data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-04-27;11:48;35.6;358.0;2.0;246.3;50.06;489;2141.3
14-04-27;11:51;35.5;358.4;1.8;246.3;50.02;434;2141.4
14-04-27;11:54;35.9;315.6;3.3;247.3;50.07;836;2141.4
14-04-27;11:57;35.5;350.8;1.3;245.3;50.03;313;2141.4
14-04-27;12:00;35.3;349.2;1.1;244.3;50.04;253;2141.4
14-04-27;12:03;35.0;341.3;1.2;245.3;50.02;298;2141.4
14-04-27;12:06;35.3;331.9;4.4;247.3;50.01;1075;2141.5
14-04-27;12:09;36.3;341.6;6.7;249.2;50.02;1676;2141.5
14-04-27;12:12;37.4;321.9;4.6;248.2;50.03;1149;2141.6
14-04-27;12:15;36.4;351.1;1.8;245.3;50.03;443;2141.6
14-04-27;12:18;36.3;364.7;3.1;246.3;50.05;750;2141.7
14-04-27;12:21;37.9;329.1;7.2;251.1;50.03;1793;2141.7
14-04-27;12:24;38.7;321.2;7.0;250.2;50.08;1743;2141.8
14-04-27;12:27;38.4;321.8;6.5;250.2;50.04;1594;2141.9
14-04-27;12:30;39.2;311.7;6.3;250.2;50.05;1558;2142.0
14-04-27;12:33;38.4;314.2;3.3;247.3;50.04;861;2142.0
14-04-27;12:36;39.4;339.2;6.4;249.2;50.08;1569;2142.1
14-04-27;12:39;39.2;326.6;2.3;246.3;50.01;532;2142.1
14-04-27;12:42;38.5;347.3;1.7;246.3;50.06;409;2142.2
14-04-27;12:45;38.0;328.5;2.5;248.2;50.07;625;2142.2
14-04-27;12:48;38.3;351.7;2.4;246.3;50.06;593;2142.2
14-04-27;12:51;38.3;359.9;3.3;247.3;50.08;795;2142.3
14-04-27;12:54;38.3;359.3;1.7;245.3;50.13;409;2142.3
14-04-27;12:57;37.9;349.5;1.1;245.3;50.01;281;2142.3
14-04-27;13:00;37.4;347.1;1.1;245.3;50.02;254;2142.3
14-04-27;13:03;36.8;344.3;0.7;245.3;50.04;171;2142.3
14-04-27;13:06;36.5;348.3;0.7;244.3;50.02;152;2142.3
14-04-27;13:09;36.2;342.6;0.5;244.3;50.03;114;2142.4
14-04-27;13:12;35.9;338.2;0.5;244.3;50.07;103;2142.4
14-04-27;13:15;35.9;343.5;0.7;244.3;50.09;170;2142.4
14-04-27;13:18;36.1;382.9;2.8;246.3;50.04;715;2142.4
14-04-27;13:21;36.2;366.7;1.7;245.3;50.10;412;2142.4
14-04-27;13:24;36.1;366.6;1.7;246.3;50.03;390;2142.4
14-04-27;13:27;36.1;372.3;1.8;246.3;50.07;434;2142.4
14-04-27;13:30;36.8;361.2;2.5;247.3;50.09;625;2142.5
14-04-27;13:33;36.4;351.8;2.5;247.3;50.07;628;2142.5
14-04-27;13:36;36.8;349.5;1.7;246.3;50.05;427;2142.6
14-04-27;13:39;36.3;354.6;1.6;245.3;50.08;400;2142.6
14-04-27;13:42;36.4;355.6;1.4;246.3;50.06;344;2142.6
14-04-27;13:45;36.0;356.1;0.8;245.3;50.05;184;2142.6
14-04-27;13:48;35.7;349.9;0.6;244.3;50.07;116;2142.6
14-04-27;13:51;35.2;342.0;0.4;243.4;50.06;76;2142.6
14-04-27;13:54;35.0;332.6;0.3;244.3;50.05;55;2142.6
14-04-27;13:57;34.9;342.6;0.4;244.3;50.03;68;2142.6
14-04-27;14:00;34.8;345.9;0.5;244.3;50.01;107;2142.6
14-04-27;14:03;34.8;357.2;0.6;244.3;50.03;125;2142.6
14-04-27;14:06;34.7;366.7;0.8;244.3;50.06;191;2142.6
14-04-27;14:09;34.6;370.7;0.8;244.3;50.03;176;2142.7
14-04-27;14:12;34.6;364.1;0.7;245.3;50.01;141;2142.7
14-04-27;14:15;34.4;377.3;0.6;245.3;50.05;122;2142.7
14-04-27;14:18;34.2;354.4;0.5;244.3;50.03;111;2142.7
14-04-27;14:21;34.2;347.1;0.5;244.3;50.04;92;2142.7
14-04-27;14:24;34.1;345.1;0.4;244.3;50.05;98;2142.7
14-04-27;14:27;34.1;350.6;0.6;243.4;50.04;122;2142.7
14-04-27;14:30;34.2;361.0;0.7;245.3;50.04;175;2142.7
14-04-27;14:33;34.4;359.6;1.1;245.3;50.06;267;2142.7
14-04-27;14:36;34.5;372.5;2.1;246.3;50.03;514;2142.7
14-04-27;14:39;34.6;377.4;2.1;246.3;50.05;518;2142.8
14-04-27;14:42;34.9;374.7;2.3;246.3;50.0;550;2142.8
14-04-27;14:45;34.9;325.6;3.1;245.3;50.02;741;2142.8
14-04-27;14:48;35.9;339.1;6.1;249.2;50.03;1510;2142.9
14-04-27;14:51;36.7;334.4;5.9;249.2;50.02;1436;2142.9
14-04-27;14:54;37.1;327.3;5.4;249.2;50.06;1335;2143.0
14-04-27;14:57;37.7;323.7;5.3;249.2;50.03;1314;2143.1
14-04-27;15:00;37.9;322.4;5.2;249.2;50.00;1312;2143.1
14-04-27;15:03;38.2;323.2;5.1;249.2;50.01;1260;2143.2
14-04-27;15:06;38.2;315.2;5.0;249.2;50.03;1210;2143.3
14-04-27;15:09;38.5;308.6;2.9;246.3;50.02;723;2143.3
14-04-27;15:12;38.7;325.1;4.6;249.2;50.03;1160;2143.4
14-04-27;15:15;38.7;324.1;4.9;249.2;50.06;1235;2143.4
14-04-27;15:18;39.0;325.4;3.6;246.3;50.06;891;2143.5
14-04-27;15:21;38.4;300.0;1.4;246.3;50.04;335;2143.5
14-04-27;15:24;37.8;336.7;1.2;246.3;50.05;301;2143.5
14-04-27;15:27;37.5;352.0;1.2;246.3;50.05;282;2143.6
14-04-27;15:30;37.1;346.7;1.4;247.3;50.06;327;2143.6
14-04-27;15:33;37.1;372.3;2.3;246.3;50.00;541;2143.6
14-04-27;15:36;37.0;351.2;3.5;247.3;50.03;864;2143.6
14-04-27;15:39;37.1;356.6;1.8;246.3;50.04;446;2143.7
14-04-27;15:42;37.0;361.5;1.9;246.3;50.05;449;2143.7
14-04-27;15:45;36.7;356.5;1.2;247.3;50.07;291;2143.7
14-04-27;15:48;36.3;362.8;1.1;245.3;50.05;246;2143.7
14-04-27;15:51;36.2;362.5;1.1;244.3;50.06;256;2143.7
14-04-27;15:54;36.1;359.1;1.1;245.3;50.03;265;2143.7
14-04-27;15:57;36.0;356.6;1.0;245.3;50.03;213;2143.7
14-04-27;16:00;35.7;347.9;0.8;245.3;50.05;168;2143.8
14-04-27;16:03;35.5;348.6;0.7;245.3;50.04;144;2143.8
14-04-27;16:06;35.4;347.3;0.6;245.3;50.08;139;2143.8
14-04-27;16:09;35.3;349.5;0.6;244.3;50.07;134;2143.8
14-04-27;16:12;35.3;353.7;0.5;245.3;50.03;126;2143.8
14-04-27;16:15;35.0;351.4;0.6;245.3;50.03;125;2143.8
14-04-27;16:18;34.9;353.0;0.5;245.3;50.04;123;2143.8
14-04-27;16:21;34.9;352.0;0.5;245.3;50.05;126;2143.8
14-04-27;16:24;34.9;356.2;0.5;245.3;50.04;128;2143.8
14-04-27;16:27;34.8;348.3;0.7;245.3;50.05;156;2143.8
14-04-27;16:30;34.7;369.4;1.2;245.3;50.03;286;2143.8
14-04-27;16:33;34.7;375.4;1.1;246.3;50.01;262;2143.8
14-04-27;16:36;34.7;374.2;1.0;245.3;50.03;231;2143.9
14-04-27;16:39;34.8;364.5;0.7;245.3;50.05;168;2143.9
14-04-27;16:42;34.6;361.8;0.6;245.3;50.07;129;2143.9
14-04-27;16:45;34.4;355.6;0.5;244.3;50.03;97;2143.9
14-04-27;16:48;34.2;345.9;0.4;244.3;50.03;71;2143.9
14-04-27;16:51;34.0;337.0;0.3;244.3;50.03;63;2143.9
14-04-27;16:54;34.0;327.8;0.3;246.3;50.08;59;2143.9
14-04-27;16:57;34.0;336.3;0.3;244.3;50.06;58;2143.9
14-04-27;17:00;33.7;330.9;0.3;243.4;50.05;57;2143.9
14-04-27;17:03;33.9;333.6;0.3;245.3;50.03;56;2143.9
14-04-27;17:06;33.7;330.7;0.3;244.3;50.01;55;2143.9
14-04-27;17:09;33.8;332.6;0.3;244.3;50.04;57;2143.9
14-04-27;17:12;33.5;332.0;0.3;245.3;50.03;60;2143.9
14-04-27;17:15;33.5;348.3;0.3;245.3;50.04;66;2143.9
14-04-27;17:18;33.7;345.4;0.4;245.3;50.04;80;2143.9
14-04-27;17:21;33.7;342.0;0.7;244.3;50.03;145;2143.9
14-04-27;17:24;42.5;354.3;0.5;245.3;50.06;92;2143.9
14-04-27;17:27;33.8;358.7;0.5;245.3;50.04;101;2143.9
14-04-27;17:30;33.7;362.8;0.5;245.3;50.03;105;2143.9
14-04-27;17:33;33.5;358.0;0.5;244.3;50.03;118;2143.9
14-04-27;17:36;33.7;366.6;0.6;245.3;50.03;139;2143.9
14-04-27;17:39;33.5;364.4;0.7;244.3;49.99;159;2143.9
14-04-27;17:42;33.5;366.2;0.8;244.3;50.04;174;2144.0
14-04-27;17:45;33.9;370.1;1.2;245.3;50.02;289;2144.0
14-04-27;17:48;33.8;370.1;1.5;245.3;50.01;368;2144.0
14-04-27;17:51;34.0;366.0;1.5;245.3;50.02;355;2144.0
14-04-27;17:54;34.2;361.9;1.4;245.3;50.03;365;2144.0
14-04-27;17:57;34.0;362.5;1.5;246.3;50.08;364;2144.0
14-04-27;18:00;34.1;366.7;1.3;245.3;50.09;315;2144.1
14-04-27;18:03;34.1;359.7;1.0;245.3;50.07;227;2144.1
14-04-27;18:06;34.0;350.2;0.6;245.3;50.11;130;2144.1
14-04-27;18:09;33.9;351.4;0.5;245.3;50.06;116;2144.1
14-04-27;18:12;33.8;339.1;0.5;246.3;50.02;112;2144.1
14-04-27;18:15;33.5;352.4;0.5;245.3;50.05;99;2144.1
14-04-27;18:18;33.5;341.1;0.4;244.3;50.04;85;2144.1
14-04-27;18:21;33.5;341.3;0.4;244.3;49.99;75;2144.1
14-04-27;18:24;33.5;337.2;0.3;245.3;50.03;62;2144.1
14-04-27;18:27;33.4;340.7;0.3;245.3;50.05;55;2144.1
14-04-27;18:30;33.3;334.4;0.2;244.3;50.05;48;2144.1
14-04-27;18:33;33.2;325.7;0.2;244.3;50.03;40;2144.1
14-04-27;18:36;33.2;328.7;0.1;243.4;50.03;30;2144.1
14-04-27;18:39;33.0;315.3;0.1;244.3;50.00;26;2144.1
14-04-27;18:42;33.0;316.1;0.1;243.4;50.02;18;2144.1
14-04-27;18:45;33.0;318.0;0.1;243.4;50.01;15;2144.1
14-04-27;18:48;32.9;312.3;0.1;244.3;50.03;14;2144.1
14-04-27;18:51;32.7;309.9;0.0;244.3;50.07;11;2144.1
14-04-27;18:54;32.7;302.1;0.0;244.3;50.06;11;2144.1
14-04-27;18:57;32.6;312.3;0.0;244.3;50.08;12;2144.1
14-04-27;19:00;32.5;315.0;0.1;244.3;50.09;15;2144.1
14-04-27;19:03;32.6;308.2;0.1;244.3;50.06;17;2144.1
14-04-27;19:06;32.5;314.0;0.1;244.3;50.03;17;2144.1
14-04-27;19:09;32.6;313.1;0.1;244.3;50.04;14;2144.1
14-04-27;19:12;32.4;304.6;0.0;243.4;50.01;3;2144.1
14-04-27;19:15;32.4;307.6;0.0;244.3;50.03;0;2144.1
14-04-27;19:18;32.2;282.7;0.0;244.3;50.03;0;2144.1
14-04-27;19:21;32.2;322.1;0.0;244.3;50.03;0;2144.1
14-04-27;19:24;32.0;335.0;0.0;243.4;50.02;0;2144.1
14-04-27;19:27;31.9;312.8;0.0;243.4;50.02;0;2144.1
14-04-27;19:30;31.9;289.7;0.0;244.3;50.07;0;2144.1
14-04-27;19:33;31.8;263.6;0.0;243.4;50.03;0;2144.1
14-04-27;19:36;31.7;248.4;0.0;242.4;50.05;0;2144.1
14-04-27;19:39;31.7;208.3;0.1;243.4;50.03;0;2144.1
14-04-27;19:42;31.6;169.1;0.0;243.4;50.01;0;2144.1
14-04-27;19:45;31.5;172.2;0.0;244.3;50.02;0;2144.1
14-04-27;19:48;31.5;160.6;0.0;244.3;50.03;0;2144.1
14-04-28;06:18;25.7;316.2;0.0;245.3;50.04;7;2144.1
14-04-28;06:21;26.4;308.6;0.1;246.3;50.04;13;2144.1
14-04-28;06:24;26.8;318.8;0.1;244.3;50.02;19;2144.1
14-04-28;06:27;26.8;332.0;0.1;246.3;50.04;25;2144.1
14-04-28;06:30;27.2;329.7;0.2;246.3;50.04;33;2144.1
14-04-28;06:33;27.9;324.9;0.2;246.3;50.02;40;2144.1
14-04-28;06:36;28.3;335.3;0.2;245.3;50.04;42;2144.1
14-04-28;06:39;27.9;343.6;0.2;246.3;50.01;43;2144.1
14-04-28;06:42;28.3;348.0;0.2;247.3;50.02;46;2144.1
14-04-28;06:45;29.0;335.0;0.2;246.3;50.05;49;2144.1
14-04-28;06:48;29.0;349.0;0.3;246.3;50.05;60;2144.1
14-04-28;06:51;29.4;339.2;0.3;246.3;50.01;61;2144.1
14-04-28;06:54;29.7;348.7;0.4;245.3;50.05;65;2144.1
14-04-28;06:57;30.1;352.1;0.4;246.3;50.11;69;2144.1
14-04-28;07:00;30.1;350.6;0.4;244.3;50.07;68;2144.2
14-04-28;07:03;30.3;337.0;0.4;245.3;50.06;64;2144.2
14-04-28;07:06;30.4;350.2;0.4;244.3;50.01;67;2144.2
14-04-28;07:09;30.4;356.2;0.4;244.3;50.04;79;2144.2
14-04-28;07:12;30.5;354.7;0.4;244.3;50.03;70;2144.2
14-04-28;07:15;30.5;341.6;0.4;244.3;50.00;67;2144.2
14-04-28;07:18;30.7;335.7;0.4;245.3;50.05;62;2144.2
14-04-28;07:21;30.8;337.0;0.2;245.3;50.01;47;2144.2
14-04-28;07:24;30.7;338.8;0.2;246.3;50.03;38;2144.2
14-04-28;07:27;30.5;328.5;0.1;245.3;50.03;36;2144.2
14-04-28;07:30;30.9;336.0;0.2;245.3;50.05;46;2144.2
14-04-28;07:33;30.7;332.3;0.3;245.3;50.02;56;2144.2
14-04-28;07:36;30.8;330.6;0.4;245.3;50.02;56;2144.2
14-04-28;07:39;30.8;340.8;0.3;245.3;50.02;58;2144.2
14-04-28;07:42;31.0;343.2;0.3;245.3;50.02;58;2144.2
14-04-28;07:45;31.0;332.0;0.2;245.3;50.02;44;2144.2
14-04-28;07:48;31.1;330.7;0.1;243.4;50.02;31;2144.2
14-04-28;07:51;31.2;327.6;0.2;244.3;50.00;33;2144.2
14-04-28;07:54;31.2;322.1;0.1;244.3;50.01;27;2144.2
14-04-28;07:57;31.1;326.6;0.2;243.4;50.03;36;2144.2
14-04-28;08:00;31.4;347.3;0.4;244.3;50.01;77;2144.2
14-04-28;08:03;31.7;355.8;0.4;244.3;50.00;80;2144.2
14-04-28;08:06;31.4;351.8;0.4;244.3;49.95;62;2144.2
14-04-28;08:09;31.5;358.7;0.4;244.3;50.00;87;2144.2
14-04-28;08:12;31.7;351.8;0.5;245.3;50.01;100;2144.2
14-04-28;08:15;31.7;358.8;0.6;245.3;50.01;93;2144.2
14-04-28;08:18;31.9;363.8;0.8;244.3;50.01;192;2144.2
14-04-28;08:21;32.0;363.1;0.7;245.3;50.01;182;2144.2
14-04-28;08:24;32.0;368.9;1.0;245.3;50.01;196;2144.3
14-04-28;08:27;32.2;365.1;1.0;245.3;50.03;218;2144.3
14-04-28;08:30;32.0;371.6;1.0;245.3;50.06;201;2144.3
14-04-28;08:33;32.5;366.0;0.8;244.3;50.04;187;2144.3
14-04-28;08:36;32.5;368.1;0.8;246.3;50.04;180;2144.3
14-04-28;08:39;32.6;367.0;0.8;245.3;50.05;158;2144.3
14-04-28;08:42;32.3;356.3;0.8;245.3;50.03;180;2144.3
14-04-28;08:45;32.5;356.9;0.7;244.3;50.04;167;2144.3
14-04-28;08:48;32.4;367.8;0.7;245.3;50.03;170;2144.3
14-04-28;08:51;32.4;368.5;0.8;383.3;50.04;185;2144.3
14-04-28;08:54;32.4;366.2;0.8;243.4;50.05;192;2144.3
14-04-28;08:57;32.4;362.2;0.9;244.3;50.03;203;2144.4
14-04-28;09:00;32.6;372.3;1.0;244.3;50.06;236;2144.4
14-04-28;09:03;32.4;370.8;1.0;245.3;50.08;246;2144.4
14-04-28;09:06;32.5;373.5;1.0;241.4;50.05;240;2144.4
14-04-28;09:09;32.4;371.3;1.1;244.3;50.03;254;2144.4
14-04-28;09:12;32.6;374.7;1.1;244.3;50.04;274;2144.4
14-04-28;09:15;32.4;365.3;1.0;245.3;50.04;226;2144.4
14-04-28;09:18;32.5;358.0;0.8;244.3;50.06;196;2144.4
14-04-28;09:21;32.7;366.7;0.9;245.3;50.07;213;2144.4
14-04-28;09:24;32.7;370.1;1.0;245.3;50.07;236;2144.5
14-04-28;09:27;32.5;378.5;1.4;245.3;50.04;346;2144.5
14-04-28;09:30;32.5;366.5;1.2;243.4;50.05;299;2144.5
14-04-28;09:33;32.5;370.7;1.3;245.3;50.10;310;2144.5
14-04-28;09:36;32.6;358.8;1.0;244.3;50.04;239;2144.5
14-04-28;09:39;32.7;365.3;0.8;243.4;50.05;192;2144.5
14-04-28;09:42;32.5;363.1;0.8;244.3;50.05;185;2144.5
14-04-28;09:45;32.4;357.7;0.8;244.3;50.04;185;2144.5
14-04-28;09:48;32.6;363.7;0.8;244.3;50.04;184;2144.6
14-04-28;09:51;32.6;365.0;0.7;245.3;50.05;166;2144.6
14-04-28;09:54;32.5;352.7;0.7;245.3;50.03;152;2144.6
14-04-28;09:57;32.5;367.2;0.6;245.3;50.03;135;2144.6
14-04-28;10:00;32.4;363.2;0.6;245.3;50.07;127;2144.6
14-04-28;10:03;32.5;360.6;0.6;245.3;50.04;108;2144.6
14-04-28;10:06;32.5;356.1;0.6;245.3;50.07;125;2144.6
14-04-28;10:09;32.6;352.8;0.5;245.3;50.06;129;2144.6
14-04-28;10:12;32.5;368.1;0.7;244.3;50.04;149;2144.6
14-04-28;10:15;32.6;367.3;0.9;245.3;50.04;188;2144.6
14-04-28;10:18;32.3;353.0;0.7;244.3;50.05;144;2144.6
14-04-28;10:21;32.4;359.3;0.6;244.3;50.05;125;2144.6
14-04-28;10:24;32.4;360.6;0.8;244.3;50.05;160;2144.6
14-04-28;10:27;32.5;364.7;0.7;244.3;50.01;164;2144.7
14-04-28;10:30;32.5;365.1;0.7;244.3;50.03;156;2144.7
14-04-28;10:33;32.6;351.1;0.7;244.3;50.04;143;2144.7
14-04-28;10:36;32.6;359.0;0.8;244.3;50.04;171;2144.7
14-04-28;10:39;32.4;370.6;0.8;245.3;50.03;179;2144.7
14-04-28;10:42;32.6;376.1;0.7;243.4;50.04;163;2144.7
14-04-28;10:45;32.7;361.8;0.7;244.3;50.06;168;2144.7
14-04-28;10:48;32.6;363.4;0.8;243.4;50.05;196;2144.7
14-04-28;10:51;32.6;367.2;0.8;243.4;50.07;198;2144.7
14-04-28;10:54;32.5;367.9;0.8;244.3;50.12;178;2144.7
14-04-28;10:57;32.5;366.7;0.9;244.3;50.03;196;2144.7
14-04-28;11:00;32.6;366.0;0.7;244.3;50.01;176;2144.7
14-04-28;11:03;32.6;366.3;1.0;244.3;49.99;188;2144.8
14-04-28;11:06;32.7;367.6;1.0;244.3;50.02;240;2144.8
14-04-28;11:09;32.5;361.9;0.8;244.3;50.03;188;2144.8
14-04-28;11:12;32.6;359.0;0.7;244.3;50.03;165;2144.8
14-04-28;11:15;32.6;363.7;0.8;244.3;50.03;193;2144.8
14-04-28;11:18;32.6;353.9;0.7;244.3;50.02;167;2144.8
14-04-28;11:21;32.5;355.3;0.7;242.4;50.02;151;2144.8
14-04-28;11:24;32.9;364.8;0.7;242.4;50.02;163;2144.8
14-04-28;11:27;32.7;362.9;0.8;243.4;50.01;184;2144.8
14-04-28;11:30;32.7;359.7;0.8;244.3;50.02;188;2144.8
14-04-28;11:33;32.6;365.3;0.7;243.4;50.03;175;2144.8
14-04-28;11:36;32.6;360.4;0.8;243.4;50.07;174;2144.9
14-04-28;11:39;32.7;361.2;0.9;244.3;50.04;199;2144.9
14-04-28;11:42;32.9;363.8;0.9;241.4;50.04;194;2144.9
14-04-28;11:45;32.7;359.0;0.8;244.3;50.03;192;2144.9
14-04-28;11:48;32.9;371.1;0.9;245.3;50.05;210;2144.9
14-04-28;11:51;32.6;369.5;1.0;245.3;50.06;216;2144.9
14-04-28;11:54;32.7;366.0;0.9;246.3;50.07;213;2144.9
14-04-28;11:57;33.0;371.9;0.9;245.3;50.01;213;2144.9
14-04-28;12:00;33.0;359.9;0.8;242.4;50.06;184;2144.9
14-04-28;12:03;32.9;360.3;0.7;245.3;50.06;164;2144.9
14-04-28;12:06;32.9;351.7;0.7;245.3;50.05;155;2145.0
14-04-28;12:09;32.7;357.5;0.6;244.3;50.06;138;2145.0
14-04-28;12:12;32.7;351.8;0.6;242.4;50.03;122;2145.0
14-04-28;12:15;32.6;352.5;0.5;243.4;50.05;105;2145.0
14-04-28;12:18;32.6;351.4;0.5;244.3;50.10;100;2145.0
14-04-28;12:21;32.7;354.4;0.5;245.3;50.04;106;2145.0
14-04-28;12:24;32.7;361.0;0.5;245.3;50.03;122;2145.0
14-04-28;12:27;32.7;359.6;0.6;244.3;50.03;136;2145.0
14-04-28;12:30;32.7;350.0;0.6;244.3;50.01;143;2145.0
14-04-28;12:33;32.6;362.6;0.5;245.3;50.04;125;2145.0
14-04-28;12:36;32.6;353.7;0.5;244.3;50.04;116;2145.0
14-04-28;12:39;32.7;356.5;0.5;244.3;50.05;118;2145.0
14-04-28;12:42;32.6;349.5;0.5;244.3;50.06;112;2145.0
14-04-28;12:45;50.0;363.7;0.5;244.3;50.06;128;2145.0
14-04-28;12:48;32.9;360.7;0.9;243.4;50.06;187;2145.0
14-04-28;12:51;32.9;363.8;1.4;242.4;50.06;321;2145.0
14-04-28;12:54;33.2;371.0;1.8;245.3;50.07;418;2145.1
14-04-28;12:57;33.2;372.5;2.4;246.3;50.02;585;2145.1
14-04-28;13:00;33.2;366.7;1.9;246.3;49.98;462;2145.1
14-04-28;13:03;33.3;365.1;1.7;245.3;50.05;423;2145.1
14-04-28;13:06;33.7;358.7;1.5;245.3;50.03;362;2145.2
14-04-28;13:09;33.7;359.1;1.4;245.3;50.04;349;2145.2
14-04-28;13:12;33.7;375.2;1.9;245.3;50.04;463;2145.2
14-04-28;13:15;33.9;370.1;2.4;246.3;50.03;606;2145.2
14-04-28;13:18;34.0;362.5;1.9;245.3;50.09;455;2145.3
14-04-28;13:21;34.0;359.9;1.4;244.3;50.05;344;2145.3
14-04-28;13:24;33.9;357.5;1.3;244.3;50.07;326;2145.3
14-04-28;13:27;34.0;353.3;1.3;245.3;50.03;322;2145.3
14-04-28;13:30;33.9;372.5;2.0;244.3;50.04;484;2145.3
14-04-28;13:33;34.9;345.1;5.4;248.2;50.05;1322;2145.4
14-04-28;13:36;35.5;333.1;4.9;247.3;50.04;1155;2145.5
14-04-28;13:39;36.2;321.5;3.6;247.3;50.03;901;2145.5
14-04-28;13:42;36.2;336.3;2.8;246.3;50.02;669;2145.6
14-04-28;13:45;36.1;343.6;2.7;245.3;50.05;650;2145.6
14-04-28;13:48;36.1;342.0;2.0;246.3;50.07;495;2145.6
14-04-28;13:51;35.7;335.7;2.1;246.3;50.05;500;2145.7
14-04-28;13:54;35.7;352.2;1.4;246.3;50.06;349;2145.7
14-04-28;13:57;35.4;357.5;1.4;246.3;50.01;323;2145.7
14-04-28;14:00;35.3;357.2;1.6;245.3;50.00;398;2145.7
14-04-28;14:03;36.0;346.8;5.7;247.3;50.02;1410;2145.8
14-04-28;14:06;36.9;328.7;5.7;248.2;50.02;1422;2145.8
14-04-28;14:09;37.2;328.8;6.1;250.2;50.05;1512;2145.9
14-04-28;14:12;37.0;327.0;2.2;246.3;50.04;534;2146.0
14-04-28;14:15;36.4;332.8;1.1;244.3;50.02;293;2146.0
14-04-28;14:18;36.1;348.7;1.0;245.3;50.04;236;2146.0
14-04-28;14:21;35.9;349.6;1.1;245.3;50.08;244;2146.0
14-04-28;14:24;50.0;350.6;1.1;245.3;50.04;257;2146.0
14-04-28;14:27;35.4;372.2;1.3;245.3;50.03;294;2146.0
14-04-28;14:30;35.3;363.4;1.1;245.3;50.00;240;2146.0
14-04-28;14:33;35.2;353.7;0.9;245.3;50.06;216;2146.1
14-04-28;14:36;35.0;355.3;1.1;244.3;50.07;287;2146.1
14-04-28;14:39;35.2;356.5;1.2;245.3;50.06;307;2146.1
14-04-28;14:42;35.3;371.7;1.8;243.4;50.08;434;2146.1
14-04-28;14:45;36.1;370.8;4.9;249.2;50.07;1215;2146.1
14-04-28;14:48;36.2;349.6;1.8;246.3;50.08;432;2146.2
14-04-28;14:51;35.7;354.9;1.4;246.3;50.08;329;2146.2
14-04-28;14:54;35.6;351.4;1.0;248.2;50.13;254;2146.2
14-04-28;14:57;35.4;346.8;0.9;245.3;50.07;216;2146.2
14-04-28;15:00;35.2;358.0;0.8;245.3;10.05;192;2146.3
14-04-28;15:03;34.9;359.0;0.9;245.3;50.05;209;2146.3
14-04-28;15:06;34.9;348.9;1.1;245.3;50.0;253;2146.3
14-04-28;15:09;35.0;367.3;1.2;245.3;50.07;309;2146.3
14-04-28;15:12;34.9;366.9;1.5;245.3;50.05;370;2146.3
14-04-28;15:15;35.0;369.5;1.5;247.3;50.06;369;2146.3
14-04-28;15:18;35.2;345.5;4.9;249.2;50.07;1198;2146.3
14-04-28;15:21;36.1;366.3;3.2;247.3;50.06;785;2146.4
14-04-28;15:24;36.2;366.2;3.4;247.3;50.05;844;2146.4
14-04-28;15:27;35.9;342.0;1.4;246.3;50.06;334;2146.5
14-04-28;15:30;35.3;343.5;0.9;245.3;50.05;200;2146.5
14-04-28;15:33;35.3;338.3;0.7;245.3;50.07;139;2146.5
14-04-28;15:36;34.8;341.7;0.5;244.3;50.04;108;2146.5
14-04-28;15:39;34.7;335.7;0.5;245.3;50.06;92;2146.5
14-04-28;15:42;34.5;342.4;0.4;244.3;50.05;84;2146.5
14-04-28;15:45;34.5;340.4;0.4;245.3;50.06;87;2146.5
14-04-28;15:48;34.4;338.9;0.5;245.3;50.05;96;2146.5
14-04-28;15:51;34.1;348.6;0.5;245.3;50.03;94;2146.5
14-04-28;15:54;33.9;347.4;0.5;244.3;50.05;91;2146.5
14-04-28;15:57;33.9;350.9;0.5;245.3;50.02;97;2146.5
14-04-28;16:00;34.0;349.3;0.4;245.3;50.08;94;2146.5
14-04-28;16:03;33.7;352.4;0.5;247.3;50.06;103;2146.5
14-04-28;16:06;33.7;346.1;0.5;246.3;50.06;105;2146.5
14-04-28;16:09;33.7;353.4;0.5;245.3;50.0;107;2146.6
14-04-28;16:12;33.5;355.0;0.5;243.4;50.04;109;2146.6
14-04-28;16:15;33.7;358.3;0.7;246.3;50.02;132;2146.6
14-04-28;16:18;33.8;368.1;0.7;246.3;50.06;183;2146.6
14-04-28;16:21;33.8;367.6;1.1;246.3;50.05;249;2146.6
14-04-28;16:24;34.1;364.7;3.6;249.2;50.06;880;2146.6
14-04-28;16:27;34.7;360.2;3.7;249.2;50.03;901;2146.7
14-04-28;16:30;34.9;352.7;3.6;247.3;50.02;881;2146.7
14-04-28;16:33;35.3;350.0;3.5;248.2;50.01;883;2146.7
14-04-28;16:36;35.3;346.2;3.0;247.3;50.02;758;2146.8
14-04-28;16:39;35.4;353.3;1.0;246.3;50.04;236;2146.8
14-04-28;16:42;34.6;345.4;0.7;246.3;50.02;160;2146.8
14-04-28;16:45;34.5;346.1;0.6;246.3;50.04;134;2146.8
14-04-28;16:48;34.4;354.4;0.6;246.3;50.03;137;2146.8
14-04-28;16:51;34.2;355.0;0.6;246.3;50.04;151;2146.8
14-04-28;16:54;34.0;355.5;0.8;246.3;50.06;171;2146.8
14-04-28;16:57;34.0;365.6;0.8;247.3;50.06;189;2146.9
14-04-28;17:00;34.0;368.1;1.2;246.3;50.06;285;2146.9
14-04-28;17:03;34.4;363.1;1.4;247.3;50.06;351;2146.9
14-04-28;17:06;34.4;361.9;1.0;246.3;50.04;250;2146.9
14-04-28;17:09;34.2;365.7;0.8;247.3;50.03;192;2146.9
14-04-28;17:12;34.1;364.1;1.1;247.3;49.99;229;2146.9
14-04-28;17:15;34.2;364.4;1.8;248.2;50.03;454;2146.9
14-04-28;17:18;34.4;355.8;1.0;247.3;50.03;230;2146.9
14-04-28;17:21;34.1;369.2;1.8;247.3;50.04;454;2147.0
14-04-28;17:24;34.5;360.6;1.2;247.3;50.03;292;2147.0
14-04-28;17:27;34.4;372.8;1.5;247.3;50.06;368;2147.0
14-04-28;17:30;34.5;359.4;1.9;248.2;50.06;458;2147.0
14-04-28;17:33;34.6;364.4;1.2;248.2;50.05;288;2147.0
14-04-28;17:36;34.4;352.4;0.7;246.3;50.05;149;2147.1
14-04-28;17:39;34.2;354.7;0.6;245.3;50.03;156;2147.1
14-04-28;17:42;34.1;353.3;0.7;247.3;50.06;160;2147.1
14-04-28;17:45;34.1;4.8;0.8;247.3;50.06;178;2147.1
14-04-28;17:48;34.2;360.2;1.0;247.3;50.03;214;2147.1
14-04-28;17:51;34.2;354.6;0.8;247.3;50.11;198;2147.1
14-04-28;17:54;34.1;345.5;0.8;246.3;50.07;173;2147.1
14-04-28;17:57;34.1;353.7;0.7;247.3;50.07;147;2147.1
14-04-28;18:00;34.0;353.7;0.5;247.3;50.09;127;2147.1
14-04-28;18:03;34.0;365.1;1.0;247.3;50.07;237;2147.1
14-04-28;18:06;34.0;353.9;0.9;247.3;50.07;199;2147.1
14-04-28;18:09;33.9;359.9;1.0;247.3;50.07;213;2147.1
14-04-28;18:12;34.4;357.7;0.8;246.3;50.06;191;2147.2
14-04-28;18:15;34.1;357.5;0.8;246.3;50.04;189;2147.2
14-04-28;18:18;33.9;354.4;0.8;247.3;50.05;180;2147.2
14-04-28;18:21;34.1;352.7;0.8;246.3;50.03;168;2147.2
14-04-28;18:24;34.0;348.1;0.7;246.3;50.04;155;2147.2
14-04-28;18:27;33.8;350.8;0.6;246.3;50.04;143;2147.2
14-04-28;18:30;33.9;347.7;0.6;246.3;50.09;128;2147.2
14-04-28;18:33;33.7;345.2;0.5;246.3;50.03;110;2147.2
14-04-28;18:36;33.8;348.6;0.5;247.3;50.02;97;2147.2
14-04-28;18:39;33.4;345.5;0.4;246.3;50.02;83;2147.2
14-04-28;18:42;33.5;332.8;0.4;246.3;50.02;78;2147.2
14-04-28;18:45;33.3;346.8;0.3;246.3;50.03;71;2147.2
14-04-28;18:48;33.4;329.5;0.3;246.3;50.01;64;2147.2
14-04-28;18:51;33.0;339.4;0.3;38.6;50.02;56;2147.2
14-04-28;18:54;33.0;332.2;0.2;246.3;50.03;47;2147.2
14-04-28;18:57;33.0;317.8;0.2;246.3;50.07;40;2147.2
14-04-28;19:00;33.0;327.9;0.2;246.3;50.05;36;2147.2
14-04-28;19:03;33.1;326.6;0.2;246.3;50.06;35;2147.2
14-04-28;19:06;33.0;320.9;0.2;246.3;50.04;27;2147.2
14-04-28;19:09;33.0;315.3;0.1;246.3;50.05;22;2147.2
14-04-28;19:12;32.9;307.0;0.1;246.3;50.05;18;2147.3
14-04-28;19:15;32.9;314.2;0.1;246.3;50.06;14;2147.3
14-04-28;19:18;32.7;304.8;0.1;246.3;50.01;11;2147.3
14-04-28;19:21;32.6;301.6;0.0;246.3;50.02;8;2147.3
14-04-28;19:24;32.5;306.0;0.0;246.3;50.04;6;2147.3
14-04-28;19:27;32.5;270.7;0.0;246.3;50.02;3;2147.3
14-04-28;19:30;32.4;286.0;0.0;247.3;50.01;0;2147.3
14-04-28;19:33;32.3;198.0;0.0;245.3;50.03;0;2147.3
14-04-28;19:36;32.3;177.5;0.0;246.3;50.04;0;2147.3
14-04-28;19:39;32.2;109.7;0.0;245.3;50.05;0;2147.3
14-04-28;19:42;32.0;156.7;0.0;245.3;50.01;0;2147.3
14-04-28;19:45;32.0;227.0;0.0;245.3;50.04;0;2147.3
14-04-28;19:48;31.9;250.6;0.0;245.3;50.00;0;2147.3
14-04-28;19:51;31.9;214.5;0.0;245.3;50.02;0;2147.3
14-04-28;19:54;31.8;179.4;0.0;245.3;50.02;0;2147.3
14-04-28;19:57;31.7;146.7;0.0;243.3;50.03;0;2147.3
14-04-28;20:00;31.7;115.8;0.0;246.3;50.06;0;2147.3
14-04-29;05:45;26.4;315.5;0.0;241.4;50.05;3;2147.3
14-04-29;05:48;26.8;307.4;0.0;241.4;50.06;3;2147.3
14-04-29;05:51;27.2;301.1;0.0;241.4;50.03;4;2147.3
14-04-29;05:54;27.5;325.3;0.0;241.4;50.05;7;2147.3
14-04-29;05:57;27.5;303.2;0.1;244.3;50.10;14;2147.3
14-04-29;06:00;28.6;301.0;0.1;243.4;50.07;17;2147.3
14-04-29;06:03;28.3;333.3;0.0;243.4;50.04;10;2147.3
14-04-29;06:06;28.6;352.5;0.0;243.4;50.03;13;2147.3
14-04-29;06:09;28.3;324.0;0.1;242.4;50.04;16;2147.3
14-04-29;06:12;29.0;329.5;0.1;243.4;50.03;26;2147.3
14-04-29;06:15;29.0;330.7;0.2;244.3;50.05;38;2147.3
14-04-29;06:18;29.7;340.4;0.1;244.3;50.0;29;2147.3
14-04-29;06:21;29.7;318.4;0.1;245.3;50.01;24;2147.3
14-04-29;06:24;29.7;336.6;0.3;246.3;50.00;61;2147.3
14-04-29;06:27;30.2;332.0;0.1;245.3;50.04;33;2147.3
14-04-29;06:30;30.3;336.4;0.2;245.3;50.05;46;2147.3
14-04-29;06:33;30.3;343.9;0.2;245.3;50.02;33;2147.3
14-04-29;06:36;30.4;344.5;0.4;245.3;50.01;63;2147.3
14-04-29;06:39;30.5;335.1;0.3;245.3;50.02;48;2147.3
14-04-29;06:42;42.6;328.5;0.3;245.3;50.03;56;2147.3
14-04-29;06:45;30.5;343.3;0.2;244.3;50.01;46;2147.3
14-04-29;06:48;30.8;342.9;0.2;244.3;50.01;47;2147.3
14-04-29;06:51;30.9;348.7;0.4;244.3;50.01;72;2147.3
14-04-29;06:54;30.9;326.2;0.3;244.3;50.02;56;2147.3
14-04-29;06:57;30.9;346.4;0.4;243.4;50.02;57;2147.3
14-04-29;07:00;31.0;351.2;0.4;244.3;50.07;65;2147.3
14-04-29;07:03;31.1;347.4;0.4;243.4;50.04;78;2147.3
14-04-29;07:06;31.5;356.1;0.3;244.3;50.03;59;2147.3
14-04-29;07:09;31.6;345.4;0.5;243.4;50.02;96;2147.3
14-04-29;07:12;31.5;369.8;0.5;244.3;50.03;84;2147.3
14-04-29;07:15;31.6;342.4;0.5;244.3;50.03;95;2147.3
14-04-29;07:18;31.7;365.0;0.6;244.3;50.03;120;2147.3
14-04-29;07:21;31.6;348.0;0.4;243.4;50.02;98;2147.3
14-04-29;07:24;32.0;356.3;0.5;243.4;50.02;121;2147.3
14-04-29;07:27;32.0;345.9;0.7;243.4;50.03;143;2147.3
14-04-29;07:30;31.9;363.5;0.5;246.3;50.03;110;2147.3
14-04-29;07:33;31.9;352.7;0.5;247.3;50.03;106;2147.4
14-04-29;07:36;31.9;370.6;0.7;245.3;50.00;161;2147.4
14-04-29;07:39;32.0;365.4;0.8;246.3;50.01;171;2147.4
14-04-29;07:42;32.0;367.5;0.7;244.3;50.00;177;2147.4
14-04-29;07:45;31.9;382.9;1.2;246.3;49.96;274;2147.4
14-04-29;07:48;32.3;383.9;1.4;247.3;50.01;333;2147.4
14-04-29;07:51;32.4;361.8;0.9;246.3;50.03;221;2147.4
14-04-29;07:54;32.5;377.6;0.9;246.3;50.02;208;2147.4
14-04-29;07:57;32.5;381.1;1.2;246.3;50.06;290;2147.4
14-04-29;08:00;32.9;395.3;1.4;246.3;50.04;333;2147.5
14-04-29;08:03;32.7;369.2;0.9;246.3;50.00;226;2147.5
14-04-29;08:06;32.7;365.3;0.8;246.3;50.03;186;2147.5
14-04-29;08:09;32.7;385.1;1.0;246.3;50.03;245;2147.5
14-04-29;08:12;32.5;394.0;1.0;246.3;50.03;213;2147.5
14-04-29;08:15;32.7;391.9;0.8;246.3;50.03;191;2147.5
14-04-29;08:18;32.6;380.7;0.9;244.3;50.03;192;2147.5
14-04-29;08:21;32.6;394.6;0.7;245.3;50.03;171;2147.5
14-04-29;08:24;32.7;385.4;0.7;244.3;50.05;162;2147.5
14-04-29;08:27;32.6;385.6;0.7;245.3;50.02;168;2147.5
14-04-29;08:30;32.4;393.8;0.7;245.3;50.05;158;2147.6
14-04-29;08:33;32.5;393.1;0.7;245.3;50.03;157;2147.6
14-04-29;08:36;32.7;374.4;0.7;245.3;50.01;162;2147.6
14-04-29;08:39;32.7;377.6;0.7;247.3;50.05;167;2147.6
14-04-29;08:42;32.6;358.5;0.8;245.3;50.02;180;2147.6
14-04-29;08:45;32.7;352.7;0.9;244.3;50.03;204;2147.6
14-04-29;08:48;33.0;361.0;1.1;244.3;50.04;230;2147.6
14-04-29;08:51;32.7;366.5;1.1;242.4;50.03;261;2147.6
14-04-29;08:54;33.0;367.3;1.2;245.3;50.02;292;2147.6
14-04-29;08:57;33.0;379.6;1.4;247.3;50.00;326;2147.6
14-04-29;09:00;33.2;374.2;1.4;245.3;50.01;352;2147.7
14-04-29;09:03;33.2;373.3;1.6;246.3;50.08;389;2147.7
14-04-29;09:06;33.2;377.9;1.7;246.3;50.05;417;2147.7
14-04-29;09:09;33.3;375.2;1.8;247.3;50.05;456;2147.7
14-04-29;09:12;33.5;378.6;2.0;247.3;50.04;483;2147.7
14-04-29;09:15;33.5;384.3;2.2;247.3;49.99;522;2147.8
14-04-29;09:18;33.5;378.5;2.3;247.3;50.05;555;2147.8
14-04-29;09:21;33.5;378.0;2.4;247.3;50.04;588;2147.8
14-04-29;09:24;33.7;377.9;2.5;247.3;50.04;621;2147.9
14-04-29;09:27;33.7;373.0;2.6;247.3;50.06;656;2147.9
14-04-29;09:30;33.9;372.2;2.8;247.3;50.05;680;2147.9
14-04-29;09:33;34.1;369.5;2.8;245.3;50.07;713;2148.0
14-04-29;09:36;34.2;367.2;3.0;246.3;50.05;742;2148.0
14-04-29;09:39;34.4;364.5;3.1;248.2;50.06;773;2148.0
14-04-29;09:42;34.6;363.5;3.2;246.3;50.06;799;2148.1
14-04-29;09:45;34.9;362.9;3.4;247.3;50.05;831;2148.1
14-04-29;09:48;34.9;366.5;3.4;248.2;50.06;862;2148.2
14-04-29;09:51;35.2;358.8;3.6;248.2;50.05;889;2148.2
14-04-29;09:54;35.7;357.8;3.7;247.3;50.12;919;2148.2
14-04-29;09:57;35.7;352.4;3.8;249.2;50.05;939;2148.3
14-04-29;10:00;35.9;348.3;3.9;248.2;50.02;968;2148.3
14-04-29;10:03;36.0;354.7;4.0;249.2;50.02;975;2148.4
14-04-29;10:06;36.3;348.3;4.1;249.2;50.03;1015;2148.4
14-04-29;10:09;36.4;348.6;4.2;250.2;50.03;1044;2148.5
14-04-29;10:12;36.5;344.0;4.3;249.2;50.01;1064;2148.5
14-04-29;10:15;36.8;340.4;4.4;250.2;50.02;1077;2148.6
14-04-29;10:18;37.0;339.8;4.4;249.2;50.03;1089;2148.6
14-04-29;10:21;37.0;334.7;4.4;250.2;50.02;1093;2148.7
14-04-29;10:24;37.4;336.7;4.5;250.2;50.03;1116;2148.8
14-04-29;10:27;37.7;329.1;4.6;249.2;50.01;1137;2148.8
14-04-29;10:30;37.9;331.9;4.6;248.2;50.03;1143;2148.9
14-04-29;10:33;37.8;331.3;4.7;249.2;50.05;1164;2148.9
14-04-29;10:36;38.2;329.4;4.7;249.2;50.04;1172;2149.0
14-04-29;10:39;38.0;328.1;4.8;247.3;50.03;1176;2149.0
14-04-29;10:42;38.5;329.2;4.8;250.2;49.98;1177;2149.1
14-04-29;10:45;38.5;322.5;4.8;249.2;50.04;1191;2149.2
14-04-29;10:48;38.6;329.2;4.8;248.2;50.02;1210;2149.2
14-04-29;10:51;38.7;325.7;4.9;249.2;50.06;1214;2149.3
14-04-29;10:54;38.9;326.0;4.9;250.2;50.04;1222;2149.3
14-04-29;10:57;39.1;330.4;5.0;250.2;50.03;1253;2149.4
14-04-29;11:00;39.5;324.3;5.0;250.2;50.02;1251;2149.5
14-04-29;11:03;39.5;324.9;5.0;250.2;50.02;1253;2149.5
14-04-29;11:06;39.7;325.3;5.0;250.2;50.01;1237;2149.6
14-04-29;11:09;39.8;325.3;5.1;249.2;50.04;1278;2149.7
14-04-29;11:12;39.9;325.6;5.1;250.2;50.05;1272;2149.7
14-04-29;11:15;39.9;321.3;5.3;250.2;50.06;1298;2149.8
14-04-29;11:18;40.1;323.1;5.3;250.2;50.03;1310;2149.8
14-04-29;11:21;40.1;321.9;5.3;249.2;50.05;1316;2149.9
14-04-29;11:24;40.4;323.4;5.2;250.2;50.05;1299;2150.0
14-04-29;11:27;40.6;326.0;3.7;248.2;50.03;931;2150.0
14-04-29;11:30;39.9;314.7;4.6;248.2;50.02;1154;2150.1
14-04-29;11:33;39.5;336.1;2.6;247.3;49.96;618;2150.1
14-04-29;11:36;39.4;337.0;3.6;248.2;50.02;903;2150.2
14-04-29;11:39;39.3;340.4;2.3;247.3;50.02;558;2150.2
14-04-29;11:42;39.3;309.2;6.3;250.2;49.99;1583;2150.2
14-04-29;11:45;40.1;327.6;6.5;248.2;50.02;1603;2150.3
14-04-29;11:48;40.6;319.0;6.4;249.2;50.03;1577;2150.4
14-04-29;11:51;41.3;317.4;6.3;249.2;50.03;1556;2150.5
14-04-29;11:54;41.0;313.6;6.4;250.2;50.06;1595;2150.5
14-04-29;11:57;41.5;318.4;6.3;250.2;50.00;1539;2150.6
14-04-29;12:00;42.3;324.9;6.4;251.1;50.01;1594;2150.7
14-04-29;12:03;41.6;319.1;5.6;249.2;50.04;1390;2150.8
14-04-29;12:06;41.6;271.8;5.9;249.2;50.03;1465;2150.8
14-04-29;12:09;41.6;294.8;2.4;247.3;50.04;601;2150.9
14-04-29;12:12;40.7;314.5;6.1;250.2;50.03;1402;2150.9
14-04-29;12:15;41.5;329.2;5.5;249.2;50.08;1337;2151.0
14-04-29;12:18;42.1;314.2;6.5;250.2;50.05;1601;2151.1
14-04-29;12:21;42.4;304.5;6.5;250.2;50.03;1622;2151.2
14-04-29;12:24;42.0;314.6;2.9;38.6;50.04;690;2151.2
14-04-29;12:27;41.6;299.7;6.6;250.2;49.99;1630;2151.3
14-04-29;12:30;42.3;319.1;6.6;252.1;50.06;1635;2151.3
14-04-29;12:33;42.0;324.1;2.4;247.3;50.00;581;2151.4
14-04-29;12:36;40.9;334.4;1.7;246.3;50.01;391;2151.4
14-04-29;12:39;40.2;335.8;1.7;247.3;50.04;411;2151.5
14-04-29;12:42;40.5;347.6;6.7;251.1;50.06;1697;2151.5
14-04-29;12:45;40.2;340.8;1.7;246.3;50.03;385;2151.5
14-04-29;12:48;39.8;355.2;6.7;251.1;50.03;1662;2151.6
14-04-29;12:51;41.3;325.3;6.6;251.1;50.03;1623;2151.6
14-04-29;12:54;41.5;314.5;6.4;250.2;50.05;1601;2151.7
14-04-29;12:57;42.0;309.0;6.3;251.1;50.01;1582;2151.8
14-04-29;13:00;42.3;311.4;6.1;250.2;50.01;1530;2151.9
14-04-29;13:03;42.5;304.3;6.2;250.2;50.02;1548;2151.9
14-04-29;13:06;42.5;307.9;2.8;247.3;50.05;699;2152.0
14-04-29;13:09;42.0;319.3;6.3;250.2;50.06;1570;2152.1
14-04-29;13:12;42.4;313.0;6.2;250.2;50.05;1516;2152.1
14-04-29;13:15;42.5;305.5;6.0;250.2;50.07;1503;2152.2
14-04-29;13:18;42.9;307.1;6.1;250.2;50.05;1523;2152.3
14-04-29;13:21;42.9;338.3;4.6;249.2;50.05;1224;2152.4
14-04-29;13:24;43.2;300.1;2.1;246.3;50.07;525;2152.4
14-04-29;13:27;42.8;307.1;1.4;246.3;50.02;348;2152.5
14-04-29;13:30;41.7;314.2;2.7;246.3;50.03;658;2152.5
14-04-29;13:33;41.7;307.6;3.4;248.2;50.02;842;2152.6
14-04-29;13:36;42.3;318.3;3.6;247.3;50.03;928;2152.6
14-04-29;13:39;41.9;313.6;1.8;247.3;50.02;430;2152.7
14-04-29;13:42;40.9;340.5;1.8;247.3;50.05;439;2152.7
14-04-29;13:45;40.6;340.4;1.7;248.2;50.03;443;2152.7
14-04-29;13:48;40.5;338.8;1.9;247.3;50.05;462;2152.8
14-04-29;13:51;40.0;297.5;2.7;248.2;50.07;668;2152.8
14-04-29;13:54;40.7;333.9;4.8;250.2;50.06;1182;2152.8
14-04-29;13:57;40.0;328.7;1.5;246.3;50.04;357;2152.9
14-04-29;14:00;40.2;334.5;5.3;249.2;50.01;1266;2152.9
14-04-29;14:03;40.9;350.5;4.8;249.2;50.02;1170;2153.0
14-04-29;14:06;41.4;319.0;5.6;250.2;50.03;1405;2153.1
14-04-29;14:09;41.7;314.0;6.0;249.2;50.03;1485;2153.1
14-04-29;14:12;41.3;324.1;2.3;247.3;50.08;570;2153.2
14-04-29;14:15;40.7;339.4;3.5;249.2;50.01;872;2153.2
14-04-29;14:18;41.4;316.9;2.0;248.2;50.02;493;2153.3
14-04-29;14:21;41.2;319.9;6.3;250.2;50.06;1550;2153.3
14-04-29;14:24;42.0;311.8;6.0;251.1;50.03;1519;2153.4
14-04-29;14:27;42.2;307.6;5.9;250.2;50.02;1459;2153.5
14-04-29;14:30;42.4;309.3;5.2;250.2;50.03;1283;2153.6
14-04-29;14:33;42.1;276.1;5.2;250.2;50.04;1283;2153.6
14-04-29;14:36;40.8;332.3;1.2;246.3;50.05;304;2153.6
14-04-29;14:39;40.2;335.4;1.3;246.3;50.04;317;2153.6
14-04-29;14:42;39.9;342.4;1.2;247.3;50.03;293;2153.7
14-04-29;14:45;39.4;338.0;1.4;247.3;50.04;328;2153.7
14-04-29;14:48;39.1;355.8;1.2;247.3;50.03;291;2153.7
14-04-29;14:51;38.7;353.9;1.1;247.3;50.04;270;2153.7
14-04-29;14:54;38.6;357.5;1.2;247.3;50.04;296;2153.7
14-04-29;14:57;38.4;357.5;1.3;247.3;50.01;307;2153.7
14-04-29;15:00;38.0;353.9;1.3;247.3;50.04;314;2153.7
14-04-29;15:03;37.8;356.3;1.2;247.3;50.05;304;2153.8
14-04-29;15:06;37.6;362.2;1.1;247.3;50.0;261;2153.8
14-04-29;15:09;37.5;355.6;1.2;246.3;50.06;291;2153.8
14-04-29;15:12;37.5;352.7;1.2;247.3;50.02;295;2153.8
14-04-29;15:15;37.2;359.0;1.2;248.2;50.03;279;2153.8
14-04-29;15:18;37.2;361.0;1.0;248.2;50.03;257;2153.8
14-04-29;15:21;37.0;360.9;0.9;247.3;50.10;225;2153.8
14-04-29;15:24;36.8;358.0;0.9;246.3;50.03;201;2153.9
14-04-29;15:27;36.4;355.0;0.8;247.3;50.02;193;2153.9
14-04-29;15:30;36.4;361.3;0.9;247.3;50.03;192;2153.9
14-04-29;15:33;36.2;366.0;0.8;247.3;50.03;183;2153.9
14-04-29;15:36;36.0;355.3;0.7;246.3;50.05;185;2153.9
14-04-29;15:39;35.9;359.4;0.8;247.3;50.04;177;2153.9
14-04-29;15:42;35.7;359.7;0.8;247.3;50.06;189;2153.9
14-04-29;15:45;35.9;359.6;0.8;247.3;50.05;190;2153.9
14-04-29;15:48;35.7;357.2;0.9;247.3;50.06;200;2153.9
14-04-29;15:51;35.6;357.4;1.2;247.3;50.06;304;2153.9
14-04-29;15:54;36.7;348.4;4.7;250.2;50.06;1179;2154.0
14-04-29;15:57;37.4;337.0;4.6;251.1;50.02;1147;2154.0
14-04-29;16:00;37.7;331.6;4.4;251.1;50.00;1094;2154.1
14-04-29;16:03;37.6;328.5;1.9;247.3;50.02;453;2154.2
14-04-29;16:06;37.7;308.0;3.5;248.2;50.04;856;2154.2
14-04-29;16:09;37.6;345.7;2.3;248.2;49.97;549;2154.2
14-04-29;16:12;38.2;328.5;4.4;250.2;50.02;1098;2154.3
14-04-29;16:15;38.3;329.8;4.3;249.2;50.03;1073;2154.3
14-04-29;16:18;38.4;327.8;4.3;249.2;50.04;1058;2154.4
14-04-29;16:21;38.5;322.9;3.7;249.2;50.02;907;2154.4
14-04-29;16:24;38.3;297.6;3.7;249.2;50.02;915;2154.5
14-04-29;16:27;37.8;335.4;1.2;247.3;50.04;291;2154.5
14-04-29;16:30;37.7;336.7;3.8;249.2;50.01;946;2154.5
14-04-29;16:33;37.6;332.3;1.0;247.3;50.02;235;2154.5
14-04-29;16:36;37.2;344.2;1.0;247.3;50.04;237;2154.6
14-04-29;16:39;37.0;343.3;0.9;246.3;50.01;206;2154.6
14-04-29;16:42;36.8;345.1;0.7;247.3;50.02;175;2154.6
14-04-29;16:45;36.9;345.9;0.9;247.3;50.02;221;2154.6
14-04-29;16:48;37.0;362.6;2.8;248.2;50.04;693;2154.6
14-04-29;16:51;37.2;341.6;3.4;249.2;50.04;848;2154.7
14-04-29;16:54;37.4;339.5;3.4;247.3;50.03;843;2154.7
14-04-29;16:57;37.7;339.9;3.5;250.2;50.07;842;2154.7
14-04-29;17:00;37.6;343.0;3.4;250.2;50.07;843;2154.8
14-04-29;17:03;37.8;342.9;3.4;248.2;50.07;842;2154.8
14-04-29;17:06;37.8;337.6;3.3;249.2;50.06;813;2154.9
14-04-29;17:09;37.9;344.8;3.1;249.2;50.07;776;2154.9
14-04-29;17:12;38.0;340.1;3.1;249.2;50.01;770;2154.9
14-04-29;17:15;37.9;341.0;3.0;249.2;50.05;744;2155.0
14-04-29;17:18;37.9;342.9;2.8;249.2;50.04;705;2155.0
14-04-29;17:21;37.8;339.6;2.7;249.2;50.02;675;2155.1
14-04-29;17:24;37.8;345.4;2.7;249.2;50.01;648;2155.1
14-04-29;17:27;37.9;344.3;2.6;249.2;50.05;638;2155.1
14-04-29;17:30;37.8;341.3;2.5;250.2;50.08;618;2155.2
14-04-29;17:33;37.8;345.4;2.4;248.2;50.02;600;2155.2
14-04-29;17:36;37.7;341.3;2.3;249.2;50.02;573;2155.2
14-04-29;17:39;37.5;342.0;2.3;249.2;50.04;552;2155.2
14-04-29;17:42;37.5;340.8;2.1;248.2;50.02;524;2155.3
14-04-29;17:45;37.6;341.3;2.0;248.2;50.01;494;2155.3
14-04-29;17:48;37.1;343.2;1.9;248.2;50.02;473;2155.3
14-04-29;17:51;37.5;337.7;1.8;248.2;50.02;439;2155.3
14-04-29;17:54;37.0;341.6;1.7;248.2;50.06;407;2155.4
14-04-29;17:57;37.1;338.2;1.6;247.3;50.03;388;2155.4
14-04-29;18:00;36.9;345.2;1.5;249.2;50.05;373;2155.4
14-04-29;18:03;36.7;344.6;1.4;248.2;50.06;354;2155.4
14-04-29;18:06;36.4;345.9;1.4;248.2;50.04;332;2155.4
14-04-29;18:09;36.5;346.4;1.3;248.2;50.03;310;2155.4
14-04-29;18:12;36.4;347.7;1.2;248.2;50.04;291;2155.5
14-04-29;18:15;36.2;343.7;1.0;247.3;50.02;243;2155.5
14-04-29;18:18;36.3;347.9;1.0;247.3;50.05;234;2155.5
14-04-29;18:21;36.0;344.9;1.0;246.3;50.03;224;2155.5
14-04-29;18:24;36.1;346.7;0.9;249.2;50.02;205;2155.5
14-04-29;18:27;35.9;345.1;0.8;247.3;50.03;194;2155.5
14-04-29;18:30;35.6;348.3;0.8;247.3;50.02;174;2155.5
14-04-29;18:33;35.5;355.2;0.7;247.3;50.03;165;2155.5
14-04-29;18:36;35.4;347.6;0.7;246.3;50.06;155;2155.5
14-04-29;18:39;35.3;360.7;0.6;246.3;50.04;145;2155.6
14-04-29;18:42;35.3;350.8;0.7;247.3;49.99;131;2155.6
14-04-29;18:45;35.0;342.9;0.5;247.3;50.03;113;2155.6
14-04-29;18:48;34.9;338.2;0.4;247.3;50.00;92;2155.6
14-04-29;18:51;34.8;339.2;0.3;247.3;49.99;73;2155.6
14-04-29;18:54;34.6;324.1;0.2;245.3;49.99;50;2155.6
14-04-29;18:57;34.4;328.5;0.2;248.2;50.03;43;2155.6
14-04-29;19:00;34.5;330.3;0.2;247.3;50.06;44;2155.6
14-04-29;19:03;34.4;316.9;0.2;246.3;50.04;42;2155.6
14-04-29;19:06;34.0;318.4;0.2;247.3;50.03;40;2155.6
14-04-29;19:09;34.1;319.1;0.2;247.3;50.03;35;2155.6
14-04-29;19:12;34.0;314.2;0.1;246.3;50.03;25;2155.6
14-04-29;19:15;33.9;324.9;0.1;247.3;50.03;22;2155.6
14-04-29;19:18;33.8;322.1;0.1;247.3;50.02;16;2155.6
14-04-29;19:21;33.8;312.1;0.1;247.3;50.01;12;2155.6
14-04-29;19:24;33.7;306.4;0.0;246.3;50.01;10;2155.6
14-04-29;19:27;33.4;298.9;0.0;246.3;50.00;7;2155.6
14-04-29;19:30;33.4;299.1;0.0;246.3;50.04;5;2155.6
14-04-29;19:33;33.3;298.9;0.0;245.3;50.04;2;2155.6
14-04-29;19:36;33.2;261.0;0.0;247.3;50.03;0;2155.6
14-04-29;19:39;33.0;249.0;0.0;247.3;50.03;0;2155.6
14-04-29;19:42;32.9;284.9;0.0;246.3;50.03;0;2155.6
14-04-29;19:45;32.9;318.4;0.0;247.3;50.01;0;2155.6
14-04-29;19:48;32.7;284.0;0.0;247.3;50.01;0;2155.6
14-04-29;19:51;32.6;242.8;0.0;248.2;50.03;0;2155.6
14-04-29;19:54;32.5;198.4;0.0;246.3;50.01;0;2155.6
14-04-29;19:57;32.4;158.0;0.0;246.3;50.05;0;2155.6
14-04-29;20:00;32.4;118.2;0.0;246.3;50.05;0;2155.6
14-04-30;06:00;26.8;343.0;0.0;243.4;50.06;5;2155.6
14-04-30;06:03;27.2;326.3;0.0;243.4;50.05;8;2155.6
14-04-30;06:06;27.9;316.9;0.0;243.4;50.06;11;2155.6
14-04-30;06:09;27.9;309.9;0.0;243.4;50.03;14;2155.6
14-04-30;06:12;27.9;323.1;0.1;244.3;50.05;17;2155.6
14-04-30;06:15;27.9;322.7;0.1;243.4;50.06;18;2155.6
14-04-30;06:18;28.6;329.0;0.1;242.4;50.06;19;2155.6
14-04-30;06:21;28.6;318.8;0.1;243.4;50.00;17;2155.6
14-04-30;06:24;29.0;321.3;0.1;244.3;50.08;15;2155.6
14-04-30;06:27;29.4;310.9;0.1;246.3;50.10;16;2155.6
14-04-30;06:30;29.7;316.1;0.1;244.3;50.05;18;2155.6
14-04-30;06:33;29.7;325.7;0.1;244.3;50.02;22;2155.6
14-04-30;06:36;29.7;318.8;0.1;245.3;50.01;25;2155.6
14-04-30;06:39;30.2;324.4;0.1;244.3;50.02;27;2155.6
14-04-30;06:42;30.2;319.4;0.1;244.3;50.02;28;2155.6
14-04-30;06:45;30.3;325.0;0.1;244.3;49.99;27;2155.6
14-04-30;06:48;30.3;332.9;0.1;242.4;50.01;29;2155.6
14-04-30;06:51;30.4;327.8;0.2;243.4;50.01;32;2155.6
14-04-30;06:54;30.4;328.7;0.2;243.4;50.05;36;2155.6
14-04-30;06:57;30.7;339.8;0.2;243.4;50.12;44;2155.6
14-04-30;07:00;30.9;344.6;0.4;243.4;50.07;56;2155.6
14-04-30;07:03;30.9;349.2;0.5;243.4;50.02;70;2155.6
14-04-30;07:06;31.0;355.9;0.4;243.4;50.03;76;2155.6
14-04-30;07:09;31.0;344.9;0.4;246.3;50.02;78;2155.6
14-04-30;07:12;31.1;364.0;0.4;246.3;50.03;85;2155.6
14-04-30;07:15;31.2;356.5;0.5;246.3;50.01;96;2155.6
14-04-30;07:18;31.2;367.0;0.5;246.3;50.00;107;2155.6
14-04-30;07:21;31.6;354.1;0.5;245.3;50.05;115;2155.6
14-04-30;07:24;31.7;362.9;0.6;245.3;50.06;122;2155.7
14-04-30;07:27;31.5;362.2;0.6;245.3;50.09;130;2155.7
14-04-30;07:30;31.8;374.2;0.6;244.3;50.08;133;2155.7
14-04-30;07:33;32.0;365.1;0.6;247.3;50.05;140;2155.7
14-04-30;07:36;31.8;371.4;0.7;246.3;50.04;144;2155.7
14-04-30;07:39;31.9;368.8;0.7;246.3;50.05;150;2155.7
14-04-30;07:42;31.9;374.2;0.7;247.3;50.02;152;2155.7
14-04-30;07:45;32.0;372.2;0.7;247.3;50.03;163;2155.7
14-04-30;07:48;32.0;375.5;0.7;247.3;50.02;168;2155.7
14-04-30;07:51;32.2;374.8;0.8;246.3;50.02;187;2155.7
14-04-30;07:54;32.4;367.9;0.8;245.3;50.03;206;2155.7
14-04-30;07:57;32.4;373.9;1.0;247.3;50.06;230;2155.7
14-04-30;08:00;32.4;379.5;1.1;247.3;50.05;258;2155.8
14-04-30;08:03;32.5;386.5;1.1;247.3;50.06;251;2155.8
14-04-30;08:06;32.5;388.0;1.0;246.3;50.02;248;2155.8
14-04-30;08:09;32.7;373.0;1.1;247.3;50.03;241;2155.8
14-04-30;08:12;32.9;376.7;1.1;247.3;50.03;254;2155.8
14-04-30;08:15;32.7;375.4;1.0;246.3;50.04;227;2155.8
14-04-30;08:18;32.7;372.0;1.0;246.3;50.04;231;2155.8
14-04-30;08:21;32.7;369.2;1.1;246.3;50.04;240;2155.8
14-04-30;08:24;32.7;387.0;1.1;246.3;50.05;268;2155.8
14-04-30;08:27;32.7;373.3;1.0;246.3;50.02;235;2155.9
14-04-30;08:30;32.7;376.9;1.0;247.3;50.02;236;2155.9
14-04-30;08:33;32.9;386.1;1.1;246.3;50.03;266;2155.9
14-04-30;08:36;32.7;390.6;1.2;247.3;50.03;293;2155.9
14-04-30;08:39;33.0;386.2;1.3;248.2;50.02;300;2155.9
14-04-30;08:42;33.1;378.8;1.4;246.3;49.99;302;2155.9
14-04-30;08:45;33.3;383.4;1.3;246.3;50.10;317;2155.9
14-04-30;08:48;33.2;366.7;1.4;247.3;50.02;349;2156.0
14-04-30;08:51;33.1;372.9;1.5;246.3;50.04;347;2156.0
14-04-30;08:54;33.4;351.5;1.4;246.3;50.05;324;2156.0
14-04-30;08:57;33.4;370.8;1.7;246.3;50.04;421;2156.0
14-04-30;09:00;33.4;377.9;2.1;247.3;50.05;518;2156.0
14-04-30;09:03;33.8;370.7;1.4;246.3;50.06;362;2156.1
14-04-30;09:06;33.8;326.5;1.8;246.3;50.08;429;2156.1
14-04-30;09:09;34.0;379.9;2.1;247.3;50.11;526;2156.1
14-04-30;09:12;33.9;372.5;2.5;247.3;50.01;606;2156.1
14-04-30;09:15;34.1;375.2;2.7;248.2;50.02;659;2156.2
14-04-30;09:18;34.5;371.7;2.7;247.3;50.02;680;2156.2
14-04-30;09:21;34.5;369.2;2.7;246.3;50.03;663;2156.2
14-04-30;09:24;34.7;366.7;2.8;247.3;50.05;669;2156.3
14-04-30;09:27;34.7;367.3;2.8;247.3;50.03;692;2156.3
14-04-30;09:30;35.0;364.1;3.0;245.3;50.04;712;2156.3
14-04-30;09:33;35.3;364.4;3.0;246.3;50.04;729;2156.4
14-04-30;09:36;35.2;362.8;3.1;247.3;50.05;750;2156.4
14-04-30;09:39;35.5;354.3;3.1;248.2;50.06;759;2156.4
14-04-30;09:42;35.5;358.5;3.2;247.3;50.05;791;2156.5
14-04-30;09:45;35.7;357.2;3.3;247.3;50.05;827;2156.5
14-04-30;09:48;36.1;355.6;3.4;248.2;50.05;849;2156.6
14-04-30;09:51;36.2;353.7;3.6;248.2;50.06;891;2156.6
14-04-30;09:54;36.4;349.3;3.7;248.2;50.05;916;2156.6
14-04-30;09:57;36.4;347.9;3.7;247.3;50.03;922;2156.7
14-04-30;10:00;36.7;345.1;3.8;249.2;50.02;938;2156.7
14-04-30;10:03;36.7;345.5;4.0;248.2;50.03;982;2156.8
14-04-30;10:06;37.1;339.8;4.0;249.2;50.06;997;2156.8
14-04-30;10:09;37.2;341.4;4.1;249.2;50.06;1020;2156.9
14-04-30;10:12;37.6;340.5;4.1;249.2;50.0;1032;2156.9
14-04-30;10:15;37.6;335.4;4.3;248.2;50.05;1059;2157.0
14-04-30;10:18;37.8;333.9;4.4;250.2;50.04;1076;2157.0
14-04-30;10:21;37.8;330.7;4.4;249.2;50.03;1091;2157.1
14-04-30;10:24;38.2;331.2;4.5;249.2;50.02;1114;2157.2
14-04-30;10:27;38.5;328.4;4.5;249.2;50.01;1119;2157.2
14-04-30;10:30;38.6;326.0;4.6;249.2;50.04;1132;2157.3
14-04-30;10:33;38.7;326.0;4.6;249.2;50.03;1153;2157.3
14-04-30;10:36;38.6;325.4;4.8;247.3;50.03;1192;2157.4
14-04-30;10:39;39.1;320.8;5.0;249.2;49.99;1214;2157.4
14-04-30;10:42;39.2;321.3;1.6;246.3;50.05;408;2157.5
14-04-30;10:45;38.2;336.3;1.5;246.3;50.06;368;2157.5
14-04-30;10:48;37.8;339.8;1.6;246.3;50.05;384;2157.5
14-04-30;10:51;37.8;338.2;3.5;247.3;50.05;831;2157.6
14-04-30;10:54;38.0;343.2;2.0;247.3;50.04;489;2157.6
14-04-30;10:57;37.6;356.9;1.8;245.3;50.01;422;2157.6
14-04-30;11:00;37.4;359.0;1.7;247.3;50.03;424;2157.7
14-04-30;11:03;37.2;358.3;1.9;244.3;50.05;453;2157.7
14-04-30;11:06;37.1;354.4;1.8;244.3;50.03;453;2157.7
14-04-30;11:09;36.9;355.3;1.7;246.3;50.05;398;2157.7
14-04-30;11:12;36.7;351.8;1.4;246.3;49.99;327;2157.7
14-04-30;11:15;36.4;352.4;1.2;243.4;50.06;278;2157.8
14-04-30;11:18;36.4;349.8;1.2;245.3;50.00;279;2157.8
14-04-30;11:21;36.3;351.5;1.1;245.3;50.03;285;2157.8
14-04-30;11:24;36.2;351.8;1.2;244.3;50.05;278;2157.8
14-04-30;11:27;36.1;342.1;1.1;244.3;50.02;283;2157.8
14-04-30;11:30;35.9;356.3;1.2;245.3;50.04;301;2157.8
14-04-30;11:33;35.9;363.4;1.3;245.3;50.06;318;2157.8
14-04-30;11:36;35.9;366.7;1.6;245.3;50.03;388;2157.9
14-04-30;11:39;36.2;308.0;6.3;248.2;50.01;1553;2157.9
14-04-30;11:42;37.5;335.3;6.5;250.2;50.02;1619;2158.0
14-04-30;11:45;37.1;354.1;4.0;248.2;50.04;1009;2158.0
14-04-30;11:48;37.2;342.7;2.7;246.3;50.06;674;2158.1
14-04-30;11:51;38.2;305.5;5.3;249.2;50.05;1263;2158.1
14-04-30;11:54;37.6;347.6;5.7;249.2;50.07;1401;2158.2
14-04-30;11:57;38.2;354.6;4.0;246.3;50.05;985;2158.2
14-04-30;12:00;38.2;341.4;6.1;251.1;50.04;1484;2158.3
14-04-30;12:03;37.9;314.3;3.0;247.3;50.07;749;2158.3
14-04-30;12:06;38.7;321.2;6.2;250.2;50.04;1556;2158.4
14-04-30;12:09;39.4;315.5;6.0;249.2;50.05;1503;2158.5
14-04-30;12:12;39.7;316.6;5.7;249.2;50.05;1434;2158.5
14-04-30;12:15;40.0;316.8;5.9;248.2;50.05;1436;2158.6
14-04-30;12:18;40.2;309.9;5.9;250.2;50.06;1452;2158.7
14-04-30;12:21;40.5;310.4;6.1;249.2;50.02;1518;2158.7
14-04-30;12:24;41.0;304.8;6.0;249.2;50.05;1484;2158.8
14-04-30;12:27;41.2;310.6;6.2;250.2;50.01;1517;2158.9
14-04-30;12:30;41.6;304.1;5.4;249.2;50.01;1341;2159.0
14-04-30;12:33;40.8;316.9;3.2;247.3;50.03;820;2159.0
14-04-30;12:36;40.0;323.8;2.0;246.3;50.01;497;2159.0
14-04-30;12:39;39.8;274.2;5.6;250.2;50.05;1373;2159.1
14-04-30;12:42;40.9;321.0;6.2;250.2;50.06;1542;2159.1
14-04-30;12:45;41.3;315.3;5.8;249.2;50.08;1441;2159.2
14-04-30;12:48;41.9;319.7;6.1;250.2;50.06;1517;2159.3
14-04-30;12:51;41.9;318.0;6.1;249.2;50.06;1520;2159.4
14-04-30;12:54;42.2;311.7;6.0;250.2;50.05;1498;2159.5
14-04-30;12:57;42.2;315.6;6.0;249.2;50.00;1490;2159.5
14-04-30;13:00;42.4;311.7;6.3;249.2;49.95;1533;2159.6
14-04-30;13:03;42.9;310.2;6.0;249.2;50.04;1488;2159.7
14-04-30;13:06;42.9;305.4;5.9;250.2;50.01;1468;2159.7
14-04-30;13:09;43.0;304.1;6.0;248.2;50.02;1460;2159.8
14-04-30;13:12;43.0;310.4;5.9;249.2;50.02;1461;2159.9
14-04-30;13:15;43.4;304.2;6.0;247.3;50.02;1489;2160.0
14-04-30;13:18;43.5;307.3;6.0;250.2;50.01;1491;2160.0
14-04-30;13:21;43.6;306.5;5.9;251.1;50.06;1469;2160.1
14-04-30;13:24;43.6;306.8;5.9;251.1;50.04;1458;2160.2
14-04-30;13:27;43.8;303.3;5.8;251.1;50.03;1461;2160.3
14-04-30;13:30;43.7;305.7;5.8;250.2;50.03;1456;2160.3
14-04-30;13:33;43.9;304.9;5.7;251.1;50.04;1420;2160.4
14-04-30;13:36;43.9;304.1;5.9;250.2;50.02;1476;2160.5
14-04-30;13:39;44.0;305.5;5.9;251.1;50.05;1484;2160.5
14-04-30;13:42;44.0;302.9;5.6;251.1;50.07;1399;2160.6
14-04-30;13:45;43.7;302.1;1.9;245.3;50.06;436;2160.7
14-04-30;13:48;42.5;317.4;2.0;247.3;50.06;484;2160.7
14-04-30;13:51;41.9;328.4;2.0;247.3;50.06;505;2160.7
14-04-30;13:54;41.6;360.4;2.5;248.2;50.06;648;2160.8
14-04-30;13:57;41.2;345.8;1.7;248.2;50.03;425;2160.8
14-04-30;14:00;40.6;349.3;1.5;247.3;50.02;361;2160.8
14-04-30;14:03;40.2;347.7;1.4;247.3;50.06;345;2160.8
14-04-30;14:06;39.5;347.4;1.4;247.3;50.03;334;2160.8
14-04-30;14:09;39.7;349.6;1.4;247.3;50.04;334;2160.9
14-04-30;14:12;39.2;354.1;1.5;246.3;50.01;356;2160.9
14-04-30;14:15;39.1;358.8;1.8;247.3;50.01;447;2160.9
14-04-30;14:18;39.9;339.4;3.5;250.2;50.0;840;2160.9
14-04-30;14:21;40.7;325.4;6.3;252.1;50.02;1576;2161.0
14-04-30;14:24;41.3;315.5;6.1;251.1;50.03;1531;2161.1
14-04-30;14:27;41.4;313.6;6.0;251.1;50.01;1508;2161.2
14-04-30;14:30;41.9;310.9;5.9;251.1;50.01;1472;2161.2
14-04-30;14:33;42.0;314.0;5.7;252.1;50.03;1438;2161.3
14-04-30;14:36;41.9;314.9;2.3;249.2;50.02;562;2161.4
14-04-30;14:39;41.3;285.7;3.7;250.2;50.03;945;2161.4
14-04-30;14:42;40.8;290.9;5.3;251.1;50.04;1323;2161.5
14-04-30;14:45;41.2;343.2;2.3;248.2;50.03;546;2161.5
14-04-30;14:48;40.4;337.7;3.0;249.2;50.03;756;2161.5
14-04-30;14:51;40.8;329.1;5.7;250.2;50.04;1410;2161.6
14-04-30;14:54;41.5;319.9;5.7;251.1;50.05;1421;2161.7
14-04-30;14:57;41.6;327.8;5.3;250.2;50.02;1338;2161.7
14-04-30;15:00;41.6;321.2;5.3;251.1;50.02;1317;2161.8
14-04-30;15:03;42.0;315.0;5.3;251.1;50.03;1304;2161.9
14-04-30;15:06;41.9;309.2;5.2;251.1;50.05;1278;2161.9
14-04-30;15:09;42.2;313.7;5.1;251.1;50.02;1289;2162.0
14-04-30;15:12;41.9;318.6;5.0;251.1;50.02;1251;2162.0
