data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-04-30;15:15;42.0;318.3;5.0;251.1;50.03;1244;2162.1
14-04-30;15:18;42.0;315.9;4.9;251.1;50.03;1224;2162.2
14-04-30;15:21;42.1;338.2;2.0;247.3;50.04;385;2162.2
14-04-30;15:24;41.5;328.7;5.0;251.1;50.04;1247;2162.3
14-04-30;15:27;41.9;324.0;4.8;250.2;50.02;1202;2162.3
14-04-30;15:30;41.0;328.2;4.9;251.1;50.03;1228;2162.4
14-04-30;15:33;50.0;325.6;4.8;251.1;50.02;1204;2162.4
14-04-30;15:36;41.6;327.9;4.7;250.2;50.06;1164;2162.5
14-04-30;15:39;41.6;327.6;4.6;249.2;50.05;1132;2162.5
14-04-30;15:42;41.9;328.7;4.4;249.2;50.05;1123;2162.6
14-04-30;15:45;41.7;324.0;4.5;251.1;50.05;1104;2162.6
14-04-30;15:48;41.7;329.0;4.4;250.2;50.02;1094;2162.7
14-04-30;15:51;41.5;326.9;4.3;250.2;50.04;1078;2162.8
14-04-30;15:54;41.6;329.1;4.4;250.2;50.07;1092;2162.8
14-04-30;15:57;41.4;327.3;4.5;252.1;50.08;1103;2162.9
14-04-30;16:00;41.6;325.6;4.3;250.2;50.02;1086;2162.9
14-04-30;16:03;41.6;324.6;4.3;250.2;50.02;1077;2163.0
14-04-30;16:06;41.5;328.8;4.3;250.2;50.01;1042;2163.0
14-04-30;16:09;41.5;332.8;4.0;251.1;50.03;1007;2163.1
14-04-30;16:12;41.4;327.9;4.0;250.2;50.04;1001;2163.1
14-04-30;16:15;41.3;328.4;3.8;250.2;50.04;976;2163.2
14-04-30;16:18;41.3;331.4;3.8;251.1;50.03;957;2163.2
14-04-30;16:21;41.2;337.2;3.8;250.2;50.04;945;2163.3
14-04-30;16:24;41.0;330.6;3.8;250.2;50.02;947;2163.3
14-04-30;16:27;40.9;336.7;3.8;250.2;50.02;935;2163.4
14-04-30;16:30;40.7;326.2;3.6;250.2;50.02;905;2163.4
14-04-30;16:33;40.7;331.4;3.4;249.2;50.11;859;2163.5
14-04-30;16:36;40.7;333.8;3.3;250.2;50.04;838;2163.5
14-04-30;16:39;40.2;327.5;3.2;250.2;50.04;814;2163.5
14-04-30;16:42;40.0;331.6;3.3;250.2;50.06;800;2163.6
14-04-30;16:45;40.2;334.4;3.1;250.2;50.05;781;2163.6
14-04-30;16:48;39.9;339.6;3.1;250.2;50.05;783;2163.7
14-04-30;16:51;39.9;337.6;3.1;250.2;50.04;766;2163.7
14-04-30;16:54;39.5;332.6;3.1;249.2;50.03;747;2163.7
14-04-30;16:57;39.5;336.3;3.0;250.2;50.05;721;2163.8
14-04-30;17:00;39.4;333.6;2.9;249.2;49.97;696;2163.8
14-04-30;17:03;39.2;335.4;2.8;251.1;50.06;685;2163.8
14-04-30;17:06;39.1;335.8;2.7;250.2;50.05;673;2163.9
14-04-30;17:09;39.1;335.1;2.7;249.2;50.06;648;2163.9
14-04-30;17:12;39.1;339.4;2.5;249.2;50.04;624;2163.9
14-04-30;17:15;39.1;338.2;2.5;249.2;50.04;616;2164.0
14-04-30;17:18;38.7;339.9;2.4;250.2;50.03;605;2164.0
14-04-30;17:21;38.9;343.0;2.3;249.2;50.04;581;2164.0
14-04-30;17:24;38.6;344.0;2.3;250.2;50.06;559;2164.1
14-04-30;17:27;38.5;342.0;2.1;249.2;50.03;536;2164.1
14-04-30;17:30;38.3;342.4;2.1;249.2;50.02;511;2164.1
14-04-30;17:33;38.2;332.5;1.9;249.2;50.05;481;2164.1
14-04-30;17:36;38.3;335.0;2.1;249.2;50.01;475;2164.2
14-04-30;17:39;37.8;332.6;1.8;248.2;50.09;451;2164.2
14-04-30;17:42;37.8;347.0;1.8;248.2;50.05;441;2164.2
14-04-30;17:45;37.8;344.5;1.7;248.2;50.04;422;2164.2
14-04-30;17:48;37.6;338.0;1.7;248.2;50.05;398;2164.2
14-04-30;17:51;37.5;344.5;1.5;248.2;50.04;385;2164.3
14-04-30;17:54;37.4;349.6;1.4;248.2;50.07;361;2164.3
14-04-30;17:57;37.2;353.6;1.4;248.2;50.08;339;2164.3
14-04-30;18:00;37.1;347.1;1.3;249.2;50.08;325;2164.3
14-04-30;18:03;37.1;348.3;1.2;248.2;50.08;306;2164.3
14-04-30;18:06;37.0;345.8;1.1;248.2;50.08;288;2164.4
14-04-30;18:09;36.7;347.6;1.1;248.2;50.09;268;2164.4
14-04-30;18:12;36.5;347.1;1.0;248.2;50.08;251;2164.4
14-04-30;18:15;36.8;349.8;1.0;248.2;50.08;233;2164.4
14-04-30;18:18;36.3;347.9;0.9;248.2;50.07;216;2164.4
14-04-30;18:21;36.1;341.3;0.8;248.2;50.06;199;2164.4
14-04-30;18:24;36.2;349.6;0.7;247.3;50.06;182;2164.4
14-04-30;18:27;36.0;342.9;0.7;248.2;50.07;168;2164.4
14-04-30;18:30;35.9;348.0;0.6;248.2;50.04;150;2164.4
14-04-30;18:33;35.6;342.0;0.7;246.3;49.99;132;2164.4
14-04-30;18:36;35.6;351.7;0.5;247.3;50.01;117;2164.4
14-04-30;18:39;35.4;350.5;0.4;247.3;50.03;102;2164.5
14-04-30;18:42;35.3;342.7;0.5;248.2;49.98;89;2164.5
14-04-30;18:45;35.3;347.9;0.4;248.2;50.02;75;2164.5
14-04-30;18:48;34.9;336.6;0.3;247.3;50.02;65;2164.5
14-04-30;18:51;34.8;336.3;0.3;248.2;50.02;56;2164.5
14-04-30;18:54;34.8;335.8;0.2;38.6;50.05;49;2164.5
14-04-30;18:57;34.5;328.5;0.2;245.3;50.05;44;2164.5
14-04-30;19:00;34.4;323.4;0.2;249.2;50.08;39;2164.5
14-04-30;19:03;34.2;322.7;0.1;248.2;50.05;34;2164.5
14-04-30;19:06;34.1;317.2;0.1;248.2;50.07;29;2164.5
14-04-30;19:09;34.0;324.1;0.1;248.2;50.07;25;2164.5
14-04-30;19:12;33.9;323.2;0.1;248.2;50.00;22;2164.5
14-04-30;19:15;33.9;312.7;0.1;247.3;50.06;17;2164.5
14-04-30;19:18;33.9;316.6;0.1;247.3;50.03;15;2164.5
14-04-30;19:21;33.8;306.5;0.1;247.3;50.02;12;2164.5
14-04-30;19:24;33.7;292.3;0.0;247.3;50.02;8;2164.5
14-04-30;19:27;33.7;290.1;0.0;248.2;50.02;5;2164.5
14-04-30;19:30;33.4;305.7;0.0;246.3;50.02;3;2164.5
14-04-30;19:33;33.3;290.3;0.0;247.3;50.03;0;2164.5
14-04-30;19:36;33.2;203.7;0.0;247.3;50.03;0;2164.5
14-04-30;19:39;33.1;246.9;0.0;247.3;50.03;0;2164.5
14-04-30;19:42;33.1;315.0;0.0;248.2;50.01;0;2164.5
14-04-30;19:45;32.9;286.5;0.0;246.3;50.03;0;2164.5
14-04-30;19:48;32.9;248.1;0.0;247.3;50.03;0;2164.5
14-04-30;19:51;32.7;209.3;0.0;247.3;50.01;0;2164.5
14-04-30;19:54;32.6;170.9;0.0;247.3;50.02;0;2164.5
14-04-30;19:57;32.5;136.3;0.0;248.2;50.06;0;2164.5
14-04-30;20:00;32.5;106.7;0.0;247.3;50.06;0;2164.5
14-05-01;05:42;27.2;321.6;0.0;241.4;50.04;6;2164.5
14-05-01;05:45;27.5;309.6;0.0;241.4;50.06;9;2164.5
14-05-01;05:48;27.5;314.0;0.1;241.4;50.07;14;2164.5
14-05-01;05:51;27.9;317.5;0.1;242.4;50.07;15;2164.5
14-05-01;05:54;28.3;318.3;0.1;240.4;50.05;18;2164.5
14-05-01;05:57;28.6;333.9;0.1;244.3;50.08;25;2164.5
14-05-01;06:00;28.6;318.1;0.1;244.3;50.06;25;2164.5
14-05-01;06:03;29.4;329.8;0.1;244.3;50.05;34;2164.5
14-05-01;06:06;29.7;330.3;0.2;244.3;50.10;40;2164.5
14-05-01;06:09;29.4;338.3;0.2;245.3;50.06;45;2164.5
14-05-01;06:12;30.1;356.5;0.2;244.3;50.05;46;2164.5
14-05-01;06:15;30.2;345.7;0.3;244.3;50.09;58;2164.5
14-05-01;06:18;30.3;346.4;0.3;244.3;50.06;62;2164.5
14-05-01;06:21;30.4;349.0;0.4;244.3;50.05;70;2164.5
14-05-01;06:24;30.5;355.5;0.4;244.3;50.04;75;2164.5
14-05-01;06:27;30.8;356.9;0.4;243.4;50.06;77;2164.5
14-05-01;06:30;30.9;359.7;0.4;243.4;50.05;80;2164.5
14-05-01;06:33;31.0;344.3;0.4;244.3;50.06;83;2164.5
14-05-01;06:36;30.9;347.7;0.4;244.3;50.03;84;2164.5
14-05-01;06:39;31.0;358.5;0.4;243.4;50.06;82;2164.5
14-05-01;06:42;31.1;345.1;0.4;244.3;50.06;84;2164.5
14-05-01;06:45;31.5;345.9;0.5;243.4;50.06;89;2164.5
14-05-01;06:48;31.4;359.6;0.4;243.4;50.03;94;2164.5
14-05-01;06:51;31.4;359.1;0.5;245.3;50.04;105;2164.5
14-05-01;06:54;31.6;362.2;0.5;243.4;50.04;105;2164.6
14-05-01;06:57;31.8;353.6;0.5;244.3;50.09;105;2164.6
14-05-01;07:00;31.7;364.4;0.5;243.4;50.06;111;2164.6
14-05-01;07:03;31.8;359.4;0.5;245.3;50.05;119;2164.6
14-05-01;07:06;31.7;356.8;0.6;243.4;50.06;140;2164.6
14-05-01;07:09;32.2;357.2;0.7;244.3;50.05;153;2164.6
14-05-01;07:12;32.0;355.5;0.7;244.3;50.02;154;2164.6
14-05-01;07:15;32.2;371.4;0.7;244.3;50.01;147;2164.6
14-05-01;07:18;32.2;361.6;0.7;242.4;50.03;150;2164.6
14-05-01;07:21;32.3;366.0;0.7;244.3;50.05;150;2164.6
14-05-01;07:24;32.3;4.8;0.8;244.3;50.04;161;2164.6
14-05-01;07:27;32.4;367.9;0.8;244.3;50.04;189;2164.6
14-05-01;07:30;32.3;367.6;0.9;244.3;50.04;196;2164.6
14-05-01;07:33;32.4;360.7;0.8;244.3;50.03;192;2164.6
14-05-01;07:36;32.5;375.7;0.8;244.3;50.04;185;2164.7
14-05-01;07:39;32.5;372.8;0.9;245.3;50.04;207;2164.7
14-05-01;07:42;32.6;4.8;0.8;244.3;50.02;190;2164.7
14-05-01;07:45;32.9;369.5;0.8;244.3;50.03;190;2164.7
14-05-01;07:48;32.6;362.8;0.8;244.3;50.04;187;2164.7
14-05-01;07:51;33.0;362.4;0.8;243.4;50.05;182;2164.7
14-05-01;07:54;32.6;366.7;0.9;244.3;50.05;184;2164.7
14-05-01;07:57;32.6;372.9;0.7;245.3;50.07;181;2164.7
14-05-01;08:00;33.0;358.4;0.7;245.3;50.07;177;2164.7
14-05-01;08:03;32.9;363.2;0.9;245.3;50.00;185;2164.7
14-05-01;08:06;33.0;370.7;1.0;245.3;50.02;216;2164.8
14-05-01;08:09;33.0;369.7;0.9;245.3;50.06;214;2164.8
14-05-01;08:12;32.9;386.2;1.0;245.3;50.03;229;2164.8
14-05-01;08:15;33.0;382.3;1.1;245.3;50.01;279;2164.8
14-05-01;08:18;33.0;370.7;1.1;245.3;50.02;255;2164.8
14-05-01;08:21;33.2;367.0;1.0;245.3;50.04;262;2164.8
14-05-01;08:24;33.2;388.7;1.3;245.3;50.03;315;2164.8
14-05-01;08:27;33.2;368.9;1.2;245.3;50.05;276;2164.8
14-05-01;08:30;33.4;384.0;1.1;245.3;50.03;260;2164.9
14-05-01;08:33;33.2;383.2;1.1;245.3;50.03;264;2164.9
14-05-01;08:36;33.3;366.9;1.1;246.3;50.03;275;2164.9
14-05-01;08:39;33.5;377.6;1.2;246.3;50.02;271;2164.9
14-05-01;08:42;33.2;372.0;1.2;245.3;50.03;271;2164.9
14-05-01;08:45;33.5;362.8;1.3;246.3;50.03;294;2164.9
14-05-01;08:48;33.5;377.9;1.3;247.3;50.04;312;2164.9
14-05-01;08:51;33.4;375.2;1.3;245.3;50.05;323;2165.0
14-05-01;08:54;33.7;373.6;1.1;245.3;50.03;286;2165.0
14-05-01;08:57;33.4;393.0;1.4;245.3;50.10;355;2165.0
14-05-01;09:00;33.5;387.3;1.5;246.3;50.06;370;2165.0
14-05-01;09:03;33.5;386.8;1.7;244.3;50.02;399;2165.0
14-05-01;09:06;33.9;384.8;1.8;246.3;50.02;440;2165.0
14-05-01;09:09;33.8;383.3;1.8;245.3;50.07;470;2165.1
14-05-01;09:12;33.9;380.2;2.0;245.3;50.01;494;2165.1
14-05-01;09:15;33.9;377.6;2.2;246.3;50.04;532;2165.1
14-05-01;09:18;34.1;376.1;2.3;246.3;50.03;567;2165.1
14-05-01;09:21;34.4;378.6;2.4;246.3;50.04;601;2165.2
14-05-01;09:24;34.4;381.7;2.5;246.3;50.03;626;2165.2
14-05-01;09:27;34.5;372.9;2.7;246.3;50.04;664;2165.2
14-05-01;09:30;34.6;369.5;2.8;246.3;50.05;684;2165.3
14-05-01;09:33;34.8;370.4;2.9;246.3;50.02;713;2165.3
14-05-01;09:36;34.8;374.7;3.0;247.3;10.04;746;2165.3
14-05-01;09:39;35.2;373.8;3.1;246.3;50.05;770;2165.4
14-05-01;09:42;35.4;373.3;3.2;246.3;50.02;799;2165.4
14-05-01;09:45;35.6;368.1;3.4;246.3;50.10;833;2165.5
14-05-01;09:48;36.0;369.7;3.4;246.3;50.05;853;2165.5
14-05-01;09:51;36.1;367.3;3.6;246.3;50.05;878;2165.5
14-05-01;09:54;36.1;366.9;3.7;247.3;50.05;908;2165.6
14-05-01;09:57;36.3;361.3;3.7;247.3;50.02;935;2165.6
14-05-01;10:00;36.5;360.9;3.9;247.3;50.04;959;2165.7
14-05-01;10:03;36.8;358.3;3.9;248.2;50.02;978;2165.7
14-05-01;10:06;36.8;359.4;4.0;248.2;50.03;1002;2165.8
14-05-01;10:09;37.1;348.6;4.1;248.2;50.02;1015;2165.8
14-05-01;10:12;37.4;350.6;4.2;343.2;50.02;1044;2165.9
14-05-01;10:15;37.6;349.0;4.3;248.2;50.08;1065;2165.9
14-05-01;10:18;37.8;346.2;4.3;248.2;50.05;1068;2166.0
14-05-01;10:21;37.9;344.3;4.4;249.2;50.05;1092;2166.0
14-05-01;10:24;38.0;335.8;4.5;249.2;50.06;1105;2166.1
14-05-01;10:27;38.3;341.1;4.7;249.2;50.06;1139;2166.2
14-05-01;10:30;38.4;332.8;4.7;249.2;50.05;1151;2166.2
14-05-01;10:33;38.6;333.1;4.8;248.2;50.08;1170;2166.3
14-05-01;10:36;38.9;332.6;4.8;249.2;50.04;1191;2166.3
14-05-01;10:39;39.1;336.6;4.9;249.2;50.05;1198;2166.4
14-05-01;10:42;39.4;337.0;5.0;249.2;50.07;1249;2166.4
14-05-01;10:45;39.5;336.6;5.1;249.2;50.08;1268;2166.5
14-05-01;10:48;39.5;334.5;5.0;248.2;50.07;1243;2166.6
14-05-01;10:51;39.9;327.9;5.1;249.2;50.06;1244;2166.6
14-05-01;10:54;40.0;330.7;5.0;249.2;50.06;1248;2166.7
14-05-01;10:57;40.1;329.7;5.1;249.2;50.07;1265;2166.8
14-05-01;11:00;40.2;332.5;5.2;249.2;50.06;1292;2166.8
14-05-01;11:03;40.4;328.4;5.3;250.2;50.06;1331;2166.9
14-05-01;11:06;40.8;331.7;5.3;249.2;50.03;1323;2167.0
14-05-01;11:09;40.6;334.2;5.3;250.2;50.03;1330;2167.0
14-05-01;11:12;40.7;331.0;5.3;249.2;50.06;1321;2167.1
14-05-01;11:15;40.9;335.0;5.4;250.2;50.02;1343;2167.1
14-05-01;11:18;41.2;329.7;5.4;250.2;49.98;1316;2167.2
14-05-01;11:21;41.5;329.7;5.3;249.2;50.04;1343;2167.3
14-05-01;11:24;41.4;328.5;5.4;250.2;50.04;1356;2167.3
14-05-01;11:27;41.7;324.6;5.6;250.2;50.03;1383;2167.4
14-05-01;11:30;41.7;319.4;5.6;250.2;50.05;1377;2167.5
14-05-01;11:33;41.7;320.9;5.4;250.2;50.04;1357;2167.6
14-05-01;11:36;41.9;322.1;5.4;249.2;50.03;1326;2167.6
14-05-01;11:39;42.1;324.4;5.4;250.2;50.06;1343;2167.7
14-05-01;11:42;41.9;319.0;5.6;249.2;50.04;1362;2167.8
14-05-01;11:45;42.2;319.1;5.4;249.2;50.03;1346;2167.8
14-05-01;11:48;42.4;320.6;5.6;250.2;50.04;1379;2167.9
14-05-01;11:51;42.3;323.8;5.7;250.2;50.03;1415;2168.0
14-05-01;11:54;42.7;321.6;5.9;249.2;50.04;1453;2168.0
14-05-01;11:57;42.8;320.2;6.0;249.2;50.02;1477;2168.1
14-05-01;12:00;42.9;326.2;6.0;250.2;50.08;1484;2168.2
14-05-01;12:03;42.7;329.2;5.9;250.2;50.05;1466;2168.2
14-05-01;12:06;43.1;325.9;5.8;250.2;50.04;1460;2168.3
14-05-01;12:09;43.2;327.5;5.9;249.2;50.06;1447;2168.4
14-05-01;12:12;43.4;327.0;5.9;251.1;50.04;1462;2168.5
14-05-01;12:15;43.2;326.3;6.0;251.1;50.06;1484;2168.5
14-05-01;12:18;43.4;321.0;5.8;251.1;50.07;1443;2168.6
14-05-01;12:21;43.2;320.2;5.9;251.1;50.04;1440;2168.7
14-05-01;12:24;43.4;317.8;5.8;250.2;50.07;1436;2168.7
14-05-01;12:27;43.7;326.6;6.0;249.2;50.03;1466;2168.8
14-05-01;12:30;43.8;329.0;6.0;251.1;50.02;1488;2168.9
14-05-01;12:33;43.6;316.8;5.9;251.1;50.06;1463;2169.0
14-05-01;12:36;44.0;322.1;5.9;250.2;50.05;1472;2169.0
14-05-01;12:39;43.9;321.2;6.2;250.2;50.08;1538;2169.1
14-05-01;12:42;43.9;314.6;6.0;251.1;50.11;1508;2169.2
14-05-01;12:45;44.0;323.1;6.1;251.1;50.05;1497;2169.3
14-05-01;12:48;44.5;323.1;6.2;250.2;50.06;1558;2169.3
14-05-01;12:51;44.3;321.5;6.3;250.2;50.04;1567;2169.4
14-05-01;12:54;44.3;317.2;6.1;250.2;50.09;1553;2169.5
14-05-01;12:57;43.9;338.8;5.6;250.2;50.04;1382;2169.5
14-05-01;13:00;43.5;318.4;6.3;250.2;50.04;1590;2169.6
14-05-01;13:03;44.0;325.3;6.3;250.2;50.04;1553;2169.7
14-05-01;13:06;44.0;312.7;1.4;246.3;50.05;347;2169.8
14-05-01;13:09;43.9;325.6;6.0;251.1;50.07;1518;2169.8
14-05-01;13:12;50.0;325.1;6.1;251.1;50.05;1520;2169.9
14-05-01;13:15;44.5;325.0;6.1;251.1;50.06;1527;2170.0
14-05-01;13:18;44.3;327.2;6.0;250.2;50.07;1509;2170.0
14-05-01;13:21;44.4;318.7;6.0;251.1;50.10;1498;2170.1
14-05-01;13:24;44.5;313.3;6.0;249.2;50.09;1493;2170.2
14-05-01;13:27;44.5;322.1;6.1;251.1;50.04;1516;2170.3
14-05-01;13:30;44.5;322.8;6.1;251.1;50.07;1532;2170.3
14-05-01;13:33;44.5;323.4;6.1;251.1;50.08;1503;2170.4
14-05-01;13:36;44.6;325.1;5.9;251.1;50.07;1481;2170.5
14-05-01;13:39;44.6;316.2;5.9;251.1;50.06;1454;2170.6
14-05-01;13:42;44.4;321.2;5.7;251.1;50.07;1453;2170.6
14-05-01;13:45;44.6;319.0;5.7;249.2;50.07;1409;2170.7
14-05-01;13:48;44.5;318.8;5.7;251.1;50.08;1451;2170.8
14-05-01;13:51;44.9;318.0;5.9;250.2;50.08;1451;2170.9
14-05-01;13:54;44.6;318.6;5.8;251.1;50.07;1425;2170.9
14-05-01;13:57;44.7;315.3;5.7;250.2;49.99;1430;2171.0
14-05-01;14:00;44.6;319.0;5.7;250.2;50.03;1433;2171.1
14-05-01;14:03;44.6;317.8;5.6;249.2;50.01;1418;2171.1
14-05-01;14:06;44.7;319.0;5.6;250.2;50.03;1410;2171.2
14-05-01;14:09;44.5;319.3;5.8;250.2;50.06;1422;2171.3
14-05-01;14:12;44.7;318.0;5.8;250.2;50.03;1435;2171.4
14-05-01;14:15;44.6;319.6;5.7;248.2;49.97;1392;2171.4
14-05-01;14:18;44.5;320.2;5.4;250.2;50.06;1360;2171.5
14-05-01;14:21;44.5;315.2;5.6;250.2;50.05;1384;2171.6
14-05-01;14:24;44.4;323.2;5.4;249.2;50.07;1341;2171.6
14-05-01;14:27;44.4;319.3;5.3;250.2;50.07;1330;2171.7
14-05-01;14:30;44.4;318.6;5.5;249.2;50.06;1370;2171.8
14-05-01;14:33;44.0;325.3;5.6;249.2;50.05;1395;2171.8
14-05-01;14:36;43.9;329.1;1.1;246.3;50.07;262;2171.9
14-05-01;14:39;43.2;321.6;5.3;250.2;50.06;1318;2171.9
14-05-01;14:42;43.8;328.1;5.4;250.2;50.07;1359;2172.0
14-05-01;14:45;43.7;325.4;5.5;250.2;50.07;1371;2172.1
14-05-01;14:48;43.5;323.2;4.2;248.2;50.11;1057;2172.1
14-05-01;14:51;43.8;326.0;4.9;249.2;50.04;1259;2172.2
14-05-01;14:54;43.6;320.2;5.4;249.2;50.05;1341;2172.2
14-05-01;14:57;43.5;317.2;5.3;250.2;49.99;1302;2172.3
14-05-01;15:00;43.7;322.2;5.1;250.2;50.04;1276;2172.4
14-05-01;15:03;43.7;318.4;5.1;251.1;50.08;1278;2172.4
14-05-01;15:06;43.7;324.7;5.2;249.2;50.06;1271;2172.5
14-05-01;15:09;43.4;329.8;5.1;249.2;50.06;1271;2172.6
14-05-01;15:12;43.5;322.5;4.9;250.2;50.06;1240;2172.6
14-05-01;15:15;43.2;327.2;5.0;249.2;50.05;1243;2172.7
14-05-01;15:18;43.4;325.6;4.9;249.2;50.03;1218;2172.8
14-05-01;15:21;43.4;323.1;4.8;250.2;50.06;1211;2172.8
14-05-01;15:24;43.2;326.2;4.9;248.2;50.07;1197;2172.9
14-05-01;15:27;43.1;328.1;4.8;248.2;50.04;1193;2172.9
14-05-01;15:30;43.0;327.3;4.7;249.2;50.04;1181;2173.0
14-05-01;15:33;43.0;328.8;4.7;250.2;50.06;1166;2173.1
14-05-01;15:36;42.9;329.5;4.7;249.2;50.00;1155;2173.1
14-05-01;15:39;42.9;330.1;4.7;249.2;50.02;1155;2173.2
14-05-01;15:42;42.7;331.6;4.5;249.2;50.05;1124;2173.2
14-05-01;15:45;42.7;326.2;4.4;249.2;50.07;1109;2173.3
14-05-01;15:48;42.4;330.7;4.4;249.2;50.07;1102;2173.3
14-05-01;15:51;42.5;330.1;4.4;249.2;50.07;1091;2173.4
14-05-01;15:54;42.4;328.2;4.3;249.2;50.06;1057;2173.4
14-05-01;15:57;42.1;330.1;4.1;249.2;50.09;1035;2173.5
14-05-01;16:00;42.1;328.1;4.0;248.2;50.06;1024;2173.5
14-05-01;16:03;42.1;330.7;4.1;249.2;50.07;1020;2173.6
14-05-01;16:06;41.9;329.2;4.0;248.2;50.05;990;2173.6
14-05-01;16:09;41.6;336.3;3.9;248.2;50.08;983;2173.7
14-05-01;16:12;41.5;335.7;3.9;249.2;50.07;987;2173.7
14-05-01;16:15;41.5;334.5;3.8;250.2;49.99;961;2173.8
14-05-01;16:18;41.5;338.6;3.8;248.2;50.10;957;2173.8
14-05-01;16:21;41.3;336.3;3.8;247.3;50.04;938;2173.9
14-05-01;16:24;41.3;338.9;3.7;248.2;50.05;918;2173.9
14-05-01;16:27;40.5;336.1;1.8;245.3;50.05;433;2174.0
14-05-01;16:30;40.0;349.6;2.4;246.3;50.06;609;2174.0
14-05-01;16:33;40.5;347.9;3.5;248.2;50.03;868;2174.0
14-05-01;16:36;40.2;350.2;3.5;247.3;50.05;850;2174.1
14-05-01;16:39;39.7;340.8;1.5;246.3;50.04;404;2174.1
14-05-01;16:42;39.3;342.1;0.9;246.3;50.04;202;2174.1
14-05-01;16:45;39.2;340.7;1.6;245.3;50.02;390;2174.1
14-05-01;16:48;38.6;362.1;1.3;246.3;50.03;321;2174.1
14-05-01;16:51;38.4;352.1;0.8;247.3;50.05;181;2174.1
14-05-01;16:54;38.4;346.1;2.4;247.3;50.07;604;2174.2
14-05-01;16:57;38.0;346.7;0.9;246.3;50.13;204;2174.2
14-05-01;17:00;37.8;316.4;1.3;246.3;50.09;300;2174.2
14-05-01;17:03;37.6;341.8;0.6;245.3;50.10;144;2174.2
14-05-01;17:06;37.1;346.4;0.5;245.3;50.06;106;2174.2
14-05-01;17:09;36.5;337.2;0.5;245.3;50.07;82;2174.2
14-05-01;17:12;36.4;334.8;0.3;245.3;50.06;58;2174.2
14-05-01;17:15;36.2;321.0;0.2;245.3;50.04;40;2174.2
14-05-01;17:18;36.2;317.5;0.1;243.4;50.02;28;2174.2
14-05-01;17:21;35.7;312.5;0.1;244.3;50.03;20;2174.2
14-05-01;17:24;35.5;304.1;0.1;245.3;50.03;16;2174.2
14-05-01;17:27;35.3;305.8;0.1;245.3;50.04;20;2174.2
14-05-01;17:30;35.2;317.7;0.1;244.3;50.02;18;2174.2
14-05-01;17:33;35.2;308.2;0.0;244.3;50.03;7;2174.2
14-05-01;17:36;34.8;297.8;0.0;245.3;50.03;6;2174.2
14-05-01;17:39;34.7;286.5;0.1;245.3;50.04;12;2174.2
14-05-01;17:42;34.6;306.4;0.1;243.4;50.04;24;2174.2
14-05-01;17:45;34.5;309.2;0.1;245.3;50.04;35;2174.2
14-05-01;17:48;34.5;336.3;0.3;245.3;49.97;50;2174.2
14-05-01;17:51;34.5;334.1;0.3;245.3;50.04;55;2174.2
14-05-01;17:54;34.4;335.7;0.3;245.3;50.04;62;2174.2
14-05-01;17:57;34.4;336.4;0.4;245.3;50.09;65;2174.2
14-05-01;18:00;34.0;338.5;0.4;245.3;50.07;72;2174.2
14-05-01;18:03;34.2;344.2;0.4;245.3;50.07;74;2174.2
14-05-01;18:06;34.1;346.5;0.3;245.3;50.07;66;2174.3
14-05-01;18:09;34.1;339.5;0.3;245.3;50.04;54;2174.3
14-05-01;18:12;34.0;335.0;0.2;244.3;50.05;47;2174.3
14-05-01;18:15;34.0;322.4;0.2;245.3;50.04;40;2174.3
14-05-01;18:18;33.9;329.5;0.1;245.3;50.02;29;2174.3
14-05-01;18:21;33.7;313.4;0.1;244.3;50.03;22;2174.3
14-05-01;18:24;33.7;329.8;0.1;245.3;50.02;16;2174.3
14-05-01;18:27;33.5;306.2;0.1;244.3;50.02;24;2174.3
14-05-01;18:30;33.7;323.2;0.2;245.3;50.03;38;2174.3
14-05-01;18:33;33.7;342.9;0.4;245.3;50.08;60;2174.3
14-05-01;18:36;33.5;345.2;0.4;245.3;50.03;75;2174.3
14-05-01;18:39;33.7;343.3;0.4;244.3;50.02;83;2174.3
14-05-01;18:42;33.7;356.8;0.5;246.3;50.08;105;2174.3
14-05-01;18:45;33.8;352.2;0.4;246.3;50.06;76;2174.3
14-05-01;18:48;33.7;352.2;0.3;245.3;50.04;68;2174.3
14-05-01;18:51;33.5;340.1;0.3;245.3;50.03;55;2174.3
14-05-01;18:54;33.7;330.7;0.3;245.3;50.04;54;2174.3
14-05-01;18:57;33.5;327.9;0.2;244.3;50.05;40;2174.3
14-05-01;19:00;33.3;328.1;0.2;244.3;50.06;38;2174.3
14-05-01;19:03;33.4;320.3;0.2;244.3;50.08;39;2174.3
14-05-01;19:06;33.4;325.7;0.2;244.3;50.06;34;2174.3
14-05-01;19:09;33.1;308.3;0.1;245.3;50.05;31;2174.3
14-05-01;19:12;33.2;324.9;0.1;244.3;50.07;32;2174.3
14-05-01;19:15;33.3;317.8;0.1;245.3;50.04;30;2174.3
14-05-01;19:18;33.3;326.5;0.1;245.3;50.02;20;2174.3
14-05-01;19:21;33.2;314.5;0.0;245.3;50.04;10;2174.3
14-05-01;19:24;33.0;315.3;0.0;244.3;49.99;5;2174.3
14-05-01;19:27;33.0;293.8;0.0;244.3;50.04;1;2174.3
14-05-01;19:30;32.9;169.7;0.0;244.3;50.08;0;2174.3
14-05-01;19:33;32.7;102.5;0.0;244.3;50.03;0;2174.3
14-05-01;19:36;32.6;164.2;0.0;244.3;50.05;0;2174.3
14-05-01;19:39;32.6;232.4;0.0;245.3;50.05;0;2174.3
14-05-01;19:42;32.5;298.6;0.0;245.3;50.02;0;2174.3
14-05-01;19:45;32.4;277.7;0.0;244.3;50.03;0;2174.3
14-05-01;19:48;32.4;253.7;0.0;244.3;50.03;0;2174.3
14-05-01;19:51;32.3;231.5;0.0;244.3;50.02;0;2174.3
14-05-01;19:54;32.2;203.9;0.0;244.3;50.02;0;2174.3
14-05-01;19:57;32.2;170.9;0.0;244.3;50.05;0;2174.3
14-05-01;20:00;32.0;140.4;0.0;244.3;50.05;0;2174.3
14-05-01;20:03;32.0;110.3;0.0;243.4;50.04;0;2174.3
14-05-02;05:42;27.2;311.2;0.0;241.4;50.01;6;2174.3
14-05-02;05:45;27.2;316.5;0.0;241.4;50.09;8;2174.3
14-05-02;05:48;27.9;330.6;0.0;241.4;50.02;6;2174.3
14-05-02;05:51;27.9;327.8;0.0;241.4;50.03;6;2174.3
14-05-02;05:54;27.9;331.7;0.0;241.4;50.02;6;2174.3
14-05-02;05:57;28.3;325.6;0.0;243.4;50.06;6;2174.3
14-05-02;06:00;28.6;328.4;0.0;244.3;50.03;8;2174.3
14-05-02;06:03;28.6;315.5;0.0;243.4;50.01;11;2174.3
14-05-02;06:06;29.0;314.0;0.1;243.4;50.04;14;2174.3
14-05-02;06:09;29.4;323.1;0.1;243.4;50.04;20;2174.3
14-05-02;06:12;29.7;336.0;0.1;243.4;50.05;26;2174.3
14-05-02;06:15;30.1;347.4;0.1;242.4;50.05;33;2174.3
14-05-02;06:18;30.2;4.8;0.2;243.4;50.04;36;2174.3
14-05-02;06:21;30.2;338.2;0.2;243.4;50.04;38;2174.3
14-05-02;06:24;30.3;345.8;0.2;243.4;50.05;42;2174.3
14-05-02;06:27;30.4;364.3;0.3;243.4;50.03;47;2174.3
14-05-02;06:30;30.4;362.9;0.3;244.3;50.03;54;2174.3
14-05-02;06:33;30.5;367.8;0.4;244.3;50.02;65;2174.3
14-05-02;06:36;30.8;370.0;0.4;244.3;50.01;67;2174.3
14-05-02;06:39;30.8;357.1;0.4;244.3;50.06;72;2174.3
14-05-02;06:42;30.9;352.7;0.4;243.4;50.03;74;2174.3
14-05-02;06:45;31.0;357.4;0.4;244.3;50.04;70;2174.3
14-05-02;06:48;30.9;356.6;0.2;244.3;50.05;50;2174.3
14-05-02;06:51;31.0;362.1;0.1;243.4;50.04;36;2174.3
14-05-02;06:54;31.0;341.8;0.2;244.3;50.06;37;2174.4
14-05-02;06:57;31.0;333.1;0.2;243.4;50.09;43;2174.4
14-05-02;07:00;31.1;346.2;0.4;243.4;50.03;58;2174.4
14-05-02;07:03;31.1;367.5;0.4;243.4;50.11;80;2174.4
14-05-02;07:06;31.4;353.7;0.4;243.4;50.06;79;2174.4
14-05-02;07:09;31.5;357.4;0.4;243.4;50.05;70;2174.4
14-05-02;07:12;31.5;361.0;0.5;243.4;50.05;72;2174.4
14-05-02;07:15;31.6;356.3;0.4;243.4;50.05;72;2174.4
14-05-02;07:18;31.5;360.6;0.4;242.4;50.04;66;2174.4
14-05-02;07:21;31.7;356.2;0.3;244.3;50.01;63;2174.4
14-05-02;07:24;31.5;355.5;0.2;244.3;50.01;48;2174.4
14-05-02;07:27;31.6;348.3;0.2;244.3;50.03;38;2174.4
14-05-02;07:30;31.7;340.5;0.2;244.3;50.04;38;2174.4
14-05-02;07:33;31.6;341.0;0.2;242.4;50.02;45;2174.4
14-05-02;07:36;31.7;352.1;0.3;244.3;50.03;58;2174.4
14-05-02;07:39;31.7;370.1;0.4;243.4;50.01;72;2174.4
14-05-02;07:42;31.8;353.6;0.5;243.4;49.99;73;2174.4
14-05-02;07:45;31.8;360.7;0.4;243.4;50.08;70;2174.4
14-05-02;07:48;31.9;353.4;0.4;244.3;50.02;71;2174.4
14-05-02;07:51;31.8;361.5;0.3;243.4;50.03;61;2174.4
14-05-02;07:54;31.9;369.5;0.2;244.3;50.03;43;2174.4
14-05-02;07:57;31.9;355.9;0.1;244.3;50.08;36;2174.4
14-05-02;08:00;31.8;342.3;0.1;244.3;50.05;34;2174.4
14-05-02;08:03;31.8;341.1;0.1;244.3;50.06;32;2174.4
14-05-02;08:06;50.0;334.5;0.1;244.3;50.04;30;2174.4
14-05-02;08:09;31.7;330.0;0.1;244.3;50.03;26;2174.4
14-05-02;08:12;31.8;324.7;0.1;244.3;50.02;20;2174.4
14-05-02;08:15;31.7;329.1;0.1;245.3;50.04;17;2174.4
14-05-02;08:18;31.7;326.5;0.1;244.3;50.05;22;2174.4
14-05-02;08:21;31.8;329.7;0.1;244.3;50.04;23;2174.4
14-05-02;08:24;31.9;331.9;0.1;243.4;;26;2174.4
14-05-02;08:27;31.9;338.5;0.1;244.3;50.03;30;2174.4
14-05-02;08:30;31.8;342.0;0.1;242.4;50.04;29;2174.4
14-05-02;08:33;31.9;342.4;0.1;243.4;50.03;25;2174.4
14-05-02;08:36;31.8;345.9;0.1;244.3;50.02;24;2174.4
14-05-02;08:39;31.8;350.2;0.1;242.4;50.04;25;2174.4
14-05-02;08:42;31.9;351.2;0.1;243.4;50.03;26;2174.4
14-05-02;08:45;31.9;354.7;0.2;243.4;50.01;25;2174.4
14-05-02;08:48;31.7;334.7;0.1;242.4;50.06;26;2174.4
14-05-02;08:51;31.9;345.4;0.1;244.3;50.03;30;2174.4
14-05-02;08:54;31.8;340.7;0.2;245.3;50.04;37;2174.4
14-05-02;08:57;31.8;354.4;0.3;243.4;49.98;50;2174.4
14-05-02;09:00;31.7;358.8;0.4;244.3;50.03;64;2174.4
14-05-02;09:03;31.8;367.2;0.4;244.3;50.04;82;2174.4
14-05-02;09:06;31.8;373.8;0.5;245.3;50.03;89;2174.5
14-05-02;09:09;31.8;361.0;0.5;244.3;50.04;97;2174.5
14-05-02;09:12;31.7;375.0;0.5;244.3;50.06;116;2174.5
14-05-02;09:15;31.8;372.9;0.6;245.3;50.04;134;2174.5
14-05-02;09:18;31.8;377.7;0.7;245.3;50.02;143;2174.5
14-05-02;09:21;31.8;376.7;0.7;244.3;50.02;138;2174.5
14-05-02;09:24;31.7;365.4;0.5;245.3;50.02;111;2174.5
14-05-02;09:27;31.6;356.8;0.4;244.3;50.03;85;2174.5
14-05-02;09:30;31.7;350.8;0.4;243.4;50.09;69;2174.5
14-05-02;09:33;31.6;355.6;0.4;245.3;50.04;63;2174.5
14-05-02;09:36;31.9;364.7;0.3;244.3;50.05;60;2174.5
14-05-02;09:39;31.8;356.1;0.3;245.3;50.06;61;2174.5
14-05-02;09:42;31.7;367.5;0.4;245.3;50.06;82;2174.5
14-05-02;09:45;31.8;350.3;0.5;244.3;50.03;94;2174.5
14-05-02;09:48;32.0;359.4;0.5;244.3;50.03;104;2174.5
14-05-02;09:51;31.9;364.4;0.5;244.3;50.05;107;2174.5
14-05-02;09:54;31.8;367.3;0.5;343.3;50.03;116;2174.5
14-05-02;09:57;31.9;367.9;0.6;244.3;50.03;130;2174.5
14-05-02;10:00;32.2;367.6;0.7;244.3;50.06;145;2174.5
14-05-02;10:03;32.2;369.2;0.6;245.3;50.05;126;2174.5
14-05-02;10:06;32.2;365.9;0.4;244.3;50.03;83;2174.6
14-05-02;10:09;31.9;352.7;0.4;244.3;50.02;71;2174.6
14-05-02;10:12;32.3;349.9;0.4;244.3;50.02;77;2174.6
14-05-02;10:15;32.2;356.5;0.4;244.3;50.03;71;2174.6
14-05-02;10:18;32.0;359.9;0.3;244.3;50.06;56;2174.6
14-05-02;10:21;32.2;351.7;0.3;243.4;50.06;53;2174.6
14-05-02;10:24;31.9;344.8;0.3;244.3;50.04;52;2174.6
14-05-02;10:27;32.0;350.2;0.3;244.3;50.10;55;2174.6
14-05-02;10:30;32.3;343.9;0.3;244.3;50.02;59;2174.6
14-05-02;10:33;32.3;352.0;0.4;244.3;50.05;66;2174.6
14-05-02;10:36;32.3;358.1;0.4;243.4;50.04;85;2174.6
14-05-02;10:39;32.3;356.3;0.6;244.3;50.02;102;2174.6
14-05-02;10:42;32.4;382.3;0.5;244.3;50.07;127;2174.6
14-05-02;10:45;32.4;381.0;0.7;244.3;50.05;156;2174.6
14-05-02;10:48;32.6;373.3;0.7;244.3;50.05;158;2174.6
14-05-02;10:51;32.4;376.9;0.7;244.3;50.03;162;2174.6
14-05-02;10:54;32.6;374.2;0.7;244.3;50.04;148;2174.6
14-05-02;10:57;32.5;371.9;0.6;243.4;50.03;131;2174.6
14-05-02;11:00;32.3;9.8;0.5;245.3;50.03;110;2174.6
14-05-02;11:03;32.5;371.0;0.5;244.3;50.04;115;2174.6
14-05-02;11:06;32.3;362.8;0.5;244.3;10.04;111;2174.7
14-05-02;11:09;32.4;368.2;0.5;244.3;50.02;109;2174.7
14-05-02;11:12;32.4;372.9;0.5;244.3;50.01;114;2174.7
14-05-02;11:15;32.5;363.5;0.5;243.4;50.04;111;2174.7
14-05-02;11:18;32.4;359.4;0.5;244.3;50.05;114;2174.7
14-05-02;11:21;32.6;368.4;0.7;242.4;50.00;128;2174.7
14-05-02;11:24;32.6;375.4;0.7;244.3;50.05;135;2174.7
14-05-02;11:27;32.4;378.5;0.7;244.3;50.05;137;2174.7
14-05-02;11:30;32.5;372.6;0.7;244.3;50.05;157;2174.7
14-05-02;11:33;32.6;373.9;0.7;244.3;50.07;153;2174.7
14-05-02;11:36;32.6;368.9;0.6;244.3;50.06;134;2174.7
14-05-02;11:39;32.6;379.6;0.6;244.3;50.05;129;2174.7
14-05-02;11:42;32.5;365.6;0.7;243.4;50.02;147;2174.7
14-05-02;11:45;32.6;379.6;0.8;244.3;50.04;173;2174.7
14-05-02;11:48;32.5;384.9;0.8;244.3;50.06;191;2174.7
14-05-02;11:51;32.7;382.3;1.0;244.3;50.03;222;2174.8
14-05-02;11:54;32.7;387.0;0.9;244.3;50.07;237;2174.8
14-05-02;11:57;32.7;388.9;1.1;244.3;50.03;241;2174.8
14-05-02;12:00;32.7;387.8;1.1;244.3;50.03;255;2174.8
14-05-02;12:03;32.9;382.4;1.2;244.3;50.00;267;2174.8
14-05-02;12:06;33.0;385.4;1.1;244.3;50.03;268;2174.8
14-05-02;12:09;32.9;381.5;1.1;244.3;50.05;274;2174.8
14-05-02;12:12;33.0;387.3;1.2;246.3;50.03;283;2174.8
14-05-02;12:15;33.0;381.5;1.2;245.3;50.04;304;2174.9
14-05-02;12:18;33.0;386.5;1.4;244.3;50.05;334;2174.9
14-05-02;12:21;33.2;385.1;1.3;244.3;50.02;310;2174.9
14-05-02;12:24;33.1;375.1;1.4;246.3;50.04;324;2174.9
14-05-02;12:27;33.3;388.3;1.6;245.3;50.03;407;2174.9
14-05-02;12:30;33.4;383.4;2.2;244.3;50.04;531;2174.9
14-05-02;12:33;33.7;379.1;2.5;246.3;50.05;609;2175.0
14-05-02;12:36;33.5;380.5;1.8;245.3;50.05;450;2175.0
14-05-02;12:39;33.5;377.0;1.8;245.3;50.03;444;2175.0
14-05-02;12:42;33.9;385.6;1.8;245.3;50.03;450;2175.0
14-05-02;12:45;33.8;378.5;1.8;245.3;50.06;444;2175.1
14-05-02;12:48;33.8;2.2;1.9;245.3;50.06;473;2175.1
14-05-02;12:51;34.0;383.3;2.0;245.3;50.07;486;2175.1
14-05-02;12:54;33.9;386.5;2.2;246.3;50.07;550;2175.1
14-05-02;12:57;34.2;379.2;2.7;245.3;50.02;644;2175.2
14-05-02;13:00;34.5;381.4;2.3;245.3;50.02;547;2175.2
14-05-02;13:03;34.4;385.8;2.3;245.3;50.03;570;2175.2
14-05-02;13:06;34.6;373.9;2.7;245.3;50.06;650;2175.3
14-05-02;13:09;34.5;381.2;2.8;245.3;50.05;674;2175.3
14-05-02;13:12;34.8;377.0;3.3;246.3;50.03;820;2175.3
14-05-02;13:15;35.2;365.3;4.1;246.3;50.05;1025;2175.4
14-05-02;13:18;35.6;363.7;4.5;247.3;50.04;1117;2175.4
14-05-02;13:21;35.7;368.5;3.7;245.3;50.05;917;2175.5
14-05-02;13:24;35.9;374.8;3.7;246.3;50.04;921;2175.5
14-05-02;13:27;35.9;374.2;2.8;246.3;50.07;672;2175.6
14-05-02;13:30;36.2;369.4;3.7;246.3;50.05;921;2175.6
14-05-02;13:33;36.5;368.8;3.3;246.3;50.09;814;2175.6
14-05-02;13:36;36.5;359.1;4.3;247.3;50.10;1088;2175.7
14-05-02;13:39;36.4;367.5;3.1;246.3;50.07;760;2175.7
14-05-02;13:42;36.9;365.6;2.7;246.3;50.06;668;2175.8
14-05-02;13:45;36.5;370.3;2.4;245.3;50.07;579;2175.8
14-05-02;13:48;36.7;372.2;3.1;246.3;50.05;762;2175.8
14-05-02;13:51;36.9;367.9;3.9;247.3;50.05;982;2175.9
14-05-02;13:54;36.9;333.8;3.3;247.3;50.06;830;2175.9
14-05-02;13:57;36.9;375.7;3.8;246.3;50.03;932;2176.0
14-05-02;14:00;36.9;367.5;3.0;247.3;50.05;746;2176.0
14-05-02;14:03;37.0;364.8;3.5;247.3;50.04;843;2176.0
14-05-02;14:06;37.4;358.8;4.4;248.2;50.02;1169;2176.1
14-05-02;14:09;37.5;365.6;3.9;247.3;50.06;982;2176.1
14-05-02;14:12;37.2;370.0;2.7;246.3;50.04;676;2176.2
14-05-02;14:15;37.4;360.4;3.5;247.3;50.07;841;2176.2
14-05-02;14:18;37.5;367.8;3.8;249.2;50.05;925;2176.3
14-05-02;14:21;37.9;343.7;4.8;248.2;50.07;1185;2176.3
14-05-02;14:24;37.4;364.3;2.5;246.3;50.06;630;2176.3
14-05-02;14:27;37.1;365.9;2.4;246.3;50.06;577;2176.4
14-05-02;14:30;37.4;368.5;2.4;246.3;50.06;585;2176.4
14-05-02;14:33;36.9;373.5;2.3;246.3;50.07;559;2176.4
14-05-02;14:36;36.9;373.2;2.3;246.3;50.08;563;2176.5
14-05-02;14:39;36.8;372.6;2.3;246.3;50.07;566;2176.5
14-05-02;14:42;36.7;376.3;2.1;246.3;50.06;523;2176.5
14-05-02;14:45;36.8;378.6;2.3;246.3;50.06;592;2176.5
14-05-02;14:48;36.5;379.2;2.8;247.3;50.01;654;2176.6
14-05-02;14:51;36.8;366.6;3.2;247.3;50.05;791;2176.6
14-05-02;14:54;36.9;358.5;3.2;247.3;50.06;804;2176.7
14-05-02;14:57;37.0;361.5;4.1;248.2;50.05;1012;2176.7
14-05-02;15:00;37.1;364.8;4.2;249.2;50.01;1045;2176.7
14-05-02;15:03;37.8;346.1;3.8;248.2;50.04;950;2176.8
14-05-02;15:06;37.6;355.0;3.1;247.3;50.03;760;2176.8
14-05-02;15:09;37.6;353.0;4.3;248.2;50.03;1051;2176.9
14-05-02;15:12;38.0;352.2;2.5;247.3;50.05;610;2176.9
14-05-02;15:15;37.5;361.0;3.3;248.2;50.05;832;2177.0
14-05-02;15:18;37.8;345.2;4.1;248.2;50.05;989;2177.0
14-05-02;15:21;38.2;353.9;4.1;38.6;50.07;1008;2177.1
14-05-02;15:24;38.3;358.0;4.3;249.2;50.06;1047;2177.1
14-05-02;15:27;38.3;348.1;2.5;247.3;50.05;627;2177.2
14-05-02;15:30;38.4;355.8;4.4;249.2;50.03;1083;2177.2
14-05-02;15:33;38.5;351.8;4.3;249.2;50.05;1060;2177.3
14-05-02;15:36;38.0;364.1;4.0;248.2;50.04;992;2177.3
14-05-02;15:39;38.7;353.1;4.3;248.2;50.06;1073;2177.4
14-05-02;15:42;38.7;346.8;4.4;249.2;49.98;1079;2177.4
14-05-02;15:45;38.9;350.9;4.4;249.2;50.06;1072;2177.5
14-05-02;15:48;38.9;355.8;3.7;248.2;50.05;923;2177.5
14-05-02;15:51;39.1;349.2;3.9;248.2;50.08;942;2177.6
14-05-02;15:54;39.1;352.8;3.4;247.3;50.02;827;2177.6
14-05-02;15:57;38.9;358.4;4.0;248.2;50.05;999;2177.6
14-05-02;16:00;39.0;348.6;4.2;248.2;50.04;1031;2177.7
14-05-02;16:03;39.2;350.8;4.0;249.2;50.02;993;2177.7
14-05-02;16:06;38.7;332.6;2.6;247.3;50.04;650;2177.8
14-05-02;16:09;38.2;338.3;2.0;246.3;50.02;484;2177.8
14-05-02;16:12;37.8;363.1;1.4;246.3;50.03;352;2177.8
14-05-02;16:15;37.6;369.5;1.4;245.3;50.03;325;2177.8
14-05-02;16:18;37.4;377.6;1.5;246.3;50.04;372;2177.9
14-05-02;16:21;37.2;368.9;1.8;246.3;50.05;452;2177.9
14-05-02;16:24;37.1;380.1;1.7;246.3;50.06;421;2177.9
14-05-02;16:27;37.1;377.1;1.8;246.3;50.10;420;2177.9
14-05-02;16:30;36.7;362.4;1.8;246.3;50.04;434;2177.9
14-05-02;16:33;36.5;378.9;1.6;246.3;50.05;393;2178.0
14-05-02;16:36;36.4;371.3;1.5;246.3;50.06;351;2178.0
14-05-02;16:39;36.3;368.4;1.4;244.3;50.07;346;2178.0
14-05-02;16:42;36.2;377.3;1.7;245.3;50.05;424;2178.0
14-05-02;16:45;36.2;371.4;1.6;246.3;50.04;385;2178.0
14-05-02;16:48;36.0;373.0;1.4;246.3;50.05;351;2178.1
14-05-02;16:51;35.6;374.5;1.2;247.3;50.06;288;2178.1
14-05-02;16:54;35.5;371.7;1.1;246.3;50.05;248;2178.1
14-05-02;16:57;35.5;368.2;0.9;246.3;50.01;230;2178.1
14-05-02;17:00;35.0;362.5;0.9;245.3;50.04;216;2178.1
14-05-02;17:03;35.3;369.1;0.8;245.3;50.04;185;2178.1
14-05-02;17:06;35.3;362.4;0.8;246.3;50.05;166;2178.1
14-05-02;17:09;35.0;372.0;0.7;245.3;50.04;170;2178.1
14-05-02;17:12;34.7;373.5;0.7;246.3;50.07;161;2178.1
14-05-02;17:15;34.8;364.4;0.7;245.3;50.10;170;2178.2
14-05-02;17:18;34.6;378.0;0.7;245.3;50.05;162;2178.2
14-05-02;17:21;50.0;366.9;0.7;245.3;50.04;157;2178.2
14-05-02;17:24;34.6;357.5;0.7;245.3;50.02;151;2178.2
14-05-02;17:27;34.2;365.1;0.8;245.3;50.04;172;2178.2
14-05-02;17:30;34.5;366.5;0.8;244.3;50.04;195;2178.2
14-05-02;17:33;34.2;367.9;0.7;246.3;50.04;175;2178.2
14-05-02;17:36;34.5;365.9;0.7;245.3;50.05;174;2178.2
14-05-02;17:39;34.2;359.3;0.7;245.3;50.04;152;2178.2
14-05-02;17:42;34.2;361.3;0.6;245.3;50.05;133;2178.2
14-05-02;17:45;34.1;359.1;0.5;245.3;50.03;128;2178.2
14-05-02;17:48;34.0;364.1;0.6;246.3;50.03;135;2178.2
14-05-02;17:51;34.0;376.4;0.7;245.3;50.02;163;2178.2
14-05-02;17:54;34.0;367.5;1.0;246.3;50.04;247;2178.3
14-05-02;17:57;34.1;371.7;1.0;245.3;50.02;237;2178.3
14-05-02;18:00;34.0;363.4;1.0;245.3;50.05;266;2178.3
14-05-02;18:03;34.1;359.6;0.8;245.3;50.04;190;2178.3
14-05-02;18:06;34.0;368.4;0.7;245.3;50.08;150;2178.3
14-05-02;18:09;33.8;363.8;0.6;245.3;50.06;135;2178.3
14-05-02;18:12;33.9;361.3;0.6;245.3;50.04;127;2178.3
14-05-02;18:15;33.8;358.8;0.5;244.3;50.03;112;2178.3
14-05-02;18:18;33.7;355.8;0.5;244.3;50.06;104;2178.3
14-05-02;18:21;33.7;364.3;0.5;246.3;50.04;104;2178.3
14-05-02;18:24;33.7;348.6;0.5;245.3;50.02;108;2178.3
14-05-02;18:27;33.7;363.2;0.5;245.3;50.01;100;2178.3
14-05-02;18:30;33.5;362.9;0.5;246.3;50.03;101;2178.4
14-05-02;18:33;33.5;361.3;0.5;246.3;50.03;102;2178.4
14-05-02;18:36;33.5;357.8;0.4;245.3;50.08;95;2178.4
14-05-02;18:39;33.5;354.1;0.5;245.3;50.03;96;2178.4
14-05-02;18:42;33.4;355.0;0.5;245.3;50.05;99;2178.4
14-05-02;18:45;33.5;359.4;0.4;245.3;50.04;90;2178.4
14-05-02;18:48;33.4;353.9;0.4;245.3;50.01;79;2178.4
14-05-02;18:51;33.4;347.7;0.4;246.3;50.03;66;2178.4
14-05-02;18:54;33.1;351.2;0.3;246.3;50.04;56;2178.4
14-05-02;18:57;33.2;350.3;0.3;244.3;50.05;52;2178.4
14-05-02;19:00;33.2;342.6;0.2;245.3;50.06;47;2178.4
14-05-02;19:03;33.2;331.7;0.2;244.3;50.06;45;2178.4
14-05-02;19:06;33.0;325.9;0.2;245.3;50.06;42;2178.4
14-05-02;19:09;33.0;344.9;0.1;245.3;50.07;37;2178.4
14-05-02;19:12;32.9;337.7;0.1;245.3;50.05;29;2178.4
14-05-02;19:15;33.0;327.8;0.1;245.3;49.99;22;2178.4
14-05-02;19:18;32.6;327.8;0.1;245.3;50.06;16;2178.4
14-05-02;19:21;32.6;304.8;0.1;245.3;50.03;12;2178.4
14-05-02;19:24;32.7;292.6;0.0;245.3;50.03;8;2178.4
14-05-02;19:27;32.7;294.1;0.0;244.3;50.04;8;2178.4
14-05-02;19:30;32.5;284.7;0.0;245.3;50.06;5;2178.4
14-05-02;19:33;32.5;285.2;0.0;245.3;50.03;4;2178.4
14-05-02;19:36;32.4;174.6;0.0;245.3;50.02;0;2178.4
14-05-02;19:39;32.3;134.0;0.0;245.3;50.02;0;2178.4
14-05-03;06:06;26.4;291.7;0.0;245.3;50.04;10;2178.4
14-05-03;06:09;26.4;313.9;0.1;244.3;50.03;16;2178.4
14-05-03;06:12;26.4;311.7;0.1;244.3;50.06;17;2178.4
14-05-03;06:15;27.2;310.6;0.1;245.3;50.03;20;2178.4
14-05-03;06:18;27.5;324.0;0.1;242.4;50.01;22;2178.4
14-05-03;06:21;27.2;310.5;0.1;243.4;50.03;20;2178.4
14-05-03;06:24;27.9;322.8;0.1;244.3;50.05;19;2178.4
14-05-03;06:27;27.9;317.8;0.1;244.3;50.0;16;2178.4
14-05-03;06:30;27.9;322.9;0.1;245.3;50.05;22;2178.4
14-05-03;06:33;27.9;330.1;0.2;243.4;49.98;28;2178.4
14-05-03;06:36;29.0;336.1;0.2;244.3;50.03;35;2178.4
14-05-03;06:39;29.0;338.6;0.2;244.3;50.04;42;2178.4
14-05-03;06:42;30.1;339.4;0.2;244.3;50.02;48;2178.4
14-05-03;06:45;29.7;345.4;0.2;245.3;50.03;46;2178.4
14-05-03;06:48;29.7;336.4;0.2;244.3;50.05;44;2178.4
14-05-03;06:51;30.1;345.5;0.2;244.3;50.07;48;2178.4
14-05-03;06:54;30.2;342.3;0.2;244.3;50.06;54;2178.4
14-05-03;06:57;30.3;359.9;0.4;244.3;50.09;63;2178.4
14-05-03;07:00;30.5;352.4;0.4;243.4;50.07;72;2178.4
14-05-03;07:03;30.8;370.6;0.4;243.4;50.07;80;2178.4
14-05-03;07:06;30.7;366.3;0.4;244.3;50.10;89;2178.4
14-05-03;07:09;30.7;366.2;0.5;243.4;50.05;95;2178.4
14-05-03;07:12;30.7;361.3;0.5;243.4;50.04;98;2178.5
14-05-03;07:15;30.9;366.6;0.5;243.4;50.05;102;2178.5
14-05-03;07:18;31.1;370.8;0.5;244.3;50.05;101;2178.5
14-05-03;07:21;31.0;358.0;0.5;244.3;50.05;110;2178.5
14-05-03;07:24;31.2;372.8;0.5;243.4;50.01;124;2178.5
14-05-03;07:27;31.4;368.9;0.6;244.3;50.05;132;2178.5
14-05-03;07:30;31.4;365.4;0.6;244.3;50.04;129;2178.5
14-05-03;07:33;31.4;367.2;0.6;243.4;50.03;129;2178.5
14-05-03;07:36;31.5;355.0;0.5;244.3;50.02;110;2178.5
14-05-03;07:39;31.4;365.6;0.5;244.3;50.02;97;2178.5
14-05-03;07:42;31.4;349.2;0.4;244.3;50.03;88;2178.5
14-05-03;07:45;31.4;359.9;0.5;243.4;50.02;93;2178.5
14-05-03;07:48;31.5;359.1;0.6;244.3;49.98;101;2178.5
14-05-03;07:51;31.7;363.2;0.5;244.3;50.04;113;2178.5
14-05-03;07:54;31.7;373.2;0.6;244.3;50.06;131;2178.5
14-05-03;07:57;31.7;365.6;0.7;244.3;50.06;147;2178.5
14-05-03;08:00;31.7;373.3;0.7;244.3;49.99;143;2178.5
14-05-03;08:03;31.8;373.6;0.6;243.4;50.01;141;2178.5
14-05-03;08:06;31.9;371.4;0.7;243.4;50.05;145;2178.6
14-05-03;08:09;31.8;369.1;0.7;244.3;50.04;151;2178.6
14-05-03;08:12;31.8;370.1;0.7;243.4;50.05;148;2178.6
14-05-03;08:15;31.6;377.1;0.7;244.3;50.04;146;2178.6
14-05-03;08:18;31.7;367.0;0.6;243.4;50.05;132;2178.6
14-05-03;08:21;31.8;362.2;0.5;243.4;50.05;119;2178.6
14-05-03;08:24;31.9;367.6;0.6;245.3;50.03;125;2178.6
14-05-03;08:27;31.9;376.0;0.5;245.3;50.03;104;2178.6
14-05-03;08:30;31.8;357.8;0.4;243.4;50.10;94;2178.6
14-05-03;08:33;31.7;362.1;0.5;245.3;50.01;89;2178.6
14-05-03;08:36;31.8;366.9;0.5;245.3;50.03;89;2178.6
14-05-03;08:39;31.9;359.0;0.5;244.3;50.03;91;2178.6
14-05-03;08:42;31.8;362.6;0.4;243.4;50.04;92;2178.6
14-05-03;08:45;31.9;363.8;0.5;245.3;50.03;100;2178.6
14-05-03;08:48;50.0;368.8;0.5;245.3;50.05;116;2178.6
14-05-03;08:51;32.0;367.8;0.5;245.3;50.07;109;2178.6
14-05-03;08:54;32.2;370.0;0.4;244.3;50.05;92;2178.6
14-05-03;08:57;32.0;355.8;0.4;243.4;50.05;73;2178.6
14-05-03;09:00;32.0;358.0;0.4;244.3;50.02;69;2178.7
14-05-03;09:03;31.9;358.4;0.4;243.4;50.05;81;2178.7
14-05-03;09:06;32.0;353.1;0.4;244.3;50.04;87;2178.7
14-05-03;09:09;32.2;374.8;0.4;244.3;49.99;88;2178.7
14-05-03;09:12;31.7;376.4;0.4;245.3;50.05;95;2178.7
14-05-03;09:15;32.0;370.3;0.5;245.3;50.05;96;2178.7
14-05-03;09:18;32.3;369.1;0.5;245.3;50.07;89;2178.7
14-05-03;09:21;32.0;356.8;0.4;245.3;50.07;87;2178.7
14-05-03;09:24;32.2;359.0;0.4;243.4;50.02;91;2178.7
14-05-03;09:27;32.2;359.1;0.5;245.3;50.03;92;2178.7
14-05-03;09:30;31.9;366.3;0.5;246.3;50.04;97;2178.7
14-05-03;09:33;32.3;370.6;0.5;245.3;50.04;99;2178.7
14-05-03;09:36;32.2;357.4;0.4;245.3;50.03;85;2178.7
14-05-03;09:39;32.0;349.6;0.4;246.3;50.05;67;2178.7
14-05-03;09:42;32.2;348.4;0.3;245.3;50.03;57;2178.7
14-05-03;09:45;31.9;345.4;0.2;245.3;50.03;51;2178.7
14-05-03;09:48;31.7;349.9;0.2;245.3;50.06;46;2178.7
14-05-03;09:51;31.9;343.6;0.2;244.3;50.05;42;2178.7
14-05-03;09:54;31.9;346.1;0.2;245.3;50.08;40;2178.7
14-05-03;09:57;31.9;336.9;0.2;244.3;49.96;37;2178.7
14-05-03;10:00;31.8;336.3;0.2;244.3;50.04;37;2178.7
14-05-03;10:03;31.9;350.0;0.2;246.3;50.03;40;2178.7
14-05-03;10:06;31.8;353.1;0.3;244.3;50.03;47;2178.7
14-05-03;10:09;31.8;343.3;0.2;244.3;50.03;51;2178.7
14-05-03;10:12;31.8;360.4;0.3;243.4;50.02;56;2178.7
14-05-03;10:15;31.9;345.4;0.3;245.3;50.03;57;2178.7
14-05-03;10:18;32.0;349.9;0.3;245.3;50.06;53;2178.7
14-05-03;10:21;31.9;351.4;0.2;244.3;50.06;50;2178.7
14-05-03;10:24;32.0;347.3;0.2;244.3;50.04;48;2178.7
14-05-03;10:27;31.9;345.2;0.3;244.3;50.05;50;2178.7
14-05-03;10:30;31.9;341.8;0.2;244.3;50.03;49;2178.8
14-05-03;10:33;31.9;354.6;0.3;243.4;50.04;52;2178.8
14-05-03;10:36;31.7;345.9;0.4;244.3;50.00;54;2178.8
14-05-03;10:39;32.2;350.8;0.3;244.3;50.04;53;2178.8
14-05-03;10:42;31.9;349.2;0.3;244.3;50.02;50;2178.8
14-05-03;10:45;31.9;345.7;0.2;244.3;50.04;42;2178.8
14-05-03;10:48;31.9;341.7;0.2;243.4;50.06;37;2178.8
14-05-03;10:51;31.9;338.3;0.1;243.4;50.03;33;2178.8
14-05-03;10:54;31.8;338.8;0.1;245.3;50.07;31;2178.8
14-05-03;10:57;31.8;331.4;0.2;244.3;50.04;33;2178.8
14-05-03;11:00;31.8;335.1;0.1;243.4;50.04;31;2178.8
14-05-03;11:03;31.8;334.5;0.2;244.3;50.01;32;2178.8
14-05-03;11:06;31.7;352.2;0.1;244.3;50.03;29;2178.8
14-05-03;11:09;31.7;331.3;0.1;243.4;50.06;22;2178.8
14-05-03;11:12;31.8;322.9;0.1;242.4;50.03;18;2178.8
14-05-03;11:15;31.8;315.9;0.1;243.4;50.06;16;2178.8
14-05-03;11:18;31.7;317.7;0.1;242.4;50.02;16;2178.8
14-05-03;11:21;31.7;317.7;0.0;244.3;50.02;15;2178.8
14-05-03;11:24;31.5;301.3;0.1;244.3;50.01;15;2178.8
14-05-03;11:27;31.7;311.8;0.1;243.4;50.01;17;2178.8
14-05-03;11:30;31.6;316.6;0.1;244.3;50.03;19;2178.8
14-05-03;11:33;31.6;34.5;0.1;244.3;50.03;24;2178.8
14-05-03;11:36;31.5;335.0;0.1;244.3;50.02;28;2178.8
14-05-03;11:39;31.6;337.9;0.1;242.4;50.01;29;2178.8
14-05-03;11:42;31.6;336.7;0.1;242.4;50.00;33;2178.8
14-05-03;11:45;31.6;335.0;0.2;242.4;50.01;40;2178.8
14-05-03;11:48;31.6;336.0;0.2;243.4;50.01;44;2178.8
14-05-03;11:51;31.7;346.7;0.3;243.4;50.01;48;2178.8
14-05-03;11:54;31.6;347.6;0.2;243.4;50.09;46;2178.8
14-05-03;11:57;31.7;338.0;0.2;243.4;50.03;44;2178.8
14-05-03;12:00;31.5;341.7;0.2;243.4;50.01;47;2178.8
14-05-03;12:03;31.5;346.5;0.2;244.3;50.03;49;2178.8
14-05-03;12:06;31.7;337.6;0.2;243.4;50.00;49;2178.8
14-05-03;12:09;31.7;361.2;0.3;243.4;50.03;54;2178.8
14-05-03;12:12;31.8;348.0;0.3;243.4;50.03;59;2178.8
14-05-03;12:15;31.8;343.9;0.3;243.4;50.03;60;2178.8
14-05-03;12:18;31.7;369.1;0.4;243.4;50.05;75;2178.8
14-05-03;12:21;31.7;370.0;0.4;244.3;50.02;83;2178.8
14-05-03;12:24;31.8;365.3;0.5;244.3;50.03;90;2178.8
14-05-03;12:27;31.9;356.8;0.4;244.3;50.00;76;2178.8
14-05-03;12:30;31.8;375.8;0.4;243.4;49.98;80;2178.8
14-05-03;12:33;31.9;365.1;0.4;243.4;50.02;62;2178.8
14-05-03;12:36;31.8;375.5;0.4;242.4;49.95;60;2178.8
14-05-03;12:39;31.8;350.8;0.3;243.4;50.04;56;2178.8
14-05-03;12:42;31.8;346.2;0.1;243.4;50.05;31;2178.8
14-05-03;12:45;31.8;356.2;0.2;245.3;50.08;44;2178.8
14-05-03;12:48;31.7;353.3;0.1;242.4;50.05;24;2178.8
14-05-03;12:51;31.7;343.5;0.1;244.3;50.09;16;2178.8
14-05-03;12:54;31.6;297.9;0.1;244.3;50.08;29;2178.8
14-05-03;12:57;31.8;334.2;0.1;244.3;50.05;29;2178.9
14-05-03;13:00;31.8;309.8;0.1;243.4;50.07;35;2178.9
14-05-03;13:03;31.7;340.5;0.2;244.3;50.03;45;2178.9
14-05-03;13:06;31.7;344.5;0.2;244.3;50.07;46;2178.9
14-05-03;13:09;31.8;357.5;0.2;244.3;50.07;50;2178.9
14-05-03;13:12;31.7;350.8;0.4;243.4;50.08;70;2178.9
14-05-03;13:15;31.8;335.7;0.3;244.3;50.07;49;2178.9
14-05-03;13:18;31.7;352.7;0.2;244.3;50.01;38;2178.9
14-05-03;13:21;31.7;331.6;0.1;243.4;50.05;28;2178.9
14-05-03;13:24;31.7;342.9;0.3;244.3;50.07;57;2178.9
14-05-03;13:27;31.7;349.6;0.4;244.3;50.03;76;2178.9
14-05-03;13:30;31.8;372.5;0.4;243.4;50.06;88;2178.9
14-05-03;13:33;31.9;366.7;0.4;245.3;50.08;70;2178.9
14-05-03;13:36;32.0;365.6;0.4;244.3;50.05;88;2178.9
14-05-03;13:39;41.9;366.6;0.4;245.3;50.06;73;2178.9
14-05-03;13:42;31.8;352.1;0.4;243.4;50.06;76;2178.9
14-05-03;13:45;32.3;371.9;0.7;244.3;50.05;137;2178.9
14-05-03;13:48;31.9;362.1;0.5;244.3;50.06;118;2178.9
14-05-03;13:51;31.9;367.5;0.5;244.3;50.05;125;2178.9
14-05-03;13:54;31.9;370.3;0.6;243.4;50.05;127;2178.9
14-05-03;13:57;32.2;361.9;0.4;244.3;50.08;87;2178.9
14-05-03;14:00;32.0;369.8;0.5;244.3;50.06;99;2178.9
14-05-03;14:03;32.2;360.9;0.5;244.3;50.03;110;2178.9
14-05-03;14:06;32.0;359.7;0.5;244.3;50.04;111;2178.9
14-05-03;14:09;32.3;363.1;0.5;246.3;50.09;107;2178.9
14-05-03;14:12;32.0;364.7;0.5;245.3;50.04;97;2178.9
14-05-03;14:15;31.9;366.7;0.5;245.3;50.04;100;2179.0
14-05-03;14:18;32.0;364.7;0.5;244.3;50.04;99;2179.0
14-05-03;14:21;31.9;369.5;0.5;245.3;50.04;96;2179.0
14-05-03;14:24;32.0;370.6;0.4;245.3;50.03;86;2179.0
14-05-03;14:27;31.9;362.8;0.3;244.3;50.06;64;2179.0
14-05-03;14:30;32.0;348.3;0.2;244.3;50.07;51;2179.0
14-05-03;14:33;31.7;359.7;0.1;243.4;50.04;34;2179.0
14-05-03;14:36;31.8;348.3;0.1;244.3;50.04;30;2179.0
14-05-03;14:39;31.8;334.8;0.1;244.3;50.07;28;2179.0
14-05-03;14:42;31.8;325.6;0.1;244.3;50.04;24;2179.0
14-05-03;14:45;31.6;318.1;0.1;243.4;50.04;21;2179.0
14-05-03;14:48;31.6;322.7;0.2;244.3;50.00;34;2179.0
14-05-03;14:51;50.0;347.6;0.4;244.3;50.07;71;2179.0
14-05-03;14:54;32.0;370.8;0.5;244.3;50.07;78;2179.0
14-05-03;14:57;31.8;358.8;0.4;244.3;50.04;89;2179.0
14-05-03;15:00;31.9;368.7;0.4;244.3;50.03;83;2179.0
14-05-03;15:03;31.8;364.4;0.4;244.3;50.04;74;2179.0
14-05-03;15:06;31.9;364.0;0.4;244.3;50.04;78;2179.0
14-05-03;15:09;31.8;356.9;0.4;244.3;50.03;66;2179.0
14-05-03;15:12;31.8;366.2;0.4;245.3;50.02;63;2179.0
14-05-03;15:15;31.8;345.9;0.4;244.3;50.04;62;2179.0
14-05-03;15:18;31.8;358.1;0.3;244.3;50.03;58;2179.0
14-05-03;15:21;31.8;352.5;0.4;245.3;50.02;66;2179.0
14-05-03;15:24;31.9;353.1;0.3;244.3;50.07;54;2179.0
14-05-03;15:27;31.9;348.0;0.4;244.3;50.02;59;2179.0
14-05-03;15:30;31.8;369.2;0.3;244.3;50.08;65;2179.0
14-05-03;15:33;31.7;362.8;0.4;244.3;50.06;71;2179.0
14-05-03;15:36;31.8;367.0;0.4;244.3;50.05;75;2179.0
14-05-03;15:39;31.9;350.5;0.4;244.3;50.06;90;2179.0
14-05-03;15:42;31.9;362.5;0.5;244.3;50.04;107;2179.0
14-05-03;15:45;31.9;361.0;0.4;245.3;50.06;73;2179.1
14-05-03;15:48;31.8;355.5;0.3;243.4;50.06;62;2179.1
14-05-03;15:51;31.9;352.0;0.4;244.3;50.04;73;2179.1
14-05-03;15:54;31.9;359.3;0.3;244.3;50.07;53;2179.1
14-05-03;15:57;31.8;374.8;0.2;243.4;50.05;39;2179.1
14-05-03;16:00;31.7;347.4;0.4;245.3;50.03;65;2179.1
14-05-03;16:03;31.8;4.8;0.3;241.4;50.03;53;2179.1
14-05-03;16:06;31.7;346.1;0.3;243.4;50.02;50;2179.1
14-05-03;16:09;31.8;338.8;0.2;244.3;50.03;48;2179.1
14-05-03;16:12;31.8;350.8;0.3;244.3;50.05;53;2179.1
14-05-03;16:15;31.8;358.0;0.2;244.3;50.06;52;2179.1
14-05-03;16:18;31.8;344.2;0.2;244.3;50.01;38;2179.1
14-05-03;16:21;31.7;316.8;0.2;242.4;50.05;42;2179.1
14-05-03;16:24;31.6;345.2;0.2;243.4;50.03;35;2179.1
14-05-03;16:27;31.8;338.5;0.1;243.4;50.05;29;2179.1
14-05-03;16:30;31.7;343.5;0.2;242.4;50.05;35;2179.1
14-05-03;16:33;31.7;342.7;0.1;242.4;50.01;27;2179.1
14-05-03;16:36;31.7;338.3;0.1;242.4;50.01;37;2179.1
14-05-03;16:39;31.6;352.2;0.2;243.4;50.05;40;2179.1
14-05-03;16:42;31.7;337.9;0.2;243.4;50.03;29;2179.1
14-05-03;16:45;31.8;343.7;0.1;243.4;50.03;32;2179.1
14-05-03;16:48;31.7;322.4;0.1;243.4;50.04;19;2179.1
14-05-03;16:51;31.7;335.1;0.1;242.4;50.05;23;2179.1
14-05-03;16:54;31.6;320.0;0.1;243.4;50.06;21;2179.1
14-05-03;16:57;31.6;328.1;0.1;244.3;50.04;22;2179.1
14-05-03;17:00;31.6;338.5;0.1;244.3;50.07;34;2179.1
14-05-03;17:03;31.6;329.8;0.1;244.3;50.06;26;2179.1
14-05-03;17:06;31.6;320.3;0.1;245.3;50.01;18;2179.1
14-05-03;17:09;31.5;319.3;0.1;244.3;50.03;19;2179.1
14-05-03;17:12;31.5;328.8;0.1;243.4;50.03;23;2179.1
14-05-03;17:15;31.4;315.2;0.1;244.3;50.05;14;2179.1
14-05-03;17:18;31.5;316.8;0.1;244.3;50.04;16;2179.1
14-05-03;17:21;31.4;340.4;0.1;244.3;50.04;23;2179.1
14-05-03;17:24;31.5;325.6;0.1;244.3;50.02;15;2179.1
14-05-03;17:27;31.6;325.6;0.1;244.3;50.03;18;2179.1
14-05-03;17:30;31.5;328.4;0.1;244.3;50.01;21;2179.1
14-05-03;17:33;31.4;323.2;0.1;244.3;50.04;21;2179.1
14-05-03;17:36;31.2;323.7;0.1;244.3;50.03;18;2179.1
14-05-03;17:39;31.5;328.4;0.1;244.3;50.01;16;2179.1
14-05-03;17:42;31.4;312.1;0.1;244.3;50.03;15;2179.1
14-05-03;17:45;31.4;324.1;0.1;245.3;50.07;14;2179.1
14-05-03;17:48;31.5;325.3;0.1;244.3;50.04;15;2179.1
14-05-03;17:51;31.2;329.1;0.1;245.3;50.02;19;2179.1
14-05-03;17:54;31.4;331.9;0.1;244.3;50.03;17;2179.1
14-05-03;17:57;31.2;320.6;0.1;244.3;50.05;12;2179.1
14-05-03;18:00;31.1;221.0;0.0;244.3;50.07;0;2179.1
14-05-03;18:03;31.1;162.8;0.0;243.4;50.08;0;2179.1
14-05-03;18:06;31.1;104.2;0.0;244.3;50.04;0;2179.1
14-05-03;18:09;31.0;172.8;0.0;243.4;50.08;0;2179.1
14-05-03;18:12;31.0;198.3;0.0;243.4;50.05;0;2179.1
14-05-03;18:15;30.9;166.9;0.0;244.3;50.02;0;2179.1
14-05-03;18:18;30.9;134.9;0.0;243.4;50.02;0;2179.1
14-05-03;18:21;30.9;132.4;0.0;244.3;50.03;0;2179.1
14-05-03;18:24;30.8;199.2;0.0;244.3;50.04;0;2179.1
14-05-03;18:27;30.8;199.3;0.0;242.4;50.03;0;2179.1
