data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-05-03;18:30;30.8;133.0;0.0;243.4;50.03;0;2179.1
14-05-03;18:33;30.7;134.4;0.0;243.4;50.02;0;2179.1
14-05-03;18:36;30.7;168.3;0.0;244.3;49.98;0;2179.1
14-05-03;18:39;30.7;124.8;0.0;242.4;49.99;0;2179.1
14-05-04;05:39;24.6;332.9;0.0;237.5;50.08;10;2179.1
14-05-04;05:42;24.6;320.0;0.0;240.4;50.05;9;2179.1
14-05-04;05:45;24.6;311.8;0.1;241.4;50.05;22;2179.1
14-05-04;05:48;25.0;323.1;0.1;240.4;50.07;17;2179.1
14-05-04;05:51;25.3;345.1;0.1;240.4;50.10;16;2179.1
14-05-04;05:54;25.7;328.5;0.1;240.4;50.09;15;2179.1
14-05-04;05:57;26.4;326.9;0.1;244.3;50.09;23;2179.1
14-05-04;06:00;26.1;337.3;0.2;243.4;50.09;40;2179.1
14-05-04;06:03;26.8;358.8;0.2;243.4;50.10;45;2179.1
14-05-04;06:06;26.8;371.0;0.2;242.4;50.07;47;2179.1
14-05-04;06:09;27.5;369.5;0.3;244.3;50.06;58;2179.1
14-05-04;06:12;27.5;378.9;0.4;243.4;50.04;62;2179.1
14-05-04;06:15;27.9;354.6;0.4;244.3;50.07;74;2179.1
14-05-04;06:18;28.6;357.8;0.4;244.3;50.03;75;2179.1
14-05-04;06:21;28.6;365.0;0.4;243.4;50.05;77;2179.1
14-05-04;06:24;28.6;357.5;0.4;243.4;50.03;75;2179.2
14-05-04;06:27;29.0;360.7;0.4;243.4;50.07;71;2179.2
14-05-04;06:30;29.7;359.4;0.4;242.4;50.07;82;2179.2
14-05-04;06:33;29.4;363.1;0.5;244.3;50.03;89;2179.2
14-05-04;06:36;29.7;363.4;0.4;243.4;50.02;84;2179.2
14-05-04;06:39;30.1;366.0;0.5;244.3;50.03;105;2179.2
14-05-04;06:42;30.2;360.2;0.5;244.3;50.11;116;2179.2
14-05-04;06:45;30.4;367.9;0.5;244.3;50.07;105;2179.2
14-05-04;06:48;30.3;376.7;0.7;244.3;50.03;143;2179.2
14-05-04;06:51;30.4;371.3;0.6;244.3;50.06;126;2179.2
14-05-04;06:54;30.4;359.4;0.5;243.4;50.07;92;2179.2
14-05-04;06:57;30.4;371.9;0.5;243.4;50.04;102;2179.2
14-05-04;07:00;30.4;363.8;0.6;244.3;50.03;121;2179.2
14-05-04;07:03;30.7;371.1;0.8;243.4;50.02;168;2179.2
14-05-04;07:06;30.8;385.5;0.7;243.4;50.03;162;2179.2
14-05-04;07:09;31.1;380.7;0.8;245.3;50.05;179;2179.2
14-05-04;07:12;31.0;375.8;0.7;245.3;50.06;158;2179.2
14-05-04;07:15;30.7;375.8;0.7;244.3;50.04;171;2179.3
14-05-04;07:18;31.0;379.1;0.7;244.3;50.02;166;2179.3
14-05-04;07:21;30.9;391.2;0.9;245.3;50.05;205;2179.3
14-05-04;07:24;31.0;379.5;0.8;245.3;50.05;196;2179.3
14-05-04;07:27;31.1;370.7;0.8;244.3;50.02;175;2179.3
14-05-04;07:30;31.1;382.6;1.0;245.3;50.04;228;2179.3
14-05-04;07:33;31.1;386.7;0.8;243.4;50.01;192;2179.3
14-05-04;07:36;31.2;377.3;1.0;244.3;49.97;206;2179.3
14-05-04;07:39;31.4;379.6;1.0;244.3;50.01;241;2179.3
14-05-04;07:42;31.5;382.6;0.9;243.4;50.06;192;2179.3
14-05-04;07:45;31.5;380.2;0.8;243.4;49.97;171;2179.3
14-05-04;07:48;31.2;382.9;0.7;244.3;50.04;151;2179.4
14-05-04;07:51;31.2;393.8;0.7;245.3;50.07;157;2179.4
14-05-04;07:54;31.5;396.9;0.7;244.3;50.05;170;2179.4
14-05-04;07:57;31.4;393.3;0.7;244.3;50.08;177;2179.4
14-05-04;08:00;31.6;392.8;0.7;245.3;50.06;148;2179.4
14-05-04;08:03;31.4;398.4;0.7;244.3;50.03;151;2179.4
14-05-04;08:06;31.4;393.8;0.7;246.3;50.03;155;2179.4
14-05-04;08:09;31.4;392.4;0.6;245.3;50.03;150;2179.4
14-05-04;08:12;31.5;381.1;0.7;245.3;50.03;174;2179.4
14-05-04;08:15;31.4;394.9;0.6;245.3;50.05;152;2179.4
14-05-04;08:18;31.5;397.1;0.7;245.3;50.06;151;2179.4
14-05-04;08:21;31.4;400.0;0.8;242.4;50.00;152;2179.4
14-05-04;08:24;31.4;403.2;0.7;243.4;50.02;161;2179.4
14-05-04;08:27;31.6;400.9;0.6;244.3;50.03;150;2179.5
14-05-04;08:30;31.7;402.9;0.6;243.4;50.03;136;2179.5
14-05-04;08:33;31.6;404.0;0.7;242.4;49.99;140;2179.5
14-05-04;08:36;31.4;400.1;0.6;244.3;50.03;140;2179.5
14-05-04;08:39;31.4;402.3;0.7;244.3;50.06;142;2179.5
14-05-04;08:42;31.4;399.7;0.7;244.3;50.06;147;2179.5
14-05-04;08:45;31.6;385.8;0.7;245.3;50.06;166;2179.5
14-05-04;08:48;31.7;368.1;0.7;245.3;50.05;176;2179.5
14-05-04;08:51;31.6;357.7;0.8;245.3;50.06;204;2179.5
14-05-04;08:54;31.8;368.8;1.1;246.3;50.09;236;2179.5
14-05-04;08:57;31.8;366.3;1.1;245.3;50.06;270;2179.5
14-05-04;09:00;31.9;359.9;1.2;245.3;50.05;299;2179.6
14-05-04;09:03;32.0;366.2;1.4;244.3;50.04;339;2179.6
14-05-04;09:06;32.3;371.1;1.5;245.3;50.05;379;2179.6
14-05-04;09:09;32.3;370.8;1.7;247.3;50.05;399;2179.6
14-05-04;09:12;32.4;382.3;1.8;245.3;50.04;446;2179.6
14-05-04;09:15;32.5;385.1;2.1;244.3;50.09;480;2179.6
14-05-04;09:18;32.6;390.2;2.1;243.4;50.01;514;2179.7
14-05-04;09:21;32.7;391.8;2.2;245.3;50.01;550;2179.7
14-05-04;09:24;32.9;388.3;2.4;245.3;50.04;575;2179.7
14-05-04;09:27;32.9;391.1;2.5;246.3;50.05;631;2179.8
14-05-04;09:30;33.1;376.4;2.7;246.3;50.05;651;2179.8
14-05-04;09:33;33.4;386.8;2.8;246.3;50.06;694;2179.8
14-05-04;09:36;33.3;384.8;2.8;245.3;50.04;722;2179.9
14-05-04;09:39;33.4;378.6;3.0;246.3;50.03;743;2179.9
14-05-04;09:42;33.8;382.3;2.9;246.3;50.08;719;2179.9
14-05-04;09:45;34.0;380.4;3.4;246.3;50.06;836;2180.0
14-05-04;09:48;34.1;377.9;3.6;246.3;50.03;879;2180.0
14-05-04;09:51;34.1;376.1;3.7;246.3;50.02;909;2180.1
14-05-04;09:54;34.5;380.8;3.8;246.3;50.02;939;2180.1
14-05-04;09:57;34.4;375.2;3.9;247.3;50.03;958;2180.2
14-05-04;10:00;34.5;371.3;4.0;246.3;50.04;994;2180.2
14-05-04;10:03;34.7;373.9;4.1;246.3;50.04;1005;2180.3
14-05-04;10:06;34.9;364.1;4.2;247.3;50.01;1029;2180.3
14-05-04;10:09;35.4;369.7;4.3;248.2;50.02;1070;2180.4
14-05-04;10:12;35.5;366.3;4.4;248.2;50.06;1086;2180.4
14-05-04;10:15;35.7;360.2;4.5;247.3;50.01;1105;2180.5
14-05-04;10:18;36.0;356.9;4.6;246.3;50.05;1136;2180.5
14-05-04;10:21;36.2;360.2;4.7;248.2;50.03;1164;2180.6
14-05-04;10:24;36.4;352.5;4.7;248.2;50.03;1176;2180.6
14-05-04;10:27;36.5;352.0;4.8;248.2;50.03;1198;2180.7
14-05-04;10:30;36.8;345.9;4.8;248.2;50.06;1197;2180.8
14-05-04;10:33;37.2;344.6;5.1;248.2;50.00;1262;2180.8
14-05-04;10:36;37.2;345.2;5.2;249.2;50.04;1284;2180.9
14-05-04;10:39;37.4;342.9;5.3;248.2;50.04;1305;2180.9
14-05-04;10:42;37.7;345.2;5.7;250.2;50.07;1396;2181.0
14-05-04;10:45;38.2;335.0;5.8;248.2;50.04;1438;2181.1
14-05-04;10:48;38.4;335.5;5.8;249.2;50.04;1455;2181.1
14-05-04;10:51;37.6;345.9;1.7;247.3;50.05;402;2181.2
14-05-04;10:54;37.6;344.0;6.0;249.2;50.06;1498;2181.2
14-05-04;10:57;37.8;336.4;3.8;247.3;50.08;968;2181.3
14-05-04;11:00;38.5;339.4;6.0;249.2;50.06;1510;2181.4
14-05-04;11:03;38.5;346.7;1.6;245.3;50.03;367;2181.4
14-05-04;11:06;38.4;343.9;6.1;249.2;50.06;1511;2181.5
14-05-04;11:09;38.9;353.9;6.1;248.2;50.04;1520;2181.5
14-05-04;11:12;37.8;365.7;6.1;249.2;50.05;1486;2181.6
14-05-04;11:15;37.6;348.4;1.1;245.3;50.05;260;2181.6
14-05-04;11:18;38.3;338.8;6.4;249.2;50.05;1601;2181.7
14-05-04;11:21;39.1;336.4;6.5;248.2;50.04;1582;2181.7
14-05-04;11:24;39.7;335.0;6.5;249.2;50.06;1648;2181.8
14-05-04;11:27;39.4;293.9;6.1;249.2;50.02;1516;2181.9
14-05-04;11:30;39.3;334.7;1.4;245.3;50.06;350;2181.9
14-05-04;11:33;39.7;337.3;6.7;250.2;50.05;1656;2182.0
14-05-04;11:36;40.2;330.3;6.4;249.2;50.04;1599;2182.1
14-05-04;11:39;40.5;327.0;6.4;250.2;50.04;1604;2182.2
14-05-04;11:42;40.8;320.2;6.8;249.2;50.05;1681;2182.3
14-05-04;11:45;40.2;342.7;2.1;246.3;50.10;504;2182.3
14-05-04;11:48;39.4;347.3;1.6;245.3;50.05;380;2182.3
14-05-04;11:51;39.0;377.0;4.6;248.2;50.06;972;2182.4
14-05-04;11:54;40.2;337.6;6.9;250.2;50.08;1699;2182.5
14-05-04;11:57;40.6;331.4;6.6;249.2;50.04;1652;2182.5
14-05-04;12:00;40.9;331.4;6.6;249.2;50.07;1631;2182.6
14-05-04;12:03;41.2;327.6;6.7;250.2;50.04;1663;2182.7
14-05-04;12:06;41.3;320.9;1.9;246.3;50.04;456;2182.8
14-05-04;12:09;39.8;335.5;1.6;245.3;50.06;380;2182.8
14-05-04;12:12;38.9;336.1;1.2;245.3;50.05;281;2182.8
14-05-04;12:15;40.5;341.6;6.7;250.2;50.05;1660;2182.9
14-05-04;12:18;40.9;334.7;6.6;249.2;50.07;1620;2183.0
14-05-04;12:21;41.2;328.8;6.6;249.2;50.03;1639;2183.1
14-05-04;12:24;41.5;328.7;6.6;38.6;49.99;1640;2183.1
14-05-04;12:27;41.7;324.4;6.5;250.2;50.02;1608;2183.2
14-05-04;12:30;41.9;326.0;6.3;250.2;50.05;1579;2183.3
14-05-04;12:33;41.9;328.1;6.3;249.2;50.07;1566;2183.4
14-05-04;12:36;41.9;328.7;6.3;249.2;50.05;1575;2183.5
14-05-04;12:39;42.1;337.9;3.4;247.3;50.06;858;2183.5
14-05-04;12:42;41.9;347.4;6.3;250.2;50.06;1579;2183.6
14-05-04;12:45;42.3;326.0;6.5;250.2;50.05;1614;2183.7
14-05-04;12:48;42.5;320.2;6.3;250.2;50.08;1592;2183.8
14-05-04;12:51;42.2;325.4;5.9;249.2;50.08;1483;2183.8
14-05-04;12:54;42.5;327.2;6.3;250.2;50.09;1474;2183.9
14-05-04;12:57;42.4;323.4;6.5;250.2;50.03;1613;2184.0
14-05-04;13:00;42.7;329.4;6.4;250.2;50.07;1585;2184.1
14-05-04;13:03;42.7;327.6;6.4;249.2;50.05;1594;2184.1
14-05-04;13:06;42.8;326.2;6.4;249.2;50.07;1575;2184.2
14-05-04;13:09;42.8;325.0;6.4;249.2;50.06;1583;2184.3
14-05-04;13:12;42.9;317.2;6.3;249.2;50.06;1573;2184.4
14-05-04;13:15;42.8;311.7;6.6;250.2;50.09;1607;2184.5
14-05-04;13:18;43.0;323.5;6.6;249.2;50.10;1633;2184.5
14-05-04;13:21;42.5;344.8;2.3;248.2;50.06;526;2184.6
14-05-04;13:24;41.2;344.5;1.2;245.3;50.07;307;2184.6
14-05-04;13:27;40.2;349.9;1.4;245.3;50.07;327;2184.6
14-05-04;13:30;40.8;344.0;7.2;251.1;50.07;1771;2184.7
14-05-04;13:33;41.3;332.0;7.2;250.2;50.07;1790;2184.8
14-05-04;13:36;40.4;354.6;1.8;246.3;50.09;439;2184.8
14-05-04;13:39;41.3;331.9;6.9;250.2;50.10;1718;2184.9
14-05-04;13:42;40.7;339.1;6.8;249.2;50.08;1689;2184.9
14-05-04;13:45;41.4;335.5;6.6;250.2;50.08;1615;2185.0
14-05-04;13:48;41.9;326.6;6.7;250.2;50.11;1662;2185.1
14-05-04;13:51;41.7;331.4;6.7;250.2;50.10;1677;2185.1
14-05-04;13:54;42.3;327.0;6.7;250.2;50.10;1673;2185.2
14-05-04;13:57;42.4;325.4;6.9;250.2;50.09;1703;2185.3
14-05-04;14:00;42.7;319.9;7.0;249.2;49.96;1695;2185.4
14-05-04;14:03;42.0;323.1;2.6;246.3;50.09;647;2185.4
14-05-04;14:06;40.8;336.7;6.9;250.2;50.07;1745;2185.5
14-05-04;14:09;42.0;330.3;6.3;250.2;50.05;1588;2185.5
14-05-04;14:12;42.2;325.9;6.4;249.2;50.05;1587;2185.6
14-05-04;14:15;42.3;331.2;6.4;250.2;50.06;1592;2185.7
14-05-04;14:18;42.4;326.5;6.5;250.2;50.05;1624;2185.8
14-05-04;14:21;42.8;315.0;6.3;251.1;50.05;1593;2185.9
14-05-04;14:24;42.8;321.5;5.9;249.2;50.07;1456;2185.9
14-05-04;14:27;42.5;324.9;6.7;251.1;50.05;1680;2186.0
14-05-04;14:30;42.2;329.0;3.3;38.6;50.05;965;2186.1
14-05-04;14:33;41.0;362.1;2.3;245.3;50.07;551;2186.1
14-05-04;14:36;40.4;349.8;2.3;247.3;50.06;568;2186.1
14-05-04;14:39;39.8;344.6;2.6;247.3;50.07;704;2186.1
14-05-04;14:42;39.2;367.0;1.3;245.3;50.04;321;2186.2
14-05-04;14:45;39.0;378.3;1.3;246.3;50.04;328;2186.2
14-05-04;14:48;38.5;372.3;1.5;246.3;50.05;360;2186.2
14-05-04;14:51;39.0;352.8;6.9;250.2;50.10;1701;2186.2
14-05-04;14:54;39.0;351.4;6.7;249.2;50.03;1656;2186.3
14-05-04;14:57;39.9;336.0;6.4;250.2;50.01;1582;2186.4
14-05-04;15:00;39.7;337.5;1.3;245.3;50.03;336;2186.4
14-05-04;15:03;39.4;354.1;2.2;246.3;50.06;490;2186.5
14-05-04;15:06;38.4;;1.2;244.3;50.02;277;2186.5
14-05-04;15:09;37.9;362.6;1.1;244.3;50.06;272;2186.5
14-05-04;15:12;37.7;335.8;1.2;245.3;50.04;297;2186.5
14-05-04;15:15;38.7;351.1;5.5;250.2;50.05;1293;2186.6
14-05-04;15:18;38.5;347.7;1.5;246.3;50.08;352;2186.6
14-05-04;15:21;38.3;343.5;4.1;248.2;50.03;991;2186.7
14-05-04;15:24;39.1;351.1;6.0;249.2;50.05;1503;2186.7
14-05-04;15:27;39.8;335.7;5.8;249.2;50.04;1451;2186.8
14-05-04;15:30;39.5;336.7;5.8;249.2;50.02;1431;2186.8
14-05-04;15:33;39.8;334.2;5.6;250.2;50.05;1388;2186.9
14-05-04;15:36;40.0;339.6;5.4;249.2;50.03;1334;2187.0
14-05-04;15:39;40.0;345.8;4.0;248.2;50.05;922;2187.0
14-05-04;15:42;40.0;340.5;5.4;248.2;50.04;1336;2187.1
14-05-04;15:45;39.9;330.3;5.3;249.2;49.97;1278;2187.2
14-05-04;15:48;40.0;348.1;5.7;249.2;50.01;1388;2187.2
14-05-04;15:51;40.2;343.2;5.5;249.2;50.03;1372;2187.3
14-05-04;15:54;40.6;342.9;5.4;249.2;50.03;1349;2187.4
14-05-04;15:57;40.5;346.7;5.1;249.2;50.07;1264;2187.4
14-05-04;16:00;40.5;343.7;4.9;248.2;50.01;1213;2187.5
14-05-04;16:03;40.6;346.4;4.8;248.2;50.00;1177;2187.6
14-05-04;16:06;42.2;337.7;4.9;249.2;50.03;1194;2187.6
14-05-04;16:09;40.0;350.2;5.0;249.2;50.02;1245;2187.7
14-05-04;16:12;40.1;355.2;1.7;245.3;50.03;412;2187.7
14-05-04;16:15;40.0;370.0;4.4;247.3;50.04;1073;2187.8
14-05-04;16:18;39.3;337.7;1.8;245.3;50.03;420;2187.8
14-05-04;16:21;38.5;361.2;1.2;245.3;50.01;287;2187.8
14-05-04;16:24;38.3;357.7;5.0;249.2;49.98;1197;2187.8
14-05-04;16:27;38.9;356.8;4.7;248.2;50.06;1170;2187.9
14-05-04;16:30;39.0;352.5;4.8;248.2;50.04;1187;2188.0
14-05-04;16:33;39.2;345.1;3.1;247.3;50.02;819;2188.0
14-05-04;16:36;50.0;343.2;1.0;245.3;50.02;231;2188.1
14-05-04;16:39;37.8;350.8;0.9;246.3;50.04;191;2188.1
14-05-04;16:42;37.4;358.1;0.8;246.3;50.04;184;2188.1
14-05-04;16:45;36.9;365.9;0.8;245.3;50.03;193;2188.1
14-05-04;16:48;36.8;367.5;1.0;245.3;50.02;207;2188.1
14-05-04;16:51;36.9;352.4;2.0;245.3;50.03;542;2188.1
14-05-04;16:54;36.4;363.2;1.4;246.3;50.04;335;2188.1
14-05-04;16:57;36.8;362.1;4.3;248.2;50.04;1045;2188.2
14-05-04;17:00;36.7;358.7;1.3;245.3;50.05;301;2188.2
14-05-04;17:03;36.3;357.4;0.8;247.3;50.03;204;2188.2
14-05-04;17:06;35.7;361.5;0.8;245.3;50.04;178;2188.2
14-05-04;17:09;35.6;358.0;0.7;244.3;50.06;163;2188.2
14-05-04;17:12;35.6;334.4;2.7;247.3;50.06;693;2188.3
14-05-04;17:15;35.6;361.2;1.1;245.3;50.00;249;2188.3
14-05-04;17:18;35.2;355.8;1.0;245.3;50.01;248;2188.3
14-05-04;17:21;35.3;333.2;0.9;245.3;50.01;233;2188.3
14-05-04;17:24;35.0;363.8;0.7;245.3;50.02;173;2188.3
14-05-04;17:27;34.8;359.6;0.6;245.3;50.03;132;2188.3
14-05-04;17:30;34.6;359.7;0.6;244.3;50.03;111;2188.3
14-05-04;17:33;34.5;351.4;0.5;243.4;50.01;96;2188.3
14-05-04;17:36;34.4;344.6;0.4;245.3;50.03;80;2188.3
14-05-04;17:39;34.0;346.4;0.4;244.3;50.00;69;2188.3
14-05-04;17:42;33.9;344.6;0.4;244.3;50.02;59;2188.3
14-05-04;17:45;33.8;348.9;0.3;244.3;50.04;62;2188.3
14-05-04;17:48;33.7;326.9;0.5;244.3;50.02;89;2188.3
14-05-04;17:51;33.9;391.2;1.0;244.3;50.01;218;2188.4
14-05-04;17:54;34.0;376.9;2.0;245.3;50.03;480;2188.4
14-05-04;17:57;34.4;371.1;0.9;244.3;50.08;216;2188.4
14-05-04;18:00;33.9;361.3;0.7;244.3;50.05;163;2188.4
14-05-04;18:03;33.7;356.6;0.5;242.4;50.04;110;2188.4
14-05-04;18:06;33.7;352.8;0.5;244.3;50.04;113;2188.4
14-05-04;18:09;33.7;365.9;0.5;244.3;50.03;119;2188.4
14-05-04;18:12;33.5;355.9;0.5;244.3;50.02;129;2188.4
14-05-04;18:15;33.8;381.0;1.5;245.3;50.04;352;2188.5
14-05-04;18:18;33.7;375.1;1.1;244.3;50.02;267;2188.5
14-05-04;18:21;33.4;352.7;0.5;244.3;50.03;105;2188.5
14-05-04;18:24;33.3;345.8;0.4;244.3;50.02;76;2188.5
14-05-04;18:27;33.2;349.8;0.4;244.3;50.05;68;2188.5
14-05-04;18:30;33.1;341.6;0.4;245.3;50.05;69;2188.5
14-05-04;18:33;33.1;354.4;0.4;244.3;50.03;76;2188.5
14-05-04;18:36;33.1;351.4;0.4;244.3;50.03;82;2188.5
14-05-04;18:39;32.9;354.4;0.3;244.3;50.04;70;2188.5
14-05-04;18:42;32.9;343.3;0.4;244.3;50.08;74;2188.5
14-05-04;18:45;32.9;343.9;0.4;244.3;50.03;63;2188.5
14-05-04;18:48;32.7;350.2;0.3;244.3;50.02;61;2188.5
14-05-04;18:51;32.7;351.2;0.4;244.3;49.99;55;2188.5
14-05-04;18:54;32.6;338.8;0.3;243.4;50.01;56;2188.5
14-05-04;18:57;32.6;333.1;0.3;244.3;50.07;59;2188.5
14-05-04;19:00;32.6;343.5;0.3;243.4;50.06;54;2188.5
14-05-04;19:03;32.3;344.9;0.2;243.4;50.09;46;2188.5
14-05-04;19:06;32.4;340.7;0.2;244.3;50.04;48;2188.5
14-05-04;19:09;32.4;333.1;0.2;243.4;50.05;39;2188.5
14-05-04;19:12;32.4;353.1;0.1;243.4;50.03;30;2188.5
14-05-04;19:15;32.2;321.2;0.1;244.3;50.06;22;2188.5
14-05-04;19:18;32.2;322.5;0.1;243.4;50.03;16;2188.5
14-05-04;19:21;32.2;333.2;0.0;244.3;50.03;9;2188.5
14-05-04;19:24;32.0;339.4;0.1;243.4;50.03;11;2188.5
14-05-04;19:27;31.8;332.6;0.0;243.4;50.03;8;2188.5
14-05-04;19:30;31.9;319.9;0.0;244.3;50.02;6;2188.5
14-05-04;19:33;31.7;329.8;0.0;243.4;50.04;5;2188.5
14-05-04;19:36;31.7;324.0;0.0;243.4;50.02;3;2188.5
14-05-04;19:39;31.7;296.3;0.0;28.6;50.02;2;2188.5
14-05-04;19:42;31.6;306.0;0.0;245.3;50.05;0;2188.5
14-05-04;19:45;31.5;213.8;0.0;242.4;50.03;0;2188.5
14-05-04;19:48;31.4;145.8;0.0;243.4;50.03;0;2188.5
14-05-05;05:21;23.5;333.3;0.0;240.4;50.05;7;2188.5
14-05-05;05:24;23.9;327.8;0.0;239.5;50.05;9;2188.5
14-05-05;05:27;24.6;332.2;0.0;240.4;50.07;12;2188.5
14-05-05;05:30;25.0;331.3;0.0;239.5;50.06;14;2188.5
14-05-05;05:33;25.0;343.3;0.1;240.4;50.04;17;2188.5
14-05-05;05:36;25.3;348.6;0.1;239.5;50.03;19;2188.5
14-05-05;05:39;24.6;352.0;0.1;239.5;50.03;22;2188.5
14-05-05;05:42;25.7;363.8;0.1;238.5;50.06;24;2188.5
14-05-05;05:45;25.7;364.8;0.1;239.5;50.01;27;2188.5
14-05-05;05:48;26.4;345.2;0.1;238.5;50.03;29;2188.5
14-05-05;05:51;26.8;385.4;0.1;238.5;50.04;27;2188.5
14-05-05;05:54;26.8;377.0;0.1;238.5;50.07;33;2188.5
14-05-05;05:57;26.4;379.8;0.1;241.4;50.11;34;2188.5
14-05-05;06:00;26.8;372.2;0.2;244.3;50.09;38;2188.6
14-05-05;06:03;27.2;349.9;0.2;244.3;50.08;40;2188.6
14-05-05;06:06;26.8;346.2;0.2;244.3;50.04;42;2188.6
14-05-05;06:09;26.8;360.4;0.2;245.3;50.06;44;2188.6
14-05-05;06:12;27.2;376.9;0.3;245.3;50.05;46;2188.6
14-05-05;06:15;27.9;375.1;0.3;245.3;50.03;44;2188.6
14-05-05;06:18;27.9;379.1;0.3;244.3;50.04;48;2188.6
14-05-05;06:21;27.9;380.7;0.3;244.3;50.04;49;2188.6
14-05-05;06:24;28.3;370.8;0.3;244.3;50.02;55;2188.6
14-05-05;06:27;28.3;363.8;0.2;242.4;50.03;54;2188.6
14-05-05;06:30;28.6;363.8;0.4;243.4;50.01;57;2188.6
14-05-05;06:33;29.0;358.3;0.3;244.3;49.99;56;2188.6
14-05-05;06:36;29.4;362.9;0.3;243.4;50.01;58;2188.6
14-05-05;06:39;29.4;365.0;0.3;244.3;50.07;59;2188.6
14-05-05;06:42;29.7;365.9;0.4;242.4;50.00;62;2188.6
14-05-05;06:45;29.4;368.9;0.4;245.3;49.99;61;2188.6
14-05-05;06:48;30.1;355.8;0.3;244.3;49.98;61;2188.6
14-05-05;06:51;29.7;369.2;0.3;243.4;50.00;64;2188.6
14-05-05;06:54;29.7;368.8;0.4;244.3;50.01;64;2188.6
14-05-05;06:57;30.1;366.9;0.3;244.3;50.11;65;2188.6
14-05-05;07:00;30.2;353.3;0.4;244.3;50.10;65;2188.6
14-05-05;07:03;30.2;363.4;0.4;244.3;50.07;66;2188.6
14-05-05;07:06;30.2;363.5;0.4;244.3;50.06;66;2188.6
14-05-05;07:09;30.3;368.7;0.4;245.3;50.06;69;2188.6
14-05-05;07:12;30.3;363.5;0.4;245.3;50.04;75;2188.6
14-05-05;07:15;30.3;357.2;0.4;244.3;50.02;70;2188.6
14-05-05;07:18;30.4;365.7;0.4;244.3;50.05;71;2188.6
14-05-05;07:21;30.4;362.5;0.4;244.3;50.03;76;2188.6
14-05-05;07:24;30.4;365.0;0.3;244.3;50.04;72;2188.6
14-05-05;07:27;30.5;363.8;0.5;244.3;49.98;76;2188.6
14-05-05;07:30;30.7;375.4;0.5;244.3;10.98;76;2188.6
14-05-05;07:33;30.5;357.7;0.4;244.3;50.01;77;2188.6
14-05-05;07:36;30.5;371.4;0.4;244.3;50.02;84;2188.6
14-05-05;07:39;30.7;365.6;0.4;245.3;50.04;87;2188.7
14-05-05;07:42;30.5;364.0;0.5;245.3;50.01;89;2188.7
14-05-05;07:45;30.7;375.0;0.5;246.3;50.03;90;2188.7
14-05-05;07:48;30.8;379.5;0.5;244.3;50.02;91;2188.7
14-05-05;07:51;30.7;379.1;0.5;244.3;50.05;91;2188.7
14-05-05;07:54;30.7;382.6;0.5;244.3;50.04;96;2188.7
14-05-05;07:57;30.7;385.6;0.5;242.4;50.04;96;2188.7
14-05-05;08:00;30.8;390.3;0.5;245.3;50.04;95;2188.7
14-05-05;08:03;30.9;370.8;0.5;243.4;50.08;104;2188.7
14-05-05;08:06;30.8;378.3;0.5;244.3;50.06;106;2188.7
14-05-05;08:09;30.8;391.1;0.6;243.4;49.99;99;2188.7
14-05-05;08:12;30.7;368.7;0.5;243.4;50.01;103;2188.7
14-05-05;08:15;30.9;376.4;0.5;244.3;50.02;105;2188.7
14-05-05;08:18;30.8;386.5;0.5;244.3;50.03;105;2188.7
14-05-05;08:21;31.0;393.1;0.5;245.3;50.04;105;2188.7
14-05-05;08:24;30.8;374.8;0.5;243.4;50.03;110;2188.7
14-05-05;08:27;30.9;378.5;0.5;243.4;50.05;110;2188.7
14-05-05;08:30;31.0;384.9;0.5;243.4;50.05;107;2188.7
14-05-05;08:33;30.9;388.0;0.5;243.4;50.06;108;2188.7
14-05-05;08:36;30.9;375.8;0.5;243.4;50.04;109;2188.7
14-05-05;08:39;30.9;377.4;0.5;242.4;50.06;111;2188.8
14-05-05;08:42;31.0;385.4;0.5;243.4;50.05;113;2188.8
14-05-05;08:45;30.9;383.6;0.6;243.4;50.02;124;2188.8
14-05-05;08:48;30.9;362.2;0.6;246.3;50.08;140;2188.8
14-05-05;08:51;30.9;356.9;0.7;247.3;50.07;164;2188.8
14-05-05;08:54;31.1;359.9;0.8;247.3;50.05;199;2188.8
14-05-05;08:57;31.2;368.4;1.0;247.3;50.01;230;2188.8
14-05-05;09:00;31.2;385.9;1.1;246.3;50.02;267;2188.8
14-05-05;09:03;31.5;374.4;1.2;245.3;50.07;301;2188.8
14-05-05;09:06;31.4;388.7;1.4;245.3;50.06;339;2188.8
14-05-05;09:09;31.2;377.9;1.5;247.3;50.06;375;2188.9
14-05-05;09:12;31.2;367.2;1.5;247.3;50.04;347;2188.9
14-05-05;09:15;31.6;393.3;1.8;246.3;50.07;457;2188.9
14-05-05;09:18;31.5;396.8;2.0;246.3;50.05;498;2188.9
14-05-05;09:21;32.0;393.4;2.1;247.3;50.03;522;2188.9
14-05-05;09:24;31.9;391.5;2.3;247.3;50.06;561;2189.0
14-05-05;09:27;32.2;387.4;2.4;247.3;50.04;593;2189.0
14-05-05;09:30;32.3;390.3;2.7;248.2;50.04;636;2189.0
14-05-05;09:33;32.5;391.1;2.7;248.2;50.08;664;2189.1
14-05-05;09:36;32.4;389.0;2.9;248.2;50.07;714;2189.1
14-05-05;09:39;32.6;389.0;3.0;247.3;50.07;742;2189.1
14-05-05;09:42;32.7;383.7;3.1;248.2;50.06;777;2189.2
14-05-05;09:45;33.2;385.2;3.3;248.2;50.06;816;2189.2
14-05-05;09:48;33.3;379.5;3.4;249.2;50.05;844;2189.2
14-05-05;09:51;33.3;378.8;3.5;249.2;50.01;883;2189.3
14-05-05;09:54;33.5;375.2;3.7;247.3;50.02;919;2189.3
14-05-05;09:57;33.5;373.6;3.8;249.2;49.99;933;2189.4
14-05-05;10:00;33.9;372.0;3.9;250.2;50.02;966;2189.4
14-05-05;10:03;34.1;370.8;4.0;249.2;50.05;999;2189.5
14-05-05;10:06;34.5;370.7;4.1;250.2;50.04;1019;2189.5
14-05-05;10:09;34.7;371.4;4.3;247.3;50.04;1063;2189.6
14-05-05;10:12;34.9;367.9;4.5;249.2;50.03;1115;2189.6
14-05-05;10:15;35.4;360.4;2.8;247.3;50.05;749;2189.7
14-05-05;10:18;35.5;358.5;4.7;249.2;50.06;1169;2189.7
14-05-05;10:21;35.7;359.1;4.8;250.2;50.04;1189;2189.8
14-05-05;10:24;36.0;357.8;4.9;249.2;50.05;1217;2189.9
14-05-05;10:27;36.1;356.1;5.1;249.2;50.04;1250;2189.9
14-05-05;10:30;36.5;348.7;5.1;249.2;50.04;1253;2190.0
14-05-05;10:33;37.0;349.5;5.1;250.2;50.02;1284;2190.1
14-05-05;10:36;36.9;344.2;5.2;249.2;50.04;1294;2190.1
14-05-05;10:39;37.1;341.3;5.1;248.2;50.05;1231;2190.2
14-05-05;10:42;37.5;344.8;5.6;250.2;50.02;1381;2190.2
14-05-05;10:45;37.0;338.2;1.0;246.3;50.05;240;2190.3
14-05-05;10:48;37.5;338.2;5.6;250.2;50.04;1387;2190.4
14-05-05;10:51;37.7;333.2;5.6;250.2;50.04;1388;2190.4
14-05-05;10:54;38.0;334.5;5.8;250.2;50.06;1441;2190.5
14-05-05;10:57;37.4;344.3;1.0;246.3;50.00;254;2190.5
14-05-05;11:00;37.8;345.1;6.2;249.2;50.04;1541;2190.6
14-05-05;11:03;38.4;346.5;2.3;247.3;49.99;483;2190.7
14-05-05;11:06;38.2;338.2;2.9;247.3;50.04;790;2190.7
14-05-05;11:09;38.3;339.1;6.6;250.2;50.05;1625;2190.8
14-05-05;11:12;37.8;328.2;6.4;250.2;50.03;1583;2190.8
14-05-05;11:15;37.7;350.2;1.4;246.3;50.03;343;2190.8
14-05-05;11:18;37.5;351.1;6.4;250.2;50.03;1589;2190.9
14-05-05;11:21;37.4;345.1;6.8;251.1;50.05;1673;2190.9
14-05-05;11:24;38.5;336.4;6.6;250.2;50.05;1634;2191.0
14-05-05;11:27;38.0;354.7;1.8;246.3;50.04;312;2191.1
14-05-05;11:30;37.5;361.2;1.5;246.3;50.04;384;2191.1
14-05-05;11:33;36.9;364.0;2.9;247.3;50.03;1106;2191.1
14-05-05;11:36;37.8;341.0;7.0;250.2;49.97;1732;2191.2
14-05-05;11:39;37.7;355.2;1.8;246.3;50.08;419;2191.2
14-05-05;11:42;36.9;366.3;1.2;246.3;50.03;302;2191.2
14-05-05;11:45;36.8;346.1;4.9;248.2;50.02;1526;2191.3
14-05-05;11:48;36.8;365.3;1.4;244.3;50.05;324;2191.3
14-05-05;11:51;37.4;358.5;7.4;247.3;50.05;1822;2191.4
14-05-05;11:54;38.5;339.8;7.0;251.1;50.07;1733;2191.4
14-05-05;11:57;38.9;315.2;6.9;250.2;50.07;1708;2191.5
14-05-05;12:00;38.3;335.1;1.1;245.3;50.05;255;2191.6
14-05-05;12:03;37.1;347.6;1.0;246.3;50.04;242;2191.6
14-05-05;12:06;38.2;347.3;7.3;251.1;50.08;1823;2191.6
14-05-05;12:09;39.0;341.7;2.3;248.2;50.07;571;2191.7
14-05-05;12:12;37.6;359.0;1.4;246.3;50.04;341;2191.7
14-05-05;12:15;37.1;386.5;3.7;248.2;50.08;1016;2191.8
14-05-05;12:18;37.0;366.2;1.8;246.3;50.08;455;2191.8
14-05-05;12:21;37.2;341.3;2.0;247.3;50.06;481;2191.8
14-05-05;12:24;37.8;343.7;7.2;250.2;50.07;1805;2191.9
14-05-05;12:27;38.7;333.6;6.8;251.1;50.05;1698;2192.0
14-05-05;12:30;39.4;334.2;6.7;250.2;50.08;1675;2192.1
14-05-05;12:33;39.8;332.8;6.8;250.2;50.06;1687;2192.1
14-05-05;12:36;39.8;325.0;6.9;251.1;50.03;1702;2192.2
14-05-05;12:39;39.3;342.6;1.7;247.3;50.07;407;2192.3
14-05-05;12:42;38.4;325.9;2.3;247.3;50.07;568;2192.3
14-05-05;12:45;37.8;366.7;1.6;246.3;50.0;380;2192.3
14-05-05;12:48;37.6;370.1;1.3;246.3;50.08;336;2192.4
14-05-05;12:51;37.2;365.4;1.3;246.3;50.06;321;2192.4
14-05-05;12:54;36.8;365.6;1.3;245.3;50.08;304;2192.4
14-05-05;12:57;36.9;377.6;1.5;243.3;50.05;379;2192.4
14-05-05;13:00;37.8;350.8;7.6;252.1;50.06;1872;2192.5
14-05-05;13:03;38.7;338.9;7.4;251.1;50.06;1852;2192.6
14-05-05;13:06;39.0;335.8;7.4;251.1;50.05;1841;2192.6
14-05-05;13:09;39.7;343.5;7.0;250.2;50.04;1690;2192.7
14-05-05;13:12;38.2;358.8;1.6;245.3;50.04;386;2192.7
14-05-05;13:15;37.9;360.7;1.4;245.3;50.04;321;2192.8
14-05-05;13:18;37.2;368.9;1.4;246.3;50.03;335;2192.8
14-05-05;13:21;37.2;373.8;1.8;246.3;50.04;452;2192.8
14-05-05;13:24;37.2;340.2;2.5;247.3;50.04;592;2192.8
14-05-05;13:27;38.5;343.6;7.9;251.1;49.97;1948;2192.9
14-05-05;13:30;37.9;360.3;2.1;247.3;50.01;508;2193.0
14-05-05;13:33;37.1;367.2;1.5;246.3;50.01;331;2193.0
14-05-05;13:36;36.9;364.4;1.2;246.3;50.05;314;2193.0
14-05-05;13:39;36.4;363.1;1.0;245.3;50.04;264;2193.0
14-05-05;13:42;36.2;372.5;1.1;246.3;50.05;256;2193.0
14-05-05;13:45;35.7;374.4;1.2;246.3;50.07;310;2193.0
14-05-05;13:48;35.9;387.1;1.7;246.3;50.05;412;2193.0
14-05-05;13:51;36.0;378.6;2.1;245.3;50.05;522;2193.1
14-05-05;13:54;35.9;371.1;1.7;247.3;50.04;408;2193.1
14-05-05;13:57;36.1;364.7;4.4;247.3;50.02;1070;2193.1
14-05-05;14:00;36.0;370.8;2.7;246.3;50.01;666;2193.2
14-05-05;14:03;37.2;345.8;7.4;250.2;50.03;1861;2193.3
14-05-05;14:06;37.2;341.6;3.4;246.3;50.03;651;2193.3
14-05-05;14:09;37.4;358.8;1.7;245.3;50.03;401;2193.4
14-05-05;14:12;36.8;364.3;1.6;244.3;50.03;381;2193.4
14-05-05;14:15;36.2;360.2;1.5;245.3;50.02;385;2193.4
14-05-05;14:18;36.1;342.3;2.8;246.3;50.06;710;2193.4
14-05-05;14:21;37.1;339.1;6.0;249.2;50.04;1531;2193.5
14-05-05;14:24;38.2;333.2;7.4;250.2;50.02;1842;2193.6
14-05-05;14:27;38.9;332.6;7.0;249.2;50.06;1735;2193.7
14-05-05;14:30;39.2;326.6;6.6;249.2;50.04;1651;2193.8
14-05-05;14:33;39.3;324.6;5.1;248.2;50.05;1160;2193.8
14-05-05;14:36;39.7;326.9;7.2;251.1;50.04;1796;2193.9
14-05-05;14:39;39.3;343.3;1.8;246.3;50.06;428;2194.0
14-05-05;14:42;38.4;358.7;1.5;246.3;50.06;376;2194.0
14-05-05;14:45;37.8;368.2;1.6;246.3;50.05;371;2194.0
14-05-05;14:48;38.2;352.7;7.3;250.2;50.04;1824;2194.0
14-05-05;14:51;37.5;355.9;1.4;244.3;50.05;357;2194.1
14-05-05;14:54;37.1;376.0;2.2;246.3;50.09;534;2194.1
14-05-05;14:57;37.0;346.8;2.6;247.3;50.03;598;2194.1
14-05-05;15:00;37.1;363.8;2.1;246.3;49.98;476;2194.1
14-05-05;15:03;36.4;372.0;1.6;246.3;50.02;366;2194.2
14-05-05;15:06;36.4;369.8;1.3;246.3;50.05;307;2194.2
14-05-05;15:09;36.2;368.5;1.1;246.3;50.04;270;2194.2
14-05-05;15:12;35.7;365.9;1.1;245.3;50.06;261;2194.2
14-05-05;15:15;35.6;362.6;1.2;245.3;50.05;263;2194.2
14-05-05;15:18;35.7;372.6;2.5;244.3;50.04;610;2194.2
14-05-05;15:21;35.9;370.4;1.8;246.3;50.04;445;2194.3
14-05-05;15:24;35.5;373.9;0.0;246.3;50.04;359;2194.3
14-05-05;15:27;35.4;376.0;1.4;245.3;50.03;342;2194.3
14-05-05;15:30;35.2;376.3;1.4;245.3;50.05;337;2194.3
14-05-05;15:33;35.0;374.2;1.4;245.3;49.99;313;2194.4
14-05-05;15:36;35.0;375.0;1.2;245.3;50.05;288;2194.4
14-05-05;15:39;35.0;375.5;5.6;249.2;50.04;1414;2194.4
14-05-05;15:42;36.1;358.8;4.0;248.2;50.04;1019;2194.5
14-05-05;15:45;35.2;365.9;1.1;245.3;50.05;263;2194.5
14-05-05;15:48;34.8;369.7;1.1;245.3;50.05;256;2194.5
14-05-05;15:51;34.7;372.3;1.1;245.3;50.03;262;2194.5
14-05-05;15:54;34.7;367.6;1.9;247.3;50.05;477;2194.5
14-05-05;15:57;34.6;375.7;1.5;245.3;50.05;369;2194.5
14-05-05;16:00;34.6;376.3;1.9;246.3;50.05;454;2194.6
14-05-05;16:03;34.6;377.6;2.6;247.3;50.00;612;2194.6
14-05-05;16:06;34.6;373.9;1.9;245.3;50.09;453;2194.6
14-05-05;16:09;34.8;344.2;2.0;247.3;50.02;476;2194.6
14-05-05;16:12;34.7;369.4;1.6;247.3;50.04;369;2194.7
14-05-05;16:15;34.6;369.2;1.3;246.3;50.02;321;2194.7
14-05-05;16:18;34.5;370.3;1.3;247.3;50.05;313;2194.7
14-05-05;16:21;34.2;365.3;1.4;246.3;50.05;351;2194.7
14-05-05;16:24;35.3;359.9;5.3;250.2;50.04;1315;2194.8
14-05-05;16:27;35.6;342.1;3.0;247.3;50.05;744;2194.8
14-05-05;16:30;35.9;352.5;4.5;249.2;50.03;1111;2194.9
14-05-05;16:33;36.3;350.8;4.4;247.3;50.04;1045;2194.9
14-05-05;16:36;36.3;346.5;4.1;248.2;49.98;992;2195.0
14-05-05;16:39;36.4;348.6;3.9;250.2;50.02;962;2195.0
14-05-05;16:42;36.2;345.2;3.8;248.2;50.03;931;2195.1
14-05-05;16:45;36.5;351.2;3.7;248.2;50.03;921;2195.1
14-05-05;16:48;36.4;351.5;3.7;248.2;50.03;900;2195.2
14-05-05;16:51;36.5;348.4;3.5;247.3;50.03;870;2195.2
14-05-05;16:54;36.9;350.8;3.5;248.2;50.05;867;2195.2
14-05-05;16:57;36.5;352.7;3.4;248.2;50.05;846;2195.3
14-05-05;17:00;36.8;349.8;3.3;250.2;50.06;804;2195.3
14-05-05;17:03;36.4;359.4;2.4;247.3;50.07;616;2195.4
14-05-05;17:06;36.7;352.0;3.1;248.2;50.03;763;2195.4
14-05-05;17:09;36.5;354.4;3.0;248.2;50.05;737;2195.4
14-05-05;17:12;36.5;364.8;2.7;247.3;50.03;680;2195.5
14-05-05;17:15;36.2;353.6;2.8;248.2;50.07;691;2195.5
14-05-05;17:18;36.3;355.8;2.7;248.2;10.05;669;2195.5
14-05-05;17:21;36.1;357.1;2.7;248.2;50.03;649;2195.6
14-05-05;17:24;36.3;351.8;2.5;248.2;50.03;633;2195.6
14-05-05;17:27;36.2;354.1;2.5;247.3;50.04;608;2195.6
14-05-05;17:30;36.2;357.1;2.4;247.3;50.04;584;2195.7
14-05-05;17:33;35.6;355.6;2.3;247.3;50.04;571;2195.7
14-05-05;17:36;35.6;357.2;2.2;247.3;50.04;549;2195.7
14-05-05;17:39;35.3;341.7;0.3;246.3;50.02;70;2195.7
14-05-05;17:42;34.7;348.0;0.4;245.3;50.05;66;2195.7
14-05-05;17:45;34.5;342.3;0.3;245.3;50.03;63;2195.7
14-05-05;17:48;34.2;339.9;0.4;246.3;50.04;66;2195.7
14-05-05;17:51;34.2;341.8;0.4;245.3;50.03;69;2195.7
14-05-05;17:54;34.2;346.5;1.5;247.3;50.03;380;2195.7
14-05-05;17:57;34.0;396.2;1.5;247.3;50.07;365;2195.8
14-05-05;18:00;34.2;369.2;1.8;249.2;50.07;434;2195.8
14-05-05;18:03;34.2;363.5;1.7;247.3;50.06;400;2195.8
14-05-05;18:06;34.4;367.2;1.4;247.3;50.05;354;2195.8
14-05-05;18:09;34.2;361.3;1.3;247.3;50.05;307;2195.8
14-05-05;18:12;34.2;366.2;1.2;247.3;50.04;294;2195.9
14-05-05;18:15;34.1;367.3;1.1;247.3;50.04;269;2195.9
14-05-05;18:18;34.0;359.6;1.1;246.3;50.01;252;2195.9
14-05-05;18:21;33.9;369.8;1.0;246.3;50.02;237;2195.9
14-05-05;18:24;33.9;375.2;1.0;245.3;50.03;227;2195.9
14-05-05;18:27;33.7;370.7;0.5;246.3;50.02;88;2195.9
14-05-05;18:30;33.4;302.3;0.5;246.3;50.05;124;2195.9
14-05-05;18:33;33.3;340.2;0.4;245.3;50.02;73;2195.9
14-05-05;18:36;33.2;360.9;0.5;246.3;50.02;77;2195.9
14-05-05;18:39;33.1;351.1;0.4;244.3;50.01;81;2195.9
14-05-05;18:42;32.9;347.4;0.4;245.3;50.01;79;2195.9
14-05-05;18:45;33.0;356.6;0.4;245.3;50.00;76;2195.9
14-05-05;18:48;32.9;366.3;0.4;246.3;50.01;80;2195.9
14-05-05;18:51;32.7;345.1;0.4;246.3;50.05;63;2195.9
14-05-05;18:54;32.6;343.0;0.4;246.3;50.03;70;2196.0
14-05-05;18:57;32.9;363.8;0.3;246.3;50.06;65;2196.0
14-05-05;19:00;32.7;343.7;0.3;247.3;50.08;60;2196.0
14-05-05;19:03;32.4;346.2;0.4;246.3;50.05;57;2196.0
14-05-05;19:06;32.3;353.9;0.3;245.3;50.04;57;2196.0
14-05-05;19:09;32.3;349.3;0.3;245.3;50.05;57;2196.0
14-05-05;19:12;32.2;334.8;0.2;246.3;50.06;39;2196.0
14-05-05;19:15;32.3;332.9;0.2;246.3;50.05;31;2196.0
14-05-05;19:18;32.2;328.4;0.1;246.3;50.03;25;2196.0
14-05-05;19:21;31.9;328.1;0.1;246.3;49.99;22;2196.0
14-05-05;19:24;31.9;322.2;0.1;247.3;50.07;20;2196.0
14-05-05;19:27;31.9;318.8;0.1;38.6;50.03;15;2196.0
14-05-05;19:30;31.8;308.3;0.0;246.3;50.01;11;2196.0
14-05-05;19:33;31.7;300.5;0.0;246.3;50.04;7;2196.0
14-05-05;19:36;31.7;305.2;0.0;246.3;50.04;4;2196.0
14-05-05;19:39;31.7;316.2;0.0;246.3;50.03;2;2196.0
14-05-05;19:42;31.5;256.0;0.0;246.3;50.06;0;2196.0
14-05-05;19:45;31.4;245.3;0.0;244.3;50.05;0;2196.0
14-05-05;19:48;31.4;314.7;0.0;246.3;50.03;0;2196.0
14-05-05;19:51;31.2;326.6;0.0;246.3;50.02;0;2196.0
14-05-05;19:54;31.1;295.1;0.0;244.3;50.01;0;2196.0
14-05-05;19:57;31.0;260.3;0.0;246.3;50.03;0;2196.0
14-05-05;20:00;31.0;226.0;0.0;246.3;50.05;0;2196.0
14-05-05;20:03;30.9;195.1;0.0;246.3;50.05;0;2196.0
14-05-05;20:06;30.8;163.6;0.0;246.3;50.03;0;2196.0
14-05-05;20:09;30.7;130.8;0.0;245.3;50.03;0;2196.0
14-05-05;20:12;30.7;101.0;0.0;245.3;50.07;0;2196.0
14-05-06;05:30;23.5;301.1;0.0;240.4;50.04;7;2196.0
14-05-06;05:33;23.1;303.9;0.0;239.5;50.04;11;2196.0
14-05-06;05:36;23.5;315.9;0.1;240.4;50.04;15;2196.0
14-05-06;05:39;24.2;336.4;0.1;240.4;50.05;16;2196.0
14-05-06;05:42;24.6;324.3;0.1;240.4;50.11;19;2196.0
14-05-06;05:45;24.2;333.5;0.1;238.5;50.08;22;2196.0
14-05-06;05:48;24.6;339.2;0.1;238.5;50.05;26;2196.0
14-05-06;05:51;25.7;331.4;0.1;239.5;50.06;28;2196.0
14-05-06;05:54;25.7;337.7;0.1;238.5;50.07;31;2196.0
14-05-06;05:57;25.7;347.4;0.1;241.4;50.11;32;2196.0
14-05-06;06:00;26.1;342.3;0.2;245.3;50.05;36;2196.0
14-05-06;06:03;26.4;337.7;0.2;246.3;50.08;40;2196.0
14-05-06;06:06;26.4;359.3;0.2;245.3;50.08;42;2196.0
14-05-06;06:09;26.8;357.4;0.2;246.3;50.07;45;2196.0
14-05-06;06:12;26.8;372.2;0.3;245.3;50.06;48;2196.0
14-05-06;06:15;26.8;359.4;0.3;245.3;50.08;50;2196.0
14-05-06;06:18;27.2;360.6;0.3;245.3;50.05;54;2196.0
14-05-06;06:21;28.3;356.2;0.3;244.3;50.04;56;2196.0
14-05-06;06:24;27.9;350.6;0.3;245.3;50.03;58;2196.0
14-05-06;06:27;28.6;370.8;0.4;245.3;50.06;61;2196.0
14-05-06;06:30;28.6;362.4;0.3;245.3;50.01;63;2196.0
14-05-06;06:33;28.6;358.5;0.3;245.3;50.03;66;2196.0
14-05-06;06:36;29.0;359.9;0.4;246.3;50.02;66;2196.0
14-05-06;06:39;29.4;358.0;0.4;248.2;50.00;69;2196.0
14-05-06;06:42;29.4;367.0;0.4;246.3;50.08;71;2196.0
14-05-06;06:45;30.1;367.5;0.4;246.3;50.03;73;2196.0
14-05-06;06:48;29.7;359.7;0.4;245.3;50.02;77;2196.0
14-05-06;06:51;30.1;362.4;0.4;246.3;50.03;83;2196.0
14-05-06;06:54;30.1;369.7;0.4;246.3;50.05;87;2196.0
14-05-06;06:57;30.3;366.6;0.5;245.3;50.08;89;2196.0
14-05-06;07:00;30.3;367.0;0.4;245.3;50.06;94;2196.1
14-05-06;07:03;30.2;366.6;0.5;243.4;50.03;104;2196.1
14-05-06;07:06;30.4;378.2;0.6;245.3;50.04;122;2196.1
14-05-06;07:09;30.5;365.6;0.6;246.3;50.04;139;2196.1
14-05-06;07:12;30.5;373.9;0.7;245.3;50.08;153;2196.1
14-05-06;07:15;30.7;365.4;0.7;245.3;50.07;151;2196.1
14-05-06;07:18;30.8;363.2;0.6;245.3;50.03;134;2196.1
14-05-06;07:21;30.5;358.3;0.6;245.3;50.03;116;2196.1
14-05-06;07:24;30.7;363.2;0.5;244.3;50.03;108;2196.1
14-05-06;07:27;30.5;368.2;0.5;245.3;50.03;110;2196.1
14-05-06;07:30;30.8;368.9;0.5;245.3;50.05;111;2196.1
14-05-06;07:33;30.8;357.4;0.5;245.3;50.04;108;2196.1
14-05-06;07:36;30.5;370.4;0.5;244.3;50.02;119;2196.1
14-05-06;07:39;30.8;367.6;0.5;244.3;50.03;118;2196.1
14-05-06;07:42;30.8;374.1;0.5;244.3;50.02;126;2196.1
14-05-06;07:45;30.8;374.8;0.5;244.3;50.05;121;2196.1
14-05-06;07:48;30.9;377.0;0.6;245.3;50.04;124;2196.1
14-05-06;07:51;30.9;380.5;0.6;244.3;50.03;128;2196.2
14-05-06;07:54;30.8;383.6;0.6;243.4;50.02;123;2196.2
14-05-06;07:57;30.8;369.5;0.6;244.3;50.04;125;2196.2
14-05-06;08:00;30.9;386.8;0.7;244.3;50.05;134;2196.2
14-05-06;08:03;30.8;381.8;0.7;245.3;50.03;139;2196.2
14-05-06;08:06;30.9;395.8;0.6;245.3;50.05;138;2196.2
14-05-06;08:09;31.1;384.0;0.6;245.3;50.02;139;2196.2
14-05-06;08:12;30.9;389.6;0.7;247.3;50.05;141;2196.2
14-05-06;08:15;31.0;389.0;0.6;246.3;50.04;144;2196.2
14-05-06;08:18;31.0;4.8;0.6;246.3;50.05;146;2196.2
14-05-06;08:21;31.0;388.3;0.7;246.3;50.03;151;2196.2
14-05-06;08:24;31.2;385.4;0.7;247.3;50.04;150;2196.2
14-05-06;08:27;31.1;386.1;0.7;247.3;50.05;153;2196.2
14-05-06;08:30;31.1;381.4;0.7;246.3;50.04;148;2196.2
14-05-06;08:33;31.0;387.3;0.7;245.3;50.05;158;2196.3
14-05-06;08:36;30.9;381.0;0.7;245.3;50.06;159;2196.3
14-05-06;08:39;31.0;381.1;0.7;245.3;50.03;159;2196.3
14-05-06;08:42;31.2;382.9;0.7;246.3;50.04;164;2196.3
14-05-06;08:45;31.4;382.6;0.8;246.3;50.10;173;2196.3
14-05-06;08:48;31.1;369.8;0.8;246.3;50.04;190;2196.3
14-05-06;08:51;31.1;368.7;0.8;247.3;50.02;198;2196.3
14-05-06;08:54;31.1;372.5;1.0;244.3;50.06;231;2196.3
14-05-06;08:57;31.5;361.5;0.7;244.3;50.06;250;2196.3
14-05-06;09:00;31.4;370.7;1.2;246.3;50.03;287;2196.3
14-05-06;09:03;31.6;370.6;1.4;246.3;50.05;324;2196.4
14-05-06;09:06;31.4;380.8;1.5;244.3;50.05;355;2196.4
14-05-06;09:09;31.5;379.3;1.6;247.3;50.06;392;2196.4
14-05-06;09:12;31.5;389.3;1.7;247.3;50.03;420;2196.4
14-05-06;09:15;31.7;386.1;1.8;247.3;50.06;457;2196.4
14-05-06;09:18;31.9;381.4;2.0;247.3;50.06;492;2196.5
14-05-06;09:21;31.8;393.8;2.1;247.3;50.06;514;2196.5
14-05-06;09:24;32.0;383.4;2.2;248.2;50.08;550;2196.5
14-05-06;09:27;32.2;386.4;2.4;245.3;50.07;573;2196.5
14-05-06;09:30;32.2;387.4;2.5;247.3;50.08;610;2196.6
14-05-06;09:33;32.4;385.9;2.6;248.2;50.08;638;2196.6
14-05-06;09:36;32.3;383.6;2.7;248.2;50.08;676;2196.6
14-05-06;09:39;32.5;372.8;2.8;248.2;50.13;702;2196.7
14-05-06;09:42;32.6;376.7;2.9;248.2;50.12;744;2196.7
14-05-06;09:45;32.7;380.1;3.2;248.2;50.09;790;2196.7
14-05-06;09:48;32.9;375.5;3.3;248.2;50.08;820;2196.8
14-05-06;09:51;32.9;372.6;3.4;248.2;50.07;850;2196.8
14-05-06;09:54;33.0;369.5;3.5;249.2;50.10;862;2196.9
14-05-06;09:57;33.4;368.9;3.5;249.2;50.02;893;2196.9
14-05-06;10:00;33.5;372.0;3.7;249.2;50.04;917;2196.9
14-05-06;10:03;33.8;366.6;3.8;249.2;50.02;937;2197.0
14-05-06;10:06;34.2;367.2;3.9;250.2;50.04;960;2197.0
14-05-06;10:09;34.1;362.2;4.0;249.2;50.06;992;2197.1
14-05-06;10:12;34.5;353.6;4.1;249.2;50.05;1015;2197.1
14-05-06;10:15;34.7;358.7;4.3;250.2;50.06;1050;2197.2
14-05-06;10:18;34.9;351.4;4.2;249.2;50.06;1043;2197.2
14-05-06;10:21;34.8;354.7;0.9;246.3;50.10;226;2197.3
14-05-06;10:24;34.0;345.7;1.0;245.3;50.05;247;2197.3
14-05-06;10:27;34.6;368.1;4.6;249.2;50.08;1117;2197.3
14-05-06;10:30;34.0;356.6;1.2;246.3;50.00;297;2197.3
14-05-06;10:33;34.1;366.6;1.3;246.3;50.03;315;2197.4
14-05-06;10:36;34.0;380.8;1.5;245.3;50.02;395;2197.4
14-05-06;10:39;34.2;359.4;1.2;245.3;50.02;288;2197.4
14-05-06;10:42;33.9;361.0;1.2;245.3;50.03;289;2197.4
14-05-06;10:45;33.9;357.1;1.4;246.3;50.04;328;2197.5
14-05-06;10:48;34.1;328.7;2.2;247.3;50.03;519;2197.5
14-05-06;10:51;33.8;359.1;1.2;246.3;50.05;306;2197.5
14-05-06;10:54;33.8;370.1;1.5;246.3;50.05;367;2197.5
14-05-06;10:57;33.9;363.7;4.7;250.2;50.02;1146;2197.5
14-05-06;11:00;34.2;362.6;1.4;246.3;50.03;355;2197.6
14-05-06;11:03;34.4;360.2;1.4;247.3;50.03;352;2197.6
14-05-06;11:06;34.6;347.3;6.1;248.2;50.01;1517;2197.6
14-05-06;11:09;34.7;341.3;2.0;247.3;50.04;494;2197.7
14-05-06;11:12;35.0;360.6;1.7;248.2;50.07;412;2197.7
14-05-06;11:15;44.5;353.9;1.7;247.3;50.01;388;2197.7
14-05-06;11:18;34.6;355.6;1.7;245.3;50.06;409;2197.8
14-05-06;11:21;34.7;353.1;6.5;248.2;50.05;1606;2197.8
14-05-06;11:24;34.8;368.9;2.0;246.3;50.02;470;2197.8
14-05-06;11:27;35.3;347.6;2.0;246.3;50.07;479;2197.9
14-05-06;11:30;34.7;354.3;1.5;246.3;50.00;355;2197.9
14-05-06;11:33;34.5;350.3;1.6;246.3;50.03;385;2197.9
14-05-06;11:36;34.6;349.9;5.4;249.2;50.04;1265;2197.9
14-05-06;11:39;35.7;342.3;6.3;251.1;50.04;1583;2198.0
14-05-06;11:42;35.6;348.0;1.8;246.3;50.02;436;2198.1
14-05-06;11:45;35.6;315.3;6.1;251.1;50.02;1505;2198.1
14-05-06;11:48;36.3;338.9;5.8;252.1;50.03;1449;2198.2
14-05-06;11:51;36.8;326.2;6.0;249.2;50.06;1498;2198.2
14-05-06;11:54;36.7;306.7;5.4;250.2;50.05;1270;2198.3
14-05-06;11:57;37.4;324.6;6.3;249.2;50.04;1557;2198.4
14-05-06;12:00;37.5;342.0;1.4;247.3;50.08;356;2198.4
14-05-06;12:03;36.9;328.4;6.3;251.1;50.06;1557;2198.4
14-05-06;12:06;37.9;325.9;6.1;251.1;50.04;1531;2198.5
14-05-06;12:09;37.0;4.8;1.0;246.3;50.06;250;2198.5
14-05-06;12:12;36.4;347.7;1.4;247.3;50.08;331;2198.6
14-05-06;12:15;37.5;340.4;6.4;252.1;50.08;1617;2198.6
14-05-06;12:18;38.2;331.0;6.3;251.1;50.05;1569;2198.7
14-05-06;12:21;38.4;311.2;6.1;249.2;50.04;1520;2198.8
14-05-06;12:24;39.0;320.3;6.4;251.1;50.06;1565;2198.8
14-05-06;12:27;39.3;321.3;6.1;251.1;50.04;1540;2198.9
14-05-06;12:30;39.4;325.1;3.4;249.2;50.01;964;2199.0
14-05-06;12:33;38.5;331.3;5.5;251.1;50.02;1347;2199.0
14-05-06;12:36;39.8;325.0;6.5;252.1;50.04;1636;2199.1
14-05-06;12:39;39.7;313.0;6.2;250.2;50.04;1541;2199.2
14-05-06;12:42;39.5;305.5;6.2;251.1;50.04;1539;2199.3
14-05-06;12:45;40.4;324.3;6.5;251.1;50.06;1628;2199.3
14-05-06;12:48;40.0;342.6;3.4;248.2;50.06;856;2199.4
14-05-06;12:51;39.9;322.7;6.5;252.1;50.06;1611;2199.5
14-05-06;12:54;40.7;324.3;6.3;251.1;50.07;1575;2199.5
14-05-06;12:57;40.5;326.9;6.6;252.1;50.01;1635;2199.6
14-05-06;13:00;40.7;326.5;5.9;251.1;50.02;1409;2199.7
14-05-06;13:03;40.4;357.7;5.9;251.1;50.05;1469;2199.7
14-05-06;13:06;40.9;320.6;6.5;251.1;50.04;1587;2199.8
14-05-06;13:09;41.2;316.6;6.3;250.2;50.05;1590;2199.9
14-05-06;13:12;41.3;323.7;5.9;250.2;50.03;1459;2200.0
14-05-06;13:15;41.5;314.2;6.0;250.2;50.04;1524;2200.0
14-05-06;13:18;41.4;315.6;6.0;250.2;50.03;1499;2200.1
14-05-06;13:21;41.5;316.6;6.3;250.2;50.05;1553;2200.2
14-05-06;13:24;41.9;315.3;6.2;251.1;50.05;1571;2200.3
14-05-06;13:27;42.1;315.6;6.5;251.1;50.02;1610;2200.3
14-05-06;13:30;42.0;333.1;4.5;250.2;50.02;1020;2200.4
14-05-06;13:33;40.9;329.5;5.3;250.2;50.02;1313;2200.5
14-05-06;13:36;40.5;340.2;2.0;247.3;50.07;476;2200.5
14-05-06;13:39;40.5;336.3;6.4;250.2;50.07;1611;2200.5
14-05-06;13:42;41.2;333.1;6.5;249.2;50.06;1637;2200.6
14-05-06;13:45;40.8;321.6;6.4;250.2;50.05;1601;2200.7
14-05-06;13:48;41.4;327.0;6.1;249.2;50.05;1520;2200.8
14-05-06;13:51;41.3;316.9;2.0;246.3;50.06;453;2200.8
14-05-06;13:54;39.9;333.2;1.4;246.3;50.04;325;2200.8
14-05-06;13:57;39.1;349.9;1.4;246.3;50.05;336;2200.9
14-05-06;14:00;38.9;375.2;5.0;249.2;50.04;1227;2200.9
14-05-06;14:03;39.1;325.1;6.5;250.2;50.02;1596;2200.9
14-05-06;14:06;39.4;343.6;5.6;249.2;50.01;1401;2201.0
14-05-06;14:09;39.4;332.3;2.3;247.3;50.06;581;2201.0
14-05-06;14:12;39.2;350.5;1.6;245.3;50.03;384;2201.1
14-05-06;14:15;38.7;289.4;4.3;249.2;50.06;1040;2201.1
14-05-06;14:18;39.7;348.3;5.7;250.2;50.05;1430;2201.2
14-05-06;14:21;39.8;329.7;5.7;250.2;50.05;1405;2201.3
14-05-06;14:24;40.2;337.9;5.4;249.2;50.04;1339;2201.3
14-05-06;14:27;40.4;328.5;5.4;249.2;50.01;1361;2201.4
14-05-06;14:30;40.4;325.4;5.5;248.2;50.05;1365;2201.5
14-05-06;14:33;40.6;339.2;5.3;249.2;10.05;1328;2201.5
14-05-06;14:36;40.5;333.8;5.2;249.2;50.02;1308;2201.6
14-05-06;14:39;40.7;317.8;5.4;250.2;50.05;1329;2201.7
14-05-06;14:42;40.8;318.6;5.4;250.2;50.04;1330;2201.7
14-05-06;14:45;40.7;325.3;5.3;249.2;50.05;1291;2201.8
14-05-06;14:48;40.7;327.9;5.2;250.2;50.05;1302;2201.8
14-05-06;14:51;40.7;329.5;5.1;249.2;50.04;1292;2201.9
14-05-06;14:54;40.8;329.5;5.1;249.2;50.04;1274;2202.0
14-05-06;14:57;40.4;346.5;2.2;246.3;50.03;559;2202.0
14-05-06;15:00;40.6;339.4;5.4;250.2;50.06;1336;2202.1
14-05-06;15:03;40.8;332.6;5.2;248.2;50.05;1290;2202.1
14-05-06;15:06;40.9;336.9;4.9;248.2;50.06;1210;2202.2
14-05-06;15:09;40.6;337.9;4.9;249.2;50.10;1234;2202.3
14-05-06;15:12;40.5;333.2;5.0;249.2;50.05;1260;2202.3
14-05-06;15:15;40.6;329.7;5.0;250.2;50.04;1219;2202.4
14-05-06;15:18;40.6;327.0;4.8;249.2;50.04;1193;2202.5
14-05-06;15:21;40.5;323.8;4.4;249.2;50.03;1105;2202.5
14-05-06;15:24;40.4;338.5;4.4;248.2;50.05;1095;2202.6
14-05-06;15:27;40.4;340.1;4.6;249.2;50.01;1122;2202.6
14-05-06;15:30;40.4;345.8;4.4;248.2;50.05;1064;2202.7
14-05-06;15:33;40.1;332.9;4.2;248.2;50.03;1035;2202.7
14-05-06;15:36;39.9;333.9;4.1;248.2;50.04;1017;2202.8
14-05-06;15:39;39.8;337.3;4.4;249.2;50.02;1085;2202.8
14-05-06;15:42;40.0;337.6;4.3;249.2;50.05;1073;2202.9
14-05-06;15:45;39.8;321.6;3.7;248.2;50.03;941;2202.9
14-05-06;15:48;39.7;327.6;4.1;249.2;50.00;998;2203.0
14-05-06;15:51;39.5;348.1;3.7;247.3;49.98;885;2203.0
14-05-06;15:54;39.4;342.4;3.6;247.3;50.03;918;2203.1
14-05-06;15:57;39.1;341.1;3.7;248.2;50.05;899;2203.1
14-05-06;16:00;39.2;341.0;3.8;249.2;50.05;942;2203.2
14-05-06;16:03;39.2;344.3;3.8;249.2;50.06;935;2203.2
14-05-06;16:06;39.1;345.8;4.0;249.2;50.04;1002;2203.3
14-05-06;16:09;38.9;354.4;3.8;249.2;50.03;935;2203.3
14-05-06;16:12;38.9;342.3;4.0;247.3;50.03;979;2203.4
14-05-06;16:15;39.0;342.0;4.0;250.2;50.04;996;2203.4
14-05-06;16:18;39.0;345.4;4.0;249.2;50.04;971;2203.5
14-05-06;16:21;38.7;341.7;3.8;246.3;49.99;929;2203.5
14-05-06;16:24;38.7;343.3;3.9;248.2;49.99;939;2203.5
14-05-06;16:27;39.0;341.1;3.8;248.2;49.97;945;2203.6
14-05-06;16:30;38.9;345.5;3.8;248.2;50.02;936;2203.6
14-05-06;16:33;38.9;346.7;3.8;250.2;50.04;925;2203.7
14-05-06;16:36;38.6;345.5;3.6;249.2;50.04;905;2203.7
14-05-06;16:39;38.5;346.1;3.5;248.2;50.05;881;2203.8
14-05-06;16:42;38.6;345.4;3.4;248.2;50.05;822;2203.8
14-05-06;16:45;38.4;347.3;3.2;249.2;50.06;807;2203.9
14-05-06;16:48;38.2;345.1;2.9;248.2;50.05;725;2203.9
14-05-06;16:51;38.0;346.1;2.7;249.2;50.05;673;2203.9
14-05-06;16:54;37.8;350.8;2.5;249.2;50.10;627;2204.0
14-05-06;16:57;37.8;354.0;2.6;248.2;50.07;649;2204.0
14-05-06;17:00;37.5;359.0;2.5;249.2;50.05;597;2204.0
14-05-06;17:03;37.6;358.3;2.3;248.2;50.04;574;2204.1
14-05-06;17:06;50.0;352.2;2.1;248.2;50.03;540;2204.1
14-05-06;17:09;37.0;349.6;1.8;248.2;50.03;471;2204.1
14-05-06;17:12;36.8;355.6;1.7;248.2;50.01;411;2204.1
14-05-06;17:15;36.5;359.0;1.3;248.2;50.04;322;2204.2
14-05-06;17:18;36.2;360.6;1.4;248.2;50.04;339;2204.2
14-05-06;17:21;36.1;355.8;1.5;248.2;50.06;381;2204.2
14-05-06;17:24;36.0;362.5;1.5;248.2;50.07;367;2204.2
14-05-06;17:27;35.9;358.3;1.4;248.2;50.05;343;2204.2
14-05-06;17:30;35.7;365.3;1.3;248.2;50.06;318;2204.2
14-05-06;17:33;35.5;363.2;1.1;247.3;50.05;279;2204.3
14-05-06;17:36;35.3;366.9;1.2;247.3;50.06;289;2204.3
14-05-06;17:39;35.3;361.5;1.2;247.3;50.04;281;2204.3
14-05-06;17:42;35.2;360.0;1.1;247.3;50.04;262;2204.3
14-05-06;17:45;35.2;358.3;1.0;247.3;50.05;243;2204.3
14-05-06;17:48;35.2;361.5;1.0;248.2;50.06;225;2204.3
14-05-06;17:51;34.7;360.4;0.8;248.2;50.04;206;2204.3
14-05-06;17:54;34.7;361.2;0.8;247.3;50.04;182;2204.3
14-05-06;17:57;34.5;369.8;0.7;248.2;50.08;163;2204.3
14-05-06;18:00;34.2;355.2;0.6;246.3;50.10;145;2204.4
14-05-06;18:03;34.2;364.5;0.6;248.2;50.09;132;2204.4
14-05-06;18:06;34.1;353.3;0.5;246.3;50.07;121;2204.4
14-05-06;18:09;34.0;358.0;0.5;246.3;50.07;112;2204.4
14-05-06;18:12;33.8;355.0;0.5;246.3;50.04;107;2204.4
14-05-06;18:15;33.7;355.8;0.5;246.3;50.03;103;2204.4
14-05-06;18:18;33.7;348.0;0.5;246.3;50.01;102;2204.4
14-05-06;18:21;33.5;349.0;0.5;246.3;50.02;100;2204.4
14-05-06;18:24;33.5;362.2;0.5;246.3;50.02;96;2204.4
14-05-06;18:27;33.4;357.1;0.4;246.3;50.03;91;2204.4
14-05-06;18:30;33.3;346.1;0.5;246.3;50.06;86;2204.4
14-05-06;18:33;33.1;339.8;0.4;246.3;50.03;80;2204.4
14-05-06;18:36;33.0;350.0;0.4;246.3;50.03;74;2204.4
14-05-06;18:39;33.1;341.3;0.4;246.3;50.03;68;2204.4
14-05-06;18:42;33.1;344.0;0.3;246.3;50.0;61;2204.4
14-05-06;18:45;32.9;330.0;0.3;245.3;50.01;54;2204.4
14-05-06;18:48;32.7;326.8;0.2;246.3;50.02;46;2204.4
14-05-06;18:51;32.5;336.9;0.2;245.3;50.04;39;2204.4
14-05-06;18:54;32.5;318.8;0.1;245.3;50.07;33;2204.4
14-05-06;18:57;32.5;319.3;0.1;246.3;50.07;26;2204.4
14-05-06;19:00;32.4;323.2;0.1;246.3;50.02;21;2204.4
14-05-06;19:03;32.3;318.0;0.1;246.3;50.09;15;2204.4
14-05-06;19:06;32.3;307.1;0.0;245.3;50.05;11;2204.4
14-05-06;19:09;32.2;301.1;0.0;245.3;50.06;8;2204.4
14-05-06;19:12;31.8;291.9;0.0;38.6;50.04;6;2204.4
14-05-06;19:15;31.9;291.9;0.0;246.3;50.03;4;2204.4
14-05-06;19:18;32.0;297.5;0.0;246.3;50.05;3;2204.4
14-05-06;19:21;31.8;284.7;0.0;245.3;50.04;3;2204.4
14-05-06;19:24;31.7;279.0;0.0;245.3;50.02;2;2204.4
14-05-06;19:27;31.7;287.6;0.0;246.3;50.03;2;2204.4
14-05-06;19:30;31.6;317.5;0.0;246.3;50.07;0;2204.4
14-05-06;19:33;31.5;307.7;0.0;245.3;50.05;1;2204.4
14-05-06;19:36;31.4;177.6;0.0;246.3;50.04;0;2204.4
14-05-06;19:39;31.2;197.3;0.0;245.3;50.04;0;2204.4
14-05-06;19:42;31.2;265.4;0.0;245.3;50.05;0;2204.4
14-05-06;19:45;31.1;323.7;0.0;245.3;50.03;0;2204.4
14-05-06;19:48;31.1;291.6;0.0;245.3;50.03;0;2204.4
14-05-06;19:51;31.0;247.5;0.0;245.3;50.03;0;2204.4
14-05-06;19:54;30.9;201.4;0.0;245.3;50.03;0;2204.4
14-05-06;19:57;30.9;158.0;0.0;245.3;50.02;0;2204.4
14-05-06;20:00;30.8;123.6;0.0;245.3;50.02;0;2204.4
14-05-06;20:03;30.7;102.3;0.0;245.3;50.04;0;2204.4
14-05-07;05:30;23.1;326.5;0.0;241.4;50.08;6;2204.4
14-05-07;05:33;23.5;327.9;0.0;240.4;50.04;7;2204.4
14-05-07;05:36;23.5;325.4;0.0;241.4;50.05;11;2204.4
14-05-07;05:39;24.2;307.4;0.0;240.4;50.04;12;2204.4
14-05-07;05:42;24.6;316.2;0.1;240.4;50.03;14;2204.4
14-05-07;05:45;24.6;316.4;0.1;241.4;50.07;14;2204.4
14-05-07;05:48;25.0;318.7;0.1;240.4;50.06;16;2204.4
14-05-07;05:51;25.3;320.2;0.1;240.4;50.04;18;2204.4
14-05-07;05:54;25.3;320.6;0.1;239.5;50.06;20;2204.4
14-05-07;05:57;25.7;321.2;0.1;242.4;50.11;26;2204.4
14-05-07;06:00;25.3;332.5;0.1;245.3;50.05;32;2204.4
14-05-07;06:03;26.4;342.1;0.2;245.3;50.03;38;2204.4
14-05-07;06:06;26.4;344.2;0.2;244.3;50.02;44;2204.5
14-05-07;06:09;26.8;360.9;0.3;245.3;50.03;49;2204.5
14-05-07;06:12;26.4;349.8;0.3;243.4;50.02;56;2204.5
14-05-07;06:15;27.2;349.0;0.4;246.3;50.02;63;2204.5
14-05-07;06:18;27.5;358.5;0.4;246.3;50.03;72;2204.5
14-05-07;06:21;27.9;357.8;0.4;246.3;50.08;78;2204.5
14-05-07;06:24;28.6;354.7;0.5;245.3;50.00;85;2204.5
14-05-07;06:27;29.0;358.5;0.5;246.3;50.04;91;2204.5
14-05-07;06:30;29.4;361.2;0.4;245.3;50.04;93;2204.5
14-05-07;06:33;29.0;362.5;0.4;246.3;50.03;89;2204.5
14-05-07;06:36;29.7;354.6;0.4;245.3;49.99;82;2204.5
14-05-07;06:39;29.7;354.0;0.4;246.3;50.02;82;2204.5
14-05-07;06:42;30.3;357.7;0.4;246.3;50.03;81;2204.5
14-05-07;06:45;30.4;356.8;0.4;246.3;50.02;78;2204.5
14-05-07;06:48;30.2;355.5;0.4;243.4;50.03;77;2204.5
14-05-07;06:51;30.2;348.1;0.4;245.3;50.04;78;2204.5
14-05-07;06:54;30.3;365.9;0.5;245.3;50.00;82;2204.5
