data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-05-07;06:57;30.4;352.2;0.5;245.3;50.09;87;2204.5
14-05-07;07:00;30.4;352.4;0.5;247.3;50.08;89;2204.5
14-05-07;07:03;30.5;347.6;0.4;246.3;50.07;92;2204.5
14-05-07;07:06;30.7;351.8;0.4;246.3;50.02;99;2204.5
14-05-07;07:09;30.8;358.4;0.5;245.3;50.03;106;2204.5
14-05-07;07:12;30.7;368.1;0.5;246.3;50.02;116;2204.5
14-05-07;07:15;30.9;360.4;0.6;246.3;50.03;128;2204.5
14-05-07;07:18;30.9;365.6;0.6;247.3;50.03;137;2204.6
14-05-07;07:21;31.0;355.8;0.6;246.3;50.04;140;2204.6
14-05-07;07:24;31.0;363.7;0.6;247.3;50.02;141;2204.6
14-05-07;07:27;31.0;;0.7;246.3;50.03;136;2204.6
14-05-07;07:30;31.1;365.1;0.5;246.3;50.03;131;2204.6
14-05-07;07:33;31.0;368.5;0.6;246.3;50.02;135;2204.6
14-05-07;07:36;31.0;356.5;0.7;245.3;50.02;148;2204.6
14-05-07;07:39;31.4;377.7;0.9;246.3;50.02;182;2204.6
14-05-07;07:42;31.4;379.5;0.8;246.3;50.02;189;2204.6
14-05-07;07:45;31.4;379.9;0.9;247.3;50.02;210;2204.6
14-05-07;07:48;31.4;381.1;0.9;245.3;50.02;218;2204.6
14-05-07;07:51;31.5;378.9;0.9;245.3;50.03;210;2204.6
14-05-07;07:54;31.6;382.3;0.8;246.3;50.04;204;2204.7
14-05-07;07:57;31.4;370.0;0.7;246.3;50.04;165;2204.7
14-05-07;08:00;31.6;383.3;0.9;246.3;50.03;202;2204.7
14-05-07;08:03;31.4;378.9;0.9;244.3;50.03;207;2204.7
14-05-07;08:06;31.7;377.4;1.2;244.3;50.02;275;2204.7
14-05-07;08:09;31.6;395.0;1.3;246.3;50.04;320;2204.7
14-05-07;08:12;31.7;389.0;1.2;244.3;50.02;312;2204.7
14-05-07;08:15;31.8;379.5;1.1;244.3;50.09;267;2204.7
14-05-07;08:18;31.7;371.9;1.0;244.3;50.04;240;2204.7
14-05-07;08:21;31.7;373.8;0.9;245.3;50.02;212;2204.8
14-05-07;08:24;31.7;369.2;0.8;245.3;50.03;197;2204.8
14-05-07;08:27;31.6;375.8;0.9;245.3;50.04;214;2204.8
14-05-07;08:30;31.7;393.6;1.1;244.3;50.03;266;2204.8
14-05-07;08:33;31.6;393.3;1.2;245.3;50.02;295;2204.8
14-05-07;08:36;31.9;391.6;1.2;245.3;50.03;303;2204.8
14-05-07;08:39;32.0;388.6;1.3;244.3;50.04;307;2204.8
14-05-07;08:42;31.8;382.9;1.1;244.3;50.01;295;2204.9
14-05-07;08:45;31.9;394.1;1.2;246.3;50.05;302;2204.9
14-05-07;08:48;32.0;382.0;1.2;246.3;50.02;284;2204.9
14-05-07;08:51;31.9;371.9;1.1;246.3;50.01;249;2204.9
14-05-07;08:54;31.9;383.9;1.2;246.3;50.05;286;2204.9
14-05-07;08:57;31.8;392.2;1.3;246.3;50.00;318;2204.9
14-05-07;09:00;31.9;391.1;1.6;245.3;50.01;390;2204.9
14-05-07;09:03;32.3;387.4;1.6;246.3;50.02;395;2205.0
14-05-07;09:06;32.0;385.9;1.8;244.3;49.99;424;2205.0
14-05-07;09:09;32.4;383.9;1.9;245.3;50.02;470;2205.0
14-05-07;09:12;32.6;395.5;2.2;245.3;50.03;527;2205.0
14-05-07;09:15;32.5;389.9;2.2;246.3;50.04;549;2205.1
14-05-07;09:18;32.6;372.6;2.3;246.3;50.04;560;2205.1
14-05-07;09:21;32.7;387.1;2.3;247.3;50.02;562;2205.1
14-05-07;09:24;32.7;385.2;2.1;248.2;50.05;538;2205.1
14-05-07;09:27;33.0;382.6;2.5;248.2;50.04;618;2205.2
14-05-07;09:30;33.0;388.3;2.7;248.2;50.05;669;2205.2
14-05-07;09:33;33.4;378.6;2.9;248.2;50.04;706;2205.2
14-05-07;09:36;50.0;374.7;2.5;248.2;50.05;620;2205.3
14-05-07;09:39;33.4;379.2;3.6;249.2;50.0;876;2205.3
14-05-07;09:42;33.7;381.2;3.5;248.2;50.04;860;2205.3
14-05-07;09:45;33.8;349.8;2.4;246.3;50.04;622;2205.4
14-05-07;09:48;34.0;370.8;2.6;247.3;50.03;646;2205.4
14-05-07;09:51;34.1;360.2;2.9;248.2;50.03;708;2205.5
14-05-07;09:54;34.1;356.1;3.2;250.2;50.07;784;2205.5
14-05-07;09:57;34.2;375.8;2.3;248.2;50.04;580;2205.5
14-05-07;10:00;34.4;376.7;2.8;249.2;50.03;703;2205.6
14-05-07;10:03;33.9;371.6;1.2;245.3;50.04;301;2205.6
14-05-07;10:06;34.0;371.3;1.3;247.3;50.05;318;2205.6
14-05-07;10:09;34.0;373.3;1.7;248.2;50.03;408;2205.6
14-05-07;10:12;33.9;367.3;3.2;248.2;50.02;783;2205.6
14-05-07;10:15;34.5;375.5;4.1;250.2;50.04;1023;2205.7
14-05-07;10:18;34.7;369.4;3.5;250.2;50.05;867;2205.7
14-05-07;10:21;34.8;345.4;1.9;247.3;50.01;458;2205.8
14-05-07;10:24;34.2;370.1;1.1;245.3;50.05;254;2205.8
14-05-07;10:27;34.0;364.3;0.8;246.3;50.05;178;2205.8
14-05-07;10:30;33.9;362.9;0.7;246.3;50.02;144;2205.8
14-05-07;10:33;33.8;359.0;0.6;246.3;50.05;142;2205.8
14-05-07;10:36;33.5;372.3;0.7;245.3;50.04;157;2205.8
14-05-07;10:39;33.4;363.4;0.6;246.3;50.05;153;2205.8
14-05-07;10:42;33.3;355.0;0.7;244.3;50.06;145;2205.8
14-05-07;10:45;33.2;365.9;0.7;246.3;50.03;142;2205.8
14-05-07;10:48;33.2;360.9;0.7;246.3;50.04;158;2205.9
14-05-07;10:51;33.1;366.5;0.7;245.3;50.04;147;2205.9
14-05-07;10:54;33.1;353.4;0.7;247.3;50.02;142;2205.9
14-05-07;10:57;33.2;355.8;0.8;246.3;50.02;193;2205.9
14-05-07;11:00;33.4;364.8;1.2;245.3;50.01;292;2205.9
14-05-07;11:03;33.1;369.1;1.4;247.3;50.03;335;2205.9
14-05-07;11:06;33.3;371.7;2.1;248.2;50.03;508;2205.9
14-05-07;11:09;33.4;374.4;2.0;248.2;50.05;486;2206.0
14-05-07;11:12;33.8;366.7;2.2;247.3;50.02;542;2206.0
14-05-07;11:15;33.9;363.8;2.8;248.2;50.03;703;2206.0
14-05-07;11:18;34.1;372.2;2.7;248.2;50.03;671;2206.0
14-05-07;11:21;34.0;372.5;2.0;247.3;50.06;476;2206.1
14-05-07;11:24;33.9;372.2;2.2;247.3;50.04;545;2206.1
14-05-07;11:27;34.4;371.6;3.1;247.3;50.04;755;2206.1
14-05-07;11:30;34.4;358.1;2.5;246.3;50.02;630;2206.2
14-05-07;11:33;34.9;347.4;6.3;251.1;50.03;1591;2206.2
14-05-07;11:36;35.0;359.1;2.2;247.3;50.03;534;2206.3
14-05-07;11:39;34.5;363.8;1.4;246.3;50.03;350;2206.3
14-05-07;11:42;34.6;363.7;1.5;246.3;50.04;372;2206.3
14-05-07;11:45;34.5;366.9;2.0;247.3;49.98;466;2206.3
14-05-07;11:48;34.7;364.4;3.0;247.3;50.02;727;2206.3
14-05-07;11:51;34.9;365.1;4.8;247.3;50.03;1137;2206.4
14-05-07;11:54;35.9;371.6;4.3;249.2;50.05;1193;2206.5
14-05-07;11:57;35.9;351.2;6.6;252.1;50.01;1612;2206.5
14-05-07;12:00;36.7;321.3;6.7;250.2;50.03;1661;2206.6
14-05-07;12:03;37.2;323.8;6.3;251.1;50.03;1577;2206.7
14-05-07;12:06;37.8;320.5;6.0;251.1;50.04;1499;2206.7
14-05-07;12:09;37.9;324.0;5.4;250.2;50.08;1347;2206.8
14-05-07;12:12;37.9;317.5;5.5;250.2;50.01;1361;2206.9
14-05-07;12:15;38.3;341.4;5.3;250.2;50.06;1326;2206.9
14-05-07;12:18;38.5;322.2;5.6;250.2;50.04;1403;2207.0
14-05-07;12:21;39.1;329.5;5.7;250.2;50.04;1430;2207.1
14-05-07;12:24;39.1;326.8;5.1;250.2;50.04;1279;2207.1
14-05-07;12:27;39.3;336.4;5.7;250.2;50.03;1436;2207.2
14-05-07;12:30;39.4;330.9;6.0;249.2;50.02;1483;2207.3
14-05-07;12:33;39.4;339.8;3.2;247.3;50.05;806;2207.4
14-05-07;12:36;39.1;338.2;2.1;247.3;50.03;527;2207.4
14-05-07;12:39;38.4;337.5;4.0;249.2;50.09;960;2207.4
14-05-07;12:42;38.9;375.7;4.7;249.2;50.04;1202;2207.5
14-05-07;12:45;38.5;348.6;2.3;247.3;50.06;565;2207.5
14-05-07;12:48;38.0;354.9;2.2;247.3;50.07;544;2207.6
14-05-07;12:51;37.7;364.4;2.2;248.2;50.07;538;2207.6
14-05-07;12:54;38.2;316.5;5.9;251.1;50.07;1456;2207.6
14-05-07;12:57;38.6;327.5;3.9;249.2;50.04;951;2207.7
14-05-07;13:00;38.3;352.0;4.2;249.2;50.03;1065;2207.7
14-05-07;13:03;39.0;338.9;7.1;252.1;50.02;1770;2207.8
14-05-07;13:06;39.4;332.8;6.7;250.2;50.05;1646;2207.9
14-05-07;13:09;40.0;326.3;6.5;250.2;50.05;1607;2208.0
14-05-07;13:12;40.1;327.8;2.6;247.3;50.02;627;2208.0
14-05-07;13:15;38.9;357.2;2.1;248.2;50.04;507;2208.1
14-05-07;13:18;40.0;310.5;7.0;250.2;50.04;1750;2208.1
14-05-07;13:21;39.4;363.2;4.1;248.2;50.03;989;2208.2
14-05-07;13:24;40.4;332.6;7.1;250.2;50.05;1753;2208.3
14-05-07;13:27;40.7;333.3;6.2;249.2;50.00;1542;2208.4
14-05-07;13:30;39.7;332.5;1.8;245.3;50.04;453;2208.4
14-05-07;13:33;39.2;352.5;2.0;247.3;50.06;492;2208.4
14-05-07;13:36;38.7;361.3;2.0;246.3;50.07;482;2208.4
14-05-07;13:39;38.4;361.0;2.2;245.3;50.07;526;2208.5
14-05-07;13:42;38.9;328.2;5.6;249.2;50.05;1427;2208.5
14-05-07;13:45;39.8;327.8;7.1;250.2;50.05;1789;2208.6
14-05-07;13:48;40.4;328.4;6.9;250.2;50.06;1723;2208.7
14-05-07;13:51;39.5;339.8;2.1;246.3;50.04;527;2208.7
14-05-07;13:54;38.7;355.9;1.8;246.3;50.06;421;2208.7
14-05-07;13:57;38.4;365.1;1.6;246.3;49.99;401;2208.8
14-05-07;14:00;37.9;368.7;1.5;246.3;50.00;342;2208.8
14-05-07;14:03;37.7;369.2;1.3;245.3;50.02;322;2208.8
14-05-07;14:06;37.1;372.9;1.4;246.3;50.03;355;2208.8
14-05-07;14:09;37.0;383.6;1.8;246.3;50.02;451;2208.8
14-05-07;14:12;36.7;367.3;1.0;245.3;50.03;238;2208.9
14-05-07;14:15;36.5;373.5;1.8;246.3;50.04;423;2208.9
14-05-07;14:18;36.2;361.3;1.0;246.3;50.05;230;2208.9
14-05-07;14:21;36.0;365.9;1.2;245.3;50.06;266;2208.9
14-05-07;14:24;36.0;376.9;1.8;244.3;50.07;424;2208.9
14-05-07;14:27;35.9;371.4;1.4;246.3;50.04;327;2208.9
14-05-07;14:30;35.7;370.6;1.2;245.3;50.03;303;2208.9
14-05-07;14:33;35.5;370.8;1.2;246.3;50.03;288;2209.0
14-05-07;14:36;35.5;370.4;1.1;243.3;50.02;243;2209.0
14-05-07;14:39;35.2;363.2;1.0;245.3;50.05;236;2209.0
14-05-07;14:42;35.2;372.5;0.9;246.3;50.03;212;2209.0
14-05-07;14:45;35.0;363.2;0.8;246.3;50.06;199;2209.0
14-05-07;14:48;34.6;357.2;0.8;246.3;50.03;199;2209.0
14-05-07;14:51;34.9;367.9;0.9;246.3;50.03;212;2209.0
14-05-07;14:54;34.7;358.5;1.0;246.3;50.03;232;2209.0
14-05-07;14:57;34.4;364.7;1.0;246.3;50.01;227;2209.0
14-05-07;15:00;34.5;366.5;0.9;246.3;50.02;210;2209.1
14-05-07;15:03;34.5;358.8;0.8;246.3;50.01;194;2209.1
14-05-07;15:06;34.2;363.8;0.0;246.3;50.01;194;2209.1
14-05-07;15:09;34.2;368.9;0.8;245.3;50.06;197;2209.1
14-05-07;15:12;34.1;358.3;0.9;246.3;50.06;221;2209.1
14-05-07;15:15;34.2;353.7;1.0;246.3;50.06;243;2209.1
14-05-07;15:18;34.1;364.0;1.1;246.3;50.04;277;2209.1
14-05-07;15:21;34.0;369.5;1.3;246.3;50.06;319;2209.1
14-05-07;15:24;34.1;364.0;1.4;246.3;50.04;300;2209.2
14-05-07;15:27;34.1;373.2;1.6;243.4;50.00;369;2209.2
14-05-07;15:30;34.2;367.5;1.5;246.3;50.00;349;2209.2
14-05-07;15:33;34.5;369.1;1.4;247.3;50.05;308;2209.2
14-05-07;15:36;34.1;365.7;1.2;247.3;50.03;300;2209.2
14-05-07;15:39;34.1;360.6;1.2;246.3;50.04;288;2209.2
14-05-07;15:42;34.1;368.7;1.0;245.3;50.03;247;2209.2
14-05-07;15:45;33.9;364.0;1.1;246.3;50.02;234;2209.3
14-05-07;15:48;33.9;370.4;1.0;246.3;50.04;231;2209.3
14-05-07;15:51;34.0;370.4;1.0;248.2;50.08;230;2209.3
14-05-07;15:54;33.8;366.5;1.0;246.3;50.10;227;2209.3
14-05-07;15:57;33.8;364.3;1.0;245.3;50.04;206;2209.3
14-05-07;16:00;34.0;361.5;0.8;247.3;50.05;182;2209.3
14-05-07;16:03;33.7;360.6;0.7;246.3;50.05;157;2209.3
14-05-07;16:06;33.5;355.3;0.7;244.3;50.04;130;2209.3
14-05-07;16:09;33.4;357.7;0.5;246.3;50.06;114;2209.3
14-05-07;16:12;33.4;355.6;0.5;247.3;50.01;106;2209.3
14-05-07;16:15;33.4;346.7;0.5;243.3;50.04;105;2209.3
14-05-07;16:18;33.2;353.3;0.4;246.3;50.05;96;2209.4
14-05-07;16:21;33.2;355.0;0.4;248.2;50.04;83;2209.4
14-05-07;16:24;33.1;342.6;0.4;246.3;50.06;76;2209.4
14-05-07;16:27;33.1;342.7;0.4;246.3;50.00;76;2209.4
14-05-07;16:30;33.0;350.9;0.4;245.3;50.04;79;2209.4
14-05-07;16:33;33.0;346.2;0.4;245.3;50.01;75;2209.4
14-05-07;16:36;32.7;334.7;0.4;246.3;50.02;66;2209.4
14-05-07;16:39;32.9;340.4;0.3;246.3;50.03;61;2209.4
14-05-07;16:42;32.5;340.4;0.3;246.3;50.05;61;2209.4
14-05-07;16:45;32.7;348.1;0.4;244.3;50.01;58;2209.4
14-05-07;16:48;32.6;325.9;0.3;246.3;50.08;52;2209.4
14-05-07;16:51;32.6;331.9;0.4;246.3;49.99;49;2209.4
14-05-07;16:54;32.6;339.9;0.2;246.3;50.04;51;2209.4
14-05-07;16:57;32.5;4.8;0.2;247.3;50.04;48;2209.4
14-05-07;17:00;32.7;327.2;0.2;246.3;50.07;46;2209.4
14-05-07;17:03;32.4;339.6;0.2;246.3;50.04;35;2209.4
14-05-07;17:06;32.5;325.9;0.1;246.3;50.04;31;2209.4
14-05-07;17:09;32.5;319.7;0.1;245.3;50.06;32;2209.4
14-05-07;17:12;32.3;330.1;0.2;246.3;50.04;32;2209.4
14-05-07;17:15;32.3;326.3;0.1;245.3;50.04;24;2209.4
14-05-07;17:18;32.2;320.3;0.1;245.3;50.07;22;2209.4
14-05-07;17:21;32.3;323.7;0.1;245.3;50.04;23;2209.4
14-05-07;17:24;32.2;318.1;0.1;245.3;50.07;32;2209.4
14-05-07;17:27;32.2;327.5;0.2;245.3;50.06;48;2209.4
14-05-07;17:30;32.2;345.5;0.3;246.3;50.08;60;2209.4
14-05-07;17:33;32.0;341.7;0.3;246.3;50.05;59;2209.4
14-05-07;17:36;32.0;334.5;0.3;245.3;50.05;57;2209.4
14-05-07;17:39;32.0;338.5;0.3;245.3;50.05;57;2209.4
14-05-07;17:42;32.2;336.3;0.3;245.3;50.00;50;2209.4
14-05-07;17:45;31.9;335.5;0.2;245.3;50.02;43;2209.4
14-05-07;17:48;32.0;322.5;0.2;246.3;50.03;40;2209.4
14-05-07;17:51;32.0;327.2;0.2;246.3;50.03;40;2209.4
14-05-07;17:54;31.9;329.5;0.2;246.3;50.06;37;2209.4
14-05-07;17:57;31.9;329.2;0.2;246.3;50.07;29;2209.4
14-05-07;18:00;32.0;310.5;0.1;247.3;50.08;22;2209.4
14-05-07;18:03;31.8;313.4;0.1;246.3;50.08;17;2209.4
14-05-07;18:06;31.8;315.9;0.1;246.3;50.06;11;2209.4
14-05-07;18:09;31.7;320.3;0.0;248.2;50.06;9;2209.4
14-05-07;18:12;31.7;295.6;0.0;245.3;50.07;5;2209.4
14-05-07;18:15;31.6;293.8;0.0;245.3;50.08;0;2209.4
14-05-07;18:18;31.5;298.5;0.0;245.3;50.06;0;2209.4
14-05-07;18:21;31.4;340.4;0.0;245.3;10.04;0;2209.4
14-05-07;18:24;31.4;318.4;0.0;246.3;50.02;8;2209.4
14-05-07;18:27;31.4;301.9;0.1;245.3;50.02;18;2209.4
14-05-07;18:30;31.4;300.8;0.0;244.3;50.03;8;2209.4
14-05-07;18:33;31.4;301.4;0.0;245.3;50.05;3;2209.4
14-05-07;18:36;31.2;311.5;0.0;246.3;50.05;0;2209.4
14-05-07;18:39;31.1;330.9;0.0;245.3;50.08;0;2209.4
14-05-07;18:42;31.1;324.0;0.0;246.3;50.03;5;2209.4
14-05-07;18:45;31.1;308.9;0.0;245.3;50.01;7;2209.4
14-05-07;18:48;31.0;302.3;0.0;245.3;50.01;5;2209.4
14-05-07;18:51;31.1;313.4;0.0;245.3;50.02;2;2209.4
14-05-07;18:54;31.0;318.3;0.0;245.3;50.05;4;2209.4
14-05-07;18:57;31.0;320.6;0.0;245.3;50.07;7;2209.4
14-05-07;19:00;31.0;305.5;0.0;245.3;50.08;9;2209.4
14-05-07;19:03;31.0;305.4;0.0;246.3;50.08;8;2209.4
14-05-07;19:06;30.9;288.7;0.0;245.3;50.12;7;2209.4
14-05-07;19:09;30.9;284.1;0.0;246.3;50.06;6;2209.4
14-05-07;19:12;30.9;302.0;0.0;246.3;50.06;4;2209.4
14-05-07;19:15;31.0;290.9;0.0;246.3;50.07;5;2209.4
14-05-07;19:18;30.9;289.5;0.0;245.3;50.04;4;2209.4
14-05-07;19:21;30.9;296.4;0.0;245.3;50.03;4;2209.4
14-05-07;19:24;30.8;302.4;0.0;246.3;50.03;2;2209.4
14-05-07;19:27;30.8;306.7;0.0;246.3;50.02;0;2209.4
14-05-07;19:30;30.7;282.7;0.0;245.3;50.02;0;2209.4
14-05-07;19:33;30.7;217.9;0.0;245.3;50.05;0;2209.4
14-05-07;19:36;30.5;215.6;0.0;245.3;50.00;0;2209.4
14-05-07;19:39;30.5;235.6;0.0;245.3;50.03;0;2209.4
14-05-07;19:42;30.5;254.5;0.0;244.3;50.02;0;2209.4
14-05-07;19:45;30.4;315.9;0.0;245.3;50.02;0;2209.4
14-05-07;19:48;30.4;329.1;0.0;245.3;50.04;0;2209.4
14-05-07;19:51;30.4;315.0;0.0;245.3;50.06;0;2209.4
14-05-07;19:54;30.3;311.2;0.0;245.3;50.02;0;2209.4
14-05-07;19:57;30.3;305.2;0.0;245.3;50.05;0;2209.4
14-05-07;20:00;30.2;257.5;0.0;245.3;50.07;0;2209.4
14-05-07;20:03;30.2;150.1;0.0;245.3;50.05;0;2209.4
14-05-08;06:12;23.9;333.9;0.0;245.3;50.05;6;2209.4
14-05-08;06:15;24.2;312.7;0.0;246.3;50.05;10;2209.4
14-05-08;06:18;24.2;300.8;0.0;247.3;50.02;8;2209.4
14-05-08;06:21;25.0;305.8;0.0;247.3;50.02;8;2209.4
14-05-08;06:24;25.0;309.6;0.0;247.3;50.03;11;2209.4
14-05-08;06:27;24.6;305.1;0.0;245.3;50.02;13;2209.4
14-05-08;06:30;25.7;296.4;0.0;246.3;50.03;15;2209.4
14-05-08;06:33;25.3;315.9;0.1;246.3;50.03;19;2209.4
14-05-08;06:36;26.1;325.0;0.1;245.3;50.02;26;2209.4
14-05-08;06:39;26.8;319.6;0.2;245.3;49.98;28;2209.5
14-05-08;06:42;26.4;331.4;0.1;245.3;50.02;31;2209.5
14-05-08;06:45;27.2;341.3;0.2;245.3;50.02;39;2209.5
14-05-08;06:48;27.2;338.3;0.2;247.3;50.01;41;2209.5
14-05-08;06:51;27.5;329.2;0.2;245.3;50.02;43;2209.5
14-05-08;06:54;27.2;343.0;0.3;246.3;50.04;55;2209.5
14-05-08;06:57;27.9;351.2;0.4;246.3;50.12;61;2209.5
14-05-08;07:00;28.3;343.0;0.3;246.3;50.05;63;2209.5
14-05-08;07:03;29.0;341.6;0.4;246.3;50.04;60;2209.5
14-05-08;07:06;28.3;342.1;0.3;383.4;50.08;60;2209.5
14-05-08;07:09;29.7;344.3;0.4;244.3;50.01;66;2209.5
14-05-08;07:12;29.0;347.0;0.4;246.3;50.05;74;2209.5
14-05-08;07:15;29.7;357.2;0.4;246.3;50.05;76;2209.5
14-05-08;07:18;30.2;357.2;0.4;245.3;50.05;77;2209.5
14-05-08;07:21;30.2;354.9;0.5;245.3;50.04;90;2209.5
14-05-08;07:24;30.3;366.3;0.6;246.3;50.06;132;2209.5
14-05-08;07:27;30.4;373.3;0.7;245.3;50.04;165;2209.5
14-05-08;07:30;30.8;366.2;0.7;245.3;50.03;154;2209.5
14-05-08;07:33;30.5;370.4;0.6;245.3;50.03;138;2209.5
14-05-08;07:36;30.5;369.1;0.6;245.3;50.03;133;2209.5
14-05-08;07:39;30.8;360.2;0.7;245.3;50.03;136;2209.5
14-05-08;07:42;30.8;377.9;0.6;246.3;50.04;131;2209.5
14-05-08;07:45;30.8;364.3;0.6;246.3;50.04;139;2209.5
14-05-08;07:48;30.7;358.4;0.6;245.3;50.05;145;2209.6
14-05-08;07:51;31.1;361.8;0.7;245.3;50.03;147;2209.6
14-05-08;07:54;31.0;362.8;0.6;245.3;50.05;153;2209.6
14-05-08;07:57;31.4;366.6;0.7;243.4;50.02;161;2209.6
14-05-08;08:00;31.2;367.0;0.8;244.3;50.06;191;2209.6
14-05-08;08:03;31.4;361.3;0.8;244.3;50.07;186;2209.6
14-05-08;08:06;31.5;374.2;0.8;244.3;50.06;192;2209.6
14-05-08;08:09;31.4;365.6;0.9;245.3;50.03;187;2209.6
14-05-08;08:12;31.2;363.8;0.7;246.3;50.03;163;2209.6
14-05-08;08:15;31.4;368.2;0.7;246.3;50.03;170;2209.6
14-05-08;08:18;31.6;362.5;0.7;247.3;50.03;157;2209.6
14-05-08;08:21;31.6;358.5;0.7;247.3;50.03;158;2209.6
14-05-08;08:24;31.4;361.2;0.8;243.4;50.03;181;2209.7
14-05-08;08:27;31.6;367.3;0.9;246.3;50.04;211;2209.7
14-05-08;08:30;31.9;373.6;1.0;247.3;50.03;235;2209.7
14-05-08;08:33;31.6;374.4;1.0;247.3;50.03;229;2209.7
14-05-08;08:36;31.9;378.8;0.9;248.2;50.05;224;2209.7
14-05-08;08:39;31.9;366.0;1.0;247.3;50.03;223;2209.7
14-05-08;08:42;31.8;364.0;1.0;246.3;50.05;224;2209.7
14-05-08;08:45;31.8;372.3;0.9;247.3;50.03;218;2209.7
14-05-08;08:48;31.7;368.1;0.9;246.3;50.03;214;2209.7
14-05-08;08:51;31.9;371.9;1.0;246.3;50.04;222;2209.8
14-05-08;08:54;31.9;366.5;0.9;245.3;50.04;224;2209.8
14-05-08;08:57;31.9;373.5;1.0;245.3;50.04;235;2209.8
14-05-08;09:00;32.0;366.3;1.0;244.3;50.06;233;2209.8
14-05-08;09:03;31.9;373.2;1.0;245.3;50.05;219;2209.8
14-05-08;09:06;31.9;366.3;0.9;245.3;50.01;214;2209.8
14-05-08;09:09;31.8;369.4;0.9;245.3;50.11;216;2209.8
14-05-08;09:12;31.9;369.1;0.9;245.3;50.11;208;2209.8
14-05-08;09:15;32.0;369.8;0.8;245.3;50.06;213;2209.8
14-05-08;09:18;31.9;370.4;0.8;245.3;50.05;196;2209.9
14-05-08;09:21;32.3;373.5;1.0;245.3;50.04;229;2209.9
14-05-08;09:24;31.9;366.7;1.0;245.3;50.04;214;2209.9
14-05-08;09:27;32.0;375.2;0.9;246.3;50.08;209;2209.9
14-05-08;09:30;32.0;369.2;1.0;246.3;50.07;228;2209.9
14-05-08;09:33;32.0;374.4;0.8;244.3;50.07;198;2209.9
14-05-08;09:36;31.9;366.3;0.9;245.3;50.03;196;2209.9
14-05-08;09:39;32.2;372.9;0.9;245.3;50.00;179;2209.9
14-05-08;09:42;31.9;362.5;0.7;244.3;50.07;155;2209.9
14-05-08;09:45;31.8;368.9;0.9;245.3;50.06;206;2209.9
14-05-08;09:48;31.9;365.1;0.8;245.3;50.06;186;2210.0
14-05-08;09:51;32.0;375.0;1.0;246.3;50.06;221;2210.0
14-05-08;09:54;32.0;371.6;1.0;245.3;50.06;236;2210.0
14-05-08;09:57;32.2;368.8;0.8;245.3;50.03;177;2210.0
14-05-08;10:00;31.9;373.9;0.9;245.3;50.03;216;2210.0
14-05-08;10:03;32.0;363.8;0.8;245.3;50.04;188;2210.0
14-05-08;10:06;31.9;373.8;0.7;246.3;50.06;169;2210.0
14-05-08;10:09;31.9;373.3;1.0;246.3;50.04;213;2210.0
14-05-08;10:12;32.2;373.0;1.1;246.3;50.06;251;2210.0
14-05-08;10:15;32.0;373.9;1.1;245.3;50.03;258;2210.0
14-05-08;10:18;32.3;369.1;1.1;247.3;50.03;263;2210.1
14-05-08;10:21;32.0;372.2;1.1;245.3;50.04;264;2210.1
14-05-08;10:24;32.0;368.5;1.1;246.3;50.06;269;2210.1
14-05-08;10:27;32.0;372.6;1.2;245.3;50.05;277;2210.1
14-05-08;10:30;32.4;369.7;1.2;246.3;50.02;278;2210.1
14-05-08;10:33;32.3;374.4;1.2;246.3;50.08;286;2210.1
14-05-08;10:36;32.0;369.5;1.1;245.3;50.06;269;2210.1
14-05-08;10:39;32.2;366.9;1.1;246.3;50.04;264;2210.2
14-05-08;10:42;32.2;370.0;1.1;246.3;50.06;272;2210.2
14-05-08;10:45;32.2;377.6;1.4;246.3;50.03;333;2210.2
14-05-08;10:48;32.3;376.9;1.4;247.3;50.05;337;2210.2
14-05-08;10:51;32.2;378.3;1.4;246.3;50.04;339;2210.2
14-05-08;10:54;32.5;381.0;1.4;245.3;50.01;346;2210.2
14-05-08;10:57;32.3;375.7;1.4;246.3;50.00;329;2210.2
14-05-08;11:00;32.3;375.1;1.3;246.3;50.02;318;2210.3
14-05-08;11:03;32.3;376.0;1.4;246.3;50.00;308;2210.3
14-05-08;11:06;32.6;378.2;1.3;248.2;50.08;318;2210.3
14-05-08;11:09;32.4;380.4;1.4;246.3;50.03;352;2210.3
14-05-08;11:12;32.4;374.5;1.4;246.3;50.02;337;2210.3
14-05-08;11:15;32.6;374.7;1.1;246.3;50.03;260;2210.3
14-05-08;11:18;32.4;368.4;0.9;246.3;50.03;214;2210.4
14-05-08;11:21;32.3;375.8;1.1;246.3;50.04;248;2210.4
14-05-08;11:24;32.5;367.9;1.0;245.3;50.03;244;2210.4
14-05-08;11:27;32.3;371.4;1.0;246.3;50.01;212;2210.4
14-05-08;11:30;32.4;383.0;1.1;246.3;50.05;265;2210.4
14-05-08;11:33;32.5;382.4;1.3;246.3;50.05;321;2210.4
14-05-08;11:36;32.6;377.3;1.4;246.3;50.05;339;2210.4
14-05-08;11:39;32.4;373.8;1.2;246.3;50.06;285;2210.5
14-05-08;11:42;32.3;373.3;1.1;245.3;50.03;257;2210.5
14-05-08;11:45;32.4;371.0;1.2;246.3;50.02;271;2210.5
14-05-08;11:48;32.9;370.4;1.4;246.3;50.04;313;2210.5
14-05-08;11:51;32.6;371.7;1.5;246.3;50.05;364;2210.5
14-05-08;11:54;32.7;370.7;1.9;246.3;50.04;479;2210.5
14-05-08;11:57;32.9;379.9;2.2;247.3;50.07;533;2210.6
14-05-08;12:00;32.9;375.4;2.4;248.2;50.06;585;2210.6
14-05-08;12:03;33.1;373.8;2.4;247.3;50.06;600;2210.6
14-05-08;12:06;33.2;373.5;1.9;247.3;50.04;472;2210.6
14-05-08;12:09;33.1;366.3;1.6;247.3;50.06;391;2210.7
14-05-08;12:12;33.0;372.8;1.6;246.3;50.00;370;2210.7
14-05-08;12:15;33.1;370.7;1.7;244.3;50.00;371;2210.7
14-05-08;12:18;33.0;374.2;1.5;245.3;50.08;370;2210.7
14-05-08;12:21;33.1;371.0;1.4;246.3;50.03;325;2210.7
14-05-08;12:24;33.4;371.0;1.4;246.3;50.03;350;2210.8
14-05-08;12:27;33.4;371.7;1.7;246.3;50.01;417;2210.8
14-05-08;12:30;33.4;370.6;2.0;246.3;50.02;480;2210.8
14-05-08;12:33;33.5;375.4;2.5;247.3;50.02;632;2210.8
14-05-08;12:36;34.0;370.4;3.8;248.2;50.03;958;2210.9
14-05-08;12:39;34.1;373.3;3.1;249.2;50.06;750;2210.9
14-05-08;12:42;34.8;350.5;4.3;249.2;50.05;1077;2211.0
14-05-08;12:45;34.8;350.2;4.1;249.2;50.06;1019;2211.0
14-05-08;12:48;35.3;345.7;3.8;248.2;50.07;944;2211.1
14-05-08;12:51;35.3;338.2;3.2;248.2;50.07;785;2211.1
14-05-08;12:54;35.3;345.7;2.4;247.3;50.07;597;2211.1
14-05-08;12:57;35.2;357.4;3.7;248.2;50.04;901;2211.2
14-05-08;13:00;35.6;358.5;3.8;248.2;50.02;939;2211.2
14-05-08;13:03;35.5;360.6;2.5;247.3;50.03;623;2211.2
14-05-08;13:06;35.5;360.4;3.4;247.3;49.98;837;2211.3
14-05-08;13:09;35.6;324.6;3.4;249.2;50.10;859;2211.3
14-05-08;13:12;36.1;338.6;3.4;250.2;50.11;838;2211.4
14-05-08;13:15;36.0;350.3;3.2;248.2;50.06;804;2211.4
14-05-08;13:18;36.0;358.1;3.3;247.3;50.03;803;2211.4
14-05-08;13:21;36.0;349.2;3.1;247.3;50.04;753;2211.5
14-05-08;13:24;36.2;362.1;3.2;247.3;50.05;785;2211.5
14-05-08;13:27;36.7;337.2;4.8;248.2;50.05;1200;2211.6
14-05-08;13:30;36.9;340.7;4.7;249.2;50.02;1158;2211.6
14-05-08;13:33;36.9;364.3;2.4;247.3;50.05;572;2211.7
14-05-08;13:36;36.8;357.1;2.7;247.3;49.99;655;2211.7
14-05-08;13:39;36.3;353.7;2.3;245.3;50.09;559;2211.7
14-05-08;13:42;36.4;356.5;2.2;246.3;50.05;540;2211.8
14-05-08;13:45;36.7;356.8;2.7;247.3;50.06;650;2211.8
14-05-08;13:48;36.9;351.2;4.9;249.2;50.07;1239;2211.9
14-05-08;13:51;36.9;352.0;1.9;247.3;50.07;469;2211.9
14-05-08;13:54;36.5;355.2;2.0;244.3;50.05;489;2211.9
14-05-08;13:57;36.5;356.3;2.8;247.3;50.01;667;2212.0
14-05-08;14:00;36.4;350.8;2.9;247.3;50.01;747;2212.0
14-05-08;14:03;36.7;352.0;3.4;247.3;50.04;851;2212.0
14-05-08;14:06;36.5;356.6;3.4;247.3;50.05;859;2212.1
14-05-08;14:09;37.1;347.3;4.3;248.2;50.06;1040;2212.1
14-05-08;14:12;37.5;348.6;4.1;247.3;50.05;1004;2212.2
14-05-08;14:15;37.0;343.7;4.1;248.2;50.05;1021;2212.2
14-05-08;14:18;37.5;350.2;3.8;247.3;50.03;924;2212.3
14-05-08;14:21;37.4;339.4;2.7;247.3;50.02;657;2212.3
14-05-08;14:24;37.4;338.3;3.8;248.2;50.03;947;2212.4
14-05-08;14:27;37.0;347.1;2.3;245.3;50.03;583;2212.4
14-05-08;14:30;36.8;335.3;2.2;247.3;50.03;527;2212.4
14-05-08;14:33;36.8;367.8;2.5;247.3;50.09;626;2212.5
14-05-08;14:36;36.7;346.2;1.2;246.3;50.03;289;2212.5
14-05-08;14:39;36.3;358.5;0.8;244.3;50.05;201;2212.5
14-05-08;14:42;35.6;360.6;0.6;246.3;50.04;132;2212.5
14-05-08;14:45;35.6;337.6;0.4;245.3;50.05;87;2212.5
14-05-08;14:48;35.0;339.5;0.3;246.3;50.03;63;2212.5
14-05-08;14:51;34.9;324.4;0.2;245.3;50.05;47;2212.5
14-05-08;14:54;34.7;321.5;0.1;245.3;50.04;30;2212.5
14-05-08;14:57;34.4;305.1;0.1;245.3;50.03;18;2212.5
14-05-08;15:00;34.1;310.4;0.0;246.3;50.04;14;2212.5
14-05-08;15:03;33.9;314.2;0.0;246.3;50.04;16;2212.5
14-05-08;15:06;33.8;305.5;0.1;245.3;50.04;22;2212.5
14-05-08;15:09;33.8;333.9;0.2;246.3;50.04;42;2212.5
14-05-08;15:12;33.9;355.6;0.4;245.3;50.03;99;2212.5
14-05-08;15:15;33.7;365.7;1.0;245.3;50.04;227;2212.5
14-05-08;15:18;34.0;359.7;1.4;246.3;50.03;341;2212.6
14-05-08;15:21;33.9;382.4;1.4;246.3;50.07;338;2212.6
14-05-08;15:24;34.6;385.4;3.4;247.3;50.04;881;2212.6
14-05-08;15:27;34.8;371.6;3.2;247.3;50.03;780;2212.6
14-05-08;15:30;34.6;369.2;1.4;245.3;49.99;311;2212.7
14-05-08;15:33;34.2;369.4;1.0;245.3;50.10;244;2212.7
14-05-08;15:36;34.1;362.8;1.0;246.3;50.05;237;2212.7
14-05-08;15:39;34.0;368.4;1.0;247.3;50.10;248;2212.7
14-05-08;15:42;34.2;370.7;1.1;246.3;50.05;279;2212.7
14-05-08;15:45;34.2;375.4;1.4;246.3;50.07;331;2212.7
14-05-08;15:48;34.2;374.2;1.6;246.3;50.05;386;2212.7
14-05-08;15:51;34.1;370.8;2.0;246.3;50.05;485;2212.8
14-05-08;15:54;34.6;347.9;5.1;250.2;50.04;1229;2212.8
14-05-08;15:57;35.3;361.3;2.6;248.2;50.05;649;2212.9
14-05-08;16:00;35.2;345.8;2.9;248.2;50.03;706;2212.9
14-05-08;16:03;35.6;344.3;3.7;249.2;50.01;878;2212.9
14-05-08;16:06;35.6;352.7;3.1;249.2;50.11;753;2213.0
14-05-08;16:09;36.3;343.6;5.5;251.1;50.04;1375;2213.0
14-05-08;16:12;36.8;339.9;4.7;250.2;50.04;1172;2213.1
14-05-08;16:15;36.5;338.9;2.3;247.3;50.03;550;2213.2
14-05-08;16:18;36.8;344.0;4.3;248.2;50.03;1062;2213.2
14-05-08;16:21;36.8;336.4;4.1;249.2;50.02;1029;2213.2
14-05-08;16:24;37.0;337.5;4.1;249.2;50.03;1011;2213.3
14-05-08;16:27;37.1;337.9;4.0;249.2;50.04;985;2213.3
14-05-08;16:30;37.1;339.8;4.0;249.2;50.02;963;2213.4
14-05-08;16:33;37.4;339.4;3.9;248.2;50.02;951;2213.4
14-05-08;16:36;37.5;337.5;3.8;249.2;50.02;939;2213.5
14-05-08;16:39;37.4;346.1;3.7;248.2;50.04;933;2213.5
14-05-08;16:42;37.5;341.7;3.7;249.2;50.02;929;2213.6
14-05-08;16:45;37.6;346.8;3.7;248.2;50.03;902;2213.6
14-05-08;16:48;37.5;348.6;3.5;249.2;50.03;871;2213.7
14-05-08;16:51;37.5;341.0;3.5;249.2;50.04;846;2213.7
14-05-08;16:54;37.7;344.3;3.3;38.6;50.06;810;2213.8
14-05-08;16:57;37.6;344.3;3.1;249.2;50.06;778;2213.8
14-05-08;17:00;37.1;343.9;3.1;249.2;50.06;759;2213.8
14-05-08;17:03;37.2;347.9;2.8;247.3;50.06;716;2213.9
14-05-08;17:06;37.2;344.5;2.8;248.2;50.05;702;2213.9
14-05-08;17:09;37.2;346.7;2.8;248.2;50.07;693;2213.9
14-05-08;17:12;37.1;341.7;2.7;249.2;50.06;677;2214.0
14-05-08;17:15;37.0;351.2;2.6;248.2;50.03;641;2214.0
14-05-08;17:18;37.0;350.5;2.5;248.2;50.05;627;2214.0
14-05-08;17:21;36.8;354.9;2.5;248.2;50.04;614;2214.1
14-05-08;17:24;36.9;347.4;2.4;248.2;49.99;581;2214.1
14-05-08;17:27;36.7;344.8;2.3;248.2;50.11;558;2214.1
14-05-08;17:30;36.5;353.1;1.7;249.2;50.09;415;2214.2
14-05-08;17:33;35.7;314.0;0.7;246.3;50.05;163;2214.2
14-05-08;17:36;35.6;332.8;0.5;246.3;50.01;95;2214.2
14-05-08;17:39;35.0;339.8;0.5;248.2;50.02;98;2214.2
14-05-08;17:42;35.2;382.1;1.6;248.2;50.05;393;2214.2
14-05-08;17:45;35.4;366.2;1.8;247.3;50.05;433;2214.2
14-05-08;17:48;35.3;359.9;1.8;247.3;50.07;442;2214.2
14-05-08;17:51;35.4;354.1;1.7;247.3;50.06;413;2214.2
14-05-08;17:54;35.2;358.5;1.7;343.2;50.00;395;2214.3
14-05-08;17:57;35.4;353.4;1.6;247.3;50.01;368;2214.3
14-05-08;18:00;35.0;361.0;1.5;248.2;50.07;348;2214.3
14-05-08;18:03;35.0;356.2;1.4;248.2;50.05;338;2214.3
14-05-08;18:06;35.0;357.1;1.2;248.2;50.05;296;2214.3
14-05-08;18:09;34.9;353.6;1.2;247.3;50.07;279;2214.3
14-05-08;18:12;34.7;365.3;1.0;247.3;50.07;259;2214.4
14-05-08;18:15;34.6;362.8;1.0;247.3;50.07;260;2214.4
14-05-08;18:18;34.5;366.7;1.1;248.2;50.04;257;2214.4
14-05-08;18:21;34.4;372.0;1.1;247.3;50.02;252;2214.4
14-05-08;18:24;34.2;364.8;0.5;246.3;50.03;120;2214.4
14-05-08;18:27;34.1;356.8;0.4;247.3;50.06;80;2214.4
14-05-08;18:30;34.1;355.6;0.7;246.3;50.03;156;2214.4
14-05-08;18:33;33.8;351.7;0.4;247.3;50.04;94;2214.4
14-05-08;18:36;33.9;351.1;0.4;247.3;50.02;91;2214.4
14-05-08;18:39;33.8;342.6;0.3;246.3;50.04;60;2214.4
14-05-08;18:42;33.4;321.9;0.2;247.3;50.02;47;2214.4
14-05-08;18:45;33.3;333.9;0.3;246.3;50.04;50;2214.4
14-05-08;18:48;33.2;331.6;0.3;246.3;50.03;53;2214.4
14-05-08;18:51;33.2;345.2;0.3;246.3;50.06;55;2214.4
14-05-08;18:54;33.0;327.6;0.2;246.3;50.04;33;2214.4
14-05-08;18:57;32.9;315.6;0.1;246.3;50.07;23;2214.4
14-05-08;19:00;32.9;324.0;0.1;247.3;50.07;17;2214.5
14-05-08;19:03;32.7;308.9;0.0;246.3;50.06;14;2214.5
14-05-08;19:06;32.6;300.4;0.1;246.3;50.03;15;2214.5
14-05-08;19:09;32.4;316.9;0.1;247.3;50.05;17;2214.5
14-05-08;19:12;32.5;311.8;0.0;247.3;50.05;10;2214.5
14-05-08;19:15;32.4;302.6;0.0;246.3;50.06;7;2214.5
14-05-08;19:18;32.3;298.3;0.0;247.3;50.04;7;2214.5
14-05-08;19:21;32.2;294.7;0.0;246.3;50.03;3;2214.5
14-05-08;19:24;32.0;322.1;0.0;246.3;50.01;0;2214.5
14-05-08;19:27;32.0;275.9;0.0;246.3;50.05;2;2214.5
14-05-08;19:30;31.8;177.5;0.0;246.3;50.07;0;2214.5
14-05-08;19:33;31.7;193.3;0.0;246.3;50.06;0;2214.5
14-05-08;19:36;31.7;190.4;0.0;246.3;50.03;0;2214.5
14-05-08;19:39;31.7;205.2;0.0;246.3;50.03;1;2214.5
14-05-08;19:42;31.6;212.5;0.0;246.3;50.02;1;2214.5
14-05-08;19:45;31.5;225.5;0.0;246.3;50.09;0;2214.5
14-05-08;19:48;31.5;256.7;0.0;246.3;50.03;0;2214.5
14-05-08;19:51;31.4;324.1;0.0;246.3;50.03;0;2214.5
14-05-08;19:54;31.2;298.9;0.0;247.3;50.05;0;2214.5
14-05-08;19:57;31.1;277.7;0.0;246.3;50.04;0;2214.5
14-05-08;20:00;31.1;238.0;0.0;246.3;50.01;0;2214.5
14-05-08;20:03;31.0;199.3;0.0;246.3;50.03;0;2214.5
14-05-08;20:06;31.0;168.4;0.0;246.3;50.04;0;2214.5
14-05-08;20:09;30.9;143.1;0.0;246.3;50.02;0;2214.5
14-05-08;20:12;30.9;114.2;0.0;246.3;50.01;0;2214.5
14-05-09;05:18;23.5;316.4;0.0;240.4;50.05;7;2214.5
14-05-09;05:21;23.5;300.2;0.1;240.4;50.02;11;2214.5
14-05-09;05:24;24.6;306.2;0.1;240.4;50.09;12;2214.5
14-05-09;05:27;25.0;322.9;0.1;240.4;50.05;16;2214.5
14-05-09;05:30;25.0;324.3;0.1;240.4;50.06;18;2214.5
14-05-09;05:33;25.3;326.0;0.1;241.4;50.07;21;2214.5
14-05-09;05:36;25.3;332.2;0.1;240.4;50.05;27;2214.5
14-05-09;05:39;26.1;336.6;0.1;238.5;50.05;28;2214.5
14-05-09;05:42;26.4;334.1;0.1;239.5;50.04;30;2214.5
14-05-09;05:45;26.8;336.1;0.2;238.5;50.04;33;2214.5
14-05-09;05:48;26.4;337.2;0.2;238.5;50.05;35;2214.5
14-05-09;05:51;26.4;335.5;0.2;239.5;50.06;36;2214.5
14-05-09;05:54;27.5;341.0;0.2;239.5;50.05;38;2214.5
14-05-09;05:57;27.2;345.8;0.2;243.4;50.06;40;2214.5
14-05-09;06:00;27.5;353.6;0.2;241.4;50.04;47;2214.5
14-05-09;06:03;27.9;342.7;0.2;241.4;50.04;52;2214.5
14-05-09;06:06;27.9;350.2;0.4;245.3;50.02;64;2214.5
14-05-09;06:09;28.6;358.1;0.4;244.3;50.04;68;2214.5
14-05-09;06:12;29.0;350.8;0.4;243.4;50.07;67;2214.5
14-05-09;06:15;29.4;340.2;0.2;246.3;50.06;44;2214.5
14-05-09;06:18;29.7;344.8;0.3;246.3;50.08;55;2214.5
14-05-09;06:21;29.7;347.3;0.3;245.3;50.01;48;2214.5
14-05-09;06:24;29.7;336.4;0.2;245.3;50.04;40;2214.5
14-05-09;06:27;30.2;348.4;0.4;244.3;50.07;60;2214.5
14-05-09;06:30;30.1;350.9;0.3;244.3;50.01;59;2214.5
14-05-09;06:33;30.3;346.2;0.3;244.3;50.03;61;2214.5
14-05-09;06:36;30.3;352.4;0.4;245.3;50.02;62;2214.5
14-05-09;06:39;30.3;354.0;0.4;245.3;50.01;63;2214.5
14-05-09;06:42;30.5;350.9;0.3;247.3;50.00;65;2214.5
14-05-09;06:45;30.4;356.9;0.4;248.2;50.00;65;2214.5
14-05-09;06:48;30.5;355.2;0.4;248.2;50.02;67;2214.5
14-05-09;06:51;30.5;351.1;0.4;248.2;50.04;67;2214.5
14-05-09;06:54;30.7;346.5;0.4;247.3;50.02;69;2214.5
14-05-09;06:57;30.8;354.6;0.4;246.3;50.07;70;2214.5
14-05-09;07:00;30.8;351.7;0.4;246.3;50.09;71;2214.5
14-05-09;07:03;30.8;354.9;0.4;245.3;50.07;72;2214.5
14-05-09;07:06;30.7;351.7;0.4;243.4;50.04;72;2214.5
14-05-09;07:09;30.7;351.2;0.4;245.3;50.04;73;2214.5
14-05-09;07:12;30.7;352.7;0.4;245.3;50.02;73;2214.5
14-05-09;07:15;30.9;344.5;0.4;245.3;50.03;75;2214.5
14-05-09;07:18;30.9;354.1;0.5;244.3;49.98;74;2214.6
14-05-09;07:21;30.9;352.4;0.4;245.3;50.02;76;2214.6
14-05-09;07:24;30.9;346.1;0.4;246.3;50.0;76;2214.6
14-05-09;07:27;31.0;349.2;0.4;243.4;50.04;77;2214.6
14-05-09;07:30;31.2;350.3;0.4;244.3;50.04;79;2214.6
14-05-09;07:33;31.0;352.1;0.4;244.3;50.03;81;2214.6
14-05-09;07:36;31.0;364.4;0.4;244.3;50.06;83;2214.6
14-05-09;07:39;31.4;364.5;0.4;245.3;50.04;84;2214.6
14-05-09;07:42;30.9;364.0;0.5;244.3;50.05;90;2214.6
14-05-09;07:45;31.2;369.7;0.5;245.3;50.03;95;2214.6
14-05-09;07:48;31.4;381.2;0.5;245.3;50.04;94;2214.6
14-05-09;07:51;50.0;365.6;0.5;244.3;50.04;100;2214.6
14-05-09;07:54;31.2;374.5;0.5;248.2;50.04;100;2214.6
14-05-09;07:57;31.2;380.5;0.5;246.3;50.05;103;2214.6
14-05-09;08:00;31.2;365.0;0.5;246.3;50.06;104;2214.6
14-05-09;08:03;31.2;377.7;0.5;246.3;50.07;104;2214.6
14-05-09;08:06;31.1;370.7;0.5;246.3;50.05;115;2214.6
14-05-09;08:09;31.4;376.1;0.5;246.3;50.09;108;2214.6
14-05-09;08:12;31.1;373.3;0.5;245.3;50.04;110;2214.6
14-05-09;08:15;31.1;376.6;0.5;245.3;50.04;113;2214.6
14-05-09;08:18;31.1;379.5;0.5;245.3;50.02;113;2214.6
14-05-09;08:21;31.4;376.3;0.5;245.3;50.05;116;2214.7
14-05-09;08:24;31.2;376.1;0.5;244.3;50.04;119;2214.7
14-05-09;08:27;50.0;390.6;0.6;245.3;50.04;121;2214.7
14-05-09;08:30;31.5;377.6;0.5;245.3;50.02;124;2214.7
14-05-09;08:33;31.5;373.9;0.6;247.3;50.03;127;2214.7
14-05-09;08:36;31.6;376.0;0.5;245.3;50.04;122;2214.7
14-05-09;08:39;31.4;384.2;0.7;246.3;50.00;128;2214.7
14-05-09;08:42;31.4;386.7;0.6;246.3;50.11;130;2214.7
14-05-09;08:45;31.5;377.1;0.5;246.3;50.04;137;2214.7
14-05-09;08:48;31.4;377.6;0.7;245.3;50.05;143;2214.7
14-05-09;08:51;31.2;365.1;0.7;246.3;50.04;158;2214.7
14-05-09;08:54;31.5;370.6;0.7;245.3;50.03;179;2214.7
14-05-09;08:57;31.6;359.6;0.9;245.3;50.05;210;2214.7
14-05-09;09:00;31.5;353.3;1.0;247.3;50.07;241;2214.7
14-05-09;09:03;31.7;366.9;1.1;246.3;50.10;268;2214.8
14-05-09;09:06;31.6;379.2;1.3;245.3;50.11;312;2214.8
14-05-09;09:09;31.7;353.1;1.3;246.3;50.08;322;2214.8
14-05-09;09:12;32.0;360.0;1.5;246.3;50.07;366;2214.8
14-05-09;09:15;32.0;379.5;1.7;247.3;50.07;416;2214.8
14-05-09;09:18;32.2;373.0;1.8;247.3;50.06;452;2214.8
14-05-09;09:21;32.4;373.9;1.9;247.3;50.06;469;2214.9
14-05-09;09:24;32.3;374.5;1.9;246.3;50.06;467;2214.9
14-05-09;09:27;32.5;383.0;2.3;248.2;50.06;577;2214.9
14-05-09;09:30;32.6;386.4;2.5;246.3;50.05;608;2214.9
14-05-09;09:33;32.7;378.5;2.7;247.3;50.06;658;2215.0
14-05-09;09:36;33.0;384.0;2.8;248.2;50.06;705;2215.0
14-05-09;09:39;33.1;375.8;2.7;249.2;50.06;666;2215.0
14-05-09;09:42;33.0;364.1;2.4;248.2;50.07;605;2215.1
14-05-09;09:45;33.3;371.3;2.9;248.2;50.09;720;2215.1
14-05-09;09:48;33.4;367.9;2.5;248.2;50.02;630;2215.1
14-05-09;09:51;33.5;376.9;2.4;249.2;50.03;612;2215.2
14-05-09;09:54;33.5;348.4;2.9;249.2;50.06;729;2215.2
14-05-09;09:57;34.0;358.7;3.0;249.2;50.03;749;2215.3
14-05-09;10:00;33.9;361.3;2.7;248.2;50.03;677;2215.3
14-05-09;10:03;33.7;364.1;1.7;246.3;50.03;403;2215.3
14-05-09;10:06;33.7;363.8;1.7;246.3;50.04;398;2215.3
14-05-09;10:09;50.0;357.5;3.0;247.3;50.04;739;2215.4
14-05-09;10:12;34.7;367.5;5.1;249.2;50.04;1271;2215.4
14-05-09;10:15;34.8;357.2;1.6;247.3;50.06;409;2215.5
14-05-09;10:18;34.5;335.4;2.1;245.3;50.06;503;2215.5
14-05-09;10:21;34.4;372.2;2.3;247.3;50.04;580;2215.5
14-05-09;10:24;34.9;366.2;5.2;249.2;50.05;1301;2215.6
14-05-09;10:27;35.4;349.9;5.0;249.2;50.03;1232;2215.6
14-05-09;10:30;35.9;362.6;4.6;248.2;50.04;1153;2215.7
14-05-09;10:33;36.0;320.2;3.2;247.3;50.05;769;2215.7
14-05-09;10:36;36.1;307.7;5.3;249.2;50.06;1289;2215.8
14-05-09;10:39;36.4;355.5;3.2;248.2;50.04;804;2215.8
14-05-09;10:42;36.2;328.8;3.0;247.3;50.04;747;2215.9
14-05-09;10:45;36.0;356.8;2.8;248.2;50.05;706;2215.9
14-05-09;10:48;35.9;363.1;2.5;246.3;50.05;606;2215.9
14-05-09;10:51;35.7;364.5;2.2;246.3;50.05;537;2216.0
14-05-09;10:54;35.5;367.3;2.1;247.3;50.04;521;2216.0
14-05-09;10:57;35.6;370.6;2.0;247.3;50.00;496;2216.0
14-05-09;11:00;35.6;371.1;2.1;246.3;50.0;505;2216.0
14-05-09;11:03;35.5;373.0;2.3;247.3;50.03;567;2216.1
14-05-09;11:06;35.6;334.7;2.4;247.3;50.05;583;2216.1
14-05-09;11:09;35.7;355.0;3.3;248.2;50.05;787;2216.1
14-05-09;11:12;35.7;364.5;2.5;247.3;50.03;607;2216.2
14-05-09;11:15;36.1;364.3;5.7;250.2;50.02;1405;2216.2
14-05-09;11:18;36.9;356.5;6.4;250.2;50.03;1554;2216.3
14-05-09;11:21;37.0;348.9;4.1;249.2;50.04;1025;2216.3
14-05-09;11:24;36.9;342.0;3.5;248.2;50.05;876;2216.4
14-05-09;11:27;36.9;352.4;3.9;249.2;50.06;946;2216.4
14-05-09;11:30;36.5;364.1;2.3;247.3;50.03;553;2216.5
14-05-09;11:33;36.3;342.4;2.3;246.3;50.08;572;2216.5
14-05-09;11:36;36.4;363.2;3.5;248.2;50.01;839;2216.5
14-05-09;11:39;36.7;353.6;2.9;247.3;50.03;673;2216.6
14-05-09;11:42;36.5;343.6;2.8;247.3;50.03;682;2216.6
14-05-09;11:45;36.3;362.6;1.7;245.3;50.07;398;2216.6
14-05-09;11:48;36.1;368.9;1.7;246.3;50.05;406;2216.6
14-05-09;11:51;35.9;364.0;1.7;246.3;50.06;410;2216.7
14-05-09;11:54;35.6;366.6;2.0;245.3;50.07;495;2216.7
14-05-09;11:57;35.7;362.5;2.2;245.3;50.02;540;2216.7
14-05-09;12:00;36.0;368.7;2.3;246.3;50.01;545;2216.7
14-05-09;12:03;35.7;362;2.8;249.2;50.05;667;2216.8
14-05-09;12:06;35.9;370.8;2.5;247.3;50.02;632;2216.8
14-05-09;12:09;35.6;367.2;2.4;248.2;50.07;597;2216.8
14-05-09;12:12;35.6;367.0;1.8;246.3;50.05;440;2216.9
14-05-09;12:15;35.6;351.8;1.7;245.3;50.04;394;2216.9
14-05-09;12:18;35.5;357.8;2.6;246.3;50.01;630;2216.9
14-05-09;12:21;35.9;352.5;2.2;247.3;50.03;543;2216.9
14-05-09;12:24;35.7;367.0;2.1;246.3;50.00;482;2217.0
14-05-09;12:27;35.6;361.8;1.8;247.3;50.04;435;2217.0
14-05-09;12:30;35.4;368.4;1.6;246.3;50.04;384;2217.0
14-05-09;12:33;35.3;363.5;1.7;246.3;50.01;406;2217.0
14-05-09;12:36;35.4;352.4;1.4;247.3;50.02;350;2217.1
14-05-09;12:39;35.3;365.6;1.6;246.3;50.01;369;2217.1
14-05-09;12:42;35.3;366.2;1.4;246.3;50.05;319;2217.1
14-05-09;12:45;34.9;361.9;1.0;246.3;50.07;235;2217.1
14-05-09;12:48;34.6;361.2;0.9;246.3;50.05;203;2217.1
14-05-09;12:51;34.7;349.8;0.8;246.3;50.06;189;2217.1
14-05-09;12:54;34.6;354.3;1.0;246.3;50.06;228;2217.1
14-05-09;12:57;34.5;369.7;1.9;247.3;50.04;482;2217.2
14-05-09;13:00;34.9;370.7;2.9;247.3;50.01;706;2217.2
14-05-09;13:03;35.0;370.6;2.5;246.3;50.03;627;2217.2
14-05-09;13:06;35.3;368.4;2.2;246.3;50.05;542;2217.3
14-05-09;13:09;35.2;370.3;2.0;246.3;50.02;478;2217.3
14-05-09;13:12;35.0;366.5;1.7;245.3;50.04;405;2217.3
14-05-09;13:15;34.9;366.5;1.4;245.3;50.01;316;2217.3
14-05-09;13:18;34.6;368.5;1.5;245.3;50.05;362;2217.3
14-05-09;13:21;34.8;367.3;2.1;245.3;50.08;513;2217.4
14-05-09;13:24;35.5;366.3;4.4;248.2;50.03;1101;2217.4
14-05-09;13:27;36.2;304.9;5.2;249.2;50.02;1297;2217.5
14-05-09;13:30;36.9;325.0;7.3;250.2;50.01;1810;2217.5
14-05-09;13:33;36.3;356.8;1.9;246.3;50.02;455;2217.6
14-05-09;13:36;35.6;364.1;1.6;246.3;50.05;379;2217.6
14-05-09;13:39;35.4;356.6;1.1;245.3;50.07;258;2217.6
14-05-09;13:42;35.2;357.7;0.7;245.3;50.06;165;2217.6
14-05-09;13:45;34.9;361.8;0.8;244.3;50.07;187;2217.6
14-05-09;13:48;34.9;366.3;1.0;246.3;50.06;232;2217.6
14-05-09;13:51;34.7;367.8;1.1;245.3;50.08;252;2217.6
14-05-09;13:54;34.7;366.0;1.0;245.3;50.09;238;2217.6
14-05-09;13:57;34.8;369.5;1.0;245.3;50.02;225;2217.7
14-05-09;14:00;34.7;360.0;0.9;246.3;50.03;217;2217.7
14-05-09;14:03;34.4;365.7;1.1;245.3;50.02;270;2217.7
14-05-09;14:06;34.4;369.2;1.2;245.3;50.02;301;2217.7
14-05-09;14:09;50.0;365.6;1.1;245.3;50.03;264;2217.7
14-05-09;14:12;34.5;353.3;0.9;245.3;50.04;204;2217.7
14-05-09;14:15;34.2;350.6;0.7;245.3;50.04;163;2217.7
14-05-09;14:18;34.1;356.5;0.6;245.3;50.03;127;2217.7
14-05-09;14:21;33.9;349.8;0.7;245.3;50.03;138;2217.7
14-05-09;14:24;33.9;362.1;0.8;244.3;50.08;186;2217.8
14-05-09;14:27;33.9;374.7;1.2;245.3;50.04;289;2217.8
14-05-09;14:30;34.1;373.5;2.0;246.3;50.07;472;2217.8
14-05-09;14:33;34.4;369.2;2.7;247.3;50.02;649;2217.8
14-05-09;14:36;34.6;369.2;2.4;247.3;50.05;581;2217.8
14-05-09;14:39;34.9;366.3;2.5;247.3;50.05;598;2217.9
14-05-09;14:42;34.9;354.0;2.4;246.3;50.03;595;2217.9
14-05-09;14:45;34.7;362.5;1.1;245.3;50.09;260;2217.9
14-05-09;14:48;34.1;350.6;0.7;245.3;50.09;174;2217.9
14-05-09;14:51;34.2;348.7;0.7;245.3;50.06;163;2217.9
14-05-09;14:54;34.0;338.8;1.0;246.3;50.04;212;2217.9
14-05-09;14:57;34.5;325.1;1.1;244.3;50.01;258;2218.0
14-05-09;15:00;34.4;307.3;0.9;246.3;50.09;223;2218.0
14-05-09;15:03;34.0;353.4;0.8;246.3;50.03;181;2218.0
14-05-09;15:06;34.2;362.6;0.8;246.3;50.02;187;2218.0
14-05-09;15:09;33.9;361.5;0.7;245.3;50.05;161;2218.0
14-05-09;15:12;33.9;362.4;0.7;246.3;50.06;176;2218.0
14-05-09;15:15;33.8;364.0;0.8;245.3;50.05;204;2218.0
14-05-09;15:18;34.0;365.9;0.8;246.3;50.05;203;2218.0
14-05-09;15:21;33.8;363.2;0.8;245.3;50.01;197;2218.1
14-05-09;15:24;33.8;365.4;0.8;245.3;50.03;191;2218.1
14-05-09;15:27;33.5;364.1;0.9;246.3;50.04;206;2218.1
14-05-09;15:30;33.9;355.2;1.2;246.3;50.03;286;2218.1
14-05-09;15:33;33.8;374.4;1.4;247.3;50.03;370;2218.1
14-05-09;15:36;34.1;371.9;1.5;246.3;50.03;344;2218.1
14-05-09;15:39;34.0;363.1;1.2;246.3;50.04;291;2218.1
14-05-09;15:42;34.0;364.1;1.2;246.3;50.01;280;2218.1
14-05-09;15:45;34.0;366.0;1.2;247.3;50.09;303;2218.2
14-05-09;15:48;34.0;367.8;1.1;247.3;50.02;256;2218.2
14-05-09;15:51;33.8;361.5;0.9;246.3;50.06;220;2218.2
14-05-09;15:54;33.8;368.1;1.0;246.3;50.04;241;2218.2
14-05-09;15:57;33.9;360.7;1.0;246.3;50.05;231;2218.2
14-05-09;16:00;33.8;361.0;0.9;247.3;50.06;194;2218.2
14-05-09;16:03;33.7;364.4;1.1;247.3;50.04;239;2218.2
14-05-09;16:06;33.8;371.1;1.0;248.2;50.05;262;2218.2
14-05-09;16:09;33.8;366.6;1.3;246.3;50.02;314;2218.3
14-05-09;16:12;33.8;367.3;1.2;247.3;50.04;294;2218.3
14-05-09;16:15;33.8;366.9;1.2;247.3;50.04;303;2218.3
14-05-09;16:18;33.9;365.7;1.2;247.3;50.02;278;2218.3
14-05-09;16:21;33.8;362.5;1.0;247.3;50.02;229;2218.3
14-05-09;16:24;33.7;359.3;0.8;247.3;50.03;197;2218.3
14-05-09;16:27;33.9;359.1;0.8;246.3;50.04;178;2218.3
14-05-09;16:30;33.7;356.2;0.7;247.3;50.04;160;2218.3
14-05-09;16:33;33.5;345.9;0.6;247.3;50.04;157;2218.4
14-05-09;16:36;33.5;359.6;0.7;247.3;50.03;156;2218.4
14-05-09;16:39;33.4;361.3;0.7;246.3;50.04;159;2218.4
14-05-09;16:42;33.4;361.8;0.7;246.3;50.04;154;2218.4
14-05-09;16:45;33.3;362.1;0.7;245.3;50.02;154;2218.4
14-05-09;16:48;33.4;363.7;0.7;247.3;50.04;158;2218.4
14-05-09;16:51;33.2;365.0;0.8;247.3;50.05;175;2218.4
14-05-09;16:54;33.4;365.0;0.7;247.3;50.05;164;2218.4
14-05-09;16:57;33.4;360.3;0.7;246.3;50.08;169;2218.4
14-05-09;17:00;33.2;363.4;0.8;246.3;50.06;176;2218.4
14-05-09;17:03;33.2;362.9;0.8;247.3;50.08;193;2218.4
14-05-09;17:06;33.4;361.2;0.8;247.3;50.09;192;2218.4
14-05-09;17:09;33.3;362.2;0.8;246.3;50.07;185;2218.5
14-05-09;17:12;33.3;365.3;0.8;247.3;50.05;189;2218.5
14-05-09;17:15;33.3;363.4;0.8;247.3;50.06;187;2218.5
14-05-09;17:18;33.4;358.1;0.8;247.3;50.03;175;2218.5
14-05-09;17:21;33.3;348.9;1.0;247.3;50.06;211;2218.5
14-05-09;17:24;33.5;365.4;0.9;247.3;50.06;198;2218.5
14-05-09;17:27;;354.1;0.8;247.3;50.03;185;2218.5
14-05-09;17:30;33.3;356.9;0.7;247.3;50.05;185;2218.5
14-05-09;17:33;33.3;361.0;1.0;246.3;50.04;230;2218.5
14-05-09;17:36;33.4;379.1;1.5;248.2;50.01;351;2218.5
14-05-09;17:39;33.5;359.0;2.7;249.2;50.02;657;2218.6
14-05-09;17:42;34.1;356.6;2.4;249.2;50.05;592;2218.6
14-05-09;17:45;34.1;347.0;2.0;248.2;50.03;508;2218.6
14-05-09;17:48;34.0;355.8;1.9;248.2;50.02;459;2218.6
14-05-09;17:51;34.0;352.4;1.7;247.3;50.03;411;2218.7
14-05-09;17:54;34.1;351.7;1.6;246.3;50.06;393;2218.7
14-05-09;17:57;34.1;350.3;1.5;247.3;50.12;378;2218.7
14-05-09;18:00;34.1;342.4;1.5;249.2;50.09;355;2218.7
14-05-09;18:03;34.0;353.6;1.4;248.2;50.08;337;2218.7
14-05-09;18:06;34.1;361.5;1.3;247.3;50.07;324;2218.8
14-05-09;18:09;34.0;363.5;1.3;247.3;50.06;307;2218.8
14-05-09;18:12;34.2;359.1;1.1;246.3;50.07;271;2218.8
14-05-09;18:15;34.0;339.2;0.4;244.3;50.04;68;2218.8
14-05-09;18:18;33.7;332.6;0.4;247.3;50.03;66;2218.8
14-05-09;18:21;33.4;325.9;0.2;244.3;50.02;47;2218.8
14-05-09;18:24;33.3;315.5;0.2;247.3;50.05;41;2218.8
14-05-09;18:27;33.1;294.5;0.2;246.3;50.06;34;2218.8
14-05-09;18:30;33.0;319.7;0.2;246.3;50.02;35;2218.8
14-05-09;18:33;33.1;314.7;0.2;244.3;50.02;38;2218.8
14-05-09;18:36;32.7;348.1;0.4;246.3;50.02;73;2218.8
14-05-09;18:39;32.9;333.2;0.2;246.3;50.02;44;2218.8
14-05-09;18:42;32.7;334.7;0.3;246.3;50.03;53;2218.8
14-05-09;18:45;32.7;326.8;0.4;246.3;50.04;60;2218.8
14-05-09;18:48;32.9;348.0;0.3;246.3;50.02;55;2218.8
14-05-09;18:51;32.5;324.9;0.3;246.3;49.96;45;2218.8
14-05-09;18:54;32.4;327.5;0.2;247.3;50.02;42;2218.8
14-05-09;18:57;32.4;325.4;0.2;246.3;50.08;42;2218.8
14-05-09;19:00;32.4;338.8;0.2;246.3;50.06;49;2218.8
14-05-09;19:03;32.4;323.2;0.3;247.3;50.07;53;2218.8
14-05-09;19:06;32.4;329.2;0.2;247.3;50.06;46;2218.8
14-05-09;19:09;32.3;320.9;0.1;246.3;50.06;37;2218.8
14-05-09;19:12;32.4;308.2;0.1;246.3;50.06;24;2218.8
14-05-09;19:15;32.4;322.8;0.1;246.3;50.06;15;2218.8
14-05-09;19:18;32.2;304.5;0.0;246.3;50.03;11;2218.8
14-05-09;19:21;32.0;297.0;0.0;246.3;50.05;3;2218.8
14-05-09;19:24;31.9;290.3;0.0;246.3;50.03;0;2218.8
14-05-09;19:27;31.8;229.2;0.0;246.3;50.05;0;2218.8
14-05-09;19:30;31.7;183.3;0.0;246.3;50.03;0;2218.8
14-05-09;19:33;31.6;116.6;0.0;246.3;50.03;0;2218.8
14-05-09;19:36;31.6;150.4;0.0;245.3;50.03;0;2218.8
14-05-09;19:39;31.5;219.2;0.0;246.3;50.03;0;2218.8
14-05-09;19:42;31.5;286.2;0.0;246.3;50.03;0;2218.8
14-05-09;19:45;31.4;313.7;0.0;246.3;50.03;0;2218.8
14-05-09;19:48;31.2;315.0;0.0;246.3;50.01;0;2218.8
14-05-09;19:51;31.2;301.9;0.0;246.3;50.04;0;2218.8
14-05-09;19:54;31.1;280.2;0.0;246.3;50.05;0;2218.8
14-05-09;19:57;31.1;256.4;0.0;246.3;50.06;0;2218.8
14-05-09;20:00;31.0;232.9;0.0;246.3;50.04;0;2218.8
14-05-09;20:03;31.0;206.8;0.0;246.3;50.04;0;2218.8
14-05-09;20:06;30.9;178.5;0.0;246.3;50.03;0;2218.8
14-05-09;20:09;30.9;144.1;0.0;246.3;50.04;0;2218.8
14-05-10;05:33;23.9;323.4;0.0;240.4;50.05;4;2218.8
14-05-10;05:36;23.9;298.3;0.0;240.4;50.04;5;2218.8
14-05-10;05:39;24.6;293.4;0.0;239.5;50.03;8;2218.8
14-05-10;05:42;25.3;309.0;0.1;239.5;50.08;14;2218.8
14-05-10;05:45;25.3;304.6;0.1;240.4;50.01;23;2218.8
14-05-10;05:48;26.1;317.4;0.1;239.5;50.05;26;2218.9
14-05-10;05:51;26.1;319.1;0.1;240.4;50.05;29;2218.9
14-05-10;05:54;26.1;325.3;0.1;239.5;50.06;32;2218.9
14-05-10;05:57;26.1;325.7;0.2;243.4;50.07;36;2218.9
14-05-10;06:00;26.8;343.6;0.2;245.3;50.04;44;2218.9
14-05-10;06:03;26.8;338.3;0.2;244.3;50.04;48;2218.9
14-05-10;06:06;27.2;339.2;0.4;245.3;49.99;50;2218.9
14-05-10;06:09;27.5;352.8;0.4;246.3;50.07;64;2218.9
14-05-10;06:12;27.9;326.8;0.2;245.3;50.06;42;2218.9
14-05-10;06:15;28.3;330.9;0.2;247.3;50.02;37;2218.9
14-05-10;06:18;28.6;340.2;0.2;245.3;49.97;29;2218.9
14-05-10;06:21;28.3;336.9;0.1;245.3;50.03;28;2218.9
14-05-10;06:24;29.4;322.9;0.2;246.3;50.03;34;2218.9
14-05-10;06:27;29.7;335.7;0.2;246.3;50.03;37;2218.9
14-05-10;06:30;29.0;344.6;0.4;246.3;50.04;64;2218.9
14-05-10;06:33;29.7;358.5;0.4;246.3;50.08;72;2218.9
14-05-10;06:36;30.1;339.8;0.3;245.3;49.99;53;2218.9
14-05-10;06:39;30.1;337.3;0.4;246.3;50.01;65;2218.9
14-05-10;06:42;30.3;344.6;0.4;246.3;50.04;74;2218.9
14-05-10;06:45;30.2;358.4;0.4;245.3;50.06;75;2218.9
14-05-10;06:48;30.4;347.1;0.3;245.3;50.03;66;2218.9
14-05-10;06:51;30.3;335.1;0.2;246.3;50.03;45;2218.9
14-05-10;06:54;30.4;331.2;0.2;244.3;49.99;36;2218.9
14-05-10;06:57;30.5;319.1;0.2;247.3;50.07;36;2218.9
14-05-10;07:00;30.2;330.9;0.2;245.3;50.06;43;2218.9
14-05-10;07:03;30.5;346.8;0.3;246.3;50.04;59;2218.9
14-05-10;07:06;30.5;346.4;0.4;245.3;50.02;66;2218.9
14-05-10;07:09;30.7;349.9;0.4;245.3;50.04;78;2218.9
14-05-10;07:12;30.8;355.3;0.6;246.3;50.05;117;2218.9
14-05-10;07:15;31.0;377.4;0.9;246.3;49.98;181;2218.9
14-05-10;07:18;31.0;373.3;0.6;246.3;50.03;132;2218.9
14-05-10;07:21;31.1;355.0;0.4;246.3;50.04;88;2218.9
14-05-10;07:24;31.0;361.3;0.4;246.3;50.05;79;2218.9
14-05-10;07:27;31.1;4.8;0.4;246.3;50.05;74;2218.9
14-05-10;07:30;31.0;347.4;0.4;245.3;50.03;68;2219.0
14-05-10;07:33;31.0;346.2;0.3;246.3;50.03;53;2219.0
14-05-10;07:36;30.9;338.9;0.3;246.3;50.04;51;2219.0
14-05-10;07:39;31.1;341.6;0.3;246.3;50.02;63;2219.0
14-05-10;07:42;31.1;340.2;0.3;246.3;50.01;71;2219.0
14-05-10;07:45;31.0;351.4;0.4;244.3;50.06;77;2219.0
14-05-10;07:48;31.1;349.6;0.4;246.3;50.00;69;2219.0
14-05-10;07:51;31.1;340.2;0.4;246.3;50.08;67;2219.0
14-05-10;07:54;31.1;349.6;0.4;245.3;50.02;72;2219.0
14-05-10;07:57;31.2;347.9;0.3;246.3;50.07;60;2219.0
14-05-10;08:00;31.1;339.6;0.3;246.3;50.04;56;2219.0
14-05-10;08:03;31.1;338.6;0.4;245.3;50.06;71;2219.0
14-05-10;08:06;31.4;348.1;0.5;245.3;50.02;87;2219.0
14-05-10;08:09;31.5;356.8;0.4;246.3;50.03;82;2219.0
14-05-10;08:12;31.5;357.1;0.4;245.3;50.02;75;2219.0
14-05-10;08:15;31.2;352.7;0.5;245.3;50.05;86;2219.0
14-05-10;08:18;31.5;353.3;0.5;246.3;50.05;97;2219.0
14-05-10;08:21;31.5;355.6;0.4;245.3;50.06;78;2219.0
14-05-10;08:24;31.4;354.3;0.5;245.3;49.97;73;2219.0
14-05-10;08:27;31.6;358.3;0.0;244.3;50.05;83;2219.0
14-05-10;08:30;31.5;352.0;0.4;244.3;49.99;85;2219.0
14-05-10;08:33;31.5;358.1;0.4;246.3;50.03;104;2219.0
14-05-10;08:36;31.7;359.3;0.5;246.3;50.08;90;2219.0
14-05-10;08:39;31.5;359.3;0.5;244.3;50.02;93;2219.0
14-05-10;08:42;31.5;363.1;0.6;246.3;50.05;132;2219.0
14-05-10;08:45;31.6;371.0;0.7;247.3;50.05;142;2219.0
14-05-10;08:48;31.6;358.3;0.6;246.3;50.07;121;2219.1
14-05-10;08:51;31.7;356.2;0.5;246.3;50.07;130;2219.1
14-05-10;08:54;32.0;364.7;0.5;246.3;50.01;121;2219.1
14-05-10;08:57;31.8;357.5;0.5;245.3;50.03;108;2219.1
14-05-10;09:00;31.9;366.0;0.5;245.3;50.02;118;2219.1
