data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-05-10;09:03;31.7;369.4;0.7;247.3;50.03;129;2219.1
14-05-10;09:06;31.9;349.3;0.5;247.3;50.03;112;2219.1
14-05-10;09:09;31.8;353.7;0.4;247.3;50.01;89;2219.1
14-05-10;09:12;31.7;352.5;0.4;246.3;50.02;84;2219.1
14-05-10;09:15;31.7;354.9;0.5;246.3;50.00;89;2219.1
14-05-10;09:18;31.8;356.6;0.5;246.3;50.00;100;2219.1
14-05-10;09:21;31.8;362.6;0.5;246.3;50.01;114;2219.1
14-05-10;09:24;31.8;360.6;0.7;246.3;50.04;135;2219.1
14-05-10;09:27;32.0;364.7;0.7;247.3;50.01;127;2219.1
14-05-10;09:30;31.8;366.5;0.5;246.3;50.06;93;2219.1
14-05-10;09:33;31.8;359.9;0.4;247.3;50.03;92;2219.1
14-05-10;09:36;31.8;358.4;0.4;245.3;50.06;87;2219.1
14-05-10;09:39;31.9;346.8;0.4;245.3;50.10;82;2219.1
14-05-10;09:42;31.8;358.5;0.4;246.3;50.03;71;2219.2
14-05-10;09:45;31.8;345.4;0.3;245.3;50.02;60;2219.2
14-05-10;09:48;31.6;334.5;0.4;246.3;49.98;54;2219.2
14-05-10;09:51;31.6;340.7;0.3;245.3;50.04;55;2219.2
14-05-10;09:54;31.7;349.6;0.3;247.3;50.06;60;2219.2
14-05-10;09:57;31.7;341.0;0.4;247.3;50.02;68;2219.2
14-05-10;10:00;31.7;360.3;0.4;246.3;50.10;83;2219.2
14-05-10;10:03;31.7;367.5;0.5;248.2;50.06;101;2219.2
14-05-10;10:06;31.7;364.5;0.6;247.3;50.04;119;2219.2
14-05-10;10:09;31.9;356.2;0.6;246.3;50.01;141;2219.2
14-05-10;10:12;32.0;371.1;0.7;247.3;50.03;152;2219.2
14-05-10;10:15;31.8;354.3;0.7;245.3;50.04;151;2219.2
14-05-10;10:18;31.9;372.2;1.0;246.3;50.03;220;2219.2
14-05-10;10:21;31.9;378.2;1.0;246.3;50.01;226;2219.2
14-05-10;10:24;32.3;372.2;1.0;246.3;50.04;235;2219.2
14-05-10;10:27;32.2;376.4;0.8;246.3;10.00;198;2219.2
14-05-10;10:30;31.9;370.4;0.8;246.3;50.03;171;2219.3
14-05-10;10:33;32.0;374.2;1.1;246.3;50.01;256;2219.3
14-05-10;10:36;32.2;366.2;1.2;247.3;50.06;288;2219.3
14-05-10;10:39;32.5;381.2;1.4;247.3;50.02;346;2219.3
14-05-10;10:42;33.0;366.3;2.3;247.3;50.05;552;2219.3
14-05-10;10:45;33.0;379.1;1.8;247.3;50.02;448;2219.4
14-05-10;10:48;32.7;379.2;1.9;247.3;50.03;461;2219.4
14-05-10;10:51;33.1;384.6;2.2;248.2;50.10;542;2219.4
14-05-10;10:54;33.2;356.3;2.4;248.2;50.06;588;2219.4
14-05-10;10:57;33.0;384.2;1.7;248.2;50.02;430;2219.5
14-05-10;11:00;33.8;365.6;2.5;248.2;50.05;614;2219.5
14-05-10;11:03;33.7;358.7;2.1;247.3;50.04;513;2219.5
14-05-10;11:06;34.2;362.2;5.6;251.1;50.02;1565;2219.6
14-05-10;11:09;34.1;355.3;1.6;247.3;50.03;390;2219.6
14-05-10;11:12;33.9;362.6;1.3;247.3;50.04;315;2219.6
14-05-10;11:15;33.5;367.5;1.0;247.3;50.03;220;2219.6
14-05-10;11:18;33.5;356.9;0.7;246.3;50.05;161;2219.6
14-05-10;11:21;33.4;367.9;0.9;247.3;50.06;198;2219.7
14-05-10;11:24;33.5;382.4;1.8;248.2;50.04;430;2219.7
14-05-10;11:27;33.9;392.1;5.7;251.1;50.07;1430;2219.7
14-05-10;11:30;34.9;372.6;2.2;248.2;50.07;537;2219.8
14-05-10;11:33;34.1;359.6;0.8;246.3;50.06;185;2219.8
14-05-10;11:36;33.8;379.5;1.5;247.3;50.07;397;2219.8
14-05-10;11:39;33.9;371.3;1.6;247.3;50.06;390;2219.8
14-05-10;11:42;34.2;363.7;3.2;249.2;50.10;784;2219.9
14-05-10;11:45;35.2;350.3;2.5;249.2;50.04;780;2219.9
14-05-10;11:48;35.3;353.1;1.6;247.3;50.06;376;2220.0
14-05-10;11:51;34.6;356.1;1.2;247.3;50.04;317;2220.0
14-05-10;11:54;34.4;357.5;1.1;247.3;50.05;263;2220.0
14-05-10;11:57;35.0;324.7;6.6;252.1;50.03;1638;2220.0
14-05-10;12:00;35.7;345.8;1.3;247.3;50.04;319;2220.1
14-05-10;12:03;36.3;339.6;6.4;252.1;50.06;1605;2220.2
14-05-10;12:06;37.1;340.1;6.4;252.1;50.03;1606;2220.3
14-05-10;12:09;37.8;327.6;6.6;252.1;50.04;1657;2220.3
14-05-10;12:12;37.5;4.8;1.5;248.2;50.03;363;2220.4
14-05-10;12:15;36.5;321.0;1.2;247.3;50.07;289;2220.4
14-05-10;12:18;36.3;335.1;3.1;248.2;50.08;691;2220.4
14-05-10;12:21;37.6;341.1;6.3;252.1;50.01;1523;2220.5
14-05-10;12:24;38.0;330.4;7.0;252.1;50.06;1758;2220.6
14-05-10;12:27;38.6;335.7;6.8;252.1;50.04;1703;2220.7
14-05-10;12:30;38.3;356.3;1.9;248.2;50.04;467;2220.7
14-05-10;12:33;37.1;351.7;0.6;247.3;50.07;127;2220.7
14-05-10;12:36;36.4;356.5;0.5;247.3;50.03;118;2220.8
14-05-10;12:39;36.1;355.6;0.8;247.3;50.07;170;2220.8
14-05-10;12:42;35.9;371.7;1.2;247.3;50.08;274;2220.8
14-05-10;12:45;35.9;367.9;1.7;248.2;50.06;414;2220.8
14-05-10;12:48;35.9;373.5;2.7;249.2;50.06;651;2220.8
14-05-10;12:51;36.2;374.4;1.8;249.2;50.11;457;2220.9
14-05-10;12:54;35.9;385.6;1.9;248.2;50.07;455;2220.9
14-05-10;12:57;35.5;379.1;2.1;248.2;50.03;511;2220.9
14-05-10;13:00;35.7;378.0;2.0;249.2;50.05;506;2220.9
14-05-10;13:03;35.4;382.7;2.3;248.2;50.00;534;2221.0
14-05-10;13:06;35.4;360.4;2.8;249.2;50.01;696;2221.0
14-05-10;13:09;36.1;365.6;2.3;248.2;50.03;559;2221.0
14-05-10;13:12;35.3;365.4;1.4;248.2;50.06;342;2221.0
14-05-10;13:15;35.2;382.1;1.4;247.3;50.05;350;2221.1
14-05-10;13:18;36.0;346.1;7.1;252.1;50.08;1776;2221.1
14-05-10;13:21;36.7;346.8;6.6;252.1;50.05;1686;2221.2
14-05-10;13:24;37.5;342.4;6.6;252.1;50.06;1638;2221.3
14-05-10;13:27;38.0;336.1;6.6;252.1;50.04;1646;2221.4
14-05-10;13:30;38.6;343.0;6.4;252.1;50.07;1608;2221.4
14-05-10;13:33;39.1;336.9;6.9;252.1;50.05;1739;2221.5
14-05-10;13:36;38.9;325.1;6.8;253.1;50.04;1714;2221.6
14-05-10;13:39;38.3;328.1;2.8;249.2;50.06;666;2221.6
14-05-10;13:42;37.7;365.3;7.1;253.1;49.98;1777;2221.6
14-05-10;13:45;38.9;342.9;6.7;253.1;50.06;1696;2221.7
14-05-10;13:48;39.2;350.9;1.3;247.3;50.03;322;2221.8
14-05-10;13:51;39.7;355.6;7.0;253.1;50.05;1745;2221.9
14-05-10;13:54;38.7;347.1;2.1;251.1;50.05;523;2221.9
14-05-10;13:57;39.2;349.9;4.1;251.1;50.05;912;2222.0
14-05-10;14:00;40.0;341.8;6.9;254.1;50.03;1729;2222.1
14-05-10;14:03;40.6;340.5;6.6;253.1;49.97;1640;2222.2
14-05-10;14:06;40.5;339.1;7.0;254.1;50.10;1727;2222.2
14-05-10;14:09;39.7;341.3;1.7;248.2;50.03;412;2222.3
14-05-10;14:12;39.1;338.5;2.6;250.2;50.01;623;2222.3
14-05-10;14:15;38.6;369.7;1.7;248.2;50.02;439;2222.3
14-05-10;14:18;39.3;344.5;2.0;249.2;50.05;484;2222.4
14-05-10;14:21;38.5;352.2;2.7;249.2;50.03;638;2222.4
14-05-10;14:24;39.2;342.6;2.4;248.2;50.06;571;2222.5
14-05-10;14:27;39.4;357.7;2.1;249.2;50.05;529;2222.5
14-05-10;14:30;38.2;365.6;1.4;249.2;50.05;339;2222.6
14-05-10;14:33;37.6;382.1;1.9;249.2;50.04;469;2222.6
14-05-10;14:36;37.4;374.4;1.4;248.2;50.03;357;2222.6
14-05-10;14:39;37.0;373.8;1.5;249.2;50.04;353;2222.6
14-05-10;14:42;37.8;353.6;7.2;253.1;50.04;1807;2222.7
14-05-10;14:45;37.6;371.6;2.0;248.2;50.05;483;2222.7
14-05-10;14:48;38.0;354.0;5.7;253.1;50.04;1463;2222.8
14-05-10;14:51;38.9;345.5;6.4;253.1;50.05;1601;2222.8
14-05-10;14:54;39.3;345.2;5.3;252.1;50.08;1385;2222.9
14-05-10;14:57;39.5;341.8;5.6;253.1;50.0;1264;2223.0
14-05-10;15:00;39.0;313.0;6.4;253.1;50.01;1628;2223.0
14-05-10;15:03;38.3;366.0;1.9;248.2;50.03;465;2223.1
14-05-10;15:06;37.9;366.3;1.7;249.2;50.04;441;2223.1
14-05-10;15:09;37.6;345.2;2.4;250.2;50.05;591;2223.1
14-05-10;15:12;38.4;365.9;7.4;254.1;50.05;1836;2223.2
14-05-10;15:15;38.6;370.7;6.2;253.1;50.03;1564;2223.2
14-05-10;15:18;38.4;336.4;3.9;251.1;50.03;1028;2223.3
14-05-10;15:21;38.4;359.3;1.8;247.3;50.04;457;2223.3
14-05-10;15:24;38.3;378.9;2.4;248.2;49.98;551;2223.4
14-05-10;15:27;37.7;320.6;1.2;247.3;50.02;299;2223.4
14-05-10;15:30;37.2;369.4;1.6;247.3;50.04;392;2223.4
14-05-10;15:33;37.4;371.7;5.4;251.1;50.05;1501;2223.4
14-05-10;15:36;36.9;369.5;1.8;248.2;49.98;433;2223.5
14-05-10;15:39;37.1;387.4;5.0;251.1;50.04;1309;2223.5
14-05-10;15:42;37.9;347.0;5.3;250.2;50.05;1351;2223.6
14-05-10;15:45;38.0;349.5;5.3;250.2;50.04;1312;2223.6
14-05-10;15:48;37.9;336.4;1.3;247.3;49.98;308;2223.7
14-05-10;15:51;37.1;365.4;1.3;246.3;49.97;290;2223.7
14-05-10;15:54;37.8;349.3;1.1;247.3;50.02;242;2223.8
14-05-10;15:57;37.1;345.8;1.1;246.3;50.04;262;2223.8
14-05-10;16:00;36.8;336.3;4.7;251.1;50.03;1247;2223.8
14-05-10;16:03;36.8;353.9;1.3;248.2;50.02;317;2223.8
14-05-10;16:06;37.2;353.9;3.5;248.2;50.06;860;2223.9
14-05-10;16:09;37.4;372.3;4.0;249.2;50.03;977;2223.9
14-05-10;16:12;37.4;361.2;4.3;251.1;50.04;1021;2224.0
14-05-10;16:15;37.1;316.4;2.0;249.2;50.03;504;2224.0
14-05-10;16:18;37.1;343.7;5.3;252.1;50.04;1334;2224.0
14-05-10;16:21;37.8;348.7;4.8;251.1;50.04;1191;2224.1
14-05-10;16:24;37.8;353.3;3.1;250.2;50.03;732;2224.2
14-05-10;16:27;37.1;354.0;0.9;247.3;50.08;205;2224.2
14-05-10;16:30;37.2;342.4;3.1;250.2;50.04;755;2224.2
14-05-10;16:33;37.4;355.0;4.4;251.1;50.05;1106;2224.2
14-05-10;16:36;37.5;355.2;4.2;250.2;50.06;1032;2224.3
14-05-10;16:39;37.4;352.4;3.5;250.2;50.03;851;2224.3
14-05-10;16:42;37.6;350.9;4.1;248.2;50.04;1017;2224.4
14-05-10;16:45;37.7;356.5;4.1;250.2;50.02;1000;2224.4
14-05-10;16:48;37.2;326.0;1.4;247.3;50.04;321;2224.5
14-05-10;16:51;37.5;355.2;3.9;249.2;50.00;967;2224.5
14-05-10;16:54;37.5;354.0;1.2;247.3;50.04;285;2224.5
14-05-10;16:57;36.5;337.6;1.0;247.3;50.06;242;2224.6
14-05-10;17:00;36.8;322.9;3.7;251.1;50.07;914;2224.6
14-05-10;17:03;36.7;380.4;2.0;248.2;50.04;452;2224.6
14-05-10;17:06;36.5;359.3;3.3;250.2;50.05;809;2224.6
14-05-10;17:09;36.7;360.6;3.2;250.2;50.06;799;2224.7
14-05-10;17:12;36.9;361.6;2.9;250.2;50.06;742;2224.7
14-05-10;17:15;36.8;353.6;2.8;250.2;50.04;709;2224.8
14-05-10;17:18;36.7;354.3;2.9;248.2;49.99;700;2224.8
14-05-10;17:21;36.4;338.2;0.7;247.3;50.04;139;2224.8
14-05-10;17:24;36.0;362.5;0.7;247.3;50.04;160;2224.8
14-05-10;17:27;36.0;356.6;2.4;249.2;50.04;582;2224.8
14-05-10;17:30;35.7;381.5;2.1;249.2;50.06;533;2224.9
14-05-10;17:33;35.9;361.8;2.8;250.2;50.09;691;2224.9
14-05-10;17:36;36.0;360.0;2.4;250.2;50.04;613;2224.9
14-05-10;17:39;36.0;356.8;2.3;249.2;50.05;559;2225.0
14-05-10;17:42;35.9;359.6;2.1;249.2;49.98;506;2225.0
14-05-10;17:45;35.2;344.0;0.5;248.2;50.07;102;2225.0
14-05-10;17:48;35.4;363.5;2.0;249.2;50.04;493;2225.0
14-05-10;17:51;35.5;359.4;2.0;248.2;50.03;488;2225.0
14-05-10;17:54;35.4;359.7;1.8;249.2;50.04;444;2225.1
14-05-10;17:57;35.5;355.6;1.7;248.2;50.07;436;2225.1
14-05-10;18:00;35.2;374.1;1.7;249.2;50.08;426;2225.1
14-05-10;18:03;34.9;344.9;0.5;247.3;50.04;95;2225.1
14-05-10;18:06;34.6;345.1;0.6;248.2;50.06;111;2225.1
14-05-10;18:09;34.5;351.5;0.5;249.2;50.06;105;2225.1
14-05-10;18:12;34.4;360.3;0.4;247.3;50.06;106;2225.1
14-05-10;18:15;34.2;356.5;0.5;248.2;50.06;100;2225.1
14-05-10;18:18;33.9;378.5;1.2;248.2;50.01;283;2225.1
14-05-10;18:21;34.5;371.7;0.7;247.3;50.05;166;2225.2
14-05-10;18:24;34.0;377.1;1.0;248.2;50.05;233;2225.2
14-05-10;18:27;33.9;372.3;0.8;247.3;50.03;184;2225.2
14-05-10;18:30;33.8;360.9;0.6;247.3;50.04;139;2225.2
14-05-10;18:33;33.8;363.4;0.5;247.3;50.04;115;2225.2
14-05-10;18:36;33.7;366.0;0.5;248.2;50.04;102;2225.2
14-05-10;18:39;33.4;352.2;0.4;246.3;50.02;82;2225.2
14-05-10;18:42;33.4;323.8;0.3;246.3;50.02;57;2225.2
14-05-10;18:45;33.2;335.0;0.3;247.3;50.04;54;2225.2
14-05-10;18:48;33.1;342.0;0.2;247.3;50.07;42;2225.2
14-05-10;18:51;32.9;334.2;0.2;248.2;50.07;42;2225.2
14-05-10;18:54;32.9;337.9;0.3;247.3;50.08;50;2225.2
14-05-10;18:57;32.6;350.0;0.2;248.2;50.08;46;2225.2
14-05-10;19:00;32.5;333.6;0.3;247.3;50.07;48;2225.2
14-05-10;19:03;32.6;335.5;0.1;248.2;50.06;31;2225.2
14-05-10;19:06;32.5;324.7;0.1;247.3;50.06;25;2225.2
14-05-10;19:09;32.4;319.3;0.1;246.3;50.06;20;2225.2
14-05-10;19:12;32.6;326.9;0.1;246.3;50.07;17;2225.2
14-05-10;19:15;32.3;314.3;0.1;247.3;50.08;15;2225.2
14-05-10;19:18;32.2;319.9;0.1;246.3;50.11;16;2225.2
14-05-10;19:21;32.4;318.0;0.1;247.3;50.11;26;2225.2
14-05-10;19:24;32.2;329.5;0.1;246.3;50.09;33;2225.2
14-05-10;19:27;32.3;332.8;0.1;247.3;50.06;31;2225.2
14-05-10;19:30;32.2;329.8;0.1;247.3;50.01;26;2225.2
14-05-10;19:33;32.0;307.6;0.1;246.3;50.07;23;2225.2
14-05-10;19:36;31.9;311.5;0.0;246.3;50.05;8;2225.2
14-05-10;19:39;31.8;301.7;0.0;246.3;50.05;2;2225.2
14-05-10;19:42;31.7;278.6;0.0;246.3;50.06;0;2225.2
14-05-10;19:45;31.6;295.4;0.0;247.3;50.03;0;2225.2
14-05-10;19:48;31.5;337.9;0.0;246.3;50.06;0;2225.2
14-05-10;19:51;31.5;322.4;0.0;246.3;50.07;0;2225.2
14-05-10;19:54;31.4;303.2;0.0;245.3;50.07;0;2225.2
14-05-10;19:57;31.2;281.1;0.0;246.3;50.08;0;2225.2
14-05-10;20:00;31.1;256.4;0.0;245.3;50.06;0;2225.2
14-05-10;20:03;31.1;229.6;0.0;246.3;50.09;0;2225.2
14-05-10;20:06;31.0;202.1;0.0;246.3;50.05;0;2225.2
14-05-10;20:09;31.0;174.7;0.0;246.3;50.07;0;2225.2
14-05-10;20:12;30.9;145.8;0.0;246.3;50.05;0;2225.2
14-05-11;05:24;23.9;348.4;0.0;242.4;50.06;4;2225.2
14-05-11;05:27;23.9;330.0;0.1;242.4;50.07;11;2225.2
14-05-11;05:30;23.9;326.3;0.1;242.4;50.06;14;2225.2
14-05-11;05:33;24.2;320.2;0.1;242.4;50.02;18;2225.2
14-05-11;05:36;24.2;331.3;0.1;241.4;50.07;22;2225.2
14-05-11;05:39;25.0;312.1;0.1;242.4;50.07;31;2225.2
14-05-11;05:42;25.7;327.2;0.2;242.4;50.07;36;2225.2
14-05-11;05:45;25.0;340.2;0.1;242.4;50.08;29;2225.2
14-05-11;05:48;26.1;328.2;0.1;243.4;50.07;23;2225.2
14-05-11;05:51;25.7;326.0;0.1;242.4;50.10;17;2225.2
14-05-11;05:54;26.1;314.7;0.0;242.4;50.07;13;2225.2
14-05-11;05:57;26.1;310.8;0.1;245.3;50.06;15;2225.2
14-05-11;06:00;27.2;315.2;0.1;246.3;50.10;20;2225.2
14-05-11;06:03;26.4;322.5;0.1;244.3;50.06;28;2225.2
14-05-11;06:06;26.4;319.7;0.1;244.3;50.06;28;2225.2
14-05-11;06:09;26.8;327.6;0.1;244.3;50.08;22;2225.2
14-05-11;06:12;27.5;321.5;0.1;244.3;50.06;20;2225.2
14-05-11;06:15;27.5;320.3;0.1;245.3;50.07;21;2225.3
14-05-11;06:18;27.5;314.0;0.1;244.3;50.08;26;2225.3
14-05-11;06:21;28.3;321.9;0.1;244.3;50.08;28;2225.3
14-05-11;06:24;27.5;329.4;0.1;245.3;50.06;25;2225.3
14-05-11;06:27;28.3;326.6;0.1;245.3;50.02;17;2225.3
14-05-11;06:30;28.6;308.7;0.0;244.3;50.06;9;2225.3
14-05-11;06:33;28.6;274.6;0.1;243.4;50.05;16;2225.3
14-05-11;06:36;28.6;308.4;0.1;244.3;50.06;15;2225.3
14-05-11;06:39;28.6;293.4;0.0;244.3;50.04;5;2225.3
14-05-11;06:42;28.6;304.8;0.0;244.3;50.05;4;2225.3
14-05-11;06:45;28.6;302.1;0.1;242.4;50.05;13;2225.3
14-05-11;06:48;29.4;301.4;0.1;245.3;50.02;14;2225.3
14-05-11;06:51;29.4;313.9;0.1;246.3;50.05;23;2225.3
14-05-11;06:54;29.4;339.4;0.2;245.3;50.04;36;2225.3
14-05-11;06:57;30.2;341.3;0.2;245.3;50.03;47;2225.3
14-05-11;07:00;29.0;344.0;0.2;245.3;50.04;46;2225.3
14-05-11;07:03;29.7;337.5;0.2;244.3;50.05;44;2225.3
14-05-11;07:06;30.2;321.3;0.4;244.3;49.98;54;2225.3
14-05-11;07:09;30.2;355.0;0.4;245.3;50.06;79;2225.3
14-05-11;07:12;30.3;359.0;0.5;245.3;50.03;97;2225.3
14-05-11;07:15;30.4;361.3;0.5;245.3;50.05;118;2225.3
14-05-11;07:18;30.5;368.1;0.5;245.3;50.05;117;2225.3
14-05-11;07:21;30.7;362.8;0.4;244.3;50.03;84;2225.3
14-05-11;07:24;30.3;349.8;0.4;245.3;50.06;64;2225.3
14-05-11;07:27;30.5;345.7;0.3;244.3;50.07;58;2225.3
14-05-11;07:30;30.7;345.5;0.4;248.2;50.08;84;2225.3
14-05-11;07:33;30.7;368.5;0.6;246.3;50.05;120;2225.3
14-05-11;07:36;30.9;351.1;0.6;246.3;50.03;126;2225.3
14-05-11;07:39;31.0;363.2;0.6;245.3;50.05;139;2225.3
14-05-11;07:42;31.0;365.3;0.7;246.3;50.05;167;2225.3
14-05-11;07:45;31.2;380.7;0.9;246.3;50.07;214;2225.3
14-05-11;07:48;31.0;376.0;1.1;246.3;50.07;244;2225.4
14-05-11;07:51;31.2;378.9;1.1;245.3;49.99;235;2225.4
14-05-11;07:54;31.4;368.2;0.9;246.3;50.04;191;2225.4
14-05-11;07:57;31.1;370.1;1.0;245.3;50.08;215;2225.4
14-05-11;08:00;31.5;371.3;1.1;246.3;50.07;259;2225.4
14-05-11;08:03;31.6;394.7;1.2;247.3;50.05;303;2225.4
14-05-11;08:06;31.7;382.3;1.1;247.3;50.09;264;2225.4
14-05-11;08:09;31.8;377.1;1.3;246.3;50.01;294;2225.4
14-05-11;08:12;31.7;375.4;1.0;246.3;50.07;254;2225.5
14-05-11;08:15;50.0;392.2;1.2;246.3;50.09;275;2225.5
14-05-11;08:18;31.6;383.4;1.0;246.3;50.08;227;2225.5
14-05-11;08:21;31.7;372.0;1.0;245.3;50.08;219;2225.5
14-05-11;08:24;31.7;385.1;1.1;247.3;50.07;270;2225.5
14-05-11;08:27;31.7;392.4;1.2;245.3;50.07;264;2225.5
14-05-11;08:30;31.9;394.3;1.1;246.3;50.08;251;2225.5
14-05-11;08:33;31.8;370.6;1.0;245.3;50.08;229;2225.5
14-05-11;08:36;31.8;365.9;1.0;245.3;50.06;220;2225.5
14-05-11;08:39;31.7;397.9;1.4;246.3;50.00;303;2225.6
14-05-11;08:42;31.9;379.8;1.2;246.3;10.06;298;2225.6
14-05-11;08:45;32.0;396.5;1.5;245.3;50.10;336;2225.6
14-05-11;08:48;32.2;399.9;1.3;245.3;50.05;333;2225.6
14-05-11;08:51;32.3;385.2;1.3;245.3;50.04;344;2225.6
14-05-11;08:54;32.0;383.3;1.6;246.3;50.02;389;2225.6
14-05-11;08:57;32.3;375.7;1.5;245.3;50.06;376;2225.7
14-05-11;09:00;32.2;384.8;1.6;248.2;50.07;387;2225.7
14-05-11;09:03;50.0;389.2;1.7;246.3;50.07;406;2225.7
14-05-11;09:06;32.5;372.5;1.6;247.3;49.99;366;2225.7
14-05-11;09:09;32.2;390.0;1.7;248.2;50.07;425;2225.7
14-05-11;09:12;32.4;378.0;1.4;246.3;50.12;341;2225.8
14-05-11;09:15;32.4;374.7;1.3;246.3;50.05;316;2225.8
14-05-11;09:18;32.4;371.6;1.3;247.3;50.05;326;2225.8
14-05-11;09:21;32.4;369.5;1.5;246.3;50.02;348;2225.8
14-05-11;09:24;32.5;393.1;2.1;248.2;50.07;520;2225.8
14-05-11;09:27;33.1;390.8;2.6;247.3;50.03;628;2225.9
14-05-11;09:30;33.0;388.4;2.7;248.2;50.05;664;2225.9
14-05-11;09:33;33.1;372.5;2.3;247.3;50.05;550;2225.9
14-05-11;09:36;33.3;384.8;2.5;249.2;50.06;632;2226.0
14-05-11;09:39;33.2;353.0;1.8;245.3;50.04;428;2226.0
14-05-11;09:42;33.2;354.6;2.8;247.3;50.04;686;2226.0
14-05-11;09:45;33.4;364.4;3.3;248.2;50.00;785;2226.0
14-05-11;09:48;33.7;379.2;4.1;249.2;50.06;1030;2226.1
14-05-11;09:51;33.7;375.4;2.1;247.3;50.04;528;2226.1
14-05-11;09:54;33.9;381.1;3.2;248.2;50.06;690;2226.1
14-05-11;09:57;33.7;361.8;1.4;246.3;50.05;339;2226.2
14-05-11;10:00;33.4;379.9;1.9;247.3;50.05;475;2226.2
14-05-11;10:03;33.8;382.1;2.1;247.3;50.03;524;2226.2
14-05-11;10:06;33.7;379.1;1.4;248.2;50.06;337;2226.2
14-05-11;10:09;33.7;318.6;1.6;247.3;50.05;377;2226.2
14-05-11;10:12;33.7;372.9;1.8;246.3;50.06;447;2226.3
14-05-11;10:15;50.0;372.0;1.9;245.3;50.04;475;2226.3
14-05-11;10:18;33.9;365.1;1.6;246.3;50.05;381;2226.3
14-05-11;10:21;33.9;372.9;2.1;247.3;50.02;497;2226.3
14-05-11;10:24;34.0;371.0;1.7;246.3;50.06;412;2226.4
14-05-11;10:27;33.8;369.8;1.4;245.3;50.00;325;2226.4
14-05-11;10:30;33.8;366.7;1.7;246.3;50.07;395;2226.4
14-05-11;10:33;33.8;379.6;1.4;247.3;50.10;344;2226.4
14-05-11;10:36;34.0;368.5;1.5;246.3;50.09;375;2226.5
14-05-11;10:39;34.0;362.1;3.7;250.2;50.07;960;2226.5
14-05-11;10:42;33.9;374.2;1.3;247.3;50.05;324;2226.5
14-05-11;10:45;33.8;360.6;0.8;245.3;50.05;207;2226.5
14-05-11;10:48;33.7;356.3;1.0;246.3;50.08;256;2226.5
14-05-11;10:51;33.9;367.2;1.4;246.3;50.06;340;2226.5
14-05-11;10:54;33.7;378.0;2.7;247.3;50.11;679;2226.6
14-05-11;10:57;34.4;360.0;6.0;251.1;50.02;1511;2226.6
14-05-11;11:00;34.7;354.0;1.8;248.2;50.05;441;2226.7
14-05-11;11:03;34.4;346.8;1.9;247.3;50.05;454;2226.7
14-05-11;11:06;34.2;363.5;1.4;247.3;50.02;345;2226.7
14-05-11;11:09;33.9;362.2;0.6;246.3;50.04;154;2226.7
14-05-11;11:12;33.9;347.0;0.5;247.3;50.04;130;2226.7
14-05-11;11:15;33.5;341.8;0.5;246.3;50.08;96;2226.7
14-05-11;11:18;33.4;343.2;0.4;246.3;50.05;70;2226.7
14-05-11;11:21;33.1;326.6;0.2;245.3;50.02;44;2226.7
14-05-11;11:24;33.0;321.5;0.2;245.3;50.06;39;2226.7
14-05-11;11:27;32.9;336.7;0.2;246.3;50.04;51;2226.7
14-05-11;11:30;32.9;342.0;0.4;245.3;50.06;80;2226.7
14-05-11;11:33;32.9;353.0;0.7;245.3;50.04;167;2226.8
14-05-11;11:36;33.2;377.6;1.8;249.2;50.06;422;2226.8
14-05-11;11:39;33.2;381.7;1.3;248.2;50.06;310;2226.8
14-05-11;11:42;33.0;368.9;0.7;246.3;50.07;155;2226.8
14-05-11;11:45;33.0;355.6;0.7;246.3;50.06;155;2226.8
14-05-11;11:48;32.9;372.2;0.9;247.3;50.07;192;2226.8
14-05-11;11:51;33.0;367.3;1.7;247.3;50.10;409;2226.8
14-05-11;11:54;33.4;359.7;3.4;249.2;50.05;847;2226.8
14-05-11;11:57;34.7;350.9;4.4;250.2;50.01;1018;2226.9
14-05-11;12:00;35.0;342.9;3.2;249.2;50.03;815;2227.0
14-05-11;12:03;35.3;340.7;5.3;251.1;50.05;1329;2227.0
14-05-11;12:06;35.7;327.5;4.2;249.2;50.09;1075;2227.1
14-05-11;12:09;36.0;333.5;2.8;248.2;50.06;707;2227.2
14-05-11;12:12;36.0;308.0;2.5;246.3;50.07;647;2227.2
14-05-11;12:15;35.7;331.9;4.6;249.2;49.98;1127;2227.2
14-05-11;12:18;36.3;347.7;3.7;249.2;50.05;868;2227.3
14-05-11;12:21;35.9;339.1;3.6;248.2;50.05;908;2227.3
14-05-11;12:24;35.9;329.4;3.5;249.2;50.07;931;2227.4
14-05-11;12:27;35.9;354.9;2.1;247.3;50.05;511;2227.4
14-05-11;12:30;35.7;372.2;2.3;248.2;50.03;564;2227.4
14-05-11;12:33;35.6;344.0;2.4;247.3;50.06;598;2227.5
14-05-11;12:36;36.0;352.2;3.8;249.2;50.0;943;2227.5
14-05-11;12:39;36.4;363.1;3.8;249.2;50.05;925;2227.6
14-05-11;12:42;36.3;340.7;2.7;248.2;50.04;668;2227.6
14-05-11;12:45;35.9;379.1;1.8;247.3;50.07;443;2227.6
14-05-11;12:48;35.5;366.9;1.2;246.3;50.09;314;2227.6
14-05-11;12:51;35.4;362.2;1.2;247.3;50.09;319;2227.7
14-05-11;12:54;35.2;370.7;1.2;247.3;50.09;293;2227.7
14-05-11;12:57;35.0;372.0;1.1;246.3;50.00;262;2227.7
14-05-11;13:00;34.9;367.5;1.0;246.3;50.05;224;2227.7
14-05-11;13:03;34.6;361.9;0.9;246.3;50.05;217;2227.7
14-05-11;13:06;34.5;363.8;0.9;246.3;50.03;199;2227.7
14-05-11;13:09;34.4;358.1;0.8;245.3;;177;2227.7
14-05-11;13:12;34.1;364.8;0.7;244.3;50.02;167;2227.7
14-05-11;13:15;34.1;359.0;0.7;245.3;50.06;163;2227.7
14-05-11;13:18;33.9;358.5;0.7;246.3;50.07;167;2227.8
14-05-11;13:21;33.9;360.0;0.8;246.3;50.07;181;2227.8
14-05-11;13:24;33.9;371.1;0.8;246.3;50.03;166;2227.8
14-05-11;13:27;33.8;357.1;0.7;246.3;50.07;156;2227.8
14-05-11;13:30;33.5;363.2;0.7;246.3;50.07;167;2227.8
14-05-11;13:33;33.5;362.9;0.9;246.3;50.09;197;2227.8
14-05-11;13:36;33.7;369.5;1.0;246.3;50.09;244;2227.8
14-05-11;13:39;33.9;365.9;1.4;247.3;50.11;319;2227.8
14-05-11;13:42;33.8;363.8;3.4;249.2;50.07;840;2227.8
14-05-11;13:45;34.5;351.5;2.7;249.2;50.08;686;2227.9
14-05-11;13:48;34.5;359.7;2.5;248.2;50.10;616;2227.9
14-05-11;13:51;34.9;365.9;3.8;251.1;50.09;939;2228.0
14-05-11;13:54;34.9;351.5;2.7;247.3;50.07;652;2228.0
14-05-11;13:57;35.0;361.2;1.9;247.3;50.06;465;2228.0
14-05-11;14:00;34.6;368.5;1.3;247.3;50.05;317;2228.1
14-05-11;14:03;34.5;370.8;1.1;246.3;50.07;262;2228.1
14-05-11;14:06;34.4;360.4;1.0;246.3;50.05;228;2228.1
14-05-11;14:09;34.1;364.4;0.9;246.3;50.06;213;2228.1
14-05-11;14:12;33.9;362.8;1.0;246.3;50.05;236;2228.1
14-05-11;14:15;34.1;368.7;1.2;245.3;50.03;274;2228.1
14-05-11;14:18;33.9;377.6;1.3;247.3;50.06;293;2228.1
14-05-11;14:21;34.0;378.2;1.3;246.3;50.07;301;2228.1
14-05-11;14:24;34.0;371.4;1.2;247.3;50.08;287;2228.2
14-05-11;14:27;33.7;371.4;1.1;247.3;50.06;274;2228.2
14-05-11;14:30;33.8;368.5;1.1;246.3;50.06;275;2228.2
14-05-11;14:33;33.8;373.5;1.0;248.2;50.08;241;2228.2
14-05-11;14:36;33.4;365.7;0.8;247.3;50.05;193;2228.2
14-05-11;14:39;33.4;363.2;0.7;246.3;50.06;171;2228.2
14-05-11;14:42;33.3;364.1;0.8;246.3;50.05;157;2228.2
14-05-11;14:45;33.2;354.4;0.7;246.3;50.07;147;2228.2
14-05-11;14:48;33.4;360.2;0.6;247.3;50.08;144;2228.2
14-05-11;14:51;33.3;355.5;0.6;245.3;50.11;144;2228.2
14-05-11;14:54;33.2;356.8;0.7;246.3;50.05;155;2228.3
14-05-11;14:57;33.1;357.5;0.7;245.3;50.09;162;2228.3
14-05-11;15:00;33.2;358.7;0.7;247.3;50.10;166;2228.3
14-05-11;15:03;33.1;360.9;0.7;246.3;50.07;163;2228.3
14-05-11;15:06;33.1;360.2;0.7;247.3;50.07;155;2228.3
14-05-11;15:09;33.2;367.9;0.7;246.3;50.04;149;2228.3
14-05-11;15:12;33.1;360.2;0.7;248.2;50.05;153;2228.3
14-05-11;15:15;33.1;365.1;0.7;246.3;50.06;165;2228.3
14-05-11;15:18;32.9;366.5;0.8;246.3;50.06;173;2228.3
14-05-11;15:21;32.9;370.7;0.8;245.3;50.06;184;2228.3
14-05-11;15:24;32.7;370.8;0.8;246.3;50.05;189;2228.3
14-05-11;15:27;33.0;358.3;0.8;246.3;50.05;176;2228.3
14-05-11;15:30;33.1;364.4;0.7;246.3;50.06;163;2228.4
14-05-11;15:33;33.0;368.2;0.7;246.3;50.05;171;2228.4
14-05-11;15:36;32.9;360.4;0.7;246.3;50.02;171;2228.4
14-05-11;15:39;32.9;363.5;0.6;247.3;50.05;151;2228.4
14-05-11;15:42;32.7;356.6;0.6;246.3;50.04;140;2228.4
14-05-11;15:45;32.6;365.3;0.6;246.3;50.02;132;2228.4
14-05-11;15:48;32.9;358.1;0.5;245.3;50.03;125;2228.4
14-05-11;15:51;32.9;360.0;0.6;246.3;50.03;135;2228.4
14-05-11;15:54;32.6;366.2;0.6;246.3;50.06;129;2228.4
14-05-11;15:57;32.7;348.3;0.5;246.3;50.03;124;2228.4
14-05-11;16:00;32.7;355.6;0.6;245.3;50.06;126;2228.4
14-05-11;16:03;32.5;357.4;0.5;245.3;50.05;126;2228.4
14-05-11;16:06;32.7;358.3;0.6;247.3;50.08;133;2228.4
14-05-11;16:09;32.5;367.5;0.6;246.3;50.05;156;2228.4
14-05-11;16:12;32.9;367.2;0.8;246.3;50.03;186;2228.5
14-05-11;16:15;32.7;358.5;0.7;246.3;50.04;179;2228.5
14-05-11;16:18;32.7;363.4;0.7;246.3;50.05;155;2228.5
14-05-11;16:21;32.7;364.8;0.6;246.3;50.04;147;2228.5
14-05-11;16:24;32.6;364.0;0.6;246.3;50.06;151;2228.5
14-05-11;16:27;32.4;361.6;0.5;245.3;50.04;112;2228.5
14-05-11;16:30;32.5;360.3;0.5;246.3;50.05;124;2228.5
14-05-11;16:33;32.5;370.1;0.7;247.3;50.04;163;2228.5
14-05-11;16:36;32.7;362.5;0.6;246.3;50.03;129;2228.5
14-05-11;16:39;32.7;2.8;0.5;246.3;50.04;107;2228.5
14-05-11;16:42;32.5;359.7;0.5;246.3;50.02;102;2228.5
14-05-11;16:45;32.4;357.4;0.5;248.2;50.05;89;2228.5
14-05-11;16:48;32.3;353.6;0.4;246.3;50.04;85;2228.5
14-05-11;16:51;32.4;347.3;0.4;246.3;50.04;79;2228.5
14-05-11;16:54;32.5;350.8;0.4;246.3;50.08;73;2228.5
14-05-11;16:57;32.2;340.5;0.3;246.3;50.05;65;2228.5
14-05-11;17:00;32.0;343.2;0.2;245.3;50.03;47;2228.5
14-05-11;17:03;32.0;338.9;0.2;245.3;50.01;39;2228.6
14-05-11;17:06;31.9;324.9;0.2;246.3;50.06;39;2228.6
14-05-11;17:09;31.9;331.0;0.2;245.3;50.01;39;2228.6
14-05-11;17:12;32.0;327.0;0.2;246.3;50.00;36;2228.6
14-05-11;17:15;32.0;314.6;0.1;247.3;50.03;30;2228.6
14-05-11;17:18;31.8;307.7;0.1;246.3;50.05;26;2228.6
14-05-11;17:21;31.8;306.1;0.0;246.3;50.04;24;2228.6
14-05-11;17:24;31.8;314.5;0.1;246.3;50.04;21;2228.6
14-05-11;17:27;31.8;307.7;0.1;246.3;50.04;18;2228.6
14-05-11;17:30;31.7;317.5;0.1;246.3;50.02;19;2228.6
14-05-11;17:33;31.7;313.9;0.1;246.3;50.04;20;2228.6
14-05-11;17:36;31.6;318.8;0.1;245.3;50.02;16;2228.6
14-05-11;17:39;31.6;311.7;0.1;246.3;50.01;23;2228.6
14-05-11;17:42;31.6;320.5;0.1;245.3;50.01;22;2228.6
14-05-11;17:45;31.5;317.5;0.1;245.3;50.03;25;2228.6
14-05-11;17:48;31.5;313.7;0.1;245.3;50.02;24;2228.6
14-05-11;17:51;31.6;312.7;0.1;245.3;50.07;23;2228.6
14-05-11;17:54;31.5;320.3;0.1;245.3;50.04;28;2228.6
14-05-11;17:57;31.5;315.0;0.1;246.3;50.06;33;2228.6
14-05-11;18:00;31.5;316.2;0.2;247.3;50.05;34;2228.6
14-05-11;18:03;31.5;316.2;0.1;245.3;50.04;33;2228.6
14-05-11;18:06;31.4;324.1;0.1;246.3;50.03;33;2228.6
14-05-11;18:09;31.4;325.9;0.1;245.3;50.03;30;2228.6
14-05-11;18:12;31.5;307.3;0.1;246.3;50.07;24;2228.6
14-05-11;18:15;31.4;306.7;0.1;246.3;50.04;20;2228.6
14-05-11;18:18;31.4;312.4;0.1;245.3;50.03;20;2228.6
14-05-11;18:21;31.2;318.7;0.1;245.3;50.06;26;2228.6
14-05-11;18:24;31.2;318.1;0.1;244.3;50.02;26;2228.6
14-05-11;18:27;31.2;313.3;0.1;245.3;50.01;24;2228.6
14-05-11;18:30;31.1;314.7;0.1;245.3;50.04;22;2228.6
14-05-11;18:33;31.1;313.0;0.1;244.3;50.01;18;2228.6
14-05-11;18:36;31.2;302.0;0.1;245.3;50.01;16;2228.6
14-05-11;18:39;31.2;299.2;0.1;245.3;50.01;14;2228.6
14-05-11;18:42;31.2;313.7;0.0;245.3;50.02;11;2228.6
14-05-11;18:45;31.2;307.7;0.0;244.3;50.01;10;2228.6
14-05-11;18:48;31.1;293.4;0.0;245.3;50.04;10;2228.6
14-05-11;18:51;31.1;293.8;0.1;245.3;49.99;9;2228.6
14-05-11;18:54;31.0;300.4;0.0;245.3;50.07;7;2228.6
14-05-11;18:57;31.1;291.5;0.0;245.3;50.01;4;2228.6
14-05-11;19:00;30.9;302.0;0.0;245.3;50.04;0;2228.6
14-05-11;19:03;30.8;166.6;0.0;245.3;50.01;0;2228.6
14-05-11;19:06;30.8;101.8;0.0;245.3;50.01;0;2228.6
14-05-11;19:09;30.8;167.5;0.0;245.3;50.03;0;2228.6
14-05-11;19:12;30.7;104.8;0.0;244.3;50.08;0;2228.6
14-05-11;19:15;30.5;163.1;0.0;244.3;50.02;0;2228.6
14-05-11;19:18;30.5;228.8;0.0;244.3;50.04;0;2228.6
14-05-11;19:21;30.4;299.1;0.0;246.3;50.05;0;2228.6
14-05-11;19:24;30.4;308.9;0.0;244.3;50.02;0;2228.6
14-05-11;19:27;30.4;288.2;0.0;245.3;50.04;0;2228.6
14-05-11;19:30;30.3;286.6;0.0;244.3;50.02;0;2228.6
14-05-11;19:33;30.3;286.5;0.0;245.3;50.03;0;2228.6
14-05-11;19:36;30.3;272.1;0.0;244.3;50.01;0;2228.6
14-05-11;19:39;30.2;249.6;0.0;244.3;50.03;0;2228.6
14-05-11;19:42;30.2;226.4;0.0;245.3;50.02;0;2228.6
14-05-11;19:45;30.2;202.2;0.0;245.3;50.03;0;2228.6
14-05-11;19:48;30.1;177.0;0.0;244.3;50.03;0;2228.6
14-05-12;05:42;23.9;330.9;0.0;241.4;50.04;6;2228.6
14-05-12;05:45;23.5;322.7;0.0;240.4;50.06;8;2228.6
14-05-12;05:48;23.9;318.1;0.0;241.4;50.04;7;2228.6
14-05-12;05:51;24.2;332.2;0.0;241.4;50.04;6;2228.6
14-05-12;05:54;24.2;332.3;0.0;241.4;50.04;11;2228.6
14-05-12;05:57;24.6;333.3;0.1;244.3;50.10;18;2228.6
14-05-12;06:00;24.6;324.4;0.1;245.3;50.04;21;2228.6
14-05-12;06:03;25.7;324.6;0.1;245.3;50.05;20;2228.6
14-05-12;06:06;25.3;320.5;0.1;;50.05;15;2228.6
14-05-12;06:09;25.7;315.2;0.0;242.4;50.07;13;2228.6
14-05-12;06:12;25.7;307.7;0.0;244.3;50.03;13;2228.6
14-05-12;06:15;25.7;4.8;0.0;244.3;50.05;16;2228.6
14-05-12;06:18;26.1;300.2;0.1;244.3;50.06;18;2228.6
14-05-12;06:21;26.8;306.0;0.1;244.3;50.04;18;2228.6
14-05-12;06:24;26.8;317.8;0.1;244.3;50.04;23;2228.6
14-05-12;06:27;26.8;330.7;0.1;244.3;50.06;22;2228.6
14-05-12;06:30;27.5;321.2;0.1;244.3;50.03;21;2228.6
14-05-12;06:33;27.9;325.0;0.1;244.3;50.03;22;2228.6
14-05-12;06:36;27.5;327.2;0.1;244.3;50.04;25;2228.6
14-05-12;06:39;27.9;325.7;0.1;244.3;50.03;31;2228.6
14-05-12;06:42;27.9;352.0;0.2;244.3;50.02;40;2228.6
14-05-12;06:45;28.3;346.4;0.3;246.3;50.02;47;2228.6
14-05-12;06:48;29.0;342.0;0.3;246.3;50.02;51;2228.6
14-05-12;06:51;28.6;344.5;0.3;246.3;50.01;48;2228.6
14-05-12;06:54;29.0;346.1;0.3;245.3;50.02;50;2228.6
14-05-12;06:57;29.0;355.8;0.3;245.3;50.03;55;2228.6
14-05-12;07:00;29.4;359.0;0.4;245.3;50.08;59;2228.6
14-05-12;07:03;29.4;338.3;0.4;244.3;50.05;63;2228.6
14-05-12;07:06;30.1;356.8;0.4;244.3;50.06;72;2228.6
14-05-12;07:09;30.2;361.3;0.4;244.3;50.05;89;2228.6
14-05-12;07:12;30.2;361.9;0.5;245.3;50.07;98;2228.6
14-05-12;07:15;30.3;364.4;0.5;245.3;50.02;92;2228.6
14-05-12;07:18;30.3;361.0;0.4;245.3;50.03;92;2228.6
14-05-12;07:21;30.3;368.7;0.5;245.3;50.03;106;2228.7
14-05-12;07:24;30.4;358.0;0.6;244.3;50.02;120;2228.7
14-05-12;07:27;30.5;359.4;0.5;245.3;50.02;121;2228.7
14-05-12;07:30;30.7;360.9;0.5;245.3;50.06;133;2228.7
14-05-12;07:33;30.7;366.2;0.7;245.3;50.04;135;2228.7
14-05-12;07:36;30.8;366.5;0.6;244.3;50.01;133;2228.7
14-05-12;07:39;30.8;374.5;0.6;244.3;50.07;131;2228.7
14-05-12;07:42;30.8;369.8;0.7;244.3;50.02;147;2228.7
14-05-12;07:45;31.0;370.0;0.7;244.3;50.03;150;2228.7
14-05-12;07:48;30.9;366.0;0.7;244.3;50.02;143;2228.7
14-05-12;07:51;30.9;370.0;0.6;244.3;50.04;127;2228.7
14-05-12;07:54;30.8;359.6;0.7;245.3;50.00;117;2228.7
14-05-12;07:57;31.2;364.3;0.5;244.3;50.08;122;2228.7
14-05-12;08:00;31.1;359.9;0.6;245.3;50.05;131;2228.7
14-05-12;08:03;31.4;354.6;0.7;244.3;50.04;139;2228.7
14-05-12;08:06;31.1;370.1;0.7;245.3;50.04;154;2228.8
14-05-12;08:09;31.1;369.4;0.7;245.3;50.06;161;2228.8
14-05-12;08:12;31.2;371.1;0.7;343.3;50.07;169;2228.8
14-05-12;08:15;31.2;366.7;0.8;245.3;50.06;181;2228.8
14-05-12;08:18;31.2;370.8;0.8;245.3;50.05;188;2228.8
14-05-12;08:21;31.6;376.0;0.9;245.3;50.03;208;2228.8
14-05-12;08:24;31.2;380.2;0.9;246.3;50.03;210;2228.8
14-05-12;08:27;31.4;373.5;0.9;246.3;50.03;225;2228.8
14-05-12;08:30;31.6;378.3;0.9;246.3;50.13;224;2228.8
14-05-12;08:33;31.5;376.9;1.0;246.3;50.12;225;2228.8
14-05-12;08:36;31.5;370.0;1.0;246.3;50.06;223;2228.9
14-05-12;08:39;31.5;376.1;1.0;247.3;50.05;223;2228.9
14-05-12;08:42;31.6;376.1;0.9;246.3;50.11;218;2228.9
14-05-12;08:45;31.4;370.6;0.9;246.3;50.05;213;2228.9
14-05-12;08:48;31.5;376.1;0.8;247.3;50.06;203;2228.9
14-05-12;08:51;31.6;369.1;0.8;246.3;50.05;188;2228.9
14-05-12;08:54;31.4;362.2;0.8;246.3;50.04;178;2228.9
14-05-12;08:57;31.5;373.3;0.8;244.3;50.05;189;2228.9
14-05-12;09:00;31.2;373.6;0.9;246.3;50.05;202;2228.9
14-05-12;09:03;50.0;369.1;0.9;245.3;50.07;218;2228.9
14-05-12;09:06;31.5;378.2;0.9;245.3;50.05;204;2229.0
14-05-12;09:09;31.5;369.8;1.0;245.3;49.99;217;2229.0
14-05-12;09:12;31.4;374.5;1.0;246.3;50.05;225;2229.0
14-05-12;09:15;31.4;378.0;1.0;244.3;50.11;239;2229.0
14-05-12;09:18;31.7;379.9;1.1;246.3;50.05;271;2229.0
14-05-12;09:21;31.5;379.2;1.2;244.3;50.08;276;2229.0
14-05-12;09:24;31.7;382.7;1.2;246.3;50.06;264;2229.0
14-05-12;09:27;31.5;373.8;1.1;246.3;50.07;274;2229.0
14-05-12;09:30;31.5;384.2;1.2;246.3;50.04;277;2229.1
14-05-12;09:36;31.6;375.4;1.2;246.3;50.07;288;2229.1
14-05-12;09:39;31.6;380.4;1.3;245.3;50.07;319;2229.1
14-05-12;09:42;31.6;381.2;1.4;245.3;50.10;325;2229.1
14-05-12;09:45;31.7;378.0;1.4;246.3;50.05;330;2229.1
14-05-12;09:48;31.8;381.5;1.4;246.3;50.01;302;2229.1
14-05-12;09:51;31.9;369.7;1.2;246.3;50.08;309;2229.2
14-05-12;09:54;31.9;380.8;1.3;247.3;50.06;323;2229.2
14-05-12;09:57;32.2;383.4;1.5;248.2;50.01;356;2229.2
14-05-12;10:00;32.3;375.4;1.7;248.2;50.01;400;2229.2
14-05-12;10:03;50.0;384.6;1.8;247.3;50.08;450;2229.2
14-05-12;10:06;32.4;371.4;2.0;246.3;50.04;482;2229.2
14-05-12;10:09;32.3;386.2;2.4;248.2;50.04;588;2229.3
14-05-12;10:12;32.5;369.7;2.4;245.3;50.02;582;2229.3
14-05-12;10:15;32.9;387.5;2.6;247.3;50.04;633;2229.3
14-05-12;10:18;33.1;380.2;3.0;248.2;50.03;737;2229.4
14-05-12;10:21;33.2;377.7;3.5;248.2;50.03;874;2229.4
14-05-12;10:24;33.5;370.3;3.4;247.3;50.02;844;2229.5
14-05-12;10:27;33.7;365.7;3.1;247.3;50.06;755;2229.5
14-05-12;10:30;33.5;367.8;2.7;246.3;50.02;668;2229.5
14-05-12;10:33;33.9;373.5;2.3;246.3;50.03;568;2229.6
14-05-12;10:36;33.8;371.4;2.0;246.3;50.06;498;2229.6
14-05-12;15:03;37.9;342.4;1.0;246.3;50.04;243;2232.5
14-05-12;15:06;37.0;359.7;0.9;247.3;50.04;196;2232.5
14-05-12;15:09;36.5;342.7;0.7;248.2;50.03;143;2232.5
14-05-12;15:12;36.2;348.9;0.7;248.2;50.03;149;2232.5
14-05-12;15:15;36.2;354.7;1.0;248.2;50.03;248;2232.5
14-05-12;15:18;36.1;371.3;1.4;248.2;50.03;349;2232.6
14-05-12;15:21;36.2;377.0;1.7;249.2;50.04;421;2232.6
14-05-12;15:24;36.1;382.1;2.1;249.2;50.05;531;2232.6
14-05-12;15:27;36.1;386.5;2.9;249.2;50.03;692;2232.6
14-05-12;15:30;37.0;361.8;6.2;252.1;50.04;1504;2232.7
14-05-12;15:33;37.6;355.2;6.9;253.1;50.03;1716;2232.8
14-05-12;15:36;37.6;342.6;2.7;249.2;50.03;678;2232.8
14-05-12;15:39;36.9;362.9;2.1;248.2;50.03;503;2232.8
14-05-12;15:42;36.9;355.8;2.3;248.2;50.04;551;2232.9
14-05-12;15:45;36.7;360.3;3.4;249.2;50.03;828;2232.9
14-05-12;15:48;37.8;339.1;5.2;251.1;50.06;1297;2233.0
14-05-12;15:51;38.4;339.4;5.4;252.1;50.06;1359;2233.0
14-05-12;15:54;38.3;322.4;1.4;249.2;50.07;343;2233.1
14-05-12;15:57;37.7;346.7;1.0;248.2;50.02;237;2233.1
14-05-12;16:00;36.9;334.5;0.6;248.2;50.04;135;2233.1
14-05-12;16:03;36.3;328.8;0.4;247.3;50.02;95;2233.1
14-05-12;16:06;36.0;326.8;0.4;247.3;50.05;75;2233.2
14-05-12;16:09;35.6;338.5;0.4;248.2;50.03;94;2233.2
14-05-12;16:12;35.6;355.0;0.7;248.2;50.03;159;2233.2
14-05-12;16:15;35.5;374.5;1.0;248.2;50.00;227;2233.2
14-05-12;16:18;35.4;378.3;1.4;248.2;50.01;350;2233.2
14-05-12;16:21;35.3;375.2;1.4;249.2;50.04;332;2233.2
14-05-12;16:24;35.2;372.5;1.2;248.2;50.04;272;2233.2
14-05-12;16:27;35.2;366.9;1.3;248.2;50.04;310;2233.2
14-05-12;16:30;35.2;353.4;1.4;249.2;50.04;336;2233.3
14-05-12;16:33;35.7;364.0;4.4;252.1;50.04;1127;2233.3
14-05-12;16:36;36.3;355.0;4.3;251.1;50.02;1067;2233.4
14-05-12;16:39;36.3;353.3;4.0;251.1;50.04;1011;2233.4
14-05-12;16:42;36.3;337.5;0.8;248.2;49.97;179;2233.4
14-05-12;16:45;35.4;340.5;0.5;247.3;50.02;115;2233.5
14-05-12;16:48;35.3;345.7;0.5;248.2;50.03;103;2233.5
14-05-12;16:51;34.8;345.7;0.5;247.3;50.03;113;2233.5
14-05-12;16:54;34.7;354.3;0.6;245.3;49.98;115;2233.5
14-05-12;16:57;34.6;357.4;0.7;247.3;50.06;136;2233.5
14-05-12;17:00;34.6;363.4;0.6;247.3;50.05;146;2233.5
14-05-12;17:03;34.6;352.7;0.4;247.3;50.06;97;2233.5
14-05-12;17:06;34.2;356.5;0.5;247.3;50.04;93;2233.5
14-05-12;17:09;34.1;358.7;0.5;247.3;50.05;113;2233.5
14-05-12;17:12;34.1;367.3;0.7;248.2;50.03;160;2233.5
14-05-12;17:15;34.1;369.4;0.8;249.2;50.04;191;2233.5
14-05-12;17:18;34.1;368.4;0.8;248.2;50.05;194;2233.5
14-05-12;17:21;34.4;372.0;2.9;250.2;50.04;742;2233.5
14-05-12;17:24;34.8;371.7;2.4;249.2;50.06;593;2233.6
14-05-12;17:27;34.1;354.4;0.4;247.3;50.03;70;2233.6
14-05-12;17:30;33.5;348.3;0.2;247.3;50.04;50;2233.6
14-05-12;17:33;33.4;328.5;0.2;247.3;50.03;43;2233.6
14-05-12;17:36;33.4;338.5;0.3;247.3;50.02;58;2233.6
14-05-12;17:39;33.4;372.8;0.8;247.3;50.01;170;2233.6
14-05-12;17:42;34.1;370.8;2.3;250.2;50.04;571;2233.6
14-05-12;17:45;34.0;381.0;2.2;250.2;50.04;554;2233.6
14-05-12;17:48;34.5;358.5;2.5;250.2;50.05;645;2233.7
14-05-12;17:51;34.6;371.4;2.2;250.2;50.02;556;2233.7
14-05-12;17:54;34.6;370.4;2.0;250.2;50.06;482;2233.7
14-05-12;17:57;34.5;369.7;1.8;250.2;50.12;447;2233.8
14-05-12;18:00;34.5;371.4;1.8;250.2;50.13;436;2233.8
14-05-12;18:03;34.5;369.7;1.8;250.2;50.12;445;2233.8
14-05-12;18:06;34.5;368.9;1.5;249.2;50.11;369;2233.8
14-05-12;18:09;34.5;368.7;1.4;249.2;50.07;325;2233.8
14-05-12;18:12;34.4;374.7;1.2;249.2;50.06;292;2233.8
14-05-12;18:15;34.2;373.3;1.1;249.2;50.08;249;2233.9
14-05-12;18:18;34.0;375.1;0.9;248.2;50.06;215;2233.9
14-05-12;18:21;33.9;373.8;0.8;248.2;50.02;191;2233.9
14-05-12;18:24;33.5;372.3;0.7;249.2;50.02;166;2233.9
14-05-12;18:27;33.5;368.4;0.6;248.2;50.04;139;2233.9
14-05-12;18:30;33.4;368.1;0.5;248.2;10.03;115;2233.9
14-05-12;18:33;33.3;383.6;0.5;247.3;50.05;96;2233.9
14-05-12;18:36;33.1;363.7;0.4;247.3;50.04;78;2233.9
14-05-12;18:39;33.2;350.2;0.3;248.2;50.04;68;2233.9
14-05-12;18:42;33.1;346.8;0.3;248.2;50.02;61;2233.9
14-05-12;18:45;32.7;348.7;0.3;248.2;50.01;57;2233.9
14-05-12;18:48;32.9;340.4;0.3;248.2;50.04;55;2233.9
14-05-12;18:51;32.7;344.8;0.3;247.3;50.02;50;2233.9
14-05-12;18:54;32.6;329.2;0.2;248.2;50.03;48;2233.9
14-05-12;18:57;32.5;345.5;0.2;248.2;50.06;41;2233.9
14-05-12;19:00;32.5;339.1;0.1;247.3;50.05;21;2233.9
14-05-12;19:03;32.4;332.5;0.1;244.3;50.05;18;2233.9
14-05-12;19:06;32.3;330.1;0.1;244.3;50.06;11;2233.9
14-05-12;19:09;32.2;316.4;0.0;244.3;50.06;7;2233.9
14-05-12;19:12;32.0;317.1;0.0;245.3;50.06;5;2233.9
14-05-12;19:15;31.9;305.7;0.0;244.3;50.00;3;2233.9
14-05-12;19:18;31.9;324.3;0.0;244.3;50.05;2;2233.9
14-05-12;19:21;31.7;331.4;0.0;244.3;50.03;0;2233.9
14-05-12;19:24;31.7;323.8;0.0;244.3;50.02;0;2233.9
14-05-12;19:27;31.6;303.3;0.0;244.3;50.02;0;2233.9
14-05-12;19:30;31.5;219.2;0.0;244.3;50.03;0;2233.9
14-05-12;19:33;31.4;214.3;0.0;243.4;50.08;0;2233.9
14-05-12;19:36;31.4;205.0;0.0;245.3;50.04;0;2233.9
14-05-12;19:39;31.2;147.5;0.0;245.3;50.06;0;2233.9
14-05-12;19:42;31.1;119.3;0.0;244.3;50.05;0;2233.9
14-05-12;19:45;31.1;186.1;0.0;246.3;50.03;0;2233.9
14-05-12;19:48;31.1;253.8;0.0;245.3;50.03;0;2233.9
14-05-12;19:51;31.0;322.7;0.0;244.3;50.01;0;2233.9
14-05-12;19:54;30.9;314.5;0.0;244.3;50.00;0;2233.9
14-05-12;19:57;30.9;299.7;0.0;244.3;50.03;0;2233.9
14-05-12;20:00;30.8;282.2;0.0;244.3;50.04;0;2233.9
14-05-12;20:03;30.8;260.5;0.0;244.3;50.03;0;2233.9
14-05-12;20:06;30.7;236.4;0.0;244.3;50.03;0;2233.9
14-05-12;20:09;30.7;210.2;0.0;246.3;50.03;0;2233.9
14-05-12;20:12;30.5;179.7;0.0;244.3;50.01;0;2233.9
14-05-12;20:15;30.5;149.2;0.0;244.3;50.03;0;2233.9
14-05-13;05:30;23.1;331.7;0.0;241.4;50.06;4;2233.9
14-05-13;05:33;23.9;328.5;0.0;241.4;50.04;4;2233.9
14-05-13;05:36;23.5;312.8;0.0;240.4;50.00;7;2233.9
14-05-13;05:39;24.2;300.4;0.0;241.4;50.03;11;2233.9
14-05-13;05:42;24.2;310.6;0.1;241.4;50.05;13;2233.9
14-05-13;05:45;25.0;323.2;0.1;241.4;50.04;20;2233.9
14-05-13;05:48;25.0;330.1;0.1;240.4;50.01;21;2233.9
14-05-13;05:51;25.3;324.6;0.1;241.4;50.04;24;2233.9
14-05-13;05:54;25.7;336.0;0.1;240.4;50.06;23;2233.9
14-05-13;05:57;26.1;342.1;0.2;244.3;50.08;35;2233.9
14-05-13;06:00;26.1;349.8;0.3;243.4;50.04;53;2234.0
14-05-13;06:03;27.2;355.8;0.3;244.3;50.02;55;2234.0
14-05-13;06:06;26.4;359.4;0.3;243.4;50.02;46;2234.0
14-05-13;06:09;26.8;360.6;0.2;243.4;50.06;42;2234.0
14-05-13;06:12;26.4;362.1;0.2;244.3;50.03;42;2234.0
14-05-13;06:15;27.5;4.8;0.2;243.4;50.06;45;2234.0
14-05-13;06:18;27.9;345.2;0.2;244.3;50.01;42;2234.0
14-05-13;06:21;27.5;352.8;0.2;244.3;50.02;37;2234.0
14-05-13;06:24;27.5;343.7;0.2;244.3;50.02;39;2234.0
14-05-13;06:27;28.3;313.9;0.3;244.3;50.01;52;2234.0
14-05-13;06:30;28.6;343.9;0.2;245.3;50.06;43;2234.0
14-05-13;06:33;28.6;347.0;0.3;246.3;50.04;70;2234.0
14-05-13;06:36;29.4;344.6;0.4;245.3;50.03;73;2234.0
14-05-13;06:39;29.7;365.9;0.4;245.3;50.02;88;2234.0
14-05-13;06:42;30.2;366.5;0.5;245.3;50.04;115;2234.0
14-05-13;06:45;30.1;362.5;0.6;244.3;50.05;135;2234.0
14-05-13;06:48;30.3;366.5;0.6;244.3;50.09;155;2234.0
14-05-13;06:51;30.3;364.5;0.6;244.3;50.02;118;2234.0
14-05-13;06:54;30.2;350.9;0.4;246.3;50.04;94;2234.0
14-05-13;06:57;30.3;350.5;0.5;245.3;50.08;95;2234.0
14-05-13;07:00;30.5;359.6;0.5;247.3;50.07;94;2234.0
14-05-13;07:03;30.4;361.3;0.5;246.3;49.99;95;2234.0
14-05-13;07:06;30.5;366.7;0.5;246.3;49.97;92;2234.0
14-05-13;07:09;30.5;359.6;0.4;245.3;50.00;94;2234.0
14-05-13;07:12;30.7;357.7;0.5;244.3;50.02;94;2234.0
14-05-13;07:15;30.8;347.6;0.5;245.3;49.96;98;2234.0
14-05-13;07:18;30.8;360.9;0.5;244.3;50.03;105;2234.0
14-05-13;07:21;30.7;356.6;0.6;244.3;50.03;112;2234.1
14-05-13;07:24;30.9;363.2;0.5;244.3;50.02;125;2234.1
14-05-13;07:27;31.0;375.1;0.6;245.3;50.08;151;2234.1
14-05-13;07:30;31.1;371.4;0.8;244.3;50.02;188;2234.1
14-05-13;07:33;31.1;386.2;1.1;245.3;50.01;243;2234.1
14-05-13;07:36;31.2;386.5;1.1;246.3;50.02;267;2234.1
14-05-13;07:39;31.4;380.5;0.8;243.4;50.01;194;2234.1
14-05-13;07:42;31.1;365.1;0.5;244.3;50.01;119;2234.1
14-05-13;07:45;31.0;354.9;0.5;243.4;50.01;96;2234.1
14-05-13;07:48;31.0;360.3;0.4;243.4;50.03;84;2234.1
14-05-13;07:51;31.1;361.0;0.4;245.3;50.04;83;2234.1
14-05-13;07:54;31.1;349.0;0.5;245.3;50.05;95;2234.1
14-05-13;07:57;31.2;367.0;0.5;245.3;50.04;106;2234.1
14-05-13;08:00;31.1;378.2;0.6;245.3;50.06;127;2234.1
14-05-13;08:03;31.2;391.5;0.7;244.3;10.04;159;2234.2
14-05-13;08:06;31.1;394.0;0.7;245.3;50.03;153;2234.2
14-05-13;08:09;31.1;391.8;0.6;245.3;50.04;130;2234.2
14-05-13;08:12;31.1;383.3;0.6;245.3;50.01;135;2234.2
14-05-13;08:15;31.2;391.5;0.7;244.3;50.02;144;2234.2
14-05-13;08:18;31.2;396.0;0.7;246.3;50.02;153;2234.2
14-05-13;08:21;31.1;389.0;0.8;245.3;50.03;170;2234.2
14-05-13;08:24;31.2;391.8;0.8;246.3;50.02;188;2234.2
14-05-13;08:27;31.4;396.5;0.8;245.3;50.01;194;2234.2
14-05-13;08:30;31.6;395.5;0.7;244.3;50.03;171;2234.2
14-05-13;08:33;31.5;384.3;0.6;244.3;50.04;141;2234.2
14-05-13;08:36;31.5;389.3;0.0;245.3;50.05;147;2234.2
14-05-13;08:39;31.5;395.2;0.7;244.3;50.04;160;2234.2
14-05-13;08:42;31.5;391.5;0.7;244.3;50.03;149;2234.3
14-05-13;08:45;31.1;384.3;0.6;243.4;50.05;132;2234.3
14-05-13;08:48;31.5;386.2;0.6;244.3;50.06;126;2234.3
14-05-13;08:51;31.1;383.9;0.6;244.3;50.04;137;2234.3
14-05-13;08:54;31.5;381.7;0.7;245.3;50.02;139;2234.3
14-05-13;08:57;31.4;367.0;0.7;244.3;50.02;162;2234.3
14-05-13;09:00;31.6;345.8;0.8;245.3;50.01;186;2234.3
14-05-13;09:03;31.4;349.2;0.9;244.3;50.04;218;2234.3
14-05-13;09:06;31.5;370.0;1.0;244.3;50.04;251;2234.3
14-05-13;09:09;31.5;376.7;1.2;245.3;50.04;294;2234.3
14-05-13;09:12;31.6;375.5;1.4;244.3;50.04;323;2234.3
14-05-13;09:15;31.7;374.7;1.5;245.3;50.02;353;2234.4
14-05-13;09:18;31.8;373.9;1.7;245.3;50.01;391;2234.4
14-05-13;09:21;32.0;375.7;1.7;245.3;50.06;428;2234.4
14-05-13;09:24;32.2;380.1;1.9;244.3;50.03;452;2234.4
14-05-13;09:27;32.2;382.3;2.0;245.3;50.06;492;2234.5
14-05-13;09:30;32.0;382.9;2.1;245.3;50.04;526;2234.5
14-05-13;09:33;32.3;387.8;2.3;246.3;50.05;562;2234.5
14-05-13;09:36;32.4;379.2;2.5;246.3;50.06;592;2234.5
14-05-13;09:39;32.5;387.8;2.6;245.3;50.04;631;2234.6
14-05-13;09:42;32.7;386.7;2.7;246.3;50.04;673;2234.6
14-05-13;09:45;32.9;384.0;2.9;245.3;50.05;701;2234.6
14-05-13;09:48;32.9;379.2;2.9;247.3;50.08;733;2234.7
14-05-13;09:51;33.2;379.5;3.2;246.3;50.02;767;2234.7
14-05-13;09:54;33.4;381.0;3.3;246.3;50.07;811;2234.7
14-05-13;09:57;33.4;378.6;3.4;247.3;50.05;852;2234.8
14-05-13;10:00;33.5;381.0;3.3;246.3;50.01;834;2234.8
14-05-13;10:03;33.7;373.9;3.7;248.2;50.03;915;2234.9
14-05-13;10:06;33.5;374.8;3.9;246.3;50.0;953;2234.9
14-05-13;10:09;34.0;373.8;4.0;249.2;50.08;980;2235.0
14-05-13;10:12;34.5;372.6;4.2;246.3;49.96;1005;2235.0
14-05-13;10:15;34.5;365.3;4.3;247.3;50.00;1067;2235.1
14-05-13;10:18;34.7;367.6;4.7;247.3;50.03;1144;2235.1
14-05-13;10:21;35.2;364.5;4.9;248.2;50.05;1210;2235.2
14-05-13;10:24;35.5;358.0;5.2;249.2;50.04;1258;2235.2
14-05-13;10:27;35.2;346.8;1.1;243.4;50.03;253;2235.3
14-05-13;10:30;34.5;353.1;1.1;244.3;50.03;264;2235.3
14-05-13;10:33;34.2;338.2;0.9;244.3;50.03;194;2235.3
14-05-13;10:36;34.0;364.0;1.0;243.4;50.02;245;2235.3
14-05-13;10:39;34.0;362.4;1.4;245.3;50.02;347;2235.3
14-05-13;10:42;35.2;367.6;6.1;248.2;50.02;1492;2235.4
14-05-13;10:45;34.8;348.9;1.1;247.3;50.02;269;2235.4
14-05-13;10:48;34.5;363.5;1.0;246.3;50.03;227;2235.4
14-05-13;10:51;34.0;366.3;1.0;246.3;50.04;250;2235.4
14-05-13;10:54;33.9;378.9;1.5;247.3;50.03;363;2235.5
14-05-13;10:57;34.4;364.7;2.0;248.2;50.02;500;2235.5
14-05-13;11:00;34.2;371.1;1.5;247.3;50.05;376;2235.5
14-05-13;11:03;34.2;365.9;1.2;245.3;50.02;292;2235.5
14-05-13;11:06;34.0;368.5;1.3;248.2;50.01;305;2235.5
14-05-13;11:09;33.8;366.2;1.1;246.3;50.02;267;2235.6
14-05-13;11:12;33.5;371.9;1.0;247.3;50.01;248;2235.6
14-05-13;11:15;33.8;377.1;1.4;245.3;50.04;337;2235.6
14-05-13;11:18;33.9;367.0;2.6;247.3;50.01;655;2235.6
14-05-13;11:21;34.1;351.7;3.8;249.2;50.04;949;2235.7
14-05-13;11:24;35.4;345.2;6.4;252.1;50.02;1620;2235.7
14-05-13;11:27;36.0;348.4;6.2;252.1;50.03;1547;2235.8
14-05-13;11:30;35.9;359.9;2.1;248.2;50.01;515;2235.9
14-05-13;11:33;35.4;364.8;1.5;247.3;50.03;365;2235.9
14-05-13;11:36;35.9;341.7;6.4;251.1;50.00;1586;2236.0
14-05-13;11:39;36.8;352.4;5.5;250.2;50.02;1270;2236.0
14-05-13;11:42;37.0;329.4;6.0;251.1;50.04;1481;2236.1
14-05-13;11:45;36.8;355.5;5.8;251.1;49.98;1425;2236.1
14-05-13;11:48;37.6;325.3;5.9;249.2;50.08;1453;2236.2
14-05-13;11:51;37.1;312.8;5.3;251.1;50.06;1316;2236.3
14-05-13;11:54;37.8;332.5;6.7;250.2;50.05;1644;2236.3
14-05-13;11:57;38.4;326.2;6.0;251.1;50.06;1488;2236.4
14-05-13;12:00;38.6;331.6;6.3;251.1;50.01;1565;2236.5
14-05-13;12:03;39.0;328.2;6.2;252.1;50.06;1560;2236.6
14-05-13;12:06;39.2;328.2;6.1;251.1;50.06;1536;2236.7
14-05-13;12:09;39.4;333.5;6.2;251.1;50.07;1557;2236.7
14-05-13;12:12;40.0;331.6;6.4;251.1;50.07;1597;2236.8
14-05-13;12:15;39.8;330.7;6.6;254.1;10.08;1626;2236.9
14-05-13;12:18;40.4;331.0;6.6;253.1;50.07;1660;2237.0
14-05-13;12:21;39.8;333.9;2.3;249.2;50.04;559;2237.0
14-05-13;12:24;38.5;356.3;1.4;248.2;50.05;339;2237.1
14-05-13;12:27;38.0;352.4;1.0;248.2;50.05;226;2237.1
14-05-13;12:30;37.4;364.1;0.8;248.2;50.03;167;2237.1
14-05-13;12:33;36.8;359.4;0.9;248.2;50.03;213;2237.1
14-05-13;12:36;36.9;405.6;2.3;250.2;50.03;567;2237.1
14-05-13;12:39;38.2;365.9;6.8;253.1;50.03;1708;2237.2
14-05-13;12:42;38.2;338.9;3.5;250.2;50.03;884;2237.2
14-05-13;12:45;38.6;344.0;6.9;252.1;50.04;1724;2237.3
14-05-13;12:48;39.2;332.3;6.6;253.1;50.06;1655;2237.4
14-05-13;12:51;39.5;330.4;6.6;253.1;50.03;1679;2237.5
14-05-13;12:54;39.2;346.4;6.7;252.1;50.06;1691;2237.5
14-05-13;12:57;38.4;348.3;1.2;246.3;49.98;297;2237.6
14-05-13;13:00;37.4;361.9;1.1;247.3;50.00;273;2237.6
14-05-13;13:03;37.1;356.9;1.5;248.2;50.01;364;2237.6
14-05-13;13:06;37.1;390.5;3.1;249.2;50.02;809;2237.6
14-05-13;13:09;37.4;344.0;2.0;248.2;50.02;493;2237.7
14-05-13;13:12;37.1;362.8;1.8;248.2;50.05;432;2237.7
14-05-13;13:15;36.7;374.7;1.8;247.3;50.04;422;2237.7
14-05-13;13:18;36.5;368.7;2.1;248.2;50.04;513;2237.7
14-05-13;13:21;36.8;345.2;2.8;248.2;50.05;675;2237.8
14-05-13;13:24;36.7;376.0;7.2;253.1;50.02;1844;2237.8
14-05-13;13:27;37.1;328.8;3.5;247.3;50.00;804;2237.9
14-05-13;13:30;37.1;364.8;2.5;249.2;50.00;595;2237.9
14-05-13;13:33;37.4;300.5;2.0;248.2;50.00;498;2238.0
14-05-13;13:36;37.2;352.7;4.8;251.1;50.01;1236;2238.0
14-05-13;13:39;37.9;336.0;6.9;253.1;50.01;1702;2238.1
14-05-13;13:42;38.7;330.3;6.4;253.1;50.04;1608;2238.2
14-05-13;13:45;39.1;332.3;6.5;252.1;50.03;1603;2238.3
14-05-13;13:48;39.5;331.3;6.4;253.1;50.04;1611;2238.3
14-05-13;13:51;38.6;327.0;1.2;247.3;50.01;309;2238.4
14-05-13;13:54;37.7;356.2;1.5;248.2;50.04;368;2238.4
14-05-13;13:57;38.4;348.9;6.9;253.1;50.01;1737;2238.4
14-05-13;14:00;39.3;340.7;7.0;252.1;49.98;1749;2238.5
14-05-13;14:03;38.6;366.2;2.6;249.2;50.02;657;2238.6
14-05-13;14:06;39.0;348.3;6.4;252.1;50.00;1608;2238.6
14-05-13;14:09;38.6;364.7;2.5;249.2;50.06;601;2238.7
14-05-13;14:12;38.2;341.0;2.6;250.2;50.0;684;2238.7
14-05-13;14:15;37.7;369.7;1.8;248.2;50.01;444;2238.7
14-05-13;14:18;37.4;365.3;1.7;249.2;50.01;412;2238.8
14-05-13;14:21;36.9;358.5;1.8;249.2;50.01;443;2238.8
14-05-13;14:24;37.0;375.7;1.9;247.3;50.03;448;2238.8
14-05-13;14:27;36.8;376.7;1.9;248.2;50.00;473;2238.8
14-05-13;14:30;36.7;387.5;4.7;251.1;50.02;1141;2238.8
14-05-13;14:33;37.8;339.5;6.9;253.1;50.02;1723;2238.9
14-05-13;14:36;37.6;324.4;3.8;250.2;50.03;975;2239.0
14-05-13;14:39;36.9;355.3;1.8;248.2;50.06;438;2239.0
14-05-13;14:42;36.5;361.9;1.7;248.2;50.07;405;2239.0
14-05-13;14:45;36.2;370.7;1.7;247.3;50.02;400;2239.0
14-05-13;14:48;36.3;359.9;2.1;247.3;50.02;504;2239.1
14-05-13;14:51;36.3;371.0;2.0;248.2;50.07;485;2239.1
14-05-13;14:54;36.3;364.1;2.0;248.2;50.08;488;2239.1
14-05-13;14:57;36.1;363.5;2.2;248.2;49.97;529;2239.2
14-05-13;15:00;36.1;365.7;4.1;250.2;50.01;1024;2239.2
14-05-13;15:03;36.8;335.1;5.3;251.1;50.03;1314;2239.2
14-05-13;15:06;37.0;348.3;5.3;252.1;50.03;1312;2239.3
14-05-13;15:09;37.1;340.8;5.0;250.2;50.03;1238;2239.4
