data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-05-13;15:12;37.5;343.9;3.9;250.2;50.05;978;2239.4
14-05-13;15:15;36.9;361.0;1.5;247.3;50.00;361;2239.5
14-05-13;15:18;36.4;359.0;1.0;248.2;50.03;250;2239.5
14-05-13;15:21;36.0;355.2;0.8;248.2;50.04;196;2239.5
14-05-13;15:24;35.4;356.2;0.9;247.3;50.01;178;2239.5
14-05-13;15:27;35.4;367.5;2.1;249.2;50.00;510;2239.5
14-05-13;15:30;35.5;370.8;1.5;248.2;50.02;370;2239.5
14-05-13;15:33;35.4;378.3;1.5;247.3;50.01;355;2239.6
14-05-13;15:36;35.2;376.1;1.4;248.2;49.99;347;2239.6
14-05-13;15:39;34.7;377.7;1.4;248.2;50.06;335;2239.6
14-05-13;15:42;34.9;351.8;2.0;248.2;50.02;477;2239.6
14-05-13;15:45;35.2;374.8;2.5;248.2;50.04;613;2239.6
14-05-13;15:48;35.0;366.2;2.8;249.2;50.03;691;2239.7
14-05-13;15:51;34.9;347.6;2.0;250.2;50.04;477;2239.7
14-05-13;15:54;35.7;361.3;4.3;251.1;50.03;1065;2239.7
14-05-13;15:57;35.9;358.8;4.7;251.1;50.01;1150;2239.8
14-05-13;16:00;36.3;351.5;4.6;251.1;50.02;1121;2239.9
14-05-13;16:03;36.5;344.3;4.6;250.2;50.02;1133;2239.9
14-05-13;16:06;36.7;344.6;4.5;252.1;50.01;1129;2240.0
14-05-13;16:09;36.8;344.5;4.6;251.1;49.93;1119;2240.0
14-05-13;16:12;36.9;344.0;4.4;251.1;49.98;1081;2240.1
14-05-13;16:15;37.0;342.1;4.2;251.1;50.01;1053;2240.1
14-05-13;16:18;37.0;341.7;4.1;250.2;50.02;1036;2240.2
14-05-13;16:21;37.1;344.3;4.0;251.1;50.01;1012;2240.2
14-05-13;16:24;37.4;340.2;4.1;249.2;50.00;1000;2240.3
14-05-13;16:27;37.1;347.6;4.0;250.2;49.99;990;2240.3
14-05-13;16:30;37.4;351.4;4.0;249.2;50.0;981;2240.4
14-05-13;16:33;37.4;350.0;3.8;251.1;49.99;965;2240.4
14-05-13;16:36;37.5;344.9;3.7;249.2;50.00;940;2240.5
14-05-13;16:39;37.5;344.8;3.8;250.2;49.94;916;2240.5
14-05-13;16:42;37.5;350.5;3.6;250.2;49.98;898;2240.6
14-05-13;16:45;37.5;345.2;3.4;251.1;50.00;871;2240.6
14-05-13;16:48;37.4;340.2;3.4;249.2;50.0;852;2240.7
14-05-13;16:51;37.2;351.5;3.3;251.1;50.02;830;2240.7
14-05-13;16:54;37.2;349.8;3.3;249.2;50.03;818;2240.7
14-05-13;16:57;37.1;350.0;3.2;251.1;50.06;799;2240.8
14-05-13;17:00;37.1;352.4;3.1;250.2;50.08;777;2240.8
14-05-13;17:03;37.1;349.9;3.0;250.2;50.07;758;2240.9
14-05-13;17:06;37.1;347.1;2.9;250.2;50.05;728;2240.9
14-05-13;17:09;37.0;352.8;2.9;250.2;50.05;719;2240.9
14-05-13;17:12;36.9;351.5;2.8;250.2;50.03;707;2241.0
14-05-13;17:15;36.9;349.0;2.7;250.2;50.06;681;2241.0
14-05-13;17:18;36.8;345.2;2.7;250.2;50.05;665;2241.0
14-05-13;17:21;36.7;352.8;2.6;249.2;50.02;646;2241.1
14-05-13;17:24;36.4;348.1;1.7;247.3;49.98;397;2241.1
14-05-13;17:27;36.1;268.6;1.2;248.2;50.03;295;2241.1
14-05-13;17:30;35.7;345.7;1.0;248.2;50.04;236;2241.1
14-05-13;17:33;35.6;353.6;1.4;248.2;50.03;313;2241.1
14-05-13;17:36;35.2;342.3;0.7;248.2;50.02;153;2241.1
14-05-13;17:39;34.9;345.2;0.4;248.2;50.01;85;2241.1
14-05-13;17:42;34.7;338.8;0.4;248.2;50.05;82;2241.2
14-05-13;17:45;34.5;344.0;0.5;247.3;50.02;98;2241.2
14-05-13;17:48;34.4;345.1;0.5;247.3;50.03;110;2241.2
14-05-13;17:51;34.2;355.8;0.5;247.3;50.02;99;2241.2
14-05-13;17:54;34.2;379.1;0.5;247.3;50.04;118;2241.2
14-05-13;17:57;34.6;373.9;1.6;248.2;50.04;407;2241.2
14-05-13;18:00;34.4;372.3;1.6;249.2;50.00;361;2241.2
14-05-13;18:03;34.4;370.1;1.4;249.2;50.05;342;2241.2
14-05-13;18:06;34.4;368.4;1.3;248.2;50.02;310;2241.2
14-05-13;18:09;34.1;370.7;1.2;249.2;50.05;282;2241.3
14-05-13;18:12;34.0;363.1;1.0;248.2;50.02;254;2241.3
14-05-13;18:15;33.9;363.8;1.0;249.2;50.00;230;2241.3
14-05-13;18:18;33.9;371.3;0.8;245.3;50.00;199;2241.3
14-05-13;18:21;33.7;342.7;0.7;247.3;50.01;160;2241.3
14-05-13;18:24;33.4;364.8;0.7;247.3;50.01;155;2241.3
14-05-13;18:27;33.4;373.0;0.6;247.3;50.03;129;2241.3
14-05-13;18:30;33.2;362.9;0.5;247.3;50.00;112;2241.3
14-05-13;18:33;32.9;365.6;0.5;247.3;50.03;96;2241.3
14-05-13;18:36;32.9;352.0;0.4;247.3;50.02;80;2241.3
14-05-13;18:39;32.6;357.5;0.4;247.3;50.01;70;2241.3
14-05-13;18:42;32.6;358.0;0.3;247.3;50.02;65;2241.3
14-05-13;18:45;32.6;344.9;0.3;247.3;50.03;58;2241.3
14-05-13;18:48;32.6;355.0;0.3;247.3;50.01;59;2241.3
14-05-13;18:51;32.6;343.7;0.3;245.3;50.00;56;2241.3
14-05-13;18:54;32.4;335.4;0.3;247.3;50.03;53;2241.4
14-05-13;18:57;32.3;341.7;0.2;248.2;50.06;48;2241.4
14-05-13;19:00;32.4;339.1;0.2;248.2;50.04;44;2241.4
14-05-13;19:03;32.2;332.6;0.1;247.3;50.04;41;2241.4
14-05-13;19:06;32.0;334.8;0.2;246.3;50.04;36;2241.4
14-05-13;19:09;31.9;329.2;0.2;247.3;50.03;32;2241.4
14-05-13;19:12;31.9;324.7;0.1;247.3;50.02;30;2241.4
14-05-13;19:15;32.0;319.9;0.2;247.3;49.97;27;2241.4
14-05-13;19:18;31.9;325.0;0.1;247.3;50.02;26;2241.4
14-05-13;19:21;31.9;324.0;0.1;246.3;50.04;22;2241.4
14-05-13;19:24;31.8;314.0;0.1;247.3;50.02;20;2241.4
14-05-13;19:27;31.9;327.8;0.1;247.3;50.02;18;2241.4
14-05-13;19:30;31.7;323.5;0.1;247.3;50.04;14;2241.4
14-05-13;19:33;31.7;319.9;0.1;246.3;49.99;13;2241.4
14-05-13;19:36;31.6;315.6;0.1;247.3;50.04;11;2241.4
14-05-13;19:39;31.6;307.0;0.0;249.2;50.02;10;2241.4
14-05-13;19:42;31.5;310.4;0.0;247.3;50.01;8;2241.4
14-05-13;19:45;31.5;293.9;0.0;247.3;50.03;4;2241.4
14-05-13;19:48;31.4;305.4;0.0;247.3;50.01;2;2241.4
14-05-13;19:51;31.2;320.8;0.0;246.3;50.02;0;2241.4
14-05-13;19:54;31.2;221.0;0.0;247.3;50.04;0;2241.4
14-05-13;19:57;31.1;188.6;0.0;247.3;50.02;0;2241.4
14-05-13;20:00;31.0;121.7;0.0;247.3;50.04;0;2241.4
14-05-14;05:39;23.1;326.9;0.0;241.4;50.07;7;2241.4
14-05-14;05:42;23.9;329.8;0.0;240.4;50.03;11;2241.4
14-05-14;05:45;23.9;328.2;0.0;240.4;50.02;15;2241.4
14-05-14;05:48;24.2;329.0;0.1;241.4;50.03;19;2241.4
14-05-14;05:51;24.6;320.5;0.1;241.4;50.02;21;2241.4
14-05-14;05:54;25.0;333.2;0.1;240.4;50.06;22;2241.4
14-05-14;05:57;25.3;325.7;0.1;242.4;50.10;20;2241.4
14-05-14;06:00;25.3;321.3;0.1;243.4;50.03;20;2241.4
14-05-14;06:03;25.3;315.3;0.1;242.4;49.93;22;2241.4
14-05-14;06:06;26.1;328.8;0.1;244.3;50.01;25;2241.4
14-05-14;06:09;25.7;322.5;0.2;241.4;50.03;28;2241.4
14-05-14;06:12;26.1;322.9;0.1;243.4;50.03;30;2241.4
14-05-14;06:15;26.4;330.1;0.2;243.4;50.03;37;2241.4
14-05-14;06:18;26.8;339.1;0.2;243.4;50.06;43;2241.4
14-05-14;06:21;27.5;343.2;0.2;243.4;50.03;47;2241.4
14-05-14;06:24;27.5;332.0;0.2;243.4;50.02;49;2241.4
14-05-14;06:27;27.5;334.1;0.3;243.4;50.02;52;2241.4
14-05-14;06:30;27.5;340.5;0.4;244.3;49.97;57;2241.4
14-05-14;06:33;29.0;347.3;0.3;246.3;50.03;59;2241.4
14-05-14;06:36;28.6;348.6;0.4;247.3;49.96;61;2241.4
14-05-14;06:39;29.0;348.3;0.5;247.3;49.94;63;2241.4
14-05-14;06:42;29.4;357.7;0.4;248.2;50.02;66;2241.4
14-05-14;06:45;29.4;348.4;0.4;247.3;50.01;64;2241.4
14-05-14;06:48;29.7;350.3;0.4;248.2;50.00;64;2241.4
14-05-14;06:51;29.4;354.7;0.4;248.2;50.00;70;2241.4
14-05-14;06:54;29.7;360.2;0.4;247.3;50.01;76;2241.4
14-05-14;06:57;30.2;359.4;0.4;248.2;50.07;80;2241.4
14-05-14;07:00;30.1;366.5;0.4;246.3;50.15;82;2241.4
14-05-14;07:03;30.4;347.0;0.4;247.3;50.06;83;2241.4
14-05-14;07:06;30.3;362.9;0.4;246.3;50.05;90;2241.4
14-05-14;07:09;30.4;356.8;0.4;246.3;50.03;95;2241.4
14-05-14;07:12;30.4;356.5;0.5;246.3;50.04;90;2241.4
14-05-14;07:15;30.4;361.8;0.5;247.3;49.99;85;2241.5
14-05-14;07:18;30.8;348.1;0.5;246.3;50.01;88;2241.5
14-05-14;07:21;30.7;356.5;0.4;247.3;50.04;95;2241.5
14-05-14;07:24;30.8;355.9;0.5;246.3;50.02;96;2241.5
14-05-14;07:27;30.9;362.2;0.4;247.3;50.10;90;2241.5
14-05-14;07:30;30.9;355.6;0.4;245.3;50.06;82;2241.5
14-05-14;07:33;30.9;359.9;0.4;247.3;50.04;80;2241.5
14-05-14;07:36;30.8;353.0;0.5;245.3;50.07;89;2241.5
14-05-14;07:39;31.0;360.4;0.5;246.3;50.05;101;2241.5
14-05-14;07:42;30.9;361.0;0.5;247.3;50.05;109;2241.5
14-05-14;07:45;31.0;365.6;0.5;247.3;50.07;112;2241.5
14-05-14;07:48;31.1;373.3;0.5;246.3;50.07;121;2241.5
14-05-14;07:51;31.1;365.0;0.6;247.3;50.03;124;2241.5
14-05-14;07:54;31.1;365.7;0.5;246.3;50.05;127;2241.5
14-05-14;07:57;31.1;360.4;0.7;247.3;49.97;127;2241.5
14-05-14;08:00;31.1;368.5;0.6;245.3;50.02;125;2241.5
14-05-14;08:03;31.2;362.5;0.5;246.3;50.02;125;2241.5
14-05-14;08:06;31.2;367.6;0.6;244.3;50.00;131;2241.5
14-05-14;08:09;31.1;373.5;0.6;246.3;50.02;127;2241.5
14-05-14;08:12;31.4;372.3;0.6;245.3;50.03;127;2241.6
14-05-14;08:15;31.4;365.1;0.6;246.3;50.04;124;2241.6
14-05-14;08:18;31.1;374.4;0.5;246.3;50.03;123;2241.6
14-05-14;08:21;31.2;366.5;0.6;245.3;50.02;130;2241.6
14-05-14;08:24;31.4;363.4;0.6;245.3;50.02;123;2241.6
14-05-14;08:27;31.2;363.5;0.5;246.3;50.02;120;2241.6
14-05-14;08:30;31.5;361.6;0.5;245.3;50.03;120;2241.6
14-05-14;08:33;31.5;367.2;0.6;244.3;49.96;124;2241.6
14-05-14;08:36;31.4;352.7;0.6;244.3;50.03;117;2241.6
14-05-14;08:39;31.6;359.3;0.5;246.3;50.03;114;2241.6
14-05-14;08:42;31.5;359.6;0.5;246.3;50.00;122;2241.6
14-05-14;08:45;31.5;371.3;0.6;246.3;50.02;132;2241.6
14-05-14;08:48;31.5;364.1;0.5;244.3;50.02;135;2241.6
14-05-14;08:51;31.2;364.0;0.6;246.3;50.03;133;2241.6
14-05-14;08:54;31.5;360.6;0.6;245.3;50.01;134;2241.6
14-05-14;08:57;31.5;362.6;0.6;244.3;50.03;134;2241.6
14-05-14;09:00;31.2;366.6;0.6;245.3;49.99;131;2241.7
14-05-14;09:03;31.5;367.5;0.6;246.3;50.00;132;2241.7
14-05-14;09:06;31.2;364.8;0.6;245.3;49.94;134;2241.7
14-05-14;09:09;31.4;362.2;0.6;246.3;50.01;136;2241.7
14-05-14;09:12;31.4;364.4;0.7;244.3;49.97;148;2241.7
14-05-14;09:15;31.2;374.2;0.7;246.3;49.98;159;2241.7
14-05-14;09:18;31.2;368.9;0.8;243.4;49.98;177;2241.7
14-05-14;09:21;31.2;375.8;0.8;247.3;50.01;195;2241.7
14-05-14;09:24;31.5;372.6;0.9;246.3;50.02;207;2241.7
14-05-14;09:27;31.6;376.1;1.0;246.3;50.03;226;2241.7
14-05-14;09:30;31.4;379.9;1.0;247.3;50.02;243;2241.7
14-05-14;09:33;31.5;374.2;1.1;246.3;50.06;274;2241.8
14-05-14;09:36;31.4;375.5;1.2;247.3;50.01;287;2241.8
14-05-14;09:39;31.6;376.0;1.3;247.3;50.05;310;2241.8
14-05-14;09:42;31.8;378.6;1.4;246.3;50.01;327;2241.8
14-05-14;09:45;31.6;376.7;1.4;246.3;50.02;325;2241.8
14-05-14;09:48;31.6;380.4;1.3;247.3;50.02;320;2241.8
14-05-14;09:51;31.6;379.5;1.4;247.3;50.02;338;2241.8
14-05-14;09:54;31.7;376.7;1.5;246.3;50.03;360;2241.9
14-05-14;09:57;31.7;376.7;1.5;246.3;49.98;378;2241.9
14-05-14;10:00;32.0;373.3;1.6;247.3;50.03;390;2241.9
14-05-14;10:03;31.8;377.1;1.7;246.3;50.01;401;2241.9
14-05-14;10:06;32.0;377.7;1.7;246.3;50.02;409;2241.9
14-05-14;10:09;32.0;375.0;1.8;247.3;50.01;441;2242.0
14-05-14;10:12;31.8;374.4;1.7;245.3;50.01;409;2242.0
14-05-14;10:15;32.0;373.2;1.6;247.3;50.01;407;2242.0
14-05-14;10:18;31.8;370.8;1.6;246.3;50.03;378;2242.0
14-05-14;10:21;32.0;373.3;1.6;247.3;50.01;381;2242.0
14-05-14;10:24;32.2;370.0;1.6;247.3;50.02;404;2242.1
14-05-14;10:27;32.0;375.0;1.8;246.3;50.01;434;2242.1
14-05-14;10:30;32.3;377.1;1.8;247.3;50.00;444;2242.1
14-05-14;10:33;32.2;369.4;2.0;247.3;50.00;479;2242.1
14-05-14;10:36;32.3;372.2;2.1;247.3;50.00;513;2242.1
14-05-14;10:39;32.5;371.6;2.3;247.3;50.01;562;2242.2
14-05-14;10:42;32.5;368.1;2.7;248.2;50.01;675;2242.2
14-05-14;10:45;32.7;366.3;2.7;248.2;50.04;668;2242.2
14-05-14;10:48;33.0;342.0;2.8;248.2;50.03;711;2242.3
14-05-14;10:51;33.3;372.8;3.3;247.3;50.04;830;2242.3
14-05-14;10:54;33.7;365.0;3.7;248.2;50.03;907;2242.4
14-05-14;10:57;33.5;364.3;3.2;247.3;49.94;756;2242.4
14-05-14;11:00;33.7;367.0;2.5;248.2;50.03;608;2242.4
14-05-14;11:03;33.8;347.7;3.1;247.3;50.04;726;2242.4
14-05-14;11:06;33.9;365.7;2.5;248.2;50.03;628;2242.5
14-05-14;11:09;34.0;347.0;3.0;247.3;50.00;765;2242.5
14-05-14;11:12;34.7;357.1;3.8;249.2;50.01;964;2242.6
14-05-14;11:15;34.9;365.1;5.0;250.2;50.02;1228;2242.6
14-05-14;11:18;35.3;354.1;4.6;249.2;50.00;1123;2242.7
14-05-14;11:21;35.6;355.9;3.2;247.3;50.01;789;2242.7
14-05-14;11:24;34.9;353.4;1.8;247.3;50.02;447;2242.8
14-05-14;11:27;34.9;361.8;1.8;246.3;50.02;419;2242.8
14-05-14;11:30;34.6;365.7;1.7;246.3;50.02;400;2242.8
14-05-14;11:33;34.5;370.3;1.9;246.3;50.02;468;2242.8
14-05-14;11:36;34.5;369.2;1.8;247.3;50.02;450;2242.8
14-05-14;11:39;34.7;376.6;1.9;247.3;50.01;474;2242.9
14-05-14;11:42;34.4;377.6;1.8;246.3;50.02;452;2242.9
14-05-14;11:45;34.5;372.2;1.8;245.3;50.01;446;2242.9
14-05-14;11:48;34.4;4.8;1.8;248.2;50.03;429;2242.9
14-05-14;11:51;34.4;372.3;1.6;247.3;49.99;377;2243.0
14-05-14;11:54;34.2;370.1;1.4;247.3;49.99;350;2243.0
14-05-14;11:57;34.1;375.0;1.5;247.3;50.01;369;2243.0
14-05-14;12:00;34.0;370.1;1.6;248.2;50.02;374;2243.0
14-05-14;12:03;34.0;367.2;1.4;245.3;50.01;319;2243.0
14-05-14;12:06;33.8;374.5;1.4;247.3;50.03;329;2243.0
14-05-14;12:09;33.7;376.6;1.3;247.3;50.03;318;2243.1
14-05-14;12:12;33.5;369.5;1.2;247.3;50.01;289;2243.1
14-05-14;12:15;33.7;369.4;1.1;248.2;50.02;253;2243.1
14-05-14;12:18;33.5;374.8;1.0;247.3;50.04;245;2243.1
14-05-14;12:21;33.4;368.5;1.0;247.3;50.01;236;2243.1
14-05-14;12:24;33.3;371.3;1.0;247.3;50.03;236;2243.1
14-06-02;10:12;31.6;271.7;0.4;244.3;50.03;57;2348.0
14-06-02;10:15;31.6;277.7;0.2;245.3;50.03;47;2348.0
14-06-02;10:18;31.7;273.0;0.3;246.3;50.05;52;2348.0
14-06-02;10:21;31.8;282.1;0.4;245.3;50.05;70;2348.0
14-06-02;10:24;31.7;283.7;0.3;245.3;50.05;61;2348.0
14-06-02;10:27;31.7;283.8;0.4;247.3;50.04;76;2348.0
14-06-02;10:30;31.8;285.2;0.4;246.3;50.07;96;2348.0
14-06-02;10:33;31.8;294.2;0.4;246.3;50.03;77;2348.0
14-06-02;10:36;31.8;292.9;0.4;245.3;50.06;76;2348.0
14-06-02;10:39;31.9;289.0;0.3;245.3;50.02;68;2348.0
14-06-02;10:42;31.8;282.2;0.3;245.3;50.00;60;2348.0
14-06-02;10:45;31.9;277.8;0.3;244.3;50.02;55;2348.0
14-06-02;10:48;31.8;292.0;0.3;245.3;50.04;61;2348.0
14-06-02;10:51;31.7;288.4;0.4;246.3;50.03;70;2348.1
14-06-02;10:54;32.0;286.5;0.4;244.3;50.05;68;2348.1
14-06-02;10:57;31.9;280.9;0.3;245.3;50.05;55;2348.1
14-06-02;11:00;31.9;287.5;0.4;245.3;50.03;65;2348.1
14-06-02;11:03;31.8;284.4;0.4;244.3;50.03;67;2348.1
14-06-02;11:06;31.7;272.6;0.3;245.3;50.02;47;2348.1
14-06-02;11:09;31.8;262.7;0.2;245.3;50.05;49;2348.1
14-06-02;11:12;31.8;291.2;0.3;245.3;50.02;58;2348.1
14-06-02;11:15;32.0;282.7;0.4;245.3;50.04;70;2348.1
14-06-02;11:18;32.0;286.3;0.3;244.3;50.03;63;2348.1
14-06-02;11:21;31.9;274.5;0.2;245.3;50.02;46;2348.1
14-06-02;11:24;31.8;267.0;0.4;246.3;50.05;60;2348.1
14-06-02;11:27;31.9;285.4;0.4;245.3;50.03;62;2348.1
14-06-02;11:30;31.9;287.6;0.3;245.3;50.05;65;2348.1
14-06-02;11:33;32.2;291.9;0.4;245.3;50.04;71;2348.1
14-06-02;11:36;31.9;289.0;0.4;245.3;50.02;75;2348.1
14-06-02;11:39;32.2;298.9;0.4;246.3;50.03;81;2348.1
14-06-02;11:42;31.9;289.4;0.4;245.3;50.01;79;2348.1
14-06-02;11:45;32.2;284.6;0.5;245.3;50.06;90;2348.1
14-06-02;11:48;32.0;290.6;0.5;246.3;50.05;116;2348.1
14-06-02;11:51;32.2;281.3;0.5;245.3;50.01;111;2348.1
14-06-02;11:54;32.3;285.6;0.4;245.3;50.05;77;2348.1
14-06-02;11:57;32.2;294.1;0.5;245.3;50.05;104;2348.1
14-06-02;12:00;32.3;292.9;0.4;245.3;50.06;84;2348.1
14-06-02;12:03;32.2;274.5;0.5;245.3;50.02;69;2348.1
14-06-02;12:06;32.3;285.7;0.4;241.4;50.03;65;2348.1
14-06-02;12:09;32.2;287.9;0.4;244.3;50.02;64;2348.1
14-06-02;12:12;32.3;292.3;0.4;246.3;50.03;82;2348.1
14-06-02;12:15;32.3;284.7;0.4;246.3;50.08;84;2348.2
14-06-02;12:18;32.2;278.4;0.3;245.3;50.03;51;2348.2
14-06-02;12:21;32.2;271.8;0.3;246.3;50.05;51;2348.2
14-06-02;12:24;32.2;281.5;0.5;246.3;50.07;96;2348.2
14-06-02;12:27;32.3;289.5;0.6;247.3;50.02;127;2348.2
14-06-02;12:30;32.4;292.8;0.5;247.3;50.06;117;2348.2
14-06-02;12:33;32.4;285.4;0.3;247.3;50.05;53;2348.2
14-06-02;12:36;32.2;288.4;0.4;246.3;50.04;81;2348.2
14-06-02;12:39;32.2;286.8;0.4;246.3;50.05;69;2348.2
14-06-02;12:42;32.2;273.9;0.2;246.3;50.09;43;2348.2
14-06-02;12:45;32.0;281.8;0.3;247.3;50.04;56;2348.2
14-06-02;12:48;32.3;281.5;0.4;247.3;50.01;64;2348.2
14-06-02;12:51;32.2;273.6;0.3;244.3;50.04;56;2348.2
14-06-02;12:54;32.2;282.4;0.3;246.3;50.06;64;2348.2
14-06-02;12:57;32.4;286.9;0.4;246.3;50.02;66;2348.2
14-06-02;13:00;32.3;273.4;0.4;247.3;50.02;66;2348.2
14-06-02;13:03;32.2;284.0;0.3;246.3;50.04;54;2348.2
14-06-02;13:06;32.3;275.2;0.4;246.3;50.04;83;2348.2
14-06-02;13:09;32.4;285.7;0.4;247.3;50.06;71;2348.2
14-06-02;13:12;32.3;281.1;0.4;247.3;50.07;75;2348.2
14-06-02;13:15;32.3;285.6;0.3;247.3;50.05;78;2348.2
14-06-02;13:18;32.3;281.2;0.3;246.3;50.05;55;2348.2
14-06-02;13:21;32.2;280.6;0.3;246.3;50.07;53;2348.2
14-06-02;13:24;32.2;283.0;0.4;247.3;50.07;77;2348.2
14-06-02;13:27;32.4;289.8;0.4;246.3;50.06;65;2348.2
14-06-02;13:30;32.3;272.1;0.2;247.3;50.03;47;2348.2
14-06-02;13:33;32.2;271.8;0.2;246.3;50.03;42;2348.2
14-06-02;13:36;32.2;267.0;0.2;244.3;50.04;40;2348.2
14-06-02;13:39;32.2;272.1;0.3;246.3;50.05;53;2348.2
14-06-02;13:42;32.0;270.5;0.2;244.3;50.06;41;2348.2
14-06-02;13:45;32.0;268.3;0.3;245.3;50.06;53;2348.2
14-06-02;13:48;32.4;287.2;0.4;245.3;50.05;66;2348.3
14-06-02;13:51;32.2;291.6;0.4;246.3;50.06;83;2348.3
14-06-02;13:54;32.4;287.5;0.4;245.3;50.05;84;2348.3
14-06-02;13:57;32.3;294.2;0.4;245.3;50.02;88;2348.3
14-06-02;14:00;32.3;279.3;0.4;245.3;50.03;67;2348.3
14-06-02;14:03;32.3;280.6;0.4;245.3;50.03;67;2348.3
14-06-02;14:06;32.5;279.0;0.3;245.3;50.06;61;2348.3
14-06-02;14:09;32.3;281.6;0.4;245.3;50.06;81;2348.3
14-06-02;14:12;32.2;270.5;0.4;245.3;50.02;77;2348.3
14-06-02;14:15;32.4;283.3;0.4;245.3;50.04;77;2348.3
14-06-02;14:18;32.4;293.2;0.4;246.3;50.06;98;2348.3
14-06-02;14:21;32.4;281.8;0.5;246.3;50.05;98;2348.3
14-06-02;14:24;32.3;286.6;0.4;245.3;50.04;75;2348.3
14-06-02;14:27;32.4;287.6;0.4;246.3;50.04;62;2348.3
14-06-02;14:30;32.4;275.3;0.2;245.3;50.05;45;2348.3
14-06-02;14:33;32.2;267.7;0.3;244.3;50.05;55;2348.3
14-06-02;14:36;32.5;277.5;0.3;244.3;50.03;59;2348.3
14-06-02;14:39;32.2;277.2;0.3;244.3;50.03;51;2348.3
14-06-02;14:42;32.2;273.7;0.2;245.3;50.02;43;2348.3
14-06-02;14:45;32.3;269.0;0.2;245.3;50.05;37;2348.3
14-06-02;14:48;32.2;261.3;0.2;246.3;50.03;37;2348.3
14-06-02;14:51;32.3;268.0;0.2;246.3;50.03;40;2348.3
14-06-02;14:54;32.2;278.9;0.3;245.3;50.03;52;2348.3
14-06-02;14:57;32.0;272.4;0.2;246.3;50.04;36;2348.3
14-06-02;15:00;32.2;269.6;0.2;247.3;50.03;40;2348.3
14-06-02;15:03;32.2;258.5;0.2;245.3;50.01;36;2348.3
14-06-02;15:06;32.3;269.6;0.1;245.3;50.05;24;2348.3
14-06-02;15:09;32.0;259.8;0.1;245.3;50.05;24;2348.3
14-06-02;15:12;31.9;261.0;0.1;243.4;50.03;21;2348.3
14-06-02;15:15;31.9;262.0;0.1;245.3;50.03;27;2348.3
14-06-02;15:18;32.0;267.7;0.1;245.3;50.04;29;2348.3
14-06-02;15:21;31.9;271.1;0.1;246.3;50.01;28;2348.3
14-06-02;15:24;31.8;261.7;0.1;245.3;50.06;20;2348.3
14-06-02;15:27;31.9;262.0;0.1;245.3;50.05;23;2348.3
14-06-02;15:30;31.8;250.0;0.1;245.3;50.02;17;2348.3
14-06-02;15:33;31.8;263.3;0.1;243.4;50.00;15;2348.3
14-06-02;15:36;31.8;252.8;0.1;245.3;50.03;13;2348.3
14-06-02;15:39;31.8;249.7;0.1;245.3;50.05;14;2348.3
14-06-02;15:42;31.7;243.1;0.1;245.3;50.02;10;2348.3
14-06-02;15:45;31.7;245.8;0.0;245.3;50.03;10;2348.3
14-06-02;15:48;31.8;235.1;0.1;245.3;50.06;12;2348.3
14-06-02;15:51;31.7;238.4;0.1;245.3;50.02;11;2348.3
14-06-02;15:54;31.7;244.9;0.0;242.4;50.00;5;2348.3
14-06-02;15:57;31.7;256.4;0.0;245.3;50.01;9;2348.3
14-06-02;16:00;31.6;251.6;0.1;245.3;50.03;17;2348.3
14-06-02;16:03;31.6;255.9;0.1;245.3;50.02;22;2348.3
14-06-02;16:06;31.6;258.6;0.1;244.3;50.04;26;2348.3
14-06-02;16:09;31.7;241.8;0.1;245.3;50.01;24;2348.3
14-06-02;16:12;31.5;257.0;0.1;245.3;50.05;15;2348.3
14-06-02;16:15;31.7;242.1;0.1;245.3;50.03;17;2348.3
14-06-02;16:18;31.6;266.4;0.1;246.3;50.01;18;2348.3
14-06-02;16:21;31.5;255.0;0.1;244.3;50.01;19;2348.4
14-06-02;16:24;31.6;249.4;0.1;244.3;50.00;14;2348.4
14-06-02;16:27;31.5;237.0;0.0;245.3;50.02;7;2348.4
14-06-02;16:30;31.5;229.6;0.0;245.3;50.04;4;2348.4
14-06-02;16:33;31.5;245.3;0.0;244.3;50.03;4;2348.4
14-06-02;16:36;31.4;248.2;0.0;245.3;50.04;5;2348.4
14-06-02;16:39;31.5;243.0;0.0;246.3;50.02;8;2348.4
14-06-02;16:42;31.5;247.4;0.0;245.3;50.03;6;2348.4
14-06-02;16:45;31.5;254.5;0.1;245.3;50.06;17;2348.4
14-06-02;16:48;31.6;263.2;0.1;246.3;50.03;22;2348.4
14-06-02;16:51;31.5;256.0;0.1;247.3;50.05;19;2348.4
14-06-02;16:54;31.5;247.8;0.1;246.3;50.03;17;2348.4
14-06-02;16:57;31.5;253.1;0.1;247.3;50.02;28;2348.4
14-06-02;17:00;31.4;258.3;0.1;245.3;50.05;18;2348.4
14-06-02;17:03;31.6;253.2;0.0;245.3;50.03;10;2348.4
14-06-02;17:06;31.4;243.7;0.0;247.3;50.03;9;2348.4
14-06-02;17:09;31.4;249.1;0.0;246.3;50.03;6;2348.4
14-06-02;17:12;31.4;238.7;0.0;245.3;50.04;3;2348.4
14-06-02;17:15;31.2;259.2;0.0;243.4;50.02;2;2348.4
14-06-02;17:18;31.1;237.1;0.0;245.3;50.00;6;2348.4
14-06-02;17:21;31.1;251.0;0.0;246.3;50.03;4;2348.4
14-06-02;17:24;31.1;239.5;0.0;245.3;50.04;2;2348.4
14-06-02;17:27;31.1;215.6;0.0;246.3;50.03;2;2348.4
14-06-02;17:30;31.0;217.9;0.0;246.3;50.01;0;2348.4
14-06-02;17:33;31.0;199.8;0.0;245.3;50.02;0;2348.4
14-06-02;17:36;31.0;208.5;0.0;246.3;50.00;1;2348.4
14-06-02;17:39;30.9;245.3;0.0;246.3;50.02;0;2348.4
14-06-02;17:42;30.9;273.3;0.0;245.3;50.03;0;2348.4
14-06-02;17:45;30.8;277.2;0.0;245.3;50.03;0;2348.4
14-06-02;17:48;30.8;4.8;0.0;246.3;50.03;0;2348.4
14-06-02;17:51;30.7;275.9;0.0;244.3;50.01;0;2348.4
14-06-02;17:54;30.7;281.6;0.0;246.3;50.01;0;2348.4
14-06-02;17:57;30.5;277.7;0.0;245.3;50.09;0;2348.4
14-06-02;18:00;30.5;271.1;0.0;245.3;50.06;0;2348.4
14-06-02;18:03;30.4;258.2;0.0;245.3;50.04;0;2348.4
14-06-02;18:06;30.4;249.6;0.0;246.3;50.05;0;2348.4
14-06-02;18:09;30.4;248.2;0.0;246.3;50.05;0;2348.4
14-06-02;18:12;30.4;257.0;0.0;245.3;50.02;0;2348.4
14-06-02;18:15;30.3;287.5;0.0;246.3;50.01;0;2348.4
14-06-03;06:33;25.0;259.4;0.1;243.4;50.02;19;2348.4
14-06-03;06:36;25.7;263.8;0.1;243.4;50.02;13;2348.4
14-06-03;06:39;25.0;266.8;0.1;242.4;50.02;14;2348.4
14-06-03;06:42;26.1;263.9;0.1;243.4;50.02;20;2348.4
14-06-03;06:45;26.4;261.9;0.1;242.4;50.05;18;2348.4
14-06-03;06:48;26.4;255.9;0.1;243.4;50.00;20;2348.4
14-06-03;06:51;26.8;256.0;0.1;242.4;50.05;16;2348.4
14-06-03;06:54;26.8;262.0;0.1;243.4;50.07;15;2348.4
14-06-03;06:57;27.2;256.2;0.1;244.3;50.11;12;2348.4
14-06-03;07:00;26.4;238.9;0.0;244.3;50.06;10;2348.4
14-06-03;07:03;27.2;245.3;0.1;245.3;50.03;11;2348.4
14-06-03;07:06;27.2;263.5;0.1;244.3;50.04;14;2348.4
14-06-03;07:09;28.3;251.3;0.1;244.3;50.04;16;2348.4
14-06-03;07:12;27.5;267.7;0.1;244.3;50.03;18;2348.4
14-06-03;07:15;28.3;260.8;0.1;244.3;50.01;21;2348.4
14-06-03;07:18;28.6;262.6;0.1;245.3;50.04;20;2348.4
14-06-03;07:21;28.6;257.6;0.1;245.3;50.01;21;2348.4
14-06-03;07:24;28.6;260.0;0.1;245.3;50.02;24;2348.4
14-06-03;07:27;29.0;267.9;0.1;246.3;50.08;28;2348.4
14-06-03;07:30;29.0;263.2;0.1;244.3;50.04;29;2348.4
14-06-03;07:33;29.0;262.0;0.1;245.3;50.01;31;2348.4
14-06-03;07:36;29.4;262.3;0.1;245.3;50.03;32;2348.4
14-06-03;07:39;29.7;271.8;0.1;244.3;50.05;27;2348.4
14-06-03;07:42;29.7;265.1;0.2;243.4;50.03;38;2348.4
14-06-03;07:45;30.2;274.9;0.2;245.3;50.03;50;2348.4
14-06-03;07:48;30.1;272.0;0.2;244.3;50.04;40;2348.4
14-06-03;07:51;30.3;268.5;0.2;245.3;50.02;45;2348.4
14-06-03;07:54;30.1;287.4;0.3;245.3;50.03;65;2348.4
14-06-03;07:57;30.5;281.8;0.4;246.3;50.06;71;2348.4
14-06-03;08:00;30.5;280.2;0.3;244.3;50.04;53;2348.4
14-06-03;08:03;30.3;278.7;0.4;243.4;50.04;67;2348.4
14-06-03;08:06;30.5;276.2;0.4;244.3;50.04;73;2348.4
14-06-03;08:09;30.7;275.0;0.4;245.3;50.05;74;2348.4
14-06-03;08:12;30.7;272.0;0.3;244.3;50.03;48;2348.4
14-06-03;08:15;30.7;266.0;0.3;245.3;50.05;57;2348.4
14-06-03;08:18;30.8;280.6;0.3;244.3;50.03;62;2348.4
14-06-03;08:21;30.9;284.1;0.4;244.3;50.02;79;2348.4
14-06-03;08:24;31.1;283.3;0.5;244.3;50.03;101;2348.4
14-06-03;08:27;31.0;292.9;0.5;244.3;50.05;100;2348.4
14-06-03;08:30;31.0;288.4;0.5;243.4;50.07;118;2348.4
14-06-03;08:33;31.1;290.0;0.5;244.3;50.06;121;2348.4
14-06-03;08:36;31.1;289.4;0.5;242.4;50.04;113;2348.4
14-06-03;08:39;31.4;299.1;0.6;244.3;50.04;124;2348.5
14-06-03;08:42;31.4;291.7;0.4;244.3;50.03;89;2348.5
14-06-03;08:45;31.6;284.7;0.5;243.4;50.05;99;2348.5
14-06-03;08:48;31.6;289.4;0.5;245.3;50.02;86;2348.5
14-06-03;08:51;31.5;291.3;0.4;246.3;50.03;83;2348.5
14-06-03;08:54;31.4;283.5;0.4;244.3;50.03;90;2348.5
14-06-03;08:57;31.5;289.1;0.4;246.3;50.06;76;2348.5
14-06-03;09:00;31.6;286.5;0.6;243.4;50.04;101;2348.5
14-06-03;09:03;31.6;278.1;0.4;241.4;50.09;70;2348.5
14-06-03;09:06;31.5;292.8;0.5;244.3;50.05;110;2348.5
14-06-03;09:09;31.8;284.9;0.5;245.3;50.05;115;2348.5
14-06-03;09:12;31.7;301.3;0.7;245.3;50.03;162;2348.5
14-06-03;09:15;31.9;297.8;0.7;245.3;50.04;147;2348.5
14-06-03;09:18;32.2;292.5;0.8;244.3;50.04;172;2348.5
14-06-03;09:21;32.0;292.5;0.6;245.3;50.06;123;2348.5
14-06-03;09:24;31.7;284.6;0.4;244.3;50.04;77;2348.5
14-06-03;09:27;31.8;289.5;0.5;244.3;50.03;109;2348.5
14-06-03;09:30;32.0;286.9;0.7;245.3;50.02;152;2348.5
14-06-03;09:33;32.0;304.2;0.7;244.3;50.05;151;2348.6
14-06-03;09:36;31.9;283.0;0.4;244.3;50.04;68;2348.6
14-06-03;09:39;32.0;292.0;0.5;243.4;50.03;123;2348.6
14-06-03;09:42;32.2;294.1;0.7;245.3;50.05;162;2348.6
14-06-03;09:45;32.2;295.1;0.5;245.3;50.06;106;2348.6
14-06-03;09:48;32.2;282.8;0.4;244.3;50.03;66;2348.6
14-06-03;09:51;32.2;277.4;0.3;245.3;50.09;56;2348.6
14-06-03;09:54;32.3;281.8;0.5;245.3;50.06;100;2348.6
14-06-03;09:57;32.4;304.3;0.8;245.3;50.03;180;2348.6
14-06-03;10:00;32.3;300.5;0.8;246.3;50.05;193;2348.6
14-06-03;10:03;32.5;292.5;0.8;245.3;50.03;203;2348.6
14-06-03;10:06;32.5;304.8;1.1;245.3;50.03;255;2348.6
14-06-03;10:09;32.6;305.8;1.1;247.3;50.04;260;2348.6
14-06-03;10:12;32.5;299.1;0.8;245.3;50.03;182;2348.7
14-06-03;10:15;32.7;295.8;0.7;244.3;50.05;166;2348.7
14-06-03;10:18;32.9;291.5;0.9;245.3;50.04;202;2348.7
14-06-03;10:21;32.7;302.9;1.1;245.3;50.03;257;2348.7
14-06-03;10:24;33.1;304.8;1.3;246.3;50.05;294;2348.7
14-06-03;10:27;32.7;298.5;0.7;245.3;50.06;164;2348.7
14-06-03;10:30;32.9;285.4;0.5;245.3;50.04;112;2348.7
14-06-03;10:33;32.7;286.9;0.6;245.3;50.06;125;2348.7
14-06-03;10:36;32.6;300.0;0.7;245.3;50.03;144;2348.7
14-06-03;10:39;32.7;303.6;1.0;245.3;50.04;228;2348.7
14-06-03;10:42;32.9;300.5;0.8;244.3;50.03;160;2348.7
14-06-03;10:45;32.5;281.8;0.5;245.3;50.06;96;2348.7
14-06-03;10:48;32.5;285.3;0.5;243.4;50.06;92;2348.8
14-06-03;10:51;32.7;284.9;0.5;244.3;50.07;106;2348.8
14-06-03;10:54;32.6;288.2;0.6;245.3;50.03;134;2348.8
14-06-03;10:57;32.6;298.0;0.7;245.3;50.05;160;2348.8
14-06-03;11:00;32.5;302.6;0.7;246.3;50.01;151;2348.8
14-06-03;11:03;32.6;297.6;0.6;245.3;50.04;128;2348.8
14-06-03;11:06;32.4;292.0;0.5;244.3;50.04;107;2348.8
14-06-03;11:09;32.4;281.8;0.3;244.3;50.02;67;2348.8
14-06-03;11:12;32.4;274.3;0.4;244.3;50.02;73;2348.8
14-06-03;11:15;32.3;283.0;0.4;245.3;50.05;83;2348.8
14-06-03;11:18;32.5;281.6;0.4;244.3;50.03;79;2348.8
14-06-03;11:21;32.3;279.1;0.4;244.3;50.03;87;2348.8
14-06-03;11:24;32.3;287.9;0.5;245.3;50.06;104;2348.8
14-06-03;11:27;32.3;283.8;0.6;244.3;50.05;128;2348.8
14-06-03;11:30;32.4;293.5;0.6;245.3;50.05;138;2348.8
14-06-03;11:33;32.4;290.0;0.6;245.3;50.05;129;2348.8
14-06-03;11:36;32.4;288.1;0.4;244.3;50.04;99;2348.8
14-06-03;11:39;32.3;276.4;0.4;245.3;50.03;83;2348.8
14-06-03;11:42;32.2;279.9;0.5;243.4;50.01;83;2348.8
14-06-03;11:45;32.5;289.7;0.6;243.4;50.03;118;2348.9
14-06-03;11:48;32.3;298.2;0.8;244.3;50.04;183;2348.9
14-06-03;11:51;32.6;301.0;0.7;245.3;50.03;158;2348.9
14-06-03;11:54;32.4;295.0;0.7;245.3;50.05;157;2348.9
14-06-03;11:57;32.5;295.8;0.7;245.3;50.02;155;2348.9
14-06-03;12:00;32.5;298.2;0.6;244.3;50.02;112;2348.9
14-06-03;12:03;32.3;292.0;0.6;242.4;50.00;103;2348.9
14-06-03;12:06;32.5;286.9;0.5;244.3;50.06;89;2348.9
14-06-03;12:09;32.0;278.1;0.3;245.3;50.04;64;2348.9
14-06-03;12:12;32.3;275.9;0.4;245.3;50.04;81;2348.9
14-06-03;12:15;32.3;284.9;0.5;245.3;50.08;99;2348.9
14-06-03;12:18;32.3;288.7;0.5;244.3;50.03;126;2348.9
14-06-03;12:21;32.3;289.7;0.6;245.3;50.06;124;2348.9
14-06-03;12:24;32.5;297.2;0.6;245.3;50.03;141;2348.9
14-06-03;12:27;32.5;295.6;0.7;245.3;50.00;152;2348.9
14-06-03;12:30;32.3;294.1;0.6;244.3;50.02;151;2348.9
14-06-03;12:33;32.4;297.6;0.6;243.4;50.01;131;2349.0
14-06-03;12:36;32.3;291.6;0.5;244.3;50.02;92;2349.0
14-06-03;12:39;32.5;290.0;0.6;244.3;50.04;120;2349.0
14-06-03;12:42;32.4;299.2;0.7;245.3;50.05;160;2349.0
14-06-03;12:45;32.6;296.4;0.7;245.3;50.04;149;2349.0
14-06-03;12:48;32.3;292.3;0.5;246.3;50.06;100;2349.0
14-06-03;12:51;32.3;277.0;0.4;243.4;50.08;81;2349.0
14-06-03;12:54;32.4;288.4;0.5;245.3;50.07;109;2349.0
14-06-03;12:57;32.4;285.3;0.5;244.3;50.03;105;2349.0
14-06-03;13:00;32.4;289.0;0.6;244.3;50.03;120;2349.0
14-06-03;13:03;32.4;298.5;0.7;245.3;50.04;145;2349.0
14-06-03;13:06;32.5;290.1;0.4;243.4;50.01;89;2349.0
14-06-03;13:09;32.3;277.1;0.3;244.3;50.03;57;2349.0
14-06-03;13:12;32.3;271.8;0.2;245.3;50.05;44;2349.0
14-06-03;13:15;32.0;277.2;0.2;244.3;50.05;49;2349.0
14-06-03;13:18;32.0;278.4;0.3;244.3;50.04;62;2349.0
14-06-03;13:21;32.0;276.1;0.4;244.3;50.03;82;2349.0
14-06-03;13:24;32.2;291.5;0.5;244.3;50.04;106;2349.0
14-06-03;13:27;32.2;291.5;0.6;244.3;50.02;127;2349.0
14-06-03;13:30;32.2;296.0;0.6;245.3;50.02;125;2349.1
14-06-03;13:33;32.4;292.6;0.5;244.3;50.04;95;2349.1
14-06-03;13:36;32.2;281.5;0.5;245.3;50.04;96;2349.1
14-06-03;13:39;32.3;284.9;0.4;244.3;50.04;68;2349.1
14-06-03;13:42;32.2;269.9;0.2;246.3;50.06;40;2349.1
14-06-03;13:45;32.0;270.9;0.2;245.3;50.04;39;2349.1
14-06-03;13:48;32.0;280.8;0.3;245.3;50.05;56;2349.1
14-06-03;13:51;32.2;276.4;0.5;244.3;49.99;81;2349.1
14-06-03;13:54;32.3;291.5;0.5;244.3;50.05;103;2349.1
14-06-03;13:57;32.2;288.8;0.6;246.3;50.01;142;2349.1
14-06-03;14:00;32.2;295.4;0.8;246.3;50.03;166;2349.1
14-06-03;14:03;32.3;298.9;0.9;245.3;50.02;198;2349.1
14-06-03;14:06;32.4;298.0;1.0;246.3;50.03;229;2349.1
14-06-03;14:09;32.5;302.0;1.0;245.3;50.01;249;2349.1
14-06-03;14:12;32.9;305.4;1.0;245.3;50.03;222;2349.1
14-06-03;14:15;32.5;297.9;0.6;244.3;50.02;140;2349.1
14-06-03;14:18;32.5;280.9;0.5;245.3;50.03;89;2349.2
14-06-03;14:21;32.6;278.6;0.3;244.3;50.04;62;2349.2
14-06-03;14:24;32.2;268.7;0.3;244.3;50.03;52;2349.2
14-06-03;14:27;32.4;267.1;0.2;247.3;50.06;43;2349.2
14-06-03;14:30;32.0;268.0;0.2;246.3;50.03;43;2349.2
14-06-03;14:33;32.2;273.3;0.3;244.3;50.03;49;2349.2
14-06-03;14:36;31.9;269.5;0.4;244.3;50.00;68;2349.2
14-06-03;14:39;32.5;287.2;0.4;246.3;50.03;89;2349.2
14-06-03;14:42;32.2;281.2;0.6;245.3;50.04;124;2349.2
14-06-03;14:45;32.4;286.0;0.7;246.3;50.06;162;2349.2
14-06-03;14:48;32.4;295.4;0.9;246.3;50.04;219;2349.2
14-06-03;14:51;32.4;290.0;1.1;244.3;50.05;271;2349.2
14-06-03;14:54;32.5;294.1;1.4;246.3;50.03;315;2349.2
14-06-03;14:57;32.9;302.6;1.5;245.3;50.03;366;2349.2
14-06-03;15:00;33.1;292.0;3.3;246.3;50.05;791;2349.3
14-06-03;15:03;34.0;286.0;2.9;244.3;50.04;730;2349.3
14-06-03;15:06;33.8;294.1;2.1;243.4;50.03;516;2349.3
14-06-03;15:09;33.9;294.5;1.7;246.3;50.02;429;2349.4
14-06-03;15:12;33.9;287.1;1.6;245.3;50.02;394;2349.4
14-06-03;15:15;33.8;295.3;1.8;246.3;50.03;422;2349.4
14-06-03;15:18;33.9;305.1;1.9;246.3;50.04;462;2349.4
14-06-03;15:21;34.1;294.5;1.6;245.3;50.02;407;2349.4
14-06-03;15:24;33.9;296.9;1.2;244.3;50.04;285;2349.5
14-06-03;15:27;33.7;296.6;1.1;245.3;50.00;249;2349.5
14-06-03;15:30;33.8;304.6;1.2;245.3;50.02;278;2349.5
14-06-03;15:33;33.8;302.0;1.3;245.3;50.03;314;2349.5
14-06-03;15:36;33.8;273.0;1.4;244.3;50.04;334;2349.5
14-06-03;15:39;34.0;311.7;2.5;246.3;50.05;623;2349.5
14-06-03;15:42;34.4;282.2;1.5;246.3;50.01;341;2349.6
14-06-03;15:45;34.5;287.5;1.9;246.3;50.04;437;2349.6
14-06-03;15:48;34.1;265.2;1.0;246.3;50.05;233;2349.6
14-06-03;15:51;33.9;288.5;0.8;245.3;50.05;183;2349.6
14-06-03;15:54;33.9;274.9;1.2;245.3;50.04;278;2349.6
14-06-03;15:57;34.7;277.2;3.9;248.2;50.05;979;2349.7
14-06-03;16:00;35.3;273.9;3.9;248.2;50.02;942;2349.7
14-06-03;16:03;35.5;269.0;3.8;248.2;49.97;929;2349.8
14-06-03;16:06;35.6;274.8;3.7;247.3;50.04;917;2349.8
14-06-03;16:09;35.9;271.7;3.7;247.3;50.02;889;2349.9
14-06-03;16:12;36.1;267.4;3.6;248.2;50.05;897;2349.9
14-06-03;16:15;36.4;274.8;3.6;248.2;50.04;908;2349.9
14-06-03;16:18;35.6;246.8;3.5;248.2;50.06;844;2350.0
14-06-03;16:21;35.7;307.7;3.1;246.3;50.05;782;2350.0
14-06-03;16:24;35.6;271.7;4.0;247.3;50.05;965;2350.0
14-06-03;16:27;36.1;282.7;2.5;246.3;50.03;628;2350.1
14-06-03;16:30;35.9;275.5;3.4;247.3;50.02;832;2350.1
14-06-03;16:33;36.1;260.5;3.3;247.3;50.02;805;2350.1
14-06-03;16:36;36.5;272.9;1.8;246.3;50.02;473;2350.2
14-06-03;16:39;36.4;275.6;3.0;247.3;50.02;751;2350.2
14-06-03;16:42;36.7;269.9;3.1;247.3;50.03;745;2350.2
14-06-03;16:45;36.7;270.7;3.0;248.2;50.01;746;2350.3
14-06-03;16:48;36.7;269.6;3.0;247.3;50.02;735;2350.3
14-06-03;16:51;36.8;278.9;2.1;247.3;49.99;508;2350.3
14-06-03;16:54;36.9;279.7;3.2;247.3;49.98;797;2350.4
14-06-03;16:57;36.8;266.3;1.2;246.3;50.02;289;2350.4
14-06-03;17:00;36.2;275.3;1.1;246.3;50.01;261;2350.4
14-06-03;17:03;36.3;286.2;3.1;247.3;50.03;742;2350.4
14-06-03;17:06;36.5;285.4;2.9;247.3;50.05;731;2350.5
14-06-03;17:09;36.3;271.1;1.4;246.3;50.03;348;2350.5
14-06-03;17:12;36.3;286.0;2.7;247.3;50.04;675;2350.5
14-06-03;17:15;36.4;278.3;0.8;246.3;50.06;205;2350.6
14-06-03;17:18;36.1;272.7;2.1;246.3;50.02;482;2350.6
14-06-03;17:21;36.2;299.5;1.9;246.3;50.03;508;2350.6
14-06-03;17:24;35.9;277.8;2.3;247.3;50.05;536;2350.6
14-06-03;17:27;36.2;285.4;1.2;245.3;50.06;276;2350.6
14-06-03;17:30;36.0;296.7;2.1;247.3;50.03;509;2350.7
14-06-03;17:33;35.9;288.1;1.2;246.3;50.02;281;2350.7
14-06-03;17:36;35.7;287.1;1.0;247.3;50.05;230;2350.7
14-06-03;17:39;35.6;295.6;1.0;247.3;50.05;243;2350.7
14-06-03;17:42;35.5;296.0;0.8;246.3;50.05;188;2350.7
14-06-03;17:45;35.3;284.0;0.5;246.3;50.02;114;2350.7
14-06-03;17:48;35.0;262.3;0.6;248.2;50.03;138;2350.7
14-06-03;17:51;34.8;269.6;0.3;246.3;50.02;67;2350.7
14-06-03;17:54;34.7;268.9;0.3;246.3;50.07;58;2350.7
14-06-03;17:57;34.6;272.4;0.4;246.3;50.07;71;2350.7
14-06-03;18:00;34.2;276.1;0.5;247.3;50.02;89;2350.8
14-06-03;18:03;34.4;285.6;0.5;246.3;50.04;107;2350.8
14-06-03;18:06;34.2;280.2;0.4;246.3;50.05;77;2350.8
14-06-03;18:09;34.1;269.3;0.3;247.3;50.05;57;2350.8
14-06-03;18:12;33.8;259.1;0.2;247.3;50.04;41;2350.8
14-06-03;18:15;33.9;268.2;0.2;245.3;50.03;36;2350.8
14-06-03;18:18;33.7;256.0;0.1;246.3;50.01;28;2350.8
14-06-03;18:21;33.5;262.9;0.1;246.3;50.03;23;2350.8
14-06-03;18:24;33.4;256.9;0.2;247.3;50.03;25;2350.8
14-06-03;18:27;33.4;259.4;0.1;246.3;50.01;22;2350.8
14-06-03;18:30;33.3;250.7;0.1;246.3;50.00;19;2350.8
14-06-03;18:33;33.2;241.5;0.1;245.3;50.02;20;2350.8
14-06-03;18:36;32.9;242.7;0.1;246.3;50.01;19;2350.8
14-06-03;18:39;33.0;255.0;0.1;246.3;50.00;19;2350.8
14-06-03;18:42;32.7;268.5;0.1;246.3;50.04;22;2350.8
14-06-03;18:45;32.7;257.8;0.1;246.3;50.01;24;2350.8
14-06-03;18:48;32.7;257.2;0.1;246.3;50.02;22;2350.8
14-06-03;18:51;32.7;246.8;0.1;246.3;50.01;22;2350.8
14-06-03;18:54;32.5;253.2;0.1;247.3;50.07;19;2350.8
14-06-03;18:57;32.6;256.4;0.1;247.3;50.04;22;2350.8
14-06-03;19:00;32.5;258.3;0.1;246.3;50.05;24;2350.8
14-06-03;19:03;32.5;257.9;0.1;246.3;50.03;24;2350.8
14-06-03;19:06;32.3;260.0;0.1;246.3;50.03;25;2350.8
14-06-03;19:09;32.2;256.6;0.1;243.4;50.03;25;2350.8
14-06-03;19:12;32.3;270.8;0.1;246.3;50.05;26;2350.8
14-06-03;19:15;32.2;258.2;0.1;246.3;50.05;27;2350.8
14-06-03;19:18;32.2;265.4;0.1;245.3;50.02;27;2350.8
14-06-03;19:21;32.0;257.6;0.1;246.3;50.02;27;2350.8
14-06-03;19:24;31.8;257.5;0.1;246.3;50.03;25;2350.8
14-06-03;19:27;32.0;265.4;0.1;246.3;50.02;22;2350.8
14-06-03;19:30;32.0;263.0;0.1;246.3;50.03;22;2350.8
14-06-03;19:33;31.9;260.5;0.1;246.3;50.01;20;2350.8
14-06-03;19:36;31.9;252.3;0.1;245.3;50.02;18;2350.8
14-06-03;19:39;31.8;247.7;0.1;245.3;50.03;15;2350.8
14-06-03;19:42;31.8;240.8;0.1;245.3;50.02;13;2350.8
14-06-03;19:45;31.9;248.2;0.0;246.3;50.02;10;2350.8
14-06-03;19:48;31.7;245.8;0.0;246.3;50.04;7;2350.8
14-06-03;19:51;31.7;257.6;0.0;245.3;50.07;4;2350.8
14-06-03;19:54;31.6;237.1;0.0;245.3;50.05;2;2350.8
14-06-03;19:57;31.6;246.3;0.0;245.3;50.05;2;2350.8
14-06-03;20:00;31.5;207.4;0.0;245.3;50.06;0;2350.8
14-06-03;20:03;31.5;213.2;0.0;245.3;50.03;0;2350.8
14-06-03;20:06;31.4;207.5;0.0;245.3;50.06;0;2350.8
14-06-03;20:09;31.2;152.6;0.0;245.3;50.06;0;2350.8
14-06-03;20:12;31.2;113.5;0.0;245.3;50.05;0;2350.8
14-06-03;20:15;31.1;182.0;0.0;246.3;50.03;0;2350.8
14-06-03;20:18;31.1;250.0;0.0;246.3;50.06;0;2350.8
14-06-03;20:21;31.0;227.0;0.0;246.3;50.07;0;2350.8
14-06-03;20:24;31.0;194.2;0.0;246.3;50.04;0;2350.8
14-06-03;20:27;30.9;165.0;0.0;245.3;50.00;0;2350.8
14-06-03;20:30;30.9;137.6;0.0;246.3;50.02;0;2350.8
14-06-03;20:33;30.8;103.7;0.0;246.3;50.02;0;2350.8
14-06-04;05:33;25.7;263.0;0.1;238.5;50.03;19;2350.8
14-06-04;05:36;25.7;270.4;0.1;239.5;50.04;23;2350.8
14-06-04;05:39;42.1;269.9;0.1;239.5;50.08;30;2350.8
14-06-04;05:42;26.8;276.2;0.2;239.5;50.06;38;2350.8
14-06-04;05:45;27.2;276.4;0.2;239.5;50.07;43;2350.8
14-06-04;05:48;27.5;279.7;0.2;239.5;50.08;45;2350.8
14-06-04;05:51;27.5;277.8;0.2;238.5;50.07;47;2350.8
14-06-04;05:54;27.5;270.7;0.2;238.5;50.06;47;2350.8
14-06-04;05:57;27.5;274.5;0.2;244.3;50.07;47;2350.8
14-06-04;06:00;28.6;279.3;0.3;244.3;50.03;53;2350.8
14-06-04;06:03;28.6;281.8;0.3;244.3;50.05;55;2350.8
14-06-04;06:06;29.0;282.5;0.3;245.3;50.04;61;2350.8
14-06-04;06:09;29.0;283.5;0.3;244.3;50.00;65;2350.8
14-06-04;06:12;29.4;280.8;0.3;246.3;50.03;60;2350.8
14-06-04;06:15;30.1;279.7;0.3;248.2;50.04;62;2350.8
14-06-04;06:18;30.1;278.6;0.3;244.3;50.01;59;2350.8
14-06-04;06:21;30.1;284.3;0.3;244.3;50.01;56;2350.8
14-06-04;06:24;30.1;283.0;0.3;244.3;50.05;52;2350.8
14-06-04;06:27;30.1;268.6;0.2;244.3;50.06;44;2350.8
14-06-04;06:30;30.2;269.3;0.2;242.4;50.02;39;2350.8
14-06-04;06:33;30.3;268.3;0.2;243.4;50.00;40;2350.9
14-06-04;06:36;30.2;277.5;0.2;243.4;50.03;45;2350.9
14-06-04;06:39;30.4;276.5;0.3;243.4;50.03;52;2350.9
14-06-04;06:42;30.7;276.5;0.3;246.3;50.04;57;2350.9
14-06-04;06:45;30.7;281.9;0.4;245.3;50.03;60;2350.9
14-06-04;06:48;30.5;274.9;0.3;245.3;50.03;61;2350.9
14-06-04;06:51;30.7;282.4;0.3;245.3;50.03;72;2350.9
14-06-04;06:54;30.8;287.4;0.4;245.3;50.06;73;2350.9
14-06-04;06:57;30.9;291.0;0.4;245.3;50.12;76;2350.9
14-06-04;07:00;30.8;289.4;0.4;245.3;50.09;71;2350.9
14-06-04;07:03;31.0;287.6;0.4;246.3;50.07;66;2350.9
14-06-04;07:06;31.2;283.0;0.4;245.3;50.06;70;2350.9
14-06-04;07:09;30.9;282.2;0.4;245.3;50.03;73;2350.9
14-06-04;07:12;31.0;282.2;0.4;245.3;50.04;74;2350.9
14-06-04;07:15;31.1;286.3;0.4;245.3;50.04;71;2350.9
14-06-04;07:18;31.2;290.0;0.4;245.3;50.03;74;2350.9
14-06-04;07:21;31.2;283.5;0.4;245.3;50.00;82;2350.9
14-06-04;07:24;31.2;295.8;0.5;245.3;50.02;93;2350.9
14-06-04;07:27;31.2;293.9;0.5;245.3;50.04;105;2350.9
14-06-04;07:30;31.4;290.7;0.6;245.3;50.01;107;2350.9
14-06-04;07:33;31.5;302.6;0.5;244.3;50.04;116;2350.9
14-06-04;07:36;31.6;295.6;0.5;243.4;50.02;119;2350.9
14-06-04;07:39;31.5;297.3;0.6;246.3;50.03;133;2350.9
14-06-04;07:42;31.5;301.0;0.6;245.3;50.02;144;2350.9
14-06-04;07:45;31.9;301.4;0.7;245.3;50.02;159;2350.9
14-06-04;07:48;31.8;303.9;0.8;245.3;50.02;172;2351.0
14-06-04;07:51;31.8;304.9;0.8;245.3;50.04;183;2351.0
14-06-04;07:54;31.9;309.6;0.8;245.3;50.03;184;2351.0
14-06-04;07:57;32.0;300.2;0.8;245.3;50.05;175;2351.0
14-06-04;08:00;32.3;309.0;0.9;246.3;50.05;185;2351.0
14-06-04;08:03;32.2;299.4;0.9;245.3;50.02;201;2351.0
14-06-04;08:06;32.3;307.3;0.9;244.3;50.02;225;2351.0
14-06-04;08:09;32.5;309.6;1.1;245.3;50.04;255;2351.0
14-06-04;08:12;32.4;301.4;1.1;245.3;50.05;246;2351.0
14-06-04;08:15;32.4;307.9;1.1;245.3;50.03;258;2351.1
14-06-04;08:18;32.6;300.7;1.2;245.3;50.01;257;2351.1
14-06-04;08:21;32.7;307.0;1.1;244.3;50.05;272;2351.1
14-06-04;08:24;32.7;307.0;1.2;245.3;50.03;280;2351.1
14-06-04;08:27;32.7;302.6;1.2;244.3;50.02;273;2351.1
14-06-04;08:30;32.9;305.5;1.1;244.3;50.04;273;2351.1
14-06-04;08:33;32.9;308.7;1.2;244.3;50.04;279;2351.1
14-06-04;08:36;33.1;304.1;1.2;244.3;50.04;283;2351.1
14-06-04;08:39;33.1;305.2;1.2;245.3;50.03;280;2351.2
14-06-04;08:42;33.0;303.5;1.1;245.3;50.02;268;2351.2
14-06-04;08:45;33.0;296.0;1.0;244.3;50.04;230;2351.2
14-06-04;08:48;33.1;296.7;0.9;245.3;50.03;203;2351.2
14-06-04;08:51;33.1;289.0;0.9;245.3;50.03;210;2351.2
14-06-04;08:54;33.2;297.8;0.9;247.3;50.02;219;2351.2
14-06-04;08:57;33.1;297.8;0.9;246.3;50.00;210;2351.2
14-06-04;09:00;33.2;294.8;1.0;245.3;50.03;208;2351.2
14-06-04;09:03;33.2;295.1;1.0;246.3;50.04;221;2351.2
14-06-04;09:06;33.1;306.5;0.9;246.3;50.06;205;2351.3
14-06-04;09:09;33.1;300.7;0.8;242.4;50.04;188;2351.3
14-06-04;09:12;33.1;293.4;0.8;247.3;50.04;155;2351.3
14-06-04;09:15;32.9;285.9;0.6;247.3;50.02;128;2351.3
14-06-04;09:18;33.0;285.4;0.5;245.3;50.04;104;2351.3
14-06-04;09:21;33.1;284.6;0.4;245.3;50.06;87;2351.3
14-06-04;09:24;33.0;277.8;0.4;245.3;50.03;84;2351.3
14-06-04;09:27;32.7;281.5;0.5;245.3;50.04;90;2351.3
14-06-04;09:30;32.7;285.0;0.5;244.3;50.03;97;2351.3
14-06-04;09:33;32.9;284.7;0.5;245.3;50.05;122;2351.3
14-06-04;09:36;33.0;293.8;0.6;243.4;50.06;141;2351.3
14-06-04;09:39;33.0;296.1;0.7;244.3;50.03;158;2351.3
14-06-04;09:42;33.0;296.7;0.7;245.3;50.03;160;2351.3
14-06-04;09:45;33.0;286.2;0.7;245.3;50.01;158;2351.3
14-06-04;09:48;33.1;298.5;0.7;245.3;50.05;158;2351.4
14-06-04;09:51;33.0;301.1;0.7;244.3;50.03;143;2351.4
14-06-04;09:54;33.0;296.7;0.7;246.3;50.07;145;2351.4
14-06-04;09:57;33.2;290.4;0.7;246.3;50.03;156;2351.4
14-06-04;10:00;33.1;297.6;0.8;246.3;50.04;177;2351.4
14-06-04;10:03;33.2;293.4;0.9;247.3;50.08;209;2351.4
14-06-04;10:06;33.2;297.9;0.9;247.3;50.02;216;2351.4
14-06-04;10:09;33.1;301.0;0.9;243.4;50.03;202;2351.4
14-06-04;10:12;33.2;291.3;0.8;246.3;50.04;185;2351.4
14-06-04;10:15;33.2;296.7;0.8;246.3;50.04;195;2351.4
14-06-04;10:18;33.4;296.0;0.8;246.3;50.05;170;2351.4
14-06-04;10:21;33.3;291.6;0.8;247.3;50.06;168;2351.4
14-06-04;10:24;33.3;288.8;0.9;245.3;50.03;187;2351.5
14-06-04;10:27;33.3;294.1;0.8;246.3;50.08;203;2351.5
14-06-04;10:30;33.2;292.6;0.8;244.3;50.01;187;2351.5
14-06-04;10:33;33.4;293.4;0.7;245.3;50.02;172;2351.5
14-06-04;10:36;33.2;294.2;1.0;247.3;50.04;204;2351.5
14-06-04;10:39;33.5;294.1;0.9;246.3;50.04;210;2351.5
14-06-04;10:42;33.3;294.8;0.8;245.3;50.04;174;2351.5
14-06-04;10:45;33.4;290.7;0.8;245.3;50.03;174;2351.5
14-06-04;10:48;33.4;297.2;0.8;245.3;50.03;190;2351.5
14-06-04;10:51;33.4;293.5;0.9;245.3;50.04;195;2351.5
14-06-04;10:54;33.3;289.0;0.9;245.3;50.05;206;2351.6
14-06-04;10:57;33.5;293.5;0.9;246.3;50.03;215;2351.6
14-06-04;11:00;33.4;295.6;0.9;246.3;50.05;211;2351.6
14-06-04;11:03;33.4;297.6;0.9;246.3;50.02;216;2351.6
14-06-04;11:06;33.7;294.5;1.0;246.3;50.02;235;2351.6
14-06-04;11:09;33.7;297.5;1.1;246.3;50.06;260;2351.6
14-06-04;11:12;33.7;298.5;1.3;246.3;50.02;308;2351.6
14-06-04;11:15;33.7;299.7;1.4;246.3;50.01;330;2351.6
14-06-04;11:18;33.9;298.5;1.6;246.3;49.99;355;2351.7
14-06-04;11:21;34.2;295.3;1.8;246.3;50.05;420;2351.7
14-06-04;11:24;33.9;302.1;1.9;246.3;50.01;485;2351.7
14-06-04;11:27;34.4;292.2;1.8;246.3;50.01;434;2351.7
14-06-04;11:30;34.4;295.7;1.9;246.3;50.02;463;2351.7
14-06-04;11:33;34.5;292.0;1.8;245.3;50.10;435;2351.8
14-06-04;11:36;34.5;295.0;1.5;245.3;50.06;373;2351.8
14-06-04;11:39;34.7;295.7;1.6;246.3;50.02;400;2351.8
14-06-04;11:42;34.6;289.4;1.1;246.3;50.04;264;2351.8
14-06-04;11:45;34.5;289.0;1.3;246.3;50.05;333;2351.8
14-06-04;11:48;34.6;291.2;1.5;246.3;50.04;369;2351.9
14-06-04;11:51;34.6;285.4;1.8;246.3;50.09;458;2351.9
14-06-04;11:54;34.8;299.5;1.5;244.3;50.07;364;2351.9
14-06-04;11:57;34.7;296.7;1.5;246.3;50.02;369;2351.9
14-06-04;12:00;34.7;294.5;1.5;245.3;50.02;353;2351.9
14-06-04;12:03;34.8;283.7;1.8;246.3;50.04;453;2352.0
14-06-04;12:06;34.7;290.4;1.4;245.3;50.01;309;2352.0
14-06-04;12:09;34.8;291.6;1.3;246.3;50.03;315;2352.0
14-06-04;12:12;34.6;287.9;0.9;243.4;50.03;221;2352.0
14-06-04;12:15;34.6;286.6;0.7;246.3;50.02;164;2352.0
14-06-04;12:18;34.4;282.4;0.7;244.3;50.05;158;2352.0
14-06-04;12:21;34.5;285.4;0.5;245.3;50.03;120;2352.0
14-06-04;12:24;34.4;271.1;0.5;244.3;50.06;88;2352.0
14-06-04;12:27;34.2;283.4;0.4;243.4;49.99;69;2352.0
14-06-04;12:30;33.8;275.0;0.3;245.3;50.01;59;2352.0
14-06-04;12:33;33.9;272.3;0.3;244.3;50.05;56;2352.0
14-06-04;12:36;33.8;261.9;0.3;245.3;50.00;51;2352.0
14-06-04;12:39;33.4;260.4;0.2;244.3;50.05;53;2352.0
14-06-04;12:42;33.7;266.1;0.3;245.3;50.05;58;2352.0
14-06-04;12:45;33.5;268.3;0.3;245.3;50.05;61;2352.1
14-06-04;12:48;33.4;280.3;0.4;245.3;50.07;82;2352.1
14-06-04;12:51;33.4;280.3;0.5;246.3;50.04;91;2352.1
14-06-04;12:54;33.4;284.3;0.5;243.4;50.05;94;2352.1
14-06-04;12:57;33.3;281.1;0.5;245.3;50.02;95;2352.1
14-06-04;13:00;33.4;278.9;0.5;246.3;50.02;96;2352.1
14-06-04;13:03;33.3;287.9;0.6;245.3;50.03;111;2352.1
14-06-04;13:06;33.4;283.7;0.5;245.3;50.01;121;2352.1
14-06-04;13:09;33.2;295.6;0.7;245.3;50.03;162;2352.1
14-06-04;13:12;33.5;293.7;0.7;246.3;50.05;175;2352.1
14-06-04;13:15;33.4;297.8;0.6;245.3;49.99;125;2352.1
14-06-04;13:18;33.3;283.1;0.4;245.3;50.06;91;2352.1
14-06-04;13:21;33.4;281.2;0.4;245.3;50.07;62;2352.1
14-06-04;13:24;33.1;268.5;0.2;246.3;50.07;47;2352.1
14-06-04;13:27;33.0;264.4;0.2;245.3;50.01;42;2352.1
14-06-04;13:30;33.0;258.9;0.2;245.3;50.01;42;2352.1
14-06-04;13:33;33.0;267.4;0.2;244.3;50.02;45;2352.1
14-06-04;13:36;33.1;273.7;0.4;245.3;50.01;61;2352.1
14-06-04;13:39;33.0;287.9;0.4;245.3;50.03;90;2352.1
14-06-04;13:42;33.1;287.4;0.6;245.3;50.00;155;2352.1
14-06-04;13:45;33.1;291.6;1.1;245.3;50.06;253;2352.1
14-06-04;13:48;33.4;302.7;1.5;246.3;50.06;371;2352.2
14-06-04;13:51;33.7;299.7;1.7;246.3;50.06;418;2352.2
14-06-04;13:54;33.8;300.0;2.1;247.3;50.08;513;2352.2
14-06-04;13:57;34.4;284.1;5.7;248.2;50.03;1423;2352.2
14-06-04;14:00;35.0;290.6;5.4;248.2;50.06;1346;2352.3
14-06-04;14:03;35.5;269.9;4.8;248.2;50.07;1179;2352.3
14-06-04;14:06;36.0;263.2;5.0;248.2;50.04;1236;2352.4
14-06-04;14:09;36.4;251.8;4.6;247.3;50.03;1123;2352.5
14-06-04;14:12;36.7;238.4;4.0;247.3;50.05;980;2352.5
14-06-04;14:15;36.2;274.8;1.7;244.3;50.04;416;2352.5
14-06-04;14:18;36.4;262.0;2.3;245.3;50.04;564;2352.6
14-06-04;14:21;36.7;260.4;4.8;248.2;50.03;1190;2352.6
14-06-04;14:24;37.5;259.5;4.8;247.3;50.04;1182;2352.7
14-06-04;14:27;37.5;226.6;2.0;246.3;50.01;480;2352.7
14-06-04;14:30;37.0;268.7;1.5;245.3;50.00;370;2352.7
14-06-04;14:33;36.3;275.3;2.0;246.3;50.02;477;2352.8
14-06-04;14:36;36.8;262.9;4.1;247.3;50.02;1043;2352.8
14-06-04;14:39;37.2;268.7;1.8;245.3;50.04;436;2352.8
14-06-04;14:42;37.0;272.4;1.3;244.3;50.03;314;2352.9
14-06-04;14:45;36.9;277.8;2.6;246.3;50.03;674;2352.9
14-06-04;14:48;36.7;256.4;2.4;246.3;50.03;567;2352.9
14-06-04;14:51;36.9;285.9;1.3;245.3;50.03;310;2353.0
14-06-04;14:54;36.7;248.2;3.2;247.3;50.04;774;2353.0
14-06-04;14:57;37.7;266.8;4.7;248.2;50.01;1169;2353.0
14-06-04;15:00;38.0;261.4;4.6;247.3;50.02;1125;2353.1
14-06-04;15:03;37.6;250.1;1.1;246.3;50.02;289;2353.1
14-06-04;15:06;37.0;283.0;1.1;246.3;50.03;245;2353.1
14-06-04;15:09;36.8;282.5;1.2;247.3;50.04;285;2353.1
14-06-04;15:12;36.8;280.0;1.2;245.3;50.03;304;2353.2
14-06-04;15:15;36.5;286.2;0.9;245.3;50.06;193;2353.2
14-06-04;15:18;36.1;287.6;0.7;244.3;50.03;172;2353.2
14-06-04;15:21;36.0;286.9;0.5;245.3;50.02;116;2353.2
14-06-04;15:24;35.6;277.4;0.6;245.3;50.04;108;2353.2
14-06-04;15:27;35.9;281.9;0.5;246.3;50.04;118;2353.2
14-06-04;15:30;35.5;278.7;0.6;245.3;50.03;114;2353.2
14-06-04;15:33;35.3;288.2;0.4;245.3;50.03;102;2353.2
14-06-04;15:36;35.3;285.2;0.5;245.3;50.05;99;2353.2
14-06-04;15:39;35.2;287.8;0.5;245.3;50.07;101;2353.2
14-06-04;15:42;34.9;285.4;0.6;246.3;50.04;121;2353.2
14-06-04;15:45;34.8;290.1;0.7;246.3;50.02;158;2353.2
14-06-04;15:48;34.9;285.4;0.7;245.3;50.04;162;2353.2
14-06-04;15:51;34.9;294.5;1.3;246.3;50.05;299;2353.3
14-06-04;15:54;35.3;272.6;1.5;247.3;50.03;384;2353.3
14-06-04;15:57;35.6;282.4;3.7;248.2;50.01;913;2353.3
14-06-04;16:00;36.0;270.4;3.4;247.3;50.04;862;2353.4
14-06-04;16:03;36.0;274.3;3.3;246.3;50.05;823;2353.4
14-06-04;16:06;36.4;271.5;1.3;246.3;50.05;309;2353.4
14-06-04;16:09;36.1;266.1;3.3;249.2;50.06;799;2353.5
14-06-04;16:12;36.5;266.4;3.2;247.3;50.04;799;2353.5
14-06-04;16:15;36.8;262.2;3.4;248.2;50.04;834;2353.5
14-06-04;16:18;37.0;265.8;2.6;246.3;50.03;727;2353.6
14-06-04;16:21;36.3;275.6;0.7;246.3;50.04;167;2353.6
14-06-04;16:24;36.0;278.3;0.8;246.3;50.03;190;2353.6
14-06-04;16:27;36.2;267.3;0.8;246.3;50.01;195;2353.6
14-06-04;16:30;36.7;276.5;3.1;247.3;50.05;753;2353.7
14-06-04;16:33;36.8;273.3;3.0;247.3;50.02;747;2353.7
14-06-04;16:36;37.1;270.5;3.0;248.2;50.04;727;2353.7
14-06-04;16:39;36.8;268.2;2.8;247.3;50.04;703;2353.8
14-06-04;16:42;37.2;274.5;2.8;246.3;50.06;691;2353.8
14-06-04;16:45;37.0;272.7;2.6;247.3;50.05;660;2353.8
14-06-04;16:48;37.1;279.1;2.6;246.3;50.04;637;2353.9
14-06-04;16:51;37.1;278.0;2.5;245.3;50.06;616;2353.9
14-06-04;16:54;37.2;269.5;2.5;247.3;50.05;611;2353.9
14-06-04;16:57;37.4;278.9;2.4;248.2;50.03;603;2354.0
14-06-04;17:00;37.0;278.0;2.3;246.3;50.01;563;2354.0
14-06-04;17:03;37.0;282.2;2.0;248.2;50.07;475;2354.0
14-06-04;17:06;36.8;236.4;0.8;246.3;50.08;189;2354.0
14-06-04;17:09;36.2;268.6;0.5;246.3;50.06;91;2354.0
14-06-04;17:12;35.9;278.3;0.4;246.3;50.03;79;2354.0
14-06-04;17:15;35.6;273.1;0.4;246.3;50.00;91;2354.0
14-06-04;17:18;35.5;275.9;0.5;245.3;50.05;120;2354.1
14-06-04;17:21;35.5;285.2;0.5;247.3;50.03;110;2354.1
14-06-04;17:24;35.4;265.1;1.0;247.3;50.03;234;2354.1
