data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-06-04;17:27;35.3;290.9;0.7;246.3;50.04;157;2354.1
14-06-04;17:30;35.0;262.9;0.4;247.3;50.02;70;2354.1
14-06-04;17:33;35.0;270.8;0.2;247.3;50.04;34;2354.1
14-06-04;17:36;34.8;267.7;0.2;246.3;50.02;44;2354.1
14-06-04;17:39;34.4;258.1;0.1;246.3;50.04;23;2354.1
14-06-04;17:42;34.2;252.9;0.1;246.3;50.04;13;2354.1
14-06-04;17:45;34.0;250.3;0.0;245.3;10.04;8;2354.1
14-06-04;17:48;34.0;247.2;0.0;245.3;50.08;8;2354.1
14-06-04;17:51;33.8;233.4;0.0;245.3;50.07;7;2354.1
14-06-04;17:54;33.8;242.8;0.0;245.3;50.08;3;2354.1
14-06-04;17:57;33.5;245.8;0.0;246.3;50.11;1;2354.1
14-06-04;18:00;33.4;227.6;0.0;246.3;50.10;0;2354.1
14-06-04;18:03;33.2;201.1;0.0;247.3;50.07;1;2354.1
14-06-04;18:06;33.1;212.8;0.0;242.4;50.08;0;2354.1
14-06-04;18:09;32.9;268.7;0.0;245.3;50.07;0;2354.1
14-06-04;18:12;32.7;260.5;0.0;245.3;50.07;0;2354.1
14-06-04;18:15;32.6;256.4;0.0;244.3;50.04;0;2354.1
14-06-04;18:18;32.5;252.2;0.0;245.3;50.05;0;2354.1
14-06-04;18:21;32.4;176.2;0.0;245.3;50.05;0;2354.1
14-06-04;19:06;30.8;271.1;0.1;246.3;50.02;21;2354.1
14-06-04;19:09;30.9;256.4;0.2;247.3;50.03;35;2354.1
14-06-04;19:12;31.1;263.9;0.2;247.3;50.06;44;2354.1
14-06-04;19:15;31.0;283.4;0.2;247.3;50.02;49;2354.1
14-06-04;19:18;30.9;277.0;0.3;244.3;50.02;53;2354.1
14-06-04;19:21;31.0;279.3;0.3;245.3;50.03;50;2354.1
14-06-04;19:24;31.1;267.9;0.2;245.3;50.04;42;2354.1
14-06-04;19:27;31.2;264.4;0.2;245.3;50.02;35;2354.1
14-06-04;19:30;31.1;251.5;0.2;245.3;50.01;35;2354.1
14-06-04;19:33;31.2;264.4;0.2;245.3;50.05;35;2354.1
14-06-04;19:36;31.1;269.3;0.1;245.3;50.01;38;2354.1
14-06-04;19:39;31.5;271.8;0.2;244.3;50.05;49;2354.1
14-06-04;19:42;31.1;275.0;0.3;245.3;50.04;55;2354.1
14-06-04;19:45;31.2;270.9;0.2;244.3;50.02;46;2354.1
14-06-04;19:48;31.4;270.5;0.1;245.3;50.03;32;2354.1
14-06-04;19:51;31.2;261.3;0.1;245.3;50.02;20;2354.1
14-06-04;19:54;31.4;256.2;0.1;245.3;50.07;14;2354.1
14-06-04;19:57;31.4;246.5;0.0;246.3;50.04;10;2354.1
14-06-04;20:00;31.1;246.8;0.0;245.3;50.04;5;2354.1
14-06-04;20:03;31.2;240.9;0.0;245.3;50.05;2;2354.1
14-06-04;20:06;50.0;239.2;0.0;245.3;50.04;0;2354.1
14-06-04;20:09;31.1;216.9;0.0;245.3;50.04;0;2354.1
14-06-04;20:12;31.1;206.2;0.0;245.3;50.04;0;2354.1
14-06-04;20:15;31.1;183.9;0.0;245.3;50.02;0;2354.1
14-06-04;20:18;31.0;124.8;0.0;245.3;50.06;0;2354.1
14-06-04;20:21;31.0;141.2;0.0;245.3;50.05;0;2354.1
14-06-04;20:24;31.0;210.0;0.0;245.3;50.03;0;2354.1
14-06-04;20:27;30.9;246.5;0.0;244.3;50.03;0;2354.1
14-06-04;20:30;30.9;226.7;0.0;245.3;50.00;0;2354.1
14-06-04;20:33;30.8;205.9;0.0;244.3;50.07;0;2354.1
14-06-04;20:36;30.8;185.1;0.0;245.3;50.03;0;2354.1
14-06-04;20:39;30.8;162.0;0.0;245.3;50.01;0;2354.1
14-06-04;20:42;30.7;138.5;0.0;245.3;50.03;0;2354.1
14-06-04;20:45;30.7;117.7;0.0;246.3;50.08;0;2354.1
14-06-05;05:15;25.3;263.9;0.1;240.4;50.05;18;2354.1
14-06-05;05:18;26.1;262.0;0.1;239.5;50.05;21;2354.1
14-06-05;05:21;26.1;263.6;0.1;239.5;50.03;22;2354.1
14-06-05;05:24;26.4;268.9;0.1;239.5;50.04;23;2354.1
14-06-05;05:27;27.2;256.3;0.1;239.5;50.07;26;2354.1
14-06-05;05:30;26.8;261.9;0.1;239.5;50.04;27;2354.1
14-06-05;05:33;26.8;275.8;0.1;239.5;50.03;28;2354.1
14-06-05;05:36;27.9;272.9;0.1;237.5;50.05;30;2354.1
14-06-05;05:39;27.5;269.5;0.1;240.4;50.03;31;2354.1
14-06-05;05:42;27.9;279.7;0.1;239.5;50.06;33;2354.1
14-06-05;05:45;28.3;264.8;0.1;239.5;50.02;34;2354.1
14-06-05;05:48;28.3;270.1;0.1;249.5;50.04;36;2354.1
14-06-05;05:51;29.0;275.3;0.2;239.5;50.05;36;2354.1
14-06-05;05:54;29.0;264.8;0.2;238.5;50.06;38;2354.1
14-06-05;05:57;29.4;272.0;0.2;245.3;50.10;39;2354.1
14-06-05;06:00;29.4;272.4;0.2;245.3;50.03;41;2354.1
14-06-05;06:03;29.7;274.6;0.2;243.4;50.02;41;2354.1
14-06-05;06:06;29.7;269.2;0.2;244.3;50.01;42;2354.1
14-06-05;06:09;30.1;276.2;0.2;245.3;49.98;44;2354.2
14-06-05;06:12;30.1;268.6;0.2;245.3;50.02;45;2354.2
14-06-05;06:15;30.2;269.8;0.2;244.3;50.02;46;2354.2
14-06-05;06:18;30.3;272.7;0.2;245.3;50.02;46;2354.2
14-06-05;06:21;30.3;279.1;0.2;244.3;50.02;47;2354.2
14-06-05;06:24;30.5;280.0;0.2;247.3;50.00;48;2354.2
14-06-05;06:27;30.5;281.6;0.3;245.3;50.06;48;2354.2
14-06-05;06:30;30.5;277.8;0.3;246.3;50.05;50;2354.2
14-06-05;06:33;30.5;279.6;0.3;250.2;50.04;50;2354.2
14-06-05;06:36;30.5;276.7;0.3;248.2;50.04;52;2354.2
14-06-05;06:39;30.4;283.7;0.3;245.3;50.04;51;2354.2
14-06-05;06:42;30.7;277.4;0.3;245.3;50.04;51;2354.2
14-06-05;06:45;30.5;277.1;0.4;246.3;50.02;55;2354.2
14-06-05;06:48;30.8;278.7;0.3;246.3;50.04;54;2354.2
14-06-05;06:51;30.9;280.5;0.3;246.3;50.06;55;2354.2
14-06-05;06:54;30.9;272.9;0.3;245.3;50.02;55;2354.2
14-06-05;06:57;31.0;279.9;0.3;244.3;50.07;56;2354.2
14-06-05;07:00;31.0;270.8;0.3;244.3;50.05;57;2354.2
14-06-05;07:03;31.0;272.9;0.3;245.3;50.04;59;2354.2
14-06-05;07:06;31.0;272.0;0.3;244.3;50.03;58;2354.2
14-06-05;07:09;31.2;281.2;0.3;244.3;50.02;58;2354.2
14-06-05;07:12;31.1;279.3;0.3;244.3;50.01;59;2354.2
14-06-05;07:15;31.1;280.0;0.3;245.3;50.01;60;2354.2
14-06-05;07:18;31.4;272.3;0.4;245.3;50.02;60;2354.2
14-06-05;07:21;31.2;281.6;0.3;246.3;50.09;61;2354.2
14-06-05;07:24;31.2;270.5;0.3;244.3;50.04;61;2354.2
14-06-05;07:27;31.2;274.8;0.4;245.3;50.07;61;2354.2
14-06-05;07:30;31.4;272.1;0.3;244.3;50.04;64;2354.2
14-06-05;07:33;31.6;284.1;0.4;245.3;50.02;62;2354.2
14-06-05;07:36;31.6;283.7;0.4;245.3;50.02;64;2354.2
14-06-05;07:39;31.6;280.9;0.3;245.3;50.05;67;2354.2
14-06-05;07:42;31.6;286.5;0.4;242.4;50.03;68;2354.2
14-06-05;07:45;31.5;290.0;0.4;245.3;50.04;71;2354.2
14-06-05;07:48;50.0;293.1;0.4;244.3;50.05;72;2354.2
14-06-05;07:51;31.5;283.0;0.4;244.3;50.06;73;2354.2
14-06-05;07:54;31.6;293.1;0.4;244.3;50.05;76;2354.3
14-06-05;07:57;31.7;300.2;0.4;244.3;50.08;76;2354.3
14-06-05;08:00;31.7;302.0;0.5;245.3;50.05;79;2354.3
14-06-05;08:03;31.8;301.7;0.4;245.3;50.06;80;2354.3
14-06-05;08:06;31.7;304.9;0.4;244.3;50.03;82;2354.3
14-06-05;08:09;31.8;301.1;0.4;244.3;50.04;82;2354.3
14-06-05;08:12;31.8;309.5;0.4;245.3;50.03;83;2354.3
14-06-05;08:15;31.8;311.4;0.5;244.3;50.03;84;2354.3
14-06-05;08:18;31.8;303.6;0.4;244.3;50.04;86;2354.3
14-06-05;08:21;31.8;302.1;0.4;244.3;50.04;87;2354.3
14-06-05;08:24;32.0;307.6;0.4;245.3;50.04;87;2354.3
14-06-05;08:27;31.8;308.3;0.4;244.3;50.01;89;2354.3
14-06-05;08:30;32.0;298.5;0.4;244.3;50.03;89;2354.3
14-06-05;08:33;31.9;307.7;0.5;245.3;50.06;90;2354.3
14-06-05;08:36;31.9;309.2;0.5;245.3;10.05;92;2354.3
14-06-05;08:39;32.2;306.0;0.4;243.4;50.04;94;2354.3
14-06-05;08:42;32.0;306.7;0.5;244.3;50.02;96;2354.3
14-06-05;08:45;32.2;316.9;0.5;244.3;50.03;95;2354.3
14-06-05;08:48;32.2;311.5;0.5;244.3;50.03;98;2354.3
14-06-05;08:51;32.2;307.9;0.5;245.3;50.04;98;2354.3
14-06-05;08:54;31.9;313.3;0.5;245.3;50.06;100;2354.3
14-06-05;08:57;32.4;307.3;0.5;246.3;50.02;100;2354.3
14-06-05;09:00;32.2;304.8;0.5;244.3;50.03;101;2354.3
14-06-05;09:03;32.3;308.4;0.5;243.4;50.05;103;2354.4
14-06-05;09:06;32.4;308.2;0.5;244.3;50.06;106;2354.4
14-06-05;09:09;32.5;303.6;0.5;243.4;50.09;111;2354.4
14-06-05;09:12;32.4;291.0;0.5;244.3;50.06;117;2354.4
14-06-05;09:15;32.5;268.7;0.6;244.3;50.04;127;2354.4
14-06-05;09:18;32.6;282.2;0.7;242.4;50.03;140;2354.4
14-06-05;09:21;32.4;265.4;0.7;244.3;50.04;159;2354.4
14-06-05;09:24;32.4;290.7;0.8;243.4;50.07;185;2354.4
14-06-05;09:27;32.7;290.9;0.9;244.3;50.04;210;2354.4
14-06-05;09:30;32.7;283.7;1.0;244.3;50.03;233;2354.4
14-06-05;09:33;32.9;297.9;1.1;244.3;50.03;259;2354.4
14-06-05;09:36;33.0;299.4;1.2;244.3;50.06;286;2354.4
14-06-05;09:39;33.0;299.2;1.4;245.3;50.04;312;2354.5
14-06-05;09:42;33.2;305.7;1.4;244.3;50.00;337;2354.5
14-06-05;09:45;33.3;306.8;1.5;244.3;50.03;358;2354.5
14-06-05;09:48;33.3;302.7;1.5;245.3;50.04;385;2354.5
14-06-05;09:51;33.8;303.3;1.7;245.3;50.04;407;2354.5
14-06-05;09:54;33.7;302.1;1.8;244.3;50.04;426;2354.6
14-06-05;09:57;33.9;294.4;1.9;245.3;50.03;447;2354.6
14-06-05;10:00;34.0;290.6;2.0;245.3;50.02;469;2354.6
14-06-05;10:03;34.2;297.8;2.1;245.3;50.01;501;2354.6
14-06-05;10:06;34.5;293.7;2.2;245.3;50.06;524;2354.6
14-06-05;10:09;34.4;295.7;2.3;245.3;50.05;542;2354.7
14-06-05;10:12;34.7;292.9;2.3;245.3;50.04;574;2354.7
14-06-05;10:15;34.9;295.1;2.4;245.3;50.02;596;2354.7
14-06-05;10:18;34.8;291.5;2.4;245.3;50.02;614;2354.8
14-06-05;10:21;34.8;295.3;2.5;245.3;50.03;623;2354.8
14-06-05;10:24;35.3;291.2;2.7;246.3;50.05;659;2354.8
14-06-05;10:27;35.3;285.3;2.8;246.3;50.02;672;2354.9
14-06-05;10:30;35.4;286.8;2.8;246.3;50.05;693;2354.9
14-06-05;10:33;35.5;285.2;2.9;246.3;50.05;710;2354.9
14-06-05;10:36;35.9;284.7;3.0;246.3;50.03;737;2355.0
14-06-05;10:39;35.7;284.6;3.1;246.3;50.04;755;2355.0
14-06-05;10:42;36.1;283.0;3.1;245.3;50.04;773;2355.0
14-06-05;10:45;36.2;282.8;3.3;245.3;50.05;794;2355.1
14-06-05;10:48;36.5;278.1;3.3;247.3;50.05;806;2355.1
14-06-05;10:51;36.7;277.5;3.4;247.3;50.06;827;2355.2
14-06-05;10:54;36.9;279.3;3.5;247.3;50.06;852;2355.2
14-06-05;10:57;36.9;276.1;3.5;247.3;50.03;863;2355.2
14-06-05;11:00;37.0;271.1;3.5;248.2;50.00;874;2355.3
14-06-05;11:03;37.2;273.1;3.8;247.3;50.01;909;2355.3
14-06-05;11:06;37.6;274.8;3.7;247.3;50.03;912;2355.4
14-06-05;11:09;37.6;272.4;3.7;247.3;50.03;918;2355.4
14-06-05;11:12;37.6;272.6;3.7;247.3;50.01;917;2355.5
14-06-05;11:15;38.0;266.1;3.7;248.2;50.03;897;2355.5
14-06-05;11:18;37.9;268.6;3.9;246.3;50.04;954;2355.6
14-06-05;11:21;38.0;265.4;3.9;246.3;50.01;969;2355.6
14-06-05;11:24;38.4;265.4;4.0;248.2;50.03;980;2355.7
14-06-05;11:27;38.5;265.7;4.1;246.3;50.02;994;2355.7
14-06-05;11:30;38.4;263.2;4.1;247.3;50.03;1000;2355.8
14-06-05;11:33;39.0;258.6;4.0;245.3;50.03;995;2355.8
14-06-05;11:36;38.9;246.5;4.0;248.2;50.04;950;2355.9
14-06-05;11:39;39.0;260.4;4.3;244.3;50.02;1044;2355.9
14-06-05;11:42;39.4;258.9;4.3;246.3;50.03;1034;2356.0
14-06-05;11:45;39.2;256.4;4.3;247.3;50.03;1044;2356.0
14-06-05;11:48;39.4;253.5;4.2;247.3;50.07;1017;2356.1
14-06-05;11:51;39.5;254.4;4.3;246.3;50.05;1049;2356.1
14-06-05;11:54;39.5;248.8;4.3;247.3;50.03;1063;2356.2
14-06-05;11:57;39.9;250.0;4.5;248.2;49.98;1078;2356.2
14-06-05;12:00;39.9;253.1;4.4;247.3;50.02;1096;2356.3
14-06-05;12:03;39.8;250.9;4.4;246.3;50.01;1086;2356.3
14-06-05;12:06;40.0;246.5;4.6;247.3;50.08;1112;2356.4
14-06-05;12:09;40.0;240.8;4.5;245.3;50.06;1116;2356.4
14-06-05;12:12;40.2;251.6;4.6;244.3;50.05;1118;2356.5
14-06-05;12:15;40.5;244.3;4.7;247.3;50.06;1169;2356.5
14-06-05;12:18;40.5;248.1;4.8;243.4;50.09;1167;2356.6
14-06-05;12:21;40.5;247.5;4.7;246.3;50.06;1138;2356.6
14-06-05;12:24;40.0;255.9;1.1;244.3;50.06;267;2356.7
14-06-05;12:27;39.2;277.2;1.3;243.4;50.04;311;2356.7
14-06-05;12:30;38.7;273.0;1.2;244.3;50.02;278;2356.7
14-06-05;12:33;38.9;268.6;5.1;247.3;50.05;1250;2356.7
14-06-05;12:36;39.5;255.6;5.0;246.3;50.03;1213;2356.8
14-06-05;12:39;40.0;248.8;2.5;246.3;50.07;645;2356.9
14-06-05;12:42;39.0;270.7;1.2;244.3;50.04;288;2356.9
14-06-05;12:45;38.5;269.3;5.1;247.3;50.08;1251;2356.9
14-06-05;12:48;39.5;259.4;5.0;246.3;50.07;1231;2357.0
14-06-05;12:51;39.4;247.9;1.7;243.4;50.09;421;2357.0
14-06-05;12:54;39.1;270.9;1.3;243.4;50.02;291;2357.0
14-06-05;12:57;39.2;260.7;5.1;245.3;50.00;1241;2357.1
14-06-05;13:00;39.5;272.4;2.5;242.4;50.04;591;2357.1
14-06-05;13:03;39.7;260.0;5.0;246.3;50.02;1231;2357.2
14-06-05;13:06;39.1;265.2;1.2;245.3;50.03;294;2357.2
14-06-05;13:09;39.0;284.4;2.4;246.3;50.01;528;2357.2
14-06-05;13:12;39.2;261.7;5.0;246.3;50.01;1200;2357.3
14-06-05;13:15;38.5;276.5;0.9;247.3;50.06;208;2357.3
14-06-05;13:18;38.2;277.5;1.0;243.4;50.08;244;2357.3
14-06-05;13:21;38.6;250.9;3.5;245.3;50.05;872;2357.3
14-06-05;13:24;39.2;260.3;5.0;246.3;50.07;1212;2357.4
14-06-05;13:27;39.5;258.5;4.7;247.3;50.02;1158;2357.5
14-06-05;13:30;39.8;256.9;4.8;246.3;50.03;1178;2357.5
14-06-05;13:33;40.0;263.5;2.3;243.4;50.03;531;2357.6
14-06-05;13:36;38.9;267.3;1.3;244.3;50.04;332;2357.6
14-06-05;13:39;39.1;267.6;3.6;246.3;50.06;919;2357.6
14-06-05;13:42;39.7;258.6;4.8;248.2;50.05;1186;2357.7
14-06-05;13:45;39.9;254.0;4.6;246.3;50.07;1130;2357.7
14-06-05;13:48;40.1;256.2;4.6;247.3;50.08;1111;2357.8
14-06-05;13:51;40.5;249.1;4.5;247.3;50.07;1102;2357.9
14-06-05;13:54;40.6;248.8;4.4;248.2;50.06;1094;2357.9
14-06-05;13:57;40.4;245.8;4.4;247.3;50.03;1079;2358.0
14-06-05;14:00;40.8;251.2;4.4;246.3;50.01;1090;2358.0
14-06-05;14:03;40.7;252.2;4.3;247.3;50.04;1079;2358.1
14-06-05;14:06;40.7;251.2;4.5;246.3;50.04;1106;2358.1
14-06-05;14:09;40.7;249.7;4.4;246.3;50.06;1089;2358.2
14-06-05;14:12;40.8;250.0;4.4;246.3;50.02;1088;2358.2
14-06-05;14:15;41.2;249.3;4.4;246.3;50.03;1081;2358.3
14-06-05;14:18;41.2;254.8;4.4;246.3;50.00;1078;2358.3
14-06-05;14:21;40.8;249.1;4.4;245.3;50.02;1075;2358.4
14-06-05;14:24;41.3;253.5;4.3;245.3;50.03;1067;2358.4
14-06-05;14:27;40.9;255.0;4.3;247.3;50.04;1045;2358.5
14-06-05;14:30;41.2;251.6;4.3;246.3;50.07;1039;2358.6
14-06-05;14:33;40.9;253.1;4.2;245.3;50.06;1044;2358.6
14-06-05;14:36;41.2;246.2;4.2;248.2;50.04;1032;2358.7
14-06-05;14:39;41.2;254.1;4.2;247.3;50.06;1034;2358.7
14-06-05;14:42;41.3;250.7;4.1;247.3;50.06;1016;2358.8
14-06-05;14:45;40.9;253.7;4.1;247.3;50.04;1007;2358.8
14-06-05;14:48;40.9;252.5;4.0;247.3;50.04;983;2358.9
14-06-05;14:51;40.9;253.2;3.9;245.3;49.97;983;2358.9
14-06-05;14:54;40.9;257.0;4.1;246.3;50.04;983;2359.0
14-06-05;14:57;40.9;250.3;3.9;246.3;50.00;956;2359.0
14-06-05;15:00;40.8;4.8;4.0;246.3;50.05;971;2359.1
14-06-05;15:03;41.0;255.0;4.0;246.3;50.05;973;2359.1
14-06-05;15:06;40.9;250.4;4.0;245.3;50.02;976;2359.1
14-06-05;15:09;41.0;253.2;4.0;249.2;50.02;986;2359.2
14-06-05;15:12;40.9;257.2;4.0;247.3;50.04;966;2359.2
14-06-05;15:15;40.8;256.4;3.9;245.3;50.01;944;2359.3
14-06-05;15:18;40.7;253.7;3.8;245.3;50.02;926;2359.3
14-06-05;15:21;40.7;256.9;3.7;246.3;50.02;914;2359.4
14-06-05;15:24;40.7;252.6;3.8;246.3;50.04;926;2359.4
14-06-05;15:27;40.8;253.1;3.8;246.3;50.03;926;2359.5
14-06-05;15:30;40.7;259.2;3.8;246.3;50.04;928;2359.5
14-06-05;15:33;40.8;252.0;3.9;245.3;50.02;890;2359.6
14-06-05;15:36;40.5;257.0;3.7;246.3;50.05;917;2359.6
14-06-05;15:39;40.7;245.0;3.0;246.3;50.06;723;2359.7
14-06-05;15:42;40.1;260.0;2.3;245.3;50.05;612;2359.7
14-06-05;15:45;39.9;264.9;3.6;246.3;50.07;886;2359.7
14-06-05;15:48;40.0;260.7;3.6;247.3;50.04;868;2359.8
14-06-05;15:51;40.0;253.5;3.5;246.3;50.09;842;2359.8
14-06-05;15:54;40.1;253.1;3.5;245.3;50.06;846;2359.8
14-06-05;15:57;40.4;259.5;3.5;246.3;50.01;837;2359.9
14-06-05;16:00;39.9;254.2;3.3;246.3;50.00;809;2359.9
14-06-05;16:03;39.7;254.5;3.3;245.3;50.02;800;2360.0
14-06-05;16:06;40.1;252.5;3.3;246.3;50.03;797;2360.0
14-06-05;16:09;39.9;253.1;3.2;247.3;50.07;786;2360.0
14-06-05;16:12;39.8;256.7;3.2;244.3;50.01;779;2360.1
14-06-05;16:15;39.8;262.0;3.2;245.3;50.00;790;2360.1
14-06-05;16:18;39.5;256.7;3.2;246.3;50.04;776;2360.2
14-06-05;16:21;39.5;258.5;3.1;245.3;50.05;746;2360.2
14-06-05;16:24;38.9;269.3;0.5;245.3;50.08;131;2360.2
14-06-05;16:27;38.4;263.6;0.7;242.4;50.02;160;2360.2
14-06-05;16:30;38.2;222.8;0.7;245.3;50.03;133;2360.2
14-06-05;16:33;37.9;272.7;0.7;244.3;50.03;151;2360.2
14-06-05;16:36;38.4;270.5;3.1;245.3;49.99;729;2360.3
14-06-05;16:39;38.4;268.9;2.9;243.4;50.02;718;2360.3
14-06-05;16:42;38.6;265.4;2.9;244.3;50.01;698;2360.3
14-06-05;16:45;38.4;268.6;2.8;245.3;50.00;676;2360.4
14-06-05;16:48;38.3;266.1;2.8;245.3;50.04;680;2360.4
14-06-05;16:51;38.6;269.5;2.7;245.3;50.01;667;2360.4
14-06-05;16:54;38.4;266.1;2.7;245.3;50.02;642;2360.5
14-06-05;16:57;38.4;281.3;2.4;246.3;50.07;583;2360.5
14-06-05;17:00;37.8;260.4;0.6;243.4;50.07;123;2360.5
14-06-05;17:03;37.6;266.3;0.6;244.3;50.03;143;2360.5
14-06-05;17:06;37.5;250.4;2.0;246.3;50.04;480;2360.5
14-06-05;17:09;37.8;279.1;2.3;245.3;50.03;547;2360.6
14-06-05;17:12;37.5;260.7;1.8;245.3;49.97;420;2360.6
14-06-05;17:15;37.2;272.4;1.5;244.3;50.06;363;2360.6
14-06-05;17:18;37.2;278.1;1.8;246.3;50.02;442;2360.6
14-06-05;17:21;36.8;266.4;0.6;245.3;50.04;143;2360.6
14-06-05;17:24;36.4;274.8;0.8;245.3;50.02;168;2360.6
14-06-05;17:27;36.4;245.3;0.8;245.3;50.05;197;2360.7
14-06-05;17:30;36.2;289.8;0.8;246.3;50.03;162;2360.7
14-06-05;17:33;36.3;292.0;1.5;246.3;50.05;382;2360.7
14-06-05;17:36;36.4;291.7;1.6;245.3;50.01;363;2360.7
14-06-05;17:39;36.4;289.5;1.4;245.3;50.05;345;2360.7
14-06-05;17:42;36.1;287.6;1.4;245.3;50.02;343;2360.7
14-06-05;17:45;36.2;292.9;1.3;245.3;49.98;323;2360.8
14-06-05;17:48;36.2;288.2;1.2;245.3;50.00;291;2360.8
14-06-05;17:51;36.0;286.5;1.1;247.3;50.06;268;2360.8
14-06-05;17:54;36.0;281.9;1.1;245.3;50.03;242;2360.8
14-06-05;17:57;36.0;281.2;0.9;245.3;50.13;223;2360.8
14-06-05;18:00;35.7;291.7;0.9;246.3;50.06;200;2360.8
14-06-05;18:03;35.7;283.8;0.7;247.3;50.05;162;2360.8
14-06-05;18:06;35.4;266.6;0.4;245.3;50.01;76;2360.8
14-06-05;18:09;35.2;262.3;0.4;243.4;50.07;62;2360.8
14-06-05;18:12;35.2;263.3;0.4;244.3;50.07;61;2360.8
14-06-05;18:15;34.9;262.7;0.4;246.3;50.06;74;2360.8
14-06-05;18:18;34.8;286.6;0.5;244.3;49.99;88;2360.8
14-06-05;18:21;34.8;282.8;0.4;244.3;50.00;90;2360.8
14-06-05;18:24;50.0;274.9;0.3;245.3;50.04;68;2360.9
14-06-05;18:27;34.6;284.7;0.4;245.3;50.01;86;2360.9
14-06-05;18:30;34.4;279.9;0.4;244.3;50.02;77;2360.9
14-06-05;18:33;34.6;286.5;0.5;244.3;49.97;93;2360.9
14-06-05;18:36;34.4;293.4;0.5;244.3;49.98;90;2360.9
14-06-05;18:39;34.4;289.3;0.4;243.4;49.99;88;2360.9
14-06-05;18:42;34.2;284.9;0.4;244.3;50.01;81;2360.9
14-06-05;18:45;34.2;272.9;0.4;244.3;50.01;72;2360.9
14-06-05;18:48;34.1;279.1;0.4;245.3;50.01;68;2360.9
14-06-05;18:51;34.0;273.0;0.4;243.4;50.03;65;2360.9
14-06-05;18:54;34.0;268.9;0.3;243.4;50.01;58;2360.9
14-06-05;18:57;33.9;267.7;0.3;245.3;50.02;55;2360.9
14-06-05;19:00;33.7;267.0;0.3;245.3;50.02;50;2360.9
14-06-05;19:03;33.7;267.7;0.2;244.3;50.04;46;2360.9
14-06-05;19:06;50.0;269.3;0.2;245.3;50.02;43;2360.9
14-06-05;19:09;33.5;262.3;0.2;245.3;50.03;40;2360.9
14-06-05;19:12;33.4;263.8;0.2;245.3;50.02;37;2360.9
14-06-05;19:15;33.4;263.8;0.1;245.3;50.02;29;2360.9
14-06-05;19:18;33.4;254.2;0.1;244.3;50.07;26;2360.9
14-06-05;19:21;33.3;247.2;0.1;245.3;50.04;22;2360.9
14-06-05;19:24;33.1;244.6;0.1;245.3;50.06;19;2360.9
14-06-05;19:27;33.1;252.2;0.1;244.3;49.99;15;2360.9
14-06-05;19:30;33.0;250.0;0.1;244.3;50.06;15;2360.9
14-06-05;19:33;33.0;249.1;0.1;245.3;50.02;15;2360.9
14-06-05;19:36;33.1;244.0;0.1;245.3;50.09;16;2360.9
14-06-05;19:39;32.9;251.6;0.1;244.3;50.00;16;2360.9
14-06-05;19:42;33.0;248.5;0.1;244.3;49.99;12;2360.9
14-06-05;19:45;32.7;254.8;0.0;245.3;50.01;10;2360.9
14-06-05;19:48;32.6;247.8;0.0;243.4;50.01;6;2360.9
14-06-05;19:51;32.6;229.9;0.0;244.3;50.05;4;2360.9
14-06-05;19:54;32.5;239.5;0.0;244.3;50.04;2;2360.9
14-06-05;19:57;32.4;213.8;0.0;245.3;50.05;2;2360.9
14-06-05;20:00;32.3;162.4;0.0;244.3;50.07;0;2360.9
14-06-05;20:03;32.2;103.5;0.0;244.3;50.05;0;2360.9
14-06-05;20:06;32.2;172.2;0.0;245.3;50.05;0;2360.9
14-06-05;20:09;32.0;241.1;0.0;245.3;50.05;0;2360.9
14-06-05;20:12;32.0;244.0;0.0;246.3;50.03;0;2360.9
14-06-05;20:15;31.9;235.6;0.0;246.3;50.02;0;2360.9
14-06-05;20:18;31.8;216.2;0.0;245.3;50.01;0;2360.9
14-06-05;20:21;31.8;193.2;0.0;245.3;50.04;0;2360.9
14-06-05;20:24;31.7;167.4;0.0;245.3;50.03;0;2360.9
14-06-05;20:27;31.6;141.2;0.0;245.3;50.02;0;2360.9
14-06-05;20:30;31.6;115.4;0.0;244.3;50.05;0;2360.9
14-06-06;05:00;26.1;268.7;0.1;240.4;50.06;24;2360.9
14-06-06;05:03;26.4;267.7;0.1;240.4;50.03;32;2360.9
14-06-06;05:06;26.4;278.0;0.2;239.5;50.04;43;2360.9
14-06-06;05:09;27.2;281.6;0.2;240.4;50.04;49;2360.9
14-06-06;05:12;27.9;270.4;0.3;240.4;50.08;57;2360.9
14-06-06;05:15;28.6;277.4;0.3;239.5;50.03;62;2360.9
14-06-06;05:18;28.3;285.6;0.4;240.4;50.04;64;2360.9
14-06-06;05:21;28.3;282.1;0.3;240.4;50.04;64;2360.9
14-06-06;05:24;29.0;282.4;0.4;240.4;50.06;66;2360.9
14-06-06;05:27;29.4;280.8;0.4;240.4;50.06;63;2360.9
14-06-06;05:30;29.4;279.4;0.3;239.5;50.05;63;2360.9
14-06-06;05:33;29.7;283.0;0.3;239.5;50.03;67;2360.9
14-06-06;05:36;30.1;281.9;0.4;240.4;50.06;68;2360.9
14-06-06;05:39;30.2;277.2;0.4;240.4;50.06;74;2361.0
14-06-06;05:42;30.4;275.8;0.4;239.5;50.07;83;2361.0
14-06-06;05:45;30.5;283.1;0.4;239.5;50.04;81;2361.0
14-06-06;05:48;30.5;288.7;0.5;239.5;50.03;93;2361.0
14-06-06;05:51;30.8;287.8;0.5;239.5;50.01;99;2361.0
14-06-06;05:54;30.7;288.4;0.5;239.5;50.06;99;2361.0
14-06-06;05:57;30.8;293.8;0.5;242.4;50.09;106;2361.0
14-06-06;06:00;31.0;292.8;0.5;242.4;50.04;106;2361.0
14-06-06;06:03;31.1;282.2;0.5;245.3;50.04;104;2361.0
14-06-06;06:06;31.0;283.5;0.4;245.3;50.02;88;2361.0
14-06-06;06:09;31.2;274.3;0.4;245.3;50.03;70;2361.0
14-06-06;06:12;31.2;266.8;0.4;244.3;50.03;65;2361.0
14-06-06;06:15;31.2;273.3;0.3;244.3;50.02;50;2361.0
14-06-06;06:18;31.1;265.4;0.2;244.3;50.01;43;2361.0
14-06-06;06:21;31.1;270.7;0.2;245.3;50.04;39;2361.0
14-06-06;06:24;31.2;269.9;0.2;245.3;50.01;33;2361.0
14-06-06;06:27;31.1;268.6;0.2;247.3;50.03;32;2361.0
14-06-06;06:30;31.4;267.3;0.1;246.3;50.02;30;2361.0
14-06-06;06:33;31.4;262.5;0.1;246.3;50.02;24;2361.0
14-06-06;06:36;31.4;259.2;0.1;247.3;50.02;23;2361.0
14-06-06;06:39;31.1;258.1;0.1;247.3;50.00;20;2361.0
14-06-06;06:42;31.4;259.1;0.1;245.3;50.00;19;2361.0
14-06-06;06:45;31.2;257.6;0.1;245.3;50.01;18;2361.0
14-06-06;06:48;31.2;253.4;0.1;244.3;50.00;17;2361.0
14-06-06;06:51;31.4;249.6;0.1;244.3;50.99;16;2361.0
14-06-06;06:54;31.4;259.8;0.1;244.3;50.03;17;2361.0
14-06-06;06:57;31.2;248.8;0.1;244.3;50.11;18;2361.0
14-06-06;07:00;31.2;248.8;0.1;244.3;50.06;19;2361.0
14-06-06;07:03;31.4;249.6;0.1;242.4;50.03;21;2361.0
14-06-06;07:06;31.4;258.5;0.1;243.4;50.02;24;2361.0
14-06-06;07:09;31.2;262.0;0.1;243.4;50.04;26;2361.0
14-06-06;07:12;31.4;259.2;0.1;243.4;50.03;27;2361.0
14-06-06;07:15;31.4;255.0;0.2;243.4;50.04;31;2361.0
14-06-06;07:18;31.2;263.5;0.2;243.4;50.02;39;2361.0
14-06-06;07:21;31.5;266.3;0.2;243.4;50.02;45;2361.0
14-06-06;07:24;31.4;265.4;0.3;243.4;50.04;51;2361.0
14-06-06;07:27;31.5;274.8;0.3;243.4;50.04;56;2361.0
14-06-06;07:30;31.5;278.9;0.3;242.4;50.02;58;2361.0
14-06-06;07:33;31.6;273.6;0.3;243.4;50.04;58;2361.0
14-06-06;07:36;31.5;274.5;0.3;243.4;50.04;59;2361.0
14-06-06;07:39;31.4;270.8;0.3;240.4;50.01;56;2361.1
14-06-06;07:42;31.6;279.1;0.2;243.4;50.00;49;2361.1
14-06-06;07:45;31.5;270.4;0.2;243.4;50.03;43;2361.1
14-06-06;07:48;31.5;257.9;0.2;244.3;50.05;40;2361.1
14-06-06;07:51;31.7;262.6;0.2;245.3;50.01;38;2361.1
14-06-06;07:54;31.6;260.0;0.2;244.3;50.00;39;2361.1
14-06-06;07:57;31.5;264.1;0.2;243.4;50.07;42;2361.1
14-06-06;08:00;31.7;272.9;0.2;244.3;50.04;43;2361.1
14-06-06;08:03;31.6;274.5;0.2;244.3;50.04;45;2361.1
14-06-06;08:06;31.6;269.8;0.3;244.3;50.04;50;2361.1
14-06-06;08:09;31.6;273.1;0.3;245.3;50.04;54;2361.1
14-06-06;08:12;31.8;272.7;0.3;243.4;50.02;53;2361.1
14-06-06;08:15;31.7;273.9;0.2;244.3;50.01;50;2361.1
14-06-06;08:18;31.6;257.0;0.3;245.3;50.02;51;2361.1
14-06-06;08:21;31.7;279.4;0.3;244.3;50.02;58;2361.1
14-06-06;08:24;31.9;273.3;0.4;243.4;50.03;61;2361.1
14-06-06;08:27;31.9;279.4;0.3;244.3;50.03;61;2361.1
14-06-06;08:30;31.8;281.5;0.4;244.3;50.03;65;2361.1
14-06-06;08:33;32.0;284.4;0.4;243.4;50.05;70;2361.1
14-06-06;08:36;31.9;275.3;0.4;244.3;50.05;76;2361.1
14-06-06;08:39;31.8;279.9;0.5;244.3;50.01;76;2361.1
14-06-06;08:42;32.0;281.3;0.4;244.3;50.02;77;2361.1
14-06-06;08:45;31.9;281.5;0.4;243.4;50.05;78;2361.1
14-06-06;08:48;32.2;284.0;0.4;243.4;50.05;79;2361.1
14-06-06;08:51;32.2;281.1;0.4;241.4;50.03;85;2361.1
14-06-06;08:54;32.2;286.8;0.5;243.4;50.05;94;2361.1
14-06-06;08:57;32.2;286.8;0.5;242.4;50.04;100;2361.1
14-06-06;09:00;32.3;293.9;0.5;241.4;50.04;109;2361.1
14-06-06;09:03;32.4;287.6;0.5;242.4;50.05;115;2361.1
14-06-06;09:06;32.5;288.7;0.5;242.4;50.03;112;2361.1
14-06-06;09:09;32.5;284.3;0.6;243.4;50.04;129;2361.1
14-06-06;09:12;32.4;290.0;0.8;242.4;50.02;146;2361.2
14-06-06;09:15;32.7;299.5;0.7;242.4;50.05;175;2361.2
14-06-06;09:18;32.5;287.1;0.8;245.3;50.04;173;2361.2
14-06-06;09:21;32.5;298.9;0.8;243.4;50.03;194;2361.2
14-06-06;09:24;32.7;290.3;0.8;242.4;50.05;189;2361.2
14-06-06;09:27;32.9;306.5;1.4;243.4;50.03;317;2361.2
14-06-06;09:30;33.0;292.8;1.1;244.3;50.04;246;2361.2
14-06-06;09:33;33.0;293.2;0.9;243.4;50.05;195;2361.2
14-06-06;09:36;33.1;292.3;1.1;243.4;50.04;258;2361.2
14-06-06;09:39;33.1;295.8;1.1;243.4;50.04;229;2361.3
14-06-06;09:42;33.2;295.7;1.1;243.4;50.01;270;2361.3
14-06-06;09:45;33.2;300.0;1.2;243.4;50.03;297;2361.3
14-06-06;09:48;33.4;301.7;1.3;243.4;50.09;310;2361.3
14-06-06;09:51;33.3;298.2;1.1;244.3;50.04;252;2361.3
14-06-06;09:54;33.5;297.9;1.2;245.3;50.04;288;2361.3
14-06-06;09:57;33.3;296.0;1.1;245.3;50.04;262;2361.3
14-06-06;10:00;33.4;298.0;0.9;244.3;50.05;218;2361.3
14-06-06;10:03;33.5;285.0;1.0;245.3;50.06;209;2361.4
14-06-06;10:06;33.4;295.8;0.9;244.3;50.03;208;2361.4
14-06-06;10:09;33.4;288.1;0.8;244.3;50.03;181;2361.4
14-06-06;10:12;33.7;287.9;0.8;243.4;50.04;187;2361.4
14-06-06;10:15;33.7;295.4;0.9;243.4;50.02;216;2361.4
14-06-06;10:18;33.9;298.5;1.0;244.3;50.03;224;2361.4
14-06-06;10:21;33.7;292.2;1.0;244.3;50.02;217;2361.4
14-06-06;10:24;33.7;294.4;1.0;244.3;50.06;256;2361.4
14-06-06;10:27;33.7;292.2;1.4;244.3;49.98;297;2361.4
14-06-06;10:30;33.7;300.1;1.5;243.4;50.03;365;2361.5
14-06-06;10:33;34.1;298.9;2.1;243.4;50.05;496;2361.5
14-06-06;10:36;34.5;297.6;1.7;244.3;50.03;408;2361.5
14-06-06;10:39;34.2;296.7;1.5;243.4;50.03;365;2361.5
14-06-06;10:42;34.2;293.9;1.4;243.4;50.04;340;2361.5
14-06-06;10:45;34.2;291.7;1.2;243.4;50.04;272;2361.6
14-06-06;10:48;34.1;294.7;1.2;242.4;50.05;285;2361.6
14-06-06;10:51;34.4;288.2;1.3;243.4;50.04;292;2361.6
14-06-06;10:54;34.2;296.1;1.2;243.4;10.06;273;2361.6
14-06-06;10:57;34.5;292.3;1.7;244.3;50.03;400;2361.6
14-06-06;11:06;33.4;289.5;1.5;244.3;50.06;383;2361.6
14-06-06;11:09;33.7;294.4;1.5;244.3;50.03;355;2361.6
14-06-06;11:12;33.9;296.6;1.8;244.3;50.02;412;2361.7
14-06-06;11:15;34.1;282.7;2.4;245.3;50.02;570;2361.7
14-06-06;11:18;34.4;291.6;1.7;244.3;50.02;413;2361.7
14-06-06;11:21;34.5;288.8;1.5;243.4;50.02;371;2361.7
14-06-06;11:24;34.4;285.4;1.5;244.3;50.02;361;2361.8
14-06-06;11:27;34.5;292.5;1.3;244.3;50.00;328;2361.8
14-06-06;11:30;34.6;289.5;1.2;244.3;50.02;300;2361.8
14-06-06;11:33;34.4;284.7;1.1;244.3;50.03;270;2361.8
14-06-06;11:36;34.4;293.9;1.1;244.3;50.08;274;2361.8
14-06-06;11:39;34.2;289.7;1.4;242.4;50.02;318;2361.8
14-06-06;11:42;34.5;279.3;1.7;244.3;50.02;414;2361.8
14-06-06;11:45;34.7;283.3;2.2;244.3;50.01;539;2361.9
14-06-06;11:48;34.7;293.5;1.7;243.4;50.02;394;2361.9
14-06-06;11:51;35.0;267.9;3.0;246.3;50.00;729;2361.9
14-06-06;11:54;35.3;287.1;2.1;244.3;50.04;514;2362.0
14-06-06;11:57;35.5;266.4;2.8;245.3;50.03;696;2362.0
14-06-06;12:00;35.4;283.1;1.5;244.3;50.03;372;2362.0
14-06-06;12:03;35.2;279.4;1.4;244.3;50.01;338;2362.0
14-06-06;12:06;35.2;285.7;1.2;243.4;50.02;275;2362.0
14-06-06;12:09;35.0;284.6;1.0;243.4;50.02;235;2362.1
14-06-06;12:12;35.0;292.3;0.8;243.4;50.02;195;2362.1
14-06-06;12:15;34.8;292.0;1.2;244.3;50.02;265;2362.1
14-06-06;12:18;35.0;292.9;1.2;242.4;50.04;289;2362.1
14-06-06;12:21;34.9;286.9;1.1;240.4;49.99;256;2362.1
14-06-06;12:24;34.8;284.1;1.0;244.3;50.01;216;2362.1
14-06-06;12:27;34.9;288.4;0.9;243.4;49.99;224;2362.1
14-06-06;12:30;35.0;292.8;1.1;244.3;50.01;271;2362.1
14-06-06;12:33;34.9;296.1;1.5;245.3;50.00;356;2362.2
14-06-06;12:36;34.9;288.5;1.5;245.3;50.02;391;2362.2
14-06-06;12:51;33.4;279.7;1.0;244.3;50.02;227;2362.2
14-06-06;12:57;33.7;282.2;0.9;244.3;50.02;217;2362.2
14-06-06;13:00;33.8;237.0;0.8;242.4;50.02;159;2362.2
14-06-06;13:03;33.5;285.2;0.7;243.4;50.03;165;2362.2
14-06-06;13:06;33.7;291.7;0.8;244.3;50.01;166;2362.2
14-06-06;13:09;33.9;288.5;0.7;244.3;50.02;162;2362.2
14-06-06;13:12;33.7;287.4;0.7;242.4;50.03;159;2362.2
14-06-06;13:15;33.8;286.3;0.7;243.4;50.00;156;2362.3
14-06-06;13:18;33.7;284.6;0.7;244.3;50.02;147;2362.3
14-06-06;13:21;33.7;285.6;0.7;243.4;50.03;142;2362.3
14-06-06;13:24;33.5;281.8;0.6;245.3;50.03;127;2362.3
14-06-06;13:27;33.3;181.0;0.0;243.4;50.02;0;2362.3
14-06-06;13:30;33.0;113.0;0.0;244.3;50.04;0;2362.3
14-06-06;14:06;32.2;274.8;1.5;245.3;50.01;371;2362.3
14-06-06;14:09;32.5;285.2;1.3;245.3;50.04;326;2362.3
14-06-06;14:12;32.5;284.9;1.3;244.3;50.01;319;2362.3
14-06-06;14:15;32.6;287.6;1.5;246.3;50.01;343;2362.3
14-06-06;14:18;33.0;292.8;1.4;245.3;49.97;320;2362.4
14-06-06;14:21;32.7;288.8;1.2;245.3;50.06;284;2362.4
14-06-06;14:24;32.9;292.0;1.0;243.4;50.03;234;2362.4
14-06-06;14:27;32.9;290.1;0.8;243.4;50.03;203;2362.4
14-06-06;14:30;33.1;283.1;0.8;244.3;50.00;184;2362.4
14-06-06;14:33;33.1;287.9;0.8;244.3;50.02;175;2362.4
14-06-06;14:36;33.0;290.7;0.7;245.3;50.04;171;2362.4
14-06-06;14:39;33.1;279.4;0.7;245.3;50.05;161;2362.4
14-06-06;14:42;33.0;290.6;0.7;245.3;50.04;152;2362.4
14-06-06;14:45;33.1;293.4;0.7;247.3;50.04;143;2362.5
14-06-06;14:48;32.9;282.1;0.7;245.3;50.04;139;2362.5
14-06-06;14:51;33.2;288.2;0.6;244.3;50.05;139;2362.5
14-06-06;14:54;33.2;285.2;0.7;245.3;50.01;129;2362.5
14-06-06;14:57;33.0;281.8;0.7;246.3;50.00;130;2362.5
14-06-06;15:00;33.2;289.3;0.6;246.3;50.03;133;2362.5
14-06-06;15:03;33.3;291.7;0.5;245.3;50.02;123;2362.5
14-06-06;15:06;33.2;282.8;0.5;244.3;50.04;114;2362.5
14-06-06;15:09;33.1;284.3;0.5;244.3;50.05;121;2362.5
14-06-06;15:12;33.3;284.0;0.0;244.3;50.05;125;2362.5
14-06-06;15:15;33.1;285.3;0.6;245.3;50.03;114;2362.5
14-06-06;15:18;33.4;280.9;0.5;244.3;50.07;104;2362.5
14-06-06;15:21;33.1;281.9;0.5;244.3;50.02;121;2362.5
14-06-06;15:24;33.3;282.5;0.7;245.3;50.03;152;2362.5
14-06-06;15:27;33.2;292.3;0.9;245.3;50.05;210;2362.5
14-06-06;15:30;33.4;283.8;1.3;245.3;50.03;300;2362.6
14-06-06;15:33;33.8;293.7;1.5;247.3;50.06;379;2362.6
14-06-06;15:36;33.8;296.0;1.5;246.3;50.04;369;2362.6
14-06-06;15:39;33.9;299.7;1.4;246.3;50.05;356;2362.6
14-06-06;15:42;34.0;295.0;1.7;244.3;50.02;406;2362.6
14-06-06;15:45;34.4;278.9;2.8;245.3;50.02;652;2362.7
14-06-06;15:48;35.2;273.9;4.3;248.2;50.04;1078;2362.7
14-06-06;15:51;35.6;263.2;2.9;248.2;50.03;709;2362.8
14-06-06;15:54;35.2;266.3;1.5;246.3;50.04;372;2362.8
14-06-06;15:57;35.4;284.3;1.6;247.3;50.04;407;2362.8
14-06-06;16:00;35.5;265.5;4.0;249.2;50.03;1003;2362.8
14-06-06;16:03;35.6;249.3;2.8;247.3;50.04;700;2362.9
14-06-06;16:06;36.2;253.8;3.8;249.2;50.04;959;2362.9
14-06-06;16:09;36.4;266.7;2.1;247.3;50.03;520;2363.0
14-06-06;16:12;36.1;281.2;1.4;247.3;50.03;358;2363.0
14-06-06;16:15;36.1;285.9;2.4;248.2;50.02;521;2363.0
14-06-06;16:18;36.4;273.0;2.3;247.3;50.04;554;2363.0
14-06-06;16:21;36.3;273.4;1.4;247.3;50.04;336;2363.1
14-06-06;16:24;36.1;266.3;1.3;246.3;50.06;311;2363.1
14-06-06;16:27;35.7;279.4;0.9;246.3;50.06;208;2363.1
14-06-06;16:30;35.6;282.2;0.9;245.3;50.01;184;2363.1
14-06-06;16:36;35.4;281.2;0.7;245.3;50.03;162;2363.1
14-06-06;16:39;35.0;283.8;0.7;245.3;50.03;148;2363.1
14-06-06;16:42;34.9;287.1;0.6;246.3;50.01;135;2363.1
14-06-06;16:45;34.9;277.2;0.5;245.3;50.03;123;2363.1
14-06-06;16:48;34.9;276.7;0.5;246.3;50.04;115;2363.1
14-06-06;16:51;34.7;276.1;0.5;246.3;50.05;116;2363.1
14-06-06;16:54;34.7;272.6;0.5;246.3;50.06;114;2363.2
14-06-06;16:57;34.6;286.2;0.5;246.3;50.04;113;2363.2
14-06-06;17:00;34.6;280.3;0.5;246.3;50.03;108;2363.2
14-06-06;17:03;34.5;277.2;0.5;245.3;50.02;100;2363.2
14-06-06;17:06;34.5;278.3;0.4;246.3;50.02;94;2363.2
14-06-06;17:09;34.4;280.9;0.4;246.3;50.05;92;2363.2
14-06-06;17:12;34.5;286.8;0.6;247.3;50.05;122;2363.2
14-06-06;17:15;34.2;286.2;0.7;246.3;50.04;155;2363.2
14-06-06;17:18;34.1;289.7;0.6;248.2;50.06;131;2363.2
14-06-06;17:21;34.2;285.7;0.5;246.3;50.03;118;2363.2
14-06-06;17:24;34.1;279.6;0.4;247.3;50.03;88;2363.2
14-06-06;17:27;34.0;261.0;0.4;246.3;50.02;69;2363.2
14-06-06;17:30;34.1;275.3;0.4;246.3;50.02;79;2363.2
14-06-06;17:33;34.0;277.8;0.5;246.3;50.03;112;2363.2
14-06-06;17:36;33.9;291.5;0.6;246.3;50.01;136;2363.2
14-06-06;17:39;33.7;286.3;0.6;246.3;50.03;129;2363.2
14-06-06;17:42;34.0;284.3;0.5;245.3;50.02;106;2363.2
14-06-06;17:45;33.8;279.3;0.5;246.3;50.03;111;2363.2
14-06-06;17:48;33.8;284.1;0.5;245.3;50.03;111;2363.2
14-06-06;17:51;33.8;278.6;0.4;246.3;50.06;82;2363.3
14-06-06;17:54;33.5;267.1;0.4;246.3;50.06;63;2363.3
14-06-06;17:57;33.4;266.1;0.3;245.3;50.07;51;2363.3
14-06-06;18:00;33.7;271.4;0.2;248.2;50.05;49;2363.3
14-06-06;18:03;33.3;274.2;0.3;245.3;50.07;58;2363.3
14-06-06;18:06;33.3;269.6;0.3;246.3;50.05;56;2363.3
14-06-06;18:09;33.3;266.0;0.2;245.3;50.04;51;2363.3
14-06-06;18:12;33.3;267.3;0.1;244.3;50.11;34;2363.3
14-06-06;18:15;33.1;255.9;0.1;244.3;50.04;24;2363.3
14-06-06;18:18;33.2;251.9;0.1;246.3;50.05;20;2363.3
14-06-06;18:21;33.0;246.0;0.1;245.3;50.03;13;2363.3
14-06-06;18:24;32.9;243.6;0.0;245.3;50.04;7;2363.3
14-06-06;18:27;32.9;237.3;0.0;244.3;50.06;4;2363.3
14-06-06;18:30;32.7;231.1;0.0;245.3;50.03;2;2363.3
14-06-06;18:33;32.6;148.8;0.0;245.3;50.02;0;2363.3
14-06-06;18:36;32.5;154.5;0.0;245.3;50.02;0;2363.3
14-06-06;18:39;32.4;104.7;0.0;244.3;50.02;0;2363.3
14-06-06;18:42;32.4;167.7;0.0;244.3;10.03;10;2363.3
14-06-06;18:45;32.6;280.2;0.2;246.3;50.05;46;2363.3
14-06-06;18:48;32.5;278.0;0.3;245.3;50.05;60;2363.3
14-06-06;18:51;32.3;267.7;0.2;245.3;50.06;43;2363.3
14-06-06;18:54;32.5;266.4;0.3;245.3;50.04;46;2363.3
14-06-06;18:57;32.3;260.8;0.3;245.3;50.04;56;2363.3
14-06-06;19:00;32.5;277.1;0.5;245.3;50.04;71;2363.3
14-06-06;19:03;32.6;275.6;0.4;246.3;50.07;65;2363.3
14-06-06;19:06;32.4;275.9;0.3;246.3;50.07;66;2363.3
14-06-06;19:09;32.5;272.4;0.4;247.3;50.06;67;2363.3
14-06-06;19:12;32.5;274.2;0.3;245.3;50.06;64;2363.3
14-06-06;19:15;32.5;271.4;0.4;247.3;50.06;68;2363.3
14-06-06;19:18;32.6;268.6;0.3;245.3;50.05;57;2363.3
14-06-06;19:21;32.5;270.4;0.2;245.3;50.06;50;2363.3
14-06-06;19:24;32.4;268.5;0.2;245.3;50.05;45;2363.3
14-06-06;19:27;32.3;262.0;0.2;246.3;50.04;43;2363.3
14-06-06;19:30;32.3;262.6;0.2;246.3;10.05;47;2363.3
14-06-06;19:33;32.5;265.8;0.3;246.3;50.04;50;2363.3
14-06-06;19:36;32.4;269.3;0.3;246.3;50.04;52;2363.3
14-06-06;19:39;32.4;268.5;0.3;245.3;50.04;49;2363.3
14-06-06;19:42;32.5;264.8;0.2;246.3;50.03;40;2363.3
14-06-06;19:45;32.2;254.0;0.2;245.3;50.04;35;2363.3
14-06-06;19:48;32.3;260.0;0.1;247.3;50.08;28;2363.3
14-06-06;19:51;32.4;256.6;0.1;246.3;50.07;19;2363.3
14-06-06;19:54;32.2;256.7;0.1;246.3;50.06;11;2363.3
14-06-06;19:57;32.3;248.8;0.0;246.3;50.05;7;2363.3
14-06-06;20:00;32.2;238.6;0.0;246.3;50.02;4;2363.3
14-06-06;20:03;32.0;243.3;0.0;246.3;50.04;3;2363.3
14-06-06;20:06;31.9;191.8;0.0;246.3;50.05;1;2363.3
14-06-06;20:09;31.9;190.1;0.0;247.3;50.04;0;2363.3
14-06-06;20:12;31.8;134.3;0.0;246.3;50.04;0;2363.3
14-06-06;20:15;31.8;132.8;0.0;246.3;50.04;0;2363.3
14-06-06;20:18;31.7;202.2;0.0;245.3;50.03;0;2363.3
14-06-06;20:21;31.7;263.6;0.0;245.3;50.06;0;2363.3
14-06-06;20:24;31.6;260.4;0.0;245.3;50.03;0;2363.3
14-06-06;20:27;31.5;252.8;0.0;246.3;50.03;0;2363.3
14-06-06;20:30;31.5;240.8;0.0;246.3;50.03;0;2363.3
14-06-06;20:33;31.4;227.4;0.0;245.3;50.02;0;2363.3
14-06-06;20:36;31.4;211.9;0.0;245.3;50.02;0;2363.3
14-06-06;20:39;31.2;191.0;0.0;245.3;50.05;0;2363.3
14-06-06;20:42;31.2;165.6;0.0;246.3;50.02;0;2363.3
14-06-06;20:45;31.2;140.4;0.0;245.3;50.05;0;2363.3
14-06-06;20:48;31.1;118.3;0.0;245.3;50.04;0;2363.3
14-06-07;05:21;26.8;269.6;0.1;241.4;50.06;19;2363.3
14-06-07;05:24;26.8;264.6;0.1;241.4;50.06;21;2363.3
14-06-07;05:27;27.5;252.0;0.1;240.4;50.04;20;2363.3
14-06-07;05:30;26.8;257.8;0.1;241.4;50.06;24;2363.3
14-06-07;05:33;27.9;264.4;0.1;239.5;50.07;27;2363.3
14-06-07;05:36;27.9;274.0;0.2;240.4;50.05;31;2363.3
14-06-07;05:39;28.6;278.1;0.1;243.4;50.07;35;2363.3
14-06-07;05:42;28.6;273.3;0.1;240.4;50.06;35;2363.3
14-06-07;05:45;28.6;275.6;0.2;240.4;50.10;42;2363.3
14-06-07;05:48;29.7;277.1;0.2;241.4;50.08;42;2363.4
14-06-07;05:51;29.4;275.3;0.2;240.4;50.03;45;2363.4
14-06-07;05:54;29.4;271.7;0.2;240.4;50.06;46;2363.4
14-06-07;05:57;29.7;270.2;0.2;243.4;50.07;45;2363.4
14-06-07;06:00;30.2;275.5;0.3;244.3;50.02;47;2363.4
14-06-07;06:03;30.1;272.0;0.2;243.4;50.03;51;2363.4
14-06-07;06:06;30.1;274.6;0.3;243.4;50.02;51;2363.4
14-06-07;06:09;30.2;277.8;0.3;245.3;50.04;54;2363.4
14-06-07;06:12;30.3;269.9;0.3;243.4;50.03;55;2363.4
14-06-07;06:15;30.5;279.6;0.4;242.4;50.03;60;2363.4
14-06-07;06:18;30.5;277.1;0.3;243.4;50.05;60;2363.4
14-06-07;06:21;30.5;283.1;0.3;242.4;50.04;64;2363.4
14-06-07;06:24;30.8;278.1;0.4;244.3;50.05;64;2363.4
14-06-07;06:27;30.8;285.6;0.4;241.4;50.04;99;2363.4
14-06-07;06:30;30.9;297.9;0.5;242.4;50.07;109;2363.4
14-06-07;06:33;31.0;286.8;0.4;243.4;50.02;87;2363.4
14-06-07;06:36;31.2;289.5;0.4;243.4;50.05;81;2363.4
14-06-07;06:39;31.2;283.4;0.4;242.4;49.99;75;2363.4
14-06-07;06:42;31.2;284.7;0.3;244.3;50.06;75;2363.4
14-06-07;06:45;31.1;255.6;0.2;243.4;50.03;45;2363.4
14-06-07;06:48;31.4;289.3;0.4;243.4;50.01;90;2363.4
14-06-07;06:51;31.4;288.2;0.4;243.4;50.06;77;2363.4
14-06-07;06:54;31.4;286.3;0.3;243.4;50.08;56;2363.4
14-06-07;06:57;31.6;283.8;0.5;243.4;50.04;78;2363.4
14-06-07;07:00;31.5;273.9;0.3;243.4;50.09;61;2363.4
14-06-07;07:03;31.6;283.0;0.5;243.4;50.05;111;2363.4
14-06-07;07:06;31.6;294.5;0.5;243.4;50.02;115;2363.4
14-06-07;07:09;31.7;272.6;0.6;243.4;50.05;126;2363.4
14-06-07;07:12;31.7;292.2;0.6;242.4;50.05;121;2363.5
14-06-07;07:15;31.9;294.4;0.7;243.4;50.01;172;2363.5
14-06-07;07:18;31.8;296.9;0.8;242.4;50.00;180;2363.5
14-06-07;07:21;31.9;299.1;0.7;243.4;50.03;169;2363.5
14-06-07;07:24;32.0;298.0;0.7;243.4;50.06;167;2363.5
14-06-07;07:27;32.2;297.9;0.8;244.3;50.02;164;2363.5
14-06-07;07:30;32.3;292.9;0.7;243.4;50.05;172;2363.5
14-06-07;07:33;32.3;294.1;0.7;243.4;50.05;158;2363.5
14-06-07;07:36;32.6;296.7;0.9;242.4;50.02;208;2363.5
14-06-07;07:39;32.3;300.0;0.8;243.4;50.02;180;2363.5
14-06-07;07:42;32.6;290.3;0.8;242.4;50.00;182;2363.5
14-06-07;07:45;32.6;292.8;0.8;243.4;50.03;200;2363.5
14-06-07;07:48;32.5;291.5;0.9;246.3;50.03;203;2363.6
14-06-07;07:51;32.7;286.2;0.8;246.3;50.02;172;2363.6
14-06-07;07:54;32.5;288.1;0.6;246.3;50.02;146;2363.6
14-06-07;07:57;32.6;288.2;0.7;246.3;50.05;148;2363.6
14-06-07;08:00;32.6;288.7;0.7;245.3;50.04;158;2363.6
14-06-07;08:03;32.7;292.0;0.8;38.6;50.02;178;2363.6
14-06-07;08:06;32.9;295.1;1.0;245.3;50.01;207;2363.6
14-06-07;08:09;32.7;301.6;0.8;245.3;50.03;199;2363.6
14-06-07;08:12;33.0;298.5;0.8;245.3;50.03;193;2363.6
14-06-07;08:15;33.1;293.4;0.7;245.3;50.04;162;2363.6
14-06-07;08:18;32.7;291.0;0.5;245.3;50.03;124;2363.6
14-06-07;08:21;32.7;288.8;0.6;245.3;50.00;131;2363.6
14-06-07;08:24;32.7;288.7;0.6;245.3;50.04;136;2363.7
14-06-07;08:27;32.7;294.4;0.7;245.3;50.05;168;2363.7
14-06-07;08:30;32.9;287.2;0.8;245.3;50.01;172;2363.7
14-06-07;08:33;33.0;297.9;0.9;245.3;50.05;211;2363.7
14-06-07;08:36;33.2;291.7;1.0;244.3;50.04;230;2363.7
14-06-07;08:39;33.3;295.6;1.0;244.3;50.03;220;2363.7
14-06-07;08:42;33.2;293.7;1.0;245.3;50.04;224;2363.7
14-06-07;08:45;33.2;300.4;1.1;245.3;50.03;258;2363.7
14-06-07;08:48;33.2;299.5;0.9;244.3;50.03;205;2363.7
14-06-07;08:51;33.3;294.7;1.0;245.3;50.02;228;2363.7
14-06-07;08:54;33.2;296.3;1.0;243.4;50.06;229;2363.8
14-06-07;08:57;33.4;294.8;1.0;244.3;50.06;231;2363.8
14-06-07;09:00;33.4;286.6;1.0;245.3;50.05;226;2363.8
14-06-07;09:03;33.5;301.9;1.1;244.3;50.03;267;2363.8
14-06-07;09:06;33.4;299.5;1.3;245.3;50.03;323;2363.8
14-06-07;09:09;33.5;301.6;1.4;245.3;10.02;318;2363.8
14-06-07;09:12;33.5;293.4;1.1;247.3;50.02;291;2363.8
14-06-07;09:15;33.7;302.0;1.2;246.3;50.06;305;2363.9
14-06-07;09:18;33.8;309.2;1.4;246.3;50.03;343;2363.9
14-06-07;09:21;33.7;300.5;1.2;247.3;50.05;279;2363.9
14-06-07;09:24;33.8;283.5;1.1;245.3;50.03;237;2363.9
14-06-07;09:27;33.8;292.3;1.0;246.3;50.03;227;2363.9
14-06-07;09:30;33.7;293.2;0.9;245.3;50.03;217;2363.9
14-06-07;09:33;33.9;287.6;1.0;245.3;50.05;219;2363.9
14-06-07;09:36;33.8;303.8;1.4;246.3;50.04;349;2363.9
14-06-07;09:39;34.0;312.1;1.5;246.3;50.08;364;2364.0
14-06-07;09:42;34.1;305.7;1.6;246.3;50.03;398;2364.0
14-06-07;09:45;34.4;303.8;1.6;245.3;50.05;382;2364.0
14-06-07;09:48;34.1;301.3;1.6;245.3;50.04;395;2364.0
14-06-07;09:51;34.4;303.0;1.7;245.3;50.06;422;2364.0
14-06-07;09:54;34.4;301.7;1.8;246.3;50.03;447;2364.1
14-06-07;09:57;34.6;302.7;1.9;247.3;50.03;460;2364.1
14-06-07;10:00;34.7;297.8;2.1;248.2;50.04;494;2364.1
14-06-07;10:03;34.7;298.5;2.2;247.3;50.05;516;2364.1
14-06-07;10:06;34.8;299.5;2.2;247.3;50.04;536;2364.2
14-06-07;10:09;35.2;296.7;2.3;248.2;50.03;577;2364.2
14-06-07;10:12;35.2;297.0;2.5;246.3;50.05;623;2364.2
14-06-07;10:15;35.3;293.8;2.5;248.2;49.99;629;2364.3
14-06-07;10:18;35.6;290.9;2.5;248.2;50.03;641;2364.3
14-06-07;10:21;35.7;292.0;2.7;246.3;50.02;653;2364.3
14-06-07;10:24;35.6;287.6;2.7;246.3;50.00;672;2364.3
14-06-07;10:27;36.0;289.1;2.7;247.3;50.01;687;2364.4
14-06-07;10:30;36.2;287.9;2.9;247.3;50.04;709;2364.4
14-06-07;10:33;36.1;288.8;3.0;247.3;50.03;722;2364.5
14-06-07;10:36;36.3;287.9;3.0;246.3;50.03;742;2364.5
14-06-07;10:39;36.4;283.5;3.0;247.3;50.06;753;2364.5
14-06-07;10:42;36.7;283.7;3.2;248.2;50.04;777;2364.6
14-06-07;10:45;36.8;281.5;3.2;247.3;50.07;788;2364.6
14-06-07;10:48;36.8;281.6;3.3;248.2;50.05;803;2364.6
14-06-07;10:51;37.0;278.9;3.3;248.2;50.05;825;2364.7
14-06-07;10:54;37.1;278.1;3.4;248.2;50.03;849;2364.7
14-06-07;10:57;37.2;279.9;3.7;248.2;49.99;867;2364.8
14-06-07;11:00;37.5;276.4;3.5;247.3;50.05;881;2364.8
14-06-07;11:03;37.7;275.6;3.6;247.3;50.03;894;2364.9
14-06-07;11:06;37.6;272.3;3.6;248.2;50.05;907;2364.9
14-06-07;11:09;37.7;269.8;3.7;250.2;50.06;918;2364.9
14-06-07;11:12;37.9;266.3;3.7;249.2;50.03;924;2365.0
14-06-07;11:15;38.3;267.0;3.8;249.2;50.05;944;2365.0
14-06-07;11:18;38.5;267.1;4.0;248.2;50.02;966;2365.1
14-06-07;11:21;38.5;264.4;3.9;248.2;50.03;972;2365.1
14-06-07;11:24;38.5;263.3;4.0;249.2;50.04;988;2365.2
14-06-07;11:27;38.5;260.3;4.1;247.3;50.02;971;2365.2
14-06-07;11:30;38.7;259.7;4.0;248.2;50.09;976;2365.3
14-06-07;11:33;38.9;257.8;4.0;249.2;50.08;999;2365.3
14-06-07;11:36;39.1;254.7;4.0;249.2;50.02;1011;2365.4
14-06-07;11:39;39.2;254.8;4.1;248.2;50.05;1023;2365.4
14-06-07;11:42;39.3;255.3;4.2;249.2;50.04;1043;2365.5
14-06-07;11:45;39.5;252.6;4.3;249.2;50.04;1066;2365.5
14-06-07;11:48;39.7;252.6;4.2;249.2;50.03;1055;2365.6
14-06-07;11:51;39.7;251.8;4.4;249.2;50.00;1073;2365.6
14-06-07;11:54;39.5;274.6;0.6;245.3;50.05;150;2365.7
14-06-07;11:57;38.5;254.2;0.6;245.3;50.01;132;2365.7
14-06-07;12:00;37.9;261.6;0.8;243.4;50.00;162;2365.7
14-06-07;12:03;38.6;263.5;4.5;249.2;50.01;1138;2365.7
14-06-07;12:06;39.0;258.6;4.6;247.3;49.99;1127;2365.8
14-06-07;12:09;39.2;255.4;4.6;249.2;50.03;1115;2365.8
14-06-07;12:12;39.7;252.0;4.3;249.2;50.01;1064;2365.9
14-06-07;12:15;39.3;241.8;1.0;246.3;50.03;252;2365.9
14-06-07;12:18;38.6;261.0;2.0;247.3;50.02;459;2366.0
14-06-07;12:21;38.7;257.9;1.7;247.3;50.04;378;2366.0
14-06-07;12:24;39.2;255.1;4.7;250.2;50.04;1149;2366.0
14-06-07;12:27;39.4;251.5;0.6;250.2;50.00;1136;2366.1
14-06-07;12:30;38.9;246.6;0.8;246.3;50.01;180;2366.1
14-06-07;12:33;38.4;280.8;2.3;246.3;50.01;555;2366.1
14-06-07;12:36;39.3;255.4;4.6;249.2;49.98;1139;2366.2
14-06-07;12:39;39.4;250.3;4.4;249.2;49.99;1107;2366.3
14-06-07;12:42;39.5;250.7;2.8;249.2;49.98;684;2366.3
14-06-07;12:45;39.7;248.7;4.6;250.2;50.03;1135;2366.4
14-06-07;12:48;39.3;223.6;1.5;248.2;50.00;380;2366.4
14-06-07;12:51;39.5;247.5;4.7;250.2;50.01;1167;2366.4
14-06-07;12:54;39.7;252.6;4.6;250.2;50.00;1122;2366.5
14-06-07;12:57;40.0;244.6;4.4;250.2;49.99;1105;2366.5
14-06-07;13:00;40.1;245.6;4.5;250.2;50.01;1104;2366.6
14-06-07;13:03;40.4;242.5;4.4;249.2;50.02;1102;2366.7
14-06-07;13:06;40.5;245.6;4.4;250.2;50.02;1104;2366.7
14-06-07;13:09;40.5;236.1;4.4;250.2;50.05;1113;2366.8
14-06-07;13:12;40.7;243.0;4.3;250.2;50.05;1090;2366.8
14-06-07;13:15;40.6;228.9;4.5;252.1;50.03;1094;2366.9
14-06-07;13:18;40.8;238.0;4.5;252.1;50.06;1111;2366.9
14-06-07;13:21;40.8;243.4;4.6;249.2;50.05;1129;2367.0
14-06-07;13:24;41.0;241.9;4.5;250.2;50.04;1096;2367.0
14-06-07;13:27;41.0;245.8;4.4;249.2;50.03;1084;2367.1
14-06-07;13:30;41.0;248.7;4.3;248.2;50.03;1065;2367.1
14-06-07;13:33;41.2;247.7;4.4;249.2;50.06;1086;2367.2
14-06-07;13:36;41.2;251.8;4.6;248.2;50.03;1113;2367.2
14-06-07;13:39;41.0;247.5;4.5;249.2;50.02;1110;2367.3
14-06-07;13:42;41.2;248.4;4.4;249.2;50.03;1090;2367.4
14-06-07;13:45;41.3;247.4;4.4;249.2;50.05;1083;2367.4
14-06-07;13:48;41.4;249.6;4.3;250.2;50.04;1077;2367.5
14-06-07;13:51;41.2;243.8;4.1;249.2;50.05;1034;2367.5
14-06-07;13:54;41.4;238.0;4.3;249.2;50.02;1061;2367.6
14-06-07;13:57;41.5;249.4;4.4;250.2;50.01;1091;2367.6
14-06-07;14:00;41.4;247.9;4.3;249.2;50.04;1080;2367.7
14-06-07;14:03;41.3;247.2;4.3;249.2;50.06;1063;2367.7
14-06-07;14:06;41.4;248.8;4.3;250.2;49.98;1069;2367.8
14-06-07;14:09;41.5;243.0;4.2;250.2;50.05;1033;2367.8
14-06-07;14:12;41.4;257.2;4.3;251.1;50.03;1053;2367.9
14-06-07;14:15;41.3;251.9;4.2;251.1;50.03;1038;2367.9
14-06-07;14:18;41.4;240.6;4.0;249.2;50.03;982;2368.0
14-06-07;14:21;41.5;248.4;4.1;249.2;50.06;1027;2368.0
14-06-07;14:24;41.4;249.4;4.2;249.2;50.05;1019;2368.1
14-06-07;14:27;41.5;256.7;4.3;249.2;50.04;1059;2368.1
14-06-07;14:30;41.3;249.3;4.2;249.2;50.03;1048;2368.2
14-06-07;14:33;41.3;242.2;4.2;250.2;50.05;1040;2368.2
14-06-07;14:36;41.4;248.5;4.3;250.2;49.98;1046;2368.3
14-06-07;14:39;41.5;246.0;4.0;249.2;50.05;983;2368.4
14-06-07;14:42;41.3;231.2;3.8;249.2;50.02;959;2368.4
14-06-07;14:45;41.4;242.4;3.8;249.2;50.05;962;2368.4
14-06-07;14:48;41.3;247.7;4.2;249.2;50.07;1026;2368.5
14-06-07;14:51;41.4;252.0;4.2;250.2;50.05;1023;2368.5
14-06-07;14:54;41.4;245.8;3.8;249.2;50.05;947;2368.6
14-06-07;14:57;41.0;252.8;3.9;250.2;50.05;967;2368.6
14-06-07;15:00;41.0;252.2;3.7;249.2;50.04;923;2368.7
14-06-07;15:03;40.9;252.3;3.7;249.2;50.06;926;2368.7
14-06-07;15:06;41.2;249.1;3.9;249.2;50.03;962;2368.8
14-06-07;15:09;41.2;249.4;3.8;249.2;50.04;956;2368.8
14-06-07;15:12;41.3;251.3;3.9;249.2;50.05;947;2368.9
14-06-07;15:15;40.8;249.3;3.8;249.2;50.01;927;2368.9
14-06-07;15:18;40.8;248.8;3.6;248.2;50.01;910;2369.0
14-06-07;15:21;40.9;254.5;3.7;249.2;50.05;898;2369.0
14-06-07;15:24;40.8;256.2;3.7;248.2;50.05;900;2369.1
14-06-07;15:27;40.7;253.8;3.5;248.2;50.05;892;2369.1
14-06-07;15:30;40.7;253.8;3.5;248.2;50.03;874;2369.2
14-06-07;15:33;40.6;251.3;3.5;249.2;50.04;863;2369.2
14-06-07;15:36;40.7;252.5;3.5;249.2;50.05;863;2369.2
14-06-07;15:39;40.7;258.9;3.4;249.2;50.04;857;2369.3
14-06-07;15:42;40.4;255.4;3.5;249.2;50.08;855;2369.3
14-06-07;15:45;40.2;255.0;3.4;249.2;50.06;845;2369.4
14-06-07;15:48;40.4;254.0;3.3;249.2;50.05;831;2369.4
14-06-07;15:51;40.0;252.5;3.3;249.2;50.04;812;2369.4
14-06-07;15:54;40.2;255.7;3.3;249.2;50.06;815;2369.5
14-06-07;15:57;40.2;257.6;3.3;248.2;50.06;804;2369.5
14-06-07;16:00;40.1;259.5;3.3;249.2;50.08;797;2369.6
14-06-07;16:03;39.8;259.7;3.2;249.2;50.05;790;2369.6
14-06-07;16:06;40.1;256.2;3.1;248.2;50.00;787;2369.6
14-06-07;16:09;39.9;258.8;3.1;248.2;50.06;775;2369.7
14-06-07;16:12;39.7;263.3;3.0;249.2;50.03;761;2369.7
14-06-07;16:15;40.0;256.2;3.0;248.2;50.03;746;2369.8
14-06-07;16:18;39.4;262.7;2.9;249.2;50.05;740;2369.8
14-06-07;16:21;39.8;261.3;2.9;248.2;50.03;733;2369.8
14-06-07;16:24;39.7;262.3;2.9;248.2;50.04;721;2369.9
14-06-07;16:27;39.5;262.5;2.9;249.2;50.03;714;2369.9
14-06-07;16:30;39.5;260.8;2.9;250.2;50.06;702;2369.9
14-06-07;16:33;39.3;261.1;2.7;249.2;50.05;688;2370.0
14-06-07;16:36;39.3;260.1;2.7;248.2;50.04;676;2370.0
14-06-07;16:39;39.2;262.3;2.6;248.2;50.03;665;2370.0
14-06-07;16:42;39.2;262.7;2.6;248.2;50.05;656;2370.1
14-06-07;16:45;39.0;264.6;2.6;248.2;50.06;642;2370.1
14-06-07;16:48;39.0;264.4;2.5;249.2;50.04;631;2370.1
14-06-07;16:51;39.0;264.5;2.4;248.2;50.04;611;2370.2
14-06-07;16:54;38.7;263.3;2.4;247.3;50.03;600;2370.2
14-06-07;16:57;38.6;267.9;2.4;248.2;50.05;578;2370.2
14-06-07;17:00;38.5;266.8;2.2;248.2;50.06;549;2370.3
14-06-07;17:03;38.6;273.9;2.1;248.2;50.04;546;2370.3
14-06-07;17:06;38.4;1.8;2.1;247.3;50.03;506;2370.3
14-06-07;17:09;38.2;276.7;2.1;248.2;50.03;500;2370.3
14-06-07;17:12;38.3;279.7;2.1;248.2;50.05;509;2370.4
14-06-07;17:15;37.9;277.7;1.8;248.2;50.03;434;2370.4
14-06-07;17:18;37.7;277.7;1.7;248.2;50.07;423;2370.4
14-06-07;17:21;37.6;279.1;1.5;247.3;50.05;369;2370.4
14-06-07;17:24;37.6;279.7;1.8;247.3;50.06;423;2370.4
14-06-07;17:27;37.7;278.3;1.6;246.3;50.03;369;2370.5
14-06-07;17:30;37.5;280.3;1.3;247.3;50.05;300;2370.5
14-06-07;17:33;37.2;281.1;1.4;246.3;50.02;347;2370.5
14-06-07;17:36;37.1;279.0;1.3;247.3;50.03;343;2370.5
14-06-07;17:39;37.1;282.8;1.4;247.3;50.03;332;2370.5
14-06-07;17:42;36.8;284.3;1.3;247.3;50.05;313;2370.6
14-06-07;17:45;36.8;288.2;1.3;247.3;50.05;305;2370.6
14-06-07;17:48;36.7;287.2;1.2;247.3;50.05;266;2370.6
14-06-07;17:51;36.3;287.1;1.2;247.3;49.98;252;2370.6
14-06-07;17:54;36.2;286.8;1.0;246.3;50.04;223;2370.6
14-06-07;17:57;36.1;290.3;1.0;247.3;50.09;220;2370.6
14-06-07;18:00;36.3;285.6;0.8;246.3;50.02;197;2370.6
