data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-06-07;18:03;36.1;284.6;0.8;247.3;50.07;181;2370.6
14-06-07;18:06;36.0;283.5;0.7;246.3;50.05;167;2370.6
14-06-07;18:09;35.9;283.0;0.5;247.3;50.02;114;2370.7
14-06-07;18:12;35.6;279.0;0.4;246.3;50.04;89;2370.7
14-06-07;18:15;35.3;273.3;0.5;247.3;50.01;92;2370.7
14-06-07;18:18;35.4;284.7;0.5;246.3;49.97;103;2370.7
14-06-07;18:21;35.2;277.4;0.4;246.3;50.07;96;2370.7
14-06-07;18:24;34.9;285.9;0.4;245.3;50.05;88;2370.7
14-06-07;18:27;34.9;277.5;0.4;245.3;50.02;81;2370.7
14-06-07;18:30;34.9;280.0;0.4;245.3;50.03;84;2370.7
14-06-07;18:33;34.9;281.5;0.4;246.3;50.02;80;2370.7
14-06-07;18:36;34.6;282.1;0.4;246.3;50.02;81;2370.7
14-06-07;18:39;34.4;285.6;0.4;246.3;50.03;80;2370.7
14-06-07;18:42;34.7;278.1;0.4;246.3;50.02;73;2370.7
14-06-07;18:45;34.5;272.9;0.4;246.3;50.04;66;2370.7
14-06-07;18:48;34.4;275.3;0.3;245.3;50.03;66;2370.7
14-06-07;18:51;34.2;271.7;0.3;246.3;50.01;69;2370.7
14-06-07;18:54;34.2;268.3;0.4;246.3;50.06;70;2370.7
14-06-07;18:57;34.2;271.8;0.4;247.3;50.04;68;2370.7
14-06-07;19:00;34.0;262.7;0.3;246.3;50.07;55;2370.7
14-06-07;19:03;33.7;269.3;0.3;246.3;50.09;55;2370.7
14-06-07;19:06;33.9;271.1;0.3;246.3;50.07;56;2370.7
14-06-07;19:09;33.9;278.4;0.3;246.3;50.06;60;2370.7
14-06-07;19:12;33.9;271.1;0.4;246.3;50.06;76;2370.7
14-06-07;19:15;33.5;269.3;0.4;246.3;50.06;71;2370.7
14-06-07;19:18;33.8;272.3;0.4;246.3;50.06;69;2370.7
14-06-07;19:21;33.7;264.1;0.4;245.3;50.06;66;2370.7
14-06-07;19:24;43.8;272.1;0.3;246.3;50.07;53;2370.7
14-06-07;19:27;33.5;266.0;0.4;246.3;50.01;50;2370.7
14-06-07;19:30;33.5;270.2;0.3;246.3;50.04;54;2370.8
14-06-07;19:33;33.5;269.5;0.3;245.3;50.02;56;2370.8
14-06-07;19:36;33.3;271.1;0.2;246.3;50.03;54;2370.8
14-06-07;19:39;33.3;258.9;0.3;245.3;50.00;52;2370.8
14-06-07;19:42;33.3;267.7;0.3;246.3;50.03;47;2370.8
14-06-07;19:45;33.3;258.3;0.2;244.3;50.02;41;2370.8
14-06-07;19:48;33.2;256.2;0.1;245.3;50.05;34;2370.8
14-06-07;19:51;33.2;254.2;0.1;245.3;50.05;28;2370.8
14-06-07;19:54;50.0;255.1;0.1;245.3;50.05;24;2370.8
14-06-07;19:57;33.1;247.1;0.1;246.3;50.10;19;2370.8
14-06-07;20:00;33.0;251.9;0.1;244.3;50.09;16;2370.8
14-06-07;20:03;33.0;245.9;0.1;245.3;50.07;14;2370.8
14-06-07;20:06;32.9;250.7;0.0;245.3;50.09;11;2370.8
14-06-07;20:09;32.9;243.7;0.0;247.3;50.07;9;2370.8
14-06-07;20:12;32.9;250.3;0.0;245.3;50.06;7;2370.8
14-06-07;20:15;32.7;237.7;0.0;246.3;50.03;6;2370.8
14-06-07;20:18;32.6;240.0;0.0;246.3;50.06;5;2370.8
14-06-07;20:21;32.5;237.1;0.0;246.3;50.05;3;2370.8
14-06-07;20:24;32.5;248.2;0.0;244.3;50.06;0;2370.8
14-06-07;20:27;32.4;221.4;0.0;245.3;50.04;0;2370.8
14-06-07;20:30;32.3;158.3;0.0;246.3;50.03;0;2370.8
14-06-07;20:33;32.2;108.9;0.0;246.3;50.05;0;2370.8
14-06-07;20:36;32.0;175.9;0.0;246.3;50.02;0;2370.8
14-06-07;20:39;32.0;235.6;0.0;245.3;50.02;0;2370.8
14-06-07;20:42;31.9;208.5;0.0;247.3;50.04;0;2370.8
14-06-07;20:45;31.9;181.6;0.0;246.3;50.03;0;2370.8
14-06-07;20:48;31.8;153.5;0.0;246.3;50.05;0;2370.8
14-06-07;20:51;31.7;122.1;0.0;245.3;50.08;0;2370.8
14-06-08;05:09;26.4;264.5;0.1;240.4;50.05;21;2370.8
14-06-08;05:12;27.2;253.5;0.1;240.4;50.07;23;2370.8
14-06-08;05:15;27.9;270.2;0.1;241.4;50.06;26;2370.8
14-06-08;05:18;27.9;271.4;0.1;242.4;50.08;26;2370.8
14-06-08;05:21;27.9;255.7;0.1;241.4;50.11;29;2370.8
14-06-08;05:24;28.3;269.9;0.1;241.4;50.07;30;2370.8
14-06-08;05:27;29.0;267.0;0.2;242.4;50.13;34;2370.8
14-06-08;05:30;29.4;271.8;0.2;243.4;50.11;36;2370.8
14-06-08;05:33;29.0;261.1;0.2;240.4;50.10;39;2370.8
14-06-08;05:36;29.4;274.0;0.2;240.4;50.11;43;2370.8
14-06-08;05:39;29.4;274.9;0.2;240.4;50.10;48;2370.8
14-06-08;05:42;30.1;271.5;0.2;240.4;50.10;41;2370.8
14-06-08;05:45;30.1;277.8;0.2;239.5;50.12;46;2370.8
14-06-08;05:48;30.2;268.3;0.2;239.5;50.11;50;2370.8
14-06-08;05:51;30.3;266.0;0.2;240.4;50.08;54;2370.8
14-06-08;05:54;30.3;278.1;0.4;239.5;50.07;62;2370.8
14-06-08;05:57;30.4;281.3;0.4;241.4;50.07;68;2370.8
14-06-08;06:00;30.7;280.6;0.4;245.3;50.03;70;2370.8
14-06-08;06:03;30.8;280.9;0.4;245.3;50.05;77;2370.8
14-06-08;06:06;30.8;273.9;0.4;245.3;50.04;74;2370.8
14-06-08;06:09;30.8;283.5;0.5;245.3;50.08;84;2370.8
14-06-08;06:12;31.1;280.2;0.4;246.3;50.08;87;2370.8
14-06-08;06:15;30.9;282.7;0.4;245.3;50.02;96;2370.8
14-06-08;06:18;31.2;282.1;0.4;246.3;50.08;91;2370.8
14-06-08;06:21;31.4;280.8;0.4;246.3;50.07;80;2370.8
14-06-08;06:24;31.4;279.6;0.4;246.3;50.07;74;2370.8
14-06-08;06:27;31.4;276.4;0.4;246.3;50.05;71;2370.8
14-06-08;06:30;31.5;275.9;0.4;246.3;50.04;70;2370.8
14-06-08;06:33;31.5;271.2;0.4;245.3;50.07;67;2370.9
14-06-08;06:36;31.5;272.3;0.3;245.3;50.05;64;2370.9
14-06-08;06:39;31.5;274.3;0.3;244.3;50.05;59;2370.9
14-06-08;06:42;31.4;270.5;0.3;244.3;50.05;59;2370.9
14-06-08;06:45;31.5;275.0;0.3;243.4;50.07;53;2370.9
14-06-08;06:48;31.6;271.5;0.2;245.3;50.06;49;2370.9
14-06-08;06:51;31.6;262.3;0.2;246.3;50.04;47;2370.9
14-06-08;06:54;31.6;269.3;0.3;245.3;50.05;52;2370.9
14-06-08;06:57;31.8;265.8;0.3;246.3;50.05;61;2370.9
14-06-08;07:00;31.8;276.8;0.4;245.3;50.05;64;2370.9
14-06-08;07:03;31.7;280.0;0.4;245.3;50.05;66;2370.9
14-06-08;07:06;31.8;274.9;0.4;245.3;50.06;71;2370.9
14-06-08;07:09;31.8;279.1;0.4;245.3;50.00;72;2370.9
14-06-08;07:12;31.8;280.0;0.4;245.3;50.06;75;2370.9
14-06-08;07:15;31.7;277.1;0.4;245.3;50.09;79;2370.9
14-06-08;07:18;31.9;275.6;0.4;245.3;50.04;85;2370.9
14-06-08;07:21;32.3;275.5;0.5;244.3;50.04;88;2370.9
14-06-08;07:24;32.2;281.2;0.4;246.3;50.04;91;2370.9
14-06-08;07:27;32.0;282.7;0.5;246.3;50.06;89;2370.9
14-06-08;07:30;32.2;279.9;0.5;244.3;50.07;96;2370.9
14-06-08;07:33;32.3;276.8;0.4;245.3;50.06;90;2370.9
14-06-08;07:36;32.0;282.4;0.4;244.3;50.05;88;2370.9
14-06-08;07:39;32.3;274.3;0.4;246.3;50.05;88;2370.9
14-06-08;07:42;32.2;273.7;0.6;246.3;50.00;88;2370.9
14-06-08;07:45;32.3;286.8;0.6;246.3;49.99;95;2370.9
14-06-08;07:48;32.4;289.0;0.4;246.3;50.04;92;2370.9
14-06-08;07:51;32.2;285.2;0.4;245.3;50.05;83;2370.9
14-06-08;07:54;32.3;4.8;0.4;246.3;50.05;87;2371.0
14-06-08;07:57;32.3;293.5;0.4;245.3;50.07;87;2371.0
14-06-08;08:00;32.4;292.3;0.4;246.3;50.06;87;2371.0
14-06-08;08:03;32.5;296.4;0.4;244.3;50.06;85;2371.0
14-06-08;08:06;32.3;293.8;0.4;246.3;50.06;88;2371.0
14-06-08;08:09;32.6;296.1;0.4;246.3;50.06;84;2371.0
14-06-08;08:12;32.3;298.5;0.4;246.3;50.04;89;2371.0
14-06-08;08:15;32.5;302.3;0.4;246.3;50.03;90;2371.0
14-06-08;08:18;32.4;295.3;0.4;245.3;50.05;87;2371.0
14-06-08;08:21;32.4;306.1;0.4;245.3;50.03;89;2371.0
14-06-08;08:24;32.7;302.0;0.4;245.3;50.02;90;2371.0
14-06-08;08:27;32.6;301.9;0.4;244.3;50.02;89;2371.0
14-06-08;08:30;32.7;300.2;0.5;245.3;50.01;89;2371.0
14-06-08;08:33;32.6;297.2;0.5;244.3;49.98;90;2371.0
14-06-08;08:36;32.6;292.9;0.4;245.3;50.04;90;2371.0
14-06-08;08:39;32.7;303.0;0.4;245.3;50.05;91;2371.0
14-06-08;08:42;32.6;304.1;0.4;246.3;50.04;92;2371.0
14-06-08;08:45;32.6;298.6;0.4;246.3;50.04;93;2371.0
14-06-08;08:48;32.6;293.8;0.4;246.3;50.05;93;2371.0
14-06-08;08:51;32.6;303.9;0.4;245.3;50.04;93;2371.0
14-06-08;08:54;32.7;302.6;0.4;246.3;50.05;94;2371.0
14-06-08;08:57;32.9;298.5;0.5;245.3;50.06;96;2371.0
14-06-08;09:00;32.6;308.0;0.5;246.3;50.08;97;2371.0
14-06-08;09:03;32.6;307.9;0.5;245.3;50.03;102;2371.1
14-06-08;09:06;32.7;301.1;0.5;245.3;50.05;103;2371.1
14-06-08;09:09;32.7;298.3;0.6;244.3;50.06;112;2371.1
14-06-08;09:12;32.9;297.9;0.5;247.3;50.03;119;2371.1
14-06-08;09:15;32.9;283.8;0.6;244.3;50.00;127;2371.1
14-06-08;09:18;32.9;275.5;0.6;244.3;50.03;134;2371.1
14-06-08;09:21;32.9;280.3;0.6;246.3;50.04;141;2371.1
14-06-08;09:24;33.0;291.9;0.7;244.3;50.04;158;2371.1
14-06-08;09:27;32.9;288.8;0.8;245.3;50.00;176;2371.1
14-06-08;09:30;33.1;289.7;1.0;244.3;50.03;213;2371.1
14-06-08;09:33;33.2;305.1;1.0;246.3;50.06;238;2371.1
14-06-08;09:36;33.2;302.3;1.1;246.3;50.05;259;2371.1
14-06-08;09:39;33.1;300.1;1.2;247.3;50.05;285;2371.2
14-06-08;09:42;33.5;289.7;1.2;246.3;50.04;303;2371.2
14-06-08;09:45;33.4;304.1;1.4;247.3;50.05;322;2371.2
14-06-08;09:48;33.5;300.0;1.4;247.3;50.04;360;2371.2
14-06-08;09:51;33.7;298.5;1.5;248.2;50.06;382;2371.2
14-06-08;09:54;33.9;299.5;1.7;246.3;50.04;402;2371.2
14-06-08;09:57;33.9;293.7;1.8;247.3;50.03;428;2371.3
14-06-08;10:00;34.1;297.9;1.9;246.3;50.04;451;2371.3
14-06-08;10:03;34.4;295.1;1.9;247.3;50.04;477;2371.3
14-06-08;10:06;34.4;292.6;2.0;247.3;50.02;497;2371.3
14-06-08;10:09;34.7;285.9;2.0;246.3;50.03;496;2371.4
14-06-08;10:12;34.7;285.9;2.2;247.3;50.04;524;2371.4
14-06-08;10:15;34.8;292.8;2.4;247.3;50.02;566;2371.4
14-06-08;10:18;35.0;286.3;2.4;248.2;50.03;585;2371.4
14-06-08;10:21;35.2;285.7;2.5;247.3;50.01;594;2371.5
14-06-08;10:24;35.6;286.9;2.4;247.3;50.06;610;2371.5
14-06-08;10:27;35.7;283.4;2.5;247.3;50.05;641;2371.5
14-06-08;10:30;35.6;288.1;2.6;248.2;50.03;656;2371.6
14-06-08;10:33;35.7;284.9;2.8;248.2;50.06;677;2371.6
14-06-08;10:36;35.7;277.1;2.7;248.2;50.05;680;2371.6
14-06-08;10:39;36.2;278.3;3.0;248.2;50.05;712;2371.7
14-06-08;10:42;36.5;280.0;2.9;248.2;50.03;735;2371.7
14-06-08;10:45;36.2;278.9;3.0;249.2;50.03;757;2371.7
14-06-08;10:48;36.4;278.4;3.0;249.2;50.05;773;2371.8
14-06-08;10:51;36.8;274.3;3.1;248.2;50.08;781;2371.8
14-06-08;10:54;36.8;269.9;3.2;250.2;50.06;790;2371.8
14-06-08;10:57;37.0;274.6;3.3;249.2;50.09;813;2371.9
14-06-08;11:00;37.1;273.6;3.0;247.3;50.06;769;2371.9
14-06-08;11:03;37.1;271.8;3.3;248.2;50.03;792;2372.0
14-06-08;11:06;37.4;269.9;3.4;248.2;50.04;853;2372.0
14-06-08;11:09;37.6;267.4;3.6;249.2;50.04;875;2372.1
14-06-08;11:12;37.6;263.6;3.5;250.2;50.05;886;2372.1
14-06-08;11:15;37.8;261.1;3.5;249.2;50.06;883;2372.1
14-06-08;11:18;38.0;260.0;3.5;250.2;50.07;902;2372.2
14-06-08;11:21;38.2;260.7;3.7;248.2;50.05;909;2372.2
14-06-08;11:24;38.2;260.0;3.7;249.2;50.04;921;2372.3
14-06-08;11:27;38.3;253.1;3.7;249.2;50.07;916;2372.3
14-06-08;11:30;38.4;261.3;3.8;249.2;50.01;930;2372.4
14-06-08;11:33;38.7;261.1;3.8;249.2;50.09;938;2372.4
14-06-08;11:36;38.6;255.7;3.9;249.2;50.06;959;2372.5
14-06-08;11:39;39.1;253.8;3.9;250.2;50.07;972;2372.5
14-06-08;11:42;39.2;252.8;3.9;249.2;50.08;986;2372.6
14-06-08;11:45;39.1;250.7;4.0;249.2;50.04;995;2372.6
14-06-08;11:48;39.3;251.6;4.0;249.2;50.05;1005;2372.7
14-06-08;11:51;39.4;253.4;4.0;250.2;50.05;980;2372.7
14-06-08;11:54;39.4;249.1;4.0;251.1;50.07;991;2372.8
14-06-08;11:57;39.5;245.9;4.0;249.2;50.10;999;2372.8
14-06-08;12:00;39.4;243.1;4.0;249.2;50.09;1011;2372.9
14-06-08;12:03;39.8;240.8;4.0;249.2;50.09;1013;2372.9
14-06-08;12:06;40.0;247.9;4.1;250.2;50.10;1017;2373.0
14-06-08;12:09;40.0;243.6;4.1;251.1;50.08;1011;2373.0
14-06-08;12:12;40.2;248.4;4.0;251.1;50.09;1014;2373.1
14-06-08;12:15;40.2;246.0;4.1;248.2;50.10;1023;2373.1
14-06-08;12:18;40.2;239.9;4.0;249.2;50.09;984;2373.2
14-06-08;12:21;40.1;238.7;3.9;249.2;50.09;982;2373.2
14-06-08;12:24;40.2;248.8;4.1;251.1;50.09;969;2373.3
14-06-08;12:27;40.4;250.6;4.2;249.2;50.06;1036;2373.3
14-06-08;12:30;40.4;246.3;0.0;252.1;50.06;1048;2373.4
14-06-08;12:33;40.5;243.6;4.2;250.2;50.05;1054;2373.4
14-06-08;12:36;40.6;240.3;4.1;250.2;50.06;1047;2373.5
14-06-08;12:39;40.8;238.0;4.1;250.2;50.09;1035;2373.5
14-06-08;12:42;40.7;242.8;3.9;248.2;50.09;972;2373.6
14-06-08;12:45;40.6;243.6;4.0;250.2;50.09;987;2373.6
14-06-08;12:48;40.7;245.0;4.1;248.2;50.07;1032;2373.7
14-06-08;12:51;40.7;246.3;4.1;250.2;50.11;1023;2373.7
14-06-08;12:54;40.9;244.4;4.2;249.2;50.04;1036;2373.8
14-06-08;12:57;40.9;246.6;4.2;250.2;50.00;1054;2373.8
14-06-08;13:00;41.0;244.3;4.3;250.2;50.03;1058;2373.9
14-06-08;13:03;41.0;241.5;4.2;251.1;50.05;1044;2373.9
14-06-08;13:06;41.0;248.7;4.1;250.2;50.04;1024;2374.0
14-06-08;13:09;41.2;245.5;4.1;250.2;50.04;1017;2374.0
14-06-08;13:12;41.2;241.2;4.1;249.2;50.05;1019;2374.1
14-06-08;13:15;41.0;236.1;4.2;251.1;50.04;1046;2374.1
14-06-08;13:18;41.4;244.4;4.3;250.2;50.05;1061;2374.2
14-06-08;13:21;41.4;245.6;4.3;250.2;50.08;1052;2374.2
14-06-08;13:24;41.5;248.7;3.8;250.2;50.05;951;2374.3
14-06-08;13:27;41.2;239.6;4.3;248.2;50.06;1057;2374.3
14-06-08;13:30;41.5;243.4;4.2;250.2;50.07;1051;2374.4
14-06-08;13:33;41.3;245.8;4.1;249.2;50.07;1024;2374.4
14-06-08;13:36;41.2;243.0;4.1;251.1;50.08;1003;2374.5
14-06-08;13:39;41.3;242.8;4.0;250.2;50.05;1007;2374.5
14-06-08;13:42;41.3;241.4;4.1;251.1;50.05;1048;2374.6
14-06-08;13:45;41.5;244.4;4.2;250.2;50.06;1043;2374.6
14-06-08;13:48;41.5;234.9;4.1;250.2;50.05;1020;2374.7
14-06-08;13:51;41.4;243.3;4.1;250.2;50.06;1028;2374.7
14-06-08;13:54;41.5;238.6;4.1;251.1;50.08;1010;2374.8
14-06-08;13:57;41.2;238.7;4.1;250.2;50.03;1013;2374.8
14-06-08;14:00;41.5;253.5;4.0;250.2;50.06;1000;2374.9
14-06-08;14:03;41.3;246.2;4.1;250.2;50.02;1029;2374.9
14-06-08;14:06;41.5;249.7;4.1;250.2;50.04;1030;2375.0
14-06-08;14:09;41.5;242.5;4.1;250.2;50.01;1016;2375.0
14-06-08;14:12;41.5;241.9;4.1;250.2;50.02;1010;2375.1
14-06-08;14:15;41.5;244.4;4.1;250.2;50.03;1002;2375.1
14-06-08;14:18;41.4;242.7;4.1;250.2;50.03;989;2375.2
14-06-08;14:21;41.5;242.7;4.0;250.2;50.05;989;2375.2
14-06-08;14:24;41.5;245.0;4.1;251.1;50.07;992;2375.3
14-06-08;14:27;41.5;240.3;4.0;250.2;50.04;991;2375.3
14-06-08;14:30;41.4;245.2;3.9;250.2;50.06;985;2375.4
14-06-08;14:33;41.4;244.3;4.0;250.2;50.06;980;2375.4
14-06-08;14:36;41.5;245.6;3.9;252.1;50.05;984;2375.5
14-06-08;14:39;41.3;247.4;4.0;252.1;50.07;973;2375.5
14-06-08;14:42;41.5;242.4;3.8;250.2;50.07;956;2375.6
14-06-08;14:45;41.4;243.0;3.8;250.2;50.06;953;2375.6
14-06-08;14:48;41.2;244.9;3.8;250.2;50.07;941;2375.7
14-06-08;14:51;41.2;246.6;3.8;250.2;50.06;940;2375.7
14-06-08;14:54;41.2;244.4;3.7;250.2;50.05;924;2375.8
14-06-08;14:57;41.5;244.4;3.7;250.2;50.03;925;2375.8
14-06-08;15:00;41.2;246.0;3.7;250.2;50.03;929;2375.9
14-06-08;15:03;41.2;247.1;3.7;250.2;50.01;925;2375.9
14-06-08;15:06;40.9;241.9;3.7;249.2;50.05;912;2376.0
14-06-08;15:09;41.0;246.8;3.6;251.1;50.09;891;2376.0
14-06-08;15:12;40.8;242.8;3.5;250.2;50.03;893;2376.1
14-06-08;15:15;40.8;244.0;3.5;249.2;50.02;874;2376.1
14-06-08;15:18;40.8;241.4;3.5;249.2;50.05;880;2376.1
14-06-08;15:21;41.0;254.0;3.6;250.2;50.02;878;2376.2
14-06-08;15:24;40.8;251.6;3.4;249.2;50.06;859;2376.2
14-06-08;15:27;40.7;251.5;3.4;249.2;50.03;862;2376.3
14-06-08;15:30;40.6;247.1;3.4;250.2;50.04;868;2376.3
14-06-08;15:33;40.5;247.8;3.4;249.2;50.06;857;2376.4
14-06-08;15:36;40.8;246.2;3.4;250.2;50.05;835;2376.4
14-06-08;15:39;40.5;245.3;3.3;250.2;50.05;827;2376.4
14-06-08;15:42;40.6;250.6;3.3;250.2;50.04;825;2376.5
14-06-08;15:45;40.5;251.8;3.3;250.2;50.05;817;2376.5
14-06-08;15:48;40.4;252.8;3.3;249.2;50.04;809;2376.6
14-06-08;15:51;40.2;252.0;3.2;249.2;50.04;791;2376.6
14-06-08;15:54;40.1;255.6;3.2;250.2;50.04;788;2376.6
14-06-08;15:57;40.1;248.5;3.2;249.2;50.01;778;2376.7
14-06-08;16:00;40.1;255.4;3.0;249.2;50.06;763;2376.7
14-06-08;16:03;39.9;252.2;3.0;249.2;50.04;760;2376.8
14-06-08;16:06;40.0;252.0;2.9;248.2;50.02;729;2376.8
14-06-08;16:09;40.0;250.0;2.9;250.2;50.01;735;2376.8
14-06-08;16:12;39.8;250.9;3.0;249.2;50.04;729;2376.9
14-06-08;16:15;39.8;252.6;2.9;249.2;50.03;714;2376.9
14-06-08;16:18;39.8;249.0;2.8;249.2;50.02;712;2376.9
14-06-08;16:21;39.5;250.4;2.7;248.2;50.05;686;2377.0
14-06-08;16:24;39.7;259.4;2.7;248.2;50.02;679;2377.0
14-06-08;16:27;39.5;260.8;2.7;249.2;50.02;672;2377.0
14-06-08;16:30;39.3;256.7;2.6;248.2;50.01;652;2377.1
14-06-08;16:33;39.2;259.2;2.6;249.2;50.02;640;2377.1
14-06-08;16:36;39.0;262.9;2.7;249.2;49.99;644;2377.1
14-06-08;16:39;39.2;255.6;2.4;249.2;50.01;629;2377.2
14-06-08;16:42;39.1;258.3;2.5;248.2;50.03;616;2377.2
14-06-08;16:45;39.2;259.1;2.5;249.2;50.03;615;2377.2
14-06-08;16:48;39.0;260.8;2.4;248.2;50.04;595;2377.3
14-06-08;16:51;38.9;260.5;2.3;249.2;50.05;569;2377.3
14-06-08;16:54;38.6;264.8;2.3;249.2;10.03;561;2377.3
14-06-08;16:57;38.6;267.3;2.1;250.2;50.07;523;2377.3
14-06-08;17:00;38.5;263.8;2.1;248.2;50.04;528;2377.4
14-06-08;17:03;38.4;269.6;1.9;248.2;50.05;476;2377.4
14-06-08;17:06;38.4;270.1;2.0;248.2;50.05;506;2377.4
14-06-08;17:09;38.3;273.7;2.1;249.2;50.03;501;2377.4
14-06-08;17:12;38.0;273.1;2.1;249.2;50.02;508;2377.5
14-06-08;17:15;38.0;276.2;0.0;248.2;50.05;476;2377.5
14-06-08;17:18;37.9;272.7;1.9;248.2;50.03;467;2377.5
14-06-08;17:21;37.6;276.7;1.4;247.3;50.05;348;2377.5
14-06-08;17:24;37.6;279.4;1.5;248.2;50.02;393;2377.6
14-06-08;17:27;37.5;274.0;1.5;248.2;50.05;360;2377.6
14-06-08;17:30;37.2;277.7;1.1;246.3;50.03;291;2377.6
14-06-08;17:33;37.0;2815;1.4;247.3;50.03;332;2377.6
14-06-08;17:36;37.2;281.3;1.2;247.3;50.04;323;2377.6
14-06-08;17:39;37.0;280.2;1.3;248.2;50.05;323;2377.6
14-06-08;17:42;37.0;284.1;1.3;247.3;50.02;304;2377.7
14-06-08;17:45;36.9;284.4;1.1;245.3;50.03;276;2377.7
14-06-08;17:48;36.7;280.0;1.1;247.3;50.01;248;2377.7
14-06-08;17:51;36.7;283.5;1.0;247.3;50.02;235;2377.7
14-06-08;17:54;36.4;284.3;1.0;246.3;50.03;223;2377.7
14-06-08;17:57;36.3;281.1;0.8;246.3;50.09;203;2377.7
14-06-08;18:00;36.1;284.0;0.9;247.3;50.08;183;2377.7
14-06-08;18:03;36.1;283.0;0.7;247.3;50.05;166;2377.7
14-06-08;18:06;35.9;285.7;0.7;246.3;50.05;144;2377.7
14-06-08;18:09;35.9;278.6;0.5;247.3;50.05;130;2377.7
14-06-08;18:12;35.7;292.0;0.5;247.3;50.04;116;2377.7
14-06-08;18:15;35.7;267.4;0.4;247.3;50.04;102;2377.8
14-06-08;18:18;35.5;272.7;0.4;247.3;50.03;90;2377.8
14-06-08;18:21;35.4;280.9;0.4;247.3;50.04;81;2377.8
14-06-08;18:24;35.2;274.2;0.4;246.3;50.01;76;2377.8
14-06-08;18:27;34.9;285.4;0.4;246.3;50.05;73;2377.8
14-06-08;18:30;34.8;281.9;0.4;247.3;50.02;70;2377.8
14-06-08;18:33;34.8;282.1;0.3;245.3;50.03;67;2377.8
14-06-08;18:36;34.8;279.1;0.3;246.3;50.04;64;2377.8
14-06-08;18:39;34.4;278.7;0.3;248.2;50.03;60;2377.8
14-06-08;18:42;34.5;276.5;0.3;246.3;50.03;57;2377.8
14-06-08;18:45;34.5;274.8;0.3;246.3;50.05;55;2377.8
14-06-08;18:48;34.2;269.9;0.3;246.3;50.04;53;2377.8
14-06-08;18:51;34.4;267.3;0.3;246.3;50.00;49;2377.8
14-06-08;18:54;34.1;263.2;0.2;246.3;50.09;47;2377.8
14-06-08;18:57;34.0;267.4;0.2;245.3;50.09;44;2377.8
14-06-08;19:00;33.9;260.0;0.2;245.3;50.03;42;2377.8
14-06-08;19:03;33.8;251.9;0.2;246.3;50.03;39;2377.8
14-06-08;19:06;33.8;250.1;0.2;246.3;50.03;37;2377.8
14-06-08;19:09;33.7;252.0;0.2;246.3;50.05;35;2377.8
14-06-08;19:12;33.9;251.5;0.2;246.3;50.03;33;2377.8
14-06-08;19:15;33.8;251.3;0.2;246.3;50.02;31;2377.8
14-06-08;19:18;33.5;253.5;0.2;246.3;50.04;29;2377.8
14-06-08;19:21;33.5;249.4;0.1;246.3;50.06;26;2377.8
14-06-08;19:24;33.3;251.9;0.1;244.3;50.05;26;2377.8
14-06-08;19:27;33.4;249.7;0.1;246.3;50.07;25;2377.8
14-06-08;19:30;33.3;251.5;0.1;247.3;50.05;23;2377.8
14-06-08;19:33;33.2;247.1;0.1;247.3;50.03;23;2377.8
14-06-08;19:36;33.4;247.1;0.1;246.3;50.04;21;2377.8
14-06-08;19:39;33.2;245.5;0.1;246.3;50.04;20;2377.8
14-06-08;19:42;33.1;243.0;0.1;246.3;50.02;18;2377.8
14-06-08;19:45;33.1;241.5;0.1;246.3;50.08;16;2377.8
14-06-08;19:48;33.0;242.8;0.1;246.3;50.05;14;2377.8
14-06-08;19:51;33.1;231.1;0.0;247.3;50.06;12;2377.8
14-06-08;19:54;33.0;230.1;0.0;247.3;50.07;10;2377.8
14-06-08;19:57;32.9;219.5;0.0;245.3;50.08;8;2377.8
14-06-08;20:00;32.6;238.4;0.0;246.3;50.09;7;2377.8
14-06-08;20:03;32.7;233.2;0.0;247.3;50.11;6;2377.8
14-06-08;20:06;32.5;245.0;0.0;246.3;50.07;3;2377.8
14-06-08;20:09;32.6;233.7;0.0;245.3;50.08;2;2377.8
14-06-08;20:12;32.5;237.5;0.0;246.3;50.07;0;2377.8
14-06-08;20:15;32.5;152.1;0.0;245.3;50.07;0;2377.8
14-06-08;20:18;32.4;142.3;0.0;245.3;50.06;0;2377.8
14-06-08;20:21;32.3;124.6;0.0;245.3;50.04;0;2377.8
14-06-08;20:24;32.2;192.6;0.0;245.3;50.04;0;2377.8
14-06-08;20:27;32.2;257.0;0.0;245.3;50.04;0;2377.8
14-06-08;20:30;32.0;244.7;0.0;245.3;50.06;0;2377.8
14-06-08;20:33;32.0;224.2;0.0;245.3;50.07;0;2377.8
14-06-08;20:36;31.9;199.8;0.0;246.3;50.06;0;2377.8
14-06-08;20:39;31.8;177.2;0.0;245.3;50.05;0;2377.8
14-06-08;20:42;31.8;153.9;0.0;246.3;50.05;0;2377.8
14-06-08;20:45;31.7;130.2;0.0;246.3;50.04;0;2377.8
14-06-08;20:48;31.7;108.3;0.0;246.3;50.05;0;2377.8
14-06-09;05:48;27.9;271.1;0.1;239.5;50.06;20;2377.8
14-06-09;05:51;29.0;253.1;0.1;239.5;50.04;26;2377.8
14-06-09;05:54;29.7;261.4;0.1;239.5;50.04;32;2377.8
14-06-09;05:57;29.7;256.2;0.2;242.4;50.05;35;2377.8
14-06-09;06:00;30.1;269.8;0.2;245.3;50.01;37;2377.8
14-06-09;06:03;30.1;255.1;0.2;245.3;50.02;37;2377.8
14-06-09;06:06;30.3;266.7;0.2;246.3;50.04;39;2377.8
14-06-09;06:09;30.3;262.6;0.2;245.3;50.08;39;2377.8
14-06-09;06:12;30.3;262.5;0.2;247.3;50.08;49;2377.8
14-06-09;06:15;30.4;263.2;0.2;243.4;50.04;50;2377.8
14-06-09;06:18;30.5;267.1;0.3;243.4;50.04;52;2377.8
14-06-09;06:21;30.5;273.3;0.3;244.3;50.06;53;2377.8
14-06-09;06:24;30.7;274.8;0.3;241.4;50.04;54;2377.9
14-06-09;06:27;30.8;273.6;0.3;242.4;50.03;57;2377.9
14-06-09;06:30;30.8;264.9;0.3;243.4;50.04;57;2377.9
14-06-09;06:33;31.0;271.4;0.3;242.4;50.05;58;2377.9
14-06-09;06:36;30.9;267.6;0.3;243.4;50.02;59;2377.9
14-06-09;06:39;31.0;266.1;0.4;246.3;50.03;60;2377.9
14-06-09;06:42;31.4;273.7;0.4;244.3;50.02;63;2377.9
14-06-09;06:45;31.2;270.8;0.4;245.3;50.03;62;2377.9
14-06-09;06:48;31.4;272.6;0.4;244.3;50.01;64;2377.9
14-06-09;06:51;31.6;264.2;0.4;245.3;50.01;64;2377.9
14-06-09;06:54;31.6;274.3;0.3;243.4;50.06;65;2377.9
14-06-09;06:57;31.6;264.1;0.3;245.3;50.06;66;2377.9
14-06-09;07:00;31.6;274.0;0.4;245.3;50.04;69;2377.9
14-06-09;07:03;31.7;263.5;0.4;244.3;50.02;69;2377.9
14-06-09;07:06;31.7;276.1;0.4;244.3;50.02;69;2377.9
14-06-09;07:09;31.9;271.7;0.4;243.4;50.02;71;2377.9
14-06-09;07:12;31.8;270.1;0.4;244.3;49.99;72;2377.9
14-06-09;07:15;31.9;272.6;0.4;244.3;50.06;73;2377.9
14-06-09;07:18;31.9;270.5;0.4;244.3;50.01;74;2377.9
14-06-09;07:21;31.7;273.4;0.4;244.3;50.02;75;2377.9
14-06-09;07:24;32.2;276.1;0.4;243.4;50.02;76;2377.9
14-06-09;07:27;32.0;272.9;0.4;244.3;50.03;77;2377.9
14-06-09;07:30;32.2;272.7;0.4;245.3;50.04;79;2377.9
14-06-09;07:33;32.2;270.4;0.4;244.3;50.06;79;2377.9
14-06-09;07:36;32.4;272.9;0.4;245.3;50.05;80;2377.9
14-06-09;07:39;32.3;281.6;0.4;246.3;50.06;82;2377.9
14-06-09;07:42;32.2;285.6;0.4;246.3;50.05;84;2377.9
14-06-09;07:45;32.3;278.7;0.4;246.3;50.04;87;2377.9
14-06-09;07:48;32.3;285.6;0.4;245.3;50.04;88;2377.9
14-06-09;07:51;32.5;284.9;0.4;245.3;50.02;90;2378.0
14-06-09;07:54;32.5;285.9;0.5;246.3;50.03;93;2378.0
14-06-09;07:57;32.4;284.4;0.4;245.3;50.09;94;2378.0
14-06-09;08:00;32.7;285.2;0.5;244.3;50.04;96;2378.0
14-06-09;08:03;32.7;288.4;0.5;245.3;50.02;98;2378.0
14-06-09;08:06;32.5;293.5;0.5;245.3;50.03;99;2378.0
14-06-09;08:09;32.6;290.7;0.5;244.3;50.03;99;2378.0
14-06-09;08:12;32.7;293.4;0.5;244.3;50.03;102;2378.0
14-06-09;08:15;32.7;294.2;0.5;245.3;50.04;102;2378.0
14-06-09;08:18;32.9;293.9;0.5;244.3;50.03;104;2378.0
14-06-09;08:21;32.7;295.3;0.5;244.3;50.05;107;2378.0
14-06-09;08:24;32.9;298.2;0.5;243.4;50.06;107;2378.0
14-06-09;08:27;32.9;297.5;0.5;243.4;50.07;110;2378.0
14-06-09;08:30;33.0;294.8;0.5;243.4;50.06;110;2378.0
14-06-09;08:33;33.0;301.6;0.6;240.4;50.01;112;2378.0
14-06-09;08:36;33.1;298.0;0.5;243.4;50.03;113;2378.0
14-06-09;08:39;33.0;297.5;0.5;243.4;50.00;115;2378.0
14-06-09;08:42;33.2;300.2;0.6;243.4;49.98;118;2378.0
14-06-09;08:45;33.0;302.9;0.6;243.4;50.01;119;2378.0
14-06-09;08:48;33.2;304.5;0.6;243.4;50.02;120;2378.1
14-06-09;08:51;33.2;302.1;0.5;243.4;50.05;123;2378.1
14-06-09;08:54;33.2;298.8;0.6;243.4;50.02;124;2378.1
14-06-09;08:57;33.2;298.2;0.6;242.4;50.02;125;2378.1
14-06-09;09:00;33.2;301.9;0.6;241.4;50.09;128;2378.1
14-06-09;09:03;33.2;295.7;0.6;242.4;50.03;130;2378.1
14-06-09;09:06;33.4;304.2;0.6;243.4;50.04;133;2378.1
14-06-09;09:09;33.3;303.0;0.7;242.4;50.03;137;2378.1
14-06-09;09:12;33.1;301.4;0.6;242.4;50.07;139;2378.1
14-06-09;09:15;33.3;298.3;0.7;243.4;50.02;143;2378.1
14-06-09;09:18;33.4;279.0;0.7;243.4;50.02;146;2378.1
14-06-09;09:21;33.5;286.3;0.7;244.3;50.04;160;2378.1
14-06-09;09:24;33.4;289.4;0.8;244.3;50.03;182;2378.1
14-06-09;09:27;33.3;295.6;0.9;242.4;50.05;211;2378.1
14-06-09;09:30;33.5;291.2;1.0;241.4;50.05;232;2378.1
14-06-09;09:33;33.7;298.6;1.1;243.4;50.05;254;2378.2
14-06-09;09:36;33.9;297.9;1.2;244.3;50.05;278;2378.2
14-06-09;09:39;33.7;294.5;1.2;243.4;50.03;283;2378.2
14-06-09;09:42;34.0;298.0;1.3;243.4;50.04;319;2378.2
14-06-09;09:45;34.2;300.8;1.4;244.3;50.02;342;2378.2
14-06-09;09:48;34.1;294.7;1.5;245.3;50.05;366;2378.2
14-06-09;09:51;34.2;292.3;1.5;246.3;50.04;390;2378.3
14-06-09;09:54;34.5;295.7;1.6;246.3;50.06;411;2378.3
14-06-09;09:57;34.6;295.0;1.8;245.3;50.04;435;2378.3
14-06-09;10:00;34.7;298.2;1.9;246.3;50.06;461;2378.3
14-06-09;10:03;34.8;296.0;2.0;246.3;50.07;483;2378.3
14-06-09;10:06;35.0;296.4;2.1;246.3;50.06;506;2378.4
14-06-09;10:09;35.2;296.1;2.1;248.2;50.07;520;2378.4
14-06-09;10:12;35.3;291.0;2.3;247.3;49.99;548;2378.4
14-06-09;10:15;35.4;291.2;2.3;246.3;50.05;570;2378.4
14-06-09;10:18;35.6;291.3;2.4;246.3;50.06;593;2378.5
14-06-09;10:21;35.7;287.5;2.5;247.3;50.05;619;2378.5
14-06-09;10:24;36.1;286.3;2.6;246.3;50.05;641;2378.5
14-06-09;10:27;36.2;288.1;2.7;247.3;50.04;659;2378.6
14-06-09;10:30;36.3;283.7;2.8;246.3;50.03;682;2378.6
14-06-09;10:33;36.3;284.0;2.9;245.3;50.04;713;2378.6
14-06-09;10:36;36.5;281.5;3.1;245.3;50.06;731;2378.7
14-06-09;10:39;36.7;282.5;3.2;246.3;50.06;755;2378.7
14-06-09;10:42;37.0;278.0;3.1;246.3;50.01;767;2378.7
14-06-09;10:45;37.2;277.0;3.3;246.3;50.02;781;2378.8
14-06-09;10:48;37.4;282.4;3.1;245.3;50.02;747;2378.8
14-06-09;10:51;37.0;270.7;1.7;245.3;50.03;390;2378.9
14-06-09;10:54;36.9;227.1;1.3;245.3;50.00;288;2378.9
14-06-09;10:57;36.9;281.5;3.4;247.3;50.03;837;2378.9
14-06-09;11:00;37.4;279.9;3.5;247.3;50.05;891;2378.9
14-06-09;11:03;37.5;272.4;3.6;247.3;50.04;887;2379.0
14-06-09;11:06;37.8;272.3;3.5;247.3;50.03;877;2379.0
14-06-09;11:09;38.2;271.4;3.6;248.2;50.04;883;2379.1
14-06-09;11:12;37.8;274.6;3.4;245.3;50.04;864;2379.1
14-06-09;11:15;38.0;238.0;2.0;246.3;50.04;490;2379.1
14-06-09;11:18;38.0;267.9;3.7;247.3;50.03;919;2379.2
14-06-09;11:21;38.0;265.2;3.7;247.3;50.03;918;2379.2
14-06-09;11:24;38.4;259.5;3.7;246.3;50.02;912;2379.3
14-06-09;11:27;38.6;263.9;3.5;246.3;50.04;868;2379.3
14-06-09;11:30;38.9;260.1;3.8;248.2;50.02;929;2379.4
14-06-09;11:33;39.0;255.7;3.5;247.3;50.06;867;2379.4
14-06-09;11:36;39.0;258.6;3.9;247.3;50.03;963;2379.4
14-06-09;11:39;39.3;254.4;4.0;247.3;50.02;978;2379.5
14-06-09;11:42;39.7;252.8;4.0;247.3;50.04;987;2379.5
14-06-09;11:45;39.3;250.1;4.0;246.3;50.02;979;2379.6
14-06-09;11:48;39.4;249.1;4.1;248.2;50.04;977;2379.6
14-06-09;11:51;39.7;245.2;3.9;248.2;50.07;975;2379.7
14-06-09;11:54;40.0;244.9;4.0;245.3;50.05;978;2379.7
14-06-09;11:57;40.1;247.4;4.0;245.3;49.99;988;2379.8
14-06-09;12:00;40.0;243.8;4.1;248.2;50.03;1011;2379.8
14-06-09;12:03;40.4;251.3;4.1;248.2;50.03;1014;2379.9
14-06-09;12:06;40.4;242.2;4.0;248.2;50.05;1005;2379.9
14-06-09;12:09;40.8;242.7;4.0;248.2;50.03;1010;2380.0
14-06-09;12:12;40.9;250.0;4.0;247.3;50.03;993;2380.0
14-06-09;12:15;40.8;251.9;4.2;247.3;50.02;1024;2380.1
14-06-09;12:18;40.8;246.0;4.1;248.2;50.03;1023;2380.1
14-06-09;12:21;40.7;246.8;4.0;248.2;50.03;976;2380.2
14-06-09;12:24;40.9;245.8;3.9;248.2;50.07;974;2380.2
14-06-09;12:27;41.0;243.7;4.2;247.3;50.04;1023;2380.3
14-06-09;12:30;41.3;243.7;4.1;249.2;50.03;1040;2380.3
14-06-09;12:33;41.2;246.9;4.1;248.2;50.03;1026;2380.4
14-06-09;12:36;41.3;236.1;4.0;248.2;50.03;1013;2380.4
14-06-09;12:39;41.3;238.1;4.0;248.2;50.05;1009;2380.5
14-06-09;12:42;41.3;237.7;4.0;248.2;50.03;1003;2380.5
14-06-09;12:45;41.3;243.7;4.1;247.3;50.04;1004;2380.6
14-06-09;12:48;41.5;244.4;4.1;248.2;50.04;1005;2380.6
14-06-09;12:51;41.4;241.1;4.1;249.2;50.04;1025;2380.7
14-06-09;12:54;41.4;238.6;4.1;249.2;50.04;1025;2380.7
14-06-09;12:57;41.7;237.8;4.1;249.2;50.01;1017;2380.8
14-06-09;13:00;41.7;242.5;4.1;248.2;50.05;1024;2380.8
14-06-09;13:03;41.5;239.3;4.2;245.3;50.06;1012;2380.9
14-06-09;13:06;41.6;241.1;4.0;246.3;50.04;1006;2380.9
14-06-09;13:09;41.9;235.4;4.1;247.3;50.01;998;2381.0
14-06-09;13:12;41.7;243.3;4.1;248.2;50.08;1013;2381.0
14-06-09;13:15;42.1;250.0;4.1;248.2;50.04;1024;2381.1
14-06-09;13:18;42.0;242.5;4.1;247.3;50.04;1006;2381.1
14-06-09;13:21;41.9;246.6;4.1;247.3;50.03;1002;2381.2
14-06-09;13:24;42.1;246.9;4.2;247.3;50.04;1021;2381.2
14-06-09;13:27;42.1;239.3;4.1;247.3;50.01;1005;2381.3
14-06-09;13:30;42.1;246.2;4.1;248.2;50.02;1008;2381.3
14-06-09;13:33;42.1;237.7;4.1;248.2;50.00;1007;2381.4
14-06-09;13:36;42.1;242.5;4.1;247.3;50.01;1007;2381.4
14-06-09;13:39;42.2;240.3;4.2;247.3;50.03;1043;2381.5
14-06-09;13:42;42.1;247.4;4.1;248.2;50.02;1023;2381.5
14-06-09;14:45;33.3;254.1;4.1;246.3;50.02;975;2381.6
14-06-09;14:48;34.5;242.2;4.0;246.3;49.97;967;2381.6
14-06-09;14:51;35.3;246.5;3.8;246.3;50.01;947;2381.7
14-06-09;14:54;35.6;243.0;3.9;247.3;50.03;970;2381.7
14-06-09;14:57;35.4;256.2;2.7;245.3;50.01;660;2381.8
14-06-09;15:00;35.9;270.2;2.6;246.3;50.01;663;2381.8
14-06-09;15:03;36.2;252.3;2.5;247.3;50.00;630;2381.8
14-06-09;15:06;36.4;259.8;3.8;247.3;50.02;934;2381.9
14-06-09;15:09;37.0;252.6;4.0;247.3;50.03;970;2381.9
14-06-09;15:12;37.5;249.6;3.8;248.2;50.05;944;2382.0
14-06-09;15:15;37.6;247.8;3.7;248.2;50.04;930;2382.0
14-06-09;15:18;37.7;246.0;3.7;248.2;50.05;914;2382.1
14-06-09;15:21;37.9;250.1;3.2;248.2;50.04;786;2382.1
14-06-09;15:24;38.2;243.4;3.4;248.2;50.05;871;2382.1
14-06-09;15:27;38.2;251.5;3.5;248.2;50.04;863;2382.2
14-06-09;15:30;38.3;250.1;3.1;248.2;50.03;783;2382.2
14-06-09;15:33;38.6;260.7;3.4;247.3;50.03;835;2382.3
14-06-09;15:36;38.6;249.4;3.3;247.3;50.03;825;2382.3
14-06-09;15:39;38.6;252.2;3.4;247.3;49.99;812;2382.3
14-06-09;15:42;38.9;247.7;3.2;247.3;50.05;799;2382.4
14-06-09;15:45;39.0;250.3;3.2;247.3;50.03;791;2382.4
14-06-09;15:48;39.1;253.5;3.1;248.2;50.03;784;2382.5
14-06-09;15:51;38.9;245.2;3.1;248.2;50.03;767;2382.5
14-06-09;15:54;39.1;251.5;3.0;248.2;50.02;756;2382.5
14-06-09;15:57;39.2;249.4;3.0;248.2;50.04;741;2382.6
14-06-09;16:00;39.2;251.9;3.0;248.2;50.03;734;2382.6
14-06-09;16:03;39.0;249.4;3.0;248.2;50.02;724;2382.6
14-06-09;16:06;39.3;249.6;2.9;248.2;50.01;721;2382.7
14-06-09;16:09;39.3;255.1;2.9;247.3;50.01;707;2382.7
14-06-09;16:12;39.1;253.8;2.8;247.3;50.00;701;2382.8
14-06-09;16:15;39.4;253.5;2.8;248.2;49.99;695;2382.8
14-06-09;16:18;39.4;253.2;2.8;246.3;50.04;680;2382.8
14-06-09;16:21;39.3;251.2;2.7;249.2;50.10;667;2382.9
14-06-09;16:24;39.3;250.1;2.6;247.3;50.05;650;2382.9
14-06-09;16:27;39.2;256.6;2.6;248.2;50.05;645;2382.9
14-06-09;16:30;39.1;256.6;2.6;246.3;50.03;637;2383.0
14-06-09;16:33;39.2;258.6;2.5;246.3;50.03;625;2383.0
14-06-09;16:36;39.3;252.8;2.5;248.2;50.02;610;2383.0
14-06-09;16:39;39.2;254.2;2.4;248.2;50.03;602;2383.0
14-06-09;16:42;39.3;254.2;2.3;246.3;50.03;588;2383.1
14-06-09;16:45;39.2;256.2;2.4;247.3;50.03;579;2383.1
14-06-09;16:48;39.2;256.9;2.3;248.2;50.03;564;2383.1
14-06-09;16:51;39.1;260.3;2.2;248.2;50.05;544;2383.2
14-06-09;16:54;39.2;262.6;2.2;247.3;50.03;534;2383.2
14-06-09;16:57;39.0;266.0;2.0;247.3;50.05;520;2383.2
14-06-09;17:00;38.9;263.3;2.1;247.3;50.06;505;2383.2
14-06-09;17:03;38.7;267.9;2.0;247.3;50.04;490;2383.3
14-06-09;17:06;38.6;264.5;1.8;248.2;50.05;466;2383.3
14-06-09;17:09;38.6;268.3;2.0;248.2;49.98;465;2383.3
14-06-09;17:12;38.6;266.3;1.8;248.2;50.04;441;2383.3
14-06-09;17:15;38.7;270.7;1.8;248.2;50.04;434;2383.4
14-06-09;17:18;38.5;270.4;1.7;248.2;50.05;412;2383.4
14-06-09;17:21;38.2;270.7;1.7;247.3;50.03;393;2383.4
14-06-09;17:24;38.2;273.0;1.5;248.2;50.05;361;2383.4
14-06-09;17:27;37.9;235.5;0.8;248.2;50.05;128;2383.4
14-06-09;17:30;37.5;255.3;0.5;246.3;50.05;99;2383.4
14-06-09;17:33;37.6;277.5;1.4;248.2;50.05;334;2383.4
14-06-09;17:36;37.6;281.6;1.4;248.2;50.00;327;2383.5
14-06-09;17:39;37.5;285.3;1.2;248.2;50.02;288;2383.5
14-06-09;17:42;37.2;236.1;0.8;247.3;50.06;207;2383.5
14-06-09;17:45;37.1;289.8;1.1;247.3;50.03;259;2383.5
14-06-09;17:48;37.1;282.5;1.1;248.2;50.04;261;2383.5
14-06-09;17:51;37.0;288.4;1.1;247.3;50.06;263;2383.5
14-06-09;17:54;36.9;282.4;1.0;249.2;50.06;223;2383.5
14-06-09;17:57;36.7;279.4;0.8;247.3;50.06;210;2383.5
14-06-09;18:00;36.9;273.6;0.7;247.3;50.08;163;2383.6
14-06-09;18:03;36.7;252.0;0.3;248.2;50.06;66;2383.6
14-06-09;18:06;36.2;247.1;0.3;247.3;50.06;61;2383.6
14-06-09;18:09;36.2;275.3;0.6;248.2;50.05;142;2383.6
14-06-09;18:12;36.1;279.4;0.6;246.3;50.09;147;2383.6
14-06-09;18:15;36.0;274.2;0.5;246.3;50.03;115;2383.6
14-06-09;18:18;36.1;284.4;0.6;246.3;50.01;141;2383.6
14-06-09;18:21;35.9;283.0;0.5;246.3;50.01;117;2383.6
14-06-09;18:24;35.7;275.8;0.5;246.3;50.02;92;2383.6
14-06-09;18:27;35.7;273.1;0.4;245.3;50.02;87;2383.6
14-06-09;18:30;35.5;285.6;0.4;246.3;50.03;85;2383.6
14-06-09;18:33;35.6;269.8;0.4;244.3;50.01;81;2383.6
14-06-09;18:36;35.4;277.4;0.4;246.3;50.04;77;2383.6
14-06-09;18:39;35.3;268.9;0.4;246.3;50.04;76;2383.6
14-06-09;18:42;35.3;270.4;0.4;246.3;50.06;73;2383.6
14-06-09;18:45;35.0;267.3;0.3;245.3;49.99;68;2383.6
14-06-09;18:48;35.0;263.2;0.4;246.3;49.98;65;2383.6
14-06-09;18:51;34.8;259.5;0.3;246.3;50.04;63;2383.6
14-06-09;18:54;34.8;267.6;0.3;247.3;50.05;59;2383.6
14-06-09;18:57;34.8;255.9;0.3;247.3;50.06;55;2383.6
14-06-09;19:00;34.8;261.7;0.3;246.3;50.06;51;2383.6
14-06-09;19:03;34.6;256.3;0.2;245.3;50.05;48;2383.6
14-06-09;19:06;34.5;258.6;0.2;246.3;50.05;44;2383.6
14-06-09;19:09;34.5;258.2;0.2;246.3;50.04;42;2383.6
14-06-09;19:12;34.5;254.5;0.2;244.3;49.99;40;2383.6
14-06-09;19:15;34.2;254.2;0.2;247.3;50.02;38;2383.7
14-06-09;19:18;34.2;255.7;0.2;246.3;50.03;36;2383.7
14-06-09;19:21;34.2;249.6;0.2;246.3;50.02;35;2383.7
14-06-09;19:24;34.2;255.1;0.1;246.3;50.07;32;2383.7
14-06-09;19:27;34.1;246.3;0.1;245.3;50.04;29;2383.7
14-06-09;19:30;34.0;250.1;0.1;246.3;50.05;28;2383.7
14-06-09;19:33;34.0;249.0;0.1;246.3;50.03;26;2383.7
14-06-09;19:36;34.0;251.9;0.1;246.3;50.04;23;2383.7
14-06-09;19:39;33.8;244.3;0.1;246.3;49.99;21;2383.7
14-06-09;19:42;33.8;243.1;0.1;246.3;50.05;19;2383.7
14-06-09;19:45;33.9;244.9;0.1;246.3;50.04;17;2383.7
14-06-09;19:48;33.8;249.3;0.1;246.3;50.03;15;2383.7
14-06-09;19:51;33.7;240.3;0.1;246.3;50.02;13;2383.7
14-06-09;19:54;33.7;241.5;0.0;246.3;50.04;11;2383.7
14-06-09;19:57;33.7;248.4;0.0;246.3;50.04;8;2383.7
14-06-09;20:00;33.4;238.9;0.0;247.3;50.03;7;2383.7
14-06-09;20:03;33.4;232.0;0.0;246.3;50.05;5;2383.7
14-06-09;20:06;33.4;232.1;0.0;246.3;50.05;3;2383.7
14-06-09;20:09;33.2;232.4;0.0;246.3;50.03;0;2383.7
14-06-09;20:12;33.2;189.8;0.0;246.3;50.06;0;2383.7
14-06-09;20:15;33.1;121.7;0.0;245.3;50.04;0;2383.7
14-06-09;20:18;33.0;145.1;0.0;246.3;50.06;0;2383.7
14-06-09;20:21;33.0;214.1;0.0;245.3;50.06;0;2383.7
14-06-09;20:24;32.9;221.6;0.0;246.3;50.07;0;2383.7
14-06-09;20:27;32.7;212.9;0.0;246.3;50.03;0;2383.7
14-06-09;20:30;32.6;202.2;0.0;246.3;50.05;0;2383.7
14-06-09;20:33;32.6;191.3;0.0;245.3;50.03;0;2383.7
14-06-09;20:36;32.5;175.7;0.0;246.3;50.02;0;2383.7
14-06-09;20:39;32.5;159.5;0.1;247.3;50.03;0;2383.7
14-06-09;20:42;32.4;142.2;0.0;245.3;50.06;0;2383.7
14-06-09;20:45;32.4;125.5;0.0;246.3;50.03;0;2383.7
14-06-09;20:48;32.3;106.0;0.0;245.3;50.06;0;2383.7
14-06-10;05:18;29.4;261.0;0.1;240.4;50.08;21;2383.7
14-06-10;05:21;30.2;256.3;0.1;240.4;50.07;26;2383.7
14-06-10;05:24;30.3;258.3;0.1;241.4;50.05;27;2383.7
14-06-10;05:27;30.2;260.5;0.2;241.4;50.02;30;2383.7
14-06-10;05:30;30.4;258.9;0.1;240.4;50.12;31;2383.7
14-06-10;05:33;30.4;261.0;0.1;240.4;50.06;34;2383.7
14-06-10;05:36;30.5;256.0;0.2;240.4;50.08;35;2383.7
14-06-10;05:39;30.5;267.7;0.2;240.4;50.07;36;2383.7
14-06-10;05:42;30.7;263.3;0.2;241.4;50.12;37;2383.7
14-06-10;05:45;30.8;263.5;0.2;240.4;50.11;39;2383.7
14-06-10;05:48;30.8;262.9;0.2;239.5;50.10;42;2383.7
14-06-10;05:51;31.0;265.5;0.2;240.4;50.10;42;2383.7
14-06-10;05:54;31.1;267.3;0.2;239.5;50.08;44;2383.7
14-06-10;05:57;31.0;266.0;0.2;242.4;50.09;45;2383.7
14-06-10;06:00;31.4;274.6;0.2;242.4;50.0;46;2383.7
14-06-10;06:03;31.4;264.8;0.2;241.4;50.02;49;2383.7
14-06-10;06:06;31.4;264.5;0.3;242.4;50.02;50;2383.7
14-06-10;06:09;31.4;267.7;0.3;244.3;50.01;50;2383.7
14-06-10;06:12;31.5;263.9;0.4;245.3;49.96;52;2383.7
14-06-10;06:15;31.5;264.8;0.3;245.3;50.02;52;2383.7
14-06-10;06:18;31.7;270.8;0.3;245.3;50.01;53;2383.7
14-06-10;06:21;31.8;266.8;0.3;244.3;50.02;53;2383.7
14-06-10;06:24;31.8;265.4;0.3;245.3;50.02;55;2383.7
14-06-10;06:27;31.9;271.4;0.3;245.3;50.03;55;2383.7
14-06-10;06:30;31.9;270.1;0.3;247.3;50.03;56;2383.7
14-06-10;06:33;31.9;266.0;0.3;246.3;49.99;57;2383.7
14-06-10;06:36;31.9;267.6;0.3;247.3;50.01;56;2383.7
14-06-10;06:39;32.0;266.7;0.3;246.3;50.00;59;2383.7
14-06-10;06:42;32.2;263.6;0.3;245.3;50.03;59;2383.7
14-06-10;06:45;32.2;264.1;0.4;243.4;49.98;61;2383.7
14-06-10;06:48;32.3;261.7;0.4;243.4;49.95;63;2383.7
14-06-10;06:51;32.5;266.6;0.3;244.3;50.01;62;2383.7
14-06-10;06:54;32.3;271.5;0.4;243.4;50.04;64;2383.7
14-06-10;06:57;32.5;268.3;0.4;242.4;50.11;67;2383.7
14-06-10;07:00;32.6;268.3;0.4;242.4;50.09;69;2383.7
14-06-10;07:03;32.5;270.9;0.4;243.4;50.04;70;2383.8
14-06-10;07:06;32.5;264.5;0.4;241.4;50.04;71;2383.8
14-06-10;07:09;32.9;272.7;0.4;240.4;50.01;74;2383.8
14-06-10;07:12;32.5;266.4;0.4;241.4;50.03;76;2383.8
14-06-10;07:15;32.7;269.8;0.4;244.3;50.04;78;2383.8
14-06-10;07:18;32.6;271.2;0.4;242.4;50.03;83;2383.8
14-06-10;07:21;32.7;265.4;0.4;242.4;50.03;86;2383.8
14-06-10;07:24;33.0;277.1;0.4;242.4;50.00;91;2383.8
14-06-10;07:27;33.1;277.4;0.4;242.4;50.04;94;2383.8
14-06-10;07:30;33.0;270.5;0.5;242.4;50.02;99;2383.8
14-06-10;07:33;33.2;277.2;0.5;241.4;49.99;102;2383.8
14-06-10;07:36;33.1;273.3;0.5;241.4;50.00;104;2383.8
14-06-10;07:39;33.2;276.4;0.5;242.4;49.99;104;2383.8
14-06-10;07:42;33.1;282.4;0.5;240.4;50.01;103;2383.8
14-06-10;07:45;33.1;279.4;0.5;241.4;50.04;101;2383.8
14-06-10;07:48;33.4;284.1;0.5;240.4;50.01;102;2383.8
14-06-10;07:51;33.2;282.7;0.5;241.4;50.04;101;2383.8
14-06-10;07:54;33.3;283.8;0.5;243.4;50.01;103;2383.8
14-06-10;07:57;33.3;290.3;0.5;243.4;50.10;104;2383.8
14-06-10;08:00;33.4;289.0;0.5;243.4;50.00;105;2383.8
14-06-10;08:03;33.3;294.7;0.5;245.3;50.06;105;2383.8
14-06-10;08:06;33.5;288.2;0.5;244.3;50.01;104;2383.8
14-06-10;08:09;33.5;292.3;0.5;244.3;50.00;103;2383.9
14-06-10;08:12;33.5;294.2;0.5;243.4;50.00;102;2383.9
14-06-10;08:15;33.7;294.5;0.5;243.4;50.02;104;2383.9
14-06-10;08:18;33.5;296.6;0.5;244.3;50.04;103;2383.9
14-06-10;08:21;33.8;301.3;0.5;243.4;50.03;103;2383.9
14-06-10;08:24;33.5;295.7;0.5;243.4;50.04;102;2383.9
14-06-10;08:27;33.5;300.7;0.5;242.4;50.07;103;2383.9
14-06-10;08:30;33.8;302.9;0.5;243.4;50.04;104;2383.9
14-06-10;08:33;33.7;301.0;0.5;242.4;50.02;105;2383.9
14-06-10;08:36;33.5;285.9;0.5;244.3;50.04;107;2383.9
14-06-10;08:39;33.9;289.8;0.5;244.3;50.03;111;2383.9
14-06-10;08:42;33.8;299.2;0.6;245.3;50.02;114;2383.9
14-06-10;08:45;33.8;300.4;0.5;244.3;50.04;117;2383.9
14-06-10;08:48;33.9;293.5;0.6;244.3;50.01;120;2383.9
14-06-10;08:51;33.8;298.0;0.5;243.4;50.04;120;2383.9
14-06-10;08:54;34.0;300.8;0.6;240.4;50.01;119;2383.9
14-06-10;08:57;34.0;298.3;0.6;243.4;50.01;121;2383.9
14-06-10;09:00;33.9;302.9;0.6;242.4;50.00;122;2383.9
14-06-10;09:03;34.1;297.2;0.5;243.4;50.05;124;2384.0
14-06-10;09:06;34.0;300.0;0.6;242.4;50.00;128;2384.0
14-06-10;09:09;34.0;302.7;0.7;243.4;50.00;130;2384.0
14-06-10;09:12;34.0;294.7;0.7;241.4;50.01;135;2384.0
14-06-10;09:15;34.1;288.1;0.6;243.4;50.01;142;2384.0
14-06-10;09:18;42.1;272.6;0.7;242.4;50.03;148;2384.0
14-06-10;09:21;34.1;281.8;0.7;241.4;50.04;160;2384.0
14-06-10;09:24;34.1;280.2;0.7;243.4;50.03;182;2384.0
14-06-10;09:27;34.4;286.2;0.9;243.4;50.01;206;2384.0
14-06-10;09:30;34.4;286.2;0.9;243.4;50.01;228;2384.0
14-06-10;09:33;34.4;301.4;1.0;243.4;50.05;249;2384.0
14-06-10;09:36;34.5;294.1;1.1;243.4;50.05;269;2384.0
14-06-10;09:39;34.6;300.5;1.2;243.4;50.04;291;2384.1
14-06-10;09:42;34.8;295.8;1.3;243.4;50.02;310;2384.1
14-06-10;09:45;34.7;294.5;1.4;243.4;50.05;323;2384.1
14-06-10;09:48;34.9;297.0;1.4;244.3;50.04;342;2384.1
14-06-10;09:51;34.9;296.4;1.5;243.4;50.04;372;2384.1
14-06-10;09:54;50.0;294.8;1.8;244.3;50.03;415;2384.1
14-06-10;09:57;35.4;284.9;1.8;244.3;50.01;434;2384.2
14-06-10;10:00;35.7;293.4;1.9;243.4;50.03;452;2384.2
14-06-10;10:03;35.7;288.5;2.0;244.3;49.95;471;2384.2
14-06-10;10:06;35.9;290.0;2.1;244.3;50.03;488;2384.2
14-06-10;10:09;36.0;288.2;2.0;244.3;50.05;496;2384.3
14-06-10;10:12;36.0;290.7;2.1;245.3;50.04;503;2384.3
14-06-10;10:15;36.4;290.7;2.4;245.3;50.00;564;2384.3
14-06-10;10:18;36.3;286.6;2.4;244.3;50.03;578;2384.3
14-06-10;10:21;36.8;285.2;2.5;245.3;50.01;605;2384.4
14-06-10;10:24;36.8;282.2;2.7;245.3;50.02;639;2384.4
14-06-10;10:27;36.5;279.0;2.4;241.4;50.00;601;2384.4
14-06-10;10:30;37.1;283.3;2.8;243.4;50.02;678;2384.5
14-06-10;10:33;36.7;279.4;2.7;245.3;50.00;670;2384.5
14-06-10;10:36;36.9;253.1;2.7;244.3;50.03;669;2384.5
14-06-10;10:39;37.2;286.5;2.9;244.3;50.00;695;2384.5
14-06-10;10:42;37.4;277.2;3.0;242.4;50.01;701;2384.6
14-06-10;10:45;37.6;285.0;2.9;244.3;50.03;712;2384.6
14-06-10;10:48;37.8;282.8;3.0;245.3;49.99;693;2384.6
14-06-10;10:51;37.9;273.7;3.3;244.3;50.02;787;2384.7
14-06-10;10:54;38.0;277.2;3.2;246.3;50.03;793;2384.7
14-06-10;10:57;38.3;275.0;3.5;246.3;50.01;848;2384.7
14-06-10;11:00;38.5;273.6;3.4;247.3;50.02;843;2384.8
14-06-10;11:03;38.9;269.5;3.5;244.3;50.00;852;2384.8
14-06-10;11:06;38.7;269.9;3.5;246.3;50.02;865;2384.9
14-06-10;11:09;39.1;284.3;0.9;242.4;50.03;305;2384.9
14-06-10;11:12;38.9;265.5;2.5;245.3;50.01;591;2384.9
14-06-10;11:15;38.9;260.8;0.9;243.4;50.03;190;2385.0
14-06-10;11:18;38.2;259.2;1.1;243.4;50.01;258;2385.0
14-06-10;11:21;38.3;261.3;1.2;245.3;50.02;288;2385.0
14-06-10;11:24;38.7;268.0;4.0;246.3;50.02;989;2385.0
14-06-10;11:27;39.3;267.9;3.8;246.3;50.02;964;2385.1
14-06-10;11:30;39.5;254.2;3.3;245.3;50.01;789;2385.1
14-06-10;11:33;38.7;275.6;1.2;244.3;50.03;302;2385.1
14-06-10;11:36;39.3;263.9;1.8;242.4;49.99;428;2385.2
14-06-10;11:39;38.9;261.1;1.3;241.4;50.02;313;2385.2
14-06-10;11:42;38.9;251.3;1.6;242.4;50.04;367;2385.2
14-06-10;11:45;39.7;265.5;4.7;245.3;50.03;1148;2385.3
14-06-10;11:48;39.7;270.2;3.2;244.3;50.03;769;2385.3
14-06-10;11:51;39.9;287.2;4.4;246.3;50.06;1068;2385.4
14-06-10;11:54;39.5;271.8;1.7;244.3;50.03;415;2385.4
14-06-10;11:57;39.0;273.7;1.3;243.4;50.03;312;2385.4
14-06-10;12:00;38.6;267.7;1.1;242.4;50.03;269;2385.4
14-06-10;12:03;38.4;278.1;1.1;243.4;50.03;255;2385.4
14-06-10;12:06;38.3;280.3;1.3;244.3;50.05;296;2385.5
14-06-10;12:09;38.4;268.0;2.6;244.3;50.03;647;2385.5
14-06-10;12:12;39.3;258.8;4.9;245.3;50.01;1205;2385.5
14-06-10;12:27;36.5;309.5;1.1;244.3;50.00;1;2385.6
14-06-10;12:30;38.0;243.3;4.6;245.3;50.02;1124;2385.6
14-06-10;12:33;38.5;266.8;1.2;243.4;50.02;260;2385.7
14-06-10;12:36;38.3;254.5;4.1;245.3;50.03;1027;2385.7
14-06-10;12:39;38.3;268.9;1.4;243.4;50.05;332;2385.7
14-06-10;12:42;38.7;256.4;4.4;244.3;50.02;1067;2385.8
14-06-10;12:45;39.0;260.1;1.3;244.3;50.02;296;2385.8
14-06-10;12:48;39.1;264.5;2.1;244.3;50.06;506;2385.8
14-06-10;12:51;39.0;258.1;1.3;245.3;50.03;320;2385.9
14-06-10;12:54;39.7;256.2;4.4;246.3;50.03;1085;2385.9
14-06-10;12:57;40.0;252.8;4.4;246.3;49.99;1064;2386.0
14-06-10;13:00;39.5;241.4;1.1;243.4;50.04;270;2386.0
14-06-10;13:03;39.3;287.9;3.8;245.3;50.03;940;2386.0
14-06-10;13:06;40.0;256.0;4.3;245.3;49.99;1043;2386.1
14-06-10;13:09;40.5;253.2;4.3;245.3;50.01;1057;2386.1
14-06-10;13:12;40.7;252.8;4.3;245.3;50.03;1061;2386.2
14-06-10;13:15;40.1;263.3;1.2;243.4;50.03;286;2386.2
14-06-10;13:18;39.7;255.4;1.3;244.3;50.00;318;2386.2
14-06-10;13:21;39.7;247.4;2.1;245.3;50.04;452;2386.2
14-06-10;13:24;40.5;257.3;4.7;246.3;50.03;1132;2386.3
14-06-10;13:27;40.8;242.5;4.4;245.3;49.99;1082;2386.3
14-06-10;13:30;41.0;247.8;4.4;246.3;50.00;1064;2386.4
14-06-10;13:33;41.4;246.8;4.3;247.3;50.00;1039;2386.4
14-06-10;13:36;41.6;252.3;4.5;248.2;49.99;1090;2386.5
14-06-10;13:39;40.8;253.2;4.7;247.3;50.02;1158;2386.5
14-06-10;13:42;41.6;246.3;4.4;247.3;50.01;1084;2386.6
14-06-10;13:45;41.9;246.8;4.4;247.3;50.01;1077;2386.6
14-06-10;13:48;42.1;252.8;4.2;245.3;50.03;1025;2386.7
14-06-10;13:51;42.3;251.8;4.4;246.3;50.01;1070;2386.7
14-06-10;13:54;42.2;261.0;3.9;246.3;50.00;982;2386.8
14-06-10;13:57;42.1;255.7;3.2;246.3;50.01;775;2386.8
14-06-10;14:00;42.1;263.6;3.2;246.3;50.02;772;2386.9
14-06-10;14:03;42.0;265.1;3.8;245.3;50.04;916;2386.9
14-06-10;14:06;42.4;249.0;4.3;247.3;50.06;1036;2387.0
14-06-10;14:09;42.5;251.8;4.4;245.3;50.03;1065;2387.0
14-06-10;14:12;42.7;243.1;4.0;246.3;50.02;985;2387.1
14-06-10;14:15;42.8;253.7;4.0;246.3;50.00;993;2387.1
14-06-10;14:18;42.8;255.0;4.1;247.3;50.00;1002;2387.2
14-06-10;14:21;43.0;250.3;4.0;246.3;50.03;963;2387.2
14-06-10;14:24;42.9;247.4;4.0;246.3;50.02;980;2387.3
14-06-10;14:27;43.0;247.8;4.0;245.3;50.00;982;2387.3
14-06-10;14:30;42.9;244.9;4.2;246.3;50.01;1011;2387.4
14-06-10;14:33;43.0;266.1;3.6;245.3;50.00;877;2387.4
14-06-10;14:36;42.8;260.3;3.7;247.3;50.02;918;2387.5
14-06-10;14:39;43.0;254.0;4.0;247.3;50.03;992;2387.5
14-06-10;14:42;42.9;247.4;4.0;247.3;50.03;990;2387.6
14-06-10;14:45;43.1;242.7;4.0;247.3;50.01;981;2387.6
14-06-10;14:48;43.1;248.4;3.9;245.3;50.03;968;2387.6
14-06-10;14:51;43.2;244.4;4.0;246.3;50.04;969;2387.7
14-06-10;14:54;43.2;246.9;4.0;246.3;50.05;967;2387.7
14-06-10;14:57;43.1;246.8;3.8;247.3;50.01;950;2387.8
14-06-10;15:00;43.1;247.4;4.0;246.3;50.02;953;2387.8
14-06-10;15:03;43.0;251.0;3.8;247.3;50.01;939;2387.9
14-06-10;15:06;43.2;247.9;3.8;247.3;49.99;932;2387.9
14-06-10;15:09;43.0;259.8;3.6;247.3;50.00;866;2388.0
14-06-10;15:12;43.1;250.3;3.3;246.3;50.02;800;2388.0
14-06-10;15:15;43.0;249.6;3.8;246.3;50.01;941;2388.1
14-06-10;15:18;42.9;249.9;3.6;247.3;50.01;877;2388.1
14-06-10;15:21;43.0;253.4;3.6;246.3;50.01;865;2388.2
14-06-10;15:24;42.9;255.6;3.7;247.3;50.03;912;2388.2
14-06-10;15:27;43.1;255.7;3.5;246.3;50.03;871;2388.2
14-06-10;15:30;43.1;250.6;3.6;246.3;50.01;889;2388.3
14-06-10;15:33;43.0;248.2;3.6;246.3;50.04;885;2388.3
14-06-10;15:36;42.9;250.3;3.6;245.3;50.02;877;2388.4
14-06-10;15:39;42.9;254.5;3.5;244.3;50.03;858;2388.4
14-06-10;15:42;43.0;251.9;3.6;245.3;49.98;872;2388.5
14-06-10;15:45;42.8;248.8;3.4;245.3;50.04;855;2388.5
14-06-10;15:48;42.9;248.2;3.5;245.3;50.06;840;2388.5
14-06-10;15:51;42.7;254.2;3.4;245.3;50.05;826;2388.6
14-06-10;15:54;42.8;253.1;3.3;246.3;50.03;805;2388.6
14-06-10;15:57;42.4;248.7;3.2;246.3;50.02;779;2388.7
14-06-10;16:00;42.3;257.9;3.2;246.3;50.02;786;2388.7
14-06-10;16:03;42.5;257.9;3.1;247.3;50.00;757;2388.7
14-06-10;16:06;42.4;251.0;3.1;247.3;50.05;763;2388.8
14-06-10;16:09;42.3;254.0;3.0;247.3;50.01;752;2388.8
14-06-10;16:12;42.3;254.4;3.0;247.3;50.01;734;2388.9
14-06-10;16:15;42.2;254.5;3.0;247.3;50.02;720;2388.9
14-06-10;16:18;42.0;253.2;3.0;247.3;50.02;712;2388.9
14-06-10;16:21;42.0;254.2;2.8;247.3;50.02;693;2389.0
14-06-10;16:24;41.7;259.1;2.7;246.3;50.02;691;2389.0
14-06-10;16:27;42.0;257.6;2.7;248.2;50.03;682;2389.0
14-06-10;16:30;41.7;256.4;2.7;247.3;50.02;671;2389.1
14-06-10;16:33;41.5;251.6;2.6;247.3;50.02;654;2389.1
14-06-10;16:36;41.6;259.5;2.7;247.3;49.99;653;2389.1
14-06-10;16:39;41.4;257.2;2.6;245.3;50.01;639;2389.2
14-06-10;16:42;41.5;264.8;2.5;247.3;50.00;628;2389.2
14-06-10;16:45;41.3;256.4;2.5;247.3;50.03;611;2389.2
14-06-10;16:48;41.2;264.6;2.4;247.3;50.01;595;2389.3
14-06-10;16:51;41.4;262.7;2.3;247.3;50.00;586;2389.3
14-06-10;16:54;;266.4;2.3;245.3;50.03;572;2389.3
14-06-10;16:57;41.0;267.7;2.2;247.3;50.03;553;2389.3
14-06-10;17:00;40.7;263.3;2.3;247.3;50.03;541;2389.4
14-06-10;17:03;40.8;267.1;2.1;247.3;50.02;528;2389.4
14-06-10;17:06;40.6;272.0;2.0;247.3;50.01;512;2389.4
14-06-10;17:09;40.4;268.2;2.0;247.3;50.00;496;2389.4
14-06-10;17:12;40.2;273.7;2.0;248.2;50.03;478;2389.5
14-06-10;17:15;40.2;274.6;1.9;246.3;50.02;460;2389.5
14-06-10;17:18;40.1;272.1;1.8;247.3;50.02;441;2389.5
14-06-10;17:21;39.8;273.4;1.7;247.3;50.05;426;2389.5
14-06-10;17:24;39.8;279.3;1.7;247.3;50.04;408;2389.6
14-06-10;17:27;39.8;275.3;1.6;247.3;50.03;391;2389.6
14-06-10;17:30;39.5;281.2;1.5;248.2;50.03;372;2389.6
14-06-10;17:33;39.3;278.6;1.4;247.3;50.01;351;2389.6
14-06-10;17:36;39.3;281.5;1.4;246.3;50.02;334;2389.6
14-06-10;17:39;39.1;284.7;1.3;245.3;49.98;316;2389.7
14-06-10;17:42;38.7;280.6;1.2;247.3;50.01;295;2389.7
14-06-10;17:45;38.9;289.3;1.1;246.3;50.02;277;2389.7
14-06-10;17:48;38.6;286.6;1.1;247.3;50.04;257;2389.7
14-06-10;17:51;38.5;284.4;1.0;247.3;50.02;239;2389.7
14-06-10;17:54;38.4;288.8;0.9;247.3;50.04;217;2389.7
14-06-10;17:57;38.4;292.0;0.8;247.3;50.07;196;2389.7
14-06-10;18:00;38.0;281.6;0.7;247.3;50.03;179;2389.7
14-06-10;18:03;37.8;283.1;0.7;247.3;50.05;160;2389.7
14-06-10;18:06;37.7;277.8;0.7;247.3;50.01;141;2389.8
14-06-10;18:09;37.6;283.1;0.6;247.3;50.01;122;2389.8
14-06-10;18:12;37.4;285.3;0.5;247.3;50.02;105;2389.8
14-06-10;18:15;37.1;267.9;0.4;247.3;50.02;90;2389.8
14-06-10;18:18;37.1;264.9;0.4;247.3;50.01;76;2389.8
14-06-10;18:21;36.9;271.8;0.4;247.3;50.02;67;2389.8
14-06-10;18:24;36.7;265.8;0.3;246.3;50.03;63;2389.8
