data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-06-10;18:27;36.7;277.2;0.3;247.3;50.02;62;2389.8
14-06-10;18:30;36.7;274.3;0.3;246.3;50.02;59;2389.8
14-06-10;18:33;36.3;262.5;0.3;246.3;50.01;58;2389.8
14-06-10;18:36;36.3;268.6;0.3;246.3;50.00;57;2389.8
14-06-10;18:39;36.3;271.4;0.3;246.3;50.02;54;2389.8
14-06-10;18:42;35.9;278.1;0.3;247.3;50.03;51;2389.8
14-06-10;18:45;35.9;274.8;0.3;247.3;49.99;49;2389.8
14-06-10;18:48;35.9;265.5;0.2;246.3;50.00;48;2389.8
14-06-10;18:51;35.9;275.0;0.2;245.3;50.03;49;2389.8
14-06-10;18:54;35.6;260.1;0.2;246.3;50.06;44;2389.8
14-06-10;18:57;35.5;260.4;0.2;247.3;50.06;42;2389.8
14-06-10;19:00;35.4;263.6;0.2;247.3;50.07;39;2389.8
14-06-10;19:03;35.4;253.8;0.2;247.3;50.03;37;2389.8
14-06-10;19:06;35.2;252.6;0.2;247.3;50.04;35;2389.8
14-06-10;19:09;35.2;256.3;0.2;247.3;50.03;33;2389.8
14-06-10;19:12;35.3;244.0;0.1;247.3;50.05;31;2389.8
14-06-10;19:15;35.2;253.7;0.1;248.2;50.02;29;2389.8
14-06-10;19:18;34.9;255.7;0.1;247.3;50.05;28;2389.8
14-06-10;19:21;34.9;249.9;0.1;247.3;50.03;27;2389.8
14-06-10;19:24;35.0;251.2;0.1;247.3;50.03;25;2389.8
14-06-10;19:27;34.7;250.4;0.1;247.3;50.03;24;2389.8
14-06-10;19:30;34.9;252.2;0.1;247.3;50.01;22;2389.8
14-06-10;19:33;34.7;243.0;0.1;246.3;50.03;21;2389.8
14-06-10;19:36;34.4;240.9;0.1;245.3;50.01;20;2389.8
14-06-10;19:39;34.7;252.3;0.1;247.3;50.04;16;2389.8
14-06-10;19:42;34.5;243.3;0.1;247.3;50.04;15;2389.8
14-06-10;19:45;34.4;239.0;0.0;247.3;50.03;14;2389.8
14-06-10;19:48;34.2;221.7;0.0;247.3;50.01;12;2389.8
14-06-10;19:51;34.4;235.5;0.0;246.3;50.01;10;2389.8
14-06-10;19:54;34.2;237.0;0.0;247.3;50.01;7;2389.8
14-06-10;19:57;34.1;243.8;0.0;247.3;50.01;4;2389.8
14-06-10;20:00;34.1;233.2;0.0;247.3;50.01;3;2389.8
14-06-10;20:03;34.0;232.3;0.0;247.3;50.04;3;2389.8
14-06-10;20:06;34.0;229.8;0.0;247.3;50.05;2;2389.8
14-06-10;20:09;33.9;229.3;0.0;247.3;50.04;1;2389.8
14-06-10;20:12;33.8;220.3;0.0;247.3;50.03;1;2389.8
14-06-10;20:15;33.7;174.3;0.0;244.3;50.00;0;2389.8
14-06-10;20:18;33.7;145.8;0.0;244.3;50.02;0;2389.8
14-06-10;20:21;33.5;120.1;0.0;241.4;50.03;0;2389.8
14-06-10;20:24;33.5;187.5;0.0;244.3;50.03;0;2389.8
14-06-10;20:27;33.4;256.6;0.0;244.3;50.00;0;2389.8
14-06-10;20:30;33.3;251.5;0.0;244.3;50.02;0;2389.8
14-06-10;20:33;33.3;241.1;0.0;243.4;50.03;0;2389.8
14-06-10;20:36;33.2;226.7;0.0;244.3;50.03;0;2389.8
14-06-10;20:39;33.1;209.7;0.0;243.4;50.03;0;2389.8
14-06-10;20:42;33.1;188.5;0.0;244.3;50.04;0;2389.8
14-06-10;20:45;33.0;166.8;0.0;244.3;50.05;0;2389.8
14-06-10;20:48;33.0;148.6;0.0;244.3;50.03;0;2389.8
14-06-10;20:51;32.9;127.7;0.0;244.3;50.01;0;2389.8
14-06-10;20:54;32.9;101.9;0.0;244.3;50.01;0;2389.8
14-06-11;05:15;30.2;262.9;0.1;242.4;50.04;20;2389.8
14-06-11;05:18;30.5;251.6;0.1;241.4;50.03;22;2389.8
14-06-11;05:21;30.5;257.8;0.1;241.4;50.04;24;2389.8
14-06-11;05:24;30.5;271.1;0.1;241.4;50.04;25;2389.8
14-06-11;05:27;30.7;266.7;0.1;241.4;50.05;27;2389.8
14-06-11;05:30;30.8;257.2;0.1;241.4;50.05;28;2389.8
14-06-11;05:33;30.9;265.4;0.1;241.4;50.05;29;2389.8
14-06-11;05:36;31.1;264.1;0.2;240.4;50.00;30;2389.8
14-06-11;05:39;31.0;266.1;0.1;240.4;50.00;31;2389.8
14-06-11;05:42;31.0;254.4;0.1;241.4;50.02;32;2389.8
14-06-11;05:45;31.1;266.3;0.1;241.4;50.04;34;2389.8
14-06-11;05:48;31.2;265.4;0.2;240.4;50.01;35;2389.8
14-06-11;05:51;31.2;272.0;0.1;240.4;50.01;35;2389.9
14-06-11;05:54;31.4;264.6;0.1;239.5;50.05;36;2389.9
14-06-11;05:57;31.5;272.3;0.2;242.4;50.03;37;2389.9
14-06-11;06:00;31.5;267.1;0.2;244.3;50.01;38;2389.9
14-06-11;06:03;31.6;266.6;0.2;244.3;50.00;38;2389.9
14-06-11;06:06;31.7;266.7;0.2;244.3;50.01;39;2389.9
14-06-11;06:09;31.7;268.5;0.2;244.3;50.02;40;2389.9
14-06-11;06:12;31.9;266.4;0.2;244.3;50.01;42;2389.9
14-06-11;06:15;31.8;266.0;0.2;242.4;50.02;41;2389.9
14-06-11;06:18;32.0;267.6;0.2;243.4;49.99;43;2389.9
14-06-11;06:21;32.0;265.4;0.2;243.4;50.01;43;2389.9
14-06-11;06:24;32.0;276.8;0.2;243.4;50.02;43;2389.9
14-06-11;06:27;32.0;263.6;0.2;245.3;50.07;44;2389.9
14-06-11;06:30;32.3;274.3;0.2;246.3;49.98;44;2389.9
14-06-11;06:33;32.2;255.6;0.2;244.3;49.95;45;2389.9
14-06-11;06:36;32.3;261.6;0.2;244.3;50.00;45;2389.9
14-06-11;06:39;32.3;269.6;0.2;242.4;50.00;45;2389.9
14-06-11;06:42;32.3;268.9;0.2;243.4;50.01;46;2389.9
14-06-11;06:45;32.3;266.4;0.2;243.4;49.99;47;2389.9
14-06-11;06:48;32.4;267.3;0.2;243.4;50.03;47;2389.9
14-06-11;06:51;32.4;270.1;0.2;241.4;50.03;47;2389.9
14-06-11;06:54;32.5;267.3;0.2;243.4;50.04;48;2389.9
14-06-11;06:57;32.6;270.5;0.3;242.4;50.11;48;2389.9
14-06-11;07:00;32.5;274.3;0.2;240.4;50.06;49;2389.9
14-06-11;07:03;32.6;273.0;0.2;240.4;50.06;49;2389.9
14-06-11;07:06;32.7;272.0;0.2;240.4;50.00;48;2389.9
14-06-11;07:09;32.7;276.4;0.3;243.4;49.95;49;2389.9
14-06-11;07:12;32.7;274.3;0.2;243.4;50.02;49;2389.9
14-06-11;07:15;32.6;270.7;0.2;243.4;49.97;49;2389.9
14-06-11;07:18;32.7;270.1;0.3;243.4;49.97;51;2389.9
14-06-11;07:21;32.9;268.9;0.2;244.3;50.03;50;2389.9
14-06-11;07:24;32.9;269.3;0.3;245.3;50.03;49;2389.9
14-06-11;07:27;32.9;269.8;0.3;244.3;50.00;50;2389.9
14-06-11;07:30;32.9;266.7;0.3;243.4;50.03;50;2389.9
14-06-11;07:33;32.9;267.9;0.3;243.4;49.98;51;2389.9
14-06-11;07:36;33.0;274.5;0.3;243.4;50.01;51;2389.9
14-06-11;07:39;32.9;274.2;0.3;244.3;50.02;53;2389.9
14-06-11;07:42;33.0;271.2;0.3;245.3;50.02;55;2389.9
14-06-11;07:45;33.0;285.0;0.3;244.3;50.03;56;2389.9
14-06-11;07:48;33.2;283.3;0.4;244.3;49.95;59;2389.9
14-06-11;07:51;33.1;286.3;0.3;245.3;50.04;59;2389.9
14-06-11;07:54;33.2;284.1;0.3;245.3;50.04;60;2389.9
14-06-11;07:57;33.2;279.7;0.3;244.3;50.05;61;2389.9
14-06-11;08:00;33.1;295.3;0.3;244.3;49.99;62;2390.0
14-06-11;08:03;33.1;288.2;0.3;244.3;49.99;64;2390.0
14-06-11;08:06;33.2;296.3;0.4;244.3;49.99;63;2390.0
14-06-11;08:09;33.0;291.6;0.4;245.3;49.98;64;2390.0
14-06-11;08:12;33.4;292.8;0.4;243.4;50.00;64;2390.0
14-06-11;08:15;33.2;300.8;0.4;244.3;50.05;64;2390.0
14-06-11;08:18;33.3;299.2;0.4;246.3;50.05;66;2390.0
14-06-11;08:21;33.3;301.4;0.4;245.3;50.02;67;2390.0
14-06-11;08:24;33.3;297.5;0.4;242.4;50.02;65;2390.0
14-06-11;08:27;33.2;306.8;0.4;244.3;50.00;66;2390.0
14-06-11;08:30;33.4;294.4;0.4;243.4;50.01;68;2390.0
14-06-11;08:33;33.5;300.4;0.4;245.3;50.03;68;2390.0
14-06-11;08:36;33.4;296.9;0.4;244.3;50.02;69;2390.0
14-06-11;08:39;33.4;288.7;0.4;243.4;50.02;71;2390.0
14-06-11;08:42;33.4;299.2;0.3;244.3;50.04;71;2390.0
14-06-11;08:45;33.4;303.5;0.4;245.3;50.02;72;2390.0
14-06-11;08:48;33.5;289.8;0.4;245.3;49.99;73;2390.0
14-06-11;08:51;33.4;285.4;0.3;245.3;49.97;73;2390.0
14-06-11;08:54;33.5;300.8;0.4;243.4;50.01;75;2390.0
14-06-11;08:57;33.4;300.4;0.4;243.4;50.02;74;2390.0
14-06-11;09:00;33.4;301.3;0.4;242.4;50.06;75;2390.0
14-06-11;09:03;33.5;290.1;0.4;244.3;50.03;76;2390.0
14-06-11;09:06;33.5;300.2;0.4;242.4;50.03;77;2390.0
14-06-11;09:09;33.7;301.1;0.4;242.4;50.10;78;2390.0
14-06-11;09:12;33.5;292.2;0.4;241.4;50.05;82;2390.0
14-06-11;09:15;33.7;293.5;0.4;243.4;50.04;86;2390.0
14-06-11;09:18;33.7;271.1;0.5;244.3;49.99;97;2390.0
14-06-11;09:21;33.5;265.5;0.5;243.4;50.01;106;2390.0
14-06-11;09:24;33.8;246.8;0.6;244.3;50.03;127;2390.1
14-06-11;09:27;33.9;259.8;0.6;244.3;50.00;149;2390.1
14-06-11;09:30;33.9;278.9;0.8;245.3;50.02;174;2390.1
14-06-11;09:33;34.1;296.4;0.8;244.3;50.03;199;2390.1
14-06-11;09:36;34.1;304.8;0.9;244.3;50.03;227;2390.1
14-06-11;09:39;34.5;300.1;1.1;245.3;50.03;252;2390.1
14-06-11;09:42;34.1;296.9;1.2;244.3;50.03;282;2390.1
14-06-11;09:45;34.5;301.3;1.2;245.3;50.02;304;2390.1
14-06-11;09:48;34.5;302.3;1.4;245.3;50.06;330;2390.1
14-06-11;09:51;34.6;299.5;1.5;244.3;50.03;357;2390.2
14-06-11;09:54;34.9;291.2;1.6;243.4;50.00;379;2390.2
14-06-11;09:57;35.0;291.9;1.7;245.3;50.05;403;2390.2
14-06-11;10:00;35.2;298.9;1.9;244.3;50.01;434;2390.2
14-06-11;10:03;35.4;294.1;1.8;244.3;50.04;454;2390.2
14-06-11;10:06;35.6;296.0;2.0;245.3;50.04;480;2390.3
14-06-11;10:09;35.7;291.9;2.1;245.3;50.00;507;2390.3
14-06-11;10:12;36.0;291.0;2.2;244.3;50.01;534;2390.3
14-06-11;10:15;36.1;293.9;2.3;245.3;49.99;555;2390.3
14-06-11;10:18;36.3;289.3;2.5;244.3;49.99;579;2390.4
14-06-11;10:21;36.3;290.0;2.5;244.3;49.99;602;2390.4
14-06-11;10:24;36.7;292.0;2.5;246.3;50.00;619;2390.4
14-06-11;10:27;36.9;285.9;2.6;243.4;49.98;644;2390.5
14-06-11;10:30;37.0;286.3;2.7;244.3;50.00;665;2390.5
14-06-11;10:33;37.2;285.0;2.8;244.3;50.02;682;2390.5
14-06-11;10:36;37.2;284.4;2.8;243.4;49.97;704;2390.6
14-06-11;10:39;37.5;279.1;3.0;245.3;50.05;726;2390.6
14-06-11;10:42;37.5;282.7;3.0;245.3;50.01;747;2390.6
14-06-11;10:45;37.7;280.9;3.1;244.3;50.03;759;2390.7
14-06-11;10:48;38.0;279.7;3.2;245.3;50.02;782;2390.7
14-06-11;10:51;38.0;275.2;3.2;245.3;50.05;794;2390.8
14-06-11;10:54;38.3;277.4;3.3;245.3;50.05;812;2390.8
14-06-11;10:57;38.5;275.9;3.3;246.3;49.98;830;2390.8
14-06-11;11:00;38.7;274.3;3.4;246.3;50.03;849;2390.9
14-06-11;11:03;38.9;273.1;3.5;245.3;50.03;869;2390.9
14-06-11;11:06;39.2;274.3;3.5;245.3;50.03;880;2391.0
14-06-11;11:09;39.1;272.0;3.6;246.3;50.05;891;2391.0
14-06-11;11:12;39.5;265.5;3.7;246.3;49.99;904;2391.1
14-06-11;11:15;39.4;264.4;3.8;244.3;49.97;920;2391.1
14-06-11;11:18;39.9;266.3;3.8;246.3;49.98;935;2391.1
14-06-11;11:21;39.8;263.6;3.8;246.3;50.02;948;2391.2
14-06-11;11:24;40.1;262.0;3.9;246.3;50.01;962;2391.2
14-06-11;11:27;40.2;261.1;4.0;245.3;50.02;973;2391.3
14-06-11;11:30;40.4;260.0;4.0;245.3;50.00;976;2391.3
14-06-11;11:33;40.4;258.3;4.1;245.3;50.05;981;2391.4
14-06-11;11:36;40.6;257.2;4.0;245.3;50.00;989;2391.4
14-06-11;11:39;41.0;254.7;4.1;246.3;49.99;979;2391.5
14-06-11;11:42;41.0;256.0;4.1;245.3;49.98;1009;2391.5
14-06-11;11:45;41.0;255.0;4.2;245.3;50.05;1017;2391.6
14-06-11;11:48;41.0;250.6;4.2;246.3;50.03;1024;2391.6
14-06-11;11:51;41.4;252.8;4.3;245.3;49.95;1035;2391.7
14-06-11;11:54;41.5;251.8;4.3;246.3;50.04;1039;2391.7
14-06-11;11:57;41.7;249.0;4.2;245.3;50.02;1039;2391.8
14-06-11;12:00;41.6;247.5;4.3;246.3;50.02;1043;2391.8
14-06-11;12:03;41.7;245.6;4.2;246.3;50.02;1028;2391.9
14-06-11;12:06;41.7;244.6;4.1;246.3;50.05;1003;2391.9
14-06-11;12:09;42.0;242.2;4.1;245.3;50.05;989;2392.0
14-06-11;12:12;42.1;243.6;4.0;246.3;50.02;1008;2392.0
14-06-11;12:15;42.0;252.0;4.1;246.3;50.05;1001;2392.1
14-06-11;12:18;42.0;247.8;4.1;246.3;50.03;1019;2392.1
14-06-11;12:21;42.1;242.4;4.2;245.3;50.03;1042;2392.2
14-06-11;12:24;42.2;244.7;4.5;246.3;50.00;1081;2392.2
14-06-11;12:27;42.5;246.0;4.5;245.3;50.01;1088;2392.3
14-06-11;12:30;42.4;243.0;4.3;244.3;50.03;1041;2392.3
14-06-11;12:33;42.5;252.5;4.1;244.3;50.00;1005;2392.4
14-06-11;12:36;42.5;237.5;4.2;243.4;50.01;1014;2392.5
14-06-11;12:39;42.8;242.1;4.4;245.3;50.03;1063;2392.5
14-06-11;12:42;43.0;256.0;4.4;245.3;50.04;1090;2392.6
14-06-11;12:45;42.9;251.0;4.5;246.3;49.99;1055;2392.6
14-06-11;12:48;42.9;244.1;4.5;245.3;50.03;1081;2392.7
14-06-11;12:51;42.9;243.1;4.4;246.3;50.02;1090;2392.7
14-06-11;12:54;43.1;239.2;4.3;246.3;50.03;1049;2392.8
14-06-11;12:57;43.0;243.4;4.4;246.3;49.97;1076;2392.8
14-06-11;13:00;43.1;247.2;4.5;246.3;50.07;1091;2392.9
14-06-11;13:03;43.2;245.0;4.5;246.3;50.04;1095;2392.9
14-06-11;13:06;43.4;241.6;4.5;246.3;50.02;1095;2393.0
14-06-11;13:09;43.4;242.4;4.4;246.3;50.02;1087;2393.0
14-06-11;13:12;43.5;240.5;4.4;245.3;50.02;1086;2393.1
14-06-11;13:15;;237.1;4.4;246.3;50.07;1082;2393.2
14-06-11;13:18;43.4;238.3;4.3;246.3;50.02;1078;2393.2
14-06-11;13:21;43.5;239.0;4.4;245.3;50.03;1080;2393.3
14-06-11;13:24;43.5;236.8;4.4;247.3;50.06;1074;2393.3
14-06-11;13:27;43.6;241.6;4.4;246.3;50.01;1074;2393.4
14-06-11;13:30;43.6;236.2;4.3;246.3;50.05;1069;2393.4
14-06-11;13:33;43.7;244.3;4.4;246.3;50.05;1070;2393.5
14-06-11;13:36;43.6;234.5;4.4;245.3;50.00;1076;2393.5
14-06-11;13:39;43.8;243.0;4.5;245.3;50.02;1086;2393.6
14-06-11;13:42;43.7;238.6;4.4;246.3;50.03;1080;2393.6
14-06-11;13:45;43.8;245.0;4.3;246.3;50.02;1070;2393.7
14-06-11;13:48;43.7;236.7;4.4;246.3;50.05;1064;2393.7
14-06-11;13:51;43.9;239.6;4.3;246.3;50.08;1060;2393.8
14-06-11;13:54;43.8;240.0;4.3;246.3;50.02;1061;2393.8
14-06-11;13:57;43.9;240.3;4.3;246.3;49.98;1062;2393.9
14-06-11;14:00;44.0;239.0;4.3;246.3;50.00;1050;2394.0
14-06-11;14:03;43.8;237.7;4.3;247.3;50.05;1044;2394.0
14-06-11;14:06;43.6;238.9;4.2;245.3;50.03;1030;2394.1
14-06-11;14:09;43.7;241.9;4.3;245.3;50.00;1041;2394.1
14-06-11;14:12;43.7;235.9;4.2;246.3;50.02;1034;2394.2
14-06-11;14:15;43.7;241.6;4.1;245.3;50.07;1025;2394.2
14-06-11;14:18;43.8;242.2;4.2;245.3;50.06;1020;2394.3
14-06-11;14:21;43.9;241.2;4.1;245.3;49.99;1025;2394.3
14-06-11;14:24;43.7;241.5;4.3;245.3;50.02;1023;2394.4
14-06-11;14:27;43.8;237.3;4.1;245.3;50.04;1001;2394.4
14-06-11;14:30;43.6;240.5;4.0;244.3;49.99;981;2394.5
14-06-11;14:33;43.7;239.9;3.9;245.3;50.03;959;2394.5
14-06-11;14:36;43.7;241.4;4.1;245.3;49.99;995;2394.6
14-06-11;14:39;43.7;244.4;4.1;246.3;50.06;992;2394.6
14-06-11;14:42;43.6;244.4;4.1;246.3;49.99;987;2394.7
14-06-11;14:45;43.7;245.5;4.0;246.3;50.01;975;2394.7
14-06-11;14:48;43.6;240.9;3.9;246.3;50.01;961;2394.8
14-06-11;14:51;43.4;240.0;3.9;246.3;50.01;951;2394.8
14-06-11;14:54;43.5;243.7;3.8;246.3;49.99;959;2394.8
14-06-11;14:57;43.5;244.0;4.0;246.3;49.96;965;2394.9
14-06-11;15:00;43.6;243.3;3.8;246.3;49.98;944;2394.9
14-06-11;15:03;43.4;247.2;3.8;247.3;50.03;934;2395.0
14-06-11;15:06;43.5;244.0;3.8;246.3;50.05;923;2395.0
14-06-11;15:09;43.5;243.0;3.7;246.3;50.03;896;2395.1
14-06-11;15:12;43.4;248.5;3.6;246.3;50.02;895;2395.1
14-06-11;15:15;43.0;243.1;3.7;246.3;49.98;917;2395.2
14-06-11;15:18;42.9;240.8;3.7;246.3;50.02;911;2395.2
14-06-11;15:21;43.2;246.2;3.7;246.3;50.04;901;2395.3
14-06-11;15:24;43.1;248.8;3.8;245.3;49.99;912;2395.3
14-06-11;15:27;43.0;248.2;3.7;246.3;49.99;896;2395.4
14-06-11;15:30;43.0;250.7;3.6;246.3;49.97;871;2395.4
14-06-11;15:33;43.0;247.8;3.6;246.3;50.03;893;2395.4
14-06-11;15:36;42.8;250.0;3.4;245.3;49.98;848;2395.5
14-06-11;15:39;42.7;249.9;3.3;246.3;49.98;793;2395.5
14-06-11;15:42;42.7;244.6;3.3;246.3;50.00;798;2395.6
14-06-11;15:45;42.4;246.0;3.3;245.3;50.01;803;2395.6
14-06-11;15:48;42.7;247.2;3.3;245.3;50.06;788;2395.6
14-06-11;15:51;42.2;253.7;3.3;245.3;49.99;798;2395.7
14-06-11;15:54;42.2;249.1;3.1;248.2;49.99;765;2395.7
14-06-11;15:57;42.2;246.5;3.3;247.3;50.05;793;2395.8
14-06-11;16:00;42.1;248.4;3.1;246.3;50.02;777;2395.8
14-06-11;16:03;42.1;253.2;3.3;247.3;50.01;790;2395.8
14-06-11;16:06;42.2;252.3;3.1;246.3;50.02;778;2395.9
14-06-11;16:09;42.1;254.1;3.1;246.3;50.03;769;2395.9
14-06-11;16:12;42.1;255.4;3.1;246.3;50.01;756;2396.0
14-06-11;16:15;41.9;258.1;3.0;247.3;50.00;742;2396.0
14-06-11;16:18;41.9;253.8;3.0;246.3;50.04;717;2396.0
14-06-11;16:21;41.9;257.8;2.9;247.3;50.01;724;2396.1
14-06-11;16:24;41.7;259.8;2.8;246.3;50.03;714;2396.1
14-06-11;16:27;41.9;255.6;2.8;247.3;50.03;699;2396.1
14-06-11;16:30;41.4;253.8;2.7;246.3;50.03;659;2396.2
14-06-11;16:33;41.5;256.7;2.7;246.3;50.02;675;2396.2
14-06-11;16:36;41.4;254.1;2.7;246.3;50.02;654;2396.2
14-06-11;16:39;41.4;253.7;2.7;247.3;50.03;650;2396.3
14-06-11;16:42;41.4;262.3;2.7;247.3;50.02;644;2396.3
14-06-11;16:45;41.3;256.9;2.5;246.3;50.06;625;2396.3
14-06-11;16:48;41.3;263.8;2.5;245.3;50.03;603;2396.4
14-06-11;16:51;41.0;263.9;2.4;247.3;50.05;583;2396.4
14-06-11;16:54;41.0;268.0;2.3;245.3;50.06;561;2396.4
14-06-11;16:57;41.0;262.7;2.2;244.3;50.01;522;2396.4
14-06-11;17:00;40.7;267.6;2.0;246.3;50.02;489;2396.5
14-06-11;17:03;40.5;267.4;1.7;245.3;50.02;424;2396.5
14-06-11;17:06;40.4;270.8;2.0;245.3;50.01;474;2396.5
14-06-11;17:09;40.4;273.0;2.1;246.3;50.06;498;2396.5
14-06-11;17:12;40.2;277.1;2.1;246.3;50.00;510;2396.6
14-06-11;17:15;40.4;273.7;2.0;246.3;50.03;496;2396.6
14-06-11;17:18;40.0;276.5;2.1;245.3;49.98;504;2396.6
14-06-11;17:21;39.9;282.1;2.0;246.3;50.01;477;2396.6
14-06-11;17:24;40.0;282.5;1.8;245.3;50.01;452;2396.7
14-06-11;17:27;39.9;279.9;1.8;246.3;50.07;426;2396.7
14-06-11;17:30;39.7;278.6;1.7;246.3;50.00;401;2396.7
14-06-11;17:33;39.4;279.6;1.5;246.3;50.02;378;2396.7
14-06-11;17:36;39.4;281.1;1.4;245.3;50.03;353;2396.7
14-06-11;17:39;39.2;282.1;1.3;246.3;50.01;329;2396.8
14-06-11;17:42;39.0;285.7;1.4;244.3;50.03;308;2396.8
14-06-11;17:45;39.1;284.7;1.2;246.3;50.01;287;2396.8
14-06-11;17:48;38.7;283.1;1.1;245.3;50.00;263;2396.8
14-06-11;17:51;38.5;287.1;1.0;244.3;50.04;244;2396.8
14-06-11;17:54;38.4;286.2;0.9;246.3;50.06;222;2396.8
14-06-11;17:57;38.4;286.3;0.9;245.3;50.02;203;2396.8
14-06-11;18:00;38.0;288.1;0.8;245.3;50.08;179;2396.9
14-06-11;18:03;37.9;282.4;0.7;245.3;50.01;158;2396.9
14-06-11;18:06;37.9;287.4;0.7;245.3;50.06;139;2396.9
14-06-11;18:09;37.7;279.9;0.5;246.3;50.06;119;2396.9
14-06-11;18:12;37.4;279.7;0.5;246.3;50.03;102;2396.9
14-06-11;18:15;37.5;277.2;0.4;245.3;50.00;85;2396.9
14-06-11;18:18;50.0;261.0;0.4;245.3;50.00;71;2396.9
14-06-11;18:21;37.0;268.0;0.3;245.3;50.02;62;2396.9
14-06-11;18:24;36.9;262.9;0.3;245.3;50.03;59;2396.9
14-06-11;18:27;36.7;280.6;0.3;244.3;50.02;56;2396.9
14-06-11;18:30;36.5;280.8;0.3;243.4;50.05;53;2396.9
14-06-11;18:33;36.4;274.3;0.3;244.3;50.03;52;2396.9
14-06-11;18:36;36.2;281.2;0.3;243.4;50.00;51;2396.9
14-06-11;18:39;36.1;273.0;0.2;243.4;50.04;49;2396.9
14-06-11;18:42;36.0;274.0;0.2;245.3;50.03;46;2396.9
14-06-11;18:45;35.9;269.3;0.2;244.3;50.01;45;2396.9
14-06-11;18:48;35.9;270.1;0.2;246.3;50.08;44;2396.9
14-06-11;18:51;35.7;271.8;0.2;244.3;50.05;42;2396.9
14-06-11;18:54;35.7;265.8;0.2;243.4;50.08;40;2396.9
14-06-11;18:57;35.4;261.7;0.2;245.3;50.00;38;2396.9
14-06-11;19:00;35.5;262.9;0.2;244.3;49.99;36;2396.9
14-06-11;19:03;35.3;263.3;0.2;245.3;50.04;34;2396.9
14-06-11;19:06;35.4;261.4;0.1;245.3;50.02;32;2396.9
14-06-11;19:09;35.2;254.5;0.1;245.3;50.02;30;2396.9
14-06-11;19:12;35.3;260.0;0.1;245.3;50.04;28;2396.9
14-06-11;19:15;35.2;244.3;0.1;245.3;50.02;27;2396.9
14-06-11;19:18;35.0;255.4;0.1;245.3;50.01;25;2396.9
14-06-11;19:21;35.2;247.8;0.1;245.3;50.06;25;2396.9
14-06-11;19:24;34.9;244.4;0.1;245.3;50.04;23;2396.9
14-06-11;19:27;34.8;247.9;0.1;244.3;50.02;22;2396.9
14-06-11;19:30;34.7;245.5;0.1;245.3;50.07;21;2396.9
14-06-11;19:33;34.6;242.5;0.1;244.3;50.00;21;2396.9
14-06-11;19:36;50.0;248.7;0.1;245.3;50.03;19;2396.9
14-06-11;19:39;34.7;245.9;0.1;244.3;50.01;18;2396.9
14-06-11;19:42;34.6;251.2;0.1;244.3;50.05;16;2396.9
14-06-11;19:45;34.6;241.6;0.1;243.4;50.06;15;2396.9
14-06-11;19:48;34.6;243.6;0.1;244.3;50.06;13;2396.9
14-06-11;19:51;34.4;233.4;0.0;244.3;50.01;11;2396.9
14-06-11;19:54;34.4;239.9;0.1;245.3;50.02;10;2396.9
14-06-11;19:57;34.4;244.3;0.0;246.3;50.01;5;2396.9
14-06-11;20:00;34.1;232.0;0.0;245.3;50.03;1;2396.9
14-06-11;20:03;34.1;207.2;0.0;244.3;50.02;2;2396.9
14-06-11;20:06;34.0;214.0;0.0;247.3;50.04;0;2396.9
14-06-11;20:09;33.9;251.8;0.0;246.3;50.06;0;2396.9
14-06-11;20:12;33.8;266.3;0.0;246.3;50.01;0;2396.9
14-06-11;20:15;33.8;259.4;0.0;246.3;50.02;0;2396.9
14-06-11;20:18;33.7;250.9;0.0;244.3;50.00;0;2396.9
14-06-11;20:21;33.5;240.9;0.0;246.3;50.01;0;2396.9
14-06-11;20:24;33.5;229.2;0.0;245.3;50.01;0;2396.9
14-06-11;20:27;33.4;217.8;0.0;245.3;50.02;0;2396.9
14-06-11;20:30;33.3;201.5;0.0;245.3;50.05;0;2396.9
14-06-11;20:33;33.3;183.3;0.0;246.3;50.02;0;2396.9
14-06-11;20:36;33.2;164.3;0.0;245.3;50.02;0;2396.9
14-06-11;20:39;33.1;145.0;0.0;244.3;50.03;0;2396.9
14-06-12;05:09;30.3;272.3;0.1;240.4;50.04;19;2396.9
14-06-12;05:12;30.4;261.9;0.1;240.4;50.06;23;2396.9
14-06-12;05:15;30.4;261.7;0.1;240.4;50.03;26;2396.9
14-06-12;05:18;30.7;260.4;0.1;240.4;50.04;29;2396.9
14-06-12;05:21;30.7;263.3;0.1;239.5;50.03;29;2396.9
14-06-12;05:24;30.8;271.7;0.1;239.5;50.04;30;2396.9
14-06-12;05:27;31.0;273.3;0.1;240.4;50.03;32;2396.9
14-06-12;05:30;31.0;254.4;0.1;240.4;50.02;31;2397.0
14-06-12;05:33;31.0;256.3;0.1;240.4;50.03;27;2397.0
14-06-12;05:36;31.4;259.5;0.1;240.4;50.03;26;2397.0
14-06-12;05:39;31.4;263.2;0.1;239.5;50.03;24;2397.0
14-06-12;05:42;31.4;252.3;0.1;239.5;50.07;22;2397.0
14-06-12;05:45;31.2;256.2;0.1;239.5;50.07;27;2397.0
14-06-12;05:48;31.5;260.3;0.2;239.5;50.02;34;2397.0
14-06-12;05:51;31.6;281.6;0.2;240.4;50.04;45;2397.0
14-06-12;05:54;31.7;267.6;0.3;239.5;50.06;49;2397.0
14-06-12;05:57;31.8;265.7;0.3;242.4;50.09;51;2397.0
14-06-12;06:00;31.9;272.0;0.3;242.4;50.03;54;2397.0
14-06-12;06:03;31.8;273.3;0.3;241.4;49.99;54;2397.0
14-06-12;06:06;32.0;270.2;0.3;242.4;50.02;56;2397.0
14-06-12;06:09;32.2;273.7;0.3;245.3;50.05;54;2397.0
14-06-12;06:12;32.0;272.0;0.3;246.3;50.06;52;2397.0
14-06-12;06:15;50.0;269.5;0.2;246.3;50.02;50;2397.0
14-06-12;06:18;32.3;261.7;0.2;246.3;50.02;48;2397.0
14-06-12;06:21;32.4;267.6;0.3;245.3;50.02;50;2397.0
14-06-12;06:24;32.5;272.1;0.3;246.3;50.00;54;2397.0
14-06-12;06:27;32.5;265.2;0.3;246.3;50.01;56;2397.0
14-06-12;06:30;32.6;271.5;0.3;246.3;50.06;59;2397.0
14-06-12;06:33;32.5;278.6;0.3;246.3;50.03;63;2397.0
14-06-12;06:36;32.6;275.2;0.4;246.3;50.02;66;2397.0
14-06-12;06:39;32.9;277.8;0.4;241.4;50.02;73;2397.0
14-06-12;06:42;33.0;277.5;0.4;244.3;50.04;85;2397.0
14-06-12;06:45;33.0;285.2;0.4;244.3;50.00;96;2397.0
14-06-12;06:48;33.0;294.7;0.5;244.3;50.01;108;2397.0
14-06-12;06:51;33.4;287.4;0.5;243.4;50.00;115;2397.0
14-06-12;06:54;33.3;290.3;0.5;243.4;50.03;114;2397.0
14-06-12;06:57;33.4;287.6;0.5;243.4;50.09;113;2397.0
14-06-12;07:00;33.2;281.9;0.6;241.4;50.08;117;2397.0
14-06-12;07:03;43.5;295.7;0.6;241.4;50.06;123;2397.0
14-06-12;07:06;33.5;291.7;0.6;241.4;50.03;123;2397.1
14-06-12;07:09;33.4;289.3;0.6;239.5;50.00;135;2397.1
14-06-12;07:12;33.8;292.2;0.8;240.4;50.01;152;2397.1
14-06-12;07:15;50.0;290.4;0.6;240.4;50.05;141;2397.1
14-06-12;07:18;33.9;283.5;0.6;240.4;50.01;146;2397.1
14-06-12;07:21;33.8;281.5;0.7;240.4;50.05;152;2397.1
14-06-12;07:24;33.9;284.3;0.6;241.4;50.01;135;2397.1
14-06-12;07:27;33.8;284.7;0.5;241.4;50.05;114;2397.1
14-06-12;07:30;33.9;283.3;0.5;238.5;50.03;121;2397.1
14-06-12;07:33;34.0;288.4;0.6;239.5;50.05;126;2397.1
14-06-12;07:36;33.9;294.8;0.6;240.4;50.04;127;2397.1
14-06-12;07:39;34.0;293.2;0.6;239.5;50.01;125;2397.1
14-06-12;07:42;34.0;287.2;0.6;239.5;50.01;131;2397.1
14-06-12;07:45;34.0;280.9;0.5;239.5;50.05;117;2397.1
14-06-12;07:48;34.1;291.3;0.6;239.5;50.03;126;2397.1
14-06-12;07:51;34.2;305.4;0.8;239.5;50.03;168;2397.2
14-06-12;07:54;34.1;293.4;0.9;239.5;50.07;197;2397.2
14-06-12;07:57;34.4;298.2;0.8;238.5;50.07;203;2397.2
14-06-12;08:00;34.4;296.3;0.0;241.4;50.00;183;2397.2
14-06-12;08:03;34.4;301.4;0.7;242.4;50.03;164;2397.2
14-06-12;08:06;34.4;306.7;0.7;244.3;50.05;168;2397.2
14-06-12;08:09;34.5;283.7;0.8;242.4;50.05;201;2397.2
14-06-12;08:12;34.6;311.4;1.0;243.4;50.08;232;2397.2
14-06-12;08:15;34.5;294.1;1.0;242.4;50.04;222;2397.2
14-06-12;08:18;34.6;295.3;0.7;243.4;50.04;166;2397.2
14-06-12;08:21;34.7;282.1;0.7;242.4;50.03;154;2397.2
14-06-12;08:24;34.7;303.0;0.8;242.4;50.01;180;2397.3
14-06-12;08:27;34.6;302.4;0.9;242.4;50.00;195;2397.3
14-06-12;08:30;34.8;294.7;0.8;242.4;50.02;197;2397.3
14-06-12;08:33;34.8;295.1;1.1;242.4;50.02;245;2397.3
14-06-12;08:36;34.8;293.5;1.0;242.4;50.02;232;2397.3
14-06-12;08:39;34.9;286.3;0.7;241.4;50.03;181;2397.3
14-06-12;08:42;34.9;280.6;0.7;241.4;50.03;143;2397.3
14-06-12;08:45;34.7;278.0;0.7;242.4;50.07;149;2397.3
14-06-12;08:48;34.8;283.0;0.6;240.4;50.05;136;2397.3
14-06-12;08:51;34.9;281.2;0.5;241.4;50.04;107;2397.3
14-06-12;08:54;34.8;269.3;0.4;242.4;50.02;90;2397.3
14-06-12;08:57;34.7;264.8;0.5;241.4;49.97;87;2397.3
14-06-12;09:00;34.9;274.5;0.5;243.4;50.06;96;2397.3
14-06-12;09:03;34.5;273.6;0.4;240.4;50.05;91;2397.4
14-06-12;09:06;34.5;279.0;0.5;242.4;50.03;102;2397.4
14-06-12;09:09;34.8;282.1;0.6;241.4;50.02;131;2397.4
14-06-12;09:12;34.7;288.4;0.8;242.4;50.00;169;2397.4
14-06-12;09:15;34.9;288.4;0.8;242.4;50.01;187;2397.4
14-06-12;09:18;34.8;291.5;0.8;243.4;50.02;173;2397.4
14-06-12;09:21;34.9;281.1;0.9;243.4;50.03;199;2397.4
14-06-12;09:24;34.9;293.9;1.1;243.4;50.00;264;2397.4
14-06-12;09:27;35.0;293.1;1.2;243.4;50.02;293;2397.4
14-06-12;09:30;35.2;294.8;1.2;241.4;50.06;301;2397.4
14-06-12;09:33;35.3;296.1;1.4;241.4;50.05;321;2397.5
14-06-12;09:36;35.3;295.7;1.5;241.4;50.01;354;2397.5
14-06-12;09:39;35.4;299.2;1.6;241.4;50.01;372;2397.5
14-06-12;09:42;35.4;290.3;1.4;240.4;50.06;345;2397.5
14-06-12;09:45;35.9;297.6;1.4;242.4;50.01;321;2397.5
14-06-12;09:48;35.6;295.4;1.2;241.4;50.03;296;2397.5
14-06-12;09:51;35.4;282.7;0.8;242.4;50.04;175;2397.6
14-06-12;09:54;35.5;279.4;0.6;241.4;50.02;130;2397.6
14-06-12;09:57;35.5;282.7;0.5;242.4;50.01;121;2397.6
14-06-12;10:00;35.2;281.8;0.6;242.4;50.04;122;2397.6
14-06-12;10:03;35.3;294.7;0.6;243.4;50.03;140;2397.6
14-06-12;10:06;35.3;302.1;1.0;240.4;50.01;232;2397.6
14-06-12;10:09;35.5;288.8;0.9;243.4;50.04;221;2397.6
14-06-12;10:12;35.4;283.5;1.2;242.4;50.04;260;2397.6
14-06-12;10:15;35.6;272.7;2.5;242.4;50.05;610;2397.6
14-06-12;10:18;35.9;300.5;1.4;241.4;50.04;341;2397.7
14-06-12;10:21;35.7;289.4;1.1;240.4;50.00;254;2397.7
14-06-12;10:24;35.6;288.1;1.0;242.4;50.05;222;2397.7
14-06-12;10:27;35.7;286.9;0.8;242.4;50.02;194;2397.7
14-06-12;10:30;35.9;291.9;0.9;241.4;50.01;213;2397.7
14-06-12;10:33;35.7;292.2;1.3;241.4;50.01;303;2397.7
14-06-12;10:36;35.7;302.0;2.3;242.4;50.01;503;2397.7
14-06-12;10:39;36.1;292.3;1.6;241.4;50.02;387;2397.8
14-06-12;10:42;36.1;286.5;1.7;243.4;50.02;405;2397.8
14-06-12;10:45;36.4;306.0;1.9;243.4;50.05;486;2397.8
14-06-12;10:48;37.1;287.4;2.5;241.4;50.00;630;2397.9
14-06-12;10:51;36.7;288.7;1.5;241.4;50.04;343;2397.9
14-06-12;10:54;36.5;260.0;1.6;242.4;50.06;383;2397.9
14-06-12;10:57;36.7;269.6;1.9;242.4;50.04;451;2397.9
14-06-12;11:00;37.2;280.5;4.3;245.3;50.02;1043;2397.9
14-06-12;11:03;37.0;283.3;1.4;243.4;50.01;321;2398.0
14-06-12;11:06;37.5;284.9;4.4;244.3;49.99;1091;2398.0
14-06-12;11:09;37.8;271.4;2.3;242.4;50.01;531;2398.1
14-06-12;11:12;37.6;271.5;4.0;245.3;50.02;979;2398.1
14-06-12;11:15;38.0;280.9;2.7;243.4;50.01;672;2398.1
14-06-12;11:18;38.2;268.7;2.1;242.4;50.04;497;2398.2
14-06-12;11:21;38.2;284.7;3.8;243.4;50.02;954;2398.2
14-06-12;11:24;38.0;264.9;3.4;243.4;49.99;830;2398.2
14-06-12;11:27;38.5;263.3;3.4;244.3;50.02;827;2398.3
14-06-12;11:30;38.4;279.1;3.8;242.4;49.99;963;2398.3
14-06-12;11:33;38.5;280.2;2.2;242.4;50.02;534;2398.3
14-06-12;11:36;38.7;269.9;2.5;243.4;50.06;623;2398.4
14-06-12;11:39;38.9;275.6;5.0;243.4;50.04;1219;2398.4
14-06-12;11:42;39.3;266.8;3.1;243.4;50.07;768;2398.5
14-06-12;11:45;39.1;281.3;1.9;242.4;50.02;413;2398.5
14-06-12;11:48;39.0;272.1;3.4;243.4;50.08;894;2398.5
14-06-12;11:51;39.0;280.6;1.8;243.4;50.03;435;2398.5
14-06-12;11:54;39.1;276.1;4.6;246.3;50.05;1120;2398.6
14-06-12;11:57;39.5;253.8;4.6;243.4;50.02;1103;2398.6
14-06-12;12:00;40.0;262.2;4.6;242.4;50.05;1125;2398.7
14-06-12;12:03;39.8;270.9;1.6;242.4;50.04;376;2398.7
14-06-12;12:06;39.3;280.2;1.9;242.4;50.02;458;2398.7
14-06-12;12:09;39.3;284.3;1.7;243.4;50.05;408;2398.8
14-06-12;12:12;39.3;231.1;3.1;244.3;50.06;779;2398.8
14-06-12;12:15;39.8;230.4;2.5;244.3;50.04;633;2398.8
14-06-12;12:18;39.3;280.9;1.5;243.4;50.05;371;2398.9
14-06-12;12:21;39.0;284.6;1.5;243.4;50.02;343;2398.9
14-06-12;12:24;39.1;288.2;1.3;243.4;50.03;309;2398.9
14-06-12;12:27;38.9;294.8;1.4;244.3;50.01;349;2398.9
14-06-12;12:30;38.9;292.6;2.1;246.3;50.05;517;2398.9
14-06-12;12:33;39.0;289.0;3.5;244.3;50.05;804;2399.0
14-06-12;12:36;39.0;300.0;3.1;244.3;50.02;735;2399.0
14-06-12;12:39;39.7;261.3;2.8;245.3;50.04;688;2399.1
14-06-12;12:42;39.9;254.7;2.8;243.4;50.03;670;2399.1
14-06-12;12:45;40.0;253.2;2.8;245.3;50.04;662;2399.1
14-06-12;12:48;40.4;235.6;4.4;244.3;50.09;1103;2399.2
14-06-12;12:51;40.1;271.1;1.8;244.3;50.08;437;2399.2
14-06-12;12:54;39.8;261.9;2.7;244.3;50.04;657;2399.3
14-06-12;12:57;40.6;246.2;5.0;244.3;50.05;1101;2399.3
14-06-12;13:00;40.4;262.7;5.0;245.3;50.05;1218;2399.4
14-06-12;13:03;40.6;257.5;5.1;246.3;50.06;1264;2399.4
14-06-12;13:06;40.9;251.0;2.8;244.3;50.07;708;2399.4
14-06-12;13:09;40.4;261.3;1.7;243.4;50.05;399;2399.5
14-06-12;13:12;39.8;275.8;1.8;244.3;50.04;417;2399.5
14-06-12;13:15;40.1;303.9;1.5;243.4;50.01;384;2399.5
14-06-12;13:18;39.7;282.2;1.4;243.4;50.06;341;2399.5
14-06-12;13:21;39.2;269.9;0.8;243.4;50.04;173;2399.6
14-06-12;13:24;39.0;279.4;0.7;244.3;50.05;151;2399.6
14-06-12;13:27;38.9;291.2;0.9;244.3;50.05;193;2399.6
14-06-12;13:30;38.6;248.2;1.9;244.3;50.04;498;2399.6
14-06-12;13:33;39.3;253.8;3.5;245.3;50.02;932;2399.6
14-06-12;13:36;39.5;267.6;2.4;245.3;50.03;597;2399.7
14-06-12;13:39;39.2;284.1;2.0;245.3;50.04;466;2399.7
14-06-12;13:42;39.5;289.8;2.7;244.3;50.04;643;2399.7
14-06-12;13:45;39.5;270.7;4.4;247.3;50.03;1055;2399.8
14-06-12;13:48;40.5;251.6;5.4;248.2;50.04;1357;2399.8
14-06-12;13:51;39.8;267.6;1.3;244.3;49.99;309;2399.9
14-06-12;13:54;39.4;264.2;1.7;242.4;50.06;401;2399.9
14-06-12;13:57;39.3;280.0;1.4;244.3;50.04;333;2399.9
14-06-12;14:00;39.1;286.9;1.5;245.3;50.04;345;2399.9
14-06-12;14:03;39.1;285.7;1.8;244.3;50.03;450;2399.9
14-06-12;14:06;39.1;272.9;2.1;244.3;50.04;523;2400.0
14-06-12;14:09;39.4;271.2;2.5;248.2;50.00;594;2400.0
14-06-12;14:12;40.0;268.9;5.4;247.3;50.01;1384;2400.0
14-06-12;14:15;40.0;258.9;3.0;245.3;50.00;711;2400.1
14-06-12;14:18;40.2;256.4;2.4;244.3;50.00;575;2400.1
14-06-12;14:21;40.2;278.1;1.2;244.3;50.04;300;2400.2
14-06-12;14:24;39.3;276.8;1.0;244.3;50.05;236;2400.2
14-06-12;14:27;39.4;249.4;4.7;247.3;50.04;1183;2400.2
14-06-12;14:30;39.2;278.7;0.9;243.4;50.06;199;2400.2
14-06-12;14:33;39.2;284.1;4.7;247.3;50.04;1164;2400.2
14-06-12;14:36;40.0;256.4;4.7;248.2;50.03;1117;2400.3
14-06-12;14:39;40.5;261.3;4.5;247.3;50.03;1107;2400.3
14-06-12;14:42;40.8;258.2;2.8;246.3;50.05;688;2400.4
14-06-12;14:45;40.9;261.7;3.2;247.3;50.03;763;2400.5
14-06-12;14:48;41.4;258.3;4.2;247.3;50.06;1033;2400.5
14-06-12;14:51;40.8;258.1;1.0;245.3;50.02;204;2400.5
14-06-12;14:54;40.4;261.0;1.0;247.3;50.01;230;2400.6
14-06-12;14:57;41.2;267.4;4.9;247.3;50.04;1059;2400.6
14-06-12;15:00;40.9;241.6;4.4;248.2;50.03;1070;2400.7
14-06-12;15:03;41.2;259.7;2.6;246.3;50.04;600;2400.7
14-06-12;15:06;41.5;258.3;4.4;247.3;50.06;1076;2400.8
14-06-12;15:09;41.6;258.2;4.1;248.2;50.01;1019;2400.8
14-06-12;15:12;41.5;252.8;3.6;246.3;50.02;873;2400.9
14-06-12;15:15;42.0;255.3;4.0;247.3;50.03;996;2400.9
14-06-12;15:18;41.2;257.3;0.6;244.3;50.02;139;2400.9
14-06-12;15:21;40.5;254.8;0.8;244.3;50.03;190;2400.9
14-06-12;15:24;40.8;269.3;4.2;245.3;50.00;1022;2401.0
14-06-12;15:27;41.6;264.9;4.0;247.3;50.00;991;2401.0
14-06-12;15:30;41.6;263.5;3.9;249.2;50.04;954;2401.1
14-06-12;15:33;41.5;262.2;3.7;247.3;;933;2401.1
14-06-12;15:36;41.7;258.5;3.8;247.3;50.02;928;2401.2
14-06-12;15:39;41.4;259.5;3.9;245.3;50.05;943;2401.2
14-06-12;15:42;41.4;264.8;4.1;249.2;50.06;999;2401.2
14-06-12;15:45;41.6;269.5;3.8;248.2;50.06;909;2401.3
14-06-12;15:48;42.1;260.8;4.0;248.2;50.05;996;2401.3
14-06-12;15:51;41.7;270.2;1.9;245.3;50.05;469;2401.4
14-06-12;15:54;41.9;256.0;3.7;246.3;50.07;933;2401.4
14-06-12;15:57;41.4;266.0;4.0;248.2;50.07;977;2401.5
14-06-12;16:00;41.4;266.8;3.3;246.3;50.05;814;2401.5
14-06-12;16:03;41.5;275.5;2.1;246.3;50.01;522;2401.5
14-06-12;16:06;41.4;267.0;4.0;247.3;50.06;973;2401.6
14-06-12;16:09;41.7;254.5;3.7;247.3;50.07;927;2401.6
14-06-12;16:12;41.4;258.2;3.2;247.3;50.02;787;2401.6
14-06-12;16:15;41.3;265.4;3.5;247.3;50.05;874;2401.7
14-06-12;16:18;41.4;267.1;3.5;248.2;50.00;866;2401.7
14-06-12;16:21;41.5;262.6;3.3;247.3;50.01;833;2401.8
14-06-12;16:24;41.2;268.5;3.3;248.2;50.04;804;2401.8
14-06-12;16:27;40.8;265.4;3.2;247.3;50.05;784;2401.8
14-06-12;16:30;41.0;263.9;3.1;247.3;50.02;747;2401.9
14-06-12;16:33;41.2;270.2;3.2;247.3;50.08;778;2401.9
14-06-12;16:36;41.0;261.3;3.0;246.3;50.01;719;2401.9
14-06-12;16:39;40.7;267.7;3.0;247.3;50.05;751;2402.0
14-06-12;16:42;41.0;268.3;2.8;248.2;50.02;699;2402.0
14-06-12;16:45;40.9;262.0;2.7;248.2;50.04;659;2402.0
14-06-12;16:48;40.7;268.6;2.7;244.3;50.03;663;2402.1
14-06-12;16:51;40.2;257.2;0.9;246.3;50.06;333;2402.1
14-06-12;16:54;39.4;267.3;0.6;245.3;50.03;113;2402.1
14-06-12;16:57;39.7;280.8;2.6;246.3;50.05;638;2402.1
14-06-12;17:00;40.0;279.3;2.5;247.3;50.06;612;2402.1
14-06-12;17:03;39.9;276.1;2.4;43.6;50.02;582;2402.2
14-06-12;17:06;39.9;276.2;2.2;248.2;50.03;558;2402.2
14-06-12;17:09;39.9;275.9;2.2;247.3;50.04;526;2402.2
14-06-12;17:12;39.9;278.1;2.2;244.3;50.05;523;2402.2
14-06-12;17:15;39.7;285.3;2.1;243.4;50.03;505;2402.3
14-06-12;17:18;39.7;280.5;2.0;243.4;50.03;486;2402.3
14-06-12;17:21;39.4;285.6;2.0;243.4;50.03;464;2402.3
14-06-12;17:24;39.5;283.3;1.8;243.4;50.05;424;2402.3
14-06-12;17:27;39.4;288.2;1.7;243.4;50.02;397;2402.4
14-06-12;17:30;39.4;287.5;1.6;242.4;50.04;384;2402.4
14-06-12;17:33;39.1;292.5;1.6;243.4;50.01;369;2402.4
14-06-12;17:36;39.0;290.4;1.5;242.4;50.04;349;2402.4
14-06-12;17:39;38.9;290.3;1.4;242.4;50.05;321;2402.4
14-06-12;17:42;38.6;294.8;1.3;242.4;50.04;299;2402.4
14-06-12;17:45;38.7;292.0;1.2;243.4;50.02;280;2402.5
14-06-12;17:48;38.4;295.3;1.1;243.4;50.02;269;2402.5
14-06-12;17:51;38.3;290.7;1.1;242.4;50.07;248;2402.5
14-06-12;17:54;38.2;300.5;1.0;243.4;50.08;229;2402.5
14-06-12;17:57;37.9;292.8;0.9;243.4;50.08;214;2402.5
14-06-12;18:00;37.7;293.5;0.8;243.4;50.09;195;2402.5
14-06-12;18:03;37.7;294.2;0.8;243.4;50.08;180;2402.5
14-06-12;18:06;37.6;287.4;0.7;243.4;50.12;155;2402.5
14-06-12;18:09;37.6;294.4;0.6;242.4;50.08;142;2402.5
14-06-12;18:12;37.2;290.7;0.6;242.4;50.03;126;2402.5
14-06-12;18:15;37.4;270.4;0.6;243.4;50.01;109;2402.6
14-06-12;18:18;37.1;274.3;0.5;242.4;50.04;96;2402.6
14-06-12;18:21;36.9;279.9;0.4;242.4;50.02;86;2402.6
14-06-12;18:24;36.7;257.6;0.3;242.4;50.00;53;2402.6
14-06-12;18:27;36.7;277.0;0.4;243.4;50.03;76;2402.6
14-06-12;18:30;36.7;290.6;0.4;242.4;50.02;79;2402.6
14-06-12;18:33;36.5;285.3;0.4;242.4;50.05;84;2402.6
14-06-12;18:36;36.3;285.9;0.4;242.4;50.00;89;2402.6
14-06-12;18:39;36.3;278.1;0.4;242.4;50.00;70;2402.6
14-06-12;18:42;36.2;282.2;0.4;244.3;50.00;87;2402.6
14-06-12;18:45;36.0;283.7;0.4;243.4;50.03;83;2402.6
14-06-12;18:48;36.0;279.6;0.4;243.4;50.04;75;2402.6
14-06-12;18:51;36.0;276.2;0.3;242.4;50.04;69;2402.6
14-06-12;18:54;35.9;272.6;0.4;242.4;50.07;60;2402.6
14-06-12;18:57;35.7;279.3;0.4;242.4;50.04;65;2402.6
14-06-12;19:00;35.6;272.9;0.3;243.4;50.04;58;2402.6
14-06-12;19:03;35.6;270.2;0.3;242.4;50.03;55;2402.6
14-06-12;19:06;35.5;272.6;0.2;241.4;50.07;52;2402.6
14-06-12;19:09;35.5;262.2;0.2;242.4;50.04;48;2402.6
14-06-12;19:12;35.4;261.9;0.2;242.4;50.06;46;2402.6
14-06-12;19:15;35.2;261.9;0.2;243.4;50.02;43;2402.6
14-06-12;19:18;35.2;258.1;0.2;242.4;50.03;39;2402.6
14-06-12;19:21;35.0;262.5;0.2;242.4;50.04;37;2402.6
14-06-12;19:24;35.2;263.0;0.1;241.4;49.99;35;2402.6
14-06-12;19:27;34.9;257.6;0.1;240.4;50.03;33;2402.6
14-06-12;19:30;34.9;258.9;0.1;241.4;50.06;30;2402.6
14-06-12;19:33;35.0;254.1;0.1;241.4;50.10;28;2402.6
14-06-12;19:36;34.8;253.7;0.1;242.4;50.01;25;2402.6
14-06-12;19:39;34.8;253.2;0.1;241.4;50.02;24;2402.6
14-06-12;19:42;34.8;248.5;0.1;242.4;50.03;17;2402.6
14-06-12;19:45;34.7;249.1;0.0;242.4;50.05;12;2402.6
14-06-12;19:48;34.4;240.5;0.0;242.4;50.04;6;2402.6
14-06-12;19:51;34.5;236.1;0.0;241.4;50.02;3;2402.6
14-06-12;19:54;34.4;240.3;0.0;243.4;50.04;0;2402.6
14-06-12;19:57;34.2;203.9;0.0;243.4;50.03;1;2402.6
14-06-12;20:00;34.1;233.6;0.0;241.4;50.01;0;2402.6
14-06-12;20:03;34.0;236.2;0.0;241.4;50.02;0;2402.6
14-06-12;20:06;34.0;275.9;0.0;240.4;49.99;0;2402.6
14-06-12;20:09;33.9;281.5;0.0;242.4;50.03;0;2402.6
14-06-12;20:12;33.8;283.3;0.0;244.3;50.02;0;2402.6
14-06-12;20:15;33.7;283.7;0.0;240.4;50.05;0;2402.6
14-06-12;20:18;33.7;281.5;0.0;241.4;50.01;0;2402.6
14-06-12;20:21;33.5;277.8;0.0;242.4;50.01;0;2402.6
14-06-12;20:24;33.4;273.7;0.0;241.4;50.03;0;2402.6
14-06-12;20:27;33.4;268.0;0.0;241.4;50.01;0;2402.6
14-06-12;20:30;33.3;260.8;0.0;241.4;50.04;0;2402.6
14-06-12;20:33;33.2;251.2;0.0;241.4;50.03;0;2402.6
14-06-12;20:36;33.2;238.1;0.0;241.4;50.03;0;2402.6
14-06-13;05:12;30.2;268.2;0.1;240.4;50.01;19;2402.6
14-06-13;05:15;30.3;263.5;0.1;241.4;50.04;20;2402.6
14-06-13;05:18;30.4;260.1;0.1;241.4;50.05;22;2402.6
14-06-13;05:21;30.7;265.5;0.1;241.4;50.06;23;2402.6
14-06-13;05:24;30.7;266.8;0.1;241.4;50.05;24;2402.6
14-06-13;05:27;30.7;263.3;0.1;240.4;50.05;25;2402.6
14-06-13;05:30;30.8;259.7;0.1;242.4;50.04;28;2402.6
14-06-13;05:33;30.9;278.9;0.1;242.4;50.05;28;2402.6
14-06-13;05:36;31.0;266.0;0.1;242.4;50.02;31;2402.6
14-06-13;05:39;31.1;262.0;0.1;243.4;50.06;32;2402.6
14-06-13;05:42;31.0;268.9;0.1;242.4;50.06;32;2402.6
14-06-13;05:45;31.1;272.4;0.1;241.4;50.07;34;2402.7
14-06-13;05:48;31.4;271.4;0.2;242.4;50.07;34;2402.7
14-06-13;05:51;31.4;267.6;0.2;242.4;50.08;35;2402.7
14-06-13;05:54;31.5;269.5;0.2;241.4;50.07;36;2402.7
14-06-13;05:57;31.6;267.6;0.2;245.3;50.09;38;2402.7
14-06-13;06:00;31.6;282.1;0.2;244.3;50.08;38;2402.7
14-06-13;06:03;31.6;277.8;0.2;244.3;50.06;40;2402.7
14-06-13;06:06;31.8;273.4;0.2;243.4;50.04;41;2402.7
14-06-13;06:09;31.7;278.7;0.2;243.4;50.03;42;2402.7
14-06-13;06:12;31.7;266.4;0.2;243.4;50.07;44;2402.7
14-06-13;06:15;31.9;277.5;0.2;242.4;50.04;45;2402.7
14-06-13;06:18;31.9;272.7;0.2;241.4;50.01;45;2402.7
14-06-13;06:21;31.9;273.7;0.2;242.4;50.05;44;2402.7
14-06-13;06:24;32.3;273.1;0.2;242.4;50.08;45;2402.7
14-06-13;06:27;32.2;269.2;0.2;243.4;50.05;46;2402.7
14-06-13;06:30;32.3;271.1;0.2;242.4;50.04;47;2402.7
14-06-13;06:33;32.3;272.7;0.3;242.4;50.02;47;2402.7
14-06-13;06:36;32.3;275.5;0.2;243.4;50.06;48;2402.7
14-06-13;06:39;32.4;273.1;0.3;244.3;50.04;48;2402.7
14-06-13;06:42;32.4;273.4;0.2;244.3;50.04;50;2402.7
14-06-13;06:45;32.4;278.6;0.3;243.4;50.01;51;2402.7
14-06-13;06:48;32.5;280.9;0.2;244.3;50.02;50;2402.7
14-06-13;06:51;32.6;272.4;0.3;244.3;50.03;52;2402.7
14-06-13;06:54;32.5;279.3;0.3;243.4;50.05;54;2402.7
14-06-13;06:57;32.6;277.5;0.4;243.4;50.06;57;2402.7
14-06-13;07:00;32.7;280.5;0.3;243.4;50.05;61;2402.7
14-06-13;07:03;32.6;286.9;0.4;242.4;50.00;63;2402.7
14-06-13;07:06;32.9;238;0.4;243.4;50.03;67;2402.7
14-06-13;07:09;32.9;280.6;0.3;242.4;50.03;67;2402.7
14-06-13;07:12;32.9;274.5;0.4;242.4;50.06;67;2402.7
14-06-13;07:15;33.0;280.8;0.4;244.3;50.03;69;2402.7
14-06-13;07:18;32.9;278.6;0.4;243.4;50.05;69;2402.7
14-06-13;07:21;33.0;280.5;0.4;242.4;50.03;72;2402.7
14-06-13;07:24;33.1;280.5;0.4;242.4;50.03;75;2402.7
14-06-13;07:27;33.1;285.4;0.4;241.4;50.06;70;2402.7
14-06-13;07:30;33.1;274.6;0.4;241.4;50.02;79;2402.7
14-06-13;07:33;33.3;279.3;0.4;239.5;50.03;84;2402.7
14-06-13;07:36;33.3;291.9;0.5;238.5;50.02;104;2402.7
14-06-13;07:39;33.3;284.6;0.4;238.5;50.04;81;2402.8
14-06-13;07:42;33.4;292.6;0.4;238.5;50.07;93;2402.8
14-06-13;07:45;33.4;296.7;0.5;238.5;50.04;118;2402.8
14-06-13;07:48;33.5;302.9;0.5;238.5;50.02;114;2402.8
14-06-13;07:51;33.5;294.5;0.5;238.5;50.02;97;2402.8
14-06-13;07:54;33.4;298.3;0.5;239.5;50.04;87;2402.8
14-06-13;07:57;33.3;287.5;0.4;240.4;50.07;88;2402.8
14-06-13;08:00;33.5;296.9;0.5;239.5;50.04;93;2402.8
14-06-13;08:03;33.4;292.2;0.5;237.5;50.03;95;2402.8
14-06-13;08:06;33.7;303.0;0.6;239.5;50.04;116;2402.8
14-06-13;08:09;33.7;303.3;0.5;241.4;50.02;108;2402.8
14-06-13;08:12;33.7;298.3;0.5;240.4;50.01;106;2402.8
14-06-13;08:15;33.7;298.9;0.5;239.5;50.06;94;2402.8
14-06-13;08:18;34.0;304.1;0.5;238.5;50.02;91;2402.8
14-06-13;08:21;33.8;314.5;0.5;240.4;50.04;115;2402.8
14-06-13;08:24;33.8;319.0;0.5;240.4;50.03;114;2402.8
14-06-13;08:27;34.0;306.8;0.5;241.4;50.07;112;2402.8
14-06-13;08:30;34.1;307.4;0.5;240.4;50.06;115;2402.8
14-06-13;08:33;33.9;314.5;0.5;242.4;50.08;123;2402.8
14-06-13;08:36;34.0;313.9;0.7;242.4;50.03;130;2402.9
14-06-13;08:39;34.0;305.5;0.6;242.4;50.06;135;2402.9
14-06-13;08:42;34.0;315.6;0.7;242.4;50.06;150;2402.9
14-06-13;08:45;34.1;303.6;0.7;242.4;50.07;139;2402.9
14-06-13;08:48;33.8;318.0;0.7;240.4;50.06;154;2402.9
14-06-13;08:51;34.2;310.6;0.8;242.4;50.06;184;2402.9
14-06-13;08:54;34.0;316.6;0.8;242.4;50.07;207;2402.9
14-06-13;08:57;34.1;309.2;1.0;242.4;50.06;210;2402.9
14-06-13;09:00;34.1;316.5;1.1;242.4;50.08;241;2402.9
14-06-13;09:03;34.4;311.5;1.1;242.4;50.09;253;2402.9
14-06-13;09:06;34.2;313.3;1.0;243.4;50.08;235;2402.9
14-06-13;09:09;34.2;315.9;1.1;243.4;50.09;263;2403.0
14-06-13;09:12;34.6;317.2;1.2;243.4;50.08;274;2403.0
14-06-13;09:15;34.5;314.5;1.2;244.3;50.06;293;2403.0
14-06-13;09:18;34.6;314.7;1.1;243.4;50.06;272;2403.0
14-06-13;09:21;34.5;315.8;1.3;242.4;50.06;297;2403.0
14-06-13;09:24;34.6;283.4;1.1;243.4;50.05;255;2403.0
14-06-13;09:27;34.7;318.7;1.6;243.4;50.03;399;2403.0
14-06-13;09:30;34.8;314.2;1.6;244.3;50.03;381;2403.1
14-06-13;09:33;34.9;307.1;1.8;243.4;50.06;447;2403.1
14-06-13;09:36;34.9;310.4;1.9;244.3;50.06;469;2403.1
14-06-13;09:39;35.0;287.4;1.1;243.4;50.06;241;2403.1
14-06-13;09:42;35.0;291.7;1.3;243.4;50.06;296;2403.1
14-06-13;09:45;35.0;303.9;1.8;244.3;50.07;431;2403.1
14-06-13;09:48;35.4;317.1;1.9;243.4;50.06;477;2403.2
14-06-13;09:51;35.3;300.4;2.2;243.4;50.06;518;2403.2
14-06-13;09:54;35.7;306.1;2.5;244.3;50.06;599;2403.2
14-06-13;09:57;35.6;280.2;2.3;245.3;50.05;532;2403.2
14-06-13;10:00;35.6;296.3;2.4;245.3;50.05;575;2403.3
14-06-13;10:03;35.9;306.8;2.4;245.3;50.06;591;2403.3
14-06-13;10:06;35.6;286.5;1.1;243.4;50.05;289;2403.3
14-06-13;10:09;35.6;288.7;1.3;244.3;50.06;302;2403.3
14-06-13;10:12;35.7;306.1;2.5;245.3;50.04;615;2403.4
14-06-13;10:15;36.0;286.8;1.2;244.3;50.04;294;2403.4
14-06-13;10:18;36.0;306.0;3.2;244.3;50.06;754;2403.4
14-06-13;10:21;36.3;295.1;1.6;244.3;50.04;396;2403.4
14-06-13;10:24;36.2;286.0;1.4;243.4;50.04;341;2403.5
14-06-13;10:27;35.7;286.3;1.0;243.4;50.04;223;2403.5
14-06-13;10:30;35.7;289.3;1.0;243.4;50.04;214;2403.5
14-06-13;10:33;35.5;284.4;1.1;242.4;50.05;269;2403.5
14-06-13;10:36;36.1;305.2;2.6;244.3;50.06;639;2403.5
14-06-13;10:39;36.0;301.9;3.3;243.4;50.03;788;2403.5
14-06-13;10:42;36.4;282.8;1.4;243.4;50.07;334;2403.6
14-06-13;10:45;36.1;283.8;0.8;242.4;50.09;187;2403.6
14-06-13;10:48;35.9;292.3;1.1;243.4;50.06;282;2403.6
14-06-13;10:51;36.0;271.5;1.1;243.4;50.04;247;2403.6
14-06-13;10:54;36.5;296.1;3.9;245.3;50.07;961;2403.7
14-06-13;10:57;37.1;287.5;4.0;245.3;50.07;1031;2403.7
14-06-13;11:00;36.5;285.9;0.8;242.4;50.05;205;2403.7
14-06-13;11:03;36.3;286.3;0.8;244.3;50.05;199;2403.7
14-06-13;11:06;36.4;285.3;1.1;244.3;50.06;241;2403.7
14-06-13;11:09;36.2;284.7;1.1;243.4;50.04;263;2403.8
14-06-13;11:12;36.1;266.7;3.1;243.4;50.03;737;2403.8
14-06-13;11:15;36.5;296.0;4.5;246.3;50.05;1093;2403.8
14-06-13;11:18;37.6;285.3;4.5;242.4;50.04;1085;2403.9
14-06-13;11:21;37.7;281.1;4.3;245.3;50.04;1054;2403.9
14-06-13;11:24;37.8;279.4;4.3;245.3;50.04;1067;2404.0
14-06-13;11:27;38.0;291.2;4.5;245.3;50.04;1077;2404.0
14-06-13;11:30;37.8;271.7;1.2;243.4;50.02;309;2404.0
14-06-13;11:33;38.3;284.3;4.9;245.3;50.03;1187;2404.1
14-06-13;11:36;38.3;286.3;1.5;243.4;50.05;355;2404.1
14-06-13;11:39;37.8;272.4;1.5;244.3;50.05;349;2404.1
14-06-13;11:42;37.6;4.8;1.5;242.4;50.03;344;2404.1
14-06-13;11:45;37.5;284.9;1.3;243.4;50.06;297;2404.2
14-06-13;11:48;37.2;290.6;0.8;243.4;50.04;208;2404.2
14-06-13;11:51;37.0;287.6;0.9;240.4;50.03;198;2404.2
14-06-13;11:54;36.8;282.2;0.7;242.4;50.06;164;2404.2
14-06-13;11:57;36.8;298.6;1.2;243.4;50.07;289;2404.2
14-06-13;12:00;36.7;286.2;1.0;243.4;50.09;247;2404.2
14-06-13;12:03;36.5;284.0;0.8;243.4;50.07;160;2404.2
14-06-13;12:06;36.4;281.1;0.6;243.4;50.08;131;2404.2
14-06-13;12:09;36.2;282.5;0.8;242.4;50.06;146;2404.2
14-06-13;12:12;36.2;304.2;1.1;243.4;50.07;250;2404.3
14-06-13;12:15;36.7;301.9;3.8;245.3;50.08;853;2404.3
14-06-13;12:18;37.0;291.3;2.9;245.3;50.07;719;2404.3
14-06-13;12:21;36.9;294.7;1.2;245.3;50.08;312;2404.3
14-06-13;12:24;36.9;296.9;2.7;245.3;50.08;666;2404.4
14-06-13;12:27;37.1;301.0;2.7;244.3;50.03;690;2404.4
14-06-13;12:30;38.0;278.0;1.7;244.3;50.05;407;2404.4
14-06-13;12:33;37.4;292.6;1.4;245.3;50.04;324;2404.5
14-06-13;12:36;37.4;291.6;1.1;245.3;50.08;274;2404.5
14-06-13;12:39;37.1;296.3;1.2;244.3;50.06;294;2404.5
14-06-13;12:42;36.9;297.8;1.3;244.3;50.06;321;2404.5
14-06-13;12:45;37.2;269.6;5.1;247.3;50.07;1253;2404.5
14-06-13;12:48;37.5;272.9;2.3;247.3;50.05;551;2404.6
14-06-13;12:51;38.2;285.4;4.1;246.3;50.07;989;2404.6
14-06-13;12:54;38.5;263.2;3.7;246.3;50.07;906;2404.7
14-06-13;12:57;38.6;283.1;3.0;246.3;50.03;766;2404.7
14-06-13;13:00;38.9;275.8;2.4;246.3;50.05;589;2404.8
14-06-13;13:03;38.3;291.0;2.3;244.3;50.03;540;2404.8
14-06-13;13:06;38.5;293.9;2.2;246.3;50.04;542;2404.8
14-06-13;13:09;38.6;259.1;4.4;246.3;50.01;1056;2404.9
14-06-13;13:12;38.7;290.9;2.8;247.3;50.05;682;2404.9
14-06-13;13:15;38.6;291.2;1.4;245.3;50.03;331;2404.9
14-06-13;13:18;38.2;294.4;1.0;245.3;50.06;235;2405.0
14-06-13;13:21;37.8;304.1;1.0;245.3;50.07;228;2405.0
14-06-13;13:24;37.8;238.3;2.2;246.3;50.03;513;2405.0
14-06-13;13:27;37.8;293.2;1.4;245.3;50.04;339;2405.0
14-06-13;13:30;37.4;295.7;1.2;245.3;50.03;278;2405.0
14-06-13;13:33;37.2;302.3;1.2;245.3;50.06;295;2405.0
14-06-13;13:36;37.5;289.1;2.3;247.3;50.04;571;2405.0
14-06-13;13:39;38.0;287.8;2.8;247.3;50.07;686;2405.1
14-06-13;13:42;37.8;285.7;2.2;246.3;50.06;548;2405.1
14-06-13;13:45;37.7;294.4;1.8;246.3;50.07;432;2405.1
14-06-13;13:48;37.7;290.7;1.3;245.3;50.07;324;2405.2
14-06-13;13:51;37.2;289.1;1.0;245.3;50.06;226;2405.2
14-06-13;13:54;37.1;291.0;0.9;244.3;50.06;198;2405.2
14-06-13;13:57;36.9;288.7;1.0;245.3;50.01;191;2405.2
14-06-13;14:00;36.8;292.2;0.8;245.3;50.03;174;2405.2
14-06-13;14:03;36.7;295.3;0.8;245.3;50.04;189;2405.2
14-06-13;14:06;36.7;297.3;1.1;244.3;50.03;255;2405.2
14-06-13;14:09;36.7;304.5;2.0;246.3;50.05;483;2405.2
14-06-13;14:12;36.7;278.9;1.5;244.3;50.05;359;2405.3
14-06-13;14:15;36.7;301.1;1.1;244.3;50.03;256;2405.3
14-06-13;14:18;36.8;299.8;1.0;245.3;50.06;218;2405.3
14-06-13;14:21;36.4;292.0;0.7;245.3;50.04;154;2405.3
14-06-13;14:24;36.2;287.8;0.6;243.4;50.05;117;2405.3
14-06-13;14:27;36.2;278.6;0.6;245.3;50.04;137;2405.3
14-06-13;14:30;36.2;284.7;0.7;244.3;50.03;149;2405.3
14-06-13;14:33;35.9;294.5;0.6;243.4;50.06;140;2405.3
14-06-13;14:36;35.7;291.6;0.5;243.4;50.05;115;2405.3
14-06-13;14:39;35.6;279.6;0.4;245.3;50.03;92;2405.3
14-06-13;14:42;35.6;281.9;0.4;245.3;50.06;69;2405.3
14-06-13;14:45;35.4;281.2;0.4;245.3;50.03;86;2405.3
14-06-13;14:48;35.5;297.0;0.7;243.4;50.04;153;2405.3
14-06-13;14:51;35.4;299.8;0.7;243.4;50.03;162;2405.3
14-06-13;14:54;35.7;304.9;0.8;242.4;50.04;163;2405.4
14-06-13;14:57;35.6;300.7;0.7;243.4;50.05;146;2405.4
14-06-13;15:00;35.3;295.3;0.6;243.4;50.02;142;2405.4
14-06-13;15:03;35.4;286.0;0.8;243.4;50.03;169;2405.4
14-06-13;15:06;35.4;301.6;0.9;244.3;50.03;178;2405.4
14-06-13;15:09;35.4;298.8;0.8;245.3;50.05;176;2405.4
14-06-13;15:12;35.3;299.5;0.7;244.3;50.04;172;2405.4
14-06-13;15:15;35.3;301.7;0.8;244.3;50.05;171;2405.4
14-06-13;15:18;35.2;294.2;0.8;244.3;50.05;173;2405.4
14-06-13;15:21;35.2;290.6;0.6;242.4;50.03;130;2405.4
14-06-13;15:24;35.2;290.3;0.5;243.4;50.05;120;2405.4
14-06-13;15:27;35.2;288.7;0.5;244.3;50.03;97;2405.4
14-06-13;15:30;34.9;298.0;0.4;244.3;50.05;86;2405.4
14-06-13;15:33;34.8;289.5;0.5;244.3;50.01;110;2405.5
14-06-13;15:36;34.9;292.0;0.5;244.3;50.04;123;2405.5
14-06-13;15:39;34.9;294.8;0.7;243.4;50.05;148;2405.5
14-06-13;15:42;34.8;289.7;0.7;244.3;50.05;149;2405.5
14-06-13;15:45;34.8;297.3;0.6;244.3;50.04;128;2405.5
14-06-13;15:48;34.7;284.9;0.5;244.3;50.03;100;2405.5
14-06-13;15:51;34.8;279.3;0.5;243.4;50.03;86;2405.5
14-06-13;15:54;34.7;283.8;0.4;242.4;50.05;85;2405.5
14-06-13;15:57;34.8;281.3;0.5;242.4;50.05;89;2405.5
14-06-13;16:00;34.6;290.7;0.5;244.3;50.03;109;2405.5
14-06-13;16:03;34.6;296.0;0.6;244.3;50.03;134;2405.5
14-06-13;16:06;34.6;290.9;0.6;245.3;50.05;133;2405.5
14-06-13;16:09;34.7;297.5;0.7;244.3;50.04;148;2405.5
14-06-13;16:12;34.7;293.5;0.7;244.3;50.05;171;2405.5
14-06-13;16:15;34.6;292.2;0.7;245.3;50.05;161;2405.5
14-06-13;16:18;34.6;285.0;0.6;246.3;50.04;126;2405.5
14-06-13;16:21;34.5;285.4;0.4;244.3;50.03;101;2405.6
14-06-13;16:24;34.5;284.4;0.5;244.3;50.04;113;2405.6
14-06-13;16:27;34.5;284.0;0.4;245.3;50.07;89;2405.6
14-06-13;16:30;34.6;283.4;0.3;245.3;50.03;58;2405.6
14-06-13;16:33;34.2;265.2;0.1;245.3;50.04;33;2405.6
14-06-13;16:36;34.2;254.8;0.1;244.3;50.05;15;2405.6
14-06-13;16:39;34.0;242.4;0.0;244.3;50.04;9;2405.6
14-06-13;16:42;34.0;250.6;0.0;244.3;50.03;8;2405.6
14-06-13;16:45;34.0;247.7;0.1;244.3;50.03;18;2405.6
14-06-13;16:48;34.0;251.9;0.1;244.3;50.06;22;2405.6
14-06-13;16:51;33.8;267.9;0.2;244.3;50.06;29;2405.6
14-06-13;16:54;33.9;266.3;0.3;244.3;50.07;52;2405.6
14-06-13;16:57;33.8;280.2;0.4;245.3;50.03;82;2405.6
14-06-13;17:00;33.9;303.2;0.5;245.3;50.04;106;2405.6
14-06-13;17:03;33.8;291.3;0.7;245.3;50.03;122;2405.6
14-06-13;17:06;33.9;293.1;0.5;244.3;50.04;104;2405.6
14-06-13;17:09;33.9;288.5;0.4;245.3;50.02;70;2405.6
14-06-13;17:12;33.8;264.6;0.3;244.3;50.04;58;2405.6
14-06-13;17:15;33.9;277.1;0.2;245.3;50.03;48;2405.6
