data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-06-13;17:18;33.8;272.1;0.2;246.3;50.04;44;2405.6
14-06-13;17:21;33.8;288.7;0.4;245.3;50.04;72;2405.6
14-06-13;17:24;33.8;287.9;0.5;245.3;50.05;91;2405.6
14-06-13;17:27;33.9;273.1;0.2;244.3;50.06;41;2405.6
14-06-13;17:30;33.8;282.2;0.3;245.3;50.05;62;2405.6
14-06-13;17:33;33.7;285.2;0.4;245.3;50.04;71;2405.6
14-06-13;17:36;33.9;275.9;0.2;243.4;50.06;39;2405.6
14-06-13;17:39;33.8;260.0;0.1;245.3;50.04;19;2405.6
14-06-13;17:42;33.5;242.7;0.1;244.3;50.05;16;2405.6
14-06-13;17:45;33.8;258.1;0.2;245.3;50.04;48;2405.6
14-06-13;17:48;33.8;284.4;0.3;242.4;50.06;59;2405.6
14-06-13;17:51;33.8;283.4;0.3;242.4;50.06;63;2405.6
14-06-13;17:54;33.7;283.0;0.3;244.3;50.06;59;2405.6
14-06-13;17:57;33.5;278.9;0.2;243.4;50.07;44;2405.6
14-06-13;18:00;33.5;265.5;0.1;242.4;50.08;27;2405.6
14-06-13;18:03;33.5;258.3;0.1;242.4;50.08;30;2405.6
14-06-13;18:06;33.5;267.6;0.2;242.4;50.04;30;2405.6
14-06-13;18:09;33.4;258.1;0.2;241.4;50.06;32;2405.6
14-06-13;18:12;33.7;271.2;0.1;242.4;50.05;35;2405.6
14-06-13;18:15;33.4;273.7;0.2;242.4;50.05;45;2405.6
14-06-13;18:18;33.4;273.7;0.3;241.4;50.03;56;2405.7
14-06-13;18:21;33.4;274.2;0.3;241.4;50.04;51;2405.7
14-06-13;18:24;33.4;279.3;0.2;242.4;50.05;49;2405.7
14-06-13;18:27;33.7;264.1;0.2;241.4;50.03;37;2405.7
14-06-13;18:30;33.7;264.6;0.1;240.4;50.03;18;2405.7
14-06-13;18:33;33.5;274.5;0.2;242.4;50.04;48;2405.7
14-06-13;18:36;33.5;270.4;0.3;241.4;50.06;62;2405.7
14-06-13;18:39;33.5;276.1;0.3;241.4;50.04;51;2405.7
14-06-13;18:42;33.3;269.6;0.2;244.3;50.09;47;2405.7
14-06-13;18:45;33.3;278.4;0.3;243.4;50.05;49;2405.7
14-06-13;18:48;33.3;269.9;0.3;242.4;50.05;48;2405.7
14-06-13;18:51;33.2;274.0;0.2;242.4;50.03;42;2405.7
14-06-13;18:54;33.4;268.5;0.1;243.4;50.06;27;2405.7
14-06-13;18:57;33.4;256.7;0.1;242.4;50.05;14;2405.7
14-06-13;19:00;33.2;253.7;0.0;243.4;50.04;11;2405.7
14-06-13;19:03;33.2;250.9;0.0;243.4;50.06;4;2405.7
14-06-13;19:06;33.1;245.9;0.0;244.3;50.06;4;2405.7
14-06-13;19:09;33.1;228.3;0.0;243.4;50.05;9;2405.7
14-06-13;19:12;33.1;239.9;0.1;243.4;50.07;14;2405.7
14-06-13;19:15;33.1;249.4;0.0;244.3;50.06;11;2405.7
14-06-13;19:18;33.1;242.5;0.0;243.4;50.05;7;2405.7
14-06-13;19:21;33.0;238.6;0.0;243.4;50.01;5;2405.7
14-06-13;19:24;33.1;248.8;0.0;243.4;50.06;7;2405.7
14-06-13;19:27;32.9;243.0;0.0;243.4;50.06;5;2405.7
14-06-13;19:30;33.0;239.0;0.0;244.3;50.06;7;2405.7
14-06-13;19:33;33.0;244.9;0.0;244.3;50.06;4;2405.7
14-06-13;19:36;32.7;215.1;0.0;242.4;50.05;0;2405.7
14-06-13;19:39;32.6;242.2;0.0;242.4;50.04;0;2405.7
14-06-13;19:42;32.6;276.1;0.0;242.4;50.08;0;2405.7
14-06-13;19:45;32.5;283.7;0.0;242.4;50.04;0;2405.7
14-06-13;19:48;32.5;287.2;0.0;242.4;50.07;0;2405.7
14-06-13;19:51;32.4;286.9;0.0;243.4;50.05;0;2405.7
14-06-13;19:54;32.4;272.3;0.0;243.4;50.04;0;2405.7
14-06-13;19:57;32.3;249.7;0.0;242.4;50.03;0;2405.7
14-06-13;20:00;32.3;232.0;0.0;242.4;50.02;0;2405.7
14-06-13;20:03;32.2;239.7;0.0;242.4;50.03;0;2405.7
14-06-13;20:06;32.2;261.3;0.0;242.4;50.05;0;2405.7
14-06-13;20:09;32.0;264.6;0.0;242.4;50.03;0;2405.7
14-06-13;20:12;32.0;280.2;0.0;242.4;50.03;0;2405.7
14-06-13;20:15;31.9;291.6;0.0;242.4;50.03;0;2405.7
14-06-14;06:12;29.4;255.6;0.1;245.3;50.04;20;2405.7
14-06-14;06:15;30.1;256.2;0.1;246.3;50.06;24;2405.7
14-06-14;06:18;30.2;262.2;0.1;246.3;50.06;20;2405.7
14-06-14;06:21;30.4;266.4;0.1;246.3;50.05;12;2405.7
14-06-14;06:24;30.4;261.4;0.1;247.3;50.04;18;2405.7
14-06-14;06:27;30.5;263.6;0.1;246.3;50.05;31;2405.7
14-06-14;06:30;30.7;272.1;0.1;246.3;50.01;21;2405.7
14-06-14;06:33;30.8;256.3;0.1;246.3;50.05;22;2405.7
14-06-14;06:36;30.8;258.9;0.1;246.3;50.07;27;2405.7
14-06-14;06:39;30.8;264.2;0.2;245.3;50.05;32;2405.7
14-06-14;06:42;30.9;270.2;0.2;246.3;50.03;43;2405.7
14-06-14;06:45;30.9;259.4;0.1;246.3;50.03;28;2405.7
14-06-14;06:48;31.0;271.7;0.2;247.3;50.01;40;2405.7
14-06-14;06:51;31.0;269.9;0.2;245.3;50.01;22;2405.7
14-06-14;06:54;31.2;257.9;0.1;247.3;50.07;20;2405.7
14-06-14;06:57;31.1;260.3;0.1;246.3;50.07;13;2405.7
14-06-14;07:00;31.1;254.8;0.0;246.3;50.05;3;2405.7
14-06-14;07:03;31.1;230.3;0.0;244.3;50.04;4;2405.7
14-06-14;07:06;31.1;216.3;0.1;246.3;50.04;12;2405.7
14-06-14;07:09;31.4;257.2;0.1;246.3;50.06;19;2405.7
14-06-14;07:12;31.5;264.8;0.1;246.3;50.06;21;2405.7
14-06-14;07:15;31.6;279.7;0.4;246.3;50.05;70;2405.7
14-06-14;07:18;31.5;290.6;0.4;247.3;50.04;78;2405.7
14-06-14;07:21;31.8;286.5;0.5;247.3;50.06;94;2405.7
14-06-14;07:24;32.0;296.0;0.7;248.2;50.05;140;2405.7
14-06-14;07:27;32.0;290.1;0.6;248.2;50.08;126;2405.7
14-06-14;07:30;32.3;278.6;0.3;247.3;50.05;63;2405.7
14-06-14;07:33;32.0;275.3;0.3;246.3;50.04;52;2405.7
14-06-14;07:36;31.8;261.6;0.2;247.3;50.04;39;2405.7
14-06-14;07:39;32.0;270.4;0.1;246.3;50.03;22;2405.7
14-06-14;07:42;32.0;251.0;0.1;246.3;50.00;22;2405.7
14-06-14;07:45;31.9;258.9;0.1;245.3;50.03;22;2405.7
14-06-14;07:48;32.2;266.8;0.1;246.3;50.02;31;2405.7
14-06-14;07:51;32.3;252.3;0.1;246.3;50.02;26;2405.7
14-06-14;07:54;32.0;263.6;0.1;247.3;50.08;22;2405.7
14-06-14;07:57;31.9;246.2;0.0;247.3;50.07;9;2405.7
14-06-14;08:00;32.2;244.6;0.0;247.3;50.08;8;2405.7
14-06-14;08:03;32.2;245.8;0.0;247.3;50.07;11;2405.7
14-06-14;08:06;32.0;244.6;0.0;246.3;50.05;10;2405.7
14-06-14;08:09;32.2;250.1;0.0;246.3;50.05;16;2405.7
14-06-14;08:12;32.2;256.7;0.2;246.3;50.06;36;2405.8
14-06-14;08:15;32.3;295.0;0.4;246.3;50.04;77;2405.8
14-06-14;08:18;32.4;296.9;0.6;247.3;50.05;130;2405.8
14-06-14;08:21;32.4;299.8;0.6;248.2;50.01;136;2405.8
14-06-14;08:24;32.6;302.1;0.8;246.3;50.04;173;2405.8
14-06-14;08:27;32.6;302.4;0.8;244.3;50.04;180;2405.8
14-06-14;08:30;32.9;296.0;0.8;244.3;50.02;178;2405.8
14-06-14;08:33;32.9;292.3;0.6;244.3;50.04;112;2405.8
14-06-14;08:36;33.0;295.4;0.7;244.3;50.04;150;2405.8
14-06-14;08:39;33.3;291.9;0.9;244.3;50.05;208;2405.8
14-06-14;08:42;33.2;290.0;0.6;243.4;50.05;140;2405.8
14-06-14;08:45;33.2;289.5;0.7;243.4;50.03;157;2405.8
14-06-14;08:48;33.2;301.0;0.9;243.4;50.05;206;2405.8
14-06-14;08:51;33.4;287.9;0.7;243.4;50.05;172;2405.8
14-06-14;08:54;33.4;308.2;1.0;243.4;50.02;235;2405.9
14-06-14;08:57;33.5;314.2;1.3;245.3;50.05;310;2405.9
14-06-14;09:00;33.7;313.4;1.4;244.3;50.04;329;2405.9
14-06-14;09:03;33.8;307.4;1.5;243.4;50.05;352;2405.9
14-06-14;09:06;34.2;303.2;1.6;245.3;50.06;383;2405.9
14-06-14;09:09;34.2;304.3;1.5;244.3;50.05;375;2405.9
14-06-14;09:12;34.6;298.6;1.5;244.3;50.05;351;2406.0
14-06-14;09:15;34.5;301.9;1.2;243.4;50.05;304;2406.0
14-06-14;09:18;34.5;303.3;1.2;243.4;50.05;284;2406.0
14-06-14;09:21;34.5;302.1;1.2;243.4;50.02;281;2406.0
14-06-14;09:24;34.6;299.2;1.4;243.4;50.08;312;2406.0
14-06-14;09:27;34.7;296.1;1.4;243.4;50.05;311;2406.0
14-06-14;09:30;34.7;300.4;1.1;243.4;50.06;264;2406.0
14-06-14;09:33;34.5;298.0;1.1;244.3;50.06;271;2406.1
14-06-14;09:36;34.7;305.4;1.1;243.4;50.04;260;2406.1
14-06-14;09:39;34.6;303.6;1.1;242.4;50.03;267;2406.1
14-06-14;09:42;34.6;306.2;1.2;242.4;50.05;298;2406.1
14-06-14;09:45;35.2;274.3;1.7;244.3;50.03;405;2406.1
14-06-14;09:48;35.0;264.5;2.0;243.4;50.03;494;2406.1
14-06-14;09:51;35.0;315.6;1.5;244.3;50.04;371;2406.2
14-06-14;09:54;50.0;320.3;2.1;244.3;50.03;493;2406.2
14-06-14;09:57;35.5;278.9;1.5;245.3;50.06;371;2406.2
14-06-14;10:00;35.4;305.1;1.7;244.3;50.01;375;2406.2
14-06-14;10:03;35.5;287.4;1.4;244.3;50.04;336;2406.2
14-06-14;10:06;35.3;292.5;1.4;245.3;50.04;332;2406.3
14-06-14;10:09;35.3;292.6;1.1;242.4;50.06;260;2406.3
14-06-14;10:12;35.4;288.2;0.8;243.4;50.05;190;2406.3
14-06-14;10:15;35.0;297.8;0.8;243.4;50.06;193;2406.3
14-06-14;10:18;35.0;303.9;1.1;243.4;50.06;275;2406.3
14-06-14;10:21;35.4;298.8;1.5;244.3;50.03;341;2406.3
14-06-14;10:24;35.3;303.0;1.5;246.3;50.05;342;2406.3
14-06-14;10:27;35.5;304.6;1.6;244.3;50.05;383;2406.4
14-06-14;10:30;35.5;277.4;1.7;244.3;50.05;437;2406.4
14-06-14;10:33;35.9;301.0;1.9;244.3;50.08;475;2406.4
14-06-14;10:36;35.6;287.8;1.2;244.3;50.08;271;2406.4
14-06-14;10:39;35.5;287.6;0.8;244.3;50.07;171;2406.4
14-06-14;10:42;35.3;294.4;0.7;244.3;50.06;149;2406.4
14-06-14;10:45;35.6;299.2;1.0;244.3;50.05;224;2406.5
14-06-14;10:48;35.6;301.4;1.3;245.3;50.09;293;2406.5
14-06-14;10:51;35.6;301.3;1.5;245.3;50.07;351;2406.5
14-06-14;10:54;35.6;306.0;1.5;246.3;50.06;373;2406.5
14-06-14;10:57;35.6;302.9;1.7;246.3;50.08;429;2406.5
14-06-14;11:00;36.1;313.1;3.1;245.3;50.06;757;2406.5
14-06-14;11:03;35.9;294.2;1.6;244.3;50.04;380;2406.6
14-06-14;11:06;35.7;289.1;1.1;243.4;50.08;259;2406.6
14-06-14;11:09;35.9;236.4;2.6;245.3;50.05;625;2406.6
14-06-14;11:12;36.4;244.0;1.2;244.3;50.08;314;2406.6
14-06-14;11:15;35.7;295.6;1.1;243.4;50.05;247;2406.7
14-06-14;11:18;35.7;279.1;0.4;243.4;50.09;90;2406.7
14-06-14;11:21;35.6;293.9;0.6;243.4;50.04;130;2406.7
14-06-14;11:24;35.4;295.3;0.9;243.4;50.06;186;2406.7
14-06-14;11:27;35.4;310.1;1.0;243.4;50.08;231;2406.7
14-06-14;11:30;35.4;303.2;1.2;242.4;50.05;282;2406.7
14-06-14;11:33;35.7;303.8;1.5;244.3;50.05;378;2406.7
14-06-14;11:36;35.7;302.7;1.7;243.4;50.07;421;2406.7
14-06-14;11:39;35.7;301.7;1.8;242.4;50.09;444;2406.8
14-06-14;11:42;35.9;301.6;1.5;243.4;50.08;362;2406.8
14-06-14;11:45;36.0;299.5;1.5;244.3;50.07;370;2406.8
14-06-14;11:48;36.0;307.1;1.7;243.4;50.07;408;2406.8
14-06-14;11:51;35.9;300.7;1.7;244.3;50.08;414;2406.8
14-06-14;11:54;35.9;300.4;1.5;244.3;50.07;347;2406.9
14-06-14;11:57;36.0;294.8;1.0;244.3;50.02;252;2406.9
14-06-14;12:00;36.0;295.8;1.0;244.3;50.07;237;2406.9
14-06-14;12:03;35.9;294.7;1.2;244.3;50.06;277;2406.9
14-06-14;12:06;35.9;297.3;1.2;243.4;50.04;300;2406.9
14-06-14;12:09;35.7;291.5;1.2;243.4;50.06;295;2406.9
14-06-14;12:12;35.9;299.5;1.4;243.4;50.05;326;2406.9
14-06-14;12:15;36.1;300.1;1.5;242.4;50.01;345;2407.0
14-06-14;12:18;36.0;305.4;1.5;243.4;50.07;363;2407.0
14-06-14;12:21;35.9;304.3;1.7;244.3;50.08;402;2407.0
14-06-14;12:24;35.9;295.3;1.8;243.4;50.07;428;2407.0
14-06-14;12:27;36.1;298.3;2.1;244.3;50.05;517;2407.0
14-06-14;12:30;36.9;279.0;6.0;246.3;50.07;1458;2407.1
14-06-14;12:33;37.6;266.3;5.5;247.3;50.07;1335;2407.1
14-06-14;12:36;37.9;276.7;1.9;244.3;50.06;476;2407.2
14-06-14;12:39;38.5;263.2;2.7;245.3;50.12;566;2407.3
14-06-14;12:42;38.6;252.9;2.0;245.3;50.11;478;2407.3
14-06-14;12:45;38.0;274.9;1.5;243.4;50.09;369;2407.3
14-06-14;12:48;38.0;281.3;3.0;245.3;50.07;757;2407.4
14-06-14;12:51;37.9;295.0;2.2;245.3;50.08;553;2407.4
14-06-14;12:54;37.9;292.3;2.3;245.3;50.05;562;2407.4
14-06-14;12:57;37.8;292.6;2.1;244.3;50.03;515;2407.4
14-06-14;13:00;38.0;244.9;2.8;245.3;50.05;668;2407.5
14-06-14;13:03;38.9;255.4;5.9;246.3;50.04;1430;2407.5
14-06-14;13:06;39.0;263.2;5.3;247.3;50.01;1304;2407.6
14-06-14;13:09;39.7;266.6;5.1;245.3;50.07;1253;2407.7
14-06-14;13:12;39.3;267.6;5.1;247.3;50.06;1266;2407.7
14-06-14;13:15;39.4;274.8;1.0;244.3;50.06;231;2407.7
14-06-14;13:18;39.8;264.5;5.6;249.2;50.10;1363;2407.8
14-06-14;13:21;40.0;261.1;1.8;244.3;50.03;450;2407.9
14-06-14;13:24;40.1;272.0;1.4;243.4;50.06;330;2407.9
14-06-14;13:27;39.7;277.2;1.4;244.3;50.00;325;2407.9
14-06-14;13:30;39.1;231.2;4.6;246.3;50.06;1115;2408.0
14-06-14;13:33;39.9;270.2;5.4;247.3;50.05;1329;2408.0
14-06-14;13:36;40.5;255.7;2.3;244.3;50.06;550;2408.1
14-06-14;13:39;39.5;280.3;2.5;246.3;50.07;611;2408.1
14-06-14;13:42;40.1;258.5;6.3;248.2;50.06;1508;2408.1
14-06-14;13:45;40.2;246.9;1.5;245.3;50.07;367;2408.2
14-06-14;13:48;40.1;260.5;2.4;245.3;50.08;614;2408.2
14-06-14;13:51;40.6;247.8;1.4;245.3;50.08;341;2408.3
14-06-14;13:54;40.9;262.3;5.2;248.2;50.07;1288;2408.3
14-06-14;13:57;41.3;261.3;5.4;245.3;50.01;1303;2408.4
14-06-14;14:00;41.3;245.3;4.0;246.3;50.03;957;2408.5
14-06-14;14:03;41.0;291.6;3.9;247.3;50.03;1039;2408.5
14-06-14;14:06;40.6;281.8;2.9;245.3;50.01;715;2408.5
14-06-14;14:09;40.4;286.6;1.7;245.3;50.04;393;2408.6
14-06-14;14:12;39.9;288.8;1.1;244.3;50.04;257;2408.6
14-06-14;14:15;39.5;290.7;1.2;245.3;50.03;284;2408.6
14-06-14;14:18;39.1;287.8;2.1;245.3;50.05;522;2408.6
14-06-14;14:21;39.2;295.3;2.0;245.3;50.04;482;2408.7
14-06-14;14:24;39.4;264.5;4.2;246.3;50.05;1033;2408.7
14-06-14;14:27;39.3;291.9;2.0;245.3;50.04;495;2408.7
14-06-14;14:30;39.5;277.4;2.8;245.3;50.03;677;2408.8
14-06-14;14:33;39.3;293.9;2.2;244.3;50.02;515;2408.8
14-06-14;14:36;39.2;279.4;2.9;246.3;50.05;733;2408.8
14-06-14;14:39;39.2;273.0;2.0;246.3;50.05;484;2408.8
14-06-14;14:42;39.2;285.0;5.0;247.3;50.05;1202;2408.9
14-06-14;14:45;39.3;281.6;2.0;244.3;50.03;491;2408.9
14-06-14;14:48;39.1;292.2;1.7;245.3;50.02;378;2408.9
14-06-14;14:51;38.7;295.0;1.8;245.3;50.07;439;2409.0
14-06-14;14:54;38.7;290.3;1.9;246.3;50.04;463;2409.0
14-06-14;14:57;39.0;294.5;3.0;247.3;50.04;713;2409.0
14-06-14;15:00;38.5;294.4;1.6;245.3;50.04;385;2409.0
14-06-14;15:03;38.6;294.2;1.9;246.3;50.00;452;2409.1
14-06-14;15:06;38.6;294.2;1.4;245.3;50.03;336;2409.1
14-06-14;15:09;38.2;292.0;1.1;244.3;50.05;284;2409.1
14-06-14;15:12;38.9;277.7;5.1;248.2;50.07;1276;2409.2
14-06-14;15:15;38.7;288.7;1.0;246.3;50.04;240;2409.2
14-06-14;15:18;38.7;273.6;1.1;245.3;50.05;255;2409.2
14-06-14;15:21;37.9;281.5;0.5;245.3;50.04;107;2409.2
14-06-14;15:24;37.5;270.5;0.3;245.3;50.05;50;2409.2
14-06-14;15:27;37.0;268.9;0.1;245.3;50.03;33;2409.2
14-06-14;15:30;36.9;258.8;0.2;245.3;50.02;38;2409.2
14-06-14;15:33;36.5;263.5;0.2;245.3;50.04;42;2409.2
14-06-14;15:36;36.5;264.9;0.2;245.3;50.04;42;2409.2
14-06-14;15:39;36.1;274.2;0.3;245.3;50.04;54;2409.2
14-06-14;15:42;36.1;277.2;0.3;244.3;50.06;61;2409.2
14-06-14;15:45;36.0;283.3;0.3;244.3;50.03;59;2409.2
14-06-14;15:48;35.7;276.7;0.4;244.3;50.05;67;2409.2
14-06-14;15:51;35.9;288.7;0.5;244.3;50.04;96;2409.3
14-06-14;15:54;35.7;300.5;0.7;244.3;50.04;147;2409.3
14-06-14;15:57;35.7;309.6;0.9;244.3;50.04;210;2409.3
14-06-14;16:00;35.9;305.5;1.1;244.3;50.01;256;2409.3
14-06-14;16:03;36.0;298.3;1.0;245.3;50.05;245;2409.3
14-06-14;16:06;35.7;294.4;0.9;244.3;50.04;211;2409.3
14-06-14;16:09;35.6;289.8;0.8;244.3;50.07;186;2409.3
14-06-14;16:12;35.7;301.3;0.9;244.3;50.07;217;2409.3
14-06-14;16:15;35.6;308.4;1.7;244.3;50.05;394;2409.3
14-06-14;16:18;36.0;299.7;1.6;244.3;50.06;390;2409.4
14-06-14;16:21;35.7;291.2;1.6;244.3;50.09;391;2409.4
14-06-14;16:24;36.0;302.0;1.9;246.3;50.06;472;2409.4
14-06-14;16:27;36.3;294.7;2.6;245.3;50.05;631;2409.4
14-06-14;16:30;36.4;300.1;3.0;245.3;50.08;718;2409.4
14-06-14;16:33;36.3;301.1;1.4;243.4;50.05;329;2409.5
14-06-14;16:36;36.5;260.8;1.4;243.4;50.05;337;2409.5
14-06-14;16:39;36.2;292.2;1.4;244.3;50.05;345;2409.5
14-06-14;16:42;36.2;4.8;1.4;245.3;50.04;331;2409.5
14-06-14;16:45;36.5;287.1;2.9;246.3;50.05;699;2409.6
14-06-14;16:48;36.9;287.1;3.7;246.3;50.04;902;2409.6
14-06-14;16:51;37.2;282.2;3.4;246.3;50.05;828;2409.6
14-06-14;16:54;37.1;271.7;2.8;246.3;50.04;693;2409.7
14-06-14;16:57;37.5;280.6;3.2;248.2;50.04;768;2409.7
14-06-14;17:00;37.2;284.7;2.7;245.3;50.03;660;2409.7
14-06-14;17:03;37.5;298.0;2.1;245.3;50.04;511;2409.8
14-06-14;17:06;36.9;270.4;0.9;245.3;50.02;186;2409.8
14-06-14;17:09;36.8;298.9;1.5;245.3;50.03;350;2409.8
14-06-14;17:12;37.0;295.6;2.4;246.3;50.09;591;2409.8
14-06-14;17:15;37.1;256.2;2.3;245.3;50.08;515;2409.8
14-06-14;17:18;37.1;298.9;2.5;245.3;50.04;603;2409.9
14-06-14;17:21;37.1;285.0;2.2;245.3;50.01;533;2409.9
14-06-14;17:24;36.8;268.7;0.4;243.4;50.04;95;2409.9
14-06-14;17:27;36.5;271.5;0.4;243.4;50.03;80;2409.9
14-06-14;17:30;36.5;275.3;0.5;243.4;50.03;105;2409.9
14-06-14;17:33;36.4;299.2;1.8;246.3;50.04;432;2409.9
14-06-14;17:36;36.7;310.9;1.7;245.3;50.06;416;2409.9
14-06-14;17:39;36.7;305.7;1.2;244.3;50.03;298;2410.0
14-06-14;17:42;36.5;304.5;1.5;244.3;50.04;354;2410.0
14-06-14;17:45;36.5;298.8;1.4;245.3;50.09;331;2410.0
14-06-14;17:48;36.4;301.6;1.2;245.3;50.05;302;2410.0
14-06-14;17:51;36.2;270.8;1.2;244.3;50.05;297;2410.0
14-06-14;17:54;36.4;307.9;1.2;245.3;50.02;270;2410.0
14-06-14;17:57;36.2;302.9;1.0;244.3;50.07;232;2410.1
14-06-14;18:00;36.3;304.2;0.9;244.3;50.07;211;2410.1
14-06-14;18:03;35.9;289.7;0.9;244.3;50.05;193;2410.1
14-06-14;18:06;35.7;282.4;0.8;245.3;50.06;168;2410.1
14-06-14;18:09;35.9;303.5;0.5;244.3;50.06;127;2410.1
14-06-14;18:12;35.5;270.1;0.3;244.3;50.05;57;2410.1
14-06-14;18:15;35.3;269.5;0.2;243.4;50.05;47;2410.1
14-06-14;18:18;35.2;258.9;0.2;244.3;50.05;41;2410.1
14-06-14;18:21;35.0;270.5;0.3;244.3;50.05;61;2410.1
14-06-14;18:24;35.0;283.5;0.4;243.4;50.06;75;2410.1
14-06-14;18:27;35.2;280.6;0.4;244.3;50.04;90;2410.1
14-06-14;18:30;35.0;279.7;0.4;244.3;50.05;71;2410.1
14-06-14;18:33;34.8;266.7;0.3;243.4;50.01;52;2410.1
14-06-14;18:36;34.8;286.2;0.4;243.4;50.02;63;2410.1
14-06-14;18:39;34.9;288.7;0.7;244.3;50.00;117;2410.1
14-06-14;18:42;35.0;292.3;0.7;244.3;50.03;148;2410.1
14-06-14;18:45;34.8;296.7;0.5;244.3;50.05;105;2410.1
14-06-14;18:48;34.7;295.8;0.4;244.3;50.03;82;2410.1
14-06-14;18:51;34.5;295.4;0.4;244.3;50.05;77;2410.1
14-06-14;18:54;34.6;288.5;0.3;244.3;50.07;67;2410.1
14-06-14;18:57;34.5;291.9;0.3;244.3;50.06;57;2410.1
14-06-14;19:00;34.2;285.9;0.3;244.3;50.07;52;2410.2
14-06-14;19:03;34.4;276.7;0.2;245.3;50.04;44;2410.2
14-06-14;19:06;34.1;267.1;0.1;245.3;50.05;30;2410.2
14-06-14;19:09;34.0;264.1;0.1;243.4;50.04;18;2410.2
14-06-14;19:12;34.0;255.1;0.0;244.3;50.03;13;2410.2
14-06-14;19:15;33.9;254.7;0.0;244.3;50.02;10;2410.2
14-06-14;19:18;33.8;239.5;0.0;243.4;50.04;9;2410.2
14-06-14;19:21;33.8;237.8;0.0;244.3;50.06;5;2410.2
14-06-14;19:24;33.7;253.5;0.0;244.3;50.06;7;2410.2
14-06-14;19:27;33.4;252.3;0.0;243.4;50.04;7;2410.2
14-06-14;19:30;33.5;249.3;0.0;244.3;50.04;7;2410.2
14-06-14;19:33;33.4;240.5;0.0;243.4;50.02;10;2410.2
14-06-14;19:36;33.4;257.2;0.1;244.3;50.04;15;2410.2
14-06-14;19:39;33.4;264.1;0.1;245.3;50.05;27;2410.2
14-06-14;19:42;33.3;257.6;0.1;245.3;50.06;18;2410.2
14-06-14;19:45;33.2;257.2;0.0;244.3;50.02;12;2410.2
14-06-14;19:48;33.1;238.4;0.0;244.3;50.05;8;2410.2
14-06-14;19:51;50.0;243.3;0.0;244.3;50.06;8;2410.2
14-06-14;19:54;33.0;243.6;0.0;244.3;50.06;3;2410.2
14-06-14;19:57;33.0;231.0;0.0;244.3;50.07;2;2410.2
14-06-14;20:00;32.9;241.6;0.0;244.3;50.05;2;2410.2
14-06-14;20:03;50.0;255.1;0.0;244.3;50.04;3;2410.2
14-06-14;20:06;32.9;236.4;0.0;244.3;50.05;4;2410.2
14-06-14;20:09;32.7;223.8;0.0;244.3;50.05;5;2410.2
14-06-14;20:12;32.7;242.2;0.0;243.4;50.06;3;2410.2
14-06-14;20:15;32.7;249.1;0.0;244.3;50.09;2;2410.2
14-06-14;20:18;32.5;219.1;0.0;243.4;50.03;2;2410.2
14-06-14;20:21;32.5;175.0;0.0;244.3;50.04;1;2410.2
14-06-14;20:24;32.5;111.4;0.0;243.4;50.04;0;2410.2
14-06-14;20:27;32.4;155.7;0.0;243.4;50.05;0;2410.2
14-06-14;20:30;32.3;222.5;0.0;243.4;50.04;0;2410.2
14-06-14;20:33;32.3;261.0;0.0;244.3;50.04;0;2410.2
14-06-14;20:36;32.2;232.0;0.0;244.3;50.06;0;2410.2
14-06-14;20:39;32.2;203.0;0.0;244.3;50.03;0;2410.2
14-06-14;20:42;32.0;175.4;0.0;243.4;50.03;0;2410.2
14-06-14;20:45;32.0;154.6;0.0;243.4;50.03;0;2410.2
14-06-14;20:48;31.9;132.2;0.0;243.4;50.05;0;2410.2
14-06-14;20:51;31.9;107.8;0.0;242.4;50.04;0;2410.2
14-06-15;06:48;42.0;260.4;0.1;244.3;50.05;24;2410.2
14-06-15;06:51;29.4;261.7;0.1;243.4;50.04;30;2410.2
14-06-15;06:54;29.7;267.4;0.2;243.4;50.06;40;2410.2
14-06-15;06:57;30.2;276.7;0.4;244.3;50.06;66;2410.2
14-06-15;07:00;30.2;280.3;0.3;245.3;50.07;56;2410.2
14-06-15;07:03;30.3;277.5;0.2;243.4;50.05;43;2410.2
14-06-15;07:06;30.4;269.3;0.2;244.3;50.04;29;2410.2
14-06-15;07:09;30.4;253.7;0.1;244.3;50.06;20;2410.2
14-06-15;07:12;30.3;261.4;0.1;243.4;50.02;16;2410.2
14-06-15;07:15;30.4;257.2;0.1;244.3;50.06;13;2410.2
14-06-15;07:18;30.4;257.2;0.0;244.3;50.01;12;2410.2
14-06-15;07:21;30.5;258.1;0.0;242.4;50.06;12;2410.2
14-06-15;07:24;30.4;255.4;0.1;243.4;50.04;15;2410.2
14-06-15;07:27;30.7;270.5;0.1;242.4;50.04;16;2410.2
14-06-15;07:30;30.9;267.6;0.1;243.4;50.08;27;2410.2
14-06-15;07:33;30.8;278.1;0.1;243.4;50.08;31;2410.2
14-06-15;07:36;31.0;275.0;0.2;245.3;50.04;38;2410.2
14-06-15;07:39;30.8;275.2;0.1;244.3;50.08;35;2410.2
14-06-15;07:42;31.1;279.9;0.1;243.4;50.03;34;2410.2
14-06-15;07:45;31.1;266.8;0.2;244.3;50.06;40;2410.2
14-06-15;07:48;31.1;270.8;0.2;243.4;50.05;44;2410.2
14-06-15;07:51;31.2;272.7;0.2;244.3;50.04;42;2410.2
14-06-15;07:54;31.2;268.7;0.2;243.4;50.08;41;2410.2
14-06-15;07:57;31.2;269.9;0.2;243.4;50.07;36;2410.2
14-06-15;08:00;31.4;277.8;0.2;244.3;50.04;37;2410.2
14-06-15;08:03;31.4;263.0;0.2;242.4;50.00;37;2410.2
14-06-15;08:06;31.6;271.5;0.2;243.4;50.03;40;2410.2
14-06-15;08:09;31.4;277.8;0.2;243.4;49.99;41;2410.2
14-06-15;08:12;31.4;274.6;0.2;243.4;50.05;39;2410.2
14-06-15;08:15;31.5;277.1;0.2;243.4;50.04;41;2410.2
14-06-15;08:18;31.5;273.1;0.2;244.3;50.03;40;2410.2
14-06-15;08:21;31.6;270.4;0.2;244.3;50.03;43;2410.2
14-06-15;08:24;31.6;275.6;0.2;244.3;50.03;47;2410.2
14-06-15;08:27;31.6;278.9;0.3;245.3;50.04;55;2410.2
14-06-15;08:30;31.6;270.8;0.4;243.4;50.05;62;2410.2
14-06-15;08:33;31.9;279.4;0.4;244.3;50.07;62;2410.2
14-06-15;08:36;31.9;284.1;0.3;244.3;50.04;55;2410.2
14-06-15;08:39;31.9;272.3;0.3;244.3;50.03;56;2410.2
14-06-15;08:42;31.7;275.6;0.4;246.3;50.03;62;2410.2
14-06-15;08:45;32.0;288.5;0.4;244.3;50.03;73;2410.2
14-06-15;08:48;32.2;285.7;0.5;244.3;50.03;91;2410.2
14-06-15;08:51;32.3;294.7;0.4;244.3;50.07;74;2410.2
14-06-15;08:54;32.2;293.1;0.5;244.3;50.02;100;2410.3
14-06-15;08:57;32.3;290.3;0.5;244.3;50.05;109;2410.3
14-06-15;09:00;32.3;296.3;0.5;245.3;50.07;106;2410.3
14-06-15;09:03;32.3;289.3;0.4;244.3;50.08;95;2410.3
14-06-15;09:06;32.4;286.5;0.4;243.4;50.06;87;2410.3
14-06-15;09:09;32.4;293.1;0.4;243.4;50.05;90;2410.3
14-06-15;09:12;32.4;280.3;0.4;243.4;50.06;70;2410.3
14-06-15;09:15;32.6;4.8;0.3;243.4;50.04;77;2410.3
14-06-15;09:18;32.5;290.9;0.5;243.4;50.07;86;2410.3
14-06-15;09:21;32.6;287.1;0.3;242.4;50.04;71;2410.3
14-06-15;09:24;32.6;288.4;0.4;243.4;50.06;70;2410.3
14-06-15;09:27;32.6;291.9;0.4;243.4;50.02;87;2410.3
14-06-15;09:30;32.7;284.6;0.4;244.3;50.03;82;2410.3
14-06-15;09:33;32.6;290.6;0.4;243.4;50.05;90;2410.3
14-06-15;09:36;32.7;290.1;0.7;244.3;50.02;104;2410.3
14-06-15;09:39;32.9;296.1;0.5;243.4;50.03;105;2410.3
14-06-15;09:42;32.7;291.3;0.5;244.3;50.05;108;2410.3
14-06-15;09:45;32.7;290.1;0.6;244.3;50.06;123;2410.3
14-06-15;09:48;33.0;294.2;0.5;244.3;50.04;108;2410.3
14-06-15;09:51;32.9;292.3;0.5;244.3;50.05;112;2410.3
14-06-15;09:54;33.0;298.9;0.6;243.4;50.07;129;2410.3
14-06-15;09:57;33.0;289.3;0.6;244.3;50.07;116;2410.4
14-06-15;10:00;33.0;295.7;0.5;242.4;50.04;86;2410.4
14-06-15;10:03;33.0;289.3;0.4;242.4;50.03;85;2410.4
14-06-15;10:06;33.1;294.2;0.5;243.4;50.08;111;2410.4
14-06-15;10:09;33.1;294.7;0.5;243.4;50.07;99;2410.4
14-06-15;10:12;33.2;288.8;0.4;243.4;50.04;85;2410.4
14-06-15;10:15;33.1;283.5;0.4;243.4;50.05;88;2410.4
14-06-15;10:18;33.0;290.3;0.4;243.4;50.06;82;2410.4
14-06-15;10:21;33.0;282.4;0.4;243.4;50.05;75;2410.4
14-06-15;10:24;33.0;289.0;0.5;243.4;50.01;82;2410.4
14-06-15;10:27;33.1;287.6;0.4;243.4;50.05;85;2410.4
14-06-15;10:30;33.1;290.7;0.4;243.4;50.04;81;2410.4
14-06-15;10:33;33.0;281.1;0.4;243.4;50.07;74;2410.4
14-06-15;10:36;32.9;284.7;0.4;244.3;50.06;69;2410.4
14-06-15;10:39;33.0;284.1;0.3;242.4;50.06;60;2410.4
14-06-15;10:42;33.0;278.4;0.4;243.4;50.06;63;2410.4
14-06-15;10:45;32.7;279.4;0.3;243.4;50.06;59;2410.4
14-06-15;10:48;33.0;283.5;0.3;243.4;50.05;64;2410.4
14-06-15;10:51;33.0;280.2;0.3;244.3;50.07;58;2410.4
14-06-15;10:54;32.9;282.7;0.4;243.4;50.06;70;2410.4
14-06-15;10:57;32.7;289.0;0.4;242.4;50.06;84;2410.4
14-06-15;11:00;33.0;280.8;0.4;242.4;50.06;84;2410.4
14-06-15;11:03;33.0;283.8;0.4;243.4;50.06;88;2410.4
14-06-15;11:06;33.0;295.6;0.4;242.4;50.05;79;2410.4
14-06-15;11:09;33.0;275.9;0.5;242.4;50.01;75;2410.4
14-06-15;11:12;33.1;290.0;0.4;243.4;50.09;85;2410.5
14-06-15;11:15;33.0;280.3;0.4;243.4;50.03;84;2410.5
14-06-15;11:18;33.0;277.1;0.4;244.3;50.05;80;2410.5
14-06-15;11:21;33.0;286.5;0.5;242.4;49.99;86;2410.5
14-06-15;11:24;33.1;280.3;0.4;243.4;50.05;77;2410.5
14-06-15;11:27;33.1;288.1;0.4;243.4;50.05;78;2410.5
14-06-15;11:30;33.0;279.4;0.4;243.4;50.05;80;2410.5
14-06-15;11:33;33.3;290.9;0.5;242.4;50.05;92;2410.5
14-06-15;11:36;33.0;290.4;0.5;243.4;50.03;94;2410.5
14-06-15;11:39;33.2;291.3;0.4;243.4;50.06;106;2410.5
14-06-15;11:42;33.0;285.2;0.4;244.3;50.06;93;2410.5
14-06-15;11:45;33.1;291.3;0.5;242.4;50.05;95;2410.5
14-06-15;11:48;33.4;295.6;0.7;245.3;50.10;144;2410.5
14-06-15;11:51;33.3;292.8;0.5;243.4;50.06;120;2410.5
14-06-15;11:54;33.3;294.1;0.6;243.4;50.02;110;2410.5
14-06-15;11:57;33.2;301.1;0.6;242.4;50.04;117;2410.5
14-06-15;12:00;33.2;294.5;0.5;243.4;50.07;119;2410.5
14-06-15;12:03;33.2;292.6;0.5;243.4;50.03;108;2410.5
14-06-15;12:06;33.2;289.3;0.5;242.4;50.01;108;2410.5
14-06-15;12:09;33.2;292.5;0.5;243.4;50.04;104;2410.5
14-06-15;12:12;33.3;285.0;0.4;243.4;50.03;90;2410.6
14-06-15;12:15;33.2;277.8;0.3;242.4;50.00;73;2410.6
14-06-15;12:18;33.1;286.2;0.4;242.4;50.04;70;2410.6
14-06-15;12:21;33.0;292.9;0.4;242.4;50.03;73;2410.6
14-06-15;12:24;33.1;285.4;0.4;242.4;50.03;78;2410.6
14-06-15;12:27;33.2;289.3;0.4;243.4;50.02;74;2410.6
14-06-15;12:30;33.3;291.7;0.5;243.4;50.02;96;2410.6
14-06-15;12:33;33.2;297.6;0.6;243.4;50.02;130;2410.6
14-06-15;12:36;33.2;293.4;0.6;242.4;50.02;125;2410.6
14-06-15;12:39;33.3;300.8;0.7;243.4;50.02;147;2410.6
14-06-15;12:42;33.4;295.8;0.6;243.4;50.03;138;2410.6
14-06-15;12:45;33.4;291.5;0.6;242.4;50.05;134;2410.6
14-06-15;12:48;33.1;292.8;0.6;244.3;50.00;124;2410.6
14-06-15;12:51;33.3;298.8;0.6;244.3;50.04;135;2410.6
14-06-15;12:54;33.4;290.7;0.6;243.4;50.04;132;2410.6
14-06-15;12:57;33.3;298.9;0.7;244.3;50.01;152;2410.6
14-06-15;13:00;33.5;301.1;0.7;242.4;50.02;142;2410.6
14-06-15;13:03;33.2;294.7;0.7;243.4;50.03;146;2410.6
14-06-15;13:06;33.4;299.8;0.8;244.3;50.04;180;2410.7
14-06-15;13:09;33.4;293.2;0.7;243.4;50.05;158;2410.7
14-06-15;13:12;33.3;295.0;0.5;243.4;50.07;118;2410.7
14-06-15;13:15;33.4;301.7;0.6;243.4;50.03;129;2410.7
14-06-15;13:18;33.4;298.0;0.7;243.4;50.07;165;2410.7
14-06-15;13:21;33.7;304.6;0.7;243.4;50.05;181;2410.7
14-06-15;13:24;33.5;302.3;0.7;243.4;50.06;152;2410.7
14-06-15;13:27;33.5;284.7;0.6;243.4;50.00;101;2410.7
14-06-15;13:30;33.4;283.1;0.5;243.4;50.05;103;2410.7
14-06-15;13:33;33.5;296.6;0.6;243.4;50.04;139;2410.7
14-06-15;13:36;33.7;294.7;0.7;243.4;50.03;144;2410.7
14-06-15;13:39;33.8;295.4;0.7;243.4;50.04;138;2410.7
14-06-15;13:42;33.5;291.2;0.7;243.4;50.05;142;2410.7
14-06-15;13:45;33.9;302.4;0.9;244.3;50.06;215;2410.7
14-06-15;13:48;33.7;299.1;1.3;244.3;50.06;319;2410.8
14-06-15;13:51;33.9;310.6;1.5;244.3;50.05;391;2410.8
14-06-15;13:54;34.2;305.8;1.4;244.3;50.00;354;2410.8
14-06-15;13:57;34.1;296.9;1.0;242.4;50.02;219;2410.8
14-06-15;14:00;33.9;292.6;0.6;243.4;50.02;131;2410.8
14-06-15;14:03;33.8;278.9;0.4;242.4;50.01;80;2410.8
14-06-15;14:06;33.7;276.7;0.5;244.3;50.04;104;2410.8
14-06-15;14:09;33.9;293.5;0.6;244.3;50.06;142;2410.8
14-06-15;14:12;33.8;303.2;0.7;244.3;50.06;173;2410.8
14-06-15;14:15;33.9;302.6;0.7;242.4;50.03;153;2410.9
14-06-15;14:18;33.9;300.1;0.9;244.3;50.06;187;2410.9
14-06-15;14:21;34.0;296.3;0.7;244.3;50.06;134;2410.9
14-06-15;14:24;33.7;278.0;0.3;244.3;50.06;69;2410.9
14-06-15;14:27;33.7;271.5;0.3;243.4;50.03;63;2410.9
14-06-15;14:30;33.8;279.0;0.4;244.3;50.02;80;2410.9
14-06-15;14:33;33.7;288.5;0.5;244.3;50.05;100;2410.9
14-06-15;14:36;33.5;290.7;0.5;244.3;50.05;100;2410.9
14-06-15;14:39;33.5;297.5;0.5;244.3;50.08;97;2410.9
14-06-15;14:42;33.5;294.7;0.5;243.4;50.06;93;2410.9
14-06-15;14:45;33.5;287.9;0.4;242.4;50.05;92;2410.9
14-06-15;14:48;33.8;292.2;0.4;242.4;50.05;84;2410.9
14-06-15;14:51;33.7;283.3;0.4;244.3;50.04;76;2410.9
14-06-15;14:54;33.4;279.4;0.4;244.3;50.03;72;2410.9
14-06-15;14:57;33.7;280.0;0.3;244.3;50.04;65;2410.9
14-06-15;15:00;33.5;285.6;0.4;242.4;50.02;80;2410.9
14-06-15;15:03;33.7;285.4;0.5;244.3;50.01;73;2410.9
14-06-15;15:06;33.2;278.9;0.3;242.4;50.04;64;2410.9
14-06-15;15:09;33.3;282.4;0.3;244.3;50.06;72;2410.9
14-06-15;15:12;33.3;283.3;0.4;242.4;50.05;86;2410.9
14-06-15;15:15;33.3;293.7;0.5;244.3;50.08;115;2410.9
14-06-15;15:18;33.3;296.0;0.8;244.3;50.07;173;2410.9
14-06-15;15:21;33.7;297.6;0.8;244.3;50.07;173;2411.0
14-06-15;15:24;33.4;299.4;0.7;244.3;50.05;167;2411.0
14-06-15;15:27;33.5;294.5;0.8;244.3;50.05;188;2411.0
14-06-15;15:30;33.5;294.1;0.7;244.3;50.05;161;2411.0
14-06-15;15:33;33.7;295.0;0.5;244.3;50.04;109;2411.0
14-06-15;15:36;33.7;298.0;0.8;244.3;50.05;184;2411.0
14-06-15;15:39;33.7;285.6;1.0;245.3;50.06;244;2411.0
14-06-15;15:42;33.9;293.5;0.8;244.3;50.06;197;2411.0
14-06-15;15:45;33.8;287.1;0.6;243.4;50.01;123;2411.0
14-06-15;15:48;33.7;291.5;0.4;244.3;50.08;90;2411.0
14-06-15;15:51;33.5;286.3;0.4;243.4;50.05;80;2411.0
14-06-15;15:54;33.5;273.4;0.4;244.3;50.03;74;2411.0
14-06-15;15:57;33.5;273.1;0.4;243.4;50.06;71;2411.0
14-06-15;16:00;33.5;297.8;0.5;244.3;50.05;128;2411.0
14-06-15;16:03;33.7;295.8;0.9;244.3;50.01;206;2411.1
14-06-15;16:06;33.4;291.7;0.6;243.4;50.06;147;2411.1
14-06-15;16:09;33.7;299.7;0.6;244.3;50.04;119;2411.1
14-06-15;16:12;33.5;294.2;0.5;243.4;50.05;126;2411.1
14-06-15;16:15;33.5;293.4;0.5;244.3;50.05;109;2411.1
14-06-15;16:18;33.5;287.4;0.6;243.4;50.04;122;2411.1
14-06-15;16:21;33.7;299.1;0.7;244.3;50.06;157;2411.1
14-06-15;16:24;33.9;308.0;1.2;244.3;50.03;295;2411.1
14-06-15;16:27;33.9;298.5;1.1;244.3;50.03;239;2411.1
14-06-15;16:30;33.9;303.5;1.8;245.3;50.03;456;2411.1
14-06-15;16:33;34.0;301.0;1.3;245.3;50.04;317;2411.2
14-06-15;16:36;34.0;294.4;1.2;245.3;50.01;263;2411.2
14-06-15;16:39;34.0;296.9;1.0;245.3;50.06;246;2411.2
14-06-15;16:42;33.9;290.9;0.7;244.3;50.04;159;2411.2
14-06-15;16:45;34.0;297.9;0.7;244.3;50.01;142;2411.2
14-06-15;16:48;33.9;284.7;0.6;243.4;50.09;132;2411.2
14-06-15;16:51;33.9;289.4;0.6;245.3;50.06;127;2411.2
14-06-15;16:54;33.9;284.6;0.5;244.3;50.06;109;2411.2
14-06-15;16:57;33.8;280.3;0.4;243.4;50.07;78;2411.2
14-06-15;17:00;33.7;285.6;0.4;243.4;50.03;71;2411.2
14-06-15;17:03;33.7;282.7;0.4;243.4;50.02;73;2411.2
14-06-15;17:06;33.7;281.8;0.3;243.4;50.04;55;2411.2
14-06-15;17:09;33.5;273.6;0.2;244.3;50.05;44;2411.2
14-06-15;17:12;33.4;259.1;0.2;243.4;50.04;44;2411.2
14-06-15;17:15;33.4;264.6;0.2;243.4;50.02;36;2411.2
14-06-15;17:18;33.3;258.5;0.1;243.4;50.03;32;2411.2
14-06-15;17:21;33.4;259.7;0.1;243.4;50.03;26;2411.2
14-06-15;17:24;33.2;270.2;0.2;245.3;50.04;34;2411.2
14-06-15;17:27;33.2;263.8;0.1;243.4;50.05;32;2411.2
14-06-15;17:30;33.2;258.6;0.2;243.4;50.04;33;2411.2
14-06-15;17:33;33.2;266.3;0.2;243.4;50.02;37;2411.3
14-06-15;17:36;33.1;271.1;0.2;244.3;50.03;38;2411.3
14-06-15;17:39;33.1;260.4;0.2;243.4;50.05;43;2411.3
14-06-15;17:42;33.1;280.3;0.3;243.4;50.03;52;2411.3
14-06-15;17:45;33.0;277.4;0.3;243.4;50.02;71;2411.3
14-06-15;17:48;33.1;291.7;0.4;243.4;50.03;87;2411.3
14-06-15;17:51;33.0;287.9;0.5;243.4;50.03;91;2411.3
14-06-15;17:54;33.1;286.5;0.4;243.4;50.04;95;2411.3
14-06-15;17:57;33.1;289.0;0.5;243.4;50.07;95;2411.3
14-06-15;18:00;33.2;284.4;0.4;243.4;50.06;89;2411.3
14-06-15;18:03;33.2;279.1;0.3;244.3;50.06;70;2411.3
14-06-15;18:06;32.9;274.6;0.3;243.4;50.05;50;2411.3
14-06-15;18:09;33.1;263.5;0.2;243.4;50.06;41;2411.3
14-06-15;18:12;32.9;268.9;0.1;243.4;50.06;28;2411.3
14-06-15;18:15;32.9;255.6;0.1;244.3;50.05;16;2411.3
14-06-15;18:18;32.6;248.5;0.0;243.4;50.06;8;2411.3
14-06-15;18:21;32.9;243.1;0.0;244.3;50.04;5;2411.3
14-06-15;18:24;32.6;253.5;0.0;244.3;50.03;11;2411.3
14-06-15;18:27;32.6;252.6;0.1;243.4;50.03;15;2411.3
14-06-15;18:30;32.6;246.5;0.1;242.4;50.02;19;2411.3
14-06-15;18:33;32.5;262.0;0.1;244.3;50.01;23;2411.3
14-06-15;18:36;32.5;259.1;0.1;243.4;50.02;26;2411.3
14-06-15;18:39;32.6;260.8;0.1;243.4;50.03;28;2411.3
14-06-15;18:42;32.5;270.1;0.1;243.4;50.02;27;2411.3
14-06-15;18:45;32.5;264.2;0.1;244.3;50.02;24;2411.3
14-06-15;18:48;32.4;269.3;0.1;243.4;50.00;23;2411.3
14-06-15;18:51;32.4;259.1;0.1;243.4;50.06;24;2411.3
14-06-15;18:54;32.4;257.0;0.1;243.4;50.03;24;2411.3
14-06-15;18:57;32.4;261.7;0.1;243.4;50.02;23;2411.3
14-06-15;19:00;32.5;259.4;0.1;243.4;50.06;23;2411.3
14-06-15;19:03;32.2;259.4;0.1;244.3;50.08;23;2411.3
14-06-15;19:06;32.3;266.1;0.1;244.3;50.05;22;2411.3
14-06-15;19:09;32.3;245.5;0.1;243.4;50.07;16;2411.3
14-06-15;19:12;32.2;243.4;0.0;243.3;50.05;7;2411.3
14-06-15;19:15;32.2;238.9;0.0;244.3;50.03;1;2411.3
14-06-15;19:18;32.0;195.2;0.0;246.3;50.05;0;2411.3
14-06-15;19:21;31.9;175.9;0.0;243.4;50.04;0;2411.3
14-06-15;19:24;31.9;216.2;0.0;244.3;50.02;0;2411.3
14-06-15;19:27;31.8;278.0;0.0;244.3;50.03;0;2411.3
14-06-15;19:30;31.8;274.9;0.0;243.4;50.03;0;2411.3
14-06-15;19:33;31.7;271.2;0.0;243.4;50.06;0;2411.3
14-06-15;19:36;31.6;273.3;0.0;243.4;50.02;0;2411.3
14-06-15;19:39;31.6;263.5;0.0;243.4;50.04;0;2411.3
14-06-15;19:42;31.5;252.2;0.0;244.3;50.04;0;2411.3
14-06-15;19:45;31.5;253.4;0.0;244.3;50.03;0;2411.3
14-06-15;19:48;31.4;251.6;0.0;243.4;50.03;0;2411.3
14-06-15;19:51;31.4;260.0;0.0;244.3;50.05;0;2411.3
14-06-15;19:54;31.4;258.2;0.0;244.3;50.03;0;2411.3
14-06-15;19:57;31.2;258.3;0.0;244.3;50.04;0;2411.3
14-06-15;20:00;31.2;255.7;0.0;245.3;50.04;0;2411.3
14-06-16;05:06;26.8;260.7;0.1;241.4;50.03;17;2411.3
14-06-16;05:09;27.5;268.2;0.1;240.4;50.01;18;2411.3
14-06-16;05:12;27.5;263.5;0.1;241.4;50.02;19;2411.3
14-06-16;05:15;28.3;265.2;0.1;239.5;50.04;22;2411.3
14-06-16;05:18;27.9;263.3;0.1;241.4;50.07;23;2411.3
14-06-16;05:21;28.3;253.7;0.1;240.4;50.02;25;2411.3
14-06-16;05:24;28.3;261.3;0.1;240.4;50.03;26;2411.3
14-06-16;05:27;29.0;275.6;0.1;241.4;50.05;27;2411.3
14-06-16;05:30;29.0;263.8;0.1;241.4;50.04;29;2411.3
14-06-16;05:33;29.0;268.6;0.2;241.4;50.06;31;2411.3
14-06-16;05:36;30.1;270.8;0.1;241.4;50.06;32;2411.3
14-06-16;05:39;30.1;275.5;0.2;243.4;50.07;34;2411.3
14-06-16;05:42;29.7;269.5;0.2;243.4;50.09;35;2411.3
14-06-16;05:45;30.1;275.5;0.2;242.4;50.06;36;2411.3
14-06-16;05:48;30.2;265.8;0.2;241.4;50.01;37;2411.3
14-06-16;05:51;30.2;277.5;0.2;240.4;50.01;38;2411.3
14-06-16;05:54;30.4;278.9;0.2;241.4;50.05;40;2411.3
14-06-16;05:57;30.4;280.2;0.2;245.3;50.05;41;2411.3
14-06-16;06:00;30.5;275.9;0.2;245.3;50.03;41;2411.3
14-06-16;06:03;30.5;273.7;0.2;244.3;50.04;43;2411.3
14-06-16;06:06;;277.1;0.2;244.3;49.99;44;2411.3
14-06-16;06:09;30.7;271.2;0.2;242.4;50.02;44;2411.3
14-06-16;06:12;30.8;280.3;0.2;242.4;50.06;46;2411.3
14-06-16;06:15;30.9;281.5;0.2;243.4;50.06;46;2411.4
14-06-16;06:18;30.8;279.9;0.2;243.4;50.00;47;2411.4
14-06-16;06:21;31.0;276.5;0.3;243.4;50.03;47;2411.4
14-06-16;06:24;31.0;280.2;0.2;244.3;50.04;49;2411.4
14-06-16;06:27;31.1;282.2;0.3;242.4;50.07;49;2411.4
14-06-16;06:30;31.0;279.6;0.3;242.4;50.05;52;2411.4
14-06-16;06:33;31.1;279.9;0.3;243.4;50.03;51;2411.4
14-06-16;06:36;31.0;283.3;0.3;243.4;50.02;51;2411.4
14-06-16;06:39;31.1;281.9;0.3;243.4;50.02;52;2411.4
14-06-16;06:42;31.2;281.3;0.3;243.4;50.03;52;2411.4
14-06-16;06:45;31.5;281.1;0.3;243.4;50.03;54;2411.4
14-06-16;06:48;31.2;283.5;0.3;243.4;50.05;53;2411.4
14-06-16;06:51;31.5;280.2;0.3;244.3;50.01;55;2411.4
14-06-16;06:54;31.5;274.0;0.3;245.3;50.07;55;2411.4
14-06-16;06:57;31.6;272.1;0.3;244.3;50.11;56;2411.4
14-06-16;07:00;50.0;272.3;0.3;244.3;50.08;57;2411.4
14-06-16;07:03;31.5;264.5;0.3;244.3;50.03;57;2411.4
14-06-16;07:06;31.6;282.1;0.3;241.4;50.04;58;2411.4
14-06-16;07:09;31.5;276.5;0.3;243.4;50.02;59;2411.4
14-06-16;07:12;31.6;269.6;0.3;242.4;50.07;59;2411.4
14-06-16;07:15;31.7;286.0;0.4;242.4;50.03;59;2411.4
14-06-16;07:18;31.7;281.5;0.3;242.4;50.03;59;2411.4
14-06-16;07:21;31.8;282.8;0.3;242.4;50.00;60;2411.4
14-06-16;07:24;31.8;273.3;0.4;242.4;50.03;61;2411.4
14-06-16;07:27;31.8;277.7;0.4;243.4;50.04;61;2411.4
14-06-16;07:30;31.7;272.4;0.3;244.3;50.05;61;2411.4
14-06-16;07:33;31.9;283.7;0.3;243.4;50.02;63;2411.4
14-06-16;07:36;32.0;283.7;0.4;243.4;50.04;63;2411.4
14-06-16;07:39;31.9;277.4;0.4;243.4;50.01;65;2411.4
14-06-16;07:42;31.9;284.1;0.4;243.4;50.02;68;2411.4
14-06-16;07:45;31.9;292.5;0.4;242.4;50.02;70;2411.4
14-06-16;07:48;32.0;291.3;0.4;243.4;50.03;73;2411.4
14-06-16;07:51;32.0;297.3;0.4;243.4;50.03;75;2411.4
14-06-16;07:54;31.8;299.4;0.4;244.3;50.05;77;2411.4
14-06-16;07:57;31.8;296.1;0.4;241.4;50.05;79;2411.4
14-06-16;08:00;32.2;303.6;0.4;242.4;50.04;90;2411.5
14-06-16;08:03;31.9;305.1;0.5;243.4;50.02;92;2411.5
14-06-16;08:06;32.3;310.8;0.5;242.4;50.01;107;2411.5
14-06-16;08:09;32.2;294.4;0.4;242.4;50.03;94;2411.5
14-06-16;08:12;32.2;305.8;0.6;242.4;50.00;99;2411.5
14-06-16;08:15;32.3;315.0;0.5;242.4;50.01;98;2411.5
14-06-16;08:18;32.4;310.4;0.5;242.4;50.01;108;2411.5
14-06-16;08:21;32.3;317.2;0.5;242.4;50.01;104;2411.5
14-06-16;08:24;32.4;301.4;0.6;241.4;50.04;125;2411.5
14-06-16;08:27;32.4;309.0;0.7;244.3;50.03;151;2411.5
14-06-16;08:30;32.5;313.6;0.7;242.4;50.02;148;2411.5
14-06-16;08:33;32.4;315.5;0.7;245.3;50.02;137;2411.5
14-06-16;08:36;32.7;317.2;0.7;245.3;50.03;151;2411.5
14-06-16;08:39;32.6;312.8;0.7;245.3;50.04;143;2411.5
14-06-16;08:42;32.6;314.5;0.6;244.3;50.01;146;2411.5
14-06-16;08:45;32.6;314.7;0.6;245.3;50.04;131;2411.5
14-06-16;08:48;32.7;310.9;0.6;245.3;50.04;130;2411.5
14-06-16;08:51;32.7;310.4;0.6;245.3;50.04;120;2411.6
14-06-16;08:54;32.6;313.3;0.7;243.4;50.04;110;2411.6
14-06-16;08:57;32.4;314.2;0.6;244.3;50.04;115;2411.6
14-06-16;09:00;32.5;308.9;0.6;243.4;50.05;117;2411.6
14-06-16;09:03;32.7;314.3;0.6;245.3;50.07;124;2411.6
14-06-16;09:06;32.6;316.8;0.6;245.3;50.04;133;2411.6
14-06-16;09:09;32.6;302.0;0.7;244.3;50.03;161;2411.6
14-06-16;09:12;32.6;309.2;0.8;246.3;50.03;165;2411.6
14-06-16;09:15;32.6;282.2;0.6;244.3;50.04;129;2411.6
14-06-16;09:18;32.5;282.5;0.7;242.4;50.02;125;2411.6
14-06-16;09:21;32.6;282.8;0.7;244.3;50.05;141;2411.6
14-06-16;09:24;32.6;281.8;0.7;245.3;50.05;141;2411.6
14-06-16;09:27;32.7;284.9;0.7;245.3;50.01;158;2411.6
14-06-16;09:30;32.6;322.4;1.2;246.3;50.03;301;2411.6
14-06-16;09:33;32.9;313.0;1.4;244.3;50.04;324;2411.7
14-06-16;09:36;33.0;311.8;1.5;245.3;50.05;377;2411.7
14-06-16;09:39;33.1;268.5;0.9;245.3;50.06;203;2411.7
14-06-16;09:42;33.1;282.8;0.8;245.3;50.03;196;2411.7
14-06-16;09:45;33.1;275.6;0.8;243.4;50.01;200;2411.7
14-06-16;09:48;33.2;283.1;1.1;244.3;50.04;253;2411.7
14-06-16;09:51;33.3;290.4;0.9;244.3;50.03;210;2411.7
14-06-16;09:54;33.3;309.0;2.1;246.3;50.06;527;2411.8
14-06-16;09:57;33.4;301.6;1.2;245.3;50.06;280;2411.8
14-06-16;10:00;33.8;301.3;2.0;246.3;50.05;482;2411.8
14-06-16;10:03;34.0;284.0;1.1;246.3;50.05;256;2411.8
14-06-16;10:06;33.5;281.6;0.7;245.3;50.08;169;2411.8
14-06-16;10:09;33.7;309.5;1.1;245.3;50.05;278;2411.8
14-06-16;10:12;34.0;309.6;2.7;246.3;50.03;639;2411.9
14-06-16;10:15;34.1;304.3;2.6;246.3;50.01;648;2411.9
14-06-16;10:18;34.6;300.2;2.7;245.3;50.05;658;2411.9
14-06-16;10:21;34.7;300.7;2.8;247.3;50.03;695;2412.0
14-06-16;10:24;34.9;297.8;3.0;247.3;50.03;732;2412.0
14-06-16;10:27;35.4;301.0;2.9;247.3;50.02;735;2412.0
14-06-16;10:30;35.0;267.3;0.9;245.3;50.03;211;2412.1
14-06-16;10:33;34.9;295.7;3.3;247.3;50.02;805;2412.1
14-06-16;10:36;35.2;273.0;0.9;244.3;50.03;212;2412.1
14-06-16;10:39;34.8;296.3;3.4;247.3;50.02;845;2412.1
14-06-16;10:42;35.6;290.3;3.4;247.3;50.06;849;2412.2
14-06-16;10:45;35.6;270.7;0.9;244.3;50.06;216;2412.2
14-06-16;10:48;35.3;274.9;0.7;244.3;50.03;178;2412.2
14-06-16;10:51;35.0;284.7;1.0;245.3;50.05;239;2412.2
14-06-16;10:54;35.5;270.9;1.0;245.3;50.06;232;2412.3
14-06-16;10:57;34.9;269.8;4.0;246.3;50.05;965;2412.3
14-06-16;11:00;35.2;295.8;2.0;246.3;50.04;511;2412.3
14-06-16;11:03;35.7;287.1;4.3;247.3;50.04;1066;2412.4
14-06-16;11:06;36.4;278.3;3.1;246.3;50.07;889;2412.4
14-06-16;11:09;36.2;284.4;1.6;245.3;50.04;351;2412.4
14-06-16;11:12;35.9;274.0;1.1;245.3;50.08;257;2412.5
14-06-16;11:15;35.5;275.5;1.1;246.3;50.03;258;2412.5
14-06-16;11:18;35.5;289.5;1.1;245.3;50.03;281;2412.5
14-06-16;11:21;35.5;284.4;1.2;245.3;50.05;304;2412.5
14-06-16;11:24;35.6;286.5;1.2;245.3;50.06;308;2412.5
14-06-16;11:27;35.3;289.3;1.2;245.3;50.04;288;2412.5
14-06-16;11:30;35.0;293.5;1.2;245.3;50.03;279;2412.5
14-06-16;11:33;35.2;290.7;1.0;244.3;50.07;255;2412.6
14-06-16;11:36;35.3;291.5;0.9;243.4;50.06;232;2412.6
14-06-16;11:39;34.8;297.0;1.0;244.3;50.04;221;2412.6
14-06-16;11:42;34.8;296.1;0.9;245.3;50.03;207;2412.6
14-06-16;11:45;35.0;289.3;1.0;244.3;50.02;220;2412.6
14-06-16;11:48;34.7;302.0;1.0;244.3;50.04;246;2412.6
14-06-16;11:51;34.8;291.0;0.9;244.3;50.05;200;2412.6
14-06-16;11:54;34.6;295.6;0.8;244.3;50.05;197;2412.6
14-06-16;11:57;34.6;291.2;0.8;243.4;50.01;192;2412.6
14-06-16;12:00;34.5;294.2;0.9;246.3;50.04;198;2412.7
14-06-16;12:03;34.5;286.9;1.0;244.3;50.06;231;2412.7
14-06-16;12:06;34.5;295.3;1.1;246.3;50.06;259;2412.7
14-06-16;12:09;35.3;276.8;4.1;247.3;50.05;1051;2412.7
14-06-16;12:12;35.4;286.3;1.6;247.3;50.05;387;2412.7
14-06-16;12:15;35.4;272.6;5.3;249.2;50.03;1339;2412.8
14-06-16;12:18;35.6;254.0;2.4;248.2;50.08;585;2412.8
14-06-16;12:21;36.7;262.3;5.3;249.2;50.03;1309;2412.9
14-06-16;12:24;37.0;262.2;5.0;249.2;50.03;1241;2412.9
14-06-16;12:27;37.5;258.3;5.0;249.2;50.01;1222;2413.0
14-06-16;12:30;37.8;254.7;4.8;249.2;50.03;1200;2413.1
14-06-16;12:33;38.0;256.2;5.0;248.2;50.02;1227;2413.1
14-06-16;12:36;38.5;250.9;4.9;249.2;50.02;1211;2413.2
14-06-16;12:39;39.0;254.5;5.0;248.2;50.04;1220;2413.2
14-06-16;12:42;38.6;261.1;1.3;246.3;50.05;323;2413.3
14-06-16;12:45;38.2;276.1;1.4;246.3;50.04;345;2413.3
14-06-16;12:48;37.8;282.8;1.4;247.3;50.06;329;2413.3
14-06-16;12:51;37.5;289.7;1.4;246.3;50.04;334;2413.3
14-06-16;12:54;37.4;290.9;1.4;246.3;50.02;351;2413.4
14-06-16;12:57;37.1;290.0;1.4;246.3;49.98;343;2413.4
14-06-16;13:00;37.0;292.9;1.1;246.3;50.03;270;2413.4
14-06-16;13:03;36.8;295.8;1.0;246.3;50.02;240;2413.4
14-06-16;13:06;36.4;292.3;1.1;245.3;50.03;248;2413.4
14-06-16;13:09;36.4;293.4;1.3;246.3;50.00;297;2413.4
14-06-16;13:12;36.7;249.0;5.0;248.2;50.05;1202;2413.5
14-06-16;13:15;36.9;270.5;1.5;246.3;50.04;376;2413.5
14-06-16;13:18;37.4;267.3;5.7;248.2;50.04;1379;2413.5
14-06-16;13:21;38.2;255.0;5.0;249.2;50.06;1249;2413.6
14-06-16;13:24;38.5;255.0;4.9;248.2;50.01;1194;2413.7
14-06-16;13:27;38.9;252.9;4.8;248.2;50.04;1187;2413.7
14-06-16;13:30;39.1;244.4;4.8;248.2;50.01;1188;2413.8
14-06-16;13:33;39.0;245.2;4.8;249.2;50.02;1159;2413.8
14-06-16;13:36;39.4;243.8;4.8;249.2;50.02;1189;2413.9
14-06-16;13:39;39.7;249.0;4.7;249.2;50.03;1176;2413.9
14-06-16;13:42;40.0;243.4;4.7;249.2;50.04;1166;2414.0
14-06-16;13:45;40.2;247.9;4.7;251.1;50.06;1152;2414.1
14-06-16;13:48;40.2;244.0;4.7;249.2;50.05;1152;2414.1
14-06-16;13:51;40.4;249.1;4.6;249.2;50.03;1159;2414.2
14-06-16;13:54;40.8;251.6;4.7;249.2;50.05;1167;2414.2
14-06-16;13:57;40.7;252.2;4.8;249.2;50.01;1169;2414.3
14-06-16;14:00;41.0;249.9;4.8;248.2;50.01;1182;2414.3
14-06-16;14:03;40.9;247.8;4.7;249.2;50.07;1172;2414.4
14-06-16;14:06;41.3;248.1;4.7;249.2;50.03;1186;2414.5
14-06-16;14:09;41.2;248.5;4.9;249.2;49.99;1206;2414.5
14-06-16;14:12;41.5;254.7;5.0;249.2;50.03;1226;2414.6
14-06-16;14:15;40.4;253.4;0.8;246.3;50.02;187;2414.6
14-06-16;14:18;39.4;278.1;0.8;244.3;50.02;181;2414.6
14-06-16;14:21;39.1;282.2;0.8;245.3;50.08;179;2414.6
14-06-16;14:24;38.6;283.4;0.8;246.3;50.07;175;2414.6
14-06-16;14:27;38.4;280.3;0.9;246.3;50.04;210;2414.6
14-06-16;14:30;38.3;284.7;0.9;246.3;50.03;212;2414.7
14-06-16;14:33;38.4;229.9;1.3;246.3;50.03;311;2414.7
14-06-16;14:36;38.2;285.3;2.0;247.3;50.05;470;2414.7
14-06-16;14:39;39.0;263.3;4.9;251.1;50.05;1208;2414.8
14-06-16;14:42;39.4;260.8;4.7;249.2;50.03;1166;2414.8
14-06-16;14:45;39.7;254.2;4.6;249.2;50.04;1123;2414.9
14-06-16;14:48;39.9;255.3;4.4;248.2;50.05;1088;2414.9
14-06-16;14:51;40.1;256.2;4.3;249.2;50.05;1070;2415.0
14-06-16;14:54;40.1;256.6;3.0;249.2;50.04;726;2415.0
14-06-16;14:57;40.0;257.2;4.3;250.2;50.00;1063;2415.1
14-06-16;15:00;40.2;257.2;4.1;249.2;50.03;1029;2415.1
14-06-16;15:03;50.0;253.7;4.1;249.2;50.03;1025;2415.2
14-06-16;15:06;40.1;258.5;4.1;249.2;50.05;1010;2415.2
14-06-16;15:09;40.5;256.9;4.1;249.2;50.04;1013;2415.3
14-06-16;15:12;40.5;253.1;4.0;249.2;50.07;997;2415.3
14-06-16;15:15;40.5;261.3;4.0;249.2;50.02;987;2415.4
14-06-16;15:18;40.6;256.9;3.9;248.2;50.02;981;2415.4
14-06-16;15:21;40.7;256.9;4.0;248.2;50.01;988;2415.5
14-06-16;15:24;40.7;260.5;4.0;247.3;50.04;991;2415.5
14-06-16;15:27;40.8;260.0;4.0;247.3;50.02;993;2415.6
14-06-16;15:30;40.6;258.2;4.0;248.2;50.03;988;2415.6
14-06-16;15:33;40.6;263.5;4.0;248.2;50.04;980;2415.7
14-06-16;15:36;40.7;264.2;4.0;248.2;50.06;954;2415.7
14-06-16;15:39;40.4;263.9;3.8;248.2;50.02;943;2415.8
14-06-16;15:42;40.6;262.9;3.8;249.2;50.04;930;2415.8
14-06-16;15:45;40.5;258.6;3.7;249.2;49.98;913;2415.9
14-06-16;15:48;40.4;261.7;3.6;249.2;50.04;894;2415.9
14-06-16;15:51;40.5;260.4;3.7;249.2;50.01;898;2415.9
14-06-16;15:54;40.6;261.1;3.5;248.2;50.04;881;2416.0
14-06-16;15:57;40.5;263.3;3.5;250.2;50.01;875;2416.0
14-06-16;16:00;40.4;266.6;3.4;249.2;50.05;860;2416.1
14-06-16;16:03;40.2;261.1;3.4;249.2;50.04;842;2416.1
14-06-16;16:06;40.0;262.0;3.4;249.2;50.01;832;2416.2
14-06-16;16:09;40.1;263.3;3.3;249.2;50.05;822;2416.2
14-06-16;16:12;39.9;263.0;3.2;249.2;50.05;807;2416.2
14-06-16;16:15;40.0;264.6;3.3;247.3;50.01;794;2416.3
14-06-16;16:18;40.2;264.8;3.3;249.2;50.02;799;2416.3
14-06-16;16:21;40.0;269.6;3.3;250.2;50.06;797;2416.4
14-06-16;16:24;39.8;268.3;1.7;248.2;50.06;442;2416.4
14-06-16;16:27;38.9;244.0;0.8;248.2;50.02;184;2416.4
14-06-16;16:30;39.2;272.3;3.3;249.2;50.02;803;2416.4
14-06-16;16:33;38.6;265.1;0.6;247.3;50.01;139;2416.5
14-06-16;16:36;38.2;301.3;0.7;248.2;50.03;135;2416.5
14-06-16;16:39;37.9;280.5;0.8;247.3;50.03;169;2416.5
14-06-16;16:42;37.7;266.6;1.5;247.3;50.05;390;2416.5
14-06-16;16:45;37.5;282.7;0.6;247.3;50.05;147;2416.5
14-06-16;16:48;37.1;275.8;0.6;248.2;50.02;119;2416.5
14-06-16;16:51;36.9;273.9;0.6;247.3;50.04;112;2416.5
14-06-16;16:54;37.0;233.3;2.1;248.2;50.07;537;2416.5
14-06-16;16:57;37.6;284.7;2.9;248.2;50.03;700;2416.6
14-06-16;17:00;37.1;261.9;0.7;248.2;50.05;162;2416.6
14-06-16;17:03;37.0;285.2;1.8;243.4;50.02;421;2416.6
14-06-16;17:06;37.1;286.3;2.7;244.3;50.06;646;2416.6
14-06-16;17:09;37.2;286.3;2.5;245.3;50.03;625;2416.6
14-06-16;17:12;37.4;283.7;2.5;244.3;50.01;607;2416.7
14-06-16;17:15;37.0;268.3;2.0;244.3;50.02;488;2416.7
14-06-16;17:18;36.5;272.4;0.7;243.4;50.02;140;2416.7
14-06-16;17:21;36.3;280.3;0.7;243.4;50.03;133;2416.7
14-06-16;17:24;36.4;295.3;0.8;243.4;50.04;178;2416.7
14-06-16;17:27;36.5;295.1;2.1;244.3;50.04;511;2416.7
14-06-16;17:30;36.3;277.5;0.7;243.4;50.02;143;2416.7
14-06-16;17:33;36.0;275.5;0.5;244.3;50.04;120;2416.8
14-06-16;17:36;35.9;274.6;0.7;243.4;50.00;125;2416.8
14-06-16;17:39;36.1;296.6;1.7;244.3;50.03;405;2416.8
14-06-16;17:42;35.9;272.7;0.6;243.4;50.04;122;2416.8
14-06-16;17:45;35.7;278.7;1.4;244.3;50.06;332;2416.8
14-06-16;17:48;35.7;275.5;0.7;244.3;50.03;127;2416.8
14-06-16;17:51;35.5;275.5;0.6;244.3;50.05;120;2416.8
14-06-16;17:54;35.4;275.6;0.5;244.3;50.07;93;2416.8
14-06-16;17:57;35.3;270.1;1.0;245.3;50.09;224;2416.8
14-06-16;18:00;35.4;291.0;1.0;245.3;50.08;221;2416.8
14-06-16;18:03;35.4;298.8;0.8;243.4;50.04;201;2416.8
14-06-16;18:06;35.0;270.5;0.4;245.3;50.08;86;2416.9
14-06-16;18:09;34.9;279.1;0.4;244.3;50.06;91;2416.9
14-06-16;18:12;35.0;271.4;0.5;245.3;50.07;97;2416.9
14-06-16;18:15;34.9;267.7;0.3;244.3;50.06;73;2416.9
14-06-16;18:18;34.7;270.1;0.3;244.3;50.05;64;2416.9
14-06-16;18:21;34.6;267.0;0.4;244.3;50.01;57;2416.9
14-06-16;18:24;34.5;272.9;0.3;243.4;50.02;58;2416.9
14-06-16;18:27;34.4;265.8;0.3;244.3;50.04;63;2416.9
14-06-16;18:30;34.4;288.7;0.4;243.4;50.03;83;2416.9
14-06-16;18:33;34.4;299.8;0.4;245.3;50.03;89;2416.9
14-06-16;18:36;34.2;294.7;0.4;244.3;50.03;82;2416.9
14-06-16;18:39;34.2;287.9;0.4;243.4;49.99;74;2416.9
14-06-16;18:42;34.1;287.8;0.3;244.3;50.05;67;2416.9
14-06-16;18:45;34.0;281.6;0.3;244.3;50.01;63;2416.9
14-06-16;18:48;33.9;283.0;0.0;243.4;50.00;59;2416.9
14-06-16;18:51;33.8;275.9;0.3;244.3;50.03;52;2416.9
14-06-16;18:54;33.9;280.2;0.3;243.4;50.05;52;2416.9
14-06-16;18:57;33.7;271.5;0.2;244.3;50.06;43;2416.9
14-06-16;19:00;33.7;269.3;0.0;244.3;50.07;48;2416.9
14-06-16;19:03;33.7;270.4;0.3;244.3;50.09;47;2416.9
14-06-16;19:06;33.7;275.0;0.3;242.4;50.04;47;2416.9
14-06-16;19:09;33.7;261.7;0.2;242.4;50.05;48;2416.9
14-06-16;19:12;33.4;269.5;0.4;243.4;49.99;48;2416.9
14-06-16;19:15;33.4;262.5;0.2;243.4;50.02;45;2416.9
14-06-16;19:18;33.3;261.4;0.2;241.4;50.04;42;2416.9
14-06-16;19:21;33.3;260.4;0.2;245.3;50.04;39;2416.9
14-06-16;19:24;33.4;268.2;0.2;243.4;50.05;32;2416.9
14-06-16;19:27;33.3;256.9;0.1;243.4;50.02;28;2416.9
14-06-16;19:30;33.3;255.1;0.1;244.3;50.02;31;2416.9
14-06-16;19:33;33.3;262.5;0.2;243.4;50.05;37;2416.9
14-06-16;19:36;33.2;265.1;0.2;244.3;50.04;35;2416.9
14-06-16;19:39;32.9;259.5;0.1;244.3;50.05;32;2416.9
14-06-16;19:42;33.1;256.3;0.1;243.4;50.00;31;2416.9
14-06-16;19:45;33.0;260.7;0.1;244.3;50.04;31;2416.9
14-06-16;19:48;33.0;259.4;0.2;243.4;50.02;29;2416.9
