data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-06-16;19:51;33.0;264.2;0.1;243.4;50.05;31;2416.9
14-06-16;19:54;33.0;262.6;0.1;243.4;50.03;30;2416.9
14-06-16;19:57;32.9;260.0;0.1;244.3;50.05;28;2416.9
14-06-16;20:00;32.9;250.4;0.1;243.4;50.02;25;2417.0
14-06-16;20:03;32.9;260.0;0.1;243.4;50.04;24;2417.0
14-06-16;20:06;32.6;251.0;0.1;245.3;50.05;21;2417.0
14-06-16;20:09;32.5;259.2;0.1;244.3;50.02;17;2417.0
14-06-16;20:12;32.6;262.0;0.1;243.4;50.02;14;2417.0
14-06-16;20:15;32.7;251.2;0.0;244.3;50.03;10;2417.0
14-06-16;20:18;32.6;244.9;0.0;244.3;50.06;6;2417.0
14-06-16;20:21;32.4;251.2;0.0;244.3;50.04;3;2417.0
14-06-16;20:24;32.4;256.6;0.0;244.3;50.06;0;2417.0
14-06-16;20:27;32.3;213.2;0.0;244.3;50.01;0;2417.0
14-06-16;20:30;32.3;245.5;0.0;244.3;50.04;0;2417.0
14-06-16;20:33;32.2;262.3;0.0;245.3;50.03;0;2417.0
14-06-16;20:36;32.0;254.7;0.0;244.3;50.06;0;2417.0
14-06-16;20:39;31.9;242.4;0.0;244.3;50.04;0;2417.0
14-06-16;20:42;31.9;209.6;0.0;243.4;50.06;0;2417.0
14-06-16;20:45;31.8;170.3;0.0;243.4;50.04;0;2417.0
14-06-16;20:48;31.8;141.0;0.0;243.4;50.03;0;2417.0
14-06-16;20:51;31.7;115.1;0.0;244.3;50.00;0;2417.0
14-06-17;05:09;26.8;261.7;0.1;241.4;50.05;18;2417.0
14-06-17;05:12;27.2;263.5;0.1;241.4;50.04;20;2417.0
14-06-17;05:15;27.9;264.5;0.1;240.4;50.05;22;2417.0
14-06-17;05:18;28.3;275.3;0.1;240.4;50.02;25;2417.0
14-06-17;05:21;27.9;272.6;0.1;241.4;50.07;28;2417.0
14-06-17;05:24;28.3;264.2;0.1;241.4;50.04;29;2417.0
14-06-17;05:27;28.6;272.3;0.1;240.4;50.05;31;2417.0
14-06-17;05:30;29.0;272.7;0.1;240.4;50.05;33;2417.0
14-06-17;05:33;29.7;272.3;0.2;241.4;50.05;34;2417.0
14-06-17;05:36;29.7;275.2;0.2;240.4;50.04;34;2417.0
14-06-17;05:39;30.1;276.1;0.2;241.4;50.04;38;2417.0
14-06-17;05:42;30.1;278.1;0.2;241.4;50.03;39;2417.0
14-06-17;05:45;30.1;277.7;0.2;240.4;50.03;39;2417.0
14-06-17;05:48;30.2;281.2;0.2;240.4;50.01;40;2417.0
14-06-17;05:51;30.3;268.5;0.2;240.4;50.02;45;2417.0
14-06-17;05:54;30.1;273.1;0.2;241.4;50.04;44;2417.0
14-06-17;05:57;30.4;279.1;0.3;244.3;50.05;48;2417.0
14-06-17;06:00;30.5;279.1;0.3;243.4;50.01;50;2417.0
14-06-17;06:03;30.5;273.0;0.3;242.4;49.99;51;2417.0
14-06-17;06:06;30.7;286.2;0.3;243.4;50.02;51;2417.0
14-06-17;06:09;30.9;270.9;0.3;242.4;50.02;52;2417.0
14-06-17;06:12;30.7;275.6;0.3;242.4;50.03;54;2417.0
14-06-17;06:15;30.9;277.2;0.3;242.4;50.02;54;2417.0
14-06-17;06:18;30.9;282.8;0.3;243.4;50.02;55;2417.0
14-06-17;06:21;31.1;279.0;0.3;243.4;50.02;58;2417.0
14-06-17;06:24;31.1;274.0;0.4;243.4;50.02;60;2417.0
14-06-17;06:27;31.1;280.0;0.3;242.4;50.03;62;2417.0
14-06-17;06:30;31.2;277.8;0.4;243.4;50.02;64;2417.0
14-06-17;06:33;31.5;279.0;0.4;243.4;50.03;66;2417.0
14-06-17;06:36;31.4;278.9;0.3;244.3;50.01;65;2417.0
14-06-17;06:39;31.2;279.0;0.4;244.3;50.07;66;2417.0
14-06-17;06:42;31.5;282.7;0.4;246.3;50.03;67;2417.0
14-06-17;06:45;31.5;278.3;0.4;243.4;50.02;68;2417.0
14-06-17;06:48;31.4;275.6;0.3;243.4;50.00;70;2417.0
14-06-17;06:51;31.6;281.3;0.4;244.3;50.02;71;2417.0
14-06-17;06:54;31.6;280.0;0.4;244.3;50.07;70;2417.0
14-06-17;06:57;31.7;278.0;0.4;244.3;50.10;71;2417.0
14-06-17;07:00;31.7;281.1;0.4;242.4;50.08;71;2417.0
14-06-17;07:03;31.8;271.7;0.3;243.4;50.07;68;2417.0
14-06-17;07:06;31.8;284.1;0.4;243.4;50.06;66;2417.1
14-06-17;07:09;32.0;274.2;0.4;242.4;50.04;68;2417.1
14-06-17;07:12;31.9;284.9;0.4;243.4;50.05;67;2417.1
14-06-17;07:15;31.8;281.8;0.4;243.4;50.01;68;2417.1
14-06-17;07:18;31.8;288.5;0.4;242.4;50.01;68;2417.1
14-06-17;07:21;31.9;277.5;0.4;243.4;50.03;71;2417.1
14-06-17;07:24;31.9;280.2;0.4;242.4;50.03;71;2417.1
14-06-17;07:27;32.2;277.1;0.3;242.4;50.04;72;2417.1
14-06-17;07:30;32.2;285.7;0.4;245.3;50.05;74;2417.1
14-06-17;07:33;32.0;284.9;0.4;244.3;50.04;74;2417.1
14-06-17;07:36;31.9;275.2;0.4;244.3;50.05;75;2417.1
14-06-17;07:39;32.2;286.2;0.4;245.3;50.03;78;2417.1
14-06-17;07:42;32.4;293.9;0.4;244.3;50.01;80;2417.1
14-06-17;07:45;32.2;299.1;0.4;245.3;50.02;80;2417.1
14-06-17;07:48;32.4;287.6;0.4;245.3;49.99;86;2417.1
14-06-17;07:51;32.4;287.1;0.4;245.3;50.03;90;2417.1
14-06-17;07:54;32.3;298.9;0.5;244.3;50.06;96;2417.1
14-06-17;07:57;32.5;298.3;0.5;245.3;50.06;95;2417.1
14-06-17;08:00;32.4;292.9;0.5;244.3;50.02;93;2417.1
14-06-17;08:03;32.4;309.5;0.5;244.3;50.01;100;2417.1
14-06-17;08:06;32.6;304.1;0.5;245.3;50.03;106;2417.1
14-06-17;08:09;32.4;309.2;0.6;244.3;49.99;113;2417.1
14-06-17;08:12;32.5;311.2;0.6;244.3;50.06;121;2417.1
14-06-17;08:15;32.5;300.2;0.5;246.3;50.03;122;2417.1
14-06-17;08:18;32.7;303.5;0.7;244.3;50.06;150;2417.2
14-06-17;08:21;32.6;297.6;0.7;245.3;50.01;166;2417.2
14-06-17;08:24;32.9;312.3;0.8;245.3;50.04;192;2417.2
14-06-17;08:27;32.7;309.2;0.8;245.3;50.03;183;2417.2
14-06-17;08:30;32.9;301.4;0.8;245.3;50.01;174;2417.2
14-06-17;08:33;32.7;312.8;0.7;243.4;50.02;176;2417.2
14-06-17;08:36;32.7;312.1;0.8;244.3;50.05;187;2417.2
14-06-17;08:39;33.0;296.7;1.0;246.3;50.02;213;2417.2
14-06-17;08:42;33.2;298.6;1.1;246.3;50.02;255;2417.2
14-06-17;08:45;33.2;294.4;1.2;246.3;50.00;279;2417.2
14-06-17;08:48;33.1;292.0;1.2;245.3;49.97;278;2417.3
14-06-17;08:51;33.3;292.9;1.0;241.4;50.01;254;2417.3
14-06-17;08:54;33.4;301.1;1.1;243.4;50.06;255;2417.3
14-06-17;08:57;33.3;305.5;1.2;242.4;50.05;284;2417.3
14-06-17;09:00;33.4;304.1;1.2;242.4;50.07;277;2417.3
14-06-17;09:03;33.3;295.8;1.1;241.4;50.07;250;2417.3
14-06-17;09:06;33.3;301.9;0.9;247.3;50.07;228;2417.3
14-06-17;09:09;33.4;310.6;1.1;246.3;50.04;258;2417.3
14-06-17;09:12;33.7;317.8;1.1;246.3;50.04;250;2417.4
14-06-17;09:15;33.4;289.1;0.9;246.3;50.05;203;2417.4
14-06-17;09:18;33.4;289.1;0.7;245.3;50.00;168;2417.4
14-06-17;09:21;33.7;297.3;0.7;247.3;50.02;177;2417.4
14-06-17;09:24;33.4;285.9;0.8;246.3;50.06;173;2417.4
14-06-17;09:27;33.3;293.4;0.8;246.3;50.04;181;2417.4
14-06-17;09:30;33.5;290.0;0.9;246.3;50.08;198;2417.4
14-06-17;09:33;33.5;294.7;1.0;246.3;50.05;219;2417.4
14-06-17;09:36;33.5;295.4;1.0;246.3;50.06;243;2417.4
14-06-17;09:39;33.5;300.0;1.2;247.3;50.05;274;2417.4
14-06-17;09:42;33.7;310.1;1.3;246.3;50.04;303;2417.5
14-06-17;09:45;33.8;290.4;0.7;246.3;50.05;188;2417.5
14-06-17;09:48;33.7;275.9;0.7;246.3;50.00;137;2417.5
14-06-17;09:51;33.4;307.3;1.7;247.3;50.03;403;2417.5
14-06-17;09:54;34.0;310.4;1.7;246.3;50.06;421;2417.5
14-06-17;09:57;34.1;307.0;1.8;247.3;50.04;433;2417.5
14-06-17;10:00;34.2;309.3;1.8;245.3;50.01;446;2417.6
14-06-17;10:03;34.4;300.8;1.9;248.2;50.04;465;2417.6
14-06-17;10:06;34.6;306.2;2.0;246.3;50.04;489;2417.6
14-06-17;10:09;34.6;300.0;2.0;245.3;50.06;508;2417.6
14-06-17;10:12;34.6;301.6;2.1;245.3;50.03;529;2417.7
14-06-17;10:15;34.9;300.7;2.2;246.3;50.05;546;2417.7
14-06-17;10:18;34.9;298.5;2.3;245.3;50.04;578;2417.7
14-06-17;10:21;35.0;293.8;2.4;246.3;50.03;599;2417.7
14-06-17;10:24;35.4;298.9;2.5;246.3;50.05;625;2417.8
14-06-17;10:27;35.3;294.4;2.7;246.3;50.02;642;2417.8
14-06-17;10:30;35.6;290.3;2.6;245.3;50.02;661;2417.8
14-06-17;10:33;36.0;289.0;2.8;246.3;50.01;677;2417.9
14-06-17;10:36;35.7;291.7;2.9;246.3;50.05;699;2417.9
14-06-17;10:39;36.0;287.9;3.0;246.3;50.03;721;2417.9
14-06-17;10:42;36.1;287.8;3.0;246.3;50.05;735;2418.0
14-06-17;10:45;36.3;281.2;3.0;247.3;50.03;746;2418.0
14-06-17;10:48;36.3;285.9;3.1;246.3;50.04;766;2418.1
14-06-17;10:51;36.7;284.6;3.3;246.3;50.06;782;2418.1
14-06-17;10:54;36.8;284.1;3.2;248.2;50.06;809;2418.1
14-06-17;10:57;36.8;282.5;3.3;248.2;50.04;825;2418.2
14-06-17;11:00;36.5;4.8;3.6;248.2;50.01;873;2418.2
14-06-17;11:03;36.8;260.4;0.8;245.3;50.03;195;2418.2
14-06-17;11:06;36.7;288.2;0.8;244.3;50.04;176;2418.3
14-06-17;11:09;36.1;271.8;0.5;245.3;50.03;138;2418.3
14-06-17;11:12;36.7;285.9;4.0;246.3;50.06;966;2418.3
14-06-17;11:15;36.5;272.1;0.8;245.3;50.03;167;2418.3
14-06-17;11:18;37.1;282.1;4.1;248.2;50.03;1013;2418.4
14-06-17;11:21;37.4;275.8;4.1;247.3;50.02;1006;2418.4
14-06-17;11:24;37.6;272.6;4.1;247.3;50.04;1007;2418.5
14-06-17;11:27;37.8;270.1;4.1;247.3;50.04;1013;2418.5
14-06-17;11:30;38.2;267.3;4.1;246.3;50.03;1015;2418.6
14-06-17;11:33;38.4;267.4;4.2;246.3;50.01;1035;2418.6
14-06-17;11:36;38.4;274.5;1.1;245.3;50.05;264;2418.7
14-06-17;11:39;38.3;272.3;2.4;246.3;50.03;571;2418.7
14-06-17;11:42;38.2;271.4;4.8;247.3;50.03;1205;2418.7
14-06-17;11:45;37.9;258.6;3.0;245.3;50.02;850;2418.8
14-06-17;11:48;38.6;264.8;4.9;246.3;50.04;1197;2418.8
14-06-17;11:51;39.0;279.4;3.2;246.3;50.03;855;2418.9
14-06-17;11:54;38.2;276.2;1.2;245.3;50.05;286;2418.9
14-06-17;11:57;37.8;273.6;1.2;244.3;50.03;280;2418.9
14-06-17;12:00;37.6;273.7;1.2;245.3;50.04;295;2419.0
14-06-17;12:03;38.5;266.4;4.9;247.3;50.03;1191;2419.0
14-06-17;12:06;38.9;261.4;4.8;246.3;50.04;1159;2419.1
14-06-17;12:09;39.3;257.2;4.8;247.3;50.04;1174;2419.1
14-06-17;12:12;39.2;253.7;4.8;246.3;50.03;1161;2419.2
14-06-17;12:15;39.7;250.7;4.7;248.2;50.03;1153;2419.2
14-06-17;12:18;40.0;252.3;4.5;248.2;50.04;1130;2419.3
14-06-17;12:21;40.0;256.3;4.6;248.2;50.04;1117;2419.4
14-06-17;12:24;40.5;255.4;4.8;246.3;50.03;1158;2419.4
14-06-17;12:27;40.5;249.3;4.8;247.3;50.04;1199;2419.5
14-06-17;12:30;39.4;270.5;1.1;246.3;50.03;261;2419.5
14-06-17;12:33;40.0;260.7;5.3;248.2;50.05;1298;2419.6
14-06-17;12:36;40.5;253.1;5.3;247.3;50.04;1312;2419.6
14-06-17;12:39;40.1;231.8;2.0;247.3;50.05;479;2419.7
14-06-17;12:42;39.2;272.7;1.2;246.3;50.05;297;2419.7
14-06-17;12:45;38.7;256.9;2.3;245.3;50.05;533;2419.7
14-06-17;12:48;38.7;283.4;1.8;246.3;50.03;435;2419.7
14-06-17;12:51;38.6;298.6;2.3;246.3;50.04;556;2419.7
14-06-17;12:54;38.5;287.4;1.4;246.3;50.06;355;2419.8
14-06-17;12:57;37.9;290.6;1.2;246.3;50.04;288;2419.8
14-06-17;13:00;37.8;290.6;1.1;245.3;50.05;257;2419.8
14-06-17;13:03;37.6;293.8;1.1;245.3;50.03;252;2419.8
14-06-17;13:06;37.2;290.0;1.1;245.3;50.03;264;2419.8
14-06-17;13:09;37.2;291.2;1.1;245.3;50.01;248;2419.8
14-06-17;13:12;36.9;286.2;0.9;245.3;50.04;219;2419.8
14-06-17;13:15;36.5;290.7;0.8;245.3;50.03;207;2419.9
14-06-17;13:18;36.7;284.4;0.9;245.3;50.04;208;2419.9
14-06-17;13:21;36.4;291.6;0.9;245.3;50.05;222;2419.9
14-06-17;13:24;36.3;300.4;1.0;246.3;50.06;238;2419.9
14-06-17;13:27;36.3;297.3;1.1;245.3;50.05;268;2419.9
14-06-17;13:30;36.4;277.2;1.2;246.3;50.01;260;2419.9
14-06-17;13:33;36.1;303.2;1.1;245.3;50.04;262;2419.9
14-06-17;13:36;35.9;303.3;1.1;244.3;50.04;275;2419.9
14-06-17;13:39;36.0;297.0;1.1;244.3;50.05;253;2420.0
14-06-17;13:42;35.7;291.0;1.2;246.3;50.06;282;2420.0
14-06-17;13:45;35.9;295.4;1.4;247.3;50.05;342;2420.0
14-06-17;13:48;36.0;285.4;1.7;246.3;50.06;438;2420.0
14-06-17;13:51;36.5;282.4;3.1;247.3;50.07;746;2420.0
14-06-17;13:54;36.8;296.0;2.1;247.3;50.06;504;2420.1
14-06-17;13:57;37.5;251.0;4.8;249.2;50.02;1190;2420.1
14-06-17;14:00;37.8;248.7;5.1;249.2;50.02;1273;2420.2
14-06-17;14:03;38.4;261.4;4.9;249.2;50.07;1198;2420.3
14-06-17;14:06;38.0;258.6;5.1;248.2;50.06;1250;2420.3
14-06-17;14:09;38.5;258.3;4.9;249.2;50.07;1200;2420.3
14-06-17;14:12;39.0;250.3;4.7;248.2;50.03;1162;2420.4
14-06-17;14:15;39.2;251.6;4.7;248.2;50.01;1153;2420.5
14-06-17;14:18;39.3;252.9;4.8;248.2;50.03;1174;2420.5
14-06-17;14:21;39.7;255.3;4.5;249.2;50.03;1147;2420.6
14-06-17;14:24;39.7;268.2;2.7;245.3;50.04;669;2420.6
14-06-17;14:27;39.5;249.3;3.7;247.3;50.03;935;2420.7
14-06-17;14:30;39.8;253.7;1.3;246.3;50.02;331;2420.7
14-06-17;14:33;38.6;279.1;1.4;247.3;50.04;327;2420.7
14-06-17;14:36;39.3;253.5;1.4;245.3;50.03;350;2420.8
14-06-17;14:39;38.5;266.3;1.0;246.3;50.04;249;2420.8
14-06-17;14:42;38.3;268.6;0.8;246.3;50.07;174;2420.8
14-06-17;14:45;37.8;263.0;0.6;244.3;50.07;144;2420.8
14-06-17;14:48;37.2;275.5;0.7;246.3;50.07;158;2420.8
14-06-17;14:51;37.1;281.2;0.9;244.3;50.06;208;2420.8
14-06-17;14:54;37.0;292.6;1.0;247.3;50.04;245;2420.9
14-06-17;14:57;37.0;295.8;1.1;245.3;50.00;277;2420.9
14-06-17;15:00;37.1;295.4;1.7;245.3;50.01;441;2420.9
14-06-17;15:03;37.5;286.2;3.5;247.3;50.03;925;2420.9
14-06-17;15:06;37.4;286.0;1.6;245.3;50.04;372;2420.9
14-06-17;15:09;37.0;289.7;1.8;247.3;50.06;444;2421.0
14-06-17;15:12;37.0;286.0;1.7;246.3;50.05;422;2421.0
14-06-17;15:15;36.9;291.7;2.8;246.3;50.03;687;2421.0
14-06-17;15:18;37.2;265.1;4.5;248.2;50.04;1110;2421.0
14-06-17;15:21;37.9;269.2;4.6;247.3;50.03;1133;2421.1
14-06-17;15:24;38.5;259.1;4.2;247.3;50.01;1028;2421.2
14-06-17;15:27;38.6;260.5;4.2;248.2;50.02;1025;2421.2
14-06-17;15:30;38.7;261.0;4.0;247.3;50.05;981;2421.3
14-06-17;15:33;38.7;258.2;4.0;247.3;50.03;976;2421.3
14-06-17;15:36;38.4;267.6;4.1;246.3;50.05;1005;2421.3
14-06-17;15:39;38.9;270.4;4.1;247.3;50.05;1009;2421.4
14-06-17;15:42;39.0;262.9;4.1;248.2;50.03;1006;2421.4
14-06-17;15:45;39.1;268.3;4.4;247.3;50.03;1065;2421.5
14-06-17;15:48;38.6;281.1;1.4;245.3;50.04;333;2421.5
14-06-17;15:51;38.3;281.9;1.0;245.3;50.04;243;2421.5
14-06-17;15:54;37.8;289.1;1.0;246.3;50.02;257;2421.6
14-06-17;15:57;37.6;295.0;1.2;246.3;50.02;285;2421.6
14-06-17;16:00;37.2;300.0;1.4;244.3;50.03;344;2421.6
14-06-17;16:03;37.2;292.8;1.3;245.3;50.04;312;2421.6
14-06-17;16:06;37.0;291.7;1.2;246.3;50.02;302;2421.6
14-06-17;16:09;36.8;292.6;1.4;246.3;50.03;316;2421.6
14-06-17;16:12;37.0;294.5;2.7;247.3;50.03;684;2421.7
14-06-17;16:15;37.4;284.6;3.9;248.2;50.04;948;2421.7
14-06-17;16:18;37.4;256.3;2.6;247.3;50.04;621;2421.7
14-06-17;16:21;37.4;271.8;4.0;248.2;50.02;946;2421.8
14-06-17;16:24;37.8;270.5;3.5;247.3;50.04;858;2421.8
14-06-17;16:27;38.0;261.3;3.2;247.3;50.05;806;2421.8
14-06-17;16:30;38.2;265.8;3.2;247.3;50.02;788;2421.9
14-06-17;16:33;38.0;261.4;3.3;244.3;50.04;795;2421.9
14-06-17;16:36;38.2;262.6;3.2;248.2;50.03;776;2422.0
14-06-17;16:39;38.3;261.9;3.0;247.3;50.01;740;2422.0
14-06-17;16:42;38.4;266.6;2.9;248.2;50.03;709;2422.0
14-06-17;16:45;38.2;262.9;2.8;247.3;50.04;685;2422.1
14-06-17;16:48;38.3;270.9;2.7;247.3;50.03;659;2422.1
14-06-17;16:51;38.0;272.4;2.5;247.3;50.06;641;2422.1
14-06-17;16:54;38.0;272.7;2.6;248.2;50.06;634;2422.2
14-06-17;16:57;38.3;270.5;2.5;248.2;50.05;614;2422.2
14-06-17;17:00;38.2;279.4;2.4;247.3;50.06;589;2422.2
14-06-17;17:03;38.0;280.2;2.4;248.2;50.03;585;2422.3
14-06-17;17:06;38.3;279.0;2.3;247.3;50.03;565;2422.3
14-06-17;17:09;37.8;269.3;1.8;247.3;50.04;402;2422.3
14-06-17;17:12;37.7;257.2;0.7;246.3;50.03;161;2422.3
14-06-17;17:15;37.6;286.8;2.1;247.3;50.03;513;2422.4
14-06-17;17:18;37.5;283.3;2.0;247.3;50.02;496;2422.4
14-06-17;17:21;37.5;289.5;1.8;247.3;50.02;462;2422.4
14-06-17;17:24;37.4;247.8;1.7;247.3;50.02;414;2422.4
14-06-17;17:27;37.1;294.7;1.8;248.2;50.01;462;2422.4
14-06-17;17:30;36.8;258.6;1.7;247.3;50.01;409;2422.5
14-06-17;17:33;37.2;289.5;2.0;247.3;50.00;473;2422.5
14-06-17;17:36;37.1;292.0;1.7;248.2;50.04;404;2422.5
14-06-17;17:39;37.0;294.5;1.5;246.3;50.02;352;2422.5
14-06-17;17:42;36.8;295.1;1.3;246.3;50.02;316;2422.5
14-06-17;17:45;36.5;264.8;0.4;248.2;50.04;88;2422.6
14-06-17;17:48;36.2;298.0;1.2;247.3;50.05;296;2422.6
14-06-17;17:51;36.4;297.0;1.2;247.3;50.02;273;2422.6
14-06-17;17:54;36.1;300.0;1.0;247.3;50.06;240;2422.6
14-06-17;17:57;36.2;292.3;1.0;247.3;50.07;221;2422.6
14-06-17;18:00;36.1;297.8;0.9;246.3;50.07;205;2422.6
14-06-17;18:03;35.9;294.7;0.8;247.3;50.07;183;2422.6
14-06-17;18:06;35.9;289.4;0.8;247.3;50.07;169;2422.6
14-06-17;18:09;35.6;289.5;0.7;248.2;50.07;159;2422.6
14-06-17;18:12;35.6;293.8;0.7;247.3;50.08;151;2422.6
14-06-17;18:15;35.5;285.0;0.7;246.3;50.05;134;2422.7
14-06-17;18:18;35.3;276.2;0.5;246.3;50.06;101;2422.7
14-06-17;18:21;35.0;281.5;0.5;246.3;50.04;110;2422.7
14-06-17;18:24;35.2;291.7;0.6;247.3;50.06;129;2422.7
14-06-17;18:27;35.0;290.1;0.5;246.3;50.05;114;2422.7
14-06-17;18:30;35.3;283.4;0.4;247.3;50.04;87;2422.7
14-06-17;18:33;34.8;299.8;0.4;246.3;50.07;98;2422.7
14-06-17;18:36;34.8;271.1;0.4;246.3;50.02;83;2422.7
14-06-17;18:39;34.6;275.9;0.4;246.3;50.01;81;2422.7
14-06-17;18:42;34.5;4.8;0.4;247.3;50.01;73;2422.7
14-06-17;18:45;34.4;280.9;0.4;246.3;50.00;68;2422.7
14-06-17;18:48;34.4;271.4;0.3;246.3;50.05;62;2422.7
14-06-17;18:51;34.2;268.0;0.2;245.3;50.07;51;2422.7
14-06-17;18:54;34.0;267.9;0.0;248.2;50.06;48;2422.7
14-06-17;18:57;33.9;267.3;0.2;247.3;50.02;46;2422.7
14-06-17;19:00;33.9;270.2;0.3;247.3;50.02;52;2422.7
14-06-17;19:03;33.9;272.9;0.3;245.3;50.01;60;2422.7
14-06-17;19:06;33.7;270.5;0.3;246.3;50.01;62;2422.7
14-06-17;19:09;33.9;283.1;0.3;247.3;50.01;59;2422.7
14-06-17;19:12;33.8;266.4;0.3;247.3;50.03;58;2422.7
14-06-17;19:15;33.7;279.9;0.3;247.3;50.03;64;2422.7
14-06-17;19:18;33.7;272.3;0.3;247.3;50.05;56;2422.7
14-06-17;19:21;33.5;266.7;0.2;246.3;50.04;46;2422.7
14-06-17;19:24;33.5;268.3;0.2;247.3;50.08;39;2422.7
14-06-17;19:27;33.5;260.7;0.1;247.3;50.05;32;2422.7
14-06-17;19:30;33.4;264.6;0.1;247.3;50.06;25;2422.7
14-06-17;19:33;33.3;263.2;0.1;247.3;50.00;19;2422.7
14-06-17;19:36;33.3;246.2;0.1;247.3;50.05;15;2422.7
14-06-17;19:39;33.2;257.6;0.0;245.3;50.03;12;2422.7
14-06-17;19:42;33.2;256.2;0.1;246.3;50.03;10;2422.7
14-06-17;19:45;33.0;250.6;0.0;246.3;50.02;9;2422.7
14-06-17;19:48;33.1;257.6;0.1;246.3;50.02;14;2422.7
14-06-17;19:51;33.0;256.4;0.1;246.3;50.03;15;2422.7
14-06-17;19:54;32.9;258.3;0.1;247.3;50.03;17;2422.7
14-06-17;19:57;32.7;258.3;0.1;247.3;50.02;19;2422.7
14-06-17;20:00;32.9;253.1;0.0;246.3;50.03;16;2422.7
14-06-17;20:03;32.9;254.5;0.1;247.3;50.02;13;2422.7
14-06-17;20:06;32.7;250.6;0.0;247.3;50.03;10;2422.7
14-06-17;20:09;32.6;248.2;0.0;247.3;50.03;9;2422.7
14-06-17;20:12;32.6;248.4;0.0;247.3;50.03;8;2422.7
14-06-17;20:15;32.5;249.9;0.0;247.3;50.05;6;2422.8
14-06-17;20:18;32.4;248.7;0.0;247.3;50.06;5;2422.8
14-06-17;20:21;32.4;252.5;0.0;247.3;50.04;5;2422.8
14-06-17;20:24;32.4;246.5;0.0;247.3;50.03;1;2422.8
14-06-17;20:27;32.3;226.9;0.0;246.3;50.02;0;2422.8
14-06-17;20:30;32.2;273.0;0.0;248.2;50.03;0;2422.8
14-06-17;20:33;32.0;263.8;0.0;246.3;50.02;0;2422.8
14-06-17;20:36;31.9;244.0;0.0;246.3;50.05;0;2422.8
14-06-17;20:39;31.9;216.3;0.0;246.3;50.05;0;2422.8
14-06-17;20:42;31.8;189.2;0.0;246.3;50.03;0;2422.8
14-06-17;20:45;31.7;165.6;0.0;245.3;50.05;0;2422.8
14-06-17;20:48;31.7;143.5;0.0;248.2;50.05;0;2422.8
14-06-17;20:51;31.6;126.4;0.0;246.3;50.06;0;2422.8
14-06-17;20:54;31.5;107.3;0.0;246.3;50.05;0;2422.8
14-06-18;05:18;27.2;257.3;0.1;238.5;50.03;19;2422.8
14-06-18;05:21;27.2;264.9;0.1;239.5;50.05;19;2422.8
14-06-18;05:24;27.5;258.3;0.1;240.4;50.04;20;2422.8
14-06-18;05:27;27.5;262.7;0.1;241.4;50.06;24;2422.8
14-06-18;05:30;27.5;272.3;0.1;239.5;50.03;24;2422.8
14-06-18;05:33;28.3;258.3;0.1;238.5;50.02;24;2422.8
14-06-18;05:36;28.6;271.8;0.1;239.5;50.05;23;2422.8
14-06-18;05:39;29.0;258.8;0.1;239.5;50.04;25;2422.8
14-06-18;05:42;29.4;272.0;0.1;239.5;50.05;31;2422.8
14-06-18;05:45;29.4;273.4;0.2;238.5;50.03;34;2422.8
14-06-18;05:48;29.4;275.9;0.2;240.4;50.06;37;2422.8
14-06-18;05:51;29.4;276.5;0.2;239.5;50.07;41;2422.8
14-06-18;05:54;30.1;274.8;0.2;239.5;50.07;46;2422.8
14-06-18;05:57;30.2;276.4;0.3;242.4;50.07;51;2422.8
14-06-18;06:00;30.2;279.4;0.3;246.3;50.04;55;2422.8
14-06-18;06:03;30.4;274.3;0.3;246.3;50.03;54;2422.8
14-06-18;06:06;30.4;282.4;0.3;245.3;50.06;51;2422.8
14-06-18;06:09;30.5;273.6;0.2;245.3;50.02;51;2422.8
14-06-18;06:12;30.5;276.5;0.3;245.3;50.06;61;2422.8
14-06-18;06:15;30.7;283.1;0.4;245.3;50.04;70;2422.8
14-06-18;06:18;30.8;286.3;0.4;246.3;50.03;77;2422.8
14-06-18;06:21;30.9;285.7;0.4;246.3;50.01;83;2422.8
14-06-18;06:24;31.0;292.2;0.5;246.3;50.01;91;2422.8
14-06-18;06:27;30.9;282.2;0.5;245.3;50.03;91;2422.8
14-06-18;06:30;31.2;282.1;0.4;245.3;50.03;80;2422.8
14-06-18;06:33;31.2;279.9;0.4;246.3;50.01;75;2422.8
14-06-18;06:36;31.1;283.8;0.4;246.3;50.02;79;2422.8
14-06-18;06:39;31.5;284.0;0.5;245.3;49.99;103;2422.8
14-06-18;06:42;31.5;289.8;0.6;246.3;50.04;117;2422.8
14-06-18;06:45;31.6;289.7;0.5;246.3;50.02;114;2422.8
14-06-18;06:48;31.6;291.6;0.5;245.3;50.03;111;2422.8
14-06-18;06:51;31.8;283.8;0.4;245.3;50.04;101;2422.8
14-06-18;06:54;31.8;289.0;0.5;245.3;50.04;118;2422.8
14-06-18;06:57;31.9;286.5;0.5;245.3;50.09;101;2422.9
14-06-18;07:00;32.0;284.7;0.5;244.3;50.03;115;2422.9
14-06-18;07:03;31.8;287.9;0.5;244.3;50.04;109;2422.9
14-06-18;07:06;31.9;289.5;0.5;245.3;50.04;106;2422.9
14-06-18;07:09;32.0;295.8;0.5;243.4;50.02;121;2422.9
14-06-18;07:12;32.0;284.7;0.5;244.3;49.99;109;2422.9
14-06-18;07:15;32.0;292.3;0.6;244.3;50.06;135;2422.9
14-06-18;07:18;32.3;286.8;0.6;244.3;50.03;117;2422.9
14-06-18;07:21;32.4;287.2;0.4;244.3;50.02;99;2422.9
14-06-18;07:24;32.2;281.8;0.5;244.3;50.04;91;2422.9
14-06-18;07:27;32.0;290.3;0.5;244.3;50.04;100;2422.9
14-06-18;07:30;32.3;299.8;0.7;244.3;50.05;134;2422.9
14-06-18;07:33;32.3;284.7;0.5;244.3;50.05;126;2422.9
14-06-18;07:36;32.3;279.3;0.5;244.3;50.06;105;2422.9
14-06-18;07:39;32.4;282.2;0.4;245.3;50.04;90;2422.9
14-06-18;07:42;32.4;287.4;0.4;245.3;50.03;88;2422.9
14-06-18;07:45;32.5;289.0;0.5;245.3;50.02;86;2422.9
14-06-18;07:48;32.5;284.6;0.4;244.3;50.03;87;2422.9
14-06-18;07:51;32.4;290.0;0.5;243.4;50.03;89;2422.9
14-06-18;07:54;32.5;293.8;0.5;244.3;50.03;91;2423.0
14-06-18;07:57;32.5;292.2;0.4;244.3;50.09;88;2423.0
14-06-18;08:00;32.6;297.6;0.4;242.4;50.05;86;2423.0
14-06-18;08:03;32.5;296.1;0.4;243.4;50.10;87;2423.0
14-06-18;08:06;32.4;293.2;0.4;241.4;50.06;89;2423.0
14-06-18;08:09;32.6;300.8;0.4;243.4;50.05;90;2423.0
14-06-18;08:12;32.6;302.3;0.4;242.4;50.03;92;2423.0
14-06-18;08:15;32.5;305.4;0.5;242.4;50.02;94;2423.0
14-06-18;08:18;32.5;297.0;0.5;243.4;50.04;95;2423.0
14-06-18;08:21;32.4;304.6;0.5;243.4;50.06;97;2423.0
14-06-18;08:24;32.6;311.1;0.5;243.4;50.06;96;2423.0
14-06-18;08:27;32.5;305.5;0.5;244.3;50.05;96;2423.0
14-06-18;08:30;32.6;308.3;0.5;242.4;50.02;98;2423.0
14-06-18;08:33;32.9;303.2;0.5;244.3;50.04;99;2423.0
14-06-18;08:36;32.6;308.4;0.5;243.4;50.06;102;2423.0
14-06-18;08:39;32.5;309.6;0.5;244.3;50.06;103;2423.0
14-06-18;08:42;32.5;303.3;0.5;243.4;50.02;104;2423.0
14-06-18;08:45;32.6;305.5;0.5;244.3;50.04;105;2423.0
14-06-18;08:48;32.6;306.2;0.5;245.3;50.05;109;2423.0
14-06-18;08:51;32.6;314.2;0.5;244.3;50.04;111;2423.0
14-06-18;08:54;32.7;312.1;0.5;241.4;50.06;115;2423.0
14-06-18;08:57;32.6;312.7;0.6;241.4;50.03;117;2423.1
14-06-18;09:00;32.6;310.1;0.5;243.4;50.06;124;2423.1
14-06-18;09:03;32.7;309.6;0.6;241.4;50.03;135;2423.1
14-06-18;09:06;32.9;307.9;0.6;243.4;50.02;133;2423.1
14-06-18;09:09;32.7;304.9;0.6;242.4;50.03;129;2423.1
14-06-18;09:12;32.6;309.2;0.6;242.4;50.01;130;2423.1
14-06-18;09:15;32.9;301.6;0.7;242.4;50.00;131;2423.1
14-06-18;09:18;32.9;298.0;0.6;243.4;50.00;134;2423.1
14-06-18;09:21;33.0;289.1;0.7;241.4;50.02;139;2423.1
14-06-18;09:24;33.1;274.8;0.7;242.4;50.05;150;2423.1
14-06-18;09:27;33.1;284.0;0.8;243.4;50.03;173;2423.1
14-06-18;09:30;33.1;293.5;0.9;242.4;50.06;199;2423.1
14-06-18;09:33;33.2;297.2;1.0;242.4;50.05;227;2423.1
14-06-18;09:36;33.1;298.2;1.1;243.4;50.03;264;2423.2
14-06-18;09:39;33.2;304.3;0.0;243.4;50.06;296;2423.2
14-06-18;09:42;33.3;289.1;1.0;243.4;50.04;231;2423.2
14-06-18;09:45;33.4;282.5;0.8;241.4;50.02;197;2423.2
14-06-18;09:48;33.3;306.8;1.7;242.4;50.02;365;2423.2
14-06-18;09:51;33.5;312.3;1.9;243.4;50.03;459;2423.2
14-06-18;09:54;33.5;286.6;0.9;243.4;50.04;197;2423.2
14-06-18;09:57;33.9;314.5;2.1;244.3;50.05;513;2423.3
14-06-18;10:00;34.1;306.4;2.0;244.3;50.04;496;2423.3
14-06-18;10:03;34.2;301.7;2.2;244.3;50.05;514;2423.3
14-06-18;10:06;34.4;306.7;2.3;246.3;50.08;549;2423.3
14-06-18;10:09;34.6;302.7;2.3;244.3;50.06;549;2423.4
14-06-18;10:12;34.6;303.8;2.2;383.3;50.06;544;2423.4
14-06-18;10:15;34.7;298.6;2.3;245.3;50.04;547;2423.4
14-06-18;10:18;35.0;300.2;2.4;244.3;50.04;596;2423.4
14-06-18;10:21;35.0;296.7;2.5;244.3;50.03;619;2423.5
14-06-18;10:24;35.2;296.3;2.7;244.3;50.05;666;2423.5
14-06-18;10:27;35.4;291.3;2.7;243.4;50.02;659;2423.5
14-06-18;10:30;35.3;290.1;2.8;243.4;50.05;716;2423.6
14-06-18;10:33;36.0;289.1;3.0;243.4;50.03;728;2423.6
14-06-18;10:36;36.0;288.1;3.0;243.4;50.05;735;2423.6
14-06-18;10:39;36.2;290.0;3.0;242.4;50.03;736;2423.7
14-06-18;10:42;36.4;288.2;3.1;244.3;50.03;765;2423.7
14-06-18;10:45;36.4;290.7;3.4;245.3;50.04;808;2423.8
14-06-18;10:48;36.8;286.8;3.5;245.3;50.05;856;2423.8
14-06-18;10:51;37.1;286.2;3.5;244.3;50.04;871;2423.8
14-06-18;10:54;37.0;279.7;3.7;245.3;50.06;877;2423.9
14-06-18;10:57;37.1;284.0;3.9;245.3;50.05;932;2423.9
14-06-18;11:00;36.8;276.1;1.2;243.4;50.05;278;2423.9
14-06-18;11:03;37.0;280.2;1.2;242.4;50.04;279;2424.0
14-06-18;11:06;36.8;277.1;1.1;242.4;50.01;260;2424.0
14-06-18;11:09;36.4;305.1;3.8;245.3;50.01;919;2424.0
14-06-18;11:12;37.1;268.7;1.6;247.3;50.04;427;2424.1
14-06-18;11:15;37.2;281.3;4.2;247.3;50.03;1036;2424.1
14-06-18;11:18;37.8;266.4;3.2;247.3;50.01;783;2424.2
14-06-18;11:21;50.0;274.6;4.0;247.3;50.06;996;2424.2
14-06-18;11:24;37.8;272.1;3.7;248.2;50.04;942;2424.3
14-06-18;11:27;38.4;269.6;4.3;247.3;50.03;1045;2424.3
14-06-18;11:30;38.3;270.7;4.3;248.2;50.03;1056;2424.3
14-06-18;11:33;37.8;4.8;4.3;250.2;50.06;1063;2424.4
14-06-18;11:36;38.4;266.7;4.7;250.2;50.04;1166;2424.4
14-06-18;11:39;38.4;270.8;4.7;249.2;50.03;1152;2424.5
14-06-18;11:42;38.3;270.2;4.8;249.2;50.03;1170;2424.5
14-06-18;11:45;37.8;264.9;1.0;246.3;50.02;220;2424.5
14-06-18;11:48;38.3;265.1;4.8;249.2;50.05;1168;2424.6
14-06-18;11:51;38.7;265.4;4.6;248.2;50.06;1140;2424.6
14-06-18;11:54;39.1;262.0;4.7;248.2;50.05;1150;2424.7
14-06-18;11:57;39.3;259.4;4.7;247.3;50.01;1137;2424.7
14-06-18;12:00;39.4;262.5;4.9;248.2;50.06;1186;2424.8
14-06-18;12:03;39.8;253.7;4.8;249.2;50.03;1205;2424.9
14-06-18;12:06;39.8;254.0;1.1;246.3;50.03;270;2424.9
14-06-18;12:09;40.2;250.3;4.7;248.2;50.05;1187;2425.0
14-06-18;12:12;40.4;253.5;4.7;249.2;50.05;1143;2425.0
14-06-18;12:15;40.4;251.5;1.4;246.3;50.03;280;2425.1
14-06-18;12:18;39.3;239.5;1.0;246.3;50.05;207;2425.1
14-06-18;12:21;38.6;263.9;1.1;246.3;50.07;257;2425.1
14-06-18;12:24;39.3;276.4;1.7;247.3;50.04;443;2425.1
14-06-18;12:27;39.9;263.5;5.0;248.2;50.01;1218;2425.2
14-06-18;12:30;40.2;260.1;4.8;248.2;50.05;1188;2425.3
14-06-18;12:33;40.5;257.3;4.8;248.2;50.03;1167;2425.3
14-06-18;12:36;40.6;256.2;4.7;248.2;50.04;1147;2425.4
14-06-18;12:39;40.6;260.8;4.6;249.2;50.03;1129;2425.4
14-06-18;12:42;40.6;255.3;4.7;249.2;50.09;1160;2425.5
14-06-18;12:45;40.9;254.5;4.7;247.3;50.03;1163;2425.6
14-06-18;12:48;40.9;254.5;4.7;249.2;50.02;1171;2425.6
14-06-18;12:51;41.2;255.3;4.7;249.2;50.05;1154;2425.7
14-06-18;12:54;41.3;245.9;4.7;249.2;50.03;1163;2425.7
14-06-18;12:57;41.3;236.5;4.7;248.2;50.02;1183;2425.8
14-06-18;13:00;41.6;252.6;4.8;248.2;50.03;1171;2425.8
14-06-18;13:03;41.4;252.8;4.7;248.2;50.05;1163;2425.9
14-06-18;13:06;41.6;248.8;4.8;248.2;50.05;1173;2426.0
14-06-18;13:09;41.4;246.5;1.0;247.3;50.05;237;2426.0
14-06-18;13:12;40.5;274.6;5.2;248.2;50.08;1267;2426.0
14-06-18;13:15;40.2;284.0;4.8;248.2;50.03;1206;2426.1
14-06-18;13:18;40.9;258.2;5.0;248.2;50.05;1217;2426.1
14-06-18;13:21;41.5;255.0;4.8;248.2;50.03;1191;2426.2
14-06-18;13:24;41.4;253.2;4.8;247.3;50.06;1191;2426.2
14-06-18;13:27;41.5;252.0;4.7;249.2;50.00;1158;2426.3
14-06-18;13:30;41.7;250.9;4.7;251.1;50.00;1135;2426.4
14-06-18;13:33;41.5;250.4;4.6;249.2;50.03;1131;2426.4
14-06-18;13:36;41.9;248.4;4.5;248.2;50.03;1120;2426.5
14-06-18;13:39;41.7;249.9;4.6;249.2;50.03;1121;2426.5
14-06-18;13:42;41.9;252.8;4.4;249.2;50.04;1100;2426.6
14-06-18;13:45;41.9;251.0;4.5;248.2;50.07;1116;2426.6
14-06-18;13:48;41.7;245.0;4.5;248.2;50.03;1101;2426.7
14-06-18;13:51;42.0;252.5;4.5;249.2;50.04;1126;2426.7
14-06-18;13:54;41.9;249.4;4.5;249.2;50.05;1122;2426.8
14-06-18;13:57;42.0;255.9;4.6;248.2;50.03;1121;2426.9
14-06-18;14:00;42.2;249.3;4.6;249.2;50.04;1121;2426.9
14-06-18;14:03;42.2;244.9;4.5;248.2;50.02;1132;2427.0
14-06-18;14:06;42.2;246.8;4.6;249.2;50.02;1128;2427.0
14-06-18;14:09;42.1;252.9;4.3;249.2;50.03;1062;2427.1
14-06-18;14:12;42.1;262.0;3.9;249.2;50.05;985;2427.1
14-06-18;14:15;42.1;259.1;4.1;249.2;50.03;1014;2427.2
14-06-18;14:18;41.9;254.7;4.5;249.2;50.03;1119;2427.2
14-06-18;14:21;42.1;252.0;4.6;249.2;50.03;1140;2427.3
14-06-18;14:24;41.9;261.6;4.5;249.2;50.04;1118;2427.3
14-06-18;14:27;42.0;253.5;3.6;249.2;50.04;910;2427.4
14-06-18;14:30;41.5;260.3;3.4;248.2;50.02;831;2427.4
14-06-18;14:33;41.4;261.7;3.5;249.2;50.05;856;2427.5
14-06-18;14:36;41.2;269.2;3.5;248.2;50.05;858;2427.5
14-06-18;14:39;41.3;242.4;3.0;249.2;50.05;738;2427.6
14-06-18;14:42;41.3;264.9;3.9;248.2;50.05;989;2427.6
14-06-18;14:45;41.3;260.7;4.5;249.2;50.06;1115;2427.6
14-06-18;14:48;41.4;255.0;4.6;248.2;50.03;1103;2427.7
14-06-18;14:51;41.6;254.5;4.4;250.2;50.05;1085;2427.8
14-06-18;14:54;41.6;251.3;4.4;251.1;50.06;1074;2427.8
14-06-18;14:57;41.5;256.4;4.3;249.2;50.01;1073;2427.9
14-06-18;15:00;41.9;254.2;4.2;250.2;50.04;1048;2427.9
14-06-18;15:03;41.7;257.2;4.1;249.2;50.03;1031;2428.0
14-06-18;15:06;41.6;260.5;4.1;249.2;50.03;1024;2428.0
14-06-18;15:09;41.7;257.0;4.1;250.2;50.02;1019;2428.1
14-06-18;15:12;41.7;258.2;4.0;249.2;50.02;987;2428.1
14-06-18;15:15;41.6;251.0;4.1;250.2;50.03;984;2428.2
14-06-18;15:18;41.6;258.9;3.9;249.2;50.05;982;2428.2
14-06-18;15:21;41.5;250.3;4.0;246.3;50.02;965;2428.3
14-06-18;15:24;41.6;257.8;4.0;246.3;50.04;973;2428.3
14-06-18;15:27;41.3;260.3;4.0;246.3;50.06;965;2428.4
14-06-18;15:30;41.4;259.5;3.9;246.3;50.03;961;2428.4
14-06-18;15:33;41.3;261.4;3.8;247.3;50.01;951;2428.5
14-06-18;15:36;41.4;260.4;3.8;247.3;50.03;927;2428.5
14-06-18;15:39;41.2;250.0;3.4;246.3;50.04;841;2428.5
14-06-18;15:42;41.2;262.0;3.8;247.3;50.03;926;2428.6
14-06-18;15:45;41.0;258.3;3.7;247.3;50.03;907;2428.6
14-06-18;15:48;41.3;260.4;3.7;247.3;50.03;914;2428.7
14-06-18;15:51;41.0;260.3;3.7;247.3;50.03;907;2428.7
14-06-18;15:54;41.3;265.7;3.8;248.2;50.06;919;2428.8
14-06-18;15:57;41.2;264.2;3.6;247.3;50.02;890;2428.8
14-06-18;16:00;40.9;263.5;3.7;247.3;50.02;934;2428.9
14-06-18;16:03;40.8;266.4;3.4;248.2;49.98;822;2428.9
14-06-18;16:06;40.1;256.2;1.3;246.3;50.01;317;2428.9
14-06-18;16:09;39.8;270.1;2.1;246.3;50.00;514;2428.9
14-06-18;16:12;39.8;271.2;3.0;247.3;49.99;734;2429.0
14-06-18;16:15;39.9;277.1;3.2;248.2;50.01;790;2429.0
14-06-18;16:18;39.9;272.1;3.5;248.2;49.98;892;2429.1
14-06-18;16:21;40.1;262.6;3.7;248.2;50.02;912;2429.1
14-06-18;16:24;39.9;266.3;3.7;247.3;50.02;889;2429.1
14-06-18;16:27;40.2;258.2;3.4;247.3;50.01;820;2429.2
14-06-18;16:30;40.2;268.7;3.1;246.3;50.00;755;2429.2
14-06-18;16:33;40.0;266.7;3.0;246.3;50.08;736;2429.3
14-06-18;16:36;39.9;262.5;2.9;247.3;50.05;712;2429.3
14-06-18;16:39;39.9;267.4;2.8;246.3;50.03;696;2429.3
14-06-18;16:42;39.7;269.6;2.7;247.3;50.01;662;2429.4
14-06-18;16:45;39.5;266.0;2.6;247.3;50.04;663;2429.4
14-06-18;16:48;39.7;268.9;2.5;245.3;50.06;613;2429.4
14-06-18;16:51;39.3;270.8;2.6;248.2;50.04;631;2429.5
14-06-18;16:54;39.4;268.6;2.5;247.3;50.06;622;2429.5
14-06-18;16:57;39.1;274.9;2.4;247.3;50.04;616;2429.5
14-06-18;17:00;39.2;275.5;2.4;248.2;50.02;593;2429.6
14-06-18;17:03;39.1;277.4;2.3;247.3;50.03;583;2429.6
14-06-18;17:06;39.0;281.6;2.2;247.3;50.04;541;2429.6
14-06-18;17:09;38.5;278.9;2.1;246.3;50.02;486;2429.6
14-06-18;17:12;39.0;281.5;2.1;247.3;50.00;500;2429.7
14-06-18;17:15;38.7;286.2;1.9;248.2;50.01;461;2429.7
14-06-18;17:18;38.5;281.5;1.9;245.3;50.01;490;2429.7
14-06-18;17:21;38.2;287.2;1.9;246.3;50.02;466;2429.7
14-06-18;17:24;38.2;288.5;1.7;248.2;50.02;426;2429.8
14-06-18;17:27;37.9;283.4;1.5;247.3;50.04;375;2429.8
14-06-18;17:30;38.0;286.5;1.5;247.3;50.05;360;2429.8
14-06-18;17:33;37.9;291.0;1.5;247.3;50.05;360;2429.8
14-06-18;17:36;37.5;292.5;1.5;246.3;50.03;362;2429.8
14-06-18;17:39;37.5;290.1;1.4;247.3;50.04;337;2429.8
14-06-18;17:42;37.2;292.9;1.3;247.3;50.03;310;2429.9
14-06-18;17:45;37.2;289.4;1.1;247.3;50.03;280;2429.9
14-06-18;17:48;37.0;297.0;1.1;248.2;50.03;263;2429.9
14-06-18;17:51;37.0;287.1;1.1;246.3;50.05;256;2429.9
14-06-18;17:54;36.7;293.7;1.1;247.3;50.03;240;2429.9
14-06-18;17:57;36.8;297.2;1.0;246.3;50.06;216;2429.9
14-06-18;18:00;36.4;291.0;0.8;246.3;50.12;181;2429.9
14-06-18;18:03;36.3;288.8;0.7;246.3;50.09;163;2429.9
14-06-18;18:06;36.2;291.3;0.7;246.3;50.06;147;2430.0
14-06-18;18:09;36.1;286.0;0.6;246.3;50.06;132;2430.0
14-06-18;18:12;35.9;292.3;0.6;245.3;50.03;111;2430.0
14-06-18;18:15;36.1;283.8;0.5;246.3;50.05;97;2430.0
14-06-18;18:18;35.6;263.3;0.4;246.3;50.04;82;2430.0
14-06-18;18:21;35.5;286.0;0.4;246.3;50.04;74;2430.0
14-06-18;18:24;35.4;266.8;0.4;245.3;50.03;69;2430.0
14-06-18;18:27;35.3;287.4;0.4;245.3;50.04;66;2430.0
14-06-18;18:30;35.0;286.5;0.3;245.3;50.01;60;2430.0
14-06-18;18:33;34.9;285.0;0.4;245.3;50.00;60;2430.0
14-06-18;18:36;34.9;287.4;0.3;245.3;50.01;58;2430.0
14-06-18;18:39;34.8;288.2;0.3;246.3;50.04;57;2430.0
14-06-18;18:42;34.7;283.3;0.3;245.3;50.01;55;2430.0
14-06-18;18:45;34.6;281.5;0.4;245.3;50.02;52;2430.0
14-06-18;18:48;34.4;277.0;0.3;245.3;50.02;50;2430.0
14-06-18;18:51;34.4;282.2;0.2;245.3;50.03;48;2430.0
14-06-18;18:54;34.4;274.9;0.2;245.3;50.03;47;2430.0
14-06-18;18:57;34.1;264.9;0.2;245.3;50.06;45;2430.0
14-06-18;19:00;33.9;276.7;0.2;245.3;50.05;43;2430.0
14-06-18;19:03;34.0;263.5;0.2;245.3;50.08;41;2430.0
14-06-18;19:06;34.0;266.0;0.2;245.3;50.06;39;2430.0
14-06-18;19:09;33.8;264.8;0.2;246.3;50.05;38;2430.0
14-06-18;19:12;33.9;262.0;0.2;245.3;50.05;36;2430.0
14-06-18;19:15;33.7;261.3;0.2;246.3;50.04;35;2430.0
14-06-18;19:18;33.7;268.6;0.2;247.3;49.99;33;2430.0
14-06-18;19:21;33.7;266.3;0.1;247.3;50.03;32;2430.0
14-06-18;19:24;33.5;263.9;0.2;246.3;50.02;32;2430.0
14-06-18;19:27;33.4;264.8;0.1;246.3;50.01;30;2430.0
14-06-18;19:30;33.5;254.5;0.2;246.3;50.02;28;2430.0
14-06-18;19:33;33.3;264.1;0.1;246.3;50.03;23;2430.0
14-06-18;19:36;33.5;256.2;0.1;246.3;50.01;24;2430.0
14-06-18;19:39;33.2;257.0;0.1;246.3;50.06;22;2430.0
14-06-18;19:42;33.2;247.1;0.1;246.3;50.03;20;2430.0
14-06-18;19:45;33.2;244.0;0.1;246.3;50.02;17;2430.0
14-06-18;19:48;33.2;257.3;0.1;246.3;50.04;17;2430.0
14-06-18;19:51;33.1;251.6;0.1;246.3;50.04;15;2430.0
14-06-18;19:54;33.1;249.7;0.0;245.3;50.03;12;2430.0
14-06-18;19:57;33.0;242.5;0.0;246.3;50.07;11;2430.0
14-06-18;20:00;33.0;244.9;0.0;245.3;50.02;9;2430.0
14-06-18;20:03;33.0;240.3;0.0;246.3;50.05;7;2430.0
14-06-18;20:06;32.7;247.7;0.0;245.3;50.07;5;2430.0
14-06-18;20:09;32.7;235.9;0.0;246.3;50.07;3;2430.0
14-06-18;20:12;32.6;249.6;0.0;246.3;50.05;0;2430.0
14-06-18;20:15;32.5;225.8;0.0;246.3;50.04;0;2430.0
14-06-18;20:18;32.5;220.7;0.0;246.3;50.06;0;2430.0
14-06-18;20:21;32.4;224.4;0.0;246.3;50.05;0;2430.0
14-06-18;20:24;32.3;240.2;0.0;246.3;50.08;0;2430.0
14-06-18;20:27;32.3;276.1;0.1;246.3;50.04;0;2430.0
14-06-18;20:30;32.2;269.9;0.0;245.3;50.02;0;2430.0
14-06-18;20:33;32.2;260.1;0.0;246.3;50.05;0;2430.0
14-06-18;20:36;32.0;246.0;0.0;245.3;50.04;0;2430.0
14-06-18;20:39;31.9;228.9;0.0;245.3;50.06;0;2430.0
14-06-18;20:42;31.9;203.4;0.0;246.3;50.05;0;2430.0
14-06-18;20:45;31.8;174.1;0.0;246.3;50.04;0;2430.0
14-06-18;20:48;31.8;148.0;0.0;244.3;50.03;0;2430.0
14-06-18;20:51;31.7;130.9;0.0;244.3;50.04;0;2430.0
14-06-18;20:54;31.7;118.6;0.0;244.3;50.03;0;2430.0
14-06-19;05:15;27.5;265.2;0.1;239.5;50.06;19;2430.0
14-06-19;05:18;27.5;266.3;0.1;240.4;50.06;21;2430.0
14-06-19;05:21;27.9;267.0;0.1;240.4;50.04;23;2430.0
14-06-19;05:24;27.9;274.6;0.1;239.5;50.05;25;2430.0
14-06-19;05:27;28.3;273.3;0.1;240.4;50.07;27;2430.0
14-06-19;05:30;28.6;266.6;0.1;240.4;50.05;28;2430.0
14-06-19;05:33;29.4;271.7;0.1;240.4;50.06;30;2430.0
14-06-19;05:36;29.4;272.0;0.1;241.4;50.04;31;2430.0
14-06-19;05:39;29.7;263.8;0.2;240.4;50.06;33;2430.1
14-06-19;05:42;30.1;266.3;0.1;240.4;50.11;33;2430.1
14-06-19;05:45;30.2;271.4;0.2;240.4;50.05;35;2430.1
14-06-19;05:48;30.2;266.0;0.2;239.5;50.07;35;2430.1
14-06-19;05:51;30.3;262.0;0.2;240.4;50.03;37;2430.1
14-06-19;05:54;30.3;278.0;0.2;239.5;50.02;38;2430.1
14-06-19;05:57;30.4;278.0;0.2;243.4;50.05;39;2430.1
14-06-19;06:00;30.4;269.8;0.2;243.4;50.02;40;2430.1
14-06-19;06:03;50.0;277.5;0.2;243.4;50.03;41;2430.1
14-06-19;06:06;30.5;280.6;0.2;244.3;50.03;42;2430.1
14-06-19;06:09;30.7;276.5;0.2;241.4;50.07;42;2430.1
14-06-19;06:12;30.8;273.0;0.2;242.4;50.04;44;2430.1
14-06-19;06:15;30.8;274.6;0.2;242.4;50.05;45;2430.1
14-06-19;06:18;30.8;271.4;0.2;243.4;50.04;46;2430.1
14-06-19;06:21;31.0;268.9;0.2;244.3;50.03;47;2430.1
14-06-19;06:24;31.0;276.5;0.2;243.4;50.02;46;2430.1
14-06-19;06:27;31.0;276.1;0.2;243.4;50.02;48;2430.1
14-06-19;06:30;30.9;271.1;0.2;244.3;50.03;48;2430.1
14-06-19;06:33;31.1;278.7;0.3;242.4;50.01;49;2430.1
14-06-19;06:36;31.1;274.0;0.2;242.4;50.02;50;2430.1
14-06-19;06:39;31.1;276.1;0.3;242.4;50.03;51;2430.1
14-06-19;06:42;31.4;276.8;0.3;242.4;50.03;52;2430.1
14-06-19;06:45;31.4;279.3;0.3;241.4;50.04;52;2430.1
14-06-19;06:48;31.4;274.8;0.3;241.4;50.05;54;2430.1
14-06-19;06:51;31.5;265.4;0.3;242.4;50.04;54;2430.1
14-06-19;06:54;31.2;281.6;0.3;241.4;50.04;54;2430.1
14-06-19;06:57;31.6;272.7;0.3;241.4;50.07;55;2430.1
14-06-19;07:00;31.6;277.4;0.3;245.3;50.05;56;2430.1
14-06-19;07:03;31.6;279.6;0.3;245.3;50.06;55;2430.1
14-06-19;07:06;31.7;275.2;0.3;245.3;50.02;57;2430.1
14-06-19;07:09;31.5;279.0;0.3;245.3;50.04;58;2430.1
14-06-19;07:12;31.7;271.2;0.3;246.3;50.03;57;2430.1
14-06-19;07:15;31.6;276.2;0.3;246.3;50.06;57;2430.1
14-06-19;07:18;31.8;270.5;0.3;246.3;50.04;58;2430.1
14-06-19;07:21;31.8;265.5;0.3;245.3;50.04;58;2430.1
14-06-19;07:24;32.0;269.3;0.4;245.3;50.00;57;2430.1
14-06-19;07:27;31.9;267.0;0.3;245.3;50.05;56;2430.1
14-06-19;07:30;31.9;273.6;0.3;245.3;50.04;57;2430.1
14-06-19;07:33;32.0;272.3;0.3;245.3;50.03;58;2430.1
14-06-19;07:36;32.2;275.6;0.3;246.3;50.04;58;2430.1
14-06-19;07:39;32.0;279.6;0.3;245.3;50.05;59;2430.1
14-06-19;07:42;31.9;287.6;0.4;245.3;50.04;60;2430.2
14-06-19;07:45;31.9;289.3;0.3;245.3;50.02;62;2430.2
14-06-19;07:48;32.0;284.4;0.3;247.3;50.03;63;2430.2
14-06-19;07:51;32.0;290.9;0.4;246.3;50.06;66;2430.2
14-06-19;07:54;32.2;291.2;0.3;248.2;50.02;67;2430.2
14-06-19;07:57;32.0;297.6;0.4;247.3;50.05;68;2430.2
14-06-19;08:00;32.0;296.9;0.4;247.3;50.02;69;2430.2
14-06-19;08:03;32.3;296.3;0.4;247.3;49.99;71;2430.2
14-06-19;08:06;32.3;296.3;0.4;247.3;50.02;72;2430.2
14-06-19;08:09;32.0;304.5;0.3;247.3;50.02;73;2430.2
14-06-19;08:12;32.2;298.8;0.3;246.3;50.03;75;2430.2
14-06-19;08:15;32.4;302.4;0.4;246.3;50.01;75;2430.2
14-06-19;08:18;32.3;297.0;0.4;246.3;50.06;74;2430.2
14-06-19;08:21;32.4;305.4;0.4;245.3;50.05;77;2430.2
14-06-19;08:24;32.4;303.6;0.4;244.3;50.04;77;2430.2
14-06-19;08:27;32.5;304.9;0.4;244.3;50.08;79;2430.2
14-06-19;08:30;32.5;301.1;0.4;246.3;50.07;79;2430.2
14-06-19;08:33;32.4;296.0;0.4;245.3;50.04;79;2430.2
14-06-19;08:36;32.4;308.0;0.4;245.3;50.02;80;2430.2
14-06-19;08:39;32.6;303.3;0.5;245.3;50.04;81;2430.2
14-06-19;08:42;32.5;307.0;0.4;245.3;49.99;82;2430.2
14-06-19;08:45;32.5;302.0;0.5;246.3;49.99;82;2430.2
14-06-19;08:48;32.6;305.2;0.4;244.3;50.03;83;2430.2
14-06-19;08:51;32.3;306.4;0.4;245.3;50.03;83;2430.2
14-06-19;08:54;32.4;306.4;0.5;244.3;49.99;84;2430.2
14-06-19;08:57;50.0;308.3;0.4;244.3;50.02;85;2430.2
14-06-19;09:00;32.6;300.4;0.4;245.3;50.03;84;2430.2
14-06-19;09:03;32.7;293.2;0.4;245.3;50.03;84;2430.3
14-06-19;09:06;32.7;305.5;0.5;245.3;50.03;86;2430.3
14-06-19;09:09;33.0;299.1;0.4;246.3;50.02;89;2430.3
14-06-19;09:12;32.6;297.9;0.4;244.3;50.03;88;2430.3
14-06-19;09:15;32.7;297.9;0.4;244.3;50.01;92;2430.3
14-06-19;09:18;32.7;299.8;0.4;246.3;50.02;98;2430.3
14-06-19;09:21;32.9;285.4;0.5;245.3;50.03;104;2430.3
14-06-19;09:24;32.7;278.6;0.5;245.3;50.01;115;2430.3
14-06-19;09:27;33.0;274.3;0.6;246.3;50.03;136;2430.3
14-06-19;09:30;32.9;270.5;0.7;246.3;50.05;160;2430.3
14-06-19;09:33;32.9;296.1;0.8;247.3;50.07;187;2430.3
14-06-19;09:36;33.1;298.6;0.9;246.3;50.00;212;2430.3
14-06-19;09:39;33.2;300.4;1.1;247.3;50.06;238;2430.3
14-06-19;09:42;33.2;310.8;1.2;246.3;49.99;269;2430.3
14-06-19;09:45;33.2;307.9;1.2;246.3;50.03;298;2430.4
14-06-19;09:48;33.5;309.8;1.3;246.3;50.03;326;2430.4
14-06-19;09:51;33.5;305.2;1.5;246.3;50.02;358;2430.4
14-06-19;09:54;33.5;306.0;1.7;246.3;50.04;397;2430.4
14-06-19;09:57;33.9;290.9;1.8;247.3;50.01;445;2430.4
14-06-19;10:00;33.9;309.5;2.0;246.3;50.02;493;2430.4
14-06-19;10:03;34.2;308.4;2.1;246.3;50.03;513;2430.5
14-06-19;10:06;33.8;267.6;0.5;245.3;50.01;117;2430.5
14-06-19;10:09;33.9;272.1;0.5;245.3;50.05;123;2430.5
14-06-19;10:12;34.0;290.9;2.4;246.3;50.06;591;2430.5
14-06-19;10:15;34.6;304.1;2.5;246.3;50.04;625;2430.5
14-06-19;10:18;34.5;263.5;2.3;248.2;50.03;574;2430.6
14-06-19;10:21;34.7;298.6;0.6;245.3;50.02;135;2430.6
14-06-19;10:24;34.9;300.0;2.9;248.2;49.98;682;2430.6
14-06-19;10:27;35.3;299.7;2.8;248.2;50.06;703;2430.6
14-06-19;10:30;35.4;295.0;3.0;248.2;50.02;734;2430.7
14-06-19;10:33;35.7;294.8;3.0;248.2;50.04;764;2430.7
14-06-19;10:36;35.2;274.2;0.8;246.3;50.03;175;2430.7
14-06-19;10:39;35.5;297.3;3.4;248.2;50.04;850;2430.8
14-06-19;10:42;36.1;288.2;3.5;248.2;50.04;873;2430.8
14-06-19;10:45;35.5;275.3;1.0;247.3;50.04;218;2430.8
14-06-19;10:48;35.4;277.5;1.0;247.3;50.03;233;2430.8
14-06-19;10:51;35.2;269.6;1.0;248.2;50.04;246;2430.8
14-06-19;10:54;35.9;294.4;3.9;249.2;50.02;950;2430.9
14-06-19;10:57;36.3;288.5;3.8;249.2;50.01;928;2430.9
14-06-19;11:00;36.4;287.2;3.9;247.3;50.02;977;2431.0
14-06-19;11:03;36.1;269.8;0.8;245.3;50.05;191;2431.0
14-06-19;11:06;36.2;276.7;0.9;246.3;50.02;211;2431.0
14-06-19;11:09;36.8;285.9;4.1;251.1;50.04;1023;2431.1
14-06-19;11:12;37.1;279.4;4.2;248.2;50.01;1033;2431.1
14-06-19;11:15;37.0;278.6;1.1;246.3;50.04;263;2431.1
14-06-19;11:18;36.8;277.4;1.0;249.2;50.00;231;2431.2
14-06-19;11:21;36.3;275.8;1.0;248.2;50.05;250;2431.2
14-06-19;11:24;36.2;283.4;1.0;247.3;50.04;227;2431.2
14-06-19;11:27;36.5;283.7;3.8;249.2;50.01;1000;2431.2
14-06-19;11:30;36.2;276.2;0.9;247.3;50.04;197;2431.2
14-06-19;11:33;36.2;290.7;4.7;249.2;50.03;1186;2431.3
14-06-19;11:36;37.0;275.3;4.6;250.2;50.04;1155;2431.3
14-06-19;11:39;37.5;281.6;3.8;249.2;50.04;1006;2431.4
14-06-19;11:42;37.7;282.4;2.3;248.2;50.02;680;2431.4
14-06-19;11:45;37.4;269.3;0.9;247.3;50.02;200;2431.4
14-06-19;11:48;37.6;254.4;3.2;248.2;50.03;873;2431.5
14-06-19;11:51;38.2;266.6;4.9;249.2;50.00;1225;2431.5
14-06-19;11:54;38.0;251.8;2.3;247.3;50.06;625;2431.6
14-06-19;11:57;38.0;267.0;5.1;249.2;50.03;1264;2431.6
14-06-19;12:00;38.6;263.8;1.2;246.3;50.03;279;2431.7
14-06-19;12:03;37.6;267.1;1.0;247.3;50.05;241;2431.7
14-06-19;12:06;37.9;270.2;5.4;248.2;50.05;1313;2431.7
14-06-19;12:09;38.0;270.2;2.9;247.3;50.06;742;2431.8
14-06-19;12:12;37.5;255.7;1.2;247.3;50.04;296;2431.8
14-06-19;12:15;38.4;265.7;5.0;249.2;50.04;1235;2431.8
14-06-19;12:18;38.7;257.8;1.5;246.3;50.06;319;2431.9
14-06-19;12:21;38.6;262.5;0.9;247.3;50.03;220;2431.9
14-06-19;12:24;38.6;260.5;4.9;249.2;50.02;1207;2432.0
14-06-19;12:27;39.1;255.7;4.9;249.2;50.02;1215;2432.0
14-06-19;12:30;39.8;256.2;5.1;249.2;50.03;1249;2432.1
14-06-19;12:33;39.5;268.2;4.5;249.2;50.03;1100;2432.1
14-06-19;12:36;39.4;261.4;4.9;249.2;50.04;1206;2432.2
14-06-19;12:39;40.4;252.5;4.6;249.2;50.06;1168;2432.2
14-06-19;12:42;40.2;257.0;4.7;250.2;50.03;1163;2432.3
14-06-19;12:45;40.5;253.7;4.6;248.2;50.07;1155;2432.4
14-06-19;12:48;40.2;261.6;1.5;246.3;50.05;393;2432.4
14-06-19;12:51;39.8;274.5;1.2;246.3;50.08;295;2432.4
14-06-19;12:54;40.1;254.4;5.1;250.2;50.05;1265;2432.5
14-06-19;12:57;39.9;272.1;1.1;247.3;50.03;268;2432.5
14-06-19;13:00;39.9;270.2;2.0;246.3;50.01;527;2432.6
14-06-19;13:03;40.5;253.2;5.4;249.2;50.03;1343;2432.6
14-06-19;13:06;39.8;280.8;1.4;248.2;50.03;328;2432.7
14-06-19;13:09;39.8;277.0;2.8;248.2;50.04;638;2432.7
14-06-19;13:12;39.5;278.0;1.2;247.3;50.03;306;2432.7
14-06-19;13:15;39.0;267.6;3.4;249.2;50.06;833;2432.8
14-06-19;13:18;38.7;286.2;1.7;247.3;50.02;407;2432.8
14-06-19;13:21;38.6;290.4;1.6;248.2;50.05;400;2432.8
14-06-19;13:24;38.5;293.7;1.4;248.2;50.04;358;2432.8
14-06-19;13:27;38.2;292.5;1.6;247.3;50.04;382;2432.8
14-06-19;13:30;39.3;264.5;5.5;251.1;50.04;1353;2432.9
14-06-19;13:33;39.4;259.2;1.6;248.2;50.04;380;2432.9
14-06-19;13:36;38.5;281.6;1.9;248.2;50.03;470;2433.0
14-06-19;13:39;39.4;277.2;5.1;250.2;50.06;1263;2433.0
14-06-19;13:42;39.5;257.3;5.5;250.2;50.05;1381;2433.1
14-06-19;13:45;39.3;271.5;4.8;249.2;50.01;1109;2433.1
14-06-19;13:48;39.9;257.6;4.7;251.1;50.04;1175;2433.2
14-06-19;13:51;40.1;249.1;4.8;250.2;50.05;1196;2433.2
14-06-19;13:54;39.2;270.1;0.9;248.2;50.03;213;2433.3
14-06-19;13:57;38.7;279.6;1.0;247.3;50.02;225;2433.3
14-06-19;14:00;39.3;269.5;1.0;247.3;50.00;244;2433.3
14-06-19;14:03;39.3;260.4;5.1;250.2;50.01;1265;2433.3
14-06-19;14:06;39.2;263.0;5.0;250.2;50.01;1233;2433.4
14-06-19;14:09;39.8;259.8;5.0;250.2;50.03;1237;2433.4
14-06-19;14:12;40.1;260.8;4.1;249.2;50.01;1021;2433.5
14-06-19;14:15;39.2;273.3;1.5;248.2;50.02;381;2433.5
14-06-19;14:18;39.9;264.9;5.3;250.2;50.03;1340;2433.6
14-06-19;14:21;39.3;244.3;4.1;249.2;50.04;993;2433.6
14-06-19;14:24;39.3;285.0;4.0;248.2;50.05;976;2433.6
14-06-19;14:27;39.8;272.9;2.0;248.2;50.02;472;2433.7
14-06-19;14:30;40.1;258.3;4.7;249.2;50.05;1157;2433.7
14-06-19;14:33;40.1;264.2;4.7;249.2;50.03;1152;2433.8
14-06-19;14:36;40.6;257.8;4.6;250.2;50.01;1141;2433.8
14-06-19;14:39;40.0;259.5;0.9;247.3;50.03;219;2433.9
14-06-19;14:42;39.3;286.8;1.2;248.2;50.04;288;2433.9
14-06-19;14:45;38.7;283.4;1.0;247.3;50.03;247;2433.9
14-06-19;14:48;38.6;287.8;1.0;247.3;50.02;239;2433.9
14-06-19;14:51;38.3;293.8;4.2;249.2;50.03;1049;2433.9
14-06-19;14:54;38.6;280.9;4.0;249.2;50.03;974;2434.0
14-06-19;14:57;38.5;226.6;4.3;251.1;50.04;1077;2434.0
14-06-19;15:00;39.4;266.3;4.8;251.1;50.05;1176;2434.1
14-06-19;15:03;39.0;274.2;1.0;247.3;50.02;228;2434.1
14-06-19;15:06;38.3;281.8;1.1;247.3;50.03;267;2434.1
14-06-19;15:09;38.5;273.9;4.7;250.2;50.04;1208;2434.1
14-06-19;15:12;38.7;278.0;2.5;247.3;50.04;731;2434.2
14-06-19;15:15;38.6;251.0;1.5;247.3;50.08;382;2434.2
14-06-19;15:18;38.4;275.6;1.3;247.3;50.06;323;2434.2
14-06-19;15:21;38.5;283.3;4.6;250.2;50.03;1131;2434.3
14-06-19;15:24;38.7;274.2;4.4;250.2;50.04;1070;2434.3
14-06-19;15:27;39.3;262.3;4.4;250.2;50.0;1101;2434.4
14-06-19;15:30;38.6;284.6;1.4;248.2;50.05;361;2434.4
14-06-19;15:33;38.0;281.5;1.1;246.3;50.04;277;2434.4
14-06-19;15:36;37.9;279.9;1.3;247.3;50.04;325;2434.4
14-06-19;15:39;37.8;264.8;2.1;246.3;50.05;545;2434.4
14-06-19;15:42;37.7;291.9;1.4;246.3;50.02;330;2434.5
14-06-19;15:45;37.6;279.4;3.8;250.2;50.05;948;2434.5
14-06-19;15:48;37.7;287.2;1.2;248.2;50.01;282;2434.5
14-06-19;15:51;37.5;291.5;1.2;247.3;50.05;295;2434.5
14-06-19;15:54;37.1;303.6;1.6;248.2;50.05;408;2434.5
14-06-19;15:57;37.6;261.7;4.3;251.1;50.03;1040;2434.6
14-06-19;16:00;38.3;268.2;4.0;250.2;50.04;990;2434.6
14-06-19;16:03;38.4;266.8;3.6;249.2;50.03;906;2434.7
14-06-19;16:06;38.4;267.3;2.3;248.2;50.04;578;2434.7
14-06-19;16:09;38.4;269.3;3.5;248.2;49.98;870;2434.7
14-06-19;16:12;38.6;270.1;3.7;250.2;50.01;914;2434.8
14-06-19;16:15;38.4;270.1;3.1;249.2;50.03;748;2434.8
14-06-19;16:18;37.9;280.2;1.2;248.2;50.02;313;2434.8
14-06-19;16:21;37.8;285.2;1.4;248.2;50.01;326;2434.9
14-06-19;16:24;37.4;284.1;0.8;248.2;50.02;172;2434.9
14-06-19;16:27;37.0;281.6;0.7;248.2;50.02;148;2434.9
14-06-19;16:30;36.9;283.4;0.7;248.2;50.02;145;2434.9
14-06-19;16:33;36.5;289.3;0.7;248.2;50.03;157;2434.9
14-06-19;16:36;36.7;283.0;0.9;248.2;50.05;196;2434.9
14-06-19;16:39;36.4;289.5;1.5;250.2;50.01;314;2434.9
14-06-19;16:42;36.9;278.9;3.2;248.2;50.03;773;2434.9
14-06-19;16:45;37.2;285.0;3.1;250.2;50.03;776;2435.0
14-06-19;16:48;37.5;282.2;3.0;247.3;50.03;746;2435.0
14-06-19;16:51;37.7;276.8;2.7;246.3;50.03;667;2435.1
14-06-19;16:54;37.6;277.5;2.7;246.3;50.07;653;2435.1
14-06-19;16:57;37.8;282.5;2.5;246.3;50.06;605;2435.1
14-06-19;17:00;37.6;281.5;2.3;246.3;50.04;583;2435.1
14-06-19;17:03;37.2;269.2;1.8;245.3;50.02;486;2435.2
14-06-19;17:06;37.2;255.1;1.9;245.3;50.03;463;2435.2
14-06-19;17:09;37.0;284.4;2.2;244.3;50.05;545;2435.2
14-06-19;17:12;37.1;288.7;2.1;246.3;50.04;505;2435.2
14-06-19;17:15;37.0;297.2;2.0;244.3;50.01;489;2435.3
14-06-19;17:18;37.0;272.7;2.0;245.3;49.99;450;2435.3
14-06-19;17:21;37.2;289.4;1.9;244.3;50.07;475;2435.3
14-06-19;17:24;36.8;276.2;0.7;245.3;50.04;192;2435.3
14-06-19;17:27;36.8;293.1;1.9;245.3;50.04;459;2435.3
14-06-19;17:30;36.9;295.3;1.9;246.3;50.05;465;2435.4
14-06-19;17:33;36.9;283.3;1.5;244.3;50.02;367;2435.4
14-06-19;17:36;36.3;272.0;0.7;244.3;50.03;142;2435.4
14-06-19;17:39;36.1;259.8;0.8;244.3;50.05;170;2435.4
14-06-19;17:42;36.0;283.8;0.6;244.3;50.01;120;2435.4
14-06-19;17:45;35.9;299.7;0.7;244.3;50.03;185;2435.4
14-06-19;17:48;35.7;290.1;1.4;245.3;50.04;332;2435.4
14-06-19;17:51;36.0;302.1;1.3;245.3;50.08;311;2435.4
14-06-19;17:54;35.9;291.6;1.1;244.3;50.07;264;2435.4
14-06-19;17:57;35.7;293.4;1.1;245.3;50.07;256;2435.5
14-06-19;18:00;35.7;304.3;1.0;245.3;50.05;234;2435.5
14-06-19;18:03;35.7;297.2;0.9;245.3;50.05;195;2435.5
14-06-19;18:06;35.4;296.4;0.6;243.4;50.01;115;2435.5
14-06-19;18:09;35.3;267.7;0.3;243.4;50.07;64;2435.5
14-06-19;18:12;35.2;272.0;0.3;243.4;50.04;67;2435.5
