data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-06-19;18:15;34.9;285.0;0.5;243.4;50.01;120;2435.5
14-06-19;18:18;35.0;296.4;0.5;245.3;50.04;118;2435.5
14-06-19;18:21;34.9;292.2;0.4;244.3;50.03;85;2435.5
14-06-19;18:24;34.8;250.9;0.4;244.3;50.03;82;2435.5
14-06-19;18:27;34.7;284.0;0.4;244.3;50.02;83;2435.5
14-06-19;18:30;34.6;297.6;0.4;244.3;50.04;78;2435.5
14-06-19;18:33;34.5;292.6;0.4;244.3;50.01;75;2435.5
14-06-19;18:36;34.4;288.1;0.4;244.3;50.02;74;2435.5
14-06-19;18:39;34.4;291.0;0.4;242.4;50.03;70;2435.5
14-06-19;18:42;34.4;286.5;0.3;244.3;50.01;66;2435.5
14-06-19;18:45;34.1;282.4;0.3;245.3;50.03;65;2435.5
14-06-19;18:48;34.1;291.6;0.3;243.4;50.03;62;2435.5
14-06-19;18:51;34.0;277.7;0.3;243.4;50.05;64;2435.6
14-06-19;18:54;33.9;286.6;0.4;244.3;50.02;65;2435.6
14-06-19;18:57;33.9;279.1;0.4;244.3;50.04;72;2435.6
14-06-19;19:00;33.9;276.4;0.4;244.3;50.06;69;2435.6
14-06-19;19:03;34.0;275.3;0.4;244.3;50.07;60;2435.6
14-06-19;19:06;34.0;271.2;0.3;243.4;50.05;55;2435.6
14-06-19;19:09;33.8;263.5;0.2;244.3;50.05;50;2435.6
14-06-19;19:12;33.5;267.9;0.2;243.4;50.04;48;2435.6
14-06-19;19:15;33.7;264.4;0.2;245.3;50.03;46;2435.6
14-06-19;19:18;33.4;262.2;0.2;243.4;50.05;46;2435.6
14-06-19;19:21;33.4;4.8;0.2;243.4;50.01;48;2435.6
14-06-19;19:24;33.3;268.6;0.2;244.3;50.01;44;2435.6
14-06-19;19:27;33.4;263.6;0.2;243.4;50.04;40;2435.6
14-06-19;19:30;33.5;258.8;0.2;243.4;50.04;36;2435.6
14-06-19;19:33;33.4;263.8;0.1;244.3;50.06;34;2435.6
14-06-19;19:36;33.2;254.7;0.1;244.3;50.01;32;2435.6
14-06-19;19:39;33.1;260.1;0.1;244.3;50.04;28;2435.6
14-06-19;19:42;33.1;257.3;0.1;245.3;50.04;19;2435.6
14-06-19;19:45;33.2;255.9;0.1;244.3;50.04;23;2435.6
14-06-19;19:48;33.1;249.7;0.1;244.3;50.06;20;2435.6
14-06-19;19:51;33.0;254.0;0.1;243.4;50.05;19;2435.6
14-06-19;19:54;33.0;258.6;0.1;243.4;50.03;17;2435.6
14-06-19;19:57;32.9;246.9;0.1;243.4;50.02;15;2435.6
14-06-19;20:00;32.9;248.7;0.0;244.3;50.04;11;2435.6
14-06-19;20:03;32.7;255.7;0.0;244.3;50.04;8;2435.6
14-06-19;20:06;32.7;232.0;0.0;244.3;50.05;4;2435.6
14-06-19;20:09;32.6;232.6;0.0;244.3;50.08;4;2435.6
14-06-19;20:12;32.6;219.7;0.0;243.4;50.06;2;2435.6
14-06-19;20:15;32.4;248.5;0.0;244.3;50.04;0;2435.6
14-06-19;20:18;32.5;193.6;0.0;243.4;50.05;0;2435.6
14-06-19;20:21;32.3;204.0;0.0;243.4;50.03;0;2435.6
14-06-19;20:24;32.2;255.3;0.0;243.4;50.04;0;2435.6
14-06-19;20:27;32.2;271.7;0.0;243.4;50.04;0;2435.6
14-06-19;20:30;32.0;262.3;0.0;243.4;50.07;0;2435.6
14-06-19;20:33;31.9;253.5;0.0;243.4;50.05;0;2435.6
14-06-19;20:36;31.9;244.6;0.0;244.3;50.05;0;2435.6
14-06-19;20:39;31.8;228.6;0.0;243.4;50.03;0;2435.6
14-06-19;20:42;31.7;200.0;0.0;243.4;50.03;0;2435.6
14-06-19;20:45;31.7;165.2;0.0;243.4;50.05;0;2435.6
14-06-19;20:48;31.6;124.2;0.0;243.4;50.05;0;2435.6
14-06-20;05:21;27.5;255.9;0.1;239.5;50.04;15;2435.6
14-06-20;05:24;27.5;248.2;0.0;238.5;50.03;11;2435.6
14-06-20;05:27;27.9;251.9;0.0;239.5;50.04;12;2435.6
14-06-20;05:30;27.9;251.0;0.0;238.5;50.03;12;2435.6
14-06-20;05:33;28.3;250.0;0.1;239.5;50.04;19;2435.6
14-06-20;05:36;28.6;252.5;0.1;238.5;50.01;13;2435.6
14-06-20;05:39;29.0;257.8;0.1;239.5;50.05;16;2435.6
14-06-20;05:42;29.0;260.8;0.1;238.5;50.03;20;2435.6
14-06-20;05:45;29.0;262.9;0.1;239.5;50.02;22;2435.6
14-06-20;05:48;29.4;256.6;0.1;239.5;50.03;31;2435.6
14-06-20;05:51;29.4;268.2;0.2;239.5;50.04;37;2435.6
14-06-20;05:54;30.2;270.2;0.2;241.4;50.06;42;2435.6
14-06-20;05:57;30.1;277.5;0.2;243.4;50.10;46;2435.6
14-06-20;06:00;30.2;268.2;0.2;245.3;50.04;39;2435.6
14-06-20;06:03;29.7;272.4;0.2;246.3;50.02;39;2435.6
14-06-20;06:06;30.3;274.2;0.2;245.3;50.03;44;2435.6
14-06-20;06:09;30.4;282.5;0.3;245.3;50.01;54;2435.6
14-06-20;06:12;30.7;283.0;0.3;246.3;50.02;62;2435.6
14-06-20;06:15;30.7;269.3;0.4;245.3;50.03;85;2435.6
14-06-20;06:18;31.0;284.6;0.5;245.3;50.02;98;2435.6
14-06-20;06:21;31.0;297.8;0.5;245.3;50.05;97;2435.6
14-06-20;06:24;31.0;283.5;0.4;245.3;50.05;86;2435.6
14-06-20;06:27;31.2;292.6;0.5;245.3;49.98;90;2435.6
14-06-20;06:30;31.2;291.5;0.5;244.3;50.02;89;2435.6
14-06-20;06:33;31.2;286.9;0.4;244.3;50.05;89;2435.7
14-06-20;06:36;31.5;290.9;0.4;246.3;50.05;91;2435.7
14-06-20;06:39;31.6;289.4;0.5;246.3;50.04;95;2435.7
14-06-20;06:42;43.6;287.1;0.5;246.3;50.02;103;2435.7
14-06-20;06:45;31.7;293.1;0.5;247.3;50.02;106;2435.7
14-06-20;06:48;31.8;288.1;0.4;247.3;50.01;100;2435.7
14-06-20;06:51;31.7;279.9;0.5;247.3;50.03;94;2435.7
14-06-20;06:54;31.8;291.3;0.4;246.3;50.03;91;2435.7
14-06-20;06:57;31.9;286.9;0.4;246.3;50.10;84;2435.7
14-06-20;07:00;31.9;280.2;0.4;246.3;50.07;79;2435.7
14-06-20;07:03;31.8;284.0;0.4;246.3;50.03;77;2435.7
14-06-20;07:06;32.0;293.1;0.4;246.3;50.04;79;2435.7
14-06-20;07:09;32.0;291.7;0.4;246.3;50.03;91;2435.7
14-06-20;07:12;32.2;291.2;0.5;246.3;50.01;95;2435.7
14-06-20;07:15;32.0;295.3;0.6;247.3;49.98;105;2435.7
14-06-20;07:18;32.2;291.0;0.5;246.3;50.02;116;2435.7
14-06-20;07:21;32.3;294.8;0.5;246.3;50.01;117;2435.7
14-06-20;07:24;32.4;287.8;0.5;247.3;50.02;121;2435.7
14-06-20;07:27;32.4;293.8;0.4;246.3;50.03;97;2435.7
14-06-20;07:30;32.4;290.7;0.5;246.3;50.02;98;2435.7
14-06-20;07:33;32.3;289.8;0.6;245.3;50.04;133;2435.8
14-06-20;07:36;32.6;304.3;0.8;245.3;50.05;161;2435.8
14-06-20;07:39;32.5;293.2;0.5;245.3;50.03;115;2435.8
14-06-20;07:42;32.5;293.7;0.5;246.3;50.02;96;2435.8
14-06-20;07:45;32.7;297.5;0.7;245.3;50.03;154;2435.8
14-06-20;07:48;32.7;294.8;0.6;246.3;50.03;139;2435.8
14-06-20;07:51;32.7;297.3;0.5;246.3;50.02;123;2435.8
14-06-20;07:54;32.9;293.4;0.7;245.3;50.02;139;2435.8
14-06-20;07:57;32.9;302.9;0.6;246.3;50.09;139;2435.8
14-06-20;08:00;33.0;305.5;0.9;245.3;50.05;199;2435.8
14-06-20;08:03;33.2;299.2;1.0;245.3;50.05;223;2435.8
14-06-20;08:06;33.2;293.4;0.9;246.3;50.04;214;2435.8
14-06-20;08:09;33.2;307.1;0.8;246.3;50.02;174;2435.8
14-06-20;08:12;33.3;292.9;0.7;246.3;50.02;140;2435.8
14-06-20;08:15;33.2;302.4;0.7;245.3;50.04;161;2435.9
14-06-20;08:18;33.4;300.4;0.8;245.3;50.02;183;2435.9
14-06-20;08:21;33.3;302.4;0.9;246.3;50.05;206;2435.9
14-06-20;08:24;33.3;294.7;0.8;245.3;50.04;211;2435.9
14-06-20;08:27;33.5;300.8;0.9;246.3;50.04;208;2435.9
14-06-20;08:30;33.5;303.9;1.0;246.3;50.00;215;2435.9
14-06-20;08:33;33.9;314.9;1.1;246.3;50.01;248;2435.9
14-06-20;08:36;33.7;304.1;0.9;245.3;50.04;216;2435.9
14-06-20;08:39;33.7;315.3;1.2;244.3;50.03;280;2435.9
14-06-20;08:42;33.9;324.9;1.3;245.3;50.02;311;2436.0
14-06-20;08:45;33.8;291.9;0.8;245.3;50.03;199;2436.0
14-06-20;08:48;33.8;287.1;0.7;245.3;50.03;163;2436.0
14-06-20;08:51;33.5;291.2;0.7;245.3;50.04;150;2436.0
14-06-20;08:54;33.5;320.3;1.0;245.3;50.05;237;2436.0
14-06-20;08:57;33.9;316.2;1.2;245.3;50.06;295;2436.0
14-06-20;09:00;33.8;310.6;1.3;245.3;50.03;296;2436.0
14-06-20;09:03;33.7;310.1;1.2;244.3;50.04;282;2436.0
14-06-20;09:06;33.8;302.7;1.1;245.3;50.04;282;2436.1
14-06-20;09:09;33.7;329.0;1.5;241.4;50.01;346;2436.1
14-06-20;09:12;34.1;312.7;1.6;245.3;50.03;378;2436.1
14-06-20;09:15;34.1;315.0;1.6;245.3;50.03;403;2436.1
14-06-20;09:18;34.2;305.7;1.5;243.4;50.02;368;2436.1
14-06-20;09:21;34.1;302.6;1.2;243.4;50.00;281;2436.1
14-06-20;09:24;34.1;299.4;1.0;244.3;50.04;219;2436.2
14-06-20;09:27;34.0;292.9;0.8;246.3;50.02;178;2436.2
14-06-20;09:30;33.9;301.3;1.1;245.3;50.03;271;2436.2
14-06-20;09:33;34.1;289.4;0.9;245.3;50.04;212;2436.2
14-06-20;09:36;34.1;304.9;1.1;245.3;50.01;273;2436.2
14-06-20;09:39;34.2;305.4;1.4;246.3;50.03;336;2436.2
14-06-20;09:42;34.5;319.7;1.5;246.3;50.02;391;2436.2
14-06-20;09:45;34.7;293.5;1.3;246.3;50.04;308;2436.3
14-06-20;09:48;34.5;293.2;1.4;246.3;50.02;329;2436.3
14-06-20;09:51;34.6;293.9;1.2;246.3;50.04;277;2436.3
14-06-20;09:54;34.4;296.1;0.9;246.3;50.02;193;2436.3
14-06-20;09:57;34.2;303.2;1.1;246.3;50.05;257;2436.3
14-06-20;10:00;34.2;305.7;1.4;246.3;50.03;341;2436.3
14-06-20;10:03;34.6;303.8;1.6;246.3;50.04;384;2436.3
14-06-20;10:06;34.7;300.7;1.4;246.3;50.03;326;2436.4
14-06-20;10:09;34.6;296.7;1.3;245.3;50.04;306;2436.4
14-06-20;10:12;34.6;299.2;1.2;245.3;50.03;306;2436.4
14-06-20;10:15;34.6;300.0;1.2;245.3;50.05;287;2436.4
14-06-20;10:18;34.5;299.2;1.0;245.3;50.03;239;2436.4
14-06-20;10:21;34.4;292.8;0.9;246.3;50.02;217;2436.4
14-06-20;10:24;34.4;293.4;0.8;247.3;50.05;189;2436.4
14-06-20;10:27;34.2;293.9;0.8;244.3;50.02;168;2436.5
14-06-20;10:30;34.2;290.1;0.8;245.3;50.04;185;2436.5
14-06-20;10:33;34.2;296.4;0.9;245.3;50.05;224;2436.5
14-06-20;10:36;34.4;300.0;1.1;244.3;50.05;263;2436.5
14-06-20;10:39;34.5;302.0;1.0;245.3;50.06;239;2436.5
14-06-20;10:42;34.5;292.2;0.7;245.3;50.02;154;2436.5
14-06-20;10:45;34.0;287.2;0.4;246.3;50.03;88;2436.5
14-06-20;10:48;33.9;266.0;0.2;244.3;50.05;42;2436.5
14-06-20;10:51;33.8;260.0;0.1;246.3;50.06;20;2436.5
14-06-20;10:54;33.7;243.1;0.0;246.3;50.06;10;2436.5
14-06-20;10:57;33.4;253.7;0.0;244.3;50.02;4;2436.5
14-06-20;11:00;33.3;260.0;0.0;245.3;50.02;8;2436.5
14-06-20;11:03;33.2;248.8;0.1;244.3;50.01;16;2436.5
14-06-20;11:06;33.1;267.9;0.1;245.3;50.02;24;2436.5
14-06-20;11:09;33.2;268.2;0.2;244.3;50.00;34;2436.5
14-06-20;11:12;33.1;261.0;0.2;244.3;50.03;46;2436.5
14-06-20;11:15;33.1;4.8;0.4;245.3;50.01;64;2436.5
14-06-20;11:18;33.1;281.8;0.4;245.3;50.03;83;2436.5
14-06-20;11:21;33.1;292.2;0.5;245.3;50.05;107;2436.5
14-06-20;11:24;33.1;296.3;0.6;244.3;50.00;139;2436.5
14-06-20;11:27;33.3;293.2;0.8;245.3;50.04;178;2436.5
14-06-20;11:30;33.2;301.4;1.0;246.3;50.04;236;2436.6
14-06-20;11:33;33.7;308.4;1.2;244.3;50.03;298;2436.6
14-06-20;11:36;33.8;307.4;1.5;245.3;50.03;356;2436.6
14-06-20;11:39;34.1;307.1;1.6;245.3;50.02;404;2436.6
14-06-20;11:42;34.2;306.2;1.9;245.3;50.05;459;2436.6
14-06-20;11:45;34.2;307.7;2.0;245.3;50.05;510;2436.7
14-06-20;11:48;34.7;292.6;3.0;245.3;50.05;728;2436.7
14-06-20;11:51;35.3;292.8;2.4;246.3;50.05;598;2436.7
14-06-20;11:54;35.5;296.1;3.0;246.3;50.02;700;2436.8
14-06-20;11:57;35.3;279.7;2.8;242.4;50.03;649;2436.8
14-06-20;12:00;35.3;297.0;2.4;245.3;50.05;571;2436.8
14-06-20;12:03;35.5;294.2;2.2;246.3;50.05;545;2436.8
14-06-20;12:06;35.5;295.6;1.8;246.3;50.05;430;2436.9
14-06-20;12:09;35.4;4.8;1.5;246.3;50.05;391;2436.9
14-06-20;12:12;35.4;296.6;1.4;246.3;50.05;334;2436.9
14-06-20;12:15;35.2;294.2;1.1;245.3;50.06;242;2436.9
14-06-20;12:18;35.2;296.7;1.0;245.3;50.06;216;2436.9
14-06-20;12:21;35.0;292.2;0.8;245.3;50.04;203;2436.9
14-06-20;12:24;35.2;295.6;0.9;245.3;50.04;197;2437.0
14-06-20;12:27;35.0;293.2;0.8;244.3;50.01;199;2437.0
14-06-20;12:30;34.9;296.0;1.0;244.3;50.02;200;2437.0
14-06-20;12:33;34.7;291.2;0.7;246.3;50.03;184;2437.0
14-06-20;12:36;34.6;294.4;0.8;245.3;50.00;162;2437.0
14-06-20;12:39;34.7;293.5;0.6;245.3;50.07;154;2437.0
14-06-20;12:42;34.7;291.3;0.7;245.3;50.05;164;2437.0
14-06-20;12:45;34.5;300.1;0.9;245.3;50.05;202;2437.0
14-06-20;12:48;34.8;305.8;1.1;245.3;50.03;264;2437.0
14-06-20;12:51;34.8;306.8;1.6;245.3;50.06;374;2437.0
14-06-20;12:54;35.5;301.1;3.6;248.2;50.08;871;2437.1
14-06-20;12:57;36.0;277.1;3.2;247.3;50.00;771;2437.1
14-06-20;13:00;36.2;278.1;3.4;246.3;50.00;831;2437.2
14-06-20;13:03;36.1;298.8;2.0;246.3;50.02;497;2437.2
14-06-20;13:06;35.9;294.7;1.5;246.3;50.04;357;2437.2
14-06-20;13:09;35.9;296.9;1.2;245.3;50.03;281;2437.2
14-06-20;13:12;35.6;288.2;0.8;245.3;50.06;200;2437.2
14-06-20;13:15;35.5;288.5;0.7;245.3;50.02;166;2437.3
14-06-20;13:18;35.4;293.9;0.7;244.3;50.01;152;2437.3
14-06-20;13:21;35.3;286.9;0.6;245.3;50.05;123;2437.3
14-06-20;13:24;35.0;280.5;0.4;245.3;50.01;94;2437.3
14-06-20;13:27;34.8;277.0;0.5;244.3;50.03;82;2437.3
14-06-20;13:30;34.8;288.8;0.5;245.3;50.03;100;2437.3
14-06-20;13:33;34.7;299.2;0.7;246.3;50.03;147;2437.3
14-06-20;13:36;34.7;299.2;0.7;245.3;50.03;163;2437.3
14-06-20;13:39;34.6;292.3;0.7;245.3;50.06;151;2437.3
14-06-20;13:42;34.7;289.0;0.7;246.3;50.05;149;2437.3
14-06-20;13:45;34.7;282.7;0.7;246.3;50.07;143;2437.3
14-06-20;13:48;34.6;292.6;0.8;245.3;50.07;165;2437.3
14-06-20;13:51;34.7;296.3;0.7;244.3;50.07;165;2437.3
14-06-20;13:54;34.6;295.7;0.7;246.3;50.04;156;2437.3
14-06-20;13:57;34.7;297.6;0.6;244.3;50.02;154;2437.4
14-06-20;14:00;34.6;294.1;0.7;246.3;50.02;149;2437.4
14-06-20;14:03;34.7;295.8;0.8;244.3;49.99;163;2437.4
14-06-20;14:06;34.5;300.7;0.7;244.3;50.03;158;2437.4
14-06-20;14:09;34.5;284.9;0.5;244.3;50.04;127;2437.4
14-06-20;14:12;34.2;287.4;0.4;244.3;50.04;87;2437.4
14-06-20;14:15;34.1;275.6;0.2;244.3;50.06;48;2437.4
14-06-20;14:18;34.0;265.4;0.1;244.3;50.04;32;2437.4
14-06-20;14:21;34.0;255.9;0.1;243.4;50.06;27;2437.4
14-06-20;14:24;33.9;257.2;0.2;244.3;50.07;31;2437.4
14-06-20;14:27;33.8;259.4;0.2;243.4;50.04;41;2437.4
14-06-20;14:30;33.8;284.1;0.4;244.3;50.07;85;2437.4
14-06-20;14:33;33.8;303.8;0.6;244.3;50.05;142;2437.4
14-06-20;14:36;33.9;305.1;0.7;244.3;50.06;169;2437.4
14-06-20;14:39;33.8;290.4;0.6;245.3;50.06;147;2437.4
14-06-20;14:42;33.7;295.8;0.5;243.4;50.07;118;2437.4
14-06-20;14:45;33.9;285.6;0.5;245.3;50.05;102;2437.4
14-06-20;14:48;33.7;284.3;0.5;244.3;50.04;89;2437.4
14-06-20;14:51;33.5;284.6;0.5;245.3;50.05;100;2437.4
14-06-20;14:54;33.7;296.4;0.6;245.3;50.05;138;2437.5
14-06-20;14:57;33.7;303.9;1.0;245.3;50.06;220;2437.5
14-06-20;15:00;33.9;290.6;1.4;246.3;50.05;341;2437.5
14-06-20;15:03;34.1;300.2;1.4;244.3;50.05;339;2437.5
14-06-20;15:06;33.9;303.5;1.2;245.3;50.03;291;2437.5
14-06-20;15:09;33.9;292.2;1.0;246.3;50.06;203;2437.5
14-06-20;15:12;33.8;286.8;0.5;243.4;50.04;116;2437.5
14-06-20;15:15;33.7;273.0;0.3;244.3;50.05;55;2437.5
14-06-20;15:18;33.4;266.6;0.1;243.4;50.05;24;2437.5
14-06-20;15:21;33.3;247.2;0.0;244.3;50.02;11;2437.5
14-06-20;15:24;33.1;251.3;0.1;244.3;50.03;15;2437.5
14-06-20;15:27;33.2;255.7;0.1;244.3;50.02;26;2437.5
14-06-20;15:30;33.2;272.1;0.2;245.3;50.03;42;2437.5
14-06-20;15:33;33.2;273.9;0.3;245.3;50.02;55;2437.5
14-06-20;15:36;33.1;282.2;0.4;243.4;50.02;80;2437.5
14-06-20;15:39;33.3;296.6;0.5;244.3;50.04;107;2437.5
14-06-20;15:42;33.3;298.6;0.5;245.3;50.01;124;2437.6
14-06-20;15:45;33.3;295.8;0.6;245.3;50.03;138;2437.6
14-06-20;15:48;33.2;297.3;0.7;246.3;50.02;160;2437.6
14-06-20;15:51;33.3;303.2;0.8;246.3;50.04;185;2437.6
14-06-20;15:54;33.5;296.3;0.8;246.3;50.02;198;2437.6
14-06-20;15:57;33.4;300.4;1.0;246.3;50.02;229;2437.6
14-06-20;16:00;33.8;300.7;1.1;246.3;50.05;271;2437.6
14-06-20;16:03;33.4;304.8;1.4;247.3;50.04;329;2437.6
14-06-20;16:06;33.8;290.1;2.1;247.3;50.02;531;2437.6
14-06-20;16:09;34.2;301.3;2.1;247.3;50.04;512;2437.7
14-06-20;16:12;34.5;300.5;2.5;247.3;50.03;624;2437.7
14-06-20;16:15;34.7;290.9;1.9;247.3;50.03;471;2437.7
14-06-20;16:18;34.5;289.1;2.1;248.2;50.07;496;2437.8
14-06-20;16:21;34.7;280.9;1.6;246.3;50.01;392;2437.8
14-06-20;16:24;34.7;286.3;1.3;246.3;50.02;301;2437.8
14-06-20;16:27;34.5;294.1;1.1;245.3;50.02;259;2437.8
14-06-20;16:30;34.5;290.1;1.1;246.3;50.05;268;2437.8
14-06-20;16:33;34.7;285.2;1.5;246.3;50.05;362;2437.8
14-06-20;16:36;34.8;286.3;2.1;247.3;50.04;489;2437.9
14-06-20;16:39;35.6;262.0;2.3;247.3;50.03;594;2437.9
14-06-20;16:42;35.7;273.1;3.3;248.2;50.02;824;2437.9
14-06-20;16:45;36.0;277.8;3.1;246.3;50.02;757;2438.0
14-06-20;16:48;36.0;275.5;2.9;248.2;50.02;728;2438.0
14-06-20;16:51;36.2;281.3;2.8;247.3;50.04;717;2438.0
14-06-20;16:54;36.5;285.9;2.8;247.3;50.03;697;2438.1
14-06-20;16:57;36.3;288.1;2.6;248.2;50.06;655;2438.1
14-06-20;17:00;36.5;290.0;2.7;247.3;50.06;658;2438.1
14-06-20;17:03;36.3;282.4;0.7;246.3;50.05;148;2438.2
14-06-20;17:06;35.9;284.9;0.6;245.3;50.05;147;2438.2
14-06-20;17:09;35.6;295.8;0.7;245.3;50.03;160;2438.2
14-06-20;17:12;35.5;281.5;0.6;246.3;50.01;126;2438.2
14-06-20;17:15;35.0;281.5;0.5;246.3;50.03;100;2438.2
14-06-20;17:18;35.2;278.7;0.4;247.3;50.03;79;2438.2
14-06-20;17:21;34.8;266.7;0.3;245.3;50.04;67;2438.2
14-06-20;17:24;34.7;266.8;0.2;246.3;50.02;39;2438.2
14-06-20;17:27;34.6;257.2;0.1;245.3;50.01;13;2438.2
14-06-20;17:30;34.5;254.7;0.0;245.3;50.04;10;2438.2
14-06-20;17:33;34.2;257.2;0.1;245.3;50.03;13;2438.2
14-06-20;17:36;34.1;250.9;0.1;246.3;50.02;15;2438.2
14-06-20;17:39;33.9;250.9;0.1;246.3;50.03;11;2438.2
14-06-20;17:42;33.9;251.5;0.0;246.3;50.03;8;2438.2
14-06-20;17:45;33.8;250.7;0.0;245.3;50.04;8;2438.2
14-06-20;17:48;33.4;246.5;0.0;245.3;50.03;10;2438.2
14-06-20;17:51;33.4;250.4;0.1;245.3;50.06;17;2438.2
14-06-20;17:54;33.3;268.7;0.1;245.3;50.07;28;2438.2
14-06-20;17:57;33.4;268.2;0.2;247.3;50.08;35;2438.2
14-06-20;18:00;33.4;256.2;0.2;247.3;50.09;37;2438.2
14-06-20;18:03;33.3;259.8;0.1;247.3;50.07;22;2438.2
14-06-20;18:06;33.2;252.9;0.0;246.3;50.08;6;2438.2
14-06-20;18:09;33.1;239.9;0.0;246.3;50.07;5;2438.2
14-06-20;18:12;33.0;252.8;0.0;246.3;50.03;11;2438.2
14-06-20;18:15;32.7;246.5;0.1;246.3;50.03;19;2438.2
14-06-20;18:18;33.0;256.0;0.1;247.3;50.04;17;2438.2
14-06-20;18:21;33.0;253.7;0.1;245.3;50.04;16;2438.2
14-06-20;18:24;32.7;259.2;0.1;246.3;50.04;19;2438.2
14-06-20;18:27;32.9;266.3;0.1;246.3;50.06;27;2438.2
14-06-20;18:30;32.7;264.2;0.1;247.3;50.02;38;2438.2
14-06-20;18:33;32.7;279.3;0.3;246.3;50.03;54;2438.2
14-06-20;18:36;32.9;270.9;0.4;245.3;50.04;68;2438.2
14-06-20;18:39;32.9;287.4;0.4;245.3;50.05;81;2438.2
14-06-20;18:42;32.9;293.2;0.4;246.3;50.05;88;2438.2
14-06-20;18:45;32.9;304.3;0.5;246.3;50.01;104;2438.2
14-06-20;18:48;33.1;284.6;0.4;247.3;50.04;88;2438.2
14-06-20;18:51;32.7;284.7;0.4;246.3;50.03;90;2438.2
14-06-20;18:54;33.0;289.4;0.5;246.3;50.03;92;2438.2
14-06-20;18:57;33.0;287.4;0.5;247.3;50.04;103;2438.3
14-06-20;19:00;33.0;279.0;0.4;246.3;50.07;84;2438.3
14-06-20;19:03;33.0;279.9;0.4;246.3;50.03;72;2438.3
14-06-20;19:06;32.9;269.3;0.3;246.3;50.05;62;2438.3
14-06-20;19:09;32.7;266.6;0.3;246.3;50.04;54;2438.3
14-06-20;19:12;32.9;270.7;0.2;247.3;50.04;48;2438.3
14-06-20;19:15;32.9;270.7;0.2;246.3;50.04;39;2438.3
14-06-20;19:18;32.6;265.5;0.1;246.3;50.05;30;2438.3
14-06-20;19:21;32.6;257.3;0.1;247.3;50.03;29;2438.3
14-06-20;19:24;32.9;269.3;0.2;246.3;50.05;34;2438.3
14-06-20;19:27;32.7;262.7;0.2;246.3;50.06;42;2438.3
14-06-20;19:30;32.6;263.3;0.1;244.3;50.07;31;2438.3
14-06-20;19:33;32.6;256.0;0.1;246.3;50.03;27;2438.3
14-06-20;19:36;32.5;260.1;0.1;246.3;50.03;21;2438.3
14-06-20;19:39;32.5;254.5;0.1;245.3;50.05;18;2438.3
14-06-20;19:42;32.4;259.8;0.1;245.3;50.02;17;2438.3
14-06-20;19:45;32.4;247.8;0.0;247.3;50.04;10;2438.3
14-06-20;19:48;32.4;246.3;0.0;246.3;50.06;6;2438.3
14-06-20;19:51;32.3;240.9;0.0;246.3;50.03;0;2438.3
14-06-20;19:54;32.2;233.3;0.0;246.3;50.05;0;2438.3
14-06-20;19:57;32.0;282.4;0.0;245.3;50.00;0;2438.3
14-06-20;20:00;32.0;276.8;0.0;246.3;50.00;0;2438.3
14-06-20;20:03;31.9;271.5;0.0;245.3;50.03;0;2438.3
14-06-20;20:06;31.8;267.9;0.0;246.3;50.05;0;2438.3
14-06-20;20:09;31.8;263.2;0.0;246.3;50.06;0;2438.3
14-06-20;20:12;31.7;258.1;0.0;246.3;50.05;0;2438.3
14-06-20;20:15;31.7;251.9;0.0;246.3;50.03;0;2438.3
14-06-20;20:18;31.6;246.3;0.0;246.3;50.06;0;2438.3
14-06-20;20:21;31.5;237.0;0.0;246.3;50.05;0;2438.3
14-06-20;20:24;31.5;221.0;0.0;246.3;50.07;0;2438.3
14-06-20;20:27;31.4;204.0;0.0;246.3;50.04;0;2438.3
14-06-21;05:33;26.1;264.1;0.1;240.4;50.07;18;2438.3
14-06-21;05:36;27.2;259.1;0.1;240.4;50.07;22;2438.3
14-06-21;05:39;27.2;264.6;0.1;240.4;50.10;29;2438.3
14-06-21;05:42;27.5;261.3;0.2;240.4;50.07;36;2438.3
14-06-21;05:45;27.9;277.7;0.2;238.5;50.06;45;2438.3
14-06-21;05:48;28.3;270.2;0.2;238.5;50.04;50;2438.3
14-06-21;05:51;28.3;280.3;0.3;239.5;50.07;51;2438.3
14-06-21;05:54;29.0;279.7;0.3;240.4;50.08;54;2438.3
14-06-21;05:57;29.0;282.7;0.3;242.4;50.02;54;2438.3
14-06-21;06:00;29.7;278.4;0.3;245.3;50.05;56;2438.3
14-06-21;06:03;30.1;283.8;0.3;244.3;50.05;60;2438.3
14-06-21;06:06;30.1;286.8;0.4;245.3;50.06;67;2438.3
14-06-21;06:09;30.2;281.6;0.4;245.3;50.05;70;2438.3
14-06-21;06:12;30.3;282.5;0.4;245.3;50.04;71;2438.3
14-06-21;06:15;30.4;286.3;0.4;245.3;50.00;79;2438.3
14-06-21;06:18;30.7;284.9;0.4;245.3;50.02;83;2438.3
14-06-21;06:21;30.7;287.1;0.4;245.3;50.03;88;2438.3
14-06-21;06:24;30.7;292.2;0.6;246.3;50.01;95;2438.3
14-06-21;06:27;30.8;287.5;0.5;246.3;50.04;102;2438.3
14-06-21;06:30;30.9;295.4;0.5;246.3;50.02;107;2438.3
14-06-21;06:33;30.9;282.5;0.5;245.3;50.03;108;2438.3
14-06-21;06:36;31.2;288.1;0.5;245.3;50.03;111;2438.4
14-06-21;06:39;31.4;285.6;0.5;244.3;50.02;122;2438.4
14-06-21;06:42;31.5;293.8;0.6;245.3;50.01;119;2438.4
14-06-21;06:45;31.7;298.5;0.5;244.3;50.00;111;2438.4
14-06-21;06:48;31.7;290.4;0.5;245.3;50.02;111;2438.4
14-06-21;06:51;31.7;287.5;0.5;246.3;50.06;106;2438.4
14-06-21;06:54;31.7;290.7;0.5;245.3;50.03;107;2438.4
14-06-21;06:57;31.8;294.2;0.5;245.3;50.07;115;2438.4
14-06-21;07:00;31.9;277.7;0.5;245.3;50.04;119;2438.4
14-06-21;07:03;31.9;289.1;0.5;245.3;50.04;117;2438.4
14-06-21;07:06;31.9;284.7;0.5;245.3;50.04;111;2438.4
14-06-21;07:09;32.2;291.3;0.6;245.3;50.04;129;2438.4
14-06-21;07:12;32.2;293.7;0.7;245.3;50.04;164;2438.4
14-06-21;07:15;32.2;302.0;0.8;246.3;50.03;194;2438.4
14-06-21;07:18;32.3;305.5;0.8;247.3;50.05;196;2438.4
14-06-21;07:21;32.3;301.7;0.7;247.3;50.06;158;2438.5
14-06-21;07:24;32.4;286.0;0.6;247.3;50.07;134;2438.5
14-06-21;07:27;32.5;308.6;0.7;247.3;50.05;174;2438.5
14-06-21;07:30;32.6;290.9;0.6;247.3;50.05;151;2438.5
14-06-21;07:33;32.7;292.9;0.6;246.3;50.04;118;2438.5
14-06-21;07:36;32.3;288.4;0.5;245.3;50.06;119;2438.5
14-06-21;07:39;32.5;292.9;0.5;246.3;50.05;121;2438.5
14-06-21;07:42;32.7;295.8;0.6;246.3;50.05;140;2438.5
14-06-21;07:45;32.4;292.9;0.6;247.3;50.04;121;2438.5
14-06-21;07:48;32.7;293.4;0.6;246.3;50.05;135;2438.5
14-06-21;07:51;32.6;279.4;0.6;246.3;50.02;136;2438.5
14-06-21;07:54;32.7;298.8;0.6;248.2;50.02;148;2438.5
14-06-21;07:57;32.7;302.9;0.7;247.3;50.07;141;2438.5
14-06-21;08:00;32.7;286.3;0.5;247.3;50.07;118;2438.5
14-06-21;08:03;32.9;309.8;0.7;247.3;50.05;167;2438.5
14-06-21;08:06;33.0;296.1;0.7;246.3;50.03;172;2438.6
14-06-21;08:09;32.7;296.0;1.0;247.3;50.05;237;2438.6
14-06-21;08:12;33.2;291.5;0.7;246.3;50.06;161;2438.6
14-06-21;08:15;32.9;316.2;0.9;246.3;50.05;208;2438.6
14-06-21;08:18;33.2;311.1;1.0;246.3;50.05;244;2438.6
14-06-21;08:21;33.1;308.9;0.8;246.3;50.05;192;2438.6
14-06-21;08:24;33.1;299.7;0.8;245.3;50.02;200;2438.6
14-06-21;08:27;33.2;294.5;0.9;245.3;50.03;210;2438.6
14-06-21;08:30;33.2;295.6;1.0;246.3;50.04;225;2438.6
14-06-21;08:33;33.4;303.5;1.0;246.3;50.05;247;2438.7
14-06-21;08:36;33.4;289.5;0.9;245.3;50.06;219;2438.7
14-06-21;08:39;33.5;303.6;1.0;246.3;50.04;228;2438.7
14-06-21;08:42;33.4;306.1;1.2;247.3;50.03;275;2438.7
14-06-21;08:45;33.5;284.4;0.6;245.3;50.04;122;2438.7
14-06-21;08:48;33.3;297.2;0.7;245.3;50.03;152;2438.7
14-06-21;08:51;33.3;289.0;0.9;246.3;50.06;194;2438.7
14-06-21;08:54;33.4;296.7;1.0;246.3;50.06;225;2438.7
14-06-21;08:57;33.7;305.1;1.1;247.3;50.05;275;2438.7
14-06-21;09:00;33.8;313.0;1.3;246.3;50.05;314;2438.7
14-06-21;09:03;34.0;308.3;1.3;246.3;50.05;323;2438.8
14-06-21;09:06;33.8;308.0;1.2;246.3;50.05;289;2438.8
14-06-21;09:09;33.9;308.4;0.8;245.3;50.05;201;2438.8
14-06-21;09:12;33.8;294.1;0.7;245.3;50.08;158;2438.8
14-06-21;09:15;33.7;291.6;0.7;245.3;50.04;171;2438.8
14-06-21;09:18;33.8;290.0;0.8;244.3;50.04;179;2438.8
14-06-21;09:21;33.7;294.5;1.0;246.3;50.03;200;2438.8
14-06-21;09:24;33.9;291.3;0.8;247.3;50.03;183;2438.8
14-06-21;09:27;33.8;296.7;0.9;248.2;50.05;203;2438.8
14-06-21;09:30;33.8;299.2;1.1;246.3;50.06;273;2438.9
14-06-21;09:33;33.9;302.1;1.3;248.2;50.06;315;2438.9
14-06-21;09:36;34.0;320.2;1.5;246.3;50.02;386;2438.9
14-06-21;09:39;34.4;302.6;1.5;246.3;50.04;351;2438.9
14-06-21;09:42;34.0;300.1;1.2;246.3;50.06;304;2438.9
14-06-21;09:45;34.2;298.2;1.4;246.3;50.07;350;2438.9
14-06-21;09:48;34.4;315.5;1.6;246.3;50.06;395;2439.0
14-06-21;09:51;34.6;321.5;2.3;246.3;50.03;583;2439.0
14-06-21;09:54;34.6;287.9;1.2;245.3;50.05;288;2439.0
14-06-21;09:57;34.5;298.0;1.2;246.3;50.06;304;2439.0
14-06-21;10:00;34.5;289.3;1.1;247.3;50.06;241;2439.0
14-06-21;10:03;34.2;295.3;1.1;245.3;50.06;257;2439.0
14-06-21;10:06;34.5;301.3;1.2;246.3;50.05;285;2439.1
14-06-21;10:09;34.5;298.6;1.2;246.3;49.99;277;2439.1
14-06-21;10:12;34.6;296.7;1.2;246.3;50.03;279;2439.1
14-06-21;10:15;34.4;296.4;1.1;246.3;50.06;264;2439.1
14-06-21;10:18;34.4;315.8;2.4;247.3;50.06;542;2439.1
14-06-21;10:21;34.9;310.1;3.1;247.3;50.06;792;2439.2
14-06-21;10:24;34.7;286.8;1.2;246.3;50.06;271;2439.2
14-06-21;10:27;34.8;292.6;1.2;246.3;50.07;304;2439.2
14-06-21;10:30;34.6;301.7;1.1;245.3;50.08;242;2439.2
14-06-21;10:33;34.4;294.2;0.9;245.3;50.06;179;2439.2
14-06-21;10:36;34.6;299.8;1.1;246.3;50.07;242;2439.2
14-06-21;10:39;35.0;315.3;3.7;247.3;50.07;896;2439.3
14-06-21;10:42;35.2;286.6;1.1;244.3;50.06;276;2439.3
14-06-21;10:45;34.6;293.8;0.9;246.3;50.05;202;2439.3
14-06-21;10:48;34.5;285.2;0.8;245.3;50.07;173;2439.3
14-06-21;10:51;34.4;292.8;0.6;245.3;50.06;148;2439.3
14-06-21;10:54;34.4;292.2;0.6;245.3;50.06;142;2439.3
14-06-21;10:57;34.4;299.7;0.7;246.3;50.06;178;2439.3
14-06-21;11:00;34.1;303.3;0.9;246.3;50.07;204;2439.4
14-06-21;11:03;34.1;301.3;0.9;246.3;50.09;229;2439.4
14-06-21;11:06;34.1;303.5;1.1;246.3;50.06;267;2439.4
14-06-21;11:09;34.2;301.0;1.3;246.3;50.09;297;2439.4
14-06-21;11:12;34.4;302.6;1.3;246.3;50.06;336;2439.4
14-06-21;11:15;34.1;302.7;1.4;246.3;50.07;354;2439.4
14-06-21;11:18;34.4;298.2;1.4;246.3;50.05;348;2439.4
14-06-21;11:21;34.4;303.0;1.8;246.3;50.05;425;2439.5
14-06-21;11:24;34.7;304.1;2.1;245.3;50.05;523;2439.5
14-06-21;11:27;35.2;302.7;2.4;245.3;50.05;613;2439.5
14-06-21;11:30;35.0;287.6;2.5;246.3;50.06;625;2439.5
14-06-21;11:33;35.2;300.0;3.8;248.2;50.03;971;2439.6
14-06-21;11:36;35.9;287.9;3.9;248.2;50.05;984;2439.6
14-06-21;11:39;36.1;276.5;4.4;248.2;50.05;1098;2439.7
14-06-21;11:42;36.4;281.3;3.1;247.3;50.06;779;2439.7
14-06-21;11:45;36.1;284.7;2.7;247.3;50.03;663;2439.8
14-06-21;11:48;36.8;284.3;5.2;249.2;50.04;1288;2439.8
14-06-21;11:51;37.1;274.6;5.1;248.2;50.05;1240;2439.9
14-06-21;11:54;37.5;275.6;5.0;249.2;50.06;1242;2439.9
14-06-21;11:57;37.4;270.9;4.1;249.2;50.06;995;2440.0
14-06-21;12:00;37.6;290.0;2.9;248.2;50.05;626;2440.0
14-06-21;12:03;37.8;273.1;5.1;249.2;50.08;1266;2440.1
14-06-21;12:06;37.9;272.3;5.0;247.3;50.08;1235;2440.1
14-06-21;12:09;38.2;271.1;2.1;248.2;50.07;422;2440.2
14-06-21;12:12;38.3;273.3;1.5;246.3;50.04;352;2440.2
14-06-21;12:15;38.3;270.1;5.3;249.2;50.09;1341;2440.3
14-06-21;12:18;38.2;249.4;1.8;246.3;50.09;454;2440.3
14-06-21;12:21;38.2;281.2;4.6;248.2;50.07;1158;2440.4
14-06-21;12:24;38.5;274.0;1.9;245.3;50.05;467;2440.4
14-06-21;12:27;38.5;231.8;4.7;249.2;50.04;1228;2440.5
14-06-21;12:30;38.9;271.1;5.5;249.2;50.03;1374;2440.5
14-06-21;12:33;39.2;268.2;5.5;248.2;50.05;1361;2440.6
14-06-21;12:36;38.9;267.6;5.4;249.2;50.06;1365;2440.6
14-06-21;12:39;39.2;278.0;3.8;247.3;50.0;950;2440.7
14-06-21;12:42;39.2;266.1;4.2;248.2;50.05;1047;2440.7
14-06-21;12:45;39.2;252.8;2.8;247.3;50.05;715;2440.8
14-06-21;12:48;38.7;265.1;1.0;246.3;50.05;238;2440.8
14-06-21;12:51;37.8;291.6;1.0;246.3;50.05;213;2440.8
14-06-21;12:54;37.5;285.7;1.1;247.3;50.06;274;2440.8
14-06-21;12:57;37.1;317.7;1.7;246.3;50.05;423;2440.9
14-06-21;13:00;37.1;297.9;1.1;246.3;50.04;250;2440.9
14-06-21;13:03;37.1;296.3;1.4;247.3;49.99;368;2440.9
14-06-21;13:06;37.1;289.8;3.1;247.3;50.06;773;2440.9
14-06-21;13:09;37.4;267.3;4.6;248.2;50.06;1319;2441.0
14-06-21;13:12;37.1;294.1;1.4;246.3;50.08;328;2441.0
14-06-21;13:15;36.9;300.0;1.7;248.2;50.08;403;2441.0
14-06-21;13:18;36.7;293.5;1.8;244.3;50.05;455;2441.0
14-06-21;13:21;37.5;293.4;2.5;247.3;50.06;653;2441.1
14-06-21;13:24;37.8;278.4;5.3;248.2;50.06;1315;2441.1
14-06-21;13:27;37.9;266.6;2.5;247.3;50.03;631;2441.2
14-06-21;13:30;37.5;281.6;2.0;247.3;50.04;491;2441.2
14-06-21;13:33;37.4;263.2;5.6;249.2;50.05;1323;2441.2
14-06-21;13:36;37.7;240.8;2.6;247.3;50.07;636;2441.3
14-06-21;13:39;37.5;281.3;2.0;247.3;50.05;507;2441.3
14-06-21;13:42;37.7;279.3;2.7;246.3;50.06;677;2441.3
14-06-21;13:45;38.0;277.5;3.1;247.3;50.05;770;2441.4
14-06-21;13:48;38.6;265.8;0.0;249.2;50.06;1288;2441.4
14-06-21;13:51;39.2;258.9;5.3;249.2;50.05;1305;2441.5
14-06-21;13:54;38.4;268.7;1.7;246.3;50.06;409;2441.5
14-06-21;13:57;38.6;266.7;5.5;250.2;50.04;1392;2441.6
14-06-21;14:00;38.9;284.1;1.3;247.3;50.05;312;2441.6
14-06-21;14:03;38.2;296.1;1.5;246.3;50.00;361;2441.7
14-06-21;14:06;38.5;269.6;2.2;247.3;50.02;509;2441.7
14-06-21;14:09;38.2;291.0;1.4;247.3;50.05;362;2441.7
14-06-21;14:12;38.6;267.6;1.8;246.3;50.03;413;2441.8
14-06-21;14:15;39.1;270.9;5.1;249.2;50.07;1251;2441.8
14-06-21;14:18;39.3;269.2;4.7;248.2;50.05;1156;2441.9
14-06-21;14:21;39.2;269.0;4.1;248.2;50.06;1013;2441.9
14-06-21;14:24;39.4;272.1;4.0;249.2;50.06;976;2442.0
14-06-21;14:27;39.5;270.9;4.3;249.2;50.03;1065;2442.0
14-06-21;14:30;39.7;276.8;4.4;248.2;50.06;1075;2442.1
14-06-21;14:33;39.8;275.2;4.0;249.2;50.05;998;2442.1
14-06-21;14:36;39.5;275.2;4.0;249.2;50.06;1008;2442.2
14-06-21;14:39;39.9;274.0;4.6;249.2;50.07;1132;2442.2
14-06-21;14:42;39.9;281.3;1.7;248.2;50.05;412;2442.3
14-06-21;14:45;39.1;290.4;1.2;247.3;50.07;281;2442.3
14-06-21;14:48;38.6;297.9;1.5;248.2;50.03;359;2442.3
14-06-21;14:51;38.5;304.6;1.7;247.3;50.07;428;2442.4
14-06-21;14:54;38.4;298.5;3.9;249.2;50.08;971;2442.4
14-06-21;14:57;38.7;290.9;2.0;248.2;50.05;480;2442.4
14-06-21;15:00;38.0;272.4;1.5;248.2;50.06;345;2442.4
14-06-21;15:03;38.2;284.3;3.7;248.2;50.04;881;2442.5
14-06-21;15:06;38.7;270.7;3.8;249.2;50.06;926;2442.5
14-06-21;15:09;38.9;290.1;3.8;249.2;50.06;949;2442.6
14-06-21;15:12;38.4;285.6;2.4;247.3;49.98;539;2442.6
14-06-21;15:15;38.2;300.1;1.9;247.3;50.06;488;2442.6
14-06-21;15:18;38.0;291.5;1.7;246.3;50.05;436;2442.6
14-06-21;15:21;37.8;301.6;1.5;247.3;50.06;378;2442.7
14-06-21;15:24;37.5;297.9;1.8;247.3;50.05;422;2442.7
14-06-21;15:27;37.4;300.5;1.7;248.2;50.04;416;2442.7
14-06-21;15:30;37.5;297.3;1.5;247.3;50.03;398;2442.7
14-06-21;15:33;37.4;301.0;1.5;247.3;50.08;367;2442.8
14-06-21;15:36;37.2;302.9;1.5;247.3;50.05;351;2442.8
14-06-21;15:39;37.0;285.7;1.8;247.3;50.08;430;2442.8
14-06-21;15:42;37.0;299.4;1.5;247.3;50.06;380;2442.8
14-06-21;15:45;36.8;296.4;1.7;247.3;50.06;419;2442.8
14-06-21;15:48;36.8;293.2;1.8;246.3;50.06;442;2442.8
14-06-21;15:51;36.9;287.1;2.1;246.3;50.12;498;2442.9
14-06-21;15:54;36.9;301.3;1.9;247.3;50.02;466;2442.9
14-06-21;15:57;36.8;297.5;2.0;247.3;50.05;484;2442.9
14-06-21;16:00;36.9;283.8;2.4;247.3;50.05;621;2442.9
14-06-21;16:03;36.7;4.8;1.8;248.2;50.01;448;2443.0
14-06-21;16:06;36.8;307.1;1.9;248.2;50.02;465;2443.0
14-06-21;16:09;36.7;294.8;2.0;248.2;50.04;485;2443.0
14-06-21;16:12;36.9;282.5;2.1;248.2;50.04;536;2443.0
14-06-21;16:15;36.7;291.7;1.6;248.2;50.05;384;2443.1
14-06-21;16:18;36.7;289.7;1.4;247.3;50.04;368;2443.1
14-06-21;16:21;36.4;301.7;1.5;246.3;50.00;366;2443.1
14-06-21;16:24;36.4;291.7;1.5;247.3;50.03;365;2443.1
14-06-21;16:27;36.2;303.2;1.2;247.3;50.04;301;2443.1
14-06-21;16:30;36.2;299.8;0.8;245.3;49.97;164;2443.1
14-06-21;16:33;35.5;291.6;0.4;247.3;50.03;87;2443.1
14-06-21;16:36;35.5;4.8;0.4;246.3;50.05;71;2443.2
14-06-21;16:39;35.3;277.0;0.4;246.3;50.03;88;2443.2
14-06-21;16:42;35.3;297.9;0.6;246.3;50.04;137;2443.2
14-06-21;16:45;35.3;299.2;0.7;246.3;50.04;158;2443.2
14-06-21;16:48;35.2;295.0;0.5;247.3;50.03;134;2443.2
14-06-21;16:51;35.0;283.8;0.5;246.3;50.04;97;2443.2
14-06-21;16:54;34.7;290.4;0.4;246.3;50.06;101;2443.2
14-06-21;16:57;34.7;291.3;0.5;245.3;50.09;104;2443.2
14-06-21;17:00;34.5;294.5;0.5;246.3;50.08;111;2443.2
14-06-21;17:03;34.5;293.2;0.5;38.6;50.05;125;2443.2
14-06-21;17:06;34.6;287.5;0.6;246.3;50.05;138;2443.2
14-06-21;17:09;34.6;293.4;0.8;246.3;50.05;172;2443.2
14-06-21;17:12;34.5;301.4;0.9;246.3;50.07;218;2443.2
14-06-21;17:15;34.6;295.8;1.0;247.3;50.06;222;2443.2
14-06-21;17:18;34.4;301.3;1.0;248.2;50.05;221;2443.2
14-06-21;17:21;34.6;301.6;0.9;246.3;49.98;196;2443.3
14-06-21;17:24;34.2;286.6;0.6;245.3;50.02;139;2443.3
14-06-21;17:27;34.4;282.8;0.3;245.3;50.04;61;2443.3
14-06-21;17:30;34.1;259.1;0.1;245.3;50.02;25;2443.3
14-06-21;17:33;34.0;246.5;0.0;246.3;50.02;12;2443.3
14-06-21;17:36;33.5;247.9;0.0;244.3;50.05;11;2443.3
14-06-21;17:39;33.5;249.7;0.1;243.4;50.01;11;2443.3
14-06-21;17:42;33.7;259.4;0.1;243.4;50.00;16;2443.3
14-06-21;17:45;33.4;258.1;0.1;245.3;50.04;22;2443.3
14-06-21;17:48;33.4;267.1;0.1;246.3;50.02;33;2443.3
14-06-21;17:51;33.4;272.3;0.2;246.3;50.04;47;2443.3
14-06-21;17:54;33.2;278.3;0.3;246.3;50.04;46;2443.3
14-06-21;17:57;33.3;268.3;0.3;246.3;50.08;54;2443.3
14-06-21;18:00;33.3;279.0;0.3;245.3;50.12;66;2443.3
14-06-21;18:03;33.3;277.2;0.4;244.3;50.05;72;2443.3
14-06-21;18:06;33.2;275.6;0.4;245.3;50.07;84;2443.3
14-06-21;18:09;33.3;292.6;0.5;245.3;50.05;96;2443.3
14-06-21;18:12;33.2;283.0;0.5;245.3;50.09;103;2443.3
14-06-21;18:15;33.3;287.6;0.5;246.3;50.04;105;2443.3
14-06-21;18:18;33.3;295.3;0.5;246.3;50.03;97;2443.3
14-06-21;18:21;33.2;295.4;0.5;246.3;50.06;85;2443.3
14-06-21;18:24;33.3;287.8;0.5;246.3;50.03;94;2443.3
14-06-21;18:27;33.2;287.1;0.5;245.3;50.06;101;2443.3
14-06-21;18:30;33.2;282.7;0.5;246.3;50.01;101;2443.3
14-06-21;18:33;33.2;282.2;0.4;246.3;50.01;83;2443.3
14-06-21;18:36;33.0;279.7;0.4;245.3;50.08;70;2443.3
14-06-21;18:39;33.1;287.9;0.4;245.3;50.09;65;2443.3
14-06-21;18:42;33.0;277.0;0.4;244.3;50.03;65;2443.4
14-06-21;18:45;50.0;275.3;0.2;247.3;50.04;46;2443.4
14-06-21;18:48;33.0;271.8;0.2;246.3;50.07;39;2443.4
14-06-21;18:51;32.9;273.4;0.2;245.3;50.08;36;2443.4
14-06-21;18:54;32.9;260.0;0.1;246.3;50.06;34;2443.4
14-06-21;18:57;32.6;264.4;0.1;246.3;50.07;31;2443.4
14-06-21;19:00;32.7;269.5;0.1;245.3;50.05;31;2443.4
14-06-21;19:03;32.7;271.2;0.2;246.3;50.08;33;2443.4
14-06-21;19:06;32.7;262.5;0.1;246.3;50.08;31;2443.4
14-06-21;19:09;32.6;262.6;0.1;245.3;50.03;26;2443.4
14-06-21;19:12;32.5;254.0;0.1;246.3;50.05;26;2443.4
14-06-21;19:15;32.5;256.0;0.1;246.3;50.04;32;2443.4
14-06-21;19:18;32.6;276.1;0.2;245.3;50.02;40;2443.4
14-06-21;19:21;32.5;282.2;0.3;247.3;50.05;59;2443.4
14-06-21;19:24;32.5;275.6;0.4;246.3;50.07;72;2443.4
14-06-21;19:27;32.5;287.2;0.4;247.3;50.06;79;2443.4
14-06-21;19:30;32.6;281.3;0.3;245.3;50.06;64;2443.4
14-06-21;19:33;32.6;279.9;0.3;247.3;50.05;55;2443.4
14-06-21;19:36;32.4;276.5;0.3;245.3;50.06;50;2443.4
14-06-21;19:39;32.7;270.7;0.3;246.3;50.04;59;2443.4
14-06-21;19:42;32.5;278.0;0.3;246.3;50.04;54;2443.4
14-06-21;19:45;32.2;275.5;0.2;247.3;50.07;44;2443.4
14-06-21;19:48;32.4;256.9;0.2;247.3;50.07;38;2443.4
14-06-21;19:51;32.5;264.4;0.1;244.3;50.04;31;2443.4
14-06-21;19:54;32.5;256.9;0.1;245.3;50.05;26;2443.4
14-06-21;19:57;32.4;268.5;0.1;245.3;50.07;24;2443.4
14-06-21;20:00;32.4;248.5;0.0;244.3;50.07;14;2443.4
14-06-21;20:03;32.2;243.7;0.0;244.3;50.07;9;2443.4
14-06-21;20:06;32.2;246.3;0.0;245.3;50.07;4;2443.4
14-06-21;20:09;32.0;244.3;0.0;244.3;50.05;2;2443.4
14-06-21;20:12;32.0;189.8;0.0;245.3;50.05;0;2443.4
14-06-21;20:15;31.9;169.7;0.0;245.3;50.05;0;2443.4
14-06-21;20:18;31.8;102.9;0.0;245.3;50.07;0;2443.4
14-06-21;20:21;31.7;165.0;0.0;244.3;50.04;0;2443.4
14-06-21;20:24;31.7;233.4;0.0;245.3;50.06;0;2443.4
14-06-21;20:27;31.6;252.8;0.0;244.3;50.04;0;2443.4
14-06-21;20:30;31.6;227.6;0.0;244.3;50.05;0;2443.4
14-06-21;20:33;31.5;217.5;0.0;245.3;50.06;0;2443.4
14-06-21;20:36;31.4;202.2;0.0;245.3;50.06;0;2443.4
14-06-21;20:39;31.4;171.0;0.0;245.3;50.05;0;2443.4
14-06-21;20:42;31.2;131.2;0.0;244.3;50.05;0;2443.4
14-06-21;20:45;31.2;102.3;0.0;245.3;50.08;0;2443.4
14-06-22;05:12;26.1;258.1;0.1;241.4;50.08;18;2443.4
14-06-22;05:15;26.1;255.6;0.1;240.4;50.08;21;2443.4
14-06-22;05:18;26.8;259.4;0.1;240.4;50.05;23;2443.4
14-06-22;05:21;26.8;269.5;0.1;240.4;50.09;24;2443.4
14-06-22;05:24;26.8;274.2;0.1;240.4;50.09;25;2443.4
14-06-22;05:27;27.5;268.2;0.0;239.5;50.11;27;2443.4
14-06-22;05:30;27.9;268.3;0.1;241.4;50.09;28;2443.4
14-06-22;05:33;27.9;265.5;0.1;240.4;50.07;28;2443.4
14-06-22;05:36;27.9;277.7;0.2;240.4;50.09;36;2443.4
14-06-22;05:39;28.6;279.0;0.1;239.5;50.08;32;2443.4
14-06-22;05:42;28.3;260.4;0.1;239.5;50.07;31;2443.4
14-06-22;05:45;28.3;260.0;0.1;241.4;50.07;29;2443.4
14-06-22;05:48;29.0;276.8;0.2;240.4;50.08;41;2443.4
14-06-22;05:51;29.4;276.7;0.2;242.4;50.08;44;2443.4
14-06-22;05:54;29.0;278.0;0.3;239.5;50.06;53;2443.4
14-06-22;05:57;30.1;274.3;0.1;243.4;50.02;32;2443.4
14-06-22;06:00;29.7;264.6;0.1;243.4;50.03;19;2443.4
14-06-22;06:03;30.2;271.7;0.1;242.4;50.05;22;2443.4
14-06-22;06:06;30.1;258.1;0.1;243.4;50.04;33;2443.4
14-06-22;06:09;30.3;279.0;0.2;243.4;50.04;43;2443.4
14-06-22;06:12;30.2;281.6;0.2;243.4;50.05;38;2443.4
14-06-22;06:15;30.3;277.2;0.2;243.4;50.02;47;2443.4
14-06-22;06:18;30.3;291.5;0.2;242.4;50.04;43;2443.4
14-06-22;06:21;30.3;276.1;0.3;242.4;50.02;53;2443.4
14-06-22;06:24;30.4;262.7;0.3;244.3;50.04;49;2443.4
14-06-22;06:27;30.7;279.3;0.2;245.3;50.06;45;2443.4
14-06-22;06:30;30.5;270.1;0.2;245.3;50.05;37;2443.4
14-06-22;06:33;30.8;273.4;0.2;244.3;50.04;38;2443.5
14-06-22;06:36;30.7;269.6;0.2;245.3;50.03;39;2443.5
14-06-22;06:39;30.9;274.0;0.2;246.3;50.07;47;2443.5
14-06-22;06:42;30.7;279.6;0.3;245.3;50.07;49;2443.5
14-06-22;06:45;30.8;283.3;0.4;244.3;50.06;68;2443.5
14-06-22;06:48;31.0;282.1;0.4;246.3;50.05;81;2443.5
14-06-22;06:51;30.9;287.8;0.5;246.3;50.06;92;2443.5
14-06-22;06:54;31.4;286.9;0.5;246.3;50.06;95;2443.5
14-06-22;06:57;31.4;293.9;0.5;246.3;50.05;114;2443.5
14-06-22;07:00;31.2;286.8;0.6;246.3;50.02;129;2443.5
14-06-22;07:03;31.4;295.1;0.5;245.3;50.06;130;2443.5
14-06-22;07:06;31.5;297.0;0.5;245.3;50.02;102;2443.5
14-06-22;07:09;31.6;291.7;0.5;246.3;50.04;119;2443.5
14-06-22;07:12;31.6;297.3;0.6;245.3;50.05;139;2443.5
14-06-22;07:15;31.7;296.4;0.7;246.3;50.04;152;2443.5
14-06-22;07:18;31.8;284.7;0.6;246.3;50.06;128;2443.5
14-06-22;07:21;31.9;295.4;0.6;246.3;50.06;149;2443.5
14-06-22;07:24;32.0;308.7;0.7;245.3;50.04;144;2443.5
14-06-22;07:27;32.0;293.5;0.7;246.3;50.01;146;2443.5
14-06-22;07:30;32.0;297.2;0.5;247.3;50.03;121;2443.6
14-06-22;07:33;31.9;297.8;0.7;245.3;50.06;162;2443.6
14-06-22;07:36;32.3;289.3;0.5;245.3;50.06;115;2443.6
14-06-22;07:39;32.2;301.1;0.5;246.3;50.03;127;2443.6
14-06-22;07:42;32.0;296.7;0.6;246.3;50.05;145;2443.6
14-06-22;07:45;32.3;296.6;0.8;245.3;50.04;173;2443.6
14-06-22;07:48;32.4;308.2;1.0;246.3;50.05;240;2443.6
14-06-22;07:51;32.2;300.7;0.6;246.3;50.05;137;2443.6
14-06-22;07:54;32.4;295.3;0.6;246.3;50.05;122;2443.6
14-06-22;07:57;32.4;306.2;0.7;246.3;50.04;155;2443.6
14-06-22;08:00;32.5;299.5;0.6;246.3;50.09;125;2443.6
14-06-22;08:03;32.5;292.9;0.6;246.3;50.03;135;2443.6
14-06-22;08:06;32.5;310.8;0.8;246.3;50.04;175;2443.6
14-06-22;08:09;32.5;285.6;0.8;245.3;50.04;183;2443.6
14-06-22;08:12;32.7;292.3;0.6;246.3;50.02;131;2443.7
14-06-22;08:15;32.6;313.7;0.8;245.3;50.03;216;2443.7
14-06-22;08:18;32.5;302.7;0.6;246.3;50.03;139;2443.7
14-06-22;08:21;32.5;308.9;0.5;245.3;50.02;130;2443.7
14-06-22;08:24;32.4;312.4;0.7;245.3;50.06;159;2443.7
14-06-22;08:27;32.6;301.9;0.7;245.3;50.03;154;2443.7
14-06-22;08:30;33.0;310.4;0.7;245.3;50.02;175;2443.7
14-06-22;08:33;32.6;287.1;0.7;246.3;50.04;166;2443.7
14-06-22;08:36;32.9;298.3;0.8;246.3;50.03;173;2443.7
14-06-22;08:39;32.7;301.6;0.9;245.3;50.01;196;2443.7
14-06-22;08:42;32.7;308.4;1.0;246.3;50.03;226;2443.7
14-06-22;08:45;32.7;295.4;1.0;246.3;50.06;225;2443.8
14-06-22;08:48;32.9;289.4;0.8;245.3;50.01;154;2443.8
14-06-22;08:51;50.0;326.9;0.8;245.3;50.03;200;2443.8
14-06-22;08:54;33.0;325.0;1.2;245.3;50.07;300;2443.8
14-06-22;08:57;33.3;296.4;0.9;247.3;50.09;207;2443.8
14-06-22;09:00;33.2;293.7;1.2;247.3;50.03;239;2443.8
14-06-22;09:03;33.2;300.4;1.3;246.3;50.06;303;2443.8
14-06-22;09:06;33.2;315.6;1.3;244.3;50.06;327;2443.8
14-06-22;09:09;33.4;307.4;1.0;245.3;50.07;250;2443.8
14-06-22;09:12;33.2;306.2;1.3;245.3;50.06;316;2443.9
14-06-22;09:15;33.4;319.1;1.4;246.3;50.06;344;2443.9
14-06-22;09:18;33.7;309.8;1.3;245.3;50.08;323;2443.9
14-06-22;09:21;33.5;300.0;1.0;245.3;50.05;253;2443.9
14-06-22;09:24;33.5;308.7;1.1;245.3;50.06;262;2443.9
14-06-22;09:27;33.4;287.1;1.2;246.3;50.07;296;2443.9
14-06-22;09:30;33.5;323.8;1.5;246.3;50.08;350;2444.0
14-06-22;09:33;33.5;315.2;1.2;247.3;50.08;295;2444.0
14-06-22;09:36;33.8;291.5;1.7;247.3;50.07;416;2444.0
14-06-22;09:39;34.1;266.4;1.6;246.3;50.09;376;2444.0
14-06-22;09:42;34.0;316.6;1.7;246.3;50.05;433;2444.0
14-06-22;09:45;33.7;291.0;0.5;246.3;50.10;105;2444.0
14-06-22;09:48;33.7;269.9;0.3;245.3;50.07;77;2444.0
14-06-22;09:51;33.7;311.1;0.8;245.3;50.07;203;2444.0
14-06-22;09:54;33.8;296.1;1.4;246.3;50.07;317;2444.1
14-06-22;09:57;34.0;323.2;2.4;246.3;50.10;589;2444.1
14-06-22;10:00;34.1;296.7;1.7;246.3;50.07;404;2444.1
14-06-22;10:03;33.8;293.5;1.6;247.3;50.08;382;2444.1
14-06-22;10:06;34.4;298.9;1.5;247.3;50.08;380;2444.2
14-06-22;10:09;34.1;284.0;0.8;246.3;50.05;198;2444.2
14-06-22;10:12;34.0;287.5;1.0;246.3;50.04;207;2444.2
14-06-22;10:15;33.8;295.1;0.7;245.3;50.07;163;2444.2
14-06-22;10:18;34.4;318.0;2.8;247.3;50.08;686;2444.2
14-06-22;10:21;34.4;286.2;0.7;246.3;50.08;162;2444.2
14-06-22;10:24;34.1;316.2;1.8;246.3;50.05;448;2444.3
14-06-22;10:27;34.7;313.4;2.6;247.3;50.03;653;2444.3
14-06-22;10:30;34.8;303.5;3.3;247.3;50.09;800;2444.3
14-06-22;10:33;35.2;304.5;3.7;248.2;50.04;896;2444.4
14-06-22;10:36;35.2;294.5;1.8;247.3;50.07;417;2444.4
14-06-22;10:39;35.3;264.6;3.7;248.2;50.07;884;2444.4
14-06-22;10:42;34.9;289.8;0.8;247.3;50.09;199;2444.4
14-06-22;10:45;34.8;296.0;1.0;248.2;50.10;252;2444.4
14-06-22;10:48;34.8;288.2;0.5;248.2;50.08;96;2444.5
14-06-22;10:51;34.4;274.3;0.4;246.3;50.08;89;2444.5
14-06-22;10:54;34.2;292.0;0.5;247.3;50.07;128;2444.5
14-06-22;10:57;34.2;286.5;0.5;246.3;50.08;110;2444.5
14-06-22;11:00;34.1;301.4;0.6;247.3;50.08;144;2444.5
14-06-22;11:03;34.1;299.4;1.0;248.2;50.04;208;2444.5
14-06-22;11:06;34.2;310.4;1.3;247.3;50.05;328;2444.5
14-06-22;11:09;34.6;269.5;4.3;249.2;50.07;1054;2444.5
14-06-22;11:12;35.0;288.8;1.7;248.2;50.09;436;2444.6
14-06-22;11:15;35.0;297.5;4.4;248.2;50.08;1108;2444.6
14-06-22;11:18;35.7;289.3;4.2;249.2;50.07;1050;2444.7
14-06-22;11:21;36.1;285.2;4.3;249.2;50.08;1082;2444.7
14-06-22;11:24;36.4;281.9;4.8;249.2;50.07;1203;2444.8
14-06-22;11:27;36.3;281.1;5.2;249.2;50.09;1297;2444.8
14-06-22;11:30;36.3;284.6;1.3;245.3;50.09;301;2444.8
14-06-22;11:33;36.9;286.3;4.8;249.2;50.14;1182;2444.9
14-06-22;11:36;37.2;284.9;4.5;248.2;50.07;1132;2444.9
14-06-22;11:39;37.2;286.9;3.8;248.2;50.07;683;2445.0
14-06-22;11:42;37.5;276.8;1.1;246.3;50.04;276;2445.0
14-06-22;11:45;37.6;268.5;1.2;246.3;50.04;286;2445.1
14-06-22;11:48;37.7;285.7;1.5;246.3;50.05;430;2445.1
14-06-22;11:51;36.8;298.6;1.0;246.3;50.07;220;2445.1
14-06-22;11:54;37.4;283.7;5.4;249.2;50.07;1337;2445.2
14-06-22;11:57;37.8;264.8;1.6;246.3;50.01;388;2445.2
14-06-22;12:00;37.9;274.9;2.8;247.3;50.06;780;2445.3
14-06-22;12:03;38.0;279.9;5.3;249.2;50.05;1325;2445.3
14-06-22;12:06;38.6;288.5;1.4;246.3;50.03;347;2445.4
14-06-22;12:09;37.2;290.4;0.7;246.3;50.05;150;2445.4
14-06-22;12:12;36.7;281.3;0.4;245.3;50.04;87;2445.4
14-06-22;12:15;36.2;275.6;0.4;246.3;50.05;68;2445.4
14-06-22;12:18;36.0;289.1;0.4;247.3;50.05;75;2445.4
14-06-22;12:21;35.7;288.8;0.6;247.3;50.06;126;2445.4
14-06-22;12:24;35.6;304.9;0.7;245.3;50.04;137;2445.4
14-06-22;12:27;35.4;295.3;0.4;245.3;50.01;86;2445.4
14-06-22;12:30;35.2;284.0;0.4;247.3;50.04;84;2445.4
14-06-22;12:33;35.0;299.1;0.4;247.3;50.04;103;2445.4
14-06-22;12:36;34.9;299.4;0.6;247.3;50.00;141;2445.4
14-06-22;12:39;34.8;302.4;0.8;245.3;50.06;191;2445.5
14-06-22;12:42;34.9;305.1;1.0;247.3;50.07;241;2445.5
14-06-22;12:45;34.9;311.8;1.3;247.3;50.06;303;2445.5
14-06-22;12:48;35.0;312.4;1.5;247.3;50.05;371;2445.5
14-06-22;12:51;34.9;304.2;1.6;247.3;50.07;392;2445.5
14-06-22;12:54;35.2;312.8;2.3;247.3;50.08;590;2445.5
14-06-22;12:57;35.6;289.1;3.3;248.2;50.05;809;2445.6
14-06-22;13:00;36.0;296.7;3.6;249.2;50.08;913;2445.6
14-06-22;13:03;36.7;275.0;6.0;249.2;50.07;1483;2445.7
14-06-22;13:06;37.0;272.3;4.6;250.2;50.08;1150;2445.7
14-06-22;13:09;37.1;264.9;4.1;249.2;50.06;1037;2445.8
14-06-22;13:12;36.9;280.0;3.4;249.2;50.07;860;2445.8
14-06-22;13:15;37.4;284.6;3.4;247.3;50.07;831;2445.9
14-06-22;13:18;36.9;288.5;3.1;248.2;50.09;761;2445.9
14-06-22;13:21;37.0;279.7;3.1;250.2;50.09;777;2445.9
14-06-22;13:24;37.0;271.4;3.4;248.2;50.10;847;2446.0
14-06-22;13:27;37.5;273.7;3.9;248.2;50.08;950;2446.0
14-06-22;13:30;37.6;287.8;2.8;246.3;50.08;690;2446.1
14-06-22;13:33;37.6;289.1;3.4;250.2;50.08;852;2446.1
14-06-22;13:36;38.4;247.1;5.3;248.2;50.08;1289;2446.2
14-06-22;13:39;38.3;281.2;4.0;248.2;50.08;990;2446.2
14-06-22;13:42;37.8;284.9;1.4;248.2;50.08;328;2446.3
14-06-22;13:45;37.4;291.7;0.7;247.3;50.07;187;2446.3
14-06-22;13:48;36.7;277.8;0.4;247.3;50.08;90;2446.3
14-06-22;13:51;36.3;285.2;0.7;247.3;50.08;168;2446.3
14-06-22;13:54;36.3;309.9;1.5;247.3;50.11;373;2446.3
14-06-22;13:57;36.5;296.0;1.8;248.2;50.06;425;2446.3
14-06-22;14:00;36.4;301.3;1.7;247.3;50.07;433;2446.3
14-06-22;14:03;36.2;287.8;1.8;247.3;50.07;420;2446.4
14-06-22;14:06;36.3;302.4;1.7;248.2;50.09;421;2446.4
14-06-22;14:09;36.3;302.9;2.3;248.2;50.07;554;2446.4
14-06-22;14:12;36.3;294.8;1.8;247.3;50.09;425;2446.4
14-06-22;14:15;36.5;305.1;2.9;248.2;50.08;731;2446.5
14-06-22;14:18;37.2;280.5;4.1;249.2;50.06;1043;2446.5
14-06-22;14:21;37.0;276.8;2.3;248.2;50.06;577;2446.6
14-06-22;14:24;36.7;291.2;1.6;247.3;50.04;412;2446.6
14-06-22;14:27;36.8;253.7;3.4;248.2;50.06;846;2446.6
14-06-22;14:30;36.3;287.1;1.1;247.3;50.06;250;2446.6
14-06-22;14:33;36.0;287.5;1.3;248.2;50.06;310;2446.6
14-06-22;14:36;36.1;279.9;3.0;248.2;50.08;709;2446.7
14-06-22;14:39;36.3;291.0;3.5;249.2;50.06;894;2446.7
14-06-22;14:42;36.9;266.8;4.3;249.2;50.07;1063;2446.7
14-06-22;14:45;37.5;277.0;1.8;248.2;50.05;468;2446.8
14-06-22;14:48;36.7;264.5;1.8;245.3;50.06;424;2446.8
14-06-22;14:51;36.7;291.5;3.9;248.2;50.00;917;2446.8
14-06-22;14:54;37.2;269.8;5.3;249.2;50.06;1285;2446.9
14-06-22;14:57;36.7;283.4;0.9;246.3;50.06;216;2446.9
14-06-22;15:00;37.4;277.7;5.0;248.2;50.05;1226;2446.9
14-06-22;15:03;38.2;267.7;5.0;248.2;50.05;1234;2447.0
14-06-22;15:06;38.2;273.3;4.7;247.3;50.06;1165;2447.1
14-06-22;15:09;38.5;267.4;4.6;248.2;50.10;1137;2447.1
14-06-22;15:12;38.4;269.2;4.5;247.3;50.02;1090;2447.2
14-06-22;15:15;38.7;271.4;4.4;247.3;50.04;1097;2447.2
14-06-22;15:18;38.4;241.1;2.3;245.3;50.05;597;2447.3
14-06-22;15:21;38.5;269.0;1.1;246.3;50.04;267;2447.3
14-06-22;15:24;37.7;282.8;0.8;246.3;50.07;185;2447.3
14-06-22;15:27;37.0;277.5;0.5;246.3;50.06;92;2447.3
14-06-22;15:30;36.5;266.1;0.2;246.3;50.07;49;2447.3
14-06-22;15:33;36.3;274.3;0.3;245.3;50.05;57;2447.3
14-06-22;15:36;36.0;278.1;0.4;245.3;50.04;80;2447.3
14-06-22;15:39;35.9;300.2;0.7;246.3;50.06;146;2447.3
14-06-22;15:42;36.0;313.4;4.3;248.2;50.05;1054;2447.4
14-06-22;15:45;37.0;283.8;4.4;248.2;50.05;1095;2447.4
14-06-22;15:48;37.2;274.9;4.1;248.2;50.03;1013;2447.5
14-06-22;15:51;37.6;271.5;4.0;248.2;50.01;963;2447.5
14-06-22;15:54;37.7;272.4;3.8;247.3;50.07;940;2447.6
14-06-22;15:57;37.5;275.2;3.8;247.3;50.05;926;2447.6
14-06-22;16:00;37.9;268.7;3.7;248.2;50.04;929;2447.6
14-06-22;16:03;37.5;280.9;0.8;245.3;50.02;168;2447.7
14-06-22;16:06;36.9;278.6;0.7;245.3;50.04;158;2447.7
14-06-22;16:09;36.3;272.4;0.7;246.3;50.03;133;2447.7
14-06-22;16:12;36.2;276.7;0.5;246.3;50.01;128;2447.7
14-06-22;16:15;36.1;285.2;0.7;245.3;50.04;148;2447.7
14-06-22;16:18;35.7;283.7;0.7;246.3;50.04;173;2447.7
14-06-22;16:21;35.5;298.8;0.8;246.3;50.03;159;2447.7
14-06-22;16:24;35.4;283.3;0.6;246.3;50.05;116;2447.7
14-06-22;16:27;35.3;280.0;0.5;245.3;50.05;96;2447.7
14-06-22;16:30;35.0;283.1;0.4;246.3;50.04;95;2447.7
14-06-22;16:33;34.8;270.5;0.4;246.3;50.05;70;2447.7
14-06-22;16:36;34.9;268.3;0.4;246.3;50.01;61;2447.8
14-06-22;16:39;34.6;269.8;0.3;246.3;50.03;56;2447.8
14-06-22;16:42;34.2;259.2;0.2;245.3;50.03;47;2447.8
14-06-22;16:45;34.1;264.4;0.2;245.3;50.03;37;2447.8
14-06-22;16:48;34.0;265.4;0.1;246.3;50.06;26;2447.8
14-06-22;16:51;34.0;249.9;0.1;245.3;50.04;15;2447.8
14-06-22;16:54;33.7;254.8;0.0;245.3;50.07;11;2447.8
14-06-22;16:57;33.7;269.2;0.1;245.3;50.07;28;2447.8
14-06-22;17:00;33.5;265.1;0.1;245.3;50.04;31;2447.8
14-06-22;17:03;33.4;258.9;0.1;245.3;50.05;31;2447.8
14-06-22;17:06;33.3;269.8;0.1;246.3;50.05;25;2447.8
14-06-22;17:09;33.3;263.9;0.1;246.3;50.05;16;2447.8
14-06-22;17:12;33.0;245.5;0.0;246.3;50.04;8;2447.8
14-06-22;17:15;33.0;251.3;0.0;245.3;50.06;4;2447.8
14-06-22;17:18;33.0;239.5;0.0;246.3;50.03;6;2447.8
14-06-22;17:21;32.9;250.3;0.0;247.3;50.04;13;2447.8
14-06-22;17:24;32.9;265.5;0.1;246.3;50.04;27;2447.8
14-06-22;17:27;32.9;260.0;0.1;245.3;50.06;29;2447.8
14-06-22;17:30;32.5;258.2;0.1;245.3;50.02;30;2447.8
14-06-22;17:33;32.7;262.2;0.2;245.3;50.02;33;2447.8
14-06-22;17:36;32.6;264.6;0.1;245.3;50.02;33;2447.8
14-06-22;17:39;32.4;250.1;0.1;245.3;50.04;16;2447.8
14-06-22;17:42;32.4;252.2;0.0;244.3;50.05;10;2447.8
14-06-22;17:45;32.4;256.0;0.1;245.3;50.05;18;2447.8
