data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-06-22;17:48;32.3;257.2;0.1;245.3;50.05;23;2447.8
14-06-22;17:51;32.2;250.0;0.2;245.3;10.06;34;2447.8
14-06-22;17:54;32.3;285.6;0.4;245.3;50.05;58;2447.8
14-06-22;17:57;32.4;307.3;0.5;246.3;50.06;106;2447.8
14-06-22;18:00;32.5;305.7;0.6;247.3;50.03;133;2447.8
14-06-22;18:03;32.7;316.2;1.2;245.3;50.03;304;2447.8
14-06-22;18:06;32.7;297.6;0.9;247.3;50.04;210;2447.8
14-06-22;18:09;33.0;310.5;1.0;245.3;50.04;220;2447.8
14-06-22;18:12;32.9;306.0;0.7;245.3;50.04;163;2447.8
14-06-22;18:15;32.6;283.0;0.6;246.3;50.05;136;2447.9
14-06-22;18:18;32.7;290.7;0.5;245.3;50.04;125;2447.9
14-06-22;18:21;32.9;273.1;0.3;246.3;50.04;62;2447.9
14-06-22;18:24;32.4;262.9;0.4;245.3;50.05;69;2447.9
14-06-22;18:27;32.5;268.5;0.2;244.3;50.04;51;2447.9
14-06-22;18:30;32.6;275.9;0.2;244.3;50.05;48;2447.9
14-06-22;18:33;32.4;262.3;0.2;244.3;50.02;35;2447.9
14-06-22;18:36;32.4;259.4;0.1;245.3;50.04;26;2447.9
14-06-22;18:39;32.4;257.9;0.1;245.3;50.05;16;2447.9
14-06-22;18:42;32.2;254.7;0.1;245.3;50.02;17;2447.9
14-06-22;18:45;32.2;239.5;0.0;245.3;50.02;5;2447.9
14-06-22;18:48;32.0;174.6;0.0;244.3;50.03;0;2447.9
14-06-22;18:51;31.9;107.0;0.0;244.3;50.02;0;2447.9
14-06-22;19:33;30.9;271.1;0.1;245.3;50.03;21;2447.9
14-06-22;19:36;30.9;252.8;0.1;245.3;50.04;17;2447.9
14-06-22;19:39;30.9;257.0;0.1;245.3;50.03;13;2447.9
14-06-22;19:42;30.9;257.6;0.0;244.3;50.05;13;2447.9
14-06-22;19:45;31.0;254.0;0.0;246.3;50.04;12;2447.9
14-06-22;19:48;30.9;265.7;0.1;245.3;50.03;13;2447.9
14-06-22;19:51;30.9;250.7;0.0;244.3;50.05;13;2447.9
14-06-22;19:54;30.8;257.9;0.0;245.3;50.05;10;2447.9
14-06-22;19:57;30.8;240.3;0.0;245.3;50.08;10;2447.9
14-06-22;20:00;30.8;242.8;0.0;245.3;50.06;7;2447.9
14-06-22;20:03;30.9;232.0;0.0;244.3;50.03;7;2447.9
14-06-22;20:06;30.8;238.6;0.0;246.3;50.06;5;2447.9
14-06-22;20:09;30.8;235.2;0.0;244.3;50.07;1;2447.9
14-06-22;20:12;30.8;157.6;0.0;243.4;50.08;0;2447.9
14-06-22;20:15;30.7;110.3;0.0;245.3;50.06;0;2447.9
14-06-22;20:18;30.7;178.7;0.0;245.3;50.05;0;2447.9
14-06-22;20:21;30.7;246.2;0.0;243.4;50.05;0;2447.9
14-06-22;20:24;30.5;231.5;0.0;245.3;50.01;0;2447.9
14-06-22;20:27;30.5;226.6;0.0;243.4;50.04;0;2447.9
14-06-22;20:30;30.5;213.2;0.0;244.3;50.04;0;2447.9
14-06-22;20:33;30.4;203.3;0.0;245.3;50.02;0;2447.9
14-06-22;20:36;30.4;188.5;0.0;246.3;50.03;0;2447.9
14-06-22;20:39;30.4;160.9;0.0;245.3;50.04;0;2447.9
14-06-22;20:42;30.4;124.0;0.0;246.3;50.03;0;2447.9
14-06-22;20:45;30.3;101.2;0.0;246.3;50.04;0;2447.9
14-06-23;05:18;25.3;269.5;0.1;239.5;50.06;17;2447.9
14-06-23;05:21;25.0;256.9;0.1;239.5;50.00;20;2447.9
14-06-23;05:24;25.7;270.5;0.1;241.4;50.04;24;2447.9
14-06-23;05:27;26.1;266.0;0.1;239.5;50.06;24;2447.9
14-06-23;05:30;26.4;270.7;0.1;239.5;50.07;28;2447.9
14-06-23;05:33;26.8;277.5;0.2;239.5;50.06;28;2447.9
14-06-23;05:36;26.8;268.6;0.1;238.5;50.05;32;2447.9
14-06-23;05:39;27.5;266.6;0.1;239.5;50.05;33;2447.9
14-06-23;05:42;27.2;270.7;0.2;239.5;50.11;35;2447.9
14-06-23;05:45;27.9;254.2;0.2;239.5;50.04;31;2447.9
14-06-23;05:48;28.3;271.4;0.2;239.5;50.04;34;2447.9
14-06-23;05:51;28.3;269.5;0.2;240.4;50.01;38;2447.9
14-06-23;05:54;28.3;273.9;0.1;239.5;50.03;36;2447.9
14-06-23;05:57;28.6;265.8;0.2;242.4;50.06;36;2447.9
14-06-23;06:00;29.4;274.8;0.2;245.3;50.03;48;2447.9
14-06-23;06:03;29.4;279.9;0.2;245.3;50.01;51;2447.9
14-06-23;06:06;30.1;281.9;0.3;246.3;50.01;52;2447.9
14-06-23;06:09;29.4;279.9;0.4;245.3;49.96;50;2447.9
14-06-23;06:12;30.1;277.7;0.3;244.3;50.03;57;2447.9
14-06-23;06:15;30.2;291.0;0.3;245.3;50.04;58;2447.9
14-06-23;06:18;30.1;272.1;0.2;245.3;50.03;39;2447.9
14-06-23;06:21;30.3;290.7;0.2;246.3;50.02;43;2447.9
14-06-23;06:24;30.3;277.4;0.3;245.3;50.03;48;2447.9
14-06-23;06:27;30.3;266.6;0.2;245.3;50.03;41;2447.9
14-06-23;06:30;30.3;263.9;0.2;245.3;50.04;48;2447.9
14-06-23;06:33;30.5;288.2;0.4;245.3;50.03;70;2447.9
14-06-23;06:36;30.7;284.4;0.4;243.4;49.99;73;2447.9
14-06-23;06:39;30.8;273.3;0.4;245.3;50.00;81;2447.9
14-06-23;06:42;30.8;278.6;0.4;245.3;50.01;77;2447.9
14-06-23;06:45;30.8;292.0;0.4;245.3;50.04;71;2447.9
14-06-23;06:48;30.8;272.0;0.4;245.3;50.00;70;2447.9
14-06-23;06:51;31.0;286.9;0.5;245.3;49.98;73;2448.0
14-06-23;06:54;31.0;284.6;0.4;246.3;50.02;76;2448.0
14-06-23;06:57;31.0;283.5;0.4;248.2;50.07;71;2448.0
14-06-23;07:00;31.1;277.1;0.4;246.3;50.03;69;2448.0
14-06-23;07:03;31.0;275.8;0.4;246.3;50.01;70;2448.0
14-06-23;07:06;31.0;283.1;0.4;248.2;50.01;79;2448.0
14-06-23;07:09;31.1;267.4;0.4;246.3;50.00;66;2448.0
14-06-23;07:12;31.2;281.6;0.4;247.3;50.03;80;2448.0
14-06-23;07:15;31.2;292.5;0.4;248.2;50.05;93;2448.0
14-06-23;07:18;31.5;4.8;0.4;247.3;50.02;90;2448.0
14-06-23;07:21;31.4;288.8;0.4;246.3;50.03;87;2448.0
14-06-23;07:24;31.4;279.1;0.4;245.3;50.03;79;2448.0
14-06-23;07:27;31.4;276.1;0.4;246.3;50.05;82;2448.0
14-06-23;07:30;31.5;285.4;0.5;246.3;50.01;87;2448.0
14-06-23;07:33;31.6;290.4;0.5;246.3;50.02;95;2448.0
14-06-23;07:36;31.7;276.5;0.4;245.3;50.03;79;2448.0
14-06-23;07:39;31.5;283.3;0.4;245.3;50.03;71;2448.0
14-06-23;07:42;31.6;277.5;0.4;245.3;50.01;74;2448.0
14-06-23;07:45;31.7;281.3;0.4;246.3;50.00;76;2448.0
14-06-23;07:48;31.7;287.6;0.4;245.3;50.03;76;2448.0
14-06-23;07:51;31.6;294.4;0.4;244.3;50.01;76;2448.0
14-06-23;07:54;31.8;292.5;0.4;246.3;50.02;76;2448.0
14-06-23;07:57;31.8;301.6;0.4;245.3;50.04;79;2448.0
14-06-23;08:00;31.8;299.5;0.4;245.3;50.03;82;2448.0
14-06-23;08:03;31.8;299.8;0.4;246.3;50.00;88;2448.0
14-06-23;08:06;31.8;303.0;0.5;243.4;50.02;98;2448.0
14-06-23;08:09;31.9;309.3;0.5;245.3;50.02;116;2448.1
14-06-23;08:12;31.8;294.5;0.4;245.3;50.05;91;2448.1
14-06-23;08:15;31.8;301.6;0.6;245.3;50.05;109;2448.1
14-06-23;08:18;32.2;309.2;0.5;245.3;50.04;108;2448.1
14-06-23;08:21;31.9;310.5;0.6;245.3;50.02;132;2448.1
14-06-23;08:24;32.2;316.2;0.5;245.3;50.06;108;2448.1
14-06-23;08:27;32.0;306.1;0.6;245.3;50.03;115;2448.1
14-06-23;08:30;32.3;308.3;0.6;245.3;50.02;114;2448.1
14-06-23;08:33;32.2;271.1;0.5;244.3;50.00;101;2448.1
14-06-23;08:36;32.3;312.4;0.5;245.3;50.03;113;2448.1
14-06-23;08:39;32.0;299.1;0.5;245.3;50.03;109;2448.1
14-06-23;08:42;32.2;317.2;0.7;245.3;50.00;140;2448.1
14-06-23;08:45;32.4;319.0;0.7;245.3;50.03;174;2448.1
14-06-23;08:48;32.5;317.7;0.9;246.3;50.06;209;2448.1
14-06-23;08:51;32.4;296.6;0.7;245.3;50.02;148;2448.1
14-06-23;08:54;32.4;314.0;0.9;245.3;50.05;211;2448.1
14-06-23;08:57;32.6;327.9;1.1;246.3;50.04;255;2448.2
14-06-23;09:00;32.6;305.5;0.8;244.3;50.04;195;2448.2
14-06-23;09:03;32.6;296.6;0.5;245.3;50.03;120;2448.2
14-06-23;09:06;32.5;283.1;0.5;244.3;50.06;112;2448.2
14-06-23;09:09;32.5;297.0;0.9;243.4;50.04;215;2448.2
14-06-23;09:12;32.4;304.6;0.7;242.4;50.03;161;2448.2
14-06-23;09:15;32.6;289.5;0.8;245.3;50.00;152;2448.2
14-06-23;09:18;32.4;306.5;0.8;244.3;50.02;185;2448.2
14-06-23;09:21;32.5;272.9;0.8;245.3;50.03;193;2448.2
14-06-23;09:24;32.6;299.5;0.9;244.3;50.04;216;2448.2
14-06-23;09:27;32.7;276.1;1.0;244.3;50.03;235;2448.2
14-06-23;09:30;32.6;317.5;1.4;245.3;49.99;317;2448.3
14-06-23;09:33;32.9;303.9;1.0;;50.02;227;2448.3
14-06-23;09:36;32.6;293.9;1.0;245.3;50.01;198;2448.3
14-06-23;09:39;32.7;289.1;0.7;244.3;50.08;164;2448.3
14-06-23;09:42;32.7;289.4;0.6;245.3;50.02;156;2448.3
14-06-23;09:45;32.6;289.4;0.7;245.3;50.02;150;2448.3
14-06-23;09:48;32.7;311.5;1.7;246.3;50.04;411;2448.3
14-06-23;09:51;33.3;325.1;1.9;246.3;50.03;465;2448.3
14-06-23;09:54;33.5;318.1;2.1;246.3;50.05;535;2448.4
14-06-23;09:57;33.8;317.2;2.2;246.3;50.02;543;2448.4
14-06-23;10:00;33.5;312.8;2.0;246.3;50.02;501;2448.4
14-06-23;10:03;33.7;313.3;2.2;246.3;50.05;543;2448.4
14-06-23;10:06;33.5;291.2;0.7;245.3;50.01;173;2448.5
14-06-23;10:09;33.5;295.8;0.8;245.3;50.04;174;2448.5
14-06-23;10:12;33.8;303.3;2.4;246.3;50.03;592;2448.5
14-06-23;10:15;33.9;308.4;2.5;245.3;50.05;621;2448.5
14-06-23;10:18;34.2;312.3;2.7;244.3;50.04;645;2448.5
14-06-23;10:21;34.5;311.2;2.7;246.3;50.06;672;2448.6
14-06-23;10:24;34.6;307.9;3.0;245.3;50.05;705;2448.6
14-06-23;10:27;34.7;306.1;3.1;246.3;50.01;746;2448.6
14-06-23;10:30;34.7;290.3;0.9;244.3;50.05;214;2448.7
14-06-23;10:33;34.7;305.1;1.0;244.3;50.04;233;2448.7
14-06-23;10:36;34.9;284.1;0.9;244.3;50.04;211;2448.7
14-06-23;10:39;35.0;295.3;3.8;246.3;50.05;913;2448.8
14-06-23;10:42;34.9;287.6;0.9;244.3;50.03;206;2448.8
14-06-23;10:45;34.5;291.6;0.9;244.3;50.02;196;2448.8
14-06-23;10:48;34.2;301.0;1.5;245.3;50.04;352;2448.8
14-06-23;10:51;35.2;303.5;3.8;248.2;50.04;937;2448.9
14-06-23;10:54;35.7;297.6;4.0;247.3;50.05;978;2448.9
14-06-23;10:57;36.0;288.4;4.2;247.3;50.02;1027;2449.0
14-06-23;11:00;35.5;291.6;1.4;245.3;50.02;325;2449.0
14-06-23;11:03;35.2;307.9;1.6;246.3;50.03;394;2449.0
14-06-23;11:06;35.7;298.3;3.8;247.3;50.02;1002;2449.0
14-06-23;11:09;35.6;284.0;1.1;245.3;50.01;249;2449.1
14-06-23;11:12;35.2;293.5;1.0;244.3;50.03;234;2449.1
14-06-23;11:15;35.0;298.6;3.5;246.3;50.02;883;2449.1
14-06-23;11:18;36.0;292.9;4.7;246.3;50.04;1169;2449.2
14-06-23;11:21;36.4;287.9;4.4;247.3;50.03;1097;2449.2
14-06-23;11:24;36.7;289.7;4.4;247.3;50.01;1072;2449.3
14-06-23;11:27;36.8;288.5;4.4;245.3;50.03;1069;2449.3
14-06-23;11:30;37.0;287.6;4.6;247.3;50.05;1127;2449.4
14-06-23;11:33;37.0;280.6;1.7;244.3;50.01;381;2449.4
14-06-23;11:36;36.4;268.9;1.6;245.3;50.03;367;2449.4
14-06-23;11:39;36.5;290.3;5.2;247.3;50.01;1284;2449.5
14-06-23;11:42;36.2;268.0;1.2;244.3;50.03;286;2449.5
14-06-23;11:45;36.0;267.1;1.0;244.3;50.02;235;2449.5
14-06-23;11:48;35.6;286.2;1.0;243.4;50.03;220;2449.5
14-06-23;11:51;36.0;295.8;5.6;247.3;50.01;1376;2449.5
14-06-23;11:54;36.3;289.0;5.3;247.3;50.05;1314;2449.6
14-06-23;11:57;36.3;287.2;1.2;244.3;50.03;282;2449.6
14-06-23;12:00;36.3;289.8;2.6;245.3;50.04;673;2449.7
14-06-23;12:03;36.3;288.1;1.2;245.3;50.03;293;2449.7
14-06-23;12:06;36.1;290.7;2.3;246.3;50.04;513;2449.7
14-06-23;12:09;37.0;276.4;5.4;247.3;50.05;1324;2449.8
14-06-23;12:12;37.4;271.8;5.3;248.2;50.07;1315;2449.8
14-06-23;12:15;37.6;273.6;1.2;245.3;50.05;278;2449.9
14-06-23;12:18;36.5;281.3;1.1;242.4;50.03;268;2449.9
14-06-23;12:21;37.6;276.2;5.5;247.3;50.04;1341;2450.0
14-06-23;12:24;36.9;281.6;1.2;246.3;50.05;289;2450.0
14-06-23;12:27;37.2;277.1;5.6;247.3;50.01;1397;2450.0
14-06-23;12:30;36.8;281.6;5.4;247.3;50.02;1318;2450.0
14-06-23;12:33;37.0;303.6;3.0;246.3;50.04;697;2450.1
14-06-23;12:36;37.2;291.3;1.6;246.3;50.04;362;2450.1
14-06-23;12:39;37.9;281.5;5.4;247.3;50.05;1331;2450.2
14-06-23;12:42;38.2;266.4;5.3;248.2;50.05;1288;2450.2
14-06-23;12:45;38.3;260.4;5.4;247.3;50.04;1318;2450.3
14-06-23;12:48;37.9;255.1;1.2;245.3;50.06;279;2450.3
14-06-23;12:51;38.3;276.1;5.7;247.3;50.06;1394;2450.4
14-06-23;12:54;38.2;270.4;5.6;246.3;50.05;1359;2450.4
14-06-23;12:57;38.7;265.8;5.3;247.3;50.00;1302;2450.5
14-06-23;13:00;39.4;264.5;5.5;246.3;50.03;1318;2450.6
14-06-23;13:03;39.1;272.0;1.0;244.3;50.02;216;2450.6
14-06-23;13:06;38.2;237.1;4.8;245.3;50.04;1100;2450.6
14-06-23;13:09;39.2;264.2;5.3;248.2;50.01;1306;2450.7
14-06-23;13:12;39.8;264.8;5.3;248.2;50.05;1298;2450.8
14-06-23;13:15;40.0;260.4;5.2;246.3;50.05;1273;2450.8
14-06-23;13:18;40.0;265.7;4.8;247.3;50.05;1241;2450.9
14-06-23;13:21;39.2;296.6;1.2;245.3;50.03;301;2450.9
14-06-23;13:24;38.6;288.1;1.2;245.3;50.03;291;2450.9
14-06-23;13:27;38.2;286.6;1.1;245.3;50.03;255;2450.9
14-06-23;13:30;37.8;297.9;1.2;245.3;50.02;307;2451.0
14-06-23;13:33;37.9;278.9;6.1;248.2;50.03;1499;2451.0
14-06-23;13:36;38.2;286.8;3.7;247.3;50.04;881;2451.0
14-06-23;13:39;39.0;269.8;5.4;248.2;50.03;1329;2451.1
14-06-23;13:42;39.1;279.7;5.5;247.3;49.99;1363;2451.2
14-06-23;13:45;38.9;270.2;5.7;248.2;50.06;1400;2451.2
14-06-23;13:48;39.3;273.6;3.9;247.3;50.05;909;2451.3
14-06-23;13:51;39.7;268.6;5.2;247.3;50.05;1272;2451.3
14-06-23;13:54;40.0;265.5;5.1;248.2;50.04;1270;2451.4
14-06-23;13:57;39.2;280.0;0.9;245.3;50.03;216;2451.4
14-06-23;14:00;38.4;286.0;1.0;245.3;50.03;238;2451.4
14-06-23;14:03;38.0;286.3;1.0;244.3;49.99;228;2451.4
14-06-23;14:06;38.9;270.7;5.3;247.3;50.03;1295;2451.5
14-06-23;14:09;39.5;265.5;5.0;248.2;50.02;1242;2451.6
14-06-23;14:12;39.7;264.2;5.0;248.2;50.03;1223;2451.6
14-06-23;14:15;39.8;262.3;4.9;248.2;50.01;1208;2451.7
14-06-23;14:18;40.0;275.2;1.0;245.3;50.03;242;2451.8
14-06-23;14:21;40.1;271.1;4.4;248.2;50.03;1103;2451.8
14-06-23;14:24;39.7;263.8;5.1;248.2;50.04;1250;2451.8
14-06-23;14:27;40.1;266.3;5.0;247.3;50.03;1218;2451.9
14-06-23;14:30;40.2;266.7;5.1;248.2;50.02;1241;2452.0
14-06-23;14:33;40.6;264.6;4.9;248.2;50.01;1201;2452.0
14-06-23;14:36;40.7;265.5;4.8;248.2;50.04;1175;2452.1
14-06-23;14:39;39.9;267.6;0.8;244.3;50.03;186;2452.1
14-06-23;14:42;39.7;273.4;5.0;248.2;50.01;1242;2452.2
14-06-23;14:45;40.1;266.3;4.9;248.2;50.05;1203;2452.2
14-06-23;14:48;40.6;258.2;4.7;248.2;50.06;1171;2452.3
14-06-23;14:51;40.4;259.5;4.7;247.3;50.05;1141;2452.3
14-06-23;14:54;39.3;268.0;0.8;246.3;50.06;180;2452.4
14-06-23;14:57;38.7;284.6;0.9;245.3;50.05;222;2452.4
14-06-23;15:00;39.1;254.2;4.8;247.3;50.04;1155;2452.4
14-06-23;15:03;39.5;267.6;4.7;247.3;50.03;1146;2452.5
14-06-23;15:06;39.5;266.8;4.4;248.2;50.04;1113;2452.5
14-06-23;15:09;39.8;268.5;4.6;248.2;50.04;1122;2452.6
14-06-23;15:12;39.9;269.8;1.1;246.3;50.03;269;2452.6
14-06-23;15:15;39.9;269.6;4.5;248.2;50.03;1123;2452.7
14-06-23;15:18;39.4;268.6;0.7;245.3;50.06;162;2452.7
14-06-23;15:21;38.5;271.2;0.8;245.3;50.01;180;2452.7
14-06-23;15:24;38.4;264.6;1.0;246.3;50.05;262;2452.7
14-06-23;15:27;38.7;277.5;4.5;248.2;50.02;1117;2452.8
14-06-23;15:30;39.1;272.1;4.3;248.2;50.03;1059;2452.8
14-06-23;15:33;39.1;261.1;4.2;248.2;50.01;1051;2452.9
14-06-23;15:36;39.1;269.3;0.7;245.3;50.02;169;2452.9
14-06-23;15:39;38.5;277.8;4.4;248.2;50.0;1083;2452.9
14-06-23;15:42;39.0;269.9;4.0;247.3;50.03;994;2453.0
14-06-23;15:45;38.9;269.5;4.0;248.2;50.05;975;2453.0
14-06-23;15:48;39.4;277.5;3.9;247.3;50.07;961;2453.1
14-06-23;15:51;39.4;276.7;3.8;248.2;50.06;932;2453.1
14-06-23;15:54;39.3;269.3;3.7;248.2;50.07;934;2453.2
14-06-23;15:57;39.1;275.3;0.8;246.3;50.06;209;2453.2
14-06-23;16:00;39.3;273.0;3.8;248.2;50.04;934;2453.3
14-06-23;16:03;38.6;277.8;0.8;246.3;50.02;188;2453.3
14-06-23;16:06;38.2;287.2;0.9;246.3;50.05;227;2453.3
14-06-23;16:09;37.7;283.3;0.8;246.3;50.03;200;2453.3
14-06-23;16:12;38.4;280.6;3.6;248.2;50.04;889;2453.4
14-06-23;16:15;38.5;278.3;3.5;248.2;50.03;880;2453.4
14-06-23;16:18;38.0;271.7;0.7;246.3;50.01;145;2453.4
14-06-23;16:21;38.3;277.2;3.7;248.2;50.02;896;2453.5
14-06-23;16:24;38.6;271.5;3.6;248.2;50.05;875;2453.5
14-06-23;16:27;38.4;267.0;1.7;246.3;50.04;442;2453.6
14-06-23;16:30;37.6;282.7;0.7;244.3;50.02;139;2453.6
14-06-23;16:33;37.5;297.0;3.1;247.3;50.00;746;2453.6
14-06-23;16:36;37.9;283.0;3.3;247.3;50.00;808;2453.6
14-06-23;16:39;38.0;281.3;3.1;247.3;50.03;761;2453.7
14-06-23;16:42;37.9;277.8;3.1;248.2;50.01;753;2453.7
14-06-23;16:45;37.9;276.2;3.0;247.3;50.05;729;2453.7
14-06-23;16:48;38.2;278.7;3.0;248.2;50.05;718;2453.8
14-06-23;16:51;37.2;265.5;0.6;245.3;50.02;121;2453.8
14-06-23;16:54;37.0;266.7;1.8;247.3;50.02;464;2453.8
14-06-23;16:57;42.6;287.8;3.0;248.2;50.06;740;2453.8
14-06-23;17:00;37.7;285.9;2.9;247.3;50.05;709;2453.9
14-06-23;17:03;37.7;285.3;2.7;248.2;50.05;665;2453.9
14-06-23;17:06;37.5;4.8;2.5;247.3;50.02;631;2453.9
14-06-23;17:09;37.5;287.2;2.5;247.3;50.04;614;2454.0
14-06-23;17:12;37.6;291.2;2.3;247.3;50.02;592;2454.0
14-06-23;17:15;37.5;289.3;2.3;247.3;50.02;558;2454.0
14-06-23;17:18;37.1;292.6;2.3;248.2;50.02;545;2454.1
14-06-23;17:21;37.0;287.2;1.0;246.3;50.04;252;2454.1
14-06-23;17:24;37.0;277.2;0.5;247.3;50.06;98;2454.1
14-06-23;17:27;36.5;266.0;0.4;246.3;50.05;100;2454.1
14-06-23;17:30;36.2;305.7;1.7;247.3;50.04;404;2454.1
14-06-23;17:33;36.4;304.2;1.8;247.3;50.03;463;2454.1
14-06-23;17:36;36.3;303.6;1.9;248.2;50.06;445;2454.2
14-06-23;17:39;36.4;296.3;1.6;247.3;50.04;406;2454.2
14-06-23;17:42;36.1;296.1;1.5;247.3;50.03;372;2454.2
14-06-23;17:45;36.0;304.9;1.4;246.3;50.05;349;2454.2
14-06-23;17:48;36.0;305.8;1.3;246.3;50.05;326;2454.2
14-06-23;17:51;35.9;276.4;0.4;246.3;50.08;93;2454.2
14-06-23;17:54;35.6;305.1;1.1;247.3;50.07;274;2454.3
14-06-23;17:57;35.6;299.8;1.1;247.3;50.04;245;2454.3
14-06-23;18:00;35.4;306.2;0.9;246.3;50.08;222;2454.3
14-06-23;18:03;35.4;299.7;0.8;248.2;50.04;200;2454.3
14-06-23;18:06;35.0;307.1;0.7;247.3;50.07;179;2454.3
14-06-23;18:09;35.0;301.7;0.8;246.3;50.05;172;2454.3
14-06-23;18:12;34.9;301.1;0.7;247.3;50.05;151;2454.3
14-06-23;18:15;34.9;288.7;0.6;247.3;50.05;126;2454.3
14-06-23;18:18;34.7;293.4;0.5;247.3;50.03;106;2454.3
14-06-23;18:21;34.5;283.7;0.5;246.3;50.04;95;2454.3
14-06-23;18:24;34.5;284.9;0.4;245.3;50.00;87;2454.3
14-06-23;18:27;34.2;294.5;0.4;245.3;50.01;79;2454.3
14-06-23;18:30;34.2;301.0;0.4;246.3;50.05;79;2454.3
14-06-23;18:33;34.2;301.9;0.4;244.3;50.04;74;2454.3
14-06-23;18:36;34.1;290.1;0.4;246.3;50.04;74;2454.4
14-06-23;18:39;34.0;294.8;0.4;248.2;50.06;74;2454.4
14-06-23;18:42;33.9;292.9;0.4;246.3;50.01;72;2454.4
14-06-23;18:45;33.7;289.8;0.4;246.3;50.03;68;2454.4
14-06-23;18:48;33.7;282.4;0.4;247.3;50.03;67;2454.4
14-06-23;18:51;33.7;292.3;0.4;247.3;50.08;65;2454.4
14-06-23;18:54;33.7;280.0;0.3;247.3;50.06;62;2454.4
14-06-23;18:57;33.5;277.5;0.3;247.3;50.03;60;2454.4
14-06-23;19:00;33.4;279.4;0.3;246.3;50.05;56;2454.4
14-06-23;19:03;33.4;271.7;0.3;246.3;50.04;53;2454.4
14-06-23;19:06;33.3;273.6;0.2;246.3;50.04;49;2454.4
14-06-23;19:09;33.1;270.7;0.2;247.3;50.05;46;2454.4
14-06-23;19:12;33.2;270.8;0.2;247.3;50.02;43;2454.4
14-06-23;19:15;33.2;273.4;0.2;246.3;50.06;41;2454.4
14-06-23;19:18;33.0;264.2;0.2;247.3;50.03;39;2454.4
14-06-23;19:21;33.1;262.5;0.2;247.3;50.03;36;2454.4
14-06-23;19:24;32.9;258.6;0.2;246.3;50.06;33;2454.4
14-06-23;19:27;32.7;261.9;0.1;246.3;50.03;32;2454.4
14-06-23;19:30;32.7;261.0;0.1;247.3;50.03;30;2454.4
14-06-23;19:33;32.7;258.2;0.1;247.3;50.04;29;2454.4
14-06-23;19:36;32.6;263.8;0.1;247.3;50.04;27;2454.4
14-06-23;19:39;32.5;266.7;0.1;247.3;50.05;25;2454.4
14-06-23;19:42;32.6;262.5;0.1;247.3;50.02;23;2454.4
14-06-23;19:45;32.3;254.5;0.1;246.3;50.05;22;2454.4
14-06-23;19:48;32.5;255.9;0.1;246.3;50.03;19;2454.4
14-06-23;19:51;32.4;264.5;0.1;246.3;50.03;18;2454.4
14-06-23;19:54;32.3;262.0;0.1;246.3;50.02;16;2454.4
14-06-23;19:57;32.4;263.9;0.1;246.3;50.03;14;2454.4
14-06-23;20:00;32.3;250.1;0.0;246.3;50.02;12;2454.4
14-06-23;20:03;32.4;252.0;0.0;247.3;50.01;10;2454.4
14-06-23;20:06;32.0;252.5;0.0;245.3;50.00;8;2454.4
14-06-23;20:09;32.0;253.1;0.0;246.3;50.06;6;2454.4
14-06-23;20:12;31.9;250.3;0.0;247.3;50.02;5;2454.4
14-06-23;20:15;31.9;245.6;0.0;246.3;50.03;3;2454.4
14-06-23;20:18;31.8;259.7;0.0;246.3;50.01;1;2454.4
14-06-23;20:21;31.8;221.6;0.0;246.3;50.07;2;2454.4
14-06-23;20:24;31.7;194.3;0.0;246.3;50.04;0;2454.4
14-06-23;20:27;31.6;195.5;0.0;247.3;50.02;0;2454.4
14-06-23;20:30;31.5;240.6;0.0;246.3;50.03;0;2454.4
14-06-23;20:33;31.5;273.9;0.0;247.3;50.03;0;2454.4
14-06-23;20:36;31.4;263.3;0.0;246.3;50.04;0;2454.4
14-06-23;20:39;31.4;246.9;0.0;246.3;50.04;0;2454.4
14-06-23;20:42;31.2;229.6;0.0;247.3;50.05;0;2454.4
14-06-23;20:45;31.2;214.3;0.0;247.3;50.03;0;2454.4
14-06-23;20:48;31.1;192.6;0.0;246.3;50.05;0;2454.4
14-06-23;20:51;31.0;168.6;0.0;246.3;50.04;0;2454.4
14-06-23;20:54;31.0;146.3;0.0;247.3;50.03;0;2454.4
14-06-23;20:57;31.0;124.6;0.0;246.3;50.01;0;2454.4
14-06-24;05:09;25.7;259.8;0.1;240.4;50.06;17;2454.4
14-06-24;05:12;25.7;270.4;0.1;240.4;50.06;19;2454.4
14-06-24;05:15;25.7;264.2;0.1;240.4;50.04;21;2454.4
14-06-24;05:18;26.1;272.0;0.1;239.5;50.05;22;2454.4
14-06-24;05:21;26.1;265.8;0.1;239.5;50.07;24;2454.4
14-06-24;05:24;26.4;279.4;0.1;239.5;50.03;24;2454.4
14-06-24;05:27;27.2;278.1;0.1;239.5;50.05;27;2454.4
14-06-24;05:30;27.2;272.7;0.1;240.4;50.05;29;2454.4
14-06-24;05:33;27.2;269.3;0.1;239.5;50.04;31;2454.4
14-06-24;05:36;27.9;273.7;0.1;239.5;50.06;33;2454.4
14-06-24;05:39;27.5;269.2;0.2;239.5;50.07;33;2454.4
14-06-24;05:42;27.9;281.3;0.2;239.5;50.01;36;2454.4
14-06-24;05:45;28.6;280.9;0.2;239.5;50.03;36;2454.4
14-06-24;05:48;28.6;274.8;0.2;240.4;50.06;38;2454.4
14-06-24;05:51;29.0;285.9;0.2;239.5;50.06;38;2454.4
14-06-24;05:54;29.0;280.5;0.2;239.5;50.07;40;2454.4
14-06-24;05:57;29.4;279.0;0.2;243.4;50.07;42;2454.4
14-06-24;06:00;29.7;281.9;0.2;242.4;50.04;42;2454.4
14-06-24;06:03;50.0;269.9;0.2;244.3;50.02;41;2454.4
14-06-24;06:06;30.1;280.9;0.2;244.3;50.04;44;2454.4
14-06-24;06:09;30.3;284.7;0.2;247.3;50.07;43;2454.4
14-06-24;06:12;30.1;277.4;0.2;244.3;50.05;45;2454.4
14-06-24;06:15;30.2;278.3;0.2;244.3;50.03;46;2454.4
14-06-24;06:18;30.4;279.7;0.2;243.4;50.03;48;2454.5
14-06-24;06:21;30.3;277.0;0.2;242.4;50.04;48;2454.5
14-06-24;06:24;30.3;279.6;0.2;243.4;50.03;49;2454.5
14-06-24;06:27;30.5;280.6;0.2;240.4;50.01;51;2454.5
14-06-24;06:30;30.5;278.6;0.2;243.4;50.02;51;2454.5
14-06-24;06:33;30.7;268.3;0.3;243.4;50.03;52;2454.5
14-06-24;06:36;30.5;279.9;0.3;242.4;50.02;54;2454.5
14-06-24;06:39;30.5;284.3;0.3;242.4;50.02;51;2454.5
14-06-24;06:42;30.5;274.2;0.3;242.4;50.03;50;2454.5
14-06-24;06:45;30.9;275.6;0.3;243.4;50.04;55;2454.5
14-06-24;06:48;30.8;280.9;0.3;246.3;50.02;59;2454.5
14-06-24;06:51;31.0;284.1;0.3;246.3;50.02;58;2454.5
14-06-24;06:54;30.9;278.0;0.4;246.3;50.03;56;2454.5
14-06-24;06:57;31.0;278.4;0.3;245.3;50.11;54;2454.5
14-06-24;07:00;31.0;278.7;0.4;245.3;50.06;57;2454.5
14-06-24;07:03;31.0;272.6;0.4;245.3;50.04;62;2454.5
14-06-24;07:06;31.1;276.4;0.3;245.3;50.05;58;2454.5
14-06-24;07:09;31.1;279.6;0.3;245.3;50.05;60;2454.5
14-06-24;07:12;50.0;281.3;0.4;244.3;50.05;62;2454.5
14-06-24;07:15;31.1;284.1;0.3;245.3;50.05;61;2454.5
14-06-24;07:18;31.2;280.0;0.4;245.3;50.03;61;2454.5
14-06-24;07:21;31.4;280.2;0.3;245.3;50.04;61;2454.5
14-06-24;07:24;31.2;277.5;0.4;244.3;50.02;62;2454.5
14-06-24;07:27;31.2;284.6;0.3;244.3;50.05;62;2454.5
14-06-24;07:30;31.2;281.9;0.4;244.3;50.06;63;2454.5
14-06-24;07:33;31.5;280.0;0.3;244.3;50.03;64;2454.5
14-06-24;07:36;31.2;290.0;0.4;244.3;50.03;64;2454.5
14-06-24;07:39;31.5;287.5;0.4;243.4;50.05;65;2454.5
14-06-24;07:42;31.2;284.3;0.4;244.3;50.02;67;2454.5
14-06-24;07:45;31.5;287.2;0.4;244.3;50.02;69;2454.5
14-06-24;07:48;31.6;294.7;0.4;245.3;50.03;68;2454.5
14-06-24;07:51;31.6;290.6;0.4;244.3;50.02;71;2454.5
14-06-24;07:54;31.5;291.0;0.4;243.4;50.06;71;2454.5
14-06-24;07:57;31.6;293.9;0.4;244.3;50.08;73;2454.5
14-06-24;08:00;31.7;296.0;0.4;243.4;50.06;73;2454.6
14-06-24;08:03;31.8;298.5;0.4;244.3;50.03;76;2454.6
14-06-24;08:06;31.7;305.2;0.4;246.3;50.02;76;2454.6
14-06-24;08:09;31.8;308.7;0.4;245.3;50.02;76;2454.6
14-06-24;08:12;31.8;294.5;0.4;245.3;50.04;79;2454.6
14-06-24;08:15;31.7;307.7;0.4;245.3;50.03;81;2454.6
14-06-24;08:18;31.8;308.0;0.4;245.3;50.05;83;2454.6
14-06-24;08:21;31.8;308.3;0.4;244.3;50.01;85;2454.6
14-06-24;08:24;31.8;302.4;0.4;245.3;50.05;85;2454.6
14-06-24;08:27;31.9;301.9;0.4;245.3;50.02;85;2454.6
14-06-24;08:30;31.9;315.8;0.4;245.3;50.00;87;2454.6
14-06-24;08:33;32.0;314.6;0.4;244.3;50.01;92;2454.6
14-06-24;08:36;31.9;314.6;0.5;245.3;50.02;95;2454.6
14-06-24;08:39;31.9;4.8;0.6;244.3;50.05;119;2454.6
14-06-24;08:42;32.0;319.3;0.7;245.3;50.03;154;2454.6
14-06-24;08:45;32.2;320.8;0.9;244.3;50.01;191;2454.6
14-06-24;08:48;31.9;321.3;0.3;245.3;49.99;66;2454.6
14-06-24;08:51;32.2;284.4;0.7;243.4;50.02;138;2454.6
14-06-24;08:54;32.3;319.9;0.8;244.3;50.04;180;2454.6
14-06-24;08:57;32.4;310.5;0.8;244.3;50.07;170;2454.7
14-06-24;09:00;32.3;316.8;0.9;243.4;50.02;209;2454.7
14-06-24;09:03;32.2;286.8;0.7;242.4;50.03;141;2454.7
14-06-24;09:06;32.4;291.0;0.7;243.4;50.03;166;2454.7
14-06-24;09:09;32.4;320.9;0.8;242.4;50.03;184;2454.7
14-06-24;09:12;32.3;320.2;0.9;243.4;50.05;192;2454.7
14-06-24;09:15;32.5;322.8;1.1;241.4;50.04;249;2454.7
14-06-24;09:18;32.7;306.5;0.8;243.4;50.04;203;2454.7
14-06-24;09:21;32.6;305.4;0.8;243.4;50.04;196;2454.7
14-06-24;09:24;32.7;277.2;0.8;243.4;50.05;169;2454.7
14-06-24;09:27;32.5;301.1;1.1;245.3;50.04;283;2454.8
14-06-24;09:30;32.9;321.0;1.3;245.3;50.03;321;2454.8
14-06-24;09:33;32.9;289.3;1.0;244.3;50.03;235;2454.8
14-06-24;09:36;32.9;288.7;1.7;245.3;50.07;404;2454.8
14-06-24;09:39;33.0;286.8;1.0;245.3;50.04;226;2454.8
14-06-24;09:42;32.9;300.0;1.7;246.3;50.04;421;2454.8
14-06-24;09:45;33.1;301.0;0.9;245.3;50.06;215;2454.8
14-06-24;09:48;33.2;317.1;1.8;246.3;50.04;432;2454.9
14-06-24;09:51;33.3;300.2;1.2;245.3;50.05;314;2454.9
14-06-24;09:54;33.7;288.8;1.5;246.3;50.03;361;2454.9
14-06-24;09:57;33.3;293.8;2.1;248.2;50.03;526;2454.9
14-06-24;10:00;33.7;283.0;0.8;245.3;50.05;190;2454.9
14-06-24;10:03;33.4;323.1;2.4;247.3;50.03;597;2454.9
14-06-24;10:06;34.0;313.9;2.0;247.3;50.05;493;2455.0
14-06-24;10:09;34.0;304.9;2.1;245.3;50.07;474;2455.0
14-06-24;10:12;34.5;307.0;2.7;247.3;50.05;684;2455.0
14-06-24;10:15;34.1;314.9;3.1;247.3;50.02;746;2455.0
14-06-24;10:18;34.1;286.2;1.1;244.3;50.03;234;2455.1
14-06-24;10:21;34.0;286.8;0.9;244.3;50.02;209;2455.1
14-06-24;10:24;33.8;290.1;0.7;244.3;50.04;151;2455.1
14-06-24;10:27;33.8;315.0;2.9;246.3;50.01;733;2455.1
14-06-24;10:30;34.6;307.1;3.0;245.3;50.03;749;2455.1
14-06-24;10:33;34.7;303.5;3.3;246.3;50.01;779;2455.2
14-06-24;10:36;35.0;301.9;3.5;243.4;50.04;854;2455.2
14-06-24;10:39;34.7;278.1;0.9;244.3;50.05;216;2455.2
14-06-24;10:42;34.6;289.4;1.0;244.3;50.04;210;2455.3
14-06-24;10:45;34.5;287.9;1.0;246.3;50.05;229;2455.3
14-06-24;10:48;34.4;291.2;1.0;245.3;50.05;223;2455.3
14-06-24;10:51;34.8;305.2;4.1;247.3;50.06;1010;2455.3
14-06-24;10:54;34.7;295.7;1.5;246.3;50.05;353;2455.3
14-06-24;10:57;35.2;301.9;4.1;248.2;50.04;1021;2455.4
14-06-24;11:00;34.9;287.6;0.9;245.3;50.03;198;2455.4
14-06-24;11:03;34.5;292.8;0.9;246.3;50.03;226;2455.4
14-06-24;11:06;34.5;291.7;0.8;245.3;50.05;194;2455.4
14-06-24;11:09;34.1;286.5;0.8;246.3;50.03;172;2455.4
14-06-24;11:12;34.7;303.0;4.4;248.2;50.02;1058;2455.4
14-06-24;11:15;35.6;295.7;4.5;248.2;50.02;1107;2455.5
14-06-24;11:18;35.4;292.0;2.5;245.3;50.04;591;2455.5
14-06-24;11:21;42.0;295.3;4.0;246.3;50.04;939;2455.6
14-06-24;11:24;35.3;291.7;1.0;245.3;50.00;215;2455.6
14-06-24;11:27;34.8;263.9;2.8;246.3;50.04;701;2455.6
14-06-24;11:30;35.9;289.3;4.7;248.2;50.05;1158;2455.6
14-06-24;11:33;35.9;275.5;0.9;245.3;50.04;214;2455.7
14-06-24;11:36;36.3;286.5;4.6;247.3;50.02;1130;2455.7
14-06-24;11:39;36.8;289.5;4.3;247.3;50.04;1085;2455.8
14-06-24;11:42;36.7;280.0;1.0;245.3;49.99;217;2455.8
14-06-24;11:45;36.2;282.7;3.1;247.3;50.01;714;2455.9
14-06-24;11:48;36.0;281.2;0.8;244.3;50.06;176;2455.9
14-06-24;11:51;35.5;272.3;0.8;247.3;50.06;188;2455.9
14-06-24;11:54;35.4;284.6;0.9;245.3;50.06;219;2455.9
14-06-24;11:57;35.4;307.0;2.8;246.3;50.04;701;2455.9
14-06-24;12:00;35.7;261.9;1.3;244.3;50.05;306;2455.9
14-06-24;12:03;36.7;280.9;5.0;248.2;50.04;1237;2456.0
14-06-24;12:06;37.1;271.4;5.2;247.3;50.00;1285;2456.0
14-06-24;12:09;36.7;263.9;5.2;248.2;50.05;1284;2456.1
14-06-24;12:12;37.4;266.1;4.0;246.3;50.04;885;2456.1
14-06-24;12:15;36.8;271.5;0.7;245.3;50.04;157;2456.2
14-06-24;12:18;36.3;277.2;0.7;246.3;50.06;154;2456.2
14-06-24;12:21;36.0;286.3;0.9;245.3;50.07;208;2456.2
14-06-24;12:24;36.4;277.0;5.3;247.3;50.04;1319;2456.2
14-06-24;12:27;37.4;257.0;2.4;247.3;50.01;562;2456.3
14-06-24;12:30;36.4;288.2;1.1;246.3;50.04;256;2456.3
14-06-24;12:33;36.3;293.1;1.2;245.3;50.05;286;2456.3
14-06-24;12:36;36.4;289.4;1.1;247.3;50.05;251;2456.3
14-06-24;12:39;36.7;274.0;5.2;248.2;50.07;1297;2456.4
14-06-24;12:42;37.4;270.5;5.3;249.2;50.06;1286;2456.4
14-06-24;12:45;38.2;269.3;4.5;248.2;50.05;1190;2456.5
14-06-24;12:48;37.2;283.8;1.1;246.3;50.03;255;2456.5
14-06-24;12:51;36.5;289.0;0.8;246.3;50.07;191;2456.5
14-06-24;12:54;36.4;293.5;0.9;246.3;50.07;182;2456.5
14-06-24;12:57;36.0;293.8;1.0;245.3;50.01;226;2456.5
14-06-24;13:00;36.0;296.0;1.1;246.3;50.01;268;2456.6
14-06-24;13:03;36.2;302.9;1.7;246.3;50.01;422;2456.6
14-06-24;13:06;36.2;297.3;1.1;245.3;50.06;263;2456.6
14-06-24;13:09;36.1;289.5;0.8;245.3;50.03;190;2456.6
14-06-24;13:12;35.6;292.6;0.9;246.3;50.05;194;2456.6
14-06-24;13:15;35.6;291.5;0.9;246.3;49.99;211;2456.6
14-06-24;13:18;35.5;294.8;0.9;245.3;50.06;205;2456.6
14-06-24;13:21;35.4;296.6;0.8;246.3;50.04;203;2456.7
14-06-24;13:24;35.2;295.3;0.8;245.3;50.03;196;2456.7
14-06-24;13:27;34.9;296.6;0.8;245.3;50.03;181;2456.7
14-06-24;13:30;34.8;295.4;0.7;246.3;50.01;162;2456.7
14-06-24;13:33;34.8;295.8;0.7;245.3;50.03;160;2456.7
14-06-24;13:36;34.7;295.7;0.8;245.3;50.04;158;2456.7
14-06-24;13:39;34.6;296.9;0.8;246.3;50.04;171;2456.7
14-06-24;13:42;34.6;292.8;0.9;245.3;50.04;196;2456.7
14-06-24;13:45;34.6;300.1;0.8;246.3;50.04;197;2456.7
14-06-24;13:48;34.5;307.1;0.9;246.3;50.07;212;2456.7
14-06-24;13:51;34.5;298.5;1.0;245.3;50.06;224;2456.7
14-06-24;13:54;34.6;299.2;0.9;246.3;50.06;233;2456.8
14-06-24;13:57;34.8;297.8;0.9;245.3;50.05;222;2456.8
14-06-24;14:00;34.4;298.9;0.8;245.3;50.04;213;2456.8
14-06-24;14:03;34.5;302.9;1.0;245.3;50.08;244;2456.8
14-06-24;14:06;34.6;305.8;1.4;246.3;50.04;317;2456.8
14-06-24;14:09;34.6;304.5;1.2;246.3;50.04;281;2456.8
14-06-24;14:12;34.4;295.8;0.0;246.3;50.03;226;2456.8
14-06-24;14:15;34.5;293.4;0.9;245.3;50.05;206;2456.8
14-06-24;14:18;34.4;293.1;0.9;245.3;50.06;205;2456.9
14-06-24;14:21;34.2;295.0;0.9;245.3;50.05;204;2456.9
14-06-24;14:24;34.4;297.3;0.8;245.3;50.05;192;2456.9
14-06-24;14:27;34.4;292.3;0.8;245.3;50.03;204;2456.9
14-06-24;14:30;34.2;293.4;1.1;246.3;50.02;262;2456.9
14-06-24;14:33;34.2;296.6;1.3;246.3;50.03;320;2456.9
14-06-24;14:36;34.5;296.4;1.4;246.3;50.04;359;2456.9
14-06-24;14:39;34.7;297.6;1.8;246.3;50.09;440;2456.9
14-06-24;14:42;34.8;256.2;3.4;248.2;50.06;870;2457.0
14-06-24;14:45;35.3;298.2;5.3;249.2;50.04;1291;2457.0
14-06-24;14:48;36.0;261.4;4.3;249.2;50.03;1036;2457.1
14-06-24;14:51;36.2;254.4;2.0;247.3;50.05;483;2457.1
14-06-24;14:54;36.0;292.8;1.8;247.3;50.05;450;2457.1
14-06-24;14:57;35.7;295.3;1.8;247.3;50.05;431;2457.2
14-06-24;15:00;36.1;285.0;1.6;247.3;50.04;374;2457.2
14-06-24;15:03;35.6;292.8;1.2;246.3;50.06;275;2457.2
14-06-24;15:06;35.4;295.3;1.2;247.3;50.05;285;2457.2
14-06-24;15:09;35.2;292.3;1.1;247.3;50.03;264;2457.2
14-06-24;15:12;35.2;298.5;1.2;247.3;50.01;289;2457.2
14-06-24;15:15;35.4;309.9;2.0;247.3;50.02;461;2457.3
14-06-24;15:18;35.5;296.7;3.2;246.3;50.03;780;2457.3
14-06-24;15:21;35.5;2939;1.4;246.3;50.04;330;2457.3
14-06-24;15:24;35.3;296.9;1.5;245.3;50.03;363;2457.3
14-06-24;15:27;35.3;294.2;0.9;246.3;50.03;234;2457.3
14-06-24;15:30;35.0;290.7;0.7;245.3;50.03;178;2457.4
14-06-24;15:33;34.8;281.1;0.7;245.3;50.04;154;2457.4
14-06-24;15:36;34.8;294.2;1.1;246.3;50.05;245;2457.4
14-06-24;15:39;35.0;294.2;2.1;247.3;50.04;528;2457.4
14-06-24;15:42;35.0;301.6;1.2;246.3;50.03;300;2457.4
14-06-24;15:45;34.9;296.4;1.0;245.3;50.01;221;2457.4
14-06-24;15:48;34.7;292.9;1.0;246.3;50.00;237;2457.4
14-06-24;15:51;35.0;296.4;1.5;246.3;50.03;344;2457.4
14-06-24;15:54;34.9;292.2;1.3;246.3;50.02;325;2457.5
14-06-24;15:57;34.9;300.5;1.1;245.3;50.01;278;2457.5
14-06-24;16:00;34.7;287.8;0.8;246.3;50.02;205;2457.5
14-06-24;16:03;34.6;288.8;0.7;244.3;50.05;164;2457.5
14-06-24;16:06;34.7;289.8;0.7;245.3;50.03;146;2457.5
14-06-24;16:09;34.2;284.6;0.7;246.3;50.05;154;2457.5
14-06-24;16:12;34.5;286.9;0.7;245.3;50.02;146;2457.5
14-06-24;16:15;34.4;288.5;0.6;245.3;50.04;136;2457.5
14-06-24;16:18;34.2;285.6;0.5;245.3;50.02;117;2457.5
14-06-24;16:21;34.1;284.0;0.5;246.3;50.03;96;2457.5
14-06-24;16:24;34.0;279.3;0.4;245.3;50.05;79;2457.5
14-06-24;16:27;34.0;283.5;0.4;245.3;50.03;62;2457.5
14-06-24;16:30;33.8;261.1;0.2;245.3;50.02;42;2457.5
14-06-24;16:33;33.7;265.5;0.2;245.3;50.02;32;2457.6
14-06-24;16:36;33.5;265.7;0.1;244.3;10.02;36;2457.6
14-06-24;16:39;33.3;266.1;0.2;246.3;50.03;44;2457.6
14-06-24;16:42;33.4;261.1;0.2;246.3;50.04;49;2457.6
14-06-24;16:45;33.3;269.6;0.3;246.3;50.04;51;2457.6
14-06-24;16:48;33.2;276.5;0.3;246.3;50.02;52;2457.6
14-06-24;16:51;33.1;269.2;0.3;245.3;50.07;58;2457.6
14-06-24;16:54;33.1;281.3;0.3;245.3;50.06;60;2457.6
14-06-24;16:57;33.2;286.5;0.4;246.3;50.05;59;2457.6
14-06-24;17:00;33.1;279.9;0.4;246.3;50.05;70;2457.6
14-06-24;17:03;33.5;277.4;0.4;247.3;50.04;82;2457.6
14-06-24;17:06;33.1;276.1;0.4;246.3;50.05;85;2457.6
14-06-24;17:09;33.1;278.1;0.4;246.3;50.07;83;2457.6
14-06-24;17:12;33.0;279.7;0.4;246.3;50.04;65;2457.6
14-06-24;17:15;33.1;275.6;0.3;246.3;50.03;57;2457.6
14-06-24;17:18;33.0;277.8;0.3;245.3;50.04;62;2457.6
14-06-24;17:21;32.7;269.0;0.2;245.3;50.06;48;2457.6
14-06-24;17:24;32.7;270.4;0.2;247.3;50.04;35;2457.6
14-06-24;17:27;32.6;258.6;0.2;246.3;50.05;35;2457.6
14-06-24;17:30;32.6;264.2;0.1;246.3;50.05;33;2457.6
14-06-24;17:33;32.6;263.9;0.2;246.3;50.02;24;2457.6
14-06-24;17:36;32.6;256.7;0.1;245.3;50.03;21;2457.6
14-06-24;17:39;32.4;258.2;0.1;246.3;50.03;24;2457.6
14-06-24;17:42;32.5;262.5;0.1;247.3;50.02;25;2457.6
14-06-24;17:45;32.4;261.9;0.2;245.3;49.98;28;2457.6
14-06-24;17:48;32.4;264.1;0.2;245.3;50.02;35;2457.6
14-06-24;17:51;32.5;277.7;0.2;245.3;50.05;43;2457.6
14-06-24;17:54;32.4;264.2;0.2;246.3;50.06;47;2457.6
14-06-24;17:57;32.3;281.2;0.3;247.3;50.10;50;2457.6
14-06-24;18:00;32.3;280.5;0.0;246.3;50.05;51;2457.6
14-06-24;18:03;32.3;273.9;0.3;245.3;50.05;47;2457.6
14-06-24;18:06;32.3;272.4;0.2;246.3;50.04;46;2457.6
14-06-24;18:09;32.3;275.6;0.2;246.3;50.06;44;2457.6
14-06-24;18:12;32.3;267.1;0.2;245.3;50.03;43;2457.6
14-06-24;18:15;32.2;268.2;0.2;246.3;50.01;45;2457.6
14-06-24;18:18;32.0;262.9;0.2;246.3;50.03;44;2457.6
14-06-24;18:21;32.2;260.4;0.3;245.3;49.99;52;2457.6
14-06-24;18:24;32.2;276.1;0.3;245.3;50.04;59;2457.6
14-06-24;18:27;32.4;281.6;0.3;245.3;50.02;65;2457.6
14-06-24;18:30;32.4;279.7;0.4;245.3;50.01;69;2457.6
14-06-24;18:33;32.3;280.8;0.4;245.3;50.02;72;2457.6
14-06-24;18:36;32.3;281.8;0.4;245.3;50.01;77;2457.7
14-06-24;18:39;32.4;281.9;0.4;245.3;50.02;74;2457.7
14-06-24;18:42;32.4;281.2;0.4;247.3;50.04;74;2457.7
14-06-24;18:45;32.4;275.5;0.4;246.3;50.00;70;2457.7
14-06-24;18:48;32.2;287.4;0.4;245.3;50.03;65;2457.7
14-06-24;18:51;32.4;272.0;0.3;244.3;50.00;64;2457.7
14-06-24;18:54;32.3;24.5;0.4;246.3;50.06;65;2457.7
14-06-24;18:57;32.2;278.1;0.5;246.3;49.99;71;2457.7
14-06-24;19:00;32.5;278.3;0.4;247.3;50.04;70;2457.7
14-06-24;19:03;32.3;280.0;0.4;246.3;50.05;76;2457.7
14-06-24;19:06;32.5;281.3;0.4;247.3;50.05;87;2457.7
14-06-24;19:09;32.4;282.4;0.5;246.3;50.06;83;2457.7
14-06-24;19:12;32.5;278.3;0.4;246.3;50.02;78;2457.7
14-06-24;19:15;32.4;275.9;0.4;246.3;50.05;67;2457.7
14-06-24;19:18;32.3;276.5;0.4;245.3;50.02;54;2457.7
14-06-24;19:21;32.4;268.0;0.2;246.3;50.04;44;2457.7
14-06-24;19:24;32.4;265.8;0.2;246.3;50.08;38;2457.7
14-06-24;19:27;32.0;272.6;0.2;246.3;50.02;34;2457.7
14-06-24;19:30;32.2;270.5;0.1;245.3;50.04;32;2457.7
14-06-24;19:33;32.2;260.0;0.2;246.3;50.06;30;2457.7
14-06-24;19:36;32.2;259.8;0.2;246.3;50.09;27;2457.7
14-06-24;19:39;32.0;259.8;0.1;245.3;50.04;25;2457.7
14-06-24;19:42;32.0;260.1;0.1;246.3;50.06;22;2457.7
14-06-24;19:45;32.2;250.6;0.1;246.3;50.05;20;2457.7
14-06-24;19:48;31.9;265.1;0.1;246.3;50.05;18;2457.7
14-06-24;19:51;31.7;267.3;0.1;246.3;50.08;17;2457.7
14-06-24;19:54;31.9;249.0;0.1;247.3;50.02;16;2457.7
14-06-24;19:57;32.0;249.4;0.1;245.3;50.02;14;2457.7
14-06-24;20:00;31.8;247.4;0.1;245.3;50.04;12;2457.7
14-06-24;20:03;31.9;255.3;0.0;247.3;50.03;10;2457.7
14-06-24;20:06;31.7;260.3;0.0;246.3;50.04;8;2457.7
14-06-24;20:09;31.7;249.6;0.0;246.3;50.02;6;2457.7
14-06-24;20:12;31.6;254.0;0.0;245.3;50.02;4;2457.7
14-06-24;20:15;31.6;244.0;0.0;245.3;50.01;2;2457.7
14-06-24;20:18;31.5;241.8;0.0;246.3;50.04;0;2457.7
14-06-24;20:21;31.5;195.4;0.0;246.3;50.04;0;2457.7
14-06-24;20:24;31.4;159.8;0.0;246.3;50.03;0;2457.7
14-06-24;20:27;31.4;106.6;0.0;246.3;50.03;0;2457.7
14-06-24;20:30;31.2;174.4;0.0;246.3;50.03;0;2457.7
14-06-24;20:33;31.2;243.4;0.0;246.3;50.03;0;2457.7
14-06-24;20:36;31.1;247.4;0.0;246.3;50.04;0;2457.7
14-06-24;20:39;31.1;233.0;0.0;246.3;50.05;0;2457.7
14-06-24;20:42;31.0;216.3;0.0;246.3;50.05;0;2457.7
14-06-24;20:45;31.0;198.7;0.0;245.3;50.06;0;2457.7
14-06-24;20:48;30.9;180.1;0.0;246.3;50.04;0;2457.7
14-06-24;20:51;30.9;159.3;0.0;244.3;50.05;0;2457.7
14-06-24;20:54;30.8;136.9;0.0;246.3;50.04;0;2457.7
14-06-24;20:57;30.8;114.8;0.0;246.3;50.00;0;2457.7
14-06-25;05:06;25.3;257.2;0.1;239.5;50.02;20;2457.7
14-06-25;05:09;25.3;268.7;0.1;239.5;50.04;22;2457.7
14-06-25;05:12;26.1;262.9;0.1;239.5;50.07;26;2457.7
14-06-25;05:15;25.7;272.7;0.2;239.5;50.04;34;2457.7
14-06-25;05:18;26.1;266.8;0.2;239.5;50.04;41;2457.7
14-06-25;05:21;26.8;268.6;0.2;238.5;50.04;46;2457.7
14-06-25;05:24;27.5;279.7;0.2;239.5;50.06;47;2457.7
14-06-25;05:27;27.2;281.5;0.2;237.5;50.03;49;2457.7
14-06-25;05:30;27.5;282.7;0.3;240.4;50.03;49;2457.7
14-06-25;05:33;27.5;276.5;0.2;240.4;50.04;50;2457.7
14-06-25;05:36;28.6;281.2;0.2;239.5;50.03;52;2457.7
14-06-25;05:39;28.6;283.3;0.3;239.5;50.04;54;2457.7
14-06-25;05:42;28.6;277.7;0.3;239.5;50.04;56;2457.7
14-06-25;05:45;29.0;283.8;0.3;239.5;50.03;56;2457.7
14-06-25;05:48;29.7;275.8;0.2;239.5;50.02;37;2457.8
14-06-25;05:51;29.7;273.7;0.2;240.4;50.04;34;2457.8
14-06-25;05:54;30.1;260.0;0.1;238.5;50.02;32;2457.8
14-06-25;05:57;29.7;266.0;0.2;242.4;50.04;32;2457.8
14-06-25;06:00;30.1;275.5;0.2;242.4;50.02;38;2457.8
14-06-25;06:03;30.1;278.0;0.2;248.2;50.04;48;2457.8
14-06-25;06:06;30.2;282.8;0.4;245.3;50.07;78;2457.8
14-06-25;06:09;30.7;279.0;0.4;244.3;50.04;86;2457.8
14-06-25;06:12;30.7;286.9;0.4;245.3;50.04;77;2457.8
14-06-25;06:15;30.4;283.7;0.4;245.3;50.02;63;2457.8
14-06-25;06:18;30.5;280.5;0.2;245.3;50.02;36;2457.8
14-06-25;06:21;30.8;272.3;0.1;246.3;50.02;32;2457.8
14-06-25;06:24;30.5;261.3;0.1;245.3;50.04;31;2457.8
14-06-25;06:27;30.7;273.4;0.2;244.3;50.06;37;2457.8
14-06-25;06:30;30.8;277.7;0.2;245.3;50.03;45;2457.8
14-06-25;06:33;30.9;269.0;0.2;245.3;50.04;47;2457.8
14-06-25;06:36;30.8;285.2;0.3;247.3;50.03;62;2457.8
14-06-25;06:39;30.8;282.2;0.3;245.3;50.02;64;2457.8
14-06-25;06:42;30.9;280.0;0.4;244.3;49.98;62;2457.8
14-06-25;06:45;31.0;281.1;0.3;244.3;50.01;59;2457.8
14-06-25;06:48;31.1;278.6;0.3;243.4;50.02;59;2457.8
14-06-25;06:51;31.1;281.3;0.3;243.4;50.05;59;2457.8
14-06-25;06:54;31.0;280.5;0.3;243.4;50.05;59;2457.8
14-06-25;06:57;31.2;282.8;0.3;242.4;50.07;60;2457.8
14-06-25;07:00;31.1;277.4;0.4;243.4;50.07;59;2457.8
14-06-25;07:03;31.1;281.1;0.3;242.4;50.05;61;2457.8
14-06-25;07:06;31.1;286.5;0.3;245.3;50.03;62;2457.8
14-06-25;07:09;31.2;280.6;0.3;244.3;50.04;61;2457.8
14-06-25;07:12;31.1;279.3;0.4;245.3;50.06;62;2457.8
14-06-25;07:15;31.2;283.1;0.4;244.3;50.03;62;2457.8
14-06-25;07:18;31.2;281.6;0.3;245.3;50.04;63;2457.8
14-06-25;07:21;31.4;275.2;0.3;244.3;50.03;63;2457.8
14-06-25;07:24;31.2;281.9;0.4;244.3;50.01;64;2457.8
14-06-25;07:27;31.4;280.9;0.3;244.3;50.02;66;2457.8
14-06-25;07:30;31.5;272.3;0.4;244.3;50.01;65;2457.8
14-06-25;07:33;31.7;274.9;0.4;245.3;50.04;66;2457.8
14-06-25;07:36;31.5;280.0;0.4;244.3;50.01;67;2457.9
14-06-25;07:39;31.5;282.1;0.4;244.3;50.01;67;2457.9
14-06-25;07:42;31.5;279.1;0.4;244.3;50.01;69;2457.9
14-06-25;07:45;31.6;284.4;0.4;243.4;50.03;70;2457.9
14-06-25;07:48;31.5;289.3;0.4;242.4;50.01;73;2457.9
14-06-25;07:51;31.7;288.8;0.4;244.3;50.02;74;2457.9
14-06-25;07:54;31.6;296.9;0.4;245.3;10.06;76;2457.9
14-06-25;07:57;31.7;287.5;0.4;244.3;50.07;76;2457.9
14-06-25;08:00;31.7;294.5;0.4;243.4;50.07;78;2457.9
14-06-25;08:03;31.6;299.5;0.4;244.3;50.03;80;2457.9
14-06-25;08:06;31.7;302.3;0.4;244.3;50.02;82;2457.9
14-06-25;08:09;31.8;288.2;0.4;244.3;50.02;83;2457.9
14-06-25;08:12;31.9;307.9;0.4;243.4;50.02;86;2457.9
14-06-25;08:15;31.9;296.1;0.4;244.3;50.02;85;2457.9
14-06-25;08:18;31.9;317.1;0.4;244.3;50.02;84;2457.9
14-06-25;08:21;32.0;303.5;0.5;244.3;50.04;87;2457.9
14-06-25;08:24;31.9;304.9;0.4;244.3;50.03;87;2457.9
14-06-25;08:27;32.0;307.4;0.4;242.4;50.01;91;2457.9
14-06-25;08:30;32.0;290.6;0.6;243.4;49.97;90;2457.9
14-06-25;08:33;31.9;311.7;0.4;242.4;50.03;97;2457.9
14-06-25;08:36;32.2;314.2;0.4;244.3;50.04;98;2457.9
14-06-25;08:39;32.4;317.5;0.5;243.4;50.04;98;2457.9
14-06-25;08:42;32.3;308.3;0.4;243.4;50.03;100;2457.9
14-06-25;08:45;31.9;311.4;0.5;244.3;50.03;102;2457.9
14-06-25;08:48;32.2;314.2;0.5;244.3;50.04;106;2458.0
14-06-25;08:51;32.0;311.2;0.5;243.4;50.04;107;2458.0
14-06-25;08:54;32.4;315.6;0.5;244.3;50.03;115;2458.0
14-06-25;08:57;32.2;309.0;0.6;243.4;50.03;126;2458.0
14-06-25;09:00;32.3;300.4;0.6;244.3;50.03;133;2458.0
14-06-25;09:03;32.2;310.5;0.6;244.3;50.01;139;2458.0
14-06-25;09:06;32.2;289.5;0.5;243.4;49.99;114;2458.0
14-06-25;09:09;32.5;318.8;0.8;244.3;50.05;177;2458.0
14-06-25;09:12;32.3;305.8;0.9;244.3;50.05;195;2458.0
14-06-25;09:15;32.5;313.0;1.0;244.3;50.04;219;2458.0
14-06-25;09:18;32.5;305.1;1.2;244.3;50.05;279;2458.0
14-06-25;09:21;32.7;309.6;1.4;244.3;50.03;340;2458.0
14-06-25;09:24;32.9;310.5;1.5;244.3;50.04;356;2458.1
14-06-25;09:27;33.0;4.8;1.4;244.3;50.04;349;2458.1
14-06-25;09:30;33.1;293.1;1.4;245.3;50.01;342;2458.1
14-06-25;09:33;33.1;288.2;1.3;244.3;50.05;314;2458.1
14-06-25;09:36;33.1;290.9;1.2;244.3;50.06;283;2458.1
14-06-25;09:39;33.3;294.1;1.1;243.4;50.05;269;2458.1
14-06-25;09:42;33.2;299.2;1.1;243.4;50.02;260;2458.2
14-06-25;09:45;33.2;293.2;1.1;244.3;50.05;246;2458.2
14-06-25;09:48;33.2;286.8;1.1;242.4;50.05;252;2458.2
14-06-25;09:51;33.3;298.5;1.2;244.3;50.05;282;2458.2
14-06-25;09:54;33.2;293.7;1.3;245.3;50.05;319;2458.2
14-06-25;12:36;26.8;249.7;4.4;245.3;50.03;1038;2458.2
14-06-25;12:39;29.0;253.5;1.8;244.3;50.06;453;2458.2
14-06-25;12:42;30.2;268.6;1.7;245.3;50.06;393;2458.3
14-06-25;12:45;30.3;250.6;2.3;245.3;50.05;539;2458.3
14-06-25;12:48;31.4;265.1;4.1;247.3;50.06;1003;2458.3
14-06-25;12:51;31.7;270.2;3.8;247.3;50.05;940;2458.4
14-06-25;12:54;32.0;256.2;2.9;246.3;50.03;700;2458.4
14-06-25;12:57;31.9;280.0;1.5;245.3;50.02;384;2458.5
14-06-25;13:00;32.4;259.8;3.8;246.3;50.01;926;2458.5
14-06-25;13:03;32.9;268.3;2.0;245.3;50.02;483;2458.5
14-06-25;13:06;32.6;276.7;1.2;244.3;50.03;316;2458.5
14-06-25;13:09;32.7;286.6;1.4;245.3;50.05;329;2458.6
14-06-25;13:12;32.6;289.3;1.3;245.3;50.06;321;2458.6
14-06-25;13:15;33.0;287.1;1.3;244.3;50.05;302;2458.6
14-06-25;13:18;32.9;290.1;1.3;244.3;50.05;293;2458.6
14-06-25;13:21;33.0;286.2;1.2;245.3;50.04;293;2458.6
14-06-25;13:24;33.1;291.5;1.3;245.3;50.06;310;2458.6
14-06-25;13:27;33.2;290.6;1.4;246.3;50.02;319;2458.7
14-06-25;13:30;33.4;283.4;1.4;244.3;50.06;338;2458.7
14-06-25;13:33;33.4;293.8;1.5;245.3;50.06;376;2458.7
14-06-25;13:36;33.5;290.0;1.6;244.3;50.05;383;2458.7
14-06-25;13:39;33.5;292.6;1.7;246.3;50.06;411;2458.7
14-06-25;13:42;33.8;291.2;1.8;246.3;50.04;436;2458.7
14-06-25;13:45;33.9;290.7;2.0;246.3;50.07;502;2458.8
14-06-25;13:48;34.0;288.2;2.2;246.3;50.06;543;2458.8
14-06-25;13:51;34.4;285.9;2.4;245.3;50.07;595;2458.8
14-06-25;13:54;34.5;283.4;2.7;245.3;50.04;657;2458.9
14-06-25;13:57;34.7;281.9;2.8;245.3;50.02;679;2458.9
14-06-25;14:00;35.0;278.7;2.7;245.3;50.02;672;2458.9
14-06-25;14:03;35.2;277.0;2.0;246.3;50.03;511;2459.0
14-06-25;14:06;35.3;279.9;1.6;246.3;50.02;408;2459.0
14-06-25;14:09;34.8;286.3;1.5;245.3;50.03;372;2459.0
14-06-25;14:12;35.0;287.1;2.1;246.3;50.04;531;2459.0
14-06-25;14:15;35.2;284.7;2.5;246.3;50.03;622;2459.0
14-06-25;14:18;35.3;281.1;1.7;246.3;50.04;418;2459.1
14-06-25;14:21;35.2;265.1;2.3;246.3;50.06;560;2459.1
14-06-25;14:24;35.5;275.0;3.2;247.3;50.06;785;2459.1
14-06-25;14:27;35.7;278.9;2.4;246.3;50.05;624;2459.2
14-06-25;14:30;35.9;256.6;2.1;246.3;50.04;498;2459.2
14-06-25;14:33;36.1;278.9;2.8;246.3;50.06;697;2459.2
14-06-25;14:36;36.2;276.8;2.4;247.3;50.07;600;2459.3
14-06-25;14:39;36.1;281.3;1.9;246.3;50.06;455;2459.3
14-06-25;14:42;36.0;281.3;1.7;246.3;50.04;431;2459.3
14-06-25;14:45;36.1;285.7;1.7;246.3;50.05;426;2459.3
14-06-25;14:48;35.9;286.9;1.7;247.3;50.05;431;2459.4
14-06-25;14:51;36.0;287.2;1.5;247.3;50.07;373;2459.4
14-06-25;14:54;35.6;285.6;1.6;247.3;50.05;375;2459.4
14-06-25;14:57;35.7;290.4;1.7;247.3;50.06;394;2459.4
14-06-25;15:00;35.9;285.0;1.6;247.3;50.06;383;2459.4
14-06-25;15:03;35.7;290.3;1.6;246.3;50.06;395;2459.4
14-06-25;15:06;35.6;289.8;1.7;246.3;50.05;400;2459.5
14-06-25;15:09;35.5;286.2;1.7;246.3;50.03;424;2459.5
14-06-25;15:12;35.6;289.0;1.8;246.3;50.06;415;2459.5
14-06-25;15:15;35.7;290.9;1.5;246.3;50.06;388;2459.5
14-06-25;15:18;35.7;291.5;1.7;247.3;50.05;403;2459.6
14-06-25;15:21;35.7;289.0;1.8;246.3;50.04;442;2459.6
14-06-25;15:24;35.6;292.8;1.7;244.3;50.04;407;2459.6
14-06-25;15:27;35.6;288.1;1.5;246.3;50.03;370;2459.6
14-06-25;15:30;35.5;286.2;1.4;246.3;50.03;340;2459.6
14-06-25;15:33;35.4;288.7;1.0;247.3;50.04;260;2459.6
14-06-25;15:36;35.3;281.5;1.0;247.3;50.02;243;2459.7
14-06-25;15:39;35.3;291.2;1.4;246.3;50.04;340;2459.7
14-06-25;15:42;35.5;292.5;1.2;246.3;50.01;288;2459.7
14-06-25;15:45;35.4;295.3;1.1;247.3;50.03;257;2459.7
14-06-25;15:48;35.2;292.0;0.9;246.3;50.04;215;2459.7
14-06-25;15:51;50.0;289.0;1.0;245.3;50.04;213;2459.7
14-06-25;15:54;34.8;284.9;0.8;243.4;50.05;188;2459.7
14-06-25;15:57;34.8;286.0;0.8;245.3;50.04;177;2459.7
14-06-25;16:00;34.8;284.6;0.7;245.3;50.06;153;2459.8
14-06-25;16:03;34.7;288.8;0.6;245.3;50.05;140;2459.8
14-06-25;16:06;34.5;271.7;0.6;244.3;49.99;135;2459.8
14-06-25;16:09;34.6;293.9;0.6;243.4;50.06;138;2459.8
14-06-25;16:12;34.5;288.1;0.7;243.4;49.99;140;2459.8
14-06-25;16:15;34.2;289.1;0.7;245.3;50.04;136;2459.8
14-06-25;16:18;34.4;282.1;0.7;245.3;50.04;145;2459.8
14-06-25;16:21;34.1;284.9;0.8;245.3;50.02;184;2459.8
14-06-25;16:24;34.5;292.6;1.1;245.3;50.06;259;2459.8
14-06-25;16:27;34.4;295.0;1.4;245.3;50.01;332;2459.8
14-06-25;16:30;34.7;295.8;1.6;247.3;50.04;391;2459.8
14-06-25;16:33;34.5;293.1;1.2;246.3;50.03;292;2459.9
14-06-25;16:36;34.6;287.8;1.1;246.3;50.03;270;2459.9
14-06-25;16:39;34.4;290.7;1.2;246.3;50.04;282;2459.9
14-06-25;16:42;34.6;291.0;1.0;247.3;50.03;256;2459.9
14-06-25;16:45;34.5;289.7;1.0;245.3;50.03;236;2459.9
14-06-25;16:48;34.7;291.6;1.0;246.3;50.04;218;2459.9
14-06-25;16:51;34.5;294.4;0.7;246.3;50.06;162;2459.9
14-06-25;16:54;34.1;281.8;0.6;246.3;50.07;122;2459.9
14-06-25;16:57;34.1;281.1;0.5;246.3;50.04;103;2459.9
14-06-25;17:00;34.1;275.8;0.5;246.3;50.02;105;2460.0
14-06-25;17:03;34.0;281.2;0.5;245.3;50.02;110;2460.0
14-06-25;17:06;33.9;288.5;0.5;247.3;50.06;108;2460.0
14-06-25;17:09;33.9;281.1;0.5;245.3;50.02;101;2460.0
14-06-25;17:12;33.9;279.1;0.5;245.3;50.03;87;2460.0
14-06-25;17:15;33.7;273.0;0.4;246.3;50.06;75;2460.0
14-06-25;17:18;33.7;277.1;0.4;245.3;50.04;70;2460.0
14-06-25;17:21;33.7;272.3;0.4;245.3;50.04;66;2460.0
14-06-25;17:24;33.5;282.2;0.4;245.3;50.04;63;2460.0
14-06-25;17:27;33.3;279.1;0.3;245.3;50.04;62;2460.0
14-06-25;17:30;33.5;279.3;0.3;245.3;50.05;64;2460.0
14-06-25;17:33;33.2;277.2;0.3;245.3;50.03;61;2460.0
14-06-25;17:36;33.3;272.4;0.2;245.3;50.06;53;2460.0
14-06-25;17:39;33.3;276.5;0.2;245.3;50.06;47;2460.0
14-06-25;17:42;33.0;279.0;0.2;245.3;50.03;39;2460.0
14-06-25;17:45;33.0;261.1;0.2;245.3;50.04;34;2460.0
14-06-25;17:48;33.0;263.9;0.1;245.3;50.05;29;2460.0
14-06-25;17:51;33.0;261.7;0.1;245.3;50.04;27;2460.0
14-06-25;17:54;33.0;262.6;0.1;245.3;50.05;27;2460.0
14-06-25;17:57;32.9;262.6;0.1;245.3;50.05;26;2460.0
14-06-25;18:00;32.7;263.8;0.1;246.3;50.03;24;2460.0
14-06-25;18:03;32.7;254.7;0.1;245.3;50.04;24;2460.0
14-06-25;18:06;32.7;269.5;0.1;245.3;50.03;25;2460.0
14-06-25;18:09;32.6;254.4;0.1;244.3;50.03;26;2460.0
14-06-25;18:12;32.6;251.0;0.1;245.3;50.04;25;2460.0
14-06-25;18:15;32.6;255.3;0.1;245.3;49.99;23;2460.0
14-06-25;18:18;32.5;260.3;0.1;244.3;50.02;20;2460.0
14-06-25;18:21;32.5;258.1;0.1;245.3;50.04;20;2460.0
14-06-25;18:24;32.2;245.9;0.1;245.3;50.00;16;2460.0
14-06-25;18:27;32.3;248.1;0.1;246.3;50.05;13;2460.0
14-06-25;18:30;32.4;247.2;0.0;244.3;50.04;12;2460.0
14-06-25;18:33;32.2;254.5;0.1;244.3;50.03;11;2460.0
14-06-25;18:36;32.2;249.6;0.1;244.3;50.01;14;2460.0
14-06-25;18:39;32.2;251.5;0.1;245.3;50.01;14;2460.0
14-06-25;18:42;32.0;251.8;0.1;245.3;50.02;17;2460.0
14-06-25;18:45;32.0;254.1;0.1;245.3;50.00;16;2460.0
14-06-25;18:48;31.8;255.9;0.0;245.3;50.00;14;2460.0
14-06-25;18:51;31.9;244.3;0.0;245.3;50.02;13;2460.0
14-06-25;18:54;31.9;260.7;0.1;245.3;50.04;14;2460.0
14-06-25;18:57;31.9;243.7;0.1;245.3;50.05;14;2460.0
14-06-25;19:00;31.8;247.9;0.1;243.3;50.04;13;2460.0
14-06-25;19:03;31.9;253.8;0.0;245.3;50.04;12;2460.0
14-06-25;19:06;31.8;250.7;0.0;245.3;50.06;11;2460.0
14-06-25;19:09;31.8;250.0;0.0;245.3;50.04;11;2460.0
14-06-25;19:12;31.7;249.1;0.0;246.3;50.03;12;2460.0
14-06-25;19:15;31.7;4.8;0.1;244.3;50.03;12;2460.0
14-06-25;19:18;31.8;250.3;0.0;245.3;50.02;11;2460.0
14-06-25;19:21;31.7;257.6;0.0;246.3;50.00;13;2460.0
14-06-25;19:24;31.6;249.0;0.1;245.3;49.99;18;2460.0
14-06-25;19:27;31.6;248.7;0.1;245.3;50.01;15;2460.0
