data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-06-25;19:30;31.5;239.3;0.0;245.3;50.02;8;2460.0
14-06-25;19:33;31.6;242.1;0.0;245.3;50.01;1;2460.0
14-06-25;19:36;31.5;211.3;0.0;245.3;50.02;0;2460.0
14-06-25;19:39;31.4;251.2;0.0;245.3;50.05;0;2460.0
14-06-25;19:42;31.4;226.6;0.0;245.3;50.05;0;2460.0
14-06-25;19:45;31.2;212.5;0.0;244.3;50.04;0;2460.0
14-06-25;19:48;31.1;210.2;0.0;245.3;50.03;0;2460.0
14-06-25;19:51;31.1;227.3;0.0;245.3;50.05;0;2460.0
14-06-25;19:54;31.0;248.4;0.0;246.3;50.04;0;2460.0
14-06-25;19:57;31.0;251.8;0.0;244.3;50.03;0;2460.0
14-06-25;20:00;31.0;243.3;0.0;245.3;50.05;0;2460.0
14-06-25;20:03;30.9;234.0;0.0;245.3;50.05;0;2460.0
14-06-25;20:06;30.9;224.7;0.0;245.3;50.07;0;2460.0
14-06-25;20:09;30.8;219.5;0.0;245.3;50.08;0;2460.0
14-06-26;08:12;27.2;128;0.1;245.3;50.04;18;2460.0
14-06-26;08:15;27.2;268.6;0.1;243.4;50.03;20;2460.0
14-06-26;08:18;27.2;272.0;0.1;244.3;50.05;22;2460.0
14-06-26;08:21;27.9;268.3;0.1;244.3;50.05;25;2460.0
14-06-26;08:24;27.9;274.6;0.1;244.3;50.05;28;2460.0
14-06-26;08:27;28.6;260.7;0.1;244.3;50.04;32;2460.0
14-06-26;08:30;28.6;267.3;0.2;244.3;50.02;35;2460.0
14-06-26;08:33;29.0;281.8;0.2;243.4;50.02;39;2460.0
14-06-26;08:36;29.0;277.1;0.2;244.3;50.03;45;2460.0
14-06-26;08:39;29.0;281.9;0.3;244.3;50.05;49;2460.1
14-06-26;08:42;29.7;278.4;0.3;244.3;50.03;53;2460.1
14-06-26;08:45;30.1;286.5;0.3;244.3;50.06;61;2460.1
14-06-26;08:48;30.2;273.6;0.4;244.3;50.04;68;2460.1
14-06-26;08:51;30.1;279.7;0.4;245.3;50.04;77;2460.1
14-06-26;08:54;30.2;289.4;0.4;243.4;50.07;83;2460.1
14-06-26;08:57;30.4;288.1;0.5;245.3;50.03;87;2460.1
14-06-26;09:00;30.4;288.8;0.5;242.4;50.05;97;2460.1
14-06-26;09:03;30.5;294.4;0.5;244.3;50.02;96;2460.1
14-06-26;09:06;30.7;300.5;0.5;243.4;50.03;100;2460.1
14-06-26;09:09;30.7;295.7;0.5;245.3;50.08;103;2460.1
14-06-26;09:12;30.8;294.4;0.5;244.3;50.06;99;2460.1
14-06-26;09:15;30.9;287.6;0.5;244.3;50.04;97;2460.1
14-06-26;09:18;30.9;294.7;0.5;244.3;50.01;96;2460.1
14-06-26;09:21;30.9;285.7;0.5;242.4;50.05;89;2460.1
14-06-26;09:24;31.1;298.0;0.5;243.4;50.05;101;2460.1
14-06-26;09:27;31.1;292.5;0.5;243.4;50.04;99;2460.1
14-06-26;09:30;31.4;4.8;0.5;243.4;50.04;101;2460.1
14-06-26;09:33;31.5;293.9;0.5;243.4;50.03;102;2460.1
14-06-26;09:36;31.5;292.0;0.4;244.3;50.05;98;2460.1
14-06-26;09:39;31.4;296.7;0.5;244.3;50.04;99;2460.1
14-06-26;09:42;31.5;290.7;0.5;244.3;50.03;96;2460.1
14-06-26;09:45;31.6;295.4;0.5;244.3;50.05;97;2460.1
14-06-26;09:48;31.6;295.7;0.5;244.3;50.04;100;2460.2
14-06-26;09:51;31.6;293.8;0.5;242.4;50.04;101;2460.2
14-06-26;09:54;31.7;287.5;0.5;244.3;50.07;103;2460.2
14-06-26;09:57;31.6;293.9;0.5;244.3;50.05;108;2460.2
14-06-26;10:00;31.7;302.7;0.5;243.4;50.06;111;2460.2
14-06-26;10:03;31.8;299.8;0.6;245.3;50.06;117;2460.2
14-06-26;10:06;32.0;293.2;0.5;245.3;50.01;123;2460.2
14-06-26;10:09;32.0;298.0;0.6;244.3;50.06;126;2460.2
14-06-26;10:12;32.0;293.7;0.5;244.3;50.03;123;2460.2
14-06-26;10:15;32.0;299.1;0.6;244.3;50.04;119;2460.2
14-06-26;10:18;31.9;297.2;0.5;244.3;50.04;120;2460.2
14-06-26;10:21;32.0;287.4;0.5;244.3;50.05;112;2460.2
14-06-26;10:24;32.0;294.4;0.5;245.3;50.05;106;2460.2
14-06-26;10:27;32.0;299.7;0.5;244.3;50.04;101;2460.2
14-06-26;10:30;32.2;296.9;0.5;243.4;50.03;99;2460.2
14-06-26;10:33;32.2;295.7;0.5;243.4;50.03;103;2460.2
14-06-26;10:36;32.3;291.6;0.6;245.3;50.09;106;2460.2
14-06-26;10:39;32.2;289.4;0.5;245.3;50.05;103;2460.2
14-06-26;10:42;32.3;289.5;0.4;243.4;50.01;100;2460.3
14-06-26;10:45;32.2;295.6;0.5;244.3;50.05;93;2460.3
14-06-26;10:48;32.0;292.8;0.4;244.3;50.05;89;2460.3
14-06-26;10:51;32.2;291.5;0.4;244.3;50.05;86;2460.3
14-06-26;10:54;32.4;294.7;0.4;245.3;50.05;91;2460.3
14-06-26;10:57;32.3;294.7;0.5;243.4;50.05;107;2460.3
14-06-26;11:00;32.5;301.3;0.6;244.3;50.06;131;2460.3
14-06-26;11:03;32.4;307.3;0.7;245.3;50.05;159;2460.3
14-06-26;11:06;50.0;309.2;0.8;244.3;50.06;193;2460.3
14-06-26;11:09;32.4;305.2;1.0;243.4;50.03;207;2460.3
14-06-26;11:12;32.7;304.8;0.9;244.3;50.05;201;2460.3
14-06-26;11:15;32.5;299.2;0.8;244.3;50.06;174;2460.3
14-06-26;11:18;32.6;301.0;0.6;244.3;50.05;148;2460.3
14-06-26;11:21;32.7;296.0;0.7;244.3;50.06;140;2460.3
14-06-26;11:24;32.7;294.4;0.6;244.3;50.05;138;2460.3
14-06-26;11:27;32.7;295.3;0.7;244.3;50.02;145;2460.4
14-06-26;11:30;32.5;307.0;0.7;244.3;50.02;167;2460.4
14-06-26;11:33;33.0;298.8;0.9;244.3;50.03;195;2460.4
14-06-26;11:36;33.0;303.9;1.0;244.3;50.01;211;2460.4
14-06-26;11:39;32.9;301.7;0.9;244.3;50.02;216;2460.4
14-06-26;11:42;33.0;293.2;0.9;243.4;50.04;207;2460.4
14-06-26;11:45;33.1;293.7;0.8;244.3;50.07;168;2460.4
14-06-26;11:48;33.1;287.9;0.7;244.3;50.05;148;2460.4
14-06-26;11:51;33.1;294.8;0.6;244.3;50.07;144;2460.4
14-06-26;11:54;33.0;295.3;0.6;245.3;50.08;140;2460.4
14-06-26;11:57;32.9;297.0;0.6;245.3;50.03;136;2460.4
14-06-26;12:00;33.1;302.0;0.6;245.3;50.03;133;2460.4
14-06-26;12:03;33.0;297.8;0.6;245.3;50.03;127;2460.5
14-06-26;12:06;33.0;289.7;0.5;243.4;50.04;123;2460.5
14-06-26;12:09;33.0;297.6;0.6;245.3;50.06;129;2460.5
14-06-26;12:12;32.9;290.0;0.6;245.3;50.04;137;2460.5
14-06-26;12:15;32.9;295.1;0.8;245.3;50.01;148;2460.5
14-06-26;12:18;33.1;300.1;0.8;245.3;50.03;166;2460.5
14-06-26;12:21;33.0;295.4;0.7;246.3;50.03;173;2460.5
14-06-26;12:24;33.1;303.2;0.8;243.4;50.02;179;2460.5
14-06-26;12:27;33.2;304.2;0.8;246.3;50.00;186;2460.5
14-06-26;12:30;33.0;301.0;0.8;246.3;50.02;184;2460.5
14-06-26;12:33;33.0;296.3;0.8;245.3;50.02;180;2460.5
14-06-26;12:36;33.0;300.8;0.8;245.3;50.03;177;2460.5
14-06-26;12:39;33.2;295.1;0.8;246.3;50.04;167;2460.6
14-06-26;12:42;33.4;297.9;0.7;245.3;50.05;151;2460.6
14-06-26;12:45;33.2;289.4;0.7;245.3;50.03;132;2460.6
14-06-26;12:48;33.0;292.5;0.6;246.3;50.04;125;2460.6
14-06-26;12:51;33.3;296.0;0.7;245.3;50.05;136;2460.6
14-06-26;12:54;33.1;292.8;0.6;245.3;50.07;142;2460.6
14-06-26;12:57;33.2;292.0;0.6;245.3;50.01;132;2460.6
14-06-26;13:00;33.0;296.9;0.6;246.3;50.02;131;2460.6
14-06-26;13:03;33.1;292.3;0.6;245.3;50.02;136;2460.6
14-06-26;13:06;33.0;294.8;0.6;246.3;50.02;143;2460.6
14-06-26;13:09;33.2;296.6;0.7;246.3;50.02;144;2460.6
14-06-26;13:12;33.1;289.8;0.7;245.3;50.04;137;2460.6
14-06-26;13:15;33.1;292.5;0.6;244.3;50.02;130;2460.6
14-06-26;13:18;33.2;297.5;0.6;244.3;50.03;120;2460.6
14-06-26;13:21;33.1;294.4;0.5;245.3;50.03;120;2460.6
14-06-26;13:24;33.1;286.9;0.6;245.3;50.05;126;2460.7
14-06-26;13:27;33.0;286.3;0.5;246.3;50.02;107;2460.7
14-06-26;13:30;33.0;285.3;0.5;245.3;50.02;107;2460.7
14-06-26;13:33;33.0;291.7;0.5;245.3;50.02;103;2460.7
14-06-26;13:36;32.9;291.0;0.5;246.3;50.03;95;2460.7
14-06-26;13:39;33.1;290.9;0.5;245.3;50.03;104;2460.7
14-06-26;13:42;33.0;294.4;0.5;245.3;50.02;113;2460.7
14-06-26;13:45;33.1;289.4;0.5;245.3;50.05;112;2460.7
14-06-26;13:48;33.0;295.4;0.6;246.3;50.05;117;2460.7
14-06-26;13:51;33.0;295.3;0.6;246.3;50.06;118;2460.7
14-06-26;13:54;33.1;289.4;0.5;246.3;50.07;113;2460.7
14-06-26;13:57;33.0;294.5;0.5;245.3;50.03;120;2460.7
14-06-26;14:00;33.1;286.5;0.5;244.3;50.02;119;2460.7
14-06-26;14:03;33.0;286.9;0.6;243.4;50.03;121;2460.7
14-06-26;14:06;33.0;300.0;0.6;243.4;50.04;135;2460.7
14-06-26;14:09;33.0;294.1;0.6;244.3;50.02;136;2460.7
14-06-26;14:12;33.1;290.9;0.7;245.3;50.02;148;2460.7
14-06-26;14:15;33.0;294.2;0.7;245.3;50.01;164;2460.8
14-06-26;14:18;33.2;297.9;0.8;245.3;50.01;181;2460.8
14-06-26;14:21;33.1;300.4;0.9;244.3;50.05;201;2460.8
14-06-26;14:24;33.1;301.1;0.9;245.3;50.03;201;2460.8
14-06-26;14:27;33.2;297.6;0.8;245.3;50.05;186;2460.8
14-06-26;14:30;33.3;290.7;0.8;244.3;50.06;180;2460.8
14-06-26;14:33;33.2;295.0;0.7;245.3;50.03;174;2460.8
14-06-26;14:36;33.3;295.8;0.8;244.3;50.04;190;2460.8
14-06-26;14:39;33.1;292.3;0.7;244.3;50.03;180;2460.8
14-06-26;14:42;33.2;295.8;0.7;243.4;50.07;167;2460.8
14-06-26;14:45;33.3;301.0;0.8;244.3;50.04;170;2460.8
14-06-26;14:48;33.3;298.0;0.8;245.3;50.06;186;2460.9
14-06-26;14:51;33.5;304.1;0.8;245.3;50.04;195;2460.9
14-06-26;14:54;33.5;297.0;1.0;243.4;50.01;210;2460.9
14-06-26;14:57;33.1;300.0;1.0;246.3;50.03;222;2460.9
14-06-26;15:00;33.3;298.9;1.0;245.3;50.06;239;2460.9
14-06-26;15:03;33.4;300.0;1.0;245.3;50.02;237;2460.9
14-06-26;15:06;33.4;296.6;0.8;245.3;50.01;199;2460.9
14-06-26;15:09;33.4;295.1;0.7;243.4;50.02;166;2460.9
14-06-26;15:12;33.4;294.1;0.7;245.3;50.02;152;2460.9
14-06-26;15:15;33.5;291.5;0.7;245.3;50.02;154;2460.9
14-06-26;15:18;33.3;292.0;0.7;245.3;50.04;156;2460.9
14-06-26;15:21;33.5;290.0;0.7;246.3;50.03;162;2461.0
14-06-26;15:24;33.4;294.1;0.7;244.3;50.02;166;2461.0
14-06-26;15:27;33.5;290.0;0.7;246.3;50.03;167;2461.0
14-06-26;15:30;33.4;296.6;0.8;245.3;50.03;183;2461.0
14-06-26;15:33;33.5;297.2;0.9;244.3;50.03;206;2461.0
14-06-26;15:36;33.5;298.6;1.0;245.3;50.03;224;2461.0
14-06-26;15:39;33.5;295.7;0.9;245.3;50.04;234;2461.0
14-06-26;15:42;33.7;295.1;1.1;245.3;50.02;243;2461.0
14-06-26;15:45;33.8;300.5;1.1;246.3;50.05;253;2461.0
14-06-26;15:48;33.9;298.6;1.1;246.3;50.03;256;2461.1
14-06-26;15:51;33.9;294.8;1.0;246.3;50.03;255;2461.1
14-06-26;15:54;33.7;293.8;1.1;246.3;50.02;266;2461.1
14-06-26;15:57;33.7;302.0;1.1;246.3;50.05;274;2461.1
14-06-26;16:00;33.8;302.1;1.3;246.3;50.05;320;2461.1
14-06-26;16:03;33.9;298.6;1.4;245.3;50.05;327;2461.1
14-06-26;16:06;34.1;292.2;1.2;246.3;50.03;307;2461.1
14-06-26;16:09;34.1;295.8;1.4;246.3;50.06;328;2461.2
14-06-26;16:12;34.0;284.4;1.7;247.3;50.02;397;2461.2
14-06-26;16:15;34.4;296.4;2.2;246.3;50.05;548;2461.2
14-06-26;16:18;34.8;287.2;1.8;247.3;50.01;449;2461.2
14-06-26;16:21;34.7;282.2;2.1;247.3;50.01;514;2461.2
14-06-26;16:24;34.6;293.2;1.4;246.3;50.03;339;2461.3
14-06-26;16:27;34.6;292.9;1.2;246.3;50.02;278;2461.3
14-06-26;16:30;34.6;294.8;1.0;247.3;50.02;254;2461.3
14-06-26;16:33;34.5;291.7;1.1;246.3;50.03;244;2461.3
14-06-26;16:36;34.4;297.2;1.0;246.3;50.03;247;2461.3
14-06-26;16:39;34.6;298.0;1.0;248.2;50.04;231;2461.3
14-06-26;16:42;34.1;291.2;0.9;246.3;50.04;213;2461.3
14-06-26;16:45;34.2;291.9;0.9;246.3;50.04;208;2461.4
14-06-26;16:48;34.2;293.8;1.0;246.3;50.04;208;2461.4
14-06-26;16:51;34.2;294.7;0.8;245.3;50.03;208;2461.4
14-06-26;16:54;34.1;297.0;0.9;246.3;50.04;217;2461.4
14-06-26;16:57;34.1;293.9;1.0;246.3;50.05;222;2461.4
14-06-26;17:00;34.1;299.7;1.1;247.3;50.04;247;2461.4
14-06-26;17:03;34.2;298.6;1.3;247.3;50.07;295;2461.4
14-06-26;17:06;34.5;254.7;1.4;248.2;50.04;343;2461.4
14-06-26;17:09;34.4;235.2;1.8;247.3;50.00;433;2461.5
14-06-26;17:12;34.5;299.2;1.7;247.3;50.04;409;2461.5
14-06-26;17:15;34.4;295.3;1.1;247.3;50.02;266;2461.5
14-06-26;17:18;34.2;297.6;1.2;246.3;50.04;293;2461.5
14-06-26;17:21;34.5;286.9;1.6;247.3;50.04;384;2461.5
14-06-26;17:24;34.7;300.7;1.5;247.3;50.03;365;2461.5
14-06-26;17:27;34.8;293.4;1.4;248.2;50.03;348;2461.6
14-06-26;17:30;34.5;287.1;0.9;246.3;50.04;203;2461.6
14-06-26;17:33;34.2;286.6;0.8;247.3;50.01;172;2461.6
14-06-26;17:36;34.2;289.0;0.9;247.3;50.02;201;2461.6
14-06-26;17:39;34.2;293.7;1.0;247.3;50.03;216;2461.6
14-06-26;17:42;34.2;294.2;0.9;247.3;50.02;201;2461.6
14-06-26;17:45;34.5;290.7;0.8;247.3;50.03;179;2461.6
14-06-26;17:48;34.0;292.0;0.7;246.3;50.02;164;2461.6
14-06-26;17:51;34.1;288.5;0.6;246.3;50.06;138;2461.6
14-06-26;17:54;34.0;292.5;0.6;247.3;50.08;128;2461.6
14-06-26;17:57;33.9;287.2;0.6;248.2;50.07;128;2461.7
14-06-26;18:00;34.0;291.2;0.5;246.3;50.08;132;2461.7
14-06-26;18:03;33.8;291.2;0.7;247.3;50.04;135;2461.7
14-06-26;18:06;33.8;291.9;0.6;246.3;50.05;133;2461.7
14-06-26;18:09;33.7;295.3;0.5;246.3;50.04;124;2461.7
14-06-26;18:12;33.7;285.7;0.6;245.3;50.05;117;2461.7
14-06-26;18:15;33.7;290.3;0.5;246.3;50.04;124;2461.7
14-06-26;18:18;33.7;289.5;0.6;246.3;50.05;116;2461.7
14-06-26;18:21;33.5;291.7;0.5;246.3;50.02;117;2461.7
14-06-26;18:24;33.5;285.2;0.4;246.3;50.03;106;2461.7
14-06-26;18:27;33.4;286.2;0.6;245.3;10.04;112;2461.7
14-06-26;18:30;33.3;297.8;0.5;245.3;50.02;115;2461.7
14-06-26;18:33;33.4;287.5;0.5;245.3;50.03;104;2461.7
14-06-26;18:36;33.2;280.0;0.4;245.3;50.02;89;2461.7
14-06-26;18:39;33.3;283.3;0.4;245.3;50.03;82;2461.7
14-06-26;18:42;33.3;289.1;0.4;245.3;50.04;77;2461.7
14-06-26;18:45;33.2;281.5;0.4;247.3;50.04;84;2461.7
14-06-26;18:48;33.1;287.1;0.4;245.3;50.03;91;2461.7
14-06-26;18:51;33.2;291.3;0.5;244.3;50.05;101;2461.7
14-06-26;18:54;33.1;289.1;0.5;245.3;50.05;111;2461.8
14-06-26;18:57;33.2;294.4;0.5;245.3;50.03;111;2461.8
14-06-26;19:00;33.1;293.9;0.5;245.3;50.07;110;2461.8
14-06-26;19:03;33.0;293.7;0.5;247.3;50.06;108;2461.8
14-06-26;19:06;33.2;296.3;0.5;247.3;50.08;103;2461.8
14-06-26;19:09;33.1;291.6;0.5;245.3;50.05;103;2461.8
14-06-26;19:12;32.9;290.7;0.5;245.3;50.04;100;2461.8
14-06-26;19:15;33.0;287.5;0.5;245.3;50.04;95;2461.8
14-06-26;19:18;33.2;279.6;0.4;245.3;50.03;80;2461.8
14-06-26;19:21;33.1;282.8;0.4;245.3;50.04;87;2461.8
14-06-26;19:24;33.1;281.2;0.5;245.3;50.01;82;2461.8
14-06-26;19:27;33.0;286.9;0.4;245.3;50.04;77;2461.8
14-06-26;19:30;33.0;288.1;0.5;245.3;50.00;69;2461.8
14-06-26;19:33;32.7;280.0;0.3;244.3;50.02;63;2461.8
14-06-26;19:36;32.6;272.6;0.2;244.3;50.04;46;2461.8
14-06-26;19:39;32.6;271.5;0.2;244.3;50.05;36;2461.8
14-06-26;19:42;32.6;261.1;0.2;245.3;50.05;33;2461.8
14-06-26;19:45;32.4;271.2;0.1;245.3;50.06;28;2461.8
14-06-26;19:48;32.4;257.2;0.1;245.3;50.04;19;2461.8
14-06-26;19:51;32.3;263.6;0.1;245.3;50.02;14;2461.8
14-06-26;19:54;32.3;247.2;0.0;246.3;50.03;9;2461.8
14-06-26;19:57;32.3;253.8;0.0;245.3;50.05;6;2461.8
14-06-26;20:00;31.9;253.2;0.0;245.3;50.02;4;2461.8
14-06-26;20:03;32.0;240.5;0.0;246.3;50.02;2;2461.8
14-06-26;20:06;31.9;245.0;0.0;246.3;50.05;1;2461.8
14-06-26;20:09;31.8;222.3;0.0;245.3;50.06;0;2461.8
14-06-26;20:12;31.7;199.6;0.0;245.3;50.04;1;2461.8
14-06-26;20:15;31.7;204.7;0.0;246.3;50.03;0;2461.8
14-06-26;20:18;31.6;222.6;0.0;246.3;50.06;0;2461.8
14-06-26;20:21;31.5;282.8;0.0;246.3;50.03;0;2461.8
14-06-26;20:24;31.5;279.0;0.0;246.3;50.01;0;2461.8
14-06-26;20:27;31.4;274.2;0.0;245.3;50.04;0;2461.8
14-06-26;20:30;31.2;268.6;0.0;246.3;50.05;0;2461.8
14-06-26;20:33;31.2;260.5;0.0;244.3;50.04;0;2461.8
14-06-26;20:36;31.1;251.2;0.0;245.3;50.03;0;2461.8
14-06-26;20:39;31.0;235.4;0.0;244.3;50.04;0;2461.8
14-06-26;20:42;31.0;210.2;0.0;245.3;50.03;0;2461.8
14-06-26;20:45;30.9;187.7;0.0;245.3;50.04;0;2461.8
14-06-26;20:48;30.9;161.7;0.0;247.3;50.04;0;2461.8
14-06-27;05:39;25.7;271.7;0.1;239.5;50.07;28;2461.8
14-06-27;05:42;26.1;270.4;0.2;240.4;50.05;33;2461.8
14-06-27;05:45;26.1;267.9;0.1;239.5;50.05;36;2461.8
14-06-27;05:48;26.8;272.1;0.2;239.5;50.03;34;2461.8
14-06-27;05:51;27.5;278.4;0.2;240.4;50.01;34;2461.8
14-06-27;05:54;26.8;276.2;0.2;239.5;50.05;38;2461.8
14-06-27;05:57;27.5;272.0;0.2;245.3;50.03;39;2461.8
14-06-27;06:00;27.5;274.9;0.2;245.3;50.03;41;2461.8
14-06-27;06:03;28.3;267.6;0.2;245.3;50.01;40;2461.8
14-06-27;06:06;28.6;274.9;0.2;245.3;50.04;43;2461.8
14-06-27;06:09;28.6;270.2;0.2;245.3;50.01;42;2461.8
14-06-27;06:12;29.0;279.6;0.2;245.3;50.03;44;2461.8
14-06-27;06:15;29.4;277.2;0.2;245.3;50.02;45;2461.8
14-06-27;06:18;29.0;288.4;0.2;246.3;50.02;44;2461.9
14-06-27;06:21;29.0;277.1;0.2;246.3;50.01;46;2461.9
14-06-27;06:24;29.7;267.6;0.2;245.3;50.03;46;2461.9
14-06-27;06:27;30.1;273.0;0.2;245.3;50.07;47;2461.9
14-06-27;06:30;30.1;281.5;0.3;245.3;50.05;48;2461.9
14-06-27;06:33;30.2;277.5;0.3;246.3;50.02;49;2461.9
14-06-27;06:36;30.1;274.2;0.2;246.3;50.02;50;2461.9
14-06-27;06:39;30.2;277.0;0.3;245.3;50.03;51;2461.9
14-06-27;06:42;30.2;285.7;0.3;245.3;50.05;51;2461.9
14-06-27;06:45;29.7;285.2;0.3;245.3;50.05;52;2461.9
14-06-27;06:48;30.3;277.4;0.3;244.3;50.04;51;2461.9
14-06-27;06:51;30.5;280.5;0.3;244.3;50.03;53;2461.9
14-06-27;06:54;30.5;271.8;0.3;244.3;50.06;53;2461.9
14-06-27;06:57;30.5;289.0;0.3;243.4;50.09;53;2461.9
14-06-27;07:00;30.4;279.0;0.3;243.4;50.08;55;2461.9
14-06-27;07:03;30.8;281.8;0.3;244.3;50.06;55;2461.9
14-06-27;07:06;30.7;268.6;0.3;244.3;50.04;55;2461.9
14-06-27;07:09;30.8;286.6;0.3;244.3;50.01;55;2461.9
14-06-27;07:12;30.9;283.1;0.3;242.4;50.05;56;2461.9
14-06-27;07:15;30.9;278.7;0.3;243.4;50.01;56;2461.9
14-06-27;07:18;30.9;274.2;0.3;243.4;50.01;56;2461.9
14-06-27;07:21;31.0;276.8;0.3;242.4;50.02;58;2461.9
14-06-27;07:24;30.8;4.8;0.4;243.4;50.04;59;2461.9
14-06-27;07:27;31.1;286.5;0.3;242.4;50.05;59;2461.9
14-06-27;07:30;31.1;279.4;0.3;243.4;50.02;59;2461.9
14-06-27;07:33;31.1;281.5;0.3;244.3;50.03;59;2461.9
14-06-27;07:36;31.0;276.5;0.3;245.3;50.05;60;2461.9
14-06-27;07:39;31.1;291.0;0.3;245.3;50.01;62;2461.9
14-06-27;07:42;31.2;293.9;0.4;245.3;50.01;63;2461.9
14-06-27;07:45;31.5;284.3;0.4;246.3;50.02;68;2461.9
14-06-27;07:48;31.4;281.3;0.4;245.3;50.03;68;2461.9
14-06-27;07:51;31.2;293.7;0.3;246.3;50.02;70;2461.9
14-06-27;07:54;31.4;296.6;0.4;245.3;50.07;72;2461.9
14-06-27;07:57;31.4;296.3;0.4;245.3;50.10;75;2461.9
14-06-27;08:00;31.5;303.8;0.4;244.3;50.07;78;2461.9
14-06-27;08:03;31.5;301.7;0.4;244.3;50.02;84;2462.0
14-06-27;08:06;31.6;300.5;0.4;243.4;50.04;84;2462.0
14-06-27;08:09;31.6;299.7;0.6;244.3;49.98;89;2462.0
14-06-27;08:12;31.6;300.2;0.5;244.3;49.99;91;2462.0
14-06-27;08:15;31.5;308.2;0.4;244.3;50.01;92;2462.0
14-06-27;08:18;31.7;308.3;0.4;244.3;50.02;90;2462.0
14-06-27;08:21;31.6;310.9;0.5;243.4;50.04;94;2462.0
14-06-27;08:24;31.7;313.4;0.5;243.4;50.02;93;2462.0
14-06-27;08:27;31.7;308.9;0.5;243.4;50.04;90;2462.0
14-06-27;08:30;31.8;306.7;0.4;243.4;50.03;92;2462.0
14-06-27;08:33;31.7;310.6;0.4;243.4;50.05;88;2462.0
14-06-27;08:36;31.8;313.0;0.4;243.4;50.04;88;2462.0
14-06-27;08:39;31.7;313.7;0.5;243.4;50.04;90;2462.0
14-06-27;08:42;31.8;307.6;0.5;245.3;50.03;91;2462.0
14-06-27;08:45;31.8;307.0;0.4;244.3;50.03;89;2462.0
14-06-27;08:48;31.6;309.2;0.5;245.3;50.03;87;2462.0
14-06-27;08:51;31.9;300.1;0.4;244.3;50.02;86;2462.0
14-06-27;08:54;31.8;311.7;0.4;244.3;50.04;86;2462.0
14-06-27;08:57;31.8;308.7;0.4;243.4;50.05;87;2462.0
14-06-27;09:00;31.8;312.0;0.5;244.3;50.05;88;2462.0
14-06-27;09:03;31.9;313.7;0.5;244.3;50.06;87;2462.0
14-06-27;09:06;31.9;306.2;0.4;244.3;50.02;87;2462.0
14-06-27;09:09;31.9;306.0;0.5;244.3;50.01;89;2462.0
14-06-27;09:12;31.8;308.0;0.4;245.3;49.99;90;2462.1
14-06-27;09:15;31.9;300.5;0.5;243.4;50.00;91;2462.1
14-06-27;09:18;31.8;305.7;0.5;244.3;50.01;95;2462.1
14-06-27;09:21;32.0;279.6;0.5;244.3;50.03;105;2462.1
14-06-27;09:24;32.0;269.9;0.5;244.3;50.05;114;2462.1
14-06-27;09:27;32.2;266.7;0.6;245.3;50.04;131;2462.1
14-06-27;09:30;32.2;251.8;0.7;244.3;50.04;151;2462.1
14-06-27;09:33;32.0;249.9;0.8;244.3;50.03;172;2462.1
14-06-27;09:36;32.2;285.2;0.9;244.3;50.05;203;2462.1
14-06-27;09:39;32.4;301.1;1.0;244.3;50.06;222;2462.1
14-06-27;09:42;32.4;306.8;1.2;244.3;50.00;257;2462.1
14-06-27;09:45;32.3;303.3;1.2;244.3;50.03;285;2462.1
14-06-27;09:48;32.6;298.5;1.4;244.3;50.05;313;2462.2
14-06-27;09:51;32.6;307.9;1.4;245.3;50.03;336;2462.2
14-06-27;09:54;32.7;305.8;1.5;245.3;50.04;369;2462.2
14-06-27;09:57;33.0;305.1;1.5;246.3;50.02;384;2462.2
14-06-27;10:00;33.1;303.2;1.7;246.3;50.03;420;2462.2
14-06-27;10:03;33.1;309.3;1.8;245.3;50.04;430;2462.2
14-06-27;10:06;33.3;303.6;1.9;246.3;50.07;463;2462.3
14-06-27;10:09;33.7;298.5;2.0;246.3;50.04;479;2462.3
14-06-27;10:12;33.7;303.3;2.0;245.3;50.04;503;2462.3
14-06-27;10:15;33.8;295.1;2.1;245.3;50.03;525;2462.3
14-06-27;10:18;33.8;297.0;2.3;245.3;50.05;555;2462.4
14-06-27;10:21;34.0;296.0;2.3;246.3;50.03;576;2462.4
14-06-27;10:24;34.1;292.3;2.5;245.3;50.03;596;2462.4
14-06-27;10:27;34.6;297.2;2.6;245.3;50.03;615;2462.5
14-06-27;10:30;34.6;295.3;2.6;245.3;50.06;638;2462.5
14-06-27;10:33;34.5;295.7;2.8;245.3;50.02;667;2462.5
14-06-27;10:36;34.7;294.1;2.7;245.3;50.01;677;2462.6
14-06-27;10:39;35.2;293.1;2.8;245.3;50.02;711;2462.6
14-06-27;10:42;35.3;290.4;3.0;246.3;50.04;732;2462.6
14-06-27;10:45;35.5;285.4;3.1;245.3;50.05;746;2462.7
14-06-27;10:48;35.3;284.1;3.3;246.3;50.03;763;2462.7
14-06-27;10:51;35.7;280.5;3.2;246.3;50.04;776;2462.7
14-06-27;10:54;35.9;284.6;3.3;246.3;50.05;794;2462.8
14-06-27;10:57;36.0;281.3;3.3;246.3;50.02;817;2462.8
14-06-27;11:00;36.1;283.5;3.4;246.3;50.04;845;2462.9
14-06-27;11:03;36.3;280.2;3.5;245.3;50.03;857;2462.9
14-06-27;11:06;36.5;279.6;3.6;245.3;50.04;887;2462.9
14-06-27;11:09;36.7;277.4;3.6;246.3;50.03;894;2463.0
14-06-27;11:12;36.5;272.7;3.7;246.3;50.05;912;2463.0
14-06-27;11:15;36.9;276.1;3.7;246.3;50.02;924;2463.1
14-06-27;11:18;36.8;269.5;3.8;245.3;50.03;941;2463.1
14-06-27;11:21;37.1;270.5;3.9;246.3;50.03;962;2463.2
14-06-27;11:24;37.4;260.5;2.6;245.3;50.03;625;2463.2
14-06-27;11:27;36.3;292.3;3.8;246.3;49.99;990;2463.2
14-06-27;11:30;37.1;266.6;4.1;245.3;50.01;1016;2463.3
14-06-27;11:33;36.5;251.6;0.8;244.3;50.02;172;2463.3
14-06-27;11:36;36.5;275.3;1.1;243.4;50.03;240;2463.3
14-06-27;11:39;36.4;279.3;0.9;243.4;50.06;215;2463.3
14-06-27;11:42;35.7;274.8;0.8;244.3;50.04;167;2463.3
14-06-27;11:45;35.5;284.0;0.7;243.4;50.02;171;2463.4
14-06-27;11:48;35.7;301.1;2.3;245.3;50.02;567;2463.4
14-06-27;11:51;36.1;276.7;1.0;243.4;50.00;208;2463.4
14-06-27;11:54;36.3;276.1;4.8;247.3;50.04;1192;2463.4
14-06-27;11:57;37.1;265.4;4.7;246.3;50.00;1149;2463.5
14-06-27;12:00;37.6;263.0;4.8;245.3;50.01;1150;2463.6
14-06-27;12:03;37.6;256.2;4.7;246.3;50.03;1143;2463.6
14-06-27;12:06;37.8;251.6;4.8;245.3;50.03;1176;2463.7
14-06-27;12:09;38.3;252.6;5.0;246.3;50.06;1208;2463.7
14-06-27;12:12;37.5;226.1;1.0;244.3;50.02;222;2463.8
14-06-27;12:15;36.9;267.9;1.0;244.3;50.03;237;2463.8
14-06-27;12:18;36.3;269.9;1.2;244.3;50.05;251;2463.8
14-06-27;12:21;37.6;261.9;5.1;246.3;50.04;1241;2463.8
14-06-27;12:24;38.2;261.6;4.8;247.3;50.05;1203;2463.9
14-06-27;12:27;38.5;257.5;4.9;246.3;50.02;1201;2464.0
14-06-27;12:30;38.7;258.2;5.0;245.3;50.04;1219;2464.0
14-06-27;12:33;39.0;254.1;5.0;247.3;50.02;1219;2464.1
14-06-27;12:36;39.3;248.4;4.9;245.3;50.02;1197;2464.1
14-06-27;12:39;39.2;248.8;4.8;245.3;50.04;1176;2464.2
14-06-27;12:42;39.3;250.0;4.8;247.3;50.04;1180;2464.3
14-06-27;12:45;39.8;244.1;4.8;246.3;50.02;1178;2464.3
14-06-27;12:48;39.7;243.6;4.6;245.3;50.03;1145;2464.4
14-06-27;12:51;39.9;248.4;4.7;247.3;50.02;1141;2464.4
14-06-27;12:54;40.2;246.5;4.6;246.3;50.03;1141;2464.5
14-06-27;12:57;40.0;243.0;4.5;246.3;50.00;1105;2464.5
14-06-27;13:00;40.4;239.2;4.8;246.3;50.01;1167;2464.6
14-06-27;13:03;39.8;261.9;1.4;244.3;50.02;315;2464.6
14-06-27;13:06;39.8;233.4;5.0;248.2;50.03;1242;2464.7
14-06-27;13:09;40.1;244.6;5.0;246.3;50.02;1219;2464.8
14-06-27;13:12;40.5;246.8;4.9;245.3;50.02;1193;2464.8
14-06-27;13:15;40.6;239.2;4.8;246.3;50.03;1174;2464.9
14-06-27;13:18;40.7;240.0;4.7;246.3;50.00;1164;2464.9
14-06-27;13:21;40.9;243.4;4.7;247.3;50.03;1177;2465.0
14-06-27;13:24;40.8;247.9;4.8;247.3;50.02;1172;2465.0
14-06-27;13:27;41.0;246.5;4.9;245.3;50.02;1193;2465.1
14-06-27;13:30;41.0;245.8;5.0;247.3;49.99;1224;2465.2
14-06-27;13:33;40.6;260.8;1.2;244.3;50.02;288;2465.2
14-06-27;13:36;40.1;256.4;5.2;247.3;50.04;1271;2465.2
14-06-27;13:39;40.8;252.2;5.0;247.3;50.05;1232;2465.3
14-06-27;13:42;40.8;250.1;4.9;247.3;50.05;1195;2465.4
14-06-27;13:45;41.0;248.1;4.8;247.3;50.05;1178;2465.4
14-06-27;13:48;41.0;247.8;4.8;248.2;50.06;1164;2465.5
14-06-27;13:51;41.2;245.9;4.7;248.2;50.06;1170;2465.5
14-06-27;13:54;41.0;243.6;4.7;246.3;50.04;1177;2465.6
14-06-27;13:57;41.3;243.6;4.7;247.3;50.02;1182;2465.6
14-06-27;14:00;40.6;264.6;3.7;246.3;50.02;849;2465.7
14-06-27;14:03;40.6;253.2;1.1;244.3;50.01;258;2465.7
14-06-27;14:06;40.0;230.2;4.9;247.3;50.01;1201;2465.8
14-06-27;14:09;40.1;258.1;1.0;245.3;50.02;229;2465.8
14-06-27;14:12;39.2;254.4;1.0;245.3;50.02;229;2465.8
14-06-27;14:15;38.7;266.7;0.8;244.3;50.00;194;2465.8
14-06-27;14:18;38.3;277.4;1.1;244.3;49.98;235;2465.9
14-06-27;14:21;38.6;270.1;1.1;245.3;50.01;260;2465.9
14-06-27;14:24;39.2;270.7;5.2;247.3;50.05;1284;2465.9
14-06-27;14:27;39.4;260.8;1.0;245.3;50.01;237;2466.0
14-06-27;14:30;39.0;269.6;5.0;247.3;50.04;1199;2466.0
14-06-27;14:33;39.8;256.2;4.8;247.3;50.03;1177;2466.1
14-06-27;14:36;39.0;272.7;0.9;244.3;50.03;199;2466.1
14-06-27;14:39;38.9;280.0;4.9;247.3;50.04;1194;2466.1
14-06-27;14:42;39.5;260.7;4.8;248.2;50.04;1195;2466.2
14-06-27;14:45;39.8;245.6;4.6;247.3;50.05;1138;2466.3
14-06-27;14:48;40.1;250.9;4.6;248.2;50.04;1141;2466.3
14-06-27;14:51;40.1;251.6;3.9;247.3;50.05;938;2466.4
14-06-27;14:54;39.9;248.8;4.3;248.2;50.05;1045;2466.4
14-06-27;14:57;40.0;253.4;4.2;248.2;50.00;1058;2466.5
14-06-27;15:00;40.0;256.9;4.2;248.2;50.02;1034;2466.5
14-06-27;15:03;39.8;242.7;4.3;247.3;50.03;1061;2466.6
14-06-27;15:06;40.0;255.6;3.1;247.3;50.05;813;2466.6
14-06-27;15:09;39.5;254.8;3.1;246.3;50.04;753;2466.6
14-06-27;15:12;39.9;258.3;4.3;248.2;50.03;1045;2466.7
14-06-27;15:15;39.9;244.7;4.2;246.3;50.06;1040;2466.7
14-06-27;15:18;40.1;252.8;4.3;246.3;50.03;1046;2466.8
14-06-27;15:21;39.9;252.9;0.7;245.3;50.04;156;2466.8
14-06-27;15:24;39.5;255.0;4.3;246.3;50.04;1049;2466.9
14-06-27;15:27;38.9;264.8;0.7;38.6;50.02;166;2466.9
14-06-27;15:30;38.3;200.2;3.1;247.3;50.04;736;2466.9
14-06-27;15:33;38.2;261.4;0.8;246.3;50.03;198;2466.9
14-06-27;15:36;38.5;230.5;1.5;246.3;50.02;355;2467.0
14-06-27;15:39;38.9;261.6;4.0;247.3;50.02;971;2467.0
14-06-27;15:42;39.1;258.1;3.9;248.2;50.01;946;2467.1
14-06-27;15:45;39.2;258.3;3.8;247.3;50.02;926;2467.1
14-06-27;15:48;39.1;252.2;3.8;247.3;50.05;914;2467.1
14-06-27;15:51;39.2;255.0;2.7;246.3;50.05;645;2467.2
14-06-27;15:54;38.3;253.8;2.4;246.3;50.04;564;2467.2
14-06-27;15:57;39.0;263.2;3.7;247.3;50.04;911;2467.2
14-06-27;16:00;38.9;263.9;3.5;246.3;50.02;865;2467.3
14-06-27;16:03;38.9;257.8;3.4;246.3;50.02;840;2467.3
14-06-27;16:06;39.0;261.3;3.4;245.3;50.02;836;2467.4
14-06-27;16:09;39.1;257.0;3.3;246.3;50.04;821;2467.4
14-06-27;16:12;39.1;266.0;3.3;244.3;50.04;811;2467.5
14-06-27;16:15;39.2;260.7;3.3;246.3;50.04;798;2467.5
14-06-27;16:18;39.0;261.9;3.1;248.2;50.04;780;2467.5
14-06-27;16:21;39.0;263.8;3.2;248.2;50.07;772;2467.6
14-06-27;16:24;38.7;266.3;3.2;248.2;50.00;760;2467.6
14-06-27;16:27;38.7;263.9;3.1;248.2;50.04;751;2467.7
14-06-27;16:30;38.6;260.5;3.0;248.2;50.03;720;2467.7
14-06-27;16:33;38.7;268.6;2.9;248.2;50.04;727;2467.7
14-06-27;16:36;38.5;260.3;2.8;249.2;50.03;713;2467.8
14-06-27;16:39;38.5;264.4;2.9;249.2;50.02;705;2467.8
14-06-27;16:42;38.4;266.7;2.8;248.2;50.02;691;2467.8
14-06-27;16:45;38.3;270.1;2.7;248.2;50.02;678;2467.9
14-06-27;16:48;38.5;270.5;2.8;247.3;50.02;667;2467.9
14-06-27;16:51;38.2;265.1;2.6;246.3;50.02;645;2467.9
14-06-27;16:54;38.4;269.8;2.5;246.3;50.03;638;2468.0
14-06-27;16:57;38.4;273.1;2.5;247.3;50.03;619;2468.0
14-06-27;17:00;38.2;272.4;2.5;246.3;50.04;606;2468.0
14-06-27;17:03;37.9;273.7;2.4;247.3;50.07;588;2468.1
14-06-27;17:06;38.2;274.3;2.3;247.3;50.04;570;2468.1
14-06-27;17:09;38.0;277.1;2.3;246.3;50.05;552;2468.1
14-06-27;17:12;37.7;279.3;2.2;247.3;50.04;537;2468.1
14-06-27;17:15;37.5;282.1;2.1;246.3;50.00;517;2468.2
14-06-27;17:18;37.5;280.9;2.0;246.3;50.00;497;2468.2
14-06-27;17:21;37.5;281.1;2.0;246.3;50.03;475;2468.2
14-06-27;17:24;37.5;280.0;1.8;244.3;50.01;452;2468.2
14-06-27;17:27;37.2;285.7;1.8;246.3;50.03;434;2468.3
14-06-27;17:30;37.2;286.3;1.7;247.3;50.03;415;2468.3
14-06-27;17:33;37.0;284.7;1.5;247.3;50.03;367;2468.3
14-06-27;17:36;36.9;290.0;1.5;246.3;;370;2468.3
14-06-27;17:39;36.4;294.4;1.4;245.3;50.06;321;2468.3
14-06-27;17:42;36.5;289.1;1.2;247.3;50.04;299;2468.4
14-06-27;17:45;36.2;289.5;1.3;247.3;50.03;319;2468.4
14-06-27;17:48;36.2;291.9;1.2;246.3;50.04;295;2468.4
14-06-27;17:51;36.2;292.6;1.1;247.3;50.04;264;2468.4
14-06-27;17:54;36.0;291.5;1.0;245.3;50.07;247;2468.4
14-06-27;17:57;36.0;292.2;1.0;247.3;50.04;227;2468.4
14-06-27;18:00;35.6;293.1;0.8;246.3;50.04;207;2468.4
14-06-27;18:03;35.5;292.3;0.8;246.3;50.03;184;2468.4
14-06-27;18:06;35.4;298.6;0.7;247.3;50.06;164;2468.5
14-06-27;18:09;35.5;286.5;0.7;246.3;50.03;145;2468.5
14-06-27;18:12;35.2;295.3;0.5;246.3;50.02;127;2468.5
14-06-27;18:15;35.2;280.8;0.5;247.3;50.03;109;2468.5
14-06-27;18:18;34.9;283.5;0.4;245.3;50.04;91;2468.5
14-06-27;18:21;34.8;268.7;0.4;246.3;50.02;72;2468.5
14-06-27;18:24;34.6;267.0;0.4;246.3;50.03;69;2468.5
14-06-27;18:27;34.1;272.0;0.3;246.3;50.04;65;2468.5
14-06-27;18:30;34.5;272.6;0.4;246.3;50.03;64;2468.5
14-06-27;18:33;34.1;287.8;0.3;246.3;50.01;59;2468.5
14-06-27;18:36;34.1;295.8;0.3;246.3;50.02;66;2468.5
14-06-27;18:39;34.0;286.9;0.4;246.3;50.02;68;2468.5
14-06-27;18:42;33.9;281.9;0.4;246.3;50.01;67;2468.5
14-06-27;18:45;33.8;283.4;0.3;246.3;50.01;64;2468.5
14-06-27;18:48;33.8;286.3;0.3;245.3;50.01;60;2468.5
14-06-27;18:51;33.7;287.5;0.3;246.3;50.02;55;2468.5
14-06-27;18:54;33.7;284.6;0.3;246.3;50.03;52;2468.5
14-06-27;18:57;33.5;275.5;0.2;247.3;50.07;49;2468.5
14-06-27;19:00;33.3;272.4;0.2;247.3;50.06;46;2468.5
14-06-27;19:03;33.4;269.8;0.2;245.3;50.07;45;2468.5
14-06-27;19:06;33.3;265.8;0.2;246.3;50.03;40;2468.5
14-06-27;19:09;33.2;269.9;0.2;245.3;50.04;40;2468.5
14-06-27;19:12;33.1;254.8;0.2;245.3;50.04;40;2468.5
14-06-27;19:15;33.1;258.9;0.2;246.3;50.05;38;2468.5
14-06-27;19:18;33.0;264.6;0.2;245.3;50.06;35;2468.5
14-06-27;19:21;33.0;268.5;0.2;246.3;50.05;33;2468.5
14-06-27;19:24;32.7;264.5;0.2;246.3;50.03;31;2468.5
14-06-27;19:27;32.7;259.4;0.1;245.3;50.01;30;2468.5
14-06-27;19:30;32.7;256.0;0.2;245.3;49.95;28;2468.5
14-06-27;19:33;32.9;259.8;0.1;244.3;50.05;26;2468.5
14-06-27;19:36;32.6;256.7;0.1;245.3;49.98;24;2468.5
14-06-27;19:39;32.6;259.2;0.1;245.3;50.06;23;2468.5
14-06-27;19:42;32.6;251.3;0.1;245.3;50.05;21;2468.5
14-06-27;19:45;32.4;260.0;0.1;245.3;50.03;18;2468.5
14-06-27;19:48;32.4;257.5;0.1;245.3;50.07;12;2468.5
14-06-27;19:51;32.3;254.1;0.1;245.3;50.02;14;2468.5
14-06-27;19:54;32.2;248.2;0.0;245.3;50.05;10;2468.5
14-06-27;19:57;32.2;257.5;0.0;245.3;50.02;10;2468.5
14-06-27;20:00;32.2;244.0;0.0;245.3;50.02;10;2468.5
14-06-27;20:03;32.0;246.0;0.0;245.3;50.03;7;2468.5
14-06-27;20:06;32.0;236.5;0.0;245.3;50.07;7;2468.5
14-06-27;20:09;32.0;241.6;0.0;245.3;50.07;4;2468.5
14-06-27;20:12;31.9;250.7;0.0;247.3;50.02;4;2468.5
14-06-27;20:15;31.9;240.5;0.0;245.3;50.04;2;2468.5
14-06-27;20:18;31.8;248.8;0.0;244.3;50.03;1;2468.5
14-06-27;20:21;31.7;209.1;0.0;245.3;50.07;1;2468.5
14-06-27;20:24;31.7;201.5;0.0;245.3;49.99;1;2468.5
14-06-27;20:27;31.6;179.8;0.0;244.3;50.04;0;2468.5
14-06-27;20:30;31.6;112.6;0.0;244.3;50.05;0;2468.5
14-06-27;20:33;31.5;153.5;0.0;244.3;50.02;0;2468.5
14-06-27;20:36;31.4;222.3;0.0;244.3;50.02;0;2468.5
14-06-27;20:39;31.4;245.3;0.0;244.3;50.02;0;2468.5
14-06-27;20:42;31.2;230.4;0.0;244.3;50.02;0;2468.5
14-06-27;20:45;31.2;210.4;0.0;244.3;50.02;0;2468.5
14-06-27;20:48;31.1;184.8;0.0;244.3;50.03;0;2468.5
14-06-27;20:51;31.1;158.0;0.0;245.3;50.05;0;2468.5
14-06-27;20:54;31.0;131.9;0.0;245.3;50.04;0;2468.5
14-06-27;20:57;31.0;112.3;0.0;245.3;50.01;0;2468.5
14-06-28;05:15;25.3;263.2;0.1;240.4;50.06;20;2468.5
14-06-28;05:18;26.1;256.9;0.1;239.5;50.05;22;2468.5
14-06-28;05:21;26.1;256.0;0.1;239.5;50.04;23;2468.5
14-06-28;05:24;26.8;269.5;0.1;239.5;50.06;25;2468.6
14-06-28;05:27;27.2;265.5;0.1;240.4;50.05;28;2468.6
14-06-28;05:30;27.2;266.0;0.1;240.4;50.06;29;2468.6
14-06-28;05:33;27.2;265.4;0.1;240.4;50.04;31;2468.6
14-06-28;05:36;27.9;274.0;0.2;240.4;50.05;32;2468.6
14-06-28;05:39;27.9;277.4;0.1;239.5;50.09;35;2468.6
14-06-28;05:42;28.6;273.0;0.2;240.4;50.04;38;2468.6
14-06-28;05:45;28.6;281.9;0.2;239.5;50.06;41;2468.6
14-06-28;05:48;28.3;270.1;0.3;240.4;50.01;49;2468.6
14-06-28;05:51;28.3;279.9;0.2;238.5;50.06;54;2468.6
14-06-28;05:54;29.4;281.2;0.3;238.5;50.06;59;2468.6
14-06-28;05:57;29.4;282.4;0.3;241.4;50.07;64;2468.6
14-06-28;06:00;29.7;282.7;0.4;241.4;50.05;67;2468.6
14-06-28;06:03;29.4;283.7;0.4;245.3;50.02;65;2468.6
14-06-28;06:06;30.2;285.6;0.4;246.3;50.02;63;2468.6
14-06-28;06:09;30.2;278.4;0.4;246.3;50.02;66;2468.6
14-06-28;06:12;30.2;281.2;0.3;246.3;50.02;66;2468.6
14-06-28;06:15;30.4;4.0;0.4;246.3;50.03;67;2468.6
14-06-28;06:18;30.5;284.4;0.4;245.3;50.02;65;2468.6
14-06-28;06:21;30.5;277.1;0.4;246.3;50.03;69;2468.6
14-06-28;06:24;30.5;281.9;0.4;245.3;50.05;64;2468.6
14-06-28;06:27;30.8;282.7;0.4;246.3;50.05;76;2468.6
14-06-28;06:30;30.8;282.8;0.4;245.3;50.01;77;2468.6
14-06-28;06:33;30.8;281.3;0.4;245.3;50.04;82;2468.6
14-06-28;06:36;31.0;287.5;0.4;245.3;50.05;83;2468.6
14-06-28;06:39;30.8;285.4;0.4;246.3;50.03;83;2468.6
14-06-28;06:42;31.0;282.5;0.4;245.3;50.05;80;2468.6
14-06-28;06:45;31.1;275.6;0.5;245.3;50.01;83;2468.6
14-06-28;06:48;31.1;286.6;0.5;245.3;49.99;88;2468.6
14-06-28;06:51;31.2;290.0;0.4;245.3;50.02;96;2468.6
14-06-28;06:54;31.2;289.7;0.5;245.3;50.06;108;2468.6
14-06-28;06:57;31.2;291.3;0.5;245.3;50.07;112;2468.6
14-06-28;07:00;31.6;286.5;0.5;244.3;50.05;115;2468.7
14-06-28;07:03;31.5;284.9;0.5;245.3;50.04;107;2468.7
14-06-28;07:06;31.2;293.1;0.5;245.3;50.04;104;2468.7
14-06-28;07:09;31.5;284.3;0.5;246.3;50.03;95;2468.7
14-06-28;07:12;31.5;291.2;0.5;245.3;50.06;111;2468.7
14-06-28;07:15;31.7;283.3;0.5;246.3;50.03;117;2468.7
14-06-28;07:18;31.6;288.4;0.6;246.3;50.05;127;2468.7
14-06-28;07:21;31.8;297.6;0.5;246.3;50.05;143;2468.7
14-06-28;07:24;31.7;291.2;0.7;246.3;50.04;139;2468.7
14-06-28;07:27;31.7;295.0;0.6;246.3;50.05;140;2468.7
14-06-28;07:30;31.9;292.9;0.6;245.3;50.02;141;2468.7
14-06-28;07:33;32.0;290.7;0.7;246.3;50.02;160;2468.7
14-06-28;07:36;31.8;293.5;0.8;246.3;50.02;173;2468.7
14-06-28;07:39;32.0;294.1;0.8;245.3;50.03;185;2468.7
14-06-28;07:42;32.2;298.9;0.8;246.3;50.06;192;2468.7
14-06-28;07:45;32.0;300.0;0.9;247.3;50.02;201;2468.8
14-06-28;07:48;32.5;294.2;0.9;246.3;50.02;201;2468.8
14-06-28;07:51;32.3;299.8;0.9;246.3;50.00;202;2468.8
14-06-28;07:54;32.4;292.3;0.9;247.3;50.05;196;2468.8
14-06-28;07:57;32.4;297.6;0.9;247.3;50.03;193;2468.8
14-06-28;08:00;32.4;300.8;0.8;248.2;50.11;186;2468.8
14-06-28;08:03;32.5;293.7;0.9;247.3;50.03;193;2468.8
14-06-28;08:06;32.5;304.2;0.8;245.3;50.01;204;2468.8
14-06-28;08:09;32.6;300.4;1.0;245.3;50.02;222;2468.8
14-06-28;08:12;32.5;307.3;1.0;246.3;50.01;248;2468.9
14-06-28;08:15;32.7;307.1;1.1;245.3;50.00;269;2468.9
14-06-28;08:18;32.7;310.5;1.2;245.3;50.03;278;2468.9
14-06-28;08:21;33.0;307.7;1.2;244.3;50.01;272;2468.9
14-06-28;08:24;33.0;293.4;1.1;246.3;50.02;243;2468.9
14-06-28;08:27;33.1;297.2;1.0;244.3;50.06;236;2468.9
14-06-28;08:30;33.0;297.8;1.0;245.3;50.02;240;2468.9
14-06-28;08:33;33.0;304.3;1.1;246.3;50.0;251;2468.9
14-06-28;08:36;33.0;302.7;1.0;246.3;50.04;244;2469.0
14-06-28;08:39;33.1;303.9;1.0;246.3;50.04;239;2469.0
14-06-28;08:42;33.3;304.3;1.0;246.3;50.01;235;2469.0
14-06-28;08:45;33.3;296.9;0.9;245.3;50.01;234;2469.0
14-06-28;08:48;33.3;312.1;1.0;246.3;50.00;241;2469.0
14-06-28;08:51;33.2;311.7;1.0;245.3;50.03;244;2469.0
14-06-28;08:54;33.2;306.4;1.0;246.3;50.01;244;2469.0
14-06-28;08:57;33.3;310.4;1.1;246.3;50.05;255;2469.0
14-06-28;09:00;33.2;310.4;1.1;246.3;50.04;260;2469.0
14-06-28;09:03;33.2;297.0;1.0;245.3;50.03;234;2469.1
14-06-28;09:06;33.3;310.5;1.2;245.3;50.03;267;2469.1
14-06-28;09:09;33.3;303.0;1.0;245.3;50.06;227;2469.1
14-06-28;09:12;33.3;312.1;1.1;246.3;50.03;261;2469.1
14-06-28;09:15;33.3;311.5;1.1;245.3;50.02;273;2469.1
14-06-28;09:18;33.4;304.8;1.1;245.3;50.05;268;2469.1
14-06-28;09:21;33.4;310.2;1.2;245.3;50.00;258;2469.1
14-06-28;09:24;33.3;306.0;1.1;245.3;50.01;251;2469.2
14-06-28;09:27;33.3;313.0;1.1;245.3;50.02;258;2469.2
14-06-28;09:30;33.4;319;1.1;246.3;50.04;271;2469.2
14-06-28;09:33;33.5;307.0;1.2;245.3;50.04;299;2469.2
14-06-28;09:36;33.7;309.3;1.3;246.3;50.04;322;2469.2
14-06-28;09:39;33.8;306.2;1.4;243.4;50.01;344;2469.2
14-06-28;09:42;50.0;303.3;1.5;245.3;50.02;377;2469.2
14-06-28;09:45;33.9;309.6;1.8;245.3;50.03;446;2469.3
14-06-28;09:48;34.0;311.5;2.2;246.3;50.03;545;2469.3
14-06-28;09:51;34.1;307.7;2.4;245.3;50.02;591;2469.3
14-06-28;09:54;34.5;303.8;2.3;246.3;50.05;557;2469.3
14-06-28;09:57;34.1;284.0;1.5;246.3;50.03;372;2469.4
14-06-28;10:00;34.1;291.0;1.3;247.3;50.02;330;2469.4
14-06-28;10:03;34.4;302.1;1.2;246.3;50.03;313;2469.4
14-06-28;10:06;34.0;297.6;1.2;247.3;50.02;296;2469.4
14-06-28;10:09;33.9;291.3;1.2;245.3;50.05;300;2469.4
14-06-28;10:12;34.1;295.1;1.2;246.3;50.03;304;2469.4
14-06-28;10:15;34.0;300.0;1.4;245.3;50.02;337;2469.5
14-06-28;10:18;34.2;297.5;1.7;246.3;50.06;415;2469.5
14-06-28;10:21;34.4;280.8;2.0;246.3;50.05;495;2469.5
14-06-28;10:24;34.5;291.7;1.6;246.3;50.06;391;2469.5
14-06-28;10:27;34.6;277.5;1.6;246.3;50.02;395;2469.5
14-06-28;10:30;34.5;293.8;1.9;246.3;50.02;467;2469.6
14-06-28;10:33;34.6;294.7;1.9;247.3;50.02;454;2469.6
14-06-28;10:36;34.8;289.4;1.7;246.3;50.05;403;2469.6
14-06-28;10:39;34.7;290.7;1.7;246.3;50.05;413;2469.6
14-06-28;10:42;34.8;287.8;1.7;246.3;50.04;412;2469.7
14-06-28;10:45;34.6;296.7;1.9;246.3;50.04;443;2469.7
14-06-28;10:48;35.0;266.3;3.3;247.3;50.04;832;2469.7
14-06-28;10:51;35.3;276.1;2.8;246.3;50.01;649;2469.7
14-06-28;10:54;35.0;270.1;1.8;246.3;50.04;451;2469.8
14-06-28;10:57;35.3;292.2;1.7;246.3;50.02;418;2469.8
14-06-28;11:00;35.2;291.3;1.5;245.3;50.05;384;2469.8
14-06-28;11:03;35.2;290.1;1.8;245.3;50.04;430;2469.8
14-06-28;11:06;35.4;275.2;2.8;246.3;50.03;692;2469.8
14-06-28;11:09;35.5;291.0;2.3;245.3;50.03;554;2469.9
14-06-28;11:12;35.6;263.0;3.0;246.3;50.05;734;2469.9
14-06-28;11:15;35.5;279.1;2.3;246.3;50.03;560;2469.9
14-06-28;11:18;36.0;302.4;2.3;246.3;50.06;559;2470.0
14-06-28;11:21;35.7;288.5;1.8;246.3;50.06;448;2470.0
14-06-28;11:24;35.6;287.6;1.6;245.3;50.05;378;2470.0
14-06-28;11:27;35.4;288.8;1.5;246.3;50.03;358;2470.0
14-06-28;11:30;35.4;288.2;1.5;246.3;49.97;336;2470.1
14-06-28;11:33;35.4;293.2;1.5;246.3;50.03;365;2470.1
14-06-28;11:36;35.2;294.7;1.4;247.3;50.04;351;2470.1
14-06-28;11:39;35.2;292.6;1.5;245.3;50.02;355;2470.1
14-06-28;11:42;34.9;287.8;1.4;245.3;50.03;351;2470.1
14-06-28;11:45;35.2;288.1;1.8;245.3;50.02;414;2470.2
14-06-28;11:48;35.3;292.6;2.2;245.3;50.04;529;2470.2
14-06-28;11:51;35.5;289.3;3.3;246.3;50.06;816;2470.2
14-06-28;11:54;36.1;283.3;4.0;247.3;50.07;971;2470.3
14-06-28;11:57;36.1;281.3;2.0;246.3;50.01;476;2470.3
14-06-28;12:00;36.3;272.1;3.7;247.3;50.10;869;2470.3
14-06-28;12:03;36.4;258.9;4.0;248.2;50.09;1010;2470.4
14-06-28;12:06;36.7;267.6;2.0;245.3;50.04;480;2470.4
14-06-28;12:09;36.4;268.5;2.6;246.3;50.03;669;2470.4
14-06-28;12:12;36.7;280.3;3.1;247.3;50.10;760;2470.5
14-06-28;12:15;36.8;266.4;3.8;247.3;50.08;945;2470.5
14-06-28;12:18;37.2;249.6;3.7;248.2;50.09;926;2470.6
14-06-28;12:21;37.6;262.5;4.4;248.2;50.04;1115;2470.6
14-06-28;12:24;38.0;260.8;4.1;248.2;50.05;1036;2470.7
14-06-28;12:27;37.9;258.6;4.5;248.2;50.04;1099;2470.7
14-06-28;12:30;38.4;260.3;4.4;248.2;50.02;1094;2470.8
14-06-28;12:33;38.5;253.4;4.4;248.2;50.04;1108;2470.8
14-06-28;12:36;38.9;254.2;4.4;249.2;50.05;1109;2470.9
14-06-28;12:39;38.9;251.5;4.6;247.3;50.05;1126;2471.0
14-06-28;12:42;39.1;254.2;4.5;248.2;50.04;1127;2471.0
14-06-28;12:45;39.3;258.5;4.6;248.2;50.05;1123;2471.1
14-06-28;12:48;39.4;256.2;4.5;249.2;50.03;1126;2471.1
14-06-28;12:51;39.3;255.0;4.3;248.2;50.06;1054;2471.2
14-06-28;12:54;39.3;247.8;3.3;248.2;50.03;830;2471.2
14-06-28;12:57;39.4;263.5;4.3;248.2;50.00;1088;2471.3
14-06-28;13:00;50.0;256.4;4.6;249.2;50.01;1149;2471.3
14-06-28;13:03;39.5;256.6;4.5;249.2;50.03;1132;2471.4
14-06-28;13:06;39.9;249.0;4.5;249.2;50.02;1112;2471.4
14-06-28;13:09;39.8;256.7;4.5;248.2;50.05;1115;2471.5
14-06-28;13:12;40.1;260.0;4.1;248.2;50.03;1003;2471.5
14-06-28;13:15;39.9;259.7;4.5;249.2;50.06;1106;2471.6
14-06-28;13:18;39.9;255.6;4.4;250.2;50.05;1081;2471.6
14-06-28;13:21;40.1;258.6;4.5;249.2;50.06;1122;2471.7
14-06-28;13:24;40.1;250.3;4.6;249.2;50.04;1114;2471.8
14-06-28;13:27;40.4;257.9;4.6;248.2;50.03;1143;2471.8
14-06-28;13:30;40.2;256.9;4.6;248.2;50.04;1156;2471.9
14-06-28;13:33;40.0;279.9;2.3;248.2;50.02;544;2471.9
14-06-28;13:36;40.4;253.1;4.9;249.2;50.04;1207;2472.0
14-06-28;13:39;40.1;261.9;1.6;247.3;50.04;389;2472.0
14-06-28;13:42;39.9;254.4;4.8;250.2;50.08;1185;2472.1
14-06-28;13:45;40.4;255.3;4.5;249.2;50.04;1112;2472.1
14-06-28;13:48;40.4;257.0;4.2;248.2;50.03;1048;2472.2
14-06-28;13:51;40.5;257.9;1.1;246.3;50.04;282;2472.2
14-06-28;13:54;40.2;252.2;4.4;248.2;50.03;1101;2472.3
14-06-28;13:57;40.5;252.6;4.3;248.2;50.02;1055;2472.3
14-06-28;14:00;40.6;251.0;4.1;247.3;50.02;1011;2472.4
14-06-28;14:03;40.4;257.5;4.1;248.2;50.02;1031;2472.4
14-06-28;14:06;40.4;257.3;4.1;247.3;50.03;1017;2472.5
14-06-28;14:09;40.5;255.1;4.2;247.3;50.05;1029;2472.5
14-06-28;14:12;40.5;261.4;4.1;248.2;50.03;1023;2472.6
14-06-28;14:15;40.6;254.8;4.3;248.2;50.00;1022;2472.6
14-06-28;14:18;40.5;263.6;4.2;247.3;50.04;1025;2472.7
14-06-28;14:21;40.6;255.1;4.0;247.3;50.04;1000;2472.7
14-06-28;14:24;40.4;258.3;4.1;247.3;50.06;1035;2472.8
14-06-28;14:27;40.5;263.9;4.1;248.2;50.02;1026;2472.8
14-06-28;14:30;40.6;255.1;4.0;247.3;50.05;972;2472.9
14-06-28;14:33;40.5;256.2;3.8;247.3;50.01;962;2472.9
14-06-28;14:36;40.4;262.2;4.1;248.2;50.05;1002;2473.0
14-06-28;14:39;40.2;257.8;4.1;248.2;50.04;1013;2473.0
14-06-28;14:42;40.2;266.0;4.0;248.2;50.04;991;2473.1
14-06-28;14:45;40.5;250.0;3.6;248.2;50.00;872;2473.1
14-06-28;14:48;40.1;245.8;2.8;248.2;50.06;715;2473.2
14-06-28;14:51;39.5;266.6;2.0;248.2;50.03;478;2473.2
14-06-28;14:54;39.3;284.9;2.6;247.3;50.02;634;2473.2
14-06-28;14:57;39.5;267.4;3.7;247.3;50.01;892;2473.3
14-06-28;15:00;39.8;271.1;2.9;246.3;50.00;722;2473.3
14-06-28;15:03;39.5;280.0;3.0;247.3;50.04;754;2473.3
14-06-28;15:06;38.9;274.2;2.3;246.3;50.06;554;2473.4
14-06-28;15:09;38.9;280.8;2.0;245.3;50.01;460;2473.4
14-06-28;15:12;38.3;284.6;1.5;246.3;50.03;355;2473.4
14-06-28;15:15;38.2;283.3;1.4;245.3;50.02;351;2473.4
14-06-28;15:18;37.9;286.5;1.2;246.3;50.05;288;2473.5
14-06-28;15:21;37.6;281.3;1.0;246.3;50.03;244;2473.5
14-06-28;15:24;37.4;282.7;1.0;246.3;50.03;230;2473.5
14-06-28;15:27;37.0;284.6;1.0;246.3;50.03;220;2473.5
14-06-28;15:30;36.7;290.6;0.9;246.3;50.02;202;2473.5
14-06-28;15:33;36.5;284.0;0.9;245.3;50.05;186;2473.5
14-06-28;15:36;36.3;285.2;0.8;246.3;50.02;173;2473.5
14-06-28;15:39;36.1;285.6;0.7;247.3;50.05;167;2473.5
14-06-28;15:42;36.1;285.0;0.7;246.3;50.03;164;2473.5
14-06-28;15:45;35.9;289.4;0.7;246.3;50.02;155;2473.5
14-06-28;15:48;35.9;279.6;0.7;246.3;50.03;141;2473.6
14-06-28;15:51;35.5;276.1;0.6;246.3;50.04;124;2473.6
14-06-28;15:54;35.5;283.1;0.5;246.3;50.06;113;2473.6
14-06-28;15:57;35.2;273.9;0.4;246.3;50.02;97;2473.6
14-06-28;16:00;35.0;266.6;0.4;245.3;50.04;80;2473.6
14-06-28;16:03;34.9;274.2;0.4;246.3;50.05;74;2473.6
14-06-28;16:06;35.0;263.0;0.4;246.3;50.03;71;2473.6
14-06-28;16:09;34.6;273.3;0.4;245.3;50.06;69;2473.6
14-06-28;16:12;34.6;274.0;0.4;246.3;49.98;63;2473.6
14-06-28;16:15;34.5;266.1;0.3;246.3;50.01;62;2473.6
14-06-28;16:18;34.4;267.1;0.3;245.3;50.02;58;2473.6
14-06-28;16:21;34.1;263.9;0.3;246.3;50.04;56;2473.6
14-06-28;16:24;34.1;270.1;0.2;246.3;50.04;49;2473.6
14-06-28;16:27;34.0;263.3;0.2;247.3;50.03;41;2473.6
14-06-28;16:30;33.9;260.8;0.1;246.3;50.01;31;2473.6
14-06-28;16:33;33.5;249.0;0.1;244.3;50.02;22;2473.6
14-06-28;16:36;33.7;246.3;0.1;246.3;50.00;18;2473.6
14-06-28;16:39;33.5;252.0;0.1;246.3;50.03;15;2473.6
14-06-28;16:42;33.2;247.8;0.0;246.3;50.02;10;2473.6
14-06-28;16:45;33.3;243.6;0.0;246.3;50.04;9;2473.6
14-06-28;16:48;33.2;241.9;0.0;246.3;50.04;8;2473.6
14-06-28;16:51;33.1;226.9;0.0;245.3;50.05;8;2473.6
14-06-28;16:54;33.1;241.6;0.0;247.3;50.05;9;2473.6
14-06-28;16:57;33.0;241.6;0.0;245.3;50.02;7;2473.6
14-06-28;17:00;32.7;246.0;0.0;246.3;50.03;4;2473.6
14-06-28;17:03;32.7;240.8;0.0;246.3;50.05;7;2473.6
14-06-28;17:06;32.6;268.7;0.1;246.3;50.02;17;2473.6
14-06-28;17:09;32.6;270.2;0.2;245.3;50.02;41;2473.6
14-06-28;17:12;32.9;275.2;0.3;246.3;50.02;60;2473.6
14-06-28;17:15;32.6;286.8;0.3;246.3;50.02;59;2473.6
14-06-28;17:18;32.5;269.0;0.2;246.3;50.03;38;2473.6
14-06-28;17:21;32.4;259.7;0.1;245.3;50.03;18;2473.6
14-06-28;17:24;32.4;254.8;0.1;244.3;50.00;16;2473.6
14-06-28;17:27;32.3;268.7;0.1;246.3;50.01;20;2473.6
14-06-28;17:30;32.4;265.7;0.1;246.3;50.03;21;2473.6
14-06-28;17:33;32.3;252.3;0.1;247.3;50.02;25;2473.6
14-06-28;17:36;32.3;266.7;0.1;246.3;50.02;31;2473.6
14-06-28;17:39;32.0;265.8;0.1;246.3;50.03;35;2473.6
14-06-28;17:42;32.4;251.6;0.2;246.3;50.02;35;2473.6
14-06-28;17:45;32.3;268.2;0.1;246.3;50.03;33;2473.6
14-06-28;17:48;32.2;266.8;0.2;246.3;50.04;39;2473.6
14-06-28;17:51;32.2;274.8;0.4;246.3;50.02;52;2473.6
14-06-28;17:54;32.3;267.1;0.3;246.3;50.04;53;2473.6
14-06-28;17:57;32.3;274.0;0.2;246.3;50.03;44;2473.6
14-06-28;18:00;32.0;274.8;0.2;246.3;50.07;43;2473.6
14-06-28;18:03;32.0;267.6;0.2;246.3;50.04;46;2473.6
14-06-28;18:06;32.0;270.5;0.2;246.3;50.02;44;2473.6
14-06-28;18:09;32.2;261.4;0.2;246.3;50.03;37;2473.6
14-06-28;18:12;32.0;262.6;0.1;246.3;50.02;31;2473.6
14-06-28;18:15;32.0;269.3;0.2;246.3;50.01;35;2473.7
14-06-28;18:18;32.0;264.8;0.2;247.3;50.01;37;2473.7
14-06-28;18:21;32.2;261.0;0.1;246.3;50.02;34;2473.7
14-06-28;18:24;32.0;250.3;0.1;246.3;50.03;30;2473.7
14-06-28;18:27;32.0;254.7;0.1;246.3;50.02;24;2473.7
14-06-28;18:30;31.9;254.0;0.1;246.3;50.00;19;2473.7
14-06-28;18:33;31.9;250.7;0.1;245.3;50.02;18;2473.7
14-06-28;18:36;31.8;253.1;0.1;246.3;50.03;16;2473.7
14-06-28;18:39;31.8;243.8;0.1;246.3;50.04;17;2473.7
14-06-28;18:42;31.9;246.6;0.1;246.3;50.04;16;2473.7
14-06-28;18:45;31.8;237.8;0.0;246.3;50.01;12;2473.7
14-06-28;18:48;31.7;236.5;0.0;246.3;50.03;8;2473.7
14-06-28;18:51;31.7;237.8;0.0;246.3;50.02;4;2473.7
14-06-28;18:54;31.7;223.2;0.0;246.3;50.02;1;2473.7
14-06-28;18:57;31.6;225.8;0.0;246.3;50.05;4;2473.7
14-06-28;19:00;31.5;236.8;0.0;245.3;50.04;10;2473.7
14-06-28;19:03;31.7;235.2;0.0;245.3;50.05;11;2473.7
14-06-28;19:06;31.7;248.1;0.0;246.3;50.05;8;2473.7
14-06-28;19:09;31.5;232.6;0.0;245.3;50.05;1;2473.7
14-06-28;19:12;31.5;186.4;0.0;246.3;50.04;0;2473.7
14-06-28;19:15;31.4;255.3;0.0;247.3;50.05;0;2473.7
14-06-28;19:18;31.2;269.9;0.0;246.3;50.01;0;2473.7
14-06-28;19:21;31.2;272.0;0.0;246.3;50.07;0;2473.7
14-06-28;19:24;31.1;269.9;0.0;244.3;50.02;0;2473.7
14-06-28;19:27;31.1;263.2;0.0;246.3;50.04;0;2473.7
14-06-28;19:30;31.0;264.8;0.0;246.3;50.07;0;2473.7
14-06-28;19:33;31.0;267.0;0.0;245.3;50.03;0;2473.7
14-06-28;19:36;30.9;260.8;0.0;246.3;50.02;0;2473.7
14-06-28;19:39;30.9;263.0;0.0;246.3;50.02;0;2473.7
14-06-28;19:42;30.8;273.4;0.0;246.3;50.05;0;2473.7
14-06-28;19:45;30.8;271.2;0.0;246.3;50.04;0;2473.7
14-06-28;19:48;30.7;251.6;0.0;246.3;50.05;0;2473.7
14-06-29;05:27;25.3;271.7;0.1;242.4;50.06;21;2473.7
14-06-29;05:30;25.7;258.3;0.1;242.4;50.03;25;2473.7
14-06-29;05:33;25.7;258.8;0.1;241.4;50.04;28;2473.7
14-06-29;05:36;26.1;255.9;0.2;242.4;50.01;31;2473.7
14-06-29;05:39;26.8;271.4;0.2;241.4;50.06;34;2473.7
14-06-29;05:42;26.8;271.8;0.2;241.4;50.01;38;2473.7
14-06-29;05:45;27.2;265.1;0.2;242.4;50.04;42;2473.7
14-06-29;05:48;27.2;271.4;0.2;242.4;50.07;48;2473.7
14-06-29;05:51;27.9;270.2;0.2;242.4;50.06;50;2473.7
14-06-29;05:54;27.5;271.5;0.3;241.4;50.04;50;2473.7
14-06-29;05:57;28.3;277.5;0.2;245.3;50.04;49;2473.7
14-06-29;06:00;28.3;274.2;0.3;245.3;50.02;49;2473.7
14-06-29;06:03;28.6;266.8;0.2;245.3;50.02;50;2473.7
14-06-29;06:06;29.0;267.9;0.3;246.3;50.01;54;2473.7
14-06-29;06:09;29.7;276.7;0.3;245.3;50.01;59;2473.7
14-06-29;06:12;30.1;286.8;0.3;244.3;50.01;61;2473.7
14-06-29;06:15;29.7;281.5;0.4;244.3;50.03;61;2473.7
14-06-29;06:18;29.7;282.2;0.3;245.3;50.04;58;2473.7
14-06-29;06:21;30.3;273.7;0.3;245.3;50.05;58;2473.7
14-06-29;06:24;30.2;273.6;0.4;244.3;50.03;62;2473.7
14-06-29;06:27;30.3;275.6;0.4;244.3;50.03;69;2473.7
14-06-29;06:30;30.5;275.3;0.4;243.4;50.03;77;2473.7
14-06-29;06:33;30.7;281.8;0.4;244.3;50.03;87;2473.7
14-06-29;06:36;30.8;289.5;0.6;244.3;50.02;94;2473.7
14-06-29;06:39;30.7;289.4;0.5;245.3;50.06;98;2473.7
14-06-29;06:42;30.8;287.5;0.5;244.3;50.06;100;2473.7
14-06-29;06:45;30.9;286.2;0.5;245.3;50.03;101;2473.7
14-06-29;06:48;31.0;290.7;0.5;245.3;50.04;103;2473.7
14-06-29;06:51;31.2;285.6;0.5;244.3;50.04;111;2473.8
14-06-29;06:54;31.4;287.9;0.6;245.3;50.06;126;2473.8
14-06-29;06:57;31.2;288.5;0.7;244.3;50.07;130;2473.8
14-06-29;07:00;31.4;289.8;0.6;244.3;50.07;133;2473.8
14-06-29;07:03;31.4;292.5;0.7;244.3;50.07;133;2473.8
14-06-29;07:06;31.6;291.7;0.6;244.3;50.04;138;2473.8
14-06-29;07:09;31.7;291.0;0.6;243.4;50.07;137;2473.8
14-06-29;07:12;31.6;292.8;0.6;243.4;50.07;127;2473.8
14-06-29;07:15;31.6;284.4;0.5;244.3;50.07;119;2473.8
14-06-29;07:18;31.7;282.2;0.5;244.3;50.09;116;2473.8
14-06-29;07:21;31.8;283.3;0.5;244.3;50.09;115;2473.8
14-06-29;07:24;31.8;293.2;0.5;244.3;50.09;111;2473.8
14-06-29;07:27;32.0;288.5;0.6;243.4;50.08;113;2473.8
14-06-29;07:30;31.9;289.0;0.5;244.3;50.07;112;2473.8
14-06-29;07:33;32.0;291.9;0.5;245.3;50.08;114;2473.8
14-06-29;07:36;31.9;285.3;0.5;245.3;50.07;116;2473.8
14-06-29;07:39;31.8;296.6;0.7;244.3;50.07;125;2473.8
14-06-29;07:42;32.0;293.8;0.6;244.3;50.08;139;2473.9
