data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-06-29;07:45;32.0;293.7;0.7;245.3;50.07;155;2473.9
14-06-29;07:48;32.2;294.1;0.8;245.3;50.11;166;2473.9
14-06-29;07:51;32.2;298.8;0.7;246.3;50.07;170;2473.9
14-06-29;07:54;32.4;297.6;0.8;246.3;50.05;163;2473.9
14-06-29;07:57;32.3;295.8;0.7;246.3;50.10;158;2473.9
14-06-29;08:00;32.4;298.2;0.7;246.3;50.10;162;2473.9
14-06-29;08:03;32.4;301.0;0.8;245.3;50.08;180;2473.9
14-06-29;08:06;32.5;301.9;0.9;244.3;50.11;207;2473.9
14-06-29;08:09;32.5;299.8;1.0;245.3;50.07;233;2473.9
14-06-29;08:12;32.7;304.8;1.0;245.3;50.09;237;2473.9
14-06-29;08:15;32.6;304.9;1.1;245.3;50.07;267;2474.0
14-06-29;08:18;32.7;308.4;1.2;245.3;50.06;300;2474.0
14-06-29;08:21;32.9;306.1;1.1;246.3;50.07;276;2474.0
14-06-29;08:24;33.0;298.0;0.9;246.3;50.10;214;2474.0
14-06-29;08:27;32.9;298.6;0.7;244.3;50.06;170;2474.0
14-06-29;08:30;32.7;290.1;0.7;244.3;50.07;145;2474.0
14-06-29;08:33;32.9;301.3;0.7;246.3;50.06;146;2474.0
14-06-29;08:36;32.7;283.1;0.4;243.4;50.05;92;2474.0
14-06-29;08:39;32.7;281.8;0.5;245.3;50.06;96;2474.0
14-06-29;08:42;32.9;296.0;0.7;244.3;50.08;160;2474.0
14-06-29;08:45;32.7;306.4;0.7;245.3;50.07;170;2474.0
14-06-29;08:48;32.7;288.7;0.5;245.3;50.06;98;2474.1
14-06-29;08:51;32.7;268.0;0.4;245.3;50.06;72;2474.1
14-06-29;08:54;32.6;276.1;0.3;243.4;50.06;56;2474.1
14-06-29;08:57;32.5;260.3;0.3;245.3;50.07;53;2474.1
14-06-29;09:00;32.4;268.5;0.4;244.3;50.08;61;2474.1
14-06-29;09:03;32.7;278.1;0.5;245.3;50.04;123;2474.1
14-06-29;09:06;32.6;292.8;0.7;244.3;50.04;155;2474.1
14-06-29;09:09;32.6;297.8;0.8;245.3;50.02;166;2474.1
14-06-29;09:12;32.6;291.3;0.5;244.3;50.05;111;2474.1
14-06-29;09:15;32.6;279.7;0.4;245.3;50.04;88;2474.1
14-06-29;09:18;32.5;290.7;0.4;244.3;50.05;94;2474.1
14-06-29;09:21;32.5;281.9;0.4;244.3;50.03;88;2474.1
14-06-29;09:24;32.6;285.9;0.6;245.3;50.04;130;2474.1
14-06-29;09:27;32.6;305.5;0.7;245.3;50.04;157;2474.1
14-06-29;09:30;32.6;291.2;0.7;244.3;50.03;159;2474.1
14-06-29;09:33;32.6;287.2;0.7;244.3;50.04;173;2474.1
14-06-29;09:36;32.9;289.0;1.1;246.3;50.00;219;2474.1
14-06-29;09:39;33.0;288.5;0.9;245.3;50.04;210;2474.2
14-06-29;09:42;33.2;297.0;1.2;245.3;50.03;274;2474.2
14-06-29;09:45;33.2;300.0;1.2;244.3;50.02;298;2474.2
14-06-29;09:48;33.1;300.7;1.2;245.3;50.04;287;2474.2
14-06-29;09:51;33.2;291.0;1.1;244.3;50.04;273;2474.2
14-06-29;09:54;33.4;291.6;0.8;246.3;50.05;201;2474.2
14-06-29;09:57;50.0;285.4;1.0;245.3;50.01;221;2474.2
14-06-29;10:00;33.2;294.1;1.1;245.3;50.01;260;2474.2
14-06-29;10:03;33.5;317.7;2.6;246.3;50.04;628;2474.3
14-06-29;10:06;33.8;300.5;1.8;245.3;50.05;431;2474.3
14-06-29;10:09;33.5;296.0;1.4;244.3;50.03;339;2474.3
14-06-29;10:12;33.8;296.0;1.4;244.3;50.06;324;2474.3
14-06-29;10:15;33.8;296.0;1.5;244.3;50.04;348;2474.4
14-06-29;10:18;34.0;289.7;2.0;245.3;50.02;486;2474.4
14-06-29;10:21;34.4;301.7;2.8;245.3;50.02;683;2474.4
14-06-29;10:24;34.5;278.0;1.5;245.3;50.04;378;2474.4
14-06-29;10:27;34.2;266.1;2.0;245.3;50.03;504;2474.5
14-06-29;10:30;34.5;288.5;1.2;244.3;50.05;309;2474.5
14-06-29;10:33;34.5;290.9;1.3;245.3;50.03;307;2474.5
14-06-29;10:36;34.4;292.3;1.3;245.3;50.04;304;2474.5
14-06-29;10:39;34.2;290.6;1.5;245.3;50.00;352;2474.5
14-06-29;10:42;34.4;283.0;1.9;246.3;50.00;482;2474.5
14-06-29;10:45;34.5;290.9;1.6;245.3;50.03;391;2474.6
14-06-29;10:48;34.8;291.0;2.2;246.3;50.02;528;2474.6
14-06-29;10:51;34.7;282.1;1.7;245.3;50.03;427;2474.6
14-06-29;10:54;34.9;291.2;1.8;245.3;50.05;442;2474.6
14-06-29;10:57;35.0;301.1;1.9;245.3;50.04;469;2474.7
14-06-29;11:00;34.9;292.5;2.1;245.3;50.04;517;2474.7
14-06-29;11:03;35.0;280.5;2.0;246.3;50.01;481;2474.7
14-06-29;11:06;35.2;287.2;2.8;246.3;50.02;692;2474.7
14-06-29;11:09;35.3;290.0;2.5;245.3;50.04;590;2474.8
14-06-29;11:12;35.5;284.7;3.0;245.3;50.03;724;2474.8
14-06-29;11:15;36.0;276.2;2.6;245.3;50.02;640;2474.8
14-06-29;11:18;36.0;280.5;3.1;246.3;50.03;756;2474.9
14-06-29;11:21;36.2;285.6;3.0;245.3;50.01;742;2474.9
14-06-29;11:24;36.3;273.0;3.1;246.3;50.03;731;2475.0
14-06-29;11:27;36.3;285.9;3.6;246.3;50.03;888;2475.0
14-06-29;11:30;36.8;281.2;4.1;246.3;50.02;1010;2475.0
14-06-29;11:33;36.7;277.1;3.4;245.3;50.07;825;2475.1
14-06-29;11:36;36.9;279.6;2.3;245.3;50.02;583;2475.1
14-06-29;11:39;36.8;278.1;3.7;246.3;50.04;897;2475.2
14-06-29;11:42;37.0;282.1;3.7;246.3;50.03;895;2475.2
14-06-29;11:45;37.2;267.0;3.5;246.3;50.06;894;2475.3
14-06-29;11:48;37.5;268.7;4.1;246.3;50.07;1001;2475.3
14-06-29;11:51;37.9;274.8;4.1;246.3;50.02;1022;2475.4
14-06-29;11:54;37.9;275.9;2.5;244.3;50.05;630;2475.4
14-06-29;11:57;37.6;277.1;2.8;245.3;50.01;690;2475.4
14-06-29;12:00;37.6;279.3;3.0;245.3;49.98;700;2475.5
14-06-29;12:03;37.2;267.9;2.4;245.3;50.04;597;2475.5
14-06-29;12:06;36.9;285.4;1.9;245.3;50.06;475;2475.5
14-06-29;12:09;36.9;284.7;2.1;245.3;50.04;497;2475.5
14-06-29;12:12;37.0;284.0;2.7;245.3;50.04;657;2475.6
14-06-29;12:15;37.2;280.6;2.7;245.3;50.05;646;2475.6
14-06-29;12:18;37.1;283.8;2.7;245.3;50.06;663;2475.6
14-06-29;12:21;37.2;265.1;3.0;246.3;50.09;738;2475.7
14-06-29;12:24;37.4;279.1;3.5;246.3;50.04;857;2475.7
14-06-29;12:27;37.4;279.0;3.5;247.3;50.03;845;2475.8
14-06-29;12:30;37.2;287.4;2.6;246.3;50.03;614;2475.8
14-06-29;12:33;37.4;284.3;2.1;245.3;50.01;478;2475.8
14-06-29;12:36;37.2;283.3;2.0;245.3;50.03;490;2475.8
14-06-29;12:39;37.0;268.3;2.4;245.3;50.06;569;2475.9
14-06-29;12:42;37.0;272.6;2.6;245.3;50.09;635;2475.9
14-06-29;12:45;36.8;285.3;2.3;245.3;50.05;567;2475.9
14-06-29;12:48;37.0;284.0;2.3;245.3;50.05;563;2476.0
14-06-29;12:51;36.9;286.2;2.4;245.3;50.07;595;2476.0
14-06-29;12:54;36.9;286.5;1.7;245.3;50.06;411;2476.0
14-06-29;12:57;36.5;279.6;1.7;245.3;50.04;411;2476.0
14-06-29;13:00;36.5;287.4;1.4;245.3;50.03;332;2476.1
14-06-29;13:03;36.3;292.6;1.3;244.3;50.05;311;2476.1
14-06-29;13:06;36.1;289.3;1.4;245.3;50.06;327;2476.1
14-06-29;13:09;36.3;295.0;1.5;244.3;50.07;368;2476.1
14-06-29;13:12;36.0;290.3;1.4;245.3;50.04;323;2476.1
14-06-29;13:15;36.0;290.4;1.7;244.3;50.06;402;2476.1
14-06-29;13:18;36.2;282.7;2.1;244.3;50.07;524;2476.2
14-06-29;13:21;36.1;288.8;2.4;245.3;50.07;591;2476.2
14-06-29;13:24;36.1;285.9;1.5;245.3;50.07;376;2476.2
14-06-29;13:27;35.9;288.2;1.4;245.3;50.04;351;2476.2
14-06-29;13:30;35.9;288.7;1.2;245.3;50.04;301;2476.2
14-06-29;13:33;35.9;284.6;1.4;245.3;50.03;359;2476.3
14-06-29;13:36;35.9;276.4;1.8;246.3;50.04;428;2476.3
14-06-29;13:39;35.7;284.0;1.5;245.3;50.06;373;2476.3
14-06-29;13:42;35.9;289.3;1.5;244.3;50.04;368;2476.3
14-06-29;13:45;35.6;280.3;1.9;245.3;50.05;448;2476.3
14-06-29;13:48;35.9;287.4;1.5;245.3;50.05;369;2476.4
14-06-29;13:51;35.4;286.8;1.4;244.3;50.04;331;2476.4
14-06-29;13:54;35.7;289.8;1.5;245.3;49.99;369;2476.4
14-06-29;13:57;35.5;290.4;1.5;245.3;50.02;359;2476.4
14-06-29;14:00;35.7;292.0;1.4;243.3;50.03;348;2476.4
14-06-29;14:03;35.5;286.0;1.2;245.3;50.02;286;2476.4
14-06-29;14:06;35.4;287.5;1.1;246.3;50.07;272;2476.5
14-06-29;14:09;35.3;292.5;1.1;245.3;50.04;262;2476.5
14-06-29;14:12;35.3;286.2;1.1;243.4;50.03;263;2476.5
14-06-29;14:15;35.4;287.9;1.1;245.3;50.05;271;2476.5
14-06-29;14:18;35.3;287.5;1.2;245.3;50.06;260;2476.5
14-06-29;14:21;35.0;291.7;1.1;244.3;50.04;254;2476.5
14-06-29;14:24;35.0;288.1;1.0;245.3;50.05;242;2476.5
14-06-29;14:27;34.9;288.8;1.1;244.3;50.05;241;2476.5
14-06-29;14:30;34.9;282.5;1.1;244.3;50.05;261;2476.6
14-06-29;14:33;35.0;285.9;1.2;244.3;50.06;291;2476.6
14-06-29;14:36;34.9;293.8;1.3;245.3;50.05;332;2476.6
14-06-29;14:39;35.2;289.7;1.5;246.3;50.05;372;2476.6
14-06-29;14:42;35.3;282.5;1.8;245.3;50.08;424;2476.6
14-06-29;14:45;35.4;284.4;2.5;245.3;50.03;634;2476.7
14-06-29;14:48;35.5;269.6;2.6;245.3;50.05;632;2476.7
14-06-29;14:51;35.6;282.5;2.5;246.3;50.03;600;2476.7
14-06-29;14:54;35.9;270.4;2.4;246.3;50.04;588;2476.7
14-06-29;14:57;36.1;271.1;3.7;246.3;50.02;936;2476.8
14-06-29;15:00;36.4;262.0;3.4;245.3;50.02;845;2476.8
14-06-29;15:03;36.7;238.9;3.8;247.3;50.04;930;2476.9
14-06-29;15:06;36.9;266.1;2.9;245.3;49.99;677;2476.9
14-06-29;15:09;37.1;256.7;4.3;246.3;50.01;1058;2477.0
14-06-29;15:12;37.5;256.4;4.1;245.3;50.03;982;2477.0
14-06-29;15:15;37.6;262.7;3.5;246.3;50.00;870;2477.1
14-06-29;15:18;37.7;262.0;3.5;246.3;50.05;858;2477.1
14-06-29;15:21;37.8;262.0;2.8;245.3;50.04;694;2477.1
14-06-29;15:24;37.6;257.3;3.5;246.3;50.03;852;2477.2
14-06-29;15:27;37.8;261.4;3.4;246.3;50.02;837;2477.2
14-06-29;15:30;37.9;259.2;2.9;246.3;50.03;696;2477.3
14-06-29;15:33;37.8;264.4;2.6;246.3;50.06;655;2477.3
14-06-29;15:36;37.8;268.2;2.7;244.3;50.02;679;2477.3
14-06-29;15:39;37.6;270.5;3.0;244.3;50.03;733;2477.4
14-06-29;15:42;37.6;267.7;2.5;245.3;50.01;633;2477.4
14-06-29;15:45;37.4;283.3;2.0;245.3;50.05;478;2477.4
14-06-29;15:48;37.2;277.0;2.4;245.3;50.02;590;2477.4
14-06-29;15:51;37.5;273.0;2.3;245.3;50.05;571;2477.5
14-06-29;15:54;37.2;277.5;1.9;245.3;50.05;455;2477.5
14-06-29;15:57;37.1;279.9;2.0;245.3;50.03;508;2477.5
14-06-29;16:00;36.9;272.7;1.8;245.3;50.02;421;2477.5
14-06-29;16:03;36.7;278.7;1.6;245.3;50.03;382;2477.6
14-06-29;16:06;36.5;280.0;1.4;244.3;50.02;335;2477.6
14-06-29;16:09;36.4;284.0;1.5;244.3;50.04;371;2477.6
14-06-29;16:12;36.5;278.9;1.7;245.3;50.07;425;2477.6
14-06-29;16:15;36.3;283.5;1.6;244.3;50.04;380;2477.6
14-06-29;16:18;36.5;282.8;2.1;245.3;50.05;514;2477.7
14-06-29;16:21;36.5;276.2;1.9;245.3;50.05;461;2477.7
14-06-29;16:24;36.3;282.1;1.1;245.3;50.03;250;2477.7
14-06-29;16:27;36.1;284.7;1.1;244.3;50.06;224;2477.7
14-06-29;16:30;35.7;282.1;0.9;244.3;50.04;206;2477.7
14-06-29;16:33;35.6;280.9;0.9;244.3;50.01;203;2477.7
14-06-29;16:36;35.6;278.7;0.8;244.3;50.03;192;2477.8
14-06-29;16:39;35.6;280.3;0.8;244.3;50.02;194;2477.8
14-06-29;16:42;35.5;289.4;1.0;244.3;50.03;231;2477.8
14-06-29;16:45;35.4;283.3;0.9;244.3;50.03;199;2477.8
14-06-29;16:48;35.2;281.8;1.3;244.3;50.05;293;2477.8
14-06-29;16:51;35.4;282.7;1.1;245.3;50.03;283;2477.8
14-06-29;16:54;35.3;284.0;1.0;244.3;50.02;233;2477.8
14-06-29;16:57;35.0;283.3;0.8;245.3;50.04;198;2477.8
14-06-29;17:00;35.0;284.3;0.9;246.3;50.05;226;2477.8
14-06-29;17:03;34.9;279.0;0.9;246.3;50.05;210;2477.9
14-06-29;17:06;35.0;277.1;0.8;245.3;50.07;183;2477.9
14-06-29;17:09;34.8;281.1;0.6;246.3;50.06;150;2477.9
14-06-29;17:12;34.6;282.4;0.6;245.3;50.02;145;2477.9
14-06-29;17:15;34.8;277.7;0.7;245.3;50.04;147;2477.9
14-06-29;17:18;34.4;277.8;0.7;246.3;50.05;147;2477.9
14-06-29;17:21;34.6;278.9;0.6;245.3;50.01;143;2477.9
14-06-29;17:24;34.5;275.2;0.7;246.3;50.08;143;2477.9
14-06-29;17:27;34.4;273.3;0.7;245.3;50.02;145;2477.9
14-06-29;17:30;34.0;279.6;0.7;245.3;50.03;159;2477.9
14-06-29;17:33;34.5;279.0;0.7;245.3;50.03;151;2477.9
14-06-29;17:36;34.2;278.1;0.6;245.3;50.02;140;2477.9
14-06-29;17:39;34.2;278.4;0.5;245.3;50.03;121;2477.9
14-06-29;17:42;34.1;275.8;0.6;245.3;50.07;105;2478.0
14-06-29;17:45;33.9;271.4;0.5;245.3;50.01;94;2478.0
14-06-29;17:48;34.1;275.8;0.5;245.3;50.05;91;2478.0
14-06-29;17:51;33.9;275.6;0.4;245.3;50.05;72;2478.0
14-06-29;17:54;33.5;268.0;0.2;245.3;50.03;46;2478.0
14-06-29;17:57;33.5;261.0;0.2;245.3;50.07;40;2478.0
14-06-29;18:00;33.4;255.4;0.1;245.3;50.07;25;2478.0
14-06-29;18:03;33.3;242.5;0.1;244.3;50.05;13;2478.0
14-06-29;18:06;33.3;226.6;0.0;245.3;50.07;5;2478.0
14-06-29;18:09;33.1;127.2;0.0;244.3;50.06;0;2478.0
14-06-29;18:12;33.0;140.1;0.0;245.3;50.05;0;2478.0
14-06-29;18:15;32.7;205.9;0.0;244.3;50.04;0;2478.0
14-06-29;18:18;32.6;247.9;0.0;244.3;50.03;0;2478.0
14-06-29;18:21;32.5;242.2;0.0;244.3;50.03;0;2478.0
14-06-29;18:24;32.4;242.4;0.0;244.3;50.03;0;2478.0
14-06-29;18:27;32.4;244.6;0.0;244.3;50.05;0;2478.0
14-06-29;18:30;32.2;242.2;0.0;243.4;50.03;0;2478.0
14-06-29;18:33;32.2;238.1;0.0;244.3;50.03;0;2478.0
14-06-29;18:36;32.0;242.2;0.0;244.3;50.01;0;2478.0
14-06-29;18:39;31.9;242.7;0.0;244.3;50.02;0;2478.0
14-06-29;18:42;31.8;245.8;0.0;244.3;50.01;0;2478.0
14-06-29;18:45;31.7;250.0;0.0;244.3;50.00;0;2478.0
14-06-29;18:48;31.6;251.9;0.0;244.3;50.00;0;2478.0
14-06-29;18:51;31.6;249.6;0.0;244.3;50.02;0;2478.0
14-06-30;05:36;25.3;263.3;0.0;238.5;50.05;0;2478.0
14-06-30;05:54;26.1;263.8;0.2;238.5;50.05;37;2478.0
14-06-30;05:57;26.8;267.3;0.1;243.4;50.07;27;2478.0
14-06-30;06:00;27.2;251.6;0.0;244.3;50.03;12;2478.0
14-06-30;06:03;26.8;248.1;0.1;243.4;50.00;22;2478.0
14-06-30;06:06;27.2;262.5;0.2;244.3;50.04;40;2478.0
14-06-30;06:09;28.3;283.1;0.4;243.4;50.04;78;2478.0
14-06-30;06:12;27.9;277.4;0.3;243.4;50.04;55;2478.0
14-06-30;06:15;28.6;270.5;0.2;241.4;50.03;49;2478.0
14-06-30;06:18;28.6;269.8;0.4;243.4;50.05;65;2478.0
14-06-30;06:21;29.4;278.4;0.5;244.3;50.05;102;2478.0
14-06-30;06:24;29.7;286.6;0.6;243.4;50.05;130;2478.0
14-06-30;06:27;30.1;294.2;0.6;244.3;50.05;146;2478.0
14-06-30;06:30;30.2;288.7;0.6;244.3;50.03;139;2478.0
14-06-30;06:33;30.4;295.8;0.8;244.3;50.02;151;2478.0
14-06-30;06:36;30.5;296.1;0.8;244.3;50.02;175;2478.0
14-06-30;06:39;30.8;282.1;0.7;245.3;50.02;164;2478.0
14-06-30;06:42;31.0;290.3;0.7;246.3;50.00;151;2478.0
14-06-30;06:45;50.0;287.6;0.6;246.3;50.00;128;2478.1
14-06-30;06:48;31.0;292.2;0.5;245.3;50.03;115;2478.1
14-06-30;06:51;31.2;285.6;0.4;246.3;50.02;102;2478.1
14-06-30;06:54;31.1;280.6;0.4;245.3;50.01;89;2478.1
14-06-30;06:57;31.2;277.4;0.4;245.3;50.09;81;2478.1
14-06-30;07:00;31.1;282.2;0.5;245.3;50.03;83;2478.1
14-06-30;07:03;31.1;284.4;0.4;246.3;50.06;74;2478.1
14-06-30;07:06;31.2;279.3;0.0;245.3;50.08;71;2478.1
14-06-30;07:09;31.2;281.6;0.4;244.3;50.06;72;2478.1
14-06-30;07:12;31.5;281.2;0.4;244.3;50.07;85;2478.1
14-06-30;07:15;31.6;281.2;0.5;243.4;50.03;101;2478.1
14-06-30;07:18;31.6;278.7;0.4;245.3;50.03;87;2478.1
14-06-30;07:21;31.5;277.7;0.5;38.6;50.01;92;2478.1
14-06-30;07:24;31.5;287.5;0.5;247.3;50.05;98;2478.1
14-06-30;07:27;31.8;280.2;0.5;245.3;50.06;96;2478.1
14-06-30;07:30;31.6;279.3;0.4;244.3;50.04;84;2478.1
14-06-30;07:33;31.6;281.3;0.4;244.3;50.03;70;2478.1
14-06-30;07:36;31.6;279.3;0.3;244.3;50.05;61;2478.1
14-06-30;07:39;31.7;282.2;0.3;243.4;50.03;65;2478.1
14-06-30;07:42;31.7;273.6;0.3;244.3;50.02;57;2478.1
14-06-30;07:45;31.8;264.6;0.3;244.3;50.01;58;2478.1
14-06-30;07:48;31.8;278.3;0.3;243.4;50.03;63;2478.1
14-06-30;07:51;31.8;274.2;0.4;245.3;50.03;64;2478.1
14-06-30;07:54;31.7;281.1;0.4;244.3;50.11;74;2478.1
14-06-30;07:57;31.9;287.5;0.4;243.4;50.08;80;2478.1
14-06-30;08:00;31.8;271.7;0.4;244.3;50.05;77;2478.2
14-06-30;08:03;32.0;279.0;0.4;244.3;50.05;75;2478.2
14-06-30;08:06;31.9;276.5;0.4;244.3;50.04;73;2478.2
14-06-30;08:09;31.9;282.7;0.4;245.3;50.03;68;2478.2
14-06-30;08:12;31.9;272.3;0.4;243.4;50.03;64;2478.2
14-06-30;08:15;32.0;281.3;0.4;244.3;50.05;72;2478.2
14-06-30;08:18;32.0;280.3;0.4;244.3;50.06;71;2478.2
14-06-30;08:21;32.0;268.5;0.4;246.3;50.03;60;2478.2
14-06-30;08:24;32.0;282.7;0.4;243.4;50.04;89;2478.2
14-06-30;08:27;32.2;274.9;0.4;243.4;50.04;82;2478.2
14-06-30;08:30;32.0;280.2;0.3;243.4;50.02;70;2478.2
14-06-30;08:33;32.3;281.8;0.4;243.4;50.03;71;2478.2
14-06-30;08:36;32.2;277.2;0.4;244.3;50.03;68;2478.2
14-06-30;08:39;32.3;277.4;0.4;243.4;50.05;69;2478.2
14-06-30;08:42;32.2;272.3;0.4;245.3;50.05;73;2478.2
14-06-30;08:45;32.4;270.4;0.4;243.4;50.07;84;2478.2
14-06-30;08:48;32.2;273.9;0.4;243.4;50.05;77;2478.2
14-06-30;08:51;32.0;271.4;0.4;243.4;50.07;72;2478.2
14-06-30;08:54;32.2;274.2;0.3;243.4;50.08;55;2478.2
14-06-30;08:57;32.2;273.6;0.2;242.4;50.10;40;2478.2
14-06-30;09:00;32.0;252.8;0.1;243.4;50.08;19;2478.2
14-06-30;09:03;31.9;243.1;0.0;243.4;50.08;3;2478.2
14-06-30;09:06;31.8;150.1;0.0;243.4;50.10;0;2478.2
14-06-30;09:09;31.7;117.1;0.0;245.3;50.09;0;2478.2
14-06-30;09:12;31.6;164.7;0.0;243.4;50.07;1;2478.2
14-06-30;09:15;31.7;198.3;0.1;242.4;50.07;15;2478.2
14-06-30;09:18;31.8;265.2;0.3;243.4;50.05;56;2478.2
14-06-30;09:21;31.9;275.0;0.4;243.4;50.03;61;2478.2
14-06-30;09:24;31.9;290.9;0.5;244.3;50.04;112;2478.2
14-06-30;09:27;32.3;299.5;0.7;243.4;50.04;149;2478.2
14-06-30;09:30;32.4;291.2;0.7;243.4;50.02;139;2478.2
14-06-30;09:33;32.2;9.9;0.6;244.3;50.02;129;2478.3
14-06-30;09:36;32.4;285.4;0.5;244.3;50.03;119;2478.3
14-06-30;09:39;32.3;285.0;0.6;244.3;50.06;127;2478.3
14-06-30;09:42;32.3;292.3;0.7;244.3;50.04;136;2478.3
14-06-30;09:45;32.3;290.0;0.7;244.3;50.03;161;2478.3
14-06-30;09:48;32.4;298.2;1.1;244.3;50.04;222;2478.3
14-06-30;09:51;32.6;307.1;1.2;244.3;50.06;295;2478.3
14-06-30;09:54;32.9;290.1;1.8;245.3;50.06;446;2478.3
14-06-30;09:57;32.9;307.7;1.4;243.4;50.06;342;2478.3
14-06-30;10:00;33.0;284.1;0.6;244.3;50.03;141;2478.3
14-06-30;10:03;32.6;286.3;0.5;244.3;50.07;93;2478.4
14-06-30;10:06;32.7;281.5;0.4;244.3;50.07;58;2478.4
14-06-30;10:09;32.5;264.1;0.2;243.4;50.07;40;2478.4
14-06-30;10:12;32.5;254.1;0.1;244.3;50.05;24;2478.4
14-06-30;10:15;32.5;251.2;0.1;244.3;50.04;21;2478.4
14-06-30;10:18;32.4;255.6;0.1;243.4;50.04;28;2478.4
14-06-30;10:21;32.3;267.9;0.2;244.3;50.04;45;2478.4
14-06-30;10:24;32.4;271.2;0.4;245.3;50.04;70;2478.4
14-06-30;10:27;32.5;294.7;0.6;242.4;50.03;134;2478.4
14-06-30;10:30;32.7;291.9;0.7;243.4;50.01;161;2478.4
14-06-30;10:33;32.9;296.0;0.8;244.3;50.03;159;2478.4
14-06-30;10:36;32.9;290.9;0.6;244.3;50.02;119;2478.4
14-06-30;10:39;32.6;284.0;0.4;244.3;50.04;78;2478.4
14-06-30;10:42;32.9;275.6;0.3;243.4;50.04;68;2478.4
14-06-30;10:45;32.6;274.3;0.4;245.3;50.03;66;2478.4
14-06-30;10:48;32.4;272.6;0.2;246.3;50.06;40;2478.4
14-06-30;10:51;32.4;255.7;0.1;245.3;50.06;25;2478.4
14-06-30;10:54;32.5;246.8;0.1;246.3;50.07;17;2478.4
14-06-30;10:57;32.3;240.0;0.1;246.3;50.04;10;2478.4
14-06-30;11:00;32.3;233;0.0;245.3;50.04;7;2478.4
14-06-30;11:03;31.9;236.7;0.0;246.3;50.03;9;2478.4
14-06-30;11:06;32.2;247.5;0.0;245.3;50.03;10;2478.4
14-06-30;11:09;31.9;248.1;0.1;246.3;50.02;15;2478.4
14-06-30;11:12;32.0;247.7;0.1;245.3;50.02;16;2478.4
14-06-30;11:15;32.2;263.8;0.1;245.3;50.05;17;2478.4
14-06-30;11:18;32.2;244.4;0.1;245.3;50.06;16;2478.4
14-06-30;11:21;31.9;247.5;0.1;244.3;50.04;17;2478.4
14-06-30;11:24;32.0;244.4;0.1;246.3;50.05;15;2478.4
14-06-30;11:27;31.8;248.4;0.1;245.3;50.05;18;2478.4
14-06-30;11:30;31.8;247.7;0.1;244.3;50.05;26;2478.4
14-06-30;11:33;31.9;267.3;0.2;245.3;50.02;34;2478.4
14-06-30;11:36;31.9;253.1;0.2;245.3;50.02;45;2478.4
14-06-30;11:39;31.9;270.1;0.2;245.3;50.04;44;2478.4
14-06-30;11:42;31.8;250.9;0.1;245.3;50.05;23;2478.4
14-06-30;11:45;31.9;241.1;0.0;245.3;50.05;8;2478.4
14-06-30;11:48;31.9;249.4;0.0;245.3;50.03;8;2478.4
14-06-30;11:51;31.8;240.0;0.0;245.3;50.03;11;2478.4
14-06-30;11:54;31.7;248.1;0.1;245.3;50.06;26;2478.4
14-06-30;11:57;31.7;274.3;0.4;244.3;50.04;87;2478.4
14-06-30;12:00;32.0;295.1;0.9;245.3;50.07;209;2478.4
14-06-30;12:03;32.3;301.1;0.8;247.3;50.07;187;2478.4
14-06-30;12:06;32.2;292.6;0.5;246.3;50.03;115;2478.5
14-06-30;12:09;32.4;275.0;0.5;246.3;50.03;85;2478.5
14-06-30;12:12;32.2;265.1;0.2;246.3;50.03;45;2478.5
14-06-30;12:15;32.0;269.6;0.2;246.3;50.04;50;2478.5
14-06-30;12:18;32.2;278.9;0.4;246.3;50.05;67;2478.5
14-06-30;12:21;32.3;278.0;0.6;246.3;50.01;121;2478.5
14-06-30;12:24;32.3;285.2;0.5;245.3;50.05;109;2478.5
14-06-30;12:27;32.5;281.3;0.5;246.3;50.01;125;2478.5
14-06-30;12:30;32.5;296.6;0.7;244.3;50.02;142;2478.5
14-06-30;12:33;32.5;287.5;0.8;246.3;50.03;176;2478.5
14-06-30;12:36;32.6;296.6;0.8;247.3;50.04;201;2478.5
14-06-30;12:39;32.9;298.2;1.2;247.3;50.05;276;2478.5
14-06-30;12:42;33.0;292.5;1.5;247.3;50.04;371;2478.5
14-06-30;12:45;33.2;295.4;1.5;247.3;50.05;363;2478.6
14-06-30;12:48;33.2;297.8;1.5;247.3;50.08;367;2478.6
14-06-30;12:51;33.2;289.8;1.1;246.3;50.04;274;2478.6
14-06-30;12:54;33.2;292.9;1.0;247.3;50.01;233;2478.6
14-06-30;12:57;33.5;289.4;0.7;247.3;50.02;172;2478.6
14-06-30;13:00;33.2;283.5;0.6;246.3;50.02;125;2478.6
14-06-30;13:03;33.1;263.6;0.4;245.3;50.01;62;2478.6
14-06-30;13:06;33.0;268.3;0.4;248.2;50.02;70;2478.6
14-06-30;13:09;33.2;277.5;0.4;246.3;50.02;64;2478.6
14-06-30;13:12;33.0;248.2;0.1;244.3;50.02;17;2478.6
14-06-30;13:15;33.0;237.7;0.0;245.3;50.05;2;2478.6
14-06-30;13:18;32.7;233.2;0.0;245.3;50.04;7;2478.6
14-06-30;13:21;32.9;258.9;0.1;245.3;50.02;29;2478.6
14-06-30;13:24;32.9;258.1;0.1;247.3;50.05;30;2478.6
14-06-30;13:27;32.6;259.1;0.2;246.3;50.01;35;2478.6
14-06-30;13:30;32.9;276.8;0.4;246.3;50.03;69;2478.6
14-06-30;13:33;32.9;288.4;0.5;246.3;50.03;97;2478.6
14-06-30;13:36;33.0;282.2;0.4;247.3;50.04;72;2478.6
14-06-30;13:39;32.6;271.8;0.1;246.3;50.05;32;2478.7
14-06-30;13:42;32.6;248.4;0.1;246.3;50.05;13;2478.7
14-06-30;13:45;32.5;242.4;0.1;247.3;50.07;22;2478.7
14-06-30;13:48;32.5;253.5;0.1;247.3;50.08;12;2478.7
14-06-30;13:51;32.5;252.0;0.1;246.3;50.07;28;2478.7
14-06-30;13:54;32.4;254.1;0.1;245.3;50.08;15;2478.7
14-06-30;13:57;32.4;242.4;0.0;244.3;50.01;7;2478.7
14-06-30;14:00;32.3;234.6;0.0;246.3;50.04;7;2478.7
14-06-30;14:03;32.2;234.5;0.0;246.3;50.05;0;2478.7
14-06-30;14:06;32.0;147.5;0.0;247.3;50.03;0;2478.7
14-06-30;14:09;31.9;119.3;0.0;246.3;50.03;0;2478.7
14-06-30;14:12;31.9;120.2;0.0;247.3;50.02;2;2478.7
14-06-30;14:15;31.9;160.2;0.0;247.3;50.02;2;2478.7
14-06-30;14:18;31.9;181.6;0.0;247.3;50.05;0;2478.7
14-06-30;14:21;31.8;118.9;0.0;247.3;50.03;0;2478.7
14-06-30;14:45;31.1;2.7;0.1;247.3;50.05;25;2478.7
14-06-30;14:48;31.4;252.5;0.0;246.3;50.03;11;2478.7
14-06-30;14:51;31.4;255.4;0.1;246.3;50.04;24;2478.7
14-06-30;14:54;31.2;4.8;0.0;246.3;50.06;6;2478.7
14-06-30;14:57;31.2;228.6;0.0;246.3;50.05;3;2478.7
14-06-30;15:00;31.1;198.1;0.0;244.3;50.02;0;2478.7
14-06-30;15:03;31.1;229.8;0.0;246.3;50.01;2;2478.7
14-06-30;15:06;31.0;242.5;0.0;246.3;50.02;4;2478.7
14-06-30;15:09;31.2;254.8;0.1;246.3;50.06;22;2478.7
14-06-30;15:12;31.2;243.0;0.0;246.3;50.06;11;2478.7
14-06-30;15:15;31.2;227.4;0.0;246.3;50.04;0;2478.7
14-06-30;15:18;31.1;255.7;0.0;246.3;50.04;0;2478.7
14-06-30;15:21;31.0;265.1;0.0;246.3;50.03;0;2478.7
14-06-30;15:24;31.0;251.3;0.0;246.3;50.02;0;2478.7
14-06-30;15:27;31.0;246.5;0.0;246.3;50.06;0;2478.7
14-06-30;15:30;30.9;234.5;0.0;246.3;50.04;0;2478.7
14-06-30;15:33;30.9;198.4;0.0;246.3;50.01;0;2478.7
14-06-30;15:36;30.9;224.5;0.0;246.3;50.02;0;2478.7
14-06-30;15:39;30.8;189.6;0.0;246.3;50.04;0;2478.7
14-06-30;15:42;30.8;152.7;0.0;245.3;50.03;0;2478.7
14-06-30;15:45;30.8;206.8;0.0;246.3;50.07;0;2478.7
14-06-30;15:48;30.7;242.7;0.0;246.3;50.04;0;2478.7
14-06-30;15:51;30.7;279.6;0.0;246.3;50.05;0;2478.7
14-06-30;15:54;30.7;286.9;0.0;247.3;50.06;0;2478.7
14-06-30;16:09;30.5;218;0.1;247.3;50.06;14;2478.7
14-06-30;16:12;30.7;254.8;0.1;244.3;50.06;32;2478.7
14-06-30;16:15;30.4;257.0;0.0;243.4;50.03;6;2478.7
14-06-30;16:18;30.4;232.4;0.0;243.4;50.05;0;2478.7
14-06-30;16:21;30.3;247.9;0.0;243.4;50.06;0;2478.7
14-06-30;16:24;30.3;249.9;0.0;242.4;50.03;0;2478.7
14-06-30;16:27;30.3;262.7;0.0;244.3;50.04;0;2478.7
14-06-30;16:30;30.3;288.2;0.0;243.4;50.05;0;2478.7
14-06-30;16:33;30.2;302.3;0.0;243.4;50.05;0;2478.7
14-06-30;16:36;30.2;304.9;0.0;243.4;50.04;0;2478.7
14-06-30;16:39;30.2;305.4;0.0;244.3;50.03;0;2478.7
14-06-30;16:42;30.2;298.9;0.0;244.3;50.03;0;2478.7
14-06-30;16:45;30.2;297.9;0.0;244.3;50.02;0;2478.7
14-06-30;16:48;30.2;303.0;0.0;244.3;50.04;0;2478.7
14-06-30;16:51;30.2;307.3;0.0;245.3;50.03;0;2478.7
14-06-30;16:54;30.2;308.3;0.0;244.3;50.03;0;2478.7
14-06-30;18:15;29.4;251.9;0.1;243.4;50.05;19;2478.7
14-06-30;18:18;29.7;248.2;0.0;243.4;50.01;6;2478.7
14-06-30;18:21;29.7;228.2;0.0;244.3;50.01;0;2478.7
14-06-30;18:24;29.4;203.0;0.0;243.4;50.02;0;2478.7
14-06-30;18:27;29.7;219.1;0.0;243.4;50.03;2;2478.7
14-06-30;18:30;29.7;210.0;0.0;244.3;50.02;0;2478.7
14-06-30;18:33;29.7;226.1;0.0;244.3;50.02;0;2478.7
14-06-30;18:36;29.7;277.1;0.0;243.4;50.01;0;2478.7
14-06-30;18:39;29.7;252.0;0.0;242.4;50.03;0;2478.7
14-06-30;18:42;29.7;249.6;0.0;243.4;50.01;0;2478.7
14-06-30;18:45;29.7;262.2;0.0;243.4;49.98;0;2478.7
14-06-30;18:48;29.7;228.2;0.0;244.3;49.99;0;2478.7
14-06-30;18:51;29.7;251.2;0.0;244.3;50.01;0;2478.7
14-06-30;18:54;29.7;249.3;0.0;244.3;50.05;0;2478.7
14-06-30;18:57;29.7;211.6;0.0;243.4;50.07;0;2478.7
14-06-30;19:00;29.7;209.6;0.0;244.3;50.06;0;2478.7
14-06-30;19:03;29.7;216.7;0.0;244.3;50.05;0;2478.7
14-06-30;19:06;29.4;251.5;0.0;244.3;50.03;0;2478.7
14-06-30;19:09;29.7;263.6;0.0;244.3;50.05;0;2478.7
14-07-01;05:42;25.3;266.0;0.1;238.5;50.05;20;2478.7
14-07-01;05:45;26.1;261.4;0.1;239.5;50.06;18;2478.7
14-07-01;05:48;26.4;248.1;0.0;239.5;50.04;13;2478.7
14-07-01;05:51;26.4;246.6;0.0;239.5;50.06;11;2478.7
14-07-01;05:54;26.4;249.9;0.0;238.5;50.08;11;2478.7
14-07-01;05:57;27.2;241.6;0.0;244.3;50.07;13;2478.7
14-07-01;06:00;27.2;252.8;0.0;244.3;50.04;11;2478.7
14-07-01;06:03;27.2;235.2;0.0;244.3;50.02;8;2478.7
14-07-01;06:06;27.2;244.7;0.0;245.3;50.01;7;2478.7
14-07-01;06:09;27.2;248.4;0.0;244.3;50.03;5;2478.7
14-07-01;06:12;27.5;230.4;0.0;244.3;50.04;7;2478.7
14-07-01;06:15;27.9;238.9;0.0;244.3;50.03;2;2478.7
14-07-01;06:18;27.9;229.5;0.0;243.4;50.02;5;2478.7
14-07-01;06:21;27.9;247.2;0.0;244.3;50.01;8;2478.7
14-07-01;06:24;28.6;251.9;0.0;243.4;50.00;11;2478.7
14-07-01;06:27;28.6;237.0;0.0;244.3;50.03;10;2478.7
14-07-01;06:30;29.0;243.0;0.0;243.4;50.02;9;2478.7
14-07-01;06:33;29.0;253.8;0.0;245.3;50.03;9;2478.7
14-07-01;06:36;29.0;247.5;0.0;244.3;50.04;4;2478.7
14-07-01;06:39;29.0;241.1;0.0;243.4;50.0;4;2478.7
14-07-01;06:42;29.0;237.8;0.0;244.3;50.02;5;2478.7
14-07-01;06:45;29.0;245.0;0.0;244.3;50.04;6;2478.7
14-07-01;06:48;29.4;234.3;0.0;243.4;50.03;6;2478.7
14-07-01;06:51;29.4;245.6;0.0;244.3;50.05;5;2478.7
14-07-01;06:54;29.7;243.8;0.0;245.3;50.07;5;2478.7
14-07-01;06:57;29.4;239.6;0.0;246.3;50.11;3;2478.7
14-07-01;07:00;29.7;236.2;0.0;247.3;50.06;4;2478.7
14-07-01;07:03;30.1;242.7;0.0;247.3;50.03;7;2478.7
14-07-01;07:06;30.1;236.1;0.0;245.3;50.04;14;2478.7
14-07-01;07:09;29.4;257.5;0.1;245.3;50.03;25;2478.7
14-07-01;07:12;30.2;266.6;0.0;244.3;50.05;30;2478.7
14-07-01;07:15;30.2;263.5;0.2;244.3;50.04;39;2478.7
14-07-01;07:18;30.2;284.7;0.3;244.3;50.03;49;2478.7
14-07-01;07:21;30.3;268.9;0.3;244.3;50.04;50;2478.7
14-07-01;07:24;30.4;283.8;0.3;244.3;50.02;60;2478.7
14-07-01;07:27;30.5;285.4;0.4;244.3;50.02;74;2478.7
14-07-01;07:30;30.4;284.0;0.3;245.3;50.04;56;2478.7
14-07-01;07:33;30.3;267.7;0.2;244.3;50.01;40;2478.7
14-07-01;07:36;30.7;275.2;0.2;244.3;50.02;45;2478.7
14-07-01;07:39;30.7;265.8;0.2;243.4;50.04;46;2478.7
14-07-01;07:42;30.7;260.1;0.2;243.4;50.02;43;2478.7
14-07-01;07:45;30.8;275.2;0.4;242.4;49.99;53;2478.7
14-07-01;07:48;30.8;277.8;0.4;244.3;50.03;70;2478.7
14-07-01;07:51;31.1;282.7;0.4;243.4;50.03;73;2478.7
14-07-01;07:54;31.0;281.2;0.4;243.4;50.05;71;2478.7
14-07-01;07:57;31.0;285.2;0.4;243.4;50.08;72;2478.7
14-07-01;08:00;31.2;285.9;0.5;243.4;50.06;96;2478.7
14-07-01;08:03;31.4;295.7;0.6;243.4;50.05;129;2478.7
14-07-01;08:06;31.7;291.0;0.6;243.4;50.03;125;2478.7
14-07-01;08:09;31.6;292.5;0.6;243.4;50.03;139;2478.7
14-07-01;08:12;31.5;293.4;0.7;243.4;50.03;143;2478.7
14-07-01;08:15;31.7;300.4;0.7;245.3;50.04;167;2478.8
14-07-01;08:18;31.8;297.0;0.9;245.3;50.04;199;2478.8
14-07-01;08:21;31.7;297.8;0.9;245.3;50.03;205;2478.8
14-07-01;08:24;32.2;296.7;0.7;244.3;50.04;160;2478.8
14-07-01;08:27;32.2;297.9;0.7;244.3;50.06;171;2478.8
14-07-01;08:30;32.0;297.6;0.7;244.3;50.05;142;2478.8
14-07-01;08:33;32.2;301.4;0.8;245.3;50.04;160;2478.8
14-07-01;08:36;32.3;309.6;1.0;245.3;50.05;223;2478.8
14-07-01;08:39;32.4;295.8;0.8;243.4;50.02;181;2478.8
14-07-01;08:42;32.4;303.2;1.0;244.3;50.03;228;2478.8
14-07-01;08:45;32.5;310.5;1.1;244.3;50.05;254;2478.8
14-07-01;08:48;32.7;302.4;1.1;244.3;50.04;260;2478.9
14-07-01;08:51;32.7;309.2;1.3;244.3;10.02;287;2478.9
14-07-01;08:54;32.6;301.3;1.1;244.3;50.06;249;2478.9
14-07-01;08:57;32.7;297.9;1.1;243.4;50.05;248;2478.9
14-07-01;09:00;32.9;305.7;1.0;242.4;50.07;234;2478.9
14-07-01;09:03;33.0;295.8;1.0;244.3;50.07;217;2478.9
14-07-01;09:06;32.7;292.6;0.6;243.4;50.07;130;2478.9
14-07-01;09:09;32.7;290.3;0.6;243.4;50.05;140;2478.9
14-07-01;09:12;32.7;297.8;0.7;243.4;50.06;142;2478.9
14-07-01;09:15;32.9;305.4;1.0;243.4;50.04;223;2479.0
14-07-01;09:18;33.1;311.1;1.2;243.4;50.02;289;2479.0
14-07-01;09:21;33.0;295.3;1.1;243.4;50.04;269;2479.0
14-07-01;09:24;33.1;311.1;1.3;244.3;50.03;306;2479.0
14-07-01;09:27;33.1;297.2;1.2;243.4;50.05;288;2479.0
14-07-01;09:30;33.2;302.1;1.1;243.4;50.05;260;2479.0
14-07-01;09:33;33.2;304.1;1.1;244.3;50.05;267;2479.0
14-07-01;09:36;33.5;297.9;0.7;243.4;50.04;171;2479.1
14-07-01;09:39;33.3;279.9;0.6;243.4;50.04;130;2479.1
14-07-01;09:42;33.0;284.4;0.7;243.4;50.05;155;2479.1
14-07-01;09:45;33.2;303.9;1.3;242.4;50.05;292;2479.1
14-07-01;09:48;33.1;312.1;0.9;245.3;50.06;205;2479.1
14-07-01;09:51;33.2;303.0;1.4;244.3;50.04;327;2479.1
14-07-01;09:54;33.4;303.8;1.5;245.3;50.10;370;2479.1
14-07-01;09:57;50.0;306.8;1.0;244.3;50.03;234;2479.1
14-07-01;10:00;33.5;279.3;1.2;243.4;50.03;275;2479.2
14-07-01;10:03;33.5;299.8;1.1;243.4;50.06;265;2479.2
14-07-01;10:06;33.8;312.1;2.0;244.3;50.04;493;2479.2
14-07-01;10:09;33.7;298.5;0.8;244.3;50.03;189;2479.2
14-07-01;10:12;33.4;294.1;0.7;244.3;50.06;172;2479.2
14-07-01;10:15;33.3;281.9;0.7;243.4;50.04;179;2479.2
14-07-01;10:18;33.4;290.4;1.0;243.4;50.03;220;2479.2
14-07-01;10:21;33.5;291.2;1.4;243.4;50.05;305;2479.2
14-07-01;10:24;33.9;294.2;2.4;244.3;50.02;589;2479.3
14-07-01;10:27;33.9;287.1;1.2;245.3;50.01;289;2479.3
14-07-01;10:30;33.7;287.4;1.2;243.4;50.00;284;2479.3
14-07-01;10:33;33.8;291.9;0.8;242.4;50.02;188;2479.3
14-07-01;10:36;33.8;285.2;1.0;243.4;50.03;230;2479.3
14-07-01;10:39;33.9;305.7;2.2;243.4;50.00;530;2479.3
14-07-01;10:42;34.1;278.0;3.0;245.3;50.03;752;2479.4
14-07-01;10:45;34.4;298.8;3.3;245.3;50.03;787;2479.4
14-07-01;10:48;35.0;297.2;3.0;244.3;50.05;712;2479.4
14-07-01;10:51;34.4;4.8;0.8;243.4;50.07;178;2479.5
14-07-01;10:54;34.4;278.3;2.6;244.3;50.07;609;2479.5
14-07-01;10:57;35.2;298.5;3.1;245.3;50.05;664;2479.5
14-07-01;11:00;35.0;314.3;3.1;245.3;50.05;760;2479.5
14-07-01;11:03;35.0;285.0;3.2;245.3;50.01;740;2479.6
14-07-01;11:06;34.8;287.5;1.1;244.3;50.05;252;2479.6
14-07-01;11:09;34.7;267.1;4.0;245.3;50.05;954;2479.6
14-07-01;11:12;35.3;269.6;3.9;245.3;50.03;1032;2479.6
14-07-01;11:15;35.0;279.3;1.4;243.4;50.04;280;2479.7
14-07-01;11:18;35.2;297.2;4.4;245.3;50.03;1034;2479.7
14-07-01;11:21;35.9;282.7;1.1;244.3;50.04;255;2479.7
14-07-01;11:24;35.5;296.9;4.6;246.3;50.04;1108;2479.8
14-07-01;11:27;35.7;297.3;4.3;245.3;50.06;1085;2479.8
14-07-01;11:30;36.4;280.9;4.5;245.3;50.03;1090;2479.8
14-07-01;11:33;36.4;281.3;4.6;246.3;50.04;1118;2479.9
14-07-01;11:36;37.2;276.1;4.9;246.3;50.01;1205;2480.0
14-07-01;11:39;36.8;274.0;5.0;246.3;50.06;1208;2480.0
14-07-01;11:42;37.1;268.7;1.5;244.3;49.99;344;2480.0
14-07-01;11:45;37.5;275.5;3.7;244.3;50.04;952;2480.1
14-07-01;11:48;36.7;284.7;1.0;243.4;50.03;258;2480.1
14-07-01;11:51;36.4;283.5;1.3;241.4;50.03;312;2480.1
14-07-01;11:54;36.4;280.0;1.5;242.4;50.07;351;2480.1
14-07-01;11:57;36.5;274.5;2.4;243.4;50.05;592;2480.2
14-07-01;12:00;36.3;292.6;1.3;243.4;50.07;306;2480.2
14-07-01;12:03;36.9;276.1;5.2;246.3;50.07;1282;2480.2
14-07-01;12:06;37.6;268.2;5.3;245.3;50.05;1335;2480.3
14-07-01;12:09;37.5;263.2;1.7;244.3;50.07;415;2480.3
14-07-01;12:12;37.0;265.8;1.1;243.4;50.04;266;2480.4
14-07-01;12:15;36.5;291.5;1.0;243.4;50.06;246;2480.4
14-07-01;12:18;36.2;289.1;1.4;243.4;50.06;328;2480.4
14-07-01;12:21;36.5;290.9;2.3;244.3;50.03;608;2480.4
14-07-01;12:24;37.4;283.7;2.0;244.3;50.05;454;2480.5
14-07-01;12:27;37.8;272.9;4.9;246.3;50.01;1213;2480.5
14-07-01;12:30;38.3;259.4;5.0;245.3;50.00;1197;2480.6
14-07-01;12:33;38.3;266.0;2.4;243.4;50.05;575;2480.6
14-07-01;12:36;38.4;234.8;4.9;246.3;50.02;1139;2480.7
14-07-01;12:39;38.0;237.5;1.7;243.4;50.04;407;2480.7
14-07-01;12:42;38.9;261.7;1.8;244.3;50.05;464;2480.8
14-07-01;12:45;38.6;267.0;1.2;244.3;50.03;233;2480.8
14-07-01;12:48;37.6;267.7;1.2;244.3;50.03;297;2480.8
14-07-01;12:51;38.2;268.6;5.4;246.3;50.04;1337;2480.9
14-07-01;12:54;39.1;262.3;5.1;246.3;50.05;1243;2480.9
14-07-01;12:57;39.2;263.6;5.0;246.3;50.03;1209;2481.0
14-07-01;13:00;39.3;251.6;5.1;246.3;50.04;1246;2481.1
14-07-01;13:03;39.3;277.2;4.2;244.3;50.02;867;2481.1
14-07-01;13:06;39.8;251.8;2.4;245.3;50.03;454;2481.2
14-07-01;13:09;50.0;268.7;1.1;244.3;50.04;257;2481.2
14-07-01;13:12;39.3;255.9;5.4;247.3;50.04;1349;2481.2
14-07-01;13:15;38.5;273.0;0.8;244.3;50.02;183;2481.2
14-07-01;13:18;37.7;275.0;0.6;243.4;50.04;122;2481.3
14-07-01;13:21;37.2;275.8;0.5;243.4;50.04;104;2481.3
14-07-01;13:24;37.0;284.4;0.5;243.4;50.05;120;2481.3
14-07-01;13:27;36.5;289.3;0.6;244.3;50.03;139;2481.3
14-07-01;13:30;36.5;296.6;0.8;243.4;50.03;186;2481.3
14-07-01;13:33;36.3;299.1;1.1;244.3;50.05;252;2481.3
14-07-01;13:36;36.5;303.5;1.6;245.3;50.04;401;2481.3
14-07-01;13:39;36.4;302.3;1.4;245.3;50.06;335;2481.3
14-07-01;13:42;36.4;275.6;2.1;244.3;50.04;526;2481.3
14-07-01;13:45;36.8;273.1;5.2;246.3;50.03;1176;2481.4
14-07-01;13:48;38.0;266.7;5.6;245.3;50.06;1369;2481.5
14-07-01;13:51;38.7;270.8;5.4;246.3;50.05;1317;2481.5
14-07-01;13:54;38.0;268.5;5.4;247.3;50.07;1285;2481.6
14-07-01;13:57;37.7;273.3;1.2;244.3;50.01;279;2481.6
14-07-01;14:00;37.0;275.6;0.9;244.3;50.02;193;2481.6
14-07-01;14:03;36.8;276.7;1.2;244.3;50.02;300;2481.6
14-07-01;14:06;37.7;279.4;4.1;247.3;50.02;928;2481.6
14-07-01;14:09;36.9;280.2;1.0;244.3;50.01;207;2481.7
14-07-01;14:12;36.7;287.8;1.0;244.3;50.04;201;2481.7
14-07-01;14:15;37.0;277.1;4.0;246.3;50.04;1009;2481.7
14-07-01;14:18;36.5;291.6;1.1;245.3;50.03;285;2481.7
14-07-01;14:21;36.4;286.6;1.2;244.3;50.05;292;2481.7
14-07-01;14:24;36.5;290.7;1.4;245.3;50.05;323;2481.8
14-07-01;14:27;36.4;264.5;3.1;245.3;50.05;775;2481.8
14-07-01;14:30;37.0;281.5;5.7;246.3;50.03;1403;2481.8
14-07-01;14:33;37.9;262.6;2.9;245.3;50.05;725;2481.9
14-07-01;14:36;37.9;257.5;5.1;246.3;50.04;1258;2481.9
14-07-01;14:39;38.6;265.4;4.8;246.3;50.09;1182;2482.0
14-07-01;14:42;38.7;261.3;4.6;246.3;50.06;1140;2482.0
14-07-01;14:45;39.0;263.2;4.6;247.3;50.09;1125;2482.1
14-07-01;14:48;39.1;260.5;4.6;246.3;50.08;1118;2482.2
14-07-01;14:51;39.3;261.7;4.2;247.3;50.06;1024;2482.2
14-07-01;14:54;39.4;217.2;4.2;246.3;50.06;1032;2482.3
14-07-01;14:57;39.3;275.2;3.1;246.3;50.02;777;2482.3
14-07-01;15:00;39.4;264.9;3.5;245.3;50.05;859;2482.4
14-07-01;15:03;39.8;268.6;3.1;245.3;50.05;718;2482.4
14-07-01;15:06;38.6;282.8;1.3;245.3;50.05;328;2482.4
14-07-01;15:09;38.6;272.7;0.9;244.3;50.04;191;2482.5
14-07-01;15:12;37.9;274.3;0.7;244.3;50.04;169;2482.5
14-07-01;15:15;38.3;279.1;4.6;247.3;50.05;1150;2482.5
14-07-01;15:18;38.9;262.5;2.8;245.3;50.07;687;2482.5
14-07-01;15:21;37.8;275.3;1.0;244.3;50.02;221;2482.6
14-07-01;15:24;37.9;280.8;3.1;247.3;50.02;814;2482.6
14-07-01;15:27;38.3;268.0;4.5;246.3;50.04;1107;2482.6
14-07-01;15:30;38.5;264.5;4.1;247.3;50.05;1045;2482.7
14-07-01;15:33;38.9;271.5;4.1;246.3;50.02;1013;2482.7
14-07-01;15:36;39.0;264.8;4.1;247.3;50.02;983;2482.8
14-07-01;15:39;39.1;264.9;3.8;245.3;50.05;947;2482.8
14-07-01;15:42;39.4;263.0;4.1;246.3;50.04;999;2482.9
14-07-01;15:45;39.0;271.5;2.1;245.3;50.06;502;2482.9
14-07-01;15:48;38.5;247.8;2.3;245.3;50.04;546;2482.9
14-07-01;15:51;38.2;269.5;1.9;246.3;50.04;460;2482.9
14-07-01;15:54;37.9;210.9;1.4;246.3;50.03;341;2483.0
14-07-01;15:57;38.6;275.2;3.8;247.3;49.99;926;2483.0
14-07-01;16:00;38.9;270.4;3.7;247.3;50.01;918;2483.1
14-07-01;16:03;39.1;271.4;3.7;246.3;50.00;899;2483.1
14-07-01;16:06;39.1;266.0;3.5;247.3;50.00;866;2483.1
14-07-01;16:09;39.0;267.4;3.4;247.3;50.01;839;2483.2
14-07-01;16:12;39.2;275.5;3.4;247.3;50.02;858;2483.2
14-07-01;16:15;39.0;270.9;3.5;245.3;50.03;854;2483.3
14-07-01;16:18;39.0;270.9;3.3;246.3;50.07;832;2483.3
14-07-01;16:21;39.1;266.4;3.3;247.3;50.05;820;2483.4
14-07-01;16:24;38.9;268.3;0.7;245.3;50.05;164;2483.4
14-07-01;16:27;38.3;239.7;0.8;246.3;50.04;194;2483.4
14-07-01;16:30;37.9;279.0;3.5;246.3;50.02;875;2483.4
14-07-01;16:33;38.6;274.0;3.4;247.3;50.02;844;2483.5
14-07-01;16:36;38.7;273.7;3.2;247.3;50.06;768;2483.5
14-07-01;16:39;38.7;271.1;3.0;246.3;50.04;749;2483.5
14-07-01;16:42;38.6;271.4;3.0;246.3;50.05;741;2483.6
14-07-01;16:45;38.5;279.3;2.8;247.3;50.03;700;2483.6
14-07-01;16:48;38.5;272.6;2.8;246.3;50.03;690;2483.6
14-07-01;16:51;38.2;271.8;1.2;246.3;50.04;285;2483.7
14-07-01;16:54;37.5;273.0;0.6;246.3;50.03;132;2483.7
14-07-01;16:57;37.5;276.5;1.5;246.3;50.04;370;2483.7
14-07-01;17:00;37.6;269.9;1.0;246.3;50.04;234;2483.7
14-07-01;17:03;37.0;285.3;0.6;246.3;50.02;135;2483.7
14-07-01;17:06;36.8;275.9;0.6;245.3;50.03;120;2483.7
14-07-01;17:09;36.5;284.1;0.6;245.3;50.08;136;2483.7
14-07-01;17:12;36.2;279.4;0.5;245.3;50.04;108;2483.7
14-07-01;17:15;36.2;284.7;0.6;245.3;50.04;129;2483.7
14-07-01;17:18;36.1;260.4;0.7;245.3;50.02;151;2483.8
14-07-01;17:21;36.1;296.7;1.3;247.3;50.03;311;2483.8
14-07-01;17:24;36.2;270.7;0.8;245.3;50.02;176;2483.8
14-07-01;17:27;36.1;301.6;2.0;246.3;50.03;492;2483.8
14-07-01;17:30;35.9;287.4;0.6;246.3;50.07;128;2483.8
14-07-01;17:33;36.2;296.7;1.8;246.3;50.04;440;2483.8
14-07-01;17:36;36.2;295.8;1.6;245.3;50.01;375;2483.9
14-07-01;17:39;36.1;300.0;1.5;246.3;50.02;360;2483.9
14-07-01;17:42;35.9;294.8;1.4;246.3;50.06;345;2483.9
14-07-01;17:45;35.9;297.0;1.4;246.3;50.07;326;2483.9
14-07-01;17:48;35.9;297.3;1.3;246.3;50.06;311;2483.9
14-07-01;17:51;35.5;270.9;0.4;246.3;50.03;75;2483.9
14-07-01;17:54;35.6;303.0;1.0;246.3;50.04;257;2483.9
14-07-01;17:57;35.3;257.0;0.9;246.3;50.06;221;2483.9
14-07-01;18:00;35.2;295.3;0.5;246.3;50.05;131;2484.0
14-07-01;18:03;35.2;275.8;0.5;246.3;50.03;93;2484.0
14-07-01;18:06;35.0;285.0;0.5;244.3;50.02;89;2484.0
14-07-01;18:09;35.0;295.8;0.7;245.3;50.04;153;2484.0
14-07-01;18:12;35.0;305.4;0.9;245.3;50.04;198;2484.0
14-07-01;18:15;35.0;302.6;1.0;245.3;50.02;219;2484.0
14-07-01;18:18;34.8;298.8;0.8;245.3;50.01;196;2484.0
14-07-01;18:21;34.9;298.6;0.7;244.3;50.02;161;2484.0
14-07-01;18:24;34.7;295.1;0.6;245.3;50.02;139;2484.0
14-07-01;18:27;34.8;301.0;0.6;245.3;50.03;134;2484.0
14-07-01;18:30;34.6;298.0;0.5;244.3;50.03;126;2484.0
14-07-01;18:33;34.5;291.5;0.6;245.3;50.01;114;2484.0
14-07-01;18:36;34.5;298.8;0.6;245.3;50.02;106;2484.1
14-07-01;18:39;34.2;297.6;0.4;245.3;50.03;102;2484.1
14-07-01;18:42;34.2;292.3;0.5;244.3;50.05;99;2484.1
14-07-01;18:45;34.4;286.0;0.4;245.3;50.02;89;2484.1
14-07-01;18:48;34.1;296.0;0.4;244.3;50.02;85;2484.1
14-07-01;18:51;34.0;284.4;0.4;245.3;50.04;76;2484.1
14-07-01;18:54;34.0;265.8;0.3;244.3;50.06;50;2484.1
14-07-01;18:57;33.8;264.6;0.2;244.3;50.08;47;2484.1
14-07-01;19:00;33.7;268.0;0.2;244.3;50.06;44;2484.1
14-07-01;19:03;33.8;266.7;0.3;246.3;50.08;54;2484.1
14-07-01;19:06;33.8;279.3;0.3;246.3;50.06;60;2484.1
14-07-01;19:09;33.7;278.0;0.3;244.3;50.03;55;2484.1
14-07-01;19:12;33.5;271.8;0.3;244.3;50.05;53;2484.1
14-07-01;19:15;33.4;265.8;0.3;244.3;50.06;50;2484.1
14-07-01;19:18;33.4;268.0;0.2;245.3;50.05;46;2484.1
14-07-01;19:21;33.3;261.6;0.2;246.3;50.06;41;2484.1
14-07-01;19:24;33.2;264.1;0.2;244.3;50.10;38;2484.1
14-07-01;19:27;33.2;273.7;0.2;245.3;50.02;35;2484.1
14-07-01;19:30;33.2;262.2;0.2;245.3;50.05;33;2484.1
14-07-01;19:33;33.1;262.9;0.1;247.3;50.05;31;2484.1
14-07-01;19:36;33.1;262.9;0.1;245.3;50.03;27;2484.1
14-07-01;19:39;33.0;261.9;0.1;246.3;50.06;24;2484.1
14-07-01;19:42;32.7;253.5;0.1;244.3;50.07;22;2484.1
14-07-01;19:45;32.9;259.4;0.1;245.3;50.02;20;2484.1
14-07-01;19:48;32.7;263.0;0.1;244.3;50.03;18;2484.1
14-07-01;19:51;32.7;253.5;0.1;245.3;50.02;17;2484.1
14-07-01;19:54;32.7;252.8;0.1;246.3;50.05;15;2484.1
14-07-01;19:57;32.7;252.9;0.1;245.3;50.02;13;2484.1
14-07-01;20:00;32.6;237.8;0.0;244.3;50.02;11;2484.1
14-07-01;20:03;32.5;250.9;0.0;245.3;50.04;9;2484.1
14-07-01;20:06;32.4;249.3;0.0;244.3;50.03;7;2484.1
14-07-01;20:09;32.4;260.5;0.0;245.3;50.04;4;2484.1
14-07-01;20:12;32.3;252.9;0.0;245.3;50.03;3;2484.1
14-07-01;20:15;32.3;246.2;0.0;245.3;50.04;1;2484.1
14-07-01;20:18;32.2;208.5;0.0;244.3;50.03;1;2484.1
14-07-01;20:21;32.0;217.6;0.0;244.3;50.02;0;2484.1
14-07-01;20:24;32.0;258.6;0.0;245.3;50.04;0;2484.1
14-07-01;20:27;31.9;274.3;0.0;245.3;50.05;0;2484.1
14-07-01;20:30;31.8;268.5;0.0;245.3;50.04;0;2484.1
14-07-01;20:33;31.7;262.3;0.0;244.3;50.01;0;2484.1
14-07-01;20:36;31.7;253.8;0.0;245.3;50.03;0;2484.1
14-07-01;20:39;31.6;240.9;0.0;245.3;50.04;0;2484.1
14-07-01;20:42;31.5;225.1;0.0;245.3;50.02;0;2484.1
14-07-01;20:45;31.5;205.8;0.1;244.3;50.04;0;2484.1
14-07-01;20:48;31.4;184.1;0.0;245.3;50.02;0;2484.1
14-07-01;20:51;31.4;162.4;0.0;244.3;50.02;0;2484.1
14-07-01;20:54;31.2;140.0;0.0;245.3;50.02;0;2484.1
14-07-02;05:24;26.4;266.7;0.1;237.5;50.07;18;2484.1
14-07-02;05:27;26.4;254.8;0.1;238.5;50.06;22;2484.1
14-07-02;05:30;26.8;260.7;0.1;238.5;50.03;24;2484.1
14-07-02;05:33;27.5;264.2;0.1;238.5;50.04;26;2484.1
14-07-02;05:36;27.9;267.6;0.1;238.5;50.04;27;2484.1
14-07-02;05:39;27.9;258.9;0.1;238.5;50.04;29;2484.1
14-07-02;05:42;27.5;267.3;0.1;238.5;50.06;28;2484.1
14-07-02;05:45;28.6;259.8;0.1;238.5;50.03;26;2484.1
14-07-02;05:48;28.6;268.2;0.1;238.5;50.02;23;2484.1
14-07-02;05:51;28.3;270.2;0.1;238.5;50.06;21;2484.1
14-07-02;05:54;28.6;257.5;0.1;238.5;50.07;20;2484.1
14-07-02;05:57;29.0;265.2;0.1;245.3;50.06;20;2484.1
14-07-02;06:00;29.7;266.8;0.1;244.3;50.03;22;2484.1
14-07-02;06:03;29.4;273.4;0.1;243.4;50.01;26;2484.1
14-07-02;06:06;30.2;267.0;0.2;243.4;50.04;39;2484.1
14-07-02;06:09;30.2;268.7;0.2;243.4;50.07;42;2484.1
14-07-02;06:12;29.7;263.2;0.1;244.3;50.07;26;2484.1
14-07-02;06:15;30.2;270.2;0.1;245.3;50.07;28;2484.1
14-07-02;06:18;30.3;271.2;0.3;244.3;50.04;47;2484.1
14-07-02;06:21;30.4;282.1;0.2;243.4;50.03;47;2484.1
14-07-02;06:24;30.4;284.6;0.3;244.3;50.07;48;2484.1
14-07-02;06:27;30.4;276.1;0.3;243.4;50.06;49;2484.1
14-07-02;06:30;30.4;272.0;0.3;244.3;50.04;50;2484.2
14-07-02;06:33;30.7;283.7;0.3;244.3;50.03;52;2484.2
14-07-02;06:36;30.7;277.0;0.3;244.3;50.06;52;2484.2
14-07-02;06:39;30.7;280.3;0.3;243.4;50.04;53;2484.2
14-07-02;06:42;30.4;274.5;0.3;244.3;50.05;56;2484.2
14-07-02;06:45;30.9;281.2;0.3;243.4;50.07;56;2484.2
14-07-02;06:48;30.9;279.0;0.3;244.3;50.04;57;2484.2
14-07-02;06:51;31.0;280.2;0.3;246.3;50.02;58;2484.2
14-07-02;06:54;31.0;278.9;0.3;247.3;50.05;58;2484.2
14-07-02;06:57;31.1;278.4;0.4;248.2;50.07;59;2484.2
14-07-02;07:00;31.2;278.4;0.3;247.3;50.08;60;2484.2
14-07-02;07:03;31.4;275.8;0.4;245.3;50.02;60;2484.2
14-07-02;07:06;31.2;277.2;0.4;244.3;50.03;60;2484.2
14-07-02;07:09;31.4;276.8;0.4;243.4;50.02;61;2484.2
14-07-02;07:12;31.2;276.4;0.4;243.4;50.05;62;2484.2
14-07-02;07:15;31.4;281.6;0.4;243.4;50.03;62;2484.2
14-07-02;07:18;31.4;278.9;0.4;244.3;50.03;65;2484.2
14-07-02;07:21;31.5;282.2;0.4;243.4;50.00;64;2484.2
14-07-02;07:24;31.4;276.4;0.3;242.4;50.03;65;2484.2
14-07-02;07:27;31.5;275.2;0.4;242.4;50.04;66;2484.2
14-07-02;07:30;31.5;279.7;0.4;243.4;50.03;67;2484.2
14-07-02;07:33;31.7;274.9;0.4;243.4;50.04;67;2484.2
14-07-02;07:36;31.5;286.2;0.4;242.4;50.03;68;2484.2
14-07-02;07:39;31.6;277.8;0.3;242.4;50.06;69;2484.2
14-07-02;07:42;31.7;281.3;0.4;242.4;50.03;71;2484.2
14-07-02;07:45;31.8;280.3;0.3;242.4;50.04;72;2484.2
14-07-02;07:48;31.9;287.4;0.4;242.4;50.03;73;2484.2
14-07-02;07:51;31.8;296.3;0.4;243.4;50.03;74;2484.2
14-07-02;07:54;31.7;285.0;0.4;240.4;50.07;75;2484.2
14-07-02;07:57;31.8;301.1;0.4;241.4;50.07;77;2484.2
14-07-02;08:00;31.9;298.0;0.5;241.4;50.06;77;2484.2
14-07-02;08:03;31.9;288.7;0.4;244.3;50.05;79;2484.2
14-07-02;08:06;31.8;302.1;0.5;244.3;50.00;80;2484.3
14-07-02;08:09;31.9;310.4;0.4;244.3;50.03;78;2484.3
14-07-02;08:12;32.0;301.4;0.4;244.3;50.04;81;2484.3
14-07-02;08:15;32.2;303.3;0.4;246.3;50.03;83;2484.3
14-07-02;08:18;32.2;303.5;0.4;244.3;50.03;83;2484.3
14-07-02;08:21;31.9;302.9;0.4;246.3;50.06;85;2484.3
14-07-02;08:24;32.2;302.7;0.5;246.3;50.06;85;2484.3
14-07-02;08:27;32.0;307.9;0.4;246.3;50.10;87;2484.3
14-07-02;08:30;32.2;296.4;0.4;246.3;50.05;87;2484.3
14-07-02;08:33;32.3;306.7;0.5;246.3;50.07;86;2484.3
14-07-02;08:36;32.3;302.4;0.4;245.3;50.06;88;2484.3
14-07-02;08:39;32.0;311.5;0.5;245.3;50.05;88;2484.3
14-07-02;08:42;32.3;304.5;0.5;246.3;50.04;90;2484.3
14-07-02;08:45;32.4;308.4;0.4;246.3;50.02;90;2484.3
14-07-02;08:48;32.3;316.1;0.4;246.3;50.01;91;2484.3
14-07-02;08:51;32.4;308.9;0.5;246.3;50.03;91;2484.3
14-07-02;08:54;32.4;306.5;0.4;245.3;50.05;93;2484.3
14-07-02;08:57;32.2;310.2;0.4;245.3;50.04;94;2484.3
14-07-02;09:00;32.4;308.6;0.5;244.3;50.03;93;2484.3
14-07-02;09:03;32.4;316.4;0.5;246.3;50.06;93;2484.3
14-07-02;09:06;32.5;309.3;0.5;246.3;50.04;95;2484.3
14-07-02;09:09;32.4;316.2;0.5;245.3;50.06;96;2484.3
14-07-02;09:12;32.4;310.2;0.5;244.3;50.03;98;2484.3
14-07-02;09:15;32.4;302.3;0.5;246.3;50.06;100;2484.4
14-07-02;09:18;32.3;301.0;0.5;246.3;50.02;104;2484.4
14-07-02;09:21;32.4;276.5;0.6;246.3;50.03;112;2484.4
14-07-02;09:24;32.6;273.0;0.6;245.3;50.06;121;2484.4
14-07-02;09:27;32.6;282.5;0.7;246.3;50.01;137;2484.4
14-07-02;09:30;32.5;278.9;0.7;243.4;50.02;157;2484.4
14-07-02;09:33;32.6;279.4;0.8;246.3;50.06;181;2484.4
14-07-02;09:36;33.0;297.9;0.9;245.3;50.07;209;2484.4
14-07-02;09:39;32.7;300.4;1.0;246.3;50.04;235;2484.4
14-07-02;09:42;32.9;300.4;1.1;246.3;50.04;258;2484.4
14-07-02;09:45;33.2;302.6;1.2;245.3;50.02;287;2484.4
14-07-02;09:48;33.1;304.3;1.3;246.3;50.05;311;2484.5
14-07-02;09:51;33.1;305.5;1.5;383.4;50.06;343;2484.5
14-07-02;09:54;33.3;309.2;1.5;246.3;50.04;367;2484.5
14-07-02;09:57;33.5;304.6;1.6;247.3;50.03;392;2484.5
14-07-02;10:00;33.9;303.9;1.7;246.3;50.05;417;2484.5
14-07-02;10:03;34.0;305.5;1.8;246.3;50.04;438;2484.5
14-07-02;10:06;34.1;304.3;1.8;246.3;50.06;458;2484.6
14-07-02;10:09;34.1;302.6;2.1;246.3;50.06;490;2484.6
14-07-02;10:12;34.2;299.8;2.1;247.3;50.02;510;2484.6
14-07-02;10:15;34.4;302.7;2.3;247.3;50.03;537;2484.6
14-07-02;10:18;34.5;301.4;2.2;247.3;50.03;561;2484.7
14-07-02;10:21;34.8;296.7;2.4;247.3;50.06;588;2484.7
14-07-02;10:24;34.9;296.7;2.5;246.3;50.06;606;2484.7
14-07-02;10:27;35.0;294.5;2.6;246.3;50.05;633;2484.8
14-07-02;10:30;35.2;294.1;2.7;245.3;50.05;660;2484.8
14-07-02;10:33;35.6;294.2;2.8;246.3;50.05;675;2484.8
14-07-02;10:36;35.6;293.8;2.9;247.3;50.06;707;2484.9
14-07-02;10:39;35.9;295.4;2.9;247.3;50.06;724;2484.9
14-07-02;10:42;35.9;294.2;3.0;247.3;50.04;742;2484.9
14-07-02;10:45;36.1;288.5;3.1;247.3;50.04;760;2485.0
14-07-02;10:48;36.4;287.2;3.2;247.3;50.05;777;2485.0
14-07-02;10:51;36.5;285.6;3.3;247.3;50.06;796;2485.0
14-07-02;10:54;36.5;272.0;3.4;248.2;50.06;852;2485.1
14-07-02;10:57;36.7;287.6;3.5;247.3;50.04;855;2485.1
14-07-02;11:00;36.8;285.7;3.5;247.3;50.02;876;2485.2
14-07-02;11:03;37.2;280.6;3.7;248.2;50.01;901;2485.2
14-07-02;11:06;37.1;280.8;3.8;247.3;50.06;926;2485.3
14-07-02;11:09;37.4;278.6;4.0;247.3;50.04;966;2485.3
14-07-02;11:12;37.7;280.2;4.0;247.3;50.04;993;2485.4
14-07-02;11:15;37.6;271.8;4.1;247.3;50.03;1012;2485.4
14-07-02;11:18;37.5;276.2;4.1;246.3;50.04;1030;2485.4
14-07-02;11:21;38.0;271.8;4.3;246.3;50.05;1031;2485.5
14-07-02;11:24;38.2;272.4;4.3;247.3;50.04;1049;2485.5
14-07-02;11:27;38.7;266.4;4.3;247.3;50.05;1056;2485.6
14-07-02;11:30;38.5;265.2;4.5;248.2;50.05;1102;2485.6
14-07-02;11:33;38.3;254.8;1.4;245.3;50.05;353;2485.7
14-07-02;11:36;39.0;275.0;2.9;246.3;50.05;726;2485.7
14-07-02;11:39;38.2;264.9;2.7;245.3;50.03;669;2485.8
14-07-02;11:42;38.9;270.5;4.9;247.3;50.04;1188;2485.8
14-07-02;11:45;39.1;265.4;4.9;248.2;50.07;1208;2485.9
14-07-02;11:48;38.7;267.9;1.1;245.3;50.06;250;2485.9
14-07-02;11:51;37.8;256.2;1.0;245.3;50.08;222;2485.9
14-07-02;11:54;37.6;258.8;1.0;243.4;50.08;245;2485.9
14-07-02;11:57;37.2;296.1;2.1;247.3;50.02;468;2485.9
14-07-02;12:00;38.3;269.5;1.2;245.3;50.04;273;2486.0
14-07-02;12:03;38.3;263.6;4.2;248.2;50.06;961;2486.0
14-07-02;12:06;38.9;259.1;5.0;247.3;50.06;1252;2486.1
14-07-02;12:09;38.4;260.3;5.1;249.2;50.07;1263;2486.1
14-07-02;12:12;38.2;272.7;2.0;246.3;50.04;415;2486.2
14-07-02;12:15;37.6;252.5;1.1;245.3;50.05;244;2486.2
14-07-02;12:18;37.7;279.1;0.8;246.3;50.04;183;2486.2
14-07-02;12:21;38.2;269.8;5.3;248.2;50.05;1288;2486.2
14-07-02;12:24;38.7;261.9;5.3;247.3;50.02;1273;2486.3
14-07-02;12:27;39.1;262.5;5.0;248.2;50.02;1239;2486.4
14-07-02;12:33;39.7;252.8;4.9;248.2;50.06;1206;2486.5
14-07-02;12:36;39.9;242.1;4.9;247.3;50.05;1196;2486.5
14-07-02;12:39;40.1;244.7;5.0;248.2;50.05;1230;2486.6
14-07-02;12:42;40.1;234.8;1.8;246.3;50.06;405;2486.7
14-07-02;12:45;40.0;260.1;1.1;246.3;50.07;267;2486.7
14-07-02;12:48;40.1;256.9;2.0;247.3;50.06;475;2486.7
14-07-02;12:51;40.2;259.2;4.1;247.3;50.06;1050;2486.8
14-07-02;12:54;40.1;253.4;5.1;247.3;50.04;1238;2486.8
14-07-02;12:57;40.1;261.0;2.2;246.3;49.98;538;2486.9
14-07-02;13:00;40.5;244.6;2.7;245.3;50.03;640;2486.9
14-07-02;13:03;40.2;261.6;0.9;246.3;50.05;213;2487.0
14-07-02;13:06;40.1;257.9;4.9;248.2;50.03;1212;2487.0
14-07-02;13:09;40.5;256.3;4.9;248.2;50.06;1216;2487.1
14-07-02;13:12;40.8;251.9;4.9;248.2;50.05;1196;2487.1
