data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-07-02;13:15;40.7;251.2;4.8;247.3;50.03;1177;2487.2
14-07-02;13:18;41.2;253.5;4.8;248.2;50.07;1165;2487.3
14-07-02;13:21;41.0;255.1;4.7;249.2;50.05;1161;2487.3
14-07-02;13:24;41.0;254.7;4.7;248.2;50.02;1139;2487.4
14-07-02;13:27;41.5;249.1;4.6;246.3;50.02;1113;2487.4
14-07-02;13:30;41.3;256.0;4.8;248.2;50.06;1191;2487.5
14-07-02;13:33;41.6;259.4;4.3;248.2;50.04;1049;2487.6
14-07-02;13:36;41.4;254.7;4.8;250.2;50.06;1168;2487.6
14-07-02;13:39;41.4;247.4;4.7;249.2;50.07;1156;2487.7
14-07-02;13:42;40.6;266.6;1.2;247.3;50.04;274;2487.7
14-07-02;13:45;40.6;262.5;3.2;248.2;50.06;769;2487.7
14-07-02;13:48;41.0;247.4;4.8;249.2;50.05;1177;2487.8
14-07-02;13:51;41.2;254.5;5.0;248.2;50.06;1234;2487.8
14-07-02;13:54;41.5;249.1;2.7;248.2;50.08;736;2487.9
14-07-02;14:00;41.4;243.0;4.9;249.2;50.06;1224;2488.0
14-07-02;14:03;40.6;262.3;1.1;247.3;50.06;287;2488.0
14-07-02;14:06;40.2;280.9;1.4;247.3;50.03;338;2488.1
14-07-02;14:09;39.5;280.3;1.4;247.3;50.05;332;2488.1
14-07-02;14:12;39.3;295.4;2.2;248.2;50.04;514;2488.1
14-07-02;14:15;40.0;270.1;4.0;248.2;50.04;990;2488.1
14-07-02;14:18;39.9;290.4;2.3;247.3;50.04;554;2488.2
14-07-02;14:21;39.7;261.9;3.2;247.3;50.06;808;2488.2
14-07-02;14:24;40.0;281.3;2.9;246.3;50.05;683;2488.3
14-07-02;14:27;39.8;266.1;3.9;247.3;50.02;971;2488.3
14-07-02;14:30;40.0;264.6;4.0;247.3;50.01;992;2488.4
14-07-02;14:33;39.8;271.8;2.2;247.3;50.04;538;2488.4
14-07-02;14:36;39.4;274.6;2.0;246.3;50.03;472;2488.4
14-07-02;14:39;39.2;278.7;1.8;247.3;50.05;435;2488.4
14-07-02;14:42;39.1;263.0;1.8;247.3;50.07;447;2488.5
14-07-02;14:45;39.2;278.7;1.8;246.3;50.02;444;2488.5
14-07-02;14:48;38.7;277.8;1.7;247.3;50.04;432;2488.5
14-07-02;14:51;38.7;283.3;1.4;246.3;50.05;338;2488.6
14-07-02;14:54;38.3;284.9;1.3;247.3;50.08;314;2488.6
14-07-02;14:57;38.0;288.2;1.4;248.2;50.02;345;2488.6
14-07-02;15:00;37.8;288.4;1.1;246.3;50.05;251;2488.6
14-07-02;15:03;37.7;285.9;0.9;248.2;50.07;215;2488.6
14-07-02;15:06;37.4;282.1;0.8;246.3;50.05;187;2488.6
14-07-02;15:09;37.2;281.6;0.7;247.3;50.06;163;2488.6
14-07-02;15:12;37.1;280.3;0.7;249.2;50.04;145;2488.6
14-07-02;15:15;36.7;284.4;0.5;248.2;50.06;114;2488.6
14-07-02;15:18;36.5;275.6;0.4;248.2;50.03;76;2488.6
14-07-02;15:21;36.1;278.3;0.4;247.3;50.06;73;2488.7
14-07-02;15:24;35.9;269.3;0.4;248.2;50.06;61;2488.7
14-07-02;15:27;35.7;268.6;0.2;248.2;50.04;40;2488.7
14-07-02;15:30;35.6;262.0;0.2;247.3;50.03;41;2488.7
14-07-02;15:33;35.4;262.6;0.2;246.3;50.04;40;2488.7
14-07-02;15:36;35.3;256.2;0.2;247.3;50.06;37;2488.7
14-07-02;15:39;35.2;262.5;0.1;247.3;50.07;32;2488.7
14-07-02;15:42;35.0;257.0;0.1;246.3;50.04;31;2488.7
14-07-02;15:45;34.8;252.5;0.1;246.3;50.06;31;2488.7
14-07-02;15:48;34.6;250.7;0.1;247.3;50.06;29;2488.7
14-07-02;15:51;34.6;256.0;0.1;247.3;50.07;26;2488.7
14-07-02;15:54;34.6;253.8;0.1;244.3;50.07;30;2488.7
14-07-02;15:57;34.2;267.4;0.2;244.3;50.04;35;2488.7
14-07-02;16:00;34.0;265.8;0.2;245.3;50.04;41;2488.7
14-07-02;16:03;34.2;261.9;0.2;245.3;50.03;40;2488.7
14-07-02;16:06;34.1;257.6;0.2;246.3;50.06;33;2488.7
14-07-02;16:09;34.1;250.4;0.2;245.3;50.05;38;2488.7
14-07-02;16:12;34.0;282.1;0.3;245.3;50.04;56;2488.7
14-07-02;16:15;34.0;278.1;0.4;244.3;50.07;69;2488.7
14-07-02;16:18;34.0;281.8;0.4;244.3;50.05;70;2488.7
14-07-02;16:21;33.9;277.1;0.3;243.4;50.05;70;2488.7
14-07-02;16:24;33.8;278.6;0.3;244.3;50.05;64;2488.7
14-07-02;16:27;33.8;290.9;0.3;244.3;50.06;60;2488.7
14-07-02;16:30;33.8;276.5;0.3;244.3;50.04;62;2488.7
14-07-02;16:33;33.5;277.5;0.3;244.3;50.04;58;2488.7
14-07-02;16:36;33.7;281.1;0.3;243.4;50.04;63;2488.7
14-07-02;16:39;33.5;265.8;0.3;244.3;50.05;59;2488.7
14-07-02;16:42;33.5;279.6;0.3;243.4;50.05;57;2488.7
14-07-02;16:45;33.3;278.6;0.4;244.3;50.02;53;2488.7
14-07-02;16:48;33.3;275.8;0.2;244.3;50.04;47;2488.7
14-07-02;16:51;33.2;267.1;0.2;244.3;50.05;42;2488.7
14-07-02;16:54;33.2;267.7;0.2;244.3;50.05;40;2488.7
14-07-02;16:57;33.3;262.3;0.2;245.3;50.06;41;2488.7
14-07-02;17:00;33.3;272.3;0.2;245.3;50.05;48;2488.7
14-07-02;17:03;33.1;272.0;0.3;244.3;50.06;52;2488.7
14-07-02;17:06;33.2;275.0;0.3;245.3;50.05;49;2488.7
14-07-02;17:09;33.2;269.3;0.2;245.3;50.07;45;2488.7
14-07-02;17:12;33.0;271.4;0.2;245.3;50.05;42;2488.7
14-07-02;17:15;33.0;262.7;0.2;244.3;50.06;37;2488.7
14-07-02;17:18;33.0;260.7;0.1;245.3;50.06;31;2488.7
14-07-02;17:21;33.0;274.8;0.2;245.3;50.04;43;2488.7
14-07-02;17:24;33.0;263.5;0.3;245.3;50.04;47;2488.7
14-07-02;17:27;33.0;279.3;0.2;244.3;50.05;48;2488.7
14-07-02;17:30;32.9;272.4;0.2;245.3;50.07;46;2488.8
14-07-02;17:33;32.9;277.0;0.3;244.3;50.04;56;2488.8
14-07-02;17:36;32.9;275.0;0.4;244.3;50.05;71;2488.8
14-07-02;17:39;32.9;285.7;0.4;244.3;50.07;77;2488.8
14-07-02;17:42;33.0;278.4;0.4;244.3;50.05;64;2488.8
14-07-02;17:45;33.1;277.0;0.4;244.3;50.05;66;2488.8
14-07-02;17:48;32.9;281.3;0.4;243.4;50.05;77;2488.8
14-07-02;17:51;33.2;289.4;0.4;244.3;50.05;81;2488.8
14-07-02;17:54;33.0;280.0;0.4;244.3;50.09;74;2488.8
14-07-02;17:57;33.0;282.1;0.3;245.3;50.06;55;2488.8
14-07-02;18:00;32.9;268.0;0.2;243.4;50.05;38;2488.8
14-07-02;18:03;33.0;257.5;0.1;244.3;50.05;32;2488.8
14-07-02;18:06;33.0;267.4;0.2;244.3;50.03;37;2488.8
14-07-02;18:09;32.7;271.8;0.2;244.3;50.03;40;2488.8
14-07-02;18:12;32.6;273.7;0.2;245.3;50.04;44;2488.8
14-07-02;18:15;32.7;262.0;0.2;244.3;50.07;45;2488.8
14-07-02;18:18;32.6;267.3;0.2;245.3;50.03;43;2488.8
14-07-02;18:21;32.6;276.1;0.2;245.3;50.02;48;2488.8
14-07-02;18:24;32.6;276.2;0.3;245.3;50.03;54;2488.8
14-07-02;18:27;32.9;277.8;0.3;244.3;50.07;56;2488.8
14-07-02;18:30;32.6;275.3;0.2;245.3;50.02;48;2488.8
14-07-02;18:33;32.7;263.8;0.2;244.3;50.04;42;2488.8
14-07-02;18:36;32.6;267.3;0.2;244.3;50.07;37;2488.8
14-07-02;18:39;32.7;271.8;0.2;245.3;50.05;38;2488.8
14-07-02;18:42;32.5;272.4;0.2;244.3;50.04;41;2488.8
14-07-02;18:45;32.5;262.2;0.3;244.3;50.05;52;2488.8
14-07-02;18:48;32.6;277.1;0.3;246.3;50.04;47;2488.8
14-07-02;18:51;32.6;273.0;0.2;244.3;50.04;35;2488.8
14-07-02;18:54;32.6;264.1;0.1;244.3;50.07;29;2488.8
14-07-02;18:57;32.6;253.1;0.1;243.4;50.08;25;2488.8
14-07-02;19:00;32.4;257.8;0.1;245.3;50.09;22;2488.8
14-07-02;19:03;32.5;250.9;0.1;244.3;50.04;15;2488.8
14-07-02;19:06;32.4;247.1;0.0;245.3;50.07;10;2488.8
14-07-02;19:09;32.4;234.9;0.0;244.3;50.03;7;2488.8
14-07-02;19:12;32.4;246.8;0.0;244.3;50.06;7;2488.8
14-07-02;19:15;32.2;231.0;0.0;244.3;50.06;6;2488.8
14-07-02;19:18;32.3;243.4;0.0;244.3;50.04;6;2488.8
14-07-02;19:21;32.2;244.9;0.0;243.4;50.05;5;2488.8
14-07-02;19:24;32.2;247.1;0.0;244.3;50.05;10;2488.8
14-07-02;19:27;32.2;246.6;0.0;245.3;50.02;9;2488.8
14-07-02;19:30;32.0;239.0;0.0;244.3;50.05;6;2488.8
14-07-02;19:33;32.0;254.4;0.0;244.3;50.03;7;2488.8
14-07-02;19:36;31.9;248.2;0.0;244.3;50.05;6;2488.8
14-07-02;19:39;31.8;246.6;0.0;244.3;50.04;5;2488.8
14-07-02;19:42;31.9;241.8;0.0;243.4;50.01;6;2488.8
14-07-02;19:45;31.9;256.2;0.0;244.3;50.05;9;2488.8
14-07-02;19:48;32.0;247.2;0.0;244.3;50.03;7;2488.8
14-07-02;19:51;31.8;251.2;0.0;244.3;50.03;3;2488.8
14-07-02;19:54;31.8;230.7;0.0;243.4;50.07;4;2488.8
14-07-02;19:57;31.8;241.4;0.0;245.3;50.07;4;2488.8
14-07-02;20:00;31.6;186.3;0.0;244.3;50.05;1;2488.8
14-07-02;20:03;31.6;147.0;0.0;244.3;50.06;0;2488.8
14-07-02;20:06;31.6;119.9;0.0;243.4;50.07;0;2488.8
14-07-02;20:09;31.5;186.4;0.0;244.3;50.07;0;2488.8
14-07-02;20:12;31.4;236.8;0.0;244.3;50.06;0;2488.8
14-07-02;20:15;31.4;244.0;0.0;244.3;50.04;0;2488.8
14-07-02;20:18;31.4;240.9;0.0;244.3;50.06;0;2488.8
14-07-02;20:21;31.2;243.6;0.0;244.3;50.05;0;2488.8
14-07-02;20:24;31.2;239.7;0.0;243.4;50.05;0;2488.8
14-07-02;20:27;31.1;207.5;0.0;242.4;50.03;0;2488.8
14-07-02;20:30;31.1;170.8;0.0;244.3;50.02;0;2488.8
14-07-02;20:33;31.1;157.0;0.0;243.4;50.03;0;2488.8
14-07-02;20:36;31.0;119.8;0.0;244.3;50.04;0;2488.8
14-07-02;20:39;31.0;103.8;0.0;245.3;50.06;0;2488.8
14-07-03;05:18;25.7;265.4;0.1;239.5;50.04;20;2488.8
14-07-03;05:21;26.4;266.3;0.1;239.5;50.06;27;2488.8
14-07-03;05:24;26.8;263.5;0.1;238.5;50.11;30;2488.8
14-07-03;05:27;27.2;270.1;0.2;239.5;50.08;33;2488.8
14-07-03;05:30;27.2;270.7;0.2;240.4;50.09;37;2488.8
14-07-03;05:33;27.5;266.6;0.1;239.5;50.11;31;2488.8
14-07-03;05:36;27.9;260.4;0.1;240.4;50.09;15;2488.8
14-07-03;05:39;28.3;242.4;0.0;239.5;50.09;10;2488.8
14-07-03;05:42;27.9;267.6;0.1;240.4;50.08;21;2488.8
14-07-03;05:45;28.6;274.5;0.1;239.5;50.08;31;2488.8
14-07-03;05:48;28.3;269.5;0.1;240.4;50.06;32;2488.8
14-07-03;05:51;29.4;271.5;0.1;240.4;50.08;31;2488.8
14-07-03;05:54;29.0;263.2;0.1;238.5;50.06;29;2488.8
14-07-03;05:57;29.7;265.7;0.1;245.3;50.10;23;2488.8
14-07-03;06:00;29.4;254.2;0.1;244.3;50.06;24;2488.9
14-07-03;06:03;30.1;264.9;0.2;244.3;50.02;47;2488.9
14-07-03;06:06;30.1;286.5;0.3;244.3;50.02;62;2488.9
14-07-03;06:09;30.2;275.2;0.3;244.3;50.03;54;2488.9
14-07-03;06:12;30.4;286.9;0.3;243.4;50.06;55;2488.9
14-07-03;06:15;30.3;278.4;0.3;245.3;50.05;54;2488.9
14-07-03;06:18;30.4;280.5;0.4;244.3;50.03;58;2488.9
14-07-03;06:21;30.5;284.4;0.4;243.4;50.07;66;2488.9
14-07-03;06:24;30.9;287.8;0.4;243.4;50.03;78;2488.9
14-07-03;06:27;30.8;280.6;0.4;244.3;50.06;83;2488.9
14-07-03;06:30;30.9;287.8;0.4;244.3;50.07;89;2488.9
14-07-03;06:33;30.9;287.4;0.4;244.3;50.04;87;2488.9
14-07-03;06:36;31.1;278.4;0.4;244.3;50.04;83;2488.9
14-07-03;06:39;31.1;289.5;0.5;246.3;50.02;91;2488.9
14-07-03;06:42;31.2;284.4;0.4;246.3;50.03;94;2488.9
14-07-03;06:45;31.4;284.3;0.5;246.3;50.01;101;2488.9
14-07-03;06:48;31.4;290.7;0.5;246.3;50.03;108;2488.9
14-07-03;06:51;31.4;289.8;0.5;246.3;50.04;110;2488.9
14-07-03;06:54;31.5;293.4;0.6;245.3;50.04;112;2488.9
14-07-03;06:57;31.6;293.7;0.6;246.3;50.09;114;2488.9
14-07-03;07:00;31.7;294.7;0.5;246.3;50.08;119;2488.9
14-07-03;07:03;31.7;295.6;0.7;246.3;50.05;124;2488.9
14-07-03;07:06;31.9;288.7;0.6;245.3;50.04;127;2488.9
14-07-03;07:09;31.8;293.7;0.6;245.3;50.03;131;2488.9
14-07-03;07:12;32.0;293.1;0.6;246.3;50.05;126;2489.0
14-07-03;07:15;32.0;298.2;0.6;247.3;50.04;125;2489.0
14-07-03;07:18;31.9;298.8;0.6;247.3;50.06;134;2489.0
14-07-03;07:21;32.0;293.5;0.6;245.3;50.02;128;2489.0
14-07-03;07:24;32.3;294.4;0.8;244.3;50.01;133;2489.0
14-07-03;07:27;32.3;295.8;0.6;244.3;50.07;152;2489.0
14-07-03;07:30;32.4;295.3;0.7;243.4;50.06;159;2489.0
14-07-03;07:33;32.2;296.9;0.7;243.4;50.04;165;2489.0
14-07-03;07:36;32.4;297.0;0.7;243.4;50.03;158;2489.0
14-07-03;07:39;32.5;292.8;0.7;243.4;50.04;164;2489.0
14-07-03;07:42;32.4;300.0;0.7;243.4;50.05;155;2489.0
14-07-03;07:45;32.5;297.2;0.7;243.4;50.03;148;2489.0
14-07-03;07:48;32.6;299.2;0.8;243.4;50.00;154;2489.0
14-07-03;07:51;32.5;298.5;0.7;243.4;50.05;170;2489.1
14-07-03;07:54;32.4;300.8;0.7;243.4;50.05;149;2489.1
14-07-03;07:57;32.5;298.6;0.7;241.4;50.08;140;2489.1
14-07-03;08:00;32.6;298.8;0.7;242.4;50.07;140;2489.1
14-07-03;08:03;32.5;295.3;0.7;242.4;50.03;140;2489.1
14-07-03;08:06;32.5;301.4;0.5;242.4;50.07;133;2489.1
14-07-03;08:09;32.5;304.2;0.7;243.4;50.06;130;2489.1
14-07-03;08:12;32.7;303.6;0.7;243.4;50.05;143;2489.1
14-07-03;08:15;32.5;303.2;0.6;242.4;50.04;117;2489.1
14-07-03;08:18;32.6;291.9;0.5;243.4;50.04;116;2489.1
14-07-03;08:21;32.7;310.8;0.6;243.4;50.09;133;2489.1
14-07-03;08:24;32.9;308.0;0.6;243.4;50.06;119;2489.1
14-07-03;08:27;32.9;302.6;0.5;242.4;50.05;112;2489.1
14-07-03;08:30;32.7;305.1;0.5;243.4;50.05;113;2489.1
14-07-03;08:33;32.7;307.1;0.5;246.3;50.04;112;2489.1
14-07-03;08:36;33.0;310.8;0.5;245.3;50.05;110;2489.1
14-07-03;08:39;32.7;305.2;0.5;245.3;50.06;107;2489.2
14-07-03;08:42;32.6;310.9;0.4;245.3;50.02;106;2489.2
14-07-03;08:45;32.9;311.7;0.5;245.3;50.05;104;2489.2
14-07-03;08:48;32.6;310.5;0.5;245.3;50.04;102;2489.2
14-07-03;08:51;32.7;314.5;0.5;244.3;50.04;101;2489.2
14-07-03;08:54;32.7;304.2;0.5;245.3;50.02;100;2489.2
14-07-03;08:57;32.7;310.4;0.5;245.3;50.03;100;2489.2
14-07-03;09:00;32.6;314.2;0.4;245.3;50.02;98;2489.2
14-07-03;09:03;32.7;306.4;0.5;242.4;50.01;98;2489.2
14-07-03;09:06;32.9;301.9;0.5;244.3;50.00;97;2489.2
14-07-03;09:09;32.5;300.2;0.4;244.3;50.02;97;2489.2
14-07-03;09:12;32.7;300.5;0.5;244.3;50.00;97;2489.2
14-07-03;09:15;32.6;294.8;0.5;245.3;50.02;99;2489.2
14-07-03;09:18;32.6;292.5;0.5;246.3;50.02;103;2489.2
14-07-03;09:21;32.6;288.1;0.5;245.3;50.05;109;2489.2
14-07-03;09:24;32.6;293.9;0.7;245.3;50.04;117;2489.2
14-07-03;09:27;33.0;275.5;0.8;246.3;50.02;137;2489.2
14-07-03;09:30;32.9;290.7;0.8;247.3;50.06;161;2489.2
14-07-03;09:33;32.7;285.0;0.8;245.3;50.07;185;2489.2
14-07-03;09:36;32.7;284.0;0.9;245.3;50.06;211;2489.3
14-07-03;09:39;33.1;301.0;1.1;245.3;50.07;247;2489.3
14-07-03;09:42;33.4;298.8;1.3;246.3;50.06;322;2489.3
14-07-03;09:45;33.0;263.3;0.6;245.3;50.04;123;2489.3
14-07-03;09:48;33.0;293.9;0.7;245.3;50.07;158;2489.3
14-07-03;09:51;33.3;310.6;1.8;246.3;10.07;421;2489.3
14-07-03;09:54;33.5;299.1;1.8;246.3;50.09;453;2489.3
14-07-03;09:57;33.9;309.2;2.1;246.3;50.05;490;2489.4
14-07-03;10:00;34.1;304.6;2.1;246.3;50.05;512;2489.4
14-07-03;10:03;34.0;279.9;1.2;246.3;50.05;241;2489.4
14-07-03;10:06;33.9;299.1;2.1;247.3;50.04;502;2489.4
14-07-03;10:09;34.2;311.8;2.4;247.3;50.05;580;2489.4
14-07-03;10:12;34.0;281.1;0.8;247.3;50.05;171;2489.5
14-07-03;10:15;34.2;286.3;0.8;247.3;50.05;196;2489.5
14-07-03;10:18;34.4;308.2;2.7;247.3;50.06;656;2489.5
14-07-03;10:21;34.5;306.1;2.1;246.3;50.05;438;2489.5
14-07-03;10:24;34.7;301.7;2.7;247.3;50.06;678;2489.6
14-07-03;10:27;34.9;295.8;2.8;247.3;50.06;714;2489.6
14-07-03;10:30;35.2;289.3;0.7;246.3;50.03;164;2489.6
14-07-03;10:33;35.3;293.1;3.1;246.3;50.06;745;2489.7
14-07-03;10:36;35.7;290.3;3.1;247.3;50.03;773;2489.7
14-07-03;10:39;35.7;285.6;3.2;247.3;50.04;786;2489.7
14-07-03;10:42;36.2;292.8;3.3;245.3;50.03;804;2489.8
14-07-03;10:45;36.4;294.8;3.4;248.2;50.05;819;2489.8
14-07-03;10:48;36.4;290.1;3.4;246.3;50.04;839;2489.9
14-07-03;10:51;36.7;287.4;3.5;247.3;50.06;858;2489.9
14-07-03;10:54;36.7;283.5;3.5;247.3;50.07;869;2489.9
14-07-03;10:57;36.9;269.9;2.8;247.3;50.06;606;2490.0
14-07-03;11:00;36.9;270.9;0.7;246.3;50.05;168;2490.0
14-07-03;11:03;36.4;267.0;0.7;246.3;50.07;152;2490.0
14-07-03;11:06;36.3;284.1;4.0;248.2;50.05;992;2490.1
14-07-03;11:09;36.9;281.1;4.1;247.3;50.03;1006;2490.1
14-07-03;11:12;37.4;271.8;4.2;247.3;50.04;1037;2490.2
14-07-03;11:15;37.5;278.9;4.4;247.3;50.04;1073;2490.2
14-07-03;11:18;37.5;274.5;1.0;245.3;50.03;216;2490.2
14-07-03;11:21;37.6;272.6;4.3;245.3;50.03;1056;2490.3
14-07-03;11:24;38.3;269.9;4.2;247.3;50.03;1031;2490.3
14-07-03;11:27;38.2;269.3;4.3;247.3;50.04;1053;2490.4
14-07-03;11:30;38.5;270.4;4.5;246.3;50.03;1099;2490.4
14-07-03;11:33;38.0;267.7;1.0;245.3;50.02;204;2490.5
14-07-03;11:36;37.6;257.3;4.7;247.3;50.04;1155;2490.5
14-07-03;11:39;38.3;269.9;4.8;247.3;50.02;1174;2490.6
14-07-03;11:42;38.7;266.8;4.7;246.3;50.04;1154;2490.6
14-07-03;11:45;39.0;262.5;4.8;246.3;50.04;1175;2490.7
14-07-03;11:48;39.3;263.2;2.5;248.2;50.06;654;2490.7
14-07-03;11:51;38.3;277.4;1.0;245.3;50.06;243;2490.7
14-07-03;11:54;37.9;283.8;1.2;244.3;50.03;295;2490.8
14-07-03;11:57;38.0;267.7;5.0;247.3;50.02;1210;2490.8
14-07-03;12:00;38.4;283.8;2.0;246.3;50.04;512;2490.8
14-07-03;12:03;37.8;281.8;1.3;246.3;50.09;310;2490.8
14-07-03;12:06;38.2;290.1;4.9;248.2;50.05;1222;2490.9
14-07-03;12:09;38.7;265.2;5.0;248.2;50.04;1233;2490.9
14-07-03;12:12;39.3;254.2;5.0;248.2;50.05;1257;2491.0
14-07-03;12:15;39.1;236.5;3.4;247.3;50.05;861;2491.1
14-07-03;12:18;38.3;275.8;1.5;246.3;50.04;332;2491.1
14-07-03;12:21;38.0;280.3;1.4;246.3;50.07;325;2491.1
14-07-03;12:24;37.8;302.4;1.6;246.3;50.09;399;2491.1
14-07-03;12:27;37.8;241.6;5.6;248.2;50.04;1380;2491.1
14-07-03;12:30;39.0;262.2;5.7;248.2;50.04;1407;2491.2
14-07-03;12:33;39.2;256.7;5.7;247.3;50.04;1403;2491.3
14-07-03;12:36;39.8;263.0;1.5;245.3;50.07;361;2491.3
14-07-03;12:39;39.1;258.1;2.0;246.3;50.08;503;2491.4
14-07-03;12:42;39.2;253.7;5.6;247.3;50.06;1379;2491.4
14-07-03;12:45;39.8;252.3;5.5;247.3;50.07;1363;2491.5
14-07-03;12:48;40.0;263.2;1.7;247.3;50.07;412;2491.5
14-07-03;12:51;39.1;242.8;2.0;246.3;50.06;493;2491.5
14-07-03;12:54;39.9;232.4;4.6;248.2;50.09;1127;2491.6
14-07-03;12:57;40.5;250.7;5.3;247.3;50.04;1312;2491.7
14-07-03;13:00;40.7;245.8;3.9;246.3;50.02;903;2491.7
14-07-03;13:03;40.9;245.9;5.1;248.2;50.04;1237;2491.8
14-07-03;13:06;41.3;248.4;5.1;247.3;50.04;1264;2491.9
14-07-03;13:09;40.9;250.9;5.6;248.2;50.05;1370;2491.9
14-07-03;13:12;40.6;267.1;1.8;246.3;50.09;427;2492.0
14-07-03;13:15;39.9;280.9;1.8;245.3;50.04;460;2492.0
14-07-03;13:18;40.0;273.6;4.0;246.3;50.04;927;2492.0
14-07-03;13:21;40.2;277.0;2.6;246.3;50.04;624;2492.1
14-07-03;13:24;39.8;260.1;2.0;246.3;50.05;488;2492.1
14-07-03;13:27;39.1;262.5;1.7;245.3;50.04;402;2492.1
14-07-03;13:30;39.2;273.6;1.7;246.3;50.04;413;2492.1
14-07-03;13:33;38.7;286.0;1.5;246.3;50.03;392;2492.2
14-07-03;13:36;38.7;275.0;2.6;246.3;50.05;536;2492.2
14-07-03;13:39;38.4;283.8;2.2;246.3;50.05;525;2492.2
14-07-03;13:42;38.4;276.7;2.1;247.3;50.06;526;2492.2
14-07-03;13:45;39.0;263.3;5.5;250.2;50.05;1419;2492.3
14-07-03;13:48;38.9;284.6;1.7;247.3;50.03;419;2492.3
14-07-03;13:51;38.7;288.4;2.0;247.3;50.07;487;2492.3
14-07-03;13:54;38.3;290.9;2.4;248.2;50.07;567;2492.4
14-07-03;13:57;39.2;256.0;5.5;250.2;50.01;1355;2492.4
14-07-03;14:00;39.3;256.3;5.1;249.2;50.00;1259;2492.5
14-07-03;14:03;40.0;255.1;5.0;249.2;50.04;1247;2492.5
14-07-03;14:06;40.5;251.5;5.1;249.2;50.05;1272;2492.6
14-07-03;14:09;40.6;254.5;5.3;249.2;10.03;1320;2492.7
14-07-03;14:12;40.0;268.5;2.6;247.3;50.02;698;2492.7
14-07-03;14:15;39.3;280.6;1.2;247.3;50.03;267;2492.7
14-07-03;14:18;38.9;280.9;1.5;246.3;50.05;345;2492.7
14-07-03;14:21;39.0;281.2;2.0;247.3;50.06;444;2492.8
14-07-03;14:24;38.7;285.2;1.2;247.3;50.03;293;2492.8
14-07-03;14:27;38.3;256.4;1.4;245.3;50.05;335;2492.8
14-07-03;14:30;38.0;301.1;2.1;247.3;50.05;543;2492.8
14-07-03;14:33;39.3;268.2;5.0;249.2;50.04;1256;2492.9
14-07-03;14:36;39.5;263.5;4.9;249.2;50.04;1194;2492.9
14-07-03;14:39;39.7;259.7;5.0;249.2;50.05;1229;2493.0
14-07-03;14:42;39.9;250.4;2.5;246.3;50.04;631;2493.0
14-07-03;14:45;39.3;269.0;1.3;247.3;50.05;329;2493.1
14-07-03;14:48;38.6;275.2;1.6;248.2;50.02;387;2493.1
14-07-03;14:51;38.9;289.0;4.8;249.2;50.04;1220;2493.1
14-07-03;14:54;39.5;261.7;5.0;249.2;50.05;1235;2493.2
14-07-03;14:57;40.0;254.4;4.6;247.3;50.04;1138;2493.2
14-07-03;15:00;40.1;256.6;4.5;250.2;50.02;1113;2493.3
14-07-03;15:03;40.2;257.5;4.5;250.2;50.05;1090;2493.4
14-07-03;15:06;40.5;261.1;4.4;248.2;50.01;1105;2493.4
14-07-03;15:09;40.2;253.4;2.0;249.2;50.03;558;2493.5
14-07-03;15:12;39.9;274.2;1.3;247.3;50.04;317;2493.5
14-07-03;15:15;39.3;278.0;1.1;247.3;50.05;249;2493.5
14-07-03;15:18;38.6;283.3;1.3;247.3;50.07;307;2493.5
14-07-03;15:21;39.3;273.7;4.8;250.2;50.08;1225;2493.6
14-07-03;15:24;38.9;277.0;1.7;248.2;50.05;405;2493.6
14-07-03;15:27;50.0;264.5;4.7;250.2;50.07;1164;2493.6
14-07-03;15:30;39.7;270.5;4.5;249.2;50.05;1116;2493.7
14-07-03;15:33;39.0;273.3;0.8;247.3;50.06;214;2493.7
14-07-03;15:36;38.7;252.8;1.1;248.2;50.05;269;2493.7
14-07-03;15:39;38.4;269.6;2.8;248.2;50.06;672;2493.7
14-07-03;15:42;39.1;280.8;1.5;248.2;50.06;381;2493.8
14-07-03;15:45;38.6;280.6;2.4;248.2;50.04;620;2493.8
14-07-03;15:48;38.3;270.8;0.8;246.3;50.06;158;2493.8
14-07-03;15:51;37.6;273.9;0.7;248.2;50.05;146;2493.8
14-07-03;15:54;37.2;280.2;0.7;248.2;50.04;160;2493.8
14-07-03;15:57;37.5;289.7;0.9;248.2;50.05;209;2493.8
14-07-03;16:00;37.8;279.6;3.7;250.2;50.04;904;2493.9
14-07-03;16:03;38.3;260.5;3.7;248.2;50.04;907;2493.9
14-07-03;16:06;38.4;271.2;3.5;249.2;50.05;862;2494.0
14-07-03;16:09;38.6;248.7;3.4;248.2;50.02;833;2494.0
14-07-03;16:12;38.6;249.0;2.3;248.2;50.01;608;2494.1
14-07-03;16:15;38.6;259.8;3.5;250.2;50.05;862;2494.1
14-07-03;16:18;39.0;267.7;3.2;249.2;50.03;772;2494.1
14-07-03;16:21;38.3;270.4;1.0;248.2;50.06;225;2494.2
14-07-03;16:24;37.9;281.8;3.0;249.2;50.05;717;2494.2
14-07-03;16:27;38.4;277.7;3.2;249.2;50.05;787;2494.2
14-07-03;16:30;38.9;269.9;3.1;249.2;50.02;758;2494.3
14-07-03;16:33;38.5;272.1;2.8;249.2;50.05;718;2494.3
14-07-03;16:36;38.5;266.7;3.0;249.2;50.04;720;2494.3
14-07-03;16:39;38.7;273.1;2.9;249.2;50.03;709;2494.4
14-07-03;16:42;38.3;266.8;2.7;249.2;50.02;674;2494.4
14-07-03;16:45;38.5;267.7;2.9;249.2;50.02;713;2494.4
14-07-03;16:48;38.4;268.5;2.7;249.2;50.03;693;2494.5
14-07-03;16:51;38.5;270.5;2.8;247.3;50.05;674;2494.5
14-07-03;16:54;38.3;271.2;0.7;247.3;50.06;169;2494.5
14-07-03;16:57;38.3;279.6;2.5;248.2;50.06;612;2494.6
14-07-03;17:00;38.3;276.8;1.1;246.3;50.05;276;2494.6
14-07-03;17:03;37.8;277.7;2.1;246.3;50.06;528;2494.6
14-07-03;17:06;38.2;279.9;2.5;248.2;50.04;602;2494.6
14-07-03;17:09;37.7;262.0;0.5;246.3;50.04;108;2494.7
14-07-03;17:12;37.6;279.7;1.2;247.3;50.06;310;2494.7
14-07-03;17:15;37.7;284.9;2.2;247.3;50.02;540;2494.7
14-07-03;17:18;37.9;286.3;2.2;248.2;50.05;519;2494.7
14-07-03;17:21;37.6;284.7;2.0;247.3;50.05;506;2494.8
14-07-03;17:24;37.7;285.2;2.0;248.2;50.05;487;2494.8
14-07-03;17:27;37.4;289.4;1.9;247.3;50.07;458;2494.8
14-07-03;17:30;37.4;287.4;1.7;247.3;50.07;443;2494.8
14-07-03;17:33;37.2;290.0;1.7;248.2;50.03;445;2494.8
14-07-03;17:36;37.4;290.9;1.7;247.3;50.04;424;2494.9
14-07-03;17:39;37.2;291.7;1.5;247.3;50.03;376;2494.9
14-07-03;17:42;37.4;296.7;1.5;248.2;50.04;363;2494.9
14-07-03;17:45;36.9;295.3;1.5;247.3;50.06;372;2494.9
14-07-03;17:48;36.8;292.8;1.3;248.2;50.06;319;2494.9
14-07-03;17:51;36.7;291.9;1.1;247.3;50.04;291;2495.0
14-07-03;17:54;36.4;296.1;1.1;246.3;50.04;281;2495.0
14-07-03;17:57;36.7;296.9;1.1;247.3;50.06;262;2495.0
14-07-03;18:00;36.1;267.6;0.4;247.3;50.07;74;2495.0
14-07-03;18:03;35.9;268.5;0.4;247.3;50.09;76;2495.0
14-07-03;18:06;35.7;286.3;0.5;246.3;50.04;94;2495.0
14-07-03;18:09;35.9;253.5;0.4;247.3;50.06;71;2495.0
14-07-03;18:12;35.5;274.8;0.7;246.3;50.03;164;2495.0
14-07-03;18:15;35.5;287.5;0.7;245.3;50.03;160;2495.0
14-07-03;18:18;35.4;290.9;0.6;246.3;50.01;153;2495.0
14-07-03;18:21;35.3;290.1;0.6;246.3;50.02;134;2495.0
14-07-03;18:24;35.3;278.6;0.5;245.3;50.04;103;2495.0
14-07-03;18:27;35.3;283.8;0.5;247.3;50.04;91;2495.0
14-07-03;18:30;34.9;285.7;0.4;246.3;50.02;90;2495.0
14-07-03;18:33;34.8;291.5;0.4;247.3;50.04;84;2495.1
14-07-03;18:36;34.8;282.8;0.4;246.3;50.03;74;2495.1
14-07-03;18:39;34.7;274.2;0.4;247.3;50.06;68;2495.1
14-07-03;18:42;34.5;281.2;0.3;247.3;50.03;64;2495.1
14-07-03;18:45;34.5;279.6;0.3;246.3;50.03;63;2495.1
14-07-03;18:48;34.4;281.1;0.4;246.3;50.03;61;2495.1
14-07-03;18:51;34.4;279.9;0.4;246.3;50.05;62;2495.1
14-07-03;18:54;34.2;273.7;0.4;246.3;50.04;61;2495.1
14-07-03;18:57;34.2;271.8;0.3;248.2;50.06;57;2495.1
14-07-03;19:00;34.0;277.5;0.3;247.3;50.08;56;2495.1
14-07-03;19:03;34.1;275.9;0.3;247.3;50.04;52;2495.1
14-07-03;19:06;33.8;267.3;0.2;247.3;50.07;47;2495.1
14-07-03;19:09;33.8;255.0;0.2;247.3;50.03;39;2495.1
14-07-03;19:12;33.7;265.1;0.2;246.3;50.05;35;2495.1
14-07-03;19:15;33.9;258.6;0.2;247.3;50.03;30;2495.1
14-07-03;19:18;33.7;251.0;0.1;247.3;50.05;29;2495.1
14-07-03;19:21;33.5;244.7;0.1;247.3;50.03;29;2495.1
14-07-03;19:24;33.5;252.6;0.1;247.3;50.05;30;2495.1
14-07-03;19:27;33.5;262.2;0.1;247.3;50.05;30;2495.1
14-07-03;19:30;33.5;261.9;0.1;246.3;50.03;28;2495.1
14-07-03;19:33;33.4;251.0;0.1;248.2;50.02;28;2495.1
14-07-03;19:36;33.2;258.2;0.1;247.3;50.03;27;2495.1
14-07-03;19:39;33.0;257.8;0.1;246.3;50.04;25;2495.1
14-07-03;19:42;33.2;243.6;0.1;247.3;50.04;20;2495.1
14-07-03;19:45;33.1;253.8;0.1;247.3;50.04;20;2495.1
14-07-03;19:48;33.0;254.2;0.1;247.3;50.05;19;2495.1
14-07-03;19:51;32.7;249.9;0.1;247.3;50.08;18;2495.1
14-07-03;19:54;33.0;250.3;0.1;247.3;50.05;14;2495.1
14-07-03;19:57;32.9;248.7;0.0;247.3;50.05;12;2495.1
14-07-03;20:00;32.9;243.4;0.0;247.3;50.04;11;2495.1
14-07-03;20:03;32.6;246.5;0.1;248.2;50.06;11;2495.1
14-07-03;20:06;32.6;245.2;0.0;247.3;50.07;8;2495.1
14-07-03;20:09;32.6;237.8;0.1;248.2;50.06;9;2495.1
14-07-03;20:12;32.5;246.2;0.0;248.2;50.05;6;2495.1
14-07-03;20:15;32.5;245.3;0.0;248.2;50.05;1;2495.1
14-07-03;20:18;32.4;171.6;0.0;244.3;50.06;0;2495.1
14-07-03;20:21;32.3;134.7;0.0;244.3;50.03;0;2495.1
14-07-03;20:24;32.2;132.8;0.0;244.3;50.07;0;2495.1
14-07-03;20:27;32.2;200.9;0.0;241.4;50.02;0;2495.1
14-07-03;20:30;32.0;263.3;0.0;244.3;50.02;0;2495.1
14-07-03;20:33;32.0;251.9;0.0;243.4;50.03;0;2495.1
14-07-03;20:36;31.9;238.6;0.0;243.4;50.03;0;2495.1
14-07-03;20:39;31.8;223.3;0.0;244.3;50.03;0;2495.1
14-07-03;20:42;31.8;203.3;0.0;244.3;50.03;0;2495.1
14-07-03;20:45;31.7;180.4;0.0;243.4;50.03;0;2495.1
14-07-03;20:48;31.7;156.7;0.0;244.3;50.05;0;2495.1
14-07-03;20:51;31.6;132.2;0.0;244.3;50.04;0;2495.1
14-07-03;20:54;31.6;110.7;0.0;244.3;50.07;0;2495.1
14-07-04;05:21;26.8;262.9;0.1;240.4;50.03;20;2495.1
14-07-04;05:24;27.2;262.9;0.1;240.4;50.05;22;2495.1
14-07-04;05:27;27.5;267.6;0.1;241.4;50.04;23;2495.1
14-07-04;05:30;27.5;254.4;0.1;240.4;50.07;24;2495.1
14-07-04;05:33;28.3;264.4;0.1;240.4;50.03;26;2495.1
14-07-04;05:36;29.0;268.3;0.1;239.5;50.04;27;2495.1
14-07-04;05:39;28.6;267.4;0.1;240.4;50.04;28;2495.1
14-07-04;05:42;28.6;256.3;0.2;240.4;50.00;30;2495.1
14-07-04;05:45;29.4;269.2;0.1;239.5;50.03;31;2495.1
14-07-04;05:48;29.4;273.1;0.2;239.5;50.04;32;2495.1
14-07-04;05:51;29.4;259.1;0.2;241.4;50.03;33;2495.1
14-07-04;05:54;29.7;273.3;0.2;240.4;50.05;34;2495.1
14-07-04;05:57;30.2;262.5;0.1;245.3;50.08;30;2495.1
14-07-04;06:00;30.1;248.5;0.0;244.3;50.04;15;2495.1
14-07-04;06:03;30.1;251.3;0.1;243.4;50.05;13;2495.1
14-07-04;06:06;30.3;257.5;0.1;244.3;50.03;16;2495.1
14-07-04;06:09;30.2;262.3;0.1;243.4;50.04;22;2495.1
14-07-04;06:12;30.3;264.5;0.1;244.3;50.06;25;2495.1
14-07-04;06:15;30.5;273.6;0.2;243.4;50.06;42;2495.1
14-07-04;06:18;30.5;274.8;0.2;243.4;50.04;44;2495.1
14-07-04;06:21;30.4;263.9;0.2;243.4;50.03;45;2495.1
14-07-04;06:24;30.4;266.0;0.2;243.4;50.03;46;2495.1
14-07-04;06:27;30.8;275.5;0.2;243.4;50.05;47;2495.1
14-07-04;06:30;30.8;278.6;0.3;243.4;50.05;49;2495.1
14-07-04;06:33;30.8;270.9;0.3;242.4;49.99;50;2495.1
14-07-04;06:36;30.8;266.7;0.2;243.4;50.03;46;2495.2
14-07-04;06:39;30.8;263.8;0.2;245.3;50.04;36;2495.2
14-07-04;06:42;30.9;273.4;0.2;245.3;50.05;35;2495.2
14-07-04;06:45;31.1;280.5;0.2;245.3;50.04;50;2495.2
14-07-04;06:48;31.0;275.5;0.2;245.3;50.03;45;2495.2
14-07-04;06:51;31.0;278.0;0.2;245.3;50.04;42;2495.2
14-07-04;06:54;31.0;268.7;0.2;244.3;50.03;40;2495.2
14-07-04;06:57;31.1;278.1;0.2;244.3;50.04;40;2495.2
14-07-04;07:00;31.1;274.2;0.2;245.3;50.05;44;2495.2
14-07-04;07:03;31.1;273.6;0.3;244.3;50.04;51;2495.2
14-07-04;07:06;31.4;276.2;0.3;245.3;50.03;54;2495.2
14-07-04;07:09;31.4;277.8;0.3;245.3;50.06;55;2495.2
14-07-04;07:12;31.4;288.1;0.3;244.3;50.05;57;2495.2
14-07-04;07:15;31.5;280.9;0.3;244.3;50.04;54;2495.2
14-07-04;07:18;31.4;279.6;0.4;244.3;50.00;49;2495.2
14-07-04;07:21;31.4;274.8;0.3;243.4;50.03;48;2495.2
14-07-04;07:24;31.5;277.1;0.3;243.4;50.02;45;2495.2
14-07-04;07:27;31.6;272.1;0.2;244.3;50.0;44;2495.2
14-07-04;07:30;31.5;268.0;0.2;243.4;50.03;44;2495.2
14-07-04;07:33;31.6;277.5;0.2;243.4;50.04;44;2495.2
14-07-04;07:36;31.6;267.6;0.2;244.3;50.02;48;2495.2
14-07-04;07:39;31.6;267.1;0.2;246.3;50.06;49;2495.2
14-07-04;07:42;31.6;281.3;0.3;245.3;50.02;63;2495.2
14-07-04;07:45;31.8;275.5;0.3;244.3;50.02;60;2495.2
14-07-04;07:48;31.8;280.3;0.4;243.4;50.03;64;2495.2
14-07-04;07:51;31.8;287.8;0.4;244.3;50.04;74;2495.2
14-07-04;07:54;31.8;270.7;0.4;245.3;50.07;83;2495.2
14-07-04;07:57;31.9;296.1;0.5;243.4;50.06;100;2495.2
14-07-04;08:00;32.2;293.4;0.5;243.4;50.07;104;2495.2
14-07-04;08:03;32.0;281.6;0.5;242.4;50.03;112;2495.2
14-07-04;08:06;32.5;306.2;0.5;243.4;50.01;125;2495.2
14-07-04;08:09;32.5;287.1;0.4;243.4;50.05;90;2495.2
14-07-04;08:12;32.4;292.3;0.4;240.4;50.04;77;2495.2
14-07-04;08:15;32.3;295.4;0.4;246.3;50.05;87;2495.2
14-07-04;08:18;32.2;304.5;0.4;245.3;50.04;82;2495.3
14-07-04;08:21;32.5;303.3;0.4;244.3;50.01;81;2495.3
14-07-04;08:24;32.4;303.6;0.4;245.3;50.04;80;2495.3
14-07-04;08:27;32.2;303.9;0.4;244.3;50.06;81;2495.3
14-07-04;08:30;32.3;299.4;0.4;246.3;50.07;81;2495.3
14-07-04;08:33;50.0;301.0;0.4;245.3;50.04;82;2495.3
14-07-04;08:36;32.4;308.2;0.4;246.3;50.05;83;2495.3
14-07-04;08:39;32.5;300.8;0.4;245.3;50.04;84;2495.3
14-07-04;08:42;32.4;300.4;0.4;246.3;50.03;85;2495.3
14-07-04;08:45;32.5;306.4;0.4;245.3;50.03;85;2495.3
14-07-04;08:48;32.5;306.5;0.4;245.3;50.03;85;2495.3
14-07-04;08:51;32.4;302.6;0.5;245.3;50.05;85;2495.3
14-07-04;08:54;32.6;302.1;0.4;245.3;50.06;86;2495.3
14-07-04;08:57;32.5;307.1;0.5;245.3;50.03;86;2495.3
14-07-04;09:00;32.6;302.6;0.4;245.3;50.01;86;2495.3
14-07-04;09:03;32.7;306.4;0.4;245.3;50.05;86;2495.3
14-07-04;09:06;32.6;302.7;0.5;246.3;50.04;88;2495.3
14-07-04;09:09;32.6;305.5;0.5;244.3;50.01;89;2495.3
14-07-04;09:12;32.7;308.2;0.4;244.3;50.03;89;2495.3
14-07-04;09:15;32.7;305.2;0.4;244.3;50.06;92;2495.3
14-07-04;09:18;32.6;294.1;0.5;245.3;50.05;98;2495.3
14-07-04;09:21;32.7;275.5;0.4;245.3;50.06;104;2495.3
14-07-04;09:24;32.7;270.4;0.5;244.3;50.03;114;2495.3
14-07-04;09:27;32.7;269.5;0.6;244.3;50.03;133;2495.4
14-07-04;09:30;32.9;293.7;0.7;246.3;50.02;156;2495.4
14-07-04;09:33;33.0;295.1;0.8;245.3;50.03;179;2495.4
14-07-04;09:36;33.0;293.5;0.9;245.3;50.04;203;2495.4
14-07-04;09:39;33.1;291.0;1.0;245.3;50.06;228;2495.4
14-07-04;09:42;33.4;308.0;1.1;246.3;50.05;255;2495.4
14-07-04;09:45;33.4;305.5;1.1;245.3;50.06;283;2495.4
14-07-04;09:48;33.7;293.8;1.2;245.3;50.04;304;2495.4
14-07-04;09:51;33.4;300.2;1.4;245.3;50.02;329;2495.4
14-07-04;09:54;33.7;301.4;1.4;245.3;50.05;352;2495.5
14-07-04;09:57;33.5;304.5;1.6;246.3;50.03;380;2495.5
14-07-04;10:00;34.0;306.7;1.6;246.3;50.04;398;2495.5
14-07-04;10:03;34.0;301.6;1.9;243.4;50.04;430;2495.5
14-07-04;10:06;34.2;299.1;1.9;246.3;50.04;454;2495.5
14-07-04;10:09;34.4;301.3;2.0;245.3;50.04;479;2495.6
14-07-04;10:12;34.6;299.5;2.0;246.3;50.05;502;2495.6
14-07-04;10:15;34.8;300.1;2.2;245.3;50.05;526;2495.6
14-07-04;10:18;34.9;299.4;2.3;246.3;50.06;545;2495.6
14-07-04;10:21;35.0;298.8;2.3;246.3;50.04;571;2495.7
14-07-04;10:24;35.3;295.0;2.6;246.3;50.02;596;2495.7
14-07-04;10:27;35.4;297.2;2.5;246.3;50.05;614;2495.7
14-07-04;10:30;35.7;292.0;2.6;246.3;50.03;640;2495.8
14-07-04;10:33;35.9;293.4;2.6;245.3;50.05;656;2495.8
14-07-04;10:36;35.9;292.3;2.8;246.3;50.03;675;2495.8
14-07-04;10:39;36.1;286.5;2.8;246.3;50.03;692;2495.9
14-07-04;10:42;36.2;288.7;3.0;247.3;50.04;717;2495.9
14-07-04;10:45;36.3;289.0;3.0;246.3;50.04;728;2495.9
14-07-04;10:48;36.7;286.0;3.0;246.3;50.04;744;2496.0
14-07-04;10:51;36.9;283.5;3.2;246.3;50.06;776;2496.0
14-07-04;10:54;36.8;285.0;3.2;246.3;50.07;783;2496.0
14-07-04;10:57;37.2;279.9;3.3;247.3;50.03;811;2496.1
14-07-04;11:00;37.4;279.7;3.4;246.3;50.05;828;2496.1
14-07-04;11:03;37.5;277.2;3.6;246.3;50.02;852;2496.2
14-07-04;11:06;37.7;275.6;3.7;246.3;50.06;878;2496.2
14-07-04;11:09;37.8;264.5;3.2;245.3;50.04;794;2496.3
14-07-04;11:12;37.8;280.5;3.2;245.3;50.04;775;2496.3
14-07-04;11:15;38.2;268.5;3.8;246.3;50.06;945;2496.3
14-07-04;11:18;38.2;268.0;3.8;246.3;50.02;938;2496.4
14-07-04;11:21;38.5;268.7;3.8;246.3;50.06;935;2496.4
14-07-04;11:24;38.6;267.0;3.8;246.3;50.06;935;2496.5
14-07-04;11:27;38.7;266.0;3.8;246.3;50.04;953;2496.5
14-07-04;11:30;39.0;266.1;4.0;246.3;50.05;972;2496.6
14-07-04;11:33;39.2;266.1;3.9;247.3;50.02;973;2496.6
14-07-04;11:36;39.3;261.7;4.0;246.3;50.03;978;2496.7
14-07-04;11:39;39.3;265.7;4.0;247.3;50.04;982;2496.7
14-07-04;11:42;39.5;265.4;4.1;247.3;50.02;1009;2496.8
14-07-04;11:45;39.7;261.1;4.1;246.3;50.01;1013;2496.8
14-07-04;11:48;39.9;262.0;4.1;247.3;50.03;1017;2496.9
14-07-04;11:51;39.8;260.1;4.1;247.3;50.04;1020;2496.9
14-07-04;11:54;39.9;255.3;4.1;247.3;50.05;1027;2497.0
14-07-04;11:57;40.1;252.5;4.1;248.2;50.04;1025;2497.0
14-07-04;12:00;40.1;252.0;4.3;247.3;50.03;1043;2497.1
14-07-04;12:03;40.4;252.3;4.3;247.3;50.05;1048;2497.1
14-07-04;12:06;40.6;253.2;4.3;248.2;50.05;1057;2497.2
14-07-04;12:09;40.2;246.9;3.5;248.2;50.05;854;2497.2
14-07-04;12:12;40.5;263.8;4.0;247.3;50.07;985;2497.3
14-07-04;12:15;40.4;246.8;4.0;248.2;50.05;972;2497.3
14-07-04;12:18;40.7;257.3;4.3;247.3;50.04;1061;2497.4
14-07-04;12:21;40.7;251.2;4.3;247.3;50.06;1070;2497.4
14-07-04;12:24;40.8;249.7;4.4;246.3;50.05;1078;2497.5
14-07-04;12:27;40.6;254.5;4.4;249.2;50.04;1084;2497.5
14-07-04;12:30;40.8;256.0;4.3;247.3;50.04;1075;2497.6
14-07-04;12:33;40.7;250.9;4.3;248.2;50.05;1076;2497.6
14-07-04;12:36;40.9;250.1;4.4;247.3;50.05;1069;2497.7
14-07-04;12:39;41.2;254.7;4.3;248.2;50.03;1085;2497.7
14-07-04;12:42;41.4;249.6;4.4;248.2;50.03;1083;2497.8
14-07-04;12:45;41.3;251.6;4.4;250.2;50.05;1087;2497.8
14-07-04;12:48;41.6;251.3;4.4;248.2;50.07;1076;2497.9
14-07-04;12:51;41.5;252.0;4.4;249.2;50.06;1066;2497.9
14-07-04;12:54;41.7;247.7;4.3;248.2;50.05;1074;2498.0
14-07-04;12:57;41.6;250.6;4.4;248.2;50.06;1081;2498.1
14-07-04;13:00;41.7;251.5;4.4;249.2;50.06;1089;2498.1
14-07-04;13:03;41.7;245.6;4.3;248.2;50.03;1085;2498.2
14-07-04;13:06;41.9;252.0;4.4;249.2;50.03;1092;2498.2
14-07-04;13:09;41.9;248.2;4.3;248.2;50.04;1080;2498.3
14-07-04;13:12;42.1;247.7;4.4;248.2;50.06;1089;2498.3
14-07-04;13:15;42.2;250.6;4.4;248.2;50.07;1087;2498.4
14-07-04;13:18;42.0;248.4;4.4;250.2;50.06;1083;2498.4
14-07-04;13:21;42.1;248.8;4.4;248.2;50.06;1086;2498.5
14-07-04;13:24;42.0;248.5;4.5;247.3;50.03;1088;2498.5
14-07-04;13:27;42.1;258.5;4.3;248.2;50.04;1066;2498.6
14-07-04;13:30;42.2;252.0;4.4;248.2;50.03;1079;2498.6
14-07-04;13:33;42.1;250.7;4.4;249.2;50.01;1072;2498.7
14-07-04;13:36;42.1;248.8;4.3;248.2;50.05;1058;2498.8
14-07-04;13:39;42.2;248.2;4.3;247.3;50.04;1064;2498.8
14-07-04;13:42;42.2;256.9;4.4;248.2;50.03;1080;2498.9
14-07-04;13:45;42.2;254.7;4.4;248.2;50.08;1075;2498.9
14-07-04;13:48;42.1;252.6;4.3;248.2;50.07;1064;2499.0
14-07-04;13:51;42.2;250.6;4.2;248.2;50.09;1054;2499.0
14-07-04;13:54;42.3;246.6;4.3;248.2;50.07;1046;2499.1
14-07-04;13:57;42.1;249.9;4.2;248.2;50.01;1046;2499.1
14-07-04;14:00;42.2;249.4;4.3;248.2;50.01;1053;2499.2
14-07-04;14:03;42.2;253.7;4.2;248.2;50.00;1051;2499.2
14-07-04;14:06;42.3;247.2;4.2;247.3;50.02;1043;2499.3
14-07-04;14:09;42.2;245.8;4.3;248.2;50.02;1040;2499.3
14-07-04;14:12;42.4;246.0;4.3;247.3;50.02;1050;2499.4
14-07-04;14:15;42.2;249.4;4.3;247.3;50.04;1048;2499.4
14-07-04;14:18;42.3;255.9;4.2;248.2;50.06;1046;2499.5
14-07-04;14:21;42.3;251.2;4.2;248.2;50.03;1048;2499.5
14-07-04;14:24;42.3;251.5;4.3;248.2;50.04;1041;2499.6
14-07-04;14:27;42.2;250.4;4.1;247.3;50.04;1021;2499.6
14-07-04;14:30;42.1;248.7;4.0;248.2;50.05;1010;2499.7
14-07-04;14:33;42.4;249.1;4.1;247.3;50.04;1006;2499.7
14-07-04;14:36;42.1;248.2;4.1;247.3;50.08;1005;2499.8
14-07-04;14:39;42.2;252.9;4.0;247.3;50.08;1009;2499.8
14-07-04;14:42;42.3;250.7;4.0;248.2;50.06;1007;2499.9
14-07-04;14:45;42.2;255.0;4.1;248.2;50.06;999;2499.9
14-07-04;14:48;42.1;251.0;4.0;248.2;50.09;995;2500.0
14-07-04;14:51;42.1;252.5;4.1;248.2;50.09;995;2500.0
14-07-04;14:54;42.0;254.7;4.0;247.3;50.08;983;2500.1
14-07-04;14:57;42.0;253.5;4.0;249.2;50.06;975;2500.1
14-07-04;15:00;42.0;254.5;3.9;248.2;50.04;969;2500.2
14-07-04;15:03;42.0;251.5;3.9;247.3;50.04;955;2500.2
14-07-04;15:06;42.0;250.3;3.8;247.3;50.03;949;2500.3
14-07-04;15:09;41.9;254.8;3.8;248.2;50.05;936;2500.3
14-07-04;15:12;41.9;256.0;3.9;246.3;50.03;941;2500.4
14-07-04;15:15;41.7;256.6;3.8;247.3;50.02;934;2500.4
14-07-04;15:18;41.7;248.2;3.6;247.3;50.06;905;2500.5
14-07-04;15:21;41.4;253.1;3.7;247.3;50.03;912;2500.5
14-07-04;15:24;41.3;254.8;0.4;245.3;50.05;98;2500.6
14-07-04;15:27;41.3;257.5;3.7;247.3;50.03;913;2500.6
14-07-04;15:30;41.4;258.5;3.7;247.3;50.03;905;2500.6
14-07-04;15:33;41.5;258.2;3.7;247.3;50.05;898;2500.7
14-07-04;15:36;41.4;256.6;3.6;246.3;50.06;881;2500.7
14-07-04;15:39;41.2;257.0;3.5;247.3;50.05;876;2500.8
14-07-04;15:42;41.4;262.5;3.5;247.3;50.03;875;2500.8
14-07-04;15:45;41.2;261.3;3.5;247.3;50.06;865;2500.9
14-07-04;15:48;41.3;256.6;3.5;247.3;50.06;842;2500.9
14-07-04;15:51;41.0;254.1;3.3;247.3;50.08;829;2500.9
14-07-04;15:54;41.2;258.1;3.3;246.3;50.03;819;2501.0
14-07-04;15:57;40.9;258.2;3.3;248.2;50.04;808;2501.0
14-07-04;16:00;41.0;259.4;3.3;247.3;50.02;800;2501.1
14-07-04;16:03;40.9;257.6;3.3;247.3;50.05;801;2501.1
14-07-04;16:06;40.8;259.7;3.1;247.3;50.04;793;2501.1
14-07-04;16:09;40.8;258.2;3.2;247.3;50.02;783;2501.2
14-07-04;16:12;40.7;261.4;3.2;247.3;50.04;773;2501.2
14-07-04;16:15;40.4;261.7;3.1;246.3;50.02;761;2501.3
14-07-04;16:18;40.6;258.8;3.1;246.3;50.05;748;2501.3
14-07-04;16:21;40.6;257.6;3.0;247.3;50.07;728;2501.3
14-07-04;16:24;40.2;253.4;2.9;247.3;50.03;713;2501.4
14-07-04;16:27;40.1;260.5;2.8;246.3;50.03;702;2501.4
14-07-04;16:30;40.1;257.2;2.8;247.3;50.05;690;2501.4
14-07-04;16:33;40.1;261.7;2.8;247.3;50.05;687;2501.5
14-07-04;16:36;39.9;266.0;2.7;247.3;50.02;671;2501.5
14-07-04;16:39;40.0;263.8;2.7;247.3;50.02;664;2501.5
14-07-04;16:42;39.8;260.8;2.7;247.3;50.03;653;2501.6
14-07-04;16:45;39.8;264.2;2.6;247.3;50.03;638;2501.6
14-07-04;16:48;39.7;263.3;2.5;247.3;50.04;628;2501.6
14-07-04;16:51;39.7;264.1;2.5;246.3;50.04;619;2501.7
14-07-04;16:54;39.4;261.6;2.5;247.3;50.06;606;2501.7
14-07-04;16:57;39.4;263.9;2.4;247.3;50.05;592;2501.7
14-07-04;17:00;39.3;267.6;2.3;247.3;50.06;574;2501.8
14-07-04;17:03;39.3;265.5;2.3;247.3;50.03;555;2501.8
14-07-04;17:06;39.1;269.0;2.3;247.3;50.04;552;2501.8
14-07-04;17:09;39.0;268.9;2.2;247.3;50.00;535;2501.8
14-07-04;17:12;39.0;270.2;2.0;247.3;50.01;516;2501.9
14-07-04;17:15;38.7;272.3;2.0;247.3;50.03;501;2501.9
14-07-04;17:18;38.6;274.5;2.0;246.3;50.03;485;2501.9
14-07-04;17:21;38.6;277.7;1.8;246.3;50.01;464;2501.9
14-07-04;17:24;38.7;280.0;1.8;246.3;50.04;441;2502.0
14-07-04;17:27;38.4;279.9;1.8;246.3;50.03;430;2502.0
14-07-04;17:30;38.4;278.3;1.6;247.3;50.06;409;2502.0
14-07-04;17:33;38.2;280.6;1.6;247.3;50.04;378;2502.0
14-07-04;17:36;37.9;277.5;1.5;247.3;50.01;362;2502.0
14-07-04;17:39;37.9;287.9;1.5;245.3;50.03;342;2502.1
14-07-04;17:42;38.0;280.3;1.4;246.3;50.03;327;2502.1
14-07-04;17:45;50.0;288.8;1.3;246.3;50.04;306;2502.1
14-07-04;17:48;37.6;284.6;1.2;246.3;50.03;287;2502.1
14-07-04;17:51;37.2;289.8;1.1;246.3;50.05;264;2502.1
14-07-04;17:54;37.2;291.9;1.0;246.3;50.08;246;2502.1
14-07-04;17:57;37.0;288.2;0.9;247.3;50.11;230;2502.2
14-07-04;18:00;36.9;291.9;0.8;246.3;50.07;211;2502.2
14-07-04;18:03;36.8;289.5;0.8;248.2;50.03;193;2502.2
14-07-04;18:06;36.7;280.3;0.8;245.3;50.05;173;2502.2
14-07-04;18:09;36.7;289.4;0.7;245.3;50.02;154;2502.2
14-07-04;18:12;36.3;286.3;0.6;245.3;50.03;136;2502.2
14-07-04;18:15;36.4;287.4;0.5;245.3;50.02;119;2502.2
14-07-04;18:18;36.1;277.2;0.5;245.3;50.01;103;2502.2
14-07-04;18:21;36.1;268.0;0.4;246.3;50.03;87;2502.2
14-07-04;18:24;35.7;266.3;0.4;246.3;50.02;75;2502.2
14-07-04;18:27;35.6;263.3;0.5;246.3;50.03;68;2502.2
14-07-04;18:30;35.6;266.1;0.3;246.3;50.02;64;2502.2
14-07-04;18:33;35.3;275.3;0.3;246.3;50.03;62;2502.2
14-07-04;18:36;35.3;281.6;0.4;245.3;50.03;60;2502.2
14-07-04;18:39;35.0;279.4;0.3;246.3;50.04;58;2502.2
14-07-04;18:42;35.2;284.1;0.3;246.3;50.05;56;2502.2
14-07-04;18:45;35.2;273.6;0.3;246.3;50.01;54;2502.2
14-07-04;18:48;34.9;274.8;0.3;246.3;50.02;52;2502.2
14-07-04;18:51;34.8;272.9;0.3;246.3;50.04;50;2502.2
14-07-04;18:54;34.7;274.2;0.2;246.3;50.06;48;2502.2
14-07-04;18:57;34.6;267.3;0.2;247.3;50.05;47;2502.2
14-07-04;19:00;34.6;270.8;0.2;246.3;50.07;44;2502.3
14-07-04;19:03;34.4;270.2;0.2;247.3;50.06;41;2502.3
14-07-04;19:06;34.4;263.6;0.2;247.3;50.07;40;2502.3
14-07-04;19:09;34.2;260.5;0.2;245.3;50.03;38;2502.3
14-07-04;19:12;34.2;258.9;0.2;245.3;50.05;35;2502.3
14-07-04;19:15;34.1;261.9;0.2;247.3;50.04;34;2502.3
14-07-04;19:18;34.0;260.3;0.1;246.3;50.03;31;2502.3
14-07-04;19:21;34.1;251.9;0.1;245.3;50.04;30;2502.3
14-07-04;19:24;33.9;255.7;0.1;245.3;50.02;28;2502.3
14-07-04;19:27;33.9;250.7;0.1;246.3;50.02;26;2502.3
14-07-04;19:30;33.8;252.3;0.1;246.3;50.02;25;2502.3
14-07-04;19:33;33.7;248.7;0.1;246.3;50.06;24;2502.3
14-07-04;19:36;33.7;257.6;0.1;247.3;50.06;22;2502.3
14-07-04;19:39;33.5;255.3;0.1;246.3;50.04;21;2502.3
14-07-04;19:42;33.5;255.3;0.1;247.3;50.05;19;2502.3
14-07-04;19:45;33.5;251.9;0.1;247.3;50.07;19;2502.3
14-07-04;19:48;33.4;255.0;0.1;247.3;50.11;15;2502.3
14-07-04;19:51;33.4;244.6;0.1;247.3;50.09;15;2502.3
14-07-04;19:54;33.3;239.6;0.1;245.3;50.02;13;2502.3
14-07-04;19:57;50.0;239.7;0.1;245.3;50.00;12;2502.3
14-07-04;20:00;33.1;234.9;0.0;246.3;50.03;10;2502.3
14-07-04;20:03;33.3;235.4;0.1;245.3;50.01;8;2502.3
14-07-04;20:06;33.1;232.9;0.0;245.3;50.06;6;2502.3
14-07-04;20:09;33.0;230.5;0.0;246.3;50.03;5;2502.3
14-07-04;20:12;33.0;229.5;0.0;245.3;50.04;3;2502.3
14-07-04;20:15;32.9;229.2;0.0;246.3;50.03;2;2502.3
14-07-04;20:18;32.9;175.6;0.0;246.3;50.03;0;2502.3
14-07-04;20:21;32.7;151.1;0.0;246.3;50.02;0;2502.3
14-07-04;20:24;32.6;106.0;0.0;246.3;50.03;0;2502.3
14-07-04;20:27;32.5;162.0;0.0;246.3;50.05;0;2502.3
14-07-04;20:30;32.5;229.5;0.0;246.3;50.02;0;2502.3
14-07-04;20:33;32.4;243.0;0.0;246.3;50.03;0;2502.3
14-07-04;20:36;32.4;233.4;0.0;246.3;50.04;0;2502.3
14-07-04;20:39;32.3;220.6;0.0;245.3;50.03;0;2502.3
14-07-04;20:42;32.3;200.6;0.0;246.3;50.04;0;2502.3
14-07-04;20:45;32.2;180.3;0.0;245.3;50.00;0;2502.3
14-07-04;20:48;32.2;155.5;0.0;246.3;50.00;0;2502.3
14-07-04;20:51;32.0;130.6;0.0;246.3;50.04;0;2502.3
14-07-04;20:54;31.9;108.5;0.0;246.3;50.01;0;2502.3
14-07-05;05:15;28.3;267.3;0.1;240.4;50.06;20;2502.3
14-07-05;05:18;28.3;261.0;0.1;241.4;50.02;23;2502.3
14-07-05;05:21;29.0;260.0;0.1;241.4;50.05;26;2502.3
14-07-05;05:24;29.0;274.9;0.1;240.4;50.03;26;2502.3
14-07-05;05:27;29.4;262.7;0.1;241.4;50.05;28;2502.3
14-07-05;05:30;29.4;262.9;0.1;241.4;50.07;31;2502.3
14-07-05;05:33;30.1;270.1;0.2;241.4;50.06;33;2502.3
14-07-05;05:36;30.2;261.4;0.1;241.4;50.04;35;2502.3
14-07-05;05:39;30.1;261.7;0.2;241.4;50.04;37;2502.3
14-07-05;05:42;30.2;268.9;0.2;241.4;50.03;40;2502.3
14-07-05;05:45;30.4;265.1;0.2;240.4;50.02;41;2502.3
14-07-05;05:48;30.5;278.4;0.2;241.4;50.03;44;2502.3
14-07-05;05:51;30.5;273.9;0.2;239.5;50.02;46;2502.3
14-07-05;05:54;30.5;277.8;0.2;241.4;50.03;49;2502.3
14-07-05;05:57;30.8;266.0;0.3;243.4;50.04;51;2502.3
14-07-05;06:00;30.7;272.0;0.3;242.4;50.02;53;2502.3
14-07-05;06:03;30.9;269.2;0.3;243.4;50.01;56;2502.3
14-07-05;06:06;31.0;279.1;0.3;242.4;50.01;59;2502.3
14-07-05;06:09;31.0;273.0;0.3;242.4;50.03;62;2502.3
14-07-05;06:12;31.0;274.2;0.4;243.4;50.02;65;2502.3
14-07-05;06:15;31.2;282.7;0.4;243.4;50.03;69;2502.3
14-07-05;06:18;31.5;283.4;0.4;243.4;50.03;72;2502.3
14-07-05;06:21;31.5;278.1;0.4;242.4;50.06;76;2502.3
14-07-05;06:24;31.5;274.0;0.4;242.4;50.04;80;2502.3
14-07-05;06:27;31.7;276.1;0.4;242.4;50.02;83;2502.3
14-07-05;06:30;31.8;278.7;0.4;242.4;50.03;84;2502.3
14-07-05;06:33;31.8;277.1;0.4;243.4;50.03;83;2502.3
14-07-05;06:36;31.7;279.9;0.4;242.4;50.05;83;2502.3
14-07-05;06:39;31.8;273.4;0.4;242.4;50.05;82;2502.4
14-07-05;06:42;31.9;285.4;0.4;242.4;50.02;85;2502.4
14-07-05;06:45;32.0;283.3;0.4;242.4;50.03;86;2502.4
14-07-05;06:48;32.0;284.6;0.4;242.4;50.03;86;2502.4
14-07-05;06:51;32.2;281.5;0.4;242.4;50.02;90;2502.4
14-07-05;06:54;32.0;281.6;0.5;242.4;50.01;90;2502.4
14-07-05;06:57;32.3;282.2;0.5;242.4;50.07;91;2502.4
14-07-05;07:00;32.3;283.4;0.4;245.3;50.08;90;2502.4
14-07-05;07:03;32.3;283.0;0.4;245.3;50.08;88;2502.4
14-07-05;07:06;32.4;286.6;0.5;245.3;50.05;94;2502.4
14-07-05;07:09;32.4;285.2;0.5;244.3;50.04;96;2502.4
14-07-05;07:12;32.6;286.3;0.5;247.3;50.03;96;2502.4
14-07-05;07:15;32.4;289.0;0.5;246.3;50.03;99;2502.4
14-07-05;07:18;32.6;284.7;0.5;245.3;50.04;105;2502.4
14-07-05;07:21;32.6;288.7;0.6;247.3;49.99;107;2502.4
14-07-05;07:24;32.5;290.6;0.5;245.3;50.03;107;2502.4
14-07-05;07:27;32.7;294.1;0.5;247.3;50.03;110;2502.4
14-07-05;07:30;32.6;289.3;0.5;246.3;50.03;112;2502.4
14-07-05;07:33;32.7;287.6;0.5;245.3;50.03;111;2502.4
14-07-05;07:36;32.7;290.7;0.5;244.3;50.04;112;2502.4
14-07-05;07:39;32.9;286.2;0.5;244.3;50.04;114;2502.4
14-07-05;07:42;32.9;294.5;0.5;245.3;50.06;113;2502.5
14-07-05;07:45;33.0;292.0;0.5;244.3;50.05;111;2502.5
14-07-05;07:48;32.7;289.8;0.5;244.3;50.03;105;2502.5
14-07-05;07:51;32.9;291.3;0.5;244.3;50.05;109;2502.5
14-07-05;07:54;33.0;295.7;0.4;244.3;50.06;107;2502.5
14-07-05;07:57;33.1;294.5;0.5;244.3;50.04;117;2502.5
14-07-05;08:00;33.0;305.5;0.5;244.3;50.06;124;2502.5
14-07-05;08:03;33.1;300.2;0.6;244.3;50.04;125;2502.5
14-07-05;08:06;33.1;308.6;0.6;245.3;50.04;133;2502.5
14-07-05;08:09;33.2;306.0;0.6;243.4;50.08;137;2502.5
14-07-05;08:12;33.3;300.2;0.6;244.3;50.03;142;2502.5
14-07-05;08:15;33.2;306.1;0.7;244.3;50.04;145;2502.5
14-07-05;08:18;33.3;308.3;0.7;244.3;50.02;144;2502.5
14-07-05;08:21;33.2;300.0;0.6;244.3;50.02;143;2502.5
14-07-05;08:24;33.2;295.7;0.7;244.3;50.04;145;2502.5
14-07-05;08:27;33.4;306.5;0.7;244.3;50.03;153;2502.6
14-07-05;08:30;33.4;305.8;0.7;244.3;50.02;161;2502.6
14-07-05;08:33;33.4;306.5;0.7;244.3;50.05;165;2502.6
14-07-05;08:36;33.4;309.0;0.9;244.3;50.01;171;2502.6
14-07-05;08:39;33.4;307.3;0.7;244.3;50.06;176;2502.6
14-07-05;08:42;33.5;312.1;0.7;244.3;50.03;184;2502.6
14-07-05;08:45;33.5;306.4;0.8;244.3;50.05;193;2502.6
14-07-05;08:48;33.8;313.4;0.9;244.3;50.05;205;2502.6
14-07-05;08:51;33.5;310.8;1.0;244.3;50.03;217;2502.6
14-07-05;08:54;33.5;309.8;0.9;244.3;50.05;221;2502.6
14-07-05;08:57;33.9;312.3;0.9;243.4;50.08;232;2502.6
14-07-05;09:00;33.9;307.6;1.1;244.3;50.05;239;2502.7
14-07-05;09:03;33.8;306.4;1.0;243.4;50.06;246;2502.7
14-07-05;09:06;33.8;308.7;1.2;243.4;50.06;262;2502.7
14-07-05;09:09;33.9;312.8;1.1;244.3;50.01;268;2502.7
14-07-05;09:12;33.9;311.4;1.2;244.3;50.04;273;2502.7
14-07-05;09:15;34.0;311.8;1.2;243.4;50.04;275;2502.7
14-07-05;09:18;34.2;309.0;1.1;244.3;50.03;276;2502.7
14-07-05;09:21;34.1;308.6;1.1;244.3;50.02;285;2502.7
14-07-05;09:24;34.2;313.3;1.2;244.3;50.02;293;2502.8
14-07-05;09:27;34.2;312.4;1.2;243.4;50.04;313;2502.8
14-07-05;09:30;34.2;304.8;1.4;244.3;50.04;334;2502.8
14-07-05;09:33;34.4;308.3;1.5;244.3;50.04;350;2502.8
14-07-05;09:36;34.4;299.5;1.4;243.4;50.06;341;2502.8
14-07-05;09:39;34.7;304.1;1.4;245.3;50.04;342;2502.8
14-07-05;09:42;34.6;305.4;1.5;243.4;50.05;354;2502.9
14-07-05;09:45;34.6;307.7;1.5;242.4;50.05;363;2502.9
14-07-05;09:48;34.7;302.6;1.4;242.4;50.07;348;2502.9
14-07-05;09:51;34.9;305.5;1.4;246.3;50.08;345;2502.9
14-07-05;09:54;34.7;296.3;1.4;243.4;50.05;335;2502.9
14-07-05;09:57;34.7;306.0;1.5;244.3;50.02;377;2502.9
14-07-05;10:00;50.0;301.6;1.6;244.3;50.02;380;2503.0
14-07-05;10:03;34.8;304.9;1.7;244.3;50.03;413;2503.0
14-07-05;10:06;34.9;305.7;1.7;244.3;50.03;433;2503.0
14-07-05;10:09;35.2;304.1;1.8;245.3;50.06;406;2503.0
14-07-05;10:12;35.5;299.5;2.1;243.4;50.07;503;2503.1
14-07-05;10:15;35.4;301.4;2.3;243.4;50.04;541;2503.1
14-07-05;10:18;35.6;298.0;2.3;242.4;50.05;549;2503.1
14-07-05;10:21;35.6;301.0;2.4;243.4;50.02;574;2503.1
14-07-05;10:24;36.1;301.1;2.3;242.4;50.03;548;2503.2
14-07-05;10:27;36.1;299.7;2.6;244.3;50.06;611;2503.2
14-07-05;10:30;36.1;298.3;2.7;244.3;50.06;647;2503.2
14-07-05;10:33;36.3;295.0;2.8;244.3;50.07;670;2503.3
14-07-05;10:36;36.7;290.3;2.6;244.3;50.08;651;2503.3
14-07-05;10:39;36.7;293.9;2.0;244.3;50.07;513;2503.3
14-07-05;10:42;36.4;291.5;2.4;244.3;50.06;583;2503.3
14-07-05;10:45;36.8;289.0;3.0;246.3;50.07;726;2503.4
14-07-05;10:48;37.1;288.2;3.2;244.3;50.06;796;2503.4
14-07-05;10:51;37.0;286.3;3.1;244.3;50.08;742;2503.5
14-07-05;10:54;37.1;289.5;3.1;244.3;50.05;771;2503.5
14-07-05;10:57;37.2;284.0;2.9;244.3;50.01;712;2503.5
14-07-05;11:00;37.1;287.5;1.8;244.3;50.03;447;2503.6
14-07-05;11:03;37.0;275.6;2.5;242.4;50.04;605;2503.6
14-07-05;11:06;37.2;285.9;3.0;244.3;50.04;712;2503.6
14-07-05;11:09;37.5;4.8;3.6;244.3;50.05;871;2503.7
14-07-05;11:12;37.6;281.8;3.1;244.3;50.00;743;2503.7
14-07-05;11:15;37.6;281.2;3.4;245.3;50.04;810;2503.7
14-07-05;11:18;38.0;282.5;3.4;244.3;50.04;840;2503.8
14-07-05;11:21;38.2;279.3;3.6;245.3;50.03;837;2503.8
14-07-05;11:24;38.3;278.1;3.4;245.3;50.05;842;2503.9
14-07-05;11:27;38.3;275.9;3.5;245.3;50.03;859;2503.9
14-07-05;11:30;38.6;275.0;3.8;244.3;50.06;926;2504.0
14-07-05;11:33;38.6;263.5;3.8;244.3;50.05;942;2504.0
14-07-05;11:36;39.0;271.8;4.1;244.3;50.02;984;2504.0
14-07-05;11:39;39.3;269.5;4.1;243.4;50.07;997;2504.1
14-07-05;11:42;39.2;266.1;4.1;244.3;50.02;1002;2504.1
14-07-05;11:45;39.3;265.8;4.1;246.3;50.08;1024;2504.2
14-07-05;11:48;39.7;269.5;4.2;245.3;50.05;1040;2504.2
14-07-05;11:51;39.8;264.8;4.3;244.3;50.06;1041;2504.3
14-07-05;11:54;39.9;268.3;4.3;245.3;50.07;1066;2504.4
14-07-05;11:57;39.9;263.3;4.4;245.3;49.98;1090;2504.4
14-07-05;12:00;40.0;263.0;4.6;245.3;50.05;1091;2504.5
14-07-05;12:03;40.5;264.8;4.3;244.3;50.02;1032;2504.5
14-07-05;12:06;40.2;262.5;2.9;244.3;50.00;712;2504.6
