data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-07-05;12:09;40.1;250.7;3.7;244.3;50.01;923;2504.6
14-07-05;12:12;40.5;257.2;4.7;245.3;50.00;1146;2504.6
14-07-05;12:15;40.8;258.6;5.2;246.3;50.02;1255;2504.7
14-07-05;12:18;41.2;274.8;4.7;244.3;50.03;1159;2504.8
14-07-05;12:21;40.8;276.4;2.0;242.4;50.01;497;2504.8
14-07-05;12:24;40.0;262.7;2.3;242.4;50.02;525;2504.8
14-07-05;12:27;40.4;264.4;2.2;243.4;50.00;532;2504.9
14-07-05;12:30;39.8;281.9;2.0;244.3;50.06;481;2504.9
14-07-05;12:33;40.4;260.0;4.9;245.3;50.06;1204;2505.0
14-07-05;12:36;40.6;256.9;1.9;243.4;50.04;454;2505.0
14-07-05;12:39;39.5;281.6;1.8;244.3;50.00;413;2505.0
14-07-05;12:42;39.5;290.3;2.5;244.3;50.07;587;2505.1
14-07-05;12:45;39.3;285.4;1.6;243.4;50.07;382;2505.1
14-07-05;12:48;39.3;264.5;2.0;244.3;50.09;477;2505.1
14-07-05;12:51;39.3;287.6;3.2;245.3;50.04;769;2505.1
14-07-05;12:54;39.2;277.1;2.0;244.3;50.03;482;2505.2
14-07-05;12:57;39.2;262.6;2.9;244.3;50.05;728;2505.2
14-07-05;13:00;39.7;269.6;5.0;245.3;50.01;1175;2505.2
14-07-05;13:03;40.2;263.0;4.7;245.3;50.05;1157;2505.3
14-07-05;13:06;40.6;264.1;3.4;244.3;50.02;828;2505.4
14-07-05;13:09;40.4;263.9;4.4;245.3;50.02;1064;2505.4
14-07-05;13:12;39.9;271.8;1.8;243.4;50.06;426;2505.4
14-07-05;13:15;39.3;274.9;1.5;244.3;50.10;359;2505.4
14-07-05;13:18;39.3;275.6;2.7;245.3;50.08;664;2505.5
14-07-05;13:21;39.5;266.3;3.9;245.3;50.07;943;2505.5
14-07-05;13:24;40.0;262.5;4.4;246.3;50.11;1074;2505.6
14-07-05;13:27;40.2;262.9;4.1;244.3;50.02;983;2505.6
14-07-05;13:30;40.2;276.7;2.8;243.4;50.07;701;2505.7
14-07-05;13:33;40.1;270.7;1.8;244.3;50.06;416;2505.7
14-07-05;13:36;40.6;261.7;4.8;245.3;50.07;1168;2505.7
14-07-05;13:39;40.8;260.4;4.1;245.3;50.06;982;2505.8
14-07-05;13:42;40.9;258.9;4.6;246.3;50.10;1113;2505.9
14-07-05;13:45;41.3;256.3;4.6;246.3;50.11;1097;2505.9
14-07-05;13:48;41.4;254.1;4.3;245.3;50.09;1075;2506.0
14-07-05;13:51;41.3;260.8;4.4;245.3;50.06;1081;2506.0
14-07-05;13:54;41.3;260.1;4.4;245.3;50.03;1085;2506.1
14-07-05;13:57;41.4;257.8;4.4;245.3;50.05;1074;2506.1
14-07-05;14:00;41.4;255.9;4.3;244.3;50.03;1060;2506.2
14-07-05;14:03;41.5;257.5;4.4;245.3;50.04;1055;2506.2
14-07-05;14:06;41.7;257.3;4.3;246.3;50.05;1041;2506.3
14-07-05;14:09;41.5;260.1;4.3;245.3;50.02;1051;2506.3
14-07-05;14:12;41.6;256.4;4.3;245.3;50.02;1048;2506.4
14-07-05;14:15;41.7;255.6;4.2;245.3;50.03;1012;2506.4
14-07-05;14:18;41.7;256.9;4.6;245.3;50.05;1095;2506.5
14-07-05;14:21;41.9;255.1;4.5;245.3;50.07;1084;2506.5
14-07-05;14:24;41.9;252.3;4.6;245.3;50.03;1115;2506.6
14-07-05;14:27;42.2;257.9;4.7;245.3;50.07;1124;2506.7
14-07-05;14:30;42.0;258.2;2.5;244.3;50.05;595;2506.7
14-07-05;14:33;41.3;256.4;2.1;244.3;50.03;529;2506.7
14-07-05;14:36;40.8;283.5;1.5;244.3;50.05;391;2506.8
14-07-05;14:39;40.8;267.9;5.0;245.3;50.05;1220;2506.8
14-07-05;14:42;41.3;260.4;4.8;245.3;50.03;1170;2506.8
14-07-05;14:45;41.6;257.3;4.6;245.3;50.06;1122;2506.9
14-07-05;14:48;41.6;254.4;4.4;246.3;50.05;1077;2507.0
14-07-05;14:51;41.5;253.8;4.4;244.3;50.01;1077;2507.0
14-07-05;14:54;41.6;257.8;4.4;245.3;50.00;1088;2507.1
14-07-05;14:57;41.5;251.3;2.3;243.4;50.01;545;2507.1
14-07-05;15:00;40.8;267.9;1.8;243.4;50.05;428;2507.1
14-07-05;15:03;40.8;247.2;3.0;245.3;50.02;728;2507.2
14-07-05;15:06;40.1;274.5;1.2;244.3;50.02;299;2507.2
14-07-05;15:09;40.0;205.6;2.2;246.3;50.06;551;2507.2
14-07-05;15:12;39.7;278.0;1.8;244.3;50.02;461;2507.2
14-07-05;15:15;39.8;235.6;2.4;244.3;50.05;602;2507.3
14-07-05;15:18;39.7;263.5;3.0;244.3;50.05;730;2507.3
14-07-05;15:21;39.7;271.2;1.8;244.3;50.03;435;2507.3
14-07-05;15:24;39.5;275.8;1.4;243.4;50.02;338;2507.3
14-07-05;15:27;39.0;275.5;1.0;244.3;50.02;232;2507.4
14-07-05;15:30;38.6;277.0;0.8;244.3;50.04;193;2507.4
14-07-05;15:33;38.3;282.7;1.0;244.3;50.07;210;2507.4
14-07-05;15:36;37.9;282.2;0.8;244.3;50.04;199;2507.4
14-07-05;15:39;37.8;284.3;0.8;243.4;50.05;192;2507.4
14-07-05;15:42;37.6;286.3;0.8;242.4;50.03;184;2507.4
14-07-05;15:45;37.5;286.5;0.8;243.4;50.06;180;2507.4
14-07-05;15:48;37.5;283.3;0.8;243.4;50.02;186;2507.4
14-07-05;15:51;37.5;285.4;0.8;243.4;50.03;195;2507.4
14-07-05;15:54;37.1;283.1;0.8;242.4;49.99;200;2507.4
14-07-05;15:57;37.0;292.6;1.0;243.4;50.03;202;2507.5
14-07-05;16:00;36.9;284.9;0.8;243.4;50.01;209;2507.5
14-07-05;16:03;36.8;283.0;1.0;243.4;50.02;217;2507.5
14-07-05;16:06;36.8;288.8;1.1;243.4;50.04;236;2507.5
14-07-05;16:09;36.8;287.2;1.2;243.4;50.04;284;2507.5
14-07-05;16:12;36.8;287.8;1.9;243.4;50.01;452;2507.5
14-07-05;16:15;36.9;279.3;2.4;244.3;50.04;597;2507.5
14-07-05;16:18;37.0;278.4;2.7;244.3;50.05;659;2507.6
14-07-05;16:21;37.5;280.3;2.8;243.4;50.02;655;2507.6
14-07-05;16:24;37.5;274.0;2.6;244.3;50.03;612;2507.6
14-07-05;16:27;37.5;272.4;2.0;243.4;50.02;474;2507.7
14-07-05;16:30;37.1;279.1;1.7;243.4;50.01;395;2507.7
14-07-05;16:33;37.0;277.0;1.2;243.4;50.01;304;2507.7
14-07-05;16:36;37.0;274.0;1.0;244.3;50.03;234;2507.7
14-07-05;16:39;36.7;274.8;0.8;244.3;50.05;191;2507.7
14-07-05;16:42;36.7;275.6;0.7;242.4;50.01;169;2507.7
14-07-05;16:45;36.5;277.4;0.8;243.4;50.01;168;2507.7
14-07-05;16:48;36.3;276.1;0.8;243.4;50.00;176;2507.8
14-07-05;16:51;36.2;281.3;0.8;240.4;49.99;185;2507.8
14-07-05;16:54;36.2;282.7;0.8;243.4;50.02;201;2507.8
14-07-05;16:57;36.3;268.9;1.2;243.4;50.06;272;2507.8
14-07-05;17:00;36.5;287.4;1.7;243.4;50.03;399;2507.8
14-07-05;17:03;36.4;280.3;2.1;244.3;50.04;507;2507.8
14-07-05;17:06;36.5;280.0;2.2;245.3;50.06;523;2507.9
14-07-05;17:09;36.7;280.8;2.2;245.3;50.05;520;2507.9
14-07-05;17:12;37.0;278.4;2.2;245.3;50.02;518;2507.9
14-07-05;17:15;36.9;279.1;2.0;243.4;49.99;501;2507.9
14-07-05;17:18;36.9;279.3;2.0;243.4;50.02;463;2508.0
14-07-05;17:21;36.8;279.3;1.7;243.4;50.04;424;2508.0
14-07-05;17:24;36.9;280.8;1.7;243.4;50.03;427;2508.0
14-07-05;17:27;36.9;280.5;1.7;243.4;50.01;406;2508.0
14-07-05;17:30;36.8;279.7;1.6;243.4;50.04;378;2508.0
14-07-05;17:33;36.8;279.0;1.6;244.3;50.03;374;2508.1
14-07-05;17:36;36.7;284.3;1.6;243.4;50.02;360;2508.1
14-07-05;17:39;36.7;284.9;1.5;242.4;50.03;351;2508.1
14-07-05;17:42;36.9;282.1;1.4;243.4;50.05;329;2508.1
14-07-05;17:45;36.5;284.1;1.2;242.4;49.98;315;2508.1
14-07-05;17:48;36.4;0.8;1.3;242.4;50.03;303;2508.1
14-07-05;17:51;36.5;285.0;1.1;242.4;50.03;290;2508.2
14-07-05;17:54;36.2;290.1;1.1;242.4;50.04;268;2508.2
14-07-05;17:57;36.3;294.2;1.1;242.4;50.09;259;2508.2
14-07-05;18:00;36.2;287.6;1.1;243.4;50.11;254;2508.2
14-07-05;18:03;36.3;293.9;1.1;244.3;50.08;238;2508.2
14-07-05;18:06;36.2;293.9;0.9;244.3;50.08;221;2508.2
14-07-05;18:09;36.1;285.3;0.9;243.4;50.06;215;2508.2
14-07-05;18:12;36.0;288.8;0.9;243.4;50.03;213;2508.2
14-07-05;18:15;35.9;290.4;0.8;243.4;50.02;197;2508.2
14-07-05;18:18;36.0;274.0;0.6;242.4;50.07;137;2508.3
14-07-05;18:21;35.7;286.0;0.7;242.4;50.03;131;2508.3
14-07-05;18:24;35.7;285.4;0.5;243.4;50.03;122;2508.3
14-07-05;18:27;35.5;272.1;0.6;241.4;50.04;113;2508.3
14-07-05;18:30;35.3;282.2;0.5;242.4;50.03;108;2508.3
14-07-05;18:33;35.3;278.0;0.5;243.4;50.03;105;2508.3
14-07-05;18:36;35.3;270.2;0.5;243.4;50.05;107;2508.3
14-07-05;18:39;35.2;288.7;0.5;243.4;50.03;124;2508.3
14-07-05;18:42;35.3;275.8;0.5;243.4;50.03;105;2508.3
14-07-05;18:45;35.2;276.2;0.4;242.4;49.99;99;2508.3
14-07-05;18:48;35.2;271.1;0.5;242.4;50.03;95;2508.3
14-07-05;18:51;34.8;277.1;0.5;242.4;50.06;103;2508.3
14-07-05;18:54;34.8;280.0;0.5;243.4;50.05;99;2508.3
14-07-05;18:57;34.9;281.3;0.5;242.4;50.04;101;2508.3
14-07-05;19:00;34.8;281.6;0.5;243.4;50.06;96;2508.3
14-07-05;19:03;34.7;274.6;0.5;244.3;50.06;88;2508.3
14-07-05;19:06;34.6;272.7;0.4;242.4;50.06;79;2508.3
14-07-05;19:09;34.5;272.9;0.3;242.4;50.0;75;2508.3
14-07-05;19:12;34.6;273.3;0.4;243.4;50.05;68;2508.3
14-07-05;19:15;34.5;264.4;0.3;241.4;50.05;63;2508.4
14-07-05;19:18;34.4;265.2;0.4;241.4;50.03;62;2508.4
14-07-05;19:21;34.6;263.6;0.4;242.4;49.98;61;2508.4
14-07-05;19:24;34.2;264.1;0.3;243.4;50.02;57;2508.4
14-07-05;19:27;34.4;263.5;0.2;243.4;50.03;50;2508.4
14-07-05;19:30;34.1;258.6;0.2;243.4;50.05;46;2508.4
14-07-05;19:33;34.1;256.7;0.2;243.4;50.03;45;2508.4
14-07-05;19:36;34.0;256.2;0.2;242.4;50.00;42;2508.4
14-07-05;19:39;33.9;257.5;0.1;241.4;50.02;38;2508.4
14-07-05;19:42;34.0;261.0;0.1;241.4;50.02;31;2508.4
14-07-05;19:45;33.9;245.9;0.1;242.4;50.03;25;2508.4
14-07-05;19:48;33.8;255.6;0.1;242.4;50.06;19;2508.4
14-07-05;19:51;33.8;237.1;0.1;243.4;50.02;13;2508.4
14-07-05;19:54;33.5;239.2;0.0;243.4;50.02;9;2508.4
14-07-05;19:57;33.5;236.1;0.0;243.4;50.00;5;2508.4
14-07-05;20:00;33.4;223.6;0.0;243.4;50.03;3;2508.4
14-07-05;20:03;33.4;241.4;0.0;242.4;50.04;1;2508.4
14-07-05;20:06;33.2;214.7;0.0;242.4;50.03;3;2508.4
14-07-05;20:09;33.2;187.9;0.0;242.4;50.06;2;2508.4
14-07-05;20:12;33.0;216.7;0.0;242.4;50.06;1;2508.4
14-07-05;20:15;33.0;210.0;0.0;242.4;50.07;1;2508.4
14-07-05;20:18;33.0;229.9;0.0;243.4;50.08;0;2508.4
14-07-05;20:21;32.9;269.2;0.0;242.4;50.06;0;2508.4
14-07-05;20:24;32.7;262.5;0.0;243.4;50.05;0;2508.4
14-07-05;20:27;32.6;250.6;0.0;245.3;50.04;0;2508.4
14-07-05;20:30;32.5;236.2;0.0;245.3;50.03;0;2508.4
14-07-05;20:33;32.5;219.8;0.0;244.3;50.02;0;2508.4
14-07-05;20:36;32.4;203.0;0.0;244.3;50.03;0;2508.4
14-07-05;20:39;32.4;188.0;0.0;244.3;50.03;0;2508.4
14-07-05;20:42;32.3;170.5;0.0;243.4;50.04;0;2508.4
14-07-05;20:45;32.2;149.2;0.0;244.3;50.04;0;2508.4
14-07-05;20:48;32.2;121.7;0.0;243.4;50.03;0;2508.4
14-07-06;05:48;29.0;261.3;0.1;240.4;50.05;22;2508.4
14-07-06;05:51;30.1;252.5;0.1;240.4;50.04;30;2508.4
14-07-06;05:54;29.7;268.2;0.2;239.5;50.06;37;2508.4
14-07-06;05:57;30.1;274.9;0.2;242.4;50.06;44;2508.4
14-07-06;06:00;30.2;274.0;0.2;241.4;50.04;50;2508.4
14-07-06;06:03;30.4;273.1;0.4;241.4;50.00;54;2508.4
14-07-06;06:06;30.5;270.4;0.3;243.4;50.02;53;2508.4
14-07-06;06:09;30.5;273.7;0.3;242.4;50.03;57;2508.4
14-07-06;06:12;30.9;278.6;0.4;242.4;50.01;77;2508.4
14-07-06;06:15;30.7;277.4;0.4;242.4;49.98;81;2508.4
14-07-06;06:18;31.4;280.3;0.4;241.4;50.03;81;2508.4
14-07-06;06:21;31.0;270.9;0.4;242.4;50.02;80;2508.4
14-07-06;06:24;31.2;270.8;0.4;241.4;50.04;80;2508.4
14-07-06;06:27;31.1;277.4;0.4;243.4;50.05;77;2508.4
14-07-06;06:30;31.4;274.6;0.3;242.4;50.05;61;2508.4
14-07-06;06:33;31.4;271.7;0.4;241.4;50.05;63;2508.4
14-07-06;06:36;31.5;270.1;0.4;241.4;50.06;67;2508.4
14-07-06;06:39;31.5;282.5;0.4;241.4;50.02;91;2508.4
14-07-06;06:42;31.7;281.9;0.5;241.4;50.04;91;2508.4
14-07-06;06:45;31.7;274.6;0.4;241.4;50.06;70;2508.4
14-07-06;06:48;31.9;276.4;0.4;241.4;50.01;75;2508.4
14-07-06;06:51;32.0;276.8;0.4;242.4;50.04;79;2508.4
14-07-06;06:54;31.9;278.7;0.4;243.4;50.07;81;2508.4
14-07-06;06:57;31.9;277.0;0.4;243.4;50.01;85;2508.5
14-07-06;07:00;32.2;274.0;0.5;243.4;50.03;92;2508.5
14-07-06;07:03;32.2;270.2;0.5;243.4;50.03;95;2508.5
14-07-06;07:06;32.3;274.0;0.5;243.4;50.03;101;2508.5
14-07-06;07:09;32.3;280.3;0.5;242.4;50.06;107;2508.5
14-07-06;07:12;32.5;278.4;0.5;242.4;50.04;113;2508.5
14-07-06;07:15;32.5;283.5;0.6;245.3;50.03;121;2508.5
14-07-06;07:18;32.6;284.3;0.6;245.3;50.03;128;2508.5
14-07-06;07:21;32.6;282.4;0.7;244.3;50.03;136;2508.5
14-07-06;07:24;32.9;291.0;0.6;243.4;50.05;141;2508.5
14-07-06;07:27;32.6;290.0;0.8;243.4;50.04;144;2508.5
14-07-06;07:30;32.9;286.0;0.7;243.4;50.05;151;2508.5
14-07-06;07:33;32.6;285.9;0.7;245.3;50.04;141;2508.5
14-07-06;07:36;33.0;292.6;0.6;244.3;50.04;136;2508.5
14-07-06;07:39;32.7;281.8;0.5;247.3;50.02;129;2508.5
14-07-06;07:42;33.0;286.6;0.6;245.3;50.03;129;2508.5
14-07-06;07:45;33.1;289.7;0.5;244.3;50.04;121;2508.6
14-07-06;07:48;33.3;290.1;0.5;243.4;50.01;116;2508.6
14-07-06;07:51;33.2;288.8;0.6;243.4;50.02;114;2508.6
14-07-06;07:54;33.4;289.4;0.5;242.4;50.02;112;2508.6
14-07-06;07:57;33.2;279.1;0.5;243.4;50.10;105;2508.6
14-07-06;08:00;33.3;293.9;0.5;243.4;50.07;118;2508.6
14-07-06;08:03;33.2;294.8;0.6;244.3;50.07;122;2508.6
14-07-06;08:06;33.5;297.9;0.7;243.4;50.04;139;2508.6
14-07-06;08:09;33.2;286.5;0.5;243.4;50.06;114;2508.6
14-07-06;08:12;33.3;286.6;0.5;242.4;50.07;108;2508.6
14-07-06;08:15;33.3;285.2;0.6;243.4;50.02;116;2508.6
14-07-06;08:18;33.5;286.3;0.6;241.4;50.04;125;2508.6
14-07-06;08:21;33.5;300.7;0.8;243.4;50.04;164;2508.6
14-07-06;08:24;33.7;300.8;0.7;243.4;50.07;167;2508.6
14-07-06;08:27;33.4;300.8;0.8;245.3;50.04;178;2508.6
14-07-06;08:30;33.4;305.1;0.8;244.3;50.04;193;2508.6
14-07-06;08:33;33.8;296.9;0.7;244.3;50.06;154;2508.7
14-07-06;08:36;33.8;299.7;0.8;244.3;50.09;174;2508.7
14-07-06;08:39;33.8;303.3;0.7;244.3;50.06;175;2508.7
14-07-06;08:42;33.7;289.1;0.7;244.3;50.02;142;2508.7
14-07-06;08:45;33.8;303.5;0.7;244.3;50.05;151;2508.7
14-07-06;08:48;33.8;308.9;0.7;245.3;50.03;162;2508.7
14-07-06;08:51;33.7;302.4;0.8;245.3;50.04;165;2508.7
14-07-06;08:54;33.8;301.9;0.7;244.3;50.03;158;2508.7
14-07-06;08:57;33.7;298.5;0.7;243.4;50.05;145;2508.7
14-07-06;09:00;33.9;306.4;0.7;243.4;50.06;150;2508.7
14-07-06;09:03;33.7;302.3;0.6;244.3;50.03;144;2508.7
14-07-06;09:06;33.8;307.9;0.7;244.3;50.00;145;2508.7
14-07-06;09:09;33.8;304.5;0.7;241.4;50.02;147;2508.7
14-07-06;09:12;34.0;296.7;0.6;244.3;50.05;146;2508.8
14-07-06;09:15;33.9;301.0;0.7;245.3;50.05;147;2508.8
14-07-06;09:18;34.0;296.4;0.7;245.3;50.05;150;2508.8
14-07-06;09:21;34.0;290.7;0.7;244.3;50.07;158;2508.8
14-07-06;09:24;34.0;274.0;0.7;243.4;50.04;167;2508.8
14-07-06;09:27;34.0;281.9;0.9;243.4;50.05;188;2508.8
14-07-06;09:30;33.9;296.0;0.9;243.4;50.07;215;2508.8
14-07-06;09:33;34.0;299.8;1.0;244.3;50.03;238;2508.8
14-07-06;09:36;34.1;299.7;1.2;244.3;50.03;285;2508.8
14-07-06;09:39;34.2;300.5;1.3;244.3;50.05;330;2508.8
14-07-06;09:42;34.5;284.7;1.4;244.3;50.04;344;2508.9
14-07-06;09:45;34.5;302.0;1.6;244.3;50.05;387;2508.9
14-07-06;09:48;34.7;299.7;1.3;243.4;50.04;312;2508.9
14-07-06;09:51;34.8;247.4;1.6;244.3;50.08;407;2508.9
14-07-06;09:54;34.6;284.6;1.1;244.3;50.02;273;2508.9
14-07-06;09:57;34.9;282.2;1.3;244.3;50.05;303;2509.0
14-07-06;10:00;35.2;277.4;1.4;243.4;50.01;342;2509.0
14-07-06;10:03;34.8;273.6;1.1;243.4;49.99;225;2509.0
14-07-06;10:06;34.8;282.7;1.0;245.3;50.04;223;2509.0
14-07-06;10:09;35.0;287.9;2.4;245.3;50.03;576;2509.0
14-07-06;10:12;35.5;294.8;2.3;244.3;50.03;573;2509.0
14-07-06;10:15;35.5;281.9;2.4;243.4;50.04;562;2509.1
14-07-06;10:18;35.9;290.6;2.4;244.3;50.07;592;2509.1
14-07-06;10:21;35.9;281.1;2.4;244.3;50.03;597;2509.1
14-07-06;10:24;36.1;289.0;2.9;244.3;50.05;710;2509.2
14-07-06;10:27;36.2;279.7;1.1;243.4;49.99;285;2509.2
14-07-06;10:30;35.9;249.4;1.5;243.4;50.01;374;2509.2
14-07-06;10:33;36.0;258.3;1.5;244.3;50.02;366;2509.2
14-07-06;10:36;36.0;277.0;2.9;245.3;50.04;710;2509.3
14-07-06;10:39;36.4;286.8;2.5;245.3;50.04;635;2509.3
14-07-06;10:42;36.5;275.6;2.3;244.3;50.03;547;2509.3
14-07-06;10:45;36.7;258.2;2.8;244.3;50.02;680;2509.4
14-07-06;10:48;36.5;266.0;2.1;244.3;50.06;498;2509.4
14-07-06;10:51;36.7;289.4;2.0;243.4;50.05;475;2509.4
14-07-06;10:54;37.0;287.4;2.6;243.4;50.04;648;2509.4
14-07-06;10:57;37.0;281.8;2.7;245.3;50.10;668;2509.5
14-07-06;11:00;37.0;280.8;3.5;244.3;50.08;840;2509.5
14-07-06;11:03;37.5;277.0;3.4;244.3;50.05;824;2509.5
14-07-06;11:06;37.6;273.6;3.5;244.3;50.06;838;2509.6
14-07-06;11:09;37.7;271.4;3.4;244.3;50.06;838;2509.6
14-07-06;11:12;38.0;270.4;3.5;245.3;50.07;859;2509.7
14-07-06;11:15;38.2;269.5;3.5;245.3;50.07;869;2509.7
14-07-06;11:18;38.2;265.8;3.6;244.3;50.07;877;2509.8
14-07-06;11:21;38.5;265.2;3.5;245.3;50.06;886;2509.8
14-07-06;11:24;38.7;264.4;3.6;245.3;50.05;879;2509.8
14-07-06;11:27;38.7;261.3;3.7;245.3;50.03;928;2509.9
14-07-06;11:30;38.9;260.5;3.9;244.3;50.01;942;2509.9
14-07-06;11:33;39.2;257.0;3.7;243.4;50.03;917;2510.0
14-07-06;11:36;39.0;265.7;3.4;244.3;50.02;826;2510.0
14-07-06;11:39;39.1;262.0;4.1;245.3;50.06;982;2510.1
14-07-06;11:42;39.4;236.2;3.5;245.3;50.08;873;2510.1
14-07-06;11:45;39.5;256.4;4.0;244.3;50.10;967;2510.2
14-07-06;11:48;39.5;251.0;4.0;245.3;50.05;1000;2510.2
14-07-06;11:51;39.4;257.0;1.2;243.4;50.06;274;2510.3
14-07-06;11:54;39.3;239.7;1.0;243.4;50.02;238;2510.3
14-07-06;11:57;39.0;258.5;1.6;243.4;50.02;383;2510.3
14-07-06;12:00;39.5;250.4;4.3;245.3;50.02;1063;2510.3
14-07-06;12:03;39.8;249.0;4.3;245.3;50.02;1050;2510.4
14-07-06;12:06;40.0;241.4;4.4;245.3;49.97;1072;2510.5
14-07-06;12:09;39.8;231.2;3.9;244.3;50.01;945;2510.5
14-07-06;12:12;39.8;252.9;4.4;245.3;50.03;1090;2510.5
14-07-06;12:15;40.2;4.8;4.5;245.3;50.00;1091;2510.6
14-07-06;12:18;40.6;238.9;4.4;245.3;50.05;1090;2510.6
14-07-06;12:21;40.7;236.4;4.4;244.3;50.08;1088;2510.7
14-07-06;12:24;40.7;238.3;4.7;245.3;50.02;1110;2510.7
14-07-06;12:27;41.2;240.6;4.4;245.3;50.01;1090;2510.8
14-07-06;12:30;41.2;243.4;4.5;244.3;50.01;1086;2510.9
14-07-06;12:33;41.4;241.1;4.5;245.3;50.06;1106;2510.9
14-07-06;12:36;41.2;251.2;1.5;242.4;50.04;355;2511.0
14-07-06;12:39;40.4;257.6;1.1;243.4;50.06;262;2511.0
14-07-06;12:42;39.7;262.0;2.3;242.4;50.03;525;2511.0
14-07-06;12:45;39.4;265.4;1.1;243.4;50.05;255;2511.0
14-07-06;12:48;39.0;264.9;1.1;243.4;50.01;261;2511.0
14-07-06;12:51;39.4;235.2;4.1;244.3;50.09;991;2511.1
14-07-06;12:54;40.2;248.1;4.5;246.3;50.04;1108;2511.1
14-07-06;12:57;40.2;255.0;1.1;241.4;49.99;282;2511.2
14-07-06;13:00;39.4;259.8;1.0;243.4;49.99;226;2511.2
14-07-06;13:03;38.9;266.4;1.1;243.4;50.05;232;2511.2
14-07-06;13:06;38.5;268.7;1.1;243.4;50.05;274;2511.2
14-07-06;13:09;38.9;259.2;4.8;245.3;50.06;1175;2511.2
14-07-06;13:12;39.4;246.8;4.6;247.3;50.04;1095;2511.3
14-07-06;13:15;38.7;267.6;1.0;243.4;50.03;235;2511.3
14-07-06;13:18;38.4;273.7;1.1;243.4;50.06;267;2511.3
14-07-06;13:21;38.7;243.8;1.1;243.4;50.05;255;2511.3
14-07-06;13:24;39.2;263.2;3.7;245.3;50.05;952;2511.4
14-07-06;13:27;39.2;255.4;1.0;242.4;50.06;234;2511.4
14-07-06;13:30;38.6;268.9;2.3;244.3;50.01;524;2511.4
14-07-06;13:33;38.4;267.6;1.1;243.4;50.04;266;2511.4
14-07-06;13:36;38.2;268.5;1.0;243.4;50.08;240;2511.5
14-07-06;13:39;37.8;276.8;1.1;243.4;50.03;246;2511.5
14-07-06;13:42;37.9;270.2;1.4;245.3;50.06;314;2511.5
14-07-06;13:45;37.8;270.4;1.1;243.4;50.06;248;2511.5
14-07-06;13:48;37.5;274.3;1.1;244.3;50.09;241;2511.5
14-07-06;13:51;37.2;278.0;1.1;243.4;50.02;252;2511.5
14-07-06;13:54;37.2;269.8;1.0;244.3;50.06;252;2511.5
14-07-06;13:57;37.1;4.8;1.1;244.3;50.02;261;2511.6
14-07-06;14:00;37.1;276.4;1.1;243.4;50.03;270;2511.6
14-07-06;14:03;37.2;273.3;4.8;246.3;50.02;1170;2511.6
14-07-06;14:06;38.2;256.6;4.4;245.3;50.00;1105;2511.6
14-07-06;14:09;37.7;260.3;0.9;242.4;50.03;213;2511.7
14-07-06;14:12;37.6;264.4;1.0;244.3;50.06;234;2511.7
14-07-06;14:15;37.1;270.4;1.0;243.4;50.05;221;2511.7
14-07-06;14:18;37.2;269.8;1.0;243.4;50.01;236;2511.7
14-07-06;14:21;36.9;270.1;0.9;243.4;50.07;216;2511.7
14-07-06;14:24;36.7;277.2;1.0;243.4;50.07;229;2511.7
14-07-06;14:27;36.8;274.6;1.1;244.3;50.03;278;2511.7
14-07-06;14:30;37.7;262.5;4.8;246.3;50.03;1152;2511.8
14-07-06;14:33;37.6;268.0;1.3;242.4;50.07;308;2511.8
14-07-06;14:36;37.1;267.3;1.1;242.4;50.03;256;2511.8
14-07-06;14:39;37.0;269.2;1.0;243.4;50.00;219;2511.8
14-07-06;14:42;36.7;271.4;0.9;242.4;50.05;218;2511.9
14-07-06;14:45;36.5;269.2;0.9;242.4;50.01;206;2511.9
14-07-06;14:48;36.8;269.5;0.9;242.4;50.03;209;2511.9
14-07-06;14:51;36.7;265.4;0.9;243.4;50.05;212;2511.9
14-07-06;14:54;36.4;272.6;0.9;243.4;50.08;222;2511.9
14-07-06;14:57;36.4;271.7;1.0;243.4;50.02;234;2511.9
14-07-06;15:00;36.4;271.1;1.0;243.4;50.05;230;2511.9
14-07-06;15:03;36.2;266.6;1.0;243.4;50.00;221;2511.9
14-07-06;15:06;36.2;270.7;1.0;243.4;50.05;231;2511.9
14-07-06;15:09;36.2;277.4;1.0;243.4;50.01;247;2512.0
14-07-06;15:12;36.9;267.3;4.4;243.4;50.03;1054;2512.0
14-07-06;15:15;37.6;257.2;4.3;245.3;50.07;1039;2512.0
14-07-06;15:18;37.0;289.0;1.9;243.4;50.06;451;2512.1
14-07-06;15:21;36.9;281.8;1.5;243.4;50.03;328;2512.1
14-07-06;15:24;36.8;262.3;1.0;243.4;50.00;209;2512.1
14-07-06;15:27;36.7;267.6;0.9;243.4;50.05;204;2512.1
14-07-06;15:30;36.4;270.1;1.0;241.4;49.98;206;2512.1
14-07-06;15:33;36.5;264.9;1.0;243.4;50.06;224;2512.1
14-07-06;15:36;36.4;270.7;1.1;243.4;50.05;237;2512.1
14-07-06;15:39;36.4;274.0;1.0;243.4;50.06;254;2512.1
14-07-06;15:42;36.2;272.7;1.1;243.4;50.01;268;2512.2
14-07-06;15:45;36.4;290.1;1.5;243.4;50.00;325;2512.2
14-07-06;15:48;37.1;258.6;3.0;245.3;50.03;726;2512.2
14-07-06;15:51;37.2;256.7;3.7;245.3;50.03;898;2512.3
14-07-06;15:54;37.4;261.4;3.4;244.3;50.04;837;2512.3
14-07-06;15:57;37.5;255.9;3.6;244.3;50.06;862;2512.3
14-07-06;16:00;37.9;251.2;3.5;245.3;49.99;848;2512.4
14-07-06;16:03;37.6;260.8;1.0;243.4;50.06;218;2512.4
14-07-06;16:06;36.9;264.1;0.9;243.4;50.02;191;2512.4
14-07-06;16:09;36.9;262.7;0.8;242.4;50.07;181;2512.4
14-07-06;16:12;36.7;261.3;0.8;242.4;50.08;182;2512.4
14-07-06;16:15;36.5;269.3;0.8;243.4;50.02;186;2512.4
14-07-06;16:18;36.4;270.5;0.8;243.4;50.02;193;2512.4
14-07-06;16:21;36.3;272.0;0.8;243.4;50.03;183;2512.4
14-07-06;16:24;36.2;269.5;0.7;243.4;50.05;169;2512.5
14-07-06;16:27;36.2;273.0;0.8;243.4;50.04;159;2512.5
14-07-06;16:30;36.1;270.4;0.8;243.4;50.01;162;2512.5
14-07-06;16:33;36.1;269.8;0.7;243.4;50.01;163;2512.5
14-07-06;16:36;35.7;269.5;0.8;243.4;50.03;177;2512.5
14-07-06;16:39;36.3;272.9;1.2;243.4;50.07;296;2512.5
14-07-06;16:42;36.2;276.2;0.9;243.4;50.06;193;2512.5
14-07-06;16:45;36.0;279.3;0.9;244.3;50.00;189;2512.5
14-07-06;16:48;36.0;281.8;0.8;243.4;50.08;197;2512.5
14-07-06;16:51;35.9;238.1;1.2;244.3;50.08;305;2512.5
14-07-06;16:54;36.3;275.0;2.7;243.4;50.07;672;2512.6
14-07-06;16:57;36.4;272.9;2.5;244.3;50.06;613;2512.6
14-07-06;17:00;36.5;267.4;1.1;243.4;50.05;252;2512.6
14-07-06;17:03;36.2;278.0;0.9;243.4;50.08;230;2512.6
14-07-06;17:06;36.1;275.0;0.7;242.4;50.07;138;2512.7
14-07-06;17:09;35.9;266.8;0.6;242.4;50.03;134;2512.7
14-07-06;17:12;35.9;268.6;0.6;243.4;50.05;123;2512.7
14-07-06;17:15;35.7;269.6;0.6;243.4;50.02;126;2512.7
14-07-06;17:18;35.6;273.6;0.6;241.4;50.00;130;2512.7
14-07-06;17:21;35.4;272.7;0.6;243.4;50.02;126;2512.7
14-07-06;17:24;35.4;270.8;0.6;243.4;50.03;124;2512.7
14-07-06;17:27;35.4;270.9;0.6;242.4;50.02;123;2512.7
14-07-06;17:30;35.4;268.5;0.5;242.4;50.04;118;2512.7
14-07-06;17:33;35.4;270.8;0.7;243.4;49.96;125;2512.7
14-07-06;17:36;35.3;271.8;0.6;243.4;50.02;131;2512.7
14-07-06;17:39;35.2;262.9;0.5;243.4;50.01;116;2512.7
14-07-06;17:42;35.3;275.0;0.6;243.4;49.98;97;2512.7
14-07-06;17:45;35.0;263.0;0.5;244.3;50.03;96;2512.7
14-07-06;17:48;35.0;271.7;0.4;243.4;50.02;104;2512.7
14-07-06;17:51;35.0;270.2;0.5;242.4;50.05;100;2512.7
14-07-06;17:54;34.8;269.8;0.5;242.4;50.05;95;2512.7
14-07-06;17:57;35.0;272.3;0.4;244.3;50.08;96;2512.7
14-07-06;18:00;34.8;270.4;0.4;243.4;50.06;83;2512.8
14-07-06;18:03;34.7;271.8;0.4;242.4;50.03;78;2512.8
14-07-06;18:06;34.7;272.1;0.4;242.4;50.06;84;2512.8
14-07-06;18:09;34.8;269.8;0.5;242.4;50.08;92;2512.8
14-07-06;18:12;34.7;278.3;0.4;242.4;50.03;91;2512.8
14-07-06;18:15;34.5;278.6;0.4;243.4;50.04;94;2512.8
14-07-06;18:18;34.6;283.3;0.5;242.4;50.06;99;2512.8
14-07-06;18:21;34.8;276.7;0.4;244.3;50.05;90;2512.8
14-07-06;18:24;34.6;275.8;0.4;242.4;50.02;82;2512.8
14-07-06;18:27;34.4;263.9;0.4;242.4;50.07;71;2512.8
14-07-06;18:30;34.4;270.1;0.3;243.4;50.06;69;2512.8
14-07-06;18:33;34.4;264.5;0.4;242.4;50.01;72;2512.8
14-07-06;18:36;34.5;269.5;0.4;242.4;50.01;70;2512.8
14-07-06;18:39;34.4;270.7;0.4;242.4;50.03;66;2512.8
14-07-06;18:42;34.4;268.9;0.3;243.4;50.02;61;2512.8
14-07-06;18:45;34.4;257.8;0.4;242.4;50.01;62;2512.8
14-07-06;18:48;34.2;272.9;0.4;242.4;50.04;65;2512.8
14-07-06;18:51;34.1;268.3;0.4;241.4;50.07;60;2512.8
14-07-06;18:54;34.1;270.8;0.3;241.4;50.04;59;2512.8
14-07-06;18:57;34.2;265.1;0.3;242.4;50.03;60;2512.8
14-07-06;19:00;34.0;261.4;0.3;242.4;50.03;63;2512.8
14-07-06;19:03;34.0;258.5;0.3;242.4;50.07;63;2512.8
14-07-06;19:06;34.0;263.5;0.3;242.4;50.02;62;2512.8
14-07-06;19:09;33.8;262.5;0.3;242.4;50.06;58;2512.8
14-07-06;19:12;33.8;258.9;0.3;243.4;50.02;55;2512.8
14-07-06;19:15;33.9;268.2;0.3;243.4;50.03;58;2512.8
14-07-06;19:18;33.9;254.8;0.2;242.4;50.01;45;2512.8
14-07-06;19:21;33.7;250.7;0.2;242.4;50.02;38;2512.8
14-07-06;19:24;33.8;250.9;0.2;243.4;50.03;36;2512.8
14-07-06;19:27;33.7;247.9;0.2;242.4;50.04;32;2512.9
14-07-06;19:30;33.7;251.0;0.1;243.4;50.06;27;2512.9
14-07-06;19:33;33.7;260.5;0.1;243.4;50.02;28;2512.9
14-07-06;19:36;33.5;250.4;0.1;243.4;50.01;28;2512.9
14-07-06;19:39;33.5;254.5;0.1;243.4;50.05;27;2512.9
14-07-06;19:42;33.5;246.2;0.1;242.4;50.00;24;2512.9
14-07-06;19:45;33.5;251.8;0.1;242.4;50.03;22;2512.9
14-07-06;19:48;33.4;245.8;0.1;243.4;50.02;20;2512.9
14-07-06;19:51;33.4;245.3;0.1;243.4;50.02;17;2512.9
14-07-06;19:54;33.4;247.1;0.1;242.4;50.00;14;2512.9
14-07-06;19:57;33.3;241.1;0.0;242.4;50.06;11;2512.9
14-07-06;20:00;33.3;241.1;0.1;242.4;50.03;10;2512.9
14-07-06;20:03;33.2;234.9;0.0;242.4;50.09;8;2512.9
14-07-06;20:06;33.2;231.1;0.0;242.4;50.06;6;2512.9
14-07-06;20:09;33.0;231.2;0.0;242.4;50.05;5;2512.9
14-07-06;20:12;33.0;223.6;0.0;242.4;50.02;2;2512.9
14-07-06;20:15;33.0;222.8;0.0;242.4;50.07;0;2512.9
14-07-06;20:18;32.9;214.8;0.0;242.4;50.06;0;2512.9
14-07-06;20:21;32.7;188.3;0.0;242.4;50.03;0;2512.9
14-07-06;20:24;32.6;120.4;0.0;242.4;50.02;0;2512.9
14-07-06;20:27;32.6;147.2;0.0;243.4;50.00;0;2512.9
14-07-06;20:30;32.5;214.4;0.0;243.4;50.05;0;2512.9
14-07-06;20:33;32.5;233.6;0.0;242.4;50.04;0;2512.9
14-07-06;20:36;32.4;217.9;0.0;242.4;50.03;0;2512.9
14-07-06;20:39;32.4;203.1;0.0;242.4;50.06;0;2512.9
14-07-06;20:42;32.3;182.2;0.0;242.4;50.02;0;2512.9
14-07-06;20:45;32.3;159.2;0.0;243.4;50.05;0;2512.9
14-07-06;20:48;32.2;136.5;0.0;242.4;50.04;0;2512.9
14-07-06;20:51;32.2;115.4;0.0;242.4;50.05;0;2512.9
14-07-07;05:30;29.4;242.7;0.1;239.5;50.06;23;2512.9
14-07-07;05:33;30.1;260.1;0.1;240.4;50.07;30;2512.9
14-07-07;05:36;29.4;265.2;0.1;239.5;50.05;29;2512.9
14-07-07;05:39;30.2;263.2;0.2;239.5;50.06;39;2512.9
14-07-07;05:42;30.3;268.5;0.2;239.5;50.09;33;2512.9
14-07-07;05:45;30.3;258.8;0.2;239.5;50.07;37;2512.9
14-07-07;05:48;30.2;265.5;0.2;240.4;50.05;40;2512.9
14-07-07;05:51;30.5;272.3;0.2;239.5;50.05;43;2512.9
14-07-07;05:54;30.7;269.9;0.2;239.5;50.03;46;2512.9
14-07-07;05:57;30.8;275.5;0.2;244.3;50.07;48;2512.9
14-07-07;06:00;30.8;271.4;0.3;243.4;50.02;53;2512.9
14-07-07;06:03;30.9;273.9;0.3;242.4;50.02;55;2512.9
14-07-07;06:06;31.1;272.4;0.3;240.4;50.00;57;2512.9
14-07-07;06:09;31.1;274.5;0.4;241.4;50.05;59;2512.9
14-07-07;06:12;31.2;266.0;0.3;241.4;50.02;62;2512.9
14-07-07;06:15;31.5;271.1;0.3;241.4;50.06;67;2512.9
14-07-07;06:18;31.5;278.1;0.4;241.4;50.03;72;2512.9
14-07-07;06:21;31.5;272.4;0.4;242.4;50.06;71;2512.9
14-07-07;06:24;31.5;273.4;0.4;244.3;50.02;74;2512.9
14-07-07;06:27;31.6;272.7;0.4;242.4;50.02;77;2512.9
14-07-07;06:30;31.8;275.5;0.4;242.4;50.04;77;2512.9
14-07-07;06:33;32.0;274.9;0.5;242.4;50.03;82;2512.9
14-07-07;06:36;31.9;270.5;0.4;242.4;49.99;85;2512.9
14-07-07;06:39;31.9;278.9;0.4;242.4;50.02;91;2512.9
14-07-07;06:42;32.0;281.9;0.4;242.4;49.99;94;2512.9
14-07-07;06:45;32.2;274.9;0.5;242.4;50.03;93;2512.9
14-07-07;06:48;32.3;279.4;0.6;242.4;49.99;95;2512.9
14-07-07;06:51;32.5;278.7;0.5;241.4;50.00;99;2512.9
14-07-07;06:54;32.5;280.3;0.5;241.4;50.02;108;2513.0
14-07-07;06:57;32.5;277.5;0.6;241.4;50.06;119;2513.0
14-07-07;07:00;32.7;283.4;0.6;245.3;50.02;136;2513.0
14-07-07;07:03;33.0;285.4;0.7;243.4;49.95;140;2513.0
14-07-07;07:06;32.7;284.3;0.7;244.3;50.06;154;2513.0
14-07-07;07:09;33.1;285.0;0.8;243.4;49.99;158;2513.0
14-07-07;07:12;33.1;288.5;0.7;245.3;50.03;162;2513.0
14-07-07;07:15;33.2;295.3;0.7;244.3;50.01;158;2513.0
14-07-07;07:18;33.2;289.0;0.8;244.3;50.05;180;2513.0
14-07-07;07:21;33.3;289.3;0.8;244.3;50.06;182;2513.0
14-07-07;07:24;33.3;294.4;0.8;245.3;50.07;195;2513.0
14-07-07;07:27;33.4;290.0;0.8;247.3;50.02;198;2513.0
14-07-07;07:30;33.7;291.6;0.9;243.4;49.98;197;2513.0
14-07-07;07:33;33.5;288.4;0.8;243.4;50.01;195;2513.1
14-07-07;07:36;33.7;288.4;0.8;243.4;50.03;189;2513.1
14-07-07;07:39;33.5;284.4;0.8;243.4;50.03;192;2513.1
14-07-07;07:42;33.5;290.1;0.8;241.4;49.98;184;2513.1
14-07-07;07:45;33.7;284.6;0.8;242.4;50.05;178;2513.1
14-07-07;07:48;33.8;290.3;0.8;241.4;50.02;181;2513.1
14-07-07;07:51;34.0;286.0;0.8;241.4;50.00;188;2513.1
14-07-07;07:54;33.8;282.5;0.8;241.4;50.04;186;2513.1
14-07-07;07:57;34.1;284.3;0.8;241.4;50.10;186;2513.1
14-07-07;08:00;33.8;288.7;0.8;241.4;50.07;193;2513.1
14-07-07;08:03;34.1;282.2;0.8;241.4;50.08;192;2513.2
14-07-07;08:06;34.0;285.7;0.8;241.4;50.02;189;2513.2
14-07-07;08:09;34.1;286.0;0.8;242.4;50.06;186;2513.2
14-07-07;08:12;34.4;285.3;0.8;242.4;50.09;183;2513.2
14-07-07;08:15;34.1;286.0;0.8;240.4;50.08;181;2513.2
14-07-07;08:18;34.2;283.8;0.8;242.4;50.06;182;2513.2
14-07-07;08:21;34.2;281.9;0.8;242.4;50.05;190;2513.2
14-07-07;08:24;34.2;284.9;0.8;241.4;50.05;201;2513.2
14-07-07;08:27;34.4;283.0;0.9;241.4;50.05;211;2513.2
14-07-07;08:30;34.5;284.6;1.0;241.4;50.01;216;2513.2
14-07-07;08:33;34.4;285.7;1.0;243.4;50.09;219;2513.2
14-07-07;08:36;34.4;286.3;1.0;243.4;50.06;236;2513.3
14-07-07;08:39;34.5;286.5;1.0;242.4;50.00;243;2513.3
14-07-07;08:42;34.8;284.7;1.0;243.4;49.99;227;2513.3
14-07-07;08:45;34.6;286.5;0.9;243.4;50.00;213;2513.3
14-07-07;08:48;34.5;293.7;0.9;243.4;50.07;229;2513.3
14-07-07;08:51;34.5;289.5;1.0;244.3;50.03;236;2513.3
14-07-07;08:54;34.7;294.1;1.0;244.3;50.06;244;2513.3
14-07-07;08:57;35.0;296.9;1.1;245.3;50.04;252;2513.3
14-07-07;09:00;35.0;289.3;1.1;244.3;50.09;245;2513.4
14-07-07;09:03;35.2;298.9;1.1;243.4;50.01;271;2513.4
14-07-07;09:06;34.9;289.3;1.1;243.4;50.01;269;2513.4
14-07-07;09:09;34.9;285.7;1.1;244.3;50.05;267;2513.4
14-07-07;09:12;35.2;292.3;1.3;244.3;50.04;308;2513.4
14-07-07;09:15;35.3;291.7;1.2;244.3;50.03;298;2513.4
14-07-07;09:18;35.3;286.3;1.3;243.4;50.09;299;2513.4
14-07-07;09:21;35.2;285.0;1.3;243.4;50.05;311;2513.5
14-07-07;09:24;35.3;288.5;1.3;243.4;50.04;312;2513.5
14-07-07;09:27;35.2;296.1;1.4;244.3;50.03;329;2513.5
14-07-07;09:30;35.5;284.3;1.4;243.4;50.06;317;2513.5
14-07-07;09:33;35.5;291.0;1.4;244.3;50.05;339;2513.5
14-07-07;09:36;35.4;292.0;1.5;243.4;50.07;384;2513.5
14-07-07;09:39;35.5;288.4;1.5;243.4;50.08;360;2513.6
14-07-07;09:42;35.7;290.7;1.6;243.4;50.04;383;2513.6
14-07-07;09:45;35.7;284.9;1.7;244.3;50.07;387;2513.6
14-07-07;09:48;36.1;289.7;1.7;243.4;50.06;413;2513.6
14-07-07;09:51;36.0;275.3;1.8;243.4;50.06;456;2513.6
14-07-07;09:54;36.1;268.6;2.0;244.3;50.10;486;2513.7
14-07-07;09:57;36.2;281.3;1.9;244.3;50.07;440;2513.7
14-07-07;10:00;36.4;284.0;1.6;244.3;50.06;382;2513.7
14-07-07;10:03;36.2;282.8;1.5;243.4;50.05;366;2513.7
14-07-07;10:06;36.5;279.6;1.6;244.3;50.08;373;2513.7
14-07-07;10:09;36.3;280.6;1.5;244.3;50.09;356;2513.8
14-07-07;10:12;36.4;277.0;1.4;243.4;50.06;335;2513.8
14-07-07;10:15;36.5;277.5;1.4;242.4;50.03;338;2513.8
14-07-07;10:18;36.5;283.3;1.5;243.4;50.09;351;2513.8
14-07-07;10:21;36.4;284.4;1.7;243.4;50.05;373;2513.8
14-07-07;10:24;36.2;279.7;1.5;244.3;50.06;367;2513.8
14-07-07;10:27;36.5;285.0;1.6;243.4;50.02;382;2513.9
14-07-07;10:30;36.4;281.2;1.8;242.4;50.09;413;2513.9
14-07-07;10:33;36.4;284.3;2.0;243.4;50.03;489;2513.9
14-07-07;10:36;36.5;283.5;1.7;244.3;50.08;412;2513.9
14-07-07;10:39;36.8;281.6;1.8;244.3;50.06;427;2513.9
14-07-07;10:42;36.8;275.2;1.9;243.4;50.04;455;2514.0
14-07-07;10:45;37.0;279.3;2.0;243.4;50.04;488;2514.0
14-07-07;10:48;37.1;274.2;3.3;244.3;50.06;798;2514.0
14-07-07;10:51;37.1;277.7;2.5;243.4;50.06;611;2514.0
14-07-07;10:54;37.6;275.3;3.3;245.3;50.07;817;2514.1
14-07-07;10:57;37.8;268.3;3.0;245.3;50.01;756;2514.1
14-07-07;11:00;37.7;271.5;3.1;242.4;49.98;753;2514.2
14-07-07;11:03;38.3;268.0;4.0;242.4;50.03;959;2514.2
14-07-07;11:06;38.5;261.7;4.1;243.4;50.05;980;2514.3
14-07-07;11:09;38.9;261.1;2.8;243.4;50.04;669;2514.3
14-07-07;11:12;38.5;252.0;2.6;243.4;50.04;620;2514.3
14-07-07;11:15;38.4;267.0;2.4;243.4;50.05;586;2514.4
14-07-07;11:18;38.5;266.3;2.5;242.4;50.05;604;2514.4
14-07-07;11:21;38.6;250.7;2.8;242.4;50.04;684;2514.4
14-07-07;11:24;38.5;269.3;2.1;243.4;50.07;515;2514.5
14-07-07;11:27;38.4;266.6;2.1;243.4;50.01;528;2514.5
14-07-07;11:30;38.5;266.6;2.5;244.3;50.03;619;2514.5
14-07-07;11:33;38.9;251.0;5.0;244.3;50.02;1204;2514.6
14-07-07;11:36;39.5;263.0;3.5;243.4;50.03;857;2514.6
14-07-07;11:39;39.2;243.4;3.4;244.3;50.02;821;2514.6
14-07-07;11:42;39.8;258.6;4.9;245.3;50.05;1207;2514.7
14-07-07;11:45;40.0;237.1;4.8;244.3;50.03;1190;2514.8
14-07-07;11:48;40.2;250.6;2.9;245.3;50.06;716;2514.8
14-07-07;11:51;40.2;247.5;3.7;245.3;50.05;916;2514.9
14-07-07;11:54;40.0;276.2;4.4;244.3;50.07;1056;2514.9
14-07-07;11:57;40.5;254.0;3.5;245.3;50.04;883;2514.9
14-07-07;12:00;40.9;240.0;4.7;245.3;50.07;1137;2515.0
14-07-07;12:03;41.2;240.3;4.7;245.3;50.06;1135;2515.1
14-07-07;12:06;40.9;268.3;4.4;245.3;50.06;1087;2515.1
14-07-07;12:09;41.0;254.0;2.8;244.3;50.09;699;2515.2
14-07-07;12:12;40.7;262.9;2.5;244.3;50.06;599;2515.2
14-07-07;12:15;40.4;271.2;2.1;245.3;50.09;507;2515.2
14-07-07;12:18;40.2;273.0;2.4;245.3;50.10;580;2515.2
14-07-07;12:21;40.2;268.2;2.3;244.3;50.07;571;2515.3
14-07-07;12:24;40.0;262.0;2.4;244.3;50.10;603;2515.3
14-07-07;12:27;39.9;251.5;2.4;245.3;50.06;569;2515.3
14-07-07;12:30;39.8;254.4;2.6;244.3;50.11;647;2515.4
14-07-07;12:33;40.2;258.9;4.4;245.3;50.01;1088;2515.4
14-07-07;12:36;40.5;251.9;4.0;245.3;50.06;993;2515.5
14-07-07;12:39;40.6;250.6;3.8;245.3;50.09;917;2515.5
14-07-07;12:42;40.6;242.1;3.4;245.3;50.06;842;2515.5
14-07-07;12:45;40.7;242.7;4.0;245.3;50.08;978;2515.6
14-07-07;12:48;40.7;235.2;3.7;245.3;50.04;895;2515.6
14-07-07;12:51;41.2;252.0;4.4;246.3;50.04;1060;2515.7
14-07-07;12:54;41.2;240.6;4.3;245.3;50.07;1060;2515.7
14-07-07;12:57;41.5;246.6;4.3;246.3;50.05;1044;2515.8
14-07-07;13:00;41.7;242.5;4.3;245.3;50.06;1056;2515.8
14-07-07;13:03;41.9;244.9;4.4;245.3;50.07;1062;2515.9
14-07-07;13:06;41.9;245.2;4.4;246.3;50.03;1089;2516.0
14-07-07;13:09;41.5;251.3;4.4;245.3;50.06;1095;2516.0
14-07-07;13:12;42.0;247.9;4.5;244.3;50.08;1085;2516.0
14-07-07;13:15;42.0;243.7;4.4;245.3;50.06;1076;2516.1
14-07-07;13:18;42.0;243.8;4.3;246.3;50.08;1072;2516.1
14-07-07;13:21;42.3;248.4;4.4;246.3;50.08;1065;2516.2
14-07-07;13:24;42.2;246.8;4.4;245.3;50.05;1056;2516.3
14-07-07;13:27;42.3;244.3;4.3;245.3;50.03;1059;2516.3
14-07-07;13:30;42.4;249.9;4.4;245.3;50.06;1085;2516.4
14-07-07;13:33;42.3;249.4;4.4;245.3;50.03;1088;2516.4
14-07-07;13:36;42.4;244.3;4.4;246.3;50.06;1077;2516.5
14-07-07;13:39;42.8;243.0;4.4;245.3;50.04;1079;2516.5
14-07-07;13:42;42.7;247.4;4.5;245.3;50.06;1078;2516.6
14-07-07;13:45;42.7;245.9;4.4;247.3;50.06;1084;2516.6
14-07-07;13:48;42.7;245.8;4.3;247.3;50.05;1071;2516.7
14-07-07;13:51;42.8;240.8;4.3;246.3;50.04;1051;2516.7
14-07-07;13:54;42.7;248.1;4.3;246.3;50.08;1043;2516.8
14-07-07;13:57;42.7;245.9;4.4;245.3;50.00;1080;2516.8
14-07-07;14:00;42.8;244.3;4.4;246.3;50.06;1071;2516.9
14-07-07;14:03;42.8;242.4;4.3;248.2;50.02;1041;2516.9
14-07-07;14:06;42.8;241.2;4.3;246.3;50.02;1042;2517.0
14-07-07;14:09;42.8;241.8;4.2;245.3;50.09;1038;2517.0
14-07-07;14:12;43.1;244.7;4.3;246.3;50.02;1054;2517.1
14-07-07;14:15;42.9;240.8;4.2;246.3;50.03;1050;2517.1
14-07-07;14:18;43.1;241.8;4.3;245.3;50.08;1057;2517.2
14-07-07;14:21;42.9;242.7;4.4;246.3;50.05;1043;2517.2
14-07-07;14:24;43.1;247.8;4.3;246.3;50.04;1039;2517.3
14-07-07;14:27;42.5;255.0;4.4;245.3;50.06;1072;2517.3
14-07-07;14:30;42.2;249.1;4.4;247.3;50.07;1051;2517.4
14-07-07;14:33;42.4;246.2;4.3;246.3;50.05;1035;2517.4
14-07-07;14:36;42.8;241.6;4.2;245.3;50.04;1022;2517.5
14-07-07;14:39;42.7;249.9;4.1;246.3;50.02;1012;2517.5
14-07-07;14:42;42.8;246.9;4.1;247.3;50.06;1009;2517.6
14-07-07;14:45;42.8;240.9;4.1;247.3;50.07;1010;2517.6
14-07-07;14:48;43.0;242.1;4.1;247.3;50.06;1010;2517.7
14-07-07;14:51;42.9;242.4;4.1;246.3;50.06;1005;2517.7
14-07-07;14:54;43.0;245.5;4.0;247.3;50.03;991;2517.8
14-07-07;14:57;43.0;245.9;4.1;246.3;50.01;997;2517.8
14-07-07;15:00;43.0;242.8;3.9;245.3;50.05;958;2517.9
14-07-07;15:03;42.8;238.9;3.8;246.3;50.07;950;2517.9
14-07-07;15:06;42.1;253.7;1.0;244.3;50.03;222;2517.9
14-07-07;15:09;41.4;243.8;1.0;243.4;50.04;243;2518.0
14-07-07;15:12;41.0;262.5;1.0;243.4;50.06;228;2518.0
14-07-07;15:15;40.7;243.1;1.1;245.3;50.03;272;2518.0
14-07-07;15:18;40.9;260.5;1.4;244.3;50.06;351;2518.0
14-07-07;15:21;40.1;265.8;1.0;244.3;50.06;212;2518.0
14-07-07;15:24;40.0;274.0;1.0;244.3;50.06;230;2518.0
14-07-07;15:27;39.7;262.9;4.3;246.3;50.03;1048;2518.1
14-07-07;15:30;40.7;260.0;4.2;246.3;50.05;1034;2518.1
14-07-07;15:33;40.7;271.2;1.3;245.3;50.05;269;2518.1
14-07-07;15:36;40.0;282.7;1.4;246.3;50.09;323;2518.2
14-07-07;15:39;39.9;277.7;1.0;244.3;50.05;255;2518.2
14-07-07;15:42;40.1;268.2;2.2;245.3;50.04;575;2518.2
14-07-07;15:45;40.5;263.0;3.5;246.3;50.04;876;2518.2
14-07-07;15:48;40.6;258.8;3.6;246.3;50.04;887;2518.3
14-07-07;15:51;40.6;258.3;3.6;246.3;50.04;874;2518.3
14-07-07;15:54;40.9;258.6;3.5;246.3;50.05;872;2518.4
14-07-07;15:57;40.9;255.9;3.5;246.3;50.05;857;2518.4
14-07-07;16:00;40.7;258.3;3.4;246.3;50.04;841;2518.5
14-07-07;16:03;40.9;261.0;3.4;246.3;50.04;828;2518.5
14-07-07;16:06;40.8;253.5;3.3;246.3;50.07;807;2518.5
14-07-07;16:09;41.0;257.9;3.2;247.3;50.06;789;2518.6
14-07-07;16:12;40.7;260.5;3.1;247.3;50.05;775;2518.6
14-07-07;16:15;40.8;262.3;3.1;247.3;50.02;768;2518.7
14-07-07;16:18;41.0;256.4;3.1;245.3;50.02;752;2518.7
14-07-07;16:21;40.9;264.6;3.0;246.3;50.11;743;2518.7
14-07-07;16:24;40.9;260.7;3.0;247.3;50.05;733;2518.8
14-07-07;16:27;41.0;265.1;3.0;247.3;50.01;719;2518.8
14-07-07;16:30;40.9;262.6;2.8;246.3;50.03;704;2518.8
14-07-07;16:33;40.8;262.6;2.7;245.3;50.02;681;2518.9
14-07-07;16:36;40.6;266.4;2.7;244.3;50.03;669;2518.9
14-07-07;16:39;40.6;265.2;2.8;246.3;50.03;667;2518.9
14-07-07;16:42;40.6;264.6;2.6;245.3;50.07;652;2519.0
14-07-07;16:45;40.7;265.8;2.7;245.3;50.02;636;2519.0
14-07-07;16:48;40.7;265.4;2.6;245.3;50.03;623;2519.0
14-07-07;16:51;40.6;266.8;2.4;244.3;50.08;600;2519.1
14-07-07;16:54;40.6;265.5;2.4;243.4;50.03;596;2519.1
14-07-07;16:57;40.2;241.6;0.9;245.3;50.07;213;2519.1
14-07-07;17:00;39.8;261.3;2.1;244.3;50.07;518;2519.1
14-07-07;17:03;39.7;227.9;1.5;245.3;50.04;373;2519.2
14-07-07;17:06;39.2;250.3;1.4;245.3;50.03;336;2519.2
14-07-07;17:09;39.7;272.4;2.2;245.3;50.07;557;2519.2
14-07-07;17:12;39.3;271.4;0.9;244.3;50.08;204;2519.2
14-07-07;17:15;38.7;277.5;0.6;244.3;50.02;142;2519.2
14-07-07;17:18;38.9;286.3;1.0;244.3;50.04;243;2519.2
14-07-07;17:21;38.6;265.5;1.2;244.3;50.05;260;2519.2
14-07-07;17:24;38.5;285.3;2.0;244.3;50.07;481;2519.3
14-07-07;17:27;38.7;279.4;0.9;244.3;50.05;209;2519.3
14-07-07;17:30;38.6;273.1;1.5;243.4;50.08;368;2519.3
14-07-07;17:33;38.4;283.4;1.6;244.3;50.03;383;2519.3
14-07-07;17:36;38.5;284.0;1.6;244.3;50.05;378;2519.3
14-07-07;17:39;38.3;287.4;1.5;244.3;50.07;366;2519.4
14-07-07;17:42;38.4;287.9;1.4;244.3;50.05;343;2519.4
14-07-07;17:45;38.2;283.5;1.4;245.3;50.04;325;2519.4
14-07-07;17:48;38.2;292.5;1.2;244.3;50.05;305;2519.4
14-07-07;17:51;37.9;288.2;1.2;245.3;50.06;288;2519.4
14-07-07;17:54;37.8;287.4;1.1;243.4;50.05;268;2519.4
14-07-07;17:57;37.7;290.3;1.1;244.3;50.11;249;2519.4
14-07-07;18:00;37.6;283.5;1.0;244.3;50.06;230;2519.5
14-07-07;18:03;37.6;295.7;0.8;244.3;50.05;201;2519.5
14-07-07;18:06;37.4;287.2;0.7;244.3;50.05;181;2519.5
14-07-07;18:09;37.1;291.2;0.8;245.3;50.05;169;2519.5
14-07-07;18:12;37.1;279.1;0.5;245.3;50.06;109;2519.5
14-07-07;18:15;37.1;280.3;0.5;244.3;50.03;110;2519.5
14-07-07;18:18;36.9;279.9;0.6;244.3;50.07;125;2519.5
14-07-07;18:21;36.9;288.8;0.5;243.4;50.03;116;2519.5
14-07-07;18:24;36.7;280.2;0.5;244.3;50.06;106;2519.5
14-07-07;18:27;36.5;277.5;0.5;244.3;50.03;95;2519.5
14-07-07;18:30;36.3;288.5;0.4;244.3;50.03;89;2519.5
14-07-07;18:33;36.3;286.6;0.4;244.3;50.03;87;2519.5
14-07-07;18:36;36.2;280.5;0.4;244.3;50.03;82;2519.5
14-07-07;18:39;36.0;275.8;0.4;244.3;50.01;81;2519.5
14-07-07;18:42;36.0;283.4;0.4;244.3;50.01;78;2519.5
14-07-07;18:45;36.1;286.5;0.4;244.3;50.02;75;2519.5
14-07-07;18:48;36.0;278.3;0.4;244.3;50.05;71;2519.5
14-07-07;18:51;35.9;275.0;0.4;244.3;50.04;67;2519.6
14-07-07;18:54;35.7;277.2;0.4;245.3;50.04;65;2519.6
14-07-07;18:57;35.6;267.7;0.3;244.3;50.03;61;2519.6
14-07-07;19:00;35.6;277.7;0.4;244.3;50.03;58;2519.6
14-07-07;19:03;35.4;270.9;0.3;243.4;50.06;55;2519.6
14-07-07;19:06;35.4;264.5;0.3;244.3;50.06;51;2519.6
14-07-07;19:09;35.2;264.1;0.2;245.3;50.07;48;2519.6
14-07-07;19:12;35.2;258.9;0.2;244.3;50.05;45;2519.6
14-07-07;19:15;35.0;264.4;0.2;244.3;50.04;43;2519.6
14-07-07;19:18;34.8;261.9;0.2;242.4;50.05;41;2519.6
14-07-07;19:21;34.7;251.8;0.2;245.3;50.04;40;2519.6
14-07-07;19:24;34.8;250.7;0.2;245.3;50.03;36;2519.6
14-07-07;19:27;34.8;253.8;0.2;244.3;50.05;35;2519.6
14-07-07;19:30;34.8;263.5;0.1;244.3;50.08;32;2519.6
14-07-07;19:33;34.8;243.4;0.1;245.3;50.03;31;2519.6
14-07-07;19:36;34.5;265.7;0.1;244.3;50.01;28;2519.6
14-07-07;19:39;34.6;243.7;0.1;244.3;50.08;27;2519.6
14-07-07;19:42;34.5;251.8;0.1;245.3;50.04;24;2519.6
14-07-07;19:45;34.4;245.0;0.1;244.3;50.06;22;2519.6
14-07-07;19:48;34.4;251.0;0.1;244.3;50.07;20;2519.6
14-07-07;19:51;34.5;251.2;0.1;244.3;50.05;17;2519.6
14-07-07;19:54;34.2;253.1;0.1;245.3;50.09;16;2519.6
14-07-07;19:57;34.2;238.9;0.1;245.3;50.08;14;2519.6
14-07-07;20:00;34.1;234.0;0.0;246.3;50.02;9;2519.6
14-07-07;20:03;34.1;235.8;0.0;246.3;50.09;6;2519.6
14-07-07;20:06;34.0;237.0;0.0;244.3;50.06;4;2519.6
14-07-07;20:09;33.9;243.0;0.0;244.3;50.04;1;2519.6
14-07-07;20:12;33.8;225.2;0.0;244.3;50.08;0;2519.6
14-07-07;20:15;33.7;165.3;0.0;244.3;50.06;0;2519.6
14-07-07;20:18;33.7;189.6;0.0;245.3;50.07;1;2519.6
14-07-07;20:21;33.5;181.9;0.0;244.3;50.05;0;2519.6
14-07-07;20:24;33.5;113.0;0.0;245.3;50.07;0;2519.6
14-07-07;20:27;33.4;152.3;0.0;244.3;50.06;0;2519.6
14-07-07;20:30;33.3;222.6;0.0;244.3;50.06;0;2519.6
14-07-07;20:33;33.3;223.3;0.0;244.3;50.03;0;2519.6
14-07-07;20:36;33.2;202.7;0.0;244.3;50.02;0;2519.6
14-07-07;20:39;33.1;180.3;0.0;244.3;50.02;0;2519.6
14-07-07;20:42;33.1;154.9;0.0;244.3;50.01;0;2519.6
14-07-07;20:45;33.0;128.7;0.0;244.3;50.06;0;2519.6
14-07-07;20:48;33.0;104.8;0.0;244.3;50.02;0;2519.6
14-07-08;05:30;30.3;269.3;0.1;238.5;50.05;20;2519.6
14-07-08;05:33;30.4;264.6;0.1;238.5;50.06;21;2519.6
14-07-08;05:36;30.4;253.5;0.1;237.5;50.04;24;2519.6
14-07-08;05:39;30.5;260.7;0.1;238.5;50.08;25;2519.6
14-07-08;05:42;30.5;258.8;0.1;239.5;50.06;27;2519.6
14-07-08;05:45;30.7;261.6;0.1;240.4;50.04;28;2519.6
14-07-08;05:48;30.9;263.5;0.1;238.5;50.08;30;2519.6
14-07-08;05:51;30.9;260.0;0.1;237.5;50.11;32;2519.6
14-07-08;05:54;30.9;265.4;0.1;238.5;50.06;33;2519.6
14-07-08;05:57;31.0;260.7;0.1;240.4;50.09;36;2519.6
14-07-08;06:00;31.0;261.9;0.2;244.3;50.02;37;2519.6
14-07-08;06:03;31.0;261.9;0.2;242.4;50.03;38;2519.6
14-07-08;06:06;31.5;260.5;0.2;243.4;50.01;40;2519.6
14-07-08;06:09;31.5;265.8;0.2;245.3;50.01;41;2519.6
14-07-08;06:12;31.5;278.4;0.2;343.3;50.02;42;2519.6
14-07-08;06:15;31.6;264.5;0.2;245.3;50.02;43;2519.6
14-07-08;06:18;31.7;268.3;0.2;243.4;50.01;45;2519.6
14-07-08;06:21;31.8;265.4;0.2;243.4;50.02;46;2519.6
14-07-08;06:24;31.8;267.1;0.2;243.4;50.06;47;2519.6
14-07-08;06:27;31.9;263.5;0.2;244.3;50.02;48;2519.6
14-07-08;06:30;32.0;259.5;0.2;243.4;50.09;50;2519.6
14-07-08;06:33;31.9;270.2;0.3;245.3;50.04;50;2519.6
14-07-08;06:36;31.8;273.7;0.3;245.3;50.01;51;2519.6
14-07-08;06:39;32.3;265.4;0.3;245.3;50.05;52;2519.6
14-07-08;06:42;32.3;265.8;0.2;245.3;50.08;52;2519.6
14-07-08;06:45;32.2;273.1;0.3;245.3;50.02;54;2519.6
14-07-08;06:48;32.3;269.3;0.4;243.4;50.00;55;2519.6
14-07-08;06:51;32.4;275.8;0.3;245.3;50.03;56;2519.6
14-07-08;06:54;32.5;266.6;0.3;244.3;50.06;57;2519.7
14-07-08;06:57;32.5;265.5;0.3;246.3;50.09;60;2519.7
14-07-08;07:00;32.6;263.8;0.3;244.3;50.04;60;2519.7
14-07-08;07:03;32.6;269.9;0.3;244.3;50.02;61;2519.7
14-07-08;07:06;32.6;269.2;0.3;244.3;50.04;62;2519.7
14-07-08;07:09;32.7;276.2;0.4;246.3;49.98;64;2519.7
14-07-08;07:12;32.7;273.1;0.3;245.3;50.01;65;2519.7
14-07-08;07:15;33.0;262.2;0.4;246.3;50.02;64;2519.7
14-07-08;07:18;32.9;274.6;0.3;247.3;50.05;65;2519.7
14-07-08;07:21;32.9;274.9;0.4;247.3;50.03;66;2519.7
14-07-08;07:24;32.9;273.7;0.4;245.3;50.05;67;2519.7
14-07-08;07:27;33.1;273.7;0.4;245.3;50.08;68;2519.7
14-07-08;07:30;33.0;281.2;0.4;244.3;50.12;70;2519.7
14-07-08;07:33;33.1;268.5;0.4;244.3;50.03;70;2519.7
14-07-08;07:36;33.1;274.5;0.3;245.3;50.06;70;2519.7
14-07-08;07:39;33.2;267.4;0.4;246.3;50.08;73;2519.7
14-07-08;07:42;33.4;274.0;0.4;245.3;50.06;74;2519.7
14-07-08;07:45;33.2;271.7;0.4;246.3;50.06;75;2519.7
14-07-08;07:48;33.1;284.7;0.4;244.3;50.05;77;2519.7
14-07-08;07:51;33.2;286.5;0.4;244.3;50.02;79;2519.7
14-07-08;07:54;33.3;284.7;0.4;244.3;50.08;81;2519.7
14-07-08;07:57;33.4;283.4;0.5;244.3;50.06;84;2519.7
14-07-08;08:00;33.4;288.4;0.4;247.3;50.06;86;2519.7
14-07-08;08:03;33.4;289.8;0.4;245.3;50.04;87;2519.7
14-07-08;08:06;33.5;292.9;0.5;245.3;50.04;89;2519.7
14-07-08;08:09;33.7;291.2;0.4;244.3;50.04;91;2519.7
14-07-08;08:12;33.5;296.7;0.4;244.3;50.01;92;2519.7
14-07-08;08:15;33.7;291.2;0.4;243.4;50.02;92;2519.7
14-07-08;08:18;33.7;292.3;0.5;243.4;50.06;94;2519.8
14-07-08;08:21;33.5;288.5;0.4;244.3;50.06;95;2519.8
14-07-08;08:24;33.8;288.7;0.5;244.3;50.01;96;2519.8
14-07-08;08:27;34.0;301.7;0.5;244.3;50.02;96;2519.8
14-07-08;08:30;33.8;293.5;0.5;244.3;50.06;99;2519.8
14-07-08;08:33;33.9;304.8;0.4;245.3;50.06;100;2519.8
14-07-08;08:36;33.9;301.4;0.5;243.4;50.03;100;2519.8
14-07-08;08:39;34.0;296.1;0.5;243.4;50.05;102;2519.8
14-07-08;08:42;33.8;303.2;0.4;243.4;50.04;104;2519.8
14-07-08;08:45;34.0;291.5;0.5;243.4;50.01;103;2519.8
14-07-08;08:48;34.0;300.0;0.5;243.4;50.05;106;2519.8
14-07-08;08:51;34.0;300.7;0.5;242.4;50.02;106;2519.8
14-07-08;08:54;34.0;300.7;0.5;244.3;50.05;109;2519.8
14-07-08;08:57;34.0;306.7;0.5;244.3;50.05;111;2519.8
14-07-08;09:00;33.9;302.9;0.5;243.4;50.04;113;2519.8
14-07-08;09:03;34.0;300.5;0.5;243.4;50.08;113;2519.8
14-07-08;09:06;34.0;306.4;0.5;243.4;50.02;116;2519.8
14-07-08;09:09;34.2;308.4;0.5;244.3;50.07;115;2519.8
14-07-08;09:12;34.1;303.9;0.5;243.4;50.05;119;2519.8
14-07-08;09:15;34.2;302.6;0.5;243.4;50.06;123;2519.9
14-07-08;09:18;34.2;299.4;0.7;243.4;50.04;126;2519.9
14-07-08;09:21;34.2;281.9;0.6;244.3;50.07;133;2519.9
14-07-08;09:24;34.4;274.6;0.6;244.3;50.07;146;2519.9
14-07-08;09:27;34.2;284.4;0.8;243.4;50.02;162;2519.9
14-07-08;09:30;34.4;272.0;0.8;243.4;50.05;185;2519.9
14-07-08;09:33;34.5;297.9;1.0;243.4;50.02;208;2519.9
14-07-08;09:36;34.5;294.5;1.0;242.4;50.01;229;2519.9
14-07-08;09:39;34.6;300.0;1.1;243.4;50.02;254;2519.9
14-07-08;09:42;34.7;298.8;1.2;244.3;50.03;276;2519.9
14-07-08;09:45;34.8;295.6;1.3;243.4;50.04;300;2519.9
14-07-08;09:48;35.0;301.0;1.4;243.4;50.06;325;2520.0
14-07-08;09:51;34.9;299.8;1.5;244.3;50.03;348;2520.0
14-07-08;09:54;35.3;299.1;1.6;243.4;50.04;370;2520.0
14-07-08;09:57;35.4;299.1;1.6;245.3;50.07;394;2520.0
14-07-08;10:00;35.4;304.1;1.7;244.3;50.03;418;2520.0
14-07-08;10:03;35.6;303.6;1.8;244.3;50.04;444;2520.1
14-07-08;10:06;35.7;301.7;2.0;244.3;50.04;466;2520.1
14-07-08;10:09;35.7;297.9;2.0;244.3;50.05;485;2520.1
14-07-08;10:12;36.0;294.7;2.1;244.3;50.04;508;2520.1
14-07-08;10:15;36.1;297.2;2.2;243.4;50.02;530;2520.2
14-07-08;10:18;36.3;295.1;2.3;244.3;50.00;550;2520.2
14-07-08;10:21;36.4;292.5;2.3;244.3;50.06;573;2520.2
14-07-08;10:24;36.8;290.9;2.5;244.3;50.04;588;2520.2
14-07-08;10:27;36.7;290.3;2.4;244.3;50.03;616;2520.3
14-07-08;10:30;37.1;292.2;2.7;242.4;50.02;627;2520.3
14-07-08;10:33;37.1;286.9;2.6;244.3;50.07;646;2520.3
14-07-08;10:36;37.6;285.2;2.7;244.3;50.05;668;2520.4
14-07-08;10:39;37.6;283.4;2.8;244.3;50.03;690;2520.4
14-07-08;10:42;37.9;282.5;2.9;243.4;50.05;706;2520.4
14-07-08;10:45;37.9;284.1;3.0;245.3;50.04;723;2520.5
14-07-08;10:48;37.9;281.5;3.0;244.3;50.07;732;2520.5
14-07-08;10:51;38.0;277.5;3.1;244.3;50.08;762;2520.5
14-07-08;10:54;38.2;280.2;3.1;245.3;50.03;772;2520.6
14-07-08;10:57;38.5;275.6;3.3;245.3;50.03;790;2520.6
14-07-08;11:00;38.7;276.4;3.3;245.3;50.05;807;2520.7
14-07-08;11:03;38.7;274.6;3.4;245.3;50.01;820;2520.7
14-07-08;11:06;38.9;275.8;3.4;243.4;50.02;837;2520.7
14-07-08;11:09;39.0;270.2;3.5;244.3;50.07;849;2520.8
14-07-08;11:12;39.1;272.4;3.6;244.3;50.03;857;2520.8
14-07-08;11:15;39.4;271.4;3.5;244.3;50.06;876;2520.9
14-07-08;11:18;39.7;272.1;3.7;243.4;50.04;885;2520.9
14-07-08;11:21;39.9;270.2;3.7;245.3;50.01;891;2521.0
14-07-08;11:24;39.9;269.5;3.7;245.3;50.06;910;2521.0
14-07-08;11:27;39.8;267.7;3.8;245.3;50.05;920;2521.0
14-07-08;11:30;40.0;268.2;3.8;243.4;50.04;926;2521.1
14-07-08;11:33;40.2;263.5;3.8;244.3;50.01;934;2521.1
14-07-08;11:36;40.4;264.1;3.9;245.3;50.05;942;2521.2
14-07-08;11:39;40.7;261.9;3.8;244.3;50.01;952;2521.2
14-07-08;11:42;40.4;263.5;4.0;244.3;50.05;968;2521.3
14-07-08;11:45;43.6;263.5;4.0;245.3;50.02;980;2521.3
