data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-07-08;11:48;41.0;258.3;4.0;245.3;50.06;984;2521.4
14-07-08;11:51;40.7;255.1;4.1;246.3;50.12;981;2521.4
14-07-08;11:54;41.3;258.1;4.1;244.3;50.11;989;2521.5
14-07-08;11:57;41.2;256.9;4.1;245.3;50.07;999;2521.5
14-07-08;12:00;41.3;252.8;4.1;244.3;50.04;1003;2521.6
14-07-08;12:03;41.4;256.2;4.1;246.3;50.08;1012;2521.6
14-07-08;12:06;41.4;251.2;4.2;244.3;50.10;1017;2521.7
14-07-08;12:09;41.7;254.4;4.2;243.4;50.12;1020;2521.7
14-07-08;12:12;42.1;251.5;4.2;244.3;50.07;1013;2521.8
14-07-08;12:15;42.1;253.1;4.2;245.3;50.08;1026;2521.8
14-07-08;12:18;42.0;253.2;4.3;245.3;50.12;1027;2521.9
14-07-08;12:21;42.0;257.6;4.2;243.4;50.11;1020;2521.9
14-07-08;12:24;42.2;254.0;4.3;244.3;50.07;1038;2522.0
14-07-08;12:27;42.0;250.0;4.3;246.3;50.05;1035;2522.0
14-07-08;12:30;42.3;250.0;4.4;244.3;50.05;1033;2522.1
14-07-08;12:33;42.2;246.9;4.2;246.3;50.07;1031;2522.1
14-07-08;12:36;42.5;246.3;4.3;245.3;50.09;1031;2522.2
14-07-08;12:39;42.5;250.7;4.3;245.3;50.08;1031;2522.2
14-07-08;12:42;42.5;249.7;4.3;244.3;50.04;1051;2522.3
14-07-08;12:45;42.8;254.5;4.3;245.3;50.07;1058;2522.3
14-07-08;12:48;42.7;251.9;4.3;245.3;50.10;1054;2522.4
14-07-08;12:51;42.8;250.7;4.4;244.3;50.15;1056;2522.5
14-07-08;12:54;42.9;252.0;4.4;245.3;50.09;1057;2522.5
14-07-08;12:57;42.8;251.3;4.3;245.3;50.03;1050;2522.6
14-07-08;13:00;42.9;254.7;4.3;245.3;50.05;1053;2522.6
14-07-08;13:03;43.0;250.6;4.3;246.3;50.02;1056;2522.7
14-07-08;13:06;43.1;250.7;4.3;245.3;50.03;1064;2522.7
14-07-08;13:09;43.0;255.1;4.3;246.3;50.03;1075;2522.8
14-07-08;13:12;43.2;254.1;4.4;246.3;50.06;1066;2522.8
14-07-08;13:15;43.2;250.6;4.4;245.3;50.08;1072;2522.9
14-07-08;13:18;43.2;257.3;4.4;245.3;50.06;1066;2522.9
14-07-08;13:21;43.5;251.5;4.3;246.3;50.07;1058;2523.0
14-07-08;13:24;43.4;251.0;4.3;246.3;50.05;1064;2523.0
14-07-08;13:27;43.5;254.0;4.4;247.3;50.03;1065;2523.1
14-07-08;13:30;43.2;252.0;4.3;246.3;50.05;1049;2523.1
14-07-08;13:33;43.0;269.3;4.4;246.3;50.05;1074;2523.2
14-07-08;13:36;43.1;247.2;4.4;246.3;50.07;1080;2523.2
14-07-08;13:39;43.4;249.4;4.4;247.3;50.07;1073;2523.3
14-07-08;13:42;43.0;253.1;1.6;245.3;50.04;350;2523.3
14-07-08;13:45;43.1;255.7;4.6;246.3;50.06;1107;2523.4
14-07-08;13:48;43.4;258.2;4.5;246.3;50.06;1106;2523.4
14-07-08;13:51;42.2;236.5;4.4;247.3;50.12;1089;2523.4
14-07-08;13:54;43.0;254.5;4.5;245.3;50.09;1113;2523.5
14-07-08;13:57;43.0;250.6;4.5;245.3;50.00;1099;2523.6
14-07-08;14:00;43.2;249.3;4.5;245.3;49.99;1080;2523.6
14-07-08;14:03;43.4;247.5;4.6;245.3;50.03;1098;2523.7
14-07-08;14:06;43.5;254.2;4.3;244.3;50.02;1067;2523.7
14-07-08;14:09;42.5;275.2;3.8;245.3;50.04;923;2523.7
14-07-08;14:12;42.1;256.7;4.7;245.3;50.02;1146;2523.8
14-07-08;14:15;42.8;256.2;3.3;244.3;50.05;810;2523.8
14-07-08;14:18;42.4;254.4;4.4;245.3;50.03;1084;2523.9
14-07-08;14:21;42.5;254.8;4.4;244.3;50.04;1067;2523.9
14-07-08;14:24;43.0;251.0;4.4;246.3;50.07;1062;2524.0
14-07-08;14:27;43.2;246.3;4.4;245.3;50.02;1065;2524.0
14-07-08;14:30;42.7;248.8;4.4;245.3;50.04;1047;2524.0
14-07-08;14:33;43.0;249.4;4.3;245.3;50.04;1041;2524.1
14-07-08;14:36;43.2;255.7;4.2;244.3;50.05;1024;2524.2
14-07-08;14:39;43.4;247.9;4.3;245.3;50.06;1029;2524.2
14-07-08;14:42;43.2;247.2;4.2;245.3;50.07;1007;2524.3
14-07-08;14:45;43.0;255.7;3.8;245.3;50.06;908;2524.3
14-07-08;14:48;43.1;260.4;4.1;245.3;50.08;975;2524.4
14-07-08;14:51;43.0;254.7;4.1;244.3;50.07;1007;2524.4
14-07-08;14:54;43.0;253.4;4.1;246.3;50.07;1003;2524.4
14-07-08;14:57;43.1;249.4;4.1;246.3;50.05;1001;2524.5
14-07-08;15:00;43.0;247.8;4.0;246.3;50.05;991;2524.5
14-07-08;15:03;43.1;253.7;4.1;245.3;50.00;991;2524.6
14-07-08;15:06;43.0;255.1;3.9;245.3;50.02;957;2524.6
14-07-08;15:09;43.2;256.6;3.9;244.3;50.00;952;2524.7
14-07-08;15:12;43.0;251.5;3.8;245.3;50.05;941;2524.7
14-07-08;15:15;43.0;256.2;3.9;246.3;50.03;943;2524.8
14-07-08;15:18;43.0;256.4;3.7;247.3;50.06;919;2524.8
14-07-08;15:21;42.9;253.7;3.7;246.3;50.03;913;2524.9
14-07-08;15:24;42.9;255.4;3.6;247.3;50.07;899;2524.9
14-07-08;15:27;42.7;256.4;3.6;246.3;50.06;892;2525.0
14-07-08;15:30;42.8;252.8;3.6;246.3;50.03;879;2525.0
14-07-08;15:33;42.8;250.4;3.7;247.3;50.05;893;2525.1
14-07-08;15:36;42.9;249.7;3.6;245.3;49.98;879;2525.1
14-07-08;15:39;42.8;254.7;3.5;246.3;50.06;854;2525.1
14-07-08;15:42;42.7;257.2;3.4;245.3;50.05;856;2525.2
14-07-08;15:45;42.5;256.0;3.5;246.3;50.05;862;2525.2
14-07-08;15:48;42.5;258.9;3.5;246.3;50.07;865;2525.3
14-07-08;15:51;42.1;258.8;1.7;245.3;50.02;372;2525.3
14-07-08;15:54;41.9;257.8;3.5;247.3;50.06;850;2525.3
14-07-08;15:57;42.1;262.7;3.4;246.3;50.03;827;2525.4
14-07-08;16:00;42.0;254.7;3.5;246.3;50.02;864;2525.4
14-07-08;16:03;42.0;259.5;3.4;246.3;50.03;843;2525.5
14-07-08;16:06;41.0;259.5;0.9;243.4;50.05;198;2525.5
14-07-08;16:09;41.0;264.5;3.3;245.3;50.04;793;2525.5
14-07-08;16:12;41.5;264.4;3.2;244.3;50.08;786;2525.5
14-07-08;16:15;41.4;260.5;3.2;246.3;50.07;786;2525.6
14-07-08;16:18;41.5;268.5;3.1;246.3;50.04;771;2525.6
14-07-08;16:21;41.4;263.9;3.3;243.4;50.03;768;2525.7
14-07-08;16:24;41.3;261.6;3.1;245.3;50.04;754;2525.7
14-07-08;16:27;41.4;262.6;3.2;245.3;50.03;761;2525.7
14-07-08;16:30;41.4;262.2;3.1;245.3;50.03;757;2525.8
14-07-08;16:33;41.0;265.8;1.5;244.3;50.06;388;2525.8
14-07-08;16:36;40.8;262.9;2.7;245.3;50.05;678;2525.8
14-07-08;16:39;40.6;265.8;2.9;245.3;50.07;699;2525.8
14-07-08;16:42;40.7;267.4;2.7;245.3;50.06;674;2525.9
14-07-08;16:45;40.8;265.5;2.7;245.3;50.02;654;2525.9
14-07-08;16:48;40.9;263.8;2.6;245.3;50.04;640;2525.9
14-07-08;16:51;40.8;265.7;2.7;245.3;50.09;642;2526.0
14-07-08;16:54;40.8;269.8;2.4;244.3;50.09;601;2526.0
14-07-08;16:57;40.4;265.4;0.8;244.3;50.07;172;2526.0
14-07-08;17:00;39.9;269.8;1.0;244.3;50.06;214;2526.0
14-07-08;17:03;39.8;270.7;0.8;244.3;50.02;190;2526.0
14-07-08;17:06;39.8;267.7;0.7;243.4;50.03;163;2526.1
14-07-08;17:09;39.7;277.5;0.6;243.4;50.06;129;2526.1
14-07-08;17:12;39.1;260.3;0.4;244.3;50.02;84;2526.1
14-07-08;17:15;38.9;260.7;0.4;243.4;50.03;76;2526.1
14-07-08;17:18;38.5;261.4;0.4;245.3;50.03;72;2526.1
14-07-08;17:21;38.3;261.1;0.3;244.3;50.03;67;2526.1
14-07-08;17:24;38.2;263.0;0.3;244.3;50.04;58;2526.1
14-07-08;17:27;38.0;257.9;0.3;244.3;50.05;54;2526.1
14-07-08;17:30;37.7;259.2;0.3;244.3;50.05;53;2526.1
14-07-08;17:33;37.4;256.3;0.3;244.3;50.06;52;2526.1
14-07-08;17:36;37.4;256.0;0.4;243.4;50.03;58;2526.1
14-07-08;17:39;37.1;260.5;0.3;244.3;50.06;55;2526.1
14-07-08;17:42;37.0;264.6;0.2;244.3;50.06;46;2526.1
14-07-08;17:45;36.9;254.8;0.3;244.3;50.04;52;2526.1
14-07-08;17:48;36.7;253.5;0.3;244.3;50.04;55;2526.1
14-07-08;17:51;36.7;257.3;0.2;244.3;50.07;48;2526.1
14-07-08;17:54;36.4;257.2;0.3;245.3;50.06;48;2526.1
14-07-08;17:57;36.3;254.8;0.2;245.3;50.08;43;2526.1
14-07-08;18:00;36.2;262.5;0.2;244.3;50.06;43;2526.1
14-07-08;18:03;36.2;255.3;0.2;245.3;50.06;49;2526.1
14-07-08;18:06;36.2;260.7;0.2;245.3;50.08;47;2526.1
14-07-08;18:09;36.1;255.7;0.3;245.3;50.06;47;2526.1
14-07-08;18:12;36.1;283.0;0.6;245.3;50.04;118;2526.1
14-07-08;18:15;36.1;273.4;0.3;246.3;50.05;57;2526.2
14-07-08;18:18;36.0;254.2;0.2;245.3;50.02;46;2526.2
14-07-08;18:21;35.7;253.2;0.2;245.3;50.03;46;2526.2
14-07-08;18:24;35.9;269.5;0.4;245.3;50.06;82;2526.2
14-07-08;18:27;35.7;257.2;0.2;244.3;50.06;42;2526.2
14-07-08;18:30;35.6;253.2;0.2;244.3;50.03;35;2526.2
14-07-08;18:33;35.5;253.5;0.2;244.3;50.04;35;2526.2
14-07-08;18:36;35.5;251.9;0.2;245.3;50.03;38;2526.2
14-07-08;18:39;35.2;253.7;0.2;243.4;50.04;42;2526.2
14-07-08;18:42;35.4;264.8;0.3;244.3;50.04;51;2526.2
14-07-08;18:45;35.3;266.3;0.3;245.3;50.03;55;2526.2
14-07-08;18:48;35.3;274.6;0.3;243.4;50.06;56;2526.2
14-07-08;18:51;35.3;267.6;0.2;245.3;50.04;48;2526.2
14-07-08;18:54;35.2;255.3;0.2;245.3;50.03;37;2526.2
14-07-08;18:57;35.2;254.0;0.2;245.3;50.01;37;2526.2
14-07-08;19:00;35.2;252.2;0.2;246.3;50.05;39;2526.2
14-07-08;19:03;35.0;263.5;0.2;245.3;50.05;45;2526.2
14-07-08;19:06;35.0;261.3;0.2;246.3;50.06;41;2526.2
14-07-08;19:09;34.9;254.4;0.2;245.3;50.03;38;2526.2
14-07-08;19:12;34.9;256.3;0.1;245.3;50.04;33;2526.2
14-07-08;19:15;34.7;249.0;0.2;245.3;50.04;37;2526.2
14-07-08;19:18;34.8;247.8;0.1;245.3;50.05;32;2526.2
14-07-08;19:21;34.8;244.9;0.1;244.3;50.07;26;2526.2
14-07-08;19:24;34.9;254.7;0.1;245.3;50.07;23;2526.2
14-07-08;19:27;34.7;242.5;0.1;245.3;50.03;20;2526.2
14-07-08;19:30;34.6;235.9;0.1;246.3;50.08;18;2526.2
14-07-08;19:33;34.5;253.4;0.1;245.3;50.06;14;2526.2
14-07-08;19:36;34.5;242.7;0.1;245.3;50.02;11;2526.2
14-07-08;19:39;34.4;235.2;0.0;244.3;50.04;9;2526.2
14-07-08;19:42;34.4;233.3;0.0;244.3;50.01;9;2526.2
14-07-08;19:45;34.5;230.8;0.0;246.3;50.02;9;2526.2
14-07-08;19:48;34.2;234.8;0.0;245.3;50.06;9;2526.2
14-07-08;19:51;34.2;240.3;0.0;245.3;50.05;6;2526.2
14-07-08;19:54;34.2;233.4;0.0;246.3;50.07;4;2526.2
14-07-08;19:57;34.1;243.8;0.0;245.3;50.05;1;2526.2
14-07-08;20:00;34.0;152.1;0.0;245.3;50.05;0;2526.2
14-07-08;20:03;33.9;149.4;0.0;245.3;50.08;0;2526.2
14-07-08;20:06;33.9;116.7;0.0;245.3;50.07;0;2526.2
14-07-08;20:09;33.8;183.8;0.0;245.3;50.08;0;2526.2
14-07-08;20:12;33.8;254.0;0.0;245.3;50.05;0;2526.2
14-07-08;20:15;33.7;256.2;0.0;245.3;50.08;0;2526.2
14-07-08;20:18;33.5;249.3;0.0;244.3;50.07;0;2526.2
14-07-08;20:21;33.5;240.8;0.0;245.3;50.09;0;2526.2
14-07-08;20:24;33.4;230.5;0.0;245.3;50.06;0;2526.2
14-07-08;20:27;33.4;216.7;0.0;244.3;50.05;0;2526.2
14-07-08;20:30;33.3;199.2;0.0;245.3;50.04;0;2526.2
14-07-08;20:33;33.3;178.1;0.0;244.3;50.08;0;2526.2
14-07-08;20:36;33.2;153.3;0.0;244.3;50.07;0;2526.2
14-07-08;20:39;33.1;129.4;0.0;244.3;50.06;0;2526.2
14-07-09;05:30;30.5;251.3;0.1;239.5;50.04;22;2526.2
14-07-09;05:33;30.7;258.9;0.1;240.4;50.02;24;2526.2
14-07-09;05:36;30.8;261.3;0.1;239.5;50.02;25;2526.2
14-07-09;05:39;31.0;263.2;0.1;239.5;50.04;28;2526.2
14-07-09;05:42;31.0;265.4;0.1;239.5;50.04;30;2526.2
14-07-09;05:45;31.1;264.1;0.1;238.5;50.04;31;2526.2
14-07-09;05:48;31.4;256.4;0.1;239.5;50.02;32;2526.2
14-07-09;05:51;31.5;264.2;0.1;239.5;50.03;33;2526.2
14-07-09;05:54;31.5;271.1;0.2;238.5;50.07;34;2526.2
14-07-09;05:57;31.6;265.8;0.2;243.4;50.12;36;2526.2
14-07-09;06:00;31.6;265.1;0.2;242.4;50.04;37;2526.2
14-07-09;06:03;31.6;260.0;0.2;242.4;50.07;38;2526.2
14-07-09;06:06;31.8;270.4;0.2;242.4;50.04;39;2526.2
14-07-09;06:09;31.8;262.6;0.2;243.4;50.04;40;2526.2
14-07-09;06:12;32.0;260.1;0.2;242.4;50.03;43;2526.2
14-07-09;06:15;32.0;272.1;0.2;241.4;50.04;42;2526.2
14-07-09;06:18;32.2;264.6;0.2;242.4;50.01;44;2526.2
14-07-09;06:21;32.0;268.2;0.2;243.4;50.02;46;2526.2
14-07-09;06:24;32.2;269.9;0.2;244.3;50.02;47;2526.2
14-07-09;06:27;32.3;269.2;0.3;244.3;50.03;49;2526.2
14-07-09;06:30;32.2;268.3;0.2;244.3;50.02;49;2526.2
14-07-09;06:33;32.3;272.7;0.3;246.3;50.01;51;2526.2
14-07-09;06:36;32.4;261.9;0.2;245.3;50.04;52;2526.2
14-07-09;06:39;32.5;269.5;0.3;244.3;50.05;53;2526.2
14-07-09;06:42;32.6;268.7;0.3;245.3;50.07;55;2526.3
14-07-09;06:45;32.7;271.4;0.3;245.3;50.04;57;2526.3
14-07-09;06:48;32.7;265.4;0.4;245.3;50.07;58;2526.3
14-07-09;06:51;32.9;273.4;0.3;245.3;50.04;59;2526.3
14-07-09;06:54;32.9;270.9;0.3;245.3;50.06;61;2526.3
14-07-09;06:57;33.1;277.8;0.4;244.3;50.08;64;2526.3
14-07-09;07:00;33.0;272.3;0.3;246.3;50.06;64;2526.3
14-07-09;07:03;33.0;262.9;0.4;246.3;50.03;64;2526.3
14-07-09;07:06;33.1;276.1;0.4;245.3;50.01;67;2526.3
14-07-09;07:09;33.2;279.6;0.3;247.3;50.04;69;2526.3
14-07-09;07:12;33.1;275.2;0.4;245.3;50.06;69;2526.3
14-07-09;07:15;33.2;270.8;0.4;245.3;50.07;71;2526.3
14-07-09;07:18;33.3;277.8;0.4;245.3;50.04;71;2526.3
14-07-09;07:21;33.3;268.0;0.4;246.3;50.04;72;2526.3
14-07-09;07:24;33.3;274.3;0.4;243.4;50.07;74;2526.3
14-07-09;07:27;33.3;270.5;0.4;243.4;50.07;74;2526.3
14-07-09;07:30;33.3;272.6;0.4;244.3;50.06;76;2526.3
14-07-09;07:33;33.4;274.6;0.4;243.4;50.07;77;2526.3
14-07-09;07:36;33.7;268.0;0.4;243.4;50.02;78;2526.3
14-07-09;07:39;33.7;280.6;0.4;243.4;50.06;79;2526.3
14-07-09;07:42;33.7;280.2;0.4;243.4;49.99;80;2526.3
14-07-09;07:45;33.7;281.6;0.4;244.3;50.02;83;2526.3
14-07-09;07:48;33.8;282.1;0.4;242.4;50.03;84;2526.3
14-07-09;07:51;33.9;293.5;0.4;243.4;50.09;86;2526.3
14-07-09;07:54;33.5;291.6;0.4;243.4;50.06;89;2526.3
14-07-09;07:57;33.8;285.9;0.4;243.4;50.08;91;2526.3
14-07-09;08:00;33.8;289.1;0.5;243.4;50.06;93;2526.3
14-07-09;08:03;33.8;290.3;0.4;243.4;50.03;94;2526.3
14-07-09;08:06;34.0;299.4;0.5;242.4;50.05;96;2526.4
14-07-09;08:09;34.0;293.8;0.5;243.4;50.09;98;2526.4
14-07-09;08:12;34.0;295.1;0.5;243.4;50.07;99;2526.4
14-07-09;08:15;34.0;293.9;0.5;243.4;50.04;100;2526.4
14-07-09;08:18;34.0;300.4;0.5;243.4;50.03;103;2526.4
14-07-09;08:21;34.1;296.6;0.5;243.4;50.00;106;2526.4
14-07-09;08:24;34.0;298.8;0.5;243.4;50.01;107;2526.4
14-07-09;08:27;34.0;303.3;0.5;244.3;50.05;108;2526.4
14-07-09;08:30;34.4;307.7;0.5;242.4;50.03;109;2526.4
14-07-09;08:33;34.4;300.8;0.5;242.4;50.06;109;2526.4
14-07-09;08:36;34.1;307.3;0.5;243.4;50.02;111;2526.4
14-07-09;08:39;34.2;308.9;0.5;243.4;50.04;113;2526.4
14-07-09;08:42;34.2;302.7;0.5;244.3;50.02;115;2526.4
14-07-09;08:45;34.2;300.0;0.6;243.4;50.02;114;2526.4
14-07-09;08:48;34.4;309.8;0.5;243.4;50.04;116;2526.4
14-07-09;08:51;34.4;308.2;0.5;242.4;50.06;114;2526.4
14-07-09;08:54;34.5;300.5;0.5;243.4;50.06;116;2526.4
14-07-09;08:57;34.4;304.6;0.5;243.4;50.04;117;2526.4
14-07-09;09:00;34.4;306.0;0.6;243.4;50.04;121;2526.5
14-07-09;09:03;34.6;300.7;0.5;243.4;50.04;121;2526.5
14-07-09;09:06;34.6;302.4;0.5;243.4;50.02;123;2526.5
14-07-09;09:09;34.5;305.5;0.5;243.4;50.01;124;2526.5
14-07-09;09:12;34.4;307.6;0.5;242.4;50.01;127;2526.5
14-07-09;09:15;34.5;295.8;0.6;242.4;49.99;131;2526.5
14-07-09;09:18;34.7;287.6;0.7;243.4;50.03;136;2526.5
14-07-09;09:21;34.5;285.4;0.7;243.4;50.03;140;2526.5
14-07-09;09:24;34.6;276.4;0.7;242.4;50.05;156;2526.5
14-07-09;09:27;34.8;289.5;0.8;243.4;50.06;178;2526.5
14-07-09;09:30;34.8;296.1;0.9;242.4;50.03;202;2526.5
14-07-09;09:33;34.8;294.5;1.0;243.4;50.03;224;2526.5
14-07-09;09:36;34.9;300.2;1.1;243.4;50.00;251;2526.5
14-07-09;09:39;35.0;305.7;1.2;243.4;50.07;278;2526.6
14-07-09;09:42;50.0;304.8;1.3;242.4;50.03;302;2526.6
14-07-09;09:45;35.3;306.2;1.4;243.4;50.05;324;2526.6
14-07-09;09:48;35.5;303.9;1.5;243.4;50.06;346;2526.6
14-07-09;09:51;35.5;304.9;1.5;244.3;50.03;371;2526.6
14-07-09;09:54;35.6;301.0;1.7;244.3;50.05;396;2526.6
14-07-09;09:57;35.7;300.8;1.7;242.4;50.01;409;2526.7
14-07-09;10:00;35.9;299.5;1.8;244.3;50.04;438;2526.7
14-07-09;10:03;36.2;300.0;1.9;244.3;50.05;461;2526.7
14-07-09;10:06;36.2;300.5;2.1;244.3;50.04;484;2526.7
14-07-09;10:09;36.5;295.6;2.1;244.3;50.01;513;2526.8
14-07-09;10:12;36.4;296.4;2.2;244.3;50.03;542;2526.8
14-07-09;10:15;36.8;292.5;2.3;244.3;50.05;561;2526.8
14-07-09;10:18;37.0;300.1;2.3;244.3;50.03;565;2526.8
14-07-09;10:21;36.9;291.3;2.4;245.3;50.03;594;2526.9
14-07-09;10:24;37.0;295.3;2.4;242.4;50.07;594;2526.9
14-07-09;10:27;37.2;290.3;2.7;244.3;50.04;642;2526.9
14-07-09;10:30;37.6;291.3;2.8;243.4;50.00;656;2527.0
14-07-09;10:33;37.6;293.1;2.8;244.3;50.04;668;2527.0
14-07-09;10:36;37.6;287.4;2.8;244.3;50.04;667;2527.0
14-07-09;10:39;37.6;292.9;3.1;244.3;49.99;750;2527.0
14-07-09;10:42;38.3;290.6;3.2;244.3;50.01;774;2527.1
14-07-09;10:45;38.2;287.5;3.5;245.3;50.00;819;2527.1
14-07-09;10:48;38.6;279.0;2.5;245.3;50.03;723;2527.2
14-07-09;10:51;38.6;284.3;3.3;245.3;50.06;807;2527.2
14-07-09;10:54;38.7;280.9;3.3;245.3;50.01;811;2527.2
14-07-09;10:57;38.6;282.2;3.3;246.3;50.03;810;2527.3
14-07-09;11:00;39.0;280.2;3.7;246.3;50.04;889;2527.3
14-07-09;11:03;39.2;279.3;3.7;245.3;50.00;904;2527.4
14-07-09;11:06;39.3;283.5;1.2;243.4;50.07;300;2527.4
14-07-09;11:09;39.3;279.0;3.8;245.3;50.02;934;2527.4
14-07-09;11:12;39.7;275.9;3.9;245.3;50.05;962;2527.5
14-07-09;11:15;39.7;274.6;3.8;245.3;50.03;945;2527.5
14-07-11;09:15;27.5;268.6;0.2;241.4;50.02;42;2527.5
14-07-11;09:18;28.6;261.4;0.2;241.4;50.06;42;2527.5
14-07-11;09:21;28.6;274.5;0.3;241.4;50.03;51;2527.6
14-07-11;09:24;29.0;270.2;0.2;240.4;50.00;40;2527.6
14-07-11;09:27;29.4;255.7;0.2;240.4;50.04;44;2527.6
14-07-11;09:30;29.4;264.2;0.3;239.5;50.03;56;2527.6
14-07-11;09:33;30.1;271.7;0.4;242.4;50.09;60;2527.6
14-07-11;09:36;30.4;266.1;0.4;241.4;50.03;65;2527.6
14-07-11;09:39;30.4;283.0;0.4;241.4;50.03;74;2527.6
14-07-11;09:42;30.4;270.5;0.3;241.4;50.05;58;2527.6
14-07-11;09:45;30.4;268.7;0.2;241.4;50.05;47;2527.6
14-07-11;09:48;30.7;270.9;0.3;239.5;50.04;55;2527.6
14-07-11;09:51;30.5;269.9;0.3;241.4;50.04;58;2527.6
14-07-11;09:54;30.9;283.4;0.3;241.4;50.05;59;2527.6
14-07-11;09:57;31.0;281.2;0.3;241.4;50.03;60;2527.6
14-07-11;10:00;30.8;267.4;0.3;241.4;50.05;49;2527.6
14-07-11;10:03;31.1;273.1;0.2;242.4;50.05;51;2527.6
14-07-11;10:06;31.1;280.5;0.4;242.4;50.06;67;2527.6
14-07-11;10:09;31.4;281.8;0.4;242.4;50.07;82;2527.6
14-07-11;10:12;31.5;282.5;0.5;243.4;50.05;85;2527.6
14-07-11;10:15;31.5;279.0;0.4;241.4;50.07;78;2527.6
14-07-11;10:18;31.6;281.8;0.5;242.4;50.07;109;2527.6
14-07-11;10:21;31.7;296.3;0.5;243.4;50.03;133;2527.6
14-07-11;10:24;31.9;290.4;0.7;243.4;50.06;156;2527.6
14-07-11;10:27;32.0;295.4;1.0;242.4;50.02;234;2527.6
14-07-11;10:30;32.2;292.8;1.1;241.4;50.01;251;2527.6
14-07-11;10:33;32.5;301.1;1.4;242.4;50.02;331;2527.7
14-07-11;10:36;32.5;295.4;1.1;242.4;50.06;272;2527.7
14-07-11;10:39;32.6;295.4;1.0;242.4;49.99;251;2527.7
14-07-11;10:42;32.9;294.8;1.0;242.4;50.05;227;2527.7
14-07-11;10:45;32.9;288.7;0.8;242.4;50.05;195;2527.7
14-07-11;10:48;32.9;279.0;0.7;242.4;50.06;144;2527.7
14-07-11;10:51;32.9;291.7;0.9;241.4;50.07;189;2527.7
14-07-11;10:54;33.1;298.6;0.9;241.4;50.09;206;2527.7
14-07-11;10:57;33.1;291.5;1.0;240.4;50.02;219;2527.7
14-07-11;11:00;33.2;298.9;1.1;241.4;50.03;251;2527.8
14-07-11;11:03;33.2;301.7;1.0;242.4;50.05;239;2527.8
14-07-11;11:06;33.3;293.4;1.1;242.4;50.03;247;2527.8
14-07-11;11:09;33.1;289.3;0.9;242.4;50.06;188;2527.8
14-07-11;14:00;29.0;271.2;0.2;244.3;50.05;37;2527.8
14-07-11;14:03;29.4;266.0;0.2;245.3;50.00;41;2527.8
14-07-11;14:06;29.4;261.1;0.4;243.4;49.97;61;2527.8
14-07-11;14:09;30.2;280.5;0.4;244.3;50.02;70;2527.8
14-07-11;14:12;30.2;282.1;0.4;244.3;50.03;83;2527.8
14-07-11;14:15;30.4;295.1;0.6;244.3;50.03;122;2527.8
14-07-11;14:18;30.7;300.8;0.7;243.4;50.08;155;2527.8
14-07-11;14:21;30.8;295.4;0.8;244.3;50.06;184;2527.8
14-07-11;14:24;31.1;300.7;1.1;243.4;50.08;255;2527.8
14-07-11;14:27;31.4;293.8;1.0;244.3;50.01;249;2527.8
14-07-11;14:30;31.7;294.1;1.0;245.3;50.03;229;2527.9
14-07-11;14:33;31.6;291.6;1.0;245.3;50.04;236;2527.9
14-07-11;14:36;31.7;290.4;0.9;245.3;50.02;200;2527.9
14-07-11;14:39;32.2;293.2;0.9;244.3;50.07;212;2527.9
14-07-11;14:42;31.9;292.3;1.0;244.3;50.08;224;2527.9
14-07-11;14:45;32.4;289.5;0.8;244.3;50.05;206;2527.9
14-07-11;14:48;32.4;290.9;0.8;244.3;50.07;191;2527.9
14-07-11;14:51;32.3;285.0;0.8;245.3;50.09;177;2527.9
14-07-11;14:54;32.6;286.5;0.9;246.3;50.03;206;2527.9
14-07-11;14:57;32.9;292.3;1.0;246.3;50.04;214;2528.0
14-07-11;15:00;32.9;288.4;0.9;245.3;50.02;205;2528.0
14-07-11;15:03;32.9;290.3;0.8;245.3;50.04;181;2528.0
14-07-11;15:06;32.9;291.3;0.7;244.3;50.06;167;2528.0
14-07-11;15:09;33.0;282.2;0.6;245.3;50.05;138;2528.0
14-07-11;15:12;33.1;282.1;0.7;246.3;50.07;159;2528.0
14-07-11;15:15;33.3;291.2;0.9;246.3;50.06;198;2528.0
14-07-11;15:18;33.4;290.9;1.1;245.3;50.05;234;2528.0
14-07-11;15:21;33.5;290.4;0.9;244.3;50.05;216;2528.0
14-07-11;15:24;33.5;288.4;0.7;245.3;50.09;155;2528.0
14-07-11;15:27;33.4;288.1;0.7;245.3;50.10;150;2528.0
14-07-11;15:30;33.5;290.4;0.8;244.3;50.03;178;2528.1
14-07-11;15:33;33.4;292.6;1.0;245.3;50.03;230;2528.1
14-07-11;15:36;33.9;275.9;1.8;246.3;50.02;409;2528.1
14-07-11;15:39;34.0;269.9;1.5;248.2;50.05;374;2528.1
14-07-11;15:42;34.1;293.8;1.1;245.3;50.08;259;2528.1
14-07-11;15:45;34.5;273.3;2.8;247.3;50.03;697;2528.1
14-07-11;15:48;34.7;282.7;2.0;248.2;50.06;494;2528.2
14-07-11;15:51;34.8;281.9;1.5;247.3;50.03;383;2528.2
14-07-11;15:54;34.7;285.2;1.1;246.3;50.05;270;2528.2
14-07-11;15:57;34.7;288.1;0.9;247.3;50.05;215;2528.2
14-07-11;16:00;34.5;277.2;0.5;246.3;50.02;93;2528.2
14-07-11;16:03;34.4;255.7;0.2;247.3;50.03;31;2528.2
14-07-11;16:06;34.2;250.6;0.1;246.3;50.03;20;2528.2
14-07-11;16:09;33.9;255.7;0.1;245.3;50.04;29;2528.2
14-07-11;16:12;34.0;261.4;0.1;245.3;50.04;31;2528.2
14-07-11;16:15;33.9;254.2;0.2;245.3;50.03;35;2528.2
14-07-11;16:18;33.7;262.5;0.2;245.3;50.03;43;2528.2
14-07-11;16:21;33.8;256.7;0.2;245.3;50.02;35;2528.2
14-07-11;16:24;33.5;265.8;0.2;246.3;50.01;40;2528.2
14-07-11;16:27;33.7;267.6;0.4;245.3;50.01;53;2528.2
14-07-11;16:30;33.8;274.9;0.4;244.3;50.02;77;2528.3
14-07-11;16:33;33.8;279.4;0.5;245.3;50.05;100;2528.3
14-07-11;16:36;33.8;290.4;0.5;245.3;50.06;111;2528.3
14-07-11;16:39;33.9;282.8;0.5;246.3;50.05;110;2528.3
14-07-11;16:42;33.8;286.2;0.5;246.3;50.04;117;2528.3
14-07-11;16:45;33.7;288.1;0.6;246.3;50.08;140;2528.3
14-07-11;16:48;33.9;285.9;0.7;245.3;50.03;167;2528.3
14-07-11;16:51;33.7;279.4;0.9;247.3;50.06;207;2528.3
14-07-11;16:54;34.1;285.9;0.8;246.3;50.05;173;2528.3
14-07-11;16:57;33.9;291.9;1.1;38.6;50.05;260;2528.3
14-07-11;17:00;34.1;289.8;1.1;246.3;50.06;278;2528.3
14-07-11;17:03;34.2;271.2;1.9;246.3;50.02;459;2528.3
14-07-11;17:06;34.9;282.8;2.9;247.3;50.00;724;2528.4
14-07-11;17:09;34.9;284.4;2.6;247.3;50.04;649;2528.4
14-07-11;17:12;35.5;277.0;2.8;247.3;50.06;689;2528.4
14-07-11;17:15;35.5;279.9;1.7;245.3;50.02;406;2528.5
14-07-11;17:18;35.3;263.9;1.5;246.3;50.00;368;2528.5
14-07-11;17:21;35.5;243.0;2.2;246.3;50.01;553;2528.5
14-07-11;17:24;35.7;277.2;2.3;246.3;50.01;561;2528.5
14-07-11;17:27;35.7;291.2;1.1;245.3;50.03;250;2528.6
14-07-11;17:30;36.0;285.6;2.3;246.3;50.04;582;2528.6
14-07-11;17:33;35.7;292.2;1.5;246.3;50.03;371;2528.6
14-07-11;17:36;35.6;292.9;1.1;245.3;50.06;248;2528.6
14-07-11;17:39;35.9;290.3;2.3;245.3;50.00;541;2528.6
14-07-11;17:42;36.1;287.9;1.4;246.3;50.06;325;2528.7
14-07-11;17:45;35.9;292.5;1.1;245.3;50.03;248;2528.7
14-07-11;17:48;35.6;286.8;0.8;248.2;50.03;173;2528.7
14-07-11;17:51;35.4;279.9;0.7;246.3;50.01;157;2528.7
14-07-11;17:54;35.5;279.7;0.5;247.3;50.03;94;2528.7
14-07-11;17:57;35.4;275.6;0.5;245.3;50.11;104;2528.7
14-07-11;18:00;35.3;286.9;0.7;245.3;50.08;137;2528.7
14-07-11;18:03;35.2;284.0;0.7;246.3;50.03;131;2528.7
14-07-11;18:06;35.2;277.1;0.5;245.3;50.05;102;2528.7
14-07-11;18:09;35.2;285.3;0.5;245.3;50.04;111;2528.7
14-07-11;18:12;35.0;281.2;0.5;246.3;50.03;97;2528.7
14-07-11;18:15;34.9;281.2;0.4;246.3;50.02;92;2528.7
14-07-11;18:18;35.0;277.7;0.4;245.3;50.03;79;2528.7
14-07-11;18:21;34.9;270.1;0.3;245.3;50.01;59;2528.7
14-07-11;18:24;34.6;277.2;0.3;246.3;50.02;46;2528.7
14-07-11;18:27;34.5;258.5;0.2;245.3;50.05;42;2528.7
14-07-11;18:30;34.5;265.5;0.2;246.3;50.03;48;2528.7
14-07-11;18:33;34.4;275.8;0.3;247.3;50.02;53;2528.7
14-07-11;18:36;34.6;265.1;0.3;245.3;50.01;57;2528.8
14-07-11;18:39;34.4;262.6;0.2;245.3;50.04;40;2528.8
14-07-11;18:42;34.2;252.8;0.1;244.3;50.06;28;2528.8
14-07-11;18:45;34.1;260.0;0.1;244.3;50.06;27;2528.8
14-07-11;18:48;34.1;258.3;0.1;245.3;50.03;26;2528.8
14-07-11;18:51;33.9;263.5;0.1;247.3;50.04;33;2528.8
14-07-11;18:54;33.9;262.5;0.2;247.3;50.05;33;2528.8
14-07-11;18:57;33.5;262.2;0.2;247.3;50.03;33;2528.8
14-07-11;19:00;33.9;250.3;0.1;243.4;50.06;28;2528.8
14-07-11;19:03;33.9;256.9;0.1;245.3;50.10;18;2528.8
14-07-11;19:06;33.8;261.1;0.1;246.3;50.01;23;2528.8
14-07-11;19:09;33.5;255.6;0.1;245.3;50.03;29;2528.8
14-07-11;19:12;33.7;248.2;0.2;247.3;50.04;34;2528.8
14-07-11;19:15;33.7;257.3;0.2;245.3;50.02;35;2528.8
14-07-11;19:18;33.4;264.8;0.2;247.3;50.03;38;2528.8
14-07-11;19:21;33.7;269.5;0.2;245.3;50.04;38;2528.8
14-07-11;19:24;33.7;266.4;0.2;246.3;50.02;44;2528.8
14-07-11;19:27;33.5;270.2;0.2;246.3;50.05;50;2528.8
14-07-11;19:30;33.4;265.4;0.3;245.3;50.07;51;2528.8
14-07-11;19:33;33.4;260.7;0.2;246.3;50.03;39;2528.8
14-07-11;19:36;33.4;262.3;0.2;246.3;50.02;44;2528.8
14-07-11;19:39;33.3;257.0;0.2;247.3;50.01;37;2528.8
14-07-11;19:42;33.3;259.5;0.1;244.3;50.01;28;2528.8
14-07-11;19:45;33.2;251.9;0.1;244.3;50.04;23;2528.8
14-07-11;19:48;33.3;245.3;0.1;244.3;50.04;15;2528.8
14-07-11;19:51;33.3;250.7;0.0;245.3;50.06;10;2528.8
14-07-11;19:54;33.2;247.9;0.0;246.3;50.03;5;2528.8
14-07-11;19:57;33.2;237.5;0.0;246.3;50.05;0;2528.8
14-07-11;20:00;33.0;161.2;0.0;246.3;50.03;0;2528.8
14-07-11;20:03;32.9;104.8;0.0;246.3;50.02;0;2528.8
14-07-11;20:06;32.9;175.0;0.0;245.3;50.06;0;2528.8
14-07-11;20:09;32.7;242.2;0.0;246.3;50.09;0;2528.8
14-07-11;20:12;32.7;223.2;0.0;246.3;50.02;0;2528.8
14-07-11;20:15;32.6;246.0;0.0;244.3;50.03;0;2528.8
14-07-11;20:18;32.5;237.1;0.0;244.3;50.05;0;2528.8
14-07-11;20:21;32.5;217.6;0.0;244.3;50.05;0;2528.8
14-07-11;20:24;32.4;249.6;0.0;244.3;50.06;0;2528.8
14-07-11;20:27;32.4;231.0;0.0;243.4;50.01;0;2528.8
14-07-11;20:30;32.3;213.7;0.0;243.4;50.03;0;2528.8
14-07-11;20:33;32.3;191.6;0.0;243.4;50.04;0;2528.8
14-07-11;20:36;32.2;179.1;0.0;243.4;50.03;0;2528.8
14-07-11;20:39;32.2;203.7;0.0;243.4;50.02;0;2528.8
14-07-11;20:42;32.0;207.1;0.0;244.3;50.05;0;2528.8
14-07-12;07:12;30.1;271.7;0.1;245.3;50.04;16;2528.8
14-07-12;07:15;30.4;263.9;0.1;246.3;50.04;28;2528.8
14-07-12;07:18;30.4;269.2;0.1;246.3;50.02;31;2528.8
14-07-12;07:21;30.4;266.6;0.2;244.3;50.04;30;2528.8
14-07-12;07:24;30.4;270.8;0.2;246.3;50.04;38;2528.8
14-07-12;07:27;30.7;275.2;0.1;244.3;50.06;33;2528.8
14-07-12;07:30;30.7;269.3;0.1;245.3;50.05;31;2528.8
14-07-12;07:33;30.9;270.5;0.1;244.3;50.05;29;2528.8
14-07-12;07:36;30.9;263.8;0.2;244.3;50.00;28;2528.8
14-07-12;07:39;31.0;262.0;0.1;245.3;50.02;28;2528.8
14-07-12;07:42;30.8;255.1;0.1;243.4;50.03;23;2528.8
14-07-12;07:45;31.0;261.3;0.1;244.3;50.03;18;2528.8
14-07-12;07:48;31.0;248.2;0.1;243.4;50.03;17;2528.8
14-07-12;07:51;31.2;247.7;0.1;244.3;50.06;14;2528.8
14-07-12;07:54;31.0;238.0;0.1;245.3;50.08;13;2528.8
14-07-12;07:57;31.2;241.8;0.1;243.4;50.05;14;2528.8
14-07-12;08:00;31.2;248.7;0.1;243.4;50.06;18;2528.8
14-07-12;08:03;31.2;253.5;0.1;243.4;50.05;21;2528.8
14-07-12;08:06;31.5;263.5;0.1;242.4;50.05;22;2528.8
14-07-12;08:09;31.4;255.3;0.1;243.4;50.04;20;2528.8
14-07-12;08:12;31.6;257.6;0.1;244.3;50.03;25;2528.8
14-07-12;08:15;31.5;257.2;0.1;244.3;50.05;22;2528.8
14-07-12;08:18;31.5;264.8;0.1;243.4;50.05;25;2528.8
14-07-12;08:21;31.6;263.8;0.1;242.4;50.02;27;2528.8
14-07-12;08:24;31.4;266.8;0.1;243.4;50.06;31;2528.8
14-07-12;08:27;31.7;261.3;0.2;243.4;50.03;38;2528.8
14-07-12;08:30;31.7;268.7;0.2;244.3;50.02;40;2528.8
14-07-12;08:33;31.7;266.0;0.2;243.4;50.06;41;2528.8
14-07-12;08:36;31.8;262.7;0.2;243.4;50.01;35;2528.8
14-07-12;08:39;31.8;267.9;0.1;243.4;50.01;23;2528.8
14-07-12;08:42;31.8;262.5;0.1;242.4;50.03;25;2528.8
14-07-12;08:45;31.8;268.6;0.1;243.4;50.05;22;2528.8
14-07-12;08:48;31.9;269.8;0.1;243.4;50.07;26;2528.8
14-07-12;08:51;32.0;264.5;0.1;243.4;50.02;26;2528.8
14-07-12;08:54;32.0;269.9;0.2;244.3;50.05;37;2528.8
14-07-12;08:57;32.0;259.7;0.2;245.3;50.05;45;2528.8
14-07-12;09:00;32.0;276.1;0.4;244.3;50.03;59;2528.8
14-07-12;09:03;32.2;277.0;0.3;245.3;50.06;53;2528.8
14-07-12;09:06;32.2;268.2;0.3;244.3;50.03;53;2528.8
14-07-12;09:09;32.2;265.1;0.3;244.3;50.06;57;2528.8
14-07-12;09:12;32.3;286.3;0.4;244.3;50.06;70;2528.9
14-07-12;09:15;32.5;279.3;0.3;244.3;50.03;69;2528.9
14-07-12;09:18;32.4;288.1;0.4;244.3;50.04;73;2528.9
14-07-12;09:21;32.5;280.2;0.4;244.3;50.05;70;2528.9
14-07-12;09:24;32.4;279.3;0.3;243.4;50.06;62;2528.9
14-07-12;09:27;32.5;279.9;0.4;244.3;50.07;62;2528.9
14-07-12;09:30;32.4;284.1;0.4;245.3;50.05;72;2528.9
14-07-12;09:33;32.6;287.6;0.4;243.4;50.02;71;2528.9
14-07-12;09:36;32.6;281.3;0.4;243.4;50.04;65;2528.9
14-07-12;09:39;32.6;275.3;0.3;243.4;50.05;60;2528.9
14-07-12;09:42;32.6;269.6;0.3;245.3;50.03;57;2528.9
14-07-12;09:45;32.6;283.0;0.3;245.3;50.04;58;2528.9
14-07-12;09:48;32.7;288.5;0.3;243.4;50.02;57;2528.9
14-07-12;09:51;33.0;281.3;0.4;242.4;50.01;60;2528.9
14-07-12;09:54;32.7;277.2;0.3;244.3;50.04;53;2528.9
14-07-12;09:57;32.7;284.3;0.3;244.3;50.03;52;2528.9
14-07-12;10:00;32.7;278.7;0.3;241.4;50.01;62;2528.9
14-07-12;10:03;32.7;277.4;0.4;241.4;50.06;72;2528.9
14-07-12;10:06;32.7;286.0;0.4;243.4;50.03;80;2528.9
14-07-12;10:09;32.9;285.6;0.3;243.4;50.03;67;2528.9
14-07-12;10:12;32.7;284.3;0.3;244.3;50.03;60;2528.9
14-07-12;10:15;32.9;276.8;0.3;244.3;50.03;55;2528.9
14-07-12;10:18;32.6;278.0;0.3;243.4;50.00;57;2528.9
14-07-12;10:21;32.7;273.6;0.3;244.3;50.04;54;2528.9
14-07-12;10:24;32.7;291.9;0.4;245.3;50.06;65;2528.9
14-07-12;10:27;32.6;267.9;0.3;244.3;50.05;56;2528.9
14-07-12;10:30;32.7;274.2;0.4;243.4;50.04;65;2528.9
14-07-12;10:33;32.9;284.0;0.4;244.3;50.04;66;2528.9
14-07-12;10:36;32.9;274.8;0.4;243.4;50.01;81;2528.9
14-07-12;10:39;32.7;290.6;0.4;244.3;50.02;72;2528.9
14-07-12;10:42;32.7;274.0;0.4;244.3;50.03;62;2528.9
14-07-12;10:45;32.7;283.5;0.4;243.4;50.04;66;2528.9
14-07-12;10:48;32.9;275.0;0.4;244.3;50.04;75;2529.0
14-07-12;10:51;32.6;281.3;0.4;244.3;50.05;70;2529.0
14-07-12;10:54;32.7;280.9;0.4;243.4;50.05;85;2529.0
14-07-12;10:57;32.6;284.3;0.4;243.4;50.05;76;2529.0
14-07-12;11:00;32.6;286.2;0.4;244.3;50.01;88;2529.0
14-07-12;11:03;33.0;294.7;0.5;244.3;50.03;114;2529.0
14-07-12;11:06;32.9;298.2;0.6;244.3;50.04;126;2529.0
14-07-12;11:09;33.2;297.6;0.6;244.3;50.02;134;2529.0
14-07-12;11:12;33.0;294.4;0.7;243.4;50.03;140;2529.0
14-07-12;11:15;33.0;295.3;0.7;244.3;50.01;161;2529.0
14-07-12;11:18;33.2;298.0;0.7;245.3;50.03;156;2529.0
14-07-12;11:21;33.1;299.8;0.6;244.3;50.05;137;2529.0
14-07-12;11:24;33.2;288.5;0.7;244.3;50.03;121;2529.0
14-07-12;11:27;33.2;287.2;0.5;244.3;50.04;114;2529.0
14-07-12;11:30;33.0;294.5;0.6;244.3;50.01;107;2529.0
14-07-12;11:33;33.2;289.1;0.5;242.4;50.03;113;2529.0
14-07-12;11:36;33.1;292.5;0.5;245.3;50.05;112;2529.0
14-07-12;11:39;33.2;276.7;0.5;244.3;50.03;124;2529.0
14-07-12;11:42;33.3;292.3;0.6;244.3;50.02;124;2529.1
14-07-12;11:45;33.2;290.3;0.5;243.4;50.06;114;2529.1
14-07-12;11:48;33.2;292.0;0.5;244.3;50.03;101;2529.1
14-07-12;11:51;33.0;288.7;0.4;243.4;50.02;83;2529.1
14-07-12;11:54;33.2;283.3;0.4;243.4;50.03;67;2529.1
14-07-12;11:57;33.0;280.8;0.5;245.3;50.04;91;2529.1
14-07-12;12:00;33.2;279.0;0.4;244.3;50.00;99;2529.1
14-07-12;12:03;33.1;285.6;0.5;244.3;50.02;100;2529.1
14-07-12;12:06;33.2;297.3;0.5;244.3;50.03;101;2529.1
14-07-12;12:09;33.2;282.5;0.5;244.3;50.09;89;2529.1
14-07-12;12:12;33.1;290.0;0.4;243.4;50.04;82;2529.1
14-07-12;12:15;33.1;283.1;0.4;244.3;50.03;84;2529.1
14-07-12;12:18;33.0;277.4;0.4;244.3;50.04;62;2529.1
14-07-12;12:21;32.9;265.7;0.3;244.3;50.06;54;2529.1
14-07-12;12:24;33.1;258.9;0.2;244.3;50.04;43;2529.1
14-07-12;12:27;32.9;267.4;0.2;244.3;50.02;43;2529.1
14-07-12;12:30;32.9;276.1;0.4;244.3;50.00;52;2529.1
14-07-12;12:33;32.9;277.5;0.4;244.3;50.03;64;2529.1
14-07-12;12:36;33.2;273.1;0.4;243.4;50.07;72;2529.1
14-07-12;12:39;32.9;284.0;0.4;244.3;50.08;81;2529.1
14-07-12;12:42;32.9;282.7;0.4;244.3;50.06;78;2529.1
14-07-12;12:45;33.0;284.7;0.4;244.3;50.02;73;2529.1
14-07-12;12:48;33.0;275.5;0.4;243.4;50.07;73;2529.1
14-07-12;12:51;33.0;277.1;0.4;245.3;50.06;77;2529.1
14-07-12;12:54;32.9;284.3;0.4;244.3;50.06;84;2529.1
14-07-12;12:57;32.9;279.9;0.4;244.3;50.02;96;2529.2
14-07-12;13:00;32.9;279.4;0.3;245.3;50.07;64;2529.2
14-07-12;13:03;32.7;289.1;0.5;244.3;50.03;89;2529.2
14-07-12;13:06;33.2;292.5;0.4;244.3;50.02;91;2529.2
14-07-12;13:09;32.9;287.6;0.4;244.3;50.04;88;2529.2
14-07-12;13:12;33.0;280.2;0.4;244.3;50.05;89;2529.2
14-07-12;13:15;33.1;286.6;0.5;244.3;50.06;106;2529.2
14-07-12;13:18;33.0;282.7;0.4;246.3;50.08;71;2529.2
14-07-12;13:21;33.1;290.9;0.4;244.3;50.02;82;2529.2
14-07-12;13:24;33.0;278.9;0.4;245.3;50.04;84;2529.2
14-07-12;13:27;33.1;291.7;0.5;245.3;50.02;103;2529.2
14-07-12;13:30;32.7;284.9;0.4;245.3;50.04;79;2529.2
14-07-12;13:33;33.1;285.2;0.4;244.3;50.07;72;2529.2
14-07-12;13:36;33.1;279.7;0.4;244.3;50.06;67;2529.2
14-07-12;13:39;33.0;283.7;0.4;245.3;50.06;61;2529.2
14-07-12;13:42;33.0;277.0;0.3;245.3;50.03;56;2529.2
14-07-12;13:45;33.2;278.3;0.5;245.3;50.01;70;2529.2
14-07-12;13:48;33.0;277.1;0.3;244.3;50.03;62;2529.2
14-07-12;13:51;33.0;281.9;0.3;244.3;50.05;59;2529.2
14-07-12;13:54;50.0;271.4;0.3;245.3;50.01;50;2529.2
14-07-12;13:57;32.9;273.3;0.2;243.4;50.02;46;2529.2
14-07-12;14:00;33.1;284.6;0.3;244.3;50.05;65;2529.2
14-07-12;14:03;33.2;277.7;0.3;245.3;50.02;58;2529.2
14-07-12;14:06;33.0;267.9;0.3;245.3;50.04;54;2529.2
14-07-12;14:09;33.0;272.0;0.2;245.3;50.03;51;2529.2
14-07-12;14:12;33.1;270.4;0.4;245.3;50.04;65;2529.2
14-07-12;14:15;33.1;281.2;0.4;245.3;50.04;68;2529.2
14-07-12;14:18;33.3;280.6;0.3;245.3;50.05;66;2529.2
14-07-12;14:21;33.2;277.2;0.3;245.3;50.03;56;2529.3
14-07-12;14:24;33.1;266.8;0.3;243.4;50.03;50;2529.3
14-07-12;14:27;33.1;272.9;0.3;245.3;50.03;58;2529.3
14-07-12;14:30;33.1;274.8;0.3;245.3;50.02;52;2529.3
14-07-12;14:33;33.2;279.7;0.4;245.3;50.03;66;2529.3
14-07-12;14:36;33.1;281.1;0.4;245.3;50.06;77;2529.3
14-07-12;14:39;33.2;278.4;0.3;244.3;50.03;56;2529.3
14-07-12;14:42;33.1;279.7;0.3;244.3;50.05;52;2529.3
14-07-12;14:45;33.2;274.8;0.2;244.3;50.01;45;2529.3
14-07-12;14:48;33.0;265.8;0.1;244.3;50.00;25;2529.3
14-07-12;14:51;33.0;258.1;0.1;243.4;50.02;27;2529.3
14-07-12;14:54;32.9;257.2;0.1;244.3;50.01;35;2529.3
14-07-12;14:57;32.9;271.1;0.2;244.3;50.03;33;2529.3
14-07-12;15:00;33.0;252.2;0.1;244.3;50.01;24;2529.3
14-07-12;15:03;33.1;264.1;0.2;244.3;50.02;42;2529.3
14-07-12;15:06;33.0;265.7;0.2;243.4;50.03;41;2529.3
14-07-12;15:09;33.0;281.8;0.4;243.4;50.03;80;2529.3
14-07-12;15:12;33.0;286.2;0.5;244.3;50.05;87;2529.3
14-07-12;15:15;33.1;287.6;0.4;244.3;50.04;81;2529.3
14-07-12;15:18;33.1;284.6;0.4;244.3;50.03;80;2529.3
14-07-12;15:21;33.0;274.8;0.4;244.3;50.06;65;2529.3
14-07-12;15:24;33.2;272.1;0.5;244.3;50.06;88;2529.3
14-07-12;15:27;33.1;287.1;0.4;245.3;50.03;74;2529.3
14-07-12;15:30;33.1;286.8;0.4;244.3;50.05;83;2529.3
14-07-12;15:33;33.1;276.4;0.3;245.3;50.01;50;2529.3
14-07-12;15:36;33.1;272.4;0.2;246.3;50.04;47;2529.3
14-07-12;15:39;33.0;271.8;0.4;244.3;50.05;63;2529.3
14-07-12;15:42;33.2;278.4;0.4;245.3;50.05;63;2529.3
14-07-12;15:45;33.0;263.6;0.3;245.3;50.00;51;2529.3
14-07-12;15:48;33.0;267.6;0.2;244.3;50.06;43;2529.3
14-07-12;15:51;33.0;264.1;0.2;245.3;50.05;46;2529.3
14-07-12;15:54;33.0;273.1;0.2;244.3;50.07;42;2529.3
14-07-12;15:57;32.9;275.5;0.2;242.4;50.04;39;2529.3
14-07-12;16:00;33.1;272.0;0.2;244.3;50.06;42;2529.3
14-07-12;16:03;33.1;262.5;0.4;244.3;50.01;64;2529.3
14-07-12;16:06;33.1;277.5;0.4;243.4;50.01;60;2529.3
14-07-12;16:09;33.0;273.9;0.3;244.3;50.04;55;2529.4
14-07-12;16:12;33.1;268.2;0.2;245.3;50.06;46;2529.4
14-07-12;16:15;33.0;259.2;0.1;244.3;50.04;18;2529.4
14-07-12;16:18;32.7;241.9;0.1;246.3;50.04;15;2529.4
14-07-12;16:21;33.0;240.2;0.1;246.3;50.05;21;2529.4
14-07-12;16:24;33.0;261.3;0.1;243.4;50.05;31;2529.4
14-07-12;16:27;32.9;264.9;0.2;247.3;50.09;38;2529.4
14-07-12;16:30;32.9;256.9;0.2;245.3;50.02;42;2529.4
14-07-12;16:33;33.0;264.6;0.1;244.3;50.04;33;2529.4
14-07-12;16:36;32.9;270.8;0.2;244.3;50.02;34;2529.4
14-07-12;16:39;32.7;273.9;0.2;243.4;50.04;43;2529.4
14-07-12;16:42;32.9;265.5;0.1;244.3;50.03;30;2529.4
14-07-12;16:45;32.7;257.6;0.1;243.4;50.03;17;2529.4
14-07-12;16:48;32.6;245.8;0.0;243.4;50.04;10;2529.4
14-07-12;16:51;32.7;228.2;0.0;243.4;50.05;5;2529.4
14-07-12;16:54;32.6;234.9;0.0;244.3;50.07;3;2529.4
14-07-12;16:57;32.5;227.6;0.0;244.3;50.04;3;2529.4
14-07-12;17:00;32.4;240.8;0.0;244.3;50.04;6;2529.4
14-07-12;17:03;32.6;237.5;0.0;243.4;50.04;9;2529.4
14-07-12;17:06;32.5;237.7;0.0;243.4;50.03;8;2529.4
14-07-12;17:09;32.5;247.8;0.0;244.3;50.04;9;2529.4
14-07-12;17:12;32.4;235.8;0.0;244.3;50.03;6;2529.4
14-07-12;17:15;32.4;250.7;0.0;244.3;50.03;4;2529.4
14-07-12;17:18;32.4;243.3;0.0;245.3;50.05;2;2529.4
14-07-12;17:21;32.3;214.5;0.0;244.3;50.02;1;2529.4
14-07-12;17:24;32.3;220.8;0.0;244.3;50.02;1;2529.4
14-07-12;17:27;32.3;229.2;0.0;244.3;50.02;2;2529.4
14-07-12;17:30;32.2;240.8;0.0;245.3;50.03;4;2529.4
14-07-12;17:33;32.2;237.7;0.0;243.4;50.00;2;2529.4
14-07-12;17:36;32.2;232.7;0.0;244.3;50.00;0;2529.4
14-07-12;17:39;32.0;205.2;0.0;244.3;50.02;0;2529.4
14-07-12;17:42;31.9;274.8;0.0;244.3;50.06;0;2529.4
14-07-12;17:45;31.9;276.2;0.0;244.3;50.02;0;2529.4
14-07-12;17:48;31.8;284.7;0.0;244.3;50.04;0;2529.4
14-07-12;17:51;31.8;287.8;0.0;244.3;50.06;0;2529.4
14-07-12;17:54;31.7;291.9;0.0;244.3;50.04;0;2529.4
14-07-12;17:57;31.7;296.6;0.0;244.3;50.06;0;2529.4
14-07-12;18:00;31.7;291.5;0.0;244.3;50.06;0;2529.4
14-07-12;18:03;31.6;290.1;0.0;243.4;50.05;0;2529.4
14-07-12;18:06;31.6;296.0;0.0;243.4;50.07;0;2529.4
14-07-12;18:09;31.6;297.9;0.0;244.3;50.04;0;2529.4
14-07-12;18:12;31.5;298.3;0.0;244.3;50.04;0;2529.4
14-07-12;18:15;31.5;299.8;0.0;243.4;50.02;0;2529.4
14-07-12;18:18;31.4;301.3;0.0;244.3;50.07;0;2529.4
14-07-12;19:24;30.9;256.0;0.0;244.3;50.04;1;2529.4
14-07-12;19:27;30.9;250.0;0.0;245.3;50.05;0;2529.4
14-07-12;19:30;30.9;251.2;0.0;244.3;50.02;1;2529.4
14-07-12;19:33;31.0;247.1;0.0;244.3;50.05;2;2529.4
14-07-12;19:36;31.0;239.7;0.0;243.4;50.03;1;2529.4
14-07-12;19:39;31.0;246.0;0.0;244.3;50.04;1;2529.4
14-07-12;19:42;31.0;234.0;0.0;244.3;50.04;0;2529.4
14-07-12;19:45;31.0;254.5;0.0;243.4;50.02;0;2529.4
14-07-12;19:48;30.9;288.1;0.0;244.3;50.04;0;2529.4
14-07-12;19:51;30.9;287.9;0.0;244.3;50.04;0;2529.4
14-07-12;19:54;30.9;287.6;0.0;245.3;50.07;0;2529.4
14-07-12;19:57;30.9;285.6;0.0;244.3;50.07;0;2529.4
14-07-12;20:00;30.9;287.2;0.0;244.3;50.07;0;2529.4
14-07-12;20:03;30.9;288.8;0.0;244.3;50.05;0;2529.4
14-07-12;20:06;30.9;289.4;0.0;245.3;50.03;0;2529.4
14-07-12;20:09;30.9;291.6;0.0;244.3;50.05;0;2529.4
14-07-12;20:12;30.9;292.8;0.0;246.3;50.03;0;2529.4
14-07-12;20:15;30.8;293.8;0.0;245.3;50.04;0;2529.4
14-07-12;20:18;30.8;294.2;0.0;244.3;50.01;0;2529.4
14-07-12;20:21;30.8;293.1;0.0;244.3;50.02;0;2529.4
14-07-13;06:06;28.6;269.6;0.1;244.3;50.07;18;2529.4
14-07-13;06:09;29.7;272.6;0.1;244.3;50.07;24;2529.4
14-07-13;06:12;29.4;279.3;0.1;244.3;50.05;29;2529.4
14-07-13;06:15;29.4;273.0;0.2;243.4;50.05;29;2529.4
14-07-13;06:18;30.1;271.5;0.1;244.3;50.08;31;2529.4
14-07-13;06:21;30.2;272.4;0.1;243.4;50.05;33;2529.4
14-07-13;06:24;30.1;269.2;0.2;243.4;50.04;35;2529.4
14-07-13;06:27;30.3;276.7;0.2;243.4;50.05;38;2529.4
14-07-13;06:30;30.4;272.3;0.2;243.4;50.03;42;2529.4
14-07-13;06:33;30.5;275.9;0.2;244.3;50.04;44;2529.4
14-07-13;06:36;30.7;268.3;0.2;244.3;50.04;46;2529.4
14-07-13;06:39;30.5;268.9;0.3;244.3;50.05;49;2529.4
14-07-13;06:42;42.7;272.3;0.3;244.3;50.05;49;2529.4
14-07-13;06:45;30.9;280.3;0.3;244.3;50.08;51;2529.4
14-07-13;06:48;30.9;280.0;0.3;244.3;50.05;57;2529.4
14-07-13;06:51;31.1;286.3;0.3;244.3;50.09;59;2529.4
14-07-13;06:54;31.2;274.8;0.3;244.3;50.03;61;2529.4
14-07-13;06:57;31.2;279.4;0.4;243.4;50.02;65;2529.4
14-07-13;07:00;31.2;274.6;0.4;243.4;50.04;66;2529.4
14-07-13;07:03;31.4;281.9;0.4;242.4;50.01;67;2529.4
14-07-13;07:06;31.6;280.3;0.4;243.4;50.05;66;2529.4
14-07-13;07:09;31.6;280.5;0.3;244.3;50.04;65;2529.4
14-07-13;07:12;31.7;280.0;0.4;245.3;50.07;58;2529.4
14-07-13;07:15;31.6;280.2;0.4;244.3;50.03;54;2529.4
14-07-13;07:18;31.7;274.0;0.4;243.4;50.02;66;2529.4
14-07-13;07:21;31.8;283.1;0.3;242.4;50.04;66;2529.4
14-07-13;07:24;31.8;270.7;0.3;242.4;50.04;67;2529.4
14-07-13;07:27;31.9;273.3;0.4;245.3;50.07;67;2529.4
14-07-13;07:30;32.0;274.6;0.3;243.4;50.05;67;2529.4
14-07-13;07:33;31.9;282.5;0.4;243.4;50.04;67;2529.4
14-07-13;07:36;32.0;281.1;0.3;243.4;50.05;67;2529.5
14-07-13;07:39;32.2;272.4;0.4;244.3;50.06;65;2529.5
14-07-13;07:42;32.0;281.9;0.4;244.3;50.04;69;2529.5
14-07-13;07:45;32.3;290.7;0.5;244.3;50.00;70;2529.5
14-07-13;07:48;32.3;284.7;0.4;244.3;50.05;70;2529.5
14-07-13;07:51;32.2;281.1;0.4;244.3;50.05;73;2529.5
14-07-13;07:54;32.4;293.4;0.4;244.3;50.05;77;2529.5
14-07-13;07:57;32.3;293.4;0.4;244.3;50.06;79;2529.5
14-07-13;08:00;32.4;296.6;0.4;244.3;50.07;79;2529.5
14-07-13;08:03;32.3;299.5;0.4;244.3;50.04;81;2529.5
14-07-13;08:06;32.4;294.2;0.4;244.3;50.06;84;2529.5
14-07-13;08:09;32.6;301.9;0.4;244.3;50.06;84;2529.5
14-07-13;08:12;32.6;300.8;0.4;244.3;50.05;87;2529.5
14-07-13;08:15;32.6;307.1;0.4;243.4;50.04;88;2529.5
14-07-13;08:18;32.7;304.6;0.4;244.3;50.05;90;2529.5
14-07-13;08:21;32.7;303.0;0.5;243.4;50.07;92;2529.5
14-07-13;08:24;32.7;304.8;0.5;244.3;50.07;92;2529.5
14-07-13;08:27;33.0;307.9;0.5;244.3;50.05;94;2529.5
14-07-13;08:30;33.0;306.2;0.5;244.3;50.08;99;2529.5
14-07-13;08:33;32.7;304.9;0.5;243.4;50.03;102;2529.5
14-07-13;08:36;33.0;309.0;0.5;243.4;50.06;106;2529.5
14-07-13;08:39;32.9;311.5;0.5;243.4;50.05;107;2529.5
14-07-13;08:42;33.2;308.6;0.5;243.4;50.04;105;2529.5
14-07-13;08:45;33.0;308.0;0.5;244.3;50.05;104;2529.5
14-07-13;08:48;33.1;313.1;0.5;244.3;50.03;105;2529.6
14-07-13;08:51;33.1;313.0;0.4;243.4;50.04;105;2529.6
14-07-13;08:54;33.1;313.6;0.5;244.3;50.04;104;2529.6
14-07-13;08:57;33.2;313.3;0.5;244.3;50.08;108;2529.6
14-07-13;09:00;33.1;307.7;0.5;243.4;50.08;108;2529.6
14-07-13;09:03;42.0;315.8;0.5;244.3;50.07;107;2529.6
14-07-13;09:06;33.1;317.8;0.5;244.3;50.10;110;2529.6
14-07-13;09:09;33.2;316.9;0.5;243.4;50.03;111;2529.6
14-07-13;09:12;33.1;304.3;0.6;243.4;50.05;116;2529.6
14-07-13;09:15;33.1;302.9;0.6;243.4;50.04;123;2529.6
14-07-13;09:18;33.2;289.8;0.6;243.4;50.04;135;2529.6
14-07-13;09:21;33.3;282.2;0.7;242.4;50.07;149;2529.6
14-07-13;09:24;33.5;290.4;0.7;246.3;50.03;180;2529.6
14-07-13;09:27;33.3;297.9;0.8;245.3;50.03;185;2529.6
14-07-13;09:30;33.4;288.8;0.9;246.3;50.06;211;2529.6
14-07-13;09:33;33.5;302.4;1.0;245.3;50.05;229;2529.7
14-07-13;09:36;33.7;308.7;1.1;245.3;50.06;256;2529.7
14-07-13;09:39;33.8;297.3;1.1;246.3;50.05;283;2529.7
14-07-13;09:42;33.9;301.7;1.2;246.3;50.03;311;2529.7
14-07-13;09:45;33.9;305.2;1.4;246.3;50.04;334;2529.7
14-07-13;09:48;34.0;301.1;1.5;246.3;50.09;354;2529.7
14-07-13;09:51;34.2;303.5;1.6;247.3;50.09;389;2529.7
14-07-13;09:54;34.4;309.2;1.7;246.3;50.05;415;2529.8
14-07-13;09:57;34.6;308.2;1.8;246.3;50.10;441;2529.8
14-07-13;10:00;34.8;310.5;1.9;247.3;50.05;472;2529.8
14-07-13;10:03;34.9;304.3;2.1;247.3;50.07;505;2529.8
14-07-13;10:06;35.0;304.6;2.1;248.2;50.06;520;2529.9
14-07-13;10:09;35.0;305.8;2.1;248.2;50.05;548;2529.9
14-07-13;10:12;35.5;306.2;2.4;247.3;50.03;579;2529.9
14-07-13;10:15;35.4;305.5;2.4;248.2;50.05;596;2529.9
14-07-13;10:18;35.5;300.7;2.5;247.3;50.04;628;2530.0
14-07-13;10:21;35.9;299.4;2.6;249.2;50.06;640;2530.0
14-07-13;10:24;35.9;291.3;2.6;248.2;50.05;654;2530.0
14-07-13;10:27;36.2;295.8;2.7;248.2;50.05;685;2530.1
14-07-13;10:30;36.4;297.0;2.8;248.2;50.05;705;2530.1
14-07-13;10:33;36.5;296.3;2.9;248.2;50.03;726;2530.1
14-07-13;10:36;36.5;283.0;2.9;248.2;50.05;737;2530.2
14-07-13;10:39;36.8;293.4;3.0;250.2;50.04;760;2530.2
14-07-13;10:42;37.0;287.2;3.1;248.2;50.06;779;2530.3
14-07-13;10:45;37.1;288.4;3.2;248.2;50.06;801;2530.3
14-07-13;10:48;37.6;285.9;3.4;247.3;50.06;827;2530.3
14-07-13;10:51;37.6;286.6;3.3;247.3;50.04;830;2530.4
14-07-13;10:54;37.7;280.0;3.4;248.2;50.06;859;2530.4
14-07-13;10:57;38.0;282.2;3.6;249.2;50.05;879;2530.5
14-07-13;11:00;37.8;279.9;3.5;248.2;50.04;890;2530.5
14-07-13;11:03;38.3;283.5;3.8;247.3;50.05;936;2530.5
14-07-13;11:06;38.6;280.2;4.0;247.3;50.06;965;2530.6
14-07-13;11:09;38.7;274.8;3.7;248.2;50.05;992;2530.6
14-07-13;11:12;38.4;254.7;2.7;248.2;50.04;548;2530.7
14-07-13;11:15;38.6;265.4;3.1;248.2;50.03;682;2530.7
14-07-13;11:18;38.6;282.8;4.2;249.2;50.03;1045;2530.8
14-07-13;11:21;38.7;275.5;4.1;249.2;50.05;1037;2530.8
14-07-13;11:24;39.1;276.7;4.2;249.2;50.04;1038;2530.9
14-07-13;11:27;39.2;276.2;4.4;250.2;50.05;1084;2530.9
14-07-13;11:30;39.2;272.4;2.0;250.2;50.02;797;2531.0
14-07-13;11:33;39.4;270.1;4.4;250.2;50.05;1092;2531.0
14-07-13;11:36;39.8;264.9;4.3;251.1;50.01;1069;2531.1
14-07-13;11:39;39.9;266.0;4.4;250.2;50.03;1090;2531.1
14-07-13;11:42;40.0;267.0;4.4;250.2;50.03;1078;2531.2
14-07-13;11:45;40.2;265.4;4.3;249.2;50.02;1084;2531.2
14-07-13;11:48;40.5;266.3;4.4;250.2;50.04;1098;2531.3
14-07-13;11:51;40.7;258.9;4.5;249.2;50.05;1114;2531.3
14-07-13;11:54;40.7;259.7;0.0;250.2;50.06;1107;2531.4
14-07-13;11:57;40.6;257.8;4.5;249.2;50.02;1124;2531.4
14-07-13;12:00;40.9;261.4;4.6;250.2;50.04;1156;2531.5
14-07-13;12:03;41.3;263.3;4.6;251.1;50.05;1149;2531.6
14-07-13;12:06;41.3;257.8;4.7;249.2;50.04;1170;2531.6
14-07-13;12:09;41.5;264.8;4.8;249.2;50.04;1169;2531.7
14-07-13;12:12;41.6;256.7;4.7;250.2;50.02;1176;2531.7
14-07-13;12:15;41.5;263.8;4.7;250.2;50.06;1167;2531.8
14-07-13;12:18;41.9;253.7;4.8;250.2;49.99;1180;2531.8
14-07-13;12:21;41.6;260.8;4.6;250.2;50.07;1153;2531.9
14-07-13;12:24;41.7;252.9;4.7;251.1;50.08;1168;2531.9
14-07-13;12:27;41.9;260.0;4.7;250.2;50.01;1162;2532.0
14-07-13;12:30;41.9;262.0;4.6;250.2;50.04;1149;2532.1
14-07-13;12:33;41.9;257.3;4.7;250.2;50.07;1165;2532.1
14-07-13;12:36;42.1;253.1;4.8;250.2;50.06;1167;2532.2
14-07-13;12:39;42.1;258.1;4.7;250.2;50.07;1183;2532.2
14-07-13;12:42;42.4;264.5;3.7;250.2;50.08;936;2532.3
14-07-13;12:45;42.2;259.4;1.1;247.3;50.08;278;2532.4
14-07-13;12:48;42.2;255.9;5.1;250.2;50.06;1241;2532.4
14-07-13;12:51;41.5;255.1;5.0;251.1;50.06;1270;2532.4
14-07-13;12:54;42.2;258.6;3.9;249.2;50.03;1037;2532.5
14-07-13;12:57;42.1;255.6;5.2;250.2;50.01;1252;2532.5
14-07-13;13:00;42.4;256.7;4.9;250.2;50.02;1205;2532.6
14-07-13;13:03;42.3;253.7;4.8;250.2;50.07;1201;2532.7
14-07-13;13:06;42.7;249.1;4.9;249.2;50.08;1222;2532.7
14-07-13;13:09;42.5;260.8;2.3;248.2;50.10;545;2532.8
14-07-13;13:12;42.4;255.3;4.8;250.2;50.08;1204;2532.8
14-07-13;13:15;42.7;263.3;2.1;248.2;50.08;551;2532.9
14-07-13;13:18;42.4;250.0;5.0;250.2;50.09;1254;2532.9
14-07-13;13:21;42.8;252.0;5.0;249.2;50.06;1259;2533.0
14-07-13;13:24;42.8;235.8;4.6;250.2;50.08;1135;2533.1
14-07-13;13:27;42.9;255.0;5.0;250.2;50.06;1246;2533.1
14-07-13;13:30;43.1;255.6;4.9;249.2;50.05;1196;2533.2
14-07-13;13:33;43.1;253.8;2.9;248.2;50.04;557;2533.2
14-07-13;13:36;42.5;263.5;4.6;250.2;50.07;1182;2533.3
14-07-13;13:39;42.1;264.6;1.6;247.3;50.06;371;2533.3
14-07-13;13:42;41.6;267.1;1.1;246.3;50.11;281;2533.4
14-07-13;13:45;41.7;269.6;4.6;247.3;50.11;1125;2533.4
14-07-13;13:48;42.3;255.4;5.0;247.3;50.09;1227;2533.5
14-07-13;13:51;42.5;255.9;4.9;247.3;50.07;1209;2533.5
14-07-13;13:54;42.8;255.7;4.8;248.2;50.04;1195;2533.6
14-07-13;13:57;42.7;251.3;4.8;248.2;50.07;1194;2533.6
14-07-13;14:00;42.3;256.3;4.2;249.2;50.05;1042;2533.7
14-07-13;14:03;42.4;265.4;4.6;249.2;50.03;1141;2533.7
14-07-13;14:06;42.7;258.3;4.6;249.2;50.05;1139;2533.8
14-07-13;14:09;42.5;4.8;4.8;248.2;50.04;1188;2533.8
14-07-13;14:12;42.8;250.9;4.6;247.3;49.97;1154;2533.9
14-07-13;14:15;43.0;251.3;4.6;248.2;50.02;1140;2534.0
14-07-13;14:18;43.0;251.0;4.6;248.2;50.04;1137;2534.0
14-07-13;14:21;42.8;253.5;4.5;249.2;50.08;1115;2534.1
14-07-13;14:24;43.0;249.3;4.8;248.2;50.02;1174;2534.1
14-07-13;14:27;43.0;251.5;4.7;248.2;50.03;1165;2534.2
14-07-13;14:30;43.0;237.0;1.0;246.3;50.01;249;2534.2
14-07-13;14:33;42.2;266.3;5.0;249.2;50.05;1239;2534.3
14-07-13;14:36;42.9;251.6;4.6;249.2;50.02;1167;2534.3
14-07-13;14:39;42.8;251.5;4.7;247.3;50.05;1132;2534.4
14-07-13;14:42;43.0;254.8;4.4;248.2;50.05;1108;2534.4
14-07-13;14:45;42.5;280.2;3.9;248.2;50.08;955;2534.5
14-07-13;14:48;42.0;283.0;4.4;248.2;50.07;1096;2534.5
14-07-13;14:51;42.4;259.4;4.4;248.2;50.06;1107;2534.6
14-07-13;14:54;42.5;258.9;4.4;248.2;50.11;1078;2534.6
14-07-13;14:57;42.2;283.8;4.1;247.3;50.07;1010;2534.7
14-07-13;15:00;42.2;259.2;4.4;248.2;50.07;1087;2534.7
14-07-13;15:03;42.3;252.8;4.4;249.2;50.04;1068;2534.8
14-07-13;15:06;42.3;253.4;4.4;250.2;50.06;1068;2534.8
14-07-13;15:09;41.7;267.0;0.8;247.3;50.03;188;2534.9
14-07-13;15:12;41.7;234.2;4.5;249.2;50.08;1089;2534.9
14-07-13;15:15;42.0;263.0;4.4;249.2;50.09;1080;2535.0
14-07-13;15:18;42.3;253.5;4.3;247.3;50.02;1059;2535.0
14-07-13;15:21;42.2;257.9;3.6;247.3;50.09;974;2535.1
14-07-13;15:24;42.1;256.7;4.1;248.2;50.08;1050;2535.1
14-07-13;15:27;42.1;254.7;4.0;247.3;50.10;1017;2535.2
14-07-13;15:30;42.1;258.8;4.2;248.2;50.06;1022;2535.2
14-07-13;15:33;42.2;255.1;4.0;247.3;50.03;1013;2535.3
14-07-13;15:36;42.1;257.5;4.1;249.2;50.06;1014;2535.3
14-07-13;15:39;42.1;260.3;4.1;251.1;50.08;1002;2535.4
14-07-13;15:42;41.7;260.4;4.0;248.2;50.08;985;2535.4
14-07-13;15:45;41.6;278.6;3.4;247.3;50.08;795;2535.4
14-07-13;15:48;41.6;261.3;4.0;248.2;50.10;999;2535.5
14-07-13;15:51;41.7;257.5;3.9;248.2;50.11;984;2535.5
14-07-13;15:54;41.3;270.4;0.8;246.3;50.05;207;2535.6
14-07-13;15:57;40.4;260.5;0.8;246.3;50.09;170;2535.6
14-07-13;16:00;40.2;269.9;0.7;247.3;50.09;176;2535.6
14-07-13;16:03;39.7;269.6;0.6;249.2;50.09;142;2535.6
14-07-13;16:06;39.2;285.2;1.2;247.3;50.08;307;2535.6
14-07-13;16:09;40.2;273.1;4.0;248.2;50.10;975;2535.7
14-07-13;16:12;40.1;264.6;3.8;248.2;50.02;928;2535.7
