data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-07-13;16:15;40.4;264.8;3.7;248.2;50.07;907;2535.7
14-07-13;16:18;40.0;258.8;0.8;246.3;50.04;208;2535.8
14-07-13;16:21;39.5;227.7;0.8;246.3;50.08;178;2535.8
14-07-13;16:24;39.0;272.0;0.8;245.3;50.03;177;2535.8
14-07-13;16:27;39.0;239.9;1.8;246.3;50.02;424;2535.8
14-07-13;16:30;39.0;249.1;2.8;246.3;50.02;694;2535.9
14-07-13;16:33;39.0;273.0;0.6;247.3;50.04;124;2535.9
14-07-13;16:36;38.4;270.8;0.5;247.3;50.02;117;2535.9
14-07-13;16:39;38.5;276.2;3.3;247.3;50.03;824;2535.9
14-07-13;16:42;39.1;273.4;3.3;247.3;50.02;792;2535.9
14-07-13;16:45;39.2;269.9;3.1;247.3;50.07;750;2536.0
14-07-13;16:48;39.2;268.2;3.0;247.3;50.05;744;2536.0
14-07-13;16:51;39.2;267.1;3.0;247.3;50.05;725;2536.1
14-07-13;16:54;39.2;266.1;2.9;247.3;50.04;698;2536.1
14-07-13;16:57;38.7;263.3;0.5;245.3;50.04;120;2536.1
14-07-13;17:00;38.3;269.5;0.6;247.3;50.05;115;2536.1
14-07-13;17:03;37.9;298.8;2.2;247.3;50.04;537;2536.1
14-07-13;17:06;38.5;271.7;2.7;246.3;50.07;672;2536.2
14-07-13;17:09;38.4;270.5;2.7;246.3;50.05;656;2536.2
14-07-13;17:12;38.6;273.3;2.5;246.3;50.06;625;2536.2
14-07-13;17:15;38.6;271.7;2.4;247.3;50.02;581;2536.3
14-07-13;17:18;38.5;271.7;2.3;246.3;50.00;556;2536.3
14-07-13;17:21;38.6;274.8;2.2;246.3;50.02;544;2536.3
14-07-13;17:24;38.5;277.0;2.1;246.3;50.06;527;2536.3
14-07-13;17:27;38.4;276.4;2.1;248.2;50.06;509;2536.4
14-07-13;17:30;38.3;270.1;0.5;246.3;50.05;99;2536.4
14-07-13;17:33;38.0;279.7;2.0;246.3;50.03;487;2536.4
14-07-13;17:36;38.2;282.7;2.0;246.3;50.01;473;2536.4
14-07-13;17:39;38.0;282.5;1.8;246.3;49.99;446;2536.5
14-07-13;17:42;38.2;285.6;1.8;246.3;50.06;421;2536.5
14-07-13;17:45;37.8;285.9;1.7;247.3;50.05;394;2536.5
14-07-13;17:48;37.7;284.7;1.5;246.3;50.07;366;2536.5
14-07-13;17:51;37.6;285.0;1.4;247.3;50.05;341;2536.5
14-07-13;17:54;37.5;289.3;1.4;248.2;50.06;316;2536.5
14-07-13;17:57;37.4;287.9;1.2;247.3;50.07;288;2536.6
14-07-13;18:00;37.1;288.5;1.1;246.3;50.08;268;2536.6
14-07-13;18:03;37.1;271.8;0.9;245.3;50.06;217;2536.6
14-07-13;18:06;36.9;277.0;0.9;245.3;50.04;211;2536.6
14-07-13;18:09;36.8;291.6;0.9;245.3;50.09;211;2536.6
14-07-13;18:12;36.8;291.9;0.8;246.3;50.05;195;2536.6
14-07-13;18:15;36.7;293.7;0.8;246.3;50.06;180;2536.6
14-07-13;18:18;36.5;289.7;0.7;246.3;50.04;167;2536.6
14-07-13;18:21;36.3;292.9;0.7;246.3;50.01;154;2536.6
14-07-13;18:24;36.2;294.7;0.7;246.3;50.09;139;2536.7
14-07-13;18:27;36.1;295.8;0.6;246.3;50.08;122;2536.7
14-07-13;18:30;36.1;292.8;0.5;245.3;50.03;104;2536.7
14-07-13;18:33;35.9;287.5;0.5;245.3;50.00;93;2536.7
14-07-13;18:36;35.7;280.9;0.6;245.3;50.01;86;2536.7
14-07-13;18:39;35.7;292.3;0.4;246.3;50.06;80;2536.7
14-07-13;18:42;35.5;264.8;0.2;246.3;50.03;48;2536.7
14-07-13;18:45;35.5;291.3;0.4;246.3;50.04;66;2536.7
14-07-13;18:48;35.3;288.2;0.4;245.3;50.02;64;2536.7
14-07-13;18:51;35.4;275.8;0.3;245.3;50.07;59;2536.7
14-07-13;18:54;35.2;272.6;0.4;245.3;50.00;54;2536.7
14-07-13;18:57;34.8;267.6;0.2;245.3;50.04;47;2536.7
14-07-13;19:00;34.8;277.4;0.2;245.3;50.11;47;2536.7
14-07-13;19:03;34.7;266.8;0.3;245.3;50.07;44;2536.7
14-07-13;19:06;34.8;266.8;0.2;246.3;50.04;40;2536.7
14-07-13;19:09;34.6;255.6;0.2;246.3;50.04;37;2536.7
14-07-13;19:12;34.4;264.6;0.1;245.3;50.04;34;2536.7
14-07-13;19:15;34.5;262.9;0.1;245.3;50.04;33;2536.7
14-07-13;19:18;34.4;252.2;0.1;245.3;50.05;30;2536.7
14-07-13;19:21;34.1;256.4;0.1;244.3;50.05;28;2536.7
14-07-13;19:24;34.1;255.1;0.1;245.3;50.06;26;2536.7
14-07-13;19:27;34.0;252.5;0.1;245.3;50.04;24;2536.7
14-07-13;19:30;34.1;252.3;0.1;246.3;50.03;22;2536.7
14-07-13;19:33;34.0;255.7;0.1;246.3;50.02;22;2536.7
14-07-13;19:36;34.0;258.2;0.1;247.3;50.05;19;2536.7
14-07-13;19:39;33.8;253.2;0.1;245.3;50.06;18;2536.7
14-07-13;19:42;33.7;247.5;0.1;245.3;50.06;18;2536.7
14-07-13;19:45;33.7;249.3;0.1;242.4;50.07;16;2536.7
14-07-13;19:48;33.8;238.7;0.1;242.4;50.05;15;2536.7
14-07-13;19:51;33.5;244.4;0.1;242.4;50.03;13;2536.7
14-07-13;19:54;33.5;245.9;0.0;244.3;50.06;11;2536.7
14-07-13;19:57;33.5;244.7;0.0;243.4;50.06;7;2536.7
14-07-13;20:00;33.4;238.4;0.0;244.3;50.05;4;2536.7
14-07-13;20:03;33.3;233.3;0.0;243.4;50.03;2;2536.7
14-07-13;20:06;33.2;226.3;0.0;243.4;50.09;0;2536.7
14-07-13;20:09;33.1;208.4;0.0;243.4;50.04;1;2536.7
14-07-13;20:12;33.1;186.3;0.0;243.4;50.02;0;2536.7
14-07-13;20:15;33.0;118.2;0.0;243.4;50.05;0;2536.7
14-07-13;20:18;32.9;147.6;0.0;244.3;50.02;0;2536.7
14-07-13;20:21;32.9;217.6;0.0;244.3;50.04;0;2536.7
14-07-13;20:24;32.7;251.9;0.0;242.4;50.05;0;2536.7
14-07-13;20:27;32.6;244.0;0.0;241.4;50.03;0;2536.7
14-07-13;20:30;32.6;233.6;0.0;242.4;50.05;0;2536.7
14-07-13;20:33;32.5;221.3;0.0;242.4;50.06;0;2536.7
14-07-13;20:36;32.4;206.2;0.0;243.4;50.05;0;2536.7
14-07-13;20:39;32.4;187.5;0.0;243.4;50.02;0;2536.7
14-07-13;20:42;32.3;165.3;0.0;243.4;50.03;0;2536.7
14-07-13;20:45;32.3;134.7;0.0;243.4;50.03;0;2536.7
14-07-13;20:48;32.2;103.8;0.0;383.4;50.03;0;2536.7
14-07-14;05:39;29.4;263.2;0.1;239.5;50.05;22;2536.7
14-07-14;05:42;29.4;257.5;0.1;240.4;50.07;25;2536.7
14-07-14;05:45;29.7;269.6;0.1;239.5;50.07;27;2536.7
14-07-14;05:48;29.7;254.4;0.1;240.4;50.06;30;2536.7
14-07-14;05:51;30.1;267.3;0.2;240.4;50.04;32;2536.7
14-07-14;05:54;30.3;264.1;0.2;241.4;50.07;37;2536.7
14-07-14;05:57;30.1;273.7;0.2;243.4;50.08;40;2536.7
14-07-14;06:00;30.4;267.6;0.2;243.4;50.07;43;2536.7
14-07-14;06:03;30.7;270.8;0.2;242.4;50.05;45;2536.7
14-07-14;06:06;30.8;272.1;0.3;244.3;50.00;48;2536.7
14-07-14;06:09;30.7;264.1;0.2;245.3;50.04;49;2536.7
14-07-14;06:12;30.8;272.6;0.2;244.3;50.08;47;2536.7
14-07-14;06:15;31.0;268.0;0.3;245.3;50.06;49;2536.7
14-07-14;06:18;30.9;270.5;0.2;244.3;50.06;50;2536.7
14-07-14;06:21;30.9;280.9;0.3;245.3;50.09;54;2536.8
14-07-14;06:24;31.2;271.4;0.3;244.3;50.06;58;2536.8
14-07-14;06:27;31.2;274.9;0.3;244.3;50.05;60;2536.8
14-07-14;06:30;31.4;282.8;0.4;243.4;50.10;60;2536.8
14-07-14;06:33;31.4;271.5;0.3;242.4;50.05;59;2536.8
14-07-14;06:36;31.5;263.6;0.3;243.4;50.04;55;2536.8
14-07-14;06:39;31.5;271.1;0.3;243.4;50.04;50;2536.8
14-07-14;06:42;31.4;272.0;0.0;242.4;50.02;51;2536.8
14-07-14;06:45;31.7;276.2;0.3;243.4;50.05;56;2536.8
14-07-14;06:48;31.8;280.9;0.3;245.3;50.04;56;2536.8
14-07-14;06:51;31.8;263.2;0.3;242.4;50.05;55;2536.8
14-07-14;06:54;31.8;272.6;0.4;243.4;50.05;57;2536.8
14-07-14;06:57;31.9;271.8;0.3;245.3;50.10;57;2536.8
14-07-14;07:00;32.0;276.5;0.4;245.3;50.07;65;2536.8
14-07-14;07:03;31.9;277.7;0.4;244.3;50.04;70;2536.8
14-07-14;07:06;32.0;275.9;0.4;244.3;50.04;69;2536.8
14-07-14;07:09;32.0;281.8;0.4;245.3;50.04;74;2536.8
14-07-14;07:12;32.2;276.5;0.4;244.3;50.06;84;2536.8
14-07-14;07:15;32.3;284.0;0.4;243.4;50.06;93;2536.8
14-07-14;07:18;32.4;285.0;0.5;242.4;50.05;100;2536.8
14-07-14;07:21;32.4;283.0;0.5;243.4;50.06;113;2536.8
14-07-14;07:24;32.5;291.7;0.6;243.4;50.06;118;2536.8
14-07-14;07:27;32.7;293.1;0.5;243.4;50.05;123;2536.8
14-07-14;07:30;32.9;288.8;0.5;243.4;50.03;124;2536.8
14-07-14;07:33;32.6;285.7;0.6;245.3;50.05;120;2536.8
14-07-14;07:36;32.7;289.7;0.5;243.4;50.07;122;2536.8
14-07-14;07:39;32.9;288.1;0.5;243.4;50.07;122;2536.9
14-07-14;07:42;33.0;289.4;0.6;243.4;50.04;137;2536.9
14-07-14;07:45;32.9;294.1;0.7;244.3;50.05;142;2536.9
14-07-14;07:48;33.0;301.9;0.8;243.4;50.07;168;2536.9
14-07-14;07:51;33.0;300.5;0.9;243.4;50.04;190;2536.9
14-07-14;07:54;33.1;301.7;0.9;243.4;50.07;210;2536.9
14-07-14;07:57;33.4;298.5;0.8;243.4;50.09;194;2536.9
14-07-14;08:00;33.3;296.1;1.0;244.3;50.02;179;2536.9
14-07-14;08:03;33.3;295.8;0.8;244.3;50.07;161;2536.9
14-07-14;08:06;33.4;286.3;0.6;243.4;50.06;151;2536.9
14-07-14;08:09;33.4;285.2;0.7;244.3;50.07;141;2536.9
14-07-14;08:12;33.5;293.4;0.6;242.4;50.05;139;2536.9
14-07-14;08:15;33.4;290.7;0.6;242.4;50.06;116;2536.9
14-07-14;08:18;33.5;277.4;0.5;241.4;50.08;111;2537.0
14-07-14;08:21;33.5;282.7;0.5;245.3;50.05;119;2537.0
14-07-14;08:24;33.7;285.3;0.6;245.3;50.07;125;2537.0
14-07-14;08:27;33.4;287.5;0.6;243.4;50.07;125;2537.0
14-07-14;08:30;33.4;284.9;0.5;245.3;50.07;120;2537.0
14-07-14;08:33;33.7;277.5;0.6;244.3;50.06;120;2537.0
14-07-14;08:36;33.7;280.8;0.5;244.3;50.07;123;2537.0
14-07-14;08:39;33.4;285.4;0.6;245.3;50.08;131;2537.0
14-07-14;08:42;33.7;280.5;0.7;244.3;50.07;137;2537.0
14-07-14;08:45;33.7;284.6;0.7;245.3;50.06;147;2537.0
14-07-14;08:48;33.9;282.5;0.7;244.3;50.07;149;2537.0
14-07-14;08:51;33.7;286.0;0.7;244.3;50.08;153;2537.0
14-07-14;08:54;33.8;292.8;0.6;244.3;50.07;143;2537.0
14-07-14;08:57;33.8;287.1;0.7;245.3;50.03;156;2537.0
14-07-14;09:00;33.9;288.8;0.7;243.4;50.05;170;2537.0
14-07-14;09:03;33.9;286.9;0.8;243.4;50.09;182;2537.1
14-07-14;09:06;33.9;292.2;0.8;244.3;50.04;184;2537.1
14-07-14;09:09;34.1;288.7;0.9;243.4;50.03;197;2537.1
14-07-14;09:12;34.1;290.7;1.0;243.4;50.04;221;2537.1
14-07-14;09:15;34.2;294.1;1.0;244.3;50.04;242;2537.1
14-07-14;09:18;34.2;298.3;1.1;244.3;50.07;265;2537.1
14-07-14;09:21;34.4;297.9;1.1;244.3;50.09;272;2537.1
14-07-14;09:24;34.2;297.3;1.1;244.3;50.07;259;2537.1
14-07-14;09:27;34.6;290.6;1.0;244.3;50.06;229;2537.1
14-07-14;09:30;34.4;289.3;1.0;244.3;50.10;221;2537.2
14-07-14;09:33;34.5;291.6;1.0;245.3;50.06;213;2537.2
14-07-14;09:36;34.4;287.6;0.8;245.3;50.06;200;2537.2
14-07-14;09:39;34.6;287.9;0.9;244.3;50.12;209;2537.2
14-07-14;09:42;34.4;286.0;0.9;243.4;50.07;214;2537.2
14-07-14;09:45;34.6;288.7;0.9;244.3;50.07;215;2537.2
14-07-14;09:48;34.7;285.9;1.0;244.3;50.06;225;2537.2
14-07-14;09:51;34.6;285.2;1.0;246.3;50.08;245;2537.2
14-07-14;09:54;34.7;290.3;1.2;246.3;50.04;280;2537.2
14-07-14;09:57;34.7;287.5;1.4;247.3;50.06;330;2537.3
14-07-14;10:00;34.8;293.2;1.6;246.3;50.04;385;2537.3
14-07-14;10:03;35.2;295.1;1.7;245.3;50.07;413;2537.3
14-07-14;10:06;35.3;290.4;1.7;245.3;50.04;423;2537.3
14-07-14;10:09;35.3;287.2;2.2;246.3;50.06;515;2537.3
14-07-14;10:12;35.7;299.2;2.2;246.3;50.08;524;2537.4
14-07-14;10:15;35.7;284.3;1.4;246.3;50.09;350;2537.4
14-07-14;10:18;35.9;290.6;1.4;245.3;50.09;349;2537.4
14-07-14;10:21;35.5;284.9;1.4;245.3;50.06;334;2537.4
14-07-14;10:24;35.6;286.2;1.5;246.3;50.07;372;2537.4
14-07-14;10:27;35.9;287.8;1.5;244.3;50.04;371;2537.5
14-07-14;10:30;36.0;284.6;2.8;244.3;50.03;680;2537.5
14-07-14;10:33;36.1;280.5;2.5;244.3;50.06;595;2537.5
14-07-14;10:36;36.7;291.0;2.5;244.3;50.04;621;2537.6
14-07-14;10:39;36.8;279.4;2.7;245.3;50.06;644;2537.6
14-07-14;10:42;37.0;279.0;3.8;247.3;50.05;929;2537.6
14-07-14;10:45;37.5;274.3;3.9;248.2;50.07;940;2537.7
14-07-14;10:48;37.6;272.1;3.4;246.3;50.05;844;2537.7
14-07-14;10:51;37.9;268.6;3.6;246.3;50.06;873;2537.8
14-07-14;10:54;37.9;269.3;2.1;245.3;50.07;512;2537.8
14-07-14;10:57;37.9;273.6;3.2;245.3;50.02;791;2537.8
14-07-14;11:00;37.9;237.5;2.8;246.3;50.07;697;2537.9
14-07-14;11:03;37.7;276.4;1.9;245.3;50.07;482;2537.9
14-07-14;11:06;37.6;278.7;1.7;245.3;50.06;408;2537.9
14-07-14;11:09;37.6;281.2;1.7;245.3;50.05;399;2537.9
14-07-14;11:12;37.4;278.0;1.5;247.3;50.05;379;2538.0
14-07-14;11:15;37.5;280.2;1.7;244.3;50.07;396;2538.0
14-07-14;11:18;37.5;278.1;2.0;244.3;50.05;481;2538.0
14-07-14;11:21;37.6;283.0;2.0;245.3;50.00;486;2538.0
14-07-14;11:24;37.8;242.5;3.3;246.3;50.03;796;2538.1
14-07-14;11:27;38.2;266.6;3.0;245.3;50.11;738;2538.1
14-07-14;11:30;38.2;270.8;2.5;245.3;50.07;593;2538.1
14-07-14;11:33;38.6;253.7;4.4;246.3;50.09;1086;2538.2
14-07-14;11:36;38.5;254.0;3.2;247.3;50.06;770;2538.2
14-07-14;11:39;38.3;284.3;4.0;247.3;50.04;1000;2538.2
14-07-14;11:42;39.0;259.5;1.7;243.4;50.04;399;2538.3
14-07-14;11:45;38.6;239.5;2.7;244.3;50.03;675;2538.3
14-07-14;11:48;38.9;268.7;3.4;245.3;50.06;821;2538.4
14-07-14;11:51;38.5;270.1;2.5;244.3;50.05;624;2538.4
14-07-14;11:54;38.4;273.1;1.8;243.4;50.07;434;2538.4
14-07-14;11:57;38.5;252.3;2.1;244.3;50.01;492;2538.4
14-07-14;12:00;38.5;283.0;2.2;245.3;50.03;513;2538.5
14-07-14;12:03;38.6;258.5;3.6;247.3;50.03;889;2538.5
14-07-14;12:06;38.9;263.2;2.2;245.3;50.06;542;2538.5
14-07-14;12:09;38.5;274.2;1.8;244.3;50.08;451;2538.6
14-07-14;12:12;38.3;273.0;1.7;245.3;50.03;395;2538.6
14-07-14;12:15;38.3;262.2;2.0;244.3;50.08;491;2538.6
14-07-14;12:18;38.7;257.0;4.7;246.3;50.03;1151;2538.6
14-07-14;12:21;39.4;254.8;4.4;243.4;50.03;1071;2538.7
14-07-14;12:24;39.8;252.2;4.4;246.3;50.05;1072;2538.8
14-07-14;12:27;40.0;253.5;4.3;245.3;50.03;1050;2538.8
14-07-14;12:30;40.4;250.4;4.1;245.3;50.07;1011;2538.9
14-07-14;12:33;40.5;251.2;4.2;246.3;50.00;1025;2538.9
14-07-14;12:36;40.7;246.9;4.2;246.3;50.05;1041;2539.0
14-07-14;12:39;40.7;238.7;4.3;247.3;50.02;1022;2539.0
14-07-14;12:42;40.9;246.2;4.2;245.3;50.07;1032;2539.1
14-07-14;12:45;40.9;246.9;4.3;245.3;50.01;1034;2539.1
14-07-14;12:48;41.0;243.8;4.3;244.3;50.02;1030;2539.2
14-07-14;12:51;41.3;242.4;4.1;245.3;50.08;1026;2539.2
14-07-14;12:54;41.3;241.8;4.1;245.3;50.05;1029;2539.3
14-07-14;12:57;41.4;238.4;4.2;245.3;50.05;1029;2539.3
14-07-14;13:00;41.5;237.8;4.3;243.4;50.02;1028;2539.4
14-07-14;13:03;41.6;238.9;4.2;244.3;50.04;1045;2539.4
14-07-14;13:06;41.5;242.7;4.3;246.3;50.06;1041;2539.5
14-07-14;13:09;41.9;242.7;4.3;245.3;50.04;1058;2539.5
14-07-14;13:12;42.0;244.4;4.3;246.3;50.06;1063;2539.6
14-07-14;13:15;42.0;244.7;4.4;246.3;50.06;1067;2539.6
14-07-14;13:18;42.0;241.4;4.4;246.3;50.06;1080;2539.7
14-07-14;13:21;42.2;240.5;4.3;246.3;50.07;1052;2539.7
14-07-14;13:24;41.2;238.6;0.9;244.3;50.07;215;2539.8
14-07-14;13:27;41.2;254.0;4.6;246.3;50.00;1133;2539.8
14-07-14;13:30;41.7;246.2;4.5;247.3;50.06;1087;2539.8
14-07-14;13:33;41.9;247.5;4.4;247.3;50.06;1088;2539.9
14-07-14;13:36;42.1;244.6;4.3;247.3;50.06;1063;2540.0
14-07-14;13:39;42.2;244.4;4.3;246.3;50.07;1058;2540.0
14-07-14;13:42;42.1;243.0;4.4;245.3;50.04;1060;2540.1
14-07-14;13:45;42.2;243.4;4.4;246.3;50.05;1071;2540.1
14-07-14;13:48;42.3;244.6;4.4;246.3;50.01;1082;2540.2
14-07-14;13:51;42.9;243.7;4.3;247.3;50.05;1070;2540.2
14-07-14;13:54;42.5;242.2;4.2;246.3;50.03;1052;2540.3
14-07-14;13:57;42.7;246.5;4.3;247.3;50.00;1049;2540.3
14-07-14;14:00;42.7;244.0;4.3;246.3;50.04;1034;2540.4
14-07-14;14:03;42.8;246.6;4.3;246.3;50.01;1061;2540.4
14-07-14;14:06;42.7;243.8;4.3;247.3;50.03;1066;2540.5
14-07-14;14:09;42.8;246.5;4.3;247.3;50.05;1058;2540.5
14-07-14;14:12;42.9;240.3;4.3;246.3;50.02;1052;2540.6
14-07-14;14:15;42.7;243.3;4.3;246.3;50.07;1051;2540.6
14-07-14;14:18;42.8;243.1;4.2;247.3;50.05;1032;2540.7
14-07-14;14:21;42.9;248.4;4.4;246.3;50.03;1070;2540.7
14-07-14;14:24;42.8;240.8;4.4;247.3;50.04;1080;2540.8
14-07-14;14:27;42.8;242.7;4.4;248.2;50.03;1087;2540.8
14-07-14;14:30;43.2;243.3;4.3;246.3;50.05;1069;2540.9
14-07-14;14:33;43.0;242.8;4.3;247.3;50.05;1064;2541.0
14-07-14;14:36;43.1;243.1;4.3;247.3;50.02;1051;2541.0
14-07-14;14:39;42.8;245.3;4.2;246.3;50.03;1029;2541.1
14-07-14;14:42;42.9;243.1;4.2;247.3;50.01;1030;2541.1
14-07-14;14:45;42.9;244.1;4.2;248.2;50.04;1041;2541.2
14-07-14;14:48;43.0;246.0;4.2;248.2;50.05;1034;2541.2
14-07-14;14:51;42.9;245.6;4.2;248.2;50.03;1022;2541.3
14-07-14;14:54;43.0;244.9;4.3;247.3;50.05;1037;2541.3
14-07-14;14:57;42.8;244.9;4.2;247.3;50.05;1034;2541.4
14-07-14;15:00;43.0;248.8;4.1;247.3;50.05;1011;2541.4
14-07-14;15:03;42.9;249.6;4.1;246.3;50.05;996;2541.5
14-07-14;15:06;42.9;247.9;4.0;247.3;50.06;970;2541.5
14-07-14;15:09;42.9;2446;3.7;246.3;50.03;916;2541.6
14-07-14;15:12;41.7;246.2;0.6;244.3;50.03;136;2541.6
14-07-14;15:15;40.9;253.5;0.7;245.3;50.08;163;2541.6
14-07-14;15:18;40.7;262.9;0.8;246.3;50.04;174;2541.6
14-07-14;15:21;40.4;269.9;0.8;245.3;50.07;179;2541.6
14-07-14;15:24;39.9;273.9;0.9;247.3;50.05;203;2541.6
14-07-14;15:27;39.7;272.0;2.3;247.3;50.05;563;2541.6
14-07-14;15:30;40.4;262.6;4.4;248.2;50.04;1071;2541.7
14-07-14;15:33;40.6;257.6;2.9;247.3;50.01;739;2541.7
14-07-14;15:36;40.8;253.4;3.9;247.3;50.06;945;2541.8
14-07-14;15:39;40.8;254.0;3.7;246.3;50.03;886;2541.8
14-07-14;15:42;40.9;248.4;3.4;247.3;50.03;857;2541.9
14-07-14;15:45;40.9;237.5;2.9;247.3;50.05;711;2541.9
14-07-14;15:48;40.9;249.0;3.0;246.3;50.05;725;2541.9
14-07-14;15:51;40.9;252.6;3.0;247.3;50.08;872;2542.0
14-07-14;15:54;40.9;255.6;3.4;247.3;50.08;852;2542.0
14-07-14;15:57;40.5;255.1;3.8;248.2;50.09;922;2542.0
14-07-14;16:00;40.8;260.7;2.8;247.3;50.06;707;2542.1
14-07-14;16:03;40.9;250.1;3.5;248.2;50.05;858;2542.1
14-07-14;16:06;40.2;259.2;0.7;245.3;50.06;174;2542.2
14-07-14;16:09;39.8;269.0;1.0;244.3;50.01;248;2542.2
14-07-14;16:12;40.1;265.2;3.3;247.3;50.02;788;2542.2
14-07-14;16:15;39.8;248.4;0.5;246.3;50.02;121;2542.2
14-07-14;16:18;39.1;264.9;0.6;246.3;50.05;133;2542.2
14-07-14;16:21;39.1;256.3;0.8;244.3;50.04;184;2542.2
14-07-14;16:24;38.6;267.9;0.7;245.3;50.06;154;2542.2
14-07-14;16:27;39.0;268.6;3.1;246.3;50.03;759;2542.3
14-07-14;16:30;39.2;262.6;3.0;247.3;50.04;741;2542.3
14-07-14;16:33;39.3;264.8;3.0;246.3;50.03;713;2542.3
14-07-14;16:36;39.5;262.2;3.0;246.3;50.01;708;2542.4
14-07-14;16:39;39.4;259.1;2.9;246.3;50.02;689;2542.4
14-07-14;16:42;39.4;260.0;2.8;245.3;50.02;676;2542.4
14-07-14;16:45;39.4;263.8;2.7;245.3;50.03;646;2542.5
14-07-14;16:48;39.5;263.3;2.7;246.3;50.06;660;2542.5
14-07-14;16:51;39.5;259.5;2.7;246.3;50.07;649;2542.5
14-07-14;16:54;39.7;259.7;2.5;246.3;50.06;628;2542.6
14-07-14;16:57;39.5;258.2;2.5;247.3;50.09;609;2542.6
14-07-14;17:00;39.5;260.4;2.4;247.3;50.06;598;2542.6
14-07-14;17:03;39.5;256.2;2.4;246.3;50.03;572;2542.7
14-07-14;17:06;39.4;260.5;2.3;246.3;50.03;559;2542.7
14-07-14;17:09;39.7;264.1;2.3;246.3;50.04;558;2542.7
14-07-14;17:12;39.4;261.1;2.3;246.3;50.05;545;2542.8
14-07-14;17:15;39.3;264.2;2.2;247.3;50.06;532;2542.8
14-07-14;17:18;39.1;267.0;2.1;246.3;50.03;514;2542.8
14-07-14;17:21;39.2;266.1;2.0;246.3;50.02;499;2542.8
14-07-14;17:24;39.0;267.9;2.0;246.3;50.03;478;2542.9
14-07-14;17:27;38.7;270.8;1.9;247.3;50.06;465;2542.9
14-07-14;17:30;39.0;270.4;1.8;246.3;50.02;447;2542.9
14-07-14;17:33;39.0;268.9;1.7;246.3;50.02;425;2542.9
14-07-14;17:36;38.7;272.0;1.7;246.3;50.05;402;2542.9
14-07-14;17:39;38.9;274.3;1.7;246.3;50.03;390;2543.0
14-07-14;17:42;38.4;275.0;1.5;246.3;50.03;381;2543.0
14-07-14;17:45;38.5;279.6;1.5;245.3;50.02;370;2543.0
14-07-14;17:48;38.4;280.8;1.4;247.3;50.02;352;2543.0
14-07-14;17:51;38.3;285.2;1.4;247.3;50.05;328;2543.0
14-07-14;17:54;38.0;284.6;1.2;245.3;50.06;298;2543.0
14-07-14;17:57;38.0;279.9;1.1;245.3;50.07;282;2543.1
14-07-14;18:00;37.7;282.4;1.1;246.3;50.08;267;2543.1
14-07-14;18:03;37.7;282.2;1.1;246.3;50.03;245;2543.1
14-07-14;18:06;37.6;284.0;1.0;245.3;50.02;224;2543.1
14-07-14;18:09;37.5;284.4;0.8;246.3;50.03;204;2543.1
14-07-14;18:12;37.4;283.0;0.8;247.3;50.03;182;2543.1
14-07-14;18:15;37.2;276.1;0.7;247.3;50.03;162;2543.1
14-07-14;18:18;37.0;285.3;0.7;247.3;50.02;146;2543.1
14-07-14;18:21;36.9;277.8;0.5;245.3;50.03;103;2543.1
14-07-14;18:24;36.7;261.1;0.5;244.3;50.03;100;2543.1
14-07-14;18:27;36.5;282.2;0.4;244.3;50.03;92;2543.2
14-07-14;18:30;36.5;274.0;0.4;244.3;50.00;83;2543.2
14-07-14;18:33;36.5;267.0;0.5;244.3;50.01;74;2543.2
14-07-14;18:36;36.4;267.4;0.4;244.3;50.07;69;2543.2
14-07-14;18:39;36.1;273.6;0.4;243.4;50.04;69;2543.2
14-07-14;18:42;36.0;291.0;0.4;244.3;50.01;64;2543.2
14-07-14;18:45;36.0;268.7;0.3;244.3;50.05;60;2543.2
14-07-14;18:48;35.9;278.6;0.3;245.3;50.04;58;2543.2
14-07-14;18:51;35.6;267.6;0.3;245.3;50.03;58;2543.2
14-07-14;18:54;35.6;274.6;0.3;244.3;50.04;55;2543.2
14-07-14;18:57;35.4;273.7;0.3;245.3;50.07;53;2543.2
14-07-14;19:00;35.5;269.8;0.3;244.3;50.06;50;2543.2
14-07-14;19:03;35.4;268.0;0.3;244.3;50.05;49;2543.2
14-07-14;19:06;35.2;268.9;0.2;244.3;50.07;48;2543.2
14-07-14;19:09;35.2;263.9;0.2;244.3;50.02;44;2543.2
14-07-14;19:12;35.0;255.0;0.2;244.3;50.05;45;2543.2
14-07-14;19:15;35.0;253.2;0.2;243.4;50.05;39;2543.2
14-07-14;19:18;34.8;256.2;0.2;244.3;50.05;35;2543.2
14-07-14;19:21;34.8;257.9;0.1;244.3;50.04;33;2543.2
14-07-14;19:24;34.8;252.6;0.2;245.3;50.03;30;2543.2
14-07-14;19:27;34.7;253.4;0.1;244.3;50.04;29;2543.2
14-07-14;19:30;34.6;246.2;0.1;244.3;50.06;28;2543.2
14-07-14;19:33;34.6;248.2;0.1;244.3;50.07;26;2543.2
14-07-14;19:36;34.6;247.2;0.1;245.3;50.01;24;2543.2
14-07-14;19:39;34.4;246.8;0.1;244.3;50.07;24;2543.2
14-07-14;19:42;34.2;255.4;0.1;246.3;50.07;23;2543.2
14-07-14;19:45;34.2;249.1;0.1;244.3;50.04;23;2543.2
14-07-14;19:48;34.2;240.9;0.1;244.3;50.10;20;2543.2
14-07-14;19:51;34.0;240.3;0.1;245.3;50.07;15;2543.2
14-07-14;19:54;34.0;241.4;0.1;245.3;50.06;12;2543.2
14-07-14;19:57;34.0;252.6;0.0;244.3;50.04;10;2543.2
14-07-14;20:00;34.0;226.7;0.0;244.3;50.06;9;2543.2
14-07-14;20:03;34.0;226.1;0.0;244.3;50.05;6;2543.2
14-07-14;20:06;33.9;244.1;0.0;245.3;50.05;2;2543.2
14-07-14;20:09;33.7;231.7;0.0;244.3;50.04;0;2543.2
14-07-14;20:12;33.5;164.9;0.0;243.4;50.06;0;2543.2
14-07-14;20:15;33.4;129.7;0.0;244.3;50.06;0;2543.2
14-07-14;20:18;33.4;135.9;0.0;244.3;50.04;0;2543.2
14-07-14;20:21;33.3;203.7;0.0;244.3;50.05;0;2543.2
14-07-14;20:24;33.3;254.0;0.0;244.3;50.07;0;2543.2
14-07-14;20:27;33.2;243.1;0.0;245.3;50.06;0;2543.2
14-07-14;20:30;33.1;231.7;0.0;245.3;50.05;0;2543.2
14-07-14;20:33;33.1;217.6;0.0;244.3;50.07;0;2543.2
14-07-14;20:36;33.0;199.5;0.0;243.4;50.05;0;2543.2
14-07-14;20:39;32.9;177.2;0.0;243.4;50.09;0;2543.2
14-07-14;20:42;32.9;149.8;0.0;245.3;50.04;0;2543.2
14-07-14;20:45;32.7;123.0;0.0;244.3;50.04;0;2543.2
14-07-15;05:36;30.2;259.1;0.1;240.4;50.06;21;2543.2
14-07-15;05:39;30.2;263.5;0.1;239.5;50.04;22;2543.2
14-07-15;05:42;30.4;265.1;0.1;240.4;50.05;23;2543.2
14-07-15;05:45;30.4;256.0;0.1;239.5;50.06;20;2543.2
14-07-15;05:48;30.5;256.7;0.1;239.5;50.04;28;2543.2
14-07-15;05:51;30.7;262.3;0.1;238.5;50.02;29;2543.2
14-07-15;05:54;30.8;272.9;0.2;239.5;50.05;31;2543.2
14-07-15;05:57;30.9;265.1;0.1;241.4;50.07;34;2543.2
14-07-15;06:00;31.1;269.6;0.2;242.4;50.08;35;2543.2
14-07-15;06:03;31.1;259.8;0.2;242.4;50.03;37;2543.2
14-07-15;06:06;31.0;262.6;0.2;241.4;50.01;39;2543.2
14-07-15;06:09;31.2;264.6;0.2;242.4;50.05;41;2543.2
14-07-15;06:12;31.1;265.1;0.2;242.4;50.07;44;2543.2
14-07-15;06:15;31.4;268.5;0.2;242.4;50.04;46;2543.2
14-07-15;06:18;31.5;268.7;0.3;241.4;50.03;52;2543.2
14-07-15;06:21;31.7;266.7;0.3;246.3;50.07;56;2543.2
14-07-15;06:24;31.8;273.6;0.3;247.3;50.04;63;2543.2
14-07-15;06:27;31.6;274.9;0.4;245.3;50.04;72;2543.3
14-07-15;06:30;31.9;279.0;0.4;243.4;50.00;80;2543.3
14-07-15;06:33;31.9;276.7;0.4;245.3;50.04;87;2543.3
14-07-15;06:36;31.9;286.8;0.5;243.4;50.03;97;2543.3
14-07-15;06:39;32.2;284.7;0.5;243.4;50.00;109;2543.3
14-07-15;06:42;32.3;281.1;0.5;243.4;50.05;121;2543.3
14-07-15;06:45;32.5;283.5;0.6;242.4;50.03;124;2543.3
14-07-15;06:48;32.3;285.9;0.6;243.4;50.00;125;2543.3
14-07-15;06:51;32.6;289.3;0.6;241.4;50.02;128;2543.3
14-07-15;06:54;32.6;284.6;0.6;244.3;50.05;128;2543.3
14-07-15;06:57;32.7;280.9;0.6;242.4;50.07;127;2543.3
14-07-15;07:00;32.9;277.7;0.5;242.4;50.07;121;2543.3
14-07-15;07:03;33.0;284.7;0.6;241.4;50.06;125;2543.3
14-07-15;07:06;33.0;288.1;0.6;242.4;50.07;123;2543.3
14-07-15;07:09;33.0;283.5;0.5;241.4;50.04;120;2543.3
14-07-15;07:12;33.2;284.9;0.6;242.4;50.07;137;2543.3
14-07-15;07:15;33.3;280.0;0.6;242.4;50.02;137;2543.3
14-07-15;07:18;33.3;283.5;0.7;241.4;50.01;132;2543.4
14-07-15;07:21;33.4;284.7;0.6;241.4;50.02;131;2543.4
14-07-15;07:24;33.2;282.7;0.7;241.4;50.03;125;2543.4
14-07-15;07:27;33.3;284.7;0.6;244.3;50.05;116;2543.4
14-07-15;07:30;33.4;283.3;0.6;242.4;50.03;121;2543.4
14-07-15;07:33;33.3;267.4;0.5;244.3;50.03;116;2543.4
14-07-15;07:36;33.7;275.6;0.5;244.3;50.04;120;2543.4
14-07-15;07:39;33.5;277.2;0.5;244.3;50.06;118;2543.4
14-07-15;07:42;33.5;279.7;0.5;245.3;50.02;116;2543.4
14-07-15;07:45;33.5;280.8;0.6;244.3;50.05;116;2543.4
14-07-15;07:48;33.5;280.9;0.5;244.3;50.04;117;2543.4
14-07-15;07:51;33.9;290.9;0.5;244.3;50.05;114;2543.4
14-07-15;07:54;33.8;287.9;0.5;243.4;50.06;113;2543.4
14-07-15;07:57;33.9;287.6;0.5;244.3;50.07;120;2543.4
14-07-15;08:00;33.7;293.1;0.6;245.3;50.07;126;2543.4
14-07-15;08:03;34.1;289.4;0.6;244.3;50.01;122;2543.4
14-07-15;08:06;33.8;293.2;0.6;245.3;50.07;124;2543.4
14-07-15;08:09;33.9;297.9;0.6;244.3;50.02;123;2543.5
14-07-15;08:12;33.9;296.1;0.5;244.3;50.04;130;2543.5
14-07-15;08:15;34.0;295.0;0.6;243.4;50.05;133;2543.5
14-07-15;08:18;34.0;302.0;0.5;244.3;50.01;135;2543.5
14-07-15;08:21;34.1;296.0;0.6;243.4;50.02;136;2543.5
14-07-15;08:24;34.4;302.3;0.6;244.3;50.04;137;2543.5
14-07-15;08:27;34.2;301.3;0.6;244.3;50.01;141;2543.5
14-07-15;08:30;34.1;293.9;0.7;244.3;50.03;140;2543.5
14-07-15;08:33;34.1;299.2;0.7;244.3;50.04;140;2543.5
14-07-15;08:36;34.1;299.1;0.6;244.3;50.02;136;2543.5
14-07-15;08:39;34.1;301.7;0.6;244.3;50.03;139;2543.5
14-07-15;08:42;34.1;299.7;0.7;244.3;50.03;142;2543.5
14-07-15;08:45;34.2;301.7;0.6;243.4;50.01;138;2543.5
14-07-15;08:48;34.5;304.9;0.7;243.4;50.06;133;2543.5
14-07-15;08:51;34.4;302.7;0.7;243.4;50.06;132;2543.5
14-07-15;08:54;34.4;300.8;0.6;243.4;50.02;131;2543.6
14-07-15;08:57;34.4;304.3;0.5;243.4;50.05;130;2543.6
14-07-15;09:00;34.2;302.3;0.6;244.3;50.05;132;2543.6
14-07-15;09:03;34.2;301.7;0.6;244.3;50.00;131;2543.6
14-07-15;09:06;34.4;301.0;0.6;243.4;50.04;132;2543.6
14-07-15;09:09;34.2;298.9;0.6;242.4;50.01;131;2543.6
14-07-15;09:12;34.4;290.3;0.6;243.4;50.05;131;2543.6
14-07-15;09:15;34.5;285.7;0.6;243.4;50.03;137;2543.6
14-07-15;09:18;34.5;285.9;0.7;243.4;50.05;141;2543.6
14-07-15;09:21;34.5;280.2;0.6;242.4;50.01;154;2543.6
14-07-15;09:24;34.6;284.7;0.7;243.4;50.05;175;2543.6
14-07-15;09:27;34.6;297.9;0.9;243.4;50.06;202;2543.6
14-07-15;09:30;34.6;300.7;0.9;242.4;50.06;226;2543.6
14-07-15;09:33;34.7;300.2;1.1;243.4;49.99;250;2543.7
14-07-15;09:36;34.8;291.9;0.0;243.4;50.02;275;2543.7
14-07-15;09:39;35.2;296.7;1.2;243.4;50.04;300;2543.7
14-07-15;09:42;35.0;292.2;1.4;243.4;50.05;320;2543.7
14-07-15;09:45;35.0;295.6;1.4;242.4;50.01;342;2543.7
14-07-15;09:48;35.3;292.5;1.5;244.3;50.06;365;2543.7
14-07-15;09:51;35.3;294.5;1.6;244.3;50.03;389;2543.7
14-07-15;09:54;35.5;290.4;1.6;244.3;50.08;408;2543.8
14-07-15;09:57;35.6;293.9;1.7;245.3;50.04;424;2543.8
14-07-15;10:00;35.6;289.4;1.9;244.3;50.00;444;2543.8
14-07-15;10:03;35.9;287.9;1.9;244.3;50.01;463;2543.8
14-07-15;10:06;36.2;286.3;2.0;245.3;50.05;483;2543.9
14-07-15;10:09;36.1;286.8;2.0;244.3;50.02;503;2543.9
14-07-15;10:12;36.2;281.6;2.1;246.3;50.05;521;2543.9
14-07-15;10:15;36.5;284.1;2.1;245.3;50.05;537;2543.9
14-07-15;10:18;36.4;285.2;2.3;246.3;50.02;558;2544.0
14-07-15;10:21;36.8;284.7;2.3;245.3;50.06;581;2544.0
14-07-15;10:24;37.0;280.0;2.4;244.3;50.02;597;2544.0
14-07-15;10:27;37.0;282.8;2.5;245.3;50.00;615;2544.0
14-07-15;10:30;37.2;279.0;2.7;246.3;50.05;647;2544.1
14-07-15;10:33;37.2;276.4;2.7;244.3;50.01;666;2544.1
14-07-15;10:36;37.5;276.7;2.8;244.3;50.05;678;2544.1
14-07-15;10:39;37.6;274.0;2.8;245.3;50.01;688;2544.2
14-07-15;10:42;37.8;275.2;2.9;245.3;50.02;723;2544.2
14-07-15;10:45;37.9;273.6;3.0;245.3;50.05;730;2544.3
14-07-15;10:48;38.0;275.9;3.1;244.3;50.02;778;2544.3
14-07-15;10:51;38.4;273.0;3.5;244.3;50.03;840;2544.3
14-07-15;10:54;38.3;263.2;2.6;244.3;50.03;625;2544.4
14-07-15;10:57;38.4;274.0;2.3;245.3;50.00;538;2544.4
14-07-15;11:00;38.2;274.9;1.5;244.3;50.03;360;2544.4
14-07-15;11:03;37.7;278.3;1.4;244.3;50.03;341;2544.4
14-07-15;11:06;37.7;278.4;1.4;245.3;50.04;329;2544.5
14-07-15;11:09;37.7;280.3;1.1;243.4;50.03;291;2544.5
14-07-15;11:12;37.4;288.7;2.0;245.3;50.02;481;2544.5
14-07-15;11:15;38.0;282.4;3.0;245.3;50.03;717;2544.5
14-07-15;11:18;38.4;274.3;3.4;246.3;50.02;851;2544.6
14-07-15;11:21;38.3;260.5;2.2;245.3;50.05;549;2544.6
14-07-15;11:24;38.2;253.5;1.8;244.3;50.02;448;2544.6
14-07-15;11:27;38.6;265.5;4.0;246.3;50.04;974;2544.7
14-07-15;11:30;39.1;260.0;4.1;247.3;50.01;992;2544.7
14-07-15;11:33;39.3;256.7;4.1;245.3;50.05;996;2544.8
14-07-15;11:36;39.7;249.0;4.0;246.3;50.05;984;2544.8
14-07-15;11:39;40.0;250.3;3.2;244.3;50.04;797;2544.9
14-07-15;11:42;39.7;243.3;3.8;246.3;50.04;935;2544.9
14-07-15;11:45;40.0;247.4;4.0;246.3;50.05;974;2544.9
14-07-15;11:48;40.4;244.9;4.0;245.3;50.03;970;2545.0
14-07-15;11:51;40.6;240.9;4.0;246.3;50.03;973;2545.0
14-07-15;11:54;40.7;243.7;4.1;246.3;50.07;980;2545.1
14-07-15;11:57;40.8;238.4;4.1;246.3;50.08;992;2545.1
14-07-15;12:00;41.0;241.8;4.0;245.3;50.12;995;2545.2
14-07-15;12:03;41.2;240.8;4.1;246.3;50.08;998;2545.2
14-07-15;12:06;41.5;239.0;4.1;247.3;50.07;994;2545.3
14-07-15;12:09;41.5;241.5;4.0;244.3;50.06;989;2545.3
14-07-15;12:12;41.6;240.2;4.1;244.3;50.04;1009;2545.4
14-07-15;12:15;42.0;241.9;4.0;245.3;50.08;989;2545.4
14-07-15;12:18;40.7;252.9;0.9;244.3;50.05;203;2545.5
14-07-15;12:21;40.2;258.5;1.0;244.3;50.05;215;2545.5
14-07-15;12:24;39.9;287.5;1.1;244.3;50.04;272;2545.5
14-07-15;12:27;40.7;250.7;4.6;246.3;50.05;1124;2545.5
14-07-15;12:30;41.3;247.4;4.6;247.3;50.06;1101;2545.6
14-07-15;12:33;41.6;243.1;4.5;246.3;50.07;1108;2545.6
14-07-15;12:36;42.1;241.2;4.6;246.3;50.04;1116;2545.7
14-07-15;12:39;42.1;239.6;4.7;246.3;50.08;1121;2545.7
14-07-15;12:42;42.1;241.4;1.0;243.4;50.02;240;2545.8
14-07-15;12:45;41.0;248.7;0.9;245.3;50.05;205;2545.8
14-07-15;12:48;40.5;256.4;1.0;243.4;50.05;212;2545.8
14-07-15;12:51;40.0;267.4;1.2;244.3;50.07;271;2545.8
14-07-15;12:54;41.3;256.9;4.8;247.3;50.04;1199;2545.9
14-07-15;12:57;41.7;250.4;4.7;247.3;50.04;1169;2545.9
14-07-15;13:00;42.0;240.9;4.8;247.3;50.01;1164;2546.0
14-07-15;13:03;42.2;254.4;4.8;246.3;50.03;1166;2546.1
14-07-15;13:06;42.2;257.3;2.0;247.3;50.04;477;2546.1
14-07-15;13:09;42.3;242.7;4.4;245.3;50.05;1083;2546.1
14-07-15;13:12;41.9;271.7;3.3;245.3;50.04;789;2546.2
14-07-15;13:15;41.9;259.2;2.1;244.3;50.09;521;2546.2
14-07-15;13:18;41.5;260.5;1.8;244.3;50.06;416;2546.3
14-07-15;13:21;41.2;266.1;2.0;244.3;50.06;497;2546.3
14-07-15;13:24;41.3;261.3;2.0;245.3;50.03;459;2546.3
14-07-15;13:27;40.8;273.4;1.7;244.3;50.03;420;2546.3
14-07-15;13:30;40.6;277.4;1.7;242.4;50.04;425;2546.4
14-07-15;13:33;40.4;278.9;1.4;245.3;50.02;314;2546.4
14-07-15;13:36;40.2;277.7;1.2;244.3;50.04;282;2546.4
14-07-15;13:39;39.7;278.1;1.0;244.3;50.03;236;2546.4
14-07-15;13:42;39.5;275.8;1.0;245.3;50.03;226;2546.4
14-07-15;13:45;39.4;276.2;1.0;245.3;50.04;225;2546.4
14-07-15;13:48;39.1;277.1;0.9;245.3;50.06;223;2546.4
14-07-15;13:51;39.0;277.4;1.0;245.3;50.02;243;2546.4
14-07-15;13:54;38.9;282.1;1.2;245.3;50.06;277;2546.5
14-07-15;13:57;39.0;281.8;1.4;245.3;50.04;322;2546.5
14-07-15;14:00;39.0;283.4;1.6;245.3;50.01;385;2546.5
14-07-15;14:03;39.0;266.8;2.3;245.3;50.03;533;2546.5
14-07-15;14:06;38.9;278.3;1.4;245.3;50.04;348;2546.5
14-07-15;14:09;38.9;266.1;1.8;245.3;50.02;438;2546.6
14-07-15;14:12;39.1;237.1;3.9;246.3;50.05;974;2546.6
14-07-15;14:15;39.7;245.3;4.2;247.3;50.01;1033;2546.6
14-07-15;14:18;40.1;246.9;4.3;247.3;50.03;1054;2546.7
14-07-15;14:21;40.6;245.9;4.1;248.2;50.07;1019;2546.7
14-07-15;14:24;41.0;245.8;4.2;247.3;50.05;1032;2546.8
14-07-15;14:27;40.6;254.1;1.1;245.3;50.05;250;2546.8
14-07-15;14:30;39.8;251.9;0.8;246.3;50.03;187;2546.8
14-07-15;14:33;39.3;252.9;0.7;245.3;50.01;160;2546.8
14-07-15;14:36;39.1;258.5;0.7;245.3;50.08;141;2546.8
14-07-15;14:39;38.9;259.7;0.5;245.3;50.01;102;2546.8
14-07-15;14:42;38.5;256.6;0.4;245.3;50.04;63;2546.9
14-07-15;14:45;38.3;254.2;0.2;245.3;50.01;52;2546.9
14-07-15;14:48;37.9;248.1;0.2;246.3;50.03;40;2546.9
14-07-15;14:51;37.6;244.7;0.1;244.3;50.04;27;2546.9
14-07-15;14:54;37.7;245.6;0.1;245.3;50.04;21;2546.9
14-07-15;14:57;37.4;244.1;0.1;244.3;50.06;18;2546.9
14-07-15;15:00;36.9;242.4;0.1;244.3;50.03;16;2546.9
14-07-15;15:03;36.9;251.2;0.0;244.3;50.05;14;2546.9
14-07-15;15:06;36.5;244.0;0.1;245.3;50.01;13;2546.9
14-07-15;15:09;36.4;239.3;0.0;244.3;50.03;10;2546.9
14-07-15;15:12;36.2;239.6;0.0;243.4;50.08;5;2546.9
14-07-15;15:15;36.2;233.3;0.0;244.3;50.07;2;2546.9
14-07-15;15:18;36.0;235.9;0.0;244.3;50.02;1;2546.9
14-07-15;15:21;35.7;224.2;0.0;241.4;50.03;5;2546.9
14-07-15;15:24;35.6;252.8;0.1;244.3;50.04;16;2546.9
14-07-15;15:27;35.5;243.6;0.1;244.3;50.06;30;2546.9
14-07-15;15:30;35.5;258.9;0.2;241.4;50.01;35;2546.9
14-07-15;15:33;35.4;258.6;0.2;243.4;50.02;34;2546.9
14-07-15;15:36;35.4;260.1;0.2;244.3;50.03;37;2546.9
14-07-15;15:39;35.2;264.9;0.2;244.3;50.02;37;2546.9
14-07-15;15:42;35.0;263.5;0.1;244.3;50.02;34;2546.9
14-07-15;15:45;35.2;265.5;0.2;243.4;50.02;34;2546.9
14-07-15;15:48;34.9;257.9;0.2;242.4;50.03;36;2546.9
14-07-15;15:51;34.9;260.8;0.2;244.3;50.04;40;2546.9
14-07-15;15:54;34.8;260.1;0.2;245.3;50.06;44;2546.9
14-07-15;15:57;34.8;276.5;0.3;243.4;49.98;51;2546.9
14-07-15;16:00;34.8;270.9;0.4;245.3;50.03;62;2546.9
14-07-15;16:03;34.9;282.2;0.4;244.3;50.05;77;2546.9
14-07-15;16:06;34.9;282.5;0.5;244.3;50.05;92;2546.9
14-07-15;16:09;34.9;283.1;0.6;246.3;50.01;127;2546.9
14-07-15;16:12;34.9;288.7;0.7;245.3;50.01;163;2546.9
14-07-15;16:15;35.0;297.3;0.9;245.3;50.03;192;2546.9
14-07-15;16:18;35.4;294.7;1.0;245.3;50.05;225;2546.9
14-07-15;16:21;35.3;298.9;1.5;244.3;50.01;370;2546.9
14-07-15;16:24;35.5;288.2;1.5;244.3;50.00;337;2547.0
14-07-15;16:27;35.6;292.8;1.4;245.3;50.05;325;2547.0
14-07-15;16:30;35.7;295.1;1.6;246.3;50.04;409;2547.0
14-07-15;16:33;35.7;282.8;2.1;246.3;50.01;492;2547.0
14-07-15;16:36;36.3;288.8;2.2;246.3;50.03;535;2547.0
14-07-15;16:39;36.3;281.3;2.4;246.3;50.00;579;2547.1
14-07-15;16:42;36.7;278.7;2.6;246.3;50.00;639;2547.1
14-07-15;16:45;37.0;273.6;2.2;245.3;50.05;558;2547.1
14-07-15;16:48;37.1;278.0;2.4;246.3;50.03;603;2547.2
14-07-15;16:51;37.5;270.8;2.6;246.3;50.06;647;2547.2
14-07-15;16:54;37.4;271.5;2.0;246.3;50.03;516;2547.2
14-07-15;16:57;37.1;279.3;1.1;247.3;50.10;257;2547.2
14-07-15;17:00;36.9;279.9;1.1;245.3;50.05;260;2547.2
14-07-15;17:03;36.9;278.3;0.8;245.3;50.04;206;2547.3
14-07-15;17:06;36.8;275.8;0.8;245.3;50.07;182;2547.3
14-07-15;17:09;36.7;268.6;1.2;246.3;50.07;314;2547.3
14-07-15;17:12;37.2;278.9;2.4;245.3;50.07;587;2547.3
14-07-15;17:15;37.1;267.9;1.7;244.3;50.06;403;2547.3
14-07-15;17:18;36.9;274.5;0.8;244.3;50.05;192;2547.3
14-07-15;17:21;36.8;274.2;0.6;244.3;50.05;115;2547.3
14-07-15;17:24;36.7;271.8;0.5;244.3;50.01;88;2547.4
14-07-15;17:27;36.3;258.1;0.4;244.3;50.03;73;2547.4
14-07-15;17:30;36.2;261.0;0.3;244.3;50.01;63;2547.4
14-07-15;17:33;36.3;251.8;0.4;243.4;50.01;60;2547.4
14-07-15;17:36;36.0;262.2;0.3;244.3;50.07;60;2547.4
14-07-15;17:39;36.0;264.1;0.3;242.4;50.10;58;2547.4
14-07-15;17:42;35.9;264.6;0.3;244.3;50.03;55;2547.4
14-07-15;17:45;35.7;258.5;0.3;244.3;50.04;51;2547.4
14-07-15;17:48;35.5;263.8;0.3;244.3;50.07;48;2547.4
14-07-15;17:51;35.6;258.3;0.2;244.3;50.02;40;2547.4
14-07-15;17:54;35.5;263.9;0.2;243.4;50.06;37;2547.4
14-07-15;17:57;35.4;260.3;0.1;246.3;50.06;35;2547.4
14-07-15;18:00;35.3;257.3;0.2;245.3;50.06;32;2547.4
14-07-15;18:03;35.3;253.2;0.2;244.3;50.07;32;2547.4
14-07-15;18:06;34.9;258.3;0.1;244.3;50.05;34;2547.4
14-07-15;18:09;35.0;248.8;0.2;244.3;50.05;32;2547.4
14-07-15;18:12;35.0;4.8;0.2;244.3;50.08;33;2547.4
14-07-15;18:15;35.0;250.1;0.2;244.3;50.01;36;2547.4
14-07-15;18:18;34.9;266.7;0.2;244.3;50.02;36;2547.4
14-07-15;18:21;34.8;262.9;0.2;244.3;50.08;38;2547.4
14-07-15;18:24;34.8;270.4;0.2;243.4;50.01;37;2547.4
14-07-15;18:27;34.7;257.9;0.2;243.4;50.05;36;2547.4
14-07-15;18:30;34.6;264.4;0.2;244.3;50.06;33;2547.4
14-07-15;18:33;34.6;256.4;0.2;243.4;50.03;33;2547.4
14-07-15;18:36;34.5;250.0;0.1;242.4;50.01;30;2547.4
14-07-15;18:39;34.7;254.4;0.1;245.3;50.02;29;2547.4
14-07-15;18:42;34.4;262.7;0.1;245.3;50.03;27;2547.4
14-07-15;18:45;50.0;263.2;0.1;241.4;50.02;27;2547.4
14-07-15;18:48;34.4;263.8;0.1;245.3;50.03;28;2547.4
14-07-15;18:51;34.4;260.5;0.1;246.3;50.02;31;2547.4
14-07-15;18:54;34.2;264.5;0.2;244.3;50.06;38;2547.4
14-07-15;18:57;34.4;266.6;0.2;244.3;50.05;42;2547.4
14-07-15;19:00;34.2;260.3;0.2;244.3;50.04;45;2547.4
14-07-15;19:03;34.2;263.0;0.3;244.3;50.07;51;2547.4
14-07-15;19:06;34.1;264.1;0.3;245.3;50.03;54;2547.4
14-07-15;19:09;34.1;276.2;0.3;245.3;50.04;61;2547.4
14-07-15;19:12;34.4;271.2;0.4;244.3;50.04;65;2547.4
14-07-15;19:15;34.0;272.3;0.3;245.3;50.03;57;2547.4
14-07-15;19:18;34.1;270.7;0.3;244.3;50.01;52;2547.4
14-07-15;19:21;34.2;264.6;0.3;245.3;50.03;51;2547.4
14-07-15;19:24;34.1;267.3;0.2;246.3;50.02;48;2547.4
14-07-15;19:27;34.0;259.5;0.2;243.4;49.99;48;2547.4
14-07-15;19:30;34.1;273.4;0.2;244.3;50.00;44;2547.4
14-07-15;19:33;33.8;258.2;0.2;243.4;50.03;41;2547.4
14-07-15;19:36;34.0;264.4;0.2;245.3;50.04;37;2547.4
14-07-15;19:39;34.0;252.3;0.1;245.3;50.04;29;2547.5
14-07-15;19:42;33.9;262.9;0.1;243.4;50.02;23;2547.5
14-07-15;19:45;34.1;242.2;0.1;244.3;50.01;21;2547.5
14-07-15;19:48;34.0;252.5;0.1;244.3;50.03;20;2547.5
14-07-15;19:51;33.9;253.4;0.1;244.3;50.05;19;2547.5
14-07-15;19:54;33.9;247.1;0.1;245.3;50.06;20;2547.5
14-07-15;19:57;33.8;251.9;0.1;244.3;50.04;17;2547.5
14-07-15;20:00;33.8;251.0;0.1;244.3;50.03;14;2547.5
14-07-15;20:03;33.8;234.0;0.1;245.3;50.02;14;2547.5
14-07-15;20:06;33.8;244.1;0.1;245.3;50.04;13;2547.5
14-07-15;20:09;33.8;245.0;0.0;244.3;50.03;13;2547.5
14-07-15;20:12;33.7;233.3;0.1;246.3;50.04;10;2547.5
14-07-15;20:15;33.5;243.8;0.0;245.3;50.04;7;2547.5
14-07-15;20:18;33.7;227.9;0.0;244.3;50.06;4;2547.5
14-07-15;20:21;33.5;244.1;0.0;245.3;50.04;2;2547.5
14-07-15;20:24;33.4;211.9;0.0;245.3;50.04;3;2547.5
14-07-15;20:27;33.3;171.0;0.0;244.3;50.03;0;2547.5
14-07-15;20:30;33.3;241.8;0.0;244.3;50.02;0;2547.5
14-07-15;20:33;33.2;265.5;0.0;245.3;50.04;0;2547.5
14-07-15;20:36;33.2;239.2;0.0;244.3;50.06;0;2547.5
14-07-15;20:39;33.1;206.8;0.0;245.3;50.02;0;2547.5
14-07-15;20:42;33.0;201.5;0.0;244.3;50.04;0;2547.5
14-07-15;20:45;33.0;185.7;0.0;245.3;50.05;0;2547.5
14-07-15;20:48;32.9;157.6;0.0;245.3;50.06;0;2547.5
14-07-15;20:51;32.9;1.8;0.0;245.3;50.02;0;2547.5
14-07-16;05:39;30.3;258.6;0.1;241.4;50.05;18;2547.5
14-07-16;05:42;30.5;250.6;0.1;240.4;50.06;23;2547.5
14-07-16;05:45;30.4;261.3;0.1;241.4;50.08;25;2547.5
14-07-16;05:48;30.7;262.6;0.1;240.4;50.06;26;2547.5
14-07-16;05:51;30.7;257.6;0.1;240.4;50.04;28;2547.5
14-07-16;05:54;30.9;257.3;0.1;240.4;50.03;32;2547.5
14-07-16;05:57;30.9;274.3;0.2;243.4;50.06;32;2547.5
14-07-16;06:00;31.0;266.1;0.2;243.4;50.04;33;2547.5
14-07-16;06:03;31.2;266.3;0.2;243.4;50.02;35;2547.5
14-07-16;06:06;31.1;263.3;0.2;243.4;50.02;37;2547.5
14-07-16;06:09;31.2;272.9;0.2;243.4;50.01;39;2547.5
14-07-16;06:12;31.2;268.5;0.2;242.4;50.07;40;2547.5
14-07-16;06:15;31.4;268.5;0.2;242.4;50.01;42;2547.5
14-07-16;06:18;31.6;263.2;0.3;243.4;50.01;43;2547.5
14-07-16;06:21;31.6;263.9;0.2;245.3;50.05;45;2547.5
14-07-16;06:24;31.6;264.8;0.2;245.3;50.09;46;2547.5
14-07-16;06:27;31.7;272.6;0.2;245.3;50.04;48;2547.5
14-07-16;06:30;31.8;271.5;0.3;245.3;50.02;49;2547.5
14-07-16;06:33;31.9;268.6;0.3;244.3;50.05;50;2547.5
14-07-16;06:36;31.9;273.4;0.3;244.3;50.06;51;2547.5
14-07-16;06:39;31.9;264.1;0.3;244.3;50.06;53;2547.5
14-07-16;06:42;32.3;263.0;0.3;244.3;50.02;54;2547.5
14-07-16;06:45;32.2;269.9;0.3;244.3;50.03;54;2547.5
14-07-16;06:48;32.3;270.1;0.3;244.3;50.01;57;2547.5
14-07-16;06:51;32.4;272.7;0.3;242.4;50.00;57;2547.5
14-07-16;06:54;32.4;265.4;0.3;241.4;10.05;59;2547.5
14-07-16;06:57;32.4;271.1;0.3;241.4;50.06;60;2547.5
14-07-16;07:00;32.5;266.7;0.3;241.4;50.04;61;2547.5
14-07-16;07:03;32.7;271.8;0.4;242.4;50.06;63;2547.5
14-07-16;07:06;32.5;266.6;0.3;240.4;50.06;66;2547.5
14-07-16;07:09;32.7;273.4;0.4;241.4;50.07;65;2547.5
14-07-16;07:12;32.9;274.8;0.3;242.4;50.06;68;2547.5
14-07-16;07:15;32.9;273.4;0.4;241.4;50.03;70;2547.5
14-07-16;07:18;33.0;273.4;0.4;240.4;50.03;72;2547.5
14-07-16;07:21;33.0;263.9;0.4;240.4;50.02;72;2547.5
14-07-16;07:24;33.0;271.2;0.4;241.4;50.02;74;2547.5
14-07-16;07:27;33.2;271.2;0.4;244.3;50.04;75;2547.5
14-07-16;07:30;33.0;281.1;0.4;244.3;50.01;76;2547.6
14-07-16;07:33;33.2;281.2;0.4;244.3;50.02;77;2547.6
14-07-16;07:36;33.2;277.2;0.4;244.3;50.04;77;2547.6
14-07-16;07:39;33.2;274.9;0.4;244.3;50.05;79;2547.6
14-07-16;07:42;33.1;272.1;0.5;243.4;50.10;79;2547.6
14-07-16;07:45;33.2;282.2;0.4;244.3;50.01;81;2547.6
14-07-16;07:48;33.4;280.0;0.4;244.3;50.00;82;2547.6
14-07-16;07:51;33.5;278.4;0.4;242.4;50.02;86;2547.6
14-07-16;07:54;33.4;282.7;0.4;243.4;50.07;86;2547.6
14-07-16;07:57;33.3;289.0;0.4;244.3;50.07;88;2547.6
14-07-16;08:00;33.4;290.0;0.4;245.3;50.04;89;2547.6
14-07-16;08:03;33.4;285.9;0.5;244.3;50.05;94;2547.6
14-07-16;08:06;33.5;290.3;0.5;244.3;50.05;96;2547.6
14-07-16;08:09;33.5;290.4;0.5;244.3;50.02;95;2547.6
14-07-16;08:12;33.5;291.0;0.5;244.3;50.08;96;2547.6
14-07-16;08:15;33.7;302.9;0.5;244.3;50.01;97;2547.6
14-07-16;08:18;33.7;300.8;0.5;243.4;50.04;99;2547.6
14-07-16;08:21;33.9;291.7;0.5;243.4;50.03;102;2547.6
14-07-16;08:24;33.8;299.4;0.5;244.3;50.04;104;2547.6
14-07-16;08:27;33.8;297.6;0.5;244.3;50.01;105;2547.6
14-07-16;08:30;33.7;302.7;0.6;245.3;50.06;107;2547.6
14-07-16;08:33;33.7;298.0;0.5;243.4;50.06;108;2547.6
14-07-16;08:36;33.9;297.8;0.5;244.3;50.06;111;2547.7
14-07-16;08:39;34.0;303.5;0.6;244.3;50.06;115;2547.7
14-07-16;08:42;33.9;305.7;0.5;244.3;50.06;118;2547.7
14-07-16;08:45;33.9;303.3;0.5;244.3;50.02;125;2547.7
14-07-16;08:48;34.2;306.8;0.6;244.3;50.00;130;2547.7
14-07-16;08:51;34.4;307.0;0.7;244.3;50.05;138;2547.7
14-07-16;08:54;34.2;303.3;0.7;244.3;50.05;144;2547.7
14-07-16;08:57;34.4;304.5;0.7;241.4;50.03;140;2547.7
14-07-16;09:00;34.1;302.0;0.7;242.4;50.04;135;2547.7
14-07-16;09:03;34.0;296.1;0.7;244.3;50.09;133;2547.7
14-07-16;09:06;34.1;299.2;0.6;244.3;50.09;130;2547.7
14-07-16;09:09;34.1;303.6;0.5;244.3;50.06;134;2547.7
14-07-16;09:12;34.6;298.6;0.6;243.4;50.03;136;2547.7
14-07-16;09:15;34.4;285.2;0.7;243.4;50.01;142;2547.7
14-07-16;09:18;34.4;288.1;0.6;243.4;50.01;144;2547.7
14-07-16;09:21;34.5;286.6;0.7;244.3;50.03;161;2547.8
14-07-16;09:24;34.5;290.3;0.8;244.3;50.04;182;2547.8
14-07-16;09:27;34.6;277.8;0.9;243.4;50.02;203;2547.8
14-07-16;09:30;34.6;290.0;1.0;244.3;50.07;229;2547.8
14-07-16;09:33;34.8;297.8;1.1;244.3;50.03;250;2547.8
14-07-16;09:36;34.8;293.8;1.2;244.3;50.06;273;2547.8
14-07-16;09:39;34.9;293.9;1.2;243.4;50.02;297;2547.8
14-07-16;09:42;35.2;291.3;1.4;244.3;50.00;321;2547.8
14-07-16;09:45;35.2;291.3;1.4;242.4;50.02;342;2547.9
14-07-16;09:48;35.3;293.7;1.5;244.3;50.07;365;2547.9
14-07-16;09:51;35.4;289.5;1.5;244.3;50.05;387;2547.9
14-07-16;09:54;35.5;293.7;1.7;244.3;50.09;407;2547.9
14-07-16;09:57;35.6;293.9;1.7;243.4;50.06;431;2547.9
14-07-16;10:00;35.9;290.3;1.8;243.4;50.07;450;2548.0
14-07-16;10:03;36.1;287.2;2.0;244.3;50.06;470;2548.0
14-07-16;10:06;36.0;291.2;2.1;243.4;50.11;492;2548.0
14-07-16;10:09;36.3;287.4;2.2;245.3;50.08;519;2548.0
14-07-16;10:12;36.5;286.3;2.2;243.4;50.06;540;2548.1
14-07-16;10:15;36.7;282.7;2.3;243.4;50.07;552;2548.1
14-07-16;10:18;36.7;284.1;2.4;243.4;50.08;573;2548.1
14-07-16;10:21;37.1;284.9;2.5;244.3;50.05;596;2548.1
14-07-16;10:24;37.1;281.6;2.6;242.4;50.03;609;2548.2
14-07-16;10:27;37.4;278.1;2.7;243.4;50.03;629;2548.2
14-07-16;10:30;37.5;283.0;2.7;244.3;50.03;656;2548.2
14-07-16;10:33;37.6;280.2;2.7;243.4;50.01;671;2548.3
14-07-16;10:36;37.9;276.8;2.8;243.4;50.01;690;2548.3
14-07-16;10:39;38.0;274.2;2.9;243.4;50.03;708;2548.3
14-07-16;10:42;38.0;273.9;3.1;245.3;50.02;719;2548.4
14-07-16;10:45;38.3;273.3;3.1;242.4;50.01;739;2548.4
14-07-16;10:48;38.6;271.7;3.1;242.4;50.02;759;2548.4
14-07-16;10:51;38.7;271.4;3.2;243.4;50.05;770;2548.5
14-07-16;10:54;39.0;268.5;3.3;244.3;50.05;784;2548.5
14-07-16;10:57;39.1;271.2;3.3;244.3;50.06;792;2548.6
14-07-16;11:00;39.1;268.5;3.4;244.3;50.07;813;2548.6
14-07-16;11:03;39.2;264.2;3.4;244.3;50.06;828;2548.6
14-07-16;11:06;39.4;262.5;3.6;244.3;49.98;864;2548.7
14-07-16;11:09;39.7;258.5;3.6;244.3;50.01;891;2548.7
14-07-16;11:12;39.9;258.2;3.6;244.3;50.01;887;2548.8
14-07-16;11:15;40.0;257.9;3.5;244.3;50.01;870;2548.8
14-07-16;11:18;39.9;253.5;2.9;243.4;50.00;728;2548.8
14-07-16;11:21;40.1;255.4;3.9;245.3;50.04;945;2548.9
14-07-16;11:24;40.2;258.9;3.9;245.3;50.02;942;2548.9
14-07-16;11:27;40.6;256.2;3.2;244.3;50.00;789;2549.0
14-07-16;11:30;40.2;262.7;4.1;245.3;50.07;1000;2549.0
14-07-16;11:33;40.5;247.1;1.0;243.4;50.03;236;2549.1
14-07-16;11:36;40.7;253.2;3.9;245.3;50.02;970;2549.1
14-07-16;11:39;41.0;253.4;4.0;245.3;50.05;988;2549.1
14-07-16;11:42;40.8;248.5;4.2;244.3;50.01;1018;2549.2
14-07-16;11:45;41.5;247.2;4.0;245.3;50.03;975;2549.2
14-07-16;11:48;41.6;250.9;4.4;246.3;50.04;1065;2549.3
14-07-16;11:51;41.9;243.4;4.4;246.3;50.02;1070;2549.3
14-07-16;11:54;40.8;259.5;1.1;243.4;50.05;267;2549.4
14-07-16;11:57;40.4;271.2;1.1;243.4;50.05;273;2549.4
14-07-16;12:00;39.9;270.4;1.1;242.4;50.04;262;2549.4
14-07-16;12:03;39.8;271.8;1.1;243.4;50.04;250;2549.4
14-07-16;12:06;39.5;273.4;1.3;244.3;50.05;297;2549.4
14-07-16;12:09;39.4;270.7;1.2;244.3;50.04;271;2549.4
14-07-16;12:12;39.5;230.2;4.3;246.3;50.07;1040;2549.5
14-07-16;12:15;40.5;264.5;3.8;245.3;50.05;924;2549.5
14-07-16;12:18;40.7;254.4;4.4;246.3;50.07;1074;2549.6
14-07-16;12:21;41.2;251.0;0.0;245.3;50.04;1049;2549.6
14-07-16;12:24;41.4;244.0;4.3;245.3;50.02;1036;2549.7
14-07-16;12:27;41.5;243.0;4.3;245.3;50.00;1058;2549.7
14-07-16;12:30;41.7;240.8;3.6;244.3;50.05;908;2549.8
14-07-16;12:33;41.4;250.9;3.3;246.3;49.99;731;2549.8
14-07-16;12:36;41.9;246.2;4.4;246.3;50.06;1074;2549.9
14-07-16;12:39;42.0;237.8;4.4;245.3;50.08;1063;2549.9
14-07-16;12:42;42.1;243.0;4.4;245.3;50.07;1049;2550.0
14-07-16;12:45;42.5;235.2;4.3;246.3;50.04;1069;2550.0
14-07-16;12:48;42.4;242.1;4.4;245.3;50.02;1074;2550.1
14-07-16;12:51;42.7;238.9;4.4;245.3;50.05;1071;2550.1
14-07-16;12:54;43.0;238.1;4.3;245.3;50.02;1062;2550.2
14-07-16;12:57;42.8;237.3;4.4;245.3;50.00;1082;2550.2
14-07-16;13:00;43.1;234.8;4.6;244.3;50.04;1097;2550.3
14-07-16;13:03;43.2;232.9;4.4;245.3;50.02;1074;2550.3
14-07-16;13:06;42.7;247.2;1.2;243.4;50.02;289;2550.4
14-07-16;13:09;41.7;250.1;1.0;244.3;50.05;241;2550.4
14-07-16;13:12;41.3;261.0;1.0;243.4;50.06;228;2550.4
14-07-16;13:15;40.8;268.2;1.0;243.4;50.02;216;2550.4
14-07-16;13:18;40.6;276.8;0.8;243.4;50.04;179;2550.4
14-07-16;13:21;40.1;270.9;0.8;243.4;50.04;182;2550.4
14-07-16;13:24;39.7;268.7;0.8;242.4;50.06;176;2550.5
14-07-16;13:27;39.5;268.7;0.8;242.4;50.01;178;2550.5
14-07-16;13:30;39.4;271.1;0.7;243.4;50.00;174;2550.5
14-07-16;13:33;39.3;262.6;1.2;244.3;50.06;288;2550.5
14-07-16;13:36;39.8;254.4;4.8;246.3;50.02;1163;2550.5
14-07-16;13:39;40.4;289.5;2.9;244.3;50.01;717;2550.6
14-07-16;13:42;40.1;248.7;1.2;244.3;50.02;271;2550.6
14-07-16;13:45;39.7;263.0;1.2;244.3;50.05;276;2550.6
14-07-16;13:48;40.0;247.8;4.6;245.3;50.05;1134;2550.6
14-07-16;13:51;40.5;235.6;1.2;244.3;50.04;310;2550.7
14-07-16;13:54;40.2;215.1;3.6;245.3;50.03;883;2550.7
14-07-16;13:57;41.2;242.4;4.9;246.3;49.99;1184;2550.8
14-07-16;14:00;41.0;243.4;1.4;246.3;50.05;335;2550.8
14-07-16;14:03;40.2;259.8;1.1;244.3;50.02;266;2550.8
14-07-16;14:06;40.0;263.6;1.0;245.3;50.04;230;2550.9
14-07-16;14:09;39.3;266.6;0.9;244.3;50.04;209;2550.9
14-07-16;14:12;39.3;268.6;1.0;243.4;49.98;193;2550.9
14-07-16;14:15;39.0;270.2;0.8;243.4;50.04;177;2550.9
14-07-16;14:18;38.7;271.2;0.8;244.3;50.05;177;2550.9
14-07-16;14:21;38.9;275.9;0.7;243.4;50.01;167;2550.9
14-07-16;14:24;38.9;274.8;0.7;243.4;50.03;162;2550.9
14-07-16;14:27;38.2;273.0;0.7;244.3;50.04;147;2550.9
14-07-16;14:30;38.0;275.2;0.6;244.3;50.05;126;2550.9
14-07-16;14:33;38.2;274.2;0.5;243.4;50.03;119;2550.9
14-07-16;14:36;37.7;280.0;0.6;242.4;50.06;112;2550.9
14-07-16;14:39;37.6;273.0;0.5;244.3;50.03;116;2550.9
14-07-16;14:42;37.5;275.6;0.6;244.3;50.05;123;2550.9
14-07-16;14:45;37.5;273.0;0.7;243.4;50.01;122;2551.0
14-07-16;14:48;37.2;273.7;0.5;245.3;50.05;103;2551.0
14-07-16;14:51;37.2;276.5;0.4;244.3;50.10;87;2551.0
14-07-16;14:54;37.1;275.3;0.4;244.3;50.06;75;2551.0
14-07-16;14:57;37.0;267.0;0.4;245.3;50.04;70;2551.0
14-07-16;15:00;36.8;258.9;0.3;244.3;50.03;60;2551.0
14-07-16;15:03;36.7;261.3;0.2;245.3;50.03;49;2551.0
14-07-16;15:06;36.5;256.4;0.2;244.3;50.02;38;2551.0
14-07-16;15:09;36.3;248.8;0.1;244.3;50.01;23;2551.0
14-07-16;15:12;36.2;248.7;0.1;243.4;50.00;14;2551.0
14-07-16;15:15;36.1;234.9;0.0;244.3;50.03;7;2551.0
14-07-16;15:18;36.0;224.2;0.0;244.3;50.02;3;2551.0
14-07-16;15:21;35.9;229.5;0.0;244.3;50.02;0;2551.0
14-07-16;15:24;35.6;174.6;0.0;244.3;50.05;0;2551.0
14-07-16;15:27;35.4;223.6;0.0;243.4;50.01;3;2551.0
14-07-16;15:30;35.4;214.0;0.0;246.3;50.06;5;2551.0
14-07-16;15:33;35.3;228.9;0.0;244.3;50.04;9;2551.0
14-07-16;15:36;35.4;244.7;0.0;244.3;50.04;11;2551.0
14-07-16;15:39;34.9;236.5;0.0;244.3;50.03;9;2551.0
14-07-16;15:42;34.9;228.3;0.0;245.3;50.01;7;2551.0
14-07-16;15:45;34.8;249.9;0.0;244.3;50.03;10;2551.0
14-07-16;15:48;34.7;236.7;0.0;245.3;50.03;9;2551.0
14-07-16;15:51;34.8;248.2;0.1;243.4;50.06;13;2551.0
14-07-16;15:54;34.7;259.5;0.1;243.4;50.07;18;2551.0
14-07-16;15:57;34.7;255.4;0.1;243.4;49.99;18;2551.0
14-07-16;16:00;34.6;256.9;0.1;243.4;50.03;20;2551.0
14-07-16;16:03;34.4;259.4;0.1;243.4;50.01;22;2551.0
14-07-16;16:06;34.5;255.1;0.1;243.4;50.04;17;2551.0
