data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-07-16;16:09;34.1;243.8;0.0;243.4;50.05;13;2551.0
14-07-16;16:12;34.4;231.0;0.0;243.4;50.04;11;2551.0
14-07-16;16:15;34.4;244.1;0.0;244.3;50.06;11;2551.0
14-07-16;16:18;34.2;237.0;0.0;243.4;50.00;10;2551.0
14-07-16;16:21;34.1;240.2;0.0;243.4;50.02;9;2551.0
14-07-16;16:24;34.1;236.7;0.0;243.4;50.01;8;2551.0
14-07-16;16:27;34.0;227.9;0.0;244.3;50.01;7;2551.0
14-07-16;16:30;33.9;229.9;0.0;243.4;50.05;6;2551.0
14-07-16;16:33;34.0;234.5;0.0;244.3;50.04;6;2551.0
14-07-16;16:36;34.0;243.8;0.0;243.4;50.04;6;2551.0
14-07-16;16:39;33.8;237.8;0.0;244.3;50.03;6;2551.0
14-07-16;16:42;33.9;234.3;0.0;243.4;50.02;7;2551.0
14-07-16;16:45;33.8;222.3;0.0;244.3;50.04;8;2551.0
14-07-16;16:48;33.9;227.9;0.0;244.3;50.05;8;2551.0
14-07-16;16:51;33.8;233.7;0.0;243.4;50.01;9;2551.0
14-07-16;16:54;33.7;233.2;0.0;244.3;50.08;9;2551.0
14-07-16;16:57;33.8;240.2;0.0;243.4;50.00;8;2551.0
14-07-16;17:00;33.5;255.6;0.0;244.3;50.03;6;2551.0
14-07-16;17:03;33.7;237.1;0.0;245.3;50.01;5;2551.0
14-07-16;17:06;33.5;233.3;0.0;244.3;50.05;4;2551.0
14-07-16;17:09;33.4;239.7;0.0;244.3;50.02;6;2551.0
14-07-16;17:12;33.4;233.9;0.0;244.3;50.01;5;2551.0
14-07-16;17:15;33.4;244.0;0.0;245.3;50.00;4;2551.0
14-07-16;17:18;33.5;234.0;0.0;244.3;50.02;4;2551.0
14-07-16;17:21;33.5;234.8;0.0;244.3;50.00;4;2551.0
14-07-16;17:24;33.4;238.3;0.0;244.3;50.00;4;2551.0
14-07-16;17:27;33.3;234.9;0.0;244.3;50.08;4;2551.0
14-07-16;17:30;33.4;228.5;0.0;245.3;50.05;3;2551.0
14-07-16;17:33;33.3;230.5;0.0;245.3;50.05;3;2551.0
14-07-16;17:36;33.3;234.0;0.0;245.3;50.04;2;2551.0
14-07-16;17:39;33.3;223.2;0.0;244.3;50.05;2;2551.0
14-07-16;17:42;33.3;219.5;0.0;245.3;50.03;2;2551.0
14-07-16;17:45;33.3;225.2;0.0;245.3;50.05;2;2551.0
14-07-16;17:48;33.4;238.3;0.0;245.3;50.05;2;2551.0
14-07-16;17:51;33.2;234.9;0.0;246.3;50.02;1;2551.0
14-07-16;17:54;33.2;237.7;0.0;244.3;50.09;1;2551.0
14-07-16;17:57;33.0;253.2;0.0;245.3;50.07;0;2551.0
14-07-16;18:00;33.1;246.0;0.0;245.3;50.08;3;2551.0
14-07-16;18:03;33.0;248.8;0.0;245.3;50.03;1;2551.0
14-07-16;18:06;33.0;2205;0.0;245.3;50.04;2;2551.0
14-07-16;18:09;32.9;228.3;0.0;245.3;50.02;3;2551.0
14-07-16;18:12;32.9;225.8;0.0;246.3;50.02;4;2551.0
14-07-16;18:15;33.0;228.9;0.0;246.3;50.03;6;2551.0
14-07-16;18:18;33.1;238.1;0.0;246.3;50.04;7;2551.0
14-07-16;18:21;33.1;238.3;0.0;245.3;50.03;9;2551.0
14-07-16;18:24;33.0;233.6;0.1;245.3;50.05;11;2551.0
14-07-16;18:27;33.0;239.5;0.1;245.3;50.00;14;2551.0
14-07-16;18:30;33.1;253.8;0.1;244.3;50.02;18;2551.0
14-07-16;18:33;33.1;249.9;0.1;246.3;50.00;21;2551.0
14-07-16;18:36;33.1;257.0;0.1;245.3;50.00;24;2551.0
14-07-16;18:39;33.2;257.2;0.1;246.3;50.02;27;2551.0
14-07-16;18:42;33.0;257.0;0.1;245.3;50.02;28;2551.0
14-07-16;18:45;33.2;262.6;0.1;245.3;50.02;31;2551.0
14-07-16;18:48;33.2;259.4;0.2;246.3;50.04;32;2551.0
14-07-16;18:51;33.1;250.1;0.2;246.3;50.02;32;2551.0
14-07-16;18:54;33.2;260.4;0.2;247.3;50.03;34;2551.0
14-07-16;18:57;33.2;259.5;0.2;245.3;50.04;43;2551.0
14-07-16;19:00;33.2;265.2;0.2;245.3;50.05;45;2551.0
14-07-16;19:03;33.3;268.6;0.2;247.3;50.04;47;2551.0
14-07-16;19:06;33.3;267.3;0.2;246.3;50.04;49;2551.0
14-07-16;19:09;33.3;270.7;0.2;247.3;50.05;49;2551.0
14-07-16;19:12;33.4;261.6;0.3;245.3;50.02;49;2551.0
14-07-16;19:15;33.3;269.0;0.2;246.3;50.00;47;2551.0
14-07-16;19:18;33.3;259.5;0.2;245.3;50.05;46;2551.0
14-07-16;19:21;33.3;267.9;0.2;245.3;50.06;44;2551.0
14-07-16;19:24;33.4;4.8;0.2;246.3;50.05;43;2551.0
14-07-16;19:27;33.5;264.6;0.2;246.3;50.05;40;2551.0
14-07-16;19:30;33.7;259.5;0.2;245.3;50.00;37;2551.0
14-07-16;19:33;33.4;263.2;0.2;245.3;50.03;36;2551.0
14-07-16;19:36;33.7;265.7;0.2;246.3;50.06;35;2551.0
14-07-16;19:39;33.4;252.0;0.1;246.3;50.04;34;2551.0
14-07-16;19:42;33.5;263.9;0.2;246.3;50.06;30;2551.0
14-07-16;19:45;33.4;259.4;0.1;247.3;50.04;28;2551.0
14-07-16;19:48;33.5;249.0;0.1;247.3;50.05;25;2551.0
14-07-16;19:51;33.5;250.6;0.1;246.3;50.07;23;2551.0
14-07-16;19:54;33.4;256.6;0.1;246.3;50.02;21;2551.0
14-07-16;19:57;33.4;246.3;0.1;246.3;50.03;19;2551.1
14-07-16;20:00;33.5;259.7;0.1;245.3;50.01;16;2551.1
14-07-16;20:03;33.5;243.8;0.1;245.3;50.07;13;2551.1
14-07-16;20:06;33.4;251.6;0.0;246.3;50.05;11;2551.1
14-07-16;20:09;33.4;249.1;0.0;246.3;50.03;7;2551.1
14-07-16;20:12;33.4;238.1;0.0;246.3;50.04;4;2551.1
14-07-16;20:15;33.3;238.7;0.0;246.3;50.00;2;2551.1
14-07-16;20:18;33.3;186.6;0.0;246.3;50.02;1;2551.1
14-07-16;20:21;33.2;191.0;0.0;246.3;50.03;0;2551.1
14-07-16;20:24;33.1;256.9;0.0;245.3;50.00;0;2551.1
14-07-16;20:27;33.1;263.3;0.0;245.3;50.03;0;2551.1
14-07-16;20:30;33.0;253.5;0.0;245.3;50.02;0;2551.1
14-07-16;20:33;33.0;241.4;0.0;245.3;50.01;0;2551.1
14-07-16;20:36;32.9;225.5;0.0;246.3;50.04;0;2551.1
14-07-16;20:39;32.9;198.9;0.0;245.3;50.06;0;2551.1
14-07-16;20:42;32.7;168.0;0.0;245.3;50.03;0;2551.1
14-07-16;20:45;32.7;139.5;0.0;244.3;50.06;0;2551.1
14-07-17;05:45;30.4;255.4;0.1;239.5;50.05;21;2551.1
14-07-17;05:48;30.8;264.5;0.1;239.5;50.03;23;2551.1
14-07-17;05:51;30.8;257.2;0.1;238.5;50.06;21;2551.1
14-07-17;05:54;30.8;261.0;0.1;239.5;50.10;25;2551.1
14-07-17;05:57;30.9;258.2;0.1;242.4;10.07;25;2551.1
14-07-17;06:00;50.0;261.4;0.1;242.4;50.03;20;2551.1
14-07-17;06:03;31.1;261.1;0.1;241.4;50.03;22;2551.1
14-07-17;06:06;31.2;257.0;0.1;242.4;50.02;23;2551.1
14-07-17;06:09;31.4;260.0;0.1;243.4;50.00;25;2551.1
14-07-17;06:12;31.4;261.1;0.2;242.4;50.08;34;2551.1
14-07-17;06:15;31.4;258.1;0.2;241.4;50.02;37;2551.1
14-07-17;06:18;31.4;270.7;0.2;242.4;50.06;36;2551.1
14-07-17;06:21;31.5;266.4;0.2;242.4;50.01;39;2551.1
14-07-17;06:24;31.7;264.8;0.3;246.3;50.03;51;2551.1
14-07-17;06:27;31.7;267.3;0.3;246.3;50.03;53;2551.1
14-07-17;06:30;31.8;273.1;0.3;246.3;50.05;54;2551.1
14-07-17;06:33;31.8;259.7;0.3;245.3;50.05;56;2551.1
14-07-17;06:36;32.0;281.3;0.3;246.3;50.07;58;2551.1
14-07-17;06:39;32.3;271.8;0.3;247.3;50.04;60;2551.1
14-07-17;06:42;32.2;278.1;0.3;245.3;50.04;59;2551.1
14-07-17;06:45;32.3;269.3;0.4;245.3;50.04;61;2551.1
14-07-17;06:48;32.4;278.1;0.4;243.4;50.00;65;2551.1
14-07-17;06:51;32.4;270.8;0.4;241.4;50.02;66;2551.1
14-07-17;06:54;32.4;273.7;0.3;245.3;50.07;54;2551.1
14-07-17;06:57;32.5;264.6;0.2;244.3;50.10;50;2551.1
14-07-17;07:00;32.5;273.1;0.3;243.4;50.06;55;2551.1
14-07-17;07:03;32.7;276.1;0.4;243.4;50.06;59;2551.1
14-07-17;07:06;32.7;278.0;0.4;242.4;50.05;76;2551.1
14-07-17;07:09;32.7;282.5;0.4;243.4;50.04;87;2551.1
14-07-17;07:12;32.7;284.4;0.4;245.3;50.03;86;2551.1
14-07-17;07:15;33.1;280.2;0.4;245.3;50.04;83;2551.1
14-07-17;07:18;33.1;272.3;0.4;245.3;50.03;84;2551.1
14-07-17;07:21;33.0;281.8;0.4;244.3;50.05;86;2551.1
14-07-17;07:24;33.2;273.0;0.4;245.3;50.07;86;2551.1
14-07-17;07:27;33.3;275.0;0.4;244.3;50.04;87;2551.1
14-07-17;07:30;33.1;277.0;0.4;245.3;50.02;90;2551.1
14-07-17;07:33;33.3;276.5;0.5;245.3;50.02;93;2551.2
14-07-17;07:36;33.1;277.8;0.5;244.3;50.01;93;2551.2
14-07-17;07:39;33.3;277.5;0.4;244.3;50.06;94;2551.2
14-07-17;07:42;33.5;282.8;0.5;245.3;50.04;96;2551.2
14-07-17;07:45;33.5;279.7;0.5;244.3;50.00;99;2551.2
14-07-17;07:48;33.5;279.6;0.5;244.3;50.04;104;2551.2
14-07-17;07:51;33.4;286.3;0.0;245.3;50.02;111;2551.2
14-07-17;07:54;33.7;292.2;0.5;244.3;50.03;113;2551.2
14-07-17;07:57;33.9;291.0;0.6;246.3;50.05;112;2551.2
14-07-17;08:00;33.7;286.9;0.5;244.3;50.02;106;2551.2
14-07-17;08:03;33.8;287.9;0.5;244.3;50.03;113;2551.2
14-07-17;08:06;33.9;296.4;0.7;244.3;50.02;131;2551.2
14-07-17;08:09;33.9;295.3;0.6;244.3;50.06;136;2551.2
14-07-17;08:12;34.1;296.6;0.7;244.3;50.02;157;2551.2
14-07-17;08:15;34.1;300.1;0.7;244.3;50.04;156;2551.2
14-07-17;08:18;34.0;292.8;0.7;244.3;50.03;142;2551.2
14-07-17;08:21;34.2;294.7;0.6;244.3;50.03;134;2551.2
14-07-17;08:24;34.1;298.0;0.6;242.4;50.07;130;2551.3
14-07-17;08:27;34.2;296.9;0.6;243.4;50.07;129;2551.3
14-07-17;08:30;34.4;294.2;0.5;244.3;50.02;129;2551.3
14-07-17;08:33;34.1;298.6;0.6;244.3;50.04;130;2551.3
14-07-17;08:36;34.2;295.1;0.5;244.3;50.05;132;2551.3
14-07-17;08:39;34.4;306.2;0.5;243.4;50.05;131;2551.3
14-07-17;08:42;34.2;300.5;0.7;243.4;50.04;135;2551.3
14-07-17;08:45;34.5;301.4;0.6;242.4;50.03;137;2551.3
14-07-17;08:48;34.2;294.2;0.8;244.3;49.97;139;2551.3
14-07-17;08:51;34.5;301.7;0.7;244.3;50.00;143;2551.3
14-07-17;08:54;34.5;304.2;0.7;244.3;50.04;148;2551.3
14-07-17;08:57;34.5;304.2;0.7;243.4;50.00;152;2551.3
14-07-17;09:00;34.5;300.0;0.7;244.3;50.00;153;2551.3
14-07-17;09:03;34.6;298.2;0.7;242.4;50.04;152;2551.3
14-07-17;09:06;34.6;297.9;0.7;242.4;50.02;155;2551.3
14-07-17;09:09;34.5;299.1;0.7;244.3;50.03;157;2551.4
14-07-17;09:12;34.6;293.8;0.8;245.3;50.04;162;2551.4
14-07-17;09:15;34.6;287.2;0.7;242.4;49.99;164;2551.4
14-07-17;09:18;34.6;287.6;0.8;244.3;50.03;173;2551.4
14-07-17;09:21;34.8;276.7;0.8;242.4;50.00;186;2551.4
14-07-17;09:24;34.7;290.9;0.9;243.4;50.04;209;2551.4
14-07-17;09:27;34.8;299.5;1.0;243.4;50.02;229;2551.4
14-07-17;09:30;35.2;290.6;1.1;242.4;50.02;251;2551.4
14-07-17;09:33;35.2;295.6;1.1;243.4;50.01;272;2551.4
14-07-17;09:36;35.2;292.8;1.3;243.4;50.02;289;2551.4
14-07-17;09:39;35.3;292.5;1.3;244.3;50.05;308;2551.5
14-07-17;09:42;35.3;290.7;1.4;243.4;50.04;331;2551.5
14-07-17;09:45;35.4;290.9;1.5;245.3;50.01;353;2551.5
14-07-17;09:48;35.5;293.9;1.6;244.3;50.04;376;2551.5
14-07-17;09:51;35.7;293.2;1.6;244.3;50.04;400;2551.5
14-07-17;09:54;35.9;289.0;1.7;244.3;50.03;418;2551.6
14-07-17;09:57;36.0;293.8;1.8;244.3;50.03;439;2551.6
14-07-17;10:00;36.1;288.2;1.9;244.3;50.05;459;2551.6
14-07-17;10:03;36.2;288.5;2.1;245.3;50.02;480;2551.6
14-07-17;10:06;36.2;287.5;2.1;244.3;50.06;501;2551.6
14-07-17;10:09;36.4;282.2;2.1;245.3;50.07;522;2551.7
14-07-17;10:12;36.7;283.5;2.3;244.3;50.03;548;2551.7
14-07-17;10:15;36.7;280.2;2.3;244.3;50.01;557;2551.7
14-07-17;10:18;37.1;283.0;2.4;245.3;50.01;590;2551.8
14-07-17;10:21;37.1;266.7;2.2;245.3;50.02;544;2551.8
14-07-17;10:24;36.9;278.7;1.4;244.3;50.04;345;2551.8
14-07-17;10:27;37.1;275.2;1.4;243.4;50.07;338;2551.8
14-07-17;10:30;36.8;280.5;1.4;243.4;50.03;353;2551.8
14-07-17;10:33;37.2;284.4;3.4;245.3;50.03;847;2551.9
14-07-17;10:36;37.8;281.1;3.3;246.3;50.04;809;2551.9
14-07-17;10:39;37.9;275.6;3.3;245.3;50.04;787;2551.9
14-07-17;10:42;38.3;277.1;3.2;244.3;50.03;771;2552.0
14-07-17;10:45;38.0;272.4;3.2;245.3;50.01;774;2552.0
14-07-17;10:48;38.0;269.6;1.2;244.3;50.04;296;2552.1
14-07-17;10:51;38.3;277.5;3.5;245.3;50.04;877;2552.1
14-07-17;10:54;38.2;264.5;3.4;245.3;50.02;834;2552.1
14-07-17;10:57;38.5;273.7;3.4;245.3;50.03;842;2552.2
14-07-17;11:00;39.0;270.5;3.4;245.3;50.04;840;2552.2
14-07-17;11:03;38.7;284.3;1.5;244.3;50.06;331;2552.2
14-07-17;11:06;38.3;223.8;2.0;244.3;50.06;452;2552.2
14-07-17;11:09;39.0;273.9;3.7;245.3;50.04;926;2552.3
14-07-17;11:12;39.2;270.5;3.7;245.3;50.00;913;2552.3
14-07-17;11:15;39.4;269.5;2.8;245.3;50.06;712;2552.4
14-07-17;11:18;38.9;278.0;1.5;244.3;50.06;351;2552.4
14-07-17;11:21;39.2;273.0;3.0;245.3;50.00;721;2552.4
14-07-17;11:24;38.6;262.0;0.4;244.3;50.03;93;2552.5
14-07-17;11:27;38.3;259.4;0.5;242.4;50.03;85;2552.5
14-07-17;11:30;37.8;268.5;0.4;243.4;50.01;75;2552.5
14-07-17;11:33;37.5;265.5;0.4;243.4;50.07;78;2552.5
14-07-17;11:36;37.5;269.5;0.4;243.4;50.00;66;2552.5
14-07-17;11:39;37.0;264.4;0.3;244.3;50.04;56;2552.5
14-07-17;11:42;36.9;263.6;0.3;243.4;50.05;56;2552.5
14-07-17;11:45;36.8;268.6;0.3;243.4;50.03;60;2552.5
14-07-17;11:48;36.7;271.1;0.3;242.4;50.02;61;2552.5
14-07-17;11:51;36.4;267.3;0.4;243.4;50.03;62;2552.5
14-07-17;11:54;36.2;274.2;0.3;242.4;50.07;61;2552.5
14-07-17;11:57;36.3;268.0;0.4;243.4;50.05;62;2552.5
14-07-17;12:00;36.1;263.9;0.4;243.4;50.07;60;2552.5
14-07-17;12:03;36.0;268.5;0.3;245.3;50.05;59;2552.5
14-07-17;12:06;36.0;264.1;0.3;244.3;50.06;59;2552.5
14-07-17;12:09;35.9;269.3;0.3;243.4;50.05;59;2552.5
14-07-17;12:12;35.7;268.9;0.3;243.4;50.09;62;2552.5
14-07-17;12:15;35.6;276.5;0.4;243.4;50.06;62;2552.5
14-07-17;12:18;35.5;267.0;0.4;243.4;50.04;62;2552.5
14-07-17;12:21;35.4;276.7;0.3;244.3;50.05;63;2552.5
14-07-17;12:24;35.4;278.3;0.4;244.3;50.06;63;2552.5
14-07-17;12:27;35.3;268.5;0.3;241.4;50.01;62;2552.5
14-07-17;12:30;35.2;270.7;0.3;244.3;50.03;62;2552.5
14-07-17;12:33;35.2;277.4;0.4;2436;50.02;64;2552.5
14-07-17;12:36;35.3;263.9;0.3;242.4;50.05;64;2552.5
14-07-17;12:39;35.2;270.8;0.4;243.4;50.02;68;2552.5
14-07-17;12:42;35.2;272.7;0.4;244.3;50.01;76;2552.5
14-07-17;12:45;35.2;279.6;0.4;244.3;50.07;82;2552.5
14-07-17;12:48;34.9;280.2;0.4;245.3;50.08;89;2552.5
14-07-17;12:51;35.2;285.6;0.5;244.3;50.08;102;2552.5
14-07-17;12:54;35.2;278.1;0.5;244.3;50.03;116;2552.6
14-07-17;12:57;35.0;287.4;0.6;246.3;50.02;129;2552.6
14-07-17;13:00;35.2;285.3;0.6;243.4;49.99;138;2552.6
14-07-17;13:03;35.0;292.6;0.7;242.4;49.99;147;2552.6
14-07-17;13:06;35.2;292.8;0.7;242.4;50.01;155;2552.6
14-07-17;13:09;35.0;290.7;0.7;243.4;50.05;162;2552.6
14-07-17;13:12;35.3;284.7;0.8;243.4;50.05;179;2552.6
14-07-17;13:15;35.3;287.6;0.8;244.3;50.01;193;2552.6
14-07-17;13:18;35.3;287.5;0.9;243.4;50.05;205;2552.6
14-07-17;13:21;35.4;290.0;1.0;242.4;50.01;223;2552.6
14-07-17;13:24;35.5;285.6;1.1;244.3;50.04;245;2552.6
14-07-17;13:27;35.4;287.9;1.1;244.3;50.03;264;2552.7
14-07-17;13:30;35.5;291.6;1.3;242.4;49.99;288;2552.7
14-07-17;13:33;35.6;287.6;1.4;244.3;50.02;327;2552.7
14-07-17;13:36;35.9;293.4;1.7;243.4;50.01;412;2552.7
14-07-17;13:39;36.1;289.1;2.1;243.4;50.02;501;2552.7
14-07-17;13:42;36.3;287.2;1.9;245.3;50.05;457;2552.7
14-07-17;13:45;36.4;284.3;1.7;245.3;50.03;408;2552.8
14-07-17;13:48;36.7;287.6;1.5;245.3;50.05;369;2552.8
14-07-17;13:51;36.4;287.1;1.5;245.3;50.05;384;2552.8
14-07-17;13:54;36.4;281.9;1.7;244.3;50.06;395;2552.8
14-07-17;13:57;36.5;289.8;1.7;245.3;49.99;405;2552.8
14-07-17;14:00;36.7;286.9;1.7;244.3;50.05;413;2552.9
14-07-17;14:03;36.8;288.5;1.7;245.3;50.03;403;2552.9
14-07-17;14:06;36.9;286.9;1.7;243.4;50.03;403;2552.9
14-07-17;14:09;36.9;282.4;1.7;245.3;50.04;406;2552.9
14-07-17;14:12;37.0;284.1;1.6;244.3;50.00;393;2552.9
14-07-17;14:15;37.0;286.8;1.5;245.3;50.04;358;2553.0
14-07-17;14:18;37.1;279.0;1.5;245.3;50.05;355;2553.0
14-07-17;14:21;37.1;279.7;1.5;246.3;50.04;355;2553.0
14-07-17;14:24;37.0;274.8;1.7;245.3;50.01;400;2553.0
14-07-17;14:27;37.5;266.7;2.6;245.3;50.04;638;2553.0
14-07-17;14:30;38.0;272.3;3.1;246.3;50.01;750;2553.1
14-07-17;14:33;37.8;266.7;1.7;244.3;50.00;387;2553.1
14-07-17;14:36;37.7;274.8;1.7;244.3;49.99;403;2553.1
14-07-17;14:39;37.9;275.6;2.0;245.3;50.02;471;2553.2
14-07-17;14:42;37.7;276.8;1.9;245.3;50.00;458;2553.2
14-07-17;14:45;37.9;278.1;2.3;245.3;50.04;546;2553.2
14-07-17;14:48;38.6;266.4;3.7;247.3;50.02;902;2553.2
14-07-17;14:51;38.9;258.6;2.8;245.3;50.06;682;2553.3
14-07-17;14:54;39.2;266.8;4.3;247.3;50.00;1056;2553.3
14-07-17;14:57;39.7;245.2;4.5;247.3;50.01;1106;2553.4
14-07-17;15:00;40.2;245.3;4.8;247.3;50.00;1176;2553.4
14-07-17;15:03;40.6;240.6;4.1;246.3;50.03;1012;2553.5
14-07-17;15:06;40.6;246.5;4.4;246.3;50.02;1089;2553.5
14-07-17;15:09;40.8;239.9;3.4;246.3;50.03;843;2553.6
14-07-17;15:12;40.7;251.9;3.0;246.3;49.99;737;2553.6
14-07-17;15:15;40.6;232.9;3.0;246.3;50.01;713;2553.7
14-07-17;15:18;40.6;249.0;2.8;245.3;49.99;683;2553.7
14-07-17;15:21;40.6;252.9;3.1;246.3;49.99;729;2553.7
14-07-17;15:24;40.6;257.8;2.9;244.3;50.01;701;2553.8
14-07-17;15:27;40.5;254.8;2.4;246.3;50.00;583;2553.8
14-07-17;15:30;40.5;257.6;2.4;246.3;50.03;588;2553.8
14-07-17;15:33;40.0;261.7;1.9;246.3;50.00;481;2553.9
14-07-17;15:36;40.1;267.4;1.4;246.3;50.01;328;2553.9
14-07-17;15:39;39.5;269.9;1.2;245.3;50.04;284;2553.9
14-07-17;15:42;39.4;265.2;1.0;245.3;50.02;248;2553.9
14-07-17;15:45;39.1;278.4;1.1;245.3;50.05;255;2553.9
14-07-17;15:48;39.2;275.8;1.2;246.3;50.04;283;2553.9
14-07-17;15:51;39.0;274.6;1.1;245.3;50.03;244;2554.0
14-07-17;15:54;38.6;283.0;0.9;246.3;50.02;213;2554.0
14-07-17;15:57;38.4;278.9;0.9;245.3;50.04;207;2554.0
14-07-17;16:00;38.4;276.5;0.8;246.3;50.04;194;2554.0
14-07-17;16:03;38.2;283.1;0.8;245.3;50.02;183;2554.0
14-07-17;16:06;38.0;280.0;0.7;244.3;50.03;175;2554.0
14-07-17;16:09;38.2;283.4;0.7;244.3;50.04;173;2554.0
14-07-17;16:12;37.8;285.9;0.8;244.3;50.04;174;2554.0
14-07-17;16:15;37.8;281.9;0.8;244.3;50.01;175;2554.0
14-07-17;16:18;37.6;286.6;0.8;244.3;50.05;182;2554.0
14-07-17;16:21;37.7;280.9;0.8;244.3;50.07;187;2554.0
14-07-17;16:24;37.6;279.3;0.9;245.3;50.05;189;2554.1
14-07-17;16:27;37.5;282.4;0.8;245.3;50.05;191;2554.1
14-07-17;16:30;37.5;281.9;0.8;243.4;50.05;186;2554.1
14-07-17;16:33;37.5;283.1;0.8;245.3;50.02;171;2554.1
14-07-17;16:36;37.2;278.1;0.8;244.3;50.03;168;2554.1
14-07-17;16:39;37.0;282.1;0.8;246.3;50.01;175;2554.1
14-07-17;16:42;37.0;284.1;0.8;246.3;50.02;174;2554.1
14-07-17;16:45;37.0;284.6;0.7;244.3;50.06;160;2554.1
14-07-17;16:48;37.2;280.6;0.7;244.3;50.04;155;2554.1
14-07-17;16:51;36.8;281.8;0.7;244.3;50.05;163;2554.1
14-07-17;16:54;37.0;282.2;0.7;245.3;50.04;163;2554.1
14-07-17;16:57;36.9;277.7;0.7;244.3;50.05;158;2554.2
14-07-17;17:00;36.9;281.5;0.6;245.3;50.05;155;2554.2
14-07-17;17:03;36.7;279.9;0.8;245.3;50.05;154;2554.2
14-07-17;17:06;36.8;280.0;0.7;246.3;50.03;153;2554.2
14-07-17;17:09;36.7;281.3;0.7;245.3;50.02;152;2554.2
14-07-17;17:12;36.8;283.4;0.7;245.3;50.04;152;2554.2
14-07-17;17:15;36.5;280.0;0.7;245.3;50.01;154;2554.2
14-07-17;17:18;36.8;281.8;0.7;244.3;50.02;154;2554.2
14-07-17;17:21;36.4;280.3;0.7;245.3;50.01;159;2554.2
14-07-17;17:24;36.5;282.5;0.8;245.3;50.02;168;2554.2
14-07-17;17:27;36.5;281.8;0.8;245.3;50.03;171;2554.2
14-07-17;17:30;36.4;280.6;0.8;245.3;50.00;168;2554.2
14-07-17;17:33;36.4;285.9;0.8;245.3;10.03;174;2554.2
14-07-17;17:36;36.5;282.8;0.0;245.3;50.05;173;2554.3
14-07-17;17:39;36.4;280.3;0.8;245.3;50.05;180;2554.3
14-07-17;17:42;36.2;278.7;0.8;246.3;50.01;168;2554.3
14-07-17;17:45;36.3;280.6;0.7;246.3;50.02;167;2554.3
14-07-17;17:48;36.3;282.2;0.7;245.3;50.03;160;2554.3
14-07-17;17:51;36.3;276.1;0.7;245.3;50.04;161;2554.3
14-07-17;17:54;36.3;275.3;0.7;246.3;50.06;166;2554.3
14-07-17;17:57;36.2;282.4;0.7;245.3;50.07;170;2554.3
14-07-17;18:00;36.2;278.9;0.8;246.3;50.04;182;2554.3
14-07-17;18:03;36.1;276.1;0.8;245.3;50.01;182;2554.3
14-07-17;18:06;36.2;278.9;0.8;246.3;50.04;176;2554.3
14-07-17;18:09;36.3;285.9;0.8;245.3;50.05;168;2554.3
14-07-17;18:12;36.2;285.0;0.8;246.3;50.03;176;2554.4
14-07-17;18:15;36.2;285.2;0.7;245.3;50.03;176;2554.4
14-07-17;18:18;36.3;286.9;0.7;245.3;50.04;160;2554.4
14-07-17;18:21;36.1;276.2;0.7;246.3;50.01;148;2554.4
14-07-17;18:24;36.2;283.3;0.7;245.3;50.00;148;2554.4
14-07-17;18:27;36.2;280.0;0.7;246.3;50.02;143;2554.4
14-07-17;18:30;36.1;277.1;0.5;244.3;50.01;138;2554.4
14-07-17;18:33;36.2;289.4;0.7;245.3;50.02;151;2554.4
14-07-17;18:36;36.1;289.8;0.6;244.3;50.01;151;2554.4
14-07-17;18:39;36.2;285.2;0.7;246.3;50.00;145;2554.4
14-07-17;18:42;36.1;287.6;0.6;245.3;50.02;137;2554.4
14-07-17;18:45;36.0;278.1;0.6;246.3;50.02;131;2554.4
14-07-17;18:48;36.1;279.7;0.5;246.3;50.01;124;2554.4
14-07-17;18:51;36.0;283.4;0.5;246.3;50.03;109;2554.5
14-07-17;18:54;35.9;274.0;0.5;246.3;50.01;106;2554.5
14-07-17;18:57;35.9;274.8;0.5;246.3;50.02;96;2554.5
14-07-17;19:00;35.9;271.7;0.4;246.3;50.03;82;2554.5
14-07-17;19:03;35.7;274.3;0.4;38.6;50.04;74;2554.5
14-07-17;19:06;35.5;274.8;0.4;247.3;50.07;65;2554.5
14-07-17;19:09;35.5;262.5;0.3;246.3;50.05;59;2554.5
14-07-17;19:12;35.5;274.0;0.4;247.3;50.00;53;2554.5
14-07-17;19:15;35.3;264.1;0.3;247.3;50.03;48;2554.5
14-07-17;19:18;35.3;256.3;0.2;245.3;50.05;41;2554.5
14-07-17;19:21;35.3;251.9;0.1;245.3;50.04;31;2554.5
14-07-17;19:24;35.2;255.7;0.1;246.3;50.05;24;2554.5
14-07-17;19:27;35.0;244.9;0.1;246.3;50.03;19;2554.5
14-07-17;19:30;34.9;242.4;0.1;246.3;50.04;14;2554.5
14-07-17;19:33;34.9;231.0;0.0;245.3;50.04;10;2554.5
14-07-17;19:36;34.7;244.0;0.0;245.3;50.04;4;2554.5
14-07-17;19:39;34.7;228.0;0.0;246.3;50.01;3;2554.5
14-07-17;19:42;34.5;221.0;0.0;246.3;50.05;0;2554.5
14-07-17;19:45;34.5;209.7;0.0;244.3;50.00;0;2554.5
14-07-17;19:48;34.4;270.4;0.0;245.3;50.03;0;2554.5
14-07-17;19:51;34.2;268.9;0.0;245.3;50.05;0;2554.5
14-07-17;19:54;34.1;262.7;0.0;244.3;50.03;0;2554.5
14-07-17;19:57;34.0;258.6;0.0;244.3;50.01;0;2554.5
14-07-17;20:00;33.9;256.9;0.0;245.3;50.03;0;2554.5
14-07-17;20:03;33.9;256.7;0.0;243.4;50.04;0;2554.5
14-07-17;20:06;33.8;259.1;0.0;244.3;50.04;0;2554.5
14-07-17;20:09;33.7;261.4;0.0;244.3;50.03;0;2554.5
14-07-17;20:12;33.5;262.0;0.0;243.4;50.02;0;2554.5
14-07-17;20:15;33.5;259.7;0.0;244.3;50.03;0;2554.5
14-07-17;20:18;33.4;254.4;0.0;245.3;50.05;0;2554.5
14-07-17;20:21;33.3;245.3;0.0;245.3;50.03;0;2554.5
14-07-18;06:03;30.7;249.6;0.1;242.4;50.02;22;2554.5
14-07-18;06:06;30.8;259.7;0.1;242.4;49.98;25;2554.5
14-07-18;06:09;30.9;262.5;0.1;243.4;49.99;23;2554.5
14-07-18;06:12;31.0;267.3;0.1;242.4;50.09;24;2554.5
14-07-18;06:15;31.1;257.6;0.1;242.4;50.05;25;2554.5
14-07-18;06:18;31.2;254.2;0.1;242.4;50.05;26;2554.5
14-07-18;06:21;31.4;258.5;0.1;243.4;50.07;30;2554.5
14-07-18;06:24;31.6;265.2;0.2;242.4;50.05;33;2554.5
14-07-18;06:27;31.5;267.0;0.2;242.4;50.05;36;2554.5
14-07-18;06:30;31.6;266.1;0.2;243.4;50.09;37;2554.5
14-07-18;06:33;31.6;263.2;0.2;242.4;50.06;42;2554.5
14-07-18;06:36;31.7;279.3;0.3;242.4;50.07;51;2554.5
14-07-18;06:39;31.8;279.3;0.4;242.4;50.06;71;2554.5
14-07-18;06:42;31.8;280.2;0.5;243.4;50.07;97;2554.5
14-07-18;06:45;32.0;280.0;0.5;242.4;50.05;106;2554.5
14-07-18;06:48;32.2;288.2;0.5;242.4;50.04;112;2554.5
14-07-18;06:51;32.3;282.8;0.5;242.4;50.05;115;2554.5
14-07-18;06:54;32.6;280.0;0.5;242.4;50.08;103;2554.5
14-07-18;06:57;32.5;278.9;0.4;242.4;50.10;86;2554.5
14-07-18;07:00;32.7;273.9;0.4;240.4;50.07;79;2554.5
14-07-18;07:03;32.6;274.6;0.4;243.4;50.11;78;2554.5
14-07-18;07:06;33.2;275.3;0.4;242.4;50.03;79;2554.6
14-07-18;07:09;33.0;274.9;0.4;242.4;50.04;82;2554.6
14-07-18;07:12;33.1;274.9;0.4;243.4;50.07;82;2554.6
14-07-18;07:15;33.0;275.6;0.5;243.4;50.02;83;2554.6
14-07-18;07:18;33.0;279.1;0.5;243.4;50.01;85;2554.6
14-07-18;07:21;33.1;276.8;0.4;243.4;50.04;89;2554.6
14-07-18;07:24;33.2;279.6;0.5;243.4;50.06;93;2554.6
14-07-18;07:27;33.4;278.9;0.5;246.3;50.10;96;2554.6
14-07-18;07:30;33.3;280.0;0.5;244.3;50.02;96;2554.6
14-07-18;07:33;33.3;286.3;0.5;244.3;50.02;97;2554.6
14-07-18;07:36;33.4;279.6;0.5;244.3;50.03;104;2554.6
14-07-18;07:39;33.5;280.0;0.5;243.4;50.02;102;2554.6
14-07-18;07:42;33.7;277.8;0.5;244.3;50.05;104;2554.6
14-07-18;07:45;33.4;287.2;0.5;244.3;50.02;105;2554.6
14-07-18;07:48;33.7;290.0;0.5;244.3;50.06;108;2554.6
14-07-18;07:51;33.8;288.1;0.5;244.3;50.03;109;2554.6
14-07-18;07:54;33.8;289.8;0.5;243.4;50.06;104;2554.6
14-07-18;07:57;33.7;280.5;0.5;243.4;50.06;110;2554.6
14-07-18;08:00;34.1;291.9;0.7;244.3;50.02;126;2554.6
14-07-18;08:03;33.9;290.3;0.5;243.4;50.02;119;2554.6
14-07-18;08:06;33.9;283.4;0.7;243.4;50.03;134;2554.7
14-07-18;08:09;34.0;286.2;0.7;244.3;50.02;142;2554.7
14-07-18;08:12;34.0;296.6;0.7;243.4;50.06;149;2554.7
14-07-18;08:15;34.1;292.3;0.7;243.4;50.05;129;2554.7
14-07-18;08:18;34.1;295.7;0.6;243.4;50.04;122;2554.7
14-07-18;08:21;34.2;297.0;0.5;244.3;50.02;123;2554.7
14-07-18;08:24;34.1;302.3;0.6;242.4;50.04;125;2554.7
14-07-18;08:27;34.2;303.9;0.7;243.4;50.06;131;2554.7
14-07-18;08:30;34.4;303.2;0.7;244.3;50.06;134;2554.7
14-07-18;08:33;34.2;303.3;0.6;244.3;50.03;134;2554.7
14-07-18;08:36;34.5;300.8;0.7;243.4;50.01;140;2554.7
14-07-18;08:39;34.5;301.1;0.0;243.4;50.03;143;2554.7
14-07-18;08:42;34.6;305.7;0.7;242.4;50.03;145;2554.7
14-07-18;08:45;34.5;303.3;0.7;242.4;50.02;147;2554.7
14-07-18;08:48;34.7;300.1;0.7;242.4;50.04;152;2554.7
14-07-18;08:51;34.6;298.0;0.7;241.4;50.03;156;2554.8
14-07-18;08:54;34.6;297.8;0.7;242.4;50.06;160;2554.8
14-07-18;08:57;34.8;302.6;0.7;243.4;50.03;156;2554.8
14-07-18;09:00;34.7;305.2;0.7;243.4;50.06;167;2554.8
14-07-18;09:03;34.8;300.5;0.7;243.4;50.02;172;2554.8
14-07-18;09:06;34.8;298.8;0.7;243.4;50.02;168;2554.8
14-07-18;09:09;34.8;298.2;0.7;243.4;50.08;177;2554.8
14-07-18;09:12;34.8;291.3;0.8;244.3;50.07;177;2554.8
14-07-18;09:15;34.9;293.7;0.8;244.3;50.06;197;2554.8
14-07-18;09:18;34.8;288.7;0.9;244.3;50.02;209;2554.8
14-07-18;09:21;35.2;296.0;1.0;243.4;50.06;231;2554.8
14-07-18;09:24;35.2;294.1;1.1;243.4;50.04;271;2554.9
14-07-18;09:27;35.2;301.4;1.2;244.3;50.05;288;2554.9
14-07-18;09:30;35.3;298.5;1.2;243.4;50.06;290;2554.9
14-07-18;09:33;35.4;294.5;1.2;245.3;50.07;296;2554.9
14-07-18;09:36;35.4;287.9;1.3;243.4;50.06;304;2554.9
14-07-18;09:39;35.6;293.2;1.3;244.3;50.09;297;2554.9
14-07-18;09:42;35.6;292.5;1.2;244.3;50.05;255;2554.9
14-07-18;09:45;35.9;297.9;1.5;244.3;50.05;385;2555.0
14-07-18;09:48;35.7;286.8;1.7;241.4;50.05;400;2555.0
14-07-18;09:51;36.2;293.4;1.9;243.4;50.03;435;2555.0
14-07-18;09:54;36.1;290.1;1.9;245.3;50.06;457;2555.0
14-07-18;09:57;36.3;287.5;1.9;245.3;50.06;461;2555.0
14-07-18;10:00;36.5;292.8;2.1;245.3;50.04;500;2555.1
14-07-18;10:03;36.5;289.8;2.2;244.3;50.06;530;2555.1
14-07-18;10:06;36.8;288.7;2.3;244.3;50.06;552;2555.1
14-07-18;10:09;36.9;285.2;2.4;246.3;50.03;570;2555.1
14-07-18;10:12;37.2;286.5;2.4;245.3;50.06;589;2555.2
14-07-18;10:15;37.2;282.7;2.5;245.3;50.03;611;2555.2
14-07-18;10:18;37.5;283.8;2.5;246.3;50.03;624;2555.2
14-07-18;10:21;37.6;278.7;2.6;243.4;50.03;650;2555.3
14-07-18;10:24;37.8;275.6;2.7;245.3;50.03;666;2555.3
14-07-18;10:27;37.9;278.1;2.8;245.3;50.04;695;2555.3
14-07-18;10:30;38.0;272.6;2.9;244.3;50.03;709;2555.4
14-07-18;10:33;38.3;275.2;3.0;244.3;50.05;729;2555.4
14-07-18;10:36;38.4;268.6;3.1;244.3;50.05;765;2555.4
14-07-18;10:39;38.5;269.2;3.2;243.4;50.02;785;2555.5
14-07-18;10:42;39.0;267.4;3.2;244.3;50.04;785;2555.5
14-07-18;10:45;38.7;270.2;2.6;244.3;50.05;622;2555.6
14-07-18;10:48;39.2;267.9;3.5;245.3;50.05;868;2555.6
14-07-18;10:51;39.2;268.7;2.9;244.3;50.04;695;2555.6
14-07-18;10:54;39.2;249.1;2.9;244.3;50.05;704;2555.7
14-07-18;10:57;39.5;256.9;4.0;245.3;50.05;979;2555.7
14-07-18;11:00;40.1;258.3;3.9;245.3;50.07;950;2555.8
14-07-18;11:03;39.8;254.7;2.8;245.3;50.08;709;2555.8
14-07-18;11:06;39.7;262.5;2.1;244.3;50.09;537;2555.8
14-07-18;11:09;39.5;268.0;2.4;244.3;50.06;579;2555.9
14-07-18;11:12;39.4;269.9;2.5;244.3;50.02;625;2555.9
14-07-18;11:24;37.1;252.3;3.9;242.4;50.05;942;2555.9
14-07-18;11:27;38.6;254.7;4.3;245.3;50.07;1038;2556.0
14-07-18;11:30;39.2;253.5;4.2;245.3;50.04;1014;2556.0
14-07-18;11:33;39.4;251.8;4.0;245.3;49.98;992;2556.1
14-07-18;11:36;39.8;252.2;4.1;245.3;50.00;966;2556.1
14-07-18;11:39;39.7;253.8;2.5;244.3;50.05;621;2556.2
14-07-18;11:42;39.9;246.8;3.7;244.3;50.01;902;2556.2
14-07-18;11:45;39.9;252.5;1.2;242.4;50.04;312;2556.2
14-07-18;11:48;39.0;259.7;1.1;243.4;50.06;272;2556.2
14-07-18;11:51;38.7;264.2;1.0;244.3;50.04;231;2556.3
14-07-18;11:54;38.6;269.0;0.8;244.3;50.09;206;2556.3
14-07-18;11:57;38.3;275.8;0.8;243.4;50.08;188;2556.3
14-07-18;12:00;38.2;278.3;0.8;243.4;50.07;184;2556.3
14-07-18;12:03;38.0;277.5;0.8;243.4;50.06;172;2556.3
14-07-18;12:06;37.8;279.0;0.7;242.4;50.07;163;2556.3
14-07-18;12:09;37.8;280.2;0.8;243.4;50.06;161;2556.3
14-07-18;12:12;37.5;285.6;0.7;241.4;50.08;156;2556.3
14-07-18;12:15;37.4;282.5;0.7;243.4;50.05;149;2556.3
14-07-18;12:18;37.2;286.2;0.6;241.4;50.05;143;2556.3
14-07-18;12:21;37.4;278.0;0.7;244.3;50.06;141;2556.3
14-07-18;12:24;37.2;286.9;0.7;243.4;50.05;140;2556.3
14-07-18;12:27;37.2;281.1;0.7;243.4;49.99;140;2556.4
14-07-18;12:30;37.0;284.6;0.7;244.3;50.03;146;2556.4
14-07-18;12:33;37.1;290.6;0.7;244.3;50.03;165;2556.4
14-07-18;12:36;36.8;279.4;0.7;243.4;50.07;178;2556.4
14-07-18;12:39;36.8;289.8;0.8;243.4;50.07;176;2556.4
14-07-18;12:42;36.8;290.4;0.8;242.4;50.06;182;2556.4
14-07-18;12:45;36.8;289.5;1.0;244.3;50.08;203;2556.4
14-07-18;12:48;36.7;291.0;1.1;239.5;50.05;252;2556.4
14-07-18;12:51;37.0;286.3;1.5;244.3;50.02;375;2556.4
14-07-18;12:54;;282.5;1.6;244.3;50.06;394;2556.4
14-07-18;12:57;37.0;277.1;0.7;243.4;50.04;160;2556.5
14-07-18;13:00;36.9;276.8;0.7;243.4;50.03;150;2556.5
14-07-18;13:03;36.8;278.1;0.8;242.4;50.03;173;2556.5
14-07-18;13:06;36.7;283.4;0.9;243.4;50.06;196;2556.5
14-07-18;13:09;36.8;285.6;0.9;243.4;50.06;207;2556.5
14-07-18;13:12;36.9;284.0;1.0;243.4;50.04;247;2556.5
14-07-18;13:15;36.9;286.0;1.3;244.3;50.04;291;2556.5
14-07-18;13:18;36.9;285.3;1.1;243.4;50.05;246;2556.5
14-07-18;13:21;37.0;282.4;0.9;243.4;50.04;202;2556.5
14-07-18;13:24;36.5;282.7;0.7;243.4;50.07;172;2556.6
14-07-18;13:27;36.7;282.2;0.6;243.4;50.01;147;2556.6
14-07-18;13:30;36.5;274.8;0.7;242.4;50.05;134;2556.6
14-07-18;13:33;36.4;278.0;0.6;243.4;50.03;120;2556.6
14-07-18;13:36;36.3;273.4;0.5;242.4;50.06;118;2556.6
14-07-18;13:39;36.3;4.8;0.6;243.4;50.06;122;2556.6
14-07-18;13:42;36.2;275.3;0.5;243.4;50.07;116;2556.6
14-07-18;13:45;36.3;273.9;0.5;245.3;50.07;100;2556.6
14-07-18;13:48;36.2;266.0;0.4;245.3;50.05;90;2556.6
14-07-18;13:51;36.2;275.0;0.4;244.3;50.08;106;2556.6
14-07-18;13:54;36.1;281.1;0.7;244.3;50.09;145;2556.6
14-07-18;13:57;36.1;281.9;0.7;245.3;50.02;155;2556.6
14-07-18;14:00;36.1;4.8;0.6;244.3;50.01;125;2556.6
14-07-18;14:03;36.1;289.7;0.5;242.4;50.01;123;2556.6
14-07-18;14:06;36.2;283.0;0.7;243.4;50.05;129;2556.6
14-07-18;14:09;36.0;277.8;0.6;244.3;50.08;118;2556.6
14-07-18;14:12;36.1;281.3;0.5;242.4;50.02;122;2556.7
14-07-18;14:15;36.0;284.3;0.7;244.3;50.01;147;2556.7
14-07-18;14:18;36.1;282.5;0.8;243.4;50.03;158;2556.7
14-07-18;14:21;36.0;287.5;0.7;245.3;50.04;150;2556.7
14-07-18;14:24;36.1;282.4;0.7;244.3;50.06;147;2556.7
14-07-18;14:27;36.0;283.7;0.7;243.4;50.02;146;2556.7
14-07-18;14:30;35.9;283.7;0.7;244.3;50.06;141;2556.7
14-07-18;14:33;35.9;279.9;0.6;243.4;50.04;131;2556.7
14-07-18;14:36;35.9;283.0;0.5;243.4;50.05;122;2556.7
14-07-18;14:39;35.7;288.1;0.6;244.3;50.06;124;2556.7
14-07-18;14:42;35.7;284.1;0.6;244.3;50.03;129;2556.7
14-07-18;14:45;35.9;290.1;0.6;243.4;50.07;141;2556.7
14-07-18;14:48;35.7;285.6;0.7;244.3;50.06;165;2556.7
14-07-18;14:51;36.0;283.7;1.1;245.3;50.01;206;2556.7
14-07-18;14:54;35.9;295.4;1.1;245.3;50.07;261;2556.8
14-07-18;14:57;36.2;284.4;1.4;246.3;50.04;343;2556.8
14-07-18;15:00;36.2;291.2;1.6;244.3;50.08;375;2556.8
14-07-18;15:03;36.4;286.6;0.0;245.3;50.01;452;2556.8
14-07-18;15:06;36.4;278.9;2.6;246.3;50.06;635;2556.8
14-07-18;15:09;37.0;274.6;2.6;247.3;50.03;646;2556.9
14-07-18;15:12;37.2;269.9;2.3;247.3;50.08;567;2556.9
14-07-18;15:15;37.4;274.8;2.0;246.3;50.03;482;2556.9
14-07-18;15:18;37.5;268.3;1.7;246.3;50.08;399;2556.9
14-07-18;15:21;37.4;275.3;1.5;246.3;50.01;353;2557.0
14-07-18;15:24;37.2;276.7;1.3;245.3;50.04;326;2557.0
14-07-18;15:27;37.2;277.1;1.3;245.3;50.04;306;2557.0
14-07-18;15:30;37.1;279.1;1.3;246.3;50.06;293;2557.0
14-07-18;15:33;37.1;279.0;1.2;245.3;50.04;275;2557.0
14-07-18;15:36;37.2;280.9;1.1;247.3;50.06;258;2557.0
14-07-18;15:39;37.0;4.8;1.0;244.3;50.09;248;2557.1
14-07-18;15:42;37.1;280.6;1.0;246.3;50.03;226;2557.1
14-07-18;15:45;37.1;281.5;0.9;245.3;50.08;215;2557.1
14-07-18;15:48;37.1;279.7;0.9;246.3;50.09;213;2557.1
14-07-18;15:51;37.0;278.6;0.8;245.3;50.05;218;2557.1
14-07-18;15:54;37.0;280.0;1.0;246.3;50.04;228;2557.1
14-07-18;15:57;37.1;284.4;1.0;246.3;50.03;233;2557.1
14-07-18;16:00;36.8;279.4;1.0;245.3;50.00;232;2557.1
14-07-18;16:03;36.9;281.2;1.0;246.3;50.06;233;2557.1
14-07-18;16:06;36.9;284.1;1.0;246.3;50.03;231;2557.2
14-07-18;16:09;36.8;281.5;1.0;246.3;50.03;225;2557.2
14-07-18;16:12;36.8;281.5;0.9;245.3;50.02;221;2557.2
14-07-18;16:15;37.0;286.3;0.9;245.3;50.03;216;2557.2
14-07-18;16:18;36.9;285.4;0.9;245.3;50.01;215;2557.2
14-07-18;16:21;36.8;285.2;1.0;246.3;50.02;214;2557.2
14-07-18;16:24;36.9;285.3;0.9;245.3;50.04;207;2557.2
14-07-18;16:27;36.7;292.3;0.9;246.3;50.02;195;2557.2
14-07-18;16:30;36.8;281.9;0.8;245.3;50.05;192;2557.2
14-07-18;16:33;36.7;276.4;0.8;245.3;50.04;190;2557.2
14-07-18;16:36;36.7;281.2;0.8;245.3;50.04;192;2557.3
14-07-18;16:39;36.8;284.7;0.9;245.3;50.05;205;2557.3
14-07-18;16:42;50.0;281.2;1.0;246.3;50.06;211;2557.3
14-07-18;16:45;36.7;286.8;0.9;245.3;50.07;215;2557.3
14-07-18;16:48;36.8;284.0;0.9;246.3;50.08;215;2557.3
14-07-18;16:51;36.5;286.9;0.0;245.3;50.07;198;2557.3
14-07-18;16:54;36.5;284.0;0.8;245.3;50.06;186;2557.3
14-07-18;16:57;36.7;276.7;0.8;245.3;50.06;178;2557.3
14-07-18;17:00;36.5;284.3;0.8;245.3;50.02;176;2557.3
14-07-18;17:03;36.4;278.1;0.8;244.3;50.02;172;2557.3
14-07-18;17:06;36.5;283.0;0.8;245.3;50.05;172;2557.4
14-07-18;17:09;36.7;283.1;0.8;245.3;50.04;174;2557.4
14-07-18;17:12;36.7;275.0;0.8;246.3;50.02;177;2557.4
14-07-18;17:15;36.8;285.3;0.7;245.3;50.06;168;2557.4
14-07-18;17:18;36.4;280.5;0.7;246.3;50.03;165;2557.4
14-07-18;17:21;36.4;279.7;0.7;246.3;49.99;157;2557.4
14-07-18;17:24;36.4;278.7;0.7;246.3;50.03;154;2557.4
14-07-18;17:27;36.4;279.0;0.7;247.3;50.01;153;2557.4
14-07-18;17:30;36.4;282.5;0.6;246.3;50.00;151;2557.4
14-07-18;17:33;36.3;279.0;0.7;244.3;49.98;151;2557.4
14-07-18;17:36;36.3;281.8;0.7;246.3;50.02;153;2557.4
14-07-18;17:39;36.2;282.4;0.7;246.3;50.04;159;2557.4
14-07-18;17:42;36.3;279.3;0.7;246.3;50.03;158;2557.5
14-07-18;17:45;36.5;276.5;0.7;246.3;50.05;171;2557.5
14-07-18;17:48;36.2;275.2;0.8;247.3;50.05;171;2557.5
14-07-18;17:51;36.2;278.9;0.8;246.3;50.05;181;2557.5
14-07-18;17:54;36.3;288.2;0.7;246.3;50.06;186;2557.5
14-07-18;17:57;36.4;286.8;0.8;246.3;50.00;187;2557.5
14-07-18;18:00;36.3;283.8;1.1;245.3;50.03;248;2557.5
14-07-18;18:03;36.3;284.3;0.8;245.3;50.02;189;2557.5
14-07-18;18:06;36.5;287.1;0.8;246.3;50.03;204;2557.5
14-07-18;18:09;36.4;287.2;1.0;246.3;50.04;242;2557.5
14-07-18;18:12;36.5;285.4;1.0;246.3;50.06;228;2557.5
14-07-18;18:15;36.3;286.8;0.8;245.3;50.05;172;2557.6
14-07-18;18:18;36.5;260.5;0.7;246.3;50.02;167;2557.6
14-07-18;18:21;36.4;280.2;0.7;245.3;50.03;148;2557.6
14-07-18;18:24;36.3;275.3;0.6;245.3;50.01;130;2557.6
14-07-18;18:27;36.3;278.7;0.7;245.3;50.06;148;2557.6
14-07-18;18:30;36.2;284.0;0.7;245.3;50.00;149;2557.6
14-07-18;18:33;36.3;278.4;0.6;246.3;50.00;118;2557.6
14-07-18;18:36;36.2;281.5;0.5;245.3;50.00;110;2557.6
14-07-18;18:39;36.3;284.0;0.5;246.3;50.01;123;2557.6
14-07-18;18:42;36.2;289.5;0.5;246.3;50.03;117;2557.6
14-07-18;18:45;36.0;280.5;0.5;245.3;50.00;102;2557.6
14-07-18;18:48;35.9;274.6;0.4;245.3;49.98;85;2557.6
14-07-18;18:51;35.7;267.9;0.4;244.3;50.03;67;2557.6
14-07-18;18:54;35.7;267.7;0.4;244.3;50.06;66;2557.6
14-07-18;18:57;35.6;264.8;0.3;245.3;50.06;56;2557.6
14-07-18;19:00;35.5;262.5;0.2;245.3;50.04;49;2557.6
14-07-18;19:03;35.6;262.5;0.2;246.3;50.07;46;2557.6
14-07-18;19:06;35.4;268.7;0.2;245.3;50.08;45;2557.6
14-07-18;19:09;35.4;270.8;0.2;245.3;50.02;43;2557.7
14-07-18;19:12;35.4;256.3;0.2;247.3;50.06;42;2557.7
14-07-18;19:15;35.3;266.1;0.2;245.3;50.05;38;2557.7
14-07-18;19:18;35.3;252.3;0.2;244.3;50.04;34;2557.7
14-07-18;19:21;35.2;257.9;0.1;244.3;50.08;32;2557.7
14-07-18;19:24;35.2;249.4;0.2;245.3;50.01;29;2557.7
14-07-18;19:27;35.0;251.0;0.1;245.3;50.00;25;2557.7
14-07-18;19:30;34.9;251.9;0.1;246.3;50.03;24;2557.7
14-07-18;19:33;34.9;250.4;0.1;244.3;50.02;21;2557.7
14-07-18;19:36;34.8;249.9;0.1;245.3;50.04;18;2557.7
14-07-18;19:39;34.8;247.5;0.1;244.3;50.06;15;2557.7
14-07-18;19:42;34.8;238.0;0.1;245.3;50.02;14;2557.7
14-07-18;19:45;34.6;247.1;0.0;245.3;50.02;9;2557.7
14-07-18;19:48;34.6;243.4;0.0;246.3;50.06;8;2557.7
14-07-18;19:51;34.5;235.4;0.0;245.3;50.03;6;2557.7
14-07-18;19:54;34.6;220.4;0.0;245.3;50.04;5;2557.7
14-07-18;19:57;34.2;249.3;0.0;245.3;50.07;0;2557.7
14-07-18;20:00;34.4;215.3;0.0;245.3;50.02;0;2557.7
14-07-18;20:03;34.2;171.0;0.0;244.3;50.03;1;2557.7
14-07-18;20:06;34.1;185.7;0.0;245.3;50.04;0;2557.7
14-07-18;20:09;34.0;217.5;0.0;246.3;50.04;0;2557.7
14-07-18;20:12;33.9;268.5;0.0;245.3;50.06;0;2557.7
14-07-18;20:15;33.9;261.3;0.0;246.3;50.08;0;2557.7
14-07-18;20:18;33.8;252.8;0.0;244.3;50.06;0;2557.7
14-07-18;20:21;33.7;244.4;0.0;245.3;50.04;0;2557.7
14-07-18;20:24;33.7;232.3;0.0;245.3;50.03;0;2557.7
14-07-18;20:27;33.5;217.6;0.0;245.3;50.07;0;2557.7
14-07-18;20:30;33.4;200.3;0.0;245.3;50.03;0;2557.7
14-07-18;20:33;33.4;180.4;0.0;245.3;50.04;0;2557.7
14-07-18;20:36;33.4;159.8;0.0;245.3;50.04;0;2557.7
14-07-18;20:39;33.3;141.0;0.0;244.3;50.06;0;2557.7
14-07-19;05:57;30.7;252.3;0.1;241.4;50.05;20;2557.7
14-07-19;06:00;31.0;251.2;0.1;242.4;50.05;21;2557.7
14-07-19;06:03;31.0;265.4;0.1;241.4;50.05;24;2557.7
14-07-19;06:06;31.0;254.0;0.1;242.4;49.98;24;2557.7
14-07-19;06:09;31.1;258.5;0.1;241.4;50.04;24;2557.7
14-07-19;06:12;31.2;262.9;0.1;241.4;50.08;27;2557.7
14-07-19;06:15;31.4;261.3;0.2;241.4;50.01;36;2557.7
14-07-19;06:18;31.5;268.7;0.2;242.4;50.06;45;2557.7
14-07-19;06:21;31.7;276.7;0.3;242.4;50.05;52;2557.7
14-07-19;06:24;31.6;272.6;0.3;242.4;50.05;59;2557.7
14-07-19;06:27;31.9;274.2;0.4;241.4;50.06;70;2557.7
14-07-19;06:30;31.9;279.7;0.4;242.4;50.00;72;2557.7
14-07-19;06:33;32.0;280.9;0.4;242.4;50.05;75;2557.7
14-07-19;06:36;32.2;277.0;0.4;243.4;50.06;80;2557.7
14-07-19;06:39;32.3;273.6;0.4;244.3;50.04;75;2557.7
14-07-19;06:42;32.4;273.7;0.3;243.4;50.05;65;2557.7
14-07-19;06:45;32.5;267.9;0.3;243.4;50.05;59;2557.7
14-07-19;06:48;32.4;267.6;0.3;243.4;50.03;54;2557.7
14-07-19;06:51;32.6;271.2;0.3;243.4;50.02;54;2557.7
14-07-19;06:54;32.6;267.4;0.3;243.4;50.05;53;2557.7
14-07-19;06:57;32.9;264.2;0.3;243.4;50.04;52;2557.7
14-07-19;07:00;32.7;264.1;0.3;242.4;50.06;53;2557.7
14-07-19;07:03;32.9;260.0;0.3;240.4;50.04;53;2557.7
14-07-19;07:06;32.9;267.9;0.2;243.4;50.04;49;2557.7
14-07-19;07:09;32.7;266.6;0.3;242.4;49.97;46;2557.7
14-07-19;07:12;32.9;255.1;0.2;242.4;50.04;49;2557.7
14-07-19;07:15;33.1;263.3;0.3;241.4;50.03;54;2557.7
14-07-19;07:18;33.1;267.0;0.3;242.4;50.07;52;2557.7
14-07-19;07:21;33.1;259.8;0.3;241.4;50.05;50;2557.7
14-07-19;07:24;33.0;265.4;0.3;241.4;50.01;48;2557.7
14-07-19;07:27;33.2;266.0;0.2;240.4;50.05;45;2557.7
14-07-19;07:30;33.2;266.3;0.2;242.4;50.05;47;2557.7
14-07-19;07:33;33.2;264.8;0.3;242.4;50.04;49;2557.7
14-07-19;07:36;33.4;271.4;0.3;240.4;50.03;53;2557.7
14-07-19;07:39;33.2;270.8;0.3;241.4;50.08;62;2557.8
14-07-19;07:42;33.4;276.1;0.4;241.4;50.06;74;2557.8
14-07-19;07:45;33.5;263.6;0.4;243.4;50.08;73;2557.8
14-07-19;07:48;33.7;272.3;0.4;241.4;50.02;72;2557.8
14-07-19;07:51;33.5;270.5;0.4;241.4;50.00;70;2557.8
14-07-19;07:54;33.5;277.7;0.4;241.4;50.02;69;2557.8
14-07-19;07:57;33.7;285.4;0.4;241.4;50.11;75;2557.8
14-07-19;08:00;33.9;269.8;0.4;241.4;50.07;75;2557.8
14-07-19;08:03;33.8;275.9;0.4;242.4;50.06;71;2557.8
14-07-19;08:06;33.8;273.6;0.4;241.4;50.06;76;2557.8
14-07-19;08:09;33.9;277.0;0.4;240.4;50.08;87;2557.8
14-07-19;08:12;33.9;280.3;0.4;241.4;50.05;89;2557.8
14-07-19;08:15;33.8;278.9;0.4;241.4;50.04;90;2557.8
14-07-19;08:18;34.0;269.8;0.5;241.4;50.02;87;2557.8
14-07-19;08:21;34.1;280.6;0.4;241.4;50.03;88;2557.8
14-07-19;08:24;33.9;281.8;0.4;241.4;50.06;84;2557.8
14-07-19;08:27;33.9;285.6;0.4;242.4;50.05;88;2557.8
14-07-19;08:30;34.1;284.9;0.5;243.4;50.04;100;2557.8
14-07-19;08:33;34.2;288.7;0.5;244.3;50.04;110;2557.8
14-07-19;08:36;34.1;292.2;0.7;242.4;50.00;127;2557.8
14-07-19;08:39;34.2;295.1;0.6;243.4;50.06;139;2557.8
14-07-19;08:42;34.5;291.9;0.7;243.4;50.05;164;2557.8
14-07-19;08:45;34.6;295.1;0.8;241.4;50.04;198;2557.9
14-07-19;08:48;34.6;289.5;1.0;242.4;50.02;216;2557.9
14-07-19;08:51;34.6;288.8;1.0;243.4;50.02;226;2557.9
14-07-19;08:54;34.9;294.5;1.0;241.4;50.02;235;2557.9
14-07-19;08:57;35.0;486.4;1.0;242.4;50.09;249;2557.9
14-07-19;09:00;35.2;292.6;1.1;242.4;50.05;252;2557.9
14-07-19;09:03;35.0;290.3;1.1;242.4;50.07;257;2557.9
14-07-19;09:06;35.2;290.9;1.0;242.4;50.04;248;2557.9
14-07-19;09:09;35.2;284.3;1.1;242.4;50.06;239;2557.9
14-07-19;09:12;35.5;288.2;1.1;242.4;50.04;236;2558.0
14-07-19;09:15;35.2;287.8;1.0;243.4;50.06;239;2558.0
14-07-19;09:18;35.3;285.2;1.0;243.4;50.07;243;2558.0
14-07-19;09:21;35.4;284.7;1.1;243.4;50.05;242;2558.0
14-07-19;09:24;35.5;303.6;1.3;243.4;50.03;324;2558.0
14-07-19;09:27;35.9;275.8;1.4;243.4;50.04;311;2558.0
14-07-19;09:30;35.5;301.1;1.5;244.3;50.01;331;2558.0
14-07-19;09:33;35.7;295.8;1.4;244.3;50.03;319;2558.1
14-07-19;09:36;35.7;297.0;1.4;243.4;50.02;330;2558.1
14-07-19;09:39;35.7;300.1;1.4;243.4;50.04;336;2558.1
14-07-19;09:42;35.9;292.5;1.5;243.4;50.02;358;2558.1
14-07-19;09:45;36.0;297.0;1.6;243.4;50.04;376;2558.1
14-07-19;09:48;36.1;292.8;1.7;243.4;50.05;396;2558.1
14-07-19;09:51;36.4;294.4;1.8;243.4;50.05;423;2558.2
14-07-19;09:54;36.3;291.6;1.9;245.3;50.05;444;2558.2
14-07-19;09:57;36.7;295.3;1.9;243.4;50.03;453;2558.2
14-07-19;10:00;36.7;293.1;2.0;243.4;50.02;477;2558.2
14-07-19;10:03;36.8;290.6;2.0;243.4;50.07;497;2558.3
14-07-19;10:06;36.8;292.9;2.1;244.3;50.05;517;2558.3
14-07-19;10:09;37.1;289.4;2.3;245.3;50.05;548;2558.3
14-07-19;10:12;37.2;286.9;2.3;244.3;50.02;556;2558.3
14-07-19;10:15;37.5;287.8;2.4;244.3;50.07;578;2558.4
14-07-19;10:18;37.4;284.1;2.4;245.3;50.02;595;2558.4
14-07-19;10:21;37.8;281.9;2.5;245.3;50.07;609;2558.4
14-07-19;10:24;37.7;277.8;2.7;244.3;50.02;632;2558.5
14-07-19;10:27;38.0;275.9;2.7;244.3;50.03;643;2558.5
14-07-19;10:30;38.3;277.7;2.7;244.3;50.04;658;2558.5
14-07-19;10:33;38.3;274.6;2.8;242.4;50.06;690;2558.6
14-07-19;10:36;38.3;277.0;2.9;243.4;50.02;700;2558.6
14-07-19;10:39;38.7;269.0;2.9;243.4;50.05;716;2558.6
14-07-19;10:42;38.7;272.4;3.0;244.3;50.02;739;2558.7
14-07-19;10:45;38.9;270.5;3.1;244.3;50.01;761;2558.7
14-07-19;10:48;39.1;270.4;3.2;38.6;50.02;774;2558.7
14-07-19;10:51;39.2;269.0;3.2;245.3;50.06;790;2558.8
14-07-19;10:54;39.4;268.5;3.3;244.3;50.03;797;2558.8
14-07-19;10:57;39.4;267.1;3.3;244.3;50.04;806;2558.9
14-07-19;11:00;39.5;261.9;3.4;244.3;50.05;819;2558.9
14-07-19;11:03;39.9;261.4;3.4;244.3;50.05;831;2558.9
14-07-19;11:06;39.9;260.8;3.5;245.3;50.04;845;2559.0
14-07-19;11:09;40.1;263.0;3.5;244.3;50.01;857;2559.0
14-07-19;11:12;40.1;259.7;3.5;245.3;50.07;867;2559.1
14-07-19;11:15;40.5;256.3;3.7;245.3;50.03;883;2559.1
14-07-19;11:18;40.5;254.5;3.7;245.3;50.03;904;2559.1
14-07-19;11:21;40.6;255.0;3.7;245.3;50.06;910;2559.2
14-07-19;11:24;40.8;251.8;3.7;245.3;50.04;907;2559.2
14-07-19;11:27;41.0;250.3;3.5;246.3;50.07;904;2559.3
14-07-19;11:30;41.0;249.3;3.7;245.3;50.06;897;2559.3
14-07-19;11:33;41.0;250.1;3.8;244.3;50.07;936;2559.4
14-07-19;11:36;41.3;243.8;4.0;245.3;50.04;951;2559.4
14-07-19;11:39;41.5;244.9;4.0;245.3;50.08;968;2559.5
14-07-19;11:42;41.5;243.8;4.0;246.3;50.08;961;2559.5
14-07-19;11:45;41.9;248.8;4.0;244.3;50.05;953;2559.6
14-07-19;11:48;41.9;245.8;3.9;247.3;50.07;965;2559.6
14-07-19;11:51;41.9;248.2;4.0;246.3;50.03;943;2559.7
14-07-19;11:54;41.9;247.2;0.8;246.3;50.04;952;2559.7
14-07-19;11:57;42.1;243.8;4.1;246.3;49.99;998;2559.8
14-07-19;12:00;42.4;242.2;4.1;246.3;50.03;999;2559.8
14-07-19;12:03;42.4;240.0;4.0;246.3;50.01;1002;2559.9
14-07-19;12:06;42.8;241.8;4.1;246.3;50.05;1009;2559.9
14-07-19;12:09;42.7;238.6;4.1;246.3;50.05;1007;2560.0
14-07-19;12:12;42.7;243.1;4.2;246.3;50.03;1010;2560.0
14-07-19;12:15;42.7;241.8;4.1;246.3;50.08;1012;2560.1
14-07-19;12:18;42.9;238.1;4.1;245.3;50.06;1013;2560.1
14-07-19;12:21;43.1;240.0;4.1;245.3;50.06;1012;2560.2
14-07-19;12:24;42.9;234.5;4.2;247.3;50.08;1018;2560.2
14-07-19;12:27;43.0;235.8;4.2;245.3;50.03;1014;2560.3
14-07-19;12:30;42.9;235.9;4.3;246.3;50.04;1028;2560.3
14-07-19;12:33;43.5;241.9;4.2;41.6;50.07;1036;2560.4
14-07-19;12:36;43.5;234.9;4.3;246.3;50.05;1038;2560.4
14-07-19;12:39;43.4;239.5;4.4;246.3;50.03;1053;2560.5
14-07-19;12:42;43.8;237.8;4.3;246.3;50.03;1056;2560.5
14-07-19;12:45;43.5;234.8;4.4;247.3;50.06;1056;2560.6
14-07-19;12:48;43.7;238.6;4.3;246.3;50.05;1062;2560.6
14-07-19;12:51;44.0;234.2;4.4;248.2;50.07;1069;2560.7
14-07-19;12:54;43.7;245.5;1.7;243.4;50.03;397;2560.7
14-07-19;12:57;43.8;236.7;4.5;245.3;50.05;1081;2560.8
14-07-19;13:00;43.9;235.6;3.8;246.3;50.03;968;2560.8
14-07-19;13:03;43.6;222.0;1.6;244.3;50.05;406;2560.9
14-07-19;13:06;42.7;263.8;1.3;243.4;50.05;303;2560.9
14-07-19;13:09;43.4;245.8;4.9;247.3;50.05;1187;2560.9
14-07-19;13:12;43.7;240.6;4.7;246.3;50.06;1159;2561.0
14-07-19;13:15;43.5;239.5;0.8;243.4;50.05;198;2561.0
14-07-19;13:18;42.2;246.3;0.8;242.4;50.09;167;2561.0
14-07-19;13:21;41.6;248.7;0.7;243.4;50.11;183;2561.1
14-07-19;13:24;41.3;242.4;1.0;245.3;50.08;206;2561.1
14-07-19;13:27;42.4;255.0;4.7;245.3;50.03;1164;2561.1
14-07-19;13:30;42.8;245.5;4.6;249.2;50.09;1128;2561.2
14-07-19;13:33;43.0;238.9;4.6;247.3;50.07;1125;2561.2
14-07-19;13:36;43.4;243.8;4.5;246.3;50.05;1110;2561.3
14-07-19;13:39;43.4;242.2;4.4;247.3;50.06;1108;2561.3
14-07-19;13:42;43.5;235.1;4.4;248.2;50.07;1110;2561.4
14-07-19;13:45;43.6;237.0;4.3;247.3;50.07;1048;2561.5
14-07-19;13:48;43.6;237.8;4.3;246.3;50.10;1064;2561.5
14-07-19;13:51;43.7;238.7;4.5;245.3;50.06;1079;2561.6
14-07-19;13:54;43.6;234.5;4.4;246.3;50.05;1094;2561.6
14-07-19;13:57;43.6;241.1;1.4;245.3;50.05;326;2561.7
14-07-19;14:00;42.5;251.8;0.8;243.4;50.04;206;2561.7
14-07-19;14:03;42.1;258.9;0.9;242.4;50.04;206;2561.7
14-07-19;14:06;41.3;257.6;0.7;242.4;50.02;167;2561.7
14-07-19;14:09;42.4;254.2;4.6;245.3;50.04;1131;2561.7
14-07-19;14:12;42.9;249.1;4.5;246.3;50.02;1098;2561.8
14-07-19;14:15;43.1;244.1;4.4;245.3;50.02;1094;2561.9
14-07-19;14:18;43.1;244.4;4.4;247.3;50.08;1085;2561.9
14-07-19;14:21;43.1;238.9;4.3;246.3;50.01;1051;2562.0
14-07-19;14:24;43.2;239.7;1.2;243.4;50.04;318;2562.0
14-07-19;14:27;42.2;243.1;0.7;243.4;50.05;162;2562.0
14-07-19;14:30;42.7;249.6;4.3;246.3;50.04;1068;2562.1
14-07-19;14:33;42.5;247.9;4.3;245.3;50.06;1050;2562.1
14-07-19;14:36;42.8;243.4;4.2;246.3;50.05;1030;2562.2
14-07-19;14:39;43.0;245.2;4.0;246.3;50.03;984;2562.2
14-07-19;14:42;43.1;242.5;4.0;246.3;50.08;970;2562.3
14-07-19;14:45;43.1;244.4;4.0;245.3;50.03;987;2562.3
14-07-19;14:48;42.7;248.4;4.2;245.3;50.01;1008;2562.3
14-07-19;14:51;42.9;249.1;4.1;246.3;50.06;980;2562.4
14-07-19;14:54;43.2;243.8;4.1;245.3;49.99;983;2562.4
14-07-19;14:57;43.2;238.4;4.0;246.3;50.01;968;2562.5
14-07-19;15:00;43.2;242.2;3.9;246.3;50.02;960;2562.5
14-07-19;15:03;42.7;234.2;0.6;242.4;50.04;148;2562.6
14-07-19;15:06;42.2;254.2;1.4;243.4;50.04;344;2562.6
14-07-19;15:09;42.7;243.8;3.9;245.3;50.07;963;2562.6
14-07-19;15:12;42.9;249.4;3.8;246.3;50.05;932;2562.7
14-07-19;15:15;42.8;246.3;3.8;245.3;50.08;943;2562.7
14-07-19;15:18;42.8;241.4;3.7;245.3;50.05;921;2562.8
14-07-19;15:21;42.8;245.9;3.8;245.3;50.00;917;2562.8
14-07-19;15:24;43.1;249.1;3.7;245.3;50.02;901;2562.9
14-07-19;15:27;42.9;244.0;3.5;247.3;50.04;881;2562.9
14-07-19;15:30;42.9;244.4;3.7;245.3;49.98;878;2563.0
14-07-19;15:33;43.0;243.3;3.5;245.3;50.02;863;2563.0
14-07-19;15:36;42.8;244.3;3.5;245.3;50.05;855;2563.0
14-07-19;15:39;42.8;244.9;3.4;244.3;50.02;834;2563.1
14-07-19;15:42;42.9;249.9;3.4;245.3;50.03;832;2563.1
14-07-19;15:45;42.7;250.7;3.5;245.3;50.05;851;2563.2
14-07-19;15:48;42.5;251.0;3.5;245.3;50.03;853;2563.2
14-07-19;15:51;42.5;250.1;3.4;245.3;50.03;839;2563.2
14-07-19;15:54;42.7;252.9;3.4;246.3;50.09;823;2563.3
14-07-19;15:57;42.7;244.1;3.3;245.3;50.08;813;2563.3
14-07-19;16:00;42.4;249.0;3.3;244.3;50.05;798;2563.4
14-07-19;16:03;42.5;250.1;3.2;245.3;50.02;800;2563.4
14-07-19;16:06;42.2;251.0;3.2;245.3;50.04;785;2563.5
14-07-19;16:09;42.4;245.3;3.1;246.3;50.09;773;2563.5
14-07-19;16:12;42.3;252.0;3.1;245.3;50.06;766;2563.5
14-07-19;16:15;42.4;244.1;3.0;246.3;50.04;747;2563.6
14-07-19;16:18;42.1;249.9;3.0;245.3;50.08;737;2563.6
14-07-19;16:21;42.0;251.0;3.0;245.3;50.05;720;2563.6
14-07-19;16:24;42.0;250.9;2.8;245.3;50.05;690;2563.7
14-07-19;16:27;41.7;251.5;2.1;244.3;50.05;480;2563.7
14-07-19;16:30;41.4;229.1;2.5;245.3;50.04;605;2563.7
14-07-19;16:33;41.6;249.3;2.9;245.3;50.01;674;2563.8
14-07-19;16:36;41.5;251.2;2.7;246.3;50.06;655;2563.8
14-07-19;16:39;41.3;250.7;2.7;245.3;50.07;664;2563.8
14-07-19;16:42;41.5;252.8;2.7;245.3;50.04;651;2563.9
14-07-19;16:45;41.5;260.0;2.7;245.3;50.04;636;2563.9
14-07-19;16:48;41.3;255.7;2.6;245.3;50.03;629;2563.9
14-07-19;16:51;41.3;252.0;2.5;245.3;50.02;608;2564.0
14-07-19;16:54;41.2;256.3;2.4;245.3;50.03;591;2564.0
14-07-19;16:57;41.2;253.2;2.3;244.3;50.08;545;2564.0
14-07-19;17:00;41.0;253.1;2.2;245.3;50.03;544;2564.0
14-07-19;17:03;40.9;258.1;2.1;245.3;50.02;531;2564.1
14-07-19;17:06;40.7;262.5;2.3;244.3;50.07;550;2564.1
14-07-19;17:09;40.6;258.8;2.2;245.3;50.04;535;2564.1
14-07-19;17:12;40.6;260.5;2.1;245.3;50.04;520;2564.1
14-07-19;17:15;40.4;259.7;2.0;244.3;50.08;508;2564.2
14-07-19;17:18;40.4;262.0;2.0;245.3;50.05;502;2564.2
14-07-19;17:21;40.6;256.9;2.0;245.3;50.05;489;2564.2
14-07-19;17:24;40.1;253.5;1.9;246.3;50.08;467;2564.2
14-07-19;17:27;40.2;262.3;1.9;245.3;50.07;453;2564.3
14-07-19;17:30;39.9;262.7;2.0;245.3;49.98;437;2564.3
14-07-19;17:33;40.0;263.6;1.8;244.3;50.03;424;2564.3
14-07-19;17:36;40.0;263.8;1.7;244.3;50.02;407;2564.3
14-07-19;17:39;39.4;264.6;1.6;244.3;50.03;390;2564.4
14-07-19;17:42;39.5;272.9;1.5;244.3;50.05;378;2564.4
