data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-07-19;17:45;39.7;264.9;1.5;244.3;50.03;360;2564.4
14-07-19;17:48;39.5;4.8;1.5;245.3;50.04;341;2564.4
14-07-19;17:51;39.4;278.7;1.4;244.3;50.02;321;2564.4
14-07-19;17:54;39.1;272.6;1.2;243.4;50.06;302;2564.4
14-07-19;17:57;39.2;277.7;1.2;244.3;50.06;283;2564.5
14-07-19;18:00;38.9;276.2;1.1;243.4;50.04;264;2564.5
14-07-19;18:03;38.6;281.5;1.0;244.3;50.09;243;2564.5
14-07-19;18:06;38.5;277.7;1.1;242.4;50.01;223;2564.5
14-07-19;18:09;38.4;280.0;0.9;244.3;50.05;205;2564.5
14-07-19;18:12;38.5;283.3;0.8;243.4;50.05;186;2564.5
14-07-19;18:15;38.2;284.6;0.8;243.4;50.04;166;2564.5
14-07-19;18:18;38.2;287.5;0.7;243.4;50.03;148;2564.5
14-07-19;18:21;37.9;272.7;0.6;243.4;50.04;133;2564.5
14-07-19;18:24;37.8;279.4;0.5;243.4;50.03;117;2564.5
14-07-19;18:27;37.7;273.7;0.5;243.4;50.00;101;2564.5
14-07-19;18:30;37.4;262.7;0.5;243.4;49.97;87;2564.6
14-07-19;18:33;37.5;271.1;0.4;243.4;50.04;76;2564.6
14-07-19;18:36;37.4;266.0;0.3;243.4;50.07;66;2564.6
14-07-19;18:39;37.0;259.4;0.4;243.4;50.04;62;2564.6
14-07-19;18:42;36.9;275.8;0.3;243.4;50.02;58;2564.6
14-07-19;18:45;37.0;264.9;0.3;243.4;50.06;56;2564.6
14-07-19;18:48;36.7;270.9;0.2;242.4;50.00;54;2564.6
14-07-19;18:51;36.5;274.0;0.3;243.4;50.04;52;2564.6
14-07-19;18:54;36.5;269.2;0.2;243.4;50.04;49;2564.6
14-07-19;18:57;36.2;264.1;0.2;242.4;50.08;47;2564.6
14-07-19;19:00;36.1;263.9;0.2;242.4;50.03;45;2564.6
14-07-19;19:03;36.2;264.2;0.2;243.4;50.10;41;2564.6
14-07-19;19:06;36.2;261.1;0.2;243.4;50.07;39;2564.6
14-07-19;19:09;36.0;263.6;0.2;243.4;50.07;37;2564.6
14-07-19;19:12;36.0;250.3;0.2;243.4;50.07;35;2564.6
14-07-19;19:15;35.7;249.7;0.1;243.4;50.03;33;2564.6
14-07-19;19:18;35.9;248.5;0.1;244.3;50.03;30;2564.6
14-07-19;19:21;35.9;247.4;0.1;244.3;50.02;30;2564.6
14-07-19;19:24;35.4;247.1;0.1;244.3;50.01;27;2564.6
14-07-19;19:27;35.5;246.9;0.1;245.3;50.06;25;2564.6
14-07-19;19:30;35.5;249.4;0.1;242.4;50.07;23;2564.6
14-07-19;19:33;35.3;243.0;0.1;242.4;50.03;21;2564.6
14-07-19;19:36;35.3;245.0;0.1;242.4;50.04;19;2564.6
14-07-19;19:39;35.3;243.1;0.1;243.4;50.04;16;2564.6
14-07-19;19:42;35.0;250.0;0.1;243.4;50.03;15;2564.6
14-07-19;19:45;35.0;242.7;0.0;243.4;50.06;14;2564.6
14-07-19;19:48;35.2;230.8;0.0;240.4;50.04;11;2564.6
14-07-19;19:51;34.9;236.7;0.0;242.4;50.04;10;2564.6
14-07-19;19:54;34.9;236.5;0.0;242.4;50.06;8;2564.6
14-07-19;19:57;34.8;233.9;0.0;242.4;50.04;5;2564.6
14-07-19;20:00;34.7;233.9;0.0;242.4;50.06;4;2564.6
14-07-19;20:03;34.6;230.4;0.0;242.4;50.02;2;2564.6
14-07-19;20:06;34.6;228.5;0.0;240.4;50.08;1;2564.6
14-07-19;20:09;34.5;164.6;0.0;241.4;50.09;0;2564.6
14-07-19;20:12;34.4;178.7;0.0;241.4;50.03;0;2564.6
14-07-19;20:15;34.2;239.7;0.0;242.4;50.10;0;2564.6
14-07-19;20:18;34.1;260.4;0.0;242.4;50.06;0;2564.6
14-07-19;20:21;34.1;252.8;0.0;242.4;50.06;0;2564.6
14-07-19;20:24;34.0;245.2;0.0;240.4;50.04;0;2564.6
14-07-19;20:27;33.9;231.2;0.0;241.4;50.09;0;2564.6
14-07-19;20:30;33.9;212.5;0.0;242.4;50.01;0;2564.6
14-07-19;20:33;33.8;190.7;0.0;242.4;50.04;0;2564.6
14-07-19;20:36;33.8;167.4;0.1;240.4;50.03;0;2564.6
14-07-19;20:39;33.7;143.9;0.0;241.4;50.02;0;2564.6
14-07-19;20:42;33.5;121.7;0.0;242.4;50.03;0;2564.6
14-07-20;05:42;31.0;245.3;0.1;242.4;50.06;22;2564.6
14-07-20;05:45;31.1;245.3;0.1;241.4;50.05;23;2564.6
14-07-20;05:48;31.1;258.3;0.1;240.4;50.06;25;2564.6
14-07-20;05:51;31.2;263.2;0.1;241.4;50.12;23;2564.6
14-07-20;05:54;31.4;258.9;0.2;242.4;50.12;29;2564.6
14-07-20;05:57;31.5;269.0;0.2;244.3;50.05;32;2564.6
14-07-20;06:00;31.6;4.8;0.1;244.3;50.05;31;2564.6
14-07-20;06:03;31.5;261.9;0.1;244.3;50.04;30;2564.6
14-07-20;06:06;31.6;270.8;0.2;243.4;50.08;39;2564.6
14-07-20;06:09;31.8;272.3;0.2;243.4;50.04;44;2564.6
14-07-20;06:12;31.9;272.3;0.3;243.4;50.03;52;2564.6
14-07-20;06:15;32.0;268.7;0.3;243.4;50.05;60;2564.6
14-07-20;06:18;32.2;271.7;0.3;242.4;50.07;61;2564.6
14-07-20;06:21;32.2;269.9;0.3;243.4;50.05;52;2564.6
14-07-20;06:24;32.4;273.6;0.4;244.3;50.03;54;2564.6
14-07-20;06:27;32.4;274.3;0.3;244.3;50.03;63;2564.6
14-07-20;06:30;32.6;281.3;0.4;244.3;50.05;81;2564.6
14-07-20;06:33;32.6;278.4;0.4;243.4;50.06;83;2564.6
14-07-20;06:36;32.7;285.3;0.4;244.3;50.04;91;2564.6
14-07-20;06:39;33.0;276.4;0.4;243.4;50.05;80;2564.7
14-07-20;06:42;32.9;270.2;0.3;244.3;50.08;68;2564.7
14-07-20;06:45;32.9;272.7;0.4;242.4;50.06;72;2564.7
14-07-20;06:48;33.1;285.7;0.5;243.4;50.11;92;2564.7
14-07-20;06:51;33.2;281.1;0.4;244.3;50.04;95;2564.7
14-07-20;06:54;33.2;275.0;0.5;244.3;50.05;93;2564.7
14-07-20;06:57;33.1;273.7;0.4;243.4;50.08;89;2564.7
14-07-20;07:00;33.4;283.7;0.5;243.4;50.08;92;2564.7
14-07-20;07:03;33.4;285.3;0.4;242.4;50.09;92;2564.7
14-07-20;07:06;33.8;279.3;0.5;242.4;50.04;91;2564.7
14-07-20;07:09;33.7;270.5;0.4;242.4;50.02;89;2564.7
14-07-20;07:12;33.8;279.3;0.4;242.4;50.07;91;2564.7
14-07-20;07:15;33.7;279.4;0.5;242.4;50.02;94;2564.7
14-07-20;07:18;33.8;276.5;0.5;243.4;50.02;96;2564.7
14-07-20;07:21;33.7;280.8;0.5;242.4;50.02;97;2564.7
14-07-20;07:24;33.8;275.0;0.4;242.4;50.03;85;2564.7
14-07-20;07:27;33.9;283.4;0.4;242.4;50.03;89;2564.7
14-07-20;07:30;34.0;282.5;0.5;242.4;50.01;104;2564.7
14-07-20;07:33;34.2;282.4;0.5;244.3;50.03;109;2564.7
14-07-20;07:36;34.0;278.6;0.5;243.4;50.05;105;2564.7
14-07-20;07:39;34.2;277.2;0.5;242.4;50.02;99;2564.7
14-07-20;07:42;34.1;279.0;0.5;242.4;50.06;97;2564.7
14-07-20;07:45;34.2;280.0;0.4;242.4;50.07;95;2564.8
14-07-20;07:48;34.1;275.8;0.5;242.4;50.03;93;2564.8
14-07-20;07:51;34.2;285.3;0.4;241.4;50.03;99;2564.8
14-07-20;07:54;34.5;284.4;0.5;242.4;50.11;101;2564.8
14-07-20;07:57;34.2;283.8;0.5;242.4;50.06;102;2564.8
14-07-20;08:00;34.4;291.7;0.5;242.4;50.05;104;2564.8
14-07-20;08:03;34.4;293.1;0.5;243.4;50.02;106;2564.8
14-07-20;08:06;34.2;292.5;0.6;242.4;50.05;106;2564.8
14-07-20;08:09;34.5;284.0;0.5;245.3;50.05;107;2564.8
14-07-20;08:12;34.5;292.5;0.5;243.4;50.05;112;2564.8
14-07-20;08:15;34.6;293.1;0.5;242.4;50.06;113;2564.8
14-07-20;08:18;34.6;293.5;0.5;242.4;50.03;114;2564.8
14-07-20;08:21;34.6;296.4;0.6;243.4;50.03;116;2564.8
14-07-20;08:24;34.7;296.0;0.5;242.4;50.05;117;2564.8
14-07-20;08:27;34.5;300.0;0.5;241.4;50.08;118;2564.8
14-07-20;08:30;34.7;302.9;0.6;243.4;50.07;121;2564.8
14-07-20;08:33;34.7;305.8;0.5;243.4;50.08;121;2564.8
14-07-20;08:36;34.6;297.6;0.6;244.3;50.07;127;2564.8
14-07-20;08:39;34.6;304.2;0.7;244.3;50.05;130;2564.9
14-07-20;08:42;34.9;301.7;0.6;246.3;50.07;132;2564.9
14-07-20;08:45;34.9;302.4;0.6;245.3;50.08;133;2564.9
14-07-20;08:48;34.7;301.0;0.5;243.4;50.04;134;2564.9
14-07-20;08:51;34.8;305.7;0.6;245.3;50.10;134;2564.9
14-07-20;08:54;34.8;297.5;0.6;243.4;50.07;135;2564.9
14-07-20;08:57;35.0;300.0;0.6;243.4;50.06;136;2564.9
14-07-20;09:00;34.8;305.5;0.7;243.4;50.05;140;2564.9
14-07-20;09:03;35.0;302.0;0.7;244.3;50.03;144;2564.9
14-07-20;09:06;35.0;4.8;0.6;243.4;50.03;149;2564.9
14-07-20;09:09;34.9;302.9;0.7;243.4;50.02;155;2564.9
14-07-20;09:12;34.9;290.6;0.7;245.3;50.04;163;2564.9
14-07-20;09:15;35.2;301.0;0.8;244.3;50.03;177;2564.9
14-07-20;09:18;35.0;284.7;1.0;245.3;50.02;200;2564.9
14-07-20;09:21;35.2;293.7;1.0;244.3;50.00;230;2565.0
14-07-20;09:24;35.4;279.4;1.0;242.4;50.00;208;2565.0
14-07-20;09:27;35.2;280.3;0.8;245.3;50.04;198;2565.0
14-07-20;09:30;35.3;275.8;0.9;243.4;50.05;211;2565.0
14-07-20;09:33;35.3;300.4;1.1;244.3;50.03;264;2565.0
14-07-20;09:36;35.5;266.4;1.2;243.4;50.02;288;2565.0
14-07-20;09:39;35.5;304.1;1.5;244.3;50.05;367;2565.0
14-07-20;09:42;35.6;302.0;1.6;244.3;50.05;373;2565.0
14-07-20;09:45;35.9;299.2;1.6;244.3;50.05;386;2565.1
14-07-20;09:48;36.1;301.4;1.7;244.3;50.07;405;2565.1
14-07-20;09:51;36.2;297.5;1.7;243.4;50.02;423;2565.1
14-07-20;09:54;36.3;296.6;1.8;244.3;50.04;444;2565.1
14-07-20;09:57;36.7;4.8;1.9;244.3;50.03;463;2565.1
14-07-20;10:00;36.7;289.0;2.0;244.3;50.04;485;2565.2
14-07-20;10:03;36.8;293.4;2.0;245.3;50.11;506;2565.2
14-07-20;10:06;36.8;290.1;2.3;243.4;50.01;528;2565.2
14-07-20;10:09;37.2;4.8;2.3;244.3;50.01;550;2565.2
14-07-20;10:12;37.4;288.4;2.3;244.3;50.06;573;2565.3
14-07-20;10:15;37.1;288.5;2.4;244.3;50.02;595;2565.3
14-07-20;10:18;37.6;285.3;2.5;244.3;50.03;618;2565.3
14-07-20;10:21;37.7;279.9;2.5;245.3;50.03;632;2565.4
14-07-20;10:24;37.9;279.1;2.7;244.3;50.01;655;2565.4
14-07-20;10:27;37.9;279.9;2.8;244.3;50.05;685;2565.4
14-07-20;10:30;38.0;272.0;2.8;244.3;50.03;682;2565.5
14-07-20;10:33;38.2;278.4;3.1;245.3;49.99;730;2565.5
14-07-20;10:36;38.6;280.0;3.1;244.3;50.02;742;2565.5
14-07-20;10:39;38.7;274.9;3.1;245.3;50.04;756;2565.6
14-07-20;10:42;38.7;272.6;3.2;245.3;50.03;766;2565.6
14-07-20;10:45;39.0;271.4;3.1;245.3;50.03;777;2565.7
14-07-20;10:48;39.2;272.0;3.1;246.3;50.08;762;2565.7
14-07-20;10:51;39.4;271.1;3.0;245.3;50.08;740;2565.7
14-07-20;10:54;39.7;273.7;3.4;245.3;50.00;826;2565.8
14-07-20;10:57;39.5;268.3;3.4;245.3;50.06;841;2565.8
14-07-20;11:00;39.8;267.7;3.3;245.3;50.02;822;2565.8
14-07-20;11:03;39.5;261.9;2.8;244.3;50.04;674;2565.9
14-07-20;11:06;39.7;265.5;3.1;245.3;50.05;756;2565.9
14-07-20;11:09;39.9;268.3;3.5;244.3;50.07;870;2566.0
14-07-20;11:12;40.1;259.4;3.8;245.3;50.02;909;2566.0
14-07-20;11:15;40.2;259.4;4.0;246.3;49.99;976;2566.1
14-07-20;11:18;40.5;253.5;4.0;246.3;50.06;956;2566.1
14-07-20;11:21;40.8;256.3;3.9;245.3;50.06;957;2566.1
14-07-20;11:24;40.9;253.7;3.8;245.3;50.06;940;2566.2
14-07-20;11:27;40.8;256.3;3.8;244.3;50.06;928;2566.2
14-07-20;11:30;40.9;253.2;3.9;245.3;50.06;976;2566.3
14-07-20;11:33;41.4;253.7;4.0;246.3;50.04;976;2566.3
14-07-20;11:36;41.5;249.7;4.0;245.3;50.07;982;2566.4
14-07-20;11:39;41.5;251.8;4.1;246.3;50.05;1011;2566.4
14-07-20;11:42;41.6;248.5;4.0;246.3;50.07;1005;2566.5
14-07-20;11:45;42.1;243.1;4.1;246.3;50.08;1017;2566.5
14-07-20;11:48;41.7;239.0;2.7;244.3;50.06;656;2566.6
14-07-20;11:51;41.9;238.1;2.2;244.3;50.06;557;2566.6
14-07-20;11:54;41.2;268.6;3.9;245.3;50.02;982;2566.7
14-07-20;11:57;41.6;260.3;4.2;245.3;50.02;1041;2566.7
14-07-20;12:00;41.5;264.2;4.1;245.3;50.05;1027;2566.7
14-07-20;12:03;41.4;262.6;2.5;244.3;50.03;600;2566.8
14-07-20;12:06;41.5;240.2;3.3;245.3;50.05;809;2566.8
14-07-20;12:09;41.5;262.5;4.0;246.3;50.05;1001;2566.9
14-07-20;12:12;41.6;251.9;1.6;244.3;50.02;394;2566.9
14-07-20;12:15;41.2;271.7;1.6;243.4;50.05;377;2566.9
14-07-20;12:18;40.7;271.8;1.7;245.3;50.04;391;2566.9
14-07-20;12:21;41.0;237.3;4.4;246.3;50.03;1088;2567.0
14-07-20;12:24;40.9;265.2;1.6;244.3;50.04;392;2567.0
14-07-20;12:27;40.8;269.9;2.3;244.3;50.01;533;2567.0
14-07-20;12:30;41.4;271.4;4.5;247.3;50.00;1095;2567.1
14-07-20;12:33;41.2;249.7;4.3;247.3;50.00;1015;2567.1
14-07-20;12:36;41.4;249.3;4.8;247.3;50.03;1176;2567.2
14-07-20;12:39;42.0;248.5;4.7;247.3;50.00;1155;2567.2
14-07-20;12:42;42.3;246.3;4.4;247.3;50.06;1097;2567.3
14-07-20;12:45;42.2;246.3;4.4;245.3;50.06;1083;2567.3
14-07-20;12:48;42.5;246.2;4.5;246.3;50.07;1103;2567.4
14-07-20;12:51;42.9;241.2;4.4;247.3;50.07;1090;2567.4
14-07-20;12:54;43.1;240.9;4.4;245.3;50.05;1076;2567.5
14-07-20;12:57;43.0;246.2;4.4;247.3;50.03;1084;2567.6
14-07-20;13:00;42.9;248.8;4.4;246.3;50.08;1084;2567.6
14-07-20;13:03;43.2;245.0;4.4;246.3;50.05;1082;2567.7
14-07-20;13:06;43.2;241.6;4.3;246.3;50.06;1060;2567.7
14-07-20;13:09;43.5;240.6;4.3;246.3;50.04;1058;2567.8
14-07-20;13:12;43.4;239.6;4.3;248.2;50.06;1061;2567.8
14-07-20;13:15;43.8;246.3;4.4;246.3;50.05;1078;2567.9
14-07-20;13:18;43.4;239.5;4.3;248.2;50.11;1061;2567.9
14-07-20;13:21;43.6;238.1;4.1;246.3;50.05;1009;2568.0
14-07-20;13:24;43.7;243.0;4.2;246.3;50.10;1034;2568.0
14-07-20;13:27;43.6;246.2;4.3;246.3;50.04;1055;2568.1
14-07-20;13:30;43.6;242.7;4.4;245.3;50.04;1079;2568.1
14-07-20;13:33;43.8;252.2;4.3;38.6;50.08;1052;2568.2
14-07-20;13:36;43.9;245.3;4.2;246.3;50.02;1045;2568.2
14-07-20;13:39;43.9;245.8;4.2;246.3;50.07;1039;2568.3
14-07-20;13:42;43.8;248.2;4.3;246.3;50.04;1040;2568.3
14-07-20;13:45;44.0;246.2;4.3;247.3;50.04;1057;2568.4
14-07-20;13:48;44.0;250.1;4.3;246.3;50.05;1053;2568.4
14-07-20;13:51;43.9;250.0;4.3;245.3;50.09;1055;2568.5
14-07-20;13:54;43.9;247.5;4.3;246.3;50.05;1058;2568.5
14-07-20;13:57;44.0;247.7;4.2;246.3;50.09;1037;2568.6
14-07-20;14:00;50.0;247.8;4.1;246.3;50.01;1034;2568.7
14-07-20;14:03;44.0;250.1;4.2;246.3;50.00;1027;2568.7
14-07-20;14:06;43.9;245.2;4.2;248.2;50.05;1023;2568.8
14-07-20;14:09;44.0;249.1;4.1;246.3;50.03;1010;2568.8
14-07-20;14:12;43.9;247.1;4.2;246.3;50.01;1023;2568.9
14-07-20;14:15;43.9;248.5;4.0;248.2;50.07;1000;2568.9
14-07-20;14:18;44.0;251.8;0.0;246.3;50.05;979;2569.0
14-07-20;14:21;43.8;244.1;4.2;247.3;50.04;1020;2569.0
14-07-20;14:24;43.9;249.0;3.3;247.3;50.08;812;2569.1
14-07-20;14:27;43.8;247.4;4.2;245.3;50.01;1025;2569.1
14-07-20;14:30;43.9;248.5;4.2;246.3;50.05;1024;2569.2
14-07-20;14:33;44.0;244.3;4.1;246.3;50.05;1018;2569.2
14-07-20;14:36;43.8;249.9;3.6;246.3;50.04;910;2569.3
14-07-20;14:39;43.7;250.6;3.6;246.3;50.04;880;2569.3
14-07-20;14:42;43.7;244.9;4.1;246.3;50.04;1001;2569.3
14-07-20;14:45;43.7;253.7;4.0;245.3;50.03;951;2569.4
14-07-20;14:48;43.8;251.8;3.7;246.3;50.03;906;2569.4
14-07-20;14:51;43.0;256.0;1.0;244.3;50.04;227;2569.5
14-07-20;14:54;42.1;272.0;2.7;244.3;50.05;635;2569.5
14-07-20;14:57;42.0;263.2;4.3;246.3;50.00;1051;2569.5
14-07-20;15:00;42.4;260.3;1.3;243.4;50.02;305;2569.5
14-07-20;15:03;41.6;262.7;1.1;243.4;50.06;268;2569.6
14-07-20;15:06;41.2;258.9;1.4;244.3;50.02;344;2569.6
14-07-20;15:09;41.3;226.3;1.8;243.4;50.05;417;2569.6
14-07-20;15:12;41.2;278.9;3.5;246.3;50.05;887;2569.6
14-07-20;15:15;41.9;257.2;4.3;246.3;50.07;1047;2569.7
14-07-20;15:18;41.3;264.5;1.0;243.4;50.08;222;2569.7
14-07-20;15:21;40.7;266.4;1.1;243.4;50.07;267;2569.7
14-07-20;15:24;40.5;261.3;0.9;244.3;50.03;202;2569.7
14-07-20;15:27;40.1;266.4;1.0;243.4;50.05;225;2569.7
14-07-20;15:30;40.0;272.7;1.0;243.4;50.05;246;2569.7
14-07-20;15:33;40.6;264.5;4.0;246.3;50.06;988;2569.8
14-07-20;15:36;40.9;260.3;3.8;245.3;50.05;931;2569.8
14-07-20;15:39;41.3;254.7;3.5;245.3;50.05;877;2569.9
14-07-20;15:42;41.4;261.0;3.8;246.3;50.07;917;2569.9
14-07-20;15:45;41.2;249.1;3.7;246.3;50.08;904;2570.0
14-07-20;15:48;41.2;258.5;3.7;246.3;50.07;886;2570.0
14-07-20;15:51;41.7;251.6;3.7;246.3;50.04;900;2570.0
14-07-20;15:54;41.5;249.6;3.1;245.3;50.10;773;2570.1
14-07-20;15:57;41.4;258.9;3.5;245.3;50.06;854;2570.1
14-07-20;16:00;41.4;254.5;3.0;246.3;50.04;720;2570.1
14-07-20;16:03;41.7;256.0;3.4;246.3;50.05;833;2570.2
14-07-20;16:06;41.6;256.4;2.7;245.3;50.06;656;2570.2
14-07-20;16:09;41.6;258.3;3.1;245.3;50.04;773;2570.3
14-07-20;16:12;41.6;262.6;3.1;246.3;50.05;774;2570.3
14-07-20;16:15;41.5;258.8;3.2;245.3;49.99;780;2570.3
14-07-20;16:18;41.4;258.9;3.1;245.3;50.03;758;2570.4
14-07-20;16:21;41.5;260.4;3.2;245.3;50.02;751;2570.4
14-07-20;16:24;41.5;257.6;3.0;247.3;50.04;734;2570.5
14-07-20;16:27;41.4;258.5;2.9;245.3;50.08;731;2570.5
14-07-20;16:30;41.4;259.1;2.8;246.3;50.02;712;2570.5
14-07-20;16:33;41.6;251.9;2.8;245.3;50.04;695;2570.6
14-07-20;16:36;41.0;260.7;2.8;245.3;50.05;681;2570.6
14-07-20;16:39;41.3;261.3;2.7;245.3;50.03;660;2570.6
14-07-20;16:42;41.3;259.7;2.5;245.3;50.04;637;2570.7
14-07-20;16:45;41.4;261.7;2.7;245.3;50.02;653;2570.7
14-07-20;16:48;41.0;258.8;2.6;245.3;50.03;641;2570.7
14-07-20;16:51;41.0;264.1;2.6;246.3;50.03;639;2570.8
14-07-20;16:54;41.2;250.3;2.5;245.3;50.06;607;2570.8
14-07-20;16:57;40.8;262.6;2.4;245.3;50.09;587;2570.8
14-07-20;17:00;40.7;264.2;1.8;244.3;50.05;450;2570.8
14-07-20;17:03;40.6;257.8;2.3;245.3;50.04;555;2570.9
14-07-20;17:06;40.6;275.6;1.8;244.3;50.03;430;2570.9
14-07-20;17:09;40.5;259.4;2.0;245.3;50.06;482;2570.9
14-07-20;17:12;40.5;262.6;2.2;245.3;50.05;546;2570.9
14-07-20;17:15;40.4;262.2;2.2;245.3;50.03;537;2571.0
14-07-20;17:18;40.4;269.3;2.1;244.3;50.02;495;2571.0
14-07-20;17:21;40.2;268.2;2.0;245.3;50.02;507;2571.0
14-07-20;17:24;40.1;269.0;2.0;244.3;50.06;497;2571.0
14-07-20;17:27;40.1;250.7;1.8;244.3;50.05;447;2571.1
14-07-20;17:30;40.0;268.9;1.8;244.3;50.05;449;2571.1
14-07-20;17:33;39.9;270.2;1.8;244.3;50.03;448;2571.1
14-07-20;17:36;39.8;270.4;1.8;244.3;50.01;418;2571.1
14-07-20;17:39;39.7;268.2;1.4;244.3;50.02;327;2571.1
14-07-20;17:42;39.4;261.9;1.1;246.3;50.04;251;2571.2
14-07-20;17:45;39.2;273.4;1.1;242.4;50.01;261;2571.2
14-07-20;17:48;39.2;276.7;1.1;243.4;50.03;276;2571.2
14-07-20;17:51;39.0;274.5;1.4;245.3;50.02;332;2571.2
14-07-20;17:54;39.0;279.3;1.4;243.4;50.07;326;2571.2
14-07-20;17:57;38.9;280.9;1.4;244.3;50.07;328;2571.2
14-07-20;18:00;38.9;283.3;1.2;245.3;50.07;301;2571.3
14-07-20;18:03;38.7;276.8;1.0;245.3;50.10;224;2571.3
14-07-20;18:06;38.6;277.5;0.8;244.3;50.04;189;2571.3
14-07-20;18:09;38.4;262.6;0.8;243.4;50.04;180;2571.3
14-07-20;18:12;38.4;275.0;0.7;242.4;50.06;145;2571.3
14-07-20;18:15;37.9;266.6;0.6;243.4;50.02;127;2571.3
14-07-20;18:18;38.0;281.1;0.7;243.4;50.03;163;2571.3
14-07-20;18:21;37.8;286.0;0.6;243.4;50.03;137;2571.3
14-07-20;18:24;37.7;280.0;0.6;243.4;50.02;118;2571.3
14-07-20;18:27;37.5;272.3;0.5;243.4;49.99;96;2571.3
14-07-20;18:30;37.4;266.0;0.4;243.4;49.98;78;2571.3
14-07-20;18:33;37.2;265.5;0.4;243.4;50.07;69;2571.3
14-07-20;18:36;37.2;265.8;0.4;243.4;50.03;66;2571.3
14-07-20;18:39;37.2;260.0;0.4;242.4;50.07;69;2571.3
14-07-20;18:42;37.0;263.9;0.4;243.4;50.05;67;2571.3
14-07-20;18:45;36.9;268.6;0.4;243.4;50.07;70;2571.4
14-07-20;18:48;36.8;263.2;0.5;242.4;49.99;74;2571.4
14-07-20;18:51;36.8;273.4;0.4;243.4;50.06;85;2571.4
14-07-20;18:54;36.7;272.1;0.4;243.4;50.10;75;2571.4
14-07-20;18:57;36.4;260.5;0.3;243.4;50.06;58;2571.4
14-07-20;19:00;36.3;259.8;0.2;243.4;50.06;52;2571.4
14-07-20;19:03;36.4;260.1;0.2;242.4;50.04;46;2571.4
14-07-20;19:06;36.2;254.8;0.1;242.4;50.02;38;2571.4
14-07-20;19:09;36.3;253.8;0.2;242.4;50.02;34;2571.4
14-07-20;19:12;36.1;250.1;0.2;242.4;50.04;28;2571.4
14-07-20;19:15;35.7;248.8;0.1;242.4;50.04;25;2571.4
14-07-20;19:18;35.7;254.2;0.1;243.4;50.03;25;2571.4
14-07-20;19:21;35.9;245.6;0.1;242.4;50.03;23;2571.4
14-07-20;19:24;35.7;236.4;0.1;243.4;50.02;21;2571.4
14-07-20;19:27;35.5;250.4;0.1;242.4;50.02;18;2571.4
14-07-20;19:30;35.5;245.9;0.1;242.4;50.02;14;2571.4
14-07-20;19:33;35.3;238.4;0.0;242.4;50.05;11;2571.4
14-07-20;19:36;35.3;242.4;0.0;242.4;50.05;8;2571.4
14-07-20;19:39;35.3;240.2;0.0;242.4;50.04;7;2571.4
14-07-20;19:42;35.0;236.4;0.0;243.4;50.02;5;2571.4
14-07-20;19:45;35.0;225.1;0.0;243.4;50.04;4;2571.4
14-07-20;19:48;34.9;228.9;0.0;243.4;50.02;3;2571.4
14-07-20;19:51;34.8;218.2;0.0;243.4;50.06;2;2571.4
14-07-20;19:54;34.7;173.7;0.0;243.4;50.05;0;2571.4
14-07-20;19:57;34.6;162.1;0.0;243.4;50.05;0;2571.4
14-07-21;05:30;30.7;261.9;0.1;237.5;50.05;22;2571.4
14-07-21;05:33;30.9;257.5;0.1;237.5;50.06;25;2571.4
14-07-21;05:36;30.8;263.2;0.1;237.5;50.07;28;2571.4
14-07-21;05:39;31.2;267.3;0.2;237.5;50.09;31;2571.4
14-07-21;05:42;31.4;257.0;0.1;236.5;50.09;34;2571.4
14-07-21;05:45;31.2;258.5;0.1;239.5;50.04;34;2571.4
14-07-21;05:48;31.2;267.4;0.1;240.4;50.09;36;2571.4
14-07-21;05:51;31.7;270.1;0.2;241.4;50.13;42;2571.4
14-07-21;05:54;31.7;274.2;0.2;241.4;50.08;40;2571.4
14-07-21;05:57;31.6;256.7;0.2;244.3;50.01;36;2571.4
14-07-21;06:00;31.7;266.3;0.2;244.3;50.00;36;2571.4
14-07-21;06:03;31.8;261.7;0.2;243.4;50.02;39;2571.4
14-07-21;06:06;32.0;264.5;0.2;244.3;50.04;44;2571.4
14-07-21;06:09;32.2;269.3;0.2;245.3;50.03;42;2571.4
14-07-21;06:12;32.0;265.4;0.2;246.3;50.04;46;2571.4
14-07-21;06:15;32.2;277.0;0.1;245.3;50.04;39;2571.4
14-07-21;06:18;32.4;256.0;0.2;245.3;50.04;38;2571.4
14-07-21;06:21;32.4;268.2;0.2;245.3;50.03;49;2571.4
14-07-21;06:24;32.4;269.8;0.2;244.3;50.04;40;2571.4
14-07-21;06:27;32.4;269.0;0.3;245.3;50.07;58;2571.4
14-07-21;06:30;32.6;287.2;0.4;245.3;50.05;71;2571.4
14-07-21;06:33;32.6;286.3;0.5;244.3;50.02;84;2571.4
14-07-21;06:36;32.7;274.8;0.4;244.3;50.04;69;2571.4
14-07-21;06:39;32.9;260.5;0.3;244.3;50.02;49;2571.4
14-07-21;06:42;32.9;274.5;0.2;245.3;50.03;47;2571.4
14-07-21;06:45;32.9;273.0;0.3;244.3;50.02;51;2571.4
14-07-21;06:48;32.9;271.7;0.3;243.4;50.02;55;2571.4
14-07-21;06:51;33.1;277.0;0.3;244.3;50.02;60;2571.4
14-07-21;06:54;33.1;277.0;0.4;243.4;50.04;72;2571.4
14-07-21;06:57;33.3;287.2;0.4;244.3;50.10;80;2571.5
14-07-21;07:00;33.2;277.2;0.5;242.4;50.06;91;2571.5
14-07-21;07:03;33.4;277.8;0.5;241.4;50.03;97;2571.5
14-07-21;07:06;33.4;275.6;0.5;241.4;50.05;107;2571.5
14-07-21;07:09;33.8;293.1;0.5;241.4;50.07;126;2571.5
14-07-21;07:12;33.7;284.3;0.6;242.4;50.07;132;2571.5
14-07-21;07:15;33.7;288.7;0.6;242.4;50.02;135;2571.5
14-07-21;07:18;33.9;283.8;0.6;242.4;50.05;134;2571.5
14-07-21;07:21;34.1;283.5;0.6;244.3;50.04;125;2571.5
14-07-21;07:24;34.0;281.2;0.5;243.4;50.05;121;2571.5
14-07-21;07:27;33.8;284.9;0.5;243.4;50.04;106;2571.5
14-07-21;07:30;34.1;276.4;0.5;242.4;50.02;112;2571.5
14-07-21;07:33;34.1;280.0;0.5;242.4;50.05;104;2571.5
14-07-21;07:36;34.2;277.0;0.5;242.4;50.03;105;2571.5
14-07-21;07:39;34.2;290.4;0.6;244.3;50.02;112;2571.5
14-07-21;07:42;34.2;277.7;0.5;243.4;50.02;119;2571.5
14-07-21;07:45;34.2;283.5;0.5;243.4;50.01;121;2571.5
14-07-21;07:48;34.4;291.6;0.6;243.4;50.00;124;2571.5
14-07-21;07:51;34.2;291.2;0.5;243.4;50.02;118;2571.6
14-07-21;07:54;34.4;285.7;0.5;242.4;50.02;117;2571.6
14-07-21;07:57;34.4;292.9;0.5;242.4;50.04;119;2571.6
14-07-21;08:00;34.6;297.5;0.5;242.4;50.02;121;2571.6
14-07-21;08:03;34.5;298.6;0.6;242.4;50.01;126;2571.6
14-07-21;08:06;34.7;301.0;0.6;242.4;50.04;129;2571.6
14-07-21;08:09;34.6;296.3;0.6;244.3;50.02;131;2571.6
14-07-21;08:12;34.6;301.6;0.6;241.4;50.02;134;2571.6
14-07-21;08:15;34.7;302.4;0.6;242.4;50.05;138;2571.6
14-07-21;08:18;34.8;295.8;0.7;244.3;49.99;141;2571.6
14-07-21;08:21;34.6;302.4;0.7;242.4;50.01;143;2571.6
14-07-21;08:24;34.8;301.6;0.6;242.4;50.01;144;2571.6
14-07-21;08:27;34.9;306.1;0.6;242.4;49.99;145;2571.6
14-07-21;08:30;35.0;304.8;0.7;242.4;50.04;147;2571.6
14-07-21;08:33;34.8;303.0;0.7;244.3;50.04;148;2571.6
14-07-21;08:36;34.9;307.0;0.7;242.4;50.05;150;2571.7
14-07-21;08:39;34.9;307.0;0.7;243.4;50.06;153;2571.7
14-07-21;08:42;34.8;309.5;0.7;243.4;50.01;153;2571.7
14-07-21;08:45;34.9;309.5;0.7;242.4;50.01;153;2571.7
14-07-21;08:48;34.8;303.0;0.7;241.4;50.00;156;2571.7
14-07-21;08:51;34.9;304.3;0.7;242.4;50.04;157;2571.7
14-07-21;08:54;34.9;310.4;0.7;242.4;50.04;159;2571.7
14-07-21;08:57;34.9;306.4;0.8;241.4;50.08;163;2571.7
14-07-21;09:00;35.0;303.2;0.7;243.4;50.08;166;2571.7
14-07-21;09:03;34.8;304.3;0.7;242.4;50.03;169;2571.7
14-07-21;09:06;35.2;303.5;0.8;241.4;50.06;174;2571.7
14-07-21;09:09;35.3;306.1;0.8;241.4;50.08;178;2571.7
14-07-21;09:12;35.3;297.0;0.7;242.4;50.02;180;2571.8
14-07-21;09:15;35.5;296.1;0.8;241.4;50.02;188;2571.8
14-07-21;09:18;35.2;290.4;0.9;241.4;50.03;204;2571.8
14-07-21;09:21;35.4;301.4;1.0;242.4;50.05;225;2571.8
14-07-21;09:24;35.4;296.6;1.0;240.4;50.03;245;2571.8
14-07-21;09:27;35.4;300.0;1.1;242.4;50.03;267;2571.8
14-07-21;09:30;35.4;294.2;1.2;242.4;50.07;288;2571.8
14-07-21;09:33;35.6;302.4;1.3;242.4;50.04;309;2571.8
14-07-21;09:36;36.0;300.7;1.4;242.4;50.04;333;2571.8
14-07-21;09:39;35.7;300.2;1.4;242.4;50.04;356;2571.9
14-07-21;09:42;35.7;302.3;1.7;244.3;50.07;387;2571.9
14-07-21;09:45;36.1;303.3;1.7;243.4;50.04;416;2571.9
14-07-21;09:48;36.2;297.5;1.7;242.4;50.06;428;2571.9
14-07-21;09:51;36.4;301.6;1.8;243.4;50.04;454;2571.9
14-07-21;09:54;36.8;295.7;1.9;244.3;50.04;466;2572.0
14-07-21;09:57;36.5;294.8;2.0;243.4;50.01;471;2572.0
14-07-21;10:00;36.8;299.4;2.1;243.4;50.03;517;2572.0
14-07-21;10:03;36.9;294.4;2.1;242.4;50.04;535;2572.0
14-07-21;10:06;37.2;295.3;2.3;243.4;50.04;558;2572.1
14-07-21;10:09;37.1;291.6;2.4;242.4;50.01;575;2572.1
14-07-21;10:12;37.5;291.2;2.5;242.4;10.03;581;2572.1
14-07-21;10:15;37.5;289.0;2.5;243.4;50.05;606;2572.2
14-07-21;10:18;37.5;287.5;2.6;243.4;50.02;628;2572.2
14-07-21;10:21;37.8;287.9;2.6;244.3;50.03;626;2572.2
14-07-21;10:24;38.2;291.2;2.7;243.4;50.03;667;2572.3
14-07-21;10:27;38.0;284.0;2.8;243.4;50.01;671;2572.3
14-07-21;10:30;38.4;284.3;2.9;242.4;50.05;707;2572.3
14-07-21;10:33;38.4;284.9;3.0;242.4;50.02;720;2572.4
14-07-21;10:36;38.6;280.8;3.1;244.3;50.04;725;2572.4
14-07-21;10:39;38.6;277.2;3.0;243.4;50.07;732;2572.4
14-07-21;10:42;39.0;280.0;3.1;243.4;50.03;750;2572.5
14-07-21;10:45;39.2;274.6;3.1;243.4;50.03;775;2572.5
14-07-21;10:48;39.3;281.2;3.3;244.3;50.04;803;2572.5
14-07-21;10:51;39.4;273.3;3.4;243.4;50.01;825;2572.6
14-07-21;10:54;39.5;271.2;3.4;243.4;50.04;826;2572.6
14-07-21;10:57;39.9;269.8;3.4;244.3;50.04;838;2572.7
14-07-21;11:00;40.1;270.1;3.5;246.3;50.05;868;2572.7
14-07-21;11:03;40.2;268.9;3.6;245.3;50.07;873;2572.8
14-07-21;11:06;40.2;270.8;3.6;246.3;50.03;882;2572.8
14-07-21;11:09;40.2;261.3;3.7;245.3;50.03;898;2572.8
14-07-21;11:12;40.5;265.4;3.8;244.3;50.04;921;2572.9
14-07-21;11:15;40.7;263.0;3.8;245.3;50.05;924;2572.9
14-07-21;11:18;40.7;263.0;3.7;246.3;50.03;903;2573.0
14-07-21;11:21;41.0;262.2;3.8;247.3;50.00;951;2573.0
14-07-21;11:24;41.2;257.8;3.8;247.3;50.06;955;2573.1
14-07-21;11:27;41.2;259.2;3.9;247.3;50.00;959;2573.1
14-07-21;11:30;41.2;256.4;3.9;247.3;50.03;959;2573.2
14-07-21;11:33;41.3;253.8;3.8;247.3;50.04;962;2573.2
14-07-21;11:36;41.9;251.3;3.9;247.3;50.00;976;2573.3
14-07-21;11:39;41.7;257.5;3.9;248.2;50.00;973;2573.3
14-07-21;11:42;41.7;256.0;4.0;248.2;49.99;972;2573.4
14-07-21;11:45;42.3;252.2;4.0;247.3;50.01;981;2573.4
14-07-21;11:48;42.1;247.1;4.1;246.3;50.00;990;2573.5
14-07-21;11:51;42.4;246.9;4.1;248.2;50.07;1010;2573.5
14-07-21;11:54;42.5;252.3;4.2;247.3;50.08;1012;2573.6
14-07-21;11:57;42.5;257.6;4.0;247.3;50.05;1008;2573.6
14-07-21;12:00;42.8;246.8;4.1;247.3;50.04;1011;2573.7
14-07-21;12:03;42.8;250.0;4.1;248.2;50.06;1006;2573.7
14-07-21;12:06;43.0;249.3;4.2;247.3;50.02;1032;2573.8
14-07-21;12:09;43.0;243.7;4.3;246.3;50.04;1044;2573.8
14-07-21;12:12;43.1;251.9;4.2;247.3;50.04;1044;2573.9
14-07-21;12:15;43.2;238.3;4.3;248.2;50.05;1057;2573.9
14-07-21;12:18;43.2;244.4;4.4;248.2;50.04;1057;2574.0
14-07-21;12:21;43.5;245.3;4.3;248.2;50.08;1046;2574.0
14-07-21;12:24;43.5;243.1;4.2;247.3;50.07;1031;2574.1
14-07-21;12:27;43.4;244.4;4.2;247.3;50.02;1031;2574.1
14-07-21;12:30;43.5;242.5;4.2;248.2;50.04;1031;2574.2
14-07-21;12:33;43.1;267.9;1.3;245.3;50.01;330;2574.2
14-07-21;12:36;43.4;252.8;4.6;247.3;50.04;1137;2574.3
14-07-21;12:39;43.5;250.4;4.4;248.2;50.03;1092;2574.3
14-07-21;12:42;43.6;245.8;4.6;248.2;50.04;1113;2574.4
14-07-21;12:45;43.5;240.0;2.8;246.3;50.04;631;2574.4
14-07-21;12:48;42.7;262.9;1.3;244.3;50.09;321;2574.4
14-07-21;12:51;43.1;249.3;4.7;248.2;50.11;1140;2574.5
14-07-21;12:54;43.1;260.8;1.5;243.4;50.06;359;2574.5
14-07-21;12:57;43.1;250.7;4.5;246.3;50.02;1120;2574.6
14-07-21;13:00;43.4;242.2;2.9;245.3;50.01;760;2574.6
14-07-21;13:03;43.4;245.0;4.8;247.3;50.07;1179;2574.7
14-07-21;13:06;43.2;256.7;1.8;245.3;50.05;428;2574.7
14-07-21;13:09;43.1;248.5;5.0;248.2;50.03;1234;2574.7
14-07-21;13:12;42.9;259.5;4.7;246.3;50.02;1158;2574.8
14-07-21;13:15;43.1;252.6;2.1;245.3;50.02;515;2574.8
14-07-21;13:18;43.0;249.6;4.9;247.3;50.04;1226;2574.9
14-07-21;13:21;43.8;250.9;4.8;247.3;50.05;1191;2574.9
14-07-21;13:24;43.6;245.8;3.8;246.3;50.03;909;2575.0
14-07-21;13:27;42.5;259.1;1.4;244.3;50.05;354;2575.0
14-07-21;13:30;43.0;278.9;4.1;247.3;50.07;1013;2575.0
14-07-21;13:33;42.7;257.8;1.8;246.3;50.06;439;2575.1
14-07-21;13:36;43.1;256.2;4.6;248.2;50.06;1132;2575.1
14-07-21;13:39;42.8;255.9;1.7;244.3;50.07;412;2575.2
14-07-21;13:42;43.0;242.4;3.8;246.3;50.06;953;2575.2
14-07-21;13:45;43.1;245.6;4.3;247.3;50.05;1051;2575.3
14-07-21;13:48;43.2;256.2;3.5;246.3;50.06;885;2575.3
14-07-21;13:51;43.1;264.1;3.8;247.3;50.05;930;2575.4
14-07-21;13:54;42.7;258.2;1.4;244.3;50.03;343;2575.4
14-07-21;13:57;42.0;261.7;1.2;245.3;49.98;297;2575.4
14-07-21;14:00;41.6;285.9;2.9;248.2;50.00;733;2575.4
14-07-21;14:03;42.3;253.7;4.5;248.2;50.05;1101;2575.5
14-07-21;14:06;42.1;249.1;3.9;247.3;50.02;947;2575.5
14-07-21;14:09;42.8;256.4;4.3;246.3;50.03;1079;2575.5
14-07-21;14:12;42.9;247.9;4.7;245.3;50.07;1158;2575.6
14-07-21;14:15;43.4;248.7;4.6;247.3;50.03;1126;2575.7
14-07-21;14:18;43.5;250.9;4.5;248.2;50.03;1089;2575.7
14-07-21;14:21;43.7;240.6;4.1;247.3;50.01;1030;2575.8
14-07-21;14:24;43.5;238.9;3.5;246.3;50.06;863;2575.8
14-07-21;14:27;43.5;248.8;3.8;246.3;50.07;928;2575.9
14-07-21;14:30;42.5;263.0;1.2;244.3;50.02;294;2575.9
14-07-21;14:33;42.2;242.1;2.5;246.3;50.02;602;2575.9
14-07-21;14:36;42.3;252.5;4.0;247.3;50.03;970;2575.9
14-07-21;14:39;42.9;267.3;3.4;246.3;50.01;857;2576.0
14-07-21;14:42;42.7;251.6;2.1;245.3;49.99;524;2576.0
14-07-21;14:45;41.9;257.8;1.2;245.3;50.03;271;2576.0
14-07-21;14:48;41.5;242.4;2.2;246.3;50.04;557;2576.1
14-07-21;14:51;42.2;261.4;3.9;249.2;50.05;969;2576.1
14-07-21;14:54;42.4;246.9;4.1;247.3;50.08;1025;2576.2
14-07-21;14:57;42.7;249.4;3.8;246.3;49.98;936;2576.2
14-07-21;15:00;42.9;237.7;4.0;246.3;50.02;993;2576.2
14-07-21;15:03;42.5;260.3;2.9;247.3;50.03;764;2576.3
14-07-21;15:06;42.8;262.5;3.7;246.3;50.02;913;2576.3
14-07-21;15:09;42.9;247.8;3.4;247.3;49.99;861;2576.4
14-07-21;15:12;42.2;255.4;1.3;246.3;50.06;310;2576.4
14-07-21;15:15;41.5;262.3;1.2;245.3;50.06;285;2576.4
14-07-21;15:18;41.4;268.6;1.1;245.3;50.06;277;2576.4
14-07-21;15:21;41.6;259.8;2.8;247.3;50.02;684;2576.5
14-07-21;15:24;41.2;277.5;1.7;246.3;50.05;421;2576.5
14-07-21;15:27;41.3;275.3;3.2;247.3;49.99;803;2576.5
14-07-21;15:30;41.7;262.7;3.1;245.3;50.01;763;2576.6
14-07-21;15:33;41.6;254.8;3.6;248.2;50.05;902;2576.6
14-07-21;15:36;41.9;257.9;2.1;247.3;50.03;520;2576.6
14-07-21;15:39;42.0;260.5;2.9;247.3;50.07;700;2576.7
14-07-21;15:42;42.0;249.1;4.1;248.2;50.06;1000;2576.7
14-07-21;15:45;41.7;220.0;1.1;246.3;50.05;284;2576.8
14-07-21;15:48;41.0;263.8;0.9;246.3;50.06;201;2576.8
14-07-21;15:51;40.8;265.1;0.8;245.3;50.02;191;2576.8
14-07-21;15:54;40.4;271.2;0.9;246.3;50.07;192;2576.8
14-07-21;15:57;40.4;275.5;1.1;245.3;50.07;232;2576.8
14-07-21;16:00;40.4;274.5;2.2;247.3;50.09;543;2576.8
14-07-21;16:03;40.4;263.9;2.2;247.3;50.08;541;2576.8
14-07-21;16:06;40.6;275.6;2.5;247.3;50.01;628;2576.9
14-07-21;16:09;40.7;264.8;2.4;248.2;50.04;601;2576.9
14-07-21;16:12;40.8;240.2;3.3;249.2;50.01;806;2576.9
14-07-21;16:15;40.8;257.2;3.0;248.2;50.06;729;2577.0
14-07-21;16:18;41.0;279.1;2.6;247.3;50.04;616;2577.0
14-07-21;16:21;41.2;260.5;3.4;247.3;49.99;817;2577.1
14-07-21;16:24;40.8;270.4;1.4;246.3;50.07;343;2577.1
14-07-21;16:27;40.5;264.4;1.1;246.3;49.97;247;2577.1
14-07-21;16:30;40.2;254.7;1.5;246.3;50.06;363;2577.1
14-07-21;16:33;40.2;286.9;2.3;248.2;50.07;573;2577.1
14-07-21;16:36;40.5;265.5;1.9;246.3;50.05;454;2577.2
14-07-21;16:39;40.6;263.0;3.1;248.2;50.05;760;2577.2
14-07-21;16:42;40.9;262.7;3.0;248.2;50.06;747;2577.2
14-07-21;16:45;40.9;263.2;2.1;247.3;50.03;512;2577.3
14-07-21;16:48;40.9;266.7;2.8;246.3;50.06;678;2577.3
14-07-21;16:51;40.9;254.7;2.4;247.3;50.08;588;2577.3
14-07-21;16:54;40.9;258.3;2.4;246.3;50.05;587;2577.4
14-07-21;16:57;40.9;246.8;2.0;247.3;50.05;517;2577.4
14-07-21;17:00;40.6;265.4;1.7;245.3;49.99;382;2577.4
14-07-21;17:03;40.6;270.2;2.1;248.2;50.01;520;2577.4
14-07-21;17:06;40.1;253.1;1.7;247.3;50.03;399;2577.4
14-07-21;17:09;40.1;267.9;1.7;245.3;50.06;417;2577.5
14-07-21;17:12;40.1;251.0;1.2;245.3;50.05;289;2577.5
14-07-21;17:15;39.8;266.3;1.2;245.3;50.06;315;2577.5
14-07-21;17:18;39.7;270.1;1.1;246.3;50.01;275;2577.5
14-07-21;17:21;39.7;265.8;1.2;245.3;50.03;287;2577.5
14-07-21;17:24;39.5;268.6;1.2;245.3;50.03;269;2577.5
14-07-21;17:27;39.4;259.8;1.6;247.3;50.03;396;2577.6
14-07-21;17:30;39.4;273.1;1.3;246.3;50.02;321;2577.6
14-07-21;17:33;39.5;273.3;0.9;245.3;50.05;217;2577.6
14-07-21;17:36;39.1;275.2;0.9;245.3;50.01;205;2577.6
14-07-21;17:39;38.9;267.9;1.2;244.3;50.01;294;2577.6
14-07-21;17:42;39.1;265.2;1.1;244.3;50.01;239;2577.6
14-07-21;17:45;38.7;273.0;1.2;246.3;50.01;284;2577.6
14-07-21;17:48;38.7;282.4;1.5;248.2;50.06;344;2577.7
14-07-21;17:51;38.6;270.9;0.7;244.3;50.00;157;2577.7
14-07-21;17:54;38.5;270.5;0.7;246.3;50.02;165;2577.7
14-07-21;17:57;38.4;275.9;0.8;245.3;50.02;164;2577.7
14-07-21;18:00;38.3;277.2;0.9;246.3;50.08;216;2577.7
14-07-21;18:03;38.5;275.0;1.0;246.3;50.03;227;2577.7
14-07-21;18:06;38.4;280.6;0.8;246.3;50.00;186;2577.7
14-07-21;18:09;38.0;4.8;0.9;245.3;50.01;198;2577.7
14-07-21;18:12;37.9;278.4;0.8;246.3;50.00;192;2577.7
14-07-21;18:15;38.2;286.2;0.9;246.3;50.01;200;2577.7
14-07-21;18:18;37.9;282.7;0.7;246.3;50.05;155;2577.8
14-07-21;18:21;37.8;275.8;0.6;245.3;50.03;142;2577.8
14-07-21;18:24;37.6;276.1;0.6;246.3;50.03;122;2577.8
14-07-21;18:27;37.5;269.2;0.4;246.3;50.06;102;2577.8
14-07-21;18:30;37.6;273.0;0.5;245.3;50.06;99;2577.8
14-07-21;18:33;37.4;270.4;0.4;245.3;50.05;96;2577.8
14-07-21;18:36;37.4;271.1;0.5;245.3;50.01;92;2577.8
14-07-21;18:39;37.0;261.4;0.4;246.3;50.04;84;2577.8
14-07-21;18:42;36.9;267.4;0.4;245.3;50.01;78;2577.8
14-07-21;18:45;37.1;269.2;0.4;244.3;50.06;76;2577.8
14-07-21;18:48;36.9;275.5;0.4;245.3;50.01;72;2577.8
14-07-21;18:51;36.7;269.3;0.3;245.3;49.99;70;2577.8
14-07-21;18:54;36.5;267.3;0.4;246.3;49.99;68;2577.8
14-07-21;18:57;36.7;268.9;0.4;246.3;50.02;72;2577.8
14-07-21;19:00;36.5;273.0;0.3;245.3;50.02;72;2577.8
14-07-21;19:03;36.7;272.3;0.4;246.3;50.05;70;2577.8
14-07-21;19:06;36.4;268.0;0.4;247.3;50.07;71;2577.8
14-07-21;19:09;36.3;269.2;0.4;246.3;50.06;73;2577.8
14-07-21;19:12;36.3;270.2;0.4;246.3;50.00;73;2577.8
14-07-21;19:15;36.3;269.8;0.3;244.3;50.02;66;2577.8
14-07-21;19:18;36.2;256.6;0.3;246.3;50.03;55;2577.8
14-07-21;19:21;36.2;259.5;0.3;246.3;50.05;54;2577.8
14-07-21;19:24;35.9;266.3;0.3;245.3;50.00;52;2577.8
14-07-21;19:27;36.0;265.1;0.3;245.3;50.02;46;2577.8
14-07-21;19:30;36.1;256.0;0.2;244.3;50.02;39;2577.8
14-07-21;19:33;36.1;252.9;0.2;246.3;50.06;38;2577.9
14-07-21;19:36;35.6;257.6;0.1;245.3;50.04;28;2577.9
14-07-21;19:39;35.5;258.2;0.1;246.3;50.01;22;2577.9
14-07-21;19:42;35.5;252.5;0.1;246.3;50.01;22;2577.9
14-07-21;19:45;35.6;251.8;0.1;246.3;50.03;22;2577.9
14-07-21;19:48;35.5;250.4;0.1;245.3;50.00;20;2577.9
14-07-21;19:51;35.4;251.6;0.1;245.3;50.01;19;2577.9
14-07-21;19:54;35.4;235.6;0.1;245.3;50.05;18;2577.9
14-07-21;19:57;35.3;246.6;0.1;246.3;50.02;14;2577.9
14-07-21;20:00;35.3;241.5;0.0;246.3;50.03;9;2577.9
14-07-21;20:03;35.3;240.2;0.0;245.3;50.02;6;2577.9
14-07-21;20:06;35.2;224.1;0.0;246.3;50.02;3;2577.9
14-07-21;20:09;34.9;199.2;0.0;243.4;50.05;5;2577.9
14-07-21;20:12;34.8;198.7;0.0;242.4;50.05;0;2577.9
14-07-21;20:15;34.7;132.1;0.0;242.4;50.02;0;2577.9
14-07-21;20:18;34.6;134.1;0.0;242.4;50.05;0;2577.9
14-07-21;20:21;34.5;200.0;0.0;242.4;50.06;0;2577.9
14-07-21;20:24;34.5;221.1;0.0;243.4;50.06;0;2577.9
14-07-21;20:27;34.4;196.4;0.0;242.4;50.04;0;2577.9
14-07-21;20:30;34.2;180.3;0.0;242.4;50.02;0;2577.9
14-07-21;20:33;34.2;154.5;0.0;244.3;50.04;0;2577.9
14-07-21;20:36;34.1;129.4;0.0;243.4;50.03;0;2577.9
14-07-21;20:39;34.0;123.6;0.0;242.4;50.02;0;2577.9
14-07-21;20:42;34.0;138.5;0.0;243.4;50.04;0;2577.9
14-07-21;20:45;33.9;142.9;0.0;242.4;50.05;0;2577.9
14-07-21;20:48;33.9;141.0;0.0;242.4;50.05;0;2577.9
14-07-21;20:51;33.8;114.2;0.0;242.4;50.05;0;2577.9
14-07-22;05:39;30.9;260.3;0.1;240.4;50.05;21;2577.9
14-07-22;05:42;31.2;264.5;0.1;240.4;50.04;22;2577.9
14-07-22;05:45;31.2;265.1;0.1;241.4;50.02;24;2577.9
14-07-22;05:48;31.2;266.6;0.1;240.4;50.04;26;2577.9
14-07-22;05:51;31.4;257.9;0.2;242.4;50.08;27;2577.9
14-07-22;05:54;31.5;261.1;0.1;240.4;50.03;28;2577.9
14-07-22;05:57;31.6;263.8;0.1;243.4;50.03;31;2577.9
14-07-22;06:00;31.7;257.9;0.2;245.3;50.02;32;2577.9
14-07-22;06:03;31.8;267.4;0.1;245.3;50.03;34;2577.9
14-07-22;06:06;31.7;263.9;0.2;244.3;50.04;35;2577.9
14-07-22;06:09;32.0;268.9;0.2;245.3;50.02;36;2577.9
14-07-22;06:12;31.9;271.2;0.2;245.3;50.06;37;2577.9
14-07-22;06:15;32.0;264.4;0.2;245.3;50.03;39;2577.9
14-07-22;06:18;32.3;263.0;0.2;38.6;50.02;39;2577.9
14-07-22;06:21;32.3;267.7;0.2;244.3;50.02;41;2577.9
14-07-22;06:24;32.0;272.4;0.2;244.3;50.00;40;2577.9
14-07-22;06:27;32.4;263.5;0.2;244.3;50.03;42;2577.9
14-07-22;06:30;32.4;267.1;0.2;244.3;50.03;43;2577.9
14-07-22;06:33;32.5;266.3;0.2;243.4;50.02;44;2577.9
14-07-22;06:36;32.6;264.9;0.2;243.4;50.02;45;2577.9
14-07-22;06:39;32.6;271.8;0.2;242.4;50.03;45;2577.9
14-07-22;06:42;32.6;274.6;0.2;242.4;50.04;47;2577.9
14-07-22;06:45;32.7;267.6;0.2;242.4;50.02;48;2577.9
14-07-22;06:48;32.7;268.9;0.2;242.4;50.03;48;2577.9
14-07-22;06:51;32.9;269.0;0.2;242.4;50.02;48;2577.9
14-07-22;06:54;32.9;276.1;0.3;243.4;50.06;49;2577.9
14-07-22;06:57;33.0;270.8;0.3;242.4;50.12;50;2577.9
14-07-22;07:00;32.9;275.9;0.3;239.5;50.06;50;2577.9
14-07-22;07:03;33.2;272.1;0.2;242.4;50.04;51;2577.9
14-07-22;07:06;33.0;274.5;0.3;243.4;50.06;52;2577.9
14-07-22;07:09;33.1;272.1;0.2;242.4;50.00;53;2577.9
14-07-22;07:12;33.2;276.4;0.4;242.4;49.97;53;2577.9
14-07-22;07:15;33.3;269.8;0.3;243.4;50.05;54;2577.9
14-07-22;07:18;33.1;273.6;0.3;245.3;50.03;55;2577.9
14-07-22;07:21;33.2;273.3;0.3;244.3;50.03;57;2577.9
14-07-22;07:24;33.4;272.9;0.4;246.3;50.05;58;2577.9
14-07-22;07:27;33.4;271.4;0.3;244.3;50.04;59;2577.9
14-07-22;07:30;33.5;266.8;0.3;243.4;50.04;59;2577.9
14-07-22;07:33;33.4;270.5;0.3;244.3;50.02;55;2577.9
14-07-22;07:36;33.7;275.6;0.4;243.4;49.98;60;2577.9
14-07-22;07:39;33.8;274.9;0.3;243.4;50.04;60;2577.9
14-07-22;07:42;33.8;273.7;0.3;242.4;50.05;63;2578.0
14-07-22;07:45;33.8;279.9;0.3;246.3;50.01;66;2578.0
14-07-22;07:48;33.7;287.2;0.4;244.3;50.04;67;2578.0
14-07-22;07:51;33.8;289.7;0.3;245.3;50.02;69;2578.0
14-07-22;07:54;33.9;282.1;0.3;244.3;50.04;71;2578.0
14-07-22;07:57;33.8;293.2;0.4;244.3;50.03;73;2578.0
14-07-22;08:00;34.0;289.5;0.4;245.3;50.05;75;2578.0
14-07-22;08:03;33.9;295.6;0.4;244.3;50.01;76;2578.0
14-07-22;08:06;33.9;292.8;0.4;244.3;50.04;78;2578.0
14-07-22;08:09;34.1;287.1;0.4;244.3;50.01;77;2578.0
14-07-22;08:12;34.4;296.9;0.4;244.3;50.03;78;2578.0
14-07-22;08:15;34.2;289.4;0.4;244.3;50.04;80;2578.0
14-07-22;08:18;34.1;301.9;0.5;244.3;50.04;81;2578.0
14-07-22;08:21;34.2;299.8;0.4;245.3;50.04;82;2578.0
14-07-22;08:24;34.2;300.8;0.5;244.3;50.03;83;2578.0
14-07-22;08:27;34.4;299.5;0.4;244.3;50.03;84;2578.0
14-07-22;08:30;34.5;303.6;0.4;242.4;50.03;85;2578.0
14-07-22;08:33;34.4;309.6;0.5;242.4;50.02;84;2578.0
14-07-22;08:36;34.5;299.2;0.4;243.4;50.05;88;2578.0
14-07-22;08:39;34.6;301.6;0.5;244.3;50.03;88;2578.0
14-07-22;08:42;34.5;300.8;0.4;244.3;50.02;89;2578.0
14-07-22;08:45;34.6;296.7;0.4;243.4;50.04;89;2578.0
14-07-22;08:48;34.6;296.6;0.5;243.4;50.05;90;2578.0
14-07-22;08:51;34.7;302.7;0.5;243.4;50.03;91;2578.0
14-07-22;08:54;34.5;296.6;0.5;244.3;50.05;92;2578.0
14-07-22;08:57;34.6;301.9;0.5;243.4;50.06;94;2578.1
14-07-22;09:00;34.5;308.6;0.5;244.3;50.08;95;2578.1
14-07-22;09:03;34.6;310.6;0.5;242.4;50.03;96;2578.1
14-07-22;09:06;34.5;300.5;0.5;243.4;50.01;99;2578.1
14-07-22;09:09;34.6;291.9;0.0;242.4;50.06;104;2578.1
14-07-22;09:12;34.6;281.8;0.5;242.4;50.04;112;2578.1
14-07-22;09:15;34.6;260.4;0.5;243.4;50.01;123;2578.1
14-07-22;09:18;34.8;284.1;0.0;243.4;50.06;144;2578.1
14-07-22;09:21;34.8;281.6;0.7;243.4;50.02;167;2578.1
14-07-22;09:24;34.8;287.8;0.8;243.4;50.05;190;2578.1
14-07-22;09:27;34.9;295.3;0.9;244.3;50.03;215;2578.1
14-07-22;09:30;35.2;301.7;1.0;243.4;50.02;238;2578.1
14-07-22;09:33;35.3;296.7;1.1;243.4;50.07;264;2578.1
14-07-22;09:36;35.4;294.4;1.2;244.3;50.04;288;2578.2
14-07-22;09:39;35.4;300.5;1.2;244.3;50.03;313;2578.2
14-07-22;09:42;35.5;296.4;1.5;243.4;50.04;339;2578.2
14-07-22;09:45;35.5;294.4;1.5;242.4;50.04;360;2578.2
14-07-22;09:48;35.9;297.0;1.7;244.3;49.99;388;2578.2
14-07-22;09:51;36.0;295.6;1.6;244.3;50.06;412;2578.2
14-07-22;09:54;36.0;295.0;1.8;245.3;50.06;436;2578.3
14-07-22;09:57;36.3;298.3;1.9;245.3;50.02;459;2578.3
14-07-22;10:00;36.4;301.7;2.0;245.3;50.02;472;2578.3
14-07-22;10:03;36.4;292.6;2.1;244.3;50.02;510;2578.3
14-07-22;10:06;36.7;289.8;2.3;244.3;50.00;532;2578.4
14-07-22;10:09;37.0;292.6;2.3;245.3;50.04;555;2578.4
14-07-22;10:12;37.0;292.6;2.4;244.3;50.01;574;2578.4
14-07-22;10:15;37.1;289.8;2.5;245.3;50.06;603;2578.4
14-07-22;10:18;37.4;284.4;2.6;244.3;50.02;622;2578.5
14-07-22;10:21;37.7;287.9;2.6;244.3;50.02;646;2578.5
14-07-22;10:24;37.8;284.0;2.8;244.3;50.04;668;2578.5
14-07-22;10:27;38.0;283.5;2.8;244.3;50.03;691;2578.6
14-07-22;10:30;38.2;280.6;2.9;245.3;50.05;707;2578.6
14-07-22;10:33;38.3;281.9;3.0;245.3;50.01;731;2578.6
14-07-22;10:36;38.5;279.7;3.1;246.3;50.09;747;2578.7
14-07-22;10:39;38.9;279.6;3.1;245.3;50.03;766;2578.7
14-07-22;10:42;39.0;277.4;3.3;245.3;50.02;779;2578.8
14-07-22;10:45;39.1;274.6;3.3;245.3;50.02;793;2578.8
14-07-22;10:48;39.3;278.4;3.3;244.3;50.02;818;2578.8
14-07-22;10:51;39.3;276.2;3.4;246.3;50.07;840;2578.9
14-07-22;10:54;39.7;272.0;3.5;246.3;50.07;864;2578.9
14-07-22;10:57;39.7;270.7;3.5;246.3;50.05;874;2579.0
14-07-22;11:00;39.9;267.6;3.7;246.3;50.11;891;2579.0
14-07-22;11:03;40.4;263.6;3.8;246.3;50.06;919;2579.1
14-07-22;11:06;40.2;266.1;3.8;246.3;50.09;938;2579.1
14-07-22;11:09;39.9;269.9;1.9;244.3;50.08;486;2579.1
14-07-22;11:12;39.5;260.7;1.5;243.4;50.06;358;2579.1
14-07-22;11:15;39.8;254.7;0.8;243.4;50.09;183;2579.2
14-07-22;11:18;39.4;280.8;0.8;243.4;50.09;183;2579.2
14-07-22;11:21;39.7;272.0;4.3;246.3;50.08;1075;2579.2
14-07-22;11:24;40.4;263.9;4.3;246.3;50.07;1066;2579.3
14-07-22;11:27;40.9;256.9;4.3;246.3;50.04;1054;2579.3
14-07-22;11:30;40.7;261.1;0.9;243.4;50.02;211;2579.4
14-07-22;11:33;40.8;258.8;4.0;245.3;50.05;841;2579.4
14-07-22;11:36;39.9;260.0;0.8;242.4;50.04;163;2579.4
14-07-22;11:39;40.4;261.6;4.6;246.3;50.02;1116;2579.4
14-07-22;11:42;40.8;257.5;4.6;246.3;50.06;1134;2579.5
14-07-22;11:45;41.0;254.2;4.4;245.3;50.03;1075;2579.5
14-07-22;11:48;41.5;253.1;4.4;248.2;50.04;1091;2579.6
14-07-22;11:51;41.7;247.8;4.6;246.3;50.05;1122;2579.7
14-07-22;11:54;41.7;251.8;4.4;247.3;50.05;1090;2579.7
14-07-22;11:57;42.1;247.9;4.5;248.2;49.99;1104;2579.8
14-07-22;12:00;42.5;249.7;4.6;247.3;50.05;1124;2579.8
14-07-22;12:03;41.7;245.3;1.1;243.4;50.04;250;2579.8
14-07-22;12:06;40.9;265.4;1.0;243.4;50.06;236;2579.9
14-07-22;12:09;41.2;256.3;4.8;247.3;50.07;1205;2579.9
14-07-22;12:12;42.2;247.5;4.8;247.3;50.03;1180;2579.9
14-07-22;12:15;41.2;250.0;0.8;244.3;50.04;157;2580.0
14-07-22;12:18;41.7;259.4;4.7;248.2;50.03;1165;2580.0
14-07-22;12:21;42.3;245.9;4.6;247.3;50.05;1129;2580.1
14-07-22;12:24;42.1;245.8;1.2;243.4;50.01;282;2580.1
14-07-22;12:27;42.2;251.6;4.9;248.2;50.02;1202;2580.2
14-07-22;12:30;42.9;253.1;5.0;247.3;50.04;1209;2580.2
14-07-22;12:33;43.0;242.2;5.2;247.3;50.04;1268;2580.3
14-07-22;12:36;42.9;254.0;1.2;244.3;50.07;281;2580.3
14-07-22;12:39;41.7;256.7;0.8;244.3;50.08;179;2580.3
14-07-22;12:42;41.4;266.1;0.7;244.3;50.05;148;2580.4
14-07-22;12:45;40.7;277.7;0.7;244.3;50.06;150;2580.4
14-07-22;12:48;40.6;259.8;0.9;243.4;50.09;201;2580.4
14-07-22;12:51;41.4;262.5;5.1;247.3;50.09;1255;2580.4
14-07-22;12:54;42.2;252.3;5.0;246.3;50.04;1236;2580.5
14-07-22;12:57;42.3;272.0;4.6;246.3;50.08;1119;2580.5
14-07-22;13:00;41.6;259.5;1.0;244.3;50.06;217;2580.6
14-07-22;13:03;42.0;258.1;4.9;247.3;50.08;1194;2580.6
14-07-22;13:06;42.4;250.4;4.7;247.3;50.05;1178;2580.7
14-07-22;13:09;42.9;247.9;4.8;246.3;50.03;1164;2580.7
14-07-22;13:12;43.1;244.0;4.8;247.3;50.09;1181;2580.8
14-07-22;13:15;43.4;247.5;4.8;247.3;50.02;1166;2580.8
14-07-22;13:18;42.7;253.5;4.8;247.3;50.07;1190;2580.9
14-07-22;13:21;43.4;247.5;4.9;248.2;50.04;1200;2580.9
14-07-22;13:24;43.0;233.4;3.3;245.3;50.12;726;2581.0
14-07-22;13:27;43.5;248.2;4.6;248.2;50.04;1139;2581.0
14-07-22;13:30;43.6;241.9;4.8;247.3;50.05;1184;2581.1
14-07-22;13:33;42.7;260.3;1.1;245.3;50.01;255;2581.1
14-07-22;13:36;42.4;262.5;1.1;245.3;50.02;280;2581.1
14-07-22;13:39;42.1;277.8;5.0;248.2;50.05;1219;2581.1
14-07-22;13:42;43.0;254.7;5.0;248.2;50.05;1217;2581.2
14-07-22;13:45;43.7;249.1;4.7;249.2;50.05;1179;2581.3
14-07-22;13:48;43.6;243.6;4.7;247.3;50.05;1169;2581.3
14-07-22;13:51;44.0;249.6;4.7;248.2;50.05;1158;2581.4
14-07-22;13:54;43.8;246.5;4.6;248.2;50.01;1119;2581.4
14-07-22;13:57;43.9;244.1;4.6;248.2;50.04;1146;2581.5
14-07-22;14:00;44.3;247.9;4.6;248.2;50.03;1147;2581.5
14-07-22;14:03;44.2;241.8;4.7;248.2;49.99;1158;2581.6
14-07-22;14:06;44.3;245.8;4.6;248.2;50.03;1134;2581.7
14-07-22;14:09;44.5;249.6;4.6;246.3;50.04;1116;2581.7
14-07-22;14:12;44.4;243.7;4.4;247.3;49.98;1092;2581.8
14-07-22;14:15;44.4;245.0;4.4;248.2;50.05;1091;2581.8
14-07-22;14:18;44.3;249.1;4.4;247.3;50.07;1080;2581.9
14-07-22;14:21;44.4;251.5;4.3;247.3;50.00;1059;2581.9
14-07-22;14:24;44.4;246.8;4.3;248.2;50.05;1049;2582.0
14-07-22;14:27;44.6;245.5;4.4;247.3;50.05;1067;2582.0
14-07-22;14:30;44.4;246.8;4.5;248.2;50.03;1114;2582.1
14-07-22;14:33;44.3;257.8;1.1;245.3;50.06;288;2582.1
14-07-22;14:36;44.0;246.6;4.6;248.2;50.00;1154;2582.2
14-07-22;14:39;43.6;257.8;0.9;246.3;49.99;217;2582.2
14-07-22;14:42;43.9;252.0;4.4;248.2;50.01;1094;2582.2
14-07-22;14:45;43.1;278.4;0.7;246.3;50.04;174;2582.3
14-07-22;14:48;43.5;256.6;4.4;248.2;49.99;1076;2582.3
14-07-22;14:51;43.7;256.3;4.2;248.2;50.04;1025;2582.4
14-07-22;14:54;43.9;250.9;4.0;248.2;50.06;1018;2582.4
14-07-22;14:57;43.8;254.2;4.2;248.2;50.01;1023;2582.5
14-07-22;15:00;43.7;265.5;4.2;248.2;50.04;1034;2582.5
14-07-22;15:03;43.8;251.8;4.3;248.2;50.00;1063;2582.6
14-07-22;15:06;43.9;253.7;1.0;246.3;50.03;238;2582.6
14-07-22;15:09;43.9;261.7;4.2;248.2;50.03;1033;2582.6
14-07-22;15:12;44.0;257.2;4.0;249.2;50.05;996;2582.7
14-07-22;15:15;44.0;256.4;4.0;248.2;50.07;978;2582.7
14-07-22;15:18;43.9;248.5;3.9;248.2;50.05;960;2582.8
14-07-22;15:21;43.8;252.3;3.8;249.2;50.03;958;2582.8
14-07-22;15:24;44.4;255.0;3.9;248.2;50.04;948;2582.9
14-07-22;15:27;43.9;254.2;3.8;248.2;50.00;936;2582.9
14-07-22;15:30;43.9;254.5;3.7;248.2;50.02;937;2583.0
14-07-22;15:33;43.9;255.4;3.9;248.2;50.02;955;2583.0
14-07-22;15:36;43.9;256.4;3.9;248.2;50.03;956;2583.1
14-07-22;15:39;43.9;262.2;3.8;248.2;50.00;928;2583.1
14-07-22;15:42;43.9;255.0;3.6;248.2;50.03;906;2583.2
14-07-22;15:45;43.8;253.2;3.7;247.3;50.02;900;2583.2
14-07-22;15:48;43.9;258.5;3.6;248.2;50.01;887;2583.3
14-07-22;15:51;43.7;260.7;3.5;248.2;50.05;876;2583.3
14-07-22;15:54;43.8;256.0;3.5;248.2;50.05;862;2583.3
14-07-22;15:57;43.5;259.4;3.4;248.2;50.01;849;2583.4
14-07-22;16:00;43.7;260.0;3.4;248.2;49.99;839;2583.4
14-07-22;16:03;43.5;263.6;3.3;248.2;50.05;825;2583.5
14-07-22;16:06;43.2;263.0;3.3;247.3;49.99;811;2583.5
14-07-22;16:09;43.4;261.6;3.2;248.2;50.01;799;2583.6
14-07-22;16:12;43.2;265.5;3.2;248.2;49.98;786;2583.6
14-07-22;16:15;43.1;256.4;3.3;248.2;50.04;796;2583.6
14-07-22;16:18;43.0;276.7;2.8;247.3;50.02;679;2583.7
14-07-22;16:21;43.0;261.7;3.3;247.3;49.98;798;2583.7
14-07-22;16:24;43.1;260.5;3.4;246.3;50.02;808;2583.7
14-07-22;16:27;42.4;255.9;0.9;243.4;50.03;191;2583.8
14-07-22;16:30;42.5;259.5;3.1;247.3;49.99;758;2583.8
14-07-22;16:33;42.3;262.5;3.0;247.3;50.00;724;2583.8
14-07-22;16:36;42.5;259.8;2.8;247.3;50.05;703;2583.9
14-07-22;16:39;42.3;255.4;2.8;247.3;50.06;681;2583.9
14-07-22;16:42;42.4;257.0;2.7;246.3;50.05;668;2583.9
14-07-22;16:45;42.3;264.1;2.6;247.3;50.03;643;2584.0
14-07-22;16:48;42.1;258.9;2.6;246.3;50.05;643;2584.0
14-07-22;16:51;41.9;262.6;2.5;247.3;50.04;615;2584.0
14-07-22;16:54;42.0;262.2;2.5;246.3;50.05;621;2584.1
14-07-22;16:57;41.9;262.9;2.6;245.3;49.99;651;2584.1
14-07-22;17:00;41.9;255.4;2.4;247.3;50.02;601;2584.1
14-07-22;17:03;41.2;258.3;0.4;245.3;50.02;91;2584.1
14-07-22;17:06;40.6;268.0;2.4;247.3;50.06;586;2584.1
14-07-22;17:09;41.2;270.4;2.3;247.3;50.02;556;2584.2
14-07-22;17:12;41.0;267.4;2.2;247.3;50.01;537;2584.2
14-07-22;17:15;41.2;268.2;2.2;247.3;50.03;534;2584.2
14-07-22;17:18;40.8;270.9;2.1;247.3;50.04;519;2584.3
14-07-22;17:21;40.8;278.1;2.1;247.3;50.07;503;2584.3
14-07-22;17:24;40.8;267.6;2.3;248.2;50.05;545;2584.3
14-07-22;17:27;40.8;270.2;2.3;247.3;50.07;556;2584.3
14-07-22;17:30;40.7;269.2;2.1;247.3;50.03;525;2584.4
14-07-22;17:33;40.7;272.9;0.8;246.3;50.02;189;2584.4
14-07-22;17:36;40.1;276.7;2.3;247.3;50.06;547;2584.4
14-07-22;17:39;40.5;278.6;2.1;247.3;50.03;505;2584.4
14-07-22;17:42;40.4;275.9;2.0;247.3;50.07;484;2584.5
14-07-22;17:45;40.2;270.7;1.9;246.3;50.04;456;2584.5
14-07-22;17:48;40.0;279.1;0.8;246.3;50.03;187;2584.5
14-07-22;17:51;39.8;277.2;1.7;247.3;50.05;421;2584.5
14-07-22;17:54;39.9;282.7;1.6;246.3;50.07;382;2584.5
14-07-22;17:57;39.5;258.9;1.4;246.3;50.08;346;2584.5
14-07-22;18:00;39.7;284.4;1.3;246.3;50.08;317;2584.6
14-07-22;18:03;39.3;270.1;0.7;246.3;50.12;149;2584.6
14-07-22;18:06;39.1;279.6;0.7;247.3;50.05;160;2584.6
14-07-22;18:09;39.0;285.9;1.2;245.3;50.07;264;2584.6
14-07-22;18:12;38.9;289.3;1.1;247.3;50.03;269;2584.6
14-07-22;18:15;39.0;292.9;1.1;247.3;50.04;247;2584.6
14-07-22;18:18;38.7;286.3;0.9;246.3;50.00;216;2584.6
14-07-22;18:21;38.7;290.7;0.8;246.3;50.05;185;2584.6
