data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-07-22;18:24;38.5;283.4;0.7;245.3;50.01;165;2584.6
14-07-22;18:27;38.3;288.2;0.7;246.3;50.01;151;2584.6
14-07-22;18:30;38.3;282.5;0.6;244.3;50.02;148;2584.7
14-07-22;18:33;38.2;289.3;0.7;244.3;50.02;136;2584.7
14-07-22;18:36;38.2;282.2;0.6;246.3;50.04;119;2584.7
14-07-22;18:39;37.8;285.2;0.5;246.3;50.01;103;2584.7
14-07-22;18:42;37.6;277.4;0.4;245.3;50.02;93;2584.7
14-07-22;18:45;37.7;282.1;0.4;245.3;50.02;88;2584.7
14-07-22;18:48;37.4;283.7;0.4;246.3;50.02;84;2584.7
14-07-22;18:51;37.2;268.9;0.3;246.3;50.00;59;2584.7
14-07-22;18:54;37.1;279.9;0.4;246.3;50.03;68;2584.7
14-07-22;18:57;37.1;279.1;0.3;246.3;50.01;66;2584.7
14-07-22;19:00;37.0;268.3;0.4;246.3;50.04;59;2584.7
14-07-22;19:03;36.8;271.4;0.3;246.3;50.04;53;2584.7
14-07-22;19:06;36.8;261.1;0.2;246.3;50.03;47;2584.7
14-07-22;19:09;36.8;263.8;0.2;246.3;50.02;43;2584.7
14-07-22;19:12;36.3;261.9;0.2;243.4;50.06;41;2584.7
14-07-22;19:15;36.5;263.9;0.2;244.3;50.00;37;2584.7
14-07-22;19:18;36.4;254.1;0.1;243.4;50.01;31;2584.7
14-07-22;19:21;36.3;253.1;0.1;243.4;50.05;28;2584.7
14-07-22;19:24;36.1;250.7;0.1;243.4;50.03;26;2584.7
14-07-22;19:27;36.0;251.5;0.1;242.4;50.02;24;2584.7
14-07-22;19:30;36.0;252.2;0.1;242.4;50.01;17;2584.7
14-07-22;19:33;35.7;245.6;0.1;243.4;50.02;15;2584.7
14-07-22;19:36;35.7;249.3;0.1;242.4;50.05;13;2584.7
14-07-22;19:39;35.6;251.9;0.0;243.4;50.05;13;2584.7
14-07-22;19:42;35.7;238.4;0.0;243.4;50.00;14;2584.7
14-07-22;19:45;35.5;247.1;0.0;243.4;50.06;9;2584.7
14-07-22;19:48;35.5;234.6;0.0;242.4;50.06;6;2584.7
14-07-22;19:51;35.3;224.1;0.0;242.4;50.03;3;2584.7
14-07-22;19:54;35.3;235.1;0.0;242.4;50.02;3;2584.7
14-07-22;19:57;34.9;232.3;0.0;243.4;50.04;1;2584.7
14-07-22;20:00;34.9;150.5;0.0;242.4;50.01;1;2584.7
14-07-22;20:03;34.9;154.1;0.0;242.4;50.02;0;2584.7
14-07-22;20:06;34.8;138.2;0.0;243.4;50.02;0;2584.7
14-07-22;20:09;34.7;128.4;0.0;243.4;50.03;0;2584.7
14-07-22;20:12;34.6;196.1;0.0;243.4;50.06;0;2584.7
14-07-22;20:15;34.6;263.5;0.0;242.4;50.04;0;2584.7
14-07-22;20:18;34.5;251.8;0.0;242.4;50.06;0;2584.7
14-07-22;20:21;34.4;4.8;0.0;242.4;50.04;0;2584.7
14-07-22;20:24;34.2;215.7;0.0;242.4;50.04;0;2584.7
14-07-22;20:27;34.2;194.8;0.0;242.4;50.00;0;2584.7
14-07-22;20:30;34.1;173.1;0.0;242.4;50.00;0;2584.7
14-07-22;20:33;34.0;149.2;0.0;242.4;50.01;0;2584.7
14-07-22;20:36;34.0;124.2;0.0;242.4;50.01;0;2584.7
14-07-23;05:33;30.7;257.2;0.1;239.5;50.04;24;2584.7
14-07-23;05:36;30.8;253.5;0.1;238.5;50.04;27;2584.7
14-07-23;05:39;31.0;254.1;0.1;239.5;50.07;32;2584.7
14-07-23;05:42;31.2;264.1;0.2;239.5;50.05;37;2584.7
14-07-23;05:45;31.4;264.6;0.2;238.5;50.04;36;2584.7
14-07-23;05:48;31.4;261.3;0.1;238.5;50.04;31;2584.7
14-07-23;05:51;31.4;262.6;0.1;238.5;50.07;25;2584.7
14-07-23;05:54;31.6;256.4;0.1;238.5;50.06;23;2584.7
14-07-23;05:57;31.7;259.5;0.1;241.4;50.06;21;2584.7
14-07-23;06:00;31.5;250.6;0.1;241.4;50.04;19;2584.7
14-07-23;06:03;31.6;261.3;0.1;242.4;50.03;18;2584.7
14-07-23;06:06;31.8;252.3;0.1;242.4;50.02;18;2584.7
14-07-23;06:09;31.9;268.2;0.1;243.4;50.02;23;2584.7
14-07-23;06:12;32.0;260.7;0.1;244.3;50.02;25;2584.7
14-07-23;06:15;32.2;266.0;0.1;244.3;50.07;24;2584.7
14-07-23;06:18;32.0;252.2;0.1;243.4;50.04;28;2584.7
14-07-23;06:21;32.2;258.6;0.1;244.3;50.03;31;2584.7
14-07-23;06:24;32.3;271.2;0.1;244.3;50.04;33;2584.7
14-07-23;06:27;32.5;261.3;0.2;245.3;50.04;32;2584.7
14-07-23;06:30;32.4;262.3;0.1;246.3;50.02;32;2584.8
14-07-23;06:33;32.5;262.6;0.1;245.3;50.05;33;2584.8
14-07-23;06:36;32.6;259.5;0.2;244.3;50.05;34;2584.8
14-07-23;06:39;50.0;265.7;0.1;246.3;50.05;31;2584.8
14-07-23;06:42;32.6;268.2;0.1;245.3;50.05;29;2584.8
14-07-23;06:45;32.7;260.1;0.1;245.3;50.03;30;2584.8
14-07-23;06:48;32.7;269.6;0.2;246.3;50.03;33;2584.8
14-07-23;06:51;32.9;267.3;0.2;248.2;50.05;39;2584.8
14-07-23;06:54;33.0;267.4;0.2;245.3;50.04;49;2584.8
14-07-23;06:57;33.1;279.1;0.4;243.4;50.10;57;2584.8
14-07-23;07:00;33.0;277.2;0.4;243.4;50.08;65;2584.8
14-07-23;07:03;33.1;277.5;0.4;244.3;50.04;67;2584.8
14-07-23;07:06;33.2;286.8;0.4;242.4;50.11;65;2584.8
14-07-23;07:09;33.2;281.1;0.3;242.4;50.02;61;2584.8
14-07-23;07:12;33.2;277.5;0.3;243.4;50.05;58;2584.8
14-07-23;07:15;33.4;266.8;0.4;243.4;50.03;68;2584.8
14-07-23;07:18;33.4;281.3;0.4;241.4;50.02;74;2584.8
14-07-23;07:21;33.4;283.3;0.4;242.4;50.00;78;2584.8
14-07-23;07:24;33.7;278.6;0.5;242.4;50.02;99;2584.8
14-07-23;07:27;33.8;287.4;0.7;242.4;50.04;130;2584.8
14-07-23;07:30;33.9;291.7;0.6;243.4;50.04;131;2584.8
14-07-23;07:33;33.8;287.1;0.5;242.4;50.02;131;2584.8
14-07-23;07:36;33.9;289.5;0.7;242.4;50.05;132;2584.8
14-07-23;07:39;34.2;287.5;0.6;242.4;50.03;134;2584.8
14-07-23;07:42;34.1;284.3;0.6;242.4;50.01;127;2584.8
14-07-23;07:45;34.2;284.9;0.6;242.4;50.06;114;2584.8
14-07-23;07:48;34.2;284.1;0.5;242.4;50.07;105;2584.8
14-07-23;07:51;34.4;280.9;0.5;242.4;49.99;101;2584.9
14-07-23;07:54;34.4;282.1;0.5;242.4;50.02;112;2584.9
14-07-23;07:57;34.5;291.2;0.6;241.4;50.04;119;2584.9
14-07-23;08:00;34.4;287.2;0.7;241.4;50.03;143;2584.9
14-07-23;08:03;34.7;294.1;0.8;245.3;50.04;177;2584.9
14-07-23;08:06;34.8;295.4;0.9;245.3;50.03;191;2584.9
14-07-23;08:09;34.7;299.1;0.9;245.3;50.04;210;2584.9
14-07-23;08:12;35.2;299.5;1.0;245.3;50.02;218;2584.9
14-07-23;08:15;35.0;288.2;0.8;245.3;50.01;173;2584.9
14-07-23;08:18;34.9;292.8;0.8;243.4;50.00;180;2584.9
14-07-23;08:21;34.9;288.4;1.0;245.3;50.04;215;2584.9
14-07-23;08:24;35.2;301.9;0.9;245.3;50.08;215;2584.9
14-07-23;08:27;35.0;309.8;1.0;245.3;50.05;207;2585.0
14-07-23;08:30;35.2;302.7;0.8;245.3;50.04;187;2585.0
14-07-23;08:33;35.3;292.3;0.8;245.3;50.02;154;2585.0
14-07-23;08:36;35.3;307.0;0.7;245.3;50.04;167;2585.0
14-07-23;08:39;35.2;308.6;0.7;244.3;50.03;162;2585.0
14-07-23;08:42;35.2;307.0;0.7;244.3;50.06;162;2585.0
14-07-23;08:45;35.4;304.5;0.7;244.3;50.04;165;2585.0
14-07-23;08:48;35.2;300.7;0.7;244.3;50.07;152;2585.0
14-07-23;08:51;35.3;292.0;0.6;243.4;50.03;130;2585.0
14-07-23;08:54;35.3;290.4;0.7;244.3;50.06;144;2585.0
14-07-23;08:57;35.3;291.5;0.7;243.4;50.04;138;2585.0
14-07-23;09:00;35.2;287.6;0.6;242.4;50.08;141;2585.0
14-07-23;09:03;35.3;284.9;0.6;245.3;50.06;142;2585.0
14-07-23;09:06;35.2;295.8;0.7;244.3;50.02;154;2585.1
14-07-23;09:09;35.3;294.1;0.8;244.3;50.04;170;2585.1
14-07-23;09:12;35.3;305.1;0.8;244.3;50.01;203;2585.1
14-07-23;09:15;35.4;306.8;1.1;243.4;50.02;262;2585.1
14-07-23;09:18;35.7;293.7;1.0;244.3;50.04;234;2585.1
14-07-23;09:21;35.7;285.7;1.0;244.3;50.03;226;2585.1
14-07-23;09:24;35.7;288.5;1.0;244.3;50.08;229;2585.1
14-07-23;09:27;35.9;289.4;1.0;244.3;50.04;235;2585.1
14-07-23;09:30;35.9;298.8;1.0;244.3;50.05;244;2585.1
14-07-23;09:33;35.5;286.2;1.0;243.4;50.03;219;2585.2
14-07-23;09:36;35.6;291.5;1.2;244.3;50.06;296;2585.2
14-07-23;09:39;35.6;287.1;1.0;245.3;50.07;234;2585.2
14-07-23;09:42;35.7;295.7;1.1;245.3;50.08;248;2585.2
14-07-23;09:45;35.9;288.1;1.0;244.3;50.06;221;2585.2
14-07-23;09:48;35.7;283.4;0.9;244.3;50.04;215;2585.2
14-07-23;09:51;35.6;293.9;0.9;244.3;50.07;212;2585.2
14-07-23;09:54;35.6;289.1;0.9;245.3;50.11;207;2585.2
14-07-23;09:57;35.9;284.0;1.0;244.3;50.04;216;2585.2
14-07-23;10:00;36.1;286.9;0.9;244.3;50.05;220;2585.3
14-07-23;10:03;35.9;285.0;0.9;243.4;50.04;214;2585.3
14-07-23;10:06;35.7;288.4;0.8;244.3;50.03;206;2585.3
14-07-23;10:09;35.9;289.0;0.9;244.3;50.04;210;2585.3
14-07-23;10:12;36.0;284.4;1.0;245.3;50.06;220;2585.3
14-07-23;10:15;35.7;286.3;0.8;246.3;50.07;199;2585.3
14-07-23;10:18;35.7;284.3;0.8;244.3;50.07;172;2585.3
14-07-23;10:21;35.7;283.1;0.7;244.3;50.07;154;2585.3
14-07-23;10:24;35.7;284.9;0.7;244.3;50.05;148;2585.3
14-07-23;10:27;36.0;281.5;0.7;243.4;50.07;150;2585.3
14-07-23;10:30;35.6;281.2;0.7;243.4;50.05;158;2585.4
14-07-23;10:33;35.9;286.2;0.7;241.4;50.02;168;2585.4
14-07-23;10:36;35.6;284.7;0.8;243.4;50.06;191;2585.4
14-07-23;10:39;35.6;293.9;0.9;243.4;50.06;228;2585.4
14-07-23;10:42;36.1;296.1;1.1;244.3;50.05;277;2585.4
14-07-23;10:45;36.0;296.4;1.4;245.3;50.06;338;2585.4
14-07-23;10:48;36.0;295.1;1.6;245.3;50.07;404;2585.4
14-07-23;10:51;36.3;292.6;1.8;245.3;50.06;443;2585.4
14-07-23;10:54;36.5;287.5;2.1;244.3;50.06;494;2585.5
14-07-23;10:57;36.5;292.5;2.0;245.3;50.08;487;2585.5
14-07-23;11:00;36.5;288.1;2.5;245.3;50.05;608;2585.5
14-07-23;11:03;37.1;285.4;2.3;246.3;50.04;558;2585.6
14-07-23;11:06;37.1;290.6;2.4;245.3;50.01;562;2585.6
14-07-23;11:09;37.2;260.1;2.5;245.3;50.02;591;2585.6
14-07-23;11:12;37.4;284.4;4.6;247.3;50.04;1147;2585.6
14-07-23;11:15;38.4;288.2;4.0;246.3;50.03;981;2585.7
14-07-23;11:18;39.0;264.9;4.4;246.3;50.02;1088;2585.7
14-07-23;11:21;38.7;250.7;2.4;245.3;50.07;601;2585.8
14-07-23;11:24;38.7;272.0;3.3;245.3;50.04;786;2585.8
14-07-23;11:27;39.4;251.2;2.4;245.3;50.07;572;2585.9
14-07-23;11:30;39.1;274.5;2.4;244.3;50.02;580;2585.9
14-07-23;11:33;38.7;274.6;1.4;242.4;50.02;348;2585.9
14-07-23;11:36;38.6;283.3;1.9;243.4;50.03;460;2585.9
14-07-23;11:39;38.9;291.0;4.2;246.3;50.03;990;2586.0
14-07-23;11:42;39.1;268.6;4.4;246.3;50.04;1057;2586.0
14-07-23;11:45;39.2;268.0;4.5;247.3;50.01;1107;2586.0
14-07-23;11:48;39.7;243.6;2.8;245.3;50.06;683;2586.1
14-07-23;11:51;39.8;235.6;3.6;245.3;50.04;886;2586.1
14-07-23;11:54;39.7;273.9;1.5;246.3;50.11;357;2586.2
14-07-23;11:57;40.1;257.3;2.1;245.3;50.02;529;2586.2
14-07-23;12:00;39.7;269.9;1.7;244.3;50.05;389;2586.2
14-07-23;12:03;40.2;236.1;3.0;245.3;50.09;740;2586.3
14-07-23;12:06;40.7;260.1;3.8;246.3;50.05;952;2586.3
14-07-23;12:09;40.9;260.4;5.0;247.3;50.09;1233;2586.4
14-07-23;12:12;40.6;246.9;5.2;247.3;50.07;1301;2586.4
14-07-23;12:15;41.2;260.0;2.4;244.3;50.07;580;2586.5
14-07-23;12:18;40.4;272.7;2.1;245.3;50.11;482;2586.5
14-07-23;12:21;40.4;267.4;2.0;245.3;50.10;461;2586.5
14-07-23;12:24;40.2;292.9;2.2;245.3;50.08;558;2586.5
14-07-23;12:27;40.1;266.6;2.2;244.3;50.07;527;2586.6
14-07-23;12:30;40.2;265.7;5.6;247.3;50.03;1372;2586.6
14-07-23;12:33;40.9;261.9;5.3;247.3;50.06;1331;2586.7
14-07-23;12:36;41.5;257.6;1.7;244.3;50.07;442;2586.7
14-07-23;12:39;40.7;274.3;5.1;247.3;50.08;1294;2586.7
14-07-23;12:42;41.9;255.1;5.0;247.3;50.06;1250;2586.8
14-07-23;12:45;41.9;251.9;1.5;38.6;50.07;350;2586.9
14-07-23;12:48;41.4;273.3;3.4;246.3;50.06;830;2586.9
14-07-23;12:51;40.9;252.5;3.9;247.3;50.03;983;2586.9
14-07-23;12:54;41.2;278.1;3.9;247.3;50.09;959;2587.0
14-07-23;12:57;41.5;277.8;3.5;246.3;50.04;914;2587.0
14-07-23;13:00;41.2;272.3;1.4;244.3;50.04;341;2587.0
14-07-23;13:03;40.6;276.4;1.1;244.3;50.07;274;2587.1
14-07-23;13:06;40.1;285.2;1.3;244.3;50.07;332;2587.1
14-07-23;13:09;40.2;276.1;1.5;244.3;50.10;363;2587.1
14-07-23;13:12;40.8;269.9;5.0;248.2;50.05;1192;2587.1
14-07-23;13:15;41.3;275.9;2.4;245.3;50.09;570;2587.2
14-07-23;13:18;41.4;248.7;1.4;245.3;50.09;329;2587.2
14-07-23;13:21;41.0;270.9;1.2;244.3;50.07;299;2587.3
14-07-23;13:24;40.7;292.8;2.3;245.3;50.08;551;2587.3
14-07-23;13:27;41.2;262.5;5.4;248.2;50.02;1337;2587.3
14-07-23;13:30;41.0;249.3;5.3;249.2;50.05;1304;2587.4
14-07-23;13:33;41.2;256.4;1.1;245.3;50.05;264;2587.4
14-07-23;13:36;40.7;266.7;2.5;244.3;50.04;683;2587.4
14-07-23;13:39;40.9;228.3;4.9;249.2;50.05;1201;2587.5
14-07-23;13:42;41.3;259.7;4.8;248.2;50.03;1199;2587.5
14-07-23;13:45;42.0;251.3;4.1;248.2;50.07;1061;2587.6
14-07-23;13:48;41.3;211.9;4.0;250.2;50.09;992;2587.6
14-07-23;13:51;41.2;240.5;1.9;246.3;50.10;443;2587.6
14-07-23;13:54;41.0;268.2;5.5;249.2;50.06;1368;2587.7
14-07-23;13:57;41.0;269.0;0.9;245.3;50.03;225;2587.7
14-07-23;14:00;40.5;287.2;1.2;243.4;49.98;279;2587.7
14-07-23;14:03;40.5;275.2;2.4;246.3;50.05;603;2587.7
14-07-23;14:06;40.5;270.4;1.3;244.3;50.03;308;2587.7
14-07-23;14:09;40.2;281.9;0.7;245.3;50.03;140;2587.7
14-07-23;14:12;39.5;271.4;0.5;243.4;50.05;106;2587.8
14-07-23;14:15;39.1;284.3;0.6;244.3;50.03;128;2587.8
14-07-23;14:18;39.1;278.1;0.7;244.3;50.03;156;2587.8
14-07-23;14:21;39.0;288.2;0.7;244.3;50.05;151;2587.8
14-07-23;14:24;38.6;284.0;0.7;243.4;50.05;155;2587.8
14-07-23;14:27;38.7;277.8;0.7;244.3;50.04;160;2587.8
14-07-23;14:30;38.5;288.4;0.9;244.3;50.03;209;2587.8
14-07-23;14:33;38.4;275.5;0.6;243.4;50.08;132;2587.8
14-07-23;14:36;37.9;251.2;0.2;244.3;50.05;38;2587.8
14-07-23;14:39;37.6;251.8;0.1;244.3;50.08;18;2587.8
14-07-23;14:42;37.7;244.3;0.1;243.4;50.06;17;2587.8
14-07-23;14:45;37.2;249.7;0.1;243.4;50.09;14;2587.8
14-07-23;14:48;37.1;251.0;0.0;243.4;50.09;11;2587.8
14-07-23;14:51;36.9;235.2;0.0;244.3;50.06;11;2587.8
14-07-23;14:54;36.7;240.6;0.1;245.3;50.07;15;2587.8
14-07-23;14:57;36.5;253.2;0.1;243.4;50.04;22;2587.8
14-07-23;15:00;36.3;261.6;0.1;244.3;50.05;29;2587.8
14-07-23;15:03;36.2;263.6;0.1;244.3;50.03;31;2587.8
14-07-23;15:06;36.1;255.9;0.1;243.4;50.04;30;2587.8
14-07-23;15:09;36.0;253.4;0.1;243.4;50.04;30;2587.8
14-07-23;15:15;35.3;255.6;0.1;244.3;50.06;17;2587.8
14-07-23;15:18;35.4;256.2;0.1;243.4;50.01;20;2587.8
14-07-23;15:21;35.4;257.5;0.1;244.3;50.06;17;2587.8
14-07-23;15:24;35.3;257.0;0.1;242.4;50.05;19;2587.8
14-07-23;15:27;35.2;259.7;0.1;245.3;50.03;24;2587.8
14-07-23;15:30;35.2;249.3;0.1;245.3;50.04;27;2587.8
14-07-23;15:33;35.0;268.3;0.2;243.4;50.02;32;2587.8
14-07-23;15:36;35.0;254.4;0.2;243.4;50.04;37;2587.8
14-07-23;15:39;35.0;256.0;0.1;244.3;50.05;21;2587.8
14-07-23;15:42;34.9;251.9;0.1;243.4;50.01;25;2587.8
14-07-23;15:45;34.6;253.5;0.1;244.3;50.08;15;2587.8
14-07-23;15:48;34.6;255.0;0.1;244.3;50.09;23;2587.8
14-07-23;15:51;34.6;251.3;0.2;243.4;50.04;40;2587.8
14-07-23;15:54;34.6;203.3;0.0;244.3;50.08;0;2587.8
14-07-23;15:57;34.5;201.4;0.0;244.3;50.05;2;2587.8
14-07-23;16:00;34.2;162.1;0.0;246.3;50.06;0;2587.8
14-07-23;16:03;34.1;104.2;0.0;246.3;50.02;0;2587.8
14-07-23;16:06;34.1;111.7;0.0;244.3;50.01;0;2587.8
14-07-23;16:09;34.0;120.7;0.0;244.3;50.05;0;2587.8
14-07-23;16:12;33.9;147.8;0.0;246.3;50.05;0;2587.8
14-07-23;16:15;33.8;104.8;0.0;244.3;50.07;0;2587.8
14-07-23;16:18;33.8;137.2;0.0;244.3;50.06;1;2587.8
14-07-23;16:21;33.7;152.3;0.0;245.3;50.04;0;2587.8
14-07-23;16:24;33.7;164.6;0.0;244.3;50.00;1;2587.8
14-07-23;16:27;33.5;202.2;0.0;244.3;50.08;2;2587.8
14-07-23;16:30;33.5;193.9;0.0;246.3;50.07;2;2587.8
14-07-23;16:33;33.5;226.3;0.0;245.3;50.05;3;2587.8
14-07-23;16:36;33.4;218.1;0.0;244.3;50.01;3;2587.8
14-07-23;16:39;33.4;201.7;0.0;244.3;50.07;3;2587.8
14-07-23;16:42;33.4;216.6;0.0;243.4;50.06;4;2587.8
14-07-23;16:45;33.4;229.5;0.0;244.3;50.08;6;2587.8
14-07-23;16:48;33.3;224.2;0.0;245.3;50.02;8;2587.8
14-07-23;16:51;33.4;239.3;0.0;245.3;50.01;11;2587.8
14-07-23;16:54;33.3;249.3;0.1;243.4;50.05;14;2587.8
14-07-23;16:57;33.3;250.3;0.1;246.3;50.04;17;2587.8
14-07-23;17:00;33.4;242.2;0.1;245.3;50.03;20;2587.8
14-07-23;17:03;33.3;242.4;0.1;245.3;50.02;22;2587.8
14-07-23;17:06;33.4;254.0;0.1;246.3;50.04;24;2587.8
14-07-23;17:09;33.3;260.1;0.1;245.3;50.03;26;2587.8
14-07-23;17:12;33.2;261.7;0.1;244.3;50.03;27;2587.8
14-07-23;17:15;33.3;264.9;0.1;245.3;50.03;31;2587.8
14-07-23;17:18;33.4;272.3;0.2;245.3;50.04;34;2587.9
14-07-23;17:21;33.3;259.4;0.2;246.3;50.04;38;2587.9
14-07-23;17:24;33.3;264.1;0.2;246.3;50.04;43;2587.9
14-07-23;17:27;33.5;266.0;0.2;246.3;50.04;47;2587.9
14-07-23;17:30;33.5;272.1;0.2;247.3;50.04;50;2587.9
14-07-23;17:33;33.4;261.7;0.3;245.3;50.02;51;2587.9
14-07-23;17:36;33.5;268.2;0.3;244.3;50.04;53;2587.9
14-07-23;17:39;33.5;266.4;0.3;245.3;50.05;54;2587.9
14-07-23;17:42;33.5;267.1;0.3;245.3;50.02;54;2587.9
14-07-23;17:45;33.7;267.0;0.3;246.3;50.02;54;2587.9
14-07-23;17:48;33.7;259.8;0.0;247.3;50.04;53;2587.9
14-07-23;17:51;33.7;274.6;0.4;247.3;50.02;54;2587.9
14-07-23;17:54;33.8;265.5;0.2;245.3;50.10;54;2587.9
14-07-23;17:57;33.9;269.6;0.3;245.3;50.11;49;2587.9
14-07-23;18:00;33.7;270.7;0.2;245.3;50.08;46;2587.9
14-07-23;18:03;33.7;261.6;0.3;246.3;50.05;48;2587.9
14-07-23;18:06;33.8;274.8;0.4;245.3;50.02;63;2587.9
14-07-23;18:09;33.7;276.4;0.5;244.3;50.04;82;2587.9
14-07-23;18:12;33.8;268.0;0.6;245.3;50.04;99;2587.9
14-07-23;18:15;34.0;281.8;0.4;247.3;50.04;93;2587.9
14-07-23;18:18;33.9;277.5;0.4;247.3;50.03;75;2587.9
14-07-23;18:21;34.0;275.2;0.3;245.3;50.06;56;2587.9
14-07-23;18:24;34.0;269.6;0.2;246.3;50.05;45;2587.9
14-07-23;18:27;33.8;258.9;0.2;245.3;50.07;34;2587.9
14-07-23;18:30;33.8;256.7;0.1;245.3;50.02;23;2587.9
14-07-23;18:33;33.9;254.5;0.1;245.3;50.01;22;2587.9
14-07-23;18:36;33.8;248.2;0.1;245.3;50.07;22;2587.9
14-07-23;18:39;33.9;246.5;0.1;245.3;50.02;20;2587.9
14-07-23;18:42;33.7;258.8;0.1;245.3;50.01;18;2587.9
14-07-23;18:45;33.7;245.6;0.1;246.3;50.01;13;2587.9
14-07-23;18:48;33.7;241.2;0.0;245.3;50.00;8;2587.9
14-07-23;18:51;33.5;219.5;0.0;245.3;50.05;5;2587.9
14-07-23;18:54;33.4;228.5;0.0;245.3;50.08;4;2587.9
14-07-23;18:57;33.4;226.3;0.0;244.3;50.07;5;2587.9
14-07-23;19:00;33.4;237.8;0.0;243.4;50.04;5;2587.9
14-07-23;19:03;33.5;229.9;0.0;243.4;50.02;8;2587.9
14-07-23;19:06;33.3;242.1;0.1;243.4;50.02;14;2587.9
14-07-23;19:09;33.5;239.7;0.1;244.3;50.07;12;2587.9
14-07-23;19:12;33.5;246.0;0.0;243.4;50.05;9;2587.9
14-07-23;19:15;33.4;241.1;0.0;244.3;50.10;4;2587.9
14-07-23;19:18;33.2;241.8;0.0;242.4;50.05;3;2587.9
14-07-23;19:21;33.4;232.6;0.0;242.4;50.06;3;2587.9
14-07-23;19:24;33.3;234.3;0.0;242.4;50.04;2;2587.9
14-07-23;19:27;33.4;235.4;0.0;242.4;50.03;5;2587.9
14-07-23;19:30;33.3;236.2;0.0;243.4;50.02;7;2587.9
14-07-23;19:33;33.2;240.8;0.0;242.4;50.04;2;2587.9
14-07-23;19:36;33.2;184.4;0.0;243.4;50.05;0;2587.9
14-07-23;19:39;33.1;252.5;0.0;241.4;50.05;0;2587.9
14-07-23;19:42;33.1;253.1;0.0;241.4;50.05;0;2587.9
14-07-23;19:45;33.0;235.1;0.0;241.4;50.03;0;2587.9
14-07-23;19:48;32.9;166.6;0.0;242.4;50.05;0;2587.9
14-07-24;06:39;30.7;257.6;0.1;242.4;50.05;18;2587.9
14-07-24;06:42;30.9;250.0;0.1;243.4;50.02;15;2587.9
14-07-24;06:45;31.0;254.8;0.1;244.3;50.01;26;2587.9
14-07-24;06:48;31.1;260.5;0.1;245.3;50.03;32;2587.9
14-07-24;06:51;31.2;263.5;0.1;244.3;50.02;24;2587.9
14-07-24;06:54;31.4;254.2;0.1;244.3;50.05;21;2587.9
14-07-24;06:57;31.5;258.3;0.1;243.4;50.07;24;2587.9
14-07-24;07:00;31.5;253.2;0.1;243.4;50.09;24;2587.9
14-07-24;07:03;31.5;254.8;0.1;241.4;50.06;18;2587.9
14-07-24;07:06;31.5;254.0;0.1;242.4;50.05;17;2587.9
14-07-24;07:09;31.7;260.0;0.2;242.4;50.04;31;2587.9
14-07-24;07:12;31.7;264.8;0.2;242.4;50.05;36;2587.9
14-07-24;07:15;31.6;263.9;0.2;242.4;50.05;34;2587.9
14-07-24;07:18;31.8;264.1;0.1;241.4;50.05;29;2587.9
14-07-24;07:21;32.2;257.6;0.1;241.4;50.04;30;2587.9
14-07-24;07:24;32.0;258.8;0.1;241.4;50.04;29;2587.9
14-07-24;07:27;32.0;262.2;0.1;243.4;50.08;27;2587.9
14-07-24;07:30;32.2;260.5;0.1;242.4;50.03;22;2587.9
14-07-24;07:33;32.3;246.8;0.1;242.4;50.03;22;2587.9
14-07-24;07:36;32.3;259.2;0.1;242.4;50.00;28;2587.9
14-07-24;07:39;32.3;261.9;0.1;243.4;50.04;32;2588.0
14-07-24;07:42;32.4;244.3;0.2;242.4;50.03;33;2588.0
14-07-24;07:45;32.2;264.1;0.1;241.4;50.07;37;2588.0
14-07-24;07:48;32.5;267.3;0.2;239.5;50.02;39;2588.0
14-07-24;07:51;32.5;262.9;0.2;241.4;50.05;37;2588.0
14-07-24;07:54;32.6;263.8;0.2;241.4;50.06;37;2588.0
14-07-24;07:57;32.7;270.7;0.2;241.4;50.11;41;2588.0
14-07-24;08:00;32.6;271.2;0.2;245.3;50.05;45;2588.0
14-07-24;08:03;32.6;269.9;0.2;244.3;50.04;39;2588.0
14-07-24;08:06;32.7;273.0;0.2;245.3;50.02;38;2588.0
14-07-24;08:09;32.9;267.1;0.2;243.4;50.05;42;2588.0
14-07-24;08:12;33.1;273.6;0.2;244.3;50.06;43;2588.0
14-07-24;08:15;33.0;268.0;0.2;242.4;50.05;47;2588.0
14-07-24;08:18;33.0;278.7;0.4;243.4;50.06;63;2588.0
14-07-24;08:21;33.0;278.3;0.4;244.3;50.03;77;2588.0
14-07-24;08:24;33.3;290.3;0.4;245.3;50.04;80;2588.0
14-07-24;08:27;33.1;276.1;0.4;244.3;50.05;61;2588.0
14-07-24;08:30;33.1;270.9;0.2;244.3;50.06;46;2588.0
14-07-24;08:33;33.1;259.8;0.2;243.4;50.06;46;2588.0
14-07-24;08:36;33.3;270.7;0.3;243.4;50.05;55;2588.0
14-07-24;08:39;33.4;274.2;0.3;243.4;50.04;61;2588.0
14-07-24;08:42;33.4;285.0;0.4;243.4;50.04;70;2588.0
14-07-24;08:45;33.5;285.4;0.4;244.3;50.05;84;2588.0
14-07-24;08:48;33.4;276.8;0.4;244.3;50.05;90;2588.0
14-07-24;08:51;33.3;283.4;0.4;245.3;50.06;83;2588.0
14-07-24;08:54;33.4;279.0;0.5;244.3;50.02;68;2588.0
14-07-24;08:57;33.5;265.2;0.3;243.4;50.03;59;2588.0
14-07-24;09:00;33.3;274.2;0.3;244.3;50.04;51;2588.0
14-07-24;09:03;33.2;269.2;0.2;243.4;50.07;50;2588.0
14-07-24;09:06;33.3;262.6;0.3;244.3;50.03;56;2588.0
14-07-24;09:09;33.2;277.4;0.4;244.3;50.03;72;2588.0
14-07-24;09:12;33.5;285.7;0.4;244.3;50.03;83;2588.0
14-07-24;09:15;33.4;277.5;0.4;243.4;50.03;83;2588.0
14-07-24;09:18;33.4;283.7;0.4;243.4;50.04;80;2588.0
14-07-24;09:21;33.7;287.2;0.4;243.4;50.02;78;2588.0
14-07-24;09:24;33.5;284.7;0.4;243.4;49.98;72;2588.1
14-07-24;09:27;33.5;286.8;0.4;244.3;50.04;86;2588.1
14-07-24;09:30;33.7;278.7;0.6;244.3;50.00;99;2588.1
14-07-24;09:33;33.7;290.0;0.6;243.4;50.03;108;2588.1
14-07-24;09:36;33.7;284.0;0.5;243.4;50.04;109;2588.1
14-07-24;09:39;33.7;285.9;0.4;244.3;50.01;96;2588.1
14-07-24;09:42;33.8;287.4;0.5;243.4;50.01;97;2588.1
14-07-24;09:45;33.7;284.4;0.5;244.3;50.07;105;2588.1
14-07-24;09:48;33.5;280.2;0.5;244.3;50.05;112;2588.1
14-07-24;09:51;33.7;288.8;0.5;245.3;50.06;111;2588.1
14-07-24;09:54;33.8;280.0;0.6;245.3;50.05;115;2588.1
14-07-24;09:57;33.8;287.1;0.5;245.3;50.02;115;2588.1
14-07-24;10:00;33.9;284.1;0.5;244.3;50.06;99;2588.1
14-07-24;10:03;33.8;284.1;0.5;244.3;50.04;90;2588.1
14-07-24;10:06;33.8;277.1;0.4;244.3;50.08;83;2588.1
14-07-24;10:09;33.9;282.2;0.4;243.4;50.09;77;2588.1
14-07-24;10:12;33.7;280.2;0.4;243.4;50.09;76;2588.1
14-07-24;10:15;33.7;287.5;0.4;245.3;50.07;77;2588.1
14-07-24;10:18;33.9;276.5;0.4;245.3;50.04;77;2588.1
14-07-24;10:21;33.8;286.6;0.4;243.4;50.04;79;2588.1
14-07-24;10:24;34.0;276.2;0.4;243.4;50.03;81;2588.1
14-07-24;10:27;33.9;273.0;0.4;243.4;50.03;86;2588.1
14-07-24;10:30;33.8;279.4;0.4;242.4;50.02;93;2588.2
14-07-24;10:33;33.8;290.9;0.5;244.3;50.06;101;2588.2
14-07-24;10:36;33.8;269.2;0.5;245.3;50.04;106;2588.2
14-07-24;10:39;33.8;285.4;0.5;246.3;50.04;123;2588.2
14-07-24;10:42;33.9;282.4;0.5;245.3;50.06;128;2588.2
14-07-24;10:45;34.0;282.5;0.5;245.3;50.03;118;2588.2
14-07-24;10:48;33.9;286.5;0.5;244.3;50.10;110;2588.2
14-07-24;10:51;34.0;278.3;0.5;245.3;50.11;106;2588.2
14-07-24;10:54;34.1;284.4;0.6;245.3;50.06;114;2588.2
14-07-24;10:57;33.9;283.5;0.5;244.3;50.03;116;2588.2
14-07-24;11:00;34.0;282.1;0.5;245.3;50.00;102;2588.2
14-07-24;11:03;34.0;284.6;0.4;245.3;50.06;90;2588.2
14-07-24;11:06;34.1;282.8;0.4;244.3;50.07;92;2588.2
14-07-24;11:09;33.9;282.5;0.5;244.3;50.08;94;2588.2
14-07-24;11:12;34.0;284.0;0.4;244.3;50.06;98;2588.2
14-07-24;11:15;34.1;284.7;0.5;244.3;50.05;103;2588.2
14-07-24;11:18;34.1;287.6;0.5;243.4;50.03;113;2588.2
14-07-24;11:21;33.9;294.7;0.6;244.3;50.04;123;2588.2
14-07-24;11:24;33.9;294.8;0.6;245.3;50.07;122;2588.3
14-07-24;11:27;34.1;291.2;0.5;245.3;50.06;96;2588.3
14-07-24;11:30;34.0;274.9;0.5;244.3;50.01;77;2588.3
14-07-24;11:33;33.8;277.1;0.4;244.3;50.05;70;2588.3
14-07-24;11:36;34.0;276.1;0.5;244.3;50.04;71;2588.3
14-07-24;11:39;33.9;278.7;0.4;244.3;50.02;74;2588.3
14-07-24;11:42;33.8;278.0;0.4;243.4;50.05;76;2588.3
14-07-24;11:45;33.9;280.0;0.4;244.3;50.08;72;2588.3
14-07-24;11:48;34.0;275.9;0.4;244.3;50.06;64;2588.3
14-07-24;11:51;33.9;279.4;0.4;245.3;50.05;65;2588.3
14-07-24;11:54;33.7;270.1;0.3;244.3;50.07;63;2588.3
14-07-24;11:57;33.8;273.1;0.4;243.4;50.05;68;2588.3
14-07-24;12:00;33.9;270.8;0.4;243.4;50.08;76;2588.3
14-07-24;12:03;33.5;281.5;0.5;243.4;50.06;80;2588.3
14-07-24;12:06;33.8;285.0;0.4;244.3;50.03;89;2588.3
14-07-24;12:09;33.8;283.8;0.5;244.3;50.05;101;2588.3
14-07-24;12:12;34.0;288.7;0.5;243.4;50.06;120;2588.3
14-07-24;12:15;34.0;288.5;0.7;243.4;50.07;145;2588.3
14-07-24;12:18;34.1;290.1;0.7;245.3;50.08;162;2588.3
14-07-24;12:21;34.1;292.9;0.9;245.3;50.10;200;2588.3
14-07-24;12:24;34.2;295.0;0.8;244.3;50.09;189;2588.3
14-07-24;12:27;34.1;285.2;0.8;244.3;50.04;175;2588.4
14-07-24;12:30;34.2;292.3;1.0;243.4;50.06;211;2588.4
14-07-24;12:33;34.2;293.7;0.8;245.3;50.05;190;2588.4
14-07-24;12:36;34.4;292.3;0.8;245.3;50.04;176;2588.4
14-07-24;12:39;34.4;294.4;0.9;244.3;50.07;190;2588.4
14-07-24;12:42;34.6;288.5;0.9;245.3;50.07;220;2588.4
14-07-24;12:45;34.5;293.8;0.9;245.3;50.08;201;2588.4
14-07-24;12:48;34.6;289.5;0.8;246.3;50.11;184;2588.4
14-07-24;12:51;34.6;284.1;0.9;244.3;50.09;202;2588.4
14-07-24;12:54;34.6;293.4;1.3;246.3;50.06;279;2588.4
14-07-24;12:57;34.8;296.7;1.0;245.3;50.06;246;2588.5
14-07-24;13:00;34.7;286.0;0.8;243.4;50.05;176;2588.5
14-07-24;13:03;34.7;282.5;0.7;244.3;50.02;143;2588.5
14-07-24;13:06;34.7;283.4;0.6;245.3;50.06;145;2588.5
14-07-24;13:09;34.7;289.5;0.7;244.3;50.04;171;2588.5
14-07-24;13:12;34.7;4.8;0.9;245.3;50.05;189;2588.5
14-07-24;13:15;34.7;291.6;0.7;246.3;50.04;167;2588.5
14-07-24;13:18;34.8;278.0;0.7;245.3;50.05;144;2588.5
14-07-24;13:21;34.8;287.4;0.6;244.3;50.08;149;2588.5
14-07-24;13:24;34.7;293.1;0.8;244.3;50.05;187;2588.5
14-07-24;13:27;34.9;290.4;1.1;245.3;49.99;255;2588.5
14-07-24;13:30;35.2;296.1;1.4;246.3;50.02;333;2588.6
14-07-24;13:33;35.3;293.8;1.3;245.3;50.04;319;2588.6
14-07-24;13:36;35.4;284.3;1.0;245.3;50.06;229;2588.6
14-07-24;13:39;35.0;287.9;0.7;244.3;50.05;168;2588.6
14-07-24;13:42;35.0;280.9;0.6;245.3;50.08;121;2588.6
14-07-24;13:45;35.0;280.0;0.5;245.3;50.02;88;2588.6
14-07-24;13:48;34.9;273.4;0.4;246.3;50.02;67;2588.6
14-07-24;13:51;34.8;276.2;0.4;244.3;50.04;59;2588.6
14-07-24;13:54;34.7;272.4;0.4;244.3;50.07;74;2588.6
14-07-24;13:57;34.9;279.3;0.4;244.3;50.03;100;2588.6
14-07-24;14:00;34.7;282.5;0.5;246.3;50.05;111;2588.6
14-07-24;14:03;34.8;286.9;0.5;245.3;50.08;110;2588.6
14-07-24;14:06;34.6;285.2;0.4;244.3;50.03;85;2588.6
14-07-24;14:09;34.7;277.0;0.4;244.3;50.05;66;2588.6
14-07-24;14:12;34.5;258.8;0.3;245.3;50.03;51;2588.6
14-07-24;14:15;34.5;267.3;0.2;243.4;50.01;48;2588.6
14-07-24;14:18;34.4;253.7;0.1;245.3;50.05;18;2588.7
14-07-24;14:21;34.5;254.7;0.1;245.3;50.06;26;2588.7
14-07-24;14:24;34.2;247.1;0.1;244.3;50.05;17;2588.7
14-07-24;14:27;34.1;240.9;0.0;244.3;50.01;6;2588.7
14-07-24;14:30;44.0;236.8;0.0;244.3;50.04;3;2588.7
14-07-24;14:33;33.9;243.6;0.0;244.3;50.05;2;2588.7
14-07-24;14:36;33.9;236.2;0.0;243.4;50.02;4;2588.7
14-07-24;14:39;33.8;240.0;0.1;244.3;50.02;20;2588.7
14-07-24;14:42;33.9;270.1;0.2;244.3;50.06;46;2588.7
14-07-24;14:45;33.9;274.5;0.3;244.3;50.06;67;2588.7
14-07-24;14:48;34.2;293.9;0.5;245.3;50.04;101;2588.7
14-07-24;14:51;34.1;290.3;0.6;247.3;50.06;118;2588.7
14-07-24;14:54;34.4;291.3;0.6;244.3;50.03;118;2588.7
14-07-24;14:57;34.1;284.6;0.5;244.3;49.98;105;2588.7
14-07-24;15:00;34.1;285.3;0.5;245.3;50.07;102;2588.7
14-07-24;15:03;34.1;283.5;0.5;245.3;50.03;99;2588.7
14-07-24;15:06;34.1;274.3;0.4;244.3;50.05;89;2588.7
14-07-24;15:09;34.1;289.4;0.5;244.3;50.05;97;2588.7
14-07-24;15:12;34.1;288.5;0.5;246.3;50.08;97;2588.7
14-07-24;15:15;34.0;275.6;0.4;245.3;50.04;71;2588.7
14-07-24;15:18;34.0;277.7;0.5;247.3;50.01;85;2588.7
14-07-24;15:21;34.1;285.7;0.5;246.3;50.03;93;2588.7
14-07-24;15:24;34.2;279.1;0.4;245.3;50.05;88;2588.7
14-07-24;15:27;34.2;275.5;0.4;246.3;50.03;100;2588.7
14-07-24;15:30;34.1;277.2;0.5;246.3;50.05;101;2588.7
14-07-24;15:33;34.4;283.3;0.4;244.3;50.04;93;2588.7
14-07-24;15:36;34.2;284.4;0.5;244.3;50.03;100;2588.7
14-07-24;15:39;34.4;285.3;0.4;245.3;50.02;90;2588.7
14-07-24;15:42;34.2;269.3;0.4;244.3;50.04;73;2588.7
14-07-24;15:45;34.2;275.8;0.4;244.3;50.06;64;2588.8
14-07-24;15:48;34.2;268.2;0.2;245.3;50.06;49;2588.8
14-07-24;15:51;34.2;262.3;0.1;245.3;50.05;38;2588.8
14-07-24;15:54;34.1;263.9;0.2;245.3;50.04;43;2588.8
14-07-24;15:57;34.2;278.0;0.4;244.3;50.05;65;2588.8
14-07-24;16:00;34.1;280.3;0.4;245.3;50.05;66;2588.8
14-07-24;16:03;34.1;268.6;0.4;245.3;50.05;63;2588.8
14-07-24;16:06;34.0;276.1;0.4;243.4;50.07;70;2588.8
14-07-24;16:09;34.1;280.0;0.4;244.3;50.07;72;2588.8
14-07-24;16:12;34.1;272.4;0.3;244.3;50.03;68;2588.8
14-07-24;16:15;34.1;278.9;0.4;245.3;50.05;75;2588.8
14-07-24;16:18;34.1;266.6;0.4;245.3;50.05;68;2588.8
14-07-24;16:21;34.1;274.5;0.3;243.4;50.02;60;2588.8
14-07-24;16:24;34.0;273.7;0.3;245.3;50.04;58;2588.8
14-07-24;16:27;34.0;272.6;0.2;245.3;50.05;45;2588.8
14-07-24;16:30;34.0;252.9;0.2;244.3;50.01;35;2588.8
14-07-24;16:33;34.0;264.1;0.2;244.3;50.04;32;2588.8
14-07-24;16:36;34.1;258.1;0.1;244.3;50.02;37;2588.8
14-07-24;16:39;33.9;269.6;0.2;245.3;50.06;39;2588.8
14-07-24;16:42;33.9;263.9;0.3;245.3;50.05;54;2588.8
14-07-24;16:45;34.0;270.7;0.3;245.3;50.02;62;2588.8
14-07-24;16:48;34.0;270.9;0.3;245.3;50.06;63;2588.8
14-07-24;16:51;34.1;267.4;0.3;245.3;50.08;53;2588.8
14-07-24;16:54;34.0;264.8;0.2;245.3;50.06;43;2588.8
14-07-24;16:57;33.8;256.0;0.2;245.3;50.04;35;2588.8
14-07-24;17:00;34.0;256.6;0.2;246.3;50.07;27;2588.8
14-07-24;17:03;33.8;243.4;0.1;244.3;50.06;22;2588.8
14-07-24;17:06;33.9;245.6;0.1;245.3;50.07;26;2588.8
14-07-24;17:09;33.7;262.7;0.1;245.3;50.05;26;2588.8
14-07-24;17:12;33.8;245.6;0.1;245.3;50.09;20;2588.8
14-07-24;17:15;33.8;238.0;0.1;245.3;50.06;14;2588.8
14-07-24;17:18;33.8;242.5;0.0;245.3;50.02;5;2588.8
14-07-24;17:21;33.5;158.9;0.0;245.3;50.08;0;2588.8
14-07-24;17:24;33.5;164.6;0.0;245.3;50.10;1;2588.8
14-07-24;17:27;33.5;160.6;0.0;246.3;50.06;4;2588.8
14-07-24;17:30;33.4;167.2;0.0;246.3;50.06;1;2588.8
14-07-24;17:33;33.4;164.6;0.0;245.3;50.05;0;2588.8
14-07-24;17:36;33.2;101.6;0.0;244.3;50.03;0;2588.8
14-07-24;17:39;33.2;144.4;0.0;246.3;50.09;0;2588.8
14-07-24;17:42;33.3;160.8;0.0;245.3;50.01;3;2588.8
14-07-24;17:45;33.2;217.5;0.0;245.3;50.06;6;2588.8
14-07-24;17:48;33.3;224.5;0.0;245.3;50.04;7;2588.8
14-07-24;17:51;33.3;228.5;0.0;246.3;50.04;7;2588.8
14-07-24;17:54;33.3;232.6;0.0;245.3;50.06;7;2588.8
14-07-24;17:57;33.2;246.9;0.0;246.3;50.08;3;2588.8
14-07-24;18:00;33.1;221.1;0.0;245.3;49.99;0;2588.8
14-07-24;18:03;33.2;226.1;0.1;245.3;50.04;11;2588.8
14-07-24;18:06;33.1;258.9;0.1;245.3;50.05;27;2588.8
14-07-24;18:09;33.2;257.0;0.2;245.3;50.04;33;2588.8
14-07-24;18:12;33.2;252.9;0.2;245.3;50.07;35;2588.8
14-07-24;18:15;33.2;262.7;0.1;245.3;50.04;30;2588.8
14-07-24;18:18;33.2;255.4;0.1;245.3;50.04;24;2588.8
14-07-24;18:21;33.2;252.6;0.1;246.3;50.04;21;2588.8
14-07-24;18:24;33.1;247.2;0.1;245.3;50.06;18;2588.8
14-07-24;18:27;33.2;249.1;0.0;245.3;50.07;15;2588.8
14-07-24;18:30;33.2;233.6;0.1;244.3;49.97;11;2588.8
14-07-24;18:33;33.2;235.1;0.0;245.3;50.06;8;2588.8
14-07-24;18:36;33.1;236.2;0.0;245.3;50.04;7;2588.8
14-07-24;18:39;33.2;225.1;0.0;244.3;50.02;8;2588.8
14-07-24;18:42;33.1;226.0;0.0;245.3;50.03;11;2588.8
14-07-24;18:45;33.1;243.3;0.1;247.3;50.01;16;2588.8
14-07-24;18:48;33.1;239.3;0.1;245.3;50.01;16;2588.8
14-07-24;18:51;33.2;4.8;0.1;245.3;50.07;15;2588.8
14-07-24;18:54;33.2;226.4;0.0;246.3;50.05;8;2588.8
14-07-24;18:57;33.1;234.9;0.0;247.3;50.09;2;2588.8
14-07-24;19:00;33.0;177.9;0.0;246.3;50.04;0;2588.8
14-07-24;19:03;32.9;153.9;0.0;245.3;50.05;0;2588.8
14-07-24;19:06;32.9;113.5;0.0;245.3;50.05;0;2588.8
14-07-24;19:09;32.7;180.1;0.0;246.3;50.02;0;2588.8
14-07-24;19:12;32.7;237.3;0.0;247.3;50.04;0;2588.8
14-07-24;19:15;32.6;161.1;0.0;246.3;50.02;0;2588.8
14-07-24;19:18;32.6;152.7;0.0;246.3;50.00;0;2588.8
14-07-24;19:21;32.5;197.3;0.1;245.3;50.06;0;2588.8
14-07-24;19:24;32.5;162.5;0.0;245.3;50.04;0;2588.8
14-07-24;19:27;32.5;148.8;0.0;245.3;50.03;0;2588.8
14-07-24;19:30;32.5;186.9;0.0;245.3;50.04;0;2588.8
14-07-24;19:33;32.4;232.1;0.0;245.3;50.03;0;2588.8
14-07-24;19:36;32.4;255.6;0.0;246.3;50.04;0;2588.8
14-07-24;19:39;32.3;269.2;0.0;246.3;50.04;0;2588.8
14-07-24;19:42;32.3;270.4;0.0;245.3;50.04;0;2588.8
14-07-24;19:45;32.3;266.7;0.0;245.3;50.05;0;2588.8
14-07-25;06:00;30.2;264.6;0.1;246.3;50.09;20;2588.8
14-07-25;06:03;30.3;256.9;0.1;244.3;50.03;20;2588.8
14-07-25;06:06;30.4;264.1;0.1;244.3;50.02;18;2588.8
14-07-25;06:09;30.5;248.4;0.1;244.3;50.04;18;2588.8
14-07-25;06:12;30.5;259.2;0.1;245.3;50.04;18;2588.8
14-07-25;06:15;30.7;250.0;0.1;243.4;50.04;19;2588.8
14-07-25;06:18;30.9;253.4;0.1;244.3;50.05;18;2588.8
14-07-25;06:21;30.9;258.1;0.1;243.4;50.03;17;2588.8
14-07-25;06:24;31.0;253.5;0.1;244.3;50.04;16;2588.9
14-07-25;06:27;31.1;247.1;0.1;242.4;50.05;15;2588.9
14-07-25;06:30;31.1;243.6;0.0;244.3;50.03;14;2588.9
14-07-25;06:33;31.2;246.3;0.1;243.4;50.03;13;2588.9
14-07-25;06:36;31.2;241.1;0.0;243.4;50.03;13;2588.9
14-07-25;06:39;31.1;255.0;0.1;243.4;50.03;15;2588.9
14-07-25;06:42;31.2;246.6;0.1;242.4;50.02;16;2588.9
14-07-25;06:45;31.4;238.9;0.1;243.4;50.05;17;2588.9
14-07-25;06:48;31.4;239.6;0.1;242.4;50.04;17;2588.9
14-07-25;06:51;31.6;253.5;0.1;244.3;50.05;20;2588.9
14-07-25;06:54;31.5;249.6;0.1;244.3;50.05;22;2588.9
14-07-25;06:57;31.6;254.7;0.1;245.3;50.06;26;2588.9
14-07-25;07:00;31.8;253.4;0.1;243.4;50.07;29;2588.9
14-07-25;07:03;31.8;271.5;0.2;245.3;50.05;34;2588.9
14-07-25;07:06;31.9;252.2;0.2;243.4;50.08;38;2588.9
14-07-25;07:09;31.9;269.0;0.2;243.4;50.09;42;2588.9
14-07-25;07:12;32.0;268.5;0.2;244.3;50.07;43;2588.9
14-07-25;07:15;32.0;267.1;0.3;245.3;50.05;48;2588.9
14-07-25;07:18;32.2;270.9;0.4;244.3;50.01;52;2588.9
14-07-25;07:21;32.4;273.1;0.3;244.3;50.04;61;2588.9
14-07-25;07:24;32.3;282.2;0.4;243.4;50.02;66;2588.9
14-07-25;07:27;32.5;285.9;0.4;242.4;50.05;64;2588.9
14-07-25;07:30;32.3;281.2;0.3;244.3;50.06;60;2588.9
14-07-25;07:33;32.5;268.5;0.3;243.4;50.02;55;2588.9
14-07-25;07:36;32.6;265.8;0.3;243.4;50.05;48;2588.9
14-07-25;07:39;32.5;263.3;0.2;242.4;50.05;45;2588.9
14-07-25;07:42;32.6;273.6;0.2;242.4;50.05;41;2588.9
14-07-25;07:45;32.9;267.4;0.2;243.4;50.02;42;2588.9
14-07-25;07:48;32.6;262.3;0.2;243.4;50.02;38;2588.9
14-07-25;07:51;32.9;256.0;0.2;243.4;49.98;32;2588.9
14-07-25;07:54;32.7;254.5;0.1;242.4;50.05;24;2588.9
14-07-25;07:57;32.7;255.0;0.1;242.4;50.10;17;2588.9
14-07-25;08:00;32.9;245.5;0.0;241.4;50.08;13;2588.9
14-07-25;08:03;32.7;242.2;0.0;242.4;50.06;11;2588.9
14-07-25;08:06;32.6;247.8;0.1;242.4;50.07;15;2588.9
14-07-25;08:09;32.7;259.2;0.1;242.4;50.01;27;2588.9
14-07-25;08:12;32.6;260.8;0.2;243.4;50.04;38;2588.9
14-07-25;08:15;33.0;271.2;0.2;243.4;50.03;49;2588.9
14-07-25;08:18;32.9;278.0;0.3;242.4;50.02;63;2588.9
14-07-25;08:21;33.1;280.0;0.4;242.4;50.08;73;2588.9
14-07-25;08:24;33.0;278.3;0.4;243.4;50.03;79;2588.9
14-07-25;08:27;33.1;283.0;0.4;242.4;50.06;81;2588.9
14-07-25;08:30;33.3;276.5;0.5;242.4;50.07;88;2588.9
14-07-25;08:33;33.3;281.8;0.5;242.4;50.01;89;2588.9
14-07-25;08:36;33.3;279.3;0.4;241.4;50.02;94;2588.9
14-07-25;08:39;33.3;283.8;0.5;245.3;50.03;104;2588.9
14-07-25;08:42;33.5;282.4;0.5;243.4;50.04;117;2588.9
14-07-25;08:45;33.4;283.3;0.5;242.4;50.04;104;2589.0
14-07-25;08:48;33.5;286.8;0.5;242.4;50.00;103;2589.0
14-07-25;08:51;33.5;268.5;0.4;242.4;50.03;82;2589.0
14-07-25;08:54;33.7;274.5;0.4;243.4;50.08;78;2589.0
14-07-25;08:57;33.5;281.2;0.4;241.4;50.07;72;2589.0
14-07-25;09:00;33.5;270.5;0.4;241.4;50.09;67;2589.0
14-07-25;09:03;33.5;272.9;0.4;242.4;50.04;77;2589.0
14-07-25;09:06;33.5;276.1;0.4;242.4;50.06;84;2589.0
14-07-25;09:09;33.7;280.0;0.4;241.4;50.05;89;2589.0
14-07-25;09:12;33.5;278.7;0.5;242.4;50.04;95;2589.0
14-07-25;09:15;33.7;280.8;0.5;243.4;50.02;110;2589.0
14-07-25;09:18;33.5;285.4;0.6;243.4;50.06;125;2589.0
14-07-25;09:21;34.1;287.8;0.5;241.4;50.09;122;2589.0
14-07-25;09:24;34.0;285.2;0.5;242.4;50.04;116;2589.0
14-07-25;09:27;33.7;284.9;0.5;243.4;50.05;113;2589.0
14-07-25;09:30;33.9;289.5;0.5;241.4;50.03;122;2589.0
14-07-25;09:33;34.0;292.8;0.5;241.4;50.09;124;2589.0
14-07-25;09:36;34.0;294.4;0.5;241.4;50.02;126;2589.0
14-07-25;09:39;34.1;297.8;0.6;242.4;50.08;136;2589.0
14-07-25;09:42;33.9;290.7;0.7;242.4;50.03;158;2589.0
14-07-25;09:45;34.2;294.7;0.8;242.4;50.01;182;2589.1
14-07-25;09:48;34.1;290.3;0.8;242.4;50.06;193;2589.1
14-07-25;09:51;34.1;297.5;0.8;242.4;50.09;179;2589.1
14-07-25;09:54;34.1;289.8;0.7;243.4;50.07;160;2589.1
14-07-25;09:57;34.1;293.1;0.7;243.4;50.02;160;2589.1
14-07-25;10:00;34.4;293.8;0.7;242.4;50.01;158;2589.1
14-07-25;10:03;34.4;287.1;0.6;242.4;50.04;142;2589.1
14-07-25;10:06;34.4;281.6;0.6;242.4;50.05;143;2589.1
14-07-25;10:09;34.1;285.6;0.7;242.4;50.05;159;2589.1
14-07-25;10:12;34.6;295.3;0.7;242.4;50.06;178;2589.1
14-07-25;10:15;34.4;288.1;0.8;243.4;50.04;194;2589.1
14-07-25;10:18;34.5;293.7;1.0;244.3;50.02;206;2589.2
14-07-25;10:21;34.4;289.4;1.0;244.3;50.03;243;2589.2
14-07-25;10:24;34.7;296.3;1.3;242.4;50.04;290;2589.2
14-07-25;10:27;35.0;297.8;1.5;242.4;50.07;349;2589.2
14-07-25;10:30;34.7;293.1;1.0;241.4;50.06;223;2589.2
14-07-25;10:33;34.8;293.4;0.8;241.4;50.04;177;2589.2
14-07-25;10:36;34.8;290.0;0.7;242.4;50.04;154;2589.2
14-07-25;10:39;34.6;287.4;0.6;243.4;50.05;140;2589.2
14-07-25;10:42;34.8;281.6;0.7;242.4;50.04;136;2589.2
14-07-25;10:45;34.5;285.2;0.7;242.4;50.05;150;2589.2
14-07-25;10:48;34.8;290.9;0.7;241.4;50.05;162;2589.3
14-07-25;10:51;34.8;291.5;0.7;242.4;50.04;165;2589.3
14-07-25;10:54;34.6;290.0;0.8;242.4;50.06;163;2589.3
14-07-25;10:57;34.8;286.3;0.9;241.4;49.99;163;2589.3
14-07-25;11:00;34.9;293.2;0.8;242.4;50.06;172;2589.3
14-07-25;11:03;35.0;300.1;1.3;242.4;50.04;292;2589.3
14-07-25;11:06;35.2;263.0;0.8;243.4;50.05;188;2589.3
14-07-25;15:00;30.8;235.4;4.0;245.3;50.03;979;2589.3
14-07-25;15:03;31.9;249.4;3.9;245.3;50.03;951;2589.4
14-07-25;15:06;32.4;249.3;3.6;245.3;50.03;868;2589.4
14-07-25;15:09;32.9;265.2;3.2;244.3;50.07;793;2589.5
14-07-25;15:12;32.9;269.3;3.0;244.3;50.05;704;2589.5
14-07-25;15:15;33.4;265.4;2.9;244.3;50.06;701;2589.5
14-07-25;15:18;33.8;264.8;3.5;245.3;50.02;865;2589.6
14-07-25;15:21;34.1;263.3;2.9;246.3;50.03;708;2589.6
14-07-25;15:24;34.4;267.3;2.9;245.3;50.03;722;2589.7
14-07-25;15:27;34.8;261.1;3.5;245.3;50.06;858;2589.7
14-07-25;15:30;35.0;263.0;3.2;245.3;50.03;789;2589.7
14-07-25;15:33;35.6;266.3;2.8;245.3;50.07;676;2589.8
14-07-25;15:36;35.6;268.0;2.7;244.3;50.06;630;2589.8
14-07-25;15:39;35.7;267.6;1.5;243.4;50.03;371;2589.8
14-07-25;15:42;35.4;275.0;1.1;242.4;50.05;239;2589.9
14-07-25;15:45;50.0;276.1;0.9;243.4;50.05;195;2589.9
14-07-25;15:48;35.3;281.1;0.8;241.4;50.03;178;2589.9
14-07-25;15:51;35.3;277.1;0.8;243.4;50.04;173;2589.9
14-07-25;15:54;35.5;289.7;0.7;244.3;49.99;170;2589.9
14-07-25;15:57;35.3;279.9;0.8;244.3;50.02;174;2589.9
14-07-25;16:00;35.3;287.4;0.8;242.4;50.01;178;2589.9
14-07-25;16:03;35.4;282.5;0.8;243.4;49.97;182;2589.9
14-07-25;16:06;35.5;284.0;0.8;243.4;50.02;188;2589.9
14-07-25;16:09;35.3;284.3;0.8;245.3;50.01;195;2589.9
14-07-25;16:12;35.4;283.0;1.0;244.3;50.03;209;2589.9
14-07-25;16:15;35.3;290.7;0.9;244.3;50.04;231;2590.0
14-07-25;16:18;35.6;276.4;1.3;243.4;50.03;317;2590.0
14-07-25;16:21;35.7;279.4;3.4;245.3;50.02;834;2590.0
14-07-25;16:24;36.5;272.0;3.5;245.3;50.01;851;2590.0
14-07-25;16:27;36.7;274.0;2.0;244.3;50.03;491;2590.1
14-07-25;16:30;36.5;271.2;1.2;243.4;50.02;299;2590.1
14-07-25;16:33;36.3;278.4;1.0;243.4;50.03;242;2590.1
14-07-25;16:36;36.3;279.4;1.0;243.4;50.04;242;2590.1
14-07-25;16:39;36.4;272.6;1.0;243.4;50.04;202;2590.1
14-07-25;16:42;36.2;278.3;0.7;243.4;50.03;169;2590.1
14-07-25;16:45;36.0;4.8;0.6;243.4;50.04;131;2590.1
14-07-25;16:48;36.1;275.3;0.6;243.4;50.06;122;2590.2
14-07-25;16:51;36.0;275.6;0.5;244.3;50.05;113;2590.2
14-07-25;16:54;35.6;269.0;0.4;241.4;50.04;97;2590.2
14-07-25;16:57;35.4;272.1;0.4;243.4;50.03;65;2590.2
14-07-25;17:00;35.5;266.1;0.4;242.4;50.05;67;2590.2
14-07-25;17:03;35.5;267.9;0.4;244.3;50.01;86;2590.2
14-07-25;17:06;35.5;273.6;0.4;244.3;50.03;80;2590.2
14-07-25;17:09;35.4;273.1;0.4;243.4;50.04;68;2590.2
14-07-25;17:12;35.3;265.5;0.4;244.3;50.02;79;2590.2
14-07-25;17:15;35.2;273.0;0.4;244.3;50.03;83;2590.2
14-07-25;17:18;35.3;266.1;0.4;243.4;50.0;87;2590.2
14-07-25;17:21;35.2;278.4;0.5;244.3;50.06;97;2590.2
14-07-25;17:24;35.4;4.8;0.5;243.4;50.05;119;2590.2
14-07-25;17:27;35.4;274.9;1.0;244.3;50.06;221;2590.2
14-07-25;17:30;35.5;273.1;0.6;243.4;50.06;133;2590.2
14-07-25;17:33;35.3;280.9;0.4;243.4;50.07;88;2590.2
14-07-25;17:36;35.2;264.6;0.4;243.4;50.02;61;2590.2
14-07-25;17:39;35.0;260.1;0.2;243.4;50.00;44;2590.2
14-07-25;17:42;34.8;251.9;0.2;244.3;50.02;36;2590.2
14-07-25;17:45;34.9;256.4;0.2;244.3;50.00;38;2590.2
14-07-25;17:48;34.6;265.4;0.2;243.4;50.06;35;2590.2
14-07-25;17:51;50.0;258.1;0.1;244.3;50.02;31;2590.2
14-07-25;17:54;34.6;248.4;0.1;244.3;50.07;28;2590.2
14-07-25;17:57;34.5;248.7;0.1;244.3;50.05;25;2590.2
14-07-25;18:00;34.5;252.5;0.1;244.3;50.06;25;2590.2
14-07-25;18:03;34.6;259.5;0.1;244.3;50.04;24;2590.2
14-07-25;18:06;34.5;258.2;0.1;244.3;50.03;23;2590.2
14-07-25;18:09;34.2;248.5;0.1;243.4;49.97;20;2590.2
14-07-25;18:12;34.1;249.0;0.1;244.3;50.02;18;2590.2
14-07-25;18:15;34.2;244.1;0.1;244.3;50.03;13;2590.2
14-07-25;18:18;34.1;243.4;0.0;243.4;50.02;11;2590.2
14-07-25;18:21;34.1;229.2;0.0;244.3;50.04;7;2590.2
14-07-25;18:24;33.9;234.9;0.0;244.3;50.01;4;2590.2
14-07-25;18:27;33.9;239.5;0.0;245.3;50.04;2;2590.2
14-07-25;18:30;33.8;157.6;0.0;244.3;50.02;0;2590.2
14-07-25;18:33;33.7;104.0;0.0;243.4;50.01;0;2590.2
14-07-25;18:36;33.5;162.7;0.0;243.4;49.99;0;2590.2
14-07-25;18:39;33.4;229.5;0.0;243.4;50.03;0;2590.2
14-07-25;18:42;33.4;247.1;0.0;243.4;50.00;0;2590.2
14-07-25;18:45;33.3;241.5;0.0;243.4;50.00;0;2590.2
14-07-25;18:48;33.2;234.0;0.0;243.4;50.01;0;2590.2
14-07-25;18:51;33.1;233.9;0.0;243.4;50.04;0;2590.2
14-07-25;18:54;33.1;234.8;0.0;244.3;50.06;0;2590.2
14-07-25;18:57;33.0;234.5;0.0;243.4;50.02;0;2590.2
14-07-25;19:00;32.9;238.7;0.0;244.3;50.06;0;2590.2
14-07-25;19:03;32.9;245.0;0.0;243.4;50.05;0;2590.2
14-07-25;19:06;32.7;250.9;0.0;243.4;50.06;0;2590.2
14-07-25;19:09;32.7;256.2;0.0;244.3;50.05;0;2590.2
14-07-25;19:12;32.6;262.5;0.0;243.4;50.04;0;2590.2
14-07-25;19:15;32.6;267.4;0.0;245.3;50.06;0;2590.2
14-07-26;06:21;30.7;263.6;0.1;245.3;50.06;24;2590.3
14-07-26;06:24;30.7;256.3;0.1;245.3;50.07;28;2590.3
14-07-26;06:27;31.0;262.9;0.2;245.3;50.05;31;2590.3
14-07-26;06:30;30.9;4.8;0.1;244.3;50.03;34;2590.3
14-07-26;06:33;31.0;263.9;0.2;245.3;50.06;36;2590.3
14-07-26;06:36;31.2;261.3;0.2;245.3;50.03;39;2590.3
14-07-26;06:39;31.2;259.5;0.2;245.3;50.04;41;2590.3
14-07-26;06:42;31.4;270.1;0.2;245.3;50.04;41;2590.3
14-07-26;06:45;31.4;272.4;0.2;246.3;50.03;44;2590.3
14-07-26;06:48;31.6;267.4;0.2;245.3;50.06;47;2590.3
14-07-26;06:51;31.6;262.7;0.3;244.3;50.05;50;2590.3
14-07-26;06:54;31.6;268.5;0.3;247.3;50.07;51;2590.3
14-07-26;06:57;31.7;284.7;0.3;246.3;50.08;52;2590.3
14-07-26;07:00;31.8;273.7;0.3;245.3;50.05;55;2590.3
14-07-26;07:03;31.9;274.5;0.3;246.3;50.04;58;2590.3
14-07-26;07:06;32.2;273.1;0.3;245.3;50.02;60;2590.3
14-07-26;07:09;32.3;267.1;0.3;245.3;50.05;64;2590.3
14-07-26;07:12;32.3;4.8;0.4;245.3;50.05;68;2590.3
14-07-26;07:15;32.3;281.3;0.4;247.3;50.07;71;2590.3
14-07-26;07:18;32.5;276.4;0.3;245.3;50.05;68;2590.3
14-07-26;07:21;32.7;280.9;0.3;245.3;50.05;64;2590.3
14-07-26;07:24;32.6;271.2;0.4;245.3;50.04;64;2590.3
14-07-26;07:27;32.5;269.6;0.4;244.3;50.03;65;2590.3
14-07-26;07:30;32.9;276.4;0.4;245.3;50.04;69;2590.3
14-07-26;07:33;32.7;276.1;0.4;245.3;50.04;76;2590.3
14-07-26;07:36;32.7;277.2;0.4;245.3;50.05;81;2590.3
14-07-26;07:39;33.0;281.2;0.4;245.3;50.06;86;2590.3
14-07-26;07:42;33.0;280.6;0.4;245.3;50.01;91;2590.3
14-07-26;07:45;33.2;273.0;0.5;244.3;50.07;94;2590.3
14-07-26;07:48;33.1;287.1;0.5;244.3;50.02;98;2590.3
14-07-26;07:51;33.2;283.5;0.5;244.3;50.05;101;2590.3
14-07-26;07:54;33.3;279.9;0.5;246.3;50.06;103;2590.3
14-07-26;07:57;33.4;285.3;0.5;246.3;50.10;105;2590.3
14-07-26;08:00;33.5;286.0;0.5;245.3;50.05;110;2590.4
14-07-26;08:03;33.3;289.5;0.5;246.3;50.07;118;2590.4
14-07-26;08:06;33.5;284.0;0.5;245.3;50.04;121;2590.4
14-07-26;08:09;33.4;280.9;0.5;246.3;50.02;122;2590.4
14-07-26;08:12;33.7;290.0;0.7;245.3;50.00;130;2590.4
14-07-26;08:15;33.7;286.6;0.7;245.3;50.01;135;2590.4
14-07-26;08:18;33.8;286.6;0.6;245.3;50.05;139;2590.4
14-07-26;08:21;33.8;290.9;0.6;245.3;50.03;142;2590.4
14-07-26;08:24;34.0;286.5;0.7;245.3;50.03;146;2590.4
14-07-26;08:27;34.0;290.1;0.6;245.3;50.03;151;2590.4
14-07-26;08:30;34.0;286.6;0.7;245.3;50.02;158;2590.4
14-07-26;08:33;42.1;286.8;0.8;246.3;50.02;171;2590.4
14-07-26;08:36;34.1;291.0;0.8;244.3;50.04;188;2590.4
14-07-26;08:39;34.1;288.4;0.9;245.3;50.05;200;2590.4
14-07-26;08:42;34.5;291.6;0.9;245.3;50.01;205;2590.5
14-07-26;08:45;34.6;293.9;0.9;245.3;50.01;209;2590.5
14-07-26;08:48;34.5;287.9;0.9;245.3;50.03;205;2590.5
14-07-26;08:51;34.5;288.1;0.9;245.3;50.05;209;2590.5
14-07-26;08:54;34.5;292.0;1.0;244.3;50.04;215;2590.5
14-07-26;08:57;34.7;293.5;0.9;245.3;50.08;227;2590.5
14-07-26;09:00;34.8;292.6;1.0;245.3;50.08;232;2590.5
14-07-26;09:03;34.8;292.2;1.0;245.3;50.06;237;2590.5
14-07-26;09:06;34.9;292.8;1.1;244.3;50.04;244;2590.5
14-07-26;09:09;34.8;293.8;1.1;243.4;50.07;259;2590.6
14-07-26;09:12;34.9;296.7;1.1;244.3;50.02;284;2590.6
14-07-26;09:15;35.2;295.3;1.2;244.3;50.01;305;2590.6
14-07-26;09:18;35.4;298.6;1.3;244.3;50.02;310;2590.6
14-07-26;09:21;35.2;296.6;1.4;244.3;50.05;319;2590.6
14-07-26;09:24;35.3;290.9;1.2;245.3;50.02;299;2590.6
14-07-26;09:27;35.5;296.1;1.2;243.4;50.01;285;2590.6
14-07-26;09:30;35.5;297.9;1.2;244.3;50.04;284;2590.7
14-07-26;09:33;35.4;293.8;1.2;244.3;50.04;298;2590.7
14-07-26;09:36;35.5;287.9;1.4;243.4;50.02;319;2590.7
14-07-26;09:39;35.6;295.7;1.4;244.3;50.04;336;2590.7
14-07-26;09:42;35.6;291.9;1.4;244.3;50.05;351;2590.7
14-07-26;09:45;35.6;290.7;1.4;245.3;50.07;344;2590.7
14-07-26;09:48;35.7;295.0;1.4;244.3;50.06;337;2590.8
14-07-26;09:51;35.9;293.9;1.4;245.3;50.03;334;2590.8
14-07-26;09:54;35.9;292.9;1.3;245.3;50.06;322;2590.8
14-07-26;09:57;35.9;292.6;1.3;244.3;50.04;312;2590.8
14-07-26;10:00;35.9;296.4;1.3;245.3;50.08;306;2590.8
14-07-26;10:03;36.0;293.2;1.3;245.3;50.09;308;2590.8
14-07-26;10:06;36.1;293.1;1.3;246.3;50.06;312;2590.9
14-07-26;10:09;35.7;289.1;1.3;247.3;50.05;314;2590.9
14-07-26;10:12;36.1;293.7;1.3;248.2;50.07;325;2590.9
14-07-26;10:15;36.0;290.7;1.4;245.3;50.03;342;2590.9
14-07-26;10:18;36.1;294.8;1.5;246.3;50.06;360;2590.9
14-07-26;10:21;36.2;292.5;1.6;246.3;50.07;376;2590.9
14-07-26;10:24;36.3;291.9;1.5;246.3;50.07;376;2591.0
14-07-26;10:27;36.2;291.6;1.5;246.3;50.08;373;2591.0
14-07-26;10:30;36.3;289.1;1.6;245.3;50.08;375;2591.0
14-07-26;10:33;36.4;291.6;1.6;245.3;50.06;379;2591.0
14-07-26;10:36;36.5;289.0;1.7;245.3;50.08;391;2591.0
14-07-26;10:39;36.4;286.3;1.7;248.2;50.04;420;2591.1
14-07-26;10:42;36.5;290.3;1.7;246.3;50.04;429;2591.1
14-07-26;10:45;36.9;291.3;1.8;245.3;50.05;438;2591.1
14-07-26;10:48;36.8;293.5;1.8;245.3;50.07;458;2591.1
14-07-26;10:51;36.7;288.4;1.8;245.3;50.06;461;2591.1
14-07-26;10:54;36.9;290.4;2.0;246.3;50.05;471;2591.2
14-07-26;10:57;36.9;289.1;1.8;245.3;50.03;447;2591.2
14-07-26;11:00;37.0;286.6;1.9;245.3;50.00;452;2591.2
14-07-26;11:03;36.9;283.5;1.8;247.3;50.02;445;2591.2
14-07-26;11:06;37.0;287.5;2.2;247.3;50.04;541;2591.3
14-07-26;11:09;37.4;281.5;2.7;246.3;50.07;645;2591.3
14-07-26;11:12;37.5;280.3;2.3;246.3;50.08;563;2591.3
14-07-26;11:15;37.8;279.9;2.6;247.3;50.03;622;2591.3
14-07-26;11:18;38.2;244.1;3.7;249.2;50.05;928;2591.4
14-07-26;11:21;38.3;264.6;2.7;247.3;50.06;660;2591.4
14-07-26;11:24;37.9;269.0;3.1;247.3;50.05;772;2591.5
14-07-26;11:27;38.6;270.9;2.6;246.3;50.06;637;2591.5
14-07-26;11:30;38.4;267.9;2.8;246.3;50.02;679;2591.5
14-07-26;11:33;38.6;266.0;3.4;247.3;50.01;827;2591.6
14-07-26;11:36;38.9;265.1;3.1;247.3;50.06;755;2591.6
14-07-26;11:39;38.9;268.7;3.1;246.3;50.06;765;2591.6
14-07-26;11:42;39.2;268.3;3.3;246.3;50.08;804;2591.7
14-07-26;11:45;39.1;269.8;2.9;246.3;50.02;720;2591.7
14-07-26;11:48;39.1;281.5;1.9;246.3;50.05;466;2591.8
14-07-26;11:51;39.1;267.7;3.0;247.3;50.07;710;2591.8
14-07-26;11:54;39.4;269.0;3.3;247.3;50.03;808;2591.8
14-07-26;11:57;39.5;269.5;3.4;246.3;50.01;827;2591.9
14-07-26;12:00;39.4;276.4;3.2;247.3;50.02;799;2591.9
14-07-26;12:03;39.9;266.0;3.6;247.3;50.01;888;2591.9
14-07-26;12:06;39.8;268.6;2.9;247.3;50.06;701;2592.0
14-07-26;12:09;39.7;267.3;2.9;247.3;50.04;720;2592.0
14-07-26;12:12;39.8;268.2;3.3;248.2;50.05;832;2592.0
14-07-26;12:15;40.0;271.1;3.5;247.3;50.05;854;2592.1
14-07-26;12:18;40.1;259.8;3.2;247.3;50.04;806;2592.1
14-07-26;12:21;40.1;262.5;4.0;247.3;50.07;965;2592.2
14-07-26;12:24;40.5;260.7;4.0;247.3;50.04;1002;2592.2
14-07-26;12:27;40.6;251.8;3.3;247.3;50.00;816;2592.3
14-07-26;12:30;40.6;261.3;4.4;247.3;50.04;1096;2592.3
14-07-26;12:33;41.0;264.4;4.1;248.2;50.04;1015;2592.4
14-07-26;12:36;41.4;257.8;4.4;246.3;50.01;1060;2592.4
14-07-26;12:39;41.3;254.7;4.0;248.2;50.05;1001;2592.5
14-07-26;12:42;41.4;251.6;3.6;247.3;50.09;905;2592.5
14-07-26;12:45;41.5;255.7;3.4;247.3;50.11;815;2592.6
14-07-26;12:48;41.2;253.2;3.5;247.3;50.07;843;2592.6
14-07-26;12:51;41.3;261.0;4.0;247.3;50.08;980;2592.6
14-07-26;12:54;41.3;250.9;3.8;248.2;50.07;922;2592.7
14-07-26;12:57;41.6;238.9;3.8;247.3;50.02;940;2592.7
14-07-26;13:00;41.6;254.7;4.1;248.2;50.02;974;2592.8
14-07-26;13:03;41.6;260.8;3.8;248.2;50.05;961;2592.8
