data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-07-26;13:06;41.5;260.1;3.3;248.2;50.07;792;2592.9
14-07-26;13:09;41.7;254.7;4.1;247.3;50.04;1002;2592.9
14-07-26;13:12;41.7;254.7;4.0;247.3;50.09;968;2593.0
14-07-26;13:15;41.7;261.9;4.3;249.2;50.07;1043;2593.0
14-07-26;13:18;42.3;256.3;4.1;247.3;50.08;1029;2593.1
14-07-26;13:21;42.0;256.9;4.0;247.3;50.02;988;2593.1
14-07-26;13:24;42.2;251.3;4.5;248.2;50.05;1070;2593.2
14-07-26;13:27;42.3;260.3;3.6;248.2;50.08;897;2593.2
14-07-26;13:30;42.0;256.2;3.9;248.2;50.07;970;2593.3
14-07-26;13:33;42.3;261.1;4.1;248.2;50.04;1008;2593.3
14-07-26;13:36;42.3;259.4;3.6;248.2;50.09;886;2593.4
14-07-26;13:39;42.3;253.4;3.9;248.2;50.06;982;2593.4
14-07-26;13:42;42.2;264.1;3.9;248.2;50.06;953;2593.5
14-07-26;13:45;42.4;254.4;4.3;249.2;50.06;1050;2593.5
14-07-26;13:48;42.5;257.5;3.7;247.3;50.06;935;2593.5
14-07-26;13:51;42.7;260.1;3.8;248.2;50.08;948;2593.6
14-07-26;13:54;42.1;260.3;4.1;248.2;50.05;1014;2593.6
14-07-26;13:57;42.5;263.3;4.1;248.2;50.01;1025;2593.7
14-07-26;14:00;42.3;255.9;3.1;247.3;50.04;790;2593.7
14-07-26;14:03;42.5;254.7;4.3;248.2;50.04;1036;2593.8
14-07-26;14:06;42.5;254.0;4.1;248.2;50.03;1002;2593.8
14-07-26;14:09;42.4;250.4;1.5;247.3;50.05;370;2593.9
14-07-26;14:12;42.0;265.5;1.3;247.3;50.04;321;2593.9
14-07-26;14:15;42.2;264.6;3.5;248.2;50.06;850;2593.9
14-07-26;14:18;42.2;243.7;2.8;248.2;50.03;696;2594.0
14-07-26;14:21;42.0;252.0;3.6;248.2;50.07;881;2594.0
14-07-26;14:24;42.4;256.7;4.3;250.2;50.06;1082;2594.1
14-07-26;14:27;42.3;257.3;2.5;247.3;50.02;635;2594.1
14-07-26;14:30;42.3;257.3;4.2;247.3;50.07;1047;2594.2
14-07-26;14:33;42.4;259.2;4.3;247.3;50.08;1048;2594.2
14-07-26;14:36;42.7;253.2;4.0;247.3;50.03;1001;2594.3
14-07-26;14:39;42.4;262.3;3.9;247.3;50.02;928;2594.3
14-07-26;14:42;42.3;255.9;3.3;246.3;50.08;770;2594.4
14-07-26;14:45;42.7;256.7;4.1;247.3;50.04;1006;2594.4
14-07-26;14:48;42.5;254.7;3.8;247.3;50.04;933;2594.5
14-07-26;14:51;42.1;258.1;3.0;246.3;50.04;761;2594.5
14-07-26;14:54;42.3;255.3;3.9;248.2;50.07;959;2594.5
14-07-26;14:57;42.5;258.3;3.9;247.3;50.06;963;2594.6
14-07-26;15:00;41.9;250.7;1.3;245.3;50.05;307;2594.6
14-07-26;15:03;41.7;263.8;3.2;247.3;50.07;807;2594.6
14-07-26;15:06;42.0;264.4;3.4;247.3;50.02;813;2594.7
14-07-26;15:09;41.9;262.7;3.3;247.3;50.01;787;2594.7
14-07-26;15:12;42.0;255.4;3.4;247.3;50.03;822;2594.8
14-07-26;15:15;41.9;261.1;3.2;247.3;50.07;784;2594.8
14-07-26;15:18;42.0;263.0;2.9;247.3;50.04;720;2594.8
14-07-26;15:21;41.7;252.9;3.2;248.2;50.07;788;2594.9
14-07-26;15:24;41.6;262.6;3.3;246.3;50.02;829;2594.9
14-07-26;15:27;41.7;262.5;3.3;247.3;50.04;806;2595.0
14-07-26;15:30;41.7;264.1;3.2;248.2;50.02;800;2595.0
14-07-26;15:33;41.5;254.8;3.4;249.2;50.06;829;2595.0
14-07-26;15:36;41.7;262.6;3.3;248.2;50.04;817;2595.1
14-07-26;15:39;41.5;257.9;3.2;248.2;50.05;816;2595.1
14-07-26;15:42;41.5;254.5;3.1;248.2;50.04;755;2595.2
14-07-26;15:45;41.4;285.9;1.7;246.3;50.03;393;2595.2
14-07-26;15:48;41.0;272.9;1.2;245.3;50.08;304;2595.2
14-07-26;15:51;41.0;262.9;2.8;247.3;50.06;682;2595.2
14-07-26;15:54;41.2;265.1;2.7;249.2;50.06;653;2595.3
14-07-26;15:57;41.0;265.8;3.0;247.3;50.07;737;2595.3
14-07-26;16:00;40.8;266.8;0.9;244.3;50.03;218;2595.3
14-07-26;16:03;40.7;266.8;2.4;247.3;50.02;570;2595.4
14-07-26;16:06;40.6;275.3;2.5;247.3;50.08;604;2595.4
14-07-26;16:09;40.6;266.7;2.5;247.3;50.05;632;2595.4
14-07-26;16:12;40.5;261.0;2.4;248.2;50.09;588;2595.4
14-07-26;16:15;40.4;268.2;2.7;247.3;50.02;651;2595.5
14-07-26;16:18;40.6;264.8;2.4;247.3;50.04;596;2595.5
14-07-26;16:21;40.4;268.6;2.5;248.2;50.01;637;2595.5
14-07-26;16:24;40.4;260.3;2.9;248.2;50.03;729;2595.6
14-07-26;16:27;40.0;263.3;3.0;247.3;50.07;720;2595.6
14-07-26;16:30;40.1;234.0;2.4;246.3;50.04;583;2595.6
14-07-26;16:33;40.1;261.4;2.6;247.3;50.05;647;2595.6
14-07-26;16:36;40.0;266.7;2.9;248.2;50.03;701;2595.7
14-07-26;16:39;39.9;265.2;2.5;247.3;50.03;618;2595.7
14-07-26;16:42;40.0;271.2;2.3;247.3;50.02;561;2595.7
14-07-26;16:45;39.9;268.9;1.8;247.3;50.03;448;2595.7
14-07-26;16:48;39.7;269.9;1.6;246.3;50.02;390;2595.8
14-07-26;16:51;39.7;270.8;1.8;246.3;50.03;421;2595.8
14-07-26;16:54;39.4;269.9;2.1;247.3;50.05;504;2595.8
14-07-26;16:57;39.4;262.5;2.1;246.3;50.08;514;2595.8
14-07-26;17:00;39.3;271.8;2.3;246.3;50.03;564;2595.9
14-07-26;17:03;39.7;264.1;2.4;247.3;50.05;582;2595.9
14-07-26;17:06;39.7;267.7;2.4;246.3;50.02;559;2595.9
14-07-26;17:09;39.3;266.4;2.3;246.3;50.03;532;2595.9
14-07-26;17:12;39.4;;1.7;245.3;50.06;439;2596.0
14-07-26;17:15;39.4;267.7;1.7;246.3;50.04;386;2596.0
14-07-26;17:18;39.1;267.1;1.1;245.3;50.02;263;2596.0
14-07-26;17:21;39.1;272.4;1.8;245.3;50.02;433;2596.0
14-07-26;17:24;39.1;270.1;1.5;246.3;50.04;387;2596.0
14-07-26;17:27;38.9;270.8;1.7;246.3;50.03;386;2596.1
14-07-26;17:30;39.1;272.0;1.7;245.3;50.06;406;2596.1
14-07-26;17:33;38.6;259.4;0.6;244.3;49.98;117;2596.1
14-07-26;17:36;38.7;268.0;1.2;245.3;50.08;310;2596.1
14-07-26;17:39;38.2;292.8;1.0;246.3;50.04;255;2596.1
14-07-26;17:42;38.4;272.1;1.3;247.3;50.05;313;2596.1
14-07-26;17:45;38.3;274.8;1.4;247.3;50.02;326;2596.1
14-07-26;17:48;38.2;277.1;1.4;246.3;50.04;321;2596.2
14-07-26;17:51;38.2;277.2;1.2;246.3;50.02;302;2596.2
14-07-26;17:54;37.9;271.5;1.1;245.3;50.07;269;2596.2
14-07-26;17:57;38.0;276.5;1.1;246.3;50.04;275;2596.2
14-07-26;18:00;37.9;273.6;1.1;246.3;50.06;256;2596.2
14-07-26;18:03;37.9;280.3;1.0;245.3;50.04;239;2596.2
14-07-26;18:06;37.8;279.4;1.0;246.3;50.02;222;2596.2
14-07-26;18:09;37.6;281.2;0.9;244.3;50.02;208;2596.3
14-07-26;18:12;37.5;283.7;0.8;246.3;50.04;183;2596.3
14-07-26;18:15;37.5;277.7;0.7;245.3;50.04;166;2596.3
14-07-26;18:18;37.4;277.7;0.7;245.3;50.00;137;2596.3
14-07-26;18:21;37.1;283.0;0.5;244.3;50.01;114;2596.3
14-07-26;18:24;36.9;275.9;0.4;245.3;50.03;72;2596.3
14-07-26;18:27;36.9;249.0;0.2;245.3;50.07;31;2596.3
14-07-26;18:30;36.5;246.2;0.1;245.3;50.05;30;2596.3
14-07-26;18:33;36.4;256.0;0.1;245.3;50.06;29;2596.3
14-07-26;18:36;36.4;247.8;0.1;245.3;50.02;31;2596.3
14-07-26;18:39;36.2;250.6;0.1;246.3;50.03;35;2596.3
14-07-26;18:42;36.2;255.1;0.2;247.3;50.00;36;2596.3
14-07-26;18:45;36.0;257.0;0.2;246.3;50.08;39;2596.3
14-07-26;18:48;36.0;256.4;0.2;244.3;50.05;38;2596.3
14-07-26;18:51;36.0;253.8;0.1;244.3;50.02;40;2596.3
14-07-26;18:54;35.7;255.4;0.2;245.3;50.03;43;2596.3
14-07-26;18:57;35.6;258.8;0.2;245.3;50.06;46;2596.3
14-07-26;19:00;35.5;256.2;0.2;245.3;50.06;47;2596.3
14-07-26;19:03;35.5;261.1;0.2;244.3;50.00;47;2596.3
14-07-26;19:06;35.4;256.7;0.2;245.3;50.05;45;2596.3
14-07-26;19:09;35.4;254.5;0.2;245.3;50.07;44;2596.3
14-07-26;19:12;35.4;261.3;0.2;244.3;50.02;41;2596.3
14-07-26;19:15;35.3;257.8;0.2;245.3;50.05;40;2596.3
14-07-26;19:18;35.0;255.0;0.2;245.3;50.04;38;2596.3
14-07-26;19:21;35.0;257.3;0.2;246.3;50.02;35;2596.3
14-07-26;19:24;35.0;255.9;0.1;246.3;50.04;29;2596.3
14-07-26;19:27;34.8;244.6;0.1;245.3;50.03;23;2596.3
14-07-26;19:30;34.8;254.4;0.1;245.3;50.04;17;2596.3
14-07-26;19:33;34.9;244.3;0.1;245.3;50.05;15;2596.3
14-07-26;19:36;34.7;249.4;0.1;245.3;50.05;13;2596.3
14-07-26;19:39;34.7;239.3;0.1;246.3;50.05;12;2596.3
14-07-26;19:42;34.7;229.1;0.0;245.3;50.06;9;2596.3
14-07-26;19:45;34.6;235.5;0.0;245.3;49.98;8;2596.3
14-07-26;19:48;34.5;242.7;0.0;245.3;50.03;7;2596.3
14-07-26;19:51;34.4;231.2;0.0;246.3;50.06;5;2596.3
14-07-26;19:54;34.2;227.7;0.0;245.3;50.06;5;2596.3
14-07-26;19:57;34.4;224.1;0.0;245.3;49.99;5;2596.3
14-07-26;20:00;34.1;227.1;0.0;247.3;50.02;3;2596.3
14-07-26;20:03;34.1;246.3;0.0;245.3;50.05;1;2596.3
14-07-26;20:06;34.0;151.6;0.0;244.3;50.07;0;2596.3
14-07-26;20:09;33.9;130.0;0.0;244.3;50.02;0;2596.3
14-07-26;20:12;33.9;137.6;0.0;245.3;50.04;0;2596.3
14-07-26;20:15;33.8;208.8;0.0;245.3;50.06;0;2596.3
14-07-26;20:18;33.7;214.8;0.0;245.3;50.04;0;2596.3
14-07-26;20:21;33.7;181.0;0.0;245.3;50.04;0;2596.3
14-07-26;20:24;33.5;140.4;0.0;246.3;50.03;0;2596.3
14-07-26;20:27;33.5;108.6;0.0;245.3;50.03;0;2596.3
14-07-27;06:03;30.7;255.1;0.1;243.4;50.05;19;2596.3
14-07-27;06:06;30.8;254.1;0.1;242.4;50.04;21;2596.3
14-07-27;06:09;31.0;258.1;0.1;242.4;50.06;29;2596.3
14-07-27;06:12;31.0;256.3;0.1;243.4;50.06;32;2596.3
14-07-27;06:15;31.0;263.0;0.2;242.4;50.06;34;2596.3
14-07-27;06:18;31.1;256.0;0.2;242.4;50.05;34;2596.3
14-07-27;06:21;31.2;271.1;0.2;243.4;50.05;35;2596.3
14-07-27;06:24;31.4;263.9;0.1;241.4;50.09;27;2596.3
14-07-27;06:27;31.5;249.7;0.2;244.3;50.07;30;2596.4
14-07-27;06:30;31.5;264.2;0.2;244.3;50.06;28;2596.4
14-07-27;06:33;31.7;272.1;0.2;244.3;50.05;34;2596.4
14-07-27;06:36;31.7;273.7;0.2;246.3;50.04;45;2596.4
14-07-27;06:39;31.7;264.5;0.2;245.3;50.08;42;2596.4
14-07-27;06:42;31.9;265.8;0.2;245.3;50.05;52;2596.4
14-07-27;06:45;32.0;265.1;0.3;246.3;50.03;53;2596.4
14-07-27;06:48;31.9;274.9;0.3;245.3;50.06;55;2596.4
14-07-27;06:51;32.2;273.4;0.3;247.3;50.07;57;2596.4
14-07-27;06:54;32.2;277.4;0.3;245.3;50.06;59;2596.4
14-07-27;06:57;32.4;275.8;0.3;246.3;50.06;61;2596.4
14-07-27;07:00;32.4;272.9;0.4;246.3;50.06;64;2596.4
14-07-27;07:03;32.5;273.4;0.3;245.3;50.06;65;2596.4
14-07-27;07:06;32.5;277.5;0.4;246.3;50.05;67;2596.4
14-07-27;07:09;32.5;267.9;0.4;245.3;50.08;70;2596.4
14-07-27;07:12;32.6;270.7;0.4;245.3;50.08;70;2596.4
14-07-27;07:15;32.9;277.1;0.4;246.3;50.09;72;2596.4
14-07-27;07:18;32.9;282.8;0.3;245.3;50.06;73;2596.4
14-07-27;07:21;32.9;272.1;0.0;245.3;50.03;76;2596.4
14-07-27;07:24;33.2;279.0;0.4;245.3;50.04;79;2596.4
14-07-27;07:27;33.2;270.1;0.0;245.3;50.04;80;2596.4
14-07-27;07:30;33.0;275.6;0.4;245.3;50.06;78;2596.4
14-07-27;07:33;33.2;277.5;0.4;245.3;50.04;72;2596.4
14-07-27;07:36;33.2;277.4;0.4;245.3;50.04;83;2596.4
14-07-27;07:39;33.3;280.8;0.4;244.3;50.05;88;2596.4
14-07-27;07:42;33.2;281.5;0.4;245.3;50.06;91;2596.4
14-07-27;07:45;33.3;286.2;0.4;245.3;50.06;93;2596.4
14-07-27;07:48;33.4;282.4;0.4;244.3;50.07;95;2596.4
14-07-27;07:51;33.5;283.4;0.5;244.3;50.06;96;2596.4
14-07-27;07:54;33.7;286.5;0.4;244.3;50.04;99;2596.4
14-07-27;07:57;33.5;286.9;0.5;245.3;50.07;101;2596.5
14-07-27;08:00;33.9;285.9;0.5;244.3;50.06;105;2596.5
14-07-27;08:03;33.8;292.6;0.5;244.3;50.07;105;2596.5
14-07-27;08:06;33.8;294.5;0.5;244.3;50.07;107;2596.5
14-07-27;08:09;33.9;293.5;0.5;245.3;50.06;109;2596.5
14-07-27;08:12;34.0;300.5;0.5;246.3;50.06;110;2596.5
14-07-27;08:15;34.0;297.3;0.5;245.3;50.04;111;2596.5
14-07-27;08:18;34.1;298.2;0.5;245.3;50.08;115;2596.5
14-07-27;08:21;34.0;303.2;0.5;246.3;50.06;116;2596.5
14-07-27;08:24;34.0;302.6;0.5;245.3;50.05;118;2596.5
14-07-27;08:27;34.1;302.0;0.5;245.3;50.05;118;2596.5
14-07-27;08:30;34.0;302.9;0.6;246.3;50.05;121;2596.5
14-07-27;08:33;34.4;304.3;0.5;245.3;50.02;124;2596.5
14-07-27;08:36;34.2;301.3;0.5;246.3;50.05;126;2596.5
14-07-27;08:39;34.2;302.9;0.7;246.3;50.03;127;2596.5
14-07-27;08:42;34.2;303.5;0.5;245.3;50.06;129;2596.5
14-07-27;08:45;34.4;304.8;0.6;245.3;50.09;130;2596.5
14-07-27;08:48;34.5;306.2;0.7;245.3;50.05;132;2596.6
14-07-27;08:51;34.4;301.7;0.7;246.3;50.05;132;2596.6
14-07-27;08:54;34.2;304.6;0.7;244.3;50.06;135;2596.6
14-07-27;08:57;34.5;301.0;0.6;245.3;50.07;137;2596.6
14-07-27;09:00;34.6;309.3;0.6;245.3;50.06;139;2596.6
14-07-27;09:03;34.5;302.6;0.7;245.3;50.06;145;2596.6
14-07-27;09:06;34.7;301.7;0.7;245.3;50.03;149;2596.6
14-07-27;09:09;34.7;285.9;0.7;246.3;50.03;157;2596.6
14-07-27;09:12;34.7;279.3;0.8;246.3;50.04;171;2596.6
14-07-27;09:15;34.7;291.6;0.8;248.2;50.08;193;2596.6
14-07-27;09:18;34.8;296.7;0.9;246.3;50.05;212;2596.6
14-07-27;09:21;34.7;296.0;1.0;246.3;50.05;236;2596.6
14-07-27;09:24;34.9;297.8;1.1;246.3;50.04;259;2596.7
14-07-27;09:27;35.0;300.1;1.2;247.3;50.04;281;2596.7
14-07-27;09:30;35.3;300.0;1.2;247.3;50.06;303;2596.7
14-07-27;09:33;35.0;302.9;1.3;246.3;50.05;323;2596.7
14-07-27;09:36;35.5;294.7;1.5;245.3;50.06;343;2596.7
14-07-27;09:39;35.4;302.9;1.5;247.3;50.06;366;2596.7
14-07-27;09:42;35.5;298.3;1.5;247.3;50.05;389;2596.7
14-07-27;09:45;35.6;299.2;1.7;246.3;50.07;413;2596.8
14-07-27;09:48;35.9;295.4;1.8;247.3;50.07;434;2596.8
14-07-27;09:51;36.1;300.8;1.9;247.3;50.08;454;2596.8
14-07-27;09:54;36.0;300.0;2.0;247.3;50.09;477;2596.8
14-07-27;09:57;36.3;295.6;2.0;246.3;50.07;496;2596.9
14-07-27;10:00;36.4;294.7;2.1;246.3;50.08;520;2596.9
14-07-27;10:03;36.7;293.4;2.2;246.3;50.07;539;2596.9
14-07-27;10:06;36.8;294.4;2.3;246.3;50.06;560;2596.9
14-07-27;10:09;36.9;291.5;2.3;246.3;50.09;583;2597.0
14-07-27;10:12;36.9;293.9;2.5;247.3;50.08;597;2597.0
14-07-27;10:15;37.2;289.4;2.5;246.3;50.05;618;2597.0
14-07-27;10:18;37.5;287.5;2.5;247.3;50.10;634;2597.1
14-07-27;10:21;37.7;289.1;2.7;246.3;50.05;654;2597.1
14-07-27;10:24;37.8;286.0;2.7;245.3;50.08;669;2597.1
14-07-27;10:27;37.8;286.2;2.8;245.3;50.08;690;2597.2
14-07-27;10:30;37.9;283.1;2.9;245.3;50.07;707;2597.2
14-07-27;10:33;38.2;281.1;2.9;246.3;50.05;721;2597.2
14-07-27;10:36;38.2;282.2;3.1;245.3;50.01;738;2597.3
14-07-27;10:39;38.5;276.7;3.2;246.3;50.04;759;2597.3
14-07-27;10:42;38.6;280.2;3.2;246.3;50.05;777;2597.3
14-07-27;10:45;38.7;277.4;3.3;246.3;50.06;795;2597.4
14-07-27;10:48;38.9;276.2;3.3;246.3;50.04;808;2597.4
14-07-27;10:51;39.0;273.6;3.3;246.3;50.08;821;2597.5
14-07-27;10:54;39.2;4.8;3.4;246.3;50.04;839;2597.5
14-07-27;10:57;39.3;269.2;3.4;246.3;50.03;833;2597.5
14-07-27;11:00;39.4;271.7;3.5;246.3;50.04;862;2597.6
14-07-27;11:03;39.8;268.7;3.5;247.3;50.05;871;2597.6
14-07-27;11:06;39.7;267.9;3.7;247.3;50.03;881;2597.7
14-07-27;11:09;39.9;259.1;0.0;246.3;50.04;899;2597.7
14-07-27;11:12;40.1;258.9;3.7;246.3;50.02;904;2597.8
14-07-27;11:15;40.1;265.4;3.8;246.3;50.07;928;2597.8
14-07-27;11:18;40.4;259.8;3.7;246.3;50.04;916;2597.8
14-07-27;11:21;40.4;256.4;3.8;246.3;50.09;944;2597.9
14-07-27;11:24;40.6;261.7;4.0;246.3;50.02;973;2597.9
14-07-27;11:27;40.8;260.4;3.9;247.3;50.06;958;2598.0
14-07-27;11:30;40.8;260.3;3.9;246.3;50.04;955;2598.0
14-07-27;11:33;41.2;258.1;3.9;246.3;50.03;967;2598.1
14-07-27;11:36;41.0;254.5;4.0;247.3;50.04;974;2598.1
14-07-27;11:39;41.3;259.4;3.9;247.3;50.09;968;2598.2
14-07-27;11:42;41.4;254.1;3.9;247.3;50.07;978;2598.2
14-07-27;11:45;41.6;255.1;4.0;247.3;50.04;972;2598.3
14-07-27;11:48;41.6;255.1;4.0;246.3;50.04;984;2598.3
14-07-27;11:51;41.4;256.9;4.1;246.3;50.02;994;2598.4
14-07-27;11:54;41.5;252.5;4.0;246.3;50.08;991;2598.4
14-07-27;11:57;41.9;252.5;4.1;247.3;49.98;993;2598.5
14-07-27;12:00;41.9;249.0;4.1;246.3;50.03;1004;2598.5
14-07-27;12:03;42.0;254.8;4.0;247.3;50.04;991;2598.6
14-07-27;12:06;42.0;243.0;4.1;247.3;50.03;1003;2598.6
14-07-27;12:09;42.0;250.0;4.1;247.3;50.04;1002;2598.7
14-07-27;12:12;42.3;255.4;4.1;246.3;50.09;1015;2598.7
14-07-27;12:15;42.5;254.8;4.2;247.3;50.04;1036;2598.8
14-07-27;12:18;42.3;258.8;4.2;247.3;50.03;1038;2598.8
14-07-27;12:21;42.4;265.2;3.8;247.3;50.03;944;2598.9
14-07-27;12:24;42.8;246.6;4.2;247.3;50.07;1037;2598.9
14-07-27;12:27;42.8;257.6;4.2;247.3;50.01;1021;2599.0
14-07-27;12:30;42.8;252.2;4.3;247.3;50.04;1056;2599.0
14-07-27;12:33;42.7;257.6;4.1;246.3;50.07;1033;2599.1
14-07-27;12:36;42.7;260.4;4.5;247.3;50.04;1110;2599.1
14-07-27;12:39;43.0;255.1;4.3;246.3;50.07;1055;2599.2
14-07-27;12:42;42.9;251.9;4.4;247.3;50.06;1070;2599.2
14-07-27;12:45;43.0;251.3;4.5;248.2;50.06;1081;2599.3
14-07-27;12:48;42.8;249.4;1.1;243.4;50.08;249;2599.3
14-07-27;12:51;43.0;252.2;4.4;246.3;50.03;1072;2599.4
14-07-27;12:54;43.0;251.6;4.4;247.3;50.02;1050;2599.4
14-07-27;12:57;43.1;258.9;4.3;247.3;50.06;1076;2599.5
14-07-27;13:00;43.1;252.9;4.4;248.2;50.03;1065;2599.6
14-07-27;13:03;43.1;253.4;4.3;249.2;50.06;1076;2599.6
14-07-27;13:06;43.2;258.3;4.4;246.3;50.05;1088;2599.7
14-07-27;13:09;43.2;247.7;4.5;247.3;50.09;1092;2599.7
14-07-27;13:12;43.1;255.0;4.6;247.3;50.02;1093;2599.8
14-07-27;13:15;43.6;259.8;4.6;246.3;50.07;1122;2599.8
14-07-27;13:18;43.7;251.6;4.4;247.3;50.11;1107;2599.9
14-07-27;13:21;43.5;247.9;4.5;247.3;50.03;1109;2599.9
14-07-27;13:24;43.1;262.7;4.4;246.3;50.07;1064;2600.0
14-07-27;13:27;43.4;246.2;4.6;247.3;50.06;1131;2600.0
14-07-27;13:30;43.1;254.8;1.3;244.3;50.04;333;2600.1
14-07-27;13:33;43.2;253.4;4.7;248.2;50.05;1149;2600.1
14-07-27;13:36;43.5;254.5;4.3;248.2;50.05;1067;2600.2
14-07-27;13:39;43.6;249.9;4.4;247.3;50.05;1073;2600.2
14-07-27;13:42;43.6;250.9;4.5;247.3;50.06;1099;2600.3
14-07-27;13:45;43.7;249.1;4.5;247.3;50.06;1124;2600.3
14-07-27;13:48;43.6;249.6;4.5;248.2;50.07;1092;2600.4
14-07-27;13:51;43.8;248.7;4.4;246.3;50.07;1084;2600.4
14-07-27;13:54;43.8;247.5;4.5;247.3;50.05;1105;2600.5
14-07-27;13:57;43.9;254.7;4.4;247.3;50.02;1075;2600.6
14-07-27;14:00;43.8;246.8;4.5;247.3;50.03;1099;2600.6
14-07-27;14:03;43.7;255.6;4.4;248.2;50.04;1081;2600.7
14-07-27;14:06;42.5;279.9;4.3;248.2;50.03;1063;2600.7
14-07-27;14:09;43.2;252.5;4.6;248.2;50.03;1117;2600.7
14-07-27;14:12;43.2;255.9;1.2;245.3;50.02;291;2600.8
14-07-27;14:15;42.9;260.5;4.7;248.2;50.07;1159;2600.8
14-07-27;14:18;43.1;231.1;4.3;247.3;50.06;1044;2600.9
14-07-27;14:21;43.6;250.9;4.3;247.3;50.02;1061;2600.9
14-07-27;14:24;43.4;251.2;4.3;247.3;50.05;1043;2601.0
14-07-27;14:27;43.5;246.2;4.2;248.2;50.04;1029;2601.0
14-07-27;14:30;43.2;234.9;3.7;246.3;50.08;880;2601.1
14-07-27;14:33;42.9;249.6;4.2;247.3;50.08;1039;2601.1
14-07-27;14:36;43.1;249.3;4.2;247.3;50.03;1041;2601.2
14-07-27;14:39;43.6;248.5;4.3;248.2;50.03;1047;2601.2
14-07-27;14:42;43.1;259.7;4.2;246.3;50.03;1016;2601.3
14-07-27;14:45;43.4;248.8;4.1;247.3;50.06;999;2601.3
14-07-27;14:48;42.1;267.7;0.9;244.3;50.01;209;2601.3
14-07-27;14:51;42.7;253.5;4.2;247.3;50.04;1027;2601.4
14-07-27;14:54;43.1;255.3;4.1;247.3;50.06;1004;2601.4
14-07-27;14:57;42.9;257.3;4.0;247.3;50.07;994;2601.5
14-07-27;15:00;43.0;250.6;4.1;247.3;50.04;1020;2601.5
14-07-27;15:03;43.0;249.9;4.1;249.2;50.05;1021;2601.6
14-07-27;15:06;43.1;253.1;4.0;248.2;50.07;973;2601.6
14-07-27;15:09;43.1;249.4;4.0;248.2;50.07;987;2601.7
14-07-27;15:12;43.2;250.4;4.0;247.3;50.05;984;2601.7
14-07-27;15:15;43.0;257.8;2.8;246.3;50.09;702;2601.8
14-07-27;15:18;42.2;253.1;3.9;247.3;50.06;963;2601.8
14-07-27;15:21;42.3;265.5;2.5;245.3;50.07;557;2601.8
14-07-27;15:24;42.4;257.3;3.8;246.3;50.05;923;2601.9
14-07-27;15:27;42.8;254.0;3.8;247.3;50.02;933;2601.9
14-07-27;15:30;42.7;252.9;3.8;247.3;50.06;917;2601.9
14-07-27;15:33;42.7;257.5;3.7;246.3;50.05;885;2602.0
14-07-27;15:36;42.8;256.2;3.6;247.3;50.05;887;2602.0
14-07-27;15:39;42.7;253.4;3.5;247.3;50.02;873;2602.1
14-07-27;15:42;42.4;250.3;3.6;247.3;50.03;896;2602.1
14-07-27;15:45;42.7;250.1;2.2;246.3;50.00;554;2602.2
14-07-27;15:48;42.4;255.9;3.1;247.3;50.08;774;2602.2
14-07-27;15:51;41.7;263.9;1.1;244.3;50.04;264;2602.2
14-07-27;15:54;41.3;263.5;1.1;246.3;50.05;264;2602.2
14-07-27;15:57;41.9;260.1;3.6;247.3;50.06;895;2602.3
14-07-27;16:00;41.4;267.6;1.0;244.3;50.05;221;2602.3
14-07-27;16:03;41.4;262.6;3.4;247.3;50.06;840;2602.3
14-07-27;16:06;41.5;258.6;3.3;247.3;50.04;810;2602.4
14-07-27;16:09;41.6;260.4;3.3;247.3;50.05;796;2602.4
14-07-27;16:12;41.0;258.2;0.8;245.3;50.05;174;2602.4
14-07-27;16:15;41.3;263.0;2.0;245.3;50.07;487;2602.5
14-07-27;16:18;41.0;264.5;3.0;247.3;50.02;740;2602.5
14-07-27;16:21;41.4;259.2;2.9;247.3;50.05;728;2602.5
14-07-27;16:24;41.2;261.4;2.8;247.3;50.05;707;2602.6
14-07-27;16:27;41.2;257.5;2.8;246.3;50.01;683;2602.6
14-07-27;16:30;41.3;265.8;2.7;245.3;50.05;673;2602.6
14-07-27;16:33;40.9;264.5;2.6;246.3;50.03;647;2602.7
14-07-27;16:36;41.2;261.9;2.7;246.3;50.05;652;2602.7
14-07-27;16:39;41.0;261.3;2.7;248.2;50.05;653;2602.7
14-07-27;16:42;40.8;261.0;2.5;246.3;50.02;621;2602.8
14-07-27;16:45;40.9;262.2;2.5;246.3;50.03;611;2602.8
14-07-27;16:48;40.8;267.9;2.4;246.3;50.01;600;2602.8
14-07-27;16:51;40.8;259.8;2.4;246.3;50.03;593;2602.9
14-07-27;16:54;40.7;267.4;2.4;246.3;50.08;580;2602.9
14-07-27;16:57;40.4;253.4;0.7;245.3;50.04;125;2602.9
14-07-27;17:00;40.0;264.5;2.4;247.3;50.06;570;2602.9
14-07-27;17:03;40.2;262.9;2.2;246.3;50.05;549;2603.0
14-07-27;17:06;40.2;262.2;2.3;246.3;50.06;536;2603.0
14-07-27;17:09;40.1;262.9;2.1;246.3;50.08;520;2603.0
14-07-27;17:12;40.1;266.3;2.1;246.3;50.06;511;2603.0
14-07-27;17:15;39.9;263.9;2.0;246.3;50.04;492;2603.1
14-07-27;17:18;40.0;267.0;2.0;245.3;50.05;471;2603.1
14-07-27;17:21;39.9;269.3;1.9;245.3;50.01;467;2603.1
14-07-27;17:24;39.9;264.9;1.8;246.3;50.03;445;2603.1
14-07-27;17:27;39.5;264.4;1.8;245.3;50.03;442;2603.2
14-07-27;17:30;39.8;268.0;1.7;246.3;50.02;423;2603.2
14-07-27;17:33;39.5;264.4;1.6;245.3;50.05;407;2603.2
14-07-27;17:36;39.5;272.0;1.7;245.3;50.06;396;2603.2
14-07-27;17:39;39.4;270.1;1.6;245.3;50.01;384;2603.2
14-07-27;17:42;39.3;269.3;1.6;246.3;50.03;370;2603.3
14-07-27;17:45;39.3;266.7;1.5;245.3;50.02;354;2603.3
14-07-27;17:48;39.1;272.4;1.4;246.3;50.06;343;2603.3
14-07-27;17:51;38.9;271.8;1.4;245.3;50.01;329;2603.3
14-07-27;17:54;38.7;274.0;1.3;245.3;50.06;318;2603.3
14-07-27;17:57;38.7;273.6;1.2;246.3;50.04;297;2603.3
14-07-27;18:00;38.7;277.7;1.2;246.3;50.05;278;2603.4
14-07-27;18:03;38.6;276.2;1.1;245.3;50.05;263;2603.4
14-07-27;18:06;38.6;278.4;1.0;244.3;50.05;247;2603.4
14-07-27;18:09;38.4;272.3;0.9;245.3;50.06;228;2603.4
14-07-27;18:12;38.2;279.6;0.9;245.3;50.06;212;2603.4
14-07-27;18:15;37.8;286.6;0.8;245.3;50.03;193;2603.4
14-07-27;18:18;38.3;283.7;0.8;244.3;50.04;177;2603.4
14-07-27;18:21;37.7;287.9;0.7;245.3;50.02;161;2603.4
14-07-27;18:24;37.8;284.6;0.7;245.3;50.03;147;2603.4
14-07-27;18:27;37.5;279.0;0.6;244.3;50.03;133;2603.5
14-07-27;18:30;37.4;276.2;0.5;244.3;50.03;116;2603.5
14-07-27;18:33;37.4;278.7;0.5;244.3;50.04;102;2603.5
14-07-27;18:36;37.1;272.7;0.5;244.3;50.00;88;2603.5
14-07-27;18:39;37.0;257.8;0.4;244.3;50.04;78;2603.5
14-07-27;18:42;36.8;260.0;0.4;244.3;50.04;68;2603.5
14-07-27;18:45;36.8;256.6;0.3;244.3;50.02;61;2603.5
14-07-27;18:48;36.7;264.9;0.3;245.3;50.06;59;2603.5
14-07-27;18:51;36.7;272.4;0.3;244.3;50.08;56;2603.5
14-07-27;18:54;36.4;270.8;0.3;243.4;50.04;52;2603.5
14-07-27;18:57;36.1;262.5;0.3;244.3;50.08;49;2603.5
14-07-27;19:00;36.1;265.1;0.2;244.3;50.05;46;2603.5
14-07-27;19:03;36.1;261.0;0.2;244.3;50.05;43;2603.5
14-07-27;19:06;36.0;263.5;0.2;244.3;50.03;40;2603.5
14-07-27;19:09;35.7;254.1;0.2;244.3;50.09;37;2603.5
14-07-27;19:12;35.7;248.4;0.2;244.3;50.07;33;2603.5
14-07-27;19:15;35.6;251.5;0.1;244.3;50.07;30;2603.5
14-07-27;19:18;35.6;256.4;0.1;244.3;50.02;28;2603.5
14-07-27;19:21;35.5;243.0;0.1;244.3;50.05;26;2603.5
14-07-27;19:24;35.5;252.9;0.1;244.3;50.06;23;2603.5
14-07-27;19:27;35.4;253.1;0.1;244.3;50.01;22;2603.5
14-07-27;19:30;35.3;240.0;0.1;242.4;50.02;19;2603.5
14-07-27;19:33;35.0;240.2;0.1;244.3;50.04;17;2603.5
14-07-27;19:36;35.0;246.5;0.1;244.3;50.04;15;2603.5
14-07-27;19:39;35.2;233.0;0.1;243.4;50.04;13;2603.5
14-07-27;19:42;34.9;240.5;0.0;243.4;50.03;11;2603.5
14-07-27;19:45;34.8;237.1;0.0;244.3;50.01;8;2603.5
14-07-27;19:48;34.7;231.4;0.0;244.3;50.05;6;2603.5
14-07-27;19:51;34.7;238.0;0.0;244.3;50.02;5;2603.5
14-07-27;19:54;34.7;226.7;0.0;244.3;50.01;3;2603.5
14-07-27;19:57;34.5;235.5;0.0;244.3;50.07;2;2603.5
14-07-27;20:00;34.4;159.3;0.0;244.3;50.09;0;2603.5
14-07-27;20:03;34.4;160.4;0.0;244.3;50.06;0;2603.5
14-07-27;20:06;34.2;105.1;0.0;244.3;50.05;0;2603.5
14-07-27;20:09;34.1;174.3;0.0;244.3;50.06;0;2603.5
14-07-27;20:12;34.0;241.5;0.0;243.4;50.06;0;2603.5
14-07-27;20:15;34.0;228.8;0.0;244.3;50.05;0;2603.5
14-07-27;20:18;33.9;203.1;0.0;242.4;50.06;0;2603.5
14-07-27;20:21;33.8;173.2;0.0;243.4;50.04;0;2603.5
14-07-27;20:24;33.8;141.5;0.0;243.4;50.04;0;2603.5
14-07-27;20:27;33.7;110.8;0.0;244.3;50.04;0;2603.5
14-07-28;05:51;30.9;264.9;0.1;238.5;50.04;20;2603.5
14-07-28;05:54;30.7;260.7;0.1;239.5;50.06;22;2603.5
14-07-28;05:57;30.9;264.1;0.1;244.3;50.06;24;2603.5
14-07-28;06:00;31.0;263.6;0.1;243.4;50.04;26;2603.5
14-07-28;06:03;31.0;262.2;0.1;244.3;50.07;28;2603.5
14-07-28;06:06;31.2;265.4;0.1;244.3;50.05;29;2603.5
14-07-28;06:09;31.2;265.5;0.2;245.3;50.01;30;2603.5
14-07-28;06:12;31.2;252.5;0.1;245.3;50.04;32;2603.5
14-07-28;06:15;31.5;260.3;0.2;244.3;50.03;33;2603.5
14-07-28;06:18;31.5;262.3;0.2;245.3;50.03;35;2603.5
14-07-28;06:21;31.6;266.4;0.2;246.3;50.03;37;2603.5
14-07-28;06:24;31.7;259.5;0.2;248.2;50.03;39;2603.5
14-07-28;06:27;31.7;269.8;0.2;246.3;50.07;41;2603.5
14-07-28;06:30;32.0;265.1;0.2;247.3;50.03;42;2603.5
14-07-28;06:33;31.8;267.9;0.2;247.3;50.03;43;2603.5
14-07-28;06:36;32.0;273.1;0.2;247.3;50.03;44;2603.5
14-07-28;06:39;32.2;269.6;0.2;246.3;50.07;46;2603.5
14-07-28;06:42;32.0;275.6;0.2;246.3;50.04;47;2603.5
14-07-28;06:45;32.5;268.3;0.2;245.3;50.02;49;2603.5
14-07-28;06:48;32.4;272.6;0.2;246.3;50.04;50;2603.5
14-07-28;06:51;32.5;265.2;0.3;246.3;50.06;52;2603.5
14-07-28;06:54;32.5;266.0;0.3;244.3;50.06;54;2603.6
14-07-28;06:57;32.6;272.0;0.3;244.3;50.08;55;2603.6
14-07-28;07:00;32.6;273.4;0.3;244.3;50.07;56;2603.6
14-07-28;07:03;32.7;273.7;0.3;243.4;50.06;58;2603.6
14-07-28;07:06;32.9;262.7;0.3;244.3;50.08;60;2603.6
14-07-28;07:09;32.9;261.9;0.3;243.4;50.08;60;2603.6
14-07-28;07:12;32.7;270.7;0.4;244.3;50.04;62;2603.6
14-07-28;07:15;32.9;269.2;0.3;243.4;50.05;64;2603.6
14-07-28;07:18;33.2;270.5;0.4;242.4;49.99;65;2603.6
14-07-28;07:21;33.2;275.8;0.4;244.3;50.03;66;2603.6
14-07-28;07:24;33.3;277.7;0.3;244.3;50.05;67;2603.6
14-07-28;07:27;33.2;278.9;0.4;38.6;50.04;70;2603.6
14-07-28;07:30;33.4;274.9;0.4;243.4;50.05;71;2603.6
14-07-28;07:33;33.5;272.7;0.4;244.3;50.05;73;2603.6
14-07-28;07:36;33.4;272.7;0.4;243.4;50.06;74;2603.6
14-07-28;07:39;33.4;283.8;0.4;243.4;50.03;73;2603.6
14-07-28;07:42;33.4;273.1;0.4;243.4;50.06;77;2603.6
14-07-28;07:45;33.4;286.2;0.4;243.4;50.05;79;2603.6
14-07-28;07:48;33.7;284.4;0.4;243.4;50.06;82;2603.6
14-07-28;07:51;33.5;278.1;0.4;243.4;50.02;83;2603.6
14-07-28;07:54;33.5;284.9;0.4;243.4;50.05;85;2603.6
14-07-28;07:57;33.8;280.9;0.4;243.4;50.08;87;2603.6
14-07-28;08:00;33.8;293.2;0.5;243.4;50.04;90;2603.6
14-07-28;08:03;33.8;295.7;0.5;242.4;50.02;91;2603.6
14-07-28;08:06;33.8;289.3;0.5;242.4;50.04;93;2603.6
14-07-28;08:09;33.9;291.5;0.5;243.4;50.01;96;2603.6
14-07-28;08:12;33.9;295.0;0.4;243.4;50.02;97;2603.6
14-07-28;08:15;34.0;303.9;0.5;243.4;50.02;96;2603.7
14-07-28;08:18;34.2;301.3;0.5;242.4;50.04;99;2603.7
14-07-28;08:21;34.0;299.2;0.4;245.3;50.04;101;2603.7
14-07-28;08:24;34.1;297.9;0.5;244.3;50.06;102;2603.7
14-07-28;08:27;34.2;298.3;0.5;243.4;50.06;101;2603.7
14-07-28;08:30;34.2;297.0;0.5;245.3;50.03;102;2603.7
14-07-28;08:33;34.2;302.1;0.5;244.3;50.02;104;2603.7
14-07-28;08:36;34.4;300.5;0.5;243.4;50.02;105;2603.7
14-07-28;08:39;34.1;309.0;0.5;244.3;50.02;105;2603.7
14-07-28;08:42;34.4;305.1;0.5;243.4;50.05;108;2603.7
14-07-28;08:45;34.4;302.3;0.5;244.3;50.04;109;2603.7
14-07-28;08:48;34.4;298.0;0.5;243.4;50.02;110;2603.7
14-07-28;08:51;34.4;304.8;0.5;243.4;50.02;113;2603.7
14-07-28;08:54;34.6;302.3;0.5;243.4;50.05;113;2603.7
14-07-28;08:57;34.5;300.7;0.5;244.3;50.05;116;2603.7
14-07-28;09:00;34.5;299.2;0.6;242.4;50.01;118;2603.7
14-07-28;09:03;34.4;299.5;0.6;243.4;50.04;123;2603.7
14-07-28;09:06;34.5;278.3;0.7;243.4;50.04;130;2603.7
14-07-28;09:09;34.6;284.1;0.6;243.4;50.05;140;2603.7
14-07-28;09:12;34.6;284.9;0.7;243.4;50.01;158;2603.8
14-07-28;09:15;34.7;290.9;0.8;244.3;50.07;181;2603.8
14-07-28;09:18;35.0;309.3;0.9;244.3;50.02;201;2603.8
14-07-28;09:21;34.8;301.7;1.0;242.4;50.07;227;2603.8
14-07-28;09:24;34.9;297.8;1.1;243.4;50.04;251;2603.8
14-07-28;09:27;35.2;303.8;1.2;244.3;50.02;276;2603.8
14-07-28;09:30;35.0;304.1;1.4;244.3;49.99;299;2603.8
14-07-28;09:33;35.3;302.9;1.4;244.3;50.04;327;2603.8
14-07-28;09:36;35.5;300.2;1.4;244.3;50.06;349;2603.9
14-07-28;09:39;35.5;297.6;1.5;243.4;50.03;373;2603.9
14-07-28;09:42;35.6;296.3;1.7;244.3;50.05;396;2603.9
14-07-28;09:45;35.9;299.2;1.8;244.3;50.01;423;2603.9
14-07-28;09:48;36.0;298.9;1.8;244.3;50.03;451;2603.9
14-07-28;09:51;36.3;294.1;2.0;245.3;50.06;465;2604.0
14-07-28;09:54;36.3;295.4;2.1;245.3;50.05;507;2604.0
14-07-28;09:57;36.3;292.0;2.2;245.3;50.04;540;2604.0
14-07-28;10:00;36.8;286.6;2.2;245.3;50.01;538;2604.0
14-07-28;10:03;36.5;246.0;1.8;245.3;50.05;446;2604.1
14-07-28;10:06;36.9;293.5;2.7;246.3;50.02;645;2604.1
14-07-28;10:09;37.1;285.7;1.7;244.3;50.02;408;2604.1
14-07-28;10:12;36.8;282.4;1.3;245.3;50.06;308;2604.1
14-07-28;10:15;36.9;269.5;3.0;245.3;50.02;693;2604.2
14-07-28;10:18;37.0;277.5;1.4;245.3;50.05;344;2604.2
14-07-28;10:21;37.6;281.8;3.4;246.3;50.00;820;2604.2
14-07-28;10:24;37.8;253.4;2.1;245.3;50.02;501;2604.3
14-07-28;10:27;37.8;243.7;2.5;245.3;50.03;579;2604.3
14-07-28;10:30;37.9;266.3;2.9;245.3;50.06;721;2604.3
14-07-28;10:33;37.8;269.8;2.3;245.3;50.07;550;2604.3
14-07-28;10:36;38.2;278.6;1.7;243.4;50.03;400;2604.4
14-07-28;10:39;37.9;289.3;1.6;243.4;50.01;385;2604.4
14-07-28;10:42;37.7;285.6;1.3;243.4;50.03;291;2604.4
14-07-28;10:45;37.6;290.4;1.5;244.3;50.05;349;2604.4
14-07-28;10:48;37.8;276.2;2.8;245.3;50.07;677;2604.4
14-07-28;10:51;38.3;268.7;1.9;244.3;49.99;417;2604.5
14-07-28;10:54;37.9;280.2;1.8;243.4;50.01;434;2604.5
14-07-28;10:57;38.0;289.0;1.7;244.3;50.02;417;2604.5
14-07-28;11:00;38.3;252.9;2.3;245.3;50.06;548;2604.5
14-07-28;11:03;38.0;279.3;1.6;243.4;49.95;369;2604.6
14-07-28;11:06;38.2;286.3;1.5;244.3;50.05;375;2604.6
14-07-28;11:09;38.2;287.1;1.7;243.4;50.05;402;2604.6
14-07-28;11:12;38.3;269.8;2.8;244.3;50.01;658;2604.6
14-07-28;11:15;38.6;284.1;2.1;243.4;50.04;525;2604.7
14-07-28;11:18;38.3;278.7;2.5;245.3;50.02;627;2604.7
14-07-28;11:21;38.9;254.8;2.3;243.4;50.02;562;2604.7
14-07-28;11:24;38.9;4.8;2.5;244.3;50.03;591;2604.8
14-07-28;11:27;39.0;280.3;1.9;242.4;50.04;461;2604.8
14-07-28;11:30;38.7;282.5;2.1;244.3;50.01;510;2604.8
14-07-28;11:33;38.9;4.8;1.8;244.3;50.04;433;2604.8
14-07-28;11:36;38.9;288.1;1.7;244.3;50.04;385;2604.9
14-07-28;11:39;38.4;286.2;1.1;243.4;50.01;270;2604.9
14-07-28;11:42;38.0;285.6;1.1;243.4;50.04;248;2604.9
14-07-28;11:45;38.2;285.2;1.0;243.4;50.06;254;2604.9
14-07-28;11:48;38.0;289.1;1.1;242.4;50.04;268;2604.9
14-07-28;11:51;37.8;285.7;1.2;243.4;50.05;291;2604.9
14-07-28;11:54;38.0;284.1;1.3;244.3;50.05;309;2604.9
14-07-28;11:57;37.9;285.2;1.5;244.3;50.05;345;2605.0
14-07-28;12:00;37.9;278.6;2.1;245.3;50.08;495;2605.0
14-07-28;12:03;38.2;282.8;2.1;244.3;50.05;501;2605.0
14-07-28;12:06;38.5;283.5;2.1;244.3;50.05;518;2605.0
14-07-28;12:09;38.4;280.5;2.3;244.3;50.06;552;2605.1
14-07-28;12:12;38.6;282.8;2.0;245.3;50.03;474;2605.1
14-07-28;12:15;38.7;283.0;1.8;244.3;50.07;452;2605.1
14-07-28;12:18;38.4;279.4;2.0;244.3;50.05;473;2605.1
14-07-28;12:21;38.5;253.7;2.5;245.3;50.04;615;2605.2
14-07-28;12:24;38.6;262.5;2.1;243.4;50.06;518;2605.2
14-07-28;12:27;39.0;268.9;4.1;246.3;49.99;989;2605.2
14-07-28;12:30;39.5;261.9;3.0;245.3;50.00;727;2605.3
14-07-28;12:33;39.4;264.4;2.1;245.3;50.03;516;2605.3
14-07-28;12:36;39.2;270.5;1.7;245.3;50.03;417;2605.3
14-07-28;12:39;39.0;276.8;1.9;245.3;50.05;455;2605.4
14-07-28;12:42;39.2;264.9;2.1;244.3;50.02;508;2605.4
14-07-28;12:45;38.9;268.3;1.8;244.3;50.07;429;2605.4
14-07-28;12:48;39.0;281.6;1.6;245.3;50.03;382;2605.4
14-07-28;12:51;38.7;294.1;1.8;245.3;50.05;461;2605.4
14-07-28;12:54;38.7;285.6;1.7;245.3;50.04;386;2605.5
14-07-28;12:57;38.4;283.3;1.6;244.3;50.04;390;2605.5
14-07-28;13:00;38.7;290.6;2.1;243.4;50.04;533;2605.5
14-07-28;13:03;39.4;263.0;4.5;246.3;50.05;1103;2605.5
14-07-28;13:06;40.0;252.8;4.6;246.3;50.06;1123;2605.6
14-07-28;13:09;40.4;251.5;4.4;246.3;50.05;1085;2605.6
14-07-28;13:12;40.7;251.6;4.3;247.3;50.05;1069;2605.7
14-07-28;13:15;40.9;245.5;4.3;247.3;50.06;1037;2605.8
14-07-28;13:18;41.4;253.1;4.4;247.3;50.06;1077;2605.8
14-07-28;13:21;41.6;247.5;4.4;247.3;50.07;1066;2605.9
14-07-28;13:24;41.6;249.3;4.3;246.3;50.02;1061;2605.9
14-07-28;13:27;41.9;253.8;4.3;247.3;50.06;1062;2606.0
14-07-28;13:30;42.1;252.9;4.3;245.3;50.02;1059;2606.0
14-07-28;13:33;42.2;254.4;4.2;248.2;50.02;1055;2606.1
14-07-28;13:36;42.4;256.2;4.3;247.3;50.03;1049;2606.1
14-07-28;13:39;42.4;255.3;4.4;248.2;50.03;1054;2606.2
14-07-28;13:42;42.5;253.8;4.3;246.3;50.07;1049;2606.2
14-07-28;13:45;42.5;249.7;4.3;246.3;50.04;1052;2606.3
14-07-28;13:48;42.7;250.0;4.2;248.2;50.04;1048;2606.3
14-07-28;13:51;42.7;252.8;4.2;248.2;50.04;1045;2606.4
14-07-28;13:54;43.0;253.5;4.3;249.2;50.06;1046;2606.4
14-07-28;13:57;43.2;255.4;4.3;248.2;50.03;1046;2606.5
14-07-28;14:00;43.2;255.0;4.3;247.3;50.04;1052;2606.5
14-07-28;14:03;43.4;257.3;4.3;247.3;50.06;1055;2606.6
14-07-28;14:06;43.4;257.5;4.3;247.3;50.00;1052;2606.6
14-07-28;14:09;43.5;249.6;4.2;246.3;50.03;1050;2606.7
14-07-28;14:12;43.5;254.7;4.3;248.2;50.01;1056;2606.8
14-07-28;14:15;43.5;254.4;4.1;248.2;50.02;1026;2606.8
14-07-28;14:18;43.4;252.6;4.3;248.2;50.03;1046;2606.9
14-07-28;14:21;43.6;250.3;4.1;246.3;50.06;1032;2606.9
14-07-28;14:24;43.6;252.5;4.3;246.3;50.06;1050;2607.0
14-07-28;14:27;43.6;256.6;4.3;247.3;50.07;1037;2607.0
14-07-28;14:30;43.6;252.9;4.1;247.3;50.05;1009;2607.1
14-07-28;14:33;43.5;252.0;4.0;247.3;50.05;986;2607.1
14-07-28;14:36;43.6;250.6;4.0;247.3;50.03;978;2607.2
14-07-28;14:39;43.6;251.0;4.0;248.2;50.00;969;2607.2
14-07-28;14:42;43.7;254.8;4.0;247.3;50.06;974;2607.3
14-07-28;14:45;43.7;253.7;0.9;247.3;50.05;956;2607.3
14-07-28;14:48;43.7;252.5;3.9;247.3;50.06;968;2607.4
14-07-28;14:51;43.4;255.9;4.0;247.3;50.01;967;2607.4
14-07-28;14:54;43.5;258.1;3.8;249.2;50.05;952;2607.5
14-07-28;14:57;43.6;251.3;3.9;248.2;50.03;976;2607.5
14-07-28;15:00;43.5;253.8;3.9;247.3;50.01;948;2607.5
14-07-28;15:03;43.5;246.2;3.7;247.3;50.05;916;2607.6
14-07-28;15:06;43.4;246.2;3.7;247.3;50.06;921;2607.6
14-07-28;15:09;43.4;256.2;3.7;246.3;50.06;898;2607.7
14-07-28;15:12;43.2;250.0;3.6;247.3;50.07;891;2607.7
14-07-28;15:15;43.4;254.8;3.6;247.3;50.06;885;2607.8
14-07-28;15:18;43.4;254.7;3.7;248.2;50.02;903;2607.8
14-07-28;15:21;43.2;257.8;3.7;247.3;50.06;884;2607.9
14-07-28;15:24;43.2;255.9;3.5;246.3;50.06;875;2607.9
14-07-28;15:27;43.4;253.5;3.5;247.3;50.02;876;2608.0
14-07-28;15:30;43.4;255.3;3.5;246.3;50.07;865;2608.0
14-07-28;15:33;43.2;254.8;3.5;248.2;50.03;880;2608.0
14-07-28;15:36;43.4;252.6;3.7;246.3;50.05;891;2608.1
14-07-28;15:39;43.0;257.2;3.5;247.3;50.04;869;2608.1
14-07-28;15:42;43.1;262.0;3.4;246.3;50.08;842;2608.2
14-07-28;15:45;43.1;255.9;3.1;246.3;50.03;804;2608.2
14-07-28;15:48;42.3;263.6;1.9;245.3;50.03;518;2608.2
14-07-28;15:51;42.0;253.7;0.7;243.4;50.03;153;2608.3
14-07-28;15:54;41.3;256.4;1.2;246.3;50.05;235;2608.3
14-07-28;15:57;41.7;256.7;3.2;248.2;50.05;793;2608.3
14-07-28;16:00;41.0;264.4;0.8;245.3;50.06;182;2608.3
14-07-28;16:03;40.9;265.8;0.9;246.3;50.05;198;2608.3
14-07-28;16:06;40.7;263.8;3.3;246.3;50.06;804;2608.3
14-07-28;16:09;40.8;261.1;2.5;246.3;50.02;613;2608.4
14-07-28;16:12;40.5;266.4;0.7;244.3;50.02;162;2608.4
14-07-28;16:15;39.9;277.8;0.7;244.3;50.03;162;2608.4
14-07-28;16:18;39.7;276.5;0.8;243.4;50.04;163;2608.4
14-07-28;16:21;39.5;270.7;0.8;244.3;50.03;169;2608.4
14-07-28;16:24;39.4;289.4;0.8;245.3;50.07;212;2608.4
14-07-28;16:27;39.7;268.7;1.8;244.3;50.03;389;2608.4
14-07-28;16:30;39.7;269.9;2.3;245.3;50.05;577;2608.5
14-07-28;16:33;39.1;264.1;0.3;244.3;50.02;58;2608.5
14-07-28;16:36;38.6;251.8;0.2;244.3;50.02;34;2608.5
14-07-28;16:39;38.4;237.3;0.1;243.4;50.02;17;2608.5
14-07-28;16:42;38.2;231.0;0.0;244.3;50.05;6;2608.5
14-07-28;16:45;37.9;186.7;0.0;244.3;50.02;0;2608.5
14-07-28;16:48;37.6;182.3;0.0;246.3;50.02;0;2608.5
14-07-28;16:51;37.4;141.7;0.0;244.3;50.04;0;2608.5
14-07-28;16:54;37.1;125.6;0.0;245.3;50.01;0;2608.5
14-07-28;16:57;36.9;194.6;0.0;243.4;50.07;0;2608.5
14-07-28;17:00;36.7;259.4;0.0;246.3;50.06;0;2608.5
14-07-28;17:03;36.5;282.7;0.0;244.3;50.07;0;2608.5
14-07-28;17:06;36.3;285.2;0.0;244.3;50.06;0;2608.5
14-07-28;17:09;36.2;287.5;0.0;244.3;50.09;0;2608.5
14-07-28;17:12;36.0;289.7;0.0;244.3;50.04;0;2608.5
14-07-28;17:15;35.7;290.7;0.0;245.3;50.03;0;2608.5
14-07-28;17:18;35.6;291.3;0.0;244.3;50.02;0;2608.5
14-07-28;17:21;35.5;291.6;0.0;244.3;50.03;0;2608.5
14-07-28;17:24;35.4;292.0;0.0;245.3;50.10;0;2608.5
14-07-28;17:27;35.2;292.6;0.0;244.3;50.07;0;2608.5
14-07-28;17:30;35.0;293.1;0.0;244.3;50.03;0;2608.5
14-07-28;17:33;34.9;293.8;0.0;244.3;50.06;0;2608.5
14-07-28;17:36;34.8;294.5;0.0;244.3;50.02;0;2608.5
14-07-28;18:03;34.0;262.5;0.1;245.3;50.04;23;2608.5
14-07-28;18:06;34.0;254.4;0.1;244.3;50.04;28;2608.5
14-07-28;18:09;34.4;251.9;0.2;244.3;50.04;33;2608.5
14-07-28;18:12;34.1;259.8;0.2;243.4;50.03;36;2608.5
14-07-28;18:15;34.1;255.7;0.2;245.3;50.06;38;2608.5
14-07-28;18:18;34.1;258.2;0.2;244.3;50.02;39;2608.5
14-07-28;18:21;34.1;260.3;0.2;244.3;50.03;40;2608.5
14-07-28;18:24;34.2;260.5;0.2;244.3;50.03;39;2608.5
14-07-28;18:27;34.4;252.9;0.2;244.3;50.04;37;2608.5
14-07-28;18:30;34.2;263.2;0.2;245.3;50.01;35;2608.5
14-07-28;18:33;34.1;255.7;0.1;244.3;50.01;33;2608.5
14-07-28;18:36;34.2;253.4;0.1;244.3;50.01;32;2608.5
14-07-28;18:39;34.1;252.8;0.1;245.3;50.02;28;2608.5
14-07-28;18:42;34.2;251.0;0.1;244.3;50.05;26;2608.5
14-07-28;18:45;34.2;257.3;0.1;244.3;50.01;24;2608.5
14-07-28;18:48;34.1;249.1;0.1;244.3;50.01;21;2608.5
14-07-28;18:51;34.2;246.5;0.1;245.3;50.02;20;2608.5
14-07-28;18:54;34.0;245.0;0.1;245.3;50.06;17;2608.5
14-07-28;18:57;34.1;244.7;0.0;244.3;50.06;15;2608.5
14-07-28;19:00;34.1;234.8;0.0;244.3;50.00;13;2608.5
14-07-28;19:03;34.2;238.4;0.0;245.3;50.02;12;2608.5
14-07-28;19:06;34.1;234.9;0.1;244.3;50.05;12;2608.5
14-07-28;19:09;34.1;239.7;0.0;245.3;50.03;11;2608.5
14-07-28;19:12;34.1;237.7;0.1;244.3;50.02;11;2608.5
14-07-28;19:15;34.0;248.5;0.0;245.3;50.05;10;2608.5
14-07-28;19:18;34.1;238.9;0.0;245.3;50.02;10;2608.5
14-07-28;19:21;34.1;240.3;0.0;245.3;50.00;9;2608.5
14-07-28;19:24;33.9;233.3;0.0;244.3;50.00;8;2608.5
14-07-28;19:27;34.0;234.8;0.0;244.3;50.01;7;2608.5
14-07-28;19:30;34.0;228.0;0.0;245.3;50.06;6;2608.5
14-07-28;19:33;34.0;236.7;0.0;244.3;50.03;5;2608.5
14-07-28;19:36;34.0;233.2;0.0;244.3;50.08;4;2608.5
14-07-28;19:39;33.9;231.2;0.0;245.3;50.03;1;2608.5
14-07-28;19:42;33.8;153.8;0.0;244.3;50.03;0;2608.5
14-07-28;19:45;33.8;165.6;0.0;244.3;50.06;0;2608.5
14-07-28;19:48;33.7;130.2;0.0;245.3;50.02;0;2608.5
14-07-28;19:51;33.7;136.5;0.0;244.3;50.05;0;2608.5
14-07-28;19:54;33.5;205.8;0.0;244.3;50.05;0;2608.5
14-07-28;19:57;33.5;258.1;0.0;245.3;50.06;0;2608.5
14-07-28;20:00;33.5;251.2;0.0;245.3;50.03;0;2608.5
14-07-28;20:03;33.4;240.8;0.0;244.3;50.04;0;2608.5
14-07-28;20:06;33.4;227.7;0.0;246.3;50.05;0;2608.5
14-07-28;20:09;33.3;212.1;0.0;244.3;50.02;0;2608.5
14-07-28;20:12;33.3;190.5;0.0;245.3;50.02;0;2608.5
14-07-28;20:15;33.2;163.0;0.0;245.3;50.07;0;2608.5
14-07-28;20:18;33.2;134.4;0.0;245.3;50.05;0;2608.5
14-07-28;20:21;33.2;112.6;0.0;244.3;50.08;0;2608.5
14-07-29;06:12;31.1;250.1;0.1;245.3;50.06;24;2608.5
14-07-29;06:15;31.4;254.4;0.2;246.3;50.05;35;2608.5
14-07-29;06:18;31.4;263.6;0.2;246.3;50.03;40;2608.5
14-07-29;06:21;31.5;261.4;0.2;245.3;50.04;43;2608.5
14-07-29;06:24;31.6;260.3;0.2;246.3;50.04;48;2608.5
14-07-29;06:27;31.6;271.1;0.3;247.3;50.05;54;2608.5
14-07-29;06:30;31.7;268.0;0.3;247.3;50.05;62;2608.5
14-07-29;06:33;31.9;271.2;0.3;245.3;50.07;59;2608.5
14-07-29;06:36;31.8;277.8;0.3;244.3;50.03;63;2608.5
14-07-29;06:39;32.2;278.9;0.4;244.3;50.06;63;2608.5
14-07-29;06:42;32.2;271.2;0.3;244.3;50.03;55;2608.5
14-07-29;06:45;32.4;270.8;0.4;244.3;50.06;63;2608.5
14-07-29;06:48;32.4;278.4;0.3;244.3;50.03;63;2608.5
14-07-29;06:51;32.6;275.3;0.4;244.3;50.05;66;2608.5
14-07-29;06:54;32.6;273.4;0.3;243.4;50.04;58;2608.5
14-07-29;06:57;32.5;274.5;0.3;243.4;50.10;54;2608.5
14-07-29;07:00;32.6;272.6;0.4;243.4;50.06;58;2608.5
14-07-29;07:03;32.9;271.5;0.4;244.3;50.06;63;2608.6
14-07-29;07:06;33.0;271.1;0.3;243.4;50.01;64;2608.6
14-07-29;07:09;33.1;277.4;0.3;244.3;50.03;63;2608.6
14-07-29;07:12;33.1;273.9;0.3;246.3;50.09;70;2608.6
14-07-29;07:15;33.3;272.7;0.4;244.3;50.04;76;2608.6
14-07-29;07:18;33.3;276.1;0.4;242.4;50.04;77;2608.6
14-07-29;07:21;33.3;277.0;0.4;243.4;50.03;77;2608.6
14-07-29;07:24;33.4;276.7;0.4;243.4;50.04;78;2608.6
14-07-29;07:27;33.4;279.9;0.4;243.4;50.03;78;2608.6
14-07-29;07:30;33.4;282.7;0.4;242.4;50.01;81;2608.6
14-07-29;07:33;33.8;273.7;0.4;243.4;50.03;82;2608.6
14-07-29;07:36;33.7;277.5;0.4;244.3;50.03;85;2608.6
14-07-29;07:39;33.8;278.7;0.5;243.4;49.99;88;2608.6
14-07-29;07:42;33.8;285.0;0.4;243.4;50.03;94;2608.6
14-07-29;07:45;33.9;288.4;0.5;242.4;50.04;104;2608.6
14-07-29;07:48;34.2;288.5;0.6;243.4;50.00;120;2608.6
14-07-29;07:51;34.0;281.9;0.8;243.4;50.01;147;2608.6
14-07-29;07:54;34.1;289.7;0.7;243.4;50.06;164;2608.6
14-07-29;07:57;34.2;292.3;0.8;243.4;50.03;176;2608.6
14-07-29;08:00;34.4;294.5;0.8;243.4;50.03;198;2608.6
14-07-29;08:03;34.5;300.0;0.9;242.4;50.03;213;2608.7
14-07-29;08:06;34.6;297.8;1.0;243.4;50.04;227;2608.7
14-07-29;08:09;34.7;302.0;1.0;243.4;50.04;223;2608.7
14-07-29;08:12;34.7;299.4;1.0;245.3;50.05;221;2608.7
14-07-29;08:15;34.7;295.1;1.0;245.3;50.03;213;2608.7
14-07-29;08:18;34.9;298.9;0.9;244.3;50.06;193;2608.7
14-07-29;08:21;34.8;300.7;0.8;244.3;50.07;170;2608.7
14-07-29;08:24;35.0;292.9;0.7;242.4;50.03;157;2608.7
14-07-29;08:27;34.9;302.3;0.7;244.3;50.06;155;2608.7
14-07-29;08:30;34.9;296.0;0.7;244.3;10.04;149;2608.7
14-07-29;08:33;35.0;301.0;0.7;242.4;50.02;142;2608.7
14-07-29;08:36;35.2;301.7;0.6;244.3;50.05;139;2608.8
14-07-29;08:39;34.9;306.4;0.6;244.3;50.05;134;2608.8
14-07-29;08:42;35.2;305.1;0.6;243.4;50.02;134;2608.8
14-07-29;08:45;35.3;304.9;0.6;243.4;50.04;136;2608.8
14-07-29;08:48;35.0;307.7;0.6;243.4;50.07;137;2608.8
14-07-29;08:51;35.2;307.6;0.7;243.4;50.08;139;2608.8
14-07-29;08:54;35.2;306.5;0.7;245.3;50.04;145;2608.8
14-07-29;08:57;35.3;307.7;0.7;243.4;50.04;154;2608.8
14-07-29;09:00;35.3;306.7;0.7;243.4;50.03;156;2608.8
14-07-29;09:03;35.2;300.8;0.7;242.4;50.00;155;2608.8
14-07-29;09:06;35.4;287.6;0.8;243.4;50.04;157;2608.8
14-07-29;09:09;35.3;288.4;0.7;243.4;50.00;170;2608.8
14-07-29;09:12;35.3;284.1;0.9;243.4;50.01;189;2608.8
14-07-29;09:15;35.4;303.3;0.9;243.4;50.03;208;2608.9
14-07-29;09:18;35.4;296.3;1.0;243.4;50.01;230;2608.9
14-07-29;09:21;35.4;298.2;1.1;244.3;50.05;252;2608.9
14-07-29;09:24;35.6;300.4;1.2;242.4;50.01;274;2608.9
14-07-29;09:27;35.6;298.2;1.2;245.3;50.02;297;2608.9
14-07-29;09:30;35.7;298.2;1.3;243.4;50.07;319;2608.9
14-07-29;09:33;36.0;297.2;1.5;244.3;50.03;340;2608.9
14-07-29;09:36;36.1;297.2;1.5;244.3;50.03;361;2609.0
14-07-29;09:39;36.2;297.9;1.5;243.4;50.06;382;2609.0
14-07-29;09:42;36.4;297.2;1.6;243.4;50.02;404;2609.0
14-07-29;09:45;36.4;295.0;1.7;244.3;50.02;425;2609.0
14-07-29;09:48;36.5;291.3;2.0;244.3;49.99;446;2609.0
14-07-29;09:51;36.7;291.7;1.8;244.3;50.06;467;2609.1
14-07-29;09:54;36.9;290.1;2.0;244.3;50.06;487;2609.1
14-07-29;09:57;37.2;291.3;2.1;244.3;50.04;505;2609.1
14-07-29;10:00;37.1;285.6;2.1;245.3;50.03;523;2609.1
14-07-29;10:03;37.4;281.2;2.3;246.3;50.02;543;2609.2
14-07-29;10:06;37.5;287.2;2.4;244.3;50.05;572;2609.2
14-07-29;10:09;37.6;287.1;2.4;246.3;50.06;587;2609.2
14-07-29;10:12;37.7;283.3;2.5;244.3;50.04;605;2609.2
14-07-29;10:15;37.8;282.1;2.6;244.3;50.07;623;2609.3
14-07-29;10:18;38.2;276.8;2.7;244.3;50.06;642;2609.3
14-07-29;10:21;38.3;277.7;2.8;245.3;50.03;669;2609.3
14-07-29;10:24;38.3;274.6;2.8;245.3;50.02;678;2609.4
14-07-29;10:27;38.5;270.4;2.9;245.3;50.04;693;2609.4
14-07-29;10:30;39.0;275.6;2.9;244.3;50.01;709;2609.4
14-07-29;10:36;38.4;266.4;3.1;245.3;50.04;740;2609.5
14-07-29;10:39;39.1;267.4;3.2;239.5;50.05;765;2609.5
14-07-29;10:42;39.2;269.3;3.2;245.3;50.01;776;2609.6
14-07-29;10:45;39.3;267.6;3.4;244.3;50.04;812;2609.6
14-07-29;10:48;39.4;266.7;3.4;245.3;50.01;842;2609.6
14-07-29;10:51;39.9;258.9;3.6;246.3;50.05;880;2609.7
14-07-29;10:54;40.1;258.1;3.7;246.3;50.08;930;2609.7
14-07-29;10:57;40.5;254.1;3.7;245.3;50.02;906;2609.8
14-07-29;11:00;40.2;260.0;3.1;245.3;50.04;766;2609.8
14-07-29;11:03;40.0;265.7;1.8;244.3;50.01;438;2609.8
14-07-29;11:06;39.8;228.8;3.0;244.3;50.02;737;2609.9
14-07-29;11:09;39.8;272.3;1.7;245.3;50.04;406;2609.9
14-07-29;11:12;39.9;288.1;1.9;244.3;50.05;470;2609.9
14-07-29;11:15;39.9;270.8;1.7;245.3;50.03;433;2609.9
14-07-29;11:18;39.7;280.5;2.5;244.3;50.03;610;2610.0
14-07-29;11:21;39.9;275.6;2.1;243.4;50.02;507;2610.0
14-07-29;11:24;39.9;242.7;2.0;244.3;50.04;492;2610.0
14-07-29;11:27;39.8;244.1;2.1;243.4;50.02;510;2610.1
14-07-29;11:30;39.9;258.1;2.3;244.3;50.02;556;2610.1
14-07-29;11:33;40.0;252.3;5.0;247.3;50.04;1250;2610.1
14-07-29;11:36;40.9;254.5;4.4;246.3;50.03;1073;2610.2
14-07-29;11:39;41.2;257.2;4.8;247.3;50.03;1183;2610.2
14-07-29;11:42;41.7;222.2;2.6;244.3;50.05;607;2610.3
14-07-29;11:45;41.9;250.6;4.8;246.3;50.06;1178;2610.4
14-07-29;11:48;42.1;233.2;4.0;247.3;50.10;981;2610.4
14-07-29;11:51;42.2;256.6;4.7;247.3;50.06;1154;2610.5
14-07-29;11:54;42.0;240.5;2.2;245.3;50.04;531;2610.5
14-07-29;11:57;42.0;243.1;2.9;245.3;50.00;703;2610.5
14-07-29;12:00;41.5;260.5;2.1;244.3;50.05;510;2610.6
14-07-29;12:03;41.4;257.2;2.8;245.3;50.07;678;2610.6
14-07-29;12:06;41.5;204.3;4.0;246.3;50.05;907;2610.6
14-07-29;13:57;32.9;241.5;4.1;246.3;50.02;1004;2610.7
14-07-29;14:00;34.5;240.9;4.1;246.3;50.06;990;2610.7
14-07-29;14:03;35.3;242.7;4.1;246.3;50.05;1005;2610.8
14-07-29;14:06;35.5;248.4;4.1;246.3;50.03;995;2610.8
14-07-29;14:09;36.3;244.7;4.1;247.3;50.03;996;2610.9
14-07-29;14:12;36.9;244.7;4.2;247.3;50.06;1007;2610.9
14-07-29;14:15;37.1;250.0;4.1;247.3;50.04;1023;2611.0
14-07-29;14:18;37.6;247.1;4.2;245.3;50.04;1020;2611.0
14-07-29;14:21;38.2;248.5;4.2;246.3;50.03;1011;2611.1
14-07-29;14:24;38.5;247.5;2.9;245.3;50.07;722;2611.1
14-07-29;14:27;38.2;246.5;4.0;247.3;50.01;981;2611.1
14-07-29;14:30;38.6;246.6;3.2;245.3;50.04;818;2611.2
14-07-29;14:33;39.1;250.1;4.1;246.3;50.04;1009;2611.2
14-07-29;14:36;39.3;253.7;4.0;247.3;50.03;988;2611.3
14-07-29;14:39;39.8;245.5;4.0;246.3;50.00;988;2611.3
14-07-29;14:42;39.9;246.0;4.0;247.3;50.04;970;2611.4
14-07-29;14:45;40.2;252.8;4.0;246.3;50.02;982;2611.4
14-07-29;14:48;40.7;248.4;4.0;247.3;50.03;976;2611.5
14-07-29;14:51;40.2;252.5;4.0;247.3;50.04;979;2611.5
14-07-29;14:54;40.6;253.5;4.0;247.3;50.01;981;2611.6
14-07-29;14:57;40.6;225.2;3.1;246.3;50.01;726;2611.6
14-07-29;15:00;40.2;213.5;2.0;245.3;50.02;516;2611.6
14-07-29;15:03;40.5;258.1;4.0;246.3;50.01;1000;2611.7
14-07-29;15:06;41.2;246.8;3.7;245.3;50.00;916;2611.7
14-07-29;15:09;40.9;253.5;3.8;244.3;50.02;945;2611.8
14-07-29;15:12;41.4;252.0;3.8;246.3;50.00;941;2611.8
14-07-29;15:15;41.6;252.5;3.8;246.3;50.06;921;2611.8
14-07-29;15:18;41.6;250.4;3.7;245.3;50.02;897;2611.9
14-07-29;15:21;41.9;258.6;3.7;246.3;50.03;915;2611.9
14-07-29;15:24;41.7;251.9;3.8;246.3;50.05;924;2612.0
14-07-29;15:27;42.1;250.6;3.8;245.3;50.02;931;2612.0
14-07-29;15:30;42.2;253.4;3.9;245.3;50.07;936;2612.1
14-07-29;15:33;42.1;253.7;3.1;246.3;50.03;802;2612.1
14-07-29;15:36;42.2;256.7;1.3;243.4;50.03;319;2612.2
14-07-29;15:39;42.0;248.5;3.6;245.3;50.03;875;2612.2
14-07-29;15:42;42.2;251.9;3.6;245.3;50.03;903;2612.2
14-07-29;15:45;42.2;254.1;3.7;246.3;50.04;905;2612.3
14-07-29;15:48;42.3;253.5;3.8;246.3;50.06;921;2612.3
14-07-29;15:51;42.5;257.9;3.8;246.3;50.05;911;2612.4
14-07-29;15:54;42.4;264.9;2.5;245.3;50.07;607;2612.4
14-07-29;15:57;42.0;242.7;1.3;244.3;50.05;320;2612.4
14-07-29;16:00;41.4;234.9;2.3;245.3;49.99;538;2612.5
14-07-29;16:03;41.9;263.8;3.5;245.3;50.02;874;2612.5
14-07-29;16:06;42.1;259.8;3.5;246.3;50.02;857;2612.5
14-07-29;16:09;42.1;258.5;2.7;245.3;50.01;647;2612.6
14-07-29;16:12;42.1;259.4;3.3;245.3;50.01;804;2612.6
14-07-29;16:15;42.3;262.2;3.2;246.3;50.04;776;2612.7
14-07-29;16:18;42.2;261.0;3.1;245.3;50.05;762;2612.7
14-07-29;16:21;42.1;258.6;2.9;245.3;49.99;727;2612.7
14-07-29;16:24;41.2;254.2;2.8;246.3;50.04;693;2612.8
14-07-29;16:27;42.2;253.8;2.8;246.3;50.02;669;2612.8
14-07-29;16:30;41.9;250.6;2.7;243.4;50.02;650;2612.8
14-07-29;16:33;41.6;256.3;2.7;246.3;50.03;650;2612.9
14-07-29;16:36;41.7;260.3;2.6;246.3;50.05;628;2612.9
14-07-29;16:39;42.6;259.8;2.5;246.3;50.05;613;2612.9
14-07-29;16:42;41.6;258.2;2.5;246.3;50.06;616;2612.9
14-07-29;16:45;41.6;258.2;2.4;245.3;50.04;597;2613.0
14-07-29;16:48;41.3;264.4;2.4;244.3;50.01;582;2613.0
14-07-29;16:51;41.3;261.1;2.3;246.3;50.05;576;2613.0
14-07-29;16:54;41.5;266.1;2.3;246.3;50.08;560;2613.1
14-07-29;16:57;41.0;261.3;2.3;246.3;50.04;553;2613.1
14-07-29;17:00;50.0;267.3;2.2;245.3;50.02;534;2613.1
14-07-29;17:03;41.0;258.2;2.2;246.3;50.02;533;2613.1
14-07-29;17:06;41.0;266.1;2.1;246.3;50.01;520;2613.2
14-07-29;17:09;40.9;259.5;2.1;246.3;50.02;493;2613.2
14-07-29;17:12;40.7;262.0;2.0;245.3;50.04;482;2613.2
14-07-29;17:15;40.7;268.6;2.0;243.4;50.04;467;2613.2
14-07-29;17:18;40.9;263.0;1.9;245.3;50.02;462;2613.3
14-07-29;17:21;40.7;261.0;2.0;246.3;50.03;451;2613.3
14-07-29;17:24;40.5;261.0;1.8;245.3;50.06;437;2613.3
14-07-29;17:27;40.4;267.1;1.7;245.3;50.04;419;2613.3
14-07-29;17:30;40.2;269.2;1.7;245.3;50.03;409;2613.4
