data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-07-29;17:33;40.4;267.1;1.6;245.3;50.01;397;2613.4
14-07-29;17:36;40.4;267.3;1.6;245.3;50.02;397;2613.4
14-07-29;17:39;40.0;267.7;1.7;246.3;50.03;383;2613.4
14-07-29;17:42;39.8;266.1;1.5;245.3;50.02;362;2613.4
14-07-29;17:45;39.8;269.5;1.5;245.3;50.01;355;2613.5
14-07-29;17:48;39.9;268.7;1.4;245.3;50.04;339;2613.5
14-07-29;17:51;39.7;260.4;0.8;245.3;50.03;184;2613.5
14-07-29;17:54;39.3;259.4;0.4;245.3;50.08;67;2613.5
14-07-29;17:57;38.9;253.2;0.2;245.3;50.09;57;2613.5
14-07-29;18:00;38.6;253.8;0.2;245.3;50.06;50;2613.5
14-07-29;18:03;38.4;257.3;0.2;245.3;50.04;48;2613.5
14-07-29;18:06;38.3;254.8;0.2;242.4;50.00;47;2613.5
14-07-29;18:09;38.0;250.3;0.2;244.3;50.04;45;2613.5
14-07-29;18:12;38.2;257.0;0.2;244.3;50.03;41;2613.5
14-07-29;18:15;37.9;262.7;0.2;244.3;50.02;44;2613.5
14-07-29;18:18;37.6;247.4;0.2;243.4;50.02;48;2613.5
14-07-29;18:21;37.5;263.2;0.3;245.3;50.02;52;2613.5
14-07-29;18:24;37.5;255.7;0.3;245.3;50.04;52;2613.5
14-07-29;18:27;37.1;257.5;0.2;244.3;50.01;44;2613.5
14-07-29;18:30;37.2;250.7;0.1;245.3;50.05;29;2613.5
14-07-29;18:33;37.0;246.6;0.1;244.3;50.04;17;2613.5
14-07-29;18:36;36.9;232.1;0.0;244.3;50.05;9;2613.5
14-07-29;18:39;36.7;236.2;0.0;245.3;50.02;10;2613.5
14-07-29;18:42;36.5;240.8;0.1;244.3;50.03;11;2613.5
14-07-29;18:45;36.3;230.2;0.0;245.3;50.04;6;2613.5
14-07-29;18:48;36.3;243.6;0.0;244.3;50.03;5;2613.5
14-07-29;18:51;36.2;213.7;0.0;245.3;50.06;3;2613.5
14-07-29;18:54;36.0;233.7;0.0;245.3;50.05;3;2613.5
14-07-29;18:57;36.0;239.6;0.0;244.3;50.09;1;2613.5
14-07-29;19:00;35.7;223.6;0.0;244.3;50.05;3;2613.5
14-07-29;19:03;35.6;226.0;0.0;245.3;50.04;2;2613.5
14-07-29;19:06;35.6;248.8;0.0;245.3;50.04;3;2613.5
14-07-29;19:09;35.4;253.2;0.0;245.3;50.05;0;2613.5
14-07-29;19:12;35.4;243.4;0.0;245.3;50.05;1;2613.5
14-07-29;19:15;35.4;229.8;0.0;246.3;50.03;0;2613.5
14-07-29;19:18;35.2;205.5;0.0;245.3;50.05;1;2613.5
14-07-29;19:21;35.2;243.7;0.0;245.3;50.01;2;2613.5
14-07-29;19:24;35.0;251.3;0.0;244.3;50.03;1;2613.5
14-07-29;19:27;35.0;228.2;0.0;244.3;50.03;1;2613.5
14-07-29;19:30;34.9;226.6;0.0;244.3;50.05;1;2613.5
14-07-29;19:33;34.8;211.9;0.0;244.3;50.03;0;2613.5
14-07-29;19:36;34.7;166.8;0.0;244.3;50.04;0;2613.5
14-07-29;19:39;34.8;184.2;0.0;244.3;50.02;0;2613.5
14-07-29;19:42;34.7;194.6;0.0;245.3;50.06;1;2613.5
14-07-29;19:45;34.5;189.5;0.0;245.3;50.07;0;2613.5
14-07-29;19:48;34.5;200.9;0.0;246.3;50.05;0;2613.5
14-07-29;19:51;34.4;175.1;0.0;244.3;50.07;0;2613.5
14-07-29;19:54;34.4;107.8;0.0;244.3;50.03;0;2613.5
14-07-29;19:57;34.2;159.9;0.0;245.3;50.07;0;2613.5
14-07-29;20:00;34.2;228.5;0.0;244.3;50.05;0;2613.5
14-07-29;20:03;34.1;4.8;0.0;244.3;50.05;0;2613.5
14-07-29;20:06;34.1;258.2;0.0;244.3;50.01;0;2613.5
14-07-29;20:09;34.0;250.3;0.0;245.3;50.05;0;2613.5
14-07-29;20:12;33.9;237.8;0.0;244.3;50.02;0;2613.5
14-07-29;20:15;33.9;218.4;0.0;245.3;50.03;0;2613.5
14-07-29;20:18;33.8;193.3;0.0;244.3;50.00;0;2613.5
14-07-29;20:21;33.8;164.5;0.0;244.3;50.03;0;2613.5
14-07-29;20:24;33.8;132.8;0.0;244.3;50.06;0;2613.5
14-07-29;20:27;33.7;104.0;0.0;244.3;50.01;0;2613.5
14-07-30;06:03;50.0;263.8;0.1;245.3;50.03;21;2613.5
14-07-30;06:06;31.2;252.9;0.1;245.3;50.02;14;2613.5
14-07-30;06:09;31.2;243.1;0.0;246.3;50.02;13;2613.5
14-07-30;06:12;31.5;258.6;0.1;245.3;50.05;28;2613.5
14-07-30;06:15;31.5;254.4;0.1;244.3;50.05;30;2613.5
14-07-30;06:18;31.6;262.5;0.2;243.4;50.01;31;2613.5
14-07-30;06:21;31.8;265.7;0.1;244.3;50.04;33;2613.5
14-07-30;06:24;31.7;264.6;0.1;244.3;50.05;32;2613.5
14-07-30;06:27;31.7;259.8;0.1;244.3;50.04;29;2613.5
14-07-30;06:30;31.8;263.9;0.2;244.3;50.03;35;2613.5
14-07-30;06:33;32.0;259.7;0.1;244.3;50.05;32;2613.5
14-07-30;06:36;32.2;260.4;0.1;246.3;50.03;29;2613.5
14-07-30;06:39;32.3;257.0;0.1;246.3;50.05;29;2613.5
14-07-30;06:42;32.4;269.3;0.2;247.3;50.05;40;2613.5
14-07-30;06:45;32.4;261.7;0.2;246.3;50.05;44;2613.5
14-07-30;06:48;32.4;265.8;0.2;246.3;50.04;46;2613.5
14-07-30;06:51;32.6;268.2;0.2;246.3;50.02;46;2613.5
14-07-30;06:54;32.6;264.6;0.2;245.3;50.03;48;2613.6
14-07-30;06:57;32.7;268.3;0.2;245.3;50.06;49;2613.6
14-07-30;07:00;33.0;266.1;0.3;244.3;50.07;50;2613.6
14-07-30;07:03;32.9;266.1;0.3;244.3;50.04;51;2613.6
14-07-30;07:06;32.9;266.1;0.3;244.3;50.02;53;2613.6
14-07-30;07:09;33.1;268.5;0.3;244.3;50.00;54;2613.6
14-07-30;07:12;33.2;264.6;0.3;244.3;50.05;55;2613.6
14-07-30;07:15;33.3;268.0;0.3;242.4;50.03;55;2613.6
14-07-30;07:18;33.3;262.0;0.3;243.4;50.00;57;2613.6
14-07-30;07:21;33.2;269.3;0.4;243.4;50.02;58;2613.6
14-07-30;07:24;33.4;273.3;0.3;244.3;50.07;60;2613.6
14-07-30;07:27;33.4;275.2;0.3;243.4;50.07;60;2613.6
14-07-30;07:30;33.5;279.0;0.3;243.4;50.03;63;2613.6
14-07-30;07:33;33.5;260.4;0.4;242.4;50.03;65;2613.6
14-07-30;07:36;33.7;277.2;0.3;243.4;50.04;68;2613.6
14-07-30;07:39;33.7;274.2;0.4;244.3;50.05;70;2613.6
14-07-30;07:42;33.7;278.9;0.4;244.3;50.08;65;2613.6
14-07-30;07:45;33.9;274.9;0.3;242.4;50.06;56;2613.6
14-07-30;07:48;33.8;275.6;0.4;243.4;50.07;55;2613.6
14-07-30;07:51;34.0;276.2;0.4;242.4;50.04;75;2613.6
14-07-30;07:54;33.9;287.6;0.4;242.4;50.11;70;2613.6
14-07-30;07:57;33.7;288.8;0.4;244.3;50.10;75;2613.6
14-07-30;08:00;34.2;281.6;0.4;243.4;50.09;69;2613.6
14-07-30;08:03;34.0;277.8;0.3;241.4;50.06;55;2613.6
14-07-30;08:06;34.0;284.9;0.3;241.4;50.06;65;2613.6
14-07-30;08:09;34.1;295.0;0.4;242.4;50.05;88;2613.6
14-07-30;08:12;34.2;296.1;0.5;241.4;50.04;95;2613.6
14-07-30;08:15;34.4;306.1;0.6;243.4;50.03;96;2613.6
14-07-30;08:18;34.2;304.8;0.5;243.4;50.03;101;2613.6
14-07-30;08:21;34.2;299.1;0.5;243.4;50.03;114;2613.6
14-07-30;08:24;34.4;299.2;0.5;243.4;50.03;118;2613.7
14-07-30;08:27;34.6;301.9;0.5;244.3;50.01;123;2613.7
14-07-30;08:30;34.6;298.9;0.5;245.3;50.02;119;2613.7
14-07-30;08:33;34.6;281.8;0.5;243.4;50.03;86;2613.7
14-07-30;08:36;34.7;291.9;0.4;243.4;50.04;92;2613.7
14-07-30;08:39;34.8;304.6;0.5;243.4;49.99;114;2613.7
14-07-30;08:42;34.7;311.4;0.6;243.4;50.01;140;2613.7
14-07-30;08:45;34.9;308.0;0.7;242.4;50.04;157;2613.7
14-07-30;08:48;34.8;310.1;0.8;243.4;50.00;173;2613.7
14-07-30;08:51;34.8;307.7;0.8;243.4;50.05;178;2613.7
14-07-30;08:54;34.8;308.3;0.8;243.4;50.03;173;2613.7
14-07-30;08:57;35.2;311.5;0.8;243.4;50.03;201;2613.7
14-07-30;09:00;35.2;295.0;0.8;244.3;50.01;196;2613.7
14-07-30;09:03;35.3;297.3;0.9;244.3;49.98;217;2613.7
14-07-30;09:06;35.2;287.8;0.9;244.3;50.02;204;2613.8
14-07-30;09:09;35.2;292.3;0.9;244.3;50.01;215;2613.8
14-07-30;09:12;35.2;285.2;0.7;243.4;50.03;163;2613.8
14-07-30;09:15;35.3;279.7;0.7;244.3;50.06;147;2613.8
14-07-30;09:18;35.2;286.9;0.9;243.4;50.06;192;2613.8
14-07-30;09:21;35.7;304.6;1.8;244.3;50.05;429;2613.8
14-07-30;09:24;36.0;293.2;1.6;243.4;50.08;383;2613.8
14-07-30;09:27;35.9;298.5;1.3;244.3;50.04;319;2613.8
14-07-30;09:30;42.9;299.5;1.2;243.4;50.06;287;2613.9
14-07-30;09:33;36.1;295.1;1.3;246.3;50.07;291;2613.9
14-07-30;09:36;36.1;300.7;1.5;244.3;50.02;370;2613.9
14-07-30;09:39;36.2;264.6;1.9;244.3;50.06;426;2613.9
14-07-30;09:42;36.2;284.4;1.5;245.3;50.03;369;2613.9
14-07-30;09:45;36.5;302.9;2.0;244.3;50.05;485;2614.0
14-07-30;09:48;36.8;301.3;2.1;244.3;50.01;497;2614.0
14-07-30;09:51;36.8;290.9;2.2;244.3;50.07;514;2614.0
14-07-30;09:54;37.0;298.0;2.2;244.3;50.09;528;2614.0
14-07-30;09:57;37.1;296.4;2.3;245.3;50.03;555;2614.1
14-07-30;10:00;37.6;288.8;2.3;246.3;50.08;573;2614.1
14-07-30;10:03;37.6;292.2;2.5;245.3;50.04;613;2614.1
14-07-30;10:06;37.8;287.1;2.7;246.3;50.05;663;2614.1
14-07-30;10:09;38.0;287.6;2.9;247.3;50.06;712;2614.2
14-07-30;10:12;38.4;285.3;3.1;246.3;50.07;771;2614.2
14-07-30;10:15;38.5;277.1;3.1;246.3;50.03;768;2614.3
14-07-30;10:18;38.6;275.0;3.3;248.2;50.06;785;2614.3
14-07-30;10:21;39.0;287.4;3.1;246.3;50.04;781;2614.3
14-07-30;10:24;38.6;254.5;2.4;245.3;50.02;593;2614.4
14-07-30;10:27;38.6;279.9;0.0;244.3;50.03;399;2614.4
14-07-30;10:30;39.1;271.5;3.0;246.3;50.08;704;2614.4
14-07-30;10:33;39.1;260.0;3.1;245.3;50.01;742;2614.5
14-07-30;10:36;39.5;243.1;3.4;245.3;50.02;832;2614.5
14-07-30;10:39;39.3;266.6;2.4;245.3;50.05;572;2614.5
14-07-30;10:42;39.2;300.5;1.3;244.3;50.04;331;2614.5
14-07-30;10:45;38.9;280.5;1.8;242.4;50.02;444;2614.6
14-07-30;10:48;39.0;279.9;1.9;244.3;50.02;475;2614.6
14-07-30;10:51;39.0;281.6;2.1;244.3;50.04;482;2614.6
14-07-30;10:54;39.1;267.6;2.0;244.3;50.05;491;2614.6
14-07-30;10:57;39.3;259.1;3.5;248.2;50.03;840;2614.7
14-07-30;11:00;39.7;268.5;2.7;245.3;50.07;670;2614.7
14-07-30;11:03;39.2;272.7;1.3;246.3;50.06;307;2614.7
14-07-30;11:06;39.9;267.3;4.2;246.3;50.05;1032;2614.8
14-07-30;11:09;40.0;301.6;3.0;245.3;50.04;720;2614.8
14-07-30;11:12;40.2;263.9;4.1;246.3;50.02;1010;2614.9
14-07-30;11:15;40.8;269.5;4.2;246.3;50.04;1029;2614.9
14-07-30;11:18;40.6;258.2;3.9;246.3;50.03;945;2615.0
14-07-30;11:21;41.0;262.5;4.4;246.3;50.05;1075;2615.0
14-07-30;11:24;50.0;274.8;1.4;244.3;50.03;338;2615.0
14-07-30;11:27;40.7;260.1;2.5;245.3;50.05;636;2615.1
14-07-30;11:30;40.2;272.1;1.0;244.3;50.06;222;2615.1
14-07-30;11:33;39.8;272.4;0.8;243.4;50.07;187;2615.1
14-07-30;11:36;39.4;274.8;0.7;243.4;50.04;143;2615.1
14-07-30;11:39;39.3;273.9;0.9;244.3;50.07;198;2615.1
14-07-30;11:42;39.0;279.6;1.1;244.3;50.06;256;2615.1
14-07-30;11:45;39.1;279.9;1.2;243.4;50.06;300;2615.1
14-07-30;11:48;38.7;250.4;1.2;243.4;50.07;285;2615.1
14-07-30;11:51;39.3;262.6;4.7;246.3;50.04;1149;2615.2
14-07-30;11:54;39.3;280.0;1.1;244.3;50.07;252;2615.2
14-07-30;11:57;38.7;282.5;1.0;242.4;50.02;217;2615.2
14-07-30;12:00;38.7;276.5;1.1;244.3;50.10;237;2615.2
14-07-30;12:03;38.6;278.7;1.1;244.3;50.06;255;2615.2
14-07-30;12:06;38.7;282.7;1.5;244.3;50.08;366;2615.2
14-07-30;12:09;38.9;283.7;1.4;244.3;50.07;338;2615.3
14-07-30;12:12;38.9;265.8;2.0;244.3;50.08;500;2615.3
14-07-30;12:15;39.3;264.5;4.8;247.3;50.08;1198;2615.3
14-07-30;12:18;39.5;279.7;2.5;245.3;50.10;610;2615.4
14-07-30;12:21;39.3;261.1;1.5;244.3;50.09;362;2615.4
14-07-30;12:24;39.5;269.6;2.1;244.3;50.10;511;2615.4
14-07-30;12:27;39.9;258.1;4.9;247.3;50.05;1182;2615.5
14-07-30;12:30;40.5;252.0;4.6;247.3;10.06;1142;2615.5
14-07-30;12:33;41.0;255.0;4.7;247.3;50.04;1143;2615.6
14-07-30;12:36;41.3;249.9;4.6;246.3;50.06;1116;2615.6
14-07-30;12:39;41.7;250.1;4.5;248.2;50.10;1105;2615.7
14-07-30;12:42;42.0;249.6;4.5;247.3;50.06;1091;2615.7
14-07-30;12:45;42.1;246.8;4.6;246.3;50.03;1115;2615.8
14-07-30;12:48;42.5;269.3;4.3;247.3;50.10;1053;2615.8
14-07-30;12:51;41.5;256.6;1.1;244.3;50.07;251;2615.9
14-07-30;12:54;41.0;267.6;1.1;244.3;50.08;250;2615.9
14-07-30;12:57;40.7;277.8;1.4;245.3;50.05;332;2615.9
14-07-30;13:00;41.3;234.5;2.9;245.3;50.08;652;2615.9
14-07-30;13:03;41.3;257.3;5.0;246.3;50.06;1222;2616.0
14-07-30;13:06;41.6;267.7;2.7;243.4;50.03;669;2616.0
14-07-30;13:09;40.9;272.4;1.2;244.3;50.07;263;2616.0
14-07-30;13:12;40.7;270.8;4.9;246.3;50.06;1211;2616.0
14-07-30;13:15;40.9;282.7;1.2;242.4;50.07;283;2616.1
14-07-30;13:18;40.5;274.5;1.1;241.4;50.05;266;2616.1
14-07-30;13:21;40.4;284.6;4.8;247.3;50.09;1167;2616.1
14-07-30;13:24;40.6;286.2;4.8;247.3;50.04;1164;2616.2
14-07-30;13:27;40.6;277.2;1.3;244.3;50.06;305;2616.2
14-07-30;13:30;41.4;262.3;5.3;247.3;50.04;1310;2616.2
14-07-30;13:33;42.2;250.4;4.8;247.3;50.06;1206;2616.3
14-07-30;13:36;42.4;249.0;4.7;248.2;50.07;1183;2616.3
14-07-30;13:39;42.5;230.8;4.5;247.3;50.06;1099;2616.4
14-07-30;13:42;42.0;262.7;1.6;245.3;50.09;383;2616.4
14-07-30;13:45;41.2;273.9;1.4;244.3;50.06;330;2616.4
14-07-30;13:48;42.0;259.8;5.6;249.2;50.05;1356;2616.5
14-07-30;13:51;42.8;245.8;5.2;248.2;50.07;1283;2616.6
14-07-30;13:54;42.7;256.0;3.3;247.3;50.04;820;2616.6
14-07-30;13:57;42.2;265.8;2.0;244.3;50.02;478;2616.6
14-07-30;14:00;41.7;268.9;2.2;244.3;50.04;518;2616.7
14-07-30;14:03;41.6;261.4;2.2;245.3;50.02;528;2616.7
14-07-30;14:06;41.3;272.4;1.3;243.4;50.02;304;2616.7
14-07-30;14:09;40.9;277.4;2.0;246.3;50.04;467;2616.7
14-07-30;14:12;41.0;4.8;2.1;243.4;50.07;526;2616.7
14-07-30;14:15;41.2;280.0;2.1;245.3;50.06;504;2616.8
14-07-30;14:18;41.6;257.9;4.1;246.3;50.05;997;2616.8
14-07-30;14:21;41.5;274.0;1.7;244.3;50.05;412;2616.8
14-07-30;14:24;40.9;269.9;1.6;243.4;50.08;367;2616.9
14-07-30;14:27;41.5;262.5;4.6;247.3;50.03;1148;2616.9
14-07-30;14:30;42.2;262.9;4.4;246.3;50.07;1089;2616.9
14-07-30;14:33;42.4;253.4;4.4;246.3;50.04;1075;2617.0
14-07-30;14:36;41.6;257.8;1.0;244.3;50.03;213;2617.0
14-07-30;14:39;41.3;266.6;0.8;243.4;50.08;188;2617.0
14-07-30;14:42;40.7;270.4;0.8;243.4;50.08;182;2617.1
14-07-30;14:45;40.7;269.2;1.0;244.3;50.07;242;2617.1
14-07-30;14:48;40.5;285.9;3.0;245.3;50.04;730;2617.1
14-07-30;14:51;41.0;279.0;1.7;244.3;50.04;396;2617.1
14-07-30;14:54;41.0;268.5;3.7;246.3;50.05;883;2617.2
14-07-30;14:57;41.3;250.6;3.1;246.3;50.03;729;2617.2
14-07-30;15:00;41.9;256.2;4.4;246.3;50.04;1095;2617.2
14-07-30;15:03;41.9;283.1;3.5;246.3;50.05;889;2617.3
14-07-30;15:06;41.9;254.1;4.3;247.3;50.07;1066;2617.3
14-07-30;15:09;42.3;255.1;4.3;247.3;50.02;1054;2617.4
14-07-30;15:12;42.4;249.0;4.2;246.3;50.05;1033;2617.4
14-07-30;15:15;42.8;254.1;4.3;246.3;50.05;1040;2617.5
14-07-30;15:18;42.9;253.1;4.3;247.3;50.01;1018;2617.5
14-07-30;15:21;43.1;251.0;4.0;247.3;50.03;986;2617.6
14-07-30;15:24;43.2;251.5;4.0;246.3;50.06;987;2617.6
14-07-30;15:27;43.4;252.2;4.0;245.3;50.03;984;2617.7
14-07-30;15:30;43.4;252.6;4.0;246.3;50.03;951;2617.7
14-07-30;15:33;43.4;251.6;3.7;248.2;50.05;913;2617.8
14-07-30;15:36;43.2;254.2;3.7;246.3;50.05;900;2617.8
14-07-30;15:39;43.2;254.7;3.7;245.3;50.05;893;2617.9
14-07-30;15:42;43.5;256.0;3.6;246.3;50.05;868;2617.9
14-07-30;15:45;43.4;257.5;3.5;247.3;50.02;859;2618.0
14-07-30;15:48;43.4;251.9;3.5;246.3;50.05;851;2618.0
14-07-30;15:51;43.4;256.7;3.3;246.3;50.04;829;2618.0
14-07-30;15:54;43.4;252.2;3.4;246.3;50.03;827;2618.1
14-07-30;15:57;43.4;257.6;3.4;247.3;50.08;838;2618.1
14-07-30;16:00;43.2;260.7;3.3;246.3;50.04;809;2618.2
14-07-30;16:03;43.4;261.4;3.3;246.3;50.06;812;2618.2
14-07-30;16:06;42.7;248.8;2.2;247.3;50.01;620;2618.2
14-07-30;16:09;42.9;257.6;0.9;245.3;50.06;222;2618.3
14-07-30;16:12;42.3;256.6;2.2;246.3;50.07;503;2618.3
14-07-30;16:15;42.3;265.7;3.3;247.3;50.04;815;2618.3
14-07-30;16:18;42.5;257.2;3.2;245.3;50.02;782;2618.4
14-07-30;16:21;42.5;262.7;3.1;246.3;50.05;743;2618.4
14-07-30;16:24;42.7;258.9;3.0;247.3;50.07;734;2618.4
14-07-30;16:27;42.7;259.2;2.9;246.3;50.05;725;2618.5
14-07-30;16:30;42.4;258.3;2.8;245.3;50.04;707;2618.5
14-07-30;16:33;42.5;260.3;2.9;246.3;50.04;704;2618.5
14-07-30;16:36;42.7;259.5;2.8;245.3;50.05;686;2618.6
14-07-30;16:39;42.7;262.2;2.8;246.3;50.02;689;2618.6
14-07-30;16:42;42.5;257.6;3.0;246.3;50.05;721;2618.6
14-07-30;16:45;42.2;262.0;2.9;246.3;50.07;699;2618.7
14-07-30;16:48;42.4;260.5;2.7;246.3;50.06;679;2618.7
14-07-30;16:51;42.5;263.2;2.8;246.3;50.00;654;2618.7
14-07-30;16:54;42.4;260.7;2.6;246.3;50.06;636;2618.8
14-07-30;16:57;42.1;262.0;2.5;245.3;50.08;607;2618.8
14-07-30;17:00;42.3;262.6;2.5;246.3;50.07;602;2618.8
14-07-30;17:03;42.1;268.0;2.3;245.3;50.05;571;2618.9
14-07-30;17:06;41.9;263.9;2.2;246.3;50.06;539;2618.9
14-07-30;17:09;41.7;267.0;2.2;247.3;50.05;523;2618.9
14-07-30;17:12;41.5;263.9;2.2;245.3;50.08;528;2618.9
14-07-30;17:15;41.4;263.5;1.7;246.3;50.04;423;2619.0
14-07-30;17:18;41.0;263.9;1.3;245.3;50.04;313;2619.0
14-07-30;17:21;41.2;266.6;2.2;246.3;50.08;531;2619.0
14-07-30;17:24;41.0;259.7;1.2;245.3;50.04;289;2619.0
14-07-30;17:27;41.0;284.6;1.8;246.3;50.04;439;2619.1
14-07-30;17:30;40.5;264.8;0.5;245.3;50.02;127;2619.1
14-07-30;17:33;40.0;285.2;1.0;245.3;50.03;206;2619.1
14-07-30;17:36;40.4;272.6;2.0;245.3;50.06;465;2619.1
14-07-30;17:39;40.4;233.3;1.1;245.3;50.03;267;2619.1
14-07-30;17:42;40.0;270.8;0.7;245.3;50.03;148;2619.1
14-07-30;17:45;39.7;275.9;0.8;244.3;50.02;159;2619.1
14-07-30;17:48;39.7;270.9;0.7;245.3;50.04;165;2619.1
14-07-30;17:51;39.4;274.3;0.8;245.3;50.06;213;2619.1
14-07-30;17:54;39.5;288.4;1.1;246.3;50.08;247;2619.2
14-07-30;17:57;39.2;270.5;0.6;245.3;50.10;132;2619.2
14-07-30;18:00;39.1;271.4;1.3;245.3;50.06;309;2619.2
14-07-30;18:03;39.1;282.2;1.4;245.3;50.06;338;2619.2
14-07-30;18:06;39.3;282.8;1.4;247.3;50.11;319;2619.2
14-07-30;18:09;39.3;266.6;0.8;245.3;50.03;188;2619.2
14-07-30;18:12;38.9;242.7;1.0;245.3;50.07;197;2619.2
14-07-30;18:15;38.9;286.2;1.1;245.3;50.04;250;2619.2
14-07-30;18:18;38.6;276.7;1.0;245.3;50.04;220;2619.3
14-07-30;18:21;38.7;279.3;0.7;245.3;50.03;188;2619.3
14-07-30;18:24;38.5;282.1;0.7;245.3;50.03;152;2619.3
14-07-30;18:27;38.4;271.7;0.5;245.3;50.00;114;2619.3
14-07-30;18:30;38.4;268.6;0.4;245.3;50.04;63;2619.3
14-07-30;18:33;37.9;263.6;0.4;244.3;50.02;78;2619.3
14-07-30;18:36;37.9;265.4;0.4;244.3;50.02;61;2619.3
14-07-30;18:39;37.9;277.1;0.5;244.3;50.04;94;2619.3
14-07-30;18:42;37.6;275.5;0.5;245.3;50.03;80;2619.3
14-07-30;18:45;37.6;263.5;0.4;244.3;50.02;63;2619.3
14-07-30;18:48;37.5;263.5;0.2;244.3;50.01;45;2619.3
14-07-30;18:51;37.2;249.6;0.2;244.3;50.05;35;2619.3
14-07-30;18:54;37.1;246.5;0.2;244.3;50.04;43;2619.3
14-07-30;18:57;37.1;251.3;0.2;244.3;50.0;46;2619.3
14-07-30;19:00;36.9;259.7;0.2;245.3;50.06;43;2619.3
14-07-30;19:03;36.9;261.6;0.2;245.3;50.05;40;2619.3
14-07-30;19:06;36.8;257.3;0.1;245.3;50.03;27;2619.3
14-07-30;19:09;36.8;252.8;0.1;244.3;50.02;22;2619.3
14-07-30;19:12;36.7;240.5;0.1;245.3;50.05;19;2619.3
14-07-30;19:15;36.4;244.1;0.1;244.3;50.05;14;2619.3
14-07-30;19:18;36.3;241.1;0.0;244.3;50.02;10;2619.3
14-07-30;19:21;36.1;227.3;0.0;244.3;50.03;8;2619.3
14-07-30;19:24;36.2;229.6;0.0;245.3;50.02;6;2619.3
14-07-30;19:27;36.1;230.5;0.0;243.4;50.03;5;2619.3
14-07-30;19:30;36.0;236.7;0.0;244.3;50.03;4;2619.3
14-07-30;19:33;36.0;232.0;0.0;243.4;50.03;5;2619.3
14-07-30;19:36;36.0;219.8;0.0;244.3;50.03;6;2619.3
14-07-30;19:39;35.7;229.2;0.0;244.3;50.05;3;2619.3
14-07-30;19:42;35.5;240.6;0.0;244.3;50.05;1;2619.3
14-07-30;19:45;35.5;244.6;0.0;244.3;50.05;0;2619.3
14-07-30;19:48;35.4;214.7;0.0;244.3;50.01;0;2619.3
14-07-30;19:51;35.3;158.0;0.0;244.3;50.03;0;2619.3
14-07-31;06:03;31.6;262.3;0.1;243.4;50.05;27;2619.3
14-07-31;06:06;31.7;269.0;0.1;241.4;50.02;30;2619.3
14-07-31;06:09;31.8;263.6;0.1;241.4;50.03;31;2619.3
14-07-31;06:12;31.8;266.4;0.2;244.3;50.04;32;2619.3
14-07-31;06:15;32.0;259.7;0.2;247.3;50.05;35;2619.3
14-07-31;06:18;32.0;258.5;0.2;245.3;50.05;37;2619.3
14-07-31;06:21;32.2;257.5;0.2;244.3;50.07;39;2619.3
14-07-31;06:24;32.4;268.5;0.2;244.3;50.03;41;2619.3
14-07-31;06:27;32.4;263.8;0.2;244.3;50.07;43;2619.3
14-07-31;06:30;32.4;262.9;0.2;245.3;50.07;45;2619.3
14-07-31;06:33;32.6;269.0;0.3;245.3;50.01;48;2619.3
14-07-31;06:36;32.6;268.7;0.3;246.3;50.04;50;2619.3
14-07-31;06:39;32.9;4.8;0.3;247.3;50.05;51;2619.3
14-07-31;06:42;32.6;265.7;0.3;245.3;50.04;54;2619.3
14-07-31;06:45;33.0;273.4;0.3;245.3;50.04;55;2619.3
14-07-31;06:48;33.0;269.8;0.3;246.3;50.02;54;2619.4
14-07-31;06:51;33.1;268.2;0.3;245.3;50.07;55;2619.4
14-07-31;06:54;33.2;268.7;0.3;245.3;50.06;60;2619.4
14-07-31;06:57;33.3;268.6;0.3;246.3;50.06;54;2619.4
14-07-31;07:00;33.1;269.3;0.2;245.3;50.07;50;2619.4
14-07-31;07:03;33.4;268.9;0.3;245.3;50.06;64;2619.4
14-07-31;07:06;33.7;274.3;0.4;245.3;50.04;65;2619.4
14-07-31;07:09;33.7;271.7;0.4;245.3;50.01;66;2619.4
14-07-31;07:12;33.5;267.6;0.4;245.3;49.99;61;2619.4
14-07-31;07:15;33.8;278.0;0.4;246.3;50.06;66;2619.4
14-07-31;07:18;33.8;268.5;0.3;244.3;50.03;63;2619.4
14-07-31;07:21;34.0;266.0;0.4;244.3;50.07;71;2619.4
14-07-31;07:24;33.9;268.3;0.4;245.3;50.03;73;2619.4
14-07-31;07:27;34.0;275.8;0.4;246.3;50.01;76;2619.4
14-07-31;07:30;34.1;268.5;0.4;244.3;50.07;77;2619.4
14-07-31;07:33;34.0;277.2;0.4;244.3;50.05;80;2619.4
14-07-31;07:36;34.2;283.1;0.4;243.4;50.04;82;2619.4
14-07-31;07:39;34.1;270.9;0.4;243.4;50.05;85;2619.4
14-07-31;07:42;34.2;275.2;0.5;244.3;50.04;86;2619.4
14-07-31;07:45;34.5;273.4;0.5;243.4;50.02;87;2619.4
14-07-31;07:48;34.6;280.8;0.5;244.3;50.05;90;2619.4
14-07-31;07:51;34.5;283.3;0.5;242.4;50.05;94;2619.4
14-07-31;07:54;34.6;285.3;0.5;242.4;50.03;97;2619.4
14-07-31;07:57;34.5;290.7;0.5;243.4;50.08;100;2619.4
14-07-31;08:00;34.6;292.6;0.5;243.4;50.05;103;2619.4
14-07-31;08:03;34.6;290.4;0.5;242.4;50.07;109;2619.4
14-07-31;08:06;34.7;291.7;0.5;242.4;50.06;110;2619.4
14-07-31;08:09;34.7;300.2;0.5;242.4;50.03;112;2619.5
14-07-31;08:12;34.9;293.9;0.5;243.4;50.03;120;2619.5
14-07-31;08:15;34.7;297.6;0.6;242.4;50.04;123;2619.5
14-07-31;08:18;34.8;299.1;0.6;243.4;50.04;125;2619.5
14-07-31;08:21;34.9;297.9;0.6;243.4;50.11;124;2619.5
14-07-31;08:24;34.8;301.7;0.5;243.4;50.03;129;2619.5
14-07-31;08:27;35.2;295.8;0.6;244.3;50.05;134;2619.5
14-07-31;08:30;35.0;301.3;0.6;243.4;50.06;136;2619.5
14-07-31;08:33;35.0;301.4;0.6;243.4;50.02;139;2619.5
14-07-31;08:36;35.0;299.4;0.7;243.4;50.05;142;2619.5
14-07-31;08:39;35.3;298.3;0.7;243.4;50.08;141;2619.5
14-07-31;08:42;35.2;297.8;0.7;242.4;50.02;141;2619.5
14-07-31;08:45;35.3;301.0;0.7;241.4;50.05;138;2619.5
14-07-31;08:48;35.4;300.7;0.6;241.4;50.03;136;2619.5
14-07-31;08:51;35.4;302.1;0.7;242.4;50.05;139;2619.5
14-07-31;08:54;35.5;301.6;0.7;242.4;50.06;142;2619.6
14-07-31;08:57;35.5;296.3;0.7;242.4;50.09;145;2619.6
14-07-31;09:00;35.3;300.2;0.7;242.4;50.09;152;2619.6
14-07-31;09:03;35.5;279.3;0.7;243.4;50.05;153;2619.6
14-07-31;09:06;35.5;285.9;0.7;242.4;50.04;161;2619.6
14-07-31;09:09;35.7;286.9;0.8;243.4;50.03;181;2619.6
14-07-31;09:12;35.7;297.8;0.9;243.4;50.05;204;2619.6
14-07-31;09:15;35.7;295.0;0.9;242.4;50.08;226;2619.6
14-07-31;09:18;35.9;293.7;1.1;243.4;50.05;247;2619.6
14-07-31;09:21;36.1;290.7;1.1;242.4;50.05;270;2619.6
14-07-31;09:24;36.0;296.9;1.2;243.4;50.03;291;2619.7
14-07-31;09:27;36.1;291.5;1.3;243.4;50.01;315;2619.7
14-07-31;09:30;36.2;294.4;1.6;242.4;50.02;338;2619.7
14-07-31;09:33;36.5;296.9;1.5;243.4;50.07;361;2619.7
14-07-31;09:36;36.3;294.7;1.7;243.4;50.04;388;2619.7
14-07-31;09:39;36.7;295.3;1.7;241.4;50.04;411;2619.7
14-07-31;09:42;36.9;289.8;1.8;242.4;50.04;435;2619.8
14-07-31;09:45;37.0;291.3;2.0;242.4;50.06;452;2619.8
14-07-31;09:48;37.4;285.7;2.0;243.4;50.04;477;2619.8
14-07-31;09:51;37.4;290.4;2.1;243.4;50.08;496;2619.8
14-07-31;09:54;37.6;289.3;2.1;243.4;50.07;525;2619.9
14-07-31;09:57;37.7;283.4;2.2;243.4;50.01;552;2619.9
14-07-31;10:00;37.7;284.3;2.3;243.4;50.00;571;2619.9
14-07-31;10:03;37.9;283.5;2.4;244.3;50.07;590;2619.9
14-07-31;10:06;38.2;283.3;2.4;244.3;50.06;607;2620.0
14-07-31;10:09;38.4;280.5;2.6;245.3;50.07;622;2620.0
14-07-31;10:12;38.7;278.9;2.6;243.4;50.04;642;2620.0
14-07-31;10:15;38.7;277.7;2.8;244.3;50.06;662;2620.1
14-07-31;10:18;38.9;274.8;2.8;242.4;50.04;679;2620.1
14-07-31;10:21;39.0;270.9;2.9;243.4;50.03;700;2620.1
14-07-31;10:24;39.4;270.1;3.0;244.3;50.03;730;2620.2
14-07-31;10:27;39.5;271.2;3.0;243.4;50.04;747;2620.2
14-07-31;10:30;39.7;265.5;3.1;243.4;50.07;750;2620.2
14-07-31;10:33;39.8;263.9;3.1;245.3;50.06;774;2620.3
14-07-31;10:36;39.8;262.6;3.1;245.3;50.02;782;2620.3
14-07-31;10:39;40.2;262.3;3.3;246.3;50.03;807;2620.4
14-07-31;10:42;50.0;261.0;3.6;245.3;50.03;865;2620.4
14-07-31;10:45;40.7;257.5;3.6;245.3;50.07;879;2620.4
14-07-31;10:48;40.8;257.6;3.7;245.3;50.02;884;2620.5
14-07-31;10:51;41.2;252.6;3.6;245.3;50.05;888;2620.5
14-07-31;10:54;41.2;251.2;3.9;246.3;50.05;925;2620.6
14-07-31;10:57;41.5;251.9;4.0;246.3;50.03;983;2620.6
14-07-31;11:00;41.0;229.5;1.1;244.3;50.03;282;2620.6
14-07-31;11:03;40.7;261.6;1.3;244.3;50.04;307;2620.7
14-07-31;11:06;40.9;254.7;1.5;243.4;50.05;353;2620.7
14-07-31;11:09;40.7;265.1;3.5;245.3;50.03;833;2620.7
14-07-31;11:12;41.3;257.0;4.2;246.3;50.05;1020;2620.8
14-07-31;11:15;41.7;252.5;4.3;246.3;50.05;1050;2620.8
14-07-31;11:18;41.9;252.6;4.2;246.3;50.06;1020;2620.9
14-07-31;11:21;42.2;248.2;4.3;245.3;50.05;1036;2620.9
14-07-31;11:24;42.5;245.2;4.4;245.3;50.01;1089;2621.0
14-07-31;11:27;43.0;245.9;4.4;246.3;49.99;1094;2621.0
14-07-31;11:30;43.0;244.7;4.5;247.3;50.03;1103;2621.1
14-07-31;11:33;43.4;242.5;4.4;247.3;50.05;1100;2621.1
14-07-31;11:36;43.4;249.7;4.6;247.3;50.04;1122;2621.2
14-07-31;11:39;43.0;249.9;4.6;246.3;50.03;1133;2621.2
14-07-31;11:42;43.6;241.1;4.6;247.3;50.02;1106;2621.3
14-07-31;11:45;43.8;241.6;4.4;246.3;50.07;1088;2621.4
14-07-31;11:48;43.9;243.0;4.3;246.3;50.06;1051;2621.4
14-07-31;11:51;44.2;245.3;3.6;245.3;50.06;918;2621.5
14-07-31;11:54;43.1;254.8;1.4;243.4;50.08;346;2621.5
14-07-31;11:57;42.5;265.1;1.3;243.4;50.03;328;2621.5
14-07-31;12:00;42.4;269.6;3.4;246.3;50.05;832;2621.5
14-07-31;12:03;42.2;272.1;1.2;243.4;50.06;299;2621.5
14-07-31;12:06;41.9;273.4;1.2;244.3;50.04;283;2621.6
14-07-31;12:09;41.7;286.8;3.1;246.3;50.06;767;2621.6
14-07-31;12:12;42.3;239.6;4.4;247.3;50.06;1075;2621.6
14-07-31;12:15;42.8;247.5;4.7;247.3;50.05;1140;2621.7
14-07-31;12:18;43.4;244.3;4.6;247.3;50.07;1136;2621.7
14-07-31;12:21;43.7;244.0;4.6;247.3;50.06;1130;2621.8
14-07-31;12:24;43.7;246.9;2.0;244.3;50.07;461;2621.8
14-07-31;12:27;42.8;263.3;1.7;244.3;50.01;412;2621.9
14-07-31;12:30;42.4;263.9;1.8;245.3;50.01;435;2621.9
14-07-31;12:39;40.8;260.8;4.0;242.4;50.06;946;2621.9
14-07-31;12:42;41.9;239.5;4.3;246.3;50.05;1027;2622.0
14-07-31;12:45;42.5;245.2;4.2;245.3;50.06;1022;2622.0
14-07-31;12:48;42.5;239.6;4.1;246.3;50.03;1015;2622.1
14-07-31;12:54;42.9;239.6;4.1;246.3;50.04;1024;2622.1
14-07-31;12:57;42.9;243.7;4.1;247.3;50.07;994;2622.1
14-07-31;13:00;43.1;241.4;3.4;246.3;50.07;861;2622.2
14-07-31;13:03;43.1;244.6;3.0;246.3;50.03;756;2622.2
14-07-31;13:06;42.8;261.0;2.6;240.4;50.00;630;2622.2
14-07-31;13:15;42.1;238.3;4.6;246.3;50.07;1141;2622.3
14-07-31;13:18;42.7;252.6;4.0;245.3;50.07;966;2622.3
14-07-31;13:21;42.4;249.9;3.1;245.3;50.04;732;2622.4
14-07-31;13:24;42.4;250.7;2.8;245.3;50.05;671;2622.4
14-07-31;13:27;42.4;236.8;2.7;243.4;50.04;635;2622.5
14-07-31;13:30;42.1;259.1;2.9;244.3;50.09;703;2622.5
14-07-31;13:33;42.3;248.8;2.6;244.3;50.02;639;2622.5
14-07-31;13:36;42.1;255.6;2.7;245.3;50.09;681;2622.5
14-07-31;13:39;42.4;254.1;3.1;246.3;50.06;767;2622.6
14-07-31;13:42;42.4;253.8;3.0;245.3;50.03;741;2622.6
14-07-31;13:45;42.5;254.1;3.1;246.3;50.05;764;2622.7
14-07-31;13:48;42.4;249.4;3.4;246.3;50.04;847;2622.7
14-07-31;13:51;42.8;251.5;3.5;246.3;50.08;869;2622.7
14-07-31;13:54;42.9;246.0;0.0;247.3;50.05;906;2622.8
14-07-31;13:57;42.9;247.4;3.7;246.3;50.03;895;2622.8
14-07-31;14:00;43.1;246.8;3.6;246.3;50.06;870;2622.9
14-07-31;14:03;43.1;248.4;3.7;246.3;50.06;888;2622.9
14-07-31;14:06;43.1;246.0;3.1;247.3;50.03;742;2623.0
14-07-31;14:09;43.0;247.2;2.8;244.3;50.06;681;2623.0
14-07-31;14:12;43.1;249.4;3.2;246.3;50.04;803;2623.0
14-07-31;14:15;43.1;249.7;3.2;246.3;50.03;773;2623.1
14-07-31;14:18;43.0;252.8;2.3;245.3;50.02;561;2623.1
14-07-31;14:21;42.9;251.8;2.9;245.3;50.04;687;2623.1
14-07-31;14:24;42.9;255.7;2.3;244.3;50.04;564;2623.2
14-07-31;14:27;42.7;256.6;2.1;244.3;50.06;526;2623.2
14-07-31;14:30;42.4;267.6;2.3;245.3;50.06;579;2623.2
14-07-31;14:33;42.8;254.4;3.3;246.3;50.04;809;2623.3
14-07-31;14:36;43.1;250.0;3.4;247.3;50.05;828;2623.3
14-07-31;14:39;43.1;249.6;3.0;246.3;50.02;737;2623.3
14-07-31;14:42;42.9;254.7;3.4;247.3;50.08;844;2623.4
14-07-31;14:45;43.2;247.5;3.8;248.2;50.02;939;2623.4
14-07-31;14:48;43.1;248.5;3.1;246.3;50.02;737;2623.5
14-07-31;14:51;42.9;259.1;2.3;246.3;50.03;562;2623.5
14-07-31;14:54;42.9;263.9;3.4;247.3;50.07;818;2623.5
14-07-31;14:57;43.2;247.8;3.8;248.2;50.03;968;2623.6
14-07-31;15:00;43.6;245.2;3.8;246.3;50.05;948;2623.6
14-07-31;15:03;43.5;251.5;3.3;246.3;50.04;816;2623.7
14-07-31;15:06;43.6;250.7;3.5;246.3;50.05;871;2623.7
14-07-31;15:09;43.7;246.9;3.8;247.3;50.01;923;2623.7
14-07-31;15:12;43.7;242.7;3.7;245.3;50.05;906;2623.8
14-07-31;15:15;43.9;240.9;3.5;246.3;50.05;866;2623.8
14-07-31;15:18;43.8;242.4;3.4;245.3;50.05;834;2623.9
14-07-31;15:21;43.7;246.0;3.5;246.3;50.04;846;2623.9
14-07-31;15:24;43.8;245.3;3.6;246.3;50.04;884;2624.0
14-07-31;15:27;43.9;247.7;3.6;246.3;50.06;890;2624.0
14-07-31;15:30;44.2;250.0;3.7;246.3;50.04;902;2624.1
14-07-31;15:33;44.3;247.2;3.6;246.3;50.05;866;2624.1
14-07-31;15:36;44.3;250.9;3.3;247.3;50.07;826;2624.1
14-07-31;15:39;44.3;248.4;3.3;246.3;50.10;817;2624.2
14-07-31;15:42;44.2;253.2;3.1;247.3;50.03;750;2624.2
14-07-31;15:45;44.0;249.4;2.7;245.3;50.04;676;2624.3
14-07-31;15:48;43.7;250.4;2.7;246.3;50.04;673;2624.3
14-07-31;15:51;43.0;249.4;0.8;245.3;50.04;190;2624.3
14-07-31;15:54;42.7;277.0;2.1;245.3;50.03;503;2624.3
14-07-31;15:57;42.3;261.6;0.8;244.3;50.03;176;2624.3
14-07-31;16:00;41.9;267.7;0.7;244.3;50.05;167;2624.3
14-07-31;16:03;41.6;271.4;0.7;245.3;50.04;161;2624.3
14-07-31;16:06;41.5;272.0;0.7;244.3;50.05;161;2624.4
14-07-31;16:09;41.4;250.9;2.2;245.3;50.07;528;2624.4
14-07-31;16:12;41.6;267.3;2.6;245.3;50.07;645;2624.4
14-07-31;16:15;41.7;269.2;1.4;244.3;50.05;325;2624.4
14-07-31;16:18;41.6;265.2;1.7;244.3;50.08;389;2624.4
14-07-31;16:21;41.3;267.4;0.8;243.4;50.06;204;2624.5
14-07-31;16:24;40.9;266.4;0.8;243.4;50.03;176;2624.5
14-07-31;16:27;40.9;268.0;1.0;243.4;50.06;239;2624.5
14-07-31;16:30;40.8;267.9;1.0;243.4;50.03;221;2624.5
14-07-31;16:33;40.7;273.1;1.7;244.3;50.02;400;2624.5
14-07-31;16:36;40.9;266.3;2.1;244.3;50.04;517;2624.5
14-07-31;16:39;40.9;269.9;2.0;244.3;50.04;483;2624.6
14-07-31;16:42;41.0;270.7;1.2;244.3;50.05;306;2624.6
14-07-31;16:45;40.6;279.7;1.2;244.3;50.05;282;2624.6
14-07-31;16:48;40.7;265.7;1.7;243.4;50.03;382;2624.6
14-07-31;16:51;40.8;262.5;2.4;245.3;50.04;588;2624.6
14-07-31;16:54;40.8;268.9;2.4;245.3;50.04;575;2624.7
14-07-31;16:57;41.0;268.0;2.3;245.3;50.03;554;2624.7
14-07-31;17:00;41.2;267.0;2.2;244.3;50.06;541;2624.7
14-07-31;17:03;41.2;264.9;2.0;246.3;50.05;483;2624.7
14-07-31;17:06;41.3;267.0;2.1;247.3;50.04;520;2624.8
14-07-31;17:09;41.3;263.9;2.1;245.3;50.05;492;2624.8
14-07-31;17:12;41.0;271.1;1.8;245.3;50.08;459;2624.8
14-07-31;17:15;40.7;281.3;1.1;245.3;50.05;241;2624.8
14-07-31;17:18;40.4;270.2;0.5;245.3;50.07;116;2624.8
14-07-31;17:21;40.1;265.1;0.4;243.4;50.01;74;2624.8
14-07-31;17:24;39.9;257.5;0.4;244.3;50.06;62;2624.9
14-07-31;17:27;39.5;260.5;0.3;243.4;50.04;52;2624.9
14-07-31;17:30;39.4;254.1;0.2;243.4;50.05;43;2624.9
14-07-31;17:33;39.1;253.2;0.2;245.3;50.05;33;2624.9
14-07-31;17:36;38.9;243.4;0.1;243.4;50.03;33;2624.9
14-07-31;17:39;38.7;247.7;0.2;244.3;50.05;34;2624.9
14-07-31;17:42;38.5;251.8;0.2;244.3;50.05;36;2624.9
14-07-31;17:45;38.3;257.3;0.2;244.3;50.03;34;2624.9
14-07-31;17:48;38.3;247.1;0.1;245.3;50.03;32;2624.9
14-07-31;17:51;38.2;250.9;0.1;244.3;50.06;28;2624.9
14-07-31;17:54;37.9;254.8;0.1;245.3;50.04;30;2624.9
14-07-31;17:57;37.8;254.8;0.1;244.3;50.06;28;2624.9
14-07-31;18:00;37.7;252.3;0.1;244.3;50.05;25;2624.9
14-07-31;18:03;37.5;248.7;0.1;244.3;50.10;24;2624.9
14-07-31;18:06;37.5;246.2;0.1;244.3;50.09;23;2624.9
14-07-31;18:09;37.4;243.0;0.1;245.3;50.07;21;2624.9
14-07-31;18:12;37.2;239.2;0.1;245.3;50.06;19;2624.9
14-07-31;18:15;37.1;248.2;0.1;244.3;50.05;15;2624.9
14-07-31;18:18;36.9;241.1;0.1;245.3;50.01;12;2624.9
14-07-31;18:21;36.9;241.6;0.0;246.3;50.04;8;2624.9
14-07-31;18:24;36.8;235.8;0.0;243.4;50.05;6;2624.9
14-07-31;18:27;36.5;230.8;0.0;243.4;50.07;1;2624.9
14-07-31;18:30;36.4;167.4;0.0;243.4;50.07;0;2624.9
14-07-31;18:33;36.4;172.9;0.0;243.4;50.03;1;2624.9
14-07-31;18:36;36.2;210.3;0.0;243.4;50.06;2;2624.9
14-07-31;18:39;36.2;205.6;0.0;242.4;50.05;2;2624.9
14-07-31;18:42;36.1;210.3;0.0;243.4;50.04;1;2624.9
14-07-31;18:45;35.9;212.1;0.0;242.4;50.05;1;2624.9
14-07-31;18:48;35.7;226.6;0.0;242.4;50.02;0;2624.9
14-07-31;18:51;35.6;267.7;0.0;243.4;50.00;0;2624.9
14-07-31;18:54;35.6;260.1;0.0;243.4;50.06;0;2624.9
14-07-31;18:57;35.5;249.4;0.0;243.4;50.05;0;2624.9
14-07-31;19:00;35.4;241.1;0.0;242.4;50.05;0;2624.9
14-07-31;19:03;35.3;231.8;0.0;242.4;50.05;0;2624.9
14-07-31;19:06;35.2;226.9;0.0;243.4;50.03;0;2624.9
14-07-31;19:09;35.0;226.1;0.0;243.4;50.05;0;2624.9
14-07-31;19:12;35.0;226.3;0.0;242.4;50.00;0;2624.9
14-07-31;19:15;34.9;224.7;0.0;243.4;50.02;0;2624.9
14-07-31;19:18;34.8;216.3;0.0;242.4;50.05;0;2624.9
14-07-31;19:21;34.8;200.5;0.0;243.4;50.06;0;2624.9
14-08-01;07:45;32.3;261.0;0.2;244.3;50.05;36;2624.9
14-08-01;07:48;32.4;265.4;0.2;244.3;49.99;36;2624.9
14-08-01;07:51;32.5;259.2;0.2;244.3;50.00;36;2624.9
14-08-01;07:54;32.6;267.0;0.2;244.3;50.02;44;2624.9
14-08-01;07:57;32.5;269.9;0.3;244.3;50.01;52;2624.9
14-08-01;08:00;32.7;271.2;0.4;245.3;50.01;59;2624.9
14-08-01;08:03;33.0;270.8;0.3;244.3;50.06;63;2624.9
14-08-01;08:06;32.9;264.6;0.3;244.3;50.07;54;2624.9
14-08-01;08:09;32.9;260.7;0.2;244.3;50.05;44;2624.9
14-08-01;08:12;33.1;263.5;0.2;243.4;50.04;41;2624.9
14-08-01;08:15;33.1;243.4;0.3;244.3;50.02;64;2624.9
14-08-01;08:18;33.3;273.0;0.4;243.4;50.04;81;2624.9
14-08-01;08:21;33.3;264.4;0.2;243.4;50.06;41;2624.9
14-08-01;08:24;33.3;263.9;0.2;243.4;50.07;41;2624.9
14-08-01;08:27;33.4;287.1;0.3;243.4;50.03;66;2624.9
14-08-01;08:30;33.4;271.1;0.2;244.3;50.06;44;2624.9
14-08-01;08:33;33.5;269.2;0.3;243.4;50.06;55;2624.9
14-08-01;08:36;33.7;265.4;0.2;243.4;50.08;47;2624.9
14-08-01;08:39;33.8;252.6;0.2;243.4;50.04;44;2624.9
14-08-01;08:42;33.7;263.3;0.1;244.3;50.06;37;2624.9
14-08-01;08:45;33.7;263.9;0.2;243.4;50.07;35;2624.9
14-08-01;08:48;33.8;253.8;0.3;244.3;50.02;59;2624.9
14-08-01;08:51;33.9;277.7;0.4;244.3;50.07;69;2624.9
14-08-01;08:54;33.9;263.3;0.3;245.3;50.08;51;2624.9
14-08-01;08:57;34.1;258.5;0.2;244.3;50.05;36;2624.9
14-08-01;09:00;33.9;254.8;0.1;242.4;50.06;18;2624.9
14-08-01;09:03;34.0;249.0;0.1;242.4;50.02;18;2624.9
14-08-01;09:06;34.0;256.3;0.2;243.4;50.06;34;2624.9
14-08-01;09:09;34.0;252.8;0.2;244.3;50.06;45;2624.9
14-08-01;09:12;34.0;266.6;0.2;243.4;50.07;44;2624.9
14-08-01;09:15;34.0;245.6;0.1;242.4;50.06;24;2624.9
14-08-01;09:18;33.9;245.0;0.2;243.4;50.00;31;2625.0
14-08-01;09:21;34.1;251.6;0.1;242.4;50.04;28;2625.0
14-08-01;09:24;34.1;264.2;0.3;243.4;50.06;49;2625.0
14-08-01;09:27;34.0;259.5;0.2;243.4;50.01;47;2625.0
14-08-01;09:30;33.9;263.9;0.3;243.4;50.03;57;2625.0
14-08-01;09:33;34.4;266.4;0.3;243.4;50.06;53;2625.0
14-08-01;09:36;34.1;263.6;0.2;243.4;50.06;43;2625.0
14-08-01;09:39;34.2;268.3;0.2;243.4;50.06;45;2625.0
14-08-01;09:42;34.2;266.3;0.2;243.4;50.08;41;2625.0
14-08-01;09:45;34.0;269.3;0.2;243.4;50.05;37;2625.0
14-08-01;09:48;34.2;279.1;0.4;243.4;50.06;68;2625.0
14-08-01;09:51;34.4;280.6;0.5;243.4;50.07;115;2625.0
14-08-01;09:54;34.5;293.5;0.7;244.3;50.04;155;2625.0
14-08-01;09:57;34.7;287.4;0.7;243.4;50.06;165;2625.0
14-08-01;10:00;34.9;286.5;0.8;243.4;50.06;185;2625.0
14-08-01;10:03;34.7;285.9;0.7;243.4;50.01;153;2625.0
14-08-01;10:06;34.8;286.0;0.8;243.4;50.04;180;2625.0
14-08-01;10:09;34.8;292.6;0.8;243.4;50.01;172;2625.0
14-08-01;10:12;35.0;290.9;1.1;244.3;50.06;253;2625.0
14-08-01;10:15;35.2;287.5;1.0;244.3;50.05;225;2625.0
14-08-01;10:18;35.2;288.8;1.0;246.3;50.06;224;2625.1
14-08-01;10:21;35.2;284.4;0.9;244.3;50.03;211;2625.1
14-08-01;10:24;35.5;283.5;0.8;244.3;50.07;193;2625.1
14-08-01;10:27;35.5;292.2;1.1;243.4;50.02;258;2625.1
14-08-01;10:30;35.6;293.5;1.0;243.4;50.03;230;2625.1
14-08-01;10:33;36.0;294.8;3.4;246.3;50.07;814;2625.1
14-08-01;10:36;36.3;289.4;2.1;245.3;50.04;504;2625.2
14-08-01;10:39;36.4;275.0;1.8;244.3;50.04;443;2625.2
14-08-01;10:42;36.4;281.8;2.9;245.3;50.03;702;2625.2
14-08-01;10:45;36.7;287.9;1.2;244.3;50.05;303;2625.2
14-08-01;10:48;37.0;270.8;1.6;244.3;50.03;368;2625.2
14-08-01;10:51;36.9;275.6;1.4;243.4;50.05;339;2625.3
14-08-01;10:54;37.0;278.1;1.1;244.3;50.07;277;2625.3
14-08-01;10:57;36.9;280.2;1.0;243.4;50.06;236;2625.3
14-08-01;11:00;36.9;271.4;1.1;244.3;50.04;273;2625.3
14-08-01;11:03;37.2;276.4;1.7;245.3;50.02;404;2625.3
14-08-01;11:06;37.2;280.5;1.2;245.3;50.02;274;2625.4
14-08-01;11:09;37.0;288.5;1.3;244.3;50.01;295;2625.4
14-08-01;11:12;37.8;296.7;3.1;246.3;50.02;747;2625.4
14-08-01;11:15;37.9;284.3;3.0;246.3;50.03;769;2625.4
14-08-01;11:18;38.6;266.7;4.0;246.3;50.02;989;2625.5
14-08-01;11:21;39.0;281.1;2.3;246.3;50.04;559;2625.5
14-08-01;11:24;38.7;273.0;2.2;245.3;50.02;521;2625.6
14-08-01;11:27;38.6;250.1;1.8;244.3;50.05;459;2625.6
14-08-01;14:27;32.3;246.3;4.3;246.3;50.06;1060;2625.6
14-08-01;14:30;33.8;250.3;4.4;246.3;50.02;1078;2625.7
14-08-01;14:33;34.0;257.0;1.4;244.3;50.03;331;2625.7
14-08-01;14:36;33.9;262.0;1.1;243.4;50.05;261;2625.7
14-08-01;14:39;33.9;267.3;0.9;243.4;50.06;215;2625.7
14-08-01;14:42;34.2;271.2;2.6;244.3;50.06;658;2625.7
14-08-01;14:45;35.0;264.1;4.3;245.3;50.04;1066;2625.8
14-08-01;14:48;35.7;254.1;4.1;246.3;50.06;996;2625.8
14-08-01;14:51;36.2;257.9;1.7;244.3;50.05;412;2625.9
14-08-01;14:54;36.3;280.9;2.5;245.3;50.06;599;2625.9
14-08-01;14:57;36.2;262.9;2.3;245.3;50.07;564;2625.9
14-08-01;15:00;37.1;253.1;4.1;247.3;50.05;996;2626.0
14-08-01;15:03;37.8;251.0;3.9;246.3;50.04;948;2626.0
14-08-01;15:06;38.3;250.3;4.0;246.3;50.07;983;2626.1
14-08-01;15:09;38.5;250.0;3.8;246.3;50.03;939;2626.1
14-08-01;15:12;39.0;250.3;3.8;246.3;50.06;912;2626.2
14-08-01;15:15;39.2;249.0;3.6;245.3;50.06;880;2626.2
14-08-01;15:18;39.5;249.0;3.6;245.3;50.09;879;2626.3
14-08-01;15:21;39.7;251.6;3.4;246.3;50.02;847;2626.3
14-08-01;15:24;40.1;236.2;2.0;244.3;50.05;490;2626.3
14-08-01;15:27;39.9;268.3;2.1;244.3;50.05;524;2626.4
14-08-01;15:30;39.7;271.2;1.8;242.4;50.02;452;2626.4
14-08-01;15:33;40.0;244.0;3.4;246.3;50.02;835;2626.4
14-08-01;15:36;40.2;255.3;3.5;245.3;50.07;846;2626.5
14-08-01;15:39;40.6;254.5;3.5;245.3;50.05;848;2626.5
14-08-01;15:42;40.8;253.4;3.5;245.3;50.03;862;2626.6
14-08-01;15:45;40.9;255.3;3.4;245.3;50.04;822;2626.6
14-08-01;15:48;40.6;249.9;1.5;244.3;50.05;381;2626.6
14-08-01;15:51;40.9;258.8;3.3;245.3;50.05;809;2626.7
14-08-01;15:54;40.9;254.1;3.1;245.3;50.06;772;2626.7
14-08-01;15:57;40.9;252.6;3.1;246.3;50.05;781;2626.7
14-08-01;16:00;41.2;261.1;3.2;245.3;50.08;774;2626.8
14-08-01;16:03;41.3;253.8;3.1;245.3;50.03;759;2626.8
14-08-01;16:06;41.5;258.5;3.0;246.3;50.06;760;2626.9
14-08-01;16:09;41.4;257.5;3.2;246.3;50.04;787;2626.9
14-08-01;16:12;41.6;262.7;2.6;245.3;50.04;649;2626.9
14-08-01;16:15;41.2;254.7;2.1;245.3;50.04;490;2626.9
14-08-01;16:18;40.8;275.3;1.9;244.3;50.04;461;2627.0
14-08-01;16:21;40.6;4.8;1.1;244.3;50.06;238;2627.0
14-08-01;16:24;40.6;281.3;1.1;244.3;50.05;288;2627.0
14-08-01;16:27;40.2;267.1;1.0;243.4;50.03;222;2627.0
14-08-01;16:30;40.0;270.9;1.0;243.4;50.02;231;2627.0
14-08-01;16:33;39.9;264.2;1.7;245.3;50.02;396;2627.0
14-08-01;16:36;39.7;283.5;1.3;245.3;50.06;307;2627.0
14-08-01;16:39;39.7;278.7;0.9;244.3;50.03;208;2627.1
14-08-01;16:42;39.7;270.2;1.0;244.3;50.02;229;2627.1
14-08-01;16:45;39.5;276.8;1.9;245.3;50.05;447;2627.1
14-08-01;16:48;39.5;278.3;1.0;244.3;50.04;229;2627.1
14-08-01;16:51;39.3;278.0;1.2;244.3;50.04;291;2627.1
14-08-01;16:54;39.4;266.6;1.7;243.4;50.06;426;2627.1
14-08-01;16:57;39.5;281.1;1.5;246.3;50.06;370;2627.2
14-08-01;17:00;39.4;274.2;2.0;245.3;50.06;478;2627.2
14-08-01;17:03;39.7;277.1;1.1;245.3;50.06;266;2627.2
14-08-01;17:06;39.3;278.6;1.2;244.3;50.13;294;2627.2
14-08-01;17:09;39.5;268.3;1.3;245.3;50.04;298;2627.2
14-08-01;17:12;39.2;275.2;0.7;244.3;50.03;169;2627.2
14-08-01;17:15;38.9;277.1;0.7;244.3;50.03;147;2627.2
14-08-01;17:18;38.9;270.9;0.9;244.3;50.03;206;2627.3
14-08-01;17:21;39.0;271.5;1.7;244.3;50.03;432;2627.3
14-08-01;17:24;39.2;280.6;1.8;245.3;50.02;418;2627.3
14-08-01;17:27;39.3;267.6;1.7;245.3;50.03;409;2627.3
14-08-01;17:30;39.3;281.5;1.8;246.3;50.05;448;2627.3
14-08-01;17:33;39.4;278.1;1.3;245.3;50.06;322;2627.4
14-08-01;17:36;39.1;272.3;0.9;245.3;50.02;194;2627.4
14-08-01;17:39;39.1;272.4;0.8;245.3;50.03;194;2627.4
14-08-01;17:42;38.9;287.5;1.2;245.3;50.04;295;2627.4
14-08-01;17:45;39.0;272.1;1.5;245.3;50.02;387;2627.4
14-08-01;17:48;39.2;280.0;1.7;246.3;50.04;408;2627.4
14-08-01;17:51;39.1;279.6;1.7;246.3;50.07;408;2627.4
14-08-01;17:54;39.1;280.9;1.6;246.3;50.07;379;2627.5
14-08-01;17:57;39.1;279.3;1.5;246.3;50.10;348;2627.5
14-08-01;18:00;39.4;281.6;1.3;246.3;50.09;317;2627.5
14-08-01;18:03;39.0;282.8;1.3;246.3;50.09;324;2627.5
14-08-01;18:06;39.0;279.4;1.4;245.3;50.07;340;2627.5
14-08-01;18:09;39.1;279.4;1.3;245.3;50.05;331;2627.5
14-08-01;18:12;39.0;279.9;1.2;246.3;50.08;297;2627.6
14-08-01;18:15;39.0;283.4;0.8;247.3;50.08;205;2627.6
14-08-01;18:18;38.9;279.1;0.8;245.3;50.07;179;2627.6
14-08-01;18:21;38.7;284.7;0.9;245.3;50.07;216;2627.6
14-08-01;18:24;38.5;285.4;0.9;245.3;50.05;215;2627.6
14-08-01;18:27;38.5;283.7;0.7;245.3;50.03;158;2627.6
14-08-01;18:30;38.3;276.1;0.2;244.3;50.05;44;2627.6
14-08-01;18:33;37.9;187.3;0.0;244.3;50.06;0;2627.6
14-08-01;18:36;37.6;118.9;0.0;244.3;50.05;0;2627.6
14-08-02;06:39;31.5;244.3;0.1;243.4;50.04;16;2627.6
14-08-02;06:42;31.8;262.3;0.1;243.4;50.03;24;2627.6
14-08-02;06:45;31.8;257.8;0.1;244.3;50.05;33;2627.6
14-08-02;06:48;31.8;267.6;0.2;244.3;50.03;35;2627.6
14-08-02;06:51;32.0;258.2;0.1;245.3;50.05;17;2627.6
14-08-02;06:54;32.0;250.4;0.1;245.3;50.04;18;2627.6
14-08-02;06:57;32.0;254.8;0.2;245.3;50.06;44;2627.6
14-08-02;07:00;32.2;262.9;0.2;245.3;50.08;32;2627.6
14-08-02;07:03;32.3;260.0;0.1;245.3;50.06;28;2627.6
14-08-02;07:06;32.4;237.1;0.1;38.6;50.03;25;2627.6
14-08-02;07:09;32.6;248.2;0.1;245.3;50.06;21;2627.6
14-08-02;07:12;32.5;276.4;0.2;244.3;50.05;44;2627.6
14-08-02;07:15;32.6;257.5;0.2;244.3;50.04;36;2627.6
14-08-02;07:18;32.7;264.9;0.2;244.3;50.06;35;2627.6
14-08-02;07:21;32.9;261.0;0.1;244.3;50.05;28;2627.6
14-08-02;07:24;32.9;249.9;0.1;244.3;50.05;21;2627.6
14-08-02;07:27;42.9;253.7;0.1;244.3;50.06;20;2627.6
14-08-02;07:30;32.9;267.0;0.1;243.4;50.04;31;2627.6
14-08-02;07:33;33.0;255.3;0.1;245.3;50.04;30;2627.6
14-08-02;07:36;33.1;263.9;0.1;244.3;50.04;28;2627.6
14-08-02;07:39;33.1;257.2;0.2;245.3;50.05;44;2627.6
14-08-02;07:42;33.2;276.4;0.4;244.3;50.05;69;2627.6
14-08-02;07:45;33.3;272.6;0.3;245.3;50.06;60;2627.7
14-08-02;07:48;33.4;267.9;0.5;245.3;50.01;68;2627.7
14-08-02;07:51;33.7;287.1;0.4;244.3;50.03;52;2627.7
14-08-02;07:54;33.4;275.0;0.4;245.3;50.02;72;2627.7
14-08-02;07:57;33.7;281.8;0.4;245.3;50.04;87;2627.7
14-08-02;08:00;33.8;276.2;0.4;246.3;50.09;90;2627.7
14-08-02;08:03;34.0;280.2;0.5;246.3;50.04;95;2627.7
14-08-02;08:06;34.1;279.3;0.5;246.3;50.06;101;2627.7
14-08-02;08:09;34.0;280.2;0.5;247.3;50.05;103;2627.7
14-08-02;08:12;34.2;289.0;0.7;247.3;50.06;144;2627.7
14-08-02;08:15;34.5;287.5;0.8;246.3;50.03;180;2627.7
14-08-02;08:18;34.8;295.7;0.8;247.3;50.04;207;2627.7
14-08-02;08:21;34.7;288.2;0.8;247.3;50.05;178;2627.7
14-08-02;08:24;34.7;281.6;0.5;245.3;50.05;108;2627.7
14-08-02;08:27;34.6;267.6;0.5;246.3;50.06;109;2627.7
14-08-02;08:30;34.7;279.0;0.5;246.3;50.04;122;2627.7
14-08-02;08:33;34.9;300.5;0.9;246.3;50.04;210;2627.7
14-08-02;08:36;35.0;290.3;0.8;246.3;50.00;179;2627.8
14-08-02;08:39;35.0;295.3;1.0;246.3;50.04;239;2627.8
14-08-02;08:42;34.9;285.0;0.7;245.3;50.02;169;2627.8
14-08-02;08:45;35.3;285.2;0.7;245.3;50.06;151;2627.8
14-08-02;08:48;35.2;290.4;1.1;246.3;50.03;261;2627.8
14-08-02;08:51;35.3;285.2;1.0;245.3;50.04;238;2627.8
14-08-02;08:54;35.3;285.9;0.8;246.3;50.06;178;2627.8
14-08-02;08:57;35.4;276.1;0.8;245.3;50.02;170;2627.8
14-08-02;09:00;35.4;290.4;1.0;245.3;50.02;206;2627.8
14-08-02;09:03;35.4;284.1;0.9;246.3;50.04;211;2627.8
14-08-02;09:06;35.5;281.3;0.9;246.3;50.06;221;2627.9
14-08-02;09:09;35.6;283.1;1.1;246.3;50.05;250;2627.9
14-08-02;09:12;35.6;288.8;1.1;247.3;50.06;257;2627.9
14-08-02;09:15;35.5;304.6;1.3;246.3;50.06;307;2627.9
14-08-02;09:18;35.7;303.5;1.1;246.3;50.04;272;2627.9
14-08-02;09:21;35.9;274.5;1.0;246.3;50.04;251;2627.9
14-08-02;09:24;35.9;292.0;1.2;246.3;50.04;303;2627.9
14-08-02;09:27;36.0;300.8;1.4;246.3;50.03;331;2627.9
14-08-02;09:30;36.1;280.3;0.8;246.3;50.02;185;2628.0
14-08-02;09:33;36.1;261.6;1.5;246.3;50.01;343;2628.0
14-08-02;09:36;36.4;288.4;1.5;246.3;50.05;376;2628.0
14-08-02;09:39;36.3;298.3;1.6;246.3;50.06;383;2628.0
14-08-02;09:42;36.3;295.1;1.8;246.3;50.07;416;2628.0
14-08-02;09:45;36.8;296.0;1.8;246.3;50.02;434;2628.0
14-08-02;09:48;37.0;295.1;1.9;246.3;50.04;456;2628.1
14-08-02;09:51;36.9;295.1;1.9;247.3;50.05;474;2628.1
14-08-02;09:54;37.2;289.1;1.9;246.3;50.04;468;2628.1
14-08-02;09:57;37.0;288.1;2.0;246.3;50.06;489;2628.1
14-08-02;10:00;37.4;289.0;2.0;246.3;50.06;509;2628.2
14-08-02;10:03;37.7;290.7;2.3;246.3;50.03;531;2628.2
14-08-02;10:06;37.7;284.7;2.2;246.3;50.05;549;2628.2
14-08-02;10:09;37.8;283.0;2.3;246.3;50.07;570;2628.2
14-08-02;10:12;38.0;279.1;2.4;247.3;50.04;587;2628.3
14-08-02;10:15;38.3;280.3;2.4;246.3;50.01;608;2628.3
14-08-02;10:18;38.6;278.4;2.5;246.3;50.05;622;2628.3
14-08-02;10:21;38.5;279.9;2.6;247.3;50.05;646;2628.4
14-08-02;10:24;38.6;277.1;2.7;247.3;50.08;658;2628.4
14-08-02;10:27;38.9;277.1;2.7;247.3;50.04;675;2628.4
14-08-02;10:30;39.1;273.4;2.8;247.3;50.07;691;2628.5
14-08-02;10:33;39.2;274.9;2.8;246.3;50.03;705;2628.5
14-08-02;10:36;39.2;270.9;2.9;246.3;50.05;726;2628.5
14-08-02;10:39;39.4;269.5;3.1;246.3;50.04;734;2628.6
14-08-02;10:42;39.7;268.3;3.1;246.3;50.06;751;2628.6
14-08-02;10:45;39.8;267.7;3.2;247.3;50.03;772;2628.6
14-08-02;10:48;39.9;265.5;3.3;247.3;50.06;779;2628.7
14-08-02;10:51;40.1;264.9;3.3;247.3;50.09;799;2628.7
14-08-02;10:54;40.4;260.0;3.3;246.3;50.06;809;2628.8
14-08-02;10:57;40.4;256.9;3.4;246.3;50.06;813;2628.8
14-08-02;11:00;40.6;257.2;3.3;245.3;50.05;824;2628.8
14-08-02;11:03;40.6;257.9;3.4;246.3;50.04;830;2628.9
14-08-02;11:06;40.8;253.7;3.4;246.3;50.06;845;2628.9
14-08-02;11:09;41.0;255.1;3.5;247.3;50.05;857;2629.0
14-08-02;11:12;41.2;249.1;3.5;247.3;50.08;865;2629.0
14-08-02;11:15;41.4;252.0;3.6;247.3;50.04;881;2629.1
14-08-02;11:18;41.5;253.1;3.6;247.3;50.05;885;2629.1
14-08-02;11:21;41.5;246.9;3.5;247.3;50.01;888;2629.1
14-08-02;11:24;41.7;248.8;3.7;246.3;50.03;895;2629.2
14-08-02;11:27;41.7;244.6;3.6;247.3;50.04;903;2629.2
14-08-02;11:30;42.1;248.2;3.6;247.3;50.07;911;2629.3
14-08-02;11:33;42.0;250.0;3.7;248.2;50.04;917;2629.3
14-08-02;11:36;42.2;250.4;3.7;248.2;50.05;918;2629.4
14-08-02;11:39;42.3;248.5;3.8;247.3;50.06;930;2629.4
14-08-02;11:42;42.4;251.0;3.8;248.2;50.05;933;2629.5
14-08-02;11:45;42.7;246.2;3.8;246.3;50.04;936;2629.5
14-08-02;11:48;42.8;247.2;3.8;246.3;50.03;944;2629.6
14-08-02;11:51;42.8;246.6;4.0;246.3;50.03;961;2629.6
14-08-02;11:54;43.0;247.9;3.9;246.3;50.06;960;2629.7
14-08-02;11:57;43.0;243.6;4.0;245.3;50.04;975;2629.7
14-08-02;12:00;43.2;245.3;4.0;246.3;50.07;986;2629.8
14-08-02;12:03;43.5;246.6;4.1;247.3;50.03;996;2629.8
14-08-02;12:06;43.1;251.0;4.1;247.3;50.04;993;2629.8
14-08-02;12:09;43.5;246.2;4.0;247.3;50.02;997;2629.9
14-08-02;12:12;43.4;251.8;4.1;245.3;50.02;1005;2629.9
14-08-02;12:15;43.5;241.5;4.1;247.3;50.07;1011;2630.0
14-08-02;12:18;43.8;244.6;4.1;247.3;50.06;1009;2630.0
14-08-02;12:21;43.7;242.2;4.1;247.3;50.04;1006;2630.1
14-08-02;12:24;43.8;243.6;4.0;247.3;50.07;1015;2630.2
14-08-02;12:27;43.8;242.2;4.1;246.3;50.03;1018;2630.2
14-08-02;12:30;44.0;244.0;4.1;247.3;50.04;1020;2630.3
14-08-02;12:33;44.2;243.6;4.1;247.3;50.04;1015;2630.3
14-08-02;12:36;44.3;244.0;4.1;247.3;50.05;1028;2630.4
14-08-02;12:39;44.2;243.8;4.1;248.2;50.04;1038;2630.4
14-08-02;12:42;44.4;244.9;4.2;247.3;50.04;1041;2630.5
14-08-02;12:45;44.4;242.1;4.2;248.2;50.07;1043;2630.5
14-08-02;12:48;44.4;244.7;4.3;248.2;50.05;1040;2630.6
14-08-02;12:51;44.4;249.6;4.2;248.2;50.05;1025;2630.6
14-08-02;12:54;44.6;246.3;4.2;247.3;50.06;1035;2630.7
14-08-02;12:57;44.6;245.5;4.1;247.3;50.06;1021;2630.7
14-08-02;13:00;44.6;244.6;4.1;248.2;50.06;1023;2630.8
14-08-02;13:03;44.5;242.5;4.1;248.2;50.04;1010;2630.8
14-08-02;13:06;44.5;242.2;4.1;247.3;50.06;1017;2630.9
14-08-02;13:09;44.6;240.6;4.1;248.2;50.04;1026;2630.9
14-08-02;13:12;44.7;238.6;4.3;248.2;50.08;1029;2631.0
14-08-02;13:15;44.7;238.4;4.1;247.3;50.06;1008;2631.0
14-08-02;13:18;44.9;243.0;4.1;247.3;10.06;1034;2631.1
14-08-02;13:21;45.0;242.8;4.1;247.3;50.05;1012;2631.1
14-08-02;13:24;45.1;242.2;4.1;248.2;50.06;1007;2631.2
14-08-02;13:27;45.0;243.8;4.2;247.3;50.05;1023;2631.2
14-08-02;13:30;44.9;240.6;4.2;247.3;50.04;1050;2631.3
14-08-02;13:33;44.5;229.8;1.8;245.3;50.07;485;2631.3
14-08-02;13:36;44.4;249.3;4.2;247.3;50.04;1054;2631.4
14-08-02;13:39;44.9;247.5;4.3;247.3;50.07;1056;2631.4
14-08-02;13:42;44.7;250.3;4.3;248.2;50.07;1051;2631.5
14-08-02;13:45;44.7;250.4;4.2;248.2;50.03;1034;2631.5
14-08-02;13:48;44.9;246.6;4.2;247.3;50.06;1037;2631.6
14-08-02;13:51;44.7;245.3;4.3;247.3;50.07;1062;2631.6
14-08-02;13:54;45.0;249.3;4.2;248.2;50.07;1048;2631.7
14-08-02;13:57;44.9;250.1;4.1;248.2;50.06;1031;2631.7
14-08-02;14:00;45.0;252.6;4.3;248.2;50.04;1041;2631.8
14-08-02;14:03;45.2;247.1;4.2;248.2;50.04;1041;2631.8
14-08-02;14:06;45.1;243.4;4.1;247.3;50.02;1025;2631.9
14-08-02;14:09;45.0;243.7;4.1;247.3;50.04;1018;2631.9
14-08-02;14:12;45.0;250.0;4.1;247.3;50.04;1012;2632.0
14-08-02;14:15;45.1;246.3;4.3;246.3;50.04;1028;2632.0
