data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-08-02;14:18;45.1;245.6;4.1;248.2;50.05;1011;2632.1
14-08-02;14:21;45.2;238.4;4.0;248.2;50.06;987;2632.1
14-08-02;14:24;44.9;247.1;4.0;248.2;50.03;969;2632.2
14-08-02;14:27;45.1;245.9;4.0;248.2;50.04;989;2632.2
14-08-02;14:30;44.7;249.3;4.0;247.3;50.07;986;2632.3
14-08-02;14:33;45.1;246.9;3.9;249.2;50.07;969;2632.3
14-08-02;14:36;45.0;242.5;3.9;248.2;50.05;976;2632.4
14-08-02;14:39;44.7;247.4;3.9;247.3;50.06;964;2632.4
14-08-02;14:42;45.0;250.0;4.0;38.6;50.02;983;2632.5
14-08-02;14:45;44.9;250.0;3.8;248.2;50.05;970;2632.5
14-08-02;14:48;44.9;245.5;4.0;247.3;50.03;977;2632.6
14-08-02;14:51;44.9;246.9;3.9;247.3;50.05;961;2632.6
14-08-02;14:54;44.6;246.2;3.9;248.2;50.03;971;2632.7
14-08-02;14:57;43.6;248.8;0.6;244.3;50.08;136;2632.7
14-08-02;15:00;43.7;255.9;3.8;247.3;50.04;967;2632.7
14-08-02;15:03;44.3;252.0;3.9;247.3;50.02;957;2632.7
14-08-02;15:06;44.3;251.9;3.8;248.2;50.04;944;2632.8
14-08-02;15:09;43.9;251.6;0.0;245.3;50.02;238;2632.8
14-08-02;15:12;43.9;251.5;4.0;248.2;50.01;971;2632.9
14-08-02;15:15;44.0;249.9;3.8;248.2;50.05;941;2632.9
14-08-02;15:18;43.8;243.0;3.7;248.2;50.06;921;2633.0
14-08-02;15:21;43.9;250.7;3.7;246.3;50.04;909;2633.0
14-08-02;15:24;44.3;250.9;2.7;247.3;50.01;667;2633.0
14-08-02;15:27;43.8;231.4;3.4;248.2;50.02;837;2633.1
14-08-02;15:30;43.9;252.0;3.6;247.3;50.02;893;2633.1
14-08-02;15:33;44.0;249.9;3.6;247.3;50.05;887;2633.2
14-08-02;15:36;44.0;254.1;3.5;248.2;50.01;884;2633.2
14-08-02;15:39;43.8;250.4;3.5;248.2;50.03;870;2633.3
14-08-02;15:42;43.5;227.6;3.3;247.3;50.05;815;2633.3
14-08-02;15:45;43.7;257.8;3.4;248.2;50.06;847;2633.3
14-08-02;15:48;43.6;252.6;3.3;247.3;50.03;830;2633.4
14-08-02;15:51;43.9;253.4;3.3;246.3;50.03;825;2633.4
14-08-02;15:54;43.5;230.1;1.7;245.3;50.07;414;2633.5
14-08-02;15:57;43.5;258.5;3.2;247.3;50.04;805;2633.5
14-08-02;16:00;43.6;250.4;3.1;247.3;50.05;787;2633.5
14-08-02;16:03;43.5;253.8;3.2;248.2;50.05;786;2633.6
14-08-02;16:06;43.4;254.2;3.2;247.3;50.05;762;2633.6
14-08-02;16:09;43.4;254.8;3.0;247.3;50.03;751;2633.7
14-08-02;16:12;43.4;255.4;3.1;247.3;50.03;740;2633.7
14-08-02;16:15;43.1;257.6;3.0;248.2;50.05;727;2633.7
14-08-02;16:18;43.0;259.5;3.0;248.2;50.05;719;2633.8
14-08-02;16:21;43.1;252.2;2.9;247.3;50.03;713;2633.8
14-08-02;16:24;43.0;256.0;2.9;247.3;50.04;712;2633.8
14-08-02;16:27;42.8;255.7;2.8;249.2;50.06;703;2633.9
14-08-02;16:30;42.8;255.1;2.8;247.3;50.06;689;2633.9
14-08-02;16:33;42.8;257.2;2.7;246.3;50.05;682;2633.9
14-08-02;16:36;42.7;259.1;2.7;248.2;50.06;663;2634.0
14-08-02;16:39;42.8;257.6;2.7;247.3;50.03;651;2634.0
14-08-02;16:42;42.4;258.1;2.6;246.3;50.04;638;2634.0
14-08-02;16:45;42.4;253.8;2.5;249.2;50.06;626;2634.1
14-08-02;16:48;42.4;257.2;2.5;247.3;50.04;616;2634.1
14-08-02;16:51;42.1;263.9;2.4;246.3;50.03;602;2634.1
14-08-02;16:54;42.3;261.0;2.4;246.3;50.03;589;2634.2
14-08-02;16:57;42.1;257.9;2.3;247.3;50.04;574;2634.2
14-08-02;17:00;42.2;262.2;2.3;246.3;50.01;568;2634.2
14-08-02;17:03;41.7;259.7;2.2;246.3;50.05;551;2634.2
14-08-02;17:06;42.0;257.0;2.2;246.3;50.05;535;2634.3
14-08-02;17:09;42.0;258.3;2.1;247.3;50.07;522;2634.3
14-08-02;17:12;41.9;258.3;2.1;247.3;50.00;513;2634.3
14-08-02;17:15;41.5;258.3;2.1;246.3;50.07;505;2634.4
14-08-02;17:18;41.4;263.0;2.0;247.3;50.04;490;2634.4
14-08-02;17:21;41.5;260.7;1.9;246.3;50.04;475;2634.4
14-08-02;17:24;41.6;262.3;1.9;246.3;50.03;464;2634.4
14-08-02;17:27;41.2;258.1;1.8;247.3;50.04;447;2634.4
14-08-02;17:30;41.3;264.5;1.7;246.3;50.03;431;2634.5
14-08-02;17:33;41.2;258.2;1.7;246.3;50.08;414;2634.5
14-08-02;17:36;40.8;260.5;1.7;247.3;50.05;401;2634.5
14-08-02;17:39;40.7;264.4;1.5;246.3;50.03;387;2634.5
14-08-02;17:42;40.9;259.4;1.5;246.3;50.03;371;2634.5
14-08-02;17:45;40.6;261.1;1.5;245.3;50.00;359;2634.6
14-08-02;17:48;40.5;266.1;1.4;246.3;50.06;346;2634.6
14-08-02;17:51;40.2;261.7;1.4;246.3;50.02;332;2634.6
14-08-02;17:54;40.1;263.0;1.3;246.3;50.03;317;2634.6
14-08-02;17:57;40.0;258.8;1.2;246.3;50.03;303;2634.6
14-08-02;18:00;40.0;260.5;1.2;245.3;50.04;287;2634.6
14-08-02;18:03;39.9;257.5;1.1;245.3;50.06;275;2634.7
14-08-02;18:06;39.9;265.2;1.1;246.3;50.07;264;2634.7
14-08-02;18:09;39.9;263.8;1.0;246.3;50.08;248;2634.7
14-08-02;18:12;39.7;266.8;1.0;246.3;50.06;233;2634.7
14-08-02;18:15;39.4;269.6;1.0;246.3;50.02;219;2634.7
14-08-02;18:18;39.4;264.9;0.9;245.3;50.07;200;2634.7
14-08-02;18:21;39.2;270.2;0.8;245.3;50.05;183;2634.7
14-08-02;18:24;39.2;271.4;0.8;245.3;50.07;173;2634.7
14-08-02;18:27;39.1;272.3;0.7;245.3;50.03;158;2634.7
14-08-02;18:30;38.9;274.2;0.7;245.3;50.03;145;2634.8
14-08-02;18:33;38.7;269.0;0.6;245.3;50.05;132;2634.8
14-08-02;18:36;38.6;272.0;0.7;245.3;50.01;121;2634.8
14-08-02;18:39;38.5;274.9;0.5;245.3;50.04;108;2634.8
14-08-02;18:42;38.5;274.8;0.5;245.3;50.05;98;2634.8
14-08-02;18:45;38.4;263.9;0.4;244.3;50.05;87;2634.8
14-08-02;18:48;38.4;264.2;0.4;245.3;50.03;78;2634.8
14-08-02;18:51;38.2;261.7;0.4;245.3;50.00;68;2634.8
14-08-02;18:54;37.9;266.0;0.4;245.3;50.06;61;2634.8
14-08-02;18:57;37.7;263.3;0.3;245.3;50.06;56;2634.8
14-08-02;19:00;37.7;257.3;0.2;245.3;50.07;49;2634.8
14-08-02;19:03;37.4;252.9;0.2;245.3;50.07;45;2634.8
14-08-02;19:06;37.2;254.2;0.2;244.3;50.08;40;2634.8
14-08-02;19:09;37.4;256.3;0.2;244.3;50.07;37;2634.8
14-08-02;19:12;37.0;254.5;0.1;245.3;50.06;33;2634.8
14-08-02;19:15;37.0;235.0;0.1;244.3;50.06;29;2634.8
14-08-02;19:18;36.9;248.2;0.2;245.3;50.03;27;2634.8
14-08-02;19:21;36.7;241.9;0.1;244.3;50.07;25;2634.8
14-08-02;19:24;36.9;245.8;0.1;245.3;50.05;22;2634.8
14-08-02;19:27;36.7;241.9;0.1;244.3;50.03;20;2634.8
14-08-02;19:30;36.7;254.7;0.1;244.3;50.10;18;2634.8
14-08-02;19:33;36.7;242.5;0.1;245.3;50.05;16;2634.8
14-08-02;19:36;36.4;246.0;0.1;244.3;50.04;14;2634.8
14-08-02;19:39;36.4;238.6;0.1;244.3;50.02;13;2634.8
14-08-02;19:42;36.2;237.8;0.0;245.3;50.07;11;2634.8
14-08-02;19:45;36.2;241.9;0.0;245.3;50.06;10;2634.8
14-08-02;19:48;36.1;239.7;0.0;245.3;50.06;8;2634.8
14-08-02;19:51;36.0;231.5;0.0;245.3;50.04;6;2634.8
14-08-02;19:54;36.0;236.7;0.0;245.3;50.03;4;2634.8
14-08-02;19:57;35.7;232.9;0.0;245.3;50.07;2;2634.8
14-08-02;20:00;35.5;137.4;0.0;244.3;50.07;0;2634.8
14-08-02;20:03;35.5;116.0;0.0;244.3;50.03;0;2634.8
14-08-02;20:06;35.4;106.9;0.0;245.3;50.08;0;2634.8
14-08-02;20:09;35.3;177.0;0.0;245.3;50.08;0;2634.8
14-08-02;20:12;35.3;228.9;0.0;244.3;50.06;0;2634.8
14-08-02;20:15;35.2;199.2;0.0;245.3;50.06;0;2634.8
14-08-02;20:18;35.0;169.9;0.0;244.3;50.06;0;2634.8
14-08-02;20:21;34.9;141.3;0.0;246.3;50.09;0;2634.8
14-08-02;20:24;34.9;114.5;0.0;245.3;50.05;0;2634.8
14-08-03;06:06;31.5;249.6;0.1;240.4;50.05;21;2634.8
14-08-03;06:09;31.7;253.4;0.1;240.4;50.03;24;2634.8
14-08-03;06:12;31.9;261.1;0.2;241.4;50.08;24;2634.8
14-08-03;06:15;31.8;260.8;0.1;240.4;50.03;28;2634.8
14-08-03;06:18;32.0;261.0;0.1;241.4;50.05;28;2634.8
14-08-03;06:21;32.0;261.3;0.1;241.4;50.07;30;2634.8
14-08-03;06:24;32.0;260.7;0.1;241.4;50.06;34;2634.8
14-08-03;06:27;32.3;263.8;0.1;243.4;50.05;34;2634.8
14-08-03;06:30;32.4;271.2;0.2;241.4;50.04;35;2634.8
14-08-03;06:33;32.4;263.6;0.2;241.4;50.03;38;2634.8
14-08-03;06:36;32.4;262.6;0.2;243.4;50.04;39;2634.8
14-08-03;06:39;32.6;265.5;0.2;244.3;50.04;41;2634.8
14-08-03;06:42;32.7;266.7;0.2;245.3;50.06;43;2634.8
14-08-03;06:45;32.9;4.8;0.3;244.3;50.02;45;2634.8
14-08-03;06:48;32.7;262.6;0.2;244.3;50.06;46;2634.8
14-08-03;06:51;32.9;258.8;0.2;244.3;50.06;47;2634.8
14-08-03;06:54;33.1;263.3;0.3;243.4;50.05;50;2634.8
14-08-03;06:57;33.1;274.3;0.3;244.3;50.05;49;2634.8
14-08-03;07:00;33.2;269.2;0.2;245.3;50.03;52;2634.9
14-08-03;07:03;33.3;267.7;0.3;245.3;50.07;54;2634.9
14-08-03;07:06;33.3;273.9;0.3;243.4;50.05;55;2634.9
14-08-03;07:09;33.5;260.5;0.3;243.4;50.03;55;2634.9
14-08-03;07:12;33.5;273.3;0.3;243.4;50.04;57;2634.9
14-08-03;07:15;33.7;264.9;0.0;245.3;50.03;59;2634.9
14-08-03;07:18;33.8;272.6;0.4;245.3;49.99;60;2634.9
14-08-03;07:21;33.8;268.3;0.3;245.3;50.05;61;2634.9
14-08-03;07:24;33.7;270.9;0.4;246.3;50.05;62;2634.9
14-08-03;07:27;33.9;265.7;0.4;245.3;50.06;63;2634.9
14-08-03;07:30;34.1;273.7;0.4;244.3;50.07;65;2634.9
14-08-03;07:33;34.0;272.6;0.4;244.3;50.05;65;2634.9
14-08-03;07:36;34.0;275.3;0.4;244.3;50.06;67;2634.9
14-08-03;07:39;34.0;266.8;0.3;244.3;50.05;67;2634.9
14-08-03;07:42;34.2;;0.4;244.3;50.01;68;2634.9
14-08-03;07:45;34.1;275.0;0.4;244.3;50.03;70;2634.9
14-08-03;07:48;34.2;279.6;0.4;244.3;50.02;72;2634.9
14-08-03;07:51;34.4;276.8;0.4;244.3;50.03;74;2634.9
14-08-03;07:54;34.5;274.8;0.3;244.3;50.04;77;2634.9
14-08-03;07:57;34.5;284.4;0.5;243.4;50.00;79;2634.9
14-08-03;08:00;34.6;285.9;0.5;243.4;50.08;81;2634.9
14-08-03;08:03;34.5;296.1;0.4;243.4;50.07;83;2634.9
14-08-03;08:06;34.7;288.4;0.5;243.4;50.06;85;2634.9
14-08-03;08:09;34.5;289.4;0.4;244.3;50.06;87;2634.9
14-08-03;08:12;34.8;4.8;0.4;245.3;50.05;89;2634.9
14-08-03;08:15;34.9;291.0;0.4;245.3;50.04;92;2634.9
14-08-03;08:18;34.9;298.8;0.4;245.3;50.05;93;2634.9
14-08-03;08:21;35.0;297.2;0.4;245.3;50.03;94;2634.9
14-08-03;08:24;34.8;292.9;0.5;245.3;50.09;95;2635.0
14-08-03;08:27;34.9;300.5;0.5;245.3;50.06;98;2635.0
14-08-03;08:30;35.0;303.2;0.5;245.3;50.06;101;2635.0
14-08-03;08:33;34.9;302.3;0.5;246.3;50.07;103;2635.0
14-08-03;08:36;35.2;304.1;0.5;246.3;50.06;106;2635.0
14-08-03;08:39;35.2;295.7;0.5;246.3;50.07;107;2635.0
14-08-03;08:42;35.2;300.0;0.5;244.3;50.03;108;2635.0
14-08-03;08:45;35.0;307.4;0.5;244.3;50.07;112;2635.0
14-08-03;08:48;35.0;302.6;0.6;244.3;50.07;115;2635.0
14-08-03;08:51;35.2;303.9;0.5;244.3;50.03;118;2635.0
14-08-03;08:54;35.4;309.5;0.7;244.3;50.01;120;2635.0
14-08-03;08:57;35.5;304.3;0.6;243.4;50.07;124;2635.0
14-08-03;09:00;35.3;304.3;0.6;244.3;50.04;127;2635.0
14-08-03;09:03;35.4;304.3;0.6;244.3;50.10;133;2635.0
14-08-03;09:06;35.5;280.6;0.6;243.4;50.09;142;2635.0
14-08-03;09:09;35.4;283.5;0.7;243.4;50.08;156;2635.0
14-08-03;09:12;35.5;297.2;0.8;244.3;50.10;179;2635.0
14-08-03;09:15;35.7;302.1;0.9;244.3;50.04;208;2635.1
14-08-03;09:18;35.7;309.6;1.0;244.3;50.07;236;2635.1
14-08-03;09:21;35.9;300.2;1.1;243.4;50.06;260;2635.1
14-08-03;09:24;36.1;304.1;1.3;244.3;50.04;288;2635.1
14-08-03;09:27;36.2;309.9;1.3;244.3;50.06;319;2635.1
14-08-03;09:30;36.2;271.4;1.4;244.3;50.00;315;2635.1
14-08-03;09:33;36.2;271.4;1.1;244.3;50.07;254;2635.1
14-08-03;09:36;36.4;298.6;1.1;246.3;50.06;255;2635.2
14-08-03;09:39;36.3;272.3;1.4;245.3;50.05;330;2635.2
14-08-03;09:42;36.4;294.5;1.3;246.3;50.03;323;2635.2
14-08-03;09:45;36.8;306.7;2.5;246.3;50.08;600;2635.2
14-08-03;09:48;37.2;296.6;2.1;245.3;50.05;532;2635.2
14-08-03;09:51;37.0;280.0;1.1;244.3;50.05;276;2635.2
14-08-03;09:54;42.9;281.8;1.0;244.3;50.04;227;2635.3
14-08-03;09:57;36.9;285.9;0.8;244.3;50.09;211;2635.3
14-08-03;10:00;36.8;280.3;0.8;244.3;50.06;194;2635.3
14-08-03;10:03;36.8;277.7;0.8;244.3;50.04;182;2635.3
14-08-03;10:06;36.7;278.1;0.8;244.3;50.08;174;2635.3
14-08-03;10:09;36.9;277.0;0.8;245.3;50.05;184;2635.3
14-08-03;10:12;36.8;289.0;0.9;244.3;50.07;215;2635.3
14-08-03;10:15;36.8;284.4;0.9;243.4;50.07;225;2635.3
14-08-03;10:18;36.9;289.8;1.0;244.3;50.05;215;2635.3
14-08-03;10:21;37.0;287.2;1.0;244.3;50.06;205;2635.4
14-08-03;10:24;36.9;287.6;0.8;244.3;50.03;178;2635.4
14-08-03;10:27;36.7;281.3;0.6;243.4;50.01;152;2635.4
14-08-03;10:30;36.8;280.6;0.5;244.3;50.04;127;2635.4
14-08-03;10:33;36.5;270.9;0.5;245.3;50.08;108;2635.4
14-08-03;10:36;36.5;281.8;0.5;244.3;50.10;100;2635.4
14-08-03;10:39;36.4;274.5;0.5;242.4;50.03;105;2635.4
14-08-03;10:42;36.7;273.0;0.5;244.3;50.01;115;2635.4
14-08-03;10:45;36.3;278.7;0.6;244.3;50.06;113;2635.4
14-08-03;10:48;36.4;289.4;0.5;244.3;50.06;112;2635.4
14-08-03;10:51;36.4;287.8;0.5;243.4;50.07;128;2635.4
14-08-03;10:54;36.7;280.3;0.7;244.3;50.02;147;2635.4
14-08-03;10:57;36.7;291.5;0.7;244.3;50.07;163;2635.4
14-08-03;11:00;36.5;284.1;0.9;244.3;50.06;204;2635.4
14-08-03;11:03;36.8;293.7;1.5;245.3;50.02;349;2635.5
14-08-03;11:06;36.9;285.7;1.6;244.3;50.00;357;2635.5
14-08-03;11:09;37.2;285.9;1.4;245.3;50.08;351;2635.5
14-08-03;11:12;36.8;289.4;1.4;245.3;50.06;326;2635.5
14-08-03;11:15;37.1;288.4;1.5;245.3;50.04;356;2635.5
14-08-03;11:18;37.4;284.9;2.1;244.3;49.98;501;2635.5
14-08-03;11:21;37.4;278.0;1.7;245.3;50.05;387;2635.6
14-08-03;11:24;37.4;290.9;2.6;245.3;50.05;665;2635.6
14-08-03;11:27;37.5;277.5;1.4;245.3;50.03;330;2635.6
14-08-03;11:30;37.6;283.8;1.2;244.3;50.06;298;2635.6
14-08-03;11:33;37.5;291.6;1.2;244.3;50.03;284;2635.6
14-08-03;11:36;37.5;292.9;1.0;244.3;50.07;249;2635.6
14-08-03;11:39;37.5;286.8;1.0;244.3;50.06;238;2635.7
14-08-03;11:42;37.5;291.0;1.2;244.3;50.09;263;2635.7
14-08-03;11:45;37.5;290.3;1.2;244.3;50.07;286;2635.7
14-08-03;11:48;37.6;276.4;1.3;244.3;50.09;329;2635.7
14-08-03;11:51;37.5;296.0;1.3;245.3;50.08;312;2635.7
14-08-03;11:54;37.5;289.0;1.4;244.3;50.05;328;2635.7
14-08-03;11:57;37.8;290.4;1.8;245.3;50.06;417;2635.8
14-08-03;12:00;38.0;282.1;1.9;244.3;50.06;482;2635.8
14-08-03;12:03;38.3;291.7;3.7;246.3;50.07;934;2635.8
14-08-03;12:06;38.9;268.5;4.7;247.3;50.02;1167;2635.9
14-08-03;12:09;39.8;256.4;4.4;247.3;50.07;1103;2635.9
14-08-03;12:12;40.1;254.5;4.4;247.3;50.05;1091;2636.0
14-08-03;12:15;40.4;254.2;4.4;247.3;50.06;1103;2636.0
14-08-03;12:18;40.8;251.2;4.6;248.2;50.05;1126;2636.1
14-08-03;12:21;41.2;252.8;4.7;247.3;50.03;1162;2636.1
14-08-03;12:24;41.6;247.8;4.9;247.3;50.05;1196;2636.2
14-08-03;12:27;41.9;259.5;4.7;247.3;50.05;1153;2636.2
14-08-03;12:30;41.9;232.3;3.6;246.3;50.05;838;2636.3
14-08-03;12:33;42.0;244.9;3.1;245.3;50.05;795;2636.3
14-08-03;12:36;41.3;252.9;2.8;246.3;50.03;721;2636.4
14-08-03;12:39;41.6;283.0;3.1;245.3;50.06;775;2636.4
14-08-03;12:42;41.4;245.5;2.7;245.3;50.07;648;2636.4
14-08-03;12:45;41.2;269.2;2.1;245.3;50.08;519;2636.5
14-08-03;12:48;41.2;275.2;2.1;245.3;50.10;525;2636.5
14-08-03;12:51;41.3;254.2;2.0;245.3;50.07;486;2636.5
14-08-03;12:54;42.2;251.8;5.3;247.3;50.07;1317;2636.6
14-08-03;12:57;42.4;233.3;2.4;246.3;50.09;575;2636.6
14-08-03;13:00;41.7;266.1;1.8;245.3;50.07;431;2636.7
14-08-03;13:03;41.3;301.3;3.3;247.3;50.03;825;2636.7
14-08-03;13:06;42.0;269.3;4.7;247.3;50.09;1147;2636.7
14-08-03;13:09;42.0;270.2;3.9;245.3;50.04;959;2636.8
14-08-03;13:12;42.0;282.1;3.4;246.3;50.11;842;2636.8
14-08-03;13:15;42.3;255.3;5.2;247.3;50.05;1277;2636.9
14-08-03;13:18;42.3;260.7;2.3;244.3;50.08;528;2636.9
14-08-03;13:21;42.3;253.7;4.8;247.3;50.06;1200;2636.9
14-08-03;13:24;42.8;254.8;4.5;248.2;50.08;1107;2637.0
14-08-03;13:27;43.2;248.5;4.5;247.3;50.07;1104;2637.1
14-08-03;13:30;43.1;250.3;4.4;247.3;50.06;1102;2637.1
14-08-03;13:33;43.2;224.4;4.1;248.2;50.08;1026;2637.2
14-08-03;13:36;43.0;278.3;2.5;245.3;50.09;603;2637.2
14-08-03;13:39;43.4;248.7;4.4;249.2;50.07;1090;2637.2
14-08-03;13:42;43.5;240.8;3.4;246.3;50.10;839;2637.3
14-08-03;13:45;42.9;255.1;2.7;246.3;50.06;642;2637.3
14-08-03;13:48;43.5;259.5;2.2;247.3;50.07;557;2637.4
14-08-03;13:51;42.8;265.4;3.3;246.3;50.06;841;2637.4
14-08-03;13:54;42.5;221.4;1.0;245.3;50.08;239;2637.4
14-08-03;13:57;42.2;251.5;2.8;246.3;50.05;705;2637.5
14-08-03;14:00;42.9;253.2;5.1;248.2;50.07;1226;2637.5
14-08-03;14:03;43.2;270.1;3.0;247.3;50.09;716;2637.6
14-08-03;14:06;42.9;246.6;0.0;247.3;50.07;854;2637.6
14-08-03;14:09;43.1;220.7;4.2;247.3;50.03;1028;2637.6
14-08-03;14:12;43.4;248.4;3.9;247.3;50.09;969;2637.7
14-08-03;14:15;43.0;245.5;2.4;246.3;50.06;572;2637.7
14-08-03;14:18;43.1;212.9;3.4;246.3;50.05;835;2637.8
14-08-03;14:21;43.0;247.9;4.0;247.3;50.05;1022;2637.8
14-08-03;14:24;43.2;251.9;3.7;246.3;50.06;911;2637.8
14-08-03;14:27;43.5;251.9;3.7;247.3;50.13;900;2637.9
14-08-03;14:30;43.4;246.5;4.0;247.3;50.07;977;2637.9
14-08-03;14:33;43.6;257.9;4.3;247.3;50.09;1039;2638.0
14-08-03;14:36;43.7;254.5;4.4;248.2;50.09;1062;2638.0
14-08-03;14:39;43.9;246.2;4.1;247.3;50.09;1029;2638.1
14-08-03;14:42;43.9;246.0;4.1;247.3;50.09;1002;2638.1
14-08-03;14:45;43.9;252.2;4.4;248.2;50.09;1059;2638.2
14-08-03;14:48;44.2;244.9;4.6;247.3;50.09;1109;2638.3
14-08-03;14:51;44.3;243.8;4.7;248.2;50.08;1151;2638.3
14-08-03;14:54;44.6;246.0;2.9;246.3;50.07;725;2638.4
14-08-03;14:57;44.3;247.8;1.8;245.3;50.09;455;2638.4
14-08-03;15:00;43.8;241.4;1.8;246.3;50.07;435;2638.4
14-08-03;15:03;44.0;267.1;4.5;247.3;50.09;1121;2638.5
14-08-03;15:06;44.4;263.5;2.8;246.3;50.08;699;2638.5
14-08-03;15:09;43.4;252.6;1.4;245.3;50.06;330;2638.6
14-08-03;15:12;43.1;252.5;1.8;246.3;50.09;435;2638.6
14-08-03;15:15;42.7;273.7;2.7;247.3;50.05;675;2638.6
14-08-03;15:18;42.9;239.9;2.3;246.3;50.05;558;2638.6
14-08-03;15:21;42.7;258.3;1.4;245.3;50.08;333;2638.7
14-08-03;15:24;42.2;262.5;1.3;244.3;50.08;301;2638.7
14-08-03;15:27;41.9;266.1;1.4;245.3;50.03;338;2638.7
14-08-03;15:30;41.5;272.6;1.2;245.3;50.07;285;2638.7
14-08-03;15:33;41.3;280.8;1.4;246.3;50.09;341;2638.7
14-08-03;15:36;41.5;279.3;1.9;245.3;50.05;455;2638.7
14-08-03;15:39;41.3;277.5;1.9;245.3;50.06;470;2638.8
14-08-03;15:42;41.2;277.7;1.7;245.3;50.03;411;2638.8
14-08-03;15:45;41.6;256.9;3.8;247.3;50.01;962;2638.8
14-08-03;15:48;41.9;276.8;2.0;245.3;50.03;476;2638.9
14-08-03;15:51;41.3;258.5;2.8;246.3;50.07;661;2638.9
14-08-03;15:54;41.2;295.7;3.1;247.3;50.07;763;2638.9
14-08-03;15:57;41.6;273.9;4.0;248.2;50.06;994;2639.0
14-08-03;16:00;42.1;266.7;2.1;245.3;50.02;490;2639.0
14-08-03;16:03;41.9;273.4;3.3;248.2;50.09;793;2639.0
14-08-03;16:06;42.2;259.8;1.7;245.3;50.09;422;2639.1
14-08-03;16:09;41.9;270.1;3.0;247.3;50.02;722;2639.1
14-08-03;16:12;42.0;260.8;3.6;247.3;50.06;903;2639.2
14-08-03;16:15;42.2;260.8;3.4;247.3;50.04;846;2639.2
14-08-03;16:18;42.3;259.2;3.3;247.3;50.01;787;2639.2
14-08-03;16:21;42.0;243.3;2.4;245.3;50.03;582;2639.3
14-08-03;16:24;41.9;261.3;3.0;246.3;50.02;741;2639.3
14-08-03;16:27;42.0;261.3;2.9;246.3;50.06;708;2639.3
14-08-03;16:30;42.1;259.5;2.9;247.3;50.07;699;2639.4
14-08-03;16:33;42.1;263.5;2.9;247.3;50.07;684;2639.4
14-08-03;16:36;42.1;255.4;2.7;246.3;50.04;665;2639.4
14-08-03;16:39;42.1;262.9;2.7;246.3;50.04;660;2639.5
14-08-03;16:42;42.0;260.5;2.6;246.3;50.05;650;2639.5
14-08-03;16:45;41.9;262.3;2.7;245.3;50.03;641;2639.5
14-08-03;16:48;41.7;264.2;2.5;246.3;50.03;626;2639.6
14-08-03;16:51;41.9;264.9;2.5;245.3;50.03;613;2639.6
14-08-03;16:54;41.6;258.5;2.4;246.3;50.07;601;2639.6
14-08-03;16:57;41.6;266.1;2.4;246.3;50.01;588;2639.6
14-08-03;17:00;41.6;252.8;2.3;245.3;50.05;571;2639.7
14-08-03;17:03;41.4;268.0;2.3;246.3;50.04;558;2639.7
14-08-03;17:06;41.5;260.1;2.3;245.3;50.04;548;2639.7
14-08-03;17:09;41.5;264.9;2.1;245.3;50.04;531;2639.8
14-08-03;17:12;41.4;262.6;2.1;246.3;50.03;520;2639.8
14-08-03;17:15;41.2;263.6;2.1;246.3;50.02;507;2639.8
14-08-03;17:18;41.3;259.8;2.0;245.3;50.03;493;2639.8
14-08-03;17:21;41.0;267.0;2.0;244.3;50.01;478;2639.9
14-08-03;17:24;40.9;267.4;2.0;245.3;50.03;462;2639.9
14-08-03;17:27;40.8;261.9;1.8;245.3;50.00;450;2639.9
14-08-03;17:30;40.9;261.3;1.8;245.3;50.01;438;2639.9
14-08-03;17:33;40.8;269.0;1.8;246.3;50.04;426;2640.0
14-08-03;17:36;40.7;266.6;1.7;245.3;50.01;410;2640.0
14-08-03;17:39;40.7;267.7;1.7;244.3;50.04;399;2640.0
14-08-03;17:42;40.5;264.4;1.6;244.3;50.04;386;2640.0
14-08-03;17:45;40.6;266.6;1.5;244.3;49.99;369;2640.0
14-08-03;17:48;40.4;264.1;1.5;245.3;50.00;355;2640.0
14-08-03;17:51;40.5;268.0;1.5;245.3;49.99;340;2640.1
14-08-03;17:54;40.1;268.0;1.4;244.3;50.01;326;2640.1
14-08-03;17:57;40.1;262.9;1.3;245.3;50.01;312;2640.1
14-08-03;18:00;40.0;265.1;1.2;244.3;49.99;297;2640.1
14-08-03;18:03;39.8;264.2;1.1;245.3;50.02;280;2640.1
14-08-03;18:06;39.8;270.1;1.1;245.3;50.04;266;2640.1
14-08-03;18:09;39.5;265.1;1.1;244.3;50.05;253;2640.2
14-08-03;18:12;39.4;262.6;1.0;244.3;50.03;238;2640.2
14-08-03;18:15;39.3;267.4;0.9;244.3;50.00;223;2640.2
14-08-03;18:18;39.4;263.0;0.9;244.3;50.02;197;2640.2
14-08-03;18:21;39.2;269.3;0.8;244.3;50.04;193;2640.2
14-08-03;18:24;39.0;275.2;0.8;244.3;50.05;177;2640.2
14-08-03;18:27;39.0;276.4;0.7;244.3;50.03;163;2640.2
14-08-03;18:30;38.9;275.8;0.7;244.3;50.03;149;2640.2
14-08-03;18:33;38.7;271.5;0.5;244.3;50.03;135;2640.2
14-08-03;18:36;38.5;272.6;0.5;243.4;49.97;121;2640.2
14-08-03;18:39;38.4;268.3;0.5;246.3;50.05;110;2640.2
14-08-03;18:42;38.3;272.3;0.5;244.3;50.02;98;2640.2
14-08-03;18:45;38.2;265.2;0.4;244.3;50.04;85;2640.3
14-08-03;18:48;38.0;265.4;0.4;244.3;50.04;72;2640.3
14-08-03;18:51;37.9;251.6;0.3;246.3;50.06;54;2640.3
14-08-03;18:54;37.7;257.0;0.2;243.4;50.03;43;2640.3
14-08-03;18:57;37.7;245.9;0.2;244.3;50.03;32;2640.3
14-08-03;19:00;37.6;247.7;0.1;243.4;50.02;23;2640.3
14-08-03;19:03;37.4;240.2;0.1;243.4;50.06;21;2640.3
14-08-03;19:06;37.1;242.4;0.1;243.4;50.05;18;2640.3
14-08-03;19:09;36.9;233.7;0.1;244.3;50.06;14;2640.3
14-08-03;19:12;37.0;238.9;0.0;244.3;50.06;12;2640.3
14-08-03;19:15;36.9;231.1;0.0;245.3;50.08;10;2640.3
14-08-03;19:18;36.8;4.8;0.0;244.3;50.06;7;2640.3
14-08-03;19:21;36.5;240.3;0.0;242.4;50.02;5;2640.3
14-08-03;19:24;36.4;233.4;0.0;242.4;50.01;4;2640.3
14-08-03;19:27;36.3;223.8;0.0;243.4;49.95;3;2640.3
14-08-03;19:30;36.2;222.8;0.0;243.4;50.05;1;2640.3
14-08-03;19:33;36.1;231.7;0.0;243.4;50.04;1;2640.3
14-08-03;19:36;36.0;173.4;0.0;243.4;49.98;0;2640.3
14-08-03;19:39;35.9;186.3;0.0;243.4;50.04;0;2640.3
14-08-03;19:42;35.6;211.0;0.0;242.4;50.01;1;2640.3
14-08-03;19:45;35.5;223.6;0.0;243.4;50.06;0;2640.3
14-08-03;19:48;35.5;211.5;0.0;243.4;50.01;0;2640.3
14-08-03;19:51;35.4;251.9;0.0;243.4;50.03;0;2640.3
14-08-03;19:54;35.3;264.8;0.0;243.4;50.02;0;2640.3
14-08-03;19:57;35.2;258.6;0.0;243.4;50.04;0;2640.3
14-08-03;20:00;35.2;249.7;0.0;243.4;50.07;0;2640.3
14-08-03;20:03;35.0;235.2;0.0;243.4;50.09;0;2640.3
14-08-03;20:06;34.9;216.0;0.0;244.3;50.07;0;2640.3
14-08-03;20:09;34.8;194.6;0.0;243.4;50.02;0;2640.3
14-08-03;20:12;34.7;169.0;0.0;243.4;50.03;0;2640.3
14-08-03;20:15;34.7;142.0;0.0;244.3;50.03;0;2640.3
14-08-03;20:18;34.6;118.5;0.0;243.4;50.04;0;2640.3
14-08-04;06:06;31.5;256.3;0.1;241.4;50.10;24;2640.3
14-08-04;06:09;31.8;252.6;0.1;241.4;50.08;28;2640.3
14-08-04;06:12;31.9;262.9;0.2;240.4;50.09;33;2640.3
14-08-04;06:15;31.9;266.0;0.2;243.4;50.07;40;2640.3
14-08-04;06:18;32.2;273.1;0.2;243.4;50.05;43;2640.3
14-08-04;06:21;32.2;257.8;0.2;243.4;50.06;43;2640.3
14-08-04;06:24;32.3;266.4;0.2;243.4;50.06;44;2640.3
14-08-04;06:27;32.3;274.2;0.3;244.3;50.02;51;2640.3
14-08-04;06:30;32.3;259.4;0.2;245.3;50.09;50;2640.3
14-08-04;06:33;32.6;264.5;0.2;242.4;50.06;49;2640.3
14-08-04;06:36;32.6;258.5;0.3;242.4;50.05;49;2640.3
14-08-04;06:39;32.9;270.5;0.3;242.4;50.08;54;2640.3
14-08-04;06:42;33.0;271.8;0.3;241.4;50.06;55;2640.3
14-08-04;06:45;33.0;270.8;0.3;241.4;50.05;55;2640.3
14-08-04;06:48;33.2;274.9;0.3;241.4;50.06;57;2640.3
14-08-04;06:51;33.2;273.0;0.3;241.4;50.01;60;2640.3
14-08-04;06:54;33.3;276.4;0.4;241.4;50.06;65;2640.3
14-08-04;06:57;33.5;276.8;0.4;245.3;50.02;72;2640.3
14-08-04;07:00;33.5;274.0;0.4;244.3;50.07;75;2640.3
14-08-04;07:03;33.8;273.3;0.4;243.4;50.10;78;2640.3
14-08-04;07:06;33.8;279.6;0.4;243.4;50.09;83;2640.3
14-08-04;07:09;33.8;275.0;0.4;243.4;50.07;89;2640.3
14-08-04;07:12;34.0;276.5;0.5;243.4;50.04;91;2640.3
14-08-04;07:15;34.0;284.0;0.5;243.4;50.05;91;2640.3
14-08-04;07:18;34.2;275.2;0.4;243.4;50.08;86;2640.3
14-08-04;07:21;34.2;275.5;0.4;243.4;49.99;87;2640.3
14-08-04;07:24;34.2;281.1;0.4;243.4;50.00;85;2640.3
14-08-04;07:27;34.4;268.3;0.4;243.4;50.04;83;2640.4
14-08-04;07:30;34.2;277.1;0.4;241.4;50.00;77;2640.4
14-08-04;07:33;34.6;277.0;0.4;242.4;50.05;78;2640.4
14-08-04;07:36;34.4;271.1;0.4;242.4;50.03;77;2640.4
14-08-04;07:39;34.6;276.7;0.4;242.4;50.04;76;2640.4
14-08-04;07:42;34.8;271.2;0.4;242.4;50.01;81;2640.4
14-08-04;07:45;34.5;275.6;0.4;242.4;50.01;82;2640.4
14-08-04;07:48;34.7;279.1;0.4;244.3;50.08;83;2640.4
14-08-04;07:51;34.7;278.6;0.4;242.4;50.05;86;2640.4
14-08-04;07:54;34.8;279.7;0.5;241.4;50.07;88;2640.4
14-08-04;07:57;34.8;291.2;0.4;242.4;50.01;90;2640.4
14-08-04;08:00;34.8;286.2;0.5;242.4;50.07;93;2640.4
14-08-04;08:03;34.9;291.7;0.5;242.4;50.09;96;2640.4
14-08-04;08:06;34.8;293.4;0.5;243.4;50.06;97;2640.4
14-08-04;08:09;34.9;294.2;0.5;242.4;50.04;99;2640.4
14-08-04;08:12;35.0;293.9;0.5;242.4;50.04;100;2640.4
14-08-04;08:15;35.2;293.2;0.6;241.4;50.01;101;2640.4
14-08-04;08:18;35.3;302.6;0.4;242.4;50.03;104;2640.4
14-08-04;08:21;35.0;299.2;0.5;241.4;50.02;106;2640.4
14-08-04;08:24;35.3;300.8;0.5;243.4;50.03;107;2640.4
14-08-04;08:27;35.3;298.9;0.5;243.4;50.03;109;2640.4
14-08-04;08:30;35.3;297.2;0.5;245.3;50.07;112;2640.4
14-08-04;08:33;35.3;301.7;0.5;244.3;50.03;115;2640.5
14-08-04;08:36;35.4;299.7;0.5;244.3;50.03;115;2640.5
14-08-04;08:39;35.4;297.2;0.5;244.3;50.00;118;2640.5
14-08-04;08:42;35.4;305.5;0.5;244.3;50.08;119;2640.5
14-08-04;08:45;35.6;298.6;0.5;243.4;50.05;121;2640.5
14-08-04;08:48;35.4;297.8;0.5;243.4;50.02;122;2640.5
14-08-04;08:51;35.5;305.1;0.6;243.4;50.05;125;2640.5
14-08-04;08:54;35.6;299.1;0.5;244.3;49.99;127;2640.5
14-08-04;08:57;35.4;301.1;0.6;244.3;49.99;129;2640.5
14-08-04;09:00;35.7;305.7;0.5;243.4;50.03;132;2640.5
14-08-04;09:03;35.5;293.2;0.7;243.4;50.06;137;2640.5
14-08-04;09:06;35.4;283.5;0.7;243.4;50.04;143;2640.5
14-08-04;09:09;35.7;278.0;0.7;243.4;50.07;159;2640.5
14-08-04;09:12;35.9;300.1;0.8;242.4;50.06;180;2640.5
14-08-04;09:15;36.0;293.4;0.9;243.4;50.04;202;2640.5
14-08-04;09:18;36.0;301.9;1.0;243.4;50.06;224;2640.6
14-08-04;09:21;36.0;299.7;1.0;240.4;50.02;245;2640.6
14-08-04;09:24;36.0;299.2;1.2;244.3;50.02;267;2640.6
14-08-04;09:27;36.2;299.2;1.2;242.4;50.01;290;2640.6
14-08-04;09:30;36.4;302.3;1.4;243.4;50.03;312;2640.6
14-08-04;09:33;36.5;298.3;1.4;243.4;50.02;336;2640.6
14-08-04;09:36;36.5;298.3;1.5;242.4;50.04;359;2640.6
14-08-04;09:39;36.9;293.2;1.5;242.4;50.03;380;2640.7
14-08-04;09:42;36.9;298.0;1.7;245.3;50.03;400;2640.7
14-08-04;09:45;37.0;293.8;1.7;243.4;50.05;425;2640.7
14-08-04;09:48;37.1;292.5;1.9;244.3;50.02;445;2640.7
14-08-04;09:51;37.4;294.1;1.8;244.3;50.02;461;2640.7
14-08-04;09:54;37.4;291.0;2.0;244.3;50.04;487;2640.8
14-08-04;09:57;37.7;286.6;2.0;245.3;50.04;506;2640.8
14-08-04;10:00;37.7;284.1;2.2;244.3;50.03;525;2640.8
14-08-04;10:03;38.0;282.1;2.3;244.3;50.05;547;2640.8
14-08-04;10:06;38.0;285.6;2.3;245.3;50.02;567;2640.9
14-08-04;10:09;38.2;281.9;2.4;244.3;50.02;591;2640.9
14-08-04;10:12;38.4;276.7;2.5;246.3;50.01;605;2640.9
14-08-04;10:15;38.5;280.6;2.6;245.3;50.04;625;2641.0
14-08-04;10:18;38.7;273.4;2.7;245.3;50.02;641;2641.0
14-08-04;10:21;38.9;276.1;2.8;245.3;50.05;661;2641.0
14-08-04;10:24;39.3;273.7;2.8;243.4;50.01;683;2641.1
14-08-04;10:27;39.4;270.9;3.0;243.4;49.98;698;2641.1
14-08-04;10:30;39.4;4.8;3.0;243.4;50.06;715;2641.1
14-08-04;10:33;39.7;268.7;3.0;243.4;50.08;735;2641.2
14-08-04;10:36;39.8;267.6;3.2;243.4;50.06;753;2641.2
14-08-04;10:39;40.0;267.4;3.1;244.3;50.04;769;2641.2
14-08-04;10:42;40.0;266.6;3.2;244.3;50.07;782;2641.3
14-08-04;10:45;40.4;262.0;3.2;244.3;50.08;788;2641.3
14-08-04;10:48;40.4;260.8;3.3;243.4;50.03;802;2641.4
14-08-04;10:51;40.6;256.6;3.4;243.4;50.08;815;2641.4
14-08-04;10:54;40.7;254.5;3.4;244.3;50.07;829;2641.4
14-08-04;10:57;40.9;257.2;3.4;244.3;50.06;836;2641.5
14-08-04;11:00;40.9;252.0;3.4;246.3;50.05;844;2641.5
14-08-04;11:03;41.3;250.0;3.5;246.3;50.03;852;2641.6
14-08-04;11:06;41.5;249.6;3.5;245.3;50.07;862;2641.6
14-08-04;11:09;41.5;247.1;3.5;244.3;50.07;865;2641.7
14-08-04;11:12;41.6;248.8;3.6;245.3;50.06;870;2641.7
14-08-04;11:15;41.9;249.1;3.6;244.3;50.06;877;2641.7
14-08-04;11:18;42.1;248.1;3.6;246.3;50.02;888;2641.8
14-08-04;11:21;42.2;242.5;3.6;245.3;50.03;893;2641.8
14-08-04;11:24;42.2;247.5;3.7;245.3;50.06;899;2641.9
14-08-04;11:27;42.3;244.3;3.7;244.3;50.02;905;2641.9
14-08-04;11:30;42.4;247.7;3.7;245.3;50.05;911;2642.0
14-08-04;11:33;42.4;241.9;3.8;245.3;50.05;914;2642.0
14-08-04;11:36;42.8;245.9;3.8;245.3;50.05;918;2642.1
14-08-04;11:39;42.8;240.8;3.8;245.3;50.04;924;2642.1
14-08-04;11:42;42.9;242.2;3.8;245.3;50.05;931;2642.1
14-08-04;11:45;42.9;238.1;3.9;245.3;50.06;936;2642.2
14-08-04;11:48;43.0;244.7;3.9;245.3;50.05;947;2642.2
14-08-04;11:51;43.4;246.3;3.8;245.3;50.04;953;2642.3
14-08-04;11:54;43.4;236.7;3.9;245.3;50.05;952;2642.3
14-08-04;11:57;43.2;242.4;3.9;245.3;50.05;948;2642.4
14-08-04;12:00;43.4;241.8;3.9;245.3;50.07;961;2642.4
14-08-04;12:03;43.5;235.4;4.0;246.3;50.02;960;2642.5
14-08-04;12:06;43.8;238.0;4.0;245.3;50.02;959;2642.5
14-08-04;12:09;43.7;235.1;4.0;244.3;50.04;966;2642.6
14-08-04;12:12;43.7;239.0;4.0;243.4;50.02;979;2642.6
14-08-04;12:15;44.0;236.2;4.0;245.3;50.03;982;2642.7
14-08-04;12:18;44.0;237.4;4.0;245.3;50.05;988;2642.7
14-08-04;12:21;43.9;238.1;4.1;245.3;50.06;985;2642.8
14-08-04;12:24;44.2;235.5;3.9;245.3;50.03;981;2642.8
14-08-04;12:27;44.0;235.6;4.0;245.3;50.05;982;2642.9
14-08-04;12:30;44.5;235.6;4.0;245.3;50.05;980;2642.9
14-08-04;12:33;44.4;238.1;4.0;245.3;50.02;986;2643.0
14-08-04;12:36;44.3;237.8;4.1;245.3;50.03;989;2643.0
14-08-04;12:39;44.5;238.7;4.1;245.3;50.03;997;2643.1
14-08-04;12:42;44.7;238.4;4.1;245.3;50.03;998;2643.1
14-08-04;12:45;44.6;236.2;4.1;245.3;50.04;998;2643.2
14-08-04;12:48;44.6;237.0;4.1;246.3;50.06;1002;2643.2
14-08-04;12:51;44.6;237.0;4.2;245.3;50.07;1003;2643.3
14-08-04;12:54;44.6;241.5;4.1;244.3;50.04;1012;2643.3
14-08-04;12:57;44.9;238.6;4.2;245.3;50.04;1006;2643.4
14-08-04;13:00;44.9;235.2;4.0;244.3;50.01;1001;2643.4
14-08-04;13:03;44.7;236.8;4.1;243.4;50.02;1004;2643.5
14-08-04;13:06;44.7;236.1;4.2;245.3;50.02;999;2643.5
14-08-04;13:09;45.1;234.9;4.2;243.4;50.02;1017;2643.6
14-08-04;13:12;44.9;251.0;3.6;244.3;50.03;844;2643.6
14-08-04;13:15;45.0;257.8;4.1;244.3;50.04;997;2643.7
14-08-04;13:18;44.6;225.7;4.3;243.4;50.02;1020;2643.7
14-08-04;13:21;44.9;246.5;4.2;244.3;50.04;1009;2643.8
14-08-04;13:24;44.9;230.1;4.3;245.3;50.05;1028;2643.8
14-08-04;13:27;44.7;226.7;3.7;244.3;50.02;928;2643.8
14-08-04;13:30;44.6;255.4;3.0;243.4;50.02;751;2643.9
14-08-04;13:33;44.6;239.7;4.0;244.3;50.03;983;2643.9
14-08-04;13:36;44.5;235.4;4.0;245.3;50.03;975;2644.0
14-08-04;13:39;45.0;235.1;4.0;245.3;50.03;958;2644.0
14-08-04;13:42;45.0;233.2;3.9;245.3;50.01;955;2644.1
14-08-04;13:45;44.7;228.2;4.2;246.3;50.05;1028;2644.1
14-08-04;13:48;44.4;219.7;3.5;245.3;50.04;843;2644.2
14-08-04;13:51;44.6;237.0;4.1;246.3;50.02;1011;2644.2
14-08-04;13:54;44.7;239.0;4.1;248.2;50.08;992;2644.3
14-08-04;13:57;44.9;230.8;4.0;247.3;50.02;980;2644.3
14-08-04;14:00;44.7;236.5;4.0;248.2;50.04;990;2644.4
14-08-04;14:03;45.0;232.7;4.0;248.2;50.00;983;2644.4
14-08-04;14:06;44.9;241.8;3.8;246.3;49.99;948;2644.5
14-08-04;14:09;45.1;235.9;3.6;246.3;50.00;911;2644.5
14-08-04;14:12;45.1;240.5;3.9;247.3;49.99;965;2644.5
14-08-04;14:15;45.1;238.4;3.8;247.3;50.03;946;2644.6
14-08-04;14:18;45.0;238.6;4.0;247.3;50.01;968;2644.6
14-08-04;14:21;45.0;238.0;4.0;246.3;50.03;954;2644.7
14-08-04;14:24;45.1;239.0;3.5;247.3;50.03;879;2644.7
14-08-04;14:27;44.7;239.5;3.7;247.3;50.04;921;2644.8
14-08-04;14:30;44.7;245.8;3.7;247.3;50.03;883;2644.8
14-08-04;14:33;44.7;231.5;3.6;246.3;50.00;882;2644.9
14-08-04;14:36;44.9;242.4;3.5;247.3;50.04;868;2644.9
14-08-04;14:39;44.7;238.7;3.7;245.3;50.00;900;2645.0
14-08-04;14:42;44.7;244.0;3.8;246.3;50.02;922;2645.0
14-08-04;14:45;44.6;237.1;3.8;247.3;50.01;945;2645.1
14-08-04;14:48;44.7;237.3;3.8;246.3;50.04;925;2645.1
14-08-04;14:51;44.9;238.1;3.6;246.3;50.04;888;2645.1
14-08-04;14:54;44.4;254.0;1.9;244.3;50.05;475;2645.2
14-08-04;14:57;43.5;249.3;0.6;243.4;50.03;117;2645.2
14-08-04;15:00;42.9;246.5;0.5;244.3;50.04;103;2645.2
14-08-04;15:03;42.3;260.0;0.5;244.3;50.04;101;2645.2
14-08-04;15:06;41.9;258.8;0.5;244.3;50.03;97;2645.2
14-08-04;15:09;41.6;257.0;0.4;244.3;50.03;90;2645.2
14-08-04;15:12;41.2;262.2;0.4;244.3;50.03;86;2645.2
14-08-04;15:15;41.0;262.5;0.4;243.4;50.05;82;2645.2
14-08-04;15:18;40.7;268.7;0.4;244.3;50.03;81;2645.2
14-08-04;15:21;40.2;257.8;0.4;244.3;50.05;75;2645.2
14-08-04;15:24;40.1;264.5;0.3;244.3;50.02;64;2645.2
14-08-04;15:27;39.8;248.8;0.3;244.3;50.05;56;2645.2
14-08-04;15:30;39.5;262.2;0.2;244.3;50.02;47;2645.2
14-08-04;15:33;39.4;262.3;0.2;244.3;50.03;40;2645.2
14-08-04;15:36;39.2;257.2;0.2;244.3;50.05;41;2645.2
14-08-04;15:39;39.0;256.7;0.2;244.3;50.01;47;2645.2
14-08-04;15:42;38.9;270.9;0.3;244.3;50.04;53;2645.2
14-08-04;15:45;38.6;269.2;0.3;243.4;50.01;59;2645.2
14-08-04;15:48;38.6;276.8;0.3;243.4;50.02;61;2645.3
14-08-04;15:51;38.5;279.0;0.3;244.3;50.03;62;2645.3
14-08-04;15:54;38.4;270.5;0.3;245.3;50.06;60;2645.3
14-08-04;15:57;38.0;266.1;0.4;244.3;50.05;59;2645.3
14-08-04;16:00;37.9;273.6;0.3;245.3;50.08;56;2645.3
14-08-04;16:03;37.9;267.3;0.4;245.3;50.01;56;2645.3
14-08-04;16:06;37.8;260.5;0.3;244.3;50.05;53;2645.3
14-08-04;16:09;37.7;269.8;0.3;244.3;50.07;51;2645.3
14-08-04;16:12;37.6;256.7;0.2;244.3;50.03;50;2645.3
14-08-04;16:15;37.5;267.9;0.3;245.3;50.06;49;2645.3
14-08-04;16:18;37.4;263.5;0.2;245.3;50.02;48;2645.3
14-08-04;16:21;37.4;263.2;0.2;245.3;50.02;48;2645.3
14-08-04;16:24;37.4;263.6;0.2;245.3;50.03;48;2645.3
14-08-04;16:27;37.1;264.8;0.2;245.3;50.04;48;2645.3
14-08-04;16:30;37.2;269.2;0.2;244.3;50.03;49;2645.3
14-08-04;16:33;37.0;257.5;0.3;244.3;50.02;49;2645.3
14-08-04;16:36;36.9;260.3;0.3;245.3;50.01;50;2645.3
14-08-04;16:39;36.9;257.0;0.3;244.3;49.99;51;2645.3
14-08-04;16:42;36.9;271.2;0.3;244.3;50.01;50;2645.3
14-08-04;16:45;36.8;266.0;0.3;245.3;50.03;52;2645.3
14-08-04;16:48;36.9;267.4;0.3;244.3;50.00;51;2645.3
14-08-04;16:51;36.8;261.7;0.3;244.3;50.04;53;2645.3
14-08-04;16:54;36.7;274.3;0.3;245.3;50.05;53;2645.3
14-08-04;16:57;36.7;263.6;0.3;245.3;50.03;55;2645.3
14-08-04;17:00;36.7;275.2;0.3;245.3;50.03;55;2645.3
14-08-04;17:03;36.7;264.2;0.3;245.3;50.02;55;2645.3
14-08-04;17:06;36.8;266.8;0.3;245.3;50.04;56;2645.3
14-08-04;17:09;36.5;265.4;0.3;245.3;50.06;55;2645.3
14-08-04;17:12;36.5;270.4;0.3;245.3;50.02;57;2645.3
14-08-04;17:15;36.5;260.1;0.3;245.3;50.04;57;2645.3
14-08-04;17:18;36.5;272.4;0.3;245.3;50.05;56;2645.3
14-08-04;17:21;36.5;265.5;0.3;244.3;50.05;57;2645.3
14-08-04;17:24;36.4;275.0;0.3;245.3;50.06;56;2645.3
14-08-04;17:27;36.5;267.9;0.3;243.4;49.99;55;2645.3
14-08-04;17:30;36.4;265.8;0.3;244.3;50.04;55;2645.3
14-08-04;17:33;36.5;262.6;0.3;245.3;50.12;54;2645.3
14-08-04;17:36;36.5;267.7;0.3;245.3;50.02;51;2645.3
14-08-04;17:39;36.4;267.9;0.2;245.3;50.02;47;2645.3
14-08-04;17:42;36.2;264.9;0.2;244.3;50.02;45;2645.4
14-08-04;17:45;36.3;271.4;0.2;244.3;50.03;48;2645.4
14-08-04;17:48;36.2;267.1;0.2;245.3;50.03;41;2645.4
14-08-04;17:51;36.2;266.6;0.2;244.3;50.02;39;2645.4
14-08-04;17:54;36.1;262.9;0.2;244.3;50.00;39;2645.4
14-08-04;17:57;36.2;253.5;0.2;244.3;50.01;41;2645.4
14-08-04;18:00;36.2;263.0;0.2;245.3;50.02;46;2645.4
14-08-04;18:03;36.2;271.1;0.2;245.3;50.05;48;2645.4
14-08-04;18:06;36.2;272.7;0.3;245.3;50.06;52;2645.4
14-08-04;18:09;36.1;264.8;0.3;245.3;50.09;56;2645.4
14-08-04;18:12;36.3;270.8;0.3;245.3;50.04;50;2645.4
14-08-04;18:15;36.2;262.5;0.2;245.3;50.04;46;2645.4
14-08-04;18:18;36.0;261.3;0.2;244.3;50.03;43;2645.4
14-08-04;18:21;36.2;261.3;0.2;245.3;50.03;41;2645.4
14-08-04;18:24;36.0;260.5;0.2;245.3;50.06;39;2645.4
14-08-04;18:27;36.0;260.4;0.2;244.3;50.05;36;2645.4
14-08-04;18:30;36.1;250.6;0.2;245.3;50.02;32;2645.4
14-08-04;18:33;35.9;257.2;0.1;245.3;50.02;30;2645.4
14-08-04;18:36;36.0;249.1;0.1;245.3;50.03;28;2645.4
14-08-04;18:39;35.9;252.2;0.1;245.3;50.01;27;2645.4
14-08-04;18:42;35.9;259.2;0.1;245.3;50.01;30;2645.4
14-08-04;18:45;35.7;257.5;0.2;246.3;50.05;33;2645.4
14-08-04;18:48;35.9;256.3;0.2;245.3;50.06;34;2645.4
14-08-04;18:51;35.6;264.1;0.2;245.3;50.02;33;2645.4
14-08-04;18:54;35.7;252.6;0.1;245.3;50.05;32;2645.4
14-08-04;18:57;35.6;256.4;0.1;245.3;50.06;29;2645.4
14-08-04;19:00;35.5;251.8;0.1;244.3;50.04;22;2645.4
14-08-04;19:03;35.5;249.1;0.1;244.3;50.06;17;2645.4
14-08-04;19:06;35.5;249.9;0.0;246.3;50.04;9;2645.4
14-08-04;19:09;35.5;237.1;0.0;245.3;50.07;3;2645.4
14-08-04;19:12;35.3;159.6;0.0;246.3;50.02;0;2645.4
14-08-04;19:15;35.3;188.6;0.0;246.3;50.03;0;2645.4
14-08-04;19:18;35.2;140.0;0.0;245.3;50.06;0;2645.4
14-08-04;19:21;35.0;127.5;0.0;245.3;50.06;0;2645.4
14-08-04;19:24;35.0;195.4;0.0;246.3;50.04;0;2645.4
14-08-04;19:27;34.9;227.7;0.0;245.3;50.03;0;2645.4
14-08-04;19:30;34.8;182.2;0.0;245.3;50.03;0;2645.4
14-08-04;19:33;34.8;113.0;0.0;245.3;50.03;0;2645.4
14-08-05;06:39;31.9;255.3;0.1;241.4;50.02;28;2645.4
14-08-05;06:42;32.0;260.4;0.1;245.3;50.03;28;2645.4
14-08-05;06:45;32.3;254.2;0.0;244.3;50.04;31;2645.4
14-08-05;06:48;32.2;272.0;0.2;244.3;50.02;37;2645.4
14-08-05;06:51;32.5;271.1;0.2;243.4;50.01;39;2645.4
14-08-05;06:54;32.3;269.6;0.2;244.3;50.02;38;2645.4
14-08-05;06:57;32.5;262.7;0.2;244.3;50.01;38;2645.4
14-08-05;07:00;32.6;256.2;0.2;243.4;50.07;38;2645.4
14-08-05;07:03;32.6;261.9;0.2;243.4;50.06;42;2645.4
14-08-05;07:06;32.7;264.5;0.2;242.4;50.08;47;2645.4
14-08-05;07:09;32.9;271.5;0.3;245.3;50.06;52;2645.4
14-08-05;07:12;33.0;270.4;0.3;243.4;50.06;53;2645.4
14-08-05;07:15;33.1;275.0;0.3;244.3;50.01;53;2645.4
14-08-05;07:18;33.2;279.3;0.3;243.4;50.02;51;2645.4
14-08-05;07:21;33.2;266.3;0.2;246.3;50.02;46;2645.4
14-08-05;07:24;33.3;270.7;0.2;244.3;50.04;42;2645.4
14-08-05;07:27;33.4;265.1;0.2;243.4;50.06;39;2645.4
14-08-05;07:30;33.4;263.3;0.2;244.3;50.06;38;2645.4
14-08-05;07:33;33.3;272.1;0.1;244.3;50.07;38;2645.4
14-08-05;07:36;33.4;273.1;0.2;243.4;50.02;42;2645.4
14-08-05;07:39;33.5;270.5;0.2;244.3;50.05;47;2645.4
14-08-05;07:42;33.7;272.4;0.3;243.4;50.02;50;2645.4
14-08-05;07:45;34.0;271.2;0.3;244.3;50.04;51;2645.4
14-08-05;07:48;33.8;274.9;0.3;243.4;50.01;52;2645.5
14-08-05;07:51;33.7;261.3;0.3;243.4;50.02;53;2645.5
14-08-05;07:54;33.8;275.8;0.3;244.3;50.03;57;2645.5
14-08-05;07:57;34.0;279.0;0.4;243.4;50.04;69;2645.5
14-08-05;08:00;34.2;281.1;0.4;243.4;50.10;82;2645.5
14-08-05;08:03;34.1;277.8;0.4;243.4;50.06;90;2645.5
14-08-05;08:06;34.2;282.7;0.5;243.4;50.05;94;2645.5
14-08-05;08:09;34.4;282.4;0.4;243.4;50.06;97;2645.5
14-08-05;08:12;34.5;278.4;0.5;240.4;50.00;100;2645.5
14-08-05;08:15;34.6;289.3;0.6;242.4;49.99;104;2645.5
14-08-05;08:18;34.6;284.3;0.5;242.4;50.05;111;2645.5
14-08-05;08:21;34.5;286.5;0.5;242.4;50.07;111;2645.5
14-08-05;08:24;34.8;285.3;0.5;244.3;50.04;108;2645.5
14-08-05;08:27;34.8;285.6;0.5;243.4;50.03;113;2645.5
14-08-05;08:30;34.9;287.1;0.5;242.4;50.04;114;2645.5
14-08-05;08:33;34.9;284.7;0.5;242.4;50.07;112;2645.5
14-08-05;08:36;35.0;281.2;0.5;242.4;50.06;108;2645.5
14-08-05;08:39;35.2;283.4;0.5;242.4;50.06;108;2645.5
14-08-05;08:42;35.0;289.7;0.5;242.4;50.06;119;2645.5
14-08-05;08:45;35.0;289.8;0.7;242.4;50.08;135;2645.5
14-08-05;08:48;35.3;288.4;0.7;242.4;50.03;146;2645.5
14-08-05;08:51;35.3;284.7;0.7;241.4;50.05;151;2645.6
14-08-05;08:54;35.5;291.7;0.7;242.4;50.03;156;2645.6
14-08-05;08:57;35.5;292.2;0.8;241.4;50.05;166;2645.6
14-08-05;09:00;35.4;293.4;0.8;241.4;50.02;176;2645.6
14-08-05;09:03;35.6;290.9;0.8;242.4;50.03;172;2645.6
14-08-05;09:06;35.5;288.8;0.8;245.3;49.99;165;2645.6
14-08-05;09:09;35.6;292.9;0.7;245.3;50.02;161;2645.6
14-08-05;09:12;35.6;293.8;0.8;245.3;50.02;172;2645.6
14-08-05;09:15;35.6;288.7;0.7;245.3;50.02;163;2645.6
14-08-05;09:18;35.7;288.5;0.7;244.3;50.01;156;2645.6
14-08-05;09:21;35.7;283.7;0.7;245.3;49.99;152;2645.6
14-08-05;09:24;35.7;284.3;0.6;245.3;50.03;132;2645.6
14-08-05;09:27;35.6;283.7;0.5;244.3;50.02;119;2645.7
14-08-05;09:30;35.6;274.3;0.5;244.3;50.02;116;2645.7
14-08-05;09:33;35.7;285.9;0.6;245.3;50.03;122;2645.7
14-08-05;09:36;35.7;283.0;0.6;245.3;50.04;133;2645.7
14-08-05;09:39;35.6;288.4;0.6;245.3;50.01;151;2645.7
14-08-05;09:42;35.9;293.5;0.8;245.3;50.02;178;2645.7
14-08-05;09:45;36.0;290.3;0.8;246.3;50.05;196;2645.7
14-08-05;09:48;35.9;290.4;0.9;244.3;50.04;194;2645.7
14-08-05;09:51;35.9;289.8;0.7;245.3;50.06;159;2645.7
14-08-05;09:54;35.7;291.3;0.6;245.3;50.07;146;2645.7
14-08-05;09:57;35.7;293.1;0.7;244.3;50.03;159;2645.7
14-08-05;10:00;36.1;290.7;0.8;246.3;50.05;188;2645.7
14-08-05;10:03;36.0;293.8;0.9;245.3;50.03;215;2645.7
14-08-05;10:06;36.0;297.9;1.0;245.3;50.00;219;2645.8
14-08-05;10:09;36.0;293.9;0.9;245.3;50.06;217;2645.8
14-08-05;10:12;36.1;294.8;0.9;246.3;50.03;214;2645.8
14-08-05;10:15;36.0;291.5;0.9;245.3;50.01;218;2645.8
14-08-05;10:18;36.1;298.5;0.9;247.3;50.01;223;2645.8
14-08-05;10:21;36.1;296.6;0.9;246.3;50.02;226;2645.8
14-08-05;10:24;36.1;294.2;0.9;246.3;50.03;214;2645.8
14-08-05;10:27;36.2;292.6;0.8;245.3;50.03;192;2645.8
14-08-05;10:30;36.4;291.5;0.8;245.3;50.05;185;2645.8
14-08-05;10:33;36.2;286.3;0.8;246.3;50.07;185;2645.9
14-08-05;10:36;36.1;290.6;0.8;244.3;50.06;181;2645.9
14-08-05;10:39;36.3;290.0;0.7;243.4;50.02;180;2645.9
14-08-05;10:42;36.1;279.6;0.7;244.3;50.04;177;2645.9
14-08-05;10:45;36.2;284.6;0.9;244.3;50.03;179;2645.9
14-08-05;10:48;36.3;295.3;0.8;245.3;50.07;179;2645.9
14-08-05;10:51;36.4;294.8;0.7;244.3;50.04;180;2645.9
14-08-05;10:54;36.4;285.7;0.8;246.3;50.04;184;2645.9
14-08-05;10:57;36.3;287.1;0.8;245.3;50.05;186;2645.9
14-08-05;11:00;36.2;286.9;0.8;244.3;50.06;187;2645.9
14-08-05;15:21;32.2;252.0;3.9;246.3;50.02;953;2646.0
14-08-05;15:24;33.1;256.4;4.0;247.3;50.03;981;2646.0
14-08-05;15:27;33.4;259.5;4.0;246.3;50.06;979;2646.1
14-08-05;15:30;33.8;263.9;2.0;245.3;50.04;487;2646.1
14-08-05;15:33;34.6;261.7;3.8;246.3;50.04;938;2646.1
14-08-05;15:36;35.0;257.3;3.8;246.3;50.01;906;2646.2
14-08-05;15:39;35.3;248.1;3.7;246.3;50.00;919;2646.2
14-08-05;15:42;35.5;246.5;1.0;244.3;50.02;233;2646.2
14-08-05;15:45;35.9;262.3;3.8;247.3;50.03;952;2646.3
14-08-05;15:48;36.3;259.2;1.1;244.3;50.02;270;2646.3
14-08-05;15:51;36.3;276.1;3.6;246.3;50.01;908;2646.3
14-08-05;15:54;36.9;260.1;3.8;247.3;50.03;929;2646.4
14-08-05;15:57;37.4;269.0;1.3;244.3;50.00;279;2646.4
14-08-05;16:00;37.4;265.4;3.6;246.3;50.07;879;2646.5
14-08-05;16:03;37.8;268.2;3.5;247.3;50.05;848;2646.5
14-08-05;16:06;38.2;263.0;3.3;247.3;50.07;819;2646.5
14-08-05;16:09;38.3;256.2;3.4;246.3;50.06;829;2646.6
14-08-05;16:12;38.7;258.1;3.3;246.3;50.03;816;2646.6
14-08-05;16:15;39.1;257.0;3.2;247.3;50.06;788;2646.7
14-08-05;16:18;39.2;255.1;3.1;247.3;50.06;760;2646.7
14-08-05;16:21;39.5;266.1;3.0;246.3;50.05;737;2646.7
14-08-05;16:24;39.4;263.3;3.1;247.3;50.02;764;2646.8
14-08-05;16:27;39.5;260.4;1.5;245.3;50.02;341;2646.8
14-08-05;16:30;39.5;256.4;3.0;246.3;50.02;726;2646.8
14-08-05;16:33;39.7;271.7;3.0;246.3;50.01;712;2646.9
14-08-05;16:36;39.9;257.2;3.0;246.3;50.03;733;2646.9
14-08-05;16:42;39.2;255.7;1.0;244.3;50.02;260;2646.9
14-08-05;16:45;39.1;286.5;1.3;245.3;50.07;306;2646.9
14-08-05;16:48;38.9;241.4;1.5;246.3;50.03;364;2647.0
14-08-05;16:51;38.7;259.1;1.2;245.3;50.04;287;2647.0
14-08-05;16:54;38.9;254.5;3.0;247.3;50.04;726;2647.0
14-08-05;16:57;39.3;270.1;2.9;246.3;50.00;717;2647.0
14-08-05;17:00;39.7;269.9;2.8;246.3;50.04;681;2647.1
14-08-05;17:03;39.3;270.8;1.0;246.3;50.04;242;2647.1
14-08-05;17:06;38.9;268.6;0.9;245.3;50.07;217;2647.1
14-08-05;17:09;38.9;266.3;1.0;245.3;50.07;221;2647.1
14-08-05;17:12;38.7;271.7;0.8;244.3;50.05;194;2647.1
14-08-05;17:15;38.6;232.9;1.8;246.3;50.02;442;2647.1
14-08-05;17:18;39.0;285.2;2.0;246.3;50.04;496;2647.2
14-08-05;17:21;39.2;274.0;2.4;246.3;50.03;573;2647.2
14-08-05;17:24;39.4;274.5;2.2;246.3;50.01;540;2647.2
14-08-05;17:27;39.3;266.8;2.1;246.3;50.02;511;2647.2
14-08-05;17:30;39.3;276.7;1.6;245.3;50.07;411;2647.3
14-08-05;17:33;39.4;265.7;1.8;245.3;50.06;436;2647.3
14-08-05;17:36;39.5;268.3;1.8;245.3;50.01;428;2647.3
14-08-05;17:39;39.4;270.8;1.7;244.3;50.03;416;2647.3
14-08-05;17:42;39.2;262.9;1.7;246.3;50.03;406;2647.3
14-08-05;17:45;39.4;265.1;1.6;245.3;50.06;379;2647.4
14-08-05;17:48;39.3;264.6;1.5;245.3;50.05;355;2647.4
14-08-05;17:51;39.2;264.5;1.4;245.3;50.04;337;2647.4
14-08-05;17:54;39.3;266.8;1.4;245.3;50.03;324;2647.4
14-08-05;17:57;39.1;270.2;1.4;245.3;50.07;333;2647.4
14-08-05;18:00;39.0;267.6;0.7;244.3;50.06;159;2647.4
14-08-05;18:03;38.7;257.9;1.1;246.3;50.07;266;2647.4
14-08-05;18:06;38.9;272.6;1.2;246.3;50.02;285;2647.5
14-08-05;18:09;39.0;274.0;1.3;245.3;50.07;292;2647.5
14-08-05;18:12;38.7;265.7;1.2;245.3;50.03;264;2647.5
14-08-05;18:15;38.6;267.3;0.6;245.3;50.02;138;2647.5
14-08-05;18:18;38.4;253.7;0.3;245.3;50.04;74;2647.5
14-08-05;18:21;38.2;251.9;0.4;245.3;50.04;71;2647.5
14-08-05;18:24;38.2;253.7;0.4;245.3;50.03;84;2647.5
14-08-05;18:27;37.9;267.1;0.5;244.3;50.04;77;2647.5
14-08-05;18:30;37.8;262.2;0.4;245.3;50.03;69;2647.5
14-08-05;18:33;37.7;260.7;0.3;245.3;50.03;58;2647.5
14-08-05;18:36;37.5;260.3;0.4;245.3;50.00;54;2647.5
14-08-05;18:39;37.2;258.5;0.3;243.4;50.04;56;2647.5
14-08-05;18:42;37.4;247.5;0.4;243.4;49.99;85;2647.5
14-08-05;18:45;37.4;270.2;0.4;245.3;50.05;98;2647.5
14-08-05;18:48;37.2;263.5;0.4;246.3;50.04;85;2647.5
14-08-05;18:51;37.0;266.1;0.3;245.3;50.06;75;2647.5
14-08-05;18:54;37.1;262.9;0.3;243.4;50.02;58;2647.6
14-08-05;18:57;36.9;256.4;0.3;244.3;50.01;54;2647.6
14-08-05;19:00;36.7;259.4;0.3;244.3;50.05;51;2647.6
14-08-05;19:03;36.7;258.8;0.4;245.3;50.01;53;2647.6
14-08-05;19:06;36.8;269.3;0.4;245.3;50.03;55;2647.6
14-08-05;19:09;36.7;277.7;0.4;245.3;50.04;54;2647.6
14-08-05;19:12;36.7;269.5;0.3;245.3;50.03;51;2647.6
14-08-05;19:15;36.5;269.5;0.3;244.3;50.02;48;2647.6
14-08-05;19:18;36.3;256.6;0.2;243.4;50.04;41;2647.6
14-08-05;19:21;36.3;261.0;0.2;244.3;50.00;32;2647.6
14-08-05;19:24;36.3;245.9;0.1;245.3;50.05;25;2647.6
14-08-05;19:27;36.2;247.2;0.1;244.3;10.03;19;2647.6
14-08-05;19:30;36.1;241.8;0.1;245.3;50.02;14;2647.6
14-08-05;19:33;36.0;237.4;0.1;245.3;50.02;11;2647.6
14-08-05;19:36;36.0;244.4;0.0;244.3;50.05;9;2647.6
14-08-05;19:39;35.7;237.1;0.0;245.3;50.06;5;2647.6
14-08-05;19:42;35.9;240.0;0.0;244.3;50.01;4;2647.6
14-08-05;19:45;35.6;230.8;0.0;244.3;50.06;2;2647.6
14-08-05;19:48;35.6;232.7;0.0;244.3;50.02;1;2647.6
14-08-05;19:51;35.5;247.1;0.0;244.3;50.06;0;2647.6
14-08-05;19:54;35.4;221.6;0.0;244.3;50.04;0;2647.6
14-08-05;19:57;35.3;181.4;0.0;243.4;50.07;1;2647.6
14-08-05;20:00;35.2;191.0;0.0;244.3;50.05;0;2647.6
14-08-05;20:03;35.0;155.2;0.0;244.3;50.03;0;2647.6
14-08-05;20:06;35.0;111.4;0.0;243.4;50.08;0;2647.6
14-08-05;20:09;34.9;181.2;0.0;244.3;50.09;0;2647.6
14-08-05;20:12;34.8;234.2;0.0;244.3;50.07;0;2647.6
14-08-05;20:15;34.8;208.5;0.0;244.3;50.05;0;2647.6
14-08-05;20:18;34.7;4.8;0.0;246.3;50.04;0;2647.6
14-08-05;20:21;34.6;182.2;0.0;245.3;50.05;0;2647.6
14-08-05;20:24;34.5;161.1;0.0;244.3;50.08;0;2647.6
14-08-05;20:27;34.5;104.1;0.1;245.3;50.07;0;2647.6
14-08-06;07:03;31.7;258.2;0.1;245.3;50.05;24;2647.6
14-08-06;07:06;31.9;257.3;0.1;243.4;50.08;27;2647.6
14-08-06;07:09;32.0;263.9;0.1;243.4;50.05;22;2647.6
14-08-06;07:12;32.0;250.7;0.1;242.4;50.09;19;2647.6
14-08-06;07:15;32.2;252.6;0.1;242.4;50.05;19;2647.6
14-08-06;07:18;32.2;268.2;0.1;243.4;50.02;22;2647.6
14-08-06;07:21;32.2;258.9;0.2;243.4;50.03;31;2647.6
14-08-06;07:24;32.5;262.2;0.1;240.4;50.02;33;2647.6
14-08-06;07:27;32.6;257.2;0.2;243.4;50.01;29;2647.6
14-08-06;07:30;32.6;260.5;0.1;243.4;50.02;26;2647.6
14-08-06;07:33;32.7;262.9;0.1;243.4;50.05;25;2647.6
14-08-06;07:36;32.6;262.3;0.1;242.4;50.03;27;2647.6
14-08-06;07:39;32.9;261.0;0.1;242.4;50.03;27;2647.6
14-08-06;07:42;32.9;251.2;0.1;243.4;50.00;21;2647.6
14-08-06;07:45;33.0;255.4;0.1;243.4;50.07;21;2647.6
14-08-06;07:48;33.1;253.4;0.1;245.3;50.02;28;2647.6
14-08-06;07:51;33.0;252.3;0.1;242.4;50.03;25;2647.6
14-08-06;07:54;33.0;262.3;0.1;244.3;50.04;30;2647.6
14-08-06;07:57;33.1;265.4;0.1;243.4;50.04;31;2647.6
14-08-06;08:00;33.3;259.2;0.0;243.4;50.05;35;2647.6
14-08-06;08:03;33.3;264.8;0.2;243.4;50.07;37;2647.6
14-08-06;08:06;33.2;257.6;0.1;243.4;50.04;30;2647.6
14-08-06;08:09;33.2;258.1;0.1;242.4;50.06;35;2647.6
14-08-06;08:12;33.4;266.4;0.2;242.4;50.04;40;2647.6
14-08-06;08:15;33.4;264.1;0.2;242.4;50.05;46;2647.6
14-08-06;08:18;33.5;273.0;0.3;242.4;50.04;57;2647.6
14-08-06;08:21;33.7;274.3;0.3;242.4;50.04;61;2647.6
14-08-06;08:24;33.8;273.0;0.3;242.4;50.03;55;2647.6
14-08-06;08:27;33.7;264.2;0.3;243.4;50.05;55;2647.6
14-08-06;08:30;33.7;281.9;0.3;242.4;50.02;63;2647.6
14-08-06;08:33;34.1;285.6;0.4;243.4;50.01;94;2647.6
14-08-06;08:36;34.1;281.6;0.4;241.4;50.02;72;2647.6
14-08-06;08:39;34.0;274.3;0.4;240.4;50.00;79;2647.6
14-08-06;08:42;33.9;286.6;0.5;240.4;50.00;99;2647.6
14-08-06;08:45;34.2;286.5;0.5;241.4;50.01;110;2647.6
14-08-06;08:48;34.4;292.8;0.6;240.4;50.07;132;2647.7
14-08-06;08:51;34.4;285.6;0.7;242.4;50.01;142;2647.7
14-08-06;08:54;34.6;292.2;0.6;242.4;50.01;152;2647.7
14-08-06;08:57;34.7;294.8;0.7;241.4;50.06;157;2647.7
14-08-06;09:00;34.7;292.8;0.7;241.4;50.02;161;2647.7
14-08-06;09:03;34.9;4.8;0.7;246.3;50.03;170;2647.7
14-08-06;09:06;35.0;294.1;0.8;246.3;50.01;186;2647.7
14-08-06;09:09;34.8;297.9;0.9;244.3;50.05;204;2647.7
14-08-06;09:12;34.9;293.5;0.9;244.3;50.04;219;2647.7
14-08-06;09:15;35.0;296.7;0.9;243.4;50.02;221;2647.7
