data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-08-06;09:18;35.2;292.5;0.9;244.3;50.02;209;2647.7
14-08-06;09:21;35.4;294.4;0.9;243.4;50.02;205;2647.8
14-08-06;09:24;35.2;295.1;0.9;244.3;50.05;207;2647.8
14-08-06;09:27;35.5;293.2;0.9;244.3;50.03;207;2647.8
14-08-06;09:30;35.4;296.3;0.8;244.3;50.05;193;2647.8
14-08-06;09:33;35.4;292.8;0.8;244.3;50.05;179;2647.8
14-08-06;09:36;35.3;293.7;0.8;245.3;50.05;171;2647.8
14-08-06;09:39;35.4;286.9;0.8;243.4;50.06;161;2647.8
14-08-06;09:42;35.5;289.5;0.8;244.3;50.09;162;2647.8
14-08-06;09:45;35.5;286.3;0.8;244.3;50.09;183;2647.8
14-08-06;09:48;35.5;293.7;0.8;243.4;50.05;211;2647.8
14-08-06;09:51;35.6;290.6;1.0;244.3;50.07;228;2647.8
14-08-06;09:54;35.6;292.9;1.0;243.4;50.04;243;2647.9
14-08-06;09:57;35.7;293.5;1.1;244.3;50.04;248;2647.9
14-08-06;10:00;35.9;293.2;1.0;244.3;50.05;229;2647.9
14-08-06;10:03;35.7;290.0;0.8;243.4;50.07;206;2647.9
14-08-06;10:06;35.9;290.4;1.0;244.3;50.05;218;2647.9
14-08-06;10:09;36.0;289.7;1.0;244.3;50.06;222;2647.9
14-08-06;10:12;35.7;290.4;1.1;244.3;50.01;228;2647.9
14-08-06;10:15;36.0;291.2;1.0;245.3;50.05;242;2647.9
14-08-06;10:18;36.2;294.4;1.1;244.3;50.01;275;2648.0
14-08-06;10:21;36.3;292.8;1.3;245.3;50.06;310;2648.0
14-08-06;10:24;36.1;292.0;1.3;244.3;50.04;311;2648.0
14-08-06;10:27;36.3;291.3;1.3;243.4;50.07;304;2648.0
14-08-06;10:30;36.3;291.2;1.3;244.3;50.05;305;2648.0
14-08-06;10:33;36.3;292.2;1.2;244.3;50.05;292;2648.0
14-08-06;10:36;36.5;297.2;1.2;244.3;50.03;275;2648.0
14-08-06;10:39;36.3;291.7;1.2;241.4;49.99;258;2648.1
14-08-06;10:42;36.5;292.8;1.2;244.3;50.02;290;2648.1
14-08-06;10:45;36.4;287.8;1.7;38.6;50.02;397;2648.1
14-08-06;10:48;36.9;289.4;2.2;245.3;50.04;528;2648.1
14-08-06;10:51;37.2;286.0;2.2;244.3;50.02;513;2648.1
14-08-06;10:54;37.4;289.3;1.8;244.3;50.03;424;2648.2
14-08-06;10:57;37.2;266.6;2.8;244.3;50.03;699;2648.2
14-08-06;11:00;37.5;285.3;4.0;246.3;50.03;944;2648.2
14-08-06;11:03;37.9;288.7;1.8;245.3;50.07;428;2648.2
14-08-06;11:06;37.6;287.1;1.8;245.3;50.05;426;2648.3
14-08-06;11:09;37.6;289.3;1.6;245.3;50.03;389;2648.3
14-08-06;11:12;37.5;290.7;1.4;244.3;50.08;335;2648.3
14-08-06;11:15;37.6;286.8;1.2;244.3;50.03;295;2648.3
14-08-06;11:18;37.5;290.1;1.1;244.3;50.06;274;2648.3
14-08-06;11:21;37.2;287.5;1.1;246.3;50.06;256;2648.3
14-08-06;11:24;37.2;288.7;0.9;244.3;50.03;223;2648.4
14-08-06;11:27;37.0;288.1;1.1;244.3;50.03;250;2648.4
14-08-06;11:30;37.2;289.4;1.3;245.3;50.04;299;2648.4
14-08-06;11:33;37.1;289.0;1.5;244.3;50.06;352;2648.4
14-08-06;11:36;37.1;293.4;1.7;244.3;50.07;401;2648.4
14-08-06;11:45;37.9;245.6;2.9;243.4;50.02;694;2648.5
14-08-06;11:48;38.4;281.2;3.0;244.3;50.02;728;2648.5
14-08-06;11:51;38.6;277.5;3.3;244.3;50.08;807;2648.6
14-08-06;11:54;38.7;273.1;2.5;242.4;50.05;597;2648.6
14-08-06;11:57;38.7;271.1;2.1;242.4;50.02;498;2648.6
14-08-06;12:00;38.6;283.8;2.3;245.3;50.03;546;2648.7
14-08-06;12:03;39.4;258.5;5.4;246.3;50.01;1303;2648.7
14-08-06;12:06;39.5;263.8;2.4;244.3;50.03;561;2648.8
14-08-06;12:09;39.2;273.0;2.1;242.4;50.05;509;2648.8
14-08-06;12:12;39.3;273.0;2.8;243.4;50.05;695;2648.8
14-08-06;12:15;39.4;265.7;1.5;242.4;50.03;359;2648.8
14-08-06;12:18;38.7;272.3;0.9;242.4;50.05;189;2648.9
14-08-06;12:21;38.5;275.9;0.7;242.4;50.03;169;2648.9
14-08-06;12:24;38.3;282.5;0.9;241.4;50.01;209;2648.9
14-08-06;12:27;38.2;275.5;1.0;242.4;50.01;225;2648.9
14-08-06;12:30;38.0;280.3;1.0;242.4;50.05;229;2648.9
14-08-06;12:33;37.9;282.7;0.9;244.3;50.08;212;2648.9
14-08-06;12:36;37.9;283.1;0.9;242.4;50.09;201;2648.9
14-08-06;12:39;37.8;283.7;0.9;241.4;50.02;200;2648.9
14-08-06;12:42;37.7;284.1;1.0;243.4;50.0;220;2648.9
14-08-06;12:45;37.7;286.2;1.0;243.4;50.04;231;2649.0
14-08-06;12:48;37.6;284.6;1.1;244.3;50.04;244;2649.0
14-08-06;12:51;37.5;286.6;1.3;243.4;50.03;297;2649.0
14-08-06;12:54;37.8;288.7;1.4;243.4;50.03;336;2649.0
14-08-06;12:57;37.6;290.1;1.4;245.3;50.08;347;2649.0
14-08-06;13:00;37.7;288.4;1.3;242.4;50.01;307;2649.0
14-08-06;13:03;37.6;285.9;1.2;242.4;50.00;274;2649.0
14-08-06;13:06;37.4;284.0;0.9;242.4;50.02;215;2649.1
14-08-06;13:09;37.4;281.2;0.7;242.4;50.03;159;2649.1
14-08-06;13:12;37.2;281.2;0.7;242.4;50.06;143;2649.1
14-08-06;13:15;37.1;285.7;0.7;242.4;50.05;151;2649.1
14-08-06;13:18;37.1;272.9;0.7;242.4;50.05;160;2649.1
14-08-06;13:21;37.2;284.6;0.8;242.4;50.04;159;2649.1
14-08-06;13:24;37.0;286.5;0.7;242.4;50.04;157;2649.1
14-08-06;13:27;36.9;280.6;0.7;242.4;50.03;158;2649.1
14-08-06;13:30;36.9;284.4;0.8;242.4;50.04;154;2649.1
14-08-06;13:33;37.0;287.1;0.8;242.4;50.04;158;2649.1
14-08-06;13:36;36.9;284.6;0.8;243.4;50.03;170;2649.1
14-08-06;13:39;36.7;4.8;0.8;242.4;50.03;184;2649.1
14-08-06;13:42;36.7;286.3;0.9;243.4;50.01;200;2649.2
14-08-06;13:45;36.7;289.1;0.9;244.3;50.05;204;2649.2
14-08-06;13:48;36.7;287.9;0.9;243.4;50.01;204;2649.2
14-08-06;13:51;36.7;288.4;1.0;243.4;50.04;223;2649.2
14-08-06;13:54;36.8;289.1;1.1;244.3;50.01;237;2649.2
14-08-06;13:57;36.8;289.4;1.0;244.3;50.04;237;2649.2
14-08-06;14:00;36.7;292.0;1.1;243.4;50.05;259;2649.2
14-08-06;14:03;36.9;284.1;1.1;243.4;50.02;275;2649.2
14-08-06;14:06;36.9;288.2;1.2;243.4;50.04;280;2649.2
14-08-06;14:09;36.9;280.8;1.1;243.4;50.03;267;2649.3
14-08-06;14:12;36.9;286.0;1.2;243.4;50.02;279;2649.3
14-08-06;14:15;36.8;288.4;1.2;243.4;50.04;281;2649.3
14-08-06;14:18;36.9;289.7;1.3;244.3;50.02;303;2649.3
14-08-06;14:21;37.0;290.0;1.5;244.3;50.01;349;2649.3
14-08-06;14:24;37.2;281.6;1.5;244.3;50.03;353;2649.3
14-08-06;14:27;37.2;288.4;1.4;243.4;50.00;352;2649.4
14-08-06;14:30;37.2;285.2;1.5;245.3;50.03;365;2649.4
14-08-06;14:33;37.2;282.7;1.6;244.3;50.01;369;2649.4
14-08-06;14:36;37.2;277.2;1.8;244.3;50.05;403;2649.4
14-08-06;14:39;37.7;249.7;2.5;245.3;49.97;582;2649.4
14-08-06;14:42;37.9;273.9;2.2;245.3;50.03;532;2649.5
14-08-06;14:45;38.2;276.7;1.8;244.3;50.03;458;2649.5
14-08-06;14:48;37.9;278.1;1.4;244.3;50.03;361;2649.5
14-08-06;14:51;37.8;275.0;1.4;243.4;50.04;338;2649.5
14-08-06;14:54;37.7;279.0;1.6;244.3;50.01;376;2649.5
14-08-06;14:57;38.0;277.8;1.7;244.3;50.07;432;2649.6
14-08-06;15:00;38.2;277.8;2.0;246.3;50.03;495;2649.6
14-08-06;15:03;38.4;272.0;3.3;246.3;50.04;811;2649.6
14-08-06;15:06;38.6;269.8;2.1;244.3;50.04;522;2649.7
14-08-06;15:09;38.4;266.6;2.2;246.3;50.08;537;2649.7
14-08-06;15:12;39.2;263.8;3.1;247.3;50.04;776;2649.7
14-08-06;15:15;39.7;254.2;4.4;248.2;50.09;1078;2649.8
14-08-06;15:18;40.0;254.0;4.7;248.2;50.03;1156;2649.8
14-08-06;15:21;40.4;267.4;2.1;246.3;50.03;512;2649.9
14-08-06;15:24;39.8;258.5;2.5;246.3;50.03;604;2649.9
14-08-06;15:27;39.9;265.5;2.0;245.3;50.08;479;2649.9
14-08-06;15:33;39.4;273.7;1.8;245.3;50.03;453;2650.0
14-08-06;15:36;39.4;263.0;2.4;246.3;50.00;550;2650.0
14-08-06;15:39;40.0;255.7;4.0;247.3;50.05;970;2650.0
14-08-06;15:42;40.4;249.7;3.2;246.3;50.02;777;2650.1
14-08-06;15:45;40.1;258.5;2.8;245.3;50.06;676;2650.1
14-08-06;15:48;40.4;258.6;3.7;247.3;50.02;924;2650.2
14-08-06;15:51;40.2;268.5;1.0;244.3;50.03;258;2650.2
14-08-06;15:54;39.7;276.7;1.6;245.3;50.02;415;2650.2
14-08-06;15:57;39.9;269.3;2.8;247.3;50.05;652;2650.2
14-08-06;16:00;40.2;259.4;3.4;247.3;50.03;832;2650.3
14-08-06;16:03;40.1;290.3;2.8;247.3;50.07;701;2650.3
14-08-06;16:06;40.5;259.8;3.4;247.3;50.05;819;2650.3
14-08-06;16:09;40.6;261.6;3.4;246.3;50.05;844;2650.4
14-08-06;16:12;40.8;258.1;3.4;247.3;50.06;836;2650.4
14-08-06;16:15;40.8;254.0;3.3;247.3;50.05;798;2650.5
14-08-06;16:18;40.8;259.2;3.0;246.3;50.07;749;2650.5
14-08-06;16:21;40.5;261.3;1.7;246.3;50.07;401;2650.5
14-08-06;16:24;40.4;275.2;2.5;246.3;50.06;615;2650.5
14-08-06;16:27;40.5;271.7;1.2;245.3;50.00;286;2650.6
14-08-06;16:30;40.4;264.1;2.7;247.3;50.02;670;2650.6
14-08-06;16:33;40.7;255.1;3.0;246.3;50.03;734;2650.6
14-08-06;16:36;40.2;271.1;1.2;245.3;50.04;279;2650.7
14-08-06;16:39;40.0;260.0;2.8;247.3;50.03;714;2650.7
14-08-06;16:42;40.4;262.2;2.8;246.3;50.04;695;2650.7
14-08-06;16:45;40.6;264.6;2.8;247.3;50.01;686;2650.8
14-08-06;16:48;40.4;258.9;2.8;246.3;50.02;681;2650.8
14-08-06;16:51;40.5;258.6;2.8;246.3;50.03;673;2650.8
14-08-06;16:54;40.7;265.2;2.7;247.3;50.05;659;2650.9
14-08-06;16:57;40.6;256.9;2.7;246.3;50.03;657;2650.9
14-08-06;17:00;40.6;263.6;2.1;246.3;50.03;504;2650.9
14-08-06;17:03;40.4;258.9;1.7;246.3;50.05;398;2650.9
14-08-06;17:06;39.8;266.0;0.8;245.3;50.07;192;2651.0
14-08-06;17:09;39.7;271.4;0.8;246.3;50.05;197;2651.0
14-08-06;17:12;39.5;269.2;0.8;245.3;50.07;196;2651.0
14-08-06;17:15;39.2;268.5;0.7;245.3;50.01;161;2651.0
14-08-06;17:18;39.1;273.7;0.6;245.3;50.08;134;2651.0
14-08-06;17:21;39.1;270.9;0.7;244.3;50.06;165;2651.0
14-08-06;17:24;38.7;276.2;1.1;245.3;50.06;284;2651.0
14-08-06;17:27;50.0;282.7;1.4;245.3;50.04;333;2651.0
14-08-06;17:30;38.9;270.2;1.0;246.3;50.01;250;2651.0
14-08-06;17:33;38.7;272.1;0.8;245.3;50.03;197;2651.1
14-08-06;17:36;38.5;274.8;0.8;246.3;50.04;182;2651.1
14-08-06;17:39;38.5;275.2;0.8;245.3;50.03;173;2651.1
14-08-06;17:42;38.5;276.1;1.5;246.3;50.05;377;2651.1
14-08-06;17:45;38.5;276.1;1.6;245.3;50.03;380;2651.1
14-08-06;17:48;38.7;277.0;1.4;245.3;50.03;349;2651.1
14-08-06;17:51;38.5;277.7;1.0;245.3;50.05;201;2651.1
14-08-06;17:54;38.4;272.4;0.9;245.3;50.06;203;2651.1
14-08-06;17:57;38.4;278.9;1.2;248.2;50.06;265;2651.2
14-08-06;18:00;38.3;275.3;1.0;246.3;50.02;234;2651.2
14-08-06;18:03;38.2;273.4;1.0;246.3;50.09;234;2651.2
14-08-06;18:06;38.0;273.1;1.0;247.3;50.07;234;2651.2
14-08-06;18:09;38.2;273.6;1.0;245.3;50.03;229;2651.2
14-08-06;18:12;38.0;273.6;1.0;245.3;50.04;222;2651.2
14-08-06;18:15;38.2;268.6;0.8;243.4;50.04;208;2651.2
14-08-06;18:18;37.9;272.9;0.9;245.3;50.02;202;2651.2
14-08-06;18:21;37.7;271.8;0.8;244.3;50.05;187;2651.2
14-08-06;18:24;37.7;274.9;0.8;245.3;50.06;177;2651.3
14-08-06;18:27;37.7;272.1;0.7;245.3;50.03;161;2651.3
14-08-06;18:30;37.6;271.7;0.7;245.3;50.05;148;2651.3
14-08-06;18:33;37.5;270.2;0.7;244.3;50.00;136;2651.3
14-08-06;18:36;37.2;266.3;0.5;245.3;50.04;118;2651.3
14-08-06;18:39;37.4;274.8;0.5;244.3;50.04;101;2651.3
14-08-06;18:42;37.0;273.1;0.4;245.3;50.04;89;2651.3
14-08-06;18:45;37.0;270.4;0.4;245.3;50.05;83;2651.3
14-08-06;18:48;36.9;270.5;0.4;245.3;10.06;72;2651.3
14-08-06;18:51;36.8;265.7;0.4;245.3;50.02;67;2651.3
14-08-06;18:54;36.7;272.7;0.3;245.3;50.01;59;2651.3
14-08-06;18:57;36.5;260.1;0.3;245.3;50.04;54;2651.3
14-08-06;19:00;36.4;263.0;0.3;245.3;50.05;51;2651.3
14-08-06;19:03;36.3;266.4;0.2;245.3;50.02;43;2651.3
14-08-06;19:06;36.3;251.6;0.2;244.3;50.07;36;2651.3
14-08-06;19:09;36.3;255.4;0.2;244.3;50.04;34;2651.3
14-08-06;19:12;36.3;255.1;0.2;246.3;50.03;35;2651.3
14-08-06;19:15;36.2;4.8;0.1;245.3;50.08;28;2651.3
14-08-06;19:18;36.0;253.1;0.1;245.3;50.04;21;2651.3
14-08-06;19:21;35.9;244.7;0.1;245.3;50.03;17;2651.3
14-08-06;19:24;35.7;244.1;0.0;245.3;50.05;11;2651.3
14-08-06;19:27;35.6;231.8;0.0;245.3;50.05;6;2651.3
14-08-06;19:30;35.6;233.3;0.0;245.3;50.08;4;2651.3
14-08-06;19:33;35.3;227.1;0.0;245.3;50.05;3;2651.3
14-08-06;19:36;35.4;225.2;0.0;245.3;50.03;2;2651.3
14-08-06;19:39;35.3;239.0;0.0;244.3;50.02;0;2651.3
14-08-06;19:42;35.2;165.3;0.0;244.3;50.01;0;2651.3
14-08-06;19:45;35.0;160.9;0.0;245.3;50.00;0;2651.3
14-08-06;19:48;34.9;106.0;0.0;245.3;50.00;0;2651.3
14-08-06;19:51;34.8;173.7;0.0;245.3;50.01;0;2651.3
14-08-06;19:54;34.7;240.3;0.0;244.3;50.01;0;2651.3
14-08-06;19:57;34.7;253.8;0.0;245.3;50.01;0;2651.3
14-08-06;20:00;34.6;239.9;0.0;245.3;50.07;0;2651.3
14-08-06;20:03;34.5;212.9;0.0;245.3;50.02;0;2651.3
14-08-06;20:06;34.4;182.0;0.0;245.3;50.02;0;2651.3
14-08-06;20:09;34.4;156.8;0.0;244.3;50.02;0;2651.3
14-08-06;20:12;34.2;133.8;0.0;244.3;50.02;0;2651.3
14-08-06;20:15;34.1;109.2;0.0;244.3;50.03;0;2651.3
14-08-07;06:27;31.1;257.0;0.1;244.3;50.03;25;2651.3
14-08-07;06:30;31.4;274.8;0.1;243.4;50.05;30;2651.3
14-08-07;06:33;31.5;256.3;0.2;243.4;50.03;32;2651.3
14-08-07;06:36;31.7;274.6;0.2;242.4;50.01;35;2651.3
14-08-07;06:39;31.6;263.0;0.2;243.4;50.03;38;2651.3
14-08-07;06:42;31.9;263.0;0.2;242.4;50.04;40;2651.3
14-08-07;06:45;31.9;275.9;0.2;243.4;50.04;45;2651.3
14-08-07;06:48;31.9;264.8;0.2;243.4;50.05;51;2651.3
14-08-07;06:51;32.2;273.7;0.4;243.4;50.01;57;2651.3
14-08-07;06:54;32.3;274.9;0.3;242.4;50.04;59;2651.3
14-08-07;06:57;32.2;275.3;0.4;242.4;50.03;63;2651.3
14-08-07;07:00;32.5;276.4;0.3;242.4;50.06;64;2651.4
14-08-07;07:03;32.6;273.1;0.4;243.4;50.09;65;2651.4
14-08-07;07:06;32.6;278.3;0.3;243.4;50.07;69;2651.4
14-08-07;07:09;32.7;277.8;0.4;245.3;50.05;79;2651.4
14-08-07;07:12;33.0;276.5;0.5;245.3;50.04;93;2651.4
14-08-07;07:15;33.1;261.5;0.4;245.3;50.04;93;2651.4
14-08-07;07:18;33.2;279.1;0.5;245.3;50.03;90;2651.4
14-08-07;07:21;33.4;281.3;0.4;246.3;50.03;90;2651.4
14-08-07;07:24;33.2;278.0;0.5;246.3;50.02;90;2651.4
14-08-07;07:27;33.3;278.3;0.5;244.3;50.05;97;2651.4
14-08-07;07:30;33.5;276.5;0.5;244.3;50.01;104;2651.4
14-08-07;07:33;33.5;285.0;0.5;245.3;50.04;117;2651.4
14-08-07;07:36;33.8;291.9;0.6;245.3;50.02;138;2651.4
14-08-07;07:39;33.9;288.5;0.7;243.4;50.00;156;2651.4
14-08-07;07:42;34.2;292.5;0.8;243.4;49.99;171;2651.4
14-08-07;07:45;34.1;295.4;0.8;245.3;50.04;172;2651.4
14-08-07;07:48;34.2;285.0;0.7;244.3;50.03;153;2651.4
14-08-07;07:51;34.4;285.3;0.7;244.3;50.04;145;2651.4
14-08-07;07:54;34.6;292.6;0.7;244.3;50.03;151;2651.5
14-08-07;07:57;34.7;291.0;0.8;244.3;50.05;160;2651.5
14-08-07;08:00;34.6;287.2;0.7;244.3;50.08;158;2651.5
14-08-07;08:03;34.7;290.1;0.7;243.4;50.06;171;2651.5
14-08-07;08:06;34.7;293.5;0.7;243.4;50.04;163;2651.5
14-08-07;08:09;34.9;293.7;0.7;243.4;50.04;165;2651.5
14-08-07;08:12;34.7;294.5;0.6;244.3;50.03;152;2651.5
14-08-07;08:15;34.9;284.1;0.7;242.4;50.01;158;2651.5
14-08-07;08:18;35.0;294.2;0.9;244.3;50.02;174;2651.5
14-08-07;08:21;35.0;293.9;0.7;242.4;50.02;170;2651.5
14-08-07;08:24;35.0;298.6;0.8;243.4;50.01;190;2651.5
14-08-07;08:27;35.3;301.4;0.9;243.4;50.01;205;2651.5
14-08-07;08:30;35.3;300.2;0.9;243.4;50.05;205;2651.6
14-08-07;08:33;35.5;301.1;0.9;245.3;50.07;208;2651.6
14-08-07;08:36;35.5;302.7;0.8;243.4;50.06;205;2651.6
14-08-07;08:39;35.5;296.4;0.9;244.3;50.03;207;2651.6
14-08-07;08:42;35.6;285.9;0.8;245.3;50.02;171;2651.6
14-08-07;08:45;35.4;280.9;0.9;242.4;50.04;204;2651.6
14-08-07;08:48;35.4;306.5;1.1;243.4;50.02;266;2651.6
14-08-07;08:51;35.7;301.0;1.1;242.4;50.02;254;2651.6
14-08-07;08:54;35.9;303.3;1.0;242.4;50.03;243;2651.6
14-08-07;08:57;35.9;298.6;1.1;243.4;49.99;258;2651.7
14-08-07;09:00;35.7;291.9;1.1;242.4;50.02;272;2651.7
14-08-07;09:03;35.9;290.6;1.1;244.3;50.03;269;2651.7
14-08-07;09:09;35.7;288.7;1.1;241.4;50.01;264;2651.7
14-08-07;09:12;35.9;283.8;0.9;242.4;50.04;211;2651.7
14-08-07;09:15;35.7;292.0;0.9;242.4;50.03;215;2651.7
14-08-07;09:18;36.0;288.8;1.3;243.4;50.02;326;2651.7
14-08-07;09:21;36.1;290.3;1.2;243.4;50.01;281;2651.7
14-08-07;09:24;36.1;279.6;1.1;241.4;50.04;256;2651.8
14-08-07;09:27;36.1;283.1;1.0;242.4;50.08;214;2651.8
14-08-07;09:30;36.1;277.8;0.8;241.4;50.07;176;2651.8
14-08-07;09:33;35.9;284.7;0.7;243.4;50.04;150;2651.8
14-08-07;09:36;36.1;284.7;0.8;242.4;50.04;176;2651.8
14-08-07;09:39;36.0;286.5;0.8;243.4;50.03;179;2651.8
14-08-07;09:42;35.9;283.8;0.9;242.4;50.07;187;2651.8
14-08-07;09:45;35.9;289.5;0.8;242.4;50.05;197;2651.8
14-08-07;09:48;36.2;283.5;0.7;243.4;50.03;169;2651.8
14-08-07;09:51;36.1;286.6;0.8;242.4;50.06;204;2651.8
14-08-07;09:54;36.1;281.6;0.9;242.4;50.03;214;2651.8
14-08-07;09:57;36.2;285.0;0.9;243.4;50.03;225;2651.9
14-08-07;10:00;36.0;286.9;1.1;243.4;50.05;256;2651.9
14-08-07;10:03;36.2;286.0;1.1;243.4;50.01;259;2651.9
14-08-07;10:06;36.2;276.7;1.1;243.4;50.05;260;2651.9
14-08-07;10:09;36.5;285.9;1.1;243.4;50.00;273;2651.9
14-08-07;10:12;36.4;288.5;1.2;242.4;50.04;284;2651.9
14-08-07;10:15;36.4;286.8;1.3;242.4;50.02;293;2651.9
14-08-07;10:18;36.7;289.0;1.5;242.4;50.02;354;2652.0
14-08-07;10:21;36.8;291.7;1.8;243.4;50.04;452;2652.0
14-08-07;10:24;36.8;289.7;1.5;242.4;50.06;379;2652.0
14-08-07;10:27;36.8;290.6;1.5;243.4;50.02;354;2652.0
14-08-07;10:30;37.0;284.4;1.5;243.4;50.05;344;2652.0
14-08-07;10:33;36.9;287.9;1.4;239.5;50.08;334;2652.0
14-08-07;10:36;37.0;285.3;1.5;240.4;50.01;367;2652.1
14-08-07;10:39;37.2;286.8;1.4;239.5;50.03;333;2652.1
14-08-07;10:42;37.1;285.3;1.1;38.6;50.01;245;2652.1
14-08-07;10:45;37.0;4.8;0.9;244.3;50.02;218;2652.1
14-08-07;10:48;37.1;290.4;1.0;243.4;50.06;219;2652.1
14-08-07;10:51;36.9;287.8;1.0;244.3;50.03;225;2652.1
14-08-07;10:54;37.1;285.2;0.9;244.3;50.09;219;2652.1
14-08-07;10:57;37.0;286.5;1.0;245.3;50.04;225;2652.2
14-08-07;11:00;36.8;292.0;1.0;244.3;50.03;236;2652.2
14-08-07;11:03;36.9;287.9;1.0;245.3;50.06;243;2652.2
14-08-07;11:06;36.9;290.9;1.1;244.3;50.02;252;2652.2
14-08-07;11:09;36.8;291.5;1.2;245.3;50.06;268;2652.2
14-08-07;11:12;37.0;285.6;1.2;247.3;50.07;297;2652.2
14-08-07;11:15;36.9;289.1;1.4;245.3;50.00;326;2652.2
14-08-07;11:18;37.1;286.0;1.5;244.3;50.04;358;2652.3
14-08-07;11:21;37.1;287.8;1.5;245.3;50.04;371;2652.3
14-08-07;11:24;37.4;285.0;1.5;245.3;50.05;380;2652.3
14-08-07;11:27;37.4;285.9;1.5;245.3;50.03;378;2652.3
14-08-07;11:30;37.5;284.9;1.8;245.3;50.03;438;2652.3
14-08-07;11:33;37.6;287.1;2.1;245.3;50.04;495;2652.4
14-08-07;11:36;37.8;275.6;2.1;245.3;50.06;524;2652.4
14-08-07;11:39;37.7;278.6;2.1;247.3;50.07;518;2652.4
14-08-07;11:42;38.0;278.4;2.1;246.3;50.03;516;2652.4
14-08-07;11:45;38.0;280.8;2.4;246.3;50.03;593;2652.5
14-08-07;11:48;38.3;276.8;2.9;246.3;50.06;703;2652.5
14-08-07;11:51;38.6;4.8;2.6;245.3;50.01;649;2652.5
14-08-07;11:54;38.5;277.8;2.2;245.3;50.04;527;2652.5
14-08-07;11:57;38.4;277.7;2.3;246.3;50.02;576;2652.6
14-08-07;12:00;38.6;279.0;2.0;244.3;50.05;509;2652.6
14-08-07;12:03;38.7;277.1;2.4;247.3;50.00;569;2652.6
14-08-07;12:06;38.7;271.2;1.6;245.3;50.05;394;2652.7
14-08-07;12:09;38.7;275.8;1.5;244.3;50.03;350;2652.7
14-08-07;12:12;38.5;276.7;1.6;246.3;50.06;378;2652.7
14-08-07;12:15;38.7;279.3;2.1;246.3;50.08;542;2652.7
14-08-07;12:18;38.9;282.2;2.4;246.3;50.07;602;2652.7
14-08-07;12:21;38.6;280.2;1.7;245.3;50.02;385;2652.8
14-08-07;12:24;38.7;273.6;2.2;245.3;50.07;532;2652.8
14-08-07;12:27;39.0;263.3;2.2;246.3;50.05;533;2652.8
14-08-07;12:30;39.1;281.8;2.9;246.3;50.04;704;2652.8
14-08-07;12:33;39.4;266.6;2.7;246.3;50.00;666;2652.9
14-08-07;12:36;39.7;254.0;3.1;247.3;50.01;767;2652.9
14-08-07;12:39;39.3;268.6;1.6;246.3;50.04;385;2652.9
14-08-07;12:42;39.4;273.7;1.9;245.3;50.02;447;2653.0
14-08-07;12:45;39.7;262.0;2.3;246.3;50.05;570;2653.0
14-08-07;12:48;39.3;270.1;2.8;245.3;50.04;690;2653.0
14-08-07;12:51;40.0;260.1;4.3;247.3;50.05;1056;2653.1
14-08-07;12:54;40.6;252.2;4.0;248.2;50.05;1007;2653.1
14-08-07;12:57;40.8;250.3;3.6;247.3;50.08;873;2653.2
14-08-07;13:00;40.8;256.4;3.0;246.3;50.03;728;2653.2
14-08-07;13:03;41.0;253.5;3.8;247.3;50.00;947;2653.3
14-08-07;13:06;40.9;260.8;2.4;245.3;50.05;589;2653.3
14-08-07;13:09;40.6;266.7;1.7;244.3;50.04;416;2653.3
14-08-07;13:12;40.4;272.9;1.5;245.3;50.02;368;2653.3
14-08-07;13:15;40.4;266.6;3.5;246.3;50.05;862;2653.4
14-08-07;13:18;40.2;266.8;1.4;245.3;50.04;327;2653.4
14-08-07;13:21;40.0;274.2;1.3;245.3;50.04;317;2653.4
14-08-07;13:24;39.9;273.7;1.4;245.3;50.05;337;2653.4
14-08-07;13:27;39.5;279.7;1.5;245.3;50.04;363;2653.4
14-08-07;13:30;39.7;275.6;1.8;244.3;50.01;415;2653.5
14-08-07;13:33;39.4;282.1;1.8;245.3;49.99;415;2653.5
14-08-07;13:36;39.5;276.5;2.2;245.3;50.04;522;2653.5
14-08-07;13:39;39.9;261.3;2.1;246.3;50.06;505;2653.5
14-08-07;13:42;40.0;279.0;2.3;245.3;50.05;551;2653.5
14-08-07;13:45;40.0;270.2;2.6;246.3;50.07;648;2653.6
14-08-07;13:48;40.6;258.9;4.8;247.3;50.01;1174;2653.6
14-08-07;13:51;41.3;237.4;3.8;247.3;50.03;938;2653.7
14-08-07;13:54;41.0;238.3;3.7;246.3;50.02;889;2653.7
14-08-07;13:57;40.7;276.8;2.0;246.3;50.03;475;2653.7
14-08-07;14:00;40.4;266.8;1.8;245.3;50.03;436;2653.8
14-08-07;14:03;40.2;272.6;1.8;246.3;50.02;439;2653.8
14-08-07;14:06;40.6;260.3;4.4;247.3;50.04;1063;2653.8
14-08-07;14:09;40.5;267.7;1.4;244.3;50.02;328;2653.9
14-08-07;14:12;40.1;267.1;2.1;245.3;50.00;475;2653.9
14-08-07;14:15;40.2;263.6;2.0;246.3;50.05;417;2653.9
14-08-07;14:18;40.1;276.5;1.0;243.4;50.05;226;2653.9
14-08-07;14:21;39.8;276.7;0.8;245.3;50.07;178;2653.9
14-08-07;14:24;39.5;274.2;0.7;244.3;50.03;161;2653.9
14-08-07;14:27;39.1;274.9;0.7;245.3;50.06;157;2653.9
14-08-07;14:30;39.1;272.1;0.7;244.3;50.06;161;2653.9
14-08-07;14:33;39.0;282.7;0.7;244.3;50.02;147;2654.0
14-08-07;14:36;38.7;274.6;0.6;244.3;50.05;131;2654.0
14-08-07;14:39;38.6;281.3;0.6;245.3;50.03;126;2654.0
14-08-07;14:42;38.5;275.3;0.6;244.3;50.03;126;2654.0
14-08-07;14:45;38.2;282.1;0.6;244.3;50.02;125;2654.0
14-08-07;14:48;38.3;275.5;0.6;244.3;50.03;125;2654.0
14-08-07;14:51;38.0;282.1;0.6;245.3;50.03;124;2654.0
14-08-07;14:54;38.2;276.8;0.7;244.3;50.04;127;2654.0
14-08-07;14:57;37.8;281.9;0.6;244.3;50.08;132;2654.0
14-08-07;15:00;37.9;272.6;0.6;245.3;50.03;136;2654.0
14-08-07;15:03;37.7;284.0;0.6;246.3;50.03;138;2654.0
14-08-07;15:06;37.8;281.6;0.6;245.3;50.05;138;2654.0
14-08-07;15:09;37.6;276.1;0.6;245.3;50.01;132;2654.0
14-08-07;15:12;37.5;271.1;0.6;244.3;50.05;129;2654.0
14-08-07;15:15;37.5;278.3;0.6;245.3;50.09;130;2654.0
14-08-07;15:18;37.4;280.9;0.6;244.3;50.02;127;2654.1
14-08-07;15:21;37.1;278.3;0.5;245.3;50.03;124;2654.1
14-08-07;15:24;37.2;277.8;0.6;244.3;50.02;122;2654.1
14-08-07;15:27;37.2;277.5;0.5;244.3;50.04;119;2654.1
14-08-07;15:30;37.0;273.9;0.5;244.3;50.06;118;2654.1
14-08-07;15:33;37.1;270.5;0.5;245.3;50.02;117;2654.1
14-08-07;15:36;37.0;275.5;0.5;244.3;50.03;118;2654.1
14-08-07;15:39;37.0;270.2;0.5;245.3;50.04;118;2654.1
14-08-07;15:42;36.9;268.7;0.5;245.3;50.02;126;2654.1
14-08-07;15:45;37.0;272.4;0.6;246.3;50.03;142;2654.1
14-08-07;15:48;36.8;277.8;0.7;246.3;10.03;152;2654.1
14-08-07;15:51;36.9;282.2;0.8;245.3;50.05;162;2654.1
14-08-07;15:54;36.9;283.1;0.8;245.3;50.03;175;2654.1
14-08-07;15:57;36.9;281.5;0.9;245.3;50.04;186;2654.1
14-08-07;16:00;37.0;284.1;0.9;247.3;50.01;197;2654.1
14-08-07;16:03;36.9;284.9;0.8;246.3;50.07;205;2654.2
14-08-07;16:06;37.1;287.1;0.8;246.3;50.01;200;2654.2
14-08-07;16:09;37.0;281.5;0.8;246.3;50.05;175;2654.2
14-08-07;16:12;37.0;281.8;0.7;245.3;50.04;156;2654.2
14-08-07;16:15;36.8;276.1;0.5;245.3;50.00;133;2654.2
14-08-07;16:18;36.8;279.9;0.6;245.3;50.05;126;2654.2
14-08-07;16:21;37.0;282.2;0.5;246.3;50.05;128;2654.2
14-08-07;16:24;36.8;282.4;0.5;244.3;50.04;125;2654.2
14-08-07;16:27;36.8;275.5;0.6;243.4;50.03;126;2654.2
14-08-07;16:30;36.7;277.7;0.6;244.3;50.05;123;2654.2
14-08-07;16:33;36.8;276.8;0.6;244.3;50.03;116;2654.2
14-08-07;16:36;36.8;278.9;0.5;244.3;50.03;119;2654.2
14-08-07;16:39;36.8;279.7;0.6;244.3;50.01;115;2654.2
14-08-07;16:42;36.5;281.8;0.5;244.3;49.99;113;2654.2
14-08-07;16:45;36.7;278.9;0.5;245.3;50.04;105;2654.3
14-08-07;16:48;36.7;271.4;0.0;244.3;50.02;82;2654.3
14-08-07;16:51;36.7;280.9;0.4;244.3;50.04;77;2654.3
14-08-07;16:54;36.4;278.6;0.4;244.3;50.03;80;2654.3
14-08-07;16:57;36.3;281.1;0.4;243.4;50.05;83;2654.3
14-08-07;17:00;36.3;276.7;0.5;245.3;50.04;98;2654.3
14-08-07;17:03;36.3;281.1;0.5;244.3;50.03;109;2654.3
14-08-07;17:06;36.3;281.6;0.5;244.3;50.07;117;2654.3
14-08-07;17:09;36.3;278.4;0.6;245.3;50.04;122;2654.3
14-08-07;17:12;36.3;278.7;0.5;244.3;50.03;123;2654.3
14-08-07;17:15;36.3;274.5;0.6;245.3;50.03;119;2654.3
14-08-07;17:18;36.3;278.0;0.5;245.3;50.03;114;2654.3
14-08-07;17:21;36.3;279.6;0.5;245.3;50.03;108;2654.3
14-08-07;17:24;36.3;276.5;0.5;245.3;50.00;108;2654.3
14-08-07;17:27;36.1;276.2;0.5;246.3;50.02;108;2654.3
14-08-07;17:30;36.5;278.4;0.5;245.3;50.04;108;2654.3
14-08-07;17:33;36.2;269.3;0.5;245.3;50.06;105;2654.3
14-08-07;17:36;36.3;274.9;0.5;246.3;50.07;109;2654.3
14-08-07;17:39;36.3;272.6;0.5;246.3;50.04;107;2654.3
14-08-07;17:42;36.2;271.7;0.5;245.3;50.05;105;2654.4
14-08-07;17:45;36.2;273.1;0.5;245.3;50.03;108;2654.4
14-08-07;17:48;36.2;273.4;0.5;246.3;50.06;109;2654.4
14-08-07;17:51;36.2;272.6;0.5;245.3;50.03;113;2654.4
14-08-07;17:54;36.4;273.3;0.5;245.3;50.04;116;2654.4
14-08-07;17:57;36.3;279.7;0.5;246.3;50.05;118;2654.4
14-08-07;18:00;36.3;281.6;0.5;245.3;50.07;117;2654.4
14-08-07;18:03;36.2;276.5;0.5;246.3;50.08;119;2654.4
14-08-07;18:06;36.3;272.9;0.5;245.3;50.06;111;2654.4
14-08-07;18:09;36.2;273.4;0.5;245.3;50.06;101;2654.4
14-08-07;18:12;36.1;278.3;0.4;245.3;50.07;89;2654.4
14-08-07;18:15;36.1;276.7;0.4;246.3;50.04;68;2654.4
14-08-07;18:18;36.1;264.4;0.3;246.3;50.05;49;2654.4
14-08-07;18:21;35.9;258.5;0.2;244.3;50.01;35;2654.4
14-08-07;18:24;35.9;253.2;0.1;246.3;50.01;29;2654.4
14-08-07;18:27;35.7;255.9;0.2;245.3;49.99;30;2654.4
14-08-07;18:30;35.7;247.7;0.1;244.3;50.06;32;2654.4
14-08-07;18:33;35.7;253.5;0.2;246.3;50.03;33;2654.4
14-08-07;18:36;35.6;252.9;0.1;246.3;50.03;28;2654.4
14-08-07;18:39;35.6;252.3;0.1;245.3;50.05;23;2654.4
14-08-07;18:42;35.6;253.1;0.1;244.3;50.02;18;2654.4
14-08-07;18:45;35.4;241.5;0.1;245.3;50.01;14;2654.4
14-08-07;18:48;35.4;246.6;0.1;245.3;50.04;12;2654.4
14-08-07;18:51;35.4;231.4;0.1;245.3;50.01;12;2654.4
14-08-07;18:54;35.3;231.1;0.0;245.3;50.02;11;2654.4
14-08-07;18:57;35.3;238.3;0.1;244.3;50.05;12;2654.4
14-08-07;19:00;35.3;232.9;0.0;244.3;50.06;13;2654.4
14-08-07;19:03;35.2;241.1;0.0;245.3;50.02;13;2654.4
14-08-07;19:06;35.0;226.7;0.0;245.3;50.09;10;2654.4
14-08-07;19:09;35.0;223.3;0.0;245.3;50.02;7;2654.4
14-08-07;19:12;34.9;224.7;0.0;245.3;50.04;5;2654.4
14-08-07;19:15;34.8;224.1;0.0;246.3;50.00;4;2654.4
14-08-07;19:18;34.8;242.7;0.0;244.3;50.04;1;2654.4
14-08-07;19:21;34.7;204.7;0.0;246.3;50.04;0;2654.4
14-08-07;19:24;34.5;170.6;0.0;245.3;50.03;0;2654.4
14-08-07;19:27;34.5;179.8;0.0;244.3;50.03;0;2654.4
14-08-07;19:30;34.4;146.9;0.0;246.3;10.03;0;2654.4
14-08-07;19:33;34.4;120.5;0.0;244.3;50.06;0;2654.4
14-08-07;19:36;34.4;188.6;0.0;245.3;50.07;0;2654.4
14-08-07;19:39;34.2;258.2;0.0;244.3;50.05;0;2654.4
14-08-07;19:42;34.1;263.6;0.0;244.3;50.05;0;2654.4
14-08-07;19:45;34.1;247.2;0.0;245.3;50.06;0;2654.4
14-08-07;19:48;34.0;224.2;0.0;244.3;50.05;0;2654.4
14-08-07;19:51;34.0;191.8;0.0;244.3;50.07;0;2654.4
14-08-07;19:54;33.9;140.4;0.0;244.3;50.03;0;2654.4
14-08-08;08:09;31.1;265.8;0.1;243.4;50.05;19;2654.4
14-08-08;08:12;31.5;257.8;0.1;241.4;50.05;35;2654.4
14-08-08;08:15;31.7;266.8;0.2;241.4;50.03;39;2654.4
14-08-08;08:18;31.7;266.6;0.2;241.4;50.05;35;2654.4
14-08-08;08:21;31.9;270.7;0.1;242.4;50.04;35;2654.4
14-08-08;08:24;31.9;269.5;0.1;242.4;50.04;29;2654.4
14-08-08;08:27;32.0;261.0;0.1;242.4;50.04;29;2654.4
14-08-08;08:30;32.2;257.9;0.1;241.4;50.06;30;2654.4
14-08-08;08:33;32.3;249.0;0.1;241.4;50.03;20;2654.4
14-08-08;08:36;32.2;252.0;0.0;241.4;50.02;11;2654.4
14-08-08;08:39;32.3;248.8;0.0;242.4;50.04;10;2654.4
14-08-08;08:42;32.2;251.2;0.0;242.4;50.05;6;2654.4
14-08-08;08:45;32.2;241.5;0.0;241.4;50.05;10;2654.4
14-08-08;08:48;32.3;242.5;0.0;240.4;50.01;6;2654.4
14-08-08;08:51;32.3;235.9;0.0;242.4;50.08;6;2654.4
14-08-08;08:54;32.4;249.3;0.0;241.4;50.06;2;2654.4
14-08-08;08:57;32.3;227.9;0.0;241.4;50.01;2;2654.4
14-08-08;09:00;32.3;217.8;0.0;242.4;50.04;4;2654.4
14-08-08;09:03;32.4;230.5;0.0;240.4;50.02;5;2654.4
14-08-08;09:06;32.3;247.8;0.0;242.4;50.04;6;2654.4
14-08-08;09:09;32.4;241.9;0.0;241.4;50.02;3;2654.4
14-08-08;09:12;32.3;241.8;0.0;241.4;50.02;3;2654.4
14-08-08;09:15;32.5;236.8;0.0;241.4;50.02;5;2654.4
14-08-08;09:18;32.5;247.4;0.0;241.4;50.04;6;2654.4
14-08-08;09:21;32.3;238.1;0.1;241.4;50.06;14;2654.4
14-08-08;09:24;32.5;258.2;0.1;240.4;50.03;35;2654.4
14-08-08;09:27;32.6;258.6;0.2;240.4;50.01;46;2654.5
14-08-08;09:30;32.4;257.5;0.1;241.4;50.05;30;2654.5
14-08-08;09:33;32.5;250.7;0.1;242.4;50.03;17;2654.5
14-08-08;09:36;32.5;247.5;0.1;242.4;50.04;21;2654.5
14-08-08;09:39;32.5;244.0;0.1;243.4;50.04;25;2654.5
14-08-08;09:42;32.7;260.7;0.1;245.3;50.07;25;2654.5
14-08-08;09:45;32.6;248.7;0.1;243.4;50.06;18;2654.5
14-08-08;09:48;32.5;250.4;0.1;244.3;50.02;23;2654.5
14-08-08;09:51;32.6;248.4;0.1;245.3;50.04;17;2654.5
14-08-08;09:54;32.5;247.4;0.1;244.3;50.01;15;2654.5
14-08-08;09:57;32.6;250.7;0.1;244.3;50.06;22;2654.5
14-08-08;10:00;32.6;257.3;0.1;244.3;50.03;24;2654.5
14-08-08;10:03;32.7;258.8;0.1;244.3;50.06;27;2654.5
14-08-08;10:06;32.5;250.1;0.1;244.3;50.02;21;2654.5
14-08-08;10:09;32.7;250.4;0.1;244.3;50.01;12;2654.5
14-08-08;10:12;32.7;247.4;0.0;244.3;50.02;7;2654.5
14-08-08;10:15;32.7;230.5;0.0;244.3;50.07;9;2654.5
14-08-08;10:18;32.9;231.7;0.0;243.4;50.04;10;2654.5
14-08-08;10:21;32.9;239.6;0.0;243.4;50.05;12;2654.5
14-08-08;10:24;33.0;237.0;0.1;245.3;50.03;24;2654.5
14-08-08;10:27;32.7;257.3;0.1;244.3;50.04;23;2654.5
14-08-08;10:30;32.9;248.4;0.1;244.3;50.06;21;2654.5
14-08-08;10:33;32.9;257.5;0.1;243.4;50.05;22;2654.5
14-08-08;10:36;33.0;256.0;0.1;243.4;50.07;26;2654.5
14-08-08;10:39;32.9;250.3;0.1;243.4;50.03;27;2654.5
14-08-08;10:42;32.9;256.7;0.1;242.4;50.05;26;2654.5
14-08-08;10:45;33.0;254.4;0.1;244.3;50.03;18;2654.5
14-08-08;10:48;32.9;272.0;0.2;243.4;50.05;36;2654.5
14-08-08;10:51;33.2;287.2;0.4;242.4;50.03;77;2654.5
14-08-08;10:54;33.1;287.9;0.7;242.4;50.00;125;2654.5
14-08-08;10:57;33.5;301.0;0.8;243.4;50.01;178;2654.5
14-08-08;11:00;33.5;295.6;0.9;243.4;50.02;190;2654.5
14-08-08;11:03;33.7;295.6;0.7;243.4;50.04;149;2654.5
14-08-08;11:06;33.5;280.6;0.6;242.4;50.05;115;2654.5
14-08-08;11:09;33.7;281.8;0.5;243.4;50.04;109;2654.5
14-08-08;11:12;33.7;281.9;0.5;243.4;50.05;102;2654.5
14-08-08;11:15;33.8;268.2;0.4;243.4;50.04;78;2654.5
14-08-08;11:18;33.7;266.4;0.2;245.3;50.03;50;2654.5
14-08-08;11:21;33.7;268.0;0.3;245.3;50.02;48;2654.5
14-08-08;11:24;33.7;276.8;0.4;244.3;50.03;65;2654.5
14-08-08;11:27;33.5;264.8;0.3;244.3;50.01;50;2654.5
14-08-08;11:30;33.5;261.1;0.2;244.3;50.02;41;2654.5
14-08-08;11:33;33.7;266.4;0.3;244.3;50.02;49;2654.5
14-08-08;11:36;33.8;268.9;0.5;244.3;50.02;76;2654.6
14-08-08;11:39;33.9;280.8;0.4;243.4;50.04;90;2654.6
14-08-08;11:42;33.7;281.1;0.5;244.3;50.03;109;2654.6
14-08-08;11:45;34.1;289.5;0.6;243.4;50.08;149;2654.6
14-08-08;11:48;34.0;290.0;0.6;243.4;50.04;145;2654.6
14-08-08;11:51;34.1;295.4;0.8;245.3;50.05;201;2654.6
14-08-08;11:54;34.1;298.8;1.0;242.4;50.03;231;2654.6
14-08-08;11:57;34.5;299.7;1.3;245.3;50.02;310;2654.6
14-08-08;12:00;34.7;296.0;1.8;245.3;50.04;447;2654.6
14-08-08;12:03;34.8;294.7;1.6;245.3;50.05;393;2654.6
14-08-08;12:06;34.8;291.5;1.3;244.3;50.00;328;2654.7
14-08-08;12:09;34.9;283.3;1.0;245.3;50.02;234;2654.7
14-08-08;12:12;34.8;286.6;0.8;245.3;50.04;177;2654.7
14-08-08;12:15;34.7;285.0;0.8;244.3;50.02;182;2654.7
14-08-08;12:18;34.9;283.3;0.6;243.4;50.03;137;2654.7
14-08-08;12:21;35.0;288.4;0.7;243.4;50.05;161;2654.7
14-08-08;12:24;34.8;289.7;0.8;243.4;50.04;176;2654.7
14-08-08;12:27;34.9;283.3;0.6;244.3;50.00;134;2654.7
14-08-08;12:30;34.9;282.1;0.5;244.3;50.05;113;2654.7
14-08-08;12:33;34.9;286.0;0.7;245.3;50.02;118;2654.7
14-08-08;12:36;35.0;280.2;0.7;243.4;50.06;139;2654.7
14-08-08;12:39;35.0;280.6;0.6;243.4;50.04;139;2654.8
14-08-08;12:42;34.8;293.9;0.9;244.3;50.05;213;2654.8
14-08-08;12:45;35.0;296.3;1.0;244.3;50.08;235;2654.8
14-08-08;12:48;35.0;303.6;1.3;245.3;50.06;307;2654.8
14-08-08;12:51;50.0;295.0;1.6;246.3;50.04;369;2654.8
14-08-08;12:54;35.5;289.7;1.0;244.3;50.02;241;2654.8
14-08-08;12:57;35.3;278.3;0.5;244.3;50.07;133;2654.8
14-08-08;13:00;35.3;281.1;0.6;244.3;50.04;122;2654.8
14-08-08;13:03;35.2;273.4;0.7;242.4;49.98;136;2654.8
14-08-08;13:06;35.2;285.4;0.6;245.3;50.04;133;2654.8
14-08-08;13:09;35.3;284.0;0.7;244.3;50.03;147;2654.9
14-08-08;13:12;35.3;280.5;0.7;244.3;50.02;156;2654.9
14-08-08;13:15;35.4;284.9;0.7;244.3;50.04;164;2654.9
14-08-08;13:18;35.4;295.6;0.8;244.3;50.03;190;2654.9
14-08-08;13:21;35.6;300.0;1.0;243.4;50.01;240;2654.9
14-08-08;13:24;35.5;286.3;1.1;245.3;50.03;241;2654.9
14-08-08;13:27;35.6;276.1;0.7;245.3;50.03;168;2654.9
14-08-08;13:30;35.5;262.2;0.4;243.4;50.04;74;2654.9
14-08-08;13:33;35.3;258.3;0.2;243.4;50.05;45;2654.9
14-08-08;13:36;35.2;269.8;0.3;244.3;50.03;54;2654.9
14-08-08;13:39;35.3;274.9;0.5;244.3;50.04;98;2654.9
14-08-08;13:42;35.2;289.7;0.6;245.3;50.03;133;2654.9
14-08-08;13:45;35.2;298.2;0.8;244.3;50.01;191;2654.9
14-08-08;13:48;35.5;292.2;1.0;244.3;50.04;214;2655.0
14-08-08;13:51;35.4;283.4;1.1;244.3;50.04;244;2655.0
14-08-08;13:54;35.5;288.5;1.2;245.3;50.04;288;2655.0
14-08-08;13:57;35.5;277.7;1.5;247.3;50.02;352;2655.0
14-08-08;14:00;35.9;288.8;1.9;247.3;50.02;469;2655.0
14-08-08;14:03;36.3;287.4;2.4;248.2;50.03;594;2655.0
14-08-08;14:06;36.9;265.1;3.3;247.3;50.03;804;2655.1
14-08-08;14:09;37.1;266.7;4.5;248.2;50.03;1110;2655.1
14-08-08;14:12;37.6;266.0;4.5;248.2;50.00;1119;2655.2
14-08-08;14:15;37.7;271.2;1.8;246.3;50.01;446;2655.2
14-08-08;14:18;37.5;277.4;1.8;246.3;50.05;428;2655.2
14-08-08;14:21;38.2;275.2;4.0;247.3;50.02;977;2655.3
14-08-08;14:24;38.2;273.1;2.1;246.3;50.02;529;2655.3
14-08-08;14:27;38.5;244.0;2.7;246.3;50.03;659;2655.3
14-08-08;14:30;39.3;255.6;4.0;247.3;50.04;977;2655.4
14-08-08;14:33;39.2;256.4;2.2;246.3;50.04;547;2655.4
14-08-08;14:36;38.7;266.0;1.8;246.3;49.97;425;2655.5
14-08-08;14:39;38.9;261.4;4.0;248.2;50.05;978;2655.5
14-08-08;14:42;39.0;270.7;2.0;247.3;50.04;480;2655.5
14-08-08;14:45;39.3;258.3;1.9;247.3;50.04;448;2655.6
14-08-08;14:48;39.2;246.5;4.3;247.3;50.05;1067;2655.6
14-08-08;14:51;39.1;250.1;2.5;246.3;50.06;614;2655.6
14-08-08;14:54;39.1;273.6;1.3;246.3;50.06;319;2655.7
14-08-08;14:57;38.7;268.2;0.9;246.3;50.06;193;2655.7
14-08-08;15:00;38.2;283.7;0.7;245.3;50.02;186;2655.7
14-08-08;15:03;38.4;275.3;1.1;244.3;50.02;262;2655.7
14-08-08;15:06;38.0;206.6;2.6;248.2;49.98;667;2655.7
14-08-08;15:09;39.0;255.0;2.8;246.3;50.05;687;2655.7
14-08-08;15:12;39.1;256.6;2.5;248.2;50.03;624;2655.8
14-08-08;15:15;38.7;265.5;0.9;245.3;50.05;214;2655.8
14-08-08;15:18;38.3;273.4;1.0;245.3;50.05;230;2655.8
14-08-08;15:21;38.0;274.3;1.4;245.3;50.01;321;2655.8
14-08-08;15:24;38.5;254.0;2.1;245.3;50.06;518;2655.8
14-08-08;15:27;38.6;277.4;2.9;248.2;50.06;713;2655.9
14-08-08;15:30;38.9;268.3;3.8;248.2;50.03;916;2655.9
14-08-08;15:33;38.7;266.7;1.2;246.3;50.03;284;2655.9
14-08-08;15:36;38.4;268.9;1.5;247.3;50.05;386;2655.9
14-08-08;15:39;38.5;279.6;1.9;248.2;50.06;451;2656.0
14-08-08;15:42;38.7;246.8;3.5;247.3;50.02;873;2656.0
14-08-08;15:45;39.5;262.6;4.0;248.2;50.06;985;2656.0
14-08-08;15:48;39.8;261.0;3.8;249.2;50.05;936;2656.1
14-08-08;15:51;40.0;256.7;3.7;249.2;50.05;910;2656.1
14-08-08;15:54;40.2;253.4;3.5;247.3;50.07;881;2656.2
14-08-08;15:57;40.2;249.1;3.4;248.2;50.07;856;2656.2
14-08-08;16:00;40.4;255.3;3.4;248.2;50.08;848;2656.3
14-08-08;16:03;40.4;258.6;2.8;248.2;50.04;716;2656.3
14-08-08;16:06;40.2;256.9;3.4;249.2;50.03;838;2656.3
14-08-08;16:09;40.8;265.4;3.5;249.2;50.05;854;2656.4
14-08-08;16:12;40.0;257.5;1.0;246.3;50.04;222;2656.4
14-08-08;16:15;39.5;264.1;1.0;247.3;50.04;224;2656.4
14-08-08;16:18;39.5;263.9;2.2;246.3;50.00;539;2656.4
14-08-08;16:21;40.1;261.3;3.6;247.3;50.01;890;2656.5
14-08-08;16:24;40.5;260.3;3.2;247.3;50.04;813;2656.5
14-08-08;16:27;40.4;257.0;3.3;247.3;50.02;788;2656.6
14-08-08;16:30;40.5;255.6;3.0;249.2;50.02;710;2656.6
14-08-08;16:33;40.2;252.8;2.3;247.3;50.06;574;2656.6
14-08-08;16:36;40.1;257.0;1.8;246.3;50.05;431;2656.7
14-08-08;16:39;39.8;266.3;1.0;245.3;50.04;226;2656.7
14-08-08;16:42;39.2;263.2;0.6;245.3;50.03;128;2656.7
14-08-08;16:45;39.0;261.9;0.5;245.3;50.06;105;2656.7
14-08-08;16:48;38.6;258.9;0.5;245.3;50.05;101;2656.7
14-08-08;16:51;38.4;267.7;0.0;245.3;50.04;102;2656.7
14-08-08;16:54;38.3;270.7;0.5;245.3;50.04;103;2656.7
14-08-08;16:57;38.2;274.3;0.5;243.4;50.04;105;2656.7
14-08-08;17:00;37.8;273.7;0.5;245.3;50.05;105;2656.7
14-08-08;17:03;37.7;268.2;0.5;245.3;50.06;103;2656.7
14-08-08;17:06;37.5;270.8;0.4;245.3;50.05;97;2656.7
14-08-08;17:09;37.5;272.9;0.5;245.3;50.04;89;2656.7
14-08-08;17:12;37.2;278.1;0.4;245.3;50.08;76;2656.7
14-08-08;17:15;37.1;269.0;0.3;245.3;50.08;65;2656.7
14-08-08;17:18;37.0;262.5;0.3;246.3;50.07;53;2656.7
14-08-08;17:21;36.8;266.3;0.2;246.3;50.08;48;2656.7
14-08-08;17:24;36.5;260.7;0.2;245.3;50.02;44;2656.7
14-08-08;17:27;36.5;268.3;0.2;246.3;50.06;40;2656.7
14-08-08;17:30;36.3;257.0;0.2;245.3;50.03;32;2656.7
14-08-08;17:33;36.3;255.1;0.1;246.3;50.04;27;2656.8
14-08-08;17:36;36.2;252.2;0.1;245.3;50.03;25;2656.8
14-08-08;17:39;35.9;252.0;0.1;245.3;50.02;24;2656.8
14-08-08;17:42;35.9;257.8;0.1;245.3;50.02;22;2656.8
14-08-08;17:45;35.7;248.4;0.1;245.3;50.04;20;2656.8
14-08-08;17:48;35.6;244.9;0.1;245.3;50.02;20;2656.8
14-08-08;17:51;35.5;252.2;0.1;245.3;50.04;19;2656.8
14-08-08;17:54;35.4;247.7;0.1;244.3;50.06;17;2656.8
14-08-08;17:57;35.5;248.4;0.1;245.3;50.06;15;2656.8
14-08-08;18:00;35.4;244.7;0.1;246.3;50.06;15;2656.8
14-08-08;18:03;35.3;228.9;0.1;246.3;50.0;15;2656.8
14-08-08;18:06;35.2;245.2;0.1;246.3;50.03;16;2656.8
14-08-08;18:09;35.2;245.6;0.1;246.3;50.03;16;2656.8
14-08-08;18:12;35.0;236.7;0.1;245.3;50.06;12;2656.8
14-08-08;18:15;34.8;246.2;0.1;245.3;50.05;10;2656.8
14-08-08;18:18;34.8;239.6;0.0;245.3;50.04;10;2656.8
14-08-08;18:21;34.8;247.8;0.0;245.3;50.04;10;2656.8
14-08-08;18:24;34.8;244.6;0.1;246.3;50.05;17;2656.8
14-08-08;18:27;34.6;241.5;0.1;244.3;50.02;13;2656.8
14-08-08;18:30;34.7;253.4;0.1;246.3;50.00;13;2656.8
14-08-08;18:33;34.6;244.0;0.1;245.3;50.04;14;2656.8
14-08-08;18:36;34.5;249.7;0.1;245.3;50.01;13;2656.8
14-08-08;18:39;34.5;236.4;0.1;244.3;50.02;14;2656.8
14-08-08;18:42;34.6;254.4;0.1;245.3;50.02;15;2656.8
14-08-08;18:45;34.4;247.1;0.1;245.3;50.01;16;2656.8
14-08-08;18:48;34.2;246.9;0.1;244.3;50.06;14;2656.8
14-08-08;18:51;34.2;240.0;0.1;246.3;50.03;13;2656.8
14-08-08;18:54;34.2;238.3;0.0;245.3;50.01;11;2656.8
14-08-08;18:57;34.2;243.4;0.0;246.3;50.03;9;2656.8
14-08-08;19:00;34.1;240.5;0.0;245.3;50.01;9;2656.8
14-08-08;19:03;34.1;232.7;0.0;245.3;50.03;7;2656.8
14-08-08;19:06;34.1;239.2;0.0;246.3;50.06;8;2656.8
14-08-08;19:09;34.0;249.1;0.0;246.3;50.07;5;2656.8
14-08-08;19:12;34.0;249.3;0.0;246.3;50.05;6;2656.8
14-08-08;19:15;34.0;242.5;0.0;245.3;50.04;6;2656.8
14-08-08;19:18;34.0;223.3;0.0;245.3;50.04;5;2656.8
14-08-08;19:21;33.9;233.7;0.0;245.3;50.02;5;2656.8
14-08-08;19:24;33.9;236.8;0.0;246.3;50.03;2;2656.8
14-08-08;19:27;33.7;257.5;0.0;245.3;50.04;0;2656.8
14-08-08;19:30;33.7;243.6;0.0;246.3;50.05;1;2656.8
14-08-08;19:33;33.7;236.2;0.0;246.3;50.05;4;2656.8
14-08-08;19:36;33.7;253.2;0.0;245.3;50.08;1;2656.8
14-08-08;19:39;33.7;249.0;0.0;246.3;50.02;0;2656.8
14-08-08;19:42;33.5;244.9;0.0;244.3;49.96;0;2656.8
14-08-08;19:45;33.4;237.4;0.0;245.3;50.07;2;2656.8
14-08-08;19:48;33.4;215.6;0.0;245.3;50.03;0;2656.8
14-08-08;19:51;33.4;248.4;0.0;246.3;50.02;0;2656.8
14-08-08;19:54;50.0;192.4;0.0;246.3;50.04;0;2656.8
14-08-08;19:57;33.3;153.5;0.0;245.3;50.05;0;2656.8
14-08-08;20:00;33.2;125.9;0.0;245.3;50.05;0;2656.8
14-08-08;20:03;33.1;101.2;0.0;245.3;50.04;0;2656.8
14-08-09;06:09;30.5;267.6;0.1;244.3;50.04;20;2656.8
14-08-09;06:12;30.7;266.0;0.1;243.4;50.06;22;2656.8
14-08-09;06:15;30.9;271.7;0.1;242.4;50.06;24;2656.8
14-08-09;06:18;30.9;265.2;0.1;242.4;50.05;25;2656.8
14-08-09;06:21;31.0;262.5;0.1;243.4;50.06;26;2656.8
14-08-09;06:24;31.2;266.6;0.1;242.4;50.07;28;2656.8
14-08-09;06:27;31.1;268.9;0.1;243.4;50.07;30;2656.8
14-08-09;06:30;31.4;4.8;0.1;243.4;50.09;31;2656.8
14-08-09;06:33;31.5;270.5;0.2;244.3;50.08;33;2656.8
14-08-09;06:36;31.5;266.1;0.1;243.4;50.06;35;2656.8
14-08-09;06:39;31.6;260.7;0.2;243.4;50.07;36;2656.8
14-08-09;06:42;31.7;263.9;0.2;244.3;50.05;38;2656.8
14-08-09;06:45;31.8;259.2;0.2;244.3;50.05;38;2656.8
14-08-09;06:48;31.8;278.9;0.2;245.3;50.05;40;2656.8
14-08-09;06:51;32.0;266.3;0.2;243.4;50.01;42;2656.8
14-08-09;06:54;32.0;269.9;0.2;243.4;50.04;44;2656.8
14-08-09;06:57;32.0;268.5;0.2;243.4;50.04;44;2656.8
14-08-09;07:00;32.3;267.9;0.2;242.4;50.07;47;2656.8
14-08-09;07:03;32.3;273.0;0.2;242.4;50.08;49;2656.8
14-08-09;07:06;32.2;266.3;0.2;242.4;50.06;49;2656.8
14-08-09;07:09;32.5;265.7;0.2;242.4;50.09;50;2656.8
14-08-09;07:12;32.5;273.4;0.3;242.4;50.03;52;2656.8
14-08-09;07:15;32.5;268.0;0.3;242.4;50.05;53;2656.8
14-08-09;07:18;32.5;275.5;0.3;243.4;50.04;55;2656.8
14-08-09;07:21;32.6;273.0;0.3;241.4;50.04;55;2656.8
14-08-09;07:24;32.9;272.0;0.4;242.4;50.06;57;2656.8
14-08-09;07:27;32.7;275.2;0.3;243.4;50.03;58;2656.8
14-08-09;07:30;33.0;272.3;0.3;242.4;50.03;60;2656.8
14-08-09;07:33;33.1;277.8;0.3;242.4;50.02;60;2656.8
14-08-09;07:36;33.1;273.7;0.4;241.4;50.02;62;2656.8
14-08-09;07:39;33.1;271.8;0.3;242.4;50.02;63;2656.8
14-08-09;07:42;33.2;277.5;0.3;241.4;50.07;65;2656.8
14-08-09;07:45;33.1;280.3;0.3;241.4;50.06;67;2656.8
14-08-09;07:48;33.3;285.3;0.4;242.4;50.06;69;2656.8
14-08-09;07:51;33.2;287.6;0.4;242.4;50.06;72;2656.9
14-08-09;07:54;33.3;284.0;0.4;243.4;50.07;73;2656.9
14-08-09;07:57;33.3;287.8;0.4;242.4;50.08;76;2656.9
14-08-09;08:00;33.7;286.0;0.4;242.4;50.03;78;2656.9
14-08-09;08:03;33.7;297.0;0.4;241.4;50.07;80;2656.9
14-08-09;08:06;33.5;293.4;0.5;242.4;49.99;84;2656.9
14-08-09;08:09;33.7;299.5;0.4;38.6;50.05;84;2656.9
14-08-09;08:12;33.7;300.5;0.4;242.4;50.06;88;2656.9
14-08-09;08:15;33.8;290.9;0.4;242.4;50.05;90;2656.9
14-08-09;08:18;33.9;297.0;0.4;243.4;50.05;92;2656.9
14-08-09;08:21;33.9;296.4;0.5;241.4;50.04;93;2656.9
14-08-09;08:24;33.7;303.8;0.5;241.4;50.08;96;2656.9
14-08-09;08:27;33.8;296.7;0.5;243.4;50.03;99;2656.9
14-08-09;08:30;33.9;301.1;0.4;242.4;50.06;100;2656.9
14-08-09;08:33;34.0;306.5;0.5;243.4;50.05;103;2656.9
14-08-09;08:36;34.1;304.6;0.5;242.4;50.05;105;2656.9
14-08-09;08:39;34.1;303.8;0.5;243.4;50.08;108;2656.9
14-08-09;08:42;33.9;298.8;0.5;242.4;50.06;109;2656.9
14-08-09;08:45;34.1;303.6;0.5;244.3;50.05;113;2656.9
14-08-09;08:48;34.2;304.1;0.5;243.4;50.05;114;2656.9
14-08-09;08:51;34.1;296.7;0.6;242.4;50.07;116;2656.9
14-08-09;08:54;34.4;300.0;0.5;242.4;50.06;121;2657.0
14-08-09;08:57;34.4;290.9;0.6;242.4;50.04;128;2657.0
14-08-09;09:00;34.4;279.1;0.6;243.4;50.04;138;2657.0
14-08-09;09:03;34.5;277.1;0.7;244.3;50.07;154;2657.0
14-08-09;09:06;34.5;280.9;0.8;242.4;50.08;174;2657.0
14-08-09;09:09;34.5;293.2;0.8;242.4;50.05;197;2657.0
14-08-09;09:12;34.7;288.7;1.0;245.3;50.06;220;2657.0
14-08-09;09:15;34.6;295.3;1.0;243.4;50.04;243;2657.0
14-08-09;09:18;35.0;295.3;1.2;244.3;50.09;270;2657.0
14-08-09;09:21;34.9;300.1;1.2;244.3;50.08;297;2657.0
14-08-09;09:24;35.0;306.4;1.5;243.4;50.03;316;2657.1
14-08-09;09:27;35.4;299.7;1.4;243.4;50.07;343;2657.1
14-08-09;09:30;35.6;295.4;1.5;243.4;50.08;366;2657.1
14-08-09;09:33;35.4;301.6;1.6;243.4;50.09;391;2657.1
14-08-09;09:36;35.6;295.3;1.7;243.4;50.08;414;2657.1
14-08-09;09:39;35.9;294.4;1.8;243.4;50.06;438;2657.1
14-08-09;09:42;36.0;293.8;1.9;245.3;50.06;461;2657.2
14-08-09;09:45;36.1;292.3;2.0;243.4;50.07;483;2657.2
14-08-09;09:48;36.1;295.0;2.1;244.3;50.05;506;2657.2
14-08-09;09:51;36.3;291.0;2.2;243.4;50.05;527;2657.2
14-08-09;09:54;36.5;289.8;2.3;245.3;50.06;549;2657.3
14-08-09;09:57;36.8;289.5;2.3;244.3;50.07;569;2657.3
14-08-09;10:00;36.8;282.5;2.5;244.3;50.02;588;2657.3
14-08-09;10:03;37.1;281.2;2.5;244.3;50.06;604;2657.4
14-08-09;10:06;37.4;283.4;2.6;244.3;50.04;627;2657.4
14-08-09;10:09;37.6;277.2;2.7;245.3;50.07;647;2657.4
14-08-09;10:12;37.6;278.0;2.7;245.3;50.05;666;2657.5
14-08-09;10:15;37.8;277.2;2.8;244.3;50.02;685;2657.5
14-08-09;10:18;38.2;275.9;2.9;244.3;50.03;698;2657.5
14-08-09;10:21;38.2;269.6;2.9;244.3;50.04;710;2657.6
14-08-09;10:24;38.4;267.7;3.1;245.3;50.04;733;2657.6
14-08-09;10:27;38.5;269.6;3.1;244.3;50.06;755;2657.6
14-08-09;10:30;38.6;268.0;3.2;243.4;50.03;770;2657.7
14-08-09;10:33;38.7;262.2;3.3;244.3;50.12;786;2657.7
14-08-09;10:36;39.0;264.8;3.2;244.3;50.08;799;2657.7
14-08-09;10:39;39.3;264.8;3.3;245.3;50.07;799;2657.8
14-08-09;10:42;39.2;262.7;3.4;246.3;50.04;831;2657.8
14-08-09;10:45;39.4;254.7;3.4;245.3;50.03;833;2657.9
14-08-09;10:48;39.9;261.6;3.6;244.3;49.99;853;2657.9
14-08-09;10:51;39.5;260.7;3.5;245.3;50.05;862;2658.0
14-08-09;10:54;40.1;257.5;3.5;245.3;50.04;873;2658.0
14-08-09;10:57;40.0;255.4;3.6;243.4;50.09;879;2658.0
14-08-09;11:00;40.2;256.3;3.6;245.3;50.04;890;2658.1
14-08-09;11:03;40.4;253.5;3.7;244.3;50.03;896;2658.1
14-08-09;11:06;40.4;258.3;3.7;245.3;50.05;893;2658.2
14-08-09;11:09;40.6;250.3;3.7;244.3;50.07;897;2658.2
14-08-09;11:12;40.7;251.8;3.7;245.3;50.10;898;2658.3
14-08-09;11:15;40.7;252.0;3.7;244.3;50.06;899;2658.3
14-08-09;11:18;41.0;251.2;3.7;246.3;50.09;913;2658.4
14-08-09;11:21;41.0;253.4;3.8;244.3;50.05;918;2658.4
14-08-09;11:24;41.0;250.3;3.9;245.3;50.04;957;2658.4
14-08-09;11:27;41.4;251.5;3.8;245.3;50.14;948;2658.5
14-08-09;11:30;41.3;250.1;3.9;245.3;50.05;961;2658.5
14-08-09;11:33;41.4;244.3;4.0;244.3;50.07;964;2658.6
14-08-09;11:36;41.6;247.8;3.9;245.3;50.07;961;2658.6
14-08-09;11:39;41.7;244.4;4.0;245.3;50.05;974;2658.7
14-08-09;11:42;41.7;249.6;4.1;245.3;50.03;996;2658.7
14-08-09;11:45;42.1;248.2;4.1;244.3;50.06;1005;2658.8
14-08-09;11:48;42.0;247.1;4.1;246.3;50.07;1004;2658.8
14-08-09;11:51;42.1;248.5;4.3;244.3;50.06;1021;2658.9
14-08-09;11:54;42.4;245.0;4.3;247.3;50.06;1028;2658.9
14-08-09;11:57;42.4;249.0;4.3;245.3;50.08;1061;2659.0
14-08-09;12:00;42.5;245.8;4.4;246.3;50.03;1070;2659.0
14-08-09;12:03;42.7;249.0;4.3;245.3;50.03;1040;2659.1
14-08-09;12:06;42.9;246.9;4.3;245.3;50.05;1045;2659.1
14-08-09;12:09;42.9;244.1;4.3;245.3;50.02;1054;2659.2
14-08-09;12:12;43.0;249.0;4.5;246.3;50.03;1092;2659.2
14-08-09;12:15;43.1;243.3;4.5;245.3;50.08;1107;2659.3
14-08-09;12:18;43.4;240.0;4.4;245.3;50.04;1060;2659.4
14-08-09;12:21;43.4;244.9;4.6;244.3;50.06;1103;2659.4
14-08-09;12:24;43.6;242.5;4.6;246.3;50.06;1114;2659.5
14-08-09;12:27;43.4;235.5;4.4;244.3;50.06;1081;2659.5
14-08-09;12:30;43.7;240.0;4.4;245.3;50.07;1071;2659.6
14-08-09;12:33;43.6;231.2;4.5;244.3;50.03;1078;2659.6
14-08-09;12:36;43.9;246.2;4.6;246.3;50.04;1110;2659.7
14-08-09;12:39;43.9;238.3;4.5;246.3;50.02;1109;2659.7
14-08-09;12:42;43.8;248.5;4.4;246.3;50.08;1097;2659.8
14-08-09;12:45;44.0;242.4;4.6;246.3;50.03;1114;2659.8
14-08-09;12:48;43.8;239.6;2.1;244.3;50.05;510;2659.9
14-08-09;12:51;43.9;246.3;4.6;245.3;50.08;1114;2659.9
14-08-09;12:54;44.2;246.3;4.4;246.3;50.06;1103;2660.0
14-08-09;12:57;44.2;243.1;4.5;245.3;50.04;1087;2660.1
14-08-09;13:00;44.2;4.8;4.4;245.3;50.02;1082;2660.1
14-08-09;13:03;44.3;244.6;4.5;246.3;50.01;1083;2660.2
14-08-09;13:06;44.2;241.2;4.5;245.3;50.07;1100;2660.2
14-08-09;13:09;44.0;245.3;4.4;246.3;50.06;1078;2660.3
14-08-09;13:12;44.2;239.5;4.3;245.3;50.09;1075;2660.3
14-08-09;13:15;44.4;245.8;4.6;245.3;50.00;1113;2660.4
14-08-09;13:18;43.8;237.7;1.8;243.4;50.01;430;2660.4
14-08-09;13:21;44.2;245.8;4.7;245.3;50.08;1138;2660.5
14-08-09;13:24;44.3;240.2;4.7;246.3;50.05;1141;2660.5
14-08-09;13:27;44.0;266.4;2.3;243.4;50.04;588;2660.6
14-08-09;13:30;44.0;235.5;4.3;246.3;50.03;1070;2660.6
14-08-09;13:33;43.6;253.5;1.2;243.4;50.03;294;2660.7
14-08-09;13:36;42.8;235.2;1.5;244.3;50.03;344;2660.7
14-08-09;13:39;42.8;263.9;1.4;243.4;50.04;335;2660.7
14-08-09;13:42;42.3;268.5;1.2;244.3;50.05;289;2660.7
14-08-09;13:45;42.2;273.7;4.9;248.2;50.08;1203;2660.7
14-08-09;13:48;43.2;255.0;4.7;247.3;50.06;1149;2660.8
14-08-09;13:51;42.3;261.1;1.0;243.4;50.05;230;2660.8
14-08-09;13:54;41.9;223.2;4.1;247.3;50.06;992;2660.9
14-08-09;13:57;41.5;278.0;1.6;245.3;50.08;396;2660.9
14-08-09;14:00;41.9;267.7;2.2;245.3;50.10;540;2660.9
14-08-09;14:03;42.3;259.7;4.4;246.3;50.06;1083;2661.0
14-08-09;14:06;42.0;278.3;4.1;245.3;50.07;956;2661.0
14-08-09;14:09;41.7;260.8;0.0;246.3;50.06;1125;2661.0
14-08-09;14:12;42.4;255.1;4.6;246.3;50.00;1094;2661.1
14-08-09;14:15;42.1;257.3;1.4;243.4;50.05;336;2661.1
14-08-09;14:18;41.5;267.1;1.5;243.4;50.07;356;2661.1
14-08-09;14:21;41.9;263.8;3.9;245.3;50.05;947;2661.2
14-08-09;14:24;42.7;251.0;4.6;245.3;50.01;1120;2661.2
14-08-09;14:27;42.7;250.1;4.4;246.3;50.07;1092;2661.3
14-08-09;14:30;42.8;247.4;4.4;247.3;50.05;1076;2661.3
14-08-09;14:33;43.0;245.8;4.0;246.3;50.04;1016;2661.4
14-08-09;14:36;43.5;249.9;4.4;247.3;50.05;1075;2661.4
14-08-09;14:39;43.4;251.2;4.5;246.3;50.03;1087;2661.5
14-08-09;14:42;43.4;251.3;4.4;246.3;50.11;1083;2661.6
14-08-09;14:45;43.0;251.6;4.3;246.3;50.04;1043;2661.6
14-08-09;14:48;43.4;249.3;4.3;247.3;50.07;1067;2661.6
14-08-09;14:51;43.4;243.8;4.1;245.3;50.04;1002;2661.7
14-08-09;14:54;43.6;248.1;4.0;246.3;50.03;988;2661.7
14-08-09;14:57;43.5;249.7;4.0;246.3;50.09;978;2661.8
14-08-09;15:00;43.5;250.7;3.9;246.3;50.0;969;2661.8
14-08-09;15:03;43.7;248.1;4.0;245.3;50.03;983;2661.9
14-08-09;15:06;43.5;250.6;3.9;246.3;49.99;956;2661.9
14-08-09;15:09;43.7;245.6;3.8;246.3;50.05;928;2662.0
14-08-09;15:12;43.5;246.0;3.7;245.3;50.02;914;2662.0
14-08-09;15:15;43.2;249.4;1.2;243.4;50.06;270;2662.1
14-08-09;15:18;43.2;254.5;3.8;246.3;50.02;935;2662.1
14-08-09;15:21;43.0;248.1;3.8;246.3;50.06;919;2662.2
14-08-09;15:24;43.1;248.4;3.7;246.3;50.08;910;2662.2
