data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-08-09;15:27;43.2;244.6;3.6;246.3;50.05;889;2662.3
14-08-09;15:30;43.2;251.2;3.6;246.3;50.06;889;2662.3
14-08-09;15:33;43.2;252.0;3.6;246.3;50.04;888;2662.3
14-08-09;15:36;43.1;244.7;3.5;246.3;50.03;863;2662.4
14-08-09;15:39;43.2;247.1;3.5;246.3;50.05;856;2662.4
14-08-09;15:42;42.9;250.9;3.4;247.3;50.02;839;2662.5
14-08-09;15:45;42.9;249.1;3.4;245.3;50.02;837;2662.5
14-08-09;15:48;43.0;251.6;3.4;245.3;50.04;843;2662.6
14-08-09;15:51;43.0;256.0;3.4;246.3;50.09;838;2662.6
14-08-09;15:54;42.9;255.9;3.4;246.3;50.03;829;2662.6
14-08-09;15:57;42.9;251.2;3.4;246.3;50.09;813;2662.7
14-08-09;16:00;42.9;249.0;3.3;246.3;50.05;798;2662.7
14-08-09;16:03;42.7;256.2;3.2;245.3;50.11;795;2662.8
14-08-09;16:06;42.5;250.1;3.2;246.3;50.07;774;2662.8
14-08-09;16:09;42.8;249.6;3.2;245.3;50.10;767;2662.8
14-08-09;16:12;42.5;253.4;3.1;244.3;50.03;757;2662.9
14-08-09;16:15;42.5;251.5;3.0;245.3;50.05;740;2662.9
14-08-09;16:18;42.3;257.0;3.0;245.3;50.03;733;2663.0
14-08-09;16:21;42.4;246.9;2.9;245.3;50.03;722;2663.0
14-08-09;16:24;42.3;253.1;2.9;245.3;50.03;718;2663.0
14-08-09;16:27;42.3;256.9;2.8;245.3;50.02;709;2663.1
14-08-09;16:30;42.1;253.1;2.8;245.3;50.04;683;2663.1
14-08-09;16:33;41.9;258.6;2.7;245.3;50.06;666;2663.1
14-08-09;16:36;42.0;253.7;2.7;245.3;50.04;662;2663.2
14-08-09;16:39;41.9;257.5;2.7;246.3;50.05;649;2663.2
14-08-09;16:42;41.7;256.9;2.5;245.3;50.06;607;2663.2
14-08-09;16:45;41.5;257.5;2.5;245.3;50.05;627;2663.3
14-08-09;16:48;41.6;255.4;2.5;245.3;50.06;615;2663.3
14-08-09;16:51;41.5;263.3;2.5;245.3;50.02;609;2663.3
14-08-09;16:54;41.3;262.5;2.5;245.3;50.08;607;2663.4
14-08-09;16:57;41.4;264.5;2.5;246.3;50.04;587;2663.4
14-08-09;17:00;41.3;259.4;2.2;245.3;50.07;559;2663.4
14-08-09;17:03;41.2;269.2;2.3;246.3;50.09;557;2663.4
14-08-09;17:06;40.9;256.3;2.3;243.4;50.03;540;2663.5
14-08-09;17:09;40.9;258.2;2.0;244.3;50.03;483;2663.5
14-08-09;17:12;40.9;259.8;2.1;245.3;50.03;490;2663.5
14-08-09;17:15;40.5;262.5;2.0;244.3;50.02;483;2663.5
14-08-09;17:18;40.5;268.7;1.9;244.3;50.06;483;2663.6
14-08-09;17:21;40.5;260.8;2.0;244.3;50.01;482;2663.6
14-08-09;17:24;40.5;263.8;1.9;244.3;50.04;464;2663.6
14-08-09;17:27;40.2;261.7;1.8;244.3;50.01;458;2663.6
14-08-09;17:30;40.4;265.2;1.8;243.4;50.07;434;2663.7
14-08-09;17:33;40.0;264.2;1.7;244.3;50.06;421;2663.7
14-08-09;17:36;40.0;268.9;1.7;244.3;50.06;387;2663.7
14-08-09;17:39;40.0;266.4;1.6;244.3;50.02;385;2663.7
14-08-09;17:42;39.9;264.1;1.5;244.3;50.05;351;2663.7
14-08-09;17:45;39.7;267.3;1.4;244.3;50.06;346;2663.8
14-08-09;17:48;39.7;264.6;1.4;243.4;50.05;343;2663.8
14-08-09;17:51;39.4;263.8;1.4;244.3;50.04;323;2663.8
14-08-09;17:54;39.2;280.3;0.6;244.3;50.04;131;2663.8
14-08-09;17:57;39.1;269.9;1.2;244.3;50.05;278;2663.8
14-08-09;18:00;39.1;270.9;1.1;243.4;50.07;271;2663.8
14-08-09;18:03;38.9;265.2;1.1;243.4;50.08;263;2663.8
14-08-09;18:06;38.7;267.3;1.1;243.4;50.06;250;2663.8
14-08-09;18:09;38.7;267.7;1.0;242.4;50.05;226;2663.9
14-08-09;18:12;38.7;262.9;0.9;243.4;50.07;222;2663.9
14-08-09;18:15;38.5;267.6;0.9;243.4;50.03;201;2663.9
14-08-09;18:18;38.3;271.1;0.9;244.3;50.07;194;2663.9
14-08-09;18:21;38.3;271.2;0.8;243.4;50.06;190;2663.9
14-08-09;18:24;38.2;269.2;0.8;243.4;50.05;181;2663.9
14-08-09;18:27;38.0;269.5;0.7;243.4;50.02;165;2663.9
14-08-09;18:30;37.9;269.0;0.7;243.4;50.01;152;2663.9
14-08-09;18:33;37.9;267.3;0.7;242.4;50.06;137;2663.9
14-08-09;18:36;37.8;268.0;0.7;242.4;50.04;125;2663.9
14-08-09;18:39;37.5;269.2;0.5;243.4;50.02;115;2663.9
14-08-09;18:42;37.4;264.6;0.5;243.4;50.05;101;2664.0
14-08-09;18:45;37.1;263.6;0.4;243.4;50.01;87;2664.0
14-08-09;18:48;37.2;259.4;0.4;243.4;50.02;78;2664.0
14-08-09;18:51;37.2;260.5;0.3;243.4;50.02;66;2664.0
14-08-09;18:54;37.0;270.9;0.3;243.4;50.03;58;2664.0
14-08-09;18:57;36.9;261.1;0.3;242.4;50.05;55;2664.0
14-08-09;19:00;36.7;253.2;0.2;243.4;50.06;49;2664.0
14-08-09;19:03;36.4;254.2;0.2;242.4;50.12;42;2664.0
14-08-09;19:06;36.4;256.3;0.2;242.4;50.09;38;2664.0
14-08-09;19:09;36.3;248.7;0.2;242.4;50.04;34;2664.0
14-08-09;19:12;36.3;245.6;0.1;242.4;50.07;29;2664.0
14-08-09;19:15;36.2;247.5;0.1;242.4;50.06;26;2664.0
14-08-09;19:18;35.9;244.4;0.1;243.4;50.08;22;2664.0
14-08-09;19:21;36.1;244.1;0.1;242.4;50.03;17;2664.0
14-08-09;19:24;35.9;243.3;0.0;241.4;50.04;11;2664.0
14-08-09;19:27;35.7;227.6;0.0;242.4;50.00;10;2664.0
14-08-09;19:30;35.5;237.0;0.0;243.4;50.05;9;2664.0
14-08-09;19:33;35.5;233.2;0.0;242.4;50.05;9;2664.0
14-08-09;19:36;35.6;237.0;0.0;244.3;50.02;7;2664.0
14-08-09;19:39;35.4;236.1;0.0;242.4;50.06;6;2664.0
14-08-09;19:42;35.2;234.6;0.0;242.4;50.01;4;2664.0
14-08-09;19:45;35.2;238.0;0.0;241.4;50.05;2;2664.0
14-08-09;19:48;35.0;189.1;0.0;242.4;49.97;0;2664.0
14-08-09;19:51;34.9;165.6;0.0;242.4;50.05;0;2664.0
14-08-09;19:54;34.8;100.1;0.0;243.4;50.02;0;2664.0
14-08-09;19:57;34.7;169.3;0.0;242.4;50.06;0;2664.0
14-08-09;20:00;34.6;4.8;0.0;242.4;50.05;0;2664.0
14-08-09;20:03;34.5;189.9;0.0;242.4;50.03;0;2664.0
14-08-09;20:06;34.4;160.5;0.0;242.4;50.05;0;2664.0
14-08-09;20:09;34.2;134.4;0.0;242.4;50.04;0;2664.0
14-08-09;20:12;34.2;108.3;0.0;242.4;50.06;0;2664.0
14-08-10;05:57;30.5;257.9;0.1;237.5;50.07;20;2664.0
14-08-10;06:00;30.8;255.3;0.1;238.5;50.06;23;2664.0
14-08-10;06:03;31.0;255.1;0.1;242.4;50.09;27;2664.0
14-08-10;06:06;31.0;255.6;0.1;241.4;50.02;26;2664.0
14-08-10;06:09;31.1;251.3;0.1;242.4;50.03;27;2664.0
14-08-10;06:12;31.2;249.1;0.1;243.4;50.03;22;2664.0
14-08-10;06:15;31.1;247.8;0.1;242.4;50.03;24;2664.0
14-08-10;06:18;31.4;260.8;0.1;241.4;50.09;34;2664.0
14-08-10;06:21;31.6;269.3;0.2;243.4;50.08;42;2664.0
14-08-10;06:24;31.6;262.0;0.2;242.4;50.05;47;2664.0
14-08-10;06:27;31.7;266.4;0.2;242.4;50.08;45;2664.0
14-08-10;06:30;31.8;272.3;0.2;240.4;50.04;50;2664.0
14-08-10;06:33;31.9;266.4;0.4;242.4;50.00;63;2664.0
14-08-10;06:36;32.0;274.2;0.4;243.4;50.03;66;2664.0
14-08-10;06:39;32.3;270.1;0.4;242.4;50.05;67;2664.0
14-08-10;06:42;32.2;279.6;0.4;244.3;50.05;64;2664.0
14-08-10;06:45;32.5;285.3;0.4;243.4;50.07;73;2664.0
14-08-10;06:48;32.5;278.9;0.4;242.4;50.06;69;2664.0
14-08-10;06:51;32.5;275.8;0.4;242.4;50.05;73;2664.0
14-08-10;06:54;32.9;277.8;0.4;242.4;50.03;83;2664.0
14-08-10;06:57;33.0;277.5;0.4;241.4;50.02;90;2664.0
14-08-10;07:00;33.0;276.1;0.4;241.4;50.04;88;2664.0
14-08-10;07:03;33.0;277.1;0.4;241.4;50.06;76;2664.0
14-08-10;07:06;33.2;274.8;0.4;242.4;50.06;66;2664.0
14-08-10;07:09;33.1;277.4;0.4;242.4;50.08;73;2664.1
14-08-10;07:12;33.4;284.6;0.4;242.4;50.03;87;2664.1
14-08-10;07:15;33.3;274.3;0.4;241.4;50.05;78;2664.1
14-08-10;07:18;33.4;279.1;0.4;242.4;50.03;83;2664.1
14-08-10;07:21;33.5;278.0;0.4;242.4;50.06;85;2664.1
14-08-10;07:24;33.5;277.0;0.4;242.4;50.08;80;2664.1
14-08-10;07:27;33.7;271.8;0.4;242.4;50.09;79;2664.1
14-08-10;07:30;33.5;277.8;0.4;242.4;50.03;82;2664.1
14-08-10;07:33;33.5;278.6;0.4;243.4;50.05;73;2664.1
14-08-10;07:36;33.7;274.6;0.5;241.4;50.04;86;2664.1
14-08-10;07:39;33.8;275.2;0.5;242.4;50.04;95;2664.1
14-08-10;07:42;33.9;280.3;0.5;243.4;50.04;100;2664.1
14-08-10;07:45;33.9;277.1;0.5;242.4;50.06;105;2664.1
14-08-10;07:48;34.0;276.5;0.5;242.4;50.04;108;2664.1
14-08-10;07:51;34.2;281.3;0.5;242.4;50.02;112;2664.1
14-08-10;07:54;34.1;288.1;0.6;242.4;50.06;116;2664.1
14-08-10;07:57;34.2;290.7;0.7;243.4;50.02;117;2664.1
14-08-10;08:00;34.2;290.3;0.5;241.4;50.03;110;2664.1
14-08-10;08:03;34.5;291.2;0.5;242.4;50.10;109;2664.1
14-08-10;08:06;34.5;289.4;0.5;243.4;50.06;111;2664.1
14-08-10;08:09;34.6;295.1;0.5;241.4;50.08;114;2664.1
14-08-10;08:12;34.5;284.6;0.5;241.4;50.07;108;2664.2
14-08-10;08:15;34.5;299.8;0.5;241.4;50.05;120;2664.2
14-08-10;08:18;34.6;296.3;0.5;241.4;50.04;117;2664.2
14-08-10;08:21;34.6;301.7;0.5;243.4;50.05;113;2664.2
14-08-10;08:24;34.4;294.8;0.5;244.3;50.03;111;2664.2
14-08-10;08:27;34.6;287.5;0.5;243.4;50.08;100;2664.2
14-08-10;08:30;34.6;280.0;0.5;244.3;50.04;95;2664.2
14-08-10;08:33;34.6;288.8;0.5;244.3;50.07;112;2664.2
14-08-10;08:36;34.7;300.4;0.5;246.3;50.10;118;2664.2
14-08-10;08:39;34.7;291.6;0.6;245.3;50.04;126;2664.2
14-08-10;08:42;34.7;296.4;0.6;244.3;50.06;128;2664.2
14-08-10;08:45;34.7;305.7;0.5;244.3;50.08;130;2664.2
14-08-10;08:48;34.9;;0.7;245.3;50.07;138;2664.2
14-08-10;08:51;34.9;304.6;0.7;244.3;50.08;143;2664.2
14-08-10;08:54;34.8;302.7;0.7;244.3;50.07;149;2664.2
14-08-10;08:57;34.8;299.1;0.7;243.4;50.05;158;2664.2
14-08-10;09:00;34.9;298.3;0.8;243.4;50.06;172;2664.2
14-08-10;09:03;34.9;278.6;0.8;243.4;50.04;190;2664.3
14-08-10;09:06;35.2;298.6;1.0;244.3;50.04;212;2664.3
14-08-10;09:09;35.3;301.4;1.0;244.3;50.06;237;2664.3
14-08-10;09:12;35.3;299.5;1.1;244.3;50.04;268;2664.3
14-08-10;09:15;35.5;296.7;1.2;244.3;50.02;296;2664.3
14-08-10;09:18;35.7;302.1;1.4;244.3;50.01;313;2664.3
14-08-10;09:21;35.7;293.7;1.4;244.3;50.04;336;2664.3
14-08-10;09:24;35.7;294.7;1.5;245.3;50.02;360;2664.4
14-08-10;09:27;36.1;296.6;1.6;245.3;50.08;382;2664.4
14-08-10;09:30;36.2;296.1;1.6;245.3;50.04;404;2664.4
14-08-10;09:33;36.1;296.6;1.8;245.3;50.06;424;2664.4
14-08-10;09:36;36.4;293.4;1.8;244.3;50.05;430;2664.4
14-08-10;09:39;36.3;293.1;1.8;244.3;50.04;457;2664.5
14-08-10;09:42;36.7;289.5;1.8;244.3;50.08;454;2664.5
14-08-10;09:45;36.7;291.2;2.1;245.3;50.04;490;2664.5
14-08-10;09:48;36.9;284.9;2.2;245.3;50.06;506;2664.5
14-08-10;09:51;36.9;285.3;2.1;244.3;50.03;515;2664.6
14-08-10;09:54;37.5;286.6;2.2;245.3;50.03;540;2664.6
14-08-10;09:57;37.2;283.8;2.3;245.3;50.06;570;2664.6
14-08-10;10:00;37.5;281.3;2.5;246.3;50.04;600;2664.6
14-08-10;10:03;37.6;280.6;2.4;245.3;50.07;586;2664.7
14-08-10;10:06;37.6;278.3;2.4;246.3;50.04;600;2664.7
14-08-10;10:09;37.9;277.8;2.6;244.3;50.02;623;2664.7
14-08-10;10:12;37.9;278.9;2.6;245.3;50.02;641;2664.8
14-08-10;10:15;38.2;274.2;2.8;245.3;50.05;691;2664.8
14-08-10;10:18;38.5;275.9;2.5;245.3;50.03;609;2664.8
14-08-10;10:21;38.4;270.5;2.7;245.3;50.05;658;2664.9
14-08-10;10:24;38.4;269.8;2.3;245.3;50.04;569;2664.9
14-08-10;10:27;38.6;273.1;2.7;245.3;50.05;664;2664.9
14-08-10;10:30;38.9;269.8;3.0;246.3;50.08;733;2665.0
14-08-10;10:33;39.1;268.6;3.0;246.3;50.05;738;2665.0
14-08-10;10:36;39.2;267.7;3.3;245.3;50.06;798;2665.0
14-08-10;10:39;39.5;263.6;3.3;244.3;50.09;813;2665.1
14-08-10;10:42;39.7;267.4;3.4;245.3;50.06;844;2665.1
14-08-10;10:45;39.8;259.8;3.5;245.3;50.03;853;2665.2
14-08-10;10:48;39.8;256.6;3.3;244.3;50.07;822;2665.2
14-08-10;10:51;40.0;256.2;3.3;246.3;50.04;797;2665.2
14-08-10;10:54;40.1;258.5;3.5;246.3;50.03;851;2665.3
14-08-10;10:57;40.2;254.5;3.5;245.3;50.04;851;2665.3
14-08-10;11:00;40.5;256.2;3.7;245.3;50.03;908;2665.4
14-08-10;11:03;40.5;250.9;3.7;246.3;50.04;914;2665.4
14-08-10;11:06;40.8;251.2;3.7;245.3;50.05;911;2665.5
14-08-10;11:09;40.8;255.1;3.9;246.3;50.06;939;2665.5
14-08-10;11:12;40.9;255.0;3.8;246.3;50.02;924;2665.5
14-08-10;11:15;41.3;245.3;3.8;246.3;50.05;898;2665.6
14-08-10;11:18;41.3;251.5;3.7;246.3;50.03;921;2665.6
14-08-10;11:21;41.6;256.4;3.9;244.3;50.03;941;2665.7
14-08-10;11:24;41.7;255.9;3.9;246.3;50.05;955;2665.7
14-08-10;11:27;41.4;252.5;3.8;246.3;50.09;923;2665.8
14-08-10;11:30;41.5;253.7;3.8;246.3;50.08;918;2665.8
14-08-10;11:33;41.6;251.9;3.9;245.3;50.02;954;2665.9
14-08-10;11:36;41.9;251.3;3.9;246.3;50.05;948;2665.9
14-08-10;11:39;42.2;252.9;4.0;246.3;50.03;979;2666.0
14-08-10;11:42;42.2;245.8;4.1;246.3;50.01;980;2666.0
14-08-10;11:45;42.1;244.9;3.7;245.3;50.02;933;2666.1
14-08-10;11:48;42.3;244.4;4.0;246.3;50.05;959;2666.1
14-08-10;11:51;42.3;255.0;4.0;246.3;50.05;1005;2666.2
14-08-10;11:54;42.4;250.3;4.1;246.3;50.06;1023;2666.2
14-08-10;11:57;42.7;247.5;4.1;245.3;50.05;1018;2666.3
14-08-10;12:00;42.8;242.8;4.1;245.3;50.05;1008;2666.3
14-08-10;12:03;42.9;245.6;4.0;245.3;50.04;987;2666.4
14-08-10;12:06;42.9;239.9;4.0;246.3;50.03;972;2666.4
14-08-10;12:09;42.9;244.1;4.0;246.3;50.04;993;2666.5
14-08-10;12:12;42.8;247.9;3.7;246.3;50.08;915;2666.5
14-08-10;12:15;42.9;247.5;4.0;246.3;50.06;972;2666.5
14-08-10;12:18;43.0;247.7;4.1;247.3;50.09;1014;2666.6
14-08-10;12:21;43.1;245.8;3.8;247.3;50.09;926;2666.6
14-08-10;12:24;43.0;231.5;4.0;246.3;50.10;962;2666.7
14-08-10;12:27;43.0;244.9;3.9;245.3;50.06;964;2666.7
14-08-10;12:30;43.2;247.7;4.1;246.3;50.09;1012;2666.8
14-08-10;12:33;43.4;249.0;4.0;245.3;50.00;999;2666.8
14-08-10;12:36;43.0;234.9;4.1;246.3;50.07;1023;2666.9
14-08-10;12:39;43.2;244.4;4.0;245.3;50.05;994;2666.9
14-08-10;12:42;43.6;238.0;4.1;246.3;50.05;998;2667.0
14-08-10;12:45;43.7;245.0;4.4;246.3;50.06;1069;2667.0
14-08-10;12:48;43.8;244.7;4.4;246.3;50.07;1085;2667.1
14-08-10;12:51;43.9;241.4;4.4;246.3;50.02;1066;2667.2
14-08-10;12:54;43.7;246.2;3.8;246.3;50.06;935;2667.2
14-08-10;12:57;43.7;238.1;3.8;246.3;50.07;930;2667.2
14-08-10;13:00;43.5;242.2;3.1;245.3;50.06;758;2667.3
14-08-10;13:03;43.4;246.0;3.7;245.3;50.01;901;2667.3
14-08-10;13:06;43.5;247.8;4.4;246.3;50.04;1084;2667.4
14-08-10;13:09;43.7;242.7;4.5;246.3;50.02;1102;2667.4
14-08-10;13:12;43.6;239.9;4.3;247.3;50.08;1044;2667.5
14-08-10;13:15;43.9;244.4;4.1;245.3;50.06;997;2667.5
14-08-10;13:18;43.8;232.9;4.0;246.3;50.07;970;2667.6
14-08-10;13:21;43.7;237.4;4.4;246.3;50.05;1058;2667.6
14-08-10;13:24;44.2;240.8;4.2;247.3;50.03;1049;2667.7
14-08-10;13:27;44.4;239.3;0.0;246.3;50.01;1087;2667.7
14-08-10;13:30;44.3;239.6;4.4;246.3;50.06;1074;2667.8
14-08-10;13:33;44.4;240.0;4.3;246.3;50.00;1047;2667.8
14-08-10;13:36;44.3;241.1;3.8;246.3;50.05;953;2667.9
14-08-10;13:39;43.8;245.8;3.0;244.3;50.03;729;2667.9
14-08-10;13:42;43.5;238.0;3.2;245.3;50.03;778;2668.0
14-08-10;13:45;43.6;250.3;3.0;245.3;50.05;714;2668.0
14-08-10;13:48;43.2;252.3;3.0;245.3;50.00;744;2668.1
14-08-10;13:51;43.2;248.8;3.0;244.3;50.04;708;2668.1
14-08-10;13:54;42.9;249.6;2.7;245.3;50.07;659;2668.1
14-08-10;13:57;42.7;257.5;2.8;245.3;50.07;665;2668.2
14-08-10;14:00;42.8;250.0;2.8;245.3;50.04;660;2668.2
14-08-10;14:03;42.2;256.6;2.4;245.3;50.01;583;2668.2
14-08-10;14:06;42.2;257.2;2.8;247.3;50.04;667;2668.2
14-08-10;14:09;42.3;260.0;2.8;244.3;50.00;682;2668.3
14-08-10;14:12;42.2;267.1;2.3;244.3;50.06;554;2668.3
14-08-10;14:15;42.3;263.6;2.5;245.3;50.05;627;2668.3
14-08-10;14:18;41.7;261.4;2.4;245.3;50.04;579;2668.4
14-08-10;14:21;42.0;258.6;2.6;245.3;50.01;635;2668.4
14-08-10;14:24;41.6;262.7;2.3;243.4;50.01;547;2668.4
14-08-10;14:27;41.7;257.6;2.8;245.3;50.05;678;2668.5
14-08-10;14:30;42.0;251.8;3.3;245.3;50.01;802;2668.5
14-08-10;14:33;41.7;256.0;2.8;245.3;50.02;697;2668.5
14-08-10;14:36;41.7;258.5;3.0;245.3;50.06;710;2668.6
14-08-10;14:39;41.6;257.2;2.3;245.3;50.04;555;2668.6
14-08-10;14:42;41.4;263.2;2.1;245.3;50.02;515;2668.6
14-08-10;14:45;41.2;264.1;2.5;245.3;50.01;627;2668.7
14-08-10;14:48;41.3;265.1;2.8;245.3;50.06;679;2668.7
14-08-10;14:51;41.3;266.3;2.1;244.3;50.00;532;2668.7
14-08-10;14:54;41.3;260.1;2.7;245.3;50.01;656;2668.7
14-08-10;14:57;41.5;263.2;3.0;246.3;50.03;734;2668.8
14-08-10;15:00;41.4;254.2;3.9;245.3;50.02;949;2668.8
14-08-10;15:03;41.6;251.0;3.5;246.3;50.00;850;2668.9
14-08-10;15:06;41.9;257.2;2.7;245.3;50.03;677;2668.9
14-08-10;15:09;41.9;250.7;3.1;245.3;50.05;770;2668.9
14-08-10;15:12;42.1;243.4;3.6;246.3;50.02;905;2669.0
14-08-10;15:15;42.0;247.2;3.3;245.3;50.06;793;2669.0
14-08-10;15:18;42.2;247.2;3.1;246.3;50.05;779;2669.1
14-08-10;15:21;42.0;253.5;3.4;383.4;50.07;827;2669.1
14-08-10;15:24;42.2;250.0;3.4;245.3;50.06;837;2669.2
14-08-10;15:27;42.4;254.0;3.3;246.3;50.07;810;2669.2
14-08-10;15:30;42.2;246.5;3.4;246.3;50.02;841;2669.2
14-08-10;15:33;42.4;251.8;3.5;246.3;50.05;861;2669.3
14-08-10;15:36;42.3;248.1;3.3;246.3;50.06;799;2669.3
14-08-10;15:39;42.5;247.4;3.1;246.3;50.06;790;2669.4
14-08-10;15:42;42.2;252.5;2.9;246.3;50.05;699;2669.4
14-08-10;15:45;42.0;248.8;2.7;246.3;50.06;651;2669.4
14-08-10;15:48;42.1;250.4;2.8;246.3;50.02;682;2669.5
14-08-10;15:51;42.0;250.3;2.8;246.3;50.08;692;2669.5
14-08-10;15:54;41.9;259.4;2.7;246.3;50.09;637;2669.5
14-08-10;15:57;41.7;252.2;2.4;246.3;50.04;588;2669.6
14-08-10;16:00;41.9;257.3;3.2;246.3;50.04;786;2669.6
14-08-10;16:03;41.9;4.8;3.0;245.3;50.07;725;2669.6
14-08-10;16:06;41.9;249.4;2.8;247.3;50.04;678;2669.7
14-08-10;16:09;41.9;255.4;3.4;246.3;50.03;837;2669.7
14-08-10;16:12;42.0;247.8;3.3;246.3;50.03;800;2669.8
14-08-10;16:15;42.1;254.0;3.5;246.3;50.04;864;2669.8
14-08-10;16:18;42.1;250.4;3.4;245.3;50.04;819;2669.8
14-08-10;16:21;42.3;255.3;3.0;244.3;50.03;722;2669.9
14-08-10;16:24;41.9;248.7;2.6;245.3;50.04;657;2669.9
14-08-10;16:27;41.7;251.0;2.3;245.3;50.05;543;2669.9
14-08-10;16:30;41.6;257.3;1.9;245.3;50.06;470;2670.0
14-08-10;16:33;41.2;247.5;1.5;245.3;50.07;347;2670.0
14-08-10;16:36;41.2;259.4;3.1;246.3;50.04;735;2670.0
14-08-10;16:39;41.4;252.0;2.8;246.3;50.04;708;2670.1
14-08-10;16:42;41.5;258.2;2.8;246.3;50.05;674;2670.1
14-08-10;16:45;41.4;251.8;2.7;245.3;50.07;666;2670.1
14-08-10;16:48;41.5;257.5;2.7;245.3;50.04;653;2670.2
14-08-10;16:51;41.4;251.9;2.5;246.3;50.06;619;2670.2
14-08-10;16:54;41.4;250.7;2.5;245.3;50.03;609;2670.2
14-08-10;16:57;41.4;254.5;2.5;246.3;50.05;610;2670.2
14-08-10;17:00;41.4;253.8;2.4;245.3;50.05;598;2670.3
14-08-10;17:03;40.9;253.5;2.3;245.3;50.06;580;2670.3
14-08-10;17:06;41.0;261.7;2.3;245.3;50.06;560;2670.3
14-08-10;17:09;40.9;256.9;2.3;245.3;50.07;549;2670.4
14-08-10;17:12;40.8;256.4;2.1;245.3;50.07;528;2670.4
14-08-10;17:15;40.8;255.7;2.2;244.3;50.08;508;2670.4
14-08-10;17:18;40.7;254.2;2.1;245.3;50.03;483;2670.4
14-08-10;17:21;40.7;259.5;2.0;246.3;50.02;479;2670.5
14-08-10;17:24;40.4;260.3;2.0;244.3;50.01;469;2670.5
14-08-10;17:27;40.5;258.2;1.9;244.3;50.04;447;2670.5
14-08-10;17:30;40.2;259.1;1.8;245.3;50.08;429;2670.5
14-08-10;17:33;40.4;259.7;1.7;245.3;50.04;415;2670.6
14-08-10;17:36;40.2;257.2;1.7;244.3;50.02;389;2670.6
14-08-10;17:39;39.9;260.4;1.6;244.3;50.00;343;2670.6
14-08-10;17:42;39.9;257.9;1.4;245.3;50.07;336;2670.6
14-08-10;17:45;39.9;262.9;1.4;244.3;50.04;330;2670.6
14-08-10;17:48;39.8;257.8;1.3;244.3;50.05;288;2670.6
14-08-10;17:51;39.4;262.6;1.1;244.3;50.04;253;2670.7
14-08-10;17:54;39.2;260.5;1.0;244.3;50.03;216;2670.7
14-08-10;17:57;39.1;255.1;0.9;243.4;50.02;198;2670.7
14-08-10;18:00;38.9;257.2;0.5;243.4;50.06;105;2670.7
14-08-10;18:03;38.6;258.8;0.5;243.4;50.06;100;2670.7
14-08-10;18:06;38.6;265.2;0.5;243.4;50.05;101;2670.7
14-08-10;18:09;38.4;261.6;0.5;242.4;50.07;94;2670.7
14-08-10;18:12;38.3;256.4;0.4;243.4;50.06;86;2670.7
14-08-10;18:15;38.2;256.9;0.4;243.4;50.04;79;2670.7
14-08-10;18:18;37.9;260.8;0.4;245.3;50.08;69;2670.7
14-08-10;18:21;37.7;255.0;0.4;243.4;50.04;66;2670.7
14-08-10;18:24;37.7;253.2;0.4;243.4;50.07;72;2670.7
14-08-10;18:27;37.7;262.7;0.6;243.4;50.04;130;2670.7
14-08-10;18:30;37.5;268.9;0.7;243.4;50.01;137;2670.7
14-08-10;18:33;37.5;265.5;0.5;243.4;50.04;112;2670.7
14-08-10;18:36;37.1;265.2;0.4;243.4;50.06;80;2670.7
14-08-10;18:39;37.1;251.3;0.4;243.4;50.03;72;2670.7
14-08-10;18:42;37.1;258.8;0.4;243.4;50.02;67;2670.7
14-08-10;18:45;37.0;255.3;0.3;243.4;50.05;57;2670.8
14-08-10;18:48;36.8;262.5;0.3;243.4;50.06;48;2670.8
14-08-10;18:51;36.8;258.8;0.2;244.3;50.07;43;2670.8
14-08-10;18:54;36.4;249.6;0.2;244.3;50.07;39;2670.8
14-08-10;18:57;36.5;249.7;0.2;243.4;50.09;37;2670.8
14-08-10;19:00;36.2;248.2;0.1;242.4;50.06;34;2670.8
14-08-10;19:03;36.3;262.7;0.2;243.4;50.07;31;2670.8
14-08-10;19:06;36.2;249.4;0.1;242.4;50.05;31;2670.8
14-08-10;19:09;36.3;252.0;0.1;243.4;50.04;29;2670.8
14-08-10;19:12;36.1;244.6;0.1;244.3;50.08;29;2670.8
14-08-10;19:15;35.9;249.0;0.1;242.4;50.04;32;2670.8
14-08-10;19:18;35.9;250.0;0.1;243.4;50.05;32;2670.8
14-08-10;19:21;35.9;255.6;0.1;243.4;50.06;30;2670.8
14-08-10;19:24;35.9;246.6;0.1;244.3;50.04;26;2670.8
14-08-10;19:27;35.5;240.0;0.1;243.4;50.03;22;2670.8
14-08-10;19:30;35.6;239.0;0.1;242.4;50.06;19;2670.8
14-08-10;19:33;35.6;244.7;0.1;242.4;50.04;16;2670.8
14-08-10;19:36;35.4;236.1;0.1;243.4;50.05;12;2670.8
14-08-10;19:39;35.4;238.3;0.0;243.4;50.03;8;2670.8
14-08-10;19:42;35.3;228.3;0.0;242.4;50.10;4;2670.8
14-08-10;19:45;35.2;216.5;0.0;243.4;50.06;0;2670.8
14-08-10;19:48;35.0;185.3;0.0;242.4;50.05;0;2670.8
14-08-10;19:51;34.9;254.2;0.0;242.4;50.02;0;2670.8
14-08-10;19:54;34.8;245.3;0.0;242.4;50.03;0;2670.8
14-08-10;19:57;34.7;220.6;0.1;241.4;50.04;0;2670.8
14-08-10;20:00;34.6;192.6;0.0;242.4;50.05;0;2670.8
14-08-10;20:03;34.5;158.2;0.0;242.4;50.06;0;2670.8
14-08-10;20:06;34.4;119.3;0.0;242.4;50.03;0;2670.8
14-08-11;06:21;31.1;245.9;0.1;240.4;50.01;23;2670.8
14-08-11;06:24;31.2;257.9;0.1;242.4;50.03;26;2670.8
14-08-11;06:27;31.4;254.1;0.1;242.4;50.03;27;2670.8
14-08-11;06:30;31.4;256.7;0.2;242.4;50.02;29;2670.8
14-08-11;06:33;31.6;258.1;0.1;242.4;50.04;30;2670.8
14-08-11;06:36;31.7;260.4;0.1;240.4;50.07;32;2670.8
14-08-11;06:39;31.7;264.1;0.2;242.4;50.00;34;2670.8
14-08-11;06:42;31.9;257.2;0.2;241.4;50.01;36;2670.8
14-08-11;06:45;31.9;263.5;0.2;241.4;50.05;37;2670.8
14-08-11;06:48;31.9;266.3;0.2;243.4;50.01;39;2670.8
14-08-11;06:51;32.2;258.8;0.2;241.4;50.02;40;2670.8
14-08-11;06:54;32.2;266.0;0.2;242.4;49.99;43;2670.8
14-08-11;06:57;32.3;266.4;0.2;242.4;50.00;44;2670.8
14-08-11;07:00;32.4;263.8;0.2;242.4;50.02;45;2670.8
14-08-11;07:03;32.5;258.1;0.3;242.4;50.06;47;2670.8
14-08-11;07:06;32.5;267.3;0.2;241.4;50.02;48;2670.8
14-08-11;07:09;32.5;268.6;0.2;243.4;50.02;49;2670.8
14-08-11;07:12;32.6;268.7;0.3;243.4;50.03;50;2670.8
14-08-11;07:15;32.9;4.8;0.3;242.4;50.04;53;2670.8
14-08-11;07:18;33.0;263.5;0.3;243.4;50.07;53;2670.8
14-08-11;07:21;32.9;271.2;0.3;243.4;50.06;55;2670.8
14-08-11;07:24;33.2;271.4;0.3;242.4;50.03;56;2670.8
14-08-11;07:27;33.1;269.9;0.3;242.4;50.01;58;2670.8
14-08-11;07:30;33.2;270.9;0.3;242.4;50.02;59;2670.8
14-08-11;07:33;33.2;272.3;0.3;242.4;50.04;62;2670.8
14-08-11;07:36;33.4;272.4;0.3;241.4;50.01;62;2670.8
14-08-11;07:39;33.3;267.4;0.4;241.4;50.01;64;2670.8
14-08-11;07:42;33.7;267.0;0.4;241.4;50.04;64;2670.8
14-08-11;07:45;33.7;276.5;0.4;242.4;50.04;67;2670.8
14-08-11;07:48;33.7;272.3;0.4;241.4;50.04;70;2670.8
14-08-11;07:51;33.7;278.0;0.4;241.4;50.01;72;2670.9
14-08-11;07:54;33.7;276.4;0.4;242.4;50.02;74;2670.9
14-08-11;07:57;34.0;285.9;0.4;240.4;50.03;77;2670.9
14-08-11;08:00;34.0;286.0;0.4;244.3;50.05;80;2670.9
14-08-11;08:03;33.9;285.0;0.4;244.3;50.05;83;2670.9
14-08-11;08:06;34.0;291.0;0.4;245.3;50.06;84;2670.9
14-08-11;08:09;34.1;291.3;0.5;245.3;50.03;87;2670.9
14-08-11;08:12;33.9;291.0;0.4;245.3;50.06;88;2670.9
14-08-11;08:15;34.1;288.4;0.5;245.3;50.04;89;2670.9
14-08-11;08:18;34.2;294.4;0.4;244.3;50.01;92;2670.9
14-08-11;08:21;34.2;296.1;0.5;245.3;50.04;94;2670.9
14-08-11;08:24;34.5;304.6;0.5;245.3;50.07;96;2670.9
14-08-11;08:27;34.4;294.5;0.5;245.3;50.01;99;2670.9
14-08-11;08:30;34.5;300.0;0.5;245.3;50.03;101;2670.9
14-08-11;08:33;34.5;305.7;0.5;245.3;50.05;103;2670.9
14-08-11;08:36;34.6;299.4;0.5;245.3;50.04;107;2670.9
14-08-11;08:39;34.7;300.5;0.5;244.3;50.03;109;2670.9
14-08-11;08:42;34.6;304.8;0.5;244.3;50.05;110;2670.9
14-08-11;08:45;34.6;301.1;0.5;245.3;50.04;113;2670.9
14-08-11;08:48;34.7;307.1;0.5;246.3;50.07;114;2670.9
14-08-11;08:51;34.8;303.9;0.5;244.3;50.05;116;2670.9
14-08-11;08:54;34.9;297.8;0.6;245.3;50.02;121;2670.9
14-08-11;08:57;34.8;282.2;0.6;245.3;50.03;129;2671.0
14-08-11;09:00;34.9;286.5;0.7;245.3;50.02;146;2671.0
14-08-11;09:03;34.9;289.4;0.7;245.3;50.05;167;2671.0
14-08-11;09:06;35.2;290.9;0.8;243.4;50.07;191;2671.0
14-08-11;09:09;35.2;296.9;0.8;243.4;50.06;214;2671.0
14-08-11;09:12;35.4;293.5;1.0;244.3;50.04;237;2671.0
14-08-11;09:15;35.3;300.2;1.1;244.3;50.03;260;2671.0
14-08-11;09:18;35.5;297.6;1.2;244.3;50.06;284;2671.0
14-08-11;09:21;35.7;298.0;1.3;244.3;50.04;308;2671.0
14-08-11;09:24;36.0;302.1;1.4;244.3;50.04;331;2671.1
14-08-11;13:21;31.4;255.7;4.5;246.3;50.07;1119;2671.1
14-08-11;13:24;32.7;245.8;4.8;246.3;50.06;1187;2671.1
14-08-11;13:27;34.0;237.0;4.7;246.3;50.07;1167;2671.2
14-08-11;13:30;34.5;237.7;4.6;246.3;50.03;1135;2671.2
14-08-11;13:33;35.2;231.1;4.1;246.3;50.05;1013;2671.3
14-08-11;13:36;35.5;223.9;3.1;246.3;50.03;781;2671.3
14-08-11;13:39;35.7;243.7;3.4;247.3;50.03;833;2671.4
14-08-11;13:42;36.3;249.0;3.3;246.3;50.03;826;2671.4
14-08-11;13:45;36.5;215.1;3.3;245.3;50.02;779;2671.5
14-08-11;13:48;37.0;256.9;3.1;246.3;50.05;754;2671.5
14-08-11;13:51;50.0;260.3;3.6;246.3;50.05;890;2671.5
14-08-11;13:54;37.8;257.5;3.4;246.3;50.05;824;2671.6
14-08-11;13:57;37.9;258.9;2.2;245.3;50.06;512;2671.6
14-08-11;14:00;37.9;263.9;2.4;246.3;50.06;599;2671.6
14-08-11;14:03;37.8;270.9;2.3;246.3;50.01;558;2671.7
14-08-11;14:06;38.6;266.8;3.7;246.3;50.02;933;2671.7
14-08-11;14:09;39.3;251.0;4.3;249.2;50.05;1066;2671.8
14-08-11;14:12;39.5;252.0;4.1;248.2;50.05;1005;2671.8
14-08-11;14:15;39.7;254.2;3.6;247.3;50.02;892;2671.8
14-08-11;14:18;39.9;251.6;3.0;247.3;50.01;730;2671.9
14-08-11;14:21;39.7;258.5;2.1;246.3;50.01;502;2671.9
14-08-11;14:24;39.7;268.5;1.7;245.3;50.03;420;2671.9
14-08-11;14:27;39.4;270.1;1.6;245.3;50.03;382;2672.0
14-08-11;14:30;39.3;263.5;2.0;246.3;50.03;459;2672.0
14-08-11;14:33;39.7;251.8;2.8;246.3;50.02;676;2672.0
14-08-11;14:36;40.0;258.6;4.3;247.3;50.0;1039;2672.0
14-08-11;16:00;34.6;271.4;0.6;245.3;50.09;128;2672.1
14-08-11;16:03;34.7;270.1;0.6;245.3;50.11;124;2672.1
14-08-11;16:06;34.7;273.3;0.5;244.3;50.08;119;2672.1
14-08-11;16:09;34.9;261.4;0.5;246.3;50.06;116;2672.1
14-08-11;16:12;34.7;269.8;0.5;244.3;50.05;115;2672.1
14-08-11;16:15;34.8;266.0;0.6;244.3;50.09;112;2672.1
14-08-11;16:18;35.0;272.9;0.5;244.3;50.05;110;2672.1
14-08-11;16:21;34.9;269.6;0.5;246.3;50.09;107;2672.1
14-08-11;16:24;35.2;268.5;0.5;244.3;50.04;97;2672.1
14-08-11;16:27;35.3;267.3;0.3;244.3;50.04;63;2672.1
14-08-11;16:30;35.0;247.9;0.2;246.3;50.03;36;2672.1
14-08-11;16:33;34.9;259.2;0.1;241.4;50.03;37;2672.1
14-08-11;16:36;35.0;255.7;0.2;240.4;50.05;34;2672.1
14-08-11;16:39;35.0;255.3;0.1;243.4;50.04;27;2672.1
14-08-11;16:42;34.9;247.1;0.1;241.4;50.06;23;2672.1
14-08-11;16:45;34.9;253.4;0.1;241.4;50.07;21;2672.1
14-08-11;16:48;34.9;246.3;0.1;242.4;50.07;20;2672.1
14-08-11;16:51;34.9;247.4;0.1;241.4;50.03;22;2672.1
14-08-11;16:54;34.9;251.9;0.1;242.4;50.02;20;2672.1
14-08-11;16:57;34.9;243.4;0.1;241.4;50.06;15;2672.1
14-08-11;17:00;34.9;230.7;0.0;242.4;50.04;9;2672.1
14-08-11;17:03;34.9;243.7;0.0;242.4;50.04;8;2672.1
14-08-11;17:06;35.0;235.9;0.0;242.4;50.07;9;2672.1
14-08-11;17:09;34.8;233.3;0.0;241.4;50.06;10;2672.1
14-08-11;17:12;34.8;228.9;0.0;242.4;50.05;9;2672.1
14-08-11;17:15;34.7;233.6;0.0;241.4;50.06;9;2672.1
14-08-11;17:18;34.7;238.3;0.0;241.4;50.08;9;2672.1
14-08-11;17:21;34.7;237.5;0.0;242.4;50.03;6;2672.1
14-08-11;17:24;34.7;242.5;0.0;242.4;50.03;1;2672.1
14-08-11;17:27;34.6;218.1;0.0;242.4;50.03;0;2672.1
14-08-11;17:30;34.5;264.5;0.0;242.4;50.02;0;2672.1
14-08-11;17:33;34.4;255.3;0.0;240.4;50.02;0;2672.1
14-08-11;17:36;34.4;241.6;0.0;242.4;50.03;0;2672.1
14-08-11;17:39;34.2;225.5;0.0;242.4;50.02;0;2672.1
14-08-11;17:42;34.2;208.5;0.0;240.4;50.00;0;2672.1
14-08-11;17:45;34.1;190.8;0.0;242.4;50.05;0;2672.1
14-08-11;17:48;34.1;162.1;0.0;241.4;50.06;0;2672.1
14-08-11;17:51;34.0;112.9;0.0;241.4;50.03;0;2672.1
14-08-12;07:30;31.6;257.6;0.1;241.4;50.00;20;2672.1
14-08-12;07:33;31.8;252.8;0.1;241.4;50.02;16;2672.1
14-08-12;07:36;31.7;248.2;0.1;241.4;50.02;16;2672.1
14-08-12;07:39;31.9;254.5;0.1;240.4;50.03;18;2672.1
14-08-12;07:42;32.0;261.0;0.1;242.4;50.05;15;2672.1
14-08-12;07:45;32.2;255.9;0.1;241.4;50.03;17;2672.1
14-08-12;07:48;32.2;263.8;0.1;241.4;50.08;31;2672.1
14-08-12;07:51;32.3;260.7;0.2;239.5;50.03;40;2672.1
14-08-12;07:54;32.3;277.1;0.2;242.4;50.01;49;2672.1
14-08-12;07:57;32.5;267.4;0.3;240.4;50.04;58;2672.1
14-08-12;08:00;32.5;272.7;0.3;243.4;50.05;54;2672.1
14-08-12;08:03;32.7;271.8;0.2;243.4;50.06;45;2672.1
14-08-12;08:06;32.6;264.9;0.3;243.4;50.05;45;2672.1
14-08-12;08:09;50.0;264.1;0.2;243.4;50.05;42;2672.1
14-08-12;08:12;32.7;275.0;0.3;243.4;50.01;58;2672.1
14-08-12;08:15;32.9;284.0;0.3;243.4;50.06;58;2672.1
14-08-12;08:18;33.1;268.9;0.3;243.4;50.03;52;2672.2
14-08-12;08:21;32.9;263.9;0.2;245.3;50.04;52;2672.2
14-08-12;08:24;33.1;283.8;0.4;243.4;50.03;76;2672.2
14-08-12;08:27;33.2;286.8;0.4;244.3;50.03;74;2672.2
14-08-12;08:30;33.1;272.1;0.4;244.3;50.02;66;2672.2
14-08-12;08:33;33.5;282.2;0.4;242.4;50.03;65;2672.2
14-08-12;08:36;33.5;272.4;0.4;244.3;50.05;81;2672.2
14-08-12;08:39;33.5;283.7;0.5;243.4;50.02;95;2672.2
14-08-12;08:42;33.8;289.8;0.5;243.4;50.05;96;2672.2
14-08-12;08:45;33.9;288.8;0.5;245.3;50.04;111;2672.2
14-08-12;08:48;33.9;281.5;0.5;244.3;50.01;131;2672.2
14-08-12;08:51;33.9;295.3;0.6;243.4;50.03;135;2672.2
14-08-12;08:54;34.2;281.9;0.6;244.3;50.01;125;2672.2
14-08-12;08:57;34.2;290.6;0.6;244.3;50.00;127;2672.2
14-08-12;09:00;34.1;297.2;0.7;244.3;50.03;163;2672.2
14-08-12;09:03;34.4;298.6;1.1;244.3;50.03;255;2672.2
14-08-12;09:06;34.7;298.2;1.1;245.3;50.03;281;2672.2
14-08-12;09:09;34.8;299.1;1.3;245.3;50.05;310;2672.3
14-08-12;09:12;34.7;299.5;1.3;244.3;50.04;296;2672.3
14-08-12;09:15;34.9;296.9;1.0;243.4;50.04;221;2672.3
14-08-12;09:18;34.9;292.3;0.8;244.3;50.03;192;2672.3
14-08-12;09:21;34.8;290.7;0.8;243.4;50.05;174;2672.3
14-08-12;09:24;34.9;293.1;0.7;244.3;50.04;168;2672.3
14-08-12;09:27;34.9;288.7;0.7;243.4;50.03;149;2672.3
14-08-12;09:30;34.7;283.7;0.6;244.3;50.04;123;2672.3
14-08-12;09:33;34.9;283.5;0.6;244.3;50.02;115;2672.3
14-08-12;09:36;34.9;283.3;0.5;243.4;50.07;99;2672.3
14-08-12;09:39;34.8;281.8;0.4;244.3;50.04;78;2672.3
14-08-12;09:42;34.9;279.1;0.4;244.3;50.04;77;2672.3
14-08-12;09:45;34.8;276.4;0.4;245.3;50.11;67;2672.3
14-08-12;09:48;34.6;268.9;0.4;242.4;50.02;65;2672.4
14-08-12;09:51;34.8;275.8;0.3;244.3;50.06;67;2672.4
14-08-12;09:54;34.7;271.4;0.3;243.4;50.05;60;2672.4
14-08-12;09:57;34.7;272.6;0.2;243.4;50.04;47;2672.4
14-08-12;10:00;34.6;262.2;0.2;243.4;50.03;45;2672.4
14-08-12;10:03;34.6;265.8;0.3;243.4;50.04;50;2672.4
14-08-12;10:06;34.6;270.8;0.3;243.4;50.01;53;2672.4
14-08-12;10:09;34.7;267.9;0.2;243.4;50.04;47;2672.4
14-08-12;10:12;34.7;264.4;0.2;245.3;50.06;41;2672.4
14-08-12;10:15;34.6;269.2;0.1;244.3;50.03;36;2672.4
14-08-12;10:18;34.6;253.5;0.2;243.4;50.03;33;2672.4
14-08-12;10:21;34.5;256.6;0.1;243.4;50.04;26;2672.4
14-08-12;10:24;34.5;246.8;0.1;241.4;50.06;20;2672.4
14-08-12;10:27;34.4;251.2;0.1;244.3;50.06;14;2672.4
14-08-12;10:30;34.4;252.3;0.1;244.3;50.04;12;2672.4
14-08-12;10:33;34.2;255.9;0.1;243.4;50.06;14;2672.4
14-08-12;10:36;34.2;251.3;0.1;243.4;50.05;19;2672.4
14-08-12;10:39;34.4;258.6;0.1;242.4;50.03;29;2672.4
14-08-12;10:42;34.4;270.5;0.2;242.4;50.09;49;2672.4
14-08-12;10:45;34.4;282.2;0.4;243.4;50.03;77;2672.4
14-08-12;10:48;34.5;288.1;0.5;244.3;50.03;123;2672.4
14-08-12;10:51;34.5;292.0;0.7;245.3;50.04;146;2672.4
14-08-12;10:54;34.5;298.9;0.7;242.4;50.02;164;2672.4
14-08-12;10:57;34.7;296.6;1.0;243.4;50.04;241;2672.4
14-08-12;11:00;35.2;;2.2;245.3;50.07;518;2672.4
14-08-12;11:03;35.4;299.2;1.7;245.3;50.03;419;2672.5
14-08-12;11:06;35.4;296.9;1.4;245.3;50.04;334;2672.5
14-08-12;11:09;35.3;292.8;1.6;246.3;50.03;401;2672.5
14-08-12;11:12;35.5;289.8;1.8;246.3;50.06;441;2672.5
14-08-12;11:15;35.7;293.5;2.1;246.3;50.06;507;2672.5
14-08-12;11:18;36.3;241.1;2.9;246.3;50.02;722;2672.6
14-08-12;11:21;37.0;252.6;3.6;247.3;50.03;902;2672.6
14-08-12;11:24;36.9;284.3;3.6;248.2;50.03;867;2672.7
14-08-12;11:27;37.5;238.1;5.2;249.2;50.04;1286;2672.7
14-08-12;11:30;38.0;268.7;4.0;247.3;50.07;992;2672.7
14-08-12;11:33;38.5;267.4;4.1;247.3;50.04;1058;2672.8
14-08-12;11:36;38.9;259.2;4.3;247.3;50.07;1060;2672.9
14-08-12;11:39;39.1;257.3;4.1;247.3;50.02;1024;2672.9
14-08-12;11:42;39.3;251.6;4.3;248.2;50.09;1046;2673.0
14-08-12;11:45;39.7;256.6;4.4;247.3;50.06;1069;2673.0
14-08-12;11:48;40.1;250.9;4.2;248.2;50.05;1043;2673.1
14-08-12;11:51;40.1;252.2;4.3;246.3;50.03;1056;2673.1
14-08-12;11:54;40.4;245.2;4.3;248.2;50.05;1060;2673.2
14-08-12;11:57;40.8;249.1;4.4;248.2;50.03;1078;2673.2
14-08-12;12:00;40.8;243.3;4.4;248.2;50.05;1087;2673.3
14-08-12;12:03;41.0;239.6;4.5;247.3;50.01;1115;2673.3
14-08-12;12:06;41.4;245.0;4.4;248.2;50.02;1096;2673.4
14-08-12;12:09;41.9;244.1;4.5;249.2;50.01;1139;2673.4
14-08-12;12:12;42.0;247.9;4.8;248.2;50.08;1180;2673.5
14-08-12;12:15;41.4;245.2;5.0;248.2;50.05;1192;2673.5
14-08-12;12:18;42.0;262.7;4.3;248.2;50.04;1048;2673.6
14-08-12;12:21;42.4;257.5;5.4;249.2;50.02;1307;2673.6
14-08-12;12:24;42.5;246.8;4.0;247.3;50.03;981;2673.7
14-08-12;12:27;42.2;252.6;3.8;248.2;50.03;824;2673.7
14-08-12;12:30;42.2;265.7;2.4;245.3;50.07;571;2673.8
14-08-12;12:33;42.4;239.3;2.9;246.3;49.98;707;2673.8
14-08-12;12:36;41.7;274.0;1.7;245.3;50.01;426;2673.9
14-08-12;12:39;41.2;272.1;1.4;245.3;50.03;332;2673.9
14-08-12;12:42;40.6;276.8;1.4;247.3;50.02;349;2673.9
14-08-12;12:45;40.5;270.8;2.4;247.3;50.05;582;2673.9
14-08-12;12:48;41.2;276.2;3.3;247.3;50.03;821;2674.0
14-08-12;12:51;40.9;267.7;1.7;246.3;50.06;411;2674.0
14-08-12;12:54;40.7;281.2;1.8;245.3;50.08;454;2674.0
14-08-12;12:57;40.4;276.4;1.8;246.3;50.04;450;2674.0
14-08-12;13:00;40.2;282.5;2.1;246.3;50.06;510;2674.1
14-08-12;13:03;40.7;257.8;3.7;248.2;50.03;917;2674.1
14-08-12;13:06;40.5;285.9;2.1;247.3;50.04;508;2674.1
14-08-12;13:09;40.6;240.9;4.8;249.2;50.02;1199;2674.2
14-08-12;13:12;41.3;239.9;3.4;247.3;50.04;826;2674.2
14-08-12;13:15;40.9;285.4;1.5;244.3;50.04;384;2674.3
14-08-12;13:18;40.5;280.5;2.2;246.3;50.03;529;2674.3
14-08-12;13:21;40.5;273.7;4.6;249.2;50.04;1147;2674.3
14-08-12;13:24;40.9;278.6;3.1;248.2;50.03;778;2674.4
14-08-12;13:27;41.0;246.9;5.8;249.2;50.04;1400;2674.4
14-08-12;13:30;42.0;244.7;5.1;248.2;50.05;1285;2674.5
14-08-12;13:33;41.6;237.0;2.4;246.3;50.05;582;2674.5
14-08-12;13:36;41.2;257.6;1.6;245.3;50.05;377;2674.5
14-08-12;13:39;40.9;270.5;1.4;246.3;50.04;349;2674.5
14-08-12;13:42;40.5;4.8;1.3;246.3;50.05;308;2674.6
14-08-12;13:45;40.2;287.2;1.4;246.3;50.08;328;2674.6
14-08-12;13:48;39.9;286.8;1.3;245.3;50.01;318;2674.6
14-08-12;13:51;39.7;286.3;1.1;245.3;50.10;269;2674.6
14-08-12;13:54;39.4;284.6;1.2;247.3;50.05;303;2674.6
14-08-12;13:57;39.3;286.9;0.9;245.3;50.05;207;2674.6
14-08-12;14:00;38.9;285.3;0.7;246.3;50.05;173;2674.6
14-08-12;14:03;38.7;284.1;0.8;245.3;50.00;166;2674.7
14-08-12;14:06;38.6;285.9;0.7;246.3;50.02;176;2674.7
14-08-12;14:09;38.5;293.9;0.8;246.3;50.03;194;2674.7
14-08-12;14:12;38.6;286.5;1.1;246.3;50.02;252;2674.7
14-08-12;14:15;38.4;294.2;1.1;246.3;50.07;277;2674.7
14-08-12;14:18;38.3;287.9;1.2;247.3;50.05;293;2674.7
14-08-12;14:21;38.4;287.2;1.5;248.2;50.04;380;2674.7
14-08-12;14:24;38.3;289.8;1.4;246.3;50.04;329;2674.7
14-08-12;14:27;38.2;289.7;1.1;245.3;50.07;265;2674.8
14-08-12;14:30;38.0;283.3;1.2;245.3;50.04;271;2674.8
14-08-12;14:33;38.0;287.4;1.4;245.3;50.03;340;2674.8
14-08-12;14:36;38.2;291.3;1.5;246.3;50.04;348;2674.8
14-08-12;14:39;38.2;286.3;1.0;246.3;50.05;238;2674.8
14-08-12;14:42;38.0;288.7;1.0;246.3;50.04;254;2674.8
14-08-12;14:45;37.9;288.4;1.0;244.3;50.07;254;2674.8
14-08-12;14:48;37.8;291.2;1.0;246.3;50.03;224;2674.9
14-08-12;14:51;37.7;289.1;1.0;245.3;50.02;219;2674.9
14-08-12;14:54;37.6;282.5;1.0;245.3;50.03;239;2674.9
14-08-12;14:57;37.6;282.1;1.4;245.3;50.01;343;2674.9
14-08-12;15:00;37.6;290.1;0.8;247.3;50.03;194;2674.9
14-08-12;15:03;37.5;290.9;1.0;246.3;50.01;198;2674.9
14-08-12;15:06;37.5;290.9;1.0;245.3;50.04;230;2674.9
14-08-12;15:09;37.4;294.4;1.1;246.3;50.02;273;2674.9
14-08-12;15:12;37.2;296.1;1.1;246.3;50.03;272;2675.0
14-08-12;15:15;37.4;291.2;0.8;245.3;50.00;198;2675.0
14-08-12;15:18;37.2;279.7;0.7;245.3;50.05;146;2675.0
14-08-12;15:21;37.0;286.0;0.6;247.3;50.05;135;2675.0
14-08-12;15:24;36.7;291.2;0.7;247.3;50.04;151;2675.0
14-08-12;15:27;36.9;288.5;0.8;246.3;50.01;164;2675.0
14-08-12;15:30;36.8;290.7;0.7;245.3;50.02;161;2675.0
14-08-12;15:33;36.8;296.6;0.8;246.3;50.02;199;2675.0
14-08-12;15:36;37.0;288.8;0.9;246.3;50.05;176;2675.0
14-08-12;15:39;36.8;288.7;0.6;246.3;50.01;139;2675.0
14-08-12;15:42;36.7;285.6;0.6;247.3;50.01;119;2675.0
14-08-12;15:45;36.4;281.9;0.5;247.3;50.05;114;2675.0
14-08-12;15:48;36.3;285.3;0.5;245.3;50.03;106;2675.0
14-08-12;15:51;36.3;283.0;0.5;245.3;50.06;102;2675.1
14-08-12;15:54;36.4;284.9;0.5;244.3;50.04;112;2675.1
14-08-12;15:57;36.3;291.5;0.5;245.3;50.03;110;2675.1
14-08-12;16:00;36.3;291.0;0.6;245.3;50.01;121;2675.1
14-08-12;16:03;36.2;289.3;0.5;246.3;50.04;102;2675.1
14-08-12;16:06;36.2;278.0;0.4;246.3;50.04;95;2675.1
14-08-12;16:09;36.1;279.3;0.4;245.3;50.02;92;2675.1
14-08-12;16:12;36.1;281.9;0.5;246.3;50.03;109;2675.1
14-08-12;16:15;36.0;283.7;0.7;246.3;50.02;116;2675.1
14-08-12;16:18;36.0;289.3;0.6;246.3;50.01;128;2675.1
14-08-12;16:21;36.0;292.9;0.7;245.3;50.04;158;2675.1
14-08-12;16:24;36.2;296.6;0.9;247.3;50.02;202;2675.1
14-08-12;16:27;36.1;293.8;0.8;247.3;50.02;191;2675.1
14-08-12;16:30;36.1;292.6;0.7;247.3;50.04;175;2675.1
14-08-12;16:33;36.0;293.4;0.7;246.3;50.06;176;2675.1
14-08-12;16:36;36.1;289.3;0.8;246.3;50.03;179;2675.2
14-08-12;16:39;36.0;289.8;1.0;245.3;50.03;217;2675.2
14-08-12;16:42;36.1;288.8;1.0;246.3;50.01;230;2675.2
14-08-12;16:45;36.2;290.6;0.8;247.3;50.02;191;2675.2
14-08-12;16:48;36.1;280.8;0.7;246.3;50.04;147;2675.2
14-08-12;16:51;36.1;282.2;0.7;246.3;50.03;146;2675.2
14-08-12;16:54;36.2;279.9;0.6;246.3;50.02;137;2675.2
14-08-12;16:57;36.0;290.9;0.6;246.3;50.02;138;2675.2
14-08-12;17:00;35.9;285.7;0.6;246.3;50.06;121;2675.2
14-08-12;17:03;35.9;282.8;0.6;246.3;50.03;118;2675.2
14-08-12;17:06;36.0;281.2;0.6;247.3;50.01;124;2675.2
14-08-12;17:09;36.1;284.7;0.6;247.3;49.99;129;2675.2
14-08-12;17:12;36.1;286.0;0.7;246.3;50.04;146;2675.2
14-08-12;17:15;36.0;304.8;1.0;246.3;50.04;232;2675.3
14-08-12;17:18;35.9;279.9;1.1;246.3;49.99;232;2675.3
14-08-12;17:21;36.2;290.1;0.9;246.3;50.05;200;2675.3
14-08-12;17:24;36.1;260.1;0.8;247.3;50.03;193;2675.3
14-08-12;17:27;36.3;282.5;2.4;249.2;50.03;605;2675.3
14-08-12;17:30;36.9;284.7;2.6;248.2;50.03;652;2675.3
14-08-12;17:33;37.0;274.0;2.5;248.2;50.04;609;2675.4
14-08-12;17:36;37.2;279.9;2.2;248.2;50.03;528;2675.4
14-08-12;17:39;37.4;274.8;2.0;248.2;50.01;488;2675.4
14-08-12;17:42;37.5;280.0;1.9;249.2;50.03;470;2675.4
14-08-12;17:45;37.6;274.3;1.8;248.2;50.04;458;2675.5
14-08-12;17:48;37.5;273.6;1.8;247.3;50.02;445;2675.5
14-08-12;17:51;37.5;278.7;1.7;247.3;49.99;394;2675.5
14-08-12;17:54;37.2;256.7;1.2;248.2;50.04;297;2675.5
14-08-12;17:57;37.2;275.6;0.7;246.3;50.08;156;2675.5
14-08-12;18:00;37.1;279.0;0.6;247.3;50.06;127;2675.5
14-08-12;18:03;37.0;279.0;0.7;248.2;50.06;161;2675.6
14-08-12;18:06;36.9;4.8;0.5;247.3;50.05;118;2675.6
14-08-12;18:09;36.7;276.8;0.5;244.3;50.06;105;2675.6
14-08-12;18:12;36.7;275.8;0.4;243.4;50.05;77;2675.6
14-08-12;18:15;36.4;278.3;0.5;243.4;50.05;95;2675.6
14-08-12;18:18;36.4;264.6;0.4;243.4;50.05;92;2675.6
14-08-12;18:21;36.3;275.2;0.5;244.3;50.02;95;2675.6
14-08-12;18:24;36.2;279.3;0.4;243.4;50.04;81;2675.6
14-08-12;18:27;36.2;275.9;0.4;243.4;50.01;74;2675.6
14-08-12;18:30;36.1;268.0;0.3;243.4;50.04;60;2675.6
14-08-12;18:33;36.1;262.6;0.3;242.4;50.02;48;2675.6
14-08-12;18:36;35.7;259.8;0.1;243.4;50.01;35;2675.6
14-08-12;18:39;35.9;265.2;0.2;243.4;50.02;33;2675.6
14-08-12;18:42;35.7;265.7;0.0;244.3;50.03;36;2675.6
14-08-12;18:45;35.5;266.3;0.2;241.4;50.02;40;2675.6
14-08-12;18:48;35.4;4.8;0.2;242.4;50.01;37;2675.6
14-08-12;18:51;35.5;262.5;0.2;242.4;50.02;34;2675.6
14-08-12;18:54;35.4;271.8;0.2;242.4;50.02;41;2675.6
14-08-12;18:57;35.5;286.3;0.4;243.4;50.03;80;2675.6
14-08-12;19:00;35.4;264.6;0.4;243.4;50.02;59;2675.6
14-08-12;19:03;35.2;275.6;0.2;242.4;50.05;47;2675.6
14-08-12;19:06;35.2;271.8;0.3;244.3;50.10;51;2675.6
14-08-12;19:09;35.2;270.2;0.2;243.4;50.01;44;2675.6
14-08-12;19:12;35.0;266.0;0.2;243.4;50.05;44;2675.6
14-08-12;19:15;34.9;255.3;0.2;243.4;50.03;36;2675.6
14-08-12;19:18;35.0;255.3;0.1;244.3;50.02;27;2675.6
14-08-12;19:21;34.8;251.2;0.1;242.4;50.02;21;2675.6
14-08-12;19:24;34.8;250.6;0.1;242.4;50.01;18;2675.6
14-08-12;19:27;34.8;255.4;0.1;243.4;50.03;16;2675.6
14-08-12;19:30;34.7;247.9;0.1;242.4;50.03;16;2675.6
14-08-12;19:33;34.7;244.9;0.1;243.4;50.01;13;2675.6
14-08-12;19:36;34.6;249.4;0.0;242.4;50.01;11;2675.6
14-08-12;19:39;34.5;243.4;0.0;242.4;50.02;9;2675.6
14-08-12;19:42;34.5;253.1;0.0;243.4;50.03;8;2675.6
14-08-12;19:45;34.4;241.8;0.0;242.4;50.04;5;2675.6
14-08-12;19:48;34.2;234.9;0.0;242.4;50.05;1;2675.6
14-08-12;19:51;34.1;206.3;0.0;244.3;50.01;0;2675.6
14-08-12;19:54;34.0;140.3;0.0;243.4;50.02;0;2675.6
14-08-12;19:57;34.0;127.0;0.0;242.4;50.07;0;2675.6
14-08-12;20:00;33.9;195.4;0.0;242.4;50.07;0;2675.6
14-08-12;20:03;33.9;201.4;0.0;242.4;50.02;0;2675.6
14-08-12;20:06;33.8;190.7;0.0;243.4;50.03;0;2675.6
14-08-12;20:09;33.7;162.8;0.0;243.4;50.04;0;2675.6
14-08-12;20:12;33.7;141.6;0.0;243.4;50.06;0;2675.6
14-08-12;20:15;33.5;108.1;0.0;242.4;50.04;0;2675.6
14-08-13;06:36;30.8;254.2;0.1;244.3;50.05;26;2675.6
14-08-13;06:39;31.0;261.9;0.1;244.3;50.08;26;2675.6
14-08-13;06:42;31.1;265.5;0.2;243.4;50.02;32;2675.6
14-08-13;06:45;31.1;268.5;0.1;243.4;50.02;31;2675.6
14-08-13;06:48;31.1;271.1;0.1;244.3;50.03;25;2675.6
14-08-13;06:51;31.2;256.3;0.1;243.4;50.03;27;2675.6
14-08-13;06:54;31.2;272.6;0.2;243.4;50.06;34;2675.6
14-08-13;06:57;31.2;270.7;0.2;243.4;50.04;42;2675.6
14-08-13;07:00;31.7;265.8;0.2;243.4;50.07;43;2675.6
14-08-13;07:03;31.7;274.0;0.2;243.4;50.09;47;2675.6
14-08-13;07:06;31.8;266.7;0.3;243.4;50.09;54;2675.7
14-08-13;07:09;31.9;278.4;0.4;242.4;50.07;60;2675.7
14-08-13;07:12;32.0;277.1;0.3;242.4;50.03;56;2675.7
14-08-13;07:15;32.0;272.3;0.2;241.4;50.05;44;2675.7
14-08-13;07:18;32.2;269.5;0.2;241.4;50.04;45;2675.7
14-08-13;07:21;32.3;279.9;0.2;241.4;50.02;48;2675.7
14-08-13;07:24;32.4;4.8;0.3;242.4;50.06;59;2675.7
14-08-13;07:27;32.5;287.1;0.4;240.4;50.03;71;2675.7
14-08-13;07:30;32.6;287.1;0.4;241.4;49.99;77;2675.7
14-08-13;07:33;32.7;282.2;0.4;242.4;50.05;77;2675.7
14-08-13;07:36;32.9;280.9;0.4;240.4;50.03;74;2675.7
14-08-13;07:39;33.0;282.4;0.4;241.4;50.04;72;2675.7
14-08-13;07:42;33.0;281.3;0.3;240.4;50.05;74;2675.7
14-08-13;07:45;33.2;280.5;0.4;243.4;50.04;75;2675.7
14-08-13;07:48;33.2;280.0;0.4;244.3;50.06;81;2675.7
14-08-13;07:51;33.4;278.4;0.4;245.3;50.03;89;2675.7
14-08-13;07:54;33.4;270.4;0.4;244.3;50.01;101;2675.7
14-08-13;07:57;33.3;285.7;0.6;243.4;50.06;113;2675.7
14-08-13;08:00;33.5;295.6;0.7;243.4;50.02;119;2675.7
14-08-13;08:03;33.7;287.4;0.6;246.3;50.06;115;2675.7
14-08-13;08:06;34.0;291.7;0.5;245.3;50.08;110;2675.7
14-08-13;08:09;33.8;289.1;0.5;244.3;50.02;97;2675.7
14-08-13;08:12;33.8;278.0;0.5;243.4;50.00;90;2675.7
14-08-13;08:15;33.9;283.8;0.5;243.4;50.05;94;2675.7
14-08-13;08:18;34.0;284.3;0.5;243.4;50.06;109;2675.7
14-08-13;08:21;34.1;287.5;0.5;244.3;50.04;109;2675.8
14-08-13;08:24;34.1;285.6;0.5;244.3;50.03;107;2675.8
14-08-13;08:27;34.0;291.3;0.5;244.3;50.05;112;2675.8
14-08-13;08:30;34.1;286.3;0.6;244.3;50.04;125;2675.8
14-08-13;08:33;34.4;292.9;0.6;245.3;50.05;135;2675.8
14-08-13;08:36;34.2;289.7;0.6;245.3;50.03;149;2675.8
14-08-13;08:39;34.5;291.6;0.7;245.3;50.05;142;2675.8
14-08-13;08:42;34.4;284.3;0.5;243.4;50.05;125;2675.8
14-08-13;08:45;34.5;290.1;0.5;245.3;50.02;109;2675.8
14-08-13;08:48;34.4;283.0;0.4;244.3;50.07;97;2675.8
14-08-13;08:51;34.4;284.1;0.4;244.3;50.07;90;2675.8
14-08-13;08:54;34.5;272.1;0.4;245.3;50.05;82;2675.8
14-08-13;08:57;34.4;284.7;0.4;244.3;50.02;69;2675.8
14-08-13;09:00;34.5;277.0;0.3;244.3;50.04;55;2675.8
14-08-13;09:03;34.2;266.4;0.3;243.4;50.07;54;2675.8
14-08-13;09:06;34.2;268.3;0.4;243.4;50.01;52;2675.8
14-08-13;09:09;34.2;264.5;0.3;244.3;50.04;52;2675.8
14-08-13;09:12;34.2;266.7;0.3;244.3;50.07;55;2675.8
14-08-13;09:15;34.2;273.0;0.3;243.4;50.08;61;2675.8
14-08-13;09:18;34.2;275.8;0.4;243.4;50.06;74;2675.8
14-08-13;09:21;34.1;279.6;0.5;244.3;50.07;98;2675.8
14-08-13;09:24;34.4;294.4;0.6;243.4;50.05;128;2675.8
14-08-13;09:27;34.4;296.4;0.7;244.3;50.05;147;2675.9
14-08-13;09:30;34.6;292.8;0.7;244.3;50.05;162;2675.9
14-08-13;09:33;34.6;294.7;0.7;243.4;50.04;160;2675.9
14-08-13;09:36;34.4;298.2;0.7;243.4;50.05;159;2675.9
14-08-13;09:39;34.7;290.6;1.0;243.4;49.10;166;2675.9
14-08-13;09:42;34.6;288.1;0.7;244.3;50.02;158;2675.9
14-08-13;09:45;34.6;286.8;0.6;244.3;50.05;126;2675.9
14-08-13;09:48;34.6;291.6;0.5;243.4;50.07;113;2675.9
14-08-13;09:51;34.7;293.5;0.7;244.3;50.08;148;2675.9
14-08-13;09:54;34.9;296.7;0.8;243.4;50.02;171;2675.9
14-08-13;09:57;34.9;291.5;0.9;244.3;50.08;183;2675.9
14-08-13;10:00;34.8;297.0;0.8;243.4;50.06;202;2675.9
14-08-13;10:03;34.8;299.2;1.0;246.3;50.05;233;2676.0
14-08-13;10:06;35.0;295.3;1.1;246.3;50.04;282;2676.0
14-08-13;10:09;35.3;297.2;1.3;38.6;50.05;322;2676.0
14-08-13;10:12;35.2;293.4;1.3;244.3;50.09;317;2676.0
14-08-13;10:15;35.4;295.8;1.2;244.3;50.04;305;2676.0
14-08-13;10:18;35.4;295.8;0.9;244.3;50.05;238;2676.0
14-08-13;10:21;35.3;294.4;1.0;246.3;50.05;240;2676.0
14-08-13;10:24;35.4;279.9;1.5;246.3;50.06;372;2676.1
14-08-13;10:27;35.7;288.1;2.3;245.3;50.08;533;2676.1
14-08-13;10:30;36.2;256.4;3.2;246.3;50.05;787;2676.1
14-08-13;10:33;36.9;291.0;3.0;246.3;50.04;751;2676.2
14-08-13;10:36;37.0;284.4;2.2;246.3;50.04;536;2676.2
14-08-13;10:39;37.1;272.0;2.3;246.3;50.03;533;2676.2
14-08-13;10:42;36.9;285.2;2.0;245.3;50.03;464;2676.3
14-08-13;10:45;37.2;278.9;2.0;244.3;50.03;484;2676.3
14-08-13;10:48;37.6;261.0;2.7;245.3;50.01;662;2676.3
14-08-13;10:51;37.6;291.5;3.2;245.3;50.03;767;2676.4
14-08-13;10:54;37.8;289.0;1.9;243.4;50.02;449;2676.4
14-08-13;10:57;37.7;274.6;2.7;245.3;50.04;654;2676.4
14-08-13;11:00;37.8;281.1;2.0;246.3;50.04;480;2676.4
14-08-13;11:03;37.8;285.6;2.1;245.3;49.99;512;2676.5
14-08-13;11:06;37.6;289.5;1.7;245.3;50.04;423;2676.5
14-08-13;11:09;37.7;292.0;1.9;246.3;50.00;453;2676.5
14-08-13;11:12;37.7;285.4;1.5;245.3;50.03;353;2676.5
14-08-13;11:15;37.5;263.2;1.5;244.3;50.06;376;2676.5
14-08-13;11:18;37.7;281.2;3.4;245.3;50.05;824;2676.6
14-08-13;11:21;38.4;283.3;3.1;244.3;50.02;757;2676.6
14-08-13;11:24;38.3;271.4;2.6;245.3;50.02;634;2676.6
14-08-13;11:27;38.9;258.5;3.4;246.3;50.02;851;2676.7
14-08-13;11:30;39.5;263.0;5.0;250.2;50.05;1260;2676.7
14-08-13;11:33;39.8;244.0;4.7;247.3;50.03;1212;2676.8
14-08-13;11:36;39.9;254.1;2.7;245.3;50.08;674;2676.9
14-08-13;11:39;39.9;270.4;2.3;245.3;50.04;546;2676.9
14-08-13;11:42;39.4;279.3;1.7;244.3;50.04;412;2676.9
14-08-13;11:45;39.1;266.0;2.4;245.3;50.07;576;2676.9
14-08-13;11:48;39.8;285.0;4.0;246.3;50.04;1003;2677.0
14-08-13;11:51;39.3;265.2;2.6;245.3;50.05;631;2677.0
14-08-13;11:54;39.7;266.0;2.3;243.4;50.04;569;2677.1
14-08-13;11:57;39.5;278.3;2.3;245.3;50.08;566;2677.1
14-08-13;12:00;39.5;283.3;2.5;244.3;50.09;591;2677.1
14-08-13;12:03;39.4;283.3;2.1;245.3;50.03;506;2677.1
14-08-13;12:06;39.3;284.1;2.8;246.3;50.06;695;2677.2
14-08-13;12:09;39.9;281.5;3.4;246.3;50.04;843;2677.2
14-08-13;12:12;40.5;260.1;4.7;246.3;50.06;1151;2677.3
14-08-13;12:15;40.7;250.3;4.4;246.3;50.05;1086;2677.3
14-08-13;12:18;40.6;252.9;2.3;245.3;50.04;524;2677.4
14-08-13;12:21;40.6;264.5;4.4;246.3;50.05;1076;2677.4
14-08-13;12:24;41.0;262.5;4.4;246.3;50.08;1069;2677.5
14-08-13;12:27;41.0;254.0;3.8;248.2;50.07;928;2677.5
14-08-13;12:30;41.4;266.4;4.5;247.3;50.06;1113;2677.6
14-08-13;12:33;41.6;251.6;4.3;247.3;50.01;1058;2677.6
14-08-13;12:36;41.7;245.2;4.0;245.3;50.03;917;2677.7
14-08-13;12:39;41.9;251.0;4.6;246.3;50.05;1147;2677.7
14-08-13;12:42;42.0;265.5;4.3;246.3;50.03;1068;2677.8
14-08-13;12:45;42.1;240.0;4.3;246.3;50.05;1044;2677.8
14-08-13;12:48;42.2;251.2;4.3;246.3;50.08;1031;2677.9
14-08-13;12:51;42.4;257.2;4.1;247.3;50.02;984;2677.9
14-08-13;12:54;42.4;249.6;4.6;245.3;50.08;1122;2678.0
14-08-13;12:57;42.5;255.1;4.6;246.3;50.05;1130;2678.0
14-08-13;13:00;42.9;249.7;4.8;246.3;50.07;1177;2678.1
14-08-13;13:03;42.8;254.4;5.2;247.3;50.03;1259;2678.1
14-08-13;13:06;43.4;249.0;4.6;246.3;50.04;1118;2678.2
14-08-13;13:09;43.4;247.4;4.9;246.3;50.07;1221;2678.3
14-08-13;13:12;43.5;247.5;4.1;248.2;50.07;1025;2678.3
14-08-13;13:15;43.4;236.7;2.3;248.2;50.06;548;2678.4
14-08-13;13:18;42.5;260.8;1.4;245.3;50.05;328;2678.4
14-08-13;13:21;41.7;273.3;1.3;246.3;50.07;298;2678.4
14-08-13;13:24;42.4;261.1;5.2;249.2;50.07;1298;2678.5
14-08-13;13:27;43.0;262.9;1.4;247.3;50.09;350;2678.5
14-08-13;13:30;42.0;261.7;1.5;245.3;50.08;373;2678.6
14-08-13;13:33;41.3;279.7;1.3;244.3;50.04;319;2678.6
14-08-13;13:36;41.5;267.1;5.1;249.2;50.08;1307;2678.6
14-08-13;13:39;41.3;277.1;3.3;248.2;50.06;797;2678.6
14-08-13;13:42;41.2;277.5;1.7;247.3;50.07;416;2678.7
14-08-13;13:45;40.9;289.4;1.4;245.3;50.07;318;2678.7
14-08-13;13:48;40.5;293.4;1.3;244.3;50.05;319;2678.7
14-08-13;13:51;40.2;281.6;1.4;245.3;50.10;315;2678.7
14-08-13;13:54;40.2;286.3;1.3;246.3;50.06;290;2678.7
14-08-13;13:57;39.5;290.6;1.1;247.3;50.09;252;2678.7
14-08-13;14:00;39.5;286.0;1.1;245.3;50.04;239;2678.7
