data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-08-13;14:03;39.3;288.4;1.3;247.3;50.01;315;2678.8
14-08-13;14:06;39.3;292.0;1.3;247.3;50.03;308;2678.8
14-08-13;14:09;39.2;293.8;1.2;246.3;50.04;280;2678.8
14-08-13;14:12;38.9;290.9;1.2;245.3;50.00;314;2678.8
14-08-13;14:15;39.0;292.3;1.2;245.3;50.03;288;2678.8
14-08-13;14:18;38.7;284.7;1.4;244.3;50.05;333;2678.8
14-08-13;14:21;38.6;292.2;1.6;245.3;50.03;403;2678.9
14-08-13;14:24;38.7;279.7;1.8;246.3;50.02;421;2678.9
14-08-13;14:27;38.7;280.0;2.0;246.3;50.03;485;2678.9
14-08-13;14:30;39.1;4.8;3.1;248.2;50.03;786;2678.9
14-08-13;14:33;39.7;273.1;3.8;249.2;50.02;940;2679.0
14-08-13;14:36;40.1;270.2;4.3;247.3;50.05;1063;2679.0
14-08-13;14:39;40.4;269.3;3.7;247.3;50.02;927;2679.1
14-08-13;14:42;40.5;265.7;3.8;247.3;50.04;953;2679.1
14-08-13;14:45;40.7;266.8;3.5;246.3;50.07;878;2679.2
14-08-13;14:48;40.7;262.7;3.2;246.3;50.07;790;2679.2
14-08-13;14:51;40.4;267.1;2.0;246.3;50.05;507;2679.2
14-08-13;14:54;40.1;267.6;2.7;246.3;50.05;645;2679.3
14-08-13;14:57;40.4;281.1;2.3;247.3;50.03;554;2679.3
14-08-13;15:00;40.1;276.2;2.2;248.2;50.06;544;2679.3
14-08-13;15:03;39.7;287.1;1.6;246.3;50.09;388;2679.3
14-08-13;15:06;39.8;285.4;1.3;245.3;50.04;316;2679.4
14-08-13;15:09;39.2;283.7;1.0;246.3;50.05;238;2679.4
14-08-13;15:12;39.0;289.7;1.0;245.3;50.04;222;2679.4
14-08-13;15:15;39.0;289.5;0.9;246.3;50.05;203;2679.4
14-08-13;15:18;38.7;287.1;0.9;246.3;50.07;211;2679.4
14-08-13;15:21;38.4;288.7;1.0;246.3;50.05;230;2679.4
14-08-13;15:24;38.5;289.4;1.0;246.3;50.08;235;2679.4
14-08-13;15:27;38.4;290.9;0.9;246.3;50.05;205;2679.4
14-08-13;15:30;38.2;287.4;0.8;247.3;50.02;175;2679.4
14-08-13;15:33;38.2;287.8;0.7;246.3;50.04;168;2679.5
14-08-13;15:36;37.9;288.2;0.6;246.3;50.04;149;2679.5
14-08-13;15:39;37.7;290.0;0.5;246.3;50.06;134;2679.5
14-08-13;15:42;37.6;285.2;0.5;244.3;50.05;114;2679.5
14-08-13;15:45;37.4;281.6;0.5;244.3;50.07;95;2679.5
14-08-13;15:48;37.4;280.0;0.4;245.3;50.06;81;2679.5
14-08-13;15:51;37.1;279.3;0.5;244.3;50.06;74;2679.5
14-08-13;15:54;36.9;277.0;0.4;244.3;50.05;70;2679.5
14-08-13;15:57;36.9;266.8;0.4;245.3;50.11;68;2679.5
14-08-13;16:00;36.8;265.8;0.4;246.3;50.07;64;2679.5
14-08-13;16:03;36.5;271.5;0.4;245.3;50.01;66;2679.5
14-08-13;16:06;36.4;273.4;0.4;245.3;50.09;70;2679.5
14-08-13;16:09;36.4;268.0;0.4;246.3;50.07;64;2679.5
14-08-13;16:12;36.2;264.8;0.4;245.3;50.05;61;2679.5
14-08-13;16:15;36.1;279.3;0.3;246.3;50.05;61;2679.5
14-08-13;16:18;36.1;262.9;0.4;245.3;50.05;57;2679.5
14-08-13;16:21;36.1;270.8;0.3;245.3;50.06;55;2679.5
14-08-13;16:24;36.0;267.9;0.3;247.3;50.11;57;2679.5
14-08-13;16:27;36.0;268.6;0.3;245.3;50.06;57;2679.5
14-08-13;16:30;36.0;268.2;0.3;244.3;50.08;50;2679.5
14-08-13;16:33;35.7;270.4;0.0;244.3;50.05;54;2679.5
14-08-13;16:36;35.7;280.6;0.4;245.3;50.06;72;2679.5
14-08-13;16:39;35.7;278.1;0.4;244.3;50.07;65;2679.5
14-08-13;16:42;35.6;278.1;0.3;244.3;50.06;59;2679.5
14-08-13;16:45;35.5;268.5;0.3;245.3;50.04;53;2679.5
14-08-13;16:48;35.5;271.8;0.3;245.3;50.06;50;2679.5
14-08-13;16:51;35.5;277.0;0.4;245.3;50.07;61;2679.6
14-08-13;16:54;35.4;262.5;0.3;246.3;50.06;55;2679.6
14-08-13;16:57;35.4;275.3;0.2;245.3;50.09;46;2679.6
14-08-13;17:00;35.4;271.2;0.2;244.3;50.05;39;2679.6
14-08-13;17:03;35.3;262.3;0.2;244.3;50.04;41;2679.6
14-08-13;17:06;35.3;262.5;0.2;246.3;50.07;36;2679.6
14-08-13;17:09;35.3;263.8;0.1;245.3;50.07;30;2679.6
14-08-13;17:12;35.3;255.7;0.1;246.3;50.07;32;2679.6
14-08-13;17:15;35.2;258.9;0.1;246.3;50.09;36;2679.6
14-08-13;17:18;35.0;274.5;0.2;245.3;50.05;44;2679.6
14-08-13;17:21;34.9;264.4;0.2;245.3;50.06;47;2679.6
14-08-13;17:24;34.8;264.4;0.3;245.3;50.06;50;2679.6
14-08-13;17:27;35.0;269.0;0.3;245.3;50.03;54;2679.6
14-08-13;17:30;35.2;269.5;0.3;246.3;50.06;49;2679.6
14-08-13;17:33;34.9;258.8;0.1;246.3;50.02;30;2679.6
14-08-13;17:36;34.9;250.9;0.1;246.3;50.04;26;2679.6
14-08-13;17:39;34.7;258.8;0.2;246.3;50.06;37;2679.6
14-08-13;17:42;34.8;261.7;0.2;245.3;50.06;37;2679.6
14-08-13;17:45;34.7;252.3;0.1;245.3;50.05;27;2679.6
14-08-13;17:48;34.8;246.6;0.1;245.3;50.02;16;2679.6
14-08-13;17:51;34.7;250.9;0.0;244.3;50.06;10;2679.6
14-08-13;17:54;34.6;245.3;0.0;245.3;50.05;11;2679.6
14-08-13;17:57;34.5;228.2;0.0;247.3;50.04;10;2679.6
14-08-13;18:00;34.7;244.1;0.0;246.3;50.07;8;2679.6
14-08-13;18:03;34.5;237.8;0.0;245.3;50.09;5;2679.6
14-08-13;18:06;34.5;235.4;0.0;246.3;50.02;4;2679.6
14-08-13;18:09;34.4;234.8;0.0;245.3;50.06;4;2679.6
14-08-13;18:12;34.2;240.9;0.0;245.3;50.05;0;2679.6
14-08-13;18:15;34.1;184.4;0.0;245.3;50.02;0;2679.6
14-08-13;18:18;34.2;184.2;0.0;247.3;50.04;2;2679.6
14-08-13;18:21;34.1;199.6;0.0;247.3;50.03;4;2679.6
14-08-13;18:24;34.1;197.3;0.0;245.3;50.02;3;2679.6
14-08-13;18:27;34.0;226.4;0.0;245.3;50.00;7;2679.6
14-08-13;18:30;34.1;238.4;0.0;245.3;50.05;8;2679.6
14-08-13;18:33;33.9;228.0;0.0;245.3;50.01;7;2679.6
14-08-13;18:36;34.0;233.7;0.0;244.3;50.00;3;2679.6
14-08-13;18:39;33.9;192.3;0.0;246.3;50.03;0;2679.6
14-08-13;18:42;33.7;246.8;0.0;245.3;50.05;0;2679.6
14-08-13;18:45;33.7;257.8;0.0;245.3;50.03;0;2679.6
14-08-13;18:48;33.5;249.3;0.0;245.3;50.02;0;2679.6
14-08-13;18:51;33.5;255.3;0.0;245.3;49.99;0;2679.6
14-08-13;18:54;33.4;250.6;0.0;244.3;50.03;0;2679.6
14-08-13;18:57;33.4;251.9;0.0;246.3;50.06;0;2679.6
14-08-13;19:00;33.3;254.2;0.0;246.3;50.08;0;2679.6
14-08-13;19:03;33.3;258.2;0.0;246.3;50.02;0;2679.6
14-08-13;19:06;33.2;261.6;0.0;245.3;50.06;0;2679.6
14-08-13;19:09;33.2;234.0;0.0;246.3;50.08;0;2679.6
14-08-13;19:12;33.1;202.2;0.0;246.3;50.08;0;2679.6
14-08-14;05:54;30.2;263.2;0.0;240.4;50.05;4;2679.6
14-08-14;05:57;30.5;254.2;0.1;240.4;50.03;17;2679.6
14-08-14;06:00;30.7;261.0;0.1;240.4;50.09;23;2679.6
14-08-14;06:03;30.8;253.7;0.1;243.4;50.09;15;2679.6
14-08-14;06:06;30.8;4.5.2;0.0;242.4;50.02;8;2679.6
14-08-14;06:09;30.8;246.2;0.0;243.4;50.03;8;2679.6
14-08-14;06:12;30.7;246.3;0.0;241.4;50.03;4;2679.6
14-08-14;06:15;31.0;250.3;0.1;242.4;50.04;16;2679.6
14-08-14;06:18;31.1;251.2;0.1;242.4;50.06;15;2679.6
14-08-14;06:21;31.1;4.5.2;0.0;243.4;50.07;13;2679.6
14-08-14;06:24;31.2;239.7;0.1;242.4;50.07;27;2679.6
14-08-14;06:27;31.5;263.9;0.2;242.4;50.06;44;2679.6
14-08-14;06:30;31.6;259.7;0.2;241.4;50.06;35;2679.6
14-08-14;06:33;31.7;273.4;0.3;243.4;50.06;51;2679.6
14-08-14;06:36;31.7;271.8;0.4;243.4;50.06;67;2679.6
14-08-14;06:39;31.8;270.8;0.4;243.4;50.05;67;2679.6
14-08-14;06:42;31.9;270.4;0.4;242.4;50.05;74;2679.6
14-08-14;06:45;32.0;279.7;0.3;244.3;50.05;60;2679.6
14-08-14;06:48;32.3;269.8;0.4;243.4;50.05;70;2679.6
14-08-14;06:51;32.3;277.2;0.4;243.4;50.07;78;2679.6
14-08-14;06:54;32.4;273.9;0.0;243.4;50.04;89;2679.6
14-08-14;06:57;32.4;286.0;0.5;243.4;50.06;91;2679.6
14-08-14;07:00;32.9;287.2;0.4;242.4;50.08;103;2679.6
14-08-14;07:03;32.7;286.8;0.4;242.4;50.08;87;2679.6
14-08-14;07:06;32.9;276.4;0.5;243.4;50.05;91;2679.6
14-08-14;07:09;33.0;287.5;0.6;243.4;50.08;125;2679.7
14-08-14;07:12;33.3;288.8;0.6;242.4;50.06;119;2679.7
14-08-14;07:15;33.2;278.1;0.4;243.4;50.06;81;2679.7
14-08-14;07:18;33.3;273.4;0.5;243.4;50.03;81;2679.7
14-08-14;07:21;33.3;284.1;0.5;242.4;50.05;99;2679.7
14-08-14;07:24;33.4;291.0;0.5;243.4;50.03;111;2679.7
14-08-14;07:27;33.4;285.0;0.5;243.4;50.04;115;2679.7
14-08-14;07:30;33.7;286.9;0.6;241.4;50.03;129;2679.7
14-08-14;07:33;33.8;291.0;0.5;243.4;50.02;110;2679.7
14-08-14;07:36;33.9;289.4;0.5;243.4;50.04;118;2679.7
14-08-14;07:39;33.8;287.4;0.5;243.4;50.02;112;2679.7
14-08-14;07:42;33.8;279.0;0.5;243.4;50.08;113;2679.7
14-08-14;07:45;33.9;284.7;0.5;244.3;50.07;115;2679.7
14-08-14;07:48;33.9;284.1;0.5;245.3;50.06;89;2679.7
14-08-14;07:51;34.0;279.6;0.4;242.4;50.02;83;2679.7
14-08-14;07:54;33.9;279.7;0.4;242.4;50.02;80;2679.7
14-08-14;07:57;34.0;292.8;0.5;243.4;50.04;92;2679.7
14-08-14;08:00;34.1;290.7;0.6;244.3;50.05;137;2679.7
14-08-14;08:03;34.2;297.0;0.6;243.4;50.06;138;2679.8
14-08-14;08:06;34.4;306.0;0.7;242.4;50.06;144;2679.8
14-08-14;08:09;34.4;300.8;0.6;242.4;50.02;144;2679.8
14-08-14;08:12;34.6;307.0;0.7;242.4;50.05;158;2679.8
14-08-14;08:15;34.6;307.1;0.7;242.4;50.08;157;2679.8
14-08-14;08:18;34.5;296.6;0.7;243.4;50.06;138;2679.8
14-08-14;08:21;34.5;298.8;0.6;242.4;50.07;137;2679.8
14-08-14;08:24;34.6;308.4;0.7;242.4;50.02;148;2679.8
14-08-14;08:27;34.6;301.0;0.8;241.4;50.08;188;2679.8
14-08-14;08:30;34.6;285.7;0.6;243.4;50.03;140;2679.8
14-08-14;08:33;34.8;305.1;0.5;243.4;50.03;130;2679.8
14-08-14;08:36;34.6;290.0;0.5;244.3;50.05;119;2679.8
14-08-14;08:39;34.6;307.0;0.5;243.4;50.04;132;2679.8
14-08-14;08:42;34.7;310.9;0.5;242.4;50.02;125;2679.8
14-08-14;08:45;34.6;318.3;0.7;243.4;50.06;140;2679.8
14-08-14;08:48;34.8;303.3;0.8;243.4;50.07;183;2679.9
14-08-14;08:51;34.9;294.8;0.7;242.4;50.03;151;2679.9
14-08-14;08:54;34.8;276.8;0.8;244.3;50.04;171;2679.9
14-08-14;08:57;34.9;292.8;0.9;243.4;50.04;203;2679.9
14-08-14;09:00;35.2;293.8;1.0;242.4;50.07;244;2679.9
14-08-14;09:03;35.2;305.1;1.1;243.4;50.04;245;2679.9
14-08-14;09:06;35.2;308.9;1.2;242.4;50.05;291;2679.9
14-08-14;09:09;35.4;312.1;1.5;243.4;50.04;365;2679.9
14-08-14;09:12;35.3;291.5;1.6;244.3;50.05;390;2679.9
14-08-14;09:15;35.5;301.6;1.8;243.4;50.05;429;2680.0
14-08-14;09:18;35.6;290.3;0.8;242.4;50.05;174;2680.0
14-08-14;09:21;35.6;316.5;1.9;243.4;50.07;449;2680.0
14-08-14;09:24;35.7;313.3;2.1;243.4;50.02;511;2680.0
14-08-14;09:27;36.1;295.0;1.9;243.4;50.03;449;2680.0
14-08-14;09:30;36.1;307.7;2.2;244.3;50.05;529;2680.1
14-08-14;09:33;36.2;301.0;1.5;243.4;50.06;371;2680.1
14-08-14;09:36;36.3;297.5;2.8;243.4;50.09;675;2680.1
14-08-14;09:39;36.3;280.8;1.3;242.4;50.06;322;2680.1
14-08-14;09:42;36.1;291.6;1.0;242.4;50.07;232;2680.1
14-08-14;09:45;36.3;270.1;1.9;242.4;50.08;434;2680.2
14-08-14;09:48;36.2;279.7;2.8;245.3;50.05;703;2680.2
14-08-14;09:51;36.3;271.1;1.2;243.4;50.06;267;2680.2
14-08-14;09:54;36.3;298.2;1.5;243.4;50.08;346;2680.2
14-08-14;09:57;36.8;317.1;1.9;242.4;50.07;394;2680.2
14-08-14;10:00;36.3;298.9;1.1;243.4;50.11;268;2680.3
14-08-14;10:03;37.1;298.9;3.5;244.3;50.06;850;2680.3
14-08-14;10:06;37.4;294.1;3.3;245.3;50.06;776;2680.3
14-08-14;10:09;37.4;290.9;1.1;243.4;50.07;243;2680.4
14-08-14;10:12;37.0;266.4;1.4;242.4;50.10;344;2680.4
14-08-14;10:15;37.1;292.2;1.3;243.4;50.08;308;2680.4
14-08-14;10:18;37.2;271.2;1.3;244.3;50.06;306;2680.4
14-08-14;10:21;36.9;301.6;1.4;242.4;50.07;333;2680.4
14-08-14;10:24;37.1;270.8;3.3;247.3;50.05;770;2680.5
14-08-14;10:27;37.6;277.4;4.5;247.3;50.06;1109;2680.5
14-08-14;10:30;37.7;290.7;1.4;242.4;50.09;328;2680.5
14-08-14;10:33;37.2;272.7;1.0;242.4;50.08;217;2680.6
14-08-14;10:36;37.7;287.8;4.1;244.3;50.05;1028;2680.6
14-08-14;10:39;37.9;262.2;1.9;244.3;50.06;510;2680.6
14-08-14;10:42;38.3;282.8;4.3;246.3;50.05;1062;2680.7
14-08-14;10:45;38.7;296.7;4.0;244.3;50.06;796;2680.7
14-08-14;10:48;38.6;282.7;1.1;38.6;50.07;266;2680.8
14-08-14;10:51;39.0;287.2;2.7;243.4;50.07;660;2680.8
14-08-14;10:54;38.7;285.4;1.4;243.4;50.07;339;2680.8
14-08-14;10:57;38.3;293.8;2.0;243.4;50.06;507;2680.9
14-08-14;11:00;38.4;293.5;1.5;243.4;50.07;348;2680.9
14-08-14;11:03;38.3;296.7;1.4;242.4;50.05;337;2680.9
14-08-14;11:06;38.0;287.4;2.6;243.4;50.11;638;2680.9
14-08-14;11:09;38.3;280.6;2.9;244.3;50.03;704;2680.9
14-08-14;11:12;50.0;286.5;1.5;247.3;50.06;406;2681.0
14-08-14;11:15;38.3;286.3;3.2;248.2;50.06;792;2681.0
14-08-14;11:18;39.0;274.5;4.8;249.2;50.04;1207;2681.0
14-08-14;11:21;38.7;294.8;3.8;247.3;50.09;930;2681.1
14-08-14;11:24;39.0;289.3;2.4;247.3;50.03;611;2681.1
14-08-14;11:27;38.7;262.0;1.5;245.3;50.06;389;2681.1
14-08-14;11:30;39.0;267.9;1.6;246.3;50.0;361;2681.2
14-08-14;11:33;39.0;285.6;1.8;246.3;50.05;454;2681.2
14-08-14;11:36;38.9;287.9;1.6;245.3;50.05;403;2681.2
14-08-14;11:39;39.2;287.2;4.1;247.3;50.02;1000;2681.3
14-08-14;11:42;39.3;276.1;4.0;247.3;50.03;983;2681.3
14-08-14;11:45;39.2;283.1;2.1;245.3;50.05;496;2681.4
14-08-14;11:48;39.3;274.9;1.4;246.3;50.06;352;2681.4
14-08-14;11:51;38.7;248.4;3.4;246.3;50.03;723;2681.4
14-08-14;11:54;39.2;285.3;1.5;245.3;50.03;358;2681.4
14-08-14;11:57;39.1;288.2;1.1;244.3;50.04;270;2681.5
14-08-14;12:00;38.9;284.6;5.3;247.3;50.09;1305;2681.5
14-08-14;12:03;39.5;270.9;1.6;247.3;50.02;387;2681.5
14-08-14;12:06;39.4;279.3;1.6;246.3;50.05;389;2681.6
14-08-14;12:09;38.9;292.2;1.6;245.3;50.05;392;2681.6
14-08-14;12:12;38.9;290.7;2.5;246.3;50.07;671;2681.6
14-08-14;12:15;39.1;300.5;2.9;246.3;50.05;729;2681.6
14-08-14;12:18;39.2;287.6;1.5;245.3;50.05;372;2681.7
14-08-14;12:21;39.3;281.3;2.1;246.3;50.05;500;2681.7
14-08-14;12:24;39.8;293.7;2.8;247.3;50.05;670;2681.8
14-08-14;12:27;39.8;280.3;3.7;246.3;50.04;898;2681.8
14-08-14;12:30;39.4;293.1;2.3;246.3;50.05;555;2681.8
14-08-14;12:33;39.4;291.0;2.5;246.3;50.06;614;2681.9
14-08-14;12:36;39.0;287.6;1.5;246.3;50.01;329;2681.9
14-08-14;12:39;38.9;295.8;2.0;246.3;50.05;492;2681.9
14-08-14;12:42;38.9;290.7;1.5;245.3;50.08;349;2681.9
14-08-14;12:45;38.6;281.2;1.7;245.3;50.06;411;2681.9
14-08-14;12:48;38.7;294.4;2.1;245.3;50.09;500;2682.0
14-08-14;12:51;38.7;295.3;2.0;246.3;50.08;491;2682.0
14-08-14;12:54;38.4;291.6;2.0;246.3;50.07;490;2682.0
14-08-14;12:57;38.6;273.0;1.9;247.3;50.07;453;2682.0
14-08-14;13:00;38.7;290.3;2.4;247.3;50.07;602;2682.1
14-08-14;13:03;38.6;295.4;2.0;246.3;50.06;475;2682.1
14-08-14;13:06;38.5;293.2;1.8;244.3;50.07;438;2682.1
14-08-14;13:09;38.5;293.1;1.8;246.3;50.08;445;2682.1
14-08-14;13:12;38.3;293.9;1.3;246.3;50.06;320;2682.1
14-08-14;13:15;38.0;292.2;1.6;246.3;50.07;391;2682.2
14-08-14;13:18;38.2;284.3;1.7;245.3;50.06;405;2682.2
14-08-14;13:21;38.0;289.7;1.9;245.3;50.07;466;2682.2
14-08-14;13:24;38.3;275.9;1.8;245.3;50.08;450;2682.2
14-08-14;13:27;38.3;294.8;2.1;245.3;50.07;532;2682.3
14-08-14;13:30;38.2;294.7;2.1;246.3;50.07;522;2682.3
14-08-14;13:33;38.4;295.4;2.3;247.3;50.03;568;2682.3
14-08-14;13:36;38.3;291.0;1.9;246.3;50.07;457;2682.3
14-08-14;13:39;38.4;284.7;2.7;246.3;50.04;651;2682.4
14-08-14;13:42;38.5;292.3;2.5;247.3;50.06;623;2682.4
14-08-14;13:45;38.5;275.5;0.0;245.3;50.05;574;2682.4
14-08-14;13:48;38.4;290.4;2.9;248.2;50.06;718;2682.4
14-08-14;13:51;38.7;265.2;2.3;247.3;50.05;580;2682.5
14-08-14;13:54;38.5;258.3;2.1;248.2;50.06;489;2682.5
14-08-14;13:57;38.6;288.5;1.7;246.3;50.06;433;2682.5
14-08-14;14:00;38.2;291.5;1.5;245.3;50.05;343;2682.5
14-08-14;14:03;38.0;291.3;1.4;247.3;50.04;353;2682.6
14-08-14;14:06;38.2;270.4;1.8;247.3;50.03;439;2682.6
14-08-14;14:09;38.2;292.2;1.2;245.3;50.01;297;2682.6
14-08-14;14:12;37.7;297.2;1.1;246.3;50.05;242;2682.6
14-08-14;14:15;37.6;293.9;1.0;245.3;50.04;234;2682.6
14-08-14;14:18;37.7;294.1;0.9;245.3;50.06;215;2682.6
14-08-14;14:21;37.4;295.6;0.9;246.3;50.04;208;2682.7
14-08-14;14:24;37.2;292.5;0.9;247.3;50.06;217;2682.7
14-08-14;14:27;37.2;292.9;1.1;244.3;50.04;222;2682.7
14-08-14;14:30;37.0;288.2;0.8;245.3;50.06;195;2682.7
14-08-14;14:33;36.9;291.9;0.8;246.3;50.03;203;2682.7
14-08-14;14:36;36.9;298.5;1.0;246.3;50.01;217;2682.7
14-08-14;14:39;37.1;295.1;1.0;247.3;50.05;253;2682.7
14-08-14;14:42;37.1;297.8;1.3;247.3;50.01;274;2682.7
14-08-14;14:45;36.9;294.4;1.2;247.3;50.03;293;2682.7
14-08-14;14:48;36.9;297.6;1.3;246.3;50.06;319;2682.8
14-08-14;14:51;37.0;299.7;1.5;246.3;50.05;380;2682.8
14-08-14;14:54;36.9;295.6;1.7;247.3;50.07;402;2682.8
14-08-14;14:57;37.1;288.4;2.0;248.2;50.06;483;2682.8
14-08-14;15:00;37.2;290.9;1.2;247.3;50.07;314;2682.8
14-08-14;15:03;36.8;292.3;1.2;246.3;50.05;296;2682.8
14-08-14;15:06;36.9;292.9;1.0;246.3;49.97;199;2682.9
14-08-14;15:09;36.8;289.5;0.8;245.3;50.01;200;2682.9
14-08-14;15:12;36.8;291.6;0.8;247.3;50.01;165;2682.9
14-08-14;15:15;36.7;284.9;0.8;247.3;50.06;170;2682.9
14-08-14;15:18;36.7;287.8;0.8;245.3;50.06;176;2682.9
14-08-14;15:21;36.3;281.5;0.8;247.3;50.02;183;2682.9
14-08-14;15:24;36.7;295.8;1.0;247.3;50.06;211;2682.9
14-08-14;15:27;36.4;289.0;1.0;247.3;50.05;231;2682.9
14-08-14;15:30;36.5;291.7;1.2;247.3;50.06;303;2682.9
14-08-14;15:33;36.5;293.1;1.5;249.2;50.00;343;2683.0
14-08-14;15:36;36.5;295.8;1.7;247.3;50.03;415;2683.0
14-08-14;15:39;36.8;285.4;2.4;248.2;50.05;576;2683.0
14-08-14;15:42;36.9;293.4;2.2;247.3;50.02;541;2683.0
14-08-14;15:45;37.2;286.5;3.1;249.2;50.00;729;2683.1
14-08-14;15:48;37.2;289.1;2.4;247.3;50.01;583;2683.1
14-08-14;15:51;37.5;296.7;3.0;247.3;50.03;758;2683.1
14-08-14;15:54;38.0;274.6;4.0;249.2;50.05;1007;2683.2
14-08-14;15:57;38.3;274.9;3.4;247.3;50.03;857;2683.2
14-08-14;16:00;38.5;268.7;3.1;248.2;50.07;780;2683.2
14-08-14;16:03;38.4;274.9;2.4;250.2;50.07;584;2683.3
14-08-14;16:06;38.2;278.4;1.9;248.2;50.05;472;2683.3
14-08-14;16:09;38.3;284.7;2.3;246.3;50.04;564;2683.3
14-08-14;16:12;38.4;285.7;1.9;247.3;50.00;438;2683.4
14-08-14;16:15;38.2;284.6;1.2;247.3;50.04;291;2683.4
14-08-14;16:18;37.8;292.5;1.2;246.3;50.03;272;2683.4
14-08-14;16:21;37.9;282.4;1.5;248.2;50.05;393;2683.4
14-08-14;16:24;38.0;282.8;1.7;247.3;50.05;428;2683.4
14-08-14;16:27;38.2;275.0;2.3;248.2;50.05;568;2683.5
14-08-14;16:30;38.3;275.6;2.3;246.3;50.06;545;2683.5
14-08-14;16:33;38.0;278.0;2.5;248.2;50.06;602;2683.5
14-08-14;16:36;38.3;269.9;1.9;248.2;50.05;470;2683.5
14-08-14;16:39;38.0;277.4;1.0;247.3;50.04;249;2683.6
14-08-14;16:42;37.9;301.9;1.4;246.3;50.07;325;2683.6
14-08-14;16:45;38.2;288.5;1.9;247.3;50.05;458;2683.6
14-08-14;16:48;38.2;277.5;1.4;245.3;50.06;349;2683.6
14-08-14;16:51;38.0;285.0;1.2;246.3;50.03;301;2683.6
14-08-14;16:54;37.8;284.4;0.8;247.3;50.04;175;2683.6
14-08-14;16:57;37.5;287.8;0.6;248.2;50.06;143;2683.6
14-08-14;17:00;37.2;281.1;0.7;244.3;50.06;143;2683.7
14-08-14;17:03;37.1;289.8;0.7;246.3;50.04;147;2683.7
14-08-14;17:06;37.0;285.7;0.7;246.3;50.08;145;2683.7
14-08-14;17:09;37.2;284.3;0.7;246.3;50.06;148;2683.7
14-08-14;17:12;36.8;284.0;0.5;247.3;50.05;121;2683.7
14-08-14;17:15;36.8;282.2;0.5;247.3;50.04;99;2683.7
14-08-14;17:18;36.7;281.6;0.4;246.3;50.04;88;2683.7
14-08-14;17:21;36.5;272.7;0.4;246.3;50.03;72;2683.7
14-08-14;17:24;36.3;265.8;0.3;245.3;50.03;53;2683.7
14-08-14;17:27;36.2;271.5;0.2;247.3;50.03;41;2683.7
14-08-14;17:30;36.2;264.5;0.1;247.3;50.05;34;2683.7
14-08-14;17:33;35.9;259.7;0.1;245.3;50.05;29;2683.7
14-08-14;17:36;35.7;250.6;0.1;246.3;50.05;27;2683.7
14-08-14;17:39;35.7;260.1;0.1;245.3;50.03;28;2683.7
14-08-14;17:42;35.7;261.0;0.1;245.3;50.06;25;2683.7
14-08-14;17:45;35.5;262.5;0.1;246.3;50.04;26;2683.7
14-08-14;17:48;35.6;254.7;0.1;247.3;50.05;29;2683.7
14-08-14;17:51;35.4;264.1;0.2;246.3;50.06;36;2683.7
14-08-14;17:54;35.4;261.6;0.1;246.3;50.04;35;2683.7
14-08-14;17:57;35.2;259.2;0.1;246.3;50.06;33;2683.7
14-08-14;18:00;35.3;256.0;0.1;247.3;50.09;26;2683.7
14-08-14;18:03;35.0;251.8;0.1;244.3;50.09;18;2683.7
14-08-14;18:06;35.2;244.6;0.1;243.4;50.08;14;2683.7
14-08-14;18:09;34.9;240.0;0.0;243.4;50.08;12;2683.7
14-08-14;18:12;34.9;229.5;0.0;243.4;50.07;12;2683.7
14-08-14;18:15;34.8;242.4;0.0;242.4;50.04;11;2683.7
14-08-14;18:18;34.7;238.9;0.0;244.3;50.03;6;2683.7
14-08-14;18:21;34.5;232.6;0.0;243.4;50.02;4;2683.7
14-08-14;18:24;34.5;228.8;0.0;243.4;50.03;3;2683.7
14-08-14;18:27;34.5;237.4;0.0;243.4;50.04;4;2683.7
14-08-14;18:30;34.4;239.6;0.0;243.4;50.05;5;2683.7
14-08-14;18:33;34.4;249.3;0.0;244.3;50.06;5;2683.7
14-08-14;18:36;34.2;239.0;0.0;244.3;50.06;5;2683.7
14-08-14;18:39;34.4;246.9;0.0;243.4;50.04;7;2683.7
14-08-14;18:42;34.1;246.6;0.0;243.4;50.07;8;2683.7
14-08-14;18:45;34.1;234.3;0.0;242.4;50.04;7;2683.7
14-08-14;18:48;34.0;241.1;0.0;243.4;50.03;6;2683.7
14-08-14;18:51;34.0;242.5;0.0;244.3;50.04;7;2683.7
14-08-14;18:54;33.9;246.0;0.0;243.4;50.04;9;2683.7
14-08-14;18:57;33.9;244.4;0.0;243.4;50.04;5;2683.7
14-08-14;19:00;33.7;235.9;0.0;243.4;50.05;5;2683.7
14-08-14;19:03;33.9;254.4;0.0;243.4;50.12;5;2683.7
14-08-14;19:06;33.7;238.9;0.0;243.4;50.08;1;2683.7
14-08-14;19:09;33.7;179.1;0.0;243.4;50.03;1;2683.7
14-08-14;19:12;33.4;185.5;0.0;243.4;50.07;0;2683.7
14-08-14;19:15;33.5;191.1;0.0;243.4;50.02;1;2683.7
14-08-14;19:18;33.3;191.6;0.0;243.4;50.08;1;2683.7
14-08-14;19:21;33.3;213.4;0.0;243.4;50.07;0;2683.7
14-08-14;19:24;33.3;208.5;0.0;244.3;50.05;0;2683.7
14-08-14;19:27;33.2;212.6;0.0;244.3;50.03;0;2683.7
14-08-14;19:30;33.1;195.9;0.0;243.4;50.08;0;2683.7
14-08-14;19:33;33.1;127.2;0.0;243.4;50.07;0;2683.7
14-08-14;19:36;33.1;138.2;0.0;243.4;50.05;0;2683.7
14-08-14;19:39;33.0;207.5;0.0;244.3;50.06;0;2683.7
14-08-14;19:42;33.0;208.8;0.0;244.3;50.03;0;2683.7
14-08-14;19:45;32.9;188.0;0.0;242.4;50.06;0;2683.7
14-08-14;19:48;32.9;177.6;0.0;243.4;50.07;0;2683.7
14-08-14;19:51;32.9;164.9;0.0;243.4;50.03;0;2683.7
14-08-14;19:54;32.7;149.2;0.0;244.3;50.04;0;2683.7
14-08-14;19:57;32.7;145.3;0.0;243.4;50.05;0;2683.7
14-08-14;20:00;32.6;212.6;0.1;243.4;50.08;0;2683.7
14-08-14;20:03;32.6;229.5;0.0;242.4;50.06;0;2683.7
14-08-14;20:06;32.5;161.1;0.0;242.4;50.07;0;2683.7
14-08-15;06:06;30.3;262.3;0.1;242.4;50.03;20;2683.7
14-08-15;06:09;30.2;268.9;0.1;239.5;50.02;27;2683.7
14-08-15;06:12;30.3;267.4;0.1;244.3;50.03;29;2683.7
14-08-15;06:15;30.7;269.2;0.1;243.4;50.04;30;2683.7
14-08-15;06:18;30.7;267.0;0.1;244.3;50.04;29;2683.7
14-08-15;06:21;30.8;267.1;0.1;244.3;50.02;27;2683.7
14-08-15;06:24;30.9;268.0;0.1;244.3;50.06;23;2683.7
14-08-15;06:27;30.9;265.2;0.1;243.4;50.05;29;2683.7
14-08-15;06:30;31.1;267.3;0.2;243.4;50.04;36;2683.7
14-08-15;06:33;31.0;271.5;0.2;243.4;50.05;37;2683.7
14-08-15;06:36;31.1;270.5;0.2;243.4;50.04;34;2683.7
14-08-15;06:39;31.2;265.2;0.1;243.4;50.00;31;2683.7
14-08-15;06:42;31.5;259.8;0.1;243.4;50.05;29;2683.7
14-08-15;06:45;31.5;4.8;0.1;244.3;50.05;28;2683.7
14-08-15;06:48;31.5;265.8;0.1;242.4;50.07;29;2683.7
14-08-15;06:51;31.8;266.7;0.1;243.4;50.06;31;2683.8
14-08-15;06:54;31.6;272.1;0.1;243.4;50.04;34;2683.8
14-08-15;06:57;31.7;264.1;0.2;243.4;50.02;40;2683.8
14-08-15;07:00;31.7;273.6;0.2;245.3;50.06;43;2683.8
14-08-15;07:03;31.8;263.8;0.2;244.3;50.05;48;2683.8
14-08-15;07:06;32.0;275.9;0.3;245.3;50.03;49;2683.8
14-08-15;07:09;31.9;276.8;0.3;244.3;50.03;52;2683.8
14-08-15;07:12;32.0;274.9;0.3;243.4;50.00;57;2683.8
14-08-15;07:15;32.2;276.8;0.3;243.4;50.01;63;2683.8
14-08-15;07:18;32.5;272.0;0.3;243.4;50.06;64;2683.8
14-08-15;07:21;32.3;282.1;0.0;243.4;50.04;68;2683.8
14-08-15;07:24;32.6;282.5;0.4;243.4;50.04;76;2683.8
14-08-15;07:27;32.6;286.2;0.4;243.4;50.02;81;2683.8
14-08-15;07:30;32.7;285.4;0.5;244.3;50.02;84;2683.8
14-08-15;07:33;32.7;288.8;0.4;244.3;50.03;84;2683.8
14-08-15;07:36;32.7;273.6;0.4;244.3;50.02;84;2683.8
14-08-15;07:39;33.0;281.5;0.4;243.4;50.03;87;2683.8
14-08-15;07:42;33.1;287.4;0.4;245.3;50.03;90;2683.8
14-08-15;07:45;33.0;287.4;0.5;244.3;50.03;96;2683.8
14-08-15;07:48;33.2;287.8;0.4;244.3;50.03;89;2683.8
14-08-15;07:51;33.3;284.1;0.5;245.3;50.04;86;2683.8
14-08-15;07:54;33.1;276.8;0.4;244.3;50.05;82;2683.8
14-08-15;07:57;33.2;280.9;0.5;244.3;50.04;85;2683.8
14-08-15;08:00;33.3;281.1;0.5;244.3;50.06;88;2683.8
14-08-15;08:03;33.3;282.4;0.5;243.4;50.08;90;2683.8
14-08-15;08:06;33.3;278.0;0.5;243.4;50.03;95;2683.8
14-08-15;08:09;33.4;285.9;0.5;245.3;50.05;100;2683.8
14-08-15;08:12;33.5;285.9;0.5;243.4;50.02;110;2683.8
14-08-15;08:15;33.7;291.5;0.6;243.4;50.04;117;2683.9
14-08-15;08:18;33.7;286.2;0.5;243.4;50.05;125;2683.9
14-08-15;08:21;33.5;287.6;0.6;243.4;50.04;132;2683.9
14-08-15;08:24;33.9;286.0;0.7;243.4;50.03;142;2683.9
14-08-15;08:27;33.9;290.4;0.7;244.3;50.01;151;2683.9
14-08-15;08:30;34.0;285.3;0.8;243.4;50.05;155;2683.9
14-08-15;08:33;34.1;288.8;0.7;245.3;50.02;160;2683.9
14-08-15;08:36;34.0;292.5;0.7;244.3;50.04;170;2683.9
14-08-15;08:39;34.0;291.0;0.8;244.3;50.04;182;2683.9
14-08-15;08:42;34.4;293.9;0.9;246.3;50.05;192;2683.9
14-08-15;08:45;34.2;294.5;1.0;245.3;50.06;201;2683.9
14-08-15;08:48;34.2;292.0;0.8;244.3;50.06;185;2683.9
14-08-15;08:51;34.4;296.7;0.9;244.3;50.04;194;2684.0
14-08-15;08:54;34.4;293.1;0.8;244.3;50.05;197;2684.0
14-08-15;08:57;34.4;294.2;0.9;242.4;50.09;206;2684.0
14-08-15;09:00;34.5;294.7;0.9;245.3;50.05;224;2684.0
14-08-15;09:03;34.9;320.8;1.3;244.3;50.04;304;2684.0
14-08-15;09:06;34.8;312.4;1.5;244.3;50.05;363;2684.0
14-08-15;09:09;35.2;313.3;1.5;243.4;50.07;361;2684.0
14-08-15;09:12;34.8;304.2;1.1;243.4;50.08;253;2684.0
14-08-15;09:15;35.0;297.0;1.5;242.4;50.03;350;2684.1
14-08-15;09:18;35.2;294.2;1.0;243.4;50.05;227;2684.1
14-08-15;09:21;35.2;295.6;1.7;242.4;50.04;399;2684.1
14-08-15;09:24;35.4;274.8;1.8;242.4;50.00;433;2684.1
14-08-15;09:27;35.4;302.9;2.0;243.4;50.03;479;2684.1
14-08-15;09:30;35.7;294.1;2.0;243.4;50.04;488;2684.2
14-08-15;09:33;36.1;301.0;2.1;244.3;50.09;502;2684.2
14-08-15;09:36;36.1;297.3;2.1;244.3;50.05;523;2684.2
14-08-15;09:39;36.4;295.7;2.3;245.3;50.07;542;2684.2
14-08-15;09:42;36.2;292.8;2.3;244.3;50.05;561;2684.3
14-08-15;09:45;36.7;293.4;2.4;245.3;50.06;586;2684.3
14-08-15;09:48;36.8;294.8;2.6;244.3;50.10;618;2684.3
14-08-15;09:51;36.8;289.5;2.7;243.4;50.02;652;2684.3
14-08-15;09:54;37.2;286.9;2.8;244.3;50.08;678;2684.4
14-08-15;09:57;37.0;290.7;2.7;244.3;50.08;662;2684.4
14-08-15;10:00;37.4;289.4;2.7;244.3;50.07;676;2684.4
14-08-15;10:03;37.4;283.7;2.9;245.3;50.06;694;2684.5
14-08-15;10:06;37.7;286.0;2.9;244.3;50.01;710;2684.5
14-08-15;10:09;37.9;282.7;2.9;245.3;50.05;721;2684.6
14-08-15;10:12;38.2;281.3;3.1;244.3;50.09;748;2684.6
14-08-15;10:15;38.2;279.4;3.2;245.3;50.06;763;2684.6
14-08-15;10:18;38.2;277.5;3.2;246.3;50.05;781;2684.7
14-08-15;10:21;38.6;270.7;3.2;246.3;50.05;795;2684.7
14-08-15;10:24;38.6;269.0;3.3;246.3;50.06;808;2684.7
14-08-15;10:27;38.9;266.0;3.3;246.3;50.06;816;2684.8
14-08-15;10:30;39.0;265.8;3.4;246.3;50.06;836;2684.8
14-08-15;10:33;39.1;264.1;3.5;247.3;50.05;848;2684.9
14-08-15;10:36;39.1;263.9;3.5;247.3;50.06;858;2684.9
14-08-15;10:39;39.2;268.2;3.5;247.3;50.05;875;2685.0
14-08-15;10:42;39.5;266.7;3.5;246.3;50.05;882;2685.0
14-08-15;10:45;39.5;263.9;3.6;246.3;50.04;892;2685.0
14-08-15;10:48;39.9;264.9;3.7;245.3;50.00;899;2685.1
14-08-15;10:51;39.8;256.2;3.7;246.3;50.02;905;2685.1
14-08-15;10:54;40.1;260.5;3.7;247.3;50.06;917;2685.2
14-08-15;10:57;40.1;270.4;3.7;247.3;50.05;908;2685.2
14-08-15;11:00;40.4;257.9;3.8;243.4;50.04;938;2685.3
14-08-15;11:03;40.5;262.6;3.9;246.3;50.04;954;2685.3
14-08-15;11:06;40.5;259.8;4.0;246.3;50.03;975;2685.4
14-08-15;11:09;40.8;259.7;3.7;246.3;50.04;925;2685.4
14-08-15;11:12;40.8;259.1;3.9;247.3;50.03;976;2685.5
14-08-15;11:15;40.8;257.2;4.1;248.2;50.02;996;2685.5
14-08-15;11:18;40.9;256.6;2.6;245.3;50.09;618;2685.6
14-08-15;11:21;41.0;256.9;4.2;247.3;50.04;1033;2685.6
14-08-15;11:24;41.4;259.1;4.1;246.3;50.09;1000;2685.6
14-08-15;11:27;41.5;259.2;4.1;246.3;50.02;1012;2685.7
14-08-15;11:30;41.4;260.7;4.1;247.3;50.08;1028;2685.8
14-08-15;11:33;41.7;260.4;4.3;248.2;50.04;1053;2685.8
14-08-15;11:36;41.7;252.8;4.3;246.3;50.01;1060;2685.9
14-08-15;11:39;41.9;252.3;4.3;247.3;50.05;1053;2685.9
14-08-15;11:42;42.1;258.1;4.4;246.3;50.05;1071;2686.0
14-08-15;11:45;42.1;253.4;4.5;247.3;50.08;1097;2686.0
14-08-15;11:48;42.2;256.7;4.6;248.2;50.02;1131;2686.1
14-08-15;11:51;42.5;253.4;4.6;248.2;50.07;1134;2686.1
14-08-15;11:54;42.3;254.1;4.6;246.3;50.04;1118;2686.2
14-08-15;11:57;42.7;252.0;4.6;248.2;50.03;1131;2686.2
14-08-15;12:00;42.8;251.0;4.5;247.3;50.07;1112;2686.3
14-08-15;12:03;43.0;254.5;4.6;247.3;50.02;1120;2686.3
14-08-15;12:06;43.1;252.6;4.8;247.3;50.06;1183;2686.4
14-08-15;12:09;43.2;252.9;4.7;247.3;50.06;1159;2686.5
14-08-15;12:12;43.2;253.4;4.7;247.3;50.03;1175;2686.5
14-08-15;12:15;42.7;259.4;1.1;245.3;50.09;263;2686.6
14-08-15;12:18;43.1;256.3;4.8;249.2;50.03;1176;2686.6
14-08-15;12:21;43.2;249.0;4.9;248.2;50.02;1222;2686.7
14-08-15;12:24;43.2;245.8;4.9;248.2;50.06;1195;2686.7
14-08-15;12:27;42.3;244.0;1.5;244.3;49.99;343;2686.7
14-08-15;12:30;42.8;254.1;4.9;247.3;50.05;1209;2686.8
14-08-15;12:33;42.9;265.8;5.1;247.3;50.05;1254;2686.8
14-08-15;12:36;42.4;255.0;3.8;246.3;50.00;968;2686.9
14-08-15;12:39;42.4;256.0;5.1;247.3;50.07;1249;2686.9
14-08-15;12:42;42.8;249.7;4.8;247.3;50.04;1178;2687.0
14-08-15;12:45;43.0;242.4;4.6;247.3;50.06;1134;2687.0
14-08-15;12:48;43.2;249.4;4.9;248.2;50.07;1198;2687.1
14-08-15;12:51;43.7;250.3;4.9;247.3;50.06;1208;2687.2
14-08-15;12:54;43.6;251.6;4.9;246.3;50.05;1183;2687.2
14-08-15;12:57;43.8;247.4;4.8;247.3;50.05;1184;2687.3
14-08-15;13:00;43.8;250.9;1.2;244.3;50.04;307;2687.3
14-08-15;13:03;42.3;255.6;1.1;243.4;50.04;264;2687.3
14-08-15;13:06;42.9;253.8;5.0;246.3;50.04;1223;2687.4
14-08-15;13:09;43.2;257.0;0.9;242.4;50.01;218;2687.4
14-08-15;13:12;42.4;260.1;1.0;243.4;50.05;227;2687.5
14-08-15;13:15;41.9;263.9;5.4;248.2;50.05;1311;2687.5
14-08-15;13:18;41.4;268.9;0.9;242.4;50.03;208;2687.5
14-08-15;13:21;40.8;277.8;0.7;244.3;50.07;175;2687.5
14-08-15;13:24;40.4;282.5;0.9;242.4;50.07;202;2687.5
14-08-15;13:27;40.2;286.9;1.1;242.4;50.07;270;2687.5
14-08-15;13:30;40.1;277.8;3.7;245.3;50.06;910;2687.6
14-08-15;13:33;41.2;261.9;5.1;246.3;50.05;1265;2687.6
14-08-15;13:36;41.7;257.8;5.0;246.3;50.06;1241;2687.7
14-08-15;13:39;42.0;255.9;5.0;247.3;50.06;1227;2687.7
14-08-15;13:42;42.3;242.8;5.1;247.3;50.04;1239;2687.8
14-08-15;13:45;41.9;243.3;5.2;247.3;50.02;1264;2687.8
14-08-15;13:48;42.5;253.7;5.0;247.3;50.00;1233;2687.9
14-08-15;13:51;42.8;246.5;5.0;247.3;50.04;1225;2688.0
14-08-15;13:54;42.9;251.8;4.8;247.3;50.07;1190;2688.0
14-08-15;13:57;43.2;247.7;4.8;247.3;50.04;1194;2688.1
14-08-15;14:00;43.1;251.2;4.8;247.3;50.02;1173;2688.2
14-08-15;14:03;42.3;254.2;0.7;242.4;50.03;167;2688.2
14-08-15;14:06;41.4;266.4;0.7;244.3;50.10;159;2688.2
14-08-15;14:09;40.7;274.6;0.8;243.4;50.05;180;2688.2
14-08-15;14:12;40.5;280.5;0.9;244.3;50.04;207;2688.2
14-08-15;14:15;40.2;277.8;0.8;244.3;50.09;193;2688.2
14-08-15;14:18;39.9;277.7;0.8;243.4;50.07;171;2688.2
14-08-15;14:21;39.8;276.8;0.8;243.4;50.04;176;2688.2
14-08-15;14:24;39.2;284.9;0.9;243.4;50.04;206;2688.2
14-08-15;14:27;39.2;287.5;1.2;243.4;50.08;268;2688.3
14-08-15;14:30;39.4;252.0;4.3;245.3;50.08;970;2688.3
14-08-15;14:33;40.4;264.1;5.2;248.2;50.04;1287;2688.3
14-08-15;14:36;40.8;257.5;4.8;248.2;50.04;1183;2688.4
14-08-15;14:39;41.0;255.6;4.7;247.3;50.08;1141;2688.5
14-08-15;14:42;41.5;251.6;4.5;247.3;50.03;1116;2688.5
14-08-15;14:45;40.4;269.0;1.0;244.3;50.00;236;2688.5
14-08-15;14:48;39.9;263.8;0.7;244.3;50.01;170;2688.5
14-08-15;14:51;39.7;277.2;1.2;245.3;50.07;294;2688.5
14-08-15;14:54;39.7;258.2;4.4;246.3;50.01;1063;2688.6
14-08-15;14:57;39.8;269.9;3.7;246.3;50.06;903;2688.6
14-08-15;15:00;40.2;263.9;0.9;245.3;50.04;211;2688.6
14-08-15;15:03;39.5;269.6;1.0;245.3;50.03;256;2688.7
14-08-15;15:06;39.7;273.4;3.8;247.3;50.01;912;2688.7
14-08-15;15:09;39.9;260.7;1.0;243.4;50.07;226;2688.7
14-08-15;15:12;39.9;269.2;1.2;242.4;50.02;311;2688.8
14-08-15;15:15;39.3;221.7;3.9;246.3;50.02;962;2688.8
14-08-15;15:18;40.1;265.5;2.8;245.3;50.03;649;2688.8
14-08-15;15:21;40.6;256.6;4.6;245.3;50.04;1111;2688.9
14-08-15;15:24;40.8;253.2;4.4;247.3;50.05;1083;2688.9
14-08-15;15:27;40.9;240.0;0.9;243.4;50.02;203;2689.0
14-08-15;15:30;40.1;242.5;2.1;244.3;50.01;515;2689.0
14-08-15;15:33;39.9;270.1;1.0;243.4;50.05;226;2689.0
14-08-15;15:36;39.8;231.4;3.9;246.3;49.99;938;2689.0
14-08-15;15:39;40.0;256.6;4.1;246.3;50.02;1028;2689.1
14-08-15;15:42;40.7;260.7;4.0;246.3;50.06;997;2689.1
14-08-15;15:45;40.7;270.9;1.8;245.3;50.05;473;2689.2
14-08-15;15:48;40.7;255.9;4.0;247.3;50.06;979;2689.2
14-08-15;15:51;40.9;258.1;4.0;246.3;50.01;978;2689.2
14-08-15;15:54;40.9;266.6;3.5;245.3;50.05;891;2689.3
14-08-15;15:57;41.0;261.1;3.8;246.3;50.05;940;2689.3
14-08-15;16:00;41.3;257.5;3.8;246.3;50.05;929;2689.4
14-08-15;16:03;41.3;258.6;3.7;246.3;50.04;918;2689.4
14-08-15;16:06;41.4;263.9;3.7;244.3;50.03;893;2689.5
14-08-15;16:09;41.3;260.3;3.4;244.3;50.02;860;2689.5
14-08-15;16:12;41.0;257.5;0.7;244.3;50.03;134;2689.5
14-08-15;16:15;40.2;262.6;0.7;245.3;50.02;144;2689.6
14-08-15;16:18;39.9;263.5;0.8;244.3;50.03;173;2689.6
14-08-15;16:21;39.7;236.2;3.3;246.3;50.08;824;2689.6
14-08-15;16:24;39.5;277.7;0.8;243.4;50.01;202;2689.6
14-08-15;16:27;39.2;247.5;0.7;243.4;50.01;161;2689.6
14-08-15;16:30;38.9;266.7;0.6;243.4;50.02;127;2689.6
14-08-15;16:33;38.9;282.4;0.7;245.3;50.06;161;2689.6
14-08-15;16:36;39.1;279.7;3.1;247.3;50.03;792;2689.7
14-08-15;16:39;39.4;272.3;3.1;246.3;50.04;756;2689.7
14-08-15;16:42;39.9;271.5;3.1;246.3;50.06;765;2689.7
14-08-15;16:45;39.7;267.3;3.0;245.3;50.02;732;2689.8
14-08-15;16:48;39.8;265.1;2.8;245.3;50.07;690;2689.8
14-08-15;16:51;39.8;283.5;2.3;245.3;50.00;546;2689.8
14-08-15;16:54;39.2;261.3;0.8;244.3;50.01;179;2689.9
14-08-15;16:57;38.9;276.5;2.5;246.3;50.03;614;2689.9
14-08-15;17:00;39.0;297.3;1.4;244.3;50.04;327;2689.9
14-08-15;17:03;38.5;274.9;1.2;243.4;50.08;296;2689.9
14-08-15;17:06;39.1;270.2;2.7;244.3;50.07;669;2689.9
14-08-15;17:09;39.3;271.1;2.3;245.3;50.07;561;2690.0
14-08-15;17:12;39.1;270.1;1.5;242.4;50.05;348;2690.0
14-08-15;17:15;39.1;269.8;2.1;243.4;50.03;490;2690.0
14-08-15;17:18;38.7;269.6;1.6;243.4;50.05;384;2690.0
14-08-15;17:21;38.6;277.1;1.5;245.3;50.05;360;2690.0
14-08-15;17:24;38.5;263.0;1.4;245.3;50.06;329;2690.1
14-08-15;17:27;38.2;281.2;0.7;244.3;50.05;160;2690.1
14-08-15;17:30;37.9;278.3;0.8;244.3;50.03;168;2690.1
14-08-15;17:33;37.9;266.4;1.1;243.4;50.06;269;2690.1
14-08-15;17:36;37.9;277.8;1.4;243.4;50.00;322;2690.1
14-08-15;17:39;37.8;279.9;0.7;242.4;50.02;143;2690.1
14-08-15;17:42;37.7;279.7;0.7;244.3;50.01;140;2690.1
14-08-15;17:45;37.4;276.4;0.6;244.3;49.99;143;2690.1
14-08-15;17:48;37.5;282.7;0.6;243.4;50.01;144;2690.1
14-08-15;17:51;37.2;280.8;0.6;242.4;50.05;128;2690.1
14-08-15;17:54;37.0;278.3;0.5;243.4;50.02;113;2690.2
14-08-15;17:57;37.0;279.9;0.5;243.4;50.07;104;2690.2
14-08-15;18:00;36.8;284.9;0.5;243.4;50.11;100;2690.2
14-08-15;18:03;36.7;277.0;0.4;244.3;50.10;92;2690.2
14-08-15;18:06;36.7;276.7;0.4;243.4;50.09;89;2690.2
14-08-15;18:09;36.5;274.6;0.4;242.4;50.09;84;2690.2
14-08-15;18:12;36.2;274.5;0.4;242.4;50.05;78;2690.2
14-08-15;18:15;36.4;279.9;0.6;244.3;50.08;129;2690.2
14-08-15;18:18;36.3;276.7;0.6;243.4;50.04;128;2690.2
14-08-15;18:21;36.1;281.5;0.9;244.3;50.00;170;2690.2
14-08-15;18:24;36.3;278.6;0.8;244.3;50.02;192;2690.2
14-08-15;18:27;36.4;281.6;1.0;244.3;50.01;225;2690.2
14-08-15;18:30;36.3;279.6;1.0;243.4;50.01;227;2690.2
14-08-15;18:33;36.2;283.8;0.9;242.4;50.01;211;2690.2
14-08-15;18:36;36.3;280.9;0.8;242.4;50.03;186;2690.2
14-08-15;18:39;36.2;273.9;0.7;243.4;50.07;156;2690.3
14-08-15;18:42;36.1;277.1;0.6;243.4;50.00;129;2690.3
14-08-15;18:45;36.0;266.6;0.5;243.4;50.04;98;2690.3
14-08-15;18:48;36.0;264.5;0.3;243.4;50.02;61;2690.3
14-08-15;18:51;35.6;258.1;0.2;243.4;50.01;47;2690.3
14-08-15;18:54;35.7;272.0;0.2;242.4;50.00;50;2690.3
14-08-15;18:57;35.6;261.7;0.1;245.3;50.03;29;2690.3
14-08-15;19:00;35.4;258.2;0.1;245.3;50.07;25;2690.3
14-08-15;19:03;35.3;252.9;0.1;242.4;50.03;23;2690.3
14-08-15;19:06;35.3;4.8;0.1;243.4;50.05;21;2690.3
14-08-15;19:09;35.0;244.3;0.1;243.4;50.05;19;2690.3
14-08-15;19:12;35.0;253.1;0.1;243.4;50.04;18;2690.3
14-08-15;19:15;34.9;254.0;0.1;244.3;50.05;18;2690.3
14-08-15;19:18;34.8;257.5;0.1;245.3;50.04;18;2690.3
14-08-15;19:21;34.8;254.0;0.1;241.4;50.02;16;2690.3
14-08-15;19:24;34.7;242.1;0.1;243.4;50.00;15;2690.3
14-08-15;19:27;34.7;249.6;0.0;242.4;50.02;15;2690.3
14-08-15;19:30;34.7;240.5;0.0;242.4;50.03;12;2690.3
14-08-15;19:33;34.6;235.4;0.0;243.4;50.03;12;2690.3
14-08-15;19:36;34.4;250.6;0.1;243.4;50.04;11;2690.3
14-08-15;19:39;34.4;240.0;0.0;243.4;50.03;9;2690.3
14-08-15;19:42;34.2;223.8;0.0;242.4;50.02;4;2690.3
14-08-15;19:45;34.2;238.4;0.0;242.4;50.02;2;2690.3
14-08-15;19:48;34.0;214.3;0.0;243.4;50.03;0;2690.3
14-08-15;19:51;33.9;147.5;0.0;243.4;50.03;0;2690.3
14-08-16;06:36;29.7;266.4;0.1;243.4;50.05;20;2690.3
14-08-16;06:39;30.2;259.7;0.1;243.4;50.02;24;2690.3
14-08-16;06:42;30.3;257.8;0.2;242.4;50.03;29;2690.3
14-08-16;06:45;30.4;268.7;0.1;243.4;50.06;32;2690.3
14-08-16;06:48;30.7;267.6;0.1;243.4;50.04;32;2690.3
14-08-16;06:51;30.7;265.8;0.1;243.4;50.06;34;2690.3
14-08-16;06:54;30.8;268.5;0.2;243.4;50.01;38;2690.3
14-08-16;06:57;30.9;270.8;0.2;243.4;50.02;40;2690.3
14-08-16;07:00;30.8;271.5;0.2;242.4;50.08;43;2690.3
14-08-16;07:03;31.0;272.1;0.2;243.4;50.03;45;2690.3
14-08-16;07:06;31.1;274.5;0.2;244.3;50.03;45;2690.3
14-08-16;07:09;31.2;263.9;0.2;244.3;50.03;45;2690.3
14-08-16;07:12;31.4;277.2;0.2;243.4;50.03;45;2690.3
14-08-16;07:15;31.4;284.0;0.2;244.3;50.00;48;2690.3
14-08-16;07:18;31.5;274.9;0.3;243.4;50.03;53;2690.3
14-08-16;07:21;31.6;281.9;0.4;244.3;49.98;62;2690.3
14-08-16;07:24;31.7;278.3;0.4;244.3;50.04;69;2690.3
14-08-16;07:27;31.9;282.4;0.4;244.3;50.03;73;2690.3
14-08-16;07:30;31.9;284.0;0.4;243.4;50.02;70;2690.3
14-08-16;07:33;31.8;285.9;0.4;243.4;50.06;71;2690.3
14-08-16;07:36;32.3;285.7;0.4;243.4;50.05;74;2690.3
14-08-16;07:39;32.3;283.1;0.4;243.4;50.04;72;2690.3
14-08-16;07:42;32.4;274.0;0.3;243.4;50.06;64;2690.3
14-08-16;07:45;32.4;280.8;0.3;245.3;50.02;57;2690.3
14-08-16;07:48;32.2;4.8;0.3;244.3;50.05;50;2690.3
14-08-16;07:51;32.5;276.5;0.2;245.3;50.05;45;2690.4
14-08-16;07:54;32.4;266.0;0.2;244.3;50.05;42;2690.4
14-08-16;07:57;32.4;265.5;0.2;243.4;50.04;46;2690.4
14-08-16;08:00;32.3;278.6;0.3;243.4;50.06;59;2690.4
14-08-16;08:03;32.6;289.8;0.4;243.4;50.03;71;2690.4
14-08-16;08:06;32.6;287.9;0.4;245.3;50.03;74;2690.4
14-08-16;08:09;32.7;276.4;0.4;243.4;50.05;67;2690.4
14-08-16;08:12;32.9;278.9;0.3;243.4;50.03;56;2690.4
14-08-16;08:15;32.9;275.8;0.3;242.4;50.03;52;2690.4
14-08-16;08:18;32.7;274.2;0.3;242.4;50.02;50;2690.4
14-08-16;08:21;32.7;275.5;0.2;243.4;50.01;48;2690.4
14-08-16;08:24;32.9;272.1;0.2;242.4;50.01;48;2690.4
14-08-16;08:27;32.9;276.4;0.3;242.4;50.02;50;2690.4
14-08-16;08:30;32.7;273.7;0.2;242.4;50.03;51;2690.4
14-08-16;08:33;32.9;268.7;0.3;242.4;50.03;52;2690.4
14-08-16;08:36;32.7;282.4;0.3;242.4;50.02;53;2690.4
14-08-16;08:39;32.9;278.0;0.3;242.4;50.03;53;2690.4
14-08-16;08:42;33.1;283.0;0.3;243.4;50.05;61;2690.4
14-08-16;08:45;33.1;285.6;0.4;243.4;50.02;77;2690.4
14-08-16;08:48;33.3;282.4;0.4;242.4;50.03;91;2690.4
14-08-16;08:51;33.2;288.8;0.5;243.4;50.04;98;2690.4
14-08-16;08:54;33.3;280.5;0.5;243.4;50.05;96;2690.4
14-08-16;08:57;33.3;293.7;0.5;242.4;50.04;95;2690.4
14-08-16;09:00;33.3;285.6;0.4;241.4;50.04;94;2690.4
14-08-16;09:03;33.4;283.1;0.5;242.4;50.06;101;2690.4
14-08-16;09:06;33.4;288.4;0.6;243.4;50.03;124;2690.4
14-08-16;09:09;33.8;291.9;0.7;243.4;50.03;144;2690.4
14-08-16;09:12;33.7;292.9;0.6;243.4;50.04;155;2690.4
14-08-16;09:15;34.0;298.9;0.8;244.3;50.04;166;2690.5
14-08-16;09:18;33.9;296.1;0.8;243.4;50.04;174;2690.5
14-08-16;09:21;34.0;298.6;0.8;243.4;50.05;202;2690.5
14-08-16;09:24;34.4;298.9;0.9;243.4;50.03;209;2690.5
14-08-16;09:27;34.1;293.4;0.9;244.3;50.05;207;2690.5
14-08-16;09:30;34.4;294.8;1.7;245.3;50.00;404;2690.5
14-08-16;09:33;34.6;319.9;1.7;244.3;50.04;436;2690.5
14-08-16;09:36;34.7;293.5;1.2;245.3;50.06;285;2690.5
14-08-16;09:39;34.7;297.0;1.0;244.3;50.00;232;2690.6
14-08-16;09:42;34.8;292.3;0.6;243.4;50.03;123;2690.6
14-08-16;09:45;34.6;298.0;0.9;244.3;50.03;222;2690.6
14-08-16;09:48;34.7;291.2;1.2;245.3;50.00;256;2690.6
14-08-16;09:51;34.9;303.3;1.5;244.3;50.03;341;2690.6
14-08-16;09:54;35.0;298.5;1.2;244.3;50.04;276;2690.6
14-08-16;09:57;35.2;297.0;1.1;244.3;50.02;258;2690.6
14-08-16;10:00;35.0;295.3;0.9;244.3;50.05;192;2690.6
14-08-16;10:03;35.2;302.1;0.9;244.3;50.01;211;2690.6
14-08-16;10:06;35.2;292.9;0.7;244.3;50.03;164;2690.7
14-08-16;10:09;35.2;295.3;1.3;244.3;50.04;317;2690.7
14-08-16;10:12;35.0;298.3;1.2;244.3;50.05;273;2690.7
14-08-16;10:15;35.2;295.6;1.1;244.3;50.03;253;2690.7
14-08-16;10:18;35.3;305.8;1.1;244.3;50.02;265;2690.7
14-08-16;10:21;35.2;298.8;0.6;244.3;50.03;137;2690.7
14-08-16;10:24;34.9;282.1;0.5;244.3;50.02;100;2690.7
14-08-16;10:27;34.9;279.9;0.5;244.3;50.03;112;2690.7
14-08-16;10:30;35.0;290.3;0.7;244.3;50.05;161;2690.7
14-08-16;10:33;35.2;289.0;0.9;245.3;50.04;230;2690.7
14-08-16;10:36;35.3;294.8;1.2;243.4;50.07;292;2690.8
14-08-16;10:39;35.6;297.9;1.5;244.3;50.04;358;2690.8
14-08-16;10:42;35.4;295.0;1.4;244.3;50.03;310;2690.8
14-08-16;10:45;35.6;295.8;1.5;245.3;50.05;363;2690.8
14-08-16;10:48;35.5;292.8;1.4;245.3;50.05;326;2690.8
14-08-16;10:51;35.6;290.0;1.6;243.4;50.07;375;2690.8
14-08-16;10:54;35.7;283.7;1.6;242.4;10.04;402;2690.9
14-08-16;10:57;36.1;294.5;2.2;244.3;50.08;533;2690.9
14-08-16;11:00;36.3;273.1;2.4;244.3;50.05;597;2690.9
14-08-16;11:03;36.3;273.1;2.5;244.3;50.03;596;2691.0
14-08-16;11:06;36.7;279.6;1.5;244.3;50.02;368;2691.0
14-08-16;11:09;36.7;286.3;2.1;244.3;50.03;493;2691.0
14-08-16;11:12;36.9;274.3;2.4;244.3;50.04;574;2691.0
14-08-16;11:15;37.4;270.4;1.2;243.4;50.03;279;2691.1
14-08-16;11:18;37.0;289.7;1.0;244.3;50.03;231;2691.1
14-08-16;11:21;36.5;277.7;0.6;244.3;50.04;139;2691.1
14-08-16;11:24;36.2;278.9;0.6;243.4;50.03;126;2691.1
14-08-16;11:27;36.4;289.4;0.7;242.4;50.02;152;2691.1
14-08-16;11:30;36.1;292.6;0.8;243.4;50.02;168;2691.1
14-08-16;11:33;36.1;290.3;0.9;243.4;50.05;198;2691.1
14-08-16;11:36;36.0;283.5;0.6;243.4;50.05;119;2691.1
14-08-16;11:39;35.7;278.6;0.5;242.4;50.00;97;2691.1
14-08-16;11:42;35.5;281.2;0.4;244.3;50.04;91;2691.1
14-08-16;11:45;35.6;286.9;0.7;243.4;50.01;156;2691.1
14-08-16;11:48;35.9;281.3;1.1;243.4;50.03;261;2691.2
14-08-16;11:51;35.7;286.2;0.4;242.4;50.03;77;2691.2
14-08-16;11:54;35.4;255.9;0.1;243.4;50.06;13;2691.2
14-08-16;11:57;35.2;253.5;0.1;243.4;50.02;20;2691.2
14-08-16;12:00;35.0;255.9;0.1;242.4;49.99;26;2691.2
14-08-16;12:03;34.9;276.1;0.2;241.4;49.98;36;2691.2
14-08-16;12:06;34.9;271.4;0.1;242.4;50.03;31;2691.2
14-08-16;12:09;34.8;260.5;0.1;242.4;50.03;24;2691.2
14-08-16;12:12;34.7;259.4;0.1;243.4;50.03;22;2691.2
14-08-16;12:15;34.6;258.9;0.1;243.4;50.04;19;2691.2
14-08-16;12:18;34.6;256.0;0.1;242.4;50.04;15;2691.2
14-08-16;12:21;34.5;251.3;0.0;242.4;50.06;10;2691.2
14-08-16;12:24;34.2;249.7;0.0;242.4;50.02;8;2691.2
14-08-16;12:27;34.2;248.7;0.0;243.4;50.03;7;2691.2
14-08-16;12:30;34.0;240.5;0.0;243.4;50.06;7;2691.2
14-08-16;12:33;34.0;230.1;0.0;243.4;50.07;8;2691.2
14-08-16;12:36;34.0;243.8;0.0;242.4;50.02;11;2691.2
14-08-16;12:39;33.9;257.2;0.1;243.4;50.02;14;2691.2
14-08-16;12:42;33.8;251.8;0.1;243.4;50.03;20;2691.2
14-08-16;12:45;33.8;247.2;0.1;243.4;50.05;27;2691.2
14-08-16;12:48;33.8;265.7;0.2;244.3;50.05;37;2691.2
14-08-16;12:51;33.8;271.2;0.3;242.4;50.02;49;2691.2
14-08-16;12:54;33.8;273.7;0.4;242.4;50.07;64;2691.2
14-08-16;12:57;33.8;269.2;0.5;242.4;50.03;91;2691.2
14-08-16;13:00;33.9;287.8;0.6;242.4;50.05;120;2691.2
14-08-16;13:03;34.0;288.5;0.7;244.3;50.01;153;2691.2
14-08-16;13:06;34.2;297.3;0.9;243.4;50.03;205;2691.2
14-08-16;13:09;34.4;298.3;1.2;243.4;50.06;296;2691.2
14-08-16;13:12;34.9;286.3;3.1;244.3;50.04;748;2691.3
14-08-16;13:15;35.4;298.5;4.1;246.3;50.05;1004;2691.3
14-08-16;13:18;35.9;280.6;5.4;247.3;50.07;1339;2691.3
14-08-16;13:21;36.9;267.9;5.6;246.3;50.02;1368;2691.4
14-08-16;13:24;37.4;266.3;5.3;246.3;50.08;1314;2691.5
14-08-16;13:27;37.8;261.0;4.0;246.3;50.04;970;2691.5
14-08-16;13:30;37.9;254.8;2.0;244.3;50.06;497;2691.6
14-08-16;13:33;38.3;261.4;5.3;247.3;50.02;1307;2691.6
14-08-16;13:36;38.4;4.8;4.7;246.3;50.04;1050;2691.7
14-08-16;13:39;39.2;256.9;5.4;246.3;50.06;1301;2691.7
14-08-16;13:42;39.5;254.1;5.3;247.3;50.05;1310;2691.8
14-08-16;13:45;39.9;254.8;5.0;247.3;50.07;1268;2691.9
14-08-16;13:48;40.2;252.2;4.6;247.3;50.05;1148;2691.9
14-08-16;13:51;40.4;255.4;5.1;248.2;50.06;1240;2692.0
14-08-16;13:54;40.6;259.1;5.0;247.3;50.08;1232;2692.1
14-08-16;13:57;42.6;242.7;5.0;247.3;50.05;1213;2692.1
14-08-16;14:00;41.0;251.8;5.0;247.3;50.05;1232;2692.2
14-08-16;14:03;41.5;261.0;4.8;249.2;50.08;1196;2692.2
14-08-16;14:06;41.5;271.5;2.0;246.3;50.07;472;2692.3
14-08-16;14:09;40.5;266.3;1.2;245.3;50.07;285;2692.3
14-08-16;14:12;40.2;253.2;3.4;246.3;50.05;866;2692.3
14-08-16;14:15;41.0;267.9;5.1;248.2;50.09;1246;2692.4
14-08-16;14:18;41.3;264.9;3.0;245.3;50.05;752;2692.4
14-08-16;14:21;40.4;252.9;1.2;244.3;50.08;283;2692.5
14-08-16;14:24;39.5;262.6;0.8;245.3;50.06;190;2692.5
14-08-16;14:27;39.7;262.9;1.6;245.3;50.05;382;2692.5
14-08-16;14:30;39.8;266.7;4.3;247.3;50.08;1019;2692.5
14-08-16;14:33;39.8;283.0;1.4;245.3;50.05;348;2692.6
14-08-16;14:36;39.3;293.9;1.4;244.3;50.06;325;2692.6
14-08-16;14:39;38.9;287.5;1.3;244.3;50.07;337;2692.6
14-08-16;14:42;38.9;297.8;1.5;245.3;50.02;331;2692.6
14-08-16;14:45;38.9;295.7;1.5;244.3;50.06;353;2692.6
14-08-16;14:48;38.7;292.8;1.4;244.3;50.07;314;2692.6
14-08-16;14:51;38.5;250.4;2.9;245.3;50.04;723;2692.7
14-08-16;14:54;38.9;294.7;5.6;247.3;50.04;1402;2692.7
14-08-16;14:57;39.9;270.2;5.2;247.3;50.08;1273;2692.8
14-08-16;15:00;40.2;266.6;4.7;247.3;50.08;1162;2692.8
14-08-16;15:03;40.2;284.1;1.6;243.4;50.04;410;2692.9
14-08-16;15:06;39.3;273.0;0.9;244.3;50.05;206;2692.9
14-08-16;15:09;39.0;279.4;1.0;243.4;50.08;234;2692.9
14-08-16;15:12;38.4;281.2;1.0;243.4;50.02;235;2692.9
14-08-16;15:15;38.5;279.9;0.0;245.3;50.05;314;2692.9
14-08-16;15:18;37.9;277.1;0.5;243.4;50.07;99;2692.9
14-08-16;15:21;37.7;273.6;0.4;242.4;50.03;66;2692.9
14-08-16;15:24;37.5;263.0;0.2;242.4;50.03;45;2692.9
14-08-16;15:27;37.2;266.6;0.3;242.4;50.04;48;2692.9
14-08-16;15:30;37.1;277.7;0.4;244.3;50.06;72;2692.9
14-08-16;15:33;36.9;279.9;0.5;244.3;50.06;102;2692.9
14-08-16;15:36;37.0;300.1;0.8;243.4;50.08;165;2692.9
14-08-16;15:39;36.9;308.0;1.2;244.3;50.05;313;2693.0
14-08-16;15:42;37.0;288.2;2.4;244.3;50.02;606;2693.0
14-08-16;15:45;37.7;308.3;2.4;245.3;50.06;567;2693.0
14-08-16;15:48;38.5;287.4;3.3;246.3;50.04;828;2693.1
14-08-16;15:51;38.5;265.4;3.0;245.3;50.05;750;2693.1
14-08-16;15:54;38.5;290.9;1.9;243.4;50.05;439;2693.2
14-08-16;15:57;37.8;287.2;1.0;241.4;50.03;235;2693.2
14-08-16;16:00;37.5;283.8;0.7;243.4;50.05;144;2693.2
14-08-16;16:03;37.4;282.8;0.5;243.4;50.03;95;2693.2
14-08-16;16:06;36.9;275.0;0.4;244.3;50.04;76;2693.2
14-08-16;16:09;36.8;273.4;0.4;242.4;50.05;64;2693.2
14-08-16;16:12;36.5;267.0;0.3;242.4;50.04;53;2693.2
14-08-16;16:15;36.2;265.4;0.2;243.4;50.05;43;2693.2
14-08-16;16:18;36.2;271.4;0.1;242.4;50.05;33;2693.2
14-08-16;16:21;35.9;256.0;0.1;242.4;50.04;22;2693.2
14-08-16;16:24;35.7;258.2;0.1;242.4;50.04;14;2693.2
14-08-16;16:27;35.5;251.2;0.1;243.4;50.04;15;2693.2
14-08-16;16:30;35.5;247.8;0.1;243.4;50.03;27;2693.2
14-08-16;16:33;35.5;266.4;0.3;242.4;50.02;51;2693.2
14-08-16;16:36;35.3;279.6;0.7;243.4;50.07;153;2693.2
14-08-16;16:39;36.0;270.7;2.5;244.3;50.02;597;2693.2
14-08-16;16:42;36.1;268.7;1.5;244.3;50.02;372;2693.3
14-08-16;16:45;36.0;271.4;1.2;244.3;50.04;271;2693.3
14-08-16;16:48;36.3;274.8;1.8;242.4;50.01;434;2693.3
14-08-16;16:51;36.7;286.9;3.6;246.3;50.02;896;2693.3
14-08-16;16:54;37.2;276.4;3.4;245.3;50.05;841;2693.4
14-08-16;16:57;37.4;276.5;3.2;246.3;50.04;792;2693.4
14-08-16;17:00;37.4;274.0;3.1;245.3;50.00;749;2693.4
14-08-16;17:03;37.6;275.6;2.9;246.3;50.04;709;2693.5
14-08-16;17:06;37.7;277.0;2.7;244.3;50.06;673;2693.5
14-08-16;17:09;37.7;273.7;2.7;244.3;50.05;645;2693.5
14-08-16;17:12;37.7;277.4;2.5;245.3;50.01;616;2693.6
14-08-16;17:15;38.2;276.2;1.8;246.3;50.03;562;2693.6
14-08-16;17:18;38.0;274.8;2.3;246.3;50.04;571;2693.6
14-08-16;17:21;37.8;274.6;2.2;245.3;50.06;544;2693.7
14-08-16;17:24;37.9;276.2;2.2;246.3;50.03;534;2693.7
14-08-16;17:27;37.6;272.1;2.1;246.3;50.04;510;2693.7
14-08-16;17:30;37.8;281.1;2.0;246.3;50.06;495;2693.7
14-08-16;17:33;37.7;281.1;1.9;245.3;50.03;469;2693.8
14-08-16;17:36;37.8;274.8;2.0;245.3;50.02;468;2693.8
14-08-16;17:39;37.9;280.0;1.8;244.3;50.02;447;2693.8
14-08-16;17:42;37.7;279.7;1.6;244.3;50.07;407;2693.8
14-08-16;17:45;37.6;273.0;1.4;244.3;50.01;323;2693.9
14-08-16;17:48;37.5;276.5;1.2;245.3;50.02;310;2693.9
14-08-16;17:51;37.2;278.9;1.0;244.3;50.04;221;2693.9
14-08-16;17:54;37.2;282.7;0.8;243.4;50.05;171;2693.9
14-08-16;17:57;37.0;279.3;0.8;243.4;50.05;207;2693.9
14-08-16;18:00;37.1;282.2;1.0;243.4;50.06;251;2693.9
14-08-16;18:03;37.0;280.8;0.9;245.3;50.09;202;2693.9
14-08-16;18:06;36.8;284.7;0.7;244.3;50.07;174;2693.9
14-08-16;18:09;36.8;285.0;1.0;244.3;50.08;227;2693.9
14-08-16;18:12;36.7;280.6;1.0;244.3;50.05;223;2694.0
14-08-16;18:15;36.7;282.5;1.0;242.4;50.08;226;2694.0
14-08-16;18:18;36.4;285.7;0.9;243.4;50.07;219;2694.0
14-08-16;18:21;36.5;286.2;0.6;244.3;50.04;140;2694.0
14-08-16;18:24;36.3;274.5;0.5;244.3;50.03;95;2694.0
14-08-16;18:27;36.2;278.6;0.4;243.4;50.07;68;2694.0
14-08-16;18:30;35.9;273.7;0.3;243.4;50.04;55;2694.0
14-08-16;18:33;35.9;268.5;0.2;243.4;50.08;43;2694.0
14-08-16;18:36;35.6;276.5;0.2;245.3;50.04;44;2694.0
14-08-16;18:39;35.6;271.8;0.2;243.4;50.04;33;2694.0
14-08-16;18:42;35.4;261.6;0.1;243.4;50.04;27;2694.0
14-08-16;18:45;35.4;263.9;0.1;242.4;50.04;21;2694.0
14-08-16;18:48;35.2;257.6;0.1;242.4;50.03;16;2694.0
14-08-16;18:51;35.2;251.6;0.1;242.4;50.02;13;2694.0
14-08-16;18:54;34.8;244.7;0.0;243.4;50.02;10;2694.0
