data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-08-16;18:57;34.8;241.1;0.0;244.3;50.03;8;2694.0
14-08-16;19:00;34.8;232.0;0.0;243.4;50.07;7;2694.0
14-08-16;19:03;34.5;242.2;0.0;242.4;50.03;4;2694.0
14-08-16;19:06;34.4;241.8;0.0;242.4;50.05;2;2694.0
14-08-16;19:09;34.2;218.8;0.0;243.4;50.04;0;2694.0
14-08-16;19:12;34.1;204.3;0.0;243.4;50.05;0;2694.0
14-08-16;19:15;34.0;251.0;0.0;243.4;50.05;0;2694.0
14-08-16;19:18;33.9;265.8;0.0;242.4;50.01;0;2694.0
14-08-16;19:21;33.8;247.1;0.0;242.4;50.03;0;2694.0
14-08-16;19:24;33.7;223.2;0.0;243.4;50.02;0;2694.0
14-08-16;19:27;33.5;198.1;0.0;243.4;50.03;0;2694.0
14-08-16;19:30;33.4;167.5;0.0;243.4;50.05;0;2694.0
14-08-16;19:33;33.3;138.7;0.0;243.4;50.02;0;2694.0
14-08-16;19:36;33.3;121.8;0.0;243.4;50.03;0;2694.0
14-08-16;19:39;33.2;112.0;0.0;243.4;50.05;0;2694.0
14-08-16;19:42;33.1;109.2;0.0;244.3;50.06;0;2694.0
14-08-17;06:12;29.7;269.3;0.1;244.3;50.04;18;2694.0
14-08-17;06:15;30.1;261.3;0.1;244.3;50.05;21;2694.0
14-08-17;06:18;30.1;263.2;0.1;244.3;50.06;22;2694.0
14-08-17;06:21;30.3;277.5;0.1;244.3;50.06;25;2694.0
14-08-17;06:24;30.3;266.0;0.1;244.3;50.05;27;2694.0
14-08-17;06:27;30.4;263.8;0.1;245.3;50.04;30;2694.0
14-08-17;06:30;30.5;281.6;0.1;244.3;50.07;32;2694.0
14-08-17;06:33;30.4;269.3;0.2;244.3;50.07;36;2694.0
14-08-17;06:36;30.7;274.3;0.2;244.3;50.04;43;2694.0
14-08-17;06:39;30.8;278.1;0.2;243.4;50.05;46;2694.0
14-08-17;06:42;30.9;282.2;0.2;244.3;50.05;48;2694.0
14-08-17;06:45;31.0;280.8;0.2;244.3;50.05;48;2694.0
14-08-17;06:48;31.0;273.0;0.2;244.3;50.04;50;2694.0
14-08-17;06:51;31.0;278.6;0.3;244.3;50.05;51;2694.0
14-08-17;06:54;31.4;279.6;0.3;246.3;50.05;49;2694.0
14-08-17;06:57;31.5;277.0;0.3;244.3;50.05;50;2694.0
14-08-17;07:00;31.4;274.9;0.3;244.3;50.06;52;2694.0
14-08-17;07:03;31.4;279.3;0.3;243.4;50.00;52;2694.0
14-08-17;07:06;31.5;283.3;0.3;244.3;50.02;51;2694.0
14-08-17;07:09;31.7;275.0;0.3;244.3;50.03;53;2694.1
14-08-17;07:12;31.7;272.7;0.4;244.3;50.02;55;2694.1
14-08-17;07:15;31.7;284.3;0.3;244.3;50.06;59;2694.1
14-08-17;07:18;31.9;274.6;0.4;244.3;50.06;63;2694.1
14-08-17;07:21;32.0;280.8;0.4;244.3;50.05;68;2694.1
14-08-17;07:24;32.2;277.2;0.4;245.3;50.01;72;2694.1
14-08-17;07:27;32.2;283.4;0.4;244.3;50.01;78;2694.1
14-08-17;07:30;32.3;284.1;0.4;245.3;50.02;86;2694.1
14-08-17;07:33;32.4;292.0;0.4;245.3;50.04;90;2694.1
14-08-17;07:36;32.5;290.0;0.4;245.3;50.02;87;2694.1
14-08-17;07:39;32.3;289.4;0.4;244.3;50.02;81;2694.1
14-08-17;07:42;32.5;275.6;0.4;245.3;50.05;79;2694.1
14-08-17;07:45;32.7;283.4;0.4;244.3;50.02;81;2694.1
14-08-17;07:48;32.9;274.8;0.4;244.3;50.04;85;2694.1
14-08-17;07:51;32.7;290.0;0.5;244.3;50.04;95;2694.1
14-08-17;07:54;32.9;285.2;0.5;244.3;50.07;98;2694.1
14-08-17;07:57;33.0;291.6;0.5;244.3;50.05;97;2694.1
14-08-17;08:00;32.9;290.7;0.5;244.3;50.04;100;2694.1
14-08-17;08:03;33.0;291.9;0.5;244.3;50.06;104;2694.1
14-08-17;08:06;33.1;291.2;0.5;244.3;50.03;102;2694.1
14-08-17;08:09;33.1;302.4;0.6;244.3;50.06;120;2694.1
14-08-17;08:12;33.2;298.6;0.7;244.3;50.03;139;2694.1
14-08-17;08:15;33.3;305.8;0.6;244.3;50.08;140;2694.1
14-08-17;08:18;33.4;301.0;0.7;244.3;50.03;161;2694.2
14-08-17;08:21;33.4;302.4;0.8;244.3;50.05;193;2694.2
14-08-17;08:24;33.5;301.0;0.8;244.3;50.03;153;2694.2
14-08-17;08:27;33.5;287.6;0.6;242.4;50.02;116;2694.2
14-08-17;08:30;33.8;284.0;0.5;244.3;50.06;107;2694.2
14-08-17;08:33;33.5;288.8;0.5;244.3;50.07;117;2694.2
14-08-17;08:36;33.5;292.9;0.5;245.3;50.05;125;2694.2
14-08-17;08:39;33.8;293.2;0.8;245.3;50.06;179;2694.2
14-08-17;08:42;33.8;323.5;1.1;245.3;50.05;259;2694.2
14-08-17;08:45;33.9;298.2;1.0;245.3;50.06;241;2694.2
14-08-17;08:48;34.0;291.0;1.0;245.3;50.05;215;2694.2
14-08-17;08:51;34.0;290.7;0.8;244.3;50.05;180;2694.2
14-08-17;08:54;34.1;302.6;1.4;246.3;50.06;351;2694.3
14-08-17;08:57;34.5;298.9;1.0;245.3;50.07;249;2694.3
14-08-17;09:00;34.2;316.8;1.5;246.3;50.05;362;2694.3
14-08-17;09:03;34.4;297.2;0.9;244.3;50.08;216;2694.3
14-08-17;09:06;34.4;293.1;0.9;244.3;50.09;225;2694.3
14-08-17;09:09;34.6;288.7;1.0;244.3;50.11;256;2694.3
14-08-17;09:12;34.4;285.9;0.8;243.4;50.06;179;2694.3
14-08-17;09:15;34.8;303.6;2.3;246.3;50.07;540;2694.4
14-08-17;09:18;34.8;298.2;1.2;243.4;50.06;282;2694.4
14-08-17;09:21;34.9;4.8;2.3;244.3;50.05;562;2694.4
14-08-17;09:24;34.8;286.6;1.0;243.4;50.03;249;2694.4
14-08-17;09:27;35.0;260.0;1.2;244.3;50.05;264;2694.4
14-08-17;09:30;35.0;297.5;0.8;243.4;50.07;164;2694.4
14-08-17;09:33;34.9;284.3;0.7;243.4;50.09;176;2694.4
14-08-17;09:36;34.9;297.8;0.8;243.4;50.08;174;2694.4
14-08-17;09:39;34.9;296.7;0.8;242.4;50.04;174;2694.5
14-08-17;09:42;35.0;281.5;1.0;244.3;50.06;210;2694.5
14-08-17;09:45;35.0;308.2;2.4;245.3;50.04;585;2694.5
14-08-17;09:48;35.4;292.6;1.2;243.4;50.04;289;2694.5
14-08-17;09:51;35.4;266.0;2.5;246.3;50.05;627;2694.5
14-08-17;09:54;35.3;293.7;0.9;246.3;50.07;220;2694.5
14-08-17;09:57;35.5;300.7;3.5;248.2;50.05;882;2694.6
14-08-17;10:00;35.7;298.3;3.5;248.2;50.02;799;2694.6
14-08-17;10:03;36.3;291.0;3.4;245.3;50.02;837;2694.6
14-08-17;10:06;36.4;293.9;3.4;245.3;50.00;834;2694.7
14-08-17;10:09;36.9;284.0;3.3;245.3;50.04;778;2694.7
14-08-17;10:12;37.1;285.7;3.7;247.3;50.02;897;2694.7
14-08-17;10:15;37.5;285.7;3.6;247.3;50.07;902;2694.8
14-08-17;10:18;37.7;283.4;3.7;246.3;50.06;910;2694.8
14-08-17;10:21;37.8;282.4;3.9;246.3;50.05;946;2694.9
14-08-17;10:24;37.9;291.2;4.1;246.3;50.05;1033;2694.9
14-08-17;10:27;38.4;272.0;4.7;248.2;50.06;1167;2695.0
14-08-17;10:30;38.5;271.4;3.8;247.3;50.05;934;2695.0
14-08-17;10:33;38.0;287.4;1.3;245.3;50.04;326;2695.0
14-08-17;10:36;37.7;286.3;1.5;244.3;50.04;349;2695.1
14-08-17;10:39;37.6;281.3;1.4;243.4;50.03;342;2695.1
14-08-17;10:42;37.4;295.8;1.7;245.3;50.05;413;2695.1
14-08-17;10:45;37.6;298.3;1.7;245.3;50.05;411;2695.1
14-08-17;10:48;37.2;300.2;1.4;245.3;50.04;334;2695.1
14-08-17;10:51;37.1;300.5;1.2;244.3;50.07;292;2695.1
14-08-17;10:54;37.0;301.6;1.3;243.4;50.07;315;2695.2
14-08-17;10:57;36.9;300.5;1.2;245.3;50.07;299;2695.2
14-08-17;11:00;37.0;304.1;1.5;244.3;50.10;372;2695.2
14-08-17;11:03;36.8;296.9;1.4;245.3;50.06;345;2695.2
14-08-17;11:06;37.1;298.9;1.6;246.3;50.02;393;2695.2
14-08-17;11:09;37.2;295.4;2.5;245.3;50.04;625;2695.3
14-08-17;11:12;38.2;2.8;4.9;247.3;50.09;1230;2695.3
14-08-17;11:15;37.6;284.3;2.2;244.3;50.07;544;2695.3
14-08-17;11:18;37.9;289.4;3.2;246.3;50.05;799;2695.4
14-08-17;11:21;37.7;293.1;1.8;245.3;50.05;409;2695.4
14-08-17;11:24;37.5;294.5;1.5;244.3;50.06;363;2695.4
14-08-17;11:27;37.2;291.3;1.5;244.3;50.06;353;2695.4
14-08-17;11:30;37.9;282.2;1.4;243.4;50.07;350;2695.5
14-08-17;11:33;37.5;295.7;1.3;245.3;50.07;308;2695.5
14-08-17;11:36;37.5;274.6;2.2;246.3;50.09;528;2695.5
14-08-17;11:39;37.6;292.3;4.2;246.3;50.06;994;2695.5
14-08-17;11:42;38.2;287.1;2.3;244.3;50.08;562;2695.6
14-08-17;11:45;38.0;273.0;3.7;246.3;50.06;891;2695.6
14-08-17;11:48;38.3;287.5;3.3;245.3;50.09;807;2695.7
14-08-17;11:51;38.5;288.1;2.8;246.3;50.08;676;2695.7
14-08-17;11:54;38.5;271.8;2.8;246.3;50.08;711;2695.7
14-08-17;11:57;38.6;287.6;2.7;246.3;50.04;646;2695.8
14-08-17;12:00;38.6;293.8;2.1;245.3;50.06;526;2695.8
14-08-17;12:03;38.3;293.4;1.6;244.3;50.06;370;2695.8
14-08-17;12:06;38.0;294.2;1.5;244.3;50.07;376;2695.8
14-08-17;12:09;38.0;298.0;1.5;246.3;50.05;358;2695.9
14-08-17;12:12;37.9;292.6;1.3;244.3;50.09;333;2695.9
14-08-17;12:15;37.8;299.7;1.3;244.3;50.08;290;2695.9
14-08-17;12:18;37.6;298.9;1.1;244.3;50.05;262;2695.9
14-08-17;12:21;37.5;301.9;1.2;245.3;50.07;286;2695.9
14-08-17;12:24;37.4;304.2;1.3;245.3;50.06;319;2695.9
14-08-17;12:27;37.4;299.1;1.4;244.3;50.08;337;2696.0
14-08-17;12:30;37.2;296.6;1.2;242.4;50.06;304;2696.0
14-08-17;12:33;37.2;283.7;2.1;245.3;50.05;511;2696.0
14-08-17;12:36;37.4;294.5;1.2;244.3;50.07;276;2696.0
14-08-17;12:39;36.8;291.3;0.8;245.3;50.02;150;2696.0
14-08-17;12:42;36.8;284.1;0.5;245.3;50.04;113;2696.0
14-08-17;12:45;36.4;285.7;0.5;244.3;50.06;120;2696.0
14-08-17;12:48;36.4;294.1;0.6;243.4;50.09;131;2696.0
14-08-17;12:51;36.2;8.8;0.4;243.4;50.04;87;2696.0
14-08-17;12:54;36.1;283.8;0.5;244.3;50.04;82;2696.0
14-08-17;12:57;36.0;283.7;0.5;244.3;50.06;98;2696.1
14-08-17;13:00;36.1;285.7;0.7;244.3;50.02;146;2696.1
14-08-17;13:03;35.9;291.7;1.0;244.3;50.07;218;2696.1
14-08-17;13:06;36.0;295.1;1.0;243.4;50.03;254;2696.1
14-08-17;13:09;36.0;305.8;1.0;245.3;50.07;237;2696.1
14-08-17;13:12;35.9;297.3;1.0;246.3;50.07;229;2696.1
14-08-17;13:15;36.0;301.3;1.1;242.4;50.05;256;2696.1
14-08-17;13:18;35.9;295.3;1.1;243.4;50.10;255;2696.1
14-08-17;13:21;35.7;301.4;1.2;244.3;50.05;278;2696.1
14-08-17;13:24;36.0;294.2;1.4;245.3;50.07;338;2696.2
14-08-17;13:27;36.3;304.9;1.5;245.3;50.07;365;2696.2
14-08-17;13:30;36.1;297.0;1.7;245.3;50.06;412;2696.2
14-08-17;13:33;36.2;299.2;2.2;244.3;50.05;539;2696.2
14-08-17;13:36;36.9;298.8;3.1;246.3;50.06;763;2696.3
14-08-17;13:39;37.2;280.8;3.7;246.3;50.06;922;2696.3
14-08-17;13:42;37.4;287.4;2.4;246.3;50.06;590;2696.3
14-08-17;13:45;37.8;264.6;1.9;245.3;50.06;470;2696.4
14-08-17;13:48;37.2;270.7;2.2;245.3;50.06;547;2696.4
14-08-17;13:51;37.6;281.6;4.1;246.3;50.08;989;2696.4
14-08-17;13:54;37.5;290.7;2.2;245.3;50.04;538;2696.5
14-08-17;13:57;37.5;279.6;1.9;245.3;50.09;467;2696.5
14-08-17;14:00;37.7;289.7;2.7;247.3;50.06;672;2696.5
14-08-17;14:03;37.7;288.8;1.8;245.3;50.06;435;2696.5
14-08-17;14:06;37.6;291.9;1.6;244.3;50.02;377;2696.6
14-08-17;14:09;37.5;300.0;1.4;245.3;50.07;347;2696.6
14-08-17;14:12;37.5;291.0;1.8;245.3;50.02;418;2696.6
14-08-17;14:15;37.5;272.3;2.4;246.3;50.06;600;2696.6
14-08-17;14:18;37.2;289.8;1.2;244.3;50.06;288;2696.6
14-08-17;14:21;37.1;297.9;0.8;244.3;50.06;198;2696.7
14-08-17;14:24;36.8;294.8;0.9;244.3;50.03;218;2696.7
14-08-17;14:27;36.8;294.1;1.0;245.3;50.05;239;2696.7
14-08-17;14:30;36.8;289.7;1.0;245.3;50.01;214;2696.7
14-08-17;14:33;36.5;295.0;0.8;244.3;50.02;181;2696.7
14-08-17;14:36;36.5;293.1;0.7;244.3;50.03;168;2696.7
14-08-17;14:39;36.5;289.7;0.6;242.4;50.01;128;2696.7
14-08-17;14:42;36.3;279.7;0.5;243.4;50.04;95;2696.7
14-08-17;14:45;36.1;280.3;0.4;245.3;50.05;80;2696.7
14-08-17;14:48;36.1;280.2;0.4;244.3;50.05;70;2696.7
14-08-17;14:51;35.7;278.6;0.4;243.4;50.07;68;2696.7
14-08-17;14:54;35.5;275.2;0.3;244.3;50.02;57;2696.7
14-08-17;14:57;35.3;286.0;0.2;243.4;50.08;51;2696.7
14-08-17;15:00;35.3;272.4;0.4;244.3;50.04;65;2696.7
14-08-17;15:03;35.4;288.1;0.4;244.3;50.04;89;2696.7
14-08-17;15:06;35.4;293.7;0.5;243.4;50.01;107;2696.8
14-08-17;15:09;35.4;295.7;0.6;244.3;50.02;124;2696.8
14-08-17;15:12;35.4;293.7;0.5;243.4;50.04;112;2696.8
14-08-17;15:15;35.0;290.1;0.5;244.3;50.01;101;2696.8
14-08-17;15:18;35.0;289.5;0.6;244.3;50.06;132;2696.8
14-08-17;15:21;35.5;296.4;1.3;246.3;50.04;314;2696.8
14-08-17;15:24;35.9;293.8;2.5;246.3;50.04;614;2696.8
14-08-17;15:27;37.0;277.8;4.8;247.3;50.03;1178;2696.9
14-08-17;15:30;36.9;292.2;4.7;248.2;50.05;1153;2696.9
14-08-17;15:33;36.8;262.7;1.4;245.3;50.03;340;2696.9
14-08-17;15:36;36.7;285.0;1.4;245.3;50.03;328;2697.0
14-08-17;15:39;36.5;261.4;2.4;245.3;50.07;621;2697.0
14-08-17;15:42;36.7;271.5;1.2;244.3;50.02;311;2697.0
14-08-17;15:45;36.4;288.7;0.9;244.3;50.03;215;2697.0
14-08-17;15:48;36.1;288.4;0.8;244.3;50.05;201;2697.0
14-08-17;15:51;36.3;291.3;0.8;244.3;50.05;216;2697.0
14-08-17;15:54;36.1;288.2;1.0;243.4;50.05;245;2697.0
14-08-17;15:57;36.4;296.7;1.5;244.3;50.05;360;2697.1
14-08-17;16:00;36.9;283.5;4.3;246.3;50.05;1070;2697.1
14-08-17;16:03;37.1;274.6;1.0;244.3;50.05;243;2697.1
14-08-17;16:06;36.5;286.9;0.7;245.3;50.05;150;2697.1
14-08-17;16:09;36.3;281.6;0.5;244.3;50.05;135;2697.2
14-08-17;16:12;36.2;288.8;0.6;243.4;50.09;137;2697.2
14-08-17;16:15;36.1;281.6;0.6;244.3;50.06;125;2697.2
14-08-17;16:18;35.9;277.2;0.5;245.3;50.04;105;2697.2
14-08-17;16:21;35.9;277.0;0.5;245.3;50.06;97;2697.2
14-08-17;16:24;35.9;276.1;0.4;243.4;50.05;95;2697.2
14-08-17;16:27;35.7;284.1;0.5;243.4;50.03;91;2697.2
14-08-17;16:30;35.7;279.4;0.4;243.4;50.07;84;2697.2
14-08-17;16:33;35.4;277.8;0.4;244.3;50.05;85;2697.2
14-08-17;16:36;35.4;277.7;0.5;245.3;50.06;94;2697.2
14-08-17;16:39;35.4;283.1;0.4;245.3;50.03;106;2697.2
14-08-17;16:42;35.4;287.1;0.5;243.4;50.06;121;2697.2
14-08-17;16:45;35.3;292.3;0.7;243.4;50.07;149;2697.2
14-08-17;16:48;35.4;295.6;0.7;244.3;50.03;148;2697.2
14-08-17;16:51;35.3;292.2;0.5;244.3;50.04;123;2697.2
14-08-17;16:54;35.2;289.5;0.5;245.3;50.04;107;2697.2
14-08-17;16:57;34.8;285.6;0.5;244.3;50.05;110;2697.2
14-08-17;17:00;35.0;283.0;0.5;243.4;50.05;114;2697.2
14-08-17;17:03;35.2;288.5;0.4;244.3;50.11;90;2697.3
14-08-17;17:06;34.9;280.6;0.4;244.3;50.07;86;2697.3
14-08-17;17:09;34.8;280.9;0.5;244.3;50.05;87;2697.3
14-08-17;17:12;34.8;282.8;0.4;243.4;50.03;85;2697.3
14-08-17;17:15;34.9;276.4;0.4;243.4;50.03;82;2697.3
14-08-17;17:18;34.6;287.6;0.4;243.4;50.03;87;2697.3
14-08-17;17:21;34.6;280.0;0.4;245.3;50.02;92;2697.3
14-08-17;17:24;34.7;282.2;0.4;245.3;50.02;97;2697.3
14-08-17;17:27;34.6;256.9;0.5;244.3;50.05;91;2697.3
14-08-17;17:30;34.7;284.6;0.7;244.3;50.03;158;2697.3
14-08-17;17:33;34.6;283.3;0.5;243.4;50.02;85;2697.3
14-08-17;17:36;34.6;277.5;0.5;245.3;49.99;81;2697.3
14-08-17;17:39;34.6;275.6;0.4;243.4;49.98;74;2697.3
14-08-17;17:42;34.5;285.2;0.4;244.3;50.01;71;2697.3
14-08-17;17:45;34.4;283.5;0.4;243.4;50.06;69;2697.3
14-08-17;17:48;34.5;271.7;0.3;243.4;50.05;60;2697.3
14-08-17;17:51;34.2;273.6;0.3;245.3;50.03;63;2697.3
14-08-17;17:54;34.5;281.3;0.3;244.3;50.00;61;2697.3
14-08-17;17:57;34.4;281.9;0.3;246.3;50.00;60;2697.3
14-08-17;18:00;34.1;278.0;0.3;244.3;50.08;58;2697.3
14-08-17;18:03;34.2;279.3;0.3;243.4;50.06;58;2697.3
14-08-17;18:06;34.2;271.4;0.3;243.4;50.06;57;2697.3
14-08-17;18:09;34.2;271.5;0.3;244.3;50.05;59;2697.3
14-08-17;18:12;34.1;285.3;0.4;244.3;50.01;58;2697.3
14-08-17;18:15;34.2;280.9;0.8;243.4;49.99;177;2697.3
14-08-17;18:18;34.5;257.0;0.7;243.4;50.08;165;2697.4
14-08-17;18:21;34.2;275.6;0.4;243.4;50.04;79;2697.4
14-08-17;18:24;34.2;276.4;0.4;242.4;50.02;78;2697.4
14-08-17;18:27;34.2;274.8;0.5;244.3;49.99;71;2697.4
14-08-17;18:30;34.1;275.9;0.3;243.4;50.02;57;2697.4
14-08-17;18:33;34.1;269.9;0.2;243.4;50.07;40;2697.4
14-08-17;18:36;34.1;268.3;0.1;242.4;50.01;30;2697.4
14-08-17;18:39;34.0;258.9;0.1;244.3;50.01;25;2697.4
14-08-17;18:42;34.0;256.4;0.1;244.3;50.02;20;2697.4
14-08-17;18:45;33.8;253.4;0.1;243.4;50.02;13;2697.4
14-08-17;18:48;33.7;240.8;0.0;243.4;50.00;8;2697.4
14-08-17;18:51;33.8;246.8;0.0;243.4;50.03;5;2697.4
14-08-17;18:54;33.5;237.1;0.0;244.3;50.03;5;2697.4
14-08-17;18:57;33.4;247.5;0.0;243.4;50.01;3;2697.4
14-08-17;19:00;33.4;248.2;0.0;243.4;50.06;4;2697.4
14-08-17;19:03;33.4;234.9;0.0;242.4;50.05;8;2697.4
14-08-17;19:06;33.4;237.1;0.0;244.3;50.05;10;2697.4
14-08-17;19:09;33.4;241.4;0.1;242.4;50.05;14;2697.4
14-08-17;19:12;33.3;239.0;0.1;244.3;50.05;18;2697.4
14-08-17;19:15;33.3;262.9;0.1;243.4;50.05;19;2697.4
14-08-17;19:18;33.2;243.1;0.1;242.4;50.07;15;2697.4
14-08-17;19:21;33.2;246.6;0.0;242.4;50.08;10;2697.4
14-08-17;19:24;33.2;243.7;0.0;243.4;50.05;7;2697.4
14-08-17;19:27;33.2;254.8;0.0;244.3;50.04;7;2697.4
14-08-17;19:30;33.1;245.9;0.0;243.4;50.03;7;2697.4
14-08-17;19:33;33.0;250.3;0.0;244.3;50.03;4;2697.4
14-08-17;19:36;33.0;251.3;0.0;243.4;50.01;3;2697.4
14-08-17;19:39;32.9;210.0;0.0;243.4;50.04;0;2697.4
14-08-17;19:42;32.7;275.0;0.0;243.4;50.03;0;2697.4
14-08-17;19:45;32.6;256.6;0.0;243.4;50.01;0;2697.4
14-08-17;19:48;32.6;227.0;0.0;244.3;50.01;0;2697.4
14-08-17;19:51;32.5;188.6;0.0;243.4;50.06;0;2697.4
14-08-17;19:54;32.4;156.4;0.0;242.4;50.03;0;2697.4
14-08-17;19:57;32.4;127.2;0.0;243.4;50.02;0;2697.4
14-08-18;06:42;29.0;257.3;0.1;244.3;50.02;22;2697.4
14-08-18;06:45;29.7;258.5;0.2;244.3;50.02;26;2697.4
14-08-18;06:48;29.7;268.3;0.1;244.3;50.04;31;2697.4
14-08-18;06:51;30.1;255.6;0.1;244.3;50.03;32;2697.4
14-08-18;06:54;30.3;264.8;0.1;243.4;50.02;34;2697.4
14-08-18;06:57;30.4;263.6;0.2;243.4;50.03;36;2697.4
14-08-18;07:00;30.4;274.8;0.2;244.3;50.05;39;2697.4
14-08-18;07:03;30.7;276.8;0.2;244.3;50.05;44;2697.4
14-08-18;07:06;30.5;277.5;0.2;246.3;50.04;51;2697.4
14-08-18;07:09;31.0;279.1;0.3;245.3;50.03;57;2697.4
14-08-18;07:12;30.9;277.0;0.4;245.3;50.03;63;2697.4
14-08-18;07:15;31.0;280.5;0.4;245.3;50.03;68;2697.4
14-08-18;07:18;31.2;271.5;0.4;245.3;50.05;73;2697.4
14-08-18;07:21;31.1;283.5;0.4;244.3;50.01;76;2697.4
14-08-18;07:24;31.1;285.3;0.4;244.3;50.03;78;2697.4
14-08-18;07:27;31.4;287.1;0.5;243.4;50.03;82;2697.4
14-08-18;07:30;31.7;288.1;0.4;243.4;50.03;85;2697.4
14-08-18;07:33;31.6;285.3;0.5;244.3;50.03;94;2697.4
14-08-18;07:36;31.9;278.1;0.4;243.4;50.03;93;2697.4
14-08-18;07:39;31.9;288.4;0.5;243.4;50.02;98;2697.4
14-08-18;07:42;32.2;293.1;0.5;243.4;50.03;100;2697.4
14-08-18;07:45;32.3;296.3;0.6;244.3;49.99;102;2697.5
14-08-18;07:48;32.3;288.8;0.5;243.4;50.03;110;2697.5
14-08-18;07:51;32.5;290.3;0.5;244.3;50.02;112;2697.5
14-08-18;07:54;32.4;285.3;0.5;244.3;50.02;111;2697.5
14-08-18;07:57;32.6;295.7;0.5;244.3;50.00;112;2697.5
14-08-18;08:00;32.6;284.3;0.4;243.4;50.01;96;2697.5
14-08-18;08:03;32.6;279.6;0.5;243.4;50.03;100;2697.5
14-08-18;08:06;32.7;277.0;0.4;243.4;50.04;82;2697.5
14-08-18;08:09;32.7;274.2;0.4;243.4;50.04;80;2697.5
14-08-18;08:12;32.7;307.1;0.5;243.4;50.05;95;2697.5
14-08-18;08:15;32.7;304.2;0.5;243.4;50.08;96;2697.5
14-08-18;08:18;32.9;312.5;0.5;243.4;50.04;96;2697.5
14-08-18;08:21;32.9;305.5;0.4;245.3;50.05;97;2697.5
14-08-18;08:24;33.0;308.2;0.4;243.4;50.03;80;2697.5
14-08-18;08:27;33.0;297.9;0.4;243.4;50.03;86;2697.5
14-08-18;08:30;33.0;304.9;0.5;243.4;50.03;97;2697.5
14-08-18;08:33;33.0;308.4;0.5;242.4;50.04;96;2697.5
14-08-18;08:36;33.0;306.1;0.5;243.4;50.04;97;2697.5
14-08-18;08:39;33.1;312.3;0.4;243.4;50.03;96;2697.5
14-08-18;08:42;33.2;313.6;0.5;243.4;50.04;100;2697.5
14-08-18;08:45;33.1;293.1;0.5;243.4;50.01;108;2697.5
14-08-18;08:48;33.2;290.7;0.5;243.4;50.06;118;2697.6
14-08-18;08:51;33.1;286.9;0.6;243.4;50.02;138;2697.6
14-08-18;08:54;33.4;288.5;0.7;243.4;50.02;160;2697.6
14-08-18;08:57;33.4;292.3;0.8;243.4;50.01;183;2697.6
14-08-18;09:00;33.4;297.8;1.0;242.4;50.03;208;2697.6
14-08-18;09:03;33.4;309.6;1.0;242.4;50.07;237;2697.6
14-08-18;09:06;33.8;314.2;1.1;243.4;50.07;263;2697.6
14-08-18;09:09;33.5;307.1;1.2;246.3;50.08;291;2697.6
14-08-18;09:12;33.8;299.8;1.3;246.3;50.05;317;2697.6
14-08-18;09:15;33.8;315.2;1.4;246.3;50.07;341;2697.7
14-08-18;09:18;33.8;309.0;1.5;246.3;50.04;372;2697.7
14-08-18;09:21;34.2;302.4;1.7;246.3;50.04;397;2697.7
14-08-18;09:24;34.1;307.1;1.7;246.3;50.01;426;2697.7
14-08-18;09:27;34.5;305.7;1.9;245.3;50.03;451;2697.7
14-08-18;09:30;34.7;297.8;1.9;247.3;50.02;474;2697.8
14-08-18;09:33;34.9;304.5;2.0;247.3;50.02;503;2697.8
14-08-18;09:36;34.7;303.9;2.1;248.2;50.06;529;2697.8
14-08-18;09:39;34.9;297.2;2.3;247.3;50.05;557;2697.8
14-08-18;09:42;35.2;300.5;2.4;247.3;50.03;579;2697.9
14-08-18;09:45;35.4;295.3;2.4;247.3;50.03;606;2697.9
14-08-18;09:48;35.5;294.1;2.6;249.2;50.07;625;2697.9
14-08-18;09:51;35.7;291.6;2.6;247.3;50.07;651;2698.0
14-08-18;09:54;35.9;291.5;2.8;246.3;50.05;674;2698.0
14-08-18;09:57;36.1;283.8;2.9;246.3;50.05;692;2698.0
14-08-18;10:00;36.3;289.0;3.0;247.3;50.06;716;2698.1
14-08-18;10:03;36.5;286.5;3.0;246.3;50.01;735;2698.1
14-08-18;10:06;36.7;280.6;3.0;247.3;50.03;757;2698.1
14-08-18;10:09;36.8;281.5;3.2;247.3;50.05;774;2698.2
14-08-18;10:12;36.9;278.4;3.3;248.2;50.06;792;2698.2
14-08-18;10:15;37.2;278.3;3.3;249.2;50.09;811;2698.2
14-08-18;10:18;37.4;275.0;3.3;247.3;50.06;825;2698.3
14-08-18;10:21;37.7;269.3;3.4;248.2;50.07;835;2698.3
14-08-18;10:24;37.8;270.5;3.4;248.2;50.06;853;2698.4
14-08-18;10:27;37.8;268.6;3.5;248.2;50.06;866;2698.4
14-08-18;10:30;37.9;264.1;3.5;247.3;50.06;874;2698.5
14-08-18;10:33;38.2;277.2;3.5;248.2;50.07;884;2698.5
14-08-18;10:36;38.3;272.6;3.7;247.3;50.08;896;2698.5
14-08-18;10:39;38.4;270.7;3.7;249.2;50.05;911;2698.6
14-08-18;10:42;38.9;269.6;3.7;249.2;50.07;926;2698.6
14-08-18;10:45;38.9;269.8;3.8;247.3;50.05;934;2698.7
14-08-18;10:48;38.9;267.4;3.8;246.3;50.06;935;2698.7
14-08-18;10:51;38.9;269.6;3.8;247.3;50.11;950;2698.8
14-08-18;10:54;39.2;261.9;3.9;248.2;50.08;966;2698.8
14-08-18;10:57;39.2;265.2;4.0;248.2;50.07;969;2698.9
14-08-18;11:00;39.4;264.2;3.9;248.2;50.05;980;2698.9
14-08-18;11:03;39.5;271.4;3.9;249.2;50.06;980;2699.0
14-08-18;11:06;39.9;268.6;4.0;246.3;50.04;1010;2699.0
14-08-18;11:09;39.8;265.2;4.2;248.2;50.04;1016;2699.1
14-08-18;11:12;40.0;265.4;4.1;249.2;50.04;1032;2699.1
14-08-18;11:15;40.2;264.5;4.2;249.2;50.04;1038;2699.2
14-08-18;11:18;40.2;262.6;4.2;249.2;50.05;1049;2699.2
14-08-18;11:21;40.6;262.0;4.5;249.2;50.0;1099;2699.3
14-08-18;11:24;40.6;260.1;4.6;248.2;50.05;1117;2699.3
14-08-18;11:27;40.7;256.3;5.0;248.2;50.03;1242;2699.4
14-08-18;11:30;40.1;276.7;2.1;246.3;50.03;537;2699.4
14-08-18;11:33;39.9;280.8;2.0;246.3;50.05;492;2699.4
14-08-18;11:36;39.5;280.6;1.8;246.3;50.03;436;2699.5
14-08-18;11:39;39.1;281.9;1.3;247.3;50.02;322;2699.5
14-08-18;11:42;39.0;269.8;1.5;246.3;50.02;388;2699.5
14-08-18;11:45;39.5;270.8;5.0;250.2;50.00;1228;2699.5
14-08-18;11:48;39.4;260.3;1.0;246.3;50.05;232;2699.6
14-08-18;11:51;39.8;269.8;5.0;250.2;50.05;1232;2699.6
14-08-18;11:54;40.4;261.3;5.1;250.2;50.02;1290;2699.7
14-08-18;11:57;40.8;262.2;5.0;249.2;50.02;1264;2699.8
14-08-18;12:00;41.2;249.3;5.2;249.2;50.04;1283;2699.8
14-08-18;12:03;41.5;251.9;5.1;248.2;50.02;1275;2699.9
14-08-18;12:06;41.5;261.0;4.5;249.2;50.02;1133;2699.9
14-08-18;12:09;41.0;271.8;2.4;246.3;50.03;597;2700.0
14-08-18;12:12;40.7;272.4;5.1;250.2;50.01;1264;2700.0
14-08-18;12:15;40.8;263.9;5.3;250.2;50.04;1298;2700.1
14-08-18;12:18;41.2;251.6;3.6;247.3;50.05;883;2700.1
14-08-18;12:21;41.6;259.2;5.4;250.2;50.04;1346;2700.2
14-08-18;12:24;41.5;245.6;2.2;247.3;50.03;546;2700.2
14-08-18;12:27;40.6;278.9;1.6;248.2;50.03;377;2700.3
14-08-18;12:30;40.4;280.5;1.2;247.3;50.03;316;2700.3
14-08-18;12:33;39.8;283.5;1.4;246.3;50.04;343;2700.3
14-08-18;12:36;40.2;271.4;5.3;250.2;50.03;1321;2700.3
14-08-18;12:39;41.0;260.4;5.0;249.2;50.02;1237;2700.4
14-08-18;12:42;41.4;254.5;4.9;249.2;50.02;1210;2700.4
14-08-18;12:45;41.5;256.7;4.9;250.2;50.05;1221;2700.5
14-08-18;12:48;42.0;252.9;5.1;250.2;50.02;1259;2700.6
14-08-18;12:51;41.5;262.0;1.2;246.3;50.02;293;2700.6
14-08-18;12:54;40.8;281.6;1.9;246.3;50.03;467;2700.6
14-08-18;12:57;40.5;268.3;2.6;247.3;50.06;622;2700.7
14-08-18;13:00;40.8;267.7;2.5;249.2;50.08;614;2700.7
14-08-18;13:03;40.8;263.0;2.7;248.2;50.03;617;2700.7
14-08-18;13:06;40.2;277.8;1.1;246.3;50.04;267;2700.8
14-08-18;13:09;40.2;272.0;5.8;249.2;50.05;1439;2700.8
14-08-18;13:12;40.5;275.5;1.2;245.3;50.00;281;2700.8
14-08-18;13:15;39.8;282.4;1.1;244.3;50.02;262;2700.9
14-08-18;13:18;39.5;270.5;1.7;246.3;50.02;411;2700.9
14-08-18;13:21;40.2;267.1;5.7;249.2;50.04;1423;2700.9
14-08-18;13:24;40.1;279.3;5.5;249.2;50.06;1374;2701.0
14-08-18;13:27;40.9;263.2;5.6;248.2;50.05;1352;2701.0
14-08-18;13:30;41.2;263.6;5.6;248.2;50.04;1379;2701.1
14-08-18;13:33;40.8;271.5;3.1;246.3;50.05;740;2701.1
14-08-18;13:36;40.6;274.6;1.3;245.3;50.02;325;2701.2
14-08-18;13:39;40.9;261.1;3.3;247.3;50.04;748;2701.2
14-08-18;13:42;41.0;262.2;5.5;249.2;50.02;1351;2701.2
14-08-18;13:45;41.0;255.4;2.5;246.3;50.05;693;2701.3
14-08-18;13:48;40.1;278.9;1.2;244.3;50.07;277;2701.3
14-08-18;13:51;40.1;253.4;5.9;249.2;50.07;1453;2701.3
14-08-18;13:54;40.5;283.8;1.4;244.3;50.05;338;2701.4
14-08-18;13:57;39.8;253.5;2.4;246.3;50.03;552;2701.4
14-08-18;14:00;40.2;263.3;5.6;251.1;50.06;1409;2701.4
14-08-18;14:03;40.4;278.3;1.4;247.3;50.02;294;2701.5
14-08-18;14:06;39.4;273.9;1.1;245.3;50.08;251;2701.5
14-08-18;14:09;39.3;291.2;1.4;245.3;50.04;351;2701.5
14-08-18;14:12;39.7;303.9;4.6;246.3;50.05;1123;2701.5
14-08-18;14:15;40.6;261.4;5.0;248.2;50.03;1262;2701.6
14-08-18;14:18;41.0;259.7;4.8;248.2;50.03;1201;2701.7
14-08-18;14:21;41.4;260.4;4.7;249.2;50.03;1157;2701.7
14-08-18;14:24;41.3;249.1;4.4;248.2;50.03;1111;2701.8
14-08-18;14:27;41.5;263.6;3.5;246.3;50.00;868;2701.8
14-08-18;14:30;41.4;239.2;4.9;248.2;50.02;1239;2701.9
14-08-18;14:33;41.9;255.6;4.6;247.3;50.07;1131;2701.9
14-08-18;14:36;42.0;244.9;4.1;247.3;50.01;1015;2702.0
14-08-18;14:39;41.7;270.1;4.5;249.2;50.06;1109;2702.0
14-08-18;14:42;40.9;241.6;1.4;247.3;50.04;315;2702.1
14-08-18;14:45;41.2;264.2;4.2;248.2;50.03;1038;2702.1
14-08-18;14:48;40.7;273.1;1.0;245.3;50.04;250;2702.1
14-08-18;14:51;40.0;275.6;0.9;245.3;50.03;211;2702.1
14-08-18;14:54;39.8;277.8;0.0;245.3;50.01;259;2702.2
14-08-18;14:57;39.4;284.0;1.2;246.3;50.02;282;2702.2
14-08-18;15:00;40.0;274.8;4.8;248.2;50.06;1206;2702.2
14-08-18;15:03;40.1;264.9;1.0;246.3;50.04;242;2702.2
14-08-18;15:06;40.0;281.5;2.8;247.3;50.06;713;2702.3
14-08-18;15:09;39.2;269.8;0.7;245.3;50.04;151;2702.3
14-08-18;15:12;38.7;279.9;0.9;245.3;50.06;205;2702.3
14-08-18;15:15;38.6;285.7;1.2;246.3;50.07;295;2702.3
14-08-18;15:18;38.6;287.1;1.3;245.3;50.07;308;2702.3
14-08-18;15:21;38.5;262.2;4.3;249.2;50.04;1057;2702.3
14-08-18;15:24;39.3;284.6;2.0;247.3;50.02;513;2702.4
14-08-18;15:27;38.6;279.7;0.9;245.3;50.03;207;2702.4
14-08-18;15:30;38.0;265.8;1.2;244.3;50.01;263;2702.4
14-08-18;15:33;38.9;267.3;4.5;248.2;50.01;1101;2702.5
14-08-18;15:36;39.2;255.9;3.5;246.3;50.03;870;2702.5
14-08-18;15:39;39.4;258.1;3.3;246.3;50.01;831;2702.5
14-08-18;15:42;39.7;264.8;4.3;250.2;50.04;1073;2702.6
14-08-18;15:45;39.9;262.5;4.2;249.2;50.02;1051;2702.6
14-08-18;15:48;40.0;275.9;3.8;248.2;50.05;961;2702.7
14-08-18;15:51;39.7;220.3;3.3;247.3;50.05;798;2702.7
14-08-18;15:54;39.3;273.7;2.8;246.3;50.01;683;2702.7
14-08-18;15:57;39.9;275.0;3.8;247.3;50.05;933;2702.8
14-08-18;16:00;39.8;255.0;2.9;245.3;50.05;806;2702.8
14-08-18;16:03;40.0;277.4;2.3;246.3;50.03;551;2702.9
14-08-18;16:06;40.0;263.3;3.2;247.3;50.02;779;2702.9
14-08-18;16:09;39.9;267.4;3.2;247.3;50.04;809;2702.9
14-08-18;16:12;40.1;265.5;3.6;248.2;50.05;884;2703.0
14-08-18;16:15;40.2;277.7;3.1;246.3;50.03;774;2703.0
14-08-18;16:18;39.9;266.0;2.9;247.3;50.04;716;2703.0
14-08-18;16:21;39.8;270.4;0.8;245.3;50.01;187;2703.1
14-08-18;16:24;39.1;276.8;0.8;246.3;50.03;176;2703.1
14-08-18;16:27;38.7;273.6;0.8;245.3;50.02;186;2703.1
14-08-18;16:30;38.5;288.2;2.5;248.2;50.05;605;2703.1
14-08-18;16:33;39.1;267.3;2.3;246.3;50.01;566;2703.1
14-08-18;16:36;39.1;268.5;2.4;247.3;50.06;574;2703.2
14-08-18;16:39;38.9;273.9;2.1;246.3;50.03;524;2703.2
14-08-18;16:42;38.9;277.2;1.3;245.3;50.03;326;2703.2
14-08-18;16:45;38.5;279.1;1.0;245.3;50.06;228;2703.2
14-08-18;16:48;38.3;288.1;1.0;246.3;50.06;220;2703.2
14-08-18;16:51;37.8;271.7;0.7;246.3;50.03;169;2703.2
14-08-18;16:54;37.8;270.4;0.7;246.3;50.03;159;2703.3
14-08-18;16:57;37.6;284.7;0.7;245.3;50.03;156;2703.3
14-08-18;17:00;37.4;284.3;0.7;245.3;50.02;147;2703.3
14-08-18;17:03;37.4;280.9;0.6;245.3;50.07;135;2703.3
14-08-18;17:06;37.2;283.7;0.5;245.3;50.05;125;2703.3
14-08-18;17:09;36.9;278.0;0.5;246.3;50.05;115;2703.3
14-08-18;17:12;36.9;281.3;0.5;246.3;50.03;112;2703.3
14-08-18;17:15;36.7;277.1;0.5;246.3;50.03;111;2703.3
14-08-18;17:18;36.7;289.0;0.5;245.3;50.05;109;2703.3
14-08-18;17:21;36.4;283.3;0.5;247.3;50.06;104;2703.3
14-08-18;17:24;36.4;282.1;0.5;245.3;50.03;96;2703.3
14-08-18;17:27;36.2;272.1;0.4;245.3;50.02;88;2703.3
14-08-18;17:30;36.1;271.5;0.4;245.3;50.00;81;2703.3
14-08-18;17:33;36.0;273.6;0.4;246.3;50.03;73;2703.3
14-08-18;17:36;35.9;273.3;0.3;246.3;50.02;64;2703.3
14-08-18;17:39;35.7;270.1;0.3;245.3;50.03;57;2703.3
14-08-18;17:42;35.7;264.9;0.3;244.3;50.04;53;2703.3
14-08-18;17:45;35.4;268.7;0.2;245.3;50.04;49;2703.3
14-08-18;17:48;35.4;267.7;0.2;245.3;50.01;47;2703.3
14-08-18;17:51;35.4;264.9;0.2;245.3;50.02;44;2703.3
14-08-18;17:54;35.2;257.2;0.2;246.3;50.03;40;2703.3
14-08-18;17:57;35.2;269.6;0.2;245.3;50.08;41;2703.4
14-08-18;18:00;35.0;265.4;0.2;245.3;50.10;41;2703.4
14-08-18;18:03;34.8;256.9;0.2;245.3;50.06;39;2703.4
14-08-18;18:06;34.8;261.9;0.2;245.3;50.05;41;2703.4
14-08-18;18:09;34.7;261.4;0.2;244.3;50.01;44;2703.4
14-08-18;18:12;34.7;265.7;0.2;246.3;50.04;47;2703.4
14-08-18;18:15;34.8;263.2;0.3;245.3;50.05;49;2703.4
14-08-18;18:18;34.8;274.6;0.3;243.4;50.00;54;2703.4
14-08-18;18:21;34.5;266.4;0.2;245.3;50.05;60;2703.4
14-08-18;18:24;34.8;274.8;0.3;244.3;49.98;61;2703.4
14-08-18;18:27;34.6;270.9;0.3;246.3;50.01;58;2703.4
14-08-18;18:30;34.5;268.6;0.3;245.3;50.02;54;2703.4
14-08-18;18:33;34.6;272.1;0.3;245.3;50.03;48;2703.4
14-08-18;18:36;34.5;258.2;0.2;243.4;50.04;43;2703.4
14-08-18;18:39;34.2;265.1;0.2;245.3;50.01;38;2703.4
14-08-18;18:42;34.2;259.4;0.1;245.3;50.04;32;2703.4
14-08-18;18:45;34.2;256.7;0.1;246.3;50.01;28;2703.4
14-08-18;18:48;34.2;261.4;0.1;246.3;50.02;26;2703.4
14-08-18;18:51;34.1;251.8;0.1;245.3;50.02;25;2703.4
14-08-18;18:54;33.9;250.9;0.1;245.3;50.00;21;2703.4
14-08-18;18:57;33.9;251.6;0.1;245.3;50.05;18;2703.4
14-08-18;19:00;34.0;251.8;0.1;248.2;50.06;15;2703.4
14-08-18;19:03;33.9;239.3;0.0;246.3;50.06;14;2703.4
14-08-18;19:06;33.9;230.1;0.0;244.3;50.07;10;2703.4
14-08-18;19:09;33.8;238.4;0.0;245.3;50.06;8;2703.4
14-08-18;19:12;33.7;252.8;0.0;245.3;50.05;4;2703.4
14-08-18;19:15;33.5;256.3;0.0;245.3;50.04;2;2703.4
14-08-18;19:18;33.4;183.9;0.0;246.3;50.02;0;2703.4
14-08-18;19:21;33.4;187.5;0.0;245.3;49.99;0;2703.4
14-08-18;19:24;33.2;119.9;0.0;244.3;49.99;0;2703.4
14-08-18;19:27;33.2;146.3;0.0;244.3;50.04;0;2703.4
14-08-18;19:30;33.1;213.4;0.0;244.3;50.03;0;2703.4
14-08-18;19:33;33.0;229.9;0.0;244.3;50.06;0;2703.4
14-08-18;19:36;33.0;200.5;0.0;245.3;50.02;0;2703.4
14-08-18;19:39;32.9;164.7;0.0;245.3;50.03;0;2703.4
14-08-18;19:42;32.7;132.4;0.0;244.3;50.02;0;2703.4
14-08-19;06:18;29.0;265.5;0.1;244.3;50.05;19;2703.4
14-08-19;06:21;29.7;259.4;0.1;244.3;50.02;19;2703.4
14-08-19;06:24;29.7;267.0;0.1;246.3;50.05;22;2703.4
14-08-19;06:27;30.1;271.7;0.1;246.3;50.03;23;2703.4
14-08-19;06:30;30.3;273.3;0.1;246.3;50.00;25;2703.4
14-08-19;06:33;30.3;262.7;0.1;246.3;50.04;26;2703.4
14-08-19;06:36;30.4;267.3;0.1;246.3;50.05;28;2703.4
14-08-19;06:39;30.7;266.3;0.1;246.3;50.04;29;2703.4
14-08-19;06:42;30.5;261.1;0.1;245.3;50.05;31;2703.4
14-08-19;06:45;30.4;272.7;0.1;246.3;50.04;33;2703.4
14-08-19;06:48;30.8;272.6;0.2;246.3;50.02;35;2703.4
14-08-19;06:51;30.9;271.8;0.2;245.3;50.03;35;2703.4
14-08-19;06:54;30.8;278.0;0.2;246.3;50.02;36;2703.4
14-08-19;06:57;31.0;277.2;0.2;246.3;50.03;38;2703.4
14-08-19;07:00;31.1;270.1;0.2;245.3;50.02;39;2703.4
14-08-19;07:03;31.2;272.3;0.2;246.3;50.08;40;2703.4
14-08-19;07:06;31.1;268.3;0.2;244.3;50.06;42;2703.4
14-08-19;07:09;31.1;273.4;0.2;246.3;50.03;42;2703.4
14-08-19;07:12;31.4;266.3;0.2;246.3;50.03;44;2703.4
14-08-19;07:15;31.6;272.1;0.2;245.3;50.03;45;2703.4
14-08-19;07:18;31.4;263.2;0.2;245.3;50.05;44;2703.4
14-08-19;07:21;31.6;267.4;0.2;244.3;50.01;46;2703.4
14-08-19;07:24;31.6;271.1;0.3;244.3;50.03;47;2703.4
14-08-19;07:27;31.7;270.1;0.2;244.3;50.03;47;2703.4
14-08-19;07:30;31.9;271.4;0.2;245.3;50.03;48;2703.4
14-08-19;07:33;31.8;267.9;0.2;243.4;50.04;49;2703.4
14-08-19;07:36;31.9;268.0;0.3;244.3;50.02;50;2703.4
14-08-19;07:39;31.8;268.6;0.3;244.3;50.04;52;2703.4
14-08-19;07:42;31.9;281.1;0.4;247.3;50.04;55;2703.4
14-08-19;07:45;32.0;279.7;0.3;244.3;50.02;58;2703.4
14-08-19;07:48;32.0;280.9;0.3;244.3;50.05;61;2703.5
14-08-19;07:51;32.0;284.7;0.3;244.3;50.02;62;2703.5
14-08-19;07:54;32.3;291.3;0.4;244.3;50.01;65;2703.5
14-08-19;07:57;32.3;291.3;0.4;245.3;50.03;65;2703.5
14-08-19;08:00;32.5;276.4;0.3;245.3;50.06;55;2703.5
14-08-19;08:03;32.4;286.5;0.3;244.3;50.06;65;2703.5
14-08-19;08:06;32.4;300.4;0.3;243.4;50.07;71;2703.5
14-08-19;08:09;32.6;300.0;0.4;243.4;50.06;78;2703.5
14-08-19;08:12;32.5;307.9;0.4;244.3;50.07;77;2703.5
14-08-19;08:15;32.6;307.0;0.4;245.3;50.06;77;2703.5
14-08-19;08:18;32.7;297.6;0.4;244.3;50.03;77;2703.5
14-08-19;08:21;32.9;307.9;0.4;243.4;50.03;77;2703.5
14-08-19;08:24;32.9;303.9;0.4;243.4;50.06;78;2703.5
14-08-19;08:27;32.9;297.2;0.4;243.4;50.03;80;2703.5
14-08-19;08:30;33.1;309.6;0.4;244.3;50.07;81;2703.5
14-08-19;08:33;32.9;304.1;0.5;244.3;50.06;81;2703.5
14-08-19;08:36;33.0;314.5;0.4;244.3;50.02;81;2703.5
14-08-19;08:39;33.0;313.0;0.4;243.4;50.03;83;2703.5
14-08-19;08:42;33.2;297.9;0.4;244.3;50.02;89;2703.5
14-08-19;08:45;33.1;280.3;0.5;244.3;50.05;101;2703.5
14-08-19;08:48;33.2;278.4;0.5;244.3;50.02;122;2703.5
14-08-19;08:51;33.3;289.3;0.7;245.3;50.01;144;2703.5
14-08-19;08:54;33.3;288.1;0.7;244.3;50.03;171;2703.5
14-08-19;08:57;33.4;295.6;0.8;244.3;50.05;200;2703.6
14-08-19;09:00;33.4;297.8;1.0;245.3;50.02;228;2703.6
14-08-19;09:03;33.5;303.3;1.2;245.3;50.02;259;2703.6
14-08-19;09:06;33.9;302.1;1.2;245.3;50.03;286;2703.6
14-08-19;09:09;33.9;297.9;1.3;245.3;50.04;314;2703.6
14-08-19;09:12;33.8;307.4;1.4;244.3;50.03;337;2703.6
14-08-19;09:15;33.9;310.2;1.5;243.4;50.02;360;2703.6
14-08-19;09:18;34.4;304.5;1.6;244.3;50.06;384;2703.7
14-08-19;09:21;34.2;307.4;1.7;244.3;50.03;413;2703.7
14-08-19;09:24;34.5;305.7;1.8;245.3;50.03;445;2703.7
14-08-19;09:27;34.5;303.8;2.0;246.3;50.03;476;2703.7
14-08-19;09:30;34.9;302.7;2.0;246.3;50.03;500;2703.7
14-08-19;09:33;34.8;303.0;2.2;245.3;50.05;528;2703.8
14-08-19;09:36;35.0;294.7;2.3;246.3;50.04;567;2703.8
14-08-19;09:39;35.2;303.2;2.4;246.3;50.01;571;2703.8
14-08-19;09:42;35.6;294.7;2.5;245.3;50.05;603;2703.9
14-08-19;09:45;35.6;292.5;2.5;246.3;50.03;615;2703.9
14-08-19;09:48;35.6;290.9;2.5;247.3;50.03;641;2703.9
14-08-19;09:51;35.7;292.3;2.7;245.3;50.04;666;2703.9
14-08-19;09:54;36.1;282.1;2.8;245.3;50.06;684;2704.0
14-08-19;09:57;36.2;285.0;2.9;246.3;50.04;706;2704.0
14-08-19;10:00;36.3;285.9;3.0;246.3;50.01;724;2704.1
14-08-19;10:03;36.7;283.1;3.0;247.3;50.05;757;2704.1
14-08-19;10:06;36.9;278.1;3.1;247.3;50.02;779;2704.1
14-08-19;10:09;36.8;278.0;3.3;247.3;50.04;805;2704.2
14-08-19;10:12;37.0;268.2;3.3;247.3;50.06;816;2704.2
14-08-19;10:15;37.4;269.3;3.4;247.3;50.04;848;2704.2
14-08-19;10:18;37.5;268.9;3.9;248.2;50.06;942;2704.3
14-08-19;10:21;37.1;282.5;1.7;245.3;50.01;409;2704.3
14-08-19;10:24;36.9;285.6;1.8;246.3;50.06;416;2704.3
14-08-19;10:27;36.8;293.2;1.5;246.3;50.05;365;2704.4
14-08-19;10:30;36.7;293.2;1.1;243.4;50.04;279;2704.4
14-08-19;10:33;36.3;295.3;1.2;245.3;50.07;289;2704.4
14-08-19;10:36;36.3;293.1;1.6;245.3;50.03;369;2704.4
14-08-19;10:39;36.2;282.1;1.6;245.3;50.03;380;2704.4
14-08-19;10:42;36.3;291.2;1.7;245.3;50.06;398;2704.5
14-08-19;10:45;36.7;296.3;1.8;245.3;50.03;439;2704.5
14-08-19;10:48;36.4;276.5;1.8;246.3;50.05;434;2704.5
14-08-19;10:51;37.0;277.5;4.2;247.3;50.04;1026;2704.5
14-08-19;10:54;37.5;272.4;1.9;245.3;50.05;477;2704.6
14-08-19;10:57;37.1;264.6;1.8;245.3;50.05;444;2704.6
14-08-19;11:00;36.9;288.8;1.5;245.3;50.07;384;2704.6
14-08-19;11:03;37.2;284.4;4.7;247.3;50.04;1139;2704.7
14-08-19;11:06;37.5;284.6;3.7;246.3;50.08;907;2704.7
14-08-19;11:09;37.6;284.0;1.4;245.3;50.03;327;2704.8
14-08-19;11:12;37.2;281.3;1.6;245.3;50.06;395;2704.8
14-08-19;11:15;37.4;252.5;1.9;244.3;50.04;466;2704.8
14-08-19;11:18;37.0;279.3;1.2;244.3;50.03;300;2704.8
14-08-19;11:21;36.9;295.1;1.2;244.3;50.02;268;2704.8
14-08-19;11:24;36.4;295.7;1.2;244.3;50.02;283;2704.9
14-08-19;11:27;36.7;294.7;1.2;244.3;50.01;289;2704.9
14-08-19;11:30;36.4;292.9;1.3;242.4;50.02;317;2704.9
14-08-19;11:33;36.5;299.7;1.8;246.3;50.03;440;2704.9
14-08-19;11:36;36.5;285.6;1.6;244.3;50.04;406;2704.9
14-08-19;11:39;36.5;290.9;0.9;244.3;50.04;213;2704.9
14-08-19;11:42;36.0;286.0;0.7;244.3;50.05;165;2705.0
14-08-19;11:45;36.1;287.6;0.7;244.3;50.03;152;2705.0
14-08-19;11:48;36.0;296.0;1.0;244.3;50.05;218;2705.0
14-08-19;11:51;36.1;296.3;1.5;244.3;50.05;367;2705.0
14-08-19;11:54;36.7;301.4;2.3;246.3;50.05;612;2705.0
14-08-19;11:57;36.4;290.3;1.0;244.3;50.04;237;2705.0
14-08-19;12:00;36.1;283.5;0.7;244.3;50.07;166;2705.1
14-08-19;12:03;36.0;286.0;0.8;244.3;50.03;171;2705.1
14-08-19;12:06;35.9;291.6;0.8;243.4;50.03;141;2705.1
14-08-19;12:09;35.5;280.6;0.5;244.3;50.05;109;2705.1
14-08-19;12:12;35.6;288.7;0.7;244.3;50.06;147;2705.1
14-08-19;12:15;35.6;289.5;0.8;246.3;50.06;173;2705.1
14-08-19;12:18;35.5;284.4;0.8;244.3;50.05;172;2705.1
14-08-19;12:21;35.4;300.2;0.9;244.3;50.07;193;2705.1
14-08-19;12:24;35.3;295.0;1.0;244.3;50.05;215;2705.1
14-08-19;12:27;35.5;299.1;1.0;245.3;50.05;232;2705.1
14-08-19;12:30;35.4;294.1;1.1;244.3;50.05;262;2705.1
14-08-19;12:33;35.4;291.0;0.8;244.3;50.02;175;2705.2
14-08-19;12:36;35.4;294.1;0.8;244.3;50.07;189;2705.2
14-08-19;12:39;35.3;297.2;1.0;244.3;50.06;217;2705.2
14-08-19;12:42;35.0;291.7;0.9;244.3;50.07;216;2705.2
14-08-19;12:45;35.3;293.2;1.0;244.3;50.10;232;2705.2
14-08-19;12:48;35.3;293.4;1.2;245.3;50.06;285;2705.2
14-08-19;12:51;35.5;286.8;1.5;246.3;50.06;360;2705.2
14-08-19;12:54;35.5;289.0;0.9;244.3;50.04;225;2705.2
14-08-19;12:57;35.2;293.7;1.0;245.3;50.10;221;2705.3
14-08-19;13:00;35.3;295.3;1.0;244.3;50.06;230;2705.3
14-08-19;13:03;50.0;296.1;1.0;244.3;50.07;242;2705.3
14-08-19;13:06;35.4;295.8;1.1;244.3;50.03;259;2705.3
14-08-19;13:09;35.3;293.1;1.0;244.3;50.06;212;2705.3
14-08-19;13:12;35.2;300.7;0.9;244.3;50.06;201;2705.3
14-08-19;13:15;35.2;292.2;0.9;244.3;50.06;199;2705.3
14-08-19;13:18;35.0;295.8;0.7;243.4;50.08;160;2705.3
14-08-19;13:21;34.9;286.9;0.7;244.3;50.09;144;2705.3
14-08-19;13:24;34.9;289.4;0.7;245.3;50.10;165;2705.3
14-08-19;13:27;34.9;295.8;0.7;244.3;50.09;164;2705.4
14-08-19;13:30;34.9;294.1;0.7;244.3;50.09;165;2705.4
14-08-19;13:33;34.9;296.4;0.8;245.3;50.08;184;2705.4
14-08-19;13:36;34.8;288.5;0.7;246.3;50.09;158;2705.4
14-08-19;13:39;34.8;281.8;0.7;245.3;50.06;167;2705.4
14-08-19;13:42;34.8;293.8;1.1;246.3;50.05;264;2705.4
14-08-19;13:45;34.8;302.6;1.3;246.3;50.07;308;2705.4
14-08-19;13:48;34.9;297.0;1.4;244.3;50.01;314;2705.4
14-08-19;13:51;35.0;297.3;1.2;246.3;50.07;283;2705.4
14-08-19;13:54;34.9;296.9;1.2;246.3;50.06;287;2705.5
14-08-19;13:57;34.8;296.0;1.0;245.3;50.07;240;2705.5
14-08-19;14:00;34.8;295.0;0.8;246.3;50.04;192;2705.5
14-08-19;14:03;35.0;291.6;0.8;247.3;50.05;178;2705.5
14-08-19;14:06;34.7;292.2;0.7;245.3;50.04;153;2705.5
14-08-19;14:09;34.7;281.5;0.7;245.3;50.06;157;2705.5
14-08-19;14:12;34.7;292.3;0.8;245.3;50.06;174;2705.5
14-08-19;14:15;34.7;291.2;0.7;245.3;50.07;152;2705.5
14-08-19;14:18;34.6;289.4;0.6;245.3;50.09;150;2705.5
14-08-19;14:21;34.6;291.0;0.7;244.3;50.04;140;2705.5
14-08-19;14:24;34.5;295.1;0.7;244.3;50.04;127;2705.5
14-08-19;14:27;34.5;288.2;0.5;244.3;50.06;90;2705.5
14-08-19;14:30;34.5;275.5;0.4;245.3;50.06;65;2705.6
14-08-19;14:33;34.1;273.7;0.3;244.3;50.04;55;2705.6
14-08-19;14:36;34.1;262.0;0.2;244.3;50.04;43;2705.6
14-08-19;14:39;33.9;265.1;0.2;245.3;50.05;45;2705.6
14-08-19;14:42;33.9;270.8;0.2;245.3;50.04;49;2705.6
14-08-19;14:45;33.9;260.4;0.3;244.3;50.05;52;2705.6
14-08-19;14:48;33.8;275.9;0.4;245.3;50.05;68;2705.6
14-08-19;14:51;33.9;284.6;0.4;246.3;50.07;77;2705.6
14-08-19;14:54;33.8;281.6;0.4;245.3;50.05;75;2705.6
14-08-19;14:57;33.8;278.6;0.4;246.3;50.06;83;2705.6
14-08-19;15:00;33.9;291.6;0.5;245.3;50.02;92;2705.6
14-08-19;15:03;33.8;290.0;0.5;246.3;50.03;106;2705.6
14-08-19;15:06;33.7;288.8;0.5;245.3;50.05;114;2705.6
14-08-19;15:09;33.9;286.8;0.7;245.3;50.06;146;2705.6
14-08-19;15:12;33.9;294.1;0.7;245.3;50.02;156;2705.6
14-08-19;15:15;33.9;294.2;0.7;245.3;50.05;169;2705.6
14-08-19;15:18;33.9;294.4;0.8;245.3;50.07;171;2705.6
14-08-19;15:21;50.0;286.0;0.5;245.3;50.07;117;2705.6
14-08-19;15:24;33.8;287.5;0.6;246.3;50.07;106;2705.6
14-08-19;15:27;33.9;281.9;0.5;245.3;50.06;115;2705.6
14-08-19;15:30;33.8;291.6;0.5;245.3;50.03;97;2705.6
14-08-19;15:33;33.8;276.2;0.4;244.3;50.02;73;2705.7
14-08-19;15:36;33.8;281.8;0.4;245.3;50.03;78;2705.7
14-08-19;15:39;33.9;275.3;0.4;246.3;50.03;99;2705.7
14-08-19;15:42;33.8;287.8;0.5;245.3;50.04;103;2705.7
14-08-19;15:45;33.7;280.2;0.4;245.3;50.06;72;2705.7
14-08-19;15:48;33.7;272.6;0.4;246.3;50.03;66;2705.7
14-08-19;15:51;33.5;281.8;0.4;245.3;50.03;71;2705.7
14-08-19;15:54;33.5;283.3;0.4;246.3;50.04;82;2705.7
14-08-19;15:57;33.5;280.6;0.4;246.3;50.05;94;2705.7
14-08-19;16:00;33.8;278.1;0.4;246.3;50.02;74;2705.7
14-08-19;16:03;33.7;265.4;0.3;245.3;50.04;60;2705.7
14-08-19;16:06;33.4;268.3;0.2;246.3;50.06;49;2705.7
14-08-19;16:09;33.2;268.2;0.2;246.3;50.06;46;2705.7
14-08-19;16:12;33.3;266.8;0.2;245.3;50.03;46;2705.7
14-08-19;16:15;33.3;269.6;0.3;246.3;50.05;53;2705.7
14-08-19;16:18;33.2;272.0;0.3;245.3;50.05;53;2705.7
14-08-19;16:21;33.1;267.0;0.2;245.3;50.06;45;2705.7
14-08-19;16:24;33.2;279.0;0.4;244.3;50.01;53;2705.7
14-08-19;16:27;33.2;275.5;0.3;245.3;50.05;67;2705.7
14-08-19;16:30;33.3;287.5;0.5;246.3;50.02;95;2705.7
14-08-19;16:33;33.3;279.1;0.6;246.3;50.07;114;2705.7
14-08-19;16:36;33.5;268.5;0.8;246.3;49.96;160;2705.7
14-08-19;16:39;33.7;302.3;0.8;246.3;50.04;211;2705.7
14-08-19;16:42;33.5;294.5;0.5;246.3;50.05;128;2705.7
14-08-19;16:45;33.4;277.7;0.2;245.3;50.01;45;2705.8
14-08-19;16:48;33.4;255.7;0.1;246.3;50.04;24;2705.8
14-08-19;16:51;33.0;243.3;0.0;245.3;50.04;16;2705.8
14-08-19;16:54;33.0;252.9;0.1;246.3;50.05;12;2705.8
14-08-19;16:57;33.1;245.0;0.1;244.3;50.07;15;2705.8
14-08-19;17:00;33.1;269.8;0.1;246.3;50.03;19;2705.8
14-08-19;17:03;33.1;259.8;0.1;245.3;50.03;19;2705.8
14-08-19;17:06;33.1;252.8;0.1;245.3;50.04;16;2705.8
14-08-19;17:09;32.9;248.2;0.0;244.3;50.04;13;2705.8
14-08-19;17:12;32.9;257.3;0.1;245.3;50.04;14;2705.8
14-08-19;17:15;33.0;235.2;0.1;246.3;50.03;21;2705.8
14-08-19;17:18;32.7;260.8;0.1;245.3;50.03;36;2705.8
14-08-19;17:21;32.9;265.5;0.2;245.3;50.03;36;2705.8
14-08-19;17:24;33.0;262.6;0.1;245.3;50.06;36;2705.8
14-08-19;17:27;33.0;271.8;0.2;245.3;50.03;39;2705.8
14-08-19;17:30;33.0;268.5;0.2;247.3;50.05;45;2705.8
14-08-19;17:33;32.9;268.7;0.2;245.3;50.04;39;2705.8
14-08-19;17:36;32.9;260.7;0.1;244.3;50.04;35;2705.8
14-08-19;17:39;33.0;269.5;0.2;246.3;50.03;30;2705.8
14-08-19;17:42;32.9;266.6;0.1;246.3;50.03;23;2705.8
14-08-19;17:45;32.9;261.0;0.1;245.3;50.04;25;2705.8
14-08-19;17:48;33.0;250.6;0.1;246.3;50.04;19;2705.8
14-08-19;17:51;32.5;250.6;0.1;246.3;50.03;14;2705.8
14-08-19;17:54;32.7;249.4;0.0;246.3;50.03;12;2705.8
14-08-19;17:57;32.6;255.3;0.1;245.3;50.03;15;2705.8
14-08-19;18:00;32.6;257.6;0.1;246.3;50.05;16;2705.8
14-08-19;18:03;50.0;258.1;0.1;248.2;50.10;24;2705.8
14-08-19;18:06;32.9;257.0;0.1;246.3;50.09;20;2705.8
14-08-19;18:09;32.6;242.1;0.0;245.3;50.05;11;2705.8
14-08-19;18:12;32.6;253.8;0.0;246.3;50.10;5;2705.8
14-08-19;18:15;32.5;236.7;0.0;245.3;50.04;4;2705.8
14-08-19;18:18;32.5;219.1;0.0;245.3;50.06;3;2705.8
14-08-19;18:21;32.4;219.7;0.0;244.3;50.04;0;2705.8
14-08-19;18:24;32.3;115.8;0.0;244.3;50.03;0;2705.8
14-08-19;18:27;32.3;147.0;0.0;244.3;50.04;0;2705.8
14-08-19;18:30;32.2;118.3;0.0;244.3;50.04;0;2705.8
14-08-19;18:33;32.2;171.5;0.0;244.3;50.03;0;2705.8
14-08-19;18:36;32.3;200.3;0.0;244.3;50.01;2;2705.8
14-08-19;18:39;32.0;235.9;0.0;245.3;50.04;2;2705.8
14-08-19;18:42;32.2;232.1;0.0;245.3;50.02;0;2705.8
14-08-19;18:45;32.0;267.7;0.0;245.3;50.03;0;2705.8
14-08-19;18:48;31.9;256.3;0.0;244.3;50.01;0;2705.8
14-08-19;18:51;31.9;274.2;0.0;244.3;50.05;0;2705.8
14-08-19;18:54;31.8;293.4;0.0;244.3;50.05;0;2705.8
14-08-19;18:57;31.8;274.2;0.0;244.3;50.04;0;2705.8
14-08-19;19:00;31.7;238.1;0.0;245.3;50.08;0;2705.8
14-08-19;19:03;31.7;253.2;0.0;245.3;50.04;0;2705.8
14-08-19;19:06;31.7;267.3;0.0;245.3;50.05;0;2705.8
14-08-19;19:09;31.6;266.0;0.0;245.3;50.02;0;2705.8
14-08-19;19:12;31.6;270.1;0.0;245.3;50.04;0;2705.8
14-08-19;19:15;31.6;299.7;0.0;245.3;50.06;0;2705.8
14-08-19;19:18;31.5;301.9;0.0;245.3;50.05;0;2705.8
14-08-19;19:21;31.5;300.4;0.0;245.3;50.05;0;2705.8
14-08-20;05:57;27.2;253.5;0.0;239.5;50.03;5;2705.8
14-08-20;06:00;27.5;253.5;0.0;238.5;50.02;7;2705.8
14-08-20;06:03;27.5;249.6;0.0;242.4;50.04;6;2705.8
14-08-20;06:06;27.9;248.7;0.0;245.3;50.06;8;2705.8
14-08-20;06:09;28.6;254.5;0.0;244.3;50.07;9;2705.8
14-08-20;06:12;28.6;246.3;0.0;245.3;50.04;11;2705.8
14-08-20;06:15;29.0;258.6;0.0;246.3;50.04;13;2705.8
14-08-20;06:18;29.0;266.4;0.1;247.3;50.05;15;2705.8
14-08-20;06:21;29.4;258.3;0.1;245.3;50.03;17;2705.8
14-08-20;06:24;29.7;261.0;0.1;246.3;50.03;21;2705.8
14-08-20;06:27;29.7;265.5;0.1;246.3;50.04;24;2705.8
14-08-20;06:30;30.2;257.9;0.1;246.3;50.05;26;2705.8
14-08-20;06:33;30.1;268.2;0.1;246.3;50.04;24;2705.8
14-08-20;06:36;30.2;253.1;0.1;247.3;50.07;21;2705.8
14-08-20;06:39;30.4;265.2;0.1;247.3;50.07;19;2705.8
14-08-20;06:42;30.5;262.7;0.1;246.3;50.07;21;2705.8
14-08-20;06:45;30.4;257.3;0.1;246.3;50.05;21;2705.8
14-08-20;06:48;30.4;269.9;0.2;245.3;50.02;36;2705.8
14-08-20;06:51;30.4;270.5;0.2;247.3;50.04;37;2705.8
14-08-20;06:54;30.8;271.4;0.2;247.3;50.03;39;2705.8
14-08-20;06:57;30.9;275.2;0.2;245.3;50.05;40;2705.8
14-08-20;07:00;30.8;265.5;0.2;246.3;50.04;42;2705.8
14-08-20;07:03;31.0;270.2;0.2;246.3;50.05;45;2705.8
14-08-20;07:06;30.9;281.9;0.2;246.3;50.04;47;2705.8
14-08-20;07:09;31.2;273.4;0.2;245.3;50.04;50;2705.8
14-08-20;07:12;31.1;276.7;0.3;247.3;50.03;53;2705.8
14-08-20;07:15;31.4;276.5;0.3;248.2;50.06;55;2705.8
14-08-20;07:18;31.4;272.3;0.3;246.3;50.02;50;2705.8
14-08-20;07:21;31.5;260.1;0.2;246.3;50.03;39;2705.8
14-08-20;07:24;31.6;274.2;0.2;247.3;50.05;47;2705.8
14-08-20;07:27;31.5;273.1;0.2;246.3;50.02;48;2705.8
14-08-20;07:30;31.7;283.4;0.2;246.3;50.02;53;2705.8
14-08-20;07:33;31.7;269.9;0.3;245.3;50.02;52;2705.8
14-08-20;07:36;31.8;274.3;0.3;245.3;50.02;63;2705.8
14-08-20;07:39;31.9;279.1;0.3;245.3;50.04;67;2705.8
14-08-20;07:42;31.9;288.2;0.4;246.3;50.02;70;2705.8
14-08-20;07:45;31.9;286.6;0.4;247.3;50.01;73;2705.8
14-08-20;07:48;32.2;292.3;0.4;247.3;50.00;78;2705.8
14-08-20;07:51;32.2;296.0;0.4;246.3;50.02;81;2705.9
14-08-20;07:54;32.2;294.2;0.4;247.3;50.02;83;2705.9
14-08-20;07:57;32.2;301.9;0.5;247.3;50.02;90;2705.9
14-08-20;08:00;32.2;296.4;0.5;247.3;50.07;91;2705.9
14-08-20;08:03;32.3;283.0;0.3;247.3;50.05;62;2705.9
14-08-20;08:06;32.3;284.1;0.4;247.3;50.04;74;2705.9
14-08-20;08:09;32.4;289.0;0.3;246.3;50.05;64;2705.9
14-08-20;08:12;32.4;292.2;0.4;247.3;50.06;78;2705.9
14-08-20;08:15;32.5;293.9;0.5;245.3;50.00;78;2705.9
14-08-20;08:18;32.6;307.4;0.5;247.3;50.03;101;2705.9
14-08-20;08:21;32.6;308.0;0.5;246.3;50.02;108;2705.9
14-08-20;08:24;32.6;306.5;0.5;245.3;50.05;108;2705.9
14-08-20;08:27;32.6;314.0;0.5;246.3;50.05;109;2705.9
14-08-20;08:30;32.5;315.5;0.5;246.3;50.03;108;2705.9
14-08-20;08:33;32.9;318.4;0.5;245.3;50.04;107;2705.9
14-08-20;08:36;33.0;309.9;0.5;246.3;50.00;112;2705.9
14-08-20;08:39;32.9;315.5;0.5;247.3;50.04;114;2705.9
14-08-20;08:42;32.7;301.0;0.6;247.3;50.02;126;2705.9
14-08-20;08:45;33.2;288.7;0.6;247.3;50.00;134;2705.9
14-08-20;08:48;32.9;296.3;0.7;247.3;50.06;160;2705.9
14-08-20;08:51;33.2;283.4;0.8;247.3;50.03;171;2706.0
14-08-20;08:54;33.2;290.1;0.7;247.3;50.05;183;2706.0
14-08-20;08:57;33.2;304.5;1.0;248.2;50.03;228;2706.0
14-08-20;09:00;33.3;305.2;0.7;248.2;50.01;139;2706.0
14-08-20;09:03;33.5;306.4;1.2;247.3;50.02;277;2706.0
14-08-20;09:06;33.3;307.0;1.3;249.2;50.03;312;2706.0
14-08-20;09:09;33.5;306.2;1.4;248.2;50.03;342;2706.0
14-08-20;09:12;33.8;309.9;1.2;248.2;50.04;306;2706.0
14-08-20;09:15;34.1;309.8;1.6;248.2;49.99;390;2706.1
14-08-20;09:18;34.1;300.7;1.7;249.2;50.06;420;2706.1
14-08-20;09:21;34.1;307.9;1.9;249.2;50.02;460;2706.1
14-08-20;09:24;34.4;305.4;2.1;250.2;50.08;504;2706.1
14-08-20;09:27;34.6;301.0;2.3;248.2;50.02;578;2706.2
14-08-20;09:30;34.7;4.8;2.7;249.2;50.01;648;2706.2
14-08-20;09:33;35.0;287.8;2.5;248.2;50.04;630;2706.2
14-08-20;09:36;34.7;256.0;2.1;248.2;50.03;539;2706.2
14-08-20;09:39;34.7;289.1;1.1;247.3;50.04;269;2706.3
14-08-20;09:42;34.8;291.9;1.2;248.2;50.04;283;2706.3
14-08-20;09:45;34.6;290.1;1.4;248.2;50.04;316;2706.3
14-08-20;09:48;34.6;293.7;1.1;248.2;50.03;247;2706.3
14-08-20;09:51;34.8;301.9;1.0;249.2;50.03;221;2706.3
14-08-20;09:54;34.9;299.7;2.1;249.2;50.03;552;2706.3
14-08-20;09:57;35.2;289.5;1.7;249.2;50.05;431;2706.4
14-08-20;10:00;35.3;289.3;2.0;249.2;50.06;505;2706.4
14-08-20;10:03;35.5;292.3;2.0;249.2;50.02;510;2706.4
14-08-20;10:06;35.9;276.8;3.2;249.2;50.06;790;2706.5
14-08-20;10:09;35.9;281.1;3.4;250.2;50.05;839;2706.5
14-08-20;10:12;36.4;275.0;3.1;250.2;50.07;803;2706.6
14-08-20;10:15;36.7;267.9;3.4;249.2;50.09;844;2706.6
14-08-20;10:18;37.1;270.4;3.8;250.2;50.04;945;2706.6
14-08-20;10:21;37.0;268.7;4.0;250.2;50.06;1008;2706.7
14-08-20;10:24;37.0;273.6;1.4;248.2;50.03;342;2706.7
14-08-20;10:27;36.9;264.8;4.1;250.2;50.05;1045;2706.8
14-08-20;10:30;36.8;302.1;3.7;250.2;50.05;931;2706.8
14-08-20;10:33;37.2;276.5;4.0;249.2;50.04;1008;2706.8
14-08-20;10:36;37.5;278.7;3.4;249.2;50.03;843;2706.9
14-08-20;10:39;37.6;267.0;3.8;249.2;50.05;952;2706.9
14-08-20;10:42;38.0;270.8;3.8;250.2;50.02;956;2707.0
14-08-20;10:45;38.2;268.5;3.8;250.2;50.03;956;2707.0
14-08-20;10:48;38.3;267.7;3.8;250.2;50.05;965;2707.1
