data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-08-20;10:51;38.6;272.3;3.9;250.2;50.04;965;2707.1
14-08-20;10:54;38.6;262.7;4.0;250.2;50.04;995;2707.2
14-08-20;10:57;39.1;270.9;4.2;249.2;50.03;1043;2707.2
14-08-20;11:00;39.0;277.2;1.8;248.2;50.05;387;2707.3
14-08-20;11:03;39.0;267.6;4.1;250.2;50.03;1010;2707.3
14-08-20;11:06;39.2;268.5;4.1;250.2;50.04;1010;2707.4
14-08-20;11:09;39.3;268.2;4.1;250.2;50.05;1027;2707.4
14-08-20;11:12;39.5;270.4;4.2;251.1;50.07;1039;2707.5
14-08-20;11:15;39.7;261.0;4.1;250.2;50.04;1031;2707.5
14-08-20;11:18;39.8;266.4;4.2;250.2;50.04;1044;2707.6
14-08-20;11:21;40.0;264.9;4.3;250.2;50.03;1064;2707.6
14-08-20;11:24;40.1;271.7;4.3;250.2;50.02;1062;2707.7
14-08-20;11:27;40.0;271.7;4.4;249.2;50.03;1074;2707.7
14-08-20;11:30;40.1;269.6;4.4;250.2;50.04;1079;2707.8
14-08-20;11:33;40.4;265.8;4.4;249.2;50.05;1093;2707.8
14-08-20;11:36;40.4;264.8;4.3;249.2;50.03;1090;2707.9
14-08-20;11:39;40.6;266.0;4.3;250.2;50.05;1088;2707.9
14-08-20;11:42;40.7;265.2;4.3;250.2;50.05;1090;2708.0
14-08-20;11:45;40.7;265.8;4.4;249.2;50.04;1093;2708.0
14-08-20;11:48;40.8;260.4;4.4;250.2;50.05;1095;2708.1
14-08-20;11:51;41.2;259.7;4.4;249.2;50.04;1105;2708.2
14-08-20;11:54;41.4;264.1;4.5;251.1;50.02;1121;2708.2
14-08-20;11:57;41.3;267.3;4.5;251.1;50.05;1125;2708.3
14-08-20;12:00;41.3;265.2;4.6;252.1;50.07;1133;2708.3
14-08-20;12:03;41.2;262.5;4.4;250.2;50.03;1125;2708.4
14-08-20;12:06;41.4;263.2;4.6;251.1;50.09;1145;2708.4
14-08-20;12:09;41.6;263.6;4.6;250.2;50.02;1147;2708.5
14-08-20;12:12;41.7;264.9;4.6;250.2;50.04;1152;2708.6
14-08-20;12:15;41.9;257.8;4.6;250.2;50.07;1151;2708.6
14-08-20;12:18;42.0;258.8;4.6;249.2;50.03;1156;2708.7
14-08-20;12:21;42.0;264.5;4.6;249.2;50.02;1161;2708.7
14-08-20;12:24;41.9;256.7;4.4;249.2;50.06;1095;2708.8
14-08-20;12:27;42.0;257.3;4.6;250.2;50.03;1154;2708.8
14-08-20;12:30;41.9;256.2;4.7;250.2;50.05;1170;2708.9
14-08-20;12:33;42.0;250.3;4.6;250.2;50.02;1131;2709.0
14-08-20;12:36;42.1;255.1;4.7;251.1;50.03;1184;2709.0
14-08-20;12:39;42.2;257.8;4.4;250.2;50.03;1118;2709.1
14-08-20;12:42;42.1;259.7;4.7;251.1;50.06;1180;2709.1
14-08-20;12:45;42.1;260.7;4.8;250.2;50.03;1163;2709.2
14-08-20;12:48;42.0;253.1;3.7;249.2;50.03;948;2709.2
14-08-20;12:51;41.9;263.5;4.9;250.2;50.02;1209;2709.3
14-08-20;12:54;42.1;265.7;4.8;250.2;50.04;1192;2709.3
14-08-20;12:57;42.2;256.4;4.8;252.1;50.06;1196;2709.4
14-08-20;13:00;42.1;260.1;4.9;250.2;50.06;1200;2709.5
14-08-20;13:03;42.3;261.4;4.8;250.2;50.02;1194;2709.5
14-08-20;13:06;42.3;262.6;4.8;250.2;50.03;1209;2709.6
14-08-20;13:09;42.4;264.8;4.7;250.2;50.02;1198;2709.6
14-08-20;13:12;42.3;261.0;5.0;250.2;50.00;1211;2709.7
14-08-20;13:15;42.4;258.2;4.9;251.1;50.05;1220;2709.8
14-08-20;13:18;42.7;254.7;4.8;250.2;50.04;1220;2709.8
14-08-20;13:21;42.8;256.9;4.9;251.1;50.06;1206;2709.9
14-08-20;13:24;42.5;257.5;4.9;250.2;50.06;1197;2709.9
14-08-20;13:27;42.5;260.3;4.8;250.2;50.05;1196;2710.0
14-08-20;13:30;42.7;257.9;4.8;249.2;50.07;1211;2710.1
14-08-20;13:33;42.3;263.8;4.8;250.2;50.04;1226;2710.1
14-08-20;13:36;42.4;258.6;5.0;251.1;50.04;1232;2710.2
14-08-20;13:39;42.8;258.1;4.9;250.2;50.03;1211;2710.2
14-08-20;13:42;42.5;254.0;5.0;251.1;50.05;1253;2710.3
14-08-20;13:45;42.9;263.6;4.6;251.1;50.07;1169;2710.4
14-08-20;13:48;42.8;258.9;4.8;252.1;50.04;1200;2710.4
14-08-20;13:51;43.0;257.5;4.8;251.1;50.03;1184;2710.5
14-08-20;13:54;42.8;261.3;4.7;251.1;50.06;1186;2710.5
14-08-20;13:57;43.0;260.4;4.7;251.1;50.06;1183;2710.6
14-08-20;14:00;42.9;261.1;4.8;251.1;50.06;1195;2710.6
14-08-20;14:03;42.9;260.7;4.7;251.1;50.01;1184;2710.7
14-08-20;14:06;42.8;264.5;4.7;250.2;50.02;1173;2710.8
14-08-20;14:09;42.9;259.1;4.6;251.1;50.02;1167;2710.8
14-08-20;14:12;43.0;260.4;4.7;251.1;50.03;1182;2710.9
14-08-20;14:15;42.9;264.2;4.7;251.1;50.04;1187;2710.9
14-08-20;14:18;42.9;265.1;4.8;251.1;50.02;1188;2711.0
14-08-20;14:21;42.9;265.2;4.8;251.1;50.02;1178;2711.1
14-08-20;14:24;42.9;262.5;4.7;252.1;50.02;1161;2711.1
14-08-20;14:27;42.7;262.0;4.6;251.1;50.03;1144;2711.2
14-08-20;14:30;43.0;256.7;4.5;250.2;50.03;1152;2711.2
14-08-20;14:33;42.9;257.0;4.5;251.1;50.03;1138;2711.3
14-08-20;14:36;43.1;256.3;4.5;251.1;50.04;1144;2711.3
14-08-20;14:39;42.9;258.9;4.6;252.1;50.03;1150;2711.4
14-08-20;14:42;42.9;259.8;4.6;251.1;50.04;1140;2711.5
14-08-20;14:45;42.9;255.9;4.6;252.1;50.02;1124;2711.5
14-08-20;14:48;42.9;261.4;4.6;252.1;50.03;1144;2711.6
14-08-20;14:51;43.0;259.2;4.5;251.1;50.03;1148;2711.6
14-08-20;14:54;42.9;260.4;4.6;252.1;50.04;1152;2711.7
14-08-20;14:57;43.0;260.4;4.6;251.1;50.02;1140;2711.7
14-08-20;15:00;43.1;259.2;4.5;252.1;50.01;1134;2711.8
14-08-20;15:03;42.8;255.3;4.4;251.1;50.02;1107;2711.9
14-08-20;15:06;42.8;258.9;4.5;251.1;50.02;1110;2711.9
14-08-20;15:09;42.7;258.3;3.5;251.1;50.05;837;2712.0
14-08-20;15:12;42.9;256.9;4.4;251.1;50.04;1112;2712.0
14-08-20;15:15;42.7;259.8;4.1;251.1;50.05;1050;2712.1
14-08-20;15:18;42.5;255.0;4.1;251.1;50.03;1022;2712.1
14-08-20;15:21;42.4;257.6;4.2;252.1;50.02;1025;2712.2
14-08-20;15:24;42.4;262.0;4.0;251.1;50.03;1021;2712.2
14-08-20;15:27;42.4;266.4;4.0;250.2;50.04;1002;2712.3
14-08-20;15:30;42.2;260.4;4.1;251.1;50.02;996;2712.3
14-08-20;15:33;42.1;263.3;3.9;251.1;50.03;978;2712.4
14-08-20;15:36;42.2;265.2;3.9;252.1;50.03;981;2712.4
14-08-20;15:39;42.1;266.3;4.0;249.2;50.02;979;2712.5
14-08-20;15:42;42.2;265.2;3.9;248.2;50.02;979;2712.5
14-08-20;15:45;42.1;263.3;3.9;249.2;50.02;958;2712.6
14-08-20;15:48;42.0;266.3;3.9;247.3;50.05;952;2712.6
14-08-20;15:51;41.7;261.4;3.8;248.2;50.07;943;2712.7
14-08-20;15:54;41.7;256.9;3.7;247.3;50.05;926;2712.7
14-08-20;15:57;41.3;277.2;0.7;244.3;50.06;163;2712.7
14-08-20;16:00;41.2;266.8;3.5;246.3;50.04;871;2712.8
14-08-20;16:03;41.2;271.1;3.5;247.3;50.07;855;2712.8
14-08-20;16:06;41.0;265.1;3.6;247.3;50.03;887;2712.9
14-08-20;16:09;41.3;269.5;3.5;247.3;50.04;877;2712.9
14-08-20;16:12;41.0;265.1;3.5;247.3;50.04;863;2712.9
14-08-20;16:15;41.3;263.9;3.5;247.3;50.02;856;2713.0
14-08-20;16:18;40.9;263.5;1.5;246.3;50.03;408;2713.0
14-08-20;16:21;40.2;261.0;0.5;245.3;50.03;114;2713.0
14-08-20;16:27;39.4;260.8;1.0;245.3;50.02;225;2713.1
14-08-20;16:30;39.7;277.4;2.7;247.3;50.03;654;2713.1
14-08-20;16:33;39.7;273.3;1.5;246.3;50.00;362;2713.1
14-08-20;16:36;39.7;272.6;3.2;247.3;50.00;797;2713.2
14-08-20;16:39;39.8;266.6;3.2;246.3;50.03;780;2713.2
14-08-20;16:42;39.9;271.4;3.0;247.3;50.01;726;2713.3
14-08-20;16:45;39.8;273.9;3.0;249.2;50.06;710;2713.3
14-08-20;16:48;39.5;273.7;2.9;247.3;50.03;706;2713.3
14-08-20;16:51;39.5;270.2;2.8;247.3;50.02;691;2713.4
14-08-20;16:54;39.7;274.8;2.7;247.3;50.02;671;2713.4
14-08-20;16:57;39.5;274.3;2.8;248.2;50.05;663;2713.4
14-08-20;17:00;39.4;274.2;2.6;246.3;;644;2713.5
14-08-20;17:03;39.5;274.2;2.5;246.3;50.06;631;2713.5
14-08-20;17:06;39.4;272.1;2.5;246.3;50.05;620;2713.5
14-08-20;17:09;39.1;278.9;2.5;247.3;50.02;603;2713.6
14-08-20;17:12;39.3;274.8;2.4;247.3;50.04;594;2713.6
14-08-20;17:15;39.0;273.3;2.4;247.3;50.02;576;2713.6
14-08-20;17:18;39.0;274.3;2.4;246.3;50.04;565;2713.6
14-08-20;17:21;38.9;274.5;2.3;243.4;50.03;546;2713.7
14-08-20;17:24;38.9;276.1;2.1;247.3;50.02;521;2713.7
14-08-20;17:27;38.6;279.7;2.0;247.3;50.01;489;2713.7
14-08-20;17:30;38.5;257.0;1.2;248.2;50.05;307;2713.7
14-08-20;17:33;38.5;271.2;2.1;247.3;50.03;495;2713.8
14-08-20;17:36;38.4;273.7;2.0;248.2;50.01;479;2713.8
14-08-20;17:39;38.3;278.6;0.0;248.2;50.02;435;2713.8
14-08-20;17:42;38.0;270.9;1.3;248.2;50.02;307;2713.8
14-08-20;17:45;37.8;275.2;1.5;246.3;50.01;381;2713.8
14-08-20;17:48;37.8;284.4;1.5;247.3;50.00;400;2713.9
14-08-20;17:51;37.8;280.0;1.5;248.2;50.01;355;2713.9
14-08-20;17:54;37.7;276.7;1.1;248.2;50.06;267;2713.9
14-08-20;17:57;37.5;265.5;1.0;248.2;50.02;248;2713.9
14-08-20;18:00;37.4;269.0;1.0;247.3;50.07;235;2713.9
14-08-20;18:03;37.2;277.2;0.8;248.2;50.07;190;2713.9
14-08-20;18:06;37.2;283.8;1.0;248.2;50.07;229;2713.9
14-08-20;18:09;37.0;273.4;1.2;248.2;50.07;275;2714.0
14-08-20;18:12;37.0;278.7;1.1;248.2;50.05;254;2714.0
14-08-20;18:15;36.9;281.3;0.9;248.2;50.05;215;2714.0
14-08-20;18:18;36.8;278.9;0.8;247.3;50.04;174;2714.0
14-08-20;18:21;36.5;277.5;0.8;249.2;50.03;176;2714.0
14-08-20;18:24;36.4;276.5;0.8;249.2;50.02;178;2714.0
14-08-20;18:27;36.1;262.2;0.2;244.3;50.04;44;2714.0
14-08-20;18:30;36.0;258.1;0.2;245.3;50.04;41;2714.0
14-08-20;18:33;35.9;264.4;0.2;245.3;50.05;45;2714.0
14-08-20;18:36;35.6;272.7;0.2;245.3;50.07;50;2714.0
14-08-20;18:39;35.6;265.8;0.2;244.3;50.03;51;2714.0
14-08-20;18:42;35.4;261.6;0.4;245.3;50.03;94;2714.0
14-08-20;18:45;35.5;286.3;0.3;244.3;50.07;56;2714.0
14-08-20;18:48;35.4;227.6;0.4;244.3;50.06;77;2714.0
14-08-20;18:51;35.4;273.4;0.4;244.3;50.03;72;2714.0
14-08-20;18:54;35.0;263.3;0.2;244.3;50.03;32;2714.0
14-08-20;18:57;34.8;257.3;0.2;244.3;50.05;46;2714.0
14-08-20;19:00;35.0;268.9;0.2;245.3;50.07;40;2714.0
14-08-20;19:03;34.7;255.9;0.1;244.3;50.06;32;2714.0
14-08-20;19:06;34.6;263.6;0.1;244.3;50.08;26;2714.0
14-08-20;19:09;34.5;233.6;0.0;244.3;50.09;14;2714.0
14-08-20;19:12;34.5;242.2;0.0;244.3;50.06;12;2714.0
14-08-20;19:15;34.2;243.4;0.0;243.4;50.09;7;2714.0
14-08-20;19:18;34.1;244.3;0.0;245.3;50.07;4;2714.0
14-08-20;19:21;34.0;265.5;0.0;244.3;50.04;1;2714.0
14-08-20;19:24;33.8;236.5;0.0;244.3;50.04;1;2714.0
14-08-20;19:27;33.8;230.2;0.0;243.4;49.99;0;2714.0
14-08-20;19:30;33.7;206.9;0.0;245.3;50.02;0;2714.0
14-08-20;19:33;33.5;196.2;0.0;244.3;49.98;0;2714.0
14-08-20;19:36;33.4;137.5;0.0;244.3;50.02;0;2714.0
14-08-20;19:39;33.3;128.6;0.0;243.4;50.06;0;2714.0
14-08-20;19:42;33.2;200.2;0.0;244.3;50.03;0;2714.0
14-08-20;19:45;33.1;200.6;0.0;243.4;50.04;0;2714.0
14-08-20;19:48;33.0;169.9;0.0;243.4;50.01;0;2714.0
14-08-20;19:51;33.0;144.7;0.0;243.4;50.03;0;2714.0
14-08-20;19:54;32.9;120.5;0.0;243.4;50.00;0;2714.0
14-08-21;06:42;28.3;266.0;0.1;244.3;50.05;28;2714.0
14-08-21;06:45;29.0;250.9;0.2;244.3;50.05;35;2714.0
14-08-21;06:48;29.0;269.5;0.2;244.3;50.05;42;2714.0
14-08-21;06:51;29.4;262.9;0.2;246.3;50.05;40;2714.0
14-08-21;06:54;29.7;4.8;0.2;243.4;50.03;38;2714.1
14-08-21;06:57;30.1;268.2;0.1;245.3;50.05;32;2714.1
14-08-21;07:00;30.1;263.3;0.1;246.3;50.06;23;2714.1
14-08-21;07:03;29.7;261.3;0.1;245.3;50.09;18;2714.1
14-08-21;07:06;30.2;258.3;0.1;244.3;50.08;16;2714.1
14-08-21;07:09;30.3;254.4;0.1;243.4;50.06;16;2714.1
14-08-21;07:12;30.4;246.2;0.1;244.3;50.05;22;2714.1
14-08-21;07:15;30.3;256.6;0.1;243.4;50.08;28;2714.1
14-08-21;07:18;30.5;268.6;0.1;244.3;50.04;32;2714.1
14-08-21;07:21;30.5;265.5;0.1;244.3;50.04;31;2714.1
14-08-21;07:24;30.7;265.4;0.1;244.3;50.03;30;2714.1
14-08-21;07:27;30.7;262.6;0.1;244.3;50.02;31;2714.1
14-08-21;07:30;30.7;265.1;0.2;243.4;50.03;36;2714.1
14-08-21;07:33;31.0;264.4;0.2;243.4;50.06;35;2714.1
14-08-21;07:36;31.1;269.3;0.2;243.4;50.06;34;2714.1
14-08-21;07:39;30.9;271.2;0.2;244.3;50.04;34;2714.1
14-08-21;07:42;31.1;264.4;0.1;243.4;50.06;22;2714.1
14-08-21;07:45;31.1;263.8;0.1;243.4;50.01;17;2714.1
14-08-21;07:48;31.1;246.3;0.1;243.4;50.03;14;2714.1
14-08-21;07:51;31.1;240.0;0.0;243.4;50.01;11;2714.1
14-08-21;07:54;31.4;258.1;0.1;243.4;50.02;12;2714.1
14-08-21;07:57;31.4;259.5;0.1;243.4;50.02;16;2714.1
14-08-21;08:00;31.2;256.3;0.1;243.4;50.05;15;2714.1
14-08-21;08:03;31.4;257.0;0.1;242.4;50.06;13;2714.1
14-08-21;08:06;31.5;245.6;0.1;243.4;50.05;14;2714.1
14-08-21;08:09;31.4;254.7;0.1;242.4;50.04;16;2714.1
14-08-21;08:12;31.4;261.4;0.1;242.4;50.05;16;2714.1
14-08-21;08:15;31.4;255.6;0.1;243.4;50.06;17;2714.1
14-08-21;08:18;31.4;256.4;0.1;242.4;50.05;16;2714.1
14-08-21;08:21;31.5;264.1;0.1;243.4;50.04;16;2714.1
14-08-21;08:24;31.6;258.3;0.1;244.3;50.05;15;2714.1
14-08-21;08:27;31.6;254.0;0.1;243.4;50.05;13;2714.1
14-08-21;08:30;31.5;249.9;0.0;243.4;50.03;13;2714.1
14-08-21;08:33;31.6;259.1;0.1;243.4;50.06;14;2714.1
14-08-21;08:36;31.6;255.9;0.1;242.4;50.05;16;2714.1
14-08-21;08:39;31.4;254.7;0.1;243.4;50.04;17;2714.1
14-08-21;08:42;31.6;249.6;0.1;243.4;50.05;18;2714.1
14-08-21;08:45;31.7;250.7;0.1;242.4;50.05;18;2714.1
14-08-21;08:48;31.7;258.9;0.1;241.4;50.06;20;2714.1
14-08-21;08:51;31.7;267.0;0.1;242.4;50.05;23;2714.1
14-08-21;08:54;31.6;247.7;0.1;243.4;50.04;27;2714.1
14-08-21;08:57;31.7;262.5;0.2;242.4;50.02;32;2714.1
14-08-21;09:00;31.7;261.0;0.2;243.4;50.05;37;2714.1
14-08-21;09:03;31.7;273.7;0.2;242.4;50.02;43;2714.1
14-08-21;09:06;31.9;278.9;0.2;243.4;50.04;46;2714.1
14-08-21;09:09;31.7;273.4;0.3;242.4;50.03;49;2714.1
14-08-21;09:12;31.9;277.7;0.3;243.4;50.05;49;2714.1
14-08-21;09:15;31.9;270.7;0.2;242.4;50.08;44;2714.1
14-08-21;09:18;31.8;266.0;0.2;242.4;50.03;41;2714.1
14-08-21;09:21;31.8;274.5;0.2;242.4;50.06;37;2714.1
14-08-21;09:24;31.8;265.4;0.2;242.4;50.02;41;2714.1
14-08-21;09:27;31.7;4.8;0.2;242.4;50.04;43;2714.1
14-08-21;09:30;31.9;274.9;0.3;242.4;50.06;47;2714.1
14-08-21;09:33;31.8;266.1;0.2;243.4;50.03;51;2714.1
14-08-21;09:36;31.7;271.4;0.2;241.4;50.05;49;2714.1
14-08-21;09:39;31.7;272.9;0.2;242.4;50.06;45;2714.1
14-08-21;09:42;31.8;272.0;0.2;243.4;50.05;47;2714.1
14-08-21;09:45;31.8;273.4;0.2;243.4;50.06;46;2714.1
14-08-21;09:48;31.8;273.6;0.2;243.4;50.06;47;2714.1
14-08-21;09:51;31.8;270.2;0.2;241.4;50.04;47;2714.1
14-08-21;09:54;31.8;268.0;0.2;243.4;50.05;44;2714.1
14-08-21;09:57;31.7;268.9;0.2;243.4;50.06;44;2714.1
14-08-21;10:00;31.7;273.9;0.3;242.4;50.06;48;2714.1
14-08-21;10:03;31.8;282.4;0.3;242.4;50.04;53;2714.1
14-08-21;10:06;31.8;278.4;0.3;243.4;50.06;56;2714.1
14-08-21;10:09;31.9;274.9;0.4;242.4;50.06;63;2714.1
14-08-21;10:12;31.9;282.1;0.3;243.4;50.08;71;2714.1
14-08-21;10:15;32.0;293.5;0.4;244.3;50.06;78;2714.2
14-08-21;10:18;32.0;286.9;0.4;241.4;50.06;83;2714.2
14-08-21;10:21;32.0;288.1;0.4;243.4;50.08;87;2714.2
14-08-21;10:24;32.0;290.1;0.5;244.3;50.08;98;2714.2
14-08-21;10:27;32.0;293.1;0.5;244.3;50.06;109;2714.2
14-08-21;10:30;32.4;294.8;0.5;242.4;50.07;118;2714.2
14-08-21;10:33;32.3;296.3;0.6;244.3;50.08;123;2714.2
14-08-21;10:36;32.3;291.3;0.5;243.4;50.06;124;2714.2
14-08-21;10:39;32.4;293.4;0.6;242.4;50.05;122;2714.2
14-08-21;10:42;32.4;290.6;0.5;241.4;50.06;120;2714.2
14-08-21;10:45;32.5;295.6;0.7;242.4;50.01;116;2714.2
14-08-21;10:48;32.5;298.9;0.5;242.4;50.05;114;2714.2
14-08-21;10:51;32.5;289.8;0.4;241.4;50.06;90;2714.2
14-08-21;10:54;32.4;273.1;0.3;242.4;50.06;53;2714.2
14-08-21;10:57;32.2;276.1;0.2;242.4;50.07;54;2714.2
14-08-21;11:00;32.3;278.6;0.3;242.4;50.06;54;2714.2
14-08-21;11:03;32.4;280.2;0.3;242.4;50.05;64;2714.2
14-08-21;11:06;32.4;286.3;0.3;243.4;50.05;70;2714.2
14-08-21;11:09;32.2;277.5;0.2;242.4;50.05;37;2714.2
14-08-21;11:12;32.2;263.5;0.0;244.3;50.04;5;2714.2
14-08-21;11:15;32.0;243.4;0.0;242.4;50.04;4;2714.2
14-08-21;11:18;31.9;228.5;0.0;242.4;50.02;2;2714.2
14-08-21;11:21;32.0;233.0;0.0;242.4;50.04;6;2714.2
14-08-21;11:24;31.9;242.4;0.0;243.4;50.03;7;2714.2
14-08-21;11:27;32.0;244.3;0.1;241.4;50.04;15;2714.2
14-08-21;11:30;32.0;245.9;0.1;243.4;50.04;15;2714.2
14-08-21;11:33;31.8;248.2;0.1;242.4;50.04;21;2714.2
14-08-21;11:36;31.8;262.9;0.1;242.4;50.05;29;2714.2
14-08-21;11:39;31.6;269.6;0.1;243.4;50.05;33;2714.2
14-08-21;11:42;31.7;265.2;0.2;244.3;50.06;36;2714.2
14-08-21;11:45;31.8;267.6;0.2;243.4;50.05;41;2714.2
14-08-21;11:48;31.7;278.9;0.2;243.4;50.04;50;2714.2
14-08-21;11:51;31.8;269.5;0.3;243.4;50.07;52;2714.3
14-08-21;11:54;31.7;276.2;0.3;243.4;50.06;52;2714.3
14-08-21;11:57;31.6;283.8;0.3;243.4;50.06;56;2714.3
14-08-21;12:00;31.6;277.5;0.4;243.4;50.03;61;2714.3
14-08-21;12:03;31.8;274.2;0.3;243.4;50.03;62;2714.3
14-08-21;12:06;31.8;274.6;0.3;243.4;50.05;59;2714.3
14-08-21;12:09;31.7;275.6;0.3;242.4;50.04;62;2714.3
14-08-21;12:12;31.7;286.3;0.4;242.4;50.05;67;2714.3
14-08-21;12:15;31.6;275.5;0.4;242.4;50.04;69;2714.3
14-08-21;12:18;31.8;277.0;0.4;240.4;50.04;70;2714.3
14-08-21;12:21;31.7;277.4;0.4;242.4;50.06;67;2714.3
14-08-21;12:24;31.7;283.8;0.4;242.4;50.05;71;2714.3
14-08-21;12:27;31.7;279.4;0.4;242.4;50.04;72;2714.3
14-08-21;12:30;31.7;287.6;0.4;242.4;50.05;74;2714.3
14-08-21;12:33;31.8;285.6;0.4;243.4;50.02;83;2714.3
14-08-21;12:36;31.6;288.2;0.5;242.4;50.05;89;2714.3
14-08-21;12:39;31.7;287.9;0.4;241.4;50.02;84;2714.3
14-08-21;12:42;31.7;287.8;0.4;242.4;50.03;74;2714.3
14-08-21;12:45;31.7;282.4;0.4;242.4;50.05;79;2714.3
14-08-21;12:48;31.7;292.9;0.5;242.4;50.05;93;2714.3
14-08-21;12:51;31.7;297.5;0.5;242.4;50.06;105;2714.3
14-08-21;12:54;31.7;291.7;0.5;243.4;50.05;110;2714.3
14-08-21;12:57;31.7;4.8;0.6;242.4;50.06;125;2714.3
14-08-21;13:00;31.8;298.3;0.6;242.4;50.07;120;2714.3
14-08-21;13:03;31.8;297.3;0.6;243.4;50.06;126;2714.3
14-08-21;13:06;32.2;298.3;0.7;242.4;50.08;131;2714.4
14-08-21;13:09;31.9;297.5;0.6;242.4;50.06;123;2714.4
14-08-21;13:12;31.9;295.1;0.6;242.4;50.05;118;2714.4
14-08-21;13:15;32.0;290.9;0.5;242.4;50.06;108;2714.4
14-08-21;13:18;31.9;293.9;0.6;242.4;50.06;117;2714.4
14-08-21;13:21;31.9;297.0;0.5;242.4;50.08;121;2714.4
14-08-21;13:24;32.0;301.3;0.6;241.4;50.07;122;2714.4
14-08-21;13:27;32.0;295.8;0.6;242.4;50.06;130;2714.4
14-08-21;13:30;32.3;286.9;0.6;242.4;50.06;127;2714.4
14-08-21;13:33;32.4;295.0;0.5;243.4;50.05;119;2714.4
14-08-21;13:36;32.3;290.7;0.5;241.4;50.04;108;2714.4
14-08-21;13:39;32.2;293.9;0.6;242.4;50.04;115;2714.4
14-08-21;13:42;32.3;299.4;0.5;242.4;50.04;120;2714.4
14-08-21;13:45;32.4;291.2;0.6;243.4;50.03;132;2714.4
14-08-21;13:48;32.4;291.3;0.7;243.4;50.05;141;2714.4
14-08-21;13:51;32.3;292.2;0.7;242.4;50.07;140;2714.4
14-08-21;13:54;32.5;297.2;0.6;245.3;50.06;134;2714.4
14-08-21;13:57;32.5;288.8;0.5;243.4;50.04;130;2714.5
14-08-21;14:00;32.5;300.5;0.6;243.4;50.06;128;2714.5
14-08-21;14:03;32.3;295.1;0.5;243.4;50.00;124;2714.5
14-08-21;14:06;32.4;291.7;0.6;243.4;50.03;120;2714.5
14-08-21;14:09;32.3;291.6;0.7;243.4;50.03;135;2714.5
14-08-21;14:12;32.4;298.6;0.7;244.3;50.04;156;2714.5
14-08-21;14:15;32.5;300.8;0.7;243.4;50.02;166;2714.5
14-08-21;14:18;32.5;293.8;0.8;243.4;50.03;182;2714.5
14-08-21;14:21;32.6;304.2;0.9;244.3;50.04;196;2714.5
14-08-21;14:24;32.5;305.7;0.9;243.4;50.10;209;2714.5
14-08-21;14:27;32.6;297.8;0.9;243.4;50.06;211;2714.5
14-08-21;14:30;32.6;293.9;0.8;243.4;50.05;190;2714.5
14-08-21;14:33;32.5;296.4;0.9;244.3;50.03;196;2714.6
14-08-21;14:36;33.0;301.1;1.0;244.3;50.03;241;2714.6
14-08-21;14:39;32.7;281.6;1.9;245.3;50.05;453;2714.6
14-08-21;14:42;33.1;298.6;1.5;245.3;50.05;369;2714.6
14-08-21;14:45;33.2;291.2;1.5;244.3;50.06;363;2714.6
14-08-21;14:48;33.2;298.9;1.3;244.3;50.06;297;2714.6
14-08-21;14:51;33.0;295.6;1.1;244.3;50.06;252;2714.7
14-08-21;14:54;33.1;293.5;1.1;244.3;50.01;243;2714.7
14-08-21;14:57;33.1;291.7;1.2;245.3;50.07;289;2714.7
14-08-21;15:00;33.2;288.5;1.6;245.3;50.05;399;2714.7
14-08-21;15:03;33.4;300.1;1.2;245.3;50.05;276;2714.7
14-08-21;15:06;33.3;295.3;1.0;245.3;50.04;246;2714.7
14-08-21;15:09;33.2;295.4;1.0;245.3;50.06;238;2714.7
14-08-21;15:12;33.2;299.1;1.0;244.3;50.05;238;2714.7
14-08-21;15:15;33.1;299.1;1.0;244.3;50.10;230;2714.8
14-08-21;15:18;33.3;298.5;1.0;245.3;50.06;228;2714.8
14-08-21;15:21;33.2;295.0;1.0;245.3;50.05;230;2714.8
14-08-21;15:24;33.3;297.5;1.0;245.3;50.04;225;2714.8
14-08-21;15:27;33.2;300.4;1.0;245.3;50.05;238;2714.8
14-08-21;15:30;33.2;297.6;1.2;245.3;50.05;293;2714.8
14-08-21;15:33;33.7;301.3;1.8;246.3;50.04;432;2714.8
14-08-21;15:36;33.7;298.2;2.4;246.3;50.05;601;2714.9
14-08-21;15:39;34.5;283.7;3.2;247.3;50.04;748;2714.9
14-08-21;15:42;34.4;289.8;2.1;246.3;50.04;497;2714.9
14-08-21;15:45;34.4;278.6;2.4;246.3;50.02;563;2715.0
14-08-21;15:48;34.7;281.1;4.1;247.3;50.03;971;2715.0
14-08-21;15:51;35.5;264.1;4.8;248.2;50.04;1198;2715.1
14-08-21;15:54;36.0;262.6;4.5;248.2;50.06;1108;2715.1
14-08-21;15:57;36.0;239.3;2.3;247.3;50.08;536;2715.2
14-08-21;16:00;35.9;263.3;2.5;246.3;50.06;632;2715.2
14-08-21;16:03;36.0;249.3;3.0;247.3;50.02;751;2715.2
14-08-21;16:06;35.9;270.2;4.2;248.2;50.04;1045;2715.3
14-08-21;16:09;36.4;268.3;3.8;248.2;50.05;956;2715.3
14-08-21;16:12;36.4;258.1;3.7;248.2;50.03;900;2715.4
14-08-21;16:15;36.8;262.9;3.4;248.2;50.01;844;2715.4
14-08-21;16:18;36.3;265.8;1.9;246.3;50.05;468;2715.4
14-08-21;16:21;36.4;266.8;3.5;247.3;50.04;889;2715.5
14-08-21;16:24;36.8;264.6;3.4;248.2;50.06;838;2715.5
14-08-21;16:27;36.9;264.9;3.2;248.2;50.04;793;2715.6
14-08-21;16:30;36.7;264.2;3.0;247.3;50.05;746;2715.6
14-08-21;16:33;36.3;243.6;2.2;247.3;50.03;535;2715.6
14-08-21;16:36;36.7;271.4;3.2;248.2;50.04;783;2715.7
14-08-21;16:39;36.7;275.5;3.0;248.2;50.03;756;2715.7
14-08-21;16:42;36.8;270.2;3.0;247.3;50.07;721;2715.7
14-08-21;16:45;36.9;275.9;2.8;248.2;50.04;688;2715.8
14-08-21;16:48;36.9;268.2;2.7;245.3;50.02;671;2715.8
14-08-21;16:51;36.7;272.0;2.7;246.3;50.05;651;2715.8
14-08-21;16:54;36.9;270.1;2.7;247.3;50.07;639;2715.9
14-08-21;16:57;36.8;271.5;2.5;248.2;50.06;626;2715.9
14-08-21;17:00;36.8;273.1;2.4;246.3;50.07;602;2715.9
14-08-21;17:03;36.9;273.1;2.4;246.3;50.0;592;2716.0
14-08-21;17:06;37.0;270.8;2.3;246.3;50.05;575;2716.0
14-08-21;17:09;37.0;274.6;2.3;247.3;50.07;557;2716.0
14-08-21;17:12;36.9;275.0;2.3;247.3;50.07;545;2716.0
14-08-21;17:15;36.7;272.9;2.1;246.3;50.03;533;2716.1
14-08-21;17:18;36.7;274.0;2.1;246.3;50.03;517;2716.1
14-08-21;17:21;36.8;275.2;2.0;247.3;50.04;502;2716.1
14-08-21;17:24;36.5;275.3;2.0;247.3;50.05;481;2716.1
14-08-21;17:27;36.7;274.2;1.9;247.3;50.06;468;2716.2
14-08-21;17:30;36.8;280.3;1.8;246.3;50.05;454;2716.2
14-08-21;17:33;36.4;275.6;1.8;245.3;50.04;433;2716.2
14-08-21;17:36;36.3;279.1;1.7;245.3;50.06;417;2716.2
14-08-21;17:39;36.4;283.0;1.7;243.4;50.05;406;2716.3
14-08-21;17:42;36.4;280.0;1.7;244.3;50.03;391;2716.3
14-08-21;17:45;36.2;280.2;1.5;245.3;50.07;377;2716.3
14-08-21;17:48;36.1;283.8;1.5;244.3;50.04;365;2716.3
14-08-21;17:51;36.4;281.9;1.4;245.3;50.06;344;2716.3
14-08-21;17:54;36.1;277.2;1.4;245.3;50.04;328;2716.4
14-08-21;17:57;35.9;281.3;1.3;243.4;50.05;307;2716.4
14-08-21;18:00;36.0;276.8;1.2;243.4;50.03;287;2716.4
14-08-21;18:03;35.9;277.8;1.1;244.3;50.06;267;2716.4
14-08-21;18:06;35.6;279.7;1.1;244.3;50.07;250;2716.4
14-08-21;18:09;35.5;283.1;1.0;245.3;50.08;236;2716.4
14-08-21;18:12;35.5;281.9;1.0;244.3;50.07;216;2716.4
14-08-21;18:15;35.3;281.8;0.9;245.3;50.08;201;2716.4
14-08-21;18:18;35.2;283.5;0.0;246.3;50.07;187;2716.5
14-08-21;18:21;35.2;276.4;0.8;243.4;50.06;173;2716.5
14-08-21;18:24;35.3;279.3;0.7;245.3;50.02;159;2716.5
14-08-21;18:27;35.0;284.7;0.6;244.3;50.04;148;2716.5
14-08-21;18:30;34.8;282.5;0.6;243.4;50.06;135;2716.5
14-08-21;18:33;34.9;279.1;0.5;244.3;50.03;124;2716.5
14-08-21;18:36;34.7;278.1;0.5;244.3;50.06;110;2716.5
14-08-21;18:39;34.5;274.8;0.5;244.3;50.02;98;2716.5
14-08-21;18:42;34.5;275.0;0.4;244.3;50.05;88;2716.5
14-08-21;18:45;34.5;272.7;0.4;244.3;50.03;77;2716.5
14-08-21;18:48;34.4;274.9;0.4;243.4;50.05;68;2716.5
14-08-21;18:51;34.2;271.2;0.4;243.4;50.03;58;2716.5
14-08-21;18:54;34.1;269.3;0.2;244.3;50.04;48;2716.5
14-08-21;18:57;34.0;260.4;0.1;243.4;50.05;19;2716.5
14-08-21;19:00;33.8;257.8;0.1;241.4;50.07;15;2716.5
14-08-21;19:03;33.7;254.7;0.1;244.3;50.06;11;2716.5
14-08-21;19:06;33.5;245.9;0.0;244.3;50.08;9;2716.5
14-08-21;19:09;33.4;249.4;0.0;243.4;50.05;6;2716.5
14-08-21;19:12;33.3;249.0;0.0;244.3;50.04;4;2716.5
14-08-21;19:15;33.2;257.6;0.0;244.3;50.05;2;2716.5
14-08-21;19:18;33.1;247.5;0.0;244.3;50.06;0;2716.5
14-08-21;19:21;33.0;180.3;0.0;244.3;50.06;0;2716.5
14-08-21;19:24;32.9;157.0;0.0;244.3;50.07;0;2716.5
14-08-21;19:27;32.6;110.7;0.0;243.4;50.05;0;2716.5
14-08-21;19:30;32.6;177.5;0.0;244.3;50.06;0;2716.5
14-08-21;19:33;32.5;244.1;0.0;244.3;50.02;0;2716.5
14-08-21;19:36;32.4;243.7;0.0;244.3;50.05;0;2716.5
14-08-21;19:39;32.3;218.9;0.0;243.4;50.02;0;2716.5
14-08-21;19:42;32.2;189.6;0.0;244.3;50.06;0;2716.5
14-08-21;19:45;32.0;156.8;0.0;243.4;50.05;0;2716.5
14-08-21;19:48;31.9;118.0;0.0;243.4;50.01;0;2716.5
14-08-22;06:18;26.4;273.9;0.1;242.4;50.07;16;2716.5
14-08-22;06:21;27.2;251.8;0.1;243.4;50.06;18;2716.5
14-08-22;06:24;27.2;264.6;0.1;244.3;50.01;23;2716.5
14-08-22;06:27;27.2;265.2;0.1;244.3;50.06;23;2716.5
14-08-22;06:30;27.5;267.3;0.2;244.3;50.01;26;2716.5
14-08-22;06:33;27.9;270.8;0.1;244.3;50.03;28;2716.5
14-08-22;06:36;28.3;268.0;0.1;245.3;50.05;31;2716.5
14-08-22;06:39;28.6;281.6;0.2;246.3;50.03;33;2716.5
14-08-22;06:42;28.6;272.1;0.1;246.3;50.05;34;2716.5
14-08-22;06:45;29.4;271.2;0.2;245.3;50.05;36;2716.5
14-08-22;06:48;29.4;284.4;0.2;246.3;50.04;39;2716.5
14-08-22;06:51;29.7;281.2;0.2;245.3;50.02;41;2716.5
14-08-22;06:54;29.7;275.5;0.2;245.3;50.03;41;2716.5
14-08-22;06:57;30.2;276.1;0.2;246.3;50.04;45;2716.5
14-08-22;07:00;30.1;281.9;0.2;245.3;50.07;47;2716.5
14-08-22;07:03;30.2;278.0;0.2;245.3;50.07;48;2716.5
14-08-22;07:06;30.4;276.1;0.2;244.3;50.11;49;2716.6
14-08-22;07:09;30.4;279.1;0.3;244.3;50.09;51;2716.6
14-08-22;07:12;30.5;282.2;0.3;245.3;50.02;52;2716.6
14-08-22;07:15;30.7;270.8;0.3;244.3;50.02;53;2716.6
14-08-22;07:18;30.8;272.4;0.3;243.4;50.04;55;2716.6
14-08-22;07:21;30.8;286.0;0.3;243.4;50.06;56;2716.6
14-08-22;07:24;30.9;283.0;0.3;244.3;50.05;60;2716.6
14-08-22;07:27;31.1;274.6;0.3;244.3;50.04;61;2716.6
14-08-22;07:30;30.9;274.3;0.4;245.3;50.04;63;2716.6
14-08-22;07:33;31.0;290.6;0.4;245.3;50.06;64;2716.6
14-08-22;07:36;31.2;284.1;0.4;245.3;50.05;66;2716.6
14-08-22;07:39;31.4;293.2;0.4;244.3;50.05;68;2716.6
14-08-22;07:42;31.4;290.7;0.4;245.3;50.04;72;2716.6
14-08-22;07:45;31.5;292.6;0.4;244.3;50.05;75;2716.6
14-08-22;07:48;31.5;287.4;0.4;244.3;50.05;78;2716.6
14-08-22;07:51;31.7;297.5;0.4;244.3;50.06;80;2716.6
14-08-22;07:54;31.7;289.1;0.4;244.3;50.01;80;2716.6
14-08-22;07:57;31.7;297.8;0.5;244.3;50.02;84;2716.6
14-08-22;08:00;31.6;301.3;0.4;245.3;50.06;86;2716.6
14-08-22;08:03;31.6;293.2;0.4;245.3;50.07;86;2716.6
14-08-22;08:06;31.8;309.0;0.5;244.3;50.07;91;2716.6
14-08-22;08:09;31.8;305.8;0.5;244.3;50.07;93;2716.6
14-08-22;08:12;31.8;308.3;0.5;244.3;50.04;96;2716.6
14-08-22;08:15;31.9;298.8;0.5;243.4;50.04;99;2716.6
14-08-22;08:18;32.3;311.4;0.5;243.4;50.06;101;2716.6
14-08-22;08:21;32.0;296.3;0.5;243.4;50.05;102;2716.6
14-08-22;08:24;32.0;313.0;0.5;244.3;50.07;105;2716.6
14-08-22;08:27;32.0;310.1;0.5;243.4;50.04;106;2716.7
14-08-22;08:30;32.2;309.0;0.5;244.3;50.03;108;2716.7
14-08-22;08:33;32.4;307.7;0.5;243.4;50.04;110;2716.7
14-08-22;08:36;32.3;316.6;0.5;243.4;50.06;113;2716.7
14-08-22;08:39;32.4;302.7;0.5;243.4;50.04;121;2716.7
14-08-22;08:42;32.4;280.3;0.7;243.4;50.05;134;2716.7
14-08-22;08:45;32.5;288.7;0.7;244.3;50.03;153;2716.7
14-08-22;08:48;32.5;291.3;0.7;243.4;50.05;174;2716.7
14-08-22;08:51;32.7;300.4;0.9;244.3;50.04;196;2716.7
14-08-22;08:54;32.6;301.4;0.9;244.3;50.03;218;2716.7
14-08-22;08:57;32.6;308.3;1.1;244.3;50.03;242;2716.7
14-08-22;09:00;32.9;306.0;1.1;243.4;50.07;267;2716.7
14-08-22;09:03;33.1;299.8;1.2;243.4;50.05;290;2716.8
14-08-22;09:06;33.0;300.1;1.2;243.4;50.05;316;2716.8
14-08-22;09:09;33.1;310.4;1.4;243.4;50.05;342;2716.8
14-08-22;09:12;33.1;309.9;1.5;244.3;50.05;369;2716.8
14-08-22;09:15;33.3;308.2;1.7;244.3;50.04;397;2716.8
14-08-22;09:18;33.3;300.0;1.7;244.3;50.05;418;2716.8
14-08-22;09:21;33.7;301.4;1.8;244.3;50.04;445;2716.9
14-08-22;09:24;33.7;303.9;2.0;244.3;50.04;467;2716.9
14-08-22;09:27;33.8;297.9;2.0;243.4;50.04;491;2716.9
14-08-22;09:30;34.1;299.4;2.2;244.3;50.04;519;2716.9
14-08-22;09:33;34.1;296.6;2.2;246.3;50.05;543;2717.0
14-08-22;09:36;34.2;297.9;2.4;244.3;50.05;569;2717.0
14-08-22;09:39;34.4;286.8;2.4;245.3;50.06;591;2717.0
14-08-22;09:42;34.5;290.1;2.5;245.3;50.05;619;2717.0
14-08-22;09:45;34.9;290.6;2.6;245.3;50.07;645;2717.1
14-08-22;09:48;34.8;290.0;2.8;245.3;50.04;668;2717.1
14-08-22;09:51;34.8;290.7;2.8;246.3;50.05;685;2717.1
14-08-22;09:54;35.2;287.4;2.9;245.3;50.04;708;2717.2
14-08-22;09:57;35.5;283.0;3.0;245.3;50.05;725;2717.2
14-08-22;10:00;50.0;281.3;3.1;244.3;50.07;746;2717.3
14-08-22;10:03;35.6;276.4;3.1;246.3;50.07;750;2717.3
14-08-22;10:06;35.7;278.0;3.1;246.3;50.08;773;2717.3
14-08-22;10:09;36.0;272.6;3.3;245.3;50.05;786;2717.4
14-08-22;10:12;36.1;276.5;3.3;246.3;50.05;796;2717.4
14-08-22;10:15;36.4;268.5;3.3;246.3;50.05;809;2717.4
14-08-22;10:18;36.4;274.0;3.3;245.3;50.08;811;2717.5
14-08-22;10:21;36.7;281.1;3.3;246.3;50.05;818;2717.5
14-08-22;10:24;36.4;269.8;3.4;246.3;50.03;832;2717.6
14-08-22;10:27;36.8;270.2;3.5;246.3;50.07;862;2717.6
14-08-22;10:30;36.9;272.9;3.5;246.3;50.05;857;2717.7
14-08-22;10:33;37.0;275.9;3.6;246.3;50.06;899;2717.7
14-08-22;10:36;37.1;282.5;3.6;245.3;50.06;882;2717.7
14-08-22;10:39;37.2;268.0;3.5;246.3;50.04;868;2717.8
14-08-22;10:42;37.4;274.5;3.9;245.3;50.04;922;2717.8
14-08-22;10:45;37.4;274.2;3.9;246.3;50.05;946;2717.9
14-08-22;10:48;37.8;269.5;3.9;246.3;50.06;967;2717.9
14-08-22;10:51;37.7;267.0;4.0;246.3;50.08;975;2718.0
14-08-22;10:54;38.0;260.1;4.0;246.3;50.08;985;2718.0
14-08-22;10:57;38.4;266.3;1.2;243.4;50.08;296;2718.1
14-08-22;11:00;38.0;272.1;4.3;246.3;50.06;1061;2718.1
14-08-22;11:03;38.4;261.4;3.9;246.3;50.06;906;2718.2
14-08-22;11:06;37.9;272.6;4.2;245.3;50.03;1052;2718.2
14-08-22;11:09;38.3;263.8;4.4;246.3;50.05;1048;2718.2
14-08-22;11:12;38.5;258.6;4.2;247.3;50.05;1039;2718.3
14-08-22;11:15;38.6;264.4;4.3;249.2;50.06;1063;2718.3
14-08-22;11:18;38.9;262.0;4.3;246.3;50.05;1085;2718.4
14-08-22;11:21;39.1;262.0;4.6;247.3;50.05;1118;2718.5
14-08-22;11:24;39.3;260.0;4.4;246.3;50.04;1090;2718.5
14-08-22;11:27;39.5;259.7;4.4;247.3;50.09;1088;2718.6
14-08-22;11:30;39.7;243.7;2.5;245.3;50.06;619;2718.6
14-08-22;11:33;39.4;263.5;1.2;243.4;50.05;290;2718.7
14-08-22;11:36;39.1;273.0;3.4;246.3;50.06;899;2718.7
14-08-22;11:39;39.4;264.2;4.7;249.2;50.07;1173;2718.7
14-08-22;11:42;39.7;263.8;1.3;246.3;50.05;343;2718.8
14-08-22;11:45;38.6;270.9;0.8;246.3;50.05;201;2718.8
14-08-22;11:48;39.2;264.1;4.7;250.2;50.06;1172;2718.9
14-08-22;11:51;39.8;259.8;4.7;250.2;50.05;1163;2718.9
14-08-22;11:54;39.9;258.9;4.8;248.2;50.01;1160;2719.0
14-08-22;11:57;39.9;257.8;4.6;249.2;50.06;1138;2719.0
14-08-22;12:00;39.4;278.1;0.7;246.3;50.05;158;2719.1
14-08-22;12:03;38.4;273.9;0.9;245.3;50.08;205;2719.1
14-08-22;12:06;38.0;273.6;0.9;247.3;50.06;210;2719.1
14-08-22;12:09;37.7;284.7;1.0;246.3;50.06;230;2719.1
14-08-22;12:12;38.0;265.5;2.8;248.2;50.07;770;2719.1
14-08-22;12:15;38.3;273.7;5.1;250.2;50.05;1259;2719.2
14-08-22;12:18;38.9;266.8;5.0;250.2;50.02;1221;2719.2
14-08-22;12:21;39.4;258.8;4.8;249.2;50.04;1204;2719.3
14-08-22;12:24;39.9;254.8;4.9;250.2;50.06;1215;2719.3
14-08-22;12:27;40.0;258.2;4.8;249.2;50.08;1209;2719.4
14-08-22;12:30;40.0;283.5;1.3;246.3;50.06;308;2719.5
14-08-22;12:33;38.6;267.0;0.9;247.3;50.03;214;2719.5
14-08-22;12:36;38.3;269.9;0.9;246.3;50.04;198;2719.5
14-08-22;12:39;37.8;284.9;1.2;246.3;50.04;301;2719.5
14-08-22;16:03;29.0;265.7;3.5;247.3;50.05;877;2719.5
14-08-22;16:06;31.0;265.1;2.8;246.3;50.05;685;2719.5
14-08-22;16:09;31.2;269.3;3.4;246.3;50.05;849;2719.6
14-08-22;16:12;31.6;283.0;2.8;245.3;50.04;680;2719.6
14-08-22;16:15;31.9;264.8;3.5;246.3;50.04;871;2719.7
14-08-22;16:18;32.5;261.7;3.4;246.3;50.05;833;2719.7
14-08-22;16:21;32.7;262.5;3.3;246.3;50.05;811;2719.7
14-08-22;16:24;33.3;264.2;3.3;247.3;50.05;812;2719.8
14-08-22;16:27;33.4;266.3;3.3;248.2;50.05;794;2719.8
14-08-22;16:30;34.0;267.3;3.2;247.3;50.06;776;2719.9
14-08-22;16:33;34.1;266.6;2.1;245.3;50.05;510;2719.9
14-08-22;16:36;34.2;268.3;3.1;247.3;50.05;761;2719.9
14-08-22;16:39;34.5;273.1;3.3;246.3;50.03;773;2720.0
14-08-22;16:42;34.9;272.9;2.9;245.3;50.04;727;2720.0
14-08-22;16:45;35.0;267.4;2.7;246.3;50.05;641;2720.0
14-08-22;16:48;34.9;272.3;2.2;245.3;50.03;510;2720.1
14-08-22;16:51;35.3;270.9;2.6;246.3;50.05;659;2720.1
14-08-22;16:54;35.3;278.7;2.5;246.3;50.06;631;2720.1
14-08-22;16:57;35.5;268.6;2.3;246.3;50.04;548;2720.2
14-08-22;17:00;35.3;272.0;1.1;245.3;50.04;282;2720.2
14-08-22;17:03;35.4;278.3;1.6;245.3;50.05;394;2720.2
14-08-22;17:06;35.4;267.6;2.2;246.3;50.07;529;2720.2
14-08-22;17:09;35.6;280.5;2.5;246.3;50.05;620;2720.2
14-08-22;17:12;35.9;274.8;2.4;246.3;50.06;597;2720.3
14-08-22;17:15;36.1;278.4;2.3;246.3;50.10;560;2720.3
14-08-22;17:18;35.9;278.0;2.2;245.3;50.05;531;2720.3
14-08-22;17:21;36.0;277.4;2.1;246.3;50.05;498;2720.4
14-08-22;17:24;36.0;278.0;2.0;246.3;50.08;456;2720.4
14-08-22;17:27;36.2;250.9;1.5;246.3;50.06;348;2720.4
14-08-22;17:30;35.7;280.2;1.8;245.3;50.03;426;2720.4
14-08-22;17:33;36.0;273.4;1.7;245.3;50.03;423;2720.4
14-08-22;17:36;35.9;276.8;1.7;246.3;50.04;408;2720.5
14-08-22;17:39;35.9;281.5;1.6;245.3;50.04;394;2720.5
14-08-22;17:42;35.9;281.3;1.5;245.3;50.06;367;2720.5
14-08-22;17:45;35.9;277.0;1.4;245.3;50.05;349;2720.5
14-08-22;17:48;35.7;284.6;1.3;245.3;50.07;331;2720.5
14-08-22;17:51;35.6;280.0;1.3;245.3;50.06;310;2720.6
14-08-22;17:54;35.5;281.3;1.1;244.3;50.05;285;2720.6
14-08-22;17:57;35.6;281.1;1.2;245.3;50.09;282;2720.6
14-08-22;18:00;35.3;280.5;1.0;245.3;50.08;261;2720.6
14-08-22;18:03;35.5;280.5;1.0;245.3;50.09;244;2720.6
14-08-22;18:06;35.4;279.3;0.9;244.3;50.09;225;2720.6
14-08-22;18:09;35.3;282.4;0.9;245.3;50.09;213;2720.6
14-08-22;18:12;35.2;265.4;0.2;245.3;50.09;40;2720.6
14-08-22;18:15;34.7;256.9;0.2;245.3;50.06;33;2720.6
14-08-22;18:18;34.6;261.1;0.1;245.3;50.08;32;2720.6
14-08-22;18:21;34.5;215.3;0.4;244.3;50.03;78;2720.6
14-08-22;18:24;34.2;260.5;0.2;244.3;50.05;41;2720.6
14-08-22;18:27;34.5;282.7;0.7;244.3;50.01;140;2720.6
14-08-22;18:30;34.6;281.6;0.7;245.3;50.01;133;2720.7
14-08-22;18:33;34.4;281.8;0.6;244.3;50.05;123;2720.7
14-08-22;18:36;34.2;276.2;0.5;246.3;50.04;94;2720.7
14-08-22;18:39;34.2;271.2;0.4;244.3;50.04;67;2720.7
14-08-22;18:42;34.1;272.1;0.4;245.3;50.02;59;2720.7
14-08-22;18:45;33.9;275.9;0.3;244.3;50.02;48;2720.7
14-08-22;18:48;33.9;257.8;0.0;244.3;50.04;34;2720.7
14-08-22;18:51;33.8;262.5;0.0;245.3;50.05;12;2720.7
14-08-22;18:54;33.5;251.6;0.0;244.3;50.01;6;2720.7
14-08-22;18:57;33.5;245.2;0.0;244.3;50.06;5;2720.7
14-08-22;19:00;33.4;242.4;0.0;246.3;50.06;4;2720.7
14-08-22;19:03;33.2;248.4;0.0;246.3;50.10;2;2720.7
14-08-22;19:06;33.1;187.0;0.0;245.3;50.05;0;2720.7
14-08-22;19:09;33.1;139.8;0.0;245.3;50.06;0;2720.7
14-08-22;19:12;32.9;127.5;0.0;245.3;50.06;0;2720.7
14-08-22;19:15;32.9;160.5;0.0;246.3;50.05;0;2720.7
14-08-22;19:18;32.7;178.5;0.0;245.3;50.05;1;2720.7
14-08-22;19:21;32.6;176.3;0.0;244.3;50.03;0;2720.7
14-08-22;19:24;32.5;119.0;0.0;245.3;50.04;0;2720.7
14-08-22;19:27;32.5;146.7;0.0;245.3;50.04;0;2720.7
14-08-22;19:30;32.4;212.9;0.0;244.3;50.06;0;2720.7
14-08-22;19:33;32.3;218.1;0.0;245.3;50.04;0;2720.7
14-08-22;19:36;32.2;184.2;0.0;245.3;50.04;0;2720.7
14-08-22;19:39;32.2;148.0;0.0;244.3;50.05;0;2720.7
14-08-22;19:42;32.0;120.8;0.0;243.4;50.04;0;2720.7
14-08-23;06:06;26.8;261.3;0.1;244.3;50.04;19;2720.7
14-08-23;06:09;26.4;271.1;0.1;244.3;50.04;28;2720.7
14-08-23;06:12;27.2;271.7;0.1;243.4;50.05;30;2720.7
14-08-23;06:15;27.9;259.7;0.1;244.3;50.05;24;2720.7
14-08-23;06:18;27.9;252.2;0.1;243.4;49.99;20;2720.7
14-08-23;06:21;28.3;255.9;0.1;241.4;50.04;18;2720.7
14-08-23;06:24;28.6;265.8;0.1;242.4;50.03;24;2720.7
14-08-23;06:27;28.3;262.3;0.1;244.3;50.04;17;2720.7
14-08-23;06:30;28.6;249.6;0.0;245.3;50.05;14;2720.7
14-08-23;06:33;28.3;262.9;0.1;245.3;50.03;14;2720.7
14-08-23;06:36;29.0;254.2;0.1;244.3;50.04;22;2720.7
14-08-23;06:39;29.4;267.1;0.1;246.3;50.04;32;2720.7
14-08-23;06:42;30.1;276.4;0.2;244.3;50.02;46;2720.7
14-08-23;06:45;30.3;278.1;0.4;245.3;50.05;58;2720.7
14-08-23;06:48;30.3;278.0;0.3;245.3;50.04;59;2720.7
14-08-23;06:51;30.3;276.1;0.2;244.3;50.02;48;2720.7
14-08-23;06:54;30.4;279.3;0.2;245.3;50.03;40;2720.7
14-08-23;06:57;30.3;270.8;0.2;244.3;50.05;37;2720.7
14-08-23;07:00;30.5;266.7;0.2;244.3;50.04;36;2720.7
14-08-23;07:03;30.4;267.4;0.2;244.3;50.04;37;2720.7
14-08-23;07:06;30.5;276.7;0.2;243.4;50.05;37;2720.7
14-08-23;07:09;30.8;275.0;0.2;243.4;50.06;41;2720.7
14-08-23;07:12;30.9;267.1;0.2;242.4;50.03;45;2720.7
14-08-23;07:15;30.7;276.4;0.3;244.3;50.03;50;2720.7
14-08-23;07:18;31.0;277.5;0.3;244.3;50.03;54;2720.7
14-08-23;07:21;31.0;285.7;0.3;244.3;50.03;61;2720.7
14-08-23;07:24;31.0;287.5;0.4;244.3;50.06;69;2720.7
14-08-23;07:27;31.4;283.0;0.4;244.3;50.03;73;2720.7
14-08-23;07:30;31.1;289.7;0.4;244.3;50.05;78;2720.7
14-08-23;07:33;31.2;285.0;0.4;245.3;50.05;82;2720.7
14-08-23;07:36;31.5;282.4;0.4;245.3;50.04;85;2720.7
14-08-23;07:39;31.5;285.6;0.4;244.3;50.05;87;2720.7
14-08-23;07:42;31.7;289.5;0.4;245.3;50.04;88;2720.8
14-08-23;07:45;31.7;279.7;0.4;245.3;50.06;82;2720.8
14-08-23;07:48;31.8;285.4;0.4;245.3;50.02;73;2720.8
14-08-23;07:51;31.6;283.0;0.4;245.3;50.07;67;2720.8
14-08-23;07:54;31.8;274.3;0.3;244.3;50.01;62;2720.8
14-08-23;07:57;31.7;278.6;0.4;245.3;50.03;60;2720.8
14-08-23;08:00;31.7;275.6;0.4;245.3;50.06;64;2720.8
14-08-23;08:03;31.9;277.4;0.4;243.4;50.07;73;2720.8
14-08-23;08:06;31.8;273.3;0.4;244.3;50.07;78;2720.8
14-08-23;08:09;31.9;276.4;0.5;243.4;50.00;86;2720.8
14-08-23;08:12;32.0;287.8;0.4;244.3;50.09;88;2720.8
14-08-23;08:15;32.0;282.5;0.4;245.3;50.06;67;2720.8
14-08-23;08:18;31.9;272.7;0.4;244.3;50.05;71;2720.8
14-08-23;08:21;32.2;287.4;0.4;244.3;50.02;80;2720.8
14-08-23;08:24;32.3;279.1;0.4;244.3;50.01;66;2720.8
14-08-23;08:27;32.0;271.2;0.3;244.3;50.02;50;2720.8
14-08-23;08:30;32.0;262.0;0.3;244.3;50.02;50;2720.8
14-08-23;08:33;32.3;280.5;0.3;245.3;50.06;57;2720.8
14-08-23;08:36;32.0;278.6;0.2;244.3;50.02;51;2720.8
14-08-23;08:39;32.2;272.9;0.3;244.3;50.02;50;2720.8
14-08-23;08:42;32.0;269.9;0.3;243.4;50.00;54;2720.8
14-08-23;08:45;32.0;280.5;0.4;243.4;50.04;65;2720.8
14-08-23;08:48;32.5;280.3;0.5;243.4;50.01;82;2720.8
14-08-23;08:51;32.3;282.8;0.5;243.4;50.03;83;2720.8
14-08-23;08:54;32.3;287.5;0.4;245.3;50.04;84;2720.8
14-08-23;08:57;32.5;281.6;0.4;244.3;50.01;90;2720.8
14-08-23;09:00;32.5;284.9;0.5;245.3;50.04;98;2720.8
14-08-23;09:03;32.5;280.2;0.6;245.3;50.05;109;2720.8
14-08-23;09:06;32.7;288.7;0.6;244.3;50.03;124;2720.9
14-08-23;09:09;32.6;288.5;0.6;244.3;50.02;131;2720.9
14-08-23;09:12;32.9;289.8;0.6;245.3;50.06;142;2720.9
14-08-23;09:15;32.9;295.3;0.8;245.3;50.03;166;2720.9
14-08-23;09:18;33.1;301.3;0.9;245.3;50.05;204;2720.9
14-08-23;09:21;33.2;293.5;0.9;245.3;50.06;204;2720.9
14-08-23;09:24;33.0;304.2;0.8;245.3;50.07;188;2720.9
14-08-23;09:27;33.0;297.2;0.9;245.3;50.07;203;2720.9
14-08-23;09:30;33.1;285.0;1.0;245.3;50.05;211;2720.9
14-08-23;09:33;33.3;297.6;1.0;244.3;50.03;215;2720.9
14-08-23;09:36;33.2;297.5;0.9;245.3;50.07;216;2720.9
14-08-23;09:39;33.4;292.9;1.0;245.3;50.05;217;2721.0
14-08-23;09:42;33.5;291.7;1.0;245.3;50.06;234;2721.0
14-08-23;09:45;33.5;305.2;1.3;245.3;50.05;326;2721.0
14-08-23;09:48;33.7;299.2;1.0;244.3;50.06;232;2721.0
14-08-23;09:51;33.7;293.9;1.0;244.3;50.08;222;2721.0
14-08-23;09:54;33.8;298.2;1.0;244.3;50.06;241;2721.0
14-08-23;09:57;33.8;292.0;1.0;244.3;50.06;250;2721.0
14-08-23;10:00;33.8;294.8;0.8;244.3;50.06;199;2721.0
14-08-23;10:03;33.9;298.3;0.9;244.3;50.05;200;2721.1
14-08-23;10:06;33.7;294.8;0.9;244.3;50.05;201;2721.1
14-08-23;10:09;33.8;290.0;0.8;245.3;50.03;191;2721.1
14-08-23;10:12;33.8;306.2;1.1;244.3;50.06;254;2721.1
14-08-23;10:15;34.0;298.0;1.2;244.3;50.03;294;2721.1
14-08-23;10:18;34.0;299.5;1.3;243.4;50.05;318;2721.1
14-08-23;10:21;34.1;301.0;1.2;243.4;50.05;298;2721.1
14-08-23;10:24;33.9;296.4;1.0;245.3;50.05;248;2721.1
14-08-23;10:27;34.0;295.8;1.3;245.3;50.06;316;2721.2
14-08-23;10:30;34.2;305.5;1.7;244.3;50.05;391;2721.2
14-08-23;10:33;34.8;284.4;3.3;246.3;50.02;811;2721.2
14-08-23;10:36;35.0;268.2;3.8;247.3;50.01;954;2721.2
14-08-23;10:39;35.5;265.7;3.9;247.3;50.04;932;2721.3
14-08-23;10:42;36.2;269.0;4.0;247.3;50.04;982;2721.3
14-08-23;10:45;36.3;270.1;3.5;246.3;50.06;903;2721.4
14-08-23;10:48;36.4;264.5;4.0;247.3;50.05;961;2721.4
14-08-23;10:51;36.9;271.7;3.5;246.3;50.06;722;2721.5
14-08-23;10:54;37.0;260.7;4.2;246.3;50.08;1031;2721.5
14-08-23;10:57;37.6;262.7;4.4;246.3;50.04;1082;2721.6
14-08-23;11:00;37.8;262.9;4.3;246.3;50.09;1023;2721.6
14-08-23;11:03;38.0;285.7;4.0;246.3;50.04;1010;2721.7
14-08-23;11:06;38.0;264.9;3.9;246.3;50.03;980;2721.7
14-08-23;11:09;38.3;264.1;4.2;247.3;50.04;1042;2721.8
14-08-23;11:12;38.6;258.1;4.1;246.3;50.04;1022;2721.8
14-08-23;11:15;38.7;259.8;4.1;246.3;50.05;1003;2721.9
14-08-23;11:18;38.9;261.6;4.3;246.3;50.07;1026;2721.9
14-08-23;11:21;38.7;255.7;1.1;245.3;50.07;252;2722.0
14-08-23;11:24;39.1;258.5;4.4;247.3;50.05;1082;2722.0
14-08-23;11:27;39.0;270.1;2.8;246.3;50.05;554;2722.1
14-08-23;11:30;38.6;267.7;0.0;244.3;50.06;217;2722.1
14-08-23;11:33;39.0;262.2;4.4;246.3;50.04;1075;2722.1
14-08-23;11:36;39.2;258.9;4.4;246.3;50.04;1080;2722.2
14-08-23;11:39;39.3;255.4;4.4;246.3;50.02;1073;2722.2
14-08-23;11:42;39.8;263.8;4.3;246.3;50.03;1066;2722.3
14-08-23;11:45;39.8;257.6;4.4;246.3;50.06;1091;2722.3
14-08-23;11:48;40.0;256.7;4.4;246.3;50.06;1079;2722.4
14-08-23;11:51;40.2;260.8;4.6;247.3;50.04;1116;2722.4
14-08-23;11:54;40.2;258.2;4.7;249.2;50.05;1130;2722.5
14-08-23;11:57;40.2;237.3;4.5;246.3;50.06;1106;2722.5
14-08-23;12:00;39.9;261.0;4.1;247.3;50.04;991;2722.6
14-08-23;12:03;40.6;248.4;4.7;247.3;50.03;1139;2722.6
14-08-23;12:06;40.6;257.5;4.8;247.3;50.07;1163;2722.7
14-08-23;12:09;40.8;259.7;4.6;247.3;50.08;1151;2722.8
14-08-23;12:12;40.9;255.7;4.8;249.2;50.07;1154;2722.8
14-08-23;12:15;41.2;261.6;4.6;247.3;50.08;1152;2722.9
14-08-23;12:18;41.2;259.8;4.7;247.3;50.07;1163;2722.9
14-08-23;12:21;41.4;257.9;4.8;248.2;50.06;1171;2723.0
14-08-23;12:24;40.9;246.8;4.6;248.2;50.08;1132;2723.0
14-08-23;12:27;41.2;258.5;4.9;248.2;50.01;1191;2723.1
14-08-23;12:30;41.4;258.8;4.8;248.2;50.04;1186;2723.1
14-08-23;12:33;41.4;252.8;3.6;247.3;50.05;1016;2723.2
14-08-23;12:36;41.4;259.5;1.2;245.3;50.05;286;2723.3
14-08-23;12:39;41.5;253.2;5.1;248.2;50.05;1236;2723.3
14-08-23;12:42;40.7;264.6;1.0;244.3;50.05;251;2723.3
14-08-23;12:45;40.5;258.8;3.5;245.3;50.00;977;2723.4
14-08-23;12:48;40.9;257.3;5.4;248.2;50.05;1307;2723.4
14-08-23;12:51;41.5;260.3;5.0;248.2;50.04;1239;2723.5
14-08-23;12:54;41.6;252.6;3.1;246.3;50.06;796;2723.5
14-08-23;12:57;42.0;257.2;5.3;248.2;50.01;1293;2723.6
14-08-23;13:00;41.7;249.7;5.2;248.2;50.05;1279;2723.7
14-08-23;13:03;42.1;250.1;5.3;249.2;50.00;1316;2723.7
14-08-23;13:06;42.4;248.7;5.3;248.2;50.04;1309;2723.8
14-08-23;13:09;41.7;242.8;1.1;245.3;50.04;260;2723.9
14-08-23;13:12;40.8;272.7;1.2;245.3;50.05;299;2723.9
14-08-23;13:15;40.8;257.8;5.8;249.2;50.05;1416;2723.9
14-08-23;13:18;40.2;275.6;1.4;245.3;50.06;328;2723.9
14-08-23;13:21;39.8;274.6;1.5;245.3;50.06;357;2723.9
14-08-23;13:24;39.8;276.5;1.2;245.3;50.07;289;2724.0
14-08-23;13:27;39.5;291.3;5.0;249.2;50.05;1279;2724.0
14-08-23;13:30;39.3;266.7;1.1;245.3;50.07;252;2724.0
14-08-23;13:33;38.9;272.7;0.9;245.3;50.04;208;2724.0
14-08-23;13:36;38.5;269.8;1.4;245.3;50.04;327;2724.0
14-08-23;13:39;38.6;305.5;4.7;248.2;50.06;1135;2724.1
14-08-23;13:42;38.7;261.3;1.8;246.3;50.06;437;2724.1
14-08-23;13:45;38.3;274.8;1.1;245.3;50.07;239;2724.1
14-08-23;13:48;38.0;283.4;2.0;247.3;50.06;504;2724.1
14-08-23;13:51;39.3;267.3;5.1;248.2;50.06;1254;2724.2
14-08-23;13:54;39.9;262.7;4.8;249.2;50.06;1205;2724.3
14-08-23;13:57;40.1;249.9;4.8;249.2;50.06;1183;2724.3
14-08-23;14:00;40.4;254.7;4.8;249.2;50.05;1186;2724.4
14-08-23;14:03;40.5;252.8;4.9;249.2;49.99;1207;2724.4
14-08-23;14:06;40.6;254.5;4.8;249.2;50.02;1211;2724.5
14-08-23;14:09;41.0;248.4;4.8;249.2;50.04;1190;2724.6
14-08-23;14:12;41.0;250.9;4.7;249.2;50.04;1151;2724.6
14-08-23;14:15;41.3;254.1;4.7;248.2;50.03;1142;2724.7
14-08-23;14:18;40.8;250.1;0.9;244.3;50.03;224;2724.7
14-08-23;14:21;40.8;255.0;4.8;249.2;50.03;1202;2724.8
14-08-23;14:24;40.6;254.7;1.1;246.3;50.05;256;2724.8
14-08-23;14:27;40.7;258.9;5.0;248.2;50.03;1241;2724.8
14-08-23;14:30;40.1;261.9;0.8;245.3;50.05;200;2724.9
14-08-23;14:33;39.5;270.5;1.0;246.3;50.03;235;2724.9
14-08-23;14:36;40.2;266.8;4.8;248.2;50.06;1190;2724.9
14-08-23;14:39;40.5;271.5;2.8;247.3;50.05;699;2725.0
14-08-23;14:42;40.6;254.4;4.5;248.2;50.05;1106;2725.0
14-08-23;14:45;40.6;229.2;3.2;248.2;50.03;761;2725.1
14-08-23;14:48;40.6;258.6;4.5;249.2;50.04;1114;2725.1
14-08-23;14:51;40.8;232.6;1.4;246.3;50.07;359;2725.2
14-08-23;14:54;40.9;254.2;4.6;249.2;50.04;1147;2725.2
14-08-23;14:57;41.0;255.7;2.0;247.3;50.04;493;2725.3
14-08-23;15:00;40.8;241.6;4.6;250.2;50.04;1125;2725.3
14-08-23;15:03;40.6;277.7;3.3;247.3;50.04;736;2725.4
14-08-23;15:06;41.0;256.7;4.5;249.2;50.05;1103;2725.4
14-08-23;15:09;40.6;275.3;4.2;250.2;50.03;1051;2725.5
14-08-23;15:12;40.8;226.3;3.9;248.2;50.06;957;2725.5
14-08-23;15:15;41.0;256.4;4.2;249.2;50.05;1048;2725.6
14-08-23;15:18;40.9;256.2;4.1;249.2;50.03;1038;2725.6
14-08-23;15:21;40.0;266.1;0.9;247.3;50.07;203;2725.6
14-08-23;15:24;39.3;260.0;0.9;246.3;50.04;201;2725.6
14-08-23;15:27;39.4;268.5;4.3;249.2;50.05;1089;2725.7
14-08-23;15:30;40.1;256.6;4.3;249.2;50.04;1049;2725.7
14-08-23;15:33;39.8;244.7;3.1;248.2;50.06;758;2725.7
14-08-23;15:36;40.0;260.1;4.1;248.2;50.08;1019;2725.8
14-08-23;15:39;40.4;259.1;4.0;249.2;50.05;1005;2725.8
14-08-23;15:42;39.5;264.8;1.2;247.3;50.03;287;2725.9
14-08-23;15:45;39.2;268.2;1.2;246.3;50.05;286;2725.9
14-08-23;15:48;39.1;290.4;3.5;247.3;50.06;858;2725.9
14-08-23;15:51;39.4;266.4;4.2;247.3;50.08;1039;2725.9
14-08-23;15:54;39.4;242.4;1.4;246.3;50.05;373;2726.0
14-08-23;15:57;39.7;262.3;3.9;249.2;50.06;954;2726.0
14-08-23;16:00;39.8;267.1;3.7;248.2;50.05;860;2726.1
14-08-23;16:03;39.3;238.0;1.0;247.3;50.07;220;2726.1
14-08-23;16:06;38.4;269.2;0.7;246.3;50.07;144;2726.1
14-08-23;16:09;38.0;275.0;0.8;246.3;50.06;179;2726.1
14-08-23;16:12;38.7;271.1;3.6;248.2;50.09;896;2726.1
14-08-23;16:15;39.2;265.1;3.5;248.2;50.08;854;2726.2
14-08-23;16:18;38.5;265.4;1.8;247.3;50.08;410;2726.2
14-08-23;16:21;37.8;267.1;0.7;245.3;50.08;135;2726.2
14-08-23;16:24;38.2;269.9;3.3;247.3;50.10;796;2726.2
14-08-23;16:27;38.6;271.2;3.2;248.2;50.06;794;2726.3
14-08-23;16:30;38.5;286.2;2.8;246.3;50.06;700;2726.3
14-08-23;16:33;38.2;277.4;2.8;247.3;50.08;681;2726.3
14-08-23;16:36;38.0;266.4;2.1;247.3;50.05;512;2726.3
14-08-23;16:39;37.4;256.2;0.9;246.3;50.05;216;2726.4
14-08-23;16:42;37.4;279.6;0.7;246.3;50.06;165;2726.4
14-08-23;16:45;37.1;267.1;0.6;246.3;50.05;121;2726.4
14-08-23;16:48;36.9;271.2;0.5;246.3;50.05;100;2726.4
14-08-23;16:51;36.8;271.7;0.5;246.3;50.06;111;2726.4
14-08-23;16:54;36.5;278.9;0.6;246.3;50.03;130;2726.4
14-08-23;16:57;36.5;274.2;0.5;246.3;50.03;109;2726.4
14-08-23;17:00;36.2;270.1;0.5;246.3;50.04;104;2726.4
14-08-23;17:03;36.3;277.0;0.7;246.3;50.05;155;2726.4
14-08-23;17:06;36.4;282.8;1.4;246.3;50.04;325;2726.4
14-08-23;17:09;36.2;279.1;0.9;246.3;50.05;219;2726.4
14-08-23;17:12;36.1;279.1;0.6;245.3;50.05;142;2726.4
14-08-23;17:15;36.0;286.5;0.7;246.3;50.03;149;2726.5
14-08-23;17:18;35.9;264.4;0.7;246.3;50.06;174;2726.5
14-08-23;17:21;36.1;4.8;1.4;246.3;50.03;339;2726.5
14-08-23;17:24;35.9;284.1;1.0;246.3;50.04;235;2726.5
14-08-23;17:27;36.0;279.3;1.5;246.3;50.02;370;2726.5
14-08-23;17:30;36.1;281.1;2.2;247.3;50.04;540;2726.5
14-08-23;17:33;36.3;269.5;1.9;247.3;50.05;474;2726.6
14-08-23;17:36;36.2;276.8;0.9;246.3;50.04;201;2726.6
14-08-23;17:39;36.3;270.4;1.5;247.3;50.04;366;2726.6
14-08-23;17:42;36.4;275.8;1.6;246.3;50.06;405;2726.6
14-08-23;17:45;36.4;270.5;1.2;246.3;50.05;297;2726.6
14-08-23;17:48;42.6;277.2;1.5;247.3;50.05;360;2726.6
14-08-23;17:51;36.0;278.0;0.7;246.3;50.05;151;2726.7
14-08-23;17:54;35.6;261.0;0.3;245.3;50.03;55;2726.7
14-08-23;17:57;35.5;260.3;0.2;246.3;50.03;41;2726.7
14-08-23;18:00;35.2;260.3;0.2;246.3;50.05;40;2726.7
14-08-23;18:03;35.3;260.1;0.2;246.3;50.08;44;2726.7
14-08-23;18:06;35.2;264.4;0.2;246.3;50.06;48;2726.7
14-08-23;18:09;34.9;257.9;0.3;246.3;50.05;50;2726.7
14-08-23;18:12;34.8;268.3;0.4;245.3;50.03;55;2726.7
14-08-23;18:15;34.8;273.4;0.3;245.3;50.05;52;2726.7
14-08-23;18:18;34.7;267.6;0.2;246.3;50.04;47;2726.7
14-08-23;18:21;34.7;268.0;0.2;246.3;50.03;45;2726.7
14-08-23;18:24;34.4;263.6;0.2;246.3;50.04;45;2726.7
14-08-23;18:27;34.4;263.2;0.2;246.3;50.03;43;2726.7
14-08-23;18:30;34.1;260.7;0.2;246.3;50.04;40;2726.7
14-08-23;18:33;34.2;258.5;0.2;245.3;50.04;42;2726.7
14-08-23;18:36;34.1;267.1;0.2;244.3;50.03;43;2726.7
14-08-23;18:39;34.0;263.8;0.2;245.3;50.05;34;2726.7
14-08-23;18:42;34.0;257.5;0.1;246.3;50.04;23;2726.7
14-08-23;18:45;33.9;250.1;0.1;245.3;50.02;13;2726.7
14-08-23;18:48;33.7;236.1;0.0;245.3;50.06;9;2726.7
14-08-23;18:51;33.7;243.6;0.0;245.3;50.04;8;2726.7
14-08-23;18:54;33.7;243.3;0.0;245.3;50.04;8;2726.7
14-08-23;18:57;33.5;236.2;0.0;245.3;50.04;7;2726.7
14-08-23;19:00;33.5;237.8;0.0;244.3;50.04;6;2726.7
14-08-23;19:03;33.3;244.7;0.0;246.3;50.05;5;2726.7
14-08-23;19:06;33.3;246.0;0.0;244.3;50.04;3;2726.7
14-08-23;19:09;33.1;238.1;0.0;245.3;50.06;1;2726.7
14-08-23;19:12;33.1;185.8;0.0;246.3;50.05;0;2726.7
