data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-08-23;19:15;32.9;156.0;0.0;246.3;50.04;0;2726.7
14-08-23;19:18;32.9;110.7;0.0;245.3;50.03;0;2726.7
14-08-23;19:21;32.7;178.8;0.0;245.3;50.03;0;2726.7
14-08-23;19:24;32.6;236.4;0.0;244.3;50.01;0;2726.7
14-08-23;19:27;32.5;229.3;0.0;245.3;50.04;0;2726.7
14-08-23;19:30;32.5;216.5;0.0;245.3;50.02;0;2726.7
14-08-23;19:33;32.4;190.5;0.0;245.3;50.03;0;2726.7
14-08-23;19:36;32.3;164.5;0.0;245.3;50.02;0;2726.7
14-08-23;19:39;32.3;141.9;0.0;245.3;50.01;0;2726.7
14-08-23;19:42;32.2;116.0;0.0;243.4;50.02;0;2726.7
14-08-24;08:03;28.3;261.3;0.1;243.4;50.05;19;2726.7
14-08-24;08:06;28.6;250.6;0.1;244.3;50.07;20;2726.7
14-08-24;08:09;29.4;262.5;0.1;244.3;50.05;17;2726.7
14-08-24;08:12;29.0;254.7;0.1;244.3;50.07;17;2726.7
14-08-24;08:15;29.4;253.5;0.1;244.3;50.03;18;2726.7
14-08-24;08:18;29.7;266.0;0.1;244.3;50.03;20;2726.7
14-08-24;08:21;30.1;267.0;0.1;245.3;50.01;19;2726.7
14-08-24;08:24;30.1;255.9;0.1;245.3;50.04;20;2726.7
14-08-24;08:27;30.1;254.1;0.1;244.3;50.06;22;2726.7
14-08-24;08:30;30.2;267.7;0.1;245.3;10.04;23;2726.7
14-08-24;08:33;30.2;258.3;0.1;244.3;50.06;23;2726.7
14-08-24;08:36;30.3;278.6;0.1;244.3;50.05;24;2726.7
14-08-24;08:39;30.3;264.8;0.1;245.3;50.04;25;2726.7
14-08-24;08:42;30.5;261.4;0.1;244.3;50.02;26;2726.7
14-08-24;08:45;30.5;269.6;0.1;244.3;50.04;28;2726.7
14-08-24;08:48;30.5;259.5;0.2;242.4;50.01;29;2726.7
14-08-24;08:51;30.8;273.0;0.2;244.3;50.03;34;2726.7
14-08-24;08:54;30.8;266.4;0.2;245.3;50.06;39;2726.7
14-08-24;08:57;30.9;269.8;0.2;244.3;50.06;42;2726.7
14-08-24;09:00;30.9;270.2;0.2;243.4;50.04;44;2726.7
14-08-24;09:03;30.9;275.0;0.2;244.3;50.05;44;2726.7
14-08-24;09:06;30.9;266.0;0.2;244.3;50.05;43;2726.7
14-08-24;09:09;31.0;273.7;0.2;244.3;50.05;43;2726.7
14-08-24;09:12;30.9;273.0;0.2;244.3;50.05;42;2726.7
14-08-24;09:15;31.0;269.2;0.2;244.3;50.03;40;2726.7
14-08-24;09:18;31.0;268.9;0.2;244.3;50.03;34;2726.7
14-08-24;09:21;31.1;265.4;0.1;244.3;50.03;35;2726.7
14-08-24;09:24;31.1;263.9;0.2;244.3;50.05;38;2726.7
14-08-24;09:27;31.2;262.9;0.2;245.3;50.05;35;2726.7
14-08-24;09:30;31.2;267.1;0.1;245.3;50.04;29;2726.7
14-08-24;09:33;31.5;273.3;0.1;244.3;50.05;25;2726.7
14-08-24;09:36;31.2;256.3;0.1;244.3;50.02;29;2726.7
14-08-24;09:39;31.4;268.7;0.2;243.4;50.03;41;2726.7
14-08-24;09:42;31.5;274.8;0.2;243.4;50.04;41;2726.7
14-08-24;09:45;31.4;267.0;0.1;242.4;50.02;35;2726.8
14-08-24;09:48;31.6;256.7;0.1;243.4;50.02;26;2726.8
14-08-24;09:51;31.5;265.7;0.1;244.3;50.05;25;2726.8
14-08-24;09:54;31.4;265.7;0.1;243.4;50.05;27;2726.8
14-08-24;09:57;31.5;262.6;0.1;244.3;50.01;32;2726.8
14-08-24;10:00;31.5;266.4;0.2;244.3;50.03;36;2726.8
14-08-24;10:03;31.6;275.5;0.2;243.4;50.08;42;2726.8
14-08-24;10:06;31.6;275.0;0.2;243.4;50.03;42;2726.8
14-08-24;10:09;31.6;269.6;0.2;244.3;50.03;45;2726.8
14-08-24;10:12;31.7;272.9;0.2;244.3;50.05;48;2726.8
14-08-24;10:15;31.7;272.9;0.2;244.3;50.06;48;2726.8
14-08-24;10:18;31.7;274.8;0.3;244.3;50.08;50;2726.8
14-08-24;10:21;31.7;278.7;0.2;244.3;50.03;44;2726.8
14-08-24;10:24;31.7;276.1;0.2;244.3;50.04;43;2726.8
14-08-24;10:27;31.6;284.1;0.3;243.4;50.02;51;2726.8
14-08-24;10:30;31.8;274.9;0.3;243.4;50.01;49;2726.8
14-08-24;10:33;31.8;285.9;0.3;242.4;50.04;55;2726.8
14-08-24;10:36;31.9;279.3;0.4;244.3;50.06;61;2726.8
14-08-24;10:39;31.9;270.1;0.3;244.3;50.04;61;2726.8
14-08-24;10:42;31.9;280.5;0.3;245.3;50.04;58;2726.8
14-08-24;10:45;32.0;288.2;0.4;243.4;50.04;67;2726.8
14-08-24;10:48;32.0;282.2;0.4;245.3;50.04;72;2726.8
14-08-24;10:51;32.3;290.6;0.4;244.3;50.06;78;2726.8
14-08-24;10:54;32.3;281.2;0.3;244.3;50.02;76;2726.8
14-08-24;10:57;32.2;276.4;0.4;244.3;50.02;62;2726.8
14-08-24;11:00;32.2;279.1;0.2;244.3;50.03;47;2726.8
14-08-24;11:03;32.2;279.1;0.4;244.3;50.04;76;2726.8
14-08-24;11:06;32.2;285.3;0.4;245.3;50.05;80;2726.8
14-08-24;11:09;32.4;274.0;0.5;244.3;50.02;77;2726.8
14-08-24;11:12;32.4;285.0;0.4;244.3;50.05;72;2726.8
14-08-24;11:15;32.4;274.9;0.4;244.3;50.05;71;2726.8
14-08-24;11:18;32.3;285.4;0.4;244.3;50.06;67;2726.8
14-08-24;11:21;32.4;279.7;0.3;243.4;50.03;67;2726.8
14-08-24;11:24;32.4;280.2;0.4;243.4;49.99;67;2726.8
14-08-24;11:27;32.5;281.9;0.3;244.3;50.01;64;2726.8
14-08-24;11:30;32.3;276.4;0.3;244.3;50.03;66;2726.8
14-08-24;11:33;32.4;283.0;0.4;243.4;50.01;66;2726.9
14-08-24;11:36;32.4;277.0;0.3;244.3;50.02;63;2726.9
14-08-24;11:39;32.4;276.1;0.4;244.3;50.05;59;2726.9
14-08-24;11:42;32.4;277.5;0.4;243.4;50.06;66;2726.9
14-08-24;11:45;32.4;280.3;0.3;243.4;50.02;54;2726.9
14-08-24;11:48;32.3;277.5;0.4;244.3;50.05;65;2726.9
14-08-24;11:51;32.4;280.5;0.4;243.4;50.08;72;2726.9
14-08-24;11:54;32.3;286.8;0.4;244.3;50.03;77;2726.9
14-08-24;11:57;32.5;281.5;0.4;244.3;50.05;81;2726.9
14-08-24;12:00;32.6;287.4;0.4;244.3;50.00;83;2726.9
14-08-24;12:03;32.5;285.9;0.4;243.4;50.03;83;2726.9
14-08-24;12:06;32.5;286.3;0.4;244.3;50.03;78;2726.9
14-08-24;12:09;32.4;289.1;0.4;244.3;50.04;86;2726.9
14-08-24;12:12;32.7;283.4;0.4;244.3;50.02;82;2726.9
14-08-24;12:15;32.6;290.0;0.4;243.4;50.02;67;2726.9
14-08-24;12:18;32.5;266.7;0.3;243.4;50.05;60;2726.9
14-08-24;12:21;32.7;287.8;0.4;244.3;50.04;75;2726.9
14-08-24;12:24;32.6;281.1;0.4;243.4;50.05;80;2726.9
14-08-24;12:27;32.6;281.9;0.5;244.3;50.03;89;2726.9
14-08-24;12:30;32.6;290.1;0.5;243.4;50.03;91;2726.9
14-08-24;12:33;32.9;291.7;0.5;244.3;50.02;104;2726.9
14-08-24;12:36;32.6;295.4;0.6;243.4;50.04;118;2726.9
14-08-24;12:39;32.7;289.5;0.5;243.4;50.07;98;2726.9
14-08-24;12:42;32.7;284.1;0.2;243.4;50.09;45;2726.9
14-08-24;12:45;32.7;285.9;0.3;243.4;50.05;54;2726.9
14-08-24;12:48;32.5;271.1;0.4;243.4;50.06;57;2726.9
14-08-24;12:51;32.9;279.1;0.6;245.3;50.06;116;2726.9
14-08-24;12:54;32.9;292.3;0.5;243.4;50.03;99;2727.0
14-08-24;12:57;32.7;288.2;0.6;244.3;50.05;114;2727.0
14-08-24;13:00;33.0;284.0;0.6;244.3;50.02;113;2727.0
14-08-24;13:03;33.0;300.7;0.6;244.3;50.03;141;2727.0
14-08-24;13:06;32.9;299.1;0.8;244.3;50.03;186;2727.0
14-08-24;13:09;33.1;302.0;0.8;245.3;50.04;202;2727.0
14-08-24;13:12;33.1;296.7;0.6;244.3;50.06;149;2727.0
14-08-24;13:15;33.0;297.8;0.5;244.3;50.05;114;2727.0
14-08-24;13:18;32.9;288.8;0.4;245.3;50.07;91;2727.0
14-08-24;13:21;33.2;304.2;0.8;244.3;50.04;180;2727.0
14-08-24;13:24;33.0;304.8;0.9;244.3;50.05;189;2727.0
14-08-24;13:27;33.3;302.0;1.0;245.3;50.06;231;2727.0
14-08-24;13:30;33.2;306.5;1.1;245.3;50.05;252;2727.0
14-08-24;13:33;33.7;286.2;1.5;246.3;50.02;361;2727.1
14-08-24;13:36;34.0;301.4;2.4;245.3;50.07;587;2727.1
14-08-24;13:39;34.1;289.4;2.6;247.3;50.05;627;2727.1
14-08-24;13:42;34.1;291.2;2.0;245.3;50.05;479;2727.1
14-08-24;13:45;34.4;290.7;2.0;245.3;50.05;499;2727.2
14-08-24;13:48;34.6;295.4;1.2;245.3;50.07;321;2727.2
14-08-24;13:51;34.2;302.6;1.2;245.3;50.06;296;2727.2
14-08-24;13:54;34.5;297.2;1.5;246.3;50.04;360;2727.2
14-08-24;13:57;34.4;306.2;1.8;245.3;50.03;413;2727.2
14-08-24;14:00;34.4;287.8;1.1;245.3;50.04;269;2727.2
14-08-24;14:03;34.4;302.1;1.2;246.3;50.06;295;2727.3
14-08-24;14:06;34.5;297.6;1.2;245.3;50.02;302;2727.3
14-08-24;14:09;34.4;300.1;1.4;245.3;50.02;332;2727.3
14-08-24;14:12;34.5;291.5;1.5;245.3;50.06;369;2727.3
14-08-24;14:15;34.7;300.4;1.6;247.3;50.04;385;2727.3
14-08-24;14:18;34.9;299.4;1.6;246.3;50.03;391;2727.3
14-08-24;14:21;34.7;296.9;1.5;245.3;50.06;337;2727.4
14-08-24;14:24;34.9;298.2;1.2;245.3;50.05;300;2727.4
14-08-24;14:27;34.9;293.1;1.5;244.3;50.09;350;2727.4
14-08-24;14:30;34.6;292.5;1.7;245.3;49.99;383;2727.4
14-08-24;14:33;35.2;301.3;1.6;245.3;50.04;389;2727.4
14-08-24;14:36;35.0;297.5;1.5;245.3;50.04;367;2727.5
14-08-24;14:39;34.9;298.3;1.7;245.3;50.02;390;2727.5
14-08-24;14:42;35.5;290.9;2.5;246.3;50.04;644;2727.5
14-08-24;14:45;35.2;293.7;1.1;245.3;50.03;262;2727.5
14-08-24;14:48;35.2;293.4;0.8;245.3;50.02;197;2727.5
14-08-24;14:51;34.8;288.7;0.5;245.3;50.06;103;2727.5
14-08-24;14:54;34.7;273.9;0.3;244.3;50.05;62;2727.5
14-08-24;14:57;34.4;270.5;0.1;245.3;50.05;29;2727.6
14-08-24;15:00;34.4;257.2;0.1;244.3;50.04;22;2727.6
14-08-24;15:03;34.1;245.2;0.1;245.3;50.03;12;2727.6
14-08-24;15:06;33.8;244.6;0.0;244.3;50.04;8;2727.6
14-08-24;15:09;33.7;204.7;0.0;245.3;50.01;0;2727.6
14-08-24;15:12;33.7;238.1;0.1;245.3;50.03;11;2727.6
14-08-24;15:15;33.4;258.9;0.1;244.3;50.05;27;2727.6
14-08-24;15:18;33.5;260.4;0.2;245.3;50.04;44;2727.6
14-08-24;15:21;33.5;273.7;0.3;245.3;50.03;57;2727.6
14-08-24;15:24;33.4;277.4;0.3;245.3;50.05;50;2727.6
14-08-24;15:27;33.4;267.0;0.2;244.3;50.06;43;2727.6
14-08-24;15:30;33.4;277.5;0.2;244.3;50.08;50;2727.6
14-08-24;15:33;33.3;276.2;0.3;245.3;50.04;54;2727.6
14-08-24;15:36;33.2;270.9;0.3;243.4;50.02;64;2727.6
14-08-24;15:39;33.2;286.2;0.4;244.3;50.00;60;2727.6
14-08-24;15:42;33.1;277.8;0.3;245.3;50.03;55;2727.6
14-08-24;15:45;33.0;277.7;0.2;245.3;50.05;48;2727.6
14-08-24;15:48;33.1;270.2;0.2;243.4;50.04;45;2727.6
14-08-24;15:51;33.1;273.3;0.2;245.3;50.05;44;2727.6
14-08-24;15:54;32.9;279.3;0.4;245.3;50.03;58;2727.6
14-08-24;15:57;33.0;277.8;0.3;246.3;50.05;64;2727.6
14-08-24;16:00;33.0;271.7;0.1;243.4;50.05;18;2727.6
14-08-24;16:03;32.9;255.9;0.1;244.3;50.10;20;2727.6
14-08-24;16:06;32.7;277.2;0.1;245.3;50.08;32;2727.6
14-08-24;16:09;32.7;254.1;0.2;244.3;50.04;37;2727.6
14-08-24;16:12;32.7;266.6;0.2;245.3;50.07;38;2727.6
14-08-24;16:15;32.6;286.9;0.4;245.3;50.06;71;2727.6
14-08-24;16:18;32.9;281.1;0.3;244.3;50.04;53;2727.6
14-08-24;16:21;32.6;281.6;0.3;245.3;50.03;50;2727.6
14-08-24;16:24;32.6;273.0;0.3;244.3;50.03;55;2727.6
14-08-24;16:27;32.6;280.3;0.3;245.3;50.03;63;2727.6
14-08-24;16:30;32.7;280.8;0.4;246.3;50.00;70;2727.6
14-08-24;16:33;32.6;279.1;0.3;245.3;50.03;66;2727.6
14-08-24;16:36;32.6;270.1;0.3;244.3;50.01;50;2727.6
14-08-24;16:39;32.5;266.8;0.3;244.3;50.02;49;2727.6
14-08-24;16:42;32.7;270.5;0.2;244.3;50.03;40;2727.6
14-08-24;16:45;32.6;271.4;0.2;244.3;50.04;40;2727.6
14-08-24;16:48;32.6;276.7;0.1;244.3;50.03;28;2727.6
14-08-24;16:51;32.5;269.0;0.2;245.3;50.05;36;2727.6
14-08-24;16:54;32.6;279.0;0.3;243.4;50.02;57;2727.6
14-08-24;16:57;32.5;282.4;0.3;244.3;50.05;62;2727.6
14-08-24;17:00;32.7;281.2;0.3;244.3;50.08;62;2727.6
14-08-24;17:03;32.6;270.5;0.2;244.3;50.08;50;2727.6
14-08-24;17:06;32.5;274.8;0.1;244.3;50.07;39;2727.6
14-08-24;17:09;32.5;271.7;0.2;244.3;50.04;35;2727.6
14-08-24;17:12;32.4;277.2;0.3;244.3;50.05;53;2727.6
14-08-24;17:15;32.5;280.5;0.3;245.3;50.02;56;2727.7
14-08-24;17:18;32.5;267.4;0.2;245.3;50.04;44;2727.7
14-08-24;17:21;32.4;266.1;0.2;244.3;50.02;39;2727.7
14-08-24;17:24;32.5;282.2;0.4;244.3;50.04;67;2727.7
14-08-24;17:27;32.6;282.2;0.4;244.3;50.03;94;2727.7
14-08-24;17:30;32.5;289.8;0.5;244.3;50.04;103;2727.7
14-08-24;17:33;32.6;285.6;0.6;245.3;50.01;121;2727.7
14-08-24;17:36;32.9;292.0;0.7;245.3;50.01;127;2727.7
14-08-24;17:39;32.7;292.6;0.6;244.3;50.04;124;2727.7
14-08-24;17:42;32.9;290.4;0.5;245.3;50.05;121;2727.7
14-08-24;17:45;32.7;291.2;0.6;244.3;50.06;108;2727.7
14-08-24;17:48;32.9;290.7;0.5;245.3;50.04;100;2727.7
14-08-24;17:51;32.7;286.5;0.5;245.3;50.04;93;2727.7
14-08-24;17:54;32.7;283.0;0.4;244.3;50.03;84;2727.7
14-08-24;17:57;32.6;283.4;0.4;244.3;50.05;72;2727.7
14-08-24;18:00;32.7;272.6;0.3;244.3;50.04;61;2727.7
14-08-24;18:03;32.9;268.7;0.2;244.3;50.06;38;2727.7
14-08-24;18:06;32.6;269.9;0.1;243.4;50.06;20;2727.7
14-08-24;18:09;32.5;256.9;0.0;244.3;50.05;11;2727.7
14-08-24;18:12;32.4;238.4;0.0;242.4;50.01;6;2727.7
14-08-24;18:15;32.3;241.2;0.0;243.4;50.03;4;2727.7
14-08-24;18:18;32.4;245.6;0.0;244.3;50.03;5;2727.7
14-08-24;18:21;32.3;242.5;0.0;244.3;50.03;2;2727.7
14-08-24;18:24;32.3;222.2;0.0;244.3;50.03;6;2727.7
14-08-24;18:27;32.2;249.6;0.0;244.3;50.05;9;2727.7
14-08-24;18:30;32.2;244.0;0.0;242.4;50.02;8;2727.7
14-08-24;18:33;32.2;4.5.2;0.1;244.3;50.04;17;2727.7
14-08-24;18:36;32.2;253.5;0.1;244.3;50.01;21;2727.7
14-08-24;18:39;32.2;257.2;0.1;244.3;50.03;13;2727.7
14-08-24;18:42;32.0;250.1;0.0;244.3;50.02;4;2727.7
14-08-24;18:45;31.9;204.4;0.0;244.3;50.04;0;2727.7
14-08-24;18:48;31.8;251.8;0.0;244.3;50.02;0;2727.7
14-08-24;18:51;31.7;254.4;0.0;244.3;50.03;0;2727.7
14-08-24;18:54;31.6;247.2;0.0;243.4;50.02;0;2727.7
14-08-24;18:57;31.6;238.7;0.0;243.4;50.03;0;2727.7
14-08-24;19:00;31.5;195.1;0.0;243.4;50.05;0;2727.7
14-08-24;19:03;31.5;137.8;0.0;243.4;50.07;0;2727.7
14-08-24;19:06;31.4;120.5;0.0;243.4;50.09;0;2727.7
14-08-24;19:09;31.4;117.6;0.0;244.3;50.06;0;2727.7
14-08-25;06:27;25.7;272.9;0.0;244.3;50.03;17;2727.7
14-08-25;06:30;25.7;263.5;0.1;243.4;50.00;19;2727.7
14-08-25;06:33;26.4;264.2;0.1;244.3;50.03;21;2727.7
14-08-25;06:36;26.8;268.3;0.1;244.3;50.05;24;2727.7
14-08-25;06:39;27.2;276.1;0.1;243.4;50.03;25;2727.7
14-08-25;06:42;27.2;267.3;0.1;244.3;50.03;27;2727.7
14-08-25;06:45;27.5;267.1;0.1;244.3;50.03;27;2727.7
14-08-25;06:48;27.9;275.5;0.1;245.3;50.03;30;2727.7
14-08-25;06:51;27.9;271.4;0.1;244.3;50.02;31;2727.7
14-08-25;06:54;27.9;272.3;0.2;243.4;50.01;34;2727.7
14-08-25;06:57;28.6;268.3;0.2;242.4;50.03;35;2727.7
14-08-25;07:00;28.6;269.6;0.2;243.4;50.05;37;2727.7
14-08-25;07:03;28.6;281.1;0.2;244.3;50.08;37;2727.7
14-08-25;07:06;29.4;280.8;0.2;243.4;50.05;40;2727.7
14-08-25;07:09;29.4;283.5;0.2;243.4;50.02;41;2727.7
14-08-25;07:12;30.1;279.3;0.2;244.3;50.03;42;2727.8
14-08-25;07:15;29.7;279.9;0.2;244.3;50.03;44;2727.8
14-08-25;07:18;30.1;280.2;0.2;246.3;50.06;45;2727.8
14-08-25;07:21;30.1;280.5;0.2;243.4;50.03;47;2727.8
14-08-25;07:24;30.2;280.9;0.2;243.4;50.05;48;2727.8
14-08-25;07:27;30.3;280.2;0.2;244.3;50.04;50;2727.8
14-08-25;07:30;30.3;278.1;0.2;245.3;50.02;51;2727.8
14-08-25;07:33;30.3;275.0;0.3;244.3;50.03;53;2727.8
14-08-25;07:36;30.3;281.9;0.3;243.4;50.01;54;2727.8
14-08-25;07:39;30.5;283.8;0.3;243.4;50.01;57;2727.8
14-08-25;07:42;30.5;283.3;0.3;242.4;50.03;58;2727.8
14-08-25;07:45;30.9;288.7;0.3;244.3;50.01;63;2727.8
14-08-25;07:48;30.9;299.5;0.3;244.3;50.01;63;2727.8
14-08-25;07:51;30.8;299.1;0.4;244.3;50.02;66;2727.8
14-08-25;07:54;30.9;302.3;0.4;243.4;50.00;69;2727.8
14-08-25;07:57;30.9;288.5;0.4;244.3;50.03;70;2727.8
14-08-25;08:00;31.0;300.1;0.4;244.3;50.05;73;2727.8
14-08-25;08:03;31.0;310.4;0.4;245.3;50.09;76;2727.8
14-08-25;08:06;31.2;307.0;0.4;246.3;50.08;78;2727.8
14-08-25;08:09;31.4;308.2;0.5;245.3;50.04;81;2727.8
14-08-25;08:12;31.5;303.9;0.5;246.3;50.03;84;2727.8
14-08-25;08:15;31.6;315.3;0.5;245.3;50.04;87;2727.8
14-08-25;08:18;31.4;317.2;0.4;245.3;50.03;89;2727.8
14-08-25;08:21;31.5;311.1;0.4;246.3;50.02;90;2727.8
14-08-25;08:24;31.6;314.6;0.4;245.3;50.03;94;2727.8
14-08-25;08:27;31.6;324.4;0.5;245.3;49.99;94;2727.8
14-08-25;08:30;31.6;316.4;0.5;245.3;50.05;98;2727.8
14-08-25;08:33;31.8;313.1;0.5;245.3;50.05;105;2727.8
14-08-25;08:36;31.8;298.3;0.5;244.3;50.04;117;2727.8
14-08-25;08:39;31.9;286.0;0.5;245.3;50.04;135;2727.9
14-08-25;08:42;31.8;292.9;0.7;244.3;49.99;156;2727.9
14-08-25;08:45;32.0;299.2;0.8;244.3;50.03;179;2727.9
14-08-25;08:48;32.0;304.8;0.8;244.3;50.06;204;2727.9
14-08-25;08:51;32.2;291.9;1.0;244.3;50.02;227;2727.9
14-08-25;08:54;32.3;310.5;1.0;245.3;50.03;254;2727.9
14-08-25;08:57;32.3;310.2;1.2;245.3;50.04;281;2727.9
14-08-25;09:00;32.4;308.2;1.4;246.3;50.03;306;2727.9
14-08-25;09:03;32.5;309.2;1.4;245.3;50.05;330;2727.9
14-08-25;09:06;32.5;311.2;1.5;246.3;50.05;356;2728.0
14-08-25;09:09;32.6;310.6;1.6;245.3;50.06;382;2728.0
14-08-25;09:12;32.7;307.0;1.7;245.3;50.05;406;2728.0
14-08-25;09:15;32.9;310.2;1.8;245.3;50.03;434;2728.0
14-08-25;09:18;32.9;307.9;2.0;245.3;50.01;462;2728.0
14-08-25;09:21;33.1;307.7;2.0;246.3;50.03;482;2728.1
14-08-25;09:24;33.1;202.9;2.1;245.3;50.05;511;2728.1
14-08-25;09:27;33.4;306.1;2.3;244.3;50.05;547;2728.1
14-08-25;09:30;33.5;304.6;2.4;245.3;50.03;582;2728.1
14-08-25;09:33;33.5;300.5;2.5;245.3;50.06;613;2728.2
14-08-25;09:36;33.8;297.5;2.6;247.3;50.05;637;2728.2
14-08-25;09:39;34.0;295.0;2.7;246.3;50.02;658;2728.2
14-08-25;09:42;34.2;298.5;2.8;246.3;50.04;685;2728.3
14-08-25;09:45;34.4;293.4;2.8;247.3;50.04;709;2728.3
14-08-25;09:48;34.4;279.3;0.5;244.3;50.04;113;2728.3
14-08-25;09:51;34.5;295.0;3.2;247.3;50.05;801;2728.4
14-08-25;09:54;34.7;289.5;3.3;247.3;50.05;810;2728.4
14-08-25;09:57;34.4;292.2;3.4;246.3;50.06;838;2728.4
14-08-25;10:00;34.9;291.2;3.5;247.3;50.03;868;2728.5
14-08-25;10:03;35.2;272.0;1.2;245.3;50.06;355;2728.5
14-08-25;10:06;34.8;284.1;3.8;248.2;50.07;927;2728.5
14-08-25;10:09;34.7;288.5;3.8;247.3;50.03;957;2728.6
14-08-25;10:12;34.7;278.7;0.8;245.3;50.05;184;2728.6
14-08-25;10:15;34.9;273.4;0.0;245.3;50.05;131;2728.6
14-08-25;10:18;35.3;283.8;3.9;247.3;50.07;960;2728.7
14-08-25;10:21;35.6;271.2;3.4;246.3;50.05;941;2728.7
14-08-25;10:24;35.5;284.1;0.7;244.3;50.05;149;2728.8
14-08-25;16:39;25.0;275.5;3.1;247.3;50.03;743;2728.8
14-08-25;16:42;27.5;267.0;2.8;246.3;50.01;712;2728.8
14-08-25;16:45;28.6;232.7;2.1;247.3;50.01;507;2728.8
14-08-25;16:48;30.1;275.8;2.9;247.3;50.04;700;2728.9
14-08-25;16:51;30.7;275.9;2.8;247.3;50.06;678;2728.9
14-08-25;16:54;30.8;278.4;2.7;247.3;50.04;661;2728.9
14-08-25;16:57;31.1;280.2;2.6;248.2;50.05;646;2729.0
14-08-25;17:00;31.4;276.5;2.5;248.2;50.05;626;2729.0
14-08-25;17:03;31.6;281.6;2.5;248.2;50.07;605;2729.0
14-08-25;17:06;31.8;284.1;1.9;247.3;50.04;578;2729.1
14-08-25;17:09;32.3;280.0;2.4;247.3;50.03;573;2729.1
14-08-25;17:12;32.2;260.1;0.6;246.3;50.04;117;2729.1
14-08-25;17:15;31.8;268.0;0.4;244.3;50.03;75;2729.1
14-08-25;17:18;31.8;273.0;0.4;244.3;50.03;88;2729.1
14-08-25;17:21;32.0;269.9;0.5;244.3;50.05;122;2729.1
14-08-25;17:24;32.3;285.7;2.2;247.3;50.04;556;2729.2
14-08-25;17:27;32.5;279.4;0.7;245.3;50.02;136;2729.2
14-08-25;17:30;32.7;259.7;1.8;246.3;50.04;442;2729.2
14-08-25;17:33;32.7;282.5;1.8;245.3;50.04;453;2729.2
14-08-25;17:36;32.9;279.4;1.7;245.3;50.04;408;2729.2
14-08-25;17:39;33.2;283.0;1.7;246.3;50.03;421;2729.3
14-08-25;17:42;33.2;280.8;1.7;244.3;50.04;400;2729.3
14-08-25;17:45;33.1;288.1;1.5;246.3;50.05;370;2729.3
14-08-25;17:48;33.4;277.7;1.4;246.3;50.04;344;2729.3
14-08-25;17:51;33.4;280.9;1.4;246.3;50.02;332;2729.3
14-08-25;17:54;33.2;271.1;0.3;245.3;50.02;63;2729.3
14-08-25;17:57;50.0;273.3;0.9;244.3;50.00;190;2729.3
14-08-25;18:00;33.0;278.6;0.4;245.3;50.04;76;2729.3
14-08-25;18:03;32.9;261.6;0.3;245.3;50.05;54;2729.3
14-08-25;18:06;32.7;287.5;0.6;245.3;50.07;121;2729.4
14-08-25;18:09;32.9;304.8;0.7;246.3;50.05;153;2729.4
14-08-25;18:12;33.2;280.3;1.0;245.3;50.04;230;2729.4
14-08-25;18:15;33.0;281.2;1.0;245.3;50.06;231;2729.4
14-08-25;18:18;33.1;284.1;0.9;245.3;50.02;209;2729.4
14-08-25;18:21;33.1;284.7;0.8;246.3;50.01;189;2729.4
14-08-25;18:24;33.2;279.6;0.7;245.3;50.05;173;2729.4
14-08-25;18:27;33.1;283.8;0.6;244.3;50.02;149;2729.4
14-08-25;18:30;33.3;280.9;0.6;245.3;50.04;131;2729.4
14-08-25;18:33;33.1;274.8;0.4;244.3;50.06;104;2729.4
14-08-25;18:36;33.1;266.1;0.4;245.3;50.05;77;2729.4
14-08-25;18:39;32.9;269.8;0.3;245.3;50.02;51;2729.4
14-08-25;18:42;32.9;258.9;0.1;245.3;50.02;20;2729.4
14-08-25;18:45;32.5;257.9;0.1;244.3;50.03;16;2729.4
14-08-25;18:48;32.5;250.9;0.0;245.3;50.04;12;2729.4
14-08-25;18:51;32.5;257.9;0.0;245.3;50.02;8;2729.4
14-08-25;18:54;32.3;258.2;0.0;245.3;50.01;6;2729.4
14-08-25;18:57;32.3;243.0;0.0;244.3;50.02;5;2729.4
14-08-25;19:00;32.0;241.2;0.0;244.3;50.01;3;2729.4
14-08-25;19:03;32.0;260.1;0.0;244.3;50.04;1;2729.4
14-08-25;19:06;31.9;229.1;0.0;244.3;50.04;0;2729.4
14-08-25;19:09;31.8;232.0;0.0;244.3;50.07;0;2729.4
14-08-25;19:12;31.7;210.3;0.0;244.3;50.02;0;2729.4
14-08-25;19:15;31.7;160.2;0.0;244.3;50.05;0;2729.4
14-08-25;19:18;31.6;106.4;0.0;244.3;50.04;0;2729.4
14-08-25;19:21;31.5;176.3;0.0;243.4;50.05;0;2729.4
14-08-25;19:24;31.4;241.9;0.0;244.3;50.04;0;2729.4
14-08-25;19:27;31.4;231.0;0.0;244.3;50.05;0;2729.4
14-08-25;19:30;31.2;203.7;0.0;244.3;50.03;0;2729.4
14-08-25;19:33;31.2;177.9;0.0;244.3;50.02;0;2729.4
14-08-25;19:36;31.1;154.1;0.0;244.3;50.02;0;2729.4
14-08-25;19:39;31.0;127.1;0.0;244.3;50.01;0;2729.4
14-08-26;06:57;24.2;255.7;0.1;245.3;50.02;17;2729.4
14-08-26;07:00;24.6;262.7;0.1;245.3;50.06;17;2729.4
14-08-26;07:03;24.6;259.4;0.0;244.3;50.05;10;2729.4
14-08-26;07:06;25.3;231.5;0.1;244.3;50.04;13;2729.4
14-08-26;07:09;26.1;264.5;0.1;243.4;50.01;24;2729.4
14-08-26;07:12;25.7;264.2;0.1;244.3;50.02;26;2729.4
14-08-26;07:15;26.4;266.4;0.1;243.4;50.01;29;2729.4
14-08-26;07:18;26.8;261.7;0.1;244.3;50.03;32;2729.4
14-08-26;07:21;27.2;275.8;0.2;243.4;50.04;32;2729.5
14-08-26;07:24;27.9;268.0;0.2;243.4;50.05;35;2729.5
14-08-26;07:27;27.5;265.7;0.2;244.3;50.02;39;2729.5
14-08-26;07:30;27.2;275.3;0.2;243.4;50.05;43;2729.5
14-08-26;07:33;28.3;277.0;0.2;243.4;50.01;42;2729.5
14-08-26;07:36;29.0;270.4;0.2;243.4;50.01;36;2729.5
14-08-26;07:39;28.6;267.1;0.1;244.3;50.02;30;2729.5
14-08-26;07:42;28.6;264.6;0.1;243.4;50.02;27;2729.5
14-08-26;07:45;29.0;274.2;0.1;243.4;50.02;26;2729.5
14-08-26;07:48;29.4;268.0;0.1;243.4;50.02;27;2729.5
14-08-26;07:51;29.4;267.4;0.2;243.4;50.00;27;2729.5
14-08-26;07:54;29.7;253.8;0.1;243.4;50.02;33;2729.5
14-08-26;07:57;29.7;266.1;0.2;242.4;50.02;39;2729.5
14-08-26;08:00;30.1;271.7;0.2;244.3;50.04;41;2729.5
14-08-26;08:03;30.3;278.3;0.2;244.3;50.06;41;2729.5
14-08-26;08:06;30.2;281.1;0.2;243.4;50.02;40;2729.5
14-08-26;08:09;30.3;278.0;0.2;244.3;50.00;43;2729.5
14-08-26;08:12;30.3;276.4;0.2;244.3;50.02;47;2729.5
14-08-26;08:15;30.3;279.0;0.3;244.3;50.02;49;2729.5
14-08-26;08:18;30.4;275.0;0.2;244.3;50.04;51;2729.5
14-08-26;08:21;30.5;270.1;0.2;243.4;50.04;49;2729.5
14-08-26;08:24;30.5;272.3;0.3;244.3;50.02;48;2729.5
14-08-26;08:27;30.8;274.3;0.3;244.3;50.03;51;2729.5
14-08-26;08:30;30.9;276.5;0.3;243.4;50.02;53;2729.5
14-08-26;08:33;30.7;278.1;0.3;243.4;50.04;62;2729.5
14-08-26;08:36;30.9;283.7;0.4;244.3;50.06;67;2729.5
14-08-26;08:39;31.0;277.8;0.4;244.3;50.05;65;2729.5
14-08-26;08:42;31.1;280.5;0.3;244.3;50.02;62;2729.5
14-08-26;08:45;31.0;285.2;0.3;243.4;50.03;57;2729.5
14-08-26;08:48;31.0;270.1;0.3;243.4;50.02;58;2729.5
14-08-26;08:51;31.1;276.7;0.3;243.4;50.02;58;2729.5
14-08-26;08:54;31.1;282.8;0.5;242.4;50.01;75;2729.5
14-08-26;08:57;31.4;291.6;0.4;242.4;50.03;84;2729.5
14-08-26;09:00;31.4;289.3;0.4;242.4;50.02;91;2729.5
14-08-26;09:03;31.5;301.9;0.6;244.3;50.05;90;2729.5
14-08-26;09:06;31.2;291.6;0.4;243.4;50.04;85;2729.5
14-08-26;09:09;31.5;283.5;0.5;242.4;50.01;84;2729.5
14-08-26;09:12;31.4;291.0;0.4;242.4;50.03;78;2729.5
14-08-26;09:15;31.5;286.9;0.4;242.4;50.00;79;2729.5
14-08-26;09:18;31.4;284.3;0.4;243.4;50.02;88;2729.6
14-08-26;09:21;31.6;284.7;0.4;243.4;50.03;92;2729.6
14-08-26;09:24;31.5;293.4;0.5;244.3;50.02;95;2729.6
14-08-26;09:27;31.6;284.0;0.5;242.4;50.03;88;2729.6
14-08-26;09:30;31.6;286.2;0.5;243.4;50.04;97;2729.6
14-08-26;09:33;31.6;291.0;0.5;243.4;50.06;111;2729.6
14-08-26;09:36;31.7;301.6;0.5;243.4;50.04;114;2729.6
14-08-26;09:39;31.6;300.2;0.6;246.3;50.05;123;2729.6
14-08-26;09:42;31.8;298.3;0.7;247.3;50.06;133;2729.6
14-08-26;09:45;31.7;298.0;0.0;246.3;50.04;134;2729.6
14-08-26;09:48;31.8;292.0;0.6;247.3;50.03;132;2729.6
14-08-26;09:51;31.8;296.7;0.6;247.3;50.03;125;2729.6
14-08-26;09:54;31.8;294.5;0.5;246.3;50.03;118;2729.6
14-08-26;09:57;32.0;295.8;0.5;247.3;50.06;126;2729.6
14-08-26;10:00;32.0;296.7;0.7;249.2;50.03;131;2729.6
14-08-26;10:03;31.8;294.2;0.6;248.2;50.04;138;2729.6
14-08-26;10:06;32.0;294.4;0.7;247.3;50.02;148;2729.6
14-08-26;10:09;31.9;301.7;0.7;248.2;50.04;150;2729.7
14-08-26;10:12;31.9;299.1;0.7;248.2;50.08;170;2729.7
14-08-26;10:15;32.0;303.8;0.7;249.2;50.03;182;2729.7
14-08-26;12:45;25.3;284.7;0.3;245.3;50.08;49;2729.7
14-08-26;12:48;26.1;268.7;0.1;246.3;50.08;28;2729.7
14-08-26;12:51;26.1;276.8;0.2;247.3;50.12;44;2729.7
14-08-26;12:54;26.1;283.1;0.4;248.2;50.11;72;2729.7
14-08-26;12:57;26.4;290.6;0.4;246.3;50.10;79;2729.7
14-08-26;13:00;27.2;282.5;0.4;247.3;50.06;72;2729.7
14-08-26;13:03;27.9;282.4;0.4;246.3;50.03;75;2729.7
14-08-26;13:06;27.5;287.4;0.4;246.3;50.05;81;2729.7
14-08-26;13:09;28.3;273.7;0.4;246.3;50.06;84;2729.7
14-08-26;13:12;28.3;295.0;0.6;247.3;50.07;122;2729.7
14-08-26;13:15;29.0;301.0;0.7;247.3;50.02;167;2729.7
14-08-26;13:18;30.1;303.0;0.8;247.3;50.04;180;2729.7
14-08-26;13:21;30.2;304.2;0.9;247.3;50.05;216;2729.7
14-08-26;13:24;30.2;296.7;0.8;247.3;50.06;178;2729.7
14-08-26;13:27;30.3;284.9;0.6;247.3;50.06;130;2729.7
14-08-26;13:30;30.5;291.9;0.5;246.3;50.04;106;2729.8
14-08-26;13:33;30.5;289.4;0.5;248.2;50.05;95;2729.8
14-08-26;13:36;30.4;291.6;0.5;247.3;50.04;113;2729.8
14-08-26;13:39;30.7;291.3;0.5;247.3;50.04;94;2729.8
14-08-26;13:42;30.8;290.1;0.4;246.3;50.06;97;2729.8
14-08-26;13:45;30.8;281.2;0.4;246.3;50.05;66;2729.8
14-08-26;13:48;30.9;291.6;0.4;247.3;50.06;74;2729.8
14-08-26;13:51;30.9;284.9;0.4;246.3;50.06;84;2729.8
14-08-26;13:54;31.0;282.2;0.4;246.3;50.05;75;2729.8
14-08-26;13:57;30.8;279.0;0.4;246.3;50.05;86;2729.8
14-08-26;14:00;31.1;288.2;0.4;249.2;50.05;65;2729.8
14-08-26;14:03;31.1;277.5;0.2;246.3;50.03;41;2729.8
14-08-26;14:06;31.0;270.7;0.1;246.3;50.01;28;2729.8
14-08-26;14:09;30.9;269.3;0.1;247.3;49.99;25;2729.8
14-08-26;14:12;30.9;261.3;0.1;246.3;50.02;26;2729.8
14-08-26;14:15;30.9;255.6;0.1;246.3;50.03;30;2729.8
14-08-26;14:18;31.0;267.6;0.2;246.3;50.02;37;2729.8
14-08-26;14:21;31.1;277.7;0.2;246.3;50.04;45;2729.8
14-08-26;14:24;31.0;263.3;0.2;246.3;50.03;28;2729.8
14-08-26;14:27;31.1;256.2;0.0;245.3;50.05;8;2729.8
14-08-26;14:30;30.9;237.3;0.0;246.3;50.03;7;2729.8
14-08-26;14:33;31.0;239.3;0.0;246.3;50.05;9;2729.8
14-08-26;14:36;30.9;251.8;0.1;246.3;50.02;18;2729.8
14-08-26;14:39;30.9;252.3;0.0;247.3;50.02;12;2729.8
14-08-26;14:42;30.9;254.2;0.0;246.3;50.02;7;2729.8
14-08-26;14:45;30.9;255.9;0.0;246.3;50.04;6;2729.8
14-08-26;14:48;30.8;234.5;0.1;246.3;50.06;10;2729.8
14-08-26;14:51;30.8;250.6;0.0;246.3;50.05;7;2729.8
14-08-26;14:54;31.0;246.0;0.0;247.3;50.05;4;2729.8
14-08-26;14:57;30.8;239.0;0.0;248.2;50.05;3;2729.8
14-08-26;15:00;30.8;247.8;0.0;246.3;50.03;12;2729.8
14-08-26;15:03;30.8;252.8;0.0;247.3;50.01;8;2729.8
14-08-26;15:06;30.8;249.9;0.1;245.3;50.02;14;2729.8
14-08-26;15:09;30.8;257.3;0.1;247.3;50.05;29;2729.8
14-08-26;15:12;30.8;266.8;0.1;247.3;50.03;22;2729.8
14-08-26;15:15;30.8;250.9;0.0;247.3;50.03;13;2729.8
14-08-26;15:18;30.8;251.8;0.0;246.3;50.04;6;2729.8
14-08-26;15:21;30.8;247.2;0.0;247.3;50.04;8;2729.8
14-08-26;15:24;30.7;249.4;0.1;247.3;50.04;12;2729.8
14-08-26;15:27;30.8;256.6;0.1;247.3;50.05;25;2729.8
14-08-26;15:30;30.7;273.4;0.2;248.2;50.03;43;2729.8
14-08-26;15:33;30.8;270.2;0.2;246.3;50.07;50;2729.8
14-08-26;15:36;30.9;272.7;0.2;246.3;50.04;53;2729.8
14-08-26;15:39;30.9;273.7;0.3;248.2;50.04;58;2729.8
14-08-26;15:42;30.8;278.9;0.3;246.3;50.04;56;2729.8
14-08-26;15:45;30.9;271.2;0.2;246.3;50.06;48;2729.8
14-08-26;15:48;31.1;269.3;0.2;244.3;50.05;39;2729.8
14-08-26;15:51;30.8;263.5;0.1;245.3;50.03;28;2729.8
14-08-26;15:54;30.9;254.5;0.1;246.3;50.03;19;2729.8
14-08-26;15:57;30.9;255.9;0.1;246.3;50.06;20;2729.8
14-08-26;16:00;30.7;249.4;0.1;245.3;50.01;18;2729.8
14-08-26;16:03;30.7;251.5;0.1;245.3;50.03;15;2729.8
14-08-26;16:06;30.9;255.1;0.1;245.3;50.04;9;2729.8
14-08-26;16:09;30.8;251.0;0.0;245.3;50.05;5;2729.8
14-08-26;16:12;30.7;249.3;0.0;245.3;50.05;4;2729.8
14-08-26;16:15;30.7;243.4;0.0;245.3;50.05;5;2729.8
14-08-26;16:18;30.5;252.0;0.0;245.3;50.04;4;2729.8
14-08-26;16:21;30.7;251.0;0.0;245.3;50.05;4;2729.8
14-08-26;16:24;30.5;234.6;0.0;245.3;50.03;5;2729.8
14-08-26;16:27;30.4;258.5;0.0;246.3;50.02;2;2729.8
14-08-26;16:30;30.5;248.8;0.0;245.3;50.03;2;2729.8
14-08-26;16:33;30.4;257.0;0.0;245.3;50.02;3;2729.8
14-08-26;16:36;30.5;251.9;0.1;245.3;50.03;9;2729.8
14-08-26;16:39;30.5;254.8;0.0;245.3;50.03;7;2729.8
14-08-26;16:42;30.5;255.6;0.1;245.3;50.04;10;2729.8
14-08-26;16:45;30.5;240.2;0.0;245.3;50.04;3;2729.8
14-08-26;16:48;30.4;167.2;0.0;245.3;50.02;0;2729.8
14-08-26;16:51;30.4;216.5;0.0;245.3;50.05;9;2729.8
14-08-26;16:54;30.4;261.1;0.1;245.3;50.01;21;2729.8
14-08-26;16:57;30.7;266.3;0.1;245.3;50.05;28;2729.8
14-08-26;17:00;30.7;261.7;0.1;245.3;50.05;21;2729.8
14-08-26;17:03;30.8;259.8;0.1;246.3;50.06;26;2729.9
14-08-26;17:06;30.7;259.7;0.1;245.3;50.06;15;2729.9
14-08-26;17:09;30.8;243.0;0.1;246.3;50.05;15;2729.9
14-08-26;17:12;30.8;254.1;0.1;246.3;50.06;33;2729.9
14-08-26;17:15;30.7;271.4;0.3;246.3;50.04;51;2729.9
14-08-26;17:18;30.9;289.3;0.5;245.3;50.02;94;2729.9
14-08-26;17:21;31.2;300.5;0.7;245.3;50.02;160;2729.9
14-08-26;17:24;31.1;298.5;0.7;245.3;50.02;138;2729.9
14-08-26;17:27;31.4;286.8;0.4;245.3;50.02;86;2729.9
14-08-26;17:30;31.2;275.6;0.2;245.3;50.05;49;2729.9
14-08-26;17:33;31.2;268.6;0.2;244.3;50.05;45;2729.9
14-08-26;17:36;31.1;272.3;0.4;245.3;50.05;56;2729.9
14-08-26;17:39;31.4;268.3;0.2;245.3;50.04;45;2729.9
14-08-26;17:42;31.2;264.1;0.1;244.3;50.03;30;2729.9
14-08-26;17:45;31.2;269.5;0.1;245.3;50.01;22;2729.9
14-08-26;17:48;31.1;261.0;0.1;245.3;50.02;20;2729.9
14-08-26;17:51;31.1;256.9;0.1;244.3;50.03;25;2729.9
14-08-26;17:54;31.2;270.5;0.2;244.3;50.01;35;2729.9
14-08-26;17:57;31.1;270.5;0.2;244.3;50.04;35;2729.9
14-08-26;18:00;31.4;269.5;0.2;245.3;50.07;35;2729.9
14-08-26;18:03;31.2;267.1;0.1;245.3;50.07;30;2729.9
14-08-26;18:06;31.2;261.7;0.1;246.3;50.08;26;2729.9
14-08-26;18:09;31.1;256.3;0.1;245.3;50.08;22;2729.9
14-08-26;18:12;31.2;253.8;0.1;246.3;50.01;21;2729.9
14-08-26;18:15;31.2;239.6;0.1;245.3;50.04;20;2729.9
14-08-26;18:18;31.2;244.6;0.1;245.3;50.06;22;2729.9
14-08-26;18:21;31.1;257.6;0.1;245.3;50.05;23;2729.9
14-08-26;18:24;31.0;261.7;0.1;244.3;50.06;23;2729.9
14-08-26;18:27;31.2;258.3;0.1;245.3;50.05;24;2729.9
14-08-26;18:30;31.1;252.2;0.1;245.3;50.05;22;2729.9
14-08-26;18:33;31.2;254.7;0.1;245.3;50.02;21;2729.9
14-08-26;18:36;31.2;257.8;0.1;245.3;50.04;17;2729.9
14-08-26;18:39;31.2;253.5;0.1;245.3;50.02;12;2729.9
14-08-26;18:42;31.1;257.8;0.0;244.3;50.03;3;2729.9
14-08-26;18:45;31.0;144.7;0.0;245.3;50.04;0;2729.9
14-08-26;18:48;30.9;122.7;0.0;245.3;50.04;0;2729.9
14-08-26;18:51;30.9;192.0;0.0;244.3;50.03;0;2729.9
14-08-26;18:54;30.9;257.6;0.0;245.3;50.03;0;2729.9
14-08-26;18:57;30.8;250.0;0.0;243.4;50.04;0;2729.9
14-08-26;19:00;30.8;251.6;0.0;245.3;50.06;0;2729.9
14-08-26;19:03;30.7;264.4;0.0;244.3;50.07;0;2729.9
14-08-26;19:06;30.7;268.3;0.0;246.3;50.06;0;2729.9
14-08-26;19:09;30.5;271.2;0.0;245.3;50.05;0;2729.9
14-08-26;19:12;30.5;264.1;0.0;245.3;50.03;0;2729.9
14-08-26;19:15;30.4;241.1;0.0;245.3;50.05;0;2729.9
14-08-26;19:18;30.4;213.4;0.0;245.3;50.02;0;2729.9
14-08-26;19:21;30.4;189.8;0.0;244.3;50.04;0;2729.9
14-08-26;19:24;30.3;161.1;0.0;244.3;50.05;0;2729.9
14-08-27;06:51;25.3;266.6;0.1;245.3;50.04;14;2729.9
14-08-27;06:54;26.1;260.0;0.1;247.3;50.04;29;2729.9
14-08-27;06:57;26.4;263.8;0.1;246.3;50.07;16;2729.9
14-08-27;07:00;26.4;268.2;0.2;247.3;50.06;41;2729.9
14-08-27;07:03;27.2;278.0;0.2;245.3;50.08;39;2729.9
14-08-27;07:06;26.8;279.4;0.2;245.3;50.06;49;2729.9
14-08-27;07:09;27.5;276.4;0.3;245.3;50.04;51;2729.9
14-08-27;07:12;27.9;275.6;0.2;246.3;50.01;47;2729.9
14-08-27;07:15;27.9;280.5;0.3;246.3;50.04;71;2729.9
14-08-27;07:18;29.0;287.1;0.3;245.3;50.04;59;2729.9
14-08-27;07:21;29.0;276.8;0.3;244.3;50.03;49;2729.9
14-08-27;07:24;29.0;289.7;0.4;245.3;50.03;66;2729.9
14-08-27;07:27;29.7;270.1;0.3;246.3;50.04;60;2729.9
14-08-27;07:30;29.7;285.6;0.3;246.3;50.04;60;2729.9
14-08-27;07:33;30.2;281.1;0.3;245.3;50.06;53;2729.9
14-08-27;07:36;30.1;295.3;0.5;245.3;50.03;95;2730.0
14-08-27;07:39;30.2;297.5;0.4;245.3;50.06;85;2730.0
14-08-27;07:42;30.5;290.6;0.3;244.3;50.00;72;2730.0
14-08-27;07:45;30.3;285.6;0.4;245.3;50.03;77;2730.0
14-08-27;07:48;30.5;275.9;0.3;245.3;50.03;56;2730.0
14-08-27;07:51;30.7;284.1;0.4;246.3;50.04;75;2730.0
14-08-27;07:54;30.7;279.0;0.4;244.3;50.04;75;2730.0
14-08-27;07:57;30.7;291.0;0.5;244.3;50.04;107;2730.0
14-08-27;08:00;30.9;297.9;0.6;246.3;50.09;117;2730.0
14-08-27;08:03;31.1;292.0;0.6;245.3;50.11;134;2730.0
14-08-27;08:06;31.0;298.0;0.6;244.3;50.06;131;2730.0
14-08-27;08:09;31.4;301.7;0.7;244.3;50.07;137;2730.0
14-08-27;08:12;31.5;293.8;0.7;244.3;50.03;144;2730.0
14-08-27;08:15;31.6;299.1;1.0;244.3;50.04;224;2730.0
14-08-27;08:18;31.7;301.9;0.8;244.3;50.03;178;2730.0
14-08-27;08:21;31.7;301.4;1.0;244.3;50.05;219;2730.0
14-08-27;08:24;31.7;303.9;1.0;245.3;50.03;224;2730.0
14-08-27;08:27;32.0;309.0;0.8;244.3;50.05;203;2730.1
14-08-27;08:30;32.0;304.9;0.9;244.3;50.03;207;2730.1
14-08-27;08:33;32.0;308.4;1.1;245.3;50.07;245;2730.1
14-08-27;08:36;32.3;300.4;1.0;245.3;50.04;226;2730.1
14-08-27;08:39;32.2;300.7;1.0;244.3;50.06;243;2730.1
14-08-27;08:42;32.5;303.6;1.1;245.3;50.04;239;2730.1
14-08-27;08:45;32.6;309.2;1.1;244.3;50.04;281;2730.1
14-08-27;08:48;32.7;320.3;1.3;244.3;50.04;325;2730.1
14-08-27;08:51;32.9;288.7;1.2;244.3;50.04;282;2730.2
14-08-27;08:54;32.7;318.0;1.3;245.3;50.03;299;2730.2
14-08-27;08:57;33.0;311.7;1.2;243.4;50.08;282;2730.2
14-08-27;09:00;32.9;307.0;1.6;245.3;50.06;381;2730.2
14-08-27;09:03;33.0;308.2;1.8;246.3;50.07;413;2730.2
14-08-27;09:06;33.2;301.9;1.6;245.3;50.06;391;2730.2
14-08-27;09:09;33.1;302.6;0.7;243.4;50.05;159;2730.3
14-08-27;09:12;33.2;297.9;2.0;245.3;50.06;486;2730.3
14-08-27;09:15;33.4;305.1;2.0;245.3;50.07;489;2730.3
14-08-27;09:18;33.5;286.2;1.4;244.3;50.01;324;2730.3
14-08-27;09:21;33.5;297.3;2.5;246.3;50.06;592;2730.4
14-08-27;09:24;33.7;296.6;0.8;245.3;50.05;169;2730.4
14-08-27;09:27;33.5;262.3;0.5;244.3;50.04;102;2730.4
14-08-27;09:30;33.2;243.6;1.4;246.3;50.04;333;2730.4
14-08-27;09:33;33.5;291.3;2.7;247.3;50.05;658;2730.4
14-08-27;09:36;34.0;297.0;2.7;247.3;50.05;652;2730.5
14-08-27;09:39;34.1;292.5;2.8;246.3;50.06;684;2730.5
14-08-27;09:42;34.4;282.1;2.9;247.3;50.06;703;2730.5
14-08-27;09:45;34.7;285.2;3.0;247.3;50.06;723;2730.6
14-08-27;09:48;34.8;282.5;3.0;247.3;50.04;726;2730.6
14-08-27;09:51;34.7;280.5;3.1;246.3;50.06;771;2730.6
14-08-27;09:54;35.2;277.5;3.2;246.3;50.05;795;2730.7
14-08-27;09:57;35.3;278.3;3.2;247.3;50.06;793;2730.7
14-08-27;10:00;35.4;271.7;3.1;247.3;50.07;766;2730.7
14-08-27;10:54;31.9;258.3;4.1;247.3;50.07;1003;2730.8
14-08-27;10:57;32.5;263.5;4.0;247.3;50.06;990;2730.9
14-08-27;11:00;33.0;274.3;4.3;246.3;50.07;1049;2730.9
14-08-27;11:03;33.7;268.3;4.0;247.3;50.06;984;2731.0
14-08-27;11:06;33.9;252.6;3.4;247.3;50.03;836;2731.0
14-08-27;11:09;33.8;261.9;1.9;245.3;50.04;469;2731.0
14-08-27;11:12;33.8;274.5;2.9;246.3;50.05;722;2731.1
14-08-27;11:15;34.1;292.8;3.0;247.3;50.04;756;2731.1
14-08-27;11:18;34.4;278.3;2.5;246.3;50.06;624;2731.2
14-08-27;11:21;34.6;253.4;3.3;246.3;50.04;793;2731.2
14-08-27;11:24;34.7;271.8;4.1;247.3;50.06;993;2731.2
14-08-27;11:27;35.2;263.5;4.3;247.3;50.05;1041;2731.3
14-08-27;11:30;35.6;272.0;4.5;248.2;50.05;1086;2731.3
14-08-27;11:33;36.3;261.0;4.3;247.3;50.05;1060;2731.4
14-08-27;11:36;36.4;261.0;4.5;249.2;50.06;1110;2731.4
14-08-27;11:39;35.7;269.0;1.1;244.3;50.06;250;2731.5
14-08-27;11:42;36.2;262.0;5.3;248.2;50.08;1288;2731.5
14-08-27;11:45;36.8;262.5;4.8;247.3;50.09;1188;2731.6
14-08-27;11:48;36.1;281.2;1.5;244.3;50.06;366;2731.6
14-08-27;11:51;50.0;266.7;4.4;247.3;50.07;1061;2731.6
14-08-27;11:54;37.1;261.7;3.5;247.3;50.07;877;2731.7
14-08-27;11:57;36.8;264.8;2.6;247.3;50.08;619;2731.7
14-08-27;12:00;36.3;281.9;1.3;245.3;50.08;321;2731.7
14-08-27;12:03;36.1;287.9;1.4;245.3;50.03;358;2731.8
14-08-27;12:06;36.1;292.9;1.3;244.3;50.04;315;2731.8
14-08-27;12:09;35.5;293.9;1.3;244.3;50.05;300;2731.8
14-08-27;12:12;35.5;296.3;1.4;245.3;50.08;324;2731.8
14-08-27;12:15;35.4;301.0;1.5;244.3;50.09;370;2731.8
14-08-27;12:18;35.6;293.8;2.6;245.3;50.07;624;2731.8
14-08-27;12:21;36.0;273.0;4.0;247.3;50.07;993;2731.9
14-08-27;12:24;36.8;255.4;3.2;246.3;50.07;764;2731.9
14-08-27;12:27;36.2;285.2;1.9;245.3;50.06;457;2732.0
14-08-27;12:30;36.2;292.6;1.8;245.3;50.08;427;2732.0
14-08-27;12:33;35.9;295.6;1.2;244.3;50.03;300;2732.0
14-08-27;12:36;35.7;293.9;1.4;245.3;50.04;334;2732.0
14-08-27;12:39;35.6;290.0;1.7;245.3;50.04;420;2732.0
14-08-27;12:42;35.6;292.0;1.8;245.3;50.06;439;2732.1
14-08-27;12:45;35.6;298.2;2.3;247.3;50.06;560;2732.1
14-08-27;12:48;35.6;299.8;1.7;245.3;50.06;411;2732.1
14-08-27;12:51;35.5;288.2;1.9;245.3;50.05;487;2732.1
14-08-27;12:54;35.7;292.6;2.1;245.3;50.08;525;2732.2
14-08-27;12:57;35.6;289.3;2.5;246.3;50.07;603;2732.2
14-08-27;13:00;36.0;273.1;3.5;248.2;50.07;816;2732.2
14-08-27;13:03;35.9;285.4;1.5;244.3;50.05;363;2732.3
14-08-27;13:06;35.7;291.6;1.3;244.3;50.02;321;2732.3
14-08-27;13:09;35.6;292.8;1.4;246.3;50.04;344;2732.3
14-08-27;13:12;35.7;272.3;2.5;247.3;50.06;603;2732.3
14-08-27;13:15;35.5;295.4;1.8;245.3;50.04;447;2732.3
14-08-27;13:18;35.6;292.5;2.3;246.3;50.05;572;2732.4
14-08-27;13:21;35.4;291.6;1.7;245.3;50.07;400;2732.4
14-08-27;13:24;35.7;287.2;2.6;246.3;50.07;646;2732.4
14-08-27;13:27;35.9;289.8;1.7;245.3;50.09;404;2732.4
14-08-27;13:30;35.5;277.1;1.9;245.3;50.07;444;2732.5
14-08-27;13:33;35.6;287.4;2.3;246.3;50.05;536;2732.5
14-08-27;13:36;35.7;290.4;2.0;246.3;50.01;471;2732.5
14-08-27;13:39;35.5;292.8;1.5;246.3;50.08;363;2732.5
14-08-27;13:42;35.5;265.8;1.6;245.3;50.05;405;2732.5
14-08-27;13:45;35.5;290.6;1.5;245.3;50.06;364;2732.6
14-08-27;13:48;35.5;297.2;2.1;247.3;50.06;494;2732.6
14-08-27;13:51;35.5;269.9;1.6;246.3;50.11;384;2732.6
14-08-27;13:54;35.3;292.0;1.5;246.3;50.09;388;2732.6
14-08-27;13:57;36.0;287.9;3.3;248.2;50.10;805;2732.7
14-08-27;14:00;36.1;281.8;3.9;248.2;50.03;953;2732.7
14-08-27;14:03;36.1;269.3;3.1;247.3;50.02;769;2732.7
14-08-27;14:06;36.3;228.8;3.4;247.3;50.02;817;2732.8
14-08-27;14:09;37.0;264.9;4.6;248.2;50.04;1128;2732.8
14-08-27;14:12;37.1;268.2;3.1;248.2;50.09;759;2732.9
14-08-27;14:15;37.2;282.4;3.7;246.3;50.06;920;2732.9
14-08-27;14:18;37.7;266.1;4.0;248.2;50.03;1013;2733.0
14-08-27;14:21;37.8;263.3;4.7;248.2;50.03;1130;2733.0
14-08-27;14:24;37.8;271.8;2.7;246.3;50.06;668;2733.1
14-08-27;14:27;37.5;267.3;2.5;246.3;50.05;627;2733.1
14-08-27;14:30;37.1;275.9;1.4;245.3;50.05;347;2733.1
14-08-27;14:33;36.8;288.4;1.0;245.3;50.03;246;2733.1
14-08-27;14:36;36.5;294.4;1.0;247.3;50.07;220;2733.2
14-08-27;14:39;36.1;291.2;0.9;245.3;50.06;214;2733.2
14-08-27;14:42;35.9;289.5;1.0;247.3;50.08;215;2733.2
14-08-27;14:45;36.0;292.0;1.1;246.3;50.06;261;2733.2
14-08-27;14:48;35.7;292.9;1.0;245.3;50.09;234;2733.2
14-08-27;14:51;35.5;295.4;1.0;245.3;50.05;207;2733.2
14-08-27;14:54;35.5;297.8;0.8;245.3;50.04;187;2733.2
14-08-27;14:57;35.2;296.7;0.7;246.3;50.05;184;2733.2
14-08-27;15:00;35.2;296.6;0.9;246.3;50.01;198;2733.2
14-08-27;15:03;35.0;291.2;0.9;245.3;50.02;205;2733.3
14-08-27;15:06;34.9;301.6;0.9;244.3;50.05;205;2733.3
14-08-27;15:09;34.8;290.7;1.0;245.3;50.01;212;2733.3
14-08-27;15:12;34.6;298.0;1.1;245.3;50.04;250;2733.3
14-08-27;15:15;34.7;302.6;1.4;245.3;50.04;321;2733.3
14-08-27;15:18;34.8;293.4;1.6;246.3;50.06;394;2733.3
14-08-27;15:21;34.9;272.9;2.1;247.3;50.04;488;2733.3
14-08-27;15:24;35.4;296.3;2.1;247.3;50.06;507;2733.4
14-08-27;15:27;35.2;289.5;1.7;246.3;50.03;408;2733.4
14-08-27;15:30;35.5;273.6;4.2;248.2;50.05;1048;2733.4
14-08-27;15:33;36.0;284.4;3.1;248.2;50.05;778;2733.5
14-08-27;15:36;35.9;276.8;2.2;247.3;50.04;532;2733.5
14-08-27;15:39;36.0;272.6;4.9;250.2;50.04;1220;2733.5
14-08-27;15:42;36.7;266.3;3.1;248.2;50.04;790;2733.6
14-08-27;15:45;36.3;288.2;4.1;249.2;50.04;992;2733.6
14-08-27;15:48;36.9;267.7;3.6;248.2;50.03;893;2733.7
14-08-27;15:51;36.9;269.9;3.6;249.2;50.06;891;2733.7
14-08-27;15:54;37.0;275.5;2.1;247.3;50.06;505;2733.8
14-08-27;15:57;37.4;261.3;4.1;250.2;50.07;1024;2733.8
14-08-27;16:00;36.9;282.4;2.0;247.3;50.05;486;2733.8
14-08-27;16:03;36.3;284.0;0.0;247.3;50.06;237;2733.9
14-08-27;16:06;36.1;293.8;1.0;246.3;50.06;212;2733.9
14-08-27;16:09;36.0;291.6;1.0;247.3;50.04;225;2733.9
14-08-27;16:12;35.6;290.1;1.0;247.3;50.04;230;2733.9
14-08-27;16:15;35.6;293.9;0.0;246.3;50.00;211;2733.9
14-08-27;16:18;35.6;293.4;0.8;247.3;50.03;203;2733.9
14-08-27;16:21;35.3;289.3;0.7;245.3;50.05;159;2733.9
14-08-27;16:24;35.3;288.1;0.7;246.3;50.04;149;2733.9
14-08-27;16:27;34.7;290.1;0.6;247.3;50.02;143;2733.9
14-08-27;16:30;34.9;276.4;0.4;247.3;50.03;92;2733.9
14-08-27;16:33;34.6;277.8;0.4;245.3;50.03;68;2733.9
14-08-27;16:36;34.5;275.3;0.4;245.3;50.03;63;2733.9
14-08-27;16:39;34.4;283.7;0.4;245.3;50.03;80;2734.0
14-08-27;16:42;34.4;279.3;0.5;245.3;50.02;105;2734.0
14-08-27;16:45;34.1;287.4;0.5;245.3;50.02;122;2734.0
14-08-27;16:48;34.1;292.2;0.6;245.3;50.01;121;2734.0
14-08-27;16:51;34.1;289.5;0.5;245.3;50.05;109;2734.0
14-08-27;16:54;34.0;286.5;0.5;245.3;50.02;112;2734.0
14-08-27;16:57;34.0;285.0;0.5;245.3;50.05;120;2734.0
14-08-27;17:00;33.8;287.9;0.5;245.3;50.03;117;2734.0
14-08-27;17:03;33.7;285.2;0.4;244.3;50.07;98;2734.0
14-08-27;17:06;33.8;4.6.4;0.4;244.3;50.06;78;2734.0
14-08-27;17:09;33.7;275.6;0.4;245.3;50.04;73;2734.0
14-08-27;17:12;33.5;284.0;0.4;246.3;50.04;76;2734.0
14-08-27;17:15;33.5;287.1;0.4;245.3;50.06;77;2734.0
14-08-27;17:18;33.4;269.6;0.3;245.3;50.06;60;2734.0
14-08-27;17:21;33.2;265.4;0.2;245.3;50.04;49;2734.0
14-08-27;17:24;33.2;269.6;0.3;245.3;50.02;55;2734.0
14-08-27;17:27;33.2;272.6;0.4;245.3;50.07;68;2734.0
14-08-27;17:30;33.1;292.2;0.4;245.3;50.04;89;2734.0
14-08-27;17:33;33.1;280.0;0.4;246.3;50.03;97;2734.0
14-08-27;17:36;50.0;280.5;0.5;245.3;50.04;95;2734.0
14-08-27;17:39;33.1;283.1;0.5;245.3;50.03;89;2734.0
14-08-27;17:42;33.0;286.8;0.4;246.3;50.00;86;2734.0
14-08-27;17:45;32.9;279.1;0.4;245.3;50.02;79;2734.0
14-08-27;17:48;33.2;282.7;0.4;245.3;50.02;73;2734.1
14-08-27;17:51;33.0;282.2;0.4;245.3;50.02;78;2734.1
14-08-27;17:54;33.0;278.9;0.4;245.3;50.02;77;2734.1
14-08-27;17:57;32.9;280.2;0.5;245.3;49.99;69;2734.1
14-08-27;18:00;32.9;276.2;0.3;245.3;50.07;57;2734.1
14-08-27;18:03;32.9;275.9;0.2;246.3;50.12;46;2734.1
14-08-27;18:06;32.6;275.0;0.2;245.3;50.09;41;2734.1
14-08-27;18:09;32.5;264.5;0.2;246.3;50.08;37;2734.1
14-08-27;18:12;32.5;263.5;0.2;248.2;50.07;35;2734.1
14-08-27;18:15;50.0;256.4;0.1;243.4;50.06;32;2734.1
14-08-27;18:18;32.6;262.2;0.1;245.3;50.08;30;2734.1
14-08-27;18:21;32.4;266.4;0.1;246.3;50.05;29;2734.1
14-08-27;18:24;32.4;268.0;0.1;246.3;50.05;26;2734.1
14-08-27;18:27;32.4;263.0;0.1;246.3;50.05;22;2734.1
14-08-27;18:30;32.3;257.0;0.1;244.3;50.05;16;2734.1
14-08-27;18:33;32.2;257.0;0.0;245.3;50.04;8;2734.1
14-08-27;18:36;32.0;237.0;0.0;245.3;50.01;4;2734.1
14-08-27;18:39;32.0;241.1;0.0;244.3;50.04;2;2734.1
14-08-27;18:42;32.0;240.3;0.0;244.3;50.05;1;2734.1
14-08-27;18:45;31.8;142.8;0.0;243.4;50.01;0;2734.1
14-08-27;18:48;31.7;105.0;0.0;243.4;50.02;0;2734.1
14-08-27;18:51;31.6;173.4;0.0;244.3;50.04;0;2734.1
14-08-27;18:54;31.6;241.5;0.0;244.3;50.03;0;2734.1
14-08-27;18:57;31.5;250.1;0.0;245.3;50.04;0;2734.1
14-08-27;19:00;31.5;246.9;0.0;243.4;50.03;0;2734.1
14-08-27;19:03;31.4;231.2;0.0;244.3;50.09;0;2734.1
14-08-27;19:06;31.2;212.9;0.0;245.3;50.08;0;2734.1
14-08-27;19:09;31.1;186.4;0.0;245.3;50.07;0;2734.1
14-08-27;19:12;31.1;170.9;0.0;244.3;50.09;0;2734.1
14-08-27;19:15;31.0;162.7;0.0;244.3;50.06;0;2734.1
14-08-27;19:18;31.0;128.9;0.0;244.3;50.06;0;2734.1
14-08-28;06:30;25.0;267.6;0.1;245.3;50.03;21;2734.1
14-08-28;06:33;25.3;268.5;0.1;245.3;50.02;22;2734.1
14-08-28;06:36;26.1;263.5;0.1;245.3;50.04;24;2734.1
14-08-28;06:39;26.1;264.8;0.1;245.3;50.03;25;2734.1
14-08-28;06:42;26.4;272.1;0.1;383.3;50.02;26;2734.1
14-08-28;06:45;26.1;274.8;0.1;245.3;50.04;28;2734.1
14-08-28;06:48;26.4;276.8;0.1;244.3;50.03;28;2734.1
14-08-28;06:51;27.2;272.6;0.2;245.3;50.04;26;2734.1
14-08-28;06:54;27.2;268.3;0.1;245.3;50.03;24;2734.1
14-08-28;06:57;27.2;261.6;0.1;245.3;50.03;19;2734.1
14-08-28;07:00;27.2;257.9;0.1;245.3;49.98;17;2734.1
14-08-28;07:03;27.9;238.9;0.1;244.3;50.04;14;2734.1
14-08-28;07:06;27.5;244.1;0.1;245.3;50.04;17;2734.1
14-08-28;07:09;27.9;244.3;0.1;244.3;50.04;18;2734.1
14-08-28;07:12;28.3;256.7;0.1;244.3;50.03;17;2734.1
14-08-28;07:15;28.6;265.8;0.1;244.3;50.02;23;2734.1
14-08-28;07:18;28.3;265.5;0.1;244.3;50.01;26;2734.1
14-08-28;07:21;29.4;277.2;0.2;244.3;50.02;41;2734.1
14-08-28;07:24;29.4;280.6;0.2;245.3;50.03;45;2734.1
14-08-28;07:27;29.7;278.3;0.2;245.3;50.02;46;2734.1
14-08-28;07:30;29.7;273.4;0.2;246.3;50.03;47;2734.1
14-08-28;07:33;30.1;283.0;0.3;245.3;50.03;49;2734.1
14-08-28;07:36;29.7;277.2;0.3;245.3;50.01;51;2734.1
14-08-28;07:39;30.2;287.5;0.2;245.3;50.04;53;2734.1
14-08-28;07:42;30.1;293.2;0.2;244.3;50.02;56;2734.1
14-08-28;07:45;30.3;299.7;0.3;244.3;50.01;58;2734.1
14-08-28;07:48;30.4;293.1;0.4;244.3;50.05;59;2734.1
14-08-28;07:51;30.5;303.2;0.4;245.3;50.04;60;2734.1
14-08-28;07:54;30.5;306.7;0.3;244.3;50.01;63;2734.1
14-08-28;07:57;30.8;304.1;0.3;245.3;50.04;66;2734.1
14-08-28;08:00;30.9;301.0;0.3;245.3;50.08;57;2734.1
14-08-28;08:03;30.8;306.5;0.3;244.3;50.03;57;2734.1
14-08-28;08:06;30.8;301.6;0.4;245.3;50.04;72;2734.1
14-08-28;08:09;30.8;307.4;0.4;246.3;50.02;73;2734.1
14-08-28;08:12;30.9;301.7;0.4;244.3;50.00;74;2734.2
14-08-28;08:15;31.1;303.5;0.4;244.3;50.00;76;2734.2
14-08-28;08:18;31.0;309.0;0.5;244.3;50.02;76;2734.2
14-08-28;08:21;31.1;313.9;0.4;244.3;50.00;77;2734.2
14-08-28;08:24;31.2;307.3;0.4;245.3;50.02;78;2734.2
14-08-28;08:27;31.4;308.3;0.4;245.3;50.03;83;2734.2
14-08-28;08:30;31.2;297.3;0.5;244.3;50.06;92;2734.2
14-08-28;08:33;31.4;283.4;0.5;245.3;50.04;109;2734.2
14-08-28;08:36;31.6;287.2;0.6;245.3;50.03;130;2734.2
14-08-28;08:39;31.6;296.1;0.7;245.3;50.02;155;2734.2
14-08-28;08:42;31.7;294.7;0.8;245.3;50.05;179;2734.2
14-08-28;08:45;31.8;310.1;1.0;246.3;50.03;209;2734.2
14-08-28;08:48;31.9;301.7;1.1;245.3;50.04;262;2734.2
14-08-28;08:51;32.0;319.7;1.2;244.3;50.04;274;2734.2
14-08-28;08:54;32.2;314.2;1.3;244.3;50.02;316;2734.2
14-08-28;08:57;32.3;311.5;1.3;246.3;50.03;325;2734.3
14-08-28;09:00;32.4;307.9;1.4;245.3;50.07;342;2734.3
14-08-28;09:03;32.4;305.4;1.5;245.3;50.06;365;2734.3
14-08-28;09:06;32.9;312.5;1.6;246.3;50.05;399;2734.3
14-08-28;09:09;32.9;311.8;1.8;244.3;50.06;425;2734.3
14-08-28;09:12;33.1;305.2;1.8;246.3;50.06;449;2734.4
14-08-28;09:15;33.0;306.1;2.0;245.3;50.02;488;2734.4
14-08-28;09:18;33.3;303.5;2.2;245.3;50.05;531;2734.4
14-08-28;09:21;33.5;303.6;2.3;246.3;50.04;568;2734.4
14-08-28;09:24;33.7;295.1;2.2;245.3;50.04;543;2734.5
14-08-28;09:27;34.0;302.0;2.4;246.3;50.04;596;2734.5
14-08-28;09:30;33.9;294.7;1.0;244.3;50.05;235;2734.5
14-08-28;09:33;34.0;280.6;0.7;244.3;50.06;164;2734.5
14-08-28;09:36;34.4;291.3;1.7;245.3;50.04;519;2734.6
14-08-28;09:39;34.1;291.5;2.9;246.3;50.04;700;2734.6
14-08-28;09:42;34.1;301.4;0.5;244.3;50.04;111;2734.6
14-08-28;09:45;34.5;291.9;2.8;246.3;50.03;714;2734.7
14-08-28;09:48;34.5;284.4;3.0;247.3;50.02;736;2734.7
14-08-28;09:51;34.7;281.9;3.2;246.3;50.05;771;2734.7
14-08-28;09:54;34.9;287.2;3.3;246.3;50.03;804;2734.8
14-08-28;09:57;35.2;279.0;3.5;247.3;50.05;861;2734.8
14-08-28;10:00;35.0;281.1;3.4;247.3;50.07;851;2734.8
14-08-28;10:03;35.4;278.1;3.4;247.3;50.05;823;2734.9
14-08-28;10:06;35.4;276.1;3.4;247.3;50.07;837;2734.9
14-08-28;10:09;35.7;282.5;3.5;247.3;50.03;856;2735.0
14-08-28;10:12;35.9;277.0;3.6;248.2;50.06;882;2735.0
14-08-28;10:15;36.1;279.4;3.6;247.3;50.03;901;2735.1
14-08-28;10:18;36.2;279.3;3.7;247.3;50.03;905;2735.1
14-08-28;10:21;36.3;276.7;3.7;248.2;50.04;895;2735.1
14-08-28;10:24;36.5;265.7;3.5;247.3;50.05;869;2735.2
14-08-28;12:48;30.2;270.5;2.0;245.3;50.06;471;2735.2
14-08-28;12:51;31.1;267.9;5.5;249.2;50.05;1354;2735.3
14-08-28;12:54;32.2;262.3;5.2;248.2;50.02;1291;2735.3
14-08-28;12:57;32.7;265.5;5.2;249.2;50.04;1272;2735.4
14-08-28;13:15;27.9;258.5;5.4;248.2;50.05;1214;1199.4
14-08-28;13:18;30.3;260.1;5.3;248.2;50.07;1288;1199.4
14-08-28;13:21;31.1;257.0;5.0;248.2;50.06;1249;1199.5
14-08-28;13:24;31.6;242.5;4.9;246.3;50.07;1258;1199.5
14-08-28;13:27;31.7;269.9;1.0;244.3;50.02;216;1199.6
14-08-28;13:30;31.5;284.7;0.9;245.3;50.06;195;1199.6
14-08-28;13:33;31.9;283.7;1.4;245.3;50.06;344;1199.6
14-08-28;13:36;32.9;264.6;5.3;248.2;50.04;1300;1199.7
14-08-28;13:39;33.5;265.7;5.1;248.2;50.06;1258;1199.7
14-08-28;13:42;34.4;261.0;5.0;248.2;50.07;1240;1199.8
14-08-28;13:45;34.4;260.8;4.9;248.2;50.06;1224;1199.9
14-08-28;13:48;35.3;256.4;3.9;247.3;50.06;876;1199.9
14-08-28;13:51;35.7;256.7;4.9;247.3;50.06;1214;1200.0
14-08-28;13:54;36.3;261.6;4.8;248.2;50.07;1196;1200.0
14-08-28;13:57;36.3;256.4;5.0;250.2;50.07;1199;1200.1
14-08-28;14:00;36.8;255.1;4.9;249.2;50.06;1187;1200.2
14-08-28;14:03;37.0;264.5;4.8;249.2;50.02;1182;1200.2
14-08-28;14:06;37.6;257.8;4.8;248.2;50.01;1194;1200.3
14-08-28;14:09;37.5;283.7;4.7;248.2;50.02;1160;1200.3
14-08-28;14:12;37.0;234.9;0.8;244.3;50.03;182;1200.4
14-08-28;14:15;37.8;265.1;4.9;248.2;50.03;1222;1200.4
14-08-28;14:18;38.5;255.0;1.0;245.3;50.04;327;1200.5
14-08-28;14:21;37.7;252.8;0.9;244.3;50.06;226;1200.5
14-08-28;14:24;38.4;268.7;4.8;248.2;50.06;1216;1200.5
14-08-28;14:27;38.6;266.3;5.0;247.3;50.03;1209;1200.6
14-08-28;14:30;39.3;261.6;4.8;248.2;50.04;1187;1200.6
