data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-08-28;14:33;39.5;259.5;4.7;248.2;50.03;1158;1200.7
14-08-28;14:36;39.4;257.8;4.7;247.3;50.05;1149;1200.8
14-08-28;14:39;39.7;258.5;4.6;248.2;50.03;1132;1200.8
14-08-28;14:42;40.0;250.9;4.7;249.2;50.05;1180;1200.9
14-08-28;14:45;39.5;260.5;4.7;249.2;50.05;1163;1200.9
14-08-28;14:48;39.9;263.6;0.8;246.3;50.05;157;1201.0
14-08-28;14:51;39.9;272.1;4.8;249.2;50.04;1187;1201.0
14-08-28;14:54;40.0;266.3;4.7;250.2;50.04;1166;1201.0
14-08-28;14:57;40.2;229.1;4.3;249.2;50.06;1055;1201.1
14-08-28;15:00;40.1;269.9;4.6;249.2;50.04;1149;1201.1
14-08-28;15:03;40.6;268.0;4.6;249.2;50.03;1121;1201.2
14-08-28;15:06;40.9;261.4;4.5;249.2;50.05;1104;1201.2
14-08-28;15:09;41.2;264.5;4.4;249.2;50.05;1087;1201.3
14-08-28;15:12;40.9;264.9;4.4;249.2;50.04;1077;1201.3
14-08-28;15:15;41.7;264.6;4.3;248.2;50.04;1065;1201.4
14-08-28;15:24;30.3;264.5;4.1;248.2;50.05;1026;2735.5
14-08-28;15:27;31.0;269.2;4.1;248.2;50.04;1022;2735.5
14-08-28;15:30;31.4;262.2;4.1;248.2;50.02;1018;2735.6
14-08-28;15:33;31.9;266.8;4.1;248.2;50.04;1000;2735.6
14-08-28;15:36;32.5;268.3;4.0;247.3;50.02;987;2735.7
14-08-28;15:39;33.0;267.0;4.0;248.2;50.05;995;2735.7
14-08-28;15:42;33.2;268.3;3.9;248.2;50.03;975;2735.8
14-08-28;15:45;33.7;268.7;3.9;248.2;50.02;951;2735.8
14-08-28;15:48;34.1;272.7;3.7;248.2;50.03;943;2735.9
14-08-28;15:51;34.4;267.4;3.8;249.2;50.03;929;2735.9
14-08-28;15:54;34.7;267.7;3.7;248.2;49.99;915;2736.0
14-08-28;15:57;35.0;266.6;3.4;248.2;50.03;827;2736.0
14-08-28;16:00;35.2;280.8;3.7;249.2;50.02;904;2736.1
14-08-28;16:03;35.4;270.2;3.7;248.2;50.03;912;2736.1
14-08-28;16:06;35.7;271.5;3.6;248.2;50.04;890;2736.1
14-08-28;16:09;36.0;272.1;3.5;249.2;50.02;877;2736.2
14-08-28;16:12;35.7;273.3;3.4;248.2;50.03;852;2736.2
14-08-28;16:15;36.3;269.5;3.4;249.2;50.04;844;2736.3
14-08-28;16:18;36.3;272.9;3.3;248.2;50.01;829;2736.3
14-08-28;16:21;36.2;273.6;3.3;248.2;50.02;813;2736.4
14-08-28;16:24;36.8;269.8;3.3;248.2;50.03;804;2736.4
14-08-28;16:27;36.7;276.2;3.2;248.2;50.02;794;2736.4
14-08-28;16:30;36.8;274.5;3.2;248.2;50.01;782;2736.5
14-08-28;16:33;36.9;273.6;3.1;247.3;50.03;759;2736.5
14-08-28;16:36;36.9;274.5;3.0;246.3;50.04;739;2736.6
14-08-28;16:39;36.9;275.2;3.0;246.3;50.03;738;2736.6
14-08-28;16:42;36.9;275.9;3.0;248.2;50.03;719;2736.6
14-08-28;16:45;36.4;252.5;0.4;246.3;50.02;78;2736.6
14-08-28;16:48;36.5;273.6;2.8;246.3;50.04;693;2736.7
14-08-28;16:51;36.9;277.2;2.7;248.2;50.03;672;2736.7
14-08-28;16:54;36.8;276.1;2.7;247.3;50.02;655;2736.7
14-08-28;16:57;36.8;278.9;2.5;248.2;50.04;638;2736.8
14-08-28;17:00;37.0;275.5;2.6;248.2;50.07;625;2736.8
14-08-28;17:03;37.0;275.6;2.5;248.2;50.08;601;2736.8
14-08-28;17:06;37.0;268.7;2.4;248.2;50.07;586;2736.9
14-08-28;17:09;36.8;278.9;2.3;248.2;50.04;576;2736.9
14-08-28;17:12;36.8;277.2;2.2;248.2;50.04;552;2736.9
14-08-28;17:15;36.7;281.6;2.1;247.3;50.03;533;2737.0
14-08-28;17:18;36.8;277.5;2.1;249.2;50.07;517;2737.0
14-08-28;17:21;36.2;297.9;2.0;246.3;50.05;481;2737.0
14-08-28;17:24;36.3;284.0;2.0;248.2;50.04;479;2737.0
14-08-28;17:27;36.5;281.8;1.8;247.3;50.05;471;2737.0
14-08-28;17:30;36.4;279.4;1.9;248.2;50.05;453;2737.1
14-08-28;17:33;36.3;278.7;1.2;248.2;50.06;295;2737.1
14-08-28;17:36;36.0;254.2;0.7;247.3;50.05;172;2737.1
14-08-28;17:39;35.9;270.2;0.4;247.3;50.05;78;2737.1
14-08-28;17:42;35.4;278.9;0.4;246.3;50.02;80;2737.1
14-08-28;17:45;35.2;272.3;0.4;246.3;50.06;71;2737.1
14-08-28;17:48;35.0;267.0;0.2;246.3;50.06;47;2737.1
14-08-28;17:51;34.8;261.4;0.1;246.3;50.05;25;2737.1
14-08-28;17:54;34.5;251.8;0.1;246.3;50.04;11;2737.1
14-08-28;17:57;34.4;246.8;0.0;246.3;50.04;2;2737.1
14-08-28;18:00;34.1;252.6;0.0;246.3;50.07;1;2737.1
14-08-28;18:03;33.9;268.2;0.0;246.3;50.07;5;2737.1
14-08-28;18:06;33.9;255.9;0.0;247.3;50.08;15;2737.1
14-08-28;18:09;33.8;262.3;0.1;246.3;50.07;23;2737.1
14-08-28;18:12;34.1;239.5;0.7;247.3;50.07;134;2737.1
14-08-28;18:15;34.0;291.2;0.9;246.3;50.06;214;2737.1
14-08-28;18:18;33.9;287.1;0.9;246.3;50.07;215;2737.1
14-08-28;18:21;34.0;286.3;0.9;246.3;50.05;218;2737.2
14-08-28;18:24;33.8;290.3;0.9;246.3;50.05;204;2737.2
14-08-28;18:27;33.9;285.3;0.8;245.3;50.06;173;2737.2
14-08-28;18:30;33.7;269.9;0.2;245.3;50.06;44;2737.2
14-08-28;18:33;33.5;264.5;0.1;245.3;50.06;29;2737.2
14-08-28;18:36;33.4;256.2;0.1;245.3;50.06;21;2737.2
14-08-28;18:39;33.2;254.4;0.0;245.3;50.05;11;2737.2
14-08-28;18:42;33.2;235.8;0.0;245.3;50.05;4;2737.2
14-08-28;18:45;33.0;233.0;0.0;245.3;50.04;1;2737.2
14-08-28;18:48;32.9;200.5;0.0;245.3;50.01;0;2737.2
14-08-28;18:51;32.7;146.0;0.0;245.3;50.04;0;2737.2
14-08-29;06:42;25.7;260.0;0.1;245.3;50.03;21;2737.2
14-08-29;06:45;26.1;267.1;0.1;245.3;49.98;23;2737.2
14-08-29;06:48;26.1;267.7;0.2;245.3;49.97;26;2737.2
14-08-29;06:51;26.8;268.3;0.1;245.3;50.02;27;2737.2
14-08-29;06:54;26.4;265.8;0.1;245.3;50.01;29;2737.2
14-08-29;06:57;27.2;261.1;0.1;245.3;50.04;30;2737.2
14-08-29;07:00;27.2;269.5;0.2;245.3;50.03;31;2737.2
14-08-29;07:03;27.9;271.7;0.1;245.3;50.10;34;2737.2
14-08-29;07:06;27.9;271.4;0.2;246.3;50.06;34;2737.2
14-08-29;07:09;28.3;272.9;0.2;245.3;50.05;35;2737.2
14-08-29;07:12;28.6;269.6;0.2;244.3;50.02;36;2737.2
14-08-29;07:15;28.6;270.5;0.2;245.3;50.03;38;2737.2
14-08-29;07:18;28.3;270.4;0.2;243.4;50.01;39;2737.2
14-08-29;07:21;29.4;274.5;0.2;245.3;49.96;40;2737.2
14-08-29;07:24;29.7;283.0;0.2;245.3;50.02;40;2737.2
14-08-29;07:27;29.4;276.4;0.2;244.3;50.02;43;2737.2
14-08-29;07:30;29.4;280.5;0.2;243.4;50.03;43;2737.2
14-08-29;07:33;30.1;277.5;0.2;243.4;50.04;44;2737.2
14-08-29;07:36;30.1;279.3;0.2;244.3;50.02;46;2737.2
14-08-29;07:39;30.4;285.0;0.3;244.3;50.02;48;2737.2
14-08-29;07:42;30.3;285.2;0.3;244.3;50.02;51;2737.2
14-08-29;07:45;30.2;286.8;0.3;244.3;50.02;53;2737.2
14-08-29;07:48;30.5;289.8;0.4;243.4;49.96;55;2737.2
14-08-29;07:51;30.7;298.5;0.3;244.3;50.03;56;2737.2
14-08-29;07:54;30.5;301.1;0.3;244.3;50.04;57;2737.2
14-08-29;07:57;30.9;289.3;0.3;244.3;50.04;59;2737.2
14-08-29;08:00;30.8;302.6;0.3;244.3;50.09;60;2737.2
14-08-29;08:03;30.9;297.6;0.3;244.3;50.10;62;2737.2
14-08-29;08:06;30.9;304.1;0.4;244.3;50.04;64;2737.2
14-08-29;08:09;30.9;299.8;0.3;243.4;50.05;67;2737.2
14-08-29;08:12;30.9;300.8;0.4;243.4;50.03;68;2737.2
14-08-29;08:15;31.1;306.8;0.4;245.3;50.03;69;2737.3
14-08-29;08:18;31.1;305.5;0.3;246.3;50.04;69;2737.3
14-08-29;08:21;31.2;307.6;0.4;245.3;50.05;70;2737.3
14-08-29;08:24;31.4;302.9;0.3;244.3;50.06;72;2737.3
14-08-29;08:27;31.4;298.5;0.5;243.4;50.03;78;2737.3
14-08-29;08:30;31.5;286.0;0.4;244.3;50.05;90;2737.3
14-08-29;08:33;31.4;275.0;0.5;243.4;50.06;109;2737.3
14-08-29;08:36;31.6;285.0;0.6;245.3;50.05;132;2737.3
14-08-29;08:39;31.7;291.0;0.7;244.3;50.04;156;2737.3
14-08-29;08:42;31.9;297.9;0.8;245.3;50.06;181;2737.3
14-08-29;08:45;31.9;300.0;0.9;244.3;50.01;208;2737.3
14-08-29;08:48;32.3;299.2;1.0;245.3;50.04;231;2737.3
14-08-29;08:51;32.2;309.9;1.1;244.3;50.01;260;2737.3
14-08-29;08:54;32.3;310.1;1.1;242.4;50.03;287;2737.3
14-08-29;08:57;32.4;302.7;1.2;245.3;50.03;314;2737.4
14-08-29;09:00;32.6;303.6;1.4;245.3;50.06;341;2737.4
14-08-29;09:03;32.7;302.3;1.6;244.3;50.02;370;2737.4
14-08-29;09:06;33.0;303.6;1.7;245.3;50.01;396;2737.4
14-08-29;09:09;33.0;305.2;1.7;246.3;50.04;423;2737.4
14-08-29;09:12;33.2;301.1;1.8;245.3;50.01;453;2737.5
14-08-29;09:15;33.4;300.4;2.0;245.3;50.02;478;2737.5
14-08-29;09:18;33.4;295.4;2.1;246.3;50.00;504;2737.5
14-08-29;09:21;33.5;288.4;2.0;245.3;50.01;528;2737.5
14-08-29;09:24;34.0;293.7;2.3;246.3;50.05;553;2737.6
14-08-29;09:27;34.0;291.9;2.4;246.3;50.05;580;2737.6
14-08-29;09:30;34.4;284.3;2.5;245.3;50.02;601;2737.6
14-08-29;09:33;34.5;287.2;2.6;246.3;50.04;628;2737.6
14-08-29;09:36;34.7;283.4;2.6;247.3;50.02;648;2737.7
14-08-29;09:39;34.8;279.4;2.8;249.2;50.04;667;2737.7
14-08-29;09:42;35.2;275.5;2.8;247.3;50.05;684;2737.7
14-08-29;11:51;38.2;242.2;1.7;245.3;50.06;405;2739.0
14-08-29;11:54;38.4;281.8;1.4;245.3;50.03;325;2739.0
14-08-29;11:57;38.0;258.3;1.0;246.3;50.00;227;2739.1
14-08-29;12:00;38.2;263.3;5.0;249.2;50.03;1255;2739.1
14-08-29;12:03;38.9;263.2;4.8;249.2;50.00;1194;2739.2
14-08-29;12:06;39.4;256.4;5.0;249.2;50.02;1220;2739.2
14-08-29;12:09;39.7;259.1;5.1;249.2;50.02;1258;2739.3
14-08-29;12:12;38.6;270.4;1.4;246.3;50.02;323;2739.3
14-08-29;12:15;38.7;264.4;5.1;249.2;50.05;1276;2739.3
14-08-29;12:21;28.3;252.0;4.6;247.3;50.05;1140;1201.5
14-08-29;12:24;30.3;249.4;4.6;246.3;50.03;1154;1201.6
14-08-29;12:27;31.0;255.7;4.7;248.2;50.05;1162;1201.6
14-08-29;12:30;31.8;253.5;4.7;249.2;50.05;1151;1201.7
14-08-29;12:33;32.3;250.6;4.7;247.3;49.99;1150;1201.7
14-08-29;12:36;32.9;255.0;4.6;246.3;50.01;1134;1201.8
14-08-29;12:39;33.5;256.3;4.8;248.2;50.05;1189;1201.8
14-08-29;12:42;34.0;262.7;4.9;248.2;50.02;1194;1201.9
14-08-29;12:45;34.2;251.0;2.4;246.3;50.05;621;1202.0
14-08-29;12:48;34.7;261.4;4.7;247.3;50.06;1161;1202.0
14-08-29;12:51;35.3;258.1;4.8;248.2;50.09;1192;1202.1
14-08-29;12:54;35.9;253.1;5.2;247.3;50.04;1254;1202.1
14-08-29;12:57;36.3;252.9;4.9;248.2;50.08;1217;1202.2
14-08-29;13:00;36.9;253.5;4.7;248.2;50.04;1170;1202.2
14-08-29;13:03;36.9;264.4;3.4;246.3;50.02;814;1202.3
14-08-29;13:06;37.6;255.7;4.9;248.2;50.05;1206;1202.3
14-08-29;13:09;38.0;265.1;3.7;247.3;50.02;907;1202.4
14-08-29;13:12;37.4;264.9;0.9;244.3;50.03;206;1202.4
14-08-29;13:15;37.1;265.7;1.6;246.3;50.06;385;1202.4
14-08-29;13:18;38.4;260.3;4.8;248.2;50.03;1194;1202.5
14-08-29;13:21;38.9;255.6;4.6;248.2;50.06;1128;1202.6
14-08-29;13:24;39.3;253.4;5.0;249.2;50.06;1232;1202.6
14-08-29;13:27;39.8;252.2;4.9;248.2;50.05;1217;1202.7
14-08-29;13:30;40.2;246.5;4.5;248.2;50.06;1101;1202.7
14-08-29;13:33;40.5;233.7;4.3;247.3;50.01;1061;1202.8
14-08-29;13:36;40.5;248.4;4.3;248.2;50.04;1068;1202.8
14-08-29;13:39;40.7;258.3;4.3;248.2;50.06;1066;1202.9
14-08-29;13:42;41.0;257.3;4.6;247.3;50.04;1139;1202.9
14-08-29;13:45;41.3;257.2;4.7;249.2;50.06;1138;1203.0
14-08-29;13:48;41.6;258.9;4.4;249.2;50.05;1103;1203.1
14-08-29;13:51;42.0;256.4;4.3;249.2;50.05;1077;1203.1
14-08-29;13:54;42.2;253.2;4.1;248.2;50.07;1032;1203.2
14-08-29;13:57;42.3;258.5;4.3;249.2;50.09;1051;1203.2
14-08-29;14:00;42.3;257.0;4.3;248.2;50.09;1053;1203.3
14-08-29;14:03;42.8;258.3;4.2;247.3;50.02;1035;1203.3
14-08-29;14:06;41.7;265.8;1.2;245.3;50.02;294;1203.3
14-08-29;14:09;42.1;258.8;4.0;248.2;50.04;1002;1203.4
14-08-29;14:12;42.1;263.2;2.5;247.3;50.07;636;1203.4
14-08-29;14:15;42.1;273.7;3.7;248.2;50.02;909;1203.5
14-08-29;14:18;42.0;272.9;1.6;246.3;50.04;390;1203.5
14-08-29;14:21;41.6;277.8;1.6;246.3;50.07;399;1203.5
14-08-29;14:24;42.1;261.6;4.5;248.2;50.04;1127;1203.6
14-08-29;14:27;42.4;264.9;4.4;247.3;50.05;1111;1203.6
14-08-29;14:30;42.8;259.5;4.1;248.2;50.08;1025;1203.7
14-08-29;14:33;42.9;251.9;3.8;248.2;50.07;971;1203.7
14-08-29;14:36;43.2;252.9;4.2;248.2;50.08;1020;1203.8
14-08-29;14:39;43.4;259.4;3.8;248.2;50.06;958;1203.8
14-08-29;14:42;30.4;247.7;3.7;246.3;50.05;927;2739.4
14-08-29;14:45;31.4;260.4;4.0;248.2;50.05;981;2739.4
14-08-29;14:48;32.2;259.1;4.2;248.2;50.06;1027;2739.5
14-08-29;14:51;32.6;259.7;4.0;248.2;50.08;983;2739.5
14-08-29;14:54;33.1;248.5;4.0;248.2;50.07;988;2739.6
14-08-29;14:57;33.7;259.1;4.0;249.2;50.06;975;2739.6
14-08-29;15:00;34.1;261.6;4.0;248.2;50.04;979;2739.7
14-08-29;15:03;34.6;254.7;4.0;248.2;50.01;971;2739.7
14-08-29;15:06;34.8;254.7;3.8;248.2;50.03;961;2739.8
14-08-29;15:09;35.0;258.1;1.1;247.3;50.08;257;2739.8
14-08-29;15:12;35.0;266.1;3.9;248.2;50.04;975;2739.9
14-08-29;15:15;35.0;273.6;3.5;247.3;50.04;860;2739.9
14-08-29;15:18;35.3;252.9;1.0;246.3;50.06;242;2739.9
14-08-29;15:21;35.0;268.9;1.0;246.3;50.05;230;2739.9
14-08-29;15:24;34.9;277.8;1.1;245.3;50.04;253;2739.9
14-08-29;15:27;34.8;304.6;1.8;246.3;50.04;447;2740.0
14-08-29;15:30;35.4;268.2;2.9;247.3;50.04;702;2740.0
14-08-29;15:33;35.7;271.1;2.8;247.3;50.01;698;2740.0
14-08-29;15:36;35.7;276.5;3.0;248.2;50.03;746;2740.1
14-08-29;15:39;36.0;269.9;2.9;248.2;50.02;708;2740.1
14-08-29;15:42;36.1;269.0;2.8;247.3;50.04;682;2740.1
14-08-29;15:45;36.1;275.6;2.3;247.3;50.03;565;2740.2
14-08-29;15:48;36.2;268.0;2.2;247.3;50.05;534;2740.2
14-08-29;15:51;36.3;270.9;2.2;246.3;50.01;514;2740.2
14-08-29;15:54;36.2;271.2;1.8;247.3;50.04;455;2740.2
14-08-29;15:57;36.2;271.8;2.1;247.3;50.04;536;2740.3
14-08-29;16:00;36.3;278.9;2.3;249.2;50.03;559;2740.3
14-08-29;16:03;36.3;275.9;2.5;248.2;50.04;623;2740.3
14-08-29;16:06;36.5;272.7;2.4;248.2;50.06;599;2740.4
14-08-29;16:09;36.7;269.5;2.5;248.2;50.04;612;2740.4
14-08-29;16:12;36.7;273.1;2.8;247.3;50.03;664;2740.4
14-08-29;16:15;37.0;269.6;2.7;248.2;50.06;694;2740.4
14-08-29;16:18;36.8;269.9;2.3;247.3;50.05;554;2740.5
14-08-29;16:21;36.9;274.8;2.7;248.2;50.04;657;2740.5
14-08-29;16:24;37.2;267.0;2.6;248.2;50.03;649;2740.5
14-08-29;16:27;37.1;247.4;1.6;246.3;50.00;374;2740.6
14-08-29;16:30;36.8;275.9;1.4;247.3;50.04;344;2740.6
14-08-29;16:33;36.8;275.6;1.5;246.3;50.03;365;2740.6
14-08-29;16:36;36.7;275.6;1.3;246.3;50.03;318;2740.6
14-08-29;16:39;36.5;276.7;1.2;246.3;50.02;278;2740.6
14-08-29;16:42;36.4;276.5;1.7;247.3;50.03;414;2740.7
14-08-29;16:45;36.4;277.5;1.5;247.3;50.01;360;2740.7
14-08-29;16:48;36.3;280.6;1.4;246.3;50.04;335;2740.7
14-08-29;16:51;36.4;281.9;1.4;248.2;50.09;352;2740.7
14-08-29;16:54;36.1;264.8;1.1;244.3;50.06;269;2740.7
14-08-29;16:57;36.1;283.0;1.1;247.3;50.08;285;2740.7
14-08-29;17:00;36.1;276.2;1.0;247.3;50.02;259;2740.8
14-08-29;17:03;36.0;280.5;1.1;246.3;50.05;274;2740.8
14-08-29;17:06;36.2;276.5;1.1;247.3;50.00;264;2740.8
14-08-29;17:09;35.6;285.3;1.1;247.3;50.02;248;2740.8
14-08-29;17:12;36.0;280.6;1.0;247.3;50.04;234;2740.8
14-08-29;17:15;35.6;284.4;0.9;246.3;49.99;220;2740.8
14-08-29;17:18;35.5;277.7;1.0;246.3;50.05;232;2740.8
14-08-29;17:21;35.5;286.6;1.1;247.3;50.04;261;2740.8
14-08-29;17:24;35.5;284.0;1.2;247.3;50.06;295;2740.9
14-08-29;17:27;35.6;273.1;0.8;247.3;50.04;177;2740.9
14-08-29;17:30;35.5;288.8;1.0;247.3;50.05;241;2740.9
14-08-29;17:33;35.4;283.4;0.8;246.3;50.04;194;2740.9
14-08-29;17:36;35.3;275.8;1.0;247.3;50.03;248;2740.9
14-08-29;17:39;35.3;279.3;1.1;247.3;50.01;230;2740.9
14-08-29;17:42;35.3;284.9;1.1;248.2;50.05;258;2740.9
14-08-29;17:45;35.0;283.3;1.1;247.3;50.05;259;2740.9
14-08-29;17:48;35.0;281.1;1.2;246.3;50.05;297;2740.9
14-08-29;17:51;35.4;271.2;1.3;246.3;50.05;301;2741.0
14-08-29;17:54;35.3;288.5;1.1;246.3;50.05;265;2741.0
14-08-29;17:57;35.0;284.3;1.0;247.3;50.04;240;2741.0
14-08-29;18:00;35.2;279.4;0.9;249.2;50.08;217;2741.0
14-08-29;18:03;35.0;279.7;0.8;247.3;50.08;173;2741.0
14-08-29;18:06;34.9;273.4;0.7;248.2;50.09;155;2741.0
14-08-29;18:09;34.9;277.8;0.5;246.3;50.05;116;2741.0
14-08-29;18:12;34.6;272.0;0.4;247.3;50.06;92;2741.0
14-08-29;18:15;34.6;267.0;0.4;246.3;50.02;73;2741.0
14-08-29;18:18;34.5;263.8;0.3;246.3;50.03;56;2741.0
14-08-29;18:21;34.4;263.9;0.2;246.3;50.02;43;2741.0
14-08-29;18:24;34.1;254.8;0.1;246.3;50.05;33;2741.0
14-08-29;18:27;34.1;262.0;0.1;245.3;50.03;25;2741.0
14-08-29;18:30;34.0;253.4;0.1;245.3;50.05;21;2741.0
14-08-29;18:33;33.7;250.6;0.1;246.3;50.05;19;2741.0
14-08-29;18:36;33.8;248.7;0.1;247.3;50.03;17;2741.0
14-08-29;18:39;33.5;248.8;0.1;246.3;50.04;15;2741.0
14-08-29;18:42;33.4;256.2;0.1;246.3;50.02;13;2741.0
14-08-29;18:45;33.4;244.3;0.0;246.3;50.03;11;2741.0
14-08-29;18:48;33.4;249.6;0.0;246.3;50.04;8;2741.0
14-08-29;18:51;33.2;246.2;0.0;246.3;50.02;6;2741.0
14-08-29;18:54;33.1;239.5;0.0;247.3;50.03;4;2741.0
14-08-29;18:57;33.1;240.6;0.0;246.3;50.03;2;2741.0
14-08-29;19:00;32.9;236.8;0.0;246.3;50.05;0;2741.0
14-08-29;19:03;32.7;212.9;0.0;246.3;50.05;0;2741.0
14-08-29;19:06;32.6;145.6;0.0;248.2;50.05;0;2741.0
14-08-30;07:30;27.2;262.5;0.1;244.3;50.01;26;2741.0
14-08-30;07:33;27.9;275.5;0.1;245.3;50.0;30;2741.0
14-08-30;07:36;27.5;272.9;0.2;245.3;50.03;32;2741.0
14-08-30;07:39;27.9;268.9;0.2;243.4;50.01;39;2741.0
14-08-30;07:42;28.6;268.9;0.2;245.3;50.02;42;2741.0
14-08-30;07:45;28.6;265.4;0.2;245.3;50.03;43;2741.0
14-08-30;07:48;29.0;273.4;0.3;246.3;50.04;51;2741.1
14-08-30;07:51;29.4;269.8;0.3;247.3;50.05;56;2741.1
14-08-30;07:54;29.4;272.0;0.3;247.3;50.05;54;2741.1
14-08-30;07:57;29.4;268.3;0.3;246.3;50.02;53;2741.1
14-08-30;08:00;30.1;271.1;0.3;247.3;50.03;51;2741.1
14-08-30;08:03;30.1;272.3;0.3;246.3;50.06;58;2741.1
14-08-30;08:06;30.3;280.3;0.5;246.3;50.04;66;2741.1
14-08-30;08:09;30.3;276.1;0.4;245.3;50.04;74;2741.1
14-08-30;08:12;30.3;286.5;0.4;246.3;50.03;81;2741.1
14-08-30;08:15;30.7;281.5;0.4;245.3;50.02;88;2741.1
14-08-30;08:18;30.7;289.7;0.5;246.3;50.03;98;2741.1
14-08-30;08:21;30.8;276.4;0.5;246.3;50.01;101;2741.1
14-08-30;08:24;30.9;288.2;0.5;246.3;50.04;109;2741.1
14-08-30;08:27;31.0;291.6;0.5;245.3;50.01;109;2741.1
14-08-30;08:30;31.2;285.9;0.5;246.3;50.03;112;2741.1
14-08-30;08:33;31.2;291.2;0.5;245.3;50.03;115;2741.1
14-08-30;08:36;31.4;284.4;0.5;246.3;50.01;116;2741.1
14-08-30;08:39;31.5;284.3;0.5;246.3;50.02;109;2741.1
14-08-30;08:42;31.5;285.3;0.5;246.3;50.00;97;2741.1
14-08-30;08:45;31.6;289.7;0.4;247.3;50.04;83;2741.1
14-08-30;08:48;31.7;270.7;0.4;247.3;50.04;71;2741.1
14-08-30;08:51;31.6;281.5;0.4;246.3;50.04;65;2741.1
14-08-30;08:54;31.6;274.3;0.3;246.3;50.00;62;2741.1
14-08-30;08:57;31.7;285.0;0.4;246.3;50.03;64;2741.1
14-08-30;09:00;31.7;283.4;0.4;246.3;50.04;69;2741.1
14-08-30;09:03;31.7;279.4;0.4;246.3;50.10;72;2741.2
14-08-30;09:06;31.8;275.2;0.4;246.3;50.06;79;2741.2
14-08-30;09:09;31.9;276.7;0.4;246.3;50.05;83;2741.2
14-08-30;09:12;31.8;282.5;0.4;246.3;50.07;88;2741.2
14-08-30;09:15;31.9;286.6;0.4;246.3;50.04;87;2741.2
14-08-30;09:18;32.0;285.3;0.5;247.3;50.05;88;2741.2
14-08-30;09:21;31.9;277.7;0.4;246.3;50.02;95;2741.2
14-08-30;09:24;32.0;288.7;0.5;246.3;50.00;105;2741.2
14-08-30;09:27;32.2;292.0;0.5;246.3;50.01;120;2741.2
14-08-30;09:30;32.2;292.6;0.5;246.3;50.03;125;2741.2
14-08-30;09:33;32.2;293.2;0.6;245.3;50.00;124;2741.2
14-08-30;09:36;32.0;287.6;0.5;246.3;50.01;118;2741.2
14-08-30;09:39;32.3;280.9;0.5;247.3;50.03;104;2741.2
14-08-30;09:42;32.4;279.6;0.5;246.3;50.05;99;2741.2
14-08-30;09:45;32.2;285.3;0.5;247.3;50.03;103;2741.2
14-08-30;09:48;32.5;283.1;0.5;247.3;50.05;101;2741.2
14-08-30;09:51;32.3;282.8;0.5;246.3;50.04;98;2741.2
14-08-30;09:54;32.4;282.7;0.4;246.3;50.02;93;2741.2
14-08-30;09:57;32.3;277.8;0.4;247.3;50.05;86;2741.2
14-08-30;10:00;32.5;284.9;0.4;245.3;50.04;81;2741.2
14-08-30;10:03;32.3;283.3;0.4;246.3;50.04;81;2741.2
14-08-30;10:06;32.2;281.8;0.4;246.3;50.06;81;2741.3
14-08-30;10:09;32.4;277.2;0.4;246.3;50.05;79;2741.3
14-08-30;10:12;32.5;282.2;0.4;246.3;50.06;82;2741.3
14-08-30;10:15;32.6;280.8;0.4;245.3;50.05;85;2741.3
14-08-30;10:18;32.5;287.4;0.5;246.3;50.04;91;2741.3
14-08-30;10:21;32.4;281.8;0.5;248.2;50.02;98;2741.3
14-08-30;10:24;32.5;284.6;0.5;247.3;50.03;106;2741.3
14-08-30;10:27;32.7;282.4;0.5;246.3;50.07;120;2741.3
14-08-30;10:30;32.6;293.9;0.6;246.3;50.02;140;2741.3
14-08-30;10:33;32.7;288.1;0.7;247.3;50.03;152;2741.3
14-08-30;10:36;32.9;295.7;0.0;247.3;50.04;163;2741.3
14-08-30;10:39;32.7;298.0;0.7;247.3;50.03;164;2741.3
14-08-30;10:42;32.9;293.5;0.7;246.3;50.03;164;2741.3
14-08-30;10:45;33.1;298.0;0.8;246.3;50.08;178;2741.3
14-08-30;10:48;33.3;295.0;0.8;246.3;50.09;193;2741.3
14-08-30;10:51;33.2;296.1;1.0;247.3;50.00;229;2741.4
14-08-30;10:54;33.2;301.4;1.2;246.3;50.02;282;2741.4
14-08-30;10:57;33.4;302.4;1.2;246.3;50.06;288;2741.4
14-08-30;11:00;33.5;296.4;0.0;247.3;50.06;270;2741.4
14-08-30;11:03;33.5;293.4;1.1;247.3;50.03;251;2741.4
14-08-30;11:06;33.4;296.0;1.0;246.3;50.04;236;2741.4
14-08-30;11:09;33.8;298.9;1.1;246.3;50.03;252;2741.4
14-08-30;11:12;33.7;295.4;1.1;247.3;50.02;273;2741.4
14-08-30;11:15;33.9;298.8;1.2;246.3;50.00;291;2741.5
14-08-30;11:18;33.9;296.9;1.2;247.3;50.05;292;2741.5
14-08-30;11:21;33.9;298.0;1.1;245.3;50.04;255;2741.5
14-08-30;11:24;34.0;295.8;0.9;246.3;50.03;234;2741.5
14-08-30;11:27;33.9;293.1;1.0;247.3;50.04;223;2741.5
14-08-30;11:30;33.8;296.1;0.9;246.3;50.04;213;2741.5
14-08-30;11:33;33.8;295.6;0.9;247.3;50.05;202;2741.5
14-08-30;11:36;33.8;290.9;0.9;246.3;50.03;198;2741.5
14-08-30;11:39;33.9;293.7;0.8;246.3;50.04;205;2741.5
14-08-30;11:42;34.2;294.5;1.0;246.3;50.06;212;2741.6
14-08-30;11:45;34.0;295.6;0.9;246.3;50.04;208;2741.6
14-08-30;11:48;33.8;294.8;1.0;247.3;50.04;212;2741.6
14-08-30;11:51;33.9;289.5;1.0;247.3;50.06;212;2741.6
14-08-30;11:54;34.1;290.7;1.0;246.3;50.05;223;2741.6
14-08-30;11:57;33.9;295.1;0.9;247.3;50.05;214;2741.6
14-08-30;12:00;33.8;297.3;0.8;246.3;50.03;203;2741.6
14-08-30;12:03;34.0;294.8;1.0;246.3;50.00;205;2741.6
14-08-30;12:06;33.9;295.3;0.9;246.3;50.03;198;2741.6
14-08-30;12:09;33.9;288.2;0.9;246.3;50.04;198;2741.7
14-08-30;12:12;34.0;296.4;0.9;246.3;50.02;214;2741.7
14-08-30;12:15;34.0;295.6;0.9;246.3;50.06;216;2741.7
14-08-30;12:18;34.1;291.6;1.0;247.3;50.04;230;2741.7
14-08-30;12:21;34.1;298.0;1.1;246.3;50.06;274;2741.7
14-08-30;12:24;34.0;298.3;1.0;247.3;50.02;239;2741.7
14-08-30;12:27;33.8;298.3;0.7;248.2;50.04;156;2741.7
14-08-30;12:30;34.0;287.6;0.6;247.3;50.03;140;2741.7
14-08-30;12:33;33.9;290.0;0.5;246.3;50.04;116;2741.7
14-08-30;12:36;34.0;288.4;0.6;245.3;50.02;134;2741.7
14-08-30;12:39;33.9;285.6;0.6;247.3;50.04;133;2741.7
14-08-30;12:42;34.0;288.5;0.6;247.3;50.05;139;2741.8
14-08-30;12:45;33.9;294.5;0.8;247.3;50.02;167;2741.8
14-08-30;12:48;33.9;295.1;0.9;247.3;50.07;192;2741.8
14-08-30;12:51;34.0;300.0;1.0;247.3;50.06;240;2741.8
14-08-30;12:54;34.1;302.0;1.2;247.3;50.03;291;2741.8
14-08-30;12:57;34.4;289.7;1.0;247.3;50.04;244;2741.8
14-08-30;13:00;34.1;288.5;0.9;246.3;50.08;208;2741.8
14-08-30;13:03;34.2;297.0;0.9;246.3;50.03;216;2741.8
14-08-30;13:06;34.1;289.7;0.9;247.3;50.05;204;2741.8
14-08-30;13:09;34.2;295.0;1.1;247.3;50.04;208;2741.8
14-08-30;13:12;34.1;295.3;0.8;246.3;50.06;197;2741.9
14-08-30;13:15;34.2;287.5;1.0;245.3;50.07;233;2741.9
14-08-30;13:18;34.2;285.3;1.9;247.3;50.07;486;2741.9
14-08-30;13:21;34.7;292.5;2.5;248.2;50.05;648;2741.9
14-08-30;13:24;34.8;4.8;2.4;247.3;50.03;605;2741.9
14-08-30;13:27;34.7;292.6;1.2;247.3;50.06;294;2742.0
14-08-30;13:30;34.7;289.8;1.2;247.3;50.06;273;2742.0
14-08-30;13:33;34.7;292.8;1.4;247.3;50.04;349;2742.0
14-08-30;13:36;35.0;289.8;2.3;249.2;50.02;572;2742.0
14-08-30;13:39;35.6;286.3;2.5;249.2;50.00;612;2742.1
14-08-30;13:42;35.6;275.2;2.1;248.2;50.02;517;2742.1
14-08-30;13:45;35.4;292.3;1.8;248.2;50.05;466;2742.1
14-08-30;13:48;35.5;287.5;1.7;249.2;50.04;423;2742.1
14-08-30;13:51;35.6;290.6;1.6;247.3;50.04;387;2742.2
14-08-30;13:54;35.4;291.3;1.4;248.2;50.08;334;2742.2
14-08-30;13:57;35.2;290.6;1.3;247.3;50.06;312;2742.2
14-08-30;14:00;35.2;292.6;1.2;248.2;50.03;326;2742.2
14-08-30;14:03;35.3;293.1;1.3;246.3;50.05;321;2742.2
14-08-30;14:06;35.2;295.1;1.3;249.2;50.02;317;2742.2
14-08-30;14:09;35.4;293.1;1.5;247.3;50.02;358;2742.3
14-08-30;14:12;35.3;291.0;1.6;248.2;50.03;374;2742.3
14-08-30;14:15;35.4;291.2;1.5;247.3;50.04;376;2742.3
14-08-30;14:18;35.3;290.3;1.5;247.3;50.03;353;2742.3
14-08-30;14:21;35.3;288.5;1.5;247.3;50.00;355;2742.3
14-08-30;14:24;35.4;290.4;1.6;248.2;50.03;393;2742.3
14-08-30;14:27;35.4;292.5;1.8;248.2;50.04;457;2742.4
14-08-30;14:30;35.5;289.1;1.9;247.3;50.03;472;2742.4
14-08-30;14:33;36.0;267.3;2.7;248.2;50.04;653;2742.4
14-08-30;14:36;36.0;248.8;2.3;247.3;50.06;573;2742.5
14-08-30;14:39;36.9;262.2;5.4;250.2;50.05;1317;2742.5
14-08-30;14:42;37.0;260.7;3.8;248.2;50.02;945;2742.6
14-08-30;14:45;37.0;272.0;3.2;248.2;50.02;756;2742.6
14-08-30;14:48;36.9;264.8;1.9;246.3;49.99;443;2742.6
14-08-30;14:51;36.5;260.4;1.5;247.3;50.04;383;2742.7
14-08-30;14:54;36.4;274.8;2.0;246.3;50.07;502;2742.7
14-08-30;14:57;36.9;271.1;1.7;246.3;50.05;415;2742.7
14-08-30;15:00;36.8;284.3;1.8;247.3;50.03;457;2742.7
14-08-30;15:03;36.4;278.9;1.5;247.3;50.04;367;2742.7
14-08-30;15:06;36.4;282.4;1.4;247.3;50.02;368;2742.8
14-08-30;15:09;36.4;285.7;1.4;246.3;50.01;326;2742.8
14-08-30;15:12;36.2;286.2;1.3;247.3;50.03;318;2742.8
14-08-30;15:15;36.2;280.2;1.8;246.3;50.02;436;2742.8
14-08-30;15:18;36.4;262.2;2.1;247.3;50.04;512;2742.8
14-08-30;15:21;36.4;279.1;1.8;247.3;50.01;466;2742.9
14-08-30;15:24;36.5;276.5;1.8;247.3;50.05;470;2742.9
14-08-30;15:27;36.3;280.6;2.0;247.3;50.05;488;2742.9
14-08-30;15:30;36.5;278.6;2.0;247.3;50.01;483;2742.9
14-08-30;15:33;36.4;277.4;1.7;247.3;50.03;425;2743.0
14-08-30;15:36;36.5;267.4;1.9;247.3;50.01;474;2743.0
14-08-30;15:39;36.7;278.3;3.1;249.2;50.04;760;2743.0
14-08-30;15:42;37.0;268.2;3.5;248.2;50.04;882;2743.1
14-08-30;15:45;37.1;265.8;3.4;248.2;50.03;851;2743.1
14-08-30;15:48;37.2;275.0;3.6;249.2;50.04;876;2743.1
14-08-30;15:51;37.6;256.0;3.5;249.2;50.01;874;2743.2
14-08-30;15:54;37.7;262.3;3.5;248.2;50.02;878;2743.2
14-08-30;15:57;37.7;259.8;3.0;248.2;50.03;744;2743.3
14-08-30;16:00;37.7;253.1;2.7;248.2;50.05;687;2743.3
14-08-30;16:03;37.5;256.6;1.0;247.3;50.06;240;2743.3
14-08-30;16:06;37.0;283.7;1.1;246.3;50.04;262;2743.3
14-08-30;16:09;36.8;269.9;0.8;246.3;50.02;211;2743.3
14-08-30;16:12;36.7;248.1;1.6;246.3;50.03;384;2743.4
14-08-30;16:15;36.8;243.7;1.5;247.3;50.02;371;2743.4
14-08-30;16:18;36.5;255.0;1.4;247.3;50.04;348;2743.4
14-08-30;16:21;36.5;296.6;1.5;246.3;50.04;372;2743.4
14-08-30;16:24;36.4;263.9;1.7;247.3;50.04;391;2743.4
14-08-30;16:27;36.9;272.6;2.5;248.2;50.05;623;2743.5
14-08-30;16:30;37.0;268.7;2.8;248.2;50.04;695;2743.5
14-08-30;16:33;37.1;270.2;2.9;248.2;50.04;705;2743.5
14-08-30;16:36;37.4;265.5;2.5;250.2;50.05;589;2743.6
14-08-30;16:39;37.0;262.5;1.7;249.2;50.07;415;2743.6
14-08-30;16:42;37.1;273.7;1.6;247.3;50.03;402;2743.6
14-08-30;16:45;36.8;264.5;1.8;247.3;50.02;429;2743.6
14-08-30;16:48;36.7;281.1;1.7;247.3;50.03;421;2743.7
14-08-30;16:51;36.9;278.1;2.9;247.3;50.03;706;2743.7
14-08-30;16:54;37.1;266.3;2.8;248.2;50.04;686;2743.7
14-08-30;16:57;37.1;265.2;2.5;248.2;50.05;643;2743.8
14-08-30;17:00;37.0;267.4;2.5;248.2;50.04;630;2743.8
14-08-30;17:03;37.2;266.6;2.5;247.3;50.07;617;2743.8
14-08-30;17:06;37.0;269.2;1.7;247.3;50.04;417;2743.8
14-08-30;17:09;36.8;268.0;0.9;247.3;50.04;220;2743.9
14-08-30;17:12;36.4;265.7;0.8;247.3;50.06;173;2743.9
14-08-30;17:15;36.3;290.1;1.9;248.2;50.03;473;2743.9
14-08-30;17:18;36.7;272.1;2.1;248.2;50.05;506;2743.9
14-08-30;17:21;36.5;267.4;2.0;246.3;50.04;477;2743.9
14-08-30;17:24;36.7;268.9;1.9;245.3;50.03;445;2744.0
14-08-30;17:27;36.4;267.9;1.7;246.3;50.05;397;2744.0
14-08-30;17:30;36.4;274.3;0.5;245.3;50.06;128;2744.0
14-08-30;17:33;35.9;265.4;0.4;245.3;50.07;89;2744.0
14-08-30;17:36;36.0;267.6;0.4;245.3;50.05;87;2744.0
14-08-30;17:39;35.5;277.7;0.5;245.3;50.00;97;2744.0
14-08-30;17:42;35.9;272.7;1.3;245.3;50.03;301;2744.0
14-08-30;17:45;36.0;283.8;1.2;245.3;50.03;292;2744.0
14-08-30;17:48;35.7;278.3;1.1;245.3;50.03;277;2744.0
14-08-30;17:51;35.5;278.7;1.2;245.3;50.02;262;2744.1
14-08-30;17:54;35.4;273.6;1.0;245.3;50.05;248;2744.1
14-08-30;17:57;35.5;275.2;1.0;245.3;50.06;242;2744.1
14-08-30;18:00;35.5;273.9;1.0;246.3;50.03;228;2744.1
14-08-30;18:03;35.3;272.7;0.8;245.3;50.08;210;2744.1
14-08-30;18:06;35.3;272.7;0.8;245.3;50.06;188;2744.1
14-08-30;18:09;34.9;273.0;0.7;245.3;50.05;167;2744.1
14-08-30;18:12;35.3;267.3;0.7;245.3;50.06;159;2744.1
14-08-30;18:15;35.0;269.9;0.7;244.3;50.07;145;2744.1
14-08-30;18:18;35.0;273.1;0.6;247.3;50.06;125;2744.1
14-08-30;18:21;34.7;274.8;0.5;245.3;50.04;109;2744.2
14-08-30;18:24;34.9;275.0;0.6;245.3;50.02;97;2744.2
14-08-30;18:27;34.7;270.5;0.4;245.3;50.02;80;2744.2
14-08-30;18:30;34.5;264.4;0.3;245.3;50.06;76;2744.2
14-08-30;18:33;34.5;269.5;0.4;245.3;50.05;69;2744.2
14-08-30;18:36;34.2;266.3;0.4;244.3;50.06;64;2744.2
14-08-30;18:39;34.2;265.5;0.2;244.3;50.03;43;2744.2
14-08-30;18:42;34.0;258.5;0.1;245.3;50.03;26;2744.2
14-08-30;18:45;34.0;253.2;0.1;245.3;50.04;20;2744.2
14-08-30;18:48;33.7;245.3;0.0;245.3;50.05;8;2744.2
14-08-30;18:51;33.4;235.2;0.0;245.3;50.03;2;2744.2
14-08-30;18:54;33.4;171.8;0.0;244.3;50.01;0;2744.2
14-08-30;18:57;33.3;179.8;0.0;246.3;50.06;0;2744.2
14-08-30;19:00;33.1;110.8;0.0;245.3;50.06;0;2744.2
14-08-30;19:03;33.0;155.2;0.0;245.3;50.07;0;2744.2
14-08-30;19:06;32.9;222.8;0.0;245.3;50.04;0;2744.2
14-08-30;19:09;32.7;246.6;0.0;245.3;50.02;0;2744.2
14-08-30;19:12;32.6;232.9;0.0;244.3;50.06;0;2744.2
14-08-30;19:15;32.5;216.5;0.0;245.3;50.04;0;2744.2
14-08-30;19:18;32.4;197.3;0.0;244.3;50.04;0;2744.2
14-08-30;19:21;32.4;174.4;0.0;244.3;50.02;0;2744.2
14-08-30;19:24;32.3;147.6;0.0;243.4;50.01;0;2744.2
14-08-30;19:27;32.2;120.7;0.0;244.3;50.00;0;2744.2
14-08-31;07:15;26.8;264.8;0.1;242.4;50.04;26;2744.2
14-08-31;07:18;27.2;265.8;0.1;241.4;50.04;37;2744.2
14-08-31;07:21;27.5;262.0;0.2;244.3;50.07;39;2744.2
14-08-31;07:24;27.9;265.2;0.2;245.3;50.06;42;2744.2
14-08-31;07:27;28.3;277.0;0.2;245.3;50.05;45;2744.2
14-08-31;07:30;28.3;271.1;0.2;245.3;50.03;44;2744.2
14-08-31;07:33;29.0;266.4;0.3;248.2;50.07;46;2744.2
14-08-31;07:36;29.4;278.7;0.3;246.3;50.04;53;2744.2
14-08-31;07:39;29.4;275.9;0.3;246.3;50.05;60;2744.2
14-08-31;07:42;29.4;268.9;0.3;245.3;50.06;64;2744.2
14-08-31;07:45;29.7;273.9;0.4;245.3;50.05;65;2744.2
14-08-31;07:48;30.2;271.5;0.3;244.3;50.04;64;2744.2
14-08-31;07:51;30.3;281.3;0.4;245.3;50.05;66;2744.2
14-08-31;07:54;30.4;283.5;0.4;247.3;50.05;78;2744.2
14-08-31;07:57;30.5;277.8;0.5;244.3;50.05;96;2744.2
14-08-31;08:00;30.7;293.5;0.6;245.3;50.04;124;2744.2
14-08-31;08:03;31.0;293.5;0.6;246.3;50.03;137;2744.2
14-08-31;08:06;30.9;289.4;0.6;245.3;50.06;149;2744.2
14-08-31;08:09;31.0;294.5;0.7;245.3;50.07;155;2744.2
14-08-31;08:12;31.1;292.9;0.7;246.3;50.05;153;2744.3
14-08-31;08:15;31.5;305.4;0.7;248.2;50.04;163;2744.3
14-08-31;08:18;31.6;295.7;0.7;248.2;50.05;152;2744.3
14-08-31;08:21;31.5;284.1;0.6;247.3;50.04;128;2744.3
14-08-31;08:24;31.5;281.2;0.7;246.3;50.03;142;2744.3
14-08-31;08:27;31.6;299.7;0.8;247.3;50.03;173;2744.3
14-08-31;08:30;31.8;295.3;0.8;246.3;50.06;185;2744.3
14-08-31;08:33;31.8;302.6;0.8;247.3;50.03;204;2744.3
14-08-31;08:36;31.9;289.8;0.5;245.3;50.03;133;2744.3
14-08-31;08:39;32.2;289.8;0.6;246.3;50.04;131;2744.3
14-08-31;08:42;31.9;292.6;0.5;245.3;50.06;124;2744.3
14-08-31;08:45;32.0;277.7;0.5;246.3;50.04;112;2744.3
14-08-31;08:48;32.3;282.7;0.5;245.3;50.04;110;2744.3
14-08-31;08:51;32.2;284.3;0.8;246.3;50.08;180;2744.3
14-08-31;08:54;32.4;292.8;1.0;246.3;50.02;210;2744.4
14-08-31;08:57;32.6;291.2;1.2;246.3;50.04;304;2744.4
14-08-31;09:00;32.7;291.7;1.2;244.3;50.07;294;2744.4
14-08-31;09:03;32.9;272.9;1.4;245.3;50.06;339;2744.4
14-08-31;09:06;33.0;283.3;0.9;244.3;50.04;192;2744.4
14-08-31;09:09;32.7;287.8;0.9;245.3;50.04;203;2744.4
14-08-31;09:12;32.9;285.2;1.0;246.3;50.02;246;2744.4
14-08-31;09:15;33.1;288.4;1.7;246.3;50.05;428;2744.4
14-08-31;09:18;33.2;288.7;1.4;245.3;50.02;309;2744.5
14-08-31;09:21;33.2;284.9;1.1;246.3;50.04;256;2744.5
14-08-31;09:24;33.1;285.0;1.5;246.3;50.05;368;2744.5
14-08-31;09:27;33.4;286.5;1.5;246.3;50.02;364;2744.5
14-08-31;09:30;33.4;293.2;1.2;246.3;50.04;300;2744.5
14-08-31;09:33;33.7;291.9;2.3;247.3;50.07;558;2744.6
14-08-31;09:36;33.8;247.5;1.8;247.3;50.05;446;2744.6
14-08-31;09:39;34.0;282.4;2.3;246.3;50.05;578;2744.6
14-08-31;09:42;34.6;269.9;2.3;247.3;50.08;584;2744.6
14-08-31;09:45;34.7;276.7;2.7;248.2;50.03;652;2744.7
14-08-31;09:48;34.7;273.0;2.7;247.3;50.05;655;2744.7
14-08-31;09:51;34.8;269.9;2.9;246.3;50.05;720;2744.7
14-08-31;09:54;35.4;276.4;2.8;248.2;50.04;698;2744.8
14-08-31;09:57;35.6;270.5;2.8;248.2;50.05;681;2744.8
14-08-31;10:00;35.5;281.2;2.9;248.2;50.07;731;2744.8
14-08-31;10:03;35.5;275.5;1.4;247.3;50.07;330;2744.9
14-08-31;10:06;35.3;284.6;1.3;245.3;50.05;313;2744.9
14-08-31;10:09;35.2;283.7;1.3;246.3;50.05;326;2744.9
14-08-31;10:12;35.0;293.7;1.5;247.3;50.05;361;2744.9
14-08-31;10:15;35.0;283.1;1.8;248.2;50.06;455;2744.9
14-08-31;10:18;35.3;276.7;2.3;247.3;50.01;533;2744.9
14-08-31;10:21;35.5;288.7;1.8;248.2;50.08;440;2745.0
14-08-31;10:24;35.5;287.9;2.0;248.2;50.05;483;2745.0
14-08-31;10:27;35.5;273.9;2.1;248.2;50.07;499;2745.0
14-08-31;10:30;35.4;258.9;2.6;248.2;50.05;649;2745.0
14-08-31;10:33;36.0;281.6;3.8;251.1;50.05;916;2745.1
14-08-31;10:36;36.1;257.6;2.7;248.2;50.07;729;2745.1
14-08-31;10:39;36.8;250.6;3.6;250.2;50.05;880;2745.2
14-08-31;10:42;36.2;247.8;3.2;248.2;50.06;781;2745.2
14-08-31;10:45;36.3;276.1;3.4;249.2;50.06;829;2745.2
14-08-31;10:48;37.0;265.7;3.8;250.2;50.05;954;2745.3
14-08-31;10:51;37.4;262.9;3.8;249.2;50.05;958;2745.3
14-08-31;10:54;37.2;258.5;3.7;249.2;50.06;910;2745.4
14-08-31;10:57;37.2;267.7;3.8;249.2;50.07;958;2745.4
14-08-31;11:00;37.8;264.9;3.8;249.2;50.05;921;2745.5
14-08-31;11:03;37.8;254.0;3.9;249.2;50.05;995;2745.5
14-08-31;11:06;37.9;261.4;2.2;248.2;50.05;550;2745.5
14-08-31;11:09;37.7;229.3;1.3;247.3;50.04;339;2745.6
14-08-31;11:12;37.0;269.8;1.3;247.3;50.05;338;2745.6
14-08-31;11:15;37.8;261.3;4.3;249.2;50.04;1055;2745.6
14-08-31;11:18;38.2;259.4;3.8;249.2;50.04;922;2745.7
14-08-31;11:21;38.5;252.0;4.1;249.2;50.05;1042;2745.7
14-08-31;11:24;50.0;255.6;4.1;249.2;50.06;1027;2745.8
14-08-31;11:27;38.7;257.0;4.3;250.2;50.06;1064;2745.8
14-08-31;11:30;38.6;272.9;3.7;249.2;50.06;890;2745.9
14-08-31;11:33;38.2;261.9;1.2;247.3;50.03;292;2745.9
14-08-31;11:36;37.9;267.1;1.5;247.3;50.11;375;2745.9
14-08-31;11:39;38.3;258.3;4.6;249.2;50.03;1139;2746.0
14-08-31;11:42;38.2;269.8;2.1;247.3;50.09;517;2746.0
14-08-31;11:45;37.7;275.0;1.3;247.3;50.06;324;2746.0
14-08-31;11:48;37.4;275.6;1.1;246.3;50.04;270;2746.0
14-08-31;11:51;37.2;274.2;1.2;247.3;50.05;295;2746.1
14-08-31;11:54;37.2;280.0;1.7;247.3;50.06;424;2746.1
14-08-31;11:57;37.5;260.7;4.4;250.2;50.07;1082;2746.1
14-08-31;12:00;37.1;286.0;1.4;247.3;50.06;326;2746.1
14-08-31;12:03;37.2;282.7;1.2;247.3;50.02;303;2746.1
14-08-31;12:06;36.7;283.5;1.1;247.3;50.05;270;2746.2
14-08-31;12:09;36.7;277.5;1.2;247.3;50.03;282;2746.2
14-08-31;12:12;36.5;290.3;1.3;246.3;50.06;318;2746.2
14-08-31;12:15;36.4;294.5;1.3;247.3;50.04;320;2746.2
14-08-31;12:18;36.5;290.7;1.2;247.3;50.06;308;2746.2
14-08-31;12:21;36.2;289.7;1.2;247.3;50.07;288;2746.2
14-08-31;12:24;36.1;287.6;0.8;247.3;50.06;197;2746.2
14-08-31;12:27;36.0;279.7;0.7;246.3;50.04;168;2746.3
14-08-31;12:30;35.9;284.1;1.2;248.2;50.06;295;2746.3
14-08-31;12:33;36.0;285.4;2.5;248.2;50.04;624;2746.3
14-08-31;12:36;36.5;270.2;3.4;249.2;50.05;838;2746.3
14-08-31;12:39;36.9;266.1;4.1;250.2;50.03;1011;2746.4
14-08-31;12:42;37.1;268.5;3.7;249.2;50.06;936;2746.4
14-08-31;12:45;37.4;265.1;2.8;249.2;50.05;707;2746.5
14-08-31;12:48;37.2;271.2;1.8;247.3;50.07;466;2746.5
14-08-31;12:51;37.0;282.7;2.8;248.2;50.08;665;2746.5
14-08-31;12:54;37.7;265.8;4.0;250.2;50.09;973;2746.6
14-08-31;12:57;37.6;255.1;3.3;249.2;50.08;823;2746.6
14-08-31;13:00;38.2;263.6;4.3;249.2;50.08;1052;2746.7
14-08-31;13:03;38.2;252.5;3.7;248.2;50.04;912;2746.7
14-08-31;13:06;38.5;262.5;3.7;249.2;50.03;939;2746.8
14-08-31;13:09;38.3;253.5;3.2;248.2;50.06;802;2746.8
14-08-31;13:12;37.9;268.0;1.4;248.2;50.06;336;2746.8
14-08-31;13:15;37.9;272.1;3.7;250.2;50.09;910;2746.8
14-08-31;13:18;38.0;269.5;1.9;248.2;50.09;458;2746.9
14-08-31;13:21;38.2;237.3;4.4;250.2;50.09;1097;2746.9
14-08-31;13:24;38.5;247.7;3.1;248.2;50.07;754;2747.0
14-08-31;13:27;38.3;274.6;2.4;247.3;50.08;613;2747.0
14-08-31;13:30;38.3;266.3;3.4;249.2;50.09;839;2747.0
14-08-31;13:33;38.5;258.3;4.3;249.2;50.05;1070;2747.1
14-08-31;13:36;39.0;251.0;4.4;249.2;50.05;1086;2747.1
14-08-31;13:39;39.2;260.5;3.6;249.2;50.06;924;2747.2
14-08-31;13:42;39.3;256.2;4.1;250.2;50.04;1021;2747.2
14-08-31;13:45;39.5;253.2;4.3;250.2;50.05;1068;2747.3
14-08-31;13:48;39.8;245.0;4.3;250.2;50.07;1084;2747.3
14-08-31;13:51;39.8;251.0;4.4;250.2;50.07;1097;2747.4
14-08-31;13:54;40.0;255.0;4.6;249.2;50.06;1164;2747.4
14-08-31;13:57;40.2;242.4;4.5;250.2;50.07;1121;2747.5
14-08-31;14:00;39.8;214.7;2.3;248.2;50.05;575;2747.5
14-08-31;14:03;40.1;243.7;4.3;250.2;50.02;1045;2747.6
14-08-31;14:06;40.4;249.6;4.4;250.2;50.05;1096;2747.6
14-08-31;14:09;39.8;230.7;1.1;248.2;50.06;275;2747.7
14-08-31;14:12;38.9;260.0;1.1;245.3;50.03;278;2747.7
14-08-31;14:15;38.6;278.4;3.4;249.2;50.00;801;2747.7
14-08-31;14:18;39.3;261.4;4.4;249.2;50.01;1067;2747.8
14-08-31;14:21;39.7;257.8;3.9;250.2;50.07;993;2747.8
14-08-31;14:24;39.8;251.9;3.8;249.2;50.06;930;2747.9
14-08-31;14:27;39.8;251.9;3.8;249.2;50.05;959;2747.9
14-08-31;14:30;40.0;251.8;3.4;248.2;50.06;830;2748.0
14-08-31;14:33;39.4;250.1;1.4;247.3;50.07;342;2748.0
14-08-31;14:36;38.6;262.2;1.5;248.2;50.04;368;2748.0
14-08-31;14:39;39.1;251.9;3.9;250.2;50.04;975;2748.0
14-08-31;14:42;39.5;260.8;3.6;249.2;50.05;905;2748.1
14-08-31;14:45;39.3;255.0;3.5;249.2;50.06;877;2748.1
14-08-31;14:48;39.0;265.2;1.3;248.2;50.05;309;2748.2
14-08-31;14:51;38.6;263.5;2.1;248.2;50.06;498;2748.2
14-08-31;14:54;38.3;265.4;1.2;247.3;50.03;277;2748.2
14-08-31;14:57;37.9;272.3;1.1;247.3;50.06;276;2748.2
14-08-31;15:00;37.8;269.3;1.7;247.3;50.06;396;2748.2
14-08-31;15:03;38.3;266.3;3.2;248.2;50.00;784;2748.3
14-08-31;15:06;38.5;263.9;3.5;251.1;50.03;871;2748.3
14-08-31;15:09;38.6;258.8;3.1;249.2;50.06;749;2748.3
14-08-31;15:12;38.3;258.6;2.1;248.2;50.05;513;2748.4
14-08-31;15:15;38.7;262.9;3.1;249.2;50.05;762;2748.4
14-08-31;15:18;38.6;254.1;3.1;249.2;50.06;779;2748.4
14-08-31;15:21;38.0;270.5;1.4;246.3;50.06;348;2748.5
14-08-31;15:24;38.2;264.1;2.8;247.3;50.08;679;2748.5
14-08-31;15:27;38.4;264.5;3.3;248.2;50.06;832;2748.5
14-08-31;15:30;38.4;226.6;2.1;249.2;50.04;489;2748.6
14-08-31;15:33;38.2;267.6;1.2;246.3;50.04;304;2748.6
14-08-31;15:36;37.6;269.9;1.1;246.3;50.04;247;2748.6
14-08-31;15:39;37.5;273.7;0.8;245.3;50.06;184;2748.6
14-08-31;15:42;37.0;277.0;0.6;245.3;50.05;147;2748.6
14-08-31;15:45;37.0;268.3;0.4;246.3;50.05;83;2748.6
14-08-31;15:48;36.4;258.6;0.4;246.3;50.05;76;2748.6
14-08-31;15:51;36.2;269.6;0.5;246.3;50.04;93;2748.6
14-08-31;15:54;36.2;275.3;0.4;247.3;50.03;94;2748.6
14-08-31;15:57;36.0;269.3;0.5;245.3;50.03;112;2748.6
14-08-31;16:00;35.9;274.9;0.7;245.3;50.05;156;2748.7
14-08-31;16:03;35.9;283.5;0.9;247.3;50.04;217;2748.7
14-08-31;16:06;36.1;274.5;1.2;247.3;50.07;313;2748.7
14-08-31;16:09;36.0;287.1;1.0;246.3;50.02;245;2748.7
14-08-31;16:12;35.9;288.5;1.0;246.3;50.05;227;2748.7
14-08-31;16:15;35.5;289.4;0.9;246.3;50.06;204;2748.7
14-08-31;16:18;35.6;289.1;1.1;246.3;50.05;259;2748.7
14-08-31;16:21;35.5;282.7;0.5;246.3;50.09;124;2748.7
14-08-31;16:24;35.3;269.5;0.5;245.3;50.03;112;2748.7
14-08-31;16:27;50.0;278.3;0.6;246.3;50.07;122;2748.7
14-08-31;16:30;35.2;274.3;0.5;247.3;50.05;129;2748.8
14-08-31;16:33;35.3;280.3;0.6;246.3;50.05;132;2748.8
14-08-31;16:36;34.8;279.6;0.5;246.3;50.06;122;2748.8
14-08-31;16:39;34.8;281.1;0.5;247.3;50.06;119;2748.8
14-08-31;16:42;34.8;285.6;0.6;246.3;50.03;126;2748.8
14-08-31;16:45;34.7;285.0;0.7;247.3;50.04;147;2748.8
14-08-31;16:48;34.8;280.8;0.7;246.3;50.04;167;2748.8
14-08-31;16:51;34.8;284.6;0.7;247.3;50.00;168;2748.8
14-08-31;16:54;34.6;276.5;0.7;247.3;50.04;174;2748.8
14-08-31;16:57;34.5;275.9;0.8;246.3;50.06;183;2748.8
14-08-31;17:00;35.0;285.4;2.1;247.3;50.10;544;2748.8
14-08-31;17:03;35.3;281.3;1.8;247.3;50.07;442;2748.9
14-08-31;17:06;35.0;279.3;1.9;247.3;50.10;442;2748.9
14-08-31;17:09;35.3;278.1;0.0;247.3;50.06;300;2748.9
14-08-31;17:12;35.0;272.9;1.0;38.6;50.06;216;2748.9
14-08-31;17:15;34.9;282.8;0.8;246.3;50.06;184;2748.9
14-08-31;17:18;34.9;282.7;0.9;246.3;50.05;205;2748.9
14-08-31;17:21;35.0;278.7;0.7;246.3;50.03;171;2748.9
14-08-31;17:24;34.7;278.3;0.7;246.3;50.04;174;2749.0
14-08-31;17:27;35.0;273.3;1.7;247.3;50.03;411;2749.0
14-08-31;17:30;35.3;275.6;1.5;246.3;50.04;376;2749.0
14-08-31;17:33;35.0;274.6;0.7;246.3;50.03;163;2749.0
14-08-31;17:36;34.8;279.9;0.9;246.3;50.05;207;2749.0
14-08-31;17:39;34.7;272.7;0.7;246.3;50.04;175;2749.0
14-08-31;17:42;34.8;271.5;1.0;247.3;50.03;213;2749.0
14-08-31;17:45;34.9;275.8;1.0;245.3;50.04;214;2749.0
14-08-31;17:48;34.8;258.5;0.8;246.3;50.07;172;2749.0
14-08-31;17:51;34.8;272.7;0.7;246.3;50.03;143;2749.1
14-08-31;17:54;34.7;268.9;0.5;246.3;50.01;110;2749.1
14-08-31;17:57;34.6;273.0;0.5;246.3;50.04;115;2749.1
14-08-31;18:00;34.4;270.4;0.4;245.3;50.08;79;2749.1
14-08-31;18:03;34.5;268.5;0.3;245.3;50.08;56;2749.1
14-08-31;18:06;34.1;262.5;0.2;245.3;50.08;47;2749.1
14-08-31;18:09;34.0;259.7;0.2;245.3;50.03;41;2749.1
14-08-31;18:12;33.8;262.5;0.2;245.3;50.09;36;2749.1
14-08-31;18:15;33.8;254.8;0.1;246.3;50.04;32;2749.1
14-08-31;18:18;33.8;261.7;0.1;246.3;50.05;30;2749.1
14-08-31;18:21;33.7;256.2;0.1;245.3;50.04;29;2749.1
14-08-31;18:24;33.5;256.4;0.1;245.3;50.02;28;2749.1
14-08-31;18:27;33.5;260.0;0.1;246.3;50.04;26;2749.1
14-08-31;18:30;33.4;253.7;0.1;246.3;50.02;24;2749.1
14-08-31;18:33;33.2;250.4;0.1;246.3;50.03;23;2749.1
14-08-31;18:36;33.2;251.5;0.1;246.3;50.02;21;2749.1
14-08-31;18:39;33.3;259.4;0.1;245.3;50.01;19;2749.1
14-08-31;18:42;33.1;241.6;0.1;245.3;50.04;16;2749.1
14-08-31;18:45;33.1;246.3;0.1;245.3;50.01;15;2749.1
14-08-31;18:48;33.0;251.9;0.0;245.3;50.03;12;2749.1
14-08-31;18:51;33.0;243.7;0.0;246.3;50.04;9;2749.1
14-08-31;18:54;33.0;250.0;0.0;245.3;50.02;6;2749.1
14-08-31;18:57;32.9;258.1;0.0;245.3;50.07;1;2749.1
14-08-31;19:00;32.6;219.4;0.0;245.3;50.06;0;2749.1
14-08-31;19:03;32.5;224.7;0.0;247.3;50.09;0;2749.1
14-08-31;19:06;32.4;261.3;0.0;245.3;50.07;0;2749.1
14-08-31;19:09;32.3;241.8;0.0;244.3;50.06;0;2749.1
14-08-31;19:12;32.2;214.4;0.0;246.3;50.08;0;2749.1
14-08-31;19:15;32.2;177.8;0.0;245.3;50.07;0;2749.1
14-08-31;19:18;32.0;139.0;0.0;244.3;50.07;0;2749.1
14-08-31;19:21;31.9;111.1;0.0;245.3;50.05;0;2749.1
14-09-01;07:15;27.2;261.1;0.1;245.3;50.04;20;2749.1
14-09-01;07:18;27.5;265.7;0.1;245.3;50.04;24;2749.1
14-09-01;07:21;27.9;258.2;0.1;245.3;50.02;28;2749.1
14-09-01;07:24;27.9;270.8;0.1;245.3;50.03;32;2749.1
14-09-01;07:27;27.9;268.5;0.2;245.3;50.02;32;2749.1
14-09-01;07:30;28.6;270.8;0.2;245.3;50.02;38;2749.1
14-09-01;07:33;28.6;266.6;0.2;245.3;50.06;34;2749.1
14-09-01;07:36;29.0;264.6;0.1;245.3;50.01;33;2749.1
14-09-01;07:39;29.7;261.6;0.1;246.3;50.03;27;2749.1
14-09-01;07:42;29.4;263.6;0.2;245.3;49.99;28;2749.1
14-09-01;07:45;29.7;268.2;0.1;245.3;50.02;28;2749.1
14-09-01;07:48;30.2;268.2;0.1;245.3;50.07;34;2749.1
14-09-01;07:51;30.2;258.2;0.2;245.3;50.05;34;2749.1
14-09-01;07:54;30.1;269.0;0.2;246.3;50.05;37;2749.1
14-09-01;07:57;30.2;268.7;0.2;245.3;50.04;41;2749.1
14-09-01;08:00;30.4;273.0;0.2;245.3;50.09;45;2749.1
14-09-01;08:03;30.4;267.7;0.2;245.3;50.10;37;2749.1
14-09-01;08:06;30.5;274.8;0.2;245.3;50.06;45;2749.1
14-09-01;08:09;30.7;266.7;0.2;245.3;50.04;43;2749.1
14-09-01;08:12;30.5;273.0;0.2;244.3;50.03;45;2749.1
14-09-01;08:15;30.5;266.4;0.2;244.3;50.02;42;2749.1
14-09-01;08:18;30.7;278.6;0.2;244.3;50.07;46;2749.1
14-09-01;08:21;30.9;267.9;0.3;244.3;50.06;52;2749.1
14-09-01;08:24;30.9;289.4;0.4;245.3;50.05;68;2749.1
14-09-01;08:27;31.0;280.5;0.3;245.3;50.02;59;2749.1
14-09-01;08:30;31.0;275.5;0.3;245.3;50.06;67;2749.1
14-09-01;08:33;31.2;280.2;0.4;245.3;50.05;65;2749.1
14-09-01;08:36;31.4;272.9;0.3;244.3;50.06;51;2749.2
14-09-01;08:39;31.1;253.8;0.2;245.3;50.09;31;2749.2
14-09-01;08:42;31.2;257.3;0.2;244.3;50.06;31;2749.2
14-09-01;08:45;31.2;264.8;0.1;244.3;50.06;31;2749.2
14-09-01;08:48;31.2;269.6;0.2;245.3;50.03;38;2749.2
14-09-01;08:51;31.4;267.7;0.2;244.3;50.00;37;2749.2
14-09-01;08:54;31.1;258.3;0.2;244.3;50.05;41;2749.2
14-09-01;08:57;31.4;272.4;0.2;244.3;50.06;46;2749.2
14-09-01;09:00;31.1;263.9;0.2;244.3;50.05;46;2749.2
14-09-01;09:03;31.4;265.7;0.2;243.4;50.06;42;2749.2
14-09-01;09:06;31.4;269.8;0.2;242.4;50.05;40;2749.2
14-09-01;09:09;31.5;269.5;0.2;244.3;50.05;51;2749.2
14-09-01;09:12;31.4;271.8;0.2;244.3;50.07;42;2749.2
14-09-01;09:15;31.4;266.4;0.2;243.4;50.03;38;2749.2
14-09-01;09:21;26.1;268.0;0.2;243.4;50.05;41;1487.9
14-09-01;09:24;24.6;265.2;0.3;242.4;50.06;43;1487.9
14-09-01;09:27;25.3;267.1;0.3;243.4;50.06;45;1487.9
14-09-01;09:30;25.0;280.0;0.3;243.4;50.07;52;1487.9
14-09-01;09:33;26.1;273.6;0.3;243.4;50.04;55;1487.9
14-09-01;09:36;26.4;269.9;0.4;243.4;50.03;56;1487.9
14-09-01;09:39;26.1;276.4;0.3;244.3;50.06;51;1487.9
14-09-01;09:42;26.8;273.7;0.4;242.4;50.05;54;1487.9
14-09-01;09:45;27.5;271.1;0.4;243.4;50.02;56;1487.9
14-09-01;09:48;27.2;272.7;0.3;243.4;50.05;53;1487.9
14-09-01;09:51;27.5;263.6;0.3;243.4;50.07;54;1487.9
14-09-01;09:54;28.3;264.4;0.3;243.4;50.08;49;1487.9
14-09-01;09:57;28.6;269.6;0.3;243.4;50.05;50;1487.9
14-09-01;10:00;28.6;264.8;0.2;243.4;50.07;43;1487.9
14-09-01;10:03;29.0;267.4;0.2;243.4;50.05;38;1487.9
14-09-01;10:06;29.0;261.1;0.2;244.3;50.06;41;1487.9
14-09-01;10:09;29.4;269.3;0.3;243.4;50.04;51;1487.9
14-09-01;10:12;30.1;265.2;0.3;243.4;50.05;49;1487.9
14-09-01;10:15;29.7;274.2;0.2;242.4;50.05;43;1487.9
14-09-01;10:18;30.1;267.6;0.2;242.4;50.03;38;1487.9
14-09-01;10:21;30.4;267.4;0.3;243.4;50.03;43;1487.9
14-09-01;10:24;30.3;267.6;0.2;243.4;50.04;39;1487.9
14-09-01;10:27;30.2;265.2;0.2;243.4;50.07;41;1487.9
14-09-01;10:30;30.5;264.1;0.2;242.4;50.06;43;1487.9
14-09-01;10:33;30.5;274.5;0.4;242.4;50.01;62;1487.9
14-09-01;10:36;30.7;277.2;0.4;242.4;50.05;76;1487.9
14-09-01;10:39;30.7;279.7;0.5;243.4;50.04;79;1487.9
14-09-01;10:42;30.9;282.5;0.5;243.4;50.06;81;1487.9
14-09-01;10:45;31.1;283.1;0.6;244.3;50.04;100;1488.0
14-09-01;10:48;31.0;273.6;0.3;243.4;50.05;54;1488.0
14-09-01;10:51;31.0;259.2;0.3;243.4;50.06;49;1488.0
14-09-01;10:54;31.1;273.4;0.4;243.4;50.04;68;1488.0
14-09-01;10:57;31.2;263.8;0.4;242.4;50.06;57;1488.0
14-09-01;11:00;31.2;277.1;0.5;242.4;50.03;84;1488.0
14-09-01;11:03;31.2;283.3;0.5;243.4;50.04;72;1488.0
14-09-01;11:06;31.5;273.4;0.4;243.4;50.05;63;1488.0
14-09-01;11:09;31.4;270.1;0.4;243.4;50.06;68;1488.0
14-09-01;11:12;31.6;273.6;0.4;243.4;50.05;66;1488.0
14-09-01;11:15;31.7;281.8;0.5;242.4;50.06;96;1488.0
14-09-01;11:18;31.6;281.9;0.5;244.3;50.05;80;1488.0
14-09-01;11:21;31.8;275.2;0.5;243.4;50.02;80;1488.0
14-09-01;11:24;31.7;277.2;0.4;242.4;50.07;67;1488.0
14-09-01;11:27;31.8;281.6;0.5;242.4;50.04;92;1488.0
14-09-01;11:30;31.9;279.1;0.4;243.4;50.05;70;1488.0
14-09-01;11:42;31.5;280.0;0.5;243.4;50.04;65;1488.0
14-09-01;11:45;31.6;287.9;0.5;242.4;50.05;90;1488.0
14-09-01;11:48;31.7;278.9;0.7;243.4;50.06;81;1488.0
14-09-01;11:51;31.9;286.6;0.5;242.4;50.03;82;1488.0
14-09-01;11:54;31.8;297.6;0.7;243.4;50.04;116;1488.0
14-09-01;11:57;31.8;281.9;0.5;243.4;50.03;104;1488.0
14-09-01;12:00;32.2;284.4;0.6;243.4;50.06;121;1488.0
14-09-01;12:03;32.2;289.7;0.7;243.4;50.05;132;1488.0
14-09-01;12:06;32.3;285.3;0.6;242.4;50.09;110;1488.1
14-09-01;12:09;32.0;275.9;0.5;242.4;50.06;73;1488.1
14-09-01;12:12;32.0;266.4;0.3;243.4;50.05;50;1488.1
14-09-01;12:15;32.2;270.8;0.4;243.4;50.06;64;1488.1
14-09-01;12:27;25.7;269.3;0.2;243.4;50.05;42;2749.2
14-09-01;12:30;26.4;268.2;0.2;243.4;50.06;47;2749.2
14-09-01;12:33;27.2;263.8;0.3;244.3;50.04;49;2749.2
14-09-01;12:36;27.5;272.1;0.4;243.4;50.05;64;2749.2
14-09-01;12:39;27.5;273.9;0.4;243.4;50.02;66;2749.2
14-09-01;12:42;27.5;273.7;0.4;244.3;50.04;58;2749.2
14-09-01;12:45;28.6;281.1;0.4;243.4;50.08;66;2749.2
14-09-01;12:48;28.6;279.7;0.4;244.3;50.07;65;2749.2
14-09-01;12:51;29.4;280.6;0.4;244.3;50.07;71;2749.2
14-09-01;12:54;29.7;270.2;0.3;244.3;50.06;54;2749.2
14-09-01;12:57;29.0;270.1;0.2;241.4;50.04;54;2749.2
14-09-01;13:00;29.7;275.0;0.3;244.3;50.06;49;2749.2
14-09-01;13:03;30.1;252.0;0.2;244.3;50.05;38;2749.2
14-09-01;13:06;30.3;267.4;0.2;244.3;50.05;39;2749.2
14-09-01;13:09;30.3;267.0;0.1;244.3;50.06;35;2749.2
14-09-01;13:12;30.3;256.2;0.1;244.3;50.03;32;2749.2
14-09-01;13:15;30.4;269.3;0.1;243.4;50.05;33;2749.2
14-09-01;13:18;30.3;267.4;0.2;244.3;50.04;33;2749.2
14-09-01;13:21;30.7;262.6;0.2;244.3;50.06;40;2749.2
14-09-01;13:24;30.8;258.2;0.2;244.3;50.09;41;2749.2
14-09-01;13:27;30.8;267.1;0.2;244.3;50.06;40;2749.2
14-09-01;13:30;30.7;273.0;0.2;243.4;50.01;38;2749.2
14-09-01;13:33;30.7;263.0;0.2;244.3;50.03;40;2749.2
14-09-01;13:36;30.8;269.5;0.2;244.3;50.06;42;2749.2
14-09-01;13:39;30.8;266.1;0.2;241.4;50.04;40;2749.2
14-09-01;13:42;30.8;273.1;0.2;242.4;50.05;48;2749.2
14-09-01;13:45;31.1;276.4;0.3;244.3;50.06;55;2749.2
14-09-01;13:48;31.0;274.0;0.3;244.3;50.10;54;2749.2
14-09-01;13:51;31.1;271.7;0.3;244.3;50.10;53;2749.2
14-09-01;13:54;31.1;268.9;0.2;245.3;50.06;47;2749.2
14-09-01;13:57;31.1;269.5;0.2;244.3;50.07;45;2749.2
14-09-01;14:00;31.2;269.9;0.2;244.3;50.03;38;2749.3
14-09-01;14:03;31.2;263.0;0.2;244.3;50.01;33;2749.3
14-09-01;14:06;31.2;257.5;0.2;244.3;50.02;30;2749.3
14-09-01;14:09;31.4;272.3;0.2;244.3;50.00;41;2749.3
14-09-01;14:12;31.2;275.6;0.2;244.3;50.04;49;2749.3
14-09-01;14:15;31.4;267.3;0.3;244.3;50.02;51;2749.3
14-09-01;14:18;31.2;268.5;0.2;244.3;50.03;44;2749.3
14-09-01;14:21;31.2;267.6;0.2;244.3;50.04;40;2749.3
14-09-01;14:24;31.6;262.2;0.2;242.4;50.05;39;2749.3
