data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-09-01;14:27;31.6;262.9;0.2;244.3;50.04;37;2749.3
14-09-01;14:30;31.5;268.9;0.2;244.3;50.07;40;2749.3
14-09-01;14:33;31.4;271.7;0.2;245.3;50.03;41;2749.3
14-09-01;14:36;31.5;277.7;0.3;244.3;50.05;54;2749.3
14-09-01;14:39;31.6;271.1;0.3;244.3;50.06;50;2749.3
14-09-01;14:42;31.5;270.1;0.2;244.3;50.02;47;2749.3
14-09-01;14:45;31.7;272.0;0.3;244.3;50.06;55;2749.3
14-09-01;14:48;31.6;278.4;0.4;244.3;50.07;66;2749.3
14-09-01;14:51;31.7;281.9;0.3;245.3;50.06;63;2749.3
14-09-01;14:54;31.7;278.6;0.4;245.3;50.05;73;2749.3
14-09-01;14:57;31.8;287.1;0.5;245.3;50.05;95;2749.3
14-09-01;15:00;31.8;288.8;0.4;245.3;50.02;84;2749.3
14-09-01;15:03;32.0;295.6;0.4;243.4;50.01;96;2749.3
14-09-01;15:06;31.9;283.1;0.4;245.3;50.03;99;2749.3
14-09-01;15:09;32.0;288.8;0.4;245.3;50.06;88;2749.3
14-09-01;15:12;32.0;278.4;0.5;245.3;50.05;95;2749.3
14-09-01;15:15;32.0;289.3;0.5;246.3;50.05;117;2749.3
14-09-01;15:18;32.3;279.9;0.5;244.3;50.06;97;2749.3
14-09-01;15:21;32.3;277.2;0.3;245.3;50.06;71;2749.3
14-09-01;15:24;32.2;280.5;0.4;244.3;50.04;64;2749.3
14-09-01;15:27;32.0;276.4;0.4;245.3;50.05;65;2749.3
14-09-01;15:30;32.3;272.4;0.3;245.3;50.05;62;2749.3
14-09-01;15:33;32.3;277.1;0.3;245.3;50.05;60;2749.3
14-09-01;15:36;32.2;283.3;0.5;244.3;50.01;70;2749.4
14-09-01;15:39;32.3;278.4;0.4;245.3;50.04;84;2749.4
14-09-01;15:42;32.3;283.1;0.5;246.3;50.01;83;2749.4
14-09-01;15:45;32.4;279.0;0.4;245.3;50.03;67;2749.4
14-09-01;15:48;32.2;275.9;0.4;246.3;50.04;64;2749.4
14-09-01;15:51;32.3;278.7;0.4;246.3;50.05;64;2749.4
14-09-01;15:54;32.2;275.3;0.3;246.3;50.03;59;2749.4
14-09-01;15:57;32.4;274.2;0.3;245.3;50.05;53;2749.4
14-09-01;16:00;32.2;275.9;0.3;245.3;50.03;65;2749.4
14-09-01;16:03;32.3;271.7;0.3;245.3;50.07;62;2749.4
14-09-01;16:06;32.4;277.4;0.3;245.3;50.04;68;2749.4
14-09-01;16:09;32.4;281.1;0.4;245.3;50.03;73;2749.4
14-09-01;16:12;42.6;276.8;0.4;245.3;50.05;68;2749.4
14-09-01;16:15;32.4;278.7;0.4;245.3;50.04;68;2749.4
14-09-01;16:18;32.3;276.8;0.3;246.3;50.06;69;2749.4
14-09-01;16:21;32.5;290.4;0.5;247.3;50.03;96;2749.4
14-09-01;16:24;32.4;280.5;0.4;246.3;50.05;90;2749.4
14-09-01;16:27;32.5;288.1;0.4;247.3;50.04;81;2749.4
14-09-01;16:30;32.6;278.1;0.3;245.3;50.05;66;2749.4
14-09-01;16:33;32.4;276.8;0.2;246.3;50.03;53;2749.4
14-09-01;16:36;32.3;263.5;0.2;246.3;50.05;40;2749.4
14-09-01;16:39;32.4;259.8;0.2;245.3;50.05;37;2749.4
14-09-01;16:42;32.3;264.9;0.2;246.3;50.06;40;2749.4
14-09-01;16:45;32.2;259.2;0.2;246.3;50.07;35;2749.4
14-09-01;16:48;32.2;261.9;0.1;246.3;50.05;31;2749.4
14-09-01;16:51;32.3;263.5;0.1;246.3;50.05;29;2749.4
14-09-01;16:54;32.3;267.7;0.2;246.3;50.05;31;2749.4
14-09-01;16:57;32.2;260.8;0.2;246.3;50.05;36;2749.4
14-09-01;17:00;32.2;259.7;0.2;246.3;50.05;36;2749.4
14-09-01;17:03;32.2;267.0;0.2;246.3;50.04;41;2749.4
14-09-01;17:06;32.2;268.5;0.2;246.3;50.04;38;2749.4
14-09-01;17:09;32.2;271.1;0.2;246.3;50.06;36;2749.4
14-09-01;17:12;32.2;261.4;0.2;246.3;50.06;39;2749.4
14-09-01;17:15;32.2;261.9;0.2;246.3;50.07;44;2749.4
14-09-01;17:18;32.0;270.2;0.3;245.3;50.07;49;2749.4
14-09-01;17:21;32.2;272.1;0.3;246.3;50.02;48;2749.4
14-09-01;17:24;32.2;272.6;0.2;246.3;50.08;40;2749.4
14-09-01;17:27;32.2;271.8;0.2;245.3;50.03;36;2749.5
14-09-01;17:30;32.2;258.2;0.1;246.3;50.03;24;2749.5
14-09-01;17:33;32.2;261.6;0.1;246.3;50.03;25;2749.5
14-09-01;17:36;32.0;248.4;0.1;246.3;50.06;20;2749.5
14-09-01;17:39;32.0;246.6;0.0;245.3;50.04;10;2749.5
14-09-01;17:42;31.8;243.8;0.0;246.3;50.07;8;2749.5
14-09-01;17:45;31.9;236.4;0.0;245.3;50.06;6;2749.5
14-09-01;17:48;31.8;254.1;0.0;246.3;50.05;6;2749.5
14-09-01;17:51;31.9;248.2;0.0;246.3;50.08;9;2749.5
14-09-01;17:54;31.9;252.0;0.0;246.3;50.06;8;2749.5
14-09-01;17:57;31.8;246.9;0.0;246.3;50.05;6;2749.5
14-09-01;18:00;31.7;240.6;0.0;246.3;50.10;4;2749.5
14-09-01;18:03;31.7;236.5;0.0;245.3;50.07;5;2749.5
14-09-01;18:06;31.7;226.6;0.0;248.2;50.07;3;2749.5
14-09-01;18:09;31.6;202.8;0.0;246.3;50.09;0;2749.5
14-09-01;18:12;31.6;211.5;0.0;246.3;50.09;0;2749.5
14-09-01;18:15;31.5;204.4;0.0;246.3;50.06;0;2749.5
14-09-01;18:18;31.5;205.5;0.0;246.3;50.06;1;2749.5
14-09-01;18:21;31.5;211.0;0.0;247.3;50.03;1;2749.5
14-09-01;18:24;31.4;208.0;0.0;246.3;50.03;1;2749.5
14-09-01;18:27;31.4;197.9;0.0;246.3;50.03;0;2749.5
14-09-01;18:30;31.2;189.9;0.0;245.3;50.03;0;2749.5
14-09-01;18:33;31.2;218.9;0.0;246.3;50.06;0;2749.5
14-09-01;18:36;31.2;250.9;0.0;245.3;50.03;0;2749.5
14-09-01;18:39;31.1;273.6;0.0;246.3;50.02;0;2749.5
14-09-01;18:42;31.0;263.9;0.0;245.3;50.05;0;2749.5
14-09-01;18:45;31.0;261.0;0.0;245.3;50.02;0;2749.5
14-09-01;18:48;31.0;256.7;0.0;245.3;50.03;0;2749.5
14-09-01;18:51;30.9;256.9;0.0;245.3;50.03;0;2749.5
14-09-01;18:54;30.9;246.8;0.0;245.3;50.05;0;2749.5
14-09-01;18:57;30.8;235.5;0.0;245.3;50.02;0;2749.5
14-09-01;19:00;30.8;210.6;0.0;245.3;50.07;0;2749.5
14-09-01;19:03;30.8;199.2;0.0;245.3;50.06;0;2749.5
14-09-01;19:06;30.7;177.3;0.0;245.3;50.08;0;2749.5
14-09-02;08:30;27.5;265.8;0.1;244.3;50.01;23;2749.5
14-09-02;08:33;28.6;261.9;0.1;244.3;50.03;22;2749.5
14-09-02;08:36;28.3;264.1;0.1;244.3;50.01;16;2749.5
14-09-02;08:39;29.0;254.7;0.1;244.3;50.02;18;2749.5
14-09-02;08:42;29.0;245.8;0.1;243.4;50.02;20;2749.5
14-09-02;08:45;28.6;249.4;0.1;243.4;50.06;27;2749.5
14-09-02;08:48;29.4;256.2;0.1;243.4;50.02;27;2749.5
14-09-02;08:51;29.7;260.0;0.1;242.4;50.02;26;2749.5
14-09-02;08:54;30.1;258.3;0.1;243.4;50.04;29;2749.5
14-09-02;08:57;30.1;266.4;0.1;243.4;50.03;35;2749.5
14-09-02;09:00;29.7;268.2;0.2;243.4;50.08;35;2749.5
14-09-02;09:03;30.2;272.0;0.2;242.4;50.06;44;2749.5
14-09-02;09:06;30.2;265.5;0.2;243.4;50.07;44;2749.5
14-09-02;09:09;30.2;4.8;0.2;244.3;50.07;35;2749.5
14-09-02;09:12;30.3;258.8;0.1;243.4;50.07;29;2749.5
14-09-02;09:15;30.2;273.6;0.1;243.4;50.06;29;2749.5
14-09-02;09:18;30.3;255.1;0.1;242.4;50.05;28;2749.5
14-09-02;09:21;30.3;263.8;0.1;241.4;50.05;26;2749.5
14-09-02;09:24;30.4;261.3;0.1;243.4;50.05;29;2749.5
14-09-02;09:27;30.5;264.1;0.2;244.3;50.06;31;2749.5
14-09-02;09:30;30.5;270.4;0.2;243.4;50.06;33;2749.5
14-09-02;09:33;30.4;273.6;0.1;243.4;50.05;33;2749.5
14-09-02;09:36;30.5;273.9;0.1;243.4;50.04;32;2749.5
14-09-02;09:39;30.7;253.8;0.1;243.4;50.07;25;2749.5
14-09-02;09:42;30.7;255.7;0.1;242.4;50.08;31;2749.5
14-09-02;09:45;30.5;262.9;0.1;243.4;50.03;30;2749.5
14-09-02;09:48;30.7;262.9;0.2;243.4;50.07;28;2749.5
14-09-02;09:51;30.7;265.2;0.2;244.3;50.06;37;2749.5
14-09-02;09:54;30.8;260.3;0.1;244.3;50.04;30;2749.5
14-09-02;09:57;30.8;270.8;0.2;242.4;50.08;39;2749.5
14-09-02;10:00;30.7;264.6;0.1;244.3;50.06;33;2749.5
14-09-02;10:03;30.9;262.6;0.2;243.4;50.04;29;2749.5
14-09-02;10:06;30.9;264.5;0.2;243.4;50.08;33;2749.5
14-09-02;10:09;30.9;261.9;0.1;243.4;50.07;33;2749.5
14-09-02;10:12;30.9;265.8;0.2;245.3;50.06;37;2749.5
14-09-02;10:15;30.9;273.4;0.2;245.3;50.06;38;2749.5
14-09-02;10:18;30.9;268.5;0.2;244.3;50.03;41;2749.5
14-09-02;10:21;30.9;268.9;0.2;245.3;50.07;44;2749.5
14-09-02;10:24;30.9;265.5;0.2;243.4;50.05;44;2749.5
14-09-02;10:27;30.8;269.9;0.2;243.4;50.06;48;2749.5
14-09-02;10:30;30.9;279.3;0.3;242.4;50.02;52;2749.5
14-09-02;10:33;31.0;276.2;0.4;244.3;50.04;61;2749.5
14-09-02;10:36;31.0;287.4;0.4;244.3;50.03;61;2749.5
14-09-02;10:39;31.0;281.8;0.3;243.4;50.04;52;2749.5
14-09-02;10:42;31.1;283.0;0.3;243.4;50.04;55;2749.5
14-09-02;10:45;31.2;275.9;0.3;243.4;50.03;58;2749.5
14-09-02;10:48;31.2;269.8;0.3;242.4;50.03;55;2749.5
14-09-02;10:51;31.2;278.7;0.3;243.4;50.03;66;2749.5
14-09-02;10:54;31.2;279.7;0.4;242.4;50.06;64;2749.5
14-09-02;10:57;31.5;286.2;0.4;243.4;50.05;69;2749.5
14-09-02;11:00;31.5;282.5;0.3;243.4;50.02;60;2749.6
14-09-02;11:03;31.4;279.6;0.4;243.4;50.05;66;2749.6
14-09-02;11:06;31.5;284.1;0.4;244.3;50.04;86;2749.6
14-09-02;11:09;31.7;283.0;0.4;243.4;50.05;86;2749.6
14-09-02;11:12;31.6;281.2;0.5;244.3;50.04;101;2749.6
14-09-02;11:15;31.8;293.7;0.5;243.4;50.02;105;2749.6
14-09-02;11:18;31.9;298.0;0.6;245.3;50.01;113;2749.6
14-09-02;11:21;31.7;295.3;0.5;244.3;50.02;124;2749.6
14-09-02;11:24;31.7;289.5;0.5;244.3;50.02;111;2749.6
14-09-02;11:27;31.9;290.1;0.5;244.3;50.03;120;2749.6
14-09-02;11:30;31.8;285.4;0.5;242.4;50.03;106;2749.6
14-09-02;11:33;31.8;289.1;0.5;244.3;50.02;111;2749.6
14-09-02;11:36;31.8;283.7;0.5;244.3;49.97;90;2749.6
14-09-02;11:39;31.8;280.5;0.4;244.3;50.02;89;2749.6
14-09-02;11:42;31.9;279.7;0.4;244.3;50.01;67;2749.6
14-09-02;11:45;31.8;269.6;0.4;244.3;50.05;69;2749.6
14-09-02;11:48;31.7;283.8;0.4;244.3;50.03;74;2749.6
14-09-02;11:51;31.9;289.3;0.4;244.3;50.04;88;2749.6
14-09-02;11:54;31.9;286.5;0.4;244.3;50.05;82;2749.6
14-09-02;11:57;31.9;289.3;0.4;245.3;50.04;90;2749.6
14-09-02;12:00;31.9;284.7;0.5;244.3;50.07;92;2749.6
14-09-02;12:03;31.8;283.0;0.5;245.3;50.02;101;2749.6
14-09-02;12:06;31.9;292.5;0.5;243.4;50.04;109;2749.7
14-09-02;12:09;32.0;286.2;0.5;244.3;50.05;112;2749.7
14-09-02;12:12;32.2;295.0;0.6;244.3;50.08;117;2749.7
14-09-02;12:15;32.2;289.4;0.5;245.3;50.04;104;2749.7
14-09-02;12:18;32.3;293.9;0.5;243.4;50.03;100;2749.7
14-09-02;12:21;32.0;292.2;0.5;245.3;50.02;128;2749.7
14-09-02;12:24;32.0;292.5;0.6;244.3;50.03;125;2749.7
14-09-02;12:27;32.0;291.9;0.5;244.3;50.05;122;2749.7
14-09-02;12:30;32.0;286.5;0.6;244.3;50.05;118;2749.7
14-09-02;12:33;32.3;291.6;0.7;244.3;50.01;137;2749.7
14-09-02;12:36;32.4;288.5;0.6;244.3;50.07;128;2749.7
14-09-02;12:39;32.5;288.7;0.5;242.4;50.02;122;2749.7
14-09-02;12:42;32.2;288.7;0.6;244.3;50.04;138;2749.7
14-09-02;12:45;32.3;284.3;0.6;244.3;50.04;132;2749.7
14-09-02;12:48;32.3;293.8;0.6;243.4;50.06;141;2749.7
14-09-02;12:51;32.3;300.0;0.7;243.4;50.03;157;2749.7
14-09-02;12:54;32.3;292.9;0.7;244.3;50.04;163;2749.8
14-09-02;12:57;32.4;292.0;0.8;244.3;50.05;168;2749.8
14-09-02;13:00;32.4;293.4;0.8;244.3;50.07;178;2749.8
14-09-02;13:03;32.6;291.7;0.8;243.4;50.01;186;2749.8
14-09-02;13:06;32.6;290.1;0.8;242.4;50.01;162;2749.8
14-09-02;13:09;32.6;285.7;0.7;244.3;50.02;155;2749.8
14-09-02;13:12;32.6;287.2;0.8;242.4;50.04;163;2749.8
14-09-02;13:15;32.6;291.9;0.7;243.4;50.04;161;2749.8
14-09-02;13:18;32.6;288.7;0.6;244.3;50.07;145;2749.8
14-09-02;13:21;32.6;286.0;0.7;243.4;50.04;137;2749.8
14-09-02;13:24;32.6;292.5;0.6;243.4;50.02;141;2749.8
14-09-02;13:27;32.6;293.7;0.7;243.4;50.04;157;2749.8
14-09-02;13:30;32.6;283.8;0.6;243.4;50.03;136;2749.8
14-09-02;13:33;32.7;290.7;0.7;243.4;50.01;143;2749.9
14-09-02;13:36;32.7;292.3;0.6;242.4;50.01;136;2749.9
14-09-02;13:39;32.9;285.9;0.6;243.4;50.02;134;2749.9
14-09-02;13:42;32.6;285.9;0.7;243.4;50.02;162;2749.9
14-09-02;13:45;32.6;287.4;0.8;245.3;50.04;172;2749.9
14-09-02;13:48;32.9;292.2;0.8;245.3;50.05;156;2749.9
14-09-02;13:51;32.9;291.7;0.7;244.3;50.05;165;2749.9
14-09-02;13:54;32.9;291.0;0.8;244.3;50.06;194;2749.9
14-09-02;13:57;33.0;287.4;0.9;245.3;50.07;192;2749.9
14-09-02;14:00;33.0;298.2;0.8;245.3;50.05;186;2749.9
14-09-02;14:03;32.9;293.5;0.9;244.3;50.01;204;2749.9
14-09-02;14:06;33.1;297.9;1.1;243.4;49.98;223;2749.9
14-09-02;14:09;33.1;293.8;0.9;244.3;50.04;221;2750.0
14-09-02;14:12;33.0;297.0;1.1;245.3;50.04;243;2750.0
14-09-02;14:15;33.2;292.9;1.1;244.3;50.04;264;2750.0
14-09-02;14:18;33.4;296.0;1.2;244.3;50.06;279;2750.0
14-09-02;14:21;33.2;293.8;1.2;244.3;50.05;296;2750.0
14-09-02;14:24;33.5;278.9;2.4;245.3;50.05;578;2750.0
14-09-02;14:27;33.8;290.9;1.4;244.3;50.05;358;2750.0
14-09-02;14:30;33.8;285.9;1.4;244.3;50.05;364;2750.1
14-09-02;14:33;34.0;283.7;4.0;246.3;50.04;993;2750.1
14-09-02;14:36;34.9;262.0;2.4;246.3;50.01;557;2750.1
14-09-02;14:39;34.8;284.3;2.4;245.3;50.06;603;2750.2
14-09-02;14:42;34.9;277.7;2.0;244.3;50.03;490;2750.2
14-09-02;14:45;35.2;263.9;3.9;247.3;50.05;992;2750.3
14-09-02;14:48;35.5;260.4;3.3;247.3;50.05;764;2750.3
14-09-02;14:51;35.5;237.3;2.1;245.3;50.05;505;2750.3
14-09-02;14:54;36.1;267.0;3.7;248.2;50.08;909;2750.4
14-09-02;14:57;36.2;266.8;3.8;248.2;50.06;948;2750.4
14-09-02;15:00;36.5;267.3;4.0;247.3;50.05;975;2750.5
14-09-02;15:03;36.5;266.6;4.0;247.3;50.04;967;2750.5
14-09-02;15:06;37.2;265.8;3.9;248.2;50.03;962;2750.6
14-09-02;15:09;37.2;257.0;3.6;247.3;50.06;899;2750.6
14-09-02;15:12;37.0;260.4;3.5;247.3;50.02;885;2750.7
14-09-02;15:15;37.4;261.9;2.0;246.3;50.05;475;2750.7
14-09-02;15:18;37.6;251.6;0.0;247.3;50.05;738;2750.7
14-09-02;15:21;37.2;236.4;2.1;246.3;50.05;498;2750.8
14-09-02;15:24;37.4;267.4;3.3;247.3;50.05;782;2750.8
14-09-02;15:27;37.5;267.7;2.0;246.3;50.02;458;2750.8
14-09-02;15:30;37.2;280.6;3.2;247.3;50.03;765;2750.9
14-09-02;15:33;37.2;250.3;3.1;247.3;50.03;740;2750.9
14-09-02;15:36;37.4;270.4;2.8;247.3;50.03;668;2751.0
14-09-02;15:39;37.4;264.8;3.0;247.3;50.03;729;2751.0
14-09-02;15:42;37.5;271.7;2.8;247.3;50.02;691;2751.0
14-09-02;15:45;37.4;269.2;2.9;247.3;50.02;723;2751.1
14-09-02;15:48;37.5;265.7;3.0;247.3;50.07;742;2751.1
14-09-02;15:51;37.6;266.6;3.3;248.2;50.05;788;2751.1
14-09-02;15:54;37.4;269.0;3.0;248.2;50.06;720;2751.2
14-09-02;15:57;37.6;279.6;3.0;247.3;50.05;716;2751.2
14-09-02;16:00;37.9;264.8;3.5;248.2;50.04;856;2751.2
14-09-02;16:03;37.6;267.3;3.3;248.2;50.06;787;2751.3
14-09-02;16:06;37.9;265.2;3.4;247.3;50.03;846;2751.3
14-09-02;16:09;37.5;266.7;1.9;245.3;50.02;399;2751.3
14-09-02;16:12;37.6;261.9;2.3;247.3;50.03;564;2751.4
14-09-02;16:15;37.8;267.4;3.6;248.2;50.04;887;2751.4
14-09-02;16:18;37.9;265.1;2.7;247.3;50.03;658;2751.5
14-09-02;16:21;37.8;268.5;3.3;248.2;50.02;811;2751.5
14-09-02;16:24;37.7;275.3;3.0;248.2;49.99;718;2751.5
14-09-02;16:27;37.6;266.7;3.6;248.2;50.03;887;2751.6
14-09-02;16:30;37.2;259.4;2.4;246.3;50.02;625;2751.6
14-09-02;16:33;37.0;264.2;0.9;246.3;50.03;200;2751.6
14-09-02;16:36;36.8;275.0;0.7;246.3;50.03;175;2751.6
14-09-02;16:39;36.3;268.7;0.6;246.3;50.04;119;2751.6
14-09-02;16:42;36.2;274.6;0.7;246.3;50.02;157;2751.6
14-09-02;16:45;36.0;277.4;0.6;246.3;50.04;138;2751.6
14-09-02;16:48;36.0;295.8;0.7;245.3;50.04;159;2751.6
14-09-02;16:51;35.9;286.8;0.9;246.3;50.03;204;2751.7
14-09-02;16:54;36.1;272.4;1.9;247.3;50.06;483;2751.7
14-09-02;16:57;36.3;281.5;2.0;247.3;50.05;482;2751.7
14-09-02;17:00;35.9;274.2;0.8;246.3;50.03;173;2751.7
14-09-02;17:03;35.9;263.9;1.0;246.3;49.98;212;2751.7
14-09-02;17:06;35.7;255.0;0.8;247.3;50.05;191;2751.7
14-09-02;17:09;35.6;266.6;1.6;246.3;50.04;390;2751.8
14-09-02;17:12;35.5;231.8;1.3;246.3;50.05;333;2751.8
14-09-02;17:15;35.5;256.7;1.1;246.3;50.01;263;2751.8
14-09-02;17:18;35.3;274.0;1.2;246.3;50.03;259;2751.8
14-09-02;17:21;35.4;279.6;1.4;247.3;50.03;317;2751.8
14-09-02;17:24;35.3;284.1;1.8;247.3;50.05;443;2751.8
14-09-02;17:27;35.2;278.7;0.8;246.3;50.05;173;2751.8
14-09-02;17:30;35.0;279.6;0.6;246.3;50.05;143;2751.8
14-09-02;17:33;35.0;284.4;0.8;246.3;50.04;174;2751.8
14-09-02;17:36;34.8;277.2;0.4;246.3;50.03;88;2751.9
14-09-02;17:39;34.6;268.2;0.3;246.3;50.03;62;2751.9
14-09-02;17:42;34.6;267.7;0.4;246.3;50.04;67;2751.9
14-09-02;17:45;34.4;277.8;0.3;245.3;50.05;59;2751.9
14-09-02;17:48;34.2;267.0;0.2;246.3;50.02;40;2751.9
14-09-02;17:51;34.2;251.5;0.1;246.3;50.04;29;2751.9
14-09-02;17:54;34.0;263.5;0.2;246.3;50.06;35;2751.9
14-09-02;17:57;33.8;265.1;0.3;245.3;50.00;52;2751.9
14-09-02;18:00;33.8;269.5;0.3;245.3;50.08;56;2751.9
14-09-02;18:03;33.7;265.2;0.4;246.3;50.09;61;2751.9
14-09-02;18:06;33.7;272.6;0.6;246.3;50.06;131;2751.9
14-09-02;18:09;33.8;258.9;0.4;247.3;50.05;87;2751.9
14-09-02;18:12;33.7;290.9;0.4;247.3;50.06;82;2751.9
14-09-02;18:15;33.9;272.1;0.5;245.3;50.00;76;2751.9
14-09-02;18:18;33.5;261.4;0.2;246.3;50.03;47;2751.9
14-09-02;18:21;33.3;265.2;0.2;245.3;50.02;44;2751.9
14-09-02;18:24;33.4;281.9;0.5;248.2;50.02;93;2751.9
14-09-02;18:27;33.3;273.9;0.4;246.3;50.02;57;2751.9
14-09-02;18:30;33.2;257.6;0.2;247.3;50.04;41;2751.9
14-09-02;18:33;33.2;259.1;0.2;246.3;50.03;39;2751.9
14-09-02;18:36;33.1;257.3;0.2;246.3;50.02;39;2751.9
14-09-02;18:39;33.1;256.7;0.1;246.3;50.03;25;2751.9
14-09-02;18:42;33.0;250.9;0.1;246.3;50.01;30;2751.9
14-09-02;18:45;32.7;253.4;0.1;245.3;50.03;19;2751.9
14-09-02;18:48;32.9;249.4;0.1;246.3;50.03;14;2751.9
14-09-02;18:51;32.6;233.7;0.0;245.3;50.02;10;2751.9
14-09-02;18:54;32.5;241.2;0.0;246.3;50.03;7;2751.9
14-09-02;18:57;32.5;245.5;0.0;245.3;50.04;6;2751.9
14-09-02;19:00;32.6;240.5;0.0;246.3;50.04;1;2751.9
14-09-02;19:03;32.3;239.2;0.0;246.3;50.06;0;2751.9
14-09-02;19:06;32.2;262.2;0.0;246.3;50.05;0;2751.9
14-09-02;19:09;32.0;261.0;0.0;245.3;50.02;0;2751.9
14-09-02;19:12;32.0;233.3;0.0;246.3;50.03;0;2751.9
14-09-02;19:15;31.9;193.9;0.0;246.3;50.04;0;2751.9
14-09-02;19:18;31.8;150.7;0.0;245.3;50.02;0;2751.9
14-09-02;19:21;31.7;118.7;0.0;245.3;50.04;0;2751.9
14-09-03;06:42;25.0;253.5;0.0;245.3;50.03;3;2751.9
14-09-03;06:45;25.3;238.9;0.0;245.3;50.02;3;2751.9
14-09-03;06:48;25.3;251.8;0.0;245.3;50.01;3;2751.9
14-09-03;06:51;25.7;254.7;0.0;245.3;50.04;3;2751.9
14-09-03;06:54;25.7;245.9;0.0;244.3;50.04;4;2751.9
14-09-03;06:57;26.1;246.8;0.0;246.3;50.06;3;2751.9
14-09-03;07:00;26.1;233.2;0.0;245.3;50.08;4;2751.9
14-09-03;07:03;26.4;247.2;0.0;244.3;50.09;5;2751.9
14-09-03;07:06;26.8;222.5;0.0;243.4;50.08;6;2751.9
14-09-03;07:09;26.8;236.4;0.0;244.3;50.05;7;2751.9
14-09-03;07:12;27.2;251.3;0.0;244.3;50.05;9;2751.9
14-09-03;07:15;27.5;251.8;0.0;244.3;50.02;8;2751.9
14-09-03;07:18;27.5;256.7;0.1;243.4;50.03;12;2751.9
14-09-03;07:21;27.9;257.8;0.0;244.3;49.99;11;2751.9
14-09-03;07:24;27.9;255.6;0.1;245.3;49.98;12;2751.9
14-09-03;07:27;27.9;256.2;0.1;244.3;50.00;13;2751.9
14-09-03;07:30;27.9;245.3;0.1;244.3;50.01;14;2751.9
14-09-03;07:33;28.6;252.2;0.1;244.3;50.02;14;2751.9
14-09-03;07:36;29.0;249.7;0.1;244.3;50.04;15;2751.9
14-09-03;07:39;28.6;253.2;0.0;244.3;50.04;13;2751.9
14-09-03;07:42;29.0;252.6;0.1;243.4;50.04;14;2751.9
14-09-03;07:45;29.0;262.9;0.1;242.4;50.05;13;2751.9
14-09-03;07:48;29.4;262.0;0.1;244.3;50.02;16;2751.9
14-09-03;07:51;29.7;257.5;0.1;244.3;50.01;17;2751.9
14-09-03;07:54;29.7;254.4;0.1;244.3;50.04;16;2751.9
14-09-03;07:57;29.7;263.5;0.1;244.3;50.02;21;2751.9
14-09-03;08:00;29.7;260.4;0.1;246.3;10.08;20;2751.9
14-09-03;08:03;29.7;253.7;0.1;244.3;50.09;19;2751.9
14-09-03;08:06;30.1;262.3;0.1;243.4;50.06;25;2751.9
14-09-03;08:09;30.2;273.0;0.1;242.4;50.04;32;2751.9
14-09-03;08:12;30.2;274.2;0.2;244.3;50.02;33;2751.9
14-09-03;08:15;30.3;265.2;0.1;244.3;50.01;33;2751.9
14-09-03;08:18;30.3;270.5;0.2;244.3;50.03;36;2751.9
14-09-03;08:21;30.3;263.3;0.1;245.3;50.08;29;2751.9
14-09-03;08:24;30.4;266.4;0.1;243.4;50.03;27;2751.9
14-09-03;08:27;30.4;268.0;0.1;244.3;50.08;31;2751.9
14-09-03;08:30;30.4;270.4;0.2;243.4;50.02;34;2751.9
14-09-03;08:33;30.5;262.7;0.1;243.4;50.05;30;2752.0
14-09-03;08:36;30.5;263.8;0.2;245.3;50.03;35;2752.0
14-09-03;08:39;30.4;270.8;0.1;243.4;50.00;34;2752.0
14-09-03;08:42;30.7;268.3;0.2;243.4;50.01;41;2752.0
14-09-03;08:45;30.8;277.1;0.2;243.4;50.02;43;2752.0
14-09-03;08:48;30.7;262.9;0.2;243.4;50.05;42;2752.0
14-09-03;08:51;30.4;267.9;0.1;243.4;50.04;32;2752.0
14-09-03;08:54;30.7;274.9;0.1;242.4;50.03;35;2752.0
14-09-03;08:57;30.9;275.0;0.2;243.4;50.03;40;2752.0
14-09-03;09:00;30.8;270.1;0.2;243.4;50.08;42;2752.0
14-09-03;09:03;30.9;272.4;0.2;243.4;50.07;37;2752.0
14-09-03;09:06;30.7;264.8;0.2;241.4;50.07;39;2752.0
14-09-03;09:09;30.8;278.0;0.2;242.4;50.07;44;2752.0
14-09-03;09:12;30.8;278.3;0.3;243.4;50.01;44;2752.0
14-09-03;09:15;30.9;269.6;0.2;243.4;50.04;46;2752.0
14-09-03;09:18;31.0;270.1;0.3;243.4;50.04;52;2752.0
14-09-03;09:21;30.9;282.8;0.3;242.4;50.04;57;2752.0
14-09-03;09:24;30.9;277.2;0.3;243.4;50.03;57;2752.0
14-09-03;09:27;31.0;283.1;0.3;242.4;50.06;56;2752.0
14-09-03;09:30;31.0;283.3;0.3;242.4;50.05;63;2752.0
14-09-03;09:33;30.9;290.7;0.4;242.4;50.03;74;2752.0
14-09-03;09:36;31.0;285.7;0.4;242.4;50.05;74;2752.0
14-09-03;09:39;31.1;286.3;0.4;242.4;50.06;75;2752.0
14-09-03;09:42;31.2;281.2;0.4;243.4;50.04;86;2752.0
14-09-03;09:45;31.2;293.5;0.4;242.4;50.05;81;2752.0
14-09-03;09:48;31.2;289.5;0.4;244.3;50.06;76;2752.0
14-09-03;09:51;31.2;291.5;0.4;241.4;50.05;77;2752.0
14-09-03;09:54;31.1;287.4;0.5;244.3;50.05;91;2752.0
14-09-03;09:57;31.4;293.7;0.4;243.4;50.04;82;2752.0
14-09-03;10:00;31.4;278.1;0.4;244.3;50.03;69;2752.0
14-09-03;10:03;31.2;282.8;0.4;245.3;50.05;68;2752.0
14-09-03;10:06;31.4;283.4;0.4;244.3;50.03;66;2752.0
14-09-03;10:09;31.4;286.8;0.3;244.3;50.03;65;2752.0
14-09-03;10:12;31.4;275.8;0.4;244.3;50.04;70;2752.0
14-09-03;10:15;31.4;286.2;0.4;245.3;50.03;69;2752.0
14-09-03;10:18;31.4;290.6;0.4;244.3;50.02;70;2752.0
14-09-03;10:21;31.2;274.8;0.5;243.4;50.01;74;2752.1
14-09-03;10:24;31.2;289.5;0.4;244.3;50.03;76;2752.1
14-09-03;10:27;31.4;288.7;0.4;243.4;50.05;86;2752.1
14-09-03;10:30;31.6;283.1;0.5;244.3;50.04;92;2752.1
14-09-03;10:33;31.5;292.2;0.5;243.4;50.04;88;2752.1
14-09-03;10:36;31.6;286.2;0.5;243.4;50.05;97;2752.1
14-09-03;10:39;31.7;301.1;0.6;243.4;50.06;118;2752.1
14-09-03;10:42;31.7;290.9;0.7;244.3;50.03;140;2752.1
14-09-03;10:45;31.6;289.8;0.7;242.4;50.02;143;2752.1
14-09-03;10:48;31.8;292.3;0.7;243.4;50.02;149;2752.1
14-09-03;10:51;31.8;296.9;0.8;243.4;50.0;171;2752.1
14-09-03;10:54;32.0;300.1;0.8;243.4;50.02;195;2752.1
14-09-03;10:57;31.9;298.8;0.8;243.4;50.06;183;2752.1
14-09-03;11:00;32.3;296.0;1.0;244.3;50.03;208;2752.1
14-09-03;11:03;32.2;259.7;1.4;244.3;50.04;308;2752.1
14-09-03;11:06;32.7;280.5;1.5;245.3;50.03;364;2752.2
14-09-03;11:09;33.1;279.9;2.5;246.3;50.02;615;2752.2
14-09-03;11:12;33.4;285.7;3.5;245.3;50.01;861;2752.2
14-09-03;11:15;33.8;281.2;3.7;245.3;50.04;924;2752.3
14-09-03;11:18;34.1;272.7;3.8;246.3;50.03;925;2752.3
14-09-03;11:21;34.2;271.2;3.3;246.3;50.04;826;2752.4
14-09-03;11:24;34.6;280.5;3.6;246.3;50.03;874;2752.4
14-09-03;11:27;34.8;260.5;2.5;245.3;50.05;600;2752.4
14-09-03;11:30;34.9;262.9;2.2;245.3;50.04;531;2752.5
14-09-03;11:33;35.0;279.6;2.5;245.3;50.03;625;2752.5
14-09-03;11:36;34.9;280.0;2.7;245.3;50.05;702;2752.5
14-09-03;11:39;35.2;278.6;3.3;246.3;50.05;793;2752.6
14-09-03;11:42;35.4;295.1;2.9;245.3;50.06;698;2752.6
14-09-03;11:45;35.3;262.7;2.9;246.3;50.05;719;2752.6
14-09-03;11:48;35.6;266.0;2.0;244.3;50.05;485;2752.7
14-09-03;11:51;35.3;274.5;2.8;244.3;50.01;683;2752.7
14-09-03;11:54;35.4;272.9;2.5;245.3;50.06;620;2752.7
14-09-03;11:57;35.9;277.8;2.4;245.3;50.07;605;2752.8
14-09-03;12:00;35.7;281.8;2.5;246.3;50.06;620;2752.8
14-09-03;12:03;36.0;278.7;2.8;246.3;50.04;685;2752.8
14-09-03;12:06;36.1;276.4;3.1;246.3;50.05;739;2752.9
14-09-03;12:09;36.3;277.7;3.0;246.3;50.08;757;2752.9
14-09-03;12:12;36.2;269.6;3.0;247.3;50.07;740;2752.9
14-09-03;12:15;36.4;274.9;2.8;246.3;50.08;698;2753.0
14-09-03;12:18;36.4;275.0;3.0;245.3;50.07;729;2753.0
14-09-03;12:21;36.7;274.2;3.1;246.3;50.07;736;2753.0
14-09-03;12:24;36.9;275.8;2.8;246.3;50.08;703;2753.1
14-09-03;12:27;36.8;272.7;2.6;246.3;50.07;661;2753.1
14-09-03;12:30;36.5;272.7;3.2;246.3;50.05;765;2753.1
14-09-03;12:33;37.0;273.7;3.6;247.3;50.03;876;2753.2
14-09-03;12:36;37.5;258.1;3.4;246.3;50.07;851;2753.2
14-09-03;12:39;37.2;270.9;3.3;246.3;50.06;810;2753.3
14-09-03;12:42;37.4;266.1;3.3;246.3;50.06;812;2753.3
14-09-03;12:45;37.5;263.8;3.2;247.3;50.05;773;2753.3
14-09-03;12:48;37.6;266.6;3.2;246.3;50.06;783;2753.4
14-09-03;12:51;37.6;272.1;3.0;246.3;50.07;728;2753.4
14-09-03;12:54;37.5;273.0;3.1;247.3;50.07;748;2753.5
14-09-03;12:57;37.7;259.8;3.2;247.3;50.08;788;2753.5
14-09-03;13:00;37.7;279.9;3.4;247.3;50.04;827;2753.5
14-09-03;13:03;37.8;273.6;3.2;247.3;50.02;773;2753.6
14-09-03;13:06;37.9;272.9;3.3;247.3;50.02;809;2753.6
14-09-03;13:09;37.8;272.3;3.3;248.2;50.02;795;2753.6
14-09-03;13:12;37.7;265.7;3.1;247.3;50.04;775;2753.7
14-09-03;13:15;38.2;270.5;2.9;247.3;50.05;737;2753.7
14-09-03;13:18;37.9;266.6;3.3;247.3;50.03;801;2753.8
14-09-03;13:21;37.9;264.1;3.8;247.3;50.03;933;2753.8
14-09-03;13:24;38.5;266.7;3.8;247.3;50.06;936;2753.9
14-09-03;13:27;38.5;265.2;3.8;247.3;50.06;945;2753.9
14-09-03;13:30;38.5;264.9;4.0;247.3;50.05;999;2753.9
14-09-03;13:33;38.7;259.5;4.3;248.2;50.03;1082;2754.0
14-09-03;13:36;39.2;262.5;4.3;248.2;50.03;1066;2754.1
14-09-03;13:39;39.2;255.4;4.3;250.2;50.02;1010;2754.1
14-09-03;13:42;39.2;261.9;3.6;248.2;50.06;907;2754.2
14-09-03;13:45;39.3;259.1;3.6;248.2;50.07;891;2754.2
14-09-03;13:48;39.1;270.2;2.9;247.3;50.06;715;2754.2
14-09-03;13:51;39.1;252.5;4.1;249.2;50.06;1009;2754.3
14-09-03;13:54;39.3;261.3;4.1;248.2;50.06;1014;2754.3
14-09-03;13:57;39.5;257.5;4.0;248.2;50.06;989;2754.4
14-09-03;14:00;39.5;260.8;3.9;249.2;50.04;985;2754.4
14-09-03;14:03;39.5;260.4;3.9;248.2;50.00;969;2754.5
14-09-03;14:06;39.7;262.0;3.9;249.2;50.03;967;2754.5
14-09-03;14:09;39.9;261.0;3.8;248.2;50.03;939;2754.6
14-09-03;14:12;39.8;255.9;3.8;248.2;50.01;948;2754.6
14-09-03;14:15;39.7;258.2;4.0;247.3;50.03;967;2754.7
14-09-03;14:18;39.3;278.3;3.1;246.3;50.03;722;2754.7
14-09-03;14:21;39.5;258.9;3.7;247.3;50.03;895;2754.7
14-09-03;14:24;39.3;264.1;3.4;247.3;50.03;854;2754.8
14-09-03;14:27;39.4;261.4;3.4;247.3;50.06;860;2754.8
14-09-03;14:30;39.4;265.1;3.4;248.2;50.04;857;2754.9
14-09-03;14:33;39.4;261.1;3.4;247.3;50.00;822;2754.9
14-09-03;14:36;39.4;258.2;3.4;246.3;50.03;845;2754.9
14-09-03;14:39;39.3;262.7;3.5;248.2;50.04;878;2755.0
14-09-03;14:42;39.2;250.0;3.5;248.2;50.04;876;2755.0
14-09-03;14:45;39.2;266.3;3.6;248.2;50.00;904;2755.1
14-09-03;14:48;39.4;259.2;3.7;248.2;50.02;899;2755.1
14-09-03;14:51;39.3;260.1;3.6;247.3;50.04;881;2755.2
14-09-03;14:54;39.4;261.0;3.5;247.3;50.06;872;2755.2
14-09-03;14:57;39.5;252.8;3.5;245.3;50.07;864;2755.2
14-09-03;15:00;39.5;263.9;3.5;248.2;50.04;863;2755.3
14-09-03;15:03;39.4;261.4;3.5;248.2;50.03;832;2755.3
14-09-03;15:06;39.2;261.0;3.4;249.2;50.06;847;2755.4
14-09-03;15:09;39.4;259.1;3.5;247.3;50.01;868;2755.4
14-09-03;15:12;39.4;262.5;3.4;248.2;50.02;838;2755.5
14-09-03;15:15;39.4;260.1;3.5;247.3;50.03;849;2755.5
14-09-03;15:18;39.7;266.7;3.5;247.3;50.02;843;2755.5
14-09-03;15:21;39.4;4.8;3.5;247.3;50.05;854;2755.6
14-09-03;15:24;39.4;258.5;3.4;247.3;50.04;859;2755.6
14-09-03;15:27;39.5;259.2;3.4;246.3;50.04;847;2755.7
14-09-03;15:30;39.4;257.3;3.4;248.2;50.03;811;2755.7
14-09-03;15:33;39.7;264.6;3.3;247.3;50.01;803;2755.7
14-09-03;15:36;39.4;258.9;3.3;247.3;50.03;809;2755.8
14-09-03;15:39;39.5;260.1;3.3;248.2;50.05;822;2755.8
14-09-03;15:42;39.3;262.3;3.3;247.3;50.03;810;2755.9
14-09-03;15:45;39.3;260.0;3.2;247.3;50.04;794;2755.9
14-09-03;15:48;39.4;266.7;3.5;247.3;50.04;857;2756.0
14-09-03;15:51;38.7;268.0;3.2;247.3;50.04;781;2756.0
14-09-03;15:54;39.2;267.9;3.1;247.3;50.05;775;2756.0
14-09-03;15:57;39.2;262.5;3.1;248.2;50.04;773;2756.1
14-09-03;16:00;39.1;263.9;3.0;248.2;50.03;738;2756.1
14-09-03;16:03;39.2;262.7;2.9;248.2;50.04;716;2756.1
14-09-03;16:06;39.2;267.6;2.7;248.2;50.04;679;2756.2
14-09-03;16:09;38.7;262.9;2.7;246.3;50.03;636;2756.2
14-09-03;16:12;38.6;267.1;2.5;247.3;50.02;619;2756.2
14-09-03;16:15;38.7;262.2;0.9;246.3;50.02;202;2756.3
14-09-03;16:18;38.5;273.1;2.4;247.3;50.03;575;2756.3
14-09-03;16:21;38.6;270.1;2.6;248.2;50.03;626;2756.3
14-09-03;16:24;38.3;268.2;2.4;246.3;50.01;591;2756.3
14-09-03;16:27;38.5;270.2;1.6;246.3;50.03;371;2756.4
14-09-03;16:30;38.4;270.4;2.4;248.2;50.00;594;2756.4
14-09-03;16:33;38.2;269.9;2.4;247.3;50.01;547;2756.4
14-09-03;16:36;38.0;272.1;2.3;247.3;50.03;579;2756.5
14-09-03;16:39;38.0;269.3;2.5;248.2;50.03;608;2756.5
14-09-03;16:42;38.3;271.2;2.4;248.2;50.01;569;2756.5
14-09-03;16:45;37.8;274.0;2.3;248.2;50.07;568;2756.5
14-09-03;16:48;38.0;267.0;2.4;247.3;50.04;580;2756.6
14-09-03;16:51;38.2;460.1;2.0;248.2;50.07;500;2756.6
14-09-03;16:54;37.7;269.6;2.2;248.2;50.08;532;2756.6
14-09-03;16:57;37.9;271.4;2.1;247.3;50.04;530;2756.7
14-09-03;17:00;37.6;274.5;2.1;248.2;50.05;512;2756.7
14-09-03;17:03;37.4;268.0;2.0;246.3;50.06;461;2756.7
14-09-03;17:06;37.7;274.0;2.1;246.3;50.06;486;2756.7
14-09-03;17:09;37.5;271.1;1.8;247.3;50.08;455;2756.7
14-09-03;17:12;37.6;273.7;1.5;246.3;50.07;373;2756.8
14-09-03;17:15;37.1;272.1;1.8;247.3;50.05;448;2756.8
14-09-03;17:18;37.1;273.3;1.7;246.3;50.03;415;2756.8
14-09-03;17:21;36.9;252.2;0.7;244.3;50.03;150;2756.8
14-09-03;17:24;37.0;274.5;1.7;246.3;50.04;414;2756.8
14-09-03;17:27;36.9;236.7;1.1;246.3;50.01;260;2756.9
14-09-03;17:30;36.7;273.1;1.5;246.3;50.01;352;2756.9
14-09-03;17:33;36.8;275.0;1.4;246.3;50.01;354;2756.9
14-09-03;17:36;36.3;275.6;0.7;245.3;50.01;154;2756.9
14-09-03;17:39;36.4;265.8;0.5;245.3;50.04;131;2756.9
14-09-03;17:42;36.2;;0.6;246.3;50.01;127;2756.9
14-09-03;17:45;36.1;276.8;1.2;245.3;49.99;279;2756.9
14-09-03;17:48;36.2;277.0;1.2;246.3;50.01;271;2757.0
14-09-03;17:51;35.9;275.8;1.0;245.3;50.01;228;2757.0
14-09-03;17:54;36.1;269.5;0.9;246.3;50.02;215;2757.0
14-09-03;17:57;35.7;275.2;0.9;245.3;50.02;209;2757.0
14-09-03;18:00;35.5;280.3;0.9;246.3;50.07;193;2757.0
14-09-03;18:03;35.7;278.4;0.8;246.3;50.07;186;2757.0
14-09-03;18:06;35.5;274.3;0.8;246.3;50.06;175;2757.0
14-09-03;18:09;35.4;279.1;0.6;245.3;50.06;156;2757.0
14-09-03;18:12;35.3;272.9;0.6;246.3;50.05;144;2757.0
14-09-03;18:15;35.3;280.8;0.7;246.3;50.03;156;2757.0
14-09-03;18:18;35.2;275.0;0.7;244.3;50.03;141;2757.0
14-09-03;18:21;34.9;276.2;0.6;246.3;50.01;137;2757.1
14-09-03;18:24;34.9;272.3;0.5;246.3;50.03;112;2757.1
14-09-03;18:27;34.9;273.3;0.5;245.3;50.02;114;2757.1
14-09-03;18:30;34.8;268.3;0.4;246.3;50.03;78;2757.1
14-09-03;18:33;34.6;266.0;0.4;246.3;50.02;75;2757.1
14-09-03;18:36;34.5;272.9;0.4;246.3;50.03;72;2757.1
14-09-03;18:39;34.5;270.8;0.4;245.3;50.01;64;2757.1
14-09-03;18:42;34.2;262.6;0.3;245.3;50.01;54;2757.1
14-09-03;18:45;34.0;269.6;0.2;245.3;50.03;44;2757.1
14-09-03;18:48;33.9;258.3;0.1;245.3;50.03;29;2757.1
14-09-03;18:51;33.8;256.0;0.1;245.3;50.03;27;2757.1
14-09-03;18:54;33.8;255.7;0.1;245.3;50.05;16;2757.1
14-09-03;18:57;33.7;248.7;0.0;246.3;50.05;12;2757.1
14-09-03;19:00;33.5;240.0;0.0;245.3;50.05;6;2757.1
14-09-03;19:03;33.4;234.2;0.0;245.3;50.06;2;2757.1
14-09-03;19:06;33.3;175.4;0.0;245.3;50.08;0;2757.1
14-09-03;19:09;33.1;186.6;0.0;245.3;50.05;0;2757.1
14-09-03;19:12;33.0;197.9;0.0;245.3;50.03;0;2757.1
14-09-03;19:15;32.9;266.7;0.0;245.3;50.04;0;2757.1
14-09-03;19:18;32.7;243.1;0.0;245.3;50.05;0;2757.1
14-09-03;19:21;32.6;227.0;0.0;245.3;50.03;0;2757.1
14-09-03;19:24;32.5;231.0;0.0;246.3;50.03;0;2757.1
14-09-03;19:27;32.4;209.9;0.0;245.3;50.03;0;2757.1
14-09-03;19:30;32.3;151.3;0.0;245.3;50.04;0;2757.1
14-09-04;06:45;26.1;262.5;0.1;244.3;50.02;15;2757.1
14-09-04;06:48;26.4;245.5;0.1;244.3;50.00;17;2757.1
14-09-04;06:51;27.2;259.4;0.1;244.3;50.04;21;2757.1
14-09-04;06:54;26.8;262.0;0.1;244.3;50.03;23;2757.1
14-09-04;06:57;27.2;259.5;0.1;244.3;50.04;24;2757.1
14-09-04;07:00;27.5;266.3;0.2;243.4;50.09;32;2757.1
14-09-04;07:03;27.9;262.9;0.2;244.3;50.09;34;2757.1
14-09-04;07:06;28.3;255.6;0.2;243.4;50.12;38;2757.1
14-09-04;07:09;28.3;275.5;0.2;243.4;50.06;45;2757.1
14-09-04;07:12;28.6;273.9;0.2;244.3;50.06;45;2757.1
14-09-04;07:15;28.6;281.1;0.2;242.4;50.05;47;2757.1
14-09-04;07:18;29.0;273.9;0.3;242.4;50.03;51;2757.1
14-09-04;07:21;29.4;274.9;0.3;242.4;50.04;54;2757.1
14-09-04;07:24;29.7;275.0;0.3;243.4;50.02;53;2757.1
14-09-04;07:27;30.2;287.6;0.3;244.3;50.03;62;2757.1
14-09-04;07:30;30.2;287.9;0.4;243.4;50.03;64;2757.1
14-09-04;07:33;30.1;284.6;0.5;244.3;50.05;85;2757.1
14-09-04;07:36;30.5;262.9;0.4;244.3;50.03;86;2757.1
14-09-04;07:39;30.4;289.7;0.5;244.3;50.03;96;2757.1
14-09-04;07:42;30.5;282.8;0.5;243.4;50.01;104;2757.1
14-09-04;07:45;30.8;299.8;0.6;244.3;50.01;118;2757.1
14-09-04;07:48;31.0;281.6;0.5;244.3;50.06;107;2757.1
14-09-04;07:51;31.1;293.2;0.6;243.4;50.01;121;2757.2
14-09-04;07:54;31.0;302.3;0.0;244.3;50.01;125;2757.2
14-09-04;07:57;31.1;301.4;0.6;244.3;50.03;129;2757.2
14-09-04;08:00;31.6;300.7;0.7;244.3;50.07;148;2757.2
14-09-04;08:03;31.2;307.7;0.7;244.3;50.06;168;2757.2
14-09-04;08:06;31.4;304.3;0.6;244.3;50.04;135;2757.2
14-09-04;08:09;31.6;304.3;0.7;243.4;50.06;151;2757.2
14-09-04;08:12;31.9;298.6;0.7;244.3;50.04;158;2757.2
14-09-04;08:15;31.8;303.9;0.7;243.4;50.03;149;2757.2
14-09-04;08:18;31.8;290.0;0.7;245.3;50.06;155;2757.2
14-09-04;08:21;32.0;313.0;0.7;243.4;50.06;170;2757.2
14-09-04;08:24;32.2;304.2;0.8;243.4;50.04;178;2757.2
14-09-04;08:27;32.2;296.3;1.0;244.3;50.05;225;2757.2
14-09-04;08:30;32.2;317.1;0.9;243.4;50.03;204;2757.3
14-09-04;08:33;32.4;307.3;1.1;244.3;50.03;257;2757.3
14-09-04;08:36;32.3;312.5;1.2;243.4;50.05;299;2757.3
14-09-04;08:39;32.5;285.6;1.3;243.4;50.03;298;2757.3
14-09-04;08:42;32.7;302.1;1.5;243.4;50.01;336;2757.3
14-09-04;08:45;33.0;299.7;1.4;245.3;50.03;327;2757.3
14-09-04;08:48;33.1;303.5;1.2;243.4;50.04;294;2757.3
14-09-04;08:51;33.0;309.6;1.5;244.3;50.06;380;2757.4
14-09-04;08:54;33.2;308.3;1.7;243.4;50.03;397;2757.4
14-09-04;08:57;33.2;302.1;1.7;244.3;50.05;404;2757.4
14-09-04;09:00;33.5;302.0;1.7;244.3;50.06;426;2757.4
14-09-04;09:03;33.5;299.1;1.8;245.3;50.04;450;2757.4
14-09-04;09:06;33.7;299.4;2.0;241.4;50.00;473;2757.5
14-09-04;09:09;33.9;300.2;2.1;244.3;50.08;494;2757.5
14-09-04;09:12;34.0;293.1;2.1;242.4;50.05;518;2757.5
14-09-04;09:15;34.2;292.2;2.2;244.3;50.02;533;2757.5
14-09-04;09:18;34.2;289.7;2.2;244.3;50.03;537;2757.6
14-09-04;09:21;34.7;290.6;2.5;245.3;50.02;563;2757.6
14-09-04;09:24;34.7;284.4;2.4;244.3;50.05;600;2757.6
14-09-04;09:27;34.7;280.8;2.5;244.3;50.03;602;2757.6
14-09-04;09:30;35.2;279.6;2.5;245.3;50.04;635;2757.7
14-09-04;09:33;34.9;274.6;2.6;244.3;50.01;648;2757.7
14-09-04;09:36;35.4;279.9;2.7;244.3;50.03;660;2757.7
14-09-04;09:39;35.4;279.3;2.8;245.3;50.02;685;2757.8
14-09-04;09:42;35.6;278.7;2.9;245.3;50.02;694;2757.8
14-09-04;09:45;35.6;274.5;2.9;246.3;50.02;703;2757.8
14-09-04;09:48;35.9;273.6;3.0;245.3;50.03;718;2757.9
14-09-04;09:51;35.9;279.1;3.0;245.3;50.03;720;2757.9
14-09-04;09:54;36.0;272.1;3.1;244.3;50.03;746;2757.9
14-09-04;09:57;36.3;272.9;3.1;245.3;50.03;753;2758.0
14-09-04;10:00;36.4;279.9;3.2;246.3;50.02;771;2758.0
14-09-04;10:03;36.2;274.8;3.3;245.3;50.03;783;2758.1
14-09-04;10:06;36.4;270.2;3.2;246.3;50.06;790;2758.1
14-09-04;10:09;36.8;270.4;3.3;245.3;50.04;811;2758.1
14-09-04;10:12;36.7;274.2;3.3;246.3;50.06;820;2758.2
14-09-04;10:15;36.8;268.6;3.4;246.3;50.05;828;2758.2
14-09-04;10:18;36.9;271.7;3.4;246.3;50.06;835;2758.3
14-09-04;10:21;37.1;268.5;3.4;247.3;50.09;846;2758.3
14-09-04;10:24;37.2;271.4;3.5;245.3;50.06;850;2758.3
14-09-04;10:27;37.4;268.5;3.5;246.3;50.04;858;2758.4
14-09-04;10:30;37.6;268.6;3.5;246.3;50.04;874;2758.4
14-09-04;10:33;37.7;266.3;3.6;245.3;50.08;893;2758.5
14-09-04;10:36;37.7;267.0;3.7;245.3;50.04;896;2758.5
14-09-04;10:39;37.9;265.4;3.7;246.3;50.03;909;2758.6
14-09-04;10:42;38.0;265.5;3.7;245.3;50.05;912;2758.6
14-09-04;10:45;38.0;264.6;3.8;245.3;50.04;925;2758.7
14-09-04;10:48;38.2;262.3;3.8;248.2;50.04;934;2758.7
14-09-04;10:51;38.2;266.3;3.8;249.2;50.05;948;2758.8
14-09-04;10:54;38.4;266.1;3.9;249.2;50.04;952;2758.8
14-09-04;10:57;38.5;272.3;3.9;249.2;50.04;972;2758.8
14-09-04;11:00;38.6;264.4;4.0;248.2;50.05;983;2758.9
14-09-04;11:03;38.6;265.4;3.9;248.2;50.01;979;2758.9
14-09-04;11:06;38.9;263.8;4.0;248.2;50.06;990;2759.0
14-09-04;11:09;39.0;263.8;4.1;248.2;50.05;998;2759.0
14-09-04;11:12;39.0;265.5;4.0;249.2;50.04;998;2759.1
14-09-04;11:15;39.3;268.7;4.1;249.2;50.02;1013;2759.1
14-09-04;11:18;39.2;263.5;4.1;247.3;50.02;1025;2759.2
14-09-04;11:21;39.3;265.7;4.1;248.2;50.03;1034;2759.2
14-09-04;11:24;39.4;267.6;4.1;248.2;50.03;1038;2759.3
14-09-04;11:27;39.8;264.2;4.3;248.2;50.04;1050;2759.4
14-09-04;11:30;39.7;259.2;4.3;248.2;50.03;1056;2759.4
14-09-04;11:33;39.9;263.6;4.3;249.2;50.02;1062;2759.5
14-09-04;11:36;40.0;262.0;4.2;249.2;50.01;1061;2759.5
14-09-04;11:39;39.9;256.6;4.3;249.2;50.03;1068;2759.6
14-09-04;11:42;40.1;260.0;4.3;249.2;50.03;1074;2759.6
14-09-04;11:45;40.2;262.2;4.4;249.2;50.05;1094;2759.7
14-09-04;11:48;40.4;263.6;4.4;249.2;50.04;1105;2759.7
14-09-04;11:51;40.2;262.7;4.4;249.2;50.06;1101;2759.8
14-09-04;11:54;40.7;256.7;4.4;248.2;50.04;1094;2759.8
14-09-04;11:57;40.6;252.2;4.4;248.2;50.08;1095;2759.9
14-09-04;12:00;40.6;255.3;4.4;249.2;50.06;1106;2759.9
14-09-04;12:03;40.5;261.1;4.6;247.3;50.02;1121;2760.0
14-09-04;12:06;40.5;262.6;4.6;248.2;50.02;1132;2760.1
14-09-04;12:09;41.0;258.8;4.6;249.2;50.03;1132;2760.1
14-09-04;12:12;40.8;257.9;4.6;249.2;50.05;1146;2760.2
14-09-04;12:15;40.8;261.1;4.6;250.2;50.04;1140;2760.2
14-09-04;12:18;41.2;259.8;4.6;249.2;50.05;1141;2760.3
14-09-04;12:21;41.3;263.0;4.7;249.2;50.03;1144;2760.3
14-09-04;12:24;41.3;259.8;4.7;249.2;50.07;1152;2760.4
14-09-04;12:27;41.3;263.5;4.7;248.2;50.02;1158;2760.5
14-09-04;12:30;41.0;260.5;4.7;249.2;50.03;1152;2760.5
14-09-04;12:33;41.3;264.2;4.6;249.2;50.02;1138;2760.6
14-09-04;12:36;41.5;255.6;4.6;248.2;50.04;1148;2760.6
14-09-04;12:39;41.6;261.3;4.7;249.2;50.03;1155;2760.7
14-09-04;12:42;41.5;256.3;4.7;249.2;50.06;1158;2760.7
14-09-04;12:45;41.5;257.6;4.7;250.2;50.07;1159;2760.8
14-09-04;12:48;41.4;259.2;4.7;248.2;50.07;1164;2760.9
14-09-04;12:51;41.5;255.6;4.7;249.2;50.05;1165;2760.9
14-09-04;12:54;41.6;259.1;4.6;249.2;50.02;1157;2761.0
14-09-04;12:57;41.6;258.2;4.7;248.2;50.05;1155;2761.0
14-09-04;13:00;41.7;251.8;4.6;248.2;50.01;1138;2761.1
14-09-04;13:03;41.6;249.9;4.7;249.2;49.99;1142;2761.1
14-09-04;13:06;41.9;255.7;4.6;250.2;50.01;1137;2761.2
14-09-04;13:09;42.0;256.9;4.6;249.2;50.02;1138;2761.3
14-09-04;13:12;42.1;254.0;4.7;249.2;50.03;1152;2761.3
14-09-04;13:15;42.0;258.1;4.7;249.2;50.03;1164;2761.4
14-09-04;13:18;42.0;254.1;4.7;251.1;50.08;1151;2761.4
14-09-04;13:21;41.9;256.2;4.6;250.2;50.03;1146;2761.5
14-09-04;13:24;42.1;253.4;4.6;249.2;50.02;1146;2761.5
14-09-04;13:27;41.9;254.0;4.6;249.2;50.02;1141;2761.6
14-09-04;13:30;41.9;253.1;4.6;249.2;50.02;1135;2761.7
14-09-04;13:33;42.0;249.7;4.6;249.2;50.01;1142;2761.7
14-09-04;13:36;41.9;253.2;4.6;249.2;50.02;1136;2761.8
14-09-04;13:39;42.0;254.1;4.6;249.2;50.00;1148;2761.8
14-09-04;13:42;42.0;255.6;4.6;250.2;50.03;1151;2761.9
14-09-04;13:45;42.0;254.5;4.6;249.2;50.03;1144;2761.9
14-09-04;13:48;42.1;256.2;4.6;248.2;50.02;1134;2762.0
14-09-04;13:51;42.2;256.6;4.6;250.2;50.05;1132;2762.1
14-09-04;13:54;42.1;255.3;4.5;249.2;50.06;1125;2762.1
14-09-04;13:57;42.1;250.7;4.4;249.2;50.05;1115;2762.2
14-09-04;14:00;42.2;252.5;4.6;250.2;50.05;1124;2762.2
14-09-04;14:03;42.1;252.5;4.6;249.2;50.01;1116;2762.3
14-09-04;14:06;42.1;254.0;4.6;251.1;50.04;1115;2762.3
14-09-04;14:09;42.0;254.4;4.5;249.2;50.02;1113;2762.4
14-09-04;14:12;42.0;257.3;4.4;249.2;50.03;1104;2762.4
14-09-04;14:15;41.9;257.2;4.5;247.3;50.04;1095;2762.5
14-09-04;14:18;42.0;255.6;4.4;249.2;50.05;1091;2762.6
14-09-04;14:21;42.2;252.8;4.3;249.2;50.03;1078;2762.6
14-09-04;14:24;42.1;250.0;4.4;249.2;50.03;1081;2762.7
14-09-04;14:27;42.0;256.0;4.5;248.2;50.00;1083;2762.7
14-09-04;14:30;41.9;253.5;4.4;248.2;50.03;1076;2762.8
14-09-04;14:33;42.0;255.0;4.3;249.2;50.00;1077;2762.8
14-09-04;14:36;42.0;256.3;4.3;249.2;50.02;1078;2762.9
14-09-04;14:39;41.9;254.1;4.2;247.3;50.02;1067;2762.9
14-09-04;14:42;42.0;255.9;4.4;249.2;50.04;1069;2763.0
14-09-04;14:45;41.9;254.4;4.3;248.2;50.06;1057;2763.0
14-09-04;14:48;41.9;256.0;4.2;249.2;50.07;1051;2763.1
14-09-04;14:51;41.9;253.8;4.3;248.2;50.05;1043;2763.1
14-09-04;14:54;41.9;255.1;4.2;249.2;50.05;1042;2763.2
14-09-04;14:57;41.5;258.5;4.2;248.2;50.07;1026;2763.2
14-09-04;15:00;41.9;252.3;4.2;250.2;50.08;1024;2763.3
14-09-04;15:03;41.7;256.6;4.1;249.2;50.01;1020;2763.3
14-09-04;15:06;41.9;260.0;4.1;249.2;50.06;1011;2763.4
14-09-04;15:09;41.5;262.2;4.0;249.2;50.03;1002;2763.4
14-09-04;15:12;41.5;258.9;4.0;249.2;50.02;990;2763.5
14-09-04;15:15;41.4;255.6;3.9;249.2;50.02;980;2763.5
14-09-04;15:18;41.3;260.8;4.0;249.2;50.03;983;2763.6
14-09-04;15:21;41.2;258.6;3.9;249.2;50.05;978;2763.6
14-09-04;15:24;41.4;258.9;3.9;249.2;50.01;965;2763.7
14-09-04;15:27;41.3;259.4;3.9;249.2;50.02;963;2763.7
14-09-04;15:30;41.0;2.5;3.8;249.2;50.05;962;2763.8
14-09-04;15:33;41.3;258.3;3.8;251.1;50.05;940;2763.8
14-09-04;15:36;40.9;257.8;3.7;247.3;50.04;926;2763.9
14-09-04;15:39;40.9;252.2;3.7;246.3;50.06;912;2763.9
14-09-04;15:42;40.9;262.7;3.8;245.3;50.03;915;2764.0
14-09-04;15:45;40.8;259.2;3.8;243.4;50.02;911;2764.0
14-09-04;15:48;40.8;262.2;3.7;248.2;50.03;900;2764.1
14-09-04;15:51;40.7;265.2;3.5;249.2;50.03;886;2764.1
14-09-04;15:54;40.5;266.8;3.5;247.3;50.06;872;2764.2
14-09-04;15:57;40.5;263.0;3.5;249.2;50.07;865;2764.2
14-09-04;16:00;40.5;260.3;3.4;248.2;50.06;847;2764.2
14-09-04;16:03;40.4;263.2;3.4;248.2;50.06;834;2764.3
14-09-04;16:06;40.2;265.1;3.3;249.2;50.07;821;2764.3
14-09-04;16:09;40.0;257.5;3.3;248.2;50.04;810;2764.4
14-09-04;16:12;40.2;266.4;3.3;248.2;50.02;797;2764.4
14-09-04;16:15;39.9;262.3;3.2;248.2;50.02;786;2764.4
14-09-04;16:18;39.9;260.1;3.2;247.3;50.02;772;2764.5
14-09-04;16:21;39.7;266.6;3.2;247.3;50.04;762;2764.5
14-09-04;16:24;39.8;264.6;3.1;248.2;50.02;753;2764.6
14-09-04;16:27;39.7;267.1;3.0;248.2;49.99;743;2764.6
14-09-04;16:30;39.5;269.8;3.0;248.2;50.01;731;2764.6
14-09-04;16:33;39.4;271.8;2.9;247.3;50.03;717;2764.7
14-09-04;16:36;39.2;270.8;3.0;248.2;50.02;688;2764.7
14-09-04;16:39;39.3;267.4;2.8;247.3;50.01;688;2764.7
14-09-04;16:42;39.2;266.3;2.7;247.3;50.03;673;2764.8
14-09-04;16:45;39.1;267.6;2.7;247.3;50.03;655;2764.8
14-09-04;16:48;38.7;264.9;2.7;247.3;50.04;644;2764.8
14-09-04;16:51;38.7;268.2;2.5;246.3;50.03;626;2764.9
14-09-04;16:54;38.6;266.1;2.4;248.2;50.03;607;2764.9
14-09-04;16:57;38.5;269.9;2.5;248.2;50.05;603;2764.9
14-09-04;17:00;38.4;267.7;2.3;248.2;50.08;584;2765.0
14-09-04;17:03;38.4;275.6;2.3;248.2;50.08;568;2765.0
14-09-04;17:06;38.3;274.9;2.2;247.3;50.07;552;2765.0
14-09-04;17:09;38.2;269.6;2.1;248.2;50.07;534;2765.0
14-09-04;17:12;38.0;273.7;2.2;247.3;50.03;519;2765.1
14-09-04;17:15;38.2;270.4;2.0;247.3;50.02;502;2765.1
14-09-04;17:18;37.9;278.6;2.0;248.2;50.02;488;2765.1
14-09-04;17:21;37.9;278.1;1.9;247.3;50.04;472;2765.1
14-09-04;17:24;37.6;274.0;1.9;247.3;50.04;454;2765.2
14-09-04;17:27;37.5;276.7;1.7;247.3;50.03;439;2765.2
14-09-04;17:30;37.5;277.4;1.8;247.3;50.04;421;2765.2
14-09-04;17:33;37.1;278.4;1.6;248.2;50.04;407;2765.2
14-09-04;17:36;37.2;278.1;1.7;248.2;50.06;389;2765.2
14-09-04;17:39;37.2;277.1;1.5;247.3;50.06;372;2765.3
14-09-04;17:42;37.2;279.7;1.5;247.3;50.03;356;2765.3
14-09-04;17:45;37.0;280.5;1.4;247.3;50.03;337;2765.3
14-09-04;17:48;36.8;277.4;1.4;246.3;50.05;319;2765.3
14-09-04;17:51;36.5;276.5;1.2;246.3;50.05;301;2765.3
14-09-04;17:54;36.4;275.0;1.2;247.3;50.02;282;2765.4
14-09-04;17:57;36.5;278.0;1.1;247.3;50.05;265;2765.4
14-09-04;18:00;36.3;282.8;1.0;247.3;50.06;245;2765.4
14-09-04;18:03;36.2;275.5;1.0;247.3;50.06;230;2765.4
14-09-04;18:06;36.1;279.1;0.9;248.2;50.04;213;2765.4
14-09-04;18:09;36.1;277.2;0.8;247.3;50.03;197;2765.4
14-09-04;18:12;35.6;278.7;0.8;246.3;50.03;180;2765.4
14-09-04;18:15;35.5;278.9;0.7;246.3;50.03;161;2765.4
14-09-04;18:18;35.6;274.2;0.7;246.3;50.03;148;2765.4
14-09-04;18:21;35.5;272.0;0.6;247.3;50.03;133;2765.4
14-09-04;18:24;35.4;277.8;0.5;246.3;50.05;120;2765.4
14-09-04;18:27;35.2;274.2;0.5;246.3;50.02;105;2765.5
14-09-04;18:30;35.2;270.7;0.4;247.3;50.00;91;2765.5
14-09-04;18:33;35.2;279.7;0.4;247.3;50.05;77;2765.5
14-09-04;18:36;34.8;273.3;0.4;246.3;50.04;64;2765.5
14-09-04;18:39;34.7;274.3;0.3;246.3;50.04;52;2765.5
14-09-04;18:42;34.5;261.9;0.2;246.3;50.01;43;2765.5
14-09-04;18:45;34.5;267.6;0.1;246.3;50.03;32;2765.5
14-09-04;18:48;34.1;258.3;0.1;246.3;50.02;22;2765.5
14-09-04;18:51;34.1;249.4;0.1;245.3;50.02;15;2765.5
14-09-04;18:54;34.0;241.6;0.0;246.3;50.00;8;2765.5
14-09-04;18:57;33.9;243.1;0.0;246.3;50.05;3;2765.5
14-09-04;19:00;33.7;219.1;0.0;246.3;50.07;0;2765.5
14-09-04;19:03;33.4;234.9;0.0;246.3;50.06;0;2765.5
14-09-04;19:06;33.3;266.6;0.0;246.3;50.03;0;2765.5
14-09-04;19:09;33.2;249.9;0.0;246.3;50.04;0;2765.5
14-09-04;19:12;33.1;230.5;0.0;245.3;50.03;0;2765.5
14-09-04;19:15;33.0;206.3;0.0;246.3;50.05;0;2765.5
14-09-04;19:18;32.9;178.4;0.0;245.3;50.05;0;2765.5
14-09-04;19:21;32.7;148.0;0.0;245.3;50.03;0;2765.5
14-09-04;19:24;32.6;117.0;0.0;246.3;50.02;0;2765.5
14-09-05;06:39;25.3;281.1;0.1;245.3;50.03;15;2765.5
14-09-05;06:42;25.7;261.1;0.1;246.3;50.03;18;2765.5
14-09-05;06:45;25.7;265.5;0.1;244.3;50.02;19;2765.5
14-09-05;06:48;26.1;269.3;0.1;245.3;49.98;21;2765.5
14-09-05;06:51;26.4;262.6;0.1;247.3;49.99;23;2765.5
14-09-05;06:54;26.4;267.7;0.1;247.3;50.00;24;2765.5
14-09-05;06:57;27.5;262.9;0.1;246.3;50.04;25;2765.5
14-09-05;07:00;27.5;267.4;0.1;247.3;50.08;27;2765.5
14-09-05;07:03;27.9;272.6;0.1;245.3;50.08;27;2765.5
14-09-05;07:06;27.9;269.3;0.1;246.3;50.09;30;2765.5
14-09-05;07:09;27.9;270.4;0.1;246.3;50.03;31;2765.5
14-09-05;07:12;28.3;274.0;0.1;247.3;50.04;31;2765.5
14-09-05;07:15;28.3;272.3;0.1;247.3;50.03;32;2765.5
14-09-05;07:18;28.6;275.0;0.2;244.3;49.99;33;2765.5
14-09-05;07:21;28.6;272.0;0.1;245.3;50.02;35;2765.5
14-09-05;07:24;29.0;273.0;0.2;245.3;50.04;36;2765.5
14-09-05;07:27;29.4;281.6;0.2;244.3;50.06;37;2765.5
14-09-05;07:30;29.4;272.1;0.2;245.3;50.02;39;2765.5
14-09-05;07:33;29.7;284.4;0.2;246.3;50.05;41;2765.5
14-09-05;07:36;29.7;283.1;0.2;245.3;50.03;42;2765.5
14-09-05;07:39;30.2;285.2;0.2;244.3;50.01;44;2765.5
14-09-05;07:42;29.7;296.7;0.2;244.3;50.03;47;2765.5
14-09-05;07:45;30.2;287.4;0.2;244.3;49.99;49;2765.5
14-09-05;07:48;30.3;287.9;0.3;243.4;50.04;51;2765.5
14-09-05;07:51;30.3;298.9;0.3;244.3;50.04;53;2765.5
14-09-05;07:54;30.5;298.9;0.3;244.3;50.05;55;2765.5
14-09-05;07:57;30.4;303.2;0.3;243.4;50.05;57;2765.5
14-09-05;08:00;30.4;302.6;0.3;243.4;50.07;57;2765.5
14-09-05;08:03;30.5;302.6;0.3;243.4;50.08;60;2765.5
14-09-05;08:06;30.9;300.4;0.3;242.4;50.05;61;2765.5
14-09-05;08:09;30.7;302.4;0.3;242.4;50.04;61;2765.5
14-09-05;08:12;30.8;298.0;0.3;242.4;50.05;63;2765.5
14-09-05;08:15;30.8;301.4;0.4;243.4;50.03;68;2765.5
14-09-05;08:18;30.9;285.9;0.4;243.4;50.04;79;2765.5
14-09-05;08:21;31.1;286.3;0.5;243.4;50.03;99;2765.5
14-09-05;08:24;31.1;288.8;0.7;243.4;50.01;121;2765.6
14-09-05;08:27;31.4;290.1;0.7;243.4;50.03;144;2765.6
14-09-05;08:30;31.2;302.4;0.7;242.4;50.03;171;2765.6
14-09-05;08:33;31.5;306.7;0.8;243.4;50.06;197;2765.6
14-09-05;08:36;31.6;308.0;1.0;244.3;50.04;223;2765.6
14-09-05;08:39;31.7;310.6;1.1;243.4;50.03;251;2765.6
14-09-05;08:42;31.9;311.1;1.2;243.4;50.05;281;2765.6
14-09-05;08:45;31.9;299.4;1.3;244.3;50.05;307;2765.6
14-09-05;08:48;32.0;309.5;1.4;243.4;50.05;336;2765.6
14-09-05;08:51;32.4;304.3;1.5;244.3;50.09;364;2765.7
14-09-05;08:54;32.4;302.7;1.7;244.3;50.05;390;2765.7
14-09-05;08:57;32.7;307.7;1.7;243.4;50.04;416;2765.7
14-09-05;09:00;32.7;300.8;1.8;244.3;50.08;448;2765.7
14-09-05;09:03;33.1;301.0;1.9;243.4;50.06;478;2765.7
14-09-05;09:06;33.0;301.3;2.1;245.3;50.08;503;2765.8
14-09-05;09:09;33.3;297.8;2.2;247.3;50.03;530;2765.8
14-09-05;09:12;33.3;294.8;2.3;246.3;50.04;553;2765.8
14-09-05;09:15;33.8;291.6;2.4;246.3;50.04;576;2765.8
14-09-05;09:18;34.0;289.5;2.4;247.3;50.03;596;2765.9
14-09-05;09:21;33.9;283.3;2.5;247.3;50.04;613;2765.9
14-09-05;09:24;34.0;278.6;2.5;247.3;50.06;631;2765.9
14-09-05;09:27;34.5;283.4;2.6;247.3;50.06;651;2766.0
14-09-05;09:30;34.5;278.9;2.8;247.3;50.02;667;2766.0
14-09-05;09:33;34.6;276.7;2.7;248.2;50.05;682;2766.0
14-09-05;09:36;34.7;283.4;2.8;247.3;50.03;697;2766.1
14-09-05;09:39;35.0;279.1;2.9;247.3;50.05;713;2766.1
14-09-05;09:42;35.3;279.0;3.0;248.2;50.07;726;2766.1
14-09-05;09:45;35.3;278.6;3.0;247.3;50.05;741;2766.2
14-09-05;09:48;35.5;274.6;3.1;247.3;50.0;758;2766.2
14-09-05;09:51;35.6;277.7;3.1;247.3;50.05;774;2766.3
14-09-05;09:54;35.9;278.1;3.1;247.3;50.08;786;2766.3
14-09-05;09:57;36.0;276.8;3.3;248.2;50.05;801;2766.3
14-09-05;10:00;36.1;278.7;3.3;248.2;50.07;814;2766.4
14-09-05;10:03;36.2;279.4;3.4;248.2;50.02;825;2766.4
14-09-05;10:06;36.4;278.1;3.3;248.2;50.06;840;2766.5
14-09-05;10:09;36.5;272.3;3.4;248.2;50.06;849;2766.5
14-09-05;10:12;36.8;273.3;3.5;247.3;50.05;859;2766.5
14-09-05;10:15;36.8;275.0;3.5;248.2;50.04;871;2766.6
14-09-05;10:18;50.0;274.6;3.5;249.2;50.04;888;2766.6
14-09-05;10:21;37.1;276.4;3.7;249.2;50.05;896;2766.7
14-09-05;10:24;37.2;270.5;3.7;249.2;50.05;903;2766.7
14-09-05;10:27;37.1;272.3;3.7;248.2;50.05;913;2766.8
14-09-05;10:30;37.6;270.9;3.7;249.2;50.07;928;2766.8
14-09-05;10:33;37.8;271.4;3.8;248.2;50.04;943;2766.9
14-09-05;10:36;37.8;275.0;3.9;249.2;50.05;960;2766.9
14-09-05;10:39;37.9;269.0;4.0;248.2;50.06;965;2766.9
14-09-05;10:42;38.0;272.9;4.0;249.2;50.07;981;2767.0
14-09-05;10:45;38.3;274.2;4.1;249.2;50.01;996;2767.0
14-09-05;10:48;38.3;276.2;4.1;248.2;50.03;1004;2767.1
14-09-05;10:51;38.3;267.4;4.1;248.2;50.05;1007;2767.1
14-09-05;10:54;38.6;271.8;4.1;249.2;50.03;1009;2767.2
14-09-05;10:57;38.6;271.4;4.1;249.2;50.05;1014;2767.2
14-09-05;11:00;38.5;267.1;4.1;249.2;50.02;1023;2767.3
14-09-05;11:03;39.1;270.8;4.2;249.2;50.05;1038;2767.3
