data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-09-05;11:06;39.1;270.5;4.2;249.2;50.05;1054;2767.4
14-09-05;11:09;39.2;268.3;4.3;249.2;50.03;1058;2767.5
14-09-05;11:12;39.4;269.0;4.3;250.2;50.06;1071;2767.5
14-09-05;11:15;39.4;264.6;4.3;249.2;50.04;1072;2767.6
14-09-05;11:18;39.3;270.5;4.3;249.2;50.05;1082;2767.6
14-09-05;11:21;39.5;1.8;4.4;249.2;50.04;1084;2767.7
14-09-05;11:24;39.9;270.2;4.4;249.2;50.06;1085;2767.7
14-09-05;11:27;39.8;265.7;0.0;249.2;50.06;1092;2767.8
14-09-05;11:30;39.8;262.9;4.4;249.2;50.04;1100;2767.8
14-09-05;11:33;39.8;265.4;4.4;249.2;50.03;1108;2767.9
14-09-05;11:36;40.1;267.1;4.5;250.2;50.04;1122;2767.9
14-09-05;11:39;40.4;265.2;4.6;250.2;50.04;1131;2768.0
14-09-05;11:42;40.5;260.8;4.6;251.1;50.06;1132;2768.1
14-09-05;11:45;40.5;258.5;4.6;250.2;50.04;1138;2768.1
14-09-05;11:48;40.5;263.3;4.6;249.2;50.04;1142;2768.2
14-09-05;11:51;40.5;265.1;4.7;250.2;50.05;1148;2768.2
14-09-05;11:54;40.7;262.9;4.7;249.2;50.04;1157;2768.3
14-09-05;11:57;40.6;269.8;4.7;248.2;50.07;1156;2768.3
14-09-05;12:00;40.9;257.6;4.6;249.2;50.09;1162;2768.4
14-09-05;12:03;41.0;258.3;4.7;249.2;50.05;1161;2768.5
14-09-05;12:06;41.2;263.9;4.8;249.2;50.08;1167;2768.5
14-09-05;12:09;40.8;265.7;4.7;249.2;50.05;1155;2768.6
14-09-05;12:12;40.9;261.6;4.8;249.2;50.03;1170;2768.6
14-09-05;12:15;41.4;261.3;4.7;249.2;50.08;1157;2768.7
14-09-05;12:18;41.4;263.0;4.7;249.2;50.07;1174;2768.7
14-09-05;12:21;41.5;260.3;4.7;249.2;50.06;1175;2768.8
14-09-05;12:24;41.5;261.9;4.7;248.2;50.07;1174;2768.9
14-09-05;12:27;41.6;253.4;4.7;249.2;50.06;1177;2768.9
14-09-05;12:30;41.6;260.3;4.7;249.2;50.09;1180;2769.0
14-09-05;12:33;41.7;258.8;4.7;249.2;49.99;1180;2769.0
14-09-05;12:36;41.6;258.8;4.7;249.2;50.07;1180;2769.1
14-09-05;12:39;41.7;253.7;4.8;249.2;50.04;1185;2769.2
14-09-05;12:42;41.7;255.7;4.7;250.2;50.06;1187;2769.2
14-09-05;12:45;41.9;258.2;4.8;249.2;50.07;1185;2769.3
14-09-05;12:48;42.0;257.6;4.7;250.2;50.06;1177;2769.3
14-09-05;12:51;41.7;257.3;4.8;249.2;50.06;1186;2769.4
14-09-05;12:54;42.0;255.9;4.7;250.2;50.08;1183;2769.5
14-09-05;12:57;42.0;255.9;4.8;249.2;50.05;1187;2769.5
14-09-05;13:00;42.1;255.7;4.8;250.2;50.03;1192;2769.6
14-09-05;13:03;42.0;257.0;4.8;250.2;50.02;1194;2769.6
14-09-05;13:06;42.0;250.9;4.8;249.2;50.04;1193;2769.7
14-09-05;13:09;42.3;250.7;4.8;250.2;50.05;1193;2769.7
14-09-05;13:12;42.3;254.5;4.7;250.2;50.03;1200;2769.8
14-09-05;13:15;42.2;256.3;4.8;250.2;50.02;1208;2769.9
14-09-05;13:18;42.2;250.1;4.8;250.2;50.03;1198;2769.9
14-09-05;13:21;42.1;256.4;4.7;250.2;50.05;1169;2770.0
14-09-05;13:24;42.1;261.9;4.0;250.2;50.05;972;2770.0
14-09-05;13:27;42.2;249.7;3.8;249.2;50.04;933;2770.1
14-09-05;13:30;42.1;261.7;4.0;249.2;50.04;986;2770.1
14-09-05;13:33;41.5;259.2;4.1;249.2;50.04;1029;2770.2
14-09-05;13:36;41.6;262.3;4.4;251.1;50.04;1099;2770.2
14-09-05;13:39;41.9;256.0;4.8;250.2;50.03;1195;2770.3
14-09-05;13:42;42.1;258.9;4.7;250.2;50.07;1155;2770.4
14-09-05;13:45;42.2;255.1;4.9;250.2;50.07;1205;2770.4
14-09-05;13:48;42.0;257.5;4.8;250.2;50.05;1184;2770.5
14-09-05;13:51;42.1;256.0;4.8;250.2;50.06;1182;2770.5
14-09-05;13:54;42.3;257.0;4.8;250.2;50.09;1194;2770.6
14-09-05;13:57;42.2;252.3;4.6;250.2;50.06;1169;2770.7
14-09-05;14:00;42.3;255.4;4.8;250.2;50.06;1177;2770.7
14-09-05;14:03;42.3;255.3;4.7;250.2;50.03;1172;2770.8
14-09-05;14:06;42.4;258.6;4.7;250.2;50.01;1163;2770.8
14-09-05;14:09;42.4;251.6;4.7;250.2;50.03;1164;2770.9
14-09-05;14:12;42.2;255.0;4.6;250.2;50.03;1158;2770.9
14-09-05;14:15;42.3;261.0;4.8;250.2;50.03;1176;2771.0
14-09-05;14:18;42.3;258.3;4.7;252.1;50.05;1178;2771.1
14-09-05;14:21;42.4;259.2;4.7;252.1;50.06;1162;2771.1
14-09-05;14:24;42.5;257.8;4.6;248.2;50.06;1147;2771.2
14-09-05;14:27;42.1;261.0;4.6;251.1;50.04;1139;2771.2
14-09-05;14:30;42.3;260.0;4.5;251.1;50.06;1136;2771.3
14-09-05;14:33;42.2;254.7;4.5;250.2;50.04;1114;2771.4
14-09-05;14:36;42.2;255.6;4.4;251.1;50.03;1115;2771.4
14-09-05;14:39;42.0;259.4;4.5;251.1;50.04;1108;2771.5
14-09-05;14:42;42.0;257.8;4.4;251.1;50.02;1093;2771.5
14-09-05;14:45;42.0;254.0;4.5;251.1;50.04;1102;2771.6
14-09-05;14:48;41.7;262.0;4.4;251.1;50.05;1098;2771.6
14-09-05;14:51;42.0;260.4;4.3;250.2;50.03;1096;2771.7
14-09-05;14:54;42.0;266.0;4.4;251.1;50.06;1093;2771.7
14-09-05;14:57;42.0;261.9;4.3;251.1;50.06;1089;2771.8
14-09-05;15:00;42.0;261.9;4.3;251.1;50.05;1083;2771.8
14-09-05;15:03;42.0;265.8;4.3;248.2;50.01;1057;2771.9
14-09-05;15:06;42.0;259.8;4.3;248.2;50.00;1043;2771.9
14-09-05;15:09;41.7;262.3;4.3;248.2;50.06;1039;2772.0
14-09-05;15:12;41.6;256.9;4.1;247.3;50.06;1037;2772.1
14-09-05;15:15;41.7;261.6;4.2;247.3;50.05;1017;2772.1
14-09-05;15:18;41.7;255.6;4.1;248.2;50.05;1013;2772.2
14-09-05;15:21;41.5;264.2;4.1;248.2;50.04;1009;2772.2
14-09-05;15:24;41.3;261.3;4.0;248.2;50.04;1000;2772.3
14-09-05;15:27;41.4;262.9;4.0;247.3;50.01;984;2772.3
14-09-05;15:30;41.5;262.6;3.9;248.2;50.08;976;2772.4
14-09-05;15:33;41.4;263.6;4.0;247.3;50.04;965;2772.4
14-09-05;15:36;41.3;262.2;3.8;247.3;50.04;957;2772.4
14-09-05;15:39;40.9;263.3;3.8;247.3;50.08;943;2772.5
14-09-05;15:42;40.9;266.8;3.8;248.2;50.05;932;2772.5
14-09-05;15:45;41.0;262.7;3.8;247.3;50.07;925;2772.6
14-09-05;15:48;40.9;265.2;3.7;247.3;50.05;910;2772.6
14-09-05;15:51;40.8;261.6;3.7;247.3;50.03;896;2772.7
14-09-05;15:54;40.8;268.3;3.6;247.3;50.04;886;2772.7
14-09-05;15:57;40.7;266.1;3.6;247.3;50.05;874;2772.8
14-09-05;16:00;40.8;265.8;3.4;247.3;50.04;856;2772.8
14-09-05;16:03;40.5;265.1;3.4;248.2;50.05;845;2772.9
14-09-05;16:06;40.6;267.7;3.4;248.2;50.02;835;2772.9
14-09-05;16:09;40.1;264.6;3.2;248.2;50.05;824;2772.9
14-09-05;16:12;40.2;269.9;3.3;248.2;50.03;804;2773.0
14-09-05;16:15;40.1;265.5;3.3;248.2;49.99;794;2773.0
14-09-05;16:18;40.1;267.7;3.1;248.2;50.03;778;2773.1
14-09-05;16:21;40.1;267.1;3.1;248.2;50.06;770;2773.1
14-09-05;16:24;39.9;265.5;3.0;245.3;50.05;753;2773.1
14-09-05;16:27;39.9;268.0;3.0;247.3;50.03;741;2773.2
14-09-05;16:30;39.8;262.6;2.9;248.2;50.09;724;2773.2
14-09-05;16:33;39.7;267.9;2.8;249.2;50.02;714;2773.2
14-09-05;16:36;39.4;265.8;2.8;247.3;50.06;696;2773.3
14-09-05;16:39;39.4;266.4;2.8;247.3;50.05;680;2773.3
14-09-05;16:42;39.3;268.2;2.7;247.3;50.02;664;2773.3
14-09-05;16:45;39.3;266.8;2.7;248.2;50.06;651;2773.4
14-09-05;16:48;39.2;272.6;2.7;248.2;50.03;649;2773.4
14-09-05;16:51;39.0;267.4;2.5;247.3;50.05;632;2773.4
14-09-05;16:54;39.0;267.0;2.5;247.3;50.05;617;2773.5
14-09-05;16:57;38.7;275.5;2.4;246.3;50.03;608;2773.5
14-09-05;17:00;38.9;274.2;2.4;248.2;50.03;591;2773.5
14-09-05;17:03;38.5;272.3;2.3;248.2;50.06;568;2773.6
14-09-05;17:06;38.5;272.4;2.1;248.2;50.04;545;2773.6
14-09-05;17:09;38.3;272.9;2.2;247.3;49.98;523;2773.6
14-09-05;17:12;38.3;275.2;2.1;247.3;50.02;509;2773.6
14-09-05;17:15;38.0;272.4;2.0;247.3;50.05;492;2773.7
14-09-05;17:18;38.0;274.9;2.0;247.3;50.03;472;2773.7
14-09-05;17:21;38.0;275.5;1.8;247.3;50.00;458;2773.7
14-09-05;17:24;37.8;274.9;1.8;247.3;50.01;444;2773.7
14-09-05;17:27;37.9;284.0;1.7;247.3;50.05;426;2773.8
14-09-05;17:30;37.7;277.0;1.7;246.3;50.04;414;2773.8
14-09-05;17:33;37.2;278.9;1.6;246.3;50.04;398;2773.8
14-09-05;17:36;37.4;273.4;1.5;247.3;50.05;380;2773.8
14-09-05;17:39;37.2;277.7;1.5;246.3;50.04;366;2773.8
14-09-05;17:42;37.1;279.6;1.5;247.3;50.04;350;2773.9
14-09-05;17:45;36.8;276.1;1.4;246.3;50.05;335;2773.9
14-09-05;17:48;36.9;277.4;1.3;246.3;50.03;319;2773.9
14-09-05;17:51;36.8;284.0;1.2;246.3;50.05;302;2773.9
14-09-05;17:54;36.5;281.1;1.2;247.3;50.00;285;2773.9
14-09-05;17:57;36.5;280.0;1.1;246.3;50.06;267;2773.9
14-09-05;18:00;36.5;276.7;1.0;247.3;50.07;251;2773.9
14-09-05;18:03;36.2;284.6;1.0;246.3;50.07;232;2774.0
14-09-05;18:06;36.1;275.0;0.9;247.3;50.06;214;2774.0
14-09-05;18:09;35.9;278.3;0.9;247.3;50.06;196;2774.0
14-09-05;18:12;35.7;275.9;0.8;246.3;50.03;178;2774.0
14-09-05;18:15;35.6;279.0;0.7;247.3;50.06;163;2774.0
14-09-05;18:18;35.7;277.8;0.7;246.3;50.06;148;2774.0
14-09-05;18:21;35.5;281.8;0.6;246.3;50.05;131;2774.0
14-09-05;18:24;35.4;281.1;0.6;246.3;50.04;115;2774.0
14-09-05;18:27;35.4;276.1;0.5;246.3;50.05;101;2774.0
14-09-05;18:30;35.2;278.1;0.5;246.3;50.06;87;2774.0
14-09-05;18:33;35.2;280.2;0.4;246.3;50.04;74;2774.0
14-09-05;18:36;35.0;274.0;0.4;245.3;50.03;62;2774.0
14-09-05;18:39;34.8;270.5;0.3;246.3;50.03;51;2774.0
14-09-05;18:42;34.5;266.3;0.2;244.3;50.02;41;2774.0
14-09-05;18:45;34.5;4.8;0.1;246.3;50.09;31;2774.0
14-09-05;18:48;34.4;261.0;0.1;246.3;50.04;23;2774.0
14-09-05;18:51;34.2;251.5;0.1;246.3;50.04;15;2774.0
14-09-05;18:54;34.0;249.1;0.0;246.3;50.06;10;2774.0
14-09-05;18:57;33.9;241.9;0.0;245.3;50.05;5;2774.0
14-09-05;19:00;33.7;230.7;0.0;246.3;50.10;2;2774.0
14-09-05;19:03;33.5;207.5;0.0;247.3;50.08;0;2774.0
14-09-05;19:06;33.4;252.9;0.0;245.3;50.07;0;2774.0
14-09-05;19:09;33.3;259.4;0.0;246.3;50.08;0;2774.0
14-09-05;19:12;33.2;236.5;0.0;245.3;50.05;0;2774.0
14-09-05;19:15;33.0;206.8;0.0;246.3;50.04;0;2774.0
14-09-05;19:18;32.9;156.8;0.0;245.3;50.03;0;2774.0
14-09-05;19:21;32.7;105.1;0.0;245.3;50.07;0;2774.0
14-09-06;06:54;26.4;260.5;0.1;245.3;50.05;19;2774.0
14-09-06;06:57;26.8;261.1;0.1;245.3;50.06;21;2774.0
14-09-06;07:00;26.8;272.1;0.1;244.3;50.07;23;2774.0
14-09-06;07:03;27.2;265.1;0.1;245.3;50.07;26;2774.1
14-09-06;07:06;27.5;273.1;0.1;245.3;50.06;30;2774.1
14-09-06;07:09;27.9;274.6;0.2;244.3;50.05;31;2774.1
14-09-06;07:12;27.9;269.6;0.2;244.3;50.06;36;2774.1
14-09-06;07:15;28.6;270.8;0.2;244.3;50.03;42;2774.1
14-09-06;07:18;29.0;268.6;0.2;246.3;50.01;47;2774.1
14-09-06;07:21;29.0;279.0;0.3;245.3;50.04;51;2774.1
14-09-06;07:24;29.4;284.7;0.3;246.3;50.04;56;2774.1
14-09-06;07:27;30.1;273.1;0.3;247.3;50.05;57;2774.1
14-09-06;07:30;30.1;279.6;0.3;248.2;50.03;60;2774.1
14-09-06;07:33;30.3;285.3;0.4;247.3;50.05;64;2774.1
14-09-06;07:36;30.3;283.0;0.4;247.3;50.02;65;2774.1
14-09-06;07:39;30.3;295.6;0.4;246.3;50.03;69;2774.1
14-09-06;07:42;30.7;285.4;0.4;247.3;50.03;73;2774.1
14-09-06;07:45;30.7;288.8;0.4;247.3;50.02;78;2774.1
14-09-06;07:48;30.8;298.3;0.4;247.3;50.03;81;2774.1
14-09-06;07:51;30.7;301.1;0.4;246.3;50.04;82;2774.1
14-09-06;07:54;30.9;306.1;0.5;247.3;50.01;84;2774.1
14-09-06;07:57;30.8;306.5;0.4;247.3;50.02;87;2774.1
14-09-06;08:00;31.2;302.4;0.5;246.3;50.03;90;2774.1
14-09-06;08:03;31.2;304.9;0.5;245.3;50.06;91;2774.1
14-09-06;08:06;31.1;306.4;0.4;245.3;50.05;94;2774.1
14-09-06;08:09;31.4;308.7;0.5;246.3;50.06;95;2774.1
14-09-06;08:12;31.5;314.2;0.4;245.3;50.05;97;2774.1
14-09-06;08:15;31.4;305.8;0.5;246.3;50.06;102;2774.1
14-09-06;08:18;31.2;291.3;0.6;246.3;50.02;115;2774.1
14-09-06;08:21;31.5;290.0;0.7;247.3;50.04;132;2774.1
14-09-06;08:24;31.7;295.1;0.6;246.3;50.03;148;2774.1
14-09-06;08:27;31.8;296.7;0.7;246.3;50.04;166;2774.2
14-09-06;08:30;31.7;308.6;0.8;246.3;50.03;185;2774.2
14-09-06;08:33;32.0;314.5;0.8;247.3;50.01;203;2774.2
14-09-06;08:36;32.2;308.9;0.9;246.3;50.07;223;2774.2
14-09-06;08:39;32.3;310.2;1.0;247.3;50.05;241;2774.2
14-09-06;08:42;32.2;301.6;1.1;246.3;50.04;266;2774.2
14-09-06;08:45;32.6;308.6;1.3;246.3;50.02;292;2774.2
14-09-06;08:48;32.6;305.8;1.3;247.3;50.04;316;2774.2
14-09-06;08:51;32.6;302.4;1.4;247.3;50.06;337;2774.3
14-09-06;08:54;33.1;305.7;1.5;247.3;50.03;360;2774.3
14-09-06;08:57;33.1;302.1;1.6;245.3;50.06;393;2774.3
14-09-06;09:00;33.1;301.1;1.7;247.3;50.06;412;2774.3
14-09-06;09:03;33.2;301.1;1.8;247.3;50.08;440;2774.3
14-09-06;09:06;33.4;293.5;1.9;247.3;50.05;467;2774.4
14-09-06;09:09;33.7;293.7;2.0;247.3;50.07;486;2774.4
14-09-06;09:12;33.8;290.3;2.0;247.3;50.04;508;2774.4
14-09-06;09:15;33.9;289.1;2.1;247.3;50.04;523;2774.4
14-09-06;09:18;34.1;290.0;2.2;247.3;50.02;544;2774.5
14-09-06;09:21;34.2;281.5;2.3;247.3;50.02;564;2774.5
14-09-06;09:24;34.4;283.7;2.4;248.2;50.02;584;2774.5
14-09-06;09:27;34.6;281.2;2.4;247.3;50.02;600;2774.5
14-09-06;09:30;34.8;283.7;2.5;247.3;50.02;616;2774.6
14-09-06;09:33;35.0;275.5;2.6;248.2;50.03;631;2774.6
14-09-06;09:36;35.0;277.4;2.6;249.2;50.03;646;2774.6
14-09-06;09:39;35.3;279.3;2.7;248.2;50.05;662;2774.7
14-09-06;09:42;35.4;280.2;2.7;249.2;50.03;677;2774.7
14-09-06;09:45;35.5;277.5;2.8;248.2;50.04;692;2774.7
14-09-06;09:48;35.9;273.9;2.9;248.2;50.04;708;2774.8
14-09-06;09:51;35.7;278.4;2.9;247.3;50.02;719;2774.8
14-09-06;09:54;35.9;275.3;3.0;248.2;50.05;736;2774.8
14-09-06;09:57;36.0;277.0;3.0;248.2;50.05;745;2774.9
14-09-06;10:00;36.4;277.0;3.0;248.2;50.09;754;2774.9
14-09-06;10:03;36.3;277.1;3.0;248.2;50.09;764;2775.0
14-09-06;10:06;36.3;273.1;3.1;249.2;50.06;774;2775.0
14-09-06;10:09;36.7;272.6;3.1;249.2;50.06;786;2775.0
14-09-06;10:12;36.7;270.4;3.1;249.2;50.06;792;2775.1
14-09-06;10:15;36.7;264.5;3.3;248.2;50.09;802;2775.1
14-09-06;10:18;37.0;266.8;3.3;249.2;50.06;817;2775.2
14-09-06;10:21;37.0;271.5;3.4;248.2;50.02;835;2775.2
14-09-06;10:24;37.1;271.5;3.5;249.2;50.03;844;2775.2
14-09-06;10:27;37.2;270.8;3.5;248.2;50.04;862;2775.3
14-09-06;10:30;37.6;269.0;3.5;249.2;50.06;873;2775.3
14-09-06;10:33;37.7;268.7;3.5;249.2;50.05;874;2775.4
14-09-06;10:36;37.5;263.8;3.6;248.2;50.07;881;2775.4
14-09-06;10:39;37.9;265.5;3.5;248.2;50.06;893;2775.5
14-09-06;10:42;37.7;270.1;3.7;248.2;50.05;904;2775.5
14-09-06;10:45;37.8;262.7;3.6;249.2;50.02;912;2775.5
14-09-06;10:48;37.9;264.4;3.8;249.2;50.05;921;2775.6
14-09-06;10:51;38.4;263.6;3.8;249.2;50.07;932;2775.6
14-09-06;10:54;38.2;261.9;3.8;247.3;50.04;938;2775.7
14-09-06;10:57;38.6;268.3;3.8;248.2;50.07;944;2775.7
14-09-06;11:00;38.4;263.5;3.8;248.2;50.07;953;2775.8
14-09-06;11:03;38.4;261.1;3.9;249.2;50.05;963;2775.8
14-09-06;11:06;38.5;261.7;3.9;249.2;50.07;966;2775.9
14-09-06;11:09;38.7;264.9;4.0;249.2;50.06;977;2775.9
14-09-06;11:12;38.9;261.0;4.0;249.2;50.07;984;2776.0
14-09-06;11:15;38.6;262.9;4.1;249.2;50.03;994;2776.0
14-09-06;11:18;38.9;264.5;4.1;249.2;50.00;1004;2776.1
14-09-06;11:21;39.0;264.1;4.1;249.2;50.04;1014;2776.1
14-09-06;11:24;39.2;264.1;4.2;249.2;50.06;1028;2776.2
14-09-06;11:27;39.3;260.5;4.1;249.2;50.06;1031;2776.2
14-09-06;11:30;39.3;260.7;4.1;249.2;50.04;1031;2776.3
14-09-06;11:33;39.4;256.9;4.1;248.2;50.00;1034;2776.3
14-09-06;11:36;39.5;257.6;4.2;250.2;50.02;1042;2776.4
14-09-06;11:39;39.7;263.9;4.2;249.2;50.07;1044;2776.4
14-09-06;11:42;39.5;264.5;4.2;249.2;50.02;1043;2776.5
14-09-06;11:45;39.9;254.8;4.2;248.2;50.03;1054;2776.5
14-09-06;11:48;39.8;260.0;4.3;249.2;50.05;1072;2776.6
14-09-06;11:51;40.0;259.7;4.3;249.2;50.03;1077;2776.6
14-09-06;11:54;40.2;260.8;4.3;251.1;50.05;1076;2776.7
14-09-06;11:57;40.2;255.6;4.4;248.2;50.02;1071;2776.7
14-09-06;12:00;40.1;257.6;4.3;249.2;50.06;1086;2776.8
14-09-06;12:03;40.0;261.9;4.4;248.2;50.01;1093;2776.9
14-09-06;12:06;40.2;255.6;4.4;248.2;50.08;1101;2776.9
14-09-06;12:09;40.5;256.7;4.4;249.2;50.09;1098;2777.0
14-09-06;12:12;40.6;260.3;4.5;249.2;50.09;1103;2777.0
14-09-06;12:15;40.6;262.5;4.6;248.2;50.05;1118;2777.1
14-09-06;12:18;40.6;257.8;4.4;250.2;50.07;1115;2777.1
14-09-06;12:21;40.6;258.8;4.4;249.2;50.08;1122;2777.2
14-09-06;12:24;40.8;260.1;4.5;249.2;50.07;1130;2777.2
14-09-06;12:27;41.0;263.3;4.6;250.2;50.09;1141;2777.3
14-09-06;12:30;41.2;261.0;4.6;249.2;50.09;1129;2777.4
14-09-06;12:33;41.0;255.4;4.6;251.1;50.06;1126;2777.4
14-09-06;12:36;41.3;262.9;4.6;250.2;50.07;1137;2777.5
14-09-06;12:39;41.5;4.8;4.6;250.2;50.06;1140;2777.5
14-09-06;12:42;41.4;259.7;4.6;247.3;50.07;1136;2777.6
14-09-06;12:45;41.4;257.3;4.7;247.3;50.04;1131;2777.6
14-09-06;12:48;41.6;262.3;4.6;248.2;50.03;1137;2777.7
14-09-06;12:51;41.5;261.9;4.6;248.2;50.04;1122;2777.7
14-09-06;12:54;41.5;253.8;4.4;246.3;50.03;1119;2777.8
14-09-06;12:57;41.7;255.6;4.6;248.2;50.07;1123;2777.9
14-09-06;13:00;41.6;260.8;4.7;248.2;50.03;1140;2777.9
14-09-06;13:03;41.9;256.7;4.6;248.2;50.03;1138;2778.0
14-09-06;13:06;41.9;256.7;4.6;248.2;50.05;1127;2778.0
14-09-06;13:09;41.7;257.8;4.6;248.2;50.05;1134;2778.1
14-09-06;13:12;41.7;257.6;4.6;250.2;50.05;1141;2778.1
14-09-06;13:15;41.7;258.3;4.6;248.2;50.04;1123;2778.2
14-09-06;13:18;41.7;254.7;4.6;249.2;50.05;1133;2778.3
14-09-06;13:21;42.0;258.3;4.6;248.2;50.08;1130;2778.3
14-09-06;13:24;42.1;253.1;4.6;248.2;50.08;1130;2778.4
14-09-06;13:27;42.1;254.5;4.6;250.2;50.06;1136;2778.4
14-09-06;13:30;42.1;255.4;4.5;248.2;50.09;1123;2778.5
14-09-06;13:33;42.0;255.3;4.4;250.2;50.04;1119;2778.5
14-09-06;13:36;42.0;253.4;4.6;250.2;50.06;1132;2778.6
14-09-06;13:39;41.9;253.7;4.4;249.2;50.06;1119;2778.6
14-09-06;13:42;41.9;258.9;4.6;248.2;50.04;1127;2778.7
14-09-06;13:45;42.0;248.8;4.6;249.2;50.07;1114;2778.8
14-09-06;13:48;41.7;252.8;4.6;249.2;50.07;1126;2778.8
14-09-06;13:51;42.0;247.7;4.6;249.2;50.08;1127;2778.9
14-09-06;13:54;42.0;253.2;4.4;248.2;50.08;1104;2778.9
14-09-06;13:57;42.0;235.8;4.4;249.2;50.08;1104;2779.0
14-09-06;14:00;41.7;233.6;4.4;249.2;50.07;1092;2779.0
14-09-06;14:03;41.3;243.6;1.8;246.3;50.03;438;2779.1
14-09-06;14:06;41.4;254.8;4.1;248.2;50.05;1031;2779.1
14-09-06;14:09;41.7;256.6;4.7;248.2;50.04;1172;2779.2
14-09-06;14:12;41.5;250.6;2.9;246.3;50.06;693;2779.2
14-09-06;14:15;40.7;252.8;1.9;245.3;50.01;448;2779.2
14-09-06;14:18;40.8;256.4;2.9;248.2;50.02;709;2779.3
14-09-06;14:21;41.2;257.6;4.9;249.2;10.05;1213;2779.3
14-09-06;14:24;41.3;258.1;4.9;249.2;50.03;1212;2779.4
14-09-06;14:27;41.6;257.2;4.5;247.3;50.03;1128;2779.5
14-09-06;14:30;41.5;253.4;4.8;247.3;50.08;1171;2779.5
14-09-06;14:33;41.6;252.2;4.6;248.2;50.09;1132;2779.6
14-09-06;14:36;41.3;217.5;3.5;248.2;50.06;871;2779.6
14-09-06;14:39;40.9;247.2;2.6;246.3;50.09;650;2779.6
14-09-06;14:42;41.0;262.5;4.7;249.2;50.05;1172;2779.7
14-09-06;14:45;41.3;253.7;4.6;249.2;50.05;1138;2779.8
14-09-06;14:48;41.5;253.7;4.6;248.2;50.03;1129;2779.8
14-09-06;14:51;41.0;239.7;3.9;247.3;50.06;976;2779.9
14-09-06;14:54;40.9;250.6;3.9;247.3;50.06;964;2779.9
14-09-06;14:57;40.9;262.2;2.1;246.3;50.05;534;2779.9
14-09-06;15:00;40.1;262.2;2.9;247.3;50.07;720;2780.0
14-09-06;15:03;40.8;259.2;4.3;249.2;50.03;1093;2780.0
14-09-06;15:06;41.0;257.2;4.0;250.2;50.03;978;2780.1
14-09-06;15:09;40.9;253.5;4.0;249.2;50.01;994;2780.1
14-09-06;15:12;40.8;250.9;3.8;248.2;50.02;950;2780.2
14-09-06;15:15;40.9;252.9;3.8;247.3;50.05;935;2780.2
14-09-06;15:18;40.9;251.6;3.7;247.3;50.03;925;2780.3
14-09-06;15:21;40.9;255.9;3.7;247.3;50.04;912;2780.3
14-09-06;15:24;40.8;256.6;3.6;246.3;50.04;889;2780.3
14-09-06;15:27;40.5;257.0;3.7;247.3;50.04;897;2780.4
14-09-06;15:30;40.6;255.7;3.5;247.3;50.04;884;2780.4
14-09-06;15:33;40.6;258.3;3.5;248.2;50.04;878;2780.5
14-09-06;15:36;40.6;262.3;3.5;246.3;50.06;869;2780.5
14-09-06;15:39;40.2;262.2;3.5;246.3;50.09;860;2780.6
14-09-06;15:42;40.2;258.2;3.4;246.3;50.05;847;2780.6
14-09-06;15:45;40.4;257.9;3.4;246.3;50.02;840;2780.6
14-09-06;15:48;40.4;260.7;3.4;246.3;50.03;840;2780.7
14-09-06;15:51;40.2;258.3;3.2;248.2;50.06;806;2780.7
14-09-06;15:54;40.1;266.4;3.4;247.3;50.07;817;2780.8
14-09-06;15:57;40.2;257.8;3.4;246.3;50.04;815;2780.8
14-09-06;16:00;40.0;263.9;3.3;246.3;50.02;812;2780.9
14-09-06;16:03;40.2;257.5;3.3;247.3;50.06;799;2780.9
14-09-06;16:06;39.7;252.5;2.9;247.3;50.00;730;2780.9
14-09-06;16:09;39.4;258.2;1.4;245.3;50.02;344;2781.0
14-09-06;16:12;38.9;232.7;2.2;247.3;50.00;535;2781.0
14-09-06;16:15;39.0;281.8;3.2;247.3;50.02;792;2781.0
14-09-06;16:18;38.9;244.3;2.1;247.3;50.03;499;2781.0
14-09-06;16:21;38.4;262.7;1.6;244.3;50.01;381;2781.0
14-09-06;16:24;38.7;273.4;3.1;246.3;50.02;779;2781.1
14-09-06;16:27;38.7;268.0;3.0;246.3;50.03;740;2781.1
14-09-06;16:30;38.5;256.9;2.1;246.3;50.05;533;2781.1
14-09-06;16:33;39.0;266.1;2.9;246.3;50.03;701;2781.2
14-09-06;16:36;38.6;270.1;2.7;246.3;50.04;694;2781.2
14-09-06;16:39;38.7;265.7;2.7;247.3;50.04;658;2781.3
14-09-06;16:42;38.9;262.0;2.4;245.3;50.01;598;2781.3
14-09-06;16:45;38.5;267.0;2.4;246.3;50.06;582;2781.3
14-09-06;16:48;38.5;268.7;2.4;245.3;50.04;581;2781.3
14-09-06;16:51;38.3;263.8;2.1;245.3;50.03;502;2781.4
14-09-06;16:54;38.2;267.1;2.2;245.3;50.05;536;2781.4
14-09-06;16:57;38.0;270.7;2.1;247.3;50.05;514;2781.4
14-09-06;17:00;38.2;270.5;1.9;246.3;50.08;475;2781.4
14-09-06;17:03;37.8;273.3;2.1;247.3;50.07;491;2781.5
14-09-06;17:06;37.8;273.4;1.9;245.3;50.05;480;2781.5
14-09-06;17:09;37.9;269.2;2.0;245.3;50.06;473;2781.5
14-09-06;17:12;37.7;273.1;1.9;245.3;50.04;443;2781.5
14-09-06;17:15;37.6;268.0;1.8;246.3;50.04;416;2781.6
14-09-06;17:18;37.5;275.9;1.7;246.3;50.04;415;2781.6
14-09-06;17:21;37.2;277.4;1.7;246.3;50.02;400;2781.6
14-09-06;17:24;37.6;275.0;1.6;246.3;50.03;381;2781.6
14-09-06;17:27;37.4;270.4;1.5;245.3;50.04;364;2781.6
14-09-06;17:30;37.1;275.8;1.5;244.3;50.01;361;2781.7
14-09-06;17:33;36.9;272.7;1.5;245.3;50.02;348;2781.7
14-09-06;17:36;36.8;274.5;1.4;244.3;50.03;332;2781.7
14-09-06;17:39;36.7;272.1;1.3;244.3;50.03;313;2781.7
14-09-06;17:42;36.7;276.8;1.3;246.3;50.03;295;2781.7
14-09-06;17:45;36.7;272.7;1.1;245.3;50.03;252;2781.7
14-09-06;17:48;36.4;276.2;1.0;245.3;50.03;241;2781.7
14-09-06;17:51;36.5;268.2;1.1;245.3;50.06;236;2781.8
14-09-06;17:54;36.4;273.0;1.0;244.3;50.07;237;2781.8
14-09-06;17:57;36.1;271.5;1.0;245.3;50.03;223;2781.8
14-09-06;18:00;36.2;275.5;0.9;245.3;50.07;204;2781.8
14-09-06;18:03;35.7;268.7;0.8;245.3;50.10;187;2781.8
14-09-06;18:06;35.7;277.1;0.7;245.3;50.07;166;2781.8
14-09-06;18:09;35.6;264.1;0.7;245.3;50.06;149;2781.8
14-09-06;18:12;35.5;270.8;0.6;244.3;50.05;130;2781.8
14-09-06;18:15;35.5;266.6;0.4;244.3;50.09;86;2781.8
14-09-06;18:18;35.3;267.0;0.4;244.3;50.06;71;2781.8
14-09-06;18:21;35.0;272.1;0.5;243.4;50.06;88;2781.8
14-09-06;18:24;35.2;268.9;0.4;245.3;50.05;85;2781.8
14-09-06;18:27;34.7;267.7;0.4;245.3;50.04;77;2781.8
14-09-06;18:30;34.7;263.6;0.3;246.3;50.04;62;2781.9
14-09-06;18:33;34.5;262.9;0.3;245.3;50.02;54;2781.9
14-09-06;18:36;34.5;261.3;0.2;243.4;50.04;47;2781.9
14-09-06;18:39;34.5;256.7;0.2;244.3;50.04;36;2781.9
14-09-06;18:42;34.2;260.0;0.1;244.3;50.06;28;2781.9
14-09-06;18:45;34.0;249.3;0.1;245.3;50.04;19;2781.9
14-09-06;18:48;34.1;249.1;0.1;244.3;50.02;12;2781.9
14-09-06;18:51;33.9;240.9;0.0;245.3;50.05;6;2781.9
14-09-06;18:54;33.8;241.8;0.0;244.3;50.04;2;2781.9
14-09-06;18:57;33.5;203.6;0.0;243.4;50.03;0;2781.9
14-09-06;19:00;33.3;173.4;0.0;243.4;50.10;0;2781.9
14-09-06;19:03;33.2;105.3;0.0;243.4;50.08;0;2781.9
14-09-07;06:39;25.3;254.0;0.1;242.4;50.07;20;2781.9
14-09-07;06:42;26.8;272.3;0.1;242.4;50.05;27;2781.9
14-09-07;06:45;27.2;273.7;0.2;247.3;50.07;36;2781.9
14-09-07;06:48;27.2;279.7;0.2;245.3;50.06;43;2781.9
14-09-07;06:51;27.2;271.8;0.2;245.3;50.04;46;2781.9
14-09-07;06:54;27.5;273.0;0.2;244.3;50.03;44;2781.9
14-09-07;06:57;28.3;271.5;0.2;245.3;50.04;41;2781.9
14-09-07;07:00;27.9;279.3;0.2;245.3;50.07;40;2781.9
14-09-07;07:03;27.9;270.9;0.2;245.3;50.08;41;2781.9
14-09-07;07:06;28.3;267.9;0.2;245.3;50.05;37;2781.9
14-09-07;07:09;29.4;270.5;0.2;245.3;50.06;39;2781.9
14-09-07;07:12;29.7;269.2;0.2;245.3;50.06;35;2781.9
14-09-07;07:15;29.4;275.6;0.2;245.3;50.05;37;2781.9
14-09-07;07:18;29.7;270.4;0.2;245.3;50.03;39;2781.9
14-09-07;07:21;30.1;263.6;0.2;245.3;50.03;44;2781.9
14-09-07;07:24;30.2;277.1;0.3;245.3;50.03;49;2781.9
14-09-07;07:27;30.3;282.7;0.3;246.3;50.05;55;2781.9
14-09-07;07:30;30.4;279.9;0.4;245.3;50.04;61;2781.9
14-09-07;07:33;30.3;285.2;0.3;246.3;50.07;59;2781.9
14-09-07;07:36;30.7;286.3;0.3;245.3;50.04;55;2781.9
14-09-07;07:39;30.4;276.1;0.2;246.3;50.05;50;2781.9
14-09-07;07:42;30.5;281.5;0.3;247.3;50.04;54;2781.9
14-09-07;07:45;30.7;285.9;0.4;248.2;50.09;82;2781.9
14-09-07;07:48;30.9;287.1;0.4;246.3;50.04;85;2781.9
14-09-07;07:51;30.9;292.5;0.5;246.3;50.04;103;2781.9
14-09-07;07:54;31.2;305.1;0.5;246.3;50.04;132;2781.9
14-09-07;07:57;31.2;306.0;0.7;246.3;50.05;147;2781.9
14-09-07;08:00;31.4;297.8;0.6;247.3;50.06;133;2781.9
14-09-07;08:03;31.4;302.7;0.6;245.3;50.06;125;2781.9
14-09-07;08:06;31.6;298.0;0.5;245.3;50.07;103;2782.0
14-09-07;08:09;31.5;295.6;0.4;245.3;50.08;104;2782.0
14-09-07;08:12;31.5;280.2;0.4;246.3;50.03;88;2782.0
14-09-07;08:15;31.5;284.0;0.5;245.3;50.05;110;2782.0
14-09-07;08:18;31.7;307.3;0.7;246.3;50.04;166;2782.0
14-09-07;08:21;31.9;313.0;0.8;246.3;50.04;214;2782.0
14-09-07;08:24;31.9;306.4;0.9;246.3;50.04;215;2782.0
14-09-07;08:27;32.2;312.1;1.1;246.3;50.01;261;2782.0
14-09-07;08:30;32.2;305.8;1.1;246.3;50.06;256;2782.0
14-09-07;08:33;32.4;314.0;1.1;246.3;50.08;291;2782.0
14-09-07;08:36;32.3;287.8;1.2;246.3;50.05;271;2782.0
14-09-07;08:39;32.5;301.6;0.9;245.3;50.02;210;2782.1
14-09-07;08:42;32.6;295.1;0.7;245.3;50.04;148;2782.1
14-09-07;08:45;32.6;303.0;1.3;246.3;50.03;307;2782.1
14-09-07;08:48;32.9;301.6;1.4;246.3;50.03;330;2782.1
14-09-07;08:51;33.0;297.9;1.4;246.3;50.04;338;2782.1
14-09-07;08:54;33.1;298.6;1.5;244.3;50.03;366;2782.1
14-09-07;08:57;33.2;296.4;1.6;245.3;50.05;377;2782.1
14-09-07;09:00;33.4;295.3;1.5;246.3;50.06;377;2782.2
14-09-07;09:03;33.3;290.7;1.9;246.3;50.06;433;2782.2
14-09-07;09:06;33.7;287.9;1.8;246.3;50.09;434;2782.2
14-09-07;09:09;33.9;289.3;2.0;246.3;50.06;473;2782.2
14-09-07;09:12;34.1;287.8;2.1;248.2;50.04;493;2782.3
14-09-07;09:15;34.1;285.4;2.0;245.3;50.05;489;2782.3
14-09-07;09:18;34.2;280.2;2.2;246.3;50.05;520;2782.3
14-09-07;09:21;34.6;277.7;2.2;247.3;50.05;551;2782.3
14-09-07;09:24;34.7;277.1;2.3;247.3;50.03;553;2782.4
14-09-07;09:27;34.8;278.1;2.3;247.3;50.04;575;2782.4
14-09-07;09:30;34.9;275.8;2.4;246.3;50.05;595;2782.4
14-09-07;09:33;35.0;281.1;2.4;247.3;50.10;595;2782.4
14-09-07;09:36;35.3;275.2;2.6;245.3;50.01;624;2782.5
14-09-07;09:39;35.4;269.6;2.6;247.3;50.06;634;2782.5
14-09-07;09:42;35.6;273.3;2.6;247.3;50.05;648;2782.5
14-09-07;09:45;35.6;276.2;2.7;249.2;50.06;654;2782.6
14-09-07;09:48;35.9;273.9;2.7;247.3;50.05;651;2782.6
14-09-07;09:51;35.9;270.9;2.7;246.3;50.10;661;2782.6
14-09-07;09:54;36.0;273.7;2.6;246.3;50.08;636;2782.7
14-09-07;09:57;36.0;273.3;2.6;246.3;50.05;658;2782.7
14-09-07;10:00;35.9;271.5;2.8;247.3;50.05;676;2782.7
14-09-07;10:03;36.3;266.0;2.8;247.3;50.04;687;2782.8
14-09-07;10:06;36.4;270.9;2.8;247.3;50.05;686;2782.8
14-09-07;10:09;36.5;272.1;2.8;247.3;50.05;697;2782.8
14-09-07;10:12;36.5;273.3;3.0;246.3;50.00;722;2782.9
14-09-07;10:15;36.8;269.3;3.1;246.3;50.06;769;2782.9
14-09-07;10:18;36.9;269.3;3.1;247.3;50.02;767;2782.9
14-09-07;10:21;37.1;270.2;3.0;248.2;50.02;771;2783.0
14-09-07;10:24;37.2;272.1;3.1;247.3;50.05;778;2783.0
14-09-07;10:27;37.2;267.7;3.2;248.2;50.06;789;2783.1
14-09-07;10:30;37.2;267.9;3.3;247.3;50.03;821;2783.1
14-09-07;10:33;37.5;268.0;3.3;246.3;50.05;819;2783.1
14-09-07;10:36;37.6;262.5;3.3;246.3;50.08;807;2783.2
14-09-07;10:39;37.7;264.4;3.3;247.3;50.05;822;2783.2
14-09-07;10:42;37.7;264.2;3.3;247.3;50.08;825;2783.3
14-09-07;10:45;37.8;266.6;3.3;250.2;50.11;823;2783.3
14-09-07;10:48;37.9;262.5;3.4;248.2;50.06;856;2783.4
14-09-07;10:51;37.9;265.2;3.6;246.3;50.08;870;2783.4
14-09-07;10:54;38.0;259.8;3.5;247.3;50.06;886;2783.4
14-09-07;10:57;38.0;264.9;3.7;247.3;50.09;903;2783.5
14-09-07;11:00;38.4;266.7;3.6;247.3;50.08;897;2783.5
14-09-07;11:03;38.3;265.5;3.1;248.2;50.09;772;2783.6
14-09-07;11:06;38.4;260.3;3.6;247.3;50.07;892;2783.6
14-09-07;11:09;38.5;263.3;3.8;248.2;50.02;917;2783.7
14-09-07;11:12;38.7;262.9;3.7;247.3;50.07;933;2783.7
14-09-07;11:15;38.5;260.3;3.8;247.3;50.05;945;2783.7
14-09-07;11:18;39.0;262.2;3.9;247.3;50.05;950;2783.8
14-09-07;11:21;38.9;263.0;3.8;248.2;50.09;953;2783.8
14-09-07;11:24;39.2;264.6;3.9;248.2;50.06;952;2783.9
14-09-07;11:27;39.2;260.7;4.0;248.2;50.01;976;2783.9
14-09-07;11:30;39.1;261.9;4.1;247.3;50.05;991;2784.0
14-09-07;11:33;39.3;260.3;4.1;247.3;50.05;997;2784.0
14-09-07;11:36;39.7;258.3;4.1;247.3;50.07;1010;2784.1
14-09-07;11:39;39.4;261.9;4.0;247.3;50.06;989;2784.1
14-09-07;11:42;39.4;260.3;4.0;248.2;50.07;975;2784.2
14-09-07;11:45;39.8;264.6;4.0;248.2;50.06;987;2784.2
14-09-07;11:48;39.5;258.1;4.1;248.2;50.04;1000;2784.3
14-09-07;11:51;39.8;256.9;4.2;248.2;50.06;1038;2784.3
14-09-07;11:54;40.0;257.8;4.2;248.2;50.05;1037;2784.4
14-09-07;11:57;40.4;256.9;4.1;247.3;50.04;1014;2784.4
14-09-07;12:00;40.2;252.5;4.2;248.2;50.09;1054;2784.5
14-09-07;12:03;40.0;257.6;3.7;247.3;50.03;908;2784.5
14-09-07;12:06;40.2;256.7;3.8;247.3;50.08;956;2784.6
14-09-07;12:09;40.2;255.9;4.3;248.2;50.08;1039;2784.6
14-09-07;12:12;40.2;258.1;4.3;248.2;50.09;1055;2784.7
14-09-07;12:15;40.5;253.1;4.2;249.2;50.09;1038;2784.7
14-09-07;12:18;40.6;257.2;4.1;247.3;50.04;1026;2784.8
14-09-07;12:21;40.6;254.2;4.3;245.3;50.04;1065;2784.8
14-09-07;12:24;40.6;257.3;4.2;247.3;50.06;1055;2784.9
14-09-07;12:27;40.6;254.8;4.3;248.2;50.05;1067;2784.9
14-09-07;12:30;40.7;252.2;4.4;248.2;50.06;1071;2785.0
14-09-07;12:33;40.8;258.3;4.4;249.2;50.02;1079;2785.1
14-09-07;12:36;41.0;260.4;4.4;249.2;50.06;1085;2785.1
14-09-07;12:39;40.8;256.7;4.4;247.3;50.05;1084;2785.2
14-09-07;12:42;41.0;250.7;4.3;247.3;50.06;1077;2785.2
14-09-07;12:45;40.9;252.8;4.3;248.2;50.02;1067;2785.3
14-09-07;12:48;40.9;256.7;4.2;247.3;50.09;1056;2785.3
14-09-07;12:51;41.0;250.6;4.2;247.3;50.08;1033;2785.4
14-09-07;12:54;41.3;255.6;4.1;250.2;50.06;1038;2785.4
14-09-07;12:57;41.2;260.4;4.3;248.2;50.05;1039;2785.5
14-09-07;13:00;41.3;255.1;4.3;249.2;50.00;1076;2785.5
14-09-07;13:03;41.2;250.3;4.3;248.2;50.04;1063;2785.6
14-09-07;13:06;41.2;245.0;4.4;247.3;50.06;1079;2785.6
14-09-07;13:09;41.0;255.6;4.3;248.2;50.09;1088;2785.7
14-09-07;13:12;41.2;242.1;4.1;247.3;50.07;1007;2785.7
14-09-07;13:15;40.7;251.6;3.7;247.3;50.06;897;2785.8
14-09-07;13:18;41.0;261.3;4.2;249.2;50.08;1058;2785.8
14-09-07;13:21;41.2;257.0;4.5;248.2;50.04;1102;2785.9
14-09-07;13:24;41.0;256.7;4.3;248.2;50.07;1075;2785.9
14-09-07;13:27;41.3;252.2;4.5;248.2;50.09;1116;2786.0
14-09-07;13:30;41.4;251.9;4.4;248.2;50.10;1112;2786.0
14-09-07;13:33;40.8;234.6;1.8;246.3;50.05;416;2786.1
14-09-07;13:36;40.0;263.9;1.5;246.3;50.04;383;2786.1
14-09-07;13:39;39.7;265.4;1.7;247.3;50.09;410;2786.1
14-09-07;13:42;39.4;249.9;2.9;248.2;50.07;744;2786.1
14-09-07;13:45;39.5;288.2;4.2;248.2;50.07;1049;2786.2
14-09-07;13:48;40.2;257.0;4.3;247.3;50.05;1072;2786.2
14-09-07;13:51;39.7;270.2;1.9;246.3;50.05;481;2786.3
14-09-07;13:54;39.8;254.8;4.5;249.2;50.09;1123;2786.3
14-09-07;13:57;40.2;257.0;4.4;247.3;50.09;1081;2786.4
14-09-07;14:00;40.1;252.6;1.8;246.3;50.04;427;2786.4
14-09-07;14:03;39.7;266.6;1.7;247.3;50.05;431;2786.4
14-09-07;14:06;39.9;251.0;4.4;250.2;50.06;1062;2786.5
14-09-07;14:09;40.4;257.3;4.4;249.2;50.05;1073;2786.5
14-09-07;14:12;40.4;257.0;4.5;248.2;50.06;1103;2786.6
14-09-07;14:15;40.6;248.8;4.7;248.2;50.05;1140;2786.6
14-09-07;14:18;40.6;248.2;4.4;247.3;50.06;1067;2786.7
14-09-07;14:21;40.7;240.3;3.0;246.3;50.06;753;2786.7
14-09-07;14:24;40.6;255.1;4.0;247.3;50.05;1013;2786.8
14-09-07;14:27;39.5;261.1;1.4;246.3;50.09;335;2786.8
14-09-07;14:30;39.5;255.4;3.8;248.2;50.10;948;2786.8
14-09-07;14:33;39.2;265.4;1.2;246.3;50.06;296;2786.9
14-09-07;14:36;38.9;270.5;1.4;245.3;50.01;348;2786.9
14-09-07;14:39;39.1;253.2;4.0;247.3;50.06;996;2786.9
14-09-07;14:42;39.3;265.1;3.9;247.3;50.08;956;2786.9
14-09-07;14:45;39.5;251.0;2.7;247.3;50.04;716;2787.0
14-09-07;14:48;39.4;269.6;2.5;246.3;50.09;608;2787.0
14-09-07;14:51;39.5;259.4;3.6;248.2;50.08;878;2787.1
14-09-07;14:54;39.5;255.9;3.6;248.2;50.07;883;2787.1
14-09-07;14:57;39.5;258.5;3.5;247.3;50.05;882;2787.2
14-09-07;15:00;39.7;261.0;3.5;246.3;50.09;861;2787.2
14-09-07;15:03;39.4;260.4;3.5;247.3;50.06;870;2787.2
14-09-07;15:06;39.7;260.7;3.4;246.3;50.09;820;2787.3
14-09-07;15:09;39.3;250.1;2.8;246.3;50.04;683;2787.3
14-09-07;15:12;39.0;234.6;2.9;246.3;50.04;732;2787.3
14-09-07;15:15;39.4;261.4;3.7;248.2;50.04;898;2787.4
14-09-07;15:18;39.7;261.7;3.5;248.2;50.06;878;2787.4
14-09-07;15:21;39.7;258.5;3.5;248.2;50.04;857;2787.5
14-09-07;15:24;39.5;259.8;3.4;246.3;50.04;841;2787.5
14-09-07;15:27;39.7;261.0;3.5;246.3;50.05;850;2787.6
14-09-07;15:30;39.7;259.4;3.4;246.3;50.04;815;2787.6
14-09-07;15:33;39.7;258.8;3.2;246.3;50.04;781;2787.6
14-09-07;15:36;39.4;259.5;3.2;247.3;50.04;788;2787.7
14-09-07;15:39;39.5;264.5;3.3;247.3;50.07;802;2787.7
14-09-07;15:42;39.5;261.7;3.3;248.2;50.05;798;2787.8
14-09-07;15:45;39.5;261.6;3.1;248.2;50.06;775;2787.8
14-09-07;15:48;39.4;256.7;3.1;245.3;50.01;753;2787.8
14-09-07;15:51;39.4;257.6;3.0;247.3;50.03;731;2787.9
14-09-07;15:54;39.3;266.6;3.0;247.3;50.04;735;2787.9
14-09-07;15:57;39.3;258.6;3.0;247.3;50.07;726;2787.9
14-09-07;16:00;39.4;262.3;2.8;246.3;50.07;693;2788.0
14-09-07;16:03;39.3;258.9;2.7;247.3;50.07;679;2788.0
14-09-07;16:06;39.2;261.7;2.8;247.3;50.05;688;2788.1
14-09-07;16:09;39.0;259.1;2.7;245.3;50.03;671;2788.1
14-09-07;16:12;38.9;263.3;2.7;245.3;50.03;658;2788.1
14-09-07;16:15;38.9;258.2;2.6;245.3;50.02;639;2788.2
14-09-07;16:18;38.9;264.8;2.7;245.3;50.03;626;2788.2
14-09-07;16:21;38.7;267.0;2.5;245.3;50.02;611;2788.2
14-09-07;16:24;38.5;268.0;2.4;246.3;50.09;591;2788.2
14-09-07;16:27;38.6;266.1;2.4;247.3;50.01;593;2788.3
14-09-07;16:30;38.5;263.5;2.3;246.3;50.04;563;2788.3
14-09-07;16:33;38.3;268.9;2.2;245.3;50.05;530;2788.3
14-09-07;16:36;38.4;263.9;2.3;245.3;50.01;525;2788.4
14-09-07;16:39;38.2;262.0;2.2;245.3;50.05;530;2788.4
14-09-07;16:42;38.0;269.6;2.2;245.3;50.01;532;2788.4
14-09-07;16:45;37.8;266.8;2.1;245.3;50.08;511;2788.4
14-09-07;16:48;37.9;270.8;2.0;246.3;50.09;499;2788.5
14-09-07;16:51;37.8;268.5;2.0;246.3;50.05;468;2788.5
14-09-07;16:54;37.7;274.5;1.8;246.3;50.07;443;2788.5
14-09-07;16:57;37.6;269.6;1.8;245.3;50.04;435;2788.5
14-09-07;17:00;37.2;263.3;0.7;244.3;50.02;154;2788.5
14-09-07;17:03;37.2;265.8;0.8;244.3;50.05;169;2788.6
14-09-07;17:06;37.1;269.9;0.9;245.3;50.06;207;2788.6
14-09-07;17:09;36.7;280.5;0.8;245.3;50.04;185;2788.6
14-09-07;17:12;36.5;268.9;0.6;245.3;50.04;130;2788.6
14-09-07;17:15;36.4;265.4;0.6;246.3;50.05;126;2788.6
14-09-07;17:18;36.0;265.4;0.5;245.3;50.02;120;2788.6
14-09-07;17:21;36.1;270.4;0.6;245.3;50.04;120;2788.6
14-09-07;17:24;35.6;267.9;0.6;245.3;50.00;127;2788.6
14-09-07;17:27;36.0;263.0;0.6;244.3;49.98;130;2788.6
14-09-07;17:30;35.6;274.9;0.7;244.3;49.99;124;2788.6
14-09-07;17:33;35.6;273.1;0.5;243.4;50.01;119;2788.6
14-09-07;17:36;35.2;276.8;0.5;245.3;49.99;109;2788.6
14-09-07;17:39;35.3;276.4;0.5;245.3;50.01;104;2788.6
14-09-07;17:42;35.2;274.3;0.5;245.3;50.03;102;2788.6
14-09-07;17:45;35.2;277.7;0.6;245.3;50.06;128;2788.6
14-09-07;17:48;35.0;273.4;0.5;244.3;50.05;100;2788.7
14-09-07;17:51;34.8;268.0;0.5;244.3;50.04;102;2788.7
14-09-07;17:54;34.8;270.5;0.4;244.3;50.05;88;2788.7
14-09-07;17:57;34.8;259.8;0.5;244.3;50.04;104;2788.7
14-09-07;18:00;34.7;269.3;0.4;245.3;50.04;64;2788.7
14-09-07;18:03;34.7;256.0;0.3;245.3;50.08;56;2788.7
14-09-07;18:06;34.5;256.4;0.3;245.3;50.07;52;2788.7
14-09-07;18:09;34.2;257.3;0.2;245.3;50.07;47;2788.7
14-09-07;18:12;34.1;248.1;0.2;244.3;50.04;45;2788.7
14-09-07;18:15;34.1;256.0;0.2;243.4;50.04;43;2788.7
14-09-07;18:18;34.1;262.7;0.2;243.4;50.03;38;2788.7
14-09-07;18:21;33.9;259.8;0.1;245.3;50.02;32;2788.7
14-09-07;18:24;33.5;247.1;0.1;244.3;50.03;24;2788.7
14-09-07;18:27;33.8;254.5;0.1;245.3;50.02;18;2788.7
14-09-07;18:30;33.7;249.0;0.0;245.3;50.05;14;2788.7
14-09-07;18:33;33.4;247.5;0.1;243.4;50.01;13;2788.7
14-09-07;18:36;33.4;232.5;0.0;244.3;50.02;11;2788.7
14-09-07;18:39;33.3;248.7;0.0;244.3;50.03;9;2788.7
14-09-07;18:42;33.3;246.9;0.0;244.3;50.04;6;2788.7
14-09-07;18:45;33.2;235.9;0.0;245.3;50.04;2;2788.7
14-09-07;18:48;33.0;242.1;0.0;244.3;50.02;0;2788.7
14-09-07;18:51;32.9;224.1;0.0;245.3;50.02;0;2788.7
14-09-07;18:54;32.7;264.5;0.0;243.4;50.02;0;2788.7
14-09-07;18:57;32.6;248.4;0.0;244.3;50.04;0;2788.7
14-09-07;19:00;32.5;221.0;0.0;244.3;50.08;0;2788.7
14-09-07;19:03;32.4;202.7;0.0;245.3;50.09;0;2788.7
14-09-07;19:06;32.4;163.4;0.0;244.3;50.08;0;2788.7
14-09-07;19:09;32.3;127.1;0.0;244.3;50.06;0;2788.7
14-09-08;06:45;25.7;269.5;0.1;247.3;50.00;21;2788.7
14-09-08;06:48;26.4;260.7;0.1;248.2;50.02;27;2788.7
14-09-08;06:51;27.2;271.8;0.2;245.3;50.03;36;2788.7
14-09-08;06:54;27.2;262.2;0.2;245.3;50.03;41;2788.7
14-09-08;06:57;27.9;270.1;0.2;245.3;50.00;40;2788.7
14-09-08;07:00;27.5;273.1;0.2;245.3;50.03;43;2788.7
14-09-08;07:03;27.9;264.9;0.2;245.3;50.05;43;2788.7
14-09-08;07:06;28.3;267.7;0.2;244.3;50.09;36;2788.7
14-09-08;07:09;28.6;262.3;0.1;245.3;50.05;30;2788.7
14-09-08;07:12;28.6;269.0;0.1;245.3;50.02;24;2788.7
14-09-08;07:15;28.6;258.5;0.1;246.3;50.06;24;2788.7
14-09-08;07:18;29.0;262.7;0.1;246.3;50.04;28;2788.7
14-09-08;07:21;29.7;265.1;0.2;245.3;50.01;35;2788.7
14-09-08;07:24;30.1;274.9;0.2;244.3;50.03;45;2788.7
14-09-08;07:27;29.7;272.9;0.3;245.3;50.02;53;2788.7
14-09-08;07:30;30.3;280.9;0.3;246.3;50.04;60;2788.7
14-09-08;07:33;30.3;279.9;0.4;246.3;50.06;68;2788.7
14-09-08;07:36;30.7;274.6;0.3;247.3;50.03;76;2788.7
14-09-08;07:39;30.4;290.3;0.4;246.3;50.02;81;2788.7
14-09-08;07:42;30.9;282.8;0.4;245.3;50.00;81;2788.7
14-09-08;07:45;30.8;287.9;0.6;245.3;49.98;96;2788.7
14-09-08;07:48;30.9;284.3;0.5;245.3;50.02;98;2788.7
14-09-08;07:51;31.0;298.5;0.5;246.3;50.04;106;2788.8
14-09-08;07:54;31.1;294.5;0.5;245.3;50.03;101;2788.8
14-09-08;07:57;31.1;282.8;0.5;246.3;50.04;94;2788.8
14-09-08;08:00;31.1;279.1;0.5;246.3;50.06;100;2788.8
14-09-08;08:03;31.2;284.3;0.5;245.3;50.10;107;2788.8
14-09-08;08:06;31.5;288.1;0.7;245.3;50.01;121;2788.8
14-09-08;08:09;31.5;289.1;0.6;246.3;50.00;127;2788.8
14-09-08;08:12;31.6;293.2;0.6;246.3;50.03;132;2788.8
14-09-08;08:15;31.8;296.4;0.8;247.3;50.02;160;2788.8
14-09-08;08:18;31.7;294.2;0.7;247.3;50.05;157;2788.8
14-09-08;08:21;31.9;284.7;0.5;247.3;50.03;116;2788.8
14-09-08;08:24;31.9;276.4;0.5;245.3;50.02;108;2788.8
14-09-08;08:27;31.9;288.1;0.5;246.3;50.05;119;2788.8
14-09-08;08:30;31.9;288.1;1.1;246.3;50.04;230;2788.8
14-09-08;08:33;32.3;292.6;0.7;247.3;50.03;163;2788.8
14-09-08;08:36;32.4;272.9;1.1;246.3;50.00;255;2788.8
14-09-08;08:39;32.5;291.3;1.2;245.3;50.02;290;2788.9
14-09-08;08:42;32.7;297.6;1.3;245.3;50.04;312;2788.9
14-09-08;08:45;32.9;298.2;1.4;244.3;50.02;335;2788.9
14-09-08;08:48;32.9;294.1;1.5;245.3;50.04;364;2788.9
14-09-08;08:51;33.1;300.1;1.5;245.3;50.01;386;2788.9
14-09-08;08:54;33.3;295.0;1.6;247.3;50.04;402;2788.9
14-09-08;08:57;33.4;293.9;1.7;246.3;50.05;425;2789.0
14-09-08;09:00;33.7;272.1;1.5;247.3;50.06;377;2789.0
14-09-08;09:03;33.5;268.2;1.5;245.3;50.04;382;2789.0
14-09-08;09:06;33.5;288.8;1.4;246.3;50.05;328;2789.0
14-09-08;09:09;33.5;284.1;2.1;245.3;49.97;490;2789.0
14-09-08;09:12;34.1;282.2;2.2;246.3;50.04;519;2789.1
14-09-08;09:15;34.2;281.9;2.3;246.3;50.04;547;2789.1
14-09-08;09:18;34.1;275.9;2.2;247.3;50.03;552;2789.1
14-09-08;09:21;34.6;279.1;2.2;247.3;50.05;532;2789.1
14-09-08;09:24;34.5;278.0;2.3;246.3;50.03;556;2789.2
14-09-08;09:27;34.8;278.7;2.2;246.3;50.03;541;2789.2
14-09-08;09:30;35.0;276.5;2.3;248.2;50.07;571;2789.2
14-09-08;09:33;35.0;274.8;2.5;246.3;50.03;621;2789.3
14-09-08;09:36;35.3;274.9;2.5;247.3;50.04;627;2789.3
14-09-08;09:39;35.4;274.5;2.6;247.3;50.02;633;2789.3
14-09-08;09:42;35.5;269.9;2.7;248.2;50.04;656;2789.4
14-09-08;09:45;35.7;272.4;2.8;246.3;49.99;668;2789.4
14-09-08;09:48;35.7;271.5;2.7;247.3;50.03;679;2789.4
14-09-08;09:51;35.9;271.5;2.8;246.3;50.05;678;2789.5
14-09-08;09:54;36.1;270.1;2.8;246.3;50.09;707;2789.5
14-09-08;09:57;36.2;268.7;2.8;248.2;50.08;714;2789.5
14-09-08;10:00;36.2;263.2;3.0;248.2;50.07;725;2789.6
14-09-08;10:03;36.7;264.6;2.9;249.2;50.04;726;2789.6
14-09-08;10:06;36.5;272.6;2.9;246.3;50.06;711;2789.6
14-09-08;10:09;36.8;267.7;3.0;247.3;50.06;746;2789.7
14-09-08;10:12;36.9;268.0;3.1;247.3;50.01;781;2789.7
14-09-08;10:15;37.0;264.6;3.1;247.3;50.04;774;2789.7
14-09-08;10:18;37.2;261.1;3.0;248.2;50.05;763;2789.8
14-09-08;10:21;37.2;267.7;3.1;248.2;50.03;790;2789.8
14-09-08;10:24;37.5;263.6;3.1;248.2;50.01;795;2789.9
14-09-08;10:27;37.4;261.6;3.3;247.3;50.07;828;2789.9
14-09-08;10:30;37.6;261.1;3.4;247.3;50.08;830;2789.9
14-09-08;10:33;37.6;260.1;3.3;249.2;50.04;815;2790.0
14-09-08;10:36;37.7;263.2;3.5;246.3;50.05;852;2790.0
14-09-08;10:39;37.8;257.9;3.4;246.3;50.00;837;2790.1
14-09-08;10:42;38.0;261.1;3.7;245.3;50.03;889;2790.1
14-09-08;10:45;38.4;263.6;3.6;247.3;50.01;877;2790.2
14-09-08;10:48;38.4;260.3;3.4;247.3;50.05;851;2790.2
14-09-08;10:51;38.4;265.2;3.7;248.2;50.05;899;2790.2
14-09-08;10:54;38.6;263.8;3.7;248.2;50.03;907;2790.3
14-09-08;10:57;38.7;264.5;3.7;247.3;50.07;925;2790.3
14-09-08;11:00;38.6;263.0;3.7;247.3;50.04;908;2790.4
14-09-08;11:03;38.7;256.7;3.7;247.3;50.03;922;2790.4
14-09-08;11:06;39.0;255.1;3.8;247.3;50.02;947;2790.5
14-09-08;11:09;39.1;265.1;3.9;248.2;50.04;953;2790.5
14-09-08;11:12;39.1;263.2;3.8;248.2;50.04;952;2790.6
14-09-08;11:15;39.1;264.8;3.9;248.2;50.04;973;2790.6
14-09-08;11:18;39.1;261.6;3.9;249.2;50.02;980;2790.7
14-09-08;11:21;39.3;260.7;4.0;246.3;50.04;985;2790.7
14-09-08;11:24;39.5;261.6;4.0;248.2;50.01;992;2790.8
14-09-08;11:27;39.8;256.0;4.0;247.3;50.06;993;2790.8
14-09-08;11:30;39.9;261.1;4.2;246.3;50.03;1011;2790.9
14-09-08;11:33;40.1;260.1;4.1;246.3;50.02;1026;2790.9
14-09-08;11:36;40.0;259.4;4.1;247.3;49.98;1016;2791.0
14-09-08;11:39;40.0;254.1;4.2;248.2;50.00;1024;2791.0
14-09-08;11:42;40.2;253.2;4.0;249.2;50.04;1011;2791.1
14-09-08;11:45;40.1;252.8;4.1;248.2;50.04;1018;2791.1
14-09-08;11:48;40.2;255.1;4.2;248.2;50.01;1024;2791.2
14-09-08;11:51;40.2;255.7;4.2;248.2;49.99;1045;2791.2
14-09-08;11:54;40.6;255.0;4.2;247.3;50.05;1048;2791.3
14-09-08;11:57;40.7;257.9;4.1;247.3;50.07;1025;2791.3
14-09-08;12:00;40.6;255.6;4.2;249.2;50.04;1037;2791.4
14-09-08;12:03;40.7;256.0;4.3;250.2;50.01;1055;2791.4
14-09-08;12:06;40.8;255.1;4.4;248.2;50.04;1071;2791.5
14-09-08;12:09;41.0;253.8;4.1;247.3;50.01;1043;2791.5
14-09-08;12:12;40.9;253.7;4.3;248.2;50.02;1047;2791.6
14-09-08;12:15;41.2;252.3;4.3;248.2;50.06;1051;2791.6
14-09-08;12:18;41.0;247.2;4.3;248.2;50.05;1056;2791.7
14-09-08;12:21;40.9;248.7;4.2;248.2;50.02;1047;2791.7
14-09-08;12:24;40.8;252.6;0.0;248.2;50.02;1055;2791.8
14-09-08;12:27;41.4;258.5;4.3;249.2;50.01;1063;2791.8
14-09-08;12:30;41.4;251.5;4.4;248.2;50.04;1081;2791.9
14-09-08;12:33;41.4;252.2;4.4;248.2;50.01;1051;2792.0
14-09-08;12:36;41.4;250.7;4.4;249.2;50.00;1090;2792.0
14-09-08;12:39;41.3;249.0;4.3;248.2;50.03;1081;2792.1
14-09-08;12:42;41.4;250.1;4.4;248.2;50.01;1068;2792.1
14-09-08;12:45;41.4;255.9;4.4;249.2;50.03;1079;2792.2
14-09-08;12:48;41.5;253.4;4.3;249.2;50.08;1084;2792.2
14-09-08;12:51;41.9;252.6;4.4;250.2;50.02;1090;2792.3
14-09-08;12:54;41.9;253.1;4.4;248.2;50.06;1094;2792.3
14-09-08;12:57;42.0;251.5;4.5;249.2;50.08;1092;2792.4
14-09-08;13:00;41.6;246.8;4.4;249.2;50.04;1081;2792.4
14-09-08;13:03;41.7;250.4;4.4;247.3;50.03;1075;2792.5
14-09-08;13:06;41.9;247.5;4.4;249.2;50.04;1086;2792.5
14-09-08;13:09;41.7;249.6;4.5;248.2;50.02;1094;2792.6
14-09-08;13:12;41.9;252.3;4.4;249.2;50.02;1097;2792.7
14-09-08;13:15;42.0;248.4;4.4;249.2;50.03;1081;2792.7
14-09-08;13:18;41.9;250.1;4.4;247.3;50.02;1068;2792.8
14-09-08;13:21;42.0;247.7;4.4;248.2;49.98;1068;2792.8
14-09-08;13:24;41.6;244.1;4.3;248.2;50.05;1055;2792.9
14-09-08;13:27;41.9;249.6;4.3;249.2;50.03;1059;2792.9
14-09-08;13:30;41.9;244.6;4.3;247.3;50.04;1054;2793.0
14-09-08;13:33;42.0;242.2;4.2;248.2;50.00;1050;2793.0
14-09-08;13:36;41.9;249.4;4.3;248.2;50.01;1042;2793.1
14-09-08;13:39;41.7;244.0;4.2;249.2;50.01;1035;2793.1
14-09-08;13:42;41.9;254.4;4.0;249.2;50.02;1013;2793.2
14-09-08;13:45;41.7;250.0;4.0;249.2;50.05;1013;2793.2
14-09-08;13:48;41.9;248.4;4.1;249.2;50.07;1029;2793.3
14-09-08;13:51;42.1;245.6;4.1;249.2;50.05;1031;2793.3
14-09-08;13:54;41.7;246.5;4.2;249.2;50.04;1026;2793.4
14-09-08;13:57;41.7;244.6;4.3;248.2;50.04;1040;2793.4
14-09-08;14:00;41.7;241.2;4.1;248.2;50.02;1010;2793.5
14-09-08;14:03;41.6;249.1;4.2;248.2;50.03;1029;2793.5
14-09-08;14:06;41.9;245.5;4.1;249.2;50.02;1016;2793.6
14-09-08;14:09;41.9;253.7;4.1;248.2;50.02;1000;2793.6
14-09-08;14:12;41.9;247.1;4.0;248.2;50.03;991;2793.7
14-09-08;14:15;41.9;244.7;4.0;248.2;50.02;978;2793.7
14-09-08;14:18;41.9;250.1;4.0;248.2;50.03;974;2793.8
14-09-08;14:21;41.6;246.9;4.0;248.2;50.04;975;2793.8
14-09-08;14:24;41.6;247.1;3.9;248.2;50.07;980;2793.9
14-09-08;14:27;41.5;244.7;3.9;249.2;50.01;956;2793.9
14-09-08;14:30;41.5;245.2;3.7;248.2;50.05;937;2794.0
14-09-08;14:33;41.4;250.4;3.8;249.2;50.04;953;2794.0
14-09-08;14:36;41.6;246.6;3.8;247.3;50.02;931;2794.1
14-09-08;14:39;41.6;251.2;3.7;248.2;50.05;929;2794.1
14-09-08;14:42;41.4;249.1;3.8;247.3;50.02;917;2794.2
14-09-08;14:45;41.4;249.6;3.7;248.2;50.07;916;2794.2
14-09-08;14:48;41.5;248.2;3.7;248.2;50.05;923;2794.3
14-09-08;14:51;41.4;252.8;3.7;248.2;50.05;915;2794.3
14-09-08;14:54;41.4;252.2;3.6;249.2;50.04;897;2794.3
14-09-08;14:57;41.2;246.8;3.6;249.2;50.07;877;2794.4
14-09-08;15:00;41.3;250.0;3.5;248.2;50.06;875;2794.4
14-09-08;15:03;41.2;252.9;3.4;248.2;50.03;854;2794.5
14-09-08;15:06;40.9;253.4;3.4;247.3;50.04;851;2794.5
14-09-08;15:09;41.2;251.5;3.3;247.3;50.00;822;2794.6
14-09-08;15:12;40.9;248.1;3.4;248.2;50.06;851;2794.6
14-09-08;15:15;40.9;252.9;3.4;247.3;50.00;832;2794.6
14-09-08;15:18;40.9;249.0;3.4;248.2;50.03;823;2794.7
14-09-08;15:21;40.7;251.6;3.3;249.2;50.03;825;2794.7
14-09-08;15:24;40.9;250.3;3.3;249.2;50.02;811;2794.8
14-09-08;15:27;40.7;247.4;3.2;246.3;50.00;801;2794.8
14-09-08;15:30;40.7;251.2;3.2;248.2;50.03;796;2794.8
14-09-08;15:33;40.7;251.5;3.1;248.2;50.05;778;2794.9
14-09-08;15:36;40.6;256.0;3.1;248.2;50.04;769;2794.9
14-09-08;15:39;40.5;255.1;3.0;247.3;50.03;745;2795.0
14-09-08;15:42;40.5;251.9;3.0;247.3;50.03;740;2795.0
14-09-08;15:45;40.2;257.2;3.0;248.2;50.03;742;2795.0
14-09-08;15:48;40.2;253.5;2.9;249.2;50.03;728;2795.1
14-09-08;15:51;40.1;255.4;2.8;249.2;50.04;724;2795.1
14-09-08;15:54;40.0;257.0;2.8;248.2;50.05;710;2795.1
14-09-08;15:57;40.2;257.6;3.0;247.3;50.06;706;2795.2
14-09-08;16:00;40.2;257.9;2.8;248.2;50.02;704;2795.2
14-09-08;16:03;39.9;258.2;2.7;247.3;50.06;693;2795.3
14-09-08;16:06;40.0;258.1;2.7;247.3;50.06;666;2795.3
14-09-08;16:09;40.0;252.2;2.6;247.3;50.04;661;2795.3
14-09-08;16:12;39.8;255.4;2.6;248.2;50.06;650;2795.4
14-09-08;16:15;39.8;255.0;2.5;249.2;50.03;620;2795.4
14-09-08;16:18;39.5;260.5;2.5;249.2;50.00;597;2795.4
14-09-08;16:21;39.4;253.4;2.2;249.2;50.01;537;2795.4
14-09-08;16:24;39.3;262.3;2.3;248.2;50.03;570;2795.5
14-09-08;16:27;39.2;253.8;2.3;246.3;50.03;566;2795.5
14-09-08;16:30;39.1;263.9;2.3;248.2;49.99;540;2795.5
14-09-08;16:33;39.1;259.7;2.1;247.3;50.00;524;2795.6
14-09-08;16:36;38.9;257.2;2.1;248.2;50.01;509;2795.6
14-09-08;16:39;38.7;261.0;1.8;247.3;49.99;439;2795.6
14-09-08;16:42;38.5;260.1;0.8;248.2;50.01;181;2795.6
14-09-08;16:45;38.2;264.8;0.4;247.3;50.02;82;2795.6
14-09-08;16:48;37.6;249.6;0.2;246.3;50.02;48;2795.6
14-09-08;16:51;37.4;243.6;0.1;246.3;50.02;29;2795.6
14-09-08;16:54;36.9;239.3;0.1;245.3;50.05;17;2795.6
14-09-08;16:57;36.8;240.2;0.1;247.3;50.06;12;2795.6
14-09-08;17:00;36.5;244.3;0.0;246.3;50.06;10;2795.6
14-09-08;17:03;36.2;234.6;0.0;243.4;50.07;11;2795.6
14-09-08;17:06;36.1;237.7;0.0;243.4;50.06;10;2795.6
14-09-08;17:09;35.7;239.5;0.0;245.3;50.08;11;2795.6
14-09-08;17:12;35.5;250.1;0.0;245.3;50.04;12;2795.6
14-09-08;17:15;35.4;247.2;0.0;243.4;50.01;10;2795.6
14-09-08;17:18;35.3;242.1;0.0;244.3;50.04;10;2795.6
14-09-08;17:21;35.2;238.3;0.0;243.4;50.02;11;2795.6
14-09-08;17:24;34.9;243.0;0.0;243.4;50.03;10;2795.6
14-09-08;17:27;34.7;241.4;0.0;243.4;49.99;6;2795.6
14-09-08;17:30;34.5;251.8;0.0;242.4;50.02;3;2795.6
14-09-08;17:33;34.4;195.2;0.0;244.3;50.04;0;2795.6
14-09-08;17:36;34.1;138.8;0.0;243.4;50.02;0;2795.6
14-09-08;17:39;34.0;125.9;0.0;244.3;50.03;0;2795.6
14-09-08;17:42;33.9;151.1;0.0;243.4;50.05;1;2795.6
14-09-08;17:45;33.8;167.8;0.0;243.4;49.99;2;2795.6
14-09-08;17:48;33.8;200.2;0.0;243.4;50.06;3;2795.6
14-09-08;17:51;33.5;226.9;0.0;243.4;50.02;0;2795.6
14-09-08;17:54;33.4;225.8;0.0;243.4;50.02;0;2795.6
14-09-08;17:57;33.3;215.6;0.0;244.3;50.04;0;2795.6
14-09-08;18:00;33.2;224.7;0.0;244.3;50.07;0;2795.6
14-09-08;18:03;33.1;268.6;0.0;244.3;50.09;0;2795.6
14-09-08;18:06;33.0;260.1;0.0;243.4;50.05;0;2795.6
14-09-08;18:09;32.9;249.0;0.0;243.4;50.05;0;2795.6
14-09-08;18:12;32.9;232.0;0.0;244.3;50.06;0;2795.6
14-09-08;18:15;32.7;207.1;0.0;243.4;50.03;0;2795.6
14-09-08;18:18;32.6;176.9;0.0;243.4;50.05;0;2795.6
14-09-08;18:21;32.5;147.5;0.0;244.3;50.04;0;2795.6
14-09-08;18:24;32.4;126.7;0.0;244.3;50.02;0;2795.6
14-09-08;18:27;32.4;110.5;0.0;243.4;50.02;0;2795.6
14-09-09;07:00;27.5;269.6;0.1;246.3;50.06;19;2795.6
14-09-09;07:03;27.9;262.2;0.1;244.3;50.08;23;2795.6
14-09-09;07:06;27.9;263.5;0.1;244.3;50.06;24;2795.6
14-09-09;07:09;28.6;257.2;0.1;244.3;50.05;27;2795.6
14-09-09;07:12;28.6;267.0;0.1;243.4;50.03;29;2795.6
14-09-09;07:15;29.7;258.6;0.1;244.3;50.04;33;2795.6
14-09-09;07:18;29.4;265.5;0.2;244.3;50.05;38;2795.6
14-09-09;07:21;29.7;267.1;0.2;243.4;50.01;41;2795.6
14-09-09;07:24;29.7;265.1;0.2;244.3;49.99;34;2795.6
