data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-09-09;07:27;30.2;273.7;0.1;244.3;50.04;31;2795.7
14-09-09;07:30;30.2;266.6;0.1;244.3;50.02;29;2795.7
14-09-09;07:33;30.2;254.0;0.1;244.3;50.06;23;2795.7
14-09-09;07:36;30.3;241.6;0.1;244.3;50.06;23;2795.7
14-09-09;07:39;30.3;4.5.2;0.1;244.3;50.02;25;2795.7
14-09-09;07:42;30.3;259.2;0.1;244.3;50.02;22;2795.7
14-09-09;07:45;30.4;253.7;0.1;243.4;50.05;18;2795.7
14-09-09;07:48;30.7;249.6;0.1;243.4;50.02;13;2795.7
14-09-09;07:51;30.5;237.3;0.0;244.3;50.01;8;2795.7
14-09-09;07:54;30.4;238.4;0.0;243.4;50.02;7;2795.7
14-09-09;07:57;30.7;253.1;0.0;242.4;50.00;10;2795.7
14-09-09;08:00;30.7;255.0;0.1;243.4;50.03;21;2795.7
14-09-09;08:03;30.9;272.3;0.1;242.4;50.06;33;2795.7
14-09-09;08:06;30.9;271.4;0.2;243.4;50.04;41;2795.7
14-09-09;08:09;31.0;277.4;0.2;242.4;50.02;44;2795.7
14-09-09;08:12;31.0;273.9;0.2;243.4;50.03;46;2795.7
14-09-09;08:15;31.1;270.7;0.2;243.4;50.05;40;2795.7
14-09-09;08:18;31.1;261.7;0.1;242.4;50.04;24;2795.7
14-09-09;08:21;31.1;255.6;0.1;242.4;50.05;14;2795.7
14-09-09;08:24;31.1;253.8;0.0;242.4;50.03;7;2795.7
14-09-09;08:27;31.1;241.8;0.0;242.4;50.03;3;2795.7
14-09-09;08:30;31.0;232.9;0.0;242.4;50.02;1;2795.7
14-09-09;08:33;31.0;239.7;0.0;242.4;50.01;0;2795.7
14-09-09;08:36;31.0;233.7;0.0;242.4;50.05;0;2795.7
14-09-09;08:39;31.0;260.7;0.0;243.4;50.04;0;2795.7
14-09-09;08:42;31.0;112.2;0.0;243.4;50.05;0;2795.7
14-09-09;09:33;30.3;262.3;0.1;245.3;50.04;22;2795.7
14-09-09;09:36;30.5;259.1;0.1;244.3;50.05;34;2795.7
14-09-09;09:39;30.5;262.9;0.3;245.3;50.08;45;2795.7
14-09-09;09:42;30.8;275.2;0.0;246.3;50.04;58;2795.7
14-09-09;09:45;30.8;284.3;0.4;245.3;50.05;68;2795.7
14-09-09;09:48;31.1;288.8;0.4;247.3;50.06;84;2795.7
14-09-09;09:51;31.0;278.9;0.5;245.3;50.06;118;2795.7
14-09-09;09:54;31.0;287.1;0.7;244.3;50.06;165;2795.7
14-09-09;09:57;31.5;296.3;0.9;246.3;50.04;214;2795.7
14-09-09;10:00;31.7;303.0;1.1;247.3;50.03;250;2795.7
14-09-09;10:03;31.8;296.3;1.2;246.3;50.01;295;2795.7
14-09-09;10:06;32.0;302.3;1.4;247.3;50.03;316;2795.7
14-09-09;10:09;32.3;298.6;2.0;247.3;50.05;482;2795.8
14-09-09;10:12;32.5;283.0;2.3;248.2;50.05;553;2795.8
14-09-09;10:15;32.7;294.5;1.7;248.2;50.04;422;2795.8
14-09-09;10:18;32.9;283.1;2.3;248.2;50.05;567;2795.8
14-09-09;10:21;33.2;298.9;1.4;246.3;50.05;337;2795.9
14-09-09;10:24;33.2;297.5;1.2;247.3;50.04;299;2795.9
14-09-09;10:27;33.1;291.2;0.8;248.2;50.05;189;2795.9
14-09-09;10:30;33.1;287.8;0.7;245.3;50.03;151;2795.9
14-09-09;10:33;33.0;289.0;0.6;246.3;50.04;139;2795.9
14-09-09;10:36;33.0;277.8;0.7;246.3;50.03;163;2795.9
14-09-09;10:39;33.2;284.4;1.0;246.3;50.03;240;2795.9
14-09-09;10:42;33.3;278.4;1.5;246.3;50.04;358;2795.9
14-09-09;10:45;33.8;295.7;1.7;246.3;50.06;392;2796.0
14-09-09;10:48;33.5;295.4;1.1;246.3;50.05;275;2796.0
14-09-09;10:51;33.8;292.5;0.9;246.3;50.06;200;2796.0
14-09-09;10:54;33.7;286.2;0.8;245.3;50.02;183;2796.0
14-09-09;10:57;33.7;280.6;0.7;245.3;50.04;152;2796.0
14-09-09;11:00;33.5;286.3;0.5;247.3;50.03;117;2796.0
14-09-09;11:03;33.4;279.4;0.4;246.3;50.06;88;2796.0
14-09-09;11:06;33.5;281.2;0.5;246.3;50.04;100;2796.0
14-09-09;11:09;33.5;290.0;0.6;245.3;50.02;122;2796.0
14-09-09;11:12;33.7;288.7;0.7;246.3;50.01;147;2796.0
14-09-09;11:15;33.5;294.7;0.8;246.3;50.02;175;2796.0
14-09-09;11:18;33.5;285.9;1.0;246.3;50.02;218;2796.1
14-09-09;11:21;33.7;292.2;1.2;246.3;50.02;295;2796.1
14-09-09;11:24;33.8;292.2;1.2;246.3;50.05;279;2796.1
14-09-09;11:27;34.0;294.1;1.6;247.3;50.04;374;2796.1
14-09-09;11:30;34.1;288.5;1.5;246.3;50.04;366;2796.1
14-09-09;11:33;34.2;294.1;1.1;246.3;50.03;262;2796.1
14-09-09;11:36;34.1;288.8;1.0;245.3;50.02;228;2796.1
14-09-09;11:39;34.1;285.0;1.1;247.3;50.04;250;2796.2
14-09-09;11:42;34.1;287.1;1.1;246.3;50.04;270;2796.2
14-09-09;11:45;34.4;288.5;1.0;245.3;50.06;249;2796.2
14-09-09;11:48;34.4;287.8;1.0;246.3;50.04;221;2796.2
14-09-09;11:51;34.4;289.3;0.8;244.3;50.03;171;2796.2
14-09-09;11:54;34.2;290.9;0.6;244.3;50.05;146;2796.2
14-09-09;11:57;34.0;281.3;0.5;244.3;50.03;117;2796.2
14-09-09;12:00;34.0;281.5;0.4;245.3;50.03;99;2796.2
14-09-09;12:03;34.0;279.6;0.4;245.3;50.05;85;2796.2
14-09-09;12:06;34.1;277.1;0.4;245.3;50.05;80;2796.2
14-09-09;12:09;34.0;280.9;0.4;245.3;50.05;92;2796.2
14-09-09;12:12;34.0;284.7;0.5;245.3;50.02;92;2796.2
14-09-09;12:15;33.9;269.9;0.5;247.3;50.03;108;2796.2
14-09-09;12:18;33.8;293.8;0.6;245.3;50.03;125;2796.2
14-09-09;12:21;33.9;295.3;0.7;245.3;50.08;154;2796.3
14-09-09;12:24;33.9;304.2;0.8;245.3;50.06;190;2796.3
14-09-09;12:27;34.1;297.9;0.8;246.3;50.05;191;2796.3
14-09-09;12:30;34.0;299.1;0.8;246.3;50.09;201;2796.3
14-09-09;12:33;34.0;296.4;0.8;246.3;50.00;208;2796.3
14-09-09;12:36;34.2;291.5;1.2;246.3;50.03;272;2796.3
14-09-09;12:39;34.6;290.1;3.2;248.2;50.02;793;2796.3
14-09-09;12:42;34.8;287.4;2.0;246.3;50.04;488;2796.4
14-09-09;12:45;35.3;270.1;3.1;247.3;50.05;799;2796.4
14-09-09;12:48;35.7;271.2;5.0;249.2;50.05;1227;2796.4
14-09-09;12:51;36.5;264.2;4.6;249.2;50.05;1140;2796.5
14-09-09;12:54;37.0;258.5;4.8;249.2;50.06;1186;2796.6
14-09-09;12:57;37.5;253.5;4.7;249.2;50.05;1172;2796.6
14-09-09;13:00;37.7;255.0;3.1;247.3;50.04;767;2796.7
14-09-09;13:03;37.0;284.3;2.5;247.3;50.02;629;2796.7
14-09-09;13:06;37.2;281.2;2.2;247.3;50.04;542;2796.7
14-09-09;13:09;36.9;276.2;2.2;247.3;50.03;537;2796.8
14-09-09;13:12;36.9;274.2;2.3;247.3;50.00;540;2796.8
14-09-09;13:15;37.4;260.0;2.7;247.3;50.02;672;2796.8
14-09-09;13:18;37.2;277.4;1.5;247.3;50.03;396;2796.8
14-09-09;13:21;37.1;276.1;1.5;247.3;50.07;376;2796.9
14-09-09;13:24;36.8;286.5;1.8;248.2;50.06;455;2796.9
14-09-09;13:27;37.2;257.5;2.3;247.3;50.06;561;2796.9
14-09-09;13:30;37.4;272.4;2.8;248.2;50.04;684;2796.9
14-09-09;13:33;37.7;261.4;3.1;247.3;50.04;771;2797.0
14-09-09;13:36;38.0;272.1;4.5;250.2;50.02;1103;2797.0
14-09-09;13:39;37.8;257.2;2.0;246.3;50.04;492;2797.1
14-09-09;13:42;37.9;279.7;2.1;247.3;50.03;497;2797.1
14-09-09;13:45;37.9;268.9;2.5;248.2;50.06;649;2797.1
14-09-09;13:48;38.5;264.4;3.8;249.2;50.04;974;2797.2
14-09-09;13:51;38.2;243.3;2.8;247.3;50.02;706;2797.2
14-09-09;13:54;37.7;270.7;1.8;248.2;50.03;419;2797.2
14-09-09;13:57;37.8;277.7;1.8;248.2;50.03;422;2797.3
14-09-09;14:00;37.7;269.6;1.7;245.3;50.02;396;2797.3
14-09-09;14:03;37.6;282.1;1.2;248.2;50.01;296;2797.3
14-09-09;14:06;37.2;281.6;1.1;247.3;50.00;268;2797.3
14-09-09;14:09;37.2;285.0;1.3;248.2;50.04;306;2797.3
14-09-09;14:12;37.2;284.6;1.2;247.3;50.02;274;2797.3
14-09-09;14:15;36.8;285.2;1.0;247.3;50.02;223;2797.4
14-09-09;14:18;36.8;284.6;1.1;246.3;50.01;233;2797.4
14-09-09;14:21;36.8;288.4;1.1;247.3;50.01;267;2797.4
14-09-09;14:24;36.5;289.7;1.1;246.3;50.03;273;2797.4
14-09-09;14:27;36.3;294.2;1.4;247.3;50.02;336;2797.4
14-09-09;14:30;36.7;290.0;1.9;247.3;50.03;471;2797.4
14-09-09;14:33;37.0;287.8;2.2;247.3;50.05;558;2797.5
14-09-09;14:36;36.8;264.6;1.7;247.3;50.06;406;2797.5
14-09-09;14:39;36.9;291.2;2.3;248.2;50.05;582;2797.5
14-09-09;14:42;37.5;240.8;4.3;248.2;50.02;1060;2797.6
14-09-09;14:45;37.6;235.4;3.5;249.2;50.06;860;2797.6
14-09-09;14:48;37.7;254.5;2.3;248.2;50.06;563;2797.6
14-09-09;14:51;37.5;269.0;1.1;247.3;50.05;266;2797.7
14-09-09;14:54;37.2;275.5;1.0;248.2;50.06;238;2797.7
14-09-09;14:57;36.7;273.9;0.7;248.2;50.06;183;2797.7
14-09-09;15:00;36.8;286.0;0.8;247.3;50.05;164;2797.7
14-09-09;15:03;36.4;290.3;0.8;248.2;50.05;178;2797.7
14-09-09;15:06;36.4;289.3;0.8;246.3;50.05;203;2797.7
14-09-09;15:09;36.3;290.1;0.8;247.3;50.06;186;2797.7
14-09-09;15:12;36.2;286.8;0.7;244.3;50.05;152;2797.7
14-09-09;15:15;36.0;282.7;0.7;245.3;50.05;144;2797.7
14-09-09;15:18;36.0;285.3;0.7;247.3;50.03;146;2797.7
14-09-09;15:21;35.9;281.3;0.7;248.2;50.07;150;2797.7
14-09-09;15:24;35.7;291.2;0.8;247.3;50.02;168;2797.8
14-09-09;15:27;35.7;290.1;0.6;247.3;50.04;154;2797.8
14-09-09;15:30;35.6;281.3;0.5;247.3;50.05;126;2797.8
14-09-09;15:33;35.5;284.4;0.6;247.3;50.04;118;2797.8
14-09-09;15:36;35.3;288.1;0.5;247.3;50.00;127;2797.8
14-09-09;15:39;35.3;281.1;0.5;247.3;50.02;129;2797.8
14-09-09;15:42;35.2;277.1;0.5;246.3;50.01;112;2797.8
14-09-09;15:45;35.2;284.3;0.5;246.3;50.02;97;2797.8
14-09-09;15:48;35.0;267.1;0.5;247.3;50.03;112;2797.8
14-09-09;15:51;34.9;291.6;0.6;247.3;50.03;143;2797.8
14-09-09;15:54;35.0;290.3;0.8;247.3;50.01;188;2797.8
14-09-09;15:57;35.4;290.7;1.0;248.2;50.06;234;2797.8
14-09-09;16:00;35.3;288.2;1.1;248.2;50.03;250;2797.8
14-09-09;16:03;35.5;286.6;2.9;249.2;50.04;706;2797.9
14-09-09;16:06;35.6;244.9;3.0;249.2;50.03;738;2797.9
14-09-09;16:09;36.0;276.5;1.3;248.2;50.06;336;2797.9
14-09-09;16:12;36.3;267.3;3.1;250.2;50.01;771;2798.0
14-09-09;16:15;36.3;276.4;3.0;249.2;50.02;733;2798.0
14-09-09;16:18;36.9;272.6;2.8;250.2;50.04;699;2798.0
14-09-09;16:21;36.5;265.2;2.8;247.3;50.04;687;2798.1
14-09-09;16:24;36.8;267.3;1.7;247.3;50.04;416;2798.1
14-09-09;16:27;36.4;269.9;1.1;247.3;50.04;273;2798.1
14-09-09;16:30;36.5;289.1;1.9;247.3;50.03;454;2798.1
14-09-09;16:33;36.5;224.8;1.7;247.3;50.03;412;2798.1
14-09-09;16:36;36.3;255.1;0.8;248.2;50.03;208;2798.2
14-09-09;16:39;36.1;274.0;0.8;246.3;49.99;177;2798.2
14-09-09;16:42;36.3;280.9;1.5;245.3;50.01;361;2798.2
14-09-09;16:45;36.1;271.7;0.8;247.3;50.08;170;2798.2
14-09-09;16:48;35.9;274.5;0.8;244.3;50.02;173;2798.2
14-09-09;16:51;36.2;274.9;1.2;245.3;50.03;295;2798.2
14-09-09;16:54;36.0;278.1;1.1;248.2;50.03;259;2798.2
14-09-09;16:57;35.7;270.1;0.8;246.3;50.05;194;2798.2
14-09-09;17:00;35.7;266.8;0.9;248.2;50.04;175;2798.2
14-09-09;17:03;35.9;278.4;0.7;247.3;50.08;158;2798.3
14-09-09;17:06;35.6;281.9;0.6;246.3;50.08;138;2798.3
14-09-09;17:09;35.6;281.8;0.5;246.3;50.01;117;2798.3
14-09-09;17:12;35.5;292.3;0.9;246.3;50.07;204;2798.3
14-09-09;17:15;35.5;278.9;1.2;244.3;49.98;258;2798.3
14-09-09;17:18;35.6;277.8;1.0;245.3;50.03;226;2798.3
14-09-09;17:21;35.6;277.0;1.0;245.3;50.03;219;2798.3
14-09-09;17:24;35.4;285.7;1.0;244.3;50.00;247;2798.3
14-09-09;17:27;35.4;280.0;0.7;243.4;50.05;151;2798.3
14-09-09;17:30;35.3;276.7;0.7;243.4;50.05;159;2798.3
14-09-09;17:33;35.2;267.1;0.5;244.3;50.01;96;2798.3
14-09-09;17:36;35.2;270.8;0.5;245.3;50.02;118;2798.4
14-09-09;17:39;35.3;274.6;0.5;243.4;50.03;87;2798.4
14-09-09;17:42;34.8;275.9;0.4;244.3;50.03;84;2798.4
14-09-09;17:45;34.9;274.9;0.4;244.3;50.02;86;2798.4
14-09-09;17:48;34.8;261.1;0.2;244.3;50.05;49;2798.4
14-09-09;17:51;34.7;261.1;0.1;243.4;50.05;32;2798.4
14-09-09;17:54;34.6;260.0;0.1;243.4;50.00;24;2798.4
14-09-09;17:57;34.4;252.8;0.1;243.4;50.08;21;2798.4
14-09-09;18:00;34.1;247.7;0.1;244.3;50.10;19;2798.4
14-09-09;18:03;34.1;249.7;0.1;244.3;50.07;19;2798.4
14-09-09;18:06;34.0;258.8;0.1;245.3;50.07;26;2798.4
14-09-09;18:09;34.0;261.4;0.2;244.3;50.05;33;2798.4
14-09-09;18:12;34.0;260.0;0.1;244.3;50.06;31;2798.4
14-09-09;18:15;33.8;260.3;0.1;242.4;50.04;23;2798.4
14-09-09;18:18;33.8;258.2;0.1;244.3;50.03;25;2798.4
14-09-09;18:21;33.7;258.3;0.1;244.3;50.02;30;2798.4
14-09-09;18:24;33.5;254.0;0.2;243.4;50.05;28;2798.4
14-09-09;18:27;33.5;254.7;0.1;243.4;50.03;19;2798.4
14-09-09;18:30;33.5;240.8;0.0;245.3;50.04;11;2798.4
14-09-09;18:33;33.4;239.9;0.0;242.4;50.06;8;2798.4
14-09-09;18:36;33.3;231.8;0.0;244.3;50.03;3;2798.4
14-09-09;18:39;33.2;223.2;0.0;242.4;50.00;1;2798.4
14-09-09;18:42;33.2;199.3;0.0;243.4;50.00;1;2798.4
14-09-09;18:45;33.0;198.0;0.0;243.4;50.00;0;2798.4
14-09-09;18:48;32.9;129.4;0.0;243.4;50.02;0;2798.4
14-09-10;06:54;27.2;273.7;0.1;243.4;50.00;22;2798.4
14-09-10;06:57;27.2;272.6;0.1;244.3;50.05;28;2798.4
14-09-10;07:00;27.2;265.4;0.2;244.3;50.06;35;2798.4
14-09-10;07:03;28.3;274.0;0.2;245.3;50.09;40;2798.4
14-09-10;07:06;28.6;278.9;0.2;243.4;50.07;46;2798.4
14-09-10;07:09;28.6;281.6;0.3;244.3;50.04;55;2798.4
14-09-10;07:12;29.0;273.3;0.3;244.3;50.04;51;2798.4
14-09-10;07:15;29.0;274.2;0.2;244.3;50.03;48;2798.4
14-09-10;07:18;42.4;285.9;0.3;244.3;50.04;51;2798.4
14-09-10;07:21;30.2;281.2;0.4;245.3;50.03;56;2798.4
14-09-10;07:24;30.2;281.8;0.4;245.3;50.03;65;2798.4
14-09-10;07:27;30.4;282.7;0.4;245.3;50.02;67;2798.4
14-09-10;07:30;30.3;281.8;0.4;244.3;50.05;59;2798.4
14-09-10;07:33;30.4;281.9;0.4;244.3;50.03;69;2798.4
14-09-10;07:36;30.7;292.5;0.4;244.3;50.01;71;2798.4
14-09-10;07:39;30.7;278.7;0.4;244.3;50.01;73;2798.4
14-09-10;07:42;30.8;290.0;0.4;245.3;50.01;76;2798.4
14-09-10;07:45;30.8;291.5;0.4;243.4;50.01;81;2798.4
14-09-10;07:48;31.0;295.4;0.4;244.3;50.02;81;2798.4
14-09-10;07:51;31.0;298.8;0.4;243.4;50.02;90;2798.4
14-09-10;07:54;31.2;301.6;0.5;244.3;50.02;96;2798.5
14-09-10;07:57;31.2;304.2;0.5;245.3;50.02;100;2798.5
14-09-10;08:00;31.5;311.1;0.5;244.3;50.04;108;2798.5
14-09-10;08:03;31.5;302.0;0.5;245.3;50.12;98;2798.5
14-09-10;08:06;31.5;288.7;0.5;243.4;50.04;90;2798.5
14-09-10;08:09;31.5;295.0;0.4;242.4;50.04;91;2798.5
14-09-10;08:12;31.7;293.5;0.5;242.4;50.00;103;2798.5
14-09-10;08:15;31.6;284.9;0.5;241.4;50.05;96;2798.5
14-09-10;08:18;31.8;290.7;0.5;242.4;50.02;98;2798.5
14-09-10;08:21;31.9;295.7;0.5;243.4;50.03;109;2798.5
14-09-10;08:24;31.7;298.8;0.5;243.4;50.01;104;2798.5
14-09-10;08:27;31.9;302.1;0.7;243.4;50.01;123;2798.5
14-09-10;08:30;32.0;310.9;0.7;243.4;50.04;171;2798.5
14-09-10;08:33;32.2;285.9;0.9;243.4;50.03;208;2798.5
14-09-10;08:36;32.5;296.0;1.0;242.4;50.07;238;2798.5
14-09-10;08:39;32.4;304.5;1.3;242.4;50.02;303;2798.5
14-09-10;08:42;32.5;302.3;1.2;241.4;50.06;284;2798.6
14-09-10;08:45;32.5;293.4;1.2;243.4;50.02;286;2798.6
14-09-10;08:48;32.7;286.0;1.4;243.4;50.01;343;2798.6
14-09-10;08:51;33.0;291.2;1.3;245.3;50.04;309;2798.6
14-09-10;08:54;33.0;295.3;1.7;245.3;50.03;422;2798.6
14-09-10;08:57;33.4;292.2;1.8;247.3;50.07;442;2798.6
14-09-10;09:00;33.4;284.0;1.8;246.3;50.06;413;2798.7
14-09-10;09:03;33.5;288.2;1.8;245.3;50.06;434;2798.7
14-09-10;09:06;33.7;251.8;1.5;245.3;50.06;355;2798.7
14-09-10;09:09;33.8;286.3;2.5;247.3;50.00;585;2798.7
14-09-10;09:12;34.4;280.8;2.5;247.3;50.07;609;2798.8
14-09-10;09:15;34.4;282.7;2.5;246.3;50.06;621;2798.8
14-09-10;09:18;34.6;281.5;2.4;246.3;50.03;592;2798.8
14-09-10;09:21;34.6;276.7;2.0;244.3;50.01;493;2798.9
14-09-10;09:24;34.5;282.2;1.7;246.3;50.03;409;2798.9
14-09-10;09:27;34.4;282.4;1.2;246.3;50.02;280;2798.9
14-09-10;09:30;34.5;294.5;1.4;246.3;50.05;327;2798.9
14-09-10;09:33;34.4;266.7;1.8;246.3;50.03;450;2798.9
14-09-10;09:36;34.6;286.2;2.5;246.3;49.99;624;2798.9
14-09-10;09:39;34.8;280.0;2.4;245.3;50.02;581;2799.0
14-09-10;09:42;35.0;279.6;2.8;245.3;50.07;671;2799.0
14-09-10;09:45;35.5;275.6;3.0;247.3;50.05;746;2799.0
14-09-10;09:48;45.4;270.4;2.9;247.3;50.02;735;2799.1
14-09-10;09:51;35.6;278.4;2.6;248.2;50.05;637;2799.1
14-09-10;09:54;35.6;275.0;2.5;245.3;50.06;623;2799.2
14-09-10;09:57;35.9;274.2;2.2;245.3;50.09;545;2799.2
14-09-10;10:00;35.5;284.1;2.1;246.3;50.02;496;2799.2
14-09-10;10:03;35.7;279.3;2.5;248.2;50.04;594;2799.2
14-09-10;10:06;35.9;270.1;2.9;248.2;50.08;715;2799.3
14-09-10;10:09;35.7;237.8;2.2;247.3;50.04;564;2799.3
14-09-10;10:12;35.9;273.3;2.5;247.3;50.08;639;2799.3
14-09-10;10:15;50.0;267.3;2.0;246.3;50.04;491;2799.4
14-09-10;10:18;36.2;262.2;3.2;247.3;50.06;799;2799.4
14-09-10;10:21;36.4;270.4;3.7;247.3;50.07;921;2799.4
14-09-10;10:24;36.4;279.9;2.1;246.3;50.04;497;2799.5
14-09-10;10:27;36.4;275.0;2.8;247.3;50.05;680;2799.5
14-09-10;10:30;36.4;283.4;3.8;248.2;50.01;908;2799.5
14-09-10;10:33;37.0;279.3;3.8;248.2;50.04;944;2799.6
14-09-10;10:36;36.8;264.9;2.3;246.3;50.00;556;2799.6
14-09-10;10:39;37.1;255.7;4.3;248.2;50.02;1058;2799.6
14-09-10;10:42;37.6;266.0;3.3;248.2;50.04;815;2799.7
14-09-10;10:45;37.2;268.9;3.0;248.2;50.09;745;2799.7
14-09-10;10:48;37.7;269.5;2.0;247.3;50.03;482;2799.8
14-09-10;10:51;37.4;276.8;2.1;247.3;50.05;505;2799.8
14-09-10;10:54;37.2;276.8;2.0;246.3;50.04;482;2799.8
14-09-10;10:57;37.1;281.1;2.1;246.3;50.08;528;2799.8
14-09-10;11:00;37.0;283.1;2.3;246.3;50.03;573;2799.9
14-09-10;11:03;37.2;271.4;2.4;247.3;50.06;565;2799.9
14-09-10;11:06;37.0;267.3;2.9;247.3;50.04;711;2799.9
14-09-10;11:09;37.4;245.5;3.0;249.2;50.04;763;2800.0
14-09-10;11:12;37.6;273.7;3.3;246.3;50.05;821;2800.0
14-09-10;11:15;37.7;273.3;3.8;247.3;50.06;922;2800.1
14-09-10;11:18;38.3;255.0;4.4;247.3;50.06;1068;2800.1
14-09-10;11:21;37.6;253.5;4.0;248.2;50.03;1004;2800.1
14-09-10;11:24;37.9;264.9;4.9;249.2;50.04;1228;2800.2
14-09-10;11:27;38.5;254.1;4.8;250.2;50.05;1195;2800.2
14-09-10;11:30;38.6;246.0;3.9;248.2;50.01;957;2800.3
14-09-10;11:33;38.4;248.2;1.2;246.3;50.06;285;2800.3
14-09-10;11:36;38.4;264.4;1.0;246.3;50.02;248;2800.4
14-09-10;11:39;39.0;256.9;4.8;249.2;50.00;1196;2800.4
14-09-10;11:42;39.5;255.4;4.9;249.2;49.99;1212;2800.5
14-09-10;11:45;39.7;253.1;4.8;250.2;50.02;1203;2800.5
14-09-10;11:48;39.9;249.3;4.8;249.2;50.02;1201;2800.6
14-09-10;11:51;40.1;240.6;4.8;249.2;50.04;1191;2800.7
14-09-10;11:54;39.3;255.6;1.1;246.3;50.06;278;2800.7
14-09-10;11:57;39.7;255.1;5.0;249.2;50.04;1214;2800.7
14-09-10;12:00;39.7;258.1;4.8;249.2;50.04;1207;2800.8
14-09-10;12:03;40.2;248.4;4.8;249.2;50.04;1216;2800.8
14-09-10;12:06;40.5;249.4;4.9;250.2;50.06;1235;2800.9
14-09-10;12:09;40.6;234.3;4.7;250.2;50.06;1166;2800.9
14-09-10;12:12;39.3;253.7;0.8;246.3;50.06;181;2801.0
14-09-10;12:15;39.1;276.1;4.1;248.2;50.08;991;2801.0
14-09-10;12:18;39.8;265.7;4.4;249.2;50.11;1084;2801.0
14-09-10;12:21;39.9;257.8;4.6;249.2;50.05;1127;2801.1
14-09-10;12:24;40.2;253.1;4.4;249.2;50.06;1078;2801.1
14-09-10;12:27;40.1;247.8;2.4;247.3;50.05;513;2801.2
14-09-10;12:30;39.4;262.5;1.1;246.3;50.01;253;2801.2
14-09-10;12:33;39.1;255.3;2.4;245.3;49.97;596;2801.2
14-09-10;12:36;39.3;268.7;5.2;250.2;50.03;1280;2801.3
14-09-10;12:39;39.2;267.0;1.3;246.3;50.06;339;2801.3
14-09-10;12:42;38.6;270.8;1.2;246.3;50.02;304;2801.3
14-09-10;12:45;38.3;270.8;1.1;247.3;50.05;270;2801.3
14-09-10;12:48;38.4;290.7;1.2;248.2;50.05;284;2801.4
14-09-10;12:51;38.0;271.4;1.0;247.3;50.06;233;2801.4
14-09-10;12:54;37.7;272.9;0.8;246.3;50.04;197;2801.4
14-09-10;12:57;37.5;277.4;1.8;247.3;50.04;427;2801.4
14-09-10;13:00;37.5;279.6;2.5;248.2;50.03;683;2801.4
14-09-10;13:03;38.0;266.6;5.4;250.2;50.04;1341;2801.5
14-09-10;13:06;38.4;263.2;5.2;251.1;50.03;1276;2801.5
14-09-10;13:09;37.5;266.7;0.9;247.3;49.99;204;2801.5
14-09-10;13:12;37.5;263.9;1.0;247.3;50.04;234;2801.5
14-09-10;13:15;37.1;278.9;0.8;245.3;50.04;195;2801.5
14-09-10;13:18;36.8;277.8;0.9;243.4;50.03;206;2801.6
14-09-10;13:21;36.7;286.6;1.2;245.3;50.03;310;2801.6
14-09-10;13:24;36.7;278.1;0.9;247.3;50.02;221;2801.6
14-09-10;13:27;36.2;278.1;1.0;248.2;50.03;218;2801.6
14-09-10;13:30;36.5;281.1;1.0;248.2;50.02;248;2801.6
14-09-10;13:33;36.3;278.6;1.4;247.3;50.01;341;2801.6
14-09-10;13:36;36.4;258.9;1.1;246.3;50.01;274;2801.6
14-09-10;13:39;36.3;279.6;1.1;247.3;49.98;231;2801.6
14-09-10;13:42;36.2;277.7;0.8;246.3;50.04;194;2801.7
14-09-10;13:45;35.9;278.6;0.8;247.3;50.05;202;2801.7
14-09-10;13:48;36.1;279.0;0.8;247.3;50.03;184;2801.7
14-09-10;13:51;35.7;279.3;0.8;247.3;50.06;171;2801.7
14-09-10;13:54;35.6;278.7;0.8;244.3;50.06;177;2801.7
14-09-10;13:57;35.5;275.9;0.9;245.3;50.05;194;2801.7
14-09-10;14:00;35.5;286.3;0.9;243.4;50.09;226;2801.7
14-09-10;14:03;35.6;287.9;1.1;243.4;50.05;230;2801.7
14-09-10;14:06;35.5;291.2;1.0;244.3;49.98;214;2801.7
14-09-10;14:09;35.5;291.9;0.8;244.3;50.05;184;2801.7
14-09-10;14:12;35.4;280.2;0.7;243.4;50.02;157;2801.8
14-09-10;14:15;35.2;285.0;0.7;242.4;50.03;137;2801.8
14-09-10;14:18;35.2;287.5;0.6;243.4;50.03;125;2801.8
14-09-10;14:21;35.2;284.6;0.6;243.4;50.00;123;2801.8
14-09-10;14:24;34.9;288.4;0.6;244.3;50.02;130;2801.8
14-09-10;14:27;34.7;291.0;0.6;244.3;50.05;134;2801.8
14-09-10;14:30;34.9;284.1;0.6;244.3;50.05;129;2801.8
14-09-10;14:33;34.7;288.7;0.5;244.3;50.04;122;2801.8
14-09-10;14:36;34.8;284.3;0.5;242.4;50.03;119;2801.8
14-09-10;14:39;34.7;281.6;0.5;243.4;50.03;118;2801.8
14-09-10;14:42;34.6;288.8;0.5;243.4;50.05;113;2801.8
14-09-10;14:45;34.7;283.5;0.4;244.3;50.05;105;2801.8
14-09-10;14:48;34.5;281.3;0.5;244.3;50.05;100;2801.8
14-09-10;14:51;34.4;283.3;0.4;244.3;50.06;103;2801.8
14-09-10;14:54;34.4;282.8;0.6;243.4;50.05;107;2801.8
14-09-10;14:57;34.2;288.1;0.5;243.4;50.06;108;2801.8
14-09-10;15:00;34.4;288.1;0.5;243.4;50.07;105;2801.8
14-09-10;15:03;34.2;4.8;0.5;243.4;50.06;101;2801.9
14-09-10;15:06;34.2;284.0;0.5;244.3;50.06;100;2801.9
14-09-10;15:09;34.1;292.2;0.4;243.4;50.07;98;2801.9
14-09-10;15:12;34.1;285.0;0.5;244.3;50.06;105;2801.9
14-09-10;15:15;34.0;284.1;0.5;243.4;50.06;108;2801.9
14-09-10;15:18;34.0;276.5;0.5;244.3;50.06;115;2801.9
14-09-10;15:21;34.1;284.7;0.6;242.4;50.08;125;2801.9
14-09-10;15:24;33.9;284.3;0.7;244.3;50.09;142;2801.9
14-09-10;15:30;33.5;285.9;0.8;244.3;50.05;192;2801.9
14-09-10;15:33;33.9;288.4;1.1;245.3;50.02;242;2801.9
14-09-10;15:36;34.1;286.9;1.4;245.3;50.02;326;2801.9
14-09-10;15:39;34.5;291.9;2.5;245.3;50.02;599;2801.9
14-09-10;15:42;34.6;280.8;1.8;243.4;50.04;438;2802.0
14-09-10;15:45;34.7;273.9;1.5;244.3;50.06;375;2802.0
14-09-10;15:48;34.6;281.8;1.2;243.4;50.03;297;2802.0
14-09-10;15:51;34.4;285.0;1.0;244.3;50.05;228;2802.0
14-09-10;15:54;34.5;282.5;0.8;244.3;50.04;185;2802.0
14-09-10;15:57;34.4;283.7;0.8;243.4;50.06;166;2802.0
14-09-10;16:00;34.2;275.3;0.7;243.4;50.03;168;2802.1
14-09-10;16:03;34.2;279.6;0.9;242.4;50.00;172;2802.1
14-09-10;16:06;34.4;283.8;0.8;243.4;50.05;180;2802.1
14-09-10;16:09;34.2;289.8;0.8;244.3;50.05;181;2802.1
14-09-10;16:12;34.2;290.3;0.9;243.4;50.04;194;2802.1
14-09-10;16:15;34.6;286.8;1.0;245.3;50.03;214;2802.1
14-09-10;16:18;34.4;288.2;1.1;243.4;50.02;238;2802.1
14-09-10;16:21;34.5;286.6;1.1;241.4;50.04;251;2802.1
14-09-10;16:24;34.5;290.0;1.1;242.4;50.01;260;2802.1
14-09-10;16:27;34.5;281.3;1.0;242.4;50.03;253;2802.1
14-09-10;16:30;34.4;279.6;1.0;244.3;50.03;220;2802.2
14-09-10;16:33;34.4;287.4;0.9;244.3;50.01;206;2802.2
14-09-10;16:36;34.5;287.6;0.9;244.3;50.02;201;2802.2
14-09-10;16:39;34.2;282.2;0.8;241.4;50.05;206;2802.2
14-09-10;16:42;34.5;283.3;1.1;243.4;50.05;256;2802.2
14-09-10;16:45;34.7;269.2;2.4;244.3;50.04;601;2802.2
14-09-10;16:48;35.2;264.6;1.6;245.3;50.04;383;2802.2
14-09-10;16:51;34.8;279.7;1.1;244.3;50.04;258;2802.3
14-09-10;16:54;34.7;283.1;1.0;244.3;50.05;244;2802.3
14-09-10;16:57;34.8;279.3;1.6;245.3;50.06;384;2802.3
14-09-10;17:00;35.2;274.8;1.2;244.3;50.05;285;2802.3
14-09-10;17:03;35.0;282.2;2.1;243.4;50.03;526;2802.3
14-09-10;17:06;35.0;257.3;1.2;244.3;50.05;306;2802.4
14-09-10;17:09;35.0;258.8;1.0;245.3;50.05;222;2802.4
14-09-10;17:12;34.7;269.3;1.1;245.3;50.04;248;2802.4
14-09-10;17:15;34.9;262.2;1.4;245.3;50.06;326;2802.4
14-09-10;17:18;34.9;278.4;1.2;245.3;50.02;292;2802.4
14-09-10;17:21;34.8;279.6;0.9;244.3;49.97;176;2802.4
14-09-10;17:24;34.8;274.0;1.3;244.3;50.02;326;2802.4
14-09-10;17:27;34.8;254.1;0.8;243.4;50.03;174;2802.4
14-09-10;17:30;34.8;280.8;1.4;245.3;50.07;321;2802.5
14-09-10;17:33;35.0;276.8;1.3;245.3;50.03;306;2802.5
14-09-10;17:36;34.8;277.2;1.2;245.3;50.04;286;2802.5
14-09-10;17:39;34.8;279.4;1.1;245.3;50.03;251;2802.5
14-09-10;17:42;34.8;277.1;1.0;244.3;50.04;232;2802.5
14-09-10;17:45;34.8;281.2;0.9;243.4;50.07;220;2802.5
14-09-10;17:48;34.7;280.9;0.8;242.4;50.01;184;2802.5
14-09-10;17:51;34.5;275.8;0.4;246.3;50.04;67;2802.5
14-09-10;17:54;34.5;265.8;0.3;245.3;50.01;61;2802.5
14-09-10;17:57;34.2;269.5;0.3;245.3;50.09;55;2802.5
14-09-10;18:00;34.1;268.3;0.2;246.3;50.08;50;2802.6
14-09-10;18:03;34.0;267.1;0.2;244.3;50.11;39;2802.6
14-09-10;18:06;34.0;261.3;0.1;244.3;50.07;30;2802.6
14-09-10;18:09;33.7;250.1;0.1;244.3;50.03;25;2802.6
14-09-10;18:12;33.8;262.5;0.1;245.3;50.04;22;2802.6
14-09-10;18:15;33.7;254.0;0.1;245.3;50.03;18;2802.6
14-09-10;18:18;33.5;252.5;0.1;245.3;50.03;15;2802.6
14-09-10;18:21;33.4;249.0;0.1;245.3;50.01;13;2802.6
14-09-10;18:24;33.3;251.5;0.0;243.4;49.99;9;2802.6
14-09-10;18:27;33.3;241.1;0.0;244.3;50.01;7;2802.6
14-09-10;18:30;33.2;246.9;0.0;244.3;50.03;5;2802.6
14-09-10;18:33;33.1;246.0;0.0;245.3;50.02;2;2802.6
14-09-10;18:36;32.9;218.8;0.0;244.3;50.01;0;2802.6
14-09-10;18:39;32.9;230.2;0.0;244.3;50.02;7;2802.6
14-09-10;18:42;32.7;230.8;0.0;243.4;50.02;6;2802.6
14-09-10;18:45;32.6;241.2;0.0;243.4;50.00;0;2802.6
14-09-10;18:48;32.5;258.6;0.0;243.4;50.01;0;2802.6
14-09-10;18:51;32.4;251.8;0.0;243.4;49.99;0;2802.6
14-09-10;18:54;32.3;222.0;0.0;244.3;49.98;0;2802.6
14-09-10;18:57;32.2;189.8;0.0;243.4;50.00;0;2802.6
14-09-10;19:00;32.2;152.9;0.0;244.3;50.05;0;2802.6
14-09-10;19:03;32.0;123.0;0.0;243.4;50.07;0;2802.6
14-09-11;08:51;29.4;276.7;0.1;247.3;50.04;22;2802.6
14-09-11;08:54;29.0;272.4;0.2;246.3;50.04;42;2802.6
14-09-11;08:57;29.4;259.8;0.1;247.3;50.04;25;2802.6
14-09-11;09:00;29.0;262.5;0.1;246.3;50.06;19;2802.6
14-09-11;09:03;29.4;264.8;0.1;246.3;50.03;21;2802.6
14-09-11;09:06;30.1;269.2;0.1;246.3;50.03;31;2802.6
14-09-11;09:09;30.1;249.0;0.1;246.3;50.05;21;2802.6
14-09-11;09:12;30.1;255.4;0.1;247.3;50.04;21;2802.6
14-09-11;09:15;29.4;250.4;0.1;248.2;50.05;28;2802.6
14-09-11;09:18;30.2;273.3;0.1;248.2;50.05;35;2802.6
14-09-11;09:21;30.3;279.3;0.2;248.2;50.04;43;2802.6
14-09-11;09:24;30.3;274.0;0.2;247.3;50.04;48;2802.6
14-09-11;09:27;30.5;268.0;0.3;246.3;50.06;54;2802.6
14-09-11;09:30;30.5;278.6;0.2;246.3;50.06;46;2802.6
14-09-11;09:33;30.5;252.3;0.1;247.3;50.05;20;2802.6
14-09-11;09:36;30.5;250.6;0.1;245.3;50.06;22;2802.6
14-09-11;09:39;30.7;272.4;0.1;247.3;50.05;21;2802.6
14-09-11;09:42;30.5;257.5;0.0;247.3;50.04;12;2802.6
14-09-11;09:45;30.5;237.4;0.1;247.3;50.05;20;2802.6
14-09-11;09:48;30.5;252.3;0.1;247.3;50.05;26;2802.6
14-09-11;09:51;30.7;258.8;0.1;246.3;50.06;28;2802.6
14-09-11;09:54;30.8;268.6;0.2;247.3;50.06;36;2802.6
14-09-11;09:57;30.8;267.9;0.4;247.3;50.08;80;2802.6
14-09-11;10:00;31.1;297.2;0.4;248.2;50.02;74;2802.6
14-09-11;10:03;31.2;285.6;0.4;247.3;49.99;85;2802.6
14-09-11;10:06;31.0;292.8;0.4;247.3;50.01;85;2802.6
14-09-11;10:09;31.1;285.6;0.4;248.2;50.00;63;2802.6
14-09-11;10:12;30.9;266.6;0.2;246.3;50.01;46;2802.6
14-09-11;10:15;31.0;270.5;0.3;247.3;50.03;60;2802.6
14-09-11;10:18;31.2;277.5;0.3;247.3;50.05;56;2802.6
14-09-11;10:21;31.4;272.9;0.4;247.3;50.05;61;2802.6
14-09-11;10:24;31.2;272.0;0.3;247.3;50.02;56;2802.6
14-09-11;10:27;31.2;280.6;0.4;246.3;50.03;57;2802.6
14-09-11;10:30;31.1;278.1;0.2;246.3;50.06;49;2802.6
14-09-11;10:33;31.4;269.0;0.2;246.3;50.03;38;2802.6
14-09-11;10:36;31.2;271.5;0.2;245.3;50.03;42;2802.6
14-09-11;10:39;31.1;265.7;0.1;246.3;50.06;23;2802.6
14-09-11;10:42;31.4;259.1;0.2;245.3;50.03;34;2802.6
14-09-11;10:45;31.5;269.0;0.2;246.3;50.04;45;2802.6
14-09-11;10:48;31.4;261.3;0.1;246.3;50.04;17;2802.6
14-09-11;10:51;31.2;241.9;0.0;246.3;50.05;7;2802.6
14-09-11;10:54;31.2;233.0;0.1;246.3;50.05;14;2802.6
14-09-11;10:57;31.2;242.5;0.1;246.3;50.05;19;2802.6
14-09-11;11:00;30.9;268.5;0.1;246.3;50.05;25;2802.6
14-09-11;11:03;31.4;273.0;0.2;247.3;50.02;34;2802.6
14-09-11;11:06;31.1;265.2;0.2;246.3;50.02;46;2802.6
14-09-11;11:09;31.1;266.1;0.2;246.3;50.05;34;2802.6
14-09-11;11:12;31.1;265.8;0.1;245.3;50.04;30;2802.7
14-09-11;11:15;31.2;254.2;0.0;245.3;50.06;11;2802.7
14-09-11;11:18;31.1;249.4;0.0;246.3;50.04;8;2802.7
14-09-11;11:21;31.0;261.3;0.0;246.3;50.05;14;2802.7
14-09-11;11:24;31.1;243.0;0.1;246.3;50.05;20;2802.7
14-09-11;11:27;31.2;258.8;0.1;246.3;50.02;18;2802.7
14-09-11;11:30;31.1;247.9;0.0;247.3;50.03;6;2802.7
14-09-11;11:33;31.4;244.6;0.0;247.3;50.03;12;2802.7
14-09-11;11:36;31.2;232.7;0.0;245.3;50.03;9;2802.7
14-09-11;11:39;31.0;231.8;0.1;247.3;50.01;16;2802.7
14-09-11;11:42;31.0;258.3;0.2;246.3;50.03;35;2802.7
14-09-11;11:45;31.4;262.0;0.1;246.3;50.06;28;2802.7
14-09-11;11:48;31.1;242.7;0.1;245.3;50.04;21;2802.7
14-09-11;11:51;31.0;281.6;0.3;246.3;50.03;47;2802.7
14-09-11;11:54;31.2;266.8;0.2;245.3;50.05;42;2802.7
14-09-11;11:57;31.1;270.1;0.3;246.3;50.08;55;2802.7
14-09-11;12:00;31.4;280.2;0.3;247.3;50.09;52;2802.7
14-09-11;12:03;31.2;261.6;0.2;246.3;50.01;42;2802.7
14-09-11;12:06;31.2;287.6;0.3;246.3;50.03;55;2802.7
14-09-11;12:09;31.5;271.2;0.3;245.3;50.04;61;2802.7
14-09-11;12:12;31.5;280.3;0.4;246.3;50.03;63;2802.7
14-09-11;12:15;31.4;284.1;0.3;245.3;50.03;60;2802.7
14-09-11;12:18;31.4;273.7;0.3;245.3;50.04;53;2802.7
14-09-11;12:21;31.5;275.3;0.3;245.3;50.03;57;2802.7
14-09-11;12:24;31.5;278.7;0.3;246.3;50.04;51;2802.7
14-09-11;12:27;31.6;275.3;0.3;245.3;50.03;59;2802.7
14-09-11;12:30;31.6;273.4;0.3;246.3;50.03;50;2802.7
14-09-11;12:33;31.6;266.6;0.2;246.3;50.01;38;2802.7
14-09-11;12:36;31.5;272.9;0.2;246.3;50.02;34;2802.7
14-09-11;12:39;31.6;264.6;0.1;246.3;50.04;35;2802.7
14-09-11;12:42;31.5;266.3;0.3;246.3;50.03;50;2802.7
14-09-11;12:45;31.6;279.0;0.3;247.3;50.07;55;2802.7
14-09-11;12:48;42.6;268.2;0.3;246.3;50.04;54;2802.7
14-09-11;12:51;31.6;265.1;0.3;245.3;50.06;60;2802.7
14-09-11;12:54;31.7;272.1;0.4;246.3;50.05;76;2802.7
14-09-11;12:57;31.9;275.0;0.4;246.3;50.06;73;2802.7
14-09-11;13:00;31.8;280.8;0.4;247.3;50.04;73;2802.7
14-09-11;13:03;31.8;289.3;0.4;245.3;50.00;76;2802.7
14-09-11;13:06;31.8;286.2;0.4;246.3;50.02;67;2802.7
14-09-11;13:09;31.8;269.3;0.4;246.3;50.00;77;2802.7
14-09-11;13:12;31.8;284.6;0.4;246.3;50.03;89;2802.7
14-09-11;13:15;31.8;287.2;0.4;245.3;50.05;81;2802.7
14-09-11;13:18;32.0;283.1;0.5;246.3;50.01;112;2802.7
14-09-11;13:21;32.2;296.0;0.6;246.3;50.06;128;2802.8
14-09-11;13:24;32.0;292.6;0.5;246.3;50.06;117;2802.8
14-09-11;13:27;32.2;287.4;0.6;247.3;50.06;118;2802.8
14-09-11;13:30;32.0;280.3;0.5;246.3;50.06;92;2802.8
14-09-11;13:33;32.2;291.5;0.5;247.3;50.04;107;2802.8
14-09-11;13:36;32.3;284.9;0.5;246.3;50.05;107;2802.8
14-09-11;13:39;32.4;287.5;0.6;247.3;50.03;122;2802.8
14-09-11;13:42;32.5;285.3;0.4;246.3;50.05;82;2802.8
14-09-11;13:45;32.5;282.1;0.4;249.2;50.08;89;2802.8
14-09-11;13:48;32.5;280.9;0.4;247.3;50.07;83;2802.8
14-09-11;13:51;32.4;280.5;0.4;247.3;50.05;90;2802.8
14-09-11;13:54;32.6;276.8;0.5;249.2;50.07;102;2802.8
14-09-11;13:57;32.5;283.8;0.6;247.3;50.07;120;2802.8
14-09-11;14:00;32.5;284.3;0.6;247.3;50.07;128;2802.8
14-09-11;14:03;32.6;275.9;0.5;247.3;50.02;97;2802.8
14-09-11;14:06;32.5;286.3;0.5;248.2;50.05;100;2802.8
14-09-11;14:09;32.7;285.4;0.6;244.3;50.03;112;2802.8
14-09-11;14:12;32.7;288.5;0.6;244.3;50.07;119;2802.8
14-09-11;14:15;32.7;282.8;0.5;245.3;50.09;108;2802.8
14-09-11;14:18;32.7;288.2;0.8;244.3;50.06;180;2802.9
14-09-11;14:21;32.9;297.8;1.0;245.3;50.01;196;2802.9
14-09-11;14:24;33.0;292.0;0.7;245.3;50.04;149;2802.9
14-09-11;14:27;33.1;291.2;0.7;244.3;50.02;128;2802.9
14-09-11;14:30;33.0;292.2;0.5;244.3;50.03;114;2802.9
14-09-11;14:33;32.9;282.4;0.4;244.3;50.03;86;2802.9
14-09-11;14:36;33.0;284.1;0.4;244.3;50.04;76;2802.9
14-09-11;14:39;32.7;293.4;0.5;245.3;50.03;99;2802.9
14-09-11;14:42;32.9;273.7;0.4;244.3;50.04;88;2802.9
14-09-11;14:45;33.1;277.2;0.4;244.3;50.03;89;2802.9
14-09-11;14:48;33.0;280.8;0.4;244.3;50.04;96;2802.9
14-09-11;14:51;33.0;282.8;0.4;245.3;50.02;86;2802.9
14-09-11;14:54;32.9;271.5;0.4;244.3;50.02;72;2802.9
14-09-11;14:57;33.0;285.4;0.4;244.3;50.04;79;2802.9
14-09-11;15:00;32.9;273.6;0.4;244.3;50.05;73;2802.9
14-09-11;15:03;32.9;278.9;0.4;245.3;50.03;73;2802.9
14-09-11;15:06;32.9;278.7;0.4;245.3;50.02;65;2802.9
14-09-11;15:09;32.7;271.4;0.3;245.3;50.04;68;2802.9
14-09-11;15:12;32.9;280.9;0.4;244.3;50.04;92;2802.9
14-09-11;15:15;32.7;275.0;0.4;244.3;50.02;70;2802.9
14-09-11;15:18;32.5;271.2;0.4;245.3;50.03;56;2802.9
14-09-11;15:21;32.7;268.0;0.4;243.4;50.04;64;2803.0
14-09-11;15:24;32.6;281.6;0.3;244.3;50.02;50;2803.0
14-09-11;15:27;32.6;280.2;0.4;244.3;50.03;55;2803.0
14-09-11;15:30;32.6;268.6;0.3;245.3;50.04;53;2803.0
14-09-11;15:33;32.6;258.2;0.1;244.3;50.02;29;2803.0
14-09-11;15:36;32.4;257.8;0.1;244.3;50.03;30;2803.0
14-09-11;15:39;32.5;256.9;0.1;245.3;50.00;24;2803.0
14-09-11;15:42;32.3;261.4;0.1;243.4;50.03;21;2803.0
14-09-11;15:45;32.4;260.8;0.1;245.3;50.07;24;2803.0
14-09-11;15:48;32.5;255.6;0.1;243.4;50.03;22;2803.0
14-09-11;15:51;32.4;260.8;0.1;244.3;50.02;18;2803.0
14-09-11;15:54;32.3;250.3;0.1;242.4;50.03;18;2803.0
14-09-11;15:57;32.3;249.3;0.0;243.4;50.04;9;2803.0
14-09-11;16:00;32.2;252.0;0.0;243.4;50.03;8;2803.0
14-09-11;16:03;32.2;237.0;0.0;244.3;50.02;10;2803.0
14-09-11;16:06;32.0;256.6;0.1;244.3;50.01;20;2803.0
14-09-11;16:09;32.2;246.5;0.1;243.4;50.04;20;2803.0
14-09-11;16:12;32.3;254.8;0.1;243.4;50.04;25;2803.0
14-09-11;16:15;32.2;256.2;0.1;242.4;50.02;19;2803.0
14-09-11;16:18;32.0;250.3;0.0;243.4;50.01;6;2803.0
14-09-11;16:21;31.9;233.0;0.0;243.4;50.01;8;2803.0
14-09-11;16:24;32.0;245.2;0.0;243.4;50.03;7;2803.0
14-09-11;16:27;31.9;227.3;0.0;244.3;50.02;4;2803.0
14-09-11;16:30;31.8;225.8;0.0;243.4;50.03;6;2803.0
14-09-11;16:33;31.8;233.2;0.0;243.4;50.04;4;2803.0
14-09-11;16:36;31.8;235.8;0.0;243.4;50.03;4;2803.0
14-09-11;16:39;31.7;230.2;0.0;244.3;50.03;0;2803.0
14-09-11;16:42;31.6;202.8;0.0;243.4;50.06;0;2803.0
14-09-11;16:45;31.6;193.7;0.0;244.3;50.07;0;2803.0
14-09-11;16:48;31.6;196.4;0.0;243.4;50.06;3;2803.0
14-09-11;16:51;31.6;225.1;0.0;243.4;50.05;7;2803.0
14-09-11;16:54;31.5;4.8;0.0;242.4;50.04;8;2803.0
14-09-11;16:57;31.5;249.4;0.0;244.3;50.05;11;2803.0
14-09-11;17:00;31.6;245.8;0.0;244.3;50.04;11;2803.0
14-09-11;17:03;31.6;246.0;0.0;244.3;50.07;7;2803.0
14-09-11;17:06;31.5;237.8;0.0;242.4;50.05;4;2803.0
14-09-11;17:09;31.5;186.0;0.0;244.3;50.03;0;2803.0
14-09-11;17:12;31.4;191.1;0.0;244.3;50.03;0;2803.0
14-09-11;17:15;31.4;187.9;0.0;243.4;50.05;1;2803.0
14-09-11;17:18;31.4;230.7;0.0;243.4;50.03;1;2803.0
14-09-11;17:21;31.4;233.9;0.0;242.4;50.03;2;2803.0
14-09-11;17:24;31.4;228.3;0.0;244.3;50.04;2;2803.0
14-09-11;17:27;31.4;238.4;0.0;244.3;50.03;1;2803.0
14-09-11;17:30;31.2;222.0;0.0;243.4;50.05;1;2803.0
14-09-11;17:33;31.2;240.6;0.0;243.4;50.04;0;2803.0
14-09-11;17:36;31.1;279.6;0.0;243.4;50.01;0;2803.0
14-09-11;17:39;31.1;279.6;0.0;243.4;50.05;0;2803.0
14-09-11;17:42;31.1;279.4;0.0;243.4;50.01;0;2803.0
14-09-11;17:45;31.0;272.4;0.0;243.4;50.02;0;2803.0
14-09-11;17:48;31.0;270.2;0.0;243.4;50.05;0;2803.0
14-09-11;17:51;31.0;269.9;0.0;243.4;50.04;0;2803.0
14-09-11;17:54;30.9;264.6;0.0;243.4;50.03;0;2803.0
14-09-11;17:57;30.9;263.6;0.0;244.3;50.04;0;2803.0
14-09-11;18:00;30.8;260.5;0.0;245.3;50.05;0;2803.0
14-09-11;18:03;30.8;261.7;0.0;244.3;50.06;0;2803.0
14-09-11;18:06;30.8;249.4;0.0;244.3;50.06;0;2803.0
14-09-11;18:09;30.7;253.4;0.0;244.3;50.02;0;2803.0
14-09-12;06:54;26.4;261.0;0.1;247.3;50.02;20;2803.0
14-09-12;06:57;27.2;254.1;0.1;245.3;50.06;23;2803.0
14-09-12;07:00;27.2;267.4;0.1;246.3;50.09;24;2803.0
14-09-12;07:03;27.9;263.8;0.1;248.2;50.14;28;2803.0
14-09-12;07:06;27.5;275.0;0.2;245.3;50.06;36;2803.0
14-09-12;07:09;28.6;274.6;0.2;245.3;50.02;41;2803.0
14-09-12;07:12;28.3;281.6;0.2;245.3;50.02;46;2803.0
14-09-12;07:15;28.6;274.2;0.2;245.3;50.05;50;2803.0
14-09-12;07:18;29.4;282.1;0.3;245.3;50.02;53;2803.0
14-09-12;07:21;29.7;278.1;0.4;244.3;50.03;56;2803.0
14-09-12;07:24;30.1;26.9;0.3;244.3;50.02;59;2803.0
14-09-12;07:27;29.4;279.0;0.4;245.3;50.01;64;2803.0
14-09-12;07:30;30.2;277.5;0.5;245.3;49.98;67;2803.0
14-09-12;07:33;30.4;277.2;0.4;245.3;50.07;67;2803.0
14-09-12;07:36;30.5;286.0;0.4;244.3;50.03;69;2803.0
14-09-12;07:39;30.5;282.1;0.3;244.3;50.01;71;2803.0
14-09-12;07:42;30.7;287.1;0.4;245.3;50.00;73;2803.0
14-09-12;07:45;30.9;286.5;0.4;244.3;50.00;77;2803.0
14-09-12;07:48;30.8;285.6;0.4;243.4;50.00;81;2803.0
14-09-12;07:51;30.9;290.3;0.4;243.4;50.00;87;2803.0
14-09-12;07:54;31.2;292.6;0.4;243.4;50.01;90;2803.0
14-09-12;07:57;31.1;292.8;0.4;242.4;50.01;92;2803.0
14-09-12;08:00;31.1;298.8;0.5;244.3;50.02;96;2803.0
14-09-12;08:03;31.4;289.3;0.5;244.3;50.05;99;2803.0
14-09-12;08:06;31.4;302.1;0.5;244.3;50.04;110;2803.1
14-09-12;08:09;31.4;291.2;0.6;244.3;50.05;126;2803.1
14-09-12;08:12;31.7;303.3;0.7;244.3;50.04;144;2803.1
14-09-12;08:15;31.8;290.3;0.7;243.4;50.02;153;2803.1
14-09-12;08:18;31.8;292.3;0.7;243.4;50.05;162;2803.1
14-09-12;08:21;32.0;302.0;0.8;243.4;50.01;183;2803.1
14-09-12;08:24;32.0;297.0;0.9;243.4;50.04;201;2803.1
14-09-12;08:27;32.3;296.6;1.0;243.4;50.04;213;2803.1
14-09-12;08:30;32.3;290.9;0.9;244.3;50.06;216;2803.1
14-09-12;08:33;32.3;293.2;1.1;244.3;50.06;248;2803.1
14-09-12;08:36;32.7;297.8;1.2;243.4;50.05;274;2803.1
14-09-12;08:39;32.7;1.8;1.2;244.3;50.02;297;2803.2
14-09-12;08:42;32.9;298.9;1.4;244.3;50.03;325;2803.2
14-09-12;08:45;32.9;296.6;1.5;243.4;50.04;345;2803.2
14-09-12;08:48;33.4;297.0;1.5;243.4;50.02;368;2803.2
14-09-12;08:51;33.3;292.0;1.7;244.3;50.04;401;2803.2
14-09-12;08:54;33.5;289.4;1.6;244.3;50.05;411;2803.2
14-09-12;08:57;33.7;291.9;1.7;244.3;50.05;417;2803.3
14-09-12;09:00;33.7;289.1;1.8;245.3;50.06;441;2803.3
14-09-12;09:03;34.0;288.2;2.0;246.3;50.05;472;2803.3
14-09-12;09:06;34.1;283.8;2.0;245.3;50.07;497;2803.3
14-09-12;09:09;34.2;280.2;2.1;246.3;50.04;517;2803.4
14-09-12;09:12;34.4;285.6;2.2;246.3;50.06;525;2803.4
14-09-12;09:15;34.4;284.0;2.3;245.3;50.03;542;2803.4
14-09-12;09:18;34.8;282.8;2.3;245.3;50.01;550;2803.4
14-09-12;09:21;34.8;286.5;2.3;245.3;50.05;564;2803.5
14-09-12;09:24;34.7;283.0;2.4;245.3;50.05;578;2803.5
14-09-12;09:27;35.3;281.3;2.6;244.3;50.01;593;2803.5
14-09-12;09:30;35.2;281.8;2.6;244.3;50.00;607;2803.6
14-09-12;09:33;35.4;277.4;2.5;245.3;50.04;625;2803.6
14-09-12;09:36;35.5;275.2;2.5;246.3;50.03;641;2803.6
14-09-12;09:39;35.7;279.0;2.7;246.3;50.03;648;2803.7
14-09-12;09:42;36.0;278.1;2.7;245.3;50.04;664;2803.7
14-09-12;09:45;36.0;277.5;2.8;244.3;50.05;674;2803.7
14-09-12;09:48;36.0;275.8;2.9;246.3;50.05;692;2803.8
14-09-12;09:51;36.2;275.5;2.8;246.3;50.05;703;2803.8
14-09-12;09:54;36.3;276.5;2.9;247.3;50.03;708;2803.8
14-09-12;09:57;36.4;274.9;2.9;246.3;50.05;722;2803.9
14-09-12;10:00;36.7;277.5;2.9;247.3;50.06;715;2803.9
14-09-12;10:03;50.0;274.9;2.8;246.3;50.02;688;2803.9
14-09-12;10:06;36.9;269.5;2.7;245.3;50.03;655;2804.0
14-09-12;10:09;36.9;277.4;3.1;247.3;50.04;767;2804.0
14-09-12;10:12;36.8;272.1;3.2;247.3;50.07;780;2804.0
14-09-12;10:15;36.9;273.6;3.3;246.3;50.06;800;2804.1
14-09-12;10:18;37.0;271.7;3.3;246.3;50.03;816;2804.1
14-09-12;10:21;37.5;274.2;3.4;247.3;50.05;835;2804.2
14-09-12;10:24;37.6;273.6;3.2;245.3;50.05;786;2804.2
14-09-12;10:27;37.2;275.0;3.1;245.3;50.03;761;2804.2
14-09-12;10:30;37.5;274.6;3.1;246.3;50.04;733;2804.3
14-09-12;10:33;37.4;267.1;3.3;245.3;50.01;791;2804.3
14-09-12;10:36;37.8;270.9;3.7;246.3;50.04;898;2804.4
14-09-12;10:39;37.8;275.3;3.7;246.3;50.06;910;2804.4
14-09-12;10:42;37.9;266.8;3.7;246.3;50.04;906;2804.4
14-09-12;10:45;38.0;264.2;3.7;246.3;50.05;910;2804.5
14-09-12;10:48;38.2;268.2;3.8;245.3;50.04;916;2804.5
14-09-12;10:51;38.4;268.7;3.8;247.3;50.01;923;2804.6
14-09-12;10:54;38.4;267.0;3.7;246.3;50.04;924;2804.6
14-09-12;10:57;38.7;265.2;3.8;246.3;50.06;945;2804.7
14-09-12;11:00;38.6;260.3;3.9;248.2;50.04;960;2804.7
14-09-12;11:03;39.0;263.0;3.8;247.3;50.05;949;2804.8
14-09-12;11:06;39.0;265.7;3.6;247.3;50.03;890;2804.8
14-09-12;11:09;38.9;265.7;3.6;246.3;50.04;887;2804.9
14-09-12;11:12;39.0;268.9;3.4;246.3;50.05;824;2804.9
14-09-12;11:15;39.0;262.7;3.5;246.3;50.05;869;2804.9
14-09-12;11:18;39.0;261.4;3.6;246.3;50.02;885;2805.0
14-09-12;11:21;39.1;263.0;3.6;247.3;50.07;886;2805.0
14-09-12;11:24;39.4;263.2;3.8;246.3;50.04;931;2805.1
14-09-12;11:27;39.4;257.5;3.8;245.3;50.03;927;2805.1
14-09-12;11:30;39.1;266.7;3.7;245.3;50.04;902;2805.2
14-09-12;11:33;39.7;260.8;3.8;249.2;50.03;923;2805.2
14-09-12;11:36;39.3;263.5;3.2;248.2;50.06;796;2805.3
14-09-12;11:39;39.1;267.0;3.7;249.2;50.05;913;2805.3
14-09-12;11:42;39.4;266.3;3.7;250.2;50.05;910;2805.3
14-09-12;11:45;39.7;262.6;3.5;249.2;50.04;879;2805.4
14-09-12;11:48;39.4;260.3;3.7;249.2;50.03;927;2805.4
14-09-12;11:51;39.7;268.7;3.7;250.2;50.06;929;2805.5
14-09-12;11:54;40.0;262.5;3.8;251.1;50.06;953;2805.5
14-09-12;11:57;40.1;260.4;3.8;250.2;50.07;936;2805.6
14-09-12;12:00;39.8;265.1;3.7;249.2;50.10;916;2805.6
14-09-12;12:03;39.9;260.1;3.7;250.2;50.09;935;2805.7
14-09-12;12:06;39.9;264.1;3.5;249.2;50.11;865;2805.7
14-09-12;12:09;39.7;263.0;3.8;251.1;50.08;955;2805.8
14-09-12;12:12;40.0;261.4;4.0;249.2;50.07;992;2805.8
14-09-12;12:15;39.9;263.6;3.8;251.1;50.08;919;2805.9
14-09-12;12:18;40.1;258.6;3.9;251.1;50.04;986;2805.9
14-09-12;12:21;40.4;259.8;3.9;251.1;50.08;976;2805.9
14-09-12;12:24;40.1;257.2;4.1;251.1;50.06;1004;2806.0
14-09-12;12:27;40.4;257.2;4.0;250.2;50.07;990;2806.0
14-09-12;12:30;40.6;261.0;4.0;251.1;50.08;978;2806.1
14-09-12;12:33;40.5;260.5;3.8;251.1;50.04;940;2806.1
14-09-12;12:36;40.7;258.5;3.8;250.2;50.03;950;2806.2
14-09-12;12:39;40.7;262.9;3.7;250.2;50.04;931;2806.2
14-09-12;12:42;40.5;263.6;3.8;250.2;50.03;924;2806.3
14-09-12;12:45;40.5;252.2;3.9;251.1;50.06;972;2806.3
14-09-12;12:48;40.6;253.1;4.2;250.2;50.07;1043;2806.4
14-09-12;12:51;40.7;258.3;4.1;251.1;50.06;1020;2806.4
14-09-12;12:54;40.8;259.7;3.8;250.2;50.05;964;2806.5
14-09-12;12:57;40.7;258.6;4.0;250.2;50.05;995;2806.5
14-09-12;13:00;40.7;259.1;3.8;249.2;50.06;970;2806.6
14-09-12;13:03;40.7;258.9;3.7;250.2;50.01;911;2806.6
14-09-12;13:06;40.8;254.7;3.8;251.1;50.02;965;2806.7
14-09-12;13:09;40.7;257.8;3.7;251.1;50.06;931;2806.7
14-09-12;13:12;40.8;255.9;3.8;250.2;50.05;945;2806.8
14-09-12;13:15;40.5;255.0;3.6;250.2;50.04;903;2806.8
14-09-12;13:18;40.6;248.7;3.3;250.2;50.01;813;2806.9
14-09-12;13:21;40.5;257.3;3.6;250.2;50.05;886;2806.9
14-09-12;13:24;40.7;261.6;3.7;251.1;50.05;916;2806.9
14-09-12;13:27;40.5;257.2;3.9;250.2;50.03;957;2807.0
14-09-12;13:30;40.6;4.8;3.8;249.2;50.03;941;2807.0
14-09-12;13:33;40.8;255.6;4.1;248.2;50.03;992;2807.1
14-09-12;13:36;40.6;258.2;3.9;248.2;50.03;958;2807.1
14-09-12;13:39;40.7;253.8;3.6;247.3;50.03;892;2807.2
14-09-12;13:42;40.7;256.4;3.7;247.3;50.05;917;2807.2
14-09-12;13:45;40.8;253.2;3.8;247.3;50.01;917;2807.3
14-09-12;13:48;40.9;246.2;3.4;247.3;50.02;853;2807.3
14-09-12;13:51;40.7;256.4;3.7;247.3;50.05;910;2807.4
14-09-12;13:54;40.7;259.4;3.7;247.3;50.05;927;2807.4
14-09-12;13:57;40.8;266.3;3.8;246.3;50.07;947;2807.4
14-09-12;14:00;40.6;262.5;3.6;245.3;50.04;877;2807.5
14-09-12;14:03;40.7;264.9;3.4;245.3;49.97;847;2807.5
14-09-12;14:06;40.8;258.9;3.5;246.3;50.05;853;2807.6
14-09-12;14:09;40.6;264.5;3.4;246.3;50.07;817;2807.6
14-09-12;14:12;40.2;255.7;3.4;246.3;50.02;835;2807.7
14-09-12;14:15;40.5;261.7;0.0;247.3;50.02;846;2807.7
14-09-12;14:18;40.7;258.9;3.5;246.3;50.02;883;2807.7
14-09-12;14:21;40.5;258.8;3.6;246.3;50.02;889;2807.8
14-09-12;14:24;40.5;255.6;3.7;246.3;50.03;910;2807.8
14-09-12;14:27;40.7;249.9;3.8;246.3;50.03;914;2807.9
14-09-12;14:30;40.6;262.2;3.6;246.3;50.08;882;2807.9
14-09-12;14:33;40.7;260.4;3.4;247.3;50.07;851;2808.0
14-09-12;14:36;40.4;263.9;2.8;246.3;50.05;692;2808.0
14-09-12;14:39;40.4;261.6;3.3;246.3;50.04;801;2808.0
14-09-12;14:42;40.2;264.6;3.4;246.3;50.03;848;2808.1
14-09-12;14:45;40.4;252.5;3.3;245.3;50.05;807;2808.1
14-09-12;14:48;40.4;258.1;3.5;246.3;50.03;864;2808.2
14-09-12;14:51;40.6;255.7;3.4;246.3;50.03;838;2808.2
14-09-12;14:54;40.2;256.2;0.0;247.3;50.07;810;2808.3
14-09-12;14:57;40.4;253.5;3.5;247.3;50.05;864;2808.3
14-09-12;15:00;40.2;260.3;3.5;246.3;50.05;868;2808.3
14-09-12;15:03;40.5;260.7;3.4;246.3;50.05;859;2808.4
14-09-12;15:06;40.4;259.1;3.5;246.3;50.05;872;2808.4
14-09-12;15:09;40.4;264.9;3.6;246.3;50.05;891;2808.5
14-09-12;15:12;40.4;264.9;3.5;246.3;50.03;875;2808.5
14-09-12;15:15;40.6;264.6;3.5;245.3;50.03;866;2808.6
14-09-12;15:18;40.5;265.5;3.4;247.3;50.03;824;2808.6
14-09-12;15:21;40.2;264.1;3.3;246.3;50.04;798;2808.6
14-09-12;15:24;40.2;261.1;3.4;248.2;50.05;833;2808.7
14-09-12;15:27;40.2;262.6;3.3;246.3;50.05;805;2808.7
14-09-12;15:30;40.4;259.8;3.3;246.3;50.02;805;2808.8
14-09-12;15:33;40.2;258.8;3.3;246.3;50.06;801;2808.8
14-09-12;15:36;40.1;257.2;3.0;246.3;50.01;748;2808.8
14-09-12;15:39;40.0;257.3;3.0;246.3;50.04;736;2808.9
14-09-12;15:42;40.0;262.2;2.9;247.3;50.02;722;2808.9
14-09-12;15:45;40.0;262.2;2.9;247.3;50.04;697;2808.9
14-09-12;15:48;39.7;265.2;2.4;246.3;50.02;583;2809.0
14-09-12;15:51;39.7;268.0;2.5;245.3;50.05;606;2809.0
14-09-12;15:54;39.5;268.6;2.8;245.3;50.03;667;2809.0
14-09-12;15:57;39.7;268.5;2.8;244.3;50.03;680;2809.1
14-09-12;16:00;39.4;266.8;2.0;243.4;50.01;492;2809.1
14-09-12;16:03;39.7;272.0;2.7;246.3;50.05;656;2809.1
14-09-12;16:06;39.3;265.4;2.7;245.3;50.05;660;2809.2
14-09-12;16:09;39.3;269.9;2.8;246.3;50.05;681;2809.2
14-09-12;16:12;39.4;270.8;2.7;244.3;50.02;652;2809.2
14-09-12;16:15;39.2;266.7;2.5;244.3;50.03;629;2809.3
14-09-12;16:18;39.2;267.9;2.3;243.4;50.04;560;2809.3
14-09-12;16:21;38.9;264.8;2.2;243.4;50.01;547;2809.3
14-09-12;16:24;39.0;267.7;2.3;244.3;50.01;562;2809.4
14-09-12;16:27;38.9;273.3;2.3;245.3;50.01;564;2809.4
14-09-12;16:30;38.6;267.3;2.2;245.3;50.00;520;2809.4
14-09-12;16:33;38.7;266.6;2.3;246.3;50.03;552;2809.4
14-09-12;16:39;37.2;286.3;0.6;243.4;50.00;132;2809.4
14-09-12;16:42;37.4;270.2;1.4;244.3;50.04;335;2809.5
14-09-12;16:45;37.4;258.1;1.1;244.3;50.02;257;2809.5
14-09-12;16:48;36.9;242.1;1.3;246.3;50.02;284;2809.5
14-09-12;16:51;37.0;265.8;0.5;244.3;50.06;111;2809.5
14-09-12;16:54;37.1;262.6;0.8;244.3;50.02;187;2809.5
14-09-12;16:57;37.0;273.0;1.2;245.3;50.02;303;2809.5
14-09-12;17:00;36.7;263.2;0.4;243.4;50.06;86;2809.5
14-09-12;17:03;36.4;4.8;0.5;244.3;50.02;107;2809.5
14-09-12;17:06;36.5;278.4;1.2;244.3;50.06;272;2809.5
14-09-12;17:09;36.3;273.6;1.1;244.3;50.04;259;2809.6
14-09-12;17:12;36.3;273.0;1.1;244.3;50.03;251;2809.6
14-09-12;17:15;36.1;271.4;0.5;246.3;50.04;107;2809.6
14-09-12;17:18;36.2;270.8;1.0;245.3;50.09;245;2809.6
14-09-12;17:21;36.2;262.3;0.6;244.3;50.04;141;2809.6
14-09-12;17:24;36.0;270.1;0.7;244.3;50.04;149;2809.6
14-09-12;17:27;35.7;254.8;0.4;244.3;50.04;96;2809.6
14-09-12;17:30;35.7;265.1;0.9;245.3;50.06;191;2809.6
14-09-12;17:33;35.6;271.8;0.4;244.3;50.03;88;2809.6
14-09-12;17:36;35.6;273.0;0.8;245.3;50.05;191;2809.6
14-09-12;17:39;35.4;273.1;0.7;245.3;50.04;155;2809.6
14-09-12;17:42;35.5;278.7;0.7;244.3;50.03;141;2809.6
14-09-12;17:45;35.3;270.8;0.5;243.4;50.01;110;2809.7
14-09-12;17:48;35.4;266.3;0.3;243.4;50.02;57;2809.7
14-09-12;17:51;35.0;258.9;0.2;243.4;50.03;44;2809.7
14-09-12;17:54;34.9;256.6;0.2;243.4;50.02;32;2809.7
14-09-12;17:57;34.7;253.5;0.1;243.4;50.08;21;2809.7
14-09-12;18:00;34.7;253.8;0.1;245.3;50.06;21;2809.7
14-09-12;18:03;34.5;252.3;0.1;244.3;50.09;28;2809.7
14-09-12;18:06;34.5;249.9;0.1;244.3;50.07;22;2809.7
14-09-12;18:09;34.4;255.3;0.0;243.4;50.06;13;2809.7
14-09-12;18:12;34.2;247.8;0.1;243.4;50.07;14;2809.7
14-09-12;18:15;34.1;245.5;0.1;243.4;50.02;15;2809.7
14-09-12;18:18;34.0;243.4;0.1;243.4;50.03;17;2809.7
14-09-12;18:21;34.1;250.1;0.1;244.3;50.04;17;2809.7
14-09-12;18:24;34.0;242.5;0.1;244.3;50.05;13;2809.7
14-09-12;18:27;33.7;248.2;0.1;245.3;50.05;11;2809.7
14-09-12;18:30;33.7;240.5;0.0;244.3;50.03;6;2809.7
14-09-12;18:33;33.5;228.3;0.0;243.4;50.04;3;2809.7
14-09-12;18:36;33.4;226.4;0.0;244.3;50.02;1;2809.7
14-09-12;18:39;33.3;214.4;0.0;244.3;50.06;1;2809.7
14-09-12;18:42;33.2;239.5;0.0;244.3;50.01;0;2809.7
14-09-12;18:45;33.1;260.4;0.0;245.3;50.01;0;2809.7
14-09-12;18:48;33.0;229.3;0.0;245.3;50.04;0;2809.7
14-09-12;18:51;32.9;192.0;0.0;246.3;50.02;0;2809.7
14-09-12;18:54;32.7;154.2;0.0;242.4;49.99;0;2809.7
14-09-12;18:57;32.7;119.0;0.0;244.3;50.02;0;2809.7
14-09-13;06:54;26.8;263.8;0.1;244.3;50.06;20;2809.7
14-09-13;06:57;27.9;263.0;0.1;244.3;50.02;21;2809.7
14-09-13;07:00;27.9;258.3;0.1;244.3;50.07;23;2809.7
14-09-13;07:03;28.3;260.4;0.1;244.3;50.08;23;2809.7
14-09-13;07:06;28.6;269.2;0.1;244.3;50.07;25;2809.7
14-09-13;07:09;29.0;253.7;0.1;245.3;50.05;27;2809.7
14-09-13;07:12;29.4;269.6;0.1;244.3;50.02;28;2809.7
14-09-13;07:15;29.4;264.4;0.1;244.3;50.06;29;2809.7
14-09-13;07:18;29.7;265.4;0.1;244.3;50.03;31;2809.7
14-09-13;07:21;29.7;270.4;0.2;243.4;50.05;34;2809.7
14-09-13;07:24;30.2;270.2;0.2;244.3;50.03;38;2809.7
14-09-13;07:27;30.2;268.3;0.2;244.3;50.04;36;2809.7
14-09-13;07:30;30.4;264.6;0.2;243.4;50.04;36;2809.7
14-09-13;07:33;30.4;265.5;0.2;244.3;50.03;38;2809.7
14-09-13;07:36;30.4;272.7;0.2;244.3;50.01;37;2809.7
14-09-13;07:39;30.7;260.5;0.2;244.3;50.02;35;2809.7
14-09-13;07:42;30.7;266.0;0.2;245.3;50.03;33;2809.7
14-09-13;07:45;30.7;269.2;0.2;244.3;50.02;33;2809.7
14-09-13;07:48;31.0;269.8;0.1;244.3;50.02;33;2809.7
14-09-13;07:51;30.9;265.1;0.1;245.3;50.01;33;2809.7
14-09-13;07:54;31.0;267.3;0.2;244.3;50.03;31;2809.7
14-09-13;07:57;30.9;266.4;0.1;244.3;50.03;28;2809.7
14-09-13;08:00;31.2;264.6;0.1;244.3;50.03;27;2809.7
14-09-13;08:03;31.1;255.3;0.1;244.3;50.06;26;2809.7
14-09-13;08:06;31.4;247.2;0.0;246.3;50.09;28;2809.7
14-09-13;08:09;31.1;260.3;0.1;246.3;50.05;32;2809.7
14-09-13;08:12;31.2;274.6;0.2;245.3;50.03;39;2809.7
14-09-13;08:15;31.4;269.8;0.2;245.3;50.05;47;2809.7
14-09-13;08:18;31.1;271.7;0.2;246.3;50.04;52;2809.7
14-09-13;08:21;31.6;273.3;0.3;245.3;50.05;55;2809.7
