data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-09-13;08:24;31.4;275.6;0.3;246.3;50.05;56;2809.7
14-09-13;08:27;31.5;277.5;0.3;245.3;50.06;57;2809.7
14-09-13;08:30;31.7;261.0;0.3;244.3;50.03;56;2809.7
14-09-13;08:33;31.5;282.1;0.3;244.3;50.06;56;2809.7
14-09-13;08:36;31.6;269.3;0.3;244.3;50.06;55;2809.7
14-09-13;08:39;31.8;275.5;0.3;244.3;50.06;53;2809.7
14-09-13;08:42;31.8;279.7;0.3;245.3;50.05;53;2809.7
14-09-13;08:45;31.8;268.7;0.3;244.3;50.07;54;2809.7
14-09-13;08:48;31.8;277.0;0.3;244.3;50.02;57;2809.7
14-09-13;08:51;31.8;266.1;0.4;243.4;50.05;61;2809.7
14-09-13;08:54;32.0;286.3;0.4;244.3;50.05;67;2809.8
14-09-13;08:57;32.2;280.9;0.4;244.3;50.06;73;2809.8
14-09-13;09:00;31.9;281.1;0.4;244.3;50.06;82;2809.8
14-09-13;09:03;32.3;288.1;0.5;243.4;50.05;97;2809.8
14-09-13;09:06;32.3;284.7;0.5;243.4;50.05;113;2809.8
14-09-13;09:09;32.4;287.4;0.5;244.3;50.04;130;2809.8
14-09-13;09:12;32.4;291.9;0.7;244.3;50.02;154;2809.8
14-09-13;09:15;32.4;292.2;0.8;243.4;50.03;182;2809.8
14-09-13;09:18;32.9;291.2;0.8;244.3;50.04;198;2809.8
14-09-13;09:21;32.7;293.7;0.9;244.3;50.01;197;2809.8
14-09-13;09:24;32.9;291.0;0.9;244.3;50.09;208;2809.8
14-09-13;09:27;33.0;292.0;1.1;244.3;50.04;254;2809.8
14-09-13;09:30;33.1;287.5;1.3;244.3;50.05;316;2809.8
14-09-13;09:33;33.2;285.3;2.8;245.3;50.04;672;2809.9
14-09-13;09:36;33.7;274.9;2.9;246.3;50.06;710;2809.9
14-09-13;09:39;34.2;283.5;2.5;245.3;50.05;619;2809.9
14-09-13;09:42;34.2;277.2;3.3;245.3;50.04;795;2810.0
14-09-13;09:45;34.4;277.2;1.5;242.4;50.04;358;2810.0
14-09-13;09:48;34.2;277.1;1.4;244.3;50.07;323;2810.0
14-09-13;09:51;34.5;284.0;1.3;244.3;50.07;324;2810.0
14-09-13;09:54;34.6;289.1;1.4;243.4;50.06;326;2810.0
14-09-13;09:57;34.6;288.1;1.5;245.3;50.04;364;2810.1
14-09-13;10:00;34.6;293.8;1.7;244.3;50.03;418;2810.1
14-09-13;10:03;34.7;291.9;1.7;246.3;50.02;391;2810.1
14-09-13;10:06;34.8;274.6;1.8;245.3;50.01;449;2810.1
14-09-13;10:09;34.9;295.6;2.1;245.3;50.01;547;2810.1
14-09-13;10:12;35.2;284.0;2.0;246.3;50.04;495;2810.2
14-09-13;10:15;35.2;284.6;1.5;245.3;50.03;351;2810.2
14-09-13;10:18;35.2;283.5;1.3;245.3;50.06;303;2810.2
14-09-13;10:21;35.3;286.3;1.4;245.3;50.06;304;2810.2
14-09-13;10:24;35.0;285.9;1.4;245.3;50.05;329;2810.2
14-09-13;10:27;35.2;289.8;1.5;245.3;50.07;372;2810.3
14-09-13;10:30;35.3;287.8;1.8;245.3;50.05;446;2810.3
14-09-13;10:33;35.5;275.2;2.0;246.3;50.09;492;2810.3
14-09-13;10:36;35.7;258.8;3.8;246.3;50.03;912;2810.3
14-09-13;10:39;36.4;288.8;3.4;246.3;50.06;803;2810.4
14-09-13;10:42;36.5;278.3;2.1;245.3;50.07;516;2810.4
14-09-13;10:45;37.0;262.2;3.7;246.3;50.07;920;2810.5
14-09-13;10:48;37.2;263.9;0.0;245.3;50.05;897;2810.5
14-09-13;10:51;37.4;259.5;3.7;245.3;50.02;900;2810.5
14-09-13;10:54;37.5;256.3;3.7;246.3;50.06;902;2810.6
14-09-13;10:57;37.7;257.8;3.6;246.3;50.06;891;2810.6
14-09-13;11:00;37.8;259.2;3.6;246.3;50.06;893;2810.7
14-09-13;11:03;38.2;267.0;3.4;246.3;50.04;833;2810.7
14-09-13;11:06;38.3;260.0;3.8;246.3;50.05;917;2810.8
14-09-13;11:09;38.5;257.6;3.8;246.3;50.04;933;2810.8
14-09-13;11:12;38.5;260.8;3.9;246.3;50.04;937;2810.9
14-09-13;11:15;38.9;261.3;4.0;245.3;50.06;976;2810.9
14-09-13;11:18;38.7;260.8;4.1;246.3;50.09;987;2811.0
14-09-13;11:21;39.1;256.0;2.9;244.3;50.06;728;2811.0
14-09-13;11:24;38.4;283.0;2.9;244.3;50.04;707;2811.0
14-09-13;11:27;39.1;266.4;4.3;245.3;50.08;1051;2811.1
14-09-13;11:30;39.3;262.7;4.0;245.3;50.05;991;2811.1
14-09-13;11:33;39.5;260.3;4.0;245.3;50.04;981;2811.2
14-09-13;11:36;39.5;248.4;4.1;245.3;50.03;994;2811.2
14-09-13;11:39;39.5;261.9;4.0;245.3;50.03;970;2811.3
14-09-13;11:42;39.5;252.3;3.7;244.3;50.05;924;2811.3
14-09-13;11:45;39.7;263.3;4.3;245.3;50.06;1047;2811.4
14-09-13;11:48;40.0;257.0;4.0;245.3;50.05;967;2811.4
14-09-13;11:51;40.0;261.4;4.3;246.3;50.05;1043;2811.5
14-09-13;11:54;40.0;257.8;3.9;244.3;50.05;959;2811.5
14-09-13;11:57;40.4;258.5;4.4;245.3;50.06;1068;2811.6
14-09-13;12:00;40.4;258.9;4.3;246.3;50.05;1048;2811.6
14-09-13;12:03;40.5;256.9;4.4;245.3;50.04;1078;2811.7
14-09-13;12:06;40.8;257.8;4.4;245.3;50.03;1075;2811.7
14-09-13;12:09;40.7;256.4;4.0;246.3;50.03;983;2811.8
14-09-13;12:12;40.5;242.5;3.6;244.3;50.03;872;2811.8
14-09-13;12:15;40.8;254.8;3.8;245.3;50.06;949;2811.9
14-09-13;12:18;40.9;259.5;4.3;245.3;50.05;1054;2811.9
14-09-13;12:21;40.8;257.5;4.2;244.3;50.08;1036;2812.0
14-09-13;12:24;40.9;249.7;3.7;244.3;50.08;905;2812.0
14-09-13;12:27;40.8;253.4;3.6;245.3;50.04;878;2812.1
14-09-13;12:30;40.9;265.7;3.7;245.3;50.05;902;2812.1
14-09-13;12:33;40.8;258.9;3.9;246.3;50.02;951;2812.1
14-09-13;12:36;40.8;252.2;4.1;246.3;50.04;999;2812.2
14-09-13;12:39;41.0;252.0;4.3;247.3;50.05;1042;2812.2
14-09-13;12:42;40.9;251.5;4.4;245.3;50.05;1068;2812.3
14-09-13;12:45;41.4;254.8;4.3;245.3;50.05;1048;2812.3
14-09-13;12:48;41.3;260.1;4.2;245.3;50.03;1001;2812.4
14-09-13;12:51;41.0;250.9;3.9;245.3;50.09;981;2812.4
14-09-13;12:54;41.3;248.7;4.3;245.3;50.05;1046;2812.5
14-09-13;12:57;41.3;249.1;4.3;247.3;50.10;1056;2812.6
14-09-13;13:00;41.7;254.7;4.3;245.3;50.02;1075;2812.6
14-09-13;13:03;41.6;255.6;4.4;38.6;50.07;1076;2812.7
14-09-13;13:06;41.6;252.0;4.4;247.3;50.04;1076;2812.7
14-09-13;13:09;41.7;257.2;4.4;245.3;50.03;1083;2812.8
14-09-13;13:12;41.6;252.2;4.3;246.3;50.08;1062;2812.8
14-09-13;13:15;41.7;249.6;4.3;245.3;50.05;1064;2812.9
14-09-13;13:18;41.6;251.9;4.5;244.3;50.03;1060;2812.9
14-09-13;13:21;41.9;250.0;4.5;245.3;50.03;1062;2813.0
14-09-13;13:24;42.0;248.4;4.3;245.3;50.08;1055;2813.0
14-09-13;13:27;42.0;242.4;4.3;246.3;50.06;1059;2813.1
14-09-13;13:30;41.9;247.9;4.3;248.2;50.02;1058;2813.1
14-09-13;13:33;41.7;246.9;4.4;246.3;50.05;1067;2813.2
14-09-13;13:36;42.2;246.9;4.3;247.3;50.07;1055;2813.2
14-09-13;13:39;42.2;246.9;4.3;247.3;50.05;1053;2813.3
14-09-13;13:42;42.0;245.2;4.3;245.3;50.08;1049;2813.3
14-09-13;13:45;42.1;247.4;4.3;245.3;50.07;1056;2813.4
14-09-13;13:48;42.1;249.9;4.3;245.3;50.08;1058;2813.5
14-09-13;13:51;42.2;252.8;4.1;245.3;50.04;994;2813.5
14-09-13;13:54;42.2;252.9;4.2;246.3;50.07;1048;2813.6
14-09-13;13:57;42.3;248.2;4.3;246.3;50.09;1041;2813.6
14-09-13;14:00;42.1;253.2;4.2;245.3;50.05;1026;2813.7
14-09-13;14:03;42.3;254.5;4.2;246.3;50.03;1017;2813.7
14-09-13;14:06;42.1;258.9;4.1;247.3;50.03;1032;2813.8
14-09-13;14:09;42.0;253.7;4.1;246.3;50.02;1025;2813.8
14-09-13;14:12;42.2;253.2;4.2;247.3;50.04;1033;2813.9
14-09-13;14:15;42.0;255.0;4.1;247.3;50.06;1023;2813.9
14-09-13;14:18;42.1;251.5;4.2;246.3;50.08;1016;2814.0
14-09-13;14:21;42.1;250.1;4.1;246.3;50.04;1017;2814.0
14-09-13;14:24;42.2;251.0;4.1;245.3;50.05;1010;2814.1
14-09-13;14:27;41.9;253.1;3.9;245.3;50.06;956;2814.1
14-09-13;14:30;42.0;254.2;3.8;246.3;50.06;927;2814.2
14-09-13;14:33;42.0;261.0;3.9;246.3;50.05;967;2814.2
14-09-13;14:36;42.0;257.6;3.7;245.3;50.04;925;2814.3
14-09-13;14:39;41.7;253.1;3.8;245.3;50.06;945;2814.3
14-09-13;14:42;41.9;255.6;4.0;246.3;50.05;973;2814.4
14-09-13;14:45;42.0;255.1;3.9;246.3;50.09;963;2814.4
14-09-13;14:48;42.0;252.6;3.9;248.2;50.09;950;2814.5
14-09-13;14:51;41.9;250.6;3.9;247.3;50.06;950;2814.5
14-09-13;14:54;41.6;252.9;3.7;246.3;50.05;912;2814.5
14-09-13;14:57;41.5;259.8;3.3;246.3;50.05;803;2814.6
14-09-13;15:00;41.4;258.5;3.0;245.3;50.00;750;2814.6
14-09-13;15:03;41.2;255.6;3.3;247.3;50.03;827;2814.7
14-09-13;15:06;41.3;259.2;3.0;245.3;50.02;744;2814.7
14-09-13;15:09;41.2;261.6;2.9;247.3;50.07;723;2814.7
14-09-13;15:12;41.0;257.9;3.5;247.3;50.06;857;2814.8
14-09-13;15:15;41.0;262.9;3.5;246.3;50.03;868;2814.8
14-09-13;15:18;41.0;263.2;3.4;247.3;50.11;843;2814.9
14-09-13;15:21;40.8;252.2;3.4;246.3;50.10;832;2814.9
14-09-13;15:24;40.8;254.7;2.1;246.3;50.07;514;2814.9
14-09-13;15:27;40.2;264.6;1.3;245.3;50.05;318;2815.0
14-09-13;15:30;39.7;263.3;0.8;244.3;50.07;186;2815.0
14-09-13;15:33;39.1;264.1;0.8;244.3;50.04;191;2815.0
14-09-13;15:36;38.9;263.0;0.7;244.3;50.07;163;2815.0
14-09-13;15:39;38.4;266.1;0.8;244.3;50.04;175;2815.0
14-09-13;15:42;38.3;274.3;0.8;244.3;50.07;194;2815.0
14-09-13;15:45;38.2;259.7;1.5;245.3;50.05;356;2815.0
14-09-13;15:48;38.7;266.3;3.4;246.3;50.06;805;2815.1
14-09-13;15:51;39.0;261.9;2.7;245.3;50.07;661;2815.1
14-09-13;15:54;38.9;261.7;3.0;247.3;50.06;754;2815.1
14-09-13;15:57;39.1;262.3;2.8;244.3;50.03;664;2815.2
14-09-13;16:00;38.9;265.5;2.8;247.3;50.07;692;2815.2
14-09-13;16:03;39.1;261.7;3.0;245.3;50.05;710;2815.2
14-09-13;16:06;39.1;265.1;3.0;246.3;50.07;718;2815.3
14-09-13;16:09;39.1;264.1;2.9;245.3;50.05;711;2815.3
14-09-13;16:12;39.2;263.5;2.5;245.3;50.05;618;2815.3
14-09-13;16:15;39.2;250.9;2.7;246.3;50.07;661;2815.4
14-09-13;16:18;38.6;279.7;1.6;245.3;50.03;386;2815.4
14-09-13;16:21;38.9;272.0;1.4;244.3;50.05;342;2815.4
14-09-13;16:24;38.2;272.7;0.9;243.4;50.06;202;2815.4
14-09-13;16:27;38.0;268.9;1.2;245.3;50.03;276;2815.4
14-09-13;16:30;37.8;263.5;1.1;245.3;50.02;248;2815.4
14-09-13;16:33;37.7;274.5;1.2;244.3;50.05;267;2815.5
14-09-13;16:36;37.7;276.8;0.9;244.3;50.07;201;2815.5
14-09-13;16:39;37.5;273.0;0.6;245.3;50.04;139;2815.5
14-09-13;16:42;37.1;269.3;0.5;245.3;50.11;119;2815.5
14-09-13;16:45;37.0;279.6;0.5;244.3;50.08;99;2815.5
14-09-13;16:48;36.8;276.7;0.4;244.3;50.07;90;2815.5
14-09-13;16:51;36.5;267.4;0.4;242.4;50.04;82;2815.5
14-09-13;16:54;36.3;269.6;0.5;245.3;50.02;72;2815.5
14-09-13;16:57;36.1;265.2;0.3;244.3;50.05;63;2815.5
14-09-13;17:00;36.0;261.4;0.4;245.3;50.07;59;2815.5
14-09-13;17:03;35.9;258.9;0.3;243.4;50.08;58;2815.5
14-09-13;17:06;35.6;263.3;0.4;244.3;50.11;61;2815.5
14-09-13;17:09;35.6;260.0;0.4;244.3;50.03;66;2815.5
14-09-13;17:12;35.5;270.5;0.4;244.3;50.10;71;2815.5
14-09-13;17:15;35.5;271.4;0.4;244.3;50.07;69;2815.5
14-09-13;17:18;35.3;272.6;0.3;244.3;50.07;61;2815.5
14-09-13;17:21;35.0;266.7;0.3;244.3;50.02;53;2815.5
14-09-13;17:24;35.0;271.2;0.2;245.3;50.05;46;2815.5
14-09-13;17:27;35.0;272.3;0.2;244.3;50.04;41;2815.5
14-09-13;17:30;34.7;264.1;0.2;244.3;50.03;37;2815.5
14-09-13;17:33;34.8;252.8;0.2;242.4;50.05;33;2815.5
14-09-13;17:36;34.6;262.5;0.1;243.4;50.03;28;2815.5
14-09-13;17:39;34.6;262.3;0.1;243.4;50.07;26;2815.6
14-09-13;17:42;34.4;256.2;0.1;244.3;50.00;22;2815.6
14-09-13;17:45;34.2;257.6;0.1;244.3;50.01;20;2815.6
14-09-13;17:48;34.4;234.3;0.1;245.3;50.02;15;2815.6
14-09-13;17:51;34.1;246.2;0.0;244.3;50.03;11;2815.6
14-09-13;17:54;34.1;236.2;0.0;244.3;50.05;9;2815.6
14-09-13;17:57;33.9;235.9;0.0;243.4;50.08;8;2815.6
14-09-13;18:00;33.9;239.5;0.0;244.3;50.06;7;2815.6
14-09-13;18:03;33.9;222.6;0.0;243.4;50.07;5;2815.6
14-09-13;18:06;33.8;232.3;0.0;243.4;50.04;3;2815.6
14-09-13;18:09;33.5;229.1;0.0;243.4;50.03;2;2815.6
14-09-13;18:12;33.5;243.8;0.0;243.4;50.06;2;2815.6
14-09-13;18:15;33.4;231.2;0.0;244.3;50.07;2;2815.6
14-09-13;18:18;33.4;220.7;0.0;244.3;50.06;1;2815.6
14-09-13;18:21;33.3;197.6;0.0;245.3;50.06;1;2815.6
14-09-13;18:24;33.2;203.4;0.0;242.4;50.03;0;2815.6
14-09-13;18:27;33.1;166.9;0.0;244.3;50.02;0;2815.6
14-09-13;18:30;33.0;100.7;0.0;245.3;50.08;0;2815.6
14-09-13;18:33;32.9;167.4;0.0;244.3;50.07;0;2815.6
14-09-13;18:36;32.9;233.0;0.0;244.3;50.02;0;2815.6
14-09-13;18:39;32.7;237.0;0.0;244.3;50.05;0;2815.6
14-09-13;18:42;32.6;210.9;0.0;244.3;50.04;0;2815.6
14-09-13;18:45;32.6;172.4;0.0;245.3;50.03;0;2815.6
14-09-13;18:48;32.5;136.0;0.0;243.4;50.04;0;2815.6
14-09-13;18:51;32.5;110.7;0.0;244.3;50.06;0;2815.6
14-09-14;06:54;28.6;286.0;0.1;242.4;50.07;14;2815.6
14-09-14;06:57;28.6;265.4;0.1;242.4;50.08;24;2815.6
14-09-14;07:00;28.6;261.3;0.1;243.4;50.03;28;2815.6
14-09-14;07:03;29.0;267.1;0.1;244.3;50.06;30;2815.6
14-09-14;07:06;29.4;272.6;0.1;243.4;50.06;32;2815.6
14-09-14;07:09;30.1;275.2;0.1;243.4;50.07;35;2815.6
14-09-14;07:12;29.7;262.6;0.2;242.4;50.06;36;2815.6
14-09-14;07:15;30.2;262.6;0.2;243.4;50.06;41;2815.6
14-09-14;07:18;30.2;267.9;0.2;242.4;50.05;43;2815.6
14-09-14;07:21;30.4;268.6;0.2;243.4;50.05;48;2815.6
14-09-14;07:24;30.5;270.1;0.2;243.4;50.06;49;2815.6
14-09-14;07:27;30.4;274.0;0.3;242.4;50.05;48;2815.6
14-09-14;07:30;30.8;268.7;0.3;242.4;50.05;53;2815.6
14-09-14;07:33;30.9;282.7;0.4;241.4;50.03;60;2815.6
14-09-14;07:36;30.9;280.3;0.3;242.4;50.04;66;2815.6
14-09-14;07:39;31.0;285.2;0.4;243.4;50.07;71;2815.6
14-09-14;07:42;31.1;282.7;0.4;243.4;50.05;72;2815.6
14-09-14;07:45;31.2;286.0;0.4;243.4;50.05;77;2815.6
14-09-14;07:48;31.4;281.9;0.4;243.4;50.05;79;2815.6
14-09-14;07:51;31.4;286.2;0.4;242.4;50.05;84;2815.6
14-09-14;07:54;31.5;290.9;0.4;243.4;50.05;91;2815.6
14-09-14;07:57;31.7;289.4;0.5;243.4;50.06;96;2815.6
14-09-14;08:00;31.8;288.4;0.5;242.4;50.08;105;2815.6
14-09-14;08:03;31.9;287.8;0.6;243.4;50.08;117;2815.6
14-09-14;08:06;31.9;301.4;0.6;243.4;50.08;129;2815.6
14-09-14;08:09;32.2;302.0;0.7;242.4;50.06;146;2815.6
14-09-14;08:12;32.0;300.0;0.7;243.4;50.08;154;2815.6
14-09-14;08:15;32.2;300.4;0.7;243.4;50.07;163;2815.7
14-09-14;08:18;32.3;296.0;0.7;243.4;50.07;176;2815.7
14-09-14;08:21;32.6;298.6;0.8;243.4;50.06;190;2815.7
14-09-14;08:24;32.9;301.3;0.9;242.4;50.04;194;2815.7
14-09-14;08:27;32.7;295.4;0.7;245.3;50.03;182;2815.7
14-09-14;08:30;33.0;293.2;0.9;245.3;50.04;195;2815.7
14-09-14;08:33;32.9;289.1;1.0;246.3;50.04;227;2815.7
14-09-14;08:36;33.2;292.8;1.1;246.3;50.04;263;2815.7
14-09-14;08:39;33.2;298.3;1.2;246.3;50.06;287;2815.7
14-09-14;08:42;33.3;295.6;1.3;246.3;50.02;306;2815.7
14-09-14;08:45;33.4;298.8;1.4;247.3;50.07;343;2815.8
14-09-14;08:48;33.7;291.6;1.5;246.3;50.05;375;2815.8
14-09-14;08:51;33.9;290.4;1.5;246.3;50.03;346;2815.8
14-09-14;08:54;33.8;290.3;1.7;246.3;50.03;415;2815.8
14-09-14;08:57;34.1;289.0;1.9;246.3;50.05;457;2815.8
14-09-14;09:00;34.2;284.7;1.7;245.3;50.07;429;2815.9
14-09-14;09:03;34.5;275.2;1.3;245.3;50.05;314;2815.9
14-09-14;09:06;34.6;289.3;1.5;246.3;50.03;375;2815.9
14-09-14;09:09;34.7;286.3;1.8;246.3;50.07;443;2815.9
14-09-14;09:12;34.8;282.1;1.5;245.3;50.05;369;2815.9
14-09-14;09:15;34.9;285.2;1.5;245.3;50.02;387;2816.0
14-09-14;09:18;34.7;286.6;1.7;245.3;50.03;431;2816.0
14-09-14;09:21;35.2;282.7;2.0;246.3;50.04;464;2816.0
14-09-14;09:24;35.3;280.0;1.8;245.3;50.04;453;2816.0
14-09-14;09:27;35.2;282.4;2.0;246.3;50.04;485;2816.0
14-09-14;09:30;35.4;284.4;2.0;246.3;50.02;495;2816.1
14-09-14;09:33;35.5;273.6;2.3;246.3;50.03;553;2816.1
14-09-14;09:36;36.0;278.9;2.5;246.3;50.03;591;2816.1
14-09-14;09:39;36.1;279.3;2.1;247.3;50.04;535;2816.2
14-09-14;09:42;35.9;281.5;2.1;247.3;50.06;538;2816.2
14-09-14;09:45;36.2;277.7;2.5;246.3;50.06;599;2816.2
14-09-14;09:48;36.2;273.0;2.5;247.3;50.04;601;2816.2
14-09-14;09:51;36.2;272.3;2.4;247.3;50.04;592;2816.3
14-09-14;09:54;36.3;274.6;2.3;245.3;50.06;557;2816.3
14-09-14;09:57;36.7;273.7;2.4;247.3;50.08;573;2816.3
14-09-14;10:00;36.7;274.2;2.2;247.3;50.02;558;2816.4
14-09-14;10:03;36.7;273.0;2.4;247.3;50.05;587;2816.4
14-09-14;10:06;37.1;271.8;2.4;244.3;50.01;597;2816.4
14-09-14;10:09;36.8;275.8;2.3;245.3;50.07;560;2816.4
14-09-14;10:12;36.8;278.7;2.5;246.3;50.03;603;2816.5
14-09-14;10:15;37.0;277.4;2.2;246.3;50.03;550;2816.5
14-09-14;10:18;37.2;278.6;2.1;246.3;50.06;532;2816.5
14-09-14;10:21;37.1;280.3;2.0;246.3;50.04;499;2816.6
14-09-14;10:24;37.0;279.3;2.0;246.3;50.05;518;2816.6
14-09-14;10:27;37.0;276.5;2.0;246.3;50.08;475;2816.6
14-09-14;10:30;37.0;280.9;2.0;244.3;50.06;509;2816.6
14-09-14;10:33;37.1;278.4;2.4;245.3;50.07;573;2816.7
14-09-14;10:36;37.2;279.7;2.6;245.3;50.06;635;2816.7
14-09-14;10:39;37.4;276.4;2.6;246.3;50.05;646;2816.7
14-09-14;10:42;37.5;276.4;2.5;245.3;50.04;607;2816.8
14-09-14;10:45;37.2;275.2;2.3;245.3;50.06;555;2816.8
14-09-14;10:48;37.4;273.6;2.4;245.3;50.05;593;2816.8
14-09-14;10:51;37.7;275.6;2.7;245.3;50.05;661;2816.8
14-09-14;10:54;37.6;275.6;2.6;245.3;50.05;641;2816.9
14-09-14;10:57;37.8;276.5;2.9;246.3;50.06;695;2816.9
14-09-14;11:00;37.8;269.5;2.9;245.3;50.05;691;2816.9
14-09-14;11:03;37.8;274.2;3.3;245.3;50.05;796;2817.0
14-09-14;11:06;38.2;272.0;3.4;245.3;50.07;835;2817.0
14-09-14;11:09;38.4;266.4;3.4;245.3;50.06;848;2817.1
14-09-14;11:12;38.6;264.2;3.5;246.3;50.06;829;2817.1
14-09-14;11:15;38.4;271.4;2.0;245.3;50.05;493;2817.1
14-09-14;11:18;38.0;273.3;2.0;245.3;50.05;501;2817.2
14-09-14;11:21;38.4;270.9;2.8;245.3;50.04;668;2817.2
14-09-14;11:24;38.3;269.6;2.7;246.3;50.02;653;2817.2
14-09-14;11:27;38.5;271.8;2.7;246.3;50.09;651;2817.3
14-09-14;11:30;38.3;267.1;2.2;245.3;50.03;543;2817.3
14-09-14;11:33;38.2;275.2;2.5;245.3;50.05;625;2817.3
14-09-14;11:36;38.2;267.4;2.3;245.3;50.05;556;2817.3
14-09-14;11:39;38.4;274.3;2.6;246.3;50.06;621;2817.4
14-09-14;11:42;38.4;272.4;2.6;246.3;50.07;621;2817.4
14-09-14;11:45;38.4;270.5;2.3;246.3;50.03;559;2817.4
14-09-14;11:48;38.2;268.0;2.5;245.3;50.04;598;2817.5
14-09-14;11:51;38.4;266.8;2.5;244.3;50.03;625;2817.5
14-09-14;11:54;38.4;267.7;2.4;245.3;50.07;576;2817.5
14-09-14;11:57;38.2;271.1;2.4;245.3;50.04;602;2817.6
14-09-14;12:00;38.3;272.9;2.5;245.3;50.05;606;2817.6
14-09-14;12:03;38.4;270.2;2.4;246.3;50.03;603;2817.6
14-09-14;12:06;38.3;271.7;2.2;246.3;50.06;539;2817.6
14-09-14;12:09;38.3;277.1;2.3;245.3;50.05;541;2817.7
14-09-14;12:12;38.4;279.3;2.3;245.3;50.01;553;2817.7
14-09-14;12:15;38.3;280.2;2.1;245.3;50.08;528;2817.7
14-09-14;12:18;38.2;4.8;2.1;245.3;50.08;526;2817.7
14-09-14;12:21;38.0;277.8;2.3;245.3;50.09;557;2817.8
14-09-14;12:24;38.3;280.2;2.3;246.3;50.07;555;2817.8
14-09-14;12:27;38.4;275.3;2.2;246.3;50.08;559;2817.8
14-09-14;12:30;38.4;275.3;2.2;246.3;50.06;546;2817.9
14-09-14;12:33;38.2;279.3;2.2;245.3;50.03;513;2817.9
14-09-14;12:36;38.3;278.4;2.1;245.3;50.05;498;2817.9
14-09-14;12:39;38.0;278.1;1.9;245.3;50.07;462;2817.9
14-09-14;12:42;37.9;275.2;2.0;245.3;50.04;491;2818.0
14-09-14;12:45;37.8;277.4;2.2;245.3;50.03;523;2818.0
14-09-14;12:48;38.0;276.5;2.4;245.3;50.09;592;2818.0
14-09-14;12:51;38.2;273.7;2.5;245.3;50.09;592;2818.0
14-09-14;12:54;38.2;274.9;2.7;247.3;50.06;635;2818.1
14-09-14;12:57;38.4;273.3;3.3;247.3;50.06;803;2818.1
14-09-14;13:00;38.7;271.7;3.3;246.3;50.06;807;2818.1
14-09-14;13:03;38.6;265.2;3.2;245.3;50.04;781;2818.2
14-09-14;13:06;38.7;267.7;3.0;245.3;50.05;741;2818.2
14-09-14;13:09;39.1;270.8;2.9;246.3;50.08;707;2818.3
14-09-14;13:12;38.9;266.1;3.0;247.3;50.06;738;2818.3
14-09-14;13:15;39.0;267.9;3.1;245.3;50.04;740;2818.3
14-09-14;13:18;38.9;266.7;2.8;246.3;50.08;684;2818.4
14-09-14;13:21;39.0;271.4;2.6;244.3;50.06;641;2818.4
14-09-14;13:24;39.1;267.7;2.5;245.3;50.07;612;2818.4
14-09-14;13:27;38.7;269.5;2.4;244.3;50.05;608;2818.5
14-09-14;13:30;39.0;273.4;2.7;245.3;50.07;640;2818.5
14-09-14;13:33;38.7;278.6;2.3;246.3;50.06;562;2818.5
14-09-14;13:36;38.7;274.3;2.1;246.3;50.08;538;2818.6
14-09-14;13:39;38.5;276.5;2.1;244.3;50.06;515;2818.6
14-09-14;13:42;38.7;281.1;2.3;245.3;50.07;572;2818.6
14-09-14;13:45;38.9;275.8;2.3;244.3;50.11;553;2818.6
14-09-14;13:48;38.5;272.6;2.1;246.3;50.12;514;2818.7
14-09-14;13:51;38.5;278.6;2.3;245.3;50.08;565;2818.7
14-09-14;13:54;38.6;272.7;2.5;245.3;50.11;626;2818.7
14-09-14;13:57;38.6;270.9;2.7;246.3;50.09;687;2818.7
14-09-14;14:00;38.5;460.6;3.0;246.3;50.07;735;2818.8
14-09-14;14:03;38.9;271.4;2.9;245.3;50.07;718;2818.8
14-09-14;14:06;38.7;271.1;2.8;245.3;50.07;690;2818.9
14-09-14;14:09;38.6;272.6;2.6;245.3;50.11;624;2818.9
14-09-14;14:12;38.6;272.3;2.2;245.3;50.08;538;2818.9
14-09-14;14:15;38.6;276.4;2.4;245.3;50.11;569;2818.9
14-09-14;14:18;38.5;273.9;2.0;246.3;50.07;488;2819.0
14-09-14;14:21;38.5;277.4;2.4;246.3;50.04;562;2819.0
14-09-14;14:24;38.5;273.7;2.3;246.3;50.07;558;2819.0
14-09-14;14:27;38.6;275.8;2.1;247.3;50.09;512;2819.1
14-09-14;14:30;38.3;279.1;2.0;246.3;50.05;485;2819.1
14-09-14;14:33;38.3;278.9;2.1;244.3;50.07;498;2819.1
14-09-14;14:36;38.4;277.7;2.0;245.3;50.04;501;2819.1
14-09-14;14:39;38.2;276.1;2.1;245.3;50.04;506;2819.1
14-09-14;14:42;38.3;271.5;2.2;247.3;50.08;540;2819.2
14-09-14;14:45;38.4;274.9;2.2;247.3;50.08;537;2819.2
14-09-14;14:48;38.4;279.6;2.4;247.3;50.07;601;2819.2
14-09-14;14:51;38.5;277.2;2.8;246.3;50.05;706;2819.3
14-09-14;14:54;38.6;270.4;3.0;246.3;50.0;713;2819.3
14-09-14;14:57;38.5;268.5;3.0;247.3;50.06;736;2819.3
14-09-14;15:00;38.7;268.2;3.5;247.3;50.06;855;2819.4
14-09-14;15:03;39.1;261.7;3.7;247.3;50.02;909;2819.4
14-09-14;15:06;39.2;260.3;3.5;248.2;50.05;882;2819.5
14-09-14;15:09;39.3;262.3;3.7;248.2;50.06;905;2819.5
14-09-14;15:12;39.4;261.1;3.5;248.2;50.03;880;2819.5
14-09-14;15:15;39.4;256.2;3.5;249.2;50.06;869;2819.6
14-09-14;15:18;39.5;256.6;3.5;246.3;50.02;866;2819.6
14-09-14;15:21;39.4;265.5;3.4;246.3;50.05;825;2819.7
14-09-14;15:24;39.7;262.6;2.4;245.3;50.05;589;2819.7
14-09-14;15:27;39.4;267.0;2.5;247.3;50.08;620;2819.7
14-09-14;15:30;39.5;263.3;2.9;248.2;50.06;699;2819.8
14-09-14;15:33;39.3;265.5;3.1;247.3;50.05;758;2819.8
14-09-14;15:36;39.7;264.1;3.2;246.3;50.02;771;2819.8
14-09-14;15:39;39.5;264.1;2.9;247.3;50.06;716;2819.9
14-09-14;15:42;39.4;268.3;2.8;246.3;50.08;701;2819.9
14-09-14;15:45;39.3;268.9;2.4;247.3;50.05;615;2820.0
14-09-14;15:48;39.3;269.2;2.5;246.3;50.07;628;2820.0
14-09-14;15:51;39.1;266.3;2.2;246.3;50.07;555;2820.0
14-09-14;15:54;39.1;273.7;2.2;246.3;50.06;558;2820.0
14-09-14;15:57;39.0;271.5;1.8;246.3;50.09;438;2820.1
14-09-14;16:00;38.7;270.7;1.7;246.3;50.04;417;2820.1
14-09-14;16:03;38.4;278.9;1.3;245.3;50.03;305;2820.1
14-09-14;16:06;38.2;276.2;1.4;246.3;50.07;325;2820.1
14-09-14;16:09;38.0;280.0;1.3;245.3;50.03;313;2820.1
14-09-14;16:12;37.9;274.0;1.4;245.3;50.03;313;2820.2
14-09-14;16:15;37.9;275.5;1.4;245.3;50.08;316;2820.2
14-09-14;16:18;37.9;276.5;1.4;245.3;50.06;343;2820.2
14-09-14;16:21;37.7;277.0;1.5;245.3;50.09;345;2820.2
14-09-14;16:24;37.5;276.2;1.4;246.3;50.05;338;2820.2
14-09-14;16:27;37.4;279.4;1.3;245.3;50.02;334;2820.2
14-09-14;16:30;37.4;279.6;1.4;245.3;50.01;323;2820.3
14-09-14;16:33;37.2;280.3;1.2;244.3;50.02;298;2820.3
14-09-14;16:36;37.2;278.3;1.1;245.3;50.04;266;2820.3
14-09-14;16:39;37.1;275.6;1.1;245.3;50.07;255;2820.3
14-09-14;16:42;37.0;271.8;1.0;245.3;50.07;236;2820.3
14-09-14;16:45;37.0;279.4;0.9;245.3;50.05;224;2820.3
14-09-14;16:48;36.7;273.1;0.9;245.3;50.05;209;2820.3
14-09-14;16:51;36.7;278.4;0.9;246.3;50.07;200;2820.3
14-09-14;16:54;36.5;275.8;0.8;245.3;50.04;190;2820.3
14-09-14;16:57;36.4;281.1;0.8;245.3;50.06;181;2820.4
14-09-14;17:00;36.5;278.1;0.7;246.3;50.07;172;2820.4
14-09-14;17:03;36.2;277.4;0.7;244.3;50.08;161;2820.4
14-09-14;17:06;36.2;273.1;0.8;244.3;50.10;162;2820.4
14-09-14;17:09;36.1;275.5;0.7;245.3;50.08;157;2820.4
14-09-14;17:12;36.1;279.3;0.6;245.3;50.05;149;2820.4
14-09-14;17:15;36.0;277.1;0.6;246.3;50.06;143;2820.4
14-09-14;17:18;36.0;275.6;0.6;245.3;50.06;141;2820.4
14-09-14;17:21;35.9;278.6;0.5;245.3;50.08;134;2820.4
14-09-14;17:24;35.9;277.8;0.6;243.4;50.06;120;2820.4
14-09-14;17:27;35.5;276.4;0.5;244.3;50.02;106;2820.4
14-09-14;17:30;35.5;273.4;0.5;245.3;50.03;99;2820.4
14-09-14;17:33;35.4;276.4;0.4;246.3;50.04;89;2820.4
14-09-14;17:36;35.5;274.9;0.4;245.3;50.08;83;2820.4
14-09-14;17:39;35.3;270.5;0.4;245.3;50.04;76;2820.4
14-09-14;17:42;35.3;267.4;0.4;245.3;50.03;68;2820.5
14-09-14;17:45;34.9;271.1;0.4;244.3;50.02;62;2820.5
14-09-14;17:48;34.9;269.0;0.3;245.3;50.03;56;2820.5
14-09-14;17:51;34.8;270.5;0.3;244.3;50.02;52;2820.5
14-09-14;17:54;34.8;257.3;0.2;243.4;50.07;46;2820.5
14-09-14;17:57;34.6;259.5;0.2;246.3;50.04;42;2820.5
14-09-14;18:00;34.6;257.2;0.2;245.3;50.11;37;2820.5
14-09-14;18:03;34.4;255.3;0.1;244.3;50.11;32;2820.5
14-09-14;18:06;34.5;261.4;0.1;244.3;50.08;27;2820.5
14-09-14;18:09;34.2;251.0;0.1;245.3;50.09;24;2820.5
14-09-14;18:12;34.4;250.7;0.1;245.3;50.08;20;2820.5
14-09-14;18:15;34.1;245.2;0.1;244.3;50.04;16;2820.5
14-09-14;18:18;34.2;249.0;0.0;244.3;50.05;13;2820.5
14-09-14;18:21;34.0;250.6;0.1;244.3;50.05;9;2820.5
14-09-14;18:24;50.0;243.6;0.0;245.3;50.04;8;2820.5
14-09-14;18:27;33.8;245.2;0.0;246.3;50.06;7;2820.5
14-09-14;18:30;33.7;240.5;0.0;244.3;50.05;3;2820.5
14-09-14;18:33;33.7;221.0;0.0;244.3;50.04;0;2820.5
14-09-14;18:36;33.5;176.3;0.0;244.3;50.00;0;2820.5
14-09-14;18:39;33.4;107.0;0.0;245.3;50.03;0;2820.5
14-09-15;07:00;28.3;267.7;0.1;244.3;50.08;20;2820.5
14-09-15;07:03;29.0;268.7;0.1;245.3;50.06;21;2820.5
14-09-15;07:06;29.4;266.8;0.1;244.3;50.04;26;2820.5
14-09-15;07:09;29.0;270.8;0.1;246.3;50.03;30;2820.5
14-09-15;07:12;30.1;270.8;0.1;246.3;50.04;34;2820.5
14-09-15;07:15;30.1;269.5;0.1;246.3;50.02;35;2820.5
14-09-15;07:18;30.2;278.3;0.2;245.3;50.04;39;2820.5
14-09-15;07:21;30.3;274.8;0.2;246.3;50.00;45;2820.5
14-09-15;07:24;30.4;278.1;0.3;245.3;50.04;50;2820.5
14-09-15;07:27;30.5;281.3;0.3;246.3;50.04;54;2820.5
14-09-15;07:30;30.5;283.1;0.3;246.3;50.03;54;2820.5
14-09-15;07:33;30.7;285.9;0.4;245.3;50.05;69;2820.5
14-09-15;07:36;31.0;292.6;0.4;246.3;50.06;77;2820.5
14-09-15;07:39;31.0;296.9;0.5;246.3;10.04;96;2820.5
14-09-15;07:42;31.1;286.8;0.5;247.3;50.03;96;2820.5
14-09-15;07:45;31.2;296.6;0.5;247.3;50.04;109;2820.5
14-09-15;07:48;31.4;294.4;0.5;246.3;50.01;105;2820.5
14-09-15;07:51;31.7;292.5;0.5;248.2;50.06;103;2820.5
14-09-15;07:54;31.6;302.1;0.5;246.3;50.03;125;2820.5
14-09-15;07:57;31.8;301.9;0.5;246.3;50.05;128;2820.5
14-09-15;08:00;31.9;304.8;0.7;247.3;50.11;141;2820.5
14-09-15;08:03;32.2;291.0;0.5;247.3;50.09;111;2820.6
14-09-15;08:06;32.0;289.5;0.6;246.3;50.06;133;2820.6
14-09-15;08:09;32.4;296.4;0.7;246.3;50.05;151;2820.6
14-09-15;08:12;32.0;296.6;0.6;245.3;50.04;126;2820.6
14-09-15;08:15;32.5;277.2;0.8;246.3;50.02;192;2820.6
14-09-15;08:18;32.5;297.9;1.0;246.3;50.04;245;2820.6
14-09-15;08:21;32.9;299.8;0.9;245.3;50.03;214;2820.6
14-09-15;08:24;32.9;302.0;1.1;246.3;50.04;266;2820.6
14-09-15;08:27;33.0;293.5;0.7;246.3;50.03;164;2820.6
14-09-15;08:30;33.1;287.9;0.7;245.3;50.05;164;2820.6
14-09-15;08:33;33.1;296.9;0.8;246.3;50.02;209;2820.6
14-09-15;08:36;33.5;297.9;1.4;247.3;50.03;352;2820.7
14-09-15;08:39;33.7;296.3;1.5;246.3;50.02;382;2820.7
14-09-15;08:42;33.5;291.7;1.1;246.3;50.05;275;2820.7
14-09-15;08:45;33.7;290.7;1.7;247.3;50.03;406;2820.7
14-09-15;08:48;34.1;296.7;1.3;247.3;50.03;292;2820.7
14-09-15;08:51;34.0;295.3;1.8;246.3;50.04;446;2820.7
14-09-15;08:54;34.1;291.9;1.9;247.3;50.01;458;2820.8
14-09-15;08:57;34.2;288.4;1.1;246.3;50.04;266;2820.8
14-09-15;09:00;34.4;272.9;1.1;246.3;50.07;257;2820.8
14-09-15;09:03;34.1;294.2;0.8;246.3;50.06;197;2820.8
14-09-15;09:06;34.1;252.3;1.8;247.3;50.07;434;2820.8
14-09-15;09:09;34.4;280.3;1.3;246.3;50.06;320;2820.8
14-09-15;09:12;34.6;290.1;2.0;248.2;50.06;474;2820.9
14-09-15;09:15;34.7;292.3;2.5;247.3;50.02;596;2820.9
14-09-15;09:18;34.8;286.9;2.5;247.3;50.04;616;2820.9
14-09-15;09:21;34.9;312.7;1.8;247.3;50.05;446;2820.9
14-09-15;09:24;34.5;245.0;1.8;247.3;50.03;424;2820.9
14-09-15;09:27;34.6;279.4;1.2;246.3;50.07;283;2821.0
14-09-15;09:30;34.6;300.5;1.3;247.3;50.06;313;2821.0
14-09-15;09:33;35.0;287.6;2.7;247.3;50.08;660;2821.0
14-09-15;09:36;35.3;282.1;2.8;247.3;50.06;680;2821.0
14-09-15;09:39;35.4;284.0;2.7;247.3;50.06;670;2821.1
14-09-15;09:42;35.7;269.2;1.4;247.3;50.05;358;2821.1
14-09-15;09:45;35.5;273.6;1.6;246.3;50.02;362;2821.1
14-09-15;09:48;36.0;275.2;3.0;247.3;50.07;729;2821.1
14-09-15;09:51;36.1;271.7;2.5;247.3;50.04;614;2821.2
14-09-15;09:54;36.2;280.2;2.6;247.3;50.05;638;2821.2
14-09-15;09:57;36.2;275.5;2.6;247.3;50.04;659;2821.2
14-09-15;10:00;36.4;277.0;3.0;248.2;50.03;724;2821.3
14-09-15;10:03;36.8;281.2;3.0;248.2;50.05;750;2821.3
14-09-15;10:06;36.7;275.3;3.0;248.2;50.03;750;2821.4
14-09-15;10:09;36.9;276.1;2.9;248.2;50.04;735;2821.4
14-09-15;10:12;37.1;271.5;3.1;248.2;50.07;775;2821.4
14-09-15;10:15;37.0;277.7;3.3;247.3;50.01;790;2821.5
14-09-15;10:18;37.5;264.8;3.1;246.3;50.05;796;2821.5
14-09-15;10:21;37.6;268.5;3.2;247.3;50.02;820;2821.5
14-09-15;10:24;37.7;270.2;3.4;247.3;50.03;831;2821.6
14-09-15;10:27;37.8;272.7;3.4;247.3;50.08;824;2821.6
14-09-15;10:30;37.7;264.5;3.0;246.3;50.03;736;2821.7
14-09-15;10:33;38.2;270.1;3.5;247.3;50.05;870;2821.7
14-09-15;10:36;38.3;265.7;3.7;247.3;50.03;889;2821.7
14-09-15;10:39;38.4;261.7;3.5;246.3;50.03;894;2821.8
14-09-15;10:42;38.6;265.7;3.7;246.3;50.04;910;2821.8
14-09-15;10:45;38.9;265.5;3.6;246.3;50.07;903;2821.9
14-09-15;10:48;38.7;261.9;3.6;247.3;50.03;904;2821.9
14-09-15;10:51;39.0;258.8;3.7;246.3;50.05;910;2822.0
14-09-15;10:54;39.2;261.0;3.8;246.3;50.06;926;2822.0
14-09-15;10:57;39.1;259.5;3.6;247.3;50.06;899;2822.1
14-09-15;11:00;39.2;261.6;3.8;247.3;50.02;921;2822.1
14-09-15;11:03;39.3;257.5;3.8;247.3;50.04;927;2822.2
14-09-15;11:06;39.7;262.2;3.8;246.3;50.05;957;2822.2
14-09-15;11:09;39.7;257.0;3.9;247.3;50.05;960;2822.2
14-09-15;11:12;39.9;253.4;4.0;247.3;50.05;978;2822.3
14-09-15;11:15;40.0;259.1;4.0;248.2;50.04;977;2822.3
14-09-15;11:18;40.1;257.8;4.0;248.2;50.02;978;2822.4
14-09-15;11:21;40.1;254.8;4.0;248.2;50.07;993;2822.4
14-09-15;11:24;40.2;263.9;3.5;248.2;50.06;871;2822.5
14-09-15;11:27;40.2;256.6;3.7;248.2;50.05;888;2822.5
14-09-15;11:30;40.2;262.5;3.7;247.3;50.05;919;2822.6
14-09-15;11:33;40.5;262.0;3.6;247.3;50.05;880;2822.6
14-09-15;11:36;40.4;268.5;3.5;246.3;50.02;871;2822.7
14-09-15;11:39;40.5;265.2;4.0;248.2;50.05;987;2822.7
14-09-15;11:42;40.5;261.1;4.0;247.3;50.02;967;2822.8
14-09-15;11:45;40.7;256.2;4.2;246.3;50.03;1032;2822.8
14-09-15;11:48;40.9;258.1;4.1;247.3;50.02;996;2822.9
14-09-15;11:51;40.8;256.4;4.1;247.3;50.04;999;2822.9
14-09-15;11:54;40.9;251.9;4.0;245.3;50.04;991;2823.0
14-09-15;11:57;41.0;254.1;4.0;247.3;50.04;999;2823.0
14-09-15;12:00;41.3;254.7;4.0;246.3;50.02;961;2823.1
14-09-15;12:03;41.3;252.8;4.1;248.2;50.01;1008;2823.1
14-09-15;12:06;41.3;258.5;4.1;248.2;50.01;1002;2823.2
14-09-15;12:09;41.6;253.7;4.1;247.3;50.04;1013;2823.2
14-09-15;12:12;41.4;253.1;4.0;247.3;50.04;973;2823.3
14-09-15;12:15;41.3;256.9;3.7;247.3;50.04;932;2823.3
14-09-15;12:18;41.3;258.9;3.6;247.3;50.04;912;2823.4
14-09-15;12:21;41.4;261.4;3.8;248.2;50.08;928;2823.4
14-09-15;12:24;41.4;260.8;3.8;248.2;50.05;953;2823.4
14-09-15;12:27;41.4;257.3;3.9;247.3;50.03;965;2823.5
14-09-15;12:30;41.4;264.1;3.9;247.3;50.05;956;2823.5
14-09-15;12:33;41.6;260.4;3.8;247.3;50.02;951;2823.6
14-09-15;12:36;41.5;253.8;3.6;246.3;50.04;880;2823.6
14-09-15;12:39;41.3;258.9;3.7;247.3;50.03;896;2823.7
14-09-15;12:42;41.3;264.2;3.8;246.3;50.04;944;2823.7
14-09-15;12:45;41.4;262.0;3.8;247.3;50.05;955;2823.8
14-09-15;12:48;41.5;258.3;3.9;247.3;50.07;985;2823.8
14-09-15;12:51;41.4;259.5;3.9;247.3;50.05;965;2823.9
14-09-15;12:54;41.5;258.8;4.0;247.3;50.03;987;2823.9
14-09-15;12:57;41.7;257.3;4.1;247.3;50.05;995;2824.0
14-09-15;13:00;41.6;259.4;4.0;247.3;50.00;989;2824.0
14-09-15;13:03;41.9;258.3;3.9;247.3;50.03;954;2824.1
14-09-15;13:06;41.7;257.6;3.8;247.3;50.05;950;2824.1
14-09-15;13:09;41.7;257.5;4.0;246.3;50.04;990;2824.2
14-09-15;13:12;41.7;258.3;4.1;247.3;50.05;1008;2824.2
14-09-15;13:15;41.9;258.2;4.1;247.3;50.03;1017;2824.3
14-09-15;13:18;42.0;260.8;4.2;245.3;50.01;1002;2824.3
14-09-15;13:21;41.9;256.2;4.1;247.3;50.04;1010;2824.4
14-09-15;13:24;42.0;252.6;4.0;246.3;50.02;989;2824.4
14-09-15;13:27;41.9;253.5;4.1;247.3;50.03;995;2824.5
14-09-15;13:30;41.9;260.0;4.1;247.3;50.02;1011;2824.5
14-09-15;13:33;42.3;256.3;4.3;248.2;50.02;1044;2824.6
14-09-15;13:36;42.1;254.4;4.1;247.3;50.04;1020;2824.6
14-09-15;13:39;42.0;256.4;4.1;248.2;50.04;1013;2824.7
14-09-15;13:42;42.3;260.5;4.1;247.3;50.04;1022;2824.7
14-09-15;13:45;42.2;260.0;4.1;248.2;50.03;1016;2824.8
14-09-15;13:48;42.2;255.9;4.1;247.3;50.05;1011;2824.8
14-09-15;13:51;42.3;258.2;4.1;248.2;50.06;1024;2824.9
14-09-15;13:54;42.2;254.4;4.2;248.2;50.06;1030;2824.9
14-09-15;13:57;42.3;260.5;4.3;248.2;50.04;1030;2825.0
14-09-15;14:00;42.0;257.2;4.3;248.2;50.01;1020;2825.0
14-09-15;14:03;42.2;257.0;4.0;248.2;50.02;1004;2825.1
14-09-15;14:06;42.0;258.5;4.0;248.2;50.02;976;2825.1
14-09-15;14:09;42.0;263.5;3.9;248.2;50.03;975;2825.2
14-09-15;14:12;42.0;261.3;4.0;248.2;50.03;989;2825.2
14-09-15;14:15;42.3;266.4;4.0;248.2;50.03;995;2825.3
14-09-15;14:18;42.0;261.7;3.9;247.3;49.99;945;2825.3
14-09-15;14:21;42.1;256.4;3.9;246.3;50.05;938;2825.4
14-09-15;14:24;42.1;263.6;3.7;247.3;50.05;925;2825.4
14-09-15;14:27;42.0;261.1;3.6;246.3;50.02;867;2825.5
14-09-15;14:30;41.6;255.7;3.1;247.3;50.03;768;2825.5
14-09-15;14:33;41.6;260.7;3.6;247.3;50.04;879;2825.5
14-09-15;14:36;41.7;262.6;3.8;247.3;50.00;931;2825.6
14-09-15;14:39;41.9;262.2;3.7;247.3;50.03;910;2825.6
14-09-15;14:42;41.6;264.2;3.7;247.3;50.03;903;2825.7
14-09-15;14:45;41.6;261.6;3.7;247.3;50.02;892;2825.7
14-09-15;14:48;41.5;264.1;3.6;247.3;50.02;870;2825.8
14-09-15;14:51;41.4;262.0;3.3;246.3;50.04;807;2825.8
14-09-15;14:54;41.3;263.6;3.2;248.2;50.04;801;2825.8
14-09-15;14:57;41.4;265.8;3.4;248.2;50.02;846;2825.9
14-09-15;15:00;41.3;264.2;3.4;247.3;50.02;836;2825.9
14-09-15;15:03;41.3;258.9;3.5;248.2;50.02;846;2826.0
14-09-15;15:06;41.2;265.5;3.4;248.2;50.04;851;2826.0
14-09-15;15:09;41.2;263.8;3.3;248.2;50.03;824;2826.1
14-09-15;15:12;41.3;264.5;3.3;249.2;50.06;779;2826.1
14-09-15;15:15;41.0;265.2;3.1;247.3;50.06;761;2826.1
14-09-15;15:18;40.9;266.4;3.0;248.2;50.02;732;2826.2
14-09-15;15:21;41.0;265.4;2.8;246.3;50.05;718;2826.2
14-09-15;15:24;40.7;266.7;3.0;247.3;50.05;726;2826.2
14-09-15;15:27;40.7;267.0;2.9;247.3;50.03;708;2826.3
14-09-15;15:30;40.8;263.8;2.6;247.3;50.05;638;2826.3
14-09-15;15:33;40.5;266.4;2.3;247.3;50.02;560;2826.3
14-09-15;15:36;40.2;272.0;2.1;247.3;50.02;502;2826.4
14-09-15;15:39;40.0;273.0;1.9;246.3;50.03;482;2826.4
14-09-15;15:42;39.7;269.9;2.2;247.3;50.03;540;2826.4
14-09-15;15:45;39.7;267.0;2.3;247.3;50.01;566;2826.4
14-09-15;15:48;39.8;270.2;2.4;247.3;50.02;592;2826.5
14-09-15;15:51;39.7;270.4;2.4;248.2;50.03;609;2826.5
14-09-15;15:54;39.9;269.9;2.4;248.2;50.05;616;2826.5
14-09-15;15:57;39.4;274.2;2.4;248.2;50.04;610;2826.6
14-09-15;16:00;39.4;270.9;2.6;247.3;50.00;626;2826.6
14-09-15;16:03;39.5;265.8;2.5;248.2;50.06;621;2826.6
14-09-15;16:06;39.4;274.9;2.5;246.3;50.03;622;2826.7
14-09-15;16:09;39.5;270.2;2.4;247.3;50.03;612;2826.7
14-09-15;16:12;39.5;270.8;2.5;247.3;50.02;610;2826.7
14-09-15;16:15;39.4;266.3;2.4;250.2;50.03;594;2826.7
14-09-15;16:18;39.3;268.9;2.3;247.3;50.03;550;2826.8
14-09-15;16:21;39.4;268.3;2.1;247.3;50.03;514;2826.8
14-09-15;16:24;39.2;271.7;2.0;247.3;50.03;499;2826.8
14-09-15;16:27;38.7;265.7;2.1;248.2;50.06;500;2826.9
14-09-15;16:30;39.1;271.8;2.1;247.3;50.03;511;2826.9
14-09-15;16:33;38.9;274.0;2.0;248.2;50.02;494;2826.9
14-09-15;16:36;39.0;269.5;1.9;247.3;50.04;474;2826.9
14-09-15;16:39;39.0;273.3;1.9;247.3;50.00;464;2826.9
14-09-15;16:42;39.0;274.9;1.8;248.2;50.03;434;2827.0
14-09-15;16:45;38.6;275.2;1.8;249.2;50.06;421;2827.0
14-09-15;16:48;38.6;268.5;1.7;248.2;50.04;403;2827.0
14-09-15;16:51;38.4;272.1;1.6;248.2;50.03;389;2827.0
14-09-15;16:54;38.4;274.5;1.6;247.3;50.04;375;2827.1
14-09-15;16:57;38.2;273.6;1.4;246.3;50.03;350;2827.1
14-09-15;17:00;38.2;274.6;1.4;247.3;50.05;328;2827.1
14-09-15;17:03;37.8;277.5;1.3;247.3;50.08;323;2827.1
14-09-15;17:06;37.9;268.6;1.4;248.2;50.06;341;2827.1
14-09-15;17:09;37.6;277.4;1.4;247.3;50.03;334;2827.1
14-09-15;17:12;37.5;277.1;1.4;248.2;50.05;325;2827.2
14-09-15;17:15;37.9;277.5;1.3;248.2;50.07;327;2827.2
14-09-15;17:18;37.6;276.1;1.4;248.2;49.99;334;2827.2
14-09-15;17:21;37.5;272.4;1.4;248.2;50.02;330;2827.2
14-09-15;17:24;37.6;267.9;1.3;248.2;50.02;315;2827.2
14-09-15;17:27;37.5;274.6;1.2;247.3;50.04;300;2827.2
14-09-15;17:30;37.2;280.9;1.1;247.3;50.06;280;2827.2
14-09-15;17:33;37.0;272.0;1.1;247.3;50.03;252;2827.3
14-09-15;17:36;37.1;277.4;1.1;247.3;50.05;238;2827.3
14-09-15;17:39;37.2;268.7;1.0;245.3;50.03;223;2827.3
14-09-15;17:42;36.9;274.5;0.9;246.3;50.02;205;2827.3
14-09-15;17:45;36.8;275.8;0.8;246.3;50.01;190;2827.3
14-09-15;17:48;36.8;278.7;0.7;246.3;50.05;173;2827.3
14-09-15;17:51;36.7;280.3;0.7;246.3;50.04;160;2827.3
14-09-15;17:54;36.5;275.0;0.7;246.3;50.04;151;2827.3
14-09-15;17:57;36.3;272.9;0.6;247.3;50.04;135;2827.3
14-09-15;18:00;36.2;275.2;0.6;246.3;50.04;117;2827.3
14-09-15;18:03;36.2;274.6;0.5;247.3;50.06;110;2827.3
14-09-15;18:06;36.0;262.6;0.4;247.3;50.06;89;2827.4
14-09-15;18:09;36.0;270.8;0.4;247.3;50.06;71;2827.4
14-09-15;18:12;35.7;264.4;0.3;246.3;50.04;51;2827.4
14-09-15;18:15;35.6;260.7;0.2;246.3;50.01;40;2827.4
14-09-15;18:18;35.5;262.0;0.2;247.3;50.08;35;2827.4
14-09-15;18:21;35.3;256.4;0.2;247.3;50.05;33;2827.4
14-09-15;18:24;35.2;260.7;0.1;245.3;50.02;27;2827.4
14-09-15;18:27;35.2;255.1;0.1;246.3;50.05;23;2827.4
14-09-15;18:30;34.8;252.3;0.1;246.3;50.06;14;2827.4
14-09-15;18:33;34.8;248.5;0.0;246.3;50.02;9;2827.4
14-09-15;18:36;34.7;227.9;0.0;246.3;50.04;5;2827.4
14-09-15;18:39;34.5;234.6;0.0;247.3;50.06;0;2827.4
14-09-15;18:42;34.2;143.4;0.0;246.3;49.99;0;2827.4
14-09-15;18:45;34.1;124.2;0.0;246.3;50.00;0;2827.4
14-09-15;18:48;34.0;189.6;0.0;246.3;50.00;0;2827.4
14-09-15;18:51;33.9;238.6;0.0;245.3;50.02;0;2827.4
14-09-15;18:54;33.8;219.7;0.0;246.3;50.01;0;2827.4
14-09-15;18:57;33.7;197.0;0.0;246.3;50.02;0;2827.4
14-09-15;19:00;33.5;180.7;0.0;246.3;50.05;0;2827.4
14-09-15;19:03;33.4;124.5;0.0;246.3;50.04;0;2827.4
14-09-16;07:03;27.5;266.7;0.1;246.3;50.07;18;2827.4
14-09-16;07:06;28.3;261.3;0.1;245.3;50.05;24;2827.4
14-09-16;07:09;29.0;272.0;0.2;246.3;50.01;27;2827.4
14-09-16;07:12;29.4;271.4;0.2;245.3;50.05;26;2827.4
14-09-16;07:15;30.1;272.6;0.1;246.3;50.03;28;2827.4
14-09-16;07:18;30.1;266.1;0.1;246.3;50.04;31;2827.4
14-09-16;07:21;29.7;264.8;0.2;246.3;50.03;32;2827.4
14-09-16;07:24;30.1;270.9;0.2;246.3;50.05;37;2827.4
14-09-16;07:27;30.1;281.9;0.2;245.3;50.05;39;2827.4
14-09-16;07:30;30.2;274.0;0.2;244.3;50.02;41;2827.4
14-09-16;07:33;30.3;284.1;0.2;244.3;50.03;44;2827.4
14-09-16;07:36;30.4;280.9;0.3;243.4;50.01;49;2827.4
14-09-16;07:39;30.3;291.5;0.3;245.3;50.02;58;2827.4
14-09-16;07:42;30.5;306.0;0.4;244.3;50.02;62;2827.4
14-09-16;07:45;30.7;299.4;0.4;244.3;49.99;68;2827.4
14-09-16;07:48;31.0;303.2;0.4;243.4;50.05;71;2827.4
14-09-16;07:51;30.9;300.8;0.4;242.4;50.04;72;2827.4
14-09-16;07:54;31.0;307.1;0.4;243.4;50.02;75;2827.4
14-09-16;07:57;31.2;308.4;0.4;243.4;50.03;80;2827.4
14-09-16;08:00;31.5;302.6;0.5;243.4;50.06;93;2827.4
14-09-16;08:03;31.5;297.9;0.5;243.4;50.06;110;2827.4
14-09-16;08:06;31.6;300.8;0.6;243.4;50.04;127;2827.4
14-09-16;08:09;31.7;305.1;0.7;243.4;50.04;146;2827.4
14-09-16;08:12;31.8;302.0;0.8;243.4;50.02;167;2827.4
14-09-16;08:15;31.9;306.5;0.8;242.4;50.03;187;2827.5
14-09-16;08:18;31.9;294.8;0.9;246.3;50.04;212;2827.5
14-09-16;08:21;32.2;305.4;1.0;245.3;50.04;236;2827.5
14-09-16;08:24;32.3;307.0;1.2;245.3;50.00;260;2827.5
14-09-16;08:27;32.6;307.0;1.2;245.3;50.05;279;2827.5
14-09-16;08:30;32.6;305.2;1.3;246.3;50.05;297;2827.5
14-09-16;08:33;33.0;299.7;1.3;244.3;50.04;317;2827.5
14-09-16;08:36;33.0;298.5;1.4;246.3;50.03;342;2827.5
14-09-16;08:39;33.2;294.1;1.5;246.3;50.05;366;2827.6
14-09-16;08:42;33.2;295.7;1.6;246.3;50.03;392;2827.6
14-09-16;08:45;33.7;289.0;1.8;244.3;50.04;414;2827.6
14-09-16;08:48;33.8;293.2;1.8;246.3;50.06;431;2827.6
14-09-16;08:51;33.8;288.4;1.9;246.3;49.99;447;2827.6
14-09-16;08:54;33.9;287.2;1.8;245.3;50.02;453;2827.7
14-09-16;08:57;34.0;289.5;1.7;246.3;50.04;403;2827.7
14-09-16;09:00;34.2;282.5;1.7;246.3;50.04;429;2827.7
14-09-16;09:03;34.6;286.9;1.8;246.3;50.05;446;2827.7
14-09-16;09:06;34.1;286.5;1.8;246.3;50.05;450;2827.8
14-09-16;09:09;34.6;284.1;1.9;245.3;50.07;476;2827.8
14-09-16;09:12;34.7;281.9;2.0;245.3;50.06;493;2827.8
14-09-16;09:15;34.9;282.5;2.1;246.3;50.06;519;2827.8
14-09-16;09:18;35.0;282.8;2.2;246.3;50.05;537;2827.9
14-09-16;09:21;35.2;280.9;2.2;245.3;50.03;541;2827.9
14-09-16;09:24;34.9;281.2;2.3;246.3;50.03;573;2827.9
14-09-16;09:27;35.3;281.9;2.3;248.2;50.06;581;2827.9
14-09-16;09:30;35.3;281.5;2.4;246.3;50.06;600;2828.0
14-09-16;09:33;35.4;278.0;2.5;245.3;50.06;620;2828.0
14-09-16;09:36;35.4;284.9;2.6;246.3;50.06;631;2828.0
14-09-16;09:39;35.7;279.4;2.5;246.3;50.06;642;2828.1
14-09-16;09:42;36.0;276.4;2.8;246.3;50.04;671;2828.1
14-09-16;09:45;35.9;273.6;2.8;247.3;50.07;680;2828.1
14-09-16;09:48;36.1;275.3;2.9;247.3;50.08;700;2828.2
14-09-16;09:51;36.4;277.2;3.0;246.3;50.07;721;2828.2
14-09-16;09:54;36.4;276.7;3.1;245.3;50.07;747;2828.2
14-09-16;09:57;36.7;275.8;3.1;246.3;50.07;768;2828.3
14-09-16;10:00;36.8;272.7;3.1;247.3;50.05;777;2828.3
14-09-16;10:03;36.9;269.9;3.1;248.2;50.02;784;2828.3
14-09-16;10:06;37.0;268.0;3.3;248.2;50.06;803;2828.4
14-09-16;10:09;37.0;270.5;3.3;248.2;50.05;839;2828.4
14-09-16;10:12;37.2;268.6;3.4;248.2;50.01;828;2828.5
14-09-16;10:15;37.6;270.2;3.5;247.3;50.02;843;2828.5
14-09-16;10:18;37.6;270.9;3.5;248.2;50.01;866;2828.6
14-09-16;10:21;37.5;264.8;3.5;247.3;50.04;880;2828.6
14-09-16;10:24;37.7;264.6;3.6;248.2;50.03;898;2828.6
14-09-16;10:27;37.9;264.6;3.7;248.2;50.05;910;2828.7
14-09-16;10:30;38.0;265.7;3.8;247.3;50.05;922;2828.7
14-09-16;10:33;38.4;267.0;3.7;248.2;50.03;914;2828.8
14-09-16;10:36;38.4;267.9;3.8;246.3;50.04;929;2828.8
14-09-16;10:39;38.5;263.5;3.8;247.3;50.05;935;2828.9
14-09-16;10:42;38.7;269.3;3.8;247.3;50.05;937;2828.9
14-09-16;10:45;38.7;266.4;3.8;248.2;50.03;948;2829.0
14-09-16;10:48;39.1;264.1;3.8;247.3;50.02;948;2829.0
14-09-16;10:51;39.2;261.0;3.9;247.3;50.02;959;2829.1
14-09-16;10:54;39.4;264.6;3.9;248.2;50.03;976;2829.1
14-09-16;10:57;39.2;261.4;4.0;247.3;50.05;971;2829.2
14-09-16;11:00;39.3;255.7;3.9;248.2;50.02;966;2829.2
14-09-16;11:03;39.4;262.0;4.1;246.3;50.02;993;2829.2
14-09-16;11:06;39.5;260.4;4.1;247.3;50.02;996;2829.3
14-09-16;11:09;39.7;261.9;4.1;247.3;50.05;1011;2829.3
14-09-16;11:12;39.8;263.8;4.2;248.2;50.04;1016;2829.4
14-09-16;11:15;39.9;265.4;4.1;247.3;50.03;1002;2829.4
14-09-16;11:18;40.1;259.2;4.0;248.2;50.05;998;2829.5
14-09-16;11:21;40.2;263.0;4.1;248.2;50.05;999;2829.5
14-09-16;11:24;40.4;267.4;4.1;246.3;50.07;1008;2829.6
14-09-16;11:27;40.5;261.7;3.8;247.3;50.06;945;2829.6
14-09-16;11:30;40.1;460.5;4.0;247.3;50.05;994;2829.7
14-09-16;11:33;40.5;259.7;4.1;247.3;50.04;1015;2829.7
14-09-16;11:36;40.6;260.7;4.4;248.2;50.03;1059;2829.8
14-09-16;11:39;40.6;254.1;4.3;248.2;50.03;1070;2829.8
14-09-16;11:42;40.8;258.6;4.4;247.3;50.02;1089;2829.9
14-09-16;11:45;40.9;261.3;4.5;249.2;50.01;1111;2830.0
14-09-16;11:48;41.3;258.9;4.6;247.3;50.03;1115;2830.0
14-09-16;11:51;41.4;257.2;4.6;246.3;50.04;1121;2830.1
14-09-16;11:54;41.4;260.1;4.6;248.2;50.02;1136;2830.1
14-09-16;11:57;41.5;258.5;4.6;248.2;50.04;1148;2830.2
14-09-16;12:00;41.7;262.7;4.7;247.3;50.03;1166;2830.2
14-09-16;12:03;41.7;258.2;4.6;248.2;50.03;1163;2830.3
14-09-16;12:06;42.0;259.2;4.7;248.2;50.07;1169;2830.4
14-09-16;12:09;41.9;257.9;4.7;249.2;50.02;1153;2830.4
14-09-16;12:12;41.9;260.0;4.4;248.2;50.05;1106;2830.5
14-09-16;12:15;42.1;254.1;4.6;249.2;50.06;1129;2830.5
14-09-16;12:18;41.9;260.3;4.7;248.2;50.04;1155;2830.6
14-09-16;12:21;42.1;261.7;4.7;247.3;50.04;1163;2830.6
14-09-16;12:24;42.2;258.8;4.8;247.3;50.07;1178;2830.7
14-09-16;12:27;42.2;256.4;4.7;248.2;50.09;1153;2830.8
14-09-16;12:30;42.5;259.8;4.5;247.3;50.03;1131;2830.8
14-09-16;12:33;42.3;262.0;4.6;247.3;50.00;1131;2830.9
14-09-16;12:36;42.4;260.4;4.7;247.3;50.01;1148;2830.9
14-09-16;12:39;42.5;260.1;4.6;247.3;50.02;1144;2831.0
14-09-16;12:42;42.4;259.2;4.4;247.3;50.06;1100;2831.0
14-09-16;12:45;42.5;258.2;4.6;249.2;50.06;1134;2831.1
14-09-16;12:48;42.5;261.6;4.6;247.3;50.08;1142;2831.2
14-09-16;12:51;42.5;264.1;4.8;249.2;50.06;1172;2831.2
14-09-16;12:54;42.8;261.6;4.8;249.2;50.00;1177;2831.3
14-09-16;12:57;42.7;258.8;4.8;248.2;50.04;1178;2831.3
14-09-16;13:00;42.8;258.1;4.8;247.3;50.02;1166;2831.4
14-09-16;13:03;42.8;258.6;4.7;248.2;50.04;1163;2831.4
14-09-16;13:06;42.9;265.4;4.8;247.3;50.05;1185;2831.5
14-09-16;13:09;42.8;260.1;4.8;247.3;50.08;1188;2831.6
14-09-16;13:12;42.8;259.4;4.9;248.2;50.07;1196;2831.6
14-09-16;13:15;43.0;258.3;4.8;249.2;50.04;1191;2831.7
14-09-16;13:18;43.1;255.7;4.7;248.2;50.03;1182;2831.7
14-09-16;13:21;43.1;256.2;4.8;247.3;50.01;1191;2831.8
14-09-16;13:24;43.1;262.3;4.8;249.2;50.01;1188;2831.9
14-09-16;13:27;43.0;256.4;4.9;247.3;50.05;1181;2831.9
14-09-16;13:30;43.1;266.1;4.8;247.3;50.05;1187;2832.0
14-09-16;13:33;43.4;260.4;4.7;248.2;50.04;1185;2832.0
14-09-16;13:36;43.4;266.0;4.7;249.2;50.05;1186;2832.1
14-09-16;13:39;43.0;260.1;4.8;248.2;50.05;1177;2832.2
14-09-16;13:42;43.2;257.6;4.8;247.3;50.03;1164;2832.2
14-09-16;13:45;43.2;256.2;4.7;248.2;50.07;1174;2832.3
14-09-16;13:48;43.0;261.6;4.7;249.2;50.07;1170;2832.3
14-09-16;13:51;43.4;256.3;4.6;248.2;50.09;1159;2832.4
14-09-16;13:54;43.2;261.3;4.6;248.2;50.06;1152;2832.4
14-09-16;13:57;43.5;256.2;4.6;250.2;50.07;1137;2832.5
14-09-16;14:00;43.0;256.0;4.6;250.2;50.04;1144;2832.6
14-09-16;14:03;43.5;256.4;4.5;249.2;50.00;1117;2832.6
14-09-16;14:06;43.2;253.7;4.5;249.2;50.02;1098;2832.7
14-09-16;14:09;43.1;257.9;4.4;248.2;50.04;1093;2832.7
14-09-16;14:12;43.0;259.2;4.3;248.2;50.02;1073;2832.8
14-09-16;14:15;42.9;254.8;4.3;248.2;50.06;1075;2832.8
14-09-16;14:18;42.9;255.7;4.3;248.2;50.06;1064;2832.9
14-09-16;14:21;42.9;264.1;4.4;249.2;50.06;1056;2832.9
14-09-16;14:24;42.8;262.5;4.2;250.2;50.07;1036;2833.0
14-09-16;14:27;42.8;258.3;4.4;248.2;50.04;1039;2833.0
14-09-16;14:30;42.4;262.5;4.3;248.2;50.04;1055;2833.1
14-09-16;14:33;42.7;259.2;4.3;248.2;50.08;1070;2833.1
14-09-16;14:36;42.8;261.6;4.4;248.2;50.01;1064;2833.2
14-09-16;14:39;42.7;260.4;4.2;249.2;50.02;1037;2833.3
14-09-16;14:42;42.4;257.5;4.1;248.2;50.03;1032;2833.3
14-09-16;14:45;42.5;263.6;4.2;249.2;50.04;1023;2833.4
14-09-16;14:48;42.3;258.8;4.2;249.2;50.03;1026;2833.4
14-09-16;14:51;42.3;262.2;4.1;248.2;50.04;1018;2833.5
14-09-16;14:54;42.3;256.6;4.1;248.2;50.02;1013;2833.5
14-09-16;14:57;42.2;254.8;4.0;249.2;50.05;1002;2833.6
14-09-16;15:00;42.2;257.6;4.1;248.2;50.05;999;2833.6
14-09-16;15:03;42.3;266.6;4.0;249.2;50.05;986;2833.7
14-09-16;15:06;42.1;258.6;4.0;247.3;50.04;990;2833.7
14-09-16;15:09;42.2;261.3;4.0;247.3;50.03;978;2833.8
14-09-16;15:12;42.1;257.2;4.0;247.3;50.02;958;2833.8
14-09-16;15:15;42.1;257.2;4.0;248.2;50.03;966;2833.9
14-09-16;15:18;42.1;260.8;3.9;247.3;50.04;959;2833.9
14-09-16;15:21;41.7;259.4;3.7;248.2;50.02;932;2833.9
14-09-16;15:24;42.0;261.3;3.7;248.2;50.03;912;2834.0
14-09-16;15:27;41.9;259.8;3.8;248.2;50.00;914;2834.0
14-09-16;15:30;41.5;260.7;3.6;247.3;50.02;877;2834.1
14-09-16;15:33;41.6;261.3;3.6;247.3;50.04;879;2834.1
14-09-16;15:36;41.6;267.3;3.6;246.3;50.04;881;2834.2
14-09-16;15:39;41.5;258.6;3.5;247.3;50.00;873;2834.2
14-09-16;15:42;41.5;263.9;3.5;248.2;50.02;867;2834.3
14-09-16;15:45;41.4;263.9;3.5;248.2;50.04;870;2834.3
14-09-16;15:48;41.4;269.3;3.4;249.2;50.03;841;2834.3
14-09-16;15:51;41.3;257.9;3.2;248.2;50.03;807;2834.4
14-09-16;15:54;41.2;268.5;3.2;247.3;50.02;796;2834.4
14-09-16;15:57;40.9;267.3;3.1;247.3;50.04;772;2834.5
14-09-16;16:00;40.8;263.9;3.1;247.3;50.06;761;2834.5
14-09-16;16:03;40.9;263.9;3.0;248.2;50.05;726;2834.5
14-09-16;16:06;40.6;267.7;2.9;247.3;50.05;719;2834.6
14-09-16;16:09;40.6;268.3;2.8;247.3;50.05;698;2834.6
14-09-16;16:12;40.4;265.4;2.7;248.2;50.07;676;2834.6
14-09-16;16:15;40.2;273.1;2.7;247.3;50.04;673;2834.7
14-09-16;16:18;40.1;265.8;2.7;246.3;50.02;638;2834.7
14-09-16;16:21;39.9;278.3;2.4;246.3;50.03;593;2834.7
14-09-16;16:24;40.0;268.9;2.4;246.3;50.00;586;2834.8
14-09-16;16:27;39.4;266.1;2.4;247.3;50.01;571;2834.8
14-09-16;16:30;39.4;272.4;2.3;247.3;50.05;573;2834.8
14-09-16;16:33;39.3;272.4;2.3;248.2;50.00;558;2834.9
14-09-16;16:36;39.4;276.2;2.1;247.3;50.04;506;2834.9
14-09-16;16:39;39.1;271.5;1.8;245.3;50.06;432;2834.9
14-09-16;16:42;38.9;270.9;1.8;246.3;50.05;425;2834.9
14-09-16;16:45;38.9;273.9;1.8;246.3;50.09;432;2835.0
14-09-16;16:48;38.9;277.5;1.9;247.3;50.02;464;2835.0
14-09-16;16:51;38.7;280.6;2.0;247.3;50.01;477;2835.0
14-09-16;16:54;38.6;280.3;1.9;247.3;50.02;475;2835.0
14-09-16;16:57;38.3;274.8;1.8;248.2;50.02;454;2835.0
14-09-16;17:00;38.4;279.1;1.8;246.3;50.00;450;2835.1
14-09-16;17:03;38.3;278.4;1.8;247.3;50.04;452;2835.1
14-09-16;17:06;38.3;277.8;1.8;246.3;50.03;452;2835.1
14-09-16;17:09;38.0;278.9;1.7;246.3;50.05;425;2835.1
14-09-16;17:12;38.0;275.9;1.5;247.3;50.05;391;2835.2
14-09-16;17:15;37.8;278.0;1.4;247.3;50.02;354;2835.2
14-09-16;17:18;37.6;276.2;1.4;38.6;50.00;332;2835.2
14-09-16;17:21;37.5;274.0;1.3;247.3;50.01;338;2835.2
14-09-16;17:24;37.4;279.6;1.3;246.3;50.01;321;2835.2
14-09-16;17:27;37.4;279.1;1.3;245.3;50.01;311;2835.2
14-09-16;17:30;37.2;277.8;1.4;246.3;50.07;323;2835.3
14-09-16;17:33;37.0;277.5;1.3;247.3;50.02;322;2835.3
14-09-16;17:36;37.0;279.7;1.3;247.3;50.01;306;2835.3
14-09-16;17:39;37.1;276.2;1.2;246.3;50.04;285;2835.3
14-09-16;17:42;37.1;278.9;1.2;246.3;50.00;278;2835.3
14-09-16;17:45;36.9;279.0;1.1;246.3;49.99;250;2835.3
14-09-16;17:48;36.8;281.2;1.0;245.3;50.01;242;2835.3
14-09-16;17:51;36.7;278.1;1.0;245.3;49.99;224;2835.4
14-09-16;17:54;36.4;280.3;0.8;247.3;49.99;184;2835.4
