data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-09-16;17:57;36.5;275.5;0.8;247.3;50.02;197;2835.4
14-09-16;18:00;36.3;279.3;0.8;247.3;50.07;169;2835.4
14-09-16;18:03;36.1;280.3;0.7;243.4;50.04;158;2835.4
14-09-16;18:06;36.0;278.4;0.6;243.4;50.08;131;2835.4
14-09-16;18:09;35.9;280.0;0.6;242.4;50.08;122;2835.4
14-09-16;18:12;35.9;272.3;0.5;242.4;50.08;110;2835.4
14-09-16;18:15;35.7;281.9;0.5;243.4;50.05;89;2835.4
14-09-16;18:18;35.6;271.1;0.4;38.6;50.05;61;2835.4
14-09-16;18:21;35.3;265.8;0.2;243.4;50.02;43;2835.4
14-09-16;18:24;35.3;266.0;0.2;242.4;50.00;41;2835.4
14-09-16;18:27;35.2;269.0;0.2;240.4;50.00;31;2835.4
14-09-16;18:30;34.9;258.6;0.1;241.4;50.06;15;2835.4
14-09-16;18:33;34.8;247.1;0.0;242.4;50.05;5;2835.4
14-09-16;18:36;34.6;235.2;0.0;241.4;50.01;1;2835.4
14-09-16;18:39;34.4;197.6;0.0;242.4;50.01;0;2835.4
14-09-16;18:42;34.2;157.9;0.0;242.4;50.03;0;2835.4
14-09-16;18:45;34.1;109.2;0.0;241.4;50.03;0;2835.4
14-09-17;06:54;27.9;271.5;0.1;245.3;50.04;17;2835.4
14-09-17;06:57;28.3;261.9;0.1;245.3;50.05;21;2835.4
14-09-17;07:00;28.6;262.3;0.1;245.3;50.06;20;2835.4
14-09-17;07:03;28.6;272.7;0.1;246.3;50.05;26;2835.4
14-09-17;07:06;29.4;270.1;0.1;245.3;50.04;28;2835.4
14-09-17;07:09;29.4;275.3;0.2;245.3;50.06;31;2835.4
14-09-17;07:12;30.1;272.7;0.1;244.3;50.07;32;2835.4
14-09-17;07:15;30.1;271.7;0.2;244.3;50.05;34;2835.4
14-09-17;07:18;30.2;277.7;0.2;244.3;50.05;36;2835.4
14-09-17;07:21;30.2;270.4;0.2;244.3;50.05;38;2835.4
14-09-17;07:24;30.5;277.1;0.2;244.3;50.07;42;2835.4
14-09-17;07:27;30.3;285.6;0.2;248.2;50.04;45;2835.4
14-09-17;07:30;30.5;290.4;0.3;245.3;50.05;47;2835.4
14-09-17;07:33;30.7;301.0;0.3;244.3;50.02;50;2835.4
14-09-17;07:36;30.7;289.5;0.3;244.3;50.00;52;2835.4
14-09-17;07:39;30.7;293.2;0.3;243.4;50.03;55;2835.4
14-09-17;07:42;31.0;296.1;0.3;241.4;50.02;57;2835.5
14-09-17;07:45;31.0;291.6;0.3;243.4;50.01;61;2835.5
14-09-17;07:48;31.0;305.2;0.3;243.4;50.01;65;2835.5
14-09-17;07:51;31.4;299.8;0.4;242.4;50.03;68;2835.5
14-09-17;07:54;31.5;296.4;0.4;242.4;50.00;70;2835.5
14-09-17;07:57;31.5;297.6;0.4;241.4;50.00;78;2835.5
14-09-17;08:00;31.6;295.8;0.5;245.3;50.02;93;2835.5
14-09-17;08:03;31.6;305.1;0.5;245.3;50.05;111;2835.5
14-09-17;08:06;31.7;294.4;0.6;246.3;50.03;132;2835.5
14-09-17;08:09;31.7;311.1;0.7;246.3;50.02;149;2835.5
14-09-17;08:12;32.0;306.7;0.0;246.3;50.03;170;2835.5
14-09-17;08:15;32.2;309.2;0.9;245.3;50.02;193;2835.5
14-09-17;08:18;32.4;301.4;0.9;246.3;50.03;216;2835.5
14-09-17;08:21;32.3;297.5;1.0;246.3;50.03;238;2835.5
14-09-17;08:24;32.5;303.5;1.1;245.3;50.04;254;2835.5
14-09-17;08:27;32.9;307.0;1.1;245.3;50.03;268;2835.6
14-09-17;08:30;32.7;304.9;1.2;245.3;50.02;291;2835.6
14-09-17;08:33;33.0;304.8;1.4;246.3;50.03;338;2835.6
14-09-17;08:36;33.3;300.2;1.5;247.3;50.04;360;2835.6
14-09-17;08:39;33.2;298.6;1.6;245.3;50.00;383;2835.6
14-09-17;08:42;33.3;292.9;1.7;245.3;50.05;405;2835.6
14-09-17;08:45;33.4;292.8;1.7;246.3;50.04;417;2835.7
14-09-17;08:48;33.5;289.1;1.7;246.3;50.08;414;2835.7
14-09-17;08:51;34.1;286.5;1.7;244.3;50.03;419;2835.7
14-09-17;08:54;33.9;285.3;1.7;245.3;50.03;428;2835.7
14-09-17;08:57;34.0;289.4;1.8;245.3;50.05;440;2835.7
14-09-17;09:00;34.0;291.2;1.8;245.3;50.05;460;2835.8
14-09-17;09:03;34.5;285.6;1.9;245.3;50.05;457;2835.8
14-09-17;09:06;34.4;288.5;1.8;243.4;50.02;426;2835.8
14-09-17;09:09;34.5;286.9;1.5;245.3;50.05;374;2835.8
14-09-17;09:12;34.7;282.7;1.7;246.3;50.01;416;2835.9
14-09-17;09:15;34.6;287.5;1.8;245.3;49.98;451;2835.9
14-09-17;09:18;34.5;288.4;1.8;245.3;50.02;453;2835.9
14-09-17;09:21;34.7;283.4;2.1;246.3;50.03;508;2835.9
14-09-17;09:24;35.0;283.1;2.3;246.3;50.04;566;2835.9
14-09-17;09:27;35.3;288.4;2.4;246.3;50.05;602;2836.0
14-09-17;09:30;35.3;284.4;2.6;246.3;50.06;629;2836.0
14-09-17;09:33;35.6;284.0;2.5;246.3;50.04;646;2836.0
14-09-17;09:36;35.6;286.6;2.8;246.3;50.05;697;2836.1
14-09-17;09:39;35.7;280.6;3.0;247.3;50.03;716;2836.1
14-09-17;09:42;35.9;284.0;3.0;246.3;50.01;726;2836.1
14-09-17;09:45;36.1;285.6;3.0;246.3;50.02;747;2836.2
14-09-17;09:48;36.3;283.3;3.1;246.3;50.03;757;2836.2
14-09-17;09:51;36.4;279.4;3.2;246.3;50.05;772;2836.3
14-09-17;09:54;36.4;277.4;3.2;247.3;50.05;775;2836.3
14-09-17;09:57;36.7;279.3;3.2;247.3;50.07;791;2836.3
14-09-17;10:00;36.7;280.6;3.3;247.3;50.05;800;2836.4
14-09-17;10:03;37.1;280.6;3.3;247.3;50.00;816;2836.4
14-09-17;10:06;37.1;277.7;3.4;246.3;50.03;837;2836.5
14-09-17;10:09;37.6;274.2;3.4;248.2;50.04;844;2836.5
14-09-17;10:12;37.5;273.3;3.5;248.2;50.05;855;2836.5
14-09-17;10:15;37.6;279.7;3.6;247.3;50.03;871;2836.6
14-09-17;10:18;37.9;270.2;3.6;248.2;50.02;876;2836.6
14-09-17;10:21;37.8;273.4;3.5;248.2;50.02;894;2836.7
14-09-17;10:24;37.9;274.6;3.7;248.2;50.04;911;2836.7
14-09-17;10:27;38.0;272.0;3.7;248.2;50.04;913;2836.8
14-09-17;10:30;38.2;270.1;3.7;247.3;50.03;926;2836.8
14-09-17;10:33;38.3;275.5;3.8;248.2;50.01;942;2836.9
14-09-17;10:36;38.6;269.2;3.8;247.3;50.02;953;2836.9
14-09-17;10:39;38.5;267.1;3.8;248.2;50.04;966;2836.9
14-09-17;10:42;38.9;273.6;3.9;248.2;50.06;976;2837.0
14-09-17;10:45;38.9;267.7;4.0;248.2;50.02;988;2837.0
14-09-17;10:48;39.1;272.9;4.1;248.2;49.99;990;2837.1
14-09-17;10:51;39.3;268.5;4.1;247.3;50.01;1009;2837.1
14-09-17;10:54;39.2;273.4;4.1;248.2;50.03;1012;2837.2
14-09-17;10:57;39.4;268.6;4.1;248.2;50.04;1022;2837.2
14-09-17;11:00;39.5;270.7;4.1;247.3;50.03;1042;2837.3
14-09-17;11:03;39.8;272.4;4.3;248.2;50.03;1043;2837.3
14-09-17;11:06;39.9;269.2;4.2;248.2;50.02;1035;2837.4
14-09-17;11:09;40.1;265.4;4.3;249.2;50.04;1051;2837.5
14-09-17;11:12;40.2;270.1;4.2;248.2;50.04;1061;2837.5
14-09-17;11:15;40.4;266.0;4.4;247.3;49.99;1101;2837.6
14-09-17;11:18;40.5;269.8;4.3;248.2;50.00;1072;2837.6
14-09-17;11:21;40.7;268.0;4.5;249.2;50.01;1103;2837.7
14-09-17;11:24;40.6;262.5;4.5;247.3;50.01;1115;2837.7
14-09-17;11:27;40.9;264.6;4.5;248.2;50.03;1120;2837.8
14-09-17;11:30;41.2;268.7;4.5;248.2;50.06;1117;2837.8
14-09-17;11:33;40.8;270.2;3.4;247.3;50.05;843;2837.9
14-09-17;11:36;40.9;267.1;4.4;248.2;50.01;1087;2837.9
14-09-17;11:39;40.7;270.8;3.8;247.3;50.00;930;2838.0
14-09-17;11:42;41.0;264.2;4.0;248.2;50.03;973;2838.0
14-09-17;11:45;40.7;267.0;3.8;246.3;50.05;949;2838.1
14-09-17;11:48;41.0;266.8;3.7;246.3;50.04;906;2838.1
14-09-17;11:51;40.7;272.9;3.4;247.3;50.00;832;2838.2
14-09-17;11:54;40.7;271.2;3.7;247.3;50.03;917;2838.2
14-09-17;11:57;40.8;268.0;3.8;248.2;50.04;937;2838.3
14-09-17;12:00;40.8;272.6;4.1;247.3;50.06;1019;2838.3
14-09-17;12:03;41.0;269.5;4.6;248.2;50.02;1155;2838.4
14-09-17;12:06;41.3;261.7;4.9;248.2;50.04;1201;2838.4
14-09-17;12:09;41.5;263.0;4.9;249.2;50.02;1194;2838.5
14-09-17;12:12;41.6;261.3;4.7;248.2;50.07;1169;2838.5
14-09-17;12:15;41.7;258.9;4.8;248.2;50.04;1179;2838.6
14-09-17;12:18;41.7;258.9;4.8;249.2;50.06;1194;2838.7
14-09-17;12:21;41.7;260.3;4.8;248.2;50.05;1190;2838.7
14-09-17;12:24;42.0;258.9;4.7;248.2;50.06;1184;2838.8
14-09-17;12:27;42.1;257.3;4.9;250.2;50.07;1186;2838.8
14-09-17;12:30;42.1;251.8;4.7;247.3;50.05;1171;2838.9
14-09-17;12:33;42.4;256.0;4.8;248.2;50.00;1165;2839.0
14-09-17;12:36;42.2;252.8;4.6;248.2;50.03;1151;2839.0
14-09-17;12:39;42.7;254.2;4.6;248.2;50.06;1167;2839.1
14-09-17;12:42;42.3;255.0;4.7;248.2;50.01;1189;2839.1
14-09-17;12:45;42.8;255.6;4.8;248.2;50.05;1185;2839.2
14-09-17;12:48;42.8;256.6;4.8;247.3;50.07;1180;2839.2
14-09-17;12:51;42.7;252.5;4.8;248.2;50.06;1175;2839.3
14-09-17;12:54;42.5;258.8;4.9;248.2;50.06;1201;2839.4
14-09-17;12:57;42.8;267.0;4.9;248.2;50.03;1194;2839.4
14-09-17;13:00;42.9;260.5;4.9;247.3;50.04;1203;2839.5
14-09-17;13:03;42.8;258.6;4.8;246.3;50.06;1174;2839.5
14-09-17;13:06;43.0;259.7;4.7;247.3;50.04;1165;2839.6
14-09-17;13:09;42.9;258.6;4.8;247.3;50.04;1183;2839.7
14-09-17;13:12;43.0;261.1;4.8;247.3;50.05;1185;2839.7
14-09-17;13:15;43.2;261.9;4.8;247.3;50.05;1189;2839.8
14-09-17;13:18;43.2;258.2;4.7;247.3;50.07;1155;2839.8
14-09-17;13:21;43.1;258.2;4.7;247.3;50.08;1162;2839.9
14-09-17;13:24;42.9;259.2;4.8;247.3;50.05;1170;2840.0
14-09-17;13:27;43.1;256.9;4.8;246.3;50.07;1178;2840.0
14-09-17;13:30;43.0;263.8;4.6;248.2;50.06;1160;2840.1
14-09-17;13:33;43.2;260.1;4.7;247.3;50.04;1163;2840.1
14-09-17;13:36;43.2;253.5;4.7;248.2;50.05;1160;2840.2
14-09-17;13:39;43.2;257.6;4.7;247.3;50.01;1144;2840.2
14-09-17;13:42;43.1;255.7;4.7;247.3;50.05;1154;2840.3
14-09-17;13:45;43.2;259.1;4.6;247.3;50.05;1136;2840.4
14-09-17;13:48;43.0;260.4;4.7;38.6;50.05;1145;2840.4
14-09-17;13:51;43.2;263.3;4.6;248.2;50.01;1110;2840.5
14-09-17;13:54;43.0;258.2;4.6;248.2;50.05;1137;2840.5
14-09-17;13:57;43.1;261.7;4.6;249.2;50.06;1133;2840.6
14-09-17;14:00;43.1;262.9;4.5;247.3;50.02;1112;2840.6
14-09-17;14:03;42.8;260.7;4.4;247.3;50.01;1097;2840.7
14-09-17;14:06;43.1;262.7;4.5;247.3;50.08;1094;2840.7
14-09-17;14:09;43.1;259.2;4.5;247.3;50.03;1099;2840.8
14-09-17;14:12;43.0;261.6;4.3;248.2;50.03;1081;2840.9
14-09-17;14:15;42.8;258.5;4.6;249.2;50.04;1108;2840.9
14-09-17;14:18;43.0;261.7;4.3;245.3;50.02;1074;2841.0
14-09-17;14:21;43.0;256.0;4.4;247.3;50.07;1083;2841.0
14-09-17;14:24;42.9;261.1;4.4;247.3;50.03;1104;2841.1
14-09-17;14:27;43.0;263.2;4.5;245.3;50.05;1089;2841.1
14-09-17;14:30;42.8;260.5;4.4;246.3;50.01;1077;2841.2
14-09-17;14:33;42.8;258.6;4.3;248.2;50.04;1068;2841.2
14-09-17;14:36;43.0;264.4;4.3;248.2;50.03;1061;2841.3
14-09-17;14:39;42.7;266.4;4.2;249.2;50.05;1064;2841.3
14-09-17;14:42;42.9;260.8;4.3;246.3;50.07;1057;2841.4
14-09-17;14:45;42.4;262.7;4.3;248.2;50.04;1049;2841.4
14-09-17;14:48;42.7;259.5;4.2;247.3;50.06;1040;2841.5
14-09-17;14:51;42.5;261.4;4.3;248.2;50.05;1058;2841.5
14-09-17;14:54;42.5;267.4;4.3;248.2;50.06;1076;2841.6
14-09-17;14:57;42.7;263.2;4.3;248.2;50.07;1052;2841.7
14-09-17;15:00;42.5;270.4;4.2;248.2;50.04;1027;2841.7
14-09-17;15:03;42.5;265.7;4.2;247.3;50.05;1031;2841.8
14-09-17;15:06;42.5;268.3;4.1;248.2;50.10;1010;2841.8
14-09-17;15:09;42.4;267.6;4.1;248.2;50.08;1000;2841.9
14-09-17;15:12;42.4;268.2;4.1;247.3;50.06;993;2841.9
14-09-17;15:15;42.3;266.1;4.1;250.2;50.06;992;2842.0
14-09-17;15:18;42.2;256.0;3.8;249.2;50.05;966;2842.0
14-09-17;15:21;42.2;266.4;4.0;249.2;50.04;968;2842.1
14-09-17;15:24;42.2;262.5;3.9;247.3;50.00;952;2842.1
14-09-17;15:27;42.0;261.6;3.8;247.3;50.06;937;2842.2
14-09-17;15:30;42.0;269.8;3.7;247.3;50.01;929;2842.2
14-09-17;15:33;41.9;266.1;3.8;247.3;50.01;923;2842.2
14-09-17;15:36;42.0;271.7;3.6;249.2;50.04;913;2842.3
14-09-17;15:39;41.9;268.5;3.7;247.3;50.07;909;2842.3
14-09-17;15:42;41.7;262.9;3.6;248.2;50.06;884;2842.4
14-09-17;15:45;41.5;268.2;3.6;246.3;50.06;879;2842.4
14-09-17;15:48;41.4;263.5;3.5;247.3;50.03;866;2842.5
14-09-17;15:51;41.4;269.8;3.5;247.3;50.03;854;2842.5
14-09-17;15:54;41.3;269.8;3.5;247.3;50.01;851;2842.6
14-09-17;15:57;41.4;264.6;3.4;249.2;50.04;836;2842.6
14-09-17;16:00;41.3;267.1;3.3;249.2;50.05;824;2842.6
14-09-17;16:03;41.0;274.3;3.2;248.2;50.04;810;2842.7
14-09-17;16:06;41.0;271.1;3.3;247.3;50.06;805;2842.7
14-09-17;16:09;41.2;269.5;3.1;247.3;50.08;785;2842.8
14-09-17;16:12;40.9;274.8;3.1;247.3;50.04;770;2842.8
14-09-17;16:15;40.8;268.5;3.1;247.3;49.99;758;2842.8
14-09-17;16:18;40.6;266.8;3.0;248.2;50.03;744;2842.9
14-09-17;16:21;40.6;273.7;2.9;249.2;50.06;726;2842.9
14-09-17;16:24;40.5;273.1;2.8;248.2;50.03;703;2842.9
14-09-17;16:27;40.5;276.5;2.7;247.3;50.03;683;2843.0
14-09-17;16:30;40.4;273.1;2.7;247.3;50.05;660;2843.0
14-09-17;16:33;40.2;272.9;2.6;247.3;50.03;652;2843.0
14-09-17;16:36;40.0;278.7;2.6;247.3;50.06;646;2843.1
14-09-17;16:39;39.9;276.2;2.5;248.2;50.05;632;2843.1
14-09-17;16:42;39.9;276.7;2.5;246.3;50.03;609;2843.1
14-09-17;16:45;39.5;281.5;2.4;246.3;50.00;594;2843.2
14-09-17;16:48;39.8;272.9;2.4;247.3;50.04;576;2843.2
14-09-17;16:51;39.5;277.7;2.3;246.3;50.04;552;2843.2
14-09-17;16:54;39.4;279.6;2.2;246.3;50.07;539;2843.3
14-09-17;16:57;39.0;282.5;1.6;245.3;50.08;398;2843.3
14-09-17;17:00;39.0;274.3;1.9;247.3;50.03;472;2843.3
14-09-17;17:03;38.9;281.8;1.8;248.2;50.06;435;2843.3
14-09-17;17:06;38.6;280.9;1.8;247.3;50.06;448;2843.3
14-09-17;17:09;38.7;278.0;1.8;246.3;50.09;443;2843.4
14-09-17;17:12;38.4;276.7;1.8;247.3;50.05;429;2843.4
14-09-17;17:15;38.4;280.9;1.8;247.3;50.03;412;2843.4
14-09-17;17:18;38.0;280.8;1.7;246.3;50.03;391;2843.4
14-09-17;17:21;38.4;275.3;1.6;246.3;50.01;380;2843.4
14-09-17;17:24;37.9;281.1;1.5;247.3;50.02;349;2843.5
14-09-17;17:27;38.0;282.5;1.4;248.2;50.04;334;2843.5
14-09-17;17:30;37.8;274.3;1.3;246.3;50.07;312;2843.5
14-09-17;17:33;37.4;270.9;0.8;246.3;50.04;193;2843.5
14-09-17;17:36;37.5;281.8;1.0;247.3;50.05;247;2843.5
14-09-17;17:39;37.2;282.8;1.0;246.3;50.04;249;2843.5
14-09-17;17:42;37.2;276.8;1.0;247.3;50.06;243;2843.5
14-09-17;17:45;37.0;278.9;1.0;247.3;50.05;228;2843.6
14-09-17;17:48;37.0;281.1;0.9;247.3;50.01;209;2843.6
14-09-17;17:51;36.8;276.5;0.8;245.3;50.03;189;2843.6
14-09-17;17:54;36.7;282.4;0.8;246.3;50.02;174;2843.6
14-09-17;17:57;36.7;280.9;0.7;246.3;50.04;161;2843.6
14-09-17;18:00;36.4;276.1;0.7;246.3;50.05;141;2843.6
14-09-17;18:03;36.3;274.6;0.5;246.3;50.08;109;2843.6
14-09-17;18:06;36.3;277.0;0.5;248.2;50.09;104;2843.6
14-09-17;18:09;36.1;275.2;0.5;246.3;50.03;89;2843.6
14-09-17;18:12;35.9;278.3;0.4;245.3;50.05;75;2843.6
14-09-17;18:15;35.6;268.3;0.4;245.3;50.08;61;2843.6
14-09-17;18:18;35.4;269.2;0.2;245.3;10.01;47;2843.6
14-09-17;18:21;35.4;260.1;0.2;245.3;50.01;36;2843.6
14-09-17;18:24;35.3;259.8;0.1;244.3;50.03;25;2843.6
14-09-17;18:27;35.0;255.1;0.1;245.3;50.02;13;2843.6
14-09-17;18:30;34.9;255.3;0.0;246.3;49.99;3;2843.6
14-09-17;18:33;34.7;195.5;0.0;245.3;50.04;1;2843.6
14-09-17;18:36;34.5;210.7;0.0;246.3;50.04;0;2843.6
14-09-17;18:39;34.4;271.7;0.0;244.3;50.02;0;2843.6
14-09-17;18:42;34.2;257.2;0.1;244.3;50.02;0;2843.6
14-09-17;18:45;34.0;237.3;0.0;245.3;50.04;0;2843.6
14-09-17;18:48;33.9;213.5;0.0;245.3;50.01;0;2843.6
14-09-17;18:51;33.8;184.1;0.0;245.3;50.01;0;2843.6
14-09-17;18:54;33.7;149.8;0.0;243.4;50.03;0;2843.6
14-09-17;18:57;33.5;114.8;0.0;244.3;50.01;0;2843.6
14-09-18;07:00;28.3;267.6;0.1;244.3;50.10;18;2843.6
14-09-18;07:03;28.3;271.4;0.1;247.3;50.09;21;2843.6
14-09-18;07:06;29.0;271.8;0.1;245.3;50.05;23;2843.6
14-09-18;07:09;28.3;265.8;0.1;245.3;50.01;25;2843.6
14-09-18;07:12;29.4;264.6;0.1;245.3;50.05;25;2843.6
14-09-18;07:15;29.4;275.3;0.1;245.3;50.04;29;2843.6
14-09-18;07:18;29.7;263.6;0.2;246.3;50.03;31;2843.6
14-09-18;07:21;30.2;275.0;0.1;246.3;50.04;33;2843.6
14-09-18;07:24;30.2;283.0;0.2;246.3;49.98;36;2843.6
14-09-18;07:27;30.3;272.0;0.2;247.3;50.02;39;2843.6
14-09-18;07:30;30.4;284.7;0.2;246.3;50.00;42;2843.6
14-09-18;07:33;30.5;289.7;0.2;246.3;50.01;45;2843.6
14-09-18;07:36;30.7;280.8;0.2;245.3;50.03;47;2843.6
14-09-18;07:39;30.8;290.6;0.3;246.3;50.02;50;2843.7
14-09-18;07:42;30.8;294.1;0.3;246.3;50.03;53;2843.7
14-09-18;07:45;30.8;291.9;0.3;246.3;50.04;56;2843.7
14-09-18;07:48;31.1;303.5;0.3;246.3;50.03;57;2843.7
14-09-18;07:51;31.1;302.4;0.3;245.3;50.02;60;2843.7
14-09-18;07:54;31.0;298.8;0.4;245.3;50.01;65;2843.7
14-09-18;07:57;31.1;300.8;0.4;247.3;50.05;79;2843.7
14-09-18;08:00;31.4;284.0;0.5;245.3;50.06;92;2843.7
14-09-18;08:03;31.5;296.0;0.5;245.3;50.09;114;2843.7
14-09-18;08:06;31.8;298.9;0.6;245.3;50.02;132;2843.7
14-09-18;08:09;31.9;300.1;0.7;245.3;50.04;153;2843.7
14-09-18;08:12;31.9;303.9;0.8;245.3;50.01;172;2843.7
14-09-18;08:15;31.9;307.3;0.8;245.3;50.01;195;2843.7
14-09-18;08:18;32.2;298.2;1.0;246.3;50.02;217;2843.7
14-09-18;08:21;32.5;301.6;1.0;246.3;50.04;242;2843.7
14-09-18;08:24;32.5;304.2;1.2;246.3;50.09;265;2843.7
14-09-18;08:27;32.9;307.3;1.2;246.3;50.07;290;2843.8
14-09-18;08:30;32.7;301.1;1.3;245.3;50.05;313;2843.8
14-09-18;08:33;33.1;4.8;1.4;246.3;50.05;334;2843.8
14-09-18;08:36;33.2;293.7;1.5;245.3;50.02;358;2843.8
14-09-18;08:39;33.3;298.9;1.5;246.3;50.02;374;2843.8
14-09-18;08:42;33.5;296.0;1.6;246.3;50.04;395;2843.8
14-09-18;08:45;33.9;286.2;1.7;246.3;50.04;413;2843.9
14-09-18;08:48;33.7;291.3;1.8;245.3;50.04;435;2843.9
14-09-18;08:51;33.9;290.4;1.9;246.3;50.05;450;2843.9
14-09-18;08:54;34.1;291.6;1.9;246.3;50.06;468;2843.9
14-09-18;08:57;34.2;289.1;2.1;245.3;50.02;484;2844.0
14-09-18;09:00;34.2;286.0;2.1;245.3;50.08;501;2844.0
14-09-18;09:03;34.7;290.6;2.1;246.3;50.07;518;2844.0
14-09-18;09:06;34.6;288.7;2.2;246.3;50.06;537;2844.0
14-09-18;09:09;35.0;292.5;2.2;246.3;50.05;551;2844.1
14-09-18;09:12;34.8;290.3;2.3;245.3;50.06;566;2844.1
14-09-18;09:15;35.2;283.4;2.4;245.3;50.07;581;2844.1
14-09-18;09:18;35.3;289.4;2.5;245.3;50.05;597;2844.1
14-09-18;09:21;35.4;285.9;2.5;247.3;50.06;616;2844.2
14-09-18;09:24;35.5;280.3;2.5;247.3;50.06;626;2844.2
14-09-18;09:27;35.9;283.8;2.6;247.3;50.07;640;2844.2
14-09-18;09:30;35.7;281.5;2.7;248.2;50.04;653;2844.3
14-09-18;09:33;35.9;282.4;2.7;247.3;50.04;675;2844.3
14-09-18;09:36;36.2;285.9;2.8;247.3;50.05;690;2844.3
14-09-18;09:39;36.1;287.5;2.9;248.2;50.07;705;2844.4
14-09-18;09:42;36.1;281.9;2.8;247.3;50.05;719;2844.4
14-09-18;09:45;36.4;281.8;3.0;249.2;50.06;733;2844.4
14-09-18;09:48;36.4;284.7;3.0;247.3;50.04;742;2844.5
14-09-18;09:51;36.9;280.6;3.0;247.3;50.05;750;2844.5
14-09-18;09:54;36.9;279.9;3.1;247.3;50.03;765;2844.6
14-09-18;09:57;36.8;279.3;3.1;248.2;50.07;778;2844.6
14-09-18;10:00;37.1;276.2;3.2;249.2;50.03;792;2844.6
14-09-18;10:03;37.2;279.6;3.3;249.2;50.02;805;2844.7
14-09-18;10:06;37.4;278.4;3.3;248.2;50.06;812;2844.7
14-09-18;10:09;37.5;277.2;3.4;248.2;50.03;821;2844.8
14-09-18;10:12;37.7;275.8;3.4;248.2;50.04;838;2844.8
14-09-18;10:15;37.5;273.4;3.4;248.2;50.05;850;2844.8
14-09-18;10:18;37.6;278.1;3.5;249.2;50.03;861;2844.9
14-09-18;10:21;37.8;273.0;3.5;248.2;50.03;868;2844.9
14-09-18;10:24;38.0;273.3;3.6;248.2;49.99;874;2845.0
14-09-18;10:27;38.2;273.3;3.6;248.2;50.02;883;2845.0
14-09-18;10:30;38.3;268.3;3.6;248.2;50.04;899;2845.1
14-09-18;10:33;38.4;271.2;3.7;249.2;50.04;907;2845.1
14-09-18;10:36;38.6;273.7;3.8;248.2;50.04;920;2845.1
14-09-18;10:39;38.6;275.5;3.8;248.2;50.04;935;2845.2
14-09-18;10:42;38.6;266.7;3.7;248.2;50.04;936;2845.2
14-09-18;10:45;39.2;269.3;3.8;247.3;50.06;945;2845.3
14-09-18;10:48;39.1;268.9;3.8;248.2;50.03;955;2845.3
14-09-18;10:51;39.2;267.6;3.9;250.2;50.03;964;2845.4
14-09-18;10:54;39.3;263.2;3.8;249.2;50.06;972;2845.4
14-09-18;10:57;39.7;267.4;4.0;248.2;50.04;981;2845.5
14-09-18;11:00;39.7;267.3;4.0;249.2;50.07;991;2845.5
14-09-18;11:03;39.7;262.0;4.0;248.2;50.02;996;2845.6
14-09-18;11:06;39.7;266.6;4.0;248.2;50.07;1004;2845.6
14-09-18;11:09;40.0;262.3;4.1;247.3;50.03;1001;2845.7
14-09-18;11:12;39.9;264.2;4.1;250.2;50.03;1024;2845.7
14-09-18;11:15;40.1;264.6;4.2;250.2;50.01;1019;2845.8
14-09-18;11:18;40.4;263.2;4.1;250.2;50.01;1033;2845.8
14-09-18;11:21;40.5;263.2;4.2;249.2;50.01;1051;2845.9
14-09-18;11:24;40.6;265.1;4.3;249.2;50.03;1064;2845.9
14-09-18;11:27;40.8;268.2;4.3;249.2;50.05;1059;2846.0
14-09-18;11:30;40.7;262.9;4.4;249.2;50.03;1077;2846.0
14-09-18;11:33;41.0;265.4;4.4;249.2;50.00;1078;2846.1
14-09-18;11:36;40.9;263.2;4.4;249.2;50.03;1080;2846.1
14-09-18;11:39;41.0;260.8;4.4;248.2;50.04;1081;2846.2
14-09-18;11:42;41.0;259.7;4.4;249.2;50.03;1091;2846.3
14-09-18;11:45;41.2;256.7;4.4;249.2;50.02;1092;2846.3
14-09-18;11:48;41.3;260.3;4.4;248.2;50.04;1096;2846.4
14-09-18;11:51;41.4;259.7;4.5;248.2;50.02;1102;2846.4
14-09-18;11:54;41.5;253.4;4.4;249.2;50.06;1097;2846.5
14-09-18;11:57;41.5;261.7;4.5;248.2;50.03;1112;2846.5
14-09-18;12:00;41.9;256.2;4.5;249.2;50.01;1106;2846.6
14-09-18;12:03;41.7;261.1;4.4;249.2;50.00;1103;2846.6
14-09-18;12:06;41.7;258.8;4.5;248.2;50.03;1113;2846.7
14-09-18;12:09;42.1;255.6;4.5;249.2;50.04;1106;2846.7
14-09-18;12:12;42.0;252.9;4.4;248.2;50.04;1102;2846.8
14-09-18;12:15;42.2;257.3;4.5;249.2;50.03;1118;2846.9
14-09-18;12:18;42.2;256.9;4.5;249.2;50.04;1127;2846.9
14-09-18;12:21;42.4;258.1;4.6;249.2;50.04;1129;2847.0
14-09-18;12:24;42.5;258.3;4.5;249.2;50.02;1136;2847.0
14-09-18;12:27;42.2;257.6;4.6;248.2;50.03;1129;2847.1
14-09-18;12:30;42.3;250.4;4.5;248.2;50.03;1111;2847.1
14-09-18;12:33;42.5;255.4;4.5;249.2;50.01;1123;2847.2
14-09-18;12:36;42.8;252.8;4.5;249.2;50.03;1115;2847.2
14-09-18;12:39;42.7;254.2;4.5;250.2;50.02;1133;2847.3
14-09-18;12:42;42.8;258.3;4.6;248.2;50.04;1132;2847.4
14-09-18;12:45;42.8;251.3;4.7;249.2;50.03;1143;2847.4
14-09-18;12:48;43.0;260.0;4.7;249.2;50.01;1158;2847.5
14-09-18;12:51;42.8;259.5;4.8;249.2;50.04;1177;2847.5
14-09-18;12:54;43.0;255.4;4.7;249.2;50.05;1164;2847.6
14-09-18;12:57;43.2;255.9;4.7;248.2;50.04;1175;2847.6
14-09-18;13:00;43.2;262.7;4.8;248.2;50.04;1167;2847.7
14-09-18;13:03;43.2;258.5;4.7;247.3;50.06;1166;2847.8
14-09-18;13:06;43.1;259.1;4.7;248.2;50.02;1166;2847.8
14-09-18;13:09;43.2;259.7;4.7;248.2;50.02;1139;2847.9
14-09-18;13:12;43.2;258.1;4.6;248.2;50.02;1146;2847.9
14-09-18;13:15;43.5;254.4;4.7;248.2;49.97;1159;2848.0
14-09-18;13:18;43.5;256.9;4.7;248.2;50.02;1158;2848.1
14-09-18;13:21;43.4;256.6;4.7;248.2;50.05;1158;2848.1
14-09-18;13:24;43.5;256.9;4.6;248.2;50.02;1146;2848.2
14-09-18;13:27;43.5;262.2;4.6;249.2;50.04;1147;2848.2
14-09-18;13:30;43.6;259.2;4.7;248.2;50.05;1149;2848.3
14-09-18;13:33;43.5;260.3;4.7;248.2;50.01;1158;2848.3
14-09-18;13:36;43.5;262.6;4.7;247.3;50.04;1160;2848.4
14-09-18;13:39;43.5;264.6;4.7;248.2;50.04;1154;2848.5
14-09-18;13:42;43.4;259.1;4.7;248.2;50.04;1163;2848.5
14-09-18;13:45;43.4;257.9;4.6;249.2;50.06;1144;2848.6
14-09-18;13:48;43.5;257.9;4.6;249.2;50.05;1139;2848.6
14-09-18;13:51;43.5;258.9;4.6;249.2;50.08;1125;2848.7
14-09-18;13:54;43.4;258.1;4.5;248.2;50.07;1110;2848.7
14-09-18;13:57;43.5;260.4;4.7;248.2;50.02;1149;2848.8
14-09-18;14:00;43.4;260.0;4.6;249.2;50.06;1132;2848.9
14-09-18;14:03;43.6;259.4;4.6;249.2;50.01;1130;2848.9
14-09-18;14:06;43.6;258.9;4.5;249.2;50.06;1128;2849.0
14-09-18;14:09;43.5;263.5;4.3;249.2;50.02;1077;2849.0
14-09-18;14:12;43.5;262.5;4.5;248.2;50.00;1087;2849.1
14-09-18;14:15;43.4;259.8;4.4;250.2;50.03;1083;2849.1
14-09-18;14:18;43.6;257.0;4.3;248.2;50.03;1065;2849.2
14-09-18;14:21;43.2;259.8;4.3;247.3;50.02;1068;2849.2
14-09-18;14:24;43.0;261.0;4.4;248.2;50.01;1066;2849.3
14-09-18;14:27;43.1;259.5;4.3;248.2;10.02;1064;2849.3
14-09-18;14:30;43.1;264.9;4.4;250.2;50.02;1090;2849.4
14-09-18;14:33;43.0;265.4;4.2;248.2;50.02;1062;2849.4
14-09-18;14:36;42.9;258.3;4.1;249.2;50.04;1030;2849.5
14-09-18;14:39;43.0;257.8;4.1;248.2;50.03;1008;2849.5
14-09-18;14:42;43.0;256.7;4.0;248.2;50.01;985;2849.6
14-09-18;14:45;42.9;267.0;4.1;248.2;50.04;1020;2849.6
14-09-18;14:48;42.9;261.4;4.1;246.3;50.02;1009;2849.7
14-09-18;14:51;42.7;259.1;4.0;250.2;50.03;980;2849.7
14-09-18;14:54;42.8;260.4;4.0;250.2;50.06;1006;2849.8
14-09-18;14:57;42.7;261.7;4.0;249.2;50.06;996;2849.8
14-09-18;15:00;42.8;260.5;4.0;249.2;50.05;987;2849.9
14-09-18;15:03;42.5;266.4;4.0;249.2;50.00;978;2849.9
14-09-18;15:06;42.7;258.5;4.0;248.2;50.03;975;2850.0
14-09-18;15:09;42.5;266.7;3.8;249.2;50.03;956;2850.0
14-09-18;15:12;42.8;262.9;3.8;249.2;50.04;955;2850.1
14-09-18;15:15;42.5;262.6;3.7;249.2;50.03;912;2850.1
14-09-18;15:18;42.5;270.9;3.6;249.2;50.03;902;2850.2
14-09-18;15:21;42.3;270.7;3.7;248.2;50.04;920;2850.2
14-09-18;15:24;42.2;270.8;3.8;247.3;49.98;909;2850.3
14-09-18;15:27;42.2;264.8;3.6;247.3;50.04;886;2850.3
14-09-18;15:30;42.1;267.4;3.6;247.3;50.02;887;2850.4
14-09-18;15:33;42.0;264.6;3.5;248.2;50.03;884;2850.4
14-09-18;15:36;41.7;263.6;3.5;248.2;50.02;867;2850.4
14-09-18;15:39;41.7;267.7;3.5;248.2;50.02;868;2850.5
14-09-18;15:42;41.6;270.7;3.4;248.2;50.01;845;2850.5
14-09-18;15:45;41.7;262.2;3.3;246.3;50.01;814;2850.6
14-09-18;15:48;41.4;269.6;3.3;247.3;50.03;819;2850.6
14-09-18;15:51;41.4;268.9;3.3;247.3;50.04;799;2850.7
14-09-18;15:54;41.4;269.6;3.2;247.3;50.02;772;2850.7
14-09-18;15:57;41.3;273.4;3.0;249.2;50.05;748;2850.7
14-09-18;16:00;41.2;259.4;3.0;248.2;50.07;740;2850.8
14-09-18;16:03;40.8;262.9;3.0;248.2;50.04;741;2850.8
14-09-18;16:06;41.0;266.0;2.9;247.3;50.02;724;2850.8
14-09-18;16:09;40.9;268.9;2.9;247.3;50.02;722;2850.9
14-09-18;16:12;40.8;269.8;2.8;247.3;50.05;700;2850.9
14-09-18;16:15;40.6;273.4;2.8;249.2;50.02;672;2850.9
14-09-18;16:18;40.4;269.0;2.7;247.3;50.06;657;2851.0
14-09-18;16:21;40.2;277.2;2.7;248.2;50.04;641;2851.0
14-09-18;16:24;39.9;238.1;0.9;246.3;50.03;218;2851.0
14-09-18;16:27;40.0;273.4;2.6;247.3;50.03;633;2851.1
14-09-18;16:30;40.0;276.4;2.5;246.3;50.05;602;2851.1
14-09-18;16:33;39.4;283.3;0.9;245.3;50.01;176;2851.1
14-09-18;16:36;39.0;255.7;0.4;245.3;50.02;97;2851.1
14-09-18;16:39;38.7;266.1;0.5;246.3;50.04;105;2851.1
14-09-18;16:42;38.9;277.1;2.2;248.2;50.04;539;2851.1
14-09-18;16:45;38.5;264.6;0.4;247.3;50.05;92;2851.2
14-09-18;16:48;38.6;278.4;2.1;248.2;50.03;508;2851.2
14-09-18;16:51;38.2;274.5;0.5;247.3;50.04;97;2851.2
14-09-18;16:54;38.3;278.0;2.0;247.3;50.02;496;2851.2
14-09-18;16:57;38.3;277.7;2.0;248.2;50.04;473;2851.2
14-09-18;17:00;38.4;277.0;1.8;247.3;50.03;454;2851.3
14-09-18;17:03;38.0;268.3;1.8;248.2;50.06;437;2851.3
14-09-18;17:06;38.3;277.1;1.7;248.2;50.05;411;2851.3
14-09-18;17:09;38.0;276.5;1.5;247.3;50.04;391;2851.3
14-09-18;17:12;37.8;273.7;1.6;246.3;50.00;384;2851.3
14-09-18;17:15;37.9;273.9;1.5;246.3;50.03;367;2851.4
14-09-18;17:18;37.8;275.9;1.4;246.3;50.03;350;2851.4
14-09-18;17:21;37.7;271.7;1.4;246.3;50.02;336;2851.4
14-09-18;17:24;37.7;272.0;1.3;247.3;50.04;321;2851.4
14-09-18;17:27;37.6;276.1;1.2;246.3;50.04;299;2851.4
14-09-18;17:30;37.6;273.7;1.2;247.3;50.04;279;2851.4
14-09-18;17:33;37.5;273.0;1.1;38.6;50.05;267;2851.5
14-09-18;17:36;37.4;277.1;1.0;245.3;50.03;248;2851.5
14-09-18;17:39;37.0;279.4;1.0;244.3;50.02;227;2851.5
14-09-18;17:42;37.0;279.7;0.9;245.3;50.02;207;2851.5
14-09-18;17:45;36.9;277.5;0.8;247.3;50.06;190;2851.5
14-09-18;17:48;36.8;272.7;0.8;246.3;50.03;177;2851.5
14-09-18;17:51;36.9;277.1;0.7;246.3;50.03;161;2851.5
14-09-18;17:54;36.4;267.1;0.7;246.3;50.03;145;2851.5
14-09-18;17:57;36.4;274.2;0.5;245.3;50.04;130;2851.5
14-09-18;18:00;36.1;269.3;0.6;245.3;50.08;116;2851.5
14-09-18;18:03;36.2;270.8;0.5;245.3;50.13;99;2851.5
14-09-18;18:06;36.1;271.5;0.4;245.3;50.09;85;2851.6
14-09-18;18:09;36.0;266.7;0.3;246.3;50.06;69;2851.6
14-09-18;18:12;35.7;261.1;0.2;245.3;50.09;53;2851.6
14-09-18;18:15;35.5;262.9;0.2;246.3;50.03;40;2851.6
14-09-18;18:18;35.5;255.9;0.1;244.3;50.03;19;2851.6
14-09-18;18:21;35.3;240.3;0.0;244.3;10.04;3;2851.6
14-09-18;18:24;34.9;197.4;0.0;244.3;50.02;0;2851.6
14-09-18;18:27;34.8;129.7;0.0;243.4;50.03;0;2851.6
14-09-18;18:30;34.6;136.5;0.0;245.3;50.05;0;2851.6
14-09-18;18:33;34.5;205.8;0.0;245.3;50.02;0;2851.6
14-09-18;18:36;34.4;212.8;0.0;245.3;50.03;0;2851.6
14-09-18;18:39;34.1;187.9;0.0;245.3;50.03;0;2851.6
14-09-18;18:42;34.0;160.9;0.0;245.3;50.01;0;2851.6
14-09-18;18:45;33.9;133.7;0.0;245.3;50.02;0;2851.6
14-09-18;18:48;33.8;107.2;0.0;244.3;50.00;0;2851.6
14-09-19;07:00;27.9;265.4;0.1;243.4;50.04;19;2851.6
14-09-19;07:03;29.0;266.6;0.1;244.3;50.08;24;2851.6
14-09-19;07:06;29.0;263.0;0.1;242.4;50.03;25;2851.6
14-09-19;07:09;29.0;265.7;0.1;243.4;50.03;28;2851.6
14-09-19;07:12;29.7;264.5;0.1;243.4;50.05;31;2851.6
14-09-19;07:15;29.7;275.8;0.1;242.4;50.02;32;2851.6
14-09-19;07:18;30.1;270.4;0.2;242.4;49.99;35;2851.6
14-09-19;07:21;30.2;285.2;0.2;242.4;50.03;38;2851.6
14-09-19;07:24;30.3;273.4;0.2;243.4;50.01;44;2851.6
14-09-19;07:27;30.3;285.7;0.3;244.3;50.02;50;2851.6
14-09-19;07:30;30.4;294.1;0.3;245.3;50.03;56;2851.6
14-09-19;07:33;30.5;288.7;0.4;246.3;50.01;61;2851.6
14-09-19;07:36;30.7;279.6;0.4;245.3;50.02;65;2851.6
14-09-19;07:39;30.7;291.6;0.4;245.3;50.02;71;2851.6
14-09-19;07:42;30.8;287.6;0.4;245.3;50.02;69;2851.6
14-09-19;07:45;31.1;276.4;0.4;245.3;50.03;63;2851.6
14-09-19;07:48;31.1;276.4;0.4;245.3;50.03;65;2851.6
14-09-19;07:51;31.1;295.7;0.4;246.3;50.03;77;2851.6
14-09-19;07:54;31.1;299.5;0.5;245.3;50.02;82;2851.6
14-09-19;07:57;31.7;300.1;0.4;244.3;50.02;91;2851.6
14-09-19;08:00;31.5;297.0;0.4;245.3;50.02;93;2851.6
14-09-19;08:03;31.7;297.0;0.4;245.3;50.06;95;2851.6
14-09-19;08:06;31.7;294.5;0.5;245.3;50.06;111;2851.6
14-09-19;08:09;31.8;301.4;0.7;246.3;50.05;158;2851.6
14-09-19;08:12;32.2;304.5;1.0;245.3;50.04;219;2851.6
14-09-19;08:15;32.3;308.0;1.0;245.3;50.04;238;2851.7
14-09-19;08:18;32.3;303.0;1.0;246.3;50.06;235;2851.7
14-09-19;08:21;32.5;303.0;1.0;246.3;50.04;242;2851.7
14-09-19;08:24;32.9;303.9;1.1;246.3;50.06;266;2851.7
14-09-19;08:27;33.1;297.9;1.1;245.3;50.04;277;2851.7
14-09-19;08:30;33.1;301.4;1.1;245.3;50.02;265;2851.7
14-09-19;08:33;33.1;298.0;1.0;245.3;50.05;232;2851.7
14-09-19;08:36;33.0;291.6;1.2;245.3;50.03;288;2851.7
14-09-19;08:39;33.3;293.2;1.0;245.3;50.03;237;2851.8
14-09-19;08:42;33.5;300.2;1.0;245.3;50.02;245;2851.8
14-09-19;08:45;33.4;296.7;1.2;245.3;50.02;266;2851.8
14-09-19;08:48;33.5;302.6;1.3;244.3;50.04;321;2851.8
14-09-19;08:51;33.7;300.7;1.2;245.3;50.06;304;2851.8
14-09-19;08:54;33.7;296.9;1.3;245.3;50.07;301;2851.8
14-09-19;08:57;33.9;296.3;1.3;245.3;50.04;332;2851.8
14-09-19;09:00;33.8;292.6;1.5;246.3;50.04;344;2851.9
14-09-19;09:03;33.9;299.2;1.3;246.3;50.04;317;2851.9
14-09-19;09:06;33.9;292.8;1.3;245.3;50.05;311;2851.9
14-09-19;09:09;33.9;296.0;1.0;244.3;50.07;236;2851.9
14-09-19;09:12;34.0;296.7;1.0;244.3;50.06;245;2851.9
14-09-19;09:15;33.9;291.9;1.1;245.3;50.07;251;2851.9
14-09-19;09:18;33.9;300.1;1.1;245.3;50.03;238;2851.9
14-09-19;09:21;34.0;288.4;1.2;246.3;50.06;301;2852.0
14-09-19;09:24;34.1;299.5;1.2;246.3;50.06;295;2852.0
14-09-19;09:27;34.1;295.4;1.4;246.3;50.05;346;2852.0
14-09-19;09:30;34.5;299.1;1.3;246.3;50.05;308;2852.0
14-09-19;09:33;34.2;298.3;1.3;246.3;50.07;321;2852.0
14-09-19;09:36;34.4;284.1;2.0;246.3;50.06;465;2852.0
14-09-19;09:39;34.7;298.3;1.6;246.3;50.04;406;2852.1
14-09-19;09:42;34.9;290.1;2.3;245.3;50.05;566;2852.1
14-09-19;09:45;34.8;290.9;2.1;383.4;50.02;499;2852.1
14-09-19;09:48;34.7;4.8;1.9;247.3;50.02;471;2852.1
14-09-19;09:51;34.9;291.9;2.3;246.3;50.03;552;2852.2
14-09-19;09:54;35.0;289.4;2.0;246.3;50.04;489;2852.2
14-09-19;09:57;35.2;288.2;1.7;245.3;50.01;384;2852.2
14-09-19;10:00;35.2;292.9;1.3;245.3;50.03;330;2852.2
14-09-19;10:03;35.0;289.0;1.3;247.3;50.02;322;2852.2
14-09-19;10:06;35.0;299.2;1.2;246.3;50.03;291;2852.3
14-09-19;10:09;35.0;287.8;1.3;247.3;50.06;295;2852.3
14-09-19;10:12;35.0;295.3;1.2;246.3;50.04;294;2852.3
14-09-19;10:15;34.9;288.5;1.1;246.3;50.02;266;2852.3
14-09-19;10:18;34.8;294.7;1.1;245.3;50.06;247;2852.3
14-09-19;10:21;34.8;293.8;1.0;246.3;50.03;233;2852.3
14-09-19;10:24;34.8;288.7;1.0;246.3;50.06;240;2852.3
14-09-19;10:27;34.8;294.7;1.0;246.3;50.02;261;2852.3
14-09-19;10:30;35.0;279.1;1.4;246.3;50.02;343;2852.4
14-09-19;10:33;34.9;289.1;1.6;247.3;50.01;385;2852.4
14-09-19;10:36;35.0;294.4;1.7;246.3;50.03;417;2852.4
14-09-19;10:39;35.2;286.3;1.5;246.3;50.03;368;2852.4
14-09-19;10:42;35.4;280.8;1.9;246.3;50.06;466;2852.4
14-09-19;10:45;35.7;283.1;3.4;248.2;50.04;842;2852.5
14-09-19;10:48;36.0;270.1;3.0;248.2;50.03;740;2852.5
14-09-19;10:51;36.2;276.5;2.9;247.3;50.04;731;2852.6
14-09-19;10:54;36.8;274.8;3.5;248.2;50.05;895;2852.6
14-09-19;10:57;36.8;268.0;3.9;248.2;50.08;965;2852.6
14-09-19;11:00;37.1;268.0;3.3;248.2;50.05;811;2852.7
14-09-19;11:03;36.9;277.2;2.1;247.3;50.01;524;2852.7
14-09-19;11:06;36.9;281.5;2.4;248.2;50.05;591;2852.7
14-09-19;11:09;36.9;275.5;2.9;249.2;50.04;710;2852.8
14-09-19;11:12;37.2;275.6;3.6;249.2;50.03;911;2852.8
14-09-19;11:15;37.9;274.5;4.3;249.2;50.02;1057;2852.9
14-09-19;11:18;37.9;283.0;3.5;248.2;50.01;878;2852.9
14-09-19;11:21;38.3;259.2;4.4;248.2;50.03;1079;2853.0
14-09-19;11:24;38.5;263.8;3.6;248.2;50.03;887;2853.0
14-09-19;11:27;38.4;272.1;1.9;246.3;50.02;456;2853.0
14-09-19;11:30;37.7;285.0;1.2;246.3;50.05;294;2853.1
14-09-19;11:33;37.4;285.7;1.2;246.3;50.02;284;2853.1
14-09-19;11:36;37.2;294.7;1.3;247.3;50.03;312;2853.1
14-09-19;11:39;37.4;287.6;2.2;246.3;50.04;538;2853.1
14-09-19;11:42;37.4;288.7;1.8;246.3;50.03;439;2853.1
14-09-19;11:45;37.5;292.5;2.1;246.3;50.02;527;2853.2
14-09-19;11:48;37.4;276.8;3.0;247.3;50.05;732;2853.2
14-09-19;11:51;37.8;278.1;4.3;248.2;50.06;1054;2853.2
14-09-19;11:54;38.4;267.3;4.6;248.2;50.06;1130;2853.3
14-09-19;11:57;39.0;271.4;4.4;248.2;50.07;1089;2853.3
14-09-19;12:00;39.1;262.7;4.7;249.2;50.05;1150;2853.4
14-09-19;12:03;39.2;280.3;2.6;246.3;50.04;601;2853.5
14-09-19;12:06;39.1;281.2;3.6;247.3;50.02;856;2853.5
14-09-19;12:09;38.6;275.5;2.1;247.3;50.04;510;2853.5
14-09-19;12:12;39.0;271.1;3.5;248.2;50.05;841;2853.6
14-09-19;12:15;39.9;260.3;5.4;249.2;50.05;1350;2853.6
14-09-19;12:18;40.1;255.0;5.3;249.2;50.02;1330;2853.7
14-09-19;12:21;40.0;258.9;3.1;248.2;50.06;769;2853.7
14-09-19;12:24;39.8;249.9;2.9;248.2;50.06;719;2853.8
14-09-19;12:27;40.2;260.0;5.4;249.2;50.01;1334;2853.8
14-09-19;12:30;40.6;258.2;4.6;248.2;50.06;1126;2853.9
14-09-19;12:33;40.0;259.7;2.3;246.3;50.02;560;2853.9
14-09-19;12:36;39.8;278.0;2.4;247.3;50.02;586;2854.0
14-09-19;12:39;39.9;236.1;5.1;249.2;50.04;1254;2854.0
14-09-19;12:42;40.5;262.6;4.9;249.2;50.06;1194;2854.1
14-09-19;12:45;40.8;265.5;5.1;249.2;50.03;1247;2854.1
14-09-19;12:48;40.9;239.7;4.7;249.2;50.03;1147;2854.2
14-09-19;12:51;40.8;248.7;3.3;247.3;50.04;827;2854.2
14-09-19;12:54;40.2;269.5;2.4;246.3;50.04;575;2854.2
14-09-19;12:57;40.2;267.4;2.5;246.3;50.05;625;2854.3
14-09-19;13:00;40.0;270.5;2.8;246.3;50.00;652;2854.3
14-09-19;13:03;39.7;262.9;2.4;246.3;50.03;584;2854.3
14-09-19;13:06;40.0;259.5;4.3;248.2;50.03;1093;2854.4
14-09-19;13:09;40.1;272.0;2.3;246.3;50.03;551;2854.4
14-09-19;13:12;39.5;273.9;1.9;246.3;50.04;448;2854.5
14-09-19;13:15;40.0;290.0;3.2;247.3;50.02;774;2854.5
14-09-19;13:18;40.6;270.2;4.1;248.2;50.05;1047;2854.5
14-09-19;13:21;40.5;247.9;3.5;247.3;50.01;886;2854.6
14-09-19;13:24;40.5;263.0;3.7;247.3;50.03;902;2854.6
14-09-19;13:27;40.5;256.0;3.6;247.3;50.05;885;2854.7
14-09-19;13:30;40.6;265.7;3.4;247.3;50.01;832;2854.7
14-09-19;13:33;40.7;265.4;3.7;249.2;50.03;887;2854.8
14-09-19;13:36;40.7;269.9;3.7;246.3;50.02;916;2854.8
14-09-19;13:39;41.0;259.4;4.8;247.3;50.02;1186;2854.9
14-09-19;13:42;41.2;251.6;4.6;247.3;50.07;1151;2854.9
14-09-19;13:45;40.7;253.5;1.1;245.3;50.04;275;2855.0
14-09-19;13:48;40.1;275.8;3.4;247.3;50.04;833;2855.0
14-09-19;13:51;40.5;267.1;4.4;247.3;50.08;1068;2855.0
14-09-19;13:54;41.0;252.3;4.7;247.3;50.09;1150;2855.1
14-09-19;13:57;41.3;258.1;4.3;248.2;50.05;1065;2855.1
14-09-19;14:00;41.3;254.2;4.3;248.2;50.06;1068;2855.2
14-09-19;14:03;41.4;253.2;4.4;249.2;50.03;1096;2855.3
14-09-19;14:06;41.6;246.0;4.4;249.2;50.05;1095;2855.3
14-09-19;14:09;41.7;245.9;4.2;247.3;50.03;1048;2855.4
14-09-19;14:12;41.6;247.7;4.2;248.2;50.07;1050;2855.4
14-09-19;14:15;41.7;258.6;3.9;246.3;50.02;980;2855.5
14-09-19;14:18;41.6;259.1;3.7;248.2;50.04;919;2855.5
14-09-19;14:21;41.4;247.8;3.5;247.3;50.08;877;2855.6
14-09-19;14:24;41.3;257.3;2.9;248.2;50.03;745;2855.6
14-09-19;14:27;41.2;246.0;2.9;247.3;50.02;742;2855.6
14-09-19;14:30;41.0;262.2;2.3;247.3;50.04;572;2855.7
14-09-19;14:33;40.6;244.4;2.6;246.3;50.01;617;2855.7
14-09-19;14:36;40.2;273.4;1.7;246.3;50.02;387;2855.7
14-09-19;14:39;40.0;276.7;2.1;246.3;50.06;494;2855.7
14-09-19;14:42;39.8;264.8;1.5;246.3;50.05;355;2855.8
14-09-19;14:45;39.7;269.6;1.6;247.3;50.06;386;2855.8
14-09-19;14:48;39.2;268.5;2.0;247.3;50.02;523;2855.8
14-09-19;14:51;39.5;271.1;3.5;249.2;50.05;857;2855.8
14-09-19;14:54;40.1;262.7;4.2;249.2;50.05;1049;2855.9
14-09-19;14:57;40.2;260.0;4.4;247.3;50.06;1092;2855.9
14-09-19;15:00;40.5;262.2;4.4;249.2;50.00;1078;2856.0
14-09-19;15:03;40.6;269.3;2.9;247.3;50.01;701;2856.1
14-09-19;15:06;40.2;270.9;3.0;247.3;50.00;729;2856.1
14-09-19;15:09;40.1;280.8;1.8;247.3;50.05;436;2856.1
14-09-19;15:12;39.8;298.5;2.3;248.2;50.04;574;2856.1
14-09-19;15:15;39.8;301.3;2.1;248.2;50.03;509;2856.2
14-09-19;15:18;39.5;250.4;1.5;247.3;50.05;387;2856.2
14-09-19;15:21;39.3;261.7;1.7;246.3;50.02;406;2856.2
14-09-19;15:24;38.9;250.7;1.4;246.3;50.04;351;2856.2
14-09-19;15:27;38.9;264.5;2.5;247.3;50.05;623;2856.3
14-09-19;15:30;39.1;275.2;2.3;248.2;50.03;583;2856.3
14-09-19;15:33;38.9;277.2;1.5;245.3;50.02;369;2856.3
14-09-19;15:36;38.9;278.7;2.0;246.3;50.03;516;2856.3
14-09-19;15:39;38.9;239.7;1.7;245.3;50.02;410;2856.4
14-09-19;15:42;38.6;278.1;2.2;246.3;50.04;548;2856.4
14-09-19;15:45;38.7;282.2;1.4;245.3;50.05;338;2856.4
14-09-19;15:48;38.3;274.6;1.1;244.3;50.07;284;2856.4
14-09-19;15:51;38.0;287.8;1.4;246.3;50.05;308;2856.4
14-09-19;15:54;37.9;278.7;1.1;246.3;50.07;259;2856.5
14-09-19;15:57;37.8;296.1;1.2;248.2;50.08;288;2856.5
14-09-19;16:00;37.8;273.6;2.3;246.3;50.07;549;2856.5
14-09-19;16:03;37.9;282.8;1.7;246.3;50.08;437;2856.5
14-09-19;16:06;37.7;275.5;1.5;246.3;50.08;369;2856.5
14-09-19;16:09;37.7;276.7;2.0;246.3;50.06;479;2856.5
14-09-19;16:12;37.8;275.2;2.3;246.3;50.02;561;2856.6
14-09-19;16:15;38.0;245.9;1.8;246.3;50.04;446;2856.6
14-09-19;16:18;37.9;279.0;2.3;247.3;50.02;588;2856.6
14-09-19;16:21;38.0;264.8;1.9;246.3;50.02;438;2856.7
14-09-19;16:24;38.2;279.6;2.3;244.3;50.01;559;2856.7
14-09-19;16:27;38.0;265.8;1.5;246.3;50.03;351;2856.7
14-09-19;16:30;37.6;261.0;1.2;247.3;50.00;288;2856.7
14-09-19;16:33;37.5;261.1;1.8;246.3;50.01;441;2856.7
14-09-19;16:36;37.5;277.4;0.9;246.3;50.02;220;2856.7
14-09-19;16:39;37.1;266.4;1.0;246.3;50.06;215;2856.8
14-09-19;16:42;37.2;208.5;1.2;247.3;50.03;305;2856.8
14-09-19;16:45;37.5;267.9;1.7;246.3;50.00;416;2856.8
14-09-19;16:48;37.7;269.8;1.8;247.3;50.04;435;2856.8
14-09-19;16:51;37.5;271.7;1.7;246.3;50.01;424;2856.8
14-09-19;16:54;37.2;277.2;1.0;243.4;49.99;225;2856.9
14-09-19;16:57;37.0;248.4;1.0;246.3;50.03;254;2856.9
14-09-19;17:00;37.0;276.5;1.0;247.3;50.04;234;2856.9
14-09-19;17:03;37.0;286.0;1.2;247.3;50.08;277;2856.9
14-09-19;17:06;37.0;280.0;1.5;246.3;50.05;383;2856.9
14-09-19;17:09;36.9;274.6;1.4;247.3;50.09;336;2856.9
14-09-19;17:12;36.9;272.7;1.6;246.3;49.99;368;2856.9
14-09-19;17:15;36.8;242.2;1.5;246.3;50.05;343;2857.0
14-09-19;17:18;37.0;280.0;1.5;247.3;50.03;382;2857.0
14-09-19;17:21;37.1;274.2;1.3;247.3;50.04;315;2857.0
14-09-19;17:24;36.7;277.5;0.6;246.3;50.03;137;2857.0
14-09-19;17:27;36.4;287.5;0.8;244.3;50.03;187;2857.0
14-09-19;17:30;36.4;280.6;1.2;245.3;50.00;273;2857.0
14-09-19;17:33;36.5;279.0;0.9;245.3;50.03;208;2857.0
14-09-19;17:36;36.4;273.3;1.0;244.3;50.05;236;2857.1
14-09-19;17:39;36.3;273.7;0.9;246.3;50.00;178;2857.1
14-09-19;17:42;36.1;270.4;0.3;383.4;50.02;78;2857.1
14-09-19;17:45;35.9;264.9;0.3;245.3;50.05;45;2857.1
14-09-19;17:48;35.6;259.1;0.1;245.3;50.03;32;2857.1
14-09-19;17:51;35.4;254.2;0.1;244.3;50.04;26;2857.1
14-09-19;17:54;35.4;247.1;0.1;245.3;50.05;26;2857.1
14-09-19;17:57;35.3;257.2;0.1;245.3;50.05;23;2857.1
14-09-19;18:00;35.2;276.5;0.4;246.3;50.07;84;2857.1
14-09-19;18:03;35.2;273.1;0.0;247.3;50.07;80;2857.1
14-09-19;18:06;35.2;262.6;0.2;245.3;50.07;46;2857.1
14-09-19;18:09;34.9;251.9;0.1;246.3;50.04;17;2857.1
14-09-19;18:12;34.8;249.4;0.0;244.3;50.02;10;2857.1
14-09-19;18:15;34.6;232.9;0.0;244.3;50.08;8;2857.1
14-09-19;18:18;34.5;231.4;0.0;244.3;50.02;7;2857.1
14-09-19;18:21;34.2;231.8;0.0;244.3;50.06;2;2857.1
14-09-19;18:24;34.1;211.0;0.0;244.3;50.01;0;2857.1
14-09-19;18:27;34.0;209.0;0.0;243.4;50.03;0;2857.1
14-09-19;18:30;33.9;270.1;0.0;245.3;50.05;0;2857.1
14-09-19;18:33;33.8;257.0;0.0;243.4;50.07;0;2857.1
14-09-19;18:36;33.7;233.3;0.1;243.4;50.03;0;2857.1
14-09-19;18:39;33.5;188.9;0.0;243.4;50.05;0;2857.1
14-09-19;18:42;33.4;145.3;0.0;243.4;50.05;0;2857.1
14-09-19;18:45;33.3;117.1;0.0;243.4;50.03;0;2857.1
14-09-20;07:15;28.3;264.4;0.1;244.3;50.05;20;2857.1
14-09-20;07:18;29.0;266.7;0.1;244.3;50.04;20;2857.1
14-09-20;07:21;29.7;266.6;0.1;245.3;50.04;18;2857.1
14-09-20;07:24;29.4;250.3;0.1;245.3;50.05;18;2857.1
14-09-20;07:27;29.7;251.9;0.1;243.4;50.05;19;2857.1
14-09-20;07:30;30.1;252.6;0.1;245.3;50.06;19;2857.1
14-09-20;07:33;30.2;254.1;0.1;244.3;50.06;16;2857.1
14-09-20;07:36;30.3;264.8;0.1;244.3;50.08;16;2857.1
14-09-20;07:39;30.3;258.6;0.0;246.3;50.08;14;2857.1
14-09-20;07:42;30.4;244.0;0.1;245.3;50.07;10;2857.1
14-09-20;07:45;30.3;247.7;0.1;244.3;50.07;10;2857.1
14-09-20;07:48;30.4;249.6;0.0;244.3;50.06;11;2857.1
14-09-20;07:51;30.4;238.0;0.0;243.4;50.04;11;2857.1
14-09-20;07:54;30.7;240.5;0.0;245.3;50.10;12;2857.1
14-09-20;07:57;30.7;243.1;0.1;245.3;50.08;11;2857.1
14-09-20;08:00;30.7;250.3;0.1;246.3;50.06;13;2857.1
14-09-20;08:03;30.7;253.2;0.1;244.3;50.08;13;2857.1
14-09-20;08:06;30.8;257.9;0.1;244.3;50.06;12;2857.1
14-09-20;08:09;30.9;250.3;0.0;245.3;50.05;12;2857.1
14-09-20;08:12;31.0;249.6;0.1;245.3;50.03;13;2857.1
14-09-20;08:15;30.9;249.9;0.1;245.3;50.03;15;2857.1
14-09-20;08:18;30.9;247.8;0.1;246.3;50.03;16;2857.1
14-09-20;08:21;31.1;258.9;0.1;245.3;50.02;17;2857.1
14-09-20;08:24;31.1;248.2;0.1;245.3;50.03;17;2857.1
14-09-20;08:27;31.2;252.5;0.1;245.3;50.03;16;2857.1
14-09-20;08:30;31.1;251.3;0.1;245.3;50.02;16;2857.1
14-09-20;08:33;31.4;244.9;0.0;245.3;50.00;13;2857.1
14-09-20;08:36;31.1;253.1;0.1;244.3;50.04;13;2857.1
14-09-20;08:39;31.2;252.6;0.0;245.3;50.05;15;2857.1
14-09-20;08:42;31.4;260.7;0.0;245.3;50.04;13;2857.1
14-09-20;08:45;31.5;246.6;0.1;244.3;50.05;17;2857.1
14-09-20;08:48;31.6;269.0;0.1;244.3;50.06;19;2857.1
14-09-20;08:51;31.5;251.3;0.1;244.3;50.06;22;2857.1
14-09-20;08:54;31.5;252.0;0.1;244.3;50.06;23;2857.1
14-09-20;08:57;31.4;261.7;0.1;243.4;50.04;26;2857.1
14-09-20;09:00;31.6;256.4;0.1;244.3;50.06;27;2857.1
14-09-20;09:03;31.7;254.8;0.1;244.3;50.06;26;2857.1
14-09-20;09:06;31.8;254.4;0.1;243.4;50.04;22;2857.1
14-09-20;09:09;31.6;255.3;0.1;245.3;50.04;19;2857.1
14-09-20;09:12;31.7;258.3;0.1;244.3;50.03;20;2857.1
14-09-20;09:15;31.7;258.1;0.1;244.3;50.00;22;2857.1
14-09-20;09:18;31.7;262.7;0.1;243.4;50.01;25;2857.1
14-09-20;09:21;31.8;261.0;0.1;243.4;50.03;23;2857.1
14-09-20;09:24;31.8;260.3;0.2;243.4;50.02;32;2857.1
14-09-20;09:27;32.0;270.4;0.2;243.4;50.01;39;2857.1
14-09-20;09:30;32.0;269.9;0.2;244.3;50.02;44;2857.1
14-09-20;09:33;31.9;278.4;0.3;245.3;50.02;61;2857.1
14-09-20;09:36;32.2;281.8;0.4;246.3;50.03;73;2857.1
14-09-20;09:39;32.2;275.3;0.3;247.3;50.02;59;2857.1
14-09-20;09:42;32.0;267.3;0.2;246.3;50.05;42;2857.1
14-09-20;09:45;32.3;258.6;0.2;246.3;50.06;35;2857.1
14-09-20;09:48;32.0;268.0;0.2;245.3;50.04;48;2857.1
14-09-20;09:51;32.2;274.0;0.3;245.3;50.03;56;2857.1
14-09-20;09:54;32.2;268.9;0.2;245.3;50.03;44;2857.1
14-09-20;09:57;32.3;251.2;0.1;246.3;50.07;23;2857.1
14-09-20;10:00;32.3;256.6;0.1;246.3;50.07;17;2857.2
14-09-20;10:03;32.0;262.2;0.1;246.3;50.04;11;2857.2
14-09-20;10:06;32.2;250.0;0.0;245.3;50.06;9;2857.2
14-09-20;10:09;32.2;240.2;0.1;246.3;50.05;8;2857.2
14-09-20;10:12;32.2;256.0;0.0;246.3;50.05;11;2857.2
14-09-20;10:15;32.4;250.7;0.1;244.3;50.04;17;2857.2
14-09-20;10:18;32.3;255.6;0.1;246.3;50.01;17;2857.2
14-09-20;10:21;32.3;254.5;0.1;245.3;50.03;19;2857.2
14-09-20;10:24;32.0;266.6;0.2;246.3;50.03;24;2857.2
14-09-20;10:27;32.3;261.0;0.2;245.3;50.06;32;2857.2
14-09-20;10:30;32.3;267.1;0.2;245.3;50.05;37;2857.2
14-09-20;10:33;32.3;267.7;0.1;245.3;50.07;37;2857.2
14-09-20;10:36;32.4;265.1;0.2;245.3;50.07;31;2857.2
14-09-20;10:39;32.3;264.8;0.2;244.3;50.04;32;2857.2
14-09-20;10:42;32.3;262.5;0.1;245.3;50.07;29;2857.2
14-09-20;10:45;32.4;263.3;0.2;245.3;50.06;32;2857.2
14-09-20;10:48;32.4;268.5;0.2;244.3;50.05;39;2857.2
14-09-20;10:51;32.4;273.4;0.2;244.3;50.06;43;2857.2
14-09-20;10:54;32.4;269.5;0.2;245.3;50.06;43;2857.2
14-09-20;10:57;32.6;276.2;0.2;245.3;50.05;44;2857.2
14-09-20;11:00;32.4;269.8;0.2;244.3;50.09;50;2857.2
14-09-20;11:03;32.6;266.6;0.3;245.3;50.02;61;2857.2
14-09-20;11:06;32.5;275.5;0.4;246.3;50.03;76;2857.2
14-09-20;11:09;32.7;284.9;0.5;245.3;50.05;92;2857.2
14-09-20;11:12;32.9;287.6;0.5;245.3;50.04;111;2857.2
14-09-20;11:15;33.0;284.6;0.6;246.3;50.03;133;2857.2
14-09-20;11:18;33.2;298.9;0.7;244.3;50.03;159;2857.2
14-09-20;11:21;33.3;293.9;1.0;246.3;50.03;211;2857.2
14-09-20;11:24;33.3;292.2;1.0;246.3;50.06;238;2857.2
14-09-20;11:27;33.4;302.0;0.9;246.3;50.05;221;2857.2
14-09-20;11:30;33.4;294.8;1.0;244.3;50.01;224;2857.2
14-09-20;11:33;33.4;294.5;1.0;245.3;50.04;225;2857.3
14-09-20;11:36;33.5;290.1;0.9;246.3;49.97;204;2857.3
14-09-20;11:39;33.7;295.8;0.8;245.3;50.03;200;2857.3
14-09-20;11:42;33.8;293.1;0.9;245.3;50.06;218;2857.3
14-09-20;11:45;33.7;299.2;1.0;246.3;50.04;237;2857.3
14-09-20;11:48;34.0;302.9;1.1;246.3;50.04;254;2857.3
14-09-20;11:51;34.1;299.8;1.1;245.3;50.04;267;2857.3
14-09-20;11:54;33.9;302.0;1.2;246.3;50.05;272;2857.3
14-09-20;11:57;33.9;299.7;1.1;245.3;50.02;275;2857.4
14-09-20;12:00;34.4;293.5;0.0;246.3;50.05;248;2857.4
14-09-20;12:03;34.1;296.9;1.0;245.3;50.06;238;2857.4
14-09-20;12:06;34.1;298.6;1.1;247.3;50.03;237;2857.4
14-09-20;12:09;34.6;293.8;1.1;246.3;50.04;260;2857.4
14-09-20;12:12;34.5;294.4;1.1;246.3;50.01;282;2857.4
14-09-20;12:15;34.5;293.7;1.4;246.3;50.04;333;2857.4
14-09-20;12:18;34.7;296.6;1.6;247.3;50.03;406;2857.5
14-09-20;12:21;35.3;292.6;2.1;248.2;50.02;518;2857.5
14-09-20;12:24;35.7;278.4;2.8;248.2;50.02;674;2857.5
14-09-20;12:27;35.5;288;2.1;247.3;50.04;494;2857.5
14-09-20;12:30;35.7;283.5;2.4;247.3;50.01;588;2857.6
14-09-20;12:33;36.1;287.2;1.7;247.3;50.01;420;2857.6
14-09-20;12:36;35.7;289.5;1.5;247.3;50.03;391;2857.6
14-09-20;12:39;35.9;287.4;1.4;247.3;50.03;362;2857.6
14-09-20;12:42;35.9;288.8;1.3;246.3;50.06;318;2857.6
14-09-20;12:45;35.7;289.4;1.2;246.3;50.02;283;2857.7
14-09-20;12:48;35.5;288.4;0.1;246.3;50.04;262;2857.7
14-09-20;12:51;35.6;290.7;1.1;247.3;50.03;254;2857.7
14-09-20;12:54;35.6;295.3;1.1;246.3;50.03;256;2857.7
14-09-20;12:57;35.6;288.8;1.0;247.3;50.08;236;2857.7
14-09-20;13:00;35.4;290.1;0.8;244.3;50.01;208;2857.7
14-09-20;13:03;35.5;285.9;0.8;246.3;50.00;191;2857.7
14-09-20;13:06;35.4;288.1;0.8;245.3;50.01;182;2857.7
14-09-20;13:09;35.4;289.0;0.6;246.3;50.03;132;2857.7
14-09-20;13:12;35.2;286.9;0.6;245.3;50.02;141;2857.8
14-09-20;13:15;35.3;282.8;0.6;246.3;50.04;130;2857.8
14-09-20;13:18;35.2;283.0;0.6;246.3;50.04;137;2857.8
14-09-20;13:21;35.0;290.6;0.7;246.3;50.07;145;2857.8
14-09-20;13:24;35.0;292.0;0.5;246.3;50.06;125;2857.8
14-09-20;13:27;35.0;292.2;0.5;246.3;50.04;121;2857.8
14-09-20;13:30;35.0;284.7;0.5;246.3;50.03;97;2857.8
14-09-20;13:33;34.8;289.1;0.5;246.3;50.06;98;2857.8
14-09-20;13:36;34.8;287.4;0.4;246.3;50.05;89;2857.8
14-09-20;13:39;34.9;284.1;0.4;248.2;50.07;90;2857.8
14-09-20;13:42;34.5;274.3;0.4;245.3;50.06;90;2857.8
14-09-20;13:45;34.8;290.9;0.5;247.3;50.07;112;2857.8
14-09-20;13:48;34.9;289.5;0.6;246.3;50.06;129;2857.8
14-09-20;13:51;34.8;287.5;0.5;245.3;50.05;106;2857.8
14-09-20;13:54;34.8;282.7;0.7;245.3;50.07;127;2857.8
14-09-20;13:57;34.6;290.1;0.8;246.3;50.07;190;2857.8
14-09-20;14:00;34.8;290.3;0.8;246.3;50.05;182;2857.9
14-09-20;14:03;34.7;288.1;0.6;244.3;50.00;144;2857.9
14-09-20;14:06;34.6;286.5;0.6;246.3;50.01;120;2857.9
14-09-20;14:09;34.5;281.6;0.5;247.3;50.01;112;2857.9
14-09-20;14:12;34.6;283.8;0.5;246.3;50.00;114;2857.9
14-09-20;14:15;34.6;286.5;0.7;247.3;50.05;149;2857.9
14-09-20;14:18;34.6;285.2;0.7;246.3;50.02;165;2857.9
14-09-20;14:21;34.5;295.1;0.8;247.3;50.04;181;2857.9
14-09-20;14:24;34.7;291.6;0.8;247.3;50.05;186;2857.9
14-09-20;14:27;34.7;286.6;0.7;246.3;50.04;149;2857.9
14-09-20;14:30;34.6;287.4;0.8;246.3;50.05;170;2857.9
14-09-20;14:33;34.8;287.5;0.9;246.3;50.03;223;2857.9
14-09-20;14:36;34.9;298.9;0.8;246.3;50.03;209;2857.9
14-09-20;14:39;34.7;296.9;1.1;246.3;50.04;252;2858.0
14-09-20;14:42;35.0;288.4;1.4;246.3;50.04;351;2858.0
14-09-20;14:45;35.0;274.3;1.1;247.3;50.06;253;2858.0
14-09-20;14:48;34.8;293.1;0.9;246.3;50.02;208;2858.0
14-09-20;14:51;34.9;282.1;0.8;246.3;50.02;187;2858.0
14-09-20;14:54;34.9;290.7;0.9;247.3;50.06;227;2858.0
14-09-20;14:57;34.7;286.5;0.7;246.3;50.03;166;2858.0
14-09-20;15:00;34.8;288.1;0.7;247.3;50.06;158;2858.0
14-09-20;15:03;34.7;283.7;0.7;246.3;50.03;158;2858.0
14-09-20;15:06;34.7;292.5;0.7;247.3;50.04;164;2858.1
14-09-20;15:09;34.7;293.4;0.8;246.3;50.03;199;2858.1
14-09-20;15:12;34.8;292.2;0.8;246.3;50.03;187;2858.1
14-09-20;15:15;34.8;287.4;0.7;246.3;50.05;155;2858.1
14-09-20;15:18;34.9;289.3;0.7;247.3;50.05;147;2858.1
14-09-20;15:21;34.7;288.4;0.6;246.3;50.05;138;2858.1
14-09-20;15:24;34.9;286.5;0.0;246.3;50.02;123;2858.1
14-09-20;15:27;34.6;283.1;0.7;247.3;50.03;147;2858.1
14-09-20;15:30;34.7;301.1;0.6;246.3;50.02;141;2858.1
14-09-20;15:33;34.6;287.1;0.7;247.3;50.04;157;2858.1
14-09-20;15:36;34.5;285.4;0.7;246.3;50.00;135;2858.1
14-09-20;15:39;34.6;284.9;0.5;245.3;50.04;105;2858.1
14-09-20;15:42;34.5;282.2;0.5;245.3;50.01;104;2858.1
14-09-20;15:45;34.5;278.6;0.5;246.3;50.03;102;2858.1
14-09-20;15:48;34.5;281.2;0.5;246.3;50.04;110;2858.2
14-09-20;15:51;34.5;291.0;0.6;247.3;50.06;127;2858.2
14-09-20;15:54;34.6;289.4;0.6;245.3;50.04;134;2858.2
14-09-20;15:57;34.5;284.3;0.6;246.3;50.01;131;2858.2
