data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-09-20;16:00;34.5;293.7;0.7;246.3;50.02;150;2858.2
14-09-20;16:03;34.6;284.3;0.6;246.3;50.03;152;2858.2
14-09-20;16:06;34.4;295.6;0.7;246.3;50.00;165;2858.2
14-09-20;16:09;34.6;287.1;0.8;247.3;50.02;188;2858.2
14-09-20;16:12;34.5;266.1;0.8;246.3;50.06;199;2858.2
14-09-20;16:15;34.6;288.5;1.0;247.3;50.04;233;2858.2
14-09-20;16:18;34.7;286.5;1.0;246.3;50.04;251;2858.2
14-09-20;16:21;34.7;283.1;1.0;246.3;50.06;243;2858.2
14-09-20;16:24;35.0;286.8;1.9;247.3;50.04;471;2858.3
14-09-20;16:27;35.2;276.5;1.6;247.3;50.06;380;2858.3
14-09-20;16:30;35.3;276.5;0.8;245.3;50.05;209;2858.3
14-09-20;16:33;34.9;277.8;0.6;247.3;50.03;128;2858.3
14-09-20;16:36;34.8;272.9;0.4;246.3;50.04;78;2858.3
14-09-20;16:39;34.7;262.0;0.4;245.3;50.05;59;2858.3
14-09-20;16:42;34.6;283.8;0.5;247.3;50.02;84;2858.3
14-09-20;16:45;34.9;290.0;1.5;246.3;50.02;365;2858.3
14-09-20;16:48;35.0;284.7;1.5;248.2;50.07;377;2858.4
14-09-20;16:51;35.0;293.2;0.7;247.3;50.05;166;2858.4
14-09-20;16:54;34.9;271.1;0.5;246.3;50.04;104;2858.4
14-09-20;16:57;34.7;269.2;0.4;246.3;50.03;75;2858.4
14-09-20;17:00;34.5;276.8;0.4;245.3;50.02;71;2858.4
14-09-20;17:03;34.5;270.8;0.4;246.3;50.03;72;2858.4
14-09-20;17:06;34.5;270.5;0.3;246.3;50.03;63;2858.4
14-09-20;17:09;34.4;263.5;0.3;246.3;50.06;52;2858.4
14-09-20;17:12;34.4;273.6;0.3;247.3;50.05;59;2858.4
14-09-20;17:15;34.4;285.2;0.5;246.3;50.04;74;2858.4
14-09-20;17:18;34.4;271.2;0.3;247.3;50.04;52;2858.4
14-09-20;17:21;34.0;263.5;0.2;246.3;50.03;30;2858.4
14-09-20;17:24;33.8;253.8;0.1;246.3;50.03;17;2858.4
14-09-20;17:27;33.9;261.3;0.0;245.3;50.03;10;2858.4
14-09-20;17:30;33.8;252.9;0.0;246.3;50.04;7;2858.4
14-09-20;17:33;33.8;244.6;0.0;245.3;50.03;8;2858.4
14-09-20;17:36;33.7;244.9;0.0;245.3;50.02;9;2858.4
14-09-20;17:39;33.5;253.8;0.1;246.3;50.02;17;2858.4
14-09-20;17:42;33.7;248.8;0.0;245.3;50.00;12;2858.4
14-09-20;17:45;33.5;264.9;0.1;246.3;50.02;17;2858.4
14-09-20;17:48;33.5;262.6;0.2;246.3;50.02;33;2858.4
14-09-20;17:51;33.4;267.1;0.1;247.3;50.03;29;2858.4
14-09-20;17:54;33.4;257.6;0.2;246.3;50.04;39;2858.4
14-09-20;17:57;33.4;266.8;0.2;246.3;50.02;38;2858.4
14-09-20;18:00;33.2;262.2;0.1;246.3;50.02;28;2858.4
14-09-20;18:03;33.2;254.7;0.0;247.3;50.08;12;2858.4
14-09-20;18:06;33.1;4.8;0.0;245.3;50.04;6;2858.4
14-09-20;18:09;33.1;244.7;0.0;246.3;50.05;3;2858.4
14-09-20;18:12;33.0;238.3;0.0;246.3;50.04;0;2858.4
14-09-20;18:15;32.9;147.9;0.0;246.3;50.06;0;2858.4
14-09-21;06:51;27.5;256.0;0.1;243.4;50.06;19;2858.4
14-09-21;06:54;27.5;266.4;0.1;243.4;50.07;20;2858.4
14-09-21;06:57;28.3;272.0;0.1;243.4;50.01;24;2858.4
14-09-21;07:00;28.6;271.7;0.1;244.3;50.03;27;2858.4
14-09-21;07:03;29.0;270.5;0.1;243.4;50.05;28;2858.4
14-09-21;07:06;29.0;278.3;0.2;244.3;50.05;39;2858.4
14-09-21;07:09;29.7;277.2;0.1;243.4;50.04;28;2858.4
14-09-21;07:12;30.1;251.5;0.1;243.4;50.06;20;2858.4
14-09-21;07:15;30.1;276.7;0.1;243.4;50.06;28;2858.4
14-09-21;07:18;30.1;270.7;0.2;245.3;50.07;38;2858.4
14-09-21;07:21;30.2;268.3;0.2;243.4;50.05;38;2858.4
14-09-21;07:24;30.1;277.2;0.3;243.4;50.03;51;2858.4
14-09-21;07:27;30.4;283.5;0.3;244.3;50.06;66;2858.5
14-09-21;07:30;30.7;286.5;0.4;243.4;50.04;83;2858.5
14-09-21;07:33;30.5;288.5;0.4;243.4;50.05;87;2858.5
14-09-21;07:36;30.9;284.4;0.5;243.4;50.05;98;2858.5
14-09-21;07:39;31.2;298.2;0.6;243.4;50.01;119;2858.5
14-09-21;07:42;31.2;285.3;0.6;244.3;50.04;127;2858.5
14-09-21;07:45;31.2;291.6;0.6;243.4;50.03;136;2858.5
14-09-21;07:48;31.4;294.4;0.7;244.3;50.03;140;2858.5
14-09-21;07:51;31.6;293.1;0.7;242.4;50.06;136;2858.5
14-09-21;07:54;31.8;303.3;0.7;243.4;50.03;156;2858.5
14-09-21;07:57;31.8;295.6;0.7;243.4;50.03;148;2858.5
14-09-21;08:00;31.9;294.2;0.7;243.4;50.09;149;2858.5
14-09-21;08:03;31.9;297.0;0.7;242.4;50.06;141;2858.5
14-09-21;08:06;32.0;292.2;0.6;243.4;50.08;125;2858.5
14-09-21;08:09;32.2;295.4;0.5;243.4;50.06;123;2858.5
14-09-21;08:12;32.2;297.6;0.6;243.4;50.04;128;2858.5
14-09-21;08:15;32.4;297.8;0.7;243.4;50.02;153;2858.5
14-09-21;08:18;32.5;294.5;0.6;243.4;50.02;137;2858.6
14-09-21;08:21;32.4;291.2;0.5;243.4;50.00;98;2858.6
14-09-21;08:24;32.4;291.9;0.5;243.4;50.03;102;2858.6
14-09-21;08:27;32.5;288.8;0.4;243.4;50.03;80;2858.6
14-09-21;08:30;32.5;278.0;0.4;245.3;50.03;60;2858.6
14-09-21;08:33;32.3;262.6;0.2;242.4;50.01;34;2858.6
14-09-21;08:36;32.4;274.9;0.2;244.3;50.03;40;2858.6
14-09-21;08:39;32.3;271.2;0.2;243.4;50.02;45;2858.6
14-09-21;08:42;32.3;262.0;0.1;243.4;50.00;26;2858.6
14-09-21;08:45;32.4;264.9;0.1;243.4;50.04;28;2858.6
14-09-21;08:48;32.3;272.7;0.2;243.4;50.05;36;2858.6
14-09-21;08:51;32.3;267.1;0.2;242.4;50.05;35;2858.6
14-09-21;08:54;32.3;274.8;0.2;242.4;50.03;31;2858.6
14-09-21;08:57;32.4;266.6;0.1;243.4;50.04;30;2858.6
14-09-21;09:00;32.4;268.0;0.1;244.3;50.09;28;2858.6
14-09-21;09:03;32.4;257.9;0.1;243.4;50.07;15;2858.6
14-09-21;09:06;32.2;262.2;0.1;243.4;50.05;30;2858.6
14-09-21;09:09;32.4;274.2;0.2;243.4;50.02;43;2858.6
14-09-21;09:12;32.5;268.2;0.2;243.4;50.01;47;2858.6
14-09-21;09:15;32.3;270.2;0.3;243.4;50.04;54;2858.6
14-09-21;09:18;32.4;285.7;0.3;243.4;50.03;53;2858.6
14-09-21;09:21;32.4;274.8;0.3;244.3;50.03;61;2858.6
14-09-21;09:24;32.5;281.9;0.4;243.4;50.05;67;2858.6
14-09-21;09:27;32.4;273.6;0.3;244.3;50.03;56;2858.6
14-09-21;09:30;32.3;276.1;0.3;244.3;50.02;52;2858.6
14-09-21;09:33;32.7;286.6;0.4;244.3;50.04;74;2858.6
14-09-21;09:36;32.5;278.4;0.4;243.4;50.05;75;2858.6
14-09-21;09:39;32.6;289.0;0.4;243.4;50.04;79;2858.6
14-09-21;09:42;32.6;286.5;0.4;244.3;50.04;83;2858.6
14-09-21;09:45;32.5;280.0;0.4;243.4;50.02;69;2858.6
14-09-21;09:48;32.5;289.4;0.4;243.4;50.03;71;2858.6
14-09-21;09:51;32.6;287.9;0.4;243.4;50.03;92;2858.6
14-09-21;09:54;32.6;292.0;0.6;241.4;50.01;134;2858.6
14-09-21;09:57;33.0;293.2;0.6;242.4;50.02;136;2858.7
14-09-21;10:00;33.1;293.4;0.6;243.4;50.04;134;2858.7
14-09-21;10:03;32.9;297.0;0.5;243.4;50.04;110;2858.7
14-09-21;10:06;33.0;285.7;0.6;243.4;50.03;113;2858.7
14-09-21;10:09;33.0;289.7;0.4;243.4;50.04;84;2858.7
14-09-21;10:12;32.9;282.1;0.3;243.4;50.02;76;2858.7
14-09-21;10:15;32.9;283.0;0.4;243.4;50.06;79;2858.7
14-09-21;10:18;33.0;289.1;0.5;242.4;50.03;98;2858.7
14-09-21;10:21;33.1;292.2;0.4;243.4;50.04;101;2858.7
14-09-21;10:24;33.1;289.7;0.6;244.3;50.04;133;2858.7
14-09-21;10:27;33.1;296.3;0.7;244.3;50.03;147;2858.7
14-09-21;10:30;33.1;285.0;0.8;244.3;50.05;158;2858.7
14-09-21;10:33;33.2;290.1;0.7;243.4;50.07;150;2858.7
14-09-21;10:36;33.2;298.6;0.7;243.4;50.04;151;2858.7
14-09-21;10:39;33.3;298.5;0.7;243.4;50.09;150;2858.7
14-09-21;10:42;33.3;290.7;0.7;243.4;50.04;158;2858.7
14-09-21;10:45;33.5;294.5;0.7;243.4;50.04;132;2858.8
14-09-21;10:48;33.3;296.1;0.5;242.4;50.04;107;2858.8
14-09-21;10:51;33.3;283.4;0.4;243.4;50.07;76;2858.8
14-09-21;10:54;33.2;277.5;0.3;243.4;50.05;59;2858.8
14-09-21;10:57;33.2;270.5;0.3;243.4;50.02;54;2858.8
14-09-21;11:00;33.1;270.8;0.2;242.4;50.05;41;2858.8
14-09-21;11:03;33.1;263.5;0.1;244.3;50.03;29;2858.8
14-09-21;11:06;33.1;258.1;0.2;243.4;50.01;29;2858.8
14-09-21;11:09;33.1;266.1;0.2;243.4;50.01;31;2858.8
14-09-21;11:12;33.0;270.8;0.1;243.4;50.06;33;2858.8
14-09-21;11:15;33.0;273.4;0.1;244.3;50.04;34;2858.8
14-09-21;11:18;33.1;255.9;0.1;244.3;50.05;31;2858.8
14-09-21;11:21;32.9;256.9;0.1;243.4;50.02;26;2858.8
14-09-21;11:24;32.9;249.4;0.1;242.4;50.02;18;2858.8
14-09-21;11:27;32.9;256.7;0.1;243.4;50.00;15;2858.8
14-09-21;11:30;32.7;250.1;0.0;242.4;50.05;8;2858.8
14-09-21;11:33;32.5;244.1;0.0;242.4;50.03;6;2858.8
14-09-21;11:36;32.6;234.3;0.0;242.4;50.03;8;2858.8
14-09-21;11:39;32.6;236.7;0.0;242.4;50.06;13;2858.8
14-09-21;11:42;32.5;255.6;0.0;242.4;50.06;11;2858.8
14-09-21;11:45;32.5;234.5;0.0;241.4;50.02;11;2858.8
14-09-21;11:48;32.5;247.5;0.1;242.4;50.02;13;2858.8
14-09-21;11:51;32.5;248.8;0.1;241.4;50.04;19;2858.8
14-09-21;11:54;32.6;263.3;0.1;241.4;50.04;26;2858.8
14-09-21;11:57;32.3;269.6;0.1;242.4;50.03;25;2858.8
14-09-21;12:00;32.4;266.0;0.1;242.4;50.04;31;2858.8
14-09-21;12:03;32.4;255.6;0.1;241.4;50.02;34;2858.8
14-09-21;12:06;32.4;262.9;0.2;243.4;50.01;37;2858.8
14-09-21;12:09;32.5;266.8;0.2;242.4;50.05;37;2858.8
14-09-21;12:12;32.3;259.8;0.1;242.4;50.02;30;2858.8
14-09-21;12:15;32.4;264.5;0.1;243.4;50.04;22;2858.8
14-09-21;12:18;32.5;261.7;0.1;243.4;50.03;27;2858.8
14-09-21;12:21;32.5;269.8;0.2;242.4;50.03;41;2858.8
14-09-21;12:24;32.4;268.3;0.2;243.4;50.03;47;2858.8
14-09-21;12:27;32.4;268.0;0.3;242.4;50.04;53;2858.8
14-09-21;12:30;32.4;273.0;0.3;243.4;50.06;62;2858.8
14-09-21;12:33;32.5;279.6;0.4;241.4;50.03;77;2858.8
14-09-21;12:36;32.5;281.8;0.4;242.4;50.05;86;2858.8
14-09-21;12:39;32.6;286.6;0.5;243.4;50.05;86;2858.8
14-09-21;12:42;32.6;280.9;0.4;243.4;50.05;81;2858.8
14-09-21;12:45;32.7;278.4;0.4;243.4;50.04;74;2858.8
14-09-21;12:48;32.6;291.0;0.4;243.4;50.06;70;2858.8
14-09-21;12:51;32.7;287.1;0.4;242.4;50.03;72;2858.8
14-09-21;12:54;32.7;282.2;0.4;242.4;50.06;71;2858.8
14-09-21;12:57;32.6;279.3;0.4;242.4;50.07;68;2858.8
14-09-21;13:00;32.7;273.4;0.4;243.4;50.06;62;2858.8
14-09-21;13:03;32.9;274.5;0.3;243.4;50.02;55;2858.8
14-09-21;13:06;32.6;267.7;0.3;242.4;50.04;49;2858.9
14-09-21;13:09;32.6;269.8;0.2;243.4;50.04;45;2858.9
14-09-21;13:12;32.7;272.3;0.2;242.4;50.07;42;2858.9
14-09-21;13:15;32.6;274.8;0.2;243.4;50.08;43;2858.9
14-09-21;13:18;32.6;4.8;0.3;244.3;50.05;52;2858.9
14-09-21;13:21;32.7;269.0;0.3;243.4;50.08;60;2858.9
14-09-21;13:24;33.0;276.1;0.4;242.4;50.08;67;2858.9
14-09-21;13:27;32.9;267.7;0.4;243.4;50.07;66;2858.9
14-09-21;13:30;32.6;283.0;0.5;242.4;50.00;76;2858.9
14-09-21;13:33;32.9;285.0;0.5;242.4;50.04;87;2858.9
14-09-21;13:36;33.1;281.3;0.3;242.4;50.05;77;2858.9
14-09-21;13:39;32.7;271.7;0.4;243.4;50.06;66;2858.9
14-09-21;13:42;32.7;280.5;0.4;241.4;50.06;76;2858.9
14-09-21;13:45;32.9;279.4;0.4;242.4;50.07;71;2858.9
14-09-21;13:48;32.9;273.1;0.3;243.4;50.05;61;2858.9
14-09-21;13:51;32.9;277.2;0.4;243.4;50.05;55;2858.9
14-09-21;13:54;32.7;273.3;0.3;243.4;50.07;54;2858.9
14-09-21;13:57;32.7;275.6;0.2;243.4;50.07;48;2858.9
14-09-21;14:00;32.9;272.0;0.2;245.3;50.05;45;2858.9
14-09-21;14:03;32.7;265.4;0.2;242.4;50.04;44;2858.9
14-09-21;14:06;32.9;264.8;0.3;242.4;50.05;60;2858.9
14-09-21;14:09;32.9;278.1;0.4;243.4;50.01;85;2858.9
14-09-21;14:12;32.9;284.6;0.5;244.3;50.05;102;2858.9
14-09-21;14:15;32.9;288.5;0.7;243.4;50.02;158;2858.9
14-09-21;14:18;33.2;297.2;0.9;244.3;50.00;210;2858.9
14-09-21;14:21;33.3;302.7;1.3;243.4;50.03;317;2858.9
14-09-21;14:24;33.3;298.5;1.0;243.4;50.02;227;2859.0
14-09-21;14:27;33.3;294.1;1.0;244.3;50.03;227;2859.0
14-09-21;14:30;33.7;278.0;1.4;244.3;50.04;345;2859.0
14-09-21;14:33;33.8;276.4;2.7;245.3;50.05;646;2859.0
14-09-21;14:36;34.0;286.9;1.4;245.3;50.05;327;2859.0
14-09-21;14:39;34.0;279.7;1.4;243.4;50.04;333;2859.0
14-09-21;14:42;34.0;298.3;1.4;246.3;50.04;343;2859.1
14-09-21;14:45;34.4;289.7;1.9;245.3;50.06;440;2859.1
14-09-21;14:48;34.5;259.5;1.9;244.3;50.03;484;2859.1
14-09-21;14:51;34.6;288.4;1.0;243.4;50.04;234;2859.1
14-09-21;14:54;34.5;280.9;1.0;243.4;50.03;245;2859.1
14-09-21;14:57;34.4;287.4;0.9;243.4;50.05;216;2859.1
14-09-21;15:00;34.1;293.1;0.8;243.4;50.02;192;2859.2
14-09-21;15:03;34.2;296.7;0.9;243.4;50.02;208;2859.2
14-09-21;15:06;34.6;288.1;0.9;243.4;50.05;214;2859.2
14-09-21;15:09;34.4;292.3;1.0;244.3;50.04;205;2859.2
14-09-21;15:12;34.4;291.5;0.8;242.4;50.05;181;2859.2
14-09-21;15:15;34.4;287.1;0.7;243.4;50.03;166;2859.2
14-09-21;15:18;34.4;283.5;0.8;243.4;50.04;195;2859.2
14-09-21;15:21;34.6;266.1;2.2;245.3;50.05;547;2859.2
14-09-21;15:24;34.5;289.0;1.1;242.4;50.07;271;2859.2
14-09-21;15:27;34.6;287.8;1.1;243.4;50.04;280;2859.3
14-09-21;15:30;34.6;287.9;1.1;243.4;50.04;268;2859.3
14-09-21;15:33;34.8;279.1;1.1;242.4;50.03;239;2859.3
14-09-21;15:36;34.6;288.7;0.8;244.3;50.05;209;2859.3
14-09-21;15:39;34.7;281.6;0.9;243.4;50.05;194;2859.3
14-09-21;15:42;34.8;290.6;0.8;243.4;50.04;198;2859.3
14-09-21;15:45;34.9;290.9;0.7;243.4;50.01;171;2859.3
14-09-21;15:48;34.6;283.7;0.7;243.4;50.03;161;2859.3
14-09-21;15:51;34.4;282.7;0.5;243.4;50.04;102;2859.3
14-09-21;15:54;34.4;280.3;0.7;242.4;50.04;120;2859.3
14-09-21;15:57;34.5;292.6;0.8;242.4;50.04;198;2859.4
14-09-21;16:00;34.6;247.8;1.7;244.3;50.05;414;2859.4
14-09-21;16:03;35.0;261.6;2.2;244.3;50.03;530;2859.4
14-09-21;16:06;34.9;255.7;2.6;244.3;50.05;632;2859.4
14-09-21;16:09;35.0;284.6;1.2;242.4;50.04;273;2859.4
14-09-21;16:12;34.8;283.4;0.7;242.4;50.04;161;2859.5
14-09-21;16:15;34.7;276.8;0.5;242.4;50.04;119;2859.5
14-09-21;16:18;34.6;271.8;0.4;243.4;50.05;72;2859.5
14-09-21;16:21;34.4;267.7;0.1;242.4;50.06;33;2859.5
14-09-21;16:24;34.1;257.3;0.1;242.4;50.05;16;2859.5
14-09-21;16:27;34.1;243.7;0.0;242.4;50.06;10;2859.5
14-09-21;16:30;34.0;241.8;0.1;244.3;50.04;14;2859.5
14-09-21;16:33;33.9;265.4;0.1;242.4;50.03;32;2859.5
14-09-21;16:36;33.9;271.5;0.4;243.4;50.02;69;2859.5
14-09-21;16:39;34.1;282.1;0.4;243.4;50.01;85;2859.5
14-09-21;16:42;33.9;284.7;0.4;242.4;50.04;96;2859.5
14-09-21;16:45;34.1;279.1;0.5;243.4;50.03;103;2859.5
14-09-21;16:48;33.9;280.2;0.5;243.4;50.03;113;2859.5
14-09-21;16:51;34.0;285.7;0.5;243.4;50.04;105;2859.5
14-09-21;16:54;33.8;275.0;0.5;243.4;50.07;91;2859.5
14-09-21;16:57;33.8;284.0;0.4;243.4;50.04;96;2859.5
14-09-21;17:00;33.8;277.8;0.4;242.4;50.06;68;2859.5
14-09-21;17:03;33.8;273.9;0.3;242.4;50.08;55;2859.5
14-09-21;17:06;33.5;263.9;0.3;242.4;50.06;56;2859.5
14-09-21;17:09;33.8;273.1;0.4;243.4;50.05;66;2859.5
14-09-21;17:12;33.7;268.0;0.4;243.4;50.05;74;2859.5
14-09-21;17:15;33.5;260.1;0.4;242.4;50.07;85;2859.5
14-09-21;17:18;33.5;275.2;0.4;242.4;50.05;88;2859.5
14-09-21;17:21;33.4;264.1;0.4;242.4;50.05;67;2859.5
14-09-21;17:24;33.7;267.6;0.4;241.4;50.02;61;2859.5
14-09-21;17:27;33.5;261.0;0.3;243.4;50.04;53;2859.5
14-09-21;17:30;33.3;273.4;0.2;243.4;50.06;46;2859.5
14-09-21;17:33;33.4;265.8;0.2;242.4;50.06;39;2859.5
14-09-21;17:36;33.3;264.2;0.1;242.4;50.03;33;2859.5
14-09-21;17:39;33.2;262.6;0.1;242.4;50.01;28;2859.5
14-09-21;17:42;33.1;251.6;0.1;242.4;50.02;22;2859.5
14-09-21;17:45;33.2;253.7;0.1;242.4;50.06;16;2859.5
14-09-21;17:48;33.2;249.6;0.1;242.4;50.01;14;2859.6
14-09-21;17:51;33.0;255.9;0.1;245.3;50.04;16;2859.6
14-09-21;17:54;33.0;247.9;0.1;245.3;50.03;15;2859.6
14-09-21;17:57;32.9;237.3;0.0;245.3;50.06;10;2859.6
14-09-21;18:00;33.1;249.3;0.0;244.3;50.08;8;2859.6
14-09-21;18:03;32.9;253.5;0.0;246.3;50.09;8;2859.6
14-09-21;18:06;32.6;242.1;0.0;244.3;50.08;8;2859.6
14-09-21;18:09;32.6;239.9;0.0;245.3;50.04;5;2859.6
14-09-21;18:12;32.6;247.5;0.0;244.3;50.05;3;2859.6
14-09-21;18:15;32.5;244.0;0.0;245.3;50.09;0;2859.6
14-09-21;18:18;32.4;142.0;0.0;246.3;50.08;0;2859.6
14-09-21;18:21;32.4;123.9;0.0;245.3;50.05;0;2859.6
14-09-21;18:24;32.3;191.6;0.0;245.3;50.05;0;2859.6
14-09-21;18:27;32.3;222.9;0.0;244.3;50.05;0;2859.6
14-09-21;18:30;32.2;172.8;0.0;244.3;50.04;0;2859.6
14-09-21;18:33;32.0;126.8;0.0;245.3;50.03;0;2859.6
14-09-22;08:27;27.5;247.8;0.1;242.4;50.03;13;2859.6
14-09-22;08:30;28.3;241.4;0.1;243.4;50.02;15;2859.6
14-09-22;08:33;28.6;255.7;0.1;243.4;50.02;21;2859.6
14-09-22;08:36;29.0;267.6;0.1;244.3;50.02;18;2859.6
14-09-22;08:39;28.6;258.3;0.1;244.3;50.04;19;2859.6
14-09-22;08:42;29.4;258.1;0.1;241.4;50.04;23;2859.6
14-09-22;08:45;29.4;260.4;0.1;242.4;50.03;24;2859.6
14-09-22;08:48;29.7;256.4;0.1;242.4;50.04;18;2859.6
14-09-22;08:51;29.7;253.4;0.1;243.4;50.08;12;2859.6
14-09-22;08:54;29.7;251.3;0.0;242.4;50.04;10;2859.6
14-09-22;08:57;29.7;251.8;0.0;243.4;50.05;9;2859.6
14-09-22;09:00;30.2;243.4;0.0;242.4;50.03;11;2859.6
14-09-22;09:03;30.1;239.2;0.1;243.4;50.05;13;2859.6
14-09-22;09:06;30.2;234.9;0.0;243.4;50.06;8;2859.6
14-09-22;09:09;30.2;234.9;0.0;244.3;50.02;10;2859.6
14-09-22;09:12;30.2;245.2;0.0;242.4;50.05;10;2859.6
14-09-22;09:15;30.4;233.2;0.0;243.4;50.05;5;2859.6
14-09-22;09:18;30.3;239.5;0.0;243.4;50.03;5;2859.6
14-09-22;09:21;30.3;247.9;0.0;241.4;50.02;5;2859.6
14-09-22;09:24;30.4;254.7;0.0;242.4;50.04;6;2859.6
14-09-22;09:27;30.4;242.5;0.0;243.4;50.03;10;2859.6
14-09-22;09:30;30.4;238.4;0.0;242.4;50.04;9;2859.6
14-09-22;09:33;30.4;245.9;0.1;243.4;50.04;15;2859.6
14-09-22;09:36;30.7;251.8;0.1;243.4;50.00;15;2859.6
14-09-22;09:39;30.5;265.4;0.1;243.4;49.99;24;2859.6
14-09-22;09:42;30.7;261.6;0.1;243.4;50.06;26;2859.6
14-09-22;09:45;30.7;270.1;0.1;242.4;50.02;29;2859.6
14-09-22;09:48;30.8;263.0;0.1;242.4;50.03;23;2859.6
14-09-22;09:51;30.5;263.0;0.1;244.3;50.05;17;2859.6
14-09-22;09:54;30.7;253.4;0.1;244.3;50.05;14;2859.6
14-09-22;09:57;30.8;257.8;0.1;244.3;50.06;18;2859.6
14-09-22;10:00;30.9;269.0;0.1;244.3;50.06;25;2859.6
14-09-22;10:03;30.7;254.8;0.1;245.3;50.08;25;2859.6
14-09-22;10:06;30.9;247.2;0.2;244.3;50.07;25;2859.6
14-09-22;10:09;30.8;254.4;0.1;242.4;50.07;26;2859.6
14-09-22;10:12;30.8;273.3;0.1;244.3;50.06;34;2859.6
14-09-22;10:15;31.1;273.6;0.2;244.3;50.04;44;2859.6
14-09-22;10:18;30.9;277.2;0.3;244.3;50.03;52;2859.6
14-09-22;10:21;31.0;278.3;0.4;244.3;50.05;57;2859.6
14-09-22;10:24;30.9;260.1;0.2;244.3;50.04;46;2859.6
14-09-22;10:27;31.1;275.6;0.3;244.3;50.04;51;2859.6
14-09-22;10:30;31.1;279.9;0.2;243.4;50.06;42;2859.6
14-09-22;10:33;31.0;271.2;0.3;243.4;50.01;45;2859.6
14-09-22;10:36;31.2;273.7;0.2;244.3;50.01;46;2859.6
14-09-22;10:39;31.2;263.8;0.2;244.3;50.03;43;2859.6
14-09-22;10:42;31.1;277.4;0.2;243.4;50.05;57;2859.6
14-09-22;10:45;31.1;281.6;0.2;242.4;50.03;52;2859.6
14-09-22;10:48;31.2;272.6;0.3;242.4;50.01;41;2859.6
14-09-22;10:51;31.5;291.5;0.3;242.4;50.02;65;2859.6
14-09-22;10:54;31.4;285.9;0.4;242.4;50.08;79;2859.6
14-09-22;10:57;31.5;284.9;0.4;243.4;50.06;73;2859.6
14-09-22;11:00;31.6;289.1;0.4;244.3;50.05;74;2859.6
14-09-22;11:03;31.5;289.1;0.4;244.3;50.03;79;2859.6
14-09-22;11:06;31.5;281.3;0.3;243.4;50.06;51;2859.6
14-09-22;11:09;31.6;274.2;0.4;244.3;50.05;95;2859.6
14-09-22;11:12;31.7;291.7;0.7;244.3;50.04;129;2859.6
14-09-22;11:15;31.8;293.1;0.6;244.3;50.03;127;2859.6
14-09-22;11:18;31.8;282.4;0.4;244.3;50.04;86;2859.7
14-09-22;11:21;31.9;294.2;0.5;244.3;50.06;102;2859.7
14-09-22;11:24;32.0;290.3;0.5;243.4;50.04;106;2859.7
14-09-22;11:27;32.0;280.5;0.5;243.4;50.04;94;2859.7
14-09-22;11:30;32.0;296.7;0.6;243.4;49.98;101;2859.7
14-09-22;11:33;32.0;283.1;0.5;242.4;50.03;100;2859.7
14-09-22;11:36;31.8;280.5;0.4;243.4;50.05;96;2859.7
14-09-22;11:39;32.0;278.4;0.5;244.3;50.05;90;2859.7
14-09-22;11:42;32.3;294.5;0.5;242.4;50.05;111;2859.7
14-09-22;11:45;32.2;290.6;0.3;242.4;50.05;65;2859.7
14-09-22;11:48;32.3;278.0;0.4;244.3;50.04;72;2859.7
14-09-22;11:51;32.0;290.4;0.6;243.4;50.01;122;2859.7
14-09-22;11:54;32.3;297.5;0.7;243.4;50.02;142;2859.7
14-09-22;11:57;32.3;291.0;0.6;244.3;50.02;137;2859.7
14-09-22;12:00;32.3;281.9;0.5;243.4;50.01;108;2859.7
14-09-22;12:03;32.6;286.0;0.4;243.4;50.02;92;2859.7
14-09-22;12:06;32.3;287.1;0.4;244.3;50.03;66;2859.7
14-09-22;12:09;32.2;269.3;0.2;244.3;50.06;43;2859.7
14-09-22;12:12;32.3;272.4;0.2;244.3;50.08;41;2859.7
14-09-22;12:15;32.0;276.7;0.1;243.4;50.07;34;2859.7
14-09-22;12:18;32.3;262.5;0.1;244.3;50.06;14;2859.7
14-09-22;12:21;32.0;269.3;0.1;244.3;50.05;19;2859.7
14-09-22;12:24;32.0;260.4;0.1;243.4;50.05;26;2859.7
14-09-22;12:27;32.0;275.8;0.3;244.3;50.07;55;2859.7
14-09-22;12:30;32.3;299.7;0.5;244.3;50.06;105;2859.7
14-09-22;12:33;32.2;301.4;0.6;244.3;50.01;140;2859.8
14-09-22;12:36;32.4;296.9;0.9;244.3;50.03;202;2859.8
14-09-22;12:39;32.6;299.1;1.0;244.3;50.01;222;2859.8
14-09-22;12:42;32.9;310.5;1.1;245.3;50.02;253;2859.8
14-09-22;12:45;32.9;304.6;0.9;243.4;50.04;219;2859.8
14-09-22;12:48;32.7;305.4;1.2;244.3;50.04;275;2859.8
14-09-22;12:51;33.0;302.9;1.3;244.3;50.06;308;2859.8
14-09-22;12:54;33.1;296.0;0.7;244.3;50.08;148;2859.8
14-09-22;12:57;33.1;281.6;0.7;245.3;50.05;154;2859.8
14-09-22;13:00;33.0;293.7;0.7;246.3;50.06;149;2859.9
14-09-22;13:03;32.9;293.9;0.6;244.3;50.00;106;2859.9
14-09-22;13:06;32.9;280.9;0.4;244.3;50.05;82;2859.9
14-09-22;13:09;32.9;284.1;0.4;244.3;50.06;75;2859.9
14-09-22;13:12;32.7;279.4;0.4;243.4;50.03;71;2859.9
14-09-22;13:15;32.9;282.1;0.4;244.3;50.07;69;2859.9
14-09-22;13:18;32.9;277.2;0.5;244.3;50.06;88;2859.9
14-09-22;13:21;33.0;298.5;0.6;243.4;50.09;131;2859.9
14-09-22;13:24;33.2;282.1;0.9;244.3;50.04;202;2859.9
14-09-22;13:27;33.4;308.2;1.4;245.3;50.07;345;2859.9
14-09-22;13:30;33.8;283.3;4.4;248.2;50.03;1080;2859.9
14-09-22;13:33;34.0;277.0;1.5;244.3;50.01;370;2860.0
14-09-22;13:36;34.0;297.6;1.3;243.4;50.06;302;2860.0
14-09-22;13:39;33.9;296.7;1.4;244.3;50.02;317;2860.0
14-09-22;13:42;34.1;292.5;1.6;245.3;50.03;385;2860.0
14-09-22;13:45;34.4;286.8;2.1;245.3;50.03;495;2860.0
14-09-22;13:48;34.9;290.3;0.0;247.3;50.04;824;2860.1
14-09-22;13:51;35.0;254.1;2.2;246.3;50.06;543;2860.1
14-09-22;13:54;35.0;290.7;2.0;246.3;50.06;494;2860.1
14-09-22;13:57;35.2;281.3;1.4;246.3;50.06;323;2860.2
14-09-22;14:00;35.0;293.1;1.2;247.3;50.05;280;2860.2
14-09-22;14:03;34.9;290.6;1.2;246.3;50.05;274;2860.2
14-09-22;14:06;34.8;287.6;0.7;246.3;50.04;155;2860.2
14-09-22;14:09;34.7;289.1;0.5;245.3;50.02;122;2860.2
14-09-22;14:12;34.4;281.8;0.2;245.3;50.03;43;2860.2
14-09-22;14:15;34.4;256.3;0.0;245.3;50.02;14;2860.2
14-09-22;14:18;34.2;277.7;0.2;244.3;50.02;37;2860.2
14-09-22;14:21;34.1;285.4;0.4;245.3;50.04;65;2860.2
14-09-22;14:24;34.1;292.0;0.5;245.3;50.05;91;2860.2
14-09-22;14:27;34.1;294.8;0.5;244.3;50.05;96;2860.2
14-09-22;14:30;34.2;295.1;0.6;244.3;50.02;120;2860.2
14-09-22;14:33;42.2;292.8;0.8;245.3;50.03;197;2860.2
14-09-22;14:36;34.4;299.1;1.1;246.3;50.04;260;2860.3
14-09-22;14:39;34.7;292.8;3.3;247.3;50.05;818;2860.3
14-09-22;14:42;34.9;296.7;1.6;245.3;50.06;387;2860.3
14-09-22;14:45;34.9;289.8;1.1;245.3;50.07;260;2860.3
14-09-22;14:48;34.8;287.4;1.1;245.3;50.06;279;2860.3
14-09-22;14:51;34.7;300.5;1.3;245.3;50.05;293;2860.4
14-09-22;14:54;34.8;297.6;2.0;247.3;50.05;481;2860.4
14-09-22;14:57;35.0;304.8;1.6;247.3;50.06;404;2860.4
14-09-22;15:00;35.6;292.3;5.0;250.2;50.02;1234;2860.4
14-09-22;15:03;36.8;277.0;4.9;248.2;50.04;1209;2860.5
14-09-22;15:06;37.1;268.6;4.7;249.2;50.07;1149;2860.6
14-09-22;15:09;37.6;268.0;4.2;248.2;50.03;1027;2860.6
14-09-22;15:12;37.5;245.8;3.1;247.3;50.03;803;2860.7
14-09-22;15:15;37.2;257.5;4.0;247.3;50.05;971;2860.7
14-09-22;15:18;37.8;282.8;3.7;246.3;50.01;821;2860.7
14-09-22;15:21;37.9;267.0;0.0;248.2;50.05;960;2860.8
14-09-22;15:24;37.7;281.6;1.1;244.3;50.05;243;2860.8
14-09-22;15:27;37.0;278.0;0.6;246.3;50.02;118;2860.8
14-09-22;15:30;36.7;266.6;0.5;244.3;50.04;98;2860.8
14-09-22;15:33;36.5;288.4;0.6;245.3;50.02;143;2860.8
14-09-22;15:36;36.2;281.5;0.7;245.3;50.03;136;2860.8
14-09-22;15:39;36.1;283.7;0.8;245.3;50.03;171;2860.9
14-09-22;15:42;36.0;302.0;1.2;244.3;49.98;264;2860.9
14-09-22;15:45;36.0;266.0;2.9;246.3;50.03;699;2860.9
14-09-22;15:48;36.0;289.7;0.9;244.3;50.04;211;2860.9
14-09-22;15:51;36.1;279.6;1.5;245.3;50.06;364;2860.9
14-09-22;15:54;36.0;278.4;4.2;248.2;50.03;1037;2860.9
14-09-22;15:57;36.7;299.8;3.4;247.3;50.03;816;2861.0
14-09-22;16:00;36.3;270.8;1.0;244.3;50.03;239;2861.0
14-09-22;16:03;35.9;278.7;0.6;244.3;50.04;129;2861.0
14-09-22;16:06;35.7;278.6;0.5;244.3;50.01;94;2861.0
14-09-22;16:09;35.4;282.8;0.6;244.3;50.04;147;2861.0
14-09-22;16:12;35.5;305.1;1.0;245.3;50.03;277;2861.0
14-09-22;16:15;35.5;310.5;3.3;248.2;50.05;805;2861.1
14-09-22;16:18;36.3;288.4;1.3;246.3;50.07;301;2861.1
14-09-22;16:21;35.7;279.1;0.6;244.3;50.00;138;2861.1
14-09-22;16:24;35.4;4.8;0.5;245.3;50.04;97;2861.1
14-09-22;16:27;35.3;291.2;0.8;245.3;50.04;181;2861.1
14-09-22;16:30;35.3;300.1;2.3;246.3;50.02;547;2861.1
14-09-22;16:33;35.9;291.6;2.6;247.3;50.06;639;2861.2
14-09-22;16:36;35.6;290.4;1.2;245.3;50.01;276;2861.2
14-09-22;16:39;35.7;282.4;0.6;245.3;50.03;135;2861.2
14-09-22;16:42;35.2;255.9;0.4;245.3;50.04;83;2861.2
14-09-22;16:45;34.9;275.8;0.4;244.3;50.04;66;2861.2
14-09-22;16:48;34.8;248;0.5;245.3;49.99;67;2861.2
14-09-22;16:51;34.6;276.8;0.4;245.3;50.02;61;2861.2
14-09-22;16:54;34.6;281.5;0.4;245.3;50.03;84;2861.2
14-09-22;16:57;34.4;274.8;0.4;245.3;50.02;80;2861.2
14-09-22;17:00;34.4;280.0;0.4;245.3;50.04;78;2861.2
14-09-22;17:03;34.4;276.1;0.5;245.3;50.05;80;2861.2
14-09-22;17:06;34.5;284.0;0.5;245.3;50.05;112;2861.2
14-09-22;17:09;34.6;291.3;1.8;247.3;50.03;440;2861.3
14-09-22;17:12;34.7;290.1;1.6;245.3;50.01;401;2861.3
14-09-22;17:15;34.8;291.7;1.4;247.3;50.02;352;2861.3
14-09-22;17:18;34.8;288.4;1.4;247.3;50.00;337;2861.3
14-09-22;17:21;34.9;287.2;1.2;247.3;50.03;289;2861.3
14-09-22;17:24;34.7;287.5;1.0;245.3;50.02;237;2861.3
14-09-22;17:27;34.8;276.1;0.9;246.3;50.05;212;2861.3
14-09-22;17:30;34.7;286.6;1.0;247.3;50.06;236;2861.4
14-09-22;17:33;34.6;285.6;1.0;246.3;50.04;216;2861.4
14-09-22;17:36;34.7;288.8;0.8;246.3;50.05;192;2861.4
14-09-22;17:39;34.5;283.8;0.8;247.3;50.03;179;2861.4
14-09-22;17:42;34.5;281.6;0.7;246.3;50.03;155;2861.4
14-09-22;17:45;34.4;281.8;0.4;246.3;50.04;88;2861.4
14-09-22;17:48;34.1;283.4;0.2;246.3;50.04;40;2861.4
14-09-22;17:51;34.1;280.5;0.5;246.3;50.02;100;2861.4
14-09-22;17:54;34.2;283.0;0.5;246.3;50.02;83;2861.4
14-09-22;17:57;34.2;278.6;0.4;246.3;50.06;75;2861.4
14-09-22;18:00;34.0;287.2;0.4;246.3;50.08;70;2861.4
14-09-22;18:03;33.9;282.2;0.3;245.3;50.09;59;2861.4
14-09-22;18:06;34.0;276.2;0.2;245.3;50.11;47;2861.4
14-09-22;18:09;33.7;272.7;0.2;247.3;50.09;35;2861.4
14-09-22;18:12;33.7;265.7;0.1;244.3;50.06;21;2861.4
14-09-22;18:15;33.4;264.5;0.0;246.3;50.08;10;2861.4
14-09-22;18:18;33.7;246.5;0.0;244.3;50.02;1;2861.4
14-09-22;18:21;33.2;170.2;0.0;246.3;50.05;0;2861.4
14-09-22;18:24;33.1;117.1;0.0;246.3;50.04;0;2861.4
14-09-22;18:27;33.0;148.5;0.0;245.3;50.03;0;2861.4
14-09-22;18:30;32.9;218.7;0.0;245.3;50.04;0;2861.4
14-09-22;18:33;32.9;220.1;0.0;245.3;50.03;0;2861.4
14-09-22;18:36;32.7;172.9;0.0;245.3;50.02;0;2861.4
14-09-22;18:39;32.5;137.1;0.0;245.3;50.01;0;2861.4
14-09-22;18:42;32.5;106.4;0.0;245.3;50.01;0;2861.4
14-09-23;07:15;26.4;270.5;0.1;245.3;50.00;22;2861.4
14-09-23;07:18;26.8;254.7;0.1;245.3;50.02;21;2861.4
14-09-23;07:21;27.5;267.4;0.1;245.3;50.00;22;2861.4
14-09-23;07:24;27.2;264.1;0.1;245.3;50.02;16;2861.4
14-09-23;07:27;27.5;256.4;0.0;244.3;50.02;11;2861.4
14-09-23;07:30;27.5;174.6;0.0;245.3;50.03;1;2861.4
14-09-23;07:33;27.5;179.0;0.0;245.3;50.05;1;2861.4
14-09-23;07:36;27.9;223.3;0.0;244.3;50.02;6;2861.4
14-09-23;07:39;28.3;249.1;0.0;245.3;50.04;8;2861.4
14-09-23;07:42;28.6;248.1;0.1;245.3;50.01;11;2861.4
14-09-23;07:45;28.6;261.3;0.1;244.3;50.03;25;2861.4
14-09-23;07:48;29.0;278.6;0.2;245.3;50.02;36;2861.4
14-09-23;07:51;29.7;275.9;0.1;245.3;50.04;34;2861.4
14-09-23;07:54;30.1;274.2;0.1;244.3;50.02;25;2861.4
14-09-23;07:57;29.4;269.5;0.1;245.3;50.03;25;2861.4
14-09-23;08:00;30.1;275.5;0.1;245.3;50.04;25;2861.4
14-09-23;08:03;30.2;261.1;0.1;245.3;50.06;17;2861.4
14-09-23;08:06;30.2;258.2;0.1;243.4;50.04;20;2861.4
14-09-23;08:09;30.3;255.7;0.1;244.3;50.02;16;2861.4
14-09-23;08:12;30.3;261.7;0.1;242.4;50.05;27;2861.4
14-09-23;08:15;30.3;270.5;0.1;243.4;50.04;25;2861.4
14-09-23;08:18;30.3;286.9;0.2;244.3;50.04;44;2861.4
14-09-23;08:21;30.4;279.7;0.2;243.4;50.03;36;2861.4
14-09-23;08:24;30.4;263.9;0.1;243.4;50.07;27;2861.5
14-09-23;08:27;30.5;262.7;0.1;243.4;50.06;25;2861.5
14-09-23;08:30;30.7;258.5;0.0;243.4;50.05;11;2861.5
14-09-23;08:33;30.7;262.2;0.1;244.3;50.05;20;2861.5
14-09-23;08:36;30.7;251.5;0.1;244.3;50.06;17;2861.5
14-09-23;08:39;30.5;259.7;0.1;245.3;50.03;23;2861.5
14-09-23;08:42;30.9;275.6;0.1;244.3;50.05;34;2861.5
14-09-23;08:45;30.8;270.4;0.2;244.3;50.03;40;2861.5
14-09-23;08:48;30.7;266.4;0.1;243.4;50.03;25;2861.5
14-09-23;08:51;30.9;276.5;0.1;244.3;50.02;28;2861.5
14-09-23;08:54;31.0;275.0;0.1;244.3;50.04;26;2861.5
14-09-23;08:57;31.1;258.9;0.2;244.3;50.05;48;2861.5
14-09-23;09:00;31.1;282.2;0.1;246.3;50.08;34;2861.5
14-09-23;09:03;31.1;267.4;0.1;244.3;50.07;21;2861.5
14-09-23;09:06;31.0;276.1;0.1;244.3;50.05;31;2861.5
14-09-23;09:09;31.1;275.8;0.2;242.4;50.04;46;2861.5
14-09-23;09:12;31.1;274.5;0.1;243.4;50.06;33;2861.5
14-09-23;09:15;31.2;259.5;0.1;243.4;50.04;29;2861.5
14-09-23;09:18;31.1;267.3;0.1;243.4;50.05;23;2861.5
14-09-23;09:21;31.2;267.6;0.1;243.4;50.06;24;2861.5
14-09-23;09:24;31.1;259.4;0.2;244.3;50.05;37;2861.5
14-09-23;09:27;31.1;278.1;0.2;244.3;50.06;36;2861.5
14-09-23;09:30;31.0;268.0;0.2;243.4;50.02;37;2861.5
14-09-23;09:33;30.9;275.2;0.2;244.3;50.04;36;2861.5
14-09-23;09:36;31.1;263.9;0.1;243.4;50.06;20;2861.5
14-09-23;09:39;30.9;259.8;0.2;244.3;50.05;40;2861.5
14-09-23;09:42;31.2;285.9;0.3;243.4;50.06;53;2861.5
14-09-23;09:45;31.2;279.0;0.3;244.3;50.07;58;2861.5
14-09-23;09:48;31.0;272.3;0.2;243.4;50.05;35;2861.5
14-09-23;09:51;31.2;269.2;0.1;244.3;50.05;27;2861.5
14-09-23;09:54;31.4;266.1;0.2;243.4;50.06;42;2861.5
14-09-23;09:57;31.2;273.7;0.3;243.4;50.07;54;2861.5
14-09-23;10:00;31.4;284.7;0.3;244.3;50.03;53;2861.5
14-09-23;10:03;31.2;282.8;0.3;244.3;50.06;59;2861.5
14-09-23;10:06;31.4;267.0;0.4;245.3;50.05;69;2861.5
14-09-23;10:09;31.2;296.3;0.6;244.3;50.07;123;2861.5
14-09-23;10:12;31.7;292.3;0.5;246.3;50.06;95;2861.5
14-09-23;10:15;31.5;294.2;0.5;244.3;50.04;113;2861.5
14-09-23;10:18;31.6;296.7;0.4;244.3;50.04;99;2861.5
14-09-23;10:21;31.7;281.9;0.3;244.3;10.03;67;2861.5
14-09-23;10:24;31.7;280.8;0.2;244.3;50.05;49;2861.5
14-09-23;10:27;31.6;291.5;0.3;245.3;50.04;69;2861.5
14-09-23;10:30;31.6;276.5;0.2;244.3;50.04;49;2861.5
14-09-23;10:33;31.5;282.5;0.2;243.4;50.04;50;2861.5
14-09-23;10:36;31.9;284.3;0.4;243.4;50.02;70;2861.5
14-09-23;10:39;31.9;287.1;0.5;244.3;50.02;73;2861.6
14-09-23;10:42;32.0;296.7;0.5;245.3;50.05;108;2861.6
14-09-23;10:45;31.8;296.7;0.4;243.4;50.05;88;2861.6
14-09-23;10:48;32.2;274.6;0.4;243.4;50.05;62;2861.6
14-09-23;10:51;32.2;291.9;0.4;243.4;50.07;70;2861.6
14-09-23;10:54;32.3;285.4;0.3;243.4;50.05;57;2861.6
14-09-23;10:57;32.0;275.8;0.2;243.4;50.06;47;2861.6
14-09-23;11:00;31.9;276.1;0.2;243.4;50.06;48;2861.6
14-09-23;11:03;31.9;277.7;0.2;245.3;50.03;48;2861.6
14-09-23;11:06;32.0;257.9;0.1;244.3;50.04;20;2861.6
14-09-23;11:09;31.9;258.3;0.1;244.3;50.05;18;2861.6
14-09-23;11:12;32.0;246.6;0.1;244.3;50.02;15;2861.6
14-09-23;11:15;31.9;268.6;0.1;244.3;50.01;25;2861.6
14-09-23;11:18;31.9;291.7;0.4;244.3;50.04;87;2861.6
14-09-23;11:21;32.2;293.7;0.4;244.3;50.03;83;2861.6
14-09-23;11:24;32.4;292.8;0.5;244.3;50.06;102;2861.6
14-09-23;11:27;32.2;298.9;0.5;244.3;50.03;113;2861.6
14-09-23;11:30;32.4;284.9;0.4;243.4;50.03;80;2861.6
14-09-23;11:33;32.3;283.5;0.5;242.4;50.06;97;2861.6
14-09-23;11:36;32.5;292.0;0.4;243.4;50.06;100;2861.6
14-09-23;11:39;32.3;289.8;0.4;243.4;50.03;85;2861.6
14-09-23;11:42;32.4;300.4;0.5;244.3;50.02;99;2861.6
14-09-23;11:45;32.5;300.2;0.7;242.4;50.03;144;2861.6
14-09-23;11:48;32.5;297.5;0.5;244.3;50.04;118;2861.6
14-09-23;11:51;32.7;299.4;0.5;242.4;50.05;75;2861.6
14-09-23;11:54;32.5;272.4;0.2;244.3;50.04;41;2861.6
14-09-23;11:57;32.3;284.0;0.4;243.4;50.02;66;2861.6
14-09-23;12:00;32.4;279.6;0.3;244.3;50.04;59;2861.6
14-09-23;12:03;32.6;309.3;0.5;244.3;50.03;118;2861.7
14-09-23;12:06;32.7;298.6;0.5;244.3;50.05;120;2861.7
14-09-23;12:09;32.6;288.8;0.4;244.3;50.03;66;2861.7
14-09-23;12:12;32.5;288.2;0.4;244.3;50.04;77;2861.7
14-09-23;12:15;32.7;279.7;0.3;244.3;50.07;59;2861.7
14-09-23;12:18;32.5;293.8;0.3;244.3;50.04;56;2861.7
14-09-23;12:21;32.5;274.2;0.2;243.4;50.03;42;2861.7
14-09-23;12:24;32.5;282.7;0.3;243.4;50.03;68;2861.7
14-09-23;12:27;32.5;300.1;0.5;244.3;50.01;94;2861.7
14-09-23;12:30;32.7;289.7;0.4;244.3;50.01;72;2861.7
14-09-23;12:33;32.6;292.6;0.4;243.4;50.01;80;2861.7
14-09-23;12:36;32.6;283.4;0.5;246.3;50.04;98;2861.7
14-09-23;12:39;32.5;299.8;0.5;244.3;50.03;100;2861.7
14-09-23;12:42;32.6;289.3;0.3;244.3;50.03;61;2861.7
14-09-23;12:45;32.7;274.3;0.4;244.3;50.04;75;2861.7
14-09-23;12:48;32.7;294.5;0.5;244.3;50.01;99;2861.7
14-09-23;12:51;32.7;296.3;0.7;246.3;50.06;146;2861.7
14-09-23;12:54;32.9;301.6;0.9;245.3;50.06;206;2861.7
14-09-23;12:57;33.0;310.5;0.8;244.3;50.03;185;2861.7
14-09-23;13:00;33.0;304.2;0.8;244.3;50.01;198;2861.7
14-09-23;13:03;33.1;309.8;0.9;244.3;50.02;208;2861.8
14-09-23;13:06;33.2;304.1;1.6;244.3;50.03;380;2861.8
14-09-23;13:09;34.0;281.6;2.7;246.3;50.03;665;2861.8
14-09-23;13:12;34.2;300.1;3.0;246.3;50.02;745;2861.8
14-09-23;13:15;34.2;300.1;2.0;245.3;50.02;478;2861.9
14-09-23;13:18;34.4;302.7;1.8;245.3;50.03;434;2861.9
14-09-23;13:21;34.2;304.5;1.6;246.3;50.04;387;2861.9
14-09-23;13:24;34.2;301.4;1.2;245.3;50.06;299;2861.9
14-09-23;13:27;34.4;302.4;1.0;245.3;50.05;244;2861.9
14-09-23;13:30;34.2;300.1;1.0;244.3;50.06;226;2862.0
14-09-23;13:33;34.4;286.1;1.2;245.3;50.07;277;2862.0
14-09-23;13:36;34.2;296.9;1.0;245.3;50.06;235;2862.0
14-09-23;13:39;34.4;301.4;0.9;245.3;50.05;219;2862.0
14-09-23;13:42;34.1;304.9;0.9;246.3;50.01;218;2862.0
14-09-23;13:45;34.1;298.5;0.7;246.3;50.03;160;2862.0
14-09-23;13:48;34.2;296.3;0.6;246.3;50.06;131;2862.0
14-09-23;13:51;34.1;290.0;0.5;245.3;50.06;103;2862.0
14-09-23;13:54;33.9;290.4;0.4;244.3;50.05;87;2862.0
14-09-23;13:57;33.9;295.8;0.5;245.3;50.06;94;2862.0
14-09-23;14:00;34.0;266.0;1.1;246.3;50.05;231;2862.0
14-09-23;14:03;34.2;302.6;1.2;244.3;50.03;289;2862.1
14-09-23;14:06;34.2;303.9;1.0;245.3;50.02;221;2862.1
14-09-23;14:09;34.4;303.9;0.8;244.3;50.04;161;2862.1
14-09-23;14:12;34.2;300.5;0.7;244.3;50.03;162;2862.1
14-09-23;14:15;33.9;290.6;0.6;244.3;50.04;133;2862.1
14-09-23;14:18;34.0;300.1;0.0;244.3;50.05;172;2862.1
14-09-23;14:21;34.2;300.2;1.0;245.3;50.05;241;2862.1
14-09-23;14:24;34.1;269.9;1.1;244.3;50.05;260;2862.1
14-09-23;14:27;34.5;311.8;2.4;246.3;50.04;587;2862.1
14-09-23;14:30;34.7;302.0;1.7;245.3;50.04;406;2862.2
14-09-23;14:33;34.5;292.8;1.3;245.3;50.04;308;2862.2
14-09-23;14:36;34.8;298.8;1.2;245.3;50.04;301;2862.2
14-09-23;14:39;35.0;262.9;1.2;246.3;50.05;280;2862.2
14-09-23;14:42;34.7;278.1;1.2;245.3;50.06;296;2862.2
14-09-23;14:45;34.8;288.5;2.4;246.3;50.04;498;2862.3
14-09-23;14:48;36.0;286.9;5.0;248.2;50.05;1218;2862.3
14-09-23;14:51;36.9;4.8;5.0;249.2;50.02;1250;2862.4
14-09-23;14:54;37.1;279.1;5.1;249.2;50.03;1251;2862.4
14-09-23;14:57;37.1;277.7;1.7;246.3;50.05;414;2862.5
14-09-23;15:00;36.7;290.0;1.9;246.3;50.06;456;2862.5
14-09-23;15:03;37.0;291.2;2.0;247.3;50.05;509;2862.6
14-09-23;15:06;36.7;279.7;2.6;246.3;50.06;639;2862.6
14-09-23;15:09;37.2;281.5;2.2;246.3;50.08;534;2862.6
14-09-23;15:12;37.7;272.7;4.8;249.2;50.03;1190;2862.7
14-09-23;15:15;38.0;271.8;4.4;248.2;50.03;1069;2862.7
14-09-23;15:18;38.0;262.2;4.1;248.2;50.04;1010;2862.8
14-09-23;15:21;38.2;273.3;3.7;248.2;50.02;972;2862.8
14-09-23;15:24;37.6;277.7;0.9;245.3;50.06;203;2862.8
14-09-23;15:27;37.8;285.0;4.3;249.2;50.05;1084;2862.9
14-09-23;15:30;37.2;282.2;0.5;245.3;50.01;104;2862.9
14-09-23;15:33;36.7;270.5;0.2;244.3;50.02;49;2862.9
14-09-23;15:36;36.2;273.7;0.3;244.3;50.04;52;2862.9
14-09-23;15:39;35.9;267.1;0.4;244.3;50.05;56;2862.9
14-09-23;15:42;36.0;276.7;0.3;245.3;50.02;56;2862.9
14-09-23;15:45;35.6;289.4;0.5;246.3;50.05;108;2862.9
14-09-23;15:48;35.7;300.2;0.0;246.3;50.02;263;2862.9
14-09-23;15:51;35.7;289.3;0.8;246.3;49.97;157;2862.9
14-09-23;15:54;35.6;288.1;0.7;245.3;50.03;153;2862.9
14-09-23;15:57;35.4;301.6;0.7;246.3;50.06;161;2862.9
14-09-23;16:00;35.3;291.2;0.7;245.3;50.06;151;2862.9
14-09-23;16:03;35.2;293.1;0.5;246.3;50.05;102;2863.0
14-09-23;16:06;35.3;283.5;0.4;245.3;50.05;80;2863.0
14-09-23;16:09;34.8;277.2;0.4;246.3;50.04;86;2863.0
14-09-23;16:12;34.9;304.6;0.9;247.3;50.05;227;2863.0
14-09-23;16:15;34.9;280.3;0.8;246.3;49.98;182;2863.0
14-09-23;16:18;34.6;285.3;0.7;246.3;50.01;152;2863.0
14-09-23;16:21;34.7;263.8;1.4;246.3;50.05;352;2863.0
14-09-23;16:24;35.2;297.0;3.1;247.3;50.00;789;2863.0
14-09-23;16:27;35.5;295.3;2.4;248.2;50.03;581;2863.1
14-09-23;16:30;35.7;290.6;2.7;247.3;50.04;678;2863.1
14-09-23;16:33;35.5;284.7;2.9;248.2;50.02;707;2863.1
14-09-23;16:36;35.3;286.3;0.5;246.3;50.03;130;2863.1
14-09-23;16:39;34.9;281.9;0.5;246.3;50.02;94;2863.1
14-09-23;16:42;34.8;280.9;0.4;246.3;50.01;75;2863.1
14-09-23;16:45;34.7;279.1;0.4;246.3;50.02;63;2863.1
14-09-23;16:48;34.5;285.2;0.3;246.3;50.02;51;2863.1
14-09-23;16:51;34.4;269.3;0.2;246.3;50.03;43;2863.1
14-09-23;16:54;34.1;268.3;0.5;245.3;50.01;61;2863.1
14-09-23;16:57;34.1;281.1;0.3;38.6;50.01;53;2863.1
14-09-23;17:00;34.1;263.5;0.2;247.3;50.05;28;2863.1
14-09-23;17:03;33.8;257.5;0.0;245.3;50.07;12;2863.1
14-09-23;17:06;33.8;258.5;0.1;246.3;50.07;14;2863.1
14-09-23;17:09;33.4;255.9;0.1;247.3;50.05;22;2863.2
14-09-23;17:12;33.5;261.4;0.1;246.3;50.03;27;2863.2
14-09-23;17:15;33.4;267.7;0.1;245.3;50.03;31;2863.2
14-09-23;17:18;33.2;273.6;0.2;245.3;50.03;34;2863.2
14-09-23;17:21;33.4;277.5;0.1;245.3;50.04;33;2863.2
14-09-23;17:24;33.3;270.4;0.2;245.3;50.02;32;2863.2
14-09-23;17:27;33.2;272.7;0.2;246.3;50.04;35;2863.2
14-09-23;17:30;33.2;288.4;0.3;246.3;50.06;57;2863.2
14-09-23;17:33;33.4;298.3;1.1;247.3;50.03;257;2863.2
14-09-23;17:36;33.8;292.6;1.0;246.3;50.05;226;2863.2
14-09-23;17:39;33.5;292.8;0.8;246.3;50.04;184;2863.2
14-09-23;17:42;33.5;248.5;0.3;246.3;50.05;65;2863.2
14-09-23;17:45;33.2;247.8;0.0;245.3;50.03;4;2863.2
14-09-23;17:48;33.0;190.7;0.0;38.6;50.02;0;2863.2
14-09-23;17:51;32.9;246.3;0.0;246.3;50.03;0;2863.2
14-09-23;17:54;32.7;222.6;0.0;245.3;50.02;0;2863.2
14-09-23;17:57;32.6;260.7;0.1;245.3;50.02;0;2863.2
14-09-23;18:00;32.5;306.7;0.0;245.3;50.10;0;2863.2
14-09-23;18:03;32.4;301.7;0.0;245.3;50.08;0;2863.2
14-09-23;18:06;32.3;285.7;0.0;245.3;50.08;0;2863.2
14-09-23;18:09;32.2;271.7;0.0;245.3;50.08;0;2863.2
14-09-23;18:12;32.2;254.5;0.0;246.3;50.08;0;2863.2
14-09-23;18:15;31.9;244.3;0.0;245.3;50.06;0;2863.2
14-09-23;18:18;31.9;219.5;0.0;245.3;50.06;0;2863.2
14-09-23;18:21;31.8;192.4;0.0;245.3;50.06;0;2863.2
14-09-24;06:45;24.6;268.5;0.0;245.3;50.01;2;2863.2
14-09-24;06:48;25.3;253.1;0.0;245.3;50.03;4;2863.2
14-09-24;06:51;25.3;255.6;0.0;245.3;50.04;7;2863.2
14-09-24;06:54;25.3;260.5;0.0;247.3;50.02;6;2863.2
14-09-24;06:57;26.4;255.0;0.0;247.3;50.04;10;2863.2
14-09-24;07:00;25.7;260.3;0.0;246.3;50.09;13;2863.2
14-09-24;07:03;26.4;257.6;0.1;247.3;50.07;14;2863.2
14-09-24;07:06;26.8;263.2;0.1;246.3;50.04;17;2863.2
14-09-24;07:09;26.8;277.1;0.1;246.3;50.03;18;2863.2
14-09-24;07:12;27.5;266.8;0.1;246.3;50.01;21;2863.2
14-09-24;07:15;27.2;281.1;0.1;247.3;50.04;24;2863.2
14-09-24;07:18;27.5;288.1;0.1;246.3;50.04;27;2863.2
14-09-24;07:21;28.3;293.9;0.1;247.3;50.02;31;2863.2
14-09-24;07:24;28.6;274.5;0.1;247.3;50.03;33;2863.2
14-09-24;07:27;29.0;293.2;0.2;246.3;50.00;35;2863.2
14-09-24;07:30;29.4;291.2;0.2;248.2;50.06;40;2863.2
14-09-24;07:33;29.4;297.5;0.2;248.2;50.04;42;2863.2
14-09-24;07:36;29.0;282.7;0.2;247.3;50.06;46;2863.2
14-09-24;07:39;29.7;286.6;0.2;246.3;50.03;49;2863.2
14-09-24;07:42;30.2;287.9;0.3;246.3;50.04;51;2863.2
14-09-24;07:45;30.2;300.7;0.3;245.3;50.02;60;2863.2
14-09-24;07:48;30.4;307.6;0.4;247.3;50.02;76;2863.2
14-09-24;07:51;30.5;303.3;0.5;247.3;50.05;94;2863.2
14-09-24;07:54;30.5;309.5;0.5;246.3;50.03;113;2863.2
14-09-24;07:57;30.5;304.2;0.6;247.3;49.99;132;2863.2
14-09-24;08:00;30.8;308.7;0.7;246.3;50.03;153;2863.3
14-09-24;08:03;30.9;305.1;0.8;247.3;49.98;175;2863.3
14-09-24;08:06;31.1;301.4;0.8;248.2;50.04;196;2863.3
14-09-24;08:09;31.4;305.8;0.9;246.3;50.05;217;2863.3
14-09-24;08:12;31.5;308.0;1.0;246.3;50.01;238;2863.3
14-09-24;08:15;31.6;305.7;1.1;245.3;50.05;260;2863.3
14-09-24;08:18;31.7;303.5;1.2;248.2;50.04;283;2863.3
14-09-24;08:21;31.9;303.2;1.3;247.3;50.05;301;2863.3
14-09-24;08:24;32.2;303.6;1.3;246.3;50.03;319;2863.3
14-09-24;08:27;32.0;305.4;1.4;247.3;50.05;336;2863.4
14-09-24;08:30;32.3;306.0;1.4;246.3;50.01;354;2863.4
14-09-24;08:33;32.6;294.4;1.5;38.6;50.07;371;2863.4
14-09-24;08:36;32.5;297.5;1.6;247.3;50.01;386;2863.4
14-09-24;08:39;32.9;294.7;1.7;247.3;50.04;407;2863.4
14-09-24;08:42;33.2;294.2;1.8;248.2;50.05;423;2863.5
14-09-24;08:45;33.4;294.5;1.7;249.2;50.05;441;2863.5
14-09-24;08:48;33.4;289.8;1.8;248.2;50.03;458;2863.5
14-09-24;08:51;33.5;289.7;2.0;248.2;50.05;473;2863.5
14-09-24;08:54;33.5;291.0;2.0;245.3;50.00;490;2863.6
14-09-24;08:57;33.7;290.4;2.1;248.2;50.04;513;2863.6
14-09-24;09:00;33.9;290.7;2.2;247.3;50.00;528;2863.6
14-09-24;09:03;33.4;290.9;2.1;249.2;50.04;545;2863.6
14-09-24;09:06;33.7;290.6;2.3;248.2;50.07;562;2863.7
14-09-24;09:09;33.7;285.9;2.3;248.2;50.08;574;2863.7
14-09-24;09:12;33.9;283.3;2.4;248.2;50.03;594;2863.7
14-09-24;09:15;34.0;286.2;2.4;249.2;50.06;608;2863.7
14-09-24;09:18;34.0;287.5;2.5;249.2;50.01;626;2863.8
14-09-24;09:21;34.4;291.5;2.6;248.2;50.02;637;2863.8
14-09-24;09:24;34.1;290.7;2.6;249.2;50.04;652;2863.8
14-09-24;09:27;34.6;284.4;2.7;249.2;50.05;671;2863.9
14-09-24;09:30;34.5;291.7;2.8;249.2;50.02;683;2863.9
14-09-24;09:33;34.7;285.4;2.7;249.2;50.04;694;2863.9
14-09-24;09:36;34.8;286.3;2.8;250.2;50.06;718;2864.0
14-09-24;09:39;34.9;287.1;3.0;251.1;50.07;729;2864.0
14-09-24;09:42;35.2;281.1;2.9;249.2;50.02;734;2864.0
14-09-24;09:45;35.0;283.7;3.0;249.2;50.05;753;2864.1
14-09-24;09:48;35.2;279.1;3.1;250.2;50.00;760;2864.1
14-09-24;09:51;35.5;277.2;3.1;249.2;50.05;775;2864.2
14-09-24;09:54;35.5;277.2;3.2;250.2;50.05;797;2864.2
14-09-24;09:57;35.5;272.9;3.3;250.2;50.05;808;2864.2
14-09-24;10:00;35.9;275.9;3.3;248.2;50.01;828;2864.3
14-09-24;10:03;35.9;277.4;3.4;249.2;49.96;848;2864.3
14-09-24;10:06;36.3;281.5;3.4;249.2;49.98;859;2864.4
14-09-24;10:09;36.1;277.8;3.5;250.2;50.03;899;2864.4
14-09-24;10:12;50.0;269.3;3.7;250.2;50.04;898;2864.5
14-09-24;10:15;36.4;274.3;3.7;250.2;50.04;927;2864.5
14-09-24;10:18;36.7;270.1;3.8;251.1;50.02;940;2864.5
14-09-24;10:21;37.0;275.5;4.0;251.1;50.03;973;2864.6
14-09-24;10:24;37.0;275.8;3.6;249.2;50.02;890;2864.6
14-09-24;10:27;37.0;272.0;4.1;248.2;50.03;1015;2864.7
14-09-24;10:30;37.1;267.9;4.1;249.2;50.04;1018;2864.7
14-09-24;10:33;37.4;269.2;3.4;249.2;50.05;830;2864.8
14-09-24;10:36;37.1;266.7;4.3;249.2;50.05;1082;2864.8
14-09-24;10:39;36.5;279.4;1.0;247.3;50.06;204;2864.9
14-09-24;10:42;36.9;273.0;4.7;249.2;50.06;1159;2864.9
14-09-24;10:45;37.2;266.1;4.6;251.1;50.08;1144;2864.9
14-09-24;10:48;37.7;267.3;4.6;249.2;50.05;1138;2865.0
14-09-24;10:51;37.8;268.0;4.6;250.2;50.02;1135;2865.1
14-09-24;10:54;37.9;268.5;4.6;250.2;50.05;1127;2865.1
14-09-24;10:57;38.2;263.6;4.5;250.2;50.05;1112;2865.2
14-09-24;11:00;38.4;264.1;4.5;250.2;50.11;1113;2865.2
14-09-24;11:03;38.4;265.2;4.4;250.2;50.03;1116;2865.3
14-09-24;11:06;38.6;263.5;4.6;250.2;50.01;1132;2865.3
14-09-24;11:09;38.6;265.7;4.5;251.1;50.05;1146;2865.4
14-09-24;11:12;38.9;259.5;4.6;249.2;50.02;1138;2865.5
14-09-24;11:15;39.0;263.5;4.6;250.2;50.02;1147;2865.5
14-09-24;11:18;39.1;262.9;4.7;252.1;50.07;1171;2865.6
14-09-24;11:21;39.3;262.9;4.7;250.2;50.02;1163;2865.6
14-09-24;11:24;39.1;256.6;4.6;250.2;50.05;1175;2865.7
14-09-24;11:27;39.3;273.4;4.8;251.1;50.08;1183;2865.7
14-09-24;11:30;39.0;267.6;1.0;248.2;50.05;240;2865.8
14-09-24;11:33;38.2;271.7;0.2;248.2;50.03;292;2865.8
14-09-24;11:36;37.9;251.5;1.1;248.2;50.04;283;2865.8
14-09-24;11:39;38.5;273.6;1.8;248.2;50.07;441;2865.9
14-09-24;11:42;38.2;259.2;1.1;247.3;50.02;241;2865.9
14-09-24;11:45;37.6;264.9;0.8;247.3;50.05;191;2865.9
14-09-24;11:48;37.0;272.9;0.9;247.3;49.99;204;2865.9
14-09-24;11:51;36.9;279.3;0.8;247.3;50.00;211;2865.9
14-09-24;11:54;37.8;278.0;5.2;251.1;50.05;1291;2866.0
14-09-24;11:57;38.4;274.5;5.0;251.1;50.06;1246;2866.1
14-09-24;12:00;38.6;268.7;5.0;250.2;50.05;1237;2866.1
14-09-24;12:03;38.6;269.9;4.9;250.2;50.03;1231;2866.2
14-09-24;12:06;39.0;262.6;4.9;251.1;50.06;1201;2866.2
14-09-24;12:09;39.0;266.0;4.8;250.2;50.03;1189;2866.3
14-09-24;12:12;39.1;263.2;4.7;251.1;50.04;1177;2866.4
14-09-24;12:15;39.3;256.4;4.8;251.1;50.04;1177;2866.4
14-09-24;12:18;39.4;253.7;4.7;251.1;50.05;1174;2866.5
14-09-24;12:21;39.5;258.5;4.7;250.2;50.04;1172;2866.5
14-09-24;12:24;39.4;257.8;4.6;250.2;50.05;1168;2866.6
14-09-24;12:27;39.7;258.5;4.7;251.1;50.02;1176;2866.7
14-09-24;12:30;40.0;257.5;4.7;251.1;50.03;1172;2866.7
14-09-24;12:33;39.9;257.3;4.7;251.1;50.02;1171;2866.8
14-09-24;12:36;40.0;254.4;4.6;250.2;50.06;1171;2866.8
14-09-24;12:39;40.1;261.1;4.8;250.2;49.98;1183;2866.9
14-09-24;12:42;40.2;258.5;4.7;250.2;50.00;1173;2866.9
14-09-24;12:45;40.5;256.4;4.7;250.2;50.04;1179;2867.0
14-09-24;12:48;40.7;260.0;4.7;251.1;50.03;1189;2867.1
14-09-24;12:51;40.5;260.5;4.9;250.2;50.07;1199;2867.1
14-09-24;12:54;40.8;260.7;4.7;251.1;50.05;1187;2867.2
14-09-24;12:57;40.7;257.0;4.7;251.1;50.05;1186;2867.2
14-09-24;13:00;40.7;258.8;4.8;251.1;50.06;1190;2867.3
14-09-24;13:03;40.7;257.3;4.8;249.2;50.02;1182;2867.4
14-09-24;13:06;41.0;253.5;4.8;250.2;50.01;1176;2867.4
14-09-24;13:09;40.8;256.4;4.7;250.2;50.04;1174;2867.5
14-09-24;13:12;40.8;257.5;4.8;250.2;50.03;1198;2867.5
14-09-24;13:15;40.8;255.7;4.9;249.2;50.06;1195;2867.6
14-09-24;13:18;41.0;255.0;4.7;249.2;50.02;1184;2867.7
14-09-24;13:21;40.9;258.2;4.8;250.2;50.05;1188;2867.7
14-09-24;13:24;40.9;257.6;4.7;250.2;50.03;1184;2867.8
14-09-24;13:27;41.0;255.6;4.7;250.2;50.03;1187;2867.8
14-09-24;13:30;40.9;260.1;4.8;250.2;50.00;1183;2867.9
14-09-24;13:33;41.3;261.9;4.7;251.1;49.99;1191;2867.9
14-09-24;13:36;41.3;263.0;4.7;250.2;50.03;1187;2868.0
14-09-24;13:39;41.3;259.8;4.8;251.1;50.03;1184;2868.1
14-09-24;13:42;41.3;258.5;4.7;252.1;50.04;1177;2868.1
14-09-24;13:45;41.0;260.1;4.7;250.2;50.04;1169;2868.2
14-09-24;13:48;41.2;258.2;4.6;251.1;50.03;1162;2868.2
14-09-24;13:51;41.3;254.8;4.6;250.2;50.04;1146;2868.3
14-09-24;13:54;41.0;257.2;4.7;251.1;50.02;1153;2868.4
14-09-24;13:57;41.4;257.0;4.6;250.2;50.05;1154;2868.4
14-09-24;14:00;41.0;254.7;4.5;252.1;50.07;1146;2868.5
14-09-24;14:03;41.3;260.1;4.6;251.1;50.05;1139;2868.5
14-09-24;14:06;41.0;262.5;4.5;252.1;50.03;1132;2868.6
14-09-24;14:09;41.0;257.5;4.6;251.1;50.04;1134;2868.6
14-09-24;14:12;41.0;257.6;4.5;252.1;50.05;1135;2868.7
14-09-24;14:15;40.9;260.1;4.4;251.1;50.02;1125;2868.8
14-09-24;14:18;41.2;262.2;4.5;251.1;50.02;1119;2868.8
14-09-24;14:21;41.2;259.8;4.5;250.2;50.04;1118;2868.9
14-09-24;14:24;41.0;259.4;4.5;250.2;50.06;1103;2868.9
14-09-24;14:27;40.9;262.0;4.5;252.1;50.07;1093;2869.0
14-09-24;14:30;41.0;258.3;4.4;251.1;50.03;1090;2869.0
14-09-24;14:33;41.0;256.7;4.3;251.1;50.05;1089;2869.1
14-09-24;14:36;40.9;262.6;4.4;250.2;50.07;1084;2869.1
14-09-24;14:39;40.8;256.6;4.4;251.1;50.08;1069;2869.2
14-09-24;14:42;40.9;261.9;4.4;251.1;50.09;1072;2869.2
14-09-24;14:45;40.9;260.3;4.4;251.1;50.05;1074;2869.3
14-09-24;14:48;40.8;264.5;4.2;251.1;50.05;1058;2869.4
14-09-24;14:51;40.8;262.0;4.2;250.2;50.03;1048;2869.4
14-09-24;14:54;40.9;259.5;4.2;249.2;50.04;1041;2869.5
14-09-24;14:57;40.8;258.5;4.1;251.1;50.06;1029;2869.5
14-09-24;15:00;40.9;260.8;4.0;251.1;50.05;1027;2869.6
14-09-24;15:03;40.5;264.6;4.1;251.1;50.05;1022;2869.6
14-09-24;15:06;40.6;265.2;4.2;252.1;50.03;1011;2869.7
14-09-24;15:09;40.1;263.8;4.1;252.1;50.06;1013;2869.7
14-09-24;15:12;40.5;269.2;3.9;252.1;50.03;1003;2869.8
14-09-24;15:15;40.1;270.1;4.0;252.1;50.03;995;2869.8
14-09-24;15:18;40.2;271.8;3.9;251.1;50.04;987;2869.9
14-09-24;15:21;40.4;263.5;3.9;251.1;50.02;973;2869.9
14-09-24;15:24;40.4;270.9;3.9;251.1;50.06;969;2870.0
14-09-24;15:27;40.1;265.8;3.8;251.1;50.03;952;2870.0
14-09-24;15:30;39.9;270.2;3.8;251.1;50.03;951;2870.1
14-09-24;15:33;39.8;269.2;3.8;248.2;50.05;938;2870.1
14-09-24;15:36;39.8;266.0;3.7;246.3;49.99;930;2870.1
14-09-24;15:39;39.8;267.6;3.7;249.2;50.07;917;2870.2
14-09-24;15:42;49.8;270.1;3.7;248.2;50.03;904;2870.2
14-09-24;15:45;39.4;268.5;3.6;248.2;50.07;889;2870.3
14-09-24;15:48;39.4;271.4;3.6;248.2;49.99;870;2870.3
14-09-24;15:51;39.5;274.9;3.3;248.2;50.01;838;2870.4
14-09-24;15:54;39.2;268.6;3.5;248.2;50.03;850;2870.4
14-09-24;15:57;39.3;265.8;3.1;248.2;50.03;769;2870.5
14-09-24;16:00;39.0;270.2;2.6;248.2;50.05;652;2870.5
14-09-24;16:03;38.3;272.4;2.5;247.3;50.06;629;2870.5
14-09-24;16:06;38.5;275.3;2.2;247.3;50.07;552;2870.6
14-09-24;16:09;38.3;269.6;3.0;247.3;50.05;728;2870.6
14-09-24;16:12;38.3;278.4;3.3;247.3;50.02;795;2870.6
14-09-24;16:15;38.4;277.0;3.2;246.3;50.05;778;2870.7
14-09-24;16:18;38.3;280.6;3.2;245.3;50.00;762;2870.7
14-09-24;16:21;38.3;278.3;3.1;246.3;50.02;740;2870.7
14-09-24;16:24;38.0;273.7;2.9;246.3;50.05;722;2870.8
14-09-24;16:27;38.0;276.2;2.8;247.3;50.04;698;2870.8
14-09-24;16:30;38.0;280.2;2.7;246.3;50.03;673;2870.8
14-09-24;16:33;37.9;280.5;2.6;246.3;50.00;649;2870.9
14-09-24;16:36;37.9;282.2;2.7;247.3;49.99;652;2870.9
14-09-24;16:39;37.9;279.1;2.7;246.3;50.02;634;2870.9
14-09-24;16:42;37.8;282.5;2.5;246.3;50.04;608;2871.0
14-09-24;16:45;37.6;283.8;2.3;246.3;50.03;580;2871.0
14-09-24;16:48;37.5;282.2;2.3;246.3;50.03;578;2871.0
14-09-24;16:51;37.6;278.7;2.2;246.3;50.05;525;2871.1
