data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-09-24;16:54;37.5;277.8;2.1;246.3;50.06;508;2871.1
14-09-24;16:57;37.4;277.7;1.5;245.3;50.03;373;2871.1
14-09-24;17:00;36.9;299.1;1.7;246.3;50.09;403;2871.1
14-09-24;17:03;37.1;283.5;1.8;246.3;50.07;429;2871.1
14-09-24;17:06;37.0;279.1;1.5;246.3;50.07;381;2871.2
14-09-24;17:09;37.0;285.0;1.6;245.3;50.01;389;2871.2
14-09-24;17:12;36.7;279.4;1.8;245.3;50.03;438;2871.2
14-09-24;17:15;36.8;284.4;1.7;245.3;50.05;415;2871.2
14-09-24;17:18;36.5;287.6;1.7;246.3;50.05;395;2871.2
14-09-24;17:21;36.3;283.8;1.6;245.3;50.02;376;2871.3
14-09-24;17:24;36.3;283.1;1.4;246.3;50.03;350;2871.3
14-09-24;17:27;36.2;285.0;1.3;246.3;50.03;325;2871.3
14-09-24;17:30;36.0;276.2;1.2;246.3;50.06;301;2871.3
14-09-24;17:33;36.0;283.8;1.1;246.3;50.07;258;2871.3
14-09-24;17:36;35.7;285.2;0.9;244.3;50.05;209;2871.3
14-09-24;17:39;35.7;276.2;0.8;244.3;50.03;169;2871.4
14-09-24;17:42;35.5;285.3;0.8;245.3;50.03;188;2871.4
14-09-24;17:45;35.3;288.7;0.7;245.3;50.02;177;2871.4
14-09-24;17:48;35.2;281.1;0.7;245.3;50.02;144;2871.4
14-09-24;17:51;35.2;275.5;0.4;244.3;49.97;78;2871.4
14-09-24;17:54;34.7;272.1;0.2;243.4;50.02;40;2871.4
14-09-24;17:57;34.5;258.6;0.1;244.3;50.05;13;2871.4
14-09-24;18:00;34.2;254.4;0.0;245.3;50.06;3;2871.4
14-09-24;18:03;34.1;248.5;0.0;245.3;50.09;0;2871.4
14-09-24;18:06;33.9;196.8;0.0;244.3;50.07;0;2871.4
14-09-24;18:09;33.7;140.0;0.0;244.3;50.04;0;2871.4
14-09-24;18:12;33.5;126.1;0.0;244.3;50.04;0;2871.4
14-09-24;18:15;33.4;193.9;0.0;246.3;50.11;0;2871.4
14-09-24;18:18;33.2;263.6;0.0;244.3;50.04;0;2871.4
14-09-24;18:21;33.1;252.3;0.0;244.3;50.00;0;2871.4
14-09-24;18:24;33.0;224.5;0.0;242.4;50.03;0;2871.4
14-09-24;18:27;32.9;183.9;0.0;244.3;50.01;0;2871.4
14-09-24;18:30;32.6;150.1;0.0;244.3;50.04;0;2871.4
14-09-24;18:33;32.5;119.2;0.0;244.3;50.01;0;2871.4
14-09-25;07:57;25.3;264.4;0.1;246.3;50.03;17;2871.4
14-09-25;08:00;26.4;268.5;0.1;246.3;50.05;17;2871.4
14-09-25;08:03;26.8;262.7;0.1;245.3;50.04;12;2871.4
14-09-25;08:06;26.8;263.6;0.1;246.3;50.06;16;2871.4
14-09-25;08:09;27.2;268.6;0.1;246.3;50.04;21;2871.4
14-09-25;08:12;27.2;268.3;0.1;246.3;50.01;21;2871.4
14-09-25;08:15;27.9;269.3;0.1;247.3;50.03;21;2871.4
14-09-25;08:18;27.9;270.4;0.1;246.3;50.02;17;2871.4
14-09-25;08:21;28.3;257.3;0.1;247.3;50.04;18;2871.4
14-09-25;08:24;28.3;265.7;0.1;246.3;49.99;22;2871.4
14-09-25;08:27;29.0;265.8;0.1;246.3;50.03;15;2871.4
14-09-25;08:30;28.6;253.8;0.1;245.3;50.02;14;2871.4
14-09-25;08:33;29.0;256.3;0.1;246.3;50.00;14;2871.4
14-09-25;08:36;29.0;258.8;0.1;245.3;50.03;15;2871.4
14-09-25;08:39;29.0;261.9;0.1;244.3;50.06;15;2871.4
14-09-25;08:42;29.0;264.2;0.1;245.3;50.02;21;2871.4
14-09-25;08:45;29.4;271.8;0.1;245.3;50.05;27;2871.4
14-09-25;08:48;29.4;273.9;0.2;245.3;50.07;39;2871.4
14-09-25;08:51;30.1;287.1;0.3;245.3;50.03;51;2871.4
14-09-25;08:54;30.3;291.3;0.3;245.3;50.02;61;2871.4
14-09-25;08:57;30.2;290.0;0.4;245.3;50.02;78;2871.4
14-09-25;09:00;30.4;299.1;0.6;247.3;50.04;110;2871.4
14-09-25;09:03;30.5;299.7;0.6;245.3;50.04;144;2871.4
14-09-25;09:06;30.8;308.6;0.8;246.3;50.09;182;2871.4
14-09-25;09:09;30.9;310.1;1.0;247.3;50.02;246;2871.4
14-09-25;09:12;31.1;306.0;1.2;383.4;50.03;300;2871.5
14-09-25;09:15;31.4;307.1;1.3;246.3;50.01;323;2871.5
14-09-25;09:18;31.4;304.2;1.4;245.3;50.02;324;2871.5
14-09-25;09:21;31.8;305.7;1.4;246.3;50.04;350;2871.5
14-09-25;09:24;50.0;304.1;1.4;248.2;50.02;328;2871.5
14-09-25;09:27;32.2;300.1;1.5;247.3;50.04;356;2871.5
14-09-25;09:30;32.4;300.1;1.4;247.3;50.05;324;2871.6
14-09-25;09:33;32.4;301.1;1.1;247.3;50.03;281;2871.6
14-09-25;09:36;32.4;297.5;0.9;246.3;50.07;219;2871.6
14-09-25;09:39;32.3;299.2;0.9;247.3;50.09;214;2871.6
14-09-25;09:42;32.3;300.4;0.9;246.3;50.07;210;2871.6
14-09-25;09:45;32.5;301.3;0.8;246.3;50.05;206;2871.6
14-09-25;09:48;32.4;303.9;0.9;247.3;50.10;200;2871.6
14-09-25;09:51;32.4;300.5;0.9;245.3;50.03;210;2871.6
14-09-25;09:54;32.4;294.1;0.9;246.3;50.06;207;2871.6
14-09-25;09:57;32.6;305.2;0.9;246.3;50.07;217;2871.7
14-09-25;10:00;32.6;295.0;0.9;247.3;50.07;225;2871.7
14-09-25;10:03;32.6;297.8;1.0;245.3;50.00;244;2871.7
14-09-25;10:06;32.6;300.5;1.1;246.3;50.01;258;2871.7
14-09-25;10:09;32.9;296.7;1.1;247.3;50.05;266;2871.7
14-09-25;10:12;33.0;296.9;1.3;247.3;50.08;328;2871.7
14-09-25;10:15;33.2;300.7;2.0;246.3;50.03;459;2871.7
14-09-25;10:18;33.4;295.7;2.1;248.2;50.04;516;2871.8
14-09-25;10:21;33.8;287.1;2.3;248.2;50.03;558;2871.8
14-09-25;10:24;33.9;292.5;2.5;247.3;50.03;620;2871.8
14-09-25;10:27;34.5;283.1;3.4;250.2;50.05;830;2871.9
14-09-25;10:30;34.6;265.7;1.8;249.2;50.06;453;2871.9
14-09-25;10:33;34.4;294.7;1.4;248.2;50.02;344;2871.9
14-09-25;10:36;34.2;301.9;1.3;247.3;50.04;306;2871.9
14-09-25;10:39;34.1;301.9;2.0;248.2;50.04;485;2871.9
14-09-25;10:42;34.1;313.4;1.4;248.2;50.05;346;2872.0
14-09-25;10:45;34.0;301.9;1.5;248.2;50.03;351;2872.0
14-09-25;10:48;34.4;266.1;1.8;248.2;50.02;435;2872.0
14-09-25;10:51;34.7;294.1;2.8;249.2;50.05;702;2872.0
14-09-25;10:54;34.6;289.7;2.6;248.2;50.05;645;2872.1
14-09-25;10:57;34.8;279.7;2.2;250.2;50.04;524;2872.1
14-09-25;11:00;35.0;273.1;2.2;249.2;50.06;554;2872.1
14-09-25;11:03;34.9;279.1;2.0;250.2;50.03;482;2872.1
14-09-25;11:06;35.0;283.1;2.4;249.2;50.01;584;2872.2
14-09-25;11:09;34.9;292.9;2.3;249.2;50.03;568;2872.2
14-09-25;11:12;35.2;274.0;2.6;248.2;50.03;659;2872.2
14-09-25;11:15;35.4;268.3;2.4;249.2;50.03;591;2872.3
14-09-25;11:18;35.4;275.2;2.3;248.2;50.05;573;2872.3
14-09-25;11:21;35.9;281.2;3.6;249.2;50.04;879;2872.3
14-09-25;11:24;36.3;277.0;3.3;250.2;50.05;819;2872.4
14-09-25;11:27;36.2;279.7;3.5;250.2;50.02;877;2872.4
14-09-25;11:30;36.4;261.7;3.8;250.2;50.05;948;2872.5
14-09-25;11:33;36.5;280.6;3.2;249.2;50.06;803;2872.5
14-09-25;11:36;36.7;272.7;3.0;249.2;50.03;759;2872.5
14-09-25;11:39;36.8;251.6;3.0;247.3;50.07;755;2872.6
14-09-25;11:42;36.4;276.7;2.2;248.2;50.04;533;2872.6
14-09-25;11:45;36.2;292.8;1.9;249.2;50.01;485;2872.6
14-09-25;11:48;36.5;298.5;1.8;247.3;50.05;461;2872.7
14-09-25;11:51;36.3;292.3;1.9;248.2;50.04;493;2872.7
14-09-25;11:54;36.3;294.2;1.8;248.2;50.03;461;2872.7
14-09-25;11:57;36.1;294.5;1.9;248.2;50.08;462;2872.7
14-09-25;12:00;36.1;296.3;1.8;248.2;49.98;431;2872.8
14-09-25;12:03;35.7;294.1;1.5;249.2;50.03;373;2872.8
14-09-25;12:06;35.7;294.5;1.3;248.2;50.05;317;2872.8
14-09-25;12:09;35.5;298.9;1.1;248.2;50.05;261;2872.8
14-09-25;12:12;35.4;296.0;1.0;247.3;50.03;259;2872.8
14-09-25;12:15;35.4;297.2;1.2;248.2;50.02;263;2872.8
14-09-25;12:18;35.2;294.4;1.2;247.3;50.02;298;2872.8
14-09-25;12:21;35.3;296.6;1.6;248.2;50.04;392;2872.9
14-09-25;12:24;35.0;302.4;1.6;246.3;50.05;396;2872.9
14-09-25;12:27;35.2;297.9;1.8;248.2;50.05;444;2872.9
14-09-25;12:30;35.3;296.3;1.6;247.3;50.02;398;2872.9
14-09-25;12:33;35.3;300.4;1.9;249.2;50.05;464;2872.9
14-09-25;12:36;35.4;285.9;1.8;247.3;50.04;436;2873.0
14-09-25;12:39;35.3;294.1;1.8;249.2;50.05;424;2873.0
14-09-25;12:42;35.2;292.2;1.7;247.3;50.06;397;2873.0
14-09-25;12:45;35.0;295.4;1.6;248.2;50.04;391;2873.0
14-09-25;12:48;35.0;293.7;1.5;248.2;50.07;357;2873.1
14-09-25;12:51;34.8;295.6;1.4;248.2;50.06;331;2873.1
14-09-25;12:54;34.9;297.0;1.4;248.2;50.06;339;2873.1
14-09-25;12:57;35.2;296.1;1.5;248.2;50.04;373;2873.1
14-09-25;13:00;34.8;295.8;1.3;247.3;50.06;311;2873.1
14-09-25;13:03;34.7;300.8;1.0;247.3;50.01;243;2873.1
14-09-25;13:06;34.7;304.5;0.9;246.3;50.02;227;2873.1
14-09-25;13:09;34.7;300.0;0.9;246.3;50.00;213;2873.2
14-09-25;13:12;34.5;303.8;0.8;248.2;50.03;197;2873.2
14-09-25;13:15;34.4;297.3;0.8;247.3;50.05;200;2873.2
14-09-25;13:18;34.5;298.5;1.0;247.3;50.02;217;2873.2
14-09-25;13:21;34.5;300.5;1.1;247.3;50.04;264;2873.2
14-09-25;13:24;34.4;293.8;1.0;247.3;50.07;252;2873.2
14-09-25;13:27;34.4;284.1;1.3;248.2;50.07;330;2873.2
14-09-25;13:30;34.6;302.9;1.3;246.3;50.03;315;2873.2
14-09-25;13:33;34.4;287.4;1.2;248.2;50.07;298;2873.3
14-09-25;13:36;34.6;302.0;1.2;248.2;50.05;314;2873.3
14-09-25;13:39;34.5;296.3;1.3;248.2;50.05;317;2873.3
14-09-25;13:42;34.4;292.5;1.0;246.3;50.02;247;2873.3
14-09-25;13:45;34.4;297.8;1.0;246.3;50.03;229;2873.3
14-09-25;13:48;34.0;293.7;1.1;246.3;50.05;237;2873.3
14-09-25;13:51;34.2;299.7;0.9;247.3;50.05;219;2873.3
14-09-25;13:54;34.2;294.1;1.0;246.3;50.07;240;2873.4
14-09-25;13:57;34.0;298.9;1.2;247.3;50.04;286;2873.4
14-09-25;14:00;34.2;301.6;1.2;247.3;50.01;294;2873.4
14-09-25;14:03;34.0;299.4;1.1;247.3;50.05;278;2873.4
14-09-25;14:06;34.1;296.0;0.9;247.3;50.03;214;2873.4
14-09-25;14:09;34.1;297.0;0.8;246.3;50.04;208;2873.4
14-09-25;14:12;34.1;298.9;0.8;247.3;50.04;175;2873.4
14-09-25;14:15;33.9;301.6;1.1;247.3;50.03;276;2873.4
14-09-25;14:18;34.0;298.2;0.8;247.3;50.02;193;2873.4
14-09-25;14:21;33.7;297.3;0.8;246.3;50.05;169;2873.5
14-09-25;14:24;34.0;296.9;1.2;246.3;49.96;296;2873.5
14-09-25;14:27;34.1;299.7;1.4;247.3;50.06;331;2873.5
14-09-25;14:30;34.2;294.2;1.6;248.2;50.05;394;2873.5
14-09-25;14:33;34.5;291.2;2.9;248.2;50.05;714;2873.5
14-09-25;14:36;34.6;283.5;2.3;248.2;50.05;585;2873.6
14-09-25;14:39;34.6;285.3;1.8;248.2;50.04;457;2873.6
14-09-25;14:42;34.7;299.4;1.6;248.2;50.06;387;2873.6
14-09-25;14:45;34.8;286.6;3.3;249.2;50.04;788;2873.6
14-09-25;14:48;35.2;283.4;2.9;248.2;50.06;717;2873.7
14-09-25;14:51;35.4;280.9;2.9;249.2;50.04;730;2873.7
14-09-25;14:54;35.6;282.4;2.9;249.2;50.05;708;2873.7
14-09-25;14:57;35.6;286.8;2.6;248.2;50.04;652;2873.8
14-09-25;15:00;35.4;282.8;2.5;249.2;50.01;599;2873.8
14-09-25;15:03;35.6;280.8;1.9;248.2;50.03;485;2873.8
14-09-25;15:06;35.5;253.7;2.2;249.2;50.04;545;2873.8
14-09-25;15:09;35.7;281.8;2.5;249.2;50.03;647;2873.9
14-09-25;15:12;35.9;286.5;3.1;249.2;50.02;759;2873.9
14-09-25;15:15;36.1;265.1;2.8;249.2;50.04;687;2873.9
14-09-25;15:18;36.1;287.2;3.7;241.1;50.03;922;2874.0
14-09-25;15:21;36.4;277.4;3.6;250.2;50.02;925;2874.0
14-09-25;15:24;36.4;282.7;3.5;250.2;50.03;875;2874.1
14-09-25;15:27;36.4;283.1;2.3;249.2;50.04;579;2874.1
14-09-25;15:30;36.4;264.5;1.2;247.3;50.03;303;2874.1
14-09-25;15:33;36.1;278.3;1.3;248.2;50.01;317;2874.1
14-09-25;15:36;36.2;297.2;2.3;248.2;50.05;562;2874.2
14-09-25;15:39;35.9;285.2;2.1;249.2;50.04;521;2874.2
14-09-25;15:42;36.0;283.3;1.6;248.2;50.04;373;2874.2
14-09-25;15:45;35.9;277.8;1.4;248.2;50.01;349;2874.2
14-09-25;15:48;36.0;291.2;2.3;248.2;50.02;575;2874.3
14-09-25;15:51;35.9;283.4;1.5;247.3;50.00;352;2874.3
14-09-25;15:54;35.7;275.3;1.1;248.2;50.04;266;2874.3
14-09-25;15:57;35.5;287.9;1.5;248.2;50.04;392;2874.3
14-09-25;16:00;35.6;285.6;3.0;250.2;50.02;737;2874.3
14-09-25;16:06;35.6;281.9;0.7;244.3;50.04;146;2874.4
14-09-25;16:09;35.3;284.1;0.7;245.3;50.05;148;2874.4
14-09-25;16:12;35.2;285.4;0.5;244.3;50.02;98;2874.4
14-09-25;16:15;34.8;284.9;0.5;244.3;50.03;98;2874.4
14-09-25;16:18;34.9;280.0;0.5;245.3;50.03;126;2874.4
14-09-25;16:21;34.8;290.4;0.7;245.3;50.04;173;2874.4
14-09-25;16:24;35.0;294.7;2.1;247.3;50.04;518;2874.4
14-09-25;16:27;34.8;281.5;0.8;244.3;50.01;167;2874.4
14-09-25;16:30;34.7;276.4;0.6;245.3;50.04;115;2874.5
14-09-25;16:33;34.4;284.6;0.4;245.3;50.03;67;2874.5
14-09-25;16:36;34.1;277.7;0.4;245.3;50.03;63;2874.5
14-09-25;16:39;33.9;274.9;0.3;243.4;49.98;61;2874.5
14-09-25;16:42;34.1;273.9;0.2;244.3;50.01;39;2874.5
14-09-25;16:45;33.7;256.9;0.1;242.4;50.02;19;2874.5
14-09-25;16:48;33.5;249.6;0.0;244.3;50.03;12;2874.5
14-09-25;16:51;33.3;240.3;0.0;245.3;50.03;9;2874.5
14-09-25;16:54;33.2;244.9;0.0;245.3;50.04;3;2874.5
14-09-25;16:57;33.1;187.5;0.0;244.3;50.05;1;2874.5
14-09-25;17:00;33.0;224.8;0.0;244.3;50.06;0;2874.5
14-09-25;17:03;32.9;247.4;0.0;244.3;50.12;0;2874.5
14-09-25;17:06;32.7;215.1;0.0;244.3;50.07;0;2874.5
14-09-25;17:09;32.5;216.7;0.0;244.3;50.04;0;2874.5
14-09-25;17:12;32.4;256.2;0.0;244.3;50.05;0;2874.5
14-09-25;17:15;32.3;278.4;0.0;244.3;50.03;0;2874.5
14-09-25;17:18;32.2;276.1;0.0;244.3;50.04;0;2874.5
14-09-25;17:21;32.0;283.5;0.0;243.4;49.97;0;2874.5
14-09-25;17:24;31.9;279.6;0.0;244.3;50.03;0;2874.5
14-09-25;17:27;31.9;294.1;0.0;243.4;50.04;0;2874.5
14-09-25;17:30;31.8;304.1;0.0;244.3;50.08;0;2874.5
14-09-25;17:33;31.7;309.3;0.0;244.3;50.03;0;2874.5
14-09-25;17:36;31.6;307.9;0.0;244.3;50.03;0;2874.5
14-09-26;07:21;23.9;269.6;0.1;242.4;50.02;26;2874.5
14-09-26;07:24;25.3;272.7;0.1;244.3;50.02;25;2874.5
14-09-26;07:27;25.7;277.4;0.2;244.3;50.01;44;2874.5
14-09-26;07:30;25.7;288.4;0.3;244.3;50.00;54;2874.5
14-09-26;07:33;26.4;277.1;0.3;244.3;50.04;47;2874.5
14-09-26;07:36;26.8;290.3;0.3;243.4;50.02;64;2874.5
14-09-26;07:39;26.8;281.1;0.2;243.4;50.01;44;2874.5
14-09-26;07:42;27.5;273.7;0.3;244.3;50.00;52;2874.5
14-09-26;07:45;27.2;286.8;0.3;243.4;50.02;52;2874.5
14-09-26;07:48;27.5;273.7;0.3;244.3;50.02;53;2874.5
14-09-26;07:51;27.9;282.2;0.2;244.3;50.03;46;2874.5
14-09-26;07:54;28.3;281.2;0.2;244.3;50.02;40;2874.5
14-09-26;07:57;29.0;278.7;0.3;244.3;50.04;51;2874.5
14-09-26;08:00;28.6;279.1;0.3;243.4;50.02;51;2874.5
14-09-26;08:03;29.4;279.0;0.3;244.3;50.00;49;2874.5
14-09-26;08:06;29.7;280.9;0.3;243.4;50.01;50;2874.5
14-09-26;08:09;29.7;269.2;0.1;243.4;50.02;29;2874.5
14-09-26;08:12;29.4;257.9;0.1;242.4;50.05;23;2874.5
14-09-26;08:15;29.4;268.6;0.1;243.4;50.07;29;2874.5
14-09-26;08:18;29.4;265.2;0.1;243.4;50.01;28;2874.5
14-09-26;08:21;30.2;264.4;0.1;244.3;50.03;27;2874.5
14-09-26;08:24;30.2;264.5;0.1;242.4;50.06;29;2874.5
14-09-26;08:27;30.2;268.7;0.1;243.4;50.04;30;2874.5
14-09-26;08:30;30.2;268.2;0.1;243.4;50.04;24;2874.5
14-09-26;08:33;30.3;267.9;0.1;243.4;50.03;29;2874.5
14-09-26;08:36;30.5;274.5;0.1;243.4;50.04;29;2874.5
14-09-26;08:39;30.3;460.1;0.2;242.4;50.01;35;2874.5
14-09-26;08:42;30.3;269.3;0.1;246.3;50.02;25;2874.5
14-09-26;08:45;30.4;259.5;0.1;246.3;50.02;12;2874.5
14-09-26;08:48;30.4;256.7;0.1;245.3;50.02;12;2874.5
14-09-26;08:51;30.3;260.3;0.0;245.3;50.02;10;2874.5
14-09-26;08:54;30.4;257.9;0.1;245.3;50.04;21;2874.5
14-09-26;08:57;30.5;256.7;0.1;245.3;50.00;19;2874.5
14-09-26;09:00;30.3;255.3;0.1;244.3;50.04;12;2874.5
14-09-26;09:03;30.5;244.6;0.0;243.4;50.02;11;2874.5
14-09-26;09:06;30.4;261.7;0.1;245.3;50.04;19;2874.5
14-09-26;09:09;30.3;250.1;0.1;243.4;50.03;21;2874.5
14-09-26;09:12;30.3;267.9;0.1;244.3;50.03;27;2874.5
14-09-26;09:15;30.4;267.7;0.1;245.3;50.03;19;2874.5
14-09-26;09:18;30.3;264.9;0.1;245.3;50.04;26;2874.5
14-09-26;09:21;30.4;260.1;0.1;244.3;50.01;20;2874.5
14-09-26;09:24;30.3;267.9;0.1;245.3;50.03;25;2874.5
14-09-26;09:27;30.4;273.4;0.2;245.3;50.05;43;2874.5
14-09-26;09:30;30.5;280.0;0.3;244.3;50.04;50;2874.5
14-09-26;09:33;30.5;290.6;0.4;245.3;50.03;67;2874.5
14-09-26;09:36;30.9;291.5;0.4;245.3;50.05;87;2874.5
14-09-26;09:39;30.7;289.0;0.4;245.3;50.05;66;2874.6
14-09-26;09:42;30.7;275.6;0.2;245.3;50.05;41;2874.6
14-09-26;09:45;30.7;283.5;0.3;244.3;50.03;53;2874.6
14-09-26;09:48;30.7;271.7;0.3;244.3;50.05;54;2874.6
14-09-26;09:51;30.7;281.8;0.4;243.4;50.03;54;2874.6
14-09-26;09:54;30.7;280.8;0.2;244.3;50.05;60;2874.6
14-09-26;09:57;30.9;279.0;0.3;244.3;50.05;56;2874.6
14-09-26;10:00;30.7;287.4;0.4;245.3;50.03;67;2874.6
14-09-26;10:03;30.8;291.9;0.3;246.3;50.01;72;2874.6
14-09-26;10:06;30.9;294.1;0.4;245.3;50.00;82;2874.6
14-09-26;10:09;30.9;293.1;0.4;246.3;50.03;87;2874.6
14-09-26;10:12;31.2;299.1;0.7;245.3;50.00;161;2874.6
14-09-26;10:15;31.2;304.9;1.0;246.3;50.01;206;2874.6
14-09-26;10:18;31.2;304.1;0.8;246.3;50.03;197;2874.6
14-09-26;10:21;31.4;306.5;1.6;246.3;49.98;384;2874.6
14-09-26;10:24;31.4;300.7;1.0;246.3;50.01;243;2874.6
14-09-26;10:27;31.7;276.1;1.1;246.3;50.02;275;2874.6
14-09-26;10:30;32.0;274.8;1.1;246.3;50.02;246;2874.7
14-09-26;10:33;32.2;269.5;1.8;246.3;50.02;418;2874.7
14-09-26;10:36;32.2;278.9;1.4;246.3;50.03;356;2874.7
14-09-26;10:39;32.2;290.7;1.0;244.3;50.06;236;2874.7
14-09-26;10:42;32.2;293.7;1.0;245.3;50.05;215;2874.7
14-09-26;10:45;32.9;284.7;4.6;249.2;50.09;1139;2874.8
14-09-26;10:48;33.4;291.9;3.8;248.2;50.06;930;2874.8
14-09-26;10:51;33.3;283.0;2.1;246.3;50.03;500;2874.8
14-09-26;10:54;33.1;290.0;1.0;246.3;50.05;234;2874.9
14-09-26;10:57;32.9;294.1;0.9;246.3;50.02;184;2874.9
14-09-26;11:00;32.7;290.0;1.0;245.3;50.04;235;2874.9
14-09-26;11:03;32.7;281.5;0.7;245.3;49.98;144;2874.9
14-09-26;11:06;32.7;287.8;0.5;244.3;50.02;99;2874.9
14-09-26;11:09;32.7;288.8;0.7;245.3;50.01;150;2874.9
14-09-26;11:12;32.5;298.6;0.6;245.3;50.02;134;2874.9
14-09-26;11:15;32.7;293.4;1.0;245.3;50.01;239;2874.9
14-09-26;11:18;32.5;282.4;0.5;246.3;50.00;120;2874.9
14-09-26;11:21;32.5;287.4;0.7;245.3;50.02;144;2874.9
14-09-26;11:24;32.6;269.5;1.0;243.3;50.04;228;2874.9
14-09-26;11:27;32.7;292.2;1.3;245.3;50.05;292;2875.0
14-09-26;11:30;33.3;275.8;1.4;243.4;50.07;332;2875.0
14-09-26;11:33;33.0;292.9;0.9;243.4;50.03;198;2875.0
14-09-26;11:36;33.8;279.7;1.9;247.3;50.03;439;2875.0
14-09-26;11:39;33.9;282.8;3.9;248.2;50.00;943;2875.1
14-09-26;11:42;34.1;275.5;1.4;248.2;50.04;363;2875.1
14-09-26;11:45;34.1;292.2;0.7;248.2;50.06;176;2875.1
14-09-26;11:48;33.7;266.8;0.4;245.3;50.04;84;2875.2
14-09-26;11:51;33.5;272.1;0.5;246.3;50.05;114;2875.2
14-09-26;11:54;33.5;272.4;0.6;245.3;50.05;124;2875.2
14-09-26;11:57;33.3;293.7;1.3;245.3;50.02;312;2875.2
14-09-26;12:00;34.1;295.7;3.4;248.2;50.01;825;2875.2
14-09-26;12:03;34.8;270.5;2.2;248.2;50.04;489;2875.3
14-09-26;12:06;35.3;268.7;5.1;250.2;50.04;1288;2875.3
14-09-26;12:09;35.0;285.6;1.5;247.3;50.04;356;2875.4
14-09-26;12:12;35.9;270.2;5.5;250.2;50.07;1377;2875.4
14-09-26;12:15;36.3;276.8;5.6;251.1;50.03;1389;2875.5
14-09-26;12:18;36.1;284.9;1.2;247.3;50.03;291;2875.5
14-09-26;12:21;35.6;253.7;1.9;248.2;50.03;472;2875.5
14-09-26;12:24;36.5;274.0;4.0;250.2;50.06;963;2875.6
14-09-26;12:27;36.9;284.4;1.6;248.2;50.07;395;2875.6
14-09-26;12:30;36.0;283.5;1.4;248.2;50.05;332;2875.7
14-09-26;12:33;35.9;287.1;1.5;248.2;50.05;357;2875.7
14-09-26;12:36;36.1;247.5;2.1;248.2;50.08;499;2875.7
14-09-26;12:39;36.5;289.0;2.1;248.2;50.04;513;2875.7
14-09-26;12:42;36.0;284.0;1.2;247.3;50.03;273;2875.8
14-09-26;12:45;35.6;278.7;0.8;248.2;50.04;204;2875.8
14-09-26;12:48;35.5;288.5;1.0;248.2;50.06;216;2875.8
14-09-26;12:51;35.0;280.0;0.8;247.3;50.03;181;2875.8
14-09-26;12:54;35.0;290.6;0.7;246.3;50.06;142;2875.8
14-09-26;12:57;35.0;292.9;0.7;246.3;50.04;154;2875.8
14-09-26;13:00;34.8;287.9;0.7;247.3;50.00;158;2875.8
14-09-26;13:03;34.8;290.0;0.7;247.3;50.01;157;2875.8
14-09-26;13:06;34.6;291.2;0.7;246.3;50.01;160;2875.8
14-09-26;13:09;34.5;292.2;0.8;247.3;50.01;167;2875.8
14-09-26;13:12;34.5;288.4;0.7;246.3;50.01;164;2875.9
14-09-26;13:15;34.5;286.8;0.8;247.3;50.02;173;2875.9
14-09-26;13:18;34.1;281.5;1.0;246.3;50.03;216;2875.9
14-09-26;13:21;34.7;307.0;4.9;250.2;50.04;1208;2875.9
14-09-26;13:24;35.7;279.0;5.3;250.2;50.05;1292;2876.0
14-09-26;13:27;35.4;258.3;0.8;246.3;50.05;206;2876.0
14-09-26;13:30;36.0;265.4;5.2;251.1;50.05;1320;2876.0
14-09-26;13:33;36.1;277.5;1.0;249.2;50.03;242;2876.1
14-09-26;13:36;36.3;262.5;5.0;250.2;50.04;1261;2876.1
14-09-26;13:39;37.1;263.2;5.0;250.2;50.04;1254;2876.2
14-09-26;13:42;37.5;257.9;4.8;251.1;50.05;1215;2876.2
14-09-26;13:45;37.8;264.1;4.7;252.1;50.07;1182;2876.3
14-09-26;13:48;37.9;257.2;4.7;251.1;50.03;1180;2876.4
14-09-26;13:51;38.3;260.0;4.8;251.1;50.03;1170;2876.4
14-09-26;13:54;38.5;256.0;4.7;250.2;50.05;1162;2876.5
14-09-26;13:57;38.6;258.8;4.7;251.1;50.04;1168;2876.5
14-09-26;14:00;38.9;259.4;4.6;251.1;50.01;1155;2876.6
14-09-26;14:03;39.0;258.2;4.6;252.1;50.02;1152;2876.6
14-09-26;14:06;39.2;252.5;4.5;252.1;50.01;1136;2876.7
14-09-26;14:09;39.5;251.8;4.6;251.1;50.02;1156;2876.8
14-09-26;14:12;39.4;257.3;4.7;252.1;50.02;1168;2876.8
14-09-26;14:15;39.9;255.0;4.7;251.1;50.02;1178;2876.9
14-09-26;14:18;40.0;255.7;4.6;252.1;50.01;1154;2876.9
14-09-26;14:21;40.1;249.0;4.6;251.1;50.04;1142;2877.0
14-09-26;14:24;40.0;252.5;4.7;249.2;50.06;1144;2877.0
14-09-26;14:27;40.1;255.3;4.7;248.2;50.06;1163;2877.1
14-09-26;14:30;40.4;254.2;4.7;248.2;50.00;1137;2877.2
14-09-26;14:33;40.2;258.1;4.6;248.2;50.03;1131;2877.2
14-09-26;14:36;40.4;254.8;4.5;248.2;50.04;1101;2877.3
14-09-26;14:39;40.5;251.5;4.4;247.3;50.05;1105;2877.3
14-09-26;14:42;40.7;251.3;4.3;249.2;50.05;1088;2877.4
14-09-26;14:45;40.4;257.2;4.3;248.2;50.03;1071;2877.4
14-09-26;14:48;40.7;257.6;4.4;249.2;50.00;1077;2877.5
14-09-26;14:51;39.8;265.4;1.0;245.3;50.03;216;2877.5
14-09-26;14:54;38.7;271.1;0.9;246.3;50.04;212;2877.5
14-09-26;14:57;38.5;281.9;1.0;246.3;50.01;211;2877.5
14-09-26;15:00;38.0;285.0;0.8;246.3;50.07;195;2877.6
14-09-26;15:03;37.8;286.2;0.9;246.3;50.05;203;2877.6
14-09-26;15:06;37.4;292.0;1.1;246.3;50.05;251;2877.6
14-09-26;15:09;37.1;295.4;1.0;246.3;50.06;252;2877.6
14-09-26;15:12;37.1;291.9;0.9;246.3;50.08;198;2877.6
14-09-26;15:15;36.7;290.6;0.8;246.3;50.05;183;2877.6
14-09-26;15:18;36.5;291.0;0.9;246.3;50.03;169;2877.6
14-09-26;15:21;36.1;290.9;0.6;246.3;50.04;135;2877.6
14-09-26;15:24;35.9;281.3;0.6;247.3;50.05;121;2877.6
14-09-26;15:27;35.9;285.4;0.5;245.3;50.04;111;2877.6
14-09-26;15:30;35.7;285.2;0.5;245.3;50.03;103;2877.6
14-09-26;15:33;35.3;288.4;0.4;245.3;50.04;95;2877.6
14-09-26;15:36;35.3;276.8;0.5;245.3;50.05;90;2877.7
14-09-26;15:39;35.0;282.2;0.4;245.3;50.02;86;2877.7
14-09-26;15:42;34.8;279.0;0.4;246.3;50.00;84;2877.7
14-09-26;15:45;34.8;284.6;0.4;245.3;50.03;78;2877.7
14-09-26;15:48;34.7;279.4;0.4;244.3;50.03;74;2877.7
14-09-26;15:51;34.5;278.6;0.4;245.3;50.03;66;2877.7
14-09-26;15:54;34.5;281.1;0.3;245.3;50.03;61;2877.7
14-09-26;15:57;34.4;269.2;0.3;246.3;50.02;59;2877.7
14-09-26;16:00;34.1;279.3;0.3;246.3;50.03;56;2877.7
14-09-26;16:03;34.0;278.9;0.3;246.3;50.04;58;2877.7
14-09-26;16:06;33.8;276.8;0.3;245.3;50.03;60;2877.7
14-09-26;16:09;33.9;281.2;0.3;245.3;50.07;60;2877.7
14-09-26;16:12;33.8;272.4;0.3;245.3;50.04;57;2877.7
14-09-26;16:15;33.5;274.9;0.3;246.3;50.04;54;2877.7
14-09-26;16:18;33.5;282.4;0.3;246.3;50.02;52;2877.7
14-09-26;16:21;33.5;271.1;0.3;245.3;50.05;49;2877.7
14-09-26;16:24;33.4;271.7;0.2;246.3;50.01;45;2877.7
14-09-26;16:27;33.3;274.2;0.2;245.3;50.02;44;2877.7
14-09-26;16:30;33.1;274.6;0.2;246.3;50.02;48;2877.7
14-09-26;16:33;33.1;271.1;0.3;245.3;50.03;55;2877.7
14-09-26;16:36;33.2;280.6;0.3;245.3;50.04;62;2877.7
14-09-26;16:39;33.1;281.5;0.3;245.3;50.01;62;2877.7
14-09-26;16:42;33.2;278.9;0.3;245.3;50.03;56;2877.7
14-09-26;16:45;33.0;274.8;0.3;246.3;50.04;54;2877.7
14-09-26;16:48;32.9;281.6;0.3;245.3;50.04;56;2877.7
14-09-26;16:51;33.0;274.3;0.3;245.3;50.05;54;2877.7
14-09-26;16:54;33.0;277.4;0.2;245.3;50.01;49;2877.7
14-09-26;16:57;32.9;272.9;0.2;244.3;50.02;49;2877.7
14-09-26;17:00;32.9;268.0;0.3;246.3;50.03;48;2877.7
14-09-26;17:03;32.6;261.6;0.2;245.3;50.06;48;2877.7
14-09-26;17:06;33.0;276.5;0.3;246.3;50.06;46;2877.7
14-09-26;17:09;32.9;269.5;0.2;246.3;50.06;43;2877.7
14-09-26;17:12;32.5;269.9;0.2;246.3;50.06;40;2877.7
14-09-26;17:15;32.6;266.7;0.2;246.3;50.04;38;2877.7
14-09-26;17:18;32.5;267.9;0.2;245.3;50.01;33;2877.7
14-09-26;17:21;32.3;252.5;0.1;246.3;50.02;31;2877.7
14-09-26;17:24;32.3;266.4;0.2;245.3;50.03;34;2877.7
14-09-26;17:27;32.4;261.9;0.1;245.3;50.03;31;2877.8
14-09-26;17:30;32.3;269.0;0.1;245.3;50.02;32;2877.8
14-09-26;17:33;32.3;273.6;0.1;245.3;50.04;27;2877.8
14-09-26;17:36;32.4;257.2;0.1;245.3;50.03;23;2877.8
14-09-26;17:39;32.2;260.3;0.1;244.3;50.03;19;2877.8
14-09-26;17:42;32.2;256.9;0.1;245.3;50.01;19;2877.8
14-09-26;17:45;32.0;268.9;0.1;244.3;50.00;14;2877.8
14-09-26;17:48;32.0;240.3;0.0;244.3;50.01;10;2877.8
14-09-26;17:51;32.2;284.3;0.4;244.3;50.01;73;2877.8
14-09-26;17:54;32.0;275.0;0.2;245.3;50.06;43;2877.8
14-09-26;17:57;32.0;281.3;0.2;245.3;50.05;34;2877.8
14-09-26;18:00;31.9;267.0;0.2;244.3;50.07;37;2877.8
14-09-26;18:03;32.0;273.7;0.1;245.3;50.10;28;2877.8
14-09-26;18:06;31.9;256.4;0.0;245.3;50.04;12;2877.8
14-09-26;18:09;31.8;237.7;0.0;245.3;50.04;0;2877.8
14-09-26;18:12;31.7;265.8;0.0;245.3;50.05;0;2877.8
14-09-26;18:15;31.6;239.6;0.0;244.3;50.06;0;2877.8
14-09-26;18:18;31.5;208.3;0.0;244.3;50.05;0;2877.8
14-09-26;18:21;31.5;166.1;0.0;245.3;50.05;0;2877.8
14-09-26;18:24;31.4;138.8;0.0;244.3;50.03;0;2877.8
14-09-26;18:27;31.2;120.4;0.0;244.3;50.03;0;2877.8
14-09-26;18:30;31.2;102.5;0.0;244.3;50.02;0;2877.8
14-09-27;08:18;25.3;248.2;0.1;243.4;50.02;26;2877.8
14-09-27;08:21;26.4;266.7;0.1;243.4;50.03;30;2877.8
14-09-27;08:24;26.1;270.9;0.1;244.3;50.03;26;2877.8
14-09-27;08:27;26.8;250.9;0.1;243.4;50.04;16;2877.8
14-09-27;08:30;26.8;262.9;0.1;243.4;50.05;13;2877.8
14-09-27;08:33;27.2;257.5;0.0;242.4;50.05;13;2877.8
14-09-27;08:36;27.5;258.9;0.1;243.4;50.06;18;2877.8
14-09-27;08:39;27.2;254.0;0.0;243.4;50.06;14;2877.8
14-09-27;08:42;27.5;242.1;0.1;243.4;50.04;11;2877.8
14-09-27;08:45;27.5;251.6;0.0;243.4;50.05;8;2877.8
14-09-27;08:48;27.5;227.6;0.0;242.4;50.05;9;2877.8
14-09-27;08:51;27.5;257.5;0.1;243.4;50.02;13;2877.8
14-09-27;08:54;27.5;256.6;0.1;242.4;50.02;20;2877.8
14-09-27;08:57;28.6;269.0;0.1;242.4;50.04;23;2877.8
14-09-27;09:00;28.6;262.5;0.1;243.4;50.05;12;2877.8
14-09-27;09:03;28.6;261.1;0.1;245.3;50.03;16;2877.8
14-09-27;09:06;29.0;4.8;0.1;246.3;50.06;17;2877.8
14-09-27;09:09;29.4;258.2;0.1;245.3;50.06;23;2877.8
14-09-27;09:12;29.0;246.2;0.1;244.3;50.03;23;2877.8
14-09-27;09:15;29.4;267.0;0.1;245.3;50.04;21;2877.8
14-09-27;09:18;29.4;242.4;0.1;246.3;50.05;16;2877.8
14-09-27;09:21;29.4;258.5;0.1;246.3;50.04;17;2877.8
14-09-27;09:24;29.7;259.7;0.1;246.3;50.03;22;2877.8
14-09-27;09:27;29.7;263.6;0.1;245.3;50.06;21;2877.8
14-09-27;09:30;29.7;254.0;0.1;246.3;50.05;15;2877.8
14-09-27;09:33;30.1;246.5;0.1;246.3;50.09;12;2877.8
14-09-27;09:36;30.2;242.8;0.1;246.3;50.06;22;2877.8
14-09-27;09:39;29.7;255.1;0.1;246.3;50.08;25;2877.8
14-09-27;09:42;30.2;278.0;0.1;246.3;50.03;33;2877.8
14-09-27;09:45;30.4;269.6;0.1;247.3;50.09;22;2877.8
14-09-27;09:48;30.2;262.3;0.1;247.3;50.08;19;2877.8
14-09-27;09:51;30.3;281.1;0.2;245.3;50.07;47;2877.8
14-09-27;09:54;30.4;276.1;0.3;246.3;50.08;53;2877.8
14-09-27;09:57;30.3;274.0;0.2;246.3;50.08;40;2877.8
14-09-27;10:00;30.4;281.1;0.3;246.3;50.09;56;2877.8
14-09-27;10:03;30.5;278.0;0.3;246.3;50.06;65;2877.8
14-09-27;10:06;30.5;283.8;0.4;247.3;50.06;69;2877.8
14-09-27;10:09;30.7;273.1;0.3;245.3;50.04;60;2877.8
14-09-27;10:12;30.8;276.7;0.2;246.3;50.04;43;2877.8
14-09-27;10:15;30.5;261.0;0.2;246.3;50.03;40;2877.8
14-09-27;10:18;30.8;266.1;0.2;246.3;50.05;32;2877.8
14-09-27;10:21;30.9;263.6;0.2;247.3;50.05;32;2877.8
14-09-27;10:24;30.8;260.7;0.0;246.3;50.05;26;2877.8
14-09-27;10:27;30.8;259.8;0.1;246.3;50.06;32;2877.8
14-09-27;10:30;30.8;271.2;0.1;246.3;50.06;28;2877.8
14-09-27;10:33;30.7;267.6;0.2;245.3;50.03;48;2877.8
14-09-27;10:36;30.7;276.1;0.2;245.3;50.07;42;2877.8
14-09-27;10:39;30.8;290.4;0.4;246.3;50.08;77;2877.8
14-09-27;10:42;31.0;285.9;0.4;247.3;50.05;84;2877.8
14-09-27;10:45;30.9;295.3;0.5;246.3;50.07;102;2877.8
14-09-27;10:48;30.9;287.2;0.5;246.3;50.07;121;2877.9
14-09-27;10:51;31.1;283.1;0.5;247.3;50.08;114;2877.9
14-09-27;10:54;31.0;293.2;0.5;249.2;50.08;117;2877.9
14-09-27;10:57;31.2;296.0;0.7;247.3;50.07;150;2877.9
14-09-27;11:00;31.2;289.7;0.6;246.3;50.07;149;2877.9
14-09-27;11:03;31.4;294.7;0.6;245.3;50.03;127;2877.9
14-09-27;11:06;31.5;288.5;0.5;245.3;50.05;112;2877.9
14-09-27;11:09;31.5;296.1;0.7;246.3;50.06;141;2877.9
14-09-27;11:12;31.5;281.8;0.8;247.3;50.07;167;2877.9
14-09-27;11:15;31.9;300.1;0.9;247.3;50.05;219;2877.9
14-09-27;11:18;31.8;289.1;1.0;246.3;50.07;233;2877.9
14-09-27;11:21;31.9;292.5;1.5;247.3;50.05;347;2877.9
14-09-27;11:24;32.5;300.1;1.7;246.3;50.08;413;2878.0
14-09-27;11:27;32.3;299.1;1.0;246.3;50.08;245;2878.0
14-09-27;11:30;32.6;297.0;1.2;244.3;50.05;314;2878.0
14-09-27;11:33;32.4;298.2;0.9;244.3;50.03;189;2878.0
14-09-27;11:36;32.3;288.8;0.7;244.3;50.04;120;2878.0
14-09-27;11:39;32.4;293.8;0.8;244.3;50.03;163;2878.0
14-09-27;11:42;32.4;304.5;1.2;245.3;50.04;304;2878.0
14-09-27;11:45;32.4;302.9;1.0;245.3;50.03;242;2878.0
14-09-27;11:48;32.9;303.5;1.1;245.3;50.06;271;2878.1
14-09-27;11:51;32.6;297.0;1.1;246.3;50.09;278;2878.1
14-09-27;11:54;32.5;296.1;1.1;245.3;50.07;256;2878.1
14-09-27;11:57;32.6;302.1;1.1;246.3;50.06;268;2878.1
14-09-27;12:00;33.0;299.4;1.1;245.3;50.07;257;2878.1
14-09-27;12:03;32.7;293.9;0.8;244.3;50.05;190;2878.1
14-09-27;12:06;32.7;293.8;0.9;245.3;50.04;221;2878.1
14-09-27;12:09;32.9;293.9;1.3;245.3;50.00;269;2878.1
14-09-27;12:12;33.2;295.0;1.1;246.3;50.08;254;2878.2
14-09-27;12:15;33.9;303.6;5.0;249.2;50.08;1255;2878.2
14-09-27;12:18;34.5;278.4;3.8;249.2;50.06;917;2878.3
14-09-27;12:21;35.2;267.1;4.6;248.2;50.06;1169;2878.3
14-09-27;12:24;35.7;265.8;5.3;249.2;50.06;1261;2878.4
14-09-27;12:27;35.9;270.1;5.3;249.2;50.05;1347;2878.4
14-09-27;12:30;35.9;270.1;5.4;248.2;50.04;1338;2878.5
14-09-27;12:33;36.2;265.1;5.3;249.2;50.05;1325;2878.5
14-09-27;12:36;36.3;265.1;1.7;247.3;50.09;393;2878.6
14-09-27;12:39;36.3;260.8;1.1;245.3;50.06;246;2878.6
14-09-27;12:42;35.9;281.1;3.1;247.3;50.06;653;2878.6
14-09-27;12:45;36.9;269.6;5.1;249.2;50.06;1282;2878.7
14-09-27;12:48;37.4;266.6;5.1;248.2;50.09;1261;2878.7
14-09-27;12:51;37.7;263.5;4.9;250.2;50.07;1229;2878.8
14-09-27;12:54;38.0;262.2;5.0;249.2;50.06;1229;2878.9
14-09-27;12:57;38.2;262.7;5.0;249.2;50.06;1243;2878.9
14-09-27;13:00;38.6;262.3;5.1;249.2;50.03;1275;2879.0
14-09-27;13:03;37.8;238.4;1.0;246.3;50.02;225;2879.0
14-09-27;13:06;38.7;266.3;5.3;250.2;50.09;1322;2879.1
14-09-27;13:09;39.0;258.3;5.4;249.2;50.06;1327;2879.2
14-09-27;13:12;39.3;252.2;5.3;250.2;50.03;1318;2879.2
14-09-27;13:15;39.5;258.3;5.5;249.2;50.03;1326;2879.3
14-09-27;13:18;39.7;264.1;3.4;248.2;50.05;906;2879.4
14-09-27;13:21;39.8;258.2;5.0;249.2;50.06;1243;2879.4
14-09-27;13:24;39.7;253.2;4.9;249.2;50.08;1183;2879.5
14-09-27;13:27;39.9;268.2;5.1;249.2;50.09;1256;2879.5
14-09-27;13:30;39.9;261.1;1.1;247.3;50.06;242;2879.6
14-09-27;13:33;39.8;270.8;5.1;250.2;50.05;1297;2879.6
14-09-27;13:36;40.2;261.3;5.1;249.2;50.08;1258;2879.7
14-09-27;13:39;40.1;262.0;5.0;250.2;50.08;1238;2879.8
14-09-27;13:42;40.4;260.3;4.8;250.2;50.07;1218;2879.8
14-09-27;13:45;40.2;260.8;5.0;250.2;50.05;1241;2879.9
14-09-27;13:48;39.4;283.8;0.9;247.3;50.07;214;2879.9
14-09-27;13:51;39.0;270.8;5.5;250.2;50.06;1355;2879.9
14-09-27;13:54;38.7;289.7;1.2;248.2;50.07;276;2879.9
14-09-27;13:57;39.3;266.4;4.2;250.2;50.07;980;2880.0
14-09-27;14:00;39.4;259.7;4.0;248.2;50.05;989;2880.0
14-09-27;14:03;39.8;259.1;4.7;250.2;50.06;1186;2880.1
14-09-27;14:06;39.7;241.9;2.8;248.2;50.08;725;2880.1
14-09-27;14:09;39.3;266.1;4.8;248.2;50.05;1173;2880.2
14-09-27;14:12;39.7;267.9;4.7;248.2;50.06;1158;2880.2
14-09-27;14:15;40.0;256.7;4.6;249.2;50.03;1133;2880.3
14-09-27;14:18;40.1;259.8;4.6;249.2;50.06;1133;2880.4
14-09-27;14:21;40.0;262.6;4.6;249.2;50.04;1133;2880.4
14-09-27;14:24;40.1;270.1;4.5;248.2;50.05;1131;2880.5
14-09-27;14:27;40.4;262.7;4.6;248.2;50.09;1136;2880.5
14-09-27;14:30;40.4;263.2;4.5;249.2;50.06;1114;2880.6
14-09-27;14:33;40.5;264.9;4.4;249.2;50.06;1101;2880.6
14-09-27;14:36;40.6;262.0;4.5;250.2;50.09;1086;2880.7
14-09-27;14:39;40.4;262.3;4.3;249.2;50.07;1090;2880.7
14-09-27;14:42;40.2;255.1;4.3;249.2;50.05;1057;2880.8
14-09-27;14:45;40.1;264.9;4.2;249.2;50.06;1049;2880.8
14-09-27;14:48;40.0;267.3;4.2;249.2;50.07;1058;2880.9
14-09-27;14:51;40.1;269.2;4.3;249.2;50.07;1052;2880.9
14-09-27;14:54;40.4;259.8;4.2;249.2;50.07;1040;2881.0
14-09-27;14:57;40.2;274.3;4.1;249.2;50.09;1038;2881.1
14-09-27;15:00;39.9;264.2;4.1;249.2;50.07;1024;2881.1
14-09-27;15:03;40.4;264.8;4.1;248.2;50.07;1024;2881.2
14-09-27;15:06;40.1;266.6;3.7;249.2;50.04;906;2881.2
14-09-27;15:09;40.0;265.1;4.0;249.2;50.08;976;2881.2
14-09-27;15:12;40.2;266.7;3.9;249.2;50.06;974;2881.3
14-09-27;15:15;40.4;265.4;4.0;249.2;50.06;990;2881.3
14-09-27;15:18;40.1;268.6;3.9;249.2;50.08;974;2881.4
14-09-27;15:21;40.1;269.8;3.9;248.2;50.06;961;2881.4
14-09-27;15:24;40.1;267.4;3.8;249.2;50.06;942;2881.5
14-09-27;15:27;39.9;265.2;3.8;249.2;50.04;949;2881.5
14-09-27;15:30;40.0;274.0;3.7;248.2;50.07;936;2881.6
14-09-27;15:33;39.8;269.3;3.7;249.2;50.04;918;2881.6
14-09-27;15:36;39.8;271.4;3.7;249.2;50.06;906;2881.7
14-09-27;15:39;39.9;266.6;3.6;249.2;50.09;891;2881.7
14-09-27;15:42;39.7;271.8;3.5;249.2;50.06;877;2881.8
14-09-27;15:45;39.7;270.1;3.5;249.2;50.07;857;2881.8
14-09-27;15:48;39.5;270.5;3.4;249.2;50.07;854;2881.9
14-09-27;15:51;39.5;273.1;3.4;249.2;50.08;847;2881.9
14-09-27;15:54;39.5;270.7;3.4;249.2;50.07;835;2881.9
14-09-27;15:57;39.3;267.0;3.2;249.2;50.06;815;2882.0
14-09-27;16:00;39.2;273.0;3.3;247.3;50.06;801;2882.0
14-09-27;16:03;39.0;275.9;3.2;250.2;50.05;790;2882.1
14-09-27;16:06;39.1;274.5;3.1;248.2;50.06;764;2882.1
14-09-27;16:09;39.2;278.6;3.2;248.2;50.05;774;2882.1
14-09-27;16:12;39.0;273.4;3.0;247.3;50.05;747;2882.2
14-09-27;16:15;38.9;270.2;2.8;248.2;50.07;690;2882.2
14-09-27;16:18;38.5;268.5;2.8;248.2;50.06;689;2882.2
14-09-27;16:21;38.5;279.1;2.8;246.3;50.03;698;2882.3
14-09-27;16:24;38.7;279.0;2.8;247.3;50.03;688;2882.3
14-09-27;16:27;38.4;278.1;2.6;247.3;50.05;664;2882.3
14-09-27;16:30;38.4;280.0;2.6;246.3;50.03;645;2882.4
14-09-27;16:33;38.3;276.7;2.5;247.3;50.05;615;2882.4
14-09-27;16:36;37.8;279.7;2.4;246.3;50.05;588;2882.4
14-09-27;16:39;37.8;274.9;2.3;247.3;50.06;570;2882.5
14-09-27;16:42;37.7;275.6;2.3;247.3;50.06;572;2882.5
14-09-27;16:45;37.7;277.2;2.3;247.3;50.05;548;2882.5
14-09-27;16:48;37.6;273.4;2.1;247.3;50.05;528;2882.5
14-09-27;16:51;37.5;273.7;2.1;247.3;50.04;514;2882.6
14-09-27;16:54;37.4;275.3;2.1;246.3;50.03;505;2882.6
14-09-27;16:57;37.1;275.0;0.0;246.3;50.06;468;2882.6
14-09-27;17:00;37.2;287.4;1.9;246.3;50.05;452;2882.6
14-09-27;17:03;36.9;278.6;1.9;246.3;50.07;444;2882.7
14-09-27;17:06;37.0;278.7;1.7;246.3;50.05;417;2882.7
14-09-27;17:09;36.8;278.6;1.7;246.3;50.05;397;2882.7
14-09-27;17:12;36.8;281.1;1.6;245.3;50.06;375;2882.7
14-09-27;17:15;36.3;285.2;1.4;246.3;50.03;351;2882.7
14-09-27;17:18;36.3;282.1;1.4;246.3;50.05;335;2882.8
14-09-27;17:21;36.1;281.8;1.2;245.3;50.05;311;2882.8
14-09-27;17:24;36.0;286.9;1.2;245.3;50.01;290;2882.8
14-09-27;17:27;35.9;277.7;1.1;246.3;50.04;256;2882.8
14-09-27;17:30;35.9;283.7;1.1;245.3;50.03;250;2882.8
14-09-27;17:33;35.6;283.0;1.0;244.3;50.02;218;2882.8
14-09-27;17:36;35.6;278.4;0.9;245.3;50.03;203;2882.8
14-09-27;17:39;35.3;277.8;0.8;245.3;50.03;186;2882.9
14-09-27;17:42;35.2;281.6;0.7;244.3;50.01;162;2882.9
14-09-27;17:45;35.0;281.3;0.6;245.3;50.04;131;2882.9
14-09-27;17:48;34.8;277.8;0.5;245.3;50.05;109;2882.9
14-09-27;17:51;34.8;275.5;0.4;245.3;50.03;93;2882.9
14-09-27;17:54;34.5;277.4;0.4;245.3;50.03;77;2882.9
14-09-27;17:57;34.6;271.4;0.3;244.3;50.00;60;2882.9
14-09-27;18:00;34.2;275.2;0.2;246.3;50.05;44;2882.9
14-09-27;18:03;34.0;263.8;0.1;245.3;50.10;31;2882.9
14-09-27;18:06;33.9;266.4;0.0;246.3;50.07;9;2882.9
14-09-27;18:09;33.7;255.7;0.0;244.3;50.09;0;2882.9
14-09-27;18:12;33.4;167.2;0.0;245.3;50.05;0;2882.9
14-09-27;18:15;33.3;100.7;0.0;245.3;50.05;0;2882.9
14-09-27;18:18;33.1;165.8;0.0;245.3;50.06;0;2882.9
14-09-27;18:21;33.0;233.6;0.0;245.3;50.03;0;2882.9
14-09-27;18:24;32.9;203.9;0.1;245.3;50.04;0;2882.9
14-09-27;18:27;32.7;175.3;0.0;244.3;50.03;0;2882.9
14-09-27;18:30;32.5;144.1;0.0;244.3;50.05;0;2882.9
14-09-27;18:33;32.4;113.2;0.0;244.3;50.04;0;2882.9
14-09-28;06:51;23.1;263.0;0.0;243.4;50.06;2;2882.9
14-09-28;06:54;23.5;219.8;0.0;242.4;50.07;4;2882.9
14-09-28;06:57;23.9;245.6;0.0;242.4;50.02;5;2882.9
14-09-28;07:00;24.6;261.3;0.0;241.4;50.08;8;2882.9
14-09-28;07:03;24.2;261.1;0.0;243.4;50.02;11;2882.9
14-09-28;07:06;24.6;240.3;0.1;242.4;50.06;13;2882.9
14-09-28;07:09;24.6;268.3;0.1;245.3;50.04;16;2882.9
14-09-28;07:12;25.3;266.8;0.1;244.3;50.07;18;2882.9
14-09-28;07:15;25.0;263.8;0.1;244.3;50.04;21;2882.9
14-09-28;07:18;25.7;267.9;0.1;245.3;50.05;24;2882.9
14-09-28;07:21;26.1;279.1;0.1;244.3;50.05;28;2882.9
14-09-28;07:24;26.4;283.4;0.1;245.3;50.04;31;2882.9
14-09-28;07:27;26.8;286.9;0.2;245.3;50.00;34;2882.9
14-09-28;07:30;26.8;282.2;0.2;244.3;50.08;38;2882.9
14-09-28;07:33;27.5;269.3;0.2;244.3;50.06;40;2882.9
14-09-28;07:36;27.5;280.3;0.2;244.3;50.05;44;2882.9
14-09-28;07:39;27.5;287.4;0.3;244.3;50.07;52;2882.9
14-09-28;07:42;28.6;296.9;0.4;244.3;50.04;64;2882.9
14-09-28;07:45;28.6;296.0;0.4;244.3;50.05;77;2882.9
14-09-28;07:48;29.0;290.6;0.4;245.3;50.03;91;2882.9
14-09-28;07:51;29.4;303.2;0.5;245.3;50.06;108;2882.9
14-09-28;07:54;29.7;292.5;0.6;246.3;50.05;123;2882.9
14-09-28;07:57;30.1;297.5;0.7;245.3;50.07;143;2882.9
14-09-28;08:00;30.2;298.8;0.7;245.3;50.11;162;2882.9
14-09-28;08:03;30.4;299.5;0.8;245.3;50.08;181;2883.0
14-09-28;08:06;30.5;297.3;0.8;245.3;50.07;198;2883.0
14-09-28;08:09;30.5;296.7;0.9;245.3;50.05;215;2883.0
14-09-28;08:12;30.8;294.1;1.0;245.3;50.05;232;2883.0
14-09-28;08:15;30.9;296.3;1.0;247.3;50.05;250;2883.0
14-09-28;08:18;31.2;295.8;1.1;246.3;50.07;261;2883.0
14-09-28;08:21;31.2;293.2;1.2;245.3;50.06;287;2883.0
14-09-28;08:24;31.5;294.5;1.2;245.3;50.07;304;2883.0
14-09-28;08:27;31.5;294.4;1.3;246.3;50.07;321;2883.1
14-09-28;08:30;31.7;300.8;1.4;246.3;50.05;335;2883.1
14-09-28;08:33;32.0;289.1;1.4;244.3;50.08;352;2883.1
14-09-28;08:36;32.3;287.2;1.5;245.3;50.05;369;2883.1
14-09-28;08:39;32.0;295.3;1.7;247.3;50.06;390;2883.1
14-09-28;08:42;32.4;293.2;1.7;247.3;50.04;408;2883.1
14-09-28;08:45;32.2;292.5;1.7;245.3;50.06;425;2883.2
14-09-28;08:48;32.6;289.1;1.8;245.3;50.05;443;2883.2
14-09-28;08:51;32.9;292.0;1.8;245.3;50.07;459;2883.2
14-09-28;08:54;32.9;293.2;2.0;245.3;50.04;477;2883.2
14-09-28;08:57;33.1;286.9;2.0;247.3;50.05;492;2883.3
14-09-28;09:00;33.1;292.8;2.1;245.3;50.06;511;2883.3
14-09-28;09:03;33.5;289.4;2.1;246.3;50.03;524;2883.3
14-09-28;09:06;33.5;292.0;2.3;245.3;50.06;541;2883.3
14-09-28;09:09;33.9;291.0;2.3;245.3;50.04;564;2883.4
14-09-28;09:12;33.9;283.8;2.4;245.3;50.00;583;2883.4
14-09-28;09:15;34.1;291.6;2.4;246.3;50.04;599;2883.4
14-09-28;09:18;34.2;286.2;2.4;246.3;50.04;595;2883.4
14-09-28;09:21;34.4;288.5;2.5;246.3;50.04;610;2883.5
14-09-28;09:24;34.6;284.0;2.6;246.3;50.07;641;2883.5
14-09-28;09:27;34.6;287.6;2.7;247.3;50.06;650;2883.5
14-09-28;09:30;34.7;278.0;2.7;246.3;50.01;662;2883.6
14-09-28;09:33;34.9;280.6;2.8;247.3;50.06;679;2883.6
14-09-28;09:36;35.0;281.6;2.8;246.3;50.04;693;2883.6
14-09-28;09:39;35.2;281.2;2.8;246.3;50.05;703;2883.7
14-09-28;09:42;35.2;276.2;2.8;246.3;50.06;685;2883.7
14-09-28;09:45;35.5;279.7;3.0;246.3;50.05;739;2883.7
14-09-28;09:48;35.4;282.5;3.0;248.2;50.05;744;2883.8
14-09-28;09:51;35.6;278.4;3.1;248.2;50.07;769;2883.8
14-09-28;09:54;36.0;281.5;3.2;246.3;50.07;774;2883.9
14-09-28;09:57;35.9;280.3;3.1;246.3;50.06;757;2883.9
14-09-28;10:00;36.2;279.9;3.2;246.3;50.11;805;2883.9
14-09-28;10:03;36.2;280.6;3.4;247.3;50.09;814;2884.0
14-09-28;10:06;36.4;275.3;3.4;247.3;50.07;831;2884.0
14-09-28;10:09;36.7;275.5;3.5;247.3;50.08;838;2884.1
14-09-28;10:12;36.7;279.3;3.5;247.3;50.03;847;2884.1
14-09-28;10:15;36.7;273.0;3.6;247.3;50.08;872;2884.1
14-09-28;10:18;36.7;285.6;2.9;246.3;50.05;715;2884.2
14-09-28;10:21;36.8;275.0;3.5;246.3;50.05;854;2884.2
14-09-28;10:24;36.9;266.8;3.5;248.2;50.08;872;2884.3
14-09-28;10:27;37.0;267.1;3.6;247.3;50.05;896;2884.3
14-09-28;10:30;37.1;265.2;3.4;247.3;50.07;837;2884.4
14-09-28;10:33;37.1;278.4;3.3;247.3;50.07;786;2884.4
14-09-28;10:36;37.4;276.5;3.4;247.3;50.09;849;2884.4
14-09-28;10:39;37.5;276.1;3.8;248.2;50.09;936;2884.5
14-09-28;10:42;37.4;270.9;3.8;248.2;50.07;947;2884.5
14-09-28;10:45;37.7;270.9;3.8;248.2;50.09;961;2884.6
14-09-28;10:48;37.8;271.8;4.0;248.2;50.06;971;2884.6
14-09-28;10:51;37.8;272.7;3.9;249.2;50.08;988;2884.7
14-09-28;10:54;38.0;266.0;4.0;249.2;50.08;993;2884.7
14-09-28;10:57;38.3;270.4;4.0;249.2;50.08;1010;2884.8
14-09-28;11:00;38.5;268.3;4.0;248.2;50.08;1010;2884.8
14-09-28;11:03;38.6;265.8;4.1;249.2;50.07;1015;2884.9
14-09-28;11:06;38.5;263.3;3.8;249.2;50.07;949;2884.9
14-09-28;11:09;38.6;266.8;4.1;249.2;50.07;1021;2885.0
14-09-28;11:12;39.0;266.7;4.5;249.2;50.06;1108;2885.0
14-09-28;11:15;38.9;263.6;4.4;249.2;50.07;1081;2885.1
14-09-28;11:18;39.0;267.0;4.4;250.2;50.07;1099;2885.1
14-09-28;11:21;38.9;263.0;4.1;248.2;50.05;1012;2885.2
14-09-28;11:24;39.1;271.2;4.2;249.2;50.05;1051;2885.2
14-09-28;11:27;39.1;264.5;4.6;250.2;50.08;1130;2885.3
14-09-28;11:30;38.6;241.2;4.4;249.2;50.06;1109;2885.3
14-09-28;11:33;38.6;259.5;1.1;247.3;50.05;270;2885.4
14-09-28;11:36;39.2;272.6;4.8;251.1;50.06;1199;2885.4
14-09-28;11:39;39.4;260.3;4.7;249.2;50.06;1168;2885.5
14-09-28;11:42;39.7;266.1;4.8;248.2;50.06;1183;2885.5
14-09-28;11:45;40.0;256.4;4.8;249.2;50.05;1190;2885.6
14-09-28;11:48;40.1;250.6;4.9;249.2;50.05;1214;2885.6
14-09-28;11:51;40.2;258.6;2.4;246.3;50.05;588;2885.7
14-09-28;11:54;39.3;266.3;5.1;248.2;50.07;1268;2885.7
14-09-28;11:57;38.7;263.9;1.0;247.3;50.08;233;2885.8
14-09-28;12:00;38.6;285.7;5.4;250.2;50.03;1325;2885.8
14-09-28;12:03;38.2;261.7;1.0;246.3;50.04;240;2885.8
14-09-28;12:06;38.5;247.7;5.0;248.2;50.02;1216;2885.8
14-09-28;12:09;39.2;269.2;5.0;249.2;50.05;1228;2885.9
14-09-28;12:12;39.8;257.5;5.0;250.2;50.07;1246;2886.0
14-09-28;12:15;39.7;261.7;5.0;250.2;50.01;1246;2886.0
14-09-28;12:18;40.0;256.4;4.8;249.2;50.07;1197;2886.1
14-09-28;12:21;40.2;251.5;4.8;250.2;50.07;1195;2886.1
14-09-28;12:24;40.4;252.8;4.8;250.2;50.06;1200;2886.2
14-09-28;12:27;40.5;260.8;4.8;249.2;50.05;1210;2886.3
14-09-28;12:30;40.4;251.9;4.8;249.2;50.06;1209;2886.3
14-09-28;12:33;40.7;261.3;4.9;250.2;50.00;1212;2886.4
14-09-28;12:36;40.7;257.0;4.9;249.2;50.05;1222;2886.4
14-09-28;12:39;40.9;258.2;5.0;250.2;50.04;1241;2886.5
14-09-28;12:42;41.0;257.0;4.9;249.2;50.06;1222;2886.6
14-09-28;12:45;40.8;253.8;4.7;250.2;50.06;1185;2886.6
14-09-28;12:48;41.2;254.4;5.0;251.1;50.06;1242;2886.7
14-09-28;12:51;41.4;251.3;5.0;250.2;50.09;1245;2886.7
14-09-28;12:54;41.5;252.5;4.8;249.2;50.09;1212;2886.8
14-09-28;12:57;41.4;254.8;4.9;248.2;50.05;1199;2886.9
14-09-28;13:00;41.5;253.8;4.9;249.2;50.04;1225;2886.9
14-09-28;13:03;41.5;254.7;4.8;249.2;50.08;1210;2887.0
14-09-28;13:06;41.3;255.7;5.2;249.2;50.04;1286;2887.0
14-09-28;13:09;41.5;248.2;5.0;249.2;50.06;1245;2887.1
14-09-28;13:12;41.5;253.8;5.1;249.2;50.10;1243;2887.2
14-09-28;13:15;42.2;256.2;5.0;249.2;50.08;1237;2887.2
14-09-28;13:18;41.9;251.3;5.0;249.2;50.08;1251;2887.3
14-09-28;13:21;41.7;245.9;4.4;248.2;50.07;1077;2887.4
14-09-28;13:24;41.5;244.4;3.1;247.3;50.07;801;2887.4
14-09-28;13:27;41.5;244.3;4.8;249.2;50.09;1193;2887.5
14-09-28;13:30;41.5;257.6;5.0;249.2;50.08;1219;2887.5
14-09-28;13:33;41.9;256.3;5.0;249.2;50.05;1254;2887.6
14-09-28;13:36;41.7;252.5;4.8;249.2;50.09;1191;2887.6
14-09-28;13:39;41.9;258.9;5.0;250.2;50.06;1252;2887.7
14-09-28;13:42;42.0;255.7;5.1;250.2;50.06;1258;2887.8
14-09-28;13:45;41.9;251.9;5.0;250.2;50.06;1240;2887.8
14-09-28;13:48;41.5;4.8;4.6;249.2;50.08;1144;2887.9
14-09-28;13:51;40.9;265.7;1.1;246.3;50.08;257;2887.9
14-09-28;13:54;40.1;257.6;1.5;247.3;50.10;370;2887.9
14-09-28;13:57;39.9;258.2;2.1;246.3;50.12;520;2887.9
14-09-28;14:00;40.4;269.6;5.1;250.2;50.08;1278;2888.0
14-09-28;14:03;39.4;275.8;1.7;246.3;50.06;389;2888.0
14-09-28;14:06;39.1;269.9;1.1;248.2;50.07;237;2888.0
14-09-28;14:09;38.6;263.2;1.5;247.3;50.10;346;2888.0
14-09-28;14:12;38.4;271.7;0.8;246.3;50.08;198;2888.1
14-09-28;14:15;38.9;277.4;4.9;248.2;50.07;1210;2888.1
14-09-28;14:18;39.4;268.0;4.8;249.2;50.07;1180;2888.2
14-09-28;14:21;39.3;247.4;3.9;249.2;50.07;976;2888.2
14-09-28;14:24;39.7;258.5;4.5;250.2;50.05;1118;2888.3
14-09-28;14:27;39.8;260.8;4.3;248.2;50.06;1086;2888.3
14-09-28;14:30;40.0;262.9;4.3;249.2;50.07;1071;2888.4
14-09-28;14:33;40.0;266.8;4.4;249.2;50.05;1082;2888.4
14-09-28;14:36;39.9;282.1;3.4;249.2;50.04;852;2888.5
14-09-28;14:39;39.7;261.4;3.9;249.2;50.06;955;2888.5
14-09-28;14:42;39.9;265.7;4.1;249.2;50.05;1017;2888.6
14-09-28;14:45;40.1;259.1;4.2;250.2;50.07;1046;2888.6
14-09-28;14:48;40.0;260.5;4.0;249.2;50.07;999;2888.7
14-09-28;14:51;40.0;261.9;4.1;249.2;50.08;1019;2888.7
14-09-28;14:54;40.2;256.6;4.1;249.2;50.06;1016;2888.8
14-09-28;14:57;40.0;266.1;3.8;249.2;50.05;944;2888.8
14-09-28;15:00;39.9;265.1;3.9;247.3;50.06;942;2888.9
14-09-28;15:03;40.0;256.0;3.8;248.2;50.06;934;2888.9
14-09-28;15:06;40.2;265.4;3.8;248.2;50.06;954;2889.0
14-09-28;15:09;40.0;266.1;3.4;248.2;50.05;833;2889.0
14-09-28;15:12;39.8;263.0;3.7;248.2;50.08;920;2889.0
14-09-28;15:15;39.9;264.1;3.8;249.2;50.08;938;2889.1
14-09-28;15:18;40.0;258.9;3.4;248.2;50.06;851;2889.1
14-09-28;15:21;39.8;268.7;3.4;248.2;50.08;844;2889.2
14-09-28;15:24;39.8;266.6;3.7;247.3;50.01;907;2889.2
14-09-28;15:27;39.5;265.4;3.5;248.2;50.03;881;2889.3
14-09-28;15:30;39.8;262.5;3.7;247.3;50.04;889;2889.3
14-09-28;15:33;39.5;262.7;3.5;247.3;50.07;889;2889.4
14-09-28;15:36;39.7;268.2;3.6;248.2;50.05;877;2889.4
14-09-28;15:39;39.4;268.0;3.5;249.2;50.04;861;2889.4
14-09-28;15:42;39.8;261.0;3.4;247.3;50.08;852;2889.5
14-09-28;15:45;39.3;270.9;3.4;248.2;50.07;836;2889.5
14-09-28;15:48;39.5;270.4;3.3;247.3;50.03;831;2889.6
14-09-28;15:51;39.3;269.5;3.3;246.3;50.03;809;2889.6
14-09-28;15:54;39.2;272.1;3.2;247.3;50.03;799;2889.7
14-09-28;15:57;39.3;268.0;3.1;247.3;50.05;793;2889.7
14-09-28;16:00;39.1;274.6;3.1;248.2;50.05;791;2889.7
14-09-28;16:03;39.2;267.4;3.0;248.2;50.08;758;2889.8
14-09-28;16:06;39.1;274.8;2.9;247.3;50.04;719;2889.8
14-09-28;16:09;38.9;274.0;2.7;247.3;50.05;666;2889.8
14-09-28;16:12;38.7;269.8;2.6;247.3;50.06;641;2889.9
14-09-28;16:15;38.6;258.6;2.7;247.3;50.05;667;2889.9
14-09-28;16:18;38.4;273.1;2.7;247.3;49.99;656;2889.9
14-09-28;16:21;38.2;274.2;2.3;247.3;50.05;553;2890.0
14-09-28;16:24;38.2;272.7;2.6;246.3;50.03;639;2890.0
14-09-28;16:27;37.9;264.2;1.6;245.3;50.03;391;2890.0
14-09-28;16:30;37.8;277.0;2.5;247.3;50.05;626;2890.0
14-09-28;16:33;37.7;273.7;2.3;247.3;50.06;559;2890.1
14-09-28;16:36;37.6;263.0;1.9;247.3;50.04;464;2890.1
14-09-28;16:39;37.4;277.4;1.8;247.3;50.05;419;2890.1
14-09-28;16:42;37.5;277.4;2.4;247.3;50.05;580;2890.1
14-09-28;16:45;37.5;279.1;2.3;246.3;50.03;560;2890.2
14-09-28;16:48;37.4;277.5;2.3;246.3;50.04;543;2890.2
14-09-28;16:51;37.4;280.8;2.2;248.2;50.04;522;2890.2
14-09-28;16:54;37.1;279.9;2.0;247.3;50.07;496;2890.3
14-09-28;16:57;37.0;282.2;1.8;247.3;50.06;464;2890.3
14-09-28;17:00;36.9;276.5;1.2;246.3;50.08;295;2890.3
14-09-28;17:03;36.7;279.6;1.1;245.3;50.07;260;2890.3
14-09-28;17:06;36.3;274.8;1.2;246.3;50.08;278;2890.3
14-09-28;17:09;36.3;269.6;1.5;246.3;50.08;353;2890.3
14-09-28;17:12;36.3;281.6;0.8;245.3;50.06;193;2890.3
14-09-28;17:15;36.0;282.1;1.2;245.3;50.07;288;2890.4
14-09-28;17:18;35.7;283.0;1.3;246.3;50.06;308;2890.4
14-09-28;17:21;35.9;261.6;1.1;246.3;50.05;264;2890.4
14-09-28;17:24;35.7;278.4;1.1;246.3;50.04;278;2890.4
14-09-28;17:27;35.5;280.6;1.1;245.3;50.04;276;2890.4
14-09-28;17:30;35.4;283.1;1.1;246.3;50.05;249;2890.4
14-09-28;17:33;35.4;283.3;1.0;245.3;50.05;225;2890.4
14-09-28;17:36;35.3;278.1;0.9;246.3;50.07;202;2890.4
14-09-28;17:39;35.2;284.3;0.8;245.3;50.01;176;2890.5
14-09-28;17:42;34.9;258.3;0.4;245.3;50.02;62;2890.5
14-09-28;17:45;34.6;273.0;0.4;244.3;50.03;86;2890.5
14-09-28;17:48;34.8;274.0;0.6;244.3;50.07;126;2890.5
14-09-28;17:51;34.6;274.6;0.6;244.3;50.01;95;2890.5
14-09-28;17:54;34.5;264.8;0.4;244.3;49.99;66;2890.5
14-09-28;17:57;34.2;258.2;0.2;244.3;50.05;40;2890.5
14-09-28;18:00;34.0;269.5;0.2;245.3;50.06;43;2890.5
14-09-28;18:03;33.9;259.4;0.0;243.4;50.10;4;2890.5
14-09-28;18:06;33.7;176.3;0.0;244.3;50.09;0;2890.5
14-09-28;18:09;33.4;107.9;0.0;244.3;50.07;0;2890.5
14-09-29;07:39;25.3;260.0;0.1;243.4;50.03;17;2890.5
14-09-29;07:42;25.7;273.1;0.1;244.3;50.03;27;2890.5
14-09-29;07:45;26.4;284.1;0.3;243.4;50.02;63;2890.5
14-09-29;07:48;26.4;294.1;0.5;243.4;50.04;102;2890.5
14-09-29;07:51;27.5;300.7;0.5;244.3;50.02;119;2890.5
14-09-29;07:54;27.9;293.2;0.7;245.3;50.01;138;2890.5
14-09-29;07:57;27.9;301.4;0.7;244.3;10.03;145;2890.5
14-09-29;08:00;28.6;292.5;0.7;243.4;50.06;170;2890.5
14-09-29;08:03;29.4;291.2;0.8;244.3;50.05;177;2890.5
14-09-29;08:06;29.4;293.4;1.0;244.3;50.01;191;2890.5
14-09-29;08:09;30.2;294.8;1.0;244.3;50.05;228;2890.6
14-09-29;08:12;30.3;289.8;1.0;244.3;50.05;240;2890.6
14-09-29;08:15;30.3;298.9;1.2;243.4;50.01;253;2890.6
14-09-29;08:18;30.9;290.3;1.1;244.3;50.01;269;2890.6
14-09-29;08:21;30.8;296.6;1.2;245.3;50.02;288;2890.6
14-09-29;08:24;31.0;295.6;1.2;244.3;50.03;310;2890.6
14-09-29;08:27;31.2;290.3;1.4;244.3;50.05;322;2890.6
14-09-29;08:30;31.1;292.2;1.4;245.3;50.05;326;2890.6
14-09-29;08:33;31.4;291.9;1.4;244.3;50.05;334;2890.7
14-09-29;08:36;31.5;295.8;1.6;245.3;50.04;370;2890.7
14-09-29;08:39;31.6;293.8;1.7;245.3;50.05;398;2890.7
14-09-29;08:42;31.8;292.3;1.7;245.3;50.03;407;2890.7
14-09-29;08:45;32.3;293.8;1.8;244.3;50.00;434;2890.7
14-09-29;08:48;32.2;297.8;1.8;245.3;50.05;446;2890.8
14-09-29;08:51;32.5;285.6;1.9;245.3;50.06;464;2890.8
