data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-09-29;08:54;32.7;287.8;2.0;245.3;50.05;486;2890.8
14-09-29;08:57;32.9;289.1;2.0;243.4;50.02;494;2890.8
14-09-29;09:00;33.0;279.7;2.0;244.3;50.01;502;2890.9
14-09-29;09:03;33.1;289.8;1.8;244.3;50.06;460;2890.9
14-09-29;09:06;33.2;284.0;1.8;244.3;50.07;434;2890.9
14-09-29;09:09;33.2;289.4;2.3;242.4;50.04;545;2890.9
14-09-29;09:12;33.5;286.6;2.5;245.3;50.06;588;2891.0
14-09-29;09:15;33.5;287.6;2.5;245.3;50.03;605;2891.0
14-09-29;09:18;33.9;280.6;2.5;246.3;50.02;621;2891.0
14-09-29;09:21;33.9;286.5;2.6;247.3;50.02;635;2891.1
14-09-29;09:24;34.4;283.4;2.8;246.3;50.01;650;2891.1
14-09-29;09:27;34.4;284.3;2.7;244.3;50.05;664;2891.1
14-09-29;09:30;34.6;282.7;2.8;246.3;50.07;678;2891.2
14-09-29;09:33;34.7;278.7;2.8;243.4;50.04;696;2891.2
14-09-29;09:36;34.6;281.1;3.0;247.3;50.04;712;2891.2
14-09-29;09:39;35.0;283.1;2.9;245.3;50.06;726;2891.3
14-09-29;09:42;35.0;279.3;2.9;248.2;50.06;726;2891.3
14-09-29;09:45;35.4;279.6;3.0;248.2;50.07;759;2891.3
14-09-29;09:48;35.5;285.9;3.1;248.2;50.06;755;2891.4
14-09-29;09:51;35.6;283.7;3.2;247.3;50.04;780;2891.4
14-09-29;09:54;35.7;274.8;3.1;248.2;50.04;777;2891.4
14-09-29;09:57;35.7;281.1;2.8;249.2;50.06;679;2891.5
14-09-29;10:00;35.6;278.7;2.7;248.2;50.06;679;2891.5
14-09-29;10:03;35.7;278.4;2.7;248.2;50.04;675;2891.5
14-09-29;10:06;35.7;283.1;3.1;249.2;50.01;784;2891.6
14-09-29;10:09;35.9;276.5;2.7;250.2;50.02;675;2891.6
14-09-29;10:12;36.0;281.3;2.8;249.2;50.06;680;2891.7
14-09-29;10:15;35.9;278.4;2.7;247.3;50.04;674;2891.7
14-09-29;10:18;36.2;278.6;2.8;247.3;50.05;678;2891.7
14-09-29;10:21;36.1;273.0;3.1;248.2;50.05;773;2891.8
14-09-29;10:24;36.3;276.4;3.1;248.2;50.06;775;2891.8
14-09-29;10:27;36.7;272.6;3.1;249.2;50.05;771;2891.8
14-09-29;10:30;36.4;277.1;2.7;248.2;50.03;688;2891.9
14-09-29;10:33;36.5;277.7;3.4;248.2;50.03;817;2891.9
14-09-29;10:36;36.7;270.7;3.6;248.2;50.05;883;2892.0
14-09-29;10:39;36.7;266.6;3.2;248.2;50.03;789;2892.0
14-09-29;10:42;36.8;269.2;2.7;247.3;50.02;668;2892.0
14-09-29;10:45;36.9;271.4;3.6;247.3;50.03;900;2892.1
14-09-29;10:48;37.1;269.0;3.8;248.2;50.05;954;2892.1
14-09-29;10:51;37.2;260.0;4.0;247.3;50.01;963;2892.2
14-09-29;10:54;37.7;265.7;3.8;248.2;50.03;944;2892.2
14-09-29;10:57;37.5;266.0;3.4;248.2;50.05;845;2892.3
14-09-29;11:00;37.2;267.1;2.9;248.2;50.00;718;2892.3
14-09-29;11:03;37.5;264.4;3.6;248.2;49.99;880;2892.3
14-09-29;11:06;37.4;270.1;3.3;248.2;50.02;795;2892.4
14-09-29;11:09;37.8;271.1;4.0;247.3;50.03;978;2892.4
14-09-29;11:12;37.8;267.1;4.0;246.3;50.02;988;2892.5
14-09-29;11:15;38.2;269.0;3.4;248.2;50.02;863;2892.5
14-09-29;11:18;37.9;274.2;3.2;248.2;50.05;802;2892.6
14-09-29;11:21;38.2;272.6;3.5;248.2;50.05;875;2892.6
14-09-29;11:24;38.4;269.0;4.0;249.2;50.05;989;2892.6
14-09-29;11:27;38.5;264.4;4.0;249.2;50.04;975;2892.7
14-09-29;11:30;38.4;266.4;2.9;248.2;50.04;695;2892.7
14-09-29;11:33;37.9;278.6;2.2;248.2;50.02;560;2892.8
14-09-29;11:36;38.0;263.6;3.5;248.2;50.03;884;2892.8
14-09-29;11:39;38.4;256.7;4.3;249.2;50.03;1078;2892.9
14-09-29;11:42;38.6;268.5;4.3;249.2;50.03;1054;2892.9
14-09-29;11:45;38.9;263.6;4.3;249.2;50.02;1048;2893.0
14-09-29;11:48;39.1;275.5;4.0;248.2;50.01;1013;2893.0
14-09-29;11:51;38.9;259.1;3.5;249.2;50.02;876;2893.1
14-09-29;11:54;38.7;274.2;3.7;248.2;50.07;896;2893.1
14-09-29;11:57;38.7;273.7;3.6;247.3;50.07;889;2893.1
14-09-29;12:00;38.9;270.9;3.6;249.2;50.03;901;2893.2
14-09-29;12:03;38.7;262.9;3.5;248.2;50.02;861;2893.2
14-09-29;12:06;38.9;260.8;4.0;249.2;50.08;971;2893.3
14-09-29;12:09;39.1;264.1;4.4;249.2;50.02;1081;2893.3
14-09-29;12:12;39.4;266.4;4.1;248.2;50.06;1021;2893.4
14-09-29;12:15;39.3;262.6;4.4;249.2;50.03;1083;2893.4
14-09-29;12:18;39.7;256.0;4.3;250.2;50.05;1056;2893.5
14-09-29;12:21;39.8;260.7;4.0;249.2;50.06;1007;2893.5
14-09-29;12:24;39.7;263.8;4.3;249.2;50.03;1069;2893.6
14-09-29;12:27;39.8;265.2;4.4;249.2;50.03;1083;2893.6
14-09-29;12:30;40.1;258.5;4.7;248.2;50.04;1149;2893.7
14-09-29;12:33;40.1;263.3;4.5;249.2;50.00;1098;2893.8
14-09-29;12:36;40.2;259.4;4.1;248.2;50.03;996;2893.8
14-09-29;12:39;40.1;258.6;4.3;250.2;49.99;1058;2893.8
14-09-29;12:42;40.2;262.0;5.0;251.1;50.01;1252;2893.9
14-09-29;12:45;40.7;260.4;4.6;251.1;50.07;1143;2894.0
14-09-29;12:48;40.8;258.9;4.6;251.1;50.05;1160;2894.0
14-09-29;12:51;40.7;263.8;3.8;250.2;50.04;938;2894.1
14-09-29;12:54;40.6;262.0;4.4;250.2;50.05;1097;2894.1
14-09-29;12:57;40.6;259.8;4.4;250.2;50.03;1071;2894.2
14-09-29;13:00;40.6;255.4;4.1;251.1;50.02;1005;2894.2
14-09-29;13:03;40.6;261.0;3.4;250.2;50.03;843;2894.3
14-09-29;13:06;40.6;261.7;4.3;250.2;50.01;1054;2894.3
14-09-29;13:09;40.6;260.1;4.3;250.2;50.05;1076;2894.4
14-09-29;13:12;40.6;258.9;4.2;250.2;50.06;1046;2894.4
14-09-29;13:15;40.5;258.6;4.1;250.2;50.03;1023;2894.5
14-09-29;13:18;43.6;258.2;4.1;250.2;50.06;1029;2894.5
14-09-29;13:21;40.6;260.7;4.2;249.2;50.04;1049;2894.6
14-09-29;13:24;40.7;255.7;4.6;252.1;50.00;1149;2894.6
14-09-29;13:27;40.8;258.6;4.6;251.1;50.03;1154;2894.7
14-09-29;13:30;41.0;256.7;4.8;252.1;50.02;1201;2894.8
14-09-29;13:33;41.0;258.9;4.7;251.1;50.03;1194;2894.8
14-09-29;13:36;41.3;253.8;4.7;251.1;50.04;1148;2894.9
14-09-29;13:39;40.9;256.7;4.4;250.2;50.06;1098;2894.9
14-09-29;13:42;41.2;259.8;4.3;249.2;50.04;1042;2895.0
14-09-29;13:45;41.0;261.1;4.6;251.1;50.05;1142;2895.0
14-09-29;13:48;41.0;256.2;4.6;251.1;50.08;1134;2895.1
14-09-29;13:51;41.3;265.7;3.8;251.1;50.06;963;2895.1
14-09-29;13:54;40.9;266.7;4.6;250.2;50.04;1151;2895.2
14-09-29;13:57;41.0;243.4;3.9;250.2;50.03;979;2895.2
14-09-29;14:00;41.2;4.8;3.9;250.2;50.06;982;2895.3
14-09-29;14:03;40.7;256.3;4.0;250.2;50.04;974;2895.3
14-09-29;14:06;40.8;263.6;3.7;249.2;50.03;920;2895.4
14-09-29;14:09;40.7;262.2;3.9;251.1;50.05;974;2895.4
14-09-29;14:12;40.7;248.7;3.8;249.2;50.03;942;2895.5
14-09-29;14:15;40.6;260.1;3.6;248.2;50.02;897;2895.5
14-09-29;14:18;40.6;267.3;3.4;249.2;50.04;855;2895.6
14-09-29;14:21;40.1;263.5;3.8;249.2;50.00;932;2895.6
14-09-29;14:24;40.4;262.3;3.6;250.2;50.04;893;2895.7
14-09-29;14:27;40.4;264.1;4.1;250.2;50.04;1015;2895.7
14-09-29;14:30;40.5;265.5;4.0;250.2;50.03;1004;2895.8
14-09-29;14:33;40.2;262.0;3.9;248.2;50.02;969;2895.8
14-09-29;14:36;40.2;252.6;3.7;248.2;50.02;916;2895.9
14-09-29;14:39;40.6;263.8;4.1;250.2;50.03;984;2895.9
14-09-29;14:42;40.4;256.4;4.0;250.2;50.05;987;2896.0
14-09-29;14:45;40.2;264.8;3.6;250.2;50.04;910;2896.0
14-09-29;14:48;40.4;265.5;4.0;249.2;50.06;997;2896.0
14-09-29;14:51;40.4;258.9;3.8;249.2;50.01;932;2896.1
14-09-29;14:54;40.4;257.6;3.8;250.2;50.05;959;2896.1
14-09-29;14:57;40.6;259.4;3.6;249.2;50.05;895;2896.2
14-09-29;15:00;40.2;263.6;3.8;251.1;50.06;947;2896.2
14-09-29;15:03;40.4;267.1;3.8;250.2;50.02;948;2896.3
14-09-29;15:06;40.1;271.8;3.7;250.2;50.06;914;2896.3
14-09-29;15:09;40.1;260.4;3.7;250.2;50.03;932;2896.4
14-09-29;15:12;40.2;264.9;3.1;250.2;50.02;762;2896.4
14-09-29;15:15;39.9;265.5;3.4;249.2;50.01;866;2896.5
14-09-29;15:18;40.1;272.4;3.4;250.2;50.04;826;2896.5
14-09-29;15:21;40.1;270.5;3.5;250.2;50.05;863;2896.5
14-09-29;15:24;40.1;258.3;3.5;250.2;50.04;873;2896.6
14-09-29;15:27;39.8;254.4;3.2;249.2;50.02;800;2896.6
14-09-29;15:30;39.9;271.1;3.3;250.2;50.04;826;2896.7
14-09-29;15:33;39.5;257.9;3.1;251.1;50.05;765;2896.7
14-09-29;15:36;39.5;269.0;3.1;249.2;50.02;768;2896.8
14-09-29;15:39;39.4;268.3;3.0;250.2;50.02;740;2896.8
14-09-29;15:42;39.4;272.1;2.9;250.2;50.04;698;2896.8
14-09-29;15:45;39.3;267.1;2.9;250.2;50.05;731;2896.9
14-09-29;15:48;39.1;269.0;3.2;250.2;50.07;785;2896.9
14-09-29;15:51;39.3;267.7;2.4;249.2;50.02;609;2896.9
14-09-29;15:54;38.7;266.3;1.8;249.2;50.03;459;2897.0
14-09-29;15:57;38.5;268.5;1.7;250.2;50.05;414;2897.0
14-09-29;16:00;38.4;272.3;2.0;250.2;50.06;513;2897.0
14-09-29;16:03;38.3;274.0;2.1;249.2;50.05;506;2897.0
14-09-29;16:06;38.2;272.6;2.3;249.2;50.06;575;2897.1
14-09-29;16:09;38.3;276.1;1.7;249.2;50.03;423;2897.1
14-09-29;16:12;38.3;270.5;2.0;248.2;50.05;495;2897.1
14-09-29;16:15;37.9;271.8;2.1;249.2;50.03;531;2897.1
14-09-29;16:18;37.9;272.9;1.7;249.2;50.03;440;2897.2
14-09-29;16:21;37.7;273.9;1.5;249.2;50.04;380;2897.2
14-09-29;16:24;37.6;277.0;1.2;249.2;50.03;309;2897.2
14-09-29;16:27;37.1;276.8;1.1;248.2;50.04;261;2897.2
14-09-29;16:30;37.0;281.1;1.0;247.3;50.04;229;2897.2
14-09-29;16:33;36.8;282.2;0.8;247.3;50.04;197;2897.2
14-09-29;16:36;36.5;277.1;0.7;247.3;50.04;175;2897.2
14-09-29;16:39;36.3;285.3;0.7;248.2;50.03;181;2897.3
14-09-29;16:42;36.3;280.5;0.8;247.3;50.01;206;2897.3
14-09-29;16:45;36.2;283.4;0.8;245.3;50.03;188;2897.3
14-09-29;16:48;36.0;280.9;0.7;246.3;50.05;169;2897.3
14-09-29;16:51;35.9;276.2;0.8;247.3;50.03;176;2897.3
14-09-29;16:54;35.6;280.9;0.7;248.2;50.02;157;2897.3
14-09-29;16:57;35.4;276.8;0.8;247.3;49.98;155;2897.3
14-09-29;17:00;35.5;282.8;0.7;248.2;50.05;167;2897.3
14-09-29;17:03;35.4;277.8;0.7;248.2;50.09;163;2897.3
14-09-29;17:06;35.3;280.5;0.7;250.2;50.06;152;2897.3
14-09-29;17:09;35.3;278.3;0.7;245.3;50.05;144;2897.3
14-09-29;17:12;35.0;274.0;0.6;245.3;50.05;137;2897.3
14-09-29;17:15;35.0;273.6;0.7;245.3;50.04;154;2897.3
14-09-29;17:18;34.9;280.0;0.7;245.3;50.06;165;2897.4
14-09-29;17:21;34.9;282.1;0.8;245.3;50.03;193;2897.4
14-09-29;17:24;34.9;280.0;1.0;245.3;50.02;219;2897.4
14-09-29;17:27;35.0;274.9;0.9;245.3;50.02;218;2897.4
14-09-29;17:30;34.8;280.5;0.8;245.3;50.07;195;2897.4
14-09-29;17:33;34.8;281.6;1.1;246.3;50.04;249;2897.4
14-09-29;17:36;34.7;280.2;1.0;244.3;50.04;236;2897.4
14-09-29;17:39;34.6;275.6;0.9;245.3;50.03;209;2897.4
14-09-29;17:42;34.7;280.0;0.8;244.3;50.02;189;2897.4
14-09-29;17:45;34.6;271.5;0.7;246.3;50.03;164;2897.5
14-09-29;17:48;34.7;277.0;0.6;244.3;50.02;143;2897.5
14-09-29;17:51;34.5;280.5;0.4;245.3;50.03;87;2897.5
14-09-29;17:54;34.0;271.5;0.2;245.3;50.04;40;2897.5
14-09-29;17:57;33.9;254.1;0.2;245.3;50.06;39;2897.5
14-09-29;18:00;33.9;264.4;0.1;244.3;50.06;25;2897.5
14-09-29;18:03;33.7;248.8;0.0;244.3;50.06;7;2897.5
14-09-29;18:06;33.5;234.3;0.0;244.3;50.06;1;2897.5
14-09-29;18:09;33.3;146.0;0.0;244.3;50.06;0;2897.5
14-09-29;18:12;33.2;119.8;0.0;244.3;50.05;0;2897.5
14-09-29;18:15;33.1;189.2;0.0;244.3;50.04;0;2897.5
14-09-29;18:18;33.0;194.0;0.0;244.3;50.04;0;2897.5
14-09-29;18:21;32.9;147.5;0.0;243.4;50.03;0;2897.5
14-09-29;18:24;32.6;120.1;0.0;243.4;50.01;0;2897.5
14-09-29;18:27;32.5;100.1;0.0;243.4;50.02;0;2897.5
14-09-30;07:36;25.7;258.1;0.1;245.3;50.02;19;2897.5
14-09-30;07:39;26.8;265.1;0.1;244.3;50.02;23;2897.5
14-09-30;07:42;26.8;264.8;0.1;244.3;50.02;30;2897.5
14-09-30;07:45;26.8;277.4;0.2;244.3;50.03;44;2897.5
14-09-30;07:48;26.8;278.7;0.4;245.3;50.03;61;2897.5
14-09-30;07:51;27.9;276.1;0.4;245.3;50.02;80;2897.5
14-09-30;07:54;28.6;300.1;0.5;245.3;50.00;108;2897.5
14-09-30;07:57;28.6;290.1;0.6;247.3;50.02;132;2897.5
14-09-30;08:00;29.0;289.4;0.5;246.3;50.04;121;2897.5
14-09-30;08:03;30.1;284.3;0.4;245.3;50.04;75;2897.5
14-09-30;08:06;30.1;277.4;0.3;245.3;50.02;65;2897.5
14-09-30;08:09;30.1;288.7;0.4;244.3;50.03;64;2897.5
14-09-30;08:12;30.1;278.7;0.4;244.3;50.02;71;2897.5
14-09-30;08:15;30.1;282.5;0.4;245.3;50.04;69;2897.5
14-09-30;08:18;30.3;289.3;0.4;245.3;50.03;68;2897.5
14-09-30;08:21;30.3;282.8;0.4;244.3;50.03;64;2897.5
14-09-30;08:24;30.5;290.7;0.4;244.3;50.05;77;2897.5
14-09-30;08:27;30.8;274.2;0.4;243.4;50.06;68;2897.5
14-09-30;08:30;30.7;278.7;0.4;244.3;50.04;70;2897.5
14-09-30;08:33;30.8;272.9;0.3;244.3;50.05;72;2897.5
14-09-30;08:36;30.9;290.0;0.5;243.4;50.03;114;2897.5
14-09-30;08:39;30.9;291.6;0.6;244.3;50.08;132;2897.6
14-09-30;08:42;31.0;288.7;0.7;244.3;50.03;146;2897.6
14-09-30;08:45;31.2;294.5;0.8;244.3;50.06;175;2897.6
14-09-30;08:48;31.5;301.1;0.8;244.3;50.03;185;2897.6
14-09-30;08:51;31.5;297.6;0.7;245.3;50.02;159;2897.6
14-09-30;08:54;31.6;292.6;0.6;246.3;50.04;142;2897.6
14-09-30;08:57;31.7;294.1;0.7;248.2;50.04;159;2897.6
14-09-30;09:00;31.7;299.7;0.9;246.3;50.06;213;2897.6
14-09-30;09:03;31.8;291.7;1.1;245.3;50.04;236;2897.6
14-09-30;09:06;31.9;293.4;0.8;244.3;50.05;186;2897.6
14-09-30;09:09;32.0;291.7;0.6;245.3;50.06;124;2897.6
14-09-30;09:12;32.0;284.0;0.5;244.3;50.05;114;2897.6
14-09-30;09:15;31.9;296.4;0.7;246.3;50.03;146;2897.7
14-09-30;09:18;32.0;297.0;0.8;245.3;50.04;196;2897.7
14-09-30;09:21;32.2;297.2;1.1;242.4;50.00;238;2897.7
14-09-30;09:24;32.0;293.2;0.8;245.3;50.03;180;2897.7
14-09-30;09:27;32.3;297.6;1.0;244.3;50.06;232;2897.7
14-09-30;09:30;32.3;293.7;1.0;244.3;50.06;234;2897.7
14-09-30;09:33;32.4;292.5;0.0;243.4;50.06;138;2897.7
14-09-30;09:36;32.3;282.4;0.4;243.4;50.05;81;2897.7
14-09-30;09:39;32.3;278.0;0.3;244.3;50.06;60;2897.7
14-09-30;09:42;32.2;271.8;0.3;243.4;50.06;50;2897.7
14-09-30;09:45;31.9;266.7;0.2;244.3;50.04;39;2897.7
14-09-30;09:48;31.9;263.8;0.1;243.4;50.05;22;2897.7
14-09-30;09:51;31.9;255.4;0.1;243.4;50.03;24;2897.7
14-09-30;09:54;31.8;265.8;0.1;244.3;50.08;34;2897.7
14-09-30;09:57;31.8;272.9;0.1;243.4;50.07;29;2897.7
14-09-30;10:00;31.8;255.9;0.1;245.3;50.06;29;2897.7
14-09-30;10:03;31.8;260.0;0.1;244.3;50.03;27;2897.7
14-09-30;10:06;31.7;273.3;0.2;244.3;50.04;41;2897.7
14-09-30;10:09;31.7;278.7;0.3;244.3;50.05;53;2897.7
14-09-30;10:12;31.9;284.1;0.3;243.4;50.05;55;2897.7
14-09-30;10:15;31.7;271.1;0.2;243.4;50.05;45;2897.7
14-09-30;10:18;31.7;269.6;0.2;245.3;50.0;38;2897.7
14-09-30;10:21;31.7;269.6;0.2;245.3;50.04;41;2897.7
14-09-30;10:24;31.7;265.7;0.2;245.3;50.04;33;2897.7
14-09-30;10:27;31.6;259.8;0.2;244.3;50.04;33;2897.8
14-09-30;10:30;31.6;272.9;0.2;242.4;50.01;37;2897.8
14-09-30;10:33;31.9;270.2;0.2;242.4;50.01;43;2897.8
14-09-30;10:36;31.6;283.1;0.4;243.4;50.06;67;2897.8
14-09-30;10:39;31.8;287.5;0.5;243.4;50.05;113;2897.8
14-09-30;10:42;31.9;300.4;0.7;242.4;50.05;147;2897.8
14-09-30;10:45;32.0;293.4;0.8;243.4;50.06;182;2897.8
14-09-30;10:48;32.0;293.2;0.8;243.4;50.05;171;2897.8
14-09-30;10:51;32.3;293.1;0.7;243.4;50.09;164;2897.8
14-09-30;10:54;32.2;293.2;0.7;242.4;50.06;164;2897.8
14-09-30;10:57;32.0;289.5;0.7;244.3;50.03;159;2897.8
14-09-30;11:00;32.2;287.5;0.7;244.3;50.00;128;2897.8
14-09-30;11:03;32.0;278.3;0.5;244.3;50.00;95;2897.8
14-09-30;11:06;32.2;269.9;0.4;245.3;50.03;76;2897.8
14-09-30;11:09;32.2;265.2;0.2;243.4;50.02;45;2897.8
14-09-30;11:12;32.0;261.6;0.1;244.3;50.03;31;2897.8
14-09-30;11:15;31.8;268.2;0.3;244.3;50.04;53;2897.8
14-09-30;11:18;31.9;273.3;0.3;244.3;50.06;62;2897.8
14-09-30;11:21;32.0;286.9;0.4;244.3;50.04;77;2897.8
14-09-30;11:24;32.0;275.3;0.3;243.4;50.08;65;2897.8
14-09-30;11:27;32.2;279.7;0.4;244.3;50.05;66;2897.8
14-09-30;11:30;32.0;287.8;0.4;244.3;50.04;73;2897.9
14-09-30;11:33;32.0;278.4;0.4;243.4;50.07;59;2897.9
14-09-30;11:36;32.0;269.0;0.3;243.4;50.05;50;2897.9
14-09-30;11:39;31.9;272.1;0.4;242.4;50.00;50;2897.9
14-09-30;11:42;32.0;271.8;0.2;242.4;50.05;40;2897.9
14-09-30;11:45;31.9;263.3;0.1;243.4;50.04;32;2897.9
14-09-30;11:48;31.8;263.5;0.2;242.4;50.04;35;2897.9
14-09-30;11:51;31.7;285.7;0.4;244.3;50.03;67;2897.9
14-09-30;11:54;32.0;286.2;0.5;243.4;50.05;104;2897.9
14-09-30;11:57;32.2;290.9;0.5;243.4;50.04;118;2897.9
14-09-30;12:00;32.3;291.9;0.6;244.3;50.03;119;2897.9
14-09-30;12:03;32.4;285.9;0.6;244.3;50.01;141;2897.9
14-09-30;12:06;32.2;287.6;0.7;243.4;50.03;150;2897.9
14-09-30;12:09;32.5;285.0;0.7;244.3;50.02;164;2897.9
14-09-30;12:12;32.3;286.8;0.9;244.3;50.05;215;2897.9
14-09-30;12:15;32.6;284.1;1.5;244.3;50.05;375;2897.9
14-09-30;12:18;32.6;289.1;1.2;244.3;50.06;281;2897.9
14-09-30;12:21;32.9;296.1;1.2;244.3;50.06;308;2898.0
14-09-30;12:24;33.0;292.9;1.4;244.3;50.04;327;2898.0
14-09-30;12:27;32.9;293.7;1.3;245.3;50.03;294;2898.0
14-09-30;12:30;33.1;291.0;1.2;244.3;50.03;299;2898.0
14-09-30;12:33;33.1;279.4;1.7;244.3;50.00;402;2898.0
14-09-30;12:36;33.4;273.4;1.8;245.3;50.03;450;2898.0
14-09-30;12:39;33.7;284.7;2.0;245.3;50.02;495;2898.1
14-09-30;12:42;33.8;290.0;3.0;246.3;50.05;705;2898.1
14-09-30;12:45;34.6;266.3;4.8;247.3;50.04;1192;2898.2
14-09-30;12:48;34.8;274.6;1.7;245.3;50.05;404;2898.2
14-09-30;12:51;34.8;277.7;2.1;244.3;50.07;527;2898.2
14-09-30;12:54;34.7;277.8;2.8;245.3;50.05;673;2898.2
14-09-30;12:57;35.2;223.2;2.7;245.3;50.05;670;2898.3
14-09-30;13:00;35.4;274.5;3.8;248.2;50.03;909;2898.3
14-09-30;13:03;35.6;281.8;2.8;246.3;50.04;692;2898.4
14-09-30;13:06;35.5;275.2;1.6;244.3;50.05;376;2898.4
14-09-30;13:09;35.4;279.1;1.3;244.3;50.04;328;2898.4
14-09-30;13:12;35.2;277.2;1.3;244.3;50.07;308;2898.4
14-09-30;13:15;35.0;280.5;1.1;243.4;50.05;270;2898.4
14-09-30;13:18;35.0;281.8;1.2;243.4;50.02;274;2898.5
14-09-30;13:21;35.0;286.2;1.1;244.3;50.05;285;2898.5
14-09-30;13:24;34.9;284.7;1.2;244.3;50.03;285;2898.5
14-09-30;13:27;34.9;284.6;1.5;244.3;50.03;385;2898.5
14-09-30;13:30;35.3;285.2;3.7;247.3;50.02;896;2898.5
14-09-30;13:33;35.9;234.2;4.7;247.3;50.01;1160;2898.6
14-09-30;13:36;35.7;262.0;1.7;244.3;50.03;406;2898.6
14-09-30;13:39;35.4;276.7;1.9;245.3;50.01;441;2898.6
14-09-30;13:42;35.6;272.9;1.3;245.3;50.04;328;2898.6
14-09-30;13:45;35.4;282.8;1.3;244.3;50.03;286;2898.7
14-09-30;13:48;35.2;286.0;1.2;244.3;50.04;275;2898.7
14-09-30;13:51;35.2;287.4;1.1;244.3;50.05;259;2898.7
14-09-30;13:54;35.2;285.9;1.2;245.3;50.06;278;2898.7
14-09-30;13:57;35.3;289.7;1.0;244.3;50.04;261;2898.7
14-09-30;14:00;35.0;285.7;1.0;244.3;50.02;238;2898.7
14-09-30;14:03;34.8;283.5;1.0;244.3;50.03;235;2898.7
14-09-30;14:06;35.0;279.3;0.9;244.3;50.01;221;2898.8
14-09-30;14:09;34.7;286.9;0.8;244.3;50.03;186;2898.8
14-09-30;14:12;34.6;286.5;0.8;245.3;50.04;172;2898.8
14-09-30;14:15;34.6;287.8;0.9;244.3;49.99;174;2898.8
14-09-30;14:18;34.7;281.2;0.9;244.3;50.03;195;2898.8
14-09-30;14:21;34.5;288.1;1.0;244.3;50.03;216;2898.8
14-09-30;14:24;34.7;287.9;1.0;245.3;50.02;240;2898.8
14-09-30;14:27;34.5;289.4;1.1;244.3;50.03;256;2898.8
14-09-30;14:30;34.7;292.8;1.1;245.3;50.04;278;2898.8
14-09-30;14:33;34.5;286.5;1.0;244.3;50.04;245;2898.9
14-09-30;14:36;34.5;282.8;0.9;244.3;50.03;203;2898.9
14-09-30;14:39;34.4;287.5;0.8;244.3;50.03;201;2898.9
14-09-30;14:42;34.4;292.2;0.9;243.4;50.02;204;2898.9
14-09-30;14:45;34.1;288.7;0.8;244.3;50.05;196;2898.9
14-09-30;14:48;34.4;288.5;0.6;244.3;50.04;135;2898.9
14-09-30;14:51;34.0;279.4;0.5;244.3;50.06;91;2898.9
14-09-30;14:54;34.2;277.0;0.4;245.3;50.04;79;2898.9
14-09-30;14:57;34.0;278.1;0.4;244.3;50.07;77;2898.9
14-09-30;15:00;34.0;269.6;0.4;244.3;50.04;85;2898.9
14-09-30;15:03;33.8;272.4;0.4;245.3;50.05;88;2898.9
14-09-30;15:06;33.7;267.1;0.5;244.3;50.03;79;2898.9
14-09-30;15:09;33.7;270.8;0.3;244.3;50.05;59;2898.9
14-09-30;15:12;33.7;264.2;0.2;245.3;50.04;42;2898.9
14-09-30;15:15;33.4;255.4;0.1;245.3;50.02;32;2898.9
14-09-30;15:18;33.3;256.2;0.1;244.3;50.06;37;2898.9
14-09-30;15:21;33.2;264.6;0.2;245.3;50.05;36;2898.9
14-09-30;15:24;33.1;260.3;0.2;244.3;50.02;34;2898.9
14-09-30;15:27;33.2;259.5;0.1;245.3;50.04;29;2898.9
14-09-30;15:30;33.2;253.7;0.1;245.3;50.02;19;2898.9
14-09-30;15:33;32.9;245.2;0.0;244.3;50.05;12;2898.9
14-09-30;15:36;32.6;247.2;0.0;245.3;50.02;4;2898.9
14-09-30;15:39;32.7;240.8;0.0;244.3;50.05;2;2898.9
14-09-30;15:42;32.7;243.8;0.0;244.3;50.03;5;2898.9
14-09-30;15:45;32.5;231.4;0.0;243.4;50.02;4;2898.9
14-09-30;15:48;32.4;250.7;0.0;244.3;50.04;2;2898.9
14-09-30;15:51;32.4;241.8;0.0;244.3;50.05;3;2898.9
14-09-30;15:54;32.3;250.6;0.0;244.3;50.05;4;2898.9
14-09-30;15:57;32.3;243.6;0.0;244.3;50.04;8;2898.9
14-09-30;16:00;32.3;243.7;0.0;245.3;50.03;5;2898.9
14-09-30;16:03;32.0;223.0;0.0;244.3;50.05;0;2898.9
14-09-30;16:06;31.9;159.5;0.0;245.3;50.02;0;2898.9
14-09-30;16:09;31.8;105.4;0.0;243.4;50.03;0;2898.9
14-09-30;16:12;31.7;134.7;0.0;243.4;50.03;0;2898.9
14-09-30;16:15;31.7;124.9;0.0;244.3;50.06;0;2898.9
14-09-30;16:18;31.6;135.9;0.0;245.3;50.04;0;2898.9
14-09-30;16:21;31.6;113.0;0.0;245.3;50.05;0;2898.9
14-09-30;16:24;31.5;131.2;0.0;244.3;50.03;1;2898.9
14-09-30;16:27;31.4;130.0;0.0;245.3;50.04;1;2898.9
14-09-30;16:30;31.4;140.7;0.0;243.4;50.09;1;2898.9
14-09-30;16:33;31.4;181.0;0.0;245.3;50.02;5;2898.9
14-09-30;16:36;31.6;235.5;0.0;244.3;50.04;11;2898.9
14-09-30;16:39;31.5;254.1;0.1;243.4;50.03;15;2898.9
14-09-30;16:42;31.4;244.9;0.1;244.3;50.04;17;2898.9
14-09-30;16:45;31.6;243.4;0.1;245.3;50.04;16;2898.9
14-09-30;16:48;31.5;248.5;0.1;246.3;50.05;19;2898.9
14-09-30;16:51;31.4;264.6;0.1;245.3;50.04;25;2898.9
14-09-30;16:54;31.5;254.5;0.1;245.3;50.02;25;2899.0
14-09-30;16:57;31.6;260.1;0.1;245.3;50.04;26;2899.0
14-09-30;17:00;31.5;253.2;0.1;246.3;50.02;21;2899.0
14-09-30;17:03;31.5;246.8;0.1;244.3;50.04;19;2899.0
14-09-30;17:06;31.5;249.6;0.1;246.3;50.05;22;2899.0
14-09-30;17:09;31.4;244.3;0.1;245.3;50.05;19;2899.0
14-09-30;17:12;31.5;246.5;0.0;246.3;50.04;13;2899.0
14-09-30;17:15;31.4;236.4;0.0;244.3;50.03;6;2899.0
14-09-30;17:18;31.5;246.2;0.0;244.3;50.05;4;2899.0
14-09-30;17:21;31.4;244.3;0.0;244.3;50.04;2;2899.0
14-09-30;17:24;31.2;239.9;0.0;243.4;50.03;1;2899.0
14-09-30;17:27;31.2;212.1;0.0;245.3;50.05;0;2899.0
14-09-30;17:30;31.1;188.3;0.0;245.3;50.02;0;2899.0
14-09-30;17:33;31.1;188.9;0.0;245.3;50.04;1;2899.0
14-09-30;17:36;31.1;210.3;0.0;244.3;50.02;0;2899.0
14-09-30;17:39;31.1;203.9;0.0;244.3;50.04;1;2899.0
14-09-30;17:42;31.0;190.1;0.0;244.3;50.03;0;2899.0
14-09-30;17:45;31.0;239.5;0.0;244.3;50.05;0;2899.0
14-09-30;17:48;30.9;259.4;0.0;244.3;50.03;0;2899.0
14-09-30;17:51;30.9;256.6;0.0;244.3;50.04;0;2899.0
14-09-30;17:54;30.8;246.3;0.0;244.3;50.01;0;2899.0
14-09-30;17:57;30.8;238.6;0.0;245.3;50.03;0;2899.0
14-09-30;18:00;30.7;212.6;0.0;245.3;50.03;0;2899.0
14-09-30;18:03;30.7;180.6;0.0;245.3;50.04;0;2899.0
14-09-30;18:06;30.5;140.4;0.0;244.3;50.04;0;2899.0
14-10-01;08:30;25.7;251.9;0.1;243.4;50.04;19;2899.0
14-10-01;08:33;25.7;251.9;0.1;243.4;50.03;21;2899.0
14-10-01;08:36;26.4;261.7;0.1;243.4;50.07;22;2899.0
14-10-01;08:39;27.2;268.0;0.1;242.4;50.03;22;2899.0
14-10-01;08:42;27.2;256.6;0.1;243.4;50.06;20;2899.0
14-10-01;08:45;27.2;257.6;0.1;244.3;50.02;15;2899.0
14-10-01;08:48;27.5;253.8;0.1;244.3;50.06;13;2899.0
14-10-01;08:51;27.9;254.7;0.1;245.3;50.02;14;2899.0
14-10-01;08:54;27.9;240.3;0.1;244.3;50.04;15;2899.0
14-10-01;08:57;28.3;245.5;0.1;244.3;50.05;14;2899.0
14-10-01;09:00;29.0;244.1;0.0;244.3;50.07;11;2899.0
14-10-01;09:03;28.3;255.0;0.0;245.3;50.02;6;2899.0
14-10-01;09:06;28.6;247.7;0.0;244.3;50.04;8;2899.0
14-10-01;09:09;29.0;245.3;0.0;244.3;50.06;7;2899.0
14-10-01;09:12;28.6;253.7;0.0;244.3;50.05;5;2899.0
14-10-01;09:15;28.6;253.7;0.0;243.4;50.06;6;2899.0
14-10-01;09:18;28.6;250.3;0.0;243.4;50.06;6;2899.0
14-10-01;09:21;29.0;252.3;0.0;243.4;50.08;6;2899.0
14-10-01;09:24;29.0;232.4;0.0;243.4;50.04;6;2899.0
14-10-01;09:27;29.0;242.2;0.0;243.4;50.05;7;2899.0
14-10-01;09:30;29.4;247.7;0.0;244.3;50.05;8;2899.0
14-10-01;09:33;29.4;244.4;0.0;244.3;50.05;12;2899.0
14-10-01;09:36;30.1;250.7;0.1;243.4;50.05;14;2899.0
14-10-01;09:39;29.7;254.0;0.1;243.4;50.05;17;2899.0
14-10-01;09:42;30.1;255.9;0.1;245.3;50.06;20;2899.0
14-10-01;09:45;29.7;254.8;0.1;244.3;50.05;23;2899.0
14-10-01;09:48;30.3;255.1;0.1;244.3;50.04;23;2899.0
14-10-01;09:51;30.2;258.5;0.1;244.3;50.06;24;2899.0
14-10-01;09:54;30.2;245.3;0.1;243.4;50.03;24;2899.0
14-10-01;09:57;30.2;258.6;0.1;244.3;50.08;25;2899.0
14-10-01;10:00;30.2;263.5;0.1;245.3;50.03;28;2899.0
14-10-01;10:03;30.3;266.8;0.2;245.3;50.05;31;2899.0
14-10-01;10:06;30.3;257.9;0.1;245.3;50.04;34;2899.0
14-10-01;10:09;30.3;261.6;0.2;245.3;50.07;35;2899.0
14-10-01;10:12;30.3;260.8;0.2;243.4;50.05;41;2899.0
14-10-01;10:15;30.7;268.9;0.2;246.3;50.07;47;2899.0
14-10-01;10:18;30.2;268.5;0.3;245.3;50.03;52;2899.0
14-10-01;10:21;30.7;280.0;0.3;244.3;50.06;58;2899.0
14-10-01;10:24;30.5;277.5;0.3;243.4;50.04;56;2899.0
14-10-01;10:27;30.5;288.8;0.3;244.3;50.08;56;2899.0
14-10-01;10:30;30.5;280.5;0.3;243.4;50.06;62;2899.0
14-10-01;10:33;30.8;284.7;0.3;243.4;50.06;66;2899.0
14-10-01;10:36;31.0;279.6;0.3;244.3;50.06;56;2899.0
14-10-01;10:39;30.7;273.3;0.3;243.4;50.07;52;2899.0
14-10-01;10:42;31.1;278.7;0.3;244.3;50.06;61;2899.0
14-10-01;10:45;31.0;289.0;0.3;244.3;50.06;67;2899.0
14-10-01;10:48;30.9;290.1;0.4;245.3;50.05;69;2899.0
14-10-01;10:51;31.1;273.3;0.3;244.3;50.05;65;2899.0
14-10-01;10:54;31.1;275.0;0.3;244.3;50.04;60;2899.0
14-10-01;10:57;31.4;292.6;0.4;244.3;50.05;73;2899.0
14-10-01;11:00;31.4;291.5;0.4;244.3;50.03;92;2899.0
14-10-01;11:03;31.2;294.8;0.5;242.4;50.01;111;2899.0
14-10-01;11:06;31.2;290.9;0.7;245.3;50.02;153;2899.0
14-10-01;11:09;31.4;299.5;0.7;245.3;50.03;152;2899.1
14-10-01;11:12;31.5;301.7;0.6;245.3;50.05;135;2899.1
14-10-01;11:15;31.4;295.4;0.6;244.3;50.03;132;2899.1
14-10-01;11:18;31.5;300.2;0.7;244.3;50.03;148;2899.1
14-10-01;11:21;31.9;301.7;0.7;244.3;50.05;156;2899.1
14-10-01;11:24;31.7;304.3;0.7;246.3;50.02;161;2899.1
14-10-01;11:27;31.7;298.3;0.7;245.3;50.03;169;2899.1
14-10-01;11:30;31.8;303.0;0.7;245.3;50.06;174;2899.1
14-10-01;11:33;31.8;300.0;0.8;245.3;50.04;188;2899.1
14-10-01;11:36;31.9;299.7;0.8;244.3;50.03;203;2899.1
14-10-01;11:39;32.2;296.4;1.0;244.3;50.08;224;2899.1
14-10-01;11:42;32.2;302.4;1.1;244.3;50.03;250;2899.1
14-10-01;11:45;32.4;304.3;1.1;244.3;50.08;258;2899.2
14-10-01;11:48;32.3;300.5;1.1;244.3;50.02;257;2899.2
14-10-01;11:51;32.2;299.2;0.0;244.3;50.04;220;2899.2
14-10-01;11:54;32.5;296.1;1.0;242.4;50.05;203;2899.2
14-10-01;11:57;32.5;297.0;0.8;243.4;50.09;196;2899.2
14-10-01;12:00;32.4;294.1;0.8;244.3;50.04;183;2899.2
14-10-01;12:03;32.5;299.4;0.7;244.3;50.02;158;2899.2
14-10-01;12:06;32.5;298.3;0.6;245.3;50.07;141;2899.2
14-10-01;12:09;32.3;290.0;0.6;244.3;50.05;136;2899.2
14-10-01;12:12;32.4;293.4;0.5;245.3;50.05;128;2899.2
14-10-01;12:15;32.2;290.0;0.6;244.3;50.07;125;2899.2
14-10-01;12:18;32.5;282.7;0.6;244.3;50.04;126;2899.3
14-10-01;12:21;32.4;294.1;0.7;245.3;50.04;132;2899.3
14-10-01;12:24;32.5;290.4;0.7;245.3;50.04;140;2899.3
14-10-01;12:27;32.3;293.2;0.7;245.3;50.04;149;2899.3
14-10-01;12:30;32.3;300.8;0.7;245.3;50.07;149;2899.3
14-10-01;12:33;32.4;303.6;0.7;245.3;50.05;156;2899.3
14-10-01;12:36;32.5;294.8;0.7;244.3;50.02;162;2899.3
14-10-01;12:39;32.5;291.9;0.6;244.3;50.02;145;2899.3
14-10-01;12:42;32.4;292.3;0.6;245.3;50.05;135;2899.3
14-10-01;12:45;32.4;288.7;0.7;246.3;50.08;130;2899.3
14-10-01;12:48;32.6;292.0;0.6;244.3;50.06;125;2899.3
14-10-01;12:51;32.6;290.0;0.5;246.3;50.06;116;2899.3
14-10-01;12:54;32.5;290.7;0.5;244.3;50.07;105;2899.3
14-10-01;12:57;32.4;281.3;0.6;245.3;50.02;93;2899.3
14-10-01;13:00;32.4;282.4;0.4;244.3;50.03;83;2899.3
14-10-01;13:03;32.5;282.7;0.4;245.3;50.04;81;2899.4
14-10-01;13:06;32.4;289.0;0.5;244.3;50.04;87;2899.4
14-10-01;13:09;32.2;285.2;0.4;244.3;50.02;87;2899.4
14-10-01;13:12;32.3;286.6;0.4;244.3;50.04;75;2899.4
14-10-01;13:15;32.2;277.5;0.4;244.3;50.03;66;2899.4
14-10-01;13:18;32.2;277.7;0.3;245.3;50.05;63;2899.4
14-10-01;13:21;32.2;273.4;0.3;244.3;50.08;63;2899.4
14-10-01;13:24;32.2;277.5;0.3;243.4;50.06;64;2899.4
14-10-01;13:27;32.0;279.1;0.4;243.4;50.06;62;2899.4
14-10-01;13:30;31.9;280.6;0.3;343.3;50.03;64;2899.4
14-10-01;13:33;32.2;284.6;0.4;244.3;50.02;68;2899.4
14-10-01;13:36;32.0;286.0;0.5;245.3;50.00;74;2899.4
14-10-01;13:39;32.0;286.8;0.4;244.3;50.04;77;2899.4
14-10-01;13:42;32.2;285.3;0.4;243.4;50.03;80;2899.4
14-10-01;13:45;32.0;289.5;0.4;242.4;50.03;80;2899.4
14-10-01;13:48;32.0;279.1;0.4;244.3;50.01;79;2899.4
14-10-01;13:51;32.0;287.5;0.4;243.4;50.03;74;2899.4
14-10-01;13:54;32.0;280.2;0.4;243.4;50.05;71;2899.4
14-10-01;13:57;31.9;284.3;0.3;245.3;50.05;63;2899.4
14-10-01;14:00;31.8;280.6;0.3;243.4;50.04;54;2899.4
14-10-01;14:03;31.9;268.3;0.3;244.3;50.02;55;2899.4
14-10-01;14:06;31.9;271.2;0.3;244.3;50.03;53;2899.4
14-10-01;14:09;31.8;276.4;0.4;244.3;50.00;53;2899.4
14-10-01;14:12;31.8;279.0;0.3;244.3;50.02;57;2899.4
14-10-01;14:15;31.8;274.8;0.3;243.4;50.02;61;2899.4
14-10-01;14:18;31.9;278.6;0.4;243.4;50.03;76;2899.4
14-10-01;14:21;32.0;281.6;0.4;244.3;50.02;91;2899.4
14-10-01;14:24;31.9;289.4;0.4;244.3;50.05;96;2899.4
14-10-01;14:27;32.0;284.4;0.5;244.3;50.03;96;2899.4
14-10-01;14:30;32.0;284.7;0.5;243.4;50.04;99;2899.5
14-10-01;14:33;31.9;296.1;0.5;244.3;50.06;105;2899.5
14-10-01;14:36;31.9;286.8;0.6;244.3;50.07;121;2899.5
14-10-01;14:39;32.2;287.1;0.6;244.3;50.05;132;2899.5
14-10-01;14:42;32.2;288.2;0.7;244.3;50.06;150;2899.5
14-10-01;14:45;32.0;290.3;0.7;244.3;50.05;160;2899.5
14-10-01;14:48;32.0;291.9;0.7;244.3;50.03;157;2899.5
14-10-01;14:51;32.2;290.3;0.7;245.3;50.05;150;2899.5
14-10-01;14:54;32.2;295.6;0.7;245.3;50.06;142;2899.5
14-10-01;14:57;32.3;294.4;0.6;245.3;50.06;130;2899.5
14-10-01;15:00;32.4;289.5;0.5;245.3;50.07;110;2899.5
14-10-01;15:03;32.3;287.1;0.5;245.3;50.02;114;2899.5
14-10-01;15:06;32.3;286.5;0.5;245.3;50.05;105;2899.5
14-10-01;15:09;32.2;286.0;0.4;245.3;50.04;89;2899.5
14-10-01;15:12;32.2;282.8;0.4;245.3;50.03;80;2899.5
14-10-01;15:15;32.2;279.7;0.4;244.3;50.04;72;2899.5
14-10-01;15:18;32.2;279.3;0.4;245.3;50.04;65;2899.5
14-10-01;15:21;31.9;277.7;0.3;244.3;50.02;60;2899.6
14-10-01;15:24;32.0;270.5;0.3;245.3;50.03;53;2899.6
14-10-01;15:27;31.7;262.9;0.2;245.3;50.05;48;2899.6
14-10-01;15:30;31.9;275.3;0.2;245.3;50.04;45;2899.6
14-10-01;15:33;31.8;269.5;0.2;245.3;50.03;42;2899.6
14-10-01;15:36;31.9;270.9;0.2;245.3;50.06;39;2899.6
14-10-01;15:39;31.9;268.7;0.1;245.3;50.02;31;2899.6
14-10-01;15:42;31.6;270.4;0.1;246.3;50.03;25;2899.6
14-10-01;15:45;31.7;256.4;0.1;244.3;50.03;22;2899.6
14-10-01;15:48;31.5;249.1;0.1;245.3;50.04;22;2899.6
14-10-01;15:51;31.6;258.6;0.1;245.3;50.03;21;2899.6
14-10-01;15:54;31.6;261.3;0.1;244.3;50.06;25;2899.6
14-10-01;15:57;31.5;255.4;0.1;244.3;50.04;27;2899.6
14-10-01;16:00;31.5;252.6;0.1;245.3;50.02;33;2899.6
14-10-01;16:03;31.5;271.2;0.1;246.3;50.04;35;2899.6
14-10-01;16:06;31.5;264.6;0.2;244.3;50.03;36;2899.6
14-10-01;16:09;31.5;269.3;0.2;244.3;50.05;38;2899.6
14-10-01;16:12;31.6;272.0;0.2;245.3;50.03;44;2899.6
14-10-01;16:15;31.4;272.6;0.2;244.3;50.02;41;2899.6
14-10-01;16:18;31.6;273.0;0.1;245.3;50.01;38;2899.6
14-10-01;16:21;31.5;270.1;0.1;243.4;50.01;34;2899.6
14-10-01;16:24;31.6;259.7;0.2;245.3;50.03;34;2899.6
14-10-01;16:27;31.4;270.5;0.2;246.3;50.06;42;2899.6
14-10-01;16:30;31.5;280.8;0.2;246.3;50.04;48;2899.6
14-10-01;16:33;31.4;273.7;0.2;245.3;50.01;46;2899.6
14-10-01;16:36;31.4;272.0;0.2;244.3;50.04;49;2899.6
14-10-01;16:39;31.5;270.7;0.3;245.3;50.03;50;2899.6
14-10-01;16:42;31.5;276.1;0.3;245.3;50.04;48;2899.6
14-10-01;16:45;31.4;263.0;0.3;244.3;50.06;48;2899.6
14-10-01;16:48;31.4;269.0;0.2;245.3;50.05;40;2899.6
14-10-01;16:51;31.4;268.0;0.2;245.3;50.05;36;2899.6
14-10-01;16:54;31.4;262.7;0.1;245.3;50.05;31;2899.6
14-10-01;16:57;31.2;260.8;0.2;244.3;50.05;29;2899.6
14-10-01;17:00;31.2;260.7;0.1;245.3;50.04;25;2899.6
14-10-01;17:03;31.2;261.7;0.1;246.3;50.06;21;2899.6
14-10-01;17:06;31.4;249.6;0.1;245.3;50.09;15;2899.6
14-10-01;17:09;31.1;251.9;0.0;245.3;50.06;10;2899.6
14-10-01;17:12;31.1;247.4;0.0;244.3;50.08;7;2899.6
14-10-01;17:15;31.2;252.0;0.0;245.3;50.05;6;2899.6
14-10-01;17:18;31.0;246.6;0.0;245.3;50.07;4;2899.6
14-10-01;17:21;30.9;240.8;0.0;244.3;50.04;4;2899.6
14-10-01;17:24;31.0;234.2;0.0;244.3;50.01;3;2899.6
14-10-01;17:27;31.0;243.7;0.0;245.3;50.05;1;2899.6
14-10-01;17:30;31.0;143.5;0.0;245.3;50.05;1;2899.6
14-10-01;17:33;30.9;162.8;0.0;245.3;50.04;0;2899.6
14-10-01;17:36;30.8;182.5;0.0;244.3;50.05;0;2899.6
14-10-01;17:39;30.8;194.0;0.0;245.3;50.06;0;2899.6
14-10-01;17:42;30.7;212.5;0.0;244.3;50.05;1;2899.6
14-10-01;17:45;30.7;176.0;0.0;245.3;50.06;0;2899.6
14-10-01;17:48;30.7;108.3;0.0;244.3;50.00;0;2899.6
14-10-01;17:51;30.5;158.7;0.0;244.3;50.02;0;2899.6
14-10-01;17:54;30.5;227.4;0.0;245.3;50.02;0;2899.6
14-10-01;17:57;30.5;219.8;0.0;244.3;50.05;0;2899.6
14-10-01;18:00;30.4;184.8;0.0;245.3;50.07;0;2899.6
14-10-01;18:03;30.4;153.8;0.0;245.3;50.08;0;2899.6
14-10-01;18:06;30.3;127.2;0.0;244.3;50.09;0;2899.6
14-10-02;07:48;24.2;265.4;0.1;246.3;50.04;17;2899.6
14-10-02;07:51;24.6;266.4;0.1;244.3;50.01;17;2899.6
14-10-02;07:54;24.6;257.3;0.1;245.3;50.03;16;2899.6
14-10-02;07:57;25.3;253.5;0.1;245.3;50.03;16;2899.6
14-10-02;08:00;25.7;268.2;0.1;245.3;50.01;21;2899.6
14-10-02;08:03;26.1;272.6;0.1;245.3;50.04;27;2899.6
14-10-02;08:06;26.4;271.2;0.1;244.3;50.06;32;2899.6
14-10-02;08:09;26.4;273.1;0.1;244.3;50.03;35;2899.6
14-10-02;08:12;26.1;277.1;0.2;244.3;50.04;37;2899.6
14-10-02;08:15;26.1;283.8;0.2;244.3;50.02;37;2899.6
14-10-02;08:18;26.8;268.0;0.2;244.3;50.03;39;2899.6
14-10-02;08:21;27.5;272.7;0.2;245.3;50.04;40;2899.6
14-10-02;08:24;27.5;281.1;0.2;245.3;50.03;37;2899.6
14-10-02;08:27;27.5;274.5;0.1;245.3;50.03;34;2899.6
14-10-02;08:30;27.5;265.8;0.2;244.3;50.03;33;2899.6
14-10-02;08:33;27.9;276.7;0.2;244.3;50.05;39;2899.6
14-10-02;08:36;27.5;275.8;0.2;244.3;50.05;38;2899.6
14-10-02;08:39;27.9;278.7;0.2;245.3;50.04;37;2899.6
14-10-02;08:42;28.3;278.1;0.2;244.3;49.99;43;2899.6
14-10-02;08:45;29.0;274.2;0.3;244.3;50.02;50;2899.6
14-10-02;08:48;28.3;269.2;0.3;244.3;50.06;56;2899.6
14-10-02;08:51;28.3;287.1;0.4;244.3;50.04;62;2899.7
14-10-02;08:54;29.7;292.0;0.4;244.3;50.04;73;2899.7
14-10-02;08:57;29.7;288.4;0.4;246.3;50.05;81;2899.7
14-10-02;09:00;29.7;293.2;0.4;244.3;50.07;90;2899.7
14-10-02;09:03;30.2;291.6;0.5;243.4;50.04;101;2899.7
14-10-02;09:06;30.2;289.8;0.5;241.4;50.05;114;2899.7
14-10-02;09:09;30.3;286.5;0.5;246.3;50.06;132;2899.7
14-10-02;09:12;30.3;298.6;0.7;245.3;50.05;154;2899.7
14-10-02;09:15;30.5;291.0;0.7;245.3;50.03;181;2899.7
14-10-02;09:18;30.9;292.0;0.9;243.4;50.04;214;2899.7
14-10-02;09:21;31.0;281.2;1.2;245.3;50.06;280;2899.7
14-10-02;09:24;31.1;299.7;1.6;245.3;50.06;385;2899.7
14-10-02;09:27;31.5;292.8;2.5;246.3;50.06;627;2899.8
14-10-02;09:30;31.7;285.3;2.8;246.3;50.06;685;2899.8
14-10-02;09:33;32.2;283.1;3.4;247.3;50.07;863;2899.8
14-10-02;09:36;32.5;280.9;3.5;248.2;50.07;867;2899.9
14-10-02;09:39;32.9;279.9;3.6;248.2;50.04;873;2899.9
14-10-02;09:42;33.3;277.1;2.5;247.3;50.06;615;2900.0
14-10-02;09:45;33.2;284.3;2.6;246.3;50.09;630;2900.0
14-10-02;09:48;33.2;296.9;2.1;246.3;50.05;516;2900.0
14-10-02;09:51;33.7;282.8;3.1;246.3;50.05;739;2900.0
14-10-02;09:54;33.9;279.0;4.1;248.2;50.07;1001;2900.1
14-10-02;09:57;34.0;276.7;2.6;246.3;50.06;628;2900.1
14-10-02;10:00;34.1;275.5;3.5;248.2;50.03;892;2900.2
14-10-02;10:03;34.5;283.5;1.8;247.3;50.03;434;2900.2
14-10-02;10:06;34.1;296.1;2.0;247.3;50.06;485;2900.2
14-10-02;10:09;34.4;284;1.4;245.3;50.05;358;2900.3
14-10-02;10:12;34.1;281.9;1.2;245.3;50.04;280;2900.3
14-10-02;10:15;34.1;286.8;1.3;246.3;50.05;305;2900.3
14-10-02;10:18;33.8;293.7;1.5;246.3;50.05;362;2900.3
14-10-02;10:21;33.9;297.3;1.5;245.3;50.06;359;2900.3
14-10-02;10:24;33.9;292.3;1.1;245.3;50.05;265;2900.3
14-10-02;10:27;33.9;290.6;1.1;245.3;50.09;260;2900.3
14-10-02;10:30;33.5;298.5;1.1;245.3;50.05;274;2900.4
14-10-02;10:33;33.5;298.8;1.1;244.3;50.02;280;2900.4
14-10-02;10:36;33.7;290.6;1.2;244.3;50.04;287;2900.4
14-10-02;10:39;33.8;296.0;1.3;244.3;50.05;314;2900.4
14-10-02;10:42;33.7;290.3;1.2;245.3;50.06;289;2900.4
14-10-02;10:45;33.7;294.8;1.2;244.3;50.07;275;2900.4
14-10-02;10:48;33.7;295.7;1.1;244.3;50.07;270;2900.4
14-10-02;10:51;33.5;293.2;1.2;245.3;50.04;264;2900.5
14-10-02;10:54;33.7;298.5;1.1;245.3;50.07;258;2900.5
14-10-02;10:57;33.5;298.6;1.1;244.3;50.06;259;2900.5
14-10-02;11:00;33.7;299.1;1.1;245.3;50.05;270;2900.5
14-10-02;11:03;33.4;302.3;1.3;245.3;50.02;317;2900.5
14-10-02;11:06;33.7;290.1;1.9;244.3;49.99;433;2900.5
14-10-02;11:09;34.0;298.3;2.0;244.3;50.03;483;2900.6
14-10-02;11:12;33.9;294.8;2.0;245.3;50.05;473;2900.6
14-10-02;11:15;33.8;293.7;1.8;245.3;50.05;426;2900.6
14-10-02;11:18;34.0;290.1;2.0;246.3;50.05;494;2900.6
14-10-02;11:21;34.0;289.0;1.5;245.3;50.04;381;2900.6
14-10-02;11:24;34.0;293.4;1.6;245.3;50.05;397;2900.7
14-10-02;11:27;34.2;294.1;1.6;244.3;50.06;396;2900.7
14-10-02;11:30;34.0;295.0;1.7;245.3;50.05;413;2900.7
14-10-02;11:33;34.4;295.4;1.7;244.3;50.03;426;2900.7
14-10-02;11:36;34.0;292.5;1.7;245.3;50.01;393;2900.7
14-10-02;11:39;34.2;296.3;1.6;244.3;50.04;390;2900.8
14-10-02;11:42;34.1;295.6;1.7;245.3;50.03;425;2900.8
14-10-02;11:45;34.6;290.3;2.1;244.3;50.05;524;2900.8
14-10-02;11:48;34.6;276.2;3.4;246.3;50.07;818;2900.8
14-10-02;11:51;35.4;275.2;4.4;245.3;50.01;1080;2900.9
14-10-02;11:54;35.3;282.1;2.7;244.3;50.05;645;2900.9
14-10-02;11:57;35.4;282.8;5.3;247.3;50.07;1314;2901.0
14-10-02;12:00;36.1;285.0;3.8;246.3;50.03;932;2901.0
14-10-02;12:03;36.2;262.3;3.8;246.3;50.03;939;2901.1
14-10-02;12:06;36.5;249.9;4.4;246.3;50.06;1116;2901.1
14-10-02;12:09;36.3;263.3;2.7;247.3;50.07;676;2901.2
14-10-02;12:12;36.7;267.7;5.0;248.2;50.07;1268;2901.2
14-10-02;12:15;36.9;265.1;2.7;246.3;50.10;656;2901.3
14-10-02;12:18;36.3;276.4;1.8;246.3;50.09;439;2901.3
14-10-02;12:21;36.2;283.7;1.8;245.3;50.07;456;2901.3
14-10-02;12:24;36.2;268.9;1.9;245.3;50.10;467;2901.3
14-10-02;12:27;36.0;288.4;1.7;245.3;50.09;410;2901.4
14-10-02;12:30;36.1;287.9;1.8;244.3;50.08;432;2901.4
14-10-02;12:33;35.7;287.4;1.5;245.3;50.06;368;2901.4
14-10-02;12:36;35.5;290.9;1.4;245.3;50.06;347;2901.4
14-10-02;12:39;35.4;294.4;1.4;245.3;50.03;342;2901.4
14-10-02;12:42;35.4;294.8;1.4;245.3;50.04;344;2901.4
14-10-02;12:45;35.4;292.9;1.5;244.3;50.03;365;2901.5
14-10-02;12:48;35.4;296.6;1.9;245.3;50.01;447;2901.5
14-10-02;12:51;35.4;290.0;2.8;245.3;50.07;675;2901.5
14-10-02;12:54;36.1;269.6;5.0;247.3;50.05;1239;2901.6
14-10-02;12:57;36.4;254.2;4.6;245.3;50.06;1156;2901.6
14-10-02;13:00;36.4;267.7;3.5;246.3;50.03;877;2901.7
14-10-02;13:03;36.8;284.9;3.5;246.3;50.03;880;2901.7
14-10-02;13:06;36.4;287.8;2.5;246.3;50.02;622;2901.7
14-10-02;13:09;36.4;279.4;2.8;246.3;50.03;698;2901.8
14-10-02;13:12;36.5;267.6;4.1;247.3;50.03;1004;2901.8
14-10-02;13:15;36.8;280.2;3.8;246.3;50.05;911;2901.8
14-10-02;13:18;37.0;262.0;3.8;247.3;50.03;943;2901.9
14-10-02;13:21;37.2;253.1;2.8;246.3;10.04;684;2901.9
14-10-02;13:24;36.9;272.0;2.0;244.3;50.06;505;2902.0
14-10-02;13:27;36.8;279.9;2.0;246.3;50.06;482;2902.0
14-10-02;13:30;36.3;284.7;1.8;245.3;50.08;432;2902.0
14-10-02;13:33;36.2;272.7;1.7;245.3;50.01;410;2902.0
14-10-02;13:36;36.0;289.5;1.7;246.3;50.01;399;2902.0
14-10-02;13:39;36.1;284.4;1.5;245.3;50.03;375;2902.1
14-10-02;13:42;35.9;290.7;1.5;245.3;50.02;336;2902.1
14-10-02;13:45;35.7;290.1;1.4;243.4;50.02;321;2902.1
14-10-02;13:48;35.6;290.6;1.4;245.3;50.05;314;2902.1
14-10-02;13:51;35.7;292.6;1.4;245.3;50.06;323;2902.1
14-10-02;13:54;35.6;292.3;1.4;246.3;50.06;322;2902.2
14-10-02;13:57;35.5;297.2;1.2;245.3;50.07;305;2902.2
14-10-02;14:00;35.4;294.8;1.2;245.3;50.04;299;2902.2
14-10-02;14:03;35.4;292.8;1.3;245.3;50.03;306;2902.2
14-10-02;14:06;35.0;291.3;1.3;245.3;50.04;314;2902.2
14-10-02;14:09;35.2;297.0;1.4;245.3;50.05;322;2902.2
14-10-02;14:12;35.2;289.1;1.4;245.3;50.04;318;2902.2
14-10-02;14:15;34.9;295.3;1.4;245.3;50.02;325;2902.3
14-10-02;14:18;35.0;294.5;1.4;246.3;50.02;340;2902.3
14-10-02;14:21;35.0;293.4;1.4;246.3;50.04;336;2902.3
14-10-02;14:24;34.9;291.0;1.3;245.3;50.03;327;2902.3
14-10-02;14:27;34.9;291.5;1.3;246.3;50.03;319;2902.3
14-10-02;14:30;35.0;291.6;1.3;245.3;50.04;326;2902.3
14-10-02;14:33;34.9;289.0;1.4;246.3;50.04;343;2902.4
14-10-02;14:36;34.9;289.5;1.4;245.3;50.04;350;2902.4
14-10-02;14:39;34.9;292.6;1.4;246.3;50.04;354;2902.4
14-10-02;14:42;34.9;285.9;1.4;245.3;50.03;355;2902.4
14-10-02;14:45;34.8;293.7;1.6;243.3;50.05;362;2902.4
14-10-02;14:48;35.0;288.7;1.5;246.3;50.03;380;2902.4
14-10-02;14:51;35.0;282.8;1.6;245.3;50.03;391;2902.5
14-10-02;14:54;34.9;288.5;1.8;246.3;50.05;427;2902.5
14-10-02;14:57;35.0;286.8;1.8;246.3;50.03;449;2902.5
14-10-02;15:00;35.0;287.1;1.8;247.3;50.02;445;2902.5
14-10-02;15:03;35.3;279.4;2.7;248.2;50.05;667;2902.6
14-10-02;15:06;35.9;274.8;4.4;249.2;50.06;1088;2902.6
14-10-02;15:09;36.3;269.6;3.1;248.2;50.09;752;2902.6
14-10-02;15:12;36.5;269.5;3.9;248.2;50.06;946;2902.7
14-10-02;15:15;36.8;275.5;3.7;248.2;50.02;894;2902.7
14-10-02;15:18;37.0;277.7;3.5;248.2;50.05;855;2902.8
14-10-02;15:21;36.9;266.6;3.9;248.2;50.05;969;2902.8
14-10-02;15:24;37.2;266.6;3.7;248.2;50.05;903;2902.9
14-10-02;15:27;37.5;268.2;3.9;248.2;50.07;953;2902.9
14-10-02;15:30;37.6;269.9;3.7;247.3;50.04;915;2903.0
14-10-02;15:33;37.8;264.6;3.5;248.2;50.04;875;2903.0
14-10-02;15:36;37.7;266.4;3.5;247.3;50.04;857;2903.1
14-10-02;15:39;37.8;262.6;2.7;247.3;50.05;669;2903.1
14-10-02;15:42;37.0;267.1;1.4;247.3;50.01;328;2903.1
14-10-02;15:45;36.8;275.8;2.2;247.3;50.01;533;2903.1
14-10-02;15:48;36.8;278.3;1.5;247.3;50.07;359;2903.2
14-10-02;15:51;37.0;281.3;1.8;247.3;50.05;438;2903.2
14-10-02;15:54;36.3;275.9;1.0;246.3;50.05;222;2903.2
14-10-02;15:57;36.3;278.0;1.0;245.3;50.06;209;2903.2
14-10-02;16:00;35.9;286.6;1.0;245.3;50.05;246;2903.2
14-10-02;16:03;36.0;276.7;2.3;247.3;50.06;573;2903.2
14-10-02;16:06;36.4;280.2;2.7;246.3;50.05;667;2903.3
14-10-02;16:09;36.5;279.7;2.6;247.3;50.07;649;2903.3
14-10-02;16:12;36.3;274.9;2.0;246.3;50.05;485;2903.3
14-10-02;16:15;36.3;275.6;1.2;246.3;50.05;308;2903.4
14-10-02;16:18;36.0;281.1;1.1;245.3;50.04;276;2903.4
14-10-02;16:21;36.0;279.0;0.9;246.3;50.01;226;2903.4
14-10-02;16:24;35.6;283.4;1.0;245.3;50.04;224;2903.4
14-10-02;16:27;35.6;280.9;0.9;245.3;50.04;220;2903.4
14-10-02;16:30;35.4;283.5;0.7;245.3;50.03;156;2903.4
14-10-02;16:33;35.0;279.7;0.6;244.3;50.05;130;2903.4
14-10-02;16:36;34.9;283.5;0.5;245.3;50.03;114;2903.4
14-10-02;16:39;34.8;283.0;0.5;245.3;50.03;106;2903.4
14-10-02;16:42;34.5;281.1;0.5;245.3;50.02;101;2903.4
14-10-02;16:45;34.7;283.4;0.6;245.3;50.01;106;2903.4
14-10-02;16:48;34.5;286.3;0.5;245.3;50.04;109;2903.5
14-10-02;16:51;34.6;278.0;0.5;245.3;50.04;111;2903.5
14-10-02;16:54;34.4;282.5;0.5;246.3;50.03;109;2903.5
14-10-02;16:57;34.4;279.9;0.5;245.3;50.05;109;2903.5
14-10-02;17:00;34.5;281.5;0.5;246.3;50.04;112;2903.5
14-10-02;17:03;34.1;283.7;0.5;245.3;50.07;108;2903.5
14-10-02;17:06;34.1;280.8;0.5;245.3;50.06;94;2903.5
14-10-02;17:09;34.1;275.5;0.4;245.3;50.03;87;2903.5
14-10-02;17:12;34.0;280.0;0.4;244.3;50.06;76;2903.5
14-10-02;17:15;33.8;272.9;0.4;245.3;50.03;71;2903.5
14-10-02;17:18;33.8;274.0;0.4;245.3;50.05;68;2903.5
14-10-02;17:21;33.7;273.3;0.3;245.3;50.04;59;2903.5
14-10-02;17:24;33.3;265.5;0.3;245.3;50.05;51;2903.5
14-10-02;17:27;33.4;269.6;0.2;245.3;50.03;43;2903.5
14-10-02;17:30;33.2;260.8;0.1;245.3;50.06;24;2903.5
14-10-02;17:33;33.2;249.7;0.1;245.3;50.07;15;2903.5
14-10-02;17:36;33.1;246.8;0.0;245.3;50.04;8;2903.5
14-10-02;17:39;33.0;251.2;0.0;245.3;50.03;4;2903.5
14-10-02;17:42;33.0;242.4;0.0;245.3;50.04;1;2903.5
14-10-02;17:45;32.7;200.6;0.0;245.3;50.05;0;2903.5
14-10-02;17:48;32.5;249.6;0.0;245.3;50.03;1;2903.5
14-10-02;17:51;32.5;212.1;0.0;245.3;50.03;0;2903.5
14-10-02;17:54;32.4;275.3;0.0;246.3;50.01;0;2903.5
14-10-02;17:57;32.3;273.7;0.0;245.3;50.02;0;2903.5
14-10-02;18:00;32.2;260.4;0.0;246.3;50.08;0;2903.5
14-10-02;18:03;32.0;249.6;0.0;245.3;50.07;0;2903.5
14-10-02;18:06;31.9;220.8;0.0;245.3;50.06;0;2903.5
14-10-02;18:09;31.8;195.1;0.0;244.3;50.05;0;2903.5
14-10-02;18:12;31.7;172.4;0.0;245.3;50.03;0;2903.5
14-10-02;18:15;31.6;147.9;0.0;245.3;50.02;0;2903.5
14-10-02;18:18;31.6;122.3;0.0;245.3;50.02;0;2903.5
14-10-03;07:15;25.0;268.5;0.1;244.3;50.05;18;2903.5
14-10-03;07:18;26.1;273.7;0.1;244.3;50.05;23;2903.5
14-10-03;07:21;25.3;272.9;0.1;244.3;50.02;27;2903.5
14-10-03;07:24;26.4;276.7;0.1;245.3;50.02;32;2903.5
14-10-03;07:27;26.8;276.5;0.2;243.4;50.07;35;2903.5
14-10-03;07:30;27.2;287.2;0.2;244.3;50.02;41;2903.5
14-10-03;07:33;27.2;298.2;0.3;244.3;50.04;49;2903.5
14-10-03;07:36;27.9;285.6;0.4;244.3;50.03;62;2903.5
14-10-03;07:39;28.3;291.6;0.4;244.3;50.03;72;2903.5
14-10-03;07:42;28.6;283.0;0.4;244.3;50.05;84;2903.5
14-10-03;07:45;29.4;299.7;0.5;244.3;50.06;96;2903.5
14-10-03;07:48;29.7;293.5;0.5;244.3;50.03;109;2903.5
14-10-03;07:51;30.3;299.8;0.5;245.3;50.04;123;2903.5
14-10-03;07:54;30.2;297.2;0.7;245.3;50.04;137;2903.6
14-10-03;07:57;30.4;296.6;0.7;245.3;50.03;150;2903.6
14-10-03;08:00;30.7;295.1;0.8;244.3;50.07;164;2903.6
14-10-03;08:03;30.7;297.9;0.7;244.3;50.06;180;2903.6
14-10-03;08:06;30.9;303.8;0.8;245.3;50.03;194;2903.6
14-10-03;08:09;31.0;294.1;1.0;245.3;50.01;207;2903.6
14-10-03;08:12;31.4;305.5;1.0;245.3;50.00;224;2903.6
14-10-03;08:15;31.1;295.8;1.0;245.3;50.01;240;2903.6
14-10-03;08:18;31.5;301.6;1.1;246.3;50.06;255;2903.6
14-10-03;08:21;31.6;296.4;1.1;244.3;50.04;271;2903.6
14-10-03;08:24;31.9;300.0;1.2;243.4;50.05;291;2903.7
14-10-03;08:27;31.9;301.0;1.3;245.3;50.03;307;2903.7
14-10-03;08:30;32.2;292.6;1.4;243.4;50.02;321;2903.7
14-10-03;08:33;32.3;297.9;1.4;244.3;50.06;336;2903.7
14-10-03;08:36;32.6;4.8;1.4;244.3;50.02;352;2903.7
14-10-03;08:39;32.6;292.8;1.5;244.3;50.04;368;2903.7
14-10-03;08:42;32.7;295.7;1.6;244.3;50.04;388;2903.8
14-10-03;08:45;32.9;292.6;1.7;245.3;50.05;403;2903.8
14-10-03;08:48;33.2;291.2;1.8;245.3;50.03;419;2903.8
14-10-03;08:51;33.3;291.6;1.8;244.3;49.98;438;2903.8
14-10-03;08:54;33.4;286.5;1.9;245.3;50.06;451;2903.8
14-10-03;08:57;33.5;289.5;1.9;243.4;50.02;467;2903.9
14-10-03;09:00;33.5;286.6;2.0;243.4;50.05;475;2903.9
14-10-03;09:03;33.7;288.7;2.0;245.3;50.05;493;2903.9
14-10-03;09:06;33.9;292.8;2.1;244.3;50.05;507;2903.9
14-10-03;09:09;33.9;284.1;2.1;245.3;50.04;526;2904.0
14-10-03;09:12;34.0;285.6;2.1;245.3;50.04;540;2904.0
14-10-03;09:15;34.1;283.0;2.3;245.3;50.01;552;2904.0
14-10-03;09:18;34.0;286.2;2.3;245.3;50.04;564;2904.0
14-10-03;09:21;34.2;286.0;2.4;246.3;50.07;585;2904.1
14-10-03;09:24;34.5;282.5;2.4;245.3;50.06;605;2904.1
14-10-03;09:27;34.5;287.5;2.5;244.3;50.05;620;2904.1
14-10-03;09:30;34.6;285.6;2.6;244.3;50.06;630;2904.2
14-10-03;09:33;34.7;284.0;2.6;245.3;50.04;631;2904.2
14-10-03;09:36;35.0;281.6;2.7;245.3;50.03;664;2904.2
14-10-03;09:39;34.9;283.1;2.8;243.4;50.04;678;2904.3
14-10-03;09:42;35.0;279.7;2.8;245.3;50.06;685;2904.3
14-10-03;09:45;35.0;280.6;2.9;245.3;50.05;697;2904.3
14-10-03;09:48;35.4;273.6;2.9;243.4;50.06;707;2904.4
14-10-03;09:51;35.7;279.6;3.0;244.3;50.06;725;2904.4
14-10-03;09:54;35.4;277.4;3.0;244.3;50.03;739;2904.4
14-10-03;09:57;35.6;274.0;3.1;243.4;50.07;756;2904.5
14-10-03;10:00;35.9;274.9;3.1;245.3;50.04;770;2904.5
14-10-03;10:03;35.9;273.0;3.2;245.3;50.05;781;2904.6
14-10-03;10:06;36.0;271.5;3.2;246.3;50.02;794;2904.6
14-10-03;10:09;36.1;272.6;3.3;246.3;50.05;802;2904.6
14-10-03;10:12;36.3;273.9;3.3;245.3;50.04;809;2904.7
14-10-03;10:15;36.4;267.6;3.3;246.3;50.01;817;2904.7
14-10-03;10:18;36.5;269.8;3.4;246.3;50.04;833;2904.8
14-10-03;10:21;36.7;271.8;3.4;246.3;50.03;845;2904.8
14-10-03;10:24;37.1;271.1;3.5;246.3;50.02;851;2904.8
14-10-03;10:27;37.1;274.3;3.5;246.3;50.03;862;2904.9
14-10-03;10:30;37.0;266.0;3.6;246.3;50.04;879;2904.9
14-10-03;10:33;37.2;268.0;3.7;246.3;50.04;888;2905.0
14-10-03;10:36;37.2;269.2;3.7;246.3;50.04;900;2905.0
14-10-03;10:39;37.2;269.3;3.7;245.3;50.06;913;2905.1
14-10-03;10:42;37.7;268.3;3.9;246.3;50.01;933;2905.1
14-10-03;10:45;37.8;267.1;3.8;246.3;50.01;938;2905.1
14-10-03;10:48;37.9;263.8;3.9;245.3;50.03;943;2905.2
14-10-03;10:51;38.0;265.8;3.9;245.3;50.03;964;2905.2
14-10-03;10:54;38.3;266.4;3.9;245.3;50.02;964;2905.3
14-10-03;10:57;38.4;271.2;4.0;247.3;50.05;984;2905.3
14-10-03;11:00;38.6;271.8;4.0;246.3;50.02;994;2905.4
14-10-03;11:03;38.5;268.3;4.1;246.3;50.01;994;2905.4
14-10-03;11:06;38.6;269.3;4.0;247.3;50.01;999;2905.5
14-10-03;11:09;38.5;272.4;4.0;248.2;50.02;1004;2905.5
14-10-03;11:12;38.7;267.1;4.0;249.2;49.98;1004;2905.6
14-10-03;11:15;38.7;266.6;4.0;247.3;50.03;1009;2905.6
14-10-03;11:18;39.1;263.9;4.0;246.3;50.05;1008;2905.7
14-10-03;11:21;39.2;265.7;4.2;248.2;50.03;1020;2905.7
14-10-03;11:24;39.2;265.5;4.1;247.3;50.03;1025;2905.8
14-10-03;11:27;39.2;261.3;4.1;247.3;50.05;1022;2905.8
14-10-03;11:30;39.3;261.1;4.1;247.3;50.01;1016;2905.9
14-10-03;11:33;39.3;266.0;4.4;247.3;50.02;1054;2905.9
14-10-03;11:36;39.7;262.7;4.2;248.2;50.03;1055;2906.0
14-10-03;11:39;39.7;266.8;4.0;247.3;50.04;1002;2906.0
14-10-03;11:42;39.5;255.4;4.4;247.3;50.01;1051;2906.1
14-10-03;11:45;39.7;263.5;4.3;247.3;50.02;1063;2906.1
14-10-03;11:48;39.8;259.4;4.4;247.3;50.04;1060;2906.2
14-10-03;11:51;39.9;264.1;4.1;247.3;50.06;1019;2906.3
14-10-03;11:54;39.8;258.2;4.1;247.3;50.03;1027;2906.3
14-10-03;11:57;40.1;262.5;4.2;246.3;50.05;1039;2906.4
14-10-03;12:00;40.0;263.0;4.1;247.3;50.01;991;2906.4
14-10-03;12:03;39.9;267.3;4.1;246.3;50.00;1007;2906.5
14-10-03;12:06;40.1;266.4;3.8;247.3;50.01;932;2906.5
14-10-03;12:09;40.0;263.8;3.7;248.2;50.06;909;2906.6
14-10-03;12:12;40.0;267.4;3.7;247.3;50.06;920;2906.6
14-10-03;12:15;39.9;264.1;4.0;247.3;50.06;996;2906.6
14-10-03;12:18;39.9;267.7;4.1;247.3;50.08;1030;2906.7
14-10-03;12:21;40.0;259.8;4.0;247.3;50.06;992;2906.7
14-10-03;12:24;40.0;262.2;4.3;246.3;50.03;1049;2906.8
14-10-03;12:27;40.2;262.6;4.2;247.3;50.03;1055;2906.8
