data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-10-03;12:30;40.2;259.8;4.1;247.3;50.04;1006;2906.9
14-10-03;12:33;40.0;258.5;4.1;247.3;50.02;1019;2907.0
14-10-03;12:36;40.1;257.9;4.0;247.3;50.03;989;2907.0
14-10-03;12:39;40.4;258.3;4.1;247.3;50.06;1030;2907.0
14-10-03;12:42;40.4;256.7;4.1;247.3;50.05;1012;2907.1
14-10-03;12:45;40.4;258.8;4.3;246.3;50.04;1043;2907.2
14-10-03;12:48;40.4;261.6;4.2;246.3;50.06;1038;2907.2
14-10-03;12:51;40.5;254.4;4.6;247.3;50.07;1120;2907.3
14-10-03;12:54;40.5;258.8;4.5;248.2;50.03;1123;2907.3
14-10-03;12:57;40.5;259.5;4.0;247.3;50.06;973;2907.4
14-10-03;13:00;40.5;256.9;4.0;247.3;50.02;971;2907.4
14-10-03;13:03;40.5;262.9;4.1;246.3;49.97;975;2907.5
14-10-03;13:06;40.2;261.0;4.2;246.3;50.04;1038;2907.5
14-10-03;13:09;40.8;259.1;4.6;248.2;50.03;1119;2907.6
14-10-03;13:12;40.8;257.0;4.6;247.3;50.00;1103;2907.6
14-10-03;13:15;40.6;255.9;4.6;247.3;50.03;1132;2907.7
14-10-03;13:18;40.7;254.8;4.5;247.3;50.03;1121;2907.7
14-10-03;13:21;40.9;252.6;4.3;247.3;50.04;1071;2907.8
14-10-03;13:24;40.6;254.8;4.5;247.3;50.05;1123;2907.8
14-10-03;13:27;40.9;261.4;4.3;248.2;50.05;1041;2907.9
14-10-03;13:30;40.9;261.7;4.6;248.2;50.01;1138;2907.9
14-10-03;13:33;40.9;252.5;4.7;248.2;50.01;1137;2908.0
14-10-03;13:36;41.0;257.9;4.5;249.2;50.03;1111;2908.1
14-10-03;13:39;41.0;257.3;4.6;248.2;50.03;1118;2908.1
14-10-03;13:42;40.9;262.0;4.6;248.2;50.02;1115;2908.2
14-10-03;13:45;40.9;254.5;4.3;249.2;50.04;1071;2908.2
14-10-03;13:48;40.9;257.8;4.2;248.2;50.06;1037;2908.3
14-10-03;13:51;40.9;260.4;4.4;249.2;50.06;1069;2908.3
14-10-03;13:54;40.9;256.0;4.4;248.2;50.05;1089;2908.4
14-10-03;13:57;41.0;256.4;4.3;248.2;50.08;1078;2908.4
14-10-03;14:00;40.9;259.2;4.3;249.2;50.05;1053;2908.5
14-10-03;14:03;40.9;255.6;4.2;249.2;50.02;1041;2908.5
14-10-03;14:06;41.0;253.7;4.2;248.2;50.06;1048;2908.6
14-10-03;14:09;41.0;255.0;4.1;249.2;50.04;1032;2908.6
14-10-03;14:12;40.7;256.2;4.0;249.2;50.04;964;2908.7
14-10-03;14:15;40.9;258.5;4.1;248.2;50.03;1031;2908.7
14-10-03;14:18;40.8;261.9;4.2;249.2;50.03;1025;2908.8
14-10-03;14:21;41.0;261.3;4.2;246.3;50.04;1026;2908.8
14-10-03;14:24;40.9;259.5;4.2;247.3;50.03;1030;2908.9
14-10-03;14:27;40.7;259.7;4.0;249.2;50.03;992;2909.0
14-10-03;14:30;40.6;257.8;4.1;249.2;50.03;1002;2909.0
14-10-03;14:33;40.7;260.4;4.0;248.2;50.03;999;2909.0
14-10-03;14:36;40.8;251.2;4.0;248.2;50.04;974;2909.1
14-10-03;14:39;40.7;260.7;3.8;248.2;50.04;953;2909.1
14-10-03;14:42;40.6;263.2;3.9;248.2;50.04;957;2909.2
14-10-03;14:45;40.5;262.3;3.7;249.2;50.03;936;2909.2
14-10-03;14:48;40.4;261.1;3.8;248.2;50.06;927;2909.3
14-10-03;14:51;40.5;262.0;3.7;249.2;50.07;913;2909.3
14-10-03;14:54;40.2;265.5;3.5;249.2;50.05;886;2909.4
14-10-03;14:57;40.2;262.3;3.6;249.2;50.06;898;2909.4
14-10-03;15:00;40.4;263.8;3.7;249.2;50.06;913;2909.5
14-10-03;15:03;40.2;263.2;3.5;248.2;50.03;872;2909.5
14-10-03;15:06;39.8;265.4;3.4;247.3;50.02;855;2909.6
14-10-03;15:09;39.8;265.7;3.4;247.3;50.03;847;2909.6
14-10-03;15:12;39.8;265.1;3.5;248.2;50.04;855;2909.6
14-10-03;15:15;39.7;262.0;3.4;247.3;50.04;844;2909.7
14-10-03;15:18;39.9;263.8;3.4;247.3;50.06;846;2909.7
14-10-03;15:21;39.8;264.5;3.4;38..4;50.03;836;2909.8
14-10-03;15:24;39.7;265.7;3.4;248.2;50.03;837;2909.8
14-10-03;15:27;39.5;264.5;3.3;246.3;50.05;814;2909.9
14-10-03;15:30;39.5;268.0;3.3;248.2;50.02;807;2909.9
14-10-03;15:33;39.4;263.6;3.1;248.2;50.05;789;2909.9
14-10-03;15:36;39.3;267.3;3.2;248.2;50.04;775;2910.0
14-10-03;15:39;39.4;267.1;3.0;248.2;50.04;750;2910.0
14-10-03;15:42;39.2;268.7;2.9;248.2;50.02;725;2910.0
14-10-03;15:45;38.9;266.1;2.9;248.2;50.04;706;2910.1
14-10-03;15:48;39.0;267.4;2.8;247.3;50.05;683;2910.1
14-10-03;15:51;38.6;265.1;2.9;247.3;50.06;709;2910.1
14-10-03;15:54;38.6;266.7;2.7;247.3;50.05;671;2910.2
14-10-03;15:57;38.5;274.3;2.5;248.2;50.05;630;2910.2
14-10-03;16:00;38.4;267.7;2.7;247.3;50.05;645;2910.2
14-10-03;16:03;38.3;269.8;2.5;247.3;50.06;621;2910.3
14-10-03;16:06;38.3;272.1;2.5;247.3;50.04;623;2910.3
14-10-03;16:09;38.0;269.5;2.4;247.3;50.05;602;2910.3
14-10-03;16:12;37.9;277.1;2.4;246.3;50.06;578;2910.4
14-10-03;16:15;37.9;274.3;2.3;246.3;50.08;559;2910.4
14-10-03;16:18;37.7;276.5;2.3;246.3;50.01;548;2910.4
14-10-03;16:21;37.8;275.6;2.2;247.3;50.05;534;2910.5
14-10-03;16:24;37.8;276.7;2.1;246.3;50.04;513;2910.5
14-10-03;16:27;37.5;280.3;2.0;247.3;49.99;468;2910.5
14-10-03;16:30;37.4;273.3;1.7;246.3;50.04;424;2910.5
14-10-03;16:33;37.2;276.4;1.7;246.3;50.03;422;2910.5
14-10-03;16:36;37.0;274.3;1.8;246.3;50.04;434;2910.6
14-10-03;16:39;36.9;282.2;1.8;247.3;50.04;437;2910.6
14-10-03;16:42;37.0;281.5;1.7;247.3;50.03;413;2910.6
14-10-03;16:45;36.9;274.0;1.6;245.3;50.01;379;2910.6
14-10-03;16:48;36.7;279.9;1.5;246.3;50.02;358;2910.6
14-10-03;16:51;36.5;279.9;1.4;245.3;50.04;333;2910.7
14-10-03;16:54;36.2;280.0;1.3;246.3;50.04;322;2910.7
14-10-03;16:57;36.2;281.5;1.3;246.3;50.02;304;2910.7
14-10-03;17:00;36.3;278.3;1.1;246.3;50.04;289;2910.7
14-10-03;17:03;36.0;272.6;1.2;246.3;50.07;280;2910.7
14-10-03;17:06;36.1;281.8;1.2;246.3;50.06;260;2910.7
14-10-03;17:09;35.7;279.3;1.0;247.3;50.08;236;2910.8
14-10-03;17:12;35.7;273.4;0.9;245.3;50.06;214;2910.8
14-10-03;17:15;35.5;285.3;0.8;245.3;50.03;194;2910.8
14-10-03;17:18;35.4;283.7;0.8;246.3;50.03;175;2910.8
14-10-03;17:21;35.2;279.3;0.5;245.3;50.03;128;2910.8
14-10-03;17:24;34.9;274.2;0.2;246.3;50.03;48;2910.8
14-10-03;17:27;34.8;255.9;0.2;245.3;50.00;46;2910.8
14-10-03;17:30;34.6;273.3;0.5;245.3;50.01;103;2910.8
14-10-03;17:33;34.5;282.2;0.4;245.3;50.02;84;2910.8
14-10-03;17:36;34.2;276.1;0.4;244.3;50.04;69;2910.8
14-10-03;17:39;34.2;277.0;0.3;245.3;50.03;56;2910.8
14-10-03;17:42;34.0;268.3;0.2;246.3;50.04;40;2910.8
14-10-03;17:45;33.9;267.1;0.1;245.3;50.03;25;2910.8
14-10-03;17:48;33.8;257.6;0.0;245.3;50.05;10;2910.8
14-10-03;17:51;33.5;254.8;0.0;244.3;50.07;3;2910.8
14-10-03;17:54;33.3;143.2;0.0;245.3;50.03;0;2910.8
14-10-03;17:57;33.1;189.9;0.0;245.3;50.02;0;2910.8
14-10-03;18:00;33.0;258.8;0.0;246.3;50.07;0;2910.8
14-10-03;18:03;32.9;258.8;0.0;245.3;50.09;0;2910.8
14-10-03;18:06;32.6;237.4;0.0;245.3;50.08;0;2910.8
14-10-03;18:09;32.5;212.9;0.0;244.3;50.04;0;2910.8
14-10-03;18:12;32.4;185.4;0.0;245.3;50.06;0;2910.8
14-10-03;18:15;32.3;156.2;0.0;244.3;50.03;0;2910.8
14-10-03;18:18;32.2;126.7;0.0;245.3;50.00;0;2910.8
14-10-04;07:15;25.0;270.9;0.1;245.3;50.01;17;2910.8
14-10-04;07:18;25.3;278.1;0.1;244.3;50.03;23;2910.8
14-10-04;07:21;25.7;270.7;0.1;245.3;50.03;27;2910.8
14-10-04;07:24;25.7;291.0;0.1;244.3;50.02;31;2910.8
14-10-04;07:27;26.1;287.9;0.2;244.3;50.05;35;2910.8
14-10-04;07:30;26.4;288.4;0.2;245.3;50.03;43;2910.8
14-10-04;07:33;27.5;293.1;0.3;244.3;50.06;52;2910.8
14-10-04;07:36;27.2;302.1;0.3;245.3;50.05;60;2910.8
14-10-04;07:39;27.5;291.0;0.4;245.3;50.02;70;2910.8
14-10-04;07:42;28.3;300.1;0.4;245.3;50.05;82;2910.8
14-10-04;07:45;28.3;301.9;0.4;244.3;50.01;93;2910.8
14-10-04;07:48;29.0;300.8;0.5;244.3;50.00;106;2910.8
14-10-04;07:51;29.4;291.0;0.5;245.3;50.02;116;2910.9
14-10-04;07:54;29.7;294.1;0.6;245.3;50.02;130;2910.9
14-10-04;07:57;30.2;307.4;0.7;246.3;50.00;143;2910.9
14-10-04;08:00;30.4;300.5;0.7;245.3;50.04;157;2910.9
14-10-04;08:03;30.5;307.0;0.7;245.3;50.06;170;2910.9
14-10-04;08:06;30.5;300.1;0.8;244.3;50.07;183;2910.9
14-10-04;08:09;30.8;297.0;0.8;246.3;50.06;198;2910.9
14-10-04;08:12;31.0;303.2;1.0;245.3;50.04;211;2910.9
14-10-04;08:15;31.1;298.5;1.0;245.3;50.00;228;2910.9
14-10-04;08:18;31.2;306.2;1.0;244.3;50.00;241;2910.9
14-10-04;08:21;31.6;300.5;1.0;245.3;49.99;260;2910.9
14-10-04;08:24;31.5;300.8;1.1;245.3;50.01;274;2911.0
14-10-04;08:27;31.5;304.6;1.2;245.3;50.01;289;2911.0
14-10-04;08:30;31.7;299.8;1.3;245.3;50.03;306;2911.0
14-10-04;08:33;31.7;292.8;1.3;245.3;50.03;323;2911.0
14-10-04;08:36;32.0;298.2;1.4;245.3;50.04;340;2911.0
14-10-04;08:39;32.2;288.1;1.5;245.3;50.03;354;2911.0
14-10-04;08:42;32.3;298.5;1.5;244.3;50.07;373;2911.1
14-10-04;08:45;32.5;294.8;1.6;245.3;50.07;387;2911.1
14-10-04;08:48;32.7;296.7;1.6;246.3;50.05;404;2911.1
14-10-04;08:51;32.6;291.0;1.7;246.3;50.03;422;2911.1
14-10-04;08:54;33.0;298.3;1.8;245.3;50.02;434;2911.1
14-10-04;08:57;33.0;291.7;1.9;245.3;50.03;455;2911.2
14-10-04;09:00;33.3;295.0;1.9;244.3;50.01;471;2911.2
14-10-04;09:03;33.5;287.4;2.0;246.3;50.05;486;2911.2
14-10-04;09:06;33.5;280.9;2.0;245.3;50.03;497;2911.2
14-10-04;09:09;33.8;290.7;2.1;245.3;50.06;519;2911.3
14-10-04;09:12;33.9;284.6;2.2;245.3;50.03;533;2911.3
14-10-04;09:15;34.1;287.2;2.2;245.3;50.02;553;2911.3
14-10-04;09:18;34.1;283.3;2.4;245.3;50.04;565;2911.3
14-10-04;09:21;34.2;283.7;2.4;246.3;50.05;579;2911.4
14-10-04;09:24;34.4;285.9;2.5;245.3;50.03;598;2911.4
14-10-04;09:27;34.5;282.7;2.5;245.3;50.02;608;2911.4
14-10-04;09:30;34.6;287.4;2.5;245.3;50.04;626;2911.5
14-10-04;09:33;34.7;286.9;2.6;245.3;50.04;644;2911.5
14-10-04;09:36;34.9;285.0;2.6;244.3;50.03;657;2911.5
14-10-04;09:39;35.3;283.4;2.8;245.3;50.04;676;2911.6
14-10-04;09:42;35.3;281.3;2.8;246.3;50.05;694;2911.6
14-10-04;09:45;35.4;281.5;2.9;247.3;50.03;709;2911.6
14-10-04;09:48;35.6;286.9;2.9;246.3;50.03;720;2911.7
14-10-04;09:51;35.9;287.1;3.0;246.3;50.06;737;2911.7
14-10-04;09:54;36.0;282.2;3.1;247.3;50.05;752;2911.7
14-10-04;09:57;36.1;279.4;3.1;247.3;50.06;762;2911.8
14-10-04;10:00;36.1;278.4;3.3;247.3;50.07;779;2911.8
14-10-04;10:03;36.1;282.2;3.3;248.2;50.05;792;2911.8
14-10-04;10:06;36.2;284.3;3.3;247.3;50.05;801;2911.9
14-10-04;10:09;36.3;284.9;3.3;248.2;50.04;814;2911.9
14-10-04;10:12;36.3;282.1;3.4;247.3;50.02;826;2912.0
14-10-04;10:15;36.4;280.8;3.4;247.3;50.02;837;2912.0
14-10-04;10:18;36.4;277.4;3.4;248.2;50.05;851;2912.0
14-10-04;10:21;36.7;277.7;3.5;247.3;50.05;857;2912.1
14-10-04;10:24;36.8;274.6;3.5;247.3;50.05;869;2912.1
14-10-04;10:27;36.7;278.9;3.6;246.3;50.07;880;2912.2
14-10-04;10:30;36.8;272.3;3.6;247.3;50.05;886;2912.2
14-10-04;10:33;37.0;277.0;3.6;247.3;50.05;890;2912.3
14-10-04;10:36;37.4;273.9;3.7;247.3;50.05;904;2912.3
14-10-04;10:39;37.1;274.3;3.7;247.3;50.05;911;2912.4
14-10-04;10:42;37.1;271.2;3.8;247.3;50.07;924;2912.4
14-10-04;10:45;37.6;273.9;3.8;247.3;50.05;925;2912.4
14-10-04;10:48;37.5;276.4;3.8;246.3;50.08;939;2912.5
14-10-04;10:51;37.6;279.1;3.8;247.3;50.05;944;2912.5
14-10-04;10:54;37.9;274.0;3.8;247.3;50.06;964;2912.6
14-10-04;10:57;37.8;273.1;4.0;248.2;50.05;985;2912.6
14-10-04;11:00;38.0;273.7;4.0;248.2;50.06;998;2912.7
14-10-04;11:03;38.2;273.6;4.1;38.6;50.05;1008;2912.7
14-10-04;11:06;38.3;268.9;4.0;248.2;50.02;1015;2912.8
14-10-04;11:09;38.3;274.0;4.1;248.2;50.03;1018;2912.8
14-10-04;11:12;38.6;269.6;4.1;247.3;50.05;1018;2912.9
14-10-04;11:15;38.5;271.7;4.1;248.2;50.04;1015;2912.9
14-10-04;11:18;38.6;274.5;4.1;248.2;50.02;1024;2913.0
14-10-04;11:21;38.6;266.6;4.2;248.2;50.03;1037;2913.0
14-10-04;11:24;38.7;270.7;4.1;250.2;50.06;1042;2913.1
14-10-04;11:27;38.9;271.4;4.3;251.1;50.07;1060;2913.1
14-10-04;11:30;39.0;270.9;4.3;248.2;50.04;1075;2913.2
14-10-04;11:33;39.1;271.1;4.4;249.2;50.04;1086;2913.3
14-10-04;11:36;39.3;270.5;4.4;249.2;50.06;1094;2913.3
14-10-04;11:39;39.5;273.0;4.3;249.2;50.06;1071;2913.4
14-10-04;11:42;39.5;275.5;4.3;249.2;50.03;1062;2913.4
14-10-04;11:45;39.5;272.0;4.4;249.2;50.04;1090;2913.5
14-10-04;11:48;39.5;266.1;4.5;249.2;50.06;1093;2913.5
14-10-04;11:51;39.9;266.3;4.5;249.2;50.07;1116;2913.6
14-10-04;11:54;39.8;272.9;4.5;249.2;50.05;1107;2913.6
14-10-04;11:57;40.0;268.7;4.4;249.2;50.07;1117;2913.7
14-10-04;12:00;40.0;267.6;4.5;248.2;50.05;1123;2913.7
14-10-04;12:03;40.2;264.5;4.4;248.2;50.00;1104;2913.8
14-10-04;12:06;40.0;271.2;4.5;249.2;50.02;1133;2913.9
14-10-04;12:09;40.1;267.6;4.7;249.2;50.02;1155;2913.9
14-10-04;12:12;40.2;270.7;4.6;249.2;50.02;1125;2914.0
14-10-04;12:15;40.4;263.5;4.5;249.2;50.00;1101;2914.0
14-10-04;12:18;40.2;267.9;4.6;248.2;50.06;1122;2914.1
14-10-04;12:21;40.5;265.1;4.6;251.1;50.06;1134;2914.1
14-10-04;12:24;40.6;265.8;4.6;250.2;50.03;1140;2914.2
14-10-04;12:27;40.6;266.6;4.6;250.2;50.02;1137;2914.2
14-10-04;12:30;40.7;262.2;4.6;250.2;49.99;1142;2914.3
14-10-04;12:33;40.8;263.0;4.7;250.2;50.01;1169;2914.4
14-10-04;12:36;40.8;266.1;4.6;250.2;50.02;1144;2914.4
14-10-04;12:39;40.5;271.2;4.7;249.2;49.99;1160;2914.5
14-10-04;12:42;40.7;268.5;4.7;250.2;50.03;1176;2914.5
14-10-04;12:45;40.9;267.7;4.7;249.2;50.02;1160;2914.6
14-10-04;12:48;40.8;269.2;4.6;250.2;50.06;1156;2914.7
14-10-04;12:51;40.8;271.5;4.7;250.2;50.05;1159;2914.7
14-10-04;12:54;41.2;269.5;4.7;249.2;50.06;1165;2914.8
14-10-04;12:57;40.8;271.1;4.7;250.2;50.07;1160;2914.8
14-10-04;13:00;41.0;262.2;4.7;249.2;50.01;1169;2914.9
14-10-04;13:03;40.8;264.9;4.6;250.2;50.00;1151;2914.9
14-10-04;13:06;41.0;264.5;4.7;249.2;50.02;1163;2915.0
14-10-04;13:09;41.0;267.7;4.7;250.2;50.03;1174;2915.1
14-10-04;13:12;40.8;262.6;4.7;249.2;50.01;1159;2915.1
14-10-04;13:15;40.9;271.8;4.6;250.2;50.06;1154;2915.2
14-10-04;13:18;41.0;267.9;4.7;250.2;50.05;1167;2915.2
14-10-04;13:21;41.0;266.8;4.7;250.2;50.04;1151;2915.3
14-10-04;13:24;40.9;261.4;4.6;250.2;50.07;1149;2915.3
14-10-04;13:27;40.9;267.6;4.6;250.2;50.08;1154;2915.4
14-10-04;13:30;41.0;264.5;4.6;250.2;50.09;1140;2915.5
14-10-04;13:33;40.9;270.7;4.6;249.2;50.06;1127;2915.5
14-10-04;13:36;40.9;264.1;4.6;248.2;50.05;1127;2915.6
14-10-04;13:39;41.0;265.2;4.6;249.2;50.06;1138;2915.6
14-10-04;13:42;40.9;268.3;4.6;248.2;50.06;1123;2915.7
14-10-04;13:45;40.9;266.6;4.4;248.2;50.05;1120;2915.7
14-10-04;13:48;41.0;265.1;4.4;249.2;50.07;1103;2915.8
14-10-04;13:51;41.2;261.4;4.4;249.2;50.07;1085;2915.9
14-10-04;13:54;40.8;261.1;4.4;250.2;50.05;1086;2915.9
14-10-04;13:57;40.8;261.4;4.4;248.2;50.06;1081;2916.0
14-10-04;14:00;40.7;261.9;4.3;248.2;50.03;1079;2916.0
14-10-04;14:03;40.9;264.6;4.4;249.2;50.05;1075;2916.1
14-10-04;14:06;40.8;261.4;4.2;249.2;50.04;1052;2916.1
14-10-04;14:09;40.9;259.2;4.3;248.2;50.02;1062;2916.2
14-10-04;14:12;40.9;263.3;4.2;249.2;50.05;1055;2916.2
14-10-04;14:15;40.9;263.3;4.2;248.2;50.07;1042;2916.3
14-10-04;14:18;40.8;266.7;4.1;249.2;50.05;1032;2916.3
14-10-04;14:21;41.0;267.3;4.2;248.2;50.05;1046;2916.4
14-10-04;14:24;40.7;260.4;4.3;249.2;50.02;1037;2916.4
14-10-04;14:27;40.7;269.6;4.2;249.2;50.01;1040;2916.5
14-10-04;14:30;40.7;260.7;0.0;249.2;50.03;993;2916.5
14-10-04;14:33;40.7;266.3;4.1;248.2;50.02;1007;2916.6
14-10-04;14:36;40.7;265.2;4.1;249.2;50.03;1011;2916.6
14-10-04;14:39;40.6;269.8;4.0;248.2;50.03;986;2916.7
14-10-04;14:42;40.6;266.1;0.0;250.2;50.05;996;2916.7
14-10-04;14:45;40.6;268.2;4.0;248.2;50.02;980;2916.8
14-10-04;14:48;40.6;261.9;4.0;248.2;50.03;979;2916.8
14-10-04;14:51;40.6;265.5;3.9;248.2;50.02;965;2916.9
14-10-04;14:54;40.4;266.4;3.8;248.2;50.03;948;2916.9
14-10-04;14:57;40.5;264.4;3.8;248.2;50.05;944;2917.0
14-10-04;15:00;40.4;271.7;3.8;248.2;50.10;918;2917.0
14-10-04;15:03;40.5;270.9;3.7;249.2;50.05;923;2917.1
14-10-04;15:06;40.2;268.6;3.7;247.3;50.05;908;2917.1
14-10-04;15:09;40.5;263.0;3.7;248.2;50.06;898;2917.2
14-10-04;15:12;40.1;272.0;3.6;248.2;50.08;900;2917.2
14-10-04;15:15;40.0;273.1;3.6;249.2;50.03;888;2917.2
14-10-04;15:18;39.8;275.0;3.6;247.3;50.00;873;2917.3
14-10-04;15:21;39.9;271.4;3.4;248.2;50.03;867;2917.3
14-10-04;15:24;40.0;272.0;3.4;248.2;50.03;834;2917.4
14-10-04;15:27;39.9;273.0;3.4;248.2;50.03;837;2917.4
14-10-04;15:30;39.5;273.0;3.3;248.2;50.01;822;2917.5
14-10-04;15:33;39.7;270.8;3.3;248.2;50.00;821;2917.5
14-10-04;15:36;39.5;269.2;3.2;248.2;50.04;787;2917.5
14-10-04;15:39;39.7;267.7;3.1;248.2;50.04;767;2917.6
14-10-04;15:42;39.3;270.9;3.0;249.2;50.04;751;2917.6
14-10-04;15:45;39.3;277.7;3.0;248.2;50.01;742;2917.7
14-10-04;15:48;39.1;269.8;2.9;248.2;50.03;720;2917.7
14-10-04;15:51;39.1;270.9;2.8;247.3;50.04;717;2917.7
14-10-04;15:54;38.7;275.6;2.8;248.2;50.05;691;2917.8
14-10-04;15:57;38.9;281.6;2.8;247.3;50.03;684;2917.8
14-10-04;16:00;38.7;280.5;2.8;248.2;50.04;680;2917.8
14-10-04;16:03;38.7;276.7;2.6;248.2;50.03;671;2917.9
14-10-04;16:06;38.6;278.0;2.5;247.3;50.05;649;2917.9
14-10-04;16:09;38.3;280.3;2.7;247.3;50.02;641;2917.9
14-10-04;16:12;38.5;281.6;2.5;248.2;50.04;618;2918.0
14-10-04;16:15;38.4;279.6;2.4;248.2;50.04;603;2918.0
14-10-04;16:18;38.2;281.1;2.4;247.3;50.04;587;2918.0
14-10-04;16:21;38.2;281.8;2.3;248.2;50.02;566;2918.1
14-10-04;16:24;37.8;276.4;2.2;247.3;50.01;545;2918.1
14-10-04;16:27;37.8;275.9;2.1;248.2;50.03;531;2918.1
14-10-04;16:30;37.6;284.7;2.1;248.2;50.01;510;2918.1
14-10-04;16:33;37.6;281.9;2.0;247.3;50.04;498;2918.2
14-10-04;16:36;37.6;280.3;2.0;248.2;50.05;486;2918.2
14-10-04;16:39;37.4;287.2;2.0;248.2;50.03;472;2918.2
14-10-04;16:42;37.1;282.8;1.9;248.2;50.01;453;2918.2
14-10-04;16:45;37.1;284.9;1.8;247.3;50.02;438;2918.2
14-10-04;16:48;37.1;286.8;1.7;247.3;50.05;412;2918.3
14-10-04;16:51;37.0;284.0;1.6;248.2;50.04;394;2918.3
14-10-04;16:54;36.8;284.9;1.5;248.2;50.03;371;2918.3
14-10-04;16:57;36.5;279.9;1.5;247.3;50.04;352;2918.3
14-10-04;17:00;36.4;281.9;1.3;247.3;50.05;332;2918.3
14-10-04;17:03;36.4;289.4;1.3;248.2;50.09;312;2918.4
14-10-04;17:06;36.2;283.0;1.2;247.3;50.04;291;2918.4
14-10-04;17:09;36.0;286.3;1.1;247.3;50.05;269;2918.4
14-10-04;17:12;36.0;280.6;1.0;247.3;50.06;251;2918.4
14-10-04;17:15;35.9;287.6;1.0;246.3;50.06;233;2918.4
14-10-04;17:18;35.6;280.0;0.9;246.3;50.04;208;2918.4
14-10-04;17:21;35.4;288.8;0.7;247.3;50.01;179;2918.4
14-10-04;17:24;35.4;286.9;0.8;247.3;50.02;159;2918.4
14-10-04;17:27;35.4;287.2;0.6;246.3;50.03;143;2918.5
14-10-04;17:30;35.2;283.3;0.6;246.3;50.04;127;2918.5
14-10-04;17:33;35.0;283.1;0.5;246.3;50.05;114;2918.5
14-10-04;17:36;34.8;276.4;0.4;246.3;50.02;94;2918.5
14-10-04;17:39;34.5;283.1;0.4;246.3;50.04;74;2918.5
14-10-04;17:42;34.5;277.7;0.3;247.3;50.04;57;2918.5
14-10-04;17:45;34.4;262.5;0.1;246.3;50.04;32;2918.5
14-10-04;17:48;34.1;236.1;0.0;246.3;50.04;8;2918.5
14-10-04;17:51;34.0;250.7;0.0;246.3;50.06;2;2918.5
14-10-04;17:54;33.7;195.9;0.0;246.3;50.07;0;2918.5
14-10-04;17:57;33.5;234.5;0.0;246.3;50.08;0;2918.5
14-10-04;18:00;33.3;271.8;0.0;245.3;50.07;0;2918.5
14-10-04;18:03;33.2;253.2;0.0;245.3;50.11;0;2918.5
14-10-04;18:06;33.1;228.8;0.0;245.3;50.09;0;2918.5
14-10-04;18:09;33.0;201.8;0.0;245.3;50.06;0;2918.5
14-10-04;18:12;32.7;171.5;0.0;245.3;50.07;0;2918.5
14-10-04;18:15;32.6;140.6;0.0;244.3;50.06;0;2918.5
14-10-04;18:18;32.5;110.1;0.1;244.3;50.05;0;2918.5
14-10-05;07:03;23.9;260.8;0.0;246.3;50.06;4;2918.5
14-10-05;07:06;24.2;254.1;0.0;245.3;50.06;6;2918.5
14-10-05;07:09;24.6;265.4;0.0;246.3;50.05;8;2918.5
14-10-05;07:12;25.0;271.1;0.0;246.3;50.07;12;2918.5
14-10-05;07:15;25.7;264.8;0.1;246.3;50.05;15;2918.5
14-10-05;07:18;25.7;280.0;0.1;245.3;50.06;19;2918.5
14-10-05;07:21;25.7;279.0;0.1;246.3;50.06;23;2918.5
14-10-05;07:24;26.1;281.8;0.1;245.3;50.04;28;2918.5
14-10-05;07:27;26.1;280.2;0.2;245.3;50.07;33;2918.5
14-10-05;07:30;26.4;290.1;0.2;246.3;50.05;41;2918.5
14-10-05;07:33;26.1;293.4;0.3;245.3;50.05;51;2918.5
14-10-05;07:36;27.2;294.5;0.3;245.3;50.05;58;2918.5
14-10-05;07:39;27.5;297.3;0.4;245.3;50.04;70;2918.5
14-10-05;07:42;28.3;297.9;0.4;245.3;50.07;81;2918.5
14-10-05;07:45;28.6;303.3;0.4;245.3;50.05;93;2918.5
14-10-05;07:48;29.0;302.6;0.5;246.3;50.02;107;2918.5
14-10-05;07:51;29.0;301.1;0.5;246.3;50.01;121;2918.5
14-10-05;07:54;30.1;309.8;0.5;245.3;50.02;132;2918.5
14-10-05;07:57;30.1;303.0;0.7;246.3;50.05;149;2918.5
14-10-05;08:00;30.3;304.2;0.7;245.3;50.10;163;2918.5
14-10-05;08:03;30.7;304.1;0.8;246.3;50.05;177;2918.5
14-10-05;08:06;30.5;301.1;0.8;246.3;50.05;193;2918.6
14-10-05;08:09;30.5;297.8;0.8;246.3;50.05;209;2918.6
14-10-05;08:12;30.9;300.4;1.0;246.3;50.03;225;2918.6
14-10-05;08:15;31.2;297.2;1.0;245.3;50.04;242;2918.6
14-10-05;08:18;31.1;301.1;1.1;245.3;50.05;259;2918.6
14-10-05;08:21;31.5;298.6;1.2;246.3;50.02;277;2918.6
14-10-05;08:24;31.4;301.6;1.3;245.3;50.02;294;2918.6
14-10-05;08:27;31.6;300.8;1.2;245.3;50.01;310;2918.6
14-10-05;08:30;31.7;299.4;1.3;246.3;50.02;326;2918.7
14-10-05;08:33;31.8;299.1;1.4;246.3;50.02;342;2918.7
14-10-05;08:36;31.9;296.3;1.5;246.3;50.02;361;2918.7
14-10-05;08:39;32.2;296.0;1.6;246.3;50.03;379;2918.7
14-10-05;08:42;32.2;291.5;1.6;246.3;50.02;396;2918.7
14-10-05;08:45;32.5;295.3;1.7;247.3;50.05;413;2918.7
14-10-05;08:48;32.7;294.5;1.7;246.3;50.01;432;2918.8
14-10-05;08:51;32.7;293.4;1.8;245.3;50.03;449;2918.8
14-10-05;08:54;33.1;291.2;1.9;247.3;50.0;464;2918.8
14-10-05;08:57;33.2;292.8;2.0;247.3;50.06;484;2918.8
14-10-05;09:00;33.1;290.6;2.0;246.3;50.10;499;2918.9
14-10-05;09:03;33.3;286.0;2.0;247.3;50.07;514;2918.9
14-10-05;09:06;33.7;289.8;2.1;246.3;49.99;530;2918.9
14-10-05;09:09;33.7;294.1;2.2;245.3;50.04;544;2918.9
14-10-05;09:12;33.8;289.7;2.3;246.3;50.01;558;2919.0
14-10-05;09:15;34.0;283.5;2.3;247.3;50.02;569;2919.0
14-10-05;09:18;34.0;285.4;2.4;247.3;50.05;591;2919.0
14-10-05;09:21;34.4;287.1;2.4;246.3;50.03;604;2919.1
14-10-05;09:24;34.4;288.2;2.5;246.3;50.04;618;2919.1
14-10-05;09:27;34.8;286.3;2.6;247.3;50.05;635;2919.1
14-10-05;09:30;34.8;286.9;2.7;247.3;50.05;650;2919.1
14-10-05;09:33;34.8;281.6;2.8;248.2;50.02;668;2919.2
14-10-05;09:36;35.2;286.8;2.8;247.3;50.03;682;2919.2
14-10-05;09:39;35.2;279.9;2.8;247.3;50.03;693;2919.2
14-10-05;09:42;35.3;283.4;2.8;249.2;50.05;710;2919.3
14-10-05;09:45;35.5;281.8;3.0;248.2;50.04;725;2919.3
14-10-05;09:48;35.3;281.3;3.0;248.2;50.03;742;2919.4
14-10-05;09:51;35.9;281.8;3.0;248.2;50.04;756;2919.4
14-10-05;09:54;35.9;288.1;3.2;248.2;50.01;763;2919.4
14-10-05;09:57;35.9;283.1;3.1;247.3;50.03;777;2919.5
14-10-05;10:00;36.2;277.8;3.3;248.2;49.99;786;2919.5
14-10-05;10:03;36.2;278.3;3.2;248.2;50.03;804;2919.5
14-10-05;10:06;36.3;277.8;3.3;248.2;50.03;819;2919.6
14-10-05;10:09;36.4;279.3;3.4;249.2;50.02;831;2919.6
14-10-05;10:12;36.5;278.7;3.4;249.2;50.01;842;2919.7
14-10-05;10:15;36.7;280.3;3.4;248.2;50.02;858;2919.7
14-10-05;10:18;37.0;278.4;3.5;248.2;50.02;874;2919.8
14-10-05;10:21;37.4;282.4;3.5;248.2;50.03;881;2919.8
14-10-05;10:24;37.1;275.9;3.7;249.2;50.03;889;2919.8
14-10-05;10:27;37.4;275.5;3.6;249.2;50.05;901;2919.9
14-10-05;10:30;37.4;281.6;3.6;249.2;50.01;912;2919.9
14-10-05;10:33;37.6;277.7;3.7;248.2;50.02;925;2920.0
14-10-05;10:36;37.7;278.6;3.8;249.2;50.05;933;2920.0
14-10-05;10:39;37.8;275.3;3.8;248.2;50.00;946;2920.1
14-10-05;10:42;38.0;271.7;3.8;249.2;50.03;951;2920.1
14-10-05;10:45;38.2;280.5;3.8;249.2;50.00;953;2920.2
14-10-05;10:48;37.9;270.8;3.8;248.2;50.02;962;2920.2
14-10-05;10:51;38.3;274.0;3.9;249.2;50.01;970;2920.3
14-10-05;10:54;38.4;272.9;4.1;248.2;50.00;974;2920.3
14-10-05;10:57;48.4;274.6;4.0;248.2;50.03;989;2920.4
14-10-05;11:00;38.5;271.4;4.1;249.2;50.04;998;2920.4
14-10-05;11:03;38.5;273.7;4.0;249.2;50.05;998;2920.5
14-10-05;11:06;38.6;273.1;4.1;248.2;50.03;1012;2920.5
14-10-05;11:09;39.0;271.2;4.1;248.2;50.03;1025;2920.6
14-10-05;11:12;39.0;270.1;4.1;249.2;50.02;1031;2920.6
14-10-05;11:15;39.0;264.2;4.2;250.2;50.02;1030;2920.7
14-10-05;11:18;39.0;264.9;4.2;249.2;50.00;1032;2920.7
14-10-05;11:21;39.1;266.3;4.2;249.2;50.02;1036;2920.8
14-10-05;11:24;39.2;267.7;4.2;249.2;50.04;1037;2920.8
14-10-05;11:27;39.4;267.4;0.0;249.2;50.03;1052;2920.9
14-10-05;11:30;39.4;263.3;4.3;249.2;49.98;1062;2920.9
14-10-05;11:33;39.7;263.0;4.3;249.2;50.01;1073;2921.0
14-10-05;11:36;39.7;268.0;4.4;250.2;50.04;1084;2921.0
14-10-05;11:39;39.9;267.7;4.4;249.2;50.03;1093;2921.1
14-10-05;11:42;40.0;266.7;4.4;249.2;50.03;1101;2921.1
14-10-05;11:45;39.9;263.8;4.6;248.2;50.04;1114;2921.2
14-10-05;11:48;40.2;261.6;4.6;249.2;50.03;1116;2921.3
14-10-05;11:51;40.4;257.8;4.5;249.2;50.04;1113;2921.3
14-10-05;11:54;40.1;260.0;4.5;250.2;50.03;1109;2921.4
14-10-05;11:57;40.4;255.9;4.5;249.2;50.02;1115;2921.4
14-10-05;12:00;40.6;260.8;4.6;249.2;50.04;1135;2921.5
14-10-05;12:03;40.4;266.0;4.6;249.2;49.99;1130;2921.5
14-10-05;12:06;40.6;258.1;4.6;249.2;50.03;1129;2921.6
14-10-05;12:09;40.6;260.3;4.6;249.2;50.06;1136;2921.6
14-10-05;12:12;40.6;262.0;4.6;249.2;50.03;1146;2921.7
14-10-05;12:15;40.8;260.7;4.6;250.2;50.02;1149;2921.8
14-10-05;12:18;41.0;260.4;4.6;250.2;50.02;1148;2921.8
14-10-05;12:21;41.0;265.4;4.7;249.2;50.03;1146;2921.9
14-10-05;12:24;41.3;257.8;4.7;250.2;50.02;1158;2921.9
14-10-05;12:27;41.2;261.3;4.7;249.2;50.02;1163;2922.0
14-10-05;12:30;40.9;265.1;4.7;250.2;50.00;1168;2922.0
14-10-05;12:33;41.3;259.2;4.8;250.2;50.01;1172;2922.1
14-10-05;12:36;41.4;259.8;4.2;249.2;50.04;1059;2922.2
14-10-05;12:39;41.2;261.4;4.6;250.2;50.05;1136;2922.2
14-10-05;12:42;41.4;257.0;4.6;249.2;50.04;1164;2922.3
14-10-05;12:45;41.3;266.0;4.8;249.2;50.09;1198;2922.3
14-10-05;12:48;41.3;260.4;4.7;249.2;50.09;1165;2922.4
14-10-05;12:51;41.4;261.9;4.7;250.2;50.06;1171;2922.4
14-10-05;12:54;41.4;260.5;4.5;249.2;50.05;1115;2922.5
14-10-05;12:57;41.3;264.6;4.1;248.2;50.02;1025;2922.6
14-10-05;13:00;41.4;259.7;4.4;249.2;50.03;1107;2922.6
14-10-05;13:03;41.5;265.2;4.7;249.2;50.03;1158;2922.7
14-10-05;13:06;41.3;261.1;4.8;250.2;50.03;1183;2922.7
14-10-05;13:09;41.6;257.8;4.4;248.2;50.02;1100;2922.8
14-10-05;13:12;41.5;258.9;3.8;249.2;50.04;934;2922.8
14-10-05;13:15;41.3;258.8;4.6;249.2;50.02;1155;2922.9
14-10-05;13:18;41.4;263.5;5.0;249.2;50.04;1243;2922.9
14-10-05;13:21;41.3;259.8;4.2;249.2;50.05;1055;2923.0
14-10-05;13:24;41.4;257.8;4.5;249.2;50.02;1114;2923.1
14-10-05;13:27;41.5;257.9;4.7;250.2;50.04;1178;2923.1
14-10-05;13:30;41.6;262.3;4.4;249.2;50.01;1101;2923.2
14-10-05;13:33;41.5;260.4;4.8;250.2;50.02;1173;2923.2
14-10-05;13:36;41.4;259.5;4.3;248.2;50.03;1062;2923.3
14-10-05;13:39;41.0;261.9;2.5;248.2;50.03;611;2923.3
14-10-05;13:42;41.0;269.3;3.8;248.2;50.06;971;2923.4
14-10-05;13:45;40.9;260.5;3.3;248.2;50.03;800;2923.4
14-10-05;13:48;40.8;264.8;3.3;248.2;50.05;819;2923.5
14-10-05;13:51;40.9;261.6;4.0;249.2;50.05;984;2923.5
14-10-05;13:54;40.9;262.7;4.3;250.2;50.05;1073;2923.6
14-10-05;13:57;41.3;267.0;4.5;249.2;50.06;1116;2923.6
14-10-05;14:00;41.2;262.2;4.4;250.2;50.05;1103;2923.7
14-10-05;14:03;41.4;262.9;4.6;248.2;50.00;1124;2923.7
14-10-05;14:06;41.2;259.2;4.5;249.2;50.02;1125;2923.8
14-10-05;14:09;41.4;264.4;4.4;249.2;50.01;1102;2923.8
14-10-05;14:12;41.4;264.2;4.4;251.1;50.03;1096;2923.9
14-10-05;14:15;41.2;262.2;4.3;250.2;50.03;1090;2923.9
14-10-05;14:18;41.4;259.1;4.3;250.2;50.02;1073;2924.0
14-10-05;14:21;41.3;265.2;4.3;250.2;50.03;1075;2924.1
14-10-05;14:24;41.2;261.6;4.3;250.2;50.06;1072;2924.1
14-10-05;14:27;41.3;260.7;4.3;250.2;50.05;1062;2924.2
14-10-05;14:30;41.3;261.4;4.2;250.2;50.05;1050;2924.2
14-10-05;14:33;40.9;261.7;3.8;249.2;50.03;938;2924.3
14-10-05;14:36;40.9;264.4;3.0;248.2;50.02;729;2924.3
14-10-05;14:39;40.4;273.0;3.1;248.2;50.07;760;2924.3
14-10-05;14:42;40.0;264.1;2.7;248.2;50.03;669;2924.4
14-10-05;14:45;40.0;273.3;3.0;249.2;50.05;738;2924.4
14-10-05;14:48;40.1;255.6;3.4;249.2;50.03;835;2924.5
14-10-05;14:51;39.8;265.7;2.9;248.2;50.02;722;2924.5
14-10-05;14:54;39.9;272.7;3.7;249.2;50.04;894;2924.5
14-10-05;14:57;40.0;273.4;3.5;249.2;50.06;861;2924.6
14-10-05;15:00;39.8;273.1;3.2;249.2;50.05;788;2924.6
14-10-05;15:03;39.5;261.4;3.3;248.2;50.07;832;2924.7
14-10-05;15:06;39.9;263.0;3.7;249.2;50.00;917;2924.7
14-10-05;15:09;39.9;268.5;3.7;249.2;50.06;916;2924.7
14-10-05;15:12;39.8;264.1;3.7;249.2;50.04;910;2924.8
14-10-05;15:15;39.9;264.2;3.7;249.2;50.06;897;2924.8
14-10-05;15:18;40.1;268.2;3.6;250.2;50.03;883;2924.9
14-10-05;15:21;39.9;268.7;3.5;249.2;50.04;865;2924.9
14-10-05;15:24;39.8;263.5;3.4;249.2;50.02;860;2925.0
14-10-05;15:27;39.5;262.5;3.4;249.2;50.03;846;2925.0
14-10-05;15:30;39.7;266.8;3.3;250.2;50.05;831;2925.0
14-10-05;15:33;39.7;270.1;3.3;249.2;50.04;842;2925.1
14-10-05;15:36;39.7;269.2;3.3;249.2;50.05;826;2925.1
14-10-05;15:39;39.7;270.4;3.3;249.2;50.04;819;2925.2
14-10-05;15:42;39.4;271.8;3.2;249.2;50.02;808;2925.2
14-10-05;15:45;39.4;270.4;3.1;249.2;50.03;788;2925.3
14-10-05;15:48;39.3;267.4;3.1;249.2;50.07;776;2925.3
14-10-05;15:51;39.1;267.9;3.1;249.2;50.06;771;2925.3
14-10-05;15:54;39.2;271.7;3.0;249.2;50.04;757;2925.4
14-10-05;15:57;39.1;273.3;3.0;249.2;50.08;747;2925.4
14-10-05;16:00;39.1;274.2;2.9;248.2;50.04;732;2925.4
14-10-05;16:03;38.9;272.1;2.8;248.2;50.06;702;2925.5
14-10-05;16:06;38.7;274.3;2.9;249.2;50.06;692;2925.5
14-10-05;16:09;38.7;276.5;2.8;250.2;50.05;683;2925.5
14-10-05;16:12;38.6;273.7;2.6;248.2;50.06;662;2925.6
14-10-05;16:15;38.6;283.3;2.6;248.2;50.06;637;2925.6
14-10-05;16:18;38.5;278.1;2.5;248.2;50.05;619;2925.6
14-10-05;16:21;38.4;273.3;2.5;248.2;50.04;608;2925.7
14-10-05;16:24;38.4;278.4;2.4;249.2;50.05;596;2925.7
14-10-05;16:27;38.0;277.5;2.3;249.2;50.05;573;2925.7
14-10-05;16:30;37.9;277.4;2.3;248.2;50.06;549;2925.8
14-10-05;16:33;37.7;282.4;2.1;248.2;50.03;528;2925.8
14-10-05;16:36;37.8;280.3;2.0;248.2;50.03;505;2925.8
14-10-05;16:39;37.6;279.4;2.0;248.2;50.04;486;2925.8
14-10-05;16:42;37.6;278.6;2.0;248.2;50.02;471;2925.9
14-10-05;16:45;37.4;279.9;1.9;248.2;50.02;450;2925.9
14-10-05;16:48;37.4;278.4;1.7;247.3;50.05;429;2925.9
14-10-05;16:51;37.1;280.8;1.6;247.3;50.07;407;2925.9
14-10-05;16:54;36.9;282.8;1.5;248.2;50.04;383;2925.9
14-10-05;16:57;37.0;286.0;1.5;246.3;50.02;363;2926.0
14-10-05;17:00;36.8;275.3;1.4;248.2;50.00;345;2926.0
14-10-05;17:03;36.8;275.9;1.3;247.3;50.05;325;2926.0
14-10-05;17:06;36.5;281.8;1.2;247.3;49.99;304;2926.0
14-10-05;17:09;36.2;279.7;1.1;247.3;50.05;282;2926.0
14-10-05;17:12;36.2;284.7;1.0;247.3;50.02;260;2926.0
14-10-05;17:15;36.1;277.4;1.0;247.3;50.05;231;2926.1
14-10-05;17:18;36.1;285.3;0.9;246.3;50.03;205;2926.1
14-10-05;17:21;35.7;288.5;0.8;246.3;50.02;186;2926.1
14-10-05;17:24;35.5;284.9;0.7;247.3;50.02;165;2926.1
14-10-05;17:27;35.5;282.2;0.6;247.3;50.01;144;2926.1
14-10-05;17:30;35.0;287.2;0.6;247.3;50.02;127;2926.1
14-10-05;17:33;35.2;279.9;0.5;246.3;50.02;113;2926.1
14-10-05;17:36;34.8;269.8;0.1;245.3;50.02;38;2926.1
14-10-05;17:39;34.5;263.9;0.3;246.3;50.05;52;2926.1
14-10-05;17:42;34.5;270.5;0.2;247.3;50.02;49;2926.1
14-10-05;17:45;34.4;263.5;0.1;247.3;50.01;25;2926.1
14-10-05;17:48;34.0;256.2;0.0;246.3;50.02;4;2926.1
14-10-05;17:51;34.0;222.0;0.0;245.3;50.01;3;2926.1
14-10-05;17:54;33.7;163.3;0.0;246.3;50.01;0;2926.1
14-10-05;17:57;33.4;103.4;0.0;247.3;50.03;0;2926.1
14-10-06;07:18;25.0;296.3;0.1;247.3;50.02;4;2926.1
14-10-06;07:21;24.6;280.6;0.1;246.3;50.01;17;2926.1
14-10-06;07:24;24.6;269.3;0.1;245.3;50.02;24;2926.1
14-10-06;07:27;25.3;278.4;0.1;245.3;50.02;29;2926.1
14-10-06;07:30;25.7;290.6;0.1;245.3;50.04;35;2926.1
14-10-06;07:33;25.7;289.8;0.2;245.3;50.01;42;2926.1
14-10-06;07:36;26.1;290.3;0.3;246.3;50.03;51;2926.1
14-10-06;07:39;26.1;283.0;0.3;245.3;50.03;58;2926.1
14-10-06;07:42;27.5;290.3;0.4;244.3;50.02;68;2926.1
14-10-06;07:45;27.2;294.4;0.4;245.3;49.99;77;2926.1
14-10-06;07:48;27.5;302.9;0.4;245.3;50.04;87;2926.1
14-10-06;07:51;27.5;294.5;0.5;244.3;50.03;99;2926.1
14-10-06;07:54;29.0;296.0;0.5;244.3;50.03;111;2926.2
14-10-06;07:57;28.6;302.4;0.5;244.3;50.03;122;2926.2
14-10-06;08:00;29.0;295.8;0.7;244.3;50.05;134;2926.2
14-10-06;08:03;29.7;298.9;0.7;243.4;50.06;146;2926.2
14-10-06;08:06;29.7;302.3;0.7;244.3;50.03;159;2926.2
14-10-06;08:09;30.2;297.3;0.8;243.4;50.02;173;2926.2
14-10-06;08:12;30.4;299.5;0.8;243.4;50.02;189;2926.2
14-10-06;08:15;30.5;297.6;0.9;243.4;50.02;203;2926.2
14-10-06;08:18;30.8;300.4;0.9;243.4;50.04;218;2926.2
14-10-06;08:21;31.0;299.5;1.0;243.4;50.03;232;2926.2
14-10-06;08:24;31.0;297.9;1.1;243.4;50.03;249;2926.2
14-10-06;08:27;31.1;302.1;1.1;243.4;50.04;264;2926.3
14-10-06;08:30;31.4;298.6;1.2;243.4;50.03;280;2926.3
14-10-06;08:33;31.5;296.1;1.2;244.3;50.04;295;2926.3
14-10-06;08:36;31.6;293.2;1.2;244.3;50.06;311;2926.3
14-10-06;08:39;31.7;295.1;1.4;245.3;50.05;325;2926.3
14-10-06;08:42;31.9;299.1;1.5;245.3;50.01;342;2926.3
14-10-06;08:45;32.0;295.1;1.5;245.3;50.02;355;2926.3
14-10-06;08:48;32.3;298.3;1.5;244.3;50.02;367;2926.4
14-10-06;08:51;32.5;296.0;1.5;245.3;50.03;385;2926.4
14-10-06;08:54;32.6;299.8;1.7;243.4;50.03;402;2926.4
14-10-06;08:57;32.7;296.3;1.8;245.3;50.03;421;2926.4
14-10-06;09:00;32.9;294.5;0.8;245.3;50.03;438;2926.4
14-10-06;09:03;33.0;296.4;1.9;244.3;50.02;455;2926.5
14-10-06;09:06;33.1;286.6;1.9;245.3;50.03;466;2926.5
14-10-06;09:09;32.9;295.1;2.0;245.3;50.07;484;2926.5
14-10-06;09:12;33.0;295.6;2.1;245.3;50.03;502;2926.5
14-10-06;09:15;33.1;284.7;2.1;245.3;50.04;516;2926.6
14-10-06;09:18;33.1;288.7;2.2;245.3;50.04;533;2926.6
14-10-06;09:21;33.3;287.1;2.3;245.3;50.04;544;2926.6
14-10-06;09:24;33.4;289.5;2.4;244.3;50.07;562;2926.6
14-10-06;09:27;33.5;287.2;2.3;246.3;50.06;578;2926.7
14-10-06;09:30;33.8;289.3;2.5;245.3;50.09;597;2926.7
14-10-06;09:33;33.8;290.7;2.6;246.3;50.03;610;2926.7
14-10-06;09:36;33.8;289.5;2.6;245.3;50.04;623;2926.8
14-10-06;09:39;33.8;283.0;2.5;245.3;50.04;636;2926.8
14-10-06;09:42;34.1;280.5;2.7;245.3;50.06;650;2926.8
14-10-06;09:45;34.0;283.1;2.7;245.3;50.05;663;2926.9
14-10-06;09:48;34.4;275.8;2.7;245.3;50.05;667;2926.9
14-10-06;09:51;34.4;285.0;2.7;245.3;50.06;674;2926.9
14-10-06;09:54;34.8;278.6;2.9;244.3;50.05;695;2927.0
14-10-06;09:57;34.8;280.2;3.0;245.3;50.08;707;2927.0
14-10-06;10:00;35.0;275.8;2.9;246.3;50.02;719;2927.0
14-10-06;10:03;34.9;279.4;3.1;246.3;49.99;736;2927.1
14-10-06;10:06;35.3;278.6;3.0;246.3;50.04;745;2927.1
14-10-06;10:09;35.5;278.3;3.0;246.3;50.04;754;2927.1
14-10-06;10:12;35.6;272.1;3.1;247.3;50.07;764;2927.2
14-10-06;10:15;35.5;280.3;3.3;246.3;50.04;787;2927.2
14-10-06;10:18;35.7;279.0;3.3;247.3;50.03;799;2927.3
14-10-06;10:21;35.9;285.2;3.3;246.3;50.06;812;2927.3
14-10-06;10:24;36.0;284.4;3.4;246.3;50.04;827;2927.3
14-10-06;10:27;36.0;278.1;3.4;245.3;50.04;841;2927.4
14-10-06;10:30;36.3;278.9;3.4;246.3;50.04;848;2927.4
14-10-06;10:33;36.4;280.2;3.5;246.3;50.02;854;2927.5
14-10-06;10:36;36.8;277.8;3.6;246.3;50.04;871;2927.5
14-10-06;10:39;36.7;278.7;3.5;246.3;50.06;886;2927.5
14-10-06;10:42;36.7;273.1;3.7;246.3;50.03;894;2927.6
14-10-06;10:45;37.1;273.1;3.7;245.3;50.03;903;2927.6
14-10-06;10:48;37.4;268.9;3.7;246.3;50.04;906;2927.7
14-10-06;10:51;37.2;273.7;3.7;246.3;50.07;915;2927.7
14-10-06;10:54;37.5;274.6;3.7;246.3;50.07;925;2927.8
14-10-06;10:57;37.5;274.6;3.8;247.3;50.08;936;2927.8
14-10-06;11:00;37.5;272.7;3.9;247.3;50.06;950;2927.9
14-10-06;11:03;37.6;268.5;3.8;246.3;50.04;958;2927.9
14-10-06;11:06;37.7;268.7;3.9;246.3;50.02;949;2928.0
14-10-06;11:09;37.8;266.0;4.0;247.3;50.04;971;2928.0
14-10-06;11:12;38.0;271.2;4.0;246.3;50.01;974;2928.1
14-10-06;11:15;38.0;269.0;4.0;247.3;50.00;988;2928.1
14-10-06;11:18;38.2;272.6;4.0;247.3;50.01;991;2928.2
14-10-06;11:21;38.4;272.1;4.1;247.3;50.04;1000;2928.2
14-10-06;11:24;38.4;271.4;4.1;246.3;50.06;1000;2928.3
14-10-06;11:27;38.7;265.8;4.0;247.3;50.05;1009;2928.3
14-10-06;11:30;38.5;268.0;4.1;246.3;50.01;1017;2928.4
14-10-06;11:33;38.7;269.2;4.2;247.3;50.02;1024;2928.4
14-10-06;11:36;39.1;269.6;4.1;247.3;50.01;1029;2928.5
14-10-06;11:39;39.0;269.6;4.3;247.3;50.08;1039;2928.5
14-10-06;11:42;39.0;271.7;4.3;247.3;50.04;1052;2928.6
14-10-06;11:45;39.2;264.8;4.4;245.3;50.03;1053;2928.6
14-10-06;11:48;39.2;270.1;4.2;246.3;50.00;1055;2928.7
14-10-06;11:51;39.3;269.8;4.4;247.3;50.01;1060;2928.7
14-10-06;11:54;39.7;267.3;4.4;247.3;50.00;1075;2928.8
14-10-06;11:57;39.8;269.5;4.4;246.3;50.04;1067;2928.8
14-10-06;12:00;39.8;263.0;4.3;247.3;50.00;1057;2928.9
14-10-06;12:03;39.7;264.8;4.4;247.3;50.02;1073;2928.9
14-10-06;12:06;39.8;264.2;4.3;246.3;50.02;1070;2929.0
14-10-06;12:09;39.8;264.9;4.4;245.3;49.97;1077;2929.0
14-10-06;12:12;39.7;263.0;4.6;247.3;49.99;1092;2929.1
14-10-06;12:15;40.0;267.0;4.5;246.3;50.03;1095;2929.1
14-10-06;12:18;40.2;266.3;4.4;247.3;50.05;1097;2929.2
14-10-06;12:21;40.0;269.5;4.5;247.3;50.06;1097;2929.3
14-10-06;12:24;40.1;265.8;4.6;248.2;50.08;1104;2929.3
14-10-06;12:27;40.2;262.6;4.5;248.2;50.04;1100;2929.4
14-10-06;12:30;40.5;263.0;4.4;247.3;50.03;1094;2929.4
14-10-06;12:33;40.4;264.9;4.5;248.2;50.04;1111;2929.5
14-10-06;12:36;40.4;262.7;4.6;247.3;50.03;1114;2929.5
14-10-06;12:39;40.5;261.9;4.6;247.3;50.06;1106;2929.6
14-10-06;12:42;40.6;267.1;0.5;247.3;50.07;1100;2929.6
14-10-06;12:45;40.4;263.2;4.5;247.3;50.07;1093;2929.7
14-10-06;12:48;40.7;261.4;4.5;245.3;50.04;1094;2929.8
14-10-06;12:51;40.6;260.4;4.5;248.2;50.08;1097;2929.8
14-10-06;12:54;40.7;269.6;4.4;247.3;50.07;1103;2929.9
14-10-06;12:57;40.6;263.3;4.6;247.3;50.06;1101;2929.9
14-10-06;13:00;40.9;268.0;4.4;247.3;50.03;1106;2930.0
14-10-06;13:03;40.6;270.2;4.5;248.2;50.01;1107;2930.0
14-10-06;13:06;40.8;266.1;4.5;248.2;50.03;1104;2930.1
14-10-06;13:09;41.0;264.5;4.6;249.2;50.06;1096;2930.1
14-10-06;13:12;41.0;268.2;4.5;248.2;50.03;1114;2930.2
14-10-06;13:15;40.8;268.2;4.6;247.3;50.01;1106;2930.2
14-10-06;13:18;40.8;264.9;4.4;247.3;50.07;1092;2930.3
14-10-06;13:21;41.0;263.8;4.5;247.3;50.03;1088;2930.4
14-10-06;13:24;40.8;265.1;4.4;247.3;50.05;1076;2930.4
14-10-06;13:27;40.8;264.1;4.3;247.3;50.05;1087;2930.5
14-10-06;13:30;40.9;265.2;4.3;246.3;50.02;1065;2930.5
14-10-06;13:33;40.7;260.8;4.3;247.3;50.01;1049;2930.6
14-10-06;13:36;41.0;266.1;4.4;247.3;50.02;1077;2930.6
14-10-06;13:39;40.9;265.2;4.4;247.3;50.05;1061;2930.7
14-10-06;13:42;40.7;263.8;4.2;247.3;50.05;1057;2930.7
14-10-06;13:45;40.8;265.5;4.2;247.3;50.04;1049;2930.8
14-10-06;13:48;40.8;263.5;4.3;247.3;50.06;1043;2930.8
14-10-06;13:51;40.8;264.9;4.3;248.2;50.06;1047;2930.9
14-10-06;13:54;40.9;263.2;4.2;248.2;50.05;1034;2930.9
14-10-06;13:57;40.6;261.0;4.3;248.2;50.06;1028;2931.0
14-10-06;14:00;40.9;266.0;4.1;248.2;50.06;1024;2931.0
14-10-06;14:03;40.7;266.1;4.2;248.2;49.99;1020;2931.1
14-10-06;14:06;40.6;267.4;4.1;248.2;50.01;1019;2931.1
14-10-06;14:09;40.7;264.1;4.0;248.2;50.02;1013;2931.2
14-10-06;14:12;40.6;267.0;4.0;248.2;50.03;987;2931.2
14-10-06;14:15;40.5;263.6;3.9;248.2;50.04;984;2931.3
14-10-06;14:18;40.4;266.0;4.0;246.3;49.99;983;2931.3
14-10-06;14:21;40.5;271.1;3.9;248.2;50.02;973;2931.4
14-10-06;14:24;40.5;269.0;4.0;248.2;50.00;963;2931.4
14-10-06;14:27;40.2;266.3;3.9;248.2;50.06;956;2931.5
14-10-06;14:30;40.2;267.3;4.0;247.3;50.02;950;2931.5
14-10-06;14:33;40.2;270.8;3.8;247.3;50.02;946;2931.6
14-10-06;14:36;40.2;267.0;3.7;248.2;50.02;931;2931.6
14-10-06;14:39;40.2;273.1;3.7;248.2;50.05;928;2931.7
14-10-06;14:42;40.1;266.6;3.7;248.2;50.01;919;2931.7
14-10-06;14:45;40.0;268.3;3.7;247.3;50.02;909;2931.8
14-10-06;14:48;40.0;269.0;3.5;247.3;50.03;891;2931.8
14-10-06;14:51;39.8;272.9;3.6;247.3;50.04;886;2931.9
14-10-06;14:54;39.8;271.8;3.6;248.2;50.03;904;2931.9
14-10-06;14:57;39.8;270.1;3.6;249.2;50.02;888;2931.9
14-10-06;15:00;39.9;268.9;3.5;249.2;50.03;874;2932.0
14-10-06;15:03;39.7;270.7;3.5;248.2;50.03;864;2932.0
14-10-06;15:06;39.7;273.0;3.4;247.3;50.04;845;2932.1
14-10-06;15:09;39.5;273.3;3.5;247.3;50.05;855;2932.1
14-10-06;15:12;39.5;270.8;0.0;247.3;50.03;834;2932.2
14-10-06;15:15;39.5;270.1;3.4;247.3;50.04;831;2932.2
14-10-06;15:18;39.3;276.5;3.3;247.3;50.04;821;2932.2
14-10-06;15:21;39.3;275.3;3.3;247.3;50.03;805;2932.3
14-10-06;15:24;39.2;275.0;3.2;246.3;50.05;781;2932.3
14-10-06;15:27;39.3;275.3;3.2;246.3;49.99;773;2932.4
14-10-06;15:30;39.2;272.9;3.1;245.3;50.00;748;2932.4
14-10-06;15:33;39.1;281.5;0.0;247.3;50.05;739;2932.4
14-10-06;15:36;39.0;279.4;3.0;246.3;50.00;749;2932.5
14-10-06;15:39;38.9;273.7;2.9;247.3;50.01;718;2932.5
14-10-06;15:42;38.7;279.6;2.7;247.3;50.00;690;2932.5
14-10-06;15:45;38.6;280.5;2.8;246.3;50.03;681;2932.6
14-10-06;15:48;38.6;274.0;2.7;246.3;50.04;671;2932.6
14-10-06;15:51;38.5;279.4;2.7;246.3;50.04;656;2932.6
14-10-06;15:54;38.4;280.5;2.6;246.3;50.03;636;2932.7
14-10-06;15:57;38.2;279.7;2.5;246.3;50.06;604;2932.7
14-10-06;16:00;38.2;278.6;2.5;246.3;50.05;595;2932.7
14-10-06;16:03;37.9;279.9;2.4;246.3;49.99;597;2932.8
14-10-06;16:06;38.2;274.9;2.4;247.3;50.06;579;2932.8
14-10-06;16:09;38.0;281.8;2.3;247.3;50.03;561;2932.8
14-10-06;16:12;37.7;280.6;2.1;246.3;50.00;530;2932.9
14-10-06;16:15;37.5;277.1;2.1;247.3;50.03;521;2932.9
14-10-06;16:18;37.5;282.2;2.0;246.3;50.01;500;2932.9
14-10-06;16:21;37.5;275.2;2.0;246.3;50.01;483;2932.9
14-10-06;16:24;37.4;277.0;1.9;247.3;49.99;466;2933.0
14-10-06;16:27;37.1;279.6;1.8;246.3;50.03;441;2933.0
14-10-06;16:30;37.0;285.9;1.8;246.3;50.04;430;2933.0
14-10-06;16:33;37.0;281.3;1.7;246.3;50.03;403;2933.0
14-10-06;16:36;36.7;284.1;1.7;245.3;49.99;392;2933.0
14-10-06;16:39;36.7;286.2;1.5;246.3;50.02;367;2933.1
14-10-06;16:42;36.7;283.7;1.5;247.3;50.03;343;2933.1
14-10-06;16:45;36.3;280.0;1.4;246.3;50.03;331;2933.1
14-10-06;16:48;36.1;286.9;1.2;246.3;50.01;309;2933.1
14-10-06;16:51;36.0;286.8;1.2;246.3;50.01;290;2933.1
14-10-06;16:54;36.1;281.1;1.2;245.3;50.02;269;2933.1
14-10-06;16:57;36.0;280.0;1.1;246.3;50.00;245;2933.1
14-10-06;17:00;36.0;280.3;1.1;244.3;50.05;235;2933.2
14-10-06;17:03;35.7;283.4;1.0;244.3;50.06;218;2933.2
14-10-06;17:06;35.5;280.5;0.9;245.3;50.05;199;2933.2
14-10-06;17:09;35.3;282.4;0.8;245.3;50.05;182;2933.2
14-10-06;17:12;35.2;284.6;0.7;245.3;50.03;166;2933.2
14-10-06;17:15;35.0;282.8;0.7;245.3;50.01;148;2933.2
14-10-06;17:18;34.9;286.0;0.6;245.3;50.03;131;2933.2
14-10-06;17:21;34.8;278.1;0.5;245.3;50.04;112;2933.2
14-10-06;17:24;34.6;274.9;0.5;245.3;50.08;95;2933.2
14-10-06;17:27;34.8;276.4;0.4;245.3;50.02;80;2933.2
14-10-06;17:30;34.4;281.5;0.4;245.3;50.02;71;2933.2
14-10-06;17:33;34.2;274.2;0.4;244.3;50.02;58;2933.2
14-10-06;17:36;34.0;268.3;0.1;245.3;50.02;31;2933.2
14-10-06;17:39;33.9;262.0;0.1;246.3;50.01;20;2933.2
14-10-06;17:42;33.7;245.5;0.0;245.3;50.02;7;2933.2
14-10-06;17:45;33.7;252.9;0.0;244.3;50.04;7;2933.2
14-10-06;17:48;33.4;232.9;0.0;244.3;50.00;0;2933.2
14-10-06;17:51;33.2;164.2;0.0;244.3;50.02;0;2933.2
14-10-07;07:06;23.5;258.3;0.0;245.3;50.03;3;2933.2
14-10-07;07:09;23.9;238.9;0.0;245.3;50.04;5;2933.2
14-10-07;07:12;23.9;258.8;0.0;246.3;50.02;8;2933.2
14-10-07;07:15;24.6;264.5;0.1;244.3;50.05;10;2933.2
14-10-07;07:18;25.0;264.6;0.1;244.3;50.02;14;2933.2
14-10-07;07:21;25.3;267.9;0.1;244.3;49.99;18;2933.2
14-10-07;07:24;25.3;269.6;0.1;243.4;49.98;22;2933.2
14-10-07;07:27;25.7;273.4;0.1;243.4;50.01;27;2933.2
14-10-07;07:30;25.7;276.7;0.2;244.3;50.00;34;2933.2
14-10-07;07:33;26.4;280.0;0.2;244.3;50.06;42;2933.2
14-10-07;07:36;26.8;282.8;0.2;244.3;50.04;50;2933.3
14-10-07;07:39;26.8;281.1;0.3;244.3;50.06;60;2933.3
14-10-07;07:42;27.2;293.2;0.4;245.3;50.02;68;2933.3
14-10-07;07:45;27.9;290.0;0.4;244.3;50.04;80;2933.3
14-10-07;07:48;28.3;290.7;0.4;244.3;50.03;90;2933.3
14-10-07;07:51;29.0;290.7;0.5;244.3;50.06;98;2933.3
14-10-07;07:54;29.7;296.6;0.5;244.3;50.03;114;2933.3
14-10-07;07:57;29.0;297.5;0.7;244.3;50.02;125;2933.3
14-10-07;08:00;29.4;293.1;0.7;244.3;50.04;132;2933.3
14-10-07;08:03;29.7;292.9;0.7;244.3;50.03;153;2933.3
14-10-07;08:06;30.4;297.9;0.7;244.3;50.02;156;2933.3
14-10-07;08:09;30.2;296.9;0.8;245.3;50.02;182;2933.3
14-10-07;08:12;30.8;292.5;0.8;244.3;50.02;198;2933.3
14-10-07;08:15;30.9;292.3;0.8;244.3;50.04;212;2933.3
14-10-07;08:18;30.9;301.0;1.0;244.3;50.02;228;2933.3
14-10-07;08:21;31.0;292.6;1.0;244.3;50.03;244;2933.4
14-10-07;08:24;31.0;292.0;1.1;244.3;50.04;260;2933.4
14-10-07;08:27;31.4;299.2;1.1;245.3;50.02;276;2933.4
14-10-07;08:30;31.6;303.6;1.2;245.3;50.02;295;2933.4
14-10-07;08:33;31.6;302.9;1.2;245.3;50.03;312;2933.4
14-10-07;08:36;31.7;293.7;1.4;244.3;50.07;335;2933.4
14-10-07;08:39;32.0;302.7;1.5;245.3;50.07;357;2933.4
14-10-07;08:42;32.2;297.5;1.6;245.3;50.04;381;2933.5
14-10-07;08:45;32.2;296.6;1.6;245.3;50.07;390;2933.5
14-10-07;08:48;32.3;302.7;1.5;244.3;50.00;357;2933.5
14-10-07;08:51;32.5;297.9;1.6;244.3;50.05;383;2933.5
14-10-07;08:54;32.6;290.9;1.7;244.3;50.04;410;2933.5
14-10-07;08:57;32.7;300.4;1.7;245.3;50.04;443;2933.6
14-10-07;09:00;33.0;293.5;1.8;245.3;50.03;452;2933.6
14-10-07;09:03;33.0;294.7;2.0;246.3;50.02;491;2933.6
14-10-07;09:06;33.1;299.4;2.1;245.3;50.02;501;2933.6
14-10-07;09:09;33.3;289.7;2.1;246.3;50.03;521;2933.6
14-10-07;09:12;33.3;293.5;2.2;245.3;50.03;537;2933.7
14-10-07;09:15;33.2;292.2;2.3;246.3;50.02;552;2933.7
14-10-07;09:18;33.4;295.0;2.3;245.3;50.04;570;2933.7
14-10-07;09:21;33.7;292.2;2.4;245.3;50.02;588;2933.8
14-10-07;09:24;33.9;290.0;2.5;245.3;50.04;605;2933.8
14-10-07;09:27;34.1;292.8;2.5;245.3;50.03;615;2933.8
14-10-07;09:30;33.9;290.9;2.5;245.3;50.02;590;2933.8
14-10-07;09:33;34.2;292.0;2.4;245.3;50.05;609;2933.9
14-10-07;09:36;34.4;285.7;2.8;246.3;50.03;665;2933.9
14-10-07;09:39;34.1;292.6;2.8;246.3;50.05;682;2933.9
14-10-07;09:42;34.4;287.9;2.9;247.3;50.06;695;2934.0
14-10-07;09:45;34.6;287.8;2.6;246.3;50.07;639;2934.0
14-10-07;09:48;34.5;288.5;2.8;247.3;50.06;682;2934.0
14-10-07;09:51;34.7;285.4;3.0;245.3;50.07;730;2934.1
14-10-07;09:54;34.9;291.9;3.1;248.2;50.07;748;2934.1
14-10-07;09:57;34.8;282.1;3.1;247.3;50.09;754;2934.2
14-10-07;10:00;34.9;286.3;3.1;247.3;50.08;773;2934.2
14-10-07;10:03;35.5;288.2;3.1;248.2;50.04;787;2934.2
14-10-07;10:06;35.3;283.5;3.2;248.2;50.03;797;2934.3
14-10-07;10:09;35.2;287.6;3.4;245.3;50.07;807;2934.3
14-10-07;10:12;35.4;290.3;3.3;247.3;50.06;818;2934.3
14-10-07;10:15;35.6;284.1;3.4;247.3;50.04;829;2934.4
14-10-07;10:18;35.5;287.8;3.4;247.3;50.04;844;2934.4
14-10-07;10:21;36.0;286.9;3.4;247.3;50.03;858;2934.5
14-10-07;10:24;36.2;281.6;3.5;248.2;50.03;863;2934.5
14-10-07;10:27;36.2;281.1;3.6;247.3;50.03;874;2934.6
14-10-07;10:30;36.2;287.9;3.5;247.3;50.08;888;2934.6
14-10-07;10:33;36.3;285.0;3.7;247.3;50.03;895;2934.6
14-10-07;10:36;36.7;282.1;3.7;247.3;50.02;907;2934.7
14-10-07;10:39;36.5;276.2;3.7;246.3;50.01;907;2934.7
14-10-07;10:42;36.8;281.8;3.8;248.2;50.07;925;2934.8
14-10-07;10:45;37.1;283.3;3.8;247.3;50.06;930;2934.8
14-10-07;10:48;37.0;274.6;3.9;246.3;50.03;940;2934.9
14-10-07;10:51;37.0;278.6;3.8;247.3;50.02;948;2934.9
14-10-07;10:54;37.2;283.7;3.8;247.3;50.05;964;2935.0
14-10-07;10:57;37.6;281.6;3.9;247.3;50.06;971;2935.0
14-10-07;11:00;37.4;284.7;4.0;248.2;50.02;981;2935.1
14-10-07;11:03;37.6;277.4;4.0;247.3;50.01;992;2935.1
14-10-07;11:06;37.5;279.3;4.1;247.3;50.01;1001;2935.2
14-10-07;11:09;37.7;278.0;4.1;247.3;50.02;1012;2935.2
14-10-07;11:12;37.9;275.5;4.2;247.3;50.02;1015;2935.3
14-10-07;11:15;37.8;278.1;4.1;248.2;50.03;1020;2935.3
14-10-07;11:18;38.3;277.5;4.2;248.2;50.03;1029;2935.4
14-10-07;11:21;38.2;275.9;4.3;246.3;50.03;1036;2935.4
14-10-07;11:24;38.5;275.8;4.3;248.2;50.06;1037;2935.5
14-10-07;11:27;38.2;273.1;3.8;246.3;50.01;942;2935.5
14-10-07;11:30;38.3;278.9;4.1;247.3;50.06;984;2935.6
14-10-07;11:33;38.3;275.0;4.1;247.3;50.03;1030;2935.6
14-10-07;11:36;38.5;278.6;4.2;247.3;50.04;1037;2935.7
14-10-07;11:39;38.7;275.5;4.3;247.3;50.03;1062;2935.7
14-10-07;11:42;38.7;278.6;4.4;248.2;50.01;1088;2935.8
14-10-07;11:45;39.0;272.7;4.4;247.3;50.03;1084;2935.8
14-10-07;11:48;39.3;277.4;4.5;247.3;50.05;1097;2935.9
14-10-07;11:51;39.0;274.2;4.4;247.3;50.02;1096;2935.9
14-10-07;11:54;39.3;273.7;4.4;246.3;50.03;1088;2936.0
14-10-07;11:57;39.4;275.6;4.5;247.3;50.05;1100;2936.0
14-10-07;12:00;39.3;271.2;4.5;247.3;50.04;1105;2936.1
14-10-07;12:03;39.4;273.6;4.5;246.3;50.01;1108;2936.2
14-10-07;12:06;39.4;272.3;4.4;247.3;50.04;1111;2936.2
14-10-07;12:09;39.4;267.9;4.4;248.2;50.03;1102;2936.3
14-10-07;12:12;39.7;269.9;4.5;247.3;50.05;1100;2936.3
14-10-07;12:15;39.7;269.3;4.6;246.3;50.03;1114;2936.4
14-10-07;12:18;39.9;273.6;4.4;248.2;50.04;1108;2936.4
14-10-07;12:21;39.9;267.4;4.6;248.2;50.06;1126;2936.5
14-10-07;12:24;40.0;271.4;4.5;245.3;50.05;1130;2936.5
14-10-07;12:27;40.1;265.2;4.5;247.3;50.04;1123;2936.6
14-10-07;12:30;40.0;273.7;4.6;247.3;50.03;1112;2936.7
14-10-07;12:33;40.2;267.1;4.5;248.2;50.00;1105;2936.7
14-10-07;12:36;40.4;270.4;4.6;248.2;50.00;1136;2936.8
14-10-07;12:39;40.4;276.5;4.7;248.2;49.98;1130;2936.8
14-10-07;12:42;40.1;273.4;4.5;249.2;50.05;1119;2936.9
14-10-07;12:45;40.2;273.0;4.5;248.2;50.01;1123;2936.9
14-10-07;12:48;40.6;271.2;4.7;247.3;50.06;1146;2937.0
14-10-07;12:51;40.6;270.2;4.6;248.2;50.05;1105;2937.0
14-10-07;12:54;40.4;268.5;4.5;248.2;50.00;1120;2937.1
14-10-07;12:57;40.7;265.4;4.6;247.3;50.03;1120;2937.2
14-10-07;13:00;40.6;270.7;4.7;248.2;50.01;1152;2937.2
14-10-07;13:03;40.6;266.3;4.6;248.2;50.01;1138;2937.3
14-10-07;13:06;40.6;271.2;4.5;249.2;50.03;1104;2937.3
14-10-07;13:09;40.8;269.0;4.3;248.2;50.04;1071;2937.4
14-10-07;13:12;40.6;270.7;4.2;248.2;50.04;1031;2937.4
14-10-07;13:15;40.6;276.1;4.2;248.2;50.03;1027;2937.5
14-10-07;13:18;40.4;274.3;4.2;247.3;50.04;1020;2937.5
14-10-07;13:21;40.4;279.4;3.9;246.3;50.04;978;2937.6
14-10-07;13:24;40.5;279.1;4.4;247.3;50.07;1091;2937.6
14-10-07;13:27;40.4;277.2;3.5;247.3;50.06;875;2937.7
14-10-07;13:30;40.2;271.2;3.8;247.3;50.03;941;2937.7
14-10-07;13:33;40.4;277.4;3.7;246.3;50.00;919;2937.8
14-10-07;13:36;40.1;271.4;4.3;248.2;50.05;1050;2937.8
14-10-07;13:39;40.1;276.7;4.3;248.2;50.03;1054;2937.9
14-10-07;13:42;40.1;280.5;4.3;248.2;50.02;1047;2937.9
