data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-10-07;13:45;40.4;275.6;4.3;248.2;50.07;1051;2938.0
14-10-07;13:48;40.4;275.2;4.1;248.2;50.05;1006;2938.0
14-10-07;13:51;40.0;279.0;4.0;247.3;50.04;961;2938.1
14-10-07;13:54;40.0;268.2;4.2;248.2;50.08;1026;2938.1
14-10-07;13:57;40.0;280.2;4.1;248.2;50.04;1024;2938.2
14-10-07;14:00;40.2;273.4;4.0;248.2;49.99;978;2938.2
14-10-07;14:03;39.9;270.2;4.1;248.2;49.99;1001;2938.3
14-10-07;14:06;40.0;275.5;4.3;247.3;49.99;1062;2938.3
14-10-07;14:09;40.4;271.2;4.1;246.3;49.99;1020;2938.4
14-10-07;14:12;39.9;265.5;4.4;247.3;50.02;1087;2938.4
14-10-07;14:15;40.1;275.0;3.7;247.3;50.01;914;2938.5
14-10-07;14:18;39.8;288.1;3.1;247.3;50.01;763;2938.5
14-10-07;14:21;39.5;258.9;2.7;247.3;50.03;650;2938.6
14-10-07;14:24;39.2;266.7;2.7;247.3;50.04;668;2938.6
14-10-07;14:27;38.9;271.7;2.7;246.3;50.04;654;2938.6
14-10-07;14:30;38.7;288.7;2.5;247.3;50.06;627;2938.7
14-10-07;14:33;39.0;279.7;3.2;248.2;50.03;777;2938.7
14-10-07;14:36;38.7;283.5;3.0;247.3;50.05;751;2938.7
14-10-07;14:39;38.7;278.4;2.7;246.3;50.04;671;2938.8
14-10-07;14:42;38.5;281.2;2.9;245.3;50.02;713;2938.8
14-10-07;14:45;38.4;284.6;2.0;247.3;50.06;507;2938.8
14-10-07;14:48;38.4;267.0;2.7;246.3;50.03;662;2938.9
14-10-07;14:51;38.4;282.4;3.3;247.3;50.04;812;2938.9
14-10-07;14:54;38.5;280.6;3.8;246.3;50.04;958;2939.0
14-10-07;14:57;38.9;279.6;2.6;248.2;50.05;650;2939.0
14-10-07;15:00;38.5;285.7;3.3;248.2;50.06;821;2939.0
14-10-07;15:03;38.3;278.7;2.9;247.3;50.02;702;2939.1
14-10-07;15:06;38.2;4.8;3.0;248.2;50.05;752;2939.1
14-10-07;15:09;38.2;274.0;1.6;246.3;50.03;386;2939.1
14-10-07;15:12;37.6;291.0;1.4;245.3;50.03;324;2939.2
14-10-07;15:15;37.2;4.8;1.1;244.3;50.04;259;2939.2
14-10-07;15:18;37.0;291.0;1.0;245.3;50.06;210;2939.2
14-10-07;15:21;36.7;291.3;0.9;244.3;50.04;181;2939.2
14-10-07;15:24;36.3;297.6;0.8;244.3;50.04;173;2939.2
14-10-07;15:27;36.2;291.0;0.8;244.3;50.04;174;2939.2
14-10-07;15:30;36.0;290.9;1.0;244.3;50.04;224;2939.2
14-10-07;15:33;35.7;293.1;0.9;244.3;50.01;214;2939.2
14-10-07;15:39;35.7;290.7;1.1;245.3;50.06;278;2939.3
14-10-07;15:42;35.7;293.7;1.1;245.3;50.04;275;2939.3
14-10-07;15:45;35.7;283.8;1.4;243.4;50.03;309;2939.3
14-10-07;15:48;35.6;283.8;0.7;245.3;50.06;181;2939.3
14-10-07;15:51;35.4;289.4;1.0;245.3;50.05;227;2939.3
14-10-07;15:54;35.9;289.4;2.5;246.3;50.06;616;2939.3
14-10-07;15:57;35.7;290.1;1.6;245.3;50.06;374;2939.4
14-10-07;16:00;35.4;283.7;1.1;244.3;50.02;261;2939.4
14-10-07;16:03;35.3;291.7;0.8;244.3;50.04;201;2939.4
14-10-07;16:06;35.5;280.5;2.2;246.3;50.03;516;2939.4
14-10-07;16:09;35.5;290.4;1.2;244.3;50.03;275;2939.4
14-10-07;16:12;34.9;290.7;0.7;245.3;50.05;155;2939.4
14-10-07;16:15;34.8;273.7;0.5;245.3;50.02;115;2939.5
14-10-07;16:18;34.7;277.0;0.6;244.3;50.01;122;2939.5
14-10-07;16:21;34.7;285.9;0.5;245.3;50.02;111;2939.5
14-10-07;16:24;34.6;273.3;0.5;244.3;50.02;125;2939.5
14-10-07;16:30;34.7;282.5;0.9;245.3;50.03;225;2939.5
14-10-07;16:33;34.7;284.7;1.4;246.3;50.04;335;2939.5
14-10-07;16:36;34.8;287.2;1.8;246.3;50.02;446;2939.5
14-10-07;16:39;35.0;288.4;1.9;245.3;50.05;452;2939.6
14-10-07;16:42;35.2;285.2;1.7;246.3;50.05;427;2939.6
14-10-07;16:45;34.9;283.7;1.6;246.3;50.04;396;2939.6
14-10-07;16:48;34.8;290.7;1.4;245.3;50.03;323;2939.6
14-10-07;16:51;35.2;281.5;1.5;246.3;50.05;360;2939.6
14-10-07;16:54;35.0;288.2;1.5;246.3;50.02;351;2939.7
14-10-07;16:57;34.9;284.1;0.7;245.3;50.03;175;2939.7
14-10-07;17:00;34.8;278.0;1.0;245.3;50.07;214;2939.7
14-10-07;17:03;34.7;288.5;0.8;246.3;50.08;182;2939.7
14-10-07;17:06;34.6;270.4;0.8;245.3;50.06;170;2939.7
14-10-07;17:09;34.5;275.9;0.3;245.3;50.04;59;2939.7
14-10-07;17:12;34.7;289.3;0.8;245.3;50.01;190;2939.7
14-10-07;17:15;34.4;286.2;0.4;246.3;50.03;90;2939.7
14-10-07;17:18;34.2;270.9;0.3;246.3;50.05;61;2939.7
14-10-07;17:21;33.9;261.6;0.1;245.3;50.03;20;2939.7
14-10-07;17:24;33.8;248.4;0.1;245.3;50.01;14;2939.7
14-10-07;17:27;33.7;250.1;0.0;246.3;50.02;11;2939.7
14-10-07;17:30;33.4;258.5;0.1;245.3;50.01;17;2939.7
14-10-07;17:33;33.3;258.6;0.1;245.3;50.06;21;2939.7
14-10-07;17:36;33.4;252.9;0.1;245.3;50.04;15;2939.7
14-10-07;17:39;33.2;244.9;0.0;244.3;50.02;2;2939.7
14-10-07;17:42;33.0;195.4;0.0;245.3;50.02;0;2939.7
14-10-07;17:45;32.9;137.9;0.0;244.3;50.03;0;2939.7
14-10-07;17:48;32.7;130.0;0.0;245.3;50.05;0;2939.7
14-10-07;17:51;32.6;196.8;0.0;245.3;50.03;0;2939.7
14-10-07;17:54;32.5;187.3;0.0;245.3;50.03;0;2939.7
14-10-07;17:57;32.4;155.2;0.0;244.3;50.05;0;2939.7
14-10-07;18:00;32.3;127.2;0.0;244.3;50.07;0;2939.7
14-10-07;18:03;32.0;103.1;0.0;244.3;50.11;0;2939.7
14-10-08;07:15;23.9;249.3;0.0;244.3;50.07;4;2939.7
14-10-08;07:18;23.9;256.3;0.0;243.4;50.05;6;2939.7
14-10-08;07:21;23.9;249.1;0.0;243.4;50.04;10;2939.7
14-10-08;07:24;24.6;259.8;0.0;243.4;50.02;13;2939.7
14-10-08;07:27;25.3;268.2;0.1;242.4;50.01;17;2939.7
14-10-08;07:30;25.3;262.9;0.1;245.3;50.04;22;2939.7
14-10-08;07:33;25.7;280.0;0.1;244.3;50.00;27;2939.7
14-10-08;07:36;25.7;281.5;0.2;244.3;50.03;33;2939.7
14-10-08;07:39;26.4;279.0;0.2;246.3;50.00;39;2939.7
14-10-08;07:42;26.1;274.3;0.2;246.3;50.01;44;2939.7
14-10-08;07:45;26.8;284.1;0.3;245.3;50.02;50;2939.7
14-10-08;07:48;26.4;291.0;0.3;245.3;50.04;61;2939.7
14-10-08;07:51;28.3;291.9;0.5;244.3;50.04;82;2939.7
14-10-08;07:54;27.9;289.3;0.6;245.3;50.03;115;2939.7
14-10-08;07:57;28.3;288.7;0.4;244.3;50.02;78;2939.8
14-10-08;08:00;28.3;292.5;0.5;246.3;50.04;101;2939.8
14-10-08;08:03;29.4;290.1;0.6;245.3;50.05;132;2939.8
14-10-08;08:06;30.1;296.0;0.6;244.3;50.02;127;2939.8
14-10-08;08:09;30.2;295.0;0.5;242.4;50.02;111;2939.8
14-10-08;08:12;30.3;292.8;0.5;244.3;50.03;118;2939.8
14-10-08;08:15;30.4;295.1;0.5;244.3;49.99;114;2939.8
14-10-08;08:18;30.7;289.5;0.6;244.3;50.03;126;2939.8
14-10-08;08:21;30.4;298.2;0.6;241.4;50.04;131;2939.8
14-10-08;08:24;30.9;297.5;0.7;243.4;50.01;169;2939.8
14-10-08;08:27;30.8;295.1;0.7;243.4;50.05;177;2939.8
14-10-08;08:30;31.0;301.1;0.8;244.3;50.03;196;2939.8
14-10-08;08:33;31.1;293.8;0.7;244.3;50.04;176;2939.8
14-10-08;08:36;31.0;294.4;1.0;244.3;50.03;214;2939.8
14-10-08;08:39;31.2;293.5;1.2;245.3;49.99;250;2939.9
14-10-08;08:42;31.4;297.5;1.0;243.4;50.01;225;2939.9
14-10-08;08:45;31.6;298.9;1.0;244.3;50.03;222;2939.9
14-10-08;08:48;31.7;288.2;1.0;245.3;50.02;209;2939.9
14-10-08;08:51;31.8;298.0;0.9;244.3;50.03;203;2939.9
14-10-08;08:54;31.7;293.5;1.0;244.3;50.02;224;2939.9
14-10-08;08:57;32.3;300.0;1.1;245.3;50.03;247;2939.9
14-10-08;09:00;32.0;298.3;1.1;242.4;50.05;251;2939.9
14-10-08;09:03;32.2;297.0;1.0;242.4;50.04;226;2939.9
14-10-08;09:06;32.2;298.8;0.9;243.4;50.02;206;2940.0
14-10-08;09:09;32.3;298.6;1.2;243.4;50.06;278;2940.0
14-10-08;09:12;32.5;297.9;1.4;243.4;50.02;330;2940.0
14-10-08;09:15;32.6;300.2;1.6;245.3;50.04;403;2940.0
14-10-08;09:18;32.6;300.1;1.7;244.3;50.04;416;2940.0
14-10-08;09:21;33.0;295.6;1.8;244.3;50.06;421;2940.0
14-10-08;09:24;33.1;291.5;1.7;244.3;50.02;421;2940.1
14-10-08;09:27;33.1;294.1;1.5;245.3;50.09;361;2940.1
14-10-08;09:30;33.3;295.8;2.0;245.3;50.05;472;2940.1
14-10-08;09:33;33.4;291.7;2.1;246.3;50.03;506;2940.1
14-10-08;09:36;33.7;293.7;2.3;244.3;50.05;563;2940.2
14-10-08;09:39;33.9;293.8;2.2;247.3;50.05;543;2940.2
14-10-08;09:42;34.0;295.1;2.4;245.3;50.04;595;2940.2
14-10-08;09:45;34.1;280.5;1.9;244.3;50.06;467;2940.2
14-10-08;09:48;34.0;292.5;1.6;244.3;50.07;403;2940.3
14-10-08;09:51;33.9;291.7;1.1;244.3;50.05;286;2940.3
14-10-08;09:54;34.1;286.6;1.5;244.3;50.06;354;2940.3
14-10-08;09:57;34.1;291.6;1.3;244.3;50.06;317;2940.3
14-10-08;10:00;34.2;297.3;1.7;244.3;50.05;404;2940.3
14-10-08;10:03;34.1;298.8;2.7;246.3;50.05;656;2940.4
14-10-08;10:06;34.7;286.5;1.8;244.3;50.05;421;2940.4
14-10-08;10:09;34.2;282.4;2.3;245.3;50.05;541;2940.4
14-10-08;10:12;34.6;295.1;2.1;244.3;50.06;523;2940.4
14-10-08;10:15;34.6;301.7;1.3;245.3;50.06;323;2940.4
14-10-08;10:18;34.6;295.7;2.0;244.3;50.02;500;2940.5
14-10-08;10:21;34.4;289.1;1.4;244.3;50.04;330;2940.5
14-10-08;10:24;34.5;292.0;1.6;244.3;50.03;403;2940.5
14-10-08;10:27;34.7;300.4;1.7;245.3;50.05;414;2940.5
14-10-08;10:30;34.8;292.9;1.8;245.3;50.06;431;2940.5
14-10-08;10:33;34.7;281.3;2.1;244.3;50.03;502;2940.6
14-10-08;10:36;34.9;290.3;2.5;245.3;50.03;611;2940.6
14-10-08;10:39;35.2;286.5;2.9;245.3;50.02;720;2940.6
14-10-08;10:42;35.4;281.6;2.7;245.3;50.06;664;2940.7
14-10-08;10:45;35.5;284.4;2.8;244.3;50.05;668;2940.7
14-10-08;10:48;35.6;284.3;2.6;245.3;50.03;630;2940.7
14-10-08;10:51;35.7;294.4;2.5;244.3;50.03;621;2940.8
14-10-08;10:54;35.6;285.2;2.5;244.3;50.06;599;2940.8
14-10-08;10:57;36.1;282.2;2.6;24.5;50.08;645;2940.8
14-10-08;11:00;36.0;280.9;2.7;246.3;50.01;653;2940.9
14-10-08;11:03;36.2;280.2;2.3;245.3;50.01;577;2940.9
14-10-08;11:06;36.3;282.2;3.1;246.3;50.04;747;2940.9
14-10-08;11:09;36.2;277.5;3.2;245.3;49.99;760;2941.0
14-10-08;11:12;36.4;282.2;3.0;246.3;50.05;708;2941.0
14-10-08;11:15;36.3;283.5;2.7;246.3;50.02;665;2941.0
14-10-08;11:18;36.7;281.1;2.9;245.3;50.03;714;2941.1
14-10-08;11:21;36.7;283.7;3.1;245.3;50.02;783;2941.1
14-10-08;11:24;36.4;287.4;2.8;245.3;50.05;679;2941.1
14-10-08;11:27;36.5;287.6;2.3;244.3;50.04;553;2941.2
14-10-08;11:30;36.3;287.1;1.9;244.3;50.01;444;2941.2
14-10-08;11:33;36.2;289.0;1.8;245.3;50.03;441;2941.2
14-10-08;11:36;36.1;289.7;1.9;245.3;50.03;468;2941.2
14-10-08;11:39;36.1;289.5;2.0;244.3;50.00;485;2941.3
14-10-08;11:42;36.1;290.6;2.2;245.3;50.05;532;2941.3
14-10-08;11:45;36.0;289.5;2.3;245.3;50.02;548;2941.3
14-10-08;11:48;36.1;290.1;2.0;245.3;50.03;487;2941.3
14-10-08;11:51;36.2;285.4;2.2;244.3;50.06;513;2941.4
14-10-08;11:54;36.1;290.7;2.4;244.3;50.05;561;2941.4
14-10-08;11:57;36.1;288.1;2.3;242.4;50.02;537;2941.4
14-10-08;12:00;36.0;290.4;2.1;244.3;50.00;510;2941.4
14-10-08;12:03;36.1;287.5;2.2;245.3;49.99;525;2941.5
14-10-08;12:06;36.0;291.2;2.0;246.3;50.04;501;2941.5
14-10-08;12:09;36.1;286.6;2.0;244.3;50.06;485;2941.5
14-10-08;12:12;36.0;286.6;2.1;243.4;50.06;507;2941.5
14-10-08;12:15;36.2;290.4;2.5;245.3;50.01;598;2941.6
14-10-08;12:18;36.3;290.7;3.2;246.3;50.02;785;2941.6
14-10-08;12:21;36.5;278.7;3.0;245.3;50.06;738;2941.6
14-10-08;12:24;36.7;277.7;2.4;245.3;50.05;595;2941.7
14-10-08;12:27;36.5;279.7;2.4;246.3;50.05;563;2941.7
14-10-08;12:30;36.5;285.6;2.1;245.3;50.06;531;2941.7
14-10-08;12:33;36.3;281.9;2.2;245.3;50.04;546;2941.8
14-10-08;12:36;36.5;283.3;2.3;245.3;50.04;561;2941.8
14-10-08;12:39;36.2;285.7;1.5;244.3;50.03;385;2941.8
14-10-08;12:42;36.1;270.1;1.4;244.3;50.06;329;2941.8
14-10-08;12:45;35.9;287.4;1.2;246.3;50.04;296;2941.8
14-10-08;12:48;35.6;288.2;1.2;244.3;50.04;264;2941.9
14-10-08;12:51;35.5;294.2;1.3;244.3;50.03;304;2941.9
14-10-08;12:54;35.4;289.1;1.2;243.4;50.04;281;2941.9
14-10-08;12:57;35.3;289.8;1.1;243.4;50.04;260;2941.9
14-10-08;13:00;35.4;294.5;1.1;244.3;50.03;266;2941.9
14-10-08;13:03;35.4;295.1;1.0;243.4;50.00;248;2941.9
14-10-08;13:06;34.9;297.6;1.0;244.3;50.04;250;2941.9
14-10-08;13:09;35.0;291.9;1.1;244.3;50.02;242;2942.0
14-10-08;13:12;35.0;292.3;1.0;244.3;50.01;231;2942.0
14-10-08;13:15;34.9;291.0;1.1;244.3;49.99;237;2942.0
14-10-08;13:18;34.9;299.2;1.0;244.3;50.03;230;2942.0
14-10-08;13:21;34.8;297.5;0.9;244.3;50.05;222;2942.0
14-10-08;13:24;34.7;292.2;1.0;244.3;50.03;210;2942.0
14-10-08;13:27;34.7;294.7;0.9;244.3;50.04;207;2942.0
14-10-08;13:30;34.5;297.5;0.9;243.4;50.05;202;2942.0
14-10-08;13:33;34.6;292.5;0.9;245.3;50.02;216;2942.0
14-10-08;13:36;34.6;294.1;1.0;244.3;50.03;228;2942.1
14-10-08;13:39;34.8;294.2;1.1;244.3;50.03;233;2942.1
14-10-08;13:42;34.5;295.0;1.0;245.3;50.03;226;2942.1
14-10-08;13:45;34.6;292.2;0.9;245.3;50.03;218;2942.1
14-10-08;13:48;34.5;293.8;0.9;245.3;50.09;208;2942.1
14-10-08;13:51;34.2;292.8;0.8;244.3;50.02;188;2942.1
14-10-08;13:54;34.2;283.8;0.8;243.4;50.02;167;2942.1
14-10-08;13:57;34.4;291.5;0.7;244.3;50.05;154;2942.1
14-10-08;14:00;34.1;297.6;0.7;244.3;50.02;152;2942.1
14-10-08;14:03;34.0;290.9;0.6;244.3;50.02;149;2942.1
14-10-08;14:06;34.4;289.0;0.7;246.3;50.02;143;2942.1
14-10-08;14:09;34.0;292.0;0.6;244.3;50.02;146;2942.2
14-10-08;14:12;33.9;291.9;0.7;244.3;50.05;160;2942.2
14-10-08;14:15;34.0;292.2;0.8;244.3;50.05;178;2942.2
14-10-08;14:18;34.2;294.7;0.8;244.3;50.00;188;2942.2
14-10-08;14:21;34.1;284.0;0.9;245.3;50.00;207;2942.2
14-10-08;14:24;33.9;290.3;1.0;244.3;50.01;232;2942.2
14-10-08;14:27;50.0;291.5;1.1;244.3;50.03;274;2942.2
14-10-08;14:30;34.2;292.5;1.4;244.3;50.03;343;2942.2
14-10-08;14:33;34.2;284.1;1.8;245.3;50.05;433;2942.3
14-10-08;14:36;34.4;287.9;1.2;245.3;50.03;324;2942.3
14-10-08;14:39;34.5;288.4;1.5;246.3;50.05;355;2942.3
14-10-08;14:42;34.6;284.6;1.8;245.3;50.07;448;2942.3
14-10-08;14:45;44.5;287.1;1.4;245.3;50.05;312;2942.3
14-10-08;14:48;34.5;291.0;1.3;245.3;50.01;335;2942.3
14-10-08;14:51;34.5;288.1;1.2;245.3;50.05;274;2942.4
14-10-08;14:54;34.4;294.2;1.1;245.3;50.01;230;2942.4
14-10-08;14:57;34.6;291.0;1.0;246.3;50.03;223;2942.4
14-10-08;15:00;34.4;287.8;1.0;245.3;50.01;235;2942.4
14-10-08;15:03;34.5;288.7;1.0;245.3;50.02;233;2942.4
14-10-08;15:06;34.5;288.1;1.1;245.3;50.03;263;2942.4
14-10-08;15:09;34.6;282.8;1.5;246.3;50.03;359;2942.4
14-10-08;15:12;34.6;287.9;1.2;245.3;50.03;293;2942.5
14-10-08;15:15;34.4;288.1;1.0;245.3;50.04;222;2942.5
14-10-08;15:18;34.4;285.3;0.9;245.3;50.05;210;2942.5
14-10-08;15:21;34.0;290.1;0.8;245.3;50.02;196;2942.5
14-10-08;15:24;34.1;289.7;0.8;245.3;50.03;174;2942.5
14-10-08;15:27;34.1;279.6;0.7;245.3;50.04;157;2942.5
14-10-08;15:30;33.9;287.1;0.7;246.3;50.02;150;2942.5
14-10-08;15:33;34.1;282.5;0.7;246.3;50.04;153;2942.5
14-10-08;15:36;34.2;283.4;0.7;247.3;50.04;158;2942.5
14-10-08;15:39;34.1;284.3;0.7;245.3;50.02;163;2942.5
14-10-08;15:42;33.9;281.6;0.8;245.3;50.02;171;2942.5
14-10-08;15:45;34.0;270.8;0.9;246.3;49.98;209;2942.6
14-10-08;15:48;34.2;285.9;1.0;245.3;50.01;232;2942.6
14-10-08;15:51;34.2;285.0;1.0;246.3;50.03;225;2942.6
14-10-08;15:54;34.0;287.2;0.8;246.3;50.03;192;2942.6
14-10-08;15:57;33.8;284.4;0.7;246.3;50.05;150;2942.6
14-10-08;16:00;33.8;284.1;0.5;245.3;50.06;124;2942.6
14-10-08;16:03;33.9;283.1;0.5;246.3;50.06;103;2942.6
14-10-08;16:06;33.8;276.4;0.4;245.3;50.06;95;2942.6
14-10-08;16:09;33.7;277.0;0.4;246.3;50.04;96;2942.6
14-10-08;16:12;33.5;279.9;0.5;245.3;50.05;93;2942.6
14-10-08;16:15;33.8;278.1;0.4;246.3;50.05;88;2942.6
14-10-08;16:18;33.5;279.3;0.4;246.3;50.05;78;2942.6
14-10-08;16:21;33.5;275.3;0.4;246.3;50.02;71;2942.6
14-10-08;16:24;33.4;266.4;0.3;246.3;50.02;66;2942.6
14-10-08;16:27;33.4;276.5;0.3;246.3;50.02;62;2942.6
14-10-08;16:30;33.3;275.3;0.3;245.3;50.02;56;2942.6
14-10-08;16:33;33.3;274.2;0.3;245.3;50.02;56;2942.6
14-10-08;16:36;33.2;272.9;0.4;245.3;49.99;59;2942.6
14-10-08;16:39;33.1;273.0;0.4;244.3;50.01;61;2942.6
14-10-08;16:42;33.0;276.5;0.3;245.3;50.02;60;2942.7
14-10-08;16:45;33.2;279.1;0.3;245.3;50.04;57;2942.7
14-10-08;16:48;33.0;270.5;0.2;245.3;50.07;52;2942.7
14-10-08;16:51;33.1;276.7;0.2;244.3;50.02;51;2942.7
14-10-08;16:54;33.0;277.5;0.3;245.3;50.02;49;2942.7
14-10-08;16:57;32.7;273.9;0.2;246.3;50.05;47;2942.7
14-10-08;17:00;32.9;270.1;0.2;245.3;50.07;44;2942.7
14-10-08;17:03;32.7;260.7;0.1;245.3;50.09;37;2942.7
14-10-08;17:06;32.7;259.8;0.1;246.3;50.09;29;2942.7
14-10-08;17:09;32.6;258.2;0.1;245.3;50.06;22;2942.7
14-10-08;17:12;32.5;253.2;0.1;245.3;50.05;16;2942.7
14-10-08;17:15;32.5;254.1;0.0;245.3;50.00;11;2942.7
14-10-08;17:18;32.4;247.9;0.0;245.3;50.02;8;2942.7
14-10-08;17:21;32.4;239.2;0.0;245.3;50.02;6;2942.7
14-10-08;17:24;32.4;226.4;0.0;244.3;50.02;3;2942.7
14-10-08;17:27;32.3;242.1;0.0;245.3;50.05;1;2942.7
14-10-08;17:30;32.0;156.8;0.0;245.3;50.06;0;2942.7
14-10-08;17:33;31.9;112.6;0.0;246.3;50.06;0;2942.7
14-10-08;17:36;31.9;155.5;0.0;244.3;50.05;0;2942.7
14-10-08;17:39;31.8;223.9;0.0;244.3;50.06;0;2942.7
14-10-08;17:42;31.7;279.1;0.0;245.3;50.05;0;2942.7
14-10-08;17:45;31.7;271.2;0.0;244.3;50.02;0;2942.7
14-10-08;17:48;31.6;211.5;0.0;244.3;50.06;0;2942.7
14-10-08;17:51;31.5;156.5;0.0;244.3;50.04;0;2942.7
14-10-08;17:54;31.5;124.0;0.0;243.4;50.02;0;2942.7
14-10-08;17:57;31.4;108.3;0.0;245.3;50.04;0;2942.7
14-10-09;07:24;24.2;261.7;0.1;244.3;50.02;19;2942.7
14-10-09;07:27;25.0;270.5;0.1;244.3;50.02;24;2942.7
14-10-09;07:30;25.3;262.2;0.1;243.4;50.05;21;2942.7
14-10-09;07:33;26.1;261.9;0.1;244.3;50.04;25;2942.7
14-10-09;07:36;26.1;266.0;0.1;243.4;50.05;23;2942.7
14-10-09;07:39;26.1;259.1;0.1;244.3;50.03;22;2942.7
14-10-09;07:42;26.8;269.9;0.1;244.3;50.01;30;2942.7
14-10-09;07:45;26.8;272.0;0.1;243.4;50.04;27;2942.7
14-10-09;07:48;26.4;269.0;0.1;243.4;50.05;31;2942.7
14-10-09;07:51;27.2;280.5;0.2;243.4;50.00;44;2942.7
14-10-09;07:54;43.6;278.9;0.2;242.4;50.03;50;2942.7
14-10-09;07:57;27.9;274.2;0.2;243.4;50.03;48;2942.7
14-10-09;08:00;28.6;269.0;0.3;244.3;50.08;55;2942.7
14-10-09;08:03;28.6;283.1;0.4;244.3;50.07;79;2942.7
14-10-09;08:06;29.0;287.9;0.5;244.3;50.01;112;2942.7
14-10-09;08:09;30.2;283.8;0.7;243.4;50.02;144;2942.7
14-10-09;08:12;30.2;289.1;0.6;243.4;50.02;145;2942.7
14-10-09;08:15;30.2;291.7;0.9;243.4;50.03;186;2942.7
14-10-09;08:18;30.4;285.4;1.0;243.4;50.03;240;2942.7
14-10-09;08:21;30.8;293.5;1.2;244.3;50.04;260;2942.7
14-10-09;08:24;30.9;292.5;1.1;244.3;50.02;284;2942.8
14-10-09;08:27;31.0;291.9;0.9;243.4;50.03;216;2942.8
14-10-09;08:30;31.1;290.1;1.4;244.3;50.05;326;2942.8
14-10-09;08:33;31.5;287.6;1.4;244.3;50.02;337;2942.8
14-10-09;08:36;31.5;293.2;1.4;244.3;50.05;349;2942.8
14-10-09;08:39;31.8;290.1;1.3;243.4;50.06;315;2942.8
14-10-09;08:42;32.0;286.9;1.4;244.3;50.05;335;2942.9
14-10-09;08:45;32.0;280.2;1.5;244.3;50.08;354;2942.9
14-10-09;08:48;32.3;285.2;1.6;243.4;50.09;391;2942.9
14-10-09;08:51;32.3;283.8;1.7;244.3;50.06;405;2942.9
14-10-09;08:54;32.6;287.8;1.7;244.3;50.03;395;2942.9
14-10-09;08:57;32.6;287.9;1.5;245.3;50.04;382;2942.9
14-10-09;09:00;32.7;285.6;1.4;243.4;50.02;335;2943.0
14-10-09;09:03;32.7;287.6;1.4;243.4;50.05;352;2943.0
14-10-09;09:06;33.0;286.6;1.5;243.4;50.05;373;2943.0
14-10-09;09:09;33.2;288.2;1.6;243.4;50.05;392;2943.0
14-10-09;09:12;33.2;290.0;1.7;244.3;50.06;407;2943.0
14-10-09;09:15;33.4;285.0;1.9;245.3;50.04;450;2943.1
14-10-09;09:18;33.5;289.7;1.9;245.3;50.04;465;2943.1
14-10-09;09:21;33.9;283.8;2.1;244.3;50.04;495;2943.1
14-10-09;09:24;33.8;278.7;2.1;244.3;50.06;505;2943.1
14-10-09;09:27;33.9;274.8;1.7;243.4;50.06;402;2943.2
14-10-09;09:30;34.1;285.7;2.0;244.3;50.06;479;2943.2
14-10-09;09:33;34.2;284.4;2.2;244.3;50.07;539;2943.2
14-10-09;09:36;34.2;277.7;2.2;244.3;50.03;546;2943.2
14-10-09;09:39;34.4;278.1;2.3;245.3;50.05;573;2943.3
14-10-09;09:42;34.5;278.7;2.1;244.3;50.04;495;2943.3
14-10-09;09:45;34.8;275.8;1.6;245.3;50.08;413;2943.3
14-10-09;09:48;34.5;279.4;1.6;245.3;50.04;385;2943.3
14-10-09;09:51;34.7;285.4;1.8;245.3;50.02;426;2943.3
14-10-09;09:54;34.6;285.4;2.2;245.3;50.03;520;2943.4
14-10-09;09:57;34.8;280.6;2.5;245.3;50.05;598;2943.4
14-10-09;10:00;35.2;280.0;2.0;245.3;50.02;497;2943.4
14-10-09;10:03;34.8;291.7;1.9;245.3;49.99;452;2943.4
14-10-09;10:06;34.9;275.0;2.1;244.3;50.01;493;2943.5
14-10-09;10:09;35.2;281.1;2.7;246.3;50.02;659;2943.5
14-10-09;10:12;35.3;277.5;2.9;246.3;50.03;713;2943.5
14-10-09;10:15;35.6;277.7;2.7;248.2;50.04;675;2943.6
14-10-09;10:18;35.7;278.0;2.5;247.3;50.04;618;2943.6
14-10-09;10:21;36.1;275.0;2.6;247.3;50.05;660;2943.6
14-10-09;10:24;35.9;275.5;2.8;247.3;50.05;701;2943.7
14-10-09;10:27;36.0;272.7;3.0;246.3;50.04;733;2943.7
14-10-09;10:30;36.1;268.2;2.8;248.2;50.02;712;2943.7
14-10-09;10:36;36.4;276.2;3.1;246.3;50.06;773;2943.8
14-10-09;10:39;36.7;268.9;3.1;246.3;50.03;772;2943.9
14-10-09;10:42;36.5;270.9;3.1;244.3;50.02;758;2943.9
14-10-09;10:45;36.9;267.6;3.1;246.3;50.02;772;2943.9
14-10-09;10:48;36.8;254.2;3.2;246.3;50.02;760;2944.0
14-10-09;10:51;37.1;274.9;3.1;245.3;50.04;780;2944.0
14-10-09;10:54;37.4;273.6;3.2;246.3;50.02;793;2944.0
14-10-09;10:57;37.2;266.6;3.4;246.3;50.03;833;2944.1
14-10-09;11:00;37.4;270.8;3.5;246.3;50.06;871;2944.1
14-10-09;11:03;37.6;268.7;3.7;246.3;50.02;901;2944.2
14-10-09;11:06;37.7;269.9;3.5;247.3;50.02;876;2944.2
14-10-09;11:09;37.7;268.3;3.4;248.2;50.04;832;2944.3
14-10-09;11:12;37.7;270.2;3.4;246.3;50.00;804;2944.3
14-10-09;11:15;38.0;266.6;0.0;246.3;50.02;876;2944.3
14-10-09;11:18;38.2;269.3;3.4;246.3;50.02;829;2944.4
14-10-09;11:21;38.0;268.6;3.9;246.3;50.06;949;2944.4
14-10-09;11:24;38.5;263.9;4.0;246.3;50.02;957;2944.5
14-10-09;11:27;38.5;260.4;3.8;247.3;50.03;943;2944.5
14-10-09;11:30;38.6;261.4;4.0;246.3;50.06;972;2944.6
14-10-09;11:33;38.9;265.4;4.1;247.3;50.02;1010;2944.6
14-10-09;11:36;39.0;266.6;4.1;247.3;50.02;1013;2944.7
14-10-09;11:39;39.2;261.3;4.1;247.3;50.06;1014;2944.7
14-10-09;11:42;39.4;266.6;4.2;247.3;50.03;1031;2944.8
14-10-09;11:45;39.2;262.9;4.2;248.2;50.05;1011;2944.8
14-10-09;11:48;39.7;269.3;3.9;245.3;50.03;957;2944.9
14-10-09;11:51;39.7;262.7;4.3;247.3;50.02;1044;2944.9
14-10-09;11:54;39.5;262.3;4.1;247.3;50.04;995;2945.0
14-10-09;11:57;39.7;264.4;4.3;247.3;50.05;1060;2945.0
14-10-09;12:00;40.0;261.6;4.3;247.3;50.06;1039;2945.1
14-10-09;12:03;40.0;258.2;4.3;247.3;50.02;1034;2945.1
14-10-09;12:06;40.2;257.2;4.4;247.3;50.03;1071;2945.2
14-10-09;12:09;40.2;260.1;4.3;246.3;50.03;1064;2945.2
14-10-09;12:12;40.2;250.0;4.3;247.3;50.06;1062;2945.3
14-10-09;12:15;40.5;253.1;4.2;246.3;50.05;1060;2945.3
14-10-09;12:18;40.5;252.2;4.3;245.3;50.01;1039;2945.4
14-10-09;12:21;40.9;262.9;4.4;248.2;50.07;1078;2945.4
14-10-09;12:24;40.9;261.3;4.4;246.3;50.08;1094;2945.5
14-10-09;12:27;40.8;259.2;4.5;247.3;50.02;1091;2945.6
14-10-09;12:30;40.9;258.1;4.5;247.3;50.07;1098;2945.6
14-10-09;12:33;41.0;261.1;4.3;246.3;50.02;1054;2945.7
14-10-09;12:36;41.2;258.8;4.2;246.3;50.03;1031;2945.7
14-10-09;12:39;41.0;253.1;4.1;247.3;50.04;1013;2945.8
14-10-09;12:42;41.0;261.4;4.4;247.3;50.05;1068;2945.8
14-10-09;12:45;41.3;259.5;4.3;247.3;50.07;1040;2945.9
14-10-09;12:48;41.2;254.1;4.3;246.3;50.08;1042;2945.9
14-10-09;12:51;41.2;257.2;4.1;246.3;50.07;992;2946.0
14-10-09;12:54;41.0;253.4;4.2;247.3;50.05;1016;2946.0
14-10-09;12:57;40.9;256.6;4.3;247.3;50.07;1053;2946.1
14-10-09;13:00;41.3;258.9;4.4;247.3;50.05;1068;2946.1
14-10-09;13:03;41.2;260.0;4.2;247.3;50.02;1045;2946.2
14-10-09;13:06;41.3;256.7;4.1;247.3;50.04;1011;2946.2
14-10-09;13:09;41.2;260.7;4.1;248.2;50.05;987;2946.3
14-10-09;13:12;41.2;251.6;4.0;246.3;50.05;991;2946.3
14-10-09;13:15;40.9;256.4;3.8;247.3;50.07;925;2946.4
14-10-09;13:18;41.2;258.6;3.9;246.3;50.07;964;2946.4
14-10-09;13:21;40.8;261.1;4.0;246.3;50.06;981;2946.5
14-10-09;13:24;41.3;258.1;4.1;247.3;50.07;998;2946.5
14-10-09;13:27;41.0;253.7;4.2;245.3;50.06;1022;2946.6
14-10-09;13:30;41.3;255.4;4.3;247.3;50.06;1036;2946.6
14-10-09;13:33;41.3;253.1;4.4;247.3;50.01;1070;2946.7
14-10-09;13:36;41.4;260.0;4.1;247.3;50.04;1017;2946.7
14-10-09;13:39;41.3;257.2;4.1;246.3;50.01;1016;2946.8
14-10-09;13:42;41.4;261.1;4.0;246.3;50.06;970;2946.8
14-10-09;13:45;41.3;256.4;4.1;247.3;50.04;993;2946.9
14-10-09;13:48;41.0;0.8;3.8;246.3;50.06;939;2946.9
14-10-09;13:51;41.2;254.4;4.0;247.3;50.06;984;2947.0
14-10-09;13:54;41.4;256.0;4.1;247.3;50.06;1016;2947.0
14-10-09;13:57;41.2;260.7;4.0;246.3;50.06;975;2947.1
14-10-09;14:00;41.3;256.4;4.0;246.3;50.06;980;2947.1
14-10-09;14:03;41.2;254.2;4.0;247.3;50.01;967;2947.2
14-10-09;14:06;41.2;257.8;3.9;246.3;50.04;951;2947.2
14-10-09;14:09;41.0;258.5;3.8;246.3;50.04;929;2947.3
14-10-09;14:12;41.0;260.7;3.7;246.3;50.05;913;2947.3
14-10-09;14:15;41.0;253.1;4.0;247.3;50.02;974;2947.4
14-10-09;14:18;41.2;254.0;3.7;246.3;50.06;911;2947.4
14-10-09;14:21;40.9;265.2;3.5;245.3;50.05;849;2947.4
14-10-09;14:24;40.9;272.4;3.4;246.3;50.05;857;2947.5
14-10-09;14:27;40.7;261.9;3.5;246.3;50.03;877;2947.5
14-10-09;14:30;40.7;258.8;3.6;246.3;50.07;875;2947.6
14-10-09;14:33;40.7;266.0;3.7;247.3;50.02;910;2947.6
14-10-09;14:36;40.7;262.3;3.7;245.3;50.02;922;2947.7
14-10-09;14:39;40.7;265.4;3.7;247.3;50.04;925;2947.7
14-10-09;14:42;40.9;259.5;3.7;246.3;50.05;903;2947.8
14-10-09;14:45;40.8;261.3;3.7;248.2;50.06;903;2947.8
14-10-09;14:48;40.8;256.6;3.6;246.3;50.04;866;2947.8
14-10-09;14:51;40.6;264.1;3.2;245.3;50.06;789;2947.9
14-10-09;14:54;40.5;262.6;3.4;245.3;50.04;840;2947.9
14-10-09;14:57;40.4;261.0;3.4;246.3;50.04;847;2948.0
14-10-09;15:00;40.5;261.0;3.7;247.3;50.03;914;2948.0
14-10-09;15:03;40.6;259.5;3.7;247.3;50.02;901;2948.1
14-10-09;15:06;40.5;260.0;3.5;247.3;50.05;889;2948.1
14-10-09;15:09;40.5;265.4;3.5;247.3;50.05;871;2948.1
14-10-09;15:12;40.6;265.1;3.5;246.3;50.03;868;2948.2
14-10-09;15:15;40.2;263.2;3.4;247.3;50.05;824;2948.2
14-10-09;15:18;40.4;261.1;3.2;247.3;50.00;768;2948.3
14-10-09;15:21;40.0;272.0;3.1;247.3;50.03;747;2948.3
14-10-09;15:24;40.1;264.2;3.3;247.3;50.02;805;2948.3
14-10-09;15:27;39.9;264.6;3.2;246.3;50.05;790;2948.4
14-10-09;15:30;40.0;265.5;3.1;247.3;50.03;778;2948.4
14-10-09;15:33;40.1;265.2;3.1;247.3;50.02;768;2948.5
14-10-09;15:36;40.0;264.2;3.1;247.3;50.04;757;2948.5
14-10-09;15:39;40.0;265.8;3.0;247.3;50.02;735;2948.5
14-10-09;15:42;39.7;270.4;3.0;248.2;50.04;727;2948.6
14-10-09;15:45;39.9;268.6;0.0;247.3;50.03;708;2948.6
14-10-09;15:48;39.5;267.4;2.8;246.3;50.02;694;2948.6
14-10-09;15:51;39.5;270.1;2.8;247.3;50.02;685;2948.7
14-10-09;15:54;39.5;273.3;2.7;247.3;50.04;665;2948.7
14-10-09;15:57;39.4;271.8;2.7;247.3;50.05;656;2948.7
14-10-09;16:00;39.3;270.4;2.4;247.3;50.03;610;2948.8
14-10-09;16:03;39.2;268.3;2.4;247.3;50.06;588;2948.8
14-10-09;16:06;39.1;270.4;2.1;247.3;50.06;524;2948.8
14-10-09;16:09;38.9;273.3;2.1;247.3;50.07;508;2948.9
14-10-09;16:12;38.6;269.8;2.1;246.3;50.04;503;2948.9
14-10-09;16:15;38.5;270.9;2.1;246.3;50.03;511;2948.9
14-10-09;16:18;38.6;269.8;2.0;246.3;50.98;506;2948.9
14-10-09;16:21;38.4;4.8;2.1;246.3;50.05;508;2949.0
14-10-09;16:24;38.5;276.2;2.0;246.3;50.04;490;2949.0
14-10-09;16:27;38.4;272.6;1.9;246.3;50.05;485;2949.0
14-10-09;16:30;38.3;273.6;1.9;246.3;50.04;449;2949.0
14-10-09;16:33;38.0;274.5;1.8;246.3;50.03;439;2949.1
14-10-09;16:36;38.2;274.9;1.8;247.3;50.04;438;2949.1
14-10-09;16:39;38.0;273.0;1.7;246.3;50.01;423;2949.1
14-10-09;16:42;37.8;274.3;1.7;246.3;50.03;403;2949.1
14-10-09;16:45;37.5;274.8;1.5;247.3;50.02;386;2949.1
14-10-09;16:48;37.7;279.1;1.5;246.3;50.03;360;2949.2
14-10-09;16:51;37.5;274.6;1.5;245.3;50.05;344;2949.2
14-10-09;16:54;37.4;278.3;1.4;246.3;50.05;325;2949.2
14-10-09;16:57;37.0;275.3;1.1;244.3;50.05;253;2949.2
14-10-09;17:00;37.0;276.1;1.2;247.3;50.02;281;2949.2
14-10-09;17:03;36.7;275.0;1.1;246.3;50.05;252;2949.2
14-10-09;17:06;36.7;275.2;0.8;246.3;50.05;195;2949.2
14-10-09;17:09;36.3;273.7;0.8;246.3;50.09;200;2949.3
14-10-09;17:12;36.2;277.1;0.8;246.3;50.05;189;2949.3
14-10-09;17:15;36.2;269.8;0.8;246.3;50.06;163;2949.3
14-10-09;17:18;36.2;275.2;0.6;245.3;50.06;145;2949.3
14-10-09;17:21;35.9;268.3;0.5;245.3;50.04;110;2949.3
14-10-09;17:24;35.6;270.2;0.5;246.3;50.03;96;2949.3
14-10-09;17:27;35.6;273.7;0.4;246.3;50.04;65;2949.3
14-10-09;17:30;35.3;265.8;0.1;245.3;50.07;20;2949.3
14-10-09;17:33;35.2;254.2;0.0;245.3;50.05;10;2949.3
14-10-09;17:36;34.8;249.4;0.0;245.3;50.03;5;2949.3
14-10-09;17:39;34.5;250.4;0.0;245.3;50.03;2;2949.3
14-10-09;17:42;34.5;176.5;0.0;245.3;50.02;0;2949.3
14-10-09;17:45;34.2;184.2;0.0;245.3;50.02;0;2949.3
14-10-09;17:48;34.0;115.4;0.0;245.3;50.05;0;2949.3
14-10-09;17:51;33.9;150.2;0.0;245.3;50.01;0;2949.3
14-10-09;17:54;33.7;218.1;0.0;245.3;50.02;0;2949.3
14-10-09;17:57;33.5;214.0;0.0;247.3;50.05;0;2949.3
14-10-09;18:00;33.4;188.5;0.0;245.3;50.07;0;2949.3
14-10-09;18:03;33.3;159.9;0.0;246.3;50.10;0;2949.3
14-10-09;18:06;33.1;130.5;0.0;244.3;50.09;0;2949.3
14-10-09;18:09;33.0;100.7;0.0;245.3;50.10;0;2949.3
14-10-10;07:33;24.6;254.8;0.0;244.3;50.02;3;2949.3
14-10-10;07:36;25.3;235.4;0.0;244.3;49.99;6;2949.3
14-10-10;07:39;25.3;231.2;0.0;243.4;50.01;10;2949.3
14-10-10;07:42;26.1;256.3;0.1;244.3;50.02;16;2949.3
14-10-10;07:45;26.4;269.0;0.1;245.3;50.02;21;2949.3
14-10-10;07:48;26.8;265.7;0.1;245.3;50.05;20;2949.3
14-10-10;07:51;26.8;255.1;0.1;245.3;50.07;18;2949.3
14-10-10;07:54;26.8;259.7;0.1;244.3;50.05;21;2949.3
14-10-10;07:57;26.8;256.4;0.1;245.3;50.04;24;2949.3
14-10-10;08:00;27.5;266.0;0.1;244.3;50.05;28;2949.3
14-10-10;08:03;27.5;271.1;0.1;245.3;50.03;30;2949.3
14-10-10;08:06;28.3;301.0;0.5;244.3;50.03;87;2949.3
14-10-10;08:09;28.6;296.9;0.5;244.3;50.05;109;2949.3
14-10-10;08:12;30.1;295.4;0.8;245.3;50.03;162;2949.3
14-10-10;08:15;30.1;287.6;0.7;244.3;50.06;156;2949.3
14-10-10;08:18;30.2;287.5;0.9;244.3;50.03;203;2949.3
14-10-10;08:21;30.4;284.1;1.0;245.3;50.05;222;2949.3
14-10-10;08:24;30.7;293.1;1.1;245.3;50.01;235;2949.4
14-10-10;08:27;30.9;292.9;1.1;245.3;50.04;248;2949.4
14-10-10;08:30;31.0;284.1;1.1;245.3;50.03;270;2949.4
14-10-10;08:33;31.4;291.2;1.2;245.3;50.04;311;2949.4
14-10-10;08:36;31.5;287.9;1.3;245.3;50.05;318;2949.4
14-10-10;08:39;31.5;288.2;1.3;245.3;50.02;320;2949.4
14-10-10;08:42;31.8;287.9;1.2;245.3;50.01;289;2949.4
14-10-10;08:45;31.7;283.7;1.3;245.3;50.01;331;2949.5
14-10-10;08:48;32.0;283.0;1.4;245.3;50.10;349;2949.5
14-10-10;08:51;32.2;286.6;1.5;246.3;50.03;375;2949.5
14-10-10;08:54;32.4;289.4;1.5;245.3;50.05;369;2949.5
14-10-10;08:57;32.5;289.3;1.7;244.3;50.03;387;2949.5
14-10-10;09:00;32.7;284.4;1.8;245.3;50.06;428;2949.5
14-10-10;09:03;33.0;281.8;1.8;244.3;50.05;432;2949.6
14-10-10;09:06;33.0;282.5;1.8;245.3;50.03;453;2949.6
14-10-10;09:09;33.3;288.1;1.8;245.3;50.03;462;2949.6
14-10-10;09:12;33.5;290.0;2.0;245.3;50.03;486;2949.6
14-10-10;09:15;33.7;284.7;2.0;245.3;50.05;512;2949.7
14-10-10;09:18;33.7;285.2;2.1;246.3;50.05;513;2949.7
14-10-10;09:21;34.0;287.6;2.1;244.3;50.03;528;2949.7
14-10-10;09:24;34.1;287.6;2.1;245.3;50.04;541;2949.7
14-10-10;09:27;50.0;283.8;2.4;245.3;50.01;552;2949.8
14-10-10;09:30;34.5;277.5;2.3;244.3;50.07;571;2949.8
14-10-10;09:33;34.6;278.9;2.4;245.3;50.05;586;2949.8
14-10-10;09:36;34.8;275.5;2.5;245.3;50.05;608;2949.9
14-10-10;09:39;35.0;288.8;2.5;246.3;50.05;620;2949.9
14-10-10;09:42;35.0;279.6;2.7;245.3;50.07;639;2949.9
14-10-10;09:45;35.3;278.9;2.7;246.3;50.05;653;2949.9
14-10-10;09:48;35.5;276.8;2.7;245.3;50.08;662;2950.0
14-10-10;09:51;35.7;275.6;2.7;246.3;50.05;665;2950.0
14-10-10;09:54;35.7;278.0;2.7;246.3;50.05;667;2950.0
14-10-10;09:57;36.0;274.9;2.8;246.3;50.07;695;2950.1
14-10-10;10:00;36.2;271.4;2.8;246.3;50.04;695;2950.1
14-10-10;10:03;36.2;272.6;2.8;246.3;50.03;720;2950.1
14-10-10;10:06;42.4;271.5;3.0;247.3;50.04;729;2950.2
14-10-10;10:09;36.3;270.4;3.0;247.3;50.04;740;2950.2
14-10-10;10:12;36.7;267.7;3.1;247.3;50.03;752;2950.3
14-10-10;10:15;36.8;274.0;3.1;247.3;50.05;760;2950.3
14-10-10;10:18;36.9;270.2;3.2;247.3;50.03;782;2950.3
14-10-10;10:21;37.0;270.4;3.1;247.3;50.06;780;2950.4
14-10-10;10:24;37.4;269.3;3.2;247.3;50.03;790;2950.4
14-10-10;10:27;37.2;271.1;3.3;247.3;50.04;798;2950.5
14-10-10;10:30;37.4;269.5;3.3;246.3;50.02;809;2950.5
14-10-10;10:33;37.5;267.4;3.4;247.3;50.03;830;2950.5
14-10-10;10:36;37.8;265.2;3.3;246.3;50.04;834;2950.6
14-10-10;10:39;37.7;267.6;3.4;246.3;50.02;846;2950.6
14-10-10;10:42;37.9;262.9;3.5;248.2;50.07;857;2950.7
14-10-10;10:45;37.9;265.1;3.5;246.3;50.06;860;2950.7
14-10-10;10:48;38.2;266.3;3.6;246.3;50.04;864;2950.7
14-10-10;10:51;38.4;261.6;3.5;247.3;50.05;871;2950.8
14-10-10;10:54;38.5;261.9;3.6;248.2;50.06;869;2950.8
14-10-10;10:57;38.5;262.5;3.5;247.3;50.05;872;2950.9
14-10-10;11:00;38.5;260.7;3.6;247.3;50.03;878;2950.9
14-10-10;11:03;39.0;261.7;3.6;244.3;50.02;876;2951.0
14-10-10;11:06;38.7;255.4;3.6;246.3;50.03;881;2951.0
14-10-10;11:09;39.0;254.5;3.6;247.3;50.04;895;2951.1
14-10-10;11:12;39.1;259.1;3.7;247.3;50.04;903;2951.1
14-10-10;11:15;39.1;261.0;3.8;247.3;50.03;915;2951.1
14-10-10;11:18;39.4;260.0;3.7;247.3;50.04;936;2951.2
14-10-10;11:21;39.4;259.8;3.8;247.3;50.05;940;2951.2
14-10-10;11:24;39.8;255.4;3.9;247.3;50.03;939;2951.3
14-10-10;11:27;39.5;258.9;3.8;246.3;50.03;941;2951.3
14-10-10;11:30;39.4;256.3;3.9;247.3;50.04;954;2951.4
14-10-10;11:33;39.8;259.4;4.0;247.3;50.04;970;2951.4
14-10-10;11:36;39.9;262.0;3.9;247.3;50.05;960;2951.5
14-10-10;11:39;40.0;257.2;3.9;247.3;50.06;968;2951.5
14-10-10;11:42;39.9;259.1;4.0;247.3;50.07;977;2951.6
14-10-10;11:45;40.2;258.5;3.9;247.3;50.04;971;2951.6
14-10-10;11:48;40.1;255.7;3.9;247.3;50.04;974;2951.7
14-10-10;11:51;40.1;260.7;4.0;247.3;50.07;995;2951.7
14-10-10;11:54;40.2;257.3;4.0;247.3;50.09;1000;2951.8
14-10-10;11:57;40.5;257.8;4.1;248.2;50.07;1002;2951.8
14-10-10;12:00;40.5;257.2;4.0;247.3;50.04;1009;2951.9
14-10-10;12:03;40.5;255.3;4.1;246.3;50.04;1016;2951.9
14-10-10;12:06;40.5;259.2;4.1;248.2;50.06;1011;2952.0
14-10-10;12:09;40.6;254.4;4.1;247.3;50.05;1001;2952.0
14-10-10;12:12;40.5;255.1;4.1;246.3;50.07;1014;2952.1
14-10-10;12:15;40.8;252.9;4.1;247.3;50.05;999;2952.1
14-10-10;12:18;40.9;259.7;4.2;246.3;50.03;1028;2952.2
14-10-10;12:21;40.8;256.0;4.2;246.3;50.06;1039;2952.2
14-10-10;12:24;41.0;255.3;4.2;247.3;50.08;1037;2952.3
14-10-10;12:27;41.0;254.7;4.3;248.2;50.04;1034;2952.3
14-10-10;12:30;41.0;254.7;4.2;247.3;50.06;1041;2952.4
14-10-10;12:33;41.2;254.4;4.3;247.3;50.04;1056;2952.4
14-10-10;12:36;40.9;260.3;4.3;245.3;50.04;1033;2952.5
14-10-10;12:39;41.2;255.1;4.3;245.3;50.04;1047;2952.5
14-10-10;12:42;41.3;256.2;4.1;245.3;50.07;1033;2952.6
14-10-10;12:45;41.3;254.1;4.2;246.3;50.06;1046;2952.6
14-10-10;12:48;41.3;252.9;4.3;245.3;50.06;1046;2952.7
14-10-10;12:51;41.2;254.2;4.2;244.3;50.02;1012;2952.7
14-10-10;12:54;41.3;248.4;4.0;244.3;50.06;991;2952.8
14-10-10;12:57;41.4;253.2;4.3;246.3;50.08;1043;2952.8
14-10-10;13:00;41.2;252.3;4.0;246.3;50.06;991;2952.9
14-10-10;13:03;41.5;255.3;4.3;245.3;50.03;1042;2952.9
14-10-10;13:06;41.3;248.4;4.3;246.3;50.04;1039;2953.0
14-10-10;13:09;41.3;253.7;4.1;245.3;50.03;1035;2953.0
14-10-10;13:12;41.4;248.8;4.2;245.3;50.06;1029;2953.1
14-10-10;13:15;41.5;254.5;4.2;246.3;50.06;1042;2953.1
14-10-10;13:18;41.6;256.9;4.3;244.3;50.06;1047;2953.2
14-10-10;13:21;41.6;254.4;4.3;244.3;50.03;1040;2953.2
14-10-10;13:24;41.6;255.0;4.1;246.3;50.07;1037;2953.3
14-10-10;13:27;41.9;252.3;4.2;246.3;50.06;1030;2953.4
14-10-10;13:30;41.7;253.2;4.2;246.3;50.06;1037;2953.4
14-10-10;13:33;41.6;251.6;4.2;246.3;50.03;1022;2953.5
14-10-10;13:36;41.7;248.7;4.2;244.3;50.06;1013;2953.5
14-10-10;13:39;41.7;256.2;4.1;245.3;50.01;1000;2953.6
14-10-10;13:42;41.7;250.9;4.0;246.3;50.10;987;2953.6
14-10-10;13:45;41.7;252.5;4.1;246.3;50.06;1004;2953.7
14-10-10;13:48;41.7;253.1;4.1;245.3;50.03;1004;2953.7
14-10-10;13:51;41.7;255.1;4.1;246.3;50.07;989;2953.8
14-10-10;13:54;41.6;252.8;3.9;246.3;50.06;983;2953.8
14-10-10;13:57;41.6;252.9;4.0;248.2;50.09;989;2953.9
14-10-10;14:00;41.6;253.7;4.0;248.2;50.04;979;2953.9
14-10-10;14:03;41.4;252.6;3.8;246.3;50.04;959;2953.9
14-10-10;14:06;41.5;250.9;4.0;246.3;50.02;958;2954.0
14-10-10;14:09;41.7;252.8;3.8;246.3;50.02;947;2954.0
14-10-10;14:12;41.4;249.3;3.8;248.2;50.09;937;2954.1
14-10-10;14:15;41.3;252.6;3.8;246.3;50.05;931;2954.1
14-10-10;14:18;41.2;252.9;3.8;244.3;50.03;916;2954.2
14-10-10;14:21;41.3;256.6;3.7;245.3;50.04;916;2954.2
14-10-10;14:24;41.3;252.8;3.8;246.3;50.07;911;2954.3
14-10-10;14:27;41.0;255.7;3.7;246.3;50.06;909;2954.3
14-10-10;14:30;40.9;254.4;3.7;245.3;50.08;920;2954.4
14-10-10;14:33;41.3;257.2;3.7;247.3;50.05;904;2954.4
14-10-10;14:36;41.0;254.8;3.6;247.3;50.04;898;2954.5
14-10-10;14:39;41.0;252.0;3.5;246.3;50.03;884;2954.5
14-10-10;14:42;41.2;254.7;3.5;246.3;50.01;869;2954.5
14-10-10;14:45;40.8;256.2;3.5;244.3;50.05;856;2954.6
14-10-10;14:48;40.8;258.5;3.3;247.3;50.01;822;2954.6
14-10-10;14:51;40.9;256.6;3.4;246.3;50.06;846;2954.7
14-10-10;14:54;40.9;257.6;3.4;247.3;50.05;842;2954.7
14-10-10;14:57;40.8;259.7;3.4;247.3;50.07;836;2954.8
14-10-10;15:00;40.8;263.9;3.3;248.2;50.03;801;2954.8
14-10-10;15:03;40.6;258.6;3.4;247.3;50.03;824;2954.8
14-10-10;15:06;40.8;260.7;3.3;247.3;50.04;797;2954.9
14-10-10;15:09;40.5;255.4;3.1;246.3;50.08;778;2954.9
14-10-10;15:12;40.5;259.7;3.2;246.3;50.08;786;2955.0
14-10-10;15:15;40.2;261.6;3.2;246.3;50.06;780;2955.0
14-10-10;15:18;40.4;262.2;3.1;246.3;50.08;765;2955.0
14-10-10;15:21;40.4;261.9;3.1;247.3;50.05;754;2955.1
14-10-10;15:24;40.2;261.6;3.0;247.3;50.05;739;2955.1
14-10-10;15:27;40.1;263.0;2.9;248.2;50.03;714;2955.1
14-10-10;15:30;39.8;263.5;2.9;246.3;50.02;687;2955.2
14-10-10;15:33;40.0;262.3;0.0;246.3;50.02;685;2955.2
14-10-10;15:36;39.7;267.1;2.7;246.3;50.02;665;2955.2
14-10-10;15:39;39.7;263.8;2.7;246.3;50.06;656;2955.3
14-10-10;15:42;39.7;268.7;2.6;246.3;50.05;643;2955.3
14-10-10;15:45;39.7;267.6;2.5;247.3;50.07;627;2955.3
14-10-10;15:48;39.3;260.3;2.5;246.3;50.05;612;2955.4
14-10-10;15:51;39.3;262.2;2.5;245.3;50.02;608;2955.4
14-10-10;15:54;39.3;261.0;2.5;246.3;50.03;608;2955.4
14-10-10;15:57;39.3;267.9;2.4;245.3;50.04;589;2955.5
14-10-10;16:00;39.1;267.4;2.4;246.3;50.05;564;2955.5
14-10-10;16:03;39.0;267.6;2.2;245.3;50.06;539;2955.5
14-10-10;16:06;38.9;264.9;2.2;245.3;50.05;540;2955.5
14-10-10;16:09;39.0;264.6;2.2;245.3;50.06;526;2955.6
14-10-10;16:12;38.7;261.0;2.1;245.3;50.06;510;2955.6
14-10-10;16:15;38.5;264.6;2.0;245.3;50.05;478;2955.6
14-10-10;16:18;38.4;258.9;1.9;245.3;50.06;469;2955.6
14-10-10;16:21;38.2;266.3;1.9;244.3;50.03;444;2955.7
14-10-10;16:24;38.3;266.0;1.8;245.3;50.02;444;2955.7
14-10-10;16:27;38.0;264.6;1.7;245.3;50.01;414;2955.7
14-10-10;16:30;37.8;270.2;1.6;244.3;50.01;386;2955.7
14-10-10;16:33;37.9;264.5;1.5;243.4;50.02;357;2955.8
14-10-10;16:36;37.6;267.1;1.3;244.3;50.02;305;2955.8
14-10-10;16:39;37.4;266.4;1.0;243.4;50.01;238;2955.8
14-10-10;16:42;37.0;257.3;0.4;243.4;50.03;89;2955.8
14-10-10;16:45;36.9;261.9;1.0;243.4;50.04;240;2955.8
14-10-10;16:48;36.8;263.9;0.5;242.4;50.01;104;2955.8
14-10-10;16:51;36.7;276.1;1.3;245.3;50.02;300;2955.8
14-10-10;16:54;36.7;269.8;0.5;244.3;50.02;85;2955.8
14-10-10;16:57;36.5;268.7;0.8;243.4;50.02;172;2955.8
14-10-10;17:00;36.4;271.8;0.8;245.3;50.02;189;2955.8
14-10-10;17:03;36.3;274.6;0.8;243.4;50.10;182;2955.8
14-10-10;17:06;36.4;268.6;0.8;244.3;50.05;154;2955.9
14-10-10;17:09;36.1;270.2;0.7;244.3;50.04;146;2955.9
14-10-10;17:12;36.0;269.9;0.6;244.3;50.04;141;2955.9
14-10-10;17:15;35.9;269.9;0.6;245.3;50.02;130;2955.9
14-10-10;17:18;35.7;267.7;0.5;245.3;50.02;106;2955.9
14-10-10;17:21;35.6;265.1;0.4;244.3;49.99;83;2955.9
14-10-10;17:24;35.4;265.8;0.4;243.4;49.98;60;2955.9
14-10-10;17:27;35.3;256.4;0.1;243.4;50.01;24;2955.9
14-10-10;17:30;34.9;241.4;0.0;244.3;50.12;10;2955.9
14-10-10;17:33;34.7;241.4;0.0;243.4;50.02;6;2955.9
14-10-10;17:36;34.6;232.7;0.0;243.4;50.03;3;2955.9
14-10-10;17:39;34.4;207.1;0.0;242.4;50.04;0;2955.9
14-10-10;17:42;34.2;231.2;0.0;243.4;50.02;0;2955.9
14-10-10;17:45;34.0;263.0;0.0;244.3;50.03;0;2955.9
14-10-10;17:48;33.9;238.9;0.0;242.4;50.05;0;2955.9
14-10-10;17:51;33.8;211.6;0.0;242.4;50.02;0;2955.9
14-10-10;17:54;33.7;180.3;0.0;243.4;50.00;0;2955.9
14-10-10;17:57;33.5;144.1;0.0;243.4;50.04;0;2955.9
14-10-10;18:00;33.3;108.2;0.0;244.3;50.11;0;2955.9
14-10-11;07:39;26.4;263.9;0.1;246.3;50.03;20;2955.9
14-10-11;07:42;26.4;270.7;0.1;246.3;50.01;23;2955.9
14-10-11;07:45;27.2;258.6;0.1;246.3;50.01;27;2955.9
14-10-11;07:48;27.5;259.1;0.1;246.3;50.02;27;2955.9
14-10-11;07:51;27.9;274.3;0.1;246.3;50.03;32;2955.9
14-10-11;07:54;28.3;258.9;0.1;246.3;50.03;30;2955.9
14-10-11;07:57;28.3;261.6;0.1;247.3;50.04;32;2955.9
14-10-11;08:00;28.3;270.8;0.2;246.3;50.12;42;2955.9
14-10-11;08:03;28.6;273.7;0.2;245.3;50.07;44;2955.9
14-10-11;08:06;29.7;272.9;0.3;245.3;50.03;51;2955.9
14-10-11;08:09;29.7;284.6;0.3;246.3;50.04;62;2955.9
14-10-11;08:12;30.1;274.8;0.4;245.3;50.03;67;2955.9
14-10-11;08:15;30.1;286.2;0.4;243.4;50.00;69;2955.9
14-10-11;08:18;30.3;277.8;0.3;245.3;50.03;62;2955.9
14-10-11;08:21;30.3;281.5;0.4;245.3;50.03;69;2955.9
14-10-11;08:24;30.7;285.2;0.4;245.3;50.02;76;2955.9
14-10-11;08:27;30.5;285.2;0.4;245.3;50.04;79;2955.9
14-10-11;08:30;30.9;278.6;0.4;244.3;50.03;90;2955.9
14-10-11;08:33;31.0;279.1;0.5;245.3;50.02;87;2955.9
14-10-11;08:36;30.5;287.9;0.5;245.3;50.02;102;2955.9
14-10-11;08:39;31.0;285.0;0.5;245.3;50.01;105;2956.0
14-10-11;08:42;31.0;286.8;0.5;244.3;50.03;103;2956.0
14-10-11;08:45;31.0;288.1;0.5;244.3;50.01;114;2956.0
14-10-11;08:48;31.5;286.8;0.6;244.3;50.04;124;2956.0
14-10-11;08:51;31.4;292.2;0.5;244.3;50.04;110;2956.0
14-10-11;08:54;31.4;286.2;0.6;245.3;50.04;134;2956.0
14-10-11;08:57;31.6;290.3;0.7;244.3;50.04;156;2956.0
14-10-11;09:00;31.6;295.3;0.7;244.3;50.04;142;2956.0
14-10-11;09:03;31.8;295.4;0.6;244.3;50.04;143;2956.0
14-10-11;09:06;31.9;291.2;0.7;244.3;50.02;156;2956.0
14-10-11;09:09;32.2;293.4;0.6;244.3;50.02;155;2956.0
14-10-11;09:12;31.9;292.0;0.8;245.3;50.02;176;2956.0
14-10-11;09:15;32.3;292.0;0.8;245.3;50.02;196;2956.0
14-10-11;09:18;32.5;290.1;0.9;245.3;50.02;207;2956.0
14-10-11;09:21;32.5;295.3;1.1;245.3;50.01;250;2956.1
14-10-11;09:24;32.4;294.7;1.2;245.3;50.00;288;2956.1
14-10-11;09:27;32.7;284.1;1.2;245.3;50.02;297;2956.1
14-10-11;09:30;32.6;293.2;1.2;244.3;50.01;275;2956.1
14-10-11;09:33;33.1;291.5;1.5;244.3;50.03;340;2956.1
14-10-11;09:36;33.2;295.6;2.1;246.3;50.03;489;2956.1
14-10-11;09:39;33.4;290.4;2.0;246.3;50.04;477;2956.2
14-10-11;09:42;33.3;287.8;2.0;246.3;50.03;485;2956.2
14-10-11;09:45;33.8;291.7;2.1;246.3;49.99;500;2956.2
14-10-11;09:48;33.9;286.8;2.4;246.3;50.06;584;2956.2
14-10-11;09:51;33.9;287.5;2.3;245.3;50.04;590;2956.3
14-10-11;09:54;34.6;275.6;2.5;246.3;50.06;621;2956.3
14-10-11;09:57;34.7;272.7;2.7;246.3;50.03;645;2956.3
14-10-11;10:00;34.9;272.0;2.7;247.3;50.02;660;2956.4
14-10-11;10:03;35.0;272.7;2.7;245.3;50.01;657;2956.4
14-10-11;10:06;35.2;272.9;2.8;247.3;50.02;684;2956.4
14-10-11;10:09;35.4;272.1;2.8;247.3;50.04;697;2956.5
14-10-11;10:12;35.6;270.1;2.9;247.3;50.02;710;2956.5
14-10-11;10:15;35.6;282.7;2.5;247.3;50.03;616;2956.5
14-10-11;10:18;35.6;272.7;2.4;246.3;50.04;595;2956.6
14-10-11;10:21;35.7;267.1;2.8;246.3;50.05;684;2956.6
14-10-11;10:24;35.9;296.1;2.6;246.3;50.02;653;2956.6
14-10-11;10:27;35.7;259.4;2.3;246.3;50.00;556;2956.6
14-10-11;10:30;35.6;283.0;2.1;246.3;50.01;516;2956.7
14-10-11;10:33;36.0;276.5;3.3;247.3;50.04;813;2956.7
14-10-11;10:36;36.1;265.4;2.3;245.3;50.03;565;2956.7
14-10-11;10:39;36.3;280.5;2.6;246.3;50.03;660;2956.8
14-10-11;10:42;36.3;275.8;2.3;246.3;50.07;568;2956.8
14-10-11;10:45;36.5;272.9;3.3;246.3;50.06;812;2956.8
14-10-11;10:48;36.8;268.3;3.3;246.3;50.02;822;2956.9
14-10-11;10:51;36.5;270.2;2.5;246.3;50.03;625;2956.9
14-10-11;10:54;36.4;283.0;2.1;246.3;50.05;511;2956.9
14-10-11;10:57;36.7;278.3;2.8;246.3;50.03;690;2957.0
14-10-11;11:00;36.8;265.8;3.4;247.3;50.01;842;2957.0
14-10-11;11:03;37.0;257.9;3.3;247.3;49.97;795;2957.1
14-10-11;11:06;37.2;262.5;3.4;247.3;50.02;822;2957.1
14-10-11;11:09;37.4;262.2;3.5;246.3;50.02;863;2957.1
14-10-11;11:12;37.4;267.4;3.6;247.3;50.01;886;2957.2
14-10-11;11:15;37.7;264.8;3.5;247.3;50.00;861;2957.2
14-10-11;11:18;37.9;261.3;3.8;247.3;50.01;911;2957.3
14-10-11;11:21;37.9;269.2;3.6;247.3;50.02;894;2957.3
14-10-11;11:24;38.2;268.6;3.5;247.3;50.02;885;2957.4
14-10-11;11:27;38.0;266.1;3.7;247.3;50.04;920;2957.4
14-10-11;11:30;38.3;260.7;3.8;247.3;50.03;929;2957.4
14-10-11;11:33;38.6;265.2;3.7;247.3;50.04;919;2957.5
14-10-11;11:36;38.5;267.1;3.7;248.2;50.00;923;2957.5
14-10-11;11:39;38.5;260.1;3.9;247.3;50.03;948;2957.6
14-10-11;11:42;39.0;259.8;3.8;247.3;50.01;943;2957.6
14-10-11;11:45;38.9;260.7;3.9;247.3;50.01;959;2957.7
14-10-11;11:48;39.1;259.4;4.0;246.3;50.02;963;2957.7
14-10-11;11:51;39.1;263.2;3.9;248.2;50.04;954;2957.8
14-10-11;11:54;39.3;263.8;3.8;248.2;50.01;961;2957.8
14-10-11;11:57;39.1;258.6;3.8;248.2;50.07;968;2957.9
14-10-11;12:00;39.2;255.7;3.9;248.2;50.06;977;2957.9
14-10-11;12:03;39.4;254.8;3.9;248.2;50.02;988;2958.0
14-10-11;12:06;39.8;251.8;3.9;248.2;49.99;956;2958.0
14-10-11;12:09;39.7;250.6;4.0;248.2;50.03;964;2958.1
14-10-11;12:12;39.7;253.4;3.9;248.2;50.05;985;2958.1
14-10-11;12:15;39.7;256.3;4.0;249.2;50.05;988;2958.2
14-10-11;12:18;39.9;256.2;4.0;248.2;50.07;991;2958.2
14-10-11;12:21;40.0;256.2;4.0;248.2;50.06;999;2958.3
14-10-11;12:24;40.1;249.7;4.1;248.2;50.07;986;2958.3
14-10-11;12:27;40.1;254.5;4.1;248.2;50.05;998;2958.4
14-10-11;12:30;40.0;254.1;4.0;247.3;50.06;1002;2958.4
14-10-11;12:33;40.2;252.5;4.1;248.2;50.04;1002;2958.5
14-10-11;12:36;40.4;254.7;4.1;247.3;50.01;1001;2958.5
14-10-11;12:39;40.2;4.5.2;4.1;246.3;50.06;1001;2958.6
14-10-11;12:42;40.4;255.4;4.0;246.3;50.04;980;2958.6
14-10-11;12:45;40.6;256.2;4.1;247.3;50.00;998;2958.7
14-10-11;12:48;40.6;254.4;4.1;247.3;50.05;1010;2958.7
14-10-11;12:51;40.6;254.0;4.1;247.3;50.03;1016;2958.8
14-10-11;12:54;40.6;258.6;4.1;247.3;50.03;1015;2958.8
14-10-11;12:57;40.8;258.3;4.1;248.2;50.11;1001;2958.9
14-10-11;13:00;40.7;251.6;4.1;247.3;50.06;990;2958.9
14-10-11;13:03;40.7;255.4;3.9;247.3;50.05;985;2959.0
14-10-11;13:06;40.6;251.5;3.9;247.3;50.09;958;2959.0
14-10-11;13:09;43.6;251.0;4.0;246.3;50.04;991;2959.1
14-10-11;13:12;40.6;260.3;3.9;248.2;50.07;969;2959.1
14-10-11;13:15;40.8;254.4;4.0;248.2;50.07;1001;2959.2
14-10-11;13:18;40.8;255.4;4.0;247.3;50.07;984;2959.2
14-10-11;13:21;40.9;251.9;3.8;247.3;50.09;925;2959.2
14-10-11;13:24;40.6;257.5;4.1;247.3;50.09;990;2959.3
14-10-11;13:27;40.9;257.0;4.0;247.3;50.07;986;2959.3
14-10-11;13:30;40.8;262.3;4.0;247.3;50.03;1005;2959.4
14-10-11;13:33;40.7;251.2;4.0;246.3;50.06;982;2959.4
14-10-11;13:36;40.9;256.0;4.0;247.3;50.07;975;2959.5
14-10-11;13:39;40.7;254.2;3.8;247.3;50.09;944;2959.5
14-10-11;13:42;40.7;257.9;3.8;247.3;50.05;923;2959.6
14-10-11;13:45;40.7;254.7;3.7;248.2;50.09;908;2959.6
14-10-11;13:48;40.7;255.0;3.8;248.2;50.08;923;2959.7
14-10-11;13:51;40.8;252.0;3.7;247.3;50.06;924;2959.7
14-10-11;13:54;40.7;257.8;3.8;247.3;50.07;949;2959.8
14-10-11;13:57;40.6;262.5;3.7;248.2;50.08;902;2959.8
14-10-11;14:00;40.7;259.4;3.4;246.3;50.07;836;2959.9
14-10-11;14:03;40.6;255.1;3.6;247.3;50.01;886;2959.9
14-10-11;14:06;40.7;258.1;3.7;248.2;50.07;915;2959.9
14-10-11;14:09;40.5;257.6;3.7;247.3;49.99;926;2960.0
14-10-11;14:12;40.6;259.7;3.6;247.3;50.06;893;2960.0
14-10-11;14:15;40.5;253.1;3.4;248.2;50.04;838;2960.1
14-10-11;14:18;40.5;259.5;3.6;249.2;50.03;892;2960.1
14-10-11;14:21;40.2;260.0;3.3;248.2;50.03;808;2960.2
14-10-11;14:24;40.1;266.6;3.1;247.3;50.03;768;2960.2
14-10-11;14:27;40.0;260.4;3.1;246.3;50.08;773;2960.2
14-10-11;14:30;40.1;265.7;3.1;246.3;50.04;754;2960.3
14-10-11;14:33;40.0;272.3;2.9;246.3;50.08;731;2960.3
14-10-11;14:36;40.0;269.0;2.9;246.3;50.02;702;2960.4
14-10-11;14:39;40.1;257.0;3.3;247.3;50.02;797;2960.4
14-10-11;14:42;39.9;262.2;3.3;246.3;50.05;794;2960.4
14-10-11;14:45;40.0;262.0;3.3;247.3;50.02;824;2960.5
14-10-11;14:48;39.7;278.0;2.2;245.3;50.12;542;2960.5
14-10-11;14:51;40.0;261.6;3.3;248.2;50.05;809;2960.5
14-10-11;14:54;39.9;259.4;3.4;248.2;50.08;842;2960.6
14-10-11;14:57;40.0;259.5;3.2;247.3;50.05;773;2960.6
14-10-11;15:00;39.7;262.6;3.2;248.2;50.02;781;2960.7
14-10-11;15:03;39.9;260.5;3.3;247.3;50.02;790;2960.7
14-10-11;15:06;39.7;253.2;3.1;245.3;50.06;752;2960.7
14-10-11;15:09;39.8;4.8;3.1;247.3;50.05;770;2960.8
14-10-11;15:12;39.7;256.6;2.8;246.3;50.04;690;2960.8
14-10-11;15:15;39.4;264.9;2.9;247.3;50.04;713;2960.8
14-10-11;15:18;39.4;266.6;2.8;246.3;50.09;694;2960.9
14-10-11;15:21;39.3;264.1;2.5;248.2;50.04;615;2960.9
14-10-11;15:24;39.1;267.7;2.3;247.3;50.06;563;2960.9
14-10-11;15:27;39.2;263.6;2.5;248.2;50.05;616;2961.0
14-10-11;15:30;39.1;266.7;2.5;246.3;50.06;624;2961.0
14-10-11;15:33;39.0;269.9;2.7;246.3;50.05;658;2961.0
14-10-11;15:36;39.0;265.4;2.7;246.3;50.09;630;2961.1
14-10-11;15:39;38.9;269.2;2.5;246.3;50.05;614;2961.1
14-10-11;15:42;38.6;263.2;2.0;245.3;50.02;483;2961.1
14-10-11;15:45;38.6;272.3;2.3;245.3;50.00;556;2961.2
14-10-11;15:48;38.5;269.9;2.4;246.3;50.03;576;2961.2
14-10-11;15:51;38.4;274.0;2.3;247.3;50.05;561;2961.2
14-10-11;15:54;38.5;271.8;2.2;247.3;50.06;565;2961.2
14-10-11;15:57;38.3;249.3;1.4;246.3;50.05;361;2961.3
14-10-11;16:00;37.9;275.2;1.7;245.3;50.04;403;2961.3
14-10-11;16:03;37.8;272.7;1.6;246.3;50.01;354;2961.3
14-10-11;16:06;37.9;263.0;1.8;247.3;50.04;422;2961.3
14-10-11;16:09;37.5;281.5;1.6;246.3;50.03;393;2961.3
14-10-11;16:12;37.7;274.8;1.8;246.3;50.03;443;2961.4
14-10-11;16:15;37.5;271.4;1.3;247.3;50.03;330;2961.4
14-10-11;16:18;37.4;272.1;1.4;247.3;50.07;352;2961.4
14-10-11;16:21;37.2;276.4;1.5;247.3;50.04;365;2961.4
14-10-11;16:24;37.2;274.5;0.8;245.3;50.03;198;2961.4
14-10-11;16:27;36.7;265.8;0.6;245.3;50.06;145;2961.4
14-10-11;16:30;36.4;261.7;0.8;245.3;50.04;167;2961.4
14-10-11;16:33;36.4;273.9;1.0;245.3;50.02;225;2961.5
14-10-11;16:36;36.5;279.3;1.1;247.3;50.06;244;2961.5
14-10-11;16:39;36.3;274.6;0.7;244.3;50.03;161;2961.5
14-10-11;16:42;36.2;271.8;0.6;246.3;50.07;139;2961.5
