data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-10-11;16:45;36.0;278.0;0.9;246.3;50.06;202;2961.5
14-10-11;16:48;36.1;282.1;1.0;246.3;50.05;227;2961.5
14-10-11;16:51;35.9;271.8;0.7;245.3;50.04;166;2961.5
14-10-11;16:54;35.5;267.9;0.6;245.3;50.04;120;2961.5
14-10-11;16:57;35.6;276.7;0.7;244.3;50.02;147;2961.5
14-10-11;17:00;35.5;274.2;0.6;245.3;50.02;109;2961.5
14-10-11;17:03;35.3;268.0;0.4;245.3;50.06;74;2961.5
14-10-11;17:06;35.2;261.6;0.4;246.3;50.07;78;2961.5
14-10-11;17:09;35.0;266.6;0.4;246.3;50.08;68;2961.5
14-10-11;17:12;34.9;260.8;0.2;246.3;50.09;38;2961.6
14-10-11;17:15;34.6;264.2;0.2;243.4;50.04;45;2961.6
14-10-11;17:18;34.6;277.8;0.4;243.4;50.04;60;2961.6
14-10-11;17:21;34.5;264.8;0.2;244.3;50.05;48;2961.6
14-10-11;17:24;34.4;257.6;0.1;243.4;50.02;34;2961.6
14-10-11;17:27;34.2;248.7;0.1;244.3;49.99;20;2961.6
14-10-11;17:30;34.1;247.2;0.0;243.4;50.03;12;2961.6
14-10-11;17:33;34.0;247.2;0.0;244.3;50.03;8;2961.6
14-10-11;17:36;33.7;241.9;0.0;244.3;50.03;3;2961.6
14-10-11;17:39;33.5;229.6;0.0;244.3;50.03;3;2961.6
14-10-11;17:42;33.4;203.1;0.0;243.4;50.05;0;2961.6
14-10-11;17:45;33.4;136.3;0.0;242.4;50.03;0;2961.6
14-10-12;07:18;24.6;227.6;0.0;244.3;50.05;2;2961.6
14-10-12;07:21;25.0;241.6;0.0;243.4;50.02;7;2961.6
14-10-12;07:24;25.3;237.3;0.0;244.3;50.05;0;2961.6
14-10-12;07:27;25.3;202.7;0.0;244.3;50.05;1;2961.6
14-10-12;07:30;25.3;204.9;0.0;244.3;50.04;0;2961.6
14-10-12;07:33;25.7;137.6;0.0;245.3;50.05;0;2961.6
14-10-12;08:12;27.2;263.0;0.1;242.4;50.02;25;2961.6
14-10-12;08:15;27.2;269.5;0.2;243.4;50.01;29;2961.6
14-10-12;08:18;27.5;258.9;0.1;244.3;50.03;21;2961.6
14-10-12;08:21;27.5;260.4;0.1;243.4;50.05;22;2961.6
14-10-12;08:24;27.9;254.8;0.1;243.4;50.02;18;2961.6
14-10-12;08:27;27.9;256.0;0.1;243.4;50.03;22;2961.6
14-10-12;08:30;28.6;261.3;0.1;243.4;50.05;31;2961.6
14-10-12;08:33;29.0;272.4;0.2;243.4;50.05;34;2961.6
14-10-12;08:36;29.4;270.1;0.2;243.4;50.04;38;2961.6
14-10-12;08:39;29.4;266.4;0.2;242.4;50.02;45;2961.6
14-10-12;08:42;30.1;276.2;0.3;243.4;50.01;56;2961.6
14-10-12;08:45;29.7;279.3;0.3;242.4;50.02;60;2961.6
14-10-12;08:48;29.7;274.2;0.3;245.3;50.04;56;2961.6
14-10-12;08:51;30.1;278.1;0.3;243.4;50.02;60;2961.6
14-10-12;08:54;30.3;281.1;0.3;243.4;50.02;61;2961.6
14-10-12;08:57;30.4;267.6;0.4;242.4;50.02;69;2961.6
14-10-12;09:00;30.4;286.6;0.4;244.3;50.08;83;2961.6
14-10-12;09:03;30.4;283.7;0.4;242.4;50.04;90;2961.6
14-10-12;09:06;30.7;277.2;0.5;243.4;50.08;96;2961.6
14-10-12;09:09;30.8;289.1;0.5;242.4;50.05;119;2961.6
14-10-12;09:12;30.9;287.2;0.7;243.4;50.05;157;2961.6
14-10-12;09:15;31.1;289.0;0.6;243.4;50.04;145;2961.6
14-10-12;09:18;31.2;288.2;0.7;243.4;50.04;144;2961.6
14-10-12;09:21;31.4;280.2;0.7;243.4;50.05;147;2961.6
14-10-12;09:24;31.7;290.6;0.9;243.4;50.03;218;2961.7
14-10-12;09:27;31.5;289.7;0.7;243.4;50.01;137;2961.7
14-10-12;09:30;31.5;285.7;0.5;242.4;50.04;109;2961.7
14-10-12;09:33;31.5;274.2;0.3;242.4;50.04;66;2961.7
14-10-12;09:36;31.5;273.0;0.3;242.4;50.06;63;2961.7
14-10-12;09:39;31.4;277.7;0.7;242.4;50.05;146;2961.7
14-10-12;09:42;32.0;298.8;1.5;244.3;50.05;356;2961.7
14-10-12;09:45;32.0;286.9;1.1;243.4;50.03;253;2961.7
14-10-12;09:48;32.2;293.7;1.5;243.4;50.07;358;2961.7
14-10-12;09:51;32.3;296.6;1.4;247.3;50.05;336;2961.7
14-10-12;09:54;32.7;299.5;1.5;246.3;50.02;368;2961.8
14-10-12;09:57;32.7;292.3;2.5;246.3;50.02;592;2961.8
14-10-12;10:00;33.2;284.4;1.6;246.3;50.06;376;2961.8
14-10-12;10:03;33.1;282.7;2.4;247.3;50.05;577;2961.8
14-10-12;10:06;33.5;273.3;1.9;246.3;50.05;474;2961.9
14-10-12;10:09;33.7;293.4;2.0;246.3;50.04;505;2961.9
14-10-12;10:12;33.4;300.0;1.8;247.3;50.03;411;2961.9
14-10-12;10:15;33.5;284.4;1.6;246.3;50.03;398;2961.9
14-10-12;10:18;33.7;290.3;1.5;246.3;50.01;376;2961.9
14-10-12;10:21;33.7;281.6;1.5;247.3;50.04;388;2962.0
14-10-12;10:24;34.1;289.8;2.2;247.3;50.02;539;2962.0
14-10-12;10:27;34.1;272.6;1.9;247.3;50.07;452;2962.0
14-10-12;10:30;34.0;283.5;1.1;245.3;49.97;269;2962.0
14-10-12;10:33;33.9;289.3;1.1;245.3;50.04;240;2962.0
14-10-12;10:36;34.1;271.8;1.8;245.3;50.04;417;2962.1
14-10-12;10:39;34.4;290.9;1.5;246.3;50.02;328;2962.1
14-10-12;10:42;34.2;291.2;1.8;246.3;50.03;460;2962.1
14-10-12;10:45;34.1;273.7;1.0;245.3;50.03;255;2962.1
14-10-12;10:48;42.6;297.0;1.2;246.3;50.03;301;2962.1
14-10-12;10:51;34.2;284.6;1.7;246.3;50.04;389;2962.1
14-10-12;10:54;34.1;283.5;0.8;246.3;50.02;188;2962.2
14-10-12;10:57;34.1;279.9;0.6;243.4;50.01;111;2962.2
14-10-12;11:00;33.9;281.6;0.6;243.4;50.04;129;2962.2
14-10-12;11:03;34.0;281.5;0.5;246.3;50.04;114;2962.2
14-10-12;11:06;33.5;280.8;0.5;244.3;50.02;93;2962.2
14-10-12;11:09;33.7;287.8;0.5;244.3;50.01;109;2962.2
14-10-12;11:12;33.9;292.5;1.0;245.3;50.07;226;2962.2
14-10-12;11:15;33.9;291.6;0.7;245.3;50.07;169;2962.2
14-10-12;11:18;33.7;297.9;0.9;246.3;50.03;219;2962.2
14-10-12;11:21;33.9;288.8;1.0;245.3;50.05;239;2962.2
14-10-12;11:24;34.0;272.4;1.4;246.3;49.99;328;2962.2
14-10-12;11:27;34.0;287.2;1.7;246.3;50.00;399;2962.3
14-10-12;11:30;34.1;249.6;2.4;247.3;50.03;574;2962.3
14-10-12;11:33;34.5;289.3;1.6;247.3;50.05;393;2962.3
14-10-12;11:36;34.8;284.1;1.6;247.3;50.08;366;2962.3
14-10-12;11:39;34.8;282.1;1.3;246.3;50.05;331;2962.4
14-10-12;11:42;34.7;270.9;1.8;246.3;50.03;417;2962.4
14-10-12;11:45;35.5;295.6;0.0;246.3;50.00;499;2962.4
14-10-12;11:48;35.5;289.7;1.9;246.3;50.07;479;2962.5
14-10-12;11:51;35.2;284.0;1.1;247.3;50.07;251;2962.5
14-10-12;11:54;34.9;290.7;0.8;247.3;50.04;191;2962.5
14-10-12;11:57;34.9;289.5;0.8;246.3;50.04;175;2962.5
14-10-12;12:00;34.7;287.9;0.8;245.3;50.06;188;2962.5
14-10-12;12:03;34.6;290.0;0.8;246.3;50.04;197;2962.5
14-10-12;12:06;34.5;293.7;0.9;246.3;50.03;204;2962.5
14-10-12;12:09;34.5;290.6;0.9;246.3;50.08;211;2962.5
14-10-12;12:12;34.5;287.4;1.0;246.3;50.06;237;2962.5
14-10-12;12:15;34.4;292.8;1.0;246.3;50.01;233;2962.6
14-10-12;12:18;34.5;290.0;1.0;246.3;50.09;228;2962.6
14-10-12;12:21;34.7;286.8;1.4;247.3;50.05;330;2962.6
14-10-12;12:24;34.7;293.5;1.3;246.3;50.03;322;2962.6
14-10-12;12:27;34.7;287.2;1.2;246.3;50.06;312;2962.6
14-10-12;12:30;34.8;295.7;1.4;246.3;50.04;355;2962.6
14-10-12;12:33;34.8;291.6;1.3;245.3;50.04;304;2962.6
14-10-12;12:36;34.5;288.8;1.5;246.3;50.02;370;2962.7
14-10-12;12:39;34.7;267.0;1.4;247.3;50.03;335;2962.7
14-10-12;12:42;34.8;283.0;1.5;247.3;50.05;371;2962.7
14-10-12;12:45;34.7;286.9;1.3;247.3;50.03;331;2962.7
14-10-12;12:48;34.8;255.4;2.4;247.3;50.04;571;2962.7
14-10-12;12:51;35.4;268.0;2.1;246.3;50.08;525;2962.8
14-10-12;12:54;34.9;291.2;1.3;246.3;50.07;318;2962.8
14-10-12;12:57;34.9;284.6;1.0;246.3;50.04;230;2962.8
14-10-12;13:00;34.8;284.6;0.9;246.3;50.08;193;2962.8
14-10-12;13:03;34.6;284.4;0.6;246.3;50.03;131;2962.8
14-10-12;13:06;34.5;289.8;0.5;246.3;50.04;107;2962.8
14-10-12;13:09;34.4;291.0;0.5;246.3;50.02;91;2962.8
14-10-12;13:12;34.2;288.4;0.5;246.3;50.03;111;2962.8
14-10-12;13:15;34.1;285.2;0.4;245.3;50.03;81;2962.8
14-10-12;13:18;34.1;273.0;0.3;245.3;50.06;53;2962.8
14-10-12;13:21;34.0;265.5;0.3;246.3;50.05;70;2962.8
14-10-12;13:24;33.7;265.5;0.4;245.3;50.03;65;2962.8
14-10-12;13:27;33.8;278.9;0.4;245.3;50.11;82;2962.9
14-10-12;13:30;33.9;272.1;0.4;246.3;50.07;72;2962.9
14-10-12;13:33;33.7;275.9;0.4;246.3;50.08;69;2962.9
14-10-12;13:36;33.5;291.2;0.6;246.3;50.08;131;2962.9
14-10-12;13:39;33.7;284.4;0.7;245.3;50.09;166;2962.9
14-10-12;13:42;33.8;290.6;0.7;246.3;50.11;147;2962.9
14-10-12;13:45;33.7;286.5;0.7;245.3;50.08;158;2962.9
14-10-12;13:48;33.8;293.2;0.7;245.3;50.05;170;2962.9
14-10-12;13:51;33.7;288.8;0.7;246.3;50.08;159;2962.9
14-10-12;13:54;33.7;286.6;0.5;246.3;50.07;121;2962.9
14-10-12;13:57;33.5;284.6;0.4;246.3;50.07;93;2962.9
14-10-12;14:00;33.5;288.4;0.5;247.3;50.05;102;2962.9
14-10-12;14:03;33.5;280.6;0.5;246.3;50.03;94;2962.9
14-10-12;14:06;33.4;279.0;0.5;245.3;50.03;90;2962.9
14-10-12;14:09;33.4;289.4;0.4;245.3;50.04;91;2962.9
14-10-12;14:12;33.3;280.5;0.4;245.3;50.01;87;2962.9
14-10-12;14:15;33.4;282.4;0.4;246.3;50.03;82;2962.9
14-10-12;14:18;33.2;283.7;0.4;247.3;50.03;83;2962.9
14-10-12;14:21;33.1;276.7;0.3;247.3;50.06;61;2963.0
14-10-12;14:24;33.0;275.0;0.4;246.3;50.08;69;2963.0
14-10-12;14:27;33.0;280.2;0.5;246.3;50.05;102;2963.0
14-10-12;14:30;33.2;281.8;0.5;247.3;50.07;132;2963.0
14-10-12;14:33;33.2;286.6;0.6;246.3;50.02;121;2963.0
14-10-12;14:36;33.3;287.8;0.5;247.3;50.07;109;2963.0
14-10-12;14:39;33.3;279.6;0.4;246.3;50.04;89;2963.0
14-10-12;14:42;33.0;281.9;0.4;246.3;50.03;71;2963.0
14-10-12;14:45;33.0;267.4;0.3;246.3;50.03;60;2963.0
14-10-12;14:48;32.9;269.5;0.2;246.3;50.02;50;2963.0
14-10-12;14:51;32.9;260.3;0.2;245.3;50.06;35;2963.0
14-10-12;14:54;32.9;246.2;0.1;245.3;50.08;23;2963.0
14-10-12;14:57;32.6;248.4;0.1;245.3;50.03;16;2963.0
14-10-12;15:00;32.7;253.2;0.2;245.3;50.01;37;2963.0
14-10-12;15:03;32.6;275.2;0.4;247.3;49.98;58;2963.0
14-10-12;15:06;32.9;281.6;0.4;246.3;50.02;71;2963.0
14-10-12;15:09;32.6;281.8;0.4;245.3;50.03;73;2963.0
14-10-12;15:12;32.7;279.1;0.3;245.3;50.02;71;2963.0
14-10-12;15:15;32.7;274.8;0.4;244.3;50.06;67;2963.0
14-10-12;15:18;32.6;279.1;0.3;244.3;50.06;63;2963.0
14-10-12;15:21;32.6;276.8;0.4;246.3;50.04;66;2963.0
14-10-12;15:24;32.6;280.0;0.4;244.3;50.04;74;2963.0
14-10-12;15:27;32.5;275.9;0.5;246.3;50.06;85;2963.0
14-10-12;15:30;32.9;279.1;0.5;245.3;50.05;103;2963.0
14-10-12;15:33;32.9;281.2;0.5;246.3;50.06;116;2963.0
14-10-12;15:36;32.7;293.4;0.6;245.3;50.05;118;2963.0
14-10-12;15:39;32.7;287.4;0.8;245.3;50.05;193;2963.1
14-10-12;15:42;33.1;297.2;1.2;244.3;50.05;276;2963.1
14-10-12;15:45;33.4;283.4;2.7;247.3;50.03;661;2963.1
14-10-12;15:48;33.8;274.2;2.6;246.3;50.06;636;2963.1
14-10-12;15:51;33.9;273.3;2.4;248.2;50.06;579;2963.1
14-10-12;15:54;34.0;269.0;1.5;247.3;50.03;367;2963.2
14-10-12;15:57;34.1;274.9;2.1;247.3;50.03;517;2963.2
14-10-12;16:00;34.4;273.3;2.1;248.2;50.10;528;2963.2
14-10-12;16:03;34.1;280.3;2.2;248.2;50.08;524;2963.2
14-10-12;16:06;34.2;275.0;2.0;246.3;50.13;507;2963.3
14-10-12;16:09;34.8;274.3;2.0;246.3;50.09;483;2963.3
14-10-12;16:12;34.5;280.8;1.9;247.3;50.04;458;2963.3
14-10-12;16:15;34.7;277.0;1.7;247.3;50.01;408;2963.3
14-10-12;16:18;34.8;276.7;1.8;246.3;50.04;414;2963.4
14-10-12;16:21;34.7;278.9;1.5;246.3;50.02;373;2963.4
14-10-12;16:24;34.8;275.5;1.4;246.3;50.04;338;2963.4
14-10-12;16:27;34.6;277.0;1.4;246.3;50.06;328;2963.4
14-10-12;16:30;34.8;4.8;1.1;244.3;50.02;248;2963.4
14-10-12;16:33;34.4;263.2;0.4;244.3;50.04;77;2963.4
14-10-12;16:36;34.2;258.2;0.4;245.3;50.03;72;2963.4
14-10-12;16:39;34.1;268.2;1.0;246.3;50.05;220;2963.4
14-10-12;16:42;34.4;283.3;1.1;246.3;50.02;277;2963.5
14-10-12;16:45;34.2;278.7;0.9;247.3;50.03;216;2963.5
14-10-12;16:48;34.1;267.9;0.7;245.3;50.05;165;2963.5
14-10-12;16:51;34.0;270.2;0.5;245.3;50.04;92;2963.5
14-10-12;16:54;33.9;271.1;0.4;244.3;50.02;79;2963.5
14-10-12;16:57;34.1;281.3;0.6;244.3;50.01;139;2963.5
14-10-12;17:00;33.9;282.2;0.7;245.3;50.02;152;2963.5
14-10-12;17:03;33.7;269.2;0.4;245.3;50.04;90;2963.5
14-10-12;17:06;33.7;269.3;0.3;245.3;50.06;57;2963.5
14-10-12;17:09;33.5;259.1;0.2;246.3;50.04;35;2963.5
14-10-12;17:12;33.3;254.2;0.1;245.3;50.03;19;2963.5
14-10-12;17:15;33.3;240.5;0.0;244.3;50.04;6;2963.5
14-10-12;17:18;33.2;253.5;0.0;243.4;50.03;1;2963.5
14-10-12;17:21;33.0;244.7;0.0;245.3;50.02;3;2963.5
14-10-12;17:24;32.9;243.3;0.0;244.3;50.03;2;2963.5
14-10-12;17:27;32.9;258.3;0.0;245.3;50.03;1;2963.5
14-10-12;17:30;32.6;200.3;0.0;246.3;50.05;0;2963.5
14-10-12;17:33;32.5;269.2;0.0;245.3;50.04;0;2963.5
14-10-12;17:36;32.4;250.1;0.0;245.3;50.04;0;2963.5
14-10-12;17:39;32.3;226.6;0.0;244.3;50.02;0;2963.5
14-10-12;17:42;32.2;198.6;0.0;244.3;50.04;0;2963.5
14-10-12;17:45;32.0;169.4;0.0;244.3;50.10;0;2963.5
14-10-12;17:48;31.9;142.0;0.0;243.4;50.01;0;2963.5
14-10-12;17:51;31.8;116.6;0.0;244.3;50.03;0;2963.5
14-10-13;08:09;23.9;255.4;0.1;245.3;50.06;24;2963.5
14-10-13;08:12;25.0;275.2;0.3;245.3;50.01;47;2963.5
14-10-13;08:15;25.3;283.8;0.4;245.3;50.03;71;2963.5
14-10-13;08:18;25.7;286.5;0.4;244.3;49.99;79;2963.5
14-10-13;08:21;26.1;288.7;0.5;243.4;50.05;85;2963.5
14-10-13;08:24;26.8;284.1;0.4;244.3;50.03;82;2963.5
14-10-13;08:27;26.4;290.0;0.5;243.4;50.02;92;2963.5
14-10-13;08:30;27.5;281.5;0.5;243.4;50.05;92;2963.5
14-10-13;08:33;27.9;286.9;0.5;245.3;50.07;96;2963.6
14-10-13;08:36;28.3;281.6;0.5;245.3;50.04;92;2963.6
14-10-13;08:39;28.3;290.1;0.5;244.3;50.04;101;2963.6
14-10-13;08:42;27.9;293.4;0.5;244.3;50.09;94;2963.6
14-10-13;08:45;28.6;297.6;0.6;245.3;50.02;130;2963.6
14-10-13;08:48;30.1;268.9;1.0;245.3;50.03;222;2963.6
14-10-13;08:51;29.7;298.5;1.3;245.3;50.03;314;2963.6
14-10-13;08:54;30.3;299.8;1.3;245.3;50.03;330;2963.6
14-10-13;08:57;30.7;296.6;1.5;245.3;50.00;325;2963.6
14-10-13;09:00;30.7;291.5;1.5;245.3;50.02;355;2963.6
14-10-13;09:03;30.8;291.7;1.4;245.3;50.03;339;2963.7
14-10-13;09:06;31.2;291.5;1.4;245.3;50.02;333;2963.7
14-10-13;09:09;31.0;291.3;1.4;244.3;50.04;337;2963.7
14-10-13;09:12;31.5;290.9;1.4;245.3;50.05;345;2963.7
14-10-13;09:15;31.6;287.1;0.8;244.3;50.03;186;2963.7
14-10-13;09:18;31.2;288.7;1.3;245.3;50.03;308;2963.7
14-10-13;09:21;31.7;287.8;1.2;244.3;50.03;282;2963.8
14-10-13;09:24;31.7;289.5;1.4;245.3;50.06;331;2963.8
14-10-13;09:27;31.8;283.7;1.2;245.3;50.05;295;2963.8
14-10-13;09:30;31.9;290.6;1.5;245.3;50.07;348;2963.8
14-10-13;09:33;32.0;287.6;1.8;244.3;50.07;425;2963.8
14-10-13;09:36;32.3;286.6;2.0;245.3;50.05;473;2963.8
14-10-13;09:39;32.6;286.5;1.9;245.3;50.05;467;2963.9
14-10-13;09:42;32.7;284.7;1.9;245.3;50.05;463;2963.9
14-10-13;09:45;32.7;278.0;1.9;245.3;50.04;462;2963.9
14-10-13;09:48;33.0;283.7;2.1;245.3;50.03;520;2963.9
14-10-13;09:51;33.1;283.3;2.0;246.3;50.04;493;2964.0
14-10-13;09:54;33.4;286.5;2.1;245.3;50.02;525;2964.0
14-10-13;09:57;33.5;281.3;2.2;246.3;50.02;552;2964.0
14-10-13;10:00;33.7;283.4;2.4;246.3;50.04;591;2964.0
14-10-13;10:03;33.9;284.6;2.4;245.3;50.02;584;2964.1
14-10-13;10:06;33.9;286.0;2.3;245.3;50.05;558;2964.1
14-10-13;10:09;34.4;281.2;1.9;246.3;50.03;471;2964.1
14-10-13;10:12;34.2;280.3;2.1;245.3;50.06;499;2964.1
14-10-13;10:15;34.0;279.3;2.3;246.3;50.05;536;2964.2
14-10-13;10:18;34.4;280.6;2.3;246.3;50.07;573;2964.2
14-10-13;10:21;34.5;278.7;2.8;246.3;50.06;687;2964.2
14-10-13;10:24;34.9;280.5;2.8;246.3;50.05;708;2964.3
14-10-13;10:27;34.8;276.2;2.6;246.3;50.08;636;2964.3
14-10-13;10:30;35.0;270.8;2.9;246.3;50.08;711;2964.3
14-10-13;10:33;35.3;275.5;3.1;244.3;50.04;757;2964.4
14-10-13;10:36;35.3;277.2;2.2;246.3;50.06;535;2964.4
14-10-13;10:39;35.2;269.2;2.9;245.3;50.08;726;2964.4
14-10-13;10:42;35.5;283.4;2.7;245.3;50.05;665;2964.5
14-10-13;10:45;35.6;278.3;3.1;246.3;50.05;774;2964.5
14-10-13;10:48;35.7;276.7;3.2;246.3;50.05;769;2964.5
14-10-13;10:51;36.1;260.5;3.0;246.3;50.04;749;2964.6
14-10-13;10:54;36.0;275.6;3.4;246.3;50.04;830;2964.6
14-10-13;10:57;36.3;267.9;3.3;246.3;50.05;805;2964.7
14-10-13;11:00;36.3;267.1;2.1;246.3;50.05;524;2964.7
14-10-13;11:03;36.2;272.1;3.1;247.3;50.03;752;2964.7
14-10-13;11:06;36.3;272.7;1.5;244.3;50.01;390;2964.8
14-10-13;11:09;36.4;262.3;3.3;246.3;50.02;792;2964.8
14-10-13;11:12;36.4;249.4;3.3;247.3;50.03;787;2964.8
14-10-13;11:15;36.7;272.0;3.8;247.3;50.01;920;2964.9
14-10-13;11:18;37.1;268.0;3.7;247.3;50.03;918;2964.9
14-10-13;11:21;37.1;267.4;3.8;247.3;50.02;931;2965.0
14-10-13;11:24;37.4;263.3;3.9;247.3;50.00;953;2965.0
14-10-13;11:27;37.7;272.1;4.0;247.3;50.02;965;2965.1
14-10-13;11:30;37.6;266.4;3.6;245.3;50.02;881;2965.1
14-10-13;11:33;38.0;262.3;3.8;246.3;50.02;924;2965.2
14-10-13;11:36;37.6;243.7;2.2;245.3;50.01;517;2965.2
14-10-13;11:39;37.6;281.3;3.1;246.3;50.02;757;2965.2
14-10-13;11:42;37.7;260.3;3.3;247.3;50.04;808;2965.3
14-10-13;11:45;37.8;4.8;3.6;247.3;50.02;880;2965.3
14-10-13;11:48;38.0;263.8;3.7;247.3;50.03;906;2965.4
14-10-13;11:51;38.2;265.2;3.4;246.3;50.05;845;2965.4
14-10-13;11:54;38.3;268.0;3.4;247.3;50.06;847;2965.4
14-10-13;11:57;38.0;262.9;3.5;246.3;50.07;865;2965.5
14-10-13;12:00;38.3;271.2;3.4;247.3;50.03;846;2965.5
14-10-13;12:03;38.5;259.8;3.7;246.3;50.00;897;2965.6
14-10-13;12:06;38.3;267.0;2.9;245.3;50.06;704;2965.6
14-10-13;12:09;38.3;277.5;3.5;246.3;50.02;823;2965.7
14-10-13;12:12;38.5;271.5;4.3;247.3;50.08;1049;2965.7
14-10-13;12:15;38.7;266.7;4.0;245.3;50.05;977;2965.7
14-10-13;12:18;38.7;258.5;4.2;246.3;50.05;1000;2965.8
14-10-13;12:21;38.6;270.4;4.1;245.3;50.09;1001;2965.8
14-10-13;12:24;39.0;264.5;4.1;245.3;50.08;1012;2965.9
14-10-13;12:27;39.0;267.6;4.2;245.3;50.08;1024;2965.9
14-10-13;12:30;39.2;263.3;4.0;246.3;50.05;972;2966.0
14-10-13;12:33;39.2;269.8;4.0;245.3;49.99;980;2966.0
14-10-13;12:36;39.2;260.1;3.7;245.3;50.03;912;2966.1
14-10-13;12:39;39.3;262.7;3.7;245.3;50.01;916;2966.1
14-10-13;12:42;39.3;266.8;3.9;245.3;50.02;962;2966.2
14-10-13;12:45;39.3;263.2;3.8;246.3;50.06;922;2966.2
14-10-13;12:48;39.2;264.2;3.9;245.3;50.04;960;2966.3
14-10-13;12:51;39.4;261.9;3.7;246.3;50.08;922;2966.3
14-10-13;12:54;39.4;261.3;3.4;246.3;50.05;836;2966.4
14-10-13;12:57;39.4;267.9;3.3;247.3;50.07;826;2966.4
14-10-13;13:00;39.1;268.6;3.2;245.3;50.06;795;2966.4
14-10-13;13:03;39.1;265.4;3.3;245.3;50.07;815;2966.5
14-10-13;13:06;39.1;272.7;3.7;245.3;50.04;886;2966.5
14-10-13;13:09;39.1;269.6;4.1;244.3;50.06;988;2966.6
14-10-13;13:12;39.3;257.2;3.8;245.3;50.02;936;2966.6
14-10-13;13:15;39.3;257.3;3.8;245.3;50.02;952;2966.7
14-10-13;13:18;39.8;258.3;3.9;245.3;50.05;970;2966.7
14-10-13;13:21;39.4;260.3;4.1;245.3;50.04;994;2966.7
14-10-13;13:24;39.9;262.2;4.0;246.3;50.05;963;2966.8
14-10-13;13:27;39.5;259.8;4.0;246.3;50.04;975;2966.8
14-10-13;13:30;39.9;255.3;4.0;246.3;50.03;975;2966.9
14-10-13;13:33;39.9;259.4;4.0;245.3;50.05;987;2966.9
14-10-13;13:36;39.9;260.4;4.0;245.3;50.04;977;2967.0
14-10-13;13:39;39.8;260.7;3.9;245.3;50.05;950;2967.0
14-10-13;13:42;39.5;256.4;3.8;246.3;50.04;921;2967.1
14-10-13;13:45;39.8;263.9;3.9;245.3;50.04;958;2967.1
14-10-13;13:48;40.1;260.3;3.8;246.3;50.04;923;2967.2
14-10-13;13:51;39.8;261.1;3.9;246.3;50.08;948;2967.2
14-10-13;13:54;40.0;264.1;3.8;246.3;50.07;944;2967.3
14-10-13;13:57;39.9;262.0;3.8;248.2;50.06;922;2967.3
14-10-13;14:00;40.0;262.7;3.8;247.3;50.02;947;2967.4
14-10-13;14:03;40.0;262.3;3.7;245.3;50.02;927;2967.4
14-10-13;14:06;40.0;259.1;3.8;246.3;50.01;917;2967.5
14-10-13;14:09;39.8;262.3;3.7;246.3;50.04;897;2967.5
14-10-13;14:12;39.7;260.8;3.6;245.3;50.05;888;2967.6
14-10-13;14:15;39.9;259.5;3.7;246.3;50.01;905;2967.6
14-10-13;14:18;39.7;261.6;3.6;246.3;50.05;883;2967.6
14-10-13;14:21;39.7;259.5;3.5;245.3;50.03;883;2967.7
14-10-13;14:24;39.8;259.7;3.6;244.3;50.05;860;2967.7
14-10-13;14:27;39.8;268.6;3.4;243.4;50.01;857;2967.8
14-10-13;14:30;39.7;262.6;3.3;245.3;50.03;812;2967.8
14-10-13;14:33;39.7;262.3;3.3;246.3;50.06;820;2967.9
14-10-13;14:36;39.3;266.1;3.3;246.3;50.05;804;2967.9
14-10-13;14:39;39.4;267.1;3.4;246.3;50.07;818;2967.9
14-10-13;14:42;39.7;268.3;3.4;244.3;50.06;857;2968.0
14-10-13;14:45;39.7;268.9;3.2;245.3;50.07;790;2968.0
14-10-13;14:48;39.4;263.9;3.3;244.3;50.04;774;2968.1
14-10-13;14:51;39.3;265.1;3.2;245.3;50.09;789;2968.1
14-10-13;14:54;39.2;263.3;2.9;245.3;50.07;702;2968.1
14-10-13;14:57;39.2;271.1;2.9;246.3;50.10;699;2968.2
14-10-13;15:00;39.0;269.8;2.3;247.3;50.03;545;2968.2
14-10-13;15:03;38.7;262.9;2.5;247.3;50.06;619;2968.2
14-10-13;15:06;38.9;269.8;3.0;246.3;50.07;730;2968.3
14-10-13;15:09;38.6;261.6;3.0;245.3;50.05;724;2968.3
14-10-13;15:12;38.9;268.5;3.0;245.3;50.04;736;2968.3
14-10-13;15:15;38.9;265.4;2.8;246.3;50.05;704;2968.4
14-10-13;15:18;38.6;268.7;2.8;245.3;50.05;678;2968.4
14-10-13;15:21;38.6;268.7;2.7;246.3;50.04;647;2968.4
14-10-13;15:24;38.4;274.6;2.7;245.3;50.06;662;2968.5
14-10-13;15:27;38.4;269.6;2.6;245.3;50.03;630;2968.5
14-10-13;15:30;38.4;269.6;2.5;246.3;50.08;610;2968.5
14-10-13;15:33;38.3;274.5;2.5;246.3;49.99;598;2968.6
14-10-13;15:36;38.3;270.4;2.4;247.3;50.03;576;2968.6
14-10-13;15:39;38.2;268.3;2.4;245.3;50.01;572;2968.6
14-10-13;15:42;38.0;270.8;2.1;245.3;50.06;535;2968.6
14-10-13;15:45;37.9;262.7;2.2;246.3;50.04;516;2968.7
14-10-13;15:48;37.9;271.2;2.3;245.3;50.03;552;2968.7
14-10-13;15:51;37.9;270.7;2.1;245.3;50.02;521;2968.7
14-10-13;15:54;37.8;271.4;2.1;245.3;50.05;501;2968.7
14-10-13;15:57;37.6;271.5;2.0;245.3;50.06;480;2968.8
14-10-13;16:00;37.5;272.7;1.8;244.3;50.01;433;2968.8
14-10-13;16:03;37.4;271.4;1.7;247.3;50.00;441;2968.8
14-10-13;16:06;37.2;273.1;1.8;245.3;50.01;426;2968.8
14-10-13;16:09;37.0;275.6;1.6;245.3;50.04;388;2968.9
14-10-13;16:12;36.8;278.0;1.4;245.3;50.01;337;2968.9
14-10-13;16:15;36.9;281.2;1.4;245.3;50.01;315;2968.9
14-10-13;16:18;36.7;279.6;1.5;245.3;50.05;350;2968.9
14-10-13;16:21;36.3;279.0;1.2;245.3;50.06;301;2968.9
14-10-13;16:24;36.5;280.8;1.3;245.3;50.07;314;2968.9
14-10-13;16:27;36.4;277.4;1.1;244.3;50.06;274;2969.0
14-10-13;16:30;36.2;270.1;1.1;247.3;50.04;259;2969.0
14-10-13;16:33;36.3;268.3;1.0;246.3;50.03;226;2969.0
14-10-13;16:36;36.0;273.1;0.9;246.3;50.02;193;2969.0
14-10-13;16:39;36.1;270.5;0.6;244.3;50.04;151;2969.0
14-10-13;16:42;35.6;271.2;0.6;244.3;50.02;123;2969.0
14-10-13;16:45;35.5;271.7;0.5;245.3;50.01;112;2969.0
14-10-13;16:48;35.4;264.4;0.4;244.3;50.04;88;2969.0
14-10-13;16:51;35.3;274.6;0.4;244.3;50.04;79;2969.0
14-10-13;16:54;35.0;267.7;0.4;243.4;50.07;79;2969.0
14-10-13;16:57;34.9;269.0;0.4;244.3;50.03;68;2969.0
14-10-13;17:00;34.6;264.9;0.3;245.3;50.08;50;2969.0
14-10-13;17:03;34.5;266.7;0.2;246.3;50.07;38;2969.0
14-10-13;17:06;34.5;260.8;0.1;244.3;50.07;30;2969.0
14-10-13;17:09;34.4;253.5;0.1;244.3;50.05;25;2969.0
14-10-13;17:12;34.2;255.6;0.1;243.4;50.03;21;2969.0
14-10-13;17:15;33.9;241.4;0.1;244.3;50.00;17;2969.0
14-10-13;17:18;33.9;251.2;0.1;244.3;50.02;12;2969.0
14-10-13;17:21;33.8;246.0;0.0;245.3;50.03;9;2969.0
14-10-13;17:24;33.7;241.2;0.0;245.3;50.05;6;2969.0
14-10-13;17:27;33.4;238.1;0.0;245.3;50.05;3;2969.0
14-10-13;17:30;33.3;223.9;0.0;244.3;50.07;0;2969.0
14-10-13;17:33;33.2;192.4;0.0;244.3;50.10;0;2969.0
14-10-13;17:36;33.0;124.2;0.0;244.3;50.08;0;2969.0
14-10-14;07:54;24.2;262.9;0.1;244.3;50.02;21;2969.0
14-10-14;07:57;24.6;269.3;0.1;243.4;50.03;23;2969.0
14-10-14;08:00;24.6;269.8;0.1;244.3;50.07;23;2969.0
14-10-14;08:03;25.3;266.7;0.1;244.3;50.08;29;2969.0
14-10-14;08:06;25.7;243.3;0.3;243.4;50.06;57;2969.0
14-10-14;08:09;26.8;259.4;0.2;243.4;50.05;35;2969.1
14-10-14;08:12;26.1;266.8;0.1;243.4;50.01;31;2969.1
14-10-14;08:15;27.2;272.3;0.1;242.4;50.04;31;2969.1
14-10-14;08:18;27.2;274.6;0.2;243.4;50.07;43;2969.1
14-10-14;08:21;27.2;271.1;0.2;244.3;50.03;44;2969.1
14-10-14;08:24;27.9;278.4;0.2;243.4;50.05;41;2969.1
14-10-14;08:27;27.5;265.1;0.2;243.4;50.05;33;2969.1
14-10-14;08:30;28.3;262.3;0.1;244.3;50.05;29;2969.1
14-10-14;08:33;28.6;268.6;0.1;244.3;50.04;23;2969.1
14-10-14;08:36;28.6;259.8;0.1;244.3;50.06;24;2969.1
14-10-14;08:39;28.6;257.8;0.1;244.3;50.05;23;2969.1
14-10-14;08:42;28.6;263.8;0.1;244.3;50.05;21;2969.1
14-10-14;08:45;29.0;249.7;0.1;244.3;50.03;22;2969.1
14-10-14;08:48;29.4;247.5;0.1;244.3;50.02;23;2969.1
14-10-14;08:51;29.7;249.1;0.1;244.3;50.02;14;2969.1
14-10-14;08:54;29.7;242.4;0.0;244.3;50.03;7;2969.1
14-10-14;08:57;29.0;247.4;0.0;243.4;50.05;3;2969.1
14-10-14;09:00;29.0;182.2;0.0;244.3;50.06;0;2969.1
14-10-14;09:03;29.0;115.2;0.0;244.3;50.05;0;2969.1
14-10-14;09:09;29.0;281.3;0.1;242.4;50.06;33;2969.1
14-10-14;09:12;29.7;279.9;0.2;242.4;50.07;45;2969.1
14-10-14;09:15;30.2;284.6;0.3;243.4;50.05;58;2969.1
14-10-14;09:18;30.3;281.1;0.4;243.4;50.04;80;2969.1
14-10-14;09:21;30.3;287.5;0.5;244.3;50.08;106;2969.1
14-10-14;09:24;30.4;283.0;0.6;246.3;50.03;117;2969.1
14-10-14;09:27;30.4;285.7;0.6;246.3;50.06;121;2969.1
14-10-14;09:30;30.8;292.9;0.7;245.3;50.00;152;2969.1
14-10-14;09:33;30.7;290.1;0.8;244.3;50.04;194;2969.1
14-10-14;09:36;30.9;298.0;1.0;245.3;50.04;222;2969.1
14-10-14;09:39;31.1;294.7;0.7;245.3;50.05;166;2969.1
14-10-14;09:42;31.2;290.0;0.6;244.3;50.07;143;2969.1
14-10-14;09:45;31.1;289.5;0.7;244.3;50.05;127;2969.2
14-10-14;09:48;31.4;279.1;0.5;244.3;50.05;96;2969.2
14-10-14;09:51;31.5;287.4;0.5;244.3;50.06;86;2969.2
14-10-14;09:54;31.5;278.0;0.4;245.3;50.07;89;2969.2
14-10-14;09:57;31.2;279.4;0.4;245.3;50.07;86;2969.2
14-10-14;10:00;31.5;284.3;0.5;245.3;50.04;96;2969.2
14-10-14;10:03;31.6;283.8;0.5;245.3;50.06;105;2969.2
14-10-14;10:06;31.5;286.0;0.5;245.3;50.03;116;2969.2
14-10-14;10:09;31.6;289.8;0.8;245.3;50.03;185;2969.2
14-10-14;10:12;31.7;300.4;1.4;245.3;50.06;327;2969.2
14-10-14;10:15;32.3;282.7;3.2;247.3;50.04;793;2969.2
14-10-14;10:18;32.6;301.7;2.0;246.3;50.05;510;2969.3
14-10-14;10:21;33.1;295.1;2.7;247.3;50.04;642;2969.3
14-10-14;10:24;32.7;287.8;1.7;245.3;50.04;407;2969.3
14-10-14;10:27;33.0;247.7;1.8;245.3;50.05;429;2969.3
14-10-14;10:30;33.3;255.4;2.8;246.3;50.02;690;2969.4
14-10-14;10:33;33.7;273.4;3.0;247.3;50.02;733;2969.4
14-10-14;10:36;33.9;272.3;3.2;247.3;50.02;766;2969.4
14-10-14;10:39;34.4;277.2;3.2;247.3;50.05;774;2969.5
14-10-14;10:42;34.7;273.1;3.2;246.3;50.06;809;2969.5
14-10-14;10:45;35.0;274.3;2.7;246.3;50.06;683;2969.5
14-10-14;10:48;35.2;275.8;2.3;246.3;50.05;546;2969.6
14-10-14;10:51;34.7;274.5;1.2;244.3;50.04;278;2969.6
14-10-14;10:54;34.6;277.4;0.9;244.3;50.06;226;2969.6
14-10-14;10:57;34.5;279.4;0.8;245.3;50.04;199;2969.6
14-10-14;11:00;34.2;288.4;0.8;244.3;50.05;194;2969.6
14-10-14;11:03;34.1;285.3;0.9;246.3;50.05;217;2969.6
14-10-14;11:06;34.5;291.9;1.2;245.3;50.0;292;2969.7
14-10-14;11:09;34.4;276.1;1.5;245.3;50.05;364;2969.7
14-10-14;11:12;34.9;272.3;3.0;248.2;50.07;755;2969.7
14-10-14;11:15;34.9;274.5;1.4;246.3;50.03;331;2969.7
14-10-14;11:18;34.7;273.6;1.2;244.3;50.05;290;2969.8
14-10-14;11:21;34.9;285.7;1.9;246.3;50.05;462;2969.8
14-10-14;11:24;34.6;281.2;1.0;245.3;50.04;225;2969.8
14-10-14;11:27;34.7;282.4;1.3;246.3;50.02;297;2969.8
14-10-14;11:30;35.2;274.3;3.8;247.3;50.05;963;2969.8
14-10-14;11:33;35.2;284.4;1.4;245.3;50.03;350;2969.9
14-10-14;11:36;35.0;287.1;1.1;245.3;50.03;267;2969.9
14-10-14;11:39;34.7;285.6;1.2;246.3;50.03;279;2969.9
14-10-14;11:42;34.9;282.4;1.2;245.3;50.01;304;2969.9
14-10-14;11:45;34.8;287.9;1.2;245.3;50.03;286;2969.9
14-10-14;11:48;34.8;290.4;1.1;245.3;50.05;276;2969.9
14-10-14;11:51;34.8;284.9;1.1;245.3;50.05;242;2969.9
14-10-14;11:54;34.7;285.3;0.9;244.3;50.04;197;2970.0
14-10-14;11:57;34.7;292.0;0.7;244.3;50.04;161;2970.0
14-10-14;12:00;34.5;291.2;0.6;243.4;50.03;150;2970.0
14-10-14;12:03;34.4;288.7;0.6;244.3;50.03;125;2970.0
14-10-14;12:06;34.4;278.9;0.5;244.3;50.04;93;2970.0
14-10-14;12:09;34.1;272.0;0.3;244.3;50.05;59;2970.0
14-10-14;12:12;33.9;269.6;0.2;244.3;50.05;41;2970.0
14-10-14;12:15;33.9;252.9;0.1;244.3;50.04;33;2970.0
14-10-14;12:18;33.8;261.0;0.1;244.3;50.07;29;2970.0
14-10-14;12:21;33.5;252.9;0.1;244.3;50.05;28;2970.0
14-10-14;12:24;33.5;257.9;0.1;245.3;50.08;28;2970.0
14-10-14;12:27;33.4;264.8;0.2;243.4;50.05;36;2970.0
14-10-14;12:30;33.4;260.3;0.2;243.4;50.04;36;2970.0
14-10-14;12:33;33.2;260.3;0.1;244.3;50.02;21;2970.0
14-10-14;12:36;33.2;245.3;0.0;244.3;50.06;12;2970.0
14-10-14;12:39;33.1;248.2;0.1;245.3;50.04;23;2970.0
14-10-14;12:42;33.0;265.5;0.2;245.3;50.04;45;2970.0
14-10-14;12:45;33.0;267.9;0.3;244.3;50.02;49;2970.0
14-10-14;12:48;33.0;278.4;0.4;244.3;50.05;58;2970.0
14-10-14;12:51;33.0;266.6;0.3;244.3;50.05;59;2970.0
14-10-14;12:54;33.1;278.1;0.4;244.3;50.06;81;2970.0
14-10-14;12:57;33.0;279.3;0.5;245.3;50.06;104;2970.0
14-10-14;13:00;33.0;278.3;0.4;243.4;50.04;91;2970.0
14-10-14;13:03;32.9;269.6;0.4;245.3;50.01;77;2970.0
14-10-14;13:06;33.0;276.5;0.4;244.3;50.01;70;2970.0
14-10-14;13:09;32.7;273.7;0.3;244.3;50.02;68;2970.0
14-10-14;13:12;32.9;284.7;0.4;244.3;50.03;71;2970.0
14-10-14;13:15;32.9;278.0;0.4;246.3;50.04;65;2970.0
14-10-14;13:18;32.9;270.5;0.4;244.3;50.06;68;2970.0
14-10-14;13:21;32.7;265.8;0.4;244.3;50.07;65;2970.0
14-10-14;13:24;32.9;277.0;0.4;244.3;50.03;75;2970.1
14-10-14;13:27;32.9;268.7;0.3;245.3;50.04;55;2970.1
14-10-14;13:30;32.6;270.1;0.3;244.3;49.99;58;2970.1
14-10-14;13:33;32.6;270.9;0.4;244.3;50.03;71;2970.1
14-10-14;13:36;32.9;263.5;0.2;244.3;50.05;42;2970.1
14-10-14;13:39;32.7;259.7;0.1;245.3;50.01;21;2970.1
14-10-14;13:42;32.5;248.5;0.0;244.3;50.07;10;2970.1
14-10-14;13:45;32.4;263.6;0.2;245.3;50.06;39;2970.1
14-10-14;13:48;32.6;273.6;0.4;245.3;50.05;61;2970.1
14-10-14;13:51;32.6;284.7;0.4;245.3;50.08;74;2970.1
14-10-14;13:54;32.6;266.6;0.4;245.3;50.05;97;2970.1
14-10-14;13:57;32.7;290.7;0.6;245.3;50.11;127;2970.1
14-10-14;14:00;32.7;280.0;0.5;245.3;50.03;93;2970.1
14-10-14;14:03;32.5;282.4;0.4;245.3;50.06;69;2970.1
14-10-14;14:06;32.6;274.0;0.4;244.3;50.06;54;2970.1
14-10-14;14:09;32.6;278.6;0.4;245.3;50.07;75;2970.1
14-10-14;14:12;32.6;283.5;0.6;246.3;50.07;124;2970.1
14-10-14;14:15;32.7;289.5;0.8;245.3;50.03;199;2970.1
14-10-14;14:18;33.0;297.6;2.5;248.2;50.03;590;2970.1
14-10-14;14:21;33.9;274.9;3.7;248.2;50.03;921;2970.2
14-10-14;14:24;34.1;231.7;1.3;245.3;50.02;306;2970.2
14-10-14;14:27;33.5;279.4;0.8;246.3;50.04;170;2970.2
14-10-14;14:30;33.7;273.3;0.7;246.3;50.04;147;2970.2
14-10-14;14:33;33.7;280.3;0.5;245.3;50.02;112;2970.2
14-10-14;14:36;33.5;277.7;1.0;245.3;50.03;219;2970.2
14-10-14;14:39;33.8;285.3;1.1;246.3;50.03;275;2970.2
14-10-14;14:42;34.0;289.4;2.9;246.3;50.02;702;2970.3
14-10-14;14:45;33.8;270.2;2.1;247.3;50.06;492;2970.3
14-10-14;14:48;34.7;273.7;3.0;247.3;50.06;735;2970.3
14-10-14;14:51;34.9;283.3;2.8;247.3;50.05;694;2970.4
14-10-14;14:54;34.9;279.4;2.9;246.3;50.05;717;2970.4
14-10-14;14:57;34.7;273.6;0.6;244.3;50.02;136;2970.4
14-10-14;15:00;34.4;270.2;0.5;246.3;50.02;112;2970.4
14-10-14;15:15;33.2;295.6;1.6;246.3;50.07;393;2970.4
14-10-14;15:18;33.7;286.8;1.0;245.3;50.01;200;2970.4
14-10-14;15:21;33.8;285.3;1.1;246.3;50.01;244;2970.4
14-10-14;15:24;33.4;272.4;0.3;244.3;50.03;57;2970.5
14-10-14;15:27;33.1;270.5;0.3;244.3;50.01;56;2970.5
14-10-14;15:30;33.2;271.4;0.5;244.3;50.03;109;2970.5
14-10-14;15:33;33.1;280.6;0.6;246.3;50.03;133;2970.5
14-10-14;15:36;33.4;289.5;0.8;244.3;50.05;175;2970.5
14-10-14;15:39;33.2;284.9;0.7;246.3;50.04;146;2970.5
14-10-14;15:42;33.3;285.6;0.5;246.3;50.04;132;2970.5
14-10-14;15:45;33.3;275.3;0.6;245.3;50.05;157;2970.5
14-10-14;15:48;33.2;275.0;0.5;246.3;50.03;94;2970.5
14-10-14;15:51;33.3;276.5;0.4;246.3;50.03;78;2970.5
14-10-14;15:54;33.1;275.5;0.4;245.3;50.06;66;2970.5
14-10-14;15:57;33.2;269.6;0.3;245.3;50.06;57;2970.5
14-10-14;16:00;33.0;269.5;0.2;246.3;50.04;46;2970.5
14-10-14;16:03;32.9;275.9;0.3;245.3;50.05;55;2970.5
14-10-14;16:06;33.0;275.6;0.4;246.3;50.07;87;2970.5
14-10-14;16:09;33.2;282.4;0.6;244.3;50.03;126;2970.5
14-10-14;16:12;33.2;282.7;1.0;246.3;50.03;227;2970.5
14-10-14;16:15;33.2;282.8;0.7;245.3;50.05;144;2970.5
14-10-14;16:18;33.4;283.7;0.6;246.3;50.04;130;2970.6
14-10-14;16:21;33.2;277.4;0.5;245.3;50.04;98;2970.6
14-10-14;16:24;33.1;274.9;0.4;245.3;50.03;70;2970.6
14-10-14;16:27;33.2;269.2;0.3;245.3;50.02;52;2970.6
14-10-14;16:30;33.0;267.7;0.2;246.3;50.02;46;2970.6
14-10-14;16:33;32.9;262.3;0.2;246.3;50.02;34;2970.6
14-10-14;16:36;33.0;267.1;0.2;245.3;50.02;34;2970.6
14-10-14;16:39;32.6;267.0;0.2;244.3;50.04;35;2970.6
14-10-14;16:42;33.0;253.4;0.1;245.3;50.02;26;2970.6
14-10-14;16:45;32.7;253.1;0.1;246.3;50.06;15;2970.6
14-10-14;16:48;32.6;198.4;0.0;245.3;50.04;0;2970.6
14-10-14;16:51;32.4;250.6;0.0;244.3;50.03;0;2970.6
14-10-14;16:54;50.0;232.1;0.0;245.3;50.03;0;2970.6
14-10-14;16:57;32.2;166.9;0.0;244.3;50.07;0;2970.6
14-10-14;17:00;32.0;223.8;0.0;247.3;50.06;0;2970.6
14-10-14;17:03;32.0;254.8;0.0;246.3;50.07;0;2970.6
14-10-14;17:06;31.9;257.8;0.0;245.3;50.04;0;2970.6
14-10-14;17:09;31.8;267.6;0.0;245.3;50.06;0;2970.6
14-10-14;17:12;31.8;254.7;0.0;245.3;50.04;0;2970.6
14-10-14;17:15;31.7;247.4;0.0;247.3;50.03;0;2970.6
14-10-14;17:18;31.6;264.9;0.0;245.3;50.03;0;2970.6
14-10-14;17:21;31.6;213.4;0.0;245.3;50.01;0;2970.6
14-10-15;08:12;26.1;264.1;0.0;243.4;50.04;10;2970.6
14-10-15;08:15;26.4;257.2;0.1;243.4;50.08;19;2970.6
14-10-15;08:18;26.8;248.8;0.1;243.4;50.05;19;2970.6
14-10-15;08:21;27.2;246.8;0.1;243.4;50.05;20;2970.6
14-10-15;08:24;27.9;257.6;0.0;244.3;50.05;13;2970.6
14-10-15;08:27;27.2;253.7;0.0;243.4;50.05;15;2970.6
14-10-15;08:30;27.9;260.5;0.1;243.4;50.05;14;2970.6
14-10-15;08:33;27.2;226.4;0.1;243.4;50.03;17;2970.6
14-10-15;08:36;28.3;262.9;0.1;243.4;50.03;13;2970.6
14-10-15;08:39;28.6;261.0;0.1;243.4;50.06;16;2970.6
14-10-15;08:42;28.3;277.7;0.1;242.4;50.05;29;2970.6
14-10-15;08:45;28.6;279.0;0.3;243.4;50.03;53;2970.6
14-10-15;08:48;29.7;266.7;0.1;244.3;50.03;27;2970.6
14-10-15;08:51;29.4;279.6;0.2;243.4;50.05;35;2970.6
14-10-15;08:54;29.7;265.8;0.1;243.4;50.05;30;2970.6
14-10-15;08:57;30.1;277.2;0.2;242.4;50.05;45;2970.6
14-10-15;09:00;30.1;265.2;0.1;243.4;50.08;26;2970.6
14-10-15;09:03;30.2;277.1;0.4;243.4;50.05;61;2970.6
14-10-15;09:06;30.1;268.6;0.2;243.4;50.06;35;2970.6
14-10-15;09:09;30.2;269.5;0.4;242.4;50.05;66;2970.6
14-10-15;09:12;30.7;301.0;0.8;243.4;50.06;182;2970.6
14-10-15;09:15;30.7;299.2;0.5;244.3;50.04;115;2970.6
14-10-15;09:18;30.8;287.1;0.4;244.3;50.05;76;2970.6
14-10-15;09:21;30.7;279.3;0.5;244.3;50.04;110;2970.6
14-10-15;09:24;30.9;294.7;0.6;244.3;50.07;147;2970.6
14-10-15;09:27;31.0;282.5;0.3;245.3;50.06;60;2970.6
14-10-15;09:30;30.9;275.3;0.3;244.3;50.06;53;2970.6
14-10-15;09:33;31.1;287.1;0.6;246.3;50.07;123;2970.6
14-10-15;09:36;31.2;295.6;0.7;244.3;50.10;149;2970.7
14-10-15;09:39;31.4;281.2;0.4;244.3;50.08;88;2970.7
14-10-15;09:42;31.2;292.8;0.5;243.4;50.08;92;2970.7
14-10-15;09:45;31.2;285.7;0.5;244.3;50.10;89;2970.7
14-10-15;09:48;31.2;286.6;0.4;244.3;50.08;84;2970.7
14-10-15;09:51;31.4;282.2;0.5;244.3;50.08;103;2970.7
14-10-15;09:54;31.5;290.0;0.6;246.3;50.07;142;2970.7
14-10-15;09:57;31.5;289.7;0.6;245.3;50.07;133;2970.7
14-10-15;10:00;31.5;289.3;0.7;245.3;50.05;162;2970.7
14-10-15;10:03;31.7;292.3;0.8;245.3;50.02;168;2970.7
14-10-15;10:06;31.9;299.7;1.2;246.3;50.03;290;2970.7
14-10-15;10:09;31.9;291.2;0.7;245.3;50.03;149;2970.7
14-10-15;10:12;31.8;291.7;0.7;245.3;50.05;131;2970.7
14-10-15;10:15;31.8;291.7;0.7;245.3;50.05;140;2970.7
14-10-15;10:18;31.8;286.2;0.8;246.3;50.04;156;2970.7
14-10-15;10:21;32.0;295.7;1.0;245.3;50.05;229;2970.8
14-10-15;10:24;32.3;280.5;1.2;246.3;50.03;286;2970.8
14-10-15;10:27;32.5;276.4;1.7;247.3;50.03;421;2970.8
14-10-15;10:30;32.9;284.1;2.6;246.3;50.05;617;2970.8
14-10-15;10:33;33.3;262.5;2.1;246.3;50.06;531;2970.9
14-10-15;10:36;33.7;279.0;3.2;246.3;50.03;786;2970.9
14-10-15;10:39;33.7;283.7;2.1;245.3;50.05;536;2970.9
14-10-15;10:42;33.8;279.4;4.1;247.3;50.05;993;2971.0
14-10-15;10:45;34.5;261.4;4.1;247.3;50.02;982;2971.0
14-10-15;10:48;34.9;263.9;3.8;247.3;50.07;940;2971.1
14-10-15;10:51;34.8;251.5;1.7;245.3;50.04;407;2971.1
14-10-15;10:54;35.0;264.1;3.3;247.3;50.06;832;2971.1
14-10-15;10:57;34.9;265.5;2.2;246.3;50.07;534;2971.2
14-10-15;11:00;35.2;269.9;0.0;248.2;50.01;901;2971.2
14-10-15;11:03;35.5;270.8;3.4;246.3;50.01;843;2971.2
14-10-15;11:06;35.9;272.7;3.1;247.3;50.06;766;2971.3
14-10-15;11:09;35.9;273.9;2.8;38.6;50.05;682;2971.3
14-10-15;11:12;35.9;262.6;2.7;247.3;50.05;688;2971.3
14-10-15;11:15;36.1;274.0;3.1;247.3;50.05;781;2971.4
14-10-15;11:18;36.2;268.2;3.4;247.3;50.07;834;2971.4
14-10-15;11:21;36.4;256.9;3.1;247.3;50.03;764;2971.5
14-10-15;11:24;36.5;258.9;3.0;247.3;50.07;733;2971.5
14-10-15;11:27;36.5;269.2;3.0;247.3;50.05;730;2971.5
14-10-15;11:30;36.5;258.3;3.2;247.3;50.03;778;2971.6
14-10-15;11:33;36.9;271.7;3.5;247.3;50.00;824;2971.6
14-10-15;11:36;36.9;267.9;3.2;248.2;50.05;808;2971.6
14-10-15;11:39;36.9;268.7;3.4;247.3;50.04;811;2971.7
14-10-15;11:42;37.1;268.7;3.3;247.3;50.03;790;2971.7
14-10-15;11:45;37.1;268.2;3.0;246.3;50.03;737;2971.8
14-10-15;11:48;37.0;264.4;2.9;247.3;50.04;724;2971.8
14-10-15;11:51;37.4;270.5;3.4;246.3;49.98;813;2971.8
14-10-15;11:54;37.1;268.2;2.4;246.3;50.04;584;2971.9
14-10-15;11:57;37.0;275.8;2.4;246.3;50.03;572;2971.9
14-10-15;12:00;37.2;270.5;2.8;245.3;50.06;697;2971.9
14-10-15;12:03;37.5;271.7;3.2;246.3;50.02;779;2972.0
14-10-15;12:06;37.4;266.0;2.1;246.3;50.06;536;2972.0
14-10-15;12:09;37.0;272.0;2.7;246.3;50.07;657;2972.0
14-10-15;12:12;37.4;275.8;2.9;246.3;50.08;734;2972.1
14-10-15;12:15;37.5;261.6;3.0;248.2;50.08;739;2972.1
14-10-15;12:18;37.5;267.1;3.1;246.3;50.08;771;2972.1
14-10-15;12:21;37.6;262.9;3.1;246.3;50.07;738;2972.2
14-10-15;12:24;37.6;273.7;3.3;247.3;50.05;824;2972.2
14-10-15;12:27;37.7;270.8;3.5;248.2;50.06;860;2972.3
14-10-15;12:30;37.6;256.7;1.8;246.3;50.07;420;2972.3
14-10-15;12:33;37.5;269.8;2.5;246.3;50.04;634;2972.3
14-10-15;12:36;37.6;267.3;3.0;247.3;50.06;729;2972.4
14-10-15;12:39;37.8;271.8;3.0;246.3;50.07;727;2972.4
14-10-15;12:42;37.6;269.8;2.9;247.3;50.06;713;2972.4
14-10-15;12:45;37.9;268.0;3.0;247.3;50.04;716;2972.5
14-10-15;12:48;37.7;267.4;2.9;247.3;50.04;700;2972.5
14-10-15;12:51;37.9;275.0;2.6;38..4;50.04;630;2972.5
14-10-15;12:54;37.5;274.5;2.4;247.3;50.03;612;2972.6
14-10-15;12:57;37.4;274.9;2.2;246.3;50.05;547;2972.6
14-10-15;13:00;37.4;275.6;2.1;246.3;50.06;522;2972.6
14-10-15;13:03;37.2;281.1;2.2;246.3;50.04;519;2972.6
14-10-15;13:06;37.4;275.8;2.0;245.3;50.02;472;2972.7
14-10-15;13:09;37.2;276.2;1.8;245.3;50.01;438;2972.7
14-10-15;13:12;36.9;282.5;1.7;246.3;50.03;390;2972.7
14-10-15;13:15;36.9;279.9;1.7;245.3;50.03;402;2972.7
14-10-15;13:18;36.8;281.5;1.7;246.3;50.03;417;2972.7
14-10-15;13:21;36.8;284.1;1.7;245.3;50.08;434;2972.8
14-10-15;13:24;36.9;279.9;2.1;246.3;50.06;509;2972.8
14-10-15;13:27;36.8;283.8;2.0;245.3;50.04;469;2972.8
14-10-15;13:30;36.8;284.1;1.7;246.3;50.02;411;2972.8
14-10-15;13:33;36.3;280.6;1.5;246.3;50.03;369;2972.9
14-10-15;13:36;36.7;285.0;1.5;246.3;50.02;355;2972.9
14-10-15;13:39;36.3;285.7;1.5;246.3;50.07;354;2972.9
14-10-15;13:42;36.2;289.4;1.5;246.3;50.06;353;2972.9
14-10-15;13:45;36.2;283.0;1.5;246.3;50.03;353;2972.9
14-10-15;13:48;36.3;285.7;1.5;245.3;50.06;351;2972.9
14-10-15;13:51;36.2;288.4;1.6;246.3;50.06;366;2973.0
14-10-15;13:54;36.0;288.7;1.5;245.3;50.06;361;2973.0
14-10-15;13:57;36.1;287.2;1.6;247.3;50.07;390;2973.0
14-10-15;14:00;36.2;283.3;1.4;247.3;50.05;367;2973.0
14-10-15;14:03;36.0;287.1;1.4;245.3;50.03;352;2973.0
14-10-15;14:06;35.7;287.2;1.4;245.3;50.03;344;2973.1
14-10-15;14:09;35.9;290.4;1.5;244.3;50.02;373;2973.1
14-10-15;14:12;36.0;290.9;1.6;244.3;50.03;369;2973.1
14-10-15;14:15;35.9;291.2;1.7;245.3;50.03;396;2973.1
14-10-15;14:18;35.7;289.0;1.7;245.3;50.02;400;2973.1
14-10-15;14:21;35.9;288.4;1.7;245.3;50.01;434;2973.1
14-10-15;14:24;35.9;287.4;1.8;245.3;50.01;424;2973.2
14-10-15;14:27;36.0;287.1;1.8;245.3;50.05;420;2973.2
14-10-15;14:30;36.1;283.5;1.7;245.3;50.02;400;2973.2
14-10-15;14:33;36.1;287.5;1.5;245.3;50.04;374;2973.2
14-10-15;14:36;35.9;285.9;1.6;245.3;50.01;388;2973.2
14-10-15;14:39;35.9;290.7;1.7;246.3;50.04;396;2973.3
14-10-15;14:42;35.7;288.7;1.5;244.3;50.03;390;2973.3
14-10-15;14:45;36.1;286.2;1.6;246.3;50.06;412;2973.3
14-10-15;14:48;36.1;281.6;1.9;246.3;50.02;469;2973.3
14-10-15;14:51;35.9;281.1;2.3;246.3;50.04;551;2973.4
14-10-15;14:54;36.2;283.1;2.5;246.3;50.01;594;2973.4
14-10-15;14:57;36.0;279.7;2.0;245.3;50.04;492;2973.4
14-10-15;15:00;36.3;282.5;1.9;246.3;50.01;463;2973.4
14-10-15;15:03;36.4;281.1;2.2;246.3;50.04;542;2973.5
14-10-15;15:06;36.1;280.9;1.8;246.3;50.03;429;2973.5
14-10-15;15:09;36.0;279.3;1.5;247.3;50.02;375;2973.5
14-10-15;15:12;35.7;285.6;1.4;246.3;50.03;323;2973.5
14-10-15;15:15;35.7;284.6;1.4;248.2;50.05;310;2973.5
14-10-15;15:18;35.6;283.3;1.0;246.3;50.05;233;2973.6
14-10-15;15:21;35.5;279.9;0.9;246.3;50.03;231;2973.6
14-10-15;15:24;35.4;287.9;1.0;246.3;50.03;213;2973.6
14-10-15;15:27;35.3;286.5;0.8;246.3;50.03;185;2973.6
14-10-15;15:30;35.3;284.3;0.7;246.3;50.05;175;2973.6
14-10-15;15:33;35.2;281.6;0.7;246.3;50.05;170;2973.6
14-10-15;15:36;35.0;290.9;0.7;246.3;50.02;157;2973.6
14-10-15;15:39;34.7;288.7;0.6;245.3;49.99;139;2973.6
14-10-15;15:42;34.7;289.8;0.5;246.3;49.98;112;2973.6
14-10-15;15:45;34.5;281.8;0.5;245.3;50.02;100;2973.6
14-10-15;15:48;34.5;286.5;0.4;243.4;50.04;91;2973.6
14-10-15;15:51;34.5;277.5;0.4;246.3;50.03;80;2973.6
14-10-15;15:54;34.4;279.7;0.4;244.3;50.03;71;2973.6
14-10-15;15:57;34.1;281.2;0.3;246.3;50.03;67;2973.6
14-10-15;16:00;34.1;276.4;0.4;245.3;50.05;71;2973.6
14-10-15;16:03;34.0;278.6;0.4;245.3;50.07;75;2973.7
14-10-15;16:06;34.1;281.3;0.4;246.3;;66;2973.7
14-10-15;16:09;33.8;272.1;0.3;245.3;50.06;51;2973.7
14-10-15;16:12;33.5;265.4;0.2;246.3;50.04;38;2973.7
14-10-15;16:15;33.5;267.7;0.1;245.3;50.04;29;2973.7
14-10-15;16:18;33.5;252.8;0.1;245.3;50.03;21;2973.7
14-10-15;16:21;33.2;252.6;0.1;246.3;50.05;18;2973.7
14-10-15;16:24;33.3;252.2;0.1;245.3;50.06;16;2973.7
14-10-15;16:27;33.2;258.3;0.1;245.3;50.05;15;2973.7
14-10-15;16:30;33.2;253.8;0.1;245.3;50.03;15;2973.7
14-10-15;16:33;33.0;258.8;0.1;246.3;50.04;15;2973.7
14-10-15;16:36;33.0;256.3;0.1;246.3;50.04;16;2973.7
14-10-15;16:39;32.7;251.9;0.1;245.3;50.03;15;2973.7
14-10-15;16:42;32.7;242.5;0.0;246.3;50.03;10;2973.7
14-10-15;16:45;32.6;244.1;0.0;244.3;50.02;4;2973.7
14-10-15;16:48;32.6;242.8;0.0;245.3;50.00;2;2973.7
14-10-15;16:51;32.5;244.3;0.0;245.3;50.03;0;2973.7
14-10-15;16:54;32.4;172.9;0.0;245.3;50.04;0;2973.7
14-10-15;16:57;32.3;195.5;0.0;245.3;50.04;0;2973.7
14-10-15;17:00;32.2;199.5;0.0;245.3;50.01;0;2973.7
14-10-15;17:03;32.2;221.3;0.0;245.3;50.07;0;2973.7
14-10-15;17:06;32.0;281.8;0.0;245.3;50.05;0;2973.7
14-10-15;17:09;31.9;281.1;0.0;245.3;50.05;0;2973.7
14-10-15;17:12;31.9;273.3;0.0;244.3;50.02;0;2973.7
14-10-15;17:15;31.8;265.5;0.0;246.3;50.04;0;2973.7
14-10-15;17:18;31.7;261.3;0.0;244.3;50.03;0;2973.7
14-10-15;17:21;31.7;256.2;0.0;246.3;50.04;0;2973.7
14-10-15;17:24;31.6;158;0.0;245.3;50.01;0;2973.7
14-10-15;17:27;31.5;234.5;0.0;245.3;50.02;0;2973.7
14-10-15;17:30;31.5;225.5;0.0;245.3;50.03;0;2973.7
14-10-15;17:33;31.4;217.8;0.0;246.3;50.02;0;2973.7
14-10-15;17:36;31.4;211.5;0.0;245.3;50.02;0;2973.7
14-10-16;07:42;25.3;277.4;0.1;244.3;50.02;17;2973.7
14-10-16;07:45;25.7;261.9;0.1;245.3;50.04;23;2973.7
14-10-16;07:48;26.1;281.5;0.4;245.3;50.05;57;2973.7
14-10-16;07:51;26.4;279.9;0.4;244.3;50.06;60;2973.7
14-10-16;07:54;27.2;292.3;0.0;245.3;50.08;82;2973.7
14-10-16;07:57;27.9;296.6;0.5;244.3;50.05;123;2973.7
14-10-16;08:00;29.0;283.5;0.7;244.3;50.05;146;2973.7
14-10-16;08:03;29.0;284.4;0.4;245.3;50.04;89;2973.7
14-10-16;08:06;29.4;283.1;0.3;244.3;50.02;50;2973.7
14-10-16;08:09;28.6;282.8;0.2;244.3;50.03;51;2973.7
14-10-16;08:12;29.7;277.8;0.3;244.3;50.01;59;2973.7
14-10-16;08:15;30.1;283.7;0.4;244.3;50.02;91;2973.7
14-10-16;08:18;30.3;292.8;0.6;245.3;50.03;111;2973.7
14-10-16;08:21;30.4;294.2;1.0;245.3;50.01;235;2973.7
14-10-16;08:24;30.8;298.9;1.1;245.3;50.03;277;2973.7
14-10-16;08:27;31.0;290.6;1.1;245.3;50.01;258;2973.8
14-10-16;08:30;31.0;291.6;0.9;245.3;50.03;221;2973.8
14-10-16;08:33;31.2;290.4;0.6;244.3;50.02;141;2973.8
14-10-16;08:36;31.0;286.9;0.7;245.3;50.03;142;2973.8
14-10-16;08:39;31.4;284.7;0.6;245.3;50.03;132;2973.8
14-10-16;08:42;31.2;292.8;0.5;244.3;50.05;105;2973.8
14-10-16;08:45;31.4;291.7;0.7;244.3;50.02;150;2973.8
14-10-16;08:48;31.6;291.5;0.5;244.3;50.04;112;2973.8
14-10-16;08:51;31.8;276.4;1.2;245.3;50.03;301;2973.8
14-10-16;08:54;31.9;293.9;1.5;245.3;50.03;355;2973.8
14-10-16;08:57;32.2;291.5;1.7;245.3;50.02;398;2973.8
14-10-16;09:00;32.3;285.2;1.2;244.3;50.06;293;2973.9
14-10-16;09:03;32.3;296.6;0.9;244.3;50.06;206;2973.9
14-10-16;09:06;32.2;286.6;0.6;242.4;50.05;153;2973.9
14-10-16;09:09;32.3;287.5;0.6;243.4;50.05;132;2973.9
14-10-16;09:12;32.2;278.0;0.4;243.4;50.06;93;2973.9
14-10-16;09:15;32.3;287.8;0.6;243.4;50.03;152;2973.9
14-10-16;09:18;32.5;279.4;0.7;242.4;50.03;150;2973.9
14-10-16;09:21;32.5;302.1;1.2;245.3;50.01;286;2973.9
14-10-16;09:24;32.5;296.9;1.2;244.3;50.04;266;2973.9
14-10-16;09:27;32.3;278.0;0.5;243.4;50.04;100;2974.0
14-10-16;09:30;32.5;291.6;0.5;244.3;50.03;127;2974.0
14-10-16;09:33;32.3;300.7;0.8;244.3;50.06;170;2974.0
14-10-16;09:36;32.5;283.0;0.6;244.3;50.05;157;2974.0
14-10-16;09:39;32.4;290.9;0.7;244.3;50.04;151;2974.0
14-10-16;09:42;32.6;282.7;0.7;243.4;50.03;152;2974.0
14-10-16;09:45;32.6;295.3;0.0;244.3;50.07;126;2974.0
14-10-16;09:48;32.6;293.4;0.8;245.3;50.05;178;2974.0
14-10-16;09:51;32.7;295.1;0.7;243.4;50.04;157;2974.0
14-10-16;09:54;32.6;292.8;0.5;245.3;50.07;126;2974.0
14-10-16;09:57;32.7;290.4;0.5;246.3;50.06;118;2974.0
14-10-16;10:00;32.6;292.8;0.6;245.3;50.04;143;2974.0
14-10-16;10:03;32.7;278.0;1.2;245.3;50.05;279;2974.0
14-10-16;10:06;32.6;293.4;0.8;245.3;50.04;180;2974.1
14-10-16;10:09;32.5;296.0;0.7;243.4;50.05;173;2974.1
14-10-16;10:12;32.9;282.5;0.7;244.3;50.03;156;2974.1
14-10-16;10:15;32.5;289.3;0.8;244.3;50.02;165;2974.1
14-10-16;10:18;33.2;300.8;3.5;246.3;50.03;841;2974.1
14-10-16;10:21;33.5;289.3;1.4;245.3;50.05;331;2974.1
14-10-16;10:24;33.3;289.0;1.0;244.3;50.03;221;2974.1
14-10-16;10:27;33.2;290.7;0.7;246.3;50.04;159;2974.2
14-10-16;10:30;33.7;291.0;1.8;245.3;50.04;442;2974.2
14-10-16;10:33;34.1;303.9;2.6;246.3;50.03;637;2974.2
14-10-16;10:36;33.7;279.9;1.2;245.3;50.04;276;2974.2
14-10-16;10:39;33.5;296.9;0.8;244.3;50.05;177;2974.3
14-10-16;10:42;33.3;293.5;1.6;245.3;50.00;364;2974.3
14-10-16;10:45;33.9;267.0;1.9;245.3;50.02;478;2974.3
14-10-16;10:48;33.8;293.9;1.1;244.3;50.00;238;2974.3
14-10-16;10:51;34.0;281.9;2.0;245.3;50.05;454;2974.3
14-10-16;10:54;34.1;305.7;3.2;245.3;50.02;793;2974.4
14-10-16;10:57;33.9;261.7;1.4;245.3;50.04;321;2974.4
14-10-16;11:00;34.1;295.0;4.0;246.3;50.02;982;2974.4
14-10-16;11:03;34.5;290.4;3.4;246.3;50.02;811;2974.4
14-10-16;11:06;34.6;284.9;2.0;244.3;50.03;471;2974.5
14-10-16;11:09;34.7;294.5;2.1;245.3;50.01;493;2974.5
14-10-16;11:12;34.9;486.6;1.8;245.3;50.04;450;2974.5
14-10-16;11:15;35.0;282.7;3.2;248.2;50.04;799;2974.6
14-10-16;11:18;34.7;271.7;2.0;246.3;50.05;496;2974.6
14-10-16;11:21;35.0;270.8;3.1;246.3;50.05;745;2974.6
14-10-16;11:24;34.9;275.2;3.6;246.3;50.06;883;2974.6
14-10-16;11:27;35.4;280.0;1.7;245.3;50.04;413;2974.7
14-10-16;11:30;34.9;286.6;1.4;245.3;50.05;335;2974.7
14-10-16;11:33;34.9;4.8;1.5;245.3;50.04;361;2974.7
14-10-16;11:36;34.8;283.3;2.3;244.3;50.04;564;2974.7
14-10-16;11:39;35.2;280.5;3.5;247.3;50.06;829;2974.8
14-10-16;11:42;35.0;281.3;1.7;245.3;50.05;392;2974.8
14-10-16;11:45;34.7;276.8;1.9;245.3;50.08;477;2974.8
14-10-16;11:48;35.0;284.1;1.0;244.3;50.04;231;2974.8
14-10-16;11:51;34.8;284.4;0.8;244.3;50.04;180;2974.8
14-10-16;11:54;34.7;283.0;0.8;244.3;50.05;162;2974.8
14-10-16;11:57;34.5;267.0;1.8;246.3;50.06;423;2974.8
14-10-16;12:00;34.9;284.1;3.1;246.3;50.03;753;2974.9
14-10-16;12:03;35.5;277.2;4.6;247.3;50.02;1128;2974.9
14-10-16;12:06;36.0;287.9;3.8;247.3;50.04;965;2975.0
14-10-16;12:09;35.6;287.8;1.4;245.3;50.03;337;2975.0
14-10-16;12:12;35.4;284.3;1.0;243.4;50.03;242;2975.0
14-10-16;12:15;34.9;274.6;1.3;245.3;50.01;294;2975.0
14-10-16;12:18;35.4;281.1;2.6;244.3;50.04;619;2975.1
14-10-16;12:21;35.7;281.6;3.3;247.3;50.05;800;2975.1
14-10-16;12:24;36.2;273.0;4.7;247.3;50.03;1140;2975.1
14-10-16;12:27;36.4;295.8;3.2;246.3;50.05;782;2975.2
14-10-16;12:30;36.5;282.8;3.5;246.3;50.02;869;2975.2
14-10-16;12:33;36.7;278.6;3.8;246.3;50.05;911;2975.3
14-10-16;12:36;36.7;261.0;2.7;246.3;50.05;658;2975.3
14-10-16;12:39;36.7;274.6;2.5;246.3;50.06;629;2975.3
14-10-16;12:42;36.4;266.8;1.7;246.3;50.05;399;2975.3
14-10-16;12:45;36.1;289.3;2.2;245.3;50.07;541;2975.4
14-10-16;12:48;36.2;282.8;2.1;246.3;50.05;520;2975.4
14-10-16;12:51;36.3;275.2;2.8;245.3;50.06;709;2975.4
14-10-16;12:54;36.7;282.5;2.0;246.3;50.06;487;2975.5
14-10-16;12:57;36.3;283.4;0.9;243.4;50.06;205;2975.5
14-10-16;13:00;35.6;288.8;0.9;245.3;50.05;204;2975.5
14-10-16;13:03;35.5;286.5;1.0;244.3;50.02;205;2975.5
14-10-16;13:06;35.6;289.3;1.1;244.3;50.05;269;2975.5
14-10-16;13:09;35.5;295.7;1.6;245.3;50.02;370;2975.5
14-10-16;13:12;35.6;293.1;1.8;244.3;50.06;430;2975.6
14-10-16;13:15;35.6;292.5;2.4;245.3;50.05;606;2975.6
14-10-16;13:18;35.7;288.8;2.5;245.3;50.05;611;2975.6
14-10-16;13:21;36.0;297.5;2.3;245.3;50.05;550;2975.6
14-10-16;13:24;36.0;290.7;2.1;245.3;50.05;521;2975.7
14-10-16;13:27;35.7;290.6;1.9;245.3;50.03;453;2975.7
14-10-16;13:30;35.9;284.6;2.4;245.3;50.02;594;2975.7
14-10-16;13:33;35.6;283.3;1.5;244.3;49.98;350;2975.7
14-10-16;13:36;35.7;264.9;1.7;246.3;50.02;403;2975.8
14-10-16;13:39;35.7;279.3;1.9;245.3;50.04;456;2975.8
14-10-16;13:42;35.6;281.5;1.8;243.4;50.03;424;2975.8
14-10-16;13:45;35.6;287.9;1.2;245.3;50.05;285;2975.8
14-10-16;13:48;35.4;287.4;1.1;245.3;50.04;253;2975.8
14-10-16;13:51;35.4;292.5;1.1;245.3;50.03;257;2975.8
14-10-16;13:54;35.0;290.9;1.3;246.3;50.05;300;2975.9
14-10-16;13:57;35.4;293.1;1.3;245.3;50.05;312;2975.9
14-10-16;14:00;35.0;295.1;1.2;246.3;50.06;273;2975.9
