data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-10-16;14:03;34.9;294.1;1.1;245.3;50.02;249;2975.9
14-10-16;14:06;34.9;296.6;1.3;246.3;50.03;303;2975.9
14-10-16;14:09;34.7;283.5;1.8;245.3;50.03;457;2975.9
14-10-16;14:12;35.0;276.5;2.1;247.3;50.01;531;2976.0
14-10-16;14:15;35.4;296.3;2.5;247.3;50.03;607;2976.0
14-10-16;14:18;35.4;258.3;3.4;247.3;50.01;834;2976.0
14-10-16;14:21;36.2;278.6;3.8;248.2;50.03;943;2976.1
14-10-16;14:24;36.2;266.8;3.8;246.3;50.02;927;2976.1
14-10-16;14:27;36.7;268.7;4.1;248.2;50.02;1027;2976.2
14-10-16;14:30;36.4;272.1;1.8;246.3;50.02;456;2976.2
14-10-16;14:33;36.4;278.7;1.1;245.3;50.02;270;2976.2
14-10-16;14:36;35.9;279.9;1.1;245.3;50.00;290;2976.2
14-10-16;14:39;35.7;272.3;1.0;245.3;50.01;238;2976.3
14-10-16;14:42;35.5;280.0;1.0;245.3;50.01;209;2976.3
14-10-16;14:45;35.3;286.0;1.1;246.3;50.03;276;2976.3
14-10-16;14:48;35.5;276.1;1.5;246.3;50.05;376;2976.3
14-10-16;14:51;35.6;278.1;3.3;248.2;50.06;802;2976.3
14-10-16;14:54;35.7;284.1;1.2;246.3;50.04;316;2976.4
14-10-16;14:57;35.4;267.1;1.4;246.3;50.04;324;2976.4
14-10-16;15:00;35.7;268.2;2.2;247.3;50.04;534;2976.4
14-10-16;15:03;35.6;277.1;1.1;246.3;50.04;280;2976.4
14-10-16;15:06;35.3;282.2;0.9;246.3;50.02;212;2976.4
14-10-16;15:09;35.2;264.9;1.6;246.3;50.05;381;2976.4
14-10-16;15:12;35.4;275.0;3.3;246.3;50.04;815;2976.5
14-10-16;15:15;35.9;266.8;3.5;248.2;50.06;868;2976.5
14-10-16;15:18;36.3;270.8;3.4;248.2;50.03;836;2976.6
14-10-16;15:21;36.4;272.3;3.2;249.2;50.05;789;2976.6
14-10-16;15:24;36.4;244.4;2.4;248.2;50.04;602;2976.6
14-10-16;15:27;36.0;259.4;1.1;246.3;50.06;271;2976.7
14-10-16;15:30;35.9;301.9;1.6;247.3;50.05;376;2976.7
14-10-16;15:33;35.5;277.0;0.9;246.3;50.06;197;2976.7
14-10-16;15:36;35.5;285.7;1.1;247.3;50.04;261;2976.7
14-10-16;15:39;35.4;277.0;0.8;247.3;50.05;191;2976.7
14-10-16;15:42;35.2;278.6;1.6;248.2;50.03;398;2976.7
14-10-16;15:45;35.0;273.6;0.5;245.3;50.04;109;2976.7
14-10-16;15:48;34.9;270.1;0.4;245.3;50.02;80;2976.7
14-10-16;15:51;34.6;4.8;0.3;245.3;50.02;53;2976.8
14-10-16;15:54;34.4;268.2;0.2;244.3;50.05;40;2976.8
14-10-16;15:57;34.1;263.9;0.2;247.3;50.05;33;2976.8
14-10-16;16:00;34.0;262.5;0.1;245.3;50.04;28;2976.8
14-10-16;16:03;33.9;258.9;0.1;246.3;50.04;26;2976.8
14-10-16;16:06;33.7;251.6;0.1;246.3;50.04;25;2976.8
14-10-16;16:09;33.5;252.3;0.1;245.3;50.03;25;2976.8
14-10-16;16:12;33.4;259.7;0.1;246.3;50.02;25;2976.8
14-10-16;16:15;33.4;263.0;0.1;245.3;50.02;26;2976.8
14-10-16;16:18;33.3;261.3;0.1;245.3;50.03;26;2976.8
14-10-16;16:21;33.3;253.2;0.1;245.3;50.02;26;2976.8
14-10-16;16:24;33.2;269.8;0.1;245.3;50.03;26;2976.8
14-10-16;16:27;33.1;260.5;0.1;246.3;50.03;27;2976.8
14-10-16;16:30;32.9;269.2;0.1;246.3;50.02;26;2976.8
14-10-16;16:33;32.9;262.9;0.1;245.3;50.03;25;2976.8
14-10-16;16:36;32.9;261.9;0.1;246.3;50.03;24;2976.8
14-10-16;16:39;32.5;266.4;0.1;245.3;50.03;20;2976.8
14-10-16;16:42;32.7;263.2;0.0;244.3;50.04;13;2976.8
14-10-16;16:45;32.5;254.7;0.0;245.3;50.03;8;2976.8
14-10-16;16:48;32.6;239.3;0.0;245.3;50.02;6;2976.8
14-10-16;16:51;32.4;247.2;0.0;244.3;50.04;6;2976.8
14-10-16;16:54;32.3;238.0;0.0;245.3;50.03;6;2976.8
14-10-16;16:57;32.3;233.4;0.0;245.3;50.04;5;2976.8
14-10-16;17:00;32.2;232.0;0.0;245.3;50.06;5;2976.8
14-10-16;17:03;32.0;241.9;0.0;245.3;50.04;7;2976.8
14-10-16;17:06;32.2;242.7;0.0;245.3;50.04;7;2976.8
14-10-16;17:09;32.0;249.9;0.0;245.3;50.05;6;2976.8
14-10-16;17:12;31.9;238.6;0.0;244.3;50.05;4;2976.8
14-10-16;17:15;31.9;240.8;0.0;245.3;50.02;2;2976.8
14-10-16;17:18;31.8;198.1;0.0;245.3;50.02;0;2976.8
14-10-16;17:21;31.7;147.6;0.0;245.3;50.02;0;2976.8
14-10-17;08:12;25.0;277.0;0.1;244.3;50.03;20;2976.8
14-10-17;08:15;25.7;264.9;0.1;244.3;50.05;27;2976.8
14-10-17;08:18;25.7;254.0;0.0;243.4;50.05;11;2976.8
14-10-17;08:21;26.1;246.3;0.0;243.4;50.04;12;2976.8
14-10-17;08:24;25.7;251.2;0.0;383.4;50.03;10;2976.8
14-10-17;08:27;27.2;244.3;0.0;243.4;50.05;9;2976.8
14-10-17;08:30;26.4;238.7;0.0;243.4;50.02;7;2976.8
14-10-17;08:33;26.4;238.0;0.0;243.4;50.02;5;2976.8
14-10-17;08:36;27.2;240.0;0.0;243.4;50.05;4;2976.8
14-10-17;08:39;27.2;238.9;0.0;243.4;50.05;1;2976.8
14-10-17;08:42;27.2;156.4;0.0;243.4;50.02;0;2976.8
14-10-17;08:45;27.2;101.2;0.0;243.4;50.01;0;2976.8
14-10-17;08:48;27.2;168.7;0.0;244.3;50.03;0;2976.8
14-10-17;08:51;27.5;195.7;0.0;243.4;50.02;0;2976.8
14-10-17;08:54;27.5;188.3;0.0;243.4;50.06;1;2976.8
14-10-17;08:57;27.5;211.0;0.0;243.4;50.02;0;2976.8
14-10-17;09:00;27.9;220.7;0.0;244.3;50.07;0;2976.8
14-10-17;09:03;27.9;198.9;0.0;242.4;50.04;0;2976.8
14-10-17;09:06;27.9;189.4;0.0;243.4;50.03;0;2976.8
14-10-17;09:09;27.9;215.7;0.0;242.4;50.03;0;2976.8
14-10-17;09:12;28.3;189.4;0.0;243.4;50.04;1;2976.8
14-10-17;09:15;28.3;180.3;0.0;243.4;50.03;0;2976.8
14-10-17;09:18;28.3;112.3;0.0;243.4;50.05;0;2976.8
14-10-17;09:21;28.3;154.6;0.0;242.4;50.03;0;2976.8
14-10-17;09:24;28.3;152.9;0.0;243.4;49.96;0;2976.8
14-10-17;09:27;28.6;146.4;0.0;243.4;50.03;0;2976.8
14-10-17;09:30;28.6;156.4;0.0;243.4;50.07;1;2976.8
14-10-17;09:33;29.0;185.8;0.0;243.4;50.04;4;2976.8
14-10-17;09:36;29.0;229.9;0.0;243.4;50.07;10;2976.8
14-10-17;09:39;29.4;247.1;0.0;243.4;50.01;10;2976.8
14-10-17;09:42;29.4;250.9;0.0;243.4;50.04;7;2976.8
14-10-17;09:45;29.4;244.7;0.0;243.4;50.05;7;2976.8
14-10-17;09:48;29.7;220.8;0.0;243.4;50.03;8;2976.8
14-10-17;09:51;30.1;242.8;0.0;243.4;50.06;12;2976.8
14-10-17;09:54;29.4;253.5;0.1;242.4;50.06;13;2976.8
14-10-17;09:57;30.1;256.9;0.1;244.3;50.06;14;2976.8
14-10-17;10:00;30.2;263.3;0.1;243.4;50.04;15;2976.8
14-10-17;10:03;30.1;263.9;0.2;243.4;50.01;33;2976.8
14-10-17;10:06;30.3;270.1;0.1;244.3;50.02;26;2976.8
14-10-17;10:09;30.2;251.8;0.1;242.4;50.06;19;2976.8
14-10-17;10:12;30.3;244.1;0.1;243.4;50.05;15;2976.8
14-10-17;10:15;30.4;237.0;0.0;244.3;50.04;11;2976.8
14-10-17;10:18;30.4;237.7;0.0;244.3;50.05;12;2976.8
14-10-17;10:21;30.4;246.5;0.0;243.4;50.05;11;2976.8
14-10-17;10:24;30.4;227.7;0.0;243.4;50.03;9;2976.8
14-10-17;10:27;30.7;235.8;0.0;243.4;50.06;13;2976.8
14-10-17;10:30;30.5;252.2;0.1;240.4;50.03;14;2976.8
14-10-17;10:33;30.7;255.3;0.1;241.4;50.02;15;2976.8
14-10-17;10:36;30.7;253.8;0.0;243.4;50.03;11;2976.8
14-10-17;10:39;30.7;249.6;0.0;243.4;50.05;10;2976.8
14-10-17;10:42;30.5;250.4;0.1;242.4;50.06;15;2976.8
14-10-17;10:45;30.7;250.3;0.0;243.4;50.09;11;2976.8
14-10-17;10:48;30.7;249.9;0.0;243.4;50.06;6;2976.8
14-10-17;10:51;30.7;240.6;0.0;243.4;50.07;7;2976.8
14-10-17;10:54;30.8;247.1;0.0;243.4;50.08;13;2976.8
14-10-17;10:57;30.8;241.9;0.0;243.4;50.07;10;2976.8
14-10-17;11:00;30.9;256.4;0.0;243.4;50.04;11;2976.8
14-10-17;11:03;30.8;244.9;0.0;244.3;50.02;6;2976.8
14-10-17;11:06;30.8;243.4;0.0;243.4;50.04;6;2976.8
14-10-17;11:09;30.8;238.1;0.0;243.4;50.03;7;2976.8
14-10-17;11:12;30.9;242.2;0.0;243.4;50.04;10;2976.8
14-10-17;11:15;30.9;252.5;0.0;243.4;50.02;10;2976.8
14-10-17;11:18;30.9;247.9;0.0;244.3;50.02;7;2976.8
14-10-17;11:21;30.9;240.8;0.0;243.4;50.05;8;2976.8
14-10-17;11:24;30.8;252.9;0.1;242.4;50.06;16;2976.8
14-10-17;11:27;30.9;254.7;0.1;242.4;50.03;21;2976.8
14-10-17;11:30;31.0;250.4;0.1;243.4;50.02;20;2976.8
14-10-17;11:33;31.0;269.5;0.1;243.4;50.05;25;2976.8
14-10-17;11:36;31.0;252.5;0.1;242.4;50.04;23;2976.8
14-10-17;11:39;31.0;255.7;0.2;244.3;50.05;48;2976.8
14-10-17;11:42;31.1;277.8;0.2;244.3;50.05;45;2976.8
14-10-17;11:45;31.0;269.8;0.1;243.4;50.08;25;2976.8
14-10-17;11:48;31.0;245.6;0.1;243.4;50.05;17;2976.8
14-10-17;11:51;31.0;257.8;0.1;244.3;50.09;13;2976.8
14-10-17;11:54;31.1;238.0;0.0;244.3;50.04;12;2976.8
14-10-17;11:57;31.1;259.4;0.0;244.3;50.05;10;2976.8
14-10-17;12:00;31.2;262.2;0.1;244.3;50.01;13;2976.8
14-10-17;12:03;31.1;246.9;0.0;244.3;49.99;5;2976.8
14-10-17;12:06;31.1;240.3;0.0;244.3;50.03;1;2976.8
14-10-17;12:09;31.1;233.0;0.0;243.4;50.03;2;2976.8
14-10-17;12:12;31.1;255.4;0.0;244.3;50.04;6;2976.8
14-10-17;12:15;31.0;228.3;0.0;244.3;50.06;2;2976.8
14-10-17;12:18;31.1;220.6;0.0;244.3;50.06;5;2976.8
14-10-17;12:21;31.2;230.5;0.0;244.3;50.06;7;2976.8
14-10-17;12:24;31.2;243.8;0.1;244.3;50.09;19;2976.8
14-10-17;12:27;31.2;258.3;0.1;243.4;50.07;22;2976.8
14-10-17;12:30;31.2;249.9;0.1;243.4;50.03;20;2976.8
14-10-17;12:33;31.2;266.6;0.2;243.4;50.03;33;2976.8
14-10-17;12:36;31.4;263.6;0.1;244.3;50.05;24;2976.8
14-10-17;12:39;31.2;247.2;0.1;244.3;50.04;26;2976.8
14-10-17;12:42;31.4;259.7;0.2;244.3;50.04;40;2976.8
14-10-17;12:45;31.4;260.8;0.1;242.4;50.09;33;2976.8
14-10-17;12:48;31.6;272.0;0.4;244.3;50.06;68;2976.8
14-10-17;12:51;31.4;278.4;0.2;244.3;50.04;47;2976.8
14-10-17;12:54;31.4;260.8;0.0;244.3;50.06;14;2976.8
14-10-17;12:57;31.5;240.6;0.0;244.3;50.06;10;2976.8
14-10-17;13:00;31.4;252.5;0.0;245.3;50.04;8;2976.8
14-10-17;13:03;31.2;240.9;0.0;244.3;50.02;4;2976.8
14-10-17;13:06;31.4;234.8;0.0;244.3;50.04;8;2976.8
14-10-17;13:09;31.4;253.8;0.0;244.3;50.05;12;2976.8
14-10-17;13:12;31.4;253.7;0.0;244.3;50.05;11;2976.8
14-10-17;13:15;31.4;248.1;0.0;243.4;50.06;8;2976.8
14-10-17;13:18;31.2;247.7;0.0;244.3;50.05;2;2976.8
14-10-17;13:21;50.0;234.8;0.0;244.3;50.05;2;2976.8
14-10-17;13:24;31.4;235.4;0.0;244.3;50.04;1;2976.8
14-10-17;13:27;31.2;176.6;0.0;243.4;50.01;0;2976.8
14-10-17;13:30;31.2;189.1;0.0;243.4;50.00;1;2976.8
14-10-17;13:33;31.0;187.3;0.0;244.3;50.03;1;2976.8
14-10-17;13:36;31.1;135.2;0.0;244.3;50.03;0;2976.8
14-10-17;13:39;31.0;132.8;0.0;244.3;50.03;0;2976.8
14-10-17;13:42;31.0;121.1;0.0;244.3;50.02;0;2976.8
14-10-17;13:45;31.0;134.3;0.0;244.3;50.03;0;2976.8
14-10-17;13:48;31.0;116.3;0.0;245.3;50.03;0;2976.8
14-10-17;13:51;31.0;128.9;0.0;245.3;50.02;0;2976.8
14-10-17;13:54;31.0;174.4;0.0;245.3;50.05;3;2976.8
14-10-17;13:57;30.9;189.4;0.0;245.3;50.03;3;2976.8
14-10-17;14:00;31.1;212.6;0.1;245.3;50.00;11;2976.8
14-10-17;14:03;31.1;241.5;0.1;244.3;50.03;17;2976.8
14-10-17;14:06;31.1;268.2;0.2;245.3;50.04;33;2976.8
14-10-17;14:09;31.2;271.8;0.3;245.3;50.02;60;2976.8
14-10-17;14:12;31.4;274.2;0.2;244.3;50.03;46;2976.8
14-10-17;14:15;31.1;269.2;0.2;245.3;50.03;42;2976.8
14-10-17;14:18;31.4;269.9;0.2;245.3;50.03;34;2976.8
14-10-17;14:21;31.4;267.7;0.1;246.3;50.04;26;2976.8
14-10-17;14:24;31.4;267.9;0.2;245.3;50.04;44;2976.9
14-10-17;14:27;31.5;281.8;0.3;246.3;50.01;54;2976.9
14-10-17;14:30;31.4;262.7;0.1;246.3;50.03;31;2976.9
14-10-17;14:33;31.6;254.0;0.1;245.3;50.03;22;2976.9
14-10-17;14:36;31.5;241.1;0.1;245.3;50.03;23;2976.9
14-10-17;14:39;31.4;241.5;0.1;244.3;50.03;17;2976.9
14-10-17;14:42;31.4;255.7;0.1;245.3;50.02;21;2976.9
14-10-17;14:45;31.6;258.8;0.1;245.3;50.04;17;2976.9
14-10-17;14:48;41.6;248.2;0.0;246.3;50.03;9;2976.9
14-10-17;14:51;31.5;258.8;0.1;246.3;50.03;20;2976.9
14-10-17;14:54;31.6;268.6;0.1;245.3;50.03;31;2976.9
14-10-17;14:57;31.7;265.4;0.1;246.3;50.04;24;2976.9
14-10-17;15:00;31.6;258.2;0.0;246.3;50.04;9;2976.9
14-10-17;15:03;31.5;252.6;0.0;245.3;50.05;9;2976.9
14-10-17;15:06;31.6;248.4;0.0;244.3;50.05;7;2976.9
14-10-17;15:09;31.5;244.7;0.0;243.4;50.05;4;2976.9
14-10-17;15:12;31.5;227.0;0.0;244.3;50.05;2;2976.9
14-10-17;15:15;31.5;198.1;0.0;245.3;50.05;0;2976.9
14-10-17;15:18;31.5;249.3;0.0;245.3;50.05;0;2976.9
14-10-17;15:21;31.4;259.4;0.0;244.3;50.03;7;2976.9
14-10-17;15:24;31.6;260.8;0.1;244.3;50.03;17;2976.9
14-10-17;15:27;31.5;265.4;0.1;243.4;50.04;15;2976.9
14-10-17;15:30;31.6;249.6;0.0;245.3;50.05;6;2976.9
14-10-17;15:33;31.5;237.8;0.0;245.3;50.03;7;2976.9
14-10-17;15:36;31.5;249.3;0.0;245.3;50.06;7;2976.9
14-10-17;15:39;50.0;244.0;0.1;245.3;50.04;14;2976.9
14-10-17;15:42;31.6;257.8;0.1;245.3;50.00;14;2976.9
14-10-17;15:45;31.5;260.5;0.1;245.3;50.03;14;2976.9
14-10-17;15:48;31.4;240.2;0.0;245.3;50.01;11;2976.9
14-10-17;15:51;31.6;248.4;0.0;245.3;50.04;12;2976.9
14-10-17;15:54;31.6;252.8;0.1;246.3;50.04;14;2976.9
14-10-17;15:57;31.6;253.1;0.1;245.3;50.06;17;2976.9
14-10-17;16:00;31.6;261.3;0.1;244.3;50.04;22;2976.9
14-10-17;16:03;31.5;259.5;0.1;245.3;50.04;29;2976.9
14-10-17;16:06;31.7;262.7;0.2;246.3;50.05;32;2976.9
14-10-17;16:09;31.6;257.0;0.1;245.3;50.04;19;2976.9
14-10-17;16:12;31.6;259.4;0.1;245.3;50.06;15;2976.9
14-10-17;16:15;31.7;259.2;0.1;245.3;50.04;20;2976.9
14-10-17;16:18;31.7;262.6;0.1;242.4;50.05;30;2976.9
14-10-17;16:21;31.7;265.7;0.1;245.3;50.02;35;2976.9
14-10-17;16:24;31.7;260.5;0.2;245.3;50.00;41;2976.9
14-10-17;16:27;31.7;279.9;0.4;245.3;50.04;54;2976.9
14-10-17;16:30;31.9;277.7;0.3;245.3;50.03;53;2976.9
14-10-17;16:33;31.8;274.6;0.2;245.3;50.05;35;2976.9
14-10-17;16:36;31.7;264.1;0.0;245.3;50.03;16;2976.9
14-10-17;16:39;31.8;246.5;0.0;246.3;50.03;13;2976.9
14-10-17;16:42;31.9;257.3;0.1;246.3;50.05;14;2976.9
14-10-17;16:45;31.7;252.3;0.0;246.3;50.01;5;2976.9
14-10-17;16:48;31.7;259.7;0.0;244.3;50.00;0;2976.9
14-10-17;16:51;31.7;233.9;0.0;245.3;50.05;4;2976.9
14-10-17;16:54;31.6;155.5;0.0;245.3;50.04;1;2976.9
14-10-17;16:57;31.5;102.5;0.0;245.3;50.05;0;2976.9
14-10-17;17:00;31.5;146.3;0.0;245.3;50.06;0;2976.9
14-10-17;17:03;31.5;119.5;0.0;246.3;50.05;0;2976.9
14-10-17;17:06;31.4;176.2;0.0;246.3;50.05;0;2976.9
14-10-17;17:09;31.4;174.6;0.0;245.3;50.07;0;2976.9
14-10-17;17:12;31.4;139.8;0.0;245.3;50.04;0;2976.9
14-10-17;17:15;31.4;128.6;0.0;245.3;50.03;0;2976.9
14-10-17;17:18;31.2;196.7;0.0;245.3;50.04;0;2976.9
14-10-17;17:21;31.2;262.7;0.0;246.3;50.03;0;2976.9
14-10-17;17:24;31.2;229.6;0.0;246.3;50.03;0;2976.9
14-10-17;17:27;31.1;171.2;0.0;245.3;50.03;0;2976.9
14-10-18;08:48;27.5;253.5;0.1;241.4;50.02;17;2976.9
14-10-18;08:51;27.9;243.0;0.1;243.4;50.04;18;2976.9
14-10-18;08:54;28.6;262.2;0.1;242.4;50.03;27;2976.9
14-10-18;08:57;28.6;272.6;0.1;242.4;50.03;26;2976.9
14-10-18;09:00;28.6;274.2;0.1;243.4;50.03;24;2976.9
14-10-18;09:03;29.0;264.8;0.1;243.4;50.05;26;2976.9
14-10-18;09:06;29.0;260.5;0.1;243.4;50.05;28;2976.9
14-10-18;09:09;29.4;275.0;0.1;242.4;50.04;32;2976.9
14-10-18;09:12;29.4;269.5;0.2;243.4;50.04;40;2976.9
14-10-18;09:15;30.1;277.0;0.2;243.4;50.03;46;2976.9
14-10-18;09:18;30.2;277.7;0.2;242.4;50.04;46;2976.9
14-10-18;09:21;30.1;268.9;0.2;244.3;50.06;32;2976.9
14-10-18;09:24;30.2;277.5;0.1;242.4;50.02;34;2976.9
14-10-18;09:27;30.3;278.7;0.2;242.4;50.03;49;2976.9
14-10-18;09:30;30.5;277.7;0.2;242.4;50.02;44;2976.9
14-10-18;09:33;30.5;277.0;0.2;242.4;50.04;41;2976.9
14-10-18;09:36;30.5;271.8;0.2;242.4;50.04;41;2976.9
14-10-18;09:39;30.7;277.1;0.2;243.4;50.01;43;2976.9
14-10-18;09:42;30.8;260.3;0.1;242.4;50.07;29;2976.9
14-10-18;09:45;30.9;275.0;0.2;243.4;50.07;43;2976.9
14-10-18;09:48;30.8;279.4;0.2;243.4;50.06;45;2976.9
14-10-18;09:51;30.8;268.2;0.2;243.4;50.06;33;2976.9
14-10-18;09:54;30.9;266.7;0.1;243.4;50.04;20;2976.9
14-10-18;09:57;30.9;263.8;0.2;244.3;50.06;32;2976.9
14-10-18;10:00;31.1;281.1;0.2;243.4;50.05;46;2976.9
14-10-18;10:03;31.0;265.7;0.3;245.3;50.06;54;2976.9
14-10-18;10:06;31.2;279.6;0.4;243.4;50.04;67;2976.9
14-10-18;10:09;31.5;287.6;0.4;244.3;50.05;79;2976.9
14-10-18;10:12;31.6;287.1;0.4;243.4;49.99;92;2977.0
14-10-18;10:15;31.8;277.5;0.5;243.4;49.99;91;2977.0
14-10-18;10:18;31.6;293.1;0.5;243.4;50.03;87;2977.0
14-10-18;10:21;31.8;294.8;0.6;243.4;50.04;97;2977.0
14-10-18;10:24;31.7;291.5;0.4;243.4;50.04;100;2977.0
14-10-18;10:27;31.8;289.7;0.5;243.4;50.05;96;2977.0
14-10-18;10:30;31.8;295.7;0.5;245.3;50.06;104;2977.0
14-10-18;10:33;32.3;290.0;0.5;242.4;50.04;122;2977.0
14-10-18;10:36;31.9;286.8;0.7;243.4;50.02;116;2977.0
14-10-18;10:39;32.2;292.6;0.5;243.4;50.07;103;2977.0
14-10-18;10:42;32.0;296.3;0.5;243.4;50.07;102;2977.0
14-10-18;10:45;32.3;297.6;0.5;243.4;50.06;116;2977.0
14-10-18;10:48;32.3;289.4;0.5;243.4;50.05;130;2977.0
14-10-18;10:51;32.4;293.9;0.7;242.4;50.08;148;2977.0
14-10-18;10:54;32.3;298.9;0.8;243.4;50.07;158;2977.0
14-10-18;10:57;32.6;301.3;0.8;244.3;50.07;165;2977.0
14-10-18;11:00;32.6;301.1;0.6;243.4;50.05;136;2977.0
14-10-18;11:03;32.5;294.1;0.5;243.4;50.02;105;2977.0
14-10-18;11:06;32.7;292.5;0.4;243.4;50.04;72;2977.1
14-10-18;11:09;32.6;286.0;0.4;243.4;50.05;83;2977.1
14-10-18;11:12;32.5;291.0;0.4;243.4;50.11;73;2977.1
14-10-18;11:15;32.6;282.4;0.4;242.4;50.04;71;2977.1
14-10-18;11:18;32.5;287.4;0.4;243.4;50.07;73;2977.1
14-10-18;11:21;32.6;291.2;0.4;241.4;50.06;74;2977.1
14-10-18;11:24;32.5;287.5;0.4;242.4;50.04;80;2977.1
14-10-18;11:27;32.5;277.5;0.3;242.4;50.05;65;2977.1
14-10-18;11:30;32.6;286.6;0.4;242.4;50.04;87;2977.1
14-10-18;11:33;32.7;292.0;0.5;242.4;50.04;110;2977.1
14-10-18;11:36;32.7;292.6;0.4;243.4;50.05;84;2977.1
14-10-18;11:39;32.6;291.6;0.5;242.4;50.08;98;2977.1
14-10-18;11:42;32.7;284.9;0.4;243.4;50.04;92;2977.1
14-10-18;11:45;32.5;281.5;0.4;243.4;50.03;86;2977.1
14-10-18;11:48;32.7;293.9;0.6;243.4;50.05;118;2977.1
14-10-18;11:51;32.7;287.9;0.4;244.3;50.03;69;2977.1
14-10-18;11:54;32.6;284.6;0.5;242.4;50.06;103;2977.1
14-10-18;11:57;32.7;298.9;0.5;243.4;50.07;114;2977.1
14-10-18;12:00;32.7;300.8;0.4;243.4;50.03;82;2977.1
14-10-18;12:03;33.0;291.7;0.7;243.4;49.98;150;2977.1
14-10-18;12:06;33.0;298.8;0.6;243.4;50.04;147;2977.1
14-10-18;12:09;33.0;298.2;0.6;244.3;50.04;138;2977.2
14-10-18;12:12;33.0;303.5;0.6;244.3;50.03;136;2977.2
14-10-18;12:15;33.1;302.1;0.8;243.4;50.05;172;2977.2
14-10-18;12:18;33.1;299.7;0.8;242.4;50.03;187;2977.2
14-10-18;12:21;33.1;293.2;0.6;244.3;50.04;153;2977.2
14-10-18;12:24;33.2;297.5;0.8;243.4;50.06;174;2977.2
14-10-18;12:27;33.1;291.6;0.6;243.4;50.07;129;2977.2
14-10-18;12:30;33.1;279.7;0.4;242.4;50.04;74;2977.2
14-10-18;12:33;33.0;288.5;0.5;242.4;49.98;83;2977.2
14-10-18;12:36;33.0;279.6;0.4;243.4;50.06;74;2977.2
14-10-18;12:39;33.0;286.2;0.4;243.4;50.08;80;2977.2
14-10-18;12:42;33.2;293.1;0.5;243.4;50.07;118;2977.2
14-10-18;12:45;33.0;296.1;0.4;244.3;50.04;95;2977.2
14-10-18;12:48;33.0;296.9;0.5;245.3;50.04;101;2977.2
14-10-18;12:51;33.0;293.1;0.5;243.4;50.06;95;2977.2
14-10-18;12:54;33.2;294.4;0.5;244.3;50.07;115;2977.2
14-10-18;12:57;33.3;294.5;0.5;243.4;50.03;98;2977.2
14-10-18;13:00;33.2;284.6;0.5;243.4;50.02;91;2977.2
14-10-18;13:03;33.1;289.0;0.4;243.4;50.05;89;2977.3
14-10-18;13:06;33.1;284.0;0.4;242.4;50.03;74;2977.3
14-10-18;13:09;33.1;279.3;0.3;243.4;50.03;57;2977.3
14-10-18;13:12;32.9;281.9;0.3;242.4;50.04;54;2977.3
14-10-18;13:15;33.0;272.3;0.5;243.4;50.00;60;2977.3
14-10-18;13:18;33.1;282.4;0.4;243.4;50.04;86;2977.3
14-10-18;13:21;33.2;287.4;0.4;243.4;50.04;88;2977.3
14-10-18;13:24;33.2;288.8;0.4;243.4;50.04;90;2977.3
14-10-18;13:27;33.1;289.7;0.5;243.4;50.05;108;2977.3
14-10-18;13:30;33.2;292.2;0.5;243.4;50.07;120;2977.3
14-10-18;13:33;33.3;297.0;0.5;244.3;50.06;117;2977.3
14-10-18;13:36;33.2;289.0;0.5;243.4;50.07;110;2977.3
14-10-18;13:39;33.2;288.4;0.5;244.3;50.05;109;2977.3
14-10-18;13:42;33.3;289.3;0.5;244.3;50.07;117;2977.3
14-10-18;13:45;33.3;291.5;0.5;244.3;50.06;120;2977.3
14-10-18;13:48;33.4;296.7;0.5;244.3;50.07;120;2977.3
14-10-18;13:51;33.4;291.9;0.5;245.3;50.05;109;2977.3
14-10-18;13:54;33.3;292.6;0.5;243.4;50.07;105;2977.3
14-10-18;13:57;33.2;290.3;0.5;243.4;50.06;97;2977.3
14-10-18;14:00;33.2;284.9;0.4;243.4;50.07;91;2977.3
14-10-18;14:03;33.3;295.3;0.4;244.3;50.06;87;2977.3
14-10-18;14:06;33.3;277.0;0.4;243.4;50.05;80;2977.4
14-10-18;14:09;33.3;280.3;0.5;243.4;50.02;79;2977.4
14-10-18;14:12;33.2;287.8;0.5;243.4;50.00;84;2977.4
14-10-18;14:15;33.2;288.8;0.4;243.4;50.06;81;2977.4
14-10-18;14:18;33.2;283.5;0.4;243.4;50.05;76;2977.4
14-10-18;14:21;33.1;283.0;0.3;243.4;50.06;68;2977.4
14-10-18;14:24;33.2;279.9;0.3;244.3;50.03;59;2977.4
14-10-18;14:27;33.1;279.1;0.3;243.4;50.06;63;2977.4
14-10-18;14:30;33.1;279.3;0.3;243.4;50.06;68;2977.4
14-10-18;14:33;33.2;271.4;0.3;242.4;50.04;60;2977.4
14-10-18;14:36;33.0;279.7;0.3;244.3;50.06;52;2977.4
14-10-18;14:39;33.0;282.2;0.2;242.4;50.04;49;2977.4
14-10-18;14:42;32.7;274.8;0.2;243.4;50.05;47;2977.4
14-10-18;14:45;32.9;279.1;0.2;242.4;50.02;43;2977.4
14-10-18;14:48;32.9;260.7;0.2;243.4;50.04;36;2977.4
14-10-18;14:51;33.0;270.1;0.2;243.4;50.06;40;2977.4
14-10-18;14:54;32.7;268.2;0.2;243.4;50.03;33;2977.4
14-10-18;14:57;32.6;262.6;0.1;243.4;50.07;22;2977.4
14-10-18;15:00;32.9;259.8;0.1;243.4;50.04;21;2977.4
14-10-18;15:03;32.7;257.3;0.1;242.4;50.03;27;2977.4
14-10-18;15:06;32.6;258.1;0.1;243.4;50.05;23;2977.4
14-10-18;15:09;32.6;256.3;0.1;243.4;50.03;16;2977.4
14-10-18;15:12;32.6;258.8;0.0;243.4;50.04;8;2977.4
14-10-18;15:15;32.5;259.2;0.0;243.4;50.01;1;2977.4
14-10-18;15:18;32.4;255.7;0.0;244.3;50.04;0;2977.4
14-10-18;15:21;32.3;251.8;0.0;243.4;50.05;2;2977.4
14-10-18;15:24;32.3;254.2;0.0;244.3;50.06;11;2977.4
14-10-18;15:27;32.3;256.4;0.1;243.4;50.05;16;2977.4
14-10-18;15:30;32.3;256.0;0.1;242.4;50.04;18;2977.4
14-10-18;15:33;32.3;258.2;0.1;243.4;50.03;20;2977.4
14-10-18;15:36;32.3;260.0;0.1;243.4;50.01;21;2977.4
14-10-18;15:39;32.2;263.6;0.1;242.4;50.04;17;2977.4
14-10-18;15:42;32.3;253.7;0.1;243.4;50.03;16;2977.4
14-10-18;15:45;32.2;262.0;0.1;244.3;50.07;19;2977.4
14-10-18;15:48;32.2;266.6;0.1;242.4;50.01;25;2977.4
14-10-18;15:51;32.2;259.4;0.1;243.4;50.03;22;2977.4
14-10-18;15:54;32.2;263.8;0.1;243.4;50.06;28;2977.4
14-10-18;15:57;32.3;266.3;0.1;242.4;50.04;33;2977.4
14-10-18;16:00;32.0;257.3;0.1;242.4;50.01;26;2977.4
14-10-18;16:03;31.9;263.8;0.1;243.4;50.03;20;2977.4
14-10-18;16:06;32.2;254.7;0.1;243.4;50.05;14;2977.4
14-10-18;16:09;32.0;252.2;0.0;243.4;50.05;9;2977.4
14-10-18;16:12;32.0;251.8;0.0;243.4;50.05;10;2977.4
14-10-18;16:15;32.2;241.8;0.0;243.4;50.04;11;2977.4
14-10-18;16:18;31.9;249.1;0.0;244.3;50.05;12;2977.4
14-10-18;16:21;31.9;240.6;0.0;243.4;50.04;10;2977.4
14-10-18;16:24;32.0;249.3;0.0;244.3;50.05;8;2977.4
14-10-18;16:27;31.8;252.3;0.0;243.4;50.06;4;2977.4
14-10-18;16:30;32.0;252.2;0.0;243.4;50.07;2;2977.4
14-10-18;16:33;31.8;186.6;0.0;245.3;50.04;0;2977.4
14-10-18;16:36;31.7;186.9;0.0;242.4;50.03;0;2977.4
14-10-18;16:39;31.7;221.9;0.0;243.4;50.03;0;2977.4
14-10-18;16:42;31.6;269.6;0.0;243.4;50.04;0;2977.4
14-10-18;16:45;31.6;254.4;0.0;243.4;50.03;0;2977.4
14-10-18;16:48;31.5;181.6;0.0;242.4;50.04;0;2977.4
14-10-18;16:51;31.5;179.1;0.0;243.4;50.02;0;2977.4
14-10-18;16:54;31.4;210.9;0.0;242.4;50.03;0;2977.4
14-10-18;16:57;31.4;239.3;0.0;243.4;50.05;0;2977.4
14-10-18;17:00;31.2;264.5;0.0;243.4;50.05;0;2977.4
14-10-18;17:03;31.2;236.5;0.0;243.4;50.07;0;2977.4
14-10-18;17:06;31.2;235.5;0.0;243.4;50.06;0;2977.4
14-10-18;17:09;31.1;238.3;0.0;243.4;50.05;0;2977.4
14-10-18;17:12;31.1;228.8;0.0;243.4;50.04;0;2977.4
14-10-19;07:45;27.2;270.5;0.1;244.3;50.07;28;2977.4
14-10-19;07:48;27.5;276.5;0.2;244.3;50.04;44;2977.4
14-10-19;07:51;27.9;276.1;0.2;244.3;50.04;42;2977.4
14-10-19;07:54;27.9;287.6;0.2;244.3;50.04;46;2977.4
14-10-19;07:57;28.3;289.3;0.3;243.4;50.06;46;2977.4
14-10-19;08:00;28.6;282.5;0.4;244.3;50.07;69;2977.4
14-10-19;08:03;29.0;292.9;0.5;243.4;50.03;83;2977.4
14-10-19;08:06;29.7;287.6;0.5;244.3;50.07;106;2977.4
14-10-19;08:09;30.1;297.0;0.5;243.4;50.05;109;2977.5
14-10-19;08:12;30.3;289.8;0.4;243.4;50.07;90;2977.5
14-10-19;08:15;30.4;296.1;0.5;244.3;50.03;116;2977.5
14-10-19;08:18;30.4;293.8;0.6;243.4;50.05;133;2977.5
14-10-19;08:21;30.7;299.1;0.6;244.3;50.05;130;2977.5
14-10-19;08:24;30.9;294.4;0.6;243.4;50.05;138;2977.5
14-10-19;08:27;31.1;291.7;0.8;243.4;50.02;169;2977.5
14-10-19;08:30;31.4;303.5;0.8;243.4;50.05;181;2977.5
14-10-19;08:33;31.4;299.7;0.9;243.4;50.06;209;2977.5
14-10-19;08:36;31.8;294.5;1.0;244.3;50.08;208;2977.5
14-10-19;08:39;31.8;300.0;1.1;243.4;50.02;225;2977.5
14-10-19;08:42;31.8;305.8;0.9;243.4;50.07;209;2977.5
14-10-19;08:45;32.2;294.7;1.0;242.4;50.05;245;2977.6
14-10-19;08:48;32.0;289.4;1.0;243.4;50.08;234;2977.6
14-10-19;08:51;32.3;297.3;1.4;243.4;50.04;324;2977.6
14-10-19;08:54;32.4;297.2;1.5;244.3;50.06;356;2977.6
14-10-19;08:57;32.6;287.1;1.5;244.3;50.06;377;2977.6
14-10-19;09:00;32.9;293.8;1.8;243.4;50.08;441;2977.6
14-10-19;09:03;33.1;290.9;1.8;244.3;50.07;451;2977.7
14-10-19;09:06;33.4;296.1;1.8;245.3;50.03;460;2977.7
14-10-19;09:09;33.4;285.4;1.7;246.3;50.06;401;2977.7
14-10-19;09:12;33.7;297.0;2.1;245.3;50.05;519;2977.7
14-10-19;09:15;33.9;290.7;2.3;248.2;50.07;564;2977.7
14-10-19;09:18;33.9;276.1;1.9;246.3;50.07;466;2977.8
14-10-19;09:21;34.1;292.8;2.4;247.3;50.03;585;2977.8
14-10-19;09:24;34.6;289.5;2.3;246.3;50.03;570;2977.8
14-10-19;09:27;34.5;291.6;2.1;246.3;50.05;524;2977.9
14-10-19;09:30;34.5;280.3;2.2;246.3;50.03;527;2977.9
14-10-19;09:33;35.0;281.5;2.5;247.3;50.05;619;2977.9
14-10-19;09:36;35.0;285.2;2.5;246.3;50.04;619;2977.9
14-10-19;09:39;35.4;278.0;2.7;245.3;50.05;667;2978.0
14-10-19;09:42;35.5;289.3;2.4;245.3;50.05;601;2978.0
14-10-19;09:45;35.5;286.9;2.2;245.3;50.02;546;2978.0
14-10-19;09:48;35.5;289.0;2.7;246.3;50.04;664;2978.1
14-10-19;09:51;35.9;291.0;3.0;246.3;50.03;728;2978.1
14-10-19;09:54;36.0;290.7;3.0;246.3;50.04;736;2978.1
14-10-19;09:57;36.1;286.9;3.0;246.3;50.03;749;2978.2
14-10-19;10:00;36.4;282.4;3.1;245.3;50.01;760;2978.2
14-10-19;10:03;36.4;287.1;3.1;246.3;50.05;772;2978.3
14-10-19;10:06;36.8;283.4;3.2;246.3;50.04;783;2978.3
14-10-19;10:09;36.8;276.1;3.2;246.3;50.05;786;2978.3
14-10-19;10:12;37.1;276.2;3.2;246.3;50.06;791;2978.4
14-10-19;10:15;37.0;284.0;3.3;245.3;50.02;812;2978.4
14-10-19;10:18;37.4;282.7;3.4;246.3;50.04;817;2978.4
14-10-19;10:21;37.2;279.6;3.3;246.3;50.04;828;2978.5
14-10-19;10:24;37.6;275.2;3.3;245.3;50.05;813;2978.5
14-10-19;10:27;37.6;282.7;3.4;247.3;50.06;856;2978.6
14-10-19;10:30;37.8;276.1;3.5;247.3;50.07;861;2978.6
14-10-19;10:33;37.9;274.3;3.6;246.3;50.07;877;2978.7
14-10-19;10:36;38.0;277.5;3.7;248.2;50.04;881;2978.7
14-10-19;10:39;38.4;275.3;3.6;246.3;50.07;889;2978.7
14-10-19;10:42;38.4;271.7;3.7;246.3;50.05;905;2978.8
14-10-19;10:45;38.6;277.5;3.7;248.2;50.06;911;2978.8
14-10-19;10:48;38.7;273.6;3.7;247.3;50.06;919;2978.9
14-10-19;10:51;38.7;274.8;3.7;246.3;50.07;922;2978.9
14-10-19;10:54;39.1;273.3;3.8;246.3;50.09;925;2979.0
14-10-19;10:57;39.0;270.8;3.8;247.3;50.09;945;2979.0
14-10-19;11:00;39.1;264.1;3.8;245.3;50.09;943;2979.1
14-10-19;11:03;39.1;270.2;3.9;246.3;50.06;953;2979.1
14-10-19;11:06;39.3;271.7;3.9;247.3;50.03;954;2979.2
14-10-19;11:09;39.4;268.5;3.9;246.3;50.03;967;2979.2
14-10-19;11:12;39.5;270.9;4.0;246.3;50.03;968;2979.3
14-10-19;11:15;39.8;263.8;4.0;246.3;50.02;971;2979.3
14-10-19;11:18;39.9;267.0;4.0;246.3;50.06;985;2979.4
14-10-19;11:21;39.7;268.0;4.0;247.3;50.03;976;2979.4
14-10-19;11:24;39.9;268.0;4.0;247.3;50.04;987;2979.5
14-10-19;11:27;39.9;267.7;4.1;246.3;50.08;993;2979.5
14-10-19;11:30;40.2;265.2;4.1;247.3;50.05;1004;2979.6
14-10-19;11:33;40.2;264.1;4.2;247.3;50.04;1018;2979.6
14-10-19;11:36;40.5;265.2;4.2;246.3;50.05;1012;2979.7
14-10-19;11:39;40.2;265.5;4.1;245.3;50.07;1012;2979.7
14-10-19;11:42;40.7;268.0;4.2;246.3;50.06;1022;2979.8
14-10-19;11:45;40.7;262.0;4.2;246.3;50.07;1016;2979.8
14-10-19;11:48;40.7;264.2;4.2;246.3;50.08;1031;2979.9
14-10-19;11:51;40.9;266.6;4.3;246.3;50.05;1033;2979.9
14-10-19;11:54;40.9;267.1;4.3;246.3;50.02;1028;2980.0
14-10-19;11:57;40.9;271.1;4.3;246.3;50.04;1061;2980.0
14-10-19;12:00;41.3;261.3;4.6;247.3;50.01;1151;2980.1
14-10-19;12:03;41.2;275.9;3.6;245.3;50.02;752;2980.1
14-10-19;12:06;40.6;247.1;4.8;246.3;50.04;1189;2980.2
14-10-19;12:09;40.5;295.1;1.5;244.3;50.03;366;2980.2
14-10-19;12:12;40.5;257.5;3.7;246.3;50.04;887;2980.2
14-10-19;12:15;41.0;267.3;4.5;247.3;50.04;1110;2980.3
14-10-19;12:18;40.9;265.8;4.4;247.3;50.05;1074;2980.3
14-10-19;12:21;41.3;266.3;4.4;247.3;50.03;1082;2980.4
14-10-19;12:24;41.3;274.5;4.2;248.2;50.01;1047;2980.4
14-10-19;12:27;41.4;261.7;4.4;247.3;50.02;1074;2980.5
14-10-19;12:30;41.5;265.5;4.5;246.3;50.01;1089;2980.6
14-10-19;12:33;41.6;260.1;4.5;247.3;50.06;1107;2980.6
14-10-19;12:36;41.7;266.6;4.5;247.3;50.05;1108;2980.7
14-10-19;12:39;41.6;262.3;4.4;246.3;50.06;1105;2980.7
14-10-19;12:42;41.6;267.0;4.6;247.3;50.07;1100;2980.8
14-10-19;12:45;41.9;262.9;4.4;245.3;50.04;1094;2980.8
14-10-19;12:48;42.2;263.8;4.5;246.3;50.08;1107;2980.9
14-10-19;12:51;42.0;266.6;4.4;246.3;50.06;1092;2980.9
14-10-19;12:54;42.1;265.4;4.4;246.3;50.06;1105;2981.0
14-10-19;12:57;42.1;266.0;4.4;246.3;50.07;1073;2981.0
14-10-19;13:00;42.2;263.9;4.4;246.3;50.06;1097;2981.1
14-10-19;13:03;42.2;262.5;4.5;247.3;50.03;1107;2981.2
14-10-19;13:06;42.2;265.2;4.5;246.3;50.05;1104;2981.2
14-10-19;13:09;42.2;264.6;4.6;247.3;50.03;1105;2981.3
14-10-19;13:12;42.3;263.6;4.4;247.3;50.06;1087;2981.3
14-10-19;13:15;42.3;265.8;4.4;247.3;50.04;1088;2981.4
14-10-19;13:18;42.3;269.6;4.6;247.3;50.02;1093;2981.4
14-10-19;13:21;42.2;263.5;4.4;246.3;50.05;1098;2981.5
14-10-19;13:24;42.3;264.2;4.5;246.3;50.01;1088;2981.5
14-10-19;13:27;42.2;261.7;4.4;247.3;50.06;1085;2981.6
14-10-19;13:30;42.3;264.4;4.5;247.3;49.98;1080;2981.6
14-10-19;13:33;42.5;262.3;4.4;247.3;50.03;1086;2981.7
14-10-19;13:36;42.2;261.6;4.4;247.3;50.06;1074;2981.8
14-10-19;13:39;42.3;267.4;4.4;247.3;50.06;1076;2981.8
14-10-19;13:42;42.4;262.6;4.4;246.3;50.04;1081;2981.9
14-10-19;13:45;42.5;267.1;4.3;248.2;50.07;1058;2981.9
14-10-19;13:48;42.4;272.0;4.3;246.3;50.06;1048;2982.0
14-10-19;13:51;42.3;264.9;4.3;247.3;50.08;1044;2982.0
14-10-19;13:54;42.3;263.5;4.1;246.3;50.08;1020;2982.1
14-10-19;13:57;42.2;272.3;4.4;246.3;50.09;1053;2982.1
14-10-19;14:00;42.3;261.6;4.1;246.3;50.06;1030;2982.2
14-10-19;14:03;42.2;264.9;4.3;246.3;50.05;1027;2982.2
14-10-19;14:06;42.3;263.5;4.1;246.3;50.05;1012;2982.3
14-10-19;14:09;42.2;262.0;4.1;246.3;50.05;1011;2982.3
14-10-19;14:12;42.2;268.7;4.1;246.3;50.08;1016;2982.4
14-10-19;14:15;42.3;266.7;4.1;247.3;50.05;1002;2982.4
14-10-19;14:18;41.7;274.2;4.1;247.3;50.05;1014;2982.5
14-10-19;14:21;42.0;267.3;4.0;248.2;50.09;1000;2982.5
14-10-19;14:24;42.2;269.2;4.1;246.3;50.07;1006;2982.6
14-10-19;14:27;42.1;268.2;4.1;246.3;50.08;1000;2982.6
14-10-19;14:30;42.1;266.4;3.9;246.3;50.06;973;2982.7
14-10-19;14:33;42.0;265.7;4.0;247.3;50.05;990;2982.7
14-10-19;14:36;41.6;267.0;3.9;246.3;50.02;976;2982.8
14-10-19;14:39;41.3;257.6;2.5;246.3;50.05;619;2982.8
14-10-19;14:42;41.6;263.9;4.2;247.3;50.04;1024;2982.9
14-10-19;14:45;41.9;269.9;4.0;247.3;50.02;981;2982.9
14-10-19;14:48;41.7;265.2;3.8;247.3;50.04;938;2983.0
14-10-19;14:51;41.6;268.6;3.8;246.3;50.06;929;2983.0
14-10-19;14:54;41.4;269.9;3.7;247.3;50.07;901;2983.1
14-10-19;14:57;41.4;268.9;3.6;247.3;50.06;897;2983.1
14-10-19;15:00;41.5;268.6;3.7;247.3;50.06;878;2983.1
14-10-19;15:03;41.5;272.9;3.6;247.3;50.06;887;2983.2
14-10-19;15:06;41.4;271.1;3.4;246.3;50.04;864;2983.2
14-10-19;15:09;41.0;277.0;3.5;247.3;50.09;848;2983.3
14-10-19;15:12;41.0;274.6;3.4;247.3;50.05;830;2983.3
14-10-19;15:15;41.2;269.6;3.3;247.3;50.07;812;2983.4
14-10-19;15:18;40.9;280.2;3.1;246.3;50.08;773;2983.4
14-10-19;15:21;40.7;280.6;3.2;246.3;50.08;770;2983.4
14-10-19;15:24;40.8;273.1;3.1;246.3;50.11;758;2983.5
14-10-19;15:27;40.6;279.0;3.1;246.3;50.08;757;2983.5
14-10-19;15:30;40.7;276.2;3.0;246.3;50.04;734;2983.5
14-10-19;15:33;40.5;274.6;2.8;246.3;50.06;694;2983.6
14-10-19;15:36;40.5;272.1;2.9;246.3;50.06;710;2983.6
14-10-19;15:39;40.2;278.0;2.8;246.3;50.06;694;2983.7
14-10-19;15:42;40.1;282.2;2.8;246.3;50.03;671;2983.7
14-10-19;15:45;40.0;273.4;2.5;246.3;50.05;625;2983.7
14-10-19;15:48;39.9;280.8;2.7;247.3;50.07;652;2983.8
14-10-19;15:51;39.7;278.7;2.7;246.3;50.07;639;2983.8
14-10-19;15:54;39.8;269.2;2.5;246.3;50.03;622;2983.8
14-10-19;15:57;39.7;281.6;2.5;245.3;50.06;619;2983.8
14-10-19;16:00;39.4;279.0;2.4;246.3;50.07;591;2983.9
14-10-19;16:03;39.7;286.0;2.4;245.3;50.12;581;2983.9
14-10-19;16:06;39.4;278.9;2.3;246.3;50.05;546;2983.9
14-10-19;16:09;39.2;281.5;2.2;245.3;50.03;530;2984.0
14-10-19;16:12;39.1;280.5;2.1;245.3;50.03;512;2984.0
14-10-19;16:15;38.7;284.3;2.0;245.3;50.07;491;2984.0
14-10-19;16:18;38.7;277.0;1.8;245.3;50.05;457;2984.0
14-10-19;16:21;38.7;276.1;1.8;245.3;50.04;428;2984.1
14-10-19;16:24;38.4;284.0;1.7;244.3;50.04;424;2984.1
14-10-19;16:27;38.4;278.0;1.7;244.3;50.03;410;2984.1
14-10-19;16:30;38.0;277.1;1.6;245.3;50.04;388;2984.1
14-10-19;16:33;38.3;281.5;1.5;245.3;50.05;365;2984.1
14-10-19;16:36;37.6;280.0;1.4;245.3;50.04;336;2984.2
14-10-19;16:39;37.8;283.5;1.2;245.3;50.01;308;2984.2
14-10-19;16:42;37.6;277.2;1.1;244.3;50.03;288;2984.2
14-10-19;16:45;37.4;280.9;1.1;244.3;50.02;259;2984.2
14-10-19;16:48;37.2;281.5;1.0;245.3;50.04;233;2984.2
14-10-19;16:51;37.0;282.4;0.9;244.3;50.05;217;2984.2
14-10-19;16:54;36.9;286.8;0.9;244.3;50.03;194;2984.2
14-10-19;16:57;36.7;279.3;0.8;243.4;50.00;164;2984.2
14-10-19;17:00;36.5;280.2;0.7;243.4;50.08;158;2984.2
14-10-19;17:03;36.4;285.9;0.6;244.3;50.08;124;2984.3
14-10-19;17:06;36.2;271.7;0.2;243.4;50.08;43;2984.3
14-10-19;17:09;36.0;262.9;0.2;243.4;50.05;43;2984.3
14-10-19;17:12;35.6;260.3;0.1;244.3;50.02;29;2984.3
14-10-19;17:15;35.5;256.4;0.0;244.3;50.03;9;2984.3
14-10-19;17:18;35.3;249.4;0.0;243.4;50.04;4;2984.3
14-10-19;17:21;35.0;233.0;0.0;244.3;50.03;0;2984.3
14-10-19;17:24;34.8;224.7;0.0;244.3;50.03;0;2984.3
14-10-19;17:27;34.7;258.2;0.0;243.4;50.04;0;2984.3
14-10-19;17:30;34.5;237.3;0.0;38.6;50.04;0;2984.3
14-10-19;17:33;34.4;211.8;0.0;243.4;50.05;0;2984.3
14-10-19;17:36;34.1;181.6;0.0;242.4;50.05;0;2984.3
14-10-19;17:39;34.0;147.6;0.0;243.4;50.03;0;2984.3
14-10-19;17:42;33.9;125.8;0.0;242.4;50.04;0;2984.3
14-10-19;17:45;33.7;110.3;0.0;242.4;50.05;0;2984.3
14-10-20;08:54;29.0;259.1;0.1;244.3;50.04;20;2984.3
14-10-20;08:57;29.4;240.0;0.0;244.3;50.04;11;2984.3
14-10-20;09:00;29.4;257.5;0.0;244.3;50.06;5;2984.3
14-10-20;09:03;29.0;181.4;0.0;242.4;50.06;0;2984.3
14-10-20;09:06;29.0;181.9;0.0;243.4;50.05;0;2984.3
14-10-20;09:09;29.0;199.2;0.0;244.3;50.07;0;2984.3
14-10-20;09:12;29.0;268.0;0.0;243.4;50.04;0;2984.3
14-10-20;09:15;29.4;297.9;0.0;243.4;50.03;0;2984.3
14-10-20;09:18;29.4;301.4;0.0;244.3;50.04;0;2984.3
14-10-20;09:21;29.4;307.1;0.0;243.4;50.02;0;2984.3
14-10-20;09:24;29.4;309.0;0.0;244.3;50.04;0;2984.3
14-10-20;09:27;29.4;306.5;0.0;244.3;50.06;0;2984.3
14-10-20;09:30;29.4;315.0;0.0;244.3;50.06;0;2984.3
14-10-20;09:33;29.4;321.8;0.0;244.3;50.06;0;2984.3
14-10-20;09:36;29.4;328.5;0.0;243.4;50.05;0;2984.3
14-10-20;09:39;29.4;332.3;0.0;244.3;50.06;0;2984.3
14-10-20;09:42;29.7;324.1;0.0;242.4;50.06;0;2984.3
14-10-20;09:45;29.7;334.2;0.0;244.3;50.07;0;2984.3
14-10-20;09:48;29.7;328.4;0.0;244.3;50.05;0;2984.3
14-10-20;09:51;29.7;322.8;0.0;244.3;50.07;0;2984.3
14-10-20;09:54;29.7;332.3;0.0;244.3;50.07;0;2984.3
14-10-20;09:57;29.7;315.8;0.0;245.3;50.07;0;2984.3
14-10-20;10:00;30.1;291.3;0.5;246.3;50.07;110;2984.3
14-10-20;10:03;30.4;294.5;0.4;245.3;50.05;67;2984.3
14-10-20;10:06;30.5;290.1;0.5;245.3;50.03;121;2984.3
14-10-20;10:09;30.8;307.9;2.2;246.3;50.02;470;2984.3
14-10-20;10:12;31.5;269.8;0.9;245.3;50.05;216;2984.3
14-10-20;10:15;31.2;295.7;1.1;246.3;50.01;273;2984.3
14-10-20;10:18;31.9;289.4;3.7;247.3;50.05;770;2984.4
14-10-20;10:21;32.3;282.7;1.1;246.3;50.05;267;2984.4
14-10-20;10:24;32.6;305.2;2.8;247.3;50.05;666;2984.4
14-10-20;10:27;32.4;286.5;0.7;245.3;50.02;154;2984.4
14-10-20;10:30;32.4;266.4;0.6;244.3;50.01;142;2984.4
14-10-20;10:33;32.3;287.9;0.5;244.3;50.01;115;2984.5
14-10-20;10:36;32.3;283.7;0.7;245.3;50.03;143;2984.5
14-10-20;10:39;32.9;303.3;3.9;248.2;50.04;971;2984.5
14-10-20;10:42;33.5;294.4;2.6;246.3;50.06;729;2984.5
14-10-20;10:45;33.8;287.8;3.8;248.2;50.05;958;2984.6
14-10-20;10:48;34.4;278.0;4.1;247.3;50.05;1007;2984.6
14-10-20;10:51;34.8;277.2;4.5;248.2;50.06;1109;2984.6
14-10-20;10:54;35.2;273.1;4.1;247.3;50.07;876;2984.7
14-10-20;10:57;34.9;280.9;1.4;246.3;50.03;315;2984.7
14-10-20;11:00;34.9;273.0;1.2;246.3;50.04;293;2984.7
14-10-20;11:03;34.6;246.0;3.3;248.2;50.05;934;2984.8
14-10-20;11:06;35.3;277.2;0.9;246.3;50.02;197;2984.8
14-10-20;11:09;34.9;292.9;0.7;246.3;50.03;163;2984.8
14-10-20;11:12;34.7;267.9;1.0;246.3;50.02;252;2984.8
14-10-20;11:15;34.6;288.7;0.8;245.3;50.02;190;2984.8
14-10-20;11:18;34.6;273.3;1.1;245.3;50.03;269;2984.8
14-10-20;11:21;35.2;288.2;3.7;247.3;50.00;861;2984.9
14-10-20;11:24;34.9;302.1;4.6;249.2;50.06;1197;2984.9
14-10-20;11:27;36.2;277.5;4.6;248.2;50.04;1145;2984.9
14-10-20;11:30;36.2;266.3;4.4;248.2;50.05;1102;2985.0
14-10-20;11:33;36.9;275.3;4.4;248.2;50.03;1108;2985.1
14-10-20;11:36;37.1;275.2;4.4;248.2;50.03;1098;2985.1
14-10-20;11:39;37.5;277.5;3.9;248.2;50.05;984;2985.2
14-10-20;11:42;37.6;265.8;4.2;250.2;50.03;1024;2985.2
14-10-20;11:45;37.6;281.2;3.9;248.2;50.02;958;2985.3
14-10-20;11:48;37.7;271.5;4.4;248.2;50.03;1088;2985.3
14-10-20;11:51;38.5;275.3;4.9;247.3;50.03;1197;2985.4
14-10-20;11:54;38.9;274.6;4.6;248.2;50.04;1167;2985.4
14-10-20;11:57;38.9;270.2;4.8;248.2;50.04;1185;2985.5
14-10-20;12:00;38.9;271.1;2.2;246.3;50.00;449;2985.5
14-10-20;12:03;38.4;288.4;5.0;249.2;50.02;1211;2985.5
14-10-20;12:06;38.3;292.5;1.1;245.3;50.03;266;2985.6
14-10-20;12:09;38.3;286.0;4.8;248.2;50.03;963;2985.6
14-10-20;12:12;38.3;272.3;1.4;246.3;50.06;338;2985.6
14-10-20;12:15;38.7;271.7;3.3;247.3;50.02;576;2985.7
14-10-20;12:18;39.2;274.6;4.8;249.2;50.04;1208;2985.7
14-10-20;12:21;39.3;266.8;4.7;248.2;50.03;1151;2985.8
14-10-20;12:24;39.7;274.0;4.9;249.2;50.03;1204;2985.9
14-10-20;12:27;40.0;267.4;1.4;245.3;50.01;346;2985.9
14-10-20;12:30;39.5;251.8;4.6;248.2;50.05;1086;2985.9
14-10-20;12:33;39.5;274.3;5.6;249.2;50.02;1395;2986.0
14-10-20;12:36;39.8;272.4;1.5;246.3;50.00;337;2986.0
14-10-20;12:39;39.7;265.5;5.3;249.2;50.05;1305;2986.1
14-10-20;12:42;39.4;243.0;4.1;248.2;50.05;891;2986.1
14-10-20;12:45;40.0;272.1;5.3;249.2;50.06;1296;2986.2
14-10-20;12:48;40.6;260.1;3.8;248.2;50.06;1058;2986.2
14-10-20;12:51;39.3;272.7;0.8;246.3;50.04;155;2986.2
14-10-20;12:54;38.7;278.7;0.5;245.3;50.05;114;2986.3
14-10-20;12:57;38.4;274.5;1.1;245.3;50.05;211;2986.3
14-10-20;13:00;39.4;275.0;5.2;249.2;50.04;1282;2986.3
14-10-20;13:03;40.0;273.9;5.4;249.2;50.03;1328;2986.4
14-10-20;13:06;39.7;266.7;1.6;247.3;50.03;365;2986.4
14-10-20;13:09;38.9;300.1;0.7;246.3;50.04;159;2986.4
14-10-20;13:12;39.2;289.0;4.3;248.2;50.03;1070;2986.5
14-10-20;13:15;39.3;265.5;3.7;247.3;50.03;870;2986.5
14-10-20;13:18;38.6;279.7;0.5;244.3;50.04;108;2986.5
14-10-20;13:21;38.3;269.9;0.8;245.3;50.00;162;2986.5
14-10-20;13:24;38.5;274.6;3.0;247.3;50.01;711;2986.5
14-10-20;13:27;38.3;289.1;1.7;246.3;50.02;405;2986.6
14-10-20;13:30;38.4;256.4;1.2;245.3;50.02;286;2986.6
14-10-20;13:33;38.0;303.0;1.8;246.3;49.99;451;2986.6
14-10-20;13:36;37.8;286.6;1.3;246.3;50.02;314;2986.6
14-10-20;13:39;37.7;295.4;1.2;245.3;50.05;282;2986.6
14-10-20;13:42;37.5;289.4;1.3;244.3;50.06;296;2986.7
14-10-20;13:45;37.5;290.6;1.1;246.3;50.04;293;2986.7
14-10-20;13:48;37.4;287.8;1.1;245.3;50.05;249;2986.7
14-10-20;13:51;37.0;293.9;1.2;246.3;50.04;298;2986.7
14-10-20;13:54;37.1;293.4;1.3;246.3;50.06;304;2986.7
14-10-20;13:57;37.0;291.7;1.3;246.3;50.08;306;2986.7
14-10-20;14:00;36.9;283.8;1.2;246.3;50.05;287;2986.7
14-10-20;14:03;36.9;275.5;1.0;246.3;50.05;226;2986.8
14-10-20;14:06;36.9;292.6;1.1;246.3;50.01;260;2986.8
14-10-20;14:09;36.7;294.2;1.1;247.3;50.04;269;2986.8
14-10-20;14:12;36.5;281.8;1.2;245.3;50.04;271;2986.8
14-10-20;14:15;36.5;285.3;1.2;247.3;50.05;301;2986.8
14-10-20;14:18;36.5;292.0;1.7;246.3;50.00;397;2986.8
14-10-20;14:21;36.8;287.6;1.3;246.3;50.06;317;2986.8
14-10-20;14:24;36.7;279.1;2.3;247.3;50.03;513;2986.9
14-10-20;14:27;36.4;289.3;1.2;244.3;50.06;279;2986.9
14-10-20;14:30;36.5;287.5;1.2;247.3;50.03;309;2986.9
14-10-20;14:33;36.8;274.0;2.1;248.2;50.05;508;2986.9
14-10-20;14:36;36.5;289.1;1.0;248.2;50.07;231;2986.9
14-10-20;14:39;36.5;272.1;2.1;247.3;50.06;507;2987.0
14-10-20;14:42;36.8;280.5;3.2;250.2;50.07;781;2987.0
14-10-20;14:45;36.7;280.9;1.5;247.3;50.04;375;2987.0
14-10-20;14:48;36.9;283.4;4.4;248.2;50.04;1072;2987.0
14-10-20;14:51;37.5;275.5;2.1;247.3;50.03;538;2987.1
14-10-20;14:54;37.2;283.5;1.9;248.2;50.05;474;2987.1
14-10-20;14:57;37.5;292.5;3.0;247.3;50.06;741;2987.1
14-10-20;15:00;37.4;298.0;3.5;249.2;50.02;878;2987.1
14-10-20;15:03;37.8;286.0;3.3;249.2;50.08;807;2987.2
14-10-20;15:06;37.2;271.8;0.7;246.3;50.02;138;2987.2
14-10-20;15:09;37.1;303.3;1.1;243.4;50.02;275;2987.2
14-10-20;15:12;37.6;280.3;4.1;249.2;50.03;1000;2987.3
14-10-20;15:15;38.0;286.5;4.0;249.2;50.04;967;2987.3
14-10-20;15:18;38.4;280.5;3.8;249.2;50.03;929;2987.3
14-10-20;15:21;38.6;279.0;3.7;249.2;50.06;909;2987.4
14-10-20;15:24;38.7;283.0;3.3;249.2;50.04;820;2987.4
14-10-20;15:27;38.4;279.9;3.5;248.2;50.05;876;2987.5
14-10-20;15:30;38.5;278.6;3.4;249.2;50.04;830;2987.5
14-10-20;15:33;38.7;261.9;3.2;249.2;50.02;788;2987.6
14-10-20;15:36;38.6;281.3;3.1;249.2;50.03;793;2987.6
14-10-20;15:39;38.7;286.0;3.2;249.2;50.02;772;2987.6
14-10-20;15:42;39.0;281.3;2.9;249.2;50.04;734;2987.7
14-10-20;15:45;38.7;281.1;3.0;250.2;50.04;741;2987.7
14-10-20;15:48;38.7;279.7;2.9;249.2;50.05;718;2987.7
14-10-20;15:51;38.6;285.7;2.8;248.2;50.05;684;2987.8
14-10-20;15:54;38.9;284.6;2.8;248.2;50.04;676;2987.8
14-10-20;15:57;38.6;284.4;2.6;249.2;50.05;656;2987.8
14-10-20;16:00;38.4;285.0;2.6;249.2;49.99;631;2987.9
14-10-20;16:03;38.6;286.5;2.5;248.2;50.03;607;2987.9
14-10-20;16:06;38.4;279.3;2.3;249.2;50.06;571;2987.9
14-10-20;16:09;38.3;285.3;2.2;247.3;50.06;554;2988.0
14-10-20;16:12;38.4;290.0;1.7;247.3;50.03;419;2988.0
14-10-20;16:15;38.0;299.1;1.3;247.3;50.06;300;2988.0
14-10-20;16:18;38.0;283.1;1.7;245.3;50.01;423;2988.0
14-10-20;16:21;37.7;288.7;1.8;247.3;50.03;429;2988.0
14-10-20;16:24;37.7;289.8;1.7;246.3;50.01;406;2988.1
14-10-20;16:27;37.7;290.3;1.7;247.3;50.02;389;2988.1
14-10-20;16:30;37.6;284.4;1.2;247.3;50.07;304;2988.1
14-10-20;16:33;37.0;294.8;1.3;247.3;50.02;302;2988.1
14-10-20;16:36;37.1;287.5;1.3;247.3;50.03;332;2988.1
14-10-20;16:39;36.9;273.3;0.6;247.3;50.02;137;2988.1
14-10-20;16:42;36.7;253.7;0.1;246.3;50.03;21;2988.1
14-10-20;16:45;36.2;262.7;0.0;245.3;49.99;12;2988.1
14-10-20;16:48;36.0;258.1;0.1;245.3;50.02;13;2988.1
14-10-20;16:51;35.7;252.8;0.1;245.3;50.01;18;2988.2
14-10-20;16:54;35.6;267.0;0.7;246.3;50.02;150;2988.2
14-10-20;16:57;35.7;288.7;0.8;246.3;50.04;174;2988.2
14-10-20;17:00;35.7;270.7;0.6;245.3;50.05;137;2988.2
14-10-20;17:03;35.9;292.9;0.4;245.3;50.07;89;2988.2
14-10-20;17:06;35.2;267.3;0.1;247.3;50.07;16;2988.2
14-10-20;17:09;35.0;252.6;0.0;245.3;50.05;0;2988.2
14-10-20;17:12;34.8;187.6;0.0;245.3;50.03;0;2988.2
14-10-20;17:15;34.6;119.6;0.0;245.3;50.02;0;2988.2
14-10-20;17:18;34.5;149.8;0.0;245.3;50.02;0;2988.2
14-10-20;17:21;34.4;175.9;0.0;245.3;50.02;0;2988.2
14-10-20;17:24;34.1;147.8;0.0;245.3;50.01;0;2988.2
14-10-20;17:27;34.0;124.2;0.0;244.3;50.02;0;2988.2
14-10-20;17:30;33.9;120.8;0.0;245.3;50.06;0;2988.2
14-10-20;17:33;33.8;102.3;0.0;245.3;50.05;0;2988.2
14-10-21;07:51;28.3;261.6;0.1;245.3;50.05;21;2988.2
14-10-21;07:54;29.0;273.9;0.2;244.3;50.03;32;2988.2
14-10-21;07:57;29.4;270.9;0.1;243.4;50.02;33;2988.2
14-10-21;08:00;29.4;274.5;0.3;243.4;50.06;50;2988.2
14-10-21;08:03;30.2;288.8;0.4;243.4;50.03;82;2988.2
14-10-21;08:06;30.4;292.3;0.5;247.3;50.04;102;2988.2
14-10-21;08:09;30.5;291.6;0.7;245.3;50.04;145;2988.2
14-10-21;08:12;30.5;299.1;0.7;245.3;50.03;161;2988.2
14-10-21;08:15;30.8;300.1;0.7;245.3;50.05;145;2988.2
14-10-21;08:18;31.0;291.6;0.6;245.3;50.03;124;2988.2
14-10-21;08:21;30.9;291.0;0.4;244.3;50.04;94;2988.2
14-10-21;08:24;30.9;284.7;0.4;245.3;50.03;72;2988.2
14-10-21;08:27;30.9;291.5;0.4;245.3;50.02;77;2988.2
14-10-21;08:30;30.8;284.4;0.4;245.3;50.02;80;2988.2
14-10-21;08:33;31.1;291.3;0.4;243.4;50.02;93;2988.2
14-10-21;08:36;31.4;302.4;0.5;244.3;50.05;105;2988.2
14-10-21;08:39;31.5;296.0;0.6;245.3;50.03;125;2988.2
14-10-21;08:42;31.4;298.9;0.7;244.3;50.07;153;2988.3
14-10-21;08:45;31.6;302.1;0.7;245.3;50.02;161;2988.3
14-10-21;08:48;31.7;300.1;0.8;245.3;50.03;168;2988.3
14-10-21;08:51;31.8;298.8;0.7;245.3;50.04;143;2988.3
14-10-21;08:54;31.8;302.9;1.2;244.3;50.03;282;2988.3
14-10-21;08:57;32.0;296.1;0.6;244.3;50.03;120;2988.3
14-10-21;09:00;32.0;290.6;0.5;244.3;50.02;99;2988.3
14-10-21;09:03;31.9;293.7;0.5;244.3;50.00;110;2988.3
14-10-21;09:06;31.9;300.0;0.6;245.3;50.02;127;2988.3
14-10-21;09:09;32.2;296.7;0.8;245.3;50.05;176;2988.3
14-10-21;09:12;32.3;296.3;0.6;247.3;50.03;126;2988.3
14-10-21;09:15;32.4;295.6;0.6;245.3;50.03;124;2988.3
14-10-21;09:18;32.4;293.5;0.5;246.3;50.02;112;2988.3
14-10-21;09:21;32.2;302.3;0.5;245.3;50.02;109;2988.3
14-10-21;09:24;32.4;294.8;0.5;245.3;50.05;100;2988.4
14-10-21;09:27;32.2;283.5;0.4;244.3;50.08;70;2988.4
14-10-21;09:30;32.0;260.5;0.2;245.3;50.04;45;2988.4
14-10-21;09:33;32.2;280.9;0.4;245.3;50.05;93;2988.4
14-10-21;09:36;32.2;293.5;0.5;244.3;50.05;106;2988.4
14-10-21;09:39;32.3;288.1;0.5;245.3;50.03;102;2988.4
14-10-21;09:42;32.0;297.9;0.4;245.3;50.04;81;2988.4
14-10-21;09:45;32.0;279.4;0.4;244.3;50.03;62;2988.4
14-10-21;09:48;32.2;281.6;0.3;244.3;50.04;58;2988.4
14-10-21;09:51;32.0;282.5;0.3;245.3;50.05;58;2988.4
14-10-21;09:54;31.8;281.3;0.3;244.3;50.02;62;2988.4
14-10-21;09:57;32.0;288.7;0.4;245.3;50.05;80;2988.4
14-10-21;10:00;31.8;293.7;0.5;245.3;50.03;97;2988.4
14-10-21;10:03;31.9;287.4;0.5;244.3;50.01;94;2988.4
14-10-21;10:06;32.0;295.8;0.5;245.3;50.04;113;2988.4
14-10-21;10:09;32.4;293.9;0.6;245.3;50.05;126;2988.4
14-10-21;10:12;32.4;296.0;0.6;244.3;50.05;144;2988.4
14-10-21;10:15;32.2;301.1;0.7;245.3;50.03;147;2988.4
14-10-21;10:18;32.3;296.7;0.7;245.3;50.04;166;2988.4
14-10-21;10:21;32.4;299.7;0.8;244.3;50.04;185;2988.4
14-10-21;10:24;32.4;296.0;0.7;244.3;50.02;159;2988.5
14-10-21;10:27;32.5;294.1;0.7;244.3;50.05;139;2988.5
14-10-21;10:30;32.4;292.9;0.7;244.3;50.05;150;2988.5
14-10-21;10:33;32.4;291.2;0.5;244.3;50.06;91;2988.5
14-10-21;10:36;32.2;282.4;0.3;243.4;50.04;59;2988.5
14-10-21;10:39;32.3;273.0;0.3;244.3;50.04;47;2988.5
14-10-21;10:42;32.0;280.6;0.3;244.3;50.05;51;2988.5
14-10-21;10:45;32.0;282.5;0.4;243.4;50.05;70;2988.5
14-10-21;10:48;32.4;285.0;0.4;243.4;50.04;78;2988.5
14-10-21;10:51;32.3;292.2;0.4;243.4;50.04;83;2988.5
14-10-21;10:54;32.5;301.7;0.5;243.4;50.04;128;2988.5
14-10-21;10:57;32.5;300.4;0.6;244.3;50.05;140;2988.5
14-10-21;11:00;32.7;297.2;0.6;244.3;50.05;145;2988.5
14-10-21;11:03;32.4;302.4;0.8;243.4;50.01;186;2988.5
14-10-21;11:06;32.6;307.0;1.0;244.3;50.02;236;2988.5
14-10-21;11:09;32.7;301.6;1.1;244.3;50.00;244;2988.5
14-10-21;11:12;32.9;309.8;1.2;245.3;50.02;284;2988.6
14-10-21;11:15;33.2;293.2;1.3;244.3;50.04;311;2988.6
14-10-21;11:18;33.2;300.4;0.9;243.4;50.05;215;2988.6
14-10-21;11:21;32.9;302.9;0.9;244.3;50.05;201;2988.6
14-10-21;11:24;33.1;304.1;1.0;244.3;50.02;234;2988.6
14-10-21;11:27;33.1;302.3;1.2;244.3;50.04;301;2988.6
14-10-21;11:30;33.1;301.1;0.7;244.3;50.05;181;2988.6
14-10-21;11:33;33.1;301.9;1.0;245.3;50.03;242;2988.6
14-10-21;11:36;33.4;304.2;1.2;243.4;50.02;290;2988.7
14-10-21;11:39;33.4;300.1;1.2;244.3;50.00;277;2988.7
14-10-21;11:42;33.2;298.2;0.9;244.3;50.04;210;2988.7
14-10-21;14:21;27.2;268.2;0.3;245.3;50.05;61;2988.7
14-10-21;14:24;27.5;281.6;0.5;245.3;50.04;86;2988.7
14-10-21;14:27;29.0;304.1;0.7;245.3;50.03;151;2988.7
14-10-21;14:30;29.4;300.4;0.8;246.3;50.05;185;2988.7
14-10-21;14:33;30.1;304.1;0.8;244.3;50.06;197;2988.7
14-10-21;14:36;30.2;304.8;1.2;245.3;50.00;255;2988.7
14-10-21;14:39;30.5;276.2;2.2;248.2;50.05;555;2988.7
14-10-21;14:42;31.1;302.7;3.0;247.3;50.05;750;2988.8
14-10-21;14:45;31.7;257.9;2.2;248.2;50.05;524;2988.8
14-10-21;14:48;31.9;281.9;3.5;250.2;50.05;861;2988.9
14-10-21;14:51;32.4;279.1;3.5;250.2;50.04;849;2988.9
14-10-21;14:54;32.6;272.9;3.4;249.2;50.05;837;2988.9
14-10-21;14:57;33.2;268.3;3.4;249.2;50.03;851;2989.0
14-10-21;15:00;33.4;266.4;3.4;249.2;50.06;841;2989.0
14-10-21;15:03;33.1;263.2;0.3;246.3;50.04;53;2989.0
14-10-21;15:06;32.9;250.7;0.2;245.3;50.06;45;2989.0
14-10-21;15:09;32.7;256.4;0.2;246.3;50.05;37;2989.0
14-10-21;15:12;32.7;259.4;0.2;245.3;50.05;38;2989.0
14-10-21;15:15;32.5;262.5;0.1;245.3;50.06;28;2989.0
14-10-21;15:18;32.5;252.9;0.1;245.3;50.05;22;2989.0
14-10-21;15:21;32.3;262.9;0.2;245.3;50.04;35;2989.1
14-10-21;15:24;32.2;267.7;0.2;245.3;50.05;33;2989.1
14-10-21;15:27;32.4;270.8;0.1;246.3;50.03;31;2989.1
14-10-21;15:30;32.2;269.9;0.2;244.3;50.05;38;2989.1
14-10-21;15:33;32.3;267.0;0.2;246.3;50.06;45;2989.1
14-10-21;15:36;32.4;292.6;0.4;245.3;50.05;109;2989.1
14-10-21;15:39;32.3;277.0;0.4;246.3;50.03;75;2989.1
14-10-21;15:42;32.2;270.4;0.2;246.3;50.04;39;2989.1
14-10-21;15:45;32.2;262.9;0.1;245.3;50.04;22;2989.1
14-10-21;15:48;32.3;276.8;0.7;246.3;50.03;144;2989.1
14-10-21;15:51;32.3;263.9;0.1;245.3;50.05;18;2989.1
14-10-21;15:54;32.2;245.9;0.1;245.3;50.05;15;2989.1
14-10-21;15:57;31.9;242.1;0.0;245.3;50.06;12;2989.1
14-10-21;16:00;32.0;239.6;0.1;246.3;50.02;12;2989.1
14-10-21;16:03;32.0;260.5;0.1;245.3;50.01;18;2989.1
14-10-21;16:06;31.9;262.5;0.2;246.3;50.04;28;2989.1
14-10-21;16:09;32.0;269.8;0.2;247.3;50.02;39;2989.1
14-10-21;16:12;32.0;277.1;0.4;246.3;50.02;65;2989.1
14-10-21;16:15;32.3;280.2;0.6;246.3;50.02;126;2989.1
14-10-21;16:18;32.3;4.8;0.8;246.3;50.03;189;2989.1
