data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-10-21;16:21;32.4;280.9;0.4;247.3;50.00;85;2989.1
14-10-21;16:24;32.3;278.7;0.4;246.3;50.01;62;2989.1
14-10-21;16:27;32.2;269.3;0.2;246.3;50.03;47;2989.1
14-10-21;16:30;32.0;268.6;0.1;246.3;50.04;24;2989.1
14-10-21;16:33;31.9;248.2;0.0;246.3;50.01;8;2989.1
14-10-21;16:36;31.9;245.3;0.0;246.3;50.00;7;2989.1
14-10-21;16:39;31.9;245.3;0.0;246.3;50.01;11;2989.1
14-10-21;16:42;31.9;247.1;0.0;246.3;50.02;9;2989.1
14-10-21;16:45;31.9;255.9;0.0;244.3;50.00;1;2989.1
14-10-21;16:48;31.7;231.4;0.0;246.3;50.06;2;2989.1
14-10-21;16:51;31.7;218.4;0.0;245.3;50.02;2;2989.1
14-10-21;16:54;31.7;241.8;0.0;246.3;50.02;0;2989.1
14-10-21;16:57;31.6;262.2;0.0;245.3;50.02;0;2989.1
14-10-21;17:00;31.5;270.2;0.0;247.3;50.07;0;2989.1
14-10-21;17:03;31.5;267.4;0.0;245.3;50.07;0;2989.1
14-10-21;17:06;31.4;242.8;0.0;245.3;50.06;0;2989.1
14-10-21;17:09;31.4;205.5;0.0;245.3;50.02;0;2989.1
14-10-21;17:12;31.2;175.0;0.0;245.3;50.02;0;2989.1
14-10-21;17:15;31.2;148.3;0.0;245.3;50.01;0;2989.1
14-10-21;17:18;31.1;132.7;0.0;245.3;50.01;0;2989.1
14-10-21;17:21;31.1;145.7;0.0;245.3;50.04;0;2989.1
14-10-21;17:24;31.1;131.8;0.0;245.3;50.02;0;2989.1
14-10-22;07:57;28.3;263.8;0.1;244.3;50.04;23;2989.1
14-10-22;08:00;29.0;266.0;0.1;245.3;50.04;26;2989.1
14-10-22;08:03;29.0;266.8;0.1;246.3;50.07;26;2989.1
14-10-22;08:06;29.4;260.8;0.1;243.4;50.02;30;2989.1
14-10-22;08:09;29.7;272.1;0.2;244.3;50.05;36;2989.1
14-10-22;08:12;29.7;271.4;0.2;243.4;50.05;43;2989.1
14-10-22;08:15;30.3;281.6;0.2;243.4;50.03;45;2989.1
14-10-22;08:18;30.3;271.5;0.2;244.3;50.04;44;2989.1
14-10-22;08:21;30.3;279.4;0.2;244.3;50.05;37;2989.1
14-10-22;08:24;30.4;274.9;0.2;244.3;50.00;33;2989.1
14-10-22;08:27;30.4;273.1;0.2;244.3;50.07;38;2989.1
14-10-22;08:30;30.7;282.4;0.2;244.3;50.07;45;2989.1
14-10-22;08:33;30.7;276.8;0.2;244.3;50.04;45;2989.1
14-10-22;08:36;30.9;282.2;0.2;244.3;50.05;46;2989.1
14-10-22;08:39;31.0;288.2;0.3;244.3;50.04;61;2989.1
14-10-22;08:42;31.1;290.3;0.3;243.4;50.05;56;2989.1
14-10-22;08:45;31.2;290.4;0.3;243.4;50.05;58;2989.1
14-10-22;08:48;31.2;289.7;0.4;241.4;50.04;62;2989.1
14-10-22;08:51;31.4;280.8;0.3;243.4;50.04;53;2989.1
14-10-22;08:54;31.4;272.3;0.3;242.4;50.05;51;2989.2
14-10-22;08:57;31.4;270.7;0.2;243.4;50.03;37;2989.2
14-10-22;09:00;31.4;278.6;0.2;242.4;50.01;45;2989.2
14-10-22;09:03;31.5;282.2;0.3;243.4;50.01;60;2989.2
14-10-22;09:06;31.4;274.0;0.3;243.4;50.05;59;2989.2
14-10-22;09:09;31.5;279.7;0.3;242.4;50.07;54;2989.2
14-10-22;09:12;31.6;279.7;0.2;244.3;50.07;45;2989.2
14-10-22;09:15;31.6;275.5;0.3;243.4;50.07;53;2989.2
14-10-22;09:18;31.6;283.5;0.3;243.4;50.05;57;2989.2
14-10-22;09:21;31.6;269.0;0.3;242.4;50.03;56;2989.2
14-10-22;09:24;31.7;281.9;0.3;245.3;50.05;58;2989.2
14-10-22;09:27;31.7;282.2;0.3;244.3;50.05;60;2989.2
14-10-22;09:30;31.7;283.4;0.4;244.3;50.03;62;2989.2
14-10-22;09:33;31.8;277.8;0.4;244.3;50.05;76;2989.2
14-10-22;09:36;31.8;290.9;0.4;244.3;50.02;91;2989.2
14-10-22;09:39;31.8;288.5;0.5;245.3;50.07;90;2989.2
14-10-22;09:42;31.8;280.8;0.4;245.3;50.06;91;2989.2
14-10-22;09:45;31.9;290.3;0.5;245.3;50.05;92;2989.2
14-10-22;09:48;31.9;290.6;0.4;245.3;50.04;84;2989.2
14-10-22;09:51;32.2;288.2;0.4;243.4;50.06;85;2989.2
14-10-22;09:54;32.0;284.7;0.4;245.3;50.06;87;2989.2
14-10-22;09:57;32.2;294.5;0.4;245.3;50.04;95;2989.2
14-10-22;10:00;32.0;295.3;0.5;245.3;50.07;101;2989.2
14-10-22;10:03;32.0;291.6;0.4;245.3;50.05;96;2989.2
14-10-22;10:06;32.2;294.2;0.5;246.3;50.06;102;2989.2
14-10-22;10:09;32.2;292.0;0.5;246.3;50.05;107;2989.2
14-10-22;10:12;32.4;296.7;0.5;244.3;50.04;114;2989.2
14-10-22;10:15;32.3;298.2;0.6;245.3;50.04;127;2989.3
14-10-22;10:18;32.2;289.0;0.6;246.3;50.06;135;2989.3
14-10-22;10:21;32.3;304.1;0.6;246.3;50.06;138;2989.3
14-10-22;10:24;32.4;301.1;0.7;246.3;50.08;143;2989.3
14-10-22;10:27;32.5;297.9;0.7;246.3;50.05;147;2989.3
14-10-22;10:30;32.3;301.6;0.7;245.3;50.05;148;2989.3
14-10-22;10:33;32.3;298.5;0.5;245.3;50.05;112;2989.3
14-10-22;10:36;32.5;298.0;0.6;245.3;50.06;113;2989.3
14-10-22;10:39;32.5;289.0;0.6;245.3;50.01;98;2989.3
14-10-22;10:42;32.5;292.5;0.5;245.3;50.07;90;2989.3
14-10-22;10:45;32.5;287.5;0.4;245.3;50.05;85;2989.3
14-10-22;10:48;32.4;282.2;0.4;244.3;50.06;71;2989.3
14-10-22;10:51;32.5;269.6;0.3;244.3;50.04;66;2989.3
14-10-22;10:54;32.4;274.6;0.3;244.3;50.07;61;2989.3
14-10-22;10:57;32.5;281.2;0.4;244.3;50.05;59;2989.3
14-10-22;11:00;32.4;269.3;0.2;244.3;50.02;46;2989.3
14-10-22;11:03;32.5;277.2;0.2;244.3;50.03;42;2989.3
14-10-22;11:06;32.5;275.6;0.2;244.3;50.03;37;2989.3
14-10-22;11:09;32.6;273.7;0.1;244.3;50.04;32;2989.3
14-10-22;11:12;32.4;264.6;0.1;243.4;50.02;32;2989.3
14-10-22;11:15;32.4;276.5;0.2;245.3;50.03;43;2989.3
14-10-22;11:18;32.6;277.0;0.2;245.3;50.05;44;2989.3
14-10-22;11:21;32.4;279.1;0.3;245.3;50.02;50;2989.3
14-10-22;11:24;32.6;277.5;0.2;244.3;50.03;45;2989.3
14-10-22;11:27;32.6;272.0;0.2;244.3;50.05;42;2989.3
14-10-22;11:30;32.6;274.6;0.3;245.3;50.03;52;2989.4
14-10-22;11:33;32.4;278.1;0.4;243.4;49.99;53;2989.4
14-10-22;11:36;32.6;281.3;0.3;243.4;50.03;51;2989.4
14-10-22;11:39;32.6;280.6;0.4;245.3;50.05;62;2989.4
14-10-22;11:42;32.6;282.5;0.4;244.3;50.02;72;2989.4
14-10-22;11:45;32.5;278.6;0.4;244.3;50.03;79;2989.4
14-10-22;11:48;32.7;291.2;0.4;244.3;50.05;92;2989.4
14-10-22;11:51;33.0;293.9;0.4;245.3;50.05;93;2989.4
14-10-22;11:54;33.1;298.8;0.5;244.3;50.04;106;2989.4
14-10-22;11:57;33.0;295.8;0.5;244.3;50.07;103;2989.4
14-10-22;12:00;33.0;288.5;0.5;244.3;50.05;99;2989.4
14-10-22;12:03;32.9;290.9;0.5;243.4;50.03;93;2989.4
14-10-22;12:06;33.0;294.5;0.4;244.3;50.03;83;2989.4
14-10-22;12:09;32.7;279.7;0.4;244.3;50.04;62;2989.4
14-10-22;12:12;33.2;273.4;0.3;242.4;50.10;60;2989.4
14-10-22;12:15;33.1;279.1;0.4;243.4;50.04;66;2989.4
14-10-22;12:18;33.1;286.0;0.4;245.3;50.04;66;2989.4
14-10-22;12:21;33.1;284.3;0.4;244.3;50.05;63;2989.4
14-10-22;12:24;33.0;275.3;0.3;244.3;50.05;61;2989.4
14-10-22;12:27;33.0;275.2;0.3;245.3;50.04;63;2989.4
14-10-22;12:30;33.2;271.1;0.4;245.3;50.04;71;2989.4
14-10-22;12:33;33.1;277.2;0.3;245.3;50.03;61;2989.4
14-10-22;12:36;33.1;281.5;0.3;244.3;50.05;54;2989.4
14-10-22;12:39;33.1;280.9;0.3;244.3;50.03;60;2989.4
14-10-22;12:42;33.1;293.2;0.5;245.3;50.07;95;2989.4
14-10-22;12:45;33.2;297.0;0.5;245.3;50.06;110;2989.4
14-10-22;12:48;33.2;291.5;0.5;245.3;50.05;105;2989.4
14-10-22;12:51;33.3;289.0;0.4;244.3;50.06;94;2989.5
14-10-22;12:54;33.2;284.4;0.4;244.3;50.06;82;2989.5
14-10-22;12:57;33.2;282.2;0.4;244.3;50.07;83;2989.5
14-10-22;13:00;33.2;286.0;0.4;244.3;50.05;63;2989.5
14-10-22;13:03;33.2;281.9;0.3;244.3;50.01;58;2989.5
14-10-22;13:06;33.2;270.7;0.2;245.3;50.02;54;2989.5
14-10-22;13:09;33.3;276.5;0.2;244.3;50.07;43;2989.5
14-10-22;13:12;33.2;277.0;0.2;245.3;50.05;40;2989.5
14-10-22;13:15;33.0;276.2;0.2;244.3;50.03;39;2989.5
14-10-22;13:18;33.2;282.5;0.2;245.3;50.04;50;2989.5
14-10-22;13:21;33.4;280.5;0.3;244.3;50.05;63;2989.5
14-10-22;13:24;33.1;281.8;0.4;245.3;50.06;64;2989.5
14-10-22;13:27;33.3;273.6;0.2;244.3;50.03;44;2989.5
14-10-22;13:30;33.2;264.2;0.2;245.3;50.03;41;2989.5
14-10-22;13:33;33.1;258.1;0.1;245.3;50.03;32;2989.5
14-10-22;13:36;33.2;267.1;0.1;245.3;50.03;30;2989.5
14-10-22;13:39;33.2;267.6;0.2;244.3;50.05;34;2989.5
14-10-22;13:42;33.1;265.2;0.2;243.4;50.04;32;2989.5
14-10-22;13:45;33.1;271.4;0.1;245.3;50.05;35;2989.5
14-10-22;13:48;33.0;280.8;0.2;38.6;50.06;43;2989.5
14-10-22;13:51;33.1;278.9;0.2;244.3;50.04;45;2989.5
14-10-22;13:54;33.0;276.5;0.3;247.3;50.08;49;2989.5
14-10-22;13:57;33.0;271.7;0.2;245.3;50.06;43;2989.5
14-10-22;14:00;33.2;276.8;0.2;244.3;50.03;43;2989.5
14-10-22;14:03;33.0;271.1;0.3;246.3;50.02;50;2989.5
14-10-22;14:06;33.1;277.5;0.2;245.3;50.00;44;2989.5
14-10-22;14:09;33.0;270.5;0.2;245.3;50.01;38;2989.5
14-10-22;14:12;33.1;270.5;0.2;246.3;50.02;37;2989.5
14-10-22;14:15;33.0;266.4;0.2;244.3;50.03;32;2989.5
14-10-22;14:18;33.0;266.8;0.1;245.3;50.04;19;2989.5
14-10-22;14:21;32.7;261.4;0.1;244.3;50.03;14;2989.5
14-10-22;14:24;32.9;267.9;0.1;245.3;50.04;22;2989.5
14-10-22;14:27;32.7;254.0;0.0;245.3;50.05;12;2989.5
14-10-22;14:30;32.9;257.8;0.1;245.3;50.04;21;2989.5
14-10-22;14:33;32.9;258.3;0.1;245.3;50.04;21;2989.5
14-10-22;14:36;32.6;256.7;0.1;246.3;50.06;22;2989.5
14-10-22;14:39;32.7;259.7;0.1;246.3;50.07;28;2989.5
14-10-22;14:42;32.9;277.7;0.2;245.3;50.05;47;2989.5
14-10-22;14:45;32.7;268.2;0.2;246.3;50.04;38;2989.5
14-10-22;14:48;32.6;269.5;0.3;245.3;50.05;51;2989.5
14-10-22;14:51;33.0;270.5;0.3;246.3;50.05;60;2989.5
14-10-22;14:54;32.9;289.0;0.5;245.3;50.06;109;2989.5
14-10-22;14:57;33.0;292.6;0.4;245.3;50.04;87;2989.5
14-10-22;15:00;33.0;273.0;0.2;244.3;50.04;40;2989.5
14-10-22;15:03;33.0;271.2;0.1;244.3;50.06;22;2989.5
14-10-22;15:06;32.9;256.0;0.1;245.3;50.06;16;2989.6
14-10-22;15:09;32.7;256.0;0.0;244.3;50.05;10;2989.6
14-10-22;15:12;32.7;252.8;0.1;245.3;50.07;15;2989.6
14-10-22;15:15;32.7;263.0;0.1;245.3;50.03;20;2989.6
14-10-22;15:18;32.9;257.5;0.1;245.3;50.03;27;2989.6
14-10-22;15:21;32.6;264.9;0.1;243.4;50.04;21;2989.6
14-10-22;15:24;32.6;254.7;0.0;244.3;50.03;10;2989.6
14-10-22;15:27;32.6;249.7;0.0;245.3;50.04;3;2989.6
14-10-22;15:30;32.5;258.6;0.0;245.3;50.03;5;2989.6
14-10-22;15:33;32.4;246.6;0.0;244.3;50.04;6;2989.6
14-10-22;15:36;32.5;241.9;0.1;245.3;50.02;15;2989.6
14-10-22;15:39;32.6;259.2;0.1;245.3;50.01;24;2989.6
14-10-22;15:42;32.3;257.0;0.1;246.3;50.05;22;2989.6
14-10-22;15:45;32.6;258.3;0.1;246.3;50.02;18;2989.6
14-10-22;15:48;32.5;259.2;0.1;245.3;50.02;18;2989.6
14-10-22;15:51;32.4;256.2;0.1;245.3;50.03;21;2989.6
14-10-22;15:54;32.6;253.1;0.1;244.3;50.02;21;2989.6
14-10-22;15:57;32.5;255.1;0.1;244.3;50.06;19;2989.6
14-10-22;16:00;32.4;260.7;0.1;246.3;50.05;19;2989.6
14-10-22;16:03;32.5;257.3;0.1;246.3;50.07;24;2989.6
14-10-22;16:06;32.6;263.2;0.1;245.3;50.04;19;2989.6
14-10-22;16:09;32.4;260.4;0.1;246.3;50.02;15;2989.6
14-10-22;16:12;32.5;261.3;0.1;246.3;50.03;21;2989.6
14-10-22;16:15;32.5;259.2;0.1;246.3;50.08;30;2989.6
14-10-22;16:18;32.6;269.3;0.1;246.3;50.06;34;2989.6
14-10-22;16:21;32.5;272.7;0.2;245.3;50.05;33;2989.6
14-10-22;16:24;32.6;262.6;0.1;246.3;50.05;31;2989.6
14-10-22;16:27;32.5;264.2;0.1;245.3;50.04;21;2989.6
14-10-22;16:30;32.5;251.3;0.1;245.3;50.04;14;2989.6
14-10-22;16:33;32.5;263.2;0.1;245.3;50.04;22;2989.6
14-10-22;16:36;32.6;262.3;0.1;245.3;50.04;26;2989.6
14-10-22;16:39;32.5;266.8;0.1;245.3;50.01;24;2989.6
14-10-22;16:42;32.6;256.0;0.0;244.3;50.01;10;2989.6
14-10-22;16:45;32.4;256.7;0.0;244.3;50.01;2;2989.6
14-10-22;16:48;32.5;221.4;0.0;246.3;50.02;1;2989.6
14-10-22;16:51;32.4;237.0;0.0;246.3;50.04;2;2989.6
14-10-22;16:54;32.3;168.0;0.0;245.3;50.03;1;2989.6
14-10-22;16:57;32.3;195.7;0.0;244.3;50.02;3;2989.6
14-10-22;17:00;32.3;209.6;0.0;244.3;50.02;1;2989.6
14-10-22;17:03;32.3;237.0;0.0;245.3;50.08;0;2989.6
14-10-22;17:06;32.2;278.9;0.0;245.3;50.06;0;2989.6
14-10-22;17:09;32.0;278.4;0.0;245.3;50.06;0;2989.6
14-10-22;17:12;32.0;278.3;0.0;245.3;50.04;0;2989.6
14-10-22;17:15;32.0;268.9;0.0;245.3;50.02;0;2989.6
14-10-22;17:18;31.9;259.7;0.0;245.3;50.02;0;2989.6
14-10-22;17:21;31.9;243.4;0.0;245.3;50.03;0;2989.6
14-10-22;17:24;31.9;187.7;0.0;245.3;50.02;0;2989.6
14-10-22;17:27;31.8;132.4;0.0;244.3;50.06;0;2989.6
14-10-23;11:33;30.1;273.0;0.1;243.4;50.02;13;2989.6
14-10-23;11:36;30.3;262.9;0.1;244.3;50.04;13;2989.6
14-10-23;11:39;30.4;260.5;0.0;243.4;50.05;12;2989.6
14-10-23;11:42;30.4;284.0;0.1;243.4;50.06;17;2989.6
14-10-23;11:45;30.7;277.8;0.1;243.4;50.04;14;2989.6
14-10-23;11:48;30.5;278.1;0.1;243.4;50.07;22;2989.6
14-10-23;11:51;30.7;272.1;0.1;244.3;50.04;23;2989.6
14-10-23;11:54;30.9;275.2;0.1;244.3;50.07;29;2989.6
14-10-23;11:57;30.9;264.2;0.1;244.3;50.08;28;2989.6
14-10-23;12:00;30.9;273.1;0.1;245.3;50.03;25;2989.6
14-10-23;12:03;31.0;266.6;0.1;244.3;50.01;17;2989.6
14-10-23;12:06;43.6;267.0;0.1;246.3;50.06;16;2989.6
14-10-23;12:09;31.1;267.6;0.1;244.3;50.06;13;2989.6
14-10-23;12:12;31.0;266.1;0.0;244.3;50.07;10;2989.6
14-10-23;12:15;31.2;268.9;0.1;244.3;50.06;16;2989.6
14-10-23;12:18;31.2;271.2;0.1;244.3;50.05;18;2989.6
14-10-23;12:21;31.2;279.7;0.0;244.3;50.08;13;2989.6
14-10-23;12:24;31.2;269.0;0.1;244.3;50.08;15;2989.6
14-10-23;12:27;31.4;264.6;0.0;244.3;50.07;14;2989.6
14-10-23;12:30;31.5;266.0;0.0;242.4;50.01;13;2989.6
14-10-23;12:33;31.5;262.2;0.1;243.4;50.01;11;2989.6
14-10-23;12:36;43.6;277.2;0.1;242.4;50.05;18;2989.6
14-10-23;12:39;31.5;267.1;0.0;244.3;50.01;15;2989.6
14-10-23;12:42;31.5;265.5;0.1;244.3;50.05;13;2989.6
14-10-23;12:45;31.6;266.8;0.0;243.4;50.06;12;2989.6
14-10-23;12:48;31.6;258.3;0.0;244.3;50.04;8;2989.6
14-10-23;12:51;31.7;258.2;0.0;244.3;50.04;8;2989.6
14-10-23;12:54;31.7;268.7;0.1;244.3;50.06;13;2989.6
14-10-23;12:57;31.7;266.4;0.0;245.3;50.06;13;2989.6
14-10-23;13:00;31.7;262.5;0.0;243.4;50.04;12;2989.6
14-10-23;13:03;31.8;256.4;0.1;244.3;50.05;9;2989.6
14-10-23;13:06;31.7;268.7;0.0;244.3;50.05;6;2989.6
14-10-23;13:09;31.7;241.1;0.1;244.3;50.06;12;2989.6
14-10-23;13:12;31.7;256.3;0.1;242.4;50.04;11;2989.6
14-10-23;13:15;31.8;244.6;0.0;243.4;50.03;8;2989.6
14-10-23;13:18;31.8;242.2;0.0;243.4;50.03;2;2989.6
14-10-23;13:21;31.7;252.5;0.0;244.3;50.03;2;2989.6
14-10-23;13:24;31.7;265.2;0.0;243.4;50.05;0;2989.6
14-10-23;13:27;31.7;246.8;0.0;243.4;50.04;2;2989.6
14-10-23;13:30;31.7;210.6;0.0;243.4;50.05;0;2989.6
14-10-23;13:33;31.6;200.8;0.0;244.3;50.01;0;2989.6
14-10-23;13:36;31.6;205.2;0.0;245.3;50.01;1;2989.6
14-10-23;13:39;31.6;226.1;0.0;243.4;50.03;1;2989.6
14-10-23;13:42;31.6;223.9;0.0;243.4;50.03;2;2989.6
14-10-23;13:45;31.6;225.4;0.0;244.3;50.07;2;2989.6
14-10-23;13:48;31.6;234.9;0.0;244.3;50.07;3;2989.6
14-10-23;13:51;31.6;238.6;0.0;244.3;50.06;1;2989.6
14-10-23;13:54;31.6;226.4;0.0;244.3;50.05;1;2989.6
14-10-23;13:57;31.6;238.1;0.0;244.3;50.06;1;2989.6
14-10-23;14:00;31.6;220.8;0.0;245.3;50.05;4;2989.6
14-10-23;14:03;31.6;241.4;0.0;244.3;50.05;4;2989.6
14-10-23;14:06;31.6;221.6;0.0;244.3;50.02;3;2989.6
14-10-23;14:09;31.5;244.9;0.0;244.3;50.04;5;2989.6
14-10-23;14:12;31.5;239.5;0.0;244.3;50.01;5;2989.6
14-10-23;14:15;31.7;222.3;0.0;244.3;49.98;5;2989.6
14-10-23;14:18;31.6;251.3;0.0;245.3;50.00;3;2989.6
14-10-23;14:21;31.6;255.6;0.0;245.3;49.98;5;2989.6
14-10-23;14:24;31.6;253.5;0.0;245.3;50.02;7;2989.6
14-10-23;14:27;31.6;257.9;0.1;244.3;50.03;6;2989.6
14-10-23;14:30;31.6;250.3;0.0;244.3;50.03;4;2989.6
14-10-23;14:33;31.7;257.3;0.0;245.3;50.03;5;2989.6
14-10-23;14:36;31.6;273.1;0.0;244.3;50.06;1;2989.6
14-10-23;14:39;31.5;233.9;0.0;245.3;50.07;0;2989.6
14-10-23;14:42;31.6;192.9;0.0;244.3;50.06;1;2989.6
14-10-23;14:45;31.6;218.9;0.0;244.3;50.03;1;2989.6
14-10-23;14:48;31.6;224.5;0.0;245.3;50.06;2;2989.6
14-10-23;14:51;31.6;236.4;0.0;244.3;50.05;1;2989.6
14-10-23;14:54;31.6;238.9;0.0;245.3;50.08;1;2989.6
14-10-23;14:57;31.6;230.5;0.0;245.3;50.08;1;2989.6
14-10-23;15:00;31.5;235.6;0.0;244.3;50.08;0;2989.6
14-10-23;15:03;31.6;220.4;0.0;245.3;50.06;0;2989.6
14-10-23;15:06;31.5;201.4;0.0;245.3;50.07;1;2989.6
14-10-23;15:09;31.5;238.7;0.0;245.3;50.08;0;2989.6
14-10-23;15:12;31.5;223.3;0.0;246.3;50.09;2;2989.6
14-10-23;15:15;31.5;224.8;0.0;245.3;50.06;0;2989.6
14-10-23;15:18;31.5;262.2;0.0;244.3;50.06;0;2989.6
14-10-23;15:21;31.4;294.1;0.0;244.3;50.05;0;2989.6
14-10-23;15:24;31.4;295.4;0.0;245.3;50.03;0;2989.6
14-10-23;15:27;31.4;287.9;0.0;244.3;50.05;0;2989.6
14-10-23;15:30;31.4;292.0;0.0;244.3;50.02;0;2989.6
14-10-23;15:33;31.2;295.8;0.0;244.3;50.03;0;2989.6
14-10-23;15:36;31.2;286.3;0.0;244.3;50.04;0;2989.6
14-10-23;15:39;31.2;284.3;0.0;245.3;50.04;0;2989.6
14-10-23;15:42;31.2;262.2;0.0;245.3;50.04;0;2989.6
14-10-23;15:45;31.2;259.2;0.0;246.3;50.04;0;2989.6
14-10-23;15:48;31.2;435.7;0.0;245.3;50.04;0;2989.6
14-10-23;15:51;31.1;250.9;0.0;244.3;50.04;0;2989.6
14-10-24;07:42;27.5;290.6;0.1;244.3;50.05;16;2989.6
14-10-24;07:45;27.5;285.7;0.1;245.3;50.02;31;2989.6
14-10-24;07:48;27.9;284.6;0.2;244.3;50.03;41;2989.6
14-10-24;07:51;27.9;300.7;0.3;244.3;50.05;51;2989.6
14-10-24;07:54;28.6;296.1;0.4;244.3;50.02;64;2989.6
14-10-24;07:57;29.4;301.4;0.4;244.3;50.03;80;2989.6
14-10-24;08:00;29.4;293.4;0.5;244.3;50.09;92;2989.6
14-10-24;08:03;30.1;309.0;0.6;244.3;50.05;105;2989.6
14-10-24;08:06;30.3;306.1;0.5;244.3;50.05;117;2989.6
14-10-24;08:09;30.4;303.8;0.6;243.4;50.05;124;2989.6
14-10-24;08:12;30.7;304.9;0.6;243.4;50.08;132;2989.6
14-10-24;08:15;30.9;306.7;0.7;243.4;50.04;156;2989.7
14-10-24;08:18;31.1;314.3;0.7;243.4;50.05;166;2989.7
14-10-24;08:21;31.1;309.3;0.8;242.4;50.03;190;2989.7
14-10-24;08:24;31.2;303.9;0.9;243.4;50.04;208;2989.7
14-10-24;08:27;31.7;310.1;1.0;244.3;50.05;232;2989.7
14-10-24;08:30;31.7;314.6;1.1;244.3;50.06;247;2989.7
14-10-24;08:33;31.8;304.9;1.1;245.3;50.06;272;2989.7
14-10-24;08:36;31.8;302.4;1.2;246.3;50.04;289;2989.7
14-10-24;08:39;32.2;310.9;1.3;245.3;50.04;312;2989.7
14-10-24;08:42;32.5;312.4;1.4;246.3;50.04;331;2989.8
14-10-24;08:45;32.6;304.9;1.5;246.3;50.03;348;2989.8
14-10-24;08:48;33.0;309.5;1.5;246.3;50.02;368;2989.8
14-10-24;08:51;33.2;302.9;1.5;244.3;50.04;366;2989.8
14-10-24;08:54;32.9;300.2;0.4;245.3;50.03;87;2989.8
14-10-24;08:57;32.7;299.4;0.4;245.3;50.05;73;2989.8
14-10-24;09:00;32.7;303.3;0.4;245.3;50.06;91;2989.8
14-10-24;09:03;32.7;306.0;0.6;247.3;50.05;118;2989.8
14-10-24;09:06;32.9;298.9;0.5;244.3;50.06;108;2989.9
14-10-24;09:09;33.1;306.4;0.5;244.3;50.07;99;2989.9
14-10-24;09:12;33.0;301.3;0.5;242.4;50.07;106;2989.9
14-10-24;09:15;33.1;300.7;0.5;244.3;50.03;105;2989.9
14-10-24;09:18;33.0;305.2;0.5;244.3;50.05;112;2989.9
14-10-24;09:21;33.0;302.1;0.5;245.3;50.10;112;2989.9
14-10-24;09:24;33.1;307.9;0.5;244.3;50.08;118;2989.9
14-10-24;09:27;33.1;295.7;0.6;244.3;50.06;115;2989.9
14-10-24;09:30;33.1;304.1;0.5;244.3;50.04;115;2989.9
14-10-24;09:33;33.1;303.2;0.6;244.3;50.04;121;2989.9
14-10-24;09:36;33.2;308.3;0.6;246.3;50.01;134;2989.9
14-10-24;09:39;33.1;310.9;0.6;245.3;50.03;143;2989.9
14-10-24;09:42;33.4;311.4;0.7;245.3;50.03;153;2989.9
14-10-24;09:45;33.3;309.6;0.8;245.3;49.99;150;2989.9
14-10-24;09:48;33.5;309.5;0.7;244.3;49.98;139;2989.9
14-10-24;09:51;33.4;304.3;0.5;245.3;50.04;126;2989.9
14-10-24;09:54;33.3;308.0;0.6;245.3;50.05;128;2989.9
14-10-24;09:57;33.3;306.0;0.6;245.3;50.04;135;2990.0
14-10-24;10:00;33.4;308.3;0.6;246.3;50.00;134;2990.0
14-10-24;10:03;33.7;311.8;0.7;245.3;50.04;157;2990.0
14-10-24;10:06;33.8;310.2;0.9;246.3;50.02;220;2990.0
14-10-24;10:09;34.0;301.1;4.1;248.2;50.05;1020;2990.0
14-10-24;10:12;34.8;302.4;3.6;248.2;50.03;901;2990.0
14-10-24;10:15;35.2;310.5;2.7;248.2;50.02;673;2990.1
14-10-24;10:18;35.0;292.9;2.7;247.3;50.06;637;2990.1
14-10-24;10:21;34.8;293.7;0.9;245.3;50.08;199;2990.1
14-10-24;10:24;34.6;299.7;0.8;243.4;50.05;188;2990.1
14-10-24;10:27;34.6;301.7;0.9;245.3;50.07;214;2990.2
14-10-24;10:30;34.6;308.4;0.9;246.3;50.07;222;2990.2
14-10-24;10:33;34.5;307.0;1.0;245.3;50.05;220;2990.2
14-10-24;10:36;34.6;309.2;1.0;245.3;50.02;224;2990.2
14-10-24;10:39;34.7;310.8;1.0;246.3;50.04;236;2990.2
14-10-24;10:42;34.5;317.2;1.0;246.3;50.06;230;2990.2
14-10-24;10:45;34.7;306.8;1.0;245.3;50.03;225;2990.2
14-10-24;10:48;34.6;309.8;0.9;245.3;50.06;206;2990.2
14-10-24;10:51;34.4;309.6;1.0;245.3;50.02;201;2990.2
14-10-24;10:54;34.6;307.0;1.0;245.3;50.07;212;2990.2
14-10-24;10:57;34.6;317.1;1.1;245.3;50.05;258;2990.3
14-10-24;11:00;34.9;311.1;1.2;246.3;50.06;295;2990.3
14-10-24;11:03;34.8;311.5;1.4;246.3;50.02;320;2990.3
14-10-24;11:06;34.7;307.9;1.4;246.3;50.02;340;2990.3
14-10-24;11:09;34.7;308.4;1.6;246.3;50.01;396;2990.3
14-10-24;11:12;35.0;302.7;2.0;246.3;50.04;466;2990.3
14-10-24;11:15;35.0;307.9;2.5;247.3;50.01;584;2990.4
14-10-24;11:18;35.4;295.7;2.2;247.3;49.99;520;2990.4
14-10-24;11:21;36.2;296.6;5.4;248.2;50.04;1327;2990.4
14-10-24;11:24;36.4;292.6;5.0;248.2;50.03;1230;2990.5
14-10-24;11:27;36.9;283.7;4.6;248.2;50.04;1157;2990.5
14-10-24;11:30;37.4;261.6;4.2;248.2;50.03;1037;2990.6
14-10-24;11:33;37.7;290.0;4.6;249.2;50.03;1121;2990.7
14-10-24;11:36;37.9;287.2;4.5;247.3;50.05;1115;2990.7
14-10-24;11:39;38.0;283.1;4.6;248.2;50.05;1122;2990.8
14-10-24;11:42;38.5;283.5;4.6;248.2;50.04;1131;2990.8
14-10-24;11:45;38.7;281.1;4.6;248.2;50.03;1129;2990.9
14-10-24;11:48;39.2;281.6;4.6;248.2;50.05;1130;2990.9
14-10-24;11:51;39.3;281.9;4.7;249.2;50.05;1149;2991.0
14-10-24;11:54;39.4;282.4;4.6;247.3;50.03;1141;2991.1
14-10-24;11:57;39.5;274.3;4.6;248.2;50.04;1141;2991.1
14-10-24;12:00;40.0;282.5;4.7;248.2;50.02;1150;2991.2
14-10-24;12:03;40.2;279.6;4.7;248.2;50.01;1155;2991.2
14-10-24;12:06;40.2;281.1;4.6;249.2;50.04;1151;2991.3
14-10-24;12:09;40.6;277.2;4.6;249.2;50.04;1148;2991.3
14-10-24;12:12;40.7;277.1;4.7;249.2;50.03;1153;2991.4
14-10-24;12:15;40.9;279.4;4.6;248.2;50.06;1149;2991.5
14-10-24;12:18;40.9;277.7;4.9;248.2;50.01;1163;2991.5
14-10-24;12:21;41.2;281.3;4.7;250.2;50.05;1156;2991.6
14-10-24;12:24;41.3;281.2;4.7;248.2;50.05;1168;2991.6
14-10-24;12:27;41.4;278.7;4.7;248.2;50.05;1167;2991.7
14-10-24;12:30;41.5;280.6;4.8;248.2;50.02;1185;2991.7
14-10-24;12:33;41.4;273.7;4.7;247.3;50.01;1171;2991.8
14-10-24;12:36;41.7;279.9;4.8;249.2;49.99;1184;2991.9
14-10-24;12:39;41.9;277.4;4.8;248.2;50.00;1176;2991.9
14-10-24;12:42;42.0;280.8;4.8;249.2;50.00;1181;2992.0
14-10-24;12:45;42.0;281.6;4.8;248.2;50.04;1187;2992.0
14-10-24;12:48;42.1;278.9;4.7;250.2;50.07;1171;2992.1
14-10-24;12:51;42.2;279.4;4.8;249.2;50.02;1178;2992.2
14-10-24;12:54;42.4;274.9;4.8;248.2;50.03;1180;2992.2
14-10-24;12:57;42.3;269.6;4.7;249.2;50.06;1164;2992.3
14-10-24;13:00;42.3;278.3;4.7;249.2;50.02;1153;2992.3
14-10-24;13:03;42.5;273.3;4.6;249.2;50.01;1144;2992.4
14-10-24;13:06;42.2;276.7;4.7;249.2;50.04;1163;2992.4
14-10-24;13:09;42.5;276.2;4.7;249.2;50.02;1166;2992.5
14-10-24;13:12;42.4;275.6;4.7;249.2;50.04;1175;2992.6
14-10-24;13:15;42.5;277.7;4.7;249.2;50.03;1169;2992.6
14-10-24;13:18;42.2;274.2;4.7;248.2;50.04;1181;2992.7
14-10-24;13:21;41.9;274.0;4.8;248.2;50.03;1176;2992.7
14-10-24;13:24;41.7;280.5;4.8;246.3;50.04;1174;2992.8
14-10-24;13:27;41.6;272.6;4.6;249.2;50.06;1152;2992.9
14-10-24;13:30;41.3;278.6;4.7;249.2;50.06;1157;2992.9
14-10-24;13:33;41.2;276.7;4.7;249.2;50.03;1159;2993.0
14-10-24;13:36;41.0;277.4;4.6;249.2;50.05;1147;2993.0
14-10-24;13:39;40.9;278.6;4.6;249.2;50.04;1142;2993.1
14-10-24;13:42;41.3;278.0;4.7;249.2;50.07;1160;2993.1
14-10-24;13:45;41.4;279.4;4.7;249.2;50.06;1156;2993.2
14-10-24;13:48;41.5;284.4;4.6;249.2;50.04;1156;2993.3
14-10-24;13:51;41.4;280.8;4.6;249.2;50.06;1136;2993.3
14-10-24;13:54;41.5;279.6;4.5;250.2;50.04;1133;2993.4
14-10-24;13:57;41.5;279.1;4.5;250.2;50.03;1117;2993.4
14-10-24;14:00;41.6;277.0;4.6;250.2;50.02;1115;2993.5
14-10-24;14:03;41.9;278.4;4.4;249.2;50.02;1098;2993.5
14-10-24;14:06;41.7;270.1;4.4;250.2;50.01;1099;2993.6
14-10-24;14:09;41.7;277.2;4.4;250.2;50.03;1078;2993.6
14-10-24;14:12;41.7;275.9;4.4;248.2;50.00;1093;2993.7
14-10-24;14:15;42.0;276.2;4.4;248.2;50.03;1088;2993.8
14-10-24;14:18;41.9;281.2;4.3;249.2;50.02;1063;2993.8
14-10-24;14:21;41.9;278.0;4.3;248.2;50.01;1058;2993.9
14-10-24;14:24;41.9;276.2;4.2;248.2;50.04;1050;2993.9
14-10-24;14:27;41.7;279.6;4.3;248.2;50.01;1027;2994.0
14-10-24;14:30;42.0;283.5;4.3;249.2;50.05;1047;2994.0
14-10-24;14:33;41.7;284.4;4.4;248.2;50.00;1080;2994.1
14-10-24;14:36;41.6;263.5;3.7;248.2;50.04;958;2994.1
14-10-24;14:39;40.9;276.4;4.3;248.2;50.04;1072;2994.1
14-10-24;14:42;41.4;283.1;3.5;248.2;50.03;877;2994.2
14-10-24;14:45;41.5;282.8;3.0;245.3;50.04;722;2994.2
14-10-24;14:48;41.6;285.2;4.0;248.2;50.06;993;2994.3
14-10-24;14:51;41.4;279.9;3.9;248.2;50.03;964;2994.3
14-10-24;14:54;41.4;280.2;3.9;248.2;50.05;951;2994.4
14-10-24;14:57;41.4;281.3;3.7;248.2;50.04;936;2994.4
14-10-24;15:00;41.4;281.6;3.7;248.2;50.05;911;2994.5
14-10-24;15:03;41.5;283.8;3.5;248.2;50.05;900;2994.5
14-10-24;15:06;41.0;283.1;3.5;249.2;50.05;886;2994.6
14-10-24;15:09;41.0;283.3;3.5;249.2;50.06;863;2994.6
14-10-24;15:12;41.2;287.4;3.4;248.2;50.07;848;2994.7
14-10-24;15:15;41.0;285.7;3.4;247.3;50.05;830;2994.7
14-10-24;15:18;40.9;289.4;3.4;248.2;50.01;843;2994.7
14-10-24;15:21;40.7;289.7;3.3;248.2;50.03;819;2994.8
14-10-24;15:24;40.5;288.2;3.2;248.2;50.04;797;2994.8
14-10-24;15:27;40.4;291.9;3.1;248.2;50.02;760;2994.9
14-10-24;15:30;40.5;290.3;3.0;249.2;50.06;755;2994.9
14-10-24;15:33;40.5;291.5;2.9;248.2;50.01;734;2994.9
14-10-24;15:36;40.4;286.3;3.0;248.2;50.02;736;2995.0
14-10-24;15:39;40.0;279.9;0.8;246.3;50.05;177;2995.0
14-10-24;15:42;39.2;285.6;0.6;246.3;50.02;126;2995.0
14-10-24;15:45;38.5;290.9;0.5;245.3;50.02;90;2995.0
14-10-24;15:48;38.3;286.5;0.4;246.3;50.02;74;2995.0
14-10-24;15:51;37.9;285.9;0.4;246.3;50.04;72;2995.0
14-10-24;15:54;37.5;287.1;0.4;246.3;50.05;69;2995.0
14-10-24;15:57;37.2;287.9;0.3;246.3;50.04;59;2995.0
14-10-24;16:00;36.8;283.7;0.2;247.3;50.01;45;2995.0
14-10-24;16:03;36.8;275.5;0.1;247.3;50.05;37;2995.0
14-10-24;16:06;36.5;272.7;0.2;245.3;50.03;33;2995.0
14-10-24;16:09;36.4;276.8;0.1;245.3;50.07;31;2995.0
14-10-24;16:12;36.2;279.6;0.1;246.3;49.99;29;2995.0
14-10-24;16:15;36.0;273.4;0.1;247.3;50.02;27;2995.0
14-10-24;16:18;35.7;280.0;0.2;245.3;50.07;33;2995.0
14-10-24;16:21;35.6;284.3;0.3;246.3;50.02;63;2995.0
14-10-24;16:24;35.5;285.4;0.4;246.3;50.03;83;2995.0
14-10-24;16:27;35.5;280.3;0.3;246.3;50.03;52;2995.1
14-10-24;16:30;35.4;262.5;1.2;247.3;50.03;284;2995.1
14-10-24;16:33;35.9;299.8;1.4;247.3;50.02;328;2995.1
14-10-24;16:36;35.6;298.8;1.3;247.3;50.02;315;2995.1
14-10-24;16:39;35.6;299.5;1.2;246.3;50.03;276;2995.1
14-10-24;16:42;35.5;296.3;1.0;247.3;50.04;257;2995.1
14-10-24;16:45;35.6;301.3;1.1;246.3;50.02;237;2995.1
14-10-24;16:48;35.6;296.3;1.0;247.3;50.01;222;2995.1
14-10-24;16:51;35.6;295.0;0.9;247.3;50.04;202;2995.2
14-10-24;16:54;35.4;298.2;0.7;245.3;50.02;169;2995.2
14-10-24;16:57;35.4;299.4;0.2;246.3;50.03;37;2995.2
14-10-24;17:00;34.9;266.3;0.1;246.3;50.07;24;2995.2
14-10-24;17:03;34.8;258.3;0.0;245.3;50.05;6;2995.2
14-10-24;17:06;34.5;246.8;0.0;246.3;50.03;4;2995.2
14-10-24;17:09;34.5;260.4;0.0;246.3;50.04;2;2995.2
14-10-24;17:12;34.4;216.0;0.0;246.3;50.05;1;2995.2
14-10-24;17:15;34.1;197.4;0.0;245.3;50.02;0;2995.2
14-10-24;17:18;34.0;129.6;0.0;246.3;50.02;0;2995.2
14-10-24;17:21;33.9;136.5;0.0;245.3;50.02;0;2995.2
14-10-24;17:24;33.8;207.7;0.0;246.3;50.02;0;2995.2
14-10-24;17:27;33.7;211.6;0.0;245.3;50.03;0;2995.2
14-10-24;17:30;33.5;181.7;0.0;245.3;50.04;0;2995.2
14-10-24;17:33;33.4;145.8;0.0;245.3;50.02;0;2995.2
14-10-24;17:36;33.3;108.6;0.0;246.3;50.01;0;2995.2
14-10-25;08:27;28.3;278.6;0.1;243.4;50.04;18;2995.2
14-10-25;08:30;28.6;269.2;0.1;242.4;50.02;20;2995.2
14-10-25;08:33;28.6;275.3;0.1;245.3;50.02;26;2995.2
14-10-25;08:36;29.4;274.9;0.2;245.3;50.04;33;2995.2
14-10-25;08:39;29.7;294.4;0.1;245.3;50.04;33;2995.2
14-10-25;08:42;29.7;283.4;0.2;246.3;50.03;31;2995.2
14-10-25;08:45;30.2;284.6;0.1;244.3;50.06;33;2995.2
14-10-25;08:48;30.1;270.8;0.2;245.3;50.06;38;2995.2
14-10-25;08:51;30.3;283.0;0.2;245.3;50.03;35;2995.2
14-10-25;08:54;30.3;286.8;0.3;245.3;49.99;42;2995.2
14-10-25;08:57;30.5;285.2;0.2;246.3;50.03;44;2995.2
14-10-25;09:00;30.7;294.2;0.3;245.3;50.06;51;2995.2
14-10-25;09:03;30.7;287.5;0.3;244.3;50.05;57;2995.2
14-10-25;09:06;30.7;290.6;0.3;245.3;50.04;60;2995.2
14-10-25;09:09;30.8;298.3;0.3;245.3;50.03;63;2995.2
14-10-25;09:12;31.0;308.4;0.3;245.3;50.02;70;2995.2
14-10-25;09:15;31.1;303.8;0.4;245.3;50.03;73;2995.2
14-10-25;09:18;31.1;302.9;0.4;245.3;50.02;81;2995.2
14-10-25;09:21;31.1;298.9;0.4;245.3;49.99;70;2995.2
14-10-25;09:24;31.1;296.0;0.4;245.3;49.98;66;2995.2
14-10-25;09:27;31.1;300.0;0.4;244.3;50.01;70;2995.2
14-10-25;09:30;31.5;300.8;0.4;245.3;50.04;82;2995.2
14-10-25;09:33;31.6;307.3;0.4;245.3;50.03;81;2995.2
14-10-25;09:36;31.7;308.4;0.4;245.3;50.06;82;2995.2
14-10-25;09:39;31.8;305.8;0.5;245.3;50.04;86;2995.2
14-10-25;09:42;31.8;304.1;0.4;245.3;50.04;75;2995.2
14-10-25;09:45;31.8;297.3;0.4;246.3;50.03;81;2995.2
14-10-25;09:48;32.0;300.7;0.0;245.3;50.06;86;2995.2
14-10-25;09:51;32.0;296.4;0.4;246.3;50.05;76;2995.2
14-10-25;09:54;32.0;302.6;0.4;246.3;50.04;83;2995.3
14-10-25;09:57;32.0;300.4;0.5;245.3;50.03;96;2995.3
14-10-25;10:00;32.2;312.0;0.5;246.3;50.03;101;2995.3
14-10-25;10:03;32.3;307.4;0.5;246.3;50.00;105;2995.3
14-10-25;10:06;32.4;309.9;0.5;245.3;50.03;111;2995.3
14-10-25;10:09;32.3;305.7;0.6;246.3;50.02;110;2995.3
14-10-25;10:12;32.3;301.3;0.7;246.3;50.02;134;2995.3
14-10-25;10:15;32.6;310.6;0.5;246.3;50.01;129;2995.3
14-10-25;10:18;32.6;301.6;0.8;245.3;49.96;130;2995.3
14-10-25;10:21;32.5;308.2;0.6;246.3;50.04;140;2995.3
14-10-25;10:24;32.7;308.6;0.6;245.3;50.02;126;2995.3
14-10-25;10:27;32.6;305.1;0.5;245.3;50.03;123;2995.3
14-10-25;10:30;32.7;309.6;0.7;245.3;50.03;121;2995.3
14-10-25;10:33;32.9;307.1;0.6;245.3;50.04;138;2995.3
14-10-25;10:36;32.7;306.0;0.5;245.3;50.04;117;2995.3
14-10-25;10:39;32.7;302.7;0.5;245.3;50.06;103;2995.3
14-10-25;10:42;32.7;314.6;0.5;244.3;50.04;108;2995.3
14-10-25;10:45;32.9;309.9;0.6;245.3;50.01;105;2995.4
14-10-25;10:48;32.9;310.8;0.5;245.3;50.06;102;2995.4
14-10-25;10:51;32.9;310.9;0.7;244.3;50.05;141;2995.4
14-10-25;10:54;33.1;308.6;0.6;245.3;50.04;126;2995.4
14-10-25;10:57;33.1;311.2;0.6;245.3;50.04;130;2995.4
14-10-25;11:00;33.1;311.7;0.6;245.3;50.03;132;2995.4
14-10-25;11:03;33.2;304.6;0.5;245.3;50.02;114;2995.4
14-10-25;11:06;33.0;303.2;0.6;245.3;50.04;111;2995.4
14-10-25;11:09;33.1;319.4;0.6;246.3;50.03;125;2995.4
14-10-25;11:12;33.2;314.9;0.6;245.3;50.01;125;2995.4
14-10-25;11:15;33.3;306.1;0.6;246.3;50.07;135;2995.4
14-10-25;11:18;43.6;308.0;0.6;245.3;50.03;139;2995.4
14-10-25;11:21;33.3;311.7;0.6;246.3;50.04;133;2995.4
14-10-25;11:24;33.3;312.3;0.7;245.3;50.05;141;2995.4
14-10-25;11:27;33.2;312.7;0.7;245.3;50.03;150;2995.4
14-10-25;11:30;33.3;303.8;0.6;245.3;50.04;141;2995.4
14-10-25;11:33;33.5;310.6;0.8;245.3;50.00;175;2995.5
14-10-25;11:36;33.4;311.7;0.8;246.3;50.05;189;2995.5
14-10-25;11:39;33.7;321.0;0.8;246.3;50.03;188;2995.5
14-10-25;11:42;33.9;315.2;0.9;246.3;50.04;214;2995.5
14-10-25;11:45;33.7;315.3;0.8;246.3;50.05;196;2995.5
14-10-25;11:48;33.7;310.5;0.9;246.3;50.04;202;2995.5
14-10-25;11:51;33.7;310.6;0.8;246.3;50.05;185;2995.5
14-10-25;11:54;33.8;316.6;0.8;246.3;50.03;194;2995.5
14-10-25;11:57;33.9;312.0;0.8;246.3;50.02;169;2995.5
14-10-25;12:00;33.8;320.3;0.8;246.3;50.02;191;2995.5
14-10-25;12:03;33.8;318.3;0.9;245.3;50.01;205;2995.6
14-10-25;12:06;33.8;311.1;0.9;245.3;50.00;199;2995.6
14-10-25;12:09;33.9;316.4;0.8;245.3;50.02;194;2995.6
14-10-25;12:12;33.9;309.5;0.8;246.3;50.04;194;2995.6
14-10-25;12:15;34.0;312.1;1.0;246.3;50.03;209;2995.6
14-10-25;12:18;34.0;306.8;0.9;246.3;50.04;199;2995.6
14-10-25;12:21;34.2;314.0;0.8;245.3;50.05;187;2995.6
14-10-25;12:24;34.1;316.6;0.8;246.3;50.05;175;2995.6
14-10-25;12:27;34.0;309.6;0.7;247.3;50.02;175;2995.6
14-10-25;12:30;34.1;314.7;0.7;246.3;50.05;179;2995.6
14-10-25;12:33;34.0;317.5;0.7;245.3;50.03;168;2995.6
14-10-25;12:36;34.0;308.2;0.7;245.3;50.03;162;2995.7
14-10-25;12:39;43.6;309.5;0.7;247.3;50.08;149;2995.7
14-10-25;12:42;34.0;312.5;0.7;246.3;50.03;146;2995.7
14-10-25;12:45;33.9;308.3;0.6;245.3;50.05;142;2995.7
14-10-25;12:48;33.9;298.0;0.7;245.3;50.05;142;2995.7
14-10-25;12:51;34.1;315.5;0.7;246.3;50.07;146;2995.7
14-10-25;12:54;33.9;310.2;0.6;246.3;50.07;155;2995.7
14-10-25;12:57;34.0;311.7;0.6;246.3;50.04;129;2995.7
14-10-25;13:00;34.1;308.3;0.6;246.3;50.02;123;2995.7
14-10-25;13:03;33.9;303.0;0.5;246.3;49.98;125;2995.7
14-10-25;13:06;33.9;309.5;0.7;245.3;50.01;130;2995.7
14-10-25;13:09;33.9;307.9;0.5;246.3;50.04;131;2995.7
14-10-25;13:12;34.0;303.8;0.7;246.3;50.01;121;2995.7
14-10-25;13:15;33.8;299.4;0.5;246.3;50.01;117;2995.7
14-10-25;13:18;33.9;300.5;0.5;245.3;50.03;117;2995.7
14-10-25;13:21;33.8;300.1;0.5;38.6;50.06;106;2995.8
14-10-25;13:24;33.9;300.4;0.6;246.3;50.02;116;2995.8
14-10-25;13:27;34.0;294.1;0.5;246.3;50.06;113;2995.8
14-10-25;13:30;33.8;308.2;0.5;246.3;50.02;121;2995.8
14-10-25;13:33;33.9;295.0;0.5;246.3;50.04;118;2995.8
14-10-25;13:36;33.8;302.9;0.5;246.3;50.06;104;2995.8
14-10-25;13:39;33.7;300.4;0.4;246.3;50.08;89;2995.8
14-10-25;13:42;33.7;306.0;0.4;246.3;50.06;91;2995.8
14-10-25;13:45;33.8;302.4;0.4;247.3;50.04;89;2995.8
14-10-25;13:48;33.7;297.9;0.5;246.3;50.01;92;2995.8
14-10-25;13:51;33.7;308.4;0.4;247.3;50.04;98;2995.8
14-10-25;13:54;33.7;294.7;0.5;247.3;50.06;97;2995.8
14-10-25;13:57;33.7;299.7;0.5;246.3;50.06;98;2995.8
14-10-25;14:00;33.8;303.0;0.5;246.3;50.02;95;2995.8
14-10-25;14:03;33.7;300.1;0.5;245.3;50.03;99;2995.8
14-10-25;14:06;33.7;302.4;0.5;246.3;50.02;94;2995.8
14-10-25;14:09;33.8;307.1;0.5;246.3;50.03;97;2995.8
14-10-25;14:12;33.8;297.9;0.5;246.3;50.03;101;2995.8
14-10-25;14:15;33.7;297.3;0.5;246.3;50.04;100;2995.8
14-10-25;14:18;33.7;299.1;0.4;246.3;50.03;86;2995.8
14-10-25;14:21;33.9;296.4;0.4;245.3;50.01;83;2995.9
14-10-25;14:24;33.7;303.5;0.4;246.3;50.03;80;2995.9
14-10-25;14:27;33.7;297.9;0.4;246.3;50.04;76;2995.9
14-10-25;14:30;33.5;295.1;0.4;247.3;50.03;69;2995.9
14-10-25;14:33;33.4;290.0;0.4;248.2;50.04;75;2995.9
14-10-25;14:36;33.8;291.7;0.4;247.3;50.03;80;2995.9
14-10-25;14:39;33.8;287.2;0.3;246.3;50.07;70;2995.9
14-10-25;14:42;33.5;4.8;0.4;247.3;50.05;75;2995.9
14-10-25;14:45;33.5;294.8;0.4;246.3;50.02;90;2995.9
14-10-25;14:48;33.5;308.6;0.4;247.3;50.03;85;2995.9
14-10-25;14:51;33.5;298.3;0.4;247.3;50.03;75;2995.9
14-10-25;14:54;33.7;297.6;0.4;246.3;50.05;72;2995.9
14-10-25;14:57;33.5;298.2;0.4;246.3;50.02;73;2995.9
14-10-25;15:00;33.7;292.5;0.4;246.3;49.99;77;2995.9
14-10-25;15:03;33.7;292.5;0.4;247.3;50.02;75;2995.9
14-10-25;15:06;33.5;301.3;0.4;246.3;50.03;72;2995.9
14-10-25;15:09;33.4;298.3;0.4;246.3;50.04;74;2995.9
14-10-25;15:12;33.4;297.0;0.5;246.3;49.96;76;2995.9
14-10-25;15:15;33.5;286.9;0.4;246.3;50.00;67;2995.9
14-10-25;15:18;33.4;289.5;0.3;247.3;50.02;55;2995.9
14-10-25;15:21;33.3;287.8;0.3;247.3;50.03;51;2995.9
14-10-25;15:24;33.4;280.3;0.2;246.3;50.02;45;2995.9
14-10-25;15:27;33.2;285.6;0.2;247.3;50.0;40;2995.9
14-10-25;15:30;33.2;276.5;0.1;247.3;50.03;38;2995.9
14-10-25;15:33;33.3;290.7;0.2;246.3;50.03;37;2995.9
14-10-25;15:36;33.2;290.7;0.2;247.3;50.03;37;2995.9
14-10-25;15:39;33.1;271.8;0.1;247.3;50.04;34;2995.9
14-10-25;15:42;32.9;270.4;0.1;247.3;50.03;32;2995.9
14-10-25;15:45;33.2;283.5;0.1;247.3;50.02;30;2995.9
14-10-25;15:48;33.1;278.9;0.1;247.3;50.02;27;2995.9
14-10-25;15:51;33.1;281.3;0.1;247.3;50.01;23;2995.9
14-10-25;15:54;33.0;275.5;0.1;248.2;50.03;19;2995.9
14-10-25;15:57;33.1;266.8;0.1;246.3;50.04;18;2995.9
14-10-25;16:00;33.0;282.1;0.1;247.3;50.07;17;2995.9
14-10-25;16:03;33.0;272.3;0.1;246.3;50.05;17;2995.9
14-10-25;16:06;32.7;269.9;0.1;246.3;50.06;19;2995.9
14-10-25;16:09;32.7;265.2;0.1;246.3;50.02;15;2995.9
14-10-25;16:12;32.7;248.7;0.0;247.3;50.02;12;2995.9
14-10-25;16:15;32.7;265.1;0.0;246.3;50.03;11;2995.9
14-10-25;16:18;32.6;257.8;0.0;246.3;50.05;10;2995.9
14-10-25;16:21;32.6;263.5;0.0;247.3;50.03;9;2996.0
14-10-25;16:24;32.6;253.4;0.0;246.3;50.03;8;2996.0
14-10-25;16:27;32.5;256.2;0.0;247.3;50.03;6;2996.0
14-10-25;16:30;32.5;267.1;0.0;247.3;50.04;3;2996.0
14-10-25;16:33;32.5;246.3;0.0;246.3;50.03;2;2996.0
14-10-25;16:36;32.4;254.5;0.0;246.3;50.01;2;2996.0
14-10-25;16:39;32.4;247.1;0.0;246.3;50.02;0;2996.0
14-10-25;16:42;32.3;178.4;0.0;244.3;50.02;0;2996.0
14-10-25;16:45;32.2;116.0;0.0;245.3;50.01;0;2996.0
14-10-25;16:48;32.2;149.5;0.0;245.3;50.03;0;2996.0
14-10-25;16:51;32.0;217.0;0.0;245.3;50.01;0;2996.0
14-10-25;16:54;32.0;229.2;0.0;245.3;50.02;0;2996.0
14-10-25;16:57;31.9;233.6;0.0;247.3;50.04;0;2996.0
14-10-25;17:00;31.9;256.0;0.0;245.3;50.05;0;2996.0
14-10-25;17:03;31.8;238.3;0.0;246.3;50.05;0;2996.0
14-10-25;17:06;31.8;234.2;0.0;245.3;50.06;0;2996.0
14-10-25;17:09;31.7;195.8;0.0;245.3;50.02;0;2996.0
14-10-25;17:12;31.7;164.5;0.0;245.3;50.01;0;2996.0
14-10-25;17:15;31.7;152.3;0.0;246.3;50.03;0;2996.0
14-10-25;17:18;31.6;132.7;0.0;245.3;50.04;0;2996.0
14-10-25;17:21;31.6;117.0;0.0;245.3;50.03;0;2996.0
14-10-26;07:15;27.5;254.5;0.0;243.4;50.07;12;2996.0
14-10-26;07:18;28.3;256.9;0.1;242.4;50.05;13;2996.0
14-10-26;07:21;28.3;274.0;0.1;242.4;50.03;18;2996.0
14-10-26;07:24;28.6;279.0;0.1;242.4;50.03;20;2996.0
14-10-26;07:27;29.0;287.4;0.1;243.4;50.06;19;2996.0
14-10-26;07:30;29.4;278.9;0.1;243.4;50.02;22;2996.0
14-10-26;07:33;29.4;271.4;0.1;243.4;50.02;23;2996.0
14-10-26;07:36;29.7;275.9;0.1;243.4;50.02;23;2996.0
14-10-26;07:39;30.1;269.9;0.1;243.4;50.02;27;2996.0
14-10-26;07:42;29.7;282.8;0.1;242.4;50.02;29;2996.0
14-10-26;07:45;30.3;274.0;0.1;245.3;50.04;28;2996.0
14-10-26;07:48;30.3;278.9;0.1;245.3;50.06;29;2996.0
14-10-26;07:51;30.3;286.5;0.1;246.3;50.03;32;2996.0
14-10-26;07:54;30.5;289.5;0.1;246.3;50.03;31;2996.0
14-10-26;07:57;30.5;280.9;0.2;247.3;50.01;37;2996.0
14-10-26;08:00;30.7;282.2;0.2;38.6;50.07;40;2996.0
14-10-26;08:03;30.9;287.6;0.2;246.3;50.04;45;2996.0
14-10-26;08:06;30.9;296.4;0.2;247.3;50.03;48;2996.0
14-10-26;08:09;30.7;300.0;0.2;245.3;50.00;50;2996.0
14-10-26;08:12;31.0;299.2;0.3;245.3;50.02;48;2996.0
14-10-26;08:15;31.0;287.8;0.3;246.3;50.03;55;2996.0
14-10-26;08:18;31.2;288.8;0.3;246.3;50.05;58;2996.0
14-10-26;08:21;31.1;287.8;0.3;246.3;50.01;61;2996.0
14-10-26;08:24;31.4;291.5;0.4;246.3;50.04;64;2996.0
14-10-26;08:27;31.5;296.4;0.4;246.3;50.03;74;2996.0
14-10-26;08:30;31.6;290.0;0.4;246.3;50.00;66;2996.0
14-10-26;08:33;31.6;294.5;0.3;244.3;50.02;63;2996.0
14-10-26;08:36;31.7;292.2;0.4;246.3;50.04;72;2996.0
14-10-26;08:39;31.8;298.5;0.4;246.3;50.04;72;2996.0
14-10-26;08:42;31.7;294.8;0.3;246.3;50.03;69;2996.0
14-10-26;08:45;31.8;301.4;0.4;246.3;50.02;77;2996.0
14-10-26;08:48;32.0;296.6;0.4;246.3;50.04;83;2996.0
14-10-26;08:51;32.2;295.8;0.5;245.3;50.05;88;2996.0
14-10-26;08:54;32.2;299.5;0.5;246.3;50.01;88;2996.0
14-10-26;08:57;32.2;303.3;0.4;246.3;50.04;86;2996.0
14-10-26;09:00;32.3;305.4;0.5;246.3;50.07;92;2996.0
14-10-26;09:03;32.3;307.4;0.4;246.3;50.05;99;2996.0
14-10-26;09:06;32.3;303.9;0.5;245.3;50.07;107;2996.0
14-10-26;09:09;32.3;300.8;0.4;246.3;50.05;91;2996.1
14-10-26;09:12;32.4;304.2;0.5;246.3;50.05;94;2996.1
14-10-26;09:15;32.5;306.5;0.5;246.3;50.05;94;2996.1
14-10-26;09:18;32.6;303.6;0.5;246.3;50.06;98;2996.1
14-10-26;09:21;32.5;307.0;0.6;246.3;50.03;124;2996.1
14-10-26;09:24;32.6;302.6;0.6;245.3;50.06;114;2996.1
14-10-26;09:27;32.9;301.6;0.5;246.3;50.06;128;2996.1
14-10-26;09:30;33.0;315.2;0.6;246.3;50.07;126;2996.1
14-10-26;09:33;32.9;313.1;0.5;246.3;50.07;113;2996.1
14-10-26;09:36;32.7;304.1;0.5;246.3;50.08;113;2996.1
14-10-26;09:39;32.9;305.7;0.5;246.3;50.06;121;2996.1
14-10-26;09:42;32.9;313.4;0.7;246.3;50.05;136;2996.1
14-10-26;09:45;33.0;304.3;0.5;246.3;50.04;120;2996.1
14-10-26;09:48;32.9;302.1;0.5;246.3;50.07;118;2996.1
14-10-26;09:51;33.0;302.0;0.5;246.3;50.06;116;2996.1
14-10-26;09:54;33.1;313.0;0.6;248.2;50.05;125;2996.1
14-10-26;09:57;33.0;313.7;0.6;248.2;50.06;137;2996.1
14-10-26;10:00;33.2;305.1;0.7;248.2;50.03;134;2996.1
14-10-26;10:03;33.2;308.2;0.5;247.3;50.06;128;2996.2
14-10-26;10:06;33.1;303.3;0.6;247.3;50.03;140;2996.2
14-10-26;10:09;33.3;307.1;0.7;247.3;50.06;132;2996.2
14-10-26;10:12;33.2;310.8;0.6;248.2;50.02;133;2996.2
14-10-26;10:15;33.2;313.3;0.6;247.3;50.03;129;2996.2
14-10-26;10:18;33.4;314.0;0.7;247.3;50.03;136;2996.2
14-10-26;10:21;33.3;304.2;0.6;247.3;50.03;134;2996.2
14-10-26;10:24;33.3;303.9;0.6;248.2;50.03;135;2996.2
14-10-26;10:27;33.3;308.4;0.8;247.3;50.03;139;2996.2
14-10-26;10:30;33.5;315.2;0.7;247.3;50.03;152;2996.2
14-10-26;10:33;33.4;306.0;0.7;246.3;50.03;157;2996.2
14-10-26;10:36;33.3;311.4;0.8;247.3;50.05;171;2996.2
14-10-26;10:39;33.5;313.7;0.7;247.3;50.05;160;2996.2
14-10-26;10:42;33.4;306.5;0.7;247.3;50.03;146;2996.2
14-10-26;10:45;33.5;303.9;0.7;248.2;50.08;134;2996.3
14-10-26;10:48;33.5;308.2;0.6;247.3;50.04;140;2996.3
14-10-26;10:51;33.7;311.1;0.8;246.3;50.04;189;2996.3
14-10-26;10:54;33.7;311.5;0.8;248.2;50.04;178;2996.3
14-10-26;10:57;33.7;305.7;0.8;248.2;50.09;179;2996.3
14-10-26;11:00;33.7;307.3;0.0;247.3;50.07;170;2996.3
14-10-26;11:03;33.7;305.1;0.5;247.3;50.06;138;2996.3
14-10-26;11:06;33.9;317.8;0.7;249.2;50.07;158;2996.3
14-10-26;11:09;34.0;314.2;0.8;248.2;50.09;177;2996.3
14-10-26;11:12;33.9;310.2;0.8;248.2;50.04;189;2996.3
14-10-26;11:15;33.8;309.2;0.8;247.3;50.04;178;2996.3
14-10-26;11:18;34.0;307.1;0.7;247.3;50.04;170;2996.3
14-10-26;11:21;33.8;307.4;0.7;247.3;50.03;160;2996.4
14-10-26;11:24;33.8;308.0;0.7;248.2;50.04;156;2996.4
14-10-26;11:27;34.0;310.8;0.7;247.3;50.02;149;2996.4
14-10-26;11:30;34.0;300.1;0.7;247.3;50.01;164;2996.4
14-10-26;11:33;34.0;308.7;1.0;247.3;49.98;198;2996.4
14-10-26;11:36;33.9;311.2;0.9;247.3;50.04;210;2996.4
14-10-26;11:39;33.9;304.2;0.8;247.3;50.05;216;2996.4
14-10-26;11:42;34.0;310.4;0.9;247.3;50.06;206;2996.4
14-10-26;11:45;34.0;300.2;0.7;247.3;50.03;166;2996.4
14-10-26;11:48;33.9;308.9;0.9;246.3;50.07;211;2996.4
14-10-26;11:51;34.2;304.2;0.9;248.2;50.04;215;2996.4
14-10-26;11:54;34.0;307.6;0.8;248.2;50.06;195;2996.5
14-10-26;11:57;34.1;305.5;0.8;247.3;50.03;184;2996.5
14-10-26;12:00;34.2;314.5;0.7;248.2;50.02;180;2996.5
14-10-26;12:03;34.2;301.7;0.8;247.3;50.03;173;2996.5
14-10-26;12:06;34.5;312.3;1.2;247.3;50.03;279;2996.5
14-10-26;12:09;34.0;308.3;1.0;247.3;50.06;245;2996.5
14-10-26;12:12;34.4;304.3;1.2;248.2;50.05;309;2996.5
14-10-26;12:15;34.6;305.7;1.5;248.2;50.04;387;2996.5
14-10-26;12:18;34.7;303.0;1.4;248.2;50.05;330;2996.6
14-10-26;12:21;34.5;306.2;0.9;247.3;50.06;201;2996.6
14-10-26;12:24;34.6;302.9;0.9;247.3;50.04;200;2996.6
14-10-26;12:27;34.6;307.4;0.7;246.3;50.07;185;2996.6
14-10-26;12:30;34.4;305.7;0.8;247.3;50.07;173;2996.6
14-10-26;12:33;34.6;290.4;1.0;247.3;50.02;220;2996.6
14-10-26;12:36;34.5;306.4;0.7;246.3;50.03;170;2996.6
14-10-26;12:39;34.6;310.9;1.1;43.6;50.05;245;2996.6
14-10-26;12:42;34.6;310.1;0.8;246.3;50.03;179;2996.6
14-10-26;12:45;34.5;286.3;1.2;247.3;50.05;272;2996.7
14-10-26;12:48;34.6;303.9;0.7;246.3;50.07;170;2996.7
14-10-26;12:51;34.5;309.0;0.9;246.3;50.04;215;2996.7
14-10-26;12:54;34.7;308.2;1.0;246.3;50.04;224;2996.7
14-10-26;12:57;34.6;307.4;0.7;246.3;50.02;141;2996.7
14-10-26;13:00;34.4;304.9;0.8;247.3;50.03;186;2996.7
14-10-26;13:03;34.7;299.8;0.7;247.3;50.02;179;2996.7
14-10-26;13:06;34.5;304.5;0.7;246.3;50.03;172;2996.7
14-10-26;13:09;34.5;302.0;1.1;247.3;50.04;264;2996.7
14-10-26;13:12;34.7;308.3;1.0;248.2;50.05;222;2996.7
14-10-26;13:15;34.4;301.4;0.8;247.3;50.05;190;2996.8
14-10-26;13:18;34.5;308.3;0.7;246.3;50.04;142;2996.8
14-10-26;13:21;34.6;300.8;0.8;246.3;50.09;172;2996.8
14-10-26;13:24;34.7;308.6;1.1;247.3;50.07;254;2996.8
14-10-26;13:27;34.7;307.9;1.4;248.2;50.05;367;2996.8
14-10-26;13:30;34.7;303.0;1.0;247.3;50.05;228;2996.8
14-10-26;13:33;34.5;298.5;0.8;247.3;50.04;169;2996.8
14-10-26;13:36;34.5;304.3;0.5;247.3;50.02;111;2996.8
14-10-26;13:39;34.5;301.3;0.5;247.3;50.04;126;2996.8
14-10-26;13:42;34.2;300.5;0.4;247.3;50.05;84;2996.8
14-10-26;13:45;34.2;303.0;0.5;247.3;50.03;105;2996.8
14-10-26;13:48;34.2;301.3;0.5;247.3;50.06;95;2996.8
14-10-26;13:51;34.2;304.6;0.5;248.2;50.05;108;2996.8
14-10-26;13:54;34.2;299.7;0.5;247.3;50.05;99;2996.9
14-10-26;13:57;34.2;298.6;0.5;248.2;50.05;104;2996.9
14-10-26;14:00;34.0;305.7;0.6;247.3;50.03;121;2996.9
14-10-26;14:03;34.1;300.4;0.7;247.3;49.99;129;2996.9
14-10-26;14:06;34.1;298.8;0.4;247.3;50.01;95;2996.9
14-10-26;14:09;34.0;295.4;0.4;247.3;50.01;85;2996.9
14-10-26;14:12;34.0;284.7;0.4;247.3;50.00;66;2996.9
14-10-26;14:15;33.9;291.9;0.3;247.3;50.02;60;2996.9
14-10-26;14:18;33.9;288.5;0.3;247.3;50.02;67;2996.9
14-10-26;14:21;33.8;282.9;0.5;247.3;50.01;85;2996.9
14-10-26;14:24;33.9;296.0;0.4;247.3;50.04;81;2996.9
14-10-26;14:27;33.9;289.0;0.4;246.3;50.04;74;2996.9
14-10-26;14:30;33.8;295.8;0.5;246.3;49.99;62;2996.9
14-10-26;14:33;33.5;289.0;0.2;246.3;50.06;41;2996.9
14-10-26;14:36;33.8;282.1;0.2;247.3;50.04;37;2996.9
14-10-26;14:39;33.5;283.4;0.2;247.3;50.03;41;2996.9
14-10-26;14:42;33.5;285.4;0.3;246.3;50.06;54;2996.9
14-10-26;14:45;33.5;280.0;0.2;246.3;50.03;42;2996.9
14-10-26;14:48;33.7;276.1;0.2;246.3;50.06;35;2996.9
14-10-26;14:51;33.4;268.9;0.1;246.3;50.04;28;2996.9
14-10-26;14:54;33.4;284.6;0.1;247.3;50.03;25;2996.9
14-10-26;14:57;33.3;266.0;0.2;247.3;49.98;30;2996.9
14-10-26;15:00;33.3;272.0;0.1;247.3;50.00;27;2996.9
14-10-26;15:03;33.2;271.8;0.1;247.3;49.99;23;2996.9
14-10-26;15:06;33.2;267.6;0.1;246.3;50.03;22;2996.9
14-10-26;15:09;33.1;281.6;0.1;247.3;50.02;22;2996.9
14-10-26;15:12;33.1;273.6;0.1;246.3;50.02;14;2996.9
14-10-26;15:15;33.0;256.4;0.0;246.3;50.04;9;2996.9
14-10-26;15:18;33.0;268.5;0.0;247.3;50.02;8;2996.9
14-10-26;15:21;33.0;272.0;0.0;246.3;50.03;5;2996.9
14-10-26;15:24;32.9;262.0;0.0;246.3;50.03;5;2996.9
14-10-26;15:27;32.7;271.2;0.0;247.3;50.03;2;2996.9
14-10-26;15:30;32.7;241.4;0.0;246.3;50.01;2;2996.9
14-10-26;15:33;32.6;237.3;0.0;246.3;50.03;2;2996.9
14-10-26;15:36;32.5;233.7;0.0;246.3;50.03;1;2996.9
14-10-26;15:39;32.5;250.0;0.0;247.3;50.04;3;2996.9
14-10-26;15:42;32.4;226.6;0.0;245.3;50.04;0;2996.9
14-10-26;15:45;32.3;237.5;0.0;247.3;50.05;0;2996.9
14-10-26;15:48;32.3;296.6;0.0;246.3;50.03;0;2996.9
14-10-26;15:51;32.2;290.1;0.0;246.3;50.03;0;2996.9
14-10-26;15:54;32.0;279.0;0.0;246.3;50.00;0;2996.9
14-10-26;15:57;32.0;270.1;0.0;248.2;50.04;0;2996.9
14-10-26;16:00;31.9;256.3;0.0;246.3;50.04;0;2996.9
14-10-26;16:03;31.9;238.4;0.0;246.3;50.04;0;2996.9
14-10-26;16:06;31.8;216.3;0.0;246.3;50.04;0;2996.9
14-10-26;16:09;31.8;198.6;0.0;246.3;50.03;0;2996.9
14-10-26;16:12;31.7;176.3;0.0;246.3;50.03;0;2996.9
14-10-26;16:15;31.7;151.3;0.0;246.3;50.04;0;2996.9
14-10-27;06:57;26.8;281.5;0.1;245.3;50.06;13;2996.9
14-10-27;07:00;27.2;260.0;0.1;244.3;50.09;12;2996.9
14-10-27;07:03;27.9;264.9;0.1;244.3;50.08;14;2996.9
14-10-27;07:06;27.5;264.8;0.1;244.3;50.09;21;2996.9
14-10-27;07:09;28.3;270.1;0.1;243.4;50.07;20;2996.9
14-10-27;07:12;27.9;279.4;0.1;242.4;50.07;27;2996.9
14-10-27;07:15;28.3;287.1;0.2;244.3;50.02;33;2996.9
14-10-27;07:18;29.0;285.0;0.1;245.3;50.02;29;2996.9
14-10-27;07:21;29.4;283.8;0.1;245.3;50.03;29;2996.9
14-10-27;07:24;29.7;277.7;0.2;245.3;50.01;35;2996.9
14-10-27;07:27;30.1;288.7;0.2;244.3;50.03;35;2996.9
14-10-27;07:30;30.2;285.9;0.2;244.3;50.01;29;2996.9
14-10-27;07:33;30.2;281.2;0.2;244.3;50.03;36;2996.9
14-10-27;07:36;30.4;295.4;0.2;245.3;50.02;36;2996.9
14-10-27;07:39;30.4;285.4;0.2;245.3;50.02;44;2997.0
14-10-27;07:42;30.3;280.9;0.2;245.3;50.03;40;2997.0
14-10-27;07:45;30.7;291.7;0.2;245.3;50.06;45;2997.0
14-10-27;07:48;30.5;285.6;0.2;245.3;50.06;47;2997.0
14-10-27;07:51;30.7;298.8;0.3;245.3;50.05;51;2997.0
14-10-27;07:54;30.9;290.3;0.3;244.3;50.04;56;2997.0
14-10-27;07:57;30.9;297.0;0.2;245.3;50.04;48;2997.0
14-10-27;08:00;31.0;293.5;0.3;244.3;50.04;54;2997.0
14-10-27;08:03;31.0;296.7;0.3;246.3;50.05;51;2997.0
14-10-27;08:06;31.0;286.3;0.5;245.3;50.00;60;2997.0
14-10-27;08:09;31.1;299.1;0.4;245.3;50.05;57;2997.0
14-10-27;08:12;31.2;300.7;0.4;245.3;50.04;73;2997.0
14-10-27;08:15;31.4;302.1;0.4;245.3;50.03;84;2997.0
14-10-27;08:18;31.4;305.7;0.4;244.3;50.07;70;2997.0
14-10-27;08:21;31.6;297.5;0.4;245.3;50.03;80;2997.0
14-10-27;08:24;31.6;302.4;0.5;244.3;50.07;106;2997.0
14-10-27;08:27;31.9;306.4;0.5;244.3;50.02;85;2997.0
14-10-27;08:30;31.7;300.4;0.4;246.3;50.05;78;2997.0
14-10-27;08:33;31.8;299.8;0.4;244.3;50.05;80;2997.0
14-10-27;08:36;31.9;310.5;0.5;245.3;50.06;104;2997.0
14-10-27;08:39;32.0;321.3;0.8;244.3;50.04;190;2997.0
14-10-27;08:42;32.2;305.2;0.8;244.3;50.05;185;2997.0
14-10-27;08:45;32.5;301.7;1.1;244.3;50.01;252;2997.0
14-10-27;08:48;32.7;304.8;1.1;245.3;50.05;264;2997.1
14-10-27;08:51;32.9;272.0;1.4;244.3;50.04;342;2997.1
14-10-27;08:54;32.9;306.2;1.1;245.3;50.03;267;2997.1
14-10-27;08:57;33.1;318.0;1.1;245.3;50.03;253;2997.1
14-10-27;09:00;33.3;316.5;2.5;245.3;50.01;611;2997.1
14-10-27;09:03;33.5;305.8;3.5;244.3;50.07;869;2997.2
14-10-27;09:06;33.9;297.0;1.5;245.3;50.06;357;2997.2
14-10-27;09:09;33.9;303.3;2.1;245.3;50.04;488;2997.2
14-10-27;09:12;34.1;319.0;2.5;245.3;50.07;624;2997.2
14-10-27;09:15;34.4;316.1;1.9;244.3;50.08;444;2997.3
14-10-27;09:18;34.9;292.2;3.3;246.3;50.08;816;2997.3
14-10-27;09:21;35.4;307.3;0.0;245.3;50.07;807;2997.3
14-10-27;09:24;35.6;290.1;3.5;247.3;50.07;874;2997.4
14-10-27;09:27;35.9;278.7;3.4;247.3;50.07;826;2997.4
14-10-27;09:30;36.1;272.4;1.7;245.3;50.08;418;2997.5
14-10-27;09:33;35.7;285.4;2.4;246.3;50.07;604;2997.5
14-10-27;09:36;36.2;288.2;2.9;246.3;50.03;702;2997.5
14-10-27;09:39;36.5;279.6;3.7;247.3;50.08;919;2997.6
14-10-27;09:42;37.0;281.6;3.6;246.3;50.09;915;2997.6
14-10-27;09:45;36.9;284.6;3.8;246.3;50.08;930;2997.7
14-10-27;09:48;37.2;274.9;3.6;246.3;50.08;895;2997.7
