data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-10-27;09:51;37.4;284.0;3.9;247.3;50.06;959;2997.8
14-10-27;09:54;37.8;275.5;3.9;246.3;50.07;966;2997.8
14-10-27;09:57;37.9;281.6;3.8;247.3;50.02;912;2997.9
14-10-27;10:00;38.2;284.6;4.1;248.2;50.02;1000;2997.9
14-10-27;10:03;38.5;285.0;4.2;247.3;50.04;1027;2998.0
14-10-27;10:06;38.5;280.2;4.1;248.2;50.05;1010;2998.0
14-10-27;10:09;38.9;284.9;4.1;248.2;50.07;1007;2998.1
14-10-27;10:12;39.0;277.1;4.2;247.3;50.05;1037;2998.1
14-10-27;10:15;39.0;282.4;4.2;248.2;50.04;1046;2998.2
14-10-27;10:18;39.2;274.5;3.5;247.3;50.04;889;2998.2
14-10-27;10:21;39.3;286.5;4.3;248.2;50.03;1076;2998.3
14-10-27;10:24;39.4;279.0;4.4;246.3;50.03;1073;2998.3
14-10-27;10:27;39.5;273.6;3.6;247.3;50.05;892;2998.4
14-10-27;10:30;39.7;278.4;3.2;247.3;50.01;812;2998.4
14-10-27;10:33;40.0;283.4;4.2;248.2;50.03;1050;2998.5
14-10-27;10:36;39.8;275.6;4.0;247.3;50.03;987;2998.5
14-10-27;10:39;39.9;267.6;3.1;247.3;50.04;767;2998.6
14-10-27;10:42;39.4;274.8;3.9;247.3;50.05;967;2998.6
14-10-27;10:45;39.1;284.0;4.2;247.3;50.03;1016;2998.6
14-10-27;10:48;39.0;284.0;2.1;246.3;50.06;538;2998.7
14-10-27;10:51;38.7;292.0;2.5;246.3;50.05;623;2998.7
14-10-27;10:54;38.7;301.0;2.4;246.3;50.05;579;2998.7
14-10-27;10:57;38.7;296.0;3.9;246.3;50.02;944;2998.8
14-10-27;11:00;39.0;286.6;4.0;247.3;49.99;968;2998.8
14-10-27;11:03;39.3;284.3;4.4;248.2;50.01;1086;2998.9
14-10-27;11:06;39.8;286.6;4.4;248.2;49.99;1073;2998.9
14-10-27;11:09;40.0;273.9;4.4;248.2;50.03;1088;2999.0
14-10-27;11:12;39.9;272.3;4.3;248.2;50.04;1054;2999.0
14-10-27;11:15;40.1;280.9;4.4;248.2;50.02;1088;2999.1
14-10-27;11:18;40.4;275.9;4.4;248.2;50.04;1096;2999.1
14-10-27;11:21;40.4;278.1;4.6;248.2;50.02;1145;2999.2
14-10-27;11:24;40.8;275.8;4.4;247.3;50.04;1093;2999.2
14-10-27;11:27;40.8;284.1;4.0;247.3;50.05;1002;2999.3
14-10-27;11:30;40.7;277.1;4.4;247.3;50.02;1048;2999.3
14-10-27;11:33;40.7;262.9;4.6;247.3;50.04;1113;2999.4
14-10-27;11:36;41.0;272.3;4.8;247.3;50.02;1178;2999.5
14-10-27;11:39;41.0;284.9;4.3;245.3;50.03;1032;2999.5
14-10-27;11:42;40.8;277.1;4.7;246.3;50.03;1152;2999.6
14-10-27;11:45;40.9;275.6;4.7;248.2;50.03;1173;2999.6
14-10-27;11:48;41.0;281.3;4.4;247.3;50.04;1065;2999.7
14-10-27;11:51;40.6;270.7;4.7;248.2;50.04;1142;2999.7
14-10-27;11:54;40.7;278.3;4.6;248.2;50.03;1109;2999.8
14-10-27;11:57;40.8;279.3;4.6;248.2;50.05;1121;2999.9
14-10-27;12:00;40.6;269.2;4.6;247.3;50.02;1114;2999.9
14-10-27;12:03;40.4;270.2;4.6;248.2;50.02;1122;3000.0
14-10-27;12:06;40.4;272.7;4.6;247.3;50.04;1122;3000.0
14-10-27;12:09;40.2;269.3;4.6;247.3;50.05;1104;3000.1
14-10-27;12:12;40.4;270.2;4.4;248.2;50.05;1097;3000.1
14-10-27;12:15;40.6;269.9;4.5;248.2;50.05;1115;3000.2
14-10-27;12:18;40.4;271.2;4.6;248.2;50.05;1113;3000.2
14-10-27;12:21;40.6;268.5;4.5;248.2;50.05;1109;3000.3
14-10-27;12:24;40.2;267.9;4.5;248.2;50.04;1103;3000.4
14-10-27;12:27;40.4;273.1;4.6;249.2;50.05;1101;3000.4
14-10-27;12:30;40.1;269.8;4.4;247.3;50.03;1094;3000.5
14-10-27;12:33;40.1;271.1;4.5;248.2;50.04;1104;3000.5
14-10-27;12:36;40.0;269.2;4.6;248.2;49.98;1093;3000.6
14-10-27;12:39;40.4;265.8;4.4;248.2;50.03;1087;3000.6
14-10-27;12:42;40.4;270.4;4.3;248.2;50.03;1072;3000.7
14-10-27;12:45;40.5;264.8;4.2;248.2;50.05;1058;3000.7
14-10-27;12:48;40.6;268.3;4.3;248.2;50.06;1040;3000.8
14-10-27;12:51;40.7;271.8;4.2;248.2;50.07;1025;3000.8
14-10-27;12:54;40.6;266.1;4.2;248.2;50.06;1022;3000.9
14-10-27;12:57;40.7;266.0;4.1;248.2;50.05;1001;3000.9
14-10-27;13:00;40.6;269.2;4.2;248.2;50.05;1017;3001.0
14-10-27;13:03;40.8;265.7;4.1;248.2;50.04;1004;3001.0
14-10-27;13:06;40.8;267.3;4.1;248.2;50.07;1007;3001.1
14-10-27;13:09;40.7;269.6;4.0;247.3;50.07;1003;3001.1
14-10-27;13:12;41.0;266.7;4.1;245.3;50.08;988;3001.2
14-10-27;13:15;41.0;266.1;3.9;247.3;50.07;971;3001.2
14-10-27;13:18;40.8;269.0;3.9;247.3;50.10;969;3001.3
14-10-27;13:21;40.7;266.3;4.0;247.3;50.04;957;3001.3
14-10-27;13:24;40.7;266.4;3.8;247.3;50.06;955;3001.4
14-10-27;13:27;40.5;268.5;3.9;248.2;50.06;942;3001.4
14-10-27;13:30;40.6;264.9;3.8;247.3;50.04;926;3001.5
14-10-27;13:33;40.4;267.4;3.7;247.3;50.03;920;3001.5
14-10-27;13:36;40.2;269.8;3.7;246.3;50.04;914;3001.6
14-10-27;13:39;40.4;272.6;3.6;248.2;50.08;905;3001.6
14-10-27;13:42;39.9;271.1;3.6;247.3;50.03;900;3001.7
14-10-27;13:45;40.1;270.2;3.5;247.3;50.04;884;3001.7
14-10-27;13:48;39.8;268.3;3.5;248.2;50.05;887;3001.7
14-10-27;13:51;39.5;270.4;3.6;248.2;50.07;877;3001.8
14-10-27;13:54;39.7;269.2;3.6;248.2;50.01;860;3001.8
14-10-27;13:57;39.7;267.6;3.4;249.2;50.04;841;3001.9
14-10-27;14:00;39.3;272.7;3.4;248.2;50.01;827;3001.9
14-10-27;14:03;39.3;275.2;3.4;248.2;50.02;831;3002.0
14-10-27;14:06;42.6;272.3;3.3;248.2;50.04;822;3002.0
14-10-27;14:09;39.2;272.0;3.3;248.2;49.99;799;3002.0
14-10-27;14:12;39.3;272.3;3.1;248.2;50.03;782;3002.1
14-10-27;14:15;39.2;275.9;3.1;248.2;50.03;781;3002.1
14-10-27;14:18;39.3;277.4;3.1;248.2;50.03;759;3002.2
14-10-27;14:21;39.2;273.3;3.1;247.3;50.04;744;3002.2
14-10-27;14:24;39.1;282.4;3.0;248.2;50.02;733;3002.2
14-10-27;14:27;39.1;279.9;2.9;247.3;50.02;717;3002.3
14-10-27;14:30;39.1;273.9;2.8;246.3;50.03;694;3002.3
14-10-27;14:33;39.1;282.4;2.7;248.2;50.03;670;3002.3
14-10-27;14:36;39.0;281.2;2.6;247.3;50.04;651;3002.4
14-10-27;14:39;39.0;281.1;2.5;248.2;50.07;635;3002.4
14-10-27;14:42;38.7;283.7;2.5;248.2;50.03;622;3002.4
14-10-27;14:45;38.7;285.6;2.4;247.3;50.03;605;3002.5
14-10-27;14:48;38.5;277.4;2.4;248.2;50.05;578;3002.5
14-10-27;14:51;38.5;284.0;2.3;248.2;50.03;579;3002.5
14-10-27;14:54;38.5;286.9;2.2;248.2;50.04;549;3002.5
14-10-27;14:57;38.2;288.8;2.2;248.2;50.04;531;3002.6
14-10-27;15:00;38.2;288.4;2.1;248.2;50.03;510;3002.6
14-10-27;15:03;38.0;286.0;2.0;248.2;50.05;491;3002.6
14-10-27;15:06;37.9;284.4;2.0;247.3;50.06;472;3002.6
14-10-27;15:09;37.9;288.1;1.9;245.3;50.05;452;3002.7
14-10-27;15:12;37.7;290.0;1.7;247.3;50.04;438;3002.7
14-10-27;15:15;37.6;286.9;1.7;247.3;50.06;417;3002.7
14-10-27;15:18;37.8;290.9;1.6;247.3;50.02;396;3002.7
14-10-27;15:21;37.4;292.5;1.4;247.3;50.05;354;3002.8
14-10-27;15:24;37.4;295.3;1.4;247.3;50.03;334;3002.8
14-10-27;15:27;37.2;288.5;1.3;246.3;50.04;309;3002.8
14-10-27;15:30;37.0;293.7;1.3;246.3;50.00;283;3002.8
14-10-27;15:33;36.7;291.5;1.1;247.3;50.06;261;3002.8
14-10-27;15:36;36.8;291.3;1.1;248.2;50.05;236;3002.8
14-10-27;15:39;36.4;295.0;0.9;246.3;50.06;214;3002.8
14-10-27;15:42;36.2;288.5;0.8;246.3;50.07;190;3002.8
14-10-27;15:45;36.2;290.9;0.7;247.3;50.08;173;3002.9
14-10-27;15:48;36.1;291.6;0.8;247.3;50.02;146;3002.9
14-10-27;15:51;36.1;291.0;0.4;246.3;50.05;92;3002.9
14-10-27;15:54;35.5;267.7;0.0;246.3;50.06;11;3002.9
14-10-27;15:57;35.4;261.6;0.0;246.3;50.04;6;3002.9
14-10-27;16:00;35.2;250.7;0.0;246.3;50.02;3;3002.9
14-10-27;16:03;34.9;262.0;0.0;245.3;50.08;0;3002.9
14-10-27;16:06;34.7;217.3;0.0;247.3;50.08;3;3002.9
14-10-27;16:09;34.5;239.6;0.0;248.2;50.08;0;3002.9
14-10-27;16:12;34.2;279.0;0.0;246.3;50.07;0;3002.9
14-10-27;16:15;34.1;261.7;0.0;246.3;50.02;0;3002.9
14-10-27;16:18;33.9;239.5;0.0;245.3;50.05;0;3002.9
14-10-27;16:21;33.8;214.8;0.0;245.3;50.07;0;3002.9
14-10-27;16:24;33.5;187.5;0.0;243.4;50.06;0;3002.9
14-10-27;16:27;33.3;155.8;0.0;245.3;50.04;0;3002.9
14-10-27;16:30;33.1;124.2;0.0;245.3;50.05;0;3002.9
14-10-28;06:36;26.8;280.9;0.0;244.3;50.02;13;3002.9
14-10-28;06:39;27.2;279.6;0.1;244.3;50.06;20;3002.9
14-10-28;06:42;27.2;281.2;0.2;243.4;50.03;32;3002.9
14-10-28;06:45;28.3;288.8;0.2;245.3;50.05;43;3002.9
14-10-28;06:48;28.3;292.9;0.3;243.4;50.00;55;3002.9
14-10-28;06:51;29.0;298.6;0.4;243.4;50.02;68;3002.9
14-10-28;06:54;29.4;297.6;0.4;243.4;50.03;81;3002.9
14-10-28;06:57;29.4;303.0;0.5;243.4;50.02;96;3002.9
14-10-28;07:00;29.7;307.1;0.5;243.4;50.11;110;3002.9
14-10-28;07:03;30.3;308.4;0.6;243.4;50.05;126;3002.9
14-10-28;07:06;30.4;307.7;0.7;243.4;50.05;142;3002.9
14-10-28;07:09;30.4;304.8;0.7;243.4;50.05;157;3002.9
14-10-28;07:12;30.7;311.1;0.7;244.3;50.04;174;3002.9
14-10-28;07:15;30.9;308.7;0.9;243.4;50.00;192;3002.9
14-10-28;07:18;31.1;309.5;0.9;243.4;50.03;208;3002.9
14-10-28;07:21;31.1;308.0;0.9;243.4;50.02;228;3003.0
14-10-28;07:24;31.5;314.9;1.1;245.3;50.02;243;3003.0
14-10-28;07:27;31.7;313.6;1.1;245.3;50.02;262;3003.0
14-10-28;07:30;31.8;315.3;1.2;245.3;50.03;277;3003.0
14-10-28;07:33;31.8;308.3;1.2;244.3;50.05;299;3003.0
14-10-28;07:36;32.0;313.3;1.4;244.3;50.03;318;3003.0
14-10-28;07:39;32.3;309.0;1.4;245.3;50.02;336;3003.0
14-10-28;07:42;32.7;312.3;1.5;245.3;50.05;353;3003.1
14-10-28;07:45;32.7;314.5;1.5;244.3;50.02;369;3003.1
14-10-28;07:48;33.0;309.6;1.7;245.3;50.05;390;3003.1
14-10-28;07:51;33.2;312.1;1.7;244.3;50.02;408;3003.1
14-10-28;07:54;33.3;307.9;1.8;244.3;50.06;429;3003.1
14-10-28;07:57;33.3;304.8;1.8;245.3;50.04;447;3003.2
14-10-28;08:00;33.5;310.6;1.9;244.3;50.05;466;3003.2
14-10-28;08:03;33.8;303.5;2.0;244.3;50.04;485;3003.2
14-10-28;08:06;34.1;310.8;2.0;244.3;50.05;495;3003.2
14-10-28;08:09;34.2;305.2;2.1;244.3;50.05;521;3003.3
14-10-28;08:12;34.4;302.4;2.2;245.3;50.03;537;3003.3
14-10-28;08:15;34.6;303.6;2.2;244.3;50.04;551;3003.3
14-10-28;08:18;34.6;301.4;2.3;247.3;50.05;573;3003.3
14-10-28;08:21;34.8;304.9;2.3;248.2;50.04;588;3003.4
14-10-28;08:24;34.8;299.2;2.5;248.2;50.03;607;3003.4
14-10-28;08:27;35.3;307.1;2.5;247.3;;633;3003.4
14-10-28;08:30;35.4;307.3;2.6;247.3;50.03;647;3003.5
14-10-28;08:33;35.5;302.4;2.6;248.2;50.06;664;3003.5
14-10-28;08:36;35.7;304.5;2.8;248.2;50.02;681;3003.5
14-10-28;08:39;36.0;304.1;2.7;248.2;50.04;695;3003.6
14-10-28;08:42;36.0;301.6;2.8;248.2;50.05;707;3003.6
14-10-28;08:45;36.0;303.9;3.0;248.2;50.03;720;3003.6
14-10-28;08:48;36.2;296.3;3.0;249.2;50.02;735;3003.7
14-10-28;08:51;36.8;292.2;3.1;248.2;50.02;745;3003.7
14-10-28;08:54;36.5;294.4;3.1;247.3;50.03;762;3003.7
14-10-28;08:57;36.8;293.7;3.2;248.2;50.05;781;3003.8
14-10-28;09:00;37.0;293.8;3.1;250.2;50.03;791;3003.8
14-10-28;09:03;36.7;296.9;3.3;248.2;50.05;813;3003.9
14-10-28;09:06;36.8;290.6;3.4;248.2;50.05;830;3003.9
14-10-28;09:09;36.7;289.3;3.3;247.3;50.06;834;3003.9
14-10-28;09:12;36.7;292.0;3.4;249.2;50.08;843;3004.0
14-10-28;09:15;36.7;295.6;3.5;248.2;50.03;847;3004.0
14-10-28;09:18;36.5;290.0;3.5;248.2;50.06;862;3004.1
14-10-28;09:21;36.7;290.0;3.5;248.2;50.06;881;3004.1
14-10-28;09:24;36.9;290.3;3.6;248.2;50.07;888;3004.1
14-10-28;09:27;36.7;288.8;3.6;248.2;50.06;901;3004.2
14-10-28;09:30;36.9;286.6;3.7;248.2;50.08;919;3004.2
14-10-28;09:33;37.0;286.6;3.7;248.2;50.05;929;3004.3
14-10-28;09:36;36.8;288.7;3.8;247.3;50.03;932;3004.3
14-10-28;09:39;36.9;287.9;3.8;248.2;50.06;938;3004.4
14-10-28;09:42;37.2;285.9;3.9;249.2;50.05;956;3004.4
14-10-28;09:45;37.5;290.7;3.9;248.2;50.05;962;3004.5
14-10-28;09:48;37.6;283.7;4.0;250.2;50.07;975;3004.5
14-10-28;09:51;37.6;282.7;4.0;248.2;50.05;978;3004.6
14-10-28;09:54;37.8;283.0;4.0;249.2;50.05;990;3004.6
14-10-28;09:57;38.3;285.3;4.1;248.2;50.07;993;3004.7
14-10-28;10:00;38.4;286.6;4.1;249.2;50.05;1011;3004.7
14-10-28;10:03;38.6;281.9;4.1;249.2;50.03;1015;3004.8
14-10-28;10:06;38.9;282.4;4.1;249.2;50.03;1029;3004.8
14-10-28;10:09;38.7;280.5;4.2;248.2;50.04;1036;3004.9
14-10-28;10:12;39.1;283.0;4.2;250.2;50.05;1047;3004.9
14-10-28;10:15;39.3;281.9;4.3;249.2;50.03;1054;3005.0
14-10-28;10:18;39.4;279.6;4.3;249.2;50.04;1066;3005.0
14-10-28;10:21;39.7;281.9;4.3;249.2;50.03;1086;3005.1
14-10-28;10:24;39.9;279.9;4.4;250.2;50.03;1084;3005.1
14-10-28;10:27;40.1;279.1;4.4;249.2;50.01;1093;3005.2
14-10-28;10:30;40.2;280.2;4.4;249.2;50.02;1098;3005.2
14-10-28;10:33;40.2;273.1;4.4;249.2;50.04;1087;3005.3
14-10-28;10:36;40.5;278.1;4.5;248.2;50.02;1110;3005.4
14-10-28;10:39;40.4;279.7;4.4;249.2;50.05;1105;3005.4
14-10-28;10:42;40.6;276.7;4.3;249.2;50.04;1091;3005.5
14-10-28;10:45;40.8;273.0;0.0;249.2;50.02;1098;3005.5
14-10-28;10:48;40.8;277.1;4.5;249.2;50.03;1114;3005.6
14-10-28;10:51;41.2;277.7;4.5;249.2;50.05;1114;3005.6
14-10-28;10:54;41.0;277.7;4.5;249.2;50.07;1126;3005.7
14-10-28;10:57;41.0;274.8;4.6;249.2;50.04;1131;3005.7
14-10-28;11:00;41.2;271.8;4.6;249.2;49.98;1129;3005.8
14-10-28;11:03;41.4;272.4;4.6;249.2;50.04;1125;3005.9
14-10-28;11:06;41.4;276.7;4.6;250.2;50.05;1127;3005.9
14-10-28;11:09;41.6;271.1;4.6;249.2;50.04;1140;3006.0
14-10-28;11:12;41.5;273.6;4.6;249.2;50.03;1151;3006.0
14-10-28;11:15;41.9;271.8;4.6;249.2;50.03;1142;3006.1
14-10-28;11:18;41.6;273.3;4.6;250.2;50.02;1143;3006.1
14-10-28;11:21;41.7;269.5;4.7;250.2;50.02;1148;3006.2
14-10-28;11:24;42.0;273.9;4.7;249.2;50.02;1148;3006.3
14-10-28;11:27;41.7;270.2;4.7;249.2;50.03;1156;3006.3
14-10-28;11:30;42.2;275.6;4.7;249.2;50.03;1168;3006.4
14-10-28;11:33;42.2;274.8;4.7;248.2;50.02;1164;3006.4
14-10-28;11:36;42.4;275.6;4.7;249.2;50.02;1160;3006.5
14-10-28;11:39;42.2;273.4;4.7;249.2;50.05;1171;3006.5
14-10-28;11:42;42.5;274.5;4.7;249.2;50.02;1161;3006.6
14-10-28;11:45;42.5;271.4;4.7;249.2;50.03;1153;3006.7
14-10-28;11:48;42.4;269.3;4.7;250.2;50.05;1158;3006.7
14-10-28;11:51;42.5;269.9;4.6;250.2;50.05;1152;3006.8
14-10-28;11:54;42.3;269.0;4.6;250.2;50.03;1159;3006.8
14-10-28;11:57;42.4;268.6;4.6;251.1;50.06;1150;3006.9
14-10-28;12:00;42.7;272.0;4.6;250.2;50.04;1147;3006.9
14-10-28;12:03;42.4;264.6;4.5;250.2;50.06;1140;3007.0
14-10-28;12:06;42.7;266.6;4.6;251.1;50.05;1137;3007.1
14-10-28;12:09;42.9;267.1;4.6;251.1;50.04;1141;3007.1
14-10-28;12:12;42.7;266.8;4.6;250.2;50.06;1149;3007.2
14-10-28;12:15;42.7;269.2;4.6;251.1;50.03;1157;3007.2
14-10-28;12:18;42.7;271.4;4.6;250.2;50.03;1147;3007.3
14-10-28;12:21;42.5;270.8;4.6;250.2;50.02;1141;3007.3
14-10-28;12:24;42.7;268.9;4.6;249.2;50.02;1143;3007.4
14-10-28;12:27;42.9;268.5;4.6;251.1;50.03;1142;3007.5
14-10-28;12:30;42.7;272.7;4.6;250.2;50.03;1151;3007.5
14-10-28;12:33;42.8;273.0;4.6;250.2;50.02;1145;3007.6
14-10-28;12:36;42.8;273.4;4.5;251.1;50.03;1130;3007.6
14-10-28;12:39;43.0;274.8;4.6;251.1;49.99;1121;3007.7
14-10-28;12:42;42.8;270.1;4.5;251.1;50.03;1123;3007.7
14-10-28;12:45;42.8;270.9;4.5;250.2;50.04;1116;3007.8
14-10-28;12:48;42.8;272.7;4.4;250.2;50.05;1116;3007.9
14-10-28;12:51;42.7;277.7;4.6;251.1;50.07;1128;3007.9
14-10-28;12:54;42.7;277.4;4.6;251.1;50.07;1128;3008.0
14-10-28;12:57;42.8;276.1;4.4;251.1;50.05;1113;3008.0
14-10-28;13:00;42.8;276.4;4.5;250.2;50.04;1104;3008.1
14-10-28;13:03;42.8;272.3;4.4;250.2;50.02;1097;3008.1
14-10-28;13:06;42.8;275.3;4.5;250.2;50.04;1097;3008.2
14-10-28;13:09;42.7;273.0;4.4;251.1;50.02;1092;3008.2
14-10-28;13:12;42.8;274.9;4.4;250.2;50.04;1085;3008.3
14-10-28;13:15;42.4;273.7;4.3;250.2;50.02;1074;3008.3
14-10-28;13:18;42.5;274.8;4.3;250.2;50.04;1062;3008.4
14-10-28;13:21;42.3;274.8;4.2;250.2;50.05;1060;3008.5
14-10-28;13:24;42.7;277.8;4.3;251.1;49.99;1053;3008.5
14-10-28;13:27;42.7;277.0;4.1;250.2;50.06;1040;3008.6
14-10-28;13:30;42.4;269.2;4.1;251.1;50.04;1025;3008.6
14-10-28;13:33;42.4;273.7;4.0;250.2;50.02;1022;3008.7
14-10-28;13:36;42.4;278.0;4.0;251.1;50.03;1018;3008.7
14-10-28;13:39;42.2;280.6;4.0;251.1;50.05;1012;3008.8
14-10-28;13:42;42.2;277.0;4.0;251.1;50.05;1000;3008.8
14-10-28;13:45;42.2;277.4;3.9;251.1;50.05;992;3008.9
14-10-28;13:48;42.2;279.6;4.0;251.1;50.05;978;3008.9
14-10-28;13:51;42.1;276.5;3.9;250.2;50.03;967;3009.0
14-10-28;13:54;42.1;278.4;3.7;251.1;50.04;949;3009.0
14-10-28;13:57;41.9;278.3;3.8;250.2;50.07;936;3009.1
14-10-28;14:00;42.0;278.9;3.8;251.1;50.01;930;3009.1
14-10-28;14:03;41.9;281.5;3.7;249.2;50.04;910;3009.1
14-10-28;14:06;41.6;278.6;3.6;250.2;50.03;901;3009.2
14-10-28;14:09;41.5;277.1;3.5;249.2;50.06;879;3009.2
14-10-28;14:12;41.4;277.0;3.5;250.2;50.04;872;3009.3
14-10-28;14:15;41.5;282.2;3.4;248.2;50.02;850;3009.3
14-10-28;14:18;41.5;278.7;3.4;249.2;50.01;839;3009.4
14-10-28;14:21;41.2;274.6;3.4;248.2;50.01;824;3009.4
14-10-28;14:24;41.2;281.3;3.2;250.2;10.02;812;3009.4
14-10-28;14:27;41.2;280.9;3.2;249.2;50.05;801;3009.5
14-10-28;14:30;40.9;279.3;3.1;249.2;50.02;785;3009.5
14-10-28;14:33;40.8;276.1;3.1;249.2;50.04;769;3009.6
14-10-28;14:36;40.6;279.1;3.0;249.2;50.05;753;3009.6
14-10-28;14:39;40.7;279.6;3.0;249.2;50.08;738;3009.6
14-10-28;14:42;40.4;282.1;2.8;249.2;50.05;710;3009.7
14-10-28;14:45;40.4;283.5;2.9;249.2;49.99;704;3009.7
14-10-28;14:48;40.4;281.2;2.8;248.2;50.04;685;3009.7
14-10-28;14:51;40.2;284.9;2.7;248.2;50.03;672;3009.8
14-10-28;14:54;40.1;286.6;2.6;249.2;50.04;656;3009.8
14-10-28;14:57;39.9;283.5;2.6;248.2;50.05;635;3009.8
14-10-28;15:00;39.9;286.6;2.5;249.2;50.06;619;3009.9
14-10-28;15:03;39.4;281.8;2.4;248.2;50.06;594;3009.9
14-10-28;15:06;39.5;287.8;2.3;248.2;50.03;559;3009.9
14-10-28;15:09;39.5;287.6;2.3;249.2;50.05;549;3010.0
14-10-28;15:12;39.2;292.0;2.1;250.2;50.05;530;3010.0
14-10-28;15:15;39.3;286.8;2.1;249.2;50.03;503;3010.0
14-10-28;15:18;39.1;286.2;1.9;248.2;50.03;473;3010.0
14-10-28;15:21;38.9;286.9;1.9;248.2;50.06;456;3010.1
14-10-28;15:24;38.6;292.3;1.7;248.2;50.04;429;3010.1
14-10-28;15:27;38.6;288.8;1.7;248.2;50.01;409;3010.1
14-10-28;15:30;38.4;285.2;1.5;248.2;50.05;381;3010.1
14-10-28;15:33;38.4;278.3;1.4;248.2;50.03;352;3010.1
14-10-28;15:36;37.9;285.3;1.3;248.2;50.04;331;3010.2
14-10-28;15:39;37.7;290.7;1.3;249.2;50.02;307;3010.2
14-10-28;15:42;37.6;292.8;1.1;248.2;50.03;278;3010.2
14-10-28;15:45;37.6;292.3;1.0;248.2;50.05;250;3010.2
14-10-28;15:48;37.5;287.2;1.0;248.2;50.03;221;3010.2
14-10-28;15:51;37.1;289.4;0.5;246.3;50.03;93;3010.2
14-10-28;15:54;36.5;261.6;0.0;247.3;50.04;5;3010.2
14-10-28;15:57;36.4;250.7;0.0;246.3;50.02;2;3010.2
14-10-28;16:00;36.0;237.7;0.0;247.3;50.08;1;3010.2
14-10-28;16:03;35.9;222.5;0.0;248.2;50.07;0;3010.2
14-10-28;16:06;35.5;212.4;0.0;247.3;50.06;0;3010.2
14-10-28;16:09;35.4;155.8;0.0;246.3;50.05;0;3010.2
14-10-29;06:39;26.8;293.9;0.0;244.3;50.03;12;3010.2
14-10-29;06:42;26.8;287.1;0.1;242.4;50.05;22;3010.2
14-10-29;06:45;27.5;288.7;0.1;243.4;50.06;32;3010.2
14-10-29;06:48;28.3;287.5;0.2;243.4;50.05;44;3010.2
14-10-29;06:51;28.6;293.1;0.4;242.4;50.03;56;3010.2
14-10-29;06:54;29.4;298.9;0.4;244.3;50.05;68;3010.2
14-10-29;06:57;29.4;297.2;0.4;243.4;50.05;84;3010.2
14-10-29;07:00;30.2;306.4;0.5;245.3;50.08;98;3010.2
14-10-29;07:03;30.2;305.8;0.5;245.3;50.06;118;3010.3
14-10-29;07:06;30.4;305.7;0.6;246.3;50.04;134;3010.3
14-10-29;07:09;30.7;307.0;0.7;246.3;50.03;150;3010.3
14-10-29;07:12;30.9;307.3;0.7;246.3;50.03;170;3010.3
14-10-29;07:15;31.0;304.1;0.8;245.3;50.04;188;3010.3
14-10-29;07:18;31.0;307.6;0.9;245.3;50.04;204;3010.3
14-10-29;07:21;31.6;313.9;1.0;245.3;50.03;221;3010.3
14-10-29;07:24;31.7;305.8;1.0;244.3;50.05;237;3010.3
14-10-29;07:27;31.7;307.3;1.0;244.3;50.03;254;3010.3
14-10-29;07:30;31.8;308.2;1.2;243.4;50.03;273;3010.3
14-10-29;07:33;31.9;306.1;1.2;244.3;50.03;293;3010.4
14-10-29;07:36;32.4;310.9;1.3;244.3;50.04;310;3010.4
14-10-29;07:39;32.4;310.4;1.3;244.3;50.05;328;3010.4
14-10-29;07:42;32.5;299.7;1.5;245.3;50.04;344;3010.4
14-10-29;07:45;32.9;311.2;1.6;245.3;50.01;365;3010.4
14-10-29;07:48;33.1;305.4;1.7;245.3;49.99;377;3010.4
14-10-29;07:51;33.1;301.1;1.7;245.3;50.02;396;3010.5
14-10-29;07:54;33.3;308.9;1.7;244.3;50.03;408;3010.5
14-10-29;07:57;33.7;307.4;1.8;245.3;50.04;426;3010.5
14-10-29;08:00;33.7;301.1;1.9;245.3;50.06;443;3010.5
14-10-29;08:03;34.0;308.0;1.9;245.3;50.07;462;3010.5
14-10-29;08:06;33.9;304.3;2.0;244.3;50.06;491;3010.6
14-10-29;08:09;34.5;304.6;2.1;246.3;50.04;504;3010.6
14-10-29;08:12;34.2;307.0;2.1;246.3;50.05;520;3010.6
14-10-29;08:15;34.5;304.8;2.3;246.3;50.03;544;3010.6
14-10-29;08:18;34.8;300.4;2.3;244.3;50.03;556;3010.7
14-10-29;08:21;35.2;299.7;2.3;245.3;50.02;570;3010.7
14-10-29;08:24;35.3;299.1;2.5;246.3;50.02;594;3010.7
14-10-29;08:27;35.0;298.3;2.5;244.3;50.03;608;3010.8
14-10-29;08:30;35.5;300.7;2.5;245.3;50.02;626;3010.8
14-10-29;08:33;35.5;306.0;2.7;245.3;49.99;625;3010.8
14-10-29;08:36;35.5;303.0;2.7;243.4;50.05;653;3010.9
14-10-29;08:39;36.1;299.2;2.7;245.3;50.03;675;3010.9
14-10-29;08:42;36.0;301.1;2.7;247.3;50.04;690;3010.9
14-10-29;08:45;36.3;296.7;2.9;247.3;50.05;706;3011.0
14-10-29;08:48;36.3;297.0;3.0;247.3;50.02;722;3011.0
14-10-29;08:51;36.4;289.7;3.0;247.3;50.02;731;3011.0
14-10-29;08:54;36.7;297.9;3.1;248.2;50.04;742;3011.1
14-10-29;08:57;36.9;293.2;3.1;248.2;50.03;754;3011.1
14-10-29;09:00;37.1;291.0;3.1;247.3;50.05;761;3011.1
14-10-29;09:03;37.2;291.5;3.3;246.3;50.03;781;3011.2
14-10-29;09:06;37.2;288.1;3.2;247.3;50.04;792;3011.2
14-10-29;09:09;37.2;291.9;3.3;247.3;50.03;802;3011.3
14-10-29;09:12;37.4;292.6;3.4;248.2;50.04;817;3011.3
14-10-29;09:15;37.5;288.5;3.4;249.2;50.00;839;3011.3
14-10-29;09:18;37.8;283.0;3.5;247.3;50.01;842;3011.4
14-10-29;09:21;37.9;286.2;3.4;247.3;50.09;830;3011.4
14-10-29;09:24;37.8;284.0;3.6;247.3;50.00;854;3011.5
14-10-29;09:27;38.4;285.7;3.5;248.2;50.04;860;3011.5
14-10-29;09:30;38.2;280.5;3.5;248.2;50.05;869;3011.5
14-10-29;09:33;38.6;286.2;3.5;247.3;50.05;876;3011.6
14-10-29;09:36;38.6;280.5;3.7;247.3;50.12;896;3011.6
14-10-29;09:39;38.9;279.1;3.7;248.2;50.05;896;3011.7
14-10-29;09:42;39.0;276.8;3.7;247.3;50.07;906;3011.7
14-10-29;09:45;39.1;279.1;3.7;247.3;50.07;912;3011.8
14-10-29;09:48;39.1;281.8;3.7;248.2;50.05;924;3011.8
14-10-29;09:51;39.0;278.7;3.7;248.2;50.07;924;3011.9
14-10-29;09:54;39.2;275.9;3.8;248.2;50.00;939;3011.9
14-10-29;09:57;39.3;270.5;3.8;248.2;50.04;940;3012.0
14-10-29;10:00;39.3;272.9;3.8;248.2;50.01;954;3012.0
14-10-29;10:03;39.5;277.7;3.9;249.2;50.02;959;3012.0
14-10-29;10:06;39.8;279.4;4.0;249.2;50.02;970;3012.1
14-10-29;10:09;39.9;273.7;4.0;248.2;50.02;984;3012.1
14-10-29;10:12;39.9;279.7;4.0;249.2;50.06;980;3012.2
14-10-29;10:15;40.1;273.0;4.0;249.2;50.01;985;3012.2
14-10-29;10:18;40.1;276.7;4.0;248.2;50.03;988;3012.3
14-10-29;10:21;40.4;272.9;4.1;249.2;50.03;993;3012.3
14-10-29;10:24;40.4;269.0;4.0;249.2;50.03;1003;3012.4
14-10-29;10:27;40.6;272.0;4.0;249.2;50.02;1003;3012.4
14-10-29;10:30;40.4;269.2;4.2;248.2;50.03;1002;3012.5
14-10-29;10:33;40.5;273.6;4.2;249.2;50.01;1016;3012.5
14-10-29;10:36;40.7;264.2;4.0;248.2;50.02;1019;3012.6
14-10-29;10:39;40.9;274.0;4.1;248.2;50.03;1034;3012.6
14-10-29;10:42;40.9;272.4;4.2;250.2;50.03;1031;3012.7
14-10-29;10:45;41.0;270.5;4.2;248.2;50.02;1043;3012.7
14-10-29;10:48;41.0;267.9;4.2;249.2;50.02;1050;3012.8
14-10-29;10:51;41.3;271.5;4.3;249.2;49.99;1053;3012.9
14-10-29;10:54;41.4;266.6;4.3;248.2;50.02;1063;3012.9
14-10-29;10:57;41.4;271.8;4.3;249.2;50.02;1062;3013.0
14-10-29;11:00;41.6;273.0;4.3;249.2;49.99;1058;3013.0
14-10-29;11:03;41.6;269.2;4.3;250.2;49.99;1066;3013.1
14-10-29;11:06;41.7;266.8;4.3;249.2;50.01;1077;3013.1
14-10-29;11:09;41.7;269.5;4.3;249.2;50.02;1074;3013.2
14-10-29;11:12;41.7;267.0;4.3;249.2;50.04;1082;3013.2
14-10-29;11:15;41.9;265.5;4.3;249.2;50.01;1091;3013.3
14-10-29;11:18;41.9;270.8;4.4;249.2;50.01;1093;3013.3
14-10-29;11:21;42.0;265.7;4.4;249.2;50.01;1085;3013.4
14-10-29;11:24;42.1;267.4;4.4;249.2;50.03;1089;3013.4
14-10-29;11:27;42.0;266.0;4.4;250.2;50.04;1094;3013.5
14-10-29;11:30;42.1;269.3;4.4;250.2;50.01;1094;3013.5
14-10-29;11:33;42.3;267.7;4.4;249.2;50.02;1085;3013.6
14-10-29;11:36;42.5;266.7;4.4;249.2;50.01;1085;3013.7
14-10-29;11:39;42.3;268.0;4.4;248.2;50.00;1093;3013.7
14-10-29;11:42;42.5;263.5;4.3;249.2;50.02;1079;3013.8
14-10-29;11:45;42.4;267.3;4.5;248.2;50.03;1094;3013.8
14-10-29;11:48;42.5;272.1;4.4;249.2;50.03;1089;3013.9
14-10-29;11:51;42.4;269.5;4.4;249.2;50.04;1095;3013.9
14-10-29;11:54;42.5;265.8;4.4;250.2;50.01;1080;3014.0
14-10-29;11:57;42.5;263.3;4.4;249.2;50.05;1083;3014.0
14-10-29;12:00;42.5;266.4;4.3;249.2;50.02;1075;3014.1
14-10-29;12:03;42.5;269.2;4.3;249.2;50.00;1086;3014.1
14-10-29;12:06;42.5;268.9;4.4;249.2;50.03;1086;3014.2
14-10-29;12:09;42.4;264.9;4.4;249.2;50.01;1076;3014.3
14-10-29;12:12;42.7;267.9;4.3;250.2;50.03;1067;3014.3
14-10-29;12:15;42.7;262.5;4.4;249.2;50.02;1067;3014.4
14-10-29;12:18;42.7;263.8;4.3;249.2;50.02;1061;3014.4
14-10-29;12:21;42.7;264.2;4.4;248.2;50.04;1072;3014.5
14-10-29;12:24;42.7;267.1;4.4;249.2;50.05;1062;3014.5
14-10-29;12:27;42.4;270.1;4.2;249.2;50.04;1065;3014.6
14-10-29;12:30;42.4;266.1;4.3;250.2;50.04;1060;3014.6
14-10-29;12:33;42.5;268.0;4.3;249.2;50.03;1064;3014.7
14-10-29;12:36;42.4;263.3;4.2;250.2;50.00;1058;3014.7
14-10-29;12:39;42.7;263.3;4.2;249.2;50.01;1047;3014.8
14-10-29;12:42;42.4;261.9;4.2;248.2;50.05;1048;3014.8
14-10-29;12:45;42.3;267.9;4.1;249.2;50.03;1044;3014.9
14-10-29;12:48;42.5;266.8;4.2;249.2;50.06;1045;3014.9
14-10-29;12:51;42.5;267.7;4.1;248.2;50.02;1027;3015.0
14-10-29;12:54;42.5;265.7;4.2;248.2;50.05;1021;3015.0
14-10-29;12:57;42.5;266.3;4.1;249.2;50.06;1020;3015.1
14-10-29;13:00;42.3;269.3;4.1;249.2;50.02;1019;3015.1
14-10-29;13:03;42.3;272.4;4.2;248.2;50.03;1015;3015.2
14-10-29;13:06;42.4;269.5;4.0;248.2;50.02;1013;3015.2
14-10-29;13:09;42.4;271.4;4.0;249.2;50.04;997;3015.3
14-10-29;13:12;42.3;267.9;4.0;249.2;50.04;979;3015.3
14-10-29;13:15;42.3;266.4;4.0;249.2;50.02;980;3015.4
14-10-29;13:18;42.1;269.3;3.8;249.2;50.02;965;3015.4
14-10-29;13:21;42.3;269.8;3.8;249.2;50.03;964;3015.5
14-10-29;13:24;42.2;268.6;3.8;249.2;50.03;957;3015.5
14-10-29;13:27;41.9;271.5;3.8;248.2;50.03;951;3015.6
14-10-29;13:30;42.1;272.6;3.8;248.2;50.03;932;3015.6
14-10-29;13:33;42.1;273.0;3.8;248.2;50.03;929;3015.7
14-10-29;13:36;41.9;272.7;3.7;248.2;50.02;918;3015.7
14-10-29;13:39;41.7;272.4;3.7;248.2;50.01;912;3015.8
14-10-29;13:42;41.9;268.2;3.7;249.2;50.00;906;3015.8
14-10-29;13:45;42.0;263.5;3.6;248.2;50.05;891;3015.9
14-10-29;13:48;41.6;272.1;3.6;249.2;50.05;895;3015.9
14-10-29;13:51;41.7;270.2;3.4;249.2;50.07;868;3015.9
14-10-29;13:54;41.6;274.6;3.5;249.2;50.07;863;3016.0
14-10-29;13:57;41.6;276.7;3.5;248.2;50.05;865;3016.0
14-10-29;14:00;41.6;277.1;3.4;249.2;50.03;839;3016.1
14-10-29;14:03;41.5;272.3;3.4;249.2;49.98;828;3016.1
14-10-29;14:06;41.3;272.6;3.3;249.2;50.01;821;3016.2
14-10-29;14:09;41.4;277.7;3.4;248.2;50.00;811;3016.2
14-10-29;14:12;41.3;275.6;3.3;247.3;50.01;803;3016.2
14-10-29;14:15;41.3;273.0;3.3;248.2;50.00;783;3016.3
14-10-29;14:18;40.8;275.9;3.2;248.2;50.02;783;3016.3
14-10-29;14:21;40.8;283.8;3.1;249.2;50.03;769;3016.4
14-10-29;14:24;40.6;277.7;3.1;248.2;50.01;754;3016.4
14-10-29;14:27;40.9;280.5;2.9;249.2;50.02;731;3016.4
14-10-29;14:30;40.7;286.2;2.9;249.2;50.04;716;3016.5
14-10-29;14:33;40.6;284.1;2.9;248.2;50.05;708;3016.5
14-10-29;14:36;40.2;284.0;2.8;248.2;50.01;693;3016.5
14-10-29;14:39;40.2;4.8;2.8;247.3;50.05;687;3016.6
14-10-29;14:42;40.0;282.1;2.7;248.2;50.04;672;3016.6
14-10-29;14:45;40.1;286.6;2.6;248.2;50.02;641;3016.6
14-10-29;14:48;40.0;283.5;2.5;248.2;50.05;618;3016.7
14-10-29;14:51;39.9;288.7;2.5;248.2;50.05;596;3016.7
14-10-29;14:54;39.9;291.6;2.4;247.3;50.05;585;3016.7
14-10-29;14:57;39.7;286.3;2.3;247.3;50.05;561;3016.8
14-10-29;15:00;39.3;291.5;2.1;247.3;50.03;543;3016.8
14-10-29;15:03;39.4;289.3;2.1;248.2;50.02;524;3016.8
14-10-29;15:06;39.3;285.6;2.1;248.2;50.04;497;3016.8
14-10-29;15:09;39.0;289.8;1.9;248.2;50.03;470;3016.9
14-10-29;15:12;39.1;284.4;1.8;247.3;50.03;449;3016.9
14-10-29;15:15;38.7;289.3;1.7;248.2;50.07;426;3016.9
14-10-29;15:18;38.5;282.1;1.8;247.3;50.04;400;3016.9
14-10-29;15:21;38.6;287.8;1.5;247.3;50.02;370;3016.9
14-10-29;15:24;38.4;288.4;1.4;248.2;50.03;343;3017.0
14-10-29;15:27;38.2;287.6;1.4;247.3;50.04;320;3017.0
14-10-29;15:30;38.0;289.7;1.2;247.3;50.05;288;3017.0
14-10-29;15:33;38.0;290.0;1.1;247.3;50.04;261;3017.0
14-10-29;15:36;37.7;286.6;0.9;247.3;50.03;231;3017.0
14-10-29;15:39;37.5;290.6;1.0;247.3;50.00;208;3017.0
14-10-29;15:42;37.4;287.4;0.7;247.3;50.02;177;3017.0
14-10-29;15:45;37.1;283.7;0.6;246.3;50.02;148;3017.0
14-10-29;15:48;36.8;285.4;0.5;246.3;50.02;106;3017.1
14-10-29;15:51;36.4;274.3;0.1;246.3;50.00;19;3017.1
14-10-29;15:54;36.2;263.0;0.0;246.3;50.03;5;3017.1
14-10-29;15:57;35.9;255.6;0.0;245.3;50.04;2;3017.1
14-10-29;16:00;35.6;222.0;0.0;246.3;50.10;1;3017.1
14-10-29;16:03;35.4;200.6;0.0;246.3;50.07;0;3017.1
14-10-29;16:06;35.2;270.5;0.0;247.3;50.07;0;3017.1
14-10-29;16:09;34.9;267.0;0.0;246.3;50.06;0;3017.1
14-10-29;16:12;34.7;249.9;0.0;246.3;50.05;0;3017.1
14-10-29;16:15;34.6;229.1;0.0;247.3;50.04;0;3017.1
14-10-29;16:18;34.4;203.6;0.0;246.3;50.06;0;3017.1
14-10-29;16:21;34.2;175.9;0.0;245.3;50.02;0;3017.1
14-10-29;16:24;34.1;146.3;0.0;245.3;50.02;0;3017.1
14-10-29;16:27;34.0;116.0;0.0;245.3;50.02;0;3017.1
14-10-30;06:48;27.9;4.8;0.1;246.3;50.00;15;3017.1
14-10-30;06:51;28.3;270.1;0.1;245.3;50.02;25;3017.1
14-10-30;06:54;28.6;277.7;0.2;245.3;50.06;34;3017.1
14-10-30;06:57;29.0;281.9;0.3;245.3;49.99;44;3017.1
14-10-30;07:00;29.0;287.4;0.4;245.3;50.07;56;3017.1
14-10-30;07:03;29.7;300.2;0.4;245.3;50.05;68;3017.1
14-10-30;07:06;30.3;296.9;0.4;245.3;50.03;79;3017.1
14-10-30;07:09;30.3;303.3;0.5;245.3;50.03;89;3017.1
14-10-30;07:12;30.4;303.3;0.5;245.3;50.02;102;3017.1
14-10-30;07:15;30.7;301.0;0.5;244.3;50.02;113;3017.1
14-10-30;07:18;30.9;301.9;0.6;244.3;50.03;123;3017.1
14-10-30;07:21;31.0;308.4;0.6;244.3;50.05;138;3017.1
14-10-30;07:24;31.4;297.5;0.7;245.3;50.02;148;3017.1
14-10-30;07:27;31.4;302.6;0.7;244.3;50.01;158;3017.1
14-10-30;07:30;31.6;306.4;0.8;244.3;50.01;177;3017.1
14-10-30;07:33;31.6;302.1;0.8;245.3;50.05;188;3017.1
14-10-30;07:36;32.0;302.4;0.9;244.3;50.02;203;3017.1
14-10-30;07:39;32.0;305.7;1.0;245.3;50.01;222;3017.1
14-10-30;07:42;32.3;307.9;1.0;245.3;49.99;241;3017.2
14-10-30;07:45;32.5;305.1;1.1;245.3;50.02;257;3017.2
14-10-30;07:48;32.5;305.7;1.1;245.3;50.00;267;3017.2
14-10-30;07:51;32.6;305.1;1.2;245.3;50.01;287;3017.2
14-10-30;07:54;32.9;304.8;1.2;244.3;50.04;297;3017.2
14-10-30;07:57;33.0;299.4;1.4;245.3;50.03;315;3017.2
14-10-30;08:00;33.1;303.9;1.4;245.3;50.06;326;3017.2
14-10-30;08:03;33.4;307.0;1.4;244.3;50.06;334;3017.3
14-10-30;08:06;33.3;305.7;1.5;244.3;50.04;346;3017.3
14-10-30;08:09;33.4;296.7;1.6;244.3;50.05;382;3017.3
14-10-30;08:12;33.7;297.2;1.7;244.3;50.05;394;3017.3
14-10-30;08:15;33.9;302.6;1.7;245.3;50.03;400;3017.3
14-10-30;08:18;34.4;300.0;1.7;243.4;50.02;421;3017.4
14-10-30;08:21;34.2;301.1;1.9;245.3;50.02;446;3017.4
14-10-30;08:24;34.2;303.9;1.9;245.3;50.03;466;3017.4
14-10-30;08:27;34.6;303.2;2.0;246.3;50.03;479;3017.4
14-10-30;08:30;34.7;296.9;2.1;246.3;50.06;503;3017.4
14-10-30;08:33;34.9;297.8;2.0;247.3;50.03;510;3017.5
14-10-30;08:36;35.2;299.5;2.2;246.3;50.04;521;3017.5
14-10-30;08:39;35.4;297.9;2.2;246.3;50.03;530;3017.5
14-10-30;08:42;35.4;301.9;2.2;246.3;50.03;543;3017.6
14-10-30;08:45;35.5;291.2;2.3;246.3;50.03;565;3017.6
14-10-30;08:48;35.5;299.5;2.4;246.3;50.00;588;3017.6
14-10-30;08:51;35.7;295.1;2.4;246.3;50.04;602;3017.6
14-10-30;08:54;35.6;296.7;2.6;246.3;50.07;635;3017.7
14-10-30;08:57;35.6;287.1;2.6;246.3;50.05;654;3017.7
14-10-30;09:00;35.9;287.5;2.8;246.3;50.04;681;3017.7
14-10-30;09:03;35.9;294.7;2.9;245.3;50.06;712;3017.8
14-10-30;09:06;36.0;297.9;3.0;245.3;50.05;720;3017.8
14-10-30;09:09;36.4;286.9;3.0;246.3;50.08;735;3017.8
14-10-30;09:12;36.4;285.4;3.1;248.2;50.04;758;3017.9
14-10-30;09:15;36.7;288.1;3.3;246.3;50.01;785;3017.9
14-10-30;09:18;37.0;286.6;3.3;247.3;50.02;809;3018.0
14-10-30;09:21;37.2;286.3;3.0;246.3;50.03;737;3018.0
14-10-30;09:24;37.2;287.1;3.5;247.3;50.01;855;3018.0
14-10-30;09:27;37.5;277.1;3.4;247.3;50.04;838;3018.1
14-10-30;09:30;37.6;280.0;3.6;246.3;50.03;882;3018.1
14-10-30;09:33;37.9;283.7;3.0;246.3;50.04;728;3018.2
14-10-30;09:36;37.8;287.4;2.1;245.3;50.05;493;3018.2
14-10-30;09:39;37.7;290.9;2.3;245.3;50.08;564;3018.2
14-10-30;09:42;37.8;291.0;2.7;246.3;50.08;639;3018.3
14-10-30;09:45;37.6;293.5;2.3;245.3;50.06;572;3018.3
14-10-30;09:48;37.6;291.3;1.9;245.3;50.07;461;3018.3
14-10-30;09:51;37.7;299.2;2.2;244.3;50.04;539;3018.3
14-10-30;09:54;37.5;298.9;2.3;246.3;50.09;549;3018.4
14-10-30;09:57;37.7;295.4;2.5;246.3;50.05;605;3018.4
14-10-30;10:00;37.8;296.3;2.6;247.3;50.03;637;3018.4
14-10-30;10:03;37.9;293.5;2.6;246.3;50.03;658;3018.5
14-10-30;10:06;38.2;293.8;3.0;246.3;50.04;722;3018.5
14-10-30;10:09;38.0;294.1;3.2;247.3;50.06;769;3018.5
14-10-30;10:12;38.3;290.4;3.1;246.3;50.06;767;3018.6
14-10-30;10:15;38.5;289.4;3.5;247.3;50.03;851;3018.6
14-10-30;10:18;38.5;4.8;3.4;247.3;50.02;843;3018.6
14-10-30;10:21;38.7;287.5;3.5;247.3;50.05;855;3018.7
14-10-30;10:24;39.0;288.7;3.4;246.3;50.04;832;3018.7
14-10-30;10:27;39.4;281.5;3.8;247.3;50.04;940;3018.8
14-10-30;10:30;39.3;288.8;4.0;247.3;50.00;948;3018.8
14-10-30;10:33;39.5;284.1;4.1;247.3;50.05;996;3018.9
14-10-30;10:36;39.8;282.8;4.2;247.3;50.07;1033;3018.9
14-10-30;10:39;39.9;277.1;4.0;247.3;50.05;1004;3019.0
14-10-30;10:42;40.2;287.4;3.9;247.3;50.04;956;3019.0
14-10-30;10:45;40.2;278.3;4.1;247.3;50.04;1005;3019.1
14-10-30;10:48;40.4;300.1;3.7;247.3;50.03;934;3019.1
14-10-30;10:51;40.4;281.5;3.5;246.3;50.04;873;3019.2
14-10-30;10:54;40.4;283.4;4.1;246.3;50.04;1038;3019.2
14-10-30;10:57;40.6;286.3;4.3;247.3;50.06;1044;3019.3
14-10-30;11:00;40.6;282.2;3.4;246.3;50.01;840;3019.3
14-10-30;11:03;40.5;281.6;3.2;247.3;50.02;772;3019.3
14-10-30;11:06;40.4;273.7;4.0;247.3;50.03;1000;3019.4
14-10-30;11:09;40.6;284.9;4.2;247.3;50.04;1038;3019.4
14-10-30;11:12;40.8;280.6;4.3;247.3;50.03;1047;3019.5
14-10-30;11:15;41.0;282.5;4.3;246.3;50.02;1051;3019.5
14-10-30;11:18;41.0;282.2;4.0;247.3;50.03;989;3019.6
14-10-30;11:21;41.2;279.7;4.3;247.3;50.01;1054;3019.6
14-10-30;11:24;41.0;278.3;4.3;247.3;50.02;1067;3019.7
14-10-30;11:27;41.4;280.2;4.3;247.3;50.02;1069;3019.8
14-10-30;11:30;41.5;283.7;4.3;247.3;50.03;1061;3019.8
14-10-30;11:33;41.7;280.0;4.3;245.3;49.98;1057;3019.9
14-10-30;11:36;41.7;274.0;4.2;246.3;50.03;1037;3019.9
14-10-30;11:39;41.6;280.8;4.2;247.3;50.05;1037;3020.0
14-10-30;11:42;42.1;279.1;4.3;248.2;50.03;1051;3020.0
14-10-30;11:45;41.6;279.1;4.2;247.3;50.01;1051;3020.1
14-10-30;11:48;42.1;274.5;4.2;247.3;50.03;1039;3020.1
14-10-30;11:51;42.0;277.1;4.2;247.3;50.04;1036;3020.2
14-10-30;11:54;42.2;275.8;4.3;248.2;50.05;1035;3020.2
14-10-30;11:57;42.1;277.1;4.3;249.2;50.04;1042;3020.3
14-10-30;12:00;42.1;278.1;4.3;247.3;50.00;1032;3020.3
14-10-30;12:03;42.0;271.1;4.3;248.2;50.01;1045;3020.4
14-10-30;12:06;42.2;273.7;4.3;245.3;50.06;1047;3020.4
14-10-30;12:09;42.1;278.3;4.1;247.3;50.06;1023;3020.5
14-10-30;12:12;42.1;280.5;4.2;247.3;50.03;1032;3020.5
14-10-30;12:15;42.1;276.4;4.2;247.3;50.04;1039;3020.6
14-10-30;12:18;42.3;274.6;4.2;248.2;50.01;1035;3020.6
14-10-30;12:21;42.2;271.2;4.3;247.3;50.07;1036;3020.7
14-10-30;12:24;42.3;278.4;4.2;247.3;50.06;1033;3020.7
14-10-30;12:27;42.3;272.9;4.3;248.2;50.07;1028;3020.8
14-10-30;12:30;42.4;276.1;4.1;247.3;10.04;1014;3020.8
14-10-30;12:33;42.3;278.0;4.1;247.3;50.03;1013;3020.9
14-10-30;12:36;42.3;279.1;4.1;247.3;50.06;1016;3020.9
14-10-30;12:39;42.4;273.6;4.1;248.2;50.02;1000;3021.0
14-10-30;12:42;42.1;271.5;4.0;247.3;50.05;996;3021.0
14-10-30;12:45;42.4;273.9;4.1;247.3;50.06;991;3021.1
14-10-30;12:48;42.4;277.0;4.1;246.3;50.07;984;3021.1
14-10-30;12:51;42.3;277.2;4.0;247.3;50.06;995;3021.2
14-10-30;12:54;42.3;277.0;4.0;247.3;50.07;970;3021.2
14-10-30;12:57;42.3;271.5;3.9;246.3;50.06;970;3021.3
14-10-30;13:00;42.1;279.9;3.9;247.3;50.05;956;3021.3
14-10-30;13:03;42.3;279.1;3.9;247.3;50.09;961;3021.4
14-10-30;13:06;42.3;284.1;3.8;247.3;50.07;933;3021.4
14-10-30;13:09;42.0;280.6;3.7;246.3;50.06;927;3021.5
14-10-30;13:12;41.9;273.3;3.6;247.3;50.06;889;3021.5
14-10-30;13:15;42.0;280.5;3.6;247.3;50.04;891;3021.6
14-10-30;13:18;42.0;276.1;3.5;246.3;50.03;885;3021.6
14-10-30;13:21;41.7;281.9;3.5;247.3;50.06;869;3021.7
14-10-30;13:24;41.6;281.6;3.6;246.3;50.03;878;3021.7
14-10-30;13:27;41.6;281.2;3.5;248.2;50.06;865;3021.7
14-10-30;13:30;41.4;285.0;3.4;247.3;50.06;841;3021.8
14-10-30;13:33;41.3;283.3;3.5;246.3;50.00;826;3021.8
14-10-30;13:36;41.3;285.7;3.3;246.3;50.05;813;3021.9
14-10-30;13:39;40.9;285.9;3.3;248.2;50.08;779;3021.9
14-10-30;13:42;41.0;281.3;3.1;247.3;50.05;763;3021.9
14-10-30;13:45;41.4;282.2;3.2;246.3;50.02;801;3022.0
14-10-30;13:48;40.7;279.9;3.0;246.3;50.06;724;3022.0
14-10-30;13:51;40.8;280.5;2.8;247.3;50.06;687;3022.1
14-10-30;13:54;40.8;286.5;2.8;246.3;50.03;685;3022.1
14-10-30;13:57;40.6;286.2;2.7;245.3;50.05;657;3022.1
14-10-30;14:00;40.1;280.3;2.7;247.3;50.03;675;3022.2
14-10-30;14:03;40.1;285.2;2.6;247.3;50.04;651;3022.2
14-10-30;14:06;40.1;290.0;2.4;246.3;50.06;591;3022.2
14-10-30;14:09;39.8;285.6;2.5;247.3;50.07;614;3022.2
14-10-30;14:12;39.9;289.5;2.5;247.3;50.03;604;3022.3
14-10-30;14:15;39.5;280.5;2.1;247.3;50.01;518;3022.3
14-10-30;14:18;39.4;284.6;2.3;246.3;50.04;564;3022.3
14-10-30;14:21;39.7;289.5;2.3;246.3;50.01;573;3022.4
14-10-30;14:24;39.3;286.3;2.2;247.3;50.04;530;3022.4
14-10-30;14:27;39.1;292.3;1.8;247.3;50.03;427;3022.4
14-10-30;14:30;38.7;293.8;2.0;245.3;50.02;487;3022.4
14-10-30;14:33;39.0;284.9;1.7;246.3;50.02;420;3022.5
14-10-30;14:36;38.7;292.2;1.8;246.3;50.04;447;3022.5
14-10-30;14:39;38.7;286.8;1.7;246.3;50.05;414;3022.5
14-10-30;14:42;38.5;287.5;1.4;245.3;50.05;352;3022.5
14-10-30;14:45;38.2;294.4;1.3;245.3;50.03;334;3022.5
14-10-30;14:48;37.9;290.6;0.8;246.3;50.03;181;3022.6
14-10-30;14:51;37.7;281.1;0.5;245.3;50.02;120;3022.6
14-10-30;14:54;37.5;286.2;0.8;246.3;50.02;202;3022.6
14-10-30;14:57;37.5;295.1;1.1;246.3;50.01;260;3022.6
14-10-30;15:00;37.4;291.3;0.8;246.3;50.03;213;3022.6
14-10-30;15:03;37.0;286.2;0.6;246.3;50.00;133;3022.6
14-10-30;15:06;37.0;291.9;0.9;246.3;50.06;219;3022.6
14-10-30;15:09;37.0;286.8;0.9;245.3;50.04;212;3022.6
14-10-30;15:12;36.8;287.8;0.8;246.3;50.06;186;3022.6
14-10-30;15:15;36.8;290.9;0.7;244.3;50.02;141;3022.6
14-10-30;15:18;36.4;280.2;0.6;245.3;50.03;123;3022.6
14-10-30;15:21;36.2;281.3;0.4;245.3;50.01;93;3022.7
14-10-30;15:27;35.9;276.5;0.5;245.3;50.01;63;3022.7
14-10-30;15:30;35.7;258.3;0.1;245.3;50.02;13;3022.7
14-10-30;15:33;35.5;251.9;0.0;244.3;50.03;5;3022.7
14-10-30;15:36;35.3;260.8;0.0;245.3;50.01;7;3022.7
14-10-30;15:39;35.2;249.3;0.1;244.3;50.01;14;3022.7
14-10-30;15:42;35.0;258.9;0.0;245.3;50.00;4;3022.7
14-10-30;15:45;34.8;179.2;0.0;245.3;50.02;0;3022.7
14-10-30;15:48;34.7;110.5;0.0;244.3;50.02;0;3022.7
14-10-30;15:51;34.6;155.1;0.0;245.3;50.02;0;3022.7
14-10-30;15:54;34.5;222.0;0.0;245.3;50.03;0;3022.7
14-10-30;15:57;34.2;260.1;0.0;245.3;50.05;0;3022.7
14-10-30;16:00;34.1;245.9;0.0;245.3;50.06;0;3022.7
14-10-30;16:03;34.0;227.0;0.0;245.3;50.08;0;3022.7
14-10-30;16:06;33.9;204.7;0.0;244.3;50.05;0;3022.7
14-10-30;16:09;33.8;191.6;0.0;243.4;50.06;0;3022.7
14-10-30;16:12;33.7;158.7;0.0;244.3;50.05;0;3022.7
14-10-30;16:15;33.5;121.2;0.0;243.4;50.06;0;3022.7
14-10-31;09:03;30.7;269.2;0.1;241.4;50.07;22;3022.7
14-10-31;09:06;30.7;275.3;0.1;241.4;50.06;20;3022.7
14-10-31;09:09;30.8;268.7;0.1;242.4;50.09;17;3022.7
14-10-31;09:12;30.8;269.2;0.1;240.4;50.06;21;3022.7
14-10-31;09:15;30.8;266.4;0.1;242.4;50.06;24;3022.7
14-10-31;09:18;30.8;267.9;0.1;241.4;50.06;24;3022.7
14-10-31;09:21;30.8;279.4;0.1;243.4;50.05;24;3022.7
14-10-31;09:24;30.8;266.1;0.1;243.4;50.06;21;3022.7
14-10-31;09:27;30.7;270.4;0.1;242.4;50.07;18;3022.7
14-10-31;09:30;30.8;271.5;0.0;242.4;50.07;11;3022.7
14-10-31;09:33;30.7;249.4;0.0;242.4;50.07;8;3022.7
14-10-31;09:36;30.7;247.1;0.1;242.4;50.07;8;3022.7
14-10-31;09:39;30.8;262.2;0.1;242.4;50.08;12;3022.7
14-10-31;09:42;30.8;255.4;0.1;242.4;50.05;10;3022.7
14-10-31;09:45;30.9;257.9;0.0;242.4;50.07;11;3022.7
14-10-31;09:48;31.0;271.7;0.1;243.4;50.06;18;3022.7
14-10-31;09:51;31.0;272.3;0.1;242.4;50.07;26;3022.7
14-10-31;09:54;31.2;280.3;0.2;243.4;50.06;32;3022.7
14-10-31;09:57;31.2;272.3;0.1;242.4;50.06;32;3022.7
14-10-31;10:00;31.4;272.6;0.1;242.4;50.01;32;3022.7
14-10-31;10:03;31.1;274.9;0.2;242.4;50.00;29;3022.7
14-10-31;10:06;31.1;278.1;0.1;243.4;50.02;32;3022.7
14-10-31;10:09;31.5;268.9;0.1;243.4;50.04;31;3022.7
14-10-31;10:12;31.6;278.1;0.1;243.4;50.02;28;3022.7
14-10-31;10:15;31.5;269.8;0.1;243.4;50.03;24;3022.7
14-10-31;10:18;31.6;267.7;0.1;242.4;50.05;28;3022.7
14-10-31;10:21;31.6;275.9;0.2;243.4;50.04;33;3022.7
14-10-31;10:24;31.8;272.3;0.2;243.4;50.04;33;3022.7
14-10-31;10:27;31.8;269.3;0.1;243.4;50.03;30;3022.7
14-10-31;10:30;31.7;272.4;0.1;242.4;50.02;26;3022.7
14-10-31;10:33;31.9;262.2;0.1;243.4;50.04;20;3022.7
14-10-31;10:36;31.8;267.7;0.1;242.4;50.02;13;3022.7
14-10-31;10:39;31.8;253.8;0.0;242.4;50.01;9;3022.7
14-10-31;10:42;31.7;249.0;0.0;243.4;50.06;10;3022.7
14-10-31;10:45;31.9;249.0;0.0;243.4;50.02;10;3022.7
14-10-31;10:48;31.9;252.8;0.0;243.4;50.03;11;3022.7
14-10-31;10:51;31.9;255.9;0.1;242.4;50.04;15;3022.7
14-10-31;10:54;31.9;269.2;0.1;242.4;50.02;16;3022.7
14-10-31;10:57;31.9;260.0;0.0;243.4;50.06;14;3022.7
14-10-31;11:00;31.9;260.3;0.1;243.4;50.00;14;3022.7
14-10-31;11:03;31.9;267.6;0.1;243.4;50.02;20;3022.7
14-10-31;11:06;32.0;278.6;0.2;242.4;50.03;29;3022.7
14-10-31;11:09;32.0;284.6;0.2;242.4;50.03;33;3022.7
14-10-31;11:12;32.2;269.6;0.1;242.4;50.03;31;3022.7
14-10-31;11:15;32.2;274.5;0.1;242.4;50.04;27;3022.7
14-10-31;11:18;32.2;264.9;0.1;241.4;50.04;20;3022.7
14-10-31;11:21;32.4;4.8;0.1;243.4;50.02;17;3022.7
14-10-31;11:24;31.9;256.3;0.0;243.4;50.03;10;3022.7
14-10-31;11:27;32.0;247.2;0.0;242.4;50.03;14;3022.7
14-10-31;11:30;32.0;265.5;0.1;242.4;50.04;20;3022.7
14-10-31;11:33;32.2;268.7;0.1;242.4;50.04;18;3022.7
14-10-31;11:36;32.2;260.0;0.1;242.4;50.04;25;3022.7
14-10-31;11:39;32.3;287.1;0.1;241.4;50.04;29;3022.7
14-10-31;11:42;32.3;266.0;0.0;241.4;50.03;13;3022.7
14-10-31;11:45;32.2;258.3;0.0;243.4;50.05;6;3022.7
14-10-31;11:48;32.2;260.0;0.1;243.4;50.04;15;3022.7
14-10-31;11:51;32.3;273.9;0.0;243.4;50.06;12;3022.7
14-10-31;11:54;32.2;256.9;0.1;243.4;50.03;18;3022.7
14-10-31;11:57;32.3;253.5;0.0;242.4;50.05;6;3022.7
14-10-31;12:00;32.2;256.4;0.0;243.4;50.03;10;3022.7
14-10-31;12:03;32.3;256.6;0.0;243.4;50.04;11;3022.7
14-10-31;12:06;32.2;251.5;0.0;245.3;50.08;12;3022.7
14-10-31;12:09;32.3;258.2;0.1;243.4;50.05;15;3022.7
14-10-31;12:12;32.3;253.1;0.1;242.4;50.03;14;3022.7
14-10-31;12:15;32.0;260.5;0.0;244.3;50.03;10;3022.7
14-10-31;12:18;32.3;256.9;0.0;243.4;50.03;7;3022.7
14-10-31;12:21;32.3;260.4;0.0;244.3;50.04;5;3022.7
14-10-31;12:24;32.3;256.6;0.0;243.4;50.05;11;3022.7
14-10-31;12:27;32.4;252.9;0.0;243.4;50.03;12;3022.7
14-10-31;12:30;32.3;252.9;0.1;244.3;50.03;12;3022.7
14-10-31;12:33;32.4;263.9;0.0;243.4;50.04;12;3022.7
14-10-31;12:36;32.2;268.3;0.0;243.4;50.07;10;3022.7
14-10-31;12:39;32.3;251.0;0.0;243.4;50.06;10;3022.7
14-10-31;12:42;32.2;253.8;0.0;244.3;50.05;9;3022.7
14-10-31;12:45;32.3;241.1;0.0;244.3;50.03;12;3022.7
14-10-31;12:48;32.4;270.9;0.1;243.4;50.05;22;3022.7
14-10-31;12:51;32.3;274.2;0.1;244.3;50.07;27;3022.7
14-10-31;12:54;32.3;274.2;0.1;244.3;50.05;23;3022.7
14-10-31;12:57;32.3;269.5;0.1;243.4;50.05;20;3022.7
14-10-31;13:00;32.4;262.7;0.1;242.4;50.01;27;3022.7
14-10-31;13:03;32.3;275.2;0.1;244.3;50.03;26;3022.7
14-10-31;13:06;32.4;269.3;0.1;243.4;50.02;27;3022.7
14-10-31;13:09;32.5;270.2;0.1;242.4;50.04;24;3022.7
14-10-31;13:12;32.4;268.6;0.1;243.4;50.05;21;3022.7
14-10-31;13:15;32.4;259.7;0.1;243.4;50.05;19;3022.7
14-10-31;13:18;32.4;254.8;0.1;242.4;50.04;14;3022.7
14-10-31;13:21;32.3;260.5;0.0;243.4;50.03;12;3022.7
14-10-31;13:24;32.4;261.1;0.1;244.3;50.03;14;3022.7
14-10-31;13:27;32.4;265.8;0.1;243.4;50.04;19;3022.7
14-10-31;13:30;32.3;266.0;0.1;244.3;50.02;20;3022.7
14-10-31;13:33;32.3;267.4;0.1;244.3;50.00;15;3022.7
14-10-31;13:36;32.5;259.1;0.0;244.3;50.02;12;3022.7
14-10-31;13:39;32.4;257.2;0.0;244.3;50.03;9;3022.7
14-10-31;13:42;32.4;260.0;0.0;244.3;50.04;7;3022.7
14-10-31;13:45;32.4;261.9;0.0;244.3;50.07;10;3022.7
14-10-31;13:48;32.4;248.4;0.0;245.3;50.04;9;3022.7
14-10-31;13:51;32.3;246.6;0.0;245.3;50.03;6;3022.7
14-10-31;13:54;32.3;245.0;0.0;245.3;50.05;3;3022.7
14-10-31;13:57;32.2;250.7;0.0;244.3;50.04;2;3022.7
14-10-31;14:00;32.2;237.7;0.0;244.3;49.99;4;3022.7
14-10-31;14:03;32.3;252.6;0.0;244.3;50.00;5;3022.7
14-10-31;14:06;32.3;257.8;0.0;242.4;50.02;8;3022.8
14-10-31;14:09;32.3;243.3;0.0;244.3;50.05;8;3022.8
14-10-31;14:12;32.4;243.6;0.0;244.3;50.04;11;3022.8
14-10-31;14:15;32.3;246.8;0.1;243.4;49.99;10;3022.8
14-10-31;14:18;32.4;248.4;0.0;243.4;50.06;8;3022.8
14-10-31;14:21;32.4;257.5;0.0;242.4;50.04;7;3022.8
14-10-31;14:24;32.0;262.6;0.0;244.3;50.04;4;3022.8
14-10-31;14:27;32.2;254.1;0.0;243.4;50.04;3;3022.8
14-10-31;14:30;32.2;239.6;0.0;243.4;50.03;3;3022.8
14-10-31;14:33;32.2;252.3;0.0;244.3;50.04;6;3022.8
14-10-31;14:36;32.3;258.3;0.0;243.4;50.02;6;3022.8
14-10-31;14:39;32.2;261.4;0.0;243.4;50.03;5;3022.8
14-10-31;14:42;32.2;256.3;0.0;244.3;50.02;2;3022.8
14-10-31;14:45;32.2;250.4;0.0;246.3;50.04;2;3022.8
14-10-31;14:48;32.0;250.4;0.0;245.3;50.02;2;3022.8
14-10-31;14:51;32.0;179.4;0.0;245.3;50.06;1;3022.8
14-10-31;14:54;31.9;180.0;0.0;245.3;50.04;1;3022.8
14-10-31;14:57;32.0;166.9;0.0;245.3;50.03;0;3022.8
14-10-31;15:00;31.9;109.7;0.0;245.3;50.06;0;3022.8
14-10-31;15:03;31.9;158.2;0.0;244.3;50.07;0;3022.8
14-10-31;15:06;31.9;148.6;0.0;244.3;50.05;0;3022.8
14-10-31;15:09;31.8;112.6;0.0;244.3;50.05;0;3022.8
14-10-31;15:12;31.8;160.9;0.0;244.3;50.05;0;3022.8
14-10-31;15:15;31.8;186.4;0.0;245.3;50.06;0;3022.8
14-10-31;15:18;31.8;187.3;0.0;245.3;50.03;0;3022.8
14-10-31;15:21;31.8;193.2;0.0;245.3;50.01;0;3022.8
14-10-31;15:24;31.7;191.3;0.0;244.3;50.06;0;3022.8
14-10-31;15:27;31.7;195.7;0.0;243.4;50.03;0;3022.8
14-10-31;15:30;31.7;205.8;0.0;245.3;50.02;0;3022.8
14-10-31;15:33;31.7;181.6;0.0;245.3;50.03;0;3022.8
14-10-31;15:36;31.7;114.6;0.0;244.3;50.01;0;3022.8
14-10-31;15:39;31.7;151.7;0.0;245.3;50.04;0;3022.8
14-10-31;15:42;31.7;219.8;0.1;244.3;50.05;17;3022.8
14-10-31;15:45;31.9;279.7;0.1;244.3;50.02;25;3022.8
14-10-31;15:48;31.8;268.7;0.0;244.3;50.04;4;3022.8
14-10-31;15:51;31.8;269.2;0.0;244.3;50.04;3;3022.8
14-10-31;15:54;31.8;269.8;0.0;244.3;50.04;6;3022.8
14-10-31;15:57;31.8;260.0;0.0;244.3;50.05;3;3022.8
14-10-31;16:00;31.8;203.7;0.0;245.3;50.05;0;3022.8
14-10-31;16:03;31.7;156.1;0.0;246.3;50.05;0;3022.8
14-11-01;07:33;29.0;265.8;0.1;243.4;50.05;15;3022.8
14-11-01;07:36;29.4;267.3;0.0;243.4;50.04;8;3022.8
14-11-01;07:39;50.0;253.1;0.0;243.4;50.06;5;3022.8
14-11-01;07:42;29.0;257.3;0.0;245.3;50.04;7;3022.8
14-11-01;07:45;29.7;254.7;0.0;243.4;50.04;11;3022.8
14-11-01;07:48;30.1;267.6;0.0;243.4;50.02;12;3022.8
14-11-01;07:51;30.3;272.4;0.1;243.4;50.02;15;3022.8
14-11-01;07:54;30.3;264.2;0.1;244.3;50.01;18;3022.8
14-11-01;07:57;30.3;270.2;0.1;244.3;50.03;22;3022.8
14-11-01;08:00;30.4;267.1;0.1;244.3;50.06;30;3022.8
14-11-01;08:03;30.5;289.3;0.2;244.3;50.03;41;3022.8
14-11-01;08:06;30.7;289.5;0.3;244.3;50.01;53;3022.8
14-11-01;08:09;30.7;291.2;0.4;245.3;50.05;67;3022.8
14-11-01;08:12;31.1;295.1;0.3;244.3;50.03;64;3022.8
14-11-01;08:15;31.0;289.1;0.2;244.3;50.02;44;3022.8
14-11-01;08:18;31.1;270.9;0.2;244.3;50.02;35;3022.8
14-11-01;08:21;31.0;292.3;0.2;244.3;50.05;47;3022.8
14-11-01;08:24;31.2;285.2;0.3;244.3;50.04;57;3022.8
14-11-01;08:27;31.4;289.0;0.3;244.3;50.05;60;3022.8
14-11-01;08:30;31.5;301.3;0.4;244.3;50.08;73;3022.8
14-11-01;08:33;31.6;292.2;0.5;244.3;50.05;99;3022.8
14-11-01;08:36;31.9;297.8;0.5;244.3;50.04;119;3022.8
14-11-01;08:39;31.9;299.1;0.6;244.3;50.03;130;3022.8
14-11-01;08:42;32.0;286.0;0.5;242.4;50.05;123;3022.8
14-11-01;08:45;31.9;296.7;0.4;243.4;50.05;76;3022.8
14-11-01;08:48;32.0;290.4;0.5;244.3;50.00;69;3022.8
14-11-01;08:51;32.0;289.7;0.4;244.3;50.03;63;3022.8
14-11-01;08:54;32.0;293.5;0.3;243.4;50.02;61;3022.8
14-11-01;08:57;32.2;290.0;0.4;244.3;50.05;66;3022.8
14-11-01;09:00;32.4;292.6;0.4;244.3;50.05;71;3022.8
14-11-01;09:03;32.4;294.8;0.4;243.4;50.07;77;3022.8
14-11-01;09:06;32.5;295.1;0.4;244.3;50.08;79;3022.8
14-11-01;09:09;32.5;293.9;0.4;244.3;50.05;82;3022.8
14-11-01;09:12;32.4;293.5;0.4;244.3;50.05;83;3022.8
14-11-01;09:15;32.4;298.5;0.5;244.3;50.04;93;3022.9
14-11-01;09:18;33.0;294.8;0.5;245.3;50.07;111;3022.9
14-11-01;09:21;32.9;301.3;0.5;244.3;50.07;119;3022.9
14-11-01;09:24;33.0;300.7;0.7;245.3;50.06;145;3022.9
14-11-01;09:27;33.1;296.3;0.7;245.3;50.06;158;3022.9
14-11-01;09:30;33.2;303.0;0.8;245.3;50.05;177;3022.9
14-11-01;09:33;33.2;301.0;0.8;245.3;50.05;190;3022.9
14-11-01;09:36;33.4;273.6;1.2;245.3;50.03;286;3022.9
14-11-01;09:39;33.5;315.0;1.8;246.3;50.05;426;3022.9
14-11-01;09:42;34.2;298.0;3.4;247.3;50.03;837;3023.0
14-11-01;09:45;34.8;292.2;2.7;246.3;50.05;666;3023.0
14-11-01;09:48;34.8;294.1;3.6;246.3;50.05;905;3023.0
14-11-01;09:51;34.9;284.1;2.2;245.3;50.06;534;3023.1
14-11-01;09:54;35.2;292.9;1.9;245.3;50.06;456;3023.1
14-11-01;09:57;35.2;290.1;1.8;245.3;50.04;419;3023.1
14-11-01;10:00;35.3;291.2;2.0;245.3;50.06;494;3023.1
14-11-01;10:03;35.7;289.4;3.5;247.3;50.04;852;3023.2
14-11-01;10:06;36.0;289.8;2.9;246.3;50.04;728;3023.2
14-11-01;10:09;36.3;281.5;3.0;247.3;50.06;748;3023.2
14-11-01;10:12;36.2;284.4;1.7;245.3;50.05;406;3023.3
14-11-01;10:15;36.1;284.3;1.5;245.3;50.06;363;3023.3
