data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-11-01;10:18;36.0;278.7;1.9;246.3;50.06;446;3023.3
14-11-01;10:21;36.2;285.2;2.0;246.3;50.05;492;3023.3
14-11-01;10:24;36.3;303.0;2.1;246.3;50.07;501;3023.4
14-11-01;10:27;36.4;288.8;1.7;246.3;50.06;418;3023.4
14-11-01;10:30;36.5;294.8;1.8;245.3;50.06;459;3023.4
14-11-01;10:33;36.3;284.7;1.9;245.3;50.06;468;3023.4
14-11-01;10:36;36.4;294.7;1.4;245.3;50.07;343;3023.4
14-11-01;10:39;36.1;283.4;1.4;244.3;50.08;337;3023.5
14-11-01;10:42;36.4;280.5;1.9;245.3;50.06;452;3023.5
14-11-01;10:45;36.5;274.9;2.1;245.3;50.06;527;3023.5
14-11-01;10:48;36.7;284.6;2.1;245.3;50.06;550;3023.5
14-11-01;10:51;37.0;265.5;2.2;246.3;50.11;539;3023.6
14-11-01;10:54;37.0;288.5;1.5;245.3;50.07;381;3023.6
14-11-01;10:57;37.0;283.1;2.0;246.3;50.08;500;3023.6
14-11-01;11:00;37.1;245.3;2.4;246.3;50.07;567;3023.6
14-11-01;11:03;37.1;242.1;1.9;245.3;50.11;451;3023.7
14-11-01;11:06;37.5;291.3;3.3;247.3;50.06;823;3023.7
14-11-01;11:09;37.4;259.1;2.4;245.3;50.05;604;3023.7
14-11-01;11:12;37.9;281.2;3.4;246.3;50.03;834;3023.8
14-11-01;11:15;37.7;258.6;2.0;245.3;50.04;500;3023.8
14-11-01;11:18;37.8;298.5;3.3;246.3;50.05;769;3023.8
14-11-01;11:21;37.8;268.2;2.3;245.3;50.05;579;3023.9
14-11-01;11:24;38.3;287.5;3.9;246.3;50.03;956;3023.9
14-11-01;11:27;38.5;270.7;4.1;248.2;50.06;1013;3023.9
14-11-01;11:30;38.6;268.3;3.7;245.3;50.01;918;3024.0
14-11-01;11:33;38.9;271.1;4.1;248.2;50.06;1003;3024.0
14-11-01;11:36;39.2;273.7;3.9;246.3;50.02;956;3024.1
14-11-01;11:39;39.2;270.7;3.5;246.3;50.06;871;3024.1
14-11-01;11:42;39.1;251.2;2.8;245.3;50.03;688;3024.2
14-11-01;11:45;39.2;274.3;3.8;246.3;50.00;939;3024.2
14-11-01;11:48;39.7;272.3;3.8;246.3;50.01;920;3024.3
14-11-01;11:51;39.7;272.1;3.5;246.3;50.02;868;3024.3
14-11-01;11:54;39.8;267.1;3.4;246.3;50.02;845;3024.3
14-11-01;11:57;39.7;272.1;2.9;246.3;49.99;717;3024.4
14-11-01;12:00;39.7;273.6;3.2;246.3;50.03;780;3024.4
14-11-01;12:03;39.7;280.6;3.0;246.3;50.04;727;3024.5
14-11-01;12:06;39.7;272.1;3.3;247.3;50.05;806;3024.5
14-11-01;12:09;39.8;273.0;3.1;246.3;50.04;758;3024.5
14-11-01;12:12;39.8;274.2;2.9;247.3;50.06;721;3024.6
14-11-01;12:15;39.9;277.0;3.3;246.3;50.05;804;3024.6
14-11-01;12:18;40.1;274.8;3.3;246.3;50.08;811;3024.6
14-11-01;12:21;39.9;274.6;3.0;245.3;50.05;730;3024.7
14-11-01;12:24;40.0;274.3;3.3;246.3;50.04;810;3024.7
14-11-01;12:27;39.9;275.8;3.3;246.3;10.04;814;3024.8
14-11-01;12:30;40.1;273.4;3.1;247.3;50.01;768;3024.8
14-11-01;12:33;40.0;270.2;3.2;246.3;50.00;793;3024.8
14-11-01;12:36;40.0;272.0;3.1;247.3;50.05;776;3024.9
14-11-01;12:39;39.8;270.8;1.9;246.3;50.07;465;3024.9
14-11-01;12:42;40.1;271.8;3.2;246.3;50.08;807;3025.0
14-11-01;12:45;39.5;276.5;1.4;245.3;50.05;316;3025.0
14-11-01;12:48;39.1;277.5;1.1;242.4;50.09;253;3025.0
14-11-01;12:51;38.9;280.6;1.2;245.3;50.04;290;3025.0
14-11-01;12:54;38.6;287.1;3.2;246.3;50.04;806;3025.0
14-11-01;12:57;39.1;289.5;2.8;245.3;50.05;721;3025.1
14-11-01;13:00;39.0;286.5;1.5;245.3;50.02;378;3025.1
14-11-01;13:03;38.6;282.4;1.3;245.3;50.04;304;3025.1
14-11-01;13:06;38.5;278.7;1.3;245.3;50.05;327;3025.1
14-11-01;13:09;38.3;288.1;1.1;243.4;50.01;253;3025.1
14-11-01;13:12;38.0;290.0;0.8;244.3;50.01;204;3025.1
14-11-01;13:15;37.8;287.9;0.7;244.3;50.04;180;3025.2
14-11-01;13:18;37.5;295.7;0.7;244.3;50.05;158;3025.2
14-11-01;13:21;37.5;293.1;0.5;244.3;50.05;133;3025.2
14-11-01;13:24;37.1;289.8;0.4;245.3;50.06;88;3025.2
14-11-01;13:27;37.0;278.9;0.4;243.4;50.04;65;3025.2
14-11-01;13:30;36.7;275.5;0.3;243.4;50.04;54;3025.2
14-11-01;13:33;36.5;275.0;0.2;244.3;50.05;50;3025.2
14-11-01;13:36;36.3;266.4;0.2;244.3;50.06;41;3025.2
14-11-01;13:39;36.0;274.6;0.2;243.4;50.04;40;3025.2
14-11-01;13:42;35.9;272.6;0.2;244.3;50.06;44;3025.2
14-11-01;13:45;35.9;270.5;0.2;244.3;50.05;46;3025.2
14-11-01;13:48;35.7;277.1;0.2;244.3;50.07;47;3025.2
14-11-01;13:51;35.6;277.5;0.2;244.3;50.03;49;3025.2
14-11-01;13:54;35.4;279.1;0.2;244.3;50.06;45;3025.2
14-11-01;13:57;35.3;273.9;0.2;244.3;50.05;44;3025.2
14-11-01;14:00;35.2;275.5;0.1;244.3;50.02;34;3025.2
14-11-01;14:03;35.3;264.2;0.1;244.3;50.02;23;3025.2
14-11-01;14:06;34.8;259.2;0.1;244.3;50.01;16;3025.2
14-11-01;14:09;34.9;259.1;0.0;244.3;50.04;12;3025.2
14-11-01;14:12;34.7;244.7;0.0;244.3;50.00;10;3025.2
14-11-01;14:15;34.6;238.7;0.0;243.4;50.02;6;3025.2
14-11-01;14:18;34.6;242.5;0.0;243.4;50.02;4;3025.2
14-11-01;14:21;34.4;254.1;0.0;244.3;50.02;2;3025.2
14-11-01;14:24;34.2;200.5;0.0;244.3;50.06;0;3025.2
14-11-01;14:27;34.1;207.4;0.0;243.4;50.00;0;3025.2
14-11-01;14:30;33.9;206.3;0.0;243.4;50.02;1;3025.2
14-11-01;14:33;33.9;209.1;0.0;243.4;50.04;0;3025.2
14-11-01;14:36;33.8;196.7;0.0;242.4;50.02;1;3025.2
14-11-01;14:39;33.7;187.5;0.0;243.4;49.98;1;3025.2
14-11-01;14:42;33.5;188.9;0.0;243.4;50.04;1;3025.2
14-11-01;14:45;33.5;215.0;0.0;244.3;50.05;0;3025.2
14-11-01;14:48;33.4;190.1;0.0;244.3;50.05;0;3025.2
14-11-01;14:51;33.3;122.9;0.0;245.3;50.05;0;3025.2
14-11-01;14:54;33.2;144.4;0.0;244.3;50.06;0;3025.2
14-11-01;14:57;33.2;169.1;0.0;245.3;50.05;0;3025.2
14-11-01;15:00;33.1;188.0;0.0;245.3;50.04;0;3025.2
14-11-01;15:03;33.1;181.3;0.0;244.3;50.04;0;3025.2
14-11-01;15:06;33.0;130.9;0.0;243.4;50.03;0;3025.2
14-11-01;15:09;32.9;135.4;0.0;245.3;50.01;0;3025.2
14-11-01;15:12;32.9;203.3;0.0;246.3;50.02;0;3025.2
14-11-01;15:15;32.7;240.5;0.0;245.3;49.99;0;3025.2
14-11-01;15:18;32.7;211.9;0.0;244.3;50.04;2;3025.2
14-11-01;15:21;32.7;223.9;0.0;243.4;50.08;1;3025.2
14-11-01;15:24;32.6;191.7;0.0;244.3;50.03;0;3025.2
14-11-01;15:27;32.5;123.4;0.0;244.3;50.03;0;3025.2
14-11-01;15:30;32.5;142.5;0.0;245.3;50.05;0;3025.2
14-11-01;15:33;32.5;212.2;0.0;244.3;50.05;0;3025.2
14-11-01;15:36;32.4;248.1;0.0;244.3;50.03;0;3025.2
14-11-01;15:39;32.4;254.7;0.0;244.3;50.01;0;3025.2
14-11-01;15:42;32.3;255.3;0.0;244.3;50.02;0;3025.2
14-11-01;15:45;32.3;255.9;0.0;244.3;50.04;0;3025.2
14-11-01;15:48;32.2;247.8;0.0;244.3;50.06;0;3025.2
14-11-01;15:51;32.2;228.2;0.0;244.3;50.03;0;3025.2
14-11-01;15:54;32.2;196.5;0.0;244.3;50.03;0;3025.2
14-11-01;15:57;32.0;179.5;0.0;244.3;50.05;0;3025.2
14-11-01;16:00;32.0;161.1;0.0;244.3;50.02;0;3025.2
14-11-01;16:03;31.9;137.5;0.0;244.3;50.07;0;3025.2
14-11-02;07:42;29.4;274.5;0.1;244.3;50.06;18;3025.2
14-11-02;07:45;30.1;272.7;0.1;245.3;50.04;21;3025.2
14-11-02;07:48;30.2;261.9;0.1;243.4;50.05;26;3025.2
14-11-02;07:51;30.3;276.2;0.1;244.3;50.04;32;3025.2
14-11-02;07:54;30.3;279.4;0.1;243.4;50.05;24;3025.2
14-11-02;07:57;30.2;273.0;0.1;243.4;50.03;23;3025.2
14-11-02;08:00;30.4;272.0;0.1;243.4;50.05;29;3025.2
14-11-02;08:03;30.4;282.4;0.2;243.4;50.08;36;3025.2
14-11-02;08:06;30.8;279.4;0.2;244.3;50.06;36;3025.2
14-11-02;08:09;30.9;280.8;0.2;243.4;50.09;48;3025.2
14-11-02;08:12;30.9;294.7;0.3;244.3;50.05;62;3025.2
14-11-02;08:15;30.8;290.3;0.4;244.3;50.04;73;3025.2
14-11-02;08:18;31.1;297.8;0.4;243.4;50.05;95;3025.2
14-11-02;08:21;31.5;301.9;0.5;244.3;50.06;115;3025.2
14-11-02;08:24;31.4;308.6;0.6;244.3;50.07;125;3025.2
14-11-02;08:27;31.7;302.1;0.7;244.3;50.06;137;3025.3
14-11-02;08:30;31.6;303.0;0.6;243.4;50.07;123;3025.3
14-11-02;08:33;31.8;297.5;0.5;243.4;50.09;98;3025.3
14-11-02;08:36;31.9;302.3;0.5;243.4;50.04;104;3025.3
14-11-02;08:39;32.2;303.2;0.5;244.3;50.03;88;3025.3
14-11-02;08:42;32.2;289.7;0.3;244.3;50.05;62;3025.3
14-11-02;08:45;32.2;287.8;0.3;244.3;50.04;53;3025.3
14-11-02;08:48;32.0;278.9;0.2;243.4;50.06;48;3025.3
14-11-02;08:51;32.0;280.2;0.2;243.4;50.04;41;3025.3
14-11-02;08:54;32.0;278.7;0.2;244.3;50.03;34;3025.3
14-11-02;08:57;32.2;265.7;0.1;242.4;50.00;33;3025.3
14-11-02;09:00;32.0;261.1;0.2;243.4;50.04;32;3025.3
14-11-02;09:03;32.4;275.3;0.2;243.4;50.02;34;3025.3
14-11-02;09:06;32.4;272.1;0.2;245.3;50.03;38;3025.3
14-11-02;09:09;32.3;284.4;0.3;243.4;50.02;51;3025.3
14-11-02;09:12;32.4;287.1;0.3;39.6;50.02;61;3025.3
14-11-02;09:15;32.5;295.3;0.4;244.3;50.05;68;3025.3
14-11-02;09:18;32.7;298.3;0.4;244.3;50.02;89;3025.3
14-11-02;09:21;32.6;302.1;0.5;244.3;50.01;84;3025.3
14-11-02;09:24;32.9;300.5;0.4;243.4;50.03;73;3025.3
14-11-02;09:27;32.6;292.6;0.4;243.4;50.02;74;3025.3
14-11-02;09:30;32.7;284.1;0.4;242.4;50.00;70;3025.3
14-11-02;09:33;32.7;290.9;0.5;244.3;49.98;71;3025.3
14-11-02;09:36;32.9;293.1;0.4;244.3;50.03;80;3025.3
14-11-02;09:39;32.9;290.6;0.4;245.3;50.02;86;3025.3
14-11-02;09:42;32.9;293.5;0.4;243.4;50.02;95;3025.3
14-11-02;09:45;33.1;299.5;0.4;244.3;50.05;88;3025.3
14-11-02;09:48;33.1;282.5;0.5;244.3;50.06;86;3025.3
14-11-02;09:51;33.2;290.4;0.4;244.3;50.06;90;3025.4
14-11-02;09:54;33.2;291.5;0.5;245.3;50.05;99;3025.4
14-11-02;09:57;33.1;486.5;0.5;244.3;50.06;105;3025.4
14-11-02;10:00;33.3;292.8;0.5;244.3;50.04;98;3025.4
14-11-02;10:03;33.3;296.0;0.7;245.3;49.98;111;3025.4
14-11-02;10:06;33.5;302.4;0.5;244.3;50.02;107;3025.4
14-11-02;10:09;33.3;290.9;0.5;245.3;50.03;106;3025.4
14-11-02;10:12;33.7;296.0;0.5;245.3;50.04;117;3025.4
14-11-02;10:15;33.5;294.1;0.5;245.3;50.06;119;3025.4
14-11-02;10:18;33.5;294.4;0.5;245.3;50.06;121;3025.4
14-11-02;10:21;33.5;297.2;0.5;245.3;50.05;122;3025.4
14-11-02;10:24;33.5;297.2;0.6;244.3;50.05;131;3025.4
14-11-02;10:27;33.7;299.1;0.6;245.3;50.04;135;3025.4
14-11-02;10:30;33.8;294.7;0.6;245.3;50.05;139;3025.4
14-11-02;10:33;33.8;304.5;0.6;245.3;50.03;126;3025.4
14-11-02;10:36;33.8;297.3;0.5;245.3;50.05;113;3025.4
14-11-02;10:39;33.9;291.9;0.5;243.4;50.06;121;3025.4
14-11-02;10:42;33.9;301.7;0.7;245.3;50.03;144;3025.5
14-11-02;10:45;33.8;300.4;0.7;245.3;50.05;160;3025.5
14-11-02;10:48;33.9;299.8;0.8;244.3;50.04;191;3025.5
14-11-02;10:51;33.9;304.8;0.8;245.3;50.03;196;3025.5
14-11-02;10:54;34.0;302.1;0.8;244.3;50.06;200;3025.5
14-11-02;10:57;34.2;305.8;0.9;246.3;50.04;205;3025.5
14-11-02;11:00;34.2;303.8;0.9;245.3;50.03;214;3025.5
14-11-02;11:03;34.4;302.6;1.0;245.3;50.03;235;3025.5
14-11-02;11:06;34.4;298.3;1.0;245.3;50.04;257;3025.5
14-11-02;11:09;34.5;303.5;1.1;245.3;50.03;251;3025.5
14-11-02;11:12;34.7;301.4;1.1;245.3;50.06;252;3025.6
14-11-02;11:15;34.4;299.5;1.1;245.3;50.05;269;3025.6
14-11-02;11:18;34.6;296.3;1.2;246.3;50.03;284;3025.6
14-11-02;11:21;34.6;297.2;1.3;246.3;50.02;335;3025.6
14-11-02;11:24;34.8;301.0;1.4;245.3;50.03;324;3025.6
14-11-02;11:27;34.9;295.8;1.6;245.3;50.05;377;3025.6
14-11-02;11:30;35.2;292.5;2.7;247.3;50.06;669;3025.7
14-11-02;11:33;35.3;282.1;1.8;246.3;50.05;434;3025.7
14-11-02;11:36;35.4;294.1;1.3;246.3;50.03;312;3025.7
14-11-02;11:39;35.3;291.3;1.2;245.3;50.04;290;3025.7
14-11-02;11:42;35.2;297.6;1.0;245.3;50.07;229;3025.7
14-11-02;11:45;35.3;296.7;1.0;244.3;50.02;201;3025.7
14-11-02;11:48;35.2;287.8;0.5;245.3;50.03;122;3025.7
14-11-02;11:51;35.0;295.3;0.5;245.3;50.05;107;3025.7
14-11-02;11:54;35.0;4.6.4;0.5;245.3;50.10;113;3025.8
14-11-02;11:57;34.9;293.2;0.5;245.3;50.03;121;3025.8
14-11-02;12:00;35.2;293.4;0.6;244.3;50.02;140;3025.8
14-11-02;12:03;34.8;299.2;0.7;244.3;50.03;141;3025.8
14-11-02;12:06;34.9;296.4;0.6;245.3;50.04;137;3025.8
14-11-02;12:09;34.8;296.0;0.5;244.3;50.03;117;3025.8
14-11-02;12:12;34.8;294.7;0.6;245.3;50.04;150;3025.8
14-11-02;12:15;34.9;291.2;1.0;244.3;50.05;221;3025.8
14-11-02;12:18;34.9;302.9;0.6;244.3;50.05;153;3025.8
14-11-02;12:21;34.8;296.0;0.6;245.3;50.07;129;3025.8
14-11-02;12:24;34.9;295.8;0.5;243.4;50.06;124;3025.8
14-11-02;12:27;34.9;297.6;0.5;244.3;50.03;115;3025.8
14-11-02;12:30;34.7;294.4;0.5;244.3;50.03;109;3025.8
14-11-02;12:33;34.7;291.7;0.5;243.4;50.02;104;3025.8
14-11-02;12:36;34.7;289.4;0.4;243.4;49.97;88;3025.8
14-11-02;12:39;34.7;290.4;0.5;243.4;50.03;94;3025.8
14-11-02;12:42;34.6;294.8;0.5;243.4;50.03;118;3025.9
14-11-02;12:45;34.8;297.5;0.7;244.3;50.06;154;3025.9
14-11-02;12:48;34.7;303.3;0.7;244.3;50.07;159;3025.9
14-11-02;12:51;34.8;289.3;0.7;244.3;50.04;152;3025.9
14-11-02;12:54;34.7;294.7;0.8;244.3;50.05;167;3025.9
14-11-02;12:57;34.7;303.0;0.8;245.3;50.06;176;3025.9
14-11-02;13:00;34.7;301.1;0.7;245.3;50.03;177;3025.9
14-11-02;13:03;34.9;300.5;0.9;245.3;50.00;194;3025.9
14-11-02;13:06;34.7;298.9;0.9;245.3;50.04;230;3025.9
14-11-02;13:09;35.0;297.6;1.1;244.3;50.03;263;3025.9
14-11-02;13:12;35.3;301.1;1.2;245.3;50.05;290;3025.9
14-11-02;13:15;35.3;305.8;1.5;245.3;50.06;379;3026.0
14-11-02;13:18;35.5;299.1;2.0;245.3;50.03;473;3026.0
14-11-02;13:21;35.4;298.9;1.5;245.3;50.04;366;3026.0
14-11-02;13:24;35.5;285.7;1.8;245.3;50.07;444;3026.0
14-11-02;13:27;35.3;296.6;1.1;245.3;50.00;243;3026.0
14-11-02;13:30;35.5;291.6;1.0;244.3;50.05;229;3026.1
14-11-02;13:33;35.3;291.6;1.0;244.3;50.04;240;3026.1
14-11-02;13:36;35.7;294.4;1.1;246.3;50.0;267;3026.1
14-11-02;13:39;35.4;292.3;0.9;244.3;50.02;211;3026.1
14-11-02;13:42;35.5;292.0;1.1;245.3;50.04;245;3026.1
14-11-02;13:45;35.4;286.3;1.0;245.3;50.03;228;3026.1
14-11-02;13:48;35.5;292.0;0.8;245.3;50.04;201;3026.1
14-11-02;13:51;35.6;301.4;1.0;245.3;50.03;252;3026.1
14-11-02;13:54;35.5;301.6;1.3;247.3;50.07;323;3026.2
14-11-02;13:57;35.6;291.9;1.1;245.3;50.04;291;3026.2
14-11-02;14:00;35.7;291.5;0.9;245.3;50.01;220;3026.2
14-11-02;14:03;35.7;298.9;1.8;246.3;50.03;452;3026.2
14-11-02;14:06;36.0;298.2;1.8;246.3;50.00;426;3026.2
14-11-02;14:09;36.0;278.9;1.4;245.3;50.02;365;3026.2
14-11-02;14:12;36.0;301.7;2.0;246.3;50.03;460;3026.3
14-11-02;14:15;36.1;292.8;1.4;246.3;50.01;343;3026.3
14-11-02;14:18;35.9;292.3;1.3;245.3;50.01;329;3026.3
14-11-02;14:21;36.2;290.7;1.3;246.3;50.04;324;3026.3
14-11-02;14:24;36.0;291.2;1.1;244.3;50.03;269;3026.3
14-11-02;14:27;36.0;297.2;1.1;245.3;50.04;248;3026.3
14-11-02;14:30;35.7;296.0;1.3;246.3;50.06;295;3026.4
14-11-02;14:33;36.1;293.4;1.4;247.3;50.04;310;3026.4
14-11-02;14:36;36.0;292.9;1.4;245.3;50.04;334;3026.4
14-11-02;14:39;36.0;294.5;1.2;245.3;50.04;306;3026.4
14-11-02;14:42;36.0;292.9;1.4;245.3;50.03;315;3026.4
14-11-02;14:45;36.0;287.9;1.0;245.3;50.04;229;3026.4
14-11-02;14:48;36.0;296.6;1.1;246.3;50.05;274;3026.4
14-11-02;14:51;36.0;291.6;1.1;246.3;50.04;275;3026.5
14-11-02;14:54;36.0;290.7;1.2;245.3;50.03;269;3026.5
14-11-02;14:57;36.1;293.8;1.0;246.3;50.03;245;3026.5
14-11-02;15:00;36.0;290.4;1.1;244.3;50.03;268;3026.5
14-11-02;15:03;36.1;293.9;1.2;245.3;50.06;291;3026.5
14-11-02;15:06;36.2;289.1;1.2;244.3;50.04;285;3026.5
14-11-02;15:09;36.0;293.7;1.1;243.3;50.04;263;3026.5
14-11-02;15:12;35.7;297.5;1.0;244.3;50.02;237;3026.5
14-11-02;15:15;35.9;291.7;0.9;245.3;50.00;201;3026.6
14-11-02;15:18;35.6;289.1;0.8;244.3;50.03;161;3026.6
14-11-02;15:21;35.5;293.7;0.6;245.3;50.03;128;3026.6
14-11-02;15:24;35.5;288.4;0.5;244.3;50.03;106;3026.6
14-11-02;15:27;35.6;282.1;0.6;243.4;50.03;121;3026.6
14-11-02;15:30;35.5;279.0;0.5;243.4;50.06;100;3026.6
14-11-02;15:33;35.3;286.8;0.4;243.4;50.04;82;3026.6
14-11-02;15:36;35.2;284.7;0.4;244.3;50.04;65;3026.6
14-11-02;15:39;35.0;284.7;0.3;244.3;50.02;53;3026.6
14-11-02;15:42;34.9;276.2;0.2;244.3;50.02;40;3026.6
14-11-02;15:45;34.7;270.5;0.1;244.3;50.05;24;3026.6
14-11-02;15:48;34.8;267.3;0.1;244.3;50.07;14;3026.6
14-11-02;15:51;34.7;263.2;0.0;241.4;50.01;7;3026.6
14-11-02;15:54;34.4;249.4;0.0;244.3;50.03;3;3026.6
14-11-02;15:57;34.4;231.2;0.0;244.3;50.03;0;3026.6
14-11-02;16:00;34.1;185.1;0.0;243.4;50.01;0;3026.6
14-11-02;16:03;34.0;116.4;0.0;243.4;50.07;0;3026.6
14-11-03;07:12;29.4;288.4;0.1;244.3;50.04;16;3026.6
14-11-03;07:15;30.1;251.8;0.3;245.3;50.04;50;3026.6
14-11-03;07:18;30.1;278.3;0.1;245.3;50.05;27;3026.6
14-11-03;07:21;30.2;278.7;0.2;246.3;50.05;31;3026.6
14-11-03;07:24;30.3;279.6;0.2;246.3;50.05;37;3026.6
14-11-03;07:27;30.3;289.4;0.2;245.3;50.05;45;3026.6
14-11-03;07:30;30.7;285.3;0.3;245.3;50.07;54;3026.6
14-11-03;07:33;30.9;307.1;0.9;246.3;50.07;203;3026.6
14-11-03;07:36;31.2;309.9;1.0;247.3;50.05;240;3026.6
14-11-03;07:39;31.6;300.2;1.1;243.4;50.03;250;3026.6
14-11-03;07:42;31.5;302.0;1.1;246.3;50.03;254;3026.7
14-11-03;07:45;31.8;299.7;1.0;245.3;49.99;227;3026.7
14-11-03;07:48;32.0;302.7;1.2;246.3;50.03;283;3026.7
14-11-03;07:51;32.5;309.2;1.0;246.3;50.05;232;3026.7
14-11-03;07:54;32.3;310.2;1.4;247.3;50.03;333;3026.7
14-11-03;07:57;32.7;303.6;1.4;248.2;50.04;350;3026.7
14-11-03;08:00;33.1;300.4;1.5;246.3;50.08;369;3026.7
14-11-03;08:03;33.1;301.6;1.6;247.3;50.05;383;3026.8
14-11-03;08:06;33.2;298.9;1.6;247.3;50.03;395;3026.8
14-11-03;08:09;33.7;301.7;1.7;247.3;50.02;409;3026.8
14-11-03;08:12;33.8;293.9;1.8;246.3;50.04;430;3026.8
14-11-03;08:15;34.0;294.1;1.7;247.3;50.04;425;3026.9
14-11-03;08:18;34.0;291.2;1.8;247.3;50.03;462;3026.9
14-11-03;08:21;34.0;281.8;1.0;246.3;50.04;254;3026.9
14-11-03;08:24;34.2;267.4;1.9;248.2;50.04;465;3026.9
14-11-03;08:27;34.6;294.5;2.3;246.3;50.06;555;3026.9
14-11-03;08:30;34.8;291.3;2.3;248.2;50.04;564;3027.0
14-11-03;08:33;35.3;288.4;2.4;247.3;50.04;579;3027.0
14-11-03;08:36;35.2;288.1;2.5;247.3;50.03;618;3027.0
14-11-03;08:39;35.4;286.5;2.6;247.3;50.03;638;3027.1
14-11-03;08:42;36.0;293.2;2.7;246.3;50.03;668;3027.1
14-11-03;08:45;36.0;290.9;2.9;248.2;50.02;699;3027.1
14-11-03;08:48;36.2;290.0;2.9;247.3;50.00;720;3027.2
14-11-03;08:51;36.5;290.7;3.0;247.3;50.01;743;3027.2
14-11-03;08:54;36.4;289.5;3.1;247.3;50.02;767;3027.2
14-11-03;08:57;36.4;285.0;3.3;248.2;50.02;789;3027.3
14-11-03;09:00;36.9;280.0;3.2;247.3;50.04;815;3027.3
14-11-03;09:03;36.8;288.7;3.4;246.3;50.04;825;3027.3
14-11-03;09:06;37.0;286.3;3.4;246.3;50.03;851;3027.4
14-11-03;09:09;36.9;281.6;3.4;246.3;50.03;854;3027.4
14-11-03;09:12;37.2;284.0;3.5;247.3;50.04;874;3027.5
14-11-03;09:15;37.2;278.9;3.5;246.3;50.03;861;3027.5
14-11-03;09:18;37.0;279.4;3.0;247.3;50.03;746;3027.6
14-11-03;09:21;36.8;281.3;2.0;247.3;50.03;486;3027.6
14-11-03;09:24;36.7;282.1;1.8;246.3;50.03;432;3027.6
14-11-03;09:27;36.5;300.8;2.1;247.3;50.05;520;3027.6
14-11-03;09:30;36.3;293.2;1.1;245.3;50.04;251;3027.7
14-11-03;09:33;36.0;289.8;1.1;245.3;50.06;257;3027.7
14-11-03;09:36;35.5;293.9;0.8;245.3;50.04;196;3027.7
14-11-03;09:39;35.4;289.1;0.8;245.3;50.05;180;3027.7
14-11-03;09:42;35.2;296.1;0.8;245.3;50.04;174;3027.7
14-11-03;09:45;35.2;292.2;0.8;245.3;50.05;190;3027.7
14-11-03;09:48;35.2;293.5;0.8;245.3;50.03;180;3027.7
14-11-03;09:51;34.9;295.4;0.9;245.3;50.04;190;3027.7
14-11-03;09:54;34.9;293.4;0.8;244.3;50.04;194;3027.7
14-11-03;09:57;34.8;293.9;0.9;245.3;50.06;207;3027.7
14-11-03;10:00;34.8;295.3;0.9;245.3;50.03;213;3027.8
14-11-03;10:03;34.7;298.9;0.8;246.3;50.01;213;3027.8
14-11-03;10:06;34.8;286.6;1.7;245.3;50.07;415;3027.8
14-11-03;10:09;34.9;291.9;1.6;246.3;50.03;402;3027.8
14-11-03;10:12;35.2;278.4;2.0;247.3;50.05;477;3027.8
14-11-03;10:15;35.3;295.0;2.0;246.3;50.02;509;3027.8
14-11-03;10:18;35.4;290.4;1.9;246.3;50.04;469;3027.9
14-11-03;10:21;35.4;287.6;2.2;246.3;50.02;531;3027.9
14-11-03;10:24;35.6;279.9;2.6;247.3;50.02;656;3027.9
14-11-03;10:27;35.6;283.0;2.7;247.3;50.03;659;3028.0
14-11-03;10:30;36.0;289.3;2.4;247.3;50.03;581;3028.0
14-11-03;10:33;36.1;291.5;1.7;246.3;50.03;426;3028.0
14-11-03;10:36;35.7;284.1;1.9;245.3;50.01;467;3028.0
14-11-03;10:39;35.9;290.0;2.1;245.3;50.02;526;3028.1
14-11-03;10:42;36.2;289.0;2.7;246.3;50.03;650;3028.1
14-11-03;10:45;36.1;283.0;3.3;247.3;50.03;813;3028.1
14-11-03;10:48;36.7;277.8;2.7;246.3;50.05;680;3028.2
14-11-03;10:51;36.7;292.6;2.8;246.3;50.03;683;3028.2
14-11-03;10:54;36.9;271.1;2.8;246.3;50.05;697;3028.2
14-11-03;10:57;36.9;256.6;2.8;246.3;50.05;674;3028.3
14-11-03;11:00;36.5;272.9;1.6;245.3;50.03;376;3028.3
14-11-03;11:03;36.9;240.8;4.3;248.2;50.06;1031;3028.3
14-11-03;11:06;37.6;274.5;4.6;248.2;50.04;1122;3028.4
14-11-03;11:09;38.0;271.7;4.3;249.2;50.05;1060;3028.4
14-11-03;11:12;38.0;270.2;4.1;248.2;50.00;989;3028.5
14-11-03;11:15;38.0;262.0;4.2;248.2;50.02;1023;3028.5
14-11-03;11:18;38.6;259.8;4.4;248.2;50.05;1096;3028.6
14-11-03;11:21;38.7;259.1;4.4;248.2;50.04;1111;3028.6
14-11-03;11:24;39.0;264.2;4.4;248.2;50.03;1085;3028.7
14-11-03;11:27;39.2;268.5;4.3;248.2;50.06;1056;3028.7
14-11-03;11:30;39.5;267.3;4.3;248.2;50.06;1077;3028.8
14-11-03;11:33;39.7;267.4;4.4;248.2;50.05;1067;3028.9
14-11-03;11:36;40.0;265.7;4.5;248.2;50.05;1134;3028.9
14-11-03;11:39;40.2;266.1;4.5;247.3;50.05;1114;3029.0
14-11-03;11:42;40.4;265.8;4.7;248.2;50.04;1157;3029.0
14-11-03;11:45;40.2;263.0;4.4;248.2;50.06;1064;3029.1
14-11-03;11:48;40.4;267.9;3.4;246.3;50.03;842;3029.1
14-11-03;11:51;40.2;267.1;2.6;246.3;50.03;647;3029.2
14-11-03;11:54;40.4;269.2;3.9;247.3;50.04;981;3029.2
14-11-03;11:57;39.8;258.2;2.0;244.3;50.03;492;3029.2
14-11-03;12:00;39.3;284.3;1.5;245.3;50.06;368;3029.3
14-11-03;12:03;39.2;288.2;1.8;247.3;50.04;443;3029.3
14-11-03;12:06;39.0;287.4;2.8;246.3;50.06;690;3029.3
14-11-03;12:09;39.3;278.6;4.1;247.3;50.04;1027;3029.3
14-11-03;12:12;39.4;268.5;3.3;247.3;50.07;814;3029.4
14-11-03;12:15;39.3;273.9;3.1;248.2;50.06;748;3029.4
14-11-03;12:18;39.4;278.7;3.3;247.3;50.04;810;3029.5
14-11-03;12:21;39.5;282.2;3.0;247.3;50.04;727;3029.5
14-11-03;12:24;39.3;282.4;2.0;246.3;50.05;459;3029.5
14-11-03;12:27;38.9;277.7;2.6;245.3;50.04;634;3029.5
14-11-03;12:30;39.1;280.6;3.1;247.3;50.05;775;3029.6
14-11-03;12:33;39.3;278.0;3.0;247.3;50.05;739;3029.6
14-11-03;12:36;39.3;281.5;3.2;247.3;50.06;799;3029.7
14-11-03;12:39;39.5;276.5;3.5;246.3;50.03;870;3029.7
14-11-03;12:42;39.5;264.6;3.6;246.3;50.04;896;3029.7
14-11-03;12:45;39.7;296.6;3.5;247.3;50.01;871;3029.8
14-11-03;12:48;39.8;280.8;3.1;247.3;50.06;751;3029.8
14-11-03;12:51;39.7;278.6;3.8;248.2;50.03;947;3029.9
14-11-03;12:54;39.8;276.5;3.7;247.3;50.05;885;3029.9
14-11-03;12:57;39.8;269.3;2.7;247.3;50.01;659;3030.0
14-11-03;13:00;39.9;273.7;3.6;248.2;50.03;892;3030.0
14-11-03;13:03;40.0;270.8;4.1;247.3;49.98;996;3030.1
14-11-03;13:06;40.0;270.2;4.0;247.3;49.99;975;3030.1
14-11-03;13:09;40.5;271.1;4.1;248.2;50.03;1008;3030.1
14-11-03;13:12;40.5;272.6;4.2;248.2;50.03;1032;3030.2
14-11-03;13:15;40.6;268.7;4.1;247.3;50.00;1011;3030.3
14-11-03;13:18;40.5;270.9;4.0;248.2;50.03;999;3030.3
14-11-03;13:21;40.7;271.4;4.0;248.2;50.04;987;3030.3
14-11-03;13:24;40.6;267.9;3.9;247.3;50.05;965;3030.4
14-11-03;13:27;40.6;270.2;3.8;247.3;50.04;944;3030.4
14-11-03;13:30;40.7;267.4;3.8;247.3;50.03;939;3030.5
14-11-03;13:33;50.0;276.5;3.7;248.2;50.04;933;3030.5
14-11-03;13:36;40.8;273.3;3.7;248.2;50.03;923;3030.6
14-11-03;13:39;40.7;272.3;3.7;248.2;50.03;920;3030.6
14-11-03;13:42;40.8;273.1;3.5;248.2;50.01;880;3030.7
14-11-03;13:45;40.7;276.4;3.6;248.2;50.05;889;3030.7
14-11-03;13:48;40.9;270.1;3.5;248.2;50.03;862;3030.8
14-11-03;13:51;40.5;273.4;3.6;249.2;50.04;880;3030.8
14-11-03;13:54;40.6;276.1;3.5;248.2;50.04;863;3030.9
14-11-03;13:57;40.8;276.1;3.4;249.2;50.03;850;3030.9
14-11-03;14:00;40.7;276.4;3.3;248.2;50.03;835;3030.9
14-11-03;14:03;40.5;280.2;3.3;248.2;50.04;814;3031.0
14-11-03;14:06;40.5;276.5;3.2;247.3;50.06;808;3031.0
14-11-03;14:09;40.5;274.8;3.2;247.3;50.01;787;3031.1
14-11-03;14:12;40.1;274.5;2.7;247.3;50.02;675;3031.1
14-11-03;14:15;40.0;280.8;2.0;38.6;50.03;482;3031.1
14-11-03;14:18;39.7;279.9;1.7;247.3;50.02;410;3031.1
14-11-03;14:21;39.1;278.7;1.3;246.3;50.05;322;3031.2
14-11-03;14:24;38.6;283.1;0.7;246.3;50.02;178;3031.2
14-11-03;14:27;38.2;278.1;0.6;244.3;50.04;135;3031.2
14-11-03;14:30;38.0;281.9;0.6;245.3;50.02;137;3031.2
14-11-03;14:33;37.8;293.9;1.0;246.3;50.03;241;3031.2
14-11-03;14:36;37.7;286.8;1.4;246.3;50.01;348;3031.2
14-11-03;14:39;37.6;290.0;1.4;245.3;50.02;333;3031.2
14-11-03;14:42;37.7;288.2;1.3;246.3;50.04;305;3031.2
14-11-03;14:45;37.6;287.2;1.0;246.3;50.04;233;3031.3
14-11-03;14:48;37.1;281.5;1.1;246.3;50.03;254;3031.3
14-11-03;14:51;37.0;287.5;1.1;246.3;50.05;252;3031.3
14-11-03;14:54;37.1;290.1;1.3;246.3;50.01;304;3031.3
14-11-03;14:57;36.9;284.9;1.1;246.3;50.04;261;3031.3
14-11-03;15:00;36.8;282.4;0.7;247.3;50.02;176;3031.3
14-11-03;15:03;36.5;280.9;0.8;246.3;50.04;180;3031.3
14-11-03;15:06;36.3;282.2;0.8;246.3;50.03;193;3031.3
14-11-03;15:09;36.1;278.6;0.8;247.3;50.01;194;3031.3
14-11-03;15:12;36.1;289.4;1.0;247.3;49.99;204;3031.4
14-11-03;15:15;36.1;278.9;1.1;247.3;50.03;262;3031.4
14-11-03;15:18;35.9;282.2;1.2;247.3;50.03;286;3031.4
14-11-03;15:21;35.9;286.8;1.1;246.3;50.03;240;3031.4
14-11-03;15:24;35.9;286.8;1.1;246.3;50.01;278;3031.4
14-11-03;15:27;36.0;288.1;1.0;247.3;50.05;234;3031.4
14-11-03;15:30;35.9;284.0;1.2;246.3;50.08;286;3031.4
14-11-03;15:33;35.9;283.5;1.1;247.3;50.02;249;3031.5
14-11-03;15:36;35.6;289.7;0.9;246.3;50.00;206;3031.5
14-11-03;15:39;35.7;290.1;0.7;246.3;50.00;164;3031.5
14-11-03;15:42;35.4;290.6;0.3;246.3;49.99;59;3031.5
14-11-03;15:45;35.0;284.9;0.1;246.3;49.99;35;3031.5
14-11-03;15:48;34.9;267.7;0.1;245.3;49.99;23;3031.5
14-11-03;15:51;34.8;262.3;0.1;246.3;50.02;17;3031.5
14-11-03;15:54;34.5;251.5;0.0;245.3;50.01;10;3031.5
14-11-03;15:57;34.4;244.3;0.0;245.3;50.01;5;3031.5
14-11-03;16:00;34.1;236.7;0.0;245.3;50.01;2;3031.5
14-11-03;16:03;34.0;217.0;0.0;245.3;50.04;0;3031.5
14-11-03;16:06;33.9;193.0;0.0;245.3;50.07;0;3031.5
14-11-03;16:09;33.7;257.3;0.0;245.3;50.03;0;3031.5
14-11-03;16:12;33.5;268.0;0.0;245.3;50.03;0;3031.5
14-11-03;16:15;33.3;254.7;0.0;245.3;50.02;0;3031.5
14-11-03;16:18;33.2;230.1;0.0;245.3;50.04;0;3031.5
14-11-03;16:21;33.1;171.0;0.0;245.3;50.03;0;3031.5
14-11-04;07:00;28.3;270.8;0.1;244.3;50.05;19;3031.5
14-11-04;07:03;29.4;284.9;0.1;244.3;50.07;22;3031.5
14-11-04;07:06;29.4;283.0;0.1;246.3;50.06;29;3031.5
14-11-04;07:09;29.7;286.8;0.3;245.3;50.02;54;3031.5
14-11-04;07:12;30.2;292.5;0.3;245.3;50.02;56;3031.5
14-11-04;07:15;30.2;277.5;0.2;246.3;50.07;44;3031.5
14-11-04;07:18;30.2;287.4;0.3;245.3;50.05;57;3031.5
14-11-04;07:21;30.4;284.7;0.4;245.3;50.03;62;3031.5
14-11-04;07:24;30.8;298.9;0.4;245.3;50.01;91;3031.5
14-11-04;07:27;30.9;294.1;0.5;245.3;49.99;81;3031.5
14-11-04;07:30;30.9;290.7;0.4;245.3;50.02;84;3031.5
14-11-04;07:33;31.1;301.7;0.5;244.3;50.04;99;3031.5
14-11-04;07:36;31.1;295.7;0.5;245.3;50.02;102;3031.5
14-11-04;07:39;31.4;295.7;0.6;245.3;50.02;136;3031.5
14-11-04;07:42;31.7;486.7;1.0;246.3;50.02;229;3031.5
14-11-04;07:45;31.6;295.7;0.7;245.3;50.03;155;3031.5
14-11-04;07:48;32.0;297.0;0.9;246.3;50.0;222;3031.6
14-11-04;07:51;32.2;302.0;0.8;245.3;50.04;171;3031.6
14-11-04;07:54;32.2;296.7;0.9;245.3;50.07;211;3031.6
14-11-04;07:57;32.4;296.4;0.9;244.3;50.02;202;3031.6
14-11-04;08:00;32.4;293.7;0.8;244.3;50.02;191;3031.6
14-11-04;08:03;32.7;304.3;0.9;245.3;50.02;204;3031.6
14-11-04;08:06;33.0;296.4;0.9;244.3;50.05;220;3031.6
14-11-04;08:09;33.1;304.9;0.9;244.3;50.02;229;3031.6
14-11-04;08:12;32.9;290.1;1.1;243.4;50.00;222;3031.6
14-11-04;08:15;33.2;285.9;1.5;244.3;50.04;348;3031.6
14-11-04;08:18;33.5;276.2;1.6;246.3;50.06;393;3031.7
14-11-04;08:21;33.5;295.1;1.4;245.3;50.03;321;3031.7
14-11-04;08:24;33.9;306.1;1.4;246.3;50.04;328;3031.7
14-11-04;08:27;33.8;268.2;1.8;246.3;50.02;418;3031.7
14-11-04;08:30;34.2;294.5;2.0;246.3;50.03;506;3031.7
14-11-04;08:33;34.2;296.9;1.4;246.3;50.03;345;3031.8
14-11-04;08:36;34.6;301.7;1.9;246.3;50.00;472;3031.8
14-11-04;08:39;34.7;287.8;2.1;246.3;50.03;513;3031.8
14-11-04;08:42;34.8;294.2;2.3;246.3;50.01;557;3031.8
14-11-04;08:45;35.3;293.2;2.7;246.3;50.02;649;3031.9
14-11-04;08:48;35.7;299.2;2.7;247.3;50.00;638;3031.9
14-11-04;08:51;35.4;291.7;1.5;246.3;50.04;351;3031.9
14-11-04;08:54;35.0;283.1;1.5;246.3;50.05;356;3031.9
14-11-04;08:57;35.3;300.5;2.9;248.2;50.03;713;3032.0
14-11-04;09:00;35.5;292.2;3.0;247.3;50.06;723;3032.0
14-11-04;09:03;35.7;292.9;3.0;244.3;50.06;718;3032.0
14-11-04;09:06;36.0;293.2;2.9;246.3;50.03;699;3032.1
14-11-04;09:09;36.0;285.0;2.8;248.2;50.02;652;3032.1
14-11-04;09:12;36.2;284.6;2.8;246.3;50.06;682;3032.1
14-11-04;09:15;36.1;289.8;2.9;247.3;50.03;713;3032.2
14-11-04;09:18;36.3;289.7;3.1;248.2;50.06;766;3032.2
14-11-04;09:21;36.5;290.9;2.9;247.3;50.06;716;3032.2
14-11-04;09:24;36.2;288.5;2.1;247.3;50.05;521;3032.3
14-11-04;09:27;36.2;284.1;2.6;247.3;50.01;622;3032.3
14-11-04;09:30;36.3;290.0;2.8;246.3;50.03;702;3032.3
14-11-04;09:33;36.4;283.7;2.8;247.3;50.02;695;3032.4
14-11-04;09:36;36.7;288.1;3.4;249.2;50.06;832;3032.4
14-11-04;09:39;36.8;281.3;3.4;246.3;50.05;855;3032.4
14-11-04;09:42;37.1;284.6;3.4;247.3;50.06;832;3032.5
14-11-04;09:45;37.2;291.3;3.5;249.2;50.07;848;3032.5
14-11-04;09:48;37.5;272.0;3.1;247.3;50.04;748;3032.6
14-11-04;09:51;37.2;286.0;3.5;248.2;50.05;866;3032.6
14-11-04;09:54;37.6;268.5;3.6;248.2;50.08;878;3032.7
14-11-04;09:57;37.6;276.8;3.6;248.2;50.07;890;3032.7
14-11-04;10:00;37.8;283.8;3.4;249.2;50.05;838;3032.7
14-11-04;10:03;38.0;288.1;3.7;249.2;50.04;920;3032.8
14-11-04;10:06;37.9;283.8;3.8;248.2;50.02;928;3032.8
14-11-04;10:09;38.0;277.2;3.4;248.2;50.04;824;3032.9
14-11-04;10:12;38.0;285.2;3.9;247.3;50.07;953;3032.9
14-11-04;10:15;38.3;284.3;3.8;249.2;50.05;940;3033.0
14-11-04;10:18;38.2;272.4;3.7;248.2;50.04;895;3033.0
14-11-04;10:21;38.2;286.2;3.3;245.3;50.05;817;3033.1
14-11-04;10:24;38.3;280.2;3.3;247.3;50.06;834;3033.1
14-11-04;10:27;38.5;289.3;3.7;246.3;50.05;904;3033.1
14-11-04;10:30;38.6;285.3;4.0;248.2;50.03;952;3033.2
14-11-04;10:33;38.9;281.9;3.9;248.2;50.03;968;3033.2
14-11-04;10:36;39.0;282.2;3.5;247.3;50.04;864;3033.3
14-11-04;10:39;38.7;287.2;3.5;248.2;50.05;877;3033.3
14-11-04;10:42;39.0;282.8;4.0;248.2;50.05;986;3033.4
14-11-04;10:45;39.2;283.1;3.8;249.2;50.06;968;3033.4
14-11-04;10:48;39.3;279.4;3.7;248.2;50.06;898;3033.5
14-11-04;10:51;39.1;280.0;3.8;248.2;50.06;939;3033.5
14-11-04;10:54;39.4;282.2;4.0;249.2;50.07;990;3033.6
14-11-04;10:57;39.5;278.1;4.2;247.3;50.07;1037;3033.6
14-11-04;11:00;39.3;281.9;4.2;247.3;50.08;1016;3033.7
14-11-04;11:03;39.8;276.8;4.3;248.2;50.08;1063;3033.7
14-11-04;11:06;39.9;277.2;4.2;249.2;50.07;1045;3033.8
14-11-04;11:09;39.8;270.8;4.0;248.2;50.07;976;3033.8
14-11-04;11:12;40.1;275.2;4.3;249.2;50.04;1067;3033.9
14-11-04;11:15;40.0;272.4;4.4;249.2;50.07;1098;3033.9
14-11-04;11:18;40.4;272.6;4.2;248.2;50.09;1032;3034.0
14-11-04;11:21;40.4;274.6;4.1;249.2;50.07;1035;3034.0
14-11-04;11:24;40.0;262.0;3.8;248.2;50.05;928;3034.1
14-11-04;11:27;40.4;286.2;4.1;248.2;50.03;1011;3034.1
14-11-04;11:30;40.2;277.5;4.5;249.2;50.05;1106;3034.2
14-11-04;11:33;40.6;275.2;4.3;249.2;50.03;1069;3034.2
14-11-04;11:36;40.4;277.4;3.8;247.3;50.01;932;3034.3
14-11-04;11:39;40.4;274.6;4.2;247.3;50.03;1030;3034.3
14-11-04;11:42;40.7;274.8;4.6;246.3;50.01;1103;3034.4
14-11-04;11:45;40.7;286.3;4.1;251.1;50.04;1029;3034.4
14-11-04;11:48;40.5;267.6;3.7;248.2;50.03;887;3034.5
14-11-04;11:51;40.5;286.2;4.2;248.2;50.03;1040;3034.5
14-11-04;11:54;40.8;273.3;4.2;249.2;50.03;1063;3034.6
14-11-04;11:57;40.8;269.9;4.2;249.2;50.05;1047;3034.6
14-11-04;12:00;40.8;277.7;4.3;248.2;50.04;1075;3034.7
14-11-04;12:03;40.9;260.1;3.7;247.3;50.02;927;3034.7
14-11-04;12:06;41.0;286.0;4.0;248.2;50.05;1000;3034.8
14-11-04;12:09;41.2;271.7;0.0;248.2;50.06;1036;3034.8
14-11-04;12:12;40.8;279.4;4.2;249.2;50.06;1042;3034.9
14-11-04;12:15;40.9;279.6;3.9;248.2;50.06;980;3034.9
14-11-04;12:18;40.8;262.0;3.5;247.3;50.06;860;3035.0
14-11-04;12:21;40.9;278.4;3.5;248.2;50.07;865;3035.0
14-11-04;12:24;40.8;283.0;3.4;248.2;50.08;846;3035.1
14-11-04;12:27;40.5;244.7;3.5;248.2;50.07;877;3035.1
14-11-04;12:30;40.4;279.1;3.8;248.2;50.06;953;3035.1
14-11-04;12:33;40.4;276.7;3.5;248.2;50.04;880;3035.2
14-11-04;12:36;40.7;281.5;4.2;249.2;50.03;1035;3035.2
14-11-04;12:39;40.7;284.7;3.8;248.2;50.02;936;3035.3
14-11-04;12:42;40.7;279.4;3.2;248.2;50.02;798;3035.3
14-11-04;12:45;40.6;276.5;4.1;249.2;50.06;1010;3035.4
14-11-04;12:48;40.6;281.2;3.5;248.2;50.04;874;3035.4
14-11-04;12:51;40.1;281.9;2.6;248.2;50.05;648;3035.5
14-11-04;12:54;40.1;275.0;2.7;247.3;50.07;637;3035.5
14-11-04;12:57;40.0;278.9;2.7;248.2;50.07;669;3035.5
14-11-04;13:00;39.8;274.6;3.0;248.2;50.05;746;3035.6
14-11-04;13:03;39.7;283.7;2.9;248.2;50.05;712;3035.6
14-11-04;13:06;39.8;275.8;3.2;248.2;50.03;805;3035.6
14-11-04;13:09;39.8;280.9;2.6;246.3;50.04;640;3035.7
14-11-04;13:12;39.5;277.0;2.8;246.3;50.03;700;3035.7
14-11-04;13:15;39.7;281.5;2.6;245.3;50.01;654;3035.7
14-11-04;13:18;39.8;280.3;3.1;247.3;50.02;754;3035.8
14-11-04;13:21;39.8;279.0;3.5;247.3;50.03;851;3035.8
14-11-04;13:24;39.5;281.9;2.3;248.2;50.03;557;3035.9
14-11-04;13:27;39.1;286.0;1.9;247.3;50.05;477;3035.9
14-11-04;13:30;39.1;293.1;2.4;247.3;50.04;596;3035.9
14-11-04;13:33;39.1;281.9;2.0;247.3;50.04;490;3035.9
14-11-04;13:36;38.9;295.6;2.1;247.3;50.03;504;3036.0
14-11-04;13:39;38.7;284.4;2.3;249.2;50.01;564;3036.0
14-11-04;13:42;38.6;279.6;1.9;248.2;50.03;486;3036.0
14-11-04;13:45;38.4;285.4;1.8;247.3;50.06;443;3036.0
14-11-04;13:48;38.3;281.3;1.5;247.3;50.05;362;3036.1
14-11-04;13:51;37.9;285.3;1.1;247.3;50.08;270;3036.1
14-11-04;13:54;38.0;285.9;1.5;247.3;50.08;355;3036.1
14-11-04;13:57;37.7;287.2;1.2;247.3;50.07;310;3036.1
14-11-04;14:00;37.7;279.6;2.0;247.3;50.05;478;3036.1
14-11-04;14:03;37.7;288.4;3.0;248.2;50.03;754;3036.2
14-11-04;14:06;37.9;287.2;2.1;247.3;50.01;488;3036.2
14-11-04;14:09;37.8;283.5;2.2;247.3;50.03;535;3036.2
14-11-04;14:12;37.6;284.7;1.3;245.3;50.03;328;3036.2
14-11-04;14:15;37.2;281.6;1.2;246.3;50.01;285;3036.2
14-11-04;14:18;37.1;284.6;1.3;246.3;50.02;308;3036.3
14-11-04;14:21;37.0;282.8;1.1;246.3;49.98;259;3036.3
14-11-04;14:24;37.1;288.4;1.6;247.3;50.03;377;3036.3
14-11-04;14:27;37.0;287.2;1.4;247.3;50.03;360;3036.3
14-11-04;14:30;36.9;285.4;1.1;246.3;50.01;264;3036.3
14-11-04;14:33;36.5;284.4;0.8;245.3;49.95;201;3036.3
14-11-04;14:36;36.7;283.8;0.7;247.3;49.97;180;3036.3
14-11-04;14:39;36.7;287.5;1.1;247.3;50.03;257;3036.4
14-11-04;14:42;36.4;286.5;0.8;247.3;50.02;191;3036.4
14-11-04;14:45;36.3;291.3;1.3;246.3;50.04;309;3036.4
14-11-04;14:48;36.3;282.7;0.8;245.3;50.02;183;3036.4
14-11-04;14:51;36.0;287.6;0.6;247.3;50.03;139;3036.4
14-11-04;14:54;36.0;283.7;0.6;247.3;50.05;138;3036.4
14-11-04;14:57;36.0;285.3;0.5;246.3;50.08;140;3036.4
14-11-04;15:00;35.6;284.6;0.5;246.3;50.01;114;3036.4
14-11-04;15:03;35.6;286.9;0.4;245.3;50.05;97;3036.4
14-11-04;15:06;35.5;276.4;0.4;244.3;50.03;77;3036.4
14-11-04;15:09;35.3;276.4;0.3;246.3;50.04;70;3036.4
14-11-04;15:12;35.2;283.8;0.4;245.3;50.04;70;3036.4
14-11-04;15:15;35.0;272.4;0.4;246.3;50.03;71;3036.4
14-11-04;15:18;35.0;275.0;0.4;246.3;50.05;74;3036.4
14-11-04;15:21;34.8;281.1;0.4;245.3;50.05;65;3036.4
14-11-04;15:24;34.8;270.9;0.3;245.3;50.02;60;3036.4
14-11-04;15:27;34.7;274.2;0.2;246.3;49.98;41;3036.4
14-11-04;15:30;34.5;271.1;0.1;246.3;50.02;26;3036.4
14-11-04;15:33;34.5;271.7;0.1;246.3;50.03;21;3036.5
14-11-04;15:36;34.4;264.2;0.1;247.3;50.04;15;3036.5
14-11-04;15:39;34.2;256.0;0.0;246.3;50.05;9;3036.5
14-11-04;15:42;33.9;257.3;0.0;246.3;50.03;3;3036.5
14-11-04;15:45;33.9;235.2;0.0;247.3;50.02;3;3036.5
14-11-04;15:48;33.8;217.5;0.0;246.3;50.05;0;3036.5
14-11-04;15:51;33.5;225.8;0.0;246.3;50.03;0;3036.5
14-11-04;15:54;33.4;207.5;0.0;245.3;50.04;0;3036.5
14-11-04;15:57;33.3;158.7;0.0;245.3;50.05;0;3036.5
14-11-05;06:54;28.3;266.7;0.0;245.3;50.04;3;3036.5
14-11-05;06:57;28.6;218.9;0.0;246.3;50.02;4;3036.5
14-11-05;07:00;29.0;247.1;0.0;246.3;50.02;8;3036.5
14-11-05;07:03;29.7;268.7;0.1;245.3;50.01;24;3036.5
14-11-05;07:06;30.2;289.5;0.4;245.3;49.97;57;3036.5
14-11-05;07:09;30.3;286.8;0.4;246.3;49.97;70;3036.5
14-11-05;07:12;30.4;286.8;0.4;245.3;49.96;86;3036.5
14-11-05;07:15;30.5;283.0;0.5;245.3;50.05;100;3036.5
14-11-05;07:18;30.9;296.6;0.5;246.3;50.05;118;3036.5
14-11-05;07:21;31.0;295.7;0.6;245.3;50.04;131;3036.5
14-11-05;07:24;31.1;295.0;0.7;246.3;50.03;149;3036.5
14-11-05;07:27;31.4;289.8;0.7;246.3;50.05;161;3036.5
14-11-05;07:30;31.4;295.1;0.7;245.3;50.05;178;3036.5
14-11-05;07:33;31.7;295.4;0.8;246.3;50.06;194;3036.5
14-11-05;07:36;31.8;295.7;0.9;245.3;50.03;212;3036.5
14-11-05;07:39;32.2;293.4;1.1;245.3;50.06;231;3036.5
14-11-05;07:42;32.3;300.1;1.0;245.3;50.04;247;3036.5
14-11-05;07:45;32.5;295.1;1.1;247.3;50.05;264;3036.6
14-11-05;07:48;32.6;290.1;1.2;247.3;50.05;281;3036.6
14-11-05;07:51;32.9;295.6;1.3;247.3;50.05;305;3036.6
14-11-05;07:54;33.0;299.1;1.3;247.3;50.06;321;3036.6
14-11-05;07:57;33.1;298.2;1.4;247.3;50.04;336;3036.6
14-11-05;08:00;33.2;293.9;1.6;247.3;50.08;358;3036.6
14-11-05;08:03;33.7;293.1;1.5;246.3;50.07;373;3036.7
14-11-05;08:06;33.7;298.0;1.6;247.3;50.07;390;3036.7
14-11-05;08:09;34.0;286.6;1.6;246.3;50.02;400;3036.7
14-11-05;08:12;34.1;289.4;1.7;246.3;50.04;416;3036.7
14-11-05;08:15;34.4;299.1;1.9;247.3;50.03;441;3036.7
14-11-05;08:18;34.6;290.0;1.8;247.3;50.05;455;3036.8
14-11-05;08:21;34.7;294.7;1.9;246.3;50.03;475;3036.8
14-11-05;08:24;34.8;290.1;1.9;246.3;50.06;486;3036.8
14-11-05;08:27;35.2;290.7;2.0;246.3;50.04;504;3036.8
14-11-05;08:30;35.2;288.8;2.1;245.3;50.03;522;3036.9
14-11-05;08:33;35.4;297.0;2.2;245.3;50.04;540;3036.9
14-11-05;08:36;35.6;290.0;2.2;246.3;50.04;557;3036.9
14-11-05;08:39;36.1;294.2;2.3;246.3;50.03;570;3036.9
14-11-05;08:42;36.0;296.9;2.3;247.3;50.08;586;3037.0
14-11-05;08:45;36.3;297.8;2.4;246.3;50.05;601;3037.0
14-11-05;08:48;36.3;296.4;2.5;247.3;50.06;613;3037.0
14-11-05;08:51;36.5;291.5;2.6;247.3;50.06;634;3037.1
14-11-05;08:54;36.3;286.3;2.7;247.3;50.06;646;3037.1
14-11-05;08:57;36.7;289.4;2.6;246.3;50.04;658;3037.1
14-11-05;09:00;36.8;285.2;2.7;247.3;50.10;671;3037.2
14-11-05;09:03;36.7;288.8;2.8;247.3;50.03;684;3037.2
14-11-05;09:06;37.0;285.9;2.8;248.2;50.07;695;3037.2
14-11-05;09:48;33.9;275.9;3.4;245.3;50.06;844;3037.3
14-11-05;09:51;34.6;287.1;3.6;245.3;50.03;855;3037.3
14-11-05;09:54;35.2;278.0;3.6;245.3;50.07;875;3037.4
14-11-05;09:57;35.5;278.1;3.6;246.3;50.06;884;3037.4
14-11-05;10:00;35.7;278.3;3.6;246.3;50.00;888;3037.5
14-11-05;10:03;36.1;275.9;3.7;245.3;50.01;904;3037.5
14-11-05;10:06;36.3;275.9;3.7;246.3;50.03;911;3037.5
14-11-05;10:09;36.7;281.3;3.7;247.3;50.04;923;3037.6
14-11-05;10:12;36.9;278.6;3.8;246.3;50.06;931;3037.6
14-11-05;10:15;37.2;279.6;3.8;247.3;50.05;937;3037.7
14-11-05;10:18;37.1;275.6;3.8;247.3;50.07;948;3037.7
14-11-05;10:21;37.6;277.1;3.9;246.3;50.06;954;3037.8
14-11-05;10:24;37.9;279.3;3.9;246.3;50.06;954;3037.8
14-11-05;10:27;38.2;277.2;3.9;246.3;50.06;963;3037.9
14-11-05;10:30;38.2;282.1;3.9;246.3;50.06;967;3037.9
14-11-05;10:33;38.5;279.0;4.0;246.3;50.05;976;3038.0
14-11-05;10:36;38.6;280.2;4.0;246.3;50.03;980;3038.0
14-11-05;10:39;38.9;273.1;4.0;245.3;50.04;987;3038.1
14-11-05;10:42;39.1;278.9;4.1;246.3;50.07;994;3038.1
14-11-05;10:45;39.1;278.3;4.0;246.3;50.05;995;3038.2
14-11-05;10:48;39.2;277.0;4.1;246.3;50.08;1005;3038.2
14-11-05;10:51;39.7;280.6;4.2;246.3;50.05;1003;3038.3
14-11-05;10:54;39.3;271.8;4.1;247.3;50.03;1002;3038.3
14-11-05;10:57;39.8;275.5;4.2;246.3;50.04;1015;3038.4
14-11-05;11:00;40.0;279.3;4.1;247.3;50.03;1008;3038.4
14-11-05;11:03;40.1;270.7;4.1;247.3;50.05;1019;3038.5
14-11-05;11:06;40.2;272.9;4.2;247.3;50.06;1025;3038.5
14-11-05;11:09;40.2;272.4;4.1;246.3;50.06;1030;3038.6
14-11-05;11:12;40.6;276.4;4.3;246.3;50.04;1030;3038.6
14-11-05;11:15;40.6;272.0;4.1;247.3;50.03;1031;3038.7
14-11-05;11:18;40.7;268.6;4.2;246.3;50.03;1030;3038.7
14-11-05;11:21;40.6;277.5;4.3;246.3;50.04;1044;3038.8
14-11-05;11:24;40.8;277.4;4.3;246.3;50.04;1038;3038.8
14-11-05;11:27;40.7;274.0;4.3;245.3;50.05;1034;3038.9
14-11-05;11:30;41.0;269.6;4.1;246.3;50.04;1028;3038.9
14-11-05;11:33;41.0;270.7;4.2;246.3;50.04;1024;3039.0
14-11-05;11:36;41.0;269.8;4.2;245.3;50.06;1040;3039.0
14-11-05;11:39;41.2;274.9;4.2;246.3;50.05;1032;3039.1
14-11-05;11:42;41.4;278.7;4.2;246.3;10.04;1036;3039.1
14-11-05;11:45;41.4;272.0;4.3;245.3;50.01;1031;3039.2
14-11-05;11:48;41.6;270.5;4.1;245.3;50.05;1017;3039.2
14-11-05;11:51;41.2;271.8;4.1;246.3;50.03;1019;3039.3
14-11-05;11:54;41.4;274.3;4.1;245.3;50.03;1011;3039.3
14-11-05;11:57;41.4;270.4;4.1;246.3;50.06;1018;3039.4
14-11-05;12:00;41.5;272.9;4.1;246.3;50.05;1014;3039.4
14-11-05;12:03;41.4;275.9;4.1;247.3;50.03;1012;3039.5
14-11-05;12:06;41.6;271.1;4.1;246.3;50.05;1014;3039.5
14-11-05;12:09;41.6;278.4;4.1;246.3;50.04;998;3039.6
14-11-05;12:12;41.5;271.7;4.1;247.3;50.05;1007;3039.6
14-11-05;12:15;41.5;272.1;4.1;247.3;50.04;1003;3039.7
14-11-05;12:18;41.7;274.5;4.1;247.3;50.06;989;3039.7
14-11-05;12:21;41.7;271.1;4.1;246.3;50.05;994;3039.8
14-11-05;12:24;41.6;271.8;4.0;246.3;50.06;986;3039.8
14-11-05;12:27;41.5;275.2;4.0;246.3;50.06;980;3039.9
14-11-05;12:30;41.9;271.4;4.0;246.3;50.06;976;3039.9
14-11-05;12:33;41.5;273.4;4.0;246.3;50.02;973;3040.0
14-11-05;12:36;41.4;268.6;4.0;246.3;50.04;967;3040.0
14-11-05;12:39;41.5;274.5;3.9;246.3;50.03;963;3040.1
14-11-05;12:42;41.6;275.8;4.0;247.3;50.04;957;3040.1
14-11-05;12:45;41.5;273.1;3.8;246.3;50.05;948;3040.2
14-11-05;12:48;41.5;275.0;3.9;246.3;50.04;940;3040.2
14-11-05;12:51;41.4;272.1;3.8;246.3;50.07;933;3040.3
14-11-05;12:54;41.4;272.7;3.9;245.3;50.05;930;3040.3
14-11-05;12:57;41.7;276.4;3.7;246.3;50.07;920;3040.4
14-11-05;13:00;41.3;271.8;3.7;246.3;50.03;918;3040.4
14-11-05;13:03;41.4;269.9;3.7;246.3;50.06;915;3040.5
14-11-05;13:06;41.4;274.3;3.7;246.3;50.07;908;3040.5
14-11-05;13:09;41.3;274.5;3.7;246.3;50.06;898;3040.5
14-11-05;13:12;41.2;272.0;3.5;246.3;50.06;887;3040.6
14-11-05;13:15;41.3;274.8;3.6;247.3;50.05;886;3040.6
14-11-05;13:18;41.3;278.9;3.7;246.3;50.05;880;3040.7
14-11-05;13:21;41.2;273.3;3.6;246.3;50.06;869;3040.7
14-11-05;13:24;41.0;277.5;3.5;246.3;50.05;859;3040.8
14-11-05;13:27;41.2;279.1;3.4;246.3;50.03;844;3040.8
14-11-05;13:30;40.9;272.9;3.5;246.3;50.04;839;3040.9
14-11-05;13:33;41.0;277.4;3.4;246.3;50.04;831;3040.9
14-11-05;13:36;40.8;282.5;3.4;246.3;50.04;816;3040.9
14-11-05;13:39;40.8;277.1;3.2;246.3;50.06;808;3041.0
14-11-05;13:42;40.8;278.1;3.2;246.3;50.06;790;3041.0
14-11-05;13:45;40.6;273.0;3.1;246.3;50.07;779;3041.1
14-11-05;13:48;40.5;281.9;3.2;246.3;50.07;770;3041.1
14-11-05;13:51;40.6;276.1;3.1;246.3;50.07;755;3041.1
14-11-05;13:54;40.4;275.5;2.9;247.3;50.09;739;3041.2
14-11-05;13:57;40.5;278.4;3.0;247.3;50.11;723;3041.2
14-11-05;14:00;40.4;276.8;2.8;247.3;50.02;716;3041.2
14-11-05;14:03;40.1;283.3;2.8;247.3;50.04;698;3041.3
14-11-05;14:06;40.0;277.8;2.7;246.3;50.04;682;3041.3
14-11-05;14:09;39.9;277.4;2.7;247.3;50.04;668;3041.3
14-11-05;14:12;39.9;285.9;2.7;247.3;50.04;652;3041.4
14-11-05;14:15;39.9;282.5;2.5;247.3;50.02;638;3041.4
14-11-05;14:18;39.7;282.4;2.5;247.3;50.04;619;3041.4
14-11-05;14:21;39.7;278.7;2.5;246.3;50.02;605;3041.5
14-11-05;14:24;39.3;278.3;2.4;246.3;50.03;585;3041.5
14-11-05;14:27;39.3;280.2;2.3;246.3;50.05;573;3041.5
14-11-05;14:30;39.4;279.4;2.3;246.3;50.03;548;3041.6
14-11-05;14:33;39.1;283.7;2.2;247.3;50.05;529;3041.6
14-11-05;14:36;38.9;278.9;2.1;246.3;50.05;508;3041.6
14-11-05;14:39;38.7;282.4;2.0;246.3;50.06;490;3041.6
14-11-05;14:42;38.4;286.3;1.9;245.3;50.05;470;3041.7
14-11-05;14:45;38.7;284.3;1.8;247.3;50.06;450;3041.7
14-11-05;14:48;38.5;281.6;1.8;245.3;50.05;433;3041.7
14-11-05;14:51;38.4;280.8;1.8;246.3;50.02;412;3041.7
14-11-05;14:54;38.0;284.7;1.7;246.3;50.05;391;3041.7
14-11-05;14:57;38.2;280.0;1.5;246.3;50.07;369;3041.8
14-11-05;15:00;38.2;286.8;1.4;246.3;50.04;352;3041.8
14-11-05;15:03;37.8;285.9;1.4;246.3;50.07;328;3041.8
14-11-05;15:06;37.7;287.8;1.3;247.3;50.05;306;3041.8
14-11-05;15:09;37.6;286.3;1.2;247.3;50.05;284;3041.8
14-11-05;15:12;37.5;283.3;1.0;246.3;50.02;251;3041.8
14-11-05;15:15;37.2;283.1;1.0;246.3;50.06;236;3041.9
14-11-05;15:18;37.4;281.3;0.9;246.3;50.02;215;3041.9
14-11-05;15:21;36.9;286.5;0.8;246.3;50.03;192;3041.9
14-11-05;15:24;36.8;283.7;0.7;246.3;50.03;170;3041.9
14-11-05;15:27;36.8;284.7;0.7;247.3;50.04;148;3041.9
14-11-05;15:30;36.5;281.1;0.5;245.3;50.03;120;3041.9
14-11-05;15:33;36.3;280.9;0.5;247.3;50.02;99;3041.9
14-11-05;15:36;36.2;284.4;0.4;246.3;50.06;66;3041.9
14-11-05;15:39;36.0;269.6;0.1;247.3;50.04;21;3041.9
14-11-05;15:42;35.7;270.7;0.0;247.3;50.05;8;3041.9
14-11-05;15:45;35.4;241.4;0.0;247.3;50.06;0;3041.9
14-11-05;15:48;35.2;245.8;0.0;246.3;50.04;0;3041.9
14-11-05;15:51;34.9;261.3;0.0;246.3;50.02;0;3041.9
14-11-05;15:54;34.7;240.0;0.0;246.3;50.05;0;3041.9
14-11-05;15:57;34.6;216.7;0.1;246.3;50.03;0;3041.9
14-11-05;16:00;34.5;191.0;0.0;246.3;50.08;0;3041.9
14-11-05;16:03;34.2;163.6;0.0;246.3;50.09;0;3041.9
14-11-05;16:06;34.1;135.0;0.0;246.3;50.05;0;3041.9
14-11-05;16:09;34.0;107.0;0.0;246.3;50.04;0;3041.9
14-11-06;07:09;29.0;296.6;0.0;245.3;50.01;1;3041.9
14-11-06;07:12;29.4;256.0;0.2;245.3;50.02;38;3041.9
14-11-06;07:15;30.1;286.2;0.4;245.3;50.05;74;3041.9
14-11-06;07:18;30.2;286.8;0.4;245.3;50.05;86;3041.9
14-11-06;07:21;30.5;284.4;0.5;245.3;50.02;106;3041.9
14-11-06;07:24;30.7;288.2;0.5;245.3;50.02;109;3041.9
14-11-06;07:27;30.9;283.3;0.5;246.3;50.05;117;3041.9
14-11-06;07:30;30.9;287.6;0.6;246.3;50.06;125;3041.9
14-11-06;07:33;31.4;283.0;0.7;245.3;50.05;134;3041.9
14-11-06;07:36;31.1;290.0;0.7;245.3;50.05;157;3042.0
14-11-06;07:39;31.5;288.1;0.8;245.3;50.04;191;3042.0
14-11-06;07:42;31.6;293.8;0.9;246.3;50.05;215;3042.0
14-11-06;07:45;31.9;296.4;1.1;246.3;50.04;238;3042.0
14-11-06;07:48;32.3;292.5;1.1;245.3;50.03;250;3042.0
14-11-06;07:51;32.5;286.8;0.9;245.3;50.05;176;3042.0
14-11-06;07:54;32.2;281.2;0.5;246.3;50.07;98;3042.0
14-11-06;07:57;32.3;281.2;0.5;246.3;50.04;105;3042.0
14-11-06;08:00;32.4;287.1;0.5;245.3;50.08;101;3042.0
14-11-06;08:03;32.5;284.0;0.6;246.3;50.05;139;3042.0
14-11-06;08:06;33.0;293.5;1.0;246.3;50.06;227;3042.0
14-11-06;08:09;32.7;291.7;1.1;246.3;50.06;274;3042.1
14-11-06;08:12;33.2;293.9;1.2;246.3;50.04;294;3042.1
14-11-06;08:15;33.4;293.4;1.3;245.3;50.02;304;3042.1
14-11-06;08:18;33.3;291.9;1.3;246.3;50.04;324;3042.1
14-11-06;08:21;33.5;293.5;1.2;246.3;50.03;289;3042.1
14-11-06;08:24;33.7;285.7;1.3;245.3;50.01;309;3042.1
14-11-06;08:27;33.8;293.9;1.3;247.3;50.04;293;3042.1
14-11-06;08:30;33.9;290.1;1.2;245.3;50.01;299;3042.2
14-11-06;08:33;34.2;291.0;1.6;246.3;50.04;393;3042.2
14-11-06;08:36;34.1;289.8;1.4;247.3;50.06;319;3042.2
14-11-06;08:39;34.2;285.7;1.3;245.3;50.03;305;3042.2
14-11-06;08:42;34.2;288.1;1.3;245.3;50.05;306;3042.2
14-11-06;08:45;34.6;283.1;1.3;245.3;50.05;295;3042.2
14-11-06;08:48;34.5;293.1;1.5;245.3;50.03;371;3042.3
14-11-06;08:51;34.6;284.0;2.0;245.3;50.03;469;3042.3
14-11-06;08:54;35.0;273.3;1.1;245.3;49.98;285;3042.3
14-11-06;08:57;34.7;284.0;1.0;247.3;50.05;231;3042.3
14-11-06;09:00;35.0;283.1;1.2;245.3;50.05;307;3042.3
14-11-06;09:03;35.0;277.7;2.0;245.3;50.07;488;3042.3
14-11-06;09:06;34.9;278.7;0.5;244.3;50.03;111;3042.4
14-11-06;09:09;34.6;282.2;0.5;244.3;50.05;95;3042.4
14-11-06;09:12;34.6;284.1;0.4;244.3;50.06;95;3042.4
14-11-06;09:15;34.6;279.4;0.5;244.3;50.05;108;3042.4
14-11-06;09:18;34.5;283.8;0.5;243.4;50.03;109;3042.4
14-11-06;09:21;34.5;289.3;0.6;244.3;50.05;122;3042.4
14-11-06;09:24;34.4;291.6;0.6;244.3;50.05;132;3042.4
14-11-06;09:27;34.4;285.3;0.6;244.3;50.05;119;3042.4
14-11-06;09:30;34.2;289.3;0.6;243.4;50.06;119;3042.4
14-11-06;09:33;34.5;290.9;0.5;243.4;50.03;120;3042.4
14-11-06;09:36;34.2;291.2;0.7;243.4;50.03;129;3042.4
14-11-06;09:39;34.2;294.4;0.5;244.3;50.06;124;3042.4
14-11-06;09:42;34.4;291.2;0.5;243.4;50.04;105;3042.4
14-11-06;09:45;34.2;292.8;0.5;242.4;50.04;104;3042.4
14-11-06;09:48;34.0;287.5;0.5;244.3;50.01;120;3042.4
14-11-06;09:51;34.1;286.5;0.6;243.4;50.04;127;3042.4
14-11-06;09:54;34.2;292.0;0.5;244.3;50.04;122;3042.5
14-11-06;09:57;34.1;284.4;0.5;244.3;50.06;110;3042.5
14-11-06;10:00;34.1;287.8;0.5;244.3;50.05;97;3042.5
14-11-06;10:03;34.0;287.1;0.4;244.3;50.04;87;3042.5
14-11-06;10:06;34.0;283.8;0.5;245.3;50.02;89;3042.5
14-11-06;10:09;34.0;290.1;0.4;244.3;50.03;91;3042.5
14-11-06;10:12;50.0;282.4;0.5;245.3;50.03;92;3042.5
14-11-06;10:15;34.0;287.6;0.5;245.3;50.05;93;3042.5
14-11-06;10:18;33.9;286.3;0.5;245.3;50.05;96;3042.5
14-11-06;10:21;33.9;290.3;0.5;244.3;50.04;99;3042.5
14-11-06;10:24;33.9;284.9;0.5;245.3;50.04;102;3042.5
14-11-06;10:27;33.9;290.4;0.5;244.3;50.06;106;3042.5
14-11-06;10:30;33.9;292.6;0.5;245.3;50.05;117;3042.5
14-11-06;10:33;34.1;294.7;0.6;244.3;50.05;131;3042.5
14-11-06;10:36;33.9;297.0;0.7;244.3;50.06;149;3042.5
14-11-06;10:39;33.9;295.0;0.0;244.3;50.05;177;3042.5
14-11-06;10:42;34.0;298.3;0.9;244.3;50.04;203;3042.5
14-11-06;10:45;34.1;295.0;1.0;383.3;50.06;243;3042.6
14-11-06;10:48;34.1;289.1;1.1;244.3;50.05;251;3042.6
14-11-06;10:51;34.7;289.1;2.4;245.3;50.06;557;3042.6
14-11-06;10:54;34.8;289.8;3.3;247.3;50.04;808;3042.6
14-11-06;10:57;35.2;283.3;2.8;246.3;50.03;672;3042.7
14-11-06;11:00;35.5;281.5;2.5;246.3;50.06;627;3042.7
14-11-06;11:03;35.9;279.7;3.3;246.3;50.02;809;3042.7
14-11-06;11:06;36.3;279.4;4.1;246.3;50.03;1005;3042.8
14-11-06;11:09;36.5;275.6;3.9;246.3;50.02;950;3042.8
14-11-06;11:12;37.0;255.6;3.3;246.3;50.04;801;3042.9
14-11-06;11:15;37.0;273.1;3.3;246.3;50.02;808;3042.9
14-11-06;11:18;36.9;277.4;3.3;246.3;50.02;790;3042.9
14-11-06;11:21;37.2;270.1;3.7;246.3;50.02;915;3043.0
14-11-06;11:24;37.5;272.7;2.8;245.3;50.02;680;3043.0
14-11-06;11:27;37.4;274.2;2.9;246.3;50.03;730;3043.1
14-11-06;11:30;37.6;277.1;2.4;245.3;50.07;589;3043.1
