data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-11-06;11:33;37.6;279.4;2.3;245.3;50.03;561;3043.1
14-11-06;11:36;37.4;276.4;2.3;245.3;50.04;543;3043.1
14-11-06;11:39;37.5;273.7;2.0;246.3;50.06;507;3043.2
14-11-06;11:42;37.2;282.2;2.1;245.3;50.04;511;3043.2
14-11-06;11:45;37.4;282.1;2.5;245.3;50.05;609;3043.2
14-11-06;11:48;37.6;277.7;2.1;245.3;50.03;506;3043.3
14-11-06;11:51;37.4;275.9;1.7;244.3;50.03;384;3043.3
14-11-06;11:54;37.2;283.5;1.7;244.3;50.06;438;3043.3
14-11-06;11:57;37.2;280.8;1.5;244.3;50.05;376;3043.3
14-11-06;12:00;37.2;285.6;1.8;244.3;50.02;437;3043.3
14-11-06;12:03;37.1;275.5;2.0;245.3;50.01;472;3043.4
14-11-06;12:06;37.4;276.1;2.0;245.3;50.02;470;3043.4
14-11-06;12:09;37.2;272.4;3.1;245.3;50.05;739;3043.4
14-11-06;12:12;37.7;274.3;3.5;244.3;50.06;879;3043.4
14-11-06;12:15;38.2;275.6;2.8;245.3;50.05;683;3043.5
14-11-06;12:18;38.2;271.8;3.0;246.3;50.06;723;3043.5
14-11-06;12:21;38.2;275.0;2.4;245.3;50.06;586;3043.6
14-11-06;12:24;37.8;274.8;1.6;244.3;50.07;394;3043.6
14-11-06;12:27;37.6;280.9;1.1;245.3;50.05;259;3043.6
14-11-06;12:30;37.2;278.0;1.0;244.3;50.05;229;3043.6
14-11-06;12:33;37.1;262.7;1.5;244.3;50.05;357;3043.6
14-11-06;12:36;37.2;280.6;1.2;244.3;50.07;283;3043.6
14-11-06;12:39;37.0;278.6;0.8;244.3;50.06;211;3043.6
14-11-06;12:42;36.9;282.2;0.9;244.3;50.06;198;3043.7
14-11-06;12:45;36.8;286.9;1.0;244.3;50.01;215;3043.7
14-11-06;12:48;36.9;284.1;1.6;245.3;50.07;381;3043.7
14-11-06;12:51;36.8;289.0;1.6;244.3;50.04;386;3043.7
14-11-06;12:54;36.9;285.4;1.4;244.3;50.04;340;3043.7
14-11-06;12:57;36.9;279.6;1.1;245.3;50.06;280;3043.7
14-11-06;13:00;36.7;287.6;2.3;245.3;50.02;563;3043.8
14-11-06;13:03;37.2;266.7;2.7;244.3;50.02;649;3043.8
14-11-06;13:06;37.6;279.7;2.9;244.3;50.04;720;3043.8
14-11-06;13:09;37.7;278.0;3.2;245.3;50.04;784;3043.9
14-11-06;13:12;37.8;277.1;2.8;244.3;50.07;678;3043.9
14-11-06;13:15;37.8;279.7;2.9;245.3;50.05;697;3043.9
14-11-06;13:18;37.8;274.3;2.8;245.3;50.08;670;3044.0
14-11-06;13:21;38.2;276.1;2.3;245.3;50.09;554;3044.0
14-11-06;13:24;37.8;273.4;2.2;245.3;50.08;547;3044.0
14-11-06;13:27;38.0;274.0;1.1;244.3;50.09;276;3044.0
14-11-06;13:30;37.2;267.9;0.5;243.4;50.04;92;3044.0
14-11-06;13:33;37.0;258.9;0.5;244.3;50.05;98;3044.1
14-11-06;13:36;37.0;270.9;0.6;244.3;50.06;133;3044.1
14-11-06;13:39;36.7;284.1;0.6;245.3;50.07;118;3044.1
14-11-06;13:42;36.7;265.4;0.4;244.3;50.06;90;3044.1
14-11-06;13:45;36.3;269.0;0.5;244.3;50.06;86;3044.1
14-11-06;13:48;36.2;278.3;0.5;245.3;50.08;86;3044.1
14-11-06;13:51;36.1;274.8;0.4;244.3;50.07;77;3044.1
14-11-06;13:54;36.0;261.1;0.4;245.3;50.07;71;3044.1
14-11-06;13:57;35.7;276.4;0.4;245.3;50.07;70;3044.1
14-11-06;14:00;35.6;273.6;0.4;245.3;50.05;85;3044.1
14-11-06;14:03;35.6;275.6;0.4;244.3;50.01;83;3044.1
14-11-06;14:06;35.4;279.1;0.4;246.3;50.04;66;3044.1
14-11-06;14:09;35.2;277.8;0.3;244.3;50.04;57;3044.1
14-11-06;14:12;35.2;275.8;0.2;245.3;50.05;43;3044.1
14-11-06;14:15;35.0;269.2;0.2;244.3;50.02;39;3044.1
14-11-06;14:18;34.9;261.4;0.1;245.3;50.05;35;3044.1
14-11-06;14:21;34.9;252.9;0.1;244.3;50.02;27;3044.1
14-11-06;14:24;34.7;261.6;0.1;242.4;50.03;22;3044.1
14-11-06;14:27;34.7;258.3;0.1;244.3;50.05;19;3044.1
14-11-06;14:30;34.5;251.2;0.1;244.3;50.02;16;3044.1
14-11-06;14:33;34.5;257.0;0.1;244.3;50.04;17;3044.1
14-11-06;14:36;34.2;252.2;0.1;244.3;50.07;15;3044.1
14-11-06;14:39;34.5;240.6;0.1;245.3;50.04;15;3044.1
14-11-06;14:42;34.1;245.3;0.1;244.3;50.03;14;3044.1
14-11-06;14:45;34.1;257.6;0.1;245.3;50.04;17;3044.1
14-11-06;14:48;34.0;251.3;0.1;244.3;50.06;19;3044.1
14-11-06;14:51;34.0;256.3;0.1;245.3;50.06;22;3044.1
14-11-06;14:54;33.9;265.8;0.1;244.3;50.06;26;3044.1
14-11-06;14:57;33.9;292.9;0.3;245.3;50.05;56;3044.1
14-11-06;15:00;34.1;277.1;0.3;245.3;50.03;53;3044.1
14-11-06;15:03;34.0;286.3;0.9;245.3;50.01;207;3044.1
14-11-06;15:06;34.0;279.9;0.4;245.3;50.04;88;3044.1
14-11-06;15:09;34.0;275.5;0.4;245.3;50.03;85;3044.1
14-11-06;15:12;33.7;264.2;0.2;245.3;50.04;39;3044.1
14-11-06;15:15;33.8;267.0;0.1;246.3;50.03;30;3044.2
14-11-06;15:18;33.8;262.9;0.1;245.3;50.06;27;3044.2
14-11-06;15:21;33.7;264.8;0.1;245.3;50.01;18;3044.2
14-11-06;15:24;33.5;256.7;0.0;243.4;50.01;10;3044.2
14-11-06;15:27;33.5;243.0;0.0;245.3;50.05;5;3044.2
14-11-06;15:30;33.4;245.2;0.0;245.3;50.03;0;3044.2
14-11-06;15:33;33.3;181.4;0.0;245.3;50.05;0;3044.2
14-11-06;15:36;33.2;113.8;0.0;245.3;50.06;0;3044.2
14-11-07;07:27;28.6;255.4;0.1;245.3;50.02;21;3044.2
14-11-07;07:30;29.0;256.0;0.1;246.3;50.06;24;3044.2
14-11-07;07:33;29.4;279.0;0.1;247.3;50.05;27;3044.2
14-11-07;07:36;30.1;273.7;0.1;246.3;50.03;34;3044.2
14-11-07;07:39;30.1;274.0;0.2;246.3;50.02;39;3044.2
14-11-07;07:42;30.1;275.0;0.2;246.3;50.04;45;3044.2
14-11-07;07:45;30.3;277.1;0.3;246.3;50.03;47;3044.2
14-11-07;07:48;30.4;277.5;0.3;246.3;50.02;51;3044.2
14-11-07;07:51;30.5;278.6;0.3;246.3;50.05;53;3044.2
14-11-07;07:54;30.7;281.9;0.3;246.3;50.03;55;3044.2
14-11-07;07:57;30.8;284.0;0.3;246.3;50.02;56;3044.2
14-11-07;08:00;30.8;281.3;0.3;247.3;50.05;60;3044.2
14-11-07;08:03;31.1;278.3;0.3;246.3;50.05;63;3044.2
14-11-07;08:06;31.0;283.4;0.4;246.3;50.01;63;3044.2
14-11-07;08:09;31.5;275.6;0.4;245.3;50.01;74;3044.2
14-11-07;08:12;31.4;285.6;0.4;246.3;50.02;67;3044.2
14-11-07;08:15;31.4;278.4;0.4;246.3;50.03;70;3044.2
14-11-07;08:18;31.6;281.6;0.4;246.3;50.02;71;3044.2
14-11-07;08:21;31.6;285.7;0.4;248.2;50.03;68;3044.2
14-11-07;08:24;31.8;275.5;0.4;247.3;50.08;67;3044.2
14-11-07;08:27;31.8;280.8;0.4;246.3;50.05;63;3044.2
14-11-07;08:30;31.9;285.2;0.4;245.3;50.02;59;3044.2
14-11-07;08:33;31.9;279.0;0.2;245.3;50.00;46;3044.2
14-11-07;08:36;31.9;267.6;0.1;247.3;50.05;30;3044.2
14-11-07;08:39;31.9;265.7;0.1;246.3;50.02;25;3044.2
14-11-07;08:42;31.9;265.7;0.1;246.3;50.04;27;3044.2
14-11-07;08:45;32.2;264.2;0.1;245.3;49.99;26;3044.2
14-11-07;08:48;32.0;262.6;0.2;245.3;50.00;26;3044.2
14-11-07;08:51;32.0;260.8;0.1;245.3;50.01;19;3044.2
14-11-07;08:54;32.0;261.0;0.1;245.3;50.04;16;3044.2
14-11-07;08:57;32.0;260.5;0.1;245.3;50.04;19;3044.2
14-11-07;09:00;31.9;248.1;0.1;245.3;50.02;22;3044.2
14-11-07;09:03;32.0;263.0;0.1;245.3;50.02;23;3044.2
14-11-07;09:06;32.0;263.9;0.1;244.3;50.04;23;3044.2
14-11-07;09:09;32.0;253.1;0.1;244.3;50.05;20;3044.2
14-11-07;09:12;32.0;249.3;0.1;243.4;50.02;22;3044.2
14-11-07;09:15;32.0;257.9;0.1;244.3;50.00;23;3044.2
14-11-07;09:18;32.2;256.3;0.2;244.3;50.02;30;3044.2
14-11-07;09:21;32.0;256.0;0.2;245.3;50.01;30;3044.2
14-11-07;09:24;31.9;272.7;0.1;243.4;50.02;27;3044.2
14-11-07;09:27;32.0;271.1;0.1;243.4;50.05;27;3044.2
14-11-07;09:30;32.2;263.2;0.1;244.3;50.04;28;3044.2
14-11-07;09:33;32.0;251.5;0.1;243.4;50.03;26;3044.2
14-11-07;09:36;32.2;258.9;0.1;244.3;50.05;27;3044.2
14-11-07;09:39;32.2;265.1;0.1;244.3;50.06;25;3044.2
14-11-07;09:42;32.0;260.5;0.1;244.3;50.02;23;3044.2
14-11-07;09:45;32.2;260.7;0.1;245.3;50.04;22;3044.2
14-11-07;09:48;31.9;272.3;0.1;243.4;50.03;24;3044.2
14-11-07;09:51;32.0;262.3;0.1;244.3;50.04;26;3044.2
14-11-07;09:54;32.2;262.3;0.2;245.3;50.04;35;3044.2
14-11-07;09:57;31.9;276.4;0.2;245.3;50.07;44;3044.2
14-11-07;10:00;32.0;273.4;0.3;245.3;50.03;49;3044.3
14-11-07;10:03;32.2;267.3;0.2;245.3;50.05;47;3044.3
14-11-07;10:06;32.0;276.1;0.2;245.3;50.03;49;3044.3
14-11-07;10:09;32.3;277.1;0.3;245.3;50.06;62;3044.3
14-11-07;10:12;32.2;284.7;0.4;245.3;50.04;73;3044.3
14-11-07;10:15;32.2;281.5;0.4;245.3;50.07;72;3044.3
14-11-07;10:18;32.3;285.2;0.4;245.3;50.02;75;3044.3
14-11-07;10:21;32.4;286.8;0.4;245.3;50.04;81;3044.3
14-11-07;10:24;50.0;291.2;0.5;245.3;50.02;94;3044.3
14-11-07;10:27;32.6;290.1;0.6;244.3;50.00;101;3044.3
14-11-07;10:30;32.4;288.1;0.5;244.3;50.06;95;3044.3
14-11-07;10:33;32.7;282.1;0.4;246.3;50.10;85;3044.3
14-11-07;10:36;32.6;283.7;0.4;243.4;50.05;82;3044.3
14-11-07;10:39;32.6;287.1;0.4;245.3;50.03;91;3044.3
14-11-07;10:42;32.6;282.5;0.5;244.3;50.04;81;3044.3
14-11-07;10:45;32.7;279.4;0.4;244.3;50.02;75;3044.3
14-11-07;10:48;32.9;283.1;0.4;244.3;50.06;74;3044.3
14-11-07;10:51;32.6;288.7;0.4;243.4;50.06;74;3044.3
14-11-07;10:54;33.0;288.2;0.4;245.3;50.05;75;3044.3
14-11-07;10:57;33.0;287.2;0.4;244.3;50.06;69;3044.3
14-11-07;11:00;32.9;275.6;0.4;245.3;50.07;60;3044.3
14-11-07;11:03;32.6;273.0;0.3;245.3;50.04;64;3044.3
14-11-07;11:06;32.9;280.9;0.3;243.4;50.04;61;3044.3
14-11-07;11:09;32.7;290.0;0.5;245.3;50.05;88;3044.3
14-11-07;11:12;32.9;293.9;0.5;244.3;50.04;100;3044.3
14-11-07;11:15;33.0;278.6;0.4;245.3;50.02;74;3044.3
14-11-07;11:18;32.9;277.5;0.2;244.3;50.05;47;3044.3
14-11-07;11:21;32.9;274.8;0.2;243.4;50.04;43;3044.3
14-11-07;11:24;32.7;274.8;0.3;242.4;50.02;52;3044.4
14-11-07;11:27;32.7;280.0;0.4;243.4;50.02;74;3044.4
14-11-07;11:30;33.0;286.0;0.4;244.3;50.02;83;3044.4
14-11-07;11:33;33.0;287.8;0.4;243.4;50.02;75;3044.4
14-11-07;11:36;33.0;281.3;0.4;243.4;50.03;82;3044.4
14-11-07;11:39;33.0;290.3;0.4;243.4;50.04;82;3044.4
14-11-07;11:42;33.0;285.6;0.4;244.3;50.01;79;3044.4
14-11-07;11:45;32.9;275.0;0.4;244.3;50.03;77;3044.4
14-11-07;11:48;33.0;286.2;0.4;244.3;50.03;66;3044.4
14-11-07;11:51;32.9;277.5;0.3;244.3;50.06;56;3044.4
14-11-07;11:54;32.6;274.3;0.2;244.3;50.03;48;3044.4
14-11-07;11:57;32.6;279.7;0.2;243.4;50.03;43;3044.4
14-11-07;12:00;32.9;262.9;0.1;243.4;50.02;28;3044.4
14-11-07;12:03;32.7;257.3;0.1;243.4;50.01;26;3044.4
14-11-07;12:06;32.6;255.6;0.1;241.4;50.01;23;3044.4
14-11-07;12:09;32.7;260.5;0.1;243.4;50.08;22;3044.4
14-11-07;12:12;32.7;252.8;0.1;244.3;50.03;22;3044.4
14-11-07;12:15;32.7;258.5;0.1;244.3;50.04;27;3044.4
14-11-07;12:18;32.5;264.9;0.2;245.3;50.05;41;3044.4
14-11-07;12:21;32.6;267.3;0.1;245.3;50.04;35;3044.4
14-11-07;12:24;32.9;267.4;0.2;244.3;50.00;40;3044.4
14-11-07;12:27;32.7;266.4;0.1;244.3;50.02;30;3044.4
14-11-07;12:30;32.6;257.2;0.1;243.4;50.04;18;3044.4
14-11-07;12:33;32.6;235.9;0.1;244.3;49.99;22;3044.4
14-11-07;12:36;32.6;256.7;0.1;244.3;50.03;16;3044.4
14-11-07;12:39;32.6;253.1;0.1;244.3;50.02;24;3044.4
14-11-07;12:42;32.5;260.1;0.1;244.3;50.04;25;3044.4
14-11-07;12:45;32.7;263.5;0.2;244.3;50.05;31;3044.4
14-11-07;12:48;32.7;269.9;0.2;244.3;50.04;41;3044.4
14-11-07;12:51;32.7;270.5;0.3;243.4;50.06;50;3044.4
14-11-07;12:54;32.6;291.7;0.4;243.4;50.06;60;3044.4
14-11-07;12:57;32.7;272.3;0.3;243.4;50.07;45;3044.4
14-11-07;13:00;32.6;267.3;0.2;243.4;50.03;32;3044.4
14-11-07;13:03;32.6;264.8;0.1;243.4;50.03;26;3044.4
14-11-07;13:06;32.6;264.2;0.1;243.4;50.02;22;3044.4
14-11-07;13:09;32.5;268.0;0.1;243.4;50.01;30;3044.4
14-11-07;13:12;32.6;266.8;0.2;243.4;49.99;38;3044.4
14-11-07;13:15;32.7;266.8;0.2;243.4;50.05;46;3044.4
14-11-07;13:18;32.7;271.2;0.3;243.4;50.05;58;3044.4
14-11-07;13:21;32.9;290.6;0.5;243.4;50.03;82;3044.4
14-11-07;13:24;32.7;284.3;0.5;243.4;50.03;94;3044.4
14-11-07;13:27;32.7;294.1;0.6;244.3;50.04;120;3044.4
14-11-07;13:30;33.0;291.2;0.5;244.3;50.02;103;3044.5
14-11-07;13:33;32.9;270.1;0.2;244.3;50.01;49;3044.5
14-11-07;13:36;32.7;262.9;0.1;243.4;50.01;33;3044.5
14-11-07;13:39;32.9;263.3;0.2;244.3;50.05;35;3044.5
14-11-07;13:42;32.7;272.6;0.2;243.4;50.04;45;3044.5
14-11-07;13:45;32.9;280.9;0.4;243.4;50.05;72;3044.5
14-11-07;13:48;32.9;286.3;0.4;243.4;50.06;66;3044.5
14-11-07;13:51;32.9;275.2;0.3;243.4;50.07;52;3044.5
14-11-07;13:54;32.7;258.5;0.2;244.3;50.07;37;3044.5
14-11-07;13:57;32.7;266.0;0.1;244.3;50.03;17;3044.5
14-11-07;14:00;32.6;257.9;0.0;244.3;50.03;8;3044.5
14-11-07;14:03;32.6;235.6;0.1;244.3;50.03;10;3044.5
14-11-07;14:06;32.6;256.2;0.1;244.3;50.02;19;3044.5
14-11-07;14:09;32.7;258.9;0.1;245.3;50.02;19;3044.5
14-11-07;14:12;32.5;250.3;0.1;244.3;50.02;19;3044.5
14-11-07;14:15;32.6;253.8;0.1;244.3;50.01;19;3044.5
14-11-07;14:18;32.6;255.4;0.1;244.3;50.0;12;3044.5
14-11-07;14:21;32.5;249.4;0.0;244.3;50.01;10;3044.5
14-11-07;14:24;32.4;251.2;0.0;244.3;50.01;5;3044.5
14-11-07;14:27;32.4;248.1;0.0;245.3;50.02;4;3044.5
14-11-07;14:30;32.3;245.0;0.0;244.3;50.01;1;3044.5
14-11-07;14:33;32.3;226.3;0.0;245.3;50.01;3;3044.5
14-11-07;14:36;32.4;234.0;0.0;245.3;49.99;2;3044.5
14-11-07;14:39;32.2;167.4;0.0;244.3;50.03;0;3044.5
14-11-07;14:42;32.2;117.1;0.0;244.3;50.01;0;3044.5
14-11-07;14:45;32.0;150.4;0.0;244.3;50.02;0;3044.5
14-11-07;14:48;31.9;218.4;0.0;244.3;50.03;0;3044.5
14-11-07;14:51;31.9;281.9;0.0;244.3;50.02;0;3044.5
14-11-07;14:54;31.9;283.1;0.0;244.3;50.05;0;3044.5
14-11-07;14:57;31.8;278.0;0.0;245.3;50.06;0;3044.5
14-11-07;15:00;31.7;277.8;0.0;245.3;50.06;0;3044.5
14-11-07;15:03;31.7;283.1;0.0;245.3;50.06;0;3044.5
14-11-07;15:06;31.6;287.1;0.0;245.3;50.05;0;3044.5
14-11-07;15:09;31.6;291.2;0.0;247.3;50.02;0;3044.5
14-11-07;15:12;31.5;284.7;0.0;246.3;50.05;0;3044.5
14-11-07;15:15;31.5;283.5;0.0;245.3;50.04;0;3044.5
14-11-07;15:18;31.5;287.1;0.0;245.3;50.06;0;3044.5
14-11-07;15:21;31.4;279.3;0.0;245.3;50.06;0;3044.5
14-11-07;15:24;31.4;257.9;0.0;245.3;50.06;0;3044.5
14-11-08;09:45;30.5;267.6;0.1;242.4;50.03;28;3044.5
14-11-08;09:48;30.8;269.8;0.2;243.4;50.05;35;3044.5
14-11-08;09:51;30.8;265.8;0.1;241.4;50.04;24;3044.5
14-11-08;09:54;30.9;260.0;0.1;242.4;50.03;27;3044.5
14-11-08;09:57;31.0;276.8;0.1;243.4;50.02;22;3044.5
14-11-08;10:00;31.2;261.3;0.2;243.4;50.04;33;3044.5
14-11-08;10:03;31.0;269.8;0.2;243.4;50.01;31;3044.5
14-11-08;10:06;31.0;255.0;0.1;243.4;50.04;22;3044.5
14-11-08;10:09;31.4;267.6;0.1;243.4;;23;3044.5
14-11-08;10:12;31.2;271.8;0.1;242.4;50.04;24;3044.5
14-11-08;10:15;31.4;263.3;0.1;242.4;50.05;20;3044.5
14-11-08;10:18;31.5;258.2;0.1;243.4;50.03;22;3044.5
14-11-08;10:21;31.6;265.1;0.2;242.4;50.04;36;3044.5
14-11-08;10:24;31.6;264.8;0.2;242.4;50.05;38;3044.5
14-11-08;10:27;31.6;267.1;0.2;242.4;50.03;46;3044.5
14-11-08;10:30;31.8;270.1;0.2;242.4;50.02;44;3044.5
14-11-08;10:33;31.8;266.0;0.2;245.3;50.04;42;3044.5
14-11-08;10:36;31.8;277.2;0.3;243.4;50.06;48;3044.5
14-11-08;10:39;31.8;279.6;0.2;245.3;50.04;43;3044.5
14-11-08;10:42;31.8;269.3;0.1;245.3;50.07;29;3044.5
14-11-08;10:45;31.7;259.2;0.1;243.4;50.05;23;3044.5
14-11-08;10:48;31.8;253.2;0.0;243.4;50.05;8;3044.5
14-11-08;10:51;31.7;246.3;0.0;243.4;50.03;0;3044.5
14-11-08;10:54;31.5;203.1;0.0;243.4;50.06;0;3044.5
14-11-08;11:33;31.1;260.0;0.1;242.4;50.07;24;3044.5
14-11-08;11:36;31.0;262.5;0.1;242.4;50.05;15;3044.5
14-11-08;11:39;31.1;258.5;0.1;243.4;50.06;16;3044.5
14-11-08;11:42;31.2;262.6;0.1;242.4;50.04;27;3044.5
14-11-08;11:45;31.1;269.5;0.1;242.4;50.03;28;3044.5
14-11-08;11:48;31.4;273.1;0.1;241.4;50.06;32;3044.5
14-11-08;11:51;31.1;274.3;0.2;242.4;50.05;30;3044.5
14-11-08;11:54;31.4;258.8;0.2;242.4;50.05;40;3044.5
14-11-08;11:57;31.2;280.3;0.2;242.4;50.03;39;3044.5
14-11-08;12:00;31.1;267.9;0.1;242.4;50.03;32;3044.5
14-11-08;12:03;31.4;261.6;0.1;242.4;50.01;29;3044.5
14-11-08;12:06;31.4;268.2;0.2;242.4;50.04;44;3044.5
14-11-08;12:09;31.4;280.9;0.2;243.4;50.04;44;3044.5
14-11-08;12:12;31.2;275.5;0.2;242.4;50.04;39;3044.5
14-11-08;12:15;31.4;273.4;0.2;243.4;50.04;45;3044.5
14-11-08;12:18;31.4;283.8;0.2;242.4;50.06;49;3044.5
14-11-08;12:21;31.6;281.2;0.2;242.4;50.05;45;3044.5
14-11-08;12:24;31.4;268.9;0.3;242.4;50.04;53;3044.5
14-11-08;12:27;31.6;276.5;0.4;242.4;50.04;61;3044.5
14-11-08;12:30;31.6;281.1;0.3;242.4;50.05;59;3044.5
14-11-08;12:33;31.6;277.1;0.3;243.4;50.02;60;3044.6
14-11-08;12:36;31.6;271.8;0.2;243.4;50.03;45;3044.6
14-11-08;12:39;31.6;272.6;0.2;243.4;50.02;33;3044.6
14-11-08;12:42;31.6;267.0;0.1;242.4;50.04;21;3044.6
14-11-08;12:45;31.7;253.7;0.1;243.4;50.05;15;3044.6
14-11-08;12:48;31.5;241.4;0.0;242.4;50.05;8;3044.6
14-11-08;12:51;31.5;248.1;0.0;243.4;50.07;6;3044.6
14-11-08;12:54;31.4;227.3;0.0;243.4;50.04;0;3044.6
14-11-08;12:57;31.4;224.7;0.0;242.4;50.05;4;3044.6
14-11-08;13:00;31.4;254.1;0.0;242.4;50.05;6;3044.6
14-11-08;13:03;31.4;246.6;0.0;242.4;50.03;4;3044.6
14-11-08;13:06;31.4;246.9;0.0;242.4;50.03;6;3044.6
14-11-08;13:09;31.4;253.8;0.0;242.4;50.05;9;3044.6
14-11-08;13:12;31.4;251.5;0.0;242.4;50.05;4;3044.6
14-11-08;13:15;31.2;243.6;0.0;243.4;50.05;2;3044.6
14-11-08;13:18;31.1;220.4;0.0;242.4;50.03;1;3044.6
14-11-08;13:21;31.1;245.6;0.0;243.4;50.07;1;3044.6
14-11-08;13:24;31.0;253.7;0.0;242.4;50.07;0;3044.6
14-11-08;13:27;31.0;191.4;0.0;243.4;50.07;0;3044.6
14-11-08;13:30;31.0;124.3;0.0;243.4;50.07;0;3044.6
14-11-08;13:33;30.9;113.2;0.0;243.4;50.06;0;3044.6
14-11-08;13:36;30.9;122.1;0.0;243.4;50.06;1;3044.6
14-11-08;14:06;31.1;270.2;0.0;242.4;50.01;3;3044.6
14-11-08;14:09;31.0;244.0;0.0;242.4;50.01;1;3044.6
14-11-08;14:12;30.9;230.1;0.0;242.4;50.01;4;3044.6
14-11-08;14:15;30.9;235.1;0.0;242.4;50.02;3;3044.6
14-11-08;14:18;30.9;227.1;0.0;242.4;50.01;7;3044.6
14-11-08;14:21;30.9;243.3;0.0;243.4;50.02;4;3044.6
14-11-08;14:24;31.0;251.5;0.0;243.4;50.03;2;3044.6
14-11-08;14:27;31.0;250.0;0.0;242.4;50.02;3;3044.6
14-11-08;14:30;31.1;259.5;0.0;243.4;50.05;3;3044.6
14-11-08;14:33;31.0;208.1;0.0;243.4;50.02;0;3044.6
14-11-08;14:36;31.0;234.8;0.0;242.4;50.04;0;3044.6
14-11-08;14:39;31.0;164.7;0.0;242.4;50.05;0;3044.6
14-11-08;14:42;31.0;102.2;0.0;242.4;50.04;0;3044.6
14-11-08;14:45;31.0;168.0;0.0;243.4;50.04;0;3044.6
14-11-08;14:48;31.0;206.8;0.0;243.4;50.03;1;3044.6
14-11-08;14:51;31.0;245.9;0.0;243.4;50.03;0;3044.6
14-11-08;14:54;31.1;255.3;0.0;244.3;50.04;0;3044.6
14-11-08;14:57;31.0;256.0;0.0;243.4;50.04;0;3044.6
14-11-08;15:00;31.0;231.5;0.0;243.4;50.05;0;3044.6
14-11-08;15:03;31.0;199.5;0.0;243.4;50.05;0;3044.6
14-11-08;15:06;31.0;233.2;0.0;244.3;50.05;0;3044.6
14-11-08;15:09;31.0;217.9;0.0;243.4;50.06;0;3044.6
14-11-08;15:12;31.0;231.1;0.0;243.4;50.05;0;3044.6
14-11-08;15:15;31.0;252.0;0.0;243.4;50.06;0;3044.6
14-11-08;15:18;31.0;251.3;0.0;243.4;50.04;0;3044.6
14-11-08;15:21;31.0;228.8;0.0;242.4;50.04;0;3044.6
14-11-08;15:24;31.0;256.3;0.0;242.4;50.03;0;3044.6
14-11-08;15:27;31.0;231.0;0.0;243.4;50.02;0;3044.6
14-11-09;08:06;29.7;272.3;0.0;244.3;50.05;4;3044.6
14-11-09;08:09;29.7;260.8;0.0;243.4;50.07;3;3044.6
14-11-09;08:12;30.1;221.7;0.0;242.4;50.07;4;3044.6
14-11-09;08:15;30.2;213.5;0.0;244.3;50.04;6;3044.6
14-11-09;08:18;30.3;251.2;0.0;242.4;50.03;7;3044.6
14-11-09;08:21;30.3;254.4;0.0;242.4;50.06;8;3044.6
14-11-09;08:24;30.4;251.5;0.0;241.4;50.04;7;3044.6
14-11-09;08:27;30.5;251.9;0.0;241.4;50.05;12;3044.6
14-11-09;08:30;30.5;263.5;0.1;241.4;50.06;14;3044.6
14-11-09;08:33;30.8;255.1;0.1;241.4;50.05;18;3044.6
14-11-09;08:36;30.7;261.1;0.1;243.4;50.07;20;3044.6
14-11-09;08:39;30.8;271.1;0.1;242.4;50.07;21;3044.6
14-11-09;08:42;31.0;265.1;0.1;242.4;50.03;23;3044.6
14-11-09;08:45;31.1;261.4;0.1;242.4;50.05;17;3044.6
14-11-09;08:48;31.2;252.3;0.1;241.4;50.02;19;3044.6
14-11-09;08:51;31.0;262.6;0.1;242.4;50.07;22;3044.6
14-11-09;08:54;31.2;261.4;0.1;242.4;50.05;28;3044.6
14-11-09;08:57;31.2;262.2;0.1;240.4;50.05;31;3044.6
14-11-09;09:00;31.2;272.1;0.2;241.4;50.02;28;3044.6
14-11-09;09:03;31.5;265.1;0.1;241.4;50.05;29;3044.6
14-11-09;09:06;31.5;277.1;0.2;241.4;50.07;39;3044.6
14-11-09;09:09;31.6;279.7;0.2;241.4;50.05;35;3044.6
14-11-09;09:12;31.7;286.2;0.3;241.4;50.03;54;3044.6
14-11-09;09:15;31.7;272.1;0.2;241.4;49.99;39;3044.6
14-11-09;09:18;31.8;276.4;0.2;242.4;50.04;40;3044.6
14-11-09;09:21;31.8;273.4;0.2;241.4;50.04;37;3044.6
14-11-09;09:24;31.9;269.0;0.2;241.4;50.02;30;3044.6
14-11-09;09:27;32.0;267.7;0.2;241.4;50.04;37;3044.6
14-11-09;09:30;31.9;266.6;0.2;241.4;50.03;38;3044.6
14-11-09;09:33;32.0;273.4;0.2;241.4;50.05;37;3044.6
14-11-09;09:36;32.0;283.0;0.2;241.4;50.03;42;3044.6
14-11-09;09:39;32.2;270.7;0.1;241.4;50.01;36;3044.6
14-11-09;09:42;32.2;274.3;0.2;242.4;50.03;44;3044.6
14-11-09;09:45;32.2;291.0;0.4;241.4;50.03;65;3044.6
14-11-09;09:48;32.3;275.6;0.3;240.4;50.04;55;3044.6
14-11-09;09:51;32.5;285.4;0.3;242.4;50.03;48;3044.6
14-11-09;09:54;32.5;268.3;0.2;241.4;50.00;35;3044.6
14-11-09;09:57;32.6;273.9;0.2;242.4;50.08;38;3044.6
14-11-09;10:00;32.6;277.0;0.2;242.4;50.03;43;3044.6
14-11-09;10:03;32.5;270.2;0.2;242.4;50.03;39;3044.6
14-11-09;10:06;32.6;281.9;0.2;241.4;50.04;35;3044.6
14-11-09;10:09;32.4;271.4;0.3;241.4;50.00;47;3044.6
14-11-09;10:12;32.7;282.8;0.2;243.4;50.04;52;3044.6
14-11-09;10:15;32.6;281.5;0.3;242.4;50.04;58;3044.6
14-11-09;10:18;32.6;277.4;0.4;242.4;50.04;67;3044.6
14-11-09;10:21;32.9;290.4;0.4;242.4;50.03;74;3044.6
14-11-09;10:24;32.9;283.7;0.3;242.4;50.07;62;3044.6
14-11-09;10:27;32.9;288.1;0.3;243.4;50.03;59;3044.6
14-11-09;10:30;33.0;283.3;0.4;244.3;50.05;68;3044.6
14-11-09;10:33;33.0;285.3;0.3;243.4;50.04;50;3044.6
14-11-09;10:36;32.6;288.1;0.2;242.4;50.06;47;3044.6
14-11-09;10:39;32.9;277.0;0.2;243.4;50.06;46;3044.6
14-11-09;10:42;32.9;286.5;0.4;242.4;50.03;52;3044.7
14-11-09;10:45;33.0;287.9;0.4;243.4;50.06;70;3044.7
14-11-09;10:48;33.2;284.6;0.4;242.4;50.04;75;3044.7
14-11-09;10:51;33.1;282.7;0.4;243.4;50.06;67;3044.7
14-11-09;10:54;33.3;273.3;0.2;242.4;50.03;44;3044.7
14-11-09;10:57;33.2;275.8;0.2;242.4;50.04;41;3044.7
14-11-09;11:00;33.2;263.5;0.2;242.4;50.04;27;3044.7
14-11-09;11:03;33.1;261.1;0.1;242.4;50.10;20;3044.7
14-11-09;11:06;33.0;273.4;0.1;242.4;50.07;22;3044.7
14-11-09;11:09;33.1;244.0;0.1;242.4;50.03;20;3044.7
14-11-09;11:12;33.0;272.3;0.1;242.4;50.02;19;3044.7
14-11-09;11:15;33.0;263.5;0.1;242.4;50.02;28;3044.7
14-11-09;11:18;32.9;263.3;0.1;242.4;50.05;22;3044.7
14-11-09;11:21;33.0;270.7;0.1;242.4;50.02;22;3044.7
14-11-09;11:24;32.9;263.6;0.1;242.4;50.04;25;3044.7
14-11-09;11:27;32.9;268.2;0.1;243.4;50.07;27;3044.7
14-11-09;11:30;33.1;262.9;0.1;242.4;50.03;28;3044.7
14-11-09;11:33;33.1;262.5;0.2;242.4;50.02;33;3044.7
14-11-09;11:36;33.1;262.5;0.2;241.4;50.05;34;3044.7
14-11-09;11:39;33.0;269.3;0.2;241.4;50.04;37;3044.7
14-11-09;11:42;33.0;272.4;0.1;242.4;50.03;34;3044.7
14-11-09;11:45;33.1;278.1;0.2;243.4;50.01;37;3044.7
14-11-09;11:48;33.2;269.0;0.1;242.4;50.03;31;3044.7
14-11-09;11:51;33.0;273.0;0.1;242.4;50.07;27;3044.7
14-11-09;11:54;33.1;267.3;0.2;242.4;50.04;29;3044.7
14-11-09;11:57;33.0;271.2;0.1;242.4;10.06;33;3044.7
14-11-09;12:00;33.1;273.4;0.2;241.4;50.03;40;3044.7
14-11-09;12:03;33.1;272.9;0.1;241.4;50.04;32;3044.7
14-11-09;12:06;33.0;260.5;0.1;242.4;50.05;21;3044.7
14-11-09;12:09;33.1;258.2;0.1;241.4;50.04;21;3044.7
14-11-09;12:12;33.0;256.9;0.1;242.4;50.06;21;3044.7
14-11-09;12:15;33.0;263.5;0.1;241.4;50.07;17;3044.7
14-11-09;12:18;33.0;257.8;0.1;242.4;50.07;16;3044.7
14-11-09;12:21;32.9;257.5;0.1;241.4;50.06;18;3044.7
14-11-09;12:24;32.9;249.4;0.1;241.4;50.06;17;3044.7
14-11-09;12:27;33.0;250.1;0.1;241.4;50.05;18;3044.7
14-11-09;12:30;32.9;262.6;0.1;242.4;50.05;15;3044.7
14-11-09;12:33;32.9;263.9;0.0;241.4;50.05;15;3044.7
14-11-09;12:36;33.0;249.0;0.0;242.4;50.07;12;3044.7
14-11-09;12:39;33.0;248.4;0.0;241.4;50.04;11;3044.7
14-11-09;12:42;32.9;245.8;0.0;240.4;50.06;10;3044.7
14-11-09;12:45;32.9;249.7;0.0;241.4;50.09;13;3044.7
14-11-09;12:48;33.0;264.8;0.0;242.4;50.06;10;3044.7
14-11-09;12:51;32.9;238.9;0.0;242.4;50.07;11;3044.7
14-11-09;12:54;33.0;241.9;0.0;241.4;50.08;9;3044.7
14-11-09;12:57;32.9;245.0;0.0;241.4;50.05;10;3044.7
14-11-09;13:00;32.9;264.5;0.0;241.4;50.03;9;3044.7
14-11-09;13:03;32.7;248.1;0.0;241.4;50.04;10;3044.7
14-11-09;13:06;32.9;248.7;0.0;242.4;50.03;10;3044.7
14-11-09;13:09;32.9;257.9;0.0;242.4;50.05;8;3044.7
14-11-09;13:12;32.7;255.6;0.0;242.4;50.03;11;3044.7
14-11-09;13:15;32.7;261.0;0.1;241.4;50.04;23;3044.7
14-11-09;13:18;32.9;262.5;0.1;242.4;50.08;31;3044.7
14-11-09;13:21;32.9;271.1;0.2;241.4;50.06;40;3044.7
14-11-09;13:24;32.9;283.0;0.3;242.4;50.07;54;3044.7
14-11-09;13:27;33.0;277.5;0.2;242.4;50.06;41;3044.7
14-11-09;13:30;32.9;267.9;0.1;241.4;50.04;28;3044.7
14-11-09;13:33;33.0;260.1;0.1;241.4;50.01;23;3044.7
14-11-09;13:36;33.0;262.3;0.1;241.4;50.05;28;3044.7
14-11-09;13:39;32.9;266.1;0.1;241.4;50.04;15;3044.7
14-11-09;13:42;32.6;251.9;0.0;241.4;50.03;9;3044.7
14-11-09;13:45;32.7;243.7;0.0;241.4;50.05;4;3044.7
14-11-09;13:48;32.7;257.8;0.0;241.4;50.04;5;3044.7
14-11-09;13:51;32.6;252.3;0.0;241.4;50.04;6;3044.7
14-11-09;13:54;32.6;251.3;0.0;242.4;50.04;5;3044.7
14-11-09;13:57;32.6;246.8;0.0;241.4;50.05;3;3044.7
14-11-09;14:00;32.6;235.4;0.0;242.4;50.05;0;3044.7
14-11-09;14:03;32.5;186.0;0.0;242.4;50.03;0;3044.7
14-11-09;14:06;32.5;176.6;0.0;243.4;50.06;0;3044.7
14-11-09;14:09;32.4;186.3;0.0;241.4;50.06;0;3044.7
14-11-09;14:12;32.4;147.9;0.0;242.4;50.03;0;3044.7
14-11-09;14:15;32.4;118.3;0.0;242.4;50.04;0;3044.7
14-11-09;14:18;32.3;169.1;0.0;242.4;50.03;0;3044.7
14-11-09;14:21;32.3;104.5;0.0;242.4;50.04;0;3044.7
14-11-10;08:51;30.4;261.6;0.1;241.4;50.04;20;3044.7
14-11-10;08:54;30.8;247.8;0.0;241.4;50.03;12;3044.7
14-11-10;08:57;30.8;272.6;0.1;241.4;50.03;18;3044.7
14-11-10;09:00;30.9;258.1;0.1;241.4;50.04;20;3044.7
14-11-10;09:03;30.8;264.9;0.1;241.4;50.06;16;3044.7
14-11-10;09:06;30.9;266.0;0.1;240.4;50.05;16;3044.7
14-11-10;09:09;31.0;261.0;0.1;240.4;50.06;21;3044.7
14-11-10;09:12;30.9;270.5;0.1;241.4;50.05;21;3044.7
14-11-10;09:15;31.1;252.9;0.1;240.4;50.00;17;3044.7
14-11-10;09:18;31.0;251.0;0.1;240.4;50.03;13;3044.7
14-11-10;09:21;31.2;257.6;0.1;240.4;50.03;18;3044.7
14-11-10;09:24;31.2;258.5;0.1;240.4;50.05;17;3044.7
14-11-10;09:27;31.1;263.8;0.1;240.4;50.02;18;3044.7
14-11-10;09:30;31.2;258.8;0.1;240.4;50.03;26;3044.7
14-11-10;09:33;31.2;275.0;0.1;240.4;50.04;28;3044.7
14-11-10;09:36;31.2;268.5;0.1;239.5;50.05;22;3044.7
14-11-10;09:39;31.4;261.1;0.1;240.4;50.04;26;3044.7
14-11-10;09:42;31.2;269.0;0.2;240.4;50.06;37;3044.7
14-11-10;09:45;31.4;277.2;0.1;240.4;50.02;36;3044.7
14-11-10;09:48;31.2;270.7;0.1;241.4;50.05;33;3044.8
14-11-10;09:51;31.5;272.4;0.2;241.4;50.04;34;3044.8
14-11-10;09:54;31.6;271.5;0.2;241.4;50.04;39;3044.8
14-11-10;09:57;31.6;277.1;0.2;243.4;50.05;42;3044.8
14-11-10;10:00;31.5;270.9;0.2;242.4;50.02;37;3044.8
14-11-10;10:03;31.6;274.0;0.2;242.4;50.00;40;3044.8
14-11-10;10:06;31.7;277.4;0.2;241.4;50.03;49;3044.8
14-11-10;10:09;31.6;272.9;0.3;242.4;50.02;51;3044.8
14-11-10;10:12;31.7;272.9;0.2;242.4;50.03;41;3044.8
14-11-10;10:15;31.6;277.0;0.2;241.4;50.01;45;3044.8
14-11-10;10:18;31.6;281.1;0.3;241.4;50.05;51;3044.8
14-11-10;10:21;31.8;269.5;0.1;241.4;50.02;31;3044.8
14-11-10;10:24;31.6;278.6;0.2;240.4;50.04;51;3044.8
14-11-10;10:27;31.7;272.7;0.2;241.4;50.05;51;3044.8
14-11-10;10:30;31.8;276.7;0.2;241.4;50.06;49;3044.8
14-11-10;10:33;31.7;267.6;0.2;240.4;50.05;41;3044.8
14-11-10;10:36;31.7;273.1;0.3;240.4;50.02;51;3044.8
14-11-10;10:39;31.8;286.5;0.4;239.5;50.05;68;3044.8
14-11-10;10:42;31.8;284.4;0.4;240.4;50.06;72;3044.8
14-11-10;10:45;32.2;278.3;0.4;241.4;50.04;68;3044.8
14-11-10;10:48;32.3;276.7;0.4;240.4;50.04;65;3044.8
14-11-10;10:51;32.0;269.3;0.4;241.4;50.06;68;3044.8
14-11-10;10:54;32.2;280.9;0.4;241.4;50.06;71;3044.8
14-11-10;10:57;32.0;285.3;0.3;241.4;50.03;59;3044.8
14-11-10;11:00;32.0;285.0;0.3;240.4;50.01;55;3044.8
14-11-10;11:03;32.0;282.1;0.3;241.4;50.00;55;3044.8
14-11-10;11:06;31.9;280.2;0.4;241.4;50.02;60;3044.8
14-11-10;11:09;32.3;280.9;0.3;241.4;50.03;55;3044.8
14-11-10;11:12;32.3;284.6;0.3;241.4;50.03;62;3044.8
14-11-10;11:15;32.2;284.3;0.3;241.4;50.05;59;3044.8
14-11-10;11:18;32.0;278.6;0.4;242.4;50.01;65;3044.8
14-11-10;11:21;32.2;289.8;0.4;242.4;50.07;71;3044.8
14-11-10;11:24;32.2;291.7;0.4;242.4;50.03;79;3044.8
14-11-10;11:27;32.4;291.2;0.5;242.4;50.05;94;3044.8
14-11-10;11:30;32.5;293.1;0.5;241.4;50.03;88;3044.8
14-11-10;11:33;32.5;293.5;0.5;242.4;50.04;103;3044.8
14-11-10;11:36;32.7;289.4;0.4;242.4;50.04;72;3044.9
14-11-10;11:39;32.6;286.2;0.4;241.4;50.04;71;3044.9
14-11-10;11:42;32.7;283.7;0.4;241.4;50.03;77;3044.9
14-11-10;11:45;33.0;291.0;0.6;242.4;50.02;109;3044.9
14-11-10;11:48;33.0;292.3;0.5;242.4;50.05;97;3044.9
14-11-10;11:51;33.0;290.4;0.4;243.4;10.06;87;3044.9
14-11-10;11:54;32.9;286.9;0.5;242.4;50.04;104;3044.9
14-11-10;11:57;33.0;299.1;0.5;241.4;50.07;118;3044.9
14-11-10;12:00;33.1;294.1;0.5;242.4;50.04;105;3044.9
14-11-10;12:03;33.2;290.6;0.7;242.4;50.02;163;3044.9
14-11-10;12:06;33.4;267.3;1.1;242.4;50.04;267;3044.9
14-11-10;12:09;33.4;290.3;1.0;242.4;50.05;209;3044.9
14-11-10;12:12;33.5;305.5;0.9;242.4;50.06;211;3044.9
14-11-10;12:15;33.7;292.8;0.8;241.4;50.05;189;3044.9
14-11-10;12:18;33.7;297.3;0.7;242.4;50.05;170;3044.9
14-11-10;12:21;33.8;283.4;1.1;241.4;50.06;244;3045.0
14-11-10;12:24;33.9;299.5;1.0;242.4;50.05;227;3045.0
14-11-10;12:27;34.0;289.0;1.0;242.4;50.05;219;3045.0
14-11-10;12:30;34.1;292.2;1.1;242.4;50.04;245;3045.0
14-11-10;12:33;34.2;278.0;1.5;242.4;50.01;362;3045.0
14-11-10;12:36;34.6;295.0;1.1;242.4;50.04;270;3045.0
14-11-10;12:39;34.5;298.8;0.0;242.4;50.03;262;3045.0
14-11-10;12:42;34.9;284.0;2.1;243.4;50.04;500;3045.1
14-11-10;12:45;34.9;291.3;1.4;242.4;50.06;343;3045.1
14-11-10;12:48;35.3;294.2;2.6;242.4;50.04;642;3045.1
14-11-10;12:51;35.6;297.2;2.4;242.4;50.06;599;3045.1
14-11-10;12:54;35.7;298.0;2.3;242.4;50.04;558;3045.2
14-11-10;12:57;36.0;285.9;2.9;243.4;50.03;713;3045.2
14-11-10;13:00;36.3;286.9;3.3;243.4;50.03;798;3045.2
14-11-10;13:03;36.4;274.6;2.5;242.4;50.00;614;3045.3
14-11-10;13:06;36.7;282.1;2.8;243.4;50.01;684;3045.3
14-11-10;13:09;36.9;281.6;2.6;243.4;50.02;639;3045.3
14-11-10;13:12;36.8;287.5;2.7;244.3;50.01;640;3045.4
14-11-10;13:15;36.9;287.1;2.6;243.4;50.03;621;3045.4
14-11-10;13:18;37.1;289.1;2.8;243.4;50.04;680;3045.4
14-11-10;13:21;37.5;282.2;3.0;244.3;50.02;719;3045.5
14-11-10;13:24;37.5;274.6;2.9;244.3;50.03;696;3045.5
14-11-10;13:27;37.6;281.2;2.8;243.4;50.05;686;3045.5
14-11-10;13:30;37.8;283.4;2.8;243.4;50.04;662;3045.6
14-11-10;13:33;37.7;286.3;2.5;243.4;50.05;597;3045.6
14-11-10;13:36;37.5;283.1;2.2;243.4;50.04;525;3045.6
14-11-10;13:39;37.6;281.6;2.2;243.4;50.03;513;3045.6
14-11-10;13:42;37.7;291.6;2.0;243.4;50.03;488;3045.7
14-11-10;13:45;37.8;285.2;2.0;244.3;50.03;470;3045.7
14-11-10;13:48;37.6;289.0;1.8;243.4;50.03;438;3045.7
14-11-10;13:51;37.4;286.8;1.1;243.4;50.05;280;3045.7
14-11-10;13:54;37.0;284.7;1.5;244.3;50.05;358;3045.8
14-11-10;13:57;37.1;280.3;1.7;243.4;50.06;426;3045.8
14-11-10;14:00;37.5;284.0;1.8;243.4;50.05;465;3045.8
14-11-10;14:03;37.4;284.1;1.9;243.4;50.01;448;3045.8
14-11-10;14:06;37.4;284.7;1.8;243.4;50.04;440;3045.8
14-11-10;14:09;37.4;281.9;1.8;243.4;50.06;425;3045.9
14-11-10;14:12;37.2;285.7;2.1;243.4;50.02;487;3045.9
14-11-10;14:15;37.2;289.8;1.5;243.4;50.02;381;3045.9
14-11-10;14:18;37.2;289.0;1.3;243.4;50.01;313;3045.9
14-11-10;14:21;36.9;281.1;1.1;243.4;50.06;268;3045.9
14-11-10;14:24;36.8;286.0;1.6;243.4;50.03;381;3046.0
14-11-10;14:27;37.2;286.5;1.5;243.4;50.03;382;3046.0
14-11-10;14:30;37.0;287.6;1.6;243.4;50.04;390;3046.0
14-11-10;14:33;36.9;280.2;1.5;243.4;50.03;368;3046.0
14-11-10;14:36;36.8;285.0;1.3;243.4;50.04;307;3046.0
14-11-10;14:39;36.5;283.8;1.3;245.3;50.02;284;3046.0
14-11-10;14:42;36.2;287.4;1.1;243.4;50.05;273;3046.1
14-11-10;14:45;36.4;290.0;1.1;243.4;50.03;264;3046.1
14-11-10;14:48;36.3;281.1;0.9;243.4;50.07;219;3046.1
14-11-10;14:51;36.1;285.6;0.8;245.3;50.06;200;3046.1
14-11-10;14:54;36.0;294.5;0.8;243.4;50.07;190;3046.1
14-11-10;14:57;35.6;289.3;0.5;243.4;50.07;125;3046.1
14-11-10;15:00;35.7;291.0;0.7;243.4;50.04;152;3046.1
14-11-10;15:03;35.5;288.4;0.6;243.4;50.04;133;3046.1
14-11-10;15:06;35.5;290.1;0.5;242.4;50.06;93;3046.1
14-11-10;15:09;35.3;277.0;0.5;243.4;50.02;83;3046.1
14-11-10;15:12;35.0;291.7;0.5;242.4;50.04;79;3046.1
14-11-10;15:15;35.0;289.3;0.4;242.4;50.01;81;3046.1
14-11-10;15:18;35.0;273.3;0.6;242.4;50.05;114;3046.1
14-11-10;15:21;35.0;281.3;0.5;242.4;50.03;96;3046.1
14-11-10;15:24;34.8;274.2;0.3;242.4;50.03;53;3046.2
14-11-10;15:27;34.6;264.4;0.1;242.4;50.05;31;3046.2
14-11-10;15:30;34.6;268.0;0.1;241.4;50.03;32;3046.2
14-11-10;15:33;34.4;267.1;0.1;242.4;50.05;27;3046.2
14-11-10;15:36;34.1;258.8;0.1;241.4;50.04;20;3046.2
14-11-10;15:39;34.0;259.5;0.0;241.4;50.01;12;3046.2
14-11-10;15:42;33.9;252.6;0.0;241.4;50.04;5;3046.2
14-11-10;15:45;33.8;238.0;0.0;241.4;50.03;0;3046.2
14-11-10;15:48;33.5;212.9;0.0;242.4;50.03;0;3046.2
14-11-11;07:06;29.0;266.0;0.1;244.3;50.06;25;3046.2
14-11-11;07:09;30.1;277.1;0.2;246.3;50.06;32;3046.2
14-11-11;07:12;29.7;277.0;0.2;245.3;50.05;38;3046.2
14-11-11;07:15;30.3;285.9;0.3;244.3;50.03;55;3046.2
14-11-11;07:18;30.2;278.7;0.2;244.3;50.05;46;3046.2
14-11-11;07:21;30.4;278.0;0.1;244.3;50.03;25;3046.2
14-11-11;07:24;30.4;268.3;0.0;243.4;50.04;15;3046.2
14-11-11;07:27;30.5;268.5;0.1;244.3;50.06;20;3046.2
14-11-11;07:30;30.7;272.9;0.1;244.3;50.04;26;3046.2
14-11-11;07:33;30.7;263.8;0.2;244.3;50.02;35;3046.2
14-11-11;07:36;31.1;281.3;0.4;244.3;50.03;61;3046.2
14-11-11;07:39;31.1;281.8;0.5;244.3;50.01;111;3046.2
14-11-11;07:42;31.2;293.4;0.5;244.3;49.99;110;3046.2
14-11-11;07:45;31.4;286.2;0.3;243.4;50.04;56;3046.2
14-11-11;07:48;31.7;288.5;0.5;244.3;50.01;123;3046.2
14-11-11;07:51;31.8;292.9;1.0;244.3;50.02;227;3046.2
14-11-11;07:54;32.0;297.5;1.1;244.3;50.04;260;3046.2
14-11-11;07:57;32.2;299.1;1.2;244.3;50.04;281;3046.2
14-11-11;08:00;32.5;297.3;1.2;244.3;50.06;293;3046.2
14-11-11;08:03;32.6;292.2;1.0;244.3;50.06;219;3046.3
14-11-11;08:06;32.5;283.3;0.4;243.4;50.01;92;3046.3
14-11-11;08:09;32.4;286.6;0.4;243.4;50.01;68;3046.3
14-11-11;08:12;32.7;277.1;0.4;243.4;49.98;81;3046.3
14-11-11;08:15;32.7;285.7;0.5;243.4;50.00;88;3046.3
14-11-11;08:18;32.6;286.2;0.4;241.4;50.00;81;3046.3
14-11-11;08:21;33.0;293.2;0.5;241.4;50.00;118;3046.3
14-11-11;08:24;33.1;292.6;1.0;242.4;50.02;219;3046.3
14-11-11;08:27;33.4;297.9;1.1;243.4;50.01;267;3046.3
14-11-11;08:30;33.7;299.2;1.7;243.4;50.02;388;3046.3
14-11-11;08:33;33.8;298.0;2.1;244.3;50.03;499;3046.3
14-11-11;08:36;34.4;294.1;2.3;244.3;50.03;545;3046.4
14-11-11;08:39;34.4;291.9;2.4;244.3;50.06;559;3046.4
14-11-11;08:42;34.8;286.5;2.3;242.4;50.10;554;3046.4
14-11-11;08:45;34.8;292.8;2.3;243.4;50.04;580;3046.4
14-11-11;08:48;35.2;290.4;2.3;243.4;50.02;576;3046.5
14-11-11;08:51;35.4;283.3;2.1;243.4;50.04;524;3046.5
14-11-11;08:54;35.2;285.4;1.2;242.4;50.03;287;3046.5
14-11-11;08:57;;292.9;1.4;243.4;50.05;335;3046.5
14-11-11;09:00;35.4;290.4;1.3;243.4;49.99;304;3046.6
14-11-11;09:03;35.2;285.7;1.5;243.4;50.02;357;3046.6
14-11-11;09:06;35.3;288.7;1.4;243.4;50.04;337;3046.6
14-11-11;09:09;35.3;297.9;1.6;243.4;50.04;384;3046.6
14-11-11;09:12;35.6;281.6;1.5;243.4;50.03;356;3046.6
14-11-11;09:15;35.4;287.2;2.1;243.4;50.00;503;3046.6
14-11-11;09:18;35.6;298.5;1.6;243.4;50.01;391;3046.7
14-11-11;09:21;36.0;292.3;2.0;244.3;50.00;480;3046.7
14-11-11;09:24;36.1;291.6;1.9;243.4;50.02;465;3046.7
14-11-11;09:27;36.3;293.5;2.3;243.4;50.02;549;3046.7
14-11-11;09:30;36.1;280.3;1.6;243.4;49.99;393;3046.8
14-11-11;09:33;36.2;281.8;0.6;244.3;50.02;139;3046.8
14-11-11;09:36;36.0;281.6;0.6;242.4;50.06;122;3046.8
14-11-11;09:39;35.6;272.6;0.7;242.4;50.06;145;3046.8
14-11-11;09:42;35.7;280.6;0.6;243.4;50.03;131;3046.8
14-11-11;09:45;35.5;284.7;0.5;241.4;50.03;110;3046.8
14-11-11;09:48;35.5;286.8;0.5;242.4;50.04;106;3046.8
14-11-11;09:51;35.4;291.9;0.5;242.4;50.02;117;3046.8
14-11-11;09:54;35.3;281.3;0.7;243.4;50.02;148;3046.8
14-11-11;09:57;35.5;295.6;1.0;243.4;50.01;233;3046.8
14-11-11;10:00;35.5;294.1;1.5;243.4;50.02;355;3046.8
14-11-11;10:03;35.9;293.8;1.7;244.3;50.02;413;3046.9
14-11-11;10:06;36.1;287.9;2.1;244.3;50.04;495;3046.9
14-11-11;10:09;36.2;291.2;2.3;243.4;50.04;557;3046.9
14-11-11;10:12;36.5;286.0;3.1;243.4;50.05;734;3046.9
14-11-11;10:15;37.0;282.2;3.0;245.3;50.04;731;3047.0
14-11-11;10:18;36.8;280.3;2.6;243.4;50.03;639;3047.0
14-11-11;10:21;37.0;275.2;2.3;243.4;50.04;548;3047.0
14-11-11;10:24;37.1;281.8;2.3;243.4;50.05;554;3047.1
14-11-11;10:27;37.5;283.4;2.5;244.3;50.02;600;3047.1
14-11-11;10:30;37.5;284.1;2.3;244.3;50.01;571;3047.1
14-11-11;10:33;37.6;282.8;2.1;24.6;50.02;500;3047.1
14-11-11;10:36;37.7;285.9;2.1;244.3;50.04;537;3047.2
14-11-11;10:39;37.6;286.5;2.7;244.3;50.05;658;3047.2
14-11-11;10:42;38.0;283.4;3.4;245.3;50.04;837;3047.2
14-11-11;10:45;38.4;276.8;3.6;245.3;50.04;875;3047.3
14-11-11;10:48;39.0;278.4;3.9;245.3;50.03;950;3047.3
14-11-11;10:51;39.0;273.7;3.8;245.3;50.05;956;3047.4
14-11-11;10:54;39.3;272.6;3.9;245.3;50.05;948;3047.4
14-11-11;10:57;39.4;273.6;3.9;246.3;50.03;950;3047.5
14-11-11;11:00;39.7;277.1;3.8;246.3;50.04;941;3047.5
14-11-11;11:03;39.8;270.4;4.0;245.3;50.06;951;3047.6
14-11-11;11:06;39.9;271.4;4.0;245.3;50.02;949;3047.6
14-11-11;11:09;40.0;267.6;3.8;244.3;50.04;958;3047.7
14-11-11;11:12;40.0;273.1;4.0;245.3;50.02;958;3047.7
14-11-11;11:15;40.2;273.4;3.9;244.3;50.01;957;3047.8
14-11-11;11:18;40.6;270.1;4.0;245.3;50.03;961;3047.8
14-11-11;11:21;40.7;270.1;3.9;245.3;50.02;950;3047.9
14-11-11;11:24;40.9;268.6;3.8;244.3;50.02;953;3047.9
14-11-11;11:27;40.8;266.0;3.8;245.3;50.02;958;3047.9
14-11-11;11:30;41.3;266.6;3.9;244.3;50.04;966;3048.0
14-11-11;11:33;41.2;270.1;4.0;244.3;50.03;968;3048.0
14-11-11;11:36;41.3;271.8;4.0;245.3;50.03;964;3048.1
14-11-11;11:39;41.3;265.8;4.0;245.3;50.07;961;3048.1
14-11-11;11:42;41.4;267.6;3.9;244.3;50.06;960;3048.2
14-11-11;11:45;41.5;263.5;3.9;245.3;50.02;960;3048.2
14-11-11;11:48;41.5;265.8;4.0;245.3;50.01;969;3048.3
14-11-11;11:51;41.6;262.3;3.9;245.3;50.02;963;3048.3
14-11-11;11:54;41.9;263.6;4.0;245.3;50.02;975;3048.4
14-11-11;11:57;42.0;267.9;4.0;245.3;50.05;973;3048.4
14-11-11;12:00;41.9;266.6;4.0;245.3;50.05;970;3048.5
14-11-11;12:03;42.0;268.0;3.9;245.3;50.05;971;3048.5
14-11-11;12:06;41.6;270.7;4.1;244.3;50.02;999;3048.6
14-11-11;12:09;41.7;24.2;4.1;244.3;50.03;993;3048.6
14-11-11;12:12;41.9;265.2;3.9;245.3;50.05;974;3048.7
14-11-11;12:15;41.9;266.3;3.9;245.3;50.04;937;3048.7
14-11-11;12:18;41.9;270.5;3.8;244.3;50.00;921;3048.8
14-11-11;12:21;42.0;269.6;3.7;244.3;50.05;914;3048.8
14-11-11;12:24;42.0;269.0;4.0;244.3;50.02;957;3048.8
14-11-11;12:27;42.1;276.1;3.1;244.3;50.03;750;3048.9
14-11-11;12:30;41.7;274.3;3.1;243.4;50.04;767;3048.9
14-11-11;12:33;41.6;271.2;3.8;245.3;50.02;917;3049.0
14-11-11;12:36;42.0;271.2;3.7;245.3;50.03;926;3049.0
14-11-11;12:39;42.0;267.7;3.9;244.3;50.02;944;3049.1
14-11-11;12:42;42.1;264.4;3.4;244.3;50.05;835;3049.1
14-11-11;12:45;42.2;268.5;3.6;244.3;50.05;874;3049.1
14-11-11;12:48;42.1;270.5;3.4;244.3;50.06;832;3049.2
14-11-11;12:51;42.0;274.9;3.5;245.3;50.04;859;3049.2
14-11-11;12:54;42.0;273.1;3.5;245.3;50.04;858;3049.3
14-11-11;12:57;41.6;270.5;3.4;244.3;50.05;837;3049.3
14-11-11;13:00;42.0;277.7;3.3;245.3;50.02;828;3049.4
14-11-11;13:03;41.6;272.6;3.2;244.3;50.01;763;3049.4
14-11-11;13:06;41.6;270.2;2.9;244.3;50.01;708;3049.4
14-11-11;13:09;41.5;275.0;2.7;243.4;49.97;632;3049.5
14-11-11;13:12;41.0;269.8;2.8;243.4;50.03;686;3049.5
14-11-11;13:15;41.3;274.9;3.0;244.3;50.04;736;3049.5
14-11-11;13:18;41.2;272.1;2.7;243.4;50.03;673;3049.6
14-11-11;13:21;41.2;279.9;2.7;244.3;50.02;642;3049.6
14-11-11;13:24;41.0;280.3;2.5;243.4;50.04;619;3049.6
14-11-11;13:27;40.6;279.1;2.4;243.4;50.03;566;3049.7
14-11-11;13:30;40.7;278.4;2.6;243.4;50.03;634;3049.7
14-11-11;13:33;40.6;277.1;2.6;243.4;50.03;634;3049.7
14-11-11;13:36;40.7;278.4;2.7;244.3;50.04;663;3049.8
14-11-11;13:39;40.5;281.6;2.8;243.4;50.01;676;3049.8
14-11-11;13:42;40.6;281.9;2.7;243.4;50.05;672;3049.8
14-11-11;13:45;40.5;277.7;2.9;244.3;50.05;709;3049.9
14-11-11;13:48;40.5;273.7;2.6;243.4;50.03;623;3049.9
14-11-11;13:51;40.5;280.6;2.5;243.4;50.03;603;3049.9
14-11-11;13:54;40.4;285.0;2.5;243.4;50.07;618;3050.0
14-11-11;13:57;40.1;281.2;2.5;245.3;50.06;609;3050.0
14-11-11;14:00;40.2;284.0;2.4;243.4;50.06;575;3050.0
14-11-11;14:03;40.2;291.0;2.5;244.3;50.02;628;3050.0
14-11-11;14:06;40.4;279.0;2.5;244.3;50.07;602;3050.1
14-11-11;14:09;40.1;282.7;2.6;243.4;50.04;631;3050.1
14-11-11;14:12;39.8;278.7;2.5;244.3;50.03;607;3050.1
14-11-11;14:15;40.0;279.7;2.4;243.4;50.05;579;3050.2
14-11-11;14:18;39.8;275.2;2.2;243.4;50.06;542;3050.2
14-11-11;14:21;39.9;280.8;2.2;243.4;50.02;537;3050.2
14-11-11;14:24;39.7;284.6;2.2;245.3;50.02;527;3050.2
14-11-11;14:27;39.5;285.6;2.1;244.3;50.05;525;3050.3
14-11-11;14:30;39.3;283.4;2.0;244.3;50.03;494;3050.3
14-11-11;14:33;39.4;278.7;2.0;244.3;50.04;479;3050.3
14-11-11;14:36;39.2;283.0;1.9;243.4;50.02;453;3050.3
14-11-11;14:39;39.0;285.3;1.5;243.4;50.03;367;3050.4
14-11-11;14:42;38.9;281.8;1.5;243.4;50.04;336;3050.4
14-11-11;14:45;39.0;284.7;1.2;243.4;50.08;300;3050.4
14-11-11;14:48;38.7;282.5;1.5;243.4;50.04;349;3050.4
14-11-11;14:51;38.7;290.0;1.3;243.4;50.05;323;3050.4
14-11-11;14:54;38.4;299.4;0.7;243.4;50.05;145;3050.4
14-11-11;14:57;38.0;250.9;0.7;243.4;50.04;147;3050.5
14-11-11;15:00;37.8;288.8;0.5;243.4;50.00;95;3050.5
14-11-11;15:03;37.7;289.1;0.4;242.4;50.04;69;3050.5
14-11-11;15:06;37.4;271.1;0.3;243.4;50.05;61;3050.5
14-11-11;15:09;37.1;279.9;0.3;243.4;50.03;60;3050.5
14-11-11;15:12;37.0;287.1;0.2;243.4;50.04;48;3050.5
14-11-11;15:15;36.9;265.4;0.2;243.4;50.06;36;3050.5
14-11-11;15:18;36.5;273.4;0.2;243.4;50.0;47;3050.5
14-11-11;15:21;36.4;272.7;0.2;242.4;50.06;37;3050.5
14-11-11;15:24;36.2;263.9;0.2;243.4;50.02;39;3050.5
14-11-11;15:27;36.2;262.3;0.1;243.4;50.01;31;3050.5
14-11-11;15:30;36.1;260.7;0.1;244.3;50.00;23;3050.5
14-11-11;15:33;35.9;262.9;0.0;242.4;50.01;13;3050.5
14-11-11;15:36;35.6;256.9;0.0;242.4;50.01;4;3050.5
14-11-11;15:39;35.5;252.0;0.0;242.4;50.03;1;3050.5
14-11-11;15:42;35.3;193.3;0.0;242.4;50.01;0;3050.5
14-11-11;15:45;35.0;191.6;0.0;242.4;50.03;0;3050.5
14-11-11;15:48;34.9;124.3;0.0;242.4;50.04;0;3050.5
14-11-12;08:09;30.3;276.5;0.1;245.3;50.06;14;3050.5
14-11-12;08:12;30.4;267.7;0.1;246.3;50.01;22;3050.5
14-11-12;08:15;30.7;264.2;0.1;245.3;50.03;20;3050.5
14-11-12;08:18;30.7;273.6;0.1;246.3;50.03;22;3050.5
14-11-12;08:21;30.9;275.6;0.1;245.3;50.03;25;3050.5
14-11-12;08:24;30.8;270.1;0.1;245.3;50.01;29;3050.5
14-11-12;08:27;30.9;268.9;0.1;245.3;50.03;33;3050.5
14-11-12;08:30;31.1;285.0;0.2;246.3;50.05;38;3050.5
14-11-12;08:33;31.2;278.7;0.2;245.3;50.08;41;3050.5
14-11-12;08:36;31.2;278.6;0.2;246.3;50.05;49;3050.5
14-11-12;08:39;31.2;291.3;0.3;245.3;50.06;49;3050.5
14-11-12;08:42;31.4;287.1;0.3;245.3;50.06;56;3050.5
14-11-12;08:45;31.7;290.6;0.3;245.3;50.03;64;3050.5
14-11-12;08:48;31.6;288.2;0.3;245.3;50.04;63;3050.5
14-11-12;08:51;31.8;285.9;0.3;246.3;50.07;61;3050.5
14-11-12;08:54;31.8;284.3;0.4;246.3;50.02;61;3050.5
14-11-12;08:57;31.7;293.7;0.3;245.3;50.07;52;3050.5
14-11-12;09:00;31.7;274.8;0.2;245.3;50.01;44;3050.5
14-11-12;09:03;31.7;286.0;0.2;245.3;50.01;44;3050.5
14-11-12;09:06;31.8;282.2;0.2;245.3;50.06;45;3050.5
14-11-12;09:09;31.7;284.3;0.2;244.3;50.03;47;3050.5
14-11-12;09:12;31.7;283.5;0.2;245.3;50.06;42;3050.5
14-11-12;09:15;31.8;275.8;0.2;245.3;50.05;40;3050.5
14-11-12;09:18;31.8;269.5;0.1;244.3;50.03;35;3050.5
14-11-12;09:21;31.7;280.3;0.2;244.3;50.03;35;3050.5
14-11-12;09:24;31.8;288.8;0.2;244.3;50.07;38;3050.5
14-11-12;09:27;31.9;281.2;0.2;244.3;50.05;52;3050.5
14-11-12;09:30;31.9;287.8;0.3;244.3;50.05;61;3050.5
14-11-12;09:33;31.9;291.0;0.3;244.3;50.01;58;3050.5
14-11-12;09:36;32.0;293.8;0.3;244.3;50.05;56;3050.5
14-11-12;09:39;31.9;287.1;0.3;244.3;50.05;61;3050.5
14-11-12;09:42;31.8;288.8;0.3;244.3;50.07;58;3050.5
14-11-12;09:45;32.2;285.9;0.3;244.3;50.06;53;3050.6
14-11-12;09:48;32.0;280.9;0.3;244.3;50.06;49;3050.6
14-11-12;09:51;32.0;281.5;0.3;245.3;50.04;50;3050.6
14-11-12;09:54;31.9;286.6;0.2;244.3;50.07;47;3050.6
14-11-12;09:57;31.9;290.7;0.2;244.3;50.05;46;3050.6
14-11-12;10:00;32.0;290.3;0.4;244.3;50.07;67;3050.6
14-11-12;10:03;32.0;286.3;0.3;245.3;50.05;71;3050.6
14-11-12;10:06;32.2;289.4;0.4;244.3;50.05;71;3050.6
14-11-12;10:09;32.2;285.3;0.4;244.3;50.05;70;3050.6
14-11-12;10:12;32.0;296.0;0.4;244.3;50.05;78;3050.6
14-11-12;10:15;32.2;291.7;0.4;245.3;50.05;64;3050.6
14-11-12;10:18;32.3;290.3;0.4;244.3;50.03;68;3050.6
14-11-12;10:21;32.2;284.9;0.3;246.3;50.04;62;3050.6
14-11-12;10:24;32.3;281.3;0.3;245.3;50.04;67;3050.6
14-11-12;10:27;32.4;284.3;0.3;245.3;50.06;63;3050.6
14-11-12;10:30;32.3;292.5;0.4;245.3;50.05;67;3050.6
14-11-12;10:33;32.3;284.9;0.4;245.3;50.05;67;3050.6
14-11-12;10:36;32.4;299.5;0.4;244.3;50.05;89;3050.6
14-11-12;10:39;32.3;296.0;0.5;243.4;50.06;94;3050.6
14-11-12;10:42;32.3;291.2;0.5;245.3;50.04;100;3050.6
14-11-12;10:45;32.5;293.7;0.5;244.3;50.04;104;3050.6
14-11-12;10:48;32.5;291.2;0.4;245.3;50.06;91;3050.6
14-11-12;10:51;32.4;290.0;0.4;245.3;50.03;96;3050.6
14-11-12;10:54;32.4;294.4;0.4;244.3;50.06;94;3050.6
14-11-12;10:57;32.5;297.5;0.5;245.3;50.05;91;3050.6
14-11-12;11:00;32.3;297.6;0.4;245.3;50.01;85;3050.6
14-11-12;11:03;32.5;292.6;0.4;245.3;50.02;86;3050.6
14-11-12;11:06;32.2;295.4;0.4;245.3;50.04;87;3050.7
14-11-12;11:09;32.6;289.3;0.4;245.3;50.03;90;3050.7
14-11-12;11:12;32.5;295.4;0.5;245.3;50.02;89;3050.7
14-11-12;11:15;32.7;295.6;0.4;245.3;50.04;89;3050.7
14-11-12;11:18;32.9;296.1;0.5;244.3;50.06;92;3050.7
14-11-12;11:21;32.7;280.6;0.6;245.3;50.01;99;3050.7
14-11-12;11:24;32.9;292.0;0.5;245.3;50.05;115;3050.7
14-11-12;11:27;33.1;299.8;0.6;245.3;50.02;123;3050.7
14-11-12;11:30;33.2;300.5;0.6;245.3;50.02;128;3050.7
14-11-12;11:33;33.1;305.2;0.6;245.3;50.03;132;3050.7
14-11-12;11:36;33.3;297.5;0.6;244.3;50.04;140;3050.7
14-11-12;11:39;33.3;297.9;0.7;245.3;50.05;145;3050.7
14-11-12;11:42;33.4;299.1;0.6;245.3;50.05;150;3050.7
14-11-12;11:45;33.3;303.9;0.6;245.3;50.04;150;3050.7
14-11-12;11:48;33.4;304.9;0.7;245.3;50.04;151;3050.7
14-11-12;11:51;33.9;304.3;0.7;244.3;50.03;146;3050.7
14-11-12;11:54;33.9;297.2;0.6;245.3;50.03;136;3050.7
14-11-12;11:57;33.7;300.5;0.6;245.3;50.05;134;3050.8
14-11-12;12:00;33.7;301.3;0.7;245.3;50.01;143;3050.8
14-11-12;12:03;33.9;295.4;0.8;244.3;50.02;173;3050.8
14-11-12;12:06;34.1;296.7;1.5;245.3;50.06;381;3050.8
14-11-12;12:09;34.2;292.2;1.1;245.3;50.05;271;3050.8
14-11-12;12:12;34.6;306.0;2.4;246.3;50.07;589;3050.8
14-11-12;12:15;34.9;288.1;3.3;246.3;50.05;839;3050.9
14-11-12;12:18;35.4;290.6;3.5;247.3;50.03;863;3050.9
14-11-12;12:21;35.9;293.7;4.0;247.3;50.07;992;3050.9
14-11-12;12:24;36.3;288.7;3.7;247.3;50.03;930;3051.0
14-11-12;12:27;36.8;288.7;4.0;248.2;50.06;991;3051.0
14-11-12;12:30;37.0;285.3;3.9;247.3;50.05;961;3051.1
14-11-12;12:33;37.1;293.9;2.5;247.3;50.08;613;3051.1
14-11-12;12:36;37.1;295.6;3.1;247.3;50.06;744;3051.2
14-11-12;12:39;37.4;289.3;2.7;247.3;50.04;660;3051.2
14-11-12;12:42;37.2;285.3;2.2;247.3;50.05;534;3051.2
14-11-12;12:45;37.1;288.1;2.3;246.3;50.07;561;3051.2
14-11-12;12:48;37.7;281.8;3.1;247.3;50.07;759;3051.3
14-11-12;12:51;37.6;301.7;2.3;246.3;50.06;550;3051.3
14-11-12;12:54;37.2;297.0;1.2;245.3;50.06;304;3051.3
14-11-12;12:57;37.0;288.8;1.2;245.3;50.07;290;3051.3
14-11-12;13:00;37.0;299.1;1.4;247.3;50.04;367;3051.4
14-11-12;13:03;37.0;301.4;1.5;246.3;50.04;350;3051.4
14-11-12;13:06;37.0;295.8;1.4;245.3;50.04;315;3051.4
14-11-12;13:09;37.0;288.8;1.0;245.3;50.04;234;3051.4
14-11-12;13:12;36.9;291.9;1.0;245.3;50.04;223;3051.4
14-11-12;13:15;36.4;292.6;0.7;245.3;50.04;154;3051.4
14-11-12;13:18;36.4;282.7;0.6;245.3;50.02;110;3051.4
14-11-12;13:21;36.5;285.3;0.5;243.4;50.04;99;3051.4
14-11-12;13:24;36.2;283.4;0.5;245.3;50.06;98;3051.4
14-11-12;13:27;36.1;289.4;0.5;245.3;50.02;98;3051.4
14-11-12;13:30;36.1;282.2;0.6;244.3;50.05;110;3051.4
14-11-12;13:33;36.0;284.0;0.5;245.3;50.06;118;3051.5
14-11-12;13:36;36.0;286.5;0.5;246.3;50.06;116;3051.5
14-11-12;13:39;36.0;287.5;0.5;245.3;50.05;105;3051.5
14-11-12;13:42;35.6;291.3;0.5;245.3;50.04;92;3051.5
14-11-12;13:45;35.6;290.6;0.0;245.3;50.04;83;3051.5
14-11-12;13:48;35.5;282.2;0.4;245.3;50.05;77;3051.5
14-11-12;13:51;35.6;289.0;0.4;246.3;50.07;75;3051.5
14-11-12;13:54;35.5;290.1;0.4;245.3;50.04;71;3051.5
14-11-12;13:57;35.4;281.8;0.4;246.3;50.06;72;3051.5
14-11-12;14:00;35.3;292.9;0.4;245.3;50.05;71;3051.5
14-11-12;14:03;35.3;284.9;0.4;245.3;50.06;72;3051.5
14-11-12;14:06;35.3;283.5;0.4;244.3;50.04;71;3051.5
14-11-12;14:09;34.9;285.3;0.4;244.3;50.03;63;3051.5
14-11-12;14:12;35.0;276.8;0.3;244.3;50.03;56;3051.5
14-11-12;14:15;34.8;282.4;0.3;244.3;50.05;51;3051.5
14-11-12;14:18;34.8;270.7;0.2;244.3;50.00;45;3051.5
14-11-12;14:21;34.6;271.4;0.2;245.3;50.05;40;3051.5
14-11-12;14:24;34.6;272.3;0.2;244.3;50.05;37;3051.5
14-11-12;14:27;34.6;276.7;0.2;244.3;50.05;33;3051.5
14-11-12;14:30;34.6;273.7;0.1;244.3;50.02;30;3051.5
14-11-12;14:33;34.2;270.9;0.1;245.3;50.02;27;3051.5
14-11-12;14:36;34.5;267.4;0.1;244.3;50.03;26;3051.5
14-11-12;14:39;34.4;266.6;0.1;246.3;50.05;23;3051.5
14-11-12;14:42;34.2;266.1;0.1;244.3;50.02;21;3051.5
14-11-12;14:45;34.1;258.6;0.1;245.3;50.07;19;3051.5
14-11-12;14:48;34.1;259.2;0.1;244.3;50.06;16;3051.5
14-11-12;14:51;33.8;262.7;0.1;244.3;50.06;15;3051.5
14-11-12;14:54;34.0;256.3;0.0;245.3;50.07;13;3051.5
14-11-12;14:57;34.0;260.7;0.1;245.3;50.07;12;3051.5
14-11-12;15:00;34.0;270.2;0.0;246.3;50.03;10;3051.5
14-11-12;15:03;33.9;254.0;0.0;246.3;50.03;9;3051.5
14-11-12;15:06;33.8;238.0;0.0;245.3;50.04;7;3051.5
14-11-12;15:09;33.7;252.3;0.0;245.3;50.06;5;3051.5
14-11-12;15:12;33.7;253.5;0.0;245.3;50.04;3;3051.5
