data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-11-12;15:15;33.4;250.3;0.0;245.3;50.04;0;3051.5
14-11-12;15:18;33.4;164.6;0.0;245.3;50.02;0;3051.5
14-11-12;15:21;33.3;148.0;0.0;245.3;50.04;0;3051.5
14-11-12;15:24;33.2;120.1;0.0;245.3;50.05;0;3051.5
14-11-12;15:27;33.0;187.2;0.0;245.3;50.02;0;3051.5
14-11-12;15:30;32.9;257.5;0.0;245.3;50.04;0;3051.5
14-11-12;15:33;32.7;258.6;0.0;245.3;50.06;0;3051.5
14-11-12;15:36;32.6;239.7;0.0;245.3;50.05;0;3051.5
14-11-12;15:39;32.5;214.1;0.0;245.3;50.04;0;3051.5
14-11-12;15:42;32.4;182.0;0.0;245.3;50.03;0;3051.5
14-11-12;15:45;32.3;1.8;0.0;244.3;50.04;0;3051.5
14-11-12;15:48;32.2;110.1;0.0;245.3;50.03;0;3051.5
14-11-13;08:03;30.2;263.0;0.1;243.4;50.05;15;3051.5
14-11-13;08:06;30.4;268.3;0.1;244.3;50.07;14;3051.5
14-11-13;08:09;30.4;263.9;0.1;246.3;50.07;16;3051.5
14-11-13;08:12;30.5;251.5;0.1;245.3;50.07;18;3051.5
14-11-13;08:15;30.5;261.1;0.1;245.3;50.04;17;3051.5
14-11-13;08:18;30.5;266.4;0.1;244.3;50.05;16;3051.5
14-11-13;08:21;30.8;254.1;0.1;245.3;50.08;19;3051.5
14-11-13;08:24;30.9;263.9;0.1;244.3;50.07;18;3051.5
14-11-13;08:27;30.9;268.5;0.1;245.3;50.07;19;3051.5
14-11-13;08:30;30.9;260.7;0.1;244.3;50.06;17;3051.5
14-11-13;08:33;31.0;269.5;0.1;244.3;50.02;22;3051.5
14-11-13;08:36;31.1;263.9;0.1;244.3;50.05;24;3051.5
14-11-13;08:39;31.2;264.4;0.1;244.3;50.07;23;3051.5
14-11-13;08:42;31.2;268.5;0.1;245.3;50.05;24;3051.5
14-11-13;08:45;31.2;265.2;0.1;244.3;50.05;22;3051.5
14-11-13;08:48;31.5;267.9;0.1;245.3;50.07;23;3051.5
14-11-13;08:51;31.4;266.4;0.1;245.3;50.06;22;3051.5
14-11-13;08:54;31.5;271.7;0.1;244.3;50.04;22;3051.5
14-11-13;08:57;31.5;276.8;0.1;244.3;50.10;23;3051.5
14-11-13;09:00;31.6;275.8;0.1;244.3;50.02;29;3051.5
14-11-13;09:03;31.7;258.9;0.1;243.4;50.06;27;3051.5
14-11-13;09:06;31.7;261.9;0.1;244.3;50.06;30;3051.5
14-11-13;09:09;31.6;270.9;0.2;243.4;50.07;31;3051.6
14-11-13;09:12;31.6;277.5;0.2;243.4;50.06;37;3051.6
14-11-13;09:15;31.8;266.0;0.1;243.4;50.08;36;3051.6
14-11-13;09:18;31.8;274.3;0.2;244.3;50.04;36;3051.6
14-11-13;09:21;31.6;273.7;0.2;243.4;50.04;34;3051.6
14-11-13;09:24;31.7;268.5;0.2;245.3;50.07;36;3051.6
14-11-13;09:27;31.8;267.0;0.2;243.4;50.02;36;3051.6
14-11-13;09:30;31.7;274.2;0.2;243.4;50.04;35;3051.6
14-11-13;09:33;31.8;277.2;0.2;243.4;50.03;36;3051.6
14-11-13;09:36;31.9;278.6;0.2;243.4;50.05;43;3051.6
14-11-13;09:39;31.8;281.8;0.2;243.4;50.06;44;3051.6
14-11-13;09:42;31.7;275.3;0.2;244.3;50.06;40;3051.6
14-11-13;09:45;31.9;273.6;0.2;243.4;50.07;39;3051.6
14-11-13;09:48;31.6;274.9;0.2;243.4;50.04;44;3051.6
14-11-13;09:51;31.8;280.3;0.1;243.4;50.05;33;3051.6
14-11-13;09:54;31.8;271.2;0.2;244.3;50.06;40;3051.6
14-11-13;09:57;31.9;276.1;0.2;243.4;50.06;47;3051.6
14-11-13;10:00;31.8;284.7;0.2;243.4;50.03;47;3051.6
14-11-13;10:03;31.9;277.7;0.2;244.3;50.06;46;3051.6
14-11-13;10:06;31.9;279.7;0.2;244.3;50.04;47;3051.6
14-11-13;10:09;31.9;281.3;0.2;245.3;50.07;49;3051.6
14-11-13;10:12;31.9;285.4;0.3;244.3;50.06;50;3051.6
14-11-13;10:15;31.9;281.8;0.3;244.3;50.06;54;3051.6
14-11-13;10:18;;286.5;0.3;244.3;50.06;51;3051.6
14-11-13;10:21;32.0;284.1;0.3;244.3;50.06;57;3051.6
14-11-13;10:24;32.0;283.4;0.4;244.3;50.05;67;3051.6
14-11-13;10:27;32.2;289.4;0.3;243.4;50.05;55;3051.6
14-11-13;10:30;31.9;273.1;0.2;243.4;50.09;44;3051.6
14-11-13;10:33;32.0;277.7;0.2;243.4;50.06;44;3051.6
14-11-13;10:36;32.2;274.8;0.2;244.3;50.05;43;3051.6
14-11-13;10:39;31.9;266.4;0.2;243.4;50.06;43;3051.6
14-11-13;10:42;32.0;276.1;0.2;242.4;50.06;47;3051.6
14-11-13;10:45;32.0;277.5;0.2;243.4;50.05;40;3051.6
14-11-13;10:48;32.2;276.5;0.2;243.4;50.08;38;3051.6
14-11-13;10:51;32.3;275.8;0.2;243.4;50.11;43;3051.6
14-11-13;10:54;32.3;276.2;0.2;243.4;50.05;41;3051.6
14-11-13;10:57;32.4;290.9;0.2;245.3;50.07;43;3051.6
14-11-13;11:00;32.5;283.0;0.2;243.4;50.05;46;3051.6
14-11-13;11:03;32.4;263.9;0.2;243.4;50.08;43;3051.6
14-11-13;11:06;32.5;262.2;0.1;244.3;50.05;27;3051.6
14-11-13;11:09;32.3;263.2;0.1;243.4;50.05;22;3051.6
14-11-13;11:12;32.5;262.9;0.1;243.4;50.02;33;3051.6
14-11-13;11:15;32.3;271.7;0.2;244.3;50.04;33;3051.6
14-11-13;11:18;32.5;269.5;0.1;244.3;50.04;25;3051.6
14-11-13;11:21;32.5;266.1;0.1;243.4;50.03;30;3051.6
14-11-13;11:24;32.5;269.9;0.2;243.4;50.04;34;3051.6
14-11-13;11:27;32.6;262.9;0.1;243.4;50.05;34;3051.6
14-11-13;11:30;32.6;280.6;0.2;243.4;50.05;38;3051.6
14-11-13;11:33;32.7;273.0;0.2;243.4;50.03;39;3051.6
14-11-13;11:36;32.6;274.0;0.2;243.4;50.02;39;3051.6
14-11-13;11:39;32.5;279.7;0.3;242.4;50.00;40;3051.7
14-11-13;11:42;32.9;273.7;0.2;243.4;50.09;43;3051.7
14-11-13;11:45;32.9;272.6;0.2;243.4;50.03;43;3051.7
14-11-13;11:48;32.5;272.7;0.2;243.4;50.05;45;3051.7
14-11-13;11:51;32.7;281.9;0.3;243.4;50.03;50;3051.7
14-11-13;11:54;32.7;268.9;0.3;243.4;50.07;49;3051.7
14-11-13;11:57;33.0;281.8;0.3;243.4;50.05;58;3051.7
14-11-13;12:00;33.0;282.7;0.3;243.4;50.00;59;3051.7
14-11-13;12:03;33.1;276.4;0.3;243.4;50.05;54;3051.7
14-11-13;12:06;33.1;283.4;0.2;243.4;50.06;50;3051.7
14-11-13;12:09;33.0;271.7;0.2;38.6;50.07;44;3051.7
14-11-13;12:12;33.0;279.0;0.2;243.4;50.06;47;3051.7
14-11-13;12:15;33.0;277.1;0.2;243.4;50.03;39;3051.7
14-11-13;12:18;33.1;272.4;0.2;244.3;50.06;39;3051.7
14-11-13;12:21;32.9;274.2;0.2;244.3;50.04;45;3051.7
14-11-13;12:24;33.0;266.1;0.2;243.4;50.03;44;3051.7
14-11-13;12:27;33.1;281.2;0.2;244.3;50.05;45;3051.7
14-11-13;12:30;33.0;281.6;0.2;243.4;50.02;42;3051.7
14-11-13;12:33;33.1;268.6;0.2;244.3;49.99;40;3051.7
14-11-13;12:36;33.1;267.0;0.2;243.4;50.06;39;3051.7
14-11-13;12:39;33.2;274.8;0.2;243.4;50.06;42;3051.7
14-11-13;12:42;33.2;270.8;0.3;243.4;50.07;48;3051.7
14-11-13;12:45;33.1;274.9;0.2;243.4;50.09;48;3051.7
14-11-13;12:48;33.0;273.0;0.2;243.4;50.06;44;3051.7
14-11-13;12:51;33.2;275.9;0.2;244.3;50.09;39;3051.7
14-11-13;12:54;33.2;268.9;0.2;245.3;50.09;34;3051.7
14-11-13;12:57;33.1;274.2;0.2;244.3;50.07;37;3051.7
14-11-13;13:00;33.1;278.1;0.2;243.4;50.04;38;3051.7
14-11-13;13:03;33.2;269.0;0.2;243.4;50.04;37;3051.7
14-11-13;13:06;33.2;275.8;0.2;244.3;50.04;36;3051.7
14-11-13;13:09;33.1;274.3;0.1;244.3;50.04;32;3051.7
14-11-13;13:12;33.1;262.7;0.1;244.3;50.05;26;3051.7
14-11-13;13:15;33.1;268.3;0.1;245.3;50.05;22;3051.7
14-11-13;13:18;33.0;266.0;0.1;244.3;50.05;18;3051.7
14-11-13;13:21;33.0;262.9;0.1;244.3;50.05;18;3051.7
14-11-13;13:24;33.1;265.7;0.1;244.3;50.06;16;3051.7
14-11-13;13:27;33.1;262.6;0.1;244.3;50.05;16;3051.7
14-11-13;13:30;33.0;255.9;0.1;244.3;50.05;14;3051.7
14-11-13;13:33;33.2;254.2;0.0;244.3;50.03;11;3051.7
14-11-13;13:36;33.1;258.2;0.0;244.3;50.05;6;3051.7
14-11-13;13:39;33.0;249.9;0.0;244.3;50.05;6;3051.7
14-11-13;13:42;33.0;245.5;0.0;244.3;50.05;5;3051.7
14-11-13;13:45;32.9;255.1;0.0;244.3;50.05;6;3051.7
14-11-13;13:48;33.0;260.7;0.0;244.3;50.06;7;3051.7
14-11-13;13:51;32.9;248.5;0.0;244.3;50.04;3;3051.7
14-11-13;13:54;32.7;246.5;0.0;244.3;50.05;0;3051.7
14-11-13;13:57;32.7;252.8;0.0;244.3;50.04;0;3051.7
14-11-13;14:00;32.7;244.1;0.0;244.3;50.03;1;3051.7
14-11-13;14:03;32.7;243.0;0.0;244.3;50.02;1;3051.7
14-11-13;14:06;42.7;254.0;0.0;244.3;49.99;2;3051.7
14-11-13;14:09;32.6;225.7;0.0;244.3;50.02;2;3051.7
14-11-13;14:12;32.5;231.2;0.0;244.3;50.03;0;3051.7
14-11-13;14:15;32.5;198.3;0.0;244.3;50.01;0;3051.7
14-11-13;14:18;32.4;185.8;0.0;245.3;50.03;1;3051.7
14-11-13;14:21;32.4;197.0;0.0;244.3;50.06;0;3051.7
14-11-13;14:24;32.4;128.7;0.0;244.3;50.04;0;3051.7
14-11-13;14:27;32.4;137.8;0.0;243.4;50.04;0;3051.7
14-11-13;14:30;32.3;205.6;0.0;242.4;50.06;0;3051.7
14-11-13;14:33;32.3;273.3;0.0;242.4;50.03;0;3051.7
14-11-13;14:36;32.3;229.2;0.0;244.3;50.00;0;3051.7
14-11-13;14:39;32.2;161.5;0.0;243.4;50.06;0;3051.7
14-11-14;11:54;30.4;267.7;0.1;242.4;50.04;18;3051.7
14-11-14;11:57;30.4;255.7;0.1;242.4;50.03;13;3051.7
14-11-14;12:00;30.5;250.0;0.0;242.4;50.01;11;3051.7
14-11-14;12:03;30.7;252.3;0.0;243.4;50.04;10;3051.7
14-11-14;12:06;30.7;256.3;0.0;243.4;50.04;5;3051.7
14-11-14;12:09;30.7;249.6;0.0;243.4;50.05;4;3051.7
14-11-14;12:12;30.7;245.0;0.0;243.4;50.05;4;3051.7
14-11-14;12:15;30.9;252.3;0.0;243.4;50.05;3;3051.7
14-11-14;12:18;30.8;250.1;0.0;243.4;50.06;3;3051.7
14-11-14;12:21;30.9;239.9;0.0;243.4;50.06;5;3051.7
14-11-14;12:24;30.9;255.3;0.0;243.4;50.04;4;3051.7
14-11-14;12:27;31.0;249.1;0.0;244.3;50.03;5;3051.7
14-11-14;12:30;31.0;250.1;0.0;243.4;50.06;4;3051.7
14-11-14;12:33;31.0;243.6;0.0;243.4;50.04;6;3051.7
14-11-14;12:36;31.1;243.7;0.0;243.4;50.06;4;3051.7
14-11-14;12:39;31.1;257.8;0.0;243.4;50.04;7;3051.7
14-11-14;12:42;31.1;245.5;0.0;244.3;50.07;7;3051.7
14-11-14;12:45;31.2;268.3;0.0;243.4;50.05;11;3051.7
14-11-14;12:48;31.4;266.0;0.1;243.4;50.03;17;3051.7
14-11-14;12:51;31.4;268.3;0.1;244.3;50.05;16;3051.7
14-11-14;12:54;31.5;259.4;0.1;243.4;50.06;18;3051.7
14-11-14;12:57;31.4;260.1;0.0;244.3;50.08;12;3051.7
14-11-14;13:00;31.4;256.6;0.0;243.4;50.00;12;3051.7
14-11-14;13:03;31.6;262.3;0.0;244.3;50.02;12;3051.7
14-11-14;13:06;31.5;249.0;0.0;243.4;50.03;12;3051.7
14-11-14;13:09;31.6;265.8;0.1;244.3;50.02;19;3051.7
14-11-14;13:12;31.4;265.5;0.1;244.3;50.03;16;3051.7
14-11-14;13:15;31.8;261.0;0.1;243.4;50.05;15;3051.7
14-11-14;13:18;31.8;266.4;0.1;245.3;50.04;15;3051.7
14-11-14;13:21;31.8;251.3;0.0;243.4;50.05;11;3051.7
14-11-14;13:24;31.8;242.8;0.0;243.4;50.03;9;3051.7
14-11-14;13:27;31.8;251.2;0.0;243.4;50.05;5;3051.7
14-11-14;13:30;31.7;241.9;0.0;243.4;49.99;5;3051.7
14-11-14;13:33;31.8;237.5;0.0;244.3;50.02;7;3051.7
14-11-14;13:36;31.8;258.2;0.0;244.3;50.02;7;3051.7
14-11-14;13:39;31.8;250.6;0.0;244.3;50.01;9;3051.7
14-11-14;13:42;31.9;252.0;0.0;244.3;50.05;8;3051.7
14-11-14;13:45;31.9;252.2;0.0;244.3;50.07;7;3051.7
14-11-14;13:48;31.8;257.9;0.1;243.4;50.02;6;3051.7
14-11-14;13:51;31.8;256.0;0.0;244.3;50.03;8;3051.7
14-11-14;13:54;31.8;259.2;0.0;245.3;50.06;6;3051.7
14-11-14;13:57;31.8;245.0;0.0;244.3;50.01;3;3051.7
14-11-14;14:00;31.8;227.1;0.0;244.3;50.04;2;3051.7
14-11-14;14:03;31.8;170.8;0.0;244.3;50.03;0;3051.7
14-11-14;14:06;31.7;158.0;0.0;244.3;50.04;0;3051.7
14-11-14;14:09;31.7;108.3;0.0;243.4;50.02;0;3051.7
14-11-14;14:12;31.7;175.6;0.0;38.6;50.02;0;3051.7
14-11-14;14:15;31.7;241.9;0.0;243.4;50.04;0;3051.7
14-11-14;14:18;31.7;297.2;0.0;243.4;50.04;0;3051.7
14-11-14;14:21;31.6;281.2;0.0;243.4;50.05;0;3051.7
14-11-14;14:24;31.6;215.7;0.0;243.4;50.07;0;3051.7
14-11-14;14:27;31.6;149.5;0.0;242.4;50.04;0;3051.7
14-11-14;14:30;31.6;117.9;0.0;242.4;49.99;0;3051.7
14-11-14;14:33;31.6;185.0;0.0;243.4;50.01;0;3051.7
14-11-14;14:36;31.6;252.0;0.0;243.4;50.04;0;3051.7
14-11-14;14:39;31.5;290.7;0.0;243.4;50.04;0;3051.7
14-11-14;14:42;31.5;288.8;0.0;243.4;50.03;0;3051.7
14-11-14;14:45;31.5;286.3;0.0;243.4;50.03;0;3051.7
14-11-14;14:48;31.5;287.4;0.0;243.4;50.01;0;3051.7
14-11-14;14:51;31.5;286.0;0.0;244.3;50.06;0;3051.7
14-11-14;14:54;31.4;289.0;0.0;243.4;50.06;0;3051.7
14-11-14;14:57;31.4;283.3;0.1;243.4;50.04;0;3051.7
14-11-14;15:00;31.4;281.1;0.0;243.4;50.05;0;3051.7
14-11-14;15:03;31.4;276.2;0.1;242.4;50.03;0;3051.7
14-11-14;15:06;31.4;273.1;0.0;243.4;50.06;0;3051.7
14-11-14;15:09;31.4;276.5;0.0;243.4;50.04;0;3051.7
14-11-14;15:12;31.2;266.0;0.0;245.3;50.04;0;3051.7
14-11-15;09:42;30.5;273.6;0.1;248.2;50.05;19;3051.7
14-11-15;09:45;30.9;270.8;0.1;247.3;50.04;19;3051.7
14-11-15;09:48;30.8;254.5;0.1;246.3;50.04;18;3051.7
14-11-15;09:51;31.0;256.7;0.1;248.2;50.03;16;3051.7
14-11-15;09:54;30.9;261.6;0.1;248.2;50.04;16;3051.7
14-11-15;09:57;30.9;269.5;0.0;246.3;50.03;14;3051.7
14-11-15;10:00;31.0;271.1;0.0;246.3;50.06;12;3051.7
14-11-15;10:03;31.0;254.8;0.0;246.3;50.04;11;3051.7
14-11-15;10:06;31.4;266.0;0.1;246.3;50.01;12;3051.7
14-11-15;10:09;31.2;263.8;0.1;247.3;50.00;19;3051.8
14-11-15;10:12;31.2;269.5;0.1;246.3;50.01;20;3051.8
14-11-15;10:15;31.4;263.8;0.1;246.3;50.03;15;3051.8
14-11-15;10:18;31.4;266.7;0.0;245.3;50.01;15;3051.8
14-11-15;10:21;31.4;267.7;0.1;246.3;50.02;15;3051.8
14-11-15;10:24;31.6;261.0;0.1;246.3;50.03;14;3051.8
14-11-15;10:27;31.5;254.7;0.1;246.3;50.03;14;3051.8
14-11-15;10:30;31.5;263.9;0.1;248.2;50.05;15;3051.8
14-11-15;10:33;31.5;264.5;0.1;246.3;50.02;15;3051.8
14-11-15;10:36;31.6;258.8;0.1;246.3;50.03;16;3051.8
14-11-15;10:39;31.7;270.7;0.1;246.3;50.02;13;3051.8
14-11-15;10:42;31.7;259.7;0.0;246.3;50.04;11;3051.8
14-11-15;10:45;31.7;251.5;0.0;245.3;50.04;13;3051.8
14-11-15;10:48;31.7;266.6;0.1;246.3;50.01;14;3051.8
14-11-15;10:51;31.8;263.2;0.1;246.3;50.03;14;3051.8
14-11-15;10:54;31.8;267.3;0.1;245.3;50.04;12;3051.8
14-11-15;10:57;31.7;253.8;0.0;246.3;50.04;8;3051.8
14-11-15;11:00;31.8;255.4;0.0;246.3;50.03;10;3051.8
14-11-15;11:03;31.8;256.7;0.0;245.3;50.00;12;3051.8
14-11-15;11:06;31.8;265.7;0.1;245.3;50.01;13;3051.8
14-11-15;11:09;31.9;254.4;0.0;245.3;50.01;14;3051.8
14-11-15;11:12;31.9;269.0;0.1;246.3;50.04;15;3051.8
14-11-15;11:15;31.9;262.3;0.1;246.3;50.03;14;3051.8
14-11-15;11:18;31.9;268.2;0.0;246.3;50.02;12;3051.8
14-11-15;11:21;31.9;250.6;0.1;246.3;50.03;15;3051.8
14-11-15;11:24;31.9;249.6;0.1;246.3;50.03;15;3051.8
14-11-15;11:27;31.9;252.3;0.0;246.3;50.04;14;3051.8
14-11-15;11:30;32.2;267.6;0.1;246.3;50.02;15;3051.8
14-11-15;11:33;31.9;272.0;0.0;245.3;50.01;11;3051.8
14-11-15;11:36;32.0;259.1;0.0;245.3;50.02;12;3051.8
14-11-15;11:39;31.9;247.2;0.1;245.3;50.06;11;3051.8
14-11-15;11:42;31.9;262.5;0.1;245.3;50.02;11;3051.8
14-11-15;11:45;32.0;249.7;0.1;245.3;50.02;13;3051.8
14-11-15;11:48;32.2;246.0;0.1;245.3;50.04;11;3051.8
14-11-15;11:51;32.0;268.9;0.1;245.3;50.03;13;3051.8
14-11-15;11:54;32.3;254.0;0.1;245.3;50.04;12;3051.8
14-11-15;11:57;32.0;271.7;0.0;246.3;50.04;9;3051.8
14-11-15;12:00;32.0;258.9;0.0;245.3;50.03;9;3051.8
14-11-15;12:03;31.9;257.6;0.0;245.3;50.04;11;3051.8
14-11-15;12:06;32.0;259.5;0.1;245.3;50.01;8;3051.8
14-11-15;12:09;32.3;256.4;0.1;245.3;50.03;11;3051.8
14-11-15;12:12;32.2;252.9;0.0;244.3;50.03;8;3051.8
14-11-15;12:15;32.0;258.5;0.1;245.3;50.03;12;3051.8
14-11-15;12:18;32.2;259.5;0.1;246.3;50.03;14;3051.8
14-11-15;12:21;32.2;264.9;0.1;246.3;50.06;16;3051.8
14-11-15;12:24;32.2;269.5;0.1;246.3;50.04;14;3051.8
14-11-15;12:27;32.2;259.4;0.1;245.3;50.00;11;3051.8
14-11-15;12:30;32.2;275.2;0.0;244.3;50.02;7;3051.8
14-11-15;12:33;32.2;254.7;0.0;246.3;50.01;5;3051.8
14-11-15;12:36;32.0;247.2;0.0;245.3;50.03;7;3051.8
14-11-15;12:39;32.3;243.3;0.0;245.3;50.05;8;3051.8
14-11-15;12:42;32.3;266.0;0.0;245.3;50.05;7;3051.8
14-11-15;12:45;32.2;260.8;0.0;245.3;50.05;8;3051.8
14-11-15;12:48;32.3;255.3;0.0;245.3;50.04;7;3051.8
14-11-15;12:51;32.2;252.8;0.0;245.3;50.07;5;3051.8
14-11-15;12:54;32.3;253.7;0.0;246.3;50.07;5;3051.8
14-11-15;12:57;32.2;248.4;0.0;246.3;50.03;5;3051.8
14-11-15;13:00;32.2;281.1;0.0;245.3;50.02;0;3051.8
14-11-15;13:03;32.0;265.5;0.0;245.3;50.02;4;3051.8
14-11-15;13:06;32.2;252.9;0.0;245.3;50.04;4;3051.8
14-11-15;13:09;32.0;249.0;0.0;246.3;50.05;6;3051.8
14-11-15;13:12;32.2;247.8;0.0;245.3;50.07;4;3051.8
14-11-15;13:15;32.2;243.6;0.0;247.3;50.03;2;3051.8
14-11-15;13:18;32.2;245.5;0.0;246.3;50.03;2;3051.8
14-11-15;13:21;32.0;226.0;0.0;246.3;50.07;0;3051.8
14-11-15;13:24;32.0;196.7;0.0;246.3;50.05;0;3051.8
14-11-15;13:27;32.2;230.2;0.0;246.3;50.06;2;3051.8
14-11-15;13:30;32.0;232.9;0.0;246.3;50.03;2;3051.8
14-11-15;13:33;32.0;248.1;0.0;246.3;50.06;1;3051.8
14-11-15;13:36;31.9;239.7;0.0;246.3;50.06;2;3051.8
14-11-15;13:39;32.0;265.2;0.0;246.3;50.04;0;3051.8
14-11-15;13:42;32.0;233.2;0.0;246.3;50.04;0;3051.8
14-11-15;13:45;31.9;233.6;0.0;246.3;50.03;0;3051.8
14-11-15;13:48;32.0;235.9;0.0;245.3;50.03;1;3051.8
14-11-15;13:51;31.9;239.9;0.0;246.3;50.04;0;3051.8
14-11-15;13:54;32.0;233.0;0.0;246.3;50.07;1;3051.8
14-11-15;13:57;31.9;231.4;0.0;246.3;50.06;0;3051.8
14-11-15;14:00;31.9;235.1;0.0;246.3;50.04;1;3051.8
14-11-15;14:03;31.9;226.4;0.0;246.3;50.02;0;3051.8
14-11-15;14:06;31.9;235.4;0.0;245.3;50.00;1;3051.8
14-11-15;14:09;31.9;234.8;0.0;245.3;50.01;1;3051.8
14-11-15;14:12;31.9;224.2;0.0;246.3;50.00;0;3051.8
14-11-15;14:15;31.8;208.1;0.0;245.3;50.04;0;3051.8
14-11-15;14:18;31.8;220.0;0.0;246.3;50.02;0;3051.8
14-11-15;14:21;31.8;188.5;0.0;246.3;50.05;0;3051.8
14-11-15;14:24;31.7;120.8;0.0;247.3;50.05;0;3051.8
14-11-15;14:27;31.7;145.7;0.0;246.3;50.06;0;3051.8
14-11-15;14:30;31.7;212.8;0.0;247.3;50.03;0;3051.8
14-11-15;14:33;31.7;280.6;0.0;246.3;50.04;0;3051.8
14-11-15;14:36;31.7;280.2;0.0;246.3;50.04;0;3051.8
14-11-15;14:39;31.6;266.7;0.0;246.3;50.04;0;3051.8
14-11-15;14:42;31.6;264.4;0.0;246.3;50.04;0;3051.8
14-11-15;14:45;31.6;252.5;0.0;246.3;50.03;0;3051.8
14-11-15;14:48;31.6;243.0;0.0;246.3;50.06;0;3051.8
14-11-15;14:51;31.5;248.2;0.0;246.3;50.04;0;3051.8
14-11-15;14:54;31.5;236.1;0.0;247.3;50.06;0;3051.8
14-11-15;14:57;31.5;231.7;0.0;247.3;50.06;0;3051.8
14-11-15;15:00;31.5;227.4;0.0;247.3;50.01;0;3051.8
14-11-15;15:03;31.4;219.2;0.0;247.3;50.02;0;3051.8
14-11-16;07:42;27.5;262.5;0.0;245.3;50.03;3;3051.8
14-11-16;07:45;27.9;251.9;0.0;244.3;50.03;3;3051.8
14-11-16;07:48;28.3;241.4;0.0;245.3;50.02;4;3051.8
14-11-16;07:51;28.3;223.0;0.0;245.3;50.03;5;3051.8
14-11-16;07:54;29.0;252.8;0.0;244.3;50.05;6;3051.8
14-11-16;07:57;28.6;251.6;0.0;245.3;50.04;6;3051.8
14-11-16;08:00;29.0;250.6;0.0;244.3;50.05;5;3051.8
14-11-16;08:03;29.0;251.0;0.0;244.3;50.03;3;3051.8
14-11-16;08:06;29.4;246.6;0.0;243.4;50.05;0;3051.8
14-11-16;08:09;29.4;224.1;0.0;244.3;50.06;2;3051.8
14-11-16;08:12;29.7;226.0;0.0;244.3;50.04;1;3051.8
14-11-16;08:15;29.7;225.7;0.0;244.3;50.01;0;3051.8
14-11-16;08:18;30.1;230.8;0.0;244.3;50.06;0;3051.8
14-11-16;08:21;30.1;219.2;0.0;244.3;50.03;0;3051.8
14-11-16;08:24;30.2;231.1;0.0;244.3;50.04;1;3051.8
14-11-16;08:27;30.3;207.7;0.0;244.3;50.02;1;3051.8
14-11-16;08:30;30.2;206.8;0.0;243.4;50.02;3;3051.8
14-11-16;08:33;30.3;249.3;0.0;244.3;50.03;3;3051.8
14-11-16;08:36;30.4;242.8;0.0;245.3;50.02;7;3051.8
14-11-16;08:39;30.4;234.3;0.0;244.3;50.02;8;3051.8
14-11-16;08:42;30.4;260.7;0.0;244.3;50.03;11;3051.8
14-11-16;08:45;30.7;262.3;0.1;244.3;49.99;13;3051.8
14-11-16;08:48;30.7;255.7;0.0;244.3;50.03;10;3051.8
14-11-16;08:51;30.8;251.6;0.0;244.3;50.05;10;3051.8
14-11-16;08:54;30.8;254.2;0.0;245.3;50.02;8;3051.8
14-11-16;08:57;30.9;261.9;0.0;245.3;50.02;2;3051.8
14-11-16;09:00;30.7;254.1;0.0;245.3;50.08;0;3051.8
14-11-16;09:03;30.8;290.0;0.0;245.3;50.07;2;3051.8
14-11-16;09:06;30.8;241.8;0.0;245.3;50.05;3;3051.8
14-11-16;09:09;30.9;227.7;0.0;245.3;50.04;4;3051.8
14-11-16;09:12;30.9;203.1;0.0;245.3;50.04;4;3051.8
14-11-16;09:15;30.9;247.1;0.0;244.3;50.05;4;3051.8
14-11-16;09:18;31.0;245.9;0.0;245.3;50.03;5;3051.8
14-11-16;09:21;31.0;253.8;0.0;244.3;50.00;4;3051.8
14-11-16;09:24;31.1;246.9;0.0;242.4;49.99;6;3051.8
14-11-16;09:27;31.1;259.2;0.0;245.3;50.02;11;3051.8
14-11-16;09:30;31.1;272.3;0.1;247.3;50.04;12;3051.8
14-11-16;09:33;31.1;245.3;0.0;245.3;50.04;9;3051.8
14-11-16;09:36;31.2;255.4;0.0;245.3;50.04;8;3051.8
14-11-16;09:39;31.1;257.0;0.0;245.3;50.03;9;3051.8
14-11-16;09:42;31.2;244.9;0.0;245.3;50.03;6;3051.8
14-11-16;09:45;31.2;257.9;0.0;244.3;50.04;7;3051.8
14-11-16;09:48;31.4;268.3;0.1;244.3;50.03;10;3051.8
14-11-16;09:51;31.4;261.4;0.1;245.3;50.04;14;3051.8
14-11-16;09:54;31.5;254.5;0.1;245.3;50.04;15;3051.8
14-11-16;09:57;31.2;266.4;0.1;245.3;50.06;16;3051.8
14-11-16;10:00;31.5;257.3;0.1;244.3;50.04;15;3051.8
14-11-16;10:03;31.6;261.6;0.1;245.3;50.07;22;3051.8
14-11-16;10:06;31.6;268.0;0.1;244.3;50.06;24;3051.8
14-11-16;10:09;31.5;284.4;0.1;245.3;50.05;29;3051.8
14-11-16;10:12;31.7;274.0;0.2;245.3;50.05;38;3051.8
14-11-16;10:15;31.8;299.7;0.4;245.3;50.06;68;3051.8
14-11-16;10:18;31.8;291.6;0.4;245.3;50.05;63;3051.8
14-11-16;10:21;31.9;289.3;0.3;245.3;50.06;55;3051.8
14-11-16;10:24;31.9;286.0;0.4;246.3;50.03;71;3051.8
14-11-16;10:27;32.0;299.5;0.4;245.3;50.03;77;3051.8
14-11-16;10:30;32.0;290.3;0.4;245.3;50.04;74;3051.8
14-11-16;10:33;32.2;289.0;0.3;245.3;50.03;60;3051.8
14-11-16;10:36;32.2;294.4;0.2;244.3;50.06;46;3051.8
14-11-16;10:39;32.3;289.8;0.3;245.3;50.01;58;3051.8
14-11-16;10:42;32.3;293.9;0.3;244.3;50.06;53;3051.8
14-11-16;10:45;32.3;287.9;0.3;246.3;50.02;54;3051.8
14-11-16;10:48;32.4;281.3;0.3;244.3;50.01;50;3051.8
14-11-16;10:51;32.3;289.0;0.2;245.3;50.04;41;3051.8
14-11-16;10:54;32.2;275.5;0.2;245.3;50.04;38;3051.8
14-11-16;10:57;32.4;282.2;0.2;245.3;50.04;38;3051.8
14-11-16;11:00;32.3;282.2;0.2;244.3;50.01;39;3051.8
14-11-16;11:03;32.4;275.0;0.1;245.3;50.01;29;3051.8
14-11-16;11:06;32.4;285.2;0.1;245.3;50.01;28;3051.8
14-11-16;11:09;32.4;265.7;0.2;245.3;50.01;38;3051.8
14-11-16;11:12;32.0;277.7;0.2;245.3;50.05;35;3051.9
14-11-16;11:15;32.2;268.7;0.1;245.3;50.03;21;3051.9
14-11-16;11:18;32.3;280.9;0.1;245.3;50.07;18;3051.9
14-11-16;11:21;32.4;266.1;0.1;244.3;50.05;20;3051.9
14-11-16;11:24;32.3;274.3;0.1;244.3;50.03;29;3051.9
14-11-16;11:27;32.3;281.5;0.4;243.4;50.00;53;3051.9
14-11-16;11:30;32.4;287.1;0.2;245.3;50.03;45;3051.9
14-11-16;11:33;32.3;280.8;0.2;244.3;50.03;41;3051.9
14-11-16;11:36;32.5;285.3;0.2;244.3;49.99;48;3051.9
14-11-16;11:39;32.3;301.0;0.4;244.3;50.04;72;3051.9
14-11-16;11:42;32.7;296.4;0.4;245.3;50.02;70;3051.9
14-11-16;11:45;32.6;293.2;0.4;243.4;50.03;77;3051.9
14-11-16;11:48;32.6;298.2;0.4;244.3;50.00;64;3051.9
14-11-16;11:51;32.6;284.0;0.3;245.3;50.01;57;3051.9
14-11-16;11:54;32.6;4.8;0.2;244.3;50.02;30;3051.9
14-11-16;11:57;32.9;277.1;0.1;245.3;50.02;21;3051.9
14-11-16;12:00;32.7;266.7;0.1;244.3;50.02;13;3051.9
14-11-16;12:03;32.5;267.6;0.1;244.3;50.01;16;3051.9
14-11-16;12:06;32.5;251.0;0.1;245.3;50.03;11;3051.9
14-11-16;12:09;32.5;265.5;0.0;245.3;50.04;13;3051.9
14-11-16;12:12;32.5;270.5;0.1;245.3;50.04;17;3051.9
14-11-16;12:15;32.5;268.5;0.1;244.3;50.05;15;3051.9
14-11-16;12:18;32.4;265.4;0.1;243.4;50.02;17;3051.9
14-11-16;12:21;32.4;268.2;0.1;244.3;50.05;19;3051.9
14-11-16;12:24;32.5;276.1;0.1;244.3;50.05;21;3051.9
14-11-16;12:27;32.4;278.1;0.2;245.3;50.03;34;3051.9
14-11-16;12:30;32.6;279.1;0.1;244.3;50.01;40;3051.9
14-11-16;12:33;32.6;277.5;0.2;245.3;50.00;44;3051.9
14-11-16;12:36;32.5;277.2;0.2;245.3;50.01;41;3051.9
14-11-16;12:39;32.6;275.5;0.2;245.3;50.03;38;3051.9
14-11-16;12:42;32.6;272.4;0.2;245.3;50.05;37;3051.9
14-11-16;12:45;32.5;277.8;0.2;244.3;50.03;33;3051.9
14-11-16;12:48;32.4;278.3;0.1;244.3;50.05;32;3051.9
14-11-16;12:51;32.6;268.9;0.1;244.3;50.08;26;3051.9
14-11-16;12:54;32.5;271.8;0.1;244.3;50.06;23;3051.9
14-11-16;12:57;32.4;283.4;0.1;244.3;50.04;22;3051.9
14-11-16;13:00;32.4;269.8;0.1;243.4;50.01;23;3051.9
14-11-16;13:03;32.5;274.0;0.1;244.3;50.03;18;3051.9
14-11-16;13:06;32.6;275.0;0.1;244.3;50.06;16;3051.9
14-11-16;13:09;32.4;259.1;0.1;244.3;50.04;13;3051.9
14-11-16;13:12;32.4;254.2;0.1;245.3;50.02;13;3051.9
14-11-16;13:15;32.4;266.8;0.1;244.3;50.05;17;3051.9
14-11-16;13:18;32.4;260.3;0.0;244.3;50.03;12;3051.9
14-11-16;13:21;32.4;273.7;0.1;243.4;50.04;14;3051.9
14-11-16;13:24;32.4;264.9;0.1;243.4;50.06;18;3051.9
14-11-16;13:27;32.4;265.2;0.1;244.3;50.04;15;3051.9
14-11-16;13:30;32.4;267.0;0.0;244.3;50.06;14;3051.9
14-11-16;13:33;32.3;270.7;0.0;244.3;50.03;10;3051.9
14-11-16;13:36;32.3;254.5;0.0;244.3;50.01;7;3051.9
14-11-16;13:39;32.3;264.6;0.0;244.3;50.03;3;3051.9
14-11-16;13:42;32.3;263.0;0.0;244.3;50.04;0;3051.9
14-11-16;13:45;32.2;258.3;0.0;244.3;50.07;1;3051.9
14-11-16;13:48;32.3;239.9;0.0;244.3;50.05;2;3051.9
14-11-16;13:51;32.2;241.5;0.0;244.3;50.01;1;3051.9
14-11-16;13:54;32.0;251.6;0.0;244.3;50.06;1;3051.9
14-11-16;13:57;32.0;245.8;0.0;244.3;50.02;2;3051.9
14-11-16;14:00;32.2;254.1;0.0;244.3;50.01;4;3051.9
14-11-16;14:03;32.0;252.9;0.0;244.3;50.00;5;3051.9
14-11-16;14:06;32.2;258.3;0.0;244.3;50.00;7;3051.9
14-11-16;14:09;32.0;272.3;0.0;244.3;50.03;6;3051.9
14-11-16;14:12;32.0;252.5;0.0;244.3;50.02;7;3051.9
14-11-16;14:15;32.0;265.4;0.0;243.4;49.99;4;3051.9
14-11-16;14:18;31.9;260.3;0.0;244.3;50.03;3;3051.9
14-11-16;14:21;31.9;281.3;0.0;244.3;50.01;1;3051.9
14-11-16;14:24;31.9;263.0;0.0;244.3;50.00;2;3051.9
14-11-16;14:27;32.0;278.6;0.0;244.3;50.03;2;3051.9
14-11-16;14:30;31.8;269.5;0.0;244.3;50.04;0;3051.9
14-11-16;14:33;31.8;249.1;0.0;244.3;50.03;0;3051.9
14-11-16;14:36;31.8;238.7;0.0;243.4;50.06;0;3051.9
14-11-16;14:39;31.7;296.4;0.0;244.3;50.02;0;3051.9
14-11-16;14:42;31.7;292.5;0.0;244.3;50.03;0;3051.9
14-11-16;14:45;31.6;288.5;0.0;244.3;50.02;0;3051.9
14-11-16;14:48;31.6;287.9;0.0;244.3;50.02;0;3051.9
14-11-16;14:51;31.6;285.3;0.0;244.3;50.02;0;3051.9
14-11-16;14:54;31.5;272.1;0.0;244.3;50.02;0;3051.9
14-11-16;14:57;31.5;274.5;0.0;244.3;50.02;0;3051.9
14-11-16;15:00;31.5;264.9;0.0;245.3;50.02;0;3051.9
14-11-16;15:03;31.4;255.4;0.0;245.3;50.03;0;3051.9
14-11-16;15:06;31.4;242.7;0.0;245.3;50.03;0;3051.9
14-11-16;15:09;31.4;226.1;0.0;244.3;50.01;0;3051.9
14-11-17;09:00;28.3;263.3;0.1;242.4;49.98;14;3051.9
14-11-17;09:03;28.6;262.9;0.0;242.4;49.99;14;3051.9
14-11-17;09:06;29.0;258.1;0.1;242.4;50.00;13;3051.9
14-11-17;09:09;29.4;258.6;0.0;243.4;50.01;11;3051.9
14-11-17;09:12;29.7;265.4;0.0;242.4;50.02;8;3051.9
14-11-17;09:15;29.7;251.8;0.0;243.4;50.03;10;3051.9
14-11-17;09:18;29.7;256.2;0.0;240.4;50.01;6;3051.9
14-11-17;09:21;30.2;244.7;0.0;242.4;50.01;8;3051.9
14-11-17;09:24;30.1;255.6;0.0;243.4;50.03;6;3051.9
14-11-17;09:27;30.3;254.7;0.0;243.4;50.05;6;3051.9
14-11-17;09:30;30.2;255.7;0.0;243.4;50.05;8;3051.9
14-11-17;09:33;30.3;262.0;0.0;243.4;50.05;9;3051.9
14-11-17;09:36;30.2;241.1;0.0;243.4;50.03;10;3051.9
14-11-17;09:39;30.5;258.9;0.1;243.4;50.05;13;3051.9
14-11-17;09:42;30.5;262.3;0.1;243.4;50.04;17;3051.9
14-11-17;09:45;30.7;257.3;0.0;243.4;50.04;12;3051.9
14-11-17;09:48;30.7;267.4;0.0;243.4;50.04;11;3051.9
14-11-17;09:51;30.9;275.8;0.1;243.4;50.06;14;3051.9
14-11-17;09:54;30.9;260.0;0.0;242.4;50.03;12;3051.9
14-11-17;09:57;30.8;254.0;0.1;243.4;50.03;12;3051.9
14-11-17;10:00;30.9;259.5;0.1;243.4;50.00;12;3051.9
14-11-17;10:03;31.0;264.4;0.0;243.4;50.01;10;3051.9
14-11-17;10:06;31.0;263.6;0.1;243.4;50.04;12;3051.9
14-11-17;10:09;31.0;268.0;0.0;244.3;50.03;13;3051.9
14-11-17;10:12;31.1;255.7;0.1;244.3;50.04;15;3051.9
14-11-17;10:15;31.1;267.6;0.1;243.4;50.06;21;3051.9
14-11-17;10:18;31.1;259.2;0.1;244.3;50.04;23;3051.9
14-11-17;10:21;31.1;262.3;0.1;243.4;50.05;15;3051.9
14-11-17;10:24;31.4;273.3;0.1;243.4;50.04;14;3051.9
14-11-17;10:27;31.1;269.6;0.1;242.4;50.03;17;3051.9
14-11-17;10:30;31.2;270.7;0.1;238.5;50.02;15;3051.9
14-11-17;10:33;31.5;269.5;0.0;243.4;50.03;15;3051.9
14-11-17;10:36;31.5;269.5;0.1;242.4;50.03;13;3051.9
14-11-17;10:39;31.4;266.6;0.0;243.4;50.04;12;3051.9
14-11-17;10:42;31.4;265.5;0.1;243.4;50.06;16;3051.9
14-11-17;10:45;31.5;264.4;0.1;243.4;50.03;15;3051.9
14-11-17;10:48;31.5;274.5;0.1;242.4;50.02;16;3051.9
14-11-17;10:51;31.6;267.7;0.1;243.4;50.04;16;3051.9
14-11-17;10:54;31.4;264.4;0.1;243.4;50.04;19;3051.9
14-11-17;10:57;31.6;268.0;0.1;243.4;50.02;19;3051.9
14-11-17;11:00;31.7;257.0;0.1;243.4;50.05;15;3051.9
14-11-17;11:03;31.6;259.4;0.1;242.4;50.00;13;3051.9
14-11-17;11:06;31.7;251.3;0.0;243.4;50.01;8;3051.9
14-11-17;11:09;31.5;259.2;0.0;243.4;50.05;7;3051.9
14-11-17;11:12;31.6;271.1;0.0;243.4;50.02;12;3051.9
14-11-17;11:15;31.6;264.9;0.0;242.4;50.04;8;3051.9
14-11-17;11:18;31.5;257.3;0.0;242.4;50.03;3;3051.9
14-11-17;11:21;31.5;256.0;0.0;242.4;50.04;4;3051.9
14-11-17;11:24;31.6;250.9;0.0;242.4;50.03;4;3051.9
14-11-17;11:27;31.6;263.6;0.0;242.4;50.03;2;3051.9
14-11-17;11:30;31.6;246.2;0.0;242.4;50.04;5;3051.9
14-11-17;11:33;31.6;258.8;0.0;241.4;50.03;2;3051.9
14-11-17;11:36;31.6;236.5;0.0;241.4;50.04;3;3051.9
14-11-17;11:39;31.5;232.0;0.0;241.4;50.05;2;3051.9
14-11-17;11:42;31.5;254.8;0.0;241.4;50.03;2;3052.0
14-11-17;11:45;31.6;248.7;0.0;243.4;50.02;4;3052.0
14-11-17;11:48;31.5;260.3;0.0;242.4;50.05;6;3052.0
14-11-17;11:51;31.6;257.6;0.0;242.4;50.04;9;3052.0
14-11-17;11:54;31.6;265.1;0.1;240.4;50.03;12;3052.0
14-11-17;11:57;31.6;4.5.2;0.1;241.4;50.07;16;3052.0
14-11-17;12:00;31.7;263.2;0.1;242.4;50.04;20;3052.0
14-11-17;12:03;31.6;262.5;0.1;242.4;50.03;25;3052.0
14-11-17;12:06;31.6;273.1;0.2;243.4;50.05;30;3052.0
14-11-17;12:09;31.8;274.5;0.2;241.4;50.05;32;3052.0
14-11-17;12:12;31.7;281.3;0.1;241.4;50.07;27;3052.0
14-11-17;12:15;31.8;275.6;0.1;241.4;50.03;31;3052.0
14-11-17;12:18;31.8;263.0;0.1;241.4;50.01;23;3052.0
14-11-17;12:21;31.7;250.6;0.1;242.4;50.06;22;3052.0
14-11-17;12:24;31.7;271.4;0.1;241.4;50.04;22;3052.0
14-11-17;12:27;31.8;269.8;0.1;242.4;50.05;19;3052.0
14-11-17;12:30;31.7;261.0;0.1;242.4;50.06;18;3052.0
14-11-17;12:33;31.8;264.5;0.1;241.4;50.07;14;3052.0
14-11-17;12:36;31.8;260.5;0.1;241.4;50.07;14;3052.0
14-11-17;12:39;31.8;249.4;0.0;242.4;50.07;11;3052.0
14-11-17;12:42;31.9;250.1;0.0;241.4;50.05;5;3052.0
14-11-17;12:45;31.8;254.2;0.0;242.4;50.06;6;3052.0
14-11-17;12:48;31.8;245.2;0.0;241.4;50.04;6;3052.0
14-11-17;12:51;31.8;236.1;0.0;241.4;50.07;4;3052.0
14-11-17;12:54;31.8;251.3;0.0;241.4;50.04;0;3052.0
14-11-17;12:57;31.7;245.5;0.0;241.4;50.05;3;3052.0
14-11-17;13:00;31.7;206.3;0.0;241.4;50.01;0;3052.0
14-11-17;13:03;31.6;202.0;0.0;241.4;50.02;0;3052.0
14-11-17;13:06;31.6;197.7;0.0;241.4;50.04;0;3052.0
14-11-17;13:09;31.6;129.3;0.0;241.4;50.06;0;3052.0
14-11-18;09:21;29.4;263.2;0.1;243.4;50.03;15;3052.0
14-11-18;09:24;30.1;260.0;0.1;243.4;50.03;19;3052.0
14-11-18;09:27;29.7;269.9;0.1;243.4;50.07;17;3052.0
14-11-18;09:30;30.2;267.3;0.1;242.4;50.06;19;3052.0
14-11-18;09:33;30.4;266.3;0.1;243.4;50.03;16;3052.0
14-11-18;09:36;30.2;254.1;0.1;243.4;50.04;13;3052.0
14-11-18;09:39;30.3;255.0;0.0;243.4;50.05;9;3052.0
14-11-18;09:42;30.2;254.5;0.0;243.4;50.06;10;3052.0
14-11-18;09:45;30.3;255.4;0.0;244.3;50.06;13;3052.0
14-11-18;09:48;30.4;263.6;0.1;242.4;50.05;14;3052.0
14-11-18;09:51;30.5;264.2;0.1;245.3;50.07;13;3052.0
14-11-18;09:54;30.5;273.0;0.1;243.4;50.07;14;3052.0
14-11-18;09:57;30.7;264.6;0.1;244.3;50.05;15;3052.0
14-11-18;10:00;30.5;255.9;0.1;243.4;50.03;15;3052.0
14-11-18;10:03;30.7;275.2;0.1;243.4;50.02;20;3052.0
14-11-18;10:06;30.8;263.5;0.2;244.3;50.02;30;3052.0
14-11-18;10:09;30.9;275.5;0.1;244.3;50.03;30;3052.0
14-11-18;10:12;31.0;270.2;0.1;243.4;50.05;18;3052.0
14-11-18;10:15;31.0;276.5;0.1;243.4;50.04;13;3052.0
14-11-18;10:18;31.0;256.6;0.1;243.4;50.05;14;3052.0
14-11-18;10:21;31.2;274.8;0.1;243.4;50.05;18;3052.0
14-11-18;10:24;31.2;272.9;0.1;243.4;50.03;20;3052.0
14-11-18;10:27;31.2;272.9;0.1;243.4;50.04;23;3052.0
14-11-18;10:30;31.2;272.9;0.1;243.4;50.01;23;3052.0
14-11-18;10:33;31.2;270.9;0.1;242.4;50.01;15;3052.0
14-11-18;10:36;31.2;259.5;0.0;243.4;50.04;10;3052.0
14-11-18;10:39;31.5;258.1;0.0;243.4;50.03;9;3052.0
14-11-18;10:42;31.4;258.8;0.0;241.4;50.03;9;3052.0
14-11-18;10:45;31.5;251.2;0.1;242.4;50.05;18;3052.0
14-11-18;10:48;31.6;267.1;0.1;242.4;50.03;15;3052.0
14-11-18;10:51;31.4;254.4;0.1;242.4;50.02;14;3052.0
14-11-18;10:54;31.5;257.0;0.1;242.4;50.03;10;3052.0
14-11-18;10:57;31.6;241.4;0.0;242.4;50.06;10;3052.0
14-11-18;11:00;31.4;263.8;0.0;242.4;50.00;13;3052.0
14-11-18;11:03;31.5;275.9;0.1;242.4;49.99;20;3052.0
14-11-18;11:06;31.6;282.7;0.1;242.4;50.02;20;3052.0
14-11-18;11:09;31.7;276.4;0.1;242.4;50.03;15;3052.0
14-11-18;11:12;31.7;266.4;0.1;242.4;50.03;17;3052.0
14-11-18;11:15;31.7;267.1;0.1;242.4;50.03;22;3052.0
14-11-18;11:18;31.6;265.4;0.1;242.4;50.03;20;3052.0
14-11-18;11:21;31.6;261.7;0.1;241.4;50.06;16;3052.0
14-11-18;11:45;31.2;236.4;0.0;241.4;50.05;4;3052.0
14-11-18;11:48;31.1;177.3;0.0;241.4;50.03;0;3052.0
14-11-18;11:51;31.1;173.8;0.0;241.4;50.05;0;3052.0
14-11-18;11:54;31.1;213.5;0.0;241.4;50.04;2;3052.0
14-11-18;11:57;31.1;238.4;0.0;241.4;50.06;2;3052.0
14-11-18;12:00;31.1;260.3;0.0;242.4;50.01;8;3052.0
14-11-18;12:03;31.1;252.9;0.1;241.4;50.01;12;3052.0
14-11-18;12:06;31.1;264.8;0.1;241.4;50.00;18;3052.0
14-11-18;12:09;31.2;259.1;0.0;242.4;50.03;11;3052.0
14-11-18;12:12;31.4;268.9;0.1;241.4;50.05;20;3052.0
14-11-18;12:15;31.4;266.7;0.2;241.4;50.03;40;3052.0
14-11-18;12:18;31.5;293.9;0.4;242.4;50.05;65;3052.0
14-11-18;12:24;31.5;296.4;0.3;242.4;50.03;52;3052.0
14-11-18;12:27;31.5;280.3;0.1;240.4;50.04;31;3052.0
14-11-18;12:30;31.6;283.3;0.2;245.3;50.05;38;3052.0
14-11-18;12:33;31.5;282.4;0.2;244.3;50.01;38;3052.0
14-11-18;12:36;31.6;277.5;0.2;246.3;50.01;37;3052.0
14-11-18;12:39;31.5;288.8;0.1;245.3;50.05;30;3052.0
14-11-18;12:42;31.7;278.6;0.2;245.3;50.06;38;3052.0
14-11-18;12:45;31.6;269.6;0.1;246.3;50.06;22;3052.0
14-11-18;12:48;31.6;274.3;0.1;246.3;50.08;24;3052.0
14-11-18;12:51;31.7;273.7;0.1;246.3;50.05;28;3052.0
14-11-18;12:54;31.7;265.8;0.1;245.3;50.07;20;3052.0
14-11-24;11:09;39.2;292.5;4.2;248.2;50.03;1033;3056.7
14-11-24;11:12;39.2;290.3;4.1;247.3;50.02;1010;3056.8
14-11-24;11:15;39.5;296.4;4.1;246.3;50.01;1023;3056.8
14-11-24;11:18;39.4;300.1;4.1;244.3;50.00;984;3056.9
14-11-24;11:21;39.5;292.6;4.2;246.3;50.01;1026;3056.9
14-11-24;11:24;39.8;299.1;4.2;245.3;50.03;1015;3057.0
14-11-24;11:27;40.0;292.2;4.3;246.3;50.04;1035;3057.0
14-11-24;11:30;39.9;293.9;4.1;245.3;50.03;1019;3057.1
14-11-24;11:33;39.9;291.7;4.2;245.3;49.99;1020;3057.1
14-11-24;11:36;40.0;290.7;4.2;246.3;50.04;1016;3057.2
14-11-24;11:39;40.2;291.9;4.1;245.3;50.04;1020;3057.2
14-11-24;11:42;40.4;293.4;4.3;246.3;50.02;1028;3057.3
14-11-24;11:45;40.5;291.3;4.2;246.3;50.04;1041;3057.4
14-11-24;11:48;40.5;291.5;4.3;246.3;50.05;1047;3057.4
14-11-24;11:51;40.6;289.4;4.2;246.3;50.03;1036;3057.5
14-11-24;11:54;40.5;289.8;4.3;246.3;50.03;1046;3057.5
14-11-24;11:57;40.8;286.6;4.3;246.3;50.01;1043;3057.6
14-11-24;12:00;40.7;293.5;4.2;246.3;50.01;1034;3057.6
14-11-24;12:03;40.8;290.3;4.3;246.3;50.03;1037;3057.7
14-11-24;12:06;40.8;291.3;4.3;246.3;50.05;1044;3057.7
14-11-24;12:09;41.0;288.8;4.1;246.3;50.04;1020;3057.8
14-11-24;12:12;40.9;286.6;4.1;245.3;50.08;1020;3057.8
14-11-24;12:15;40.9;294.4;4.1;245.3;50.02;1010;3057.9
14-11-24;12:18;40.9;287.8;4.1;245.3;50.03;993;3057.9
14-11-24;12:21;40.9;292.3;4.1;246.3;50.05;1010;3058.0
14-11-24;12:24;41.2;290.9;4.1;246.3;50.02;1009;3058.0
14-11-24;12:27;41.2;295.0;4.1;246.3;50.03;1003;3058.1
14-11-24;12:30;41.0;296.1;4.0;245.3;50.04;987;3058.1
14-11-24;12:33;41.0;296.4;4.0;246.3;50.03;1000;3058.2
14-11-24;12:36;41.0;296.3;4.1;245.3;50.03;989;3058.2
14-11-24;12:39;41.2;299.4;3.8;245.3;50.04;947;3058.3
14-11-24;12:42;41.0;293.5;3.9;246.3;50.04;952;3058.3
14-11-24;12:45;40.9;296.4;3.9;245.3;50.05;972;3058.4
14-11-24;12:48;40.8;296.0;3.9;246.3;50.04;955;3058.4
14-11-24;12:51;40.9;289.0;3.9;246.3;50.03;943;3058.5
14-11-24;12:54;41.0;301.6;3.9;246.3;50.04;951;3058.5
14-11-24;12:57;40.9;301.9;3.8;245.3;50.05;929;3058.5
14-11-24;13:00;41.0;286.0;3.7;246.3;50.01;900;3058.6
14-11-24;13:03;40.8;296.4;3.7;246.3;50.00;909;3058.6
14-11-24;13:06;40.8;293.9;3.7;245.3;50.02;902;3058.7
14-11-24;13:09;40.6;299.4;3.7;246.3;50.05;900;3058.7
14-11-24;13:12;40.6;300.5;3.7;246.3;50.03;885;3058.8
14-11-24;13:15;40.7;306.7;3.6;245.3;49.96;863;3058.8
14-11-24;13:18;40.6;297.8;3.5;245.3;50.04;845;3058.9
14-11-24;13:21;40.5;298.5;3.4;245.3;50.02;821;3058.9
14-11-24;13:24;40.4;302.9;3.5;245.3;50.01;822;3058.9
14-11-24;13:27;40.5;297.9;3.4;246.3;50.06;810;3059.0
14-11-24;13:30;40.2;292.5;3.2;245.3;50.03;789;3059.0
14-11-24;13:33;40.1;296.0;3.2;247.3;50.02;778;3059.1
14-11-24;13:36;40.1;296.7;3.2;247.3;50.02;778;3059.1
14-11-24;13:39;40.0;302.4;3.1;247.3;50.03;757;3059.1
14-11-24;13:42;40.0;300.8;2.9;247.3;50.02;715;3059.2
14-11-24;13:45;39.9;297.6;2.9;247.3;50.05;717;3059.2
14-11-24;13:48;39.8;304.9;2.8;246.3;50.06;708;3059.2
14-11-24;13:51;39.7;301.0;2.6;245.3;50.05;640;3059.3
14-11-24;13:54;39.7;307.0;2.8;246.3;50.08;677;3059.3
14-11-24;13:57;39.4;302.4;2.7;247.3;50.06;664;3059.3
14-11-24;14:00;39.4;307.9;2.6;248.2;50.05;651;3059.4
14-11-24;14:03;39.4;298.9;2.6;247.3;50.01;650;3059.4
14-11-24;14:06;39.2;299.2;2.5;245.3;50.01;632;3059.4
14-11-24;14:09;39.0;308.3;2.4;246.3;50.04;571;3059.5
14-11-24;14:12;39.0;306.0;2.0;246.3;50.01;465;3059.5
14-11-24;14:15;38.4;299.8;1.8;246.3;50.03;446;3059.5
14-11-24;14:18;38.4;302.1;1.5;245.3;50.05;391;3059.5
14-11-24;14:21;38.6;304.2;2.0;245.3;50.04;462;3059.6
14-11-24;14:24;38.3;303.3;1.7;245.3;50.01;402;3059.6
14-11-24;14:27;38.3;296.4;1.5;245.3;50.01;374;3059.6
14-11-24;14:30;37.8;301.6;1.7;245.3;50.06;393;3059.6
14-11-24;14:33;37.8;303.8;1.4;245.3;50.03;343;3059.6
14-11-24;14:36;37.6;310.5;0.8;245.3;50.04;168;3059.7
14-11-24;14:39;37.1;307.3;0.4;244.3;50.04;87;3059.7
14-11-24;14:42;36.9;290.9;0.4;244.3;50.00;67;3059.7
14-11-24;14:45;36.5;294.1;0.3;245.3;50.02;49;3059.7
14-11-24;14:48;36.3;288.2;0.2;245.3;50.02;40;3059.7
14-11-24;14:51;36.2;272.0;0.2;245.3;50.02;34;3059.7
14-11-24;14:54;35.9;278.7;0.1;245.3;50.03;27;3059.7
14-11-24;14:57;35.9;282.7;0.0;245.3;50.03;20;3059.7
14-11-24;15:00;35.4;265.7;0.1;245.3;50.03;16;3059.7
14-11-24;15:03;35.3;266.3;0.1;245.3;50.03;12;3059.7
14-11-24;15:06;34.9;269.3;0.0;245.3;50.03;8;3059.7
14-11-24;15:09;34.9;268.3;0.0;244.3;50.06;5;3059.7
14-11-24;15:12;34.7;256.0;0.0;245.3;50.03;3;3059.7
14-11-24;15:15;34.7;251.0;0.0;245.3;50.03;1;3059.7
14-11-24;15:18;34.5;161.5;0.0;244.3;50.04;0;3059.7
14-11-24;15:21;34.2;103.7;0.0;245.3;50.03;0;3059.7
14-11-24;15:24;34.1;163.1;0.0;245.3;50.06;0;3059.7
14-11-24;15:27;34.0;231.5;0.0;245.3;50.05;0;3059.7
14-11-24;15:30;33.8;228.2;0.0;246.3;50.03;0;3059.7
14-11-24;15:33;33.7;196.8;0.0;245.3;50.04;0;3059.7
14-11-24;15:36;33.5;168.7;0.0;245.3;50.02;0;3059.7
14-11-24;15:39;33.4;145.1;0.0;245.3;50.04;0;3059.7
14-11-24;15:42;33.3;122.7;0.0;245.3;50.02;0;3059.7
14-11-24;15:45;33.2;100.0;0.0;243.4;50.02;0;3059.7
14-11-25;08:54;27.5;277.1;0.1;244.3;50.02;14;3059.7
14-11-25;08:57;27.5;272.6;0.1;243.4;50.03;13;3059.7
14-11-25;09:00;27.9;276.7;0.0;244.3;50.02;13;3059.7
14-11-25;09:03;27.9;268.3;0.1;245.3;50.03;22;3059.7
14-11-25;09:06;28.3;277.1;0.1;243.4;50.04;23;3059.7
14-11-25;09:09;28.6;270.7;0.1;244.3;50.05;22;3059.7
14-11-25;09:12;28.6;272.4;0.1;243.4;50.06;23;3059.7
14-11-25;09:15;28.3;275.6;0.1;243.4;50.03;21;3059.7
14-11-25;09:18;28.6;272.4;0.0;243.4;50.04;11;3059.7
14-11-25;09:21;28.6;259.1;0.0;243.4;50.04;9;3059.7
14-11-25;09:24;28.6;251.3;0.0;242.4;50.03;9;3059.7
14-11-25;09:27;29.0;252.5;0.0;243.4;50.04;8;3059.7
14-11-25;09:30;29.0;254.8;0.0;243.4;50.05;8;3059.7
14-11-25;09:33;29.0;254.4;0.0;243.4;50.01;6;3059.7
14-11-25;09:36;29.7;256.6;0.1;243.4;50.03;11;3059.7
14-11-25;09:39;29.7;251.8;0.1;243.4;50.05;15;3059.7
14-11-25;09:42;29.7;248.1;0.0;243.4;50.06;11;3059.7
14-11-25;09:45;29.7;256.3;0.1;243.4;50.06;31;3059.7
14-11-25;09:48;30.2;278.7;0.1;242.4;50.06;27;3059.7
14-11-25;09:51;29.7;273.7;0.1;243.4;50.07;30;3059.7
14-11-25;09:54;30.2;272.7;0.1;243.4;50.07;24;3059.7
14-11-25;09:57;50.0;268.2;0.1;243.4;50.08;19;3059.7
14-11-25;10:00;30.2;270.7;0.1;245.3;50.05;21;3059.7
14-11-25;10:03;30.2;277.4;0.1;243.4;50.04;28;3059.7
14-11-25;10:06;30.2;275.3;0.1;244.3;50.04;25;3059.7
14-11-25;10:09;30.2;277.7;0.1;244.3;50.03;24;3059.7
14-11-25;10:12;30.3;284.0;0.1;244.3;50.02;21;3059.7
14-11-25;10:15;30.4;270.5;0.1;243.4;50.03;15;3059.7
14-11-25;10:18;30.3;267.7;0.1;243.4;50.04;21;3059.7
14-11-25;10:21;30.4;271.8;0.1;242.4;50.04;25;3059.7
14-11-25;10:24;30.7;276.5;0.1;243.4;50.05;23;3059.7
14-11-25;10:27;30.7;275.2;0.1;243.4;50.03;25;3059.7
14-11-25;10:30;30.8;273.1;0.1;243.4;50.02;23;3059.7
14-11-25;10:33;30.8;267.4;0.0;243.4;50.02;7;3059.7
14-11-25;10:36;30.7;253.1;0.0;243.4;50.08;0;3059.7
14-11-25;10:39;30.8;4.8;0.0;242.4;50.03;4;3059.7
14-11-25;10:42;30.7;208.0;0.0;243.4;50.04;1;3059.7
14-11-25;10:45;30.7;214.3;0.0;243.4;50.04;1;3059.7
14-11-25;10:48;30.9;217.8;0.0;243.4;50.01;4;3059.7
14-11-25;10:51;30.9;255.6;0.1;244.3;50.00;9;3059.7
14-11-25;10:54;31.0;253.5;0.0;244.3;50.03;10;3059.7
14-11-25;10:57;31.1;269.8;0.1;244.3;50.06;21;3059.7
14-11-25;11:00;31.0;271.7;0.1;244.3;50.04;31;3059.7
14-11-25;11:03;31.0;258.6;0.1;244.3;50.02;31;3059.7
14-11-25;11:06;31.2;279.7;0.2;244.3;50.03;32;3059.7
14-11-25;11:09;31.4;272.7;0.2;244.3;50.04;37;3059.7
14-11-25;11:12;31.2;266.3;0.2;244.3;50.03;39;3059.7
14-11-25;11:15;31.2;276.8;0.2;245.3;50.02;39;3059.7
14-11-25;11:18;31.4;274.5;0.1;244.3;50.03;33;3059.7
14-11-25;11:21;31.4;274.9;0.1;244.3;50.02;29;3059.7
14-11-25;11:24;31.4;267.4;0.1;244.3;50.02;25;3059.7
14-11-25;11:27;31.5;274.8;0.2;244.3;49.99;26;3059.7
14-11-25;11:30;31.4;279.4;0.1;244.3;50.02;27;3059.7
14-11-25;11:33;31.4;276.8;0.1;244.3;50.00;25;3059.7
14-11-25;11:36;31.7;274.9;0.2;244.3;50.02;35;3059.7
14-11-25;11:39;31.6;278.3;0.2;245.3;50.04;41;3059.7
14-11-25;11:42;31.6;273.4;0.2;244.3;50.02;30;3059.7
14-11-25;11:45;50.0;274.9;0.2;244.3;50.02;37;3059.7
14-11-25;11:48;31.5;277.2;0.2;243.4;50.03;37;3059.7
14-11-25;11:51;31.7;285.4;0.2;244.3;50.04;34;3059.7
14-11-25;11:54;31.6;281.8;0.2;244.3;50.03;37;3059.7
14-11-25;11:57;31.7;273.9;0.2;244.3;50.02;34;3059.7
14-11-25;12:00;31.8;269.5;0.2;243.4;50.00;38;3059.7
14-11-25;12:03;31.8;283.4;0.2;243.4;50.03;42;3059.7
14-11-25;12:06;32.0;272.1;0.2;243.4;50.02;36;3059.7
14-11-25;12:09;31.9;285.9;0.2;244.3;50.06;40;3059.7
14-11-25;12:12;32.0;287.4;0.2;243.4;50.06;42;3059.8
14-11-25;12:15;31.8;283.5;0.2;244.3;50.02;38;3059.8
14-11-25;12:18;32.0;278.3;0.1;243.4;50.03;29;3059.8
14-11-25;12:21;32.0;268.2;0.1;243.4;50.05;24;3059.8
14-11-25;12:24;31.9;266.7;0.1;243.4;50.07;22;3059.8
14-11-25;12:27;32.3;272.1;0.2;243.4;50.04;34;3059.8
14-11-25;12:30;32.0;269.6;0.2;244.3;50.03;34;3059.8
14-11-25;12:33;32.0;283.1;0.2;242.4;50.03;38;3059.8
14-11-25;12:36;32.0;282.7;0.2;242.4;49.98;39;3059.8
14-11-25;12:39;32.2;273.1;0.1;244.3;50.02;26;3059.8
14-11-25;12:42;32.2;266.8;0.1;243.4;50.04;22;3059.8
14-11-25;12:45;32.2;267.9;0.1;242.4;50.00;29;3059.8
14-11-25;12:48;32.2;268.6;0.2;244.3;50.06;36;3059.8
14-11-25;12:51;32.0;271.7;0.1;244.3;50.05;32;3059.8
14-11-25;12:54;32.2;282.1;0.1;243.4;50.07;31;3059.8
14-11-25;12:57;32.2;277.2;0.1;244.3;50.03;28;3059.8
14-11-25;13:00;32.2;268.9;0.1;243.4;50.09;28;3059.8
14-11-25;13:03;32.3;263.8;0.2;244.3;50.05;27;3059.8
14-11-25;13:06;32.2;277.7;0.1;244.3;50.04;26;3059.8
14-11-25;13:09;32.2;271.4;0.1;243.4;50.03;22;3059.8
14-11-25;13:12;50.0;271.5;0.1;243.4;50.04;15;3059.8
14-11-25;13:15;32.2;263.0;0.1;243.4;50.01;9;3059.8
14-11-25;13:18;32.2;259.5;0.0;244.3;50.04;9;3059.8
14-11-25;13:21;32.2;252.6;0.0;243.4;50.04;9;3059.8
14-11-25;13:24;32.2;249.3;0.0;243.4;50.05;7;3059.8
14-11-25;13:27;32.2;255.0;0.0;243.4;50.0;5;3059.8
14-11-25;13:30;32.0;247.7;0.0;243.4;50.04;5;3059.8
14-11-25;13:33;32.2;260.0;0.0;243.4;50.00;3;3059.8
14-11-25;13:36;32.0;247.8;0.0;244.3;50.01;3;3059.8
14-11-25;13:39;32.0;254.7;0.0;243.4;50.03;4;3059.8
14-11-25;13:42;32.0;243.6;0.0;243.4;50.03;4;3059.8
14-11-25;13:45;31.9;259.8;0.0;243.4;50.03;5;3059.8
14-11-25;13:48;31.9;256.3;0.0;244.3;50.00;3;3059.8
14-11-25;13:51;31.9;254.7;0.0;244.3;50.02;4;3059.8
14-11-25;13:54;31.9;250.7;0.0;243.4;50.01;5;3059.8
14-11-25;13:57;31.9;250.7;0.0;244.3;50.0;5;3059.8
14-11-25;14:00;31.9;258.6;0.0;244.3;50.02;6;3059.8
14-11-25;14:03;31.8;271.2;0.0;244.3;50.00;6;3059.8
14-11-25;14:06;31.9;252.0;0.0;244.3;50.00;5;3059.8
14-11-25;14:09;31.9;244.4;0.0;244.3;50.02;7;3059.8
14-11-25;14:12;32.0;260.1;0.0;244.3;50.03;11;3059.8
14-11-25;14:15;32.0;257.6;0.0;244.3;50.03;8;3059.8
14-11-25;14:18;31.8;4.8;0.0;244.3;50.01;8;3059.8
14-11-25;14:21;31.9;4.8;0.0;243.4;50.01;5;3059.8
14-11-25;14:24;31.8;245.5;0.0;245.3;50.04;3;3059.8
14-11-25;14:27;31.8;256.0;0.0;243.4;50.03;5;3059.8
14-11-25;14:30;31.8;266.0;0.0;244.3;50.02;10;3059.8
14-11-25;14:33;31.9;253.8;0.0;245.3;50.03;10;3059.8
14-11-25;14:36;31.9;257.3;0.0;245.3;50.01;8;3059.8
14-11-25;14:39;31.8;244.1;0.0;244.3;50.01;6;3059.8
14-11-25;14:42;31.8;254.0;0.0;244.3;50.03;7;3059.8
14-11-25;14:45;31.8;258.2;0.0;243.4;50.01;7;3059.8
14-11-25;14:48;31.9;258.9;0.0;244.3;50.01;5;3059.8
14-11-25;14:51;31.9;256.3;0.1;244.3;50.01;6;3059.8
14-11-25;14:54;31.8;260.3;0.0;245.3;50.03;4;3059.8
14-11-25;14:57;31.7;267.0;0.0;245.3;50.05;4;3059.8
14-11-25;15:00;31.8;238.1;0.0;245.3;49.99;2;3059.8
14-11-25;15:03;31.8;234.5;0.0;245.3;50.03;1;3059.8
14-11-25;15:06;31.7;247.2;0.0;245.3;50.03;1;3059.8
14-11-25;15:09;31.7;199.2;0.0;245.3;50.03;0;3059.8
14-11-25;15:12;31.7;195.9;0.0;245.3;50.04;0;3059.8
14-11-25;15:15;31.6;263.3;0.0;245.3;50.05;0;3059.8
14-11-25;15:18;31.6;274.0;0.0;246.3;50.03;0;3059.8
14-11-25;15:21;31.6;255.0;0.0;245.3;50.05;0;3059.8
14-11-25;15:24;31.5;222.0;0.0;244.3;50.04;0;3059.8
14-11-25;15:27;31.5;188.0;0.0;245.3;50.02;0;3059.8
14-11-25;15:30;31.5;160.8;0.0;245.3;50.03;0;3059.8
14-11-25;15:33;31.5;140.4;0.0;245.3;50.02;0;3059.8
14-11-25;15:36;31.4;116.7;0.0;245.3;50.04;0;3059.8
14-11-26;08:03;26.8;278.7;0.0;244.3;50.03;2;3059.8
14-11-26;08:06;27.2;254.4;0.0;245.3;50.03;4;3059.8
14-11-26;08:09;27.5;261.4;0.0;245.3;50.05;7;3059.8
14-11-26;08:12;27.5;258.2;0.1;244.3;50.03;10;3059.8
14-11-26;08:15;28.3;268.9;0.1;245.3;50.03;12;3059.8
14-11-26;08:18;28.3;267.0;0.0;245.3;50.04;9;3059.8
14-11-26;08:21;28.6;258.6;0.0;244.3;50.03;11;3059.8
14-11-26;08:24;29.0;264.4;0.0;244.3;50.04;14;3059.8
14-11-26;08:27;29.4;265.4;0.0;245.3;50.03;13;3059.8
14-11-26;08:30;29.4;266.6;0.1;245.3;50.04;14;3059.8
14-11-26;08:33;29.7;257.3;0.1;244.3;50.03;14;3059.8
14-11-26;08:36;30.1;269.5;0.0;245.3;50.03;13;3059.8
14-11-26;08:39;30.1;271.5;0.1;245.3;50.04;18;3059.8
14-11-26;08:42;30.1;271.7;0.1;243.4;50.04;28;3059.8
14-11-26;08:45;30.3;276.2;0.2;244.3;50.04;46;3059.8
14-11-26;08:48;30.5;294.4;0.4;244.3;50.03;80;3059.8
14-11-26;08:51;30.5;298.8;0.4;244.3;50.01;90;3059.8
14-11-26;08:54;30.5;297.2;0.5;244.3;50.04;87;3059.8
14-11-26;08:57;30.8;299.1;0.4;244.3;50.04;79;3059.8
14-11-26;09:00;30.7;287.5;0.4;243.4;50.02;78;3059.8
14-11-26;09:03;31.1;286.5;0.4;244.3;50.05;79;3059.8
14-11-26;09:06;30.9;297.0;0.4;244.3;50.03;75;3059.8
14-11-26;09:09;31.0;290.6;0.4;244.3;50.02;74;3059.8
14-11-26;09:12;31.1;287.2;0.4;245.3;50.04;68;3059.8
14-11-26;09:15;31.1;292.6;0.3;244.3;50.01;63;3059.8
14-11-26;09:18;31.1;284.3;0.4;244.3;50.02;61;3059.8
14-11-26;09:21;31.1;285.9;0.4;244.3;50.04;66;3059.8
14-11-26;09:24;31.5;294.8;0.4;244.3;50.03;76;3059.8
14-11-26;09:27;31.4;290.4;0.4;244.3;50.03;80;3059.9
14-11-26;09:30;31.4;290.0;0.4;244.3;50.01;65;3059.9
14-11-26;09:33;31.4;283.0;0.3;244.3;50.03;49;3059.9
14-11-26;09:36;31.5;293.4;0.4;244.3;50.02;63;3059.9
14-11-26;09:39;31.6;279.1;0.2;244.3;50.04;47;3059.9
14-11-26;09:42;31.7;291.5;0.3;243.4;50.03;54;3059.9
14-11-26;09:45;31.7;289.3;0.4;244.3;50.04;61;3059.9
14-11-26;09:48;31.7;291.5;0.3;244.3;50.04;54;3059.9
14-11-26;09:51;31.7;286.8;0.3;243.4;50.05;52;3059.9
14-11-26;09:54;31.8;290.7;0.3;243.4;50.01;54;3059.9
14-11-26;09:57;31.8;290.0;0.3;243.4;50.06;65;3059.9
14-11-26;10:00;31.9;286.5;0.3;245.3;50.03;56;3059.9
14-11-26;10:03;31.9;285.6;0.3;244.3;50.03;52;3059.9
14-11-26;10:06;32.0;291.2;0.4;243.4;50.02;58;3059.9
14-11-26;10:09;32.0;283.5;0.2;243.4;50.03;40;3059.9
14-11-26;10:12;31.9;269.8;0.2;245.3;50.0;33;3059.9
14-11-26;10:15;31.9;278.9;0.1;244.3;50.02;26;3059.9
14-11-26;10:18;32.0;262.3;0.1;244.3;50.05;28;3059.9
14-11-26;10:21;32.0;282.2;0.2;244.3;50.08;40;3059.9
14-11-26;10:24;32.0;281.8;0.2;244.3;50.03;37;3059.9
14-11-26;10:27;32.0;283.0;0.2;243.4;50.05;36;3059.9
14-11-26;10:30;32.0;275.9;0.2;244.3;50.03;40;3059.9
14-11-26;10:33;32.2;279.4;0.2;243.4;50.03;44;3059.9
14-11-26;10:36;32.0;272.6;0.2;243.4;50.04;29;3059.9
14-11-26;10:39;32.2;267.1;0.1;244.3;50.04;27;3059.9
14-11-26;10:42;32.2;272.4;0.1;244.3;50.04;34;3059.9
14-11-26;10:45;32.0;281.5;0.2;244.3;50.02;32;3059.9
14-11-26;10:48;32.2;270.1;0.1;244.3;50.03;26;3059.9
14-11-26;10:51;32.2;261.9;0.1;243.4;50.04;22;3059.9
14-11-26;10:54;32.2;264.5;0.1;244.3;50.03;24;3059.9
14-11-26;10:57;32.0;263.9;0.1;244.3;50.03;20;3059.9
14-11-26;11:00;32.0;265.2;0.1;244.3;50.07;17;3059.9
14-11-26;11:03;32.0;267.9;0.1;244.3;50.03;18;3059.9
14-11-26;11:06;32.0;265.8;0.1;244.3;50.04;18;3059.9
14-11-26;11:09;32.2;263.6;0.1;244.3;50.03;20;3059.9
14-11-26;11:12;32.0;268.5;0.1;244.3;50.05;21;3059.9
14-11-26;11:15;32.0;275.2;0.1;244.3;50.04;18;3059.9
14-11-26;11:18;32.0;266.3;0.1;244.3;50.03;18;3059.9
14-11-26;11:21;31.8;268.7;0.1;245.3;50.04;17;3059.9
14-11-26;11:24;32.2;269.5;0.1;246.3;50.03;13;3059.9
14-11-26;11:27;32.0;262.0;0.1;244.3;50.05;16;3059.9
14-11-26;11:30;32.2;252.6;0.1;243.4;50.02;21;3059.9
14-11-26;11:33;32.0;261.6;0.1;243.4;50.03;23;3059.9
14-11-26;11:36;31.9;272.6;0.1;241.4;50.02;19;3059.9
14-11-26;11:39;32.0;263.9;0.1;244.3;50.05;16;3059.9
14-11-26;11:42;32.0;262.2;0.1;244.3;50.06;15;3059.9
14-11-26;11:45;32.0;265.2;0.1;244.3;50.03;14;3059.9
14-11-26;11:48;32.0;266.7;0.1;245.3;50.03;15;3059.9
14-11-26;11:51;31.8;264.1;0.1;243.4;50.06;14;3059.9
14-11-26;11:54;32.0;263.3;0.1;244.3;50.03;15;3059.9
14-11-26;11:57;31.9;277.1;0.1;244.3;50.07;15;3059.9
14-11-26;12:00;31.9;262.6;0.0;244.3;50.03;12;3059.9
14-11-26;12:03;32.0;254.4;0.0;244.3;50.04;12;3059.9
