data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-11-26;12:06;31.9;263.3;0.1;244.3;50.06;16;3059.9
14-11-26;12:09;32.0;265.7;0.1;243.4;50.04;15;3059.9
14-11-26;12:12;31.9;268.2;0.1;244.3;50.06;14;3059.9
14-11-26;12:15;31.9;265.8;0.1;244.3;50.03;16;3059.9
14-11-26;12:18;31.9;268.6;0.1;244.3;50.02;16;3059.9
14-11-26;12:21;31.8;267.1;0.1;244.3;50.05;14;3059.9
14-11-26;12:24;32.0;264.9;0.1;244.3;50.04;13;3059.9
14-11-26;12:27;31.9;265.4;0.0;243.4;50.04;12;3059.9
14-11-26;12:30;31.9;265.8;0.0;243.4;50.05;10;3059.9
14-11-26;12:33;31.9;260.8;0.0;244.3;50.02;9;3059.9
14-11-26;12:36;31.8;257.3;0.0;243.4;50.01;9;3059.9
14-11-26;12:39;31.9;259.8;0.0;244.3;50.03;9;3059.9
14-11-26;12:42;32.0;270.9;0.0;244.3;50.05;10;3059.9
14-11-26;12:45;32.0;266.1;0.1;244.3;50.03;11;3059.9
14-11-26;12:48;32.0;261.9;0.0;243.4;50.04;10;3059.9
14-11-26;12:51;31.9;263.9;0.0;243.4;50.06;11;3059.9
14-11-26;12:54;32.0;260.5;0.0;244.3;50.03;9;3059.9
14-11-26;12:57;31.9;255.7;0.0;243.4;50.06;8;3059.9
14-11-26;13:00;32.0;255.4;0.0;244.3;50.03;6;3059.9
14-11-26;13:03;31.9;259.5;0.0;243.4;50.01;5;3059.9
14-11-26;13:06;31.8;262.6;0.0;243.4;50.03;4;3059.9
14-11-26;13:09;31.9;245.3;0.0;243.4;50.03;4;3059.9
14-11-26;13:12;31.8;252.3;0.0;244.3;50.06;4;3059.9
14-11-26;13:15;31.8;251.8;0.0;243.4;50.02;4;3059.9
14-11-26;13:18;31.8;246.9;0.0;244.3;50.03;3;3059.9
14-11-26;13:21;31.9;230.1;0.0;243.4;50.04;2;3059.9
14-11-26;13:24;31.8;232.6;0.0;244.3;50.05;3;3059.9
14-11-26;13:27;31.7;260.7;0.0;244.3;50.03;3;3059.9
14-11-26;13:30;31.8;268.2;0.0;244.3;50.04;2;3059.9
14-11-26;13:33;31.7;254.5;0.0;243.4;50.00;0;3059.9
14-11-26;13:36;31.7;218.7;0.0;244.3;50.05;3;3059.9
14-11-26;13:39;31.7;208.4;0.0;244.3;50.03;0;3059.9
14-11-26;13:42;31.6;203.9;0.0;244.3;50.03;0;3059.9
14-11-26;13:45;31.6;217.8;0.0;244.3;50.03;0;3059.9
14-11-26;13:48;31.6;205.3;0.0;244.3;50.03;1;3059.9
14-11-26;13:51;31.5;214.5;0.0;244.3;50.05;0;3059.9
14-11-26;13:54;31.5;230.2;0.0;244.3;50.05;0;3059.9
14-11-26;13:57;31.5;297.0;0.0;243.4;50.03;0;3059.9
14-11-26;14:00;31.5;217.0;0.0;243.4;50.02;0;3059.9
14-11-26;14:03;31.5;151.7;0.0;243.4;50.02;0;3059.9
14-11-26;14:06;31.4;115.2;0.0;244.3;50.01;0;3059.9
14-11-26;14:09;31.4;182.9;0.0;244.3;50.02;0;3059.9
14-11-26;14:12;31.4;249.4;0.0;244.3;50.03;0;3059.9
14-11-26;14:15;31.4;296.1;0.0;244.3;50.02;0;3059.9
14-11-26;14:18;31.4;297.8;0.0;244.3;50.01;0;3059.9
14-11-26;14:21;31.2;295.3;0.0;244.3;50.03;0;3059.9
14-11-26;14:24;31.2;296.9;0.0;244.3;50.00;0;3059.9
14-11-26;14:27;31.2;296.0;0.0;244.3;50.02;0;3059.9
14-11-26;14:30;31.2;287.8;0.0;244.3;50.01;0;3059.9
14-11-26;14:33;31.1;280.5;0.0;243.4;50.05;0;3059.9
14-11-26;14:36;31.1;278.3;0.0;244.3;50.02;0;3059.9
14-11-26;14:39;31.1;274.9;0.1;243.4;50.04;0;3059.9
14-11-26;14:42;31.1;266.4;0.0;243.4;50.03;0;3059.9
14-11-26;14:45;31.1;253.4;0.0;243.4;50.07;0;3059.9
14-11-27;10:18;30.1;266.1;0.0;243.4;50.06;13;3059.9
14-11-27;10:21;29.7;249.7;0.0;244.3;50.06;11;3059.9
14-11-27;10:24;30.2;259.5;0.0;244.3;50.03;13;3059.9
14-11-27;10:27;30.1;264.2;0.0;243.4;50.03;12;3059.9
14-11-27;10:30;30.2;267.7;0.0;244.3;50.03;7;3059.9
14-11-27;10:33;30.1;265.5;0.0;243.4;50.04;14;3060.0
14-11-27;10:36;30.4;263.5;0.1;242.4;50.05;16;3060.0
14-11-27;10:39;30.4;259.4;0.1;244.3;50.04;22;3060.0
14-11-27;10:42;30.5;274.2;0.1;243.4;50.03;16;3060.0
14-11-27;10:45;30.4;276.2;0.1;244.3;50.02;22;3060.0
14-11-27;10:48;30.5;277.2;0.1;243.4;50.00;18;3060.0
14-11-27;10:51;30.4;280.2;0.1;243.4;50.04;19;3060.0
14-11-27;10:54;30.5;282.5;0.1;244.3;50.04;17;3060.0
14-11-27;10:57;30.9;266.6;0.1;244.3;50.05;12;3060.0
14-11-27;11:00;30.7;280.6;0.0;244.3;50.04;14;3060.0
14-11-27;11:03;30.8;261.3;0.0;244.3;50.01;13;3060.0
14-11-27;11:06;30.8;255.4;0.1;244.3;50.02;15;3060.0
14-11-27;11:09;30.9;267.3;0.1;243.4;50.03;19;3060.0
14-11-27;11:12;31.0;266.7;0.1;243.4;50.02;17;3060.0
14-11-27;11:15;31.0;272.9;0.1;243.4;50.01;16;3060.0
14-11-27;11:18;31.1;276.5;0.1;243.4;50.03;17;3060.0
14-11-27;11:21;31.1;268.0;0.1;242.4;50.02;24;3060.0
14-11-27;11:24;31.1;274.6;0.1;243.4;50.04;17;3060.0
14-11-27;11:27;31.1;273.4;0.1;243.4;50.02;17;3060.0
14-11-27;11:30;31.1;269.3;0.1;244.3;50.08;21;3060.0
14-11-27;11:33;31.2;275.0;0.1;243.4;50.04;19;3060.0
14-11-27;11:36;31.4;263.6;0.1;244.3;50.03;14;3060.0
14-11-27;11:39;31.4;269.8;0.1;243.4;50.02;14;3060.0
14-11-27;11:42;31.1;276.5;0.1;244.3;50.04;12;3060.0
14-11-27;11:45;31.2;270.2;0.1;243.4;50.00;13;3060.0
14-11-27;11:48;31.4;280.2;0.1;243.4;50.00;17;3060.0
14-11-27;11:51;31.5;278.9;0.1;244.3;50.01;19;3060.0
14-11-27;11:54;31.4;269.2;0.1;244.3;50.04;19;3060.0
14-11-27;11:57;31.4;266.8;0.1;243.4;50.03;16;3060.0
14-11-27;12:00;31.5;274.5;0.1;383.4;50.05;14;3060.0
14-11-27;12:03;31.5;264.8;0.0;244.3;50.03;10;3060.0
14-11-27;12:06;31.5;266.8;0.0;243.4;50.07;8;3060.0
14-11-27;12:09;31.5;263.3;0.0;243.4;50.07;10;3060.0
14-11-27;12:12;31.5;266.6;0.0;242.4;50.04;9;3060.0
14-11-27;12:15;31.5;251.9;0.0;243.4;50.04;7;3060.0
14-11-27;12:18;31.5;262.3;0.0;244.3;50.04;6;3060.0
14-11-27;12:21;31.6;260.3;0.1;243.4;50.02;9;3060.0
14-11-27;12:24;31.6;258.6;0.0;243.4;50.03;10;3060.0
14-11-27;12:27;31.7;265.2;0.0;243.4;50.03;8;3060.0
14-11-27;12:30;31.6;259.2;0.0;244.3;50.05;10;3060.0
14-11-27;12:33;31.6;265.5;0.0;243.4;50.02;12;3060.0
14-11-27;12:36;31.5;264.2;0.0;244.3;50.03;8;3060.0
14-11-27;12:39;31.7;270.7;0.0;243.4;50.04;11;3060.0
14-11-27;12:42;31.6;268.5;0.1;244.3;50.06;14;3060.0
14-11-27;12:45;31.7;270.9;0.1;243.4;50.05;15;3060.0
14-11-27;12:48;31.6;273.6;0.0;244.3;50.0;12;3060.0
14-11-27;12:51;31.6;278.4;0.0;243.4;50.06;7;3060.0
14-11-27;12:54;31.5;263.8;0.0;243.4;50.03;7;3060.0
14-11-27;12:57;31.7;268.2;0.0;243.4;50.06;9;3060.0
14-11-27;13:00;31.7;261.4;0.0;243.4;50.01;11;3060.0
14-11-27;13:03;31.6;275.2;0.1;242.4;50.03;14;3060.0
14-11-27;13:06;31.7;265.7;0.1;243.4;50.03;12;3060.0
14-11-27;13:09;31.6;270.5;0.1;242.4;50.03;11;3060.0
14-11-27;13:12;31.5;263.3;0.0;242.4;50.03;6;3060.0
14-11-27;13:15;31.7;256.0;0.0;243.4;50.06;2;3060.0
14-11-27;13:18;31.5;259.5;0.0;243.4;50.05;6;3060.0
14-11-27;13:21;31.6;258.9;0.0;243.4;50.02;8;3060.0
14-11-27;13:24;31.7;273.9;0.0;243.4;50.03;7;3060.0
14-11-27;13:27;31.6;269.2;0.0;242.4;50.04;8;3060.0
14-11-27;13:30;31.6;262.0;0.0;243.4;50.01;9;3060.0
14-11-27;13:33;31.6;265.8;0.1;242.4;50.01;14;3060.0
14-11-27;13:36;31.6;261.7;0.1;243.4;50.01;19;3060.0
14-11-27;13:39;31.6;4.8;0.1;243.4;50.02;17;3060.0
14-11-27;13:42;31.7;273.9;0.1;244.3;50.02;18;3060.0
14-11-27;13:45;31.7;268.7;0.1;244.3;50.03;19;3060.0
14-11-27;13:48;31.7;275.2;0.1;243.4;50.04;13;3060.0
14-11-27;13:51;31.9;267.6;0.0;243.4;50.04;5;3060.0
14-11-27;13:54;31.6;265.8;0.0;245.3;50.03;7;3060.0
14-11-27;13:57;31.6;270.2;0.0;243.4;50.0;6;3060.0
14-11-27;14:00;31.6;270.7;0.0;242.4;50.03;2;3060.0
14-11-27;14:03;31.6;267.3;0.0;244.3;50.01;0;3060.0
14-11-27;14:06;31.6;215.1;0.0;243.4;50.02;1;3060.0
14-11-27;14:09;31.7;256.9;0.0;243.4;50.03;4;3060.0
14-11-27;14:12;31.6;239.7;0.0;243.4;50.07;2;3060.0
14-11-27;14:15;31.5;249.0;0.0;243.4;50.03;1;3060.0
14-11-27;14:18;31.5;235.5;0.0;243.4;50.02;0;3060.0
14-11-27;14:21;31.5;234.5;0.0;244.3;50.04;1;3060.0
14-11-27;14:24;31.5;240.5;0.0;244.3;50.02;0;3060.0
14-11-27;14:27;31.4;270.7;0.0;244.3;50.04;0;3060.0
14-11-27;14:30;31.4;304.2;0.0;245.3;50.05;0;3060.0
14-11-27;14:33;31.2;309.5;0.0;244.3;50.01;0;3060.0
14-11-27;14:36;31.2;304.3;0.0;245.3;50.04;0;3060.0
14-11-27;14:39;31.2;300.4;0.0;244.3;50.05;0;3060.0
14-11-27;14:42;42.1;300.1;0.0;244.3;50.06;0;3060.0
14-11-27;14:45;31.1;302.4;0.0;245.3;50.04;0;3060.0
14-11-27;14:48;31.1;292.6;0.0;245.3;50.04;0;3060.0
14-11-27;14:51;31.1;280.5;0.0;245.3;50.02;0;3060.0
14-11-27;14:54;31.0;265.8;0.0;245.3;50.03;0;3060.0
14-11-27;14:57;31.0;251.2;0.0;245.3;50.03;0;3060.0
14-11-27;15:00;31.0;232.9;0.0;246.3;50.02;0;3060.0
14-11-28;08:18;27.2;280.2;0.0;245.3;50.04;13;3060.0
14-11-28;08:21;27.2;267.3;0.0;246.3;50.04;9;3060.0
14-11-28;08:24;28.3;271.1;0.0;246.3;50.03;9;3060.0
14-11-28;08:27;28.6;262.7;0.0;246.3;50.04;9;3060.0
14-11-28;08:30;28.3;249.3;0.0;246.3;50.0;10;3060.0
14-11-28;08:33;28.3;266.8;0.0;246.3;50.03;12;3060.0
14-11-28;08:36;28.3;246.5;0.0;245.3;50.04;9;3060.0
14-11-28;08:39;29.0;263.8;0.1;246.3;50.07;14;3060.0
14-11-28;08:42;29.0;270.5;0.1;245.3;50.05;14;3060.0
14-11-28;08:45;29.7;266.1;0.1;244.3;49.99;12;3060.0
14-11-28;08:48;29.4;268.3;0.0;245.3;50.04;10;3060.0
14-11-28;08:51;29.7;268.6;0.1;245.3;50.02;16;3060.0
14-11-28;08:54;30.1;287.8;0.1;244.3;50.07;20;3060.0
14-11-28;08:57;30.1;273.9;0.1;245.3;50.05;22;3060.0
14-11-28;09:00;29.7;272.3;0.1;244.3;50.03;20;3060.0
14-11-28;09:03;30.1;291.5;0.1;244.3;50.01;22;3060.0
14-11-28;09:06;30.3;287.4;0.1;244.3;50.01;18;3060.0
14-11-28;09:09;30.3;274.0;0.1;244.3;50.02;18;3060.0
14-11-28;09:12;30.5;276.5;0.1;244.3;50.01;18;3060.0
14-11-28;09:15;30.7;279.6;0.1;244.3;50.02;17;3060.0
14-11-28;09:18;30.5;289.4;0.1;244.3;50.03;20;3060.0
14-11-28;09:21;30.7;284.4;0.1;244.3;50.03;23;3060.0
14-11-28;09:24;30.7;284.7;0.1;244.3;50.03;23;3060.0
14-11-28;09:27;30.7;280.0;0.1;245.3;50.05;24;3060.0
14-11-28;09:30;30.8;4.8;0.1;244.3;50.03;23;3060.0
14-11-28;09:33;30.8;283.0;0.1;244.3;50.03;24;3060.0
14-11-28;09:36;30.8;281.2;0.1;244.3;50.01;22;3060.0
14-11-28;09:39;30.9;288.7;0.1;245.3;50.04;20;3060.0
14-11-28;09:42;30.8;267.3;0.1;244.3;50.03;20;3060.0
14-11-28;09:45;30.9;287.6;0.1;244.3;50.03;21;3060.0
14-11-28;09:48;30.8;283.7;0.1;244.3;50.05;19;3060.0
14-11-28;09:51;30.9;279.0;0.1;245.3;50.06;18;3060.0
14-11-28;09:54;31.0;280.0;0.1;242.4;50.05;16;3060.0
14-11-28;09:57;31.0;268.7;0.1;244.3;50.06;15;3060.0
14-11-28;10:00;30.9;267.1;0.1;245.3;50.03;16;3060.0
14-11-28;10:03;31.1;266.4;0.1;245.3;50.02;17;3060.0
14-11-28;10:06;31.0;281.3;0.1;244.3;50.03;22;3060.0
14-11-28;10:09;31.2;281.8;0.1;245.3;50.05;20;3060.0
14-11-28;10:12;31.2;276.7;0.0;244.3;50.04;17;3060.0
14-11-28;10:15;31.1;271.2;0.1;245.3;50.05;19;3060.0
14-11-28;10:18;31.2;274.0;0.1;244.3;50.06;19;3060.0
14-11-28;10:21;31.2;279.1;0.1;244.3;50.04;20;3060.0
14-11-28;10:24;31.2;277.8;0.1;244.3;50.03;21;3060.0
14-11-28;10:27;31.2;290.6;0.1;243.4;50.01;21;3060.0
14-11-28;10:30;31.4;282.8;0.1;244.3;50.02;22;3060.0
14-11-28;10:33;31.6;275.9;0.1;243.4;50.05;22;3060.0
14-11-28;10:36;31.5;272.4;0.1;243.4;50.05;24;3060.0
14-11-28;10:39;31.4;285.4;0.1;244.3;50.06;23;3060.0
14-11-28;10:42;31.5;279.7;0.1;243.4;50.06;24;3060.0
14-11-28;10:45;31.6;286.2;0.1;244.3;50.07;22;3060.0
14-11-28;10:48;31.2;284.7;0.1;243.4;50.06;20;3060.0
14-11-28;10:51;31.4;270.7;0.1;244.3;50.05;19;3060.0
14-11-28;10:54;31.5;277.1;0.1;244.3;50.05;22;3060.0
14-11-28;10:57;31.5;277.0;0.1;244.3;50.06;21;3060.0
14-11-28;11:00;31.4;271.2;0.1;244.3;50.02;21;3060.0
14-11-28;11:03;50.0;272.9;0.1;245.3;50.07;17;3060.0
14-11-28;11:06;31.5;281.6;0.1;244.3;50.05;19;3060.0
14-11-28;11:09;31.7;281.8;0.1;244.3;50.06;21;3060.0
14-11-28;11:12;31.6;289.8;0.1;244.3;50.04;22;3060.0
14-11-28;11:15;31.6;280.6;0.1;243.4;50.03;22;3060.0
14-11-28;11:18;31.6;276.8;0.1;244.3;50.04;21;3060.0
14-11-28;11:21;31.4;276.5;0.1;244.3;50.02;20;3060.0
14-11-28;11:24;31.7;284.1;0.1;244.3;50.02;22;3060.1
14-11-28;11:27;31.6;271.4;0.2;244.3;50.00;26;3060.1
14-11-28;11:30;31.6;291.6;0.2;243.4;50.02;30;3060.1
14-11-28;11:33;31.7;290.3;0.1;244.3;50.03;31;3060.1
14-11-28;11:36;31.7;277.1;0.1;243.4;50.04;27;3060.1
14-11-28;11:39;31.8;279.1;0.1;244.3;50.04;21;3060.1
14-11-28;11:42;31.7;275.2;0.1;244.3;50.02;23;3060.1
14-11-28;11:45;31.7;275.5;0.1;244.3;50.05;22;3060.1
14-11-28;11:48;31.7;284.0;0.1;244.3;50.03;27;3060.1
14-11-28;11:51;31.7;268.6;0.1;244.3;50.05;21;3060.1
14-11-28;11:54;31.7;274.6;0.1;243.4;50.05;16;3060.1
14-11-28;11:57;31.7;274.2;0.1;245.3;50.07;18;3060.1
14-11-28;12:00;31.6;278.9;0.1;244.3;50.06;20;3060.1
14-11-28;12:03;31.4;283.3;0.1;244.3;50.09;23;3060.1
14-11-28;12:06;31.9;265.4;0.0;245.3;50.07;21;3060.1
14-11-28;12:09;31.7;269.2;0.1;243.4;50.07;18;3060.1
14-11-28;12:12;31.7;279.1;0.1;244.3;50.09;20;3060.1
14-11-28;12:15;31.8;271.8;0.1;243.4;50.07;22;3060.1
14-11-28;12:18;31.8;280.2;0.1;243.4;50.08;20;3060.1
14-11-28;12:21;31.8;287.5;0.1;243.4;50.08;21;3060.1
14-11-28;12:24;31.9;269.8;0.1;243.4;50.07;18;3060.1
14-11-28;12:27;31.7;267.3;0.1;243.4;50.10;16;3060.1
14-11-28;12:30;31.9;272.0;0.1;243.4;50.08;18;3060.1
14-11-28;12:33;31.9;262.2;0.1;244.3;50.05;21;3060.1
14-11-28;12:36;31.7;270.9;0.1;244.3;50.11;24;3060.1
14-11-28;12:39;31.8;277.5;0.1;243.4;50.07;21;3060.1
14-11-28;12:42;31.9;274.2;0.1;243.4;50.08;22;3060.1
14-11-28;12:45;31.7;290.9;0.1;243.4;50.08;19;3060.1
14-11-28;12:48;31.7;267.0;0.1;244.3;50.07;24;3060.1
14-11-28;12:51;31.8;281.3;0.1;243.4;50.08;23;3060.1
14-11-28;12:54;31.8;276.2;0.1;244.3;50.07;16;3060.1
14-11-28;12:57;31.8;270.9;0.1;243.4;50.07;11;3060.1
14-11-28;13:00;31.8;283.8;0.1;243.4;50.03;17;3060.1
14-11-28;13:03;31.8;275.2;0.1;244.3;50.03;23;3060.1
14-11-28;13:06;31.9;272.3;0.1;243.4;50.04;17;3060.1
14-11-28;13:09;32.0;276.1;0.1;243.4;50.02;25;3060.1
14-11-28;13:12;31.8;276.5;0.1;244.3;50.06;22;3060.1
14-11-28;13:15;31.9;273.1;0.1;244.3;50.02;17;3060.1
14-11-28;13:18;31.9;282.2;0.1;244.3;50.02;19;3060.1
14-11-28;13:21;31.8;267.4;0.1;243.4;50.04;16;3060.1
14-11-28;13:24;31.9;281.6;0.1;244.3;50.05;21;3060.1
14-11-28;13:27;31.9;275.6;0.1;243.4;50.07;25;3060.1
14-11-28;13:30;31.8;283.4;0.1;243.4;50.06;20;3060.1
14-11-28;13:33;31.9;275.9;0.1;243.4;50.04;21;3060.1
14-11-28;13:36;31.9;278.1;0.1;244.3;50.05;17;3060.1
14-11-28;13:39;31.9;271.5;0.0;244.3;50.04;8;3060.1
14-11-28;13:42;31.8;269.0;0.0;244.3;50.08;8;3060.1
14-11-28;13:45;31.9;273.0;0.1;244.3;50.05;13;3060.1
14-11-28;13:48;31.9;272.0;0.0;244.3;50.06;10;3060.1
14-11-28;13:51;31.9;261.7;0.1;244.3;50.06;10;3060.1
14-11-28;13:54;31.8;272.0;0.0;244.3;50.09;10;3060.1
14-11-28;13:57;31.8;264.2;0.0;244.3;50.05;5;3060.1
14-11-28;14:00;31.9;263.2;0.0;244.3;50.05;8;3060.1
14-11-28;14:03;31.9;248.1;0.0;245.3;50.03;9;3060.1
14-11-28;14:06;31.8;264.6;0.0;244.3;50.04;8;3060.1
14-11-28;14:09;31.8;259.1;0.0;244.3;50.03;7;3060.1
14-11-28;14:12;31.8;251.3;0.0;244.3;50.04;3;3060.1
14-11-28;14:15;31.8;230.2;0.0;244.3;50.04;4;3060.1
14-11-28;14:18;31.7;227.7;0.0;244.3;50.04;4;3060.1
14-11-28;14:21;31.7;236.8;0.0;244.3;50.03;4;3060.1
14-11-28;14:24;31.7;260.7;0.0;244.3;50.04;3;3060.1
14-11-28;14:27;31.7;199.2;0.0;244.3;50.02;0;3060.1
14-11-28;14:30;31.6;226.1;0.0;243.4;50.03;1;3060.1
14-11-28;14:33;31.5;213.1;0.0;244.3;50.04;0;3060.1
14-11-28;14:36;31.6;219.8;0.0;244.3;50.05;1;3060.1
14-11-28;14:39;31.5;223.5;0.0;244.3;50.06;0;3060.1
14-11-28;14:42;31.5;196.2;0.0;245.3;50.05;0;3060.1
14-11-28;14:45;31.4;128.3;0.0;245.3;50.06;0;3060.1
14-11-28;14:48;31.4;140.0;0.0;244.3;50.05;0;3060.1
14-11-28;14:51;31.4;124.8;0.0;244.3;50.07;0;3060.1
14-11-28;14:54;31.2;142.8;0.0;244.3;50.06;0;3060.1
14-11-28;14:57;31.4;152.9;0.0;245.3;50.07;1;3060.1
14-11-28;15:00;31.2;198.3;0.0;245.3;50.04;0;3060.1
14-11-28;15:03;31.2;264.2;0.0;246.3;50.05;0;3060.1
14-11-28;15:06;31.2;297.8;0.0;245.3;50.07;0;3060.1
14-11-28;15:09;31.1;292.5;0.0;246.3;50.05;0;3060.1
14-11-28;15:12;31.1;287.4;0.0;245.3;50.05;0;3060.1
14-11-28;15:15;31.1;277.5;0.0;245.3;50.05;0;3060.1
14-11-28;15:18;31.0;257.9;0.0;245.3;50.08;0;3060.1
14-11-28;15:21;31.0;236.2;0.0;244.3;50.05;0;3060.1
14-11-28;15:24;31.0;4.8;0.0;245.3;50.06;0;3060.1
14-11-28;15:27;31.0;210.3;0.0;245.3;50.04;0;3060.1
14-11-28;15:30;30.9;198.9;0.0;246.3;50.03;0;3060.1
14-11-28;15:33;30.9;180.0;0.0;245.3;50.07;0;3060.1
14-11-29;08:48;26.8;289.8;0.0;243.4;50.03;7;3060.1
14-11-29;08:51;27.5;272.3;0.0;243.4;50.00;9;3060.1
14-11-29;08:54;28.3;277.4;0.0;243.4;50.04;14;3060.1
14-11-29;08:57;28.3;278.6;0.1;243.4;50.03;18;3060.1
14-11-29;09:00;28.3;292.8;0.1;243.4;50.07;25;3060.1
14-11-29;09:03;28.3;286.5;0.1;242.4;50.07;23;3060.1
14-11-29;09:06;28.6;281.2;0.1;243.4;50.04;25;3060.1
14-11-29;09:09;29.0;287.5;0.1;242.4;50.06;16;3060.1
14-11-29;09:12;29.4;272.3;0.1;243.4;50.02;13;3060.1
14-11-29;09:15;29.4;276.5;0.1;243.4;50.05;23;3060.1
14-11-29;09:18;29.7;275.5;0.1;243.4;50.06;24;3060.1
14-11-29;09:21;30.1;278.4;0.1;243.4;50.04;29;3060.1
14-11-29;09:24;30.1;282.5;0.1;242.4;50.04;18;3060.1
14-11-29;09:27;30.1;290.3;0.1;242.4;50.03;29;3060.1
14-11-29;09:30;30.3;287.4;0.1;243.4;50.03;34;3060.1
14-11-29;09:33;30.3;291.0;0.2;243.4;50.04;38;3060.1
14-11-29;09:36;30.4;296.3;0.2;243.4;50.02;41;3060.1
14-11-29;09:39;30.4;290.4;0.2;242.4;50.04;36;3060.1
14-11-29;09:42;30.4;294.2;0.3;242.4;50.02;52;3060.1
14-11-29;09:45;30.5;302.9;0.2;243.4;50.04;41;3060.1
14-11-29;09:48;30.8;289.3;0.3;244.3;50.04;52;3060.1
14-11-29;09:51;30.7;301.1;0.2;242.4;50.03;48;3060.1
14-11-29;09:54;30.8;283.3;0.2;243.4;50.05;46;3060.1
14-11-29;09:57;31.0;290.0;0.2;245.3;50.05;44;3060.1
14-11-29;10:00;31.1;294.4;0.2;244.3;50.07;47;3060.1
14-11-29;10:03;50.0;291.2;0.2;244.3;50.04;37;3060.1
14-11-29;10:06;31.2;296.7;0.2;243.4;50.06;42;3060.1
14-11-29;10:09;31.2;292.9;0.3;243.4;50.04;62;3060.1
14-11-29;10:12;31.1;296.1;0.2;243.4;50.04;43;3060.1
14-11-29;10:15;31.1;284.4;0.2;243.4;50.04;49;3060.1
14-11-29;10:18;31.6;309.6;0.5;243.4;50.06;106;3060.2
14-11-29;10:21;31.5;302.1;0.4;243.4;50.05;64;3060.2
14-11-29;10:24;31.6;309.3;0.4;243.4;50.03;69;3060.2
14-11-29;10:27;31.6;301.0;0.3;243.4;50.04;52;3060.2
14-11-29;10:30;31.5;298.0;0.2;243.4;50.04;38;3060.2
14-11-29;10:33;31.6;301.0;0.3;243.4;50.04;47;3060.2
14-11-29;10:36;31.6;305.2;0.4;242.4;50.05;61;3060.2
14-11-29;10:39;31.7;295.8;0.2;243.4;50.05;45;3060.2
14-11-29;10:42;31.6;293.4;0.2;243.4;50.03;35;3060.2
14-11-29;10:45;31.7;293.5;0.2;242.4;50.06;40;3060.2
14-11-29;10:48;31.8;305.2;0.2;242.4;50.05;42;3060.2
14-11-29;10:51;31.6;298.2;0.3;242.4;50.06;57;3060.2
14-11-29;10:54;31.8;300.1;0.4;242.4;50.06;75;3060.2
14-11-29;10:57;31.8;300.2;0.3;38.6;50.09;61;3060.2
14-11-29;11:00;32.0;303.6;0.4;243.4;50.06;77;3060.2
14-11-29;11:03;31.9;301.1;0.4;243.4;50.07;76;3060.2
14-11-29;11:06;31.9;311.5;0.5;242.4;50.03;103;3060.2
14-11-29;11:09;32.2;306.2;0.5;243.4;50.08;85;3060.2
14-11-29;11:12;32.0;288.8;0.3;243.4;50.03;54;3060.2
14-11-29;11:15;32.3;300.4;0.3;242.4;50.02;65;3060.2
14-11-29;11:18;32.3;307.6;0.5;243.4;50.05;100;3060.2
14-11-29;11:21;32.2;310.9;0.4;243.4;50.04;90;3060.2
14-11-29;11:24;32.3;308.2;0.4;243.4;50.05;84;3060.2
14-11-29;11:27;32.3;309.9;0.5;243.4;50.05;102;3060.2
14-11-29;11:30;32.4;277.1;0.5;243.4;50.02;117;3060.2
14-11-29;11:33;32.5;323.2;1.1;243.4;50.06;254;3060.2
14-11-29;11:36;33.2;295.6;1.7;243.4;50.03;407;3060.3
14-11-29;11:39;32.9;307.9;0.0;243.4;50.05;173;3060.3
14-11-29;11:42;33.0;283.9;0.8;243.4;50.03;183;3060.3
14-11-29;11:45;33.0;4.8;1.2;243.4;50.00;287;3060.3
14-11-29;11:48;33.3;322.2;1.4;244.3;50.06;346;3060.3
14-11-29;11:51;33.3;282.2;1.2;243.4;50.04;289;3060.3
14-11-29;11:54;33.7;308.7;1.5;244.3;50.05;345;3060.3
14-11-29;11:57;33.4;301.4;1.1;243.4;50.06;255;3060.4
14-11-29;12:00;43.7;302.6;1.2;243.4;50.03;280;3060.4
14-11-29;12:03;33.5;279.6;1.5;244.3;50.03;369;3060.4
14-11-29;12:06;33.8;308.9;2.0;244.3;50.05;476;3060.4
14-11-29;12:09;33.9;311.7;2.6;245.3;50.05;617;3060.4
14-11-29;12:12;34.1;311.2;1.1;244.3;50.06;267;3060.4
14-11-29;12:15;34.5;308.6;2.8;244.3;50.04;690;3060.5
14-11-29;12:18;34.6;290.0;1.8;244.3;50.05;429;3060.5
14-11-29;12:21;34.4;307.7;3.0;244.3;50.06;740;3060.5
14-11-29;12:24;34.9;308.4;3.0;246.3;50.05;741;3060.6
14-11-29;12:27;35.0;308.6;2.5;243.4;50.05;633;3060.6
14-11-29;12:30;35.3;281.8;2.4;245.3;50.04;612;3060.6
14-11-29;12:33;35.6;300.1;2.8;244.3;50.06;696;3060.7
14-11-29;12:36;35.7;306.4;3.0;245.3;50.04;744;3060.7
14-11-29;12:39;35.6;300.0;3.2;245.3;50.05;773;3060.7
14-11-29;12:42;36.0;308.7;2.9;245.3;50.04;714;3060.8
14-11-29;12:45;35.9;295.0;2.0;245.3;50.05;466;3060.8
14-11-29;12:48;36.1;306.7;2.5;244.3;50.04;580;3060.8
14-11-29;12:51;36.2;308.2;2.4;244.3;50.08;573;3060.8
14-11-29;12:54;36.2;309.5;2.3;244.3;50.06;551;3060.9
14-11-29;12:57;36.3;307.7;2.7;245.3;50.02;639;3060.9
14-11-29;13:00;36.4;314.0;2.8;246.3;50.03;686;3060.9
14-11-29;13:03;36.4;308.3;2.9;245.3;50.00;699;3061.0
14-11-29;13:06;36.4;301.7;2.8;245.3;50.04;670;3061.0
14-11-29;13:09;36.8;298.2;2.9;245.3;50.05;694;3061.0
14-11-29;13:12;36.8;308.9;2.5;245.3;50.05;615;3061.1
14-11-29;13:15;36.8;298.3;2.2;244.3;50.02;559;3061.1
14-11-29;13:18;36.9;310.4;2.4;244.3;50.04;566;3061.1
14-11-29;13:21;36.7;291.6;2.1;244.3;50.05;501;3061.2
14-11-29;13:24;36.9;297.9;2.6;245.3;50.05;631;3061.2
14-11-29;13:27;36.8;303.6;2.4;244.3;50.06;575;3061.2
14-11-29;13:30;36.8;298.5;2.3;245.3;50.05;536;3061.2
14-11-29;13:33;36.5;286.6;2.0;244.3;50.04;494;3061.3
14-11-29;13:36;36.4;316.6;1.2;244.3;50.06;274;3061.3
14-11-29;13:39;36.3;314.5;1.7;244.3;50.06;377;3061.3
14-11-29;13:42;36.5;307.0;1.9;244.3;50.06;476;3061.3
14-11-29;13:45;36.2;318.4;1.6;244.3;50.03;380;3061.3
14-11-29;13:48;36.3;296.4;1.6;246.3;50.05;367;3061.4
14-11-29;13:51;36.2;301.1;0.7;244.3;50.02;130;3061.4
14-11-29;13:54;36.2;305.5;1.7;245.3;50.06;388;3061.4
14-11-29;13:57;35.9;297.3;0.8;245.3;50.08;224;3061.4
14-11-29;14:00;36.1;309.6;0.6;245.3;50.04;131;3061.4
14-11-29;14:03;35.9;322.7;0.8;245.3;50.04;188;3061.4
14-11-29;14:06;35.6;287.1;0.8;244.3;50.06;166;3061.4
14-11-29;14:09;35.7;310.8;1.3;245.3;50.05;339;3061.5
14-11-29;14:12;35.6;309.3;1.5;245.3;50.09;361;3061.5
14-11-29;14:15;35.6;316.5;1.1;246.3;50.03;271;3061.5
14-11-29;14:18;35.6;306.4;1.2;245.3;50.05;304;3061.5
14-11-29;14:21;35.6;307.4;1.2;246.3;50.05;279;3061.5
14-11-29;14:24;35.6;316.8;0.9;245.3;50.05;214;3061.5
14-11-29;14:27;35.4;319.9;0.8;245.3;50.07;203;3061.5
14-11-29;14:30;35.2;299.4;0.4;244.3;50.06;84;3061.6
14-11-29;14:33;34.8;299.2;0.4;245.3;50.05;69;3061.6
14-11-29;14:36;34.8;285.3;0.2;244.3;50.04;36;3061.6
14-11-29;14:39;34.5;298.9;0.1;245.3;50.06;30;3061.6
14-11-29;14:42;34.4;290.4;0.1;243.4;50.07;18;3061.6
14-11-29;14:45;34.2;271.2;0.0;244.3;50.06;7;3061.6
14-11-29;14:48;34.1;270.5;0.0;244.3;50.05;7;3061.6
14-11-29;14:51;33.9;;0.0;245.3;50.05;9;3061.6
14-11-29;14:54;33.9;270.9;0.0;244.3;50.06;12;3061.6
14-11-29;14:57;33.9;282.7;0.1;246.3;50.05;13;3061.6
14-11-29;15:00;33.7;295.4;0.0;245.3;50.05;2;3061.6
14-11-29;15:03;33.4;275.8;0.0;245.3;50.01;1;3061.6
14-11-29;15:06;33.3;206.2;0.0;244.3;50.02;0;3061.6
14-11-29;15:09;33.2;275.6;0.0;245.3;50.05;0;3061.6
14-11-29;15:12;33.1;283.1;0.0;245.3;50.06;0;3061.6
14-11-29;15:15;33.0;273.9;0.0;244.3;50.04;0;3061.6
14-11-29;15:18;32.9;253.8;0.0;244.3;50.05;0;3061.6
14-11-29;15:21;32.6;242.8;0.0;244.3;50.07;0;3061.6
14-11-29;15:24;32.5;196.4;0.0;244.3;50.04;0;3061.6
14-11-29;15:27;32.5;169.1;0.0;244.3;50.05;0;3061.6
14-11-29;15:30;32.4;146.1;0.0;244.3;50.05;0;3061.6
14-11-29;15:33;32.3;132.1;0.0;244.3;50.06;0;3061.6
14-11-29;15:36;32.2;112.6;0.0;244.3;50.03;0;3061.6
14-11-30;08:42;26.4;278.6;0.1;244.3;50.04;14;3061.6
14-11-30;08:45;26.8;267.6;0.0;245.3;50.04;7;3061.6
14-11-30;08:48;27.2;277.0;0.0;245.3;50.05;8;3061.6
14-11-30;08:51;27.2;268.0;0.0;245.3;50.03;8;3061.6
14-11-30;08:54;27.5;258.5;0.0;244.3;50.03;11;3061.6
14-11-30;08:57;27.9;260.0;0.0;245.3;50.03;12;3061.6
14-11-30;09:00;28.3;290.3;0.1;244.3;50.08;15;3061.6
14-11-30;09:03;28.6;285.0;0.1;244.3;50.07;17;3061.6
14-11-30;09:06;28.6;287.5;0.1;244.3;50.06;24;3061.6
14-11-30;09:09;29.0;276.4;0.1;243.4;50.01;21;3061.6
14-11-30;09:12;29.0;278.9;0.1;243.4;50.04;21;3061.6
14-11-30;09:15;29.4;275.3;0.1;244.3;50.03;27;3061.6
14-11-30;09:18;29.0;290.1;0.1;245.3;50.02;23;3061.6
14-11-30;09:21;30.1;289.1;0.1;243.4;50.03;23;3061.6
14-11-30;09:24;30.1;285.0;0.1;245.3;49.99;20;3061.6
14-11-30;09:27;29.7;284.0;0.1;244.3;50.03;20;3061.6
14-11-30;09:30;30.2;276.5;0.1;244.3;50.03;19;3061.6
14-11-30;09:33;30.2;280.8;0.1;244.3;50.02;19;3061.6
14-11-30;09:36;30.3;290.6;0.1;244.3;50.05;23;3061.6
14-11-30;09:39;30.2;289.4;0.1;244.3;50.06;23;3061.6
14-11-30;09:42;30.4;279.9;0.1;244.3;50.04;22;3061.6
14-11-30;09:45;30.4;281.3;0.1;244.3;50.02;20;3061.6
14-11-30;09:48;30.4;275.6;0.1;244.3;50.05;20;3061.6
14-11-30;09:51;30.5;281.9;0.1;243.4;50.03;24;3061.6
14-11-30;09:54;30.5;274.8;0.1;244.3;50.04;23;3061.6
14-11-30;09:57;30.7;296.3;0.1;244.3;50.03;29;3061.6
14-11-30;10:00;30.8;293.9;0.1;244.3;50.04;29;3061.6
14-11-30;10:03;30.8;287.8;0.1;244.3;50.04;24;3061.6
14-11-30;10:06;30.9;286.5;0.1;245.3;50.08;28;3061.6
14-11-30;10:09;30.8;284.9;0.1;244.3;50.05;27;3061.6
14-11-30;10:12;31.0;283.5;0.1;243.4;50.05;25;3061.6
14-11-30;10:15;30.9;282.1;0.1;244.3;50.06;27;3061.6
14-11-30;10:18;31.0;289.5;0.1;244.3;50.04;27;3061.6
14-11-30;10:21;30.9;290.6;0.1;243.4;50.03;29;3061.6
14-11-30;10:24;31.1;287.5;0.1;243.4;50.07;29;3061.6
14-11-30;10:27;31.0;286.5;0.2;244.3;50.01;29;3061.6
14-11-30;10:30;31.1;279.3;0.1;244.3;50.04;29;3061.6
14-11-30;10:33;31.2;280.3;0.1;243.4;50.04;28;3061.6
14-11-30;10:36;31.2;289.5;0.1;243.4;50.04;27;3061.6
14-11-30;10:39;31.1;286.9;0.1;244.3;50.03;24;3061.6
14-11-30;10:42;31.1;281.5;0.1;243.4;50.03;24;3061.6
14-11-30;10:45;31.2;294.4;0.1;244.3;50.02;23;3061.6
14-11-30;10:48;31.4;279.4;0.1;242.4;50.01;24;3061.6
14-11-30;10:51;31.2;274.5;0.1;244.3;50.06;22;3061.6
14-11-30;10:54;31.4;273.0;0.1;243.4;50.04;22;3061.6
14-11-30;10:57;31.4;284.0;0.1;244.3;50.02;25;3061.6
14-11-30;11:00;31.2;290.1;0.1;244.3;50.02;28;3061.6
14-11-30;11:03;31.4;279.7;0.1;244.3;50.07;31;3061.6
14-11-30;11:06;31.4;291.6;0.2;244.3;50.01;34;3061.6
14-11-30;11:09;31.4;296.4;0.2;243.4;50.03;35;3061.6
14-11-30;11:12;31.2;302.0;0.2;244.3;50.05;37;3061.6
14-11-30;11:15;31.6;283.1;0.2;243.4;50.04;35;3061.6
14-11-30;11:18;31.4;278.4;0.2;244.3;50.05;33;3061.6
14-11-30;11:21;31.5;285.0;0.2;244.3;50.02;38;3061.6
14-11-30;11:24;31.5;285.6;0.2;243.4;50.05;37;3061.6
14-11-30;11:27;31.6;287.6;0.2;243.4;49.97;36;3061.6
14-11-30;11:30;31.6;299.8;0.1;244.3;50.03;33;3061.6
14-11-30;11:33;31.7;289.5;0.1;243.4;50.02;33;3061.6
14-11-30;11:36;31.7;287.9;0.1;243.4;50.01;31;3061.6
14-11-30;11:39;31.5;276.4;0.1;244.3;50.00;28;3061.6
14-11-30;11:42;31.5;274.3;0.1;244.3;50.01;25;3061.6
14-11-30;11:45;31.6;291.0;0.2;242.4;50.01;31;3061.6
14-11-30;11:48;31.6;296.1;0.2;244.3;50.03;47;3061.6
14-11-30;11:51;31.6;290.0;0.2;243.4;50.04;46;3061.6
14-11-30;11:54;31.6;286.3;0.2;243.4;50.05;34;3061.6
14-11-30;11:57;31.7;281.9;0.1;243.4;50.02;33;3061.6
14-11-30;12:00;31.6;286.6;0.1;242.4;50.05;30;3061.6
14-11-30;12:03;31.6;277.5;0.1;243.4;50.03;28;3061.6
14-11-30;12:06;31.6;286.5;0.1;243.4;50.04;30;3061.6
14-11-30;12:09;31.7;278.6;0.1;243.4;50.06;26;3061.7
14-11-30;12:12;31.6;274.8;0.1;243.4;50.05;25;3061.7
14-11-30;12:15;31.6;290.6;0.1;243.4;50.02;22;3061.7
14-11-30;12:18;31.8;294.7;0.1;243.4;50.04;23;3061.7
14-11-30;12:21;31.7;285.2;0.1;243.4;50.03;25;3061.7
14-11-30;12:24;31.6;283.5;0.1;243.4;50.04;22;3061.7
14-11-30;12:27;31.6;278.7;0.1;242.4;50.04;20;3061.7
14-11-30;12:30;31.7;283.0;0.1;243.4;50.00;19;3061.7
14-11-30;12:33;31.6;287.9;0.1;243.4;50.01;24;3061.7
14-11-30;12:36;31.7;289.4;0.1;243.4;50.05;23;3061.7
14-11-30;12:39;31.7;288.2;0.1;243.4;50.04;24;3061.7
14-11-30;12:42;31.7;290.7;0.1;243.4;50.03;23;3061.7
14-11-30;12:45;31.7;285.0;0.1;243.4;50.07;17;3061.7
14-11-30;12:48;31.7;290.1;0.1;242.4;50.04;19;3061.7
14-11-30;12:51;31.6;284.1;0.1;243.4;50.05;16;3061.7
14-11-30;12:54;31.6;277.8;0.1;243.4;50.03;13;3061.7
14-11-30;12:57;31.6;274.2;0.0;243.4;50.06;11;3061.7
14-11-30;13:00;31.6;269.5;0.0;242.4;50.03;7;3061.7
14-11-30;13:03;31.6;262.9;0.0;242.4;50.02;7;3061.7
14-11-30;13:06;31.5;258.5;0.0;242.4;50.03;6;3061.7
14-11-30;13:09;31.6;252.2;0.0;243.4;50.05;8;3061.7
14-11-30;13:12;31.7;252.5;0.0;242.4;50.06;8;3061.7
14-11-30;13:15;31.5;261.0;0.0;244.3;50.06;8;3061.7
14-11-30;13:18;31.6;274.8;0.0;243.4;50.05;8;3061.7
14-11-30;13:21;31.5;265.4;0.0;243.4;50.05;6;3061.7
14-11-30;13:24;31.6;257.0;0.0;243.4;50.05;6;3061.7
14-11-30;13:27;31.5;262.0;0.0;243.4;50.08;6;3061.7
14-11-30;13:30;31.5;266.4;0.0;243.4;50.03;5;3061.7
14-11-30;13:33;31.5;262.3;0.0;243.4;50.04;4;3061.7
14-11-30;13:36;31.2;273.7;0.0;243.4;50.04;3;3061.7
14-11-30;13:39;31.4;290.6;0.0;243.4;50.07;3;3061.7
14-11-30;13:42;31.2;287.1;0.0;243.4;50.06;0;3061.7
14-11-30;13:45;31.2;285.7;0.0;243.4;50.04;0;3061.7
14-11-30;13:48;31.2;222.3;0.0;243.4;50.05;0;3061.7
14-11-30;13:51;31.1;212.6;0.0;243.4;50.06;1;3061.7
14-11-30;13:54;31.1;236.5;0.0;244.3;50.06;1;3061.7
14-11-30;13:57;31.1;250.1;0.0;242.4;50.04;0;3061.7
14-11-30;14:00;31.1;290.9;0.0;38.6;50.03;0;3061.7
14-11-30;14:03;31.0;307.0;0.0;243.4;50.00;0;3061.7
14-11-30;14:06;31.0;304.2;0.0;38.6;50.01;0;3061.7
14-11-30;14:09;30.9;300.4;0.0;242.4;50.03;0;3061.7
14-11-30;14:12;30.9;301.9;0.0;243.4;50.03;0;3061.7
14-11-30;14:15;30.9;294.7;0.0;244.3;50.04;0;3061.7
14-11-30;14:18;30.8;297.6;0.0;243.4;50.06;0;3061.7
14-11-30;14:21;30.8;296.1;0.0;243.4;50.05;0;3061.7
14-11-30;14:24;30.8;290.4;0.0;243.4;50.06;0;3061.7
14-11-30;14:27;30.7;281.5;0.0;243.4;50.06;0;3061.7
14-11-30;14:30;30.7;286.6;0.0;243.4;50.04;0;3061.7
14-11-30;14:33;30.7;292.5;0.0;243.4;50.03;0;3061.7
14-12-01;09:51;26.8;277.1;0.0;243.4;50.06;9;3061.7
14-12-01;09:54;27.5;264.8;0.0;241.4;50.05;12;3061.7
14-12-01;09:57;27.5;276.5;0.1;242.4;50.03;15;3061.7
14-12-01;10:00;27.9;276.4;0.1;243.4;50.04;23;3061.7
14-12-01;10:03;27.9;285.9;0.2;243.4;50.05;31;3061.7
14-12-01;10:06;28.3;287.5;0.1;243.4;50.06;36;3061.7
14-12-01;10:09;29.0;291.2;0.2;242.4;50.05;37;3061.7
14-12-01;10:12;29.0;290.1;0.2;245.3;50.07;39;3061.7
14-12-01;10:15;28.6;296.4;0.2;243.4;50.03;44;3061.7
14-12-01;10:18;29.4;293.5;0.2;243.4;50.05;46;3061.7
14-12-01;10:21;29.7;294.2;0.2;242.4;50.04;36;3061.7
14-12-01;10:24;30.2;286.8;0.2;243.4;50.05;39;3061.7
14-12-01;10:27;30.2;287.9;0.2;243.4;50.04;44;3061.7
14-12-01;10:30;30.1;295.0;0.2;243.4;50.03;45;3061.7
14-12-01;10:33;30.2;295.1;0.2;242.4;50.03;43;3061.7
14-12-01;10:36;30.2;292.3;0.2;243.4;50.03;42;3061.7
14-12-01;10:39;30.4;282.4;0.2;241.4;50.03;36;3061.7
14-12-01;10:42;30.3;291.9;0.1;242.4;50.04;31;3061.7
14-12-01;10:45;30.7;282.4;0.1;243.4;50.04;30;3061.7
14-12-01;10:48;30.4;287.9;0.1;242.4;50.03;27;3061.7
14-12-01;10:51;30.5;298.2;0.2;243.4;50.06;38;3061.7
14-12-01;10:54;30.8;284.6;0.1;242.4;50.08;36;3061.7
14-12-01;10:57;30.8;275.2;0.2;241.4;50.07;33;3061.7
14-12-01;11:00;30.9;275.0;0.2;243.4;50.08;46;3061.7
14-12-01;11:03;30.9;283.5;0.1;243.4;50.06;32;3061.7
14-12-01;11:06;30.9;295.0;0.2;243.4;50.07;35;3061.7
14-12-01;11:09;30.9;288.2;0.1;243.4;50.05;25;3061.7
14-12-01;11:12;31.0;286.5;0.1;243.4;50.04;28;3061.7
14-12-01;11:15;30.9;282.1;0.1;242.4;50.03;25;3061.7
14-12-01;11:18;31.0;280.0;0.2;242.4;50.03;33;3061.7
14-12-01;11:21;31.1;289.4;0.2;243.4;50.02;39;3061.7
14-12-01;11:24;31.1;295.1;0.2;242.4;50.03;38;3061.7
14-12-01;11:27;31.1;300.8;0.2;244.3;50.05;43;3061.7
14-12-01;11:30;31.2;290.6;0.3;243.4;50.04;53;3061.7
14-12-01;11:33;31.2;300.7;0.3;244.3;50.03;65;3061.7
14-12-01;11:36;31.4;297.2;0.4;243.4;50.05;65;3061.7
14-12-01;11:39;31.4;295.0;0.4;243.4;50.04;76;3061.7
14-12-01;11:42;31.5;294.1;0.3;243.4;50.02;58;3061.7
14-12-01;11:45;31.2;280.7;0.3;241.4;50.05;66;3061.7
14-12-01;11:48;31.5;300.8;0.3;245.3;50.02;53;3061.7
14-12-01;11:51;31.4;300.0;0.5;245.3;50.05;88;3061.7
14-12-01;11:54;31.6;305.5;0.4;246.3;50.07;88;3061.8
14-12-01;11:57;31.7;298.6;0.4;245.3;50.08;63;3061.8
14-12-01;12:00;31.7;298.6;0.4;245.3;50.05;57;3061.8
14-12-01;12:03;31.6;297.6;0.3;247.3;50.07;53;3061.8
14-12-01;12:06;31.6;295.8;0.2;246.3;50.06;44;3061.8
14-12-01;12:09;31.8;295.3;0.2;245.3;50.07;46;3061.8
14-12-01;12:12;31.8;282.8;0.2;245.3;50.05;43;3061.8
14-12-01;12:15;31.8;289.0;0.2;245.3;50.04;44;3061.8
14-12-01;12:18;31.8;296.4;0.3;246.3;50.08;55;3061.8
14-12-01;12:21;31.9;305.2;0.3;246.3;50.06;54;3061.8
14-12-01;12:24;31.7;290.0;0.3;245.3;50.06;54;3061.8
14-12-01;12:27;32.0;288.8;0.3;246.3;50.09;47;3061.8
14-12-01;12:30;31.9;283.4;0.2;246.3;50.08;37;3061.8
14-12-01;12:33;31.8;292.2;0.2;245.3;50.06;34;3061.8
14-12-01;12:36;31.8;286.8;0.3;247.3;50.07;46;3061.8
14-12-01;12:39;31.8;292.3;0.2;246.3;50.07;49;3061.8
14-12-01;12:42;31.8;293.4;0.2;246.3;50.07;42;3061.8
14-12-01;12:45;31.9;289.1;0.2;246.3;50.06;37;3061.8
14-12-01;12:48;31.9;291.9;0.2;246.3;50.07;41;3061.8
14-12-01;12:51;31.9;287.6;0.2;246.3;50.08;40;3061.8
14-12-01;12:54;31.9;279.1;0.2;247.3;50.08;39;3061.8
14-12-01;12:57;32.0;289.3;0.2;245.3;50.06;36;3061.8
14-12-01;13:00;32.0;296.9;0.2;245.3;50.01;36;3061.8
14-12-01;13:03;31.8;296.9;0.2;245.3;50.03;39;3061.8
14-12-01;13:06;31.9;283.5;0.3;246.3;50.07;44;3061.8
14-12-01;13:09;31.9;297.3;0.4;246.3;50.03;67;3061.8
14-12-01;13:12;31.8;296.0;0.4;246.3;50.05;59;3061.8
14-12-01;13:15;31.9;307.3;0.3;245.3;50.03;56;3061.8
14-12-01;13:18;32.0;298.3;0.3;245.3;50.05;61;3061.8
14-12-01;13:21;31.9;295.4;0.3;245.3;50.03;54;3061.8
14-12-01;13:24;31.9;297.8;0.2;246.3;50.05;48;3061.8
14-12-01;13:27;32.0;294.5;0.4;246.3;50.03;57;3061.8
14-12-01;13:30;32.3;295.8;0.4;246.3;50.04;77;3061.8
14-12-01;13:33;32.2;301.4;0.4;246.3;50.02;75;3061.8
14-12-01;13:36;32.2;297.5;0.5;245.3;50.02;94;3061.8
14-12-01;13:39;32.3;4.8;0.4;247.3;50.05;88;3061.8
14-12-01;13:42;32.2;299.5;0.4;247.3;50.03;74;3061.8
14-12-01;13:45;32.4;300.8;0.4;247.3;50.04;70;3061.9
14-12-01;13:48;32.4;305.7;0.3;247.3;50.07;54;3061.9
14-12-01;13:51;32.2;298.3;0.2;245.3;50.06;42;3061.9
14-12-01;13:54;32.2;286.0;0.2;244.3;50.08;38;3061.9
14-12-01;13:57;32.2;285.4;0.2;244.3;50.06;25;3061.9
14-12-01;14:00;32.2;280.0;0.1;245.3;50.03;27;3061.9
14-12-01;14:03;32.0;275.8;0.1;244.3;50.02;22;3061.9
14-12-01;14:06;32.0;273.1;0.1;244.3;50.03;17;3061.9
14-12-01;14:09;32.0;283.7;0.1;244.3;50.03;17;3061.9
14-12-01;14:12;31.9;269.5;0.1;244.3;50.01;14;3061.9
14-12-01;14:15;32.2;269.9;0.0;244.3;50.02;8;3061.9
14-12-01;14:18;31.9;265.8;0.0;244.3;50.03;6;3061.9
14-12-01;14:21;31.8;267.0;0.0;244.3;50.04;5;3061.9
14-12-01;14:24;32.0;286.0;0.0;245.3;50.03;1;3061.9
14-12-01;14:27;31.7;256.2;0.0;244.3;50.04;3;3061.9
14-12-01;14:30;31.7;255.6;0.0;243.4;50.05;0;3061.9
14-12-01;14:33;31.7;227.0;0.0;243.4;50.04;0;3061.9
14-12-01;14:36;31.6;227.9;0.0;;50.05;0;3061.9
14-12-01;14:39;31.6;4.8;0.0;244.3;50.05;0;3061.9
14-12-01;14:42;31.5;205.0;0.0;243.4;50.05;0;3061.9
14-12-01;14:45;31.5;251.8;0.0;244.3;50.04;0;3061.9
14-12-01;14:48;31.5;293.1;0.0;243.4;50.04;0;3061.9
14-12-01;14:51;31.4;269.3;0.0;244.3;50.04;0;3061.9
14-12-01;14:54;31.4;232.0;0.0;244.3;50.05;0;3061.9
14-12-01;14:57;31.2;215.0;0.0;244.3;50.08;0;3061.9
14-12-01;15:00;31.2;193.3;0.0;245.3;50.09;0;3061.9
14-12-01;15:03;31.1;180.1;0.0;245.3;50.07;0;3061.9
14-12-01;15:06;31.1;167.5;0.0;244.3;50.06;0;3061.9
14-12-01;15:09;31.0;163.9;0.0;245.3;50.05;0;3061.9
14-12-01;15:12;31.0;150.4;0.0;245.3;50.07;0;3061.9
14-12-01;15:15;30.9;130.6;0.0;244.3;50.04;0;3061.9
14-12-02;07:42;24.2;284.9;0.1;244.3;50.03;19;3061.9
14-12-02;07:45;25.3;297.0;0.2;244.3;50.02;37;3061.9
14-12-02;07:48;25.7;301.1;0.3;245.3;50.03;47;3061.9
14-12-02;07:51;26.4;301.9;0.3;245.3;50.01;59;3061.9
14-12-02;07:54;26.8;310.4;0.4;245.3;50.03;77;3061.9
14-12-02;07:57;27.5;304.5;0.5;245.3;50.02;93;3061.9
14-12-02;08:00;27.9;315.0;0.5;245.3;50.04;111;3061.9
14-12-02;08:03;28.3;321.5;0.6;246.3;50.08;127;3061.9
14-12-02;08:06;28.6;317.5;0.6;245.3;50.05;146;3061.9
14-12-02;08:09;29.4;308.7;0.7;244.3;50.04;152;3061.9
14-12-02;08:12;29.7;323.2;0.8;245.3;50.02;181;3061.9
14-12-02;08:15;30.3;306.1;0.8;244.3;50.04;199;3061.9
14-12-02;08:18;30.5;318.3;1.0;244.3;50.02;219;3061.9
14-12-02;08:21;30.8;314.5;1.0;245.3;50.02;222;3061.9
14-12-02;08:24;30.7;325.6;1.1;244.3;50.02;248;3062.0
14-12-02;08:27;31.0;310.8;1.2;246.3;50.03;270;3062.0
14-12-02;08:30;31.2;323.7;1.3;244.3;50.03;296;3062.0
14-12-02;08:33;31.4;319.0;1.2;245.3;50.03;309;3062.0
14-12-02;08:36;43.6;319.3;1.4;244.3;50.04;336;3062.0
14-12-02;08:39;31.9;321.3;1.4;245.3;50.02;348;3062.0
14-12-02;08:42;32.2;308.2;1.5;246.3;50.06;372;3062.0
14-12-02;08:45;32.0;308.2;1.6;246.3;50.04;390;3062.1
14-12-02;08:48;32.4;316.8;1.6;246.3;50.03;395;3062.1
14-12-02;08:51;32.5;314.0;1.8;246.3;50.02;436;3062.1
14-12-02;08:54;32.9;315.9;1.8;246.3;50.04;433;3062.1
14-12-02;08:57;33.1;313.1;1.8;246.3;50.05;452;3062.2
14-12-02;09:00;33.1;315.6;2.0;247.3;50.06;485;3062.2
14-12-02;09:03;33.3;314.2;2.0;247.3;50.05;495;3062.2
14-12-02;09:06;33.4;308.7;2.1;247.3;50.06;518;3062.2
14-12-02;09:09;33.7;316.2;2.1;247.3;50.04;526;3062.3
14-12-02;09:12;33.7;306.0;2.2;247.3;50.05;541;3062.3
14-12-02;09:15;33.8;310.5;0.0;247.3;50.03;562;3062.3
14-12-02;09:18;34.2;314.3;2.4;247.3;50.06;571;3062.3
14-12-02;09:21;34.2;314.5;2.5;247.3;50.06;608;3062.4
14-12-02;09:24;34.5;310.5;2.5;247.3;50.08;615;3062.4
14-12-02;09:27;34.6;309.6;2.5;247.3;50.07;624;3062.4
14-12-02;09:30;34.9;308.3;2.6;247.3;50.05;627;3062.5
14-12-02;09:33;34.9;310.6;2.8;246.3;50.06;664;3062.5
14-12-02;09:36;35.2;314.3;2.8;247.3;50.07;669;3062.5
14-12-02;09:39;35.3;309.2;2.8;247.3;50.06;696;3062.6
14-12-02;09:42;35.5;306.5;2.8;246.3;50.04;683;3062.6
14-12-02;09:45;35.5;308.2;3.0;247.3;50.05;712;3062.6
14-12-02;09:48;36.0;309.6;2.9;246.3;50.05;723;3062.7
14-12-02;09:51;36.1;309.8;3.0;247.3;50.06;726;3062.7
14-12-02;09:54;36.2;309.8;3.1;247.3;50.07;743;3062.7
14-12-02;09:57;36.2;303.9;3.1;246.3;50.05;765;3062.8
14-12-02;10:00;36.3;310.4;3.1;248.2;50.06;765;3062.8
14-12-02;10:03;36.4;305.8;3.3;247.3;50.04;791;3062.8
14-12-02;10:06;36.7;311.8;3.3;247.3;50.04;796;3062.9
14-12-02;10:09;36.7;308.0;3.4;247.3;50.04;813;3062.9
14-12-02;10:12;37.1;307.1;3.3;246.3;50.04;819;3063.0
14-12-02;10:15;37.0;309.0;3.4;246.3;50.01;838;3063.0
14-12-02;10:18;37.2;302.3;3.3;246.3;50.06;822;3063.0
14-12-02;10:21;37.2;299.2;3.4;246.3;50.05;838;3063.1
14-12-02;10:24;37.2;303.6;3.4;246.3;50.0;834;3063.1
14-12-02;10:27;37.5;304.5;3.4;246.3;50.05;838;3063.2
14-12-02;10:30;37.6;306.4;3.5;246.3;50.05;848;3063.2
14-12-02;10:33;37.8;309.6;3.5;246.3;50.03;860;3063.3
14-12-02;10:36;37.9;302.3;3.6;246.3;50.03;888;3063.3
14-12-02;10:39;37.8;304.3;3.6;245.3;50.03;886;3063.3
14-12-02;10:42;38.0;303.5;3.7;245.3;50.05;910;3063.4
14-12-02;10:45;37.9;309.2;3.7;246.3;50.04;909;3063.4
14-12-02;10:48;48.2;305.7;3.8;245.3;50.03;908;3063.5
14-12-02;10:51;38.3;300.8;3.7;246.3;50.05;909;3063.5
14-12-02;10:54;38.5;305.5;3.8;245.3;50.05;923;3063.6
14-12-02;10:57;38.6;302.3;3.8;246.3;50.04;931;3063.6
14-12-02;11:00;38.3;304.9;3.8;246.3;50.02;935;3063.7
14-12-02;11:03;38.6;304.5;3.8;246.3;49.99;941;3063.7
14-12-02;11:06;38.7;307.6;3.9;246.3;50.01;939;3063.8
14-12-02;11:09;38.7;305.7;3.9;246.3;50.02;944;3063.8
14-12-02;11:12;39.0;299.8;4.0;244.3;50.03;954;3063.8
14-12-02;11:15;38.9;301.3;4.0;246.3;50.01;959;3063.9
14-12-02;11:18;38.7;297.5;3.8;246.3;50.03;937;3063.9
14-12-02;11:21;39.1;300.5;3.8;246.3;50.03;920;3064.0
14-12-02;11:24;39.1;304.6;3.9;246.3;50.00;955;3064.0
14-12-02;11:27;39.1;303.9;3.8;246.3;50.02;947;3064.1
14-12-02;11:30;39.2;299.2;3.8;246.3;50.02;945;3064.1
14-12-02;11:33;39.2;310.5;3.8;246.3;50.02;950;3064.2
14-12-02;11:36;39.3;305.8;4.0;246.3;50.02;966;3064.2
14-12-02;11:39;39.2;305.5;3.8;245.3;50.04;958;3064.3
14-12-02;11:42;39.4;300.2;3.8;245.3;50.02;938;3064.3
14-12-02;11:45;39.4;4.8;3.7;245.3;50.01;929;3064.4
14-12-02;11:48;39.5;294.7;3.7;245.3;50.03;928;3064.4
14-12-02;11:51;39.5;300.5;3.7;246.3;50.02;930;3064.5
14-12-02;11:54;39.2;300.7;3.8;246.3;50.00;915;3064.5
14-12-02;11:57;39.7;300.2;4.0;245.3;50.06;951;3064.6
14-12-02;12:00;39.8;300.7;3.9;245.3;49.98;928;3064.6
14-12-02;12:03;39.5;295.6;3.7;245.3;50.05;905;3064.6
14-12-02;12:06;39.7;300.0;3.7;245.3;50.06;925;3064.7
14-12-02;12:09;39.7;296.6;3.7;245.3;50.07;907;3064.7
14-12-02;12:12;39.5;306.1;3.7;245.3;50.06;918;3064.8
14-12-02;12:15;39.7;303.0;3.8;245.3;50.06;916;3064.8
14-12-02;12:18;39.5;297.9;3.7;245.3;50.05;904;3064.9
14-12-02;12:21;39.8;296.1;3.6;245.3;50.07;869;3064.9
14-12-02;12:24;39.5;302.0;3.6;245.3;50.07;881;3065.0
14-12-02;12:27;39.8;299.7;3.5;245.3;50.05;863;3065.0
14-12-02;12:30;39.8;295.0;3.5;245.3;50.05;871;3065.0
14-12-02;12:33;39.7;300.0;3.5;245.3;50.03;867;3065.1
14-12-02;12:36;39.7;298.2;3.6;244.3;50.03;887;3065.1
14-12-02;12:39;39.7;302.9;3.5;245.3;50.03;846;3065.2
14-12-02;12:42;39.4;294.8;3.3;245.3;50.03;815;3065.2
14-12-02;12:45;39.5;300.5;3.4;245.3;50.05;831;3065.3
14-12-02;12:48;39.4;298.8;3.4;245.3;50.06;838;3065.3
14-12-02;12:51;39.5;298.6;3.4;245.3;50.06;832;3065.3
14-12-02;12:54;39.4;302.7;3.4;245.3;50.03;823;3065.4
14-12-02;12:57;39.3;303.3;3.4;245.3;50.05;822;3065.4
14-12-02;13:00;39.4;301.1;3.3;245.3;50.02;819;3065.5
14-12-02;13:03;39.2;298.3;3.2;244.3;50.04;803;3065.5
14-12-02;13:06;39.4;300.1;3.1;245.3;50.04;771;3065.5
14-12-02;13:09;39.1;310.6;3.0;244.3;50.06;749;3065.6
14-12-02;13:12;39.2;297.6;3.1;244.3;50.09;735;3065.6
14-12-02;13:15;39.1;296.1;3.1;244.3;50.06;756;3065.7
14-12-02;13:18;38.9;304.8;3.0;244.3;50.05;727;3065.7
14-12-02;13:21;39.1;297.3;3.0;244.3;50.06;721;3065.7
14-12-02;13:24;39.1;298.3;3.0;245.3;50.06;704;3065.8
14-12-02;13:27;38.7;308.0;2.8;245.3;50.05;693;3065.8
14-12-02;13:30;38.6;305.8;2.8;245.3;50.02;693;3065.8
14-12-02;13:33;38.7;306.1;2.7;244.3;50.03;672;3065.9
14-12-02;13:36;38.6;308.4;2.5;245.3;50.02;625;3065.9
14-12-02;13:39;38.6;303.5;2.7;245.3;50.04;655;3065.9
14-12-02;13:42;38.5;308.6;2.5;244.3;50.04;617;3066.0
14-12-02;13:45;38.4;293.9;2.5;245.3;50.05;619;3066.0
14-12-02;13:48;38.2;312.0;2.4;245.3;50.06;596;3066.0
14-12-02;13:51;38.0;293.9;2.4;247.3;50.02;576;3066.1
14-12-02;13:54;38.0;298.8;2.2;245.3;50.03;531;3066.1
14-12-02;13:57;38.0;302.1;2.2;245.3;50.05;538;3066.1
14-12-02;14:00;38.0;305.5;2.1;247.3;50.03;523;3066.1
14-12-02;14:03;37.7;305.2;2.1;244.3;50.04;502;3066.2
14-12-02;14:06;37.7;305.4;2.0;245.3;50.03;491;3066.2
14-12-02;14:09;37.7;301.3;2.0;245.3;50.04;475;3066.2
14-12-02;14:12;37.5;294.5;1.9;246.3;50.05;441;3066.2
14-12-02;14:15;37.5;308.7;1.8;245.3;50.03;424;3066.2
14-12-02;14:18;37.4;310.5;1.6;245.3;50.04;392;3066.3
14-12-02;14:21;37.0;303.2;1.5;245.3;50.02;378;3066.3
14-12-02;14:24;37.0;309.0;1.5;245.3;50.07;356;3066.3
14-12-02;14:27;36.8;310.5;1.5;245.3;50.06;343;3066.3
14-12-02;14:30;36.8;307.9;1.2;246.3;50.04;299;3066.3
14-12-02;14:33;36.5;280.9;0.5;244.3;50.00;80;3066.4
14-12-02;14:36;36.1;311.7;0.3;244.3;50.05;64;3066.4
14-12-02;14:39;36.0;289.4;0.3;244.3;50.04;50;3066.4
14-12-02;14:42;35.6;300.5;0.2;244.3;50.05;44;3066.4
14-12-02;14:45;35.5;284.6;0.2;244.3;50.02;40;3066.4
14-12-02;14:48;35.5;285.0;0.2;244.3;50.05;36;3066.4
14-12-02;14:51;35.0;277.5;0.1;245.3;50.05;32;3066.4
14-12-02;14:54;34.9;278.4;0.1;245.3;50.06;28;3066.4
14-12-02;14:57;34.7;292.0;0.1;245.3;50.08;23;3066.4
14-12-02;15:00;34.4;281.8;0.1;245.3;50.03;18;3066.4
14-12-02;15:03;34.5;271.7;0.1;245.3;50.03;14;3066.4
14-12-02;15:06;34.2;272.3;0.0;245.3;50.05;8;3066.4
14-12-02;15:09;34.4;277.2;0.0;245.3;50.07;6;3066.4
14-12-02;15:12;34.0;266.4;0.0;245.3;50.04;3;3066.4
14-12-02;15:15;33.8;184.4;0.0;245.3;50.06;0;3066.4
14-12-02;15:18;33.7;236.1;0.0;244.3;50.05;0;3066.4
14-12-02;15:21;33.5;273.6;0.0;244.3;50.06;0;3066.4
14-12-02;15:24;33.4;254.7;0.0;244.3;50.03;0;3066.4
14-12-02;15:27;33.3;233.9;0.0;245.3;50.03;0;3066.4
14-12-02;15:30;33.1;210.0;0.0;244.3;50.02;0;3066.4
14-12-02;15:33;33.0;184.2;0.0;244.3;50.03;0;3066.4
14-12-02;15:36;32.9;157.4;0.0;244.3;50.05;0;3066.4
14-12-02;15:39;32.7;132.2;0.0;244.3;50.03;0;3066.4
14-12-02;15:42;32.7;107.6;0.0;244.3;50.05;0;3066.4
14-12-03;09:06;26.8;272.3;0.1;243.4;50.04;14;3066.4
14-12-03;09:09;27.5;275.6;0.0;243.4;50.05;17;3066.4
14-12-03;09:12;27.9;270.5;0.1;243.4;50.02;17;3066.4
14-12-03;09:15;28.3;278.9;0.1;243.4;50.01;19;3066.4
14-12-03;09:18;28.3;270.7;0.1;243.4;50.02;23;3066.4
14-12-03;09:21;29.0;271.1;0.1;243.4;50.03;22;3066.4
14-12-03;09:24;29.0;277.2;0.1;242.4;50.00;21;3066.4
14-12-03;09:27;29.0;272.1;0.1;242.4;50.03;20;3066.4
14-12-03;09:30;29.0;266.4;0.1;244.3;50.02;23;3066.4
14-12-03;09:33;29.0;268.9;0.1;243.4;50.04;22;3066.4
14-12-03;09:36;29.0;272.1;0.1;242.4;50.03;23;3066.4
14-12-03;09:39;30.1;274.6;0.1;243.4;50.03;27;3066.4
14-12-03;09:42;30.2;281.1;0.1;243.4;50.04;27;3066.4
14-12-03;09:45;30.1;269.6;0.2;242.4;50.02;28;3066.4
14-12-03;09:48;30.2;281.5;0.1;243.4;50.05;30;3066.4
14-12-03;09:51;30.3;281.5;0.1;243.4;50.03;33;3066.4
14-12-03;09:54;30.4;285.2;0.2;243.4;50.03;33;3066.4
14-12-03;09:57;30.3;287.9;0.1;243.4;50.02;32;3066.4
14-12-03;10:00;30.5;289.8;0.1;244.3;50.05;34;3066.4
14-12-03;10:03;30.5;283.8;0.2;243.4;50.04;33;3066.4
14-12-03;10:06;30.7;285.7;0.1;244.3;50.05;31;3066.4
14-12-03;10:09;30.8;283.0;0.1;243.4;50.03;31;3066.4
14-12-03;10:12;30.7;289.8;0.1;243.4;50.07;32;3066.4
14-12-03;10:15;30.9;3.8;0.2;244.3;50.04;36;3066.4
14-12-03;10:18;30.9;277.0;0.2;243.4;50.05;38;3066.4
14-12-03;10:21;30.9;295.7;0.2;244.3;50.09;41;3066.4
14-12-03;10:24;30.9;291.2;0.2;244.3;50.05;42;3066.4
14-12-03;10:27;31.1;291.2;0.2;243.4;50.04;44;3066.4
14-12-03;10:30;31.0;297.3;0.3;242.4;50.02;50;3066.4
14-12-03;10:33;31.2;277.7;0.2;241.4;50.03;46;3066.4
14-12-03;10:36;31.1;292.3;0.4;242.4;49.99;48;3066.4
14-12-03;10:39;31.2;289.4;0.2;242.4;50.02;50;3066.4
14-12-03;10:42;31.1;289.3;0.3;242.4;50.02;53;3066.4
14-12-03;10:45;31.4;296.0;0.3;242.4;50.04;51;3066.4
14-12-03;10:48;31.4;284.9;0.3;244.3;50.04;48;3066.4
14-12-03;10:51;31.4;291.5;0.3;243.4;50.05;50;3066.4
14-12-03;10:54;31.4;298.0;0.3;243.4;50.04;51;3066.4
14-12-03;10:57;31.6;280.3;0.3;243.4;50.04;51;3066.4
14-12-03;11:00;31.4;289.0;0.2;244.3;50.03;49;3066.4
14-12-03;11:03;31.6;293.9;0.2;243.4;50.02;47;3066.4
14-12-03;11:06;31.6;296.4;0.3;38.6;50.02;48;3066.4
14-12-03;11:09;31.7;287.6;0.2;243.4;50.01;44;3066.4
14-12-03;11:12;31.7;285.0;0.3;242.4;50.00;46;3066.4
14-12-03;11:15;31.7;284.6;0.2;242.4;50.03;45;3066.4
14-12-03;11:18;31.6;282.7;0.2;243.4;50.03;43;3066.4
14-12-03;11:21;31.7;285.4;0.2;243.4;50.04;44;3066.5
14-12-03;11:24;31.7;287.8;0.2;243.4;50.03;46;3066.5
14-12-03;11:27;31.9;282.7;0.2;243.4;50.05;46;3066.5
14-12-03;11:30;31.8;288.7;0.2;243.4;50.03;45;3066.5
14-12-03;11:33;31.9;278.7;0.2;243.4;50.05;48;3066.5
14-12-03;11:36;31.8;286.3;0.2;242.4;50.04;47;3066.5
14-12-03;11:39;31.9;289.4;0.2;243.4;50.03;43;3066.5
14-12-03;11:42;31.9;279.0;0.2;242.4;50.03;41;3066.5
14-12-03;11:45;31.9;282.8;0.2;243.4;50.06;44;3066.5
14-12-03;11:48;31.9;283.4;0.2;243.4;50.03;48;3066.5
14-12-03;11:51;31.9;287.8;0.2;243.4;50.03;45;3066.5
14-12-03;11:54;32.0;282.2;0.2;243.4;50.08;40;3066.5
14-12-03;11:57;32.0;283.8;0.2;242.4;50.05;39;3066.5
14-12-03;12:00;32.0;285.9;0.2;243.4;49.97;39;3066.5
14-12-03;12:03;32.0;290.0;0.2;244.3;50.02;39;3066.5
14-12-03;12:06;32.0;289.4;0.2;243.4;50.03;37;3066.5
14-12-03;12:09;32.2;280.8;0.2;38.6;50.01;36;3066.5
14-12-03;12:12;31.9;285.6;0.2;243.4;50.03;39;3066.5
14-12-03;12:15;32.3;289.7;0.2;243.4;50.04;37;3066.5
14-12-03;12:18;32.0;277.2;0.2;243.4;50.03;37;3066.5
14-12-03;12:21;32.0;293.1;0.2;245.3;50.02;38;3066.5
14-12-03;12:24;32.2;284.6;0.2;244.3;50.01;37;3066.5
14-12-03;12:27;32.2;276.2;0.2;243.4;50.04;39;3066.5
14-12-03;12:30;32.2;271.8;0.2;242.4;50.04;41;3066.5
14-12-03;12:33;32.2;279.6;0.2;243.4;50.01;40;3066.5
14-12-03;12:36;32.2;280.6;0.2;243.4;50.03;35;3066.5
14-12-03;12:39;32.3;283.4;0.2;242.4;50.10;36;3066.5
14-12-03;12:42;32.0;281.1;0.2;243.4;50.07;39;3066.5
14-12-03;12:45;32.4;277.8;0.2;242.4;50.07;41;3066.5
14-12-03;12:48;32.3;286.9;0.2;243.4;50.07;39;3066.5
14-12-03;12:51;32.4;281.2;0.2;242.4;50.07;37;3066.5
14-12-03;12:54;32.3;287.9;0.2;244.3;50.06;42;3066.5
14-12-03;12:57;32.3;286.6;0.2;243.4;50.06;42;3066.5
14-12-03;13:00;32.2;284.9;0.2;244.3;50.04;41;3066.5
14-12-03;13:03;32.0;284.4;0.2;242.4;50.00;41;3066.5
14-12-03;13:06;32.2;279.0;0.2;241.4;50.07;39;3066.5
14-12-03;13:09;32.4;287.5;0.2;243.4;50.04;37;3066.5
14-12-03;13:12;32.3;289.1;0.2;243.4;50.03;38;3066.5
14-12-03;13:15;32.3;284.1;0.2;242.4;50.06;42;3066.5
14-12-03;13:18;32.3;295.0;0.2;243.4;50.05;42;3066.5
14-12-03;13:21;32.4;276.2;0.2;242.4;50.03;39;3066.5
14-12-03;13:24;32.4;281.3;0.2;242.4;50.02;38;3066.5
14-12-03;13:27;32.3;289.7;0.2;242.4;50.03;38;3066.5
14-12-03;13:30;32.4;287.6;0.2;242.4;50.02;38;3066.5
14-12-03;13:33;32.4;280.0;0.2;242.4;50.01;36;3066.5
14-12-03;13:36;32.3;279.9;0.1;243.4;50.03;34;3066.5
14-12-03;13:39;32.4;282.5;0.1;243.4;50.03;32;3066.5
14-12-03;13:42;32.2;276.5;0.1;242.4;50.02;29;3066.5
14-12-03;13:45;32.4;267.4;0.1;244.3;50.05;30;3066.5
14-12-03;13:48;32.3;274.5;0.1;244.3;50.05;26;3066.5
14-12-03;13:51;32.2;275.5;0.1;243.4;50.03;23;3066.5
14-12-03;13:54;32.3;272.9;0.1;243.4;50.02;20;3066.5
14-12-03;13:57;32.3;277.7;0.1;243.4;50.02;16;3066.5
14-12-03;14:00;32.3;261.6;0.1;244.3;50.03;15;3066.6
14-12-03;14:03;32.2;268.7;0.1;244.3;50.03;16;3066.6
14-12-03;14:06;32.2;267.6;0.1;243.4;50.02;14;3066.6
14-12-03;14:09;32.0;269.8;0.0;243.4;50.04;10;3066.6
14-12-03;14:12;32.2;260.0;0.0;244.3;50.02;10;3066.6
14-12-03;14:15;32.2;255.1;0.0;243.4;50.02;8;3066.6
