data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-12-03;14:18;32.0;264.2;0.0;244.3;50.00;7;3066.6
14-12-03;14:21;32.0;256.0;0.0;242.4;50.03;6;3066.6
14-12-03;14:24;50.0;227.3;0.0;244.3;50.05;0;3066.6
14-12-03;14:27;31.9;213.1;0.0;243.4;50.03;1;3066.6
14-12-03;14:30;31.8;168.7;0.0;243.4;50.00;0;3066.6
14-12-03;14:33;31.8;100.6;0.0;243.4;50.00;0;3066.6
14-12-03;14:36;31.7;102.6;0.0;243.4;50.01;0;3066.6
14-12-04;08:54;50.0;270.1;0.1;243.4;50.04;13;3066.6
14-12-04;08:57;27.2;274.0;0.1;242.4;50.05;16;3066.6
14-12-04;09:00;28.3;270.1;0.1;243.4;50.07;18;3066.6
14-12-04;09:03;28.3;271.1;0.1;242.4;50.07;18;3066.6
14-12-04;09:06;27.9;278.0;0.1;242.4;50.09;20;3066.6
14-12-04;09:09;27.2;266.7;0.1;242.4;50.11;22;3066.6
14-12-04;09:12;28.6;275.9;0.1;242.4;50.07;25;3066.6
14-12-04;09:15;28.6;281.5;0.1;242.4;50.04;30;3066.6
14-12-04;09:18;29.4;267.9;0.2;242.4;50.06;32;3066.6
14-12-04;09:21;29.4;287.8;0.1;242.4;50.05;34;3066.6
14-12-04;09:24;29.7;278.3;0.2;242.4;50.01;38;3066.6
14-12-04;09:27;29.7;294.7;0.2;242.4;50.05;40;3066.6
14-12-04;09:30;30.1;290.1;0.2;242.4;50.01;44;3066.6
14-12-04;09:33;30.1;293.2;0.2;242.4;50.02;50;3066.6
14-12-04;09:36;30.2;293.4;0.3;242.4;50.01;56;3066.6
14-12-04;09:39;30.5;296.7;0.3;242.4;50.03;58;3066.6
14-12-04;09:42;30.4;297.9;0.4;242.4;50.02;62;3066.6
14-12-04;09:45;30.5;297.3;0.4;242.4;50.03;71;3066.6
14-12-04;09:48;30.5;301.0;0.4;242.4;50.04;76;3066.6
14-12-04;09:51;30.7;293.7;0.4;242.4;50.04;79;3066.6
14-12-04;09:54;30.9;295.0;0.4;242.4;50.02;83;3066.6
14-12-04;09:57;31.0;303.5;0.4;243.4;50.06;94;3066.6
14-12-04;10:00;31.1;298.3;0.5;243.4;50.02;104;3066.6
14-12-04;10:03;31.5;304.8;0.5;243.4;50.03;107;3066.6
14-12-04;10:06;31.5;305.1;0.5;242.4;50.04;111;3066.6
14-12-04;10:09;31.4;296.6;0.6;243.4;50.05;114;3066.6
14-12-04;10:12;31.6;303.0;0.6;243.4;50.05;132;3066.6
14-12-04;10:15;31.7;281.2;1.0;243.4;50.01;241;3066.6
14-12-04;10:18;32.0;308.6;2.0;243.4;50.01;493;3066.7
14-12-04;10:21;32.7;298.9;3.5;245.3;50.04;858;3066.7
14-12-04;10:24;33.2;300.5;3.4;245.3;50.00;794;3066.7
14-12-04;10:27;33.8;291.6;3.2;244.3;50.04;762;3066.8
14-12-04;10:30;33.9;293.7;2.9;244.3;50.05;719;3066.8
14-12-04;10:33;34.2;291.6;2.8;244.3;50.03;699;3066.8
14-12-04;10:36;34.2;291.2;2.9;244.3;50.01;703;3066.9
14-12-04;10:39;34.6;295.3;2.9;245.3;50.03;704;3066.9
14-12-04;10:42;34.7;286.2;2.9;244.3;50.03;713;3067.0
14-12-04;10:45;35.0;289.8;3.0;244.3;50.03;713;3067.0
14-12-04;10:48;35.0;291.3;3.0;244.3;50.02;726;3067.0
14-12-04;10:51;35.5;289.5;3.0;243.4;50.04;731;3067.1
14-12-04;10:54;35.4;286.5;3.0;244.3;50.03;740;3067.1
14-12-04;10:57;35.5;290.6;3.1;244.3;50.00;732;3067.1
14-12-04;11:00;35.7;287.6;3.1;244.3;49.99;743;3067.2
14-12-04;11:03;35.9;288.8;3.0;245.3;50.02;730;3067.2
14-12-04;11:06;36.3;286.6;3.0;243.4;50.02;741;3067.2
14-12-04;11:09;36.2;292.9;3.1;244.3;50.03;742;3067.3
14-12-04;11:12;36.4;286.8;3.0;244.3;50.03;741;3067.3
14-12-04;11:15;36.4;287.9;3.0;245.3;50.04;741;3067.4
14-12-04;11:18;36.7;287.8;3.1;244.3;50.03;748;3067.4
14-12-04;11:21;36.9;282.8;3.2;244.3;50.02;752;3067.4
14-12-04;11:24;37.1;288.5;3.1;245.3;50.02;768;3067.5
14-12-04;11:27;37.1;;3.1;244.3;50.02;749;3067.5
14-12-04;11:30;37.0;286.0;3.1;244.3;50.05;746;3067.5
14-12-04;11:33;37.1;286.2;0.0;244.3;50.03;748;3067.6
14-12-04;11:36;37.5;291.9;3.1;245.3;50.05;751;3067.6
14-12-04;11:39;37.2;284.7;3.1;244.3;50.01;749;3067.7
14-12-04;11:42;37.5;285.2;3.0;244.3;50.02;740;3067.7
14-12-04;11:45;37.6;286.2;3.1;244.3;50.01;752;3067.7
14-12-04;11:48;37.7;286.9;3.0;245.3;50.02;749;3067.8
14-12-04;11:51;37.6;287.5;3.2;245.3;49.99;760;3067.8
14-12-04;11:54;37.8;286.8;3.1;245.3;50.03;754;3067.8
14-12-04;11:57;37.9;288.8;3.1;246.3;50.03;760;3067.9
14-12-04;12:00;38.0;289.4;3.1;244.3;50.01;769;3067.9
14-12-04;12:03;38.0;291.3;3.2;244.3;50.03;776;3068.0
14-12-04;12:06;38.0;290.0;3.2;245.3;50.05;787;3068.0
14-12-04;12:09;38.3;286.6;3.2;245.3;50.04;761;3068.0
14-12-04;12:12;38.4;291.0;3.2;244.3;50.02;772;3068.1
14-12-04;12:15;38.4;284.0;3.2;243.4;50.02;774;3068.1
14-12-04;12:18;38.2;282.1;3.1;244.3;50.03;770;3068.1
14-12-04;12:21;38.4;289.1;3.2;244.3;50.06;775;3068.2
14-12-04;12:24;38.4;286.0;3.3;244.3;50.05;777;3068.2
14-12-04;12:27;38.4;291.7;3.2;244.3;50.04;766;3068.3
14-12-04;12:30;38.5;291.2;3.1;245.3;50.06;766;3068.3
14-12-04;12:33;38.6;287.4;3.1;243.4;50.04;744;3068.3
14-12-04;12:36;38.7;288.4;3.1;244.3;50.04;752;3068.4
14-12-04;12:39;38.7;293.8;3.1;245.3;50.04;748;3068.4
14-12-04;12:42;38.4;285.7;3.0;243.4;50.03;727;3068.4
14-12-04;12:45;38.5;287.4;3.0;244.3;50.05;722;3068.5
14-12-04;12:48;38.4;286.2;2.9;244.3;50.06;715;3068.5
14-12-04;12:51;38.5;288.1;2.9;245.3;50.05;701;3068.6
14-12-04;12:54;38.6;280.2;2.8;245.3;50.03;694;3068.6
14-12-04;12:57;38.6;279.3;2.9;245.3;50.04;692;3068.6
14-12-04;13:00;38.6;285.2;2.9;245.3;50.04;697;3068.7
14-12-04;13:03;38.7;290.6;2.8;245.3;50.02;673;3068.7
14-12-04;13:06;38.4;289.3;2.7;245.3;50.03;672;3068.7
14-12-04;13:09;38.4;284.7;2.7;244.3;50.01;654;3068.8
14-12-04;13:12;38.3;285.7;2.7;244.3;50.03;639;3068.8
14-12-04;13:15;38.4;291.3;2.6;244.3;50.03;631;3068.8
14-12-04;13:18;38.3;294.1;2.6;244.3;50.05;620;3068.9
14-12-04;13:21;38.2;287.5;2.6;244.3;50.03;611;3068.9
14-12-04;13:24;38.3;291.6;2.4;244.3;50.05;596;3068.9
14-12-04;13:27;38.4;294.4;2.5;243.4;50.01;594;3068.9
14-12-04;13:30;38.3;290.0;2.4;244.3;50.04;580;3069.0
14-12-04;13:33;38.0;288.8;2.4;243.4;50.03;571;3069.0
14-12-04;13:36;38.2;290.3;2.3;383.4;50.05;542;3069.0
14-12-04;13:39;37.9;293.8;2.3;243.4;50.07;532;3069.1
14-12-04;13:42;37.9;289.0;2.1;245.3;50.07;519;3069.1
14-12-04;13:45;37.9;289.1;2.1;243.4;50.06;517;3069.1
14-12-04;13:48;37.9;294.5;2.1;245.3;50.07;505;3069.1
14-12-04;13:51;37.7;287.1;2.0;244.3;50.10;481;3069.2
14-12-04;13:54;37.7;295.3;1.9;244.3;50.08;470;3069.2
14-12-04;13:57;37.6;291.5;1.9;245.3;50.08;443;3069.2
14-12-04;14:00;37.7;300.4;1.7;244.3;50.07;407;3069.2
14-12-04;14:03;37.6;294.4;1.6;243.4;50.04;380;3069.2
14-12-04;14:06;37.4;294.8;1.5;243.4;50.06;365;3069.3
14-12-04;14:09;37.1;300.7;1.4;243.4;50.03;356;3069.3
14-12-04;14:12;37.0;293.9;1.0;242.4;50.03;233;3069.3
14-12-04;14:15;36.7;287.9;0.8;243.4;50.01;196;3069.3
14-12-04;14:18;36.7;298.9;1.0;243.4;50.03;219;3069.3
14-12-04;14:21;36.5;298.9;1.0;244.3;50.03;235;3069.3
14-12-04;14:24;36.4;299.8;1.0;244.3;50.03;222;3069.3
14-12-04;14:27;36.3;296.9;0.9;244.3;50.02;206;3069.4
14-12-04;14:30;36.2;295.6;0.8;243.4;50.03;190;3069.4
14-12-04;14:33;36.0;282.1;0.4;243.4;50.02;81;3069.4
14-12-04;14:36;35.6;284.0;0.2;243.4;50.04;35;3069.4
14-12-04;14:39;35.5;276.4;0.1;243.4;50.04;22;3069.4
14-12-04;14:42;35.3;270.7;0.1;243.4;50.02;23;3069.4
14-12-04;14:45;35.2;271.8;0.1;243.4;49.99;24;3069.4
14-12-04;14:48;35.0;274.8;0.1;244.3;50.04;24;3069.4
14-12-04;14:51;34.9;269.8;0.1;244.3;50.02;21;3069.4
14-12-04;14:54;34.7;279.3;0.1;244.3;50.04;20;3069.4
14-12-04;14:57;34.5;277.0;0.1;244.3;50.05;16;3069.4
14-12-04;15:00;34.5;263.0;0.0;245.3;50.03;12;3069.4
14-12-04;15:03;34.5;264.6;0.0;244.3;50.04;10;3069.4
14-12-04;15:06;34.4;259.7;0.0;245.3;50.04;8;3069.4
14-12-04;15:09;34.1;264.6;0.0;244.3;50.03;4;3069.4
14-12-04;15:12;34.0;260.3;0.0;244.3;50.02;1;3069.4
14-12-04;15:15;33.8;189.5;0.0;244.3;50.05;1;3069.4
14-12-04;15:18;33.7;202.0;0.0;244.3;50.01;0;3069.4
14-12-04;15:21;33.5;271.2;0.0;244.3;50.00;0;3069.4
14-12-04;15:24;33.4;270.4;0.0;244.3;50.04;0;3069.4
14-12-04;15:27;33.3;248.1;0.0;243.4;50.03;0;3069.4
14-12-04;15:30;33.2;219.2;0.0;243.4;50.03;0;3069.4
14-12-04;15:33;33.1;191.7;0.0;243.4;50.02;0;3069.4
14-12-04;15:36;33.0;159.8;0.0;242.4;50.03;0;3069.4
14-12-04;15:39;32.9;127.7;0.0;243.4;50.02;0;3069.4
14-12-05;09:03;26.8;241.4;0.0;242.4;50.03;4;3069.4
14-12-05;09:06;26.8;248.5;0.0;241.4;50.07;5;3069.4
14-12-05;09:09;27.2;260.8;0.0;241.4;50.05;3;3069.4
14-12-05;09:12;27.5;252.9;0.0;240.4;50.05;6;3069.4
14-12-05;09:15;27.5;254.8;0.0;241.4;50.01;4;3069.4
14-12-05;09:18;27.5;251.5;0.0;241.4;50.03;4;3069.4
14-12-05;09:21;28.3;244.0;0.0;241.4;50.03;4;3069.4
14-12-05;09:24;28.3;262.2;0.0;242.4;50.01;5;3069.4
14-12-05;09:27;28.3;264.8;0.0;242.4;50.03;6;3069.4
14-12-05;09:30;28.6;267.1;0.0;242.4;50.03;6;3069.4
14-12-05;09:33;29.0;267.7;0.0;242.4;50.04;10;3069.4
14-12-05;09:36;29.4;266.0;0.0;241.4;50.02;8;3069.4
14-12-05;09:39;29.0;261.9;0.0;241.4;50.04;9;3069.4
14-12-05;09:42;29.4;265.4;0.0;241.4;50.02;12;3069.4
14-12-05;09:45;29.7;271.1;0.0;241.4;50.02;10;3069.4
14-12-05;09:48;29.7;279.3;0.0;241.4;50.05;8;3069.4
14-12-05;09:51;29.7;272.6;0.0;241.4;50.02;11;3069.4
14-12-05;09:54;30.3;261.4;0.0;240.4;50.03;12;3069.4
14-12-05;09:57;30.1;280.8;0.0;241.4;50.03;12;3069.4
14-12-05;10:00;30.3;264.8;0.0;241.4;50.03;10;3069.4
14-12-05;10:03;30.2;265.8;0.0;242.4;50.00;8;3069.4
14-12-05;10:06;30.4;262.6;0.0;241.4;50.02;10;3069.4
14-12-05;10:09;30.3;282.2;0.0;242.4;50.04;12;3069.4
14-12-05;10:12;30.4;261.9;0.1;243.4;50.05;14;3069.4
14-12-05;10:15;30.4;277.7;0.0;242.4;50.03;14;3069.4
14-12-05;10:18;30.7;270.2;0.0;242.4;50.02;10;3069.4
14-12-05;10:21;30.4;281.6;0.0;242.4;50.04;12;3069.4
14-12-05;10:24;30.5;266.6;0.0;242.4;50.05;10;3069.4
14-12-05;10:27;30.5;269.3;0.0;242.4;50.05;11;3069.4
14-12-05;10:30;30.9;259.2;0.0;242.4;50.02;10;3069.4
14-12-05;10:33;30.8;252.0;0.1;241.4;50.03;15;3069.4
14-12-05;10:36;30.8;242.4;0.1;241.4;50.01;13;3069.4
14-12-05;10:39;30.8;268.5;0.1;241.4;50.05;17;3069.4
14-12-05;10:42;30.8;267.7;0.1;242.4;50.05;17;3069.4
14-12-05;10:45;30.8;271.4;0.1;241.4;50.05;19;3069.4
14-12-05;10:48;30.7;278.0;0.1;242.4;50.02;23;3069.4
14-12-05;10:51;31.1;272.9;0.1;242.4;50.05;19;3069.4
14-12-05;10:54;31.0;279.6;0.1;241.4;50.03;18;3069.4
14-12-05;10:57;30.9;273.1;0.1;242.4;50.03;16;3069.4
14-12-05;11:00;31.0;267.7;0.1;241.4;50.02;15;3069.4
14-12-05;11:03;31.1;271.7;0.1;241.4;50.02;16;3069.4
14-12-05;11:06;31.0;261.9;0.1;241.4;50.04;15;3069.4
14-12-05;11:09;31.1;275.8;0.1;241.4;50.03;15;3069.4
14-12-05;11:12;31.0;273.6;0.1;241.4;50.04;16;3069.4
14-12-05;11:15;31.2;272.3;0.1;241.4;50.01;13;3069.4
14-12-05;11:18;31.2;269.2;0.1;241.4;50.03;13;3069.4
14-12-05;11:21;31.1;262.5;0.1;241.4;50.04;18;3069.4
14-12-05;11:24;31.2;260.3;0.1;242.4;50.05;20;3069.4
14-12-05;11:27;31.4;259.4;0.1;242.4;50.06;18;3069.4
14-12-05;11:30;31.2;275.9;0.1;240.4;49.99;16;3069.4
14-12-05;11:33;31.2;284.0;0.1;241.4;50.03;16;3069.4
14-12-05;11:36;31.4;271.7;0.1;241.4;50.03;15;3069.4
14-12-05;11:39;31.2;272.3;0.1;241.4;50.03;15;3069.4
14-12-05;11:42;31.4;267.9;0.1;240.4;50.03;17;3069.4
14-12-05;11:45;31.4;287.2;0.1;241.4;50.01;16;3069.4
14-12-05;11:48;31.4;277.1;0.1;241.4;50.02;15;3069.4
14-12-05;11:51;31.4;273.3;0.1;241.4;50.02;17;3069.4
14-12-05;11:54;31.5;271.1;0.1;241.4;50.05;18;3069.4
14-12-05;11:57;31.4;268.3;0.1;241.4;50.07;18;3069.4
14-12-05;12:00;31.5;263.8;0.1;241.4;50.04;18;3069.4
14-12-05;12:03;31.5;274.2;0.1;241.4;50.03;17;3069.4
14-12-05;12:06;31.5;273.4;0.0;241.4;50.05;14;3069.4
14-12-05;12:09;31.5;276.4;0.1;239.5;50.02;13;3069.4
14-12-05;12:12;31.6;276.1;0.0;240.4;50.03;10;3069.4
14-12-05;12:15;31.5;266.3;0.0;240.4;50.03;12;3069.4
14-12-05;12:18;31.6;258.9;0.0;240.4;50.03;11;3069.4
14-12-05;12:21;31.6;256.6;0.0;240.4;50.07;11;3069.4
14-12-05;12:24;31.6;269.2;0.0;241.4;50.07;13;3069.4
14-12-05;12:27;31.6;285.6;0.1;242.4;50.08;16;3069.4
14-12-05;12:30;31.7;278.1;0.1;241.4;50.03;17;3069.4
14-12-05;12:33;31.6;275.9;0.1;241.4;50.02;10;3069.4
14-12-05;12:36;31.6;273.9;0.1;241.4;50.06;14;3069.4
14-12-05;12:39;31.7;269.6;0.1;241.4;50.04;13;3069.4
14-12-05;12:42;31.5;258.1;0.0;38.6;50.05;12;3069.4
14-12-05;12:45;31.6;267.3;0.0;242.4;50.03;12;3069.4
14-12-05;12:48;31.6;271.4;0.0;241.4;50.04;11;3069.4
14-12-05;12:51;31.6;268.3;0.0;241.4;50.06;11;3069.4
14-12-05;12:54;31.6;271.8;0.0;241.4;50.05;10;3069.4
14-12-05;12:57;31.5;274.5;0.0;241.4;50.05;9;3069.4
14-12-05;13:00;31.6;266.0;0.0;241.4;50.04;7;3069.4
14-12-05;13:03;31.7;268.6;0.0;241.4;50.03;7;3069.4
14-12-05;13:06;31.7;258.3;0.0;241.4;50.03;8;3069.4
14-12-05;13:09;31.4;273.3;0.0;241.4;50.06;7;3069.4
14-12-05;13:12;31.7;262.5;0.0;241.4;50.02;5;3069.4
14-12-05;13:15;31.6;277.4;0.0;240.4;50.04;2;3069.4
14-12-05;13:18;31.6;259.2;0.0;241.4;50.03;5;3069.4
14-12-05;13:21;31.5;251.2;0.0;241.4;50.05;4;3069.4
14-12-05;13:24;31.5;252.9;0.0;240.4;50.04;6;3069.4
14-12-05;13:27;31.6;247.7;0.0;242.4;50.03;5;3069.4
14-12-05;13:30;31.5;249.6;0.0;240.4;50.03;4;3069.4
14-12-05;13:33;31.6;259.5;0.0;241.4;50.02;1;3069.4
14-12-05;13:36;31.5;268.7;0.0;241.4;50.05;2;3069.4
14-12-05;13:39;31.5;233.3;0.0;241.4;50.04;1;3069.4
14-12-05;13:42;31.4;257.2;0.0;241.4;50.01;3;3069.4
14-12-05;13:45;31.5;231.4;0.0;241.4;50.03;0;3069.4
14-12-05;13:48;31.4;220.8;0.0;241.4;50.05;0;3069.4
14-12-05;13:51;31.4;237.7;0.0;241.4;50.06;0;3069.4
14-12-05;13:54;31.2;197.1;0.0;241.4;50.06;0;3069.4
14-12-05;13:57;31.2;209.4;0.0;241.4;50.03;0;3069.4
14-12-05;14:00;31.2;278.1;0.0;241.4;50.01;0;3069.4
14-12-05;14:03;31.2;304.8;0.0;241.4;50.01;0;3069.4
14-12-05;14:06;31.1;301.3;0.0;241.4;50.03;0;3069.4
14-12-05;14:09;31.1;300.5;0.0;242.4;50.04;0;3069.4
14-12-05;14:12;31.1;292.5;0.0;241.4;50.03;0;3069.4
14-12-05;14:15;31.1;292.2;0.0;241.4;50.02;0;3069.4
14-12-05;14:18;31.0;296.6;0.0;241.4;50.03;0;3069.4
14-12-05;14:21;31.0;285.7;0.0;242.4;50.04;0;3069.4
14-12-05;14:24;31.0;258.3;0.0;241.4;50.03;0;3069.4
14-12-05;14:27;31.0;192.4;0.0;241.4;50.03;0;3069.4
14-12-05;14:30;30.9;123.0;0.0;242.4;50.04;0;3069.4
14-12-05;14:33;30.9;144.1;0.0;242.4;50.03;0;3069.4
14-12-05;14:36;30.9;209.6;0.0;243.4;50.03;0;3069.4
14-12-05;14:39;30.9;254.4;0.0;242.4;50.06;0;3069.4
14-12-05;14:42;30.9;239.5;0.0;242.4;50.04;0;3069.4
14-12-05;14:45;30.9;225.8;0.0;242.4;50.05;0;3069.4
14-12-05;14:48;30.8;201.1;0.0;242.4;50.06;0;3069.4
14-12-05;14:51;30.8;210.4;0.0;242.4;50.05;0;3069.4
14-12-05;14:54;30.8;208.7;0.0;242.4;50.07;0;3069.4
14-12-05;14:57;30.8;186.1;0.0;243.4;50.05;0;3069.4
14-12-05;15:00;30.8;180.3;0.0;242.4;50.06;0;3069.4
14-12-05;15:03;30.8;162.8;0.0;241.4;50.08;0;3069.4
14-12-05;15:06;30.7;137.4;0.0;242.4;50.03;0;3069.4
14-12-06;09:09;27.2;260.7;0.1;244.3;50.02;15;3069.4
14-12-06;09:12;27.2;270.1;0.1;244.3;50.03;16;3069.4
14-12-06;09:15;28.3;273.1;0.1;244.3;50.03;18;3069.4
14-12-06;09:18;27.9;267.1;0.1;244.3;50.03;20;3069.4
14-12-06;09:21;29.0;270.7;0.1;243.4;50.01;20;3069.4
14-12-06;09:24;28.6;278.7;0.1;243.4;50.00;17;3069.4
14-12-06;09:27;28.6;278.7;0.1;243.4;50.03;15;3069.4
14-12-06;09:30;29.0;279.6;0.1;243.4;50.01;15;3069.4
14-12-06;09:33;29.4;274.8;0.1;243.4;50.05;15;3069.4
14-12-06;09:36;29.7;264.1;0.1;243.4;50.01;14;3069.4
14-12-06;09:39;29.7;272.0;0.0;244.3;50.05;11;3069.4
14-12-06;09:42;30.1;275.3;0.0;244.3;50.04;10;3069.4
14-12-06;09:45;30.1;270.1;0.0;244.3;50.04;13;3069.4
14-12-06;09:48;30.2;271.1;0.0;243.4;50.03;15;3069.4
14-12-06;09:51;30.2;272.4;0.1;244.3;50.04;15;3069.4
14-12-06;09:54;30.2;262.5;0.0;244.3;50.05;14;3069.4
14-12-06;09:57;30.3;272.0;0.1;244.3;50.04;13;3069.4
14-12-06;10:00;30.4;277.5;0.0;246.3;50.05;10;3069.4
14-12-06;10:03;30.4;271.2;0.0;245.3;50.05;10;3069.4
14-12-06;10:06;30.3;263.3;0.0;244.3;50.03;11;3069.4
14-12-06;10:09;30.5;264.4;0.0;245.3;50.03;10;3069.4
14-12-06;10:12;30.5;270.5;0.1;245.3;50.00;11;3069.4
14-12-06;10:15;30.4;266.8;0.0;244.3;50.01;11;3069.4
14-12-06;10:18;30.7;260.1;0.0;245.3;50.0;11;3069.4
14-12-06;10:21;30.7;460.9;0.0;244.3;50.05;11;3069.4
14-12-06;10:24;30.8;274.0;0.0;244.3;50.02;11;3069.4
14-12-06;10:27;30.7;266.3;0.0;244.3;50.02;11;3069.4
14-12-06;10:30;30.8;265.2;0.0;244.3;50.04;10;3069.4
14-12-06;10:33;31.0;276.4;0.0;244.3;50.03;9;3069.4
14-12-06;10:36;31.0;270.1;0.0;38.6;50.04;12;3069.5
14-12-06;10:39;30.9;267.4;0.1;243.4;50.01;12;3069.5
14-12-06;10:42;31.0;278.6;0.0;243.4;50.03;12;3069.5
14-12-06;10:45;30.9;261.4;0.0;243.4;50.04;13;3069.5
14-12-06;10:48;31.0;255.0;0.0;243.4;50.03;14;3069.5
14-12-06;10:51;31.0;262.2;0.1;245.3;50.05;14;3069.5
14-12-06;10:54;31.1;267.6;0.1;244.3;50.07;15;3069.5
14-12-06;10:57;31.0;271.4;0.1;244.3;50.09;15;3069.5
14-12-06;11:00;30.9;271.2;0.1;244.3;50.05;17;3069.5
14-12-06;11:03;31.1;270.4;0.1;244.3;50.05;18;3069.5
14-12-06;11:06;30.9;270.7;0.1;244.3;50.03;21;3069.5
14-12-06;11:09;31.1;271.5;0.1;244.3;50.03;21;3069.5
14-12-06;11:12;31.2;271.2;0.1;243.4;50.05;23;3069.5
14-12-06;11:15;31.1;278.4;0.1;244.3;50.04;25;3069.5
14-12-06;11:18;31.2;280.2;0.1;243.4;50.06;30;3069.5
14-12-06;11:21;31.5;262.6;0.1;246.3;50.03;31;3069.5
14-12-06;11:24;31.4;282.4;0.2;243.4;50.05;28;3069.5
14-12-06;11:27;31.5;280.9;0.1;242.4;50.01;30;3069.5
14-12-06;11:30;31.4;286.3;0.2;243.4;50.02;31;3069.5
14-12-06;11:33;31.4;272.9;0.2;245.3;50.03;32;3069.5
14-12-06;11:36;31.5;273.7;0.1;244.3;50.04;30;3069.5
14-12-06;11:39;31.5;283.3;0.2;244.3;50.02;34;3069.5
14-12-06;11:42;31.5;287.9;0.1;245.3;50.01;34;3069.5
14-12-06;11:45;31.5;286.6;0.2;244.3;50.02;36;3069.5
14-12-06;11:48;31.6;282.5;0.2;244.3;50.02;39;3069.5
14-12-06;11:51;31.7;286.6;0.2;243.4;50.02;41;3069.5
14-12-06;11:54;31.6;293.7;0.2;244.3;50.06;41;3069.5
14-12-06;11:57;31.7;283.0;0.2;244.3;50.05;37;3069.5
14-12-06;12:00;31.6;267.0;0.1;244.3;50.01;34;3069.5
14-12-06;12:03;31.7;280.8;0.1;244.3;50.03;29;3069.5
14-12-06;12:06;31.7;272.7;0.2;244.3;50.00;28;3069.5
14-12-06;12:09;31.6;277.0;0.1;246.3;50.07;24;3069.5
14-12-06;12:12;31.7;278.0;0.1;243.4;50.04;27;3069.5
14-12-06;12:15;31.7;279.6;0.1;244.3;50.00;30;3069.5
14-12-06;12:18;31.6;274.3;0.1;244.3;50.01;26;3069.5
14-12-06;12:21;31.8;274.9;0.1;244.3;50.00;24;3069.5
14-12-06;12:24;31.7;269.9;0.1;243.4;50.01;26;3069.5
14-12-06;12:27;31.8;281.3;0.1;243.4;50.00;28;3069.5
14-12-06;12:30;31.9;277.4;0.1;244.3;50.02;31;3069.5
14-12-06;12:33;31.8;285.3;0.2;243.4;50.01;35;3069.5
14-12-06;12:36;31.8;281.3;0.1;244.3;50.05;28;3069.5
14-12-06;12:39;31.9;275.0;0.1;244.3;50.00;30;3069.5
14-12-06;12:42;31.8;281.3;0.1;244.3;50.04;31;3069.5
14-12-06;12:45;31.8;277.1;0.2;243.4;50.01;33;3069.5
14-12-06;12:48;31.9;284.6;0.2;244.3;50.04;42;3069.5
14-12-06;12:51;32.0;296.4;0.2;244.3;50.05;43;3069.5
14-12-06;12:54;32.2;287.9;0.2;243.4;50.06;43;3069.5
14-12-06;12:57;32.0;283.0;0.2;244.3;50.07;44;3069.5
14-12-06;13:00;32.0;287.6;0.2;242.4;50.00;43;3069.5
14-12-06;13:03;32.0;286.2;0.3;245.3;50.01;52;3069.5
14-12-06;13:06;32.2;288.8;0.2;243.4;50.03;45;3069.5
14-12-06;13:09;32.2;283.3;0.3;244.3;50.01;60;3069.5
14-12-06;13:12;32.2;287.1;0.3;244.3;50.03;55;3069.5
14-12-06;13:15;32.2;290.7;0.4;244.3;50.03;70;3069.5
14-12-06;13:18;32.4;292.2;0.5;244.3;50.04;99;3069.5
14-12-06;13:21;32.4;308.3;0.5;244.3;50.06;119;3069.5
14-12-06;13:24;32.6;304.3;0.5;244.3;50.07;110;3069.5
14-12-06;13:27;32.5;307.4;0.4;244.3;50.04;87;3069.6
14-12-06;13:30;32.5;290.6;0.4;244.3;50.02;78;3069.6
14-12-06;13:33;32.5;292.0;0.3;243.4;50.02;60;3069.6
14-12-06;13:36;32.5;291.6;0.3;245.3;50.07;61;3069.6
14-12-06;13:39;32.5;289.5;0.3;245.3;50.02;53;3069.6
14-12-06;13:42;32.6;292.2;0.2;244.3;50.03;44;3069.6
14-12-06;13:45;32.6;293.9;0.2;244.3;50.04;36;3069.6
14-12-06;13:48;32.3;290.4;0.2;244.3;50.03;40;3069.6
14-12-06;13:51;32.4;286.8;0.2;245.3;50.04;42;3069.6
14-12-06;13:54;32.4;276.5;0.2;245.3;50.05;40;3069.6
14-12-06;13:57;32.5;282.7;0.2;245.3;50.06;37;3069.6
14-12-06;14:00;32.5;280.5;0.1;246.3;50.03;31;3069.6
14-12-06;14:03;32.4;276.4;0.1;246.3;50.03;24;3069.6
14-12-06;14:06;32.5;272.1;0.1;246.3;50.03;20;3069.6
14-12-06;14:09;32.4;269.9;0.1;246.3;50.03;14;3069.6
14-12-06;14:12;32.3;257.2;0.0;246.3;50.03;7;3069.6
14-12-06;14:15;32.2;269.2;0.0;245.3;50.02;2;3069.6
14-12-06;14:18;32.0;187.2;0.0;245.3;49.99;0;3069.6
14-12-06;14:21;32.0;212.8;0.0;245.3;50.04;0;3069.6
14-12-06;14:24;32.0;280.5;0.0;244.3;50.05;0;3069.6
14-12-06;14:27;31.9;295.3;0.0;245.3;50.03;0;3069.6
14-12-06;14:30;31.8;294.5;0.0;38.6;50.00;0;3069.6
14-12-06;14:33;31.8;296.7;0.0;245.3;50.00;0;3069.6
14-12-06;14:36;31.7;295.3;0.0;245.3;50.02;0;3069.6
14-12-06;14:39;31.7;285.3;0.0;245.3;50.05;0;3069.6
14-12-06;14:42;31.6;269.9;0.0;245.3;50.04;0;3069.6
14-12-06;14:45;31.6;252.8;0.0;245.3;50.04;0;3069.6
14-12-06;14:48;31.5;232.9;0.0;246.3;50.04;0;3069.6
14-12-06;14:51;31.5;218.1;0.0;245.3;50.03;0;3069.6
14-12-06;14:54;31.4;215.4;0.0;245.3;50.04;0;3069.6
14-12-07;09:27;28.3;288.4;0.1;246.3;50.05;16;3069.6
14-12-07;09:30;29.4;274.6;0.1;246.3;50.07;15;3069.6
14-12-07;09:33;29.0;265.7;0.1;246.3;50.04;14;3069.6
14-12-07;09:36;28.6;275.2;0.1;246.3;50.04;20;3069.6
14-12-07;09:39;29.4;275.0;0.1;246.3;50.04;16;3069.6
14-12-07;09:42;29.7;267.0;0.1;245.3;50.05;21;3069.6
14-12-07;09:45;30.1;260.5;0.1;246.3;50.07;20;3069.6
14-12-07;09:48;30.1;269.5;0.1;246.3;50.03;18;3069.6
14-12-07;09:51;30.1;274.8;0.1;246.3;50.05;17;3069.6
14-12-07;09:54;30.2;273.4;0.1;245.3;50.05;18;3069.6
14-12-07;09:57;30.3;266.4;0.1;245.3;50.00;18;3069.6
14-12-07;10:00;30.2;265.2;0.1;244.3;50.03;18;3069.6
14-12-07;10:03;30.3;269.3;0.1;244.3;50.00;18;3069.6
14-12-07;10:06;30.3;261.6;0.1;245.3;50.04;17;3069.6
14-12-07;10:09;30.4;265.1;0.1;245.3;50.01;18;3069.6
14-12-07;10:12;30.5;280.3;0.1;245.3;50.02;19;3069.6
14-12-07;10:15;30.7;279.1;0.1;245.3;50.02;20;3069.6
14-12-07;10:18;30.7;279.7;0.1;246.3;50.04;23;3069.6
14-12-07;10:21;30.7;280.6;0.1;246.3;50.02;20;3069.6
14-12-07;10:24;30.7;272.4;0.1;245.3;50.02;15;3069.6
14-12-07;10:27;30.9;261.1;0.1;246.3;50.04;17;3069.6
14-12-07;10:30;30.9;261.4;0.1;246.3;50.05;22;3069.6
14-12-07;10:33;30.9;271.4;0.1;246.3;50.06;24;3069.6
14-12-07;10:36;30.9;265.7;0.1;246.3;50.07;25;3069.6
14-12-07;10:39;31.0;270.2;0.1;246.3;50.04;24;3069.6
14-12-07;10:42;31.0;284.9;0.1;246.3;50.03;30;3069.6
14-12-07;10:45;31.1;289.0;0.2;246.3;50.07;44;3069.6
14-12-07;10:48;31.4;285.2;0.3;246.3;50.07;51;3069.6
14-12-07;10:51;31.4;283.1;0.2;244.3;50.05;47;3069.6
14-12-07;10:54;31.2;274.6;0.2;245.3;50.06;43;3069.6
14-12-07;10:57;31.2;290.7;0.2;246.3;50.06;35;3069.6
14-12-07;11:00;31.2;281.8;0.2;246.3;50.06;39;3069.6
14-12-07;11:03;31.2;281.1;0.2;245.3;50.04;41;3069.6
14-12-07;11:06;31.7;279.0;0.2;246.3;50.04;36;3069.6
14-12-07;11:09;31.6;284.3;0.1;246.3;50.03;33;3069.6
14-12-07;11:12;31.6;284.1;0.2;245.3;50.03;31;3069.6
14-12-07;11:15;31.5;281.6;0.2;246.3;50.02;32;3069.6
14-12-07;11:18;31.6;297.6;0.2;245.3;50.04;38;3069.6
14-12-07;11:21;31.7;282.2;0.3;245.3;50.04;48;3069.6
14-12-07;11:24;31.6;291.0;0.3;245.3;50.02;50;3069.6
14-12-07;11:27;31.6;289.4;0.2;245.3;50.05;49;3069.6
14-12-07;11:30;31.6;284.7;0.2;246.3;50.04;40;3069.6
14-12-07;11:33;31.8;284.4;0.2;246.3;50.02;38;3069.6
14-12-07;11:36;31.9;287.8;0.2;246.3;50.03;42;3069.6
14-12-07;11:39;31.8;278.7;0.2;246.3;50.03;48;3069.6
14-12-07;11:42;31.8;288.5;0.4;246.3;50.03;63;3069.6
14-12-07;11:45;31.8;290.7;0.3;246.3;50.03;59;3069.7
14-12-07;11:48;31.8;289.3;0.3;245.3;50.05;52;3069.7
14-12-07;11:51;32.2;287.4;0.2;246.3;50.02;49;3069.7
14-12-07;11:54;32.0;289.4;0.4;246.3;49.98;49;3069.7
14-12-07;11:57;32.0;287.6;0.2;246.3;50.04;45;3069.7
14-12-07;12:00;32.0;277.4;0.2;245.3;50.01;45;3069.7
14-12-07;12:03;32.0;281.9;0.2;245.3;50.03;46;3069.7
14-12-07;12:06;31.9;277.8;0.3;244.3;50.00;47;3069.7
14-12-07;12:09;31.9;281.8;0.2;246.3;50.02;45;3069.7
14-12-07;12:12;32.0;290.3;0.2;244.3;50.03;48;3069.7
14-12-07;12:15;32.0;297.0;0.4;245.3;50.01;58;3069.7
14-12-07;12:18;32.3;292.6;0.4;245.3;50.02;62;3069.7
14-12-07;12:21;32.4;284.6;0.3;245.3;50.05;65;3069.7
14-12-07;12:24;32.0;294.4;0.4;245.3;50.01;68;3069.7
14-12-07;12:27;32.2;292.6;0.4;244.3;50.03;65;3069.7
14-12-07;12:30;32.3;275.8;0.3;245.3;50.00;51;3069.7
14-12-07;12:33;32.2;283.5;0.2;245.3;50.00;47;3069.7
14-12-07;12:36;32.2;282.5;0.2;245.3;50.03;42;3069.7
14-12-07;12:39;32.2;278.9;0.1;245.3;50.02;32;3069.7
14-12-07;12:42;32.2;285.0;0.1;245.3;50.05;24;3069.7
14-12-07;12:45;32.3;276.5;0.1;245.3;50.07;23;3069.7
14-12-07;12:48;32.2;260.1;0.1;245.3;50.08;27;3069.7
14-12-07;12:51;32.2;272.7;0.1;244.3;50.04;31;3069.7
14-12-07;12:54;32.3;280.2;0.2;245.3;50.09;37;3069.7
14-12-07;12:57;32.2;280.2;0.2;245.3;50.05;42;3069.7
14-12-07;13:00;32.2;289.1;0.2;245.3;50.02;46;3069.7
14-12-07;13:03;32.3;284.0;0.2;245.3;50.02;43;3069.7
14-12-07;13:06;32.4;283.3;0.2;245.3;50.05;42;3069.7
14-12-07;13:09;32.2;289.1;0.2;245.3;50.06;41;3069.7
14-12-07;13:12;32.4;286.8;0.2;245.3;50.04;45;3069.7
14-12-07;13:15;32.3;289.8;0.3;245.3;50.04;55;3069.7
14-12-07;13:18;32.3;294.8;0.4;244.3;50.06;64;3069.7
14-12-07;13:21;32.6;290.7;0.4;244.3;50.04;64;3069.7
14-12-07;13:24;32.3;283.0;0.3;245.3;50.04;52;3069.7
14-12-07;13:27;32.4;289.3;0.2;245.3;50.06;49;3069.7
14-12-07;13:30;32.3;281.8;0.3;245.3;50.03;50;3069.7
14-12-07;13:33;32.4;288.7;0.3;245.3;50.07;51;3069.7
14-12-07;13:36;32.4;292.6;0.3;245.3;50.06;54;3069.7
14-12-07;13:39;32.4;284.1;0.3;247.3;50.03;57;3069.7
14-12-07;13:42;32.5;295.7;0.2;245.3;50.06;50;3069.7
14-12-07;13:45;32.4;282.2;0.2;245.3;50.03;44;3069.7
14-12-07;13:48;32.3;285.9;0.2;245.3;50.05;40;3069.7
14-12-07;13:51;32.3;286.9;0.2;245.3;50.09;36;3069.7
14-12-07;13:54;32.4;279.9;0.1;246.3;50.07;32;3069.7
14-12-07;13:57;32.3;281.1;0.1;245.3;50.06;29;3069.8
14-12-07;14:00;32.4;260.9;0.1;245.3;50.02;25;3069.8
14-12-07;14:03;32.3;268.9;0.1;246.3;50.03;22;3069.8
14-12-07;14:06;32.4;278.0;0.1;245.3;50.04;19;3069.8
14-12-07;14:09;32.4;277.7;0.1;246.3;50.04;17;3069.8
14-12-07;14:12;32.4;271.8;0.1;245.3;50.06;15;3069.8
14-12-07;14:15;32.0;264.2;0.1;245.3;50.06;15;3069.8
14-12-07;14:18;32.3;259.5;0.0;246.3;50.04;13;3069.8
14-12-07;14:21;32.0;271.7;0.0;245.3;50.03;9;3069.8
14-12-07;14:24;31.9;268.7;0.0;245.3;50.02;8;3069.8
14-12-07;14:27;32.2;250.7;0.0;246.3;50.02;7;3069.8
14-12-07;14:30;32.2;258.6;0.0;245.3;50.01;4;3069.8
14-12-07;14:33;32.0;250.4;0.0;246.3;50.05;2;3069.8
14-12-07;14:36;31.9;4.8;0.0;245.3;50.02;0;3069.8
14-12-07;14:39;31.8;175.6;0.0;245.3;50.04;0;3069.8
14-12-07;14:42;31.8;222.9;0.0;245.3;50.01;0;3069.8
14-12-07;14:45;31.7;292.5;0.0;245.3;50.03;0;3069.8
14-12-07;14:48;31.7;284.3;0.0;245.3;50.03;0;3069.8
14-12-07;14:51;31.6;263.2;0.0;245.3;50.04;0;3069.8
14-12-07;14:54;31.6;251.2;0.0;244.3;50.04;0;3069.8
14-12-07;14:57;31.6;240.8;0.0;245.3;50.05;0;3069.8
14-12-07;15:00;31.5;222.9;0.0;245.3;50.06;0;3069.8
14-12-07;15:03;31.5;203.7;0.0;245.3;50.05;0;3069.8
14-12-07;15:06;31.4;180.3;0.0;245.3;50.05;0;3069.8
14-12-07;15:09;31.4;158.7;0.0;245.3;50.07;0;3069.8
14-12-07;15:12;31.2;136.8;0.0;245.3;50.06;0;3069.8
14-12-08;09:15;26.4;270.8;0.1;244.3;50.04;16;3069.8
14-12-08;09:18;27.2;267.3;0.0;244.3;50.03;14;3069.8
14-12-08;09:21;27.9;269.3;0.1;244.3;50.02;14;3069.8
14-12-08;09:24;27.9;272.3;0.1;244.3;50.04;15;3069.8
14-12-08;09:27;28.3;277.1;0.1;244.3;50.01;18;3069.8
14-12-08;09:30;28.6;280.0;0.1;245.3;50.05;20;3069.8
14-12-08;09:33;28.6;277.7;0.1;245.3;50.04;19;3069.8
14-12-08;09:36;28.6;258.2;0.1;244.3;50.02;13;3069.8
14-12-08;09:39;29.4;270.4;0.0;244.3;50.05;11;3069.8
14-12-08;09:42;29.4;255.6;0.0;244.3;50.04;10;3069.8
14-12-08;09:45;29.4;273.0;0.0;245.3;50.03;9;3069.8
14-12-08;09:48;30.1;275.0;0.0;245.3;50.06;9;3069.8
14-12-08;09:51;29.7;262.9;0.0;244.3;50.04;7;3069.8
14-12-08;09:54;29.7;266.1;0.0;244.3;50.05;8;3069.8
14-12-08;09:57;30.1;273.6;0.0;244.3;50.05;7;3069.8
14-12-08;10:00;30.2;262.5;0.0;245.3;50.01;5;3069.8
14-12-08;10:03;30.2;270.1;0.0;245.3;50.01;4;3069.8
14-12-08;10:06;30.1;261.3;0.0;29.5;50.02;4;3069.8
14-12-08;10:09;30.3;262.0;0.0;245.3;50.05;4;3069.8
14-12-08;10:12;30.3;259.7;0.0;245.3;50.06;6;3069.8
14-12-08;10:15;30.3;260.8;0.0;244.3;50.05;8;3069.8
14-12-08;10:18;30.4;265.5;0.1;247.3;50.05;11;3069.8
14-12-08;10:21;30.5;264.9;0.1;245.3;50.05;17;3069.8
14-12-08;10:24;30.5;272.6;0.1;245.3;50.05;15;3069.8
14-12-08;10:27;30.7;274.2;0.1;245.3;50.05;13;3069.8
14-12-08;10:30;30.5;272.3;0.1;244.3;50.04;15;3069.8
14-12-08;10:33;30.7;267.9;0.1;244.3;50.05;15;3069.8
14-12-08;10:36;30.8;259.2;0.1;244.3;50.04;14;3069.8
14-12-08;10:39;30.8;263.8;0.1;244.3;50.04;15;3069.8
14-12-08;10:42;30.9;261.6;0.1;244.3;50.05;15;3069.8
14-12-08;10:45;30.9;263.8;0.1;245.3;50.06;19;3069.8
14-12-08;10:48;31.0;272.4;0.1;244.3;50.05;18;3069.8
14-12-08;10:51;31.0;277.0;0.1;244.3;50.04;15;3069.8
14-12-08;10:54;31.1;270.9;0.1;244.3;50.05;13;3069.8
14-12-08;10:57;31.1;269.9;0.1;244.3;50.04;15;3069.8
14-12-08;11:00;31.1;266.6;0.0;243.4;50.04;15;3069.8
14-12-08;11:03;31.0;263.9;0.1;244.3;50.00;12;3069.8
14-12-08;11:06;31.1;273.4;0.1;244.3;50.04;17;3069.8
14-12-08;11:09;31.2;271.7;0.1;244.3;50.05;19;3069.8
14-12-08;11:12;31.2;270.1;0.1;243.4;50.04;30;3069.8
14-12-08;11:15;31.4;278.3;0.1;243.4;50.05;32;3069.8
14-12-08;11:18;31.4;275.8;0.2;245.3;50.07;37;3069.8
14-12-08;11:21;31.4;283.3;0.1;244.3;50.04;33;3069.8
14-12-08;11:24;31.6;273.4;0.1;244.3;50.02;19;3069.8
14-12-08;11:27;31.4;281.3;0.1;244.3;50.03;22;3069.8
14-12-08;11:30;31.6;286.5;0.1;244.3;50.03;28;3069.8
14-12-08;11:33;31.6;274.9;0.1;243.4;50.02;24;3069.8
14-12-08;11:36;31.6;277.4;0.1;244.3;50.05;23;3069.8
14-12-08;11:39;31.6;277.7;0.1;244.3;50.07;24;3069.8
14-12-08;11:42;31.6;279.6;0.1;243.4;50.00;20;3069.8
14-12-08;11:45;31.7;275.0;0.1;243.4;50.01;23;3069.8
14-12-08;11:48;31.7;4.8;0.1;243.4;50.03;26;3069.8
14-12-08;11:51;31.7;272.4;0.1;243.4;50.02;26;3069.8
14-12-08;11:54;31.8;277.4;0.1;243.4;50.01;21;3069.8
14-12-08;11:57;31.8;275.3;0.1;243.4;50.05;24;3069.8
14-12-08;12:00;31.6;272.6;0.1;243.4;50.05;30;3069.8
14-12-08;12:03;31.7;289.5;0.1;243.4;50.01;32;3069.8
14-12-08;12:06;31.7;279.6;0.1;244.3;50.03;32;3069.8
14-12-08;12:09;31.7;270.1;0.1;244.3;50.03;29;3069.8
14-12-08;12:12;31.7;291.0;0.1;243.4;50.05;29;3069.8
14-12-08;12:15;31.8;282.8;0.1;243.4;50.02;31;3069.8
14-12-08;12:18;31.8;283.4;0.2;243.4;50.03;33;3069.8
14-12-08;12:21;31.9;280.6;0.1;244.3;50.04;26;3069.8
14-12-08;12:24;31.7;267.9;0.1;242.4;50.01;21;3069.8
14-12-08;12:27;31.9;277.5;0.1;243.4;50.03;21;3069.8
14-12-08;12:30;31.9;274.8;0.1;243.4;50.01;25;3069.8
14-12-08;12:33;31.8;270.1;0.1;243.4;49.99;24;3069.8
14-12-08;12:36;50.0;269.9;0.1;243.4;50.00;27;3069.8
14-12-08;12:39;31.9;281.8;0.1;243.4;50.02;25;3069.8
14-12-08;12:42;32.0;274.3;0.1;243.4;50.04;20;3069.8
14-12-08;12:45;31.9;264.4;0.1;243.4;50.07;23;3069.8
14-12-08;12:48;32.0;277.0;0.1;244.3;50.03;20;3069.8
14-12-08;12:51;32.0;283.1;0.1;243.4;50.05;20;3069.8
14-12-08;12:54;32.0;277.0;0.1;243.4;50.04;18;3069.8
14-12-08;12:57;32.0;262.3;0.1;244.3;50.02;15;3069.8
14-12-08;13:00;32.0;274.8;0.1;244.3;49.99;17;3069.8
14-12-08;13:03;31.9;269.0;0.1;243.4;50.03;15;3069.8
14-12-08;13:06;32.0;269.9;0.1;244.3;50.04;13;3069.8
14-12-08;13:09;32.0;266.0;0.1;244.3;50.03;19;3069.8
14-12-08;13:12;32.2;284.9;0.1;244.3;50.06;29;3069.8
14-12-08;13:15;32.0;278.6;0.2;244.3;50.05;36;3069.8
14-12-08;13:18;32.3;292.2;0.2;244.3;50.03;41;3069.8
14-12-08;13:21;32.2;284.0;0.2;244.3;50.03;42;3069.8
14-12-08;13:24;32.2;283.1;0.2;244.3;50.05;47;3069.8
14-12-08;13:27;32.3;284.7;0.2;244.3;50.05;45;3069.8
14-12-08;13:30;32.2;289.5;0.2;244.3;50.04;38;3069.8
14-12-08;13:33;32.2;280.5;0.2;243.4;50.01;36;3069.8
14-12-08;13:36;32.3;284.7;0.1;244.3;50.04;34;3069.8
14-12-08;13:39;32.3;287.1;0.1;244.3;50.02;29;3069.8
14-12-08;13:42;32.3;273.9;0.1;244.3;50.04;32;3069.9
14-12-08;13:45;32.2;280.2;0.1;243.4;50.04;31;3069.9
14-12-08;13:48;32.3;281.1;0.1;243.4;50.05;22;3069.9
14-12-08;13:51;32.3;272.1;0.1;243.4;50.05;24;3069.9
14-12-08;13:54;32.4;275.2;0.1;243.4;50.03;18;3069.9
14-12-08;13:57;32.3;255.4;0.0;246.3;50.06;10;3069.9
14-12-08;14:00;32.2;255.1;0.0;245.3;50.05;6;3069.9
14-12-08;14:03;32.2;245.5;0.0;245.3;50.02;4;3069.9
14-12-08;14:06;32.2;261.7;0.0;243.4;50.02;4;3069.9
14-12-08;14:09;50.0;262.6;0.0;245.3;50.04;5;3069.9
14-12-08;14:12;32.0;260.8;0.0;244.3;50.01;8;3069.9
14-12-08;14:15;32.2;263.2;0.0;243.4;50.03;8;3069.9
14-12-08;14:18;31.9;262.5;0.0;244.3;50.04;8;3069.9
14-12-08;14:21;32.0;261.0;0.0;244.3;50.03;8;3069.9
14-12-08;14:24;32.0;255.4;0.0;245.3;50.03;6;3069.9
14-12-08;14:27;32.0;253.2;0.0;244.3;50.02;4;3069.9
14-12-08;14:30;32.0;253.5;0.0;244.3;50.00;1;3069.9
14-12-08;14:33;31.9;257.2;0.0;244.3;50.03;0;3069.9
14-12-08;14:36;31.9;187.5;0.0;244.3;50.03;1;3069.9
14-12-08;14:39;31.8;135.3;0.0;244.3;50.03;0;3069.9
14-12-08;14:42;31.8;130.8;0.0;244.3;50.03;0;3069.9
14-12-08;14:45;31.8;198.3;0.0;244.3;50.05;0;3069.9
14-12-08;14:48;31.7;257.5;0.0;244.3;50.07;0;3069.9
14-12-08;14:51;42.7;229.3;0.0;245.3;50.07;0;3069.9
14-12-08;14:54;31.7;201.5;0.0;245.3;50.07;0;3069.9
14-12-08;14:57;31.6;164.5;0.0;245.3;50.06;0;3069.9
14-12-08;15:00;31.6;124.0;0.0;245.3;50.06;0;3069.9
14-12-08;15:03;31.5;114.5;0.0;245.3;50.05;0;3069.9
14-12-08;15:06;31.5;113.5;0.0;245.3;50.04;0;3069.9
14-12-08;15:09;31.5;104.2;0.0;246.3;50.03;0;3069.9
14-12-09;08:21;27.5;267.6;0.1;244.3;50.04;19;3069.9
14-12-09;08:24;27.9;282.8;0.1;243.4;50.03;29;3069.9
14-12-09;08:27;27.9;283.3;0.1;243.4;50.04;28;3069.9
14-12-09;08:30;29.0;277.4;0.1;243.4;50.04;33;3069.9
14-12-09;08:33;29.0;280.6;0.2;244.3;50.06;46;3069.9
14-12-09;08:36;29.7;287.6;0.2;243.4;50.02;44;3069.9
14-12-09;08:39;29.7;294.8;0.2;38.6;50.00;45;3069.9
14-12-09;08:42;30.4;281.2;1.0;244.3;50.03;224;3069.9
14-12-09;08:45;30.8;293.8;0.7;243.4;50.03;169;3069.9
14-12-09;08:48;30.8;317.4;0.8;244.3;50.03;187;3069.9
14-12-09;08:51;30.7;289.1;0.4;245.3;50.04;65;3069.9
14-12-09;08:54;30.8;290.3;0.3;243.4;50.04;50;3069.9
14-12-09;08:57;31.0;289.4;0.4;243.4;50.05;82;3069.9
14-12-09;09:00;30.9;292.8;0.4;243.4;50.02;83;3069.9
14-12-09;09:03;30.9;296.4;0.3;243.4;50.02;55;3069.9
14-12-09;09:06;30.7;285.3;0.2;243.4;50.01;45;3069.9
14-12-09;09:09;30.9;282.1;0.2;242.4;50.03;36;3069.9
14-12-09;09:12;30.9;274.5;0.2;242.4;50.03;33;3069.9
14-12-09;09:15;30.5;266.4;0.1;242.4;50.02;32;3069.9
14-12-09;09:18;31.0;282.1;0.2;243.4;50.03;44;3069.9
14-12-09;09:21;30.9;289.4;0.2;243.4;50.06;45;3069.9
14-12-09;09:24;31.0;290.3;0.2;243.4;50.05;50;3069.9
14-12-09;09:27;50.0;286.0;0.3;244.3;50.02;48;3069.9
14-12-09;09:30;31.2;285.6;0.2;244.3;50.04;48;3069.9
14-12-09;09:33;31.1;283.5;0.2;244.3;50.03;51;3069.9
14-12-09;09:36;31.2;292.5;0.3;243.4;50.04;53;3069.9
14-12-09;09:39;31.2;291.7;0.3;243.4;50.07;57;3070.0
14-12-09;09:42;31.6;289.4;0.3;244.3;50.04;66;3070.0
14-12-09;09:45;31.6;291.2;0.4;243.4;50.0;68;3070.0
14-12-09;09:48;31.8;299.4;0.4;243.4;50.04;72;3070.0
14-12-09;09:51;31.7;300.0;0.3;244.3;50.05;65;3070.0
14-12-09;09:54;31.8;289.1;0.3;244.3;50.05;58;3070.0
14-12-09;09:57;31.8;293.4;0.3;244.3;50.07;55;3070.0
14-12-09;10:00;31.8;293.1;0.4;244.3;50.03;65;3070.0
14-12-09;10:03;31.9;301.9;0.4;244.3;50.02;87;3070.0
14-12-09;10:06;31.9;292.2;0.5;244.3;50.05;93;3070.0
14-12-09;10:09;32.2;302.1;0.5;244.3;50.05;111;3070.0
14-12-09;10:12;32.4;302.4;0.5;244.3;50.07;119;3070.0
14-12-09;10:15;32.4;305.7;0.5;244.3;50.04;106;3070.0
14-12-09;10:18;32.4;297.6;0.5;244.3;50.04;99;3070.0
14-12-09;10:21;32.4;304.6;0.5;244.3;50.03;114;3070.0
14-12-09;10:24;32.6;298.6;0.5;244.3;50.05;104;3070.0
14-12-09;10:27;32.6;305.2;0.5;244.3;50.06;105;3070.0
14-12-09;10:30;32.6;303.3;0.7;244.3;50.04;147;3070.0
14-12-09;10:33;32.7;306.2;0.8;245.3;50.03;189;3070.0
14-12-09;10:36;33.0;304.8;1.1;245.3;50.04;253;3070.0
14-12-09;10:39;33.2;310.5;1.6;245.3;50.03;391;3070.1
14-12-09;10:42;33.3;301.0;0.8;244.3;50.02;182;3070.1
14-12-09;10:45;33.4;302.0;0.7;245.3;50.05;172;3070.1
14-12-09;10:48;33.3;292.6;0.5;244.3;50.03;113;3070.1
14-12-09;10:51;33.2;286.9;0.4;244.3;50.03;72;3070.1
14-12-09;10:54;33.0;294.8;0.4;244.3;50.05;63;3070.1
14-12-09;10:57;33.2;284.4;0.4;244.3;50.06;76;3070.1
14-12-09;11:00;33.2;;0.4;244.3;50.01;85;3070.1
14-12-09;11:03;33.1;301.1;0.4;245.3;50.04;89;3070.1
14-12-09;11:06;33.2;302.3;0.5;244.3;49.99;111;3070.1
14-12-09;11:09;33.4;293.9;0.6;244.3;50.03;128;3070.1
14-12-09;11:12;33.4;294.1;0.6;245.3;50.03;120;3070.1
14-12-09;11:15;33.4;298.8;0.7;244.3;50.02;139;3070.1
14-12-09;11:18;33.5;309.6;1.1;245.3;50.01;273;3070.1
14-12-09;11:21;34.1;322.2;1.7;245.3;50.03;407;3070.2
14-12-09;11:24;34.1;301.3;1.4;246.3;50.04;348;3070.2
14-12-09;11:27;34.1;297.6;1.2;245.3;50.02;296;3070.2
14-12-09;11:30;34.2;302.6;1.1;245.3;50.03;259;3070.2
14-12-09;11:33;34.1;297.5;1.0;244.3;50.04;220;3070.2
14-12-09;11:36;34.2;298.8;0.9;244.3;50.04;198;3070.2
14-12-09;11:39;34.4;298.3;0.8;244.3;50.03;195;3070.3
14-12-09;11:42;34.2;302.3;1.0;244.3;50.05;230;3070.3
14-12-09;11:45;34.4;299.1;1.0;244.3;50.05;240;3070.3
14-12-09;11:48;34.2;297.8;1.0;244.3;50.05;235;3070.3
14-12-09;11:51;34.4;303.9;0.8;244.3;50.06;188;3070.3
14-12-09;11:54;34.4;300.7;1.0;245.3;50.08;218;3070.3
14-12-09;11:57;34.7;303.6;1.0;245.3;50.08;232;3070.3
14-12-09;12:00;34.5;300.1;1.0;245.3;50.02;222;3070.3
14-12-09;12:03;35.0;305.4;3.5;246.3;50.03;833;3070.4
14-12-09;12:06;35.5;288.2;3.3;246.3;50.05;809;3070.4
14-12-09;12:09;35.6;282.1;2.1;244.3;50.09;509;3070.4
14-12-09;12:12;35.3;289.3;1.3;245.3;50.06;311;3070.5
14-12-09;12:15;35.2;286.9;1.4;244.3;50.06;324;3070.5
14-12-09;12:18;35.4;293.7;3.4;246.3;50.06;830;3070.5
14-12-09;12:21;35.6;290.4;3.1;246.3;50.05;780;3070.6
14-12-09;12:24;35.9;284.7;3.2;246.3;50.03;784;3070.6
14-12-09;12:27;36.1;289.5;3.3;246.3;50.06;808;3070.6
14-12-09;12:30;36.2;287.2;3.4;246.3;50.05;820;3070.7
14-12-09;12:33;36.3;281.9;3.2;246.3;50.04;800;3070.7
14-12-09;12:36;36.2;280.9;3.4;246.3;50.05;838;3070.8
14-12-09;12:39;36.5;281.8;3.3;246.3;50.07;810;3070.8
14-12-09;12:42;36.7;283.4;3.4;246.3;50.05;815;3070.8
14-12-09;12:45;36.9;283.8;3.3;246.3;50.06;816;3070.9
14-12-09;12:48;36.9;282.5;3.2;246.3;50.06;780;3070.9
14-12-09;12:51;37.2;283.1;3.1;245.3;50.03;778;3071.0
14-12-09;12:54;37.4;283.4;3.1;246.3;50.08;747;3071.0
14-12-09;12:57;37.5;278.7;3.0;246.3;50.04;751;3071.0
14-12-09;13:00;37.6;284.1;2.8;244.3;50.02;697;3071.1
14-12-09;13:03;37.6;277.5;2.7;244.3;50.01;661;3071.1
14-12-09;13:06;37.4;286.0;3.0;245.3;50.02;751;3071.1
14-12-09;13:09;37.6;277.5;3.0;245.3;50.02;720;3071.2
14-12-09;13:12;37.5;278.1;2.9;246.3;50.04;711;3071.2
14-12-09;13:15;37.9;285.7;2.8;246.3;50.02;709;3071.2
14-12-09;13:18;37.9;281.8;2.7;245.3;50.05;647;3071.3
14-12-09;13:21;38.0;286.5;2.7;245.3;50.04;659;3071.3
14-12-09;13:24;37.7;283.3;2.7;246.3;50.03;659;3071.3
14-12-09;13:27;38.0;282.2;2.5;245.3;50.04;597;3071.4
14-12-09;13:30;38.0;283.8;1.9;245.3;50.03;463;3071.4
14-12-09;13:33;37.8;285.3;1.5;245.3;50.04;365;3071.4
14-12-09;13:36;37.5;292.6;1.9;246.3;50.03;471;3071.4
14-12-09;13:39;37.6;285.0;2.5;246.3;50.03;624;3071.5
14-12-09;13:42;37.7;292.0;2.4;247.3;50.03;599;3071.5
14-12-09;13:45;37.6;285.2;2.3;246.3;50.03;571;3071.5
14-12-09;13:48;37.7;283.0;2.3;246.3;50.05;567;3071.5
14-12-09;13:51;37.8;289.3;2.2;246.3;50.04;546;3071.6
14-12-09;13:54;37.6;284.4;2.0;246.3;50.02;476;3071.6
14-12-09;13:57;37.5;291.9;1.7;245.3;50.03;417;3071.6
14-12-09;14:00;37.5;286.9;1.7;244.3;50.03;415;3071.6
14-12-09;14:03;37.6;292.0;1.4;245.3;50.04;336;3071.7
14-12-09;14:06;37.0;287.6;1.2;245.3;50.01;290;3071.7
14-12-09;14:09;37.0;290.1;1.1;245.3;50.03;264;3071.7
14-12-09;14:12;37.0;297.5;1.1;245.3;50.01;241;3071.7
14-12-09;14:15;36.9;294.1;1.0;245.3;50.05;229;3071.7
14-12-09;14:18;36.8;291.2;1.0;244.3;50.01;229;3071.7
14-12-09;14:21;36.5;287.5;0.8;245.3;50.02;193;3071.7
14-12-09;14:24;36.5;292.0;0.8;245.3;50.02;197;3071.7
14-12-09;14:27;36.3;290.4;0.9;245.3;50.04;217;3071.8
14-12-09;14:30;36.1;296.7;0.8;245.3;50.01;204;3071.8
14-12-09;14:33;36.2;305.4;0.4;245.3;50.01;88;3071.8
14-12-09;14:36;35.7;292.6;0.4;246.3;50.02;63;3071.8
14-12-09;14:39;35.6;282.1;0.3;245.3;50.03;55;3071.8
14-12-09;14:42;35.5;289.4;0.3;244.3;49.98;50;3071.8
14-12-09;14:45;35.4;286.0;0.2;245.3;50.04;42;3071.8
14-12-09;14:48;34.9;279.3;0.2;246.3;50.04;39;3071.8
14-12-09;14:51;34.8;277.4;0.2;246.3;50.04;35;3071.8
14-12-09;14:54;34.6;279.7;0.1;246.3;50.03;29;3071.8
14-12-09;14:57;34.4;280.9;0.1;246.3;50.05;23;3071.8
14-12-09;15:00;34.1;275.5;0.1;247.3;50.04;19;3071.8
14-12-09;15:03;34.1;274.8;0.1;247.3;50.03;14;3071.8
14-12-09;15:06;33.9;258.2;0.1;245.3;50.02;10;3071.8
14-12-09;15:09;33.9;271.2;0.0;245.3;50.04;6;3071.8
14-12-09;15:12;33.7;264.9;0.0;244.3;50.03;3;3071.8
14-12-09;15:15;33.7;260.1;0.0;244.3;50.03;0;3071.8
14-12-09;15:18;33.5;206.1;0.0;244.3;50.00;0;3071.8
14-12-09;15:21;33.4;161.8;0.0;243.4;50.03;0;3071.8
14-12-09;15:24;33.3;104.2;0.0;244.3;50.04;0;3071.8
14-12-09;15:27;33.2;174.0;0.0;244.3;50.03;0;3071.8
14-12-09;15:30;33.1;238.0;0.0;244.3;50.04;0;3071.8
14-12-09;15:33;33.1;237.1;0.0;243.4;50.02;0;3071.8
14-12-09;15:36;33.0;193.2;0.0;244.3;50.02;0;3071.8
14-12-09;15:39;32.9;124.3;0.0;244.3;50.02;0;3071.8
14-12-10;08:42;28.3;271.4;0.1;244.3;50.04;14;3071.8
14-12-10;08:45;28.6;262.7;0.0;243.4;50.00;10;3071.8
14-12-10;08:48;29.4;272.3;0.0;243.4;50.01;12;3071.8
14-12-10;08:51;28.6;270.7;0.0;244.3;50.02;12;3071.8
14-12-10;08:54;28.6;266.8;0.1;244.3;50.05;16;3071.8
14-12-10;08:57;29.4;280.6;0.1;243.4;50.06;17;3071.8
14-12-10;09:00;29.0;275.5;0.1;243.4;50.02;13;3071.8
14-12-10;09:03;28.6;273.3;0.0;243.4;50.02;15;3071.8
14-12-10;09:06;29.4;281.3;0.1;244.3;50.01;18;3071.8
14-12-10;09:09;29.7;274.0;0.1;242.4;50.01;18;3071.8
14-12-10;09:12;29.7;285.4;0.1;244.3;50.02;28;3071.8
14-12-10;09:15;30.1;289.8;0.2;243.4;50.02;34;3071.8
14-12-10;09:18;30.1;281.5;0.1;242.4;50.05;22;3071.8
14-12-10;09:21;30.2;294.4;0.2;242.4;50.03;33;3071.8
14-12-10;09:24;30.3;272.7;0.1;243.4;50.03;35;3071.8
14-12-10;09:27;30.3;285.2;0.2;243.4;50.07;35;3071.8
14-12-10;09:30;30.5;285.0;0.1;242.4;50.05;31;3071.8
14-12-10;09:33;30.5;277.7;0.1;242.4;50.05;28;3071.8
14-12-10;09:36;30.8;285.9;0.2;243.4;50.05;34;3071.8
14-12-10;09:39;30.9;286.8;0.1;243.4;50.05;31;3071.8
14-12-10;09:42;31.0;285.2;0.2;244.3;50.02;32;3071.8
14-12-10;09:45;30.8;286.6;0.2;242.4;50.03;38;3071.8
14-12-10;09:48;31.0;288.7;0.1;242.4;50.03;30;3071.8
14-12-10;09:51;31.1;282.4;0.1;242.4;50.06;36;3071.8
14-12-10;09:54;31.1;295.4;0.2;242.4;50.04;44;3071.8
14-12-10;09:57;31.1;293.9;0.2;243.4;50.05;44;3071.8
14-12-10;10:00;31.1;280.6;0.2;244.3;50.06;40;3071.8
14-12-10;10:03;31.2;283.3;0.2;243.4;50.04;48;3071.8
14-12-10;10:06;31.2;297.6;0.3;244.3;50.03;64;3071.8
14-12-10;10:09;31.6;304.2;0.4;243.4;50.03;64;3071.8
14-12-10;10:12;31.6;295.4;0.4;243.4;50.03;73;3071.8
14-12-10;10:15;31.7;302.6;0.4;242.4;50.05;78;3071.8
14-12-10;10:18;31.6;305.7;0.3;243.4;50.08;58;3071.8
14-12-10;10:21;31.8;292.6;0.4;243.4;50.04;68;3071.9
14-12-10;10:24;31.7;300.0;0.2;243.4;50.04;45;3071.9
14-12-10;10:27;31.9;295.4;0.3;243.4;50.08;60;3071.9
14-12-10;10:30;31.8;302.0;0.4;243.4;50.04;84;3071.9
14-12-10;10:33;31.9;295.3;0.5;243.4;50.01;77;3071.9
14-12-10;10:36;31.9;300.4;0.4;242.4;50.03;69;3071.9
14-12-10;10:39;32.2;305.8;0.4;244.3;50.05;67;3071.9
14-12-10;10:42;32.2;303.9;0.4;242.4;50.03;81;3071.9
14-12-10;10:45;32.2;303.8;0.5;242.4;50.04;94;3071.9
14-12-10;10:48;32.4;306.4;0.5;243.4;50.05;95;3071.9
14-12-10;10:51;32.4;309.9;0.5;243.4;50.07;96;3071.9
14-12-10;10:54;32.6;316.9;0.7;38.6;50.07;136;3071.9
14-12-10;10:57;32.4;315.6;0.5;244.3;50.07;114;3071.9
14-12-10;11:00;32.6;300.8;0.5;242.4;50.03;121;3071.9
14-12-10;11:03;32.6;315.0;0.5;243.4;50.07;107;3071.9
14-12-10;11:06;32.7;319.6;0.7;243.4;50.03;140;3071.9
14-12-10;11:09;32.9;303.3;0.5;243.4;50.03;127;3071.9
14-12-10;11:12;32.9;310.5;0.4;242.4;50.02;84;3071.9
14-12-10;11:15;32.7;301.6;0.4;242.4;50.02;75;3071.9
14-12-10;11:18;32.6;297.9;0.4;243.4;50.04;73;3071.9
14-12-10;11:21;32.7;313.3;0.5;243.4;50.02;114;3071.9
14-12-10;11:24;32.9;312.3;0.6;243.4;50.02;106;3071.9
14-12-10;11:27;32.9;306.8;0.5;242.4;50.05;104;3072.0
14-12-10;11:30;32.9;299.7;0.5;242.4;50.03;87;3072.0
14-12-10;11:33;32.9;306.5;0.5;242.4;50.03;77;3072.0
14-12-10;11:36;32.9;300.5;0.4;242.4;50.02;78;3072.0
14-12-10;11:39;32.9;289.5;0.3;243.4;50.05;57;3072.0
14-12-10;11:42;32.9;281.1;0.3;242.4;50.08;62;3072.0
14-12-10;11:45;32.9;304.9;0.3;242.4;50.01;56;3072.0
14-12-10;11:48;32.9;293.5;0.2;242.4;50.02;44;3072.0
14-12-10;11:51;32.9;301.4;0.4;242.4;50.03;62;3072.0
14-12-10;11:54;32.9;293.8;0.4;243.4;50.05;69;3072.0
14-12-10;11:57;33.0;315.9;0.6;243.4;50.07;119;3072.0
14-12-10;12:00;33.2;307.0;0.5;242.4;50.04;108;3072.0
14-12-10;12:03;33.0;306.0;0.5;242.4;50.07;96;3072.0
14-12-10;12:06;33.0;311.4;0.5;242.4;50.07;114;3072.0
14-12-10;12:09;33.2;314.3;0.8;242.4;50.06;169;3072.0
14-12-10;12:12;33.2;303.0;0.5;242.4;50.05;94;3072.0
14-12-10;12:15;33.3;306.0;0.5;242.4;50.05;117;3072.0
14-12-10;12:18;33.2;306.1;0.5;242.4;50.03;88;3072.0
14-12-10;12:21;32.7;310.4;0.5;242.4;50.05;101;3072.0
14-12-10;12:24;32.9;288.2;0.8;242.4;50.03;169;3072.0
14-12-10;12:27;32.7;303.9;0.5;242.4;50.06;108;3072.0
14-12-10;12:30;33.1;299.2;0.8;242.4;50.05;189;3072.1
14-12-10;12:33;33.1;291.9;0.9;243.4;50.03;196;3072.1
14-12-10;12:36;33.2;314.3;0.7;242.4;50.05;169;3072.1
14-12-10;12:39;33.1;303.9;0.6;242.4;50.04;137;3072.1
14-12-10;12:42;33.1;298.2;0.5;242.4;50.04;94;3072.1
14-12-10;12:45;33.1;299.2;0.4;243.4;50.05;81;3072.1
14-12-10;12:48;33.0;296.6;0.4;242.4;50.04;77;3072.1
14-12-10;12:51;33.0;288.4;0.2;242.4;50.05;46;3072.1
14-12-10;12:54;33.1;294.5;0.4;242.4;50.07;72;3072.1
14-12-10;12:57;33.1;298.8;0.4;242.4;50.12;90;3072.1
14-12-10;13:00;33.1;308.7;0.5;242.4;50.10;105;3072.1
14-12-10;13:03;33.3;291.3;0.3;242.4;50.06;61;3072.1
14-12-10;13:06;33.1;298.8;0.5;242.4;50.04;91;3072.1
14-12-10;13:09;33.3;304.6;0.5;242.4;50.06;97;3072.1
14-12-10;13:12;33.2;292.8;0.4;242.4;50.04;78;3072.1
14-12-10;13:15;33.2;300.8;0.3;242.4;50.03;69;3072.1
14-12-10;13:18;33.1;284.7;0.4;242.4;50.07;88;3072.1
14-12-10;13:21;33.4;306.1;0.5;241.4;50.07;101;3072.1
14-12-10;13:24;33.2;309.9;0.4;242.4;50.05;87;3072.1
14-12-10;13:27;33.3;304.3;0.5;242.4;50.03;87;3072.1
14-12-10;13:30;33.4;313.0;0.7;243.4;49.99;119;3072.2
14-12-10;13:33;33.4;309.0;0.7;244.3;50.03;144;3072.2
14-12-10;13:36;33.5;307.6;0.7;244.3;50.02;172;3072.2
14-12-10;13:39;33.5;307.9;0.5;243.4;50.01;105;3072.2
14-12-10;13:42;33.4;297.8;0.4;243.4;49.99;78;3072.2
14-12-10;13:45;33.5;301.6;0.3;244.3;50.05;50;3072.2
14-12-10;13:48;33.1;290.6;0.5;243.4;50.05;101;3072.2
14-12-10;13:51;33.3;324.3;0.7;242.4;50.03;140;3072.2
14-12-10;13:54;33.7;284.3;0.4;243.4;50.04;70;3072.2
14-12-10;13:57;33.4;295.7;0.4;243.4;50.06;76;3072.2
14-12-10;14:00;33.3;290.3;0.4;244.3;50.04;72;3072.2
14-12-10;14:03;33.3;293.7;0.3;244.3;50.05;55;3072.2
14-12-10;14:06;33.3;290.1;0.2;245.3;50.06;37;3072.2
14-12-10;14:09;33.3;279.4;0.2;244.3;50.05;45;3072.2
14-12-10;14:12;33.3;296.9;0.2;243.4;50.03;49;3072.2
14-12-10;14:15;33.2;279.3;0.2;243.4;50.09;42;3072.2
14-12-10;14:18;33.2;292.5;0.2;245.3;50.00;38;3072.2
14-12-10;14:21;33.2;287.6;0.1;244.3;50.03;34;3072.2
14-12-10;14:24;33.1;285.6;0.2;244.3;50.01;42;3072.2
14-12-10;14:27;33.1;292.5;0.2;243.4;50.02;47;3072.2
14-12-10;14:30;33.2;295.0;0.2;244.3;50.02;41;3072.2
14-12-10;14:33;33.0;287.9;0.2;244.3;50.02;42;3072.2
14-12-10;14:36;32.9;290.0;0.2;244.3;50.04;39;3072.2
14-12-10;14:39;33.0;286.2;0.1;244.3;50.02;29;3072.2
14-12-10;14:42;33.2;286.2;0.2;244.3;50.02;27;3072.2
14-12-10;14:45;33.0;279.4;0.1;244.3;50.02;25;3072.2
14-12-10;14:48;33.1;275.6;0.1;245.3;50.02;22;3072.2
14-12-10;14:51;33.0;277.1;0.1;244.3;50.01;18;3072.2
14-12-10;14:54;32.9;274.5;0.1;244.3;50.05;13;3072.2
14-12-10;14:57;32.7;263.6;0.0;244.3;50.03;8;3072.2
14-12-10;15:00;32.9;256.3;0.0;244.3;50.06;5;3072.2
14-12-10;15:03;32.7;275.2;0.0;244.3;50.04;1;3072.2
14-12-10;15:06;32.6;212.6;0.0;243.4;50.05;0;3072.2
14-12-10;15:09;32.6;216.3;0.0;243.4;50.03;0;3072.2
14-12-10;15:12;32.5;161.5;0.0;243.4;50.03;0;3072.2
14-12-11;08:33;27.5;267.0;0.1;244.3;50.04;17;3072.2
14-12-11;08:36;28.3;275.9;0.1;241.4;50.03;20;3072.2
14-12-11;08:39;28.3;264.9;0.1;242.4;50.05;21;3072.2
14-12-11;08:42;28.3;274.9;0.1;242.4;50.02;20;3072.2
14-12-11;08:45;29.0;286.6;0.1;243.4;50.03;26;3072.2
14-12-11;08:48;29.4;272.3;0.1;243.4;50.09;30;3072.2
14-12-11;08:51;29.4;284.7;0.1;244.3;50.04;31;3072.2
14-12-11;08:54;30.1;287.5;0.2;243.4;50.04;34;3072.2
14-12-11;08:57;30.1;281.8;0.2;245.3;50.06;37;3072.2
14-12-11;09:00;29.7;287.6;0.2;244.3;50.06;42;3072.2
14-12-11;09:03;30.1;285.9;0.2;243.4;50.05;48;3072.3
14-12-11;09:06;30.4;290.6;0.3;244.3;50.06;55;3072.3
14-12-11;09:09;30.4;284.0;0.3;243.4;50.06;61;3072.3
14-12-11;09:12;30.5;292.0;0.3;244.3;50.08;64;3072.3
14-12-11;09:15;30.5;291.0;0.4;243.4;50.05;67;3072.3
14-12-11;09:18;30.8;291.3;0.4;243.4;50.05;67;3072.3
14-12-11;09:21;30.8;296.3;0.4;243.4;50.05;67;3072.3
14-12-11;09:24;30.9;296.3;0.4;243.4;50.04;62;3072.3
14-12-11;09:27;31.0;285.2;0.4;243.4;50.08;59;3072.3
14-12-11;09:30;31.0;292.0;0.3;243.4;50.10;62;3072.3
14-12-11;09:33;31.4;295.3;0.3;243.4;50.08;64;3072.3
14-12-11;09:36;31.4;290.1;0.4;243.4;50.06;61;3072.3
14-12-11;09:39;31.2;289.5;0.2;243.4;50.09;44;3072.3
14-12-11;09:42;31.5;289.0;0.1;243.4;50.07;24;3072.3
14-12-11;09:45;31.4;273.4;0.1;242.4;50.03;21;3072.3
14-12-11;09:48;31.5;267.7;0.0;243.4;50.07;15;3072.3
14-12-11;09:51;31.5;280.3;0.1;243.4;50.05;18;3072.3
14-12-11;09:54;31.7;269.5;0.1;244.3;50.07;24;3072.3
