data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-12-11;09:57;31.5;265.1;0.1;243.4;50.05;22;3072.3
14-12-11;10:00;31.7;274.2;0.1;243.4;50.07;19;3072.3
14-12-11;10:03;31.7;270.5;0.1;244.3;50.01;23;3072.3
14-12-11;10:06;31.6;280.6;0.1;243.4;50.01;26;3072.3
14-12-11;10:09;31.7;275.8;0.2;244.3;50.04;43;3072.3
14-12-11;10:12;31.6;282.7;0.2;242.4;50.08;42;3072.3
14-12-11;10:15;31.9;266.3;0.2;244.3;50.03;33;3072.3
14-12-11;10:18;31.9;286.0;0.2;243.4;50.05;46;3072.3
14-12-11;10:21;31.9;289.1;0.2;243.4;50.06;49;3072.3
14-12-11;10:24;31.8;287.6;0.2;244.3;50.06;42;3072.3
14-12-11;10:27;31.9;278.6;0.2;244.3;50.03;29;3072.3
14-12-11;10:30;32.0;283.1;0.1;243.4;50.04;27;3072.3
14-12-11;10:33;32.0;286.9;0.2;242.4;50.05;37;3072.3
14-12-11;10:36;32.2;291.7;0.2;243.4;50.04;45;3072.3
14-12-11;10:39;31.9;286.5;0.2;242.4;50.07;38;3072.3
14-12-11;10:42;32.0;281.6;0.1;242.4;50.09;33;3072.3
14-12-11;10:45;32.3;285.0;0.1;242.4;50.06;34;3072.3
14-12-11;10:48;32.3;281.2;0.2;243.4;50.07;40;3072.3
14-12-11;10:51;32.2;300.2;0.3;243.4;50.06;49;3072.3
14-12-11;10:54;32.3;278.9;0.2;243.4;50.09;47;3072.3
14-12-11;10:57;32.3;293.8;0.4;243.4;50.07;72;3072.3
14-12-11;11:00;32.5;296.4;0.4;243.4;50.04;74;3072.3
14-12-11;11:03;32.3;293.1;0.2;241.4;50.03;49;3072.3
14-12-11;11:06;32.4;273.1;0.2;244.3;50.05;38;3072.3
14-12-11;11:09;32.4;277.5;0.2;243.4;50.03;37;3072.3
14-12-11;11:12;32.4;286.0;0.2;243.4;50.03;37;3072.3
14-12-11;11:15;32.3;274.3;0.2;243.4;50.01;33;3072.3
14-12-11;11:18;32.5;284.9;0.1;243.4;50.04;34;3072.3
14-12-11;11:21;32.5;266.6;0.2;242.4;50.03;32;3072.3
14-12-11;11:24;32.5;281.1;0.1;242.4;50.03;30;3072.4
14-12-11;11:27;32.4;281.9;0.1;243.4;50.06;24;3072.4
14-12-11;11:30;32.4;281.2;0.1;242.4;50.03;20;3072.4
14-12-11;11:33;32.5;268.2;0.1;242.4;50.02;22;3072.4
14-12-11;11:36;32.5;273.6;0.1;242.4;49.99;19;3072.4
14-12-11;11:39;32.5;266.0;0.1;242.4;50.03;21;3072.4
14-12-11;11:42;32.5;274.5;0.1;242.4;50.02;24;3072.4
14-12-11;11:45;32.5;260.5;0.1;242.4;50.02;20;3072.4
14-12-11;11:48;32.6;270.5;0.1;242.4;50.04;24;3072.4
14-12-11;11:51;32.5;269.3;0.1;242.4;50.06;26;3072.4
14-12-11;11:54;32.3;279.6;0.1;243.4;50.04;32;3072.4
14-12-11;11:57;32.5;279.3;0.2;243.4;50.04;40;3072.4
14-12-11;12:00;32.5;284.0;0.2;241.4;50.04;34;3072.4
14-12-11;12:03;32.5;22.7;0.1;241.4;50.03;27;3072.4
14-12-11;12:06;32.4;273.6;0.1;241.4;50.04;29;3072.4
14-12-11;12:09;32.4;276.1;0.1;242.4;50.04;32;3072.4
14-12-11;12:12;32.5;289.0;0.2;242.4;50.07;33;3072.4
14-12-11;12:15;32.5;282.2;0.2;242.4;50.03;37;3072.4
14-12-11;12:18;32.6;287.6;0.2;242.4;50.05;35;3072.4
14-12-11;12:21;32.6;275.5;0.1;241.4;50.04;32;3072.4
14-12-11;12:24;32.5;269.9;0.1;242.4;50.04;31;3072.4
14-12-11;12:27;32.6;281.1;0.1;242.4;50.06;22;3072.4
14-12-11;12:30;32.6;269.0;0.1;243.4;50.04;16;3072.4
14-12-11;12:33;32.6;260.4;0.1;242.4;50.03;14;3072.4
14-12-11;12:36;32.5;267.4;0.1;241.4;50.01;15;3072.4
14-12-11;12:39;32.5;263.2;0.1;242.4;50.02;14;3072.4
14-12-11;12:42;32.6;262.6;0.1;243.4;50.03;17;3072.4
14-12-11;12:45;32.6;277.5;0.1;243.4;50.02;22;3072.4
14-12-11;12:48;32.3;286.2;0.1;243.4;50.02;28;3072.4
14-12-11;12:51;32.6;283.7;0.2;242.4;50.04;33;3072.4
14-12-11;12:54;32.6;272.4;0.2;242.4;50.03;38;3072.4
14-12-11;12:57;32.6;283.3;0.2;242.4;50.06;40;3072.4
14-12-11;13:00;32.5;284.6;0.2;38.6;50.02;38;3072.4
14-12-11;13:03;32.6;283.7;0.2;243.4;50.04;35;3072.4
14-12-11;13:06;32.6;277.7;0.2;241.4;50.06;37;3072.4
14-12-11;13:09;32.7;283.1;0.2;243.4;50.06;37;3072.4
14-12-11;13:12;32.7;286.9;0.1;243.4;50.05;32;3072.4
14-12-11;13:15;32.7;270.5;0.2;242.4;50.05;30;3072.4
14-12-11;13:18;32.6;284.7;0.1;242.4;50.03;30;3072.4
14-12-11;13:21;32.5;276.4;0.1;243.4;50.04;30;3072.4
14-12-11;13:24;32.5;278.6;0.1;242.4;50.05;33;3072.4
14-12-11;13:27;32.7;284.4;0.2;243.4;50.05;31;3072.4
14-12-11;13:30;32.5;276.2;0.1;243.4;50.02;29;3072.4
14-12-11;13:33;32.7;287.5;0.1;242.4;50.01;31;3072.4
14-12-11;13:36;32.9;276.4;0.2;244.3;50.04;45;3072.4
14-12-11;13:39;32.5;295.0;0.4;243.4;50.04;62;3072.4
14-12-11;13:42;32.9;300.4;0.4;243.4;50.05;85;3072.4
14-12-11;13:45;33.0;294.2;0.5;242.4;50.06;95;3072.4
14-12-11;13:48;33.0;297.3;0.5;243.4;50.03;86;3072.4
14-12-11;13:51;33.0;301.0;0.5;243.4;50.04;91;3072.4
14-12-11;13:54;33.1;298.0;0.5;243.4;50.05;104;3072.4
14-12-11;13:57;33.1;297.6;0.5;244.3;50.06;102;3072.4
14-12-11;14:00;33.0;296.7;0.6;243.4;50.03;123;3072.4
14-12-11;14:03;33.1;301.1;0.5;243.4;50.02;120;3072.5
14-12-11;14:06;33.4;298.8;0.5;244.3;50.06;108;3072.5
14-12-11;14:09;33.5;306.7;0.6;242.4;50.02;131;3072.5
14-12-11;14:12;33.3;304.2;0.5;243.4;50.01;119;3072.5
14-12-11;14:15;33.5;303.3;0.6;38.6;50.03;119;3072.5
14-12-11;14:18;33.4;303.3;0.5;241.4;50.02;126;3072.5
14-12-11;14:21;33.5;296.3;0.6;243.4;50.02;114;3072.5
14-12-11;14:24;33.5;303.6;0.6;242.4;50.03;128;3072.5
14-12-11;14:27;33.8;302.3;0.8;243.4;50.03;181;3072.5
14-12-11;14:30;33.8;306.2;0.8;243.4;50.03;165;3072.5
14-12-11;14:33;33.8;312.3;0.5;243.4;50.02;104;3072.5
14-12-11;14:36;33.5;291.7;0.3;243.4;50.03;59;3072.5
14-12-11;14:39;33.7;286.8;0.2;242.4;50.01;50;3072.5
14-12-11;14:42;33.4;280.8;0.2;241.4;50.03;43;3072.5
14-12-11;14:45;33.3;283.8;0.2;242.4;50.03;30;3072.5
14-12-11;14:48;33.1;283.3;0.1;242.4;50.03;21;3072.5
14-12-11;14:51;33.2;280.0;0.1;242.4;50.07;16;3072.5
14-12-11;14:54;32.9;275.2;0.1;243.4;50.04;12;3072.5
14-12-11;14:57;32.7;264.6;0.0;242.4;50.08;7;3072.5
14-12-11;15:00;32.6;256.4;0.0;243.4;50.07;3;3072.5
14-12-11;15:03;32.5;246.5;0.0;243.4;50.04;2;3072.5
14-12-11;15:06;32.4;192.1;0.0;243.4;50.05;0;3072.5
14-12-11;15:09;32.4;124.6;0.0;243.4;50.04;0;3072.5
14-12-11;15:12;32.3;141.6;0.0;243.4;50.02;0;3072.5
14-12-11;15:15;32.3;212.4;0.0;242.4;50.02;0;3072.5
14-12-11;15:18;32.2;219.5;0.0;244.3;50.05;0;3072.5
14-12-11;15:21;32.2;182.0;0.0;38.6;50.03;0;3072.5
14-12-11;15:24;32.0;148.5;0.0;243.4;50.03;0;3072.5
14-12-11;15:27;32.0;123.4;0.0;243.4;50.03;0;3072.5
14-12-11;15:30;32.0;100.0;0.0;242.4;50.01;0;3072.5
14-12-12;07:51;26.8;270.2;0.0;244.3;50.03;8;3072.5
14-12-12;07:54;27.5;255.7;0.2;245.3;50.03;45;3072.5
14-12-12;07:57;28.3;288.7;0.4;246.3;50.02;70;3072.5
14-12-12;08:00;28.3;302.4;0.5;244.3;50.04;89;3072.5
14-12-12;08:03;29.4;296.9;0.5;245.3;50.07;106;3072.5
14-12-12;08:06;30.1;297.0;0.6;245.3;50.05;131;3072.6
14-12-12;08:09;30.3;303.3;0.7;244.3;50.04;147;3072.6
14-12-12;08:12;30.5;302.6;0.7;244.3;50.05;169;3072.6
14-12-12;08:15;30.5;305.5;0.8;244.3;50.06;186;3072.6
14-12-12;08:18;30.8;301.0;0.9;244.3;50.02;205;3072.6
14-12-12;08:21;31.2;301.0;1.1;244.3;50.01;224;3072.6
14-12-12;08:24;31.2;309.2;1.1;244.3;50.05;249;3072.6
14-12-12;08:27;31.5;310.2;1.1;244.3;50.05;263;3072.6
14-12-12;08:30;31.6;300.1;1.2;244.3;50.03;275;3072.6
14-12-12;08:33;31.8;309.3;1.3;244.3;50.05;305;3072.6
14-12-12;08:36;31.9;322.5;1.4;243.4;50.05;318;3072.7
14-12-12;08:39;32.5;305.4;1.4;244.3;50.04;357;3072.7
14-12-12;08:42;32.4;312.1;1.6;243.4;50.06;381;3072.7
14-12-12;08:45;32.7;310.9;1.5;244.3;50.05;389;3072.7
14-12-12;08:48;32.9;305.8;1.7;244.3;50.06;410;3072.7
14-12-12;08:51;33.1;310.9;1.8;244.3;50.08;435;3072.8
14-12-12;08:54;33.5;309.9;1.9;244.3;50.07;457;3072.8
14-12-12;08:57;33.8;302.0;2.0;244.3;50.09;477;3072.8
14-12-12;09:00;33.9;302.7;1.8;245.3;50.05;449;3072.8
14-12-12;09:03;33.9;307.6;2.0;244.3;50.03;496;3072.9
14-12-12;09:06;34.2;309.5;2.1;244.3;50.06;523;3072.9
14-12-12;09:09;34.2;304.9;2.2;244.3;50.06;539;3072.9
14-12-12;09:12;34.7;304.6;2.3;244.3;50.07;573;3072.9
14-12-12;09:15;34.9;305.1;2.4;244.3;50.04;599;3073.0
14-12-12;09:18;35.0;303.8;2.4;244.3;50.03;580;3073.0
14-12-12;09:21;34.9;296.4;2.6;244.3;50.04;624;3073.0
14-12-12;09:24;35.4;300.2;2.7;244.3;50.06;651;3073.0
14-12-12;09:27;35.6;302.4;2.5;244.3;50.06;616;3073.1
14-12-12;09:30;35.2;303.3;1.6;243.4;50.03;411;3073.1
14-12-12;09:33;35.4;292.8;2.8;245.3;50.05;687;3073.1
14-12-12;09:36;36.1;301.1;3.0;246.3;50.05;737;3073.2
14-12-12;09:39;35.9;295.0;1.7;244.3;50.06;434;3073.2
14-12-12;09:42;35.7;292.2;1.1;244.3;50.05;275;3073.2
14-12-12;09:45;35.7;288.2;1.8;243.4;50.06;414;3073.2
14-12-12;09:48;36.0;307.0;2.7;244.3;50.07;645;3073.3
14-12-12;09:51;36.3;299.5;2.9;244.3;50.05;724;3073.3
14-12-12;09:54;36.8;297.8;3.4;245.3;50.06;834;3073.3
14-12-12;09:57;36.9;301.4;2.7;245.3;50.06;665;3073.4
14-12-12;10:00;36.3;291.6;2.0;244.3;50.04;464;3073.4
14-12-12;10:03;36.3;296.0;1.0;243.4;50.06;243;3073.4
14-12-12;10:06;36.1;303.5;2.2;244.3;50.06;541;3073.4
14-12-12;10:09;36.3;274.3;2.0;244.3;50.08;464;3073.4
14-12-12;10:12;36.7;309.3;3.2;245.3;50.05;757;3073.5
14-12-12;10:15;37.1;295.7;3.6;245.3;50.06;879;3073.5
14-12-12;10:18;37.2;292.2;2.7;245.3;50.05;671;3073.6
14-12-12;10:21;37.2;300.8;2.7;243.4;50.05;670;3073.6
14-12-12;10:24;37.7;295.0;3.8;244.3;50.04;917;3073.6
14-12-12;10:27;37.6;297.8;3.7;245.3;50.07;931;3073.7
14-12-12;10:30;37.7;301.4;2.1;244.3;50.06;528;3073.7
14-12-12;10:33;37.8;288.4;3.6;244.3;50.07;880;3073.8
14-12-12;10:36;37.9;276.7;1.2;243.4;50.04;314;3073.8
14-12-12;10:39;37.2;300.1;0.8;241.4;50.07;172;3073.8
14-12-12;10:42;37.7;296.3;3.5;245.3;50.07;848;3073.8
14-12-12;10:45;38.0;291.0;4.0;244.3;50.08;987;3073.9
14-12-12;10:48;37.6;291.2;0.9;242.4;50.08;200;3073.9
14-12-12;10:51;37.4;291.0;0.7;241.4;50.07;148;3073.9
14-12-12;10:54;36.8;296.6;0.6;241.4;50.11;143;3073.9
14-12-12;10:57;36.5;297.6;0.6;242.4;50.11;134;3073.9
14-12-12;11:00;36.4;295.0;0.6;242.4;50.07;113;3073.9
14-12-12;11:03;36.2;304.2;0.5;243.4;50.03;100;3073.9
14-12-12;11:06;36.2;296.7;0.5;242.4;50.04;93;3073.9
14-12-12;11:09;36.0;301.6;0.5;242.4;50.03;101;3073.9
14-12-12;11:12;36.0;296.6;0.5;243.4;50.05;113;3073.9
14-12-12;11:15;35.6;300.8;0.5;242.4;50.05;115;3074.0
14-12-12;11:18;35.7;303.6;0.5;242.4;50.02;106;3074.0
14-12-12;11:21;35.5;291.9;0.5;242.4;50.03;97;3074.0
14-12-12;11:24;35.4;286.2;0.3;242.4;50.04;58;3074.0
14-12-12;11:27;35.4;293.7;0.3;242.4;50.04;56;3074.0
14-12-12;11:30;35.0;286.0;0.2;242.4;50.03;45;3074.0
14-12-12;11:33;34.8;286.5;0.1;242.4;50.06;35;3074.0
14-12-12;11:36;34.6;284.4;0.3;242.4;50.02;61;3074.0
14-12-12;11:39;34.8;294.5;0.4;242.4;50.00;65;3074.0
14-12-12;11:42;34.6;282.2;0.3;242.4;50.02;66;3074.0
14-12-12;11:45;34.9;291.0;0.5;242.4;50.03;102;3074.0
14-12-12;11:48;34.7;291.2;0.8;241.4;50.03;167;3074.0
14-12-12;11:51;35.2;319.3;1.6;242.4;50.03;388;3074.0
14-12-12;11:54;35.5;316.1;4.3;244.3;50.03;1033;3074.0
14-12-12;11:57;35.7;304.8;1.5;241.4;50.01;346;3074.1
14-12-12;12:00;35.5;307.1;1.4;242.4;50.05;320;3074.1
14-12-12;12:03;35.5;285.2;1.1;241.4;50.00;256;3074.1
14-12-12;12:06;35.4;300.2;1.0;242.4;50.00;238;3074.1
14-12-12;12:09;35.2;290.4;0.5;240.4;50.01;118;3074.1
14-12-12;12:12;35.4;299.5;0.6;241.4;49.99;148;3074.1
14-12-12;12:15;35.0;4.8;0.6;241.4;50.03;124;3074.1
14-12-12;12:18;35.3;297.5;0.7;241.4;50.04;146;3074.1
14-12-12;12:21;35.0;301.3;0.6;242.4;50.03;146;3074.1
14-12-12;12:24;35.0;318.7;1.1;241.4;50.04;238;3074.2
14-12-12;12:27;35.2;294.1;0.8;241.4;50.04;181;3074.2
14-12-12;12:30;34.9;304.9;0.7;242.4;50.06;155;3074.2
14-12-12;12:33;35.0;298.3;0.7;241.4;50.03;154;3074.2
14-12-12;12:36;34.9;301.0;0.6;242.4;50.04;125;3074.2
14-12-12;12:39;34.9;298.5;0.4;241.4;50.03;89;3074.2
14-12-12;12:42;34.6;285.9;0.4;242.4;50.06;67;3074.2
14-12-12;12:45;34.6;276.7;0.3;241.4;50.03;55;3074.2
14-12-12;12:48;34.5;293.9;0.3;243.4;50.04;57;3074.2
14-12-12;12:51;34.5;293.9;0.3;243.4;50.06;63;3074.2
14-12-12;12:54;34.4;297.9;0.4;241.4;50.03;65;3074.2
14-12-12;12:57;34.5;293.4;0.3;241.4;50.03;61;3074.2
14-12-12;13:00;34.2;291.0;0.2;242.4;50.03;50;3074.2
14-12-12;13:03;34.2;289.4;0.2;243.4;50.00;41;3074.2
14-12-12;13:06;34.4;282.4;0.2;241.4;50.01;35;3074.2
14-12-12;13:09;34.2;268.5;0.1;241.4;50.02;21;3074.2
14-12-12;13:12;33.8;273.7;0.1;241.4;50.02;17;3074.2
14-12-12;13:15;33.9;261.6;0.1;240.4;50.03;22;3074.2
14-12-12;13:18;33.9;265.8;0.1;240.4;50.02;25;3074.2
14-12-12;13:21;33.9;278.1;0.1;241.4;50.04;27;3074.2
14-12-12;13:24;33.8;270.2;0.1;240.4;50.02;25;3074.2
14-12-12;13:27;33.8;269.9;0.1;241.4;50.03;19;3074.2
14-12-12;13:30;33.8;276.8;0.1;241.4;50.00;16;3074.2
14-12-12;13:33;33.5;257.9;0.0;240.4;50.02;11;3074.2
14-12-12;13:36;33.7;261.0;0.0;242.4;50.02;10;3074.2
14-12-12;13:39;33.5;272.0;0.1;242.4;50.03;9;3074.2
14-12-12;13:42;33.5;270.4;0.0;243.4;50.03;11;3074.2
14-12-12;13:45;33.4;250.6;0.1;242.4;50.03;19;3074.2
14-12-12;13:48;33.4;274.0;0.1;242.4;50.05;28;3074.2
14-12-12;13:51;33.4;275.2;0.1;241.4;50.05;28;3074.2
14-12-12;13:54;33.4;274.5;0.2;242.4;50.07;28;3074.2
14-12-12;13:57;33.4;275.2;0.1;242.4;50.04;31;3074.2
14-12-12;14:00;33.4;272.9;0.1;244.3;50.03;30;3074.2
14-12-12;14:03;33.2;274.9;0.1;243.4;50.01;26;3074.2
14-12-12;14:06;33.3;267.3;0.1;242.4;50.04;26;3074.2
14-12-12;14:09;33.2;268.9;0.1;242.4;50.04;29;3074.2
14-12-12;14:12;33.3;270.7;0.1;242.4;50.03;31;3074.2
14-12-12;14:15;33.2;278.1;0.1;242.4;50.02;32;3074.2
14-12-12;14:18;33.2;279.3;0.2;240.4;50.05;38;3074.2
14-12-12;14:21;33.3;279.0;0.1;242.4;50.02;35;3074.2
14-12-12;14:24;33.3;282.1;0.2;241.4;50.03;34;3074.3
14-12-12;14:27;33.2;278.7;0.2;241.4;50.03;37;3074.3
14-12-12;14:30;33.2;283.3;0.2;242.4;50.02;34;3074.3
14-12-12;14:33;33.3;279.0;0.2;241.4;50.03;36;3074.3
14-12-12;14:36;33.3;277.5;0.1;242.4;50.03;32;3074.3
14-12-12;14:39;33.2;279.0;0.1;242.4;50.06;28;3074.3
14-12-12;14:42;33.2;269.6;0.1;242.4;50.01;22;3074.3
14-12-12;14:45;33.0;265.1;0.1;241.4;50.04;16;3074.3
14-12-12;14:48;33.0;266.1;0.0;242.4;50.02;12;3074.3
14-12-12;14:51;33.0;259.7;0.0;241.4;50.02;9;3074.3
14-12-12;14:54;33.0;267.6;0.0;243.4;50.04;6;3074.3
14-12-12;14:57;33.1;252.9;0.0;243.4;50.05;3;3074.3
14-12-12;15:00;33.1;253.1;0.0;242.4;50.03;4;3074.3
14-12-12;15:03;32.9;259.7;0.0;242.4;50.03;6;3074.3
14-12-12;15:06;32.9;264.6;0.0;242.4;50.07;4;3074.3
14-12-12;15:09;32.9;280.6;0.0;242.4;50.07;0;3074.3
14-12-12;15:12;32.7;250.9;0.0;243.4;50.05;0;3074.3
14-12-12;15:15;32.6;212.4;0.0;243.4;50.05;0;3074.3
14-12-12;15:18;32.6;194.2;0.0;243.4;50.07;0;3074.3
14-12-12;15:21;32.6;125.9;0.0;243.4;50.05;0;3074.3
14-12-13;09:54;29.0;241.1;0.0;244.3;50.03;2;3074.3
14-12-13;09:57;29.0;240.3;0.0;244.3;50.04;2;3074.3
14-12-13;10:00;29.4;235.5;0.0;244.3;50.02;2;3074.3
14-12-13;10:03;29.4;242.8;0.0;244.3;50.0;4;3074.3
14-12-13;10:06;29.7;249.4;0.0;244.3;50.02;3;3074.3
14-12-13;10:09;30.1;247.8;0.0;244.3;50.05;7;3074.3
14-12-13;10:12;30.2;256.9;0.0;244.3;50.02;4;3074.3
14-12-13;10:15;30.1;248.2;0.0;244.3;50.03;3;3074.3
14-12-13;10:18;30.3;239.6;0.0;244.3;50.04;6;3074.3
14-12-13;10:21;30.3;243.7;0.0;244.3;50.05;8;3074.3
14-12-13;10:24;30.3;257.8;0.0;244.3;50.06;6;3074.3
14-12-13;10:27;30.4;246.5;0.0;244.3;50.04;9;3074.3
14-12-13;10:30;30.5;258.3;0.0;245.3;50.06;11;3074.3
14-12-13;10:33;30.7;274.9;0.0;244.3;50.03;12;3074.3
14-12-13;10:36;30.7;260.1;0.0;243.4;50.06;8;3074.3
14-12-13;10:39;30.7;258.5;0.0;245.3;50.06;3;3074.3
14-12-13;10:42;30.8;256.4;0.0;243.4;50.03;4;3074.3
14-12-13;10:45;30.7;251.6;0.0;244.3;50.03;6;3074.3
14-12-13;10:48;30.9;267.3;0.0;243.4;50.02;6;3074.3
14-12-13;10:51;30.9;254.4;0.0;243.4;50.02;7;3074.3
14-12-13;10:54;31.0;252.5;0.0;244.3;50.05;7;3074.3
14-12-13;10:57;30.9;249.3;0.0;243.4;50.01;9;3074.3
14-12-13;11:00;31.0;249.3;0.0;243.4;50.03;6;3074.3
14-12-13;11:03;31.2;249.0;0.0;243.4;50.03;2;3074.3
14-12-13;11:06;31.0;202.4;0.0;244.3;50.03;0;3074.3
14-12-13;11:09;31.0;242.2;0.0;243.4;50.05;3;3074.3
14-12-13;11:12;31.1;240.8;0.0;243.4;50.04;5;3074.3
14-12-13;11:15;31.2;247.1;0.0;244.3;50.01;3;3074.3
14-12-13;11:18;31.2;228.0;0.0;244.3;50.04;3;3074.3
14-12-13;11:21;31.2;221.9;0.0;242.4;50.04;4;3074.3
14-12-13;11:24;31.2;266.7;0.0;244.3;50.03;9;3074.3
14-12-13;11:27;31.4;248.4;0.0;243.4;50.03;7;3074.3
14-12-13;11:30;31.4;248.8;0.0;243.4;50.04;7;3074.3
14-12-13;11:33;31.2;246.2;0.0;243.4;50.05;8;3074.3
14-12-13;11:36;31.5;249.4;0.0;243.4;50.04;9;3074.3
14-12-13;11:39;31.5;254.5;0.0;243.4;50.05;4;3074.3
14-12-13;11:42;31.6;249.4;0.0;243.4;50.04;7;3074.3
14-12-13;11:45;31.4;253.7;0.0;244.3;50.03;7;3074.3
14-12-13;11:48;31.5;254.7;0.0;243.4;50.02;6;3074.3
14-12-13;11:51;31.5;243.0;0.0;244.3;50.04;6;3074.3
14-12-13;11:54;31.6;257.5;0.0;244.3;50.05;6;3074.3
14-12-13;11:57;31.6;251.2;0.0;244.3;50.08;11;3074.3
14-12-13;12:00;31.6;245.8;0.0;243.4;50.01;7;3074.3
14-12-13;12:03;31.7;250.4;0.0;244.3;50.05;6;3074.3
14-12-13;12:06;31.5;257.9;0.0;243.4;50.04;0;3074.3
14-12-13;12:09;31.6;243.8;0.0;243.4;50.02;3;3074.3
14-12-13;12:12;31.6;247.1;0.0;243.4;50.05;4;3074.3
14-12-13;12:15;31.6;252.5;0.0;243.4;50.01;2;3074.3
14-12-13;12:18;31.6;227.3;0.0;243.4;50.02;1;3074.3
14-12-13;12:21;31.6;216.5;0.0;244.3;50.05;3;3074.3
14-12-13;12:24;31.7;251.0;0.0;243.4;50.04;3;3074.3
14-12-13;12:27;31.6;248.5;0.0;243.4;50.04;3;3074.3
14-12-13;12:30;31.7;228.5;0.0;243.4;50.01;7;3074.3
14-12-13;12:33;31.7;249.9;0.0;243.4;50.03;10;3074.3
14-12-13;12:36;31.8;252.6;0.1;244.3;50.05;15;3074.3
14-12-13;12:39;31.8;264.1;0.1;244.3;50.03;21;3074.3
14-12-13;12:42;31.9;264.6;0.0;244.3;50.03;14;3074.3
14-12-13;12:45;31.8;255.7;0.0;243.4;50.00;8;3074.3
14-12-13;12:48;31.8;263.6;0.0;243.4;50.05;12;3074.3
14-12-13;12:51;31.9;251.8;0.1;244.3;50.06;14;3074.3
14-12-13;12:54;31.8;265.7;0.1;243.4;50.07;14;3074.3
14-12-13;12:57;31.8;254.8;0.1;244.3;50.05;19;3074.3
14-12-13;13:00;32.0;270.5;0.1;243.4;50.01;24;3074.3
14-12-13;13:03;32.0;266.3;0.1;244.3;50.00;22;3074.3
14-12-13;13:06;31.9;264.1;0.1;243.4;50.02;19;3074.3
14-12-13;13:09;32.0;283.3;0.1;244.3;50.03;25;3074.3
14-12-13;13:12;32.2;270.8;0.1;245.3;50.08;34;3074.3
14-12-13;13:15;32.2;270.4;0.2;245.3;50.04;39;3074.3
14-12-13;13:18;32.0;274.2;0.2;245.3;50.04;30;3074.3
14-12-13;13:21;32.3;269.9;0.1;245.3;50.05;23;3074.3
14-12-13;13:24;32.2;259.7;0.1;247.3;50.06;20;3074.3
14-12-13;13:27;32.3;269.6;0.1;244.3;50.05;18;3074.3
14-12-13;13:30;32.2;256.7;0.1;244.3;50.04;15;3074.3
14-12-13;13:33;32.4;262.5;0.0;244.3;50.03;10;3074.3
14-12-13;13:36;32.2;260.3;0.0;244.3;50.03;6;3074.3
14-12-13;13:39;32.2;260.7;0.0;244.3;50.04;7;3074.3
14-12-13;13:42;32.2;242.2;0.0;244.3;50.02;10;3074.3
14-12-13;13:45;32.2;237.3;0.0;244.3;50.03;9;3074.3
14-12-13;13:48;32.0;248.7;0.0;245.3;50.05;9;3074.3
14-12-13;13:51;32.4;251.0;0.1;245.3;50.06;10;3074.3
14-12-13;13:54;32.4;247.9;0.0;244.3;50.09;11;3074.3
14-12-13;13:57;32.4;235.9;0.0;244.3;50.09;11;3074.3
14-12-13;14:00;32.4;265.4;0.1;246.3;50.04;13;3074.3
14-12-13;14:03;32.2;250.1;0.1;245.3;50.04;10;3074.3
14-12-13;14:06;32.3;247.4;0.0;245.3;50.04;4;3074.3
14-12-13;14:09;32.3;246.6;0.0;245.3;50.06;3;3074.3
14-12-13;14:12;32.3;233.4;0.0;245.3;50.04;1;3074.3
14-12-13;14:15;32.2;170.2;0.0;245.3;50.03;0;3074.3
14-12-13;14:18;32.2;186.1;0.0;245.3;50.02;1;3074.3
14-12-13;14:21;32.0;204.1;0.0;245.3;50.03;0;3074.3
14-12-13;14:24;32.2;188.8;0.0;246.3;50.05;0;3074.3
14-12-13;14:27;32.0;179.5;0.0;244.3;50.03;0;3074.3
14-12-13;14:30;32.0;167.4;0.0;245.3;50.02;0;3074.3
14-12-13;14:33;32.0;169.7;0.0;243.4;50.01;0;3074.3
14-12-13;14:36;32.0;144.2;0.0;245.3;50.05;0;3074.3
14-12-14;08:57;30.1;274.3;0.1;245.3;50.02;16;3074.3
14-12-14;09:00;30.2;270.2;0.1;245.3;50.08;17;3074.3
14-12-14;09:03;30.3;269.6;0.1;246.3;50.06;22;3074.3
14-12-14;09:06;30.3;274.8;0.1;245.3;50.07;27;3074.3
14-12-14;09:09;30.3;271.7;0.1;245.3;50.06;27;3074.3
14-12-14;09:12;30.7;283.0;0.2;245.3;50.06;35;3074.3
14-12-14;09:15;30.7;288.1;0.2;245.3;50.03;35;3074.3
14-12-14;09:18;30.9;278.1;0.2;245.3;50.06;37;3074.3
14-12-14;09:21;30.9;267.9;0.1;244.3;50.03;20;3074.3
14-12-14;09:24;30.8;260.8;0.0;245.3;50.04;9;3074.3
14-12-14;09:27;30.9;247.5;0.1;245.3;50.03;10;3074.3
14-12-14;09:30;30.8;260.4;0.1;245.3;50.06;12;3074.3
14-12-14;09:33;31.0;262.5;0.0;245.3;50.04;7;3074.3
14-12-14;09:36;31.1;236.5;0.0;245.3;50.04;7;3074.3
14-12-14;09:39;31.1;276.8;0.0;244.3;50.03;9;3074.3
14-12-14;09:42;31.1;261.1;0.1;246.3;50.05;9;3074.3
14-12-14;09:45;31.2;275.9;0.0;245.3;50.04;11;3074.3
14-12-14;09:48;31.2;259.5;0.0;245.3;50.03;5;3074.3
14-12-14;09:51;31.2;248.7;0.0;244.3;50.03;3;3074.3
14-12-14;09:54;31.2;249.0;0.0;245.3;50.03;8;3074.3
14-12-14;09:57;31.4;259.2;0.0;246.3;50.03;10;3074.3
14-12-14;10:00;31.5;259.5;0.0;244.3;50.05;10;3074.3
14-12-14;10:03;31.5;252.8;0.0;245.3;50.082;4;3074.3
14-12-14;10:06;31.4;4.8;0.0;245.3;50.04;6;3074.3
14-12-14;10:09;31.5;254.7;0.0;245.3;50.03;8;3074.3
14-12-14;10:12;31.6;259.8;0.0;245.3;50.03;5;3074.3
14-12-14;10:15;31.7;261.7;0.0;244.3;50.05;10;3074.3
14-12-14;10:18;31.7;258.1;0.0;244.3;50.02;13;3074.3
14-12-14;10:21;31.7;260.7;0.0;245.3;50.05;12;3074.3
14-12-14;10:24;31.7;264.8;0.0;245.3;50.02;8;3074.3
14-12-14;10:27;31.6;253.1;0.0;245.3;50.05;2;3074.3
14-12-14;10:30;31.7;257.9;0.0;245.3;50.01;1;3074.3
14-12-14;10:33;31.6;248.4;0.0;245.3;50.02;2;3074.3
14-12-14;10:36;31.7;263.6;0.0;244.3;50.02;8;3074.3
14-12-14;10:39;31.7;249.1;0.1;38.6;50.06;15;3074.3
14-12-14;10:42;31.8;250.9;0.1;245.3;50.07;13;3074.3
14-12-14;10:45;31.9;257.3;0.1;244.3;50.06;13;3074.3
14-12-14;10:48;31.9;256.0;0.0;245.3;50.06;12;3074.3
14-12-14;10:51;31.8;265.2;0.0;245.3;50.01;11;3074.3
14-12-14;10:54;31.8;252.9;0.0;245.3;50.01;12;3074.3
14-12-14;10:57;31.9;261.1;0.1;245.3;50.05;13;3074.3
14-12-14;11:00;31.9;266.8;0.1;244.3;50.05;13;3074.3
14-12-14;11:03;31.9;268.3;0.1;245.3;50.06;12;3074.3
14-12-14;11:06;32.0;272.9;0.1;245.3;50.06;16;3074.3
14-12-14;11:09;31.9;267.0;0.1;246.3;50.06;13;3074.3
14-12-14;11:12;32.0;263.6;0.1;246.3;50.04;12;3074.3
14-12-14;11:15;32.2;265.2;0.0;247.3;50.00;13;3074.3
14-12-14;11:18;31.9;255.4;0.1;247.3;50.00;15;3074.3
14-12-14;11:21;32.2;264.9;0.1;246.3;49.99;15;3074.3
14-12-14;11:24;32.2;275.2;0.1;246.3;50.01;13;3074.3
14-12-14;11:27;32.3;263.9;0.0;246.3;50.03;10;3074.3
14-12-14;11:30;32.2;258.9;0.0;246.3;50.02;8;3074.3
14-12-14;11:33;31.9;259.2;0.0;246.3;50.03;6;3074.3
14-12-14;11:36;32.2;254.2;0.0;246.3;50.05;6;3074.3
14-12-14;11:39;32.2;255.7;0.0;245.3;50.07;8;3074.3
14-12-14;11:42;32.0;253.5;0.0;246.3;50.06;4;3074.3
14-12-14;11:45;32.0;275.5;0.0;246.3;50.04;2;3074.3
14-12-14;11:48;32.0;188.8;0.0;246.3;50.04;0;3074.3
14-12-14;11:51;32.0;208.3;0.0;246.3;50.04;1;3074.3
14-12-14;11:54;32.0;220.1;0.0;246.3;50.02;2;3074.3
14-12-14;11:57;32.0;232.6;0.0;246.3;50.04;3;3074.3
14-12-14;12:00;32.2;209.7;0.0;245.3;50.03;3;3074.3
14-12-14;12:03;32.0;210.2;0.0;245.3;50.00;3;3074.3
14-12-14;12:06;32.0;247.5;0.0;246.3;50.02;4;3074.3
14-12-14;12:09;32.0;259.7;0.0;245.3;50.02;3;3074.3
14-12-14;12:12;32.0;255.6;0.0;245.3;50.03;5;3074.3
14-12-14;12:15;32.0;250.1;0.0;245.3;50.03;10;3074.3
14-12-14;12:18;32.2;267.9;0.1;246.3;50.05;16;3074.3
14-12-14;12:21;32.0;267.6;0.1;245.3;50.08;16;3074.3
14-12-14;12:24;32.0;258.5;0.1;244.3;50.02;13;3074.3
14-12-14;12:27;32.3;264.1;0.1;247.3;50.06;16;3074.3
14-12-14;12:30;32.2;255.3;0.1;246.3;50.04;17;3074.3
14-12-14;12:33;32.4;261.4;0.1;245.3;50.00;19;3074.3
14-12-14;12:36;32.3;272.1;0.1;245.3;50.04;20;3074.3
14-12-14;12:39;32.3;260.7;0.1;246.3;50.06;22;3074.3
14-12-14;12:42;32.2;271.8;0.1;245.3;50.06;15;3074.3
14-12-14;12:45;32.3;260.5;0.0;245.3;50.08;14;3074.3
14-12-14;12:48;32.3;265.2;0.0;246.3;50.07;12;3074.3
14-12-14;12:51;32.3;262.0;0.1;245.3;50.04;16;3074.3
14-12-14;12:54;32.5;286.0;0.1;246.3;50.05;27;3074.3
14-12-14;12:57;32.4;270.5;0.1;246.3;50.06;25;3074.3
14-12-14;13:00;32.4;267.6;0.1;245.3;49.96;17;3074.3
14-12-14;13:03;32.3;270.2;0.0;245.3;50.03;9;3074.3
14-12-14;13:06;32.5;263.6;0.1;246.3;50.06;13;3074.3
14-12-14;13:09;32.4;262.2;0.0;245.3;50.05;7;3074.4
14-12-14;13:12;32.4;256.0;0.0;246.3;50.07;3;3074.4
14-12-14;13:15;32.4;158.4;0.0;245.3;50.09;0;3074.4
14-12-14;13:18;32.2;163.7;0.0;244.3;50.05;0;3074.4
14-12-14;13:21;32.2;162.4;0.0;245.3;50.07;0;3074.4
14-12-14;13:24;32.2;164.6;0.0;246.3;50.08;0;3074.4
14-12-14;13:27;32.2;190.8;0.0;244.3;50.07;0;3074.4
14-12-14;13:30;32.2;183.6;0.0;245.3;50.07;0;3074.4
14-12-14;13:33;32.0;153.8;0.0;245.3;50.06;0;3074.4
14-12-14;13:36;32.0;112.2;0.0;245.3;50.09;0;3074.4
14-12-14;13:39;32.0;179.8;0.0;245.3;50.07;0;3074.4
14-12-14;13:42;31.9;123.3;0.0;247.3;50.09;0;3074.4
14-12-14;13:45;31.9;141.7;0.0;246.3;50.08;0;3074.4
14-12-14;13:48;31.9;211.8;0.0;247.3;50.06;0;3074.4
14-12-14;13:51;31.9;276.8;0.0;245.3;50.07;0;3074.4
14-12-14;13:54;31.9;273.0;0.0;245.3;50.05;0;3074.4
14-12-14;13:57;31.8;266.1;0.0;245.3;50.09;0;3074.4
14-12-14;14:00;31.8;261.9;0.0;246.3;50.05;0;3074.4
14-12-14;14:03;31.8;267.7;0.0;245.3;50.03;0;3074.4
14-12-14;14:06;31.8;271.8;0.0;245.3;50.06;0;3074.4
14-12-14;14:09;31.7;266.3;0.0;245.3;50.06;0;3074.4
14-12-14;14:12;31.7;250.4;0.1;244.3;50.06;0;3074.4
14-12-14;14:15;31.7;248.8;0.0;246.3;50.05;0;3074.4
14-12-14;14:18;31.7;244.0;0.0;245.3;50.04;0;3074.4
14-12-14;14:21;31.6;237.7;0.0;245.3;50.06;0;3074.4
14-12-14;14:24;31.6;253.1;0.0;244.3;50.06;0;3074.4
14-12-15;08:30;30.1;280.5;0.1;244.3;50.06;18;3074.4
14-12-15;08:33;30.2;256.0;0.1;243.4;50.04;15;3074.4
14-12-15;08:36;30.3;260.4;0.0;243.4;50.06;13;3074.4
14-12-15;08:39;30.4;264.2;0.0;243.4;50.05;12;3074.4
14-12-15;08:42;30.5;256.0;0.0;244.3;50.04;6;3074.4
14-12-15;08:45;30.5;253.1;0.0;243.4;50.05;2;3074.4
14-12-15;08:48;30.5;243.6;0.0;244.3;50.06;1;3074.4
14-12-15;08:51;30.3;252.0;0.0;244.3;50.04;2;3074.4
14-12-15;08:54;30.5;251.9;0.1;243.4;50.03;7;3074.4
14-12-15;08:57;30.7;250.0;0.0;243.4;50.02;9;3074.4
14-12-15;09:00;30.8;250.4;0.1;243.4;50.08;12;3074.4
14-12-15;09:03;30.7;264.8;0.1;244.3;50.04;15;3074.4
14-12-15;09:06;30.8;261.1;0.0;244.3;50.05;10;3074.4
14-12-15;09:09;30.7;263.3;0.1;244.3;50.05;13;3074.4
14-12-15;09:12;30.8;264.9;0.1;243.4;50.06;16;3074.4
14-12-15;09:15;31.0;266.3;0.1;244.3;50.04;24;3074.4
14-12-15;09:18;31.0;267.0;0.1;243.4;50.03;26;3074.4
14-12-15;09:21;31.1;269.6;0.1;242.4;50.05;20;3074.4
14-12-15;09:24;31.1;264.8;0.0;243.4;50.09;9;3074.4
14-12-15;09:27;31.2;262.6;0.0;243.4;50.06;2;3074.4
14-12-15;09:30;31.1;254.7;0.0;243.4;50.05;12;3074.4
14-12-15;09:33;31.2;259.7;0.0;245.3;50.04;11;3074.4
14-12-15;09:36;31.2;260.0;0.0;243.4;50.07;6;3074.4
14-12-15;09:39;31.2;250.4;0.0;243.4;50.09;3;3074.4
14-12-15;09:42;31.4;257.6;0.0;244.3;50.06;0;3074.4
14-12-15;09:45;31.4;249.4;0.0;243.4;50.05;8;3074.4
14-12-15;09:48;31.5;243.0;0.0;243.4;50.05;7;3074.4
14-12-15;09:51;31.4;241.9;0.0;243.4;50.06;4;3074.4
14-12-15;09:54;31.5;251.3;0.0;244.3;50.05;5;3074.4
14-12-15;09:57;31.6;263.6;0.1;244.3;50.07;14;3074.4
14-12-15;10:00;31.6;277.0;0.3;243.4;50.04;49;3074.4
14-12-15;10:03;31.7;278.1;0.1;38.6;50.03;19;3074.4
14-12-15;10:06;31.6;266.4;0.0;243.4;50.03;6;3074.4
14-12-15;10:09;31.7;255.0;0.0;243.4;50.05;2;3074.4
14-12-15;10:12;31.8;251.0;0.0;243.4;50.04;12;3074.4
14-12-15;10:15;31.7;261.7;0.0;243.4;50.03;4;3074.4
14-12-15;10:18;31.7;246.3;0.0;243.4;50.03;3;3074.4
14-12-15;10:21;31.7;256.2;0.0;243.4;50.04;8;3074.4
14-12-15;10:24;31.9;255.3;0.1;243.4;50.03;16;3074.4
14-12-15;10:27;31.8;265.2;0.1;243.4;50.05;24;3074.4
14-12-15;10:30;31.9;272.9;0.1;243.4;50.06;24;3074.4
14-12-15;10:33;32.2;270.7;0.1;243.4;50.04;26;3074.4
14-12-15;10:36;32.0;272.7;0.2;242.4;50.04;33;3074.4
14-12-15;10:39;32.0;285.4;0.2;243.4;50.05;40;3074.4
14-12-15;10:42;32.3;278.9;0.1;243.4;50.05;25;3074.4
14-12-15;10:45;32.0;263.6;0.0;245.3;50.05;8;3074.4
14-12-15;10:48;32.0;243.6;0.0;243.4;50.03;9;3074.4
14-12-15;10:51;32.3;262.6;0.1;243.4;50.03;15;3074.4
14-12-15;10:54;32.2;262.9;0.1;241.4;50.04;15;3074.4
14-12-15;10:57;32.2;259.8;0.0;242.4;50.01;9;3074.4
14-12-15;11:00;32.3;277.7;0.2;243.4;50.05;35;3074.4
14-12-15;11:03;32.4;272.0;0.1;243.4;50.02;25;3074.4
14-12-15;11:06;32.3;270.1;0.0;242.4;50.02;1;3074.4
14-12-15;11:09;32.2;283.5;0.0;245.3;50.02;0;3074.4
14-12-15;11:12;32.4;264.1;0.1;243.4;50.04;25;3074.4
14-12-15;11:15;32.3;276.7;0.0;243.4;50.01;36;3074.4
14-12-15;11:18;32.4;274.5;0.3;242.4;50.03;57;3074.4
14-12-15;11:21;32.6;279.4;0.3;242.4;50.05;49;3074.4
14-12-15;11:24;32.5;284.6;0.3;243.4;50.04;55;3074.4
14-12-15;11:27;32.7;286.0;0.5;242.4;50.05;101;3074.4
14-12-15;11:30;32.7;294.1;0.4;243.4;50.05;70;3074.4
14-12-15;11:33;32.9;306.1;0.6;243.4;50.05;133;3074.4
14-12-15;11:36;33.1;268.5;0.5;242.4;50.03;125;3074.4
14-12-15;11:39;33.0;295.8;0.5;242.4;50.04;100;3074.4
14-12-15;11:42;33.2;310.2;0.6;243.4;50.04;121;3074.4
14-12-15;11:45;33.3;308.0;1.0;243.4;50.03;223;3074.4
14-12-15;11:48;33.3;302.0;1.2;243.4;50.06;282;3074.5
14-12-15;11:51;33.4;292.3;0.4;242.4;50.03;93;3074.5
14-12-15;11:54;33.4;284.1;0.4;243.4;50.04;67;3074.5
14-12-15;11:57;33.3;286.6;0.2;242.4;50.07;41;3074.5
14-12-15;12:00;33.1;270.5;0.1;242.4;50.05;32;3074.5
14-12-15;12:03;33.3;4.8;0.3;242.4;50.04;52;3074.5
14-12-15;12:06;33.2;282.7;0.2;242.4;50.06;40;3074.5
14-12-15;12:09;33.4;274.0;0.1;243.4;50.07;26;3074.5
14-12-15;12:12;33.2;268.9;0.1;242.4;50.05;29;3074.5
14-12-15;12:15;33.1;273.3;0.1;242.4;50.05;26;3074.5
14-12-15;12:18;33.1;273.1;0.1;241.4;50.05;29;3074.5
14-12-15;12:21;33.3;280.3;0.3;242.4;50.07;60;3074.5
14-12-15;12:24;33.3;292.9;0.5;242.4;50.02;79;3074.5
14-12-15;12:27;33.5;303.0;0.7;242.4;50.05;152;3074.5
14-12-15;12:30;34.0;298.9;3.7;245.3;50.05;917;3074.5
14-12-15;12:33;34.7;287.8;3.8;245.3;50.01;937;3074.6
14-12-15;12:36;35.5;282.2;3.7;245.3;50.05;912;3074.6
14-12-15;12:39;35.9;291.2;3.8;245.3;50.05;934;3074.6
14-12-15;12:42;36.0;275.8;1.7;244.3;50.03;400;3074.7
14-12-15;12:45;35.9;297.5;3.3;244.3;50.03;807;3074.7
14-12-15;12:48;36.3;288.4;4.0;245.3;50.05;991;3074.7
14-12-15;12:51;36.8;282.1;3.8;245.3;50.06;928;3074.8
14-12-15;12:54;37.1;278.6;3.1;245.3;50.06;763;3074.8
14-12-15;12:57;36.9;289.1;1.6;243.4;50.07;387;3074.9
14-12-15;13:00;36.9;282.5;1.1;244.3;50.00;253;3074.9
14-12-15;13:03;36.5;291.0;0.7;244.3;50.02;156;3074.9
14-12-15;13:06;35.9;287.8;0.5;243.4;50.07;106;3074.9
14-12-15;13:09;35.7;275.9;0.7;242.4;50.01;102;3074.9
14-12-15;13:12;35.6;279.7;0.4;242.4;50.03;91;3074.9
14-12-15;13:15;35.4;279.1;0.3;243.4;50.03;66;3074.9
14-12-15;13:18;35.0;280.3;0.2;243.4;50.04;37;3074.9
14-12-15;13:21;34.8;275.8;0.2;244.3;50.05;48;3074.9
14-12-15;13:24;34.7;276.4;0.2;243.4;50.06;47;3074.9
14-12-15;13:27;34.6;279.4;0.3;244.3;50.06;46;3074.9
14-12-15;13:30;34.4;276.4;0.1;244.3;50.08;32;3074.9
14-12-15;13:33;34.4;259.5;0.1;243.4;50.03;19;3074.9
14-12-15;13:36;33.9;268.3;0.1;243.4;50.02;17;3074.9
14-12-15;13:39;33.9;262.2;0.0;242.4;50.05;12;3074.9
14-12-15;13:42;34.0;266.0;0.0;243.4;50.06;13;3074.9
14-12-15;13:45;33.7;256.9;0.1;244.3;50.05;13;3074.9
14-12-15;13:48;33.5;259.2;0.0;244.3;50.06;13;3074.9
14-12-15;13:51;33.3;261.1;0.1;244.3;50.05;12;3074.9
14-12-15;13:54;33.4;248.1;0.0;243.4;50.06;9;3074.9
14-12-15;13:57;33.2;240.2;0.0;244.3;50.05;11;3074.9
14-12-15;14:00;33.2;252.6;0.0;243.4;50.03;10;3074.9
14-12-15;14:03;33.1;4.8;0.0;244.3;50.02;6;3074.9
14-12-15;14:06;33.1;250.7;0.0;244.3;50.03;4;3074.9
14-12-15;14:09;33.1;235.2;0.0;244.3;50.02;1;3074.9
14-12-15;14:12;33.0;235.2;0.0;244.3;50.01;0;3074.9
14-12-15;14:15;32.9;206.8;0.0;243.4;50.02;0;3074.9
14-12-15;14:18;32.9;273.3;0.0;245.3;50.01;0;3074.9
14-12-15;14:21;32.7;270.8;0.0;244.3;50.02;0;3074.9
14-12-15;14:24;32.6;272.4;0.0;245.3;49.97;0;3074.9
14-12-15;14:27;32.6;280.3;0.0;243.4;50.00;0;3074.9
14-12-15;14:30;32.5;291.2;0.0;243.4;50.01;0;3074.9
14-12-15;14:33;32.5;281.8;0.0;243.4;50.05;0;3074.9
14-12-15;14:36;32.5;271.8;0.0;244.3;50.03;0;3074.9
14-12-15;14:39;32.4;243.3;0.0;244.3;50.06;0;3074.9
14-12-15;14:42;32.4;222.3;0.0;244.3;50.04;0;3074.9
14-12-15;14:45;32.3;218.7;0.0;244.3;50.03;0;3074.9
14-12-15;14:48;32.3;212.5;0.0;244.3;50.04;0;3074.9
14-12-16;09:06;30.5;281.6;0.1;244.3;50.02;14;3074.9
14-12-16;09:09;30.4;257.0;0.1;245.3;50.03;24;3074.9
14-12-16;09:12;30.4;282.5;0.1;245.3;50.04;32;3074.9
14-12-16;09:15;30.4;279.0;0.2;245.3;50.02;38;3074.9
14-12-16;09:18;30.7;292.3;0.3;245.3;50.04;50;3074.9
14-12-16;09:21;30.5;292.2;0.3;245.3;50.02;53;3074.9
14-12-16;09:24;30.8;288.4;0.2;38.6;50.05;44;3075.0
14-12-16;09:27;30.7;283.0;0.2;242.4;50.01;38;3075.0
14-12-16;09:30;30.9;283.0;0.2;245.3;50.07;44;3075.0
14-12-16;09:33;30.8;285.6;0.3;245.3;50.03;51;3075.0
14-12-16;09:36;30.8;281.2;0.2;244.3;50.04;38;3075.0
14-12-16;09:39;30.8;277.8;0.1;244.3;50.02;29;3075.0
14-12-16;09:42;31.0;270.7;0.1;244.3;50.05;30;3075.0
14-12-16;09:45;31.0;272.7;0.2;244.3;50.03;28;3075.0
14-12-16;09:48;31.1;272.1;0.1;244.3;50.05;24;3075.0
14-12-16;09:51;31.2;274.5;0.0;244.3;50.02;14;3075.0
14-12-16;09:54;31.4;262.0;0.1;244.3;50.04;15;3075.0
14-12-16;09:57;31.4;262.0;0.0;245.3;50.04;11;3075.0
14-12-16;10:00;31.2;262.5;0.0;245.3;50.00;9;3075.0
14-12-16;10:03;31.4;263.6;0.1;244.3;50.00;16;3075.0
14-12-16;10:06;31.5;267.4;0.1;245.3;50.03;29;3075.0
14-12-16;10:09;31.6;274.6;0.1;244.3;50.04;28;3075.0
14-12-16;10:12;31.6;269.3;0.1;245.3;50.03;26;3075.0
14-12-16;10:15;31.7;269.3;0.1;245.3;50.03;22;3075.0
14-12-16;10:18;31.6;268.2;0.1;245.3;50.03;20;3075.0
14-12-16;10:21;31.7;262.6;0.0;245.3;50.01;15;3075.0
14-12-16;10:24;31.7;259.1;0.0;245.3;50.05;8;3075.0
14-12-16;10:27;31.8;255.4;0.0;244.3;50.04;7;3075.0
14-12-16;10:30;31.8;277.5;0.1;244.3;50.03;14;3075.0
14-12-16;10:33;31.8;281.3;0.1;245.3;50.04;31;3075.0
14-12-16;10:36;32.0;298.6;0.3;245.3;50.04;58;3075.0
14-12-16;10:39;32.0;296.0;0.0;244.3;50.04;79;3075.0
14-12-16;10:42;32.4;285.4;0.4;245.3;50.05;71;3075.0
14-12-16;10:45;32.2;287.4;0.3;244.3;50.03;68;3075.0
14-12-16;10:48;32.3;287.9;0.4;245.3;50.04;67;3075.0
14-12-16;10:51;32.5;291.0;0.4;245.3;50.03;62;3075.0
14-12-16;10:54;32.4;287.6;0.3;245.3;50.04;68;3075.0
14-12-16;10:57;32.5;288.8;0.4;245.3;50.03;69;3075.0
14-12-16;11:00;32.6;283.0;0.4;244.3;50.02;77;3075.0
14-12-16;11:03;32.4;288.4;0.4;244.3;50.07;61;3075.0
14-12-16;11:06;32.7;287.6;0.4;245.3;50.04;66;3075.0
14-12-16;11:09;32.7;292.3;0.2;245.3;50.04;47;3075.0
14-12-16;11:12;32.6;275.5;0.1;245.3;50.03;30;3075.0
14-12-16;11:15;32.5;278.1;0.1;244.3;50.08;19;3075.0
14-12-16;11:18;32.5;259.5;0.1;245.3;50.02;20;3075.0
14-12-16;11:21;32.7;280.9;0.2;245.3;50.02;37;3075.0
14-12-16;11:24;32.6;273.6;0.1;245.3;50.07;32;3075.0
14-12-16;11:27;32.9;274.2;0.1;244.3;50.02;33;3075.0
14-12-16;11:30;32.9;275.6;0.2;244.3;50.04;33;3075.0
14-12-16;11:33;32.6;263.5;0.1;244.3;50.0;26;3075.0
14-12-16;11:36;32.7;262.3;0.1;245.3;50.07;13;3075.0
14-12-16;11:39;32.7;252.2;0.0;244.3;50.09;8;3075.0
14-12-16;11:42;32.6;249.9;0.0;244.3;50.03;12;3075.0
14-12-16;11:45;32.6;256.7;0.0;244.3;50.04;8;3075.0
14-12-16;11:48;32.7;264.2;0.0;245.3;50.07;1;3075.0
14-12-16;11:51;32.5;149.8;0.0;244.3;50.04;0;3075.0
14-12-16;11:54;32.5;172.1;0.0;244.3;50.06;0;3075.0
14-12-16;11:57;32.4;171.8;0.0;244.3;50.05;0;3075.0
14-12-16;12:00;32.4;138.2;0.0;244.3;50.02;0;3075.0
14-12-16;12:03;32.4;128.3;0.0;244.3;50.02;0;3075.0
14-12-16;12:06;32.4;158.2;0.0;244.3;50.06;3;3075.0
14-12-16;12:09;32.4;168.1;0.0;244.3;50.01;5;3075.0
14-12-16;12:12;32.4;135.2;0.0;244.3;50.04;5;3075.0
14-12-16;12:15;32.5;220.8;0.1;242.4;50.03;19;3075.0
14-12-16;12:18;32.5;252.0;0.1;243.4;50.05;23;3075.0
14-12-16;12:21;32.5;258.9;0.1;242.4;50.03;15;3075.0
14-12-16;12:24;32.4;263.6;0.0;242.4;50.05;9;3075.0
14-12-16;12:27;32.4;240.5;0.0;242.4;50.05;2;3075.0
14-12-16;12:30;32.4;256.6;0.0;242.4;50.03;1;3075.0
14-12-16;12:33;32.3;188.5;0.0;242.4;50.02;0;3075.0
14-12-16;12:36;32.3;207.2;0.0;242.4;50.05;2;3075.0
14-12-16;12:39;32.3;214.4;0.0;243.4;50.04;4;3075.0
14-12-16;12:42;32.3;225.1;0.0;242.4;50.07;4;3075.0
14-12-16;12:45;50.0;252.3;0.0;241.4;50.07;6;3075.0
14-12-16;12:48;32.4;260.5;0.0;243.4;50.06;6;3075.0
14-12-16;12:51;32.6;258.1;0.0;242.4;50.06;9;3075.0
14-12-16;12:54;32.4;261.1;0.1;242.4;50.10;15;3075.0
14-12-16;12:57;32.4;267.6;0.1;243.4;50.09;20;3075.0
14-12-16;13:00;32.5;265.4;0.1;242.4;50.03;22;3075.0
14-12-16;13:03;32.5;260.4;0.1;242.4;50.00;18;3075.0
14-12-16;13:06;32.5;275.3;0.1;242.4;50.07;18;3075.0
14-12-16;13:09;32.6;267.9;0.1;242.4;50.01;15;3075.0
14-12-16;13:12;32.4;268.5;0.0;241.4;50.03;5;3075.0
14-12-16;13:15;32.4;188.2;0.0;241.4;50.04;3;3075.0
14-12-16;13:18;32.3;212.2;0.0;242.4;50.06;0;3075.0
14-12-16;13:21;32.3;279.1;0.0;242.4;50.05;0;3075.0
14-12-16;13:24;32.3;293.8;0.0;241.4;50.05;0;3075.0
14-12-16;13:27;32.3;294.7;0.0;242.4;50.03;0;3075.0
14-12-16;13:30;32.2;293.7;0.0;242.4;50.03;0;3075.0
14-12-16;13:33;32.2;300.0;0.0;241.4;50.04;0;3075.0
14-12-16;13:36;32.2;278.1;0.0;241.4;50.03;0;3075.0
14-12-16;13:39;32.0;292.6;0.0;241.4;50.05;0;3075.0
14-12-16;13:42;32.0;294.7;0.0;241.4;50.02;0;3075.0
14-12-16;13:45;32.0;297.5;0.0;242.4;50.03;0;3075.0
14-12-16;13:48;31.9;294.8;0.0;242.4;50.03;0;3075.0
14-12-16;13:51;31.9;298.0;0.0;242.4;50.04;0;3075.0
14-12-16;13:54;31.9;299.8;0.0;243.4;50.03;0;3075.0
14-12-16;13:57;31.8;298.2;0.0;242.4;50.03;0;3075.0
14-12-16;14:00;31.8;287.9;0.0;243.4;50.01;0;3075.0
14-12-16;14:03;31.8;274.9;0.0;243.4;50.03;0;3075.0
14-12-16;14:06;31.8;252.8;0.0;243.4;50.02;0;3075.0
14-12-16;14:09;31.7;237.3;0.0;242.4;50.00;0;3075.0
14-12-17;10:12;30.1;267.6;0.1;244.3;50.07;17;3075.0
14-12-17;10:15;30.3;265.7;0.1;244.3;50.02;27;3075.0
14-12-17;10:18;30.2;288.2;0.2;244.3;50.05;42;3075.0
14-12-17;10:21;30.7;295.8;0.4;244.3;50.03;75;3075.0
14-12-17;10:24;30.9;301.7;0.6;244.3;50.05;132;3075.1
14-12-17;10:27;31.6;323.8;3.5;246.3;50.04;861;3075.1
14-12-17;10:30;32.0;299.2;1.8;245.3;50.02;407;3075.1
14-12-17;10:33;31.9;298.2;1.3;244.3;50.03;308;3075.1
14-12-17;10:36;31.9;293.2;1.1;244.3;50.01;247;3075.1
14-12-17;10:39;32.3;301.6;1.0;245.3;50.04;225;3075.2
14-12-17;10:42;32.6;325.9;3.0;246.3;50.03;717;3075.2
14-12-17;10:45;32.9;307.9;3.7;245.3;50.03;897;3075.2
14-12-17;10:48;33.8;300.8;3.8;246.3;50.01;920;3075.2
14-12-17;10:51;34.2;295.0;4.0;246.3;50.05;967;3075.3
14-12-17;10:54;34.8;274.0;1.3;244.3;50.01;299;3075.3
14-12-17;10:57;34.5;287.8;1.3;245.3;50.01;332;3075.4
14-12-17;11:00;34.8;300.7;1.8;245.3;50.01;452;3075.4
14-12-17;11:03;34.8;286.0;3.0;246.3;50.04;725;3075.4
14-12-17;11:06;34.7;293.7;4.1;247.3;50.02;1031;3075.4
14-12-17;11:09;34.7;296.7;1.1;244.3;50.00;234;3075.5
14-12-17;11:12;34.8;287.9;4.3;247.3;50.02;1048;3075.5
14-12-17;11:15;35.2;297.8;0.8;244.3;50.03;199;3075.5
14-12-17;11:18;35.0;296.6;0.7;245.3;50.04;154;3075.5
14-12-17;11:21;36.0;295.6;2.3;247.3;50.05;647;3075.6
14-12-17;11:24;35.9;308.0;3.7;246.3;50.03;864;3075.6
14-12-17;11:27;36.4;288.2;2.3;246.3;50.05;568;3075.6
14-12-17;11:30;36.7;298.2;4.3;247.3;50.04;1048;3075.7
14-12-17;11:33;37.1;285.2;4.0;247.3;50.05;976;3075.7
14-12-17;11:36;37.2;285.0;4.0;247.3;50.06;978;3075.8
14-12-17;11:39;37.8;289.3;3.0;246.3;50.09;702;3075.8
14-12-17;11:42;37.6;284.3;0.6;244.3;50.03;144;3075.9
14-12-17;11:45;37.5;290.3;4.1;246.3;50.03;1020;3075.9
14-12-17;11:48;37.2;292.2;0.6;244.3;50.03;124;3075.9
14-12-17;11:51;36.7;287.9;0.5;244.3;50.03;111;3075.9
14-12-17;11:54;36.4;305.5;0.5;245.3;50.03;111;3075.9
14-12-17;11:57;36.3;298.2;0.7;244.3;50.04;160;3075.9
14-12-17;12:00;36.5;298.5;0.7;244.3;50.03;158;3076.0
14-12-17;12:03;36.3;291.7;0.6;244.3;50.03;121;3076.0
14-12-17;12:06;36.2;298.2;0.5;241.4;50.05;100;3076.0
14-12-17;12:09;36.3;293.4;0.7;245.3;50.03;161;3076.0
14-12-17;12:12;36.0;270.8;1.2;245.3;50.02;295;3076.0
14-12-17;12:15;36.1;303.2;2.0;245.3;50.04;449;3076.0
14-12-17;12:18;37.0;297.6;4.4;246.3;50.03;1062;3076.0
14-12-17;12:21;37.4;299.8;4.1;246.3;50.03;1016;3076.1
14-12-17;12:24;37.9;288.4;4.1;246.3;50.04;1011;3076.1
14-12-17;12:27;38.3;290.4;4.0;247.3;50.05;996;3076.2
14-12-17;12:30;38.5;292.6;4.1;246.3;50.05;995;3076.2
14-12-17;12:33;38.7;293.1;4.1;246.3;50.03;994;3076.3
14-12-17;12:36;38.9;284.9;4.0;246.3;50.04;998;3076.3
14-12-17;12:39;39.1;290.7;4.0;246.3;50.04;985;3076.4
14-12-17;12:42;39.2;288.5;3.9;246.3;50.00;944;3076.4
14-12-17;12:45;39.4;284.1;3.9;246.3;50.02;953;3076.5
14-12-17;12:48;39.4;287.5;3.9;247.3;50.06;950;3076.5
14-12-17;12:51;39.4;289.1;3.8;246.3;50.05;953;3076.6
14-12-17;12:54;39.7;287.2;4.0;246.3;50.06;969;3076.6
14-12-17;12:57;39.7;290.7;3.8;247.3;50.05;963;3076.7
14-12-17;13:00;39.9;288.7;3.7;246.3;50.04;902;3076.7
14-12-17;13:03;40.0;293.2;3.6;247.3;49.99;880;3076.8
14-12-17;13:06;40.0;289.4;3.6;246.3;50.03;871;3076.8
14-12-17;13:09;40.0;295.4;3.6;246.3;50.03;885;3076.9
14-12-17;13:12;40.0;288.2;3.7;246.3;50.01;902;3076.9
14-12-17;13:15;40.1;281.1;3.6;246.3;50.02;887;3076.9
14-12-17;13:18;39.7;282.7;0.7;245.3;50.02;147;3077.0
14-12-17;13:21;39.9;312.0;1.0;245.3;50.03;233;3077.0
14-12-17;13:24;39.1;299.7;0.5;244.3;50.03;97;3077.0
14-12-17;13:27;39.2;293.7;2.0;246.3;50.01;525;3077.0
14-12-17;13:30;38.5;290.3;0.5;245.3;50.01;96;3077.1
14-12-17;13:33;38.3;281.6;0.7;245.3;50.03;141;3077.1
14-12-17;13:36;38.5;257.6;2.1;246.3;50.04;464;3077.1
14-12-17;13:39;38.6;285.4;1.9;246.3;50.04;455;3077.1
14-12-17;13:42;38.6;303.3;3.0;247.3;50.05;726;3077.1
14-12-17;13:45;38.9;295.3;3.0;246.3;50.05;740;3077.2
14-12-17;13:48;39.1;295.8;3.1;247.3;50.03;762;3077.2
14-12-17;13:51;38.9;290.4;2.8;246.3;50.05;678;3077.2
14-12-17;13:54;38.4;250.9;1.5;247.3;50.05;377;3077.3
14-12-17;13:57;37.9;279.9;0.3;245.3;50.10;63;3077.3
14-12-17;14:00;38.2;300.2;2.4;246.3;50.04;579;3077.3
14-12-17;14:03;37.9;305.2;1.8;244.3;50.03;428;3077.3
14-12-17;14:06;37.7;292.5;0.5;243.4;50.01;101;3077.3
14-12-17;14:09;37.8;289.3;2.4;244.3;50.04;596;3077.3
14-12-17;14:12;38.2;287.1;1.4;245.3;50.02;318;3077.4
14-12-17;14:15;37.7;298.9;0.5;244.3;50.03;99;3077.4
14-12-17;14:18;37.6;292.2;2.1;245.3;50.02;507;3077.4
14-12-17;14:21;37.7;304.9;1.8;245.3;50.03;435;3077.4
14-12-17;14:24;37.8;302.0;1.7;245.3;50.04;407;3077.4
14-12-17;14:27;37.8;296.1;1.4;245.3;50.02;362;3077.4
14-12-17;14:30;37.6;304.2;1.5;245.3;50.02;365;3077.5
14-12-17;14:33;37.1;312.4;0.5;244.3;50.00;123;3077.5
14-12-17;14:36;36.9;295.0;0.3;245.3;50.02;57;3077.5
14-12-17;14:39;36.4;280.9;0.2;244.3;49.98;42;3077.5
14-12-17;14:42;36.1;273.6;0.2;244.3;50.03;35;3077.5
14-12-17;14:45;35.7;282.2;0.3;244.3;50.01;46;3077.5
14-12-17;14:48;35.5;287.8;0.2;245.3;50.04;49;3077.5
14-12-17;14:51;35.4;281.6;0.2;245.3;50.06;46;3077.5
14-12-17;14:54;35.3;281.1;0.1;245.3;50.05;18;3077.5
14-12-17;14:57;35.0;279.3;0.0;38.6;50.06;0;3077.5
14-12-17;15:00;34.8;235.2;0.0;246.3;50.07;0;3077.5
14-12-17;15:03;34.7;250.6;0.0;245.3;49.98;1;3077.5
14-12-17;15:06;34.5;263.2;0.0;245.3;50.06;2;3077.5
14-12-17;15:09;34.5;214.7;0.0;245.3;50.06;2;3077.5
14-12-17;15:12;34.4;192.6;0.0;245.3;50.06;0;3077.5
14-12-17;15:15;34.1;261.1;0.0;245.3;50.05;0;3077.5
14-12-17;15:18;34.0;269.0;0.0;245.3;50.02;0;3077.5
14-12-17;15:21;33.9;225.8;0.0;245.3;50.03;0;3077.5
14-12-17;15:24;33.8;177.9;0.0;245.3;50.05;0;3077.5
14-12-17;15:27;33.7;141.6;0.0;244.3;50.05;0;3077.5
14-12-17;15:30;33.5;107.5;0.0;245.3;50.05;0;3077.5
14-12-18;08:45;29.0;268.7;0.1;239.5;50.02;16;3077.5
14-12-18;08:48;29.7;275.5;0.1;239.5;50.05;24;3077.5
14-12-18;08:51;30.1;267.0;0.1;239.5;50.05;25;3077.5
14-12-18;08:54;30.1;265.8;0.1;239.5;50.05;13;3077.5
14-12-18;08:57;30.2;251.2;0.0;238.5;50.03;11;3077.5
14-12-18;09:00;30.1;264.8;0.1;239.5;50.02;28;3077.5
14-12-18;09:03;30.2;274.5;0.1;239.5;50.02;20;3077.5
14-12-18;09:06;30.2;273.7;0.0;241.4;50.05;9;3077.5
14-12-18;09:09;30.3;258.1;0.0;239.5;50.06;12;3077.5
14-12-18;09:12;30.4;255.4;0.1;240.4;50.03;16;3077.5
14-12-18;09:15;30.4;274.6;0.1;239.5;50.02;16;3077.5
14-12-18;09:18;30.3;272.7;0.1;240.4;50.02;17;3077.5
14-12-18;09:21;30.3;265.4;0.2;239.5;50.05;32;3077.5
14-12-18;09:24;30.4;290.9;0.2;239.5;50.02;37;3077.5
14-12-18;09:27;30.7;283.3;0.2;238.5;50.04;43;3077.5
14-12-18;09:30;30.7;279.9;0.2;240.4;50.03;52;3077.5
14-12-18;09:33;30.8;286.2;0.2;240.4;50.03;39;3077.5
14-12-18;09:36;30.8;278.0;0.2;239.5;50.03;34;3077.5
14-12-18;09:39;30.9;289.7;0.2;240.4;50.03;41;3077.5
14-12-18;09:42;31.0;275.0;0.1;240.4;50.03;22;3077.5
14-12-18;09:45;31.0;267.7;0.1;239.5;50.04;18;3077.5
14-12-18;09:48;31.1;270.5;0.1;239.5;50.06;26;3077.5
14-12-18;09:51;31.1;271.2;0.1;239.5;50.08;28;3077.5
14-12-18;09:54;31.1;275.6;0.1;239.5;50.05;22;3077.5
14-12-18;09:57;31.2;280.3;0.2;239.5;50.05;38;3077.5
14-12-18;10:00;31.2;270.5;0.1;240.4;50.01;25;3077.5
14-12-18;10:03;31.2;267.1;0.1;239.5;50.04;24;3077.5
14-12-18;10:06;31.5;271.5;0.1;240.4;50.05;28;3077.5
14-12-18;10:09;31.6;280.6;0.2;239.5;50.05;36;3077.5
14-12-18;10:12;31.5;271.2;0.0;240.4;50.05;12;3077.5
14-12-18;10:15;31.6;273.4;0.1;239.5;50.03;19;3077.5
14-12-18;10:18;31.7;267.7;0.1;239.5;50.03;18;3077.5
14-12-18;10:21;31.6;274.2;0.1;239.5;50.02;14;3077.5
14-12-18;10:24;31.6;267.0;0.1;239.5;50.03;19;3077.5
14-12-18;10:27;31.8;270.1;0.1;239.5;50.05;22;3077.5
14-12-18;10:30;31.8;273.4;0.1;239.5;50.05;29;3077.5
14-12-18;10:33;31.8;268.0;0.1;239.5;50.06;12;3077.5
14-12-18;10:36;31.7;261.9;0.0;239.5;50.06;8;3077.5
14-12-18;10:39;31.9;265.8;0.1;239.5;50.06;15;3077.5
14-12-18;10:42;31.8;275.5;0.1;239.5;50.06;15;3077.5
14-12-18;10:45;31.8;266.7;0.0;239.5;50.03;5;3077.5
14-12-18;10:48;31.8;254.7;0.0;238.5;50.05;3;3077.5
14-12-18;10:51;31.8;258.9;0.1;239.5;50.01;10;3077.5
14-12-18;10:54;31.8;259.7;0.0;238.5;50.06;3;3077.5
14-12-18;10:57;31.7;255.0;0.0;239.5;50.04;5;3077.5
14-12-18;11:00;31.9;261.3;0.0;239.5;50.05;16;3077.5
14-12-18;11:03;31.8;258.1;0.1;239.5;50.06;18;3077.5
14-12-18;11:06;31.8;269.8;0.1;239.5;50.05;24;3077.5
14-12-18;11:09;31.9;272.6;0.1;238.5;50.03;22;3077.5
14-12-18;11:12;31.8;272.6;0.1;240.4;50.07;15;3077.5
14-12-18;11:15;32.0;272.9;0.1;240.4;50.05;16;3077.5
14-12-18;11:18;32.0;254.5;0.1;238.5;50.06;15;3077.5
14-12-18;11:21;32.2;267.4;0.1;239.5;50.03;15;3077.5
14-12-18;11:24;32.2;273.0;0.1;240.4;50.03;20;3077.5
14-12-18;11:27;32.0;270.9;0.1;239.5;50.04;19;3077.6
14-12-18;11:30;32.0;262.6;0.1;239.5;50.03;21;3077.6
14-12-18;11:33;32.0;270.9;0.1;240.4;50.03;30;3077.6
14-12-18;11:36;32.2;280.5;0.1;239.5;50.03;30;3077.6
14-12-18;11:39;32.3;266.4;0.1;239.5;50.03;23;3077.6
14-12-18;11:42;32.4;286.2;0.2;239.5;50.04;29;3077.6
14-12-18;11:45;32.3;293.4;0.2;240.4;50.04;51;3077.6
14-12-18;11:48;32.3;276.5;0.2;240.4;50.05;42;3077.6
14-12-18;11:51;32.5;281.3;0.2;239.5;50.04;39;3077.6
14-12-18;11:54;32.4;272.7;0.2;239.5;50.04;40;3077.6
14-12-18;11:57;32.5;279.7;0.1;239.5;50.03;31;3077.6
14-12-18;12:00;32.4;298.5;0.2;240.4;50.02;36;3077.6
14-12-18;12:03;32.4;292.3;0.3;239.5;50.04;55;3077.6
14-12-18;12:06;50.0;282.7;0.3;239.5;50.04;53;3077.6
14-12-18;12:09;32.7;292.2;0.4;239.5;50.05;76;3077.6
14-12-18;12:12;32.5;283.4;0.2;239.5;50.07;41;3077.6
14-12-18;12:15;32.6;289.4;0.3;239.5;50.07;58;3077.6
14-12-18;12:18;32.9;295.7;0.4;240.4;50.09;85;3077.6
14-12-18;12:21;32.9;300.2;0.4;239.5;50.07;78;3077.6
14-12-18;12:24;32.9;295.6;0.5;239.5;50.07;89;3077.6
14-12-18;12:27;33.1;289.0;0.4;239.5;50.08;84;3077.6
14-12-18;12:30;33.2;298.6;0.4;239.5;50.05;87;3077.6
14-12-18;12:33;33.1;282.7;0.5;239.5;50.06;102;3077.6
14-12-18;12:36;33.0;290.0;0.4;239.5;50.06;86;3077.6
14-12-18;12:39;32.9;290.4;0.2;240.4;50.06;49;3077.6
14-12-18;12:42;33.0;282.1;0.2;239.5;50.05;57;3077.6
14-12-18;12:45;32.7;284.1;0.2;237.5;50.06;48;3077.6
14-12-18;12:48;33.0;275.5;0.2;238.5;50.06;31;3077.6
14-12-18;12:51;32.7;269.6;0.1;239.5;50.06;15;3077.6
14-12-18;12:54;32.9;264.9;0.1;238.5;50.01;12;3077.6
14-12-18;12:57;33.0;265.1;0.0;238.5;50.06;10;3077.6
14-12-18;13:00;32.9;282.7;0.1;239.5;50.00;24;3077.6
14-12-18;13:03;32.9;267.6;0.1;239.5;50.01;20;3077.6
14-12-18;13:06;32.7;256.6;0.1;238.5;50.02;19;3077.6
14-12-18;13:09;32.7;273.3;0.1;239.5;50.02;12;3077.6
14-12-18;13:12;32.9;274.2;0.1;239.5;50.04;24;3077.6
14-12-18;13:15;32.7;261.1;0.1;239.5;50.04;18;3077.6
14-12-18;13:18;32.7;271.1;0.2;240.4;50.03;34;3077.6
14-12-18;13:21;32.7;283.0;0.2;239.5;50.08;49;3077.6
14-12-18;13:24;32.9;276.5;0.2;239.5;50.04;40;3077.6
14-12-18;13:27;32.9;276.1;0.1;238.5;50.05;13;3077.6
14-12-18;13:30;32.9;257.8;0.1;239.5;50.00;15;3077.6
14-12-18;13:33;32.7;256.0;0.1;239.5;50.01;13;3077.6
14-12-18;13:36;33.0;281.9;0.1;238.5;50.02;24;3077.6
14-12-18;13:39;32.9;269.0;0.1;239.5;50.06;29;3077.6
14-12-18;13:42;33.0;270.1;0.1;239.5;50.02;24;3077.6
14-12-18;13:45;32.9;261.9;0.1;239.5;50.03;16;3077.6
14-12-18;13:48;32.9;253.8;0.0;239.5;50.04;4;3077.6
14-12-18;13:51;32.7;262.0;0.0;239.5;50.01;10;3077.6
14-12-18;13:54;32.7;254.8;0.1;240.4;50.03;18;3077.6
14-12-18;13:57;32.6;278.0;0.2;239.5;50.02;35;3077.6
14-12-18;14:00;33.0;282.1;0.3;240.4;50.02;51;3077.6
14-12-18;14:03;32.9;284.1;0.2;240.4;50.02;50;3077.6
14-12-18;14:06;32.9;278.1;0.4;240.4;50.01;85;3077.7
14-12-18;14:09;33.2;291.2;0.5;240.4;50.03;108;3077.7
14-12-18;14:12;33.0;291.9;0.4;240.4;50.03;85;3077.7
14-12-18;14:15;33.2;289.3;0.4;240.4;50.03;68;3077.7
14-12-18;14:18;33.1;284.1;0.2;241.4;50.03;41;3077.7
14-12-18;14:21;33.2;271.2;0.1;240.4;50.05;26;3077.7
14-12-18;14:24;33.0;273.1;0.1;240.4;50.05;15;3077.7
14-12-18;14:27;33.0;278.0;0.1;240.4;50.04;21;3077.7
14-12-18;14:30;33.0;265.8;0.1;240.4;50.04;28;3077.7
14-12-18;14:33;33.1;272.9;0.1;242.4;50.03;23;3077.7
14-12-18;14:36;33.1;266.0;0.1;240.4;50.02;15;3077.7
14-12-18;14:39;32.9;255.9;0.0;239.5;50.05;9;3077.7
14-12-18;14:42;33.0;261.0;0.0;239.5;50.05;7;3077.7
