data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
14-12-18;14:45;32.7;261.3;0.0;240.4;50.07;5;3077.7
14-12-18;14:48;32.9;267.1;0.0;239.5;50.06;4;3077.7
14-12-18;14:51;32.7;259.5;0.0;241.4;50.04;3;3077.7
14-12-18;14:54;32.6;209.3;0.0;241.4;50.03;0;3077.7
14-12-18;14:57;32.6;276.4;0.0;241.4;50.05;0;3077.7
14-12-18;15:00;32.5;212.9;0.0;242.4;50.03;0;3077.7
14-12-18;15:03;32.5;147.5;0.0;241.4;50.03;0;3077.7
14-12-18;15:06;32.4;118.9;0.0;241.4;50.02;0;3077.7
14-12-18;15:09;32.4;188.5;0.0;240.4;50.03;0;3077.7
14-12-18;15:12;32.4;217.3;0.0;241.4;50.03;0;3077.7
14-12-18;15:15;32.3;179.5;0.0;240.4;50.00;0;3077.7
14-12-18;15:18;32.3;164.2;0.0;241.4;50.05;0;3077.7
14-12-18;15:21;32.2;151.0;0.0;241.4;50.04;0;3077.7
14-12-18;15:24;32.2;147.9;0.0;241.4;50.02;0;3077.7
14-12-18;15:27;32.2;133.7;0.0;241.4;50.01;0;3077.7
14-12-18;15:30;32.0;111.7;0.0;241.4;50.02;0;3077.7
14-12-19;09:15;29.0;272.6;0.0;241.4;50.04;2;3077.7
14-12-19;09:18;29.0;254.2;0.0;241.4;50.01;3;3077.7
14-12-19;09:21;29.4;215.7;0.0;241.4;50.05;4;3077.7
14-12-19;09:24;29.4;218.4;0.0;241.4;50.05;3;3077.7
14-12-19;09:27;29.4;226.9;0.0;240.4;50.06;3;3077.7
14-12-19;09:30;29.7;225.0;0.0;240.4;50.08;3;3077.7
14-12-19;09:33;29.7;234.9;0.0;240.4;50.08;3;3077.7
14-12-19;09:36;29.7;233.9;0.0;240.4;50.07;3;3077.7
14-12-19;09:39;30.1;226.9;0.0;240.4;50.08;7;3077.7
14-12-19;09:42;30.2;255.1;0.0;241.4;50.07;7;3077.7
14-12-19;09:45;30.2;262.3;0.1;241.4;50.11;21;3077.7
14-12-19;09:48;30.4;261.4;0.2;240.4;50.08;31;3077.7
14-12-19;09:51;30.4;267.1;0.1;240.4;50.09;23;3077.7
14-12-19;09:54;30.4;252.0;0.1;241.4;50.04;17;3077.7
14-12-19;09:57;30.5;266.3;0.1;240.4;50.09;15;3077.7
14-12-19;10:00;30.5;267.6;0.1;240.4;50.05;15;3077.7
14-12-19;10:03;30.7;267.3;0.0;241.4;50.04;11;3077.7
14-12-19;10:06;30.7;270.7;0.1;241.4;50.07;21;3077.7
14-12-19;10:09;30.8;258.8;0.2;241.4;50.07;27;3077.7
14-12-19;10:12;30.9;272.4;0.1;241.4;50.06;33;3077.7
14-12-19;10:15;30.9;273.4;0.2;242.4;50.06;30;3077.7
14-12-19;10:18;30.9;269.3;0.1;242.4;50.07;28;3077.7
14-12-19;10:21;31.0;270.5;0.1;241.4;50.05;18;3077.7
14-12-19;10:24;31.1;264.8;0.1;241.4;50.03;19;3077.7
14-12-19;10:27;31.1;259.7;0.1;242.4;50.03;17;3077.7
14-12-19;10:30;31.1;261.6;0.0;241.4;50.03;9;3077.7
14-12-19;10:33;31.1;269.6;0.0;242.4;50.04;7;3077.7
14-12-19;10:36;31.1;265.4;0.1;242.4;50.07;14;3077.7
14-12-19;10:39;31.1;252.5;0.0;241.4;50.07;10;3077.7
14-12-19;10:42;31.1;252.5;0.0;241.4;50.07;5;3077.7
14-12-19;10:45;31.2;262.2;0.0;240.4;50.06;5;3077.7
14-12-19;10:48;31.2;247.4;0.0;240.4;50.00;7;3077.7
14-12-19;10:51;31.4;249.0;0.1;241.4;50.06;9;3077.7
14-12-19;10:54;31.2;265.5;0.0;241.4;50.07;11;3077.7
14-12-19;10:57;31.2;261.3;0.1;241.4;50.0;22;3077.7
14-12-19;11:00;31.4;259.8;0.1;241.4;50.01;24;3077.7
14-12-19;11:03;31.4;259.7;0.1;241.4;50.03;15;3077.7
14-12-19;11:06;31.4;261.6;0.1;240.4;50.02;13;3077.7
14-12-19;11:09;31.5;256.4;0.1;241.4;50.00;11;3077.7
14-12-19;11:12;31.4;255.9;0.0;241.4;50.04;11;3077.7
14-12-19;11:15;31.4;4.8;0.0;240.4;50.05;11;3077.7
14-12-19;11:18;31.4;252.9;0.1;240.4;50.05;15;3077.7
14-12-19;11:21;31.6;253.7;0.1;240.4;50.05;21;3077.7
14-12-19;11:24;31.6;256.2;0.1;240.4;50.05;19;3077.7
14-12-19;11:27;31.6;256.0;0.0;241.4;50.02;9;3077.7
14-12-19;11:30;31.6;262.7;0.1;240.4;49.99;9;3077.7
14-12-19;11:33;31.7;253.4;0.0;241.4;50.03;10;3077.7
14-12-19;11:36;31.6;258.8;0.1;241.4;50.04;13;3077.7
14-12-19;11:39;31.8;257.8;0.1;242.4;50.04;19;3077.7
14-12-19;11:42;31.7;255.4;0.1;241.4;50.05;15;3077.7
14-12-19;11:45;31.7;256.9;0.0;241.4;50.05;10;3077.7
14-12-19;11:48;31.7;255.1;0.0;241.4;50.02;12;3077.7
14-12-19;11:51;31.8;251.5;0.1;241.4;50.00;8;3077.7
14-12-19;11:54;31.8;244.3;0.1;241.4;50.02;20;3077.7
14-12-19;11:57;31.8;265.5;0.1;242.4;50.05;19;3077.7
14-12-19;12:00;31.9;265.5;0.1;241.4;50.03;14;3077.7
14-12-19;12:03;31.9;255.0;0.0;241.4;50.04;12;3077.7
14-12-19;12:06;31.7;252.6;0.0;240.4;50.01;10;3077.7
14-12-19;12:09;31.9;249.7;0.0;241.4;50.01;8;3077.7
14-12-19;12:12;31.9;244.9;0.0;240.4;50.03;11;3077.7
14-12-19;12:15;31.8;244.9;0.0;241.4;50.03;4;3077.7
14-12-19;12:18;31.9;253.8;0.0;241.4;50.04;5;3077.7
14-12-19;12:21;31.9;249.1;0.0;240.4;50.04;7;3077.7
14-12-19;12:24;32.0;248.4;0.0;240.4;50.08;11;3077.7
14-12-19;12:27;31.9;267.4;0.0;241.4;50.04;13;3077.7
14-12-19;12:30;31.9;260.7;0.1;240.4;50.0;12;3077.7
14-12-19;12:33;32.0;267.4;0.1;241.4;50.03;17;3077.7
14-12-19;12:36;32.0;263.3;0.1;241.4;50.03;13;3077.7
14-12-19;12:39;32.2;245.5;0.0;241.4;50.02;9;3077.7
14-12-19;12:42;32.0;243.6;0.1;240.4;50.03;9;3077.7
14-12-19;12:45;32.2;232.4;0.1;239.5;50.01;15;3077.7
14-12-19;12:48;32.0;258.8;0.0;242.4;50.04;8;3077.7
14-12-19;12:51;32.0;240.3;0.0;241.4;50.08;12;3077.7
14-12-19;12:54;32.3;245.5;0.0;241.4;50.04;9;3077.7
14-12-19;12:57;32.0;249.3;0.0;242.4;50.06;10;3077.7
14-12-19;13:00;32.2;260.7;0.0;241.4;49.98;6;3077.7
14-12-19;13:03;32.0;250.3;0.0;241.4;50.04;3;3077.7
14-12-19;13:06;32.0;251.2;0.0;240.4;50.04;4;3077.7
14-12-19;13:09;32.0;156.0;0.0;241.4;50.04;1;3077.7
14-12-19;13:12;31.9;170.6;0.0;241.4;50.06;1;3077.7
14-12-19;13:15;31.9;188.8;0.0;241.4;50.02;3;3077.7
14-12-19;13:18;31.9;178.7;0.0;241.4;50.04;1;3077.7
14-12-19;13:21;31.9;179.2;0.0;241.4;50.06;0;3077.7
14-12-19;13:24;31.9;171.3;0.0;240.4;50.05;0;3077.7
14-12-19;13:27;31.9;100.7;0.0;240.4;50.05;0;3077.7
14-12-19;13:30;31.9;153.3;0.0;241.4;50.00;1;3077.7
14-12-19;13:33;31.9;157.6;0.0;241.4;50.01;0;3077.7
14-12-19;13:36;31.8;171.3;0.0;241.4;50.02;1;3077.7
14-12-19;13:39;31.9;197.1;0.0;242.4;50.03;2;3077.7
14-12-19;13:42;31.8;207.2;0.0;241.4;50.03;0;3077.7
14-12-19;13:45;31.8;217.2;0.0;242.4;50.04;0;3077.7
14-12-19;13:48;31.8;233.6;0.0;241.4;50.04;1;3077.7
14-12-19;13:51;31.8;243.0;0.0;241.4;50.07;0;3077.7
14-12-19;13:54;31.8;279.6;0.0;242.4;50.06;0;3077.7
14-12-19;13:57;31.8;285.0;0.0;242.4;50.05;0;3077.7
14-12-19;14:00;31.7;289.8;0.0;242.4;50.03;0;3077.7
14-12-19;14:03;31.7;287.9;0.0;242.4;50.01;0;3077.7
14-12-19;14:06;31.7;291.3;0.0;242.4;50.00;0;3077.7
14-12-19;14:09;31.7;293.4;0.0;242.4;50.01;0;3077.7
14-12-19;14:12;31.7;296.3;0.0;242.4;50.00;0;3077.7
14-12-19;14:15;31.7;297.8;0.0;242.4;50.03;0;3077.7
14-12-19;14:18;31.6;293.5;0.0;242.4;50.02;0;3077.7
14-12-19;14:21;31.6;280.2;0.0;242.4;50.04;0;3077.7
14-12-19;14:24;31.6;283.5;0.0;242.4;50.02;0;3077.7
14-12-19;14:27;31.6;289.4;0.0;242.4;50.03;0;3077.7
14-12-20;08:12;28.6;251.0;0.1;244.3;50.02;33;3077.7
14-12-20;08:15;29.0;281.5;0.2;244.3;50.02;33;3077.7
14-12-20;08:18;30.4;298.0;0.7;244.3;50.01;153;3077.7
14-12-20;08:21;30.4;296.7;0.7;244.3;50.03;164;3077.7
14-12-20;08:24;30.8;299.7;0.8;243.4;49.99;181;3077.7
14-12-20;08:27;30.8;299.7;0.8;244.3;50.05;203;3077.8
14-12-20;08:30;31.0;304.8;1.0;244.3;50.05;231;3077.8
14-12-20;08:33;31.2;307.7;1.1;244.3;50.09;265;3077.8
14-12-20;08:36;31.4;300.8;1.1;244.3;50.05;252;3077.8
14-12-20;08:39;31.6;289.7;0.3;243.4;50.05;53;3077.8
14-12-20;08:42;31.6;267.0;0.4;243.4;50.05;81;3077.8
14-12-20;08:45;31.5;282.4;0.3;243.4;50.04;55;3077.8
14-12-20;08:48;31.7;280.6;0.1;243.4;50.04;33;3077.8
14-12-20;08:51;31.6;281.3;0.1;243.4;50.04;26;3077.8
14-12-20;08:54;31.6;268.6;0.0;243.4;50.03;9;3077.8
14-12-20;08:57;31.5;276.8;0.0;244.3;50.06;4;3077.8
14-12-20;09:00;31.7;253.8;0.1;245.3;50.01;9;3077.8
14-12-20;09:03;31.7;268.5;0.1;246.3;50.05;22;3077.8
14-12-20;09:06;31.8;269.9;0.1;245.3;50.04;20;3077.8
14-12-20;09:09;31.9;263.5;0.1;246.3;50.05;30;3077.8
14-12-20;09:12;32.2;310.1;2.0;247.3;50.04;490;3077.8
14-12-20;09:15;32.9;306.0;2.1;247.3;50.03;528;3077.9
14-12-20;09:18;33.0;305.2;2.2;247.3;50.0;543;3077.9
14-12-20;09:21;33.4;304.2;2.4;247.3;50.08;582;3077.9
14-12-20;09:24;33.9;293.9;2.5;247.3;50.04;630;3077.9
14-12-20;09:27;34.0;296.6;1.5;246.3;50.04;343;3078.0
14-12-20;09:30;33.9;281.2;0.8;246.3;50.04;190;3078.0
14-12-20;09:33;34.0;281.8;2.6;247.3;50.03;646;3078.0
14-12-20;09:36;34.5;296.9;2.0;248.2;50.04;501;3078.0
14-12-20;10:30;35.6;302.3;1.8;245.3;50.03;317;3078.5
14-12-20;10:33;35.3;279.3;0.7;246.3;50.05;155;3078.5
14-12-20;10:36;35.0;301.6;0.9;246.3;50.03;207;3078.5
14-12-20;10:39;35.5;315.0;2.8;247.3;50.03;667;3078.5
14-12-20;10:42;35.2;278.9;2.5;247.3;50.05;693;3078.6
14-12-20;10:45;34.7;280.9;0.2;246.3;50.03;48;3078.6
14-12-20;10:48;34.5;286.8;0.2;244.3;50.03;51;3078.6
14-12-20;10:51;34.4;308.3;0.7;246.3;50.04;153;3078.6
14-12-20;10:54;34.2;288.1;0.1;245.3;50.04;32;3078.6
14-12-20;10:57;33.8;269.8;0.2;244.3;50.06;37;3078.6
14-12-20;11:00;33.7;278.7;0.1;245.3;50.03;31;3078.6
14-12-20;11:03;33.7;268.9;0.1;244.3;49.98;14;3078.6
14-12-20;11:06;33.4;284.3;0.1;244.3;50.03;31;3078.6
14-12-20;11:09;33.4;291.7;0.3;245.3;50.09;57;3078.6
14-12-20;11:12;33.3;281.3;0.2;245.3;50.04;45;3078.6
14-12-20;11:15;33.4;290.7;0.4;245.3;50.03;84;3078.6
14-12-20;11:18;33.8;240.3;2.0;245.3;49.99;528;3078.6
14-12-20;11:21;33.5;289.1;1.0;245.3;50.04;221;3078.6
14-12-20;11:24;33.9;257.2;2.4;246.3;49.99;590;3078.7
14-12-20;11:27;34.0;294.4;1.1;245.3;50.04;262;3078.7
14-12-20;11:30;33.8;298.3;1.2;245.3;50.05;268;3078.7
14-12-20;11:33;33.9;265.2;3.1;246.3;50.05;757;3078.7
14-12-20;11:36;33.9;286.8;1.1;245.3;50.05;258;3078.7
14-12-20;11:39;33.8;296.6;0.7;245.3;50.03;167;3078.7
14-12-20;11:42;33.8;277.5;0.8;244.3;50.06;172;3078.7
14-12-20;11:45;33.8;302.6;0.7;244.3;50.03;156;3078.8
14-12-20;11:48;34.0;292.2;0.7;245.3;50.00;149;3078.8
14-12-20;11:51;34.1;287.5;1.1;244.3;50.05;257;3078.8
14-12-20;11:54;34.2;310.9;1.8;245.3;50.06;459;3078.8
14-12-20;11:57;35.0;268.0;2.9;246.3;50.04;693;3078.8
14-12-20;12:00;34.8;285.2;0.5;245.3;50.00;111;3078.8
14-12-20;12:03;34.4;286.6;0.4;245.3;50.04;72;3078.8
14-12-20;12:06;34.1;289.3;0.4;245.3;50.02;68;3078.9
14-12-20;12:09;34.1;283.3;0.3;245.3;50.02;64;3078.9
14-12-20;12:12;34.4;295.7;0.4;245.3;50.06;92;3078.9
14-12-20;12:15;34.4;301.4;0.5;245.3;50.06;108;3078.9
14-12-20;12:18;34.0;296.4;0.4;245.3;50.05;100;3078.9
14-12-20;12:21;34.2;295.3;0.4;245.3;50.10;100;3078.9
14-12-20;12:24;34.1;290.4;0.4;245.3;50.05;77;3078.9
14-12-20;12:27;34.0;290.7;0.4;245.3;50.04;89;3078.9
14-12-20;12:30;34.1;292.5;0.5;246.3;50.01;96;3078.9
14-12-20;12:33;34.0;284.7;0.4;246.3;50.00;82;3078.9
14-12-20;12:36;34.0;298.0;0.5;245.3;50.04;102;3078.9
14-12-20;12:39;34.1;298.2;0.5;245.3;50.03;111;3078.9
14-12-20;12:42;34.1;297.0;0.6;245.3;50.00;109;3078.9
14-12-20;12:45;34.1;297.6;0.6;246.3;50.05;119;3078.9
14-12-20;12:48;34.2;295.6;0.6;246.3;50.06;127;3078.9
14-12-20;12:51;34.1;296.7;0.6;245.3;50.0;141;3078.9
14-12-20;12:54;34.1;292.3;0.7;245.3;50.07;129;3078.9
14-12-20;12:57;34.4;288.7;0.6;246.3;50.06;121;3078.9
14-12-20;13:00;34.2;292.8;0.5;245.3;50.02;102;3078.9
14-12-20;13:03;34.2;295.7;0.6;245.3;50.03;121;3079.0
14-12-20;13:06;34.1;295.4;0.7;246.3;50.01;108;3079.0
14-12-20;13:09;34.2;282.8;0.4;245.3;50.0;90;3079.0
14-12-20;13:12;34.1;293.9;0.4;245.3;50.05;78;3079.0
14-12-20;13:15;34.1;287.8;0.3;245.3;50.04;73;3079.0
14-12-20;13:18;33.9;277.4;0.2;244.3;50.04;44;3079.0
14-12-20;13:21;33.9;280.6;0.2;245.3;50.05;40;3079.0
14-12-20;13:24;34.0;282.1;0.2;244.3;50.04;37;3079.0
14-12-20;13:27;33.9;282.2;0.1;244.3;50.04;29;3079.0
14-12-20;13:30;33.8;279.4;0.1;244.3;50.03;28;3079.0
14-12-20;13:33;33.7;279.1;0.1;244.3;50.05;21;3079.0
14-12-20;13:36;33.8;259.5;0.0;245.3;50.05;10;3079.0
14-12-20;13:39;33.5;251.9;0.1;245.3;50.06;12;3079.0
14-12-20;13:42;33.5;269.5;0.0;244.3;50.05;10;3079.0
14-12-20;13:45;33.5;265.5;0.0;245.3;50.06;12;3079.0
14-12-20;13:48;33.4;254.8;0.0;245.3;50.05;8;3079.0
14-12-20;13:51;33.4;257.5;0.1;245.3;50.06;17;3079.0
14-12-20;13:54;33.3;268.0;0.0;245.3;50.05;14;3079.0
14-12-20;13:57;33.3;278.0;0.0;245.3;50.04;1;3079.0
14-12-20;14:00;33.1;210.6;0.0;246.3;50.01;0;3079.0
14-12-20;14:03;33.1;238.3;0.0;246.3;50.03;0;3079.0
14-12-20;14:06;33.0;287.4;0.0;246.3;50.02;0;3079.0
14-12-20;14:09;32.9;282.2;0.0;246.3;50.01;0;3079.0
14-12-20;14:12;32.9;292.8;0.0;246.3;50.03;0;3079.0
14-12-20;14:15;32.7;307.7;0.0;246.3;50.02;0;3079.0
14-12-20;14:18;32.6;316.9;0.0;246.3;50.03;0;3079.0
14-12-20;14:21;32.6;319.7;0.0;246.3;50.03;0;3079.0
14-12-20;14:24;32.5;322.5;0.0;246.3;50.06;0;3079.0
14-12-20;14:27;32.4;327.5;0.0;246.3;50.06;0;3079.0
14-12-20;14:30;32.4;332.2;0.0;247.3;50.05;0;3079.0
14-12-20;14:33;32.3;333.5;0.0;246.3;50.03;0;3079.0
14-12-20;14:36;32.3;330.1;0.0;247.3;50.03;0;3079.0
14-12-20;14:39;32.2;327.8;0.0;246.3;50.06;0;3079.0
14-12-20;14:42;32.2;325.1;0.0;246.3;50.03;0;3079.0
14-12-20;14:45;31.9;270.8;0.1;246.3;50.04;22;3079.0
14-12-20;14:48;32.3;275.9;0.1;247.3;50.06;16;3079.0
14-12-20;14:51;32.3;272.3;0.1;247.3;50.03;15;3079.0
14-12-20;14:54;32.3;264.4;0.0;247.3;50.04;12;3079.0
14-12-20;14:57;32.3;268.0;0.0;247.3;50.06;6;3079.0
14-12-20;15:00;32.2;274.2;0.0;247.3;50.05;0;3079.0
14-12-20;15:03;32.2;209.6;0.0;248.2;50.05;0;3079.0
14-12-20;15:06;32.0;162.0;0.0;247.3;50.03;0;3079.0
14-12-21;09:12;29.0;267.9;0.0;244.3;50.04;5;3079.0
14-12-21;09:15;29.4;262.6;0.0;245.3;50.06;6;3079.0
14-12-21;09:18;29.7;250.6;0.0;243.4;50.06;9;3079.0
14-12-21;09:21;29.7;263.2;0.1;244.3;50.06;16;3079.0
14-12-21;09:24;30.1;261.9;0.1;244.3;50.05;18;3079.0
14-12-21;09:27;30.2;277.4;0.1;243.4;50.05;14;3079.0
14-12-21;09:30;30.3;272.4;0.0;243.4;50.05;10;3079.0
14-12-21;09:33;30.4;254.4;0.0;243.4;50.03;12;3079.0
14-12-21;09:36;30.4;270.1;0.1;244.3;50.06;14;3079.0
14-12-21;09:39;30.5;264.9;0.1;247.3;50.07;18;3079.0
14-12-21;09:42;30.7;268.0;0.0;246.3;50.03;11;3079.0
14-12-21;09:45;30.7;255.3;0.0;246.3;50.03;11;3079.0
14-12-21;09:48;30.7;272.1;0.0;245.3;50.05;3;3079.0
14-12-21;09:51;30.8;269.2;0.0;245.3;50.04;3;3079.0
14-12-21;09:54;30.8;268.2;0.0;245.3;50.03;2;3079.0
14-12-21;09:57;30.8;205.9;0.0;245.3;50.03;0;3079.0
14-12-21;10:00;30.9;241.1;0.0;244.3;50.05;2;3079.0
14-12-21;10:03;30.9;254.2;0.0;244.3;50.04;3;3079.0
14-12-21;10:06;30.9;246.0;0.0;244.3;50.05;9;3079.0
14-12-21;10:09;31.0;242.8;0.0;244.3;50.03;5;3079.0
14-12-21;10:12;31.1;268.3;0.1;244.3;50.06;22;3079.0
14-12-21;10:15;31.2;283.4;0.1;244.3;50.05;27;3079.0
14-12-21;10:18;31.2;271.8;0.2;245.3;50.01;31;3079.0
14-12-21;10:21;31.4;4.6.4;0.2;243.4;50.02;32;3079.0
14-12-21;10:24;31.6;282.1;0.2;245.3;50.04;33;3079.0
14-12-21;10:27;31.5;282.8;0.1;244.3;50.04;31;3079.0
14-12-21;10:30;31.6;272.9;0.1;244.3;50.06;27;3079.0
14-12-21;10:33;31.6;269.3;0.1;244.3;50.02;10;3079.0
14-12-21;10:36;31.6;267.0;0.0;244.3;50.03;6;3079.0
14-12-21;10:39;31.6;274.8;0.1;244.3;50.04;16;3079.0
14-12-21;10:42;31.6;260.0;0.0;244.3;50.04;10;3079.0
14-12-21;10:45;31.6;272.1;0.0;244.3;50.04;12;3079.0
14-12-21;10:48;31.7;254.7;0.1;244.3;50.03;24;3079.0
14-12-21;10:51;31.8;272.1;0.2;244.3;50.02;35;3079.0
14-12-21;10:54;32.0;281.9;0.4;245.3;50.03;61;3079.0
14-12-21;10:57;32.0;307.4;0.4;244.3;50.03;102;3079.0
14-12-21;11:00;32.2;297.2;0.5;245.3;50.03;128;3079.0
14-12-21;11:03;32.4;282.5;0.7;244.3;50.05;173;3079.0
14-12-21;11:06;32.5;296.6;0.6;246.3;50.07;139;3079.0
14-12-21;11:09;32.5;290.3;0.4;245.3;50.07;74;3079.0
14-12-21;11:12;32.4;291.3;0.4;245.3;50.05;64;3079.0
14-12-21;11:15;32.5;281.8;0.2;243.4;50.04;44;3079.1
14-12-21;11:18;32.5;282.4;0.2;244.3;50.03;39;3079.1
14-12-21;11:21;32.4;275.5;0.2;244.3;50.03;38;3079.1
14-12-21;11:24;32.4;283.4;0.1;245.3;50.03;35;3079.1
14-12-21;11:27;32.6;279.3;0.3;245.3;50.09;51;3079.1
14-12-21;11:30;32.7;294.5;0.4;244.3;50.04;70;3079.1
14-12-21;11:33;32.5;302.4;0.5;244.3;50.03;120;3079.1
14-12-21;11:36;32.7;249.9;0.8;244.3;50.05;182;3079.1
14-12-21;11:39;33.2;292.0;0.4;244.3;50.04;71;3079.1
14-12-21;11:42;33.1;297.6;0.5;244.3;50.05;97;3079.1
14-12-21;11:45;33.1;295.7;0.5;244.3;50.04;94;3079.1
14-12-21;11:48;32.9;295.0;0.5;245.3;50.04;101;3079.1
14-12-21;11:51;33.2;300.0;0.8;243.4;50.02;202;3079.1
14-12-21;11:54;33.8;304.6;0.8;245.3;50.05;227;3079.1
14-12-21;11:57;33.7;288.2;0.7;245.3;50.05;148;3079.1
14-12-21;12:00;33.5;298.3;0.7;244.3;50.00;163;3079.1
14-12-21;12:03;34.1;309.5;0.7;244.3;50.03;151;3079.2
14-12-21;12:06;33.8;298.0;0.4;244.3;50.02;81;3079.2
14-12-21;12:09;33.7;298.6;0.7;244.3;49.99;126;3079.2
14-12-21;12:12;33.9;309.3;0.7;244.3;50.05;137;3079.2
14-12-21;12:15;33.8;302.7;0.5;244.3;50.03;121;3079.2
14-12-21;12:18;33.8;284.1;0.5;244.3;50.05;94;3079.2
14-12-21;12:21;33.9;303.6;0.5;244.3;50.06;109;3079.2
14-12-21;12:24;34.0;284.3;1.7;245.3;50.03;447;3079.2
14-12-21;12:27;34.4;267.3;1.0;244.3;50.04;216;3079.2
14-12-21;12:30;34.2;301.6;0.8;245.3;50.03;163;3079.2
14-12-21;12:33;34.5;310.5;1.9;38.6;50.02;275;3079.3
14-12-21;12:36;35.2;300.5;4.2;247.3;50.04;1019;3079.3
14-12-21;12:39;35.3;252.3;1.6;245.3;50.01;330;3079.3
14-12-21;12:42;35.2;271.1;1.5;245.3;50.04;365;3079.3
14-12-21;12:45;36.0;295.3;1.9;245.3;50.03;629;3079.4
14-12-21;12:48;35.7;305.2;3.1;245.3;50.03;741;3079.4
14-12-21;12:51;35.7;285.3;3.7;246.3;50.03;920;3079.4
14-12-21;12:54;36.1;268.9;2.8;247.3;50.04;702;3079.5
14-12-21;12:57;36.7;305.8;2.7;246.3;50.05;697;3079.5
14-12-21;13:00;36.5;284.3;3.5;246.3;50.05;847;3079.5
14-12-21;13:03;36.7;298.0;3.1;245.3;50.02;725;3079.6
14-12-21;13:06;36.7;287.9;2.7;245.3;50.03;687;3079.6
14-12-21;13:09;37.1;296.3;3.4;246.3;50.09;859;3079.6
14-12-21;13:12;36.9;312.3;3.2;245.3;50.07;803;3079.7
14-12-21;13:15;37.2;279.7;3.0;245.3;50.10;771;3079.7
14-12-21;13:18;36.9;287.1;0.5;244.3;50.06;104;3079.7
14-12-21;13:21;36.5;294.4;0.5;244.3;50.07;105;3079.7
14-12-21;13:24;36.8;282.8;3.4;246.3;50.04;823;3079.7
14-12-21;13:27;37.1;317.8;3.3;246.3;50.04;799;3079.8
14-12-21;13:30;37.2;319.1;2.8;246.3;50.01;644;3079.8
14-12-21;13:33;37.6;297.8;3.3;248.2;50.01;791;3079.8
14-12-21;13:36;37.9;302.1;3.3;247.3;50.02;805;3079.9
14-12-21;13:39;37.6;297.5;3.3;246.3;50.02;809;3079.9
14-12-21;13:42;37.8;301.4;3.3;246.3;50.05;799;3080.0
14-12-21;13:45;37.7;308.2;0.8;245.3;50.00;153;3080.0
14-12-21;13:48;37.1;285.3;1.1;245.3;50.04;420;3080.0
14-12-21;13:51;37.2;313.1;2.8;246.3;50.05;679;3080.0
14-12-21;13:54;37.7;308.7;2.4;246.3;50.04;596;3080.1
14-12-21;13:57;37.7;306.0;2.7;246.3;50.05;641;3080.1
14-12-21;14:00;37.8;303.6;2.6;247.3;50.02;637;3080.1
14-12-21;14:03;37.8;306.7;2.6;246.3;50.03;622;3080.1
14-12-21;14:06;37.6;286.8;0.4;245.3;50.04;77;3080.2
14-12-21;14:09;37.2;274.0;0.8;245.3;50.04;172;3080.2
14-12-21;14:12;36.9;288.7;0.0;245.3;50.04;64;3080.2
14-12-21;14:15;36.4;291.5;0.3;245.3;50.03;60;3080.2
14-12-21;14:18;36.2;289.4;0.2;245.3;50.02;40;3080.2
14-12-21;14:21;35.9;288.4;0.2;246.3;50.05;42;3080.2
14-12-21;14:24;35.7;276.4;0.1;244.3;50.04;22;3080.2
14-12-21;14:27;35.6;266.3;0.0;245.3;50.04;12;3080.2
14-12-21;14:30;35.4;265.1;0.0;244.3;50.07;6;3080.2
14-12-21;14:33;35.2;268.2;0.0;246.3;50.03;3;3080.2
14-12-21;14:36;34.9;258.2;0.0;244.3;50.02;3;3080.2
14-12-21;14:39;34.8;159.5;0.0;245.3;50.02;0;3080.2
14-12-21;14:42;34.7;187.3;0.0;243.4;50.00;5;3080.2
14-12-21;14:45;34.7;238.0;0.0;245.3;50.02;6;3080.2
14-12-21;14:48;34.5;234.5;0.0;244.3;50.05;7;3080.2
14-12-21;14:51;34.4;243.7;0.0;245.3;50.04;8;3080.2
14-12-21;14:54;34.2;260.7;0.0;244.3;50.03;0;3080.2
14-12-21;14:57;34.1;163.7;0.0;245.3;50.05;0;3080.2
14-12-22;08:30;27.9;265.2;0.0;242.4;50.02;0;3080.2
14-12-22;08:33;28.3;257.3;0.0;242.4;50.03;2;3080.2
14-12-22;08:36;28.6;225.0;0.0;242.4;50.03;4;3080.2
14-12-22;08:39;28.6;204.9;0.0;242.4;50.05;1;3080.2
14-12-22;08:42;28.6;213.7;0.0;242.4;50.05;2;3080.2
14-12-22;08:45;28.6;224.2;0.0;242.4;50.04;1;3080.2
14-12-22;08:48;29.0;236.1;0.0;242.4;50.06;3;3080.2
14-12-22;08:51;29.0;203.9;0.0;241.4;50.05;1;3080.2
14-12-22;08:54;29.0;228.2;0.0;241.4;50.02;3;3080.2
14-12-22;08:57;29.0;220.7;0.0;241.4;50.03;3;3080.2
14-12-22;09:00;29.4;264.5;0.0;242.4;50.03;4;3080.2
14-12-22;09:03;29.0;266.8;0.0;241.4;50.03;12;3080.2
14-12-22;09:06;29.7;262.7;0.1;242.4;50.03;13;3080.2
14-12-22;09:09;29.4;266.3;0.0;241.4;50.02;9;3080.2
14-12-22;09:12;30.1;259.2;0.0;241.4;50.03;11;3080.2
14-12-22;09:15;30.2;255.9;0.1;242.4;50.05;14;3080.2
14-12-22;09:18;30.2;251.5;0.1;242.4;50.03;20;3080.2
14-12-22;09:21;30.4;272.3;0.1;242.4;50.00;12;3080.2
14-12-22;09:24;30.5;4.0.9;0.0;242.4;50.05;10;3080.2
14-12-22;09:27;30.5;268.3;0.0;242.4;50.06;7;3080.2
14-12-22;09:30;30.5;256.4;0.0;242.4;50.02;10;3080.2
14-12-22;09:33;30.7;248.5;0.0;241.4;50.06;7;3080.2
14-12-22;09:36;30.8;240.5;0.0;242.4;50.05;3;3080.2
14-12-22;09:39;30.7;207.4;0.0;242.4;50.05;0;3080.2
14-12-22;09:42;30.7;219.4;0.0;241.4;50.06;4;3080.2
14-12-22;09:45;30.7;256.4;0.0;241.4;50.06;7;3080.2
14-12-22;09:48;30.9;266.0;0.0;241.4;50.03;2;3080.2
14-12-22;09:51;30.9;253.8;0.0;241.4;50.04;1;3080.2
14-12-22;09:54;30.9;248.8;0.0;241.4;50.07;3;3080.2
14-12-22;09:57;31.0;254.7;0.0;241.4;50.03;2;3080.2
14-12-22;10:00;31.0;269.0;0.0;241.4;50.01;7;3080.2
14-12-22;10:03;31.0;269.0;0.0;241.4;50.02;7;3080.2
14-12-22;10:06;31.1;258.8;0.0;242.4;50.02;8;3080.2
14-12-22;10:09;31.2;278.4;0.0;242.4;50.05;6;3080.2
14-12-22;10:12;31.2;250.1;0.0;242.4;50.05;5;3080.2
14-12-22;10:15;31.2;253.5;0.0;241.4;50.04;11;3080.2
14-12-22;10:18;31.2;270.2;0.0;241.4;50.04;1;3080.2
14-12-22;10:21;31.2;181.0;0.0;241.4;50.04;0;3080.2
14-12-22;10:24;31.2;217.5;0.0;241.4;50.04;2;3080.2
14-12-22;10:27;31.2;218.1;0.0;241.4;50.03;2;3080.2
14-12-22;10:30;31.2;224.1;0.0;241.4;50.03;3;3080.2
14-12-22;10:33;31.4;222.5;0.0;241.4;50.02;1;3080.2
14-12-22;10:36;31.2;265.8;0.0;243.4;50.04;3;3080.2
14-12-22;10:39;31.4;237.8;0.0;244.3;50.06;4;3080.2
14-12-22;10:42;31.5;240.6;0.0;244.3;50.05;2;3080.2
14-12-22;10:45;31.5;252.0;0.0;244.3;50.03;6;3080.2
14-12-22;10:48;31.5;255.4;0.0;244.3;50.02;12;3080.2
14-12-22;10:51;31.6;237.3;0.1;244.3;50.04;19;3080.2
14-12-22;10:54;31.7;266.7;0.0;243.4;50.05;11;3080.2
14-12-22;10:57;31.7;259.1;0.0;244.3;50.04;10;3080.2
14-12-22;11:00;31.6;266.4;0.0;245.3;50.02;4;3080.2
14-12-22;11:03;31.6;268.6;0.0;244.3;50.00;2;3080.2
14-12-22;11:06;31.5;248.7;0.0;244.3;50.02;0;3080.2
14-12-22;11:09;31.6;222.0;0.0;244.3;50.03;6;3080.2
14-12-22;11:12;31.6;254.1;0.0;244.3;50.03;3;3080.2
14-12-22;11:15;31.6;270.7;0.0;244.3;50.04;10;3080.2
14-12-22;11:18;31.6;263.3;0.0;244.3;50.03;2;3080.2
14-12-22;11:21;31.6;207.1;0.0;244.3;50.03;0;3080.2
14-12-22;11:24;31.6;187.3;0.0;243.4;50.02;2;3080.2
14-12-22;11:27;31.6;209.4;0.0;243.4;50.04;1;3080.2
14-12-22;11:30;31.5;192.4;0.0;244.3;49.98;1;3080.2
14-12-22;11:33;31.6;210.4;0.0;243.4;50.01;0;3080.2
14-12-22;11:36;31.6;210.6;0.0;243.4;50.04;0;3080.2
14-12-22;11:39;31.7;231.4;0.0;243.4;50.05;3;3080.2
14-12-22;11:42;31.7;215.3;0.0;243.4;50.05;5;3080.2
14-12-22;11:45;31.6;256.0;0.0;243.4;50.05;2;3080.2
14-12-22;11:48;31.7;255.1;0.0;244.3;50.02;1;3080.2
14-12-22;11:51;31.8;263.0;0.0;243.4;50.05;5;3080.2
14-12-22;11:54;31.7;272.7;0.0;244.3;50.03;0;3080.2
14-12-22;11:57;31.7;244.7;0.0;243.4;50.05;3;3080.2
14-12-22;12:00;31.7;248.4;0.0;243.4;50.03;2;3080.2
14-12-22;12:03;31.7;265.8;0.0;243.4;50.04;0;3080.2
14-12-22;12:06;31.7;256.7;0.0;244.3;50.06;0;3080.2
14-12-22;12:09;31.8;255.7;0.0;244.3;50.07;1;3080.2
14-12-22;12:12;31.7;267.1;0.0;243.4;50.06;1;3080.2
14-12-22;12:15;31.7;268.5;0.0;243.4;50.04;5;3080.2
14-12-22;12:18;31.9;259.2;0.0;243.4;50.04;2;3080.2
14-12-22;12:21;31.8;277.0;0.0;243.4;50.05;0;3080.2
14-12-22;12:24;31.8;213.8;0.0;244.3;50.06;2;3080.2
14-12-22;12:27;31.8;192.1;0.0;244.3;50.04;1;3080.2
14-12-22;12:30;31.7;201.1;0.0;244.3;50.00;2;3080.2
14-12-22;12:33;31.8;216.9;0.0;244.3;50.02;1;3080.2
14-12-22;12:36;31.8;205.2;0.0;243.4;50.05;0;3080.2
14-12-22;12:39;31.7;217.0;0.0;243.4;50.05;2;3080.2
14-12-22;12:42;31.8;228.6;0.0;243.4;50.06;2;3080.2
14-12-22;12:45;31.8;281.6;0.0;243.4;50.03;3;3080.2
14-12-22;12:48;31.8;252.3;0.0;244.3;50.05;6;3080.2
14-12-22;12:51;31.8;264.6;0.0;244.3;50.06;12;3080.2
14-12-22;12:54;31.8;258.6;0.0;243.4;50.06;6;3080.2
14-12-22;12:57;31.8;249.4;0.0;243.4;50.05;10;3080.2
14-12-22;13:00;31.8;246.5;0.0;243.4;50.00;6;3080.2
14-12-22;13:03;31.9;260.0;0.0;242.4;49.99;9;3080.2
14-12-22;13:06;31.9;261.3;0.0;242.4;50.03;8;3080.2
14-12-22;13:09;31.9;254.5;0.0;242.4;50.04;5;3080.2
14-12-22;13:12;31.9;247.5;0.0;243.4;50.06;4;3080.2
14-12-22;13:15;31.9;272.7;0.0;242.4;50.04;3;3080.2
14-12-22;13:18;31.9;247.2;0.0;242.4;50.05;3;3080.2
14-12-22;13:21;31.9;250.3;0.0;242.4;50.06;2;3080.2
14-12-22;13:24;31.9;221.6;0.0;242.4;50.03;1;3080.2
14-12-22;13:27;31.8;234.2;0.0;242.4;50.04;1;3080.2
14-12-22;13:30;31.8;226.9;0.0;243.4;50.02;0;3080.2
14-12-22;13:33;31.8;265.1;0.0;242.4;50.02;0;3080.2
14-12-22;13:36;31.9;249.4;0.0;245.3;50.03;0;3080.2
14-12-22;13:39;31.8;296.3;0.0;244.3;50.05;0;3080.2
14-12-22;13:42;31.8;300.0;0.0;243.4;50.04;0;3080.2
14-12-22;13:45;31.8;300.4;0.0;244.3;50.04;0;3080.2
14-12-22;13:48;31.7;293.9;0.0;245.3;50.05;0;3080.2
14-12-22;13:51;31.6;283.1;0.0;244.3;50.03;0;3080.2
14-12-22;13:54;31.5;280.8;0.0;244.3;50.07;0;3080.2
14-12-22;13:57;31.5;280.0;0.0;244.3;50.06;0;3080.2
14-12-22;14:00;31.5;284.0;0.0;245.3;50.04;0;3080.2
14-12-22;14:03;31.4;286.5;0.0;246.3;50.04;0;3080.2
14-12-22;14:06;31.4;283.7;0.0;245.3;50.05;0;3080.2
14-12-22;14:09;31.2;291.7;0.0;245.3;50.04;0;3080.2
14-12-22;14:12;31.2;291.2;0.0;246.3;50.03;0;3080.2
14-12-23;11:12;30.7;262.3;0.0;241.4;50.05;53;3080.2
14-12-23;11:15;31.0;293.8;0.4;242.4;50.04;69;3080.2
14-12-23;11:18;31.0;287.5;0.4;242.4;50.05;66;3080.2
14-12-23;11:21;31.2;287.2;0.3;242.4;50.04;55;3080.2
14-12-23;11:24;31.1;275.9;0.4;242.4;50.06;66;3080.2
14-12-23;11:27;31.4;286.5;0.4;243.4;50.06;82;3080.2
14-12-23;11:30;31.5;296.9;0.5;243.4;50.04;102;3080.2
14-12-23;11:33;31.8;308.0;0.5;243.4;50.03;113;3080.2
14-12-23;11:36;31.8;297.0;0.8;242.4;50.03;168;3080.3
14-12-23;11:39;31.9;293.9;0.9;243.4;50.04;210;3080.3
14-12-23;11:42;32.3;296.3;0.5;241.4;50.04;93;3080.3
14-12-23;11:45;31.9;278.7;0.3;242.4;50.05;49;3080.3
14-12-23;11:48;32.2;267.7;0.2;243.4;50.04;34;3080.3
14-12-23;11:51;32.0;262.6;0.2;242.4;50.07;28;3080.3
14-12-23;11:54;32.0;266.6;0.1;242.4;50.00;24;3080.3
14-12-23;11:57;32.2;255.9;0.1;242.4;50.04;14;3080.3
14-12-23;12:00;32.0;258.9;0.0;242.4;50.03;9;3080.3
14-12-23;12:03;32.2;254.2;0.0;242.4;50.02;3;3080.3
14-12-23;12:06;32.0;232.4;0.0;242.4;50.05;2;3080.3
14-12-23;12:09;32.0;241.6;0.0;242.4;50.05;4;3080.3
14-12-23;12:12;32.0;255.0;0.0;242.4;50.02;8;3080.3
14-12-23;12:15;32.4;234.8;0.0;242.4;50.04;8;3080.3
14-12-23;12:18;32.2;252.5;0.0;242.4;50.05;2;3080.3
14-12-23;12:21;32.0;250.6;0.0;243.4;50.05;0;3080.3
14-12-23;12:24;32.0;258.8;0.0;242.4;50.03;0;3080.3
14-12-23;12:27;32.0;251.8;0.0;242.4;50.00;3;3080.3
14-12-23;12:30;32.2;264.6;0.0;242.4;50.04;8;3080.3
14-12-23;12:33;32.0;256.7;0.0;242.4;50.03;3;3080.3
14-12-23;12:36;32.0;260.1;0.0;242.4;50.06;1;3080.3
14-12-23;12:39;32.3;255.3;0.0;343.4;50.06;6;3080.3
14-12-23;12:42;32.3;272.0;0.0;241.4;50.06;6;3080.3
14-12-23;12:45;32.2;263.6;0.1;242.4;50.04;24;3080.3
14-12-23;12:48;32.4;276.8;0.2;241.4;50.05;31;3080.3
14-12-23;12:51;32.4;265.4;0.2;242.4;50.04;36;3080.3
14-12-23;12:54;32.3;277.2;0.1;242.4;50.06;33;3080.3
14-12-23;12:57;32.5;269.5;0.1;243.4;50.04;15;3080.3
14-12-23;13:00;32.4;257.0;0.0;243.4;50.03;12;3080.3
14-12-23;13:03;32.5;249.0;0.0;242.4;49.99;8;3080.3
14-12-23;13:06;32.3;237.4;0.0;243.4;50.05;6;3080.3
14-12-23;13:09;32.3;204.0;0.0;243.4;50.07;3;3080.3
14-12-23;13:12;32.2;209.9;0.0;243.4;50.04;2;3080.3
14-12-23;13:15;32.3;220.8;0.0;243.4;50.04;1;3080.3
14-12-23;13:18;32.2;206.1;0.0;243.4;50.06;0;3080.3
15-01-05;10:24;33.2;316.2;1.7;244.3;50.06;396;3084.2
15-01-05;10:27;33.3;321.3;0.6;244.3;50.05;134;3084.2
15-01-05;10:30;33.3;4.8;0.7;244.3;50.05;164;3084.2
15-01-05;10:33;33.4;254.1;1.8;244.3;50.05;477;3084.2
15-01-05;10:36;33.3;295.6;0.5;244.3;50.06;114;3084.2
15-01-05;10:39;33.2;299.2;0.9;245.3;50.08;220;3084.2
15-01-05;10:42;33.5;297.8;0.6;244.3;50.07;124;3084.2
15-01-05;10:45;33.7;330.3;1.4;245.3;50.08;380;3084.2
15-01-05;10:48;34.6;307.0;4.3;246.3;50.08;1019;3084.3
15-01-05;10:51;34.2;293.7;1.7;244.3;50.08;407;3084.3
15-01-05;10:54;34.9;303.0;1.1;244.3;50.08;274;3084.3
15-01-05;10:57;34.6;299.7;0.8;244.3;50.09;182;3084.3
15-01-05;11:00;34.4;300.2;0.8;244.3;50.01;156;3084.3
15-01-05;11:03;34.5;299.4;0.7;243.4;50.05;159;3084.4
15-01-05;11:06;34.4;305.8;1.1;244.3;50.07;264;3084.4
15-01-05;11:09;34.4;309.8;0.6;244.3;50.05;144;3084.4
15-01-05;11:12;34.1;296.0;0.3;243.4;50.04;67;3084.4
15-01-05;11:15;33.9;275.2;0.2;243.4;50.04;47;3084.4
15-01-05;11:18;33.9;304.5;0.4;244.3;50.08;86;3084.4
15-01-05;11:21;33.9;302.7;0.5;243.4;50.04;113;3084.4
15-01-05;11:24;33.9;293.7;0.3;244.3;50.05;60;3084.4
15-01-05;11:27;34.0;280.9;0.4;244.3;50.03;69;3084.4
15-01-05;11:30;33.5;270.2;0.4;243.4;50.05;75;3084.4
15-01-05;11:33;33.8;269.3;0.5;243.4;50.03;93;3084.4
15-01-05;11:36;33.9;301.4;0.0;243.4;50.04;121;3084.4
15-01-05;11:39;33.8;296.0;0.5;243.4;50.06;119;3084.4
15-01-05;11:42;33.9;282.2;1.0;243.4;50.04;245;3084.4
15-01-05;11:45;34.7;305.8;0.6;243.4;50.05;141;3084.5
15-01-05;11:48;34.5;266.1;3.5;245.3;50.04;766;3084.5
15-01-05;11:51;34.5;295.8;3.3;245.3;50.07;853;3084.5
15-01-05;11:54;34.5;305.8;0.8;245.3;50.05;183;3084.5
15-01-05;11:57;34.7;283.8;2.0;244.3;50.10;516;3084.5
15-01-05;12:00;34.8;304.1;4.2;246.3;50.01;1005;3084.5
15-01-05;12:03;34.9;308.4;1.0;244.3;50.01;232;3084.5
15-01-05;12:06;34.7;308.2;1.2;245.3;50.04;282;3084.6
15-01-05;12:09;35.2;300.2;1.0;245.3;50.06;256;3084.6
15-01-05;12:12;35.0;316.4;4.4;248.2;50.07;1109;3084.6
15-01-05;12:15;35.2;288.4;1.1;245.3;50.0;274;3084.6
15-01-05;12:18;35.7;308.2;4.5;247.3;50.05;1107;3084.7
15-01-05;12:21;36.7;296.6;4.7;246.3;50.06;1144;3084.7
15-01-05;12:24;36.7;319.4;2.7;246.3;50.0;844;3084.8
15-01-05;12:27;36.3;293.5;0.9;244.3;50.04;212;3084.8
15-01-05;12:30;36.2;288.4;1.1;244.3;50.03;260;3084.8
15-01-05;12:33;36.1;309.9;3.5;247.3;50.04;834;3084.8
15-01-05;12:36;36.7;288.5;4.3;246.3;50.04;1064;3084.9
15-01-05;12:39;36.8;302.4;0.9;245.3;50.06;219;3084.9
15-01-05;12:42;36.4;286.9;2.3;245.3;50.04;557;3084.9
15-01-05;12:45;37.4;287.8;4.1;247.3;50.05;1018;3085.0
15-01-05;12:48;37.8;290.7;3.1;246.3;50.05;768;3085.0
15-01-05;12:51;37.8;290.0;4.3;247.3;50.03;1075;3085.1
15-01-05;12:54;37.8;295.6;2.2;246.3;50.08;561;3085.1
15-01-05;12:57;38.0;287.9;4.2;247.3;50.06;1044;3085.1
15-01-05;13:00;38.3;289.3;4.1;249.2;50.03;1026;3085.2
15-01-05;13:03;38.5;285.7;3.8;247.3;50.02;947;3085.2
15-01-05;13:06;38.6;289.8;3.7;246.3;50.03;856;3085.3
15-01-05;13:09;38.5;274.6;3.2;246.3;50.07;840;3085.3
15-01-05;13:12;37.7;246.2;0.6;245.3;50.07;144;3085.3
15-01-05;13:15;37.2;297.3;0.6;244.3;50.06;125;3085.3
15-01-05;13:18;37.6;297.3;0.7;245.3;50.05;147;3085.4
15-01-05;13:21;37.5;313.4;2.4;246.3;50.04;620;3085.4
15-01-05;13:24;37.6;306.0;2.8;246.3;50.04;716;3085.4
15-01-05;13:27;37.4;286.6;1.1;245.3;50.07;286;3085.4
15-01-05;13:30;37.5;300.5;2.7;246.3;50.02;664;3085.5
15-01-05;13:33;37.6;305.4;1.2;245.3;50.02;315;3085.5
15-01-05;13:36;37.2;289.5;0.7;245.3;50.03;162;3085.5
15-01-05;13:39;36.9;298.6;0.7;244.3;50.07;169;3085.5
15-01-05;13:42;36.9;309.0;1.0;245.3;50.06;230;3085.5
15-01-05;13:45;37.1;300.5;3.1;246.3;50.07;780;3085.6
15-01-05;13:48;37.4;305.5;3.5;247.3;50.05;862;3085.6
15-01-05;13:51;37.6;295.6;3.3;246.3;50.05;806;3085.6
15-01-05;13:54;37.9;305.5;2.9;247.3;50.05;703;3085.7
15-01-05;13:57;37.8;306.7;2.8;246.3;50.04;728;3085.7
15-01-05;14:00;37.6;279.9;2.4;246.3;50.03;547;3085.7
15-01-05;14:03;38.0;302.4;3.0;246.3;50.02;727;3085.8
15-01-05;14:06;37.2;295.6;0.7;245.3;49.99;150;3085.8
15-01-05;14:09;37.0;288.4;0.6;244.3;50.02;125;3085.8
15-01-05;14:12;36.9;322.4;1.9;246.3;50.02;456;3085.8
15-01-05;14:15;36.4;278.7;0.4;245.3;50.02;75;3085.8
15-01-05;14:18;36.3;300.8;0.6;245.3;50.02;126;3085.8
15-01-05;14:21;36.4;302.1;1.0;244.3;49.99;205;3085.8
15-01-05;14:24;36.2;304.8;1.1;246.3;50.05;334;3085.8
15-01-05;14:27;35.9;289.3;0.2;244.3;50.04;39;3085.8
15-01-05;14:30;35.9;289.0;0.4;245.3;50.01;65;3085.8
15-01-05;14:33;35.5;299.1;0.3;243.4;50.00;49;3085.8
15-01-05;14:36;35.4;296.4;0.2;245.3;50.00;34;3085.8
15-01-05;14:39;35.3;281.9;0.2;243.4;49.98;32;3085.8
15-01-05;14:42;35.0;266.1;0.1;244.3;50.02;34;3085.8
15-01-05;14:45;34.8;279.1;0.1;245.3;50.01;10;3085.8
15-01-05;14:48;34.6;263.8;0.0;245.3;50.01;3;3085.8
15-01-05;14:51;34.5;228.3;0.0;244.3;50.02;0;3085.8
15-01-05;14:54;34.4;212.8;0.0;244.3;50.01;0;3085.8
15-01-05;14:57;34.1;260.1;0.0;245.3;50.07;0;3085.8
15-01-05;15:00;34.0;289.1;0.0;245.3;50.09;0;3085.8
15-01-05;15:03;33.9;267.9;0.0;245.3;50.07;0;3085.8
15-01-05;15:06;33.7;282.5;0.0;245.3;50.06;0;3085.8
15-01-05;15:09;33.5;289.5;0.0;245.3;50.06;0;3085.8
15-01-05;15:12;33.4;277.4;0.0;247.3;50.05;0;3085.8
15-01-05;15:15;33.3;251.8;0.0;246.3;50.08;0;3085.8
15-01-05;15:18;33.2;269.5;0.0;245.3;50.06;0;3085.8
15-01-05;15:21;33.1;240.9;0.0;245.3;50.05;0;3085.8
15-01-05;15:24;33.0;221.4;0.0;245.3;50.03;0;3085.8
15-01-05;15:27;32.9;184.8;0.0;246.3;50.03;0;3085.8
15-01-06;08:03;26.1;287.5;0.1;245.3;50.08;16;3085.8
15-01-06;08:06;26.8;280.2;0.1;246.3;50.03;24;3085.8
15-01-06;08:09;27.2;285.6;0.1;244.3;50.06;30;3085.9
15-01-06;08:12;27.2;296.3;0.2;245.3;50.04;33;3085.9
15-01-06;08:15;27.5;277.4;0.2;244.3;50.02;40;3085.9
15-01-06;08:18;28.3;289.7;0.2;246.3;50.06;46;3085.9
15-01-06;08:21;28.3;298.5;0.3;246.3;50.02;53;3085.9
15-01-06;08:24;29.0;308.9;0.3;243.4;50.03;58;3085.9
15-01-06;08:27;29.0;305.1;0.5;244.3;49.99;65;3085.9
15-01-06;08:30;29.7;305.2;0.4;245.3;50.04;72;3085.9
15-01-06;08:33;30.1;305.5;0.4;244.3;50.02;78;3085.9
15-01-06;08:36;30.2;305.7;0.4;243.4;50.09;85;3085.9
15-01-06;08:39;30.4;303.8;0.5;244.3;50.06;90;3085.9
15-01-06;08:42;30.4;316.6;0.5;245.3;50.03;96;3085.9
15-01-06;08:45;30.5;319.6;0.5;244.3;50.03;102;3085.9
15-01-06;08:48;30.8;315.3;0.5;244.3;50.03;107;3085.9
15-01-06;08:51;31.0;315.8;0.6;245.3;50.03;115;3085.9
15-01-06;08:54;31.0;317.5;0.7;245.3;49.98;119;3085.9
15-01-06;08:57;31.2;321.0;0.6;245.3;50.03;126;3085.9
15-01-06;09:00;31.2;326.2;0.6;244.3;50.00;133;3085.9
15-01-06;09:03;31.5;324.3;0.7;244.3;50.02;138;3085.9
15-01-06;09:06;31.6;322.8;0.7;244.3;50.01;146;3085.9
15-01-06;09:09;31.8;328.7;0.7;244.3;50.02;150;3085.9
15-01-06;09:12;31.7;331.6;0.7;244.3;50.00;157;3085.9
15-01-06;09:15;31.9;327.2;0.7;244.3;50.01;162;3086.0
15-01-06;09:18;31.8;325.4;0.8;245.3;50.02;168;3086.0
15-01-06;09:21;32.3;327.5;0.8;245.3;50.03;171;3086.0
15-01-06;09:24;31.9;331.9;0.8;245.3;50.09;180;3086.0
15-01-06;09:27;32.4;329.1;0.7;244.3;50.05;183;3086.0
15-01-06;09:30;32.5;331.3;0.8;244.3;50.03;195;3086.0
15-01-06;09:33;32.2;330.7;0.9;244.3;50.03;205;3086.0
15-01-06;09:36;32.6;333.8;1.0;243.4;50.02;215;3086.0
15-01-06;09:39;32.6;337.3;1.0;244.3;50.04;233;3086.0
15-01-06;09:42;32.6;330.6;1.1;244.3;50.03;247;3086.0
15-01-06;09:45;32.9;331.9;1.1;244.3;50.04;263;3086.1
15-01-06;09:48;33.0;341.0;1.1;243.4;50.03;285;3086.1
15-01-06;09:51;33.1;339.2;1.4;244.3;50.03;312;3086.1
15-01-06;09:54;33.2;339.8;1.4;244.3;50.02;346;3086.1
15-01-06;09:57;33.4;339.5;1.5;244.3;50.04;375;3086.1
15-01-06;10:00;33.5;334.1;1.8;244.3;50.03;416;3086.1
15-01-06;10:03;33.9;340.4;1.9;245.3;50.09;463;3086.2
15-01-06;10:06;33.9;332.2;2.2;245.3;50.03;529;3086.2
15-01-06;10:09;34.1;328.2;2.4;245.3;50.06;602;3086.2
15-01-06;10:12;34.6;326.0;2.8;245.3;50.05;685;3086.2
15-01-06;10:15;34.9;323.8;3.2;245.3;50.03;778;3086.3
15-01-06;10:18;35.0;308.3;3.4;246.3;50.03;842;3086.3
15-01-06;10:21;35.5;308.9;3.7;245.3;50.02;897;3086.4
15-01-06;10:24;36.0;305.4;3.9;246.3;49.99;929;3086.4
15-01-06;10:27;36.2;304.5;3.8;38.6;50.03;952;3086.5
15-01-06;10:30;36.4;296.3;3.9;246.3;50.01;961;3086.5
15-01-06;10:33;36.5;296.6;4.0;247.3;50.06;967;3086.6
15-01-06;10:36;50.0;292.9;3.9;245.3;50.04;969;3086.6
15-01-06;10:39;37.1;296.4;4.1;246.3;50.04;994;3086.6
15-01-06;10:42;37.2;292.3;4.0;245.3;50.03;1003;3086.7
15-01-06;10:45;37.7;293.5;4.2;245.3;50.00;997;3086.7
15-01-06;10:48;37.8;297.9;4.1;245.3;50.05;1006;3086.8
15-01-06;10:51;37.8;291.9;4.1;246.3;50.06;1010;3086.8
15-01-06;10:54;38.0;292.6;4.1;244.3;50.03;1014;3086.9
15-01-06;10:57;38.2;293.4;4.1;246.3;50.04;1008;3086.9
15-01-06;11:00;38.4;296.4;4.1;247.3;50.01;1013;3087.0
15-01-06;11:03;38.6;297.0;4.1;246.3;50.05;1030;3087.1
15-01-06;11:06;38.7;292.6;4.3;247.3;50.03;1024;3087.1
15-01-06;11:09;38.9;296.7;4.1;246.3;50.06;1014;3087.2
15-01-06;11:12;39.1;288.7;4.2;244.3;50.00;1032;3087.2
15-01-06;11:15;39.2;287.5;4.4;245.3;49.92;1046;3087.3
15-01-06;11:18;39.2;291.7;4.3;246.3;50.04;1048;3087.3
15-01-06;11:21;39.5;287.2;4.3;246.3;50.04;1053;3087.4
15-01-06;11:24;50.0;287.8;4.3;246.3;50.05;1050;3087.4
15-01-06;11:27;39.5;292.0;4.3;245.3;50.08;1055;3087.5
15-01-06;11:30;39.8;292.3;4.3;246.3;50.04;1053;3087.5
15-01-06;11:33;40.0;287.6;4.3;246.3;50.03;1058;3087.6
15-01-06;11:36;40.1;288.7;4.4;246.3;49.99;1057;3087.6
15-01-06;11:39;39.8;293.2;4.3;245.3;50.02;1056;3087.7
15-01-06;11:42;40.1;291.3;4.4;246.3;50.03;1076;3087.7
15-01-06;11:45;40.2;293.1;4.4;246.3;50.04;1074;3087.8
15-01-06;11:48;40.4;285.0;4.3;246.3;50.04;1061;3087.8
15-01-06;11:51;40.5;285.7;4.4;246.3;50.03;1071;3087.9
15-01-06;11:54;40.6;287.9;4.4;246.3;50.05;1082;3087.9
15-01-06;11:57;40.7;286.6;4.4;247.3;50.09;1090;3088.0
15-01-06;12:00;40.6;289.8;4.4;247.3;50.00;1084;3088.1
15-01-06;12:03;40.7;291.7;4.4;246.3;50.02;1082;3088.1
15-01-06;12:06;41.2;282.4;4.4;246.3;50.04;1080;3088.2
15-01-06;12:09;40.9;283.7;4.4;246.3;50.05;1073;3088.2
15-01-06;12:12;41.0;284.3;4.3;246.3;50.03;1070;3088.3
15-01-06;12:15;40.9;287.6;4.4;246.3;50.04;1076;3088.3
15-01-06;12:18;41.2;292.0;4.4;246.3;50.03;1063;3088.4
15-01-06;12:21;41.3;287.4;4.4;247.3;50.06;1056;3088.4
15-01-06;12:24;41.0;289.1;4.3;246.3;50.06;1036;3088.5
15-01-06;12:27;41.0;285.3;4.3;246.3;50.02;1048;3088.5
15-01-06;12:30;41.3;286.6;4.3;246.3;50.01;1058;3088.6
15-01-06;12:33;41.2;287.2;4.2;246.3;50.01;1041;3088.6
15-01-06;12:36;41.4;288.1;4.3;246.3;50.04;1041;3088.7
15-01-06;12:39;41.3;285.2;4.1;248.2;50.06;1033;3088.7
15-01-06;12:42;41.2;283.4;4.1;249.2;50.04;1032;3088.8
15-01-06;12:45;41.4;285.6;4.1;249.2;50.05;1020;3088.8
15-01-06;12:48;41.3;287.6;4.0;248.2;50.08;1002;3088.9
15-01-06;12:51;41.2;290.1;4.1;248.2;50.06;1008;3088.9
15-01-06;12:54;41.2;289.7;4.0;249.2;50.08;993;3089.0
15-01-06;12:57;41.2;288.7;4.0;249.2;50.07;990;3089.0
15-01-06;13:00;41.3;290.4;3.9;249.2;50.05;977;3089.1
15-01-06;13:03;40.9;288.8;4.0;249.2;50.03;975;3089.1
15-01-06;13:06;41.2;287.8;4.0;248.2;50.07;992;3089.2
15-01-06;13:09;41.2;287.9;3.9;248.2;;983;3089.2
15-01-06;13:12;41.0;289.4;3.9;248.2;50.09;964;3089.3
15-01-06;13:15;40.9;292.5;3.8;248.2;50.08;939;3089.3
15-01-06;13:18;41.0;284.0;3.6;248.2;50.07;909;3089.4
15-01-06;13:21;40.8;286.6;3.8;248.2;50.04;920;3089.4
15-01-06;13:24;40.7;285.2;3.5;248.2;50.03;885;3089.5
15-01-06;13:27;40.7;295.6;3.8;248.2;50.05;914;3089.5
15-01-06;13:30;40.8;291.6;3.7;247.3;50.05;918;3089.6
15-01-06;13:33;40.9;286.3;3.6;247.3;50.04;874;3089.6
15-01-06;13:36;40.4;286.6;3.6;247.3;50.06;898;3089.6
15-01-06;13:39;40.5;288.7;3.6;248.2;50.06;896;3089.7
15-01-06;13:42;40.6;293.7;3.5;248.2;50.06;860;3089.7
15-01-06;13:45;40.6;294.5;3.4;248.2;50.05;841;3089.8
15-01-06;13:48;40.4;288.8;3.3;248.2;50.05;822;3089.8
15-01-06;13:51;40.2;297.3;3.3;248.2;50.06;815;3089.9
15-01-06;13:54;40.1;291.9;3.2;248.2;50.06;807;3089.9
15-01-06;13:57;40.0;290.0;3.1;247.3;50.07;788;3089.9
15-01-06;14:00;39.9;293.4;3.0;249.2;50.11;768;3090.0
15-01-06;14:03;39.9;297.2;3.1;248.2;50.02;759;3090.0
15-01-06;14:06;40.0;296.1;3.0;248.2;50.07;744;3090.1
15-01-06;14:09;39.9;291.0;3.1;248.2;50.06;747;3090.1
15-01-06;14:12;39.7;299.5;2.9;248.2;50.08;730;3090.1
15-01-06;14:15;39.8;296.9;2.9;247.3;50.07;705;3090.2
15-01-06;14:18;39.4;299.7;2.8;248.2;50.08;687;3090.2
15-01-06;14:21;39.5;296.9;2.8;247.3;50.08;680;3090.2
15-01-06;14:24;39.3;298.0;2.7;247.3;50.05;664;3090.3
15-01-06;14:27;39.2;301.1;2.6;247.3;50.04;641;3090.3
15-01-06;14:30;39.1;297.9;2.5;248.2;50.05;605;3090.3
15-01-06;14:33;39.1;296.4;2.4;247.3;50.03;599;3090.4
15-01-06;14:36;38.9;297.5;2.3;247.3;50.05;573;3090.4
15-01-06;14:39;38.6;304.5;2.3;248.2;50.05;553;3090.4
15-01-06;14:42;38.6;300.5;2.1;248.2;50.05;517;3090.4
15-01-06;14:45;38.6;303.2;1.9;247.3;50.07;470;3090.5
15-01-06;14:48;38.0;300.4;0.4;246.3;50.05;86;3090.5
15-01-06;14:51;37.4;296.9;0.2;247.3;50.04;36;3090.5
15-01-06;14:54;37.0;280.3;0.1;246.3;50.04;27;3090.5
15-01-06;14:57;36.7;274.0;0.1;246.3;50.04;25;3090.5
15-01-06;15:00;36.4;273.0;0.1;246.3;50.03;23;3090.5
15-01-06;15:03;36.2;281.5;0.1;246.3;50.04;22;3090.5
15-01-06;15:06;35.9;281.8;0.1;246.3;50.07;20;3090.5
15-01-06;15:09;35.6;276.5;0.1;246.3;50.05;17;3090.5
15-01-06;15:12;35.5;282.7;0.1;246.3;50.02;14;3090.5
15-01-06;15:15;35.4;276.2;0.1;246.3;50.07;11;3090.5
15-01-06;15:18;35.2;272.7;0.0;245.3;50.03;9;3090.5
15-01-06;15:21;34.8;276.2;0.0;246.3;50.03;7;3090.5
15-01-06;15:24;34.8;262.5;0.0;246.3;50.04;5;3090.5
15-01-06;15:27;34.6;255.9;0.0;247.3;50.05;2;3090.5
15-01-06;15:30;34.5;253.8;0.0;246.3;50.03;0;3090.5
15-01-06;15:33;34.2;174.4;0.0;245.3;50.03;0;3090.5
15-01-06;15:36;34.0;148.3;0.0;246.3;50.05;0;3090.5
15-01-06;15:39;33.9;119.6;0.0;245.3;50.05;0;3090.5
15-01-06;15:42;33.8;186.6;0.0;245.3;50.05;0;3090.5
15-01-06;15:45;33.7;255.9;0.0;245.3;50.04;0;3090.5
15-01-06;15:48;33.4;234.2;0.0;245.3;50.03;0;3090.5
15-01-06;15:51;33.3;207.5;0.0;245.3;50.02;0;3090.5
15-01-06;15:54;33.2;178.4;0.0;245.3;50.02;0;3090.5
15-01-06;15:57;33.1;149.5;0.0;246.3;50.05;0;3090.5
15-01-06;16:00;33.0;121.2;0.1;246.3;50.10;0;3090.5
15-01-07;07:45;25.3;295.8;0.0;242.4;50.02;7;3090.5
15-01-07;07:48;25.3;297.9;0.0;242.4;50.04;4;3090.5
15-01-07;07:51;25.7;284.7;0.0;245.3;50.02;7;3090.5
15-01-07;07:54;25.7;289.5;0.0;245.3;50.02;10;3090.5
15-01-07;07:57;26.1;280.2;0.0;244.3;50.03;14;3090.5
15-01-07;08:00;26.4;277.7;0.2;244.3;50.09;35;3090.5
15-01-07;08:03;27.2;319.4;0.6;245.3;50.10;110;3090.5
15-01-07;08:06;28.6;315.2;0.6;244.3;50.06;140;3090.5
15-01-07;08:09;29.0;315.3;0.8;244.3;50.05;150;3090.5
15-01-07;08:12;29.4;312.0;0.6;245.3;50.05;125;3090.5
15-01-07;08:15;29.7;321.3;0.5;245.3;50.04;102;3090.5
15-01-07;08:18;30.1;313.4;0.6;244.3;50.04;123;3090.5
15-01-07;08:21;30.2;315.2;0.6;245.3;50.03;125;3090.5
15-01-07;08:24;30.1;311.8;0.6;244.3;50.06;94;3090.5
15-01-07;08:27;30.5;306.8;0.4;244.3;50.06;65;3090.5
15-01-07;08:30;30.3;307.9;0.4;243.4;50.04;71;3090.5
15-01-07;08:33;30.3;315.2;0.4;245.3;50.04;70;3090.6
15-01-07;08:36;30.5;307.4;0.4;244.3;50.05;63;3090.6
15-01-07;08:39;30.7;303.2;0.4;244.3;50.06;63;3090.6
15-01-07;08:42;30.7;314.9;0.4;245.3;50.10;65;3090.6
15-01-07;08:45;30.8;309.9;0.4;244.3;50.02;66;3090.6
15-01-07;08:48;30.8;321.9;0.4;245.3;50.04;70;3090.6
15-01-07;08:51;30.9;309.9;0.4;244.3;50.05;75;3090.6
15-01-07;08:54;31.1;315.2;0.4;244.3;50.07;79;3090.6
15-01-07;08:57;31.1;315.3;0.4;244.3;50.07;87;3090.6
15-01-07;09:00;31.1;306.2;0.5;244.3;50.07;92;3090.6
15-01-07;09:03;31.1;319.7;0.5;246.3;50.07;102;3090.6
15-01-07;09:06;31.4;322.9;0.6;244.3;49.99;105;3090.6
15-01-07;09:09;31.5;320.2;0.5;244.3;50.06;114;3090.6
15-01-07;09:12;31.6;320.5;0.6;244.3;50.01;118;3090.6
15-01-07;09:15;31.6;324.9;0.5;244.3;50.04;114;3090.6
15-01-07;09:18;31.6;322.4;0.5;244.3;50.02;114;3090.6
15-01-07;09:21;31.6;322.7;0.5;243.4;50.06;109;3090.6
15-01-07;09:24;31.8;315.2;0.5;243.4;50.04;104;3090.6
15-01-07;09:27;31.7;318.0;0.5;243.4;50.06;101;3090.6
15-01-07;09:30;31.7;317.5;0.5;243.4;50.03;99;3090.6
15-01-07;09:33;31.9;322.2;0.5;243.4;50.04;96;3090.6
15-01-07;09:36;31.9;317.1;0.5;243.4;50.04;95;3090.6
15-01-07;09:39;32.0;320.8;0.4;242.4;50.05;93;3090.7
15-01-07;09:42;32.0;308.7;0.5;240.4;50.00;93;3090.7
15-01-07;09:45;32.0;318.1;0.4;243.4;50.07;93;3090.7
15-01-07;09:48;32.3;316.8;0.5;243.4;50.07;94;3090.7
15-01-07;09:51;31.8;320.3;0.5;243.4;50.06;95;3090.7
15-01-07;09:54;32.0;315.9;0.5;243.4;50.03;98;3090.7
15-01-07;09:57;32.3;321.3;0.5;243.4;50.09;100;3090.7
15-01-07;10:00;32.2;315.0;0.5;244.3;50.05;101;3090.7
15-01-07;10:03;32.3;315.5;0.5;244.3;50.05;103;3090.7
15-01-07;10:06;50.0;314.7;0.5;244.3;50.06;104;3090.7
15-01-07;10:09;32.4;316.9;0.6;244.3;50.02;105;3090.7
15-01-07;10:12;32.5;312.5;0.5;243.4;50.06;106;3090.7
15-01-07;10:15;32.4;320.0;0.5;244.3;50.06;107;3090.7
15-01-07;10:18;32.4;312.8;0.5;244.3;50.06;105;3090.7
15-01-07;10:21;32.3;319.4;0.5;244.3;50.00;106;3090.7
15-01-07;10:24;32.5;323.2;0.5;243.4;50.05;105;3090.7
15-01-07;10:27;32.3;315.6;0.5;243.4;50.06;108;3090.7
15-01-07;10:30;32.5;4.2.7;0.5;244.3;50.04;110;3090.7
15-01-07;10:33;32.6;320.6;0.5;242.4;50.06;112;3090.7
15-01-07;10:36;32.5;310.5;0.5;243.4;50.07;116;3090.7
15-01-07;10:39;32.6;326.5;0.5;243.4;50.07;119;3090.8
15-01-07;10:42;32.5;332.8;0.6;242.4;50.06;121;3090.8
15-01-07;10:45;32.5;320.8;0.6;244.3;50.07;127;3090.8
15-01-07;10:48;32.7;321.5;0.5;243.4;50.06;128;3090.8
15-01-07;10:51;32.7;316.2;0.7;243.4;50.03;127;3090.8
15-01-07;10:54;32.6;318.6;0.5;243.4;50.08;125;3090.8
15-01-07;10:57;32.7;323.2;0.5;243.4;50.06;125;3090.8
15-01-07;11:00;32.9;320.2;0.6;244.3;50.01;125;3090.8
15-01-07;11:03;32.9;318.7;0.5;243.4;50.04;122;3090.8
15-01-07;11:06;32.7;313.6;0.5;243.4;50.05;119;3090.8
15-01-07;11:09;32.9;319.4;0.5;243.4;50.05;117;3090.8
15-01-07;11:12;33.0;328.2;0.5;243.4;50.05;114;3090.8
15-01-07;11:15;33.0;318.8;0.5;244.3;50.05;115;3090.8
15-01-07;11:18;33.0;311.5;0.6;243.4;50.00;117;3090.8
15-01-07;11:21;32.9;308.9;0.5;243.4;50.07;118;3090.8
15-01-07;11:24;33.0;320.3;0.6;243.4;50.04;119;3090.8
15-01-07;11:27;33.1;324.3;0.5;244.3;50.07;123;3090.9
15-01-07;11:30;33.0;314.0;0.6;243.4;50.02;126;3090.9
15-01-07;11:33;33.0;327.0;0.6;243.4;50.03;127;3090.9
15-01-07;11:36;33.1;321.2;0.6;244.3;50.06;129;3090.9
15-01-07;11:39;33.0;315.6;0.6;243.4;50.06;130;3090.9
15-01-07;11:42;33.0;321.9;0.6;243.4;50.05;135;3090.9
15-01-07;11:45;33.1;321.2;0.6;243.4;50.05;136;3090.9
15-01-07;11:48;33.2;315.6;0.6;243.4;50.06;134;3090.9
15-01-07;11:51;33.2;321.6;0.6;243.4;50.06;137;3090.9
15-01-07;11:54;33.1;319.4;0.7;242.4;50.08;143;3090.9
15-01-07;11:57;33.3;315.3;0.7;243.4;50.07;148;3090.9
15-01-07;12:00;33.2;316.5;0.7;243.4;50.03;151;3090.9
15-01-07;12:03;33.2;320.8;0.7;242.4;50.04;148;3090.9
15-01-07;12:06;33.1;313.3;0.6;243.4;50.07;143;3090.9
15-01-07;12:09;33.2;309.9;0.6;243.4;50.05;138;3090.9
15-01-07;12:12;33.4;314.7;0.6;243.4;50.04;137;3091.0
15-01-07;12:15;33.4;317.1;0.6;243.4;50.08;136;3091.0
15-01-07;12:18;33.4;322.1;0.6;244.3;50.06;135;3091.0
15-01-07;12:21;33.5;321.5;0.6;243.4;50.06;135;3091.0
15-01-07;12:24;33.5;314.5;0.7;244.3;50.06;135;3091.0
15-01-07;12:27;33.4;318.1;0.5;244.3;50.03;136;3091.0
15-01-07;12:30;33.3;317.4;0.6;244.3;50.03;134;3091.0
15-01-07;12:33;33.2;324.9;0.6;242.4;50.01;128;3091.0
15-01-07;12:36;33.3;315.5;0.5;244.3;50.05;129;3091.0
15-01-07;12:39;33.3;309.8;0.6;244.3;50.06;123;3091.0
15-01-07;12:42;33.4;320.3;0.5;244.3;50.06;116;3091.0
15-01-07;12:45;33.4;307.7;0.5;243.4;50.07;107;3091.0
15-01-07;12:48;33.2;312.3;0.5;243.4;50.05;100;3091.0
15-01-07;12:51;33.3;312.5;0.5;243.4;50.05;96;3091.0
15-01-07;12:54;33.3;312.3;0.4;244.3;50.05;94;3091.0
15-01-07;12:57;33.1;302.7;0.4;243.4;50.05;91;3091.0
15-01-07;13:00;33.3;312.0;0.5;243.4;50.03;92;3091.0
15-01-07;13:03;33.4;316.4;0.4;243.4;50.00;94;3091.1
15-01-07;13:06;33.2;316.5;0.4;243.4;50.05;99;3091.1
15-01-07;13:09;33.3;317.7;0.5;243.4;50.06;100;3091.1
15-01-07;13:12;33.4;319.4;0.5;243.4;50.06;103;3091.1
15-01-07;13:15;33.3;316.4;0.5;243.4;50.05;106;3091.1
15-01-07;13:18;33.2;312.0;0.5;243.4;50.05;109;3091.1
15-01-07;13:21;33.3;310.1;0.0;243.4;50.05;108;3091.1
15-01-07;13:24;33.4;315.2;0.5;243.4;50.02;104;3091.1
15-01-07;13:27;33.3;317.5;0.5;244.3;50.03;101;3091.1
15-01-07;13:30;33.3;315.0;0.5;244.3;50.03;96;3091.1
15-01-07;13:33;33.2;309.3;0.5;244.3;50.05;92;3091.1
15-01-07;13:36;33.4;305.8;0.4;244.3;50.03;89;3091.1
15-01-07;13:39;33.3;309.9;0.4;243.4;50.02;87;3091.1
15-01-07;13:42;33.2;307.4;0.4;244.3;50.04;86;3091.1
15-01-07;13:45;33.4;307.0;0.4;244.3;50.07;84;3091.1
15-01-07;13:48;33.3;307.0;0.4;246.3;50.05;86;3091.1
15-01-07;13:51;33.3;308.9;0.4;245.3;50.03;84;3091.1
15-01-07;13:54;33.2;303.2;0.4;245.3;50.07;83;3091.1
15-01-07;13:57;33.3;313.9;0.4;244.3;50.05;81;3091.1
15-01-07;14:00;33.1;305.2;0.4;244.3;50.06;80;3091.1
15-01-07;14:03;33.2;301.0;0.4;244.3;50.03;76;3091.1
15-01-07;14:06;33.4;309.0;0.4;243.4;50.01;73;3091.1
15-01-07;14:09;33.3;300.1;0.4;244.3;50.01;68;3091.2
15-01-07;14:12;33.1;311.4;0.4;244.3;50.05;65;3091.2
15-01-07;14:15;33.1;294.1;0.3;243.4;50.06;62;3091.2
15-01-07;14:18;33.1;296.7;0.3;244.3;50.05;57;3091.2
15-01-07;14:21;33.0;298.2;0.3;244.3;50.07;51;3091.2
15-01-07;14:24;33.0;300.0;0.2;245.3;50.04;46;3091.2
15-01-07;14:27;33.0;295.1;0.2;244.3;50.05;40;3091.2
15-01-07;14:30;33.0;289.8;0.2;245.3;50.04;35;3091.2
15-01-07;14:33;32.7;286.5;0.1;244.3;50.05;31;3091.2
15-01-07;14:36;32.9;290.9;0.1;245.3;50.02;27;3091.2
15-01-07;14:39;32.7;291.5;0.1;243.4;50.07;23;3091.2
15-01-07;14:42;32.7;286.9;0.1;244.3;50.07;19;3091.2
15-01-07;14:45;32.6;280.8;0.1;244.3;50.05;16;3091.2
