data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-01-07;14:48;32.7;281.9;0.1;244.3;50.07;13;3091.2
15-01-07;14:51;32.7;276.4;0.0;244.3;50.07;11;3091.2
15-01-07;14:54;32.5;261.0;0.0;245.3;50.05;9;3091.2
15-01-07;14:57;32.5;262.7;0.0;246.3;50.05;7;3091.2
15-01-07;15:00;32.3;263.5;0.0;245.3;50.05;6;3091.2
15-01-07;15:03;32.2;264.6;0.0;245.3;50.04;6;3091.2
15-01-07;15:06;32.4;247.8;0.0;246.3;50.05;5;3091.2
15-01-07;15:09;32.3;259.5;0.0;245.3;50.05;5;3091.2
15-01-07;15:12;32.4;252.9;0.0;245.3;50.08;3;3091.2
15-01-07;15:15;32.3;254.4;0.0;246.3;50.06;2;3091.2
15-01-07;15:18;32.2;178.1;0.0;245.3;50.03;4;3091.2
15-01-07;15:21;32.0;179.8;0.0;245.3;50.07;0;3091.2
15-01-07;15:24;31.9;111.0;0.0;244.3;50.06;0;3091.2
15-01-07;15:27;31.9;155.7;0.0;245.3;50.07;0;3091.2
15-01-07;15:30;31.8;223.3;0.0;245.3;50.06;0;3091.2
15-01-07;15:33;31.8;289.5;0.0;245.3;50.09;0;3091.2
15-01-07;15:36;31.7;272.7;0.0;245.3;50.06;0;3091.2
15-01-07;15:39;31.7;244.6;0.0;245.3;50.06;0;3091.2
15-01-07;15:42;31.6;202.2;0.0;245.3;50.05;0;3091.2
15-01-07;15:45;31.6;153.0;0.0;245.3;50.08;0;3091.2
15-01-07;15:48;31.5;125.3;0.0;244.3;50.03;0;3091.2
15-01-07;15:51;31.5;111.3;0.0;244.3;50.03;0;3091.2
15-01-08;09:54;28.6;292.9;0.1;241.4;50.05;18;3091.2
15-01-08;09:57;28.6;285.7;0.2;241.4;50.05;40;3091.2
15-01-08;10:00;29.4;286.6;0.1;242.4;50.04;17;3091.2
15-01-08;10:03;29.4;273.7;0.1;242.4;50.02;21;3091.2
15-01-08;10:06;29.7;278.7;0.1;242.4;50.05;13;3091.2
15-01-08;10:09;29.4;280.6;0.1;242.4;50.05;18;3091.2
15-01-08;10:12;30.3;290.9;0.2;242.4;50.04;45;3091.2
15-01-08;10:15;30.3;315.6;0.7;243.4;50.04;145;3091.2
15-01-08;10:18;30.4;296.0;0.3;242.4;50.02;58;3091.2
15-01-08;10:21;30.4;286.2;0.4;242.4;50.03;84;3091.2
15-01-08;10:24;30.8;322.8;0.8;242.4;50.03;177;3091.2
15-01-08;10:27;31.0;328.5;0.8;242.4;49.99;167;3091.2
15-01-08;10:30;30.9;317.5;0.5;242.4;50.02;100;3091.2
15-01-08;10:33;31.0;319.3;0.5;241.4;50.03;104;3091.2
15-01-08;10:36;31.2;320.2;0.7;241.4;50.02;151;3091.2
15-01-08;10:39;31.6;332.3;0.9;241.4;50.03;220;3091.2
15-01-08;10:42;31.6;333.8;1.2;241.4;50.02;273;3091.3
15-01-08;10:45;31.8;340.1;1.3;244.3;50.04;304;3091.3
15-01-08;10:48;31.9;333.3;1.3;244.3;50.04;319;3091.3
15-01-08;10:51;32.2;318.4;1.2;245.3;50.05;273;3091.3
15-01-08;10:54;32.5;312.3;1.0;246.3;50.03;238;3091.3
15-01-08;10:57;32.5;329.7;1.2;246.3;50.05;300;3091.3
15-01-08;11:00;32.7;327.8;1.4;244.3;50.00;340;3091.3
15-01-08;11:03;32.9;320.2;1.5;246.3;50.00;361;3091.4
15-01-08;11:06;33.2;313.3;1.5;246.3;50.03;353;3091.4
15-01-08;11:09;33.3;310.4;1.3;246.3;50.04;316;3091.4
15-01-08;11:12;33.2;306.1;1.2;246.3;50.03;276;3091.4
15-01-08;11:15;33.4;311.5;1.2;246.3;50.03;279;3091.4
15-01-08;11:18;33.4;308.0;1.1;246.3;50.02;256;3091.4
15-01-08;11:21;33.5;308.7;0.9;246.3;50.02;194;3091.5
15-01-08;11:24;33.4;305.5;0.9;245.3;50.00;219;3091.5
15-01-08;11:27;33.7;314.3;1.1;246.3;50.02;262;3091.5
15-01-08;11:30;33.7;314.0;1.1;246.3;50.03;247;3091.5
15-01-08;11:33;33.5;306.4;0.9;245.3;50.03;212;3091.5
15-01-08;11:36;33.8;311.7;1.0;246.3;50.03;233;3091.5
15-01-08;11:39;33.7;314.0;1.1;246.3;50.04;243;3091.5
15-01-08;11:42;33.8;312.5;0.9;246.3;50.03;203;3091.5
15-01-08;11:45;33.9;307.7;0.8;246.3;50.03;177;3091.5
15-01-08;11:48;33.8;302.9;0.8;245.3;50.03;177;3091.5
15-01-08;11:51;33.8;313.4;0.9;246.3;50.05;185;3091.6
15-01-08;11:54;34.0;303.3;0.8;246.3;50.03;189;3091.6
15-01-08;11:57;34.1;314.2;0.8;246.3;50.06;198;3091.6
15-01-08;12:00;33.9;311.8;0.8;246.3;50.02;197;3091.6
15-01-08;12:03;33.9;309.9;0.9;246.3;50.03;209;3091.6
15-01-08;12:06;34.0;310.8;1.1;246.3;50.03;265;3091.6
15-01-08;12:09;34.2;310.1;1.3;246.3;50.05;317;3091.6
15-01-08;12:12;34.4;313.4;1.5;246.3;50.04;387;3091.6
15-01-08;12:15;34.5;306.4;1.2;246.3;50.02;291;3091.7
15-01-08;12:18;34.4;309.3;1.4;246.3;50.07;320;3091.7
15-01-08;12:21;34.5;302.9;1.5;246.3;50.05;340;3091.7
15-01-08;12:24;34.5;311.5;1.4;246.3;50.04;331;3091.7
15-01-08;12:27;34.6;309.9;1.2;247.3;50.03;288;3091.7
15-01-08;12:30;34.8;307.0;1.2;247.3;50.00;285;3091.7
15-01-08;12:33;34.5;304.2;1.2;246.3;50.02;285;3091.7
15-01-08;12:36;34.9;309.9;1.5;247.3;50.01;353;3091.8
15-01-08;12:39;34.8;313.3;1.4;246.3;50.03;337;3091.8
15-01-08;12:42;35.0;311.7;1.5;246.3;50.01;341;3091.8
15-01-08;12:45;34.9;310.4;2.0;246.3;50.04;462;3091.8
15-01-08;12:48;35.4;314.5;2.1;246.3;50.04;517;3091.8
15-01-08;12:51;35.5;308.9;2.1;247.3;50.0;542;3091.9
15-01-08;12:54;35.6;307.6;2.3;247.3;50.06;566;3091.9
15-01-08;12:57;36.2;304.9;2.7;247.3;50.07;670;3091.9
15-01-08;13:00;36.1;309.2;2.7;247.3;50.02;655;3092.0
15-01-08;13:03;36.3;299.1;2.7;246.3;50.01;670;3092.0
15-01-08;13:06;36.4;302.7;2.8;248.2;50.01;680;3092.0
15-01-08;13:09;36.5;298.5;2.5;248.2;50.02;623;3092.1
15-01-08;13:12;36.7;304.6;2.2;247.3;50.02;530;3092.1
15-01-08;13:15;36.3;301.6;1.4;246.3;50.03;325;3092.1
15-01-08;13:18;36.2;310.4;1.4;246.3;50.04;353;3092.1
15-01-08;13:21;36.5;304.1;1.6;247.3;50.02;385;3092.1
15-01-08;13:24;36.0;296.4;1.2;248.2;50.08;303;3092.2
15-01-08;13:27;36.0;313.6;1.8;246.3;50.05;440;3092.2
15-01-08;13:30;36.5;310.9;2.4;247.3;50.02;593;3092.2
15-01-08;13:33;36.3;279.9;1.8;247.3;50.01;439;3092.2
15-01-08;13:36;36.7;305.8;2.9;248.2;50.01;716;3092.3
15-01-08;13:39;36.8;298.3;2.8;248.2;50.01;715;3092.3
15-01-08;13:42;37.0;302.1;2.7;248.2;50.03;642;3092.3
15-01-08;13:45;37.1;303.6;2.2;248.2;50.02;557;3092.4
15-01-08;13:48;37.4;306.2;2.7;248.2;50.03;682;3092.4
15-01-08;13:51;37.1;306.1;2.8;248.2;50.06;697;3092.4
15-01-08;13:54;37.6;302.9;3.0;245.3;50.07;722;3092.5
15-01-08;13:57;37.4;298.5;3.0;246.3;50.06;713;3092.5
15-01-08;14:00;37.6;301.0;2.7;245.3;50.06;679;3092.5
15-01-08;14:03;37.2;301.4;1.0;244.3;50.02;220;3092.6
15-01-08;14:06;36.8;293.2;0.7;245.3;50.02;166;3092.6
15-01-08;14:09;36.9;307.1;0.9;244.3;50.01;207;3092.6
15-01-08;14:12;36.2;306.0;0.9;244.3;50.02;194;3092.6
15-01-08;14:15;36.5;302.1;1.1;244.3;50.02;254;3092.6
15-01-08;14:18;36.2;304.5;1.1;244.3;50.02;264;3092.6
15-01-08;14:21;36.4;310.6;1.0;245.3;50.06;250;3092.6
15-01-08;14:24;36.3;313.7;1.3;244.3;50.02;335;3092.6
15-01-08;14:27;36.3;308.2;1.3;244.3;50.04;312;3092.7
15-01-08;14:30;36.2;309.9;1.1;243.4;50.03;269;3092.7
15-01-08;14:33;36.1;302.9;0.9;245.3;50.03;192;3092.7
15-01-08;14:36;35.7;302.3;0.5;244.3;50.02;107;3092.7
15-01-08;14:39;35.6;299.2;0.4;243.4;50.03;70;3092.7
15-01-08;14:42;35.3;286.3;0.2;243.4;50.04;49;3092.7
15-01-08;14:45;35.2;292.3;0.2;242.4;50.06;39;3092.7
15-01-08;14:48;35.0;287.9;0.1;243.4;50.06;31;3092.7
15-01-08;14:51;35.0;289.4;0.1;244.3;50.04;25;3092.7
15-01-08;14:54;34.7;275.3;0.1;243.4;50.05;18;3092.7
15-01-08;14:57;34.6;255.3;0.1;243.4;50.03;14;3092.7
15-01-08;15:00;34.5;270.4;0.0;244.3;50.02;9;3092.7
15-01-08;15:03;34.4;268.6;0.0;244.3;50.00;6;3092.7
15-01-08;15:06;34.2;267.7;0.0;245.3;50.01;4;3092.7
15-01-08;15:09;34.1;264.2;0.0;244.3;50.03;1;3092.7
15-01-08;15:12;33.9;248.7;0.0;244.3;50.02;2;3092.7
15-01-08;15:15;33.8;176.3;0.0;244.3;50.01;0;3092.7
15-01-08;15:18;33.7;144.4;0.0;244.3;50.03;0;3092.7
15-01-08;15:21;33.5;121.8;0.0;244.3;50.03;0;3092.7
15-01-08;15:24;33.4;189.5;0.0;243.4;50.02;0;3092.7
15-01-08;15:27;33.3;258.2;0.0;243.4;50.02;0;3092.7
15-01-08;15:30;33.2;245.9;0.0;244.3;50.01;0;3092.7
15-01-08;15:33;33.1;221.9;0.0;243.4;50.01;0;3092.7
15-01-08;15:36;33.0;193.7;0.0;244.3;50.02;0;3092.7
15-01-08;15:39;32.9;166.4;0.0;243.4;50.02;0;3092.7
15-01-08;15:42;32.7;138.7;0.0;243.4;50.00;0;3092.7
15-01-08;15:45;32.6;116.7;0.0;243.4;50.03;0;3092.7
15-01-08;15:48;50.0;112.7;0.0;243.4;50.02;0;3092.7
15-01-08;15:51;32.5;103.1;0.0;243.4;50.04;0;3092.7
15-01-09;08:18;26.8;274.3;0.0;242.4;50.02;4;3092.7
15-01-09;08:21;27.2;265.5;0.0;242.4;50.04;6;3092.7
15-01-09;08:24;27.5;261.9;0.0;243.4;50.04;3;3092.7
15-01-09;08:27;27.2;4.8;0.0;243.4;50.07;0;3092.7
15-01-09;08:30;27.5;169.6;0.0;243.4;50.04;0;3092.7
15-01-09;08:33;27.5;103.7;0.0;243.4;50.03;0;3092.7
15-01-09;08:36;27.5;139.8;0.0;243.4;50.04;0;3092.7
15-01-09;08:39;27.9;155.7;0.0;242.4;50.04;1;3092.7
15-01-09;08:42;27.9;197.1;0.0;243.4;50.05;2;3092.7
15-01-09;08:45;28.3;234.6;0.0;243.4;50.06;3;3092.7
15-01-09;08:48;28.3;247.4;0.0;243.4;50.05;0;3092.7
15-01-09;08:51;28.3;285.0;0.0;242.4;50.03;0;3092.7
15-01-09;08:54;28.3;302.7;0.0;242.4;50.05;0;3092.7
15-01-09;08:57;28.3;314.9;0.0;242.4;50.05;0;3092.7
15-01-09;09:00;28.6;319.3;0.0;242.4;50.06;0;3092.7
15-01-09;09:03;28.6;320.6;0.0;242.4;50.05;0;3092.7
15-01-09;09:06;28.6;317.5;0.0;242.4;50.04;0;3092.7
15-01-09;09:09;28.6;322.1;0.0;241.4;50.06;0;3092.7
15-01-09;09:12;28.6;324.9;0.0;241.4;50.05;0;3092.7
15-01-09;09:15;29.0;320.2;0.0;241.4;50.07;0;3092.7
15-01-09;09:18;29.0;321.0;0.0;241.4;50.04;0;3092.7
15-01-09;09:21;29.0;324.0;0.0;241.4;50.06;0;3092.7
15-01-09;09:24;29.0;320.8;0.0;241.4;50.04;0;3092.7
15-01-09;09:27;29.0;320.5;0.0;241.4;50.04;0;3092.7
15-01-09;09:36;30.1;277.2;0.2;242.4;50.06;46;3092.7
15-01-09;09:39;30.3;290.4;0.4;242.4;50.06;88;3092.7
15-01-09;09:42;30.5;311.8;0.6;242.4;50.05;136;3092.7
15-01-09;09:45;30.5;297.2;0.7;242.4;50.06;152;3092.7
15-01-09;09:48;30.7;301.1;0.4;242.4;50.04;64;3092.7
15-01-09;09:51;30.8;4.8;0.5;241.4;50.06;99;3092.7
15-01-09;09:54;31.0;303.9;0.5;241.4;50.06;105;3092.7
15-01-09;09:57;31.0;288.7;0.3;241.4;50.00;48;3092.7
15-01-09;10:00;30.8;270.2;0.1;243.4;50.00;23;3092.7
15-01-09;10:03;30.7;272.7;0.1;243.4;50.03;29;3092.7
15-01-09;10:06;30.7;273.0;0.1;242.4;50.04;23;3092.7
15-01-09;10:09;30.7;290.1;0.1;241.4;50.05;33;3092.7
15-01-09;10:12;30.8;281.6;0.1;242.4;50.05;19;3092.7
15-01-09;10:15;30.9;265.5;0.1;241.4;50.05;30;3092.7
15-01-09;10:18;30.9;283.8;0.2;242.4;50.06;41;3092.7
15-01-09;10:21;31.0;296.0;0.5;241.4;50.05;105;3092.7
15-01-09;10:24;31.2;287.1;0.3;242.4;50.10;58;3092.8
15-01-09;10:27;31.2;288.7;0.3;241.4;50.06;55;3092.8
15-01-09;10:30;31.6;304.6;0.7;242.4;50.06;163;3092.8
15-01-09;10:33;31.8;271.5;3.5;244.3;50.05;880;3092.8
15-01-09;10:36;31.9;283.1;2.4;243.4;50.03;549;3092.8
15-01-09;10:39;32.2;309.3;0.6;241.4;50.06;138;3092.8
15-01-09;10:42;32.0;303.8;0.4;244.3;50.03;64;3092.8
15-01-09;10:45;32.0;289.4;0.5;244.3;50.07;104;3092.8
15-01-09;10:48;32.2;260.5;0.3;244.3;50.06;69;3092.8
15-01-09;10:51;32.2;277.7;0.5;245.3;50.05;96;3092.8
15-01-09;10:54;32.4;304.6;0.4;245.3;50.04;74;3092.8
15-01-09;10:57;32.4;307.0;0.6;246.3;50.02;91;3092.8
15-01-09;11:00;32.5;303.8;0.4;246.3;49.99;78;3092.8
15-01-09;11:03;32.7;298.8;0.5;246.3;50.02;106;3092.8
15-01-09;11:06;32.7;303.8;0.6;246.3;50.02;127;3092.9
15-01-09;11:09;32.5;307.4;0.6;246.3;50.02;112;3092.9
15-01-09;11:12;32.7;310.1;0.5;246.3;50.04;115;3092.9
15-01-09;11:15;32.9;297.6;0.6;246.3;50.03;133;3092.9
15-01-09;11:18;32.7;265.8;0.3;246.3;50.04;60;3092.9
15-01-09;11:21;33.0;303.0;0.4;246.3;50.03;91;3092.9
15-01-09;11:24;32.7;290.1;0.2;246.3;50.10;44;3092.9
15-01-09;11:27;32.6;288.2;0.1;246.3;50.05;23;3092.9
15-01-09;11:30;32.7;275.3;0.1;246.3;50.02;27;3092.9
15-01-09;11:33;32.9;262.0;0.1;245.3;50.03;15;3092.9
15-01-09;11:36;32.5;269.2;0.2;246.3;50.05;33;3092.9
15-01-09;11:39;32.9;4.8;0.5;246.3;50.05;97;3092.9
15-01-09;11:42;32.9;292.8;0.5;246.3;50.01;84;3092.9
15-01-09;11:45;33.0;304.6;0.4;246.3;50.04;76;3092.9
15-01-09;11:48;32.6;302.6;0.5;247.3;50.07;96;3092.9
15-01-09;11:51;33.1;307.3;0.5;245.3;50.04;97;3092.9
15-01-09;11:54;33.1;296.3;0.5;245.3;50.05;92;3092.9
15-01-09;11:57;33.2;305.1;0.6;245.3;50.06;130;3092.9
15-01-09;12:00;33.0;307.0;0.7;246.3;50.02;169;3092.9
15-01-09;12:03;33.3;305.7;0.7;245.3;50.03;165;3092.9
15-01-09;12:06;33.3;303.8;0.6;245.3;50.04;141;3092.9
15-01-09;12:09;33.3;303.0;0.7;245.3;50.03;143;3092.9
15-01-09;12:12;33.4;302.9;0.7;246.3;50.05;178;3093.0
15-01-09;12:18;33.4;302.9;1.1;246.3;50.05;247;3093.0
15-01-09;12:21;33.9;302.7;1.4;246.3;50.04;333;3093.0
15-01-09;12:24;34.0;297.9;1.6;246.3;50.05;399;3093.0
15-01-09;12:27;34.1;305.8;2.7;246.3;50.04;646;3093.0
15-01-09;12:30;34.7;298.8;3.4;247.3;50.03;830;3093.1
15-01-09;12:33;34.8;293.8;2.7;247.3;50.04;654;3093.1
15-01-09;12:39;34.6;287.2;1.7;247.3;50.06;431;3093.1
15-01-09;12:42;34.9;303.9;0.8;248.2;50.04;200;3093.1
15-01-09;12:45;34.6;299.7;0.5;246.3;50.05;95;3093.2
15-01-09;12:48;34.6;299.4;0.4;246.3;50.07;95;3093.2
15-01-09;12:51;34.4;289.3;0.4;246.3;50.06;90;3093.2
15-01-09;12:54;34.4;281.8;0.3;246.3;50.06;70;3093.2
15-01-09;12:57;34.1;283.8;0.2;246.3;50.07;42;3093.2
15-01-09;13:00;34.1;276.8;0.1;245.3;50.02;29;3093.2
15-01-09;13:03;34.0;271.7;0.1;245.3;50.01;32;3093.2
15-01-09;13:06;34.0;279.0;0.2;243.4;50.03;35;3093.2
15-01-09;13:09;33.9;286.9;0.2;245.3;50.04;37;3093.2
15-01-09;13:12;33.9;288.8;0.3;245.3;50.05;55;3093.2
15-01-09;13:15;34.0;285.9;0.3;245.3;50.05;52;3093.2
15-01-09;13:18;33.8;280.0;0.2;244.3;50.05;33;3093.2
15-01-09;13:21;33.7;275.5;0.1;246.3;50.07;27;3093.2
15-01-09;13:24;33.5;272.6;0.2;245.3;50.03;28;3093.2
15-01-09;13:27;33.4;270.2;0.1;245.3;50.07;22;3093.2
15-01-09;13:30;33.5;276.1;0.1;245.3;50.03;15;3093.2
15-01-09;13:33;33.5;267.0;0.1;245.3;50.04;19;3093.2
15-01-09;13:36;33.4;272.0;0.1;245.3;50.04;23;3093.2
15-01-09;13:39;33.5;265.5;0.1;245.3;50.04;21;3093.2
15-01-09;13:42;33.2;263.3;0.0;245.3;50.03;14;3093.2
15-01-09;13:45;33.3;263.2;0.0;246.3;50.06;7;3093.2
15-01-09;13:48;33.3;255.0;0.0;245.3;50.07;7;3093.2
15-01-09;13:51;33.1;245.9;0.0;246.3;50.07;8;3093.2
15-01-09;13:54;33.2;262.9;0.0;246.3;50.07;7;3093.2
15-01-09;13:57;33.1;265.4;0.0;247.3;50.08;9;3093.2
15-01-09;14:00;33.1;266.1;0.0;245.3;50.02;10;3093.2
15-01-09;14:03;33.2;263.3;0.0;245.3;50.02;9;3093.2
15-01-09;14:06;33.0;267.1;0.1;246.3;50.02;14;3093.2
15-01-09;14:09;33.0;264.8;0.1;245.3;50.03;16;3093.2
15-01-09;14:12;32.9;261.6;0.0;246.3;50.04;8;3093.2
15-01-09;14:15;32.9;279.6;0.0;245.3;50.06;0;3093.2
15-01-09;14:18;32.7;158.9;0.0;244.3;50.06;0;3093.2
15-01-09;14:21;32.6;106.3;0.0;245.3;50.03;0;3093.2
15-01-09;14:24;32.5;174.9;0.0;245.3;50.03;0;3093.2
15-01-09;14:27;32.5;244.0;0.0;245.3;50.05;0;3093.2
15-01-09;14:30;32.4;281.8;0.1;245.3;50.04;0;3093.2
15-01-09;14:33;32.3;291.3;0.0;246.3;50.01;0;3093.2
15-01-09;14:36;32.3;272.3;0.0;246.3;50.05;0;3093.2
15-01-09;14:39;32.3;264.4;0.0;245.3;50.06;0;3093.2
15-01-09;14:42;32.2;241.8;0.0;246.3;50.06;0;3093.2
15-01-09;14:45;32.0;246.0;0.0;246.3;50.06;0;3093.2
15-01-09;14:48;32.0;220.6;0.0;247.3;50.07;0;3093.2
15-01-09;14:51;31.9;221.4;0.0;246.3;50.05;0;3093.2
15-01-09;14:54;32.3;220.0;0.0;244.3;50.05;0;3093.2
15-01-09;14:57;31.8;194.5;0.0;244.3;50.06;0;3093.2
15-01-10;08:00;27.2;275.2;0.1;246.3;50.08;20;3093.2
15-01-10;08:03;27.9;285.7;0.1;246.3;50.06;28;3093.2
15-01-10;08:06;27.9;261.3;0.0;246.3;50.05;4;3093.2
15-01-10;08:09;28.3;252.2;0.0;246.3;50.03;8;3093.2
15-01-10;08:12;28.6;274.6;0.0;246.3;50.05;11;3093.2
15-01-10;08:15;29.0;272.6;0.1;245.3;50.03;14;3093.2
15-01-10;08:18;29.0;261.1;0.0;246.3;50.08;14;3093.2
15-01-10;08:21;28.6;268.0;0.1;245.3;50.03;19;3093.2
15-01-10;08:24;29.7;274.8;0.1;246.3;50.03;24;3093.2
15-01-10;08:27;29.7;278.1;0.1;245.3;50.04;28;3093.2
15-01-10;08:30;30.2;279.7;0.1;246.3;50.04;28;3093.2
15-01-10;08:33;30.2;279.0;0.2;245.3;50.02;32;3093.2
15-01-10;08:36;30.2;277.2;0.2;246.3;50.05;40;3093.2
15-01-10;08:39;30.4;288.7;0.2;245.3;50.04;46;3093.2
15-01-10;08:42;30.5;284.9;0.3;245.3;50.03;53;3093.2
15-01-10;08:45;30.7;285.9;0.3;245.3;50.02;59;3093.2
15-01-10;08:48;30.8;292.9;0.4;247.3;49.99;63;3093.2
15-01-10;08:51;30.9;289.3;0.4;246.3;50.03;67;3093.2
15-01-10;08:54;31.0;291.5;0.4;247.3;50.01;68;3093.2
15-01-10;08:57;31.1;301.1;0.4;247.3;50.00;73;3093.2
15-01-10;09:00;31.1;296.0;0.4;246.3;50.05;71;3093.2
15-01-10;09:03;31.1;293.9;0.3;246.3;50.02;64;3093.2
15-01-10;09:06;31.4;290.0;0.3;247.3;50.04;53;3093.2
15-01-10;09:09;31.2;290.3;0.3;246.3;50.06;49;3093.2
15-01-10;09:12;31.6;280.6;0.2;246.3;50.10;44;3093.2
15-01-10;09:15;31.5;275.3;0.1;246.3;50.05;29;3093.2
15-01-10;09:18;31.5;275.5;0.1;247.3;50.02;32;3093.2
15-01-10;09:21;31.5;278.0;0.1;246.3;50.03;29;3093.2
15-01-10;09:24;31.7;276.8;0.1;245.3;50.02;29;3093.3
15-01-10;09:27;31.7;275.8;0.1;246.3;50.03;32;3093.3
15-01-10;09:30;31.6;269.8;0.1;246.3;50.04;32;3093.3
15-01-10;09:33;31.7;279.7;0.1;247.3;50.06;32;3093.3
15-01-10;09:36;31.8;289.1;0.2;247.3;50.06;42;3093.3
15-01-10;09:39;31.7;283.4;0.3;245.3;50.04;47;3093.3
15-01-10;09:42;31.9;290.9;0.4;247.3;50.00;51;3093.3
15-01-10;09:45;31.8;281.3;0.2;246.3;50.06;43;3093.3
15-01-10;09:48;31.8;286.2;0.2;246.3;50.04;38;3093.3
15-01-10;09:51;32.0;275.8;0.2;246.3;50.02;34;3093.3
15-01-10;09:54;31.9;285.2;0.2;245.3;50.05;41;3093.3
15-01-10;09:57;32.2;284.1;0.3;246.3;50.10;50;3093.3
15-01-10;10:00;32.2;282.2;0.2;246.3;50.03;51;3093.3
15-01-10;10:03;32.2;290.6;0.3;245.3;50.03;55;3093.3
15-01-10;10:06;31.9;290.6;0.2;246.3;50.05;37;3093.3
15-01-10;10:09;32.0;279.6;0.1;247.3;50.06;26;3093.3
15-01-10;10:12;32.0;294.1;0.2;246.3;50.10;46;3093.3
15-01-10;10:15;32.3;283.8;0.4;246.3;50.02;79;3093.3
15-01-10;10:18;32.0;292.0;0.4;245.3;50.05;80;3093.3
15-01-10;10:21;32.0;282.7;0.3;246.3;50.05;59;3093.3
15-01-10;10:24;31.8;279.9;0.2;245.3;50.05;36;3093.3
15-01-10;10:27;31.9;266.7;0.1;246.3;50.04;28;3093.3
15-01-10;10:30;32.0;277.0;0.1;245.3;50.03;32;3093.3
15-01-10;10:33;32.0;279.4;0.1;245.3;50.03;33;3093.3
15-01-10;10:36;32.0;289.8;0.2;246.3;50.03;50;3093.3
15-01-10;10:39;32.2;288.1;0.3;244.3;50.04;52;3093.3
15-01-10;10:42;32.2;279.6;0.2;245.3;50.06;46;3093.3
15-01-10;10:45;32.3;281.8;0.2;245.3;50.05;49;3093.3
15-01-10;10:48;32.2;279.0;0.2;383.4;50.04;37;3093.3
15-01-10;10:51;32.2;277.8;0.1;245.3;50.04;25;3093.3
15-01-10;10:54;32.2;271.4;0.1;245.3;50.06;27;3093.3
15-01-10;10:57;32.3;274.9;0.1;246.3;50.06;17;3093.3
15-01-10;11:00;32.2;267.7;0.0;245.3;50.06;7;3093.3
15-01-10;11:03;32.3;269.9;0.0;245.3;50.05;11;3093.3
15-01-10;11:06;32.2;264.6;0.0;245.3;50.05;3;3093.3
15-01-10;11:09;32.2;263.8;0.1;245.3;50.06;20;3093.3
15-01-10;11:12;32.3;264.1;0.1;245.3;50.02;21;3093.3
15-01-10;11:15;32.3;262.5;0.1;245.3;50.04;17;3093.3
15-01-10;11:18;32.2;262.7;0.0;247.3;50.05;13;3093.3
15-01-10;11:21;32.2;261.4;0.1;246.3;50.03;12;3093.3
15-01-10;11:24;32.3;260.0;0.0;246.3;50.03;9;3093.3
15-01-10;11:27;32.2;255.1;0.0;246.3;50.00;12;3093.3
15-01-10;11:30;32.0;270.4;0.0;244.3;50.02;7;3093.3
15-01-10;11:33;32.3;267.9;0.0;245.3;50.05;10;3093.3
15-01-10;11:36;32.3;254.8;0.1;245.3;50.04;16;3093.3
15-01-10;11:39;32.2;260.5;0.0;245.3;50.03;9;3093.3
15-01-10;11:42;32.3;249.6;0.0;244.3;50.06;6;3093.3
15-01-10;11:45;32.2;248.8;0.0;38.6;50.06;7;3093.3
15-01-10;11:48;32.2;260.5;0.0;245.3;50.05;9;3093.3
15-01-10;11:51;32.2;260.1;0.0;246.3;50.05;13;3093.3
15-01-10;11:54;32.2;266.3;0.1;245.3;50.05;13;3093.3
15-01-10;11:57;32.2;267.1;0.0;246.3;50.10;14;3093.3
15-01-10;12:00;32.2;270.2;0.1;245.3;49.99;21;3093.3
15-01-10;12:03;32.2;265.7;0.1;246.3;50.02;19;3093.3
15-01-10;12:06;32.0;270.8;0.1;246.3;50.04;22;3093.3
15-01-10;12:09;32.3;265.4;0.1;246.3;50.03;25;3093.3
15-01-10;12:12;32.3;264.8;0.1;244.3;50.10;27;3093.3
15-01-10;12:15;32.3;271.4;0.1;245.3;50.04;28;3093.3
15-01-10;12:18;32.2;277.2;0.1;245.3;50.07;24;3093.3
15-01-10;12:21;32.3;265.4;0.1;246.3;50.04;31;3093.3
15-01-10;12:24;32.4;275.2;0.2;245.3;50.06;37;3093.3
15-01-10;12:27;32.3;278.4;0.2;246.3;50.07;37;3093.3
15-01-10;12:30;32.3;270.8;0.1;247.3;50.02;26;3093.3
15-01-10;12:33;32.4;279.9;0.2;245.3;50.04;32;3093.3
15-01-10;12:36;32.4;284.7;0.1;245.3;50.05;25;3093.3
15-01-10;12:39;32.2;272.3;0.1;245.3;50.05;26;3093.3
15-01-10;12:42;32.4;272.9;0.1;245.3;50.07;18;3093.3
15-01-10;12:45;32.4;272.9;0.1;245.3;50.05;16;3093.3
15-01-10;12:48;32.3;277.2;0.1;245.3;50.06;24;3093.3
15-01-10;12:51;32.4;263.0;0.1;244.3;50.05;22;3093.3
15-01-10;12:54;32.4;267.6;0.1;38.6;50.03;16;3093.4
15-01-10;12:57;32.4;260.3;0.1;245.3;50.03;13;3093.4
15-01-10;13:00;32.4;258.2;0.0;245.3;50.00;10;3093.4
15-01-10;13:03;32.3;264.5;0.1;246.3;49.99;11;3093.4
15-01-10;13:06;32.3;267.3;0.0;244.3;50.04;7;3093.4
15-01-10;13:09;32.3;253.4;0.0;245.3;50.02;7;3093.4
15-01-10;13:12;32.3;259.2;0.0;245.3;50.04;4;3093.4
15-01-10;13:15;32.3;236.2;0.0;246.3;50.01;4;3093.4
15-01-10;13:18;32.3;249.0;0.0;245.3;50.06;5;3093.4
15-01-10;13:21;32.3;250.0;0.0;245.3;50.05;5;3093.4
15-01-10;13:24;32.3;245.8;0.0;245.3;50.05;7;3093.4
15-01-10;13:27;32.2;250.6;0.0;245.3;50.06;4;3093.4
15-01-10;13:30;32.2;248.8;0.0;246.3;50.04;2;3093.4
15-01-10;13:33;42.2;255.3;0.0;245.3;50.04;8;3093.4
15-01-10;13:36;32.0;252.8;0.0;245.3;50.11;11;3093.4
15-01-10;13:39;32.3;253.2;0.0;245.3;50.06;9;3093.4
15-01-10;13:42;32.2;255.7;0.0;245.3;50.04;8;3093.4
15-01-10;13:45;32.2;260.1;0.0;245.3;50.03;5;3093.4
15-01-10;13:48;32.2;243.7;0.0;244.3;50.07;6;3093.4
15-01-10;13:51;32.2;258.9;0.0;245.3;50.06;10;3093.4
15-01-10;13:54;32.3;265.1;0.0;245.3;50.06;9;3093.4
15-01-10;13:57;32.3;254.4;0.0;246.3;50.06;6;3093.4
15-01-10;14:00;32.2;261.1;0.0;246.3;50.05;0;3093.4
15-01-10;14:03;32.0;251.6;0.0;246.3;50.06;7;3093.4
15-01-10;14:06;32.2;247.5;0.0;247.3;50.07;10;3093.4
15-01-10;14:09;32.2;267.0;0.0;247.3;50.06;8;3093.4
15-01-10;14:12;32.2;262.0;0.0;246.3;50.05;8;3093.4
15-01-10;14:15;32.0;260.7;0.0;246.3;50.07;5;3093.4
15-01-10;14:18;32.0;265.4;0.0;246.3;50.05;2;3093.4
15-01-10;14:21;32.0;255.7;0.0;245.3;50.04;0;3093.4
15-01-10;14:24;31.9;195.2;0.0;246.3;50.06;1;3093.4
15-01-10;14:27;32.0;207.8;0.0;246.3;50.05;0;3093.4
15-01-10;14:30;31.9;220.3;0.0;245.3;50.02;2;3093.4
15-01-10;14:33;31.9;237.3;0.0;245.3;50.04;0;3093.4
15-01-10;14:36;31.8;249.9;0.0;247.3;50.05;0;3093.4
15-01-10;14:39;31.8;279.4;0.0;246.3;50.07;0;3093.4
15-01-10;14:42;31.8;290.1;0.0;246.3;50.06;0;3093.4
15-01-10;14:45;31.7;290.0;0.0;246.3;50.05;0;3093.4
15-01-10;14:48;31.7;277.1;0.0;245.3;50.06;0;3093.4
15-01-10;14:51;31.7;277.1;0.0;246.3;50.07;0;3093.4
15-01-10;14:54;31.6;268.9;0.0;245.3;50.08;0;3093.4
15-01-10;14:57;31.6;277.0;0.0;246.3;50.06;0;3093.4
15-01-10;15:00;31.5;249.4;0.0;247.3;50.08;0;3093.4
15-01-10;15:03;31.5;230.2;0.0;246.3;50.07;0;3093.4
15-01-10;15:06;31.5;235.2;0.0;245.3;50.08;0;3093.4
15-01-10;15:09;31.5;214.4;0.0;247.3;50.08;0;3093.4
15-01-11;08:06;27.9;263.2;0.1;247.3;50.11;20;3093.4
15-01-11;08:09;28.3;267.0;0.1;244.3;50.14;14;3093.4
15-01-11;08:12;28.6;265.7;0.0;245.3;50.11;12;3093.4
15-01-11;08:15;29.4;260.7;0.1;247.3;50.09;16;3093.4
15-01-11;08:18;29.0;264.9;0.1;244.3;50.08;18;3093.4
15-01-11;08:21;29.7;275.2;0.1;244.3;50.05;20;3093.4
15-01-11;08:24;29.7;282.5;0.1;244.3;50.07;26;3093.4
15-01-11;08:27;30.2;280.2;0.1;244.3;50.07;31;3093.4
15-01-11;08:30;30.2;288.7;0.2;245.3;50.07;46;3093.4
15-01-11;08:33;30.3;292.6;0.3;247.3;50.05;53;3093.4
15-01-11;08:36;30.3;293.5;0.3;246.3;50.05;60;3093.4
15-01-11;08:39;30.5;285.6;0.3;245.3;50.07;48;3093.4
15-01-11;08:42;30.8;276.4;0.2;245.3;50.04;39;3093.4
15-01-11;08:45;30.7;285.6;0.2;245.3;50.01;36;3093.4
15-01-11;08:48;30.7;291.9;0.2;245.3;50.05;47;3093.4
15-01-11;08:51;30.9;292.3;0.3;245.3;50.07;65;3093.4
15-01-11;08:54;31.1;305.2;0.5;245.3;50.05;121;3093.4
15-01-11;08:57;31.1;290.9;0.4;245.3;50.06;84;3093.4
15-01-11;09:00;31.4;308.6;0.6;245.3;50.04;103;3093.4
15-01-11;09:03;31.6;295.8;0.5;245.3;50.02;134;3093.4
15-01-11;09:06;31.7;297.6;0.8;245.3;50.09;195;3093.4
15-01-11;09:09;31.8;301.9;0.7;245.3;50.07;150;3093.4
15-01-11;09:12;31.9;306.0;0.7;244.3;50.07;153;3093.4
15-01-11;09:15;32.2;298.8;0.7;244.3;50.04;182;3093.4
15-01-11;09:18;32.2;301.7;0.9;246.3;50.06;203;3093.4
15-01-11;09:21;32.5;307.4;1.0;245.3;50.04;249;3093.5
15-01-11;09:24;32.6;304.1;1.0;246.3;50.01;244;3093.5
15-01-11;09:27;32.7;303.3;1.1;246.3;50.05;258;3093.5
15-01-11;09:30;32.9;303.5;1.1;247.3;50.05;275;3093.5
15-01-11;09:33;33.1;296.7;1.4;246.3;50.04;341;3093.5
15-01-11;09:36;33.3;299.1;1.3;247.3;50.05;322;3093.5
15-01-11;09:39;33.7;303.3;1.4;246.3;50.03;334;3093.5
15-01-11;09:42;33.7;306.8;1.5;245.3;50.03;375;3093.6
15-01-11;09:45;33.9;297.0;1.0;245.3;50.04;247;3093.6
15-01-11;09:48;33.9;307.0;1.3;246.3;50.04;325;3093.6
15-01-11;09:51;33.9;299.2;1.5;247.3;50.05;372;3093.6
15-01-11;09:54;34.0;306.4;1.7;246.3;50.03;428;3093.6
15-01-11;09:57;34.5;309.9;2.0;246.3;50.03;498;3093.7
15-01-11;10:00;34.6;304.3;1.4;245.3;50.06;338;3093.7
15-01-11;10:03;34.4;305.7;1.2;246.3;50.10;289;3093.7
15-01-11;10:06;34.6;311.4;1.4;245.3;50.04;332;3093.7
15-01-11;10:09;34.6;299.2;1.4;245.3;50.03;340;3093.7
15-01-11;10:12;34.7;303.5;1.4;245.3;50.02;328;3093.7
15-01-11;10:15;34.8;304.8;0.8;244.3;50.03;185;3093.8
15-01-11;10:18;34.5;303.6;0.5;244.3;50.05;94;3093.8
15-01-11;10:21;34.7;299.5;0.5;244.3;50.05;85;3093.8
15-01-11;10:24;34.5;281.9;0.7;244.3;50.03;158;3093.8
15-01-11;10:27;34.5;308.7;0.3;245.3;50.04;67;3093.8
15-01-11;10:30;34.2;295.6;0.4;244.3;50.01;75;3093.8
15-01-11;10:33;34.2;299.8;0.4;244.3;50.04;75;3093.8
15-01-11;10:36;34.5;291.5;0.8;244.3;50.02;180;3093.8
15-01-11;10:39;34.5;321.6;0.0;245.3;50.02;350;3093.8
15-01-11;10:42;34.9;300.0;2.1;246.3;50.05;528;3093.8
15-01-11;10:45;35.2;284.4;1.6;244.3;49.99;377;3093.8
15-01-11;10:48;35.0;305.5;1.5;245.3;50.05;357;3093.9
15-01-11;10:51;35.0;300.8;1.8;245.3;50.04;429;3093.9
15-01-11;10:54;35.3;312.4;1.7;245.3;50.03;419;3093.9
15-01-11;10:57;35.3;307.7;1.4;245.3;50.05;344;3093.9
15-01-11;11:00;35.4;305.4;1.5;245.3;50.04;369;3093.9
15-01-11;11:03;35.5;308.2;1.4;245.3;50.02;321;3094.0
15-01-11;11:06;35.4;295.8;1.1;246.3;50.04;284;3094.0
15-01-11;11:09;35.0;299.7;0.7;245.3;50.05;160;3094.0
15-01-11;11:12;34.9;305.2;0.5;245.3;50.07;119;3094.0
15-01-11;11:15;34.9;303.8;0.6;246.3;50.05;118;3094.0
15-01-11;11:18;34.8;299.5;0.6;245.3;50.05;135;3094.0
15-01-11;11:21;34.9;313.6;0.8;245.3;50.03;190;3094.0
15-01-11;11:24;35.2;309.9;2.4;246.3;50.02;571;3094.0
15-01-11;11:27;35.7;297.2;3.3;247.3;50.05;801;3094.1
15-01-11;11:30;36.0;301.6;2.6;246.3;50.02;661;3094.1
15-01-11;11:33;36.0;312.7;2.4;245.3;50.04;561;3094.1
15-01-11;11:36;35.5;300.8;1.4;247.3;50.05;326;3094.1
15-01-11;11:39;35.7;306.5;0.8;247.3;50.06;198;3094.2
15-01-11;11:42;35.5;301.6;1.5;247.3;50.07;360;3094.2
15-01-11;11:45;35.3;313.6;0.6;245.3;50.05;142;3094.2
15-01-11;11:48;35.4;305.7;0.5;245.3;50.04;135;3094.2
15-01-11;11:51;35.2;298.8;0.5;245.3;50.02;104;3094.2
15-01-11;11:54;35.0;292.0;0.7;246.3;50.03;148;3094.2
15-01-11;11:57;35.2;280.6;1.0;245.3;50.05;244;3094.2
15-01-11;12:00;35.2;289.1;0.7;245.3;50.02;160;3094.2
15-01-11;12:03;35.2;314.7;1.2;246.3;50.06;287;3094.2
15-01-11;12:06;35.3;293.5;0.8;247.3;50.09;181;3094.2
15-01-11;12:09;35.5;234.8;2.5;247.3;50.06;644;3094.3
15-01-11;12:12;35.7;249.1;3.3;247.3;50.05;808;3094.3
15-01-11;12:15;35.6;246.6;0.8;246.3;50.06;180;3094.3
15-01-11;12:18;35.4;295.6;0.5;245.3;50.06;111;3094.3
15-01-11;12:21;35.3;265.7;1.0;245.3;50.06;219;3094.3
15-01-11;12:24;35.5;238.4;2.3;246.3;50.05;537;3094.3
15-01-11;12:27;35.5;300.7;1.0;246.3;50.06;229;3094.3
15-01-11;12:30;35.5;303.6;0.8;245.3;50.04;197;3094.4
15-01-11;12:33;35.3;301.4;0.4;246.3;50.04;77;3094.4
15-01-11;12:36;35.2;301.9;0.3;245.3;50.05;60;3094.4
15-01-11;12:39;34.8;280.6;0.2;246.3;50.05;45;3094.4
15-01-11;12:42;34.8;278.3;0.1;244.3;50.04;23;3094.4
15-01-11;12:45;34.7;260.0;0.1;246.3;50.01;31;3094.4
15-01-11;12:48;34.8;308.9;0.5;245.3;50.05;96;3094.4
15-01-11;12:51;34.7;286.5;0.3;246.3;50.07;47;3094.4
15-01-11;12:54;34.6;287.1;0.3;245.3;50.09;55;3094.4
15-01-11;12:57;34.7;301.3;0.4;244.3;50.07;81;3094.4
15-01-11;13:00;34.5;304.5;0.4;245.3;50.01;89;3094.4
15-01-11;13:03;34.6;303.0;0.5;245.3;50.04;114;3094.4
15-01-11;13:06;34.6;296.4;0.5;244.3;50.07;119;3094.4
15-01-11;13:09;34.4;295.4;0.4;244.3;50.06;91;3094.4
15-01-11;13:12;34.4;293.8;0.4;244.3;50.04;67;3094.4
15-01-11;13:15;34.0;290.4;0.3;245.3;50.05;55;3094.4
15-01-11;13:18;34.0;280.0;0.3;245.3;50.07;55;3094.4
15-01-11;13:21;34.0;289.5;0.3;245.3;50.07;56;3094.4
15-01-11;13:24;34.1;286.6;0.3;246.3;50.09;48;3094.4
15-01-11;13:27;34.1;284.1;0.1;245.3;50.07;32;3094.4
15-01-11;13:30;33.9;275.6;0.1;245.3;50.05;19;3094.4
15-01-11;13:33;33.8;271.8;0.1;247.3;50.07;23;3094.4
15-01-11;13:36;33.9;273.7;0.1;244.3;50.09;18;3094.4
15-01-11;13:39;33.7;272.3;0.0;245.3;50.04;12;3094.4
15-01-11;13:42;33.7;255.1;0.0;245.3;50.06;6;3094.4
15-01-11;13:45;33.5;260.0;0.0;246.3;50.05;7;3094.4
15-01-11;13:48;33.5;239.3;0.0;245.3;50.05;7;3094.4
15-01-11;13:51;33.3;259.2;0.0;246.3;50.08;5;3094.4
15-01-11;13:54;33.3;249.9;0.1;245.3;50.07;13;3094.4
15-01-11;13:57;33.3;262.3;0.1;245.3;50.07;15;3094.4
15-01-11;14:00;33.3;263.6;0.0;245.3;50.03;10;3094.4
15-01-11;14:03;33.1;286.8;0.1;246.3;50.04;27;3094.4
15-01-11;14:06;33.2;278.9;0.2;245.3;50.05;39;3094.4
15-01-11;14:09;33.1;275.9;0.2;245.3;50.05;35;3094.4
15-01-11;14:12;33.2;285.0;0.2;246.3;50.05;30;3094.4
15-01-11;14:15;33.0;279.6;0.1;246.3;49.99;23;3094.4
15-01-11;14:18;33.1;273.0;0.1;246.3;50.01;17;3094.4
15-01-11;14:21;32.9;274.5;0.1;245.3;50.080;23;3094.4
15-01-11;14:24;33.0;271.4;0.0;245.3;50.07;9;3094.4
15-01-11;14:27;32.7;259.7;0.0;246.3;50.06;10;3094.4
15-01-11;14:30;32.9;246.3;0.1;245.3;49.99;13;3094.4
15-01-11;14:33;32.9;265.1;0.0;245.3;50.05;9;3094.4
15-01-11;14:36;32.6;257.3;0.1;245.3;50.03;14;3094.4
15-01-11;14:39;32.7;260.0;0.1;247.3;50.03;16;3094.4
15-01-11;14:42;32.7;277.0;0.1;244.3;50.07;19;3094.4
15-01-11;14:45;32.9;274.9;0.0;245.3;50.04;14;3094.4
15-01-11;14:48;32.6;264.9;0.0;245.3;50.08;10;3094.4
15-01-11;14:51;32.7;265.1;0.0;246.3;50.06;5;3094.4
15-01-11;14:54;32.6;271.2;0.0;245.3;50.05;6;3094.4
15-01-11;14:57;32.6;258.5;0.0;246.3;50.03;3;3094.4
15-01-11;15:00;32.4;181.0;0.0;245.3;50.07;0;3094.4
15-01-11;15:03;32.4;121.7;0.0;245.3;50.05;0;3094.4
15-01-11;15:06;32.4;145.1;0.0;246.3;50.07;0;3094.4
15-01-11;15:09;32.4;152.0;0.0;245.3;50.05;0;3094.4
15-01-11;15:12;32.3;115.2;0.0;245.3;50.02;0;3094.4
15-01-11;15:15;32.3;181.9;0.0;246.3;50.03;0;3094.4
15-01-11;15:18;32.2;252.0;0.0;244.3;50.03;0;3094.4
15-01-11;15:21;32.2;218;0.1;245.3;50.04;0;3094.4
15-01-11;15:24;32.0;213.2;0.0;246.3;50.03;0;3094.4
15-01-11;15:27;32.0;204.4;0.0;245.3;50.01;0;3094.4
15-01-11;15:30;32.0;183.6;0.0;245.3;50.00;0;3094.4
15-01-11;15:33;31.9;162.7;0.0;246.3;50.00;0;3094.4
15-01-11;15:36;31.8;155.1;0.0;244.3;50.02;0;3094.4
15-01-11;15:39;31.8;134.1;0.0;244.3;50.04;0;3094.4
15-01-11;15:42;31.8;115.8;0.0;244.3;50.05;0;3094.4
15-01-11;15:45;31.7;122.7;0.0;244.3;50.03;0;3094.4
15-01-12;08:12;28.3;278.6;0.1;244.3;50.0;13;3094.4
15-01-12;08:15;27.5;274.9;0.0;244.3;50.05;8;3094.4
15-01-12;08:18;27.9;271.7;0.1;243.4;50.0;17;3094.5
15-01-12;08:21;27.9;257.8;0.2;242.4;50.02;34;3094.5
15-01-12;08:24;28.6;257.6;0.0;242.4;50.03;11;3094.5
15-01-12;08:27;28.6;257.2;0.0;242.4;50.03;12;3094.5
15-01-12;08:30;29.4;234.0;0.0;241.4;50.05;12;3094.5
15-01-12;08:33;29.4;266.3;0.1;242.4;50.04;14;3094.5
15-01-12;08:36;29.7;267.1;0.1;241.4;50.05;15;3094.5
15-01-12;08:39;29.7;276.5;0.1;241.4;50.05;14;3094.5
15-01-12;08:42;30.1;264.2;0.0;244.3;50.05;9;3094.5
15-01-12;08:45;30.1;268.3;0.0;244.3;50.05;3;3094.5
15-01-12;08:48;30.3;257.5;0.0;245.3;50.06;5;3094.5
15-01-12;08:51;30.3;184.2;0.0;245.3;50.03;1;3094.5
15-01-12;08:54;30.3;234.8;0.0;245.3;50.06;3;3094.5
15-01-12;08:57;30.2;239.5;0.0;245.3;50.04;9;3094.5
15-01-12;09:00;30.4;249.3;0.1;245.3;50.06;13;3094.5
15-01-12;09:03;30.7;255.7;0.1;246.3;50.07;16;3094.5
15-01-12;09:06;30.5;270.5;0.0;245.3;50.10;12;3094.5
15-01-12;09:09;30.7;262.2;0.1;245.3;50.04;25;3094.5
15-01-12;09:12;30.8;262.5;0.1;245.3;50.07;28;3094.5
15-01-12;09:15;30.8;281.1;0.2;245.3;50.03;40;3094.5
15-01-12;09:18;31.0;280.9;0.2;245.3;50.01;35;3094.5
15-01-12;09:21;31.0;280.3;0.2;244.3;50.04;48;3094.5
15-01-12;09:24;31.2;288.5;0.2;244.3;50.05;43;3094.5
15-01-12;09:27;31.2;287.6;0.3;244.3;50.06;53;3094.5
15-01-12;09:30;31.2;291.6;0.3;244.3;50.05;58;3094.5
15-01-12;09:33;31.4;297.3;0.4;244.3;50.07;57;3094.5
15-01-12;09:36;31.4;289.4;0.2;246.3;50.06;47;3094.5
15-01-12;09:39;31.5;283.4;0.2;245.3;50.08;37;3094.5
15-01-12;09:42;31.5;280.8;0.2;245.3;50.09;43;3094.5
15-01-12;09:45;31.7;301.0;0.2;244.3;50.08;44;3094.5
15-01-12;09:48;31.7;295.3;0.4;245.3;50.07;75;3094.5
15-01-12;09:51;31.9;298.0;0.5;245.3;50.05;104;3094.5
15-01-12;09:54;32.0;300.5;0.5;245.3;50.07;106;3094.5
15-01-12;09:57;32.2;308.3;0.6;245.3;50.10;126;3094.5
15-01-12;10:00;32.6;289.3;3.2;247.3;50.04;786;3094.5
15-01-12;10:03;33.4;301.7;3.6;247.3;50.02;870;3094.6
15-01-12;10:06;33.5;297.0;1.3;246.3;50.03;299;3094.6
15-01-12;10:09;33.5;306.1;1.4;245.3;50.02;328;3094.6
15-01-12;10:12;34.1;316.8;3.1;247.3;50.03;777;3094.6
15-01-12;10:15;34.6;303.0;2.4;246.3;50.02;439;3094.7
15-01-12;10:18;34.7;328.8;2.5;247.3;50.06;604;3094.7
15-01-12;10:21;35.0;310.2;3.4;247.3;50.07;847;3094.7
15-01-12;10:24;35.4;303.8;3.5;247.3;50.04;871;3094.8
15-01-12;10:27;35.5;296.6;3.6;248.2;50.04;888;3094.8
15-01-12;10:30;35.9;296.9;3.6;247.3;50.04;901;3094.9
15-01-12;10:33;36.1;296.9;3.7;247.3;50.04;899;3094.9
15-01-12;10:36;36.2;296.6;3.6;246.3;50.04;896;3094.9
15-01-12;10:39;36.5;301.0;3.7;247.3;50.06;925;3095.0
15-01-12;10:42;36.9;299.1;2.0;246.3;50.07;487;3095.0
15-01-12;10:45;37.1;296.9;3.9;247.3;50.07;945;3095.1
15-01-12;10:48;37.4;296.0;3.8;246.3;50.06;937;3095.1
15-01-12;10:51;37.5;299.2;3.8;247.3;50.09;928;3095.2
15-01-12;10:54;37.8;293.8;3.7;248.2;50.09;925;3095.2
15-01-12;10:57;37.9;298.9;3.8;247.3;50.08;946;3095.2
15-01-12;11:00;38.3;289.1;3.8;248.2;50.04;950;3095.3
15-01-12;11:03;38.3;300.4;4.0;248.2;50.02;978;3095.3
15-01-12;11:06;38.4;284.0;4.4;248.2;50.04;1078;3095.4
15-01-12;11:09;38.0;257.2;1.9;246.3;50.04;456;3095.4
15-01-12;11:12;37.6;300.8;1.0;246.3;50.01;212;3095.4
15-01-12;11:15;37.2;301.3;0.9;244.3;50.02;193;3095.4
15-01-12;11:18;37.1;297.2;0.6;245.3;50.06;142;3095.4
15-01-12;11:21;36.7;299.4;0.7;245.3;50.05;126;3095.4
15-01-12;11:24;36.7;4.8;0.4;245.3;50.05;81;3095.5
15-01-12;11:27;36.4;284.4;0.4;245.3;50.05;72;3095.5
15-01-12;11:30;36.2;292.8;0.4;245.3;50.04;90;3095.5
15-01-12;11:33;36.2;298.6;0.6;244.3;50.02;115;3095.5
15-01-12;11:36;36.0;292.6;0.5;245.3;50.03;103;3095.5
15-01-12;11:39;35.9;296.1;0.4;244.3;50.04;86;3095.5
15-01-12;11:42;36.0;293.4;0.5;245.3;50.06;107;3095.5
15-01-12;11:45;36.0;290.0;0.8;245.3;50.05;185;3095.5
15-01-12;11:48;35.9;302.0;0.7;245.3;50.07;174;3095.5
15-01-12;11:51;35.5;304.6;0.7;244.3;50.03;139;3095.5
15-01-12;11:54;35.5;297.9;0.6;244.3;50.05;126;3095.5
15-01-12;11:57;35.5;297.9;0.4;244.3;50.05;75;3095.5
15-01-12;12:00;35.4;277.7;0.2;243.4;50.01;41;3095.5
15-01-12;12:03;35.0;277.7;0.1;245.3;50.04;34;3095.5
15-01-12;12:06;35.0;285.6;0.2;244.3;50.05;39;3095.5
15-01-12;12:09;34.8;285.7;0.2;244.3;50.06;47;3095.5
15-01-12;12:12;34.7;289.1;0.2;245.3;50.06;41;3095.5
15-01-12;12:15;34.6;278.7;0.1;244.3;50.08;20;3095.5
15-01-12;12:18;34.6;278.7;0.1;244.3;50.07;27;3095.5
15-01-12;12:21;34.4;273.7;0.1;243.4;50.05;20;3095.5
15-01-12;12:24;34.4;276.2;0.1;244.3;50.06;21;3095.5
15-01-12;12:27;34.2;262.6;0.1;243.4;50.07;15;3095.5
15-01-12;12:30;34.4;270.2;0.0;244.3;50.02;10;3095.5
15-01-12;12:33;34.1;248.8;0.0;244.3;50.03;10;3095.5
15-01-12;12:36;34.1;261.1;0.0;244.3;50.03;9;3095.5
15-01-12;12:39;34.0;256.0;0.0;244.3;50.04;8;3095.5
15-01-12;12:42;33.9;255.1;0.0;244.3;50.05;13;3095.5
15-01-12;12:45;34.0;254.1;0.0;245.3;50.11;10;3095.5
15-01-12;12:48;33.8;267.1;0.0;243.4;50.07;7;3095.5
15-01-12;12:51;33.8;255.0;0.0;243.4;50.04;6;3095.5
15-01-12;12:54;33.7;254.0;0.0;243.4;50.07;3;3095.5
15-01-12;12:57;33.5;274.3;0.0;243.4;50.06;2;3095.5
15-01-12;13:00;33.4;248.8;0.0;243.4;50.04;2;3095.5
15-01-12;13:03;33.4;267.4;0.0;243.4;50.03;1;3095.5
15-01-12;13:06;33.3;227.6;0.0;243.4;50.02;2;3095.5
15-01-12;13:09;33.2;247.5;0.0;243.4;50.02;4;3095.5
15-01-12;13:12;33.2;255.9;0.0;241.4;49.98;3;3095.5
15-01-12;13:15;33.2;269.2;0.0;245.3;50.03;2;3095.5
15-01-12;13:18;33.1;251.2;0.0;243.4;50.04;1;3095.5
15-01-12;13:21;33.0;176.3;0.0;243.4;50.05;0;3095.5
15-01-12;13:24;33.0;189.8;0.0;243.4;50.03;0;3095.5
15-01-12;13:27;32.9;200.5;0.0;243.4;50.03;0;3095.5
15-01-12;13:30;32.7;203.3;0.0;242.4;50.02;0;3095.5
15-01-12;13:33;32.7;217.8;0.0;243.4;50.00;1;3095.5
15-01-12;13:36;32.6;231.2;0.0;243.4;50.03;2;3095.5
15-01-12;13:39;32.5;220.6;0.0;243.4;50.04;3;3095.5
15-01-12;13:42;32.4;209.0;0.0;242.4;50.00;5;3095.5
15-01-12;13:45;32.4;243.3;0.0;243.4;50.03;8;3095.5
15-01-12;13:48;32.3;262.3;0.0;244.3;50.04;9;3095.5
15-01-12;13:51;32.3;263.2;0.0;243.4;50.03;8;3095.5
15-01-12;13:54;32.3;251.3;0.0;243.4;50.04;8;3095.5
15-01-12;13:57;32.3;254.5;0.0;244.3;50.05;8;3095.5
15-01-12;14:00;32.3;265.4;0.0;244.3;50.04;0;3095.5
15-01-12;14:03;32.2;213.4;0.0;244.3;50.03;0;3095.5
15-01-12;14:06;32.0;158.7;0.0;244.3;50.01;0;3095.5
15-01-12;14:09;32.0;108.9;0.0;244.3;50.03;0;3095.5
15-01-12;14:12;32.0;176.6;0.0;244.3;50.01;0;3095.5
15-01-12;14:15;32.0;244.0;0.0;244.3;50.02;0;3095.5
15-01-12;14:18;31.9;297.8;0.0;244.3;50.04;0;3095.5
15-01-12;14:21;31.9;296.3;0.0;243.4;50.06;0;3095.5
15-01-12;14:24;31.9;292.6;0.0;244.3;50.03;0;3095.5
15-01-12;14:27;31.9;290.9;0.0;243.4;50.04;0;3095.5
15-01-12;14:30;31.9;288.2;0.0;244.3;50.00;0;3095.5
15-01-12;14:33;31.8;306.7;0.0;244.3;50.01;0;3095.5
15-01-12;14:36;31.8;317.5;0.0;244.3;50.04;0;3095.5
15-01-12;14:39;31.7;319.7;0.0;244.3;50.03;0;3095.5
15-01-12;14:42;31.7;309.2;0.0;244.3;50.01;0;3095.5
15-01-12;14:45;31.7;286.6;0.0;244.3;50.03;0;3095.5
15-01-12;14:48;31.7;305.2;0.0;244.3;50.05;0;3095.5
15-01-12;14:51;31.6;300.1;0.0;244.3;50.01;0;3095.5
15-01-13;08:06;27.9;272.6;0.1;245.3;50.07;19;3095.5
15-01-13;08:09;28.6;257.3;0.1;243.4;50.02;23;3095.5
15-01-13;08:12;29.4;300.2;0.7;244.3;50.03;137;3095.5
15-01-13;08:15;30.2;306.7;0.6;244.3;50.03;131;3095.6
15-01-13;08:18;29.7;286.2;0.5;244.3;50.04;97;3095.6
15-01-13;08:21;29.7;273.6;0.0;244.3;50.04;11;3095.6
15-01-13;08:24;30.2;269.6;0.0;244.3;50.05;9;3095.6
15-01-13;08:27;30.2;263.6;0.1;244.3;50.06;19;3095.6
15-01-13;08:30;30.2;278.0;0.2;242.4;50.03;29;3095.6
15-01-13;08:33;30.4;276.1;0.1;242.4;50.03;34;3095.6
15-01-13;08:36;30.5;273.4;0.2;242.4;50.05;31;3095.6
15-01-13;08:39;30.7;274.3;0.1;243.4;50.06;28;3095.6
15-01-13;08:42;30.7;270.9;0.0;242.4;50.02;5;3095.6
15-01-13;08:45;30.5;273.0;0.0;242.4;50.03;5;3095.6
15-01-13;08:48;30.8;268.0;0.1;242.4;50.03;23;3095.6
15-01-13;08:51;31.0;276.5;0.2;242.4;49.98;32;3095.6
15-01-13;08:54;30.8;279.1;0.1;243.4;50.04;33;3095.6
15-01-13;08:57;31.0;272.0;0.1;242.4;50.04;33;3095.6
15-01-13;09:00;30.9;274.3;0.1;242.4;50.03;25;3095.6
15-01-13;09:03;31.0;265.5;0.1;243.4;50.04;22;3095.6
15-01-13;09:06;30.9;264.5;0.1;241.4;50.05;24;3095.6
15-01-13;09:09;31.0;280.5;0.1;241.4;50.07;23;3095.6
15-01-13;09:12;31.0;267.1;0.0;242.4;50.05;12;3095.6
15-01-13;09:15;30.9;270.8;0.1;241.4;50.04;13;3095.6
15-01-13;09:18;31.2;269.9;0.1;240.4;50.04;28;3095.6
15-01-13;09:21;30.9;294.5;0.3;240.4;50.03;61;3095.6
15-01-13;09:24;31.2;298.3;0.4;244.3;50.03;78;3095.6
15-01-13;09:27;31.1;279.1;0.4;245.3;50.05;63;3095.6
15-01-13;09:30;31.1;288.8;0.5;245.3;49.98;89;3095.6
15-01-13;09:33;31.1;293.2;0.4;244.3;50.02;70;3095.6
15-01-13;09:36;31.4;282.5;0.3;244.3;50.05;59;3095.6
15-01-13;09:39;31.4;286.5;0.3;243.4;50.03;49;3095.6
15-01-13;09:42;31.0;277.8;0.3;244.3;50.05;52;3095.6
15-01-13;09:45;31.1;302.4;0.5;242.4;50.05;92;3095.6
15-01-13;09:48;31.2;296.4;0.6;243.4;50.06;123;3095.6
15-01-13;09:51;31.4;297.2;0.5;241.4;50.05;106;3095.6
15-01-13;09:54;31.5;291.6;0.4;244.3;50.05;68;3095.6
15-01-13;09:57;31.2;287.9;0.4;243.4;50.04;69;3095.6
15-01-13;10:00;31.2;286.9;0.4;244.3;50.02;65;3095.6
15-01-13;10:03;31.1;289.7;0.2;244.3;50.03;50;3095.6
15-01-13;10:06;30.9;285.4;0.2;244.3;50.03;44;3095.6
15-01-13;10:09;31.1;278.7;0.2;244.3;50.07;37;3095.6
15-01-13;10:12;30.9;290.7;0.4;244.3;50.02;48;3095.6
15-01-13;10:15;31.0;278.9;0.3;244.3;50.06;50;3095.6
15-01-13;10:18;31.1;292.2;0.3;244.3;50.05;54;3095.6
15-01-13;10:21;31.0;294.8;0.4;244.3;50.05;63;3095.6
15-01-13;10:24;31.0;281.5;0.3;245.3;50.03;55;3095.7
15-01-13;10:27;31.1;296.7;0.4;244.3;50.03;77;3095.7
15-01-13;10:30;31.1;297.5;0.4;244.3;50.02;81;3095.7
15-01-13;10:33;31.0;291.9;0.4;244.3;50.05;65;3095.7
15-01-13;10:36;31.1;289.1;0.4;243.4;50.04;73;3095.7
15-01-13;10:39;31.0;296.3;0.5;245.3;50.04;97;3095.7
15-01-13;10:42;31.0;302.0;0.7;244.3;50.07;146;3095.7
15-01-13;10:45;31.4;309.9;3.4;247.3;50.06;812;3095.7
15-01-13;10:48;31.7;305.5;1.0;244.3;50.06;227;3095.7
15-01-13;10:51;31.5;292.8;0.6;245.3;50.05;127;3095.7
15-01-13;10:54;31.4;293.4;0.6;244.3;50.07;148;3095.7
15-01-13;10:57;31.7;327.2;3.1;246.3;50.06;832;3095.7
15-01-13;11:00;31.8;287.9;0.8;245.3;50.02;201;3095.8
15-01-13;11:03;31.7;301.7;0.7;246.3;50.06;156;3095.8
15-01-13;11:06;31.7;297.3;0.8;245.3;50.0;180;3095.8
15-01-13;11:09;31.7;297.0;0.7;245.3;50.04;142;3095.8
15-01-13;11:12;31.7;298.6;0.5;244.3;50.01;106;3095.8
15-01-13;11:15;31.7;301.1;0.5;244.3;50.01;105;3095.8
15-01-13;11:18;31.6;289.8;0.4;244.3;50.05;89;3095.8
15-01-13;11:21;31.8;288.4;0.6;243.4;50.01;130;3095.8
15-01-13;11:24;31.7;290.0;0.6;244.3;50.02;144;3095.8
15-01-13;11:27;31.9;292.0;1.0;245.3;50.05;213;3095.8
15-01-13;11:30;32.2;258.6;1.0;243.4;50.06;240;3095.8
15-01-13;11:33;32.3;308.0;1.4;244.3;50.01;316;3095.8
15-01-13;11:36;32.4;257.9;1.9;245.3;50.03;467;3095.9
15-01-13;11:39;33.1;267.1;4.8;246.3;50.06;1176;3095.9
15-01-13;11:42;33.5;283.4;4.4;245.3;50.05;1061;3096.0
15-01-13;11:45;34.0;289.7;4.2;246.3;50.03;1027;3096.0
15-01-13;11:48;34.6;289.5;4.2;246.3;50.04;1020;3096.1
15-01-13;11:51;34.8;287.8;4.1;247.3;50.06;999;3096.1
15-01-13;11:54;35.3;290.1;4.0;246.3;50.03;1008;3096.2
15-01-13;11:57;35.5;288.4;4.1;247.3;50.02;995;3096.2
15-01-13;12:00;35.7;289.8;4.0;246.3;50.01;986;3096.3
15-01-13;12:03;35.9;277.7;4.3;247.3;50.03;1049;3096.3
15-01-13;12:06;36.1;293.7;4.1;247.3;50.07;1005;3096.4
15-01-13;12:09;50.0;274.5;3.9;246.3;50.04;964;3096.4
15-01-13;12:12;36.7;282.5;4.2;248.2;50.02;1042;3096.5
15-01-13;12:15;36.5;289.5;4.1;246.3;50.02;1024;3096.5
15-01-13;12:18;37.0;292.6;3.5;246.3;50.05;873;3096.6
15-01-13;12:21;37.4;278.0;4.3;248.2;50.05;1055;3096.6
15-01-13;12:24;37.4;287.2;4.7;247.3;50.06;1162;3096.7
15-01-13;12:27;37.2;296.0;0.0;245.3;50.04;354;3096.7
15-01-13;12:30;36.8;287.1;1.5;244.3;50.04;373;3096.7
15-01-13;12:33;36.3;305.4;1.5;245.3;50.03;349;3096.8
15-01-13;12:36;36.0;293.2;1.0;244.3;50.03;227;3096.8
15-01-13;12:39;35.9;295.3;0.9;245.3;50.04;225;3096.8
15-01-13;12:42;35.6;295.7;1.1;244.3;50.02;243;3096.8
15-01-13;12:45;35.5;302.1;1.1;245.3;50.01;266;3096.8
15-01-13;12:48;35.5;296.1;1.2;245.3;50.03;292;3096.8
15-01-13;12:51;35.3;292.5;1.1;245.3;50.03;262;3096.8
15-01-13;12:54;35.2;301.7;1.0;245.3;50.03;240;3096.8
15-01-13;12:57;35.5;286.8;3.3;246.3;50.04;797;3096.9
15-01-13;13:00;35.7;295.6;1.1;245.3;49.98;238;3096.9
15-01-13;13:03;35.3;271.1;1.2;245.3;50.03;295;3096.9
15-01-13;13:06;35.4;289.5;0.8;245.3;49.98;156;3096.9
15-01-13;13:09;35.3;298.3;0.8;245.3;50.02;192;3096.9
15-01-13;13:12;35.6;312.7;2.2;246.3;50.04;540;3096.9
15-01-13;13:15;36.1;288.7;4.0;246.3;50.05;1020;3097.0
15-01-13;13:18;36.5;289.4;4.0;247.3;50.03;985;3097.0
15-01-13;13:21;37.0;289.1;3.8;247.3;50.05;911;3097.1
15-01-13;13:24;37.4;287.2;3.7;248.2;50.04;906;3097.1
15-01-13;13:27;37.6;286.3;3.7;247.3;50.01;904;3097.2
15-01-13;13:30;37.6;292.6;3.6;246.3;50.01;891;3097.2
15-01-13;13:33;37.8;299.1;3.6;247.3;50.04;893;3097.2
15-01-13;13:36;37.1;282.1;0.7;244.3;50.00;174;3097.3
15-01-13;13:39;37.1;292.5;1.1;245.3;50.00;272;3097.3
15-01-13;13:42;37.5;283.8;3.4;247.3;50.03;799;3097.3
15-01-13;13:45;38.0;293.2;3.7;247.3;50.04;926;3097.4
15-01-13;13:48;38.0;287.2;3.5;247.3;50.06;859;3097.4
15-01-13;13:51;38.3;289.3;3.4;246.3;50.08;832;3097.4
15-01-13;13:54;38.3;286.8;3.4;247.3;50.06;839;3097.5
15-01-13;13:57;38.5;288.4;3.3;246.3;50.06;798;3097.5
15-01-13;14:00;38.5;290.6;3.2;247.3;50.03;797;3097.6
15-01-13;14:03;38.6;286.8;3.2;247.3;50.04;788;3097.6
15-01-13;14:06;38.5;288.8;3.2;246.3;50.05;779;3097.6
15-01-13;14:09;38.5;288.1;3.1;246.3;50.01;765;3097.7
15-01-13;14:12;42.6;286.5;3.1;247.3;50.03;756;3097.7
15-01-13;14:15;38.7;288.5;2.9;248.2;50.03;734;3097.8
15-01-13;14:18;38.6;291.5;2.9;247.3;50.04;724;3097.8
15-01-13;14:21;38.7;288.8;2.8;248.2;50.03;708;3097.8
15-01-13;14:24;38.6;292.0;2.7;247.3;50.04;686;3097.9
15-01-13;14:27;38.5;291.0;2.6;247.3;50.05;665;3097.9
15-01-13;14:30;38.7;287.4;2.6;248.2;50.01;648;3097.9
15-01-13;14:33;38.6;294.2;2.6;248.2;50.02;621;3098.0
15-01-13;14:36;38.4;288.4;2.5;245.3;50.03;604;3098.0
15-01-13;14:39;38.4;294.7;2.4;245.3;50.07;579;3098.0
15-01-13;14:42;38.5;290.9;2.3;245.3;50.02;563;3098.1
15-01-13;14:45;38.3;296.3;2.2;244.3;50.01;542;3098.1
15-01-13;14:48;38.3;290.1;2.1;245.3;50.00;508;3098.1
15-01-13;14:51;38.0;297.6;1.7;244.3;50.04;405;3098.1
15-01-13;14:54;37.5;295.7;0.3;244.3;49.98;58;3098.1
15-01-13;14:57;37.0;277.5;0.1;244.3;50.03;25;3098.1
15-01-13;15:00;36.8;270.9;0.1;244.3;50.03;29;3098.1
15-01-13;15:03;36.5;264.2;0.2;244.3;50.05;32;3098.1
15-01-13;15:06;36.0;279.0;0.2;244.3;50.04;48;3098.2
15-01-13;15:09;36.1;285.3;0.4;244.3;50.01;52;3098.2
15-01-13;15:12;36.0;279.7;0.2;244.3;50.04;38;3098.2
15-01-13;15:15;35.6;265.5;0.1;243.4;50.02;19;3098.2
15-01-13;15:18;35.4;269.0;0.1;244.3;50.02;13;3098.2
15-01-13;15:21;35.4;262.0;0.0;244.3;50.05;9;3098.2
15-01-13;15:24;35.0;263.3;0.0;244.3;50.00;9;3098.2
15-01-13;15:27;35.0;250.3;0.0;245.3;50.03;7;3098.2
15-01-13;15:30;34.9;254.4;0.0;244.3;50.05;6;3098.2
15-01-13;15:33;34.7;256.0;0.0;244.3;50.03;4;3098.2
15-01-13;15:36;34.7;257.2;0.0;244.3;50.05;4;3098.2
15-01-13;15:39;34.4;253.1;0.0;244.3;50.02;5;3098.2
15-01-13;15:42;34.2;258.9;0.0;243.4;50.06;2;3098.2
15-01-13;15:45;34.1;173.1;0.0;243.4;50.01;0;3098.2
15-01-13;15:48;34.0;104.8;0.0;243.4;50.05;0;3098.2
15-01-13;15:51;33.9;161.1;0.0;243.4;50.03;0;3098.2
15-01-13;15:54;33.8;228.2;0.0;243.4;50.06;0;3098.2
15-01-13;15:57;33.7;195.4;0.0;243.4;50.05;0;3098.2
15-01-13;16:00;33.5;170.6;0.0;243.4;50.05;0;3098.2
15-01-13;16:03;33.4;144.8;0.0;243.4;50.05;0;3098.2
15-01-13;16:06;33.3;121.5;0.0;243.4;50.05;0;3098.2
15-01-13;16:09;33.2;101.2;0.0;242.4;50.05;0;3098.2
15-01-14;09:39;30.1;277.7;0.1;242.4;50.05;18;3098.2
15-01-14;09:42;29.7;262.5;0.1;242.4;50.05;16;3098.2
15-01-14;09:45;30.3;262.6;0.0;242.4;50.08;12;3098.2
15-01-14;09:48;30.1;259.8;0.0;242.4;50.06;12;3098.2
15-01-14;09:51;30.4;262.9;0.1;242.4;50.04;16;3098.2
15-01-14;09:54;30.5;253.4;0.1;242.4;50.06;23;3098.2
15-01-14;09:57;30.3;271.2;0.1;242.4;50.03;24;3098.2
15-01-14;10:00;30.5;273.9;0.1;242.4;49.98;16;3098.2
15-01-14;10:03;30.7;265.2;0.1;242.4;50.01;17;3098.2
15-01-14;10:06;30.5;268.9;0.1;241.4;50.03;14;3098.2
15-01-14;10:09;30.8;267.9;0.0;242.4;50.08;9;3098.2
15-01-14;10:12;30.7;262.5;0.0;242.4;50.06;8;3098.2
15-01-14;10:15;30.8;261.0;0.1;241.4;50.05;18;3098.2
15-01-14;10:18;31.0;271.1;0.1;241.4;50.05;23;3098.2
15-01-14;10:21;30.9;265.8;0.2;242.4;50.05;36;3098.2
15-01-14;10:24;31.1;4.8;0.5;241.4;50.04;87;3098.2
15-01-14;10:27;31.4;303.5;0.5;241.4;50.07;130;3098.2
15-01-14;10:30;31.6;303.8;0.6;241.4;50.04;120;3098.2
15-01-14;10:33;31.6;295.0;0.5;242.4;49.99;81;3098.2
15-01-14;10:36;31.6;285.6;0.4;241.4;50.02;69;3098.2
15-01-14;10:39;31.9;297.2;0.4;242.4;50.01;70;3098.2
15-01-14;10:42;31.9;293.5;0.4;242.4;50.05;89;3098.2
15-01-14;10:45;32.0;297.6;0.6;243.4;50.05;115;3098.2
15-01-14;10:48;32.0;302.1;0.5;242.4;50.04;118;3098.2
15-01-14;10:51;32.2;301.4;0.5;37.6;50.05;120;3098.2
15-01-14;10:54;32.2;296.3;0.4;242.4;50.05;79;3098.2
15-01-14;10:57;32.3;287.4;0.3;243.4;50.06;48;3098.2
15-01-14;11:00;32.2;286.8;0.2;242.4;50.04;42;3098.2
15-01-14;11:03;32.3;279.4;0.2;242.4;50.03;41;3098.2
15-01-14;11:06;32.3;286.3;0.2;242.4;50.03;57;3098.2
15-01-14;11:09;32.5;286.5;0.4;242.4;50.01;84;3098.2
15-01-14;11:12;32.6;286.8;0.4;241.4;50.05;78;3098.2
15-01-14;11:15;32.7;293.8;0.4;242.4;50.06;84;3098.2
15-01-14;11:18;32.9;291.2;0.4;242.4;50.03;81;3098.3
15-01-14;11:21;32.7;286.3;0.4;243.4;50.05;81;3098.3
15-01-14;11:24;32.9;290.1;0.5;242.4;50.00;94;3098.3
15-01-14;11:27;32.9;291.5;0.5;242.4;50.02;106;3098.3
15-01-14;11:30;33.1;300.4;0.5;242.4;50.04;108;3098.3
15-01-14;11:33;33.0;292.8;0.6;243.4;50.05;120;3098.3
15-01-14;11:36;33.1;292.8;0.4;242.4;50.04;77;3098.3
15-01-14;11:39;33.1;281.1;0.3;242.4;50.04;55;3098.3
15-01-14;11:42;33.2;288.1;0.4;242.4;50.04;72;3098.3
15-01-14;11:45;33.3;286.9;0.4;242.4;50.04;81;3098.3
15-01-14;11:48;33.2;291.2;0.4;242.4;50.02;81;3098.3
15-01-14;11:51;33.2;298.8;0.4;243.4;50.05;82;3098.3
15-01-14;11:54;33.3;286.5;0.4;242.4;50.03;87;3098.3
15-01-14;11:57;33.7;297.3;0.6;242.4;50.07;141;3098.3
15-01-14;12:00;33.5;295.4;1.0;242.4;50.03;227;3098.3
15-01-14;12:03;34.0;294.1;1.5;242.4;50.04;360;3098.3
15-01-14;12:06;33.9;289.0;0.0;242.4;50.07;238;3098.3
15-01-14;12:09;33.9;273.7;1.1;242.4;50.08;255;3098.4
15-01-14;12:12;34.0;292.9;1.2;242.4;50.07;281;3098.4
15-01-14;12:15;34.2;276.7;1.8;242.4;50.07;417;3098.4
15-01-14;12:18;34.7;284.1;2.4;243.4;50.07;589;3098.4
15-01-14;12:21;34.8;300.0;2.1;243.4;50.10;494;3098.4
