data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-01-14;12:24;35.0;285.9;2.0;243.4;50.07;487;3098.5
15-01-14;12:27;35.4;287.1;1.1;242.4;50.05;247;3098.5
15-01-14;12:30;35.0;283.5;1.4;242.4;50.07;328;3098.5
15-01-14;12:33;35.3;297.9;2.8;244.3;50.08;670;3098.5
15-01-14;12:36;35.6;303.5;2.5;242.4;50.06;588;3098.6
15-01-14;12:39;35.7;296.0;1.2;242.4;50.08;294;3098.6
15-01-14;12:42;35.3;281.6;0.9;243.4;50.07;204;3098.6
15-01-14;12:45;35.2;293.5;0.9;243.4;50.06;185;3098.6
15-01-14;12:48;34.9;294.2;0.7;241.4;50.08;151;3098.6
15-01-14;12:51;34.7;293.1;0.7;242.4;50.08;150;3098.6
15-01-14;12:54;34.9;301.1;0.7;242.4;50.05;158;3098.6
15-01-14;12:57;34.8;275.3;0.8;242.4;50.07;198;3098.6
15-01-14;13:00;34.9;296.9;0.8;242.4;50.02;167;3098.6
15-01-14;13:03;34.6;290.3;0.6;243.4;50.02;135;3098.6
15-01-14;13:06;34.8;293.5;0.6;243.4;50.04;136;3098.7
15-01-14;13:09;34.7;289.8;0.6;243.4;50.04;133;3098.7
15-01-14;13:12;34.5;303.3;0.7;243.4;50.04;149;3098.7
15-01-14;13:15;34.6;299.1;0.7;242.4;50.03;167;3098.7
15-01-14;13:18;34.6;296.7;1.0;241.4;50.05;240;3098.7
15-01-14;13:21;34.7;305.4;1.0;242.4;50.06;233;3098.7
15-01-14;13:24;34.7;293.1;0.8;241.4;49.99;173;3098.7
15-01-14;13:27;34.7;292.9;0.7;243.4;50.05;130;3098.7
15-01-14;13:30;34.5;277.7;0.8;241.4;50.05;191;3098.7
15-01-14;13:33;34.5;274.0;0.5;242.4;50.01;114;3098.7
15-01-14;13:36;34.4;291.5;0.5;242.4;50.05;110;3098.7
15-01-14;13:39;34.2;296.1;0.5;243.4;50.07;107;3098.7
15-01-14;13:42;34.2;286.3;0.0;243.4;50.07;106;3098.8
15-01-14;13:45;34.1;293.2;0.5;243.4;50.04;122;3098.8
15-01-14;13:48;34.1;291.0;0.5;242.4;50.05;108;3098.8
15-01-14;13:51;34.1;292.5;0.6;242.4;50.06;122;3098.8
15-01-14;13:54;34.1;288.2;0.5;243.4;50.06;114;3098.8
15-01-14;13:57;34.2;293.4;0.7;243.4;50.07;119;3098.8
15-01-14;14:00;34.0;296.6;0.7;243.4;50.06;136;3098.8
15-01-14;14:03;34.0;290.9;0.7;243.4;50.04;158;3098.8
15-01-14;14:06;34.0;288.7;0.6;242.4;50.04;128;3098.8
15-01-14;14:09;34.0;288.2;0.6;244.3;50.08;125;3098.8
15-01-14;14:12;34.0;290.9;0.7;243.4;50.03;142;3098.8
15-01-14;14:15;34.1;292.2;0.5;242.4;50.03;101;3098.8
15-01-14;14:18;33.9;291.5;0.4;243.4;50.02;87;3098.8
15-01-14;14:21;33.8;286.5;0.4;243.4;50.09;80;3098.8
15-01-14;14:24;33.9;288.7;0.4;242.4;50.02;73;3098.8
15-01-14;14:27;33.7;281.5;0.4;243.4;50.04;66;3098.8
15-01-14;14:30;33.8;286.9;0.4;243.4;50.06;66;3098.8
15-01-14;14:33;33.7;283.0;0.4;243.4;50.04;68;3098.8
15-01-14;14:36;33.5;281.6;0.4;243.4;50.05;72;3098.9
15-01-14;14:39;33.5;285.9;0.3;243.4;50.08;66;3098.9
15-01-14;14:42;33.5;287.5;0.3;243.4;50.03;60;3098.9
15-01-14;14:45;33.5;281.8;0.3;243.4;50.04;59;3098.9
15-01-14;14:48;33.5;279.3;0.3;244.3;50.09;58;3098.9
15-01-14;14:51;33.3;282.2;0.3;244.3;50.06;56;3098.9
15-01-14;14:54;33.3;280.9;0.3;244.3;50.08;51;3098.9
15-01-14;14:57;33.2;284.6;0.2;245.3;50.06;49;3098.9
15-01-14;15:00;33.1;283.1;0.2;243.4;50.07;44;3098.9
15-01-14;15:03;33.1;278.7;0.2;243.4;50.08;42;3098.9
15-01-14;15:06;33.2;275.2;0.2;243.4;50.03;38;3098.9
15-01-14;15:09;32.9;278.7;0.1;243.4;50.03;33;3098.9
15-01-14;15:12;33.0;264.6;0.1;243.4;50.05;28;3098.9
15-01-14;15:15;32.9;267.1;0.1;243.4;50.01;25;3098.9
15-01-14;15:18;32.9;269.6;0.1;243.4;50.02;22;3098.9
15-01-14;15:21;32.9;258.6;0.1;242.4;50.04;18;3098.9
15-01-14;15:24;32.7;265.2;0.1;243.4;50.03;16;3098.9
15-01-14;15:27;32.7;267.4;0.1;242.4;50.04;16;3098.9
15-01-14;15:30;32.6;260.5;0.0;243.4;50.04;14;3098.9
15-01-14;15:33;32.7;263.2;0.0;244.3;50.03;8;3098.9
15-01-14;15:36;32.6;255.6;0.0;243.4;50.03;5;3098.9
15-01-14;15:39;32.6;204.0;0.0;243.4;50.03;1;3098.9
15-01-14;15:42;32.5;244.1;0.0;243.4;50.04;0;3098.9
15-01-14;15:45;32.5;267.4;0.0;243.4;50.02;0;3098.9
15-01-14;15:48;32.4;246.8;0.0;243.4;50.02;0;3098.9
15-01-14;15:51;32.4;249.1;0.0;242.4;50.01;0;3098.9
15-01-14;15:54;32.3;249.9;0.0;242.4;50.00;0;3098.9
15-01-14;15:57;32.3;198.0;0.0;243.4;49.99;0;3098.9
15-01-14;16:00;32.3;134.6;0.0;243.4;50.07;0;3098.9
15-01-14;16:03;32.2;107.2;0.0;243.4;50.07;0;3098.9
15-01-15;09:03;29.4;276.4;0.1;243.4;50.06;22;3098.9
15-01-15;09:06;29.7;277.1;0.1;242.4;50.07;35;3098.9
15-01-15;09:09;30.1;287.2;0.3;243.4;50.06;53;3098.9
15-01-15;09:12;30.1;289.3;0.4;243.4;50.04;71;3098.9
15-01-15;09:15;30.4;298.9;0.4;243.4;50.03;77;3098.9
15-01-15;09:18;30.7;294.2;0.5;244.3;50.04;102;3098.9
15-01-15;09:21;30.9;301.6;0.6;243.4;50.03;139;3098.9
15-01-15;09:24;31.0;300.7;1.0;243.4;50.02;231;3098.9
15-01-15;09:27;31.4;320.8;1.1;243.4;50.07;257;3098.9
15-01-15;09:30;31.4;307.0;1.5;244.3;50.08;348;3098.9
15-01-15;09:33;31.6;304.9;0.6;244.3;50.10;149;3099.0
15-01-15;09:36;31.6;293.1;0.5;243.4;50.08;90;3099.0
15-01-15;09:39;31.5;287.1;0.1;244.3;50.07;26;3099.0
15-01-15;09:42;31.7;273.6;0.1;243.4;50.07;15;3099.0
15-01-15;09:45;31.6;259.8;0.0;243.4;50.11;10;3099.0
15-01-15;09:48;31.5;264.6;0.1;245.3;50.07;22;3099.0
15-01-15;09:51;31.8;286.2;0.1;243.4;50.08;31;3099.0
15-01-15;09:54;31.8;287.9;0.2;242.4;50.06;46;3099.0
15-01-15;09:57;31.8;286.6;0.2;243.4;50.07;45;3099.0
15-01-15;10:00;31.9;287.2;0.2;243.4;50.01;39;3099.0
15-01-15;10:03;32.0;282.5;0.1;244.3;50.02;32;3099.0
15-01-15;10:06;31.9;281.3;0.1;244.3;50.05;24;3099.0
15-01-15;10:09;32.0;276.5;0.1;244.3;50.05;32;3099.0
15-01-15;10:12;32.2;275.9;0.1;243.4;50.05;31;3099.0
15-01-15;10:15;32.3;292.9;0.4;244.3;50.04;66;3099.0
15-01-15;10:18;32.4;307.6;0.5;242.4;50.06;127;3099.0
15-01-15;10:21;32.7;311.8;0.8;242.4;50.04;191;3099.0
15-01-15;10:24;33.0;303.9;1.2;244.3;50.05;278;3099.0
15-01-15;10:27;33.2;285.9;0.9;243.4;50.05;226;3099.0
15-01-15;10:30;33.0;301.6;0.5;243.4;50.02;113;3099.0
15-01-15;10:33;32.9;299.7;0.5;244.3;50.06;94;3099.0
15-01-15;10:36;33.0;294.2;0.4;242.4;50.04;77;3099.0
15-01-15;10:39;33.0;290.3;0.5;243.4;50.06;95;3099.0
15-01-15;10:42;32.7;292.2;0.4;243.4;50.05;75;3099.0
15-01-15;10:45;32.7;296.3;0.4;243.4;50.06;72;3099.0
15-01-15;10:48;33.0;301.7;0.6;242.4;50.06;136;3099.0
15-01-15;10:51;33.2;306.0;0.7;243.4;50.07;181;3099.1
15-01-15;10:54;33.2;298.8;0.6;243.4;50.07;117;3099.1
15-01-15;10:57;33.3;300.2;0.5;244.3;50.03;90;3099.1
15-01-15;11:00;33.1;293.8;0.4;244.3;50.04;76;3099.1
15-01-15;11:03;33.3;291.7;0.4;244.3;50.05;65;3099.1
15-01-15;11:06;33.2;282.4;0.2;243.4;50.05;42;3099.1
15-01-15;11:09;33.1;279.1;0.2;244.3;50.04;37;3099.1
15-01-15;11:12;33.2;277.5;0.1;243.4;50.04;34;3099.1
15-01-15;11:15;33.1;269.8;0.2;243.4;50.04;29;3099.1
15-01-15;11:18;33.1;282.4;0.2;243.4;50.03;37;3099.1
15-01-15;11:21;33.1;282.5;0.2;243.4;50.07;48;3099.1
15-01-15;11:24;33.1;286.8;0.4;242.4;49.99;63;3099.1
15-01-15;11:27;33.3;292.3;0.4;243.4;50.04;78;3099.1
15-01-15;11:30;33.2;300.5;0.5;244.3;50.03;130;3099.1
15-01-15;11:33;33.5;309.6;0.7;243.4;50.02;150;3099.1
15-01-15;11:36;33.5;301.0;0.6;243.4;50.05;122;3099.1
15-01-15;11:39;50.0;304.9;0.9;243.4;50.04;202;3099.1
15-01-15;11:42;34.1;308.3;1.5;244.3;50.04;361;3099.1
15-01-15;11:45;34.2;297.2;1.1;243.4;50.02;282;3099.2
15-01-15;11:48;34.1;300.0;0.8;245.3;50.06;192;3099.2
15-01-15;11:51;34.1;294.2;0.8;244.3;50.07;196;3099.2
15-01-15;11:54;34.4;312.5;3.2;245.3;50.05;923;3099.2
15-01-15;11:57;35.5;296.1;4.6;247.3;50.06;1104;3099.2
15-01-15;12:00;36.3;284.1;4.8;246.3;49.98;1183;3099.3
15-01-15;12:03;36.8;279.7;4.8;247.3;50.02;1190;3099.4
15-01-15;12:06;36.0;289.3;0.8;244.3;50.03;192;3099.4
15-01-15;12:09;35.6;284.4;0.5;244.3;50.03;111;3099.4
15-01-15;12:12;35.7;290.0;0.4;242.4;50.04;92;3099.4
15-01-15;12:15;35.4;289.4;0.5;244.3;50.05;106;3099.4
15-01-15;12:18;35.2;294.2;0.4;244.3;50.06;78;3099.4
15-01-15;12:21;35.2;288.1;0.5;243.4;50.07;94;3099.4
15-01-15;12:24;34.9;296.6;0.5;243.4;50.06;101;3099.4
15-01-15;12:27;34.7;298.2;0.6;244.3;50.07;114;3099.4
15-01-15;12:30;34.8;278.1;4.0;245.3;50.05;967;3099.4
15-01-15;12:33;35.7;297.5;4.6;246.3;50.02;1129;3099.5
15-01-15;12:36;36.5;286.5;4.8;246.3;50.06;1190;3099.5
15-01-15;12:39;36.2;302.1;0.7;243.4;50.04;157;3099.6
15-01-15;12:42;35.7;287.8;0.5;244.3;50.08;114;3099.6
15-01-15;12:45;36.2;297.8;4.2;245.3;50.07;1049;3099.6
15-01-15;12:48;36.2;289.8;0.8;243.4;50.09;175;3099.6
15-01-15;12:51;36.0;297.2;0.6;243.4;50.07;139;3099.6
15-01-15;12:54;35.6;293.9;0.5;243.4;50.07;110;3099.7
15-01-15;12:57;35.6;304.3;0.7;244.3;50.08;147;3099.7
15-01-15;13:00;35.6;298.2;0.7;243.4;50.02;178;3099.7
15-01-15;13:03;35.5;307.1;0.7;242.4;50.03;151;3099.7
15-01-15;13:06;35.4;300.7;0.5;243.4;50.07;99;3099.7
15-01-15;13:09;35.4;297.3;0.4;242.4;50.04;92;3099.7
15-01-15;13:12;35.4;306.5;0.5;243.4;50.05;111;3099.7
15-01-15;13:15;35.2;304.5;0.7;243.4;50.05;133;3099.7
15-01-15;13:18;35.3;271.8;2.3;244.3;50.05;598;3099.7
15-01-15;13:21;36.4;300.8;4.4;244.3;50.05;1084;3099.8
15-01-15;13:24;37.2;291.9;4.2;245.3;50.06;1008;3099.8
15-01-15;13:27;36.8;308.7;2.1;245.3;50.04;477;3099.8
15-01-15;13:30;36.7;290.3;0.8;243.4;50.04;171;3099.9
15-01-15;13:33;36.4;298.5;0.9;242.4;50.09;210;3099.9
15-01-15;13:36;36.4;282.7;2.3;244.3;50.06;568;3099.9
15-01-15;13:39;36.7;299.2;1.2;243.4;50.06;266;3099.9
15-01-15;13:42;36.3;246.2;1.1;243.4;50.06;275;3099.9
15-01-15;13:45;36.7;285.2;1.9;243.4;50.03;449;3099.9
15-01-15;13:48;36.2;290.6;0.5;243.4;50.05;112;3099.9
15-01-15;13:51;36.1;293.8;0.6;243.4;50.01;95;3099.9
15-01-15;13:54;35.9;284.4;0.2;243.4;50.09;52;3100.0
15-01-15;13:57;35.6;290.9;0.5;243.4;50.06;95;3100.0
15-01-15;14:00;35.7;304.9;1.8;244.3;50.04;431;3100.0
15-01-15;14:03;35.9;293.2;1.0;243.4;50.03;218;3100.0
15-01-15;14:06;36.0;280.8;2.0;244.3;50.02;477;3100.0
15-01-15;14:09;36.1;290.6;0.8;244.3;50.02;183;3100.0
15-01-15;14:12;35.7;292.2;1.2;244.3;50.04;289;3100.0
15-01-15;14:15;35.9;300.1;1.4;243.4;50.02;327;3100.0
15-01-15;14:18;35.9;297.8;1.3;244.3;50.04;308;3100.1
15-01-15;14:21;36.0;307.4;1.1;244.3;50.03;247;3100.1
15-01-15;14:24;36.0;297.6;0.9;244.3;50.04;197;3100.1
15-01-15;14:27;35.9;296.3;0.9;243.4;50.05;207;3100.1
15-01-15;14:30;35.7;294.8;0.5;243.4;50.01;119;3100.1
15-01-15;14:33;35.7;303.0;0.7;243.4;50.05;146;3100.1
15-01-15;14:36;35.6;298.0;0.8;243.4;50.04;172;3100.1
15-01-15;14:39;35.3;289.4;0.5;243.4;50.06;118;3100.1
15-01-15;14:42;35.2;287.9;0.8;243.4;50.03;182;3100.1
15-01-15;14:45;35.4;298.5;1.0;243.4;50.01;223;3100.1
15-01-15;14:48;35.2;298.3;1.2;244.3;50.06;297;3100.2
15-01-15;14:51;35.5;305.4;1.7;244.3;50.03;410;3100.2
15-01-15;14:54;35.3;298.3;1.2;244.3;50.05;295;3100.2
15-01-15;14:57;34.9;321.2;0.6;243.4;50.05;154;3100.2
15-01-15;15:00;34.9;296.6;0.5;244.3;50.01;116;3100.2
15-01-15;15:03;34.7;291.2;0.4;244.3;50.03;95;3100.2
15-01-15;15:06;34.7;288.5;0.4;243.4;50.07;79;3100.2
15-01-15;15:09;34.6;289.5;0.4;243.4;50.07;73;3100.2
15-01-15;15:12;50.0;294.2;0.4;244.3;50.04;71;3100.2
15-01-15;15:15;34.7;290.4;0.3;244.3;50.05;61;3100.2
15-01-15;15:18;34.5;291.0;0.3;244.3;50.06;56;3100.2
15-01-15;15:21;34.5;283.7;0.2;244.3;50.05;45;3100.2
15-01-15;15:24;34.2;280.3;0.2;244.3;50.05;36;3100.2
15-01-15;15:27;34.2;286.3;0.1;243.4;50.05;28;3100.2
15-01-15;15:30;34.2;277.2;0.1;244.3;50.07;22;3100.2
15-01-15;15:33;34.1;281.9;0.1;244.3;50.02;15;3100.2
15-01-15;15:36;34.1;264.1;0.0;244.3;50.06;10;3100.2
15-01-15;15:39;34.0;271.4;0.0;243.4;50.06;4;3100.2
15-01-15;15:42;33.9;249.4;0.0;243.4;50.03;2;3100.2
15-01-15;15:45;33.8;149.2;0.0;243.4;50.06;0;3100.2
15-01-16;07:57;27.2;262.0;0.0;243.4;50.02;5;3100.2
15-01-16;08:00;27.5;276.8;0.0;244.3;50.08;3;3100.2
15-01-16;08:03;27.5;266.4;0.0;244.3;50.05;5;3100.2
15-01-16;08:06;27.9;268.9;0.0;244.3;50.04;8;3100.2
15-01-16;08:09;28.3;268.7;0.0;244.3;50.04;11;3100.2
15-01-16;08:12;29.0;269.2;0.1;244.3;50.06;12;3100.2
15-01-16;08:15;29.4;274.2;0.1;243.4;50.04;14;3100.2
15-01-16;08:18;29.0;267.3;0.1;244.3;50.04;17;3100.2
15-01-16;08:21;29.7;275.8;0.1;243.4;50.04;20;3100.2
15-01-16;08:24;29.4;276.2;0.1;243.4;50.03;24;3100.2
15-01-16;08:27;29.4;272.1;0.1;244.3;50.06;29;3100.2
15-01-16;08:30;30.3;280.2;0.2;243.4;50.05;33;3100.3
15-01-16;08:33;30.3;293.7;0.0;243.4;50.05;40;3100.3
15-01-16;08:36;30.4;283.3;0.2;243.4;50.04;47;3100.3
15-01-16;08:39;30.5;285.9;0.3;243.4;50.06;53;3100.3
15-01-16;08:42;30.7;296.9;0.4;243.4;50.04;60;3100.3
15-01-16;08:45;30.8;294.2;0.4;242.4;50.06;69;3100.3
15-01-16;08:48;31.0;291.9;0.4;243.4;50.05;76;3100.3
15-01-16;08:51;31.1;293.8;0.4;243.4;50.04;90;3100.3
15-01-16;08:54;31.1;298.5;0.5;243.4;50.03;100;3100.3
15-01-16;08:57;31.1;301.1;0.5;242.4;50.05;99;3100.3
15-01-16;09:00;31.4;302.6;0.5;243.4;50.05;101;3100.3
15-01-16;09:03;31.4;298.0;0.5;242.4;50.05;114;3100.3
15-01-16;09:06;31.6;302.6;0.6;242.4;50.04;126;3100.3
15-01-16;09:09;31.8;301.3;0.6;242.4;50.06;126;3100.3
15-01-16;09:12;31.8;300.8;0.7;243.4;50.05;141;3100.3
15-01-16;09:15;31.8;299.8;0.7;243.4;50.03;148;3100.3
15-01-16;09:18;32.0;302.7;0.7;242.4;50.06;147;3100.3
15-01-16;09:21;32.0;300.7;0.7;243.4;50.05;140;3100.3
15-01-16;09:24;32.2;299.4;0.7;243.4;50.06;153;3100.3
15-01-16;09:27;32.3;298.2;0.7;242.4;50.11;159;3100.3
15-01-16;09:30;32.7;295.4;0.7;242.4;50.04;156;3100.4
15-01-16;09:33;32.6;303.5;0.6;242.4;50.07;138;3100.4
15-01-16;09:36;32.7;293.1;0.7;244.3;50.07;143;3100.4
15-01-16;09:39;32.7;300.8;0.6;242.4;50.07;145;3100.4
15-01-16;09:42;33.1;296.3;0.8;243.4;50.09;167;3100.4
15-01-16;09:45;33.0;293.2;0.8;243.4;50.07;175;3100.4
15-01-16;09:48;33.1;305.5;0.9;243.4;50.08;221;3100.4
15-01-16;09:51;33.2;304.5;1.0;243.4;50.06;232;3100.4
15-01-16;09:54;33.2;295.6;0.9;243.4;50.09;204;3100.4
15-01-16;09:57;33.5;302.1;1.1;243.4;50.08;269;3100.4
15-01-16;10:00;33.5;303.5;0.9;244.3;50.05;205;3100.4
15-01-16;10:03;33.5;302.4;0.8;243.4;50.04;169;3100.5
15-01-16;10:06;33.5;297.0;1.0;243.4;50.05;221;3100.5
15-01-16;10:09;34.0;298.9;1.1;244.3;50.06;254;3100.5
15-01-16;10:12;34.4;309.8;2.6;244.3;50.07;651;3100.5
15-01-16;10:15;34.6;298.5;2.9;244.3;50.07;721;3100.5
15-01-16;10:18;34.9;298.0;3.1;244.3;50.04;771;3100.6
15-01-16;10:21;35.4;290.9;3.2;245.3;50.03;792;3100.6
15-01-16;10:24;35.7;291.9;3.5;245.3;50.03;850;3100.6
15-01-16;10:27;36.0;290.3;3.4;245.3;50.06;852;3100.7
15-01-16;10:30;36.7;291.7;3.6;247.3;50.05;870;3100.7
15-01-16;10:33;36.9;288.4;3.6;245.3;49.99;882;3100.8
15-01-16;10:36;36.9;287.5;3.4;245.3;50.04;821;3100.8
15-01-16;10:39;37.2;287.4;3.7;246.3;50.05;893;3100.9
15-01-16;10:42;37.5;291.9;3.7;245.3;50.03;896;3100.9
15-01-16;10:45;37.8;287.8;3.7;245.3;50.04;914;3101.0
15-01-16;10:48;37.9;287.6;3.7;244.3;50.05;892;3101.0
15-01-16;10:51;38.0;288.4;3.8;245.3;50.05;923;3101.0
15-01-16;10:54;38.2;282.5;3.8;245.3;50.04;925;3101.1
15-01-16;10:57;38.6;283.7;3.8;245.3;50.03;931;3101.1
15-01-16;11:00;38.9;281.1;3.8;245.3;50.01;918;3101.2
15-01-16;11:03;39.0;284.0;3.8;245.3;50.03;933;3101.2
15-01-16;11:06;39.1;285.9;3.8;244.3;50.04;944;3101.3
15-01-16;11:09;39.2;282.4;3.8;245.3;50.05;955;3101.3
15-01-16;11:12;39.3;285.7;3.8;245.3;50.06;949;3101.4
15-01-16;11:15;39.5;286.9;4.0;245.3;50.04;958;3101.4
15-01-16;11:18;39.7;280.8;3.8;246.3;50.04;946;3101.5
15-01-16;11:21;39.7;282.1;3.9;245.3;50.05;945;3101.5
15-01-16;11:24;39.9;283.5;3.8;245.3;50.07;940;3101.6
15-01-16;11:27;39.9;286.2;3.8;245.3;50.10;936;3101.6
15-01-16;11:30;40.1;282.2;3.8;244.3;50.05;946;3101.6
15-01-16;11:33;40.1;285.0;4.0;246.3;50.04;961;3101.7
15-01-16;11:36;40.2;288.1;4.0;245.3;50.07;968;3101.7
15-01-16;11:39;40.5;279.4;4.1;245.3;50.05;987;3101.8
15-01-16;11:42;40.4;280.2;4.0;245.3;50.05;981;3101.8
15-01-16;11:45;40.2;284.9;4.0;244.3;50.06;973;3101.9
15-01-16;11:48;40.1;281.2;4.0;246.3;50.05;971;3101.9
15-01-16;11:51;40.4;282.2;4.0;244.3;49.99;968;3102.0
15-01-16;11:54;40.2;284.0;4.0;245.3;50.03;969;3102.0
15-01-16;11:57;40.4;282.1;4.0;245.3;50.03;976;3102.1
15-01-16;12:00;40.4;282.5;0.0;244.3;50.02;972;3102.1
15-01-16;12:03;40.2;278.3;4.1;245.3;50.06;977;3102.2
15-01-16;12:06;40.4;278.6;4.0;245.3;50.03;981;3102.2
15-01-16;12:09;40.4;279.3;4.1;245.3;50.05;982;3102.3
15-01-16;12:12;40.4;278.1;3.5;245.3;50.05;847;3102.3
15-01-16;12:15;40.5;277.5;4.0;245.3;50.06;960;3102.4
15-01-16;12:18;40.4;274.0;4.0;244.3;50.06;957;3102.4
15-01-16;12:21;40.6;276.4;3.9;245.3;50.07;951;3102.5
15-01-16;12:24;40.5;282.2;3.8;245.3;50.06;941;3102.5
15-01-16;12:27;40.6;277.7;3.8;245.3;50.07;951;3102.6
15-01-16;12:30;40.6;274.9;3.8;245.3;50.03;943;3102.6
15-01-16;12:33;40.5;276.5;0.0;244.3;50.02;940;3102.7
15-01-16;12:36;40.7;277.1;3.8;245.3;50.01;919;3102.7
15-01-16;12:39;40.7;275.6;3.8;244.3;50.03;923;3102.7
15-01-16;12:42;40.9;280.5;3.8;244.3;50.03;919;3102.8
15-01-16;12:45;41.0;279.4;3.8;245.3;50.04;916;3102.8
15-01-16;12:48;41.0;277.7;3.8;244.3;50.03;910;3102.9
15-01-16;12:51;41.0;276.1;3.7;244.3;50.05;892;3102.9
15-01-16;12:54;41.0;276.2;3.7;244.3;50.05;897;3103.0
15-01-16;12:57;41.2;274.9;3.6;244.3;50.07;887;3103.0
15-01-16;13:00;40.9;278.7;3.6;244.3;50.03;877;3103.1
15-01-16;13:03;40.9;278.1;3.6;244.3;50.05;870;3103.1
15-01-16;13:06;41.0;274.8;3.6;244.3;50.05;873;3103.1
15-01-16;13:09;41.2;279.6;3.5;245.3;50.05;874;3103.2
15-01-16;13:12;41.2;278.4;3.5;245.3;50.06;856;3103.2
15-01-16;13:15;41.2;278.7;3.5;247.3;50.04;845;3103.3
15-01-16;13:18;41.2;278.7;3.5;245.3;50.04;837;3103.3
15-01-16;13:21;41.0;278.9;3.3;246.3;50.05;825;3103.4
15-01-16;13:24;40.8;276.5;3.3;246.3;50.05;818;3103.4
15-01-16;13:27;40.8;277.7;3.3;246.3;50.05;815;3103.4
15-01-16;13:30;40.9;272.7;0.0;246.3;50.02;810;3103.5
15-01-16;13:33;41.0;277.5;3.3;246.3;50.0;802;3103.5
15-01-16;13:36;40.8;279.9;3.2;246.3;50.03;798;3103.6
15-01-16;13:39;40.6;275.9;3.2;245.3;50.06;781;3103.6
15-01-16;13:42;40.6;282.1;3.2;246.3;50.05;775;3103.6
15-01-16;13:45;40.4;282.1;3.2;246.3;50.04;776;3103.7
15-01-16;13:48;40.4;278.3;3.1;245.3;50.08;769;3103.7
15-01-16;13:51;40.1;279.6;3.0;245.3;50.04;750;3103.8
15-01-16;13:54;40.0;280.0;3.0;245.3;50.05;737;3103.8
15-01-16;13:57;40.1;283.4;2.9;247.3;50.06;716;3103.8
15-01-16;14:00;40.0;282.5;2.9;246.3;50.02;692;3103.9
15-01-16;14:03;40.2;280.6;2.8;246.3;50.01;682;3103.9
15-01-16;14:06;40.1;285.4;2.8;246.3;50.05;682;3103.9
15-01-16;14:09;40.0;282.5;2.8;245.3;50.04;666;3104.0
15-01-16;14:12;39.9;281.3;2.5;245.3;50.03;640;3104.0
15-01-16;14:15;40.0;285.6;2.6;244.3;50.02;625;3104.0
15-01-16;14:18;40.0;292.0;2.5;247.3;50.06;606;3104.1
15-01-16;14:21;39.8;284.9;2.4;245.3;50.05;596;3104.1
15-01-16;14:24;39.8;284.4;2.4;245.3;50.03;583;3104.1
15-01-16;14:27;39.7;285.2;2.3;245.3;50.00;558;3104.1
15-01-16;14:30;39.7;291.0;2.2;245.3;50.02;532;3104.2
15-01-16;14:33;39.4;287.9;2.2;245.3;50.01;525;3104.2
15-01-16;14:36;39.7;281.3;2.0;245.3;50.05;506;3104.2
15-01-16;14:39;39.1;291.0;2.1;245.3;50.05;487;3104.3
15-01-16;14:42;39.2;282.7;1.8;245.3;50.05;465;3104.3
15-01-16;14:45;39.0;287.5;1.8;245.3;50.01;444;3104.3
15-01-16;14:48;38.9;291.9;1.7;245.3;50.06;424;3104.3
15-01-16;14:51;38.9;288.2;1.6;245.3;50.06;396;3104.3
15-01-16;14:54;38.6;289.1;1.4;246.3;50.04;329;3104.4
15-01-16;14:57;38.3;291.9;0.6;244.3;50.06;123;3104.4
15-01-16;15:00;37.9;287.1;0.3;246.3;50.05;58;3104.4
15-01-16;15:03;37.6;272.0;0.3;245.3;50.06;49;3104.4
15-01-16;15:06;37.4;276.2;0.3;245.3;50.04;47;3104.4
15-01-16;15:09;37.1;278.0;0.2;245.3;50.08;42;3104.4
15-01-16;15:12;37.0;270.4;0.2;245.3;50.00;33;3104.4
15-01-16;15:15;36.8;272.7;0.1;245.3;50.05;30;3104.4
15-01-16;15:18;36.4;272.3;0.2;245.3;50.06;31;3104.4
15-01-16;15:21;36.4;269.0;0.2;245.3;50.03;34;3104.4
15-01-16;15:24;36.3;273.9;0.2;245.3;50.05;35;3104.4
15-01-16;15:27;36.2;282.8;0.2;245.3;50.03;36;3104.4
15-01-16;15:30;36.0;274.3;0.2;245.3;50.09;34;3104.4
15-01-16;15:33;35.7;271.5;0.1;245.3;50.03;24;3104.4
15-01-16;15:36;35.6;262.6;0.0;246.3;50.04;16;3104.4
15-01-16;15:39;35.5;260.5;0.0;244.3;50.04;10;3104.4
15-01-16;15:42;35.3;263.9;0.0;244.3;50.04;3;3104.4
15-01-16;15:45;35.2;251.9;0.0;244.3;50.03;1;3104.4
15-01-16;15:48;35.0;203.1;0.0;244.3;50.06;0;3104.4
15-01-16;15:51;34.8;171.0;0.0;245.3;50.06;0;3104.4
15-01-16;15:54;34.7;102.3;0.0;243.4;50.05;0;3104.4
15-01-17;07:51;27.5;284.0;0.1;248.2;50.05;17;3104.4
15-01-17;07:54;28.6;289.7;0.2;244.3;49.99;30;3104.4
15-01-17;07:57;29.0;296.4;0.2;243.4;50.08;45;3104.4
15-01-17;08:00;29.0;296.0;0.4;244.3;50.04;70;3104.4
15-01-17;08:03;29.4;296.1;0.3;243.4;50.06;60;3104.4
15-01-17;08:06;29.7;275.0;0.1;243.4;50.03;29;3104.4
15-01-17;08:09;30.1;277.4;0.1;243.4;50.01;14;3104.4
15-01-17;08:12;30.1;277.5;0.1;243.4;50.01;17;3104.4
15-01-17;08:15;30.1;302.4;0.4;243.4;50.02;81;3104.4
15-01-17;08:18;30.5;315.5;0.7;244.3;50.09;168;3104.4
15-01-17;08:21;30.9;304.5;0.9;243.4;50.04;192;3104.4
15-01-17;08:24;31.1;316.4;0.9;243.4;50.01;207;3104.4
15-01-17;08:27;31.4;304.5;1.0;243.4;50.07;229;3104.4
15-01-17;08:30;31.4;278.4;0.8;244.3;50.06;184;3104.5
15-01-17;08:33;31.5;280.5;0.1;242.4;50.04;23;3104.5
15-01-17;08:36;31.2;281.9;0.1;241.4;50.02;16;3104.5
15-01-17;08:39;31.2;274.8;0.1;245.3;50.04;16;3104.5
15-01-17;08:42;31.2;268.3;0.1;246.3;50.05;15;3104.5
15-01-17;08:45;31.5;263.5;0.1;245.3;50.02;13;3104.5
15-01-17;08:48;31.5;262.6;0.0;245.3;50.02;14;3104.5
15-01-17;08:51;31.4;268.6;0.1;244.3;50.03;15;3104.5
15-01-17;08:54;31.6;282.8;0.1;244.3;50.05;18;3104.5
15-01-17;08:57;31.5;280.8;0.1;244.3;50.03;20;3104.5
15-01-17;09:00;31.6;269.6;0.1;244.3;50.06;22;3104.5
15-01-17;09:03;31.6;272.3;0.1;244.3;50.07;28;3104.5
15-01-17;09:06;31.7;270.2;0.2;245.3;50.03;40;3104.5
15-01-17;09:09;31.7;289.3;0.3;244.3;50.02;64;3104.5
15-01-17;09:12;31.8;301.6;0.5;243.4;50.02;84;3104.5
15-01-17;09:15;32.0;290.4;0.5;244.3;50.06;85;3104.5
15-01-17;09:18;32.2;296.3;0.5;243.4;50.03;99;3104.5
15-01-17;09:21;32.2;306.5;0.5;245.3;50.03;108;3104.5
15-01-17;09:24;32.3;301.0;0.5;243.4;50.03;113;3104.5
15-01-17;09:27;32.3;304.9;0.6;245.3;50.06;116;3104.5
15-01-17;09:30;32.4;304.8;0.5;245.3;50.04;109;3104.5
15-01-17;09:33;32.4;4.8;0.7;244.3;50.00;140;3104.5
15-01-17;09:36;32.6;292.0;0.9;245.3;50.05;215;3104.5
15-01-17;09:39;32.9;293.1;1.2;245.3;50.03;297;3104.5
15-01-17;09:42;32.9;294.8;0.5;245.3;50.04;110;3104.5
15-01-17;09:45;32.9;286.2;0.9;245.3;49.98;158;3104.5
15-01-17;09:48;33.1;293.9;1.4;246.3;50.05;349;3104.6
15-01-17;09:51;33.1;291.5;0.5;244.3;50.03;110;3104.6
15-01-17;09:54;33.3;293.1;0.5;244.3;50.05;111;3104.6
15-01-17;09:57;33.2;303.5;0.5;244.3;50.05;123;3104.6
15-01-17;10:00;33.1;301.0;0.6;245.3;50.06;140;3104.6
15-01-17;10:03;33.3;306.4;0.7;244.3;50.05;148;3104.6
15-01-17;10:06;33.3;303.2;0.7;245.3;50.08;140;3104.6
15-01-17;10:09;33.3;297.2;0.6;244.3;50.06;126;3104.6
15-01-17;10:12;33.3;298.0;0.6;244.3;50.05;111;3104.6
15-01-17;10:15;33.5;301.9;0.5;244.3;50.02;107;3104.6
15-01-17;10:18;33.4;298.6;0.5;244.3;50.06;102;3104.6
15-01-17;10:21;33.3;302.0;0.5;244.3;50.05;101;3104.6
15-01-17;10:24;33.4;292.8;0.5;244.3;50.05;95;3104.6
15-01-17;10:27;33.2;294.7;0.6;244.3;50.01;99;3104.6
15-01-17;10:30;33.4;4.8;0.7;244.3;50.05;147;3104.6
15-01-17;10:33;33.7;311.4;1.1;245.3;50.05;247;3104.7
15-01-17;10:36;34.0;288.8;1.5;245.3;50.06;361;3104.7
15-01-17;10:39;34.1;296.3;0.7;244.3;50.06;161;3104.7
15-01-17;10:42;33.8;299.1;1.0;244.3;50.08;233;3104.7
15-01-17;10:45;34.0;304.5;1.2;245.3;50.05;298;3104.7
15-01-17;10:48;34.2;294.7;1.1;244.3;50.07;236;3104.7
15-01-17;10:51;34.2;302.3;1.0;245.3;50.08;232;3104.7
15-01-17;10:54;34.1;301.9;0.6;245.3;50.07;148;3104.7
15-01-17;10:57;33.9;299.5;0.5;245.3;50.08;118;3104.8
15-01-17;11:00;34.0;299.7;0.5;244.3;50.05;115;3104.8
15-01-17;11:03;34.2;301.6;0.6;245.3;50.03;141;3104.8
15-01-17;11:06;34.1;299.7;0.7;244.3;50.08;148;3104.8
15-01-17;11:09;34.1;293.8;0.7;245.3;50.01;140;3104.8
15-01-17;11:12;34.1;299.5;0.5;243.4;50.06;132;3104.8
15-01-17;11:15;34.4;301.6;0.8;244.3;50.06;177;3104.8
15-01-17;11:18;34.2;297.9;1.0;244.3;50.07;218;3104.8
15-01-17;11:21;34.5;299.1;0.8;245.3;50.05;165;3104.8
15-01-17;11:24;34.1;303.3;0.7;244.3;50.07;161;3104.8
15-01-17;11:27;34.4;305.2;0.8;244.3;50.05;171;3104.8
15-01-17;11:30;34.6;298.9;1.2;245.3;50.04;309;3104.8
15-01-17;11:33;34.8;299.2;1.5;245.3;50.04;370;3104.9
15-01-17;11:36;34.7;300.7;1.1;244.3;50.05;260;3104.9
15-01-17;11:39;34.8;298.6;1.0;243.4;50.08;239;3104.9
15-01-17;11:42;34.8;303.8;0.9;244.3;50.06;205;3104.9
15-01-17;11:45;34.6;304.6;1.0;244.3;50.04;205;3104.9
15-01-17;11:48;34.7;299.5;1.0;244.3;50.06;213;3104.9
15-01-17;11:51;34.8;301.0;1.0;245.3;50.07;220;3104.9
15-01-17;11:54;34.7;298.6;1.0;244.3;50.04;230;3104.9
15-01-17;11:57;34.9;300.0;1.0;244.3;50.03;222;3105.0
15-01-17;12:00;34.9;300.2;0.8;244.3;50.01;199;3105.0
15-01-17;12:03;34.8;291.2;0.8;244.3;50.00;194;3105.0
15-01-17;12:06;34.8;287.9;1.0;244.3;50.05;232;3105.0
15-01-17;12:09;34.9;291.7;1.3;244.3;50.03;319;3105.0
15-01-17;12:12;35.2;308.7;1.8;244.3;50.05;455;3105.0
15-01-17;12:15;35.6;291.5;2.6;245.3;50.05;646;3105.1
15-01-17;12:18;35.5;294.2;1.6;244.3;50.10;384;3105.1
15-01-17;12:21;35.6;296.0;1.2;246.3;50.07;285;3105.1
15-01-17;12:24;35.9;303.6;1.5;245.3;50.01;336;3105.1
15-01-17;12:27;35.7;281.6;1.4;245.3;50.05;345;3105.1
15-01-17;12:30;35.7;300.2;1.2;245.3;50.04;282;3105.1
15-01-17;12:33;35.6;299.5;1.1;244.3;50.02;231;3105.2
15-01-17;12:36;35.7;288.2;0.8;244.3;50.05;196;3105.2
15-01-17;12:39;35.3;289.4;0.8;246.3;50.04;183;3105.2
15-01-17;12:42;35.4;296.7;0.7;244.3;50.05;151;3105.2
15-01-17;12:45;35.3;297.6;0.7;245.3;50.06;155;3105.2
15-01-17;12:48;35.4;289.1;0.7;245.3;50.07;159;3105.2
15-01-17;12:51;35.4;293.8;0.8;245.3;50.09;193;3105.2
15-01-17;12:54;35.0;293.7;0.7;245.3;50.08;151;3105.2
15-01-17;12:57;35.2;290.6;0.7;245.3;50.09;146;3105.2
15-01-17;13:00;35.2;293.2;0.4;244.3;50.05;98;3105.2
15-01-17;13:03;35.2;283.1;0.3;245.3;50.06;63;3105.2
15-01-17;13:06;34.8;287.2;0.3;245.3;50.07;57;3105.2
15-01-17;13:09;34.6;286.0;0.3;245.3;50.05;54;3105.2
15-01-17;13:12;34.6;285.9;0.4;245.3;50.05;64;3105.2
15-01-17;13:15;34.7;282.8;0.3;244.3;50.07;65;3105.2
15-01-17;13:18;34.7;278.9;0.3;245.3;50.06;56;3105.2
15-01-17;13:21;34.4;282.7;0.4;244.3;50.10;67;3105.3
15-01-17;13:24;34.6;287.9;0.4;245.3;50.07;74;3105.3
15-01-17;13:27;34.5;286.9;0.4;244.3;49.99;64;3105.3
15-01-17;13:30;34.5;285.6;0.3;244.3;50.05;50;3105.3
15-01-17;13:33;34.2;272.4;0.2;244.3;50.05;43;3105.3
15-01-17;13:36;34.2;271.8;0.0;244.3;50.06;41;3105.3
15-01-17;13:39;34.2;273.4;0.2;244.3;50.09;38;3105.3
15-01-17;13:42;34.0;277.8;0.2;243.4;50.07;42;3105.3
15-01-17;13:45;34.2;287.4;0.3;246.3;50.05;53;3105.3
15-01-17;13:48;34.1;282.8;0.3;244.3;50.07;51;3105.3
15-01-17;13:51;33.9;286.0;0.2;244.3;50.06;45;3105.3
15-01-17;13:54;34.0;278.6;0.2;245.3;50.12;46;3105.3
15-01-17;13:57;33.9;276.2;0.2;245.3;50.08;41;3105.3
15-01-17;14:00;33.8;270.4;0.1;245.3;50.03;30;3105.3
15-01-17;14:03;33.9;271.2;0.1;245.3;50.05;26;3105.3
15-01-17;14:06;33.8;261.4;0.1;245.3;50.06;18;3105.3
15-01-17;14:09;33.8;254.0;0.1;246.3;50.02;12;3105.3
15-01-17;14:12;33.8;267.6;0.0;246.3;50.04;12;3105.3
15-01-17;14:15;33.7;258.2;0.0;245.3;50.03;14;3105.3
15-01-17;14:18;33.5;253.8;0.1;245.3;50.02;19;3105.3
15-01-17;14:21;33.5;272.7;0.1;244.3;50.05;18;3105.3
15-01-17;14:24;33.4;265.7;0.1;244.3;50.05;16;3105.3
15-01-17;14:27;33.4;260.3;0.1;244.3;50.06;19;3105.3
15-01-17;14:30;33.3;278.4;0.1;244.3;50.06;17;3105.3
15-01-17;14:33;33.3;264.8;0.1;244.3;50.05;17;3105.3
15-01-17;14:36;33.3;272.6;0.1;244.3;50.05;17;3105.3
15-01-17;14:39;50.0;270.8;0.1;244.3;50.06;13;3105.3
15-01-17;14:42;33.3;245.3;0.0;244.3;50.05;8;3105.3
15-01-17;14:45;33.1;249.7;0.0;244.3;50.04;2;3105.3
15-01-17;14:48;33.1;241.4;0.0;244.3;50.06;0;3105.3
15-01-17;14:51;33.0;234.6;0.0;244.3;50.10;1;3105.3
15-01-17;14:54;32.9;192.4;0.0;245.3;49.98;0;3105.3
15-01-17;14:57;32.9;215.4;0.0;245.3;50.05;0;3105.3
15-01-17;15:00;32.7;172.7;0.0;245.3;50.06;0;3105.3
15-01-17;15:03;32.6;105.3;0.0;245.3;50.06;0;3105.3
15-01-17;15:06;32.6;162.0;0.0;245.3;50.07;0;3105.3
15-01-17;15:09;32.5;228.0;0.0;246.3;50.06;0;3105.3
15-01-17;15:12;32.5;262.6;0.0;245.3;50.03;0;3105.3
15-01-17;15:15;32.4;264.9;0.0;244.3;50.07;0;3105.3
15-01-17;15:18;32.4;261.9;0.0;245.3;50.05;0;3105.3
15-01-17;15:21;32.3;246.3;0.0;245.3;50.06;0;3105.3
15-01-17;15:24;32.3;249.0;0.0;245.3;50.03;0;3105.3
15-01-17;15:27;32.2;254.1;0.0;245.3;50.02;0;3105.3
15-01-17;15:30;32.2;238.7;0.0;245.3;50.03;0;3105.3
15-01-17;15:33;32.0;230.2;0.0;245.3;50.02;0;3105.3
15-01-17;15:36;32.0;209.7;0.0;245.3;50.04;0;3105.3
15-01-17;15:39;31.9;170.2;0.0;245.3;50.02;0;3105.3
15-01-18;09:24;28.6;275.0;0.1;246.3;50.02;15;3105.3
15-01-18;09:27;29.0;271.4;0.1;246.3;50.03;19;3105.3
15-01-18;09:30;29.4;276.5;0.1;245.3;50.02;16;3105.3
15-01-18;09:33;29.7;274.5;0.1;245.3;50.04;14;3105.3
15-01-18;09:36;29.7;272.4;0.1;246.3;50.02;24;3105.3
15-01-18;09:39;29.7;266.8;0.1;245.3;50.01;22;3105.3
15-01-18;09:42;29.7;277.8;0.1;246.3;50.03;23;3105.3
15-01-18;09:45;30.2;268.7;0.2;246.3;50.03;36;3105.3
15-01-18;09:48;30.2;289.0;0.2;246.3;50.03;44;3105.3
15-01-18;09:51;30.3;290.6;0.3;245.3;50.05;60;3105.3
15-01-18;09:54;30.5;295.6;0.4;246.3;50.00;75;3105.3
15-01-18;09:57;30.7;297.9;0.3;245.3;50.01;66;3105.3
15-01-18;10:00;30.9;289.1;0.3;246.3;50.06;61;3105.3
15-01-18;10:03;30.7.3;289.5;0.3;245.3;50.05;64;3105.3
15-01-18;10:06;30.9;295.8;0.4;245.3;50.04;81;3105.3
15-01-18;10:09;31.2;305.7;0.4;246.3;50.03;78;3105.3
15-01-18;10:12;31.1;295.3;0.4;245.3;50.04;83;3105.3
15-01-18;10:15;31.4;300.5;0.5;245.3;50.02;113;3105.3
15-01-18;10:18;31.5;298.6;0.4;245.3;50.03;67;3105.3
15-01-18;10:21;31.6;292.8;0.4;245.3;50.06;81;3105.3
15-01-18;10:24;31.6;299.2;0.4;245.3;50.03;99;3105.3
15-01-18;10:27;31.7;296.3;0.5;245.3;50.03;99;3105.4
15-01-18;10:30;31.8;301.0;0.5;245.3;50.03;119;3105.4
15-01-18;10:33;32.2;303.6;0.5;245.3;50.03;98;3105.4
15-01-18;10:36;31.9;290.3;0.3;245.3;50.02;63;3105.4
15-01-18;10:39;31.9;279.6;0.2;246.3;50.04;47;3105.4
15-01-18;10:42;31.9;286.3;0.2;245.3;50.04;47;3105.4
15-01-18;10:45;32.0;290.7;0.3;244.3;50.08;49;3105.4
15-01-18;10:48;32.0;283.3;0.2;244.3;50.04;43;3105.4
15-01-18;10:51;32.0;275.6;0.2;246.3;50.04;35;3105.4
15-01-18;10:54;32.2;266.1;0.1;246.3;50.02;24;3105.4
15-01-18;10:57;32.0;282.8;0.2;246.3;50.05;36;3105.4
15-01-18;11:00;32.2;284.4;0.3;247.3;50.02;56;3105.4
15-01-18;11:03;32.2;293.8;0.4;246.3;50.02;71;3105.4
15-01-18;11:06;32.3;287.4;0.4;247.3;50.0;69;3105.4
15-01-18;11:09;32.5;292.9;0.4;247.3;50.03;78;3105.4
15-01-18;11:12;32.5;295.1;0.4;246.3;50.02;99;3105.4
15-01-18;11:15;32.5;306.5;0.5;247.3;50.03;110;3105.4
15-01-18;11:18;32.5;304.9;0.5;247.3;50.05;107;3105.4
15-01-18;11:21;32.7;298.6;0.5;247.3;50.04;104;3105.4
15-01-18;11:24;32.7;299.4;0.5;247.3;50.03;113;3105.4
15-01-18;11:27;32.7;301.7;0.5;246.3;50.04;119;3105.4
15-01-18;11:30;32.9;304.5;0.5;247.3;49.99;122;3105.4
15-01-18;11:33;32.7;305.7;0.6;246.3;50.03;130;3105.4
15-01-18;11:36;32.9;298.8;0.5;249.2;50.03;115;3105.4
15-01-18;11:39;33.0;307.1;0.5;247.3;50.02;105;3105.5
15-01-18;11:42;32.9;301.9;0.5;246.3;50.01;93;3105.5
15-01-18;11:45;33.1;293.1;0.4;246.3;50.04;82;3105.5
15-01-18;11:48;33.0;290.0;0.4;247.3;50.02;94;3105.5
15-01-18;11:51;33.2;297.8;0.4;246.3;50.04;88;3105.5
15-01-18;11:54;33.1;295.8;0.5;246.3;49.98;80;3105.5
15-01-18;11:57;33.2;293.1;0.4;246.3;50.04;73;3105.5
15-01-18;12:00;33.0;293.1;0.3;245.3;50.00;66;3105.5
15-01-18;12:03;33.1;288.5;0.4;246.3;50.00;68;3105.5
15-01-18;12:06;33.1;287.8;0.4;246.3;50.01;70;3105.5
15-01-18;12:09;33.1;293.7;0.4;246.3;50.01;74;3105.5
15-01-18;12:12;33.2;290.3;0.4;247.3;50.01;80;3105.5
15-01-18;12:15;33.1;295.4;0.5;246.3;50.00;85;3105.5
15-01-18;12:18;33.3;295.3;0.4;246.3;50.02;92;3105.5
15-01-18;12:21;33.3;295.0;0.4;246.3;50.04;90;3105.5
15-01-18;12:24;33.2;298.0;0.4;247.3;50.03;87;3105.5
15-01-18;12:27;33.1;302.3;0.4;246.3;50.05;79;3105.5
15-01-18;12:30;33.2;294.4;0.4;247.3;50.03;72;3105.5
15-01-18;12:33;33.2;285.7;0.3;246.3;49.99;67;3105.5
15-01-18;12:36;33.2;283.5;0.4;246.3;50.04;61;3105.5
15-01-18;12:39;33.1;288.1;0.3;246.3;50.04;56;3105.5
15-01-18;12:42;33.1;287.4;0.3;246.3;50.07;53;3105.5
15-01-18;12:45;33.1;276.1;0.3;247.3;50.03;50;3105.5
15-01-18;12:48;33.1;282.7;0.2;247.3;50.04;45;3105.5
15-01-18;12:51;33.1;281.9;0.2;247.3;50.06;45;3105.5
15-01-18;12:54;33.0;283.1;0.2;246.3;50.05;45;3105.5
15-01-18;12:57;33.1;280.2;0.2;246.3;50.04;48;3105.5
15-01-18;13:00;33.2;282.1;0.3;245.3;49.99;58;3105.5
15-01-18;13:03;33.2;287.2;0.3;247.3;49.97;65;3105.5
15-01-18;13:06;33.1;289.8;0.2;246.3;50.03;49;3105.6
15-01-18;13:09;33.0;269.9;0.2;245.3;50.04;34;3105.6
15-01-18;13:12;33.0;279.4;0.2;246.3;50.03;38;3105.6
15-01-18;13:15;32.9;288.7;0.2;245.3;50.05;45;3105.6
15-01-18;13:18;33.1;283.7;0.2;246.3;50.06;46;3105.6
15-01-18;13:21;33.0;283.7;0.3;247.3;50.04;54;3105.6
15-01-18;13:24;33.0;284.1;0.3;246.3;50.06;60;3105.6
15-01-18;13:27;33.0;279.9;0.3;247.3;50.04;53;3105.6
15-01-18;13:30;33.1;285.3;0.2;246.3;50.03;45;3105.6
15-01-18;13:33;33.0;290.6;0.2;245.3;49.99;45;3105.6
15-01-18;13:36;33.0;284.0;0.3;246.3;50.03;53;3105.6
15-01-18;13:39;33.0;286.3;0.3;247.3;50.0;64;3105.6
15-01-18;13:42;33.0;286.3;0.4;245.3;50.03;65;3105.6
15-01-18;13:45;33.1;290.6;0.3;246.3;50.03;52;3105.6
15-01-18;13:48;32.9;281.3;0.2;245.3;50.08;43;3105.6
15-01-18;13:51;32.9;278.4;0.2;248.2;50.09;43;3105.6
15-01-18;13:54;32.9;286.5;0.2;246.3;50.07;45;3105.6
15-01-18;13:57;32.9;281.3;0.2;246.3;50.05;43;3105.6
15-01-18;14:00;33.0;286.6;0.2;245.3;50.01;41;3105.6
15-01-18;14:03;33.0;281.9;0.2;247.3;50.04;41;3105.6
15-01-18;14:06;32.7;280.0;0.2;247.3;49.97;45;3105.6
15-01-18;14:09;32.6;271.8;0.2;246.3;50.01;44;3105.6
15-01-18;14:12;33.0;278.6;0.2;246.3;50.03;39;3105.6
15-01-18;14:15;32.9;274.6;0.2;246.3;50.04;37;3105.6
15-01-18;14:18;32.7;269.6;0.1;246.3;50.03;33;3105.6
15-01-18;14:21;32.9;278.1;0.1;246.3;50.03;30;3105.6
15-01-18;14:24;32.9;266.6;0.1;246.3;50.04;28;3105.6
15-01-18;14:27;32.7;262.7;0.1;245.3;50.06;22;3105.6
15-01-18;14:30;32.9;267.7;0.1;246.3;50.04;14;3105.6
15-01-18;14:33;32.7;270.8;0.0;246.3;50.04;11;3105.6
15-01-18;14:36;32.7;263.0;0.0;245.3;50.01;10;3105.6
15-01-18;14:39;32.6;255.3;0.0;246.3;50.04;7;3105.6
15-01-18;14:42;32.7;263.9;0.0;246.3;50.03;5;3105.6
15-01-18;14:45;32.6;255.0;0.0;247.3;50.08;3;3105.6
15-01-18;14:48;32.5;241.9;0.0;245.3;50.02;1;3105.6
15-01-18;14:51;32.4;173.1;0.0;246.3;50.02;0;3105.6
15-01-18;14:54;32.3;130.0;0.0;246.3;50.04;0;3105.6
15-01-18;14:57;32.3;137.6;0.0;246.3;50.03;0;3105.6
15-01-18;15:00;32.2;203.6;0.0;244.3;50.00;0;3105.6
15-01-18;15:03;32.2;274.8;0.0;246.3;50.03;0;3105.6
15-01-18;15:06;32.0;279.6;0.0;246.3;50.06;0;3105.6
15-01-18;15:09;32.0;282.8;0.0;246.3;50.03;0;3105.6
15-01-18;15:12;31.9;282.4;0.0;246.3;50.04;0;3105.6
15-01-18;15:15;31.9;285.0;0.0;247.3;50.05;0;3105.6
15-01-18;15:18;31.8;286.9;0.0;246.3;50.06;0;3105.6
15-01-18;15:21;31.8;278.4;0.0;247.3;50.04;0;3105.6
15-01-18;15:24;31.7;244.4;0.0;246.3;50.02;0;3105.6
15-01-18;15:27;31.7;226.0;0.0;246.3;50.04;0;3105.6
15-01-18;15:30;31.6;213.1;0.0;246.3;50.05;0;3105.6
15-01-18;15:33;31.6;197.4;0.0;246.3;50.05;0;3105.6
15-01-19;09:30;27.5;268.3;0.1;243.4;50.05;14;3105.6
15-01-19;09:33;28.6;276.8;0.0;244.3;50.05;15;3105.6
15-01-19;09:36;27.9;268.3;0.1;244.3;50.04;14;3105.6
15-01-19;09:39;29.0;268.6;0.1;243.4;50.06;21;3105.6
15-01-19;09:42;29.4;282.1;0.1;243.4;50.05;27;3105.6
15-01-19;09:45;29.4;288.8;0.1;244.3;50.06;26;3105.6
15-01-19;09:48;29.7;270.8;0.1;244.3;50.04;24;3105.6
15-01-19;09:51;30.1;272.4;0.1;244.3;50.05;19;3105.6
15-01-19;09:54;30.1;269.2;0.1;244.3;50.06;26;3105.6
15-01-19;09:57;30.2;4.8;0.1;244.3;50.07;22;3105.6
15-01-19;10:00;30.2;282.2;0.1;242.4;50.01;27;3105.6
15-01-19;10:03;30.2;277.8;0.1;244.3;49.97;29;3105.6
15-01-19;10:06;30.3;284.0;0.1;244.3;50.03;32;3105.6
15-01-19;10:09;30.7;272.7;0.1;244.3;50.0;27;3105.6
15-01-19;10:12;30.4;281.9;0.1;244.3;50.05;27;3105.6
15-01-19;10:15;30.7;277.7;0.0;244.3;50.02;14;3105.6
15-01-19;10:18;30.7;258.2;0.0;244.3;50.03;6;3105.6
15-01-19;10:21;30.4;270.1;0.0;243.4;50.04;12;3105.6
15-01-19;10:24;30.8;277.7;0.1;244.3;50.05;15;3105.6
15-01-19;10:27;30.9;263.6;0.1;244.3;50.03;19;3105.6
15-01-19;10:30;31.0;275.6;0.0;244.3;50.04;18;3105.6
15-01-19;10:33;30.9;269.5;0.1;243.4;50.01;27;3105.6
15-01-19;10:36;31.0;276.8;0.1;244.3;50.03;23;3105.6
15-01-19;10:39;31.1;272.4;0.1;243.4;50.02;18;3105.6
15-01-19;10:42;30.9;280.6;0.1;243.4;50.05;17;3105.6
15-01-19;10:45;31.1;262.7;0.1;244.3;50.01;14;3105.6
15-01-19;10:48;31.1;267.3;0.1;242.4;50.09;14;3105.6
15-01-19;10:51;31.1;262.5;0.0;244.3;50.06;9;3105.6
15-01-19;10:54;31.4;264.6;0.0;245.3;50.04;16;3105.6
15-01-19;10:57;31.0;272.3;0.1;242.4;50.03;12;3105.6
15-01-19;11:00;31.4;271.7;0.0;242.4;50.02;10;3105.6
15-01-19;11:03;31.2;267.0;0.1;244.3;50.03;11;3105.6
15-01-19;11:06;31.4;275.3;0.0;244.3;50.04;9;3105.6
15-01-19;11:09;31.5;270.4;0.1;244.3;50.04;20;3105.6
15-01-19;11:12;31.4;278.6;0.1;244.3;50.09;18;3105.6
15-01-19;11:15;31.4;272.7;0.1;243.4;50.00;20;3105.6
15-01-19;11:18;31.2;261.7;0.1;244.3;50.02;23;3105.6
15-01-19;11:21;31.5;273.1;0.1;244.3;50.02;23;3105.6
15-01-19;11:24;31.7;288.8;0.1;244.3;50.04;28;3105.6
15-01-19;11:27;31.6;287.5;0.1;243.4;50.03;24;3105.6
15-01-19;11:30;31.6;270.7;0.1;243.4;50.02;20;3105.7
15-01-19;11:33;31.5;270.1;0.1;244.3;50.05;18;3105.7
15-01-19;11:36;31.7;264.8;0.1;244.3;50.04;14;3105.7
15-01-19;11:39;31.6;275.0;0.1;243.4;50.02;17;3105.7
15-01-19;11:42;31.7;272.7;0.1;243.4;50.03;15;3105.7
15-01-19;11:45;31.7;277.2;0.1;244.3;50.01;17;3105.7
15-01-19;11:48;31.7;276.5;0.1;244.3;50.05;25;3105.7
15-01-19;11:51;31.8;269.0;0.1;243.4;50.01;17;3105.7
15-01-19;11:54;31.7;284.3;0.1;243.4;50.04;17;3105.7
15-01-19;11:57;31.7;268.7;0.1;244.3;50.05;16;3105.7
15-01-19;12:00;31.6;274.5;0.1;243.4;50.01;20;3105.7
15-01-19;12:03;31.7;4.0.8;0.1;243.4;50.00;24;3105.7
15-01-19;12:06;31.8;272.7;0.1;243.4;50.03;16;3105.7
15-01-19;12:09;31.9;274.8;0.1;244.3;49.99;16;3105.7
15-01-19;12:12;31.7;279.1;0.1;243.4;50.00;10;3105.7
15-01-19;12:15;31.8;274.0;0.0;243.4;50.02;8;3105.7
15-01-19;12:18;31.8;257.5;0.0;243.4;50.03;7;3105.7
15-01-19;12:21;42.8;255.0;0.0;243.4;50.06;9;3105.7
15-01-19;12:24;31.7;252.9;0.1;244.3;50.04;13;3105.7
15-01-19;12:27;31.7;252.8;0.0;243.4;50.04;9;3105.7
15-01-19;12:30;31.8;259.5;0.0;242.4;50.03;7;3105.7
15-01-19;12:33;31.7;257.3;0.0;243.4;50.01;8;3105.7
15-01-19;12:36;31.7;261.0;0.0;243.4;50.02;5;3105.7
15-01-19;12:39;31.8;267.0;0.0;243.4;50.03;10;3105.7
15-01-19;12:42;31.8;259.1;0.0;243.4;50.04;12;3105.7
15-01-19;12:45;31.9;264.6;0.1;243.4;50.04;14;3105.7
15-01-19;12:48;31.9;253.4;0.0;243.4;50.05;8;3105.7
15-01-19;12:51;31.8;255.3;0.0;244.3;50.05;8;3105.7
15-01-19;12:54;31.8;255.7;0.0;243.4;50.04;6;3105.7
15-01-19;12:57;31.8;262.2;0.0;243.4;50.04;3;3105.7
15-01-19;13:00;31.8;270.8;0.0;242.4;49.99;5;3105.7
15-01-19;13:03;31.8;271.7;0.0;243.4;50.02;4;3105.7
15-01-19;13:06;31.7;255.6;0.0;243.4;50.03;4;3105.7
15-01-19;13:09;31.8;266.1;0.0;243.4;49.98;4;3105.7
15-01-19;13:12;31.7;259.7;0.0;244.3;50.07;6;3105.7
15-01-19;13:15;31.7;251.9;0.0;243.4;50.04;3;3105.7
15-01-19;13:18;31.8;247.9;0.0;243.4;50.03;5;3105.7
15-01-19;13:21;31.7;267.1;0.0;243.4;50.03;5;3105.7
15-01-19;13:24;31.8;269.5;0.0;244.3;50.03;1;3105.7
15-01-19;13:27;31.8;182.6;0.0;243.4;50.02;3;3105.7
15-01-19;13:30;31.7;205.6;0.0;243.4;50.02;0;3105.7
15-01-19;13:33;31.6;220.7;0.0;243.4;50.01;0;3105.7
15-01-19;13:36;31.6;283.4;0.0;243.4;50.05;0;3105.7
15-01-19;13:39;31.6;277.4;0.0;241.4;50.03;0;3105.7
15-01-19;13:42;31.6;231.7;0.0;241.4;50.01;1;3105.7
15-01-19;13:45;31.5;251.5;0.0;243.4;50.02;0;3105.7
15-01-19;13:48;31.5;254.4;0.0;242.4;50.01;1;3105.7
15-01-19;13:51;31.5;251.3;0.0;243.4;50.02;0;3105.7
15-01-19;13:54;31.5;237.5;0.0;243.4;50.05;0;3105.7
15-01-19;13:57;31.5;252.5;0.0;243.4;50.05;0;3105.7
15-01-19;14:00;31.5;281.2;0.0;243.4;50.02;0;3105.7
15-01-19;14:03;31.5;298.6;0.0;243.4;50.06;0;3105.7
15-01-19;14:06;31.4;286.2;0.0;243.4;50.04;0;3105.7
15-01-19;14:09;31.4;291.7;0.0;243.4;50.05;0;3105.7
15-01-19;14:12;31.2;288.1;0.0;243.4;50.04;0;3105.7
15-01-19;14:15;31.2;281.9;0.0;243.4;50.04;0;3105.7
15-01-19;14:18;31.2;281.8;0.0;242.4;50.03;0;3105.7
15-01-19;14:21;31.2;287.1;0.0;243.4;50.02;0;3105.7
15-01-19;14:24;31.2;281.9;0.0;243.4;50.06;0;3105.7
15-01-19;14:27;31.1;295.0;0.0;243.4;50.06;0;3105.7
15-01-19;14:30;31.1;290.6;0.0;244.3;50.03;0;3105.7
15-01-19;14:33;31.1;301.3;0.0;243.4;50.02;0;3105.7
15-01-20;09:45;27.9;279.9;0.1;242.4;50.05;14;3105.7
15-01-20;09:48;28.6;273.0;0.0;243.4;50.04;9;3105.7
15-01-20;09:51;28.3;277.2;0.0;243.4;50.03;12;3105.7
15-01-20;09:54;29.0;285.2;0.1;242.4;50.05;18;3105.7
15-01-20;09:57;29.4;273.1;0.1;244.3;50.07;14;3105.7
15-01-20;10:00;29.7;269.3;0.0;243.4;50.04;8;3105.7
15-01-20;10:03;29.7;279.1;0.1;244.3;50.03;14;3105.7
15-01-20;10:06;30.1;278.3;0.0;244.3;50.10;10;3105.7
15-01-20;10:09;29.7;273.9;0.1;244.3;50.05;14;3105.7
15-01-20;10:12;30.3;254.4;0.1;243.4;50.06;19;3105.7
15-01-20;10:15;30.2;269.9;0.0;243.4;50.02;7;3105.7
15-01-20;10:18;30.3;270.8;0.0;244.3;50.04;1;3105.7
15-01-20;10:21;30.4;271.1;0.0;244.3;50.02;4;3105.7
15-01-20;10:24;30.3;257.3;0.1;243.4;50.06;14;3105.7
15-01-20;10:27;30.4;271.5;0.1;243.4;50.05;16;3105.7
15-01-20;10:30;30.8;267.3;0.1;243.4;50.01;16;3105.7
15-01-20;10:33;30.7;278.3;0.1;243.4;50.05;19;3105.7
15-01-20;10:36;30.8;271.7;0.1;243.4;50.05;22;3105.7
15-01-20;10:39;30.8;259.8;0.1;243.4;50.06;12;3105.7
15-01-20;10:42;30.8;266.0;0.0;243.4;50.06;12;3105.7
15-01-20;10:45;30.8;264.2;0.0;243.4;50.06;13;3105.7
15-01-20;10:48;30.9;257.2;0.0;243.4;50.07;8;3105.7
15-01-20;10:51;30.9;252.3;0.0;242.4;50.05;9;3105.7
15-01-20;10:54;30.9;244.6;0.0;243.4;50.05;3;3105.7
15-01-20;10:57;30.9;243.8;0.0;244.3;50.05;6;3105.7
15-01-20;11:00;30.9;272.3;0.1;243.4;50.00;12;3105.7
15-01-20;11:03;31.0;269.2;0.0;243.4;50.01;8;3105.7
15-01-20;11:06;31.0;263.5;0.1;243.4;50.02;17;3105.7
15-01-20;11:09;31.2;261.7;0.1;244.3;50.05;15;3105.7
15-01-20;11:12;31.1;264.8;0.0;243.4;50.06;7;3105.7
15-01-20;11:15;31.2;267.9;0.0;243.4;50.03;7;3105.7
15-01-20;11:18;31.2;271.8;0.0;243.4;50.02;10;3105.7
15-01-20;11:21;31.2;259.1;0.0;244.3;50.06;11;3105.7
15-01-20;11:24;31.4;261.3;0.1;243.4;50.06;14;3105.7
15-01-20;11:27;31.2;277.4;0.1;242.4;50.07;15;3105.7
15-01-20;11:30;31.5;280.0;0.1;243.4;50.05;17;3105.7
15-01-20;11:33;31.4;269.9;0.1;243.4;50.09;21;3105.7
15-01-20;11:36;31.5;266.6;0.1;242.4;50.06;22;3105.7
15-01-20;11:39;31.6;269.6;0.1;242.4;50.07;15;3105.7
15-01-20;11:42;31.5;277.0;0.1;243.4;50.04;16;3105.7
15-01-20;11:45;31.7;263.5;0.0;243.4;50.04;11;3105.7
15-01-20;11:48;31.6;264.5;0.0;242.4;50.05;11;3105.7
15-01-20;11:51;31.6;258.2;0.0;243.4;50.07;14;3105.7
15-01-20;11:54;31.7;271.5;0.1;243.4;50.11;13;3105.7
15-01-20;11:57;31.8;275.0;0.1;243.4;50.08;20;3105.7
15-01-20;12:00;31.7;269.8;0.1;243.4;49.98;16;3105.7
15-01-20;12:03;31.7;267.0;0.1;243.4;50.00;15;3105.7
15-01-20;12:06;31.7;273.0;0.1;242.4;50.06;19;3105.7
15-01-20;12:09;31.7;281.9;0.1;243.4;50.07;22;3105.7
15-01-20;12:12;31.7;261.6;0.1;244.3;50.07;24;3105.7
15-01-20;12:15;31.7;268.3;0.1;242.4;50.06;22;3105.7
15-01-20;12:18;31.9;279.9;0.1;242.4;50.05;20;3105.7
15-01-20;12:21;31.8;266.8;0.1;243.4;50.06;22;3105.7
15-01-20;12:24;31.9;269.3;0.1;244.3;50.07;17;3105.7
15-01-20;12:27;31.9;285.7;0.1;243.4;50.07;17;3105.7
15-01-20;12:30;31.8;277.7;0.1;243.4;50.03;9;3105.7
15-01-20;12:33;31.8;264.8;0.1;243.4;50.04;11;3105.7
15-01-20;12:36;31.9;267.6;0.1;242.4;50.06;14;3105.7
15-01-20;12:39;31.9;266.0;0.1;243.4;50.07;16;3105.7
15-01-20;12:42;32.0;262.7;0.1;242.4;50.06;21;3105.7
15-01-20;12:45;32.0;275.5;0.1;242.4;50.06;18;3105.7
15-01-20;12:48;32.0;274.3;0.1;243.4;50.06;24;3105.7
15-01-20;12:51;31.9;277.7;0.1;243.4;50.06;22;3105.7
15-01-20;12:54;32.0;263.5;0.0;243.4;50.06;9;3105.7
15-01-20;12:57;31.9;268.9;0.0;243.4;50.07;10;3105.7
15-01-20;13:00;32.0;266.8;0.0;243.4;50.00;7;3105.7
15-01-20;13:03;32.0;271.1;0.1;243.4;50.02;13;3105.7
15-01-20;13:06;31.9;268.3;0.1;242.4;50.04;16;3105.7
15-01-20;13:09;32.0;278.7;0.1;241.4;50.05;20;3105.7
15-01-20;13:12;32.3;282.4;0.1;242.4;50.03;32;3105.7
15-01-20;13:15;32.3;279.0;0.2;241.4;50.05;36;3105.7
15-01-20;13:18;32.0;273.3;0.1;242.4;50.04;27;3105.7
15-01-20;13:21;32.2;275.5;0.1;241.4;50.05;27;3105.7
15-01-20;13:24;32.2;286.6;0.1;241.4;50.05;36;3105.7
15-01-20;13:27;32.4;280.2;0.2;241.4;50.07;33;3105.7
15-01-20;13:30;32.4;284.0;0.1;242.4;50.04;26;3105.7
15-01-20;13:33;32.2;277.8;0.0;242.4;50.03;17;3105.7
15-01-20;13:36;32.3;271.8;0.1;242.4;50.05;16;3105.7
15-01-20;13:39;32.2;263.5;0.0;241.4;50.04;11;3105.7
15-01-20;13:42;32.3;254.5;0.0;241.4;50.08;9;3105.7
15-01-20;13:45;32.2;268.9;0.0;242.4;50.06;5;3105.7
15-01-20;13:48;32.2;259.4;0.0;242.4;50.06;10;3105.7
15-01-20;13:51;32.2;258.5;0.0;242.4;50.06;11;3105.7
15-01-20;13:54;32.2;268.0;0.0;242.4;50.08;7;3105.7
15-01-20;13:57;32.3;261.1;0.1;242.4;50.07;13;3105.7
15-01-20;14:00;32.2;274.0;0.0;242.4;50.02;4;3105.7
15-01-20;14:03;32.2;263.6;0.0;243.4;50.01;3;3105.7
15-01-20;14:06;32.0;250.7;0.0;243.4;50.03;3;3105.7
15-01-20;14:09;32.0;4.8;0.0;243.4;50.03;3;3105.7
15-01-20;14:12;32.2;256.3;0.0;242.4;50.06;2;3105.7
15-01-20;14:15;32.0;242.2;0.0;242.4;50.05;5;3105.7
15-01-20;14:18;32.2;234.9;0.0;242.4;50.05;0;3105.7
15-01-20;14:21;31.9;262.7;0.0;242.4;50.06;2;3105.7
15-01-20;14:24;32.0;206.1;0.0;243.4;50.05;0;3105.7
15-01-20;14:27;32.0;204.9;0.0;242.4;50.04;1;3105.7
15-01-20;14:30;31.9;222.0;0.0;242.4;50.02;1;3105.7
15-01-20;14:33;31.9;240.9;0.0;244.3;50.03;1;3105.7
15-01-20;14:36;31.8;242.1;0.0;243.4;50.05;0;3105.7
15-01-20;14:39;31.8;302.3;0.0;243.4;50.06;0;3105.7
15-01-20;14:42;31.8;303.5;0.0;244.3;50.06;0;3105.7
15-01-20;14:45;31.7;307.9;0.0;243.4;50.05;0;3105.7
15-01-20;14:48;31.7;309.6;0.0;244.3;50.05;0;3105.7
15-01-20;14:51;31.7;304.9;0.0;244.3;50.07;0;3105.7
15-01-20;14:54;31.6;303.3;0.0;245.3;50.06;0;3105.7
15-01-20;14:57;31.6;291.2;0.0;245.3;50.07;0;3105.7
15-01-20;15:00;31.6;287.1;0.0;245.3;50.04;0;3105.7
15-01-20;15:03;31.5;296.0;0.0;245.3;50.04;0;3105.7
15-01-20;15:06;31.5;285.2;0.0;247.3;50.05;0;3105.7
15-01-20;15:09;31.5;280.9;0.0;246.3;50.07;0;3105.7
15-01-20;15:12;31.5;264.8;0.0;245.3;50.06;0;3105.7
15-01-21;09:30;29.0;265.7;0.1;245.3;50.04;15;3105.7
15-01-21;09:33;29.0;256.7;0.0;244.3;50.03;11;3105.7
15-01-21;09:36;29.4;260.0;0.1;244.3;50.04;12;3105.7
15-01-21;09:39;29.7;260.5;0.1;243.4;50.06;14;3105.7
15-01-21;09:42;29.7;268.2;0.1;244.3;50.05;14;3105.7
15-01-21;09:45;29.7;267.1;0.0;244.3;50.01;9;3105.7
15-01-21;09:48;30.1;265.5;0.0;244.3;50.05;13;3105.7
15-01-21;09:51;30.2;272.4;0.0;244.3;50.04;8;3105.7
15-01-21;09:54;30.4;270.8;0.0;243.4;50.09;12;3105.7
15-01-21;09:57;30.3;269.9;0.1;244.3;50.05;16;3105.7
15-01-21;10:00;30.4;256.6;0.1;244.3;50.01;15;3105.7
15-01-21;10:03;30.5;270.1;0.1;244.3;50.01;24;3105.7
15-01-21;10:06;30.5;284.4;0.1;243.4;50.01;21;3105.7
15-01-21;10:09;30.7;278.3;0.1;244.3;50.05;28;3105.7
15-01-21;10:12;30.7;275.6;0.1;244.3;50.06;20;3105.7
15-01-21;10:15;30.9;278.3;0.2;244.3;50.01;29;3105.7
15-01-21;10:18;30.9;272.1;0.1;245.3;50.08;27;3105.7
15-01-21;10:21;31.0;281.1;0.2;244.3;50.06;28;3105.7
15-01-21;10:24;31.0;281.6;0.2;244.3;50.05;39;3105.7
15-01-21;10:27;31.0;292.5;0.2;244.3;50.05;48;3105.8
15-01-21;10:30;31.0;287.8;0.2;244.3;50.05;42;3105.8
15-01-21;10:33;31.4;284.1;0.2;243.4;50.03;43;3105.8
15-01-21;10:36;31.2;274.0;0.2;244.3;50.05;36;3105.8
15-01-21;10:39;31.5;281.6;0.2;243.4;50.07;39;3105.8
15-01-21;10:42;31.4;280.3;0.2;243.4;50.05;34;3105.8
15-01-21;10:45;31.5;279.4;0.2;243.4;50.06;37;3105.8
15-01-21;10:48;31.5;279.4;0.2;244.3;50.06;37;3105.8
15-01-21;10:51;31.6;284.6;0.2;244.3;50.03;42;3105.8
15-01-21;10:54;31.6;272.4;0.2;244.3;50.07;36;3105.8
15-01-21;10:57;31.9;275.9;0.2;243.4;50.05;39;3105.8
15-01-21;11:00;31.7;290.3;0.2;242.4;50.00;42;3105.8
15-01-21;11:03;31.8;277.1;0.2;243.4;50.02;44;3105.8
15-01-21;11:06;31.8;289.0;0.2;243.4;50.01;47;3105.8
15-01-21;11:09;31.8;281.6;0.2;243.4;50.02;42;3105.8
15-01-21;11:12;31.9;291.0;0.4;245.3;50.03;53;3105.8
15-01-21;11:15;32.0;284.1;0.3;244.3;50.03;56;3105.8
15-01-21;11:18;31.9;286.2;0.3;244.3;50.01;61;3105.8
15-01-21;11:21;32.0;294.2;0.3;244.3;50.05;62;3105.8
15-01-21;11:24;32.2;285.2;0.3;243.4;49.98;59;3105.8
15-01-21;11:27;32.4;289.4;0.3;245.3;50.01;60;3105.8
15-01-21;11:30;32.3;291.0;0.3;243.4;49.96;60;3105.8
15-01-21;11:33;32.3;289.3;0.4;243.4;50.04;81;3105.8
15-01-21;11:36;32.5;301.4;0.4;243.4;50.03;84;3105.8
15-01-21;11:39;32.6;294.1;0.4;244.3;50.06;80;3105.8
15-01-21;11:42;32.6;304.5;0.5;245.3;50.07;86;3105.8
15-01-21;11:45;32.5;305.1;0.5;243.4;50.03;91;3105.8
15-01-21;11:48;32.5;299.5;0.5;243.4;50.01;93;3105.8
15-01-21;11:51;32.6;300.5;0.4;244.3;50.04;93;3105.8
15-01-21;11:54;32.6;295.1;0.4;244.3;50.07;92;3105.8
15-01-21;11:57;32.7;290.1;0.5;243.4;50.07;94;3105.8
15-01-21;12:00;33.0;299.8;0.5;244.3;50.02;102;3105.8
15-01-21;12:03;33.1;305.5;0.5;243.4;50.06;106;3105.8
15-01-21;12:06;32.9;300.8;0.5;244.3;50.07;104;3105.9
15-01-21;12:09;33.0;299.5;0.5;243.4;50.07;102;3105.9
15-01-21;12:12;33.2;306.8;0.5;245.3;50.06;103;3105.9
15-01-21;12:15;33.2;297.0;0.5;244.3;50.07;101;3105.9
15-01-21;12:18;33.2;300.2;0.5;244.3;50.05;99;3105.9
