data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-01-21;12:21;33.1;297.9;0.4;244.3;50.04;95;3105.9
15-01-21;12:24;33.2;295.8;0.6;244.3;49.99;100;3105.9
15-01-21;12:27;33.4;300.7;0.5;243.4;50.05;99;3105.9
15-01-21;12:30;33.5;292.6;0.5;244.3;50.05;93;3105.9
15-01-21;12:33;33.2;304.1;0.5;244.3;50.05;97;3105.9
15-01-21;12:36;33.4;302.3;0.5;243.4;50.03;105;3105.9
15-01-21;12:39;33.4;294.4;0.5;244.3;50.06;116;3105.9
15-01-21;12:42;33.2;298.8;0.5;243.4;50.06;112;3105.9
15-01-21;12:45;33.1;301.4;0.5;244.3;50.07;108;3105.9
15-01-21;12:48;33.0;298.6;0.5;243.4;50.09;112;3105.9
15-01-21;12:51;32.9;299.5;0.5;244.3;50.07;113;3105.9
15-01-21;12:54;33.0;295.3;0.5;244.3;50.05;110;3105.9
15-01-21;12:57;32.9;301.6;0.6;244.3;50.02;108;3105.9
15-01-21;13:00;32.7;300.8;0.5;244.3;50.04;97;3105.9
15-01-21;13:03;32.9;295.8;0.5;245.3;50.02;87;3106.0
15-01-21;13:06;32.9;293.4;0.4;244.3;50.04;79;3106.0
15-01-21;13:09;32.9;290.0;0.4;243.4;50.04;75;3106.0
15-01-21;13:12;32.9;287.9;0.4;243.4;50.05;77;3106.0
15-01-21;13:15;33.1;298.6;0.4;242.4;50.04;80;3106.0
15-01-21;13:18;33.1;289.5;0.4;243.4;50.07;77;3106.0
15-01-21;13:21;33.0;293.5;0.3;245.3;50.07;70;3106.0
15-01-21;13:24;33.1;294.2;0.4;243.4;50.09;69;3106.0
15-01-21;13:27;33.1;290.1;0.4;243.4;50.09;72;3106.0
15-01-21;13:30;33.0;294.7;0.4;243.4;50.05;74;3106.0
15-01-21;13:33;33.2;289.7;0.4;243.4;50.05;70;3106.0
15-01-21;13:36;33.1;289.3;0.4;243.4;50.04;74;3106.0
15-01-21;13:39;33.2;292.5;0.4;243.4;50.04;78;3106.0
15-01-21;13:42;33.1;295.6;0.4;244.3;50.06;80;3106.0
15-01-21;13:45;33.2;296.7;0.4;244.3;50.02;75;3106.0
15-01-21;13:48;33.2;295.1;0.4;244.3;50.04;78;3106.0
15-01-21;13:51;33.1;283.1;0.4;244.3;50.04;64;3106.0
15-01-21;13:54;33.1;295.8;0.4;243.4;50.07;65;3106.0
15-01-21;13:57;33.1;292.9;0.4;244.3;50.08;62;3106.0
15-01-21;14:00;33.0;285.6;0.3;244.3;50.03;55;3106.0
15-01-21;14:03;33.1;286.9;0.3;244.3;50.01;51;3106.0
15-01-21;14:06;33.0;279.6;0.2;242.4;50.05;47;3106.0
15-01-21;14:09;32.9;283.7;0.2;244.3;50.08;45;3106.0
15-01-21;14:12;33.0;277.1;0.2;244.3;50.03;43;3106.0
15-01-21;14:15;33.1;274.6;0.2;244.3;50.04;38;3106.0
15-01-21;14:18;33.0;282.2;0.2;243.4;50.04;38;3106.0
15-01-21;14:21;33.1;281.6;0.2;244.3;50.06;40;3106.0
15-01-21;14:24;32.9;284.7;0.2;243.4;50.06;48;3106.0
15-01-21;14:27;32.9;285.7;0.2;244.3;50.07;47;3106.0
15-01-21;14:30;33.1;285.6;0.2;244.3;50.07;46;3106.0
15-01-21;14:33;33.0;275.6;0.2;243.4;50.10;35;3106.0
15-01-21;14:36;33.0;274.8;0.2;244.3;50.06;37;3106.0
15-01-21;14:39;32.7;279.9;0.1;244.3;50.06;31;3106.0
15-01-21;14:42;32.9;284.6;0.2;244.3;50.05;30;3106.0
15-01-21;14:45;32.9;270.4;0.1;243.4;50.06;27;3106.0
15-01-21;14:48;32.9;271.7;0.1;244.3;50.06;25;3106.1
15-01-21;14:51;32.7;264.4;0.1;244.3;50.05;22;3106.1
15-01-21;14:54;32.7;265.2;0.1;246.3;50.05;17;3106.1
15-01-21;14:57;32.7;262.5;0.0;245.3;50.08;12;3106.1
15-01-21;15:00;32.9;251.3;0.0;245.3;50.04;9;3106.1
15-01-21;15:03;42.6;252.5;0.0;246.3;50.09;6;3106.1
15-01-21;15:06;32.5;255.0;0.0;245.3;50.06;10;3106.1
15-01-21;15:09;32.9;258.6;0.1;244.3;50.01;12;3106.1
15-01-21;15:12;32.7;247.9;0.0;246.3;50.08;11;3106.1
15-01-21;15:15;32.6;269.9;0.0;246.3;50.07;10;3106.1
15-01-21;15:18;32.6;255.1;0.0;245.3;50.06;7;3106.1
15-01-21;15:21;32.6;267.0;0.0;245.3;50.05;4;3106.1
15-01-21;15:24;32.5;250.4;0.0;244.3;50.07;1;3106.1
15-01-21;15:27;32.4;211.8;0.0;245.3;50.05;0;3106.1
15-01-21;15:30;32.4;203.6;0.0;245.3;50.05;0;3106.1
15-01-21;15:33;32.3;194.0;0.0;245.3;50.04;0;3106.1
15-01-21;15:36;32.3;185.1;0.0;245.3;50.04;1;3106.1
15-01-21;15:39;32.2;198.6;0.0;245.3;50.04;0;3106.1
15-01-21;15:42;32.2;268.5;0.0;246.3;50.0;0;3106.1
15-01-21;15:45;32.2;270.8;0.0;245.3;50.07;0;3106.1
15-01-21;15:48;32.0;246.2;0.0;245.3;50.05;0;3106.1
15-01-21;15:51;32.0;216.2;0.0;245.3;50.07;0;3106.1
15-01-21;15:54;31.9;187.6;0.0;245.3;50.07;0;3106.1
15-01-21;15:57;31.9;165.2;0.0;245.3;50.07;0;3106.1
15-01-21;16:00;31.8;149.2;0.0;245.3;50.06;0;3106.1
15-01-21;16:03;31.8;127.0;0.0;246.3;50.06;0;3106.1
15-01-21;16:06;31.8;102.9;0.0;244.3;50.07;0;3106.1
15-01-22;08:54;27.9;288.7;0.1;242.4;50.05;14;3106.1
15-01-22;08:57;28.6;271.8;0.1;242.4;50.05;15;3106.1
15-01-22;09:00;29.4;259.5;0.1;244.3;50.06;13;3106.1
15-01-22;09:03;;266.6;0.0;243.4;50.04;8;3106.1
15-01-22;09:06;29.0;259.4;0.0;243.4;50.03;13;3106.1
15-01-22;09:09;29.4;270.5;0.1;243.4;50.02;22;3106.1
15-01-22;09:12;29.0;277.8;0.1;243.4;50.02;17;3106.1
15-01-22;09:15;29.4;260.1;0.1;243.4;50.00;21;3106.1
15-01-22;09:18;29.7;270.5;0.1;242.4;50.02;28;3106.1
15-01-22;09:21;30.1;271.5;0.1;243.4;50.01;22;3106.1
15-01-22;09:24;30.1;273.7;0.1;242.4;50.01;27;3106.1
15-01-22;09:27;30.2;275.0;0.1;242.4;50.02;29;3106.1
15-01-22;09:30;30.3;274.8;0.3;243.4;50.05;48;3106.1
15-01-22;09:33;30.4;287.8;0.3;242.4;50.02;48;3106.1
15-01-22;09:36;30.3;294.8;0.3;242.4;50.04;59;3106.1
15-01-22;09:39;30.4;283.8;0.2;243.4;50.08;46;3106.1
15-01-22;09:42;30.7;286.9;0.3;243.4;50.01;45;3106.1
15-01-22;09:45;30.8;273.9;0.2;243.4;50.05;41;3106.1
15-01-22;09:48;30.8;275.0;0.2;241.4;50.06;36;3106.1
15-01-22;09:51;30.9;289.5;0.2;243.4;50.06;44;3106.1
15-01-22;09:54;31.0;287.2;0.3;243.4;50.04;51;3106.1
15-01-22;09:57;30.9;286.8;0.3;243.4;50.04;54;3106.1
15-01-22;10:00;31.1;285.3;0.2;242.4;50.01;46;3106.1
15-01-22;10:03;31.2;290.0;0.2;243.4;50.03;40;3106.1
15-01-22;10:06;31.2;284.9;0.2;243.4;49.97;29;3106.1
15-01-22;10:09;31.2;284.4;0.1;243.4;50.04;28;3106.1
15-01-22;10:12;31.5;275.6;0.1;243.4;50.05;25;3106.1
15-01-22;10:15;31.4;274.0;0.1;243.4;50.06;19;3106.1
15-01-22;10:18;31.4;279.4;0.1;242.4;50.04;17;3106.1
15-01-22;10:21;31.5;269.5;0.1;243.4;50.05;18;3106.1
15-01-22;10:24;31.6;261.7;0.1;243.4;50.05;19;3106.1
15-01-22;10:27;31.5;275.6;0.1;243.4;50.04;15;3106.1
15-01-22;10:30;31.5;259.8;0.0;243.4;50.08;8;3106.1
15-01-22;10:33;31.4;244.0;0.0;243.4;50.03;9;3106.1
15-01-22;10:36;31.5;256.0;0.0;242.4;50.04;7;3106.1
15-01-22;10:39;31.5;261.3;0.0;243.4;50.04;11;3106.1
15-01-22;10:42;31.5;261.9;0.1;243.4;50.05;14;3106.1
15-01-22;10:45;31.5;263.6;0.1;243.4;50.04;15;3106.1
15-01-22;10:48;31.6;263.6;0.0;243.4;50.05;11;3106.1
15-01-22;10:51;31.7;271.5;0.0;245.3;50.06;13;3106.1
15-01-22;10:54;31.8;279.6;0.1;243.4;50.04;17;3106.1
15-01-22;10:57;31.6;268.5;0.1;243.4;50.10;27;3106.1
15-01-22;11:00;31.8;273.4;0.1;243.4;50.01;30;3106.1
15-01-22;11:03;31.9;278.9;0.1;245.3;50.00;29;3106.1
15-01-22;11:06;31.6;268.0;0.1;242.4;50.01;22;3106.1
15-01-22;11:09;31.7;270.7;0.1;243.4;50.02;21;3106.1
15-01-22;11:12;31.8;274.0;0.1;243.4;50.06;20;3106.1
15-01-22;11:15;31.8;269.9;0.1;243.4;50.03;12;3106.1
15-01-22;11:18;31.8;261.6;0.0;243.4;50.04;11;3106.1
15-01-22;11:21;31.7;266.3;0.0;242.4;50.06;6;3106.1
15-01-22;11:24;31.8;264.8;0.0;242.4;50.04;7;3106.1
15-01-22;11:27;31.8;276.1;0.0;243.4;50.07;10;3106.1
15-01-22;11:30;31.8;263.6;0.0;243.4;49.98;12;3106.1
15-01-22;11:33;31.7;264.5;0.1;242.4;50.04;13;3106.1
15-01-22;11:36;31.9;274.2;0.1;243.4;50.05;16;3106.1
15-01-22;11:39;31.8;264.1;0.1;243.4;50.05;20;3106.1
15-01-22;11:42;31.8;271.8;0.1;243.4;50.03;19;3106.1
15-01-22;11:45;32.0;270.2;0.1;243.4;50.03;18;3106.1
15-01-22;11:48;31.7;267.9;0.1;243.4;50.05;19;3106.1
15-01-22;11:51;31.9;267.6;0.1;243.4;50.04;17;3106.1
15-01-22;11:54;31.8;258.8;0.0;243.4;50.05;10;3106.1
15-01-22;11:57;31.8;272.0;0.0;243.4;50.06;7;3106.1
15-01-22;12:00;31.9;260.0;0.0;243.4;49.98;5;3106.1
15-01-22;12:03;31.8;253.4;0.0;242.4;50.03;4;3106.1
15-01-22;12:06;32.0;252.9;0.0;242.4;50.03;5;3106.1
15-01-22;12:09;31.7;265.2;0.0;242.4;50.04;4;3106.1
15-01-22;12:12;31.7;277.7;0.0;243.4;50.06;2;3106.1
15-01-22;12:15;31.8;230.8;0.0;244.3;50.02;3;3106.1
15-01-22;12:18;31.8;233.2;0.0;242.4;50.07;3;3106.1
15-01-22;12:21;31.8;254.1;0.0;243.4;50.08;9;3106.1
15-01-22;12:24;31.8;272.1;0.0;242.4;50.07;13;3106.1
15-01-22;12:27;31.9;265.8;0.1;243.4;50.04;14;3106.1
15-01-22;12:30;31.9;261.1;0.0;243.4;50.03;12;3106.1
15-01-22;12:33;31.9;259.5;0.0;243.4;50.04;11;3106.1
15-01-22;12:36;31.8;258.1;0.0;243.4;50.06;9;3106.1
15-01-22;12:39;32.0;275.6;0.0;242.4;50.07;10;3106.1
15-01-22;12:42;31.8;274.6;0.0;244.3;50.07;8;3106.1
15-01-22;12:45;31.9;262.3;0.0;243.4;50.07;9;3106.1
15-01-22;12:48;31.9;258.5;0.0;243.4;50.07;9;3106.1
15-01-22;12:51;31.9;265.1;0.0;242.4;50.07;6;3106.1
15-01-22;12:54;31.9;257.9;0.0;242.4;50.07;5;3106.1
15-01-22;12:57;31.8;261.7;0.0;242.4;50.07;6;3106.1
15-01-22;13:00;31.8;247.8;0.0;242.4;50.05;5;3106.1
15-01-22;13:03;31.9;263.8;0.0;244.3;50.07;4;3106.1
15-01-22;13:06;31.9;258.3;0.0;242.4;50.06;3;3106.1
15-01-22;13:09;31.8;240.8;0.0;242.4;50.05;0;3106.1
15-01-22;13:12;31.7;202.4;0.0;241.4;50.06;0;3106.1
15-01-22;13:15;31.7;245.6;0.0;242.4;50.05;0;3106.1
15-01-22;13:18;31.7;218.1;0.0;242.4;50.05;0;3106.1
15-01-22;13:21;31.7;232.6;0.0;242.4;50.06;1;3106.1
15-01-22;13:24;31.7;254.8;0.0;242.4;50.05;2;3106.1
15-01-22;13:27;31.7;256.4;0.0;242.4;50.06;2;3106.1
15-01-22;13:30;31.7;260.4;0.0;242.4;50.01;1;3106.1
15-01-22;13:33;31.6;260.7;0.0;243.4;50.02;1;3106.1
15-01-22;13:36;31.6;263.8;0.0;243.4;50.0;0;3106.1
15-01-22;13:39;31.6;254.1;0.0;242.4;50.07;0;3106.1
15-01-22;13:42;31.6;258.3;0.0;245.3;50.06;0;3106.1
15-01-22;13:45;31.5;242.4;0.0;243.4;50.04;1;3106.1
15-01-22;13:48;31.6;262.3;0.0;245.3;50.05;3;3106.1
15-01-22;13:51;31.6;234.5;0.0;242.4;50.07;1;3106.1
15-01-22;13:54;31.6;260.0;0.0;243.4;50.06;0;3106.1
15-01-22;13:57;31.5;258.9;0.0;243.4;50.05;1;3106.1
15-01-22;14:00;31.5;287.5;0.0;244.3;50.01;0;3106.1
15-01-22;14:03;31.5;303.8;0.0;243.4;50.04;0;3106.1
15-01-22;14:06;31.4;298.8;0.0;243.4;50.01;0;3106.1
15-01-22;14:09;31.4;299.2;0.0;243.4;50.02;0;3106.1
15-01-22;14:12;31.4;300.1;0.0;243.4;50.03;0;3106.1
15-01-22;14:15;31.4;301.6;0.0;243.4;50.03;0;3106.1
15-01-22;14:18;31.2;226.7;0.0;242.4;50.02;0;3106.1
15-01-22;14:21;31.2;158.6;0.0;243.4;50.02;0;3106.1
15-01-23;10:42;29.7;275.3;0.1;240.4;50.04;14;3106.1
15-01-23;10:45;29.7;268.0;0.0;241.4;50.06;12;3106.1
15-01-23;10:48;30.2;270.8;0.0;242.4;50.06;12;3106.1
15-01-23;10:51;30.1;259.1;0.0;240.4;50.07;9;3106.1
15-01-23;10:54;30.1;269.8;0.0;240.4;50.06;8;3106.1
15-01-23;10:57;30.2;268.9;0.0;241.4;50.07;7;3106.1
15-01-23;11:00;30.2;257.6;0.0;241.4;50.00;8;3106.1
15-01-23;11:03;;260.3;0.0;241.4;50.01;6;3106.1
15-01-23;11:06;30.4;257.3;0.1;241.4;50.06;10;3106.1
15-01-23;11:09;30.5;262.2;0.1;242.4;50.04;13;3106.1
15-01-23;11:12;30.4;281.1;0.1;241.4;50.05;15;3106.1
15-01-23;11:15;30.4;281.3;0.1;241.4;50.04;17;3106.1
15-01-23;11:18;30.7;282.7;0.1;241.4;50.03;15;3106.1
15-01-23;11:21;30.8;4.8;0.0;240.4;50.05;11;3106.1
15-01-23;11:24;30.8;267.9;0.1;240.4;50.05;17;3106.1
15-01-23;11:27;30.8;275.5;0.1;241.4;50.06;13;3106.1
15-01-23;11:30;31.0;268.6;0.1;241.4;50.04;12;3106.1
15-01-23;11:33;31.0;261.6;0.1;241.4;50.04;12;3106.1
15-01-23;11:36;31.0;263.9;0.0;242.4;50.06;11;3106.1
15-01-23;11:39;31.0;269.8;0.0;242.4;50.05;9;3106.1
15-01-23;11:42;31.1;265.8;0.0;242.4;50.04;11;3106.1
15-01-23;11:45;31.4;282.5;0.1;241.4;49.98;24;3106.1
15-01-23;11:48;31.4;276.5;0.1;241.4;50.06;19;3106.1
15-01-23;11:51;31.2;263.3;0.2;241.4;50.01;28;3106.1
15-01-23;11:54;31.4;263.6;0.1;242.4;50.06;20;3106.1
15-01-23;11:57;31.5;277.8;0.1;242.4;50.06;24;3106.2
15-01-23;12:00;31.4;274.8;0.1;241.4;50.00;17;3106.2
15-01-23;12:03;31.4;264.8;0.1;241.4;49.99;20;3106.2
15-01-23;12:06;31.5;266.3;0.1;242.4;50.01;15;3106.2
15-01-23;12:09;31.7;258.8;0.1;241.4;50.05;17;3106.2
15-01-23;12:12;31.5;275.3;0.1;241.4;50.05;24;3106.2
15-01-23;12:15;31.5;273.6;0.1;242.4;50.04;22;3106.2
15-01-23;12:18;31.6;274.9;0.1;240.4;50.05;20;3106.2
15-01-23;12:21;31.6;276.2;0.1;243.4;50.07;20;3106.2
15-01-23;12:24;31.7;249.1;0.1;241.4;50.05;13;3106.2
15-01-23;12:27;31.7;264.2;0.1;241.4;50.04;12;3106.2
15-01-23;12:30;31.7;283.0;0.1;241.4;50.02;13;3106.2
15-01-23;12:33;31.8;258.6;0.1;242.4;50.03;13;3106.2
15-01-23;12:36;31.8;271.8;0.1;242.4;50.03;15;3106.2
15-01-23;12:39;31.8;267.6;0.0;241.4;50.04;13;3106.2
15-01-23;12:42;31.8;276.4;0.0;242.4;50.08;11;3106.2
15-01-23;12:45;31.9;270.4;0.0;242.4;50.08;11;3106.2
15-01-23;12:48;31.9;253.7;0.1;241.4;50.07;14;3106.2
15-01-23;12:51;31.8;264.6;0.1;241.4;50.07;12;3106.2
15-01-23;12:54;31.8;262.0;0.0;241.4;50.05;11;3106.2
15-01-23;12:57;31.8;266.4;0.1;242.4;50.02;12;3106.2
15-01-23;13:00;31.9;264.9;0.1;242.4;50.00;14;3106.2
15-01-23;13:03;31.9;275.0;0.0;242.4;50.02;15;3106.2
15-01-23;13:06;31.9;261.9;0.1;243.4;50.04;15;3106.2
15-01-23;13:09;32.0;273.1;0.0;241.4;50.06;12;3106.2
15-01-23;13:12;32.0;268.0;0.0;241.4;50.07;10;3106.2
15-01-23;13:15;32.0;247.4;0.0;243.4;50.01;6;3106.2
15-01-23;13:18;31.9;258.8;0.0;243.4;50.04;10;3106.2
15-01-23;13:21;32.0;259.5;0.1;243.4;50.00;9;3106.2
15-01-23;13:24;31.9;255.3;0.0;242.4;50.05;11;3106.2
15-01-23;13:27;32.0;257.9;0.0;244.3;50.04;4;3106.2
15-01-24;09:48;29.4;267.7;0.1;246.3;50.01;18;3106.2
15-01-24;09:51;29.7;269.8;0.1;247.3;50.02;17;3106.2
15-01-24;09:54;29.7;272.7;0.1;246.3;50.04;16;3106.2
15-01-24;09:57;30.1;269.8;0.1;247.3;50.03;16;3106.2
15-01-24;10:00;30.2;284.0;0.1;246.3;50.02;22;3106.2
15-01-24;10:03;30.2;267.0;0.1;246.3;50.00;17;3106.2
15-01-24;10:06;30.4;267.1;0.1;247.3;50.00;16;3106.2
15-01-24;10:09;30.3;273.1;0.1;246.3;50.02;24;3106.2
15-01-24;10:12;30.5;280.8;0.1;246.3;50.03;23;3106.2
15-01-24;10:15;30.4;277.5;0.1;246.3;50.00;19;3106.2
15-01-24;10:18;30.7;271.7;0.0;247.3;50.02;14;3106.2
15-01-24;10:21;30.7;264.8;0.1;247.3;50.02;12;3106.2
15-01-24;10:24;30.7;267.0;0.0;246.3;50.03;9;3106.2
15-01-24;10:27;30.9;260.3;0.0;247.3;50.04;8;3106.2
15-01-24;10:30;30.8;269.3;0.0;247.3;50.04;7;3106.2
15-01-24;10:33;30.8;268.5;0.0;246.3;50.03;2;3106.2
15-01-24;10:36;30.9;282.5;0.0;247.3;50.05;4;3106.2
15-01-24;10:39;30.8;260.8;0.0;247.3;50.06;3;3106.2
15-01-24;10:42;30.9;241.9;0.0;246.3;50.05;2;3106.2
15-01-24;10:45;30.9;232.9;0.0;246.3;50.05;0;3106.2
15-01-24;10:48;30.9;239.2;0.0;246.3;50.05;1;3106.2
15-01-24;10:51;30.9;240.9;0.0;247.3;50.02;0;3106.2
15-01-24;10:54;30.9;228.8;0.0;246.3;50.04;0;3106.2
15-01-24;10:57;30.9;209.3;0.0;246.3;50.05;0;3106.2
15-01-24;11:00;30.9;271.5;0.0;246.3;50.01;0;3106.2
15-01-24;11:03;30.9;299.2;0.0;246.3;49.99;0;3106.2
15-01-24;11:06;30.9;297.8;0.0;246.3;50.00;0;3106.2
15-01-24;11:09;30.9;300.5;0.0;246.3;50.02;0;3106.2
15-01-24;11:12;30.9;306.1;0.0;246.3;50.00;0;3106.2
15-01-24;11:15;30.9;304.5;0.0;247.3;50.03;0;3106.2
15-01-24;11:18;30.8;303.9;0.0;246.3;50.05;0;3106.2
15-01-24;11:21;30.9;303.3;0.0;247.3;50.03;0;3106.2
15-01-24;11:24;30.8;308.3;0.0;245.3;50.04;0;3106.2
15-01-24;11:27;30.8;308.4;0.0;245.3;50.04;0;3106.2
15-01-24;11:30;30.8;310.9;0.0;246.3;50.06;0;3106.2
15-01-24;11:33;30.8;311.1;0.0;246.3;50.05;0;3106.2
15-01-24;11:36;30.8;313.0;0.0;246.3;50.06;0;3106.2
15-01-24;12:51;30.8;271.7;0.1;247.3;50.08;13;3106.2
15-01-24;12:54;30.9;276.8;0.1;246.3;50.08;20;3106.2
15-01-24;12:57;30.8;277.7;0.1;246.3;50.05;31;3106.2
15-01-24;13:00;31.1;278.9;0.1;246.3;50.01;25;3106.2
15-01-24;13:03;30.9;267.7;0.1;246.3;50.00;19;3106.2
15-01-24;13:06;31.1;283.7;0.1;245.3;50.04;18;3106.2
15-01-24;13:09;31.1;278.0;0.1;247.3;50.03;25;3106.2
15-01-24;13:12;31.2;273.9;0.1;246.3;50.10;15;3106.2
15-01-24;13:15;31.2;258.1;0.0;245.3;50.05;11;3106.2
15-01-24;13:18;31.2;256.4;0.0;244.3;50.08;7;3106.2
15-01-24;13:21;31.2;247.7;0.0;245.3;50.03;3;3106.2
15-01-24;13:24;31.2;256.4;0.0;245.3;50.11;7;3106.2
15-01-24;13:27;31.2;257.8;0.0;247.3;50.11;4;3106.2
15-01-24;13:30;31.4;280.9;0.0;245.3;50.08;0;3106.2
15-01-24;13:33;31.2;270.4;0.0;245.3;50.07;3;3106.2
15-01-24;13:36;31.2;205.6;0.0;246.3;50.06;1;3106.2
15-01-24;13:39;31.2;210.9;0.0;245.3;50.06;2;3106.2
15-01-24;13:42;31.4;216.7;0.0;246.3;50.05;1;3106.2
15-01-24;13:45;31.4;227.9;0.0;246.3;50.04;2;3106.2
15-01-24;13:48;31.5;213.1;0.0;246.3;50.07;1;3106.2
15-01-24;13:51;31.4;215.1;0.0;246.3;50.06;1;3106.2
15-01-24;13:54;31.4;211.5;0.0;246.3;50.07;2;3106.2
15-01-24;13:57;31.4;230.8;0.0;245.3;50.05;0;3106.2
15-01-24;14:00;31.2;234.9;0.0;247.3;50.01;0;3106.2
15-01-24;14:03;31.4;219.1;0.0;246.3;50.01;0;3106.2
15-01-24;14:06;31.2;207.2;0.0;247.3;50.02;1;3106.2
15-01-24;14:09;31.4;239.7;0.0;247.3;50.06;1;3106.2
15-01-24;14:12;31.2;244.3;0.0;246.3;50.05;0;3106.2
15-01-24;14:15;31.2;300.7;0.0;247.3;50.08;0;3106.2
15-01-24;14:18;31.2;306.4;0.0;247.3;50.05;0;3106.2
15-01-24;14:21;31.2;300.2;0.0;247.3;50.05;0;3106.2
15-01-24;14:24;31.2;298.2;0.0;246.3;50.06;0;3106.2
15-01-24;14:27;31.1;295.8;0.0;247.3;50.06;0;3106.2
15-01-24;14:30;31.1;284.6;0.0;247.3;50.04;0;3106.2
15-01-24;14:33;31.1;282.2;0.0;246.3;50.06;0;3106.2
15-01-24;14:36;31.1;275.3;0.0;246.3;50.02;0;3106.2
15-01-24;14:39;31.1;267.3;0.0;246.3;50.05;0;3106.2
15-01-24;14:42;31.1;268.5;0.0;246.3;50.03;0;3106.2
15-01-24;14:45;31.1;252.9;0.0;246.3;50.01;0;3106.2
15-01-24;14:48;31.0;266.7;0.0;245.3;50.02;0;3106.2
15-01-25;09:51;29.7;283.1;0.1;246.3;50.02;13;3106.2
15-01-25;09:54;30.1;255.1;0.0;245.3;50.05;9;3106.2
15-01-25;09:57;30.1;248.4;0.0;245.3;50.01;7;3106.2
15-01-25;10:00;29.7;270.2;0.0;245.3;50.03;11;3106.2
15-01-25;10:03;30.1;252.5;0.0;245.3;50.06;8;3106.2
15-01-25;10:06;30.3;261.6;0.0;245.3;50.03;8;3106.2
15-01-25;10:09;30.3;257.8;0.0;245.3;50.04;5;3106.2
15-01-25;10:12;30.4;263.9;0.0;244.3;50.03;5;3106.2
15-01-25;10:15;30.3;278.4;0.0;247.3;50.04;2;3106.2
15-01-25;10:18;30.3;247.8;0.0;247.3;50.05;8;3106.2
15-01-25;10:21;30.4;248.7;0.0;246.3;50.05;9;3106.2
15-01-25;10:24;30.5;244.1;0.0;245.3;50.05;7;3106.2
15-01-25;10:27;30.7;276.1;0.0;245.3;50.04;7;3106.2
15-01-25;10:30;30.8;261.9;0.1;246.3;50.03;17;3106.2
15-01-25;10:33;30.8;271.8;0.1;246.3;50.02;25;3106.2
15-01-25;10:36;30.8;263.0;0.1;246.3;50.05;15;3106.2
15-01-25;10:39;30.8;261.3;0.0;245.3;50.06;13;3106.2
15-01-25;10:42;50.0;266.7;0.0;246.3;50.01;12;3106.2
15-01-25;10:45;31.0;284.7;0.1;245.3;49.99;15;3106.2
15-01-25;10:48;31.1;268.7;0.1;245.3;50.03;13;3106.2
15-01-25;10:51;31.1;270.5;0.1;246.3;50.00;13;3106.2
15-01-25;10:54;31.1;249.6;0.1;246.3;50.03;12;3106.2
15-01-25;10:57;31.1;264.9;0.0;246.3;50.05;12;3106.2
15-01-25;11:00;31.2;280.3;0.0;246.3;50.03;13;3106.2
15-01-25;11:03;31.4;270.1;0.0;246.3;50.02;12;3106.2
15-01-25;11:06;31.2;278.0;0.0;246.3;50.02;13;3106.2
15-01-25;11:09;31.2;269.6;0.1;247.3;50.01;18;3106.2
15-01-25;11:12;31.6;265.7;0.1;246.3;50.03;22;3106.2
15-01-25;11:15;31.2;266.4;0.0;247.3;50.02;12;3106.2
15-01-25;11:18;31.4;267.3;0.1;247.3;50.01;17;3106.2
15-01-25;11:21;31.5;262.2;0.1;246.3;50.04;17;3106.2
15-01-25;11:24;31.5;273.0;0.1;246.3;50.04;20;3106.2
15-01-25;11:27;31.5;273.3;0.1;246.3;50.03;25;3106.2
15-01-25;11:30;31.6;279.4;0.1;246.3;50.02;30;3106.2
15-01-25;11:33;31.5;285.2;0.2;246.3;50.04;37;3106.2
15-01-25;11:36;31.6;277.0;0.2;246.3;50.05;38;3106.2
15-01-25;11:39;31.7;273.0;0.2;248.2;50.04;41;3106.2
15-01-25;11:42;31.8;277.7;0.1;246.3;50.05;32;3106.2
15-01-25;11:45;31.8;263.8;0.2;246.3;50.03;39;3106.2
15-01-25;11:48;31.8;284.0;0.1;246.3;50.02;28;3106.2
15-01-25;11:51;31.7;275.6;0.1;246.3;50.03;30;3106.2
15-01-25;11:54;31.9;272.3;0.1;245.3;50.04;23;3106.2
15-01-25;11:57;31.8;279.9;0.1;246.3;50.05;31;3106.2
15-01-25;12:00;31.9;291.5;0.1;245.3;50.01;31;3106.2
15-01-25;12:03;31.9;275.6;0.1;245.3;50.02;27;3106.2
15-01-25;12:06;31.7;272.6;0.1;245.3;49.99;26;3106.2
15-01-25;12:09;31.9;274.9;0.1;245.3;50.02;24;3106.2
15-01-25;12:12;32.0;273.1;0.1;245.3;50.08;21;3106.2
15-01-25;12:15;31.9;287.9;0.1;245.3;50.07;23;3106.2
15-01-25;12:18;32.2;290.4;0.1;245.3;50.08;19;3106.2
15-01-25;12:21;32.0;280.5;0.1;244.3;50.06;22;3106.2
15-01-25;12:24;32.0;276.1;0.1;244.3;50.07;18;3106.2
15-01-25;12:27;32.2;271.8;0.1;245.3;50.05;17;3106.2
15-01-25;12:30;32.3;267.7;0.1;246.3;50.02;15;3106.2
15-01-25;12:33;32.0;268.0;0.0;246.3;50.04;14;3106.2
15-01-25;12:36;32.0;267.0;0.1;244.3;50.04;14;3106.2
15-01-25;12:39;32.2;266.8;0.1;245.3;50.06;13;3106.2
15-01-25;12:42;32.0;275.0;0.1;245.3;50.08;15;3106.2
15-01-25;12:45;32.0;266.8;0.1;245.3;50.07;13;3106.2
15-01-25;12:48;32.0;269.6;0.1;244.3;50.05;14;3106.2
15-01-25;12:51;32.0;274.0;0.0;244.3;50.05;12;3106.2
15-01-25;12:54;32.0;275.3;0.0;246.3;50.08;15;3106.2
15-01-25;12:57;31.9;267.7;0.0;245.3;50.07;12;3106.2
15-01-25;13:00;32.0;274.9;0.0;244.3;50.03;9;3106.2
15-01-25;13:03;31.9;275.0;0.0;244.3;50.01;8;3106.2
15-01-25;13:06;32.0;254.1;0.0;244.3;50.05;6;3106.2
15-01-25;13:09;32.0;271.4;0.0;244.3;50.05;8;3106.2
15-01-25;13:12;32.0;262.0;0.0;244.3;50.07;9;3106.2
15-01-25;13:15;32.0;252.5;0.0;245.3;50.05;7;3106.2
15-01-25;13:18;32.0;268.5;0.0;245.3;50.07;8;3106.2
15-01-25;13:21;32.0;275.3;0.0;247.3;50.06;12;3106.2
15-01-25;13:24;32.0;266.4;0.0;245.3;50.07;10;3106.2
15-01-25;13:27;32.0;263.0;0.0;245.3;50.07;10;3106.2
15-01-25;13:30;32.0;272.9;0.0;245.3;50.06;7;3106.2
15-01-25;13:33;32.0;266.0;0.0;245.3;50.06;9;3106.3
15-01-25;13:36;32.0;268.7;0.0;246.3;50.09;9;3106.3
15-01-25;13:39;31.9;261.0;0.0;244.3;50.09;4;3106.3
15-01-25;13:42;31.9;274.5;0.0;245.3;50.04;1;3106.3
15-01-25;13:45;31.8;261.6;0.0;245.3;50.08;3;3106.3
15-01-25;13:48;31.9;270.1;0.0;247.3;50.05;5;3106.3
15-01-25;13:51;31.9;268.0;0.0;245.3;50.05;3;3106.3
15-01-25;13:54;31.8;236.7;0.0;245.3;50.10;3;3106.3
15-01-25;13:57;31.7;250.0;0.0;245.3;50.09;3;3106.3
15-01-25;14:00;31.8;252.3;0.0;245.3;50.11;1;3106.3
15-01-25;14:03;31.8;144.7;0.0;245.3;50.0;1;3106.3
15-01-25;14:06;31.9;195.1;0.0;245.3;49.98;4;3106.3
15-01-25;14:09;31.8;202.1;0.0;245.3;50.07;4;3106.3
15-01-25;14:12;31.8;231.8;0.0;245.3;50.06;7;3106.3
15-01-25;14:15;31.8;260.8;0.0;38.6;50.05;5;3106.3
15-01-25;14:18;31.8;275.2;0.0;245.3;50.07;2;3106.3
15-01-25;14:21;31.7;285.3;0.0;245.3;50.07;0;3106.3
15-01-25;14:24;31.7;251.9;0.0;245.3;50.04;0;3106.3
15-01-25;14:27;31.6;259.4;0.0;245.3;50.06;2;3106.3
15-01-25;14:30;31.7;179.1;0.0;245.3;49.96;1;3106.3
15-01-25;14:33;31.8;211.0;0.0;245.3;50.04;2;3106.3
15-01-25;14:36;31.7;201.7;0.0;244.3;50.04;3;3106.3
15-01-25;14:39;31.6;172.7;0.0;245.3;50.06;0;3106.3
15-01-25;14:42;31.6;110.4;0.0;245.3;50.05;0;3106.3
15-01-25;14:45;31.6;156.4;0.0;245.3;50.04;0;3106.3
15-01-25;14:48;31.6;223.0;0.0;38.6;50.04;0;3106.3
15-01-25;14:51;31.5;290.3;0.0;245.3;50.05;0;3106.3
15-01-25;14:54;31.5;285.7;0.0;245.3;50.06;0;3106.3
15-01-25;14:57;31.5;284.9;0.0;247.3;50.06;0;3106.3
15-01-25;15:00;31.4;284.1;0.0;245.3;50.03;0;3106.3
15-01-25;15:03;31.4;283.0;0.0;246.3;50.07;0;3106.3
15-01-25;15:06;31.4;277.0;0.0;245.3;50.08;0;3106.3
15-01-25;15:09;31.2;267.7;0.0;245.3;50.04;0;3106.3
15-01-25;15:12;31.2;257.6;0.0;244.3;50.08;0;3106.3
15-01-25;15:15;31.2;251.6;0.0;246.3;50.06;0;3106.3
15-01-25;15:18;31.2;263.2;0.0;245.3;50.05;0;3106.3
15-01-25;15:21;31.2;260.3;0.0;245.3;50.04;0;3106.3
15-01-25;15:24;31.1;247.9;0.0;245.3;50.05;0;3106.3
15-01-26;10:21;30.1;274.3;0.0;243.4;50.05;11;3106.3
15-01-26;10:24;30.2;275.9;0.0;243.4;50.04;10;3106.3
15-01-26;10:27;30.3;270.7;0.0;243.4;50.05;10;3106.3
15-01-26;10:30;30.4;277.5;0.1;243.4;50.07;10;3106.3
15-01-26;10:33;30.5;279.6;0.0;242.4;50.06;11;3106.3
15-01-26;10:36;30.5;271.1;0.0;243.4;50.06;11;3106.3
15-01-26;10:39;30.7;250.4;0.0;244.3;50.06;11;3106.3
15-01-26;10:42;30.5;275.5;0.0;242.4;50.08;12;3106.3
15-01-26;10:45;30.7;274.9;0.0;241.4;50.05;13;3106.3
15-01-26;10:48;30.5;277.1;0.0;244.3;50.06;12;3106.3
15-01-26;10:51;30.5;281.8;0.1;242.4;50.06;14;3106.3
15-01-26;10:54;30.7;289.5;0.1;242.4;50.07;14;3106.3
15-01-26;10:57;30.5;288.7;0.1;243.4;50.07;14;3106.3
15-01-26;11:00;30.5;282.8;0.1;242.4;50.01;14;3106.3
15-01-26;11:03;30.7;291.2;0.1;243.4;50.02;14;3106.3
15-01-26;11:06;30.5;269.0;0.1;243.4;50.03;12;3106.3
15-01-26;11:09;30.8;273.0;0.0;243.4;50.09;12;3106.3
15-01-26;11:12;30.8;283.3;0.0;243.4;50.08;14;3106.3
15-01-26;11:15;30.9;288.7;0.1;243.4;50.06;12;3106.3
15-01-26;11:18;31.0;296.4;0.0;243.4;50.06;14;3106.3
15-01-26;11:21;30.7;293.2;0.0;243.4;50.05;14;3106.3
15-01-26;11:24;31.0;286.6;0.1;242.4;50.04;14;3106.3
15-01-26;11:27;31.1;290.0;0.0;243.4;50.04;15;3106.3
15-01-26;11:30;31.1;296.3;0.1;242.4;50.05;16;3106.3
15-01-26;11:33;31.2;287.5;0.1;243.4;50.06;13;3106.3
15-01-26;11:36;31.2;303.3;0.1;243.4;50.06;15;3106.3
15-01-26;11:39;31.2;294.5;0.1;243.4;50.06;15;3106.3
15-01-26;11:42;31.5;297.6;0.1;242.4;50.05;15;3106.3
15-01-26;11:45;31.4;302.0;0.1;243.4;50.03;15;3106.3
15-01-26;11:48;31.5;296.6;0.0;245.3;50.05;11;3106.3
15-01-26;11:51;31.4;296.7;0.0;242.4;50.04;10;3106.3
15-01-26;11:54;31.4;288.5;0.0;243.4;50.05;11;3106.3
15-01-26;11:57;31.5;297.8;0.0;242.4;50.06;10;3106.3
15-01-26;12:00;31.7;291.9;0.0;242.4;49.97;12;3106.3
15-01-26;12:03;31.4;289.8;0.0;243.4;50.02;13;3106.3
15-01-26;12:06;31.6;301.7;0.1;243.4;50.05;16;3106.3
15-01-26;12:09;31.6;307.6;0.1;242.4;50.05;15;3106.3
15-01-26;12:12;31.7;310.9;0.1;243.4;50.05;14;3106.3
15-01-26;12:15;31.8;303.6;0.1;244.3;50.06;15;3106.3
15-01-26;12:18;31.7;299.4;0.1;242.4;50.05;17;3106.3
15-01-26;12:21;31.5;298.3;0.0;242.4;50.06;11;3106.3
15-01-26;12:24;31.8;290.6;0.0;243.4;50.06;8;3106.3
15-01-26;12:27;31.7;295.6;0.0;243.4;50.07;7;3106.3
15-01-26;12:30;31.8;299.5;0.0;243.4;50.04;9;3106.3
15-01-26;12:33;31.8;284.0;0.0;243.4;50.03;10;3106.3
15-01-26;12:36;31.9;296.7;0.0;242.4;50.04;9;3106.3
15-01-26;12:39;31.7;303.2;0.0;244.3;50.04;8;3106.3
15-01-26;12:42;31.8;297.3;0.0;242.4;50.04;8;3106.3
15-01-26;12:45;31.8;296.3;0.0;242.4;50.06;7;3106.3
15-01-26;12:48;31.8;289.1;0.0;242.4;50.07;7;3106.3
15-01-26;12:51;31.7;289.8;0.0;242.4;50.09;9;3106.3
15-01-26;12:54;31.8;292.3;0.0;244.3;50.05;8;3106.3
15-01-26;12:57;31.7;296.7;0.0;243.4;50.06;10;3106.3
15-01-26;13:00;32.0;296.9;0.0;242.4;50.03;9;3106.3
15-01-26;13:03;32.0;298.2;0.1;243.4;49.96;14;3106.3
15-01-26;13:06;32.0;304.8;0.0;242.4;50.05;11;3106.3
15-01-26;13:09;31.9;304.2;0.1;242.4;50.06;17;3106.3
15-01-26;13:12;31.9;303.0;0.1;242.4;50.06;14;3106.3
15-01-26;13:15;31.9;300.0;0.0;242.4;50.05;7;3106.3
15-01-26;13:18;31.9;218.8;0.1;242.4;50.06;24;3106.3
15-01-26;13:21;32.0;205.8;0.1;241.4;50.04;19;3106.3
15-01-26;13:24;32.0;203.1;0.1;241.4;50.05;24;3106.3
15-01-26;13:27;32.2;218.4;0.1;242.4;50.05;15;3106.3
15-01-26;13:30;32.0;216.3;0.0;243.4;50.04;13;3106.3
15-01-26;13:33;32.0;227.3;0.0;243.4;50.05;11;3106.3
15-01-26;13:36;32.0;240.2;0.1;243.4;50.05;22;3106.3
15-01-26;13:39;32.3;241.4;0.1;243.4;50.06;30;3106.3
15-01-26;13:42;32.0;231.4;0.0;243.4;50.06;11;3106.3
15-01-26;13:45;31.9;232.0;0.0;243.4;50.06;9;3106.3
15-01-26;13:48;32.2;244.4;0.1;243.4;50.07;16;3106.3
15-01-26;13:51;32.3;243.0;0.1;243.4;50.06;24;3106.3
15-01-26;13:54;32.2;235.5;0.1;243.4;50.05;19;3106.3
15-01-26;13:57;32.2;232.0;0.0;243.4;50.08;13;3106.3
15-01-26;14:00;32.3;238.9;0.1;243.4;50.01;14;3106.3
15-01-26;14:03;32.2;229.6;0.0;243.4;50.11;12;3106.3
15-01-26;14:06;32.3;221.3;0.0;242.4;50.05;10;3106.3
15-01-26;14:09;32.3;229.2;0.1;243.4;50.07;15;3106.3
15-01-26;14:12;32.3;246.9;0.1;243.4;50.05;20;3106.3
15-01-26;14:15;32.2;246.2;0.1;245.3;50.03;30;3106.3
15-01-26;14:18;32.3;258.9;0.1;243.4;50.02;33;3106.3
15-01-26;14:21;32.4;274.3;0.1;243.4;50.04;27;3106.3
15-01-26;14:24;32.3;268.3;0.0;242.4;50.04;15;3106.3
15-01-26;14:27;32.3;274.5;0.0;245.3;50.06;9;3106.3
15-01-26;14:30;32.3;277.0;0.0;244.3;50.07;7;3106.3
15-01-26;14:33;32.3;256.2;0.0;243.4;50.05;9;3106.3
15-01-26;14:36;32.3;264.1;0.0;244.3;50.05;7;3106.3
15-01-26;14:39;32.3;273.3;0.0;244.3;50.06;9;3106.3
15-01-26;14:42;32.3;277.7;0.0;244.3;50.06;11;3106.3
15-01-26;14:45;32.3;270.1;0.0;243.4;50.04;8;3106.3
15-01-26;14:48;32.3;264.5;0.0;245.3;50.05;12;3106.3
15-01-26;14:51;32.3;262.3;0.0;244.3;50.06;10;3106.3
15-01-26;14:54;32.2;265.8;0.0;244.3;50.05;9;3106.3
15-01-26;14:57;32.3;264.2;0.1;245.3;50.05;12;3106.3
15-01-26;15:00;32.3;264.4;0.0;245.3;50.05;10;3106.3
15-01-26;15:03;32.3;270.5;0.1;244.3;50.05;11;3106.3
15-01-26;15:06;32.4;259.7;0.0;244.3;50.03;11;3106.3
15-01-26;15:09;32.2;263.2;0.0;244.3;50.05;9;3106.3
15-01-26;15:12;32.3;268.6;0.0;244.3;50.05;9;3106.3
15-01-26;15:15;32.2;247.2;0.0;246.3;50.07;6;3106.3
15-01-26;15:18;32.3;244.3;0.0;246.3;50.05;5;3106.3
15-01-26;15:21;32.2;235.6;0.0;244.3;50.04;0;3106.3
15-01-26;15:24;32.0;212.2;0.0;244.3;50.01;2;3106.3
15-01-26;15:27;32.2;225.0;0.0;245.3;50.04;1;3106.3
15-01-26;15:30;32.2;238.1;0.0;245.3;50.04;1;3106.3
15-01-26;15:33;32.0;246.2;0.0;245.3;50.05;0;3106.3
15-01-26;15:36;32.0;267.7;0.0;245.3;50.05;0;3106.3
15-01-26;15:39;31.9;285.4;0.0;245.3;50.03;0;3106.3
15-01-26;15:42;31.9;4.8;0.0;245.3;50.02;0;3106.3
15-01-26;15:45;31.9;266.0;0.0;245.3;50.03;0;3106.3
15-01-26;15:48;31.8;267.1;0.0;244.3;50.03;0;3106.3
15-01-26;15:51;31.8;247.1;0.0;245.3;50.05;0;3106.3
15-01-26;15:54;31.8;227.6;0.0;245.3;50.06;0;3106.3
15-01-26;15:57;31.7;180.4;0.0;244.3;50.04;0;3106.3
15-01-26;16:00;31.7;135.2;0.0;38.6;50.07;0;3106.3
15-01-26;16:03;31.7;104.2;0.0;245.3;50.06;0;3106.3
15-01-27;07:42;29.0;299.8;0.0;244.3;50.07;9;3106.3
15-01-27;07:45;27.9;281.3;0.1;244.3;50.04;17;3106.3
15-01-27;07:48;28.3;289.7;0.2;244.3;50.01;35;3106.3
15-01-27;07:51;28.6;289.0;0.2;244.3;50.06;44;3106.3
15-01-27;07:54;29.4;287.2;0.4;244.3;50.05;55;3106.3
15-01-27;07:57;29.7;298.2;0.3;244.3;50.05;64;3106.3
15-01-27;08:00;30.2;292.6;0.4;244.3;50.07;70;3106.3
15-01-27;08:03;30.3;298.0;0.4;243.4;50.05;85;3106.3
15-01-27;08:06;30.3;294.4;0.5;244.3;50.04;98;3106.3
15-01-27;08:09;30.7;297.3;0.6;245.3;50.00;109;3106.3
15-01-27;08:12;30.7;305.5;0.6;245.3;50.06;126;3106.3
15-01-27;08:15;30.9;312.4;0.7;244.3;50.03;132;3106.4
15-01-27;08:18;31.2;302.7;0.7;245.3;50.05;146;3106.4
15-01-27;08:21;31.2;317.8;0.7;244.3;50.07;161;3106.4
15-01-27;08:24;31.4;314.6;0.7;244.3;50.04;177;3106.4
15-01-27;08:27;31.6;315.5;0.9;245.3;50.06;191;3106.4
15-01-27;08:30;31.9;315.9;0.9;244.3;50.04;207;3106.4
15-01-27;08:33;31.8;320.5;0.9;243.4;50.04;215;3106.4
15-01-27;08:36;32.0;319.1;1.0;244.3;50.02;238;3106.4
15-01-27;08:39;32.3;323.7;1.1;244.3;50.07;257;3106.4
15-01-27;08:42;32.5;325.3;1.1;244.3;50.06;281;3106.4
15-01-27;08:45;32.4;319.6;1.4;243.4;50.03;317;3106.5
15-01-27;08:48;32.7;329.7;1.4;244.3;50.05;345;3106.5
15-01-27;08:51;32.6;322.9;1.6;243.4;50.05;377;3106.5
15-01-27;08:54;32.7;325.9;1.7;244.3;50.05;415;3106.5
15-01-27;08:57;33.2;325.9;1.9;244.3;50.07;447;3106.5
15-01-27;09:00;33.2;319.1;1.9;244.3;50.03;458;3106.6
15-01-27;09:03;33.2;309.6;1.9;243.4;50.05;455;3106.6
15-01-27;09:06;33.2;310.5;2.1;244.3;50.05;499;3106.6
15-01-27;09:09;33.3;310.9;2.0;244.3;50.06;497;3106.6
15-01-27;09:12;33.5;308.7;2.2;244.3;50.06;512;3106.6
15-01-27;09:15;33.7;308.3;2.2;243.4;50.03;533;3106.7
15-01-27;09:18;34.0;308.4;2.3;244.3;50.00;545;3106.7
15-01-27;09:21;34.1;311.5;2.3;243.4;50.04;564;3106.7
15-01-27;09:24;34.5;302.0;2.4;244.3;50.04;584;3106.8
15-01-27;09:27;34.7;307.0;2.5;244.3;50.05;620;3106.8
15-01-27;09:30;34.8;305.7;2.8;244.3;50.06;664;3106.8
15-01-27;09:33;35.3;295.6;2.1;244.3;50.05;472;3106.9
15-01-27;09:36;35.0;317.8;1.3;243.4;50.07;318;3106.9
15-01-27;09:39;34.8;313.6;2.8;244.3;50.07;672;3106.9
15-01-27;09:42;35.0;262.6;1.4;243.4;50.07;308;3106.9
15-01-27;09:45;35.2;300.5;1.4;242.4;50.05;337;3106.9
15-01-27;09:48;34.7;309.8;1.1;242.4;50.05;254;3106.9
15-01-27;09:51;34.9;310.1;0.9;241.4;50.11;231;3107.0
15-01-27;09:54;34.8;307.9;1.0;242.4;50.06;230;3107.0
15-01-27;09:57;34.9;309.9;0.9;242.4;50.06;224;3107.0
15-01-27;10:00;50.0;296.0;1.0;242.4;50.07;234;3107.0
15-01-27;10:03;35.0;311.7;1.1;242.4;50.04;268;3107.0
15-01-27;10:06;35.0;316.2;1.4;242.4;50.04;333;3107.0
15-01-27;10:09;35.3;308.6;1.4;242.4;50.05;340;3107.0
15-01-27;10:12;35.3;308.7;1.3;242.4;50.06;304;3107.1
15-01-27;10:15;35.2;311.2;1.2;242.4;50.05;300;3107.1
15-01-27;10:18;35.3;315.5;1.2;242.4;50.06;290;3107.1
15-01-27;10:21;35.3;308.7;1.2;243.4;50.05;287;3107.1
15-01-27;10:24;35.4;309.8;1.2;242.4;50.06;287;3107.1
15-01-27;10:27;35.3;301.6;1.2;241.4;50.06;279;3107.1
15-01-27;10:30;35.0;314.0;1.2;242.4;50.03;277;3107.1
15-01-27;10:33;35.3;311.8;1.1;241.4;50.05;241;3107.2
15-01-27;10:36;35.3;319.0;1.0;241.4;50.05;233;3107.2
15-01-27;10:39;35.3;304.9;1.1;240.4;50.05;239;3107.2
15-01-27;10:42;35.0;311.5;1.0;241.4;50.05;230;3107.2
15-01-27;10:45;35.2;313.0;0.9;241.4;50.04;217;3107.2
15-01-27;10:48;35.0;308.3;1.0;241.4;50.00;211;3107.2
15-01-27;10:51;35.2;314.3;0.8;242.4;50.05;185;3107.2
15-01-27;10:54;35.3;301.0;0.8;242.4;50.06;186;3107.2
15-01-27;10:57;35.2;283.0;1.0;242.4;50.04;215;3107.2
15-01-27;11:00;35.0;309.6;0.9;242.4;50.03;198;3107.3
15-01-27;11:03;35.2;311.7;0.8;242.4;50.0;172;3107.3
15-01-27;11:06;35.2;309.8;0.7;242.4;50.05;156;3107.3
15-01-27;11:09;34.8;309.8;0.6;242.4;50.03;138;3107.3
15-01-27;11:12;34.7;308.2;0.5;242.4;50.03;113;3107.3
15-01-27;11:15;35.0;306.7;0.5;242.4;50.06;112;3107.3
15-01-27;11:18;34.8;300.0;0.5;242.4;50.01;111;3107.3
15-01-27;11:21;34.7;307.0;0.5;242.4;50.02;104;3107.3
15-01-27;11:24;34.8;296.6;0.4;242.4;50.03;92;3107.3
15-01-27;11:27;34.5;301.0;0.4;241.4;50.04;89;3107.3
15-01-27;11:30;34.8;304.2;0.5;242.4;50.08;116;3107.3
15-01-27;11:33;34.6;312.4;0.5;241.4;50.05;122;3107.3
15-01-27;11:36;34.5;311.4;0.5;242.4;50.06;110;3107.3
15-01-27;11:39;34.7;300.7;0.5;242.4;50.07;102;3107.3
15-01-27;11:42;34.4;307.4;0.5;242.4;50.07;102;3107.3
15-01-27;11:45;34.6;297.8;0.5;242.4;50.07;123;3107.3
15-01-27;11:48;34.6;307.7;0.7;242.4;50.05;155;3107.4
15-01-27;11:51;34.6;312.8;0.8;242.4;50.00;156;3107.4
15-01-27;11:54;34.6;312.4;0.8;242.4;50.07;170;3107.4
15-01-27;11:57;34.6;308.2;0.9;241.4;50.05;189;3107.4
15-01-27;12:00;34.6;305.5;0.8;241.4;50.02;187;3107.4
15-01-27;12:03;34.8;300.1;1.3;242.4;50.08;310;3107.4
15-01-27;12:06;34.8;313.3;1.5;241.4;50.06;362;3107.4
15-01-27;12:09;35.2;315.9;1.3;241.4;50.07;308;3107.4
15-01-27;12:12;35.0;306.4;0.8;241.4;50.06;191;3107.4
15-01-27;12:15;35.0;306.5;1.0;241.4;50.01;215;3107.5
15-01-27;12:18;34.8;313.9;0.8;241.4;50.05;172;3107.5
15-01-27;12:21;34.7;307.6;0.7;241.4;50.07;135;3107.5
15-01-27;12:24;34.8;299.7;0.7;242.4;50.07;141;3107.5
15-01-27;12:27;34.9;308.4;0.7;241.4;50.08;147;3107.5
15-01-27;12:30;34.9;309.6;0.6;242.4;50.03;138;3107.5
15-01-27;12:33;34.8;303.3;0.5;241.4;50.03;96;3107.5
15-01-27;12:36;34.7;302.9;0.5;242.4;50.06;93;3107.5
15-01-27;12:39;34.6;307.1;0.7;242.4;50.06;153;3107.5
15-01-27;12:42;34.8;316.9;1.2;243.4;50.05;272;3107.5
15-01-27;12:45;35.0;313.1;1.5;242.4;50.06;363;3107.5
15-01-27;12:48;35.0;312.3;1.7;242.4;50.06;405;3107.6
15-01-27;12:51;35.4;304.3;1.3;242.4;50.07;297;3107.6
15-01-27;12:54;35.3;311.1;1.1;241.4;50.07;255;3107.6
15-01-27;12:57;35.2;306.2;1.0;242.4;50.05;230;3107.6
15-01-27;13:00;35.2;308.7;1.0;241.4;50.05;241;3107.6
15-01-27;13:03;35.0;301.0;0.6;240.4;50.02;142;3107.6
15-01-27;13:06;34.8;311.5;0.7;244.3;49.98;151;3107.6
15-01-27;13:09;34.8;302.7;0.5;243.4;49.99;110;3107.6
15-01-27;13:12;34.8;308.0;0.5;244.3;50.03;114;3107.6
15-01-27;13:15;34.6;297.2;0.5;244.3;50.06;102;3107.6
15-01-27;13:18;34.7;303.0;0.5;243.4;50.03;93;3107.6
15-01-27;13:21;34.7;293.9;0.4;242.4;50.07;72;3107.7
15-01-27;13:24;34.6;292.5;0.3;242.4;50.06;59;3107.7
15-01-27;13:27;34.5;287.5;0.3;242.4;50.06;48;3107.7
15-01-27;13:30;34.6;290.0;0.2;243.4;50.06;38;3107.7
15-01-27;13:33;34.4;283.7;0.1;242.4;50.05;24;3107.7
15-01-27;13:36;34.2;277.0;0.1;242.4;50.06;22;3107.7
15-01-27;13:39;50.0;275.6;0.1;244.3;50.06;22;3107.7
15-01-27;13:42;34.1;269.2;0.1;244.3;50.06;19;3107.7
15-01-27;13:45;34.0;280.3;0.1;244.3;50.07;22;3107.7
15-01-27;13:48;33.9;279.1;0.1;244.3;50.04;24;3107.7
15-01-27;13:51;33.9;280.8;0.2;244.3;49.99;27;3107.7
15-01-27;13:54;34.0;268.0;0.1;245.3;50.06;27;3107.7
15-01-27;13:57;33.9;280.6;0.1;245.3;50.05;27;3107.7
15-01-27;14:00;33.8;269.5;0.2;244.3;50.08;38;3107.7
15-01-27;14:03;33.8;274.6;0.2;243.4;50.05;35;3107.7
15-01-27;14:06;33.8;279.3;0.1;243.4;50.01;29;3107.7
15-01-27;14:09;33.5;277.8;0.1;243.4;50.05;31;3107.7
15-01-27;14:12;33.7;279.1;0.2;243.4;50.06;33;3107.7
15-01-27;14:15;33.3;280.0;0.1;243.4;50.05;29;3107.7
15-01-27;14:18;33.4;278.7;0.1;243.4;50.00;20;3107.7
15-01-27;14:21;33.5;274.3;0.0;243.4;50.07;13;3107.7
15-01-27;14:24;33.3;272.3;0.0;243.4;50.03;10;3107.7
15-01-27;14:27;33.4;256.9;0.0;242.4;50.04;8;3107.7
15-01-27;14:30;33.2;270.5;0.0;243.4;50.03;6;3107.7
15-01-27;14:33;33.0;266.6;0.0;242.4;50.05;7;3107.7
15-01-27;14:36;32.7;253.7;0.0;242.4;50.04;9;3107.7
15-01-27;14:39;32.6;264.1;0.0;241.4;50.06;9;3107.7
15-01-27;14:42;32.5;262.5;0.0;243.4;50.05;7;3107.7
15-01-27;14:45;32.4;263.0;0.0;243.4;50.07;7;3107.7
15-01-27;14:48;32.3;263.3;0.0;243.4;50.06;5;3107.7
15-01-27;14:51;32.2;264.1;0.0;244.3;50.03;3;3107.7
15-01-27;14:54;31.9;272.0;0.0;243.4;50.03;4;3107.7
15-01-27;14:57;31.9;200.6;0.0;245.3;50.05;0;3107.7
15-01-27;15:00;31.8;245.3;0.0;245.3;50.06;0;3107.7
15-01-27;15:03;31.8;260.4;0.0;245.3;50.05;0;3107.7
15-01-27;15:06;31.8;262.7;0.0;244.3;50.03;0;3107.7
15-01-27;15:09;31.8;282.1;0.0;244.3;50.06;0;3107.7
15-01-27;15:12;31.8;279.4;0.0;244.3;50.04;0;3107.7
15-01-27;15:15;31.7;280.8;0.0;246.3;50.05;0;3107.7
15-01-27;15:18;31.7;284.9;0.0;244.3;50.04;0;3107.7
15-01-27;15:21;31.7;272.4;0.0;245.3;50.06;0;3107.7
15-01-27;15:24;31.7;251.9;0.0;245.3;50.05;0;3107.7
15-01-27;15:27;31.6;223.3;0.0;245.3;50.04;0;3107.7
15-01-27;15:30;31.6;201.7;0.0;245.3;50.05;0;3107.7
15-01-28;09:06;28.3;276.7;0.1;244.3;50.00;15;3107.7
15-01-28;09:09;28.6;269.6;0.0;243.4;50.03;10;3107.7
15-01-28;09:12;28.6;258.1;0.0;243.4;50.02;10;3107.7
15-01-28;09:15;29.0;268.3;0.0;243.4;50.02;14;3107.7
15-01-28;09:18;29.4;274.2;0.1;243.4;50.02;13;3107.7
15-01-28;09:21;29.4;268.6;0.1;245.3;50.04;15;3107.7
15-01-28;09:24;30.1;287.4;0.1;243.4;50.03;16;3107.7
15-01-28;09:27;30.1;264.9;0.1;243.4;50.07;19;3107.7
15-01-28;09:30;30.3;277.0;0.1;243.4;50.04;21;3107.7
15-01-28;09:33;30.3;282.8;0.1;244.3;50.05;25;3107.7
15-01-28;09:36;30.5;283.1;0.2;243.4;50.06;31;3107.7
15-01-28;09:39;30.5;278.4;0.1;244.3;50.11;27;3107.7
15-01-28;09:42;30.5;279.1;0.1;242.4;50.08;27;3107.7
15-01-28;09:45;30.7;281.3;0.1;242.4;50.05;21;3107.7
15-01-28;09:48;30.8;277.0;0.1;242.4;50.05;22;3107.7
15-01-28;09:51;30.7;269.5;0.2;243.4;50.05;35;3107.7
15-01-28;09:54;30.9;283.4;0.2;243.4;50.06;43;3107.7
15-01-28;09:57;30.9;283.0;0.2;243.4;50.06;48;3107.7
15-01-28;10:00;31.2;298.6;0.2;244.3;50.02;48;3107.7
15-01-28;10:03;31.2;285.9;0.2;244.3;50.02;45;3107.7
15-01-28;10:06;31.2;287.1;0.1;243.4;50.03;32;3107.7
15-01-28;10:09;31.2;283.5;0.2;243.4;50.05;38;3107.7
15-01-28;10:12;31.4;282.4;0.2;243.4;50.03;34;3107.7
15-01-28;10:15;31.5;282.5;0.1;244.3;50.02;33;3107.7
15-01-28;10:18;31.5;284.0;0.2;244.3;50.05;32;3107.7
15-01-28;10:21;31.5;285.6;0.2;245.3;50.07;32;3107.7
15-01-28;10:24;31.7;278.6;0.1;242.4;50.03;22;3107.7
15-01-28;10:27;31.6;267.6;0.1;245.3;50.07;20;3107.7
15-01-28;10:30;31.8;287.5;0.2;243.4;50.01;33;3107.7
15-01-28;10:33;31.7;290.4;0.3;243.4;50.05;56;3107.7
15-01-28;10:36;31.8;296.3;0.3;242.4;50.06;61;3107.7
15-01-28;10:39;31.9;295.6;0.3;244.3;50.00;61;3107.7
15-01-28;10:42;32.0;486.0;0.4;244.3;50.06;71;3107.7
15-01-28;10:45;32.0;296.6;0.4;243.4;50.06;73;3107.7
15-01-28;10:48;32.5;294.2;0.4;244.3;50.06;73;3107.7
15-01-28;10:51;32.3;299.7;0.4;243.4;50.08;74;3107.7
15-01-28;10:54;32.4;299.4;0.4;243.4;50.08;75;3107.8
15-01-28;10:57;32.4;295.3;0.4;244.3;50.06;71;3107.8
15-01-28;11:00;32.5;285.9;0.3;243.4;50.04;59;3107.8
15-01-28;11:03;32.4;298.2;0.3;243.4;50.03;61;3107.8
15-01-28;11:06;32.5;288.8;0.2;244.3;50.05;44;3107.8
15-01-28;11:09;32.3;281.9;0.2;245.3;50.08;48;3107.8
15-01-28;11:12;32.4;292.8;0.1;243.4;50.06;30;3107.8
15-01-28;11:15;32.4;277.2;0.2;243.4;50.05;42;3107.8
15-01-28;11:18;32.5;290.6;0.2;243.4;50.05;36;3107.8
15-01-28;11:21;32.6;286.0;0.3;243.4;50.07;53;3107.8
15-01-28;11:24;32.6;298.5;0.3;243.4;50.04;49;3107.8
15-01-28;11:27;32.6;284.6;0.3;243.4;50.06;54;3107.8
15-01-28;11:30;32.7;298.0;0.4;243.4;50.02;68;3107.8
15-01-28;11:33;32.9;295.8;0.5;243.4;50.03;82;3107.8
15-01-28;11:36;33.0;300.2;0.4;242.4;50.03;69;3107.8
15-01-28;11:39;33.0;292.6;0.3;243.4;50.06;61;3107.8
15-01-28;11:42;33.0;288.1;0.2;243.4;50.05;51;3107.8
15-01-28;11:45;33.1;286.6;0.3;243.4;50.03;49;3107.8
15-01-28;11:48;32.9;285.6;0.3;243.4;50.05;51;3107.8
15-01-28;11:51;32.9;290.0;0.3;243.4;50.05;51;3107.8
15-01-28;11:54;32.9;292.3;0.3;243.4;50.07;55;3107.8
15-01-28;11:57;32.9;292.0;0.3;243.4;50.04;57;3107.8
15-01-28;12:00;33.0;287.8;0.3;242.4;50.00;56;3107.8
15-01-28;12:03;33.1;284.7;0.3;243.4;50.02;49;3107.8
15-01-28;12:06;33.1;290.9;0.2;243.4;50.05;42;3107.8
15-01-28;12:09;33.1;290.3;0.2;242.4;50.05;37;3107.8
15-01-28;12:12;33.1;281.1;0.2;243.4;50.05;35;3107.8
15-01-28;12:15;32.7;283.7;0.2;244.3;50.09;37;3107.8
15-01-28;12:18;32.9;285.3;0.2;242.4;50.05;42;3107.8
15-01-28;12:21;32.6;287.1;0.3;242.4;50.03;49;3107.8
15-01-28;12:24;32.6;284.0;0.2;242.4;50.04;42;3107.8
15-01-28;12:27;32.5;285.0;0.2;241.4;50.06;40;3107.8
15-01-28;12:30;32.5;285.2;0.2;242.4;50.02;42;3107.8
15-01-28;12:33;32.6;287.4;0.2;242.4;50.05;49;3107.8
15-01-28;12:36;32.4;291.9;0.3;241.4;50.06;50;3107.8
15-01-28;12:39;32.6;294.7;0.2;241.4;50.06;45;3107.8
15-01-28;12:42;32.7;283.3;0.0;242.4;50.06;41;3107.8
15-01-28;12:45;32.6;286.9;0.2;241.4;50.04;42;3107.8
15-01-28;12:48;32.6;290.6;0.2;242.4;50.04;45;3107.8
15-01-28;12:51;32.9;290.9;0.2;242.4;50.07;44;3107.8
15-01-28;12:54;32.7;290.7;0.2;241.4;50.06;46;3107.8
15-01-28;12:57;32.9;281.3;0.3;242.4;50.05;56;3107.9
15-01-28;13:00;32.9;301.7;0.3;242.4;50.04;60;3107.9
15-01-28;13:03;32.9;286.6;0.3;242.4;50.03;61;3107.9
15-01-28;13:06;33.1;293.2;0.3;242.4;50.06;60;3107.9
15-01-28;13:09;33.0;289.5;0.3;242.4;50.05;57;3107.9
15-01-28;13:12;32.7;293.9;0.3;242.4;50.06;52;3107.9
15-01-28;13:15;33.0;281.6;0.2;242.4;50.10;41;3107.9
15-01-28;13:18;32.9;277.0;0.1;242.4;50.05;33;3107.9
15-01-28;13:21;32.9;270.8;0.0;241.4;50.06;14;3107.9
15-01-28;13:24;32.9;269.9;0.0;242.4;50.10;4;3107.9
15-01-28;13:27;32.7;214.8;0.0;241.4;50.03;0;3107.9
15-01-28;13:30;32.6;204.0;0.0;241.4;49.98;0;3107.9
15-01-28;13:33;32.6;180.4;0.0;242.4;50.02;1;3107.9
15-01-28;13:36;32.5;220.4;0.0;242.4;50.03;11;3107.9
15-01-28;13:39;32.7;260.5;0.1;242.4;50.03;20;3107.9
15-01-28;13:42;32.7;273.3;0.1;242.4;50.03;18;3107.9
15-01-28;13:45;32.7;278.3;0.1;242.4;50.06;18;3107.9
15-01-28;13:48;32.7;274.5;0.1;243.4;50.04;17;3107.9
15-01-28;13:51;32.7;266.0;0.0;242.4;50.04;14;3107.9
15-01-28;13:54;32.7;274.8;0.1;243.4;50.06;19;3107.9
15-01-28;13:57;32.6;277.5;0.1;243.4;50.10;21;3107.9
15-01-28;14:00;32.7;278.4;0.1;243.4;50.05;21;3107.9
15-01-28;14:03;32.6;277.4;0.1;244.3;50.03;23;3107.9
15-01-28;14:06;32.5;279.0;0.1;244.3;50.03;27;3107.9
15-01-28;14:09;32.6;267.9;0.1;243.4;50.05;29;3107.9
15-01-28;14:12;32.6;278.9;0.1;242.4;50.04;31;3107.9
15-01-28;14:15;32.5;260.0;0.1;242.4;50.02;30;3107.9
15-01-28;14:18;32.6;274.6;0.1;243.4;50.01;32;3107.9
15-01-28;14:21;32.6;285.6;0.2;243.4;50.05;32;3107.9
15-01-28;14:24;32.7;282.8;0.2;243.4;50.10;36;3107.9
15-01-28;14:27;32.7;274.5;0.1;243.4;50.02;31;3107.9
15-01-28;14:30;32.7;273.7;0.1;243.4;50.04;31;3107.9
15-01-28;14:33;32.5;263.5;0.1;243.4;50.02;19;3107.9
15-01-28;14:36;32.4;265.2;0.0;244.3;50.03;9;3107.9
15-01-28;14:39;32.3;275.8;0.0;245.3;50.06;6;3107.9
15-01-28;14:42;32.3;261.4;0.0;243.4;50.04;6;3107.9
15-01-28;14:45;32.0;261.9;0.0;243.4;50.03;8;3107.9
15-01-28;14:48;32.0;259.2;0.0;243.4;50.06;11;3107.9
15-01-28;14:51;31.8;258.5;0.0;244.3;50.04;8;3107.9
15-01-28;14:54;31.8;259.1;0.0;244.3;50.05;5;3107.9
15-01-28;14:57;31.6;263.2;0.0;244.3;50.05;4;3107.9
15-01-28;15:00;31.6;244.7;0.0;245.3;50.03;6;3107.9
15-01-28;15:03;31.5;262.0;0.0;245.3;50.02;5;3107.9
15-01-28;15:06;31.4;261.7;0.0;244.3;50.02;8;3107.9
15-01-28;15:09;31.4;262.7;0.0;243.4;50.05;6;3107.9
15-01-28;15:12;31.2;270.1;0.0;244.3;50.03;5;3107.9
15-01-28;15:15;31.4;265.1;0.0;245.3;50.06;4;3107.9
15-01-28;15:18;31.5;245.8;0.0;244.3;50.04;1;3107.9
15-01-28;15:21;31.5;228.8;0.0;245.3;50.04;0;3107.9
15-01-28;15:24;31.4;171.6;0.0;245.3;50.04;0;3107.9
15-01-28;15:27;31.4;209.9;0.0;244.3;50.04;0;3107.9
15-01-28;15:30;31.4;275.8;0.0;244.3;50.01;0;3107.9
15-01-28;15:33;31.4;283.3;0.0;244.3;50.01;0;3107.9
15-01-28;15:36;31.4;276.5;0.0;244.3;50.03;0;3107.9
15-01-28;15:39;31.4;253.7;0.0;244.3;50.03;0;3107.9
15-01-28;15:42;31.4;254.0;0.0;244.3;50.00;0;3107.9
15-01-28;15:45;31.4;239.5;0.0;244.3;50.05;0;3107.9
15-01-28;15:48;31.4;225.2;0.0;243.4;50.04;0;3107.9
15-01-28;15:51;31.2;220.3;0.0;244.3;50.04;0;3107.9
15-01-28;15:54;31.2;194.8;0.0;244.3;50.04;0;3107.9
15-01-28;15:57;31.2;153.3;0.0;244.3;50.04;0;3107.9
15-01-29;10:27;30.1;284.7;0.1;242.4;50.04;19;3107.9
15-01-29;10:30;30.3;282.4;0.2;242.4;50.05;31;3107.9
15-01-29;10:33;30.4;293.2;0.2;242.4;50.02;37;3107.9
15-01-29;10:36;30.7;277.4;0.2;242.4;50.04;39;3107.9
15-01-29;10:39;30.7;289.1;0.2;242.4;50.04;41;3107.9
15-01-29;10:42;30.9;289.8;0.1;242.4;50.05;34;3107.9
15-01-29;10:45;30.7;279.3;0.1;242.4;50.03;13;3107.9
15-01-29;10:48;30.8;268.3;0.0;242.4;50.05;3;3107.9
15-01-29;10:51;30.9;249.1;0.0;243.4;50.06;3;3107.9
15-01-29;10:54;30.8;255.1;0.0;242.4;50.01;5;3107.9
15-01-29;10:57;30.9;267.6;0.0;242.4;50.03;9;3107.9
15-01-29;11:00;31.1;270.7;0.1;242.4;50.02;12;3107.9
15-01-29;11:03;31.1;273.4;0.1;242.4;50.06;17;3107.9
15-01-29;11:06;31.1;274.6;0.1;243.4;50.03;17;3107.9
15-01-29;11:09;31.2;269.8;0.1;242.4;50.04;14;3107.9
15-01-29;11:12;31.2;273.0;0.1;242.4;50.02;12;3107.9
15-01-29;11:15;31.4;275.3;0.0;242.4;50.02;10;3107.9
15-01-29;11:18;31.2;265.5;0.0;242.4;50.02;6;3107.9
15-01-29;11:21;31.2;270.4;0.0;242.4;50.05;8;3107.9
15-01-29;11:24;31.5;263.2;0.0;242.4;50.02;7;3107.9
15-01-29;11:27;31.4;259.8;0.0;242.4;50.04;8;3107.9
15-01-29;11:30;31.6;256.2;0.1;242.4;50.04;13;3107.9
15-01-29;11:33;31.6;281.8;0.1;243.4;50.09;26;3107.9
15-01-29;11:36;31.6;280.9;0.1;242.4;50.03;31;3107.9
15-01-29;11:39;31.6;284.1;0.2;242.4;50.03;31;3107.9
15-01-29;11:42;31.8;277.5;0.1;242.4;50.11;20;3107.9
15-01-29;11:45;31.6;289.3;0.1;241.4;50.03;25;3107.9
15-01-29;11:48;31.8;290.1;0.2;242.4;50.05;42;3107.9
15-01-29;11:51;31.8;287.5;0.2;242.4;50.06;42;3107.9
15-01-29;11:54;31.8;283.8;0.1;244.3;50.05;30;3107.9
15-01-29;11:57;31.8;278.6;0.1;242.4;50.02;24;3107.9
15-01-29;12:00;31.9;272.3;0.1;241.4;50.00;22;3107.9
15-01-29;12:03;31.8;289.8;0.1;241.4;50.06;29;3107.9
15-01-29;12:06;31.9;295.7;0.3;242.4;50.05;56;3107.9
15-01-29;12:09;32.2;297.8;0.4;242.4;50.07;75;3107.9
15-01-29;12:12;32.3;308.3;0.4;241.4;50.04;66;3107.9
15-01-29;12:15;32.4;295.8;0.4;242.4;50.02;72;3107.9
15-01-29;12:18;32.4;309.0;0.4;242.4;50.03;77;3107.9
15-01-29;12:21;32.5;308.9;0.4;242.4;50.05;89;3108.0
15-01-29;12:24;32.4;313.7;0.5;242.4;50.06;95;3108.0
15-01-29;12:27;32.5;309.8;0.5;242.4;50.01;97;3108.0
15-01-29;12:30;32.7;309.5;0.4;242.4;50.02;84;3108.0
15-01-29;12:33;32.6;302.0;0.3;241.4;50.01;60;3108.0
15-01-29;12:36;32.9;296.0;0.4;242.4;50.01;73;3108.0
15-01-29;12:39;32.7;304.1;0.4;241.4;50.01;76;3108.0
15-01-29;12:42;32.9;304.9;0.3;242.4;50.03;61;3108.0
15-01-29;12:45;32.9;283.0;0.1;241.4;50.03;27;3108.0
15-01-29;12:48;32.6;278.0;0.1;241.4;50.04;25;3108.0
15-01-29;12:51;32.7;280.9;0.1;242.4;50.06;16;3108.0
15-01-29;12:54;32.7;280.3;0.1;242.4;50.09;22;3108.0
15-01-29;12:57;32.7;274.5;0.1;241.4;50.05;23;3108.0
15-01-29;13:00;32.7;290.7;0.2;242.4;50.05;40;3108.0
15-01-29;13:03;32.9;289.5;0.2;242.4;50.04;44;3108.0
15-01-29;13:06;32.7;289.5;0.2;242.4;50.05;36;3108.0
15-01-29;13:09;32.9;279.4;0.2;242.4;50.03;38;3108.0
15-01-29;13:12;33.0;290.1;0.1;241.4;50.03;30;3108.0
15-01-29;13:15;32.9;271.8;0.1;242.4;50.04;19;3108.0
15-01-29;13:18;32.9;268.3;0.1;242.4;50.04;24;3108.0
15-01-29;13:21;32.9;270.1;0.1;242.4;50.05;20;3108.0
15-01-29;13:24;32.9;278.1;0.1;242.4;50.02;29;3108.0
15-01-29;13:27;33.1;286.0;0.2;241.4;50.01;33;3108.0
15-01-29;13:30;32.7;279.6;0.1;241.4;50.01;24;3108.0
15-01-29;13:33;32.6;282.8;0.1;242.4;50.00;20;3108.0
15-01-29;13:36;32.9;274.6;0.1;241.4;50.02;20;3108.0
15-01-29;13:39;50.0;286.3;0.1;243.4;50.02;19;3108.0
15-01-29;13:42;32.6;278.9;0.1;242.4;50.02;13;3108.0
15-01-29;13:45;32.5;276.2;0.1;243.4;50.00;15;3108.0
15-01-29;13:48;32.7;274.6;0.2;241.4;49.98;29;3108.0
15-01-29;13:51;32.9;272.4;0.2;242.4;50.02;40;3108.0
15-01-29;13:54;32.7;293.7;0.2;243.4;50.05;39;3108.0
15-01-29;13:57;32.6;279.0;0.1;242.4;50.06;31;3108.0
15-01-29;14:00;32.7;283.4;0.1;243.4;50.03;30;3108.0
15-01-29;14:03;32.7;291.9;0.2;242.4;50.03;38;3108.0
15-01-29;14:06;32.9;286.8;0.2;242.4;50.04;40;3108.0
15-01-29;14:09;32.7;294.4;0.2;243.4;50.05;44;3108.0
15-01-29;14:12;32.7;291.3;0.3;243.4;50.06;48;3108.0
15-01-29;14:15;32.7;287.8;0.2;243.4;50.05;50;3108.0
15-01-29;14:18;32.7;287.8;0.2;242.4;50.03;50;3108.0
15-01-29;14:21;32.9;288.8;0.2;242.4;50.06;36;3108.0
15-01-29;14:24;32.9;283.4;0.1;242.4;50.02;32;3108.0
15-01-29;14:27;33.0;272.0;0.1;243.4;50.02;24;3108.0
15-01-29;14:30;32.6;278.4;0.1;242.4;50.00;21;3108.0
15-01-29;14:33;32.6;272.4;0.1;242.4;50.00;22;3108.0
15-01-29;14:36;32.5;265.7;0.1;243.4;50.01;21;3108.0
15-01-29;14:39;32.3;272.9;0.1;242.4;50.02;15;3108.0
