data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-01-29;14:42;32.3;271.2;0.0;242.4;50.01;11;3108.0
15-01-29;14:45;32.0;264.9;0.0;242.4;50.03;7;3108.0
15-01-29;14:48;32.0;267.6;0.0;242.4;50.04;6;3108.0
15-01-29;14:51;32.0;251.5;0.0;242.4;50.04;3;3108.0
15-01-29;14:54;32.0;246.3;0.0;243.4;50.03;3;3108.0
15-01-29;14:57;32.0;264.2;0.0;244.3;50.04;1;3108.0
15-01-29;15:00;32.0;228.9;0.0;243.4;50.05;1;3108.0
15-01-29;15:03;31.9;235.2;0.0;38.6;50.02;1;3108.0
15-01-29;15:06;31.9;250.7;0.0;244.3;50.06;1;3108.0
15-01-29;15:09;31.9;249.0;0.0;244.3;50.05;4;3108.0
15-01-29;15:12;31.9;262.6;0.0;243.4;50.03;5;3108.0
15-01-29;15:15;32.0;256.6;0.0;243.4;50.04;5;3108.0
15-01-29;15:18;31.9;266.0;0.0;243.4;50.02;9;3108.0
15-01-29;15:21;32.0;266.4;0.0;243.4;50.02;8;3108.0
15-01-29;15:24;32.0;269.3;0.0;243.4;50.02;5;3108.0
15-01-29;15:27;32.0;258.2;0.0;244.3;50.03;4;3108.0
15-01-29;15:30;31.9;270.7;0.0;244.3;50.05;6;3108.0
15-01-29;15:33;32.0;262.3;0.0;244.3;50.01;8;3108.0
15-01-29;15:36;32.0;268.5;0.0;244.3;50.08;7;3108.0
15-01-29;15:39;32.0;258.3;0.0;244.3;50.03;7;3108.0
15-01-29;15:42;32.0;267.3;0.0;244.3;50.02;3;3108.0
15-01-29;15:45;32.0;242.7;0.0;244.3;50.03;2;3108.0
15-01-29;15:48;31.9;212.4;0.0;244.3;50.04;0;3108.0
15-01-29;15:51;31.9;151.3;0.0;244.3;50.03;0;3108.0
15-01-30;08:03;29.0;276.1;0.0;242.4;50.02;13;3108.0
15-01-30;08:06;28.6;269.9;0.1;241.4;50.05;14;3108.0
15-01-30;08:09;29.0;275.2;0.1;241.4;50.03;16;3108.0
15-01-30;08:12;29.7;281.9;0.1;240.4;50.11;23;3108.0
15-01-30;08:15;30.2;286.3;0.1;242.4;50.04;27;3108.0
15-01-30;08:18;30.1;286.2;0.2;242.4;49.99;31;3108.0
15-01-30;08:21;30.1;283.7;0.2;241.4;50.04;38;3108.0
15-01-30;08:24;30.3;295.0;0.2;242.4;50.05;45;3108.1
15-01-30;08:27;30.4;297.5;0.2;243.4;50.04;52;3108.1
15-01-30;08:30;30.5;298.2;0.3;243.4;50.05;60;3108.1
15-01-30;08:33;30.7;294.7;0.3;243.4;50.04;70;3108.1
15-01-30;08:36;30.9;295.3;0.4;242.4;50.04;73;3108.1
15-01-30;08:39;31.0;302.1;0.4;242.4;50.03;78;3108.1
15-01-30;08:42;31.0;300.1;0.4;242.4;50.03;78;3108.1
15-01-30;08:45;31.0;297.9;0.4;242.4;50.04;75;3108.1
15-01-30;08:48;31.4;302.9;0.5;242.4;49.99;75;3108.1
15-01-30;08:51;31.4;296.1;0.4;242.4;50.04;83;3108.1
15-01-30;08:54;31.5;297.6;0.4;242.4;50.04;86;3108.1
15-01-30;08:57;31.7;300.8;0.4;242.4;50.04;90;3108.1
15-01-30;09:00;31.7;302.1;0.4;242.4;50.03;77;3108.1
15-01-30;09:03;31.7;299.2;0.4;241.4;50.06;67;3108.1
15-01-30;09:06;31.8;300.4;0.4;241.4;50.04;67;3108.1
15-01-30;09:09;31.9;297.0;0.4;241.4;50.04;77;3108.1
15-01-30;09:12;32.0;300.4;0.4;242.4;50.04;71;3108.1
15-01-30;09:15;31.9;298.6;0.4;241.4;50.04;65;3108.1
15-01-30;09:18;32.0;291.9;0.3;241.4;50.02;61;3108.1
15-01-30;09:21;32.0;291.9;0.3;241.4;50.03;56;3108.1
15-01-30;09:24;32.2;288.5;0.2;241.4;50.04;51;3108.1
15-01-30;09:27;32.0;297.2;0.3;240.4;50.03;55;3108.1
15-01-30;09:30;31.9;290.3;0.4;241.4;50.03;64;3108.1
15-01-30;09:33;32.2;299.4;0.4;241.4;50.03;72;3108.1
15-01-30;09:36;32.2;298.2;0.5;241.4;50.03;76;3108.1
15-01-30;09:39;32.2;294.5;0.4;241.4;50.05;79;3108.1
15-01-30;09:42;32.2;300.2;0.4;241.4;50.04;79;3108.1
15-01-30;09:45;32.3;298.6;0.4;241.4;50.00;72;3108.1
15-01-30;09:48;32.0;302.3;0.4;244.3;50.05;73;3108.1
15-01-30;09:51;32.3;291.6;0.4;244.3;50.07;73;3108.2
15-01-30;09:54;32.5;300.4;0.3;244.3;50.08;66;3108.2
15-01-30;09:57;32.4;287.8;0.3;244.3;50.07;58;3108.2
15-01-30;10:00;32.6;292.5;0.3;245.3;50.02;55;3108.2
15-01-30;10:03;32.5;290.9;0.3;245.3;50.03;57;3108.2
15-01-30;10:06;32.5;285.2;0.4;244.3;50.04;59;3108.2
15-01-30;10:09;32.5;296.4;0.3;245.3;50.05;61;3108.2
15-01-30;10:12;32.6;294.4;0.3;245.3;50.04;57;3108.2
15-01-30;10:15;32.6;292.8;0.2;244.3;50.02;47;3108.2
15-01-30;10:18;32.5;289.3;0.2;245.3;50.02;41;3108.2
15-01-30;10:21;32.6;281.9;0.2;245.3;50.03;39;3108.2
15-01-30;10:24;32.5;277.1;0.2;245.3;50.06;45;3108.2
15-01-30;10:27;32.5;286.5;0.2;244.3;50.06;46;3108.2
15-01-30;10:30;32.6;287.2;0.2;245.3;50.03;49;3108.2
15-01-30;10:33;32.6;288.5;0.4;245.3;50.02;58;3108.2
15-01-30;10:36;32.6;296.7;0.3;244.3;50.03;68;3108.2
15-01-30;10:39;32.9;302.3;0.5;245.3;50.01;68;3108.2
15-01-30;10:42;32.7;294.4;0.4;244.3;50.06;74;3108.2
15-01-30;10:45;32.7;305.4;0.4;245.3;50.03;83;3108.2
15-01-30;10:48;32.7;295.3;0.4;245.3;50.04;88;3108.2
15-01-30;10:51;32.9;308.4;0.5;244.3;50.06;97;3108.2
15-01-30;10:54;33.0;294.1;0.5;245.3;50.04;96;3108.2
15-01-30;10:57;33.2;300.8;0.5;244.3;50.04;98;3108.2
15-01-30;11:00;32.9;297.3;0.5;245.3;50.05;101;3108.2
15-01-30;11:03;33.1;303.2;0.5;245.3;50.04;115;3108.2
15-01-30;11:06;33.2;302.6;0.5;245.3;50.02;117;3108.2
15-01-30;11:09;33.3;300.1;0.6;245.3;50.05;118;3108.2
15-01-30;11:12;33.3;302.7;0.6;245.3;50.03;139;3108.3
15-01-30;11:15;33.7;315.0;1.0;245.3;50.03;227;3108.3
15-01-30;11:18;33.7;315.3;1.4;245.3;50.04;336;3108.3
15-01-30;11:21;33.5;312.0;1.1;245.3;50.04;264;3108.3
15-01-30;11:24;33.7;307.0;1.2;244.3;50.02;299;3108.3
15-01-30;11:27;33.7;308.4;1.4;245.3;50.05;340;3108.3
15-01-30;11:30;33.7;312.1;1.3;246.3;50.02;328;3108.3
15-01-30;11:33;33.9;314.3;1.4;247.3;50.01;333;3108.4
15-01-30;11:36;34.4;306.0;2.7;247.3;50.03;672;3108.4
15-01-30;11:39;34.9;302.1;2.4;247.3;50.05;605;3108.4
15-01-30;11:42;35.0;301.9;2.7;247.3;50.06;644;3108.4
15-01-30;11:45;35.0;305.5;1.5;246.3;50.03;371;3108.5
15-01-30;11:48;34.9;307.6;1.4;247.3;50.03;336;3108.5
15-01-30;11:51;34.9;314.3;1.1;246.3;50.02;263;3108.5
15-01-30;11:54;34.9;309.5;1.2;246.3;50.04;271;3108.5
15-01-30;11:57;34.9;309.6;1.0;245.3;50.07;229;3108.5
15-01-30;12:00;35.0;306.8;1.0;246.3;50.01;219;3108.5
15-01-30;12:03;35.2;315.2;1.8;246.3;50.04;433;3108.6
15-01-30;12:06;35.2;307.7;1.8;247.3;50.03;455;3108.6
15-01-30;12:09;35.5;313.3;1.4;246.3;50.08;327;3108.6
15-01-30;12:12;35.0;312.3;1.0;246.3;50.03;251;3108.6
15-01-30;12:15;35.2;313.1;1.0;246.3;50.03;229;3108.6
15-01-30;12:18;35.0;311.8;0.9;247.3;50.04;213;3108.6
15-01-30;12:21;34.9;309.3;0.8;245.3;50.03;183;3108.6
15-01-30;12:24;35.0;305.5;0.8;246.3;50.00;141;3108.7
15-01-30;12:27;34.9;304.1;0.7;245.3;50.07;162;3108.7
15-01-30;12:30;35.2;309.9;1.1;246.3;50.02;235;3108.7
15-01-30;12:33;35.0;312.1;1.1;246.3;50.03;276;3108.7
15-01-30;12:36;35.2;316.1;1.3;247.3;50.05;300;3108.7
15-01-30;12:39;35.4;308.7;1.4;246.3;50.05;345;3108.7
15-01-30;12:42;35.6;313.4;1.9;247.3;50.00;428;3108.7
15-01-30;12:45;35.6;307.6;2.3;247.3;50.04;551;3108.8
15-01-30;12:48;36.0;301.9;2.8;249.2;50.09;684;3108.8
15-01-30;12:51;36.4;300.0;4.2;247.3;50.06;1011;3108.8
15-01-30;12:54;37.2;310.9;4.3;248.2;50.06;1067;3108.9
15-01-30;12:57;37.1;266.6;4.0;248.2;50.05;980;3108.9
15-01-30;13:00;37.7;301.6;4.2;247.3;49.99;1038;3109.0
15-01-30;13:03;37.4;280.5;2.0;247.3;49.97;503;3109.0
15-01-30;13:06;37.0;296.4;1.1;246.3;50.00;251;3109.0
15-01-30;13:09;36.8;300.4;0.9;246.3;50.01;211;3109.0
15-01-30;13:12;36.4;309.2;0.7;246.3;50.02;168;3109.0
15-01-30;13:15;36.7;302.4;0.6;246.3;50.03;128;3109.0
15-01-30;13:18;36.2;303.3;0.5;246.3;50.04;111;3109.1
15-01-30;13:21;36.0;298.6;0.5;246.3;50.06;96;3109.1
15-01-30;13:24;35.7;297.9;0.5;246.3;50.09;92;3109.1
15-01-30;13:27;35.9;294.5;0.5;247.3;50.05;114;3109.1
15-01-30;13:30;35.7;300.4;0.6;246.3;50.03;122;3109.1
15-01-30;13:33;35.7;302.9;0.7;246.3;50.03;155;3109.1
15-01-30;13:36;35.9;306.0;1.0;247.3;50.06;244;3109.1
15-01-30;13:39;36.2;314.9;2.0;247.3;50.07;480;3109.1
15-01-30;13:42;36.2;292.3;1.7;247.3;50.05;412;3109.1
15-01-30;13:45;36.5;303.3;1.8;248.2;50.05;433;3109.2
15-01-30;13:48;36.2;294.4;0.7;247.3;50.05;145;3109.2
15-01-30;13:51;35.9;296.1;0.5;247.3;50.07;127;3109.2
15-01-30;13:54;36.0;272.9;0.9;247.3;50.02;188;3109.2
15-01-30;13:57;35.5;299.1;0.8;247.3;50.06;185;3109.2
15-01-30;14:00;35.5;297.2;0.6;247.3;50.02;129;3109.2
15-01-30;14:03;35.2;277.2;0.6;246.3;50.01;132;3109.2
15-01-30;14:06;34.9;306.8;0.7;247.3;50.02;166;3109.2
15-01-30;14:09;34.9;299.1;0.5;248.2;50.03;113;3109.2
15-01-30;14:12;34.7;297.5;0.5;247.3;50.03;102;3109.2
15-01-30;14:15;34.6;298.6;0.4;247.3;50.05;88;3109.2
15-01-30;14:18;34.4;286.2;0.3;246.3;50.04;55;3109.2
15-01-30;14:21;34.0;287.8;0.3;247.3;50.03;58;3109.2
15-01-30;14:24;34.2;292.9;0.3;247.3;50.05;58;3109.2
15-01-30;14:27;33.8;294.7;0.4;247.3;50.05;79;3109.3
15-01-30;14:30;34.0;281.6;0.5;247.3;50.05;106;3109.3
15-01-30;14:33;33.8;298.2;0.4;247.3;50.06;94;3109.3
15-01-30;14:36;33.8;303.5;0.4;246.3;50.04;78;3109.3
15-01-30;14:39;33.8;279.4;0.4;247.3;50.05;63;3109.3
15-01-30;14:42;33.5;288.5;0.2;247.3;50.01;46;3109.3
15-01-30;14:45;33.8;276.4;0.2;247.3;50.07;38;3109.3
15-01-30;14:48;33.7;287.1;0.3;247.3;50.05;54;3109.3
15-01-30;14:51;33.8;287.1;0.4;248.2;50.11;82;3109.3
15-01-30;14:54;33.8;292.9;0.4;248.2;50.08;73;3109.3
15-01-30;14:57;33.8;282.7;0.2;247.3;50.05;46;3109.3
15-01-30;15:00;33.5;283.5;0.1;247.3;50.04;24;3109.3
15-01-30;15:03;33.5;269.3;0.1;247.3;50.04;25;3109.3
15-01-30;15:06;33.5;276.1;0.2;245.3;50.05;33;3109.3
15-01-30;15:09;33.7;277.2;0.2;244.3;50.07;33;3109.3
15-01-30;15:12;33.5;288.8;0.2;244.3;50.05;48;3109.3
15-01-30;15:15;33.4;289.5;0.2;245.3;50.05;44;3109.3
15-01-30;15:18;33.5;290.9;0.2;244.3;50.04;34;3109.3
15-01-30;15:21;33.5;287.1;0.1;245.3;50.04;27;3109.3
15-01-30;15:24;33.5;278.3;0.2;245.3;50.03;34;3109.3
15-01-30;15:27;33.4;269.5;0.2;245.3;50.02;31;3109.3
15-01-30;15:30;33.4;284.0;0.1;245.3;50.04;31;3109.3
15-01-30;15:33;33.2;272.4;0.1;244.3;50.01;29;3109.3
15-01-30;15:36;33.4;279.7;0.1;244.3;50.06;22;3109.3
15-01-30;15:39;33.3;276.8;0.1;245.3;49.98;23;3109.3
15-01-30;15:42;33.2;274.3;0.1;244.3;50.00;20;3109.3
15-01-30;15:45;33.2;267.9;0.1;245.3;50.06;16;3109.3
15-01-30;15:48;33.1;263.9;0.0;245.3;50.04;10;3109.3
15-01-30;15:51;33.2;261.3;0.0;244.3;50.05;7;3109.3
15-01-30;15:54;33.1;255.3;0.0;244.3;50.05;5;3109.3
15-01-30;15:57;33.1;254.0;0.0;245.3;50.05;2;3109.3
15-01-30;16:00;33.0;174.0;0.0;244.3;50.04;1;3109.3
15-01-30;16:03;32.9;194.9;0.0;245.3;50.08;0;3109.3
15-01-30;16:06;32.9;136.3;0.0;245.3;50.06;0;3109.3
15-01-30;16:09;32.7;129.9;0.0;244.3;50.04;0;3109.3
15-01-30;16:12;32.7;197.0;0.0;245.3;50.07;0;3109.3
15-01-30;16:15;32.6;196.1;0.0;244.3;50.06;0;3109.3
15-01-30;16:18;32.5;150.0;0.0;245.3;50.04;0;3109.3
15-01-30;16:21;32.5;117.4;0.0;245.3;50.03;0;3109.3
15-01-31;08:57;29.0;266.7;0.0;245.3;50.03;12;3109.3
15-01-31;09:00;29.4;258.3;0.1;245.3;50.06;14;3109.3
15-01-31;09:03;30.1;247.7;0.1;245.3;50.04;14;3109.3
15-01-31;09:06;30.1;252.5;0.0;245.3;50.07;14;3109.3
15-01-31;09:09;30.1;256.6;0.1;245.3;50.04;16;3109.3
15-01-31;09:12;30.3;266.6;0.1;244.3;50.03;18;3109.3
15-01-31;09:15;30.4;285.2;0.2;245.3;49.97;23;3109.3
15-01-31;09:18;30.3;268.2;0.1;245.3;50.02;24;3109.3
15-01-31;09:21;30.5;280.2;0.1;245.3;50.05;25;3109.3
15-01-31;09:24;30.7;273.1;0.1;246.3;50.06;26;3109.3
15-01-31;09:27;30.8;272.4;0.1;245.3;50.05;26;3109.3
15-01-31;09:30;30.7;259.2;0.1;245.3;50.06;23;3109.3
15-01-31;09:33;30.8;268.6;0.1;245.3;50.04;20;3109.3
15-01-31;09:36;30.9;271.2;0.1;245.3;50.05;25;3109.3
15-01-31;09:39;30.9;287.8;0.1;244.3;50.06;27;3109.3
15-01-31;09:42;31.1;291.2;0.1;245.3;50.06;27;3109.3
15-01-31;09:45;30.9;284.1;0.1;38.6;50.03;27;3109.3
15-01-31;09:48;31.2;265.4;0.1;244.3;50.04;30;3109.3
15-01-31;09:51;31.2;281.5;0.1;245.3;50.05;29;3109.3
15-01-31;09:54;31.4;279.7;0.1;245.3;50.05;26;3109.3
15-01-31;09:57;31.4;273.0;0.1;245.3;50.10;24;3109.3
15-01-31;10:00;31.2;285.7;0.1;244.3;50.03;21;3109.3
15-01-31;10:03;31.2;278.7;0.1;245.3;50.02;21;3109.3
15-01-31;10:06;31.4;277.5;0.1;244.3;50.02;20;3109.3
15-01-31;10:09;31.1;273.7;0.1;245.3;50.02;20;3109.3
15-01-31;10:12;31.1;282.4;0.1;244.3;50.06;20;3109.3
15-01-31;10:15;31.1;256.9;0.1;244.3;50.05;22;3109.3
15-01-31;10:18;31.1;265.4;0.1;244.3;50.04;23;3109.3
15-01-31;10:21;31.1;270.9;0.1;245.3;50.06;25;3109.3
15-01-31;10:24;31.2;276.1;0.1;244.3;50.04;28;3109.3
15-01-31;10:27;31.2;272.0;0.1;245.3;50.05;28;3109.3
15-01-31;10:30;31.2;291.7;0.1;245.3;50.04;28;3109.3
15-01-31;10:33;31.4;284.0;0.2;246.3;50.02;30;3109.3
15-01-31;10:36;31.4;284.3;0.1;246.3;50.04;31;3109.3
15-01-31;10:39;31.5;286.2;0.2;245.3;50.07;32;3109.3
15-01-31;10:42;31.4;276.1;0.1;245.3;50.04;31;3109.4
15-01-31;10:45;31.5;289.4;0.2;245.3;50.05;31;3109.4
15-01-31;10:48;31.6;282.1;0.2;245.3;50.05;36;3109.4
15-01-31;10:51;31.6;281.2;0.2;246.3;50.05;39;3109.4
15-01-31;10:54;31.7;277.4;0.2;245.3;50.05;39;3109.4
15-01-31;10:57;31.9;287.1;0.2;245.3;50.06;38;3109.4
15-01-31;11:00;31.9;277.5;0.2;245.3;50.02;39;3109.4
15-01-31;11:03;31.8;279.0;0.2;245.3;50.04;41;3109.4
15-01-31;11:06;31.8;292.8;0.2;245.3;50.06;39;3109.4
15-01-31;11:09;31.8;285.6;0.2;246.3;50.13;44;3109.4
15-01-31;11:12;31.8;273.7;0.2;246.3;50.07;45;3109.4
15-01-31;11:15;31.9;278.6;0.3;245.3;50.07;49;3109.4
15-01-31;11:18;31.9;282.1;0.3;245.3;50.05;54;3109.4
15-01-31;11:21;32.2;284.1;0.3;245.3;50.05;58;3109.4
15-01-31;11:24;32.3;283.8;0.3;245.3;50.07;60;3109.4
15-01-31;11:27;32.0;303.8;0.3;245.3;50.06;60;3109.4
15-01-31;11:30;32.3;287.8;0.4;246.3;50.05;64;3109.4
15-01-31;11:33;32.3;314.2;0.4;245.3;50.04;70;3109.4
15-01-31;11:36;32.3;307.0;0.4;245.3;50.04;73;3109.4
15-01-31;11:39;32.3;299.7;0.4;245.3;50.05;77;3109.4
15-01-31;11:42;32.5;297.2;0.4;246.3;50.06;78;3109.4
15-01-31;11:45;32.3;298.0;0.4;245.3;50.06;77;3109.4
15-01-31;11:48;32.5;304.2;0.4;246.3;50.07;74;3109.4
15-01-31;11:51;32.6;296.9;0.4;246.3;50.07;72;3109.4
15-01-31;11:54;32.7;291.7;0.4;245.3;50.08;75;3109.4
15-01-31;11:57;32.6;294.4;0.4;245.3;50.05;74;3109.4
15-01-31;12:00;32.7;290.6;0.3;244.3;49.96;70;3109.4
15-01-31;12:03;32.9;295.8;0.4;245.3;50.06;66;3109.4
15-01-31;12:06;32.9;292.2;0.4;383.3;50.05;76;3109.4
15-01-31;12:09;32.7;292.5;0.5;245.3;50.06;82;3109.4
15-01-31;12:12;33.1;283.7;0.4;245.3;50.05;90;3109.4
15-01-31;12:15;32.9;294.1;0.5;245.3;50.05;92;3109.4
15-01-31;12:18;33.1;292.2;0.4;246.3;50.11;100;3109.4
15-01-31;12:21;33.0;296.4;0.5;246.3;50.08;105;3109.5
15-01-31;12:24;33.2;303.8;0.5;245.3;50.06;119;3109.5
15-01-31;12:27;33.3;313.3;0.5;245.3;50.07;115;3109.5
15-01-31;12:30;33.2;308.0;0.6;245.3;50.04;128;3109.5
15-01-31;12:33;33.3;314.9;0.7;245.3;50.06;144;3109.5
15-01-31;12:36;33.3;306.5;0.7;245.3;50.07;159;3109.5
15-01-31;12:39;33.3;311.2;0.7;245.3;50.06;155;3109.5
15-01-31;12:42;33.7;301.9;0.8;245.3;50.08;166;3109.5
15-01-31;12:45;33.4;308.6;0.8;245.3;50.05;185;3109.5
15-01-31;12:48;33.7;305.7;0.9;245.3;50.12;209;3109.5
15-01-31;12:51;33.8;317.2;0.9;245.3;50.06;209;3109.5
15-01-31;12:54;33.8;307.6;0.8;245.3;50.07;191;3109.5
15-01-31;12:57;33.8;313.3;0.8;246.3;50.10;194;3109.5
15-01-31;13:00;33.8;298.3;1.0;246.3;50.04;225;3109.6
15-01-31;13:03;33.9;312.7;0.8;245.3;49.97;189;3109.6
15-01-31;13:06;34.0;311.2;0.6;245.3;50.07;134;3109.6
15-01-31;13:09;33.9;309.3;0.5;245.3;50.07;112;3109.6
15-01-31;13:12;33.9;311.4;0.6;248.2;50.07;155;3109.6
15-01-31;13:15;34.1;312.5;0.6;244.3;50.05;131;3109.6
15-01-31;13:18;34.0;308.9;0.6;245.3;50.07;134;3109.6
15-01-31;13:21;33.9;313.1;0.7;245.3;50.01;133;3109.6
15-01-31;13:24;34.1;303.9;0.6;245.3;50.07;131;3109.6
15-01-31;13:27;34.1;305.4;0.5;246.3;50.08;110;3109.6
15-01-31;13:30;34.0;307.3;0.5;245.3;50.05;97;3109.6
15-01-31;13:33;34.1;288.1;0.4;246.3;50.05;86;3109.6
15-01-31;13:36;34.0;305.8;0.4;246.3;50.05;93;3109.6
15-01-31;13:39;33.9;303.5;0.5;247.3;50.05;95;3109.6
15-01-31;13:42;33.9;310.2;0.5;246.3;50.06;96;3109.6
15-01-31;13:45;33.8;293.8;0.5;246.3;50.08;103;3109.7
15-01-31;13:48;34.0;309.8;0.7;246.3;50.08;145;3109.7
15-01-31;13:51;34.4;319.6;2.9;246.3;50.07;709;3109.7
15-01-31;13:54;34.9;322.2;1.5;247.3;50.05;401;3109.7
15-01-31;13:57;34.6;290.4;0.8;245.3;50.07;188;3109.7
15-01-31;14:00;34.6;307.3;0.8;246.3;50.02;201;3109.7
15-01-31;14:03;34.4;299.2;0.6;246.3;50.02;127;3109.7
15-01-31;14:06;34.5;300.8;0.4;246.3;49.99;86;3109.7
15-01-31;14:09;34.4;294.2;0.4;246.3;50.04;64;3109.7
15-01-31;14:12;34.0;301.3;0.3;246.3;50.06;59;3109.8
15-01-31;14:15;34.2;296.1;0.4;246.3;50.05;63;3109.8
15-01-31;14:18;34.1;291.2;0.4;246.3;50.06;68;3109.8
15-01-31;14:21;34.1;306.7;0.4;245.3;50.07;95;3109.8
15-01-31;14:24;34.1;302.7;0.4;245.3;50.07;91;3109.8
15-01-31;14:27;34.2;296.9;0.3;245.3;50.07;73;3109.8
15-01-31;14:30;34.0;286.5;0.2;246.3;50.04;44;3109.8
15-01-31;14:33;33.9;291.7;0.2;246.3;50.04;45;3109.8
15-01-31;14:36;33.9;278.1;0.2;245.3;50.05;37;3109.8
15-01-31;14:39;33.9;8.8;0.4;247.3;50.01;61;3109.8
15-01-31;14:42;34.1;292.5;0.8;247.3;50.07;177;3109.8
15-01-31;14:45;34.1;303.2;0.7;247.3;50.06;182;3109.8
15-01-31;14:48;34.4;302.3;0.6;247.3;50.05;122;3109.8
15-01-31;14:51;34.2;292.0;0.4;246.3;50.03;60;3109.8
15-01-31;14:54;33.7;279.0;0.1;246.3;50.07;23;3109.8
15-01-31;14:57;33.9;278.6;0.1;246.3;50.06;23;3109.8
15-01-31;15:00;33.7;272.3;0.1;246.3;50.05;27;3109.8
15-01-31;15:03;33.7;284.9;0.1;246.3;50.05;22;3109.8
15-01-31;15:06;33.5;279.0;0.1;245.3;50.02;22;3109.8
15-01-31;15:09;33.5;269.6;0.1;246.3;50.06;24;3109.8
15-01-31;15:12;33.4;276.5;0.1;246.3;50.04;29;3109.8
15-01-31;15:15;33.7;271.1;0.1;247.3;50.05;32;3109.8
15-01-31;15:18;33.5;280.6;0.1;248.2;50.05;34;3109.8
15-01-31;15:21;50.0;286.0;0.1;245.3;50.04;30;3109.8
15-01-31;15:24;33.5;272.3;0.1;246.3;49.99;22;3109.8
15-01-31;15:27;33.3;271.7;0.0;245.3;50.03;12;3109.8
15-01-31;15:30;33.3;268.2;0.0;246.3;50.05;5;3109.8
15-01-31;15:33;33.1;178.8;0.0;246.3;50.05;0;3109.8
15-01-31;15:36;33.0;232.9;0.0;247.3;50.05;0;3109.8
15-01-31;15:39;32.9;276.8;0.0;246.3;50.06;0;3109.8
15-01-31;15:42;32.9;273.3;0.0;246.3;50.04;0;3109.8
15-01-31;15:45;32.7;276.7;0.0;246.3;50.06;0;3109.8
15-01-31;15:48;32.6;280.5;0.0;246.3;50.05;0;3109.8
15-01-31;15:51;32.5;273.6;0.1;246.3;50.00;0;3109.8
15-01-31;15:54;32.5;268.9;0.0;245.3;50.04;0;3109.8
15-01-31;15:57;32.4;297.6;0.0;245.3;50.04;0;3109.8
15-01-31;16:00;32.4;331.4;0.0;246.3;50.09;0;3109.8
15-01-31;16:03;32.3;330.3;0.0;246.3;50.08;0;3109.8
15-01-31;16:06;32.2;311.7;0.0;245.3;50.08;0;3109.8
15-01-31;16:09;32.2;316.8;0.0;246.3;50.08;0;3109.8
15-01-31;16:12;32.0;294.1;0.0;246.3;50.07;0;3109.8
15-02-01;07:42;27.9;291.3;0.2;246.3;50.07;43;3109.8
15-02-01;07:45;29.0;300.4;0.4;244.3;50.05;79;3109.8
15-02-01;07:48;29.4;305.1;0.5;244.3;50.03;95;3109.8
15-02-01;07:51;30.1;311.8;0.5;244.3;50.03;111;3109.8
15-02-01;07:54;30.2;309.0;0.7;244.3;50.01;130;3109.8
15-02-01;07:57;30.4;311.1;0.6;244.3;50.05;148;3109.9
15-02-01;08:00;30.8;306.0;0.7;243.4;50.06;168;3109.9
15-02-01;08:03;30.7;311.2;0.8;243.4;50.07;186;3109.9
15-02-01;08:06;31.1;306.7;1.0;244.3;50.03;203;3109.9
15-02-01;08:09;31.2;307.4;1.0;244.3;50.04;223;3109.9
15-02-01;08:12;31.2;308.9;1.0;244.3;50.04;240;3109.9
15-02-01;08:15;31.5;311.7;1.1;243.4;50.04;256;3109.9
15-02-01;08:18;31.8;309.2;1.2;243.4;50.03;280;3109.9
15-02-01;08:21;32.0;303.6;1.3;244.3;50.03;301;3109.9
15-02-01;08:24;32.0;309.5;1.4;244.3;50.05;327;3110.0
15-02-01;08:27;32.5;304.3;1.4;245.3;50.04;344;3110.0
15-02-01;08:30;32.6;313.1;1.5;244.3;50.04;368;3110.0
15-02-01;08:33;33.0;304.9;1.6;245.3;50.03;390;3110.0
15-02-01;08:36;33.2;311.1;1.7;244.3;50.05;413;3110.0
15-02-01;08:39;33.3;303.2;1.8;243.4;50.05;430;3110.0
15-02-01;08:42;33.3;316.8;1.9;244.3;50.03;450;3110.1
15-02-01;08:45;33.7;307.4;1.9;244.3;50.04;467;3110.1
15-02-01;08:48;34.0;301.7;2.1;242.4;49.98;484;3110.1
15-02-01;08:51;34.1;308.3;2.1;244.3;50.04;505;3110.1
15-02-01;08:54;34.0;304.5;2.2;244.3;50.04;524;3110.2
15-02-01;08:57;34.7;303.2;2.2;243.4;50.11;541;3110.2
15-02-01;09:00;34.7;307.6;2.3;244.3;50.08;554;3110.2
15-02-01;09:03;34.7;312.1;2.4;246.3;50.06;572;3110.2
15-02-01;09:06;34.8;304.9;2.4;247.3;50.06;593;3110.3
15-02-01;09:09;35.0;302.0;2.5;246.3;50.05;612;3110.3
15-02-01;09:12;35.6;305.1;2.5;247.3;50.02;620;3110.3
15-02-01;09:15;35.7;302.4;2.6;247.3;50.01;644;3110.4
15-02-01;09:18;35.6;299.5;2.6;247.3;50.04;667;3110.4
15-02-01;09:21;35.7;298.8;2.8;248.2;50.04;677;3110.4
15-02-01;09:24;36.1;299.8;2.8;247.3;50.01;693;3110.5
15-02-01;09:27;36.4;300.8;2.8;247.3;50.06;705;3110.5
15-02-01;09:30;36.7;297.9;3.0;247.3;50.01;736;3110.5
15-02-01;09:33;36.7;289.1;3.2;246.3;50.02;754;3110.6
15-02-01;09:36;36.8;299.1;3.1;247.3;50.01;761;3110.6
15-02-01;09:39;37.0;300.1;3.1;247.3;50.02;763;3110.7
15-02-01;09:42;37.2;291.3;3.1;247.3;50.03;774;3110.7
15-02-01;09:45;37.4;290.6;3.2;247.3;50.01;793;3110.7
15-02-01;09:48;37.5;295.3;3.3;247.3;50.03;811;3110.8
15-02-01;09:51;37.7;291.5;3.3;247.3;50.02;815;3110.8
15-02-01;09:54;37.9;295.7;3.3;248.2;50.05;824;3110.9
15-02-01;09:57;38.0;297.8;3.4;248.2;50.05;841;3110.9
15-02-01;10:00;38.2;297.3;3.5;247.3;50.06;849;3110.9
15-02-01;10:03;38.4;292.0;3.5;247.3;50.05;859;3111.0
15-02-01;10:06;38.3;290.1;3.5;249.2;50.05;862;3111.0
15-02-01;10:09;38.6;297.6;3.5;248.2;50.05;859;3111.1
15-02-01;10:12;38.7;294.4;3.6;248.2;50.03;891;3111.1
15-02-01;10:15;38.9;295.3;3.6;250.2;50.01;888;3111.2
15-02-01;10:18;39.0;292.0;3.6;249.2;50.00;907;3111.2
15-02-01;10:21;39.1;288.2;3.5;249.2;50.02;890;3111.2
15-02-01;10:24;39.3;284.1;3.7;249.2;50.04;914;3111.3
15-02-01;10:27;39.5;289.8;3.8;249.2;50.05;941;3111.3
15-02-01;10:30;39.7;293.1;3.7;249.2;50.00;919;3111.4
15-02-01;10:33;39.8;285.3;3.3;249.2;50.03;839;3111.4
15-02-01;10:36;39.7;288.8;3.0;248.2;50.04;748;3111.5
15-02-01;10:39;39.7;287.4;3.8;248.2;50.04;939;3111.5
15-02-01;10:42;39.9;286.3;3.7;249.2;50.05;924;3111.6
15-02-01;10:45;40.0;289.1;3.2;248.2;50.06;806;3111.6
15-02-01;10:48;39.9;287.4;3.4;247.3;50.00;845;3111.6
15-02-01;10:51;39.9;285.6;3.7;249.2;50.01;910;3111.7
15-02-01;10:54;40.5;289.3;3.4;248.2;50.05;860;3111.7
15-02-01;10:57;40.2;4.8;3.5;248.2;50.02;864;3111.8
15-02-01;11:00;40.1;296.9;3.5;248.2;50.03;859;3111.8
15-02-01;11:03;40.2;287.1;3.5;248.2;50.04;877;3111.9
15-02-01;11:06;40.5;278.0;4.0;249.2;50.02;984;3111.9
15-02-01;11:09;40.5;279.1;4.0;249.2;50.02;974;3111.9
15-02-01;11:12;40.6;289.8;4.0;249.2;50.05;983;3112.0
15-02-01;11:15;40.8;281.6;4.3;250.2;50.04;1072;3112.0
15-02-01;11:18;41.0;291.0;4.3;250.2;50.03;1074;3112.1
15-02-01;11:21;41.3;286.6;4.5;249.2;50.06;1096;3112.2
15-02-01;11:24;41.2;290.1;4.2;249.2;50.01;1022;3112.2
15-02-01;11:27;41.4;287.8;4.1;248.2;50.00;1003;3112.3
15-02-01;11:30;41.0;302.9;4.1;249.2;50.06;1050;3112.3
15-02-01;11:33;41.4;281.8;3.8;249.2;50.01;919;3112.4
15-02-01;11:36;41.0;286.3;3.1;248.2;50.05;766;3112.4
15-02-01;11:39;41.0;284.6;3.3;249.2;50.05;814;3112.4
15-02-01;11:42;40.9;297.2;3.3;249.2;50.06;817;3112.5
15-02-01;11:45;40.9;284.9;2.8;248.2;50.04;686;3112.5
15-02-01;11:48;40.9;294.4;3.0;248.2;50.06;748;3112.6
15-02-01;11:51;40.8;284.3;3.1;248.2;50.05;760;3112.6
15-02-01;11:54;40.8;271.2;3.0;249.2;50.06;771;3112.6
15-02-01;11:57;41.0;276.8;3.7;248.2;50.06;909;3112.7
15-02-01;12:00;40.7;291.3;2.8;247.3;50.02;714;3112.7
15-02-01;12:03;40.6;277.4;2.7;247.3;50.02;676;3112.8
15-02-01;12:06;40.7;292.2;3.0;247.3;50.05;732;3112.8
15-02-01;12:09;40.5;295.1;3.3;248.2;50.03;811;3112.8
15-02-01;12:12;40.8;292.8;3.4;248.2;50.05;853;3112.9
15-02-01;12:15;40.9;290.9;3.5;248.2;50.05;869;3112.9
15-02-01;12:18;40.8;287.1;3.7;248.2;50.05;911;3113.0
15-02-01;12:21;40.7;293.4;3.3;248.2;50.03;813;3113.0
15-02-01;12:24;40.8;294.4;3.3;248.2;49.98;815;3113.0
15-02-01;12:27;40.8;283.0;4.0;248.2;50.05;983;3113.1
15-02-01;12:30;40.9;294.5;4.0;249.2;50.04;1006;3113.1
15-02-01;12:33;41.0;288.5;4.0;248.2;50.00;981;3113.2
15-02-01;12:36;41.2;289.3;3.5;247.3;50.05;869;3113.2
15-02-01;12:39;41.0;295.8;4.0;248.2;50.09;995;3113.3
15-02-01;12:42;41.5;279.3;4.4;248.2;50.04;1083;3113.3
15-02-01;12:45;41.5;277.4;4.2;248.2;50.08;1039;3113.4
15-02-01;12:48;41.6;275.9;3.9;247.3;50.08;962;3113.4
15-02-01;12:51;41.6;273.3;3.9;248.2;50.06;977;3113.5
15-02-01;12:54;41.6;283.7;3.7;247.3;50.06;927;3113.5
15-02-01;12:57;41.5;278.9;3.7;248.2;50.07;926;3113.6
15-02-01;13:00;41.7;286.3;4.0;248.2;50.00;979;3113.6
15-02-01;13:03;41.5;278.4;3.8;248.2;50.04;935;3113.7
15-02-01;13:06;41.7;279.4;4.3;250.2;50.01;1026;3113.7
15-02-01;13:09;41.9;285.4;4.2;248.2;50.07;1059;3113.8
15-02-01;13:12;42.1;284.1;4.4;247.3;50.09;1073;3113.8
15-02-01;13:15;42.1;285.2;4.3;248.2;50.04;1032;3113.9
15-02-01;13:18;42.0;280.8;4.1;248.2;50.08;1033;3113.9
15-02-01;13:21;42.3;277.8;4.2;248.2;50.01;1023;3114.0
15-02-01;13:24;42.1;283.7;4.1;248.2;50.12;1005;3114.0
15-02-01;13:27;42.1;280.9;3.7;247.3;50.06;922;3114.1
15-02-01;13:30;42.2;279.7;3.9;247.3;50.07;980;3114.1
15-02-01;13:33;42.2;279.4;3.8;247.3;50.07;943;3114.2
15-02-01;13:36;42.3;285.0;3.9;249.2;50.07;964;3114.2
15-02-01;13:39;42.0;287.1;3.9;247.3;50.09;960;3114.3
15-02-01;13:42;42.1;280.2;4.0;249.2;50.06;975;3114.3
15-02-01;13:45;42.2;282.7;3.8;249.2;50.12;925;3114.4
15-02-01;13:48;42.0;281.9;3.9;248.2;50.07;954;3114.4
15-02-01;13:51;41.7;275.2;2.5;246.3;50.07;626;3114.4
15-02-01;13:54;41.7;289.0;3.8;248.2;50.07;962;3114.5
15-02-01;13:57;41.9;281.3;3.9;247.3;50.07;948;3114.5
15-02-01;14:00;41.9;282.7;3.8;248.2;50.08;933;3114.6
15-02-01;14:03;41.9;283.4;3.7;248.2;50.07;917;3114.6
15-02-01;14:06;41.7;287.2;3.5;249.2;50.08;882;3114.7
15-02-01;14:09;41.9;282.7;3.4;248.2;50.09;843;3114.7
15-02-01;14:12;41.3;283.3;3.5;248.2;50.11;863;3114.8
15-02-01;14:15;41.7;279.6;3.4;248.2;50.07;844;3114.8
15-02-01;14:18;41.5;284.7;3.3;248.2;50.07;829;3114.8
15-02-01;14:21;41.4;286.8;3.3;248.2;50.03;801;3114.9
15-02-01;14:24;41.2;285.7;3.2;248.2;50.07;789;3114.9
15-02-01;14:27;41.3;285.7;3.2;248.2;50.13;774;3115.0
15-02-01;14:30;41.3;282.7;3.1;248.2;50.12;758;3115.0
15-02-01;14:33;40.8;292.9;3.0;246.3;50.05;722;3115.0
15-02-01;14:36;41.0;286.9;3.0;247.3;50.04;739;3115.1
15-02-01;14:39;40.8;289.4;2.9;246.3;50.08;730;3115.1
15-02-01;14:42;40.9;290.3;3.0;247.3;50.03;711;3115.1
15-02-01;14:45;40.9;289.4;2.8;246.3;50.07;700;3115.2
15-02-01;14:48;40.5;287.8;2.8;246.3;50.09;684;3115.2
15-02-01;14:51;40.4;296.6;2.7;247.3;50.05;652;3115.2
15-02-01;14:54;40.4;289.1;2.6;247.3;50.05;640;3115.3
15-02-01;14:57;40.2;288.2;2.5;247.3;50.04;617;3115.3
15-02-01;15:00;40.0;292.5;2.5;247.3;50.05;613;3115.3
15-02-01;15:03;40.2;290.4;2.4;247.3;50.05;594;3115.4
15-02-01;15:06;39.8;288.7;2.3;247.3;50.09;571;3115.4
15-02-01;15:09;39.7;296.1;2.1;248.2;50.00;546;3115.4
15-02-01;15:12;39.8;294.7;2.1;246.3;50.05;518;3115.5
15-02-01;15:15;39.4;294.8;2.1;246.3;50.05;504;3115.5
15-02-01;15:18;39.3;295.8;2.0;245.3;50.05;489;3115.5
15-02-01;15:21;39.2;296.9;1.9;246.3;50.06;472;3115.5
15-02-01;15:24;39.1;304.3;1.6;247.3;50.03;392;3115.6
15-02-01;15:27;38.9;304.3;1.6;246.3;50.06;404;3115.6
15-02-01;15:30;38.6;290.7;1.0;245.3;50.06;226;3115.6
15-02-01;15:33;38.4;279.3;0.7;246.3;50.05;151;3115.6
15-02-01;15:36;37.9;295.7;0.3;246.3;50.04;59;3115.6
15-02-01;15:39;37.5;298.9;0.2;245.3;50.06;49;3115.6
15-02-01;15:42;37.2;304.3;0.3;246.3;50.05;50;3115.6
15-02-01;15:45;37.0;222.0;0.7;247.3;50.04;154;3115.6
15-02-01;15:48;37.0;295.7;0.7;245.3;50.03;151;3115.6
15-02-01;15:51;37.0;294.1;0.5;246.3;50.07;103;3115.6
15-02-01;15:54;36.8;281.2;0.4;246.3;50.06;66;3115.6
15-02-01;15:57;36.4;252.8;0.2;247.3;50.11;43;3115.6
15-02-01;16:00;36.2;261.3;0.1;246.3;50.02;15;3115.6
15-02-01;16:03;36.0;263.8;0.0;246.3;50.07;6;3115.6
15-02-01;16:06;35.9;264.6;0.0;246.3;50.06;4;3115.6
15-02-01;16:09;35.6;286.0;0.0;246.3;50.06;1;3115.6
15-02-01;16:12;35.4;250.9;0.0;246.3;50.06;0;3115.6
15-02-01;16:15;35.2;199.8;0.0;246.3;50.07;0;3115.6
15-02-01;16:18;34.9;132.8;0.0;246.3;50.04;0;3115.6
15-02-01;16:21;34.8;133.8;0.0;246.3;50.05;0;3115.6
15-02-01;16:24;34.7;202.0;0.0;245.3;50.06;0;3115.6
15-02-01;16:27;34.5;195.1;0.0;245.3;50.08;0;3115.6
15-02-01;16:30;34.4;195.7;0.0;245.3;50.08;0;3115.6
15-02-01;16:33;34.1;205.6;0.0;245.3;50.08;0;3115.6
15-02-01;16:36;34.0;150.1;0.0;245.3;50.07;0;3115.6
15-02-02;07:27;27.5;271.4;0.0;245.3;50.01;9;3115.6
15-02-02;07:30;27.9;274.2;0.0;244.3;50.02;11;3115.6
15-02-02;07:33;28.3;281.3;0.1;244.3;50.02;17;3115.6
15-02-02;07:36;28.3;277.4;0.1;244.3;50.01;24;3115.6
15-02-02;07:39;29.4;288.4;0.2;245.3;50.04;41;3115.6
15-02-02;07:42;30.1;306.2;0.3;245.3;50.04;64;3115.6
15-02-02;07:45;29.7;307.1;0.4;244.3;50.03;77;3115.6
15-02-02;07:48;30.2;307.9;0.5;244.3;50.01;94;3115.6
15-02-02;07:51;30.3;301.4;0.4;244.3;50.01;70;3115.7
15-02-02;07:54;30.3;298.2;0.4;244.3;50.03;67;3115.7
15-02-02;07:57;30.5;301.6;0.5;245.3;50.02;89;3115.7
15-02-02;08:00;30.8;301.7;0.7;243.4;50.07;133;3115.7
15-02-02;08:03;30.9;320.5;0.8;243.4;50.06;183;3115.7
15-02-02;08:06;31.2;313.7;0.8;243.4;50.04;189;3115.7
15-02-02;08:09;31.1;315.3;0.6;244.3;50.06;132;3115.7
15-02-02;08:12;31.4;306.8;0.7;243.4;50.04;162;3115.7
15-02-02;08:15;31.6;320.5;0.8;243.4;50.05;192;3115.7
15-02-02;08:18;31.8;303.9;1.1;243.4;50.00;227;3115.7
15-02-02;08:21;32.0;316.5;1.4;244.3;50.04;318;3115.7
15-02-02;08:24;32.4;316.1;1.5;244.3;50.04;375;3115.7
15-02-02;08:27;32.4;317.5;1.6;246.3;50.03;374;3115.8
15-02-02;08:30;32.7;315.6;1.4;244.3;50.04;356;3115.8
15-02-02;08:33;32.7;313.3;1.5;245.3;50.03;370;3115.8
15-02-02;08:36;33.1;311.1;1.2;244.3;50.05;283;3115.8
15-02-02;08:39;33.1;314.3;1.3;245.3;50.02;311;3115.8
15-02-02;08:42;33.2;307.4;1.3;243.4;50.03;313;3115.8
15-02-02;08:45;33.3;310.1;1.3;243.4;50.03;311;3115.9
15-02-02;08:48;33.3;311.8;1.3;243.4;50.01;305;3115.9
15-02-02;08:51;33.3;305.2;1.2;243.4;50.00;287;3115.9
15-02-02;08:54;33.8;315.2;1.4;243.4;50.02;318;3115.9
15-02-02;08:57;33.8;306.7;1.5;244.3;50.01;335;3115.9
15-02-02;09:00;33.9;307.7;1.3;243.4;50.03;304;3115.9
15-02-02;09:03;34.0;309.3;1.2;244.3;50.08;303;3116.0
15-02-02;09:06;34.0;308.6;1.1;244.3;50.06;268;3116.0
15-02-02;09:09;33.8;307.9;0.9;244.3;50.04;213;3116.0
15-02-02;09:12;34.0;314.6;1.1;242.4;50.05;271;3116.0
15-02-02;09:15;34.1;307.0;1.2;243.4;50.05;264;3116.0
15-02-02;09:18;34.2;308.2;1.2;244.3;50.03;265;3116.0
15-02-02;09:21;34.4;311.7;1.2;244.3;50.01;261;3116.0
15-02-02;09:24;34.1;299.8;1.3;243.4;50.06;312;3116.0
15-02-02;09:27;34.5;306.0;1.4;244.3;50.05;326;3116.1
15-02-02;09:30;34.6;310.6;1.5;245.3;50.06;368;3116.1
15-02-02;09:33;34.6;307.1;1.6;244.3;50.05;388;3116.1
15-02-02;09:36;34.9;309.0;1.5;244.3;50.05;379;3116.1
15-02-02;09:39;34.9;305.7;1.6;244.3;50.06;379;3116.1
15-02-02;09:42;34.9;302.6;1.5;244.3;50.06;364;3116.2
15-02-02;09:45;35.0;305.1;1.4;244.3;50.08;359;3116.2
15-02-02;09:48;35.0;306.7;1.4;244.3;50.05;337;3116.2
15-02-02;09:51;35.2;308.3;1.4;243.4;50.07;334;3116.2
15-02-02;09:54;35.3;307.1;1.4;244.3;50.07;327;3116.2
15-02-02;09:57;35.2;301.3;1.1;244.3;50.07;257;3116.2
15-02-02;10:00;35.0;4.8;1.1;244.3;50.04;239;3116.3
15-02-02;10:03;34.8;298.6;1.0;244.3;50.06;221;3116.3
15-02-02;10:06;35.2;301.7;0.9;244.3;50.10;208;3116.3
15-02-02;10:09;34.9;300.2;0.9;244.3;50.09;206;3116.3
15-02-02;10:12;34.9;308.3;0.9;245.3;50.07;204;3116.3
15-02-02;10:15;35.0;306.0;0.9;244.3;50.06;202;3116.3
15-02-02;10:18;35.0;302.6;0.9;243.4;50.11;206;3116.3
15-02-02;10:21;34.9;304.9;1.0;244.3;50.04;223;3116.3
15-02-02;10:24;35.0;308.2;1.0;244.3;50.06;239;3116.3
15-02-02;10:27;34.9;301.1;1.1;244.3;50.06;256;3116.3
15-02-02;10:30;34.8;302.7;1.1;244.3;50.05;268;3116.4
15-02-02;10:33;35.3;310.9;1.2;244.3;50.02;296;3116.4
15-02-02;10:36;35.0;305.5;1.4;244.3;50.06;329;3116.4
15-02-02;10:39;35.2;4.8;1.5;244.3;50.13;360;3116.4
15-02-02;10:42;35.2;303.3;1.7;244.3;50.09;381;3116.4
15-02-02;10:45;35.4;306.7;1.7;245.3;50.09;402;3116.4
15-02-02;10:48;35.5;306.4;1.7;244.3;50.08;415;3116.5
15-02-02;10:51;35.7;303.3;1.8;244.3;50.08;438;3116.5
15-02-02;10:54;35.6;304.6;1.8;242.4;50.08;443;3116.5
15-02-02;10:57;35.9;308.6;1.9;244.3;50.08;451;3116.5
15-02-02;11:00;35.9;298.2;2.0;244.3;50.05;487;3116.6
15-02-02;11:03;36.0;301.9;2.0;243.4;50.05;479;3116.6
15-02-02;11:06;36.1;303.5;2.0;244.3;50.02;472;3116.6
15-02-02;11:09;36.3;300.0;1.8;244.3;50.05;436;3116.6
15-02-02;11:12;36.1;301.9;1.9;244.3;50.04;452;3116.6
15-02-02;11:15;36.2;302.3;1.9;245.3;50.04;460;3116.7
15-02-02;11:18;36.2;298.0;2.1;244.3;50.03;508;3116.7
15-02-02;11:21;36.5;300.8;2.1;244.3;50.05;505;3116.7
15-02-02;11:24;36.5;298.2;2.2;245.3;50.02;514;3116.7
15-02-02;11:27;36.7;295.6;2.2;245.3;50.04;539;3116.8
15-02-02;11:30;36.8;297.0;2.3;245.3;50.04;568;3116.8
15-02-02;11:33;36.7;292.9;2.1;244.3;49.97;512;3116.8
15-02-02;11:36;36.9;298.8;2.4;244.3;50.05;594;3116.9
15-02-02;11:39;37.2;293.8;2.4;244.3;50.08;582;3116.9
15-02-02;11:42;37.0;296.1;2.4;244.3;50.06;593;3116.9
15-02-02;11:45;37.4;289.8;2.6;245.3;50.05;639;3116.9
15-02-02;11:48;37.6;296.0;2.8;244.3;50.07;677;3117.0
15-02-02;11:51;37.6;295.8;2.4;244.3;50.06;591;3117.0
15-02-02;11:54;37.6;295.1;2.7;245.3;50.06;658;3117.0
15-02-02;11:57;37.7;296.9;2.8;245.3;50.07;670;3117.1
15-02-02;12:00;37.8;294.4;2.8;244.3;50.02;668;3117.1
15-02-02;12:03;37.9;296.9;2.6;244.3;50.06;650;3117.1
15-02-02;12:06;37.8;292.8;2.6;245.3;50.05;630;3117.2
15-02-02;12:09;37.9;293.8;2.6;245.3;50.07;635;3117.2
15-02-02;12:12;37.9;297.8;2.8;245.3;50.08;688;3117.2
15-02-02;12:15;38.2;288.5;2.8;245.3;50.06;701;3117.3
15-02-02;12:18;38.2;295.8;3.1;244.3;50.14;740;3117.3
15-02-02;12:21;38.3;292.5;3.1;245.3;50.09;736;3117.3
15-02-02;12:24;38.5;295.3;2.8;245.3;50.09;682;3117.4
15-02-02;12:27;38.5;291.3;2.8;245.3;50.09;684;3117.4
15-02-02;12:30;38.6;283.8;2.7;246.3;50.07;623;3117.4
15-02-02;12:33;38.3;292.6;2.5;244.3;50.06;599;3117.5
15-02-02;12:36;37.9;293.9;2.3;244.3;50.06;567;3117.5
15-02-02;12:39;37.9;295.1;2.2;244.3;50.04;539;3117.5
15-02-02;12:42;37.6;294.5;2.0;244.3;50.05;476;3117.6
15-02-02;12:45;37.0;292.5;1.5;243.4;50.05;383;3117.6
15-02-02;12:48;36.8;298.3;1.3;244.3;50.08;290;3117.6
15-02-02;12:51;36.5;299.2;0.9;243.4;50.06;215;3117.6
15-02-02;12:54;36.4;297.5;0.8;243.4;50.04;184;3117.6
15-02-02;12:57;36.4;300.8;0.7;243.4;50.07;164;3117.6
15-02-02;13:00;36.1;302.1;0.7;244.3;50.08;160;3117.6
15-02-02;13:03;36.3;301.9;0.8;243.4;50.02;171;3117.6
15-02-02;13:06;36.1;305.1;0.9;243.4;50.05;190;3117.7
15-02-02;13:09;36.1;301.9;0.9;243.4;50.06;201;3117.7
15-02-02;13:12;35.9;308.7;0.9;244.3;50.04;210;3117.7
15-02-02;13:15;35.9;308.0;0.9;243.4;50.01;214;3117.7
15-02-02;13:18;36.0;307.6;0.8;243.4;50.04;200;3117.7
15-02-02;13:21;36.1;307.9;0.9;244.3;50.02;174;3117.7
15-02-02;13:24;35.6;308.4;0.7;242.4;50.06;161;3117.7
15-02-02;13:27;35.7;305.2;0.8;243.4;50.05;154;3117.7
15-02-02;13:30;35.7;300.8;0.7;245.3;50.04;150;3117.7
15-02-02;13:33;35.5;313.6;0.6;244.3;50.02;146;3117.7
15-02-02;13:36;35.6;301.7;0.7;243.4;50.05;149;3117.7
15-02-02;13:39;35.4;305.8;0.6;242.4;50.05;152;3117.7
15-02-02;13:42;35.5;308.9;0.7;243.4;50.07;150;3117.8
15-02-02;13:45;35.4;312.0;0.7;243.4;50.07;142;3117.8
15-02-02;13:48;35.3;306.5;0.6;242.4;50.05;136;3117.8
15-02-02;13:51;35.3;302.6;0.6;38.6;50.06;131;3117.8
15-02-02;13:54;35.3;296.4;0.7;244.3;50.08;127;3117.8
15-02-02;13:57;35.3;306.2;0.6;244.3;50.10;125;3117.8
15-02-02;14:00;35.2;304.5;0.5;244.3;50.06;122;3117.8
15-02-02;14:03;35.0;296.0;0.5;244.3;50.05;115;3117.8
15-02-02;14:06;35.2;307.1;0.5;243.4;50.06;109;3117.8
15-02-02;14:09;35.0;304.2;0.5;244.3;50.06;103;3117.8
15-02-02;14:12;35.0;302.1;0.5;244.3;50.11;97;3117.8
15-02-02;14:15;35.0;304.3;0.5;243.4;50.05;94;3117.8
15-02-02;14:18;35.0;306.0;0.5;243.4;50.05;92;3117.8
15-02-02;14:21;34.8;306.7;0.4;245.3;50.06;91;3117.8
15-02-02;14:24;34.8;303.0;0.5;243.4;50.05;91;3117.8
15-02-02;14:27;34.8;296.0;0.4;244.3;50.00;90;3117.8
15-02-02;14:30;34.8;298.8;0.4;244.3;50.01;87;3117.8
15-02-02;14:33;34.8;301.1;0.4;244.3;50.02;87;3117.8
15-02-02;14:36;34.8;283.8;0.5;244.3;50.03;86;3117.9
15-02-02;14:39;34.6;304.9;0.5;244.3;50.05;86;3117.9
15-02-02;14:42;34.5;294.8;0.5;244.3;50.04;86;3117.9
15-02-02;14:45;34.6;290.0;0.4;244.3;50.05;83;3117.9
15-02-02;14:48;34.6;296.6;0.4;244.3;50.04;81;3117.9
15-02-02;14:51;34.4;292.2;0.4;244.3;50.04;77;3117.9
15-02-02;14:54;34.5;295.8;0.4;244.3;50.04;71;3117.9
15-02-02;14:57;34.4;295.3;0.4;245.3;50.03;66;3117.9
15-02-02;15:00;34.2;298.6;0.3;245.3;50.04;62;3117.9
15-02-02;15:03;34.2;295.7;0.3;245.3;50.02;57;3117.9
15-02-02;15:06;34.2;284.7;0.3;245.3;50.03;52;3117.9
15-02-02;15:09;34.0;290.0;0.2;244.3;50.04;46;3117.9
15-02-02;15:12;34.0;274.9;0.2;244.3;50.05;39;3117.9
15-02-02;15:15;34.1;283.1;0.1;244.3;50.03;34;3117.9
15-02-02;15:18;33.9;283.1;0.1;244.3;50.01;30;3117.9
15-02-02;15:21;34.0;280.2;0.1;244.3;50.04;27;3117.9
15-02-02;15:24;33.7;267.1;0.1;244.3;50.03;24;3117.9
15-02-02;15:27;33.7;278.3;0.1;246.3;50.01;22;3117.9
15-02-02;15:30;33.8;282.1;0.1;244.3;50.04;20;3117.9
15-02-02;15:33;33.8;280.6;0.1;243.4;50.02;19;3117.9
15-02-02;15:36;33.7;277.5;0.1;244.3;50.05;18;3117.9
15-02-02;15:39;33.5;269.6;0.1;244.3;50.06;15;3117.9
15-02-02;15:42;33.7;262.3;0.0;244.3;50.03;12;3117.9
15-02-02;15:45;33.5;258.9;0.0;244.3;50.04;7;3117.9
15-02-02;15:48;33.5;261.9;0.0;244.3;50.04;3;3117.9
15-02-02;15:51;33.2;271.8;0.0;244.3;50.06;0;3117.9
15-02-02;15:54;33.0;238.3;0.0;243.4;50.04;0;3117.9
15-02-02;15:57;32.7;210.4;0.0;243.4;50.09;0;3117.9
15-02-02;16:00;32.6;168.1;0.0;244.3;50.07;0;3117.9
15-02-02;16:03;32.6;101.2;0.0;245.3;50.08;0;3117.9
15-02-02;16:06;32.6;165.8;0.0;244.3;50.07;0;3117.9
15-02-02;16:09;32.5;233.0;0.0;244.3;50.06;0;3117.9
15-02-02;16:12;32.5;250.9;0.0;244.3;50.03;0;3117.9
15-02-02;16:15;32.4;228.6;0.0;244.3;50.05;0;3117.9
15-02-02;16:18;32.4;202.2;0.0;244.3;50.03;0;3117.9
15-02-02;16:21;32.3;165.6;0.0;244.3;50.04;0;3117.9
15-02-02;16:24;32.3;127.8;0.0;244.3;50.02;0;3117.9
15-02-02;16:27;32.3;103.4;0.0;243.4;50.01;0;3117.9
15-02-03;08:51;29.0;274.3;0.1;242.4;50.03;12;3117.9
15-02-03;08:54;30.1;268.3;0.0;241.4;50.02;13;3117.9
15-02-03;08:57;30.1;282.4;0.1;242.4;50.02;15;3117.9
15-02-03;09:00;29.7;283.5;0.1;242.4;50.02;18;3117.9
15-02-03;09:03;30.3;275.3;0.1;242.4;50.03;20;3117.9
15-02-03;09:06;30.1;278.0;0.1;244.3;50.03;21;3117.9
15-02-03;09:09;30.5;289.5;0.1;241.4;50.01;24;3117.9
15-02-03;09:12;30.4;284.3;0.1;242.4;50.04;26;3117.9
15-02-03;09:15;30.5;295.0;0.1;242.4;50.01;27;3117.9
15-02-03;09:18;30.5;285.2;0.1;242.4;50.02;30;3117.9
15-02-03;09:21;30.8;292.5;0.2;242.4;50.03;42;3117.9
15-02-03;09:24;30.9;297.3;0.2;242.4;50.04;48;3117.9
15-02-03;09:27;31.0;298.9;0.2;242.4;50.04;45;3117.9
15-02-03;09:30;31.1;295.6;0.2;242.4;50.04;43;3117.9
15-02-03;09:33;31.1;308.7;0.4;241.4;50.06;61;3117.9
15-02-03;09:36;31.2;306.8;0.2;242.4;50.02;40;3117.9
15-02-03;09:39;31.1;302.4;0.1;242.4;50.03;33;3117.9
15-02-03;09:42;31.4;300.1;0.2;241.4;50.03;42;3117.9
15-02-03;09:45;31.6;310.1;0.2;243.4;50.02;47;3117.9
15-02-03;09:48;31.2;322.8;0.3;243.4;50.04;56;3117.9
15-02-03;09:51;31.5;331.3;0.4;243.4;50.04;70;3117.9
15-02-03;09:54;31.8;323.2;0.5;243.4;50.08;104;3117.9
15-02-03;09:57;31.9;330.1;0.6;241.4;50.05;118;3118.0
15-02-03;10:00;32.2;337.0;0.7;243.4;50.00;167;3118.0
15-02-03;10:03;32.2;327.5;0.6;244.3;49.98;123;3118.0
15-02-03;10:06;32.3;310.5;0.8;242.4;50.02;183;3118.0
15-02-03;10:09;32.6;319.4;0.8;242.4;50.03;179;3118.0
15-02-03;10:12;32.5;292.3;1.0;243.4;50.04;218;3118.0
15-02-03;10:15;32.9;299.7;1.2;243.4;50.04;292;3118.0
15-02-03;10:18;32.9;322.9;1.2;242.4;50.06;287;3118.0
15-02-03;10:21;33.0;316.5;1.0;243.4;50.06;235;3118.0
15-02-03;10:24;33.2;321.2;1.5;242.4;50.04;355;3118.0
15-02-03;10:27;33.8;314.3;2.1;243.4;50.08;498;3118.1
15-02-03;10:30;33.9;301.1;2.4;243.4;50.06;576;3118.1
15-02-03;10:33;34.2;311.7;3.0;239.5;50.02;715;3118.1
15-02-03;10:36;34.7;299.4;3.6;244.3;50.04;876;3118.2
15-02-03;10:39;35.3;284.3;4.0;245.3;50.01;968;3118.2
15-02-03;10:42;35.7;292.5;4.1;245.3;50.01;1021;3118.3
15-02-03;10:45;36.2;293.8;4.2;245.3;49.99;1010;3118.3
15-02-03;10:48;36.4;279.3;3.9;243.4;50.03;947;3118.4
15-02-03;10:51;36.9;291.5;3.5;244.3;50.06;871;3118.4
15-02-03;10:54;37.2;290.6;4.3;244.3;50.05;1037;3118.5
15-02-03;10:57;37.5;287.6;3.4;244.3;50.05;827;3118.5
15-02-03;11:00;37.2;292.0;2.1;243.4;50.07;520;3118.5
15-02-03;11:03;37.1;298.9;1.6;243.4;50.04;386;3118.6
15-02-03;11:06;37.0;305.1;1.7;243.4;50.03;402;3118.6
15-02-03;11:09;37.0;270.5;2.1;242.4;50.04;505;3118.6
15-02-03;11:12;37.0;289.1;2.1;243.4;50.06;510;3118.6
15-02-03;11:15;37.0;312.1;2.6;244.3;50.0;660;3118.7
15-02-03;11:18;37.2;307.9;2.6;243.4;50.06;633;3118.7
15-02-03;11:21;37.1;292.0;1.8;243.4;50.05;434;3118.7
15-02-03;11:24;37.2;268.5;3.5;246.3;50.02;873;3118.7
15-02-03;11:27;37.7;298.3;3.1;246.3;50.06;764;3118.8
15-02-03;11:30;37.8;289.4;3.6;248.2;50.05;877;3118.8
15-02-03;11:33;38.2;290.7;3.5;247.3;50.06;867;3118.9
15-02-03;11:36;38.2;290.6;3.9;247.3;50.05;967;3118.9
15-02-03;11:39;38.5;289.4;4.7;248.2;50.05;1161;3119.0
15-02-03;11:42;38.9;289.1;4.6;247.3;50.04;1136;3119.0
15-02-03;11:45;38.9;284.1;4.4;248.2;50.04;1087;3119.1
15-02-03;11:48;38.9;285.9;4.0;247.3;50.06;978;3119.1
15-02-03;11:51;38.6;297.0;3.1;247.3;50.06;772;3119.2
15-02-03;11:54;38.6;290.6;3.3;247.3;50.06;810;3119.2
15-02-03;11:57;38.7;288.5;3.8;247.3;50.04;944;3119.2
15-02-03;12:00;39.0;286.2;4.5;248.2;50.01;1095;3119.3
15-02-03;12:03;39.7;285.2;4.6;247.3;50.02;1122;3119.4
15-02-03;12:06;39.8;282.1;4.4;247.3;50.05;1074;3119.4
15-02-03;12:09;39.7;278.4;4.1;247.3;50.05;999;3119.5
15-02-03;12:12;40.0;285.3;4.1;249.2;50.07;988;3119.5
15-02-03;12:15;40.1;282.4;3.9;247.3;50.09;956;3119.6
15-02-03;12:18;40.1;280.5;4.1;247.3;50.09;1008;3119.6
15-02-03;12:21;40.5;287.5;4.4;249.2;50.11;1069;3119.7
15-02-03;12:24;40.6;281.6;4.4;247.3;50.09;1094;3119.7
15-02-03;12:27;40.8;278.3;4.5;249.2;50.10;1095;3119.8
15-02-03;12:30;40.8;282.1;4.3;247.3;50.09;1064;3119.8
15-02-03;12:33;41.2;285.2;4.4;247.3;50.07;1075;3119.9
15-02-03;12:36;41.3;279.4;4.3;247.3;50.06;1076;3119.9
15-02-03;12:39;41.3;282.8;4.3;247.3;50.07;1061;3120.0
15-02-03;12:42;41.2;281.5;4.3;248.2;50.06;1051;3120.0
15-02-03;12:45;40.9;280.5;4.1;248.2;50.07;1013;3120.1
15-02-03;12:48;40.6;286.0;4.1;248.2;50.07;1022;3120.1
15-02-03;12:51;40.7;284.7;4.1;247.3;50.07;1001;3120.2
15-02-03;12:54;40.7;284.6;3.9;247.3;50.02;960;3120.2
15-02-03;12:57;40.7;283.7;3.7;248.2;50.06;913;3120.3
15-02-03;13:00;40.8;286.8;4.1;248.2;50.03;1012;3120.3
15-02-03;13:03;40.8;278.4;4.0;248.2;50.03;976;3120.4
15-02-03;13:06;41.0;286.5;4.0;248.2;50.06;987;3120.4
15-02-03;13:09;41.0;290.0;4.0;247.3;50.07;989;3120.5
15-02-03;13:12;40.9;284.7;3.9;247.3;50.03;971;3120.5
15-02-03;13:15;41.2;284.4;4.2;248.2;50.04;1024;3120.6
15-02-03;13:18;40.9;284.6;3.9;248.2;50.04;957;3120.6
15-02-03;13:21;41.2;288;4.1;248.2;50.07;1025;3120.7
15-02-03;13:24;41.2;283.1;4.1;247.3;50.07;1014;3120.7
15-02-03;13:27;41.0;287.5;3.8;247.3;50.06;932;3120.8
15-02-03;13:30;41.3;286.6;3.9;247.3;50.03;966;3120.8
15-02-03;13:33;41.4;287.2;4.0;247.3;50.01;970;3120.9
15-02-03;13:36;41.2;282.8;3.9;247.3;50.03;935;3120.9
15-02-03;13:39;41.4;283.8;3.8;247.3;50.06;955;3121.0
15-02-03;13:42;41.2;287.9;4.0;248.2;50.05;972;3121.0
15-02-03;13:45;40.4;287.4;4.0;248.2;50.03;990;3121.0
15-02-03;13:48;40.5;288.8;3.9;247.3;50.05;963;3121.1
15-02-03;13:51;39.9;287.1;3.8;247.3;50.05;935;3121.1
15-02-03;13:54;40.4;292.8;3.8;248.2;50.07;939;3121.1
15-02-03;14:03;39.1;285.6;3.8;249.2;50.05;911;3121.2
15-02-03;14:06;39.9;293.4;3.6;248.2;50.05;897;3121.2
15-02-03;14:09;39.8;291.0;3.6;248.2;50.06;891;3121.3
15-02-03;14:12;39.9;287.4;3.5;248.2;50.02;866;3121.3
15-02-03;14:15;40.1;292.8;3.4;247.3;50.07;869;3121.4
15-02-03;14:18;39.8;295.0;3.4;247.3;50.06;818;3121.4
15-02-03;14:21;39.5;292.2;3.2;247.3;50.03;791;3121.5
15-02-03;14:24;39.2;291.0;2.9;248.2;50.03;714;3121.5
15-02-03;14:27;39.3;294.5;3.0;246.3;50.03;743;3121.5
15-02-03;14:30;39.3;288.8;3.1;248.2;49.99;741;3121.6
15-02-03;14:33;39.5;291.2;2.9;247.3;50.02;711;3121.6
15-02-03;14:36;39.3;297.6;2.7;249.2;50.03;656;3121.6
15-02-03;14:39;39.2;293.8;1.8;246.3;50.04;439;3121.7
15-02-03;14:42;39.2;298.0;3.0;248.2;50.05;730;3121.7
15-02-03;14:45;39.2;300.8;3.2;248.2;50.06;780;3121.7
15-02-03;14:48;39.4;292.5;3.1;248.2;50.04;760;3121.8
15-02-03;14:51;39.4;297.0;3.0;248.2;50.06;738;3121.8
15-02-03;14:54;39.2;296.7;2.7;248.2;50.06;682;3121.9
15-02-03;14:57;39.4;292.6;2.3;248.2;50.05;589;3121.9
15-02-03;15:00;39.0;297.3;2.4;248.2;50.02;588;3121.9
15-02-03;15:03;39.1;293.4;2.2;248.2;50.05;550;3121.9
15-02-03;15:06;39.2;300.2;2.3;48.6;50.06;549;3122.0
15-02-03;15:09;38.9;295.3;2.3;247.3;50.04;543;3122.0
15-02-03;15:12;38.7;298.8;2.1;248.2;50.04;523;3122.0
15-02-03;15:15;38.6;301.6;2.0;248.2;50.03;486;3122.0
15-02-03;15:18;38.5;4.8;1.8;248.2;50.04;447;3122.1
15-02-03;15:21;38.6;296.3;1.8;248.2;50.04;426;3122.1
15-02-03;15:24;38.3;300.7;1.6;247.3;50.05;397;3122.1
15-02-03;15:27;38.4;304.5;1.5;248.2;50.04;381;3122.1
15-02-03;15:30;38.0;298.5;1.5;248.2;50.03;358;3122.1
15-02-03;15:33;37.9;298.3;1.2;249.2;50.07;313;3122.2
15-02-03;15:36;37.7;308.9;1.2;243.4;50.02;281;3122.2
15-02-03;15:39;37.6;312.0;0.5;244.3;50.05;92;3122.2
15-02-03;15:42;37.1;309.0;0.3;244.3;50.04;60;3122.2
15-02-03;15:45;36.9;272.4;0.8;245.3;50.03;209;3122.2
15-02-03;15:48;37.0;289.3;0.7;244.3;50.03;163;3122.2
15-02-03;15:51;36.7;292.3;0.5;244.3;50.04;114;3122.2
15-02-03;15:54;36.7;296.1;0.5;244.3;50.01;97;3122.2
15-02-03;15:57;36.4;287.9;0.3;244.3;50.04;48;3122.2
15-02-03;16:00;36.2;268.0;0.1;244.3;50.04;26;3122.2
15-02-03;16:03;36.0;269.0;0.1;245.3;50.05;13;3122.2
15-02-03;16:06;35.7;274.9;0.0;244.3;50.06;4;3122.2
15-02-03;16:09;35.6;254.7;0.0;243.4;50.07;1;3122.2
15-02-03;16:12;35.3;175.4;0.0;243.4;50.06;0;3122.2
15-02-03;16:15;35.2;243.0;0.0;243.4;50.08;0;3122.2
15-02-03;16:18;34.9;271.7;0.0;243.4;50.05;0;3122.2
15-02-03;16:21;34.8;4.8;0.0;243.4;50.03;0;3122.2
15-02-03;16:24;34.6;227.9;0.0;243.4;50.03;0;3122.2
15-02-03;16:27;34.5;201.7;0.0;243.4;50.03;0;3122.2
15-02-03;16:30;34.4;175.6;0.0;243.4;50.05;0;3122.2
15-02-03;16:33;34.2;147.9;0.0;243.4;50.04;0;3122.2
15-02-03;16:36;34.0;121.1;0.0;243.4;50.03;0;3122.2
15-02-04;07:39;27.9;276.2;0.0;243.4;50.05;3;3122.2
15-02-04;07:42;28.3;261.9;0.0;243.4;50.06;4;3122.2
15-02-04;07:45;28.6;263.8;0.0;243.4;50.07;5;3122.2
15-02-04;07:48;28.6;257.2;0.0;243.4;50.05;7;3122.2
15-02-04;07:51;29.4;260.8;0.0;243.4;50.05;11;3122.2
15-02-04;07:54;29.7;268.3;0.1;245.3;50.06;15;3122.2
15-02-04;07:57;29.7;283.5;0.1;244.3;50.06;18;3122.2
15-02-04;08:00;30.2;273.4;0.1;244.3;50.09;22;3122.2
15-02-04;08:03;30.2;295.1;0.2;244.3;50.07;30;3122.2
15-02-04;08:06;30.4;278.6;0.1;243.4;50.03;36;3122.2
15-02-04;08:09;30.4;290.3;0.2;243.4;50.06;36;3122.2
15-02-04;08:12;30.4;286.9;0.2;242.4;50.08;35;3122.2
15-02-04;08:15;30.5;281.8;0.2;242.4;50.03;35;3122.2
15-02-04;08:18;30.5;293.1;0.2;243.4;50.03;37;3122.2
15-02-04;08:21;30.9;287.1;0.2;242.4;50.03;39;3122.2
15-02-04;08:24;30.8;294.1;0.2;242.4;50.04;44;3122.2
15-02-04;08:27;31.0;304.6;0.3;243.4;50.05;51;3122.2
15-02-04;08:30;31.0;290.3;0.2;242.4;50.05;49;3122.2
15-02-04;08:33;31.1;296.9;0.2;242.4;50.02;50;3122.3
15-02-04;08:36;31.2;295.7;0.3;242.4;50.06;51;3122.3
15-02-04;08:39;31.2;291.3;0.3;244.3;50.03;53;3122.3
15-02-04;08:42;31.5;292.3;0.3;244.3;50.03;54;3122.3
15-02-04;08:45;31.5;295.6;0.2;243.4;50.00;54;3122.3
15-02-04;08:48;31.5;298.0;0.3;242.4;50.02;51;3122.3
15-02-04;08:51;31.6;299.7;0.3;243.4;50.03;50;3122.3
15-02-04;08:54;31.6;300.1;0.3;243.4;50.04;51;3122.3
15-02-04;08:57;31.7;290.3;0.3;243.4;50.05;53;3122.3
15-02-04;09:00;31.8;294.1;0.3;243.4;50.04;54;3122.3
15-02-04;09:03;31.8;295.6;0.3;244.3;50.04;55;3122.3
15-02-04;09:06;31.9;304.5;0.3;243.4;50.04;53;3122.3
15-02-04;09:09;31.7;293.1;0.3;243.4;50.04;57;3122.3
15-02-04;09:12;31.9;288.7;0.4;243.4;50.10;66;3122.3
15-02-04;09:15;32.0;299.8;0.4;243.4;50.01;76;3122.3
15-02-04;09:18;32.0;312.4;0.5;242.4;49.96;81;3122.3
15-02-04;09:21;32.4;301.6;0.4;242.4;50.03;88;3122.3
15-02-04;09:24;32.3;296.3;0.4;243.4;50.04;93;3122.3
15-02-04;09:27;32.5;307.3;0.5;243.4;50.05;101;3122.3
15-02-04;09:30;32.5;306.5;0.5;243.4;50.06;103;3122.3
15-02-04;09:33;32.4;306.5;0.5;244.3;50.03;108;3122.3
15-02-04;09:36;32.6;307.9;0.5;243.4;50.01;109;3122.3
15-02-04;09:39;32.7;307.3;0.5;243.4;50.05;117;3122.3
15-02-04;09:42;32.7;314.6;0.6;243.4;50.04;134;3122.3
15-02-04;09:45;33.0;311.2;0.7;243.4;50.05;152;3122.3
15-02-04;09:48;33.0;314.6;0.8;243.4;50.05;175;3122.3
15-02-04;09:51;33.2;312.5;1.4;244.3;50.04;333;3122.4
15-02-04;09:54;33.3;309.8;2.0;244.3;50.07;474;3122.4
15-02-04;09:57;33.5;4.8;1.5;244.3;50.05;351;3122.4
15-02-04;10:00;33.8;292.3;1.5;245.3;50.02;356;3122.4
15-02-04;10:03;34.0;324.7;1.4;244.3;50.05;322;3122.4
15-02-04;10:06;34.0;310.5;1.3;245.3;50.04;310;3122.4
15-02-04;10:09;34.2;302.6;1.3;244.3;50.05;314;3122.5
15-02-04;10:12;34.4;309.9;1.1;244.3;50.05;255;3122.5
15-02-04;10:15;34.1;315.6;1.0;245.3;50.06;230;3122.5
15-02-04;10:18;34.4;314.3;0.9;243.4;50.08;211;3122.5
15-02-04;10:21;34.2;313.6;0.8;243.4;50.08;200;3122.5
15-02-04;10:24;34.5;305.7;0.9;243.4;50.06;200;3122.5
15-02-04;10:27;34.4;310.9;0.8;243.4;50.05;213;3122.5
15-02-04;10:30;34.4;309.5;1.0;243.4;50.06;230;3122.5
15-02-04;10:33;34.4;313.0;1.0;244.3;50.04;232;3122.6
15-02-04;10:36;34.5;316.1;1.2;243.4;50.04;276;3122.6
15-02-04;10:39;34.7;308.2;1.2;243.4;50.08;294;3122.6
15-02-04;10:42;34.7;309.5;1.2;244.3;50.08;274;3122.6
15-02-04;10:45;34.6;308.6;1.1;243.4;50.08;263;3122.6
