data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-02-04;10:48;34.7;312.5;1.1;243.4;50.08;246;3122.6
15-02-04;10:51;34.7;312.4;1.1;244.3;50.06;239;3122.6
15-02-04;10:54;34.5;309.8;1.1;244.3;50.06;259;3122.6
15-02-04;10:57;34.9;307.6;1.2;244.3;50.05;289;3122.7
15-02-04;11:00;34.7;315.6;1.0;245.3;50.02;303;3122.7
15-02-04;11:03;35.0;307.4;1.3;244.3;50.00;312;3122.7
15-02-04;11:06;34.9;311.4;1.4;244.3;50.02;337;3122.7
15-02-04;11:09;35.3;310.9;1.7;243.4;50.00;402;3122.7
15-02-04;11:12;35.4;307.0;1.8;243.4;50.06;444;3122.7
15-02-04;11:15;35.7;285.6;3.0;244.3;50.03;725;3122.8
15-02-04;11:18;36.1;285.7;2.2;244.3;50.06;532;3122.8
15-02-04;11:21;36.1;298.3;1.8;243.4;50.04;430;3122.8
15-02-04;11:24;36.0;304.5;1.6;243.4;50.03;388;3122.9
15-02-04;11:27;35.7;301.4;1.6;243.4;50.05;381;3122.9
15-02-04;11:30;36.0;307.3;1.6;242.4;50.05;387;3122.9
15-02-04;11:33;36.0;306.0;1.7;243.4;50.04;415;3122.9
15-02-04;11:36;36.1;282.5;2.4;243.4;49.99;571;3122.9
15-02-04;11:39;36.0;301.6;1.7;243.4;50.06;421;3123.0
15-02-04;11:42;36.2;302.1;1.8;243.4;50.05;449;3123.0
15-02-04;11:45;36.5;254.5;3.9;245.3;50.04;980;3123.0
15-02-04;11:48;37.1;280.9;3.2;245.3;50.04;779;3123.1
15-02-04;11:51;37.7;260.1;4.1;245.3;50.06;1000;3123.1
15-02-04;11:54;37.9;288.5;4.0;246.3;50.03;987;3123.2
15-02-04;11:57;38.0;291.7;3.4;245.3;50.05;798;3123.2
15-02-04;12:00;37.9;281.8;2.4;244.3;50.00;570;3123.2
15-02-04;12:03;37.8;297.2;2.8;245.3;50.01;680;3123.3
15-02-04;12:06;37.9;288.4;2.5;243.4;50.02;617;3123.3
15-02-04;12:09;37.8;285.4;1.9;243.4;50.02;445;3123.3
15-02-04;12:12;37.7;292.8;1.7;245.3;50.11;423;3123.3
15-02-04;12:15;37.7;288.4;1.9;243.4;50.04;454;3123.4
15-02-04;12:18;37.8;254.1;1.8;243.4;50.06;437;3123.4
15-02-04;12:21;38.0;293.7;3.2;245.3;50.07;764;3123.4
15-02-04;12:24;38.4;300.1;2.9;245.3;50.06;682;3123.5
15-02-04;12:27;38.4;289.7;4.3;245.3;50.04;1044;3123.5
15-02-04;12:30;39.1;285.3;4.2;245.3;50.02;1041;3123.6
15-02-04;12:33;39.3;280.3;4.4;245.3;50.01;1048;3123.6
15-02-04;12:36;39.3;276.7;3.4;245.3;50.03;951;3123.7
15-02-04;12:39;38.9;262.2;2.4;244.3;50.03;557;3123.7
15-02-04;12:42;39.0;285.4;1.7;243.4;50.05;409;3123.7
15-02-04;12:45;38.6;281.5;1.9;244.3;50.06;461;3123.7
15-02-04;12:48;38.4;297.8;1.3;243.4;50.06;310;3123.8
15-02-04;12:51;38.0;306.4;1.2;245.3;50.03;283;3123.8
15-02-04;12:54;38.2;304.2;1.2;243.4;50.05;275;3123.8
15-02-04;12:57;37.7;312.3;1.1;243.4;50.10;250;3123.8
15-02-04;13:00;37.6;308.4;1.0;243.4;50.02;226;3123.8
15-02-04;13:03;37.6;308.0;1.0;244.3;49.97;217;3123.8
15-02-04;13:06;37.5;304.6;0.9;243.4;50.07;218;3123.8
15-02-04;13:09;37.1;306.1;1.0;243.4;50.05;216;3123.8
15-02-04;13:12;37.1;297.6;0.9;245.3;50.08;203;3123.9
15-02-04;13:15;37.1;308.2;1.0;243.4;50.00;202;3123.9
15-02-04;13:18;36.9;301.9;0.9;241.4;50.02;201;3123.9
15-02-04;13:21;37.0;306.4;0.8;243.4;50.05;188;3123.9
15-02-04;13:24;36.8;303.8;0.8;243.4;50.05;178;3123.9
15-02-04;13:27;36.5;305.8;0.7;243.4;50.07;165;3123.9
15-02-04;13:30;36.5;304.2;0.7;243.4;50.04;145;3123.9
15-02-04;13:33;36.3;298.9;0.6;243.4;50.05;132;3123.9
15-02-04;13:36;50.0;302.1;0.5;243.4;50.04;117;3123.9
15-02-04;13:39;36.1;304.5;0.5;243.4;50.05;100;3123.9
15-02-04;13:42;36.1;297.5;0.5;244.3;50.06;95;3123.9
15-02-04;13:45;35.9;308.3;0.5;243.4;50.05;100;3123.9
15-02-04;13:48;35.7;311.2;0.5;244.3;50.05;102;3123.9
15-02-04;13:51;35.6;302.7;0.5;243.4;50.07;95;3124.0
15-02-04;13:54;35.7;300.5;0.5;245.3;50.06;81;3124.0
15-02-04;13:57;35.5;302.3;0.5;244.3;50.03;70;3124.0
15-02-04;14:00;35.5;298.6;0.4;244.3;50.05;64;3124.0
15-02-04;14:03;35.4;295.8;0.3;243.4;50.03;61;3124.0
15-02-04;14:06;35.2;296.3;0.4;243.4;50.02;60;3124.0
15-02-04;14:09;35.0;290.7;0.4;244.3;49.97;59;3124.0
15-02-04;14:12;35.0;298.2;0.3;243.4;50.02;56;3124.0
15-02-04;14:15;35.0;281.2;0.3;243.4;50.03;52;3124.0
15-02-04;14:18;35.0;288.2;0.2;246.3;50.03;47;3124.0
15-02-04;14:21;34.9;294.8;0.2;243.4;50.04;42;3124.0
15-02-04;14:24;34.7;289.8;0.2;243.4;50.03;40;3124.0
15-02-04;14:27;34.6;280.2;0.2;243.4;50.02;38;3124.0
15-02-04;14:30;34.7;290.1;0.2;244.3;50.01;38;3124.0
15-02-04;14:33;34.6;294.4;0.2;242.4;50.01;39;3124.0
15-02-04;14:36;34.5;278.9;0.2;243.4;50.02;41;3124.0
15-02-04;14:39;34.6;295.7;0.2;245.3;50.09;48;3124.0
15-02-04;14:42;34.4;281.8;0.3;244.3;50.01;53;3124.0
15-02-04;14:45;34.4;289.3;0.3;243.4;50.05;55;3124.0
15-02-04;14:48;34.4;294.8;0.3;244.3;50.04;56;3124.0
15-02-04;14:51;34.2;298.5;0.3;244.3;50.07;51;3124.0
15-02-04;14:54;34.4;291.5;0.2;244.3;50.05;44;3124.0
15-02-04;14:57;34.1;287.6;0.2;245.3;50.07;39;3124.0
15-02-04;15:00;34.2;282.4;0.2;244.3;50.04;35;3124.0
15-02-04;15:03;34.1;278.1;0.1;244.3;50.06;33;3124.0
15-02-04;15:06;34.0;279.6;0.2;243.4;49.99;33;3124.0
15-02-04;15:09;34.0;277.8;0.2;243.4;49.98;34;3124.0
15-02-04;15:12;34.0;290.1;0.2;243.4;50.04;36;3124.0
15-02-04;15:15;34.0;281.8;0.2;244.3;50.04;37;3124.0
15-02-04;15:18;33.9;283.5;0.2;243.4;50.04;36;3124.0
15-02-04;15:21;33.8;284.9;0.2;244.3;50.03;35;3124.0
15-02-04;15:24;33.5;277.0;0.2;244.3;50.05;31;3124.0
15-02-04;15:27;33.4;279.3;0.1;243.4;50.04;29;3124.0
15-02-04;15:30;33.3;276.1;0.1;244.3;50.03;25;3124.0
15-02-04;15:33;33.1;280.2;0.1;242.4;50.03;22;3124.0
15-02-04;15:36;33.1;272.3;0.1;244.3;50.04;17;3124.0
15-02-04;15:39;32.9;262.3;0.0;243.4;50.05;13;3124.0
15-02-04;15:42;32.6;257.5;0.0;243.4;50.04;9;3124.0
15-02-04;15:45;32.6;268.2;0.0;243.4;50.01;8;3124.0
15-02-04;15:48;32.6;262.7;0.0;244.3;50.04;6;3124.0
15-02-04;15:51;32.7;261.0;0.0;244.3;50.02;5;3124.0
15-02-04;15:54;32.6;253.8;0.0;244.3;50.04;5;3124.0
15-02-04;15:57;32.5;262.6;0.0;244.3;50.06;4;3124.0
15-02-04;16:00;32.5;259.8;0.0;243.4;50.03;2;3124.0
15-02-04;16:03;32.5;268.2;0.0;244.3;50.06;1;3124.0
15-02-04;16:06;32.5;182.5;0.0;244.3;50.05;1;3124.0
15-02-04;16:09;32.5;201.7;0.0;244.3;50.07;1;3124.0
15-02-04;16:12;32.4;219.7;0.0;244.3;50.06;0;3124.0
15-02-04;16:15;32.4;178.8;0.0;244.3;50.06;0;3124.0
15-02-04;16:18;32.3;111.9;0.0;244.3;50.03;0;3124.0
15-02-04;16:21;32.3;155.1;0.0;244.3;50.03;0;3124.0
15-02-04;16:24;32.3;225.1;0.0;244.3;50.02;0;3124.0
15-02-04;16:27;32.2;212.1;0.0;243.4;49.98;0;3124.0
15-02-04;16:30;32.2;177.2;0.0;244.3;50.00;0;3124.0
15-02-04;16:33;32.2;142.5;0.0;244.3;50.05;0;3124.0
15-02-04;16:36;32.0;117.0;0.0;243.4;50.02;0;3124.0
15-02-05;07:48;28.3;283.4;0.1;244.3;50.04;18;3124.0
15-02-05;07:51;29.0;4.8;0.1;243.4;50.04;19;3124.0
15-02-05;07:54;29.4;277.1;0.1;244.3;50.01;16;3124.0
15-02-05;07:57;29.4;275.8;0.1;243.4;50.01;17;3124.0
15-02-05;08:00;29.7;278.4;0.1;243.4;50.08;16;3124.0
15-02-05;08:03;30.1;273.9;0.1;243.4;50.10;20;3124.0
15-02-05;08:06;30.2;269.9;0.1;243.4;50.05;24;3124.0
15-02-05;08:09;30.3;288.7;0.1;243.4;50.10;28;3124.0
15-02-05;08:12;30.2;267.0;0.1;243.4;50.05;22;3124.0
15-02-05;08:15;30.3;270.1;0.1;242.4;50.05;20;3124.0
15-02-05;08:18;30.3;278.6;0.1;243.4;50.05;18;3124.0
15-02-05;08:21;30.7;283.4;0.1;244.3;50.02;18;3124.0
15-02-05;08:24;30.5;271.7;0.1;242.4;50.04;24;3124.0
15-02-05;08:27;30.5;277.2;0.1;243.4;50.04;30;3124.0
15-02-05;08:30;30.9;271.8;0.1;242.4;50.06;28;3124.0
15-02-05;08:33;30.8;274.9;0.1;243.4;50.03;29;3124.0
15-02-05;08:36;31.0;281.3;0.1;242.4;50.02;30;3124.0
15-02-05;08:39;31.0;276.2;0.1;242.4;50.04;31;3124.1
15-02-05;08:42;31.0;279.9;0.1;243.4;50.05;35;3124.1
15-02-05;08:45;31.1;281.3;0.2;243.4;50.02;40;3124.1
15-02-05;08:48;31.1;290.1;0.2;243.4;50.05;46;3124.1
15-02-05;08:51;31.1;287.2;0.3;243.4;50.03;51;3124.1
15-02-05;08:54;31.0;284.7;0.3;243.4;50.00;52;3124.1
15-02-05;08:57;31.1;287.6;0.3;242.4;50.01;54;3124.1
15-02-05;09:00;31.1;291.9;0.3;244.3;50.02;50;3124.1
15-02-05;09:03;31.1;284.4;0.2;243.4;50.01;46;3124.1
15-02-05;09:06;31.1;292.6;0.2;242.4;50.03;48;3124.1
15-02-05;09:09;31.1;300.4;0.3;243.4;50.04;54;3124.1
15-02-05;09:12;31.5;302.7;0.4;244.3;50.01;61;3124.1
15-02-05;09:15;31.5;292.2;0.3;243.4;50.03;55;3124.1
15-02-05;09:18;31.5;286.9;0.2;242.4;50.03;51;3124.1
15-02-05;09:21;31.5;286.2;0.3;243.4;50.04;51;3124.1
15-02-05;09:24;31.6;284.4;0.2;242.4;50.02;49;3124.1
15-02-05;09:27;31.6;287.4;0.3;241.4;50.05;57;3124.1
15-02-05;09:30;31.7;297.5;0.4;242.4;50.03;62;3124.1
15-02-05;09:33;31.9;296.1;0.5;241.4;50.01;71;3124.1
15-02-05;09:36;31.9;300.2;0.4;242.4;50.05;75;3124.1
15-02-05;09:39;31.8;300.1;0.4;242.4;50.04;86;3124.1
15-02-05;09:42;32.3;303.8;0.4;243.4;50.04;82;3124.1
15-02-05;09:45;32.4;302.6;0.5;242.4;50.04;95;3124.1
15-02-05;09:48;32.2;304.6;0.6;242.4;50.06;129;3124.1
15-02-05;09:51;32.4;301.7;0.5;241.4;50.07;114;3124.1
15-02-05;09:54;32.5;304.8;0.5;243.4;50.07;113;3124.1
15-02-05;09:57;32.6;302.9;0.4;242.4;50.05;94;3124.1
15-02-05;10:00;32.6;306.8;0.5;243.4;50.04;87;3124.1
15-02-05;10:03;32.6;306.1;0.4;244.3;50.03;89;3124.1
15-02-05;10:06;32.7;298.8;0.5;243.4;50.05;96;3124.1
15-02-05;10:09;32.9;299.8;0.4;243.4;50.06;94;3124.2
15-02-05;10:12;32.7;303.2;0.5;243.4;50.05;103;3124.2
15-02-05;10:15;33.0;313.6;0.5;244.3;50.10;114;3124.2
15-02-05;10:18;33.0;302.3;0.6;243.4;50.07;124;3124.2
15-02-05;10:21;32.9;298.5;0.6;243.4;50.06;111;3124.2
15-02-05;10:24;33.0;308.4;0.6;241.4;50.02;107;3124.2
15-02-05;10:27;33.2;303.6;0.5;242.4;50.05;109;3124.2
15-02-05;10:30;33.2;303.6;0.5;242.4;50.02;108;3124.2
15-02-05;10:33;33.3;308.4;0.5;242.4;50.05;115;3124.2
15-02-05;10:36;33.4;306.2;0.5;243.4;50.04;113;3124.2
15-02-05;10:39;33.2;308.4;0.7;244.3;50.05;145;3124.2
15-02-05;10:42;33.3;301.9;0.7;244.3;50.04;149;3124.2
15-02-05;10:45;33.4;311.4;0.6;242.4;50.05;134;3124.2
15-02-05;10:48;33.4;298.9;0.5;242.4;50.05;104;3124.2
15-02-05;10:51;33.5;303.6;0.5;243.4;50.06;97;3124.2
15-02-05;10:54;33.3;296.0;0.5;243.4;50.04;93;3124.2
15-02-05;10:57;33.4;307.6;0.5;242.4;50.03;107;3124.2
15-02-05;11:00;33.4;306.7;0.6;243.4;50.02;139;3124.2
15-02-05;11:03;33.5;311.2;0.7;243.4;50.02;162;3124.3
15-02-05;11:06;33.5;301.6;0.7;242.4;50.03;165;3124.3
15-02-05;11:09;33.7;309.0;0.9;243.4;50.05;213;3124.3
15-02-05;11:12;33.8;317.1;1.1;244.3;50.06;259;3124.3
15-02-05;11:15;34.0;315.0;1.2;243.4;50.03;263;3124.3
15-02-05;11:18;34.1;314.0;1.2;243.4;50.04;291;3124.3
15-02-05;11:21;34.0;311.7;1.1;243.4;50.07;253;3124.3
15-02-05;11:24;34.0;310.8;0.9;243.4;50.06;196;3124.3
15-02-05;11:27;34.1;309.8;1.0;243.4;50.06;216;3124.3
15-02-05;11:30;34.4;311.7;1.1;243.4;50.05;264;3124.4
15-02-05;11:33;34.2;306.7;1.0;243.4;49.99;232;3124.4
15-02-05;11:36;34.4;313.4;1.0;243.4;50.05;227;3124.4
15-02-05;11:39;34.5;311.2;1.3;243.4;50.06;316;3124.4
15-02-05;11:42;34.4;312.0;1.1;243.4;50.06;261;3124.4
15-02-05;11:45;34.6;309.9;2.0;243.4;50.04;457;3124.4
15-02-05;11:48;34.9;305.7;2.1;243.4;50.05;515;3124.5
15-02-05;11:51;35.2;314.9;2.0;243.4;50.06;483;3124.5
15-02-05;11:54;35.3;283.3;2.6;243.4;50.04;628;3124.5
15-02-05;11:57;35.4;283.5;1.8;243.4;50.06;430;3124.5
15-02-05;12:00;35.5;297.6;1.7;242.4;50.01;402;3124.6
15-02-05;12:03;35.6;295.1;2.6;243.4;50.03;617;3124.6
15-02-05;12:06;35.9;277.5;2.9;243.4;50.06;721;3124.6
15-02-05;12:09;36.4;310.4;3.1;244.3;50.04;753;3124.6
15-02-05;12:12;36.5;297.8;3.0;244.3;50.03;719;3124.7
15-02-05;12:15;36.8;289.7;3.5;244.3;50.05;858;3124.7
15-02-05;12:18;36.7;291.9;3.2;243.4;50.05;769;3124.8
15-02-05;12:21;36.3;282.7;2.8;243.4;50.02;648;3124.8
15-02-05;12:24;36.2;295.3;1.5;242.4;50.07;346;3124.8
15-02-05;12:27;35.7;300.7;1.5;242.4;50.07;339;3124.8
15-02-05;12:30;36.1;302.1;2.1;242.4;50.07;486;3124.9
15-02-05;12:33;36.4;293.4;2.7;243.4;50.02;668;3124.9
15-02-05;12:36;36.5;294.8;2.7;243.4;50.06;647;3124.9
15-02-05;12:39;36.7;294.8;3.2;245.3;50.04;774;3125.0
15-02-05;12:42;36.9;290.3;2.3;244.3;50.06;552;3125.0
15-02-05;12:45;37.1;280.8;2.6;38.6;50.05;616;3125.0
15-02-05;12:48;37.1;287.2;3.3;244.3;50.06;791;3125.1
15-02-05;12:51;37.4;291.6;3.2;244.3;50.07;755;3125.1
15-02-05;12:54;37.6;289.5;3.1;243.4;50.06;763;3125.1
15-02-05;12:57;37.8;291.0;3.0;244.3;50.08;726;3125.2
15-02-05;13:00;37.8;294.2;3.0;244.3;50.03;721;3125.2
15-02-05;13:03;38.0;290.0;3.1;243.4;50.01;761;3125.2
15-02-05;13:06;37.7;287.4;2.6;243.4;50.03;635;3125.3
15-02-05;13:09;37.5;291.5;3.1;243.4;50.03;758;3125.3
15-02-05;13:12;37.1;296.0;1.6;243.4;50.02;388;3125.3
15-02-05;13:15;36.9;293.8;2.6;243.4;50.02;606;3125.4
15-02-05;13:18;36.7;295.1;2.5;247.3;50.08;623;3125.4
15-02-05;13:21;36.3;286.5;1.1;246.3;50.05;265;3125.4
15-02-05;13:24;36.2;292.2;0.9;245.3;50.05;190;3125.4
15-02-05;13:27;36.0;302.6;1.1;246.3;50.00;264;3125.4
15-02-05;13:30;36.2;300.5;1.4;245.3;50.04;321;3125.4
15-02-05;13:33;36.3;302.7;1.5;245.3;50.02;376;3125.5
15-02-05;13:36;36.1;289.1;1.2;245.3;50.02;298;3125.5
15-02-05;13:39;36.2;297.0;1.2;246.3;50.01;285;3125.5
15-02-05;13:42;36.2;300.7;1.1;245.3;50.05;262;3125.5
15-02-05;13:45;36.1;298.9;1.1;246.3;50.04;264;3125.5
15-02-05;13:48;36.0;302.1;1.2;246.3;50.05;272;3125.5
15-02-05;13:51;36.0;301.7;1.3;246.3;50.07;304;3125.5
15-02-05;13:54;35.9;307.9;1.0;246.3;50.07;240;3125.6
15-02-05;13:57;36.0;301.7;0.8;246.3;50.06;171;3125.6
15-02-05;14:00;35.5;303.6;0.7;246.3;50.03;150;3125.6
15-02-05;14:03;35.7;299.8;0.7;246.3;50.03;131;3125.6
15-02-05;14:06;35.4;297.3;0.4;245.3;50.04;92;3125.6
15-02-05;14:09;35.5;296.7;0.4;245.3;50.05;82;3125.6
15-02-05;14:12;35.4;307.7;0.4;244.3;50.05;88;3125.6
15-02-05;14:15;35.3;301.0;0.5;245.3;50.04;88;3125.6
15-02-05;14:18;35.2;298.8;0.4;245.3;50.10;70;3125.6
15-02-05;14:21;35.2;293.7;0.4;245.3;50.05;69;3125.6
15-02-05;14:24;35.0;295.8;0.3;244.3;50.05;61;3125.6
15-02-05;14:27;34.9;283.7;0.3;245.3;50.07;55;3125.6
15-02-05;14:30;34.8;293.9;0.4;245.3;50.04;60;3125.6
15-02-05;14:33;34.7;296.7;0.4;245.3;49.99;57;3125.6
15-02-05;14:36;34.6;286.8;0.3;246.3;50.04;50;3125.6
15-02-05;14:39;34.7;295.6;0.3;245.3;50.06;55;3125.6
15-02-05;14:42;34.5;296.0;0.2;245.3;50.03;49;3125.6
15-02-05;14:45;34.4;276.8;0.4;245.3;50.03;53;3125.6
15-02-05;14:48;34.4;296.3;0.2;245.3;50.06;49;3125.6
15-02-05;14:51;34.2;290.1;0.3;245.3;50.10;54;3125.6
15-02-05;14:54;34.1;280.6;0.2;245.3;50.06;47;3125.6
15-02-05;14:57;33.7;283.7;0.2;38.6;50.03;46;3125.6
15-02-05;15:00;33.5;290.9;0.3;246.3;50.04;45;3125.6
15-02-05;15:03;33.3;279.7;0.2;246.3;50.02;36;3125.6
15-02-05;15:06;33.4;285.2;0.1;246.3;50.03;29;3125.6
15-02-05;15:09;33.4;274.2;0.1;248.2;50.03;23;3125.6
15-02-05;15:12;33.4;281.9;0.1;247.3;49.98;22;3125.6
15-02-05;15:15;33.3;283.1;0.1;246.3;50.03;16;3125.7
15-02-05;15:18;33.3;271.7;0.1;246.3;50.02;16;3125.7
15-02-05;15:21;33.3;257.3;0.0;246.3;50.05;13;3125.7
15-02-05;15:24;33.2;262.9;0.1;246.3;50.01;9;3125.7
15-02-05;15:27;33.1;267.3;0.0;246.3;50.03;5;3125.7
15-02-05;15:30;33.1;256.6;0.0;246.3;50.05;4;3125.7
15-02-05;15:33;33.0;274.6;0.0;246.3;50.04;2;3125.7
15-02-05;15:36;32.9;283.5;0.0;246.3;50.02;0;3125.7
15-02-05;15:39;32.9;205.2;0.0;246.3;50.04;1;3125.7
15-02-05;15:42;32.7;193.2;0.0;246.3;50.03;0;3125.7
15-02-05;15:45;32.7;126.4;0.0;246.3;50.05;0;3125.7
15-02-05;15:48;32.6;140.6;0.0;245.3;50.03;0;3125.7
15-02-05;15:51;32.6;210.7;0.0;247.3;50.05;0;3125.7
15-02-05;15:54;32.5;268.3;0.0;247.3;50.06;0;3125.7
15-02-05;15:57;32.5;252.9;0.0;247.3;50.06;0;3125.7
15-02-05;16:00;32.4;241.1;0.0;246.3;50.05;0;3125.7
15-02-05;16:03;32.4;224.4;0.0;247.3;50.05;0;3125.7
15-02-05;16:06;32.3;211.2;0.0;247.3;50.04;0;3125.7
15-02-05;16:09;32.2;207.2;0.0;246.3;50.06;0;3125.7
15-02-05;16:12;32.2;180.3;0.0;247.3;50.04;0;3125.7
15-02-05;16:15;32.0;159.3;0.0;247.3;50.05;0;3125.7
15-02-05;16:18;32.0;122.3;0.0;247.3;50.04;0;3125.7
15-02-05;16:21;31.9;115.4;0.0;246.3;50.04;0;3125.7
15-02-06;08:33;29.0;274.5;0.1;243.4;50.04;14;3125.7
15-02-06;08:36;28.6;279.1;0.1;243.4;50.06;17;3125.7
15-02-06;08:39;29.7;279.3;0.1;243.4;50.06;17;3125.7
15-02-06;08:42;29.7;281.3;0.1;243.4;50.07;20;3125.7
15-02-06;08:45;30.1;286.0;0.1;242.4;50.04;22;3125.7
15-02-06;08:48;29.7;288.8;0.1;242.4;50.04;23;3125.7
15-02-06;08:51;30.1;292.6;0.1;242.4;50.06;25;3125.7
15-02-06;08:54;30.2;284.4;0.2;242.4;50.02;30;3125.7
15-02-06;08:57;30.1;278.7;0.1;242.4;50.04;27;3125.7
15-02-06;09:00;29.7;283.8;0.1;242.4;50.03;24;3125.7
15-02-06;09:03;30.2;283.7;0.1;242.4;50.04;24;3125.7
15-02-06;09:06;30.1;280.8;0.1;241.4;50.05;24;3125.7
15-02-06;09:09;30.2;271.1;0.1;242.4;49.99;24;3125.7
15-02-06;09:12;30.2;280.0;0.1;242.4;50.05;28;3125.7
15-02-06;09:15;30.4;288.8;0.1;242.4;50.04;29;3125.7
15-02-06;09:18;30.4;289.5;0.2;242.4;50.03;31;3125.7
15-02-06;09:21;30.5;278.4;0.2;242.4;50.05;33;3125.7
15-02-06;09:24;30.5;289.0;0.2;242.4;50.03;37;3125.7
15-02-06;09:27;30.8;284.4;0.2;242.4;50.03;37;3125.7
15-02-06;09:30;30.9;292.5;0.2;243.4;50.04;40;3125.7
15-02-06;09:33;30.9;292.6;0.3;241.4;50.04;49;3125.7
15-02-06;09:36;31.0;297.5;0.3;242.4;50.06;53;3125.7
15-02-06;09:39;31.1;303.3;0.3;242.4;50.06;54;3125.7
15-02-06;09:42;31.2;294.4;0.2;242.4;50.05;49;3125.7
15-02-06;09:45;31.2;292.6;0.2;242.4;50.06;49;3125.7
15-02-06;09:48;31.2;302.6;0.2;241.4;50.05;51;3125.7
15-02-06;09:51;31.4;292.2;0.2;241.4;50.05;50;3125.7
15-02-06;09:54;31.5;296.7;0.3;242.4;50.06;57;3125.7
15-02-06;09:57;31.6;297.2;0.3;242.4;50.06;59;3125.7
15-02-06;10:00;31.7;293.9;0.4;242.4;50.02;64;3125.7
15-02-06;10:03;31.8;299.8;0.4;242.4;50.02;69;3125.7
15-02-06;10:06;31.8;298.0;0.4;243.4;50.03;70;3125.7
15-02-06;10:09;32.0;299.7;0.4;242.4;50.04;69;3125.7
15-02-06;10:12;31.9;298.0;0.4;242.4;50.00;70;3125.7
15-02-06;10:15;32.2;304.3;0.3;242.4;50.01;74;3125.7
15-02-06;10:18;32.0;304.3;0.4;243.4;50.02;73;3125.7
15-02-06;10:21;32.2;303.2;0.4;243.4;50.02;78;3125.7
15-02-06;10:24;32.3;304.8;0.4;242.4;50.04;80;3125.7
15-02-06;10:27;32.3;303.5;0.4;242.4;50.04;81;3125.7
15-02-06;10:30;32.3;297.2;0.4;242.4;50.02;82;3125.7
15-02-06;10:33;32.3;305.8;0.4;242.4;50.02;76;3125.7
15-02-06;10:36;32.4;303.6;0.4;242.4;50.05;77;3125.7
15-02-06;10:39;32.4;297.2;0.4;241.4;50.06;80;3125.8
15-02-06;10:42;32.4;302.6;0.4;242.4;50.06;88;3125.8
15-02-06;10:45;32.7;308.6;0.4;242.4;50.05;86;3125.8
15-02-06;10:48;32.6;299.2;0.4;242.4;50.06;88;3125.8
15-02-06;10:51;32.6;306.0;0.4;242.4;50.04;91;3125.8
15-02-06;10:54;32.6;304.2;0.4;242.4;50.05;91;3125.8
15-02-06;10:57;32.9;310.5;0.5;242.4;50.04;92;3125.8
15-02-06;11:00;32.9;306.0;0.5;242.4;49.98;98;3125.8
15-02-06;11:03;32.9;306.5;0.5;242.4;50.04;102;3125.8
15-02-06;11:06;32.9;302.4;0.5;242.4;50.05;102;3125.8
15-02-06;11:09;33.0;303.6;0.5;242.4;50.03;101;3125.8
15-02-06;11:12;33.0;4.8;0.5;242.4;50.05;98;3125.8
15-02-06;11:15;33.1;305.5;0.5;242.4;50.03;92;3125.8
15-02-06;11:18;33.0;306.5;0.5;242.4;50.00;88;3125.8
15-02-06;11:21;33.1;304.6;0.4;243.4;50.05;87;3125.8
15-02-06;11:24;33.1;4.8;0.4;242.4;50.03;90;3125.8
15-02-06;11:27;33.2;304.6;0.4;243.4;50.02;89;3125.8
15-02-06;11:30;33.2;307.0;0.4;242.4;50.03;85;3125.8
15-02-06;11:33;33.2;302.4;0.4;242.4;49.97;79;3125.8
15-02-06;11:36;33.2;300.4;0.4;242.4;50.05;80;3125.8
15-02-06;11:39;33.2;305.7;0.4;244.3;50.06;80;3125.8
15-02-06;11:42;33.3;285.9;0.3;242.4;50.06;71;3125.8
15-02-06;11:45;33.3;300.2;0.4;243.4;50.03;69;3125.8
15-02-06;11:48;33.3;298.8;0.4;242.4;50.01;64;3125.9
15-02-06;11:51;33.2;295.3;0.4;242.4;50.04;64;3125.9
15-02-06;11:54;33.2;292.2;0.4;242.4;50.06;63;3125.9
15-02-06;11:57;33.2;295.3;0.3;243.4;50.12;57;3125.9
15-02-06;12:00;33.1;282.1;0.2;241.4;50.04;49;3125.9
15-02-06;12:03;33.1;290.1;0.2;241.4;50.04;40;3125.9
15-02-06;12:06;33.0;284.1;0.2;241.4;50.06;39;3125.9
15-02-06;12:09;33.1;289.0;0.1;242.4;50.09;35;3125.9
15-02-06;12:12;33.1;283.3;0.2;241.4;50.09;34;3125.9
15-02-06;12:15;33.1;280.8;0.1;241.4;50.08;34;3125.9
15-02-06;12:18;33.1;293.9;0.2;241.4;50.09;32;3125.9
15-02-06;12:21;32.9;284.3;0.1;241.4;50.10;33;3125.9
15-02-06;12:24;33.0;275.6;0.1;241.4;50.07;33;3125.9
15-02-06;12:27;33.0;287.5;0.2;241.4;50.08;34;3125.9
15-02-06;12:30;33.1;288.1;0.2;241.4;50.07;32;3125.9
15-02-06;12:33;33.0;279.1;0.1;241.4;50.07;31;3125.9
15-02-06;12:36;33.0;277.1;0.1;241.4;50.08;29;3125.9
15-02-06;12:39;32.9;281.3;0.1;241.4;50.07;28;3125.9
15-02-06;12:42;33.0;279.4;0.1;242.4;50.09;26;3125.9
15-02-06;12:45;32.9;290.7;0.1;241.4;50.13;25;3125.9
15-02-06;12:48;33.0;274.2;0.1;241.4;50.06;27;3125.9
15-02-06;12:51;33.0;281.5;0.1;241.4;50.08;30;3125.9
15-02-06;12:54;33.0;284.1;0.1;241.4;50.11;30;3125.9
15-02-06;12:57;33.0;282.1;0.1;241.4;50.08;30;3125.9
15-02-06;13:00;32.6;290.0;0.2;241.4;50.02;32;3125.9
15-02-06;13:03;32.3;278.7;0.2;241.4;50.02;34;3125.9
15-02-06;13:06;32.4;286.5;0.1;243.4;50.06;30;3125.9
15-02-06;13:09;32.5;277.1;0.2;244.3;50.06;32;3125.9
15-02-06;13:12;32.5;289.8;0.1;244.3;50.07;32;3125.9
15-02-06;13:15;32.4;263.2;0.1;244.3;50.06;28;3125.9
15-02-06;13:18;32.6;277.0;0.1;245.3;50.05;29;3125.9
15-02-06;13:21;32.5;266.0;0.1;245.3;50.07;28;3125.9
15-02-06;13:24;32.6;282.8;0.1;244.3;50.06;26;3125.9
15-02-06;13:27;32.5;271.1;0.1;244.3;50.05;30;3125.9
15-02-06;13:30;32.5;281.9;0.1;244.3;50.07;28;3125.9
15-02-06;13:33;32.6;278.0;0.1;245.3;50.03;30;3125.9
15-02-06;13:36;32.5;284.6;0.1;245.3;50.04;31;3125.9
15-02-06;13:39;32.5;280.2;0.2;245.3;50.06;31;3125.9
15-02-06;13:42;32.5;283.5;0.1;244.3;50.05;33;3125.9
15-02-06;13:45;32.5;289.1;0.2;245.3;50.04;34;3125.9
15-02-06;13:48;32.6;283.8;0.2;245.3;50.05;32;3125.9
15-02-06;13:51;32.5;289.7;0.2;245.3;50.06;34;3125.9
15-02-06;13:54;32.5;280.0;0.1;247.3;50.07;33;3125.9
15-02-06;13:57;32.6;286.0;0.2;246.3;50.07;33;3125.9
15-02-06;14:00;32.5;286.0;0.1;246.3;50.08;30;3125.9
15-02-06;14:03;32.6;286.2;0.1;246.3;50.07;29;3125.9
15-02-06;14:06;32.6;285.4;0.1;245.3;50.07;32;3125.9
15-02-06;14:09;32.6;283.0;0.1;246.3;50.06;33;3125.9
15-02-06;14:12;32.5;276.5;0.1;246.3;50.07;31;3125.9
15-02-06;14:15;32.6;273.6;0.1;245.3;50.05;29;3125.9
15-02-06;14:18;32.7;274.8;0.1;247.3;50.06;30;3125.9
15-02-06;14:21;32.7;281.2;0.2;246.3;50.07;29;3125.9
15-02-06;14:24;32.6;272.0;0.1;245.3;50.08;26;3125.9
15-02-06;14:27;32.6;276.8;0.1;246.3;50.02;25;3125.9
15-02-06;14:30;32.4;287.8;0.1;246.3;50.05;24;3125.9
15-02-06;14:33;32.4;268.6;0.1;246.3;50.02;23;3125.9
15-02-06;14:36;32.5;282.5;0.1;244.3;50.03;22;3125.9
15-02-06;14:39;32.4;276.2;0.1;247.3;50.07;22;3125.9
15-02-06;14:42;32.6;284.3;0.1;245.3;50.08;22;3125.9
15-02-06;14:45;32.4;280.5;0.1;246.3;50.01;21;3125.9
15-02-06;14:48;32.5;284.6;0.1;246.3;50.03;18;3125.9
15-02-06;14:51;32.4;283.5;0.1;246.3;50.05;18;3125.9
15-02-06;14:54;32.5;285.6;0.1;246.3;50.05;16;3125.9
15-02-06;14:57;32.4;268.3;0.1;247.3;50.05;14;3125.9
15-02-06;15:00;32.2;287.2;0.0;248.2;50.05;11;3125.9
15-02-06;15:03;32.0;280.9;0.0;247.3;50.08;10;3125.9
15-02-06;15:06;32.0;270.4;0.0;248.2;50.07;8;3126.0
15-02-06;15:09;31.9;266.3;0.0;247.3;50.11;8;3126.0
15-02-06;15:12;31.8;272.9;0.0;248.2;50.09;6;3126.0
15-02-06;15:15;31.6;270.8;0.0;247.3;50.08;4;3126.0
15-02-06;15:18;31.5;270.4;0.0;247.3;50.06;3;3126.0
15-02-06;15:21;31.5;272.4;0.0;247.3;50.08;0;3126.0
15-02-06;15:24;31.5;207.1;0.0;246.3;50.05;1;3126.0
15-02-06;15:27;31.5;220.3;0.0;247.3;49.98;1;3126.0
15-02-06;15:30;31.5;208.0;0.0;247.3;50.06;1;3126.0
15-02-06;15:33;31.5;238.6;0.0;247.3;50.07;1;3126.0
15-02-06;15:36;31.4;237.3;0.0;247.3;50.05;0;3126.0
15-02-06;15:39;31.4;302.6;0.0;247.3;50.06;0;3126.0
15-02-06;15:42;31.4;298.6;0.0;247.3;50.06;0;3126.0
15-02-06;15:45;31.4;292.9;0.0;247.3;50.05;0;3126.0
15-02-06;15:48;31.4;288.1;0.0;247.3;50.07;0;3126.0
15-02-06;15:51;31.2;283.1;0.0;247.3;50.04;0;3126.0
15-02-06;15:54;31.2;211.9;0.0;244.3;50.06;0;3126.0
15-02-06;15:57;31.2;145.4;0.0;244.3;50.06;0;3126.0
15-02-07;07:48;26.8;291.3;0.0;245.3;50.08;11;3126.0
15-02-07;07:51;27.9;264.2;0.0;245.3;50.04;12;3126.0
15-02-07;07:54;27.9;248.8;0.0;245.3;50.05;12;3126.0
15-02-07;07:57;28.3;256.9;0.0;244.3;50.05;10;3126.0
15-02-07;08:00;28.3;271.1;0.1;244.3;50.10;16;3126.0
15-02-07;08:03;29.0;290.9;0.1;244.3;50.08;20;3126.0
15-02-07;08:06;29.4;284.9;0.1;246.3;50.07;25;3126.0
15-02-07;08:09;29.4;286.3;0.1;245.3;50.03;27;3126.0
15-02-07;08:12;29.7;277.5;0.1;245.3;50.01;26;3126.0
15-02-07;08:15;30.1;288.4;0.1;246.3;50.09;26;3126.0
15-02-07;08:18;30.2;275.6;0.1;245.3;50.02;26;3126.0
15-02-07;08:21;30.2;281.6;0.2;244.3;49.97;36;3126.0
15-02-07;08:24;30.4;296.7;0.2;245.3;50.03;42;3126.0
15-02-07;08:27;30.4;302.9;0.2;245.3;50.03;52;3126.0
15-02-07;08:30;30.5;297.8;0.3;245.3;50.05;56;3126.0
15-02-07;08:33;30.7;310.6;0.4;245.3;50.03;69;3126.0
15-02-07;08:36;30.8;302.3;0.4;245.3;50.03;72;3126.0
15-02-07;08:39;30.9;298.0;0.4;244.3;50.02;66;3126.0
15-02-07;08:42;31.1;314.5;0.4;245.3;50.04;79;3126.0
15-02-07;08:45;31.1;298.6;0.4;245.3;50.05;94;3126.0
15-02-07;08:48;31.2;312.3;0.5;245.3;50.01;114;3126.0
15-02-07;08:51;31.4;307.6;0.5;245.3;50.03;113;3126.0
15-02-07;08:54;31.6;296.3;0.4;244.3;50.03;74;3126.0
15-02-07;08:57;31.2;304.3;0.3;244.3;50.05;56;3126.0
15-02-07;09:00;31.4;289.4;0.2;244.3;50.05;43;3126.0
15-02-07;09:03;31.4;294.1;0.2;244.3;50.05;37;3126.0
15-02-07;09:06;31.6;292.2;0.2;244.3;50.05;46;3126.0
15-02-07;09:09;31.5;294.2;0.4;244.3;50.03;60;3126.0
15-02-07;09:12;31.7;298.0;0.3;244.3;50.04;64;3126.0
15-02-07;09:15;31.6;293.7;0.4;244.3;50.02;63;3126.0
15-02-07;09:18;31.7;304.3;0.3;245.3;50.02;61;3126.0
15-02-07;09:21;31.8;285.7;0.4;243.4;50.02;71;3126.0
15-02-07;09:24;31.9;307.1;0.4;244.3;50.02;78;3126.0
15-02-07;09:27;32.0;309.8;0.6;244.3;49.97;105;3126.0
15-02-07;09:30;32.0;319.6;0.6;245.3;50.00;118;3126.0
15-02-07;09:33;32.3;301.1;0.6;245.3;50.04;136;3126.0
15-02-07;09:36;32.3;315.0;0.7;245.3;50.05;166;3126.1
15-02-07;09:39;32.4;312.3;0.8;245.3;50.03;181;3126.1
15-02-07;09:42;32.5;316.6;0.7;244.3;50.05;168;3126.1
15-02-07;09:45;32.6;316.2;0.7;245.3;50.05;154;3126.1
15-02-07;09:48;32.5;315.0;0.6;244.3;50.01;126;3126.1
15-02-07;09:51;32.7;317.5;0.6;244.3;50.01;127;3126.1
15-02-07;09:54;32.7;315.2;0.6;245.3;50.01;139;3126.1
15-02-07;09:57;32.9;312.0;0.6;245.3;50.05;134;3126.1
15-02-07;10:00;32.6;307.4;0.5;245.3;50.00;110;3126.1
15-02-07;10:03;32.7;299.2;0.5;245.3;50.01;93;3126.1
15-02-07;10:06;33.0;298.0;0.4;245.3;50.01;91;3126.1
15-02-07;10:09;32.7;307.9;0.5;245.3;50.01;96;3126.1
15-02-07;10:12;33.1;313.7;0.5;245.3;50.04;111;3126.1
15-02-07;10:15;33.0;311.8;0.6;245.3;50.05;119;3126.1
15-02-07;10:18;33.0;310.5;0.5;245.3;50.06;127;3126.1
15-02-07;10:21;33.0;319.7;0.6;245.3;50.06;132;3126.2
15-02-07;10:24;33.2;306.4;0.6;245.3;50.06;136;3126.2
15-02-07;10:27;33.1;310.1;0.6;245.3;50.06;137;3126.2
15-02-07;10:30;33.0;315.0;0.5;245.3;50.03;116;3126.2
15-02-07;10:33;33.2;308.2;0.6;244.3;50.04;121;3126.2
15-02-07;10:36;33.2;307.0;0.5;245.3;50.05;122;3126.2
15-02-07;10:39;33.1;317.5;0.6;244.3;50.05;123;3126.2
15-02-07;10:42;33.1;316.2;0.6;244.3;50.07;118;3126.2
15-02-07;10:45;33.2;313.0;0.5;245.3;50.01;100;3126.2
15-02-07;10:48;33.2;308.0;0.5;245.3;50.04;96;3126.2
15-02-07;10:51;33.2;309.3;0.5;245.3;50.05;118;3126.2
15-02-07;10:54;33.4;312.5;0.7;244.3;50.02;145;3126.2
15-02-07;10:57;33.2;307.4;0.6;244.3;50.01;143;3126.2
15-02-07;11:00;33.5;319.6;0.7;245.3;50.04;154;3126.2
15-02-07;11:03;33.4;311.7;0.7;244.3;50.05;140;3126.2
15-02-07;11:06;33.4;312.4;0.7;245.3;50.05;141;3126.2
15-02-07;11:09;33.5;313.4;0.7;244.3;50.04;162;3126.3
15-02-07;11:12;33.7;316.1;0.7;244.3;50.06;152;3126.3
15-02-07;11:15;33.8;314.6;0.7;243.4;50.04;143;3126.3
15-02-07;11:18;33.7;313.9;0.7;244.3;50.07;145;3126.3
15-02-07;11:21;33.5;310.2;0.6;244.3;50.05;128;3126.3
15-02-07;11:24;33.8;307.0;0.6;244.3;50.06;135;3126.3
15-02-07;11:27;33.7;306.1;0.5;244.3;50.08;105;3126.3
15-02-07;11:30;33.5;310.2;0.5;244.3;50.08;111;3126.3
15-02-07;11:33;33.5;314.2;0.5;246.3;50.07;109;3126.3
15-02-07;11:36;33.7;309.9;0.5;244.3;50.07;106;3126.3
15-02-07;11:39;33.7;306.8;0.5;243.4;50.07;107;3126.3
15-02-07;11:42;33.5;300.8;0.5;245.3;50.04;108;3126.3
15-02-07;11:45;33.7;319.1;0.6;246.3;50.07;132;3126.3
15-02-07;11:48;33.7;312.1;0.8;247.3;50.08;170;3126.3
15-02-07;11:51;33.9;315.0;0.7;247.3;50.08;171;3126.3
15-02-07;11:54;33.8;314.5;0.8;245.3;50.07;171;3126.4
15-02-07;11:57;33.8;312.0;0.7;247.3;50.09;152;3126.4
15-02-07;12:00;33.9;316.2;0.7;246.3;50.01;153;3126.4
15-02-07;12:03;34.0;327.6;0.8;243.4;50.02;169;3126.4
15-02-07;12:06;33.9;313.7;0.8;243.4;50.06;182;3126.4
15-02-07;12:09;34.0;318.8;1.0;245.3;50.07;228;3126.4
15-02-07;12:12;33.9;306.7;0.8;245.3;50.06;198;3126.4
15-02-07;12:15;34.1;318.6;0.9;245.3;50.06;214;3126.4
15-02-07;12:18;34.0;313.7;0.7;245.3;50.09;167;3126.4
15-02-07;12:21;34.0;308.3;0.8;245.3;50.09;199;3126.4
15-02-07;12:24;34.1;314.9;0.9;246.3;50.10;198;3126.4
15-02-07;12:27;34.2;314.0;0.7;247.3;50.11;165;3126.5
15-02-07;12:30;34.1;311.7;0.8;245.3;50.05;193;3126.5
15-02-07;12:33;34.2;309.6;0.7;244.3;50.06;170;3126.5
15-02-07;12:36;34.4;314.6;0.8;244.3;50.06;181;3126.5
15-02-07;12:39;34.2;321.2;0.8;245.3;50.05;191;3126.5
15-02-07;12:42;34.2;306.7;0.8;245.3;50.07;174;3126.5
15-02-07;12:45;34.2;319.0;1.1;245.3;50.07;269;3126.5
15-02-07;12:48;34.4;317.7;1.0;245.3;50.09;228;3126.5
15-02-07;12:51;34.5;321.3;0.8;246.3;50.02;195;3126.5
15-02-07;12:54;34.7;302.3;1.8;245.3;50.05;434;3126.5
15-02-07;12:57;34.4;316.2;0.7;246.3;50.02;186;3126.6
15-02-07;13:00;34.4;311.2;0.8;244.3;49.98;195;3126.6
15-02-07;13:03;34.5;287.5;1.0;245.3;49.98;234;3126.6
15-02-07;13:06;34.4;310.8;0.7;245.3;50.02;158;3126.6
15-02-07;13:09;34.5;313.0;0.7;244.3;50.07;156;3126.6
15-02-07;13:12;34.5;308.2;0.7;245.3;50.07;160;3126.6
15-02-07;13:15;34.4;303.3;0.5;245.3;50.06;115;3126.6
15-02-07;13:18;34.4;311.5;0.5;245.3;50.02;113;3126.6
15-02-07;13:21;34.2;300.7;0.5;245.3;50.07;134;3126.6
15-02-07;13:24;34.5;309.5;0.6;245.3;50.11;139;3126.6
15-02-07;13:27;34.5;312.4;0.7;244.3;50.06;170;3126.6
15-02-07;13:30;34.2;315.3;0.6;244.3;50.04;139;3126.6
15-02-07;13:33;34.4;315.5;0.8;244.3;50.04;197;3126.7
15-02-07;13:36;34.4;315.0;0.8;245.3;50.05;189;3126.7
15-02-07;13:39;34.5;316.6;0.8;246.3;50.05;182;3126.7
15-02-07;13:42;34.2;311.5;0.7;245.3;50.04;161;3126.7
15-02-07;13:45;34.4;304.3;0.6;247.3;50.05;116;3126.7
15-02-07;13:48;34.4;304.5;0.5;246.3;50.06;91;3126.7
15-02-07;13:51;34.1;315.2;0.8;245.3;50.07;185;3126.7
15-02-07;13:54;34.4;309.2;0.6;245.3;50.05;137;3126.7
15-02-07;13:57;34.2;307.9;0.6;246.3;50.06;139;3126.7
15-02-07;14:00;34.2;308.9;0.5;246.3;50.05;105;3126.7
15-02-07;14:03;34.1;310.1;0.6;246.3;50.01;136;3126.7
15-02-07;14:06;34.2;311.5;0.8;246.3;50.04;180;3126.7
15-02-07;14:09;34.2;312.7;0.8;246.3;50.07;193;3126.7
15-02-07;14:12;34.6;299.4;1.0;247.3;50.08;234;3126.8
15-02-07;14:15;34.4;308.4;0.6;245.3;50.07;143;3126.8
15-02-07;14:18;34.1;306.0;0.4;245.3;50.06;91;3126.8
15-02-07;14:21;34.0;296.3;0.4;245.3;50.10;83;3126.8
15-02-07;14:24;34.1;307.4;0.5;245.3;50.05;87;3126.8
15-02-07;14:27;34.2;296.0;0.4;245.3;50.07;89;3126.8
15-02-07;14:30;34.0;305.5;0.5;244.3;50.04;105;3126.8
15-02-07;14:33;34.1;291.7;0.4;245.3;50.05;70;3126.8
15-02-07;14:36;33.9;303.8;0.4;246.3;50.04;69;3126.8
15-02-07;14:39;33.9;300.7;0.3;246.3;50.06;59;3126.8
15-02-07;14:42;33.8;289.0;0.2;245.3;50.07;44;3126.8
15-02-07;14:45;33.7;281.2;0.2;246.3;50.07;37;3126.8
15-02-07;14:48;33.5;274.6;0.2;246.3;50.05;33;3126.8
15-02-07;14:51;33.5;284.3;0.2;245.3;50.03;32;3126.8
15-02-07;14:54;33.5;277.8;0.1;246.3;50.05;29;3126.8
15-02-07;14:57;33.4;272.9;0.1;246.3;50.05;26;3126.8
15-02-07;15:00;33.3;285.4;0.1;246.3;50.07;28;3126.8
15-02-07;15:03;33.5;271.5;0.1;246.3;49.99;23;3126.8
15-02-07;15:06;33.4;283.5;0.1;246.3;50.05;27;3126.8
15-02-07;15:09;33.2;278.7;0.1;247.3;50.13;25;3126.8
15-02-07;15:12;33.4;289.7;0.1;246.3;50.04;31;3126.8
15-02-07;15:15;33.1;292.8;0.1;245.3;50.08;34;3126.8
15-02-07;15:18;33.2;282.5;0.2;245.3;50.04;32;3126.8
15-02-07;15:21;33.3;283.3;0.1;246.3;50.05;22;3126.8
15-02-07;15:24;33.1;267.3;0.0;246.3;50.06;9;3126.8
15-02-07;15:27;33.0;258.5;0.0;245.3;50.03;3;3126.8
15-02-07;15:30;32.9;254.5;0.0;245.3;50.05;0;3126.8
15-02-07;15:33;32.9;287.5;0.0;246.3;50.06;2;3126.8
15-02-07;15:36;32.7;260.0;0.1;245.3;50.04;10;3126.8
15-02-07;15:39;32.9;266.6;0.1;245.3;49.99;14;3126.8
15-02-07;15:42;33.0;274.0;0.1;246.3;50.03;13;3126.8
15-02-07;15:45;32.6;271.1;0.0;245.3;50.03;7;3126.8
15-02-07;15:48;32.6;258.1;0.0;245.3;50.03;4;3126.8
15-02-07;15:51;32.5;213.2;0.0;38.6;50.02;0;3126.8
15-02-07;15:54;32.5;185.1;0.0;246.3;50.06;0;3126.8
15-02-07;15:57;32.4;117.0;0.0;246.3;50.05;0;3126.8
15-02-07;16:00;32.3;149.2;0.0;245.3;50.08;0;3126.8
15-02-07;16:03;32.3;219.1;0.0;246.3;50.02;0;3126.8
15-02-07;16:06;32.2;282.8;0.0;245.3;50.03;0;3126.8
15-02-07;16:09;32.2;279.6;0.0;245.3;50.10;0;3126.8
15-02-07;16:12;32.0;276.2;0.0;245.3;50.04;0;3126.8
15-02-07;16:15;32.0;273.6;0.0;245.3;50.03;0;3126.8
15-02-07;16:18;31.9;230.5;0.0;245.3;50.04;0;3126.8
15-02-07;16:21;31.9;222.3;0.0;245.3;50.05;0;3126.8
15-02-07;16:24;31.8;176.0;0.1;246.3;50.03;0;3126.8
15-02-07;16:27;31.8;137.2;0.0;245.3;50.01;0;3126.8
15-02-08;09:00;28.3;280.9;0.0;242.4;50.05;13;3126.8
15-02-08;09:03;28.3;268.7;0.1;243.4;50.06;16;3126.8
15-02-08;09:06;29.0;263.3;0.1;244.3;50.06;17;3126.8
15-02-08;09:09;29.0;283.1;0.1;243.4;50.06;14;3126.8
15-02-08;09:12;29.4;275.3;0.0;243.4;50.05;10;3126.8
15-02-08;09:15;29.7;275.8;0.0;244.3;50.03;9;3126.8
15-02-08;09:18;29.7;274.0;0.0;244.3;50.04;7;3126.8
15-02-08;09:21;30.1;259.1;0.0;242.4;50.03;8;3126.8
15-02-08;09:24;30.3;260.1;0.0;243.4;50.02;9;3126.8
15-02-08;09:27;30.2;263.2;0.0;244.3;50.05;13;3126.8
15-02-08;09:30;30.2;268.6;0.1;243.4;50.05;17;3126.8
15-02-08;09:33;30.2;270.9;0.0;243.4;50.06;15;3126.8
15-02-08;09:36;30.4;272.3;0.1;244.3;50.04;16;3126.8
15-02-08;09:39;30.4;264.6;0.1;244.3;50.02;24;3126.8
15-02-08;09:42;30.5;276.8;0.1;243.4;50.04;30;3126.8
15-02-08;09:45;30.7;283.4;0.1;243.4;50.01;37;3126.8
15-02-08;09:48;30.7;293.9;0.2;244.3;50.05;38;3126.8
15-02-08;09:51;30.9;314.7;0.4;244.3;50.02;72;3126.8
15-02-08;09:54;30.9;316.8;0.2;243.4;50.02;43;3126.8
15-02-08;09:57;31.0;319.3;0.2;243.4;50.03;48;3126.8
15-02-08;10:00;31.0;307.4;0.1;243.4;50.05;29;3126.9
15-02-08;10:03;31.0;285.6;0.1;244.3;50.07;15;3126.9
15-02-08;10:06;31.1;263.5;0.1;244.3;50.05;22;3126.9
15-02-08;10:09;31.0;273.3;0.1;245.3;50.02;18;3126.9
15-02-08;10:12;31.1;286.8;0.1;245.3;50.02;21;3126.9
15-02-08;10:15;31.2;284.6;0.1;244.3;50.01;28;3126.9
15-02-08;10:18;31.2;276.1;0.2;243.4;50.05;40;3126.9
15-02-08;10:21;31.2;298.3;0.2;244.3;50.06;42;3126.9
15-02-08;10:24;31.5;313.1;0.4;243.4;50.03;79;3126.9
15-02-08;10:27;31.5;297.2;0.1;244.3;50.07;29;3126.9
15-02-08;10:30;31.5;275.6;0.1;245.3;50.05;30;3126.9
15-02-08;10:33;31.5;289.3;0.2;245.3;50.03;46;3126.9
15-02-08;10:36;31.6;319.7;0.3;244.3;50.03;53;3126.9
15-02-08;10:39;31.7;296.3;0.2;244.3;50.05;38;3126.9
15-02-08;10:42;31.7;314.0;0.3;244.3;50.04;54;3126.9
15-02-08;10:45;31.9;322.8;0.4;243.4;50.03;80;3126.9
15-02-08;10:48;31.8;291.7;0.3;243.4;50.03;62;3126.9
15-02-08;10:51;31.9;292.3;0.4;244.3;50.04;70;3126.9
15-02-08;10:54;31.8;296.3;0.3;243.4;50.02;58;3126.9
15-02-08;10:57;31.9;306.1;0.2;244.3;50.08;42;3126.9
15-02-08;11:00;31.8;282.7;0.2;243.4;49.99;52;3126.9
15-02-08;11:03;32.2;295.3;0.2;243.4;50.03;45;3126.9
15-02-08;11:06;32.0;322.8;0.4;244.3;50.06;66;3126.9
15-02-08;11:09;32.0;309.3;0.2;243.4;50.08;50;3126.9
15-02-08;11:12;31.9;289.4;0.3;244.3;50.04;51;3126.9
15-02-08;11:15;32.4;314.2;1.0;245.3;50.02;224;3126.9
15-02-08;11:18;32.5;319.7;0.5;244.3;50.04;92;3126.9
15-02-08;11:21;32.6;328.5;0.8;245.3;50.02;188;3126.9
15-02-08;11:24;32.5;300.8;0.2;245.3;50.03;46;3126.9
15-02-08;11:27;32.2;285.2;0.2;244.3;50.04;39;3126.9
15-02-08;11:30;32.3;226.9;0.4;245.3;50.03;101;3126.9
15-02-08;11:33;32.7;323.1;1.8;248.2;50.03;437;3126.9
15-02-08;11:36;33.0;271.4;2.2;246.3;50.04;521;3127.0
15-02-08;11:39;33.1;260.7;1.1;248.2;50.07;261;3127.0
15-02-08;11:42;33.0;317.8;1.0;245.3;50.05;239;3127.0
15-02-08;11:45;33.2;311.5;0.9;245.3;50.03;220;3127.0
15-02-08;11:48;33.3;321.0;1.0;245.3;50.06;229;3127.0
15-02-08;11:51;33.4;315.0;0.8;245.3;50.06;180;3127.0
15-02-08;11:54;33.5;315.0;1.1;245.3;50.01;257;3127.0
15-02-08;11:57;33.7;317.2;1.2;245.3;50.02;293;3127.0
15-02-08;12:00;33.8;299.2;2.3;245.3;49.99;551;3127.1
15-02-08;12:03;33.9;284.4;1.6;245.3;50.00;392;3127.1
15-02-08;12:06;34.6;299.4;2.2;245.3;50.00;524;3127.1
15-02-08;12:09;34.6;298.0;1.4;244.3;50.01;329;3127.1
15-02-08;12:12;34.7;310.8;1.4;245.3;50.00;336;3127.2
15-02-08;12:15;34.7;310.8;1.5;246.3;50.03;385;3127.2
15-02-08;12:18;34.5;306.2;1.1;245.3;50.03;245;3127.2
15-02-08;12:21;34.4;304.5;0.8;244.3;49.99;143;3127.2
15-02-08;12:24;34.2;295.3;0.4;244.3;50.03;97;3127.2
15-02-08;12:27;34.0;295.8;0.5;244.3;50.03;92;3127.2
15-02-08;12:30;34.1;315.8;0.7;244.3;50.03;138;3127.2
15-02-08;12:33;34.1;309.8;0.6;244.3;50.03;135;3127.2
15-02-08;12:36;34.4;301.3;1.0;245.3;50.03;224;3127.2
15-02-08;12:39;34.8;317.5;1.1;244.3;50.03;273;3127.3
15-02-08;12:42;34.7;307.3;1.0;244.3;50.06;205;3127.3
15-02-08;12:45;34.6;310.9;1.0;245.3;50.08;221;3127.3
15-02-08;12:48;34.4;314.5;1.0;245.3;50.08;212;3127.3
15-02-08;12:51;34.2;299.4;0.9;245.3;50.05;217;3127.3
15-02-08;12:54;34.6;321.9;1.2;244.3;50.09;277;3127.3
15-02-08;12:57;34.8;304.1;1.4;244.3;50.06;338;3127.3
15-02-08;13:00;35.0;281.5;1.5;245.3;49.98;365;3127.4
15-02-08;13:03;34.8;309.6;0.9;245.3;50.00;214;3127.4
15-02-08;13:06;34.7;311.2;0.9;245.3;50.03;214;3127.4
15-02-08;13:09;34.6;310.6;1.4;245.3;50.04;339;3127.4
15-02-08;13:12;34.9;292.0;0.9;245.3;50.06;216;3127.4
15-02-08;13:15;34.7;303.9;0.7;245.3;50.07;139;3127.4
15-02-08;13:18;34.7;306.8;0.6;246.3;50.07;135;3127.4
15-02-08;13:21;34.6;305.7;0.8;245.3;50.06;180;3127.4
15-02-08;13:24;34.7;312.3;1.1;245.3;50.03;249;3127.4
15-02-08;13:27;34.6;316.1;0.9;245.3;50.03;202;3127.5
15-02-08;13:30;34.6;322.9;1.3;245.3;50.00;306;3127.5
15-02-08;13:33;34.9;309.5;1.0;245.3;50.02;238;3127.5
15-02-08;13:36;35.4;312.8;5.1;248.2;50.03;1233;3127.5
15-02-08;13:39;35.6;305.2;3.0;246.3;50.05;655;3127.6
15-02-08;13:42;36.4;296.6;3.0;247.3;50.06;782;3127.6
15-02-08;13:45;36.2;289.4;4.5;248.2;50.03;1227;3127.6
15-02-08;13:48;37.0;295.0;4.9;248.2;50.05;1201;3127.7
15-02-08;13:51;37.0;266.0;4.7;247.3;50.03;1151;3127.7
15-02-08;13:54;36.8;293.4;4.4;247.3;50.06;1119;3127.8
15-02-08;13:57;36.9;285.3;1.6;246.3;50.04;400;3127.8
15-02-08;14:00;36.8;301.3;3.6;246.3;50.02;622;3127.8
15-02-08;14:03;37.5;293.9;4.2;247.3;50.00;1004;3127.9
15-02-08;14:06;36.8;300.0;0.6;245.3;50.01;134;3127.9
15-02-08;14:09;36.7;302.3;1.0;245.3;50.04;206;3127.9
15-02-08;14:12;36.4;296.7;1.7;245.3;50.03;389;3127.9
15-02-08;14:15;36.9;300.5;1.1;244.3;50.0;281;3128.0
15-02-08;14:18;36.5;302.1;1.0;245.3;50.04;229;3128.0
15-02-08;14:21;36.9;255.3;3.4;246.3;50.04;825;3128.0
15-02-08;14:24;37.0;298.8;1.1;245.3;50.04;272;3128.0
15-02-08;14:27;37.2;310.1;4.6;247.3;50.06;1121;3128.1
15-02-08;14:30;37.2;295.6;1.5;245.3;50.04;346;3128.1
15-02-08;14:33;37.8;301.9;4.4;247.3;50.03;1067;3128.2
15-02-08;14:36;37.7;288.5;4.0;247.3;50.03;995;3128.2
15-02-08;14:39;37.0;301.9;0.8;245.3;50.03;180;3128.2
15-02-08;14:42;36.9;297.0;1.0;245.3;50.03;229;3128.2
15-02-08;14:45;36.8;303.6;0.8;245.3;50.02;184;3128.2
15-02-08;14:48;36.3;300.5;0.7;247.3;50.04;141;3128.2
15-02-08;14:51;36.3;296.1;0.4;245.3;50.03;99;3128.2
15-02-08;14:54;36.1;303.3;0.5;245.3;50.04;111;3128.2
15-02-08;14:57;36.1;296.9;0.6;246.3;50.03;143;3128.3
15-02-08;15:00;35.7;300.1;0.6;245.3;50.02;135;3128.3
15-02-08;15:03;35.9;309.2;0.8;245.3;50.01;185;3128.3
15-02-08;15:06;35.9;307.1;0.7;245.3;50.00;172;3128.3
15-02-08;15:09;36.3;306.2;2.1;246.3;50.02;521;3128.3
15-02-08;15:12;35.9;300.1;0.9;245.3;50.05;208;3128.3
15-02-08;15:15;35.5;290.3;0.3;244.3;50.05;59;3128.3
15-02-08;15:18;35.3;290.3;0.2;245.3;50.02;46;3128.3
15-02-08;15:21;35.2;289.0;0.2;246.3;50.07;43;3128.3
15-02-08;15:24;34.9;290.9;0.2;245.3;50.04;36;3128.3
15-02-08;15:27;34.8;283.1;0.2;244.3;50.04;37;3128.3
15-02-08;15:30;34.7;284.1;0.1;244.3;50.08;24;3128.3
15-02-08;15:33;34.7;288.8;0.1;245.3;50.02;32;3128.3
15-02-08;15:36;34.4;292.6;0.2;245.3;50.02;41;3128.3
15-02-08;15:39;34.5;291.9;0.3;244.3;50.07;53;3128.3
15-02-08;15:42;34.2;298.3;0.2;244.3;50.01;40;3128.4
15-02-08;15:45;34.4;274.0;0.0;245.3;50.01;14;3128.4
15-02-08;15:48;34.1;254.4;0.0;245.3;50.02;11;3128.4
15-02-08;15:51;34.0;273.6;0.1;245.3;50.04;18;3128.4
15-02-08;15:54;33.8;282.4;0.1;245.3;50.03;28;3128.4
15-02-08;15:57;33.9;285.9;0.1;244.3;50.04;17;3128.4
15-02-08;16:00;50.0;263.8;0.0;245.3;50.09;8;3128.4
15-02-08;16:03;33.7;262.9;0.0;245.3;50.06;2;3128.4
15-02-08;16:06;33.4;247.7;0.0;244.3;50.08;0;3128.4
15-02-08;16:09;33.3;290.3;0.0;244.3;50.03;0;3128.4
15-02-08;16:12;33.4;262.9;0.3;245.3;50.01;58;3128.4
15-02-08;16:15;33.3;260.8;0.0;245.3;50.02;7;3128.4
15-02-08;16:18;33.2;256.0;0.0;245.3;50.07;6;3128.4
15-02-08;16:21;33.1;272.9;0.0;244.3;50.07;0;3128.4
15-02-08;16:24;33.0;208.4;0.0;244.3;50.02;0;3128.4
15-02-08;16:27;32.9;202.2;0.0;244.3;50.04;0;3128.4
15-02-08;16:30;32.9;135.7;0.0;244.3;50.03;0;3128.4
15-02-08;16:33;32.7;131.1;0.0;243.4;50.05;0;3128.4
15-02-08;16:36;32.6;199.5;0.0;243.4;50.03;0;3128.4
15-02-08;16:39;32.5;223.6;0.0;243.4;50.01;0;3128.4
15-02-08;16:42;32.4;197.3;0.0;244.3;50.05;0;3128.4
15-02-08;16:45;32.4;147.2;0.0;243.4;50.06;0;3128.4
15-02-08;16:48;32.3;114.9;0.0;243.4;50.03;0;3128.4
15-02-09;08:06;27.5;287.8;0.0;243.4;50.05;11;3128.4
15-02-09;08:09;28.6;274.0;0.0;244.3;50.08;14;3128.4
15-02-09;08:12;28.6;268.5;0.1;243.4;50.06;13;3128.4
15-02-09;08:15;29.0;266.1;0.1;241.4;50.01;14;3128.4
15-02-09;08:18;28.6;277.0;0.1;243.4;50.02;15;3128.4
15-02-09;08:21;29.4;288.8;0.1;243.4;50.03;17;3128.4
15-02-09;08:24;29.0;279.3;0.1;243.4;50.02;22;3128.4
15-02-09;08:27;29.4;285.7;0.1;243.4;50.05;24;3128.4
15-02-09;08:30;29.7;292.5;0.1;243.4;50.01;25;3128.4
15-02-09;08:33;29.4;287.6;0.1;242.4;50.05;28;3128.4
15-02-09;08:36;30.3;291.9;0.1;243.4;50.01;29;3128.4
15-02-09;08:39;30.4;286.5;0.1;242.4;50.02;28;3128.4
15-02-09;08:42;30.5;292.8;0.1;242.4;50.03;30;3128.4
15-02-09;08:45;30.3;282.5;0.2;242.4;49.98;33;3128.4
15-02-09;08:48;30.5;275.8;0.2;242.4;50.04;37;3128.4
15-02-09;08:51;30.4;293.5;0.2;243.4;50.04;41;3128.4
15-02-09;08:54;30.4;286.8;0.2;242.4;50.05;41;3128.4
15-02-09;08:57;30.3;287.5;0.2;243.4;50.06;46;3128.4
15-02-09;09:00;30.3;289.1;0.2;243.4;50.05;47;3128.4
15-02-09;09:03;30.2;295.3;0.2;243.4;50.06;47;3128.4
15-02-09;09:06;30.3;299.1;0.2;242.4;50.05;44;3128.4
15-02-09;09:09;30.3;294.4;0.2;242.4;50.07;48;3128.4
15-02-09;09:12;30.5;297.5;0.2;242.4;50.06;47;3128.4
15-02-09;09:15;30.5;296.0;0.2;242.4;50.04;47;3128.4
15-02-09;09:18;30.8;304.8;0.3;243.4;50.02;48;3128.4
15-02-09;09:21;30.9;287.8;0.2;242.4;50.05;47;3128.4
15-02-09;09:24;31.0;295.6;0.2;242.4;50.04;39;3128.4
15-02-09;09:27;31.0;295.1;0.2;242.4;50.06;45;3128.4
15-02-09;09:30;31.0;296.1;0.3;242.4;50.08;52;3128.4
15-02-09;09:33;31.1;305.5;0.3;243.4;50.07;53;3128.4
15-02-09;09:36;31.1;307.0;0.3;242.4;50.06;56;3128.4
15-02-09;09:39;31.2;290.9;0.3;242.4;50.07;59;3128.4
15-02-09;09:42;31.2;299.5;0.4;241.4;50.03;65;3128.4
15-02-09;09:45;31.5;303.3;0.4;242.4;50.06;72;3128.4
15-02-09;09:48;31.6;309.8;0.4;242.4;50.06;77;3128.4
15-02-09;09:51;31.7;305.1;0.4;241.4;50.07;82;3128.4
15-02-09;09:54;31.7;303.3;0.4;242.4;50.08;76;3128.4
15-02-09;09:57;31.8;302.4;0.4;242.4;50.09;77;3128.4
15-02-09;10:00;31.7;308.3;0.4;243.4;50.06;76;3128.4
15-02-09;10:03;31.8;307.7;0.4;243.4;50.03;79;3128.4
15-02-09;10:06;31.9;312.3;0.4;243.4;50.03;85;3128.4
15-02-09;10:09;31.9;296.0;0.5;243.4;50.02;92;3128.5
15-02-09;10:12;32.3;320.9;0.5;242.4;50.04;112;3128.5
15-02-09;10:15;32.2;316.5;0.6;242.4;50.03;134;3128.5
15-02-09;10:18;32.3;320.5;0.7;242.4;50.03;147;3128.5
15-02-09;10:21;32.3;323.2;0.7;242.4;50.02;160;3128.5
15-02-09;10:24;32.4;320.8;0.8;242.4;50.05;170;3128.5
15-02-09;10:27;32.5;316.9;0.7;242.4;50.04;149;3128.5
15-02-09;10:30;32.4;316.4;0.7;242.4;50.05;158;3128.5
15-02-09;10:33;32.7;311.5;0.6;241.4;50.03;144;3128.5
15-02-09;10:36;32.7;308.3;0.5;243.4;50.05;102;3128.5
15-02-09;10:39;32.6;306.1;0.6;242.4;50.00;94;3128.5
15-02-09;10:42;32.5;301.3;0.5;241.4;50.06;117;3128.5
15-02-09;10:45;32.7;307.3;0.6;241.4;50.04;127;3128.5
15-02-09;10:48;32.7;317.2;0.7;244.3;50.03;139;3128.5
15-02-09;10:51;32.7;309.6;0.7;245.3;50.04;177;3128.5
15-02-09;10:54;33.1;317.5;0.8;245.3;50.09;178;3128.6
15-02-09;10:57;33.0;312.3;0.6;245.3;50.06;131;3128.6
15-02-09;11:00;32.9;311.4;0.6;245.3;50.03;112;3128.6
15-02-09;11:03;32.7;315.5;0.5;245.3;50.01;106;3128.6
15-02-09;11:06;32.9;304.6;0.5;244.3;50.06;90;3128.6
15-02-09;11:09;32.7;298.8;0.3;245.3;50.03;80;3128.6
15-02-09;11:12;32.7;304.8;0.4;245.3;50.10;73;3128.6
15-02-09;11:15;32.7;294.8;0.4;245.3;50.06;68;3128.6
15-02-09;11:18;32.7;296.9;0.4;245.3;50.05;68;3128.6
15-02-09;11:21;32.6;303.5;0.3;245.3;50.04;64;3128.6
15-02-09;11:24;32.6;303.3;0.4;245.3;50.04;74;3128.6
15-02-09;11:27;32.6;295.4;0.4;245.3;50.05;67;3128.6
15-02-09;11:30;32.6;302.0;0.3;244.3;50.04;67;3128.6
15-02-09;11:33;32.7;297.6;0.4;245.3;50.02;79;3128.6
15-02-09;11:36;32.9;305.4;0.4;244.3;50.02;92;3128.6
15-02-09;11:39;32.7;301.6;0.5;245.3;50.09;109;3128.6
15-02-09;11:42;33.0;302.1;0.6;245.3;50.04;120;3128.6
15-02-09;11:45;33.0;317.4;0.6;245.3;50.03;134;3128.6
15-02-09;11:48;33.1;313.1;0.6;245.3;50.09;130;3128.6
15-02-09;11:51;33.0;310.5;0.6;246.3;50.06;124;3128.6
15-02-09;11:54;32.7;319.3;0.5;245.3;50.04;125;3128.7
15-02-09;11:57;33.0;315.6;0.6;245.3;50.04;138;3128.7
15-02-09;12:00;33.3;318.0;0.7;244.3;50.01;154;3128.7
15-02-09;12:03;33.1;319.6;0.8;245.3;50.01;169;3128.7
15-02-09;12:06;33.2;314.7;0.8;245.3;50.06;173;3128.7
15-02-09;12:09;33.3;305.1;0.7;245.3;50.03;165;3128.7
15-02-09;12:12;33.4;323.1;0.8;245.3;50.05;193;3128.7
15-02-09;12:15;33.3;313.7;0.9;244.3;50.05;214;3128.7
15-02-09;12:18;33.5;324.3;0.9;245.3;50.05;211;3128.7
15-02-09;12:21;33.5;317.5;1.0;245.3;50.05;230;3128.7
15-02-09;12:24;33.7;322.2;0.9;245.3;50.06;217;3128.7
15-02-09;12:27;33.7;320.5;0.8;245.3;50.06;189;3128.8
15-02-09;12:30;33.9;309.2;0.8;245.3;50.01;191;3128.8
15-02-09;12:33;33.7;318.6;0.7;245.3;50.01;178;3128.8
15-02-09;12:36;33.5;314.7;1.0;245.3;50.03;225;3128.8
15-02-09;12:39;33.7;310.5;0.9;245.3;49.97;173;3128.8
15-02-09;12:42;33.7;318.1;0.8;244.3;50.05;167;3128.8
15-02-09;12:45;33.5;310.5;0.7;245.3;50.07;157;3128.8
15-02-09;12:48;33.7;310.1;0.6;245.3;50.06;122;3128.8
15-02-09;12:51;33.5;304.1;0.5;245.3;50.05;97;3128.8
15-02-09;12:54;33.7;310.9;0.4;245.3;50.03;91;3128.8
15-02-09;12:57;33.5;305.4;0.4;245.3;50.05;71;3128.8
15-02-09;13:00;33.4;294.1;0.3;244.3;50.03;59;3128.8
15-02-09;13:03;33.5;304.2;0.3;244.3;50.04;61;3128.8
15-02-09;13:06;33.3;285.3;0.2;243.4;50.06;42;3128.8
15-02-09;13:09;33.3;303.2;0.4;244.3;50.05;71;3128.8
15-02-09;13:12;33.3;297.9;0.3;245.3;50.06;53;3128.8
15-02-09;13:15;33.2;289.0;0.3;245.3;50.04;49;3128.8
15-02-09;13:18;33.3;277.5;0.3;244.3;50.06;54;3128.8
15-02-09;13:21;33.2;295.4;0.3;245.3;50.04;53;3128.9
15-02-09;13:24;33.2;287.2;0.3;244.3;50.06;57;3128.9
15-02-09;13:27;33.2;300.4;0.5;245.3;50.04;92;3128.9
15-02-09;13:30;33.2;302.9;0.4;244.3;50.01;84;3128.9
15-02-09;13:33;33.2;304.3;0.4;245.3;50.01;86;3128.9
15-02-09;13:36;33.3;300.7;0.4;244.3;50.02;71;3128.9
15-02-09;13:39;33.2;294.7;0.3;245.3;50.03;58;3128.9
15-02-09;13:42;33.3;297.3;0.3;245.3;50.05;53;3128.9
15-02-09;13:45;33.1;301.3;0.3;246.3;50.03;61;3128.9
15-02-09;13:48;33.1;291.9;0.4;245.3;50.04;64;3128.9
15-02-09;13:51;33.4;297.3;0.5;247.3;50.07;89;3128.9
15-02-09;13:54;33.4;301.4;0.3;246.3;50.03;61;3128.9
15-02-09;13:57;33.1;291.9;0.2;245.3;50.04;42;3128.9
15-02-09;14:00;33.2;277.7;0.2;246.3;50.03;37;3128.9
15-02-09;14:03;33.2;282.1;0.2;246.3;49.99;35;3128.9
15-02-09;14:06;33.2;282.4;0.1;247.3;50.06;23;3128.9
15-02-09;14:09;33.1;280.2;0.1;246.3;50.05;31;3128.9
15-02-09;14:12;32.7;266.7;0.1;246.3;50.05;25;3128.9
15-02-09;14:15;32.7;289.5;0.2;246.3;50.03;35;3128.9
15-02-09;14:18;32.9;283.4;0.2;245.3;50.02;37;3128.9
15-02-09;14:21;32.7;282.5;0.2;246.3;50.02;42;3128.9
15-02-09;14:24;32.6;280.6;0.2;246.3;50.02;39;3128.9
15-02-09;14:27;32.9;267.7;0.1;246.3;50.03;32;3128.9
15-02-09;14:30;32.6;279.9;0.1;245.3;50.02;25;3128.9
15-02-09;14:33;32.5;279.1;0.1;246.3;50.02;20;3128.9
15-02-09;14:36;32.6;281.9;0.2;246.3;50.04;34;3128.9
15-02-09;14:39;33.0;279.0;0.2;246.3;50.05;42;3128.9
15-02-09;14:42;32.6;288.1;0.2;245.3;50.03;39;3128.9
15-02-09;14:45;33.0;289.0;0.2;245.3;50.04;36;3128.9
15-02-09;14:48;32.7;282.8;0.1;246.3;50.05;29;3128.9
15-02-09;14:51;32.6;272.4;0.1;246.3;50.03;29;3128.9
15-02-09;14:54;32.5;275.2;0.1;247.3;50.05;21;3128.9
15-02-09;14:57;32.4;268.6;0.1;246.3;50.06;18;3128.9
15-02-09;15:00;32.2;278.1;0.0;248.2;50.08;13;3128.9
15-02-09;15:03;32.0;272.1;0.0;245.3;50.01;11;3128.9
15-02-09;15:06;32.0;275.0;0.0;246.3;50.04;7;3128.9
15-02-09;15:09;31.9;266.6;0.0;245.3;50.02;0;3128.9
15-02-09;15:12;31.9;252.9;0.0;247.3;50.03;6;3128.9
15-02-09;15:15;32.0;261.1;0.1;247.3;50.05;13;3128.9
15-02-09;15:18;31.9;266.8;0.0;246.3;50.04;12;3128.9
15-02-09;15:21;31.9;257.5;0.0;247.3;50.05;10;3128.9
15-02-09;15:24;31.9;251.5;0.0;247.3;50.07;10;3128.9
15-02-09;15:27;31.9;265.7;0.0;246.3;50.04;6;3128.9
15-02-09;15:30;31.8;264.1;0.0;247.3;50.02;5;3128.9
