data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-02-09;15:33;31.9;264.5;0.0;247.3;50.03;5;3128.9
15-02-09;15:36;31.9;264.1;0.0;247.3;50.02;4;3128.9
15-02-09;15:39;31.8;251.3;0.0;247.3;50.04;5;3128.9
15-02-09;15:42;31.8;264.9;0.0;247.3;50.02;4;3128.9
15-02-09;15:45;31.8;270.4;0.0;248.2;50.04;4;3128.9
15-02-09;15:48;31.7;230.2;0.0;249.2;50.06;0;3128.9
15-02-09;15:51;31.7;137.9;0.0;245.3;50.04;0;3128.9
15-02-09;15:54;31.6;129.0;0.0;245.3;50.04;0;3128.9
15-02-09;15:57;31.6;195.1;0.0;245.3;50.07;0;3128.9
15-02-09;16:00;31.6;262.5;0.0;246.3;50.05;0;3128.9
15-02-09;16:03;31.6;267.1;0.0;246.3;50.08;0;3128.9
15-02-09;16:06;31.5;254.2;0.0;245.3;50.04;0;3128.9
15-02-09;16:09;31.5;239.5;0.0;245.3;50.04;0;3128.9
15-02-09;16:12;31.5;218.8;0.0;245.3;50.04;0;3128.9
15-02-09;16:15;31.4;202.2;0.0;245.3;50.03;0;3128.9
15-02-09;16:18;31.4;178.5;0.0;245.3;50.06;0;3128.9
15-02-09;16:21;31.4;181.7;0.0;245.3;50.06;0;3128.9
15-02-09;16:24;31.2;169.3;0.0;245.3;50.04;0;3128.9
15-02-09;16:27;31.2;143.4;0.0;245.3;50.05;0;3128.9
15-02-10;08:15;27.9;274.3;0.0;245.3;50.04;12;3128.9
15-02-10;08:18;27.9;275.9;0.1;246.3;50.06;16;3128.9
15-02-10;08:21;28.3;271.1;0.1;246.3;50.04;14;3128.9
15-02-10;08:24;29.0;264.1;0.1;245.3;50.04;16;3128.9
15-02-10;08:27;29.0;268.2;0.1;246.3;50.04;19;3128.9
15-02-10;08:30;29.0;273.3;0.1;245.3;50.04;19;3128.9
15-02-10;08:33;29.7;270.8;0.1;246.3;50.04;22;3128.9
15-02-10;08:36;29.7;274.9;0.1;246.3;50.04;19;3128.9
15-02-10;08:39;30.1;272.1;0.1;246.3;50.03;21;3128.9
15-02-10;08:42;30.1;276.8;0.1;246.3;50.04;23;3128.9
15-02-10;08:45;30.2;277.2;0.1;245.3;50.05;23;3128.9
15-02-10;08:48;30.2;270.7;0.1;245.3;50.01;25;3128.9
15-02-10;08:51;30.4;275.5;0.1;245.3;50.03;28;3128.9
15-02-10;08:54;30.5;283.8;0.1;244.3;50.03;30;3128.9
15-02-10;08:57;30.5;281.6;0.2;244.3;50.06;36;3128.9
15-02-10;09:00;30.4;280.0;0.2;245.3;50.04;40;3128.9
15-02-10;09:03;30.5;280.8;0.2;244.3;50.05;42;3128.9
15-02-10;09:06;30.5;294.4;0.2;245.3;50.07;39;3129.0
15-02-10;09:09;30.5;280.8;0.2;245.3;50.06;40;3129.0
15-02-10;09:12;30.8;276.7;0.2;245.3;50.07;37;3129.0
15-02-10;09:15;30.9;281.3;0.2;245.3;50.04;44;3129.0
15-02-10;09:18;50.0;282.1;0.2;245.3;50.04;43;3129.0
15-02-10;09:21;30.9;291.0;0.2;244.3;50.02;39;3129.0
15-02-10;09:24;31.0;279.6;0.2;244.3;50.07;37;3129.0
15-02-10;10:57;32.6;302.7;0.4;244.3;50.05;66;3129.0
15-02-10;11:00;32.6;293.9;0.3;244.3;50.00;63;3129.1
15-02-10;11:03;32.7;290.6;0.3;244.3;50.01;59;3129.1
15-02-10;11:06;32.6;297.3;0.4;243.4;50.03;68;3129.1
15-02-10;11:09;32.7;291.6;0.4;245.3;50.03;64;3129.1
15-02-10;11:12;32.6;294.8;0.4;245.3;50.03;54;3129.1
15-02-10;11:15;32.6;286.6;0.3;244.3;50.02;53;3129.1
15-02-10;11:18;32.6;296.7;0.4;245.3;50.11;67;3129.1
15-02-10;11:21;32.7;291.2;0.4;245.3;50.03;72;3129.1
15-02-10;11:24;32.7;292.2;0.4;244.3;50.03;69;3129.1
15-02-10;11:27;32.9;296.3;0.3;244.3;50.06;57;3129.1
15-02-10;11:30;32.9;286.5;0.2;244.3;50.03;48;3129.1
15-02-10;11:33;32.9;280.9;0.3;244.3;50.03;54;3129.1
15-02-10;11:36;32.7;301.0;0.3;244.3;50.03;69;3129.1
15-02-10;11:39;33.1;289.4;0.3;243.4;50.03;59;3129.1
15-02-10;11:42;33.0;294.7;0.4;244.3;50.04;60;3129.1
15-02-10;11:45;32.9;292.8;0.3;244.3;50.04;52;3129.1
15-02-10;11:48;32.9;290.7;0.3;243.4;50.06;59;3129.1
15-02-10;11:51;32.9;289.1;0.4;244.3;50.02;63;3129.1
15-02-10;11:54;33.1;287.9;0.4;243.4;50.06;70;3129.1
15-02-10;11:57;32.9;302.1;0.3;244.3;50.08;65;3129.1
15-02-10;12:00;32.5;289.7;0.3;243.4;50.00;59;3129.1
15-02-10;12:03;32.7;294.8;0.2;243.4;50.01;48;3129.1
15-02-10;12:06;32.9;291.5;0.3;243.4;50.03;50;3129.1
15-02-10;12:09;32.9;298.0;0.3;243.4;50.04;62;3129.1
15-02-10;12:12;33.0;288.7;0.4;244.3;50.06;60;3129.1
15-02-10;12:15;33.0;291.5;0.4;243.4;50.05;68;3129.1
15-02-10;12:18;33.0;300.1;0.4;244.3;50.07;70;3129.1
15-02-10;12:21;33.1;293.5;0.4;244.3;50.05;72;3129.1
15-02-10;12:24;42.0;301.4;0.4;243.4;50.03;71;3129.1
15-02-10;12:27;33.2;300.2;0.4;243.4;50.05;66;3129.1
15-02-10;12:30;33.1;302.6;0.4;244.3;50.03;68;3129.1
15-02-10;12:33;33.0;290.6;0.4;245.3;50.02;75;3129.1
15-02-10;12:36;33.0;282.8;0.3;244.3;50.04;66;3129.1
15-02-10;12:39;33.1;284.6;0.4;245.3;50.06;66;3129.2
15-02-10;12:42;33.0;283.1;0.3;244.3;50.09;51;3129.2
15-02-10;12:45;33.0;295.7;0.2;244.3;50.06;53;3129.2
15-02-10;12:48;33.0;288.1;0.2;243.4;50.08;45;3129.2
15-02-10;12:51;33.0;292.9;0.2;244.3;50.08;45;3129.2
15-02-10;12:54;32.9;284.0;0.2;243.4;50.12;47;3129.2
15-02-10;12:57;32.9;290.3;0.3;243.4;50.07;57;3129.2
15-02-10;13:00;33.1;287.2;0.2;244.3;50.04;53;3129.2
15-02-10;13:03;32.9;290.3;0.3;243.4;50.02;56;3129.2
15-02-10;13:06;33.1;301.0;0.3;243.4;50.02;64;3129.2
15-02-10;13:09;33.1;288.2;0.4;243.4;50.06;61;3129.2
15-02-10;13:12;33.1;302.7;0.4;244.3;50.08;83;3129.2
15-02-10;13:15;33.0;302.6;0.4;243.4;50.03;70;3129.2
15-02-10;13:18;33.2;290.7;0.3;244.3;50.08;61;3129.2
15-02-10;13:21;33.2;294.7;0.3;244.3;50.08;63;3129.2
15-02-10;13:24;33.1;290.0;0.2;244.3;50.03;53;3129.2
15-02-10;13:27;33.1;288.2;0.2;243.4;50.04;38;3129.2
15-02-10;13:30;33.0;286.2;0.2;244.3;49.97;32;3129.2
15-02-10;13:33;33.0;278.9;0.1;243.4;50.03;31;3129.2
15-02-10;13:36;32.9;273.0;0.1;244.3;50.03;25;3129.2
15-02-10;13:39;32.9;273.1;0.1;244.3;50.05;26;3129.2
15-02-10;13:42;32.9;278.1;0.1;244.3;50.05;27;3129.2
15-02-10;13:45;33.0;276.2;0.1;244.3;50.05;24;3129.2
15-02-10;13:48;32.9;273.1;0.1;243.4;50.03;23;3129.2
15-02-10;13:51;32.7;277.8;0.1;244.3;50.04;28;3129.2
15-02-10;13:54;32.7;288.5;0.1;244.3;50.02;29;3129.2
15-02-10;13:57;32.6;279.9;0.1;246.3;50.02;22;3129.2
15-02-10;14:00;32.5;275.3;0.1;245.3;50.02;22;3129.2
15-02-10;14:03;32.4;267.3;0.1;245.3;50.01;23;3129.2
15-02-10;14:06;32.3;264.1;0.1;245.3;50.02;24;3129.2
15-02-10;14:09;32.2;275.9;0.1;244.3;50.04;28;3129.2
15-02-10;14:12;32.2;276.1;0.1;245.3;50.09;28;3129.2
15-02-10;14:15;32.0;271.2;0.1;245.3;50.03;30;3129.2
15-02-10;14:18;31.9;277.1;0.1;245.3;50.05;26;3129.2
15-02-10;14:21;31.9;284.3;0.1;244.3;50.07;28;3129.2
15-02-10;14:24;31.9;271.2;0.1;245.3;50.06;24;3129.2
15-02-10;14:27;31.7;269.2;0.1;244.3;50.04;22;3129.2
15-02-10;14:30;31.7;282.5;0.1;244.3;50.03;22;3129.2
15-02-10;14:33;31.7;277.7;0.1;244.3;50.03;25;3129.2
15-02-10;14:36;31.8;277.2;0.1;245.3;50.04;24;3129.2
15-02-10;14:39;31.8;272.0;0.1;246.3;50.09;27;3129.2
15-02-10;14:42;31.8;264.1;0.1;245.3;50.05;17;3129.2
15-02-10;14:45;31.8;264.2;0.1;245.3;50.02;15;3129.2
15-02-10;14:48;31.9;264.4;0.1;245.3;50.05;13;3129.2
15-02-10;14:51;31.8;262.9;0.1;245.3;50.05;16;3129.2
15-02-10;14:54;31.9;262.6;0.1;246.3;50.07;18;3129.2
15-02-10;14:57;31.9;266.6;0.1;247.3;50.08;16;3129.2
15-02-10;15:00;32.0;281.5;0.1;247.3;50.02;14;3129.2
15-02-10;15:03;31.9;270.4;0.1;246.3;50.07;14;3129.2
15-02-10;15:06;32.0;269.6;0.0;246.3;50.05;11;3129.2
15-02-10;15:09;31.9;269.0;0.0;245.3;50.07;11;3129.2
15-02-10;15:12;31.9;262.9;0.0;247.3;50.11;5;3129.2
15-02-10;15:15;31.8;281.2;0.0;246.3;50.06;0;3129.2
15-02-10;15:18;31.8;283.5;0.0;247.3;50.06;0;3129.2
15-02-10;15:21;31.8;263.8;0.0;245.3;50.04;2;3129.2
15-02-10;15:24;31.8;254.4;0.0;247.3;50.05;2;3129.2
15-02-10;15:27;31.7;212.5;0.0;246.3;50.03;1;3129.2
15-02-10;15:30;31.7;222.2;0.0;246.3;50.02;1;3129.2
15-02-10;15:33;31.7;203.1;0.0;245.3;50.03;1;3129.2
15-02-10;15:36;31.7;189.2;0.0;246.3;50.02;0;3129.2
15-02-10;15:39;31.6;251.8;0.0;245.3;50.05;0;3129.2
15-02-10;15:42;31.6;301.9;0.0;246.3;50.03;0;3129.2
15-02-10;15:45;31.5;297.3;0.0;245.3;50.04;0;3129.2
15-02-10;15:48;31.5;288.1;0.0;245.3;50.06;0;3129.2
15-02-10;15:51;31.5;275.2;0.0;246.3;50.04;0;3129.2
15-02-10;15:54;31.4;278.3;0.0;245.3;50.04;0;3129.2
15-02-10;15:57;31.4;261.7;0.0;246.3;50.06;0;3129.2
15-02-10;16:00;31.4;243.3;0.0;246.3;50.08;0;3129.2
15-02-10;16:03;31.4;238.6;0.0;246.3;50.08;0;3129.2
15-02-10;16:06;31.2;222.9;0.0;246.3;50.08;0;3129.2
15-02-10;16:09;31.2;213.7;0.0;246.3;50.07;0;3129.2
15-02-11;08:33;27.2;282.1;0.0;243.4;50.10;2;3129.2
15-02-11;08:36;27.5;253.5;0.0;243.4;50.03;1;3129.2
15-02-11;08:39;27.5;256.6;0.0;244.3;50.05;1;3129.2
15-02-11;08:42;27.9;253.7;0.0;243.4;50.06;3;3129.2
15-02-11;08:45;27.9;239.5;0.0;243.4;50.04;4;3129.2
15-02-11;08:48;28.3;251.9;0.0;243.4;50.06;6;3129.2
15-02-11;08:51;28.6;264.1;0.0;243.4;50.07;10;3129.2
15-02-11;08:54;29.4;254.5;0.0;243.4;50.04;9;3129.2
15-02-11;08:57;29.4;252.9;0.0;243.4;50.05;11;3129.2
15-02-11;09:00;29.4;275.0;0.1;243.4;50.01;14;3129.2
15-02-11;09:03;29.4;266.8;0.0;244.3;50.03;13;3129.2
15-02-11;09:06;29.4;270.2;0.0;244.3;50.05;13;3129.2
15-02-11;09:09;29.7;280.5;0.1;243.4;50.04;18;3129.2
15-02-11;09:12;29.7;281.5;0.1;243.4;50.04;30;3129.2
15-02-11;09:15;29.7;271.2;0.2;244.3;50.04;37;3129.2
15-02-11;09:18;30.2;280.0;0.2;244.3;50.04;39;3129.2
15-02-11;09:21;29.7;283.1;0.2;244.3;49.99;34;3129.2
15-02-11;09:24;30.1;287.6;0.1;243.4;50.05;34;3129.2
15-02-11;09:27;30.3;280.8;0.1;243.4;50.08;33;3129.3
15-02-11;09:30;30.3;285.6;0.2;244.3;50.03;37;3129.3
15-02-11;09:33;30.3;273.0;0.2;243.4;50.03;28;3129.3
15-02-11;09:36;30.5;285.0;0.2;243.4;50.09;35;3129.3
15-02-11;09:39;30.5;279.6;0.1;243.4;50.09;31;3129.3
15-02-11;09:42;30.7;279.7;0.1;243.4;50.07;30;3129.3
15-02-11;09:45;30.8;273.3;0.2;243.4;50.06;32;3129.3
15-02-11;09:48;30.8;292.6;0.2;244.3;50.08;42;3129.3
15-02-11;09:51;30.7;275.6;0.2;244.3;50.08;38;3129.3
15-02-11;09:54;30.9;280.6;0.1;243.4;50.08;33;3129.3
15-02-11;09:57;31.0;286.9;0.1;244.3;50.07;33;3129.3
15-02-11;10:00;31.0;279.3;0.1;244.3;50.02;33;3129.3
15-02-11;10:03;31.1;278.0;0.2;244.3;50.02;34;3129.3
15-02-11;10:06;31.1;287.6;0.2;244.3;49.98;32;3129.3
15-02-11;10:09;31.1;274.6;0.1;244.3;50.05;31;3129.3
15-02-11;10:12;31.2;271.2;0.1;244.3;50.05;27;3129.3
15-02-11;10:15;31.2;283.4;0.2;243.4;50.07;32;3129.3
15-02-11;10:18;31.2;285.9;0.1;244.3;50.06;31;3129.3
15-02-11;10:21;31.2;290.3;0.2;245.3;50.04;39;3129.3
15-02-11;10:24;31.4;283.4;0.2;244.3;50.04;37;3129.3
15-02-11;10:27;31.4;282.5;0.2;244.3;50.03;38;3129.3
15-02-11;10:30;31.4;274.9;0.2;244.3;50.04;33;3129.3
15-02-11;10:33;31.5;273.9;0.1;244.3;50.04;26;3129.3
15-02-11;10:36;31.6;287.2;0.1;244.3;50.06;30;3129.3
15-02-11;10:39;31.5;278.7;0.1;243.4;50.07;31;3129.3
15-02-11;10:42;31.6;289.3;0.2;243.4;50.08;34;3129.3
15-02-11;10:45;31.6;281.8;0.1;242.4;50.09;31;3129.3
15-02-11;10:48;31.5;279.4;0.1;243.4;50.10;31;3129.3
15-02-11;10:51;31.6;265.4;0.1;244.3;50.05;28;3129.3
15-02-11;10:54;31.5;269.8;0.1;244.3;50.06;32;3129.3
15-02-11;10:57;31.7;289.7;0.2;243.4;50.06;42;3129.3
15-02-11;11:00;31.8;293.5;0.3;244.3;49.96;45;3129.3
15-02-11;11:03;31.9;281.6;0.2;244.3;50.03;39;3129.3
15-02-11;11:06;31.7;284.9;0.2;244.3;50.03;41;3129.3
15-02-11;11:09;31.8;285.6;0.2;244.3;50.05;42;3129.3
15-02-11;11:12;31.9;291.6;0.3;244.3;50.03;44;3129.3
15-02-11;11:15;31.9;284.3;0.3;244.3;50.03;45;3129.3
15-02-11;11:18;32.0;283.1;0.3;244.3;50.03;54;3129.3
15-02-11;11:21;32.0;286.6;0.2;244.3;50.05;41;3129.3
15-02-11;11:24;31.8;286.5;0.2;244.3;50.11;41;3129.3
15-02-11;11:27;32.2;289.8;0.2;243.4;50.06;45;3129.3
15-02-11;11:30;32.2;286.0;0.3;243.4;50.02;51;3129.3
15-02-11;11:33;32.0;286.3;0.2;243.4;50.02;39;3129.3
15-02-11;11:36;32.2;288.1;0.2;243.4;50.03;41;3129.3
15-02-11;11:39;32.2;287.9;0.2;244.3;50.05;47;3129.3
15-02-11;11:42;32.2;281.8;0.2;243.4;50.05;44;3129.3
15-02-11;11:45;32.2;284.4;0.2;244.3;50.05;44;3129.3
15-02-11;11:48;32.3;291.9;0.2;244.3;50.06;49;3129.3
15-02-11;11:51;32.3;285.4;0.3;244.3;50.04;47;3129.3
15-02-11;11:54;32.2;289.5;0.2;244.3;50.06;44;3129.3
15-02-11;11:57;32.2;279.6;0.2;245.3;50.05;36;3129.3
15-02-11;12:00;32.3;277.0;0.2;243.4;50.04;35;3129.3
15-02-11;12:03;32.4;281.6;0.1;244.3;50.02;32;3129.3
15-02-11;12:06;32.4;282.5;0.2;243.4;50.04;40;3129.3
15-02-11;12:09;32.3;291.6;0.2;243.4;50.06;43;3129.4
15-02-11;12:12;32.5;282.8;0.2;244.3;50.10;41;3129.4
15-02-11;12:15;32.3;284.4;0.2;243.4;50.05;41;3129.4
15-02-11;12:18;32.5;282.2;0.2;243.4;50.10;38;3129.4
15-02-11;12:21;32.4;274.6;0.2;243.4;50.04;33;3129.4
15-02-11;12:24;32.4;268.0;0.1;243.4;50.06;33;3129.4
15-02-11;12:27;32.4;283.1;0.2;243.4;50.05;40;3129.4
15-02-11;12:30;32.2;278.1;0.2;242.4;50.03;44;3129.4
15-02-11;12:33;32.5;282.7;0.2;242.4;50.03;45;3129.4
15-02-11;12:36;32.4;280.8;0.2;244.3;50.06;47;3129.4
15-02-11;12:39;32.4;280.9;0.2;243.4;50.06;46;3129.4
15-02-11;12:42;32.3;288.7;0.2;243.4;50.06;42;3129.4
15-02-11;12:45;32.4;285.0;0.2;244.3;50.03;44;3129.4
15-02-11;12:48;32.4;286.6;0.2;243.4;50.07;40;3129.4
15-02-11;12:51;32.4;283.3;0.2;245.3;50.07;38;3129.4
15-02-11;12:54;32.4;281.8;0.2;243.4;50.05;38;3129.4
15-02-11;12:57;32.3;282.8;0.2;243.4;50.06;40;3129.4
15-02-11;13:00;32.3;276.1;0.2;244.3;50.0;42;3129.4
15-02-11;13:03;42.3;280.0;0.2;243.4;50.08;44;3129.4
15-02-11;13:06;32.3;284.7;0.2;243.4;50.05;40;3129.4
15-02-11;13:09;32.3;269.6;0.2;243.4;50.04;37;3129.4
15-02-11;13:12;32.3;288.7;0.2;243.4;50.07;35;3129.4
15-02-11;13:15;32.3;281.5;0.1;242.4;50.03;28;3129.4
15-02-11;13:18;32.2;270.1;0.1;243.4;50.05;22;3129.4
15-02-11;13:21;32.3;269.9;0.1;242.4;50.05;25;3129.4
15-02-11;13:24;32.3;4.8;0.1;242.4;50.05;30;3129.4
15-02-11;13:27;32.3;275.9;0.1;242.4;50.082;36;3129.4
15-02-11;13:30;32.3;290.7;0.2;244.3;50.04;37;3129.4
15-02-11;13:33;32.3;278.9;0.1;244.3;50.03;34;3129.4
15-02-11;13:36;32.4;280.0;0.1;243.4;50.03;29;3129.4
15-02-11;13:39;32.4;277.2;0.1;243.4;50.05;27;3129.4
15-02-11;13:42;32.3;277.2;0.1;244.3;50.06;24;3129.4
15-02-11;13:45;32.3;276.5;0.1;244.3;50.05;22;3129.4
15-02-11;13:48;32.3;278.1;0.1;244.3;50.08;13;3129.4
15-02-11;13:51;32.4;270.5;0.1;243.4;50.07;19;3129.4
15-02-11;13:54;32.4;269.6;0.1;243.4;50.05;26;3129.4
15-02-11;13:57;32.3;274.2;0.1;243.4;50.05;31;3129.4
15-02-11;14:00;32.5;273.4;0.1;243.4;50.06;27;3129.4
15-02-11;14:03;32.3;284.4;0.1;243.4;50.02;22;3129.4
15-02-11;14:06;32.2;270.9;0.1;244.3;50.01;17;3129.4
15-02-11;14:09;32.2;267.4;0.1;244.3;50.05;17;3129.4
15-02-11;14:12;32.3;268.9;0.1;244.3;50.03;18;3129.4
15-02-11;14:15;32.2;271.7;0.1;244.3;50.05;22;3129.4
15-02-11;14:18;32.4;266.7;0.1;243.4;50.05;24;3129.4
15-02-11;14:21;32.3;269.6;0.1;244.3;50.06;25;3129.4
15-02-11;14:24;32.4;280.2;0.1;244.3;50.03;25;3129.4
15-02-11;14:27;32.3;271.2;0.1;244.3;50.05;18;3129.4
15-02-11;14:30;32.3;269.8;0.1;244.3;50.04;15;3129.4
15-02-11;14:33;32.3;264.2;0.1;243.4;50.04;10;3129.4
15-02-11;14:36;32.3;264.4;0.1;244.3;50.07;14;3129.4
15-02-11;14:39;32.3;270.5;0.0;244.3;50.05;10;3129.4
15-02-11;14:42;32.3;275.2;0.0;244.3;50.05;8;3129.4
15-02-11;14:45;32.2;267.7;0.0;244.3;50.02;11;3129.4
15-02-11;14:48;32.3;262.5;0.1;244.3;50.05;14;3129.4
15-02-11;14:51;32.0;273.3;0.1;244.3;50.06;12;3129.4
15-02-11;14:54;32.2;261.9;0.0;245.3;50.07;9;3129.4
15-02-11;14:57;32.3;262.7;0.0;245.3;50.05;3;3129.4
15-02-11;15:00;32.2;291.2;0.0;246.3;50.01;0;3129.4
15-02-11;15:03;32.0;268.5;0.0;246.3;50.03;3;3129.4
15-02-11;15:06;32.0;251.0;0.0;246.3;50.03;2;3129.4
15-02-11;15:09;32.0;274.5;0.0;244.3;50.06;0;3129.4
15-02-11;15:12;31.9;233.7;0.0;245.3;50.03;0;3129.4
15-02-11;15:15;31.9;185.8;0.0;246.3;50.02;0;3129.4
15-02-11;15:18;31.8;204.9;0.0;245.3;50.05;0;3129.4
15-02-11;15:21;31.8;207.8;0.0;245.3;50.04;0;3129.4
15-02-11;15:24;31.7;226.9;0.0;245.3;50.04;0;3129.4
15-02-11;15:27;31.5;296.1;0.0;246.3;50.05;0;3129.4
15-02-11;15:30;31.4;296.7;0.0;245.3;50.04;0;3129.4
15-02-11;15:33;31.2;303.6;0.0;245.3;50.02;0;3129.4
15-02-11;15:36;31.1;296.1;0.0;245.3;50.04;0;3129.4
15-02-11;15:39;31.0;281.8;0.0;245.3;50.02;0;3129.4
15-02-11;15:42;31.0;266.6;0.0;246.3;50.03;0;3129.4
15-02-11;15:45;31.0;247.8;0.0;245.3;50.02;0;3129.4
15-02-11;15:48;31.0;250.0;0.0;245.3;50.02;0;3129.4
15-02-11;15:51;31.0;259.1;0.0;246.3;50.05;0;3129.4
15-02-11;15:54;31.0;268.2;0.1;246.3;50.02;0;3129.4
15-02-11;15:57;30.9;245.5;0.0;245.3;50.07;0;3129.4
15-02-12;08:54;28.6;272.6;0.1;243.4;50.03;14;3129.4
15-02-12;08:57;29.4;272.6;0.0;243.4;50.05;13;3129.4
15-02-12;09:00;29.4;265.4;0.1;244.3;50.06;14;3129.4
15-02-12;09:03;29.4;276.2;0.0;244.3;50.06;12;3129.4
15-02-12;09:06;29.0;270.9;0.1;243.4;50.07;15;3129.4
15-02-12;09:09;29.4;272.1;0.1;245.3;50.04;15;3129.4
15-02-12;09:12;29.4;271.5;0.1;243.4;50.06;15;3129.4
15-02-12;09:15;29.0;263.6;0.1;243.4;49.98;17;3129.4
15-02-12;09:18;29.4;265.2;0.1;243.4;50.05;17;3129.4
15-02-12;09:21;29.4;282.2;0.1;242.4;50.05;18;3129.4
15-02-12;09:24;29.7;268.9;0.1;243.4;50.00;18;3129.4
15-02-12;09:27;29.7;289.8;0.1;243.4;50.06;17;3129.4
15-02-12;09:30;30.2;276.4;0.1;242.4;50.04;20;3129.4
15-02-12;09:33;30.1;278.6;0.1;243.4;50.07;21;3129.4
15-02-12;09:36;30.2;271.8;0.1;244.3;50.04;23;3129.4
15-02-12;09:39;30.2;268.0;0.1;243.4;50.06;22;3129.4
15-02-12;09:42;30.3;274.9;0.1;243.4;50.07;24;3129.4
15-02-12;09:45;30.4;270.5;0.1;244.3;50.03;25;3129.4
15-02-12;09:48;30.4;266.3;0.1;244.3;50.08;26;3129.4
15-02-12;09:51;30.5;279.4;0.1;244.3;50.07;27;3129.4
15-02-12;09:54;30.7;269.2;0.1;244.3;50.07;30;3129.4
15-02-12;09:57;30.8;279.9;0.2;245.3;50.08;36;3129.4
15-02-12;10:00;30.8;280.5;0.2;245.3;50.04;35;3129.5
15-02-12;10:03;30.8;272.1;0.2;245.3;50.06;36;3129.5
15-02-12;10:06;30.9;285.0;0.2;244.3;50.04;38;3129.5
15-02-12;10:09;31.0;281.6;0.2;245.3;50.05;41;3129.5
15-02-12;10:12;31.1;288.1;0.2;247.3;50.05;41;3129.5
15-02-12;10:15;31.1;288.7;0.2;245.3;50.04;43;3129.5
15-02-12;10:18;31.1;280.5;0.2;244.3;50.09;41;3129.5
15-02-12;10:21;31.1;286.2;0.2;245.3;50.06;40;3129.5
15-02-12;10:24;31.2;281.6;0.2;245.3;50.04;41;3129.5
15-02-12;10:27;31.2;288.5;0.2;244.3;50.05;44;3129.5
15-02-12;10:30;31.4;288.7;0.2;245.3;50.04;47;3129.5
15-02-12;10:33;31.4;290.7;0.2;244.3;50.05;49;3129.5
15-02-12;10:36;31.6;289.7;0.3;244.3;50.07;53;3129.5
15-02-12;10:39;31.6;288.1;0.3;244.3;50.07;49;3129.5
15-02-12;10:42;31.8;289.8;0.3;244.3;50.07;53;3129.5
15-02-12;10:45;31.7;289.4;0.3;244.3;50.05;55;3129.5
15-02-12;10:48;31.7;283.0;0.3;244.3;50.05;61;3129.5
15-02-12;10:51;31.8;302.9;0.4;244.3;50.07;58;3129.5
15-02-12;10:54;31.9;290.6;0.3;245.3;50.06;63;3129.5
15-02-12;10:57;31.8;301.4;0.4;244.3;50.05;70;3129.5
15-02-12;11:00;32.0;293.9;0.4;245.3;50.01;71;3129.5
15-02-12;11:03;32.0;297.0;0.4;245.3;50.03;76;3129.5
15-02-12;11:06;32.2;290.0;0.4;245.3;50.05;76;3129.5
15-02-12;11:09;32.3;295.7;0.4;245.3;50.04;76;3129.5
15-02-12;11:12;32.3;295.1;0.4;245.3;50.05;86;3129.5
15-02-12;11:15;32.2;294.2;0.5;244.3;50.04;85;3129.5
15-02-12;11:18;32.3;305.2;0.6;244.3;50.05;96;3129.5
15-02-12;11:21;32.5;298.5;0.5;244.3;50.07;98;3129.5
15-02-12;11:24;32.4;298.2;0.5;245.3;50.06;98;3129.5
15-02-12;11:27;32.3;303.5;0.5;244.3;50.08;102;3129.5
15-02-12;11:30;32.9;301.1;0.6;244.3;50.05;109;3129.5
15-02-12;11:33;32.5;296.7;0.5;244.3;50.05;104;3129.5
15-02-12;11:36;32.6;301.1;0.5;244.3;50.05;106;3129.6
15-02-12;11:39;32.6;304.5;0.5;244.3;50.05;122;3129.6
15-02-12;11:42;33.0;304.3;0.7;245.3;50.06;135;3129.6
15-02-12;11:45;32.9;307.0;0.7;245.3;50.05;152;3129.6
15-02-12;11:48;32.9;305.7;0.7;245.3;50.04;145;3129.6
15-02-12;11:51;32.9;307.7;0.7;245.3;50.03;150;3129.6
15-02-12;11:54;33.1;307.6;0.7;245.3;50.03;160;3129.6
15-02-12;11:57;33.2;306.8;0.7;245.3;50.07;152;3129.6
15-02-12;12:00;33.3;304.8;0.7;244.3;50.04;154;3129.6
15-02-12;12:03;33.2;306.0;0.7;244.3;50.07;154;3129.6
15-02-12;12:06;33.4;302.0;0.7;244.3;50.11;147;3129.6
15-02-12;12:09;33.3;305.8;0.7;243.4;50.06;142;3129.6
15-02-12;12:12;33.3;310.5;0.7;244.3;50.07;148;3129.6
15-02-12;12:15;33.4;302.3;0.7;244.3;50.07;149;3129.6
15-02-12;12:18;33.2;308.4;0.8;244.3;50.0;160;3129.7
15-02-12;12:21;33.4;308.9;0.7;244.3;50.09;156;3129.7
15-02-12;12:24;33.5;310.8;0.7;244.3;50.13;182;3129.7
15-02-12;12:27;33.7;309.8;0.8;245.3;50.08;179;3129.7
15-02-12;12:30;33.8;307.0;1.0;244.3;50.01;197;3129.7
15-02-12;12:33;33.9;311.7;0.9;245.3;50.03;209;3129.7
15-02-12;12:36;33.7;310.8;1.0;245.3;50.04;220;3129.7
15-02-12;12:39;33.8;308.9;0.9;244.3;50.06;213;3129.7
15-02-12;12:42;33.8;310.5;1.1;245.3;50.05;267;3129.7
15-02-12;12:45;34.0;307.9;1.1;244.3;50.08;250;3129.7
15-02-12;12:48;34.2;307.0;1.2;244.3;50.06;275;3129.8
15-02-12;12:51;34.1;312.1;1.4;245.3;50.07;343;3129.8
15-02-12;12:54;34.6;298.9;2.0;244.3;50.01;476;3129.8
15-02-12;12:57;34.5;302.0;1.8;245.3;49.99;443;3129.8
15-02-12;13:00;34.7;307.6;1.7;245.3;50.00;414;3129.8
15-02-12;13:03;34.9;305.1;1.7;244.3;50.03;413;3129.9
15-02-12;13:06;34.8;298.5;1.7;244.3;50.07;418;3129.9
15-02-12;13:09;35.0;303.3;2.0;245.3;50.05;463;3129.9
15-02-12;13:12;35.3;297.0;2.7;246.3;50.07;661;3129.9
15-02-12;13:15;35.4;297.6;1.7;245.3;50.06;409;3130.0
15-02-12;13:18;35.2;300.7;1.5;245.3;50.07;382;3130.0
15-02-12;13:21;35.5;305.2;1.7;245.3;50.05;416;3130.0
15-02-12;13:24;35.5;281.9;1.7;245.3;50.05;416;3130.0
15-02-12;13:27;35.3;302.0;1.9;245.3;50.03;423;3130.0
15-02-12;13:30;35.3;270.5;2.2;245.3;50.05;535;3130.1
15-02-12;13:33;35.6;291.5;2.8;246.3;50.03;686;3130.1
15-02-12;13:36;35.6;302.1;2.1;245.3;50.04;508;3130.1
15-02-12;13:39;35.9;324.6;2.8;246.3;50.07;696;3130.1
15-02-12;13:42;36.1;286.3;3.7;246.3;50.07;903;3130.2
15-02-12;13:45;36.8;284.6;3.9;247.3;50.05;964;3130.2
15-02-12;13:48;36.9;288.8;3.9;247.3;50.07;964;3130.3
15-02-12;13:51;37.1;285.7;3.7;247.3;50.06;914;3130.3
15-02-12;13:54;37.5;289.8;3.7;247.3;50.05;928;3130.4
15-02-12;13:57;37.5;285.2;3.8;248.2;50.06;941;3130.4
15-02-12;14:00;37.8;290.3;3.6;247.3;50.04;886;3130.5
15-02-12;14:03;37.9;285.9;3.6;247.3;50.02;893;3130.5
15-02-12;14:06;38.0;289.4;3.5;246.3;50.03;869;3130.6
15-02-12;14:09;38.4;291.7;3.4;248.2;50.06;840;3130.6
15-02-12;14:12;38.4;283.8;2.8;247.3;50.04;669;3130.6
15-02-12;14:15;38.4;287.5;3.3;247.3;50.03;813;3130.7
15-02-12;14:18;38.4;291.0;3.3;247.3;50.06;811;3130.7
15-02-12;14:21;38.6;286.3;3.2;247.3;50.06;793;3130.8
15-02-12;14:24;38.9;290.0;3.3;249.2;50.10;809;3130.8
15-02-12;14:27;38.7;286.6;3.2;247.3;50.05;783;3130.8
15-02-12;14:30;38.6;289.3;3.1;247.3;50.04;770;3130.9
15-02-12;14:33;38.6;288.7;3.0;247.3;50.06;733;3130.9
15-02-12;14:36;38.6;287.9;3.0;247.3;50.05;747;3130.9
15-02-12;14:39;38.7;282.7;3.0;247.3;50.06;730;3131.0
15-02-12;14:42;38.7;291.6;2.9;247.3;50.07;725;3131.0
15-02-12;14:45;38.9;290.7;2.8;247.3;50.01;694;3131.1
15-02-12;14:48;38.6;290.6;2.8;248.2;50.06;679;3131.1
15-02-12;14:51;38.7;293.7;2.7;246.3;50.06;666;3131.1
15-02-12;14:54;38.5;288.7;2.7;247.3;50.07;648;3131.2
15-02-12;14:57;38.7;298.8;2.5;248.2;50.07;630;3131.2
15-02-12;15:00;38.6;289.3;2.4;248.2;50.07;603;3131.2
15-02-12;15:03;38.4;295.8;2.4;247.3;50.06;594;3131.2
15-02-12;15:06;38.5;292.5;2.3;247.3;50.05;566;3131.3
15-02-12;15:09;38.3;292.0;2.3;247.3;50.06;547;3131.3
15-02-12;15:12;38.3;297.0;2.1;247.3;50.05;521;3131.3
15-02-12;15:15;38.0;293.8;2.0;247.3;50.07;502;3131.4
15-02-12;15:18;37.6;293.8;2.0;247.3;50.06;490;3131.4
15-02-12;15:21;37.5;294.8;1.9;248.2;50.10;464;3131.4
15-02-12;15:24;37.4;296.1;1.8;246.3;50.06;441;3131.4
15-02-12;15:27;37.2;293.8;1.7;247.3;50.05;416;3131.5
15-02-12;15:30;36.7;296.0;1.7;247.3;50.09;388;3131.5
15-02-12;15:33;36.5;295.3;1.5;248.2;50.06;374;3131.5
15-02-12;15:36;36.3;297.8;1.5;246.3;50.06;356;3131.5
15-02-12;15:39;36.2;301.7;1.4;246.3;50.04;329;3131.5
15-02-12;15:42;36.0;297.6;1.2;247.3;50.13;299;3131.5
15-02-12;15:45;35.7;300.2;1.1;247.3;50.06;269;3131.6
15-02-12;15:48;35.6;296.4;1.0;247.3;50.07;244;3131.6
15-02-12;15:51;35.3;295.1;1.0;247.3;50.04;225;3131.6
15-02-12;15:54;35.3;289.0;0.9;247.3;50.06;202;3131.6
15-02-12;15:57;35.4;296.0;0.8;246.3;50.05;182;3131.6
15-02-12;16:00;35.2;296.3;0.7;246.3;50.04;156;3131.6
15-02-12;16:03;35.4;297.0;0.7;246.3;49.96;138;3131.6
15-02-12;16:06;35.2;295.7;0.5;246.3;50.03;115;3131.6
15-02-12;16:09;34.9;292.3;0.5;247.3;50.03;95;3131.6
15-02-12;16:12;34.8;291.5;0.4;247.3;50.05;74;3131.6
15-02-12;16:15;34.7;291.5;0.3;246.3;50.04;54;3131.6
15-02-12;16:18;34.7;282.5;0.1;247.3;50.02;34;3131.6
15-02-12;16:21;34.8;274.8;0.0;246.3;50.06;12;3131.6
15-02-12;16:24;34.5;268.7;0.0;247.3;50.05;6;3131.6
15-02-12;16:27;34.4;267.0;0.0;247.3;50.06;2;3131.6
15-02-12;16:30;34.1;256.4;0.0;247.3;50.06;0;3131.6
15-02-12;16:33;33.9;218.9;0.0;247.3;50.04;0;3131.6
15-02-12;16:36;33.8;287.4;0.0;246.3;50.03;0;3131.6
15-02-12;16:39;33.7;268.2;0.0;246.3;50.02;0;3131.6
15-02-12;16:42;33.5;244.4;0.0;246.3;50.07;0;3131.6
15-02-12;16:45;33.4;218.5;0.0;246.3;50.05;0;3131.6
15-02-12;16:48;33.3;189.1;0.0;246.3;50.05;0;3131.6
15-02-12;16:51;33.2;156.2;0.0;246.3;50.06;0;3131.6
15-02-12;16:54;33.1;125.8;0.0;246.3;50.03;0;3131.6
15-02-13;07:12;26.8;264.8;0.0;243.4;50.03;6;3131.6
15-02-13;07:15;26.8;259.4;0.0;242.4;50.04;12;3131.6
15-02-13;07:18;27.5;277.1;0.1;246.3;50.04;18;3131.6
15-02-13;07:21;27.9;273.6;0.1;246.3;50.02;26;3131.6
15-02-13;07:24;28.3;284.3;0.2;245.3;50.02;35;3131.6
15-02-13;07:27;27.9;305.5;0.2;245.3;50.03;45;3131.6
15-02-13;07:30;29.0;298.8;0.3;245.3;50.05;55;3131.6
15-02-13;07:33;29.4;301.7;0.5;245.3;50.04;68;3131.6
15-02-13;07:36;29.7;293.2;0.5;245.3;49.98;78;3131.7
15-02-13;07:39;30.2;312.4;0.5;244.3;50.02;91;3131.7
15-02-13;07:42;30.7;313.3;0.5;245.3;50.04;102;3131.7
15-02-13;07:45;30.5;313.0;0.7;244.3;50.01;117;3131.7
15-02-13;07:48;30.7;312.1;0.6;245.3;50.05;131;3131.7
15-02-13;07:51;31.0;316.4;0.6;245.3;50.04;146;3131.7
15-02-13;07:54;30.9;308.6;0.7;245.3;50.04;150;3131.7
15-02-13;07:57;31.0;318.1;0.8;243.4;50.06;187;3131.7
15-02-13;08:00;31.2;318.8;0.8;244.3;50.08;199;3131.7
15-02-13;08:03;31.4;318.3;1.0;244.3;50.08;216;3131.7
15-02-13;08:06;31.5;318.8;1.0;246.3;50.04;236;3131.7
15-02-13;08:09;32.0;318.8;1.1;246.3;50.06;266;3131.7
15-02-13;08:12;32.2;304.2;1.2;246.3;50.04;291;3131.8
15-02-13;08:15;32.0;314.2;1.3;246.3;50.01;306;3131.8
15-02-13;08:18;32.3;306.4;1.3;246.3;50.05;327;3131.8
15-02-13;08:21;32.4;315.8;1.5;245.3;50.03;345;3131.8
15-02-13;08:24;32.5;310.8;1.5;246.3;50.04;373;3131.8
15-02-13;08:27;32.7;306.4;1.5;245.3;50.05;387;3131.8
15-02-13;08:30;33.0;309.6;1.7;245.3;50.05;405;3131.9
15-02-13;08:33;33.1;311.4;1.7;246.3;50.04;418;3131.9
15-02-13;08:36;33.4;307.4;1.7;246.3;50.09;436;3131.9
15-02-13;08:39;33.7;306.5;1.9;246.3;50.05;456;3131.9
15-02-13;08:42;33.8;308.0;1.9;246.3;50.05;471;3131.9
15-02-13;08:45;34.1;303.8;2.0;245.3;50.09;489;3132.0
15-02-13;08:48;34.1;303.2;2.2;246.3;50.01;503;3132.0
15-02-13;08:51;34.2;303.2;2.1;245.3;50.06;516;3132.0
15-02-13;08:54;34.2;304.1;2.2;245.3;50.06;536;3132.0
15-02-13;08:57;34.6;301.0;2.3;246.3;50.05;552;3132.1
15-02-13;09:00;34.6;303.5;2.3;245.3;50.05;568;3132.1
15-02-13;09:03;34.6;297.0;2.4;246.3;50.05;583;3132.1
15-02-13;09:06;34.8;301.7;2.4;245.3;50.06;589;3132.2
15-02-13;09:09;35.0;292.8;2.5;246.3;50.00;600;3132.2
15-02-13;09:12;34.9;299.7;2.5;245.3;50.04;607;3132.2
15-02-13;09:15;50.0;298.3;2.5;246.3;50.02;625;3132.2
15-02-13;09:18;35.3;298.3;2.6;245.3;50.04;638;3132.3
15-02-13;09:21;35.9;291.9;2.7;246.3;50.10;670;3132.3
15-02-13;09:24;35.6;291.7;2.8;246.3;50.05;700;3132.3
15-02-13;09:27;36.1;297.6;2.9;246.3;50.05;704;3132.4
15-02-13;09:30;36.2;289.8;3.0;246.3;50.02;720;3132.4
15-02-13;09:33;36.4;2.3;3.0;246.3;50.04;728;3132.5
15-02-13;09:36;36.5;292.0;3.1;246.3;50.05;758;3132.5
15-02-13;09:39;36.8;292.8;3.1;246.3;50.05;768;3132.5
15-02-13;09:42;36.9;294.8;3.3;246.3;50.07;780;3132.6
15-02-13;09:45;37.0;292.6;3.3;246.3;50.06;791;3132.6
15-02-13;09:48;37.4;290.7;3.2;246.3;50.03;809;3132.6
15-02-13;09:51;37.4;291.2;3.3;246.3;50.07;818;3132.7
15-02-13;09:54;37.8;290.1;3.4;245.3;50.05;835;3132.7
15-02-13;09:57;37.7;287.9;3.4;245.3;50.01;820;3132.8
15-02-13;10:00;37.9;287.9;3.5;245.3;50.00;855;3132.8
15-02-13;10:03;37.9;286.8;3.5;247.3;50.02;858;3132.9
15-02-13;10:06;38.3;280.3;3.6;247.3;50.05;879;3132.9
15-02-13;10:09;38.4;283.4;3.5;248.2;50.07;864;3132.9
15-02-13;10:12;38.6;284.7;3.6;246.3;50.07;885;3133.0
15-02-13;10:15;38.6;281.6;3.6;247.3;50.04;891;3133.0
15-02-13;10:18;38.9;285.0;3.7;246.3;50.05;926;3133.1
15-02-13;10:21;38.9;286.6;3.9;247.3;50.08;942;3133.1
15-02-13;10:24;39.0;283.3;3.8;246.3;50.05;932;3133.2
15-02-13;10:27;39.3;285.6;3.8;246.3;50.05;951;3133.2
15-02-13;10:30;39.4;284.6;3.9;247.3;50.01;963;3133.3
15-02-13;10:33;39.5;285.3;4.0;246.3;50.03;990;3133.3
15-02-13;10:36;39.9;281.6;4.0;247.3;50.09;987;3133.4
15-02-13;10:39;39.7;281.8;4.2;247.3;50.05;1008;3133.4
15-02-13;10:42;39.9;281.2;4.1;246.3;50.08;994;3133.5
15-02-13;10:45;39.9;280.5;4.2;246.3;50.02;1026;3133.5
15-02-13;10:48;40.2;282.2;4.1;246.3;50.07;1016;3133.6
15-02-13;10:51;39.9;276.1;4.1;248.2;50.09;1026;3133.6
15-02-13;10:54;40.1;278.4;4.2;246.3;50.06;1028;3133.7
15-02-13;10:57;40.0;279.6;4.2;247.3;50.07;1025;3133.7
15-02-13;11:00;40.0;275.2;4.1;247.3;50.00;1027;3133.8
15-02-13;11:03;39.9;279.6;4.3;247.3;49.99;1045;3133.8
15-02-13;11:06;39.7;276.8;4.3;247.3;49.98;1046;3133.9
15-02-13;11:09;40.1;278.7;4.3;247.3;50.02;1053;3133.9
15-02-13;11:12;39.8;275.9;4.3;247.3;50.04;1066;3134.0
15-02-13;11:15;40.0;280.3;4.3;247.3;50.04;1067;3134.0
15-02-13;11:18;40.0;277.7;4.4;248.2;50.04;1063;3134.1
15-02-13;11:21;40.0;277.1;4.3;247.3;50.05;1058;3134.1
15-02-13;11:24;40.0;280.8;4.3;247.3;50.08;1068;3134.2
15-02-13;11:27;40.2;279.4;4.4;246.3;50.07;1091;3134.2
15-02-13;11:30;40.2;280.5;4.4;247.3;50.05;1086;3134.3
15-02-13;11:33;40.2;274.2;4.6;246.3;50.01;1107;3134.3
15-02-13;11:36;40.5;277.8;4.5;247.3;50.05;1121;3134.4
15-02-13;11:39;40.4;280.5;4.6;246.3;50.06;1127;3134.5
15-02-13;11:42;40.5;275.2;4.6;247.3;50.02;1101;3134.5
15-02-13;11:45;40.5;273.1;4.5;247.3;50.06;1114;3134.6
15-02-13;11:48;40.5;282.4;4.6;246.3;50.07;1129;3134.6
15-02-13;11:51;40.6;280.9;4.7;247.3;50.06;1162;3134.7
15-02-13;11:54;40.5;278.4;4.7;247.3;50.04;1165;3134.7
15-02-13;11:57;40.7;280.9;4.7;249.2;50.07;1155;3134.8
15-02-13;12:00;40.6;281.3;4.7;246.3;50.02;1146;3134.9
15-02-13;12:03;40.5;280.8;4.7;246.3;50.04;1128;3134.9
15-02-13;12:06;40.6;279.0;4.5;246.3;50.02;1104;3135.0
15-02-13;12:09;40.7;275.6;4.6;247.3;50.04;1129;3135.0
15-02-13;12:12;40.7;276.4;4.6;246.3;50.06;1115;3135.1
15-02-13;12:15;40.8;276.7;4.6;246.3;50.04;1132;3135.1
15-02-13;12:18;40.8;274.2;4.6;246.3;50.05;1133;3135.2
15-02-13;12:21;40.9;274.9;4.7;247.3;50.02;1133;3135.3
15-02-13;12:24;40.8;277.2;4.5;246.3;50.06;1105;3135.3
15-02-13;12:27;40.7;271.5;4.6;247.3;50.06;1131;3135.4
15-02-13;12:30;40.8;273.9;4.6;247.3;50.01;1117;3135.4
15-02-13;12:33;40.7;277.0;4.6;247.3;50.01;1117;3135.5
15-02-13;12:36;40.8;269.8;4.5;248.2;50.02;1107;3135.5
15-02-13;12:39;40.6;271.5;4.5;247.3;50.06;1121;3135.6
15-02-13;12:42;40.6;278.1;4.7;246.3;50.04;1122;3135.6
15-02-13;12:45;40.6;277.1;4.6;246.3;50.08;1134;3135.7
15-02-13;12:48;40.6;276.2;4.6;246.3;50.08;1122;3135.8
15-02-13;12:51;40.6;279.1;4.5;247.3;50.05;1091;3135.8
15-02-13;12:54;40.8;272.9;4.4;247.3;50.07;1090;3135.9
15-02-13;12:57;40.6;274.5;4.6;247.3;50.09;1101;3135.9
15-02-13;13:00;40.7;277.8;4.5;245.3;50.01;1096;3136.0
15-02-13;13:03;40.7;276.2;4.3;246.3;50.03;1052;3136.0
15-02-13;13:06;40.8;275.6;4.4;246.3;50.05;1071;3136.1
15-02-13;13:09;40.7;273.0;4.3;246.3;50.03;1064;3136.1
15-02-13;13:12;40.8;272.0;4.3;247.3;50.05;1047;3136.2
15-02-13;13:15;40.7;270.7;4.1;246.3;50.03;1024;3136.2
15-02-13;13:18;40.7;273.3;4.2;247.3;50.06;1019;3136.3
15-02-13;13:21;40.8;275.5;4.3;247.3;50.07;1047;3136.3
15-02-13;13:24;40.6;275.5;4.2;247.3;50.08;1019;3136.4
15-02-13;13:27;40.9;273.1;4.0;247.3;50.05;1009;3136.4
15-02-13;13:30;40.8;277.8;4.2;247.3;50.03;1043;3136.5
15-02-13;13:33;40.9;279.0;4.2;247.3;50.05;1035;3136.5
15-02-13;13:36;40.7;275.2;4.0;246.3;50.05;1000;3136.6
15-02-13;13:39;40.7;280.8;4.2;247.3;50.07;1038;3136.6
15-02-13;13:42;40.9;272.6;4.3;246.3;50.09;1031;3136.7
15-02-13;13:45;40.9;277.5;4.2;247.3;50.04;1025;3136.7
15-02-13;13:48;40.8;280.0;4.1;246.3;50.06;1016;3136.8
15-02-13;13:51;41.3;283.1;4.0;247.3;50.06;997;3136.8
15-02-13;13:54;40.9;278.0;4.1;246.3;50.07;991;3136.9
15-02-13;13:57;41.0;272.6;3.9;246.3;50.04;978;3136.9
15-02-13;14:00;40.9;275.5;4.0;247.3;50.09;970;3137.0
15-02-13;14:03;40.9;273.3;3.7;247.3;50.06;920;3137.0
15-02-13;14:06;40.8;279.3;3.7;247.3;50.03;913;3137.1
15-02-13;14:09;41.0;275.9;3.8;247.3;50.04;903;3137.1
15-02-13;14:12;40.8;282.7;3.6;246.3;50.0;893;3137.2
15-02-13;14:15;40.8;281.2;3.6;247.3;50.05;876;3137.2
15-02-13;14:18;40.7;282.1;3.5;247.3;50.05;876;3137.3
15-02-13;14:21;40.9;283.3;3.6;248.2;50.06;873;3137.3
15-02-13;14:24;40.7;285.0;3.4;247.3;50.06;836;3137.4
15-02-13;14:27;40.7;286.8;3.3;248.2;50.07;830;3137.4
15-02-13;14:30;40.5;284.6;3.3;247.3;50.04;828;3137.4
15-02-13;14:33;40.6;286.9;3.4;247.3;50.05;809;3137.5
15-02-13;14:36;40.5;286.3;3.4;248.2;50.09;814;3137.5
15-02-13;14:39;40.6;287.1;3.2;247.3;50.04;794;3137.6
15-02-13;14:42;40.4;284.6;3.1;247.3;50.05;768;3137.6
15-02-13;14:45;40.1;283.8;3.1;247.3;50.05;764;3137.6
15-02-13;14:48;40.2;285.4;3.1;247.3;50.05;750;3137.7
15-02-13;14:51;40.1;291.9;3.0;247.3;50.04;725;3137.7
15-02-13;14:54;39.9;289.3;2.8;248.2;50.03;709;3137.7
15-02-13;14:57;39.8;285.4;2.8;248.2;50.03;679;3137.8
15-02-13;15:00;39.9;294.5;2.7;247.3;50.04;677;3137.8
15-02-13;15:03;39.7;291.9;2.7;248.2;50.03;655;3137.8
15-02-13;15:06;39.4;293.4;2.6;247.3;50.04;638;3137.9
15-02-13;15:09;39.5;287.6;2.5;248.2;50.05;619;3137.9
15-02-13;15:12;39.4;293.1;2.5;248.2;50.05;609;3137.9
15-02-13;15:15;39.1;291.9;2.4;247.3;50.05;586;3138.0
15-02-13;15:18;39.2;294.2;2.3;248.2;50.03;567;3138.0
15-02-13;15:21;38.9;293.1;2.3;247.3;50.04;549;3138.0
15-02-13;15:24;39.1;290.1;2.2;247.3;50.03;530;3138.1
15-02-13;15:27;38.7;293.8;2.1;247.3;50.03;495;3138.1
15-02-13;15:30;38.6;290.9;1.9;247.3;50.04;472;3138.1
15-02-13;15:33;38.5;291.5;1.8;247.3;50.03;452;3138.1
15-02-13;15:36;38.4;298.3;1.8;249.2;50.06;426;3138.1
15-02-13;15:39;38.2;286.9;1.6;248.2;50.04;412;3138.2
15-02-13;15:42;38.2;295.0;1.5;247.3;50.06;384;3138.2
15-02-13;15:45;38.0;289.0;1.7;248.2;50.00;365;3138.2
15-02-13;15:48;37.9;294.4;1.5;247.3;50.07;345;3138.2
15-02-13;15:51;37.7;297.0;1.4;247.3;50.04;326;3138.2
15-02-13;15:54;37.5;293.4;1.3;247.3;50.06;302;3138.3
15-02-13;15:57;37.5;295.7;1.2;247.3;50.07;280;3138.3
15-02-13;16:00;37.2;299.5;1.1;247.3;50.04;258;3138.3
15-02-13;16:03;37.1;290.0;1.0;247.3;50.07;230;3138.3
15-02-13;16:06;36.8;291.5;0.8;247.3;50.03;206;3138.3
15-02-13;16:09;36.9;292.9;0.8;248.2;50.05;184;3138.3
15-02-13;16:12;36.5;300.7;0.8;247.3;50.02;160;3138.3
15-02-13;16:15;36.4;293.1;0.6;246.3;50.03;136;3138.3
15-02-13;16:18;36.3;288.7;0.5;245.3;50.03;111;3138.3
15-02-13;16:21;36.1;287.1;0.2;247.3;50.05;39;3138.3
15-02-13;16:24;35.7;268.5;0.1;245.3;50.04;9;3138.3
15-02-13;16:27;35.5;262.7;0.0;245.3;50.06;5;3138.3
15-02-13;16:30;35.2;252.5;0.0;245.3;50.04;3;3138.3
15-02-13;16:33;35.2;249.1;0.0;245.3;50.04;2;3138.3
15-02-13;16:36;34.7;210.0;0.0;245.3;50.02;0;3138.3
15-02-13;16:39;34.5;269.8;0.0;245.3;50.02;0;3138.3
15-02-13;16:42;34.2;271.4;0.0;245.3;50.05;0;3138.3
15-02-13;16:45;34.0;248.7;0.0;244.3;50.04;0;3138.3
15-02-13;16:48;33.8;222.3;0.0;244.3;50.07;0;3138.3
15-02-13;16:51;33.5;193.2;0.0;244.3;50.05;0;3138.3
15-02-13;16:54;33.3;159.2;0.0;244.3;50.05;0;3138.3
15-02-13;16:57;33.2;126.5;0.0;244.3;50.05;0;3138.3
15-02-14;07:09;26.8;274.3;0.1;246.3;50.04;15;3138.3
15-02-14;07:12;27.2;293.2;0.1;246.3;50.02;24;3138.3
15-02-14;07:15;27.9;293.7;0.1;246.3;50.06;35;3138.3
15-02-14;07:18;28.3;296.9;0.2;246.3;50.05;45;3138.3
15-02-14;07:21;28.6;296.9;0.3;246.3;50.03;57;3138.4
15-02-14;07:24;28.6;302.1;0.4;246.3;50.03;69;3138.4
15-02-14;07:27;29.7;307.0;0.4;246.3;50.03;80;3138.4
15-02-14;07:30;30.1;308.6;0.5;247.3;50.06;96;3138.4
15-02-14;07:33;30.3;311.8;0.5;247.3;50.05;110;3138.4
15-02-14;07:36;30.3;304.1;0.6;247.3;50.03;127;3138.4
15-02-14;07:39;30.5;314.9;0.6;247.3;50.03;142;3138.4
15-02-14;07:42;30.5;314.2;0.7;247.3;50.02;157;3138.4
15-02-14;07:45;31.0;313.4;0.7;248.2;50.02;168;3138.4
15-02-14;07:48;30.9;314.5;0.8;248.2;50.00;184;3138.4
15-02-14;07:51;31.2;308.3;0.9;247.3;50.03;205;3138.4
15-02-14;07:54;31.5;306.2;1.0;247.3;50.04;219;3138.4
15-02-14;07:57;31.5;306.8;1.0;246.3;50.05;238;3138.4
15-02-14;08:00;32.0;312.1;1.0;247.3;50.06;256;3138.4
15-02-14;08:03;31.9;313.9;1.1;247.3;50.06;275;3138.5
15-02-14;08:06;32.3;308.4;1.2;248.2;50.04;293;3138.5
15-02-14;08:09;32.2;308.2;1.3;247.3;49.99;299;3138.5
15-02-14;08:12;32.4;304.6;1.4;248.2;50.04;324;3138.5
15-02-14;08:15;32.5;313.4;1.4;247.3;50.00;334;3138.5
15-02-14;08:18;33.0;309.8;1.5;247.3;50.04;362;3138.5
15-02-14;08:21;32.9;300.5;1.5;248.2;50.03;378;3138.6
15-02-14;08:24;33.1;313.1;1.6;248.2;50.02;397;3138.6
15-02-14;08:27;33.3;303.2;1.7;248.2;50.03;416;3138.6
15-02-14;08:30;33.5;303.3;1.7;249.2;50.05;442;3138.6
15-02-14;08:33;33.7;303.8;1.8;248.2;50.02;447;3138.6
15-02-14;08:36;34.1;303.9;1.9;248.2;50.02;462;3138.7
15-02-14;08:39;34.0;305.1;1.9;250.2;50.02;477;3138.7
15-02-14;08:42;34.0;305.5;2.1;249.2;50.03;510;3138.7
15-02-14;08:45;34.5;303.8;2.2;249.2;50.02;521;3138.7
15-02-14;08:48;34.7;301.7;2.2;248.2;50.03;538;3138.8
15-02-14;08:51;34.7;301.6;2.3;248.2;50.04;554;3138.8
15-02-14;08:54;35.0;306.8;2.3;248.2;50.02;566;3138.8
15-02-14;08:57;35.3;299.1;2.4;249.2;49.98;579;3138.8
15-02-14;09:00;35.3;301.4;2.4;250.2;50.03;600;3138.9
15-02-14;09:03;35.5;295.7;2.5;248.2;50.05;617;3138.9
15-02-14;09:06;35.7;295.8;2.7;248.2;50.05;644;3138.9
15-02-14;09:09;35.9;301.1;2.6;248.2;50.03;658;3139.0
15-02-14;09:12;36.0;301.6;2.6;249.2;50.02;663;3139.0
15-02-14;09:15;36.0;303.5;2.8;248.2;50.03;694;3139.0
15-02-14;09:18;36.2;300.1;2.8;248.2;50.02;709;3139.1
15-02-14;09:21;36.5;301.3;3.0;247.3;50.02;728;3139.1
15-02-14;09:24;36.5;295.8;2.9;248.2;50.06;736;3139.1
15-02-14;09:27;36.7;294.5;3.0;248.2;50.05;752;3139.2
15-02-14;09:30;37.0;296.0;3.1;249.2;50.02;762;3139.2
15-02-14;09:33;37.2;291.7;3.1;248.2;50.03;778;3139.3
15-02-14;09:36;37.2;293.1;3.2;249.2;50.04;802;3139.3
15-02-14;09:39;37.4;295.4;3.4;249.2;50.04;805;3139.3
15-02-14;09:42;37.7;289.1;3.4;248.2;50.03;824;3139.4
15-02-14;09:45;37.8;293.5;3.3;248.2;50.01;837;3139.4
15-02-14;09:48;37.8;289.1;3.4;249.2;50.05;853;3139.5
15-02-14;09:51;38.2;289.5;3.6;249.2;50.10;882;3139.5
15-02-14;09:54;38.0;292.6;3.6;248.2;50.05;888;3139.5
15-02-14;09:57;38.3;295.4;3.6;249.2;50.03;885;3139.6
15-02-14;10:00;38.2;295.7;3.6;248.2;50.05;881;3139.6
15-02-14;10:03;38.5;289.7;3.6;250.2;50.05;910;3139.7
15-02-14;10:06;38.6;288.5;3.7;249.2;50.04;930;3139.7
15-02-14;10:09;39.0;290.3;3.8;249.2;50.04;944;3139.8
15-02-14;10:12;38.7;291.2;3.8;249.2;50.04;932;3139.8
15-02-14;10:15;39.0;288.1;3.8;249.2;50.03;941;3139.9
15-02-14;10:18;39.1;290.7;3.9;248.2;50.04;967;3139.9
15-02-14;10:21;39.1;289.8;4.0;248.2;50.03;974;3140.0
15-02-14;10:24;39.5;287.4;3.9;249.2;50.07;976;3140.0
15-02-14;10:27;39.7;287.4;4.1;249.2;50.05;1004;3140.1
15-02-14;10:30;39.7;286.5;4.1;248.2;50.04;1018;3140.1
15-02-14;10:33;39.8;281.1;4.0;248.2;50.05;995;3140.2
15-02-14;10:36;39.9;283.5;4.1;247.3;50.04;1019;3140.2
15-02-14;10:39;40.1;279.0;4.0;247.3;50.03;1014;3140.3
15-02-14;10:42;40.0;278.9;4.2;248.2;50.01;1028;3140.3
15-02-14;10:45;40.1;279.0;4.2;249.2;50.10;1030;3140.4
15-02-14;10:48;40.2;277.4;4.3;249.2;50.04;1038;3140.4
15-02-14;10:51;40.2;278.6;4.2;249.2;50.04;1052;3140.5
15-02-14;10:54;40.7;276.1;4.3;249.2;50.05;1046;3140.5
15-02-14;10:57;40.6;280.2;4.3;249.2;50.13;1040;3140.6
15-02-14;11:00;40.8;278.1;4.2;248.2;50.02;1056;3140.6
15-02-14;11:03;40.6;273.9;4.3;249.2;50.05;1058;3140.7
15-02-14;11:06;40.9;275.3;4.3;248.2;50.04;1066;3140.7
15-02-14;11:09;40.8;275.5;4.3;249.2;50.04;1062;3140.8
15-02-14;11:12;40.8;275.9;4.4;248.2;50.06;1083;3140.8
15-02-14;11:15;41.2;277.5;4.4;249.2;50.03;1087;3140.9
15-02-14;11:18;41.2;277.8;4.3;249.2;50.05;1091;3140.9
15-02-14;11:21;41.4;276.4;4.4;249.2;50.03;1096;3141.0
15-02-14;11:24;41.4;278.6;4.3;249.2;50.06;1084;3141.1
15-02-14;11:27;41.4;270.8;4.4;249.2;50.05;1087;3141.1
15-02-14;11:30;41.6;273.6;4.4;248.2;50.05;1096;3141.2
15-02-14;11:33;41.6;275.2;4.4;248.2;50.06;1095;3141.2
15-02-14;11:36;41.6;276.8;4.4;248.2;50.05;1110;3141.3
15-02-14;11:39;41.7;274.8;4.4;249.2;50.06;1108;3141.3
15-02-14;11:42;41.6;270.7;4.4;250.2;50.06;1094;3141.4
15-02-14;11:45;42.0;275.3;4.5;248.2;50.02;1115;3141.4
15-02-14;11:48;42.0;275.3;4.5;248.2;50.06;1115;3141.5
15-02-14;11:51;42.1;271.8;4.6;248.2;50.05;1118;3141.5
15-02-14;11:54;42.3;276.5;4.5;249.2;50.02;1118;3141.6
15-02-14;11:57;42.3;274.9;4.6;249.2;50.04;1131;3141.7
15-02-14;12:00;42.2;270.5;4.5;249.2;50.01;1125;3141.7
15-02-14;12:03;42.2;273.7;4.6;248.2;50.05;1135;3141.8
15-02-14;12:06;42.3;275.0;4.6;249.2;50.07;1137;3141.8
15-02-14;12:09;42.3;270.5;4.6;249.2;50.04;1127;3141.9
15-02-14;12:12;42.4;271.4;4.5;249.2;50.02;1123;3141.9
15-02-14;12:15;42.5;274.8;4.6;249.2;50.01;1131;3142.0
15-02-14;12:18;42.5;267.7;4.6;248.2;50.04;1124;3142.1
15-02-14;12:21;42.4;273.1;4.5;248.2;50.01;1127;3142.1
15-02-14;12:24;42.3;270.4;4.5;248.2;50.05;1127;3142.2
15-02-14;12:27;42.4;272.4;4.6;248.2;50.03;1136;3142.2
15-02-14;12:30;42.8;272.0;4.6;249.2;50.05;1132;3142.3
15-02-14;12:33;42.5;273.0;4.6;249.2;50.02;1142;3142.3
15-02-14;12:36;42.7;274.9;4.7;247.3;50.03;1155;3142.4
15-02-14;12:39;42.7;274.2;4.6;248.2;50.05;1147;3142.5
15-02-14;12:42;42.8;276.5;4.6;248.2;50.02;1134;3142.5
15-02-14;12:45;42.5;275.9;4.6;248.2;50.03;1142;3142.6
15-02-14;12:48;42.5;271.5;4.6;249.2;50.08;1132;3142.6
15-02-14;12:51;42.4;274.9;4.5;249.2;50.06;1127;3142.7
15-02-14;12:54;42.4;273.0;4.6;249.2;50.01;1128;3142.7
15-02-14;12:57;42.7;274.8;4.6;249.2;50.05;1126;3142.8
15-02-14;13:00;42.5;276.2;4.6;248.2;49.99;1129;3142.8
15-02-14;13:03;42.2;273.6;4.5;249.2;50.03;1119;3142.9
15-02-14;13:06;42.5;270.8;4.5;248.2;50.03;1114;3143.0
15-02-14;13:09;42.5;269.9;4.4;248.2;50.08;1106;3143.0
15-02-14;13:12;42.4;271.8;4.4;249.2;50.07;1089;3143.1
15-02-14;13:15;42.3;265.7;4.3;249.2;50.07;1073;3143.1
15-02-14;13:18;42.2;276.2;4.3;249.2;50.07;1073;3143.2
15-02-14;13:21;42.2;275.8;4.3;249.2;50.07;1078;3143.2
15-02-14;13:24;42.2;273.9;4.4;249.2;50.00;1081;3143.3
15-02-14;13:27;42.2;271.4;4.3;250.2;50.05;1071;3143.3
15-02-14;13:30;42.1;270.1;4.3;249.2;50.03;1061;3143.4
15-02-14;13:33;42.1;269.8;4.3;248.2;50.05;1051;3143.4
15-02-14;13:36;42.2;268.2;4.3;249.2;50.03;1053;3143.5
15-02-14;13:39;42.2;270.8;4.3;250.2;50.06;1049;3143.5
15-02-14;13:42;42.3;272.4;4.2;249.2;50.06;1037;3143.6
15-02-14;13:45;42.2;274.9;4.2;249.2;50.05;1037;3143.7
15-02-14;13:48;42.0;278.9;4.1;249.2;50.03;1021;3143.7
15-02-14;13:51;42.0;271.5;4.0;249.2;50.07;1007;3143.8
15-02-14;13:54;42.0;276.4;4.0;249.2;50.06;995;3143.8
15-02-14;13:57;42.2;270.9;4.1;250.2;49.99;992;3143.9
15-02-14;14:00;41.9;277.1;4.0;249.2;50.01;991;3143.9
15-02-14;14:03;42.0;271.1;4.0;250.2;50.02;976;3144.0
15-02-14;14:06;41.7;279.1;3.8;250.2;50.02;964;3144.0
15-02-14;14:09;41.6;274.8;3.8;250.2;50.02;954;3144.0
15-02-14;14:12;41.7;278.1;3.8;249.2;50.02;954;3144.1
15-02-14;14:15;41.7;278.3;3.7;249.2;50.05;943;3144.1
15-02-14;14:18;41.9;278.0;3.8;250.2;49.97;929;3144.2
15-02-14;14:21;41.9;274.9;3.7;249.2;50.05;911;3144.2
15-02-14;14:24;41.6;270.4;3.6;250.2;50.08;903;3144.3
15-02-14;14:27;41.7;281.6;3.6;249.2;50.06;899;3144.3
15-02-14;14:30;41.5;281.2;3.5;250.2;50.04;873;3144.4
15-02-14;14:33;41.6;283.1;3.5;249.2;50.06;873;3144.4
15-02-14;14:36;41.4;282.7;3.5;250.2;50.01;858;3144.5
15-02-14;14:39;41.2;284.0;3.4;249.2;50.03;836;3144.5
15-02-14;14:42;41.4;275.5;3.3;249.2;50.06;823;3144.5
15-02-14;14:45;41.0;285.3;3.3;250.2;50.05;812;3144.6
15-02-14;14:48;41.0;279.0;3.2;249.2;50.05;800;3144.6
15-02-14;14:51;40.8;281.5;3.2;250.2;50.07;792;3144.7
15-02-14;14:54;40.9;283.4;3.2;250.2;50.07;779;3144.7
15-02-14;14:57;40.7;281.6;3.1;250.2;50.06;771;3144.7
15-02-14;15:00;40.7;283.4;3.0;250.2;50.04;749;3144.8
15-02-14;15:03;40.6;282.1;2.9;250.2;50.04;728;3144.8
15-02-14;15:06;40.5;277.2;2.8;250.2;50.06;710;3144.8
15-02-14;15:09;40.4;283.3;2.7;249.2;50.06;686;3144.9
15-02-14;15:12;40.2;286.2;2.7;249.2;50.07;665;3144.9
15-02-14;15:15;40.0;282.1;2.6;250.2;50.08;650;3144.9
15-02-14;15:18;40.1;287.4;2.6;249.2;50.04;642;3145.0
15-02-14;15:21;39.9;287.6;2.5;249.2;50.03;627;3145.0
15-02-14;15:24;39.7;289.4;2.4;250.2;50.03;594;3145.0
15-02-14;15:27;39.7;287.6;2.3;249.2;50.06;579;3145.1
15-02-14;15:30;39.4;286.3;2.2;249.2;50.03;551;3145.1
15-02-14;15:33;39.3;293.4;2.1;248.2;50.00;536;3145.1
15-02-14;15:36;39.2;290.4;2.1;250.2;50.04;513;3145.2
15-02-14;15:39;39.1;285.0;2.0;249.2;50.06;488;3145.2
15-02-14;15:42;39.0;288.4;2.0;249.2;50.04;466;3145.2
15-02-14;15:45;39.0;292.9;1.8;249.2;50.05;440;3145.2
15-02-14;15:48;38.7;287.9;1.7;249.2;50.03;418;3145.2
15-02-14;15:51;38.5;284.4;1.6;249.2;50.07;389;3145.3
15-02-14;15:54;38.3;290.3;1.5;249.2;50.04;373;3145.3
15-02-14;15:57;38.3;291.2;1.4;248.2;50.06;342;3145.3
15-02-14;16:00;37.9;297.3;1.3;247.3;50.07;321;3145.3
15-02-14;16:03;37.8;292.5;1.1;248.2;50.05;289;3145.3
15-02-14;16:06;37.7;294.8;1.1;247.3;50.06;265;3145.3
15-02-14;16:09;37.6;292.2;1.0;247.3;50.07;243;3145.4
15-02-14;16:12;37.4;292.6;0.9;248.2;50.05;216;3145.4
15-02-14;16:15;37.2;292.3;0.9;247.3;50.02;191;3145.4
15-02-14;16:18;37.0;297.2;0.7;248.2;50.04;159;3145.4
15-02-14;16:21;36.8;285.2;0.4;248.2;50.05;74;3145.4
15-02-14;16:24;36.4;268.9;0.0;247.3;50.05;9;3145.4
15-02-14;16:27;36.0;262.6;0.0;246.3;50.05;6;3145.4
15-02-14;16:30;35.9;257.8;0.0;246.3;50.06;3;3145.4
15-02-14;16:33;35.6;272.1;0.0;247.3;50.01;1;3145.4
15-02-14;16:36;35.4;239.6;0.0;247.3;50.05;1;3145.4
15-02-14;16:39;35.2;293.4;0.0;247.3;50.03;0;3145.4
15-02-14;16:42;35.0;281.1;0.0;247.3;50.05;0;3145.4
15-02-14;16:45;34.8;262.3;0.0;247.3;50.06;0;3145.4
15-02-14;16:48;34.6;238.4;0.0;246.3;50.03;0;3145.4
15-02-14;16:51;34.5;209.7;0.0;247.3;50.03;0;3145.4
15-02-14;16:54;34.2;178.7;0.0;247.3;50.03;0;3145.4
15-02-14;16:57;34.1;147.2;0.0;247.3;50.05;0;3145.4
15-02-14;17:00;34.0;116.4;0.0;247.3;50.06;0;3145.4
15-02-15;07:12;27.5;277.7;0.1;245.3;50.10;17;3145.4
15-02-15;07:15;27.9;283.1;0.1;245.3;50.06;25;3145.4
15-02-15;07:18;28.6;282.5;0.1;245.3;50.08;32;3145.4
15-02-15;07:21;28.6;301.0;0.2;244.3;50.04;42;3145.4
15-02-15;07:24;29.0;271.5;0.3;244.3;50.07;51;3145.4
15-02-15;07:27;30.2;299.2;0.4;245.3;50.07;64;3145.4
15-02-15;07:30;30.2;295.1;0.4;245.3;50.11;73;3145.4
15-02-15;07:33;30.2;298.9;0.4;245.3;50.06;81;3145.4
15-02-15;07:36;30.5;301.4;0.5;244.3;50.04;94;3145.4
15-02-15;07:39;30.5;312.8;0.5;245.3;50.05;109;3145.4
15-02-15;07:42;31.0;308.4;0.5;246.3;50.04;123;3145.4
15-02-15;07:45;30.8;304.3;0.6;244.3;50.04;132;3145.4
15-02-15;07:48;31.1;311.5;0.7;245.3;50.05;146;3145.4
15-02-15;07:51;31.4;309.5;0.7;245.3;50.05;163;3145.5
15-02-15;07:54;31.4;310.4;0.8;245.3;50.07;171;3145.5
15-02-15;07:57;31.5;308.4;0.8;244.3;50.05;183;3145.5
15-02-15;08:00;31.6;315.5;0.9;247.3;50.10;200;3145.5
15-02-15;08:03;31.9;311.2;0.9;245.3;50.05;215;3145.5
15-02-15;08:06;32.0;304.6;1.0;245.3;50.06;237;3145.5
15-02-15;08:09;32.3;311.7;1.1;245.3;50.03;259;3145.5
15-02-15;08:12;32.4;313.6;1.1;245.3;50.03;262;3145.5
15-02-15;08:15;32.4;314.6;1.2;245.3;50.04;280;3145.5
15-02-15;08:18;32.9;312.8;1.2;245.3;50.06;293;3145.6
15-02-15;08:21;32.9;311.4;1.3;246.3;50.03;316;3145.6
15-02-15;08:24;32.9;310.9;1.4;245.3;50.03;329;3145.6
15-02-15;08:27;33.0;311.2;1.4;245.3;50.02;343;3145.6
15-02-15;08:30;33.4;309.9;0.0;245.3;50.06;357;3145.6
15-02-15;08:33;33.4;312.3;1.5;246.3;50.04;371;3145.6
15-02-15;08:36;33.8;307.3;1.6;244.3;50.03;385;3145.7
15-02-15;08:39;33.7;304.3;1.7;244.3;50.02;401;3145.7
15-02-15;08:42;33.9;306.1;1.7;245.3;50.02;420;3145.7
15-02-15;08:45;34.1;306.2;1.9;244.3;50.04;445;3145.7
15-02-15;08:48;34.1;305.4;1.8;244.3;50.03;448;3145.7
15-02-15;08:51;34.6;307.1;1.9;245.3;50.01;474;3145.8
15-02-15;08:54;34.2;305.8;2.0;245.3;50.01;488;3145.8
15-02-15;08:57;34.7;298.9;2.0;245.3;50.02;477;3145.8
15-02-15;09:00;34.9;315.3;2.1;245.3;50.04;518;3145.8
15-02-15;09:03;35.0;318.7;2.1;245.3;50.03;522;3145.9
15-02-15;09:06;35.3;302.9;2.1;245.3;50.06;498;3145.9
15-02-15;09:09;35.3;318.3;2.3;245.3;50.00;488;3145.9
15-02-15;09:12;35.5;305.8;2.3;245.3;50.03;572;3145.9
15-02-15;09:15;35.7;300.2;2.5;244.3;50.04;604;3146.0
15-02-15;09:18;35.6;291.7;2.4;244.3;50.03;578;3146.0
15-02-15;09:21;35.7;303.0;2.5;247.3;50.04;606;3146.0
15-02-15;09:24;36.1;304.6;2.0;248.2;50.03;504;3146.1
15-02-15;09:27;35.7;309.2;1.9;248.2;50.06;471;3146.1
15-02-15;09:30;35.9;286.2;1.4;248.2;50.04;326;3146.1
15-02-15;09:33;35.6;289.4;0.9;248.2;50.03;213;3146.1
15-02-15;09:36;35.6;324.4;1.1;248.2;50.03;249;3146.1
15-02-15;09:39;35.5;270.7;0.7;248.2;50.05;154;3146.1
15-02-15;09:42;35.2;291.9;0.6;247.3;50.07;136;3146.1
15-02-15;09:45;35.4;308.6;0.8;247.3;50.05;189;3146.2
15-02-15;09:48;35.2;311.5;0.7;247.3;50.05;160;3146.2
15-02-15;09:51;35.3;292.0;0.7;247.3;50.05;160;3146.2
15-02-15;09:54;35.0;318.4;1.1;248.2;50.06;270;3146.2
15-02-15;09:57;34.9;313.4;0.8;248.2;50.05;196;3146.2
15-02-15;10:00;34.9;284.7;0.6;247.3;50.07;156;3146.2
15-02-15;10:03;35.0;306.8;0.7;247.3;50.05;135;3146.2
15-02-15;10:06;34.8;311.8;0.7;248.2;50.00;158;3146.2
15-02-15;10:09;34.8;280.2;0.8;247.3;50.04;181;3146.2
15-02-15;10:12;34.7;305.1;0.5;247.3;50.04;103;3146.2
