data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-02-15;10:15;34.7;291.3;0.6;248.2;50.05;122;3146.2
15-02-15;10:18;34.6;310.2;0.6;247.3;50.05;129;3146.2
15-02-15;10:21;34.7;296.4;1.3;248.2;50.05;305;3146.2
15-02-15;10:24;34.7;298.9;1.0;247.3;50.06;247;3146.3
15-02-15;10:27;34.8;304.9;0.8;248.2;50.05;189;3146.3
15-02-15;10:30;35.0;324.7;1.2;248.2;50.05;304;3146.3
15-02-15;10:33;34.9;292.9;1.1;248.2;50.07;265;3146.3
15-02-15;10:36;35.2;312.1;1.5;247.3;50.05;379;3146.3
15-02-15;10:39;35.0;309.2;1.2;248.2;50.05;307;3146.3
15-02-15;10:42;34.9;312.7;1.1;247.3;50.06;259;3146.3
15-02-15;10:45;35.0;317.1;1.2;247.3;50.03;304;3146.4
15-02-15;10:48;35.3;308.4;1.5;248.2;50.05;359;3146.4
15-02-15;10:51;35.0;313.4;1.2;249.2;50.06;287;3146.4
15-02-15;10:54;34.9;314.5;1.0;247.3;50.06;229;3146.4
15-02-15;10:57;34.9;315.3;1.1;248.2;50.06;246;3146.4
15-02-15;11:00;35.2;314.2;1.5;247.3;50.03;379;3146.4
15-02-15;11:03;35.0;312.3;0.8;247.3;50.04;183;3146.4
15-02-15;11:06;35.0;301.9;0.7;247.3;50.04;155;3146.5
15-02-15;11:09;34.9;300.4;0.7;246.3;50.02;154;3146.5
15-02-15;11:12;34.8;307.3;0.7;247.3;50.03;146;3146.5
15-02-15;11:15;34.9;310.2;0.7;247.3;50.06;145;3146.5
15-02-15;11:18;34.9;305.7;0.9;247.3;50.02;195;3146.5
15-02-15;11:21;34.8;311.8;0.7;247.3;50.05;150;3146.5
15-02-15;11:24;34.7;313.9;0.6;248.2;50.04;158;3146.5
15-02-15;11:27;35.0;301.6;1.1;248.2;50.04;250;3146.5
15-02-15;11:30;34.7;305.4;0.6;247.3;50.05;113;3146.5
15-02-15;11:33;34.8;314.5;0.7;247.3;50.04;169;3146.5
15-02-15;11:36;34.7;316.5;0.8;247.3;50.05;194;3146.5
15-02-15;11:39;34.6;317.8;0.7;247.3;50.06;154;3146.5
15-02-15;11:42;34.8;311.8;0.7;247.3;50.06;175;3146.5
15-02-15;11:45;34.6;306.4;0.7;247.3;50.05;143;3146.6
15-02-15;11:48;34.6;308.6;0.5;247.3;50.03;108;3146.6
15-02-15;11:51;34.4;303.9;0.5;247.3;50.04;107;3146.6
15-02-15;11:54;34.5;304.5;0.6;246.3;49.98;120;3146.6
15-02-15;11:57;34.6;303.8;0.5;247.3;50.05;118;3146.6
15-02-15;12:00;34.4;295.3;0.5;246.3;50.03;110;3146.6
15-02-15;12:03;34.5;289.1;0.4;246.3;50.03;85;3146.6
15-02-15;12:06;34.4;300.4;0.4;246.3;50.04;81;3146.6
15-02-15;12:09;34.5;304.1;0.5;246.3;50.04;109;3146.6
15-02-15;12:12;34.2;302.6;0.4;246.3;50.05;103;3146.6
15-02-15;12:15;34.2;311.4;0.6;248.2;50.04;151;3146.6
15-02-15;12:18;34.2;303.2;0.5;248.2;50.06;103;3146.6
15-02-15;12:21;34.2;298.3;0.4;246.3;50.11;83;3146.6
15-02-15;12:24;34.2;307.9;0.4;246.3;50.05;75;3146.6
15-02-15;12:27;34.2;297.2;0.4;248.2;50.06;89;3146.6
15-02-15;12:30;33.9;313.1;0.5;245.3;50.03;96;3146.6
15-02-15;12:33;34.0;316.5;0.5;246.3;50.00;113;3146.6
15-02-15;12:36;34.2;301.6;0.5;247.3;50.05;111;3146.6
15-02-15;12:39;33.8;297.2;0.4;247.3;50.06;84;3146.6
15-02-15;12:42;34.1;300.7;0.4;247.3;50.09;92;3146.7
15-02-15;12:45;34.0;306.0;0.5;247.3;50.07;93;3146.7
15-02-15;12:48;33.9;294.8;0.4;246.3;50.07;90;3146.7
15-02-15;12:51;33.8;303.2;0.4;246.3;50.05;74;3146.7
15-02-15;12:54;33.8;301.3;0.4;247.3;50.07;67;3146.7
15-02-15;12:57;33.9;298.2;0.3;246.3;50.07;62;3146.7
15-02-15;13:00;33.9;310.2;0.4;246.3;50.01;77;3146.7
15-02-15;13:03;33.9;299.2;0.3;247.3;50.00;59;3146.7
15-02-15;13:06;33.7;291.5;0.3;247.3;50.02;53;3146.7
15-02-15;13:09;33.7;300.7;0.3;245.3;50.03;57;3146.7
15-02-15;13:12;33.8;292.3;0.3;246.3;50.09;64;3146.7
15-02-15;13:15;33.5;298.3;0.4;246.3;50.04;68;3146.7
15-02-15;13:18;33.5;298.9;0.3;247.3;50.0;61;3146.7
15-02-15;13:21;33.7;298.9;0.4;246.3;50.06;63;3146.7
15-02-15;13:24;33.3;290.3;0.3;246.3;50.06;52;3146.7
15-02-15;13:27;33.4;282.7;0.2;247.3;50.05;44;3146.7
15-02-15;13:30;33.4;289.5;0.2;247.3;50.04;42;3146.7
15-02-15;13:33;33.3;291.0;0.2;247.3;50.03;50;3146.7
15-02-15;13:36;33.4;298.8;0.3;247.3;50.06;59;3146.7
15-02-15;13:39;33.4;486.0;0.2;247.3;50.05;49;3146.7
15-02-15;13:42;33.3;283.8;0.2;247.3;50.06;47;3146.7
15-02-15;13:45;33.3;294.7;0.2;247.3;50.02;45;3146.7
15-02-15;13:48;33.4;291.7;0.2;246.3;50.01;44;3146.7
15-02-15;13:51;33.3;289.8;0.2;247.3;50.05;40;3146.7
15-02-15;13:54;33.2;281.3;0.1;247.3;50.04;29;3146.7
15-02-15;13:57;33.2;292.3;0.1;247.3;50.05;25;3146.7
15-02-15;14:00;33.2;285.9;0.1;245.3;50.03;25;3146.7
15-02-15;14:03;33.1;276.1;0.1;245.3;50.05;26;3146.7
15-02-15;14:06;33.1;269.8;0.1;246.3;50.03;27;3146.7
15-02-15;14:09;33.1;284.7;0.1;248.2;50.03;30;3146.7
15-02-15;14:12;33.0;274.2;0.1;246.3;50.06;24;3146.7
15-02-15;14:15;32.9;278.1;0.1;246.3;50.04;24;3146.7
15-02-15;14:18;33.0;275.9;0.1;246.3;50.04;26;3146.7
15-02-15;14:21;33.0;283.7;0.1;246.3;50.04;24;3146.7
15-02-15;14:24;32.9;283.7;0.1;383.3;50.05;22;3146.7
15-02-15;14:27;32.7;267.1;0.1;246.3;50.06;19;3146.7
15-02-15;14:30;32.9;275.6;0.1;247.3;50.04;20;3146.7
15-02-15;14:33;33.0;280.9;0.1;247.3;50.03;19;3146.7
15-02-15;14:36;32.7;278.9;0.1;247.3;50.04;17;3146.7
15-02-15;14:39;32.7;275.8;0.1;247.3;50.04;16;3146.7
15-02-15;14:42;32.9;266.6;0.0;246.3;50.06;14;3146.7
15-02-15;14:45;32.7;267.9;0.1;246.3;50.04;14;3146.7
15-02-15;14:48;32.7;284.7;0.0;247.3;50.06;12;3146.7
15-02-15;14:51;32.7;275.6;0.1;247.3;50.04;14;3146.7
15-02-15;14:54;32.5;262.9;0.0;246.3;50.05;12;3146.7
15-02-15;14:57;32.5;267.1;0.0;247.3;50.07;10;3146.7
15-02-15;15:00;32.5;275.6;0.0;246.3;50.04;10;3146.7
15-02-15;15:03;32.5;258.9;0.0;247.3;50.03;8;3146.7
15-02-15;15:06;32.5;261.7;0.0;246.3;50.03;7;3146.7
15-02-15;15:09;32.4;265.4;0.0;247.3;50.06;4;3146.7
15-02-15;15:12;32.3;266.3;0.0;247.3;50.05;3;3146.7
15-02-15;15:15;32.4;270.8;0.0;247.3;50.03;4;3146.7
15-02-15;15:18;32.3;272.0;0.0;248.2;50.04;3;3146.7
15-02-15;15:21;32.2;268.0;0.0;247.3;50.03;3;3146.7
15-02-15;15:24;32.3;274.3;0.0;248.2;50.04;1;3146.7
15-02-15;15:27;32.2;270.8;0.0;247.3;50.05;2;3146.7
15-02-15;15:30;32.2;232.1;0.0;246.3;50.04;0;3146.7
15-02-15;15:33;32.0;239.9;0.0;247.3;50.07;1;3146.7
15-02-15;15:36;32.0;186.1;0.0;248.2;50.03;3;3146.7
15-02-15;15:39;32.0;180.1;0.0;247.3;50.04;0;3146.7
15-02-15;15:42;31.9;134.7;0.0;247.3;50.05;0;3146.7
15-02-15;15:45;31.9;131.6;0.0;247.3;50.07;0;3146.7
15-02-15;15:48;31.8;200.0;0.0;246.3;50.03;0;3146.7
15-02-15;15:51;31.8;266.4;0.0;246.3;50.03;0;3146.7
15-02-15;15:54;31.8;4.8;0.0;247.3;50.06;0;3146.7
15-02-15;15:57;31.7;284.3;0.0;247.3;50.07;0;3146.7
15-02-15;16:00;31.7;283.3;0.0;246.3;50.06;0;3146.7
15-02-15;16:03;31.6;273.6;0.1;247.3;50.04;0;3146.7
15-02-15;16:06;31.6;258.2;0.0;246.3;50.08;0;3146.7
15-02-15;16:09;31.6;247.4;0.0;246.3;50.05;0;3146.7
15-02-15;16:12;31.5;227.1;0.0;247.3;50.04;0;3146.7
15-02-15;16:15;31.5;203.3;0.0;248.2;50.06;0;3146.7
15-02-15;16:18;31.5;197.3;0.0;246.3;50.06;0;3146.7
15-02-15;16:21;31.4;196.2;0.0;246.3;50.03;0;3146.7
15-02-16;08:48;28.3;275.3;0.1;243.4;50.03;14;3146.7
15-02-16;08:51;28.3;271.2;0.1;243.4;50.02;17;3146.7
15-02-16;08:54;29.4;277.2;0.1;243.4;50.04;21;3146.8
15-02-16;08:57;29.4;281.2;0.1;242.4;50.04;23;3146.8
15-02-16;09:00;29.4;286.8;0.2;242.4;49.98;30;3146.8
15-02-16;09:03;29.7;282.8;0.1;243.4;50.04;35;3146.8
15-02-16;09:06;30.1;282.1;0.2;242.4;50.05;36;3146.8
15-02-16;09:09;29.7;286.9;0.2;243.4;50.06;36;3146.8
15-02-16;09:12;30.2;294.4;0.2;242.4;50.06;43;3146.8
15-02-16;09:15;30.2;4.8;0.2;242.4;50.06;47;3146.8
15-02-16;09:18;30.2;285.2;0.3;243.4;50.03;49;3146.8
15-02-16;09:21;30.4;294.2;0.3;241.4;50.05;53;3146.8
15-02-16;09:24;30.4;292.8;0.2;243.4;50.04;47;3146.8
15-02-16;09:27;30.7;293.7;0.3;243.4;50.07;51;3146.8
15-02-16;09:30;30.8;296.3;0.4;243.4;50.05;67;3146.8
15-02-16;09:33;30.9;301.1;0.4;243.4;50.02;77;3146.8
15-02-16;09:36;31.0;301.6;0.5;243.4;50.06;89;3146.8
15-02-16;09:39;50.0;320.9;0.6;244.3;50.05;130;3146.8
15-02-16;09:42;31.6;315.8;0.7;245.3;50.06;148;3146.8
15-02-16;09:45;31.6;313.1;0.8;244.3;50.05;179;3146.8
15-02-16;09:48;31.6;318.4;1.0;244.3;50.06;233;3146.8
15-02-16;09:51;31.9;304.5;1.2;245.3;50.08;306;3146.8
15-02-16;09:54;32.2;315.5;1.0;244.3;50.05;247;3146.8
15-02-16;09:57;32.4;314.5;1.3;244.3;50.07;319;3146.9
15-02-16;10:00;32.4;304.9;2.4;245.3;50.01;564;3146.9
15-02-16;10:03;33.0;289.7;2.0;245.3;50.02;503;3146.9
15-02-16;10:06;33.3;319.1;2.0;245.3;50.03;471;3146.9
15-02-16;10:09;33.8;305.8;5.0;247.3;50.04;1240;3147.0
15-02-16;10:12;34.2;300.2;4.4;246.3;50.05;1090;3147.0
15-02-16;10:15;34.9;305.2;4.3;247.3;50.03;1065;3147.1
15-02-16;10:18;35.4;303.2;4.3;247.3;50.10;1075;3147.1
15-02-16;10:21;35.9;299.2;4.2;248.2;50.06;1038;3147.2
15-02-16;10:24;36.0;297.8;4.4;247.3;50.05;1077;3147.2
15-02-16;10:27;36.5;299.4;4.5;247.3;50.06;1094;3147.3
15-02-16;10:30;36.8;296.3;4.4;247.3;50.06;1111;3147.3
15-02-16;10:33;37.1;298.3;4.5;246.3;50.03;1112;3147.4
15-02-16;10:36;37.7;294.7;4.5;246.3;50.05;1117;3147.4
15-02-16;10:39;37.7;294.4;4.6;246.3;50.05;1127;3147.5
15-02-16;10:42;38.0;294.7;4.6;246.3;50.06;1134;3147.6
15-02-16;10:45;38.3;300.0;4.8;246.3;49.99;1151;3147.6
15-02-16;10:48;38.7;295.8;4.7;246.3;50.01;1161;3147.7
15-02-16;10:51;38.9;296.4;4.8;246.3;50.03;1171;3147.7
15-02-16;10:54;39.5;295.4;4.8;246.3;50.04;1177;3147.8
15-02-16;10:57;39.4;295.7;4.8;247.3;50.06;1186;3147.8
15-02-16;11:00;39.5;299.1;4.9;246.3;49.99;1192;3147.9
15-02-16;11:03;39.8;293.4;5.0;247.3;50.00;1203;3148.0
15-02-16;11:06;40.1;293.4;4.9;245.3;50.02;1208;3148.0
15-02-16;11:09;40.1;290.4;4.9;246.3;50.03;1207;3148.1
15-02-16;11:12;40.7;294.4;4.9;247.3;50.04;1207;3148.1
15-02-16;11:15;40.6;290.3;5.0;247.3;50.08;1212;3148.2
15-02-16;11:18;40.9;289.1;5.0;246.3;50.03;1212;3148.3
15-02-16;11:21;41.2;286.3;4.9;246.3;50.03;1225;3148.3
15-02-16;11:24;41.0;286.6;4.9;247.3;50.07;1218;3148.4
15-02-16;11:27;41.3;293.5;5.0;246.3;50.03;1219;3148.4
15-02-16;11:30;41.5;289.8;5.0;246.3;50.02;1235;3148.5
15-02-16;11:33;41.5;288.7;5.1;246.3;50.04;1246;3148.6
15-02-16;11:36;41.7;292.6;5.1;246.3;50.00;1255;3148.6
15-02-16;11:39;41.9;293.7;5.1;246.3;50.05;1256;3148.7
15-02-16;11:42;41.9;289.3;5.1;247.3;50.05;1260;3148.8
15-02-16;11:45;41.5;290.0;5.1;246.3;50.03;1264;3148.8
15-02-16;11:48;41.6;295.3;5.2;246.3;50.06;1274;3148.9
15-02-16;11:51;41.7;290.6;5.2;247.3;50.02;1273;3148.9
15-02-16;11:54;41.7;289.5;5.2;247.3;50.04;1272;3149.0
15-02-16;11:57;41.9;288.4;5.1;247.3;50.04;1272;3149.1
15-02-16;12:00;42.3;289.7;5.1;246.3;50.01;1274;3149.1
15-02-16;12:03;42.2;4.8;5.3;246.3;50.05;1286;3149.2
15-02-16;12:06;42.3;291.7;5.3;246.3;50.05;1291;3149.3
15-02-16;12:09;42.7;288.1;5.3;246.3;50.04;1288;3149.3
15-02-16;12:12;42.5;291.3;5.3;247.3;50.05;1295;3149.4
15-02-16;12:15;42.7;291.0;5.2;246.3;50.03;1289;3149.5
15-02-16;12:18;42.9;287.2;5.2;247.3;50.08;1278;3149.5
15-02-16;12:21;43.0;287.5;5.3;247.3;50.06;1287;3149.6
15-02-16;12:24;43.1;289.1;5.3;246.3;50.05;1294;3149.7
15-02-16;12:27;43.2;290.9;5.2;247.3;50.05;1282;3149.7
15-02-16;12:30;43.1;294.1;5.3;247.3;50.04;1284;3149.8
15-02-16;12:33;43.0;292.3;5.2;247.3;50.04;1285;3149.8
15-02-16;12:36;43.2;293.7;5.3;248.2;50.03;1286;3149.9
15-02-16;12:39;43.5;287.4;5.2;247.3;50.04;1277;3150.0
15-02-16;12:42;43.5;289.5;5.1;247.3;50.05;1284;3150.0
15-02-16;12:45;43.5;296.0;5.2;247.3;50.05;1282;3150.1
15-02-16;12:48;43.4;297.9;5.2;247.3;50.05;1278;3150.2
15-02-16;12:51;43.5;293.4;5.3;247.3;50.06;1286;3150.2
15-02-16;12:54;43.7;290.7;5.2;247.3;50.09;1273;3150.3
15-02-16;12:57;43.8;295.6;5.1;247.3;50.06;1255;3150.4
15-02-16;13:00;43.5;289.0;5.1;247.3;50.02;1252;3150.4
15-02-16;13:03;43.6;286.2;5.1;247.3;50.02;1241;3150.5
15-02-16;13:06;43.7;291.7;5.0;248.2;50.04;1244;3150.5
15-02-16;13:09;43.7;288.5;5.1;247.3;50.03;1243;3150.6
15-02-16;13:12;43.7;289.3;5.0;247.3;50.03;1245;3150.7
15-02-16;13:15;43.8;288.5;5.0;247.3;50.03;1242;3150.7
15-02-16;13:18;43.7;292.5;5.0;248.2;50.03;1236;3150.8
15-02-16;13:21;43.8;289.1;4.9;247.3;50.02;1222;3150.9
15-02-16;13:24;43.6;286.0;5.0;247.3;50.05;1223;3150.9
15-02-16;13:27;43.7;291.5;4.9;247.3;50.04;1207;3151.0
15-02-16;13:30;43.7;286.0;4.8;247.3;50.03;1193;3151.0
15-02-16;13:33;43.8;287.6;4.9;247.3;50.01;1194;3151.1
15-02-16;13:36;43.6;289.4;4.8;248.2;50.02;1194;3151.2
15-02-16;13:39;43.6;292.9;4.8;248.2;50.04;1189;3151.2
15-02-16;13:42;43.5;293.9;4.8;248.2;50.09;1185;3151.3
15-02-16;13:45;43.5;296.0;4.7;247.3;50.05;1170;3151.3
15-02-16;13:48;43.5;297.8;4.6;247.3;50.03;1145;3151.4
15-02-16;13:51;43.5;295.6;4.7;248.2;50.03;1149;3151.4
15-02-16;13:54;43.6;292.6;4.6;248.2;50.05;1134;3151.5
15-02-16;13:57;43.4;286.9;4.6;247.3;50.05;1125;3151.6
15-02-16;14:00;43.4;291.3;4.5;248.2;50.02;1123;3151.6
15-02-16;14:03;43.2;293.8;4.5;248.2;50.02;1129;3151.7
15-02-16;14:06;43.5;296.1;4.6;248.2;50.04;1123;3151.7
15-02-16;14:09;43.2;297.8;4.5;247.3;50.03;1120;3151.8
15-02-16;14:12;43.1;292.6;4.4;247.3;50.01;1100;3151.8
15-02-16;14:15;43.1;295.0;4.4;247.3;50.04;1092;3151.9
15-02-16;14:18;43.1;297.0;4.4;247.3;50.05;1076;3151.9
15-02-16;14:21;42.7;289.1;4.4;247.3;50.04;1066;3152.0
15-02-16;14:24;42.3;294.8;4.3;247.3;50.04;1053;3152.1
15-02-16;14:27;41.9;298.0;4.2;247.3;50.07;1037;3152.1
15-02-16;14:30;41.7;290.4;4.2;248.2;50.03;1027;3152.2
15-02-16;14:33;41.4;293.5;4.1;248.2;49.99;1010;3152.2
15-02-16;14:36;41.0;297.8;4.1;247.3;50.05;1000;3152.3
15-02-16;14:39;40.8;294.5;4.1;247.3;50.04;993;3152.3
15-02-16;14:42;40.6;297.2;4.0;247.3;50.07;977;3152.4
15-02-16;14:45;40.4;299.2;4.0;247.3;50.05;970;3152.4
15-02-16;14:48;40.2;296.0;3.8;247.3;50.03;960;3152.5
15-02-16;14:51;40.1;300.4;3.8;248.2;50.04;942;3152.5
15-02-16;14:54;40.5;296.3;3.7;248.2;50.06;927;3152.5
15-02-16;14:57;40.4;307.0;3.7;248.2;50.05;906;3152.6
15-02-16;15:00;40.5;299.4;3.7;248.2;50.02;899;3152.6
15-02-16;15:03;40.1;297.2;3.5;248.2;50.05;878;3152.7
15-02-16;15:06;40.2;302.1;3.4;249.2;50.03;856;3152.7
15-02-16;15:09;40.2;300.7;3.4;249.2;50.03;844;3152.8
15-02-16;15:12;39.9;299.7;3.2;248.2;50.03;820;3152.8
15-02-16;15:15;40.2;298.5;3.2;248.2;50.03;805;3152.8
15-02-16;15:18;40.1;300.7;3.2;248.2;50.02;790;3152.9
15-02-16;15:21;39.9;305.4;3.0;248.2;50.05;767;3152.9
15-02-16;15:24;39.9;302.4;3.1;248.2;49.98;753;3153.0
15-02-16;15:27;39.7;302.3;3.1;249.2;50.04;730;3153.0
15-02-16;15:30;39.7;300.8;2.8;248.2;50.03;714;3153.0
15-02-16;15:33;39.5;299.8;2.7;248.2;50.06;685;3153.1
15-02-16;15:36;39.5;300.2;2.6;248.2;50.05;666;3153.1
15-02-16;15:39;39.4;306.8;2.5;248.2;50.03;633;3153.1
15-02-16;15:42;39.2;307.0;2.5;248.2;50.05;612;3153.2
15-02-16;15:45;39.1;303.3;2.4;248.2;50.02;585;3153.2
15-02-16;15:48;39.2;4.8;1.9;249.2;50.09;557;3153.2
15-02-16;15:51;39.0;309.8;2.2;248.2;50.03;543;3153.3
15-02-16;15:54;38.7;298.8;2.1;248.2;50.07;504;3153.3
15-02-16;15:57;38.5;313.6;1.9;248.2;50.04;482;3153.3
15-02-16;16:00;38.5;302.1;1.8;248.2;50.05;458;3153.3
15-02-16;16:03;38.4;303.5;1.7;248.2;50.08;431;3153.3
15-02-16;16:06;38.2;305.2;1.7;249.2;50.07;404;3153.4
15-02-16;16:09;38.3;309.6;1.6;248.2;49.99;372;3153.4
15-02-16;16:12;37.9;303.8;1.5;247.3;50.0;347;3153.4
15-02-16;16:15;37.7;316.2;1.3;248.2;50.05;307;3153.4
15-02-16;16:18;37.7;308.0;1.2;247.3;50.04;287;3153.4
15-02-16;16:21;37.4;309.9;1.1;246.3;50.02;256;3153.5
15-02-16;16:24;36.9;308.6;0.2;245.3;50.04;41;3153.5
15-02-16;16:27;36.4;280.0;0.0;246.3;50.05;7;3153.5
15-02-16;16:30;36.2;266.3;0.0;246.3;50.06;6;3153.5
15-02-16;16:33;36.0;249.9;0.0;246.3;50.0;4;3153.5
15-02-16;16:36;35.7;258.8;0.0;246.3;50.03;2;3153.5
15-02-16;16:39;35.5;207.4;0.0;245.3;50.03;0;3153.5
15-02-16;16:42;35.2;153.6;0.0;246.3;50.03;0;3153.5
15-02-16;16:45;35.0;113.0;0.0;246.3;50.04;0;3153.5
15-02-16;16:48;34.8;181.3;0.0;245.3;50.06;0;3153.5
15-02-16;16:51;34.6;250.0;0.0;245.3;50.03;0;3153.5
15-02-16;16:54;34.5;225.1;0.0;245.3;50.06;0;3153.5
15-02-16;16:57;34.2;195.4;0.0;245.3;50.03;0;3153.5
15-02-16;17:00;34.1;164.0;0.0;245.3;50.08;0;3153.5
15-02-16;17:03;33.9;131.5;0.0;245.3;50.07;0;3153.5
15-02-16;17:06;33.8;102.3;0.0;245.3;50.08;0;3153.5
15-02-17;07:00;26.1;287.4;0.1;246.3;50.10;14;3153.5
15-02-17;07:03;27.2;293.8;0.1;246.3;50.11;22;3153.5
15-02-17;07:06;26.8;290.4;0.1;247.3;50.05;33;3153.5
15-02-17;07:09;27.5;298.2;0.2;246.3;50.07;43;3153.5
15-02-17;07:12;27.2;303.9;0.3;246.3;50.09;55;3153.5
15-02-17;07:15;28.6;312.5;0.3;247.3;50.04;69;3153.5
15-02-17;07:18;29.0;313.0;0.5;247.3;50.03;85;3153.5
15-02-17;07:21;29.4;315.0;0.5;246.3;50.02;99;3153.5
15-02-17;07:24;30.2;314.9;0.5;246.3;50.06;116;3153.5
15-02-17;07:27;30.3;311.1;0.5;246.3;50.05;131;3153.5
15-02-17;07:30;30.4;314.5;0.7;246.3;50.05;152;3153.5
15-02-17;07:33;30.7;314.2;0.7;246.3;50.04;167;3153.5
15-02-17;07:36;30.7;311.2;0.8;247.3;50.01;188;3153.5
15-02-17;07:39;30.8;315.8;0.9;247.3;50.04;207;3153.5
15-02-17;07:42;31.0;317.7;0.9;246.3;50.03;227;3153.5
15-02-17;07:45;31.0;317.7;1.1;248.2;50.04;251;3153.5
15-02-17;07:48;31.5;319.6;1.1;247.3;50.04;269;3153.6
15-02-17;07:51;31.4;318.6;1.2;248.2;50.05;292;3153.6
15-02-17;07:54;31.8;321.0;1.3;246.3;50.04;309;3153.6
15-02-17;07:57;31.8;320.2;1.3;247.3;50.07;333;3153.6
15-02-17;08:00;31.9;312.5;1.5;247.3;50.08;352;3153.6
15-02-17;08:03;32.4;320.2;1.5;247.3;50.10;376;3153.6
15-02-17;08:06;32.6;320.3;1.6;247.3;50.05;396;3153.7
15-02-17;08:09;32.5;319.6;1.7;246.3;50.04;417;3153.7
15-02-17;08:12;32.7;319.0;1.7;246.3;50.05;438;3153.7
15-02-17;08:15;33.0;315.6;1.8;247.3;50.02;457;3153.7
15-02-17;08:18;33.3;320.2;1.9;246.3;50.05;475;3153.7
15-02-17;08:21;33.7;312.8;2.0;246.3;50.03;498;3153.8
15-02-17;08:24;33.8;310.1;2.2;246.3;50.02;520;3153.8
15-02-17;08:27;33.7;318.3;2.2;246.3;50.04;542;3153.8
15-02-17;08:30;34.1;318.8;2.3;246.3;50.04;565;3153.8
15-02-17;08:33;34.2;322.9;2.4;247.3;50.04;581;3153.9
15-02-17;08:36;34.2;314.7;2.4;246.3;50.02;601;3153.9
15-02-17;08:39;34.6;317.1;2.5;248.2;50.05;619;3153.9
15-02-17;08:42;34.7;310.4;2.5;247.3;50.08;637;3154.0
15-02-17;08:45;34.8;318.3;2.7;246.3;50.0;655;3154.0
15-02-17;08:48;34.8;320.2;2.7;247.3;50.03;673;3154.0
15-02-17;08:51;35.3;316.4;2.8;247.3;50.04;700;3154.1
15-02-17;08:54;35.3;313.9;2.9;246.3;50.03;715;3154.1
15-02-17;08:57;35.5;317.2;3.0;248.2;50.05;736;3154.1
15-02-17;09:00;35.5;314.5;3.0;247.3;50.01;752;3154.2
15-02-17;09:03;36.0;316.4;3.1;247.3;50.03;767;3154.2
15-02-17;09:06;36.0;314.6;3.2;246.3;50.03;789;3154.3
15-02-17;09:09;36.3;310.9;3.3;247.3;50.08;804;3154.3
15-02-17;09:12;36.3;310.2;3.3;247.3;50.05;823;3154.3
15-02-17;09:15;36.8;3.7;3.4;247.3;50.01;831;3154.4
15-02-17;09:18;36.8;313.9;3.5;246.3;50.00;850;3154.4
15-02-17;09:21;36.8;312.4;3.6;246.3;50.04;874;3154.5
15-02-17;09:24;37.0;312.5;3.6;247.3;50.04;889;3154.5
15-02-17;09:27;37.4;308.2;3.7;246.3;50.03;899;3154.5
15-02-17;09:30;37.5;313.0;3.7;246.3;50.03;918;3154.6
15-02-17;09:33;37.5;309.0;3.8;246.3;50.05;931;3154.6
15-02-17;09:36;37.8;310.5;3.8;246.3;50.06;945;3154.7
15-02-17;09:39;37.9;307.7;3.9;246.3;50.06;963;3154.7
15-02-17;09:42;38.0;310.6;4.0;247.3;50.06;982;3154.8
15-02-17;09:45;38.6;308.6;4.0;247.3;50.05;991;3154.8
15-02-17;09:48;38.5;306.8;4.1;247.3;50.05;1008;3154.9
15-02-17;09:51;38.5;312.0;4.2;247.3;50.06;1019;3154.9
15-02-17;09:54;38.6;303.9;4.2;247.3;50.04;1029;3155.0
15-02-17;09:57;38.9;304.6;4.3;246.3;49.99;1042;3155.0
15-02-17;10:00;39.1;306.8;4.3;247.3;50.00;1056;3155.1
15-02-17;10:03;39.2;303.9;4.4;247.3;49.99;1072;3155.1
15-02-17;10:06;39.4;298.9;4.3;248.2;50.04;1076;3155.2
15-02-17;10:09;39.7;306.8;4.5;248.2;50.03;1092;3155.2
15-02-17;10:12;39.7;301.1;4.4;247.3;50.06;1106;3155.3
15-02-17;10:15;39.8;301.4;4.5;247.3;50.06;1096;3155.4
15-02-17;10:18;40.1;304.3;4.6;247.3;50.06;1136;3155.4
15-02-17;10:21;40.4;302.6;4.6;248.2;50.06;1142;3155.5
15-02-17;10:24;40.4;301.0;4.6;247.3;50.06;1145;3155.5
15-02-17;10:27;40.4;302.6;4.7;247.3;50.07;1154;3155.6
15-02-17;10:30;40.6;299.1;4.7;248.2;50.04;1162;3155.6
15-02-17;10:33;40.7;302.1;4.8;248.2;50.05;1179;3155.7
15-02-17;10:36;40.8;303.5;4.7;247.3;50.03;1182;3155.8
15-02-17;10:39;41.3;299.7;4.9;247.3;50.05;1196;3155.8
15-02-17;10:42;41.4;299.8;4.9;247.3;50.03;1213;3155.9
15-02-17;10:45;41.4;486.6;5.0;248.2;50.03;1217;3155.9
15-02-17;10:48;41.6;296.6;4.9;247.3;50.02;1224;3156.0
15-02-17;10:51;41.6;300.5;5.0;248.2;50.05;1222;3156.1
15-02-17;10:54;41.7;300.5;5.0;247.3;50.05;1236;3156.1
15-02-17;10:57;41.7;298.9;5.0;247.3;50.06;1243;3156.2
15-02-17;11:57;33.5;289.4;5.4;247.3;50.04;1307;3156.2
15-02-17;12:00;34.8;296.9;5.3;246.3;50.02;1310;3156.3
15-02-17;12:03;35.7;289.5;5.4;246.3;50.03;1317;3156.3
15-02-17;12:06;36.0;293.9;5.4;247.3;50.08;1329;3156.4
15-02-17;12:09;36.9;292.5;5.4;246.3;50.08;1322;3156.5
15-02-17;12:12;37.2;297.3;5.4;247.3;50.13;1322;3156.5
15-02-17;12:15;37.9;290.7;5.4;247.3;50.07;1309;3156.6
15-02-17;12:18;38.2;296.0;5.4;247.3;50.06;1327;3156.7
15-02-17;12:21;38.4;287.9;5.5;247.3;50.07;1330;3156.7
15-02-17;12:24;39.0;288.4;5.4;247.3;50.05;1331;3156.8
15-02-17;12:27;39.2;294.4;5.5;246.3;50.06;1329;3156.9
15-02-17;12:30;39.7;295.3;5.3;247.3;50.03;1326;3156.9
15-02-17;12:33;40.1;292.3;5.4;247.3;50.00;1329;3157.0
15-02-17;12:36;40.4;293.1;5.4;247.3;50.04;1322;3157.1
15-02-17;12:39;40.6;295.7;5.4;247.3;50.06;1324;3157.1
15-02-17;12:42;40.7;292.9;5.4;247.3;50.05;1325;3157.2
15-02-17;12:45;41.0;292.5;5.4;247.3;50.05;1322;3157.3
15-02-17;12:48;41.2;292.8;5.3;247.3;50.08;1313;3157.3
15-02-17;12:51;41.7;289.5;5.2;247.3;50.07;1299;3157.4
15-02-17;12:54;41.5;290.1;5.3;247.3;50.09;1297;3157.5
15-02-17;12:57;42.0;289.8;5.2;248.2;50.08;1284;3157.5
15-02-17;13:00;41.9;292.3;5.2;247.3;50.06;1290;3157.6
15-02-17;13:03;42.2;290.0;5.2;247.3;50.04;1287;3157.7
15-02-17;13:06;42.2;290.0;5.2;247.3;50.05;1280;3157.7
15-02-17;13:09;42.4;287.8;5.1;246.3;50.08;1268;3157.8
15-02-17;13:12;42.4;293.5;5.2;248.2;50.06;1276;3157.9
15-02-17;13:15;42.4;294.8;5.2;247.3;50.04;1274;3157.9
15-02-17;13:18;42.5;297.2;5.2;246.3;50.04;1272;3158.0
15-02-17;13:21;42.5;294.5;5.1;247.3;50.06;1256;3158.0
15-02-17;13:24;42.5;294.2;5.1;247.3;50.06;1258;3158.1
15-02-17;13:27;42.4;290.7;5.1;248.2;50.06;1248;3158.2
15-02-17;13:30;42.7;293.7;5.0;247.3;50.05;1235;3158.2
15-02-17;13:33;42.7;292.3;5.0;247.3;50.02;1237;3158.3
15-02-17;13:36;42.5;297.8;5.0;247.3;50.03;1239;3158.4
15-02-17;13:39;42.9;298.6;5.0;247.3;50.06;1226;3158.4
15-02-17;13:42;42.9;295.3;5.0;248.2;50.08;1206;3158.5
15-02-17;13:45;42.9;290.3;5.0;247.3;50.09;1206;3158.5
15-02-17;13:48;42.8;290.3;4.8;248.2;50.05;1203;3158.6
15-02-17;13:51;42.7;296.0;4.8;247.3;50.04;1184;3158.7
15-02-17;13:54;42.9;291.9;4.8;248.2;50.07;1179;3158.7
15-02-17;13:57;42.7;289.8;4.7;249.2;50.04;1164;3158.8
15-02-17;14:00;42.9;295.0;4.7;248.2;50.04;1161;3158.8
15-02-17;14:03;42.7;291.7;4.7;248.2;50.03;1154;3158.9
15-02-17;14:06;42.8;294.2;4.7;248.2;50.06;1151;3158.9
15-02-17;14:09;42.5;297.3;4.7;249.2;50.09;1143;3159.0
15-02-17;14:12;42.7;298.3;4.6;248.2;50.05;1137;3159.1
15-02-17;14:15;42.8;291.7;4.4;248.2;50.03;1121;3159.1
15-02-17;14:18;42.8;298.9;4.4;247.3;50.05;1108;3159.2
15-02-17;14:21;42.5;297.9;4.6;248.2;50.01;1094;3159.2
15-02-17;14:24;42.7;297.2;4.4;248.2;50.05;1079;3159.3
15-02-17;14:27;42.4;297.9;0.0;248.2;50.06;1076;3159.3
15-02-17;14:30;42.4;294.2;4.3;248.2;50.02;1057;3159.4
15-02-17;14:33;42.3;295.6;4.3;247.3;50.02;1050;3159.4
15-02-17;14:36;42.1;284.8;4.2;247.3;50.08;1036;3159.5
15-02-17;14:39;42.3;299.8;4.2;248.2;50.05;1021;3159.5
15-02-17;14:42;42.1;301.4;4.1;248.2;50.02;1009;3159.6
15-02-17;14:45;42.2;296.7;4.0;248.2;50.07;983;3159.6
15-02-17;14:48;42.0;298.8;3.9;248.2;50.06;971;3159.7
15-02-17;14:51;42.2;301.4;3.9;248.2;50.06;957;3159.7
15-02-17;14:54;42.0;297.5;3.9;249.2;50.10;947;3159.8
15-02-17;14:57;41.9;300.0;3.7;249.2;50.07;913;3159.8
15-02-17;15:00;41.7;304.5;3.7;249.2;50.02;913;3159.9
15-02-17;15:03;41.5;301.6;3.7;249.2;50.07;894;3159.9
15-02-17;15:06;41.2;305.8;3.6;249.2;50.07;880;3160.0
15-02-17;15:09;40.6;295.7;3.4;249.2;50.05;853;3160.0
15-02-17;15:12;40.6;302.7;3.3;249.2;50.04;843;3160.1
15-02-17;15:15;40.6;304.1;3.3;248.2;50.03;828;3160.1
15-02-17;15:18;40.4;296.4;3.2;248.2;50.01;799;3160.1
15-02-17;15:21;40.4;303.3;3.3;250.2;50.05;783;3160.2
15-02-17;15:24;40.4;302.4;3.1;248.2;;771;3160.2
15-02-17;15:27;40.4;303.8;3.0;248.2;50.05;743;3160.2
15-02-17;15:30;40.1;302.9;3.0;248.2;50.05;723;3160.3
15-02-17;15:33;40.0;303.0;2.9;248.2;50.06;694;3160.3
15-02-17;15:36;39.8;303.6;2.8;247.3;50.03;676;3160.4
15-02-17;15:39;39.8;310.4;2.7;248.2;50.04;656;3160.4
15-02-17;15:42;39.7;305.2;2.5;248.2;50.04;632;3160.4
15-02-17;15:45;39.3;299.4;2.4;248.2;50.05;601;3160.5
15-02-17;15:48;39.3;305.4;2.3;248.2;50.06;573;3160.5
15-02-17;15:51;39.1;303.6;2.1;248.2;50.05;547;3160.5
15-02-17;15:54;39.0;305.7;2.0;248.2;50.04;515;3160.5
15-02-17;15:57;39.0;303.2;2.0;247.3;50.04;494;3160.6
15-02-17;16:00;38.9;303.0;1.9;249.2;50.09;470;3160.6
15-02-17;16:03;38.5;303.6;1.7;248.2;50.08;439;3160.6
15-02-17;16:06;38.4;309.6;1.7;249.2;50.08;408;3160.6
15-02-17;16:09;38.3;311.8;1.6;247.3;50.04;379;3160.6
15-02-17;16:12;38.0;302.1;1.4;248.2;50.00;352;3160.7
15-02-17;16:15;37.8;304.5;1.4;248.2;50.04;323;3160.7
15-02-17;16:18;37.8;307.3;1.2;248.2;50.07;298;3160.7
15-02-17;16:21;37.5;305.1;1.1;247.3;50.03;262;3160.7
15-02-17;16:24;37.4;305.7;0.7;246.3;50.04;167;3160.7
15-02-17;16:27;36.9;286.5;0.1;246.3;50.03;17;3160.7
15-02-17;16:30;36.5;276.4;0.0;246.3;50.05;14;3160.7
15-02-17;16:33;36.3;262.3;0.0;246.3;50.06;5;3160.7
15-02-17;16:36;36.1;264.9;0.0;246.3;50.01;4;3160.7
15-02-17;16:39;35.7;250.9;0.0;246.3;50.03;1;3160.7
15-02-17;16:42;35.4;195.5;0.0;246.3;50.02;0;3160.7
15-02-17;16:45;35.2;134.1;0.0;246.3;50.03;0;3160.7
15-02-17;16:48;35.0;131.6;0.0;245.3;50.01;0;3160.7
15-02-17;16:51;34.8;201.7;0.0;246.3;50.01;0;3160.7
15-02-17;16:54;34.7;242.7;0.0;246.3;50.04;0;3160.7
15-02-17;16:57;34.5;214.5;0.0;246.3;50.03;0;3160.7
15-02-17;17:00;34.2;182.8;0.0;245.3;50.07;0;3160.7
15-02-17;17:03;34.1;150.0;0.0;246.3;50.04;0;3160.7
15-02-17;17:06;34.0;119.3;0.0;246.3;50.04;0;3160.7
15-02-18;07:15;27.2;278.3;0.1;244.3;50.05;14;3160.7
15-02-18;07:18;27.5;264.4;0.1;244.3;50.05;20;3160.7
15-02-18;07:21;28.6;274.2;0.1;245.3;50.02;25;3160.7
15-02-18;07:24;28.3;277.5;0.1;244.3;50.04;35;3160.7
15-02-18;07:27;29.0;293.9;0.2;244.3;50.06;43;3160.7
15-02-18;07:30;29.4;300.5;0.2;244.3;50.06;49;3160.7
15-02-18;07:33;28.6;282.7;0.2;244.3;50.01;30;3160.7
15-02-18;07:36;29.4;271.8;0.1;244.3;50.06;22;3160.7
15-02-18;07:39;30.1;261.6;0.1;243.4;50.06;11;3160.7
15-02-18;07:42;30.1;283.0;0.1;244.3;50.06;17;3160.7
15-02-18;07:45;30.2;286.9;0.1;244.3;50.04;22;3160.7
15-02-18;07:48;30.3;283.5;0.1;245.3;50.00;33;3160.7
15-02-18;07:51;30.3;283.4;0.2;245.3;50.06;37;3160.7
15-02-18;07:54;30.5;295.3;0.2;245.3;50.04;46;3160.7
15-02-18;07:57;30.5;290.0;0.3;245.3;50.04;57;3160.7
15-02-18;08:00;30.8;299.1;0.4;245.3;50.02;79;3160.8
15-02-18;08:03;31.0;314.2;0.6;245.3;50.05;135;3160.8
15-02-18;08:06;31.1;311.8;0.8;244.3;50.02;182;3160.8
15-02-18;08:09;31.7;312.8;0.9;245.3;50.10;214;3160.8
15-02-18;08:12;31.7;307.0;1.0;244.3;50.02;248;3160.8
15-02-18;08:15;31.6;311.5;1.1;245.3;49.99;253;3160.8
15-02-18;08:18;31.8;314.0;1.3;244.3;50.01;322;3160.8
15-02-18;08:21;32.2;312.8;1.3;245.3;50.01;312;3160.8
15-02-18;08:24;32.0;313.1;0.6;244.3;50.06;128;3160.8
15-02-18;08:27;32.2;295.4;0.4;244.3;50.06;72;3160.8
15-02-18;08:30;32.0;300.1;0.4;244.3;50.06;67;3160.8
15-02-18;08:33;31.9;294.8;0.4;244.3;50.05;63;3160.9
15-02-18;08:36;31.9;292.2;0.4;243.4;50.03;62;3160.9
15-02-18;08:39;32.2;296.9;0.4;243.4;50.05;62;3160.9
15-02-18;08:42;32.4;290.4;0.5;243.4;50.01;70;3160.9
15-02-18;08:45;32.3;294.1;0.4;243.4;50.02;73;3160.9
15-02-18;08:48;32.3;302.4;0.4;243.4;50.07;72;3160.9
15-02-18;08:51;32.3;294.2;0.4;243.4;50.02;72;3160.9
15-02-18;08:54;32.3;305.7;0.4;244.3;50.06;77;3160.9
15-02-18;08:57;32.5;300.1;0.4;243.4;50.04;78;3160.9
15-02-18;09:00;32.5;299.1;0.4;244.3;50.07;77;3160.9
15-02-18;09:03;32.5;292.0;0.4;243.4;50.07;79;3160.9
15-02-18;09:06;32.5;303.2;0.4;243.4;50.12;89;3160.9
15-02-18;09:09;32.6;303.6;0.4;243.4;50.05;84;3160.9
15-02-18;09:12;32.6;294.8;0.4;243.4;50.07;76;3160.9
15-02-18;09:15;32.6;295.6;0.4;244.3;50.05;66;3160.9
15-02-18;09:18;32.7;293.8;0.4;243.4;50.05;68;3160.9
15-02-18;09:21;32.6;286.8;0.4;243.4;50.05;70;3160.9
15-02-18;09:24;32.7;296.3;0.4;243.4;50.06;70;3160.9
15-02-18;09:27;32.6;295.1;0.4;243.4;50.05;74;3160.9
15-02-18;09:30;32.7;307.6;0.4;243.4;50.06;84;3160.9
15-02-18;09:33;32.7;305.8;0.4;243.4;50.07;95;3160.9
15-02-18;09:36;33.1;307.1;0.5;243.4;50.05;91;3160.9
15-02-18;09:39;33.0;304.6;0.4;244.3;50.11;85;3160.9
15-02-18;09:42;32.9;297.6;0.4;243.4;50.08;79;3160.9
15-02-18;09:45;33.0;299.5;0.4;243.4;50.08;77;3160.9
15-02-18;09:48;32.9;295.8;0.4;243.4;50.08;66;3160.9
15-02-18;09:51;33.0;297.8;0.3;242.4;50.07;62;3161.0
15-02-18;09:54;33.0;298.0;0.4;243.4;50.08;71;3161.0
15-02-18;09:57;33.1;308.7;0.4;243.4;50.07;73;3161.0
15-02-18;10:00;32.9;295.3;0.4;243.4;50.03;76;3161.0
15-02-18;10:03;33.2;291.3;0.5;243.4;49.98;76;3161.0
15-02-18;10:06;33.1;300.7;0.4;243.4;50.05;79;3161.0
15-02-18;10:09;33.0;297.3;0.4;244.3;50.06;81;3161.0
15-02-18;10:12;33.1;298.8;0.4;243.4;50.06;82;3161.0
15-02-18;10:15;33.1;298.2;0.4;244.3;50.06;85;3161.0
15-02-18;10:18;33.1;297.3;0.4;243.4;50.06;81;3161.0
15-02-18;10:21;33.2;302.1;0.4;244.3;50.07;83;3161.0
15-02-18;10:24;33.1;291.6;0.4;244.3;50.06;81;3161.0
15-02-18;10:27;33.1;300.2;0.4;243.4;50.11;74;3161.0
15-02-18;10:30;33.2;293.5;0.4;243.4;50.09;70;3161.0
15-02-18;10:33;33.2;294.2;0.4;243.4;50.06;71;3161.0
15-02-18;10:36;33.3;302.4;0.4;242.4;50.06;83;3161.0
15-02-18;10:39;33.4;300.5;0.4;242.4;50.07;88;3161.0
15-02-18;10:42;33.2;292.6;0.4;243.4;50.08;86;3161.0
15-02-18;10:45;33.3;300.5;0.5;243.4;50.02;84;3161.0
15-02-18;10:48;33.3;298.6;0.4;244.3;50.11;83;3161.0
15-02-18;10:51;33.2;305.1;0.5;242.4;50.03;86;3161.0
15-02-18;10:54;33.3;302.3;0.5;243.4;50.09;92;3161.0
15-02-18;10:57;33.3;301.7;0.4;243.4;50.08;87;3161.0
15-02-18;11:00;33.7;304.6;0.4;243.4;50.03;84;3161.0
15-02-18;11:03;33.3;302.4;0.4;244.3;50.06;87;3161.0
15-02-18;11:06;33.3;306.5;0.4;242.4;50.08;100;3161.1
15-02-18;11:09;33.4;310.5;0.5;243.4;50.08;107;3161.1
15-02-18;11:12;33.4;301.3;0.5;243.4;50.07;108;3161.1
15-02-18;11:15;33.5;303.8;0.5;243.4;50.08;110;3161.1
15-02-18;11:18;33.4;299.5;0.5;242.4;50.06;116;3161.1
15-02-18;11:21;33.5;303.9;0.5;243.4;50.06;127;3161.1
15-02-18;11:24;33.8;308.6;0.7;243.4;50.10;140;3161.1
15-02-18;11:27;33.7;311.5;0.7;243.4;50.07;137;3161.1
15-02-18;11:30;33.5;306.0;0.7;243.4;50.02;131;3161.1
15-02-18;11:33;33.8;301.7;0.6;242.4;50.04;116;3161.1
15-02-18;11:36;33.5;298.9;0.5;242.4;50.05;112;3161.1
15-02-18;11:39;33.5;314.2;0.6;242.4;50.00;118;3161.1
15-02-18;11:42;33.5;311.7;0.5;242.4;50.04;115;3161.1
15-02-18;11:45;33.8;308.2;0.6;242.4;50.02;117;3161.1
15-02-18;11:48;33.7;311.2;0.6;244.3;50.07;120;3161.1
15-02-18;11:51;33.8;295.7;0.6;242.4;50.04;116;3161.1
15-02-18;11:54;33.7;307.0;0.6;243.4;50.07;140;3161.1
15-02-18;11:57;33.8;316.1;0.7;242.4;50.07;140;3161.2
15-02-18;12:00;33.8;313.3;0.5;243.4;50.01;121;3161.2
15-02-18;12:03;34.0;308.9;0.5;242.4;50.06;117;3161.2
15-02-18;12:06;33.9;307.6;0.6;241.4;50.09;131;3161.2
15-02-18;12:09;33.8;306.2;0.6;241.4;50.07;134;3161.2
15-02-18;12:12;33.9;306.2;0.5;242.4;50.08;127;3161.2
15-02-18;12:15;33.7;307.4;0.5;241.4;50.06;99;3161.2
15-02-18;12:18;33.5;305.5;0.4;242.4;50.08;94;3161.2
15-02-18;12:21;33.3;304.6;0.5;241.4;50.09;99;3161.2
15-02-18;12:24;33.1;295.3;0.4;241.4;50.08;88;3161.2
15-02-18;12:27;33.1;302.6;0.4;241.4;50.10;89;3161.2
15-02-18;12:30;33.0;299.1;0.5;241.4;50.06;91;3161.2
15-02-18;12:33;33.1;296.3;0.4;241.4;50.03;87;3161.2
15-02-18;12:36;33.0;304.3;0.4;241.4;50.07;67;3161.2
15-02-18;12:39;33.1;284.9;0.2;241.4;50.12;44;3161.2
15-02-18;12:42;33.0;287.4;0.4;241.4;50.10;57;3161.2
15-02-18;12:45;33.0;304.5;0.4;240.4;50.08;72;3161.2
15-02-18;12:48;33.1;291.7;0.3;241.4;50.11;57;3161.2
15-02-18;12:51;33.1;295.7;0.3;242.4;50.10;61;3161.2
15-02-18;12:54;33.0;300.0;0.4;241.4;50.09;80;3161.2
15-02-18;12:57;33.2;304.9;0.5;241.4;50.11;109;3161.2
15-02-18;13:00;50.0;304.5;0.5;241.4;50.05;102;3161.2
15-02-18;13:03;33.2;303.5;0.5;241.4;50.04;101;3161.3
15-02-18;13:06;33.2;300.1;0.4;241.4;50.04;74;3161.3
15-02-18;13:09;33.4;296.4;0.3;241.4;50.11;59;3161.3
15-02-18;13:12;33.2;293.4;0.2;242.4;50.07;44;3161.3
15-02-18;13:15;33.1;285.4;0.2;242.4;50.03;35;3161.3
15-02-18;13:18;33.2;272.7;0.1;244.3;50.09;30;3161.3
15-02-18;13:21;33.1;270.2;0.1;242.4;50.05;31;3161.3
15-02-18;13:24;33.0;276.2;0.2;242.4;50.06;37;3161.3
15-02-18;13:27;33.2;282.8;0.1;241.4;50.08;34;3161.3
15-02-18;13:30;33.0;281.8;0.1;242.4;50.02;30;3161.3
15-02-18;13:33;33.0;278.0;0.1;242.4;50.04;28;3161.3
15-02-18;13:36;33.0;272.0;0.1;242.4;50.03;24;3161.3
15-02-18;13:39;32.9;268.0;0.1;242.4;50.03;20;3161.3
15-02-18;13:42;33.0;267.4;0.1;242.4;50.05;32;3161.3
15-02-18;13:45;32.9;282.4;0.2;242.4;50.05;37;3161.3
15-02-18;13:48;33.0;287.9;0.2;242.4;50.09;38;3161.3
15-02-18;13:51;32.9;283.0;0.1;244.3;50.06;24;3161.3
15-02-18;13:54;32.7;278.7;0.1;243.4;50.08;16;3161.3
15-02-18;13:57;32.9;266.8;0.1;243.4;50.07;16;3161.3
15-02-18;14:00;32.7;259.2;0.1;244.3;50.03;26;3161.3
15-02-18;14:03;32.7;271.1;0.1;242.4;50.00;23;3161.3
15-02-18;14:06;32.6;275.0;0.1;243.4;50.05;33;3161.3
15-02-18;14:09;32.9;271.7;0.1;243.4;50.06;19;3161.3
15-02-18;14:12;32.9;268.7;0.1;242.4;50.06;19;3161.3
15-02-18;14:15;32.7;270.1;0.1;242.4;50.05;20;3161.3
15-02-18;14:18;32.9;266.4;0.1;242.4;50.06;15;3161.3
15-02-18;14:21;32.6;263.2;0.1;242.4;50.03;16;3161.3
15-02-18;14:24;32.7;278.1;0.1;242.4;50.04;13;3161.3
15-02-18;14:27;32.7;278.1;0.1;244.3;50.03;23;3161.3
15-02-18;14:30;32.7;276.4;0.1;242.4;50.04;24;3161.3
15-02-18;14:33;32.6;279.4;0.1;243.4;50.05;21;3161.3
15-02-18;14:36;32.6;265.5;0.0;243.4;50.05;14;3161.3
15-02-18;14:39;32.5;275.3;0.1;243.4;50.07;16;3161.3
15-02-18;14:42;32.6;260.8;0.1;243.4;50.06;14;3161.3
15-02-18;14:45;32.6;267.1;0.1;243.4;50.03;19;3161.3
15-02-18;14:48;32.5;264.2;0.0;243.4;50.07;10;3161.3
15-02-18;14:51;32.6;271.2;0.0;244.3;50.07;10;3161.3
15-02-18;14:54;32.4;264.2;0.0;244.3;50.07;9;3161.3
15-02-18;14:57;32.5;270.2;0.0;244.3;50.06;7;3161.3
15-02-18;15:00;32.5;271.8;0.0;244.3;50.07;3;3161.3
15-02-18;15:03;32.4;263.9;0.0;244.3;50.04;3;3161.3
15-02-18;15:06;32.4;263.2;0.0;244.3;50.04;2;3161.3
15-02-18;15:09;32.4;279.7;0.0;245.3;50.06;2;3161.3
15-02-18;15:12;32.3;289.0;0.0;243.4;50.06;1;3161.3
15-02-18;15:15;32.3;285.7;0.0;244.3;50.03;0;3161.3
15-02-18;15:18;32.2;252.0;0.0;244.3;50.03;0;3161.3
15-02-18;15:21;32.0;209.4;0.0;244.3;50.04;0;3161.3
15-02-18;15:24;32.0;234.5;0.0;243.4;50.06;1;3161.3
15-02-18;15:27;31.8;243.8;0.0;245.3;50.06;1;3161.3
15-02-18;15:30;31.7;262.9;0.0;246.3;50.06;3;3161.3
15-02-18;15:33;31.5;250.0;0.0;245.3;50.05;2;3161.3
15-02-18;15:36;31.5;245.3;0.0;245.3;50.04;1;3161.3
15-02-18;15:39;31.4;244.3;0.0;245.3;50.05;2;3161.3
15-02-18;15:42;31.4;235.6;0.0;245.3;50.10;2;3161.3
15-02-18;15:45;31.1;235.5;0.0;244.3;50.05;0;3161.3
15-02-18;15:48;31.1;237.3;0.0;245.3;50.04;0;3161.3
15-02-18;15:51;31.0;217.9;0.0;245.3;50.07;0;3161.3
15-02-18;15:54;31.0;193.9;0.0;244.3;50.06;0;3161.3
15-02-18;15:57;31.0;125.2;0.0;245.3;50.05;0;3161.3
15-02-18;16:00;31.0;142.2;0.0;245.3;50.06;0;3161.3
15-02-18;16:03;31.0;209.7;0.0;245.3;50.07;0;3161.3
15-02-18;16:06;31.0;277.1;0.0;245.3;50.07;0;3161.3
15-02-18;16:09;31.0;272.6;0.0;245.3;50.06;0;3161.3
15-02-18;16:12;31.0;263.9;0.0;246.3;50.06;0;3161.3
15-02-18;16:15;31.0;244.0;0.0;245.3;50.05;0;3161.3
15-02-18;16:18;31.0;235.1;0.0;246.3;50.05;0;3161.3
15-02-18;16:21;31.0;211.3;0.0;245.3;50.04;0;3161.3
15-02-18;16:24;31.0;210.2;0.0;245.3;50.04;0;3161.3
15-02-18;16:27;31.0;195.7;0.0;245.3;50.03;0;3161.3
15-02-18;16:30;30.9;192.1;0.0;245.3;50.07;0;3161.3
15-02-18;16:33;30.9;4.8;0.0;245.3;50.03;0;3161.3
15-02-19;07:09;26.4;270.5;0.0;247.3;50.04;3;3161.3
15-02-19;07:12;26.8;237.0;0.0;246.3;50.02;4;3161.3
15-02-19;07:15;27.2;263.6;0.0;247.3;50.03;6;3161.3
15-02-19;07:18;27.2;256.2;0.0;246.3;50.05;11;3161.3
15-02-19;07:21;27.5;254.4;0.1;246.3;50.08;14;3161.3
15-02-19;07:24;27.9;280.2;0.1;246.3;50.06;17;3161.3
15-02-19;07:27;28.6;271.7;0.1;245.3;50.06;18;3161.3
15-02-19;07:30;28.3;4.8;0.1;245.3;50.03;16;3161.3
15-02-19;07:33;29.4;270.2;0.1;246.3;50.05;15;3161.3
15-02-19;07:36;29.4;267.4;0.1;245.3;50.06;18;3161.3
15-02-19;07:39;29.7;265.5;0.1;245.3;50.04;23;3161.3
15-02-19;07:42;30.1;269.6;0.1;245.3;50.07;28;3161.3
15-02-19;07:45;30.1;275.5;0.1;246.3;50.04;29;3161.3
15-02-19;07:48;30.2;288.7;0.1;245.3;50.03;33;3161.3
15-02-19;07:51;30.2;297.6;0.2;246.3;50.04;41;3161.3
15-02-19;07:54;30.3;287.8;0.2;246.3;50.03;49;3161.3
15-02-19;07:57;30.3;299.4;0.3;246.3;50.01;59;3161.3
15-02-19;08:00;30.5;302.1;0.4;247.3;50.06;73;3161.3
15-02-19;08:03;30.9;308.2;0.5;246.3;50.02;96;3161.3
15-02-19;08:06;31.0;302.0;0.5;245.3;50.05;99;3161.3
15-02-19;08:09;31.2;304.3;0.5;246.3;50.05;120;3161.3
15-02-19;08:12;31.1;304.5;0.6;246.3;50.06;127;3161.3
15-02-19;08:15;31.2;306.0;0.6;246.3;50.01;118;3161.4
15-02-19;08:18;31.4;302.6;0.5;246.3;50.05;114;3161.4
15-02-19;08:21;31.5;292.8;0.4;245.3;50.04;84;3161.4
15-02-19;08:24;31.5;297.5;0.4;245.3;50.03;75;3161.4
15-02-19;08:27;31.6;299.7;0.3;245.3;50.04;67;3161.4
15-02-19;08:30;31.6;295.0;0.3;245.3;50.04;55;3161.4
15-02-19;08:33;31.5;295.4;0.2;244.3;50.03;45;3161.4
15-02-19;08:36;31.5;288.8;0.2;244.3;50.03;40;3161.4
15-02-19;08:39;31.8;282.8;0.2;244.3;50.07;37;3161.4
15-02-19;08:42;31.7;277.0;0.2;244.3;50.04;36;3161.4
15-02-19;08:45;31.7;280.6;0.2;245.3;50.03;39;3161.4
15-02-19;08:48;31.8;285.2;0.2;244.3;50.02;38;3161.4
15-02-19;08:51;31.9;288.1;0.2;244.3;50.06;36;3161.4
15-02-19;08:54;31.8;274.9;0.2;245.3;50.05;40;3161.4
15-02-19;08:57;31.7;286.6;0.2;244.3;50.06;47;3161.4
15-02-19;09:00;31.7;298.0;0.4;244.3;50.03;52;3161.4
15-02-19;09:03;31.7;291.7;0.3;245.3;50.05;59;3161.4
15-02-19;09:06;31.8;288.7;0.4;245.3;50.06;68;3161.4
15-02-19;09:09;31.8;291.2;0.4;245.3;50.06;72;3161.4
15-02-19;09:12;31.9;294.2;0.4;245.3;50.05;71;3161.4
15-02-19;09:15;32.0;286.3;0.4;245.3;50.03;69;3161.4
15-02-19;09:18;32.0;302.1;0.4;245.3;50.04;67;3161.4
15-02-19;09:21;32.2;299.4;0.4;245.3;50.05;71;3161.4
15-02-19;09:24;32.2;293.4;0.4;244.3;50.05;76;3161.4
15-02-19;09:27;32.2;293.4;0.4;245.3;50.04;73;3161.4
15-02-19;09:30;32.3;280.0;0.4;245.3;50.05;68;3161.4
15-02-19;09:33;32.3;292.6;0.4;245.3;50.08;62;3161.4
15-02-19;09:36;32.3;301.4;0.4;245.3;50.06;62;3161.4
15-02-19;09:39;32.3;304.6;0.4;245.3;50.06;71;3161.4
15-02-19;09:42;32.5;286.3;0.4;245.3;50.07;72;3161.4
15-02-19;09:45;32.5;301.3;0.4;245.3;50.06;74;3161.4
15-02-19;09:48;32.6;301.3;0.4;245.3;50.06;78;3161.4
15-02-19;09:51;32.4;305.5;0.4;245.3;50.03;81;3161.5
15-02-19;09:54;32.7;293.2;0.4;245.3;50.06;79;3161.5
15-02-19;09:57;32.5;299.7;0.4;246.3;50.05;84;3161.5
15-02-19;10:00;32.7;302.7;0.4;246.3;50.01;91;3161.5
15-02-19;10:03;32.9;301.1;0.5;246.3;50.00;88;3161.5
15-02-19;10:06;32.9;301.0;0.4;245.3;50.03;81;3161.5
15-02-19;10:09;32.9;310.8;0.4;245.3;50.05;88;3161.5
15-02-19;10:12;32.9;303.3;0.4;245.3;50.03;81;3161.5
15-02-19;10:15;33.0;286.2;0.4;245.3;50.04;67;3161.5
15-02-19;10:18;32.7;302.0;0.4;245.3;50.07;63;3161.5
15-02-19;10:21;32.9;287.6;0.4;245.3;50.08;61;3161.5
15-02-19;10:24;32.7;295.3;0.3;244.3;50.07;57;3161.5
15-02-19;10:27;32.6;287.5;0.3;245.3;50.07;58;3161.5
15-02-19;10:30;32.9;294.7;0.4;245.3;50.05;71;3161.5
15-02-19;10:33;32.9;301.0;0.4;244.3;50.02;86;3161.5
15-02-19;10:36;32.7;292.8;0.5;244.3;50.01;98;3161.5
15-02-19;10:39;33.1;302.9;0.5;243.4;50.05;110;3161.5
15-02-19;10:42;33.0;302.6;0.5;244.3;50.07;100;3161.5
15-02-19;10:45;33.0;300.1;0.4;246.3;50.03;86;3161.5
15-02-19;10:48;33.0;296.6;0.4;245.3;50.06;77;3161.5
15-02-19;10:51;33.1;290.3;0.3;246.3;50.05;67;3161.5
15-02-19;10:54;33.1;296.0;0.3;245.3;50.07;61;3161.5
15-02-19;10:57;33.3;298.5;0.4;245.3;50.06;61;3161.5
15-02-19;11:00;33.2;295.4;0.3;245.3;50.00;60;3161.5
15-02-19;11:03;33.1;289.8;0.4;245.3;49.95;62;3161.5
15-02-19;11:06;33.0;292.3;0.4;245.3;50.04;79;3161.5
15-02-19;11:09;33.2;302.3;0.5;247.3;50.04;103;3161.6
15-02-19;11:12;33.2;308.3;0.5;245.3;50.05;108;3161.6
15-02-19;11:15;33.3;305.1;0.5;246.3;50.06;113;3161.6
15-02-19;11:18;33.4;307.9;0.5;245.3;50.07;120;3161.6
15-02-19;11:21;33.5;307.9;0.6;245.3;50.08;142;3161.6
15-02-19;11:24;33.3;310.9;0.8;245.3;50.07;170;3161.6
15-02-19;11:27;33.3;309.8;0.7;245.3;50.05;157;3161.6
15-02-19;11:30;33.7;309.8;0.7;245.3;50.02;144;3161.6
15-02-19;11:33;33.5;310.2;0.7;246.3;50.02;146;3161.6
15-02-19;11:36;33.7;309.8;0.8;245.3;50.05;163;3161.6
15-02-19;11:39;33.5;307.3;0.7;245.3;50.07;162;3161.6
15-02-19;11:42;33.7;311.8;0.7;245.3;50.07;145;3161.6
15-02-19;11:45;33.9;308.6;0.6;245.3;50.06;124;3161.6
15-02-19;11:48;33.7;306.7;0.5;245.3;50.05;99;3161.6
15-02-19;11:51;33.9;309.5;0.5;245.3;50.06;88;3161.6
15-02-19;11:54;33.7;302.7;0.4;245.3;50.04;88;3161.6
15-02-19;11:57;33.7;308.2;0.5;244.3;50.05;99;3161.7
15-02-19;12:00;33.7;299.2;0.5;244.3;50.00;112;3161.7
15-02-19;12:03;33.8;311.8;0.5;244.3;50.02;119;3161.7
15-02-19;12:06;33.9;306.8;0.7;244.3;50.02;139;3161.7
15-02-19;12:09;33.8;308.9;0.7;243.4;50.05;146;3161.7
15-02-19;12:12;33.9;305.4;0.6;244.3;50.04;134;3161.7
15-02-19;12:15;33.8;303.0;0.6;245.3;49.99;116;3161.7
15-02-19;12:18;33.8;299.7;0.5;244.3;50.06;106;3161.7
15-02-19;12:21;33.5;303.6;0.5;244.3;50.02;117;3161.7
15-02-19;12:24;33.3;303.3;0.5;245.3;50.04;119;3161.7
15-02-19;12:27;33.5;311.7;0.5;244.3;50.06;103;3161.7
15-02-19;12:30;33.2;295.7;0.5;244.3;50.03;105;3161.7
15-02-19;12:33;33.3;308.3;0.5;244.3;50.05;115;3161.7
15-02-19;12:36;33.2;310.1;0.6;244.3;50.07;132;3161.7
15-02-19;12:39;33.2;317.7;0.7;245.3;50.07;146;3161.7
15-02-19;12:42;33.1;307.0;0.6;245.3;50.05;140;3161.7
15-02-19;12:45;33.1;301.1;0.5;244.3;50.05;114;3161.8
15-02-19;12:48;33.1;300.0;0.5;247.3;50.02;100;3161.8
15-02-19;12:51;32.9;298.6;0.4;244.3;50.05;92;3161.8
15-02-19;12:54;32.6;294.7;0.4;244.3;50.05;85;3161.8
15-02-19;12:57;32.7;295.1;0.4;244.3;50.07;85;3161.8
15-02-19;13:00;32.7;297.2;0.4;243.4;50.02;96;3161.8
15-02-19;13:03;32.9;298.5;0.5;244.3;50.03;95;3161.8
15-02-19;13:06;32.6;297.0;0.4;244.3;50.05;89;3161.8
15-02-19;13:09;32.7;309.0;0.5;244.3;50.07;100;3161.8
15-02-19;13:12;32.7;300.2;0.6;243.4;50.07;126;3161.8
15-02-19;13:15;32.9;307.4;0.7;244.3;50.09;135;3161.8
15-02-19;13:18;33.1;303.0;0.6;244.3;50.06;127;3161.8
15-02-19;13:21;33.0;302.4;0.6;244.3;50.08;117;3161.8
15-02-19;13:24;33.0;307.3;0.5;244.3;50.07;106;3161.8
15-02-19;13:27;33.0;307.1;0.4;244.3;50.07;98;3161.8
15-02-19;13:30;33.3;304.8;0.5;244.3;50.04;98;3161.8
15-02-19;13:33;33.2;300.2;0.5;244.3;50.04;95;3161.8
15-02-19;13:36;33.2;296.3;0.4;244.3;50.05;84;3161.8
15-02-19;13:39;50.0;298.3;0.4;245.3;50.07;73;3161.8
15-02-19;13:42;33.2;289.8;0.4;244.3;50.06;65;3161.8
15-02-19;13:45;33.2;291.7;0.4;244.3;50.05;66;3161.8
15-02-19;13:48;33.1;288.7;0.4;246.3;50.03;67;3161.9
15-02-19;13:51;33.1;293.5;0.4;245.3;50.05;68;3161.9
15-02-19;13:54;33.1;290.7;0.3;246.3;50.08;57;3161.9
15-02-19;13:57;33.1;298.0;0.3;245.3;50.06;57;3161.9
15-02-19;14:00;33.2;289.5;0.3;245.3;50.06;62;3161.9
15-02-19;14:03;33.1;289.4;0.4;245.3;50.01;67;3161.9
15-02-19;14:06;33.0;292.9;0.4;245.3;50.05;65;3161.9
15-02-19;14:09;33.1;298.2;0.3;246.3;50.07;65;3161.9
15-02-19;14:12;33.1;298.8;0.4;245.3;50.09;67;3161.9
15-02-19;14:15;33.2;288.8;0.4;245.3;50.08;70;3161.9
15-02-19;14:18;33.3;299.8;0.4;246.3;50.08;77;3161.9
15-02-19;14:21;33.3;292.6;0.4;247.3;50.08;83;3161.9
15-02-19;14:24;33.3;286.8;0.4;245.3;50.05;79;3161.9
15-02-19;14:27;33.3;293.8;0.4;245.3;50.02;79;3161.9
15-02-19;14:30;33.3;291.6;0.4;245.3;50.03;74;3161.9
15-02-19;14:33;33.3;298.6;0.5;245.3;50.05;80;3161.9
15-02-19;14:36;33.2;296.7;0.4;246.3;50.08;85;3161.9
15-02-19;14:39;50.0;292.9;0.5;246.3;50.05;83;3161.9
15-02-19;14:42;33.3;302.3;0.4;246.3;50.02;75;3161.9
15-02-19;14:45;33.3;286.9;0.4;246.3;50.05;72;3161.9
15-02-19;14:48;33.3;292.9;0.4;246.3;50.04;73;3161.9
15-02-19;14:51;33.2;290.1;0.4;247.3;50.05;67;3161.9
15-02-19;14:54;33.3;287.2;0.3;246.3;50.07;59;3161.9
15-02-19;14:57;33.3;288.5;0.4;247.3;50.02;50;3161.9
15-02-19;15:00;33.1;289.5;0.2;246.3;50.05;42;3161.9
15-02-19;15:03;33.0;276.5;0.2;247.3;50.06;39;3161.9
15-02-19;15:06;33.0;277.8;0.2;246.3;50.06;38;3161.9
15-02-19;15:09;33.1;275.5;0.1;248.2;50.07;30;3161.9
15-02-19;15:12;33.2;267.0;0.1;246.3;50.07;23;3161.9
15-02-19;15:15;33.1;269.0;0.1;246.3;50.03;19;3161.9
15-02-19;15:18;33.0;279.4;0.1;246.3;50.04;14;3161.9
15-02-19;15:21;33.0;276.7;0.0;247.3;50.02;14;3161.9
15-02-19;15:24;33.0;268.6;0.1;247.3;50.02;15;3161.9
15-02-19;15:27;33.0;262.2;0.1;246.3;50.04;13;3161.9
15-02-19;15:30;33.0;260.7;0.0;246.3;50.05;10;3161.9
15-02-19;15:33;32.9;260.8;0.0;247.3;50.04;7;3161.9
15-02-19;15:36;32.9;259.8;0.0;246.3;50.05;6;3161.9
15-02-19;15:39;32.7;260.7;0.0;248.2;50.04;4;3161.9
15-02-19;15:42;32.6;248.8;0.0;247.3;50.06;2;3161.9
15-02-19;15:45;32.5;250.4;0.0;247.3;50.05;2;3161.9
15-02-19;15:48;32.5;260.4;0.0;247.3;50.05;2;3161.9
15-02-19;15:51;32.4;250.4;0.0;247.3;50.06;2;3161.9
15-02-19;15:54;32.5;275.0;0.0;247.3;50.03;0;3161.9
15-02-19;15:57;32.4;246.0;0.0;247.3;50.04;1;3161.9
15-02-19;16:00;32.4;238.0;0.0;247.3;50.09;1;3161.9
15-02-19;16:03;32.4;229.3;0.0;246.3;50.09;1;3161.9
15-02-19;16:06;32.4;226.1;0.0;245.3;50.09;0;3161.9
15-02-19;16:09;32.2;212.1;0.0;246.3;50.09;0;3161.9
15-02-19;16:12;32.2;237.3;0.0;246.3;50.06;0;3161.9
15-02-19;16:15;32.2;229.6;0.0;246.3;50.09;0;3161.9
15-02-19;16:18;32.0;295.8;0.0;246.3;50.09;0;3161.9
15-02-19;16:21;32.0;291.5;0.0;245.3;50.08;0;3161.9
15-02-19;16:24;31.9;286.8;0.0;246.3;50.07;0;3161.9
15-02-19;16:27;31.9;279.4;0.0;246.3;50.06;0;3161.9
15-02-19;16:30;31.9;269.9;0.0;246.3;50.06;0;3161.9
15-02-19;16:33;31.8;260.5;0.0;246.3;50.03;0;3161.9
15-02-19;16:36;31.8;251.0;0.0;246.3;50.04;0;3161.9
15-02-19;16:39;31.7;227.7;0.0;246.3;50.05;0;3161.9
15-02-19;16:42;31.7;198.0;0.0;245.3;50.04;0;3161.9
15-02-19;16:45;31.7;175.6;0.0;245.3;50.02;0;3161.9
15-02-20;07:21;27.2;279.3;0.0;247.3;50.01;15;3161.9
15-02-20;07:24;27.5;274.2;0.1;247.3;50.02;19;3161.9
15-02-20;07:27;28.3;277.2;0.1;246.3;50.01;23;3161.9
15-02-20;07:30;28.3;277.5;0.1;248.2;50.03;27;3162.0
15-02-20;07:33;29.4;283.3;0.1;247.3;50.02;31;3162.0
15-02-20;07:36;29.0;289.0;0.2;246.3;50.03;36;3162.0
15-02-20;07:39;30.1;287.8;0.2;246.3;50.03;42;3162.0
15-02-20;07:42;30.1;293.2;0.3;246.3;50.03;49;3162.0
15-02-20;07:45;30.2;283.8;0.3;246.3;50.01;55;3162.0
15-02-20;07:48;30.1;295.4;0.3;247.3;50.02;59;3162.0
15-02-20;07:51;30.4;291.7;0.3;247.3;50.02;58;3162.0
15-02-20;07:54;30.4;290.3;0.3;247.3;50.03;57;3162.0
15-02-20;07:57;30.7;294.1;0.3;246.3;50.05;58;3162.0
15-02-20;08:00;50.0;291.9;0.3;245.3;50.03;61;3162.0
15-02-20;08:03;30.9;290.9;0.3;245.3;50.05;63;3162.0
15-02-20;08:06;31.0;292.5;0.4;247.3;50.05;65;3162.0
15-02-20;08:09;31.0;291.9;0.4;246.3;50.07;74;3162.0
15-02-20;08:12;31.2;256.2;0.5;245.3;50.05;106;3162.0
15-02-20;08:15;31.4;301.0;0.4;245.3;50.04;83;3162.0
15-02-20;08:18;31.5;289.8;0.4;245.3;50.02;75;3162.0
15-02-20;08:21;31.6;290.7;0.4;245.3;50.01;71;3162.0
15-02-20;08:24;31.8;289.3;0.4;245.3;50.02;70;3162.0
15-02-20;08:27;31.7;299.4;0.4;246.3;50.04;69;3162.0
15-02-20;08:30;31.8;295.3;0.4;244.3;50.03;71;3162.0
15-02-20;08:33;31.6;298.3;0.4;245.3;50.03;75;3162.0
15-02-20;08:36;31.9;288.7;0.4;245.3;50.03;79;3162.0
15-02-20;08:39;32.0;304.9;0.5;246.3;50.06;82;3162.0
15-02-20;08:42;32.0;295.0;0.5;244.3;50.03;86;3162.0
15-02-20;08:45;32.0;307.3;0.4;244.3;50.04;86;3162.0
15-02-20;08:48;32.4;305.5;0.4;244.3;50.05;87;3162.0
15-02-20;08:51;32.2;303.5;0.4;245.3;50.06;85;3162.0
15-02-20;08:54;32.0;301.4;0.4;245.3;50.06;86;3162.0
15-02-20;08:57;32.2;301.4;0.4;244.3;50.02;88;3162.0
15-02-20;09:00;32.0;304.6;0.4;244.3;50.01;89;3162.1
15-02-20;09:03;32.4;309.3;0.4;243.4;50.07;89;3162.1
15-02-20;09:06;31.9;295.3;0.4;242.4;50.04;92;3162.1
15-02-20;09:09;32.0;295.4;0.6;243.4;50.01;94;3162.1
15-02-20;09:12;31.8;291.6;0.6;244.3;50.00;99;3162.1
15-02-20;09:15;32.0;298.2;0.5;245.3;50.02;106;3162.1
15-02-20;09:18;32.0;303.5;0.6;242.4;50.02;116;3162.1
15-02-20;09:21;32.2;301.7;0.6;243.4;50.04;125;3162.1
15-02-20;09:24;32.3;304.6;0.6;244.3;50.04;132;3162.1
15-02-20;09:27;32.5;307.9;0.6;243.4;50.05;135;3162.1
15-02-20;09:30;32.4;304.3;0.6;243.4;50.06;138;3162.1
15-02-20;09:33;32.6;300.7;0.7;243.4;50.05;147;3162.1
15-02-20;09:36;32.7;310.2;0.7;243.4;50.05;157;3162.1
15-02-20;09:39;32.9;309.6;0.7;243.4;50.07;168;3162.1
15-02-20;09:42;32.7;304.2;0.8;243.4;50.08;188;3162.1
15-02-20;09:45;33.0;302.1;0.8;243.4;50.07;215;3162.1
15-02-20;09:48;33.0;304.1;1.1;243.4;50.11;256;3162.2
15-02-20;09:51;33.4;297.5;1.4;244.3;50.03;347;3162.2
15-02-20;09:54;33.5;302.3;1.7;244.3;50.07;381;3162.2
15-02-20;09:57;33.8;291.5;1.4;244.3;50.06;343;3162.2
15-02-20;10:00;33.9;308.7;1.2;244.3;50.00;303;3162.2
15-02-20;10:03;33.8;303.5;1.2;244.3;49.96;260;3162.2
15-02-20;10:06;33.9;306.7;1.0;243.4;50.02;236;3162.3
15-02-20;10:09;33.9;304.8;1.1;244.3;50.00;248;3162.3
15-02-20;10:12;34.0;301.0;1.2;243.4;49.98;262;3162.3
15-02-20;10:15;34.1;298.3;1.2;244.3;50.04;300;3162.3
15-02-20;10:18;34.1;301.9;1.4;244.3;50.05;344;3162.3
