data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-02-20;10:21;34.1;302.3;1.6;244.3;50.06;376;3162.3
15-02-20;10:24;34.5;304.3;1.8;243.4;50.05;430;3162.4
15-02-20;10:27;34.8;304.9;2.0;243.4;50.06;462;3162.4
15-02-20;10:30;35.0;308.2;2.1;243.4;50.01;510;3162.4
15-02-20;10:33;34.8;309.5;2.1;244.3;50.03;479;3162.4
15-02-20;10:36;35.7;299.1;3.9;244.3;50.04;969;3162.5
15-02-20;10:39;35.9;296.4;3.0;244.3;50.07;723;3162.5
15-02-20;10:42;36.3;313.1;2.7;243.4;50.05;639;3162.5
15-02-20;10:45;36.4;264.6;2.8;244.3;50.04;705;3162.6
15-02-20;10:48;36.3;295.4;2.4;245.3;50.05;575;3162.6
15-02-20;10:51;36.4;289.7;2.5;243.4;50.06;605;3162.6
15-02-20;10:54;36.9;274.5;4.4;245.3;50.06;1021;3162.7
15-02-20;10:57;36.3;270.8;1.8;244.3;50.04;457;3162.7
15-02-20;11:00;36.9;297.8;1.8;244.3;49.98;444;3162.7
15-02-20;11:03;37.1;267.7;1.9;242.4;49.99;465;3162.8
15-02-20;11:06;37.0;249.0;1.3;244.3;50.00;324;3162.8
15-02-20;11:09;37.6;285.3;4.9;245.3;50.06;1204;3162.8
15-02-20;11:12;38.0;283.4;4.6;245.3;50.02;1139;3162.9
15-02-20;11:15;38.4;282.8;4.6;245.3;50.00;1110;3162.9
15-02-20;11:18;38.9;276.8;4.6;243.4;50.01;1125;3163.0
15-02-20;11:21;39.2;275.0;4.6;245.3;50.03;1120;3163.1
15-02-20;11:24;39.3;277.7;4.6;245.3;50.05;1132;3163.1
15-02-20;11:27;39.7;272.4;4.6;245.3;50.04;1134;3163.2
15-02-20;11:30;39.8;277.1;4.6;245.3;50.04;1125;3163.2
15-02-20;11:33;39.9;268.5;4.7;245.3;49.98;1141;3163.3
15-02-20;11:36;40.2;273.0;4.7;244.3;50.04;1139;3163.3
15-02-20;11:39;40.2;274.0;4.6;245.3;50.03;1133;3163.4
15-02-20;11:42;40.5;274.6;4.7;245.3;50.05;1141;3163.5
15-02-20;11:45;40.7;274.2;4.7;245.3;50.03;1146;3163.5
15-02-20;11:48;40.8;277.7;4.6;245.3;50.06;1122;3163.6
15-02-20;11:51;40.9;277.0;4.7;245.3;50.04;1148;3163.6
15-02-20;11:54;41.0;275.5;4.8;246.3;50.06;1158;3163.7
15-02-20;11:57;41.3;271.4;4.7;245.3;50.04;1149;3163.7
15-02-20;12:00;41.4;277.0;4.8;245.3;50.02;1168;3163.8
15-02-20;12:03;41.5;281.1;4.8;244.3;50.00;1163;3163.9
15-02-20;12:06;41.7;279.3;4.8;245.3;50.03;1175;3163.9
15-02-20;12:09;41.7;276.5;4.8;245.3;50.03;1178;3164.0
15-02-20;12:12;41.6;275.5;4.8;246.3;50.06;1159;3164.0
15-02-20;12:15;42.0;272.9;4.7;245.3;50.03;1132;3164.1
15-02-20;12:18;42.0;277.8;4.8;245.3;50.00;1162;3164.1
15-02-20;12:21;42.1;269.5;4.8;244.3;50.04;1162;3164.2
15-02-20;12:24;42.3;269.6;4.3;245.3;50.05;1031;3164.3
15-02-20;12:27;42.3;272.0;4.9;245.3;50.05;1189;3164.3
15-02-20;12:30;42.3;286.0;4.6;245.3;50.04;1131;3164.4
15-02-20;12:33;42.3;276.2;4.8;244.3;50.02;1183;3164.4
15-02-20;12:36;42.2;275.8;4.8;245.3;50.03;1175;3164.5
15-02-20;12:39;42.4;278.0;4.8;245.3;50.03;1177;3164.6
15-02-20;12:42;42.5;278.3;4.7;245.3;50.06;1165;3164.6
15-02-20;12:45;42.2;268.7;4.7;246.3;50.05;1144;3164.7
15-02-20;12:48;42.3;273.6;4.7;246.3;50.06;1152;3164.7
15-02-20;12:51;42.2;271.4;4.7;246.3;50.07;1144;3164.8
15-02-20;12:54;42.1;274.5;4.6;247.3;50.08;1129;3164.8
15-02-20;12:57;50.0;271.5;4.6;247.3;50.05;1133;3164.9
15-02-20;13:00;42.0;276.4;4.6;246.3;50.01;1138;3165.0
15-02-20;13:03;42.0;277.7;4.6;246.3;49.99;1132;3165.0
15-02-20;13:06;42.1;272.7;4.5;247.3;50.02;1114;3165.1
15-02-20;13:09;42.0;278.1;4.6;247.3;50.05;1117;3165.1
15-02-20;13:12;41.9;271.8;4.5;247.3;50.07;1107;3165.2
15-02-20;13:15;42.0;276.5;4.5;246.3;50.05;1103;3165.2
15-02-20;13:18;41.6;275.6;4.5;247.3;50.01;1086;3165.3
15-02-20;13:21;41.9;278.3;4.4;246.3;50.04;1073;3165.3
15-02-20;13:24;41.6;276.5;4.4;247.3;50.03;1091;3165.4
15-02-20;13:27;41.7;277.5;4.3;247.3;50.06;1062;3165.4
15-02-20;13:30;41.4;278.9;4.3;247.3;50.05;1041;3165.5
15-02-20;13:33;41.5;279.3;4.3;247.3;50.03;1047;3165.6
15-02-20;13:36;41.5;275.0;4.1;247.3;50.04;998;3165.6
15-02-20;13:39;41.3;279.1;4.0;246.3;50.04;1008;3165.7
15-02-20;13:42;41.2;273.0;4.1;246.3;50.04;1013;3165.7
15-02-20;13:45;41.2;276.2;4.0;246.3;50.01;977;3165.8
15-02-20;13:48;41.0;279.3;4.0;247.3;50.03;986;3165.8
15-02-20;13:51;41.0;276.8;4.1;246.3;50.04;999;3165.9
15-02-20;13:54;40.9;282.5;4.1;247.3;50.03;991;3165.9
15-02-20;13:57;41.2;281.6;4.0;248.2;50.06;977;3165.9
15-02-20;14:00;40.9;278.3;4.0;248.2;50.04;969;3166.0
15-02-20;14:03;40.7;280.8;3.9;248.2;50.05;964;3166.0
15-02-20;14:06;40.6;282.2;3.8;248.2;50.04;940;3166.1
15-02-20;14:09;40.7;284.7;3.7;247.3;50.02;925;3166.1
15-02-20;14:12;40.5;283.7;3.7;248.2;50.04;928;3166.2
15-02-20;14:15;40.4;280.6;3.7;246.3;50.02;900;3166.2
15-02-20;14:18;40.4;285.0;3.5;247.3;50.02;879;3166.3
15-02-20;14:21;40.2;282.7;3.6;247.3;50.02;872;3166.3
15-02-20;14:24;40.0;284.7;3.5;248.2;50.03;867;3166.4
15-02-20;14:27;40.0;277.8;3.5;248.2;50.03;860;3166.4
15-02-20;14:30;39.9;283.1;3.4;247.3;50.02;846;3166.4
15-02-20;14:33;39.8;282.8;3.4;247.3;49.99;844;3166.5
15-02-20;14:36;39.7;281.5;3.5;247.3;50.01;851;3166.5
15-02-20;14:39;39.7;288.2;3.4;248.2;50.06;823;3166.6
15-02-20;14:42;39.7;284.1;3.3;247.3;50.06;816;3166.6
15-02-20;14:45;39.5;285.2;3.1;247.3;50.05;790;3166.7
15-02-20;14:48;39.4;286.0;3.1;248.2;50.06;762;3166.7
15-02-20;14:51;39.1;289.1;3.1;247.3;50.06;761;3166.7
15-02-20;14:54;39.0;283.5;3.0;248.2;50.07;750;3166.8
15-02-20;14:57;39.0;289.0;3.0;248.2;50.06;735;3166.8
15-02-20;15:00;38.7;283.1;3.0;249.2;50.01;735;3166.8
15-02-20;15:03;38.9;286.3;2.9;248.2;50.02;719;3166.9
15-02-20;15:06;38.7;287.8;2.8;248.2;50.02;692;3166.9
15-02-20;15:09;38.3;290.0;2.8;248.2;50.05;668;3166.9
15-02-20;15:12;38.4;284.4;2.7;249.2;50.08;654;3167.0
15-02-20;15:15;38.3;284.1;2.5;248.2;50.03;633;3167.0
15-02-20;15:18;38.3;285.6;2.4;247.3;50.05;617;3167.0
15-02-20;15:21;38.2;288.2;2.4;248.2;50.03;603;3167.1
15-02-20;15:24;37.8;292.6;2.4;247.3;50.06;586;3167.1
15-02-20;15:27;37.7;289.7;2.3;248.2;50.03;565;3167.1
15-02-20;15:30;37.7;288.1;2.1;247.3;50.02;530;3167.2
15-02-20;15:33;37.6;289.5;2.1;248.2;50.04;527;3167.2
15-02-20;15:36;37.5;291.0;2.0;247.3;50.04;501;3167.2
15-02-20;15:39;37.4;289.7;1.9;247.3;50.04;486;3167.2
15-02-20;15:42;37.1;288.5;1.8;247.3;50.03;458;3167.3
15-02-20;15:45;37.0;291.9;1.9;248.2;50.05;442;3167.3
15-02-20;15:48;36.8;291.3;1.7;246.3;50.00;417;3167.3
15-02-20;15:51;36.8;294.1;1.6;247.3;50.08;397;3167.3
15-02-20;15:54;36.5;292.5;1.5;247.3;50.04;373;3167.3
15-02-20;15:57;36.3;287.8;1.5;247.3;50.06;351;3167.4
15-02-20;16:00;36.0;285.3;1.3;248.2;50.10;326;3167.4
15-02-20;16:03;36.0;289.8;1.2;248.2;50.05;298;3167.4
15-02-20;16:06;35.9;288.5;1.1;248.2;50.07;272;3167.4
15-02-20;16:09;35.6;290.4;1.0;247.3;50.03;236;3167.4
15-02-20;16:12;35.7;291.0;1.0;247.3;50.03;232;3167.4
15-02-20;16:15;35.6;290.9;0.9;249.2;50.09;216;3167.4
15-02-20;16:18;35.2;291.7;0.8;247.3;50.03;187;3167.5
15-02-20;16:21;35.0;287.8;0.7;247.3;50.07;161;3167.5
15-02-20;16:24;34.9;282.2;0.6;247.3;50.03;128;3167.5
15-02-20;16:27;34.8;280.6;0.5;247.3;50.02;97;3167.5
15-02-20;16:30;34.5;284.6;0.4;246.3;50.06;66;3167.5
15-02-20;16:33;34.5;287.2;0.2;246.3;50.02;36;3167.5
15-02-20;16:36;34.1;270.2;0.0;247.3;50.06;9;3167.5
15-02-20;16:39;34.0;259.8;0.0;247.3;50.05;8;3167.5
15-02-20;16:42;34.0;267.0;0.0;247.3;50.04;4;3167.5
15-02-20;16:45;33.9;234.5;0.0;246.3;50.02;0;3167.5
15-02-20;16:48;33.8;209.1;0.0;246.3;50.03;0;3167.5
15-02-20;16:51;33.7;276.4;0.0;245.3;50.01;0;3167.5
15-02-20;16:54;33.5;274.2;0.0;246.3;50.02;0;3167.5
15-02-20;16:57;33.4;248.4;0.0;247.3;50.05;0;3167.5
15-02-20;17:00;33.3;221.3;0.0;246.3;50.09;0;3167.5
15-02-20;17:03;33.2;195.2;0.0;246.3;50.07;0;3167.5
15-02-20;17:06;33.1;172.8;0.0;246.3;50.06;0;3167.5
15-02-20;17:09;33.0;149.7;0.0;246.3;50.05;0;3167.5
15-02-20;17:12;32.9;121.5;0.0;245.3;50.04;0;3167.5
15-02-21;07:21;27.5;2.1;0.1;247.3;50.04;13;3167.5
15-02-21;07:24;27.9;269.8;0.1;247.3;50.02;18;3167.5
15-02-21;07:27;28.6;277.4;0.1;246.3;50.02;23;3167.5
15-02-21;07:30;29.0;281.5;0.1;247.3;50.07;25;3167.5
15-02-21;07:33;29.0;276.1;0.1;247.3;50.04;27;3167.5
15-02-21;07:36;29.4;277.5;0.1;248.2;50.04;29;3167.5
15-02-21;07:39;29.7;281.3;0.1;247.3;50.04;31;3167.5
15-02-21;07:42;30.2;280.6;0.1;246.3;50.03;34;3167.5
15-02-21;07:45;30.3;284.3;0.2;247.3;50.03;38;3167.5
15-02-21;07:48;30.3;287.2;0.2;247.3;50.04;40;3167.5
15-02-21;07:51;30.3;291.2;0.2;246.3;50.02;41;3167.5
15-02-21;07:54;30.3;296.9;0.2;247.3;50.05;45;3167.5
15-02-21;07:57;30.4;292.0;0.3;247.3;50.04;49;3167.5
15-02-21;08:00;30.5;300.4;0.3;246.3;50.07;52;3167.5
15-02-21;08:03;30.8;303.2;0.3;247.3;50.10;56;3167.5
15-02-21;08:06;30.8;289.7;0.4;246.3;50.06;60;3167.5
15-02-21;08:09;30.9;293.5;0.4;247.3;50.04;67;3167.5
15-02-21;08:12;31.0;296.9;0.4;247.3;50.05;76;3167.5
15-02-21;08:15;31.2;303.3;0.4;246.3;50.03;76;3167.5
15-02-21;08:18;31.1;296.9;0.4;247.3;50.03;78;3167.5
15-02-21;08:21;31.5;297.3;0.4;246.3;50.01;84;3167.5
15-02-21;08:24;31.6;306.1;0.4;247.3;50.01;86;3167.5
15-02-21;08:27;31.6;300.7;0.4;247.3;50.00;89;3167.5
15-02-21;08:30;31.6;299.7;0.5;246.3;50.01;97;3167.5
15-02-21;08:33;31.7;302.9;0.5;246.3;50.02;106;3167.5
15-02-21;08:36;32.0;304.5;0.5;246.3;50.04;106;3167.6
15-02-21;08:39;32.2;309.5;0.5;246.3;50.04;105;3167.6
15-02-21;08:42;32.0;304.2;0.5;246.3;50.03;112;3167.6
15-02-21;08:45;32.0;307.6;0.6;247.3;50.03;123;3167.6
15-02-21;08:48;32.2;300.4;0.6;246.3;50.02;134;3167.6
15-02-21;08:51;32.4;303.0;0.7;246.3;50.09;153;3167.6
15-02-21;08:54;32.6;323.1;0.9;247.3;50.02;214;3167.6
15-02-21;08:57;32.6;313.0;1.2;246.3;50.03;291;3167.6
15-02-21;09:00;33.0;305.5;1.4;247.3;50.05;331;3167.6
15-02-21;09:03;33.0;309.8;1.4;247.3;50.08;345;3167.6
15-02-21;09:06;33.2;307.7;1.5;246.3;50.11;362;3167.7
15-02-21;09:09;33.5;312.3;1.5;247.3;50.05;364;3167.7
15-02-21;09:12;33.4;302.7;1.5;246.3;50.05;355;3167.7
15-02-21;09:15;33.7;311.2;1.0;246.3;50.03;246;3167.7
15-02-21;09:18;33.8;311.4;1.0;246.3;50.01;214;3167.7
15-02-21;09:21;33.7;309.8;1.0;246.3;50.00;210;3167.7
15-02-21;09:24;33.8;311.2;1.0;246.3;50.04;222;3167.7
15-02-21;09:27;33.8;311.7;1.2;246.3;50.06;314;3167.8
15-02-21;09:30;34.0;308.0;1.1;246.3;50.02;277;3167.8
15-02-21;09:33;34.0;304.3;0.8;246.3;50.04;176;3167.8
15-02-21;09:36;33.9;280.5;1.1;245.3;50.01;249;3167.8
15-02-21;09:39;34.0;315.0;1.0;246.3;50.03;219;3167.8
15-02-21;09:42;34.1;308.0;0.9;246.3;50.02;204;3167.8
15-02-21;09:45;34.1;308.2;1.1;246.3;50.05;264;3167.8
15-02-21;09:48;34.2;311.2;1.5;247.3;50.10;379;3167.8
15-02-21;09:51;34.5;4.8;1.5;247.3;50.07;378;3167.9
15-02-21;09:54;34.5;309.6;1.1;247.3;50.05;277;3167.9
15-02-21;09:57;34.5;309.9;1.4;246.3;50.04;343;3167.9
15-02-21;10:00;34.2;312.8;2.1;247.3;50.03;506;3167.9
15-02-21;10:03;34.5;308.6;1.9;247.3;50.04;447;3167.9
15-02-21;10:06;34.4;308.6;0.9;247.3;50.10;208;3168.0
15-02-21;10:09;34.4;306.0;1.0;246.3;50.06;226;3168.0
15-02-21;10:12;34.2;305.1;1.4;246.3;50.09;345;3168.0
15-02-21;10:15;34.2;309.8;1.7;247.3;50.03;415;3168.0
15-02-21;10:18;34.5;303.5;2.1;247.3;50.04;501;3168.0
15-02-21;10:21;34.7;300.2;2.3;248.2;50.04;560;3168.0
15-02-21;10:24;34.8;298.9;2.6;247.3;50.04;642;3168.1
15-02-21;10:27;35.0;298.0;2.4;247.3;50.02;608;3168.1
15-02-21;10:30;35.3;296.6;2.9;246.3;50.03;720;3168.1
15-02-21;10:33;35.3;297.9;2.6;247.3;50.04;616;3168.2
15-02-21;10:36;35.2;294.4;2.2;246.3;50.05;560;3168.2
15-02-21;10:39;35.0;299.8;1.4;245.3;50.06;328;3168.2
15-02-21;10:42;35.0;304.9;1.1;245.3;50.06;247;3168.2
15-02-21;10:45;34.7;292.5;1.2;247.3;50.03;287;3168.3
15-02-21;10:48;34.9;314.0;1.7;246.3;50.05;427;3168.3
15-02-21;10:51;35.3;305.5;1.8;247.3;50.06;440;3168.3
15-02-21;10:54;35.4;305.5;1.8;246.3;50.05;442;3168.3
15-02-21;10:57;35.2;293.8;1.4;247.3;50.04;340;3168.3
15-02-21;11:00;35.4;301.7;1.7;247.3;49.97;408;3168.4
15-02-21;11:03;35.4;245.8;1.3;246.3;50.03;334;3168.4
15-02-21;11:06;35.4;304.9;1.0;246.3;50.02;226;3168.4
15-02-21;11:09;35.4;297.2;1.1;246.3;50.05;262;3168.4
15-02-21;11:12;35.0;309.3;0.9;246.3;50.05;202;3168.4
15-02-21;11:15;34.9;305.1;0.8;245.3;50.03;193;3168.4
15-02-21;11:18;34.9;305.8;0.8;246.3;50.02;192;3168.4
15-02-21;11:21;35.3;307.7;0.9;245.3;50.04;211;3168.4
15-02-21;11:24;35.3;310.5;0.9;246.3;50.06;216;3168.5
15-02-21;11:27;35.0;307.9;0.9;246.3;50.05;200;3168.5
15-02-21;11:30;35.0;312.1;0.9;246.3;50.01;208;3168.5
15-02-21;11:33;35.2;309.2;1.1;245.3;50.04;256;3168.5
15-02-21;11:36;35.2;307.9;1.2;246.3;50.11;298;3168.5
15-02-21;11:39;35.0;291.2;1.5;246.3;50.06;361;3168.5
15-02-21;11:42;35.3;310.1;1.4;246.3;50.07;338;3168.5
15-02-21;11:45;35.4;311.1;1.6;246.3;50.03;374;3168.5
15-02-21;11:48;35.4;305.4;1.3;246.3;50.04;326;3168.6
15-02-21;11:51;35.3;312.1;1.3;247.3;50.05;337;3168.6
15-02-21;11:54;35.5;307.0;1.4;247.3;50.05;348;3168.6
15-02-21;11:57;35.6;268.5;1.4;247.3;50.03;341;3168.6
15-02-21;12:00;35.6;305.1;2.1;247.3;49.99;509;3168.6
15-02-21;12:03;36.0;310.8;2.3;247.3;50.01;586;3168.7
15-02-21;12:06;36.3;299.4;2.4;246.3;50.01;599;3168.7
15-02-21;12:09;36.4;300.8;2.4;247.3;49.97;585;3168.7
15-02-21;12:12;36.4;300.2;2.2;245.3;50.03;520;3168.8
15-02-21;12:15;36.4;302.6;2.1;246.3;50.05;525;3168.8
15-02-21;12:18;36.4;301.0;2.1;245.3;50.04;520;3168.8
15-02-21;12:21;36.5;302.4;1.9;246.3;50.05;448;3168.8
15-02-21;12:24;36.4;301.7;1.6;246.3;50.07;392;3168.9
15-02-21;12:27;36.3;304.6;1.4;248.2;50.06;325;3168.9
15-02-21;12:30;36.3;305.4;1.2;246.3;50.04;284;3168.9
15-02-21;12:33;36.2;311.7;1.1;246.3;50.02;270;3168.9
15-02-21;12:36;36.1;310.5;1.2;246.3;50.07;282;3168.9
15-02-21;12:39;36.1;306.7;1.2;247.3;50.04;285;3168.9
15-02-21;12:42;36.1;310.8;1.2;246.3;50.05;288;3168.9
15-02-21;12:45;36.2;309.5;1.2;246.3;50.04;295;3169.0
15-02-21;12:48;36.1;303.9;1.2;246.3;50.08;294;3169.0
15-02-21;12:51;36.1;305.7;1.2;247.3;50.08;294;3169.0
15-02-21;12:54;36.1;309.6;1.5;247.3;50.08;343;3169.0
15-02-21;12:57;36.2;306.8;1.4;246.3;50.07;326;3169.0
15-02-21;13:00;36.0;306.5;1.4;246.3;50.03;330;3169.0
15-02-21;13:03;35.9;308.9;1.4;246.3;50.04;327;3169.1
15-02-21;13:06;36.1;307.7;0.9;247.3;50.06;227;3169.1
15-02-21;13:09;35.6;304.6;0.9;245.3;50.05;195;3169.1
15-02-21;13:12;35.6;306.1;0.8;246.3;50.04;177;3169.1
15-02-21;13:15;35.9;302.7;0.7;246.3;50.03;165;3169.1
15-02-21;13:18;35.5;307.9;0.7;246.3;50.04;161;3169.1
15-02-21;13:21;35.5;309.2;0.7;246.3;50.06;154;3169.1
15-02-21;13:24;35.4;300.7;0.7;247.3;50.04;142;3169.1
15-02-21;13:27;35.3;305.1;0.5;246.3;50.06;129;3169.1
15-02-21;13:30;35.3;296.4;0.5;247.3;50.03;114;3169.1
15-02-21;13:33;35.2;300.0;0.5;247.3;50.06;105;3169.1
15-02-21;13:36;35.0;302.4;0.5;247.3;50.06;94;3169.1
15-02-21;13:39;34.9;285.3;0.4;246.3;50.07;86;3169.1
15-02-21;13:42;35.2;300.0;0.4;247.3;50.06;82;3169.1
15-02-21;13:45;34.7;291.6;0.4;248.2;50.06;79;3169.2
15-02-21;13:48;34.8;296.3;0.4;247.3;50.07;77;3169.2
15-02-21;13:51;34.7;301.1;0.4;246.3;50.07;79;3169.2
15-02-21;13:54;34.5;288.5;0.4;247.3;50.08;81;3169.2
15-02-21;13:57;34.5;297.3;0.4;247.3;50.08;85;3169.2
15-02-21;14:00;34.7;299.5;0.5;247.3;50.01;87;3169.2
15-02-21;14:03;34.5;300.0;0.5;247.3;50.03;89;3169.2
15-02-21;14:06;34.7;299.1;0.5;246.3;50.03;94;3169.2
15-02-21;14:09;34.5;300.5;0.6;247.3;49.99;101;3169.2
15-02-21;14:12;34.6;302.7;0.5;246.3;50.04;101;3169.2
15-02-21;14:15;34.5;302.3;0.5;247.3;50.01;108;3169.2
15-02-21;14:18;34.4;294.8;0.6;247.3;50.02;126;3169.2
15-02-21;14:21;34.5;296.6;0.7;247.3;50.05;142;3169.2
15-02-21;14:24;34.5;303.5;0.7;247.3;50.05;144;3169.2
15-02-21;14:27;34.4;300.5;0.7;246.3;50.07;144;3169.2
15-02-21;14:30;34.5;304.5;0.6;247.3;50.02;148;3169.2
15-02-21;14:33;34.5;302.0;0.7;247.3;50.01;150;3169.2
15-02-21;14:36;34.5;4.8;0.9;247.3;49.99;188;3169.2
15-02-21;14:39;34.6;302.7;1.0;247.3;50.05;237;3169.3
15-02-21;14:42;34.8;306.2;1.0;247.3;50.06;262;3169.3
15-02-21;14:45;35.0;245.9;2.1;248.2;50.04;529;3169.3
15-02-21;14:48;35.9;297.5;4.3;250.2;50.05;1045;3169.3
15-02-21;14:51;36.0;292.6;3.9;249.2;50.01;981;3169.4
15-02-21;14:54;36.7;287.8;3.7;250.2;50.04;927;3169.4
15-02-21;14:57;36.5;294.7;3.5;249.2;50.07;855;3169.5
15-02-21;15:00;37.0;291.7;3.3;248.2;50.01;815;3169.5
15-02-21;15:03;37.1;287.9;3.1;250.2;50.04;783;3169.6
15-02-21;15:06;37.4;289.7;3.1;249.2;50.05;771;3169.6
15-02-21;15:09;37.0;289.8;3.0;249.2;50.06;743;3169.6
15-02-21;15:12;37.5;291.3;2.9;249.2;50.03;725;3169.7
15-02-21;15:15;37.5;290.4;2.9;249.2;50.06;703;3169.7
15-02-21;15:18;37.4;288.2;2.7;250.2;50.06;683;3169.7
15-02-21;15:21;37.6;288.2;2.7;249.2;50.05;666;3169.8
15-02-21;15:24;37.7;297.2;2.5;249.2;50.04;643;3169.8
15-02-21;15:27;37.6;295.7;2.5;249.2;50.03;625;3169.8
15-02-21;15:30;37.7;292.5;2.4;249.2;50.04;602;3169.9
15-02-21;15:33;37.7;294.5;2.3;249.2;50.03;584;3169.9
15-02-21;15:36;37.5;294.2;2.3;249.2;50.02;554;3169.9
15-02-21;15:39;37.5;291.6;2.1;249.2;50.04;513;3170.0
15-02-21;15:42;37.6;296.7;2.1;249.2;50.01;491;3170.0
15-02-21;15:45;37.5;290.7;1.8;248.2;50.08;436;3170.0
15-02-21;15:48;37.2;290.6;1.7;249.2;50.06;415;3170.0
15-02-21;15:51;37.1;292.5;1.6;248.2;50.04;401;3170.0
15-02-21;15:54;37.4;292.5;1.6;249.2;50.02;406;3170.1
15-02-21;15:57;37.1;295.8;1.5;249.2;50.04;383;3170.1
15-02-21;16:00;36.9;296.3;1.4;248.2;50.10;358;3170.1
15-02-21;16:03;36.9;297.8;0.0;248.2;50.08;332;3170.1
15-02-21;16:06;36.9;296.7;1.3;248.2;50.06;311;3170.1
15-02-21;16:09;36.7;302.0;1.2;249.2;50.06;288;3170.1
15-02-21;16:12;36.5;295.4;1.0;249.2;50.03;261;3170.2
15-02-21;16:15;36.5;297.9;1.0;248.2;50.05;236;3170.2
15-02-21;16:18;36.3;292.9;0.9;248.2;50.05;217;3170.2
15-02-21;16:21;36.3;290.1;0.6;248.2;50.05;119;3170.2
15-02-21;16:24;35.7;269.9;0.1;248.2;50.05;13;3170.2
15-02-21;16:27;35.5;255.0;0.0;248.2;50.04;3;3170.2
15-02-21;16:30;35.3;261.3;0.0;247.3;50.03;3;3170.2
15-02-21;16:33;35.2;243.3;0.0;248.2;49.99;6;3170.2
15-02-21;16:36;34.9;168.6;0.0;247.3;50.02;0;3170.2
15-02-21;16:39;34.7;121.1;0.0;248.2;50.03;0;3170.2
15-02-21;16:42;34.5;144.8;0.0;247.3;50.05;0;3170.2
15-02-21;16:45;34.4;211.9;0.0;247.3;50.01;0;3170.2
15-02-21;16:48;34.1;272.3;0.0;247.3;50.05;0;3170.2
15-02-21;16:51;34.0;267.7;0.0;247.3;50.05;0;3170.2
15-02-21;16:54;33.9;255.0;0.0;247.3;50.05;0;3170.2
15-02-21;16:57;33.7;220.6;0.0;247.3;50.04;0;3170.2
15-02-21;17:00;33.5;187.3;0.0;246.3;50.08;0;3170.2
15-02-21;17:03;33.4;157.0;0.0;247.3;50.08;0;3170.2
15-02-21;17:06;33.3;127.0;0.0;246.3;50.05;0;3170.2
15-02-22;07:00;26.8;268.9;0.0;244.3;50.05;7;3170.2
15-02-22;07:03;27.2;268.6;0.0;244.3;50.06;10;3170.2
15-02-22;07:06;27.5;270.8;0.0;244.3;50.05;8;3170.2
15-02-22;07:09;27.9;253.8;0.1;244.3;50.04;12;3170.2
15-02-22;07:12;28.6;255.7;0.1;245.3;50.07;17;3170.2
15-02-22;07:15;28.6;269.9;0.1;247.3;50.06;29;3170.2
15-02-22;07:18;29.0;291.0;0.2;245.3;50.02;36;3170.2
15-02-22;07:21;29.4;283.3;0.2;245.3;50.03;36;3170.2
15-02-22;07:24;29.7;283.0;0.1;244.3;50.05;30;3170.2
15-02-22;07:27;30.2;284.0;0.2;244.3;50.07;41;3170.2
15-02-22;07:30;30.1;294.8;0.2;245.3;50.07;43;3170.2
15-02-22;07:33;30.1;297.5;0.2;244.3;50.07;43;3170.2
15-02-22;07:36;30.5;308.0;0.4;245.3;50.06;110;3170.2
15-02-22;07:39;30.8;303.5;0.5;245.3;50.06;131;3170.2
15-02-22;07:42;30.8;304.1;0.7;245.3;50.05;150;3170.2
15-02-22;07:45;31.2;308.9;0.8;244.3;50.04;170;3170.2
15-02-22;07:48;31.4;302.4;0.8;244.3;50.06;193;3170.2
15-02-22;07:51;31.5;301.1;0.8;244.3;50.04;203;3170.3
15-02-22;07:54;31.5;300.1;0.9;244.3;50.02;215;3170.3
15-02-22;07:57;31.8;308.4;0.9;246.3;50.06;216;3170.3
15-02-22;08:00;31.9;305.2;1.2;246.3;50.10;277;3170.3
15-02-22;08:03;32.0;298.5;1.2;245.3;50.09;303;3170.3
15-02-22;08:06;32.4;303.5;1.4;245.3;50.08;327;3170.3
15-02-22;08:09;32.4;301.7;1.5;246.3;50.07;348;3170.3
15-02-22;08:12;32.9;305.8;1.4;245.3;50.06;358;3170.3
15-02-22;08:15;33.0;301.3;1.7;245.3;50.07;402;3170.4
15-02-22;08:18;33.3;301.4;1.7;245.3;50.06;401;3170.4
15-02-22;08:21;33.1;303.6;1.8;245.3;50.07;435;3170.4
15-02-22;08:24;33.3;304.1;1.8;246.3;50.01;431;3170.4
15-02-22;08:27;33.8;300.0;1.8;245.3;50.05;447;3170.5
15-02-22;08:30;34.0;295.4;1.7;245.3;50.04;429;3170.5
15-02-22;08:33;33.9;296.1;1.8;244.3;50.04;433;3170.5
15-02-22;08:36;34.0;292.3;1.7;245.3;50.06;398;3170.5
15-02-22;08:39;34.2;296.4;1.7;245.3;50.04;382;3170.5
15-02-22;08:42;34.4;289.8;1.7;245.3;50.01;377;3170.6
15-02-22;08:45;34.4;289.7;1.4;245.3;50.05;352;3170.6
15-02-22;08:48;34.6;300.2;1.7;245.3;50.04;413;3170.6
15-02-22;08:51;34.8;298.8;1.8;245.3;50.02;440;3170.6
15-02-22;08:54;34.8;298.2;1.7;245.3;50.05;444;3170.6
15-02-22;08:57;34.9;296.0;1.8;245.3;50.05;444;3170.7
15-02-22;09:00;35.2;289.7;1.7;245.3;50.05;423;3170.7
15-02-22;09:03;35.0;294.4;1.7;245.3;50.05;415;3170.7
15-02-22;09:06;35.0;294.5;1.5;245.3;50.03;375;3170.7
15-02-22;09:09;35.2;295.8;1.7;244.3;49.99;428;3170.7
15-02-22;09:12;35.4;301.9;1.5;245.3;50.01;388;3170.8
15-02-22;09:15;35.4;301.6;1.7;245.3;50.03;402;3170.8
15-02-22;09:18;35.5;295.6;1.2;245.3;50.05;298;3170.8
15-02-22;09:21;35.3;298.5;1.2;245.3;50.04;311;3170.8
15-02-22;09:24;35.3;300.8;1.3;245.3;50.04;318;3170.8
15-02-22;09:27;35.4;301.7;1.3;244.3;50.05;318;3170.8
15-02-22;09:30;35.3;290.1;1.4;246.3;50.06;336;3170.9
15-02-22;09:33;35.3;301.1;1.2;244.3;50.05;305;3170.9
15-02-22;09:36;35.4;292.0;1.2;245.3;50.05;279;3170.9
15-02-22;09:39;35.3;297.2;1.4;244.3;50.03;323;3170.9
15-02-22;09:42;35.4;303.0;1.5;246.3;50.01;361;3170.9
15-02-22;09:45;35.4;304.6;1.8;246.3;50.06;449;3170.9
15-02-22;09:48;35.5;298.5;1.7;246.3;50.06;430;3171.0
15-02-22;09:51;35.6;309.8;1.5;245.3;50.04;373;3171.0
15-02-22;09:54;35.9;294.8;2.2;246.3;50.03;534;3171.0
15-02-22;09:57;36.2;298.8;2.4;246.3;50.03;603;3171.0
15-02-22;10:00;36.1;289.5;2.7;246.3;50.04;682;3171.1
15-02-22;10:03;36.4;294.4;2.8;246.3;50.04;674;3171.1
15-02-22;10:06;36.7;291.0;2.6;246.3;50.05;640;3171.1
15-02-22;10:09;36.4;291.7;2.5;246.3;50.03;607;3171.2
15-02-22;10:12;36.8;287.1;2.7;246.3;50.01;663;3171.2
15-02-22;10:15;37.0;284.3;2.8;247.3;50.02;694;3171.2
15-02-22;10:18;37.1;283.5;3.2;245.3;49.99;752;3171.3
15-02-22;10:21;37.4;286.8;2.5;246.3;50.01;608;3171.3
15-02-22;10:24;37.5;291.6;2.3;246.3;50.02;576;3171.3
15-02-22;10:27;37.1;290.3;2.5;246.3;50.03;619;3171.4
15-02-22;10:30;37.4;290.3;2.5;246.3;50.02;627;3171.4
15-02-22;10:33;37.5;277.4;1.7;246.3;50.04;400;3171.4
15-02-22;10:36;37.4;293.2;2.6;246.3;50.02;634;3171.4
15-02-22;10:39;37.4;284.9;2.3;246.3;50.07;553;3171.5
15-02-22;10:42;37.5;292.6;1.8;247.3;50.05;429;3171.5
15-02-22;10:45;37.1;291.2;1.7;246.3;50.05;424;3171.5
15-02-22;10:48;37.4;276.7;2.3;246.3;50.04;551;3171.5
15-02-22;10:51;37.2;294.4;2.5;247.3;50.0;599;3171.6
15-02-22;10:54;37.4;280.6;2.4;247.3;50.05;586;3171.6
15-02-22;10:57;37.2;294.2;2.3;246.3;50.03;577;3171.6
15-02-22;11:00;37.6;293.4;3.0;246.3;50.04;746;3171.7
15-02-22;11:03;37.6;292.6;2.8;246.3;50.02;666;3171.7
15-02-22;11:06;37.9;294.2;3.4;248.2;50.04;816;3171.7
15-02-22;11:09;38.3;275.9;3.8;247.3;50.05;918;3171.8
15-02-22;11:12;38.4;272.0;3.8;247.3;50.04;931;3171.8
15-02-22;11:15;38.5;271.1;3.6;246.3;50.02;894;3171.9
15-02-22;11:18;38.9;282.7;4.0;247.3;50.02;984;3171.9
15-02-22;11:21;39.1;271.5;0.0;247.3;50.06;980;3172.0
15-02-22;11:24;39.2;272.6;4.0;249.2;50.05;991;3172.0
15-02-22;11:27;39.3;281.5;3.7;246.3;50.03;904;3172.1
15-02-22;11:30;39.5;272.4;3.9;246.3;50.02;958;3172.1
15-02-22;11:33;39.5;281.2;3.7;247.3;50.05;918;3172.2
15-02-22;11:36;39.8;279.1;3.5;248.2;50.10;849;3172.2
15-02-22;11:39;39.7;272.7;3.5;247.3;50.05;876;3172.2
15-02-22;11:42;39.8;279.4;3.5;247.3;50.07;873;3172.3
15-02-22;11:45;39.9;279.9;3.5;247.3;50.05;849;3172.3
15-02-22;11:48;39.9;269.0;3.7;247.3;50.06;945;3172.4
15-02-22;11:51;40.2;268.7;4.1;247.3;50.05;994;3172.4
15-02-22;11:54;39.9;265.4;3.9;247.3;50.04;971;3172.5
15-02-22;11:57;40.1;266.4;4.1;247.3;50.06;1036;3172.5
15-02-22;12:00;40.7;273.3;4.2;246.3;50.01;1034;3172.6
15-02-22;12:03;40.8;273.9;4.1;247.3;50.04;1026;3172.6
15-02-22;12:06;40.9;271.7;4.4;247.3;50.04;1056;3172.7
15-02-22;12:09;40.7;272.7;4.4;247.3;50.05;1085;3172.7
15-02-22;12:12;41.0;273.7;4.2;247.3;50.06;1028;3172.8
15-02-22;12:15;41.2;275.3;4.1;246.3;50.04;997;3172.8
15-02-22;12:18;41.2;268.9;4.1;247.3;50.07;1014;3172.9
15-02-22;12:21;41.4;273.0;4.2;246.3;50.05;1018;3172.9
15-02-22;12:24;41.3;265.4;3.7;246.3;50.07;917;3173.0
15-02-22;12:27;41.0;270.2;3.7;245.3;50.08;936;3173.0
15-02-22;12:30;41.2;273.6;3.9;246.3;50.06;949;3173.1
15-02-22;12:33;41.2;265.4;3.6;38.6;50.02;894;3173.1
15-02-22;12:36;41.3;279.3;3.5;246.3;50.08;870;3173.2
15-02-22;12:39;41.0;276.8;3.5;246.3;50.05;866;3173.2
15-02-22;12:42;41.2;273.9;3.6;245.3;50.04;886;3173.2
15-02-22;12:45;41.3;275.8;3.7;246.3;50.0;910;3173.3
15-02-22;12:48;41.0;274.0;3.8;246.3;50.08;937;3173.3
15-02-22;12:51;41.2;281.2;3.7;246.3;50.10;902;3173.4
15-02-22;12:54;41.2;276.8;3.8;246.3;50.11;930;3173.4
15-02-22;12:57;41.2;275.9;3.8;247.3;50.05;933;3173.5
15-02-22;13:00;41.3;276.1;3.8;247.3;50.07;938;3173.5
15-02-22;13:03;41.3;282.7;3.9;246.3;50.04;957;3173.6
15-02-22;13:06;41.4;265.4;3.8;246.3;50.03;942;3173.6
15-02-22;13:09;41.2;271.7;3.7;247.3;50.03;932;3173.7
15-02-22;13:12;41.5;266.0;3.9;247.3;50.06;951;3173.7
15-02-22;13:15;41.3;270.9;4.0;247.3;50.07;981;3173.8
15-02-22;13:18;41.4;278.6;4.0;246.3;50.07;989;3173.8
15-02-22;13:21;41.5;268.3;3.9;246.3;50.07;961;3173.9
15-02-22;13:24;41.5;274.5;3.8;246.3;50.08;916;3173.9
15-02-22;13:27;41.5;275.5;3.7;246.3;50.09;880;3173.9
15-02-22;13:30;41.5;271.2;3.3;248.2;50.07;818;3174.0
15-02-22;13:33;40.9;278.3;3.3;246.3;50.06;825;3174.0
15-02-22;13:36;41.3;266.1;3.4;245.3;50.01;835;3174.1
15-02-22;13:39;41.3;275.0;3.5;247.3;50.04;877;3174.1
15-02-22;13:42;41.2;274.6;3.3;246.3;50.07;817;3174.2
15-02-22;13:45;40.9;280.3;3.1;246.3;50.06;778;3174.2
15-02-22;13:48;40.9;282.5;3.3;246.3;50.08;805;3174.2
15-02-22;13:51;40.9;267.4;3.6;246.3;50.10;880;3174.3
15-02-22;13:54;40.9;261.1;3.4;247.3;50.11;844;3174.3
15-02-22;13:57;40.9;276.2;3.3;246.3;50.16;806;3174.4
15-02-22;14:00;40.8;276.5;3.1;246.3;50.09;776;3174.4
15-02-22;14:03;40.7;282.2;3.1;246.3;50.05;784;3174.4
15-02-22;14:06;40.7;270.4;3.2;247.3;50.03;785;3174.5
15-02-22;14:09;40.8;272.3;3.1;246.3;50.05;778;3174.5
15-02-22;14:12;40.8;277.1;3.1;246.3;50.03;743;3174.6
15-02-22;14:15;40.6;286.5;3.0;247.3;50.03;758;3174.6
15-02-22;14:18;40.7;282.7;3.3;247.3;50.04;807;3174.6
15-02-22;14:21;40.6;275.8;3.3;247.3;50.04;797;3174.7
15-02-22;14:24;40.6;281.9;3.0;247.3;50.06;734;3174.7
15-02-22;14:27;40.6;282.4;2.8;247.3;50.07;712;3174.7
15-02-22;14:30;40.4;279.9;3.0;246.3;50.07;730;3174.8
15-02-22;14:33;40.4;287.4;2.9;247.3;50.06;714;3174.8
15-02-22;14:36;40.1;285.0;2.6;246.3;50.04;660;3174.8
15-02-22;14:39;40.4;284.9;2.9;246.3;50.07;694;3174.9
15-02-22;14:42;40.0;284.1;2.7;247.3;50.07;667;3174.9
15-02-22;14:45;40.0;282.5;2.8;246.3;50.13;679;3174.9
15-02-22;14:48;39.9;285.9;2.3;246.3;50.08;558;3175.0
15-02-22;14:51;39.8;278.1;2.5;247.3;50.07;614;3175.0
15-02-22;14:54;39.9;281.9;2.4;246.3;50.06;600;3175.0
15-02-22;14:57;39.9;284.9;2.5;246.3;50.03;617;3175.1
15-02-22;15:00;39.4;287.8;2.4;246.3;50.02;604;3175.1
15-02-22;15:03;39.5;285.6;2.4;247.3;50.04;585;3175.1
15-02-22;15:06;39.7;285.0;2.3;246.3;50.01;566;3175.2
15-02-22;15:09;39.3;284.4;2.3;246.3;50.03;567;3175.2
15-02-22;15:12;39.3;287.1;2.3;246.3;50.04;558;3175.2
15-02-22;15:15;38.9;275.2;0.6;245.3;50.06;141;3175.2
15-02-22;15:18;38.4;280.5;0.5;246.3;50.11;119;3175.2
15-02-22;15:21;38.2;283.3;0.5;244.3;50.06;121;3175.2
15-02-22;15:24;37.9;260.5;0.8;245.3;50.07;181;3175.3
15-02-22;15:27;37.9;297.8;1.8;245.3;50.02;443;3175.3
15-02-22;15:30;37.9;287.1;1.8;245.3;50.03;425;3175.3
15-02-22;15:33;37.8;285.9;0.8;245.3;50.05;209;3175.3
15-02-22;15:36;37.5;282.1;0.8;245.3;50.08;199;3175.3
15-02-22;15:39;37.2;292.6;1.5;245.3;50.05;366;3175.3
15-02-22;15:42;37.4;290.4;1.3;246.3;50.06;316;3175.3
15-02-22;15:45;37.2;266.7;1.1;245.3;50.07;245;3175.4
15-02-22;15:48;37.1;290.7;1.3;247.3;50.07;312;3175.4
15-02-22;15:51;37.0;294.4;1.1;245.3;50.04;259;3175.4
15-02-22;15:54;36.9;293.9;0.8;246.3;50.05;209;3175.4
15-02-22;15:57;36.9;289.7;1.0;245.3;50.07;225;3175.4
15-02-22;16:00;37.0;291.0;0.9;245.3;50.07;201;3175.4
15-02-22;16:03;36.5;285.4;0.7;245.3;50.06;172;3175.4
15-02-22;16:06;36.7;284.7;0.6;245.3;50.08;149;3175.4
15-02-22;16:09;36.4;288.4;0.6;245.3;50.07;133;3175.4
15-02-22;16:12;36.2;285.6;0.5;245.3;50.06;103;3175.5
15-02-22;16:15;36.1;285.2;0.5;245.3;50.05;87;3175.5
15-02-22;16:18;36.1;280.2;0.4;244.3;50.05;77;3175.5
15-02-22;16:21;35.7;284.6;0.3;245.3;50.06;58;3175.5
15-02-22;16:24;35.6;276.4;0.2;244.3;50.07;42;3175.5
15-02-22;16:27;35.4;274.6;0.2;246.3;50.04;34;3175.5
15-02-22;16:30;35.4;270.4;0.1;244.3;50.06;23;3175.5
15-02-22;16:33;35.2;276.4;0.1;244.3;50.06;16;3175.5
15-02-22;16:36;35.2;262.5;0.0;244.3;50.05;11;3175.5
15-02-22;16:39;34.9;263.8;0.0;244.3;50.04;6;3175.5
15-02-22;16:42;34.7;255.7;0.0;245.3;50.06;2;3175.5
15-02-22;16:45;34.6;170.0;0.0;244.3;50.06;0;3175.5
15-02-22;16:48;34.4;227.3;0.0;244.3;50.05;0;3175.5
15-02-22;16:51;34.2;260.3;0.0;244.3;50.07;0;3175.5
15-02-22;16:54;34.1;220.0;0.0;244.3;50.04;0;3175.5
15-02-22;16:57;34.0;174.3;0.0;244.3;50.07;0;3175.5
15-02-22;17:00;33.8;126.2;0.0;244.3;50.12;0;3175.5
15-02-23;07:33;28.3;275.2;0.1;244.3;50.03;15;3175.5
15-02-23;07:36;28.6;277.1;0.1;243.4;50.02;17;3175.5
15-02-23;07:39;29.0;279.3;0.1;245.3;50.02;19;3175.5
15-02-23;07:42;29.7;286.2;0.1;245.3;50.02;22;3175.5
15-02-23;07:45;29.7;275.5;0.1;245.3;50.04;24;3175.5
15-02-23;07:48;30.3;280.0;0.1;244.3;50.02;24;3175.5
15-02-23;07:51;30.2;275.0;0.1;243.4;49.98;26;3175.5
15-02-23;07:54;30.2;280.8;0.1;244.3;50.05;31;3175.5
15-02-23;07:57;30.4;282.7;0.2;243.4;50.01;37;3175.5
15-02-23;08:00;30.5;290.3;0.2;243.4;50.06;48;3175.5
15-02-23;08:03;30.8;302.6;0.3;243.4;50.09;62;3175.5
15-02-23;08:06;30.9;296.9;0.5;243.4;50.06;86;3175.5
15-02-23;08:09;31.1;298.9;0.5;243.4;50.05;101;3175.5
15-02-23;08:12;31.1;282.4;0.8;243.4;50.05;177;3175.5
15-02-23;08:15;31.5;288.5;0.7;243.4;50.05;145;3175.5
15-02-23;08:18;31.4;298.8;0.5;243.4;50.06;120;3175.5
15-02-23;08:21;31.6;297.8;0.5;243.4;50.04;110;3175.5
15-02-23;08:24;31.8;301.6;0.5;243.4;50.06;107;3175.5
15-02-23;08:27;31.8;294.8;0.6;243.4;50.04;110;3175.5
15-02-23;08:30;31.9;298.9;0.5;243.4;50.05;97;3175.5
15-02-23;08:33;32.0;299.2;0.4;242.4;50.02;82;3175.5
15-02-23;08:36;32.2;295.0;0.4;242.4;50.03;77;3175.5
15-02-23;08:39;32.2;295.0;0.4;243.4;50.05;79;3175.6
15-02-23;08:42;31.9;288.7;0.4;242.4;50.08;75;3175.6
15-02-23;08:45;32.2;298.2;0.4;243.4;50.04;73;3175.6
15-02-23;08:48;32.0;295.3;0.4;242.4;50.07;68;3175.6
15-02-23;08:51;32.0;300.5;0.4;243.4;50.03;75;3175.6
15-02-23;08:54;32.0;293.2;0.4;242.4;50.03;88;3175.6
15-02-23;08:57;32.2;305.8;0.4;243.4;50.06;81;3175.6
15-02-23;09:00;32.2;297.9;0.4;243.4;50.06;89;3175.6
15-02-23;09:03;32.2;293.4;0.5;243.4;50.02;89;3175.6
15-02-23;09:06;32.3;296.7;0.5;243.4;50.05;92;3175.6
15-02-23;09:09;32.4;307.1;0.5;243.4;50.03;94;3175.6
15-02-23;09:12;32.5;306.0;0.5;243.4;50.06;95;3175.6
15-02-23;09:15;32.4;304.8;0.4;243.4;50.06;95;3175.6
15-02-23;09:18;32.5;303.0;0.5;243.4;50.05;96;3175.6
15-02-23;09:21;32.5;304.9;0.5;243.4;50.04;97;3175.6
15-02-23;09:24;32.5;303.2;0.5;243.4;50.04;106;3175.6
15-02-23;09:27;32.7;304.6;0.5;242.4;50.04;101;3175.6
15-02-23;09:30;32.5;297.5;0.5;243.4;50.04;114;3175.6
15-02-23;09:33;32.9;308.9;0.6;243.4;50.07;130;3175.6
15-02-23;09:36;32.6;307.4;0.6;243.4;50.07;133;3175.6
15-02-23;09:39;33.0;309.0;0.6;243.4;50.05;137;3175.6
15-02-23;09:42;33.0;309.6;0.6;242.4;50.06;131;3175.7
15-02-23;09:45;33.0;310.8;0.7;242.4;50.03;138;3175.7
15-02-23;09:48;33.1;306.8;0.7;242.4;50.04;152;3175.7
15-02-23;09:51;33.0;305.8;0.7;243.4;50.04;146;3175.7
15-02-23;09:54;33.1;310.9;0.7;243.4;50.05;168;3175.7
15-02-23;09:57;33.3;307.4;0.8;243.4;50.05;180;3175.7
15-02-23;10:00;33.2;312.1;1.0;244.3;49.99;185;3175.7
15-02-23;10:03;33.3;310.4;0.8;243.4;50.01;186;3175.7
15-02-23;10:06;33.3;312.8;0.8;244.3;50.02;197;3175.7
15-02-23;10:09;33.5;308.4;1.0;244.3;50.03;208;3175.7
15-02-23;10:12;33.5;315.8;1.0;244.3;50.05;217;3175.7
15-02-23;10:15;33.9;309.3;1.0;243.4;50.09;239;3175.8
15-02-23;10:18;33.8;310.8;1.0;243.4;50.07;245;3175.8
15-02-23;10:21;33.9;306.1;1.2;243.4;50.01;253;3175.8
15-02-23;10:24;33.8;315.0;1.0;243.4;50.04;236;3175.8
15-02-23;10:27;34.1;308.3;1.0;242.4;50.00;208;3175.8
15-02-23;10:30;34.0;306.0;0.8;243.4;50.02;192;3175.8
15-02-23;10:33;34.0;303.9;0.8;243.4;50.02;183;3175.8
15-02-23;10:36;34.2;308.4;0.8;242.4;50.04;191;3175.8
15-02-23;10:39;34.0;313.1;1.0;242.4;50.04;223;3175.8
15-02-23;10:42;34.1;312.5;1.1;243.4;50.04;271;3175.9
15-02-23;10:45;34.2;308.9;1.4;243.4;50.05;342;3175.9
15-02-23;10:48;34.5;308.4;1.4;242.4;50.03;329;3175.9
15-02-23;10:51;34.6;304.6;1.4;243.4;50.05;322;3175.9
15-02-23;10:54;34.5;306.1;1.4;243.4;50.03;325;3175.9
15-02-23;10:57;34.7;305.4;1.4;243.4;50.05;337;3175.9
15-02-23;11:00;34.8;279.1;1.7;243.4;50.05;419;3176.0
15-02-23;11:03;35.2;307.7;1.4;244.3;50.02;334;3176.0
15-02-23;11:06;35.2;308.6;1.4;244.3;50.02;334;3176.0
15-02-23;11:09;34.8;306.4;1.2;243.4;50.02;295;3176.0
15-02-23;11:12;35.0;305.8;1.3;244.3;50.03;302;3176.0
15-02-23;11:15;35.0;307.7;1.2;243.4;50.01;284;3176.0
15-02-23;11:18;35.0;305.2;1.1;243.4;50.04;269;3176.0
15-02-23;11:21;34.8;309.8;1.1;243.4;50.02;256;3176.1
15-02-23;11:24;35.2;303.5;1.1;244.3;50.03;248;3176.1
15-02-23;11:27;35.0;310.9;1.0;243.4;50.03;241;3176.1
15-02-23;11:30;35.2;305.8;1.0;243.4;50.04;230;3176.1
15-02-23;11:33;35.0;308.6;1.0;243.4;50.04;224;3176.1
15-02-23;11:36;34.9;307.3;0.9;243.4;50.06;220;3176.1
15-02-23;11:39;35.0;309.2;1.0;242.4;50.07;230;3176.1
15-02-23;11:42;35.2;305.2;0.9;244.3;50.06;215;3176.1
15-02-23;11:45;35.3;306.1;0.9;242.4;50.05;211;3176.1
15-02-23;11:48;35.2;308.3;1.0;243.4;50.06;226;3176.2
15-02-23;11:51;34.9;303.0;0.9;243.4;50.06;205;3176.2
15-02-23;11:54;35.2;305.4;1.0;242.4;50.04;222;3176.2
15-02-23;11:57;35.0;304.5;1.0;243.4;50.07;220;3176.2
15-02-23;12:00;35.0;305.1;0.9;243.4;50.00;213;3176.2
15-02-23;12:03;35.0;272.6;1.1;242.4;50.04;271;3176.2
15-02-23;12:06;35.3;306.0;1.2;243.4;50.03;282;3176.2
15-02-23;12:09;35.3;305.4;1.2;244.3;50.05;257;3176.2
15-02-23;12:12;35.2;302.1;1.1;242.4;50.06;252;3176.3
15-02-23;12:15;35.2;310.4;1.1;242.4;50.05;265;3176.3
15-02-23;12:18;35.3;308.6;1.1;242.4;50.07;261;3176.3
15-02-23;12:21;35.2;306.1;1.1;243.4;50.07;271;3176.3
15-02-23;12:24;35.2;306.5;1.4;241.4;50.06;316;3176.3
15-02-23;12:27;35.5;308.2;1.2;243.4;50.06;299;3176.3
15-02-23;12:30;35.5;305.5;1.2;243.4;50.02;303;3176.3
15-02-23;12:33;35.4;293.4;1.8;244.3;50.03;450;3176.4
15-02-23;12:36;35.7;298.0;1.4;242.4;50.05;351;3176.4
15-02-23;12:39;35.7;309.0;1.4;243.4;50.03;333;3176.4
15-02-23;12:42;35.9;298.5;1.8;243.4;50.06;412;3176.4
15-02-23;12:45;35.9;305.4;1.3;243.4;50.07;312;3176.4
15-02-23;12:48;35.7;258.3;2.3;244.3;50.06;539;3176.5
15-02-23;12:51;36.1;258.8;2.0;244.3;50.08;498;3176.5
15-02-23;12:54;36.2;276.7;2.0;244.3;50.07;486;3176.5
15-02-23;12:57;36.2;298.6;1.7;243.4;50.07;410;3176.5
15-02-23;13:00;36.1;298.3;1.6;243.4;50.02;390;3176.5
15-02-23;13:03;36.1;268.5;1.8;244.3;50.02;438;3176.6
15-02-23;13:06;36.3;300.1;1.6;244.3;50.02;373;3176.6
15-02-23;13:09;36.2;302.7;1.5;243.4;50.07;378;3176.6
15-02-23;13:12;36.4;304.3;1.7;243.4;50.05;409;3176.6
15-02-23;13:15;36.3;297.3;1.7;244.3;50.04;410;3176.6
15-02-23;13:18;36.5;294.2;2.0;243.4;50.04;481;3176.7
15-02-23;13:21;36.9;297.9;3.2;243.4;50.06;781;3176.7
15-02-23;13:24;36.7;295.3;1.8;243.4;50.07;431;3176.7
15-02-23;13:27;36.7;295.6;1.6;243.4;50.06;380;3176.7
15-02-23;13:30;36.7;292.5;1.4;244.3;50.06;326;3176.8
15-02-23;13:33;36.5;298.0;1.6;243.4;50.06;383;3176.8
15-02-23;13:36;36.7;297.8;1.5;243.4;50.06;383;3176.8
15-02-23;13:39;36.7;295.4;1.8;243.4;50.05;425;3176.8
15-02-23;13:42;36.7;295.6;1.8;244.3;50.07;424;3176.8
15-02-23;13:45;37.0;288.2;2.1;245.3;50.10;525;3176.9
15-02-23;13:48;37.2;313.0;1.6;244.3;50.07;392;3176.9
15-02-23;13:51;37.1;296.0;1.8;245.3;50.06;417;3176.9
15-02-23;13:54;37.0;295.7;1.4;245.3;50.07;334;3176.9
15-02-23;13:57;36.8;295.3;1.5;244.3;50.02;319;3176.9
15-02-23;14:00;36.7;294.2;1.2;245.3;50.06;299;3177.0
15-02-23;14:03;36.7;296.1;1.2;244.3;50.03;289;3177.0
15-02-23;14:06;36.5;302.3;1.2;244.3;50.04;299;3177.0
15-02-23;14:09;36.7;278.3;1.4;245.3;50.07;329;3177.0
15-02-23;14:12;36.7;297.0;1.1;245.3;50.05;270;3177.0
15-02-23;14:15;36.4;300.2;1.1;244.3;50.04;267;3177.0
15-02-23;14:18;36.4;283.7;1.1;244.3;50.07;272;3177.0
15-02-23;14:21;36.3;296.4;1.1;245.3;50.07;247;3177.1
15-02-23;14:24;36.4;278.3;1.2;245.3;50.06;298;3177.1
15-02-23;14:27;36.2;294.7;1.4;245.3;50.02;284;3177.1
15-02-23;14:30;36.4;297.8;1.2;244.3;50.04;289;3177.1
15-02-23;14:33;36.3;311.1;1.5;245.3;50.04;359;3177.1
15-02-23;14:36;36.8;293.9;1.5;245.3;50.04;389;3177.1
15-02-23;14:39;36.5;312.3;2.3;245.3;50.06;527;3177.2
15-02-23;14:42;36.7;253.2;1.7;245.3;50.08;411;3177.2
15-02-23;14:45;36.7;295.1;1.4;245.3;50.07;350;3177.2
15-02-23;14:48;36.8;293.4;2.4;246.3;50.08;586;3177.2
15-02-23;14:51;36.9;279.3;2.5;247.3;50.06;599;3177.2
15-02-23;14:54;37.0;297.0;1.3;246.3;50.09;320;3177.3
15-02-23;14:57;36.7;292.5;0.8;246.3;50.10;207;3177.3
15-02-23;15:00;36.5;302.1;1.2;246.3;50.07;278;3177.3
15-02-23;15:03;36.5;309.0;1.2;246.3;50.09;299;3177.3
15-02-23;15:06;37.0;298.0;2.7;247.3;50.03;678;3177.3
15-02-23;15:09;37.0;307.3;1.4;246.3;50.11;329;3177.4
15-02-23;15:12;36.8;301.6;1.4;245.3;50.04;346;3177.4
15-02-23;15:15;37.0;288.7;1.7;247.3;50.07;413;3177.4
15-02-23;15:18;37.2;290.6;2.4;246.3;50.03;597;3177.4
15-02-23;15:21;37.2;283.7;2.2;246.3;50.0;549;3177.4
15-02-23;15:24;37.4;294.5;2.2;246.3;50.05;517;3177.5
15-02-23;15:27;37.6;285.3;2.1;246.3;50.06;514;3177.5
15-02-23;15:30;37.4;289.1;2.0;245.3;50.04;497;3177.5
15-02-23;15:33;37.2;289.5;1.9;246.3;50.04;455;3177.5
15-02-23;15:36;37.4;293.8;1.8;245.3;50.03;420;3177.6
15-02-23;15:39;37.1;289.4;1.7;245.3;50.05;430;3177.6
15-02-23;15:42;37.0;280.9;1.6;246.3;50.04;400;3177.6
15-02-23;15:45;36.7;291.2;1.6;246.3;50.05;397;3177.6
15-02-23;15:48;36.7;291.2;1.5;245.3;50.05;372;3177.7
15-02-23;15:51;36.8;297.9;1.4;246.3;50.06;335;3177.7
15-02-23;15:54;36.4;285.4;1.4;245.3;50.05;319;3177.7
15-02-23;15:57;36.4;290.9;1.3;245.3;50.07;305;3177.7
15-02-23;16:00;36.3;290.9;1.2;246.3;50.07;281;3177.7
15-02-23;16:03;36.1;286.6;1.1;245.3;50.05;258;3177.7
15-02-23;16:06;36.1;293.2;1.0;246.3;50.07;232;3177.7
15-02-23;16:09;35.9;287.8;1.0;246.3;50.07;215;3177.8
15-02-23;16:12;35.5;288.4;0.8;245.3;50.08;197;3177.8
15-02-23;16:15;35.7;285.2;0.8;246.3;50.06;183;3177.8
15-02-23;16:18;35.4;291.9;0.7;245.3;50.06;163;3177.8
15-02-23;16:21;35.3;288.8;0.7;245.3;50.08;148;3177.8
15-02-23;16:24;35.0;286.9;0.5;245.3;50.05;128;3177.8
15-02-23;16:27;35.0;286.5;0.5;246.3;50.12;111;3177.8
15-02-23;16:30;34.9;287.1;0.4;245.3;50.08;94;3177.8
15-02-23;16:33;34.8;281.2;0.4;245.3;50.06;75;3177.8
15-02-23;16:36;34.7;286.2;0.3;246.3;50.03;57;3177.8
15-02-23;16:39;34.5;281.6;0.2;245.3;50.06;41;3177.8
15-02-23;16:42;34.4;258.3;0.1;245.3;50.04;17;3177.8
15-02-23;16:45;34.1;247.1;0.0;245.3;50.05;3;3177.8
15-02-23;16:48;33.9;171.5;0.0;245.3;50.04;0;3177.8
15-02-23;16:51;33.7;240.3;0.0;245.3;50.04;0;3177.8
15-02-23;16:54;33.5;270.2;0.0;245.3;50.05;0;3177.8
15-02-23;16:57;33.3;258.6;0.0;245.3;50.07;0;3177.8
15-02-23;17:00;33.2;242.4;0.0;244.3;50.07;0;3177.8
15-02-23;17:03;33.1;220.4;0.0;245.3;50.11;0;3177.8
15-02-23;17:06;33.0;194.9;0.0;244.3;50.07;0;3177.8
15-02-23;17:09;32.9;157.4;0.0;244.3;50.04;0;3177.8
15-02-23;17:12;32.7;118.0;0.0;243.4;50.04;0;3177.8
15-02-24;08:27;29.0;267.6;0.0;242.4;50.02;23;3177.8
15-02-24;08:30;29.4;278.6;0.2;241.4;50.02;45;3177.8
15-02-24;08:33;30.1;284.4;0.3;243.4;50.02;47;3177.8
15-02-24;08:36;30.1;290.9;0.2;241.4;50.05;50;3177.8
15-02-24;08:39;30.3;291.5;0.3;241.4;50.02;56;3177.8
15-02-24;08:42;30.3;287.1;0.2;241.4;50.03;40;3177.8
15-02-24;08:45;30.3;273.4;0.1;241.4;50.02;19;3177.8
15-02-24;08:48;30.5;265.2;0.1;242.4;50.04;16;3177.8
15-02-24;08:51;30.5;259.5;0.1;241.4;50.03;27;3177.8
15-02-24;08:54;30.5;269.0;0.2;242.4;50.04;39;3177.8
15-02-24;08:57;30.8;291.2;0.3;242.4;50.05;61;3177.8
15-02-24;09:00;30.8;300.4;0.4;243.4;50.07;84;3177.8
15-02-24;09:03;31.1;303.3;0.6;244.3;50.05;115;3177.8
15-02-24;09:06;31.0;296.7;0.5;245.3;50.06;115;3177.9
15-02-24;09:09;31.2;293.8;0.5;245.3;50.06;96;3177.9
15-02-24;09:12;31.2;291.5;0.4;244.3;50.07;70;3177.9
15-02-24;09:15;31.4;275.9;0.2;243.4;50.04;45;3177.9
15-02-24;09:18;31.1;279.4;0.2;245.3;50.04;32;3177.9
15-02-24;09:21;31.2;273.1;0.1;245.3;50.02;24;3177.9
15-02-24;09:24;31.1;264.9;0.1;245.3;50.05;22;3177.9
15-02-24;09:27;31.2;267.0;0.1;245.3;50.08;15;3177.9
15-02-24;09:30;31.2;269.2;0.1;245.3;50.02;21;3177.9
15-02-24;09:33;31.2;253.2;0.1;245.3;50.04;22;3177.9
15-02-24;09:36;31.2;283.5;0.1;245.3;50.04;28;3177.9
15-02-24;09:39;31.2;272.9;0.1;245.3;50.04;27;3177.9
15-02-24;09:42;31.5;274.6;0.2;246.3;50.06;29;3177.9
15-02-24;09:45;31.4;272.4;0.2;246.3;50.05;39;3177.9
15-02-24;09:48;31.4;285.6;0.2;245.3;50.06;44;3177.9
15-02-24;09:51;31.5;266.7;0.1;244.3;50.05;29;3177.9
15-02-24;09:54;31.4;272.4;0.2;246.3;50.07;30;3177.9
15-02-24;09:57;31.4;274.0;0.2;246.3;50.04;33;3177.9
15-02-24;10:00;31.4;282.4;0.2;244.3;50.02;42;3177.9
15-02-24;10:03;31.4;283.8;0.2;244.3;50.01;46;3177.9
15-02-24;10:06;31.5;281.5;0.2;246.3;50.02;42;3177.9
15-02-24;10:09;31.4;273.0;0.2;245.3;50.03;42;3177.9
15-02-24;10:12;31.5;285.7;0.4;245.3;50.01;50;3177.9
15-02-24;10:15;31.6;281.3;0.3;245.3;50.02;60;3177.9
15-02-24;10:18;31.5;283.8;0.3;245.3;50.04;55;3177.9
15-02-24;10:21;31.5;281.9;0.2;245.3;50.04;47;3177.9
15-02-24;10:24;31.4;279.1;0.2;245.3;50.04;46;3177.9
15-02-24;10:27;31.6;273.1;0.2;245.3;50.05;43;3177.9
15-02-24;10:30;31.6;281.3;0.2;246.3;50.03;45;3177.9
15-02-24;10:33;31.5;279.3;0.2;245.3;50.01;46;3177.9
15-02-24;10:36;31.7;275.8;0.2;244.3;50.02;43;3177.9
15-02-24;10:39;31.5;281.2;0.3;245.3;50.06;47;3177.9
15-02-24;10:42;31.7;289.5;0.2;244.3;50.06;48;3177.9
15-02-24;10:45;31.7;287.2;0.4;244.3;50.02;56;3177.9
15-02-24;10:48;31.9;284.7;0.4;244.3;50.06;65;3177.9
15-02-24;10:51;32.3;291.7;0.4;245.3;50.05;76;3177.9
15-02-24;10:54;32.2;297.9;0.5;244.3;50.05;98;3177.9
15-02-24;10:57;32.3;301.9;0.5;246.3;50.05;101;3177.9
15-02-24;11:00;32.3;296.6;0.5;245.3;50.05;103;3177.9
15-02-24;11:03;32.3;299.2;0.5;245.3;50.02;97;3177.9
15-02-24;11:06;32.5;298.2;0.5;245.3;50.02;87;3178.0
15-02-24;11:09;32.5;296.6;0.4;243.4;50.03;77;3178.0
15-02-24;11:12;32.5;289.7;0.4;244.3;50.01;66;3178.0
15-02-24;11:15;32.5;282.8;0.4;244.3;50.02;68;3178.0
15-02-24;11:18;32.6;290.6;0.4;244.3;50.03;64;3178.0
15-02-24;11:21;32.6;295.6;0.3;244.3;50.02;59;3178.0
15-02-24;11:24;32.6;290.3;0.4;245.3;50.02;62;3178.0
15-02-24;11:27;32.7;289.0;0.4;245.3;50.02;69;3178.0
15-02-24;11:30;32.7;292.9;0.4;244.3;50.00;77;3178.0
15-02-24;11:33;32.6;300.5;0.4;244.3;50.00;76;3178.0
15-02-24;11:36;32.9;292.0;0.4;245.3;50.02;70;3178.0
15-02-24;11:39;32.7;290.4;0.4;245.3;50.05;61;3178.0
15-02-24;11:42;32.9;289.1;0.4;245.3;50.04;68;3178.0
15-02-24;11:45;32.9;290.4;0.4;245.3;50.08;74;3178.0
15-02-24;11:48;32.9;290.1;0.4;244.3;50.04;84;3178.0
15-02-24;11:51;33.0;301.1;0.4;243.4;50.07;89;3178.0
15-02-24;11:54;33.1;290.7;0.4;244.3;50.02;87;3178.0
15-02-24;11:57;33.1;303.5;0.4;244.3;50.06;79;3178.0
15-02-24;12:00;33.0;283.0;0.4;243.4;49.97;64;3178.0
15-02-24;12:03;33.0;285.4;0.4;244.3;50.00;68;3178.0
15-02-24;12:06;33.1;291.6;0.3;243.4;50.04;60;3178.0
15-02-24;12:09;33.0;285.2;0.3;243.4;50.03;56;3178.0
15-02-24;12:12;33.2;294.1;0.4;244.3;50.03;66;3178.0
15-02-24;12:15;33.1;288.8;0.4;244.3;50.03;68;3178.0
15-02-24;12:18;33.2;292.9;0.4;244.3;50.06;69;3178.0
15-02-24;12:21;33.2;288.7;0.4;244.3;50.05;65;3178.0
15-02-24;12:24;33.2;283.5;0.3;244.3;50.05;62;3178.0
15-02-24;12:27;33.2;285.0;0.3;244.3;50.05;62;3178.0
15-02-24;12:30;33.2;286.5;0.4;245.3;50.04;66;3178.0
15-02-24;12:33;33.2;284.9;0.4;245.3;49.95;66;3178.1
15-02-24;12:36;33.2;291.0;0.4;245.3;50.05;73;3178.1
15-02-24;12:39;33.2;289.7;0.4;246.3;49.98;63;3178.1
15-02-24;12:42;33.2;283.7;0.3;244.3;50.04;68;3178.1
15-02-24;12:45;33.4;293.8;0.4;243.4;50.03;68;3178.1
15-02-24;12:48;33.3;290.4;0.4;242.4;50.06;83;3178.1
15-02-24;12:51;33.3;300.5;0.4;242.4;50.05;92;3178.1
15-02-24;12:54;33.4;295.8;0.5;242.4;50.07;110;3178.1
15-02-24;12:57;33.5;295.1;0.6;242.4;50.07;125;3178.1
15-02-24;13:00;33.4;303.0;0.5;242.4;50.02;115;3178.1
15-02-24;13:03;33.4;297.5;0.4;242.4;50.01;86;3178.1
15-02-24;13:06;33.5;285.3;0.4;242.4;50.04;83;3178.1
15-02-24;13:09;33.4;290.4;0.5;242.4;50.05;82;3178.1
15-02-24;13:12;33.4;297.2;0.4;242.4;50.07;81;3178.1
15-02-24;13:15;33.4;291.3;0.4;242.4;50.06;92;3178.1
15-02-24;13:18;33.5;299.4;0.5;242.4;50.05;104;3178.1
15-02-24;13:21;33.5;301.9;0.5;242.4;50.04;104;3178.1
15-02-24;13:24;33.7;294.8;0.5;243.4;50.09;105;3178.1
15-02-24;13:27;33.5;298.6;0.5;242.4;50.05;86;3178.1
15-02-24;13:30;33.5;291.2;0.4;243.4;50.04;81;3178.1
15-02-24;13:33;33.5;286.5;0.4;243.4;50.03;75;3178.1
15-02-24;13:36;33.5;281.8;0.0;242.4;50.03;76;3178.1
15-02-24;13:39;33.5;290.9;0.4;242.4;50.07;72;3178.1
15-02-24;13:42;33.7;278.0;0.3;243.4;50.05;63;3178.1
15-02-24;13:45;33.5;277.1;0.3;243.4;50.08;52;3178.2
15-02-24;13:48;33.5;279.9;0.2;242.4;50.05;41;3178.2
15-02-24;13:51;33.5;262.6;0.1;242.4;50.05;31;3178.2
15-02-24;13:54;33.4;268.9;0.1;242.4;50.06;31;3178.2
15-02-24;13:57;33.4;280.9;0.1;243.4;50.08;34;3178.2
15-02-24;14:00;33.4;271.4;0.2;243.4;50.10;37;3178.2
15-02-24;14:03;33.5;272.0;0.2;243.4;50.04;34;3178.2
15-02-24;14:06;33.3;275.6;0.1;243.4;50.01;31;3178.2
15-02-24;14:09;33.3;271.2;0.1;243.4;50.02;24;3178.2
15-02-24;14:12;33.3;273.0;0.1;242.4;50.02;28;3178.2
15-02-24;14:15;33.3;275.6;0.2;242.4;50.02;33;3178.2
15-02-24;14:18;33.2;268.2;0.2;242.4;50.03;42;3178.2
15-02-24;14:21;33.4;284.1;0.3;242.4;50.02;55;3178.2
15-02-24;14:24;33.2;287.6;0.3;242.4;50.02;61;3178.2
15-02-24;14:27;33.3;281.8;0.3;242.4;50.05;64;3178.2
15-02-24;14:30;33.7;286.6;0.4;243.4;50.01;69;3178.2
15-02-24;14:33;33.4;293.8;0.4;243.4;50.02;71;3178.2
15-02-24;14:36;33.3;283.4;0.4;243.4;49.99;64;3178.2
15-02-24;14:39;33.4;280.3;0.4;244.3;50.06;60;3178.2
15-02-24;14:42;33.3;278.7;0.3;243.4;50.06;57;3178.2
15-02-24;14:45;33.3;272.6;0.3;244.3;50.04;53;3178.2
15-02-24;14:48;33.3;273.9;0.3;243.4;50.07;54;3178.2
15-02-24;14:51;33.5;291.2;0.3;244.3;50.07;57;3178.2
15-02-24;14:54;33.4;288.1;0.4;244.3;50.07;58;3178.2
15-02-24;14:57;33.5;280.8;0.3;247.3;50.02;59;3178.2
15-02-24;15:00;33.4;273.7;0.3;245.3;50.05;55;3178.2
15-02-24;15:03;33.4;288.4;0.3;246.3;50.04;57;3178.2
15-02-24;15:06;33.5;288.2;0.3;246.3;50.04;56;3178.2
15-02-24;15:09;33.5;284.0;0.2;244.3;50.03;45;3178.2
15-02-24;15:12;33.2;265.2;0.2;244.3;50.02;40;3178.2
15-02-24;15:15;33.3;278.0;0.2;244.3;50.05;39;3178.2
15-02-24;15:18;33.3;272.9;0.2;243.4;50.04;35;3178.2
15-02-24;15:21;33.3;262.9;0.1;244.3;50.05;30;3178.2
15-02-24;15:24;33.4;279.1;0.1;244.3;50.05;30;3178.2
15-02-24;15:27;33.3;267.4;0.1;245.3;50.06;30;3178.2
15-02-24;15:30;33.3;270.7;0.1;243.4;50.06;27;3178.2
15-02-24;15:33;33.1;261.7;0.1;38.6;50.04;20;3178.2
15-02-24;15:36;33.2;267.1;0.1;244.3;50.00;17;3178.2
15-02-24;15:39;33.2;263.5;0.1;244.3;50.02;15;3178.2
15-02-24;15:42;33.1;260.7;0.1;244.3;50.03;13;3178.2
15-02-24;15:45;33.0;251.8;0.1;244.3;50.00;12;3178.2
15-02-24;15:48;33.1;260.4;0.1;244.3;50.03;12;3178.2
15-02-24;15:51;33.2;254.5;0.1;244.3;50.04;11;3178.2
15-02-24;15:54;33.1;251.2;0.0;244.3;50.05;10;3178.2
15-02-24;15:57;33.1;264.8;0.0;245.3;50.05;11;3178.2
15-02-24;16:00;33.0;258.1;0.0;244.3;50.04;11;3178.2
15-02-24;16:03;33.0;268.6;0.0;244.3;50.04;11;3178.2
15-02-24;16:06;32.9;276.4;0.0;244.3;50.05;11;3178.2
15-02-24;16:09;32.7;256.6;0.0;243.4;50.06;10;3178.2
15-02-24;16:12;32.7;259.4;0.0;244.3;50.06;8;3178.2
15-02-24;16:15;32.6;252.2;0.0;244.3;50.06;6;3178.2
15-02-24;16:18;32.4;247.8;0.0;244.3;50.04;3;3178.2
15-02-24;16:21;32.3;211.5;0.0;243.4;50.02;3;3178.2
15-02-24;16:24;32.2;200.3;0.0;243.4;50.02;0;3178.2
15-02-24;16:27;32.0;251.2;0.0;244.3;50.04;0;3178.2
15-02-24;16:30;32.0;284.9;0.0;243.4;49.98;0;3178.2
15-02-24;16:33;31.9;279.4;0.0;243.4;50.03;0;3178.2
15-02-24;16:36;31.9;280.6;0.0;243.4;50.02;0;3178.2
15-02-24;16:39;31.8;280.0;0.0;243.4;50.04;0;3178.2
15-02-24;16:42;31.8;277.8;0.0;243.4;50.04;0;3178.2
15-02-24;16:45;31.8;269.5;0.0;243.4;50.06;0;3178.2
15-02-24;16:48;31.7;258.3;0.0;243.4;50.03;0;3178.2
15-02-24;16:51;31.7;241.1;0.0;243.4;50.03;0;3178.2
15-02-24;16:54;31.7;214.0;0.0;243.4;50.03;0;3178.2
15-02-24;16:57;31.7;176.9;0.0;243.4;50.06;0;3178.2
15-02-25;07:54;29.4;273.1;0.1;242.4;50.02;14;3178.2
15-02-25;07:57;29.7;264.9;0.1;243.4;50.02;14;3178.2
15-02-25;08:00;30.1;276.5;0.1;242.4;50.09;15;3178.2
15-02-25;08:03;30.2;265.2;0.1;244.3;50.04;20;3178.2
15-02-25;08:06;30.2;280.3;0.1;243.4;50.07;25;3178.2
15-02-25;08:09;30.2;4.8;0.1;245.3;50.06;29;3178.2
15-02-25;08:12;30.3;266.4;0.2;243.4;50.05;32;3178.2
15-02-25;08:15;30.5;274.0;0.1;244.3;50.00;34;3178.2
15-02-25;08:18;30.7;289.0;0.2;243.4;50.04;37;3178.3
15-02-25;08:21;30.8;285.3;0.1;243.4;50.02;38;3178.3
15-02-25;08:24;30.8;285.0;0.2;243.4;50.05;39;3178.3
