data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-02-25;08:27;30.8;281.3;0.2;243.4;50.01;41;3178.3
15-02-25;08:30;30.8;280.0;0.2;243.4;50.02;42;3178.3
15-02-25;08:33;31.1;285.3;0.2;243.4;50.05;43;3178.3
15-02-25;08:36;31.2;284.3;0.2;243.4;50.06;45;3178.3
15-02-25;08:39;31.1;285.7;0.2;244.3;50.05;47;3178.3
15-02-25;08:42;31.2;284.7;0.3;243.4;50.02;46;3178.3
15-02-25;08:45;31.2;270.2;0.2;242.4;50.02;44;3178.3
15-02-25;08:48;31.4;266.0;0.2;243.4;50.03;43;3178.3
15-02-25;08:51;31.2;285.9;0.2;243.4;50.03;47;3178.3
15-02-25;08:54;31.4;288.7;0.2;242.4;50.07;48;3178.3
15-02-25;08:57;31.2;279.7;0.3;243.4;50.06;51;3178.3
15-02-25;09:00;31.2;280.0;0.3;242.4;50.06;51;3178.3
15-02-25;09:03;31.5;277.7;0.3;243.4;50.05;54;3178.3
15-02-25;09:06;31.2;286.8;0.4;242.4;50.01;56;3178.3
15-02-25;09:09;31.4;293.5;0.3;242.4;50.04;59;3178.3
15-02-25;09:12;31.5;285.2;0.4;242.4;50.04;62;3178.3
15-02-25;09:15;31.4;227.3;0.0;243.4;50.02;0;3178.3
15-02-25;09:18;31.1;183.2;0.0;242.4;50.02;0;3178.3
15-02-25;09:21;31.0;148.8;0.0;243.4;50.02;0;3178.3
15-02-25;09:24;31.0;121.8;0.0;242.4;50.05;0;3178.3
15-02-25;09:27;30.9;101.2;0.0;244.3;50.08;0;3178.3
15-02-25;12:45;26.8;264.5;0.4;242.4;50.06;99;3178.3
15-02-25;12:48;27.5;298.6;0.5;241.4;50.07;99;3178.3
15-02-25;12:51;28.3;296.6;0.5;242.4;50.03;96;3178.3
15-02-25;12:54;28.3;287.9;0.5;242.4;50.04;88;3178.3
15-02-25;12:57;29.0;293.9;0.4;243.4;50.05;81;3178.3
15-02-25;13:00;29.0;294.2;0.4;241.4;49.99;61;3178.3
15-02-25;13:03;29.7;283.1;0.3;241.4;50.00;53;3178.3
15-02-25;13:06;30.1;281.2;0.2;242.4;50.02;48;3178.3
15-02-25;13:09;30.1;269.5;0.2;242.4;50.03;46;3178.3
15-02-25;13:12;30.2;277.4;0.2;241.4;50.03;46;3178.3
15-02-25;13:15;30.3;288.1;0.3;242.4;50.02;48;3178.3
15-02-25;13:18;30.5;280.5;0.2;241.4;50.03;43;3178.3
15-02-25;13:21;30.4;274.0;0.2;241.4;50.02;40;3178.3
15-02-25;13:24;30.4;280.8;0.2;242.4;50.06;36;3178.3
15-02-25;13:27;30.7;271.7;0.1;242.4;50.05;32;3178.3
15-02-25;13:30;30.8;267.6;0.1;242.4;49.99;29;3178.3
15-02-25;13:33;30.9;264.1;0.1;241.4;50.07;29;3178.3
15-02-25;13:36;30.9;272.1;0.1;242.4;50.06;34;3178.3
15-02-25;13:39;31.0;276.2;0.2;242.4;50.04;38;3178.3
15-02-25;13:42;31.0;274.3;0.2;243.4;50.03;36;3178.3
15-02-25;13:45;31.2;276.8;0.2;243.4;50.02;33;3178.3
15-02-25;13:48;31.4;281.6;0.2;242.4;50.05;30;3178.4
15-02-25;13:51;31.4;273.0;0.1;243.4;50.06;29;3178.4
15-02-25;13:54;31.2;273.7;0.2;243.4;50.07;31;3178.4
15-02-25;13:57;31.4;273.6;0.2;243.4;50.06;33;3178.4
15-02-25;14:00;31.5;267.6;0.1;244.3;50.06;22;3178.4
15-02-25;14:03;31.5;267.3;0.1;244.3;50.04;16;3178.4
15-02-25;14:06;31.6;261.9;0.1;243.4;50.01;14;3178.4
15-02-25;14:09;31.5;246.5;0.0;242.4;50.03;10;3178.4
15-02-25;14:12;31.5;261.6;0.0;243.4;50.04;11;3178.4
15-02-25;14:15;31.5;262.0;0.0;243.4;50.04;13;3178.4
15-02-25;14:18;31.6;263.0;0.1;243.4;49.98;18;3178.4
15-02-25;14:21;31.6;265.2;0.1;242.4;50.04;14;3178.4
15-02-25;14:24;31.7;265.4;0.1;242.4;50.04;15;3178.4
15-02-25;14:27;31.7;265.5;0.0;244.3;50.06;12;3178.4
15-02-25;14:30;31.7;269.6;0.0;243.4;50.06;10;3178.4
15-02-25;14:33;31.7;267.0;0.0;242.4;50.03;8;3178.4
15-02-25;14:36;31.8;258.5;0.0;243.4;50.03;6;3178.4
15-02-25;14:39;31.8;256.9;0.0;243.4;50.05;4;3178.4
15-02-25;14:42;31.7;252.2;0.0;243.4;50.04;3;3178.4
15-02-25;14:45;31.6;243.4;0.0;243.4;50.05;0;3178.4
15-02-25;14:48;31.6;188.0;0.0;243.4;50.05;0;3178.4
15-02-25;14:51;31.6;193.9;0.0;244.3;50.03;0;3178.4
15-02-25;14:54;31.6;152.9;0.0;244.3;50.05;0;3178.4
15-02-25;14:57;31.5;114.6;0.0;244.3;50.04;0;3178.4
15-02-25;15:00;31.5;182.3;0.0;244.3;50.05;0;3178.4
15-02-25;15:03;31.5;248.4;0.0;244.3;50.02;0;3178.4
15-02-25;15:06;31.5;292.5;0.0;243.4;50.01;0;3178.4
15-02-25;15:09;31.5;291.5;0.0;243.4;50.01;0;3178.4
15-02-25;15:12;31.5;291.7;0.0;244.3;50.04;0;3178.4
15-02-25;15:15;31.4;290.3;0.0;244.3;50.04;0;3178.4
15-02-25;15:18;31.4;289.8;0.0;244.3;50.07;0;3178.4
15-02-25;15:21;31.4;287.6;0.0;244.3;50.03;0;3178.4
15-02-25;15:24;31.4;284.1;0.0;244.3;50.04;0;3178.4
15-02-25;15:27;31.2;282.5;0.0;244.3;50.04;0;3178.4
15-02-25;15:30;31.2;279.4;0.0;243.4;50.04;0;3178.4
15-02-25;15:33;31.2;278.0;0.0;243.4;50.02;0;3178.4
15-02-25;15:36;31.2;283.4;0.0;244.3;50.03;0;3178.4
15-02-25;15:39;31.2;289.4;0.0;244.3;50.04;0;3178.4
15-02-26;09:33;30.2;269.2;0.1;243.4;50.04;16;3178.4
15-02-26;09:36;30.4;272.1;0.0;244.3;50.05;12;3178.4
15-02-26;09:39;30.4;267.1;0.0;244.3;50.04;9;3178.4
15-02-26;09:42;30.4;249.0;0.1;244.3;50.02;13;3178.4
15-02-26;09:45;30.5;260.7;0.1;243.4;50.00;19;3178.4
15-02-26;09:48;30.5;269.0;0.1;244.3;50.05;22;3178.4
15-02-26;09:51;30.5;260.5;0.1;244.3;50.02;25;3178.4
15-02-26;09:54;30.7;271.5;0.1;244.3;50.04;22;3178.4
15-02-26;09:57;30.7;275.5;0.1;244.3;50.03;27;3178.4
15-02-26;10:00;30.8;274.8;0.1;244.3;50.00;26;3178.4
15-02-26;10:03;30.9;272.6;0.2;244.3;50.01;31;3178.4
15-02-26;10:06;30.8;268.6;0.1;245.3;50.05;23;3178.4
15-02-26;10:09;30.9;273.9;0.1;244.3;50.05;19;3178.4
15-02-26;10:12;31.0;274.9;0.1;245.3;50.05;25;3178.4
15-02-26;10:15;31.0;273.1;0.2;245.3;50.03;35;3178.4
15-02-26;10:18;31.2;277.2;0.2;244.3;50.03;35;3178.4
15-02-26;10:21;31.2;285.9;0.2;244.3;50.06;31;3178.4
15-02-26;10:24;31.2;271.4;0.1;244.3;50.04;26;3178.4
15-02-26;10:27;31.1;262.0;0.1;244.3;10.06;23;3178.4
15-02-26;10:30;31.4;275.2;0.1;244.3;50.02;25;3178.4
15-02-26;10:33;31.6;288.7;0.2;244.3;50.03;43;3178.4
15-02-26;10:36;31.6;284.9;0.2;244.3;50.03;45;3178.4
15-02-26;10:39;31.7;283.4;0.3;245.3;50.06;52;3178.4
15-02-26;10:42;31.7;282.7;0.3;243.4;50.06;48;3178.4
15-02-26;10:45;31.6;281.1;0.3;244.3;50.04;59;3178.4
15-02-26;10:48;31.8;291.6;0.3;245.3;50.06;58;3178.4
15-02-26;10:51;31.8;293.8;0.2;243.4;50.05;47;3178.4
15-02-26;10:54;31.8;294.7;0.4;244.3;50.04;65;3178.4
15-02-26;10:57;32.2;282.5;0.3;243.4;50.05;64;3178.4
15-02-26;11:00;32.0;283.1;0.4;244.3;50.01;76;3178.4
15-02-26;11:03;32.4;297.3;0.4;244.3;50.04;71;3178.4
15-02-26;11:06;32.2;283.0;0.4;244.3;50.02;63;3178.4
15-02-26;11:09;32.3;292.2;0.4;245.3;50.04;71;3178.4
15-02-26;11:12;32.4;292.6;0.4;244.3;50.05;88;3178.4
15-02-26;11:15;32.4;309.3;0.6;244.3;50.04;117;3178.4
15-02-26;11:18;32.7;305.8;0.6;243.4;50.05;123;3178.4
15-02-26;11:21;32.6;300.1;0.5;244.3;50.05;101;3178.4
15-02-26;11:24;32.9;293.1;0.5;244.3;50.06;94;3178.4
15-02-26;11:27;32.6;293.1;0.4;244.3;50.04;76;3178.5
15-02-26;11:30;32.6;292.3;0.4;244.3;50.02;89;3178.5
15-02-26;11:33;32.7;292.3;0.4;244.3;50.00;71;3178.5
15-02-26;11:36;32.7;292.3;0.4;243.4;50.02;78;3178.5
15-02-26;11:39;32.9;293.4;0.4;243.4;50.03;75;3178.5
15-02-26;11:42;33.0;285.2;0.4;243.4;50.04;73;3178.5
15-02-26;11:45;32.9;296.0;0.4;243.4;50.03;80;3178.5
15-02-26;11:48;33.0;301.3;0.4;244.3;50.02;82;3178.5
15-02-26;11:51;33.1;292.2;0.4;243.4;50.04;75;3178.5
15-02-26;11:54;33.0;294.5;0.4;244.3;50.04;73;3178.5
15-02-26;11:57;33.0;283.5;0.4;243.4;50.04;82;3178.5
15-02-26;12:00;33.1;293.5;0.4;243.4;49.99;88;3178.5
15-02-26;12:03;33.3;306.2;0.6;244.3;49.99;121;3178.5
15-02-26;12:06;33.2;305.8;0.5;243.4;50.02;122;3178.5
15-02-26;12:09;33.3;288.2;0.3;242.4;50.03;63;3178.5
15-02-26;12:12;33.1;278.9;0.3;243.4;50.05;54;3178.5
15-02-26;12:15;33.2;282.5;0.4;244.3;50.07;66;3178.5
15-02-26;12:18;33.2;292.2;0.5;243.4;50.03;95;3178.5
15-02-26;12:21;33.4;309.6;0.5;243.4;50.06;130;3178.5
15-02-26;12:24;33.7;290.4;0.5;244.3;50.04;99;3178.5
15-02-26;12:27;33.7;298.9;0.6;243.4;50.07;112;3178.5
15-02-26;12:30;33.5;296.1;0.5;243.4;50.04;95;3178.5
15-02-26;12:33;33.5;286.5;0.4;243.4;50.02;69;3178.5
15-02-26;12:36;33.5;292.6;0.4;243.4;50.05;73;3178.6
15-02-26;12:39;33.4;294.2;0.4;242.4;50.01;65;3178.6
15-02-26;12:42;33.4;284.6;0.3;242.4;50.06;55;3178.6
15-02-26;12:45;33.4;287.2;0.4;243.4;50.05;68;3178.6
15-02-26;12:48;33.3;289.8;0.5;242.4;50.04;75;3178.6
15-02-26;12:51;33.5;311.2;0.5;242.4;50.04;101;3178.6
15-02-26;12:54;33.5;304.6;0.5;242.4;50.04;107;3178.6
15-02-26;12:57;33.5;292.3;0.4;242.4;50.03;69;3178.6
15-02-26;13:00;33.7;292.2;0.4;242.4;50.00;86;3178.6
15-02-26;13:03;33.7;300.2;0.6;243.4;50.03;122;3178.6
15-02-26;13:06;33.7;290.6;0.4;243.4;50.02;86;3178.6
15-02-26;13:09;33.4;296.1;0.5;242.4;50.04;103;3178.6
15-02-26;13:12;50.0;298.0;0.6;243.4;50.03;127;3178.6
15-02-26;13:15;33.4;302.4;0.6;241.4;50.04;143;3178.6
15-02-26;13:18;33.5;299.1;0.5;243.4;50.06;119;3178.6
15-02-26;13:21;33.4;288.5;0.2;243.4;50.03;52;3178.6
15-02-26;13:24;33.3;281.3;0.2;242.4;50.03;38;3178.6
15-02-26;13:27;33.3;283.5;0.4;242.4;50.03;70;3178.6
15-02-26;13:30;33.4;291.2;0.3;242.4;50.02;55;3178.6
15-02-26;13:33;33.1;273.3;0.1;243.4;50.02;31;3178.6
15-02-26;13:36;33.3;271.8;0.2;243.4;50.00;38;3178.6
15-02-26;13:39;33.2;304.1;0.4;243.4;50.01;81;3178.6
15-02-26;13:42;33.3;290.0;0.4;243.4;50.02;87;3178.6
15-02-26;13:45;33.4;293.9;0.4;243.4;50.02;74;3178.6
15-02-26;13:48;33.3;289.3;0.3;243.4;50.02;48;3178.6
15-02-26;13:51;33.3;269.8;0.1;242.4;50.05;22;3178.6
15-02-26;13:54;33.2;259.4;0.1;243.4;50.04;23;3178.6
15-02-26;13:57;33.2;276.2;0.2;243.4;50.07;48;3178.7
15-02-26;14:00;33.2;4.8;0.3;244.3;50.04;57;3178.7
15-02-26;14:03;33.2;283.4;0.3;244.3;50.00;55;3178.7
15-02-26;14:06;33.3;281.1;0.3;242.4;49.99;57;3178.7
15-02-26;14:09;33.2;290.4;0.3;244.3;50.02;62;3178.7
15-02-26;14:12;33.4;292.9;0.3;243.4;49.97;47;3178.7
15-02-26;14:15;33.2;275.8;0.2;242.4;49.99;34;3178.7
15-02-26;14:18;33.1;274.0;0.1;243.4;50.01;33;3178.7
15-02-26;14:21;33.2;284.1;0.1;244.3;50.02;31;3178.7
15-02-26;14:24;33.2;272.6;0.1;243.4;50.04;27;3178.7
15-02-26;14:27;33.1;273.7;0.2;242.4;50.04;34;3178.7
15-02-26;14:30;33.2;271.1;0.2;243.4;50.02;34;3178.7
15-02-26;14:33;33.2;281.9;0.1;244.3;50.02;26;3178.7
15-02-26;14:36;33.1;277.1;0.1;244.3;50.02;28;3178.7
15-02-26;14:39;33.1;272.3;0.2;243.4;50.03;37;3178.7
15-02-26;14:42;33.2;267.3;0.1;245.3;50.03;23;3178.7
15-02-26;14:45;33.1;256.3;0.0;245.3;50.07;10;3178.7
15-02-26;14:48;32.9;250.1;0.0;244.3;50.05;2;3178.7
15-02-26;14:51;32.9;256.7;0.0;244.3;50.05;7;3178.7
15-02-26;14:54;33.0;255.6;0.1;244.3;50.10;20;3178.7
15-02-26;14:57;33.1;282.7;0.2;244.3;50.07;45;3178.7
15-02-26;15:00;33.0;279.1;0.2;245.3;50.06;44;3178.7
15-02-26;15:03;33.2;267.4;0.2;246.3;50.03;37;3178.7
15-02-26;15:06;33.1;271.2;0.1;245.3;50.04;19;3178.7
15-02-26;15:09;33.1;256.2;0.0;245.3;50.06;7;3178.7
15-02-26;15:12;32.9;202.2;0.0;245.3;50.03;0;3178.7
15-02-26;15:15;32.7;126.4;0.0;245.3;50.02;0;3178.7
15-02-26;15:18;32.7;140.6;0.0;244.3;50.04;0;3178.7
15-02-26;15:21;32.6;209.4;0.0;245.3;50.03;0;3178.7
15-02-26;15:24;32.6;277.8;0.0;243.4;50.03;0;3178.7
15-02-26;15:27;32.5;267.6;0.0;244.3;50.01;0;3178.7
15-02-26;15:30;32.5;270.4;0.0;245.3;50.04;0;3178.7
15-02-26;15:33;32.4;267.4;0.0;244.3;50.04;0;3178.7
15-02-26;15:36;32.4;285.2;0.0;244.3;50.02;0;3178.7
15-02-26;15:39;32.3;288.5;0.0;245.3;50.03;0;3178.7
15-02-26;15:42;32.3;284.1;0.0;245.3;50.04;0;3178.7
15-02-26;15:45;32.3;212.8;0.0;244.3;50.05;0;3178.7
15-02-26;15:48;32.2;144.8;0.0;245.3;50.04;0;3178.7
15-02-27;08:06;29.7;280.0;0.1;243.4;50.04;15;3178.7
15-02-27;08:09;30.1;267.0;0.1;243.4;50.03;16;3178.7
15-02-27;08:12;30.3;267.9;0.1;243.4;50.03;16;3178.7
15-02-27;08:15;30.3;282.2;0.1;244.3;49.99;21;3178.7
15-02-27;08:18;30.4;274.5;0.1;243.4;50.05;23;3178.7
15-02-27;08:21;30.4;274.2;0.1;244.3;50.07;30;3178.7
15-02-27;08:24;30.5;267.7;0.1;244.3;50.05;27;3178.7
15-02-27;08:27;30.5;279.3;0.1;243.4;50.05;25;3178.7
15-02-27;08:30;30.7;277.4;0.1;243.4;50.02;30;3178.7
15-02-27;08:33;30.7;279.7;0.1;243.4;50.04;29;3178.7
15-02-27;08:36;30.8;277.7;0.2;243.4;50.06;32;3178.7
15-02-27;08:39;31.0;281.1;0.2;244.3;50.05;38;3178.7
15-02-27;08:42;30.9;278.6;0.2;244.3;50.03;41;3178.7
15-02-27;08:45;31.1;285.9;0.2;243.4;50.03;50;3178.7
15-02-27;08:48;31.0;284.7;0.3;244.3;50.03;50;3178.7
15-02-27;08:51;31.2;288.7;0.4;243.4;50.01;57;3178.7
15-02-27;08:54;31.4;299.5;0.4;243.4;50.05;70;3178.7
15-02-27;08:57;31.4;296.6;0.4;243.4;50.07;73;3178.7
15-02-27;09:00;31.2;294.1;0.4;243.4;50.01;70;3178.7
15-02-27;09:03;31.6;292.5;0.4;242.4;50.02;80;3178.7
15-02-27;09:06;31.6;293.8;0.4;241.4;50.05;75;3178.7
15-02-27;09:09;31.7;287.9;0.4;242.4;50.07;80;3178.7
15-02-27;09:12;31.9;297.2;0.5;242.4;50.05;98;3178.7
15-02-27;09:15;31.9;298.9;0.5;243.4;49.99;100;3178.7
15-02-27;09:18;31.9;295.3;0.4;242.4;50.10;90;3178.7
15-02-27;09:21;32.0;292.0;0.5;244.3;50.04;92;3178.8
15-02-27;09:24;32.0;296.7;0.4;242.4;50.05;81;3178.8
15-02-27;09:27;32.3;300.0;0.4;242.4;50.05;86;3178.8
15-02-27;09:30;32.3;293.1;0.5;242.4;50.01;89;3178.8
15-02-27;09:33;32.3;298.8;0.4;243.4;50.05;84;3178.8
15-02-27;09:36;32.5;292.2;0.4;243.4;50.07;77;3178.8
15-02-27;09:39;32.4;288.5;0.4;243.4;50.03;80;3178.8
15-02-27;09:42;32.6;300.0;0.5;242.4;50.04;101;3178.8
15-02-27;09:45;32.7;302.6;0.4;242.4;50.05;99;3178.8
15-02-27;09:48;32.4;298.6;0.5;242.4;50.04;106;3178.8
15-02-27;09:51;32.7;307.6;0.5;243.4;50.06;113;3178.8
15-02-27;09:54;32.7;307.1;0.4;242.4;50.05;96;3178.8
15-02-27;09:57;33.0;295.0;0.4;242.4;50.05;106;3178.8
15-02-27;10:00;32.7;294.7;0.5;243.4;50.01;101;3178.8
15-02-27;10:03;33.0;293.1;0.4;243.4;50.01;80;3178.8
15-02-27;10:06;33.2;291.7;0.4;244.3;50.01;86;3178.8
15-02-27;10:09;33.0;296.0;0.4;243.4;50.05;76;3178.8
15-02-27;10:12;33.0;291.2;0.5;243.4;49.98;85;3178.8
15-02-27;10:15;33.3;297.9;0.5;243.4;50.04;102;3178.8
15-02-27;10:18;33.1;298.8;0.6;242.4;50.10;112;3178.8
15-02-27;10:21;33.3;300.2;0.5;243.4;50.05;113;3178.8
15-02-27;10:24;33.5;295.3;0.4;243.4;50.00;86;3178.9
15-02-27;10:27;33.2;292.3;0.4;243.4;50.00;63;3178.9
15-02-27;10:30;33.3;289.1;0.3;242.4;50.05;57;3178.9
15-02-27;10:33;33.3;286.2;0.3;242.4;50.02;70;3178.9
15-02-27;10:36;33.4;298.8;0.4;242.4;50.03;71;3178.9
15-02-27;10:39;33.4;291.0;0.5;241.4;50.04;87;3178.9
15-02-27;10:42;33.3;289.8;0.4;242.4;50.04;83;3178.9
15-02-27;10:45;33.4;296.1;0.4;241.4;50.06;95;3178.9
15-02-27;10:48;33.3;301.3;0.4;241.4;50.04;88;3178.9
15-02-27;10:51;33.7;298.5;0.5;243.4;50.03;92;3178.9
15-02-27;10:54;33.7;292.2;0.5;242.4;50.06;88;3178.9
15-02-27;10:57;33.5;290.4;0.4;244.3;50.07;94;3178.9
15-02-27;11:00;33.5;291.3;0.4;240.4;50.02;89;3178.9
15-02-27;11:03;33.7;298.5;0.5;240.4;50.03;92;3178.9
15-02-27;11:06;33.5;301.6;0.4;240.4;50.03;76;3178.9
15-02-27;11:09;33.7;290.9;0.4;240.4;50.03;73;3178.9
15-02-27;11:12;33.8;292.9;0.4;240.4;50.03;82;3178.9
15-02-27;11:15;33.7;296.4;0.5;240.4;50.04;94;3178.9
15-02-27;11:18;33.8;296.9;0.4;240.4;50.05;87;3178.9
15-02-27;11:21;33.7;293.2;0.5;239.5;50.02;79;3178.9
15-02-27;11:24;33.7;297.0;0.4;240.4;50.03;83;3178.9
15-02-27;11:27;33.9;294.8;0.4;240.4;50.06;96;3178.9
15-02-27;11:30;33.9;299.5;0.5;240.4;50.03;108;3178.9
15-02-27;11:33;33.8;296.3;0.4;239.5;50.00;80;3178.9
15-02-27;11:36;33.9;291.6;0.4;240.4;50.06;78;3179.0
15-02-27;11:39;33.8;295.3;0.4;240.4;50.03;77;3179.0
15-02-27;11:42;33.8;292.9;0.4;239.5;50.02;70;3179.0
15-02-27;11:45;33.9;284.0;0.4;239.5;50.03;69;3179.0
15-02-27;11:48;33.9;297.5;0.4;239.5;50.04;77;3179.0
15-02-27;11:51;33.9;297.3;0.4;240.4;50.04;84;3179.0
15-02-27;11:54;33.8;298.2;0.5;240.4;50.01;93;3179.0
15-02-27;11:57;33.9;297.9;0.5;241.4;50.06;94;3179.0
15-02-27;12:00;33.9;296.7;0.4;240.4;50.01;97;3179.0
15-02-27;12:03;33.8;293.8;0.6;242.4;50.03;103;3179.0
15-02-27;12:06;34.1;299.8;0.5;240.4;50.04;111;3179.0
15-02-27;12:09;34.1;304.5;0.6;241.4;50.05;125;3179.0
15-02-27;12:12;34.1;300.8;0.6;241.4;50.06;125;3179.0
15-02-27;12:15;34.2;305.4;0.7;240.4;50.05;141;3179.0
15-02-27;12:18;34.2;301.7;0.8;241.4;50.04;176;3179.0
15-02-27;12:21;34.4;301.9;0.8;240.4;50.04;190;3179.0
15-02-27;12:24;34.2;311.8;1.1;241.4;50.04;247;3179.0
15-02-27;12:27;34.8;302.9;1.7;241.4;50.05;431;3179.1
15-02-27;12:30;35.0;300.2;5.0;243.4;50.05;1205;3179.1
15-02-27;12:33;35.7;286.0;2.2;240.4;50.01;546;3179.1
15-02-27;12:36;36.2;280.9;5.3;243.4;50.05;1276;3179.2
15-02-27;12:39;36.7;275.5;3.4;242.4;50.03;812;3179.2
15-02-27;12:42;36.0;281.8;1.1;241.4;50.05;252;3179.3
15-02-27;12:45;35.5;287.4;0.8;240.4;50.06;178;3179.3
15-02-27;12:48;35.5;294.8;0.8;241.4;50.05;173;3179.3
15-02-27;12:51;35.2;302.0;0.8;241.4;50.04;183;3179.3
15-02-27;12:54;35.0;301.7;0.7;240.4;50.04;161;3179.3
15-02-27;12:57;34.8;293.2;0.5;240.4;50.06;93;3179.3
15-02-27;13:00;34.7;288.7;0.3;240.4;50.00;66;3179.3
15-02-27;13:03;34.5;285.6;0.4;240.4;50.03;74;3179.3
15-02-27;13:06;34.7;292.5;0.5;240.4;49.99;102;3179.3
15-02-27;13:09;34.6;297.5;0.5;241.4;50.03;110;3179.3
15-02-27;13:12;34.5;298.8;0.5;241.4;50.09;107;3179.3
15-02-27;13:15;34.5;291.0;0.5;240.4;50.03;109;3179.3
15-02-27;13:18;34.5;296.0;0.4;241.4;50.04;100;3179.3
15-02-27;13:21;34.5;294.8;0.4;241.4;50.05;81;3179.3
15-02-27;13:24;34.6;288.2;0.4;240.4;50.04;75;3179.4
15-02-27;13:27;34.5;292.6;0.4;240.4;50.03;72;3179.4
15-02-27;13:30;34.4;291.6;0.5;241.4;49.95;65;3179.4
15-02-27;13:33;34.2;287.2;0.3;241.4;50.00;59;3179.4
15-02-27;13:36;34.2;277.7;0.2;241.4;50.04;52;3179.4
15-02-27;13:39;34.1;286.0;0.2;242.4;50.07;44;3179.4
15-02-27;13:42;34.1;273.4;0.2;240.4;50.05;34;3179.4
15-02-27;13:45;34.1;280.2;0.1;241.4;50.04;28;3179.4
15-02-27;13:48;34.0;278.0;0.1;241.4;50.03;23;3179.4
15-02-27;13:51;33.9;261.3;0.1;242.4;49.99;21;3179.4
15-02-27;13:54;34.0;262.6;0.1;241.4;50.08;21;3179.4
15-02-27;13:57;34.0;270.1;0.1;241.4;50.06;22;3179.4
15-02-27;14:00;33.7;264.8;0.1;241.4;50.03;24;3179.4
15-02-27;14:03;33.8;272.3;0.1;242.4;50.00;27;3179.4
15-02-27;14:06;33.8;269.9;0.1;242.4;50.01;31;3179.4
15-02-27;14:09;33.8;271.8;0.1;241.4;50.01;34;3179.4
15-02-27;14:12;33.9;277.1;0.2;241.4;50.06;36;3179.4
15-02-27;14:15;33.7;278.6;0.2;243.4;50.08;43;3179.4
15-02-27;14:18;33.8;284.3;0.2;241.4;50.04;47;3179.4
15-02-27;14:21;33.8;280.0;0.2;242.4;50.05;49;3179.4
15-02-27;14:24;33.7;278.9;0.2;242.4;50.04;49;3179.4
15-02-27;14:27;33.7;282.1;0.3;241.4;50.03;52;3179.4
15-02-27;14:30;33.7;284.0;0.3;242.4;50.03;53;3179.4
15-02-27;14:33;33.5;283.4;0.3;242.4;50.01;53;3179.4
15-02-27;14:36;33.5;289.0;0.3;242.4;50.05;52;3179.4
15-02-27;14:39;33.7;271.1;0.2;242.4;50.03;50;3179.4
15-02-27;14:42;33.5;285.6;0.2;242.4;50.02;48;3179.4
15-02-27;14:45;33.7;280.2;0.2;243.4;50.07;43;3179.4
15-02-27;14:48;33.5;269.9;0.2;243.4;50.04;38;3179.4
15-02-27;14:51;33.4;278.3;0.2;242.4;50.05;35;3179.4
15-02-27;14:54;33.5;271.5;0.2;243.4;50.05;35;3179.4
15-02-27;14:57;33.5;274.0;0.2;244.3;50.04;36;3179.4
15-02-27;15:00;33.4;270.7;0.2;242.4;50.03;36;3179.4
15-02-27;15:03;33.4;273.0;0.2;243.4;50.03;43;3179.4
15-02-27;15:06;33.7;289.5;0.3;243.4;50.01;57;3179.4
15-02-27;15:09;33.4;288.2;0.3;243.4;50.02;50;3179.4
15-02-27;15:12;33.5;280.6;0.2;244.3;50.04;38;3179.4
15-02-27;15:15;33.4;276.8;0.2;245.3;50.05;39;3179.4
15-02-27;15:18;33.3;270.9;0.1;246.3;50.06;34;3179.4
15-02-27;15:21;33.4;274.0;0.1;245.3;50.03;31;3179.4
15-02-27;15:24;33.3;268.2;0.1;245.3;50.03;30;3179.4
15-02-27;15:27;33.4;268.5;0.1;245.3;50.02;27;3179.4
15-02-27;15:30;33.3;276.1;0.1;245.3;50.05;25;3179.4
15-02-27;15:33;33.3;267.1;0.1;245.3;50.02;20;3179.4
15-02-27;15:36;33.3;264.8;0.1;245.3;50.04;15;3179.4
15-02-27;15:39;33.2;258.8;0.0;245.3;50.04;12;3179.4
15-02-27;15:42;33.3;261.7;0.0;245.3;50.02;8;3179.4
15-02-27;15:45;33.2;235.8;0.0;245.3;50.05;7;3179.4
15-02-27;15:48;33.1;245.6;0.0;245.3;50.03;5;3179.4
15-02-27;15:51;33.2;235.8;0.0;245.3;50.04;4;3179.4
15-02-27;15:54;33.1;231.8;0.0;245.3;50.03;2;3179.4
15-02-27;15:57;33.0;231.1;0.0;245.3;50.03;1;3179.4
15-02-27;16:00;33.0;191.8;0.0;245.3;50.02;0;3179.4
15-02-27;16:03;32.9;187.9;0.0;245.3;50.05;0;3179.4
15-02-27;16:06;32.7;209.6;0.0;246.3;50.02;0;3179.4
15-02-27;16:09;32.7;220.1;0.0;245.3;50.04;0;3179.4
15-02-27;16:12;32.6;288.7;0.0;245.3;50.02;0;3179.4
15-02-27;16:15;32.5;289.3;0.0;245.3;50.02;0;3179.4
15-02-27;16:18;32.4;287.5;0.0;245.3;50.00;0;3179.4
15-02-27;16:21;32.3;282.5;0.0;245.3;50.02;0;3179.4
15-02-27;16:24;32.2;279.4;0.0;246.3;50.03;0;3179.4
15-02-27;16:27;32.0;271.2;0.0;245.3;50.02;0;3179.4
15-02-27;16:30;31.9;262.5;0.0;244.3;50.04;0;3179.4
15-02-27;16:33;31.8;253.8;0.0;245.3;50.05;0;3179.4
15-02-27;16:36;31.7;245.0;0.0;245.3;50.03;0;3179.4
15-02-27;16:39;31.6;235.5;0.0;245.3;50.02;0;3179.4
15-02-27;16:42;31.6;225.7;0.0;244.3;50.04;0;3179.4
15-02-28;07:30;29.0;282.2;0.1;245.3;50.04;16;3179.4
15-02-28;07:33;29.4;261.0;0.1;244.3;50.04;20;3179.4
15-02-28;07:36;30.2;276.5;0.1;245.3;50.05;24;3179.4
15-02-28;07:39;30.1;271.5;0.1;244.3;50.04;30;3179.4
15-02-28;07:42;30.3;280.5;0.1;245.3;50.04;34;3179.4
15-02-28;07:45;30.3;284.3;0.1;246.3;50.04;36;3179.4
15-02-28;07:48;30.5;282.7;0.2;245.3;50.08;37;3179.4
15-02-28;07:51;30.5;277.5;0.2;244.3;50.01;41;3179.4
15-02-28;07:54;30.7;279.1;0.2;247.3;50.03;45;3179.5
15-02-28;07:57;30.7;274.9;0.2;246.3;50.02;35;3179.5
15-02-28;08:00;30.9;273.9;0.1;246.3;50.04;34;3179.5
15-02-28;08:03;30.9;276.5;0.2;246.3;50.05;36;3179.5
15-02-28;08:06;31.0;280.9;0.2;246.3;50.06;37;3179.5
15-02-28;08:09;30.9;274.5;0.2;245.3;50.02;38;3179.5
15-02-28;08:12;31.2;275.6;0.2;247.3;50.02;40;3179.5
15-02-28;08:15;31.1;276.5;0.2;246.3;50.05;42;3179.5
15-02-28;08:18;31.4;281.3;0.2;246.3;50.05;46;3179.5
15-02-28;08:21;31.2;287.4;0.2;246.3;50.06;48;3179.5
15-02-28;08:24;31.4;292.5;0.2;247.3;50.06;47;3179.5
15-02-28;08:27;31.5;283.7;0.2;246.3;50.05;45;3179.5
15-02-28;08:30;31.6;290.7;0.2;246.3;50.03;42;3179.5
15-02-28;08:33;31.8;280.6;0.3;245.3;50.00;44;3179.5
15-02-28;08:36;31.7;272.1;0.2;246.3;50.05;44;3179.5
15-02-28;08:39;31.6;286.0;0.2;246.3;50.06;42;3179.5
15-02-28;08:42;31.9;282.4;0.2;245.3;50.00;47;3179.5
15-02-28;08:45;31.8;281.6;0.2;249.2;50.02;43;3179.5
15-02-28;08:48;31.8;287.6;0.3;248.2;50.01;44;3179.5
15-02-28;08:51;31.8;278.9;0.2;248.2;50.01;45;3179.5
15-02-28;08:54;31.9;282.4;0.2;247.3;50.03;46;3179.5
15-02-28;08:57;32.0;275.8;0.2;247.3;50.04;45;3179.5
15-02-28;09:00;32.0;276.8;0.2;246.3;50.05;43;3179.5
15-02-28;09:03;32.2;268.3;0.2;246.3;50.06;43;3179.5
15-02-28;09:06;32.0;275.0;0.2;246.3;50.06;44;3179.5
15-02-28;09:09;32.2;285.2;0.2;246.3;50.05;45;3179.5
15-02-28;09:12;32.2;281.1;0.2;246.3;50.05;47;3179.5
15-02-28;09:15;32.4;284.1;0.2;246.3;50.05;47;3179.5
15-02-28;09:18;32.5;271.5;0.2;246.3;50.04;46;3179.5
15-02-28;09:21;32.3;284.3;0.3;247.3;49.99;47;3179.5
15-02-28;09:24;32.3;271.5;0.3;246.3;50.06;48;3179.5
15-02-28;09:27;32.5;295.4;0.3;246.3;50.05;51;3179.5
15-02-28;09:30;32.5;283.3;0.3;246.3;50.06;53;3179.5
15-02-28;09:33;32.4;291.5;0.3;246.3;50.07;53;3179.5
15-02-28;09:36;32.5;293.8;0.3;246.3;50.10;51;3179.5
15-02-28;09:39;32.7;282.8;0.3;245.3;50.07;54;3179.5
15-02-28;09:42;32.5;283.4;0.3;245.3;50.04;55;3179.5
15-02-28;09:45;32.5;277.2;0.3;245.3;50.04;57;3179.5
15-02-28;09:48;32.7;288.1;0.3;245.3;50.04;57;3179.5
15-02-28;09:51;32.5;291.7;0.3;246.3;50.05;54;3179.5
15-02-28;09:54;32.7;289.1;0.3;247.3;50.05;55;3179.5
15-02-28;09:57;32.6;274.6;0.3;245.3;50.10;55;3179.5
15-02-28;10:00;32.7;288.7;0.3;246.3;50.06;52;3179.5
15-02-28;10:03;32.7;284.0;0.3;246.3;50.05;51;3179.5
15-02-28;10:06;32.9;283.8;0.3;245.3;50.04;51;3179.6
15-02-28;10:09;32.7;280.5;0.3;246.3;50.04;53;3179.6
15-02-28;10:12;32.7;289.5;0.4;244.3;50.00;56;3179.6
15-02-28;10:15;32.9;288.8;0.4;246.3;50.02;57;3179.6
15-02-28;10:18;32.7;287.1;0.4;245.3;50.06;60;3179.6
15-02-28;10:21;32.6;281.6;0.4;246.3;50.05;62;3179.6
15-02-28;10:24;32.7;281.1;0.4;245.3;50.02;65;3179.6
15-02-28;10:27;32.6;287.4;0.4;245.3;50.07;72;3179.6
15-02-28;10:30;32.6;283.7;0.3;246.3;50.04;78;3179.6
15-02-28;10:33;32.6;289.3;0.4;245.3;50.05;83;3179.6
15-02-28;10:36;32.7;293.8;0.4;247.3;50.08;89;3179.6
15-02-28;10:39;32.7;293.7;0.5;246.3;50.08;93;3179.6
15-02-28;10:42;33.0;296.9;0.5;245.3;50.07;101;3179.6
15-02-28;10:45;32.7;295.7;0.5;246.3;50.04;105;3179.6
15-02-28;10:48;32.7;296.7;0.6;246.3;50.06;111;3179.6
15-02-28;10:51;32.5;306.1;0.5;246.3;50.05;112;3179.6
15-02-28;10:54;32.7;297.8;0.5;246.3;50.08;116;3179.6
15-02-28;10:57;32.6;298.8;0.5;246.3;50.07;116;3179.6
15-02-28;11:00;32.5;298.2;0.5;246.3;50.05;117;3179.6
15-02-28;11:03;32.9;304.6;0.6;245.3;50.06;121;3179.6
15-02-28;11:06;32.7;301.1;0.6;246.3;50.06;129;3179.6
15-02-28;11:09;32.7;304.2;0.7;245.3;50.02;136;3179.6
15-02-28;11:12;32.9;301.1;0.6;246.3;50.04;144;3179.7
15-02-28;11:15;32.9;4.8;0.7;245.3;50.07;154;3179.7
15-02-28;11:18;33.1;299.8;0.7;245.3;50.09;158;3179.7
15-02-28;11:21;33.1;301.9;0.7;245.3;50.09;151;3179.7
15-02-28;11:24;33.1;300.1;0.7;246.3;50.05;146;3179.7
15-02-28;11:27;33.0;299.1;0.6;245.3;50.08;148;3179.7
15-02-28;11:30;33.0;307.9;0.7;246.3;50.07;147;3179.7
15-02-28;11:33;33.2;300.8;0.7;245.3;50.07;146;3179.7
15-02-28;11:36;33.1;297.9;0.6;245.3;50.05;149;3179.7
15-02-28;11:39;33.0;300.5;0.7;247.3;50.04;153;3179.7
15-02-28;11:42;33.1;306.1;0.6;246.3;50.05;156;3179.7
15-02-28;11:45;33.1;4.8;0.7;246.3;50.12;149;3179.7
15-02-28;11:48;33.2;302.0;0.7;245.3;50.09;146;3179.7
15-02-28;11:51;33.1;304.6;0.7;246.3;50.10;149;3179.7
15-02-28;11:54;33.3;292.9;0.7;246.3;50.10;154;3179.8
15-02-28;11:57;33.1;291.5;0.7;245.3;50.11;159;3179.8
15-02-28;12:00;33.2;298.8;0.7;246.3;50.06;153;3179.8
15-02-28;12:03;33.2;305.8;0.7;246.3;50.01;150;3179.8
15-02-28;12:06;33.1;300.8;0.7;246.3;50.05;152;3179.8
15-02-28;12:09;33.0;301.0;0.8;247.3;50.01;161;3179.8
15-02-28;12:12;33.3;307.3;0.8;245.3;50.13;170;3179.8
15-02-28;12:15;33.1;301.9;0.7;246.3;50.06;173;3179.8
15-02-28;12:18;33.0;305.2;0.7;246.3;50.06;162;3179.8
15-02-28;12:21;33.1;301.6;0.7;247.3;50.09;158;3179.8
15-02-28;12:24;33.3;302.3;0.7;246.3;50.07;156;3179.8
15-02-28;12:27;33.2;307.3;0.8;246.3;50.04;157;3179.8
15-02-28;12:30;33.4;309.9;0.7;245.3;50.04;151;3179.9
15-02-28;12:33;33.2;302.3;0.7;246.3;50.03;153;3179.9
15-02-28;12:36;33.2;301.7;0.8;245.3;50.04;166;3179.9
15-02-28;12:39;33.2;296.6;0.8;245.3;50.02;174;3179.9
15-02-28;12:42;33.1;309.0;0.7;245.3;50.05;170;3179.9
15-02-28;12:45;33.4;304.2;0.7;245.3;50.01;165;3179.9
15-02-28;12:48;33.2;303.5;0.7;245.3;50.04;162;3179.9
15-02-28;12:51;33.2;302.1;0.7;245.3;50.03;160;3179.9
15-02-28;12:54;33.2;301.4;0.7;245.3;50.08;152;3179.9
15-02-28;12:57;33.2;304.9;0.7;245.3;50.04;144;3179.9
15-02-28;13:00;33.1;296.9;0.6;247.3;50.05;137;3179.9
15-02-28;13:03;33.0;307.1;0.7;246.3;50.04;140;3179.9
15-02-28;13:06;33.3;308.2;0.6;246.3;50.05;145;3179.9
15-02-28;13:09;33.2;300.8;0.7;245.3;50.03;149;3180.0
15-02-28;13:12;33.1;296.9;0.6;246.3;50.09;150;3180.0
15-02-28;13:15;33.2;304.9;0.7;248.2;50.07;150;3180.0
15-02-28;13:18;33.3;308.2;0.6;246.3;50.07;152;3180.0
15-02-28;13:21;33.4;299.1;0.7;246.3;50.05;153;3180.0
15-02-28;13:24;33.3;297.0;0.6;246.3;50.05;145;3180.0
15-02-28;13:27;33.3;305.5;0.5;246.3;50.05;132;3180.0
15-02-28;13:30;33.4;292.2;0.6;246.3;50.01;125;3180.0
15-02-28;13:33;33.4;298.9;0.6;245.3;50.06;127;3180.0
15-02-28;13:36;33.5;301.3;0.6;246.3;50.06;126;3180.0
15-02-28;13:39;33.5;295.7;0.5;246.3;50.06;124;3180.0
15-02-28;13:42;33.8;304.9;0.6;246.3;50.05;121;3180.0
15-02-28;13:45;33.7;298.8;0.5;246.3;50.05;118;3180.0
15-02-28;13:48;33.7;301.1;0.5;246.3;50.06;114;3180.0
15-02-28;13:51;33.5;300.1;0.5;246.3;50.05;115;3180.0
15-02-28;13:54;33.7;297.3;0.5;246.3;50.06;117;3180.1
15-02-28;13:57;33.5;302.9;0.5;246.3;50.06;113;3180.1
15-02-28;14:00;33.7;296.3;0.5;248.2;50.01;113;3180.1
15-02-28;14:03;33.7;296.0;0.5;247.3;50.11;110;3180.1
15-02-28;14:06;33.5;293.5;0.5;247.3;50.07;99;3180.1
15-02-28;14:09;33.7;295.1;0.4;246.3;50.07;87;3180.1
15-02-28;14:12;33.5;293.5;0.5;247.3;50.08;81;3180.1
15-02-28;14:15;33.4;287.4;0.4;246.3;50.03;71;3180.1
15-02-28;14:18;33.4;288.2;0.4;247.3;50.07;68;3180.1
15-02-28;14:21;33.4;286.8;0.3;247.3;50.04;64;3180.1
15-02-28;14:24;33.5;283.4;0.4;247.3;50.04;65;3180.1
15-02-28;14:27;33.4;288.8;0.4;247.3;50.01;59;3180.1
15-02-28;14:30;33.3;266.8;0.3;247.3;50.03;53;3180.1
15-02-28;14:33;33.4;280.9;0.3;247.3;50.03;51;3180.1
15-02-28;14:36;33.3;287.9;0.2;247.3;50.04;49;3180.1
15-02-28;14:39;33.2;273.7;0.2;246.3;50.02;46;3180.1
15-02-28;14:42;33.1;278.9;0.2;247.3;50.08;44;3180.1
15-02-28;14:45;33.4;275.0;0.2;246.3;50.06;42;3180.1
15-02-28;14:48;33.2;271.5;0.2;246.3;50.05;42;3180.1
15-02-28;14:51;33.2;285.9;0.2;247.3;50.05;42;3180.1
15-02-28;14:54;33.3;275.0;0.2;249.2;50.06;41;3180.1
15-02-28;14:57;33.1;270.5;0.1;247.3;50.07;39;3180.1
15-02-28;15:00;33.1;281.6;0.2;247.3;50.04;37;3180.1
15-02-28;15:03;33.0;272.7;0.2;246.3;50.03;35;3180.1
15-02-28;15:06;33.1;269.9;0.2;247.3;50.01;34;3180.1
15-02-28;15:09;33.0;272.7;0.1;246.3;50.02;29;3180.1
15-02-28;15:12;33.1;264.6;0.1;247.3;50.05;27;3180.1
15-02-28;15:15;32.9;263.6;0.1;246.3;50.03;26;3180.1
15-02-28;15:18;33.0;262.5;0.1;247.3;50.05;25;3180.1
15-02-28;15:21;33.0;254.4;0.1;246.3;50.06;24;3180.1
15-02-28;15:24;32.9;261.1;0.1;246.3;50.04;21;3180.1
15-02-28;15:27;32.9;276.1;0.1;246.3;50.06;19;3180.1
15-02-28;15:30;32.9;263.5;0.1;246.3;50.07;17;3180.1
15-02-28;15:33;32.9;275.2;0.1;246.3;50.06;18;3180.1
15-02-28;15:36;32.9;273.4;0.1;247.3;50.05;17;3180.1
15-02-28;15:39;32.7;267.9;0.1;246.3;50.05;16;3180.1
15-02-28;15:42;32.6;268.7;0.0;247.3;50.05;14;3180.1
15-02-28;15:45;32.7;261.7;0.0;247.3;50.04;13;3180.1
15-02-28;15:48;32.7;258.3;0.0;247.3;50.04;11;3180.1
15-02-28;15:51;32.6;262.7;0.0;247.3;50.04;9;3180.1
15-02-28;15:54;32.6;253.7;0.0;247.3;50.00;9;3180.1
15-02-28;15:57;32.5;250.1;0.0;246.3;50.07;7;3180.1
15-02-28;16:00;32.5;257.9;0.0;246.3;50.07;6;3180.1
15-02-28;16:03;32.5;252.9;0.0;245.3;50.06;4;3180.1
15-02-28;16:06;32.3;244.1;0.0;246.3;50.02;4;3180.1
15-02-28;16:09;32.3;252.3;0.0;246.3;50.05;4;3180.1
15-02-28;16:12;32.4;245.9;0.0;246.3;50.02;4;3180.1
15-02-28;16:15;32.3;239.7;0.0;246.3;50.08;4;3180.1
15-02-28;16:18;32.3;262.2;0.0;245.3;50.02;3;3180.1
15-02-28;16:21;32.3;251.2;0.0;246.3;50.04;2;3180.1
15-02-28;16:24;32.2;236.4;0.0;246.3;50.03;2;3180.1
15-02-28;16:27;32.2;252.2;0.0;246.3;50.03;0;3180.1
15-02-28;16:30;32.0;206.8;0.0;246.3;50.04;0;3180.1
15-02-28;16:33;32.0;215.6;0.0;246.3;50.03;0;3180.1
15-02-28;16:36;32.0;167.7;0.0;245.3;50.05;0;3180.1
15-02-28;16:39;31.9;108.2;0.0;246.3;50.05;0;3180.1
15-02-28;16:42;31.9;160.4;0.0;246.3;50.04;0;3180.1
15-02-28;16:45;31.8;229.2;0.0;246.3;50.05;0;3180.1
15-02-28;16:48;31.8;271.1;0.0;246.3;50.06;0;3180.1
15-02-28;16:51;31.7;255.6;0.0;246.3;50.06;0;3180.1
15-02-28;16:54;31.7;235.1;0.0;245.3;50.03;0;3180.1
15-02-28;16:57;31.7;207.8;0.0;245.3;50.03;0;3180.1
15-02-28;17:00;31.6;179.2;0.0;245.3;50.03;0;3180.1
15-02-28;17:03;31.6;154.6;0.0;247.3;50.07;0;3180.1
15-02-28;17:06;31.5;122.4;0.0;245.3;50.09;0;3180.1
15-03-01;07:18;27.5;261.4;0.1;243.4;50.04;20;3180.1
15-03-01;07:21;28.6;280.6;0.1;244.3;50.05;25;3180.1
15-03-01;07:24;29.4;276.4;0.1;244.3;50.07;27;3180.1
15-03-01;07:27;29.4;268.9;0.1;244.3;50.05;27;3180.1
15-03-01;07:30;29.7;276.4;0.1;243.4;50.06;23;3180.1
15-03-01;07:33;29.7;274.3;0.1;244.3;50.05;15;3180.1
15-03-01;07:36;29.4;275.0;0.0;244.3;50.06;10;3180.2
15-03-01;07:39;30.1;269.2;0.0;245.3;50.04;8;3180.2
15-03-01;07:42;30.1;260.0;0.0;244.3;50.05;6;3180.2
15-03-01;07:45;30.2;267.6;0.0;244.3;50.04;8;3180.2
15-03-01;07:48;30.3;269.5;0.0;244.3;50.06;11;3180.2
15-03-01;07:51;30.4;281.8;0.1;243.4;50.06;16;3180.2
15-03-01;07:54;30.3;260.1;0.1;244.3;50.07;21;3180.2
15-03-01;07:57;30.5;265.8;0.1;244.3;50.04;23;3180.2
15-03-01;08:00;30.7;268.3;0.1;243.4;50.07;25;3180.2
15-03-01;08:03;30.8;278.1;0.1;242.4;50.09;33;3180.2
15-03-01;08:06;30.8;279.6;0.2;243.4;49.98;43;3180.2
15-03-01;08:09;30.9;282.7;0.2;243.4;50.05;47;3180.2
15-03-01;08:12;31.0;282.4;0.3;244.3;50.04;52;3180.2
15-03-01;08:15;31.0;296.4;0.3;242.4;50.05;54;3180.2
15-03-01;08:18;31.0;284.6;0.3;244.3;50.04;62;3180.2
15-03-01;08:21;31.1;290.6;0.4;242.4;50.03;67;3180.2
15-03-01;08:24;31.2;284.4;0.4;243.4;49.97;67;3180.2
15-03-01;08:27;31.4;300.2;0.4;244.3;50.02;74;3180.2
15-03-01;08:30;31.5;301.6;0.4;244.3;50.04;84;3180.2
15-03-01;08:33;31.6;304.1;0.4;243.4;50.05;91;3180.2
15-03-01;08:36;31.9;301.9;0.5;243.4;50.06;100;3180.2
15-03-01;08:39;31.8;301.3;0.5;243.4;50.02;115;3180.2
15-03-01;08:42;31.9;297.3;0.7;244.3;50.04;167;3180.2
15-03-01;08:45;32.2;310.8;0.9;244.3;50.06;206;3180.2
15-03-01;08:48;32.5;314.7;1.5;243.4;50.05;338;3180.2
15-03-01;08:51;32.9;307.4;1.5;243.4;50.02;359;3180.2
15-03-01;08:54;32.7;306.2;1.4;243.4;50.06;331;3180.3
15-03-01;08:57;33.0;306.7;1.3;246.3;50.05;306;3180.3
15-03-01;09:00;33.2;302.1;1.2;248.2;50.09;280;3180.3
15-03-01;09:03;33.1;304.6;1.5;246.3;50.02;381;3180.3
15-03-01;09:06;33.5;304.8;1.5;246.3;50.02;380;3180.3
15-03-01;09:09;33.5;302.9;0.9;246.3;50.03;211;3180.3
15-03-01;09:12;33.5;295.4;0.8;245.3;50.06;202;3180.4
15-03-01;09:15;33.3;303.2;0.6;247.3;50.04;143;3180.4
15-03-01;09:18;33.4;299.4;0.6;247.3;50.05;129;3180.4
15-03-01;09:21;33.4;300.1;0.7;248.2;50.06;153;3180.4
15-03-01;09:24;33.4;313.1;0.8;247.3;50.06;202;3180.4
15-03-01;09:27;33.4;303.2;1.1;247.3;50.07;265;3180.4
15-03-01;09:30;33.8;311.1;1.2;248.2;50.04;284;3180.4
15-03-01;09:33;34.0;293.7;1.8;248.2;50.03;429;3180.4
15-03-01;09:36;34.1;310.1;1.1;248.2;50.06;276;3180.4
15-03-01;09:39;34.0;305.7;1.8;247.3;50.03;429;3180.5
15-03-01;09:42;34.2;323.5;1.6;248.2;50.05;386;3180.5
15-03-01;09:45;34.1;300.0;1.3;248.2;50.01;303;3180.5
15-03-01;09:48;34.5;290.6;2.7;249.2;50.05;667;3180.5
15-03-01;09:51;34.5;309.6;2.0;248.2;50.09;486;3180.5
15-03-01;09:54;35.0;299.5;3.2;248.2;50.06;814;3180.6
15-03-01;09:57;35.3;301.0;1.6;249.2;50.09;390;3180.6
15-03-01;10:00;35.3;297.6;1.1;247.3;50.07;265;3180.6
15-03-01;10:03;35.3;314.0;2.6;248.2;50.07;624;3180.6
15-03-01;10:06;35.2;302.6;0.8;248.2;50.05;202;3180.7
15-03-01;10:09;35.2;301.9;0.8;248.2;50.11;195;3180.7
15-03-01;10:12;34.9;305.2;0.9;248.2;50.05;201;3180.7
15-03-01;10:15;34.9;305.1;0.6;248.2;50.05;126;3180.7
15-03-01;10:18;34.6;296.4;0.5;248.2;50.03;108;3180.7
15-03-01;10:21;34.8;304.2;0.5;247.3;50.08;118;3180.7
15-03-01;10:24;34.6;303.5;0.6;247.3;50.06;137;3180.7
15-03-01;10:27;34.5;306.0;0.5;247.3;50.05;112;3180.7
15-03-01;10:30;34.5;300.7;0.5;247.3;50.03;99;3180.7
15-03-01;10:33;34.5;294.4;0.5;248.2;50.05;107;3180.7
15-03-01;10:36;34.6;302.1;0.7;247.3;50.10;167;3180.7
15-03-01;10:39;34.6;308.0;1.2;246.3;50.04;284;3180.7
15-03-01;10:42;34.8;310.1;1.3;246.3;50.05;306;3180.8
15-03-01;10:45;34.8;311.8;1.7;247.3;50.04;441;3180.8
15-03-01;10:48;35.4;292.9;2.5;248.2;50.05;638;3180.8
15-03-01;10:51;35.7;303.2;4.0;249.2;50.01;1018;3180.9
15-03-01;10:54;36.1;301.0;2.5;248.2;50.07;597;3180.9
15-03-01;10:57;36.1;281.9;2.9;248.2;50.08;718;3180.9
15-03-01;11:00;36.5;297.2;3.2;248.2;50.02;789;3181.0
15-03-01;11:03;36.8;293.2;1.8;248.2;50.07;443;3181.0
15-03-01;11:06;36.2;292.6;1.3;247.3;50.05;327;3181.0
15-03-01;11:09;36.0;299.4;1.3;247.3;50.06;329;3181.0
15-03-01;11:12;36.2;319.7;2.3;248.2;50.07;552;3181.1
15-03-01;11:15;36.4;296.3;1.3;248.2;50.06;316;3181.1
15-03-01;11:18;36.2;300.7;1.0;247.3;50.06;247;3181.1
15-03-01;11:21;36.0;305.4;1.2;247.3;50.06;292;3181.1
15-03-01;11:24;36.1;307.1;1.3;247.3;50.03;315;3181.1
15-03-01;11:27;36.0;307.9;1.5;247.3;49.97;340;3181.1
15-03-01;11:30;35.9;306.5;1.4;247.3;50.04;338;3181.2
15-03-01;11:33;36.0;307.9;1.7;248.2;50.05;426;3181.2
15-03-01;11:36;36.0;310.2;1.4;247.3;50.05;324;3181.2
15-03-01;11:39;35.9;307.3;1.1;247.3;50.05;257;3181.2
15-03-01;11:42;35.6;303.3;0.7;247.3;50.06;171;3181.2
15-03-01;11:45;35.6;296.9;0.6;248.2;50.07;132;3181.2
15-03-01;11:48;35.4;293.7;0.5;246.3;50.06;94;3181.2
15-03-01;11:51;35.3;297.8;0.4;247.3;50.06;85;3181.2
15-03-01;11:54;35.2;298.0;0.5;247.3;50.05;105;3181.2
15-03-01;11:57;35.2;296.1;0.4;247.3;50.06;90;3181.2
15-03-01;12:00;35.0;297.3;0.4;246.3;50.03;71;3181.3
15-03-01;12:03;34.8;285.2;0.3;246.3;50.05;55;3181.3
15-03-01;12:06;34.6;276.2;0.2;245.3;50.05;46;3181.3
15-03-01;12:09;34.6;283.3;0.3;246.3;50.01;48;3181.3
15-03-01;12:12;34.5;279.3;0.3;246.3;50.06;50;3181.3
15-03-01;12:15;34.4;283.1;0.2;246.3;50.06;47;3181.3
15-03-01;12:18;34.2;289.1;0.3;246.3;50.06;51;3181.3
15-03-01;12:21;34.5;292.8;0.3;246.3;50.06;52;3181.3
15-03-01;12:24;34.1;285.2;0.3;246.3;50.03;58;3181.3
15-03-01;12:27;34.1;286.3;0.3;245.3;50.04;61;3181.3
15-03-01;12:30;34.4;289.0;0.4;246.3;50.06;69;3181.3
15-03-01;12:33;34.1;291.2;0.5;246.3;50.02;92;3181.3
15-03-01;12:36;34.1;296.3;0.7;247.3;50.05;167;3181.3
15-03-01;12:39;34.4;252.6;1.6;248.2;50.08;396;3181.3
15-03-01;12:42;35.3;309.0;2.2;247.3;50.08;542;3181.3
15-03-01;12:45;34.9;307.3;1.1;247.3;50.06;283;3181.4
15-03-01;12:48;34.7;305.4;1.0;247.3;50.07;242;3181.4
15-03-01;12:51;34.8;307.7;1.1;247.3;50.05;271;3181.4
15-03-01;12:54;35.0;280.5;1.9;246.3;50.03;463;3181.4
15-03-01;12:57;35.5;299.5;2.0;247.3;50.07;463;3181.4
15-03-01;13:00;35.4;272.0;1.7;246.3;50.04;414;3181.5
15-03-01;13:03;35.5;295.4;1.2;246.3;50.06;315;3181.5
15-03-01;13:06;35.4;288.5;1.3;247.3;50.08;316;3181.5
15-03-01;13:09;35.3;289.1;1.4;247.3;50.04;344;3181.5
15-03-01;13:12;35.4;298.5;2.6;248.2;50.07;632;3181.5
15-03-01;13:15;36.0;307.0;2.5;248.2;50.10;641;3181.6
15-03-01;13:18;36.2;288.7;4.0;249.2;50.07;1032;3181.6
15-03-01;13:21;36.8;252.9;4.0;248.2;50.08;983;3181.6
15-03-01;13:24;36.9;288.5;2.3;248.2;50.04;554;3181.7
15-03-01;13:27;36.5;289.0;1.5;247.3;50.09;354;3181.7
15-03-01;13:30;36.5;286.3;1.5;246.3;50.01;364;3181.7
15-03-01;13:33;36.4;296.0;1.4;247.3;50.07;339;3181.7
15-03-01;13:36;36.4;300.5;1.4;247.3;50.05;353;3181.8
15-03-01;13:39;36.5;286.8;2.0;247.3;50.02;475;3181.8
15-03-01;13:42;36.5;304.6;1.3;247.3;50.08;319;3181.8
15-03-01;13:45;36.4;297.8;1.1;247.3;50.07;277;3181.8
15-03-01;13:48;36.3;302.3;1.1;248.2;50.08;272;3181.8
15-03-01;13:51;36.2;302.7;1.2;247.3;50.06;292;3181.8
15-03-01;13:54;36.1;307.1;1.4;247.3;50.09;360;3181.9
15-03-01;13:57;36.4;303.9;1.6;248.2;50.09;392;3181.9
15-03-01;14:00;36.2;297.2;1.2;248.2;50.05;304;3181.9
15-03-01;14:03;36.1;299.4;1.7;248.2;50.02;400;3181.9
15-03-01;14:06;36.8;290.6;4.4;249.2;50.04;1095;3182.0
15-03-01;14:09;37.4;296.7;2.5;249.2;50.05;632;3182.0
15-03-01;14:12;36.8;294.7;1.4;248.2;50.06;332;3182.0
15-03-01;14:15;36.5;298.0;1.1;247.3;50.05;262;3182.0
15-03-01;14:18;36.3;294.7;1.0;247.3;50.04;247;3182.1
15-03-01;14:21;36.2;303.6;0.8;248.2;50.05;196;3182.1
15-03-01;14:24;36.2;294.5;1.0;248.2;50.06;227;3182.1
15-03-01;14:27;36.4;236.5;2.1;248.2;50.08;529;3182.1
15-03-01;14:30;36.9;305.7;2.5;249.2;50.03;656;3182.1
15-03-01;14:33;36.7;300.4;1.8;248.2;50.03;443;3182.1
15-03-01;14:36;36.8;287.5;2.5;249.2;50.06;619;3182.2
15-03-01;14:39;36.9;281.5;1.3;247.3;50.02;320;3182.2
15-03-01;14:42;36.7;291.2;1.2;248.2;50.11;300;3182.2
15-03-01;14:45;36.7;294.7;1.2;248.2;50.07;296;3182.2
15-03-01;14:48;36.7;292.2;1.2;249.2;50.06;296;3182.3
15-03-01;14:51;36.7;300.7;1.3;249.2;50.07;343;3182.3
15-03-01;14:54;36.7;293.5;2.7;249.2;50.04;637;3182.3
15-03-01;14:57;36.4;279.4;1.8;248.2;50.05;472;3182.3
15-03-01;15:00;36.8;296.1;2.6;249.2;50.06;655;3182.3
15-03-01;15:03;37.0;287.4;2.1;248.2;50.12;545;3182.4
15-03-01;15:06;36.9;289.0;2.2;249.2;50.03;552;3182.4
15-03-01;15:09;37.0;296.0;2.2;248.2;50.04;545;3182.4
15-03-01;15:12;37.1;286.9;2.0;248.2;50.02;459;3182.4
15-03-01;15:15;36.8;285.2;0.6;247.3;50.06;139;3182.5
15-03-01;15:18;36.4;258.5;0.4;248.2;50.07;95;3182.5
15-03-01;15:21;36.1;273.7;0.4;246.3;50.03;61;3182.5
15-03-01;15:24;36.1;286.8;0.4;248.2;50.02;68;3182.5
15-03-01;15:27;35.9;290.6;0.4;247.3;50.05;82;3182.5
15-03-01;15:30;35.9;300.8;0.8;248.2;50.05;190;3182.5
15-03-01;15:33;36.1;297.6;1.8;248.2;50.05;455;3182.5
15-03-01;15:36;36.2;295.7;1.8;248.2;50.02;435;3182.5
15-03-01;15:39;36.2;286.9;1.5;248.2;50.04;363;3182.5
15-03-01;15:42;35.9;291.5;1.3;248.2;50.04;305;3182.6
15-03-01;15:45;35.9;257.3;0.7;247.3;50.07;150;3182.6
15-03-01;15:48;35.7;248.4;0.8;248.2;50.07;176;3182.6
15-03-01;15:51;35.6;288.7;1.0;248.2;50.01;191;3182.6
15-03-01;15:54;35.6;293.4;0.7;247.3;50.03;169;3182.6
15-03-01;15:57;35.5;284.9;0.4;248.2;50.04;72;3182.6
15-03-01;16:00;35.2;281.1;0.2;247.3;50.07;47;3182.6
15-03-01;16:03;35.0;273.6;0.1;247.3;50.07;32;3182.6
15-03-01;16:06;34.8;270.8;0.1;247.3;50.07;23;3182.6
15-03-01;16:09;34.7;273.3;0.1;248.2;50.05;20;3182.6
15-03-01;16:12;34.6;261.4;0.0;247.3;50.06;12;3182.6
15-03-01;16:15;34.6;268.5;0.0;247.3;50.03;6;3182.6
15-03-01;16:18;34.4;265.2;0.0;246.3;50.05;8;3182.6
15-03-01;16:21;34.4;265.7;0.2;247.3;50.04;35;3182.6
15-03-01;16:24;34.2;275.3;0.2;247.3;50.04;43;3182.6
15-03-01;16:27;34.2;273.0;0.3;247.3;50.02;64;3182.6
15-03-01;16:30;34.1;283.8;0.2;247.3;50.04;47;3182.6
15-03-01;16:33;34.1;277.0;0.1;247.3;50.02;26;3182.6
15-03-01;16:36;33.9;276.7;0.1;246.3;50.03;16;3182.6
15-03-01;16:39;33.9;270.5;0.0;247.3;50.03;11;3182.6
15-03-01;16:42;33.8;260.0;0.0;247.3;50.03;7;3182.6
15-03-01;16:45;33.8;256.3;0.0;247.3;50.05;3;3182.6
15-03-01;16:48;33.5;263.3;0.0;247.3;50.00;0;3182.6
15-03-01;16:51;33.4;183.3;0.0;246.3;50.03;0;3182.6
15-03-01;16:54;33.4;172.5;0.0;246.3;50.02;0;3182.6
15-03-01;16:57;33.2;129.7;0.0;246.3;50.06;0;3182.6
15-03-02;06:42;27.2;278.4;0.1;243.4;50.03;16;3182.6
15-03-02;06:45;28.3;286.6;0.1;243.4;50.05;19;3182.6
15-03-02;06:48;28.6;272.6;0.1;244.3;50.03;23;3182.6
15-03-02;06:51;28.3;284.7;0.1;242.4;50.00;26;3182.6
15-03-02;06:54;28.6;282.5;0.2;242.4;50.03;32;3182.6
15-03-02;06:57;29.0;288.8;0.2;243.4;50.03;40;3182.6
15-03-02;07:00;29.7;284.4;0.3;243.4;50.06;52;3182.6
15-03-02;07:03;30.1;288.8;0.4;245.3;50.12;65;3182.6
15-03-02;07:06;30.2;295.1;0.4;245.3;50.08;80;3182.6
15-03-02;07:09;30.4;301.6;0.5;244.3;50.08;100;3182.6
15-03-02;07:12;30.5;303.3;0.6;244.3;50.02;121;3182.6
15-03-02;07:15;30.9;296.4;0.3;243.4;50.01;61;3182.6
15-03-02;07:18;30.8;289.8;0.5;243.4;50.03;95;3182.6
15-03-02;07:21;31.2;307.0;0.8;243.4;50.01;160;3182.7
15-03-02;07:24;31.2;303.9;0.9;243.4;50.05;185;3182.7
15-03-02;07:27;31.4;300.1;1.0;243.4;50.03;211;3182.7
15-03-02;07:30;31.6;300.8;1.0;244.3;50.06;234;3182.7
15-03-02;07:33;31.8;307.7;1.1;243.4;50.05;253;3182.7
15-03-02;07:36;32.2;286.0;1.2;245.3;50.05;259;3182.7
15-03-02;07:39;32.3;310.4;1.1;243.4;50.03;272;3182.7
15-03-02;07:42;32.0;306.4;0.8;242.4;50.03;185;3182.7
15-03-02;07:45;32.2;304.5;1.4;242.4;49.99;308;3182.7
15-03-02;07:48;32.5;299.7;0.6;245.3;50.03;125;3182.8
15-03-02;07:51;32.4;294.1;0.5;245.3;50.03;103;3182.8
15-03-02;07:54;32.4;289.4;0.6;244.3;50.02;124;3182.8
15-03-02;07:57;32.5;309.0;0.8;244.3;50.03;179;3182.8
15-03-02;08:00;32.7;299.7;1.1;245.3;50.08;260;3182.8
15-03-02;08:03;33.0;298.9;0.7;244.3;50.06;160;3182.8
15-03-02;08:06;32.9;287.1;0.6;242.4;50.06;126;3182.8
15-03-02;08:09;33.0;302.0;0.5;241.4;50.04;112;3182.8
15-03-02;08:12;33.0;302.6;0.6;242.4;50.00;121;3182.8
15-03-02;08:15;32.7;294.8;0.7;242.4;50.03;148;3182.8
15-03-02;08:18;33.1;305.4;0.5;241.4;50.03;103;3182.8
15-03-02;08:21;33.0;293.4;0.4;242.4;50.03;92;3182.8
15-03-02;08:24;33.0;301.6;0.5;241.4;50.05;93;3182.8
15-03-02;08:27;33.0;301.4;0.5;241.4;50.04;106;3182.9
15-03-02;08:30;33.1;303.6;0.6;241.4;50.02;130;3182.9
15-03-02;08:33;33.2;304.8;0.6;242.4;50.07;133;3182.9
15-03-02;08:36;33.2;289.1;0.7;241.4;50.08;144;3182.9
15-03-02;08:39;33.2;299.8;0.5;240.4;50.06;111;3182.9
15-03-02;08:42;33.0;301.7;0.5;240.4;50.05;91;3182.9
15-03-02;08:45;32.9;298.3;0.4;240.4;50.05;81;3182.9
15-03-02;08:48;32.7;290.6;0.4;242.4;50.06;81;3182.9
15-03-02;08:51;33.0;296.3;0.5;242.4;50.05;109;3182.9
15-03-02;08:54;32.9;295.7;0.5;241.4;50.07;100;3182.9
15-03-02;08:57;32.7;305.2;0.7;241.4;50.03;136;3182.9
15-03-02;09:00;32.9;308.7;0.9;242.4;50.02;204;3182.9
15-03-02;09:03;33.8;303.8;3.7;243.4;50.03;898;3182.9
15-03-02;09:06;33.9;282.8;1.0;241.4;50.05;225;3183.0
15-03-02;09:09;33.5;288.7;1.7;242.4;50.10;440;3183.0
15-03-02;09:12;33.8;305.8;1.1;242.4;50.09;241;3183.0
15-03-02;09:15;33.5;307.1;0.9;242.4;50.07;215;3183.0
15-03-02;09:18;33.4;285.7;0.7;241.4;50.08;171;3183.0
15-03-02;09:21;33.4;301.9;1.0;242.4;50.07;189;3183.1
15-03-02;09:24;33.2;298.3;0.7;241.4;50.07;163;3183.1
15-03-02;09:27;33.4;277.2;1.0;241.4;50.11;228;3183.1
15-03-02;09:30;33.7;305.7;2.0;242.4;50.07;473;3183.1
15-03-02;09:33;34.0;4.8;2.5;243.4;50.05;614;3183.1
15-03-02;09:36;33.9;316.1;2.0;242.4;50.02;451;3183.1
15-03-02;09:39;34.4;302.0;4.0;244.3;50.05;967;3183.2
15-03-02;09:42;34.4;291.5;1.8;242.4;50.05;430;3183.2
15-03-02;09:45;34.8;285.2;4.6;244.3;50.08;1092;3183.2
15-03-02;09:48;34.7;296.1;1.0;242.4;50.07;242;3183.3
15-03-02;09:51;34.2;293.8;0.9;241.4;50.10;199;3183.3
15-03-02;09:54;34.4;299.1;0.8;242.4;50.01;169;3183.3
15-03-02;09:57;33.9;295.4;0.7;241.4;50.06;135;3183.3
15-03-02;10:00;33.8;304.8;0.7;242.4;50.03;159;3183.3
15-03-02;10:03;34.0;302.7;0.7;242.4;50.02;162;3183.3
15-03-02;10:06;34.0;4.8;0.5;241.4;50.02;105;3183.3
15-03-02;10:09;33.4;284.0;0.2;241.4;50.01;41;3183.3
15-03-02;10:12;33.3;281.1;0.1;243.4;50.06;29;3183.3
15-03-02;10:15;33.2;267.4;0.1;241.4;50.03;28;3183.3
15-03-02;10:18;33.2;266.8;0.1;241.4;50.05;28;3183.3
15-03-02;10:21;33.0;279.7;0.2;240.4;50.06;35;3183.3
15-03-02;10:24;32.9;274.6;0.1;239.5;50.05;29;3183.3
15-03-02;10:27;32.7;270.1;0.1;242.4;50.07;24;3183.3
15-03-02;10:30;32.6;278.1;0.1;240.4;50.05;34;3183.3
15-03-02;10:33;32.6;267.0;0.1;240.4;50.05;26;3183.3
15-03-02;10:36;32.6;288.8;0.1;240.4;50.10;35;3183.3
15-03-02;10:39;32.5;278.0;0.3;240.4;50.06;52;3183.3
15-03-02;10:42;32.6;293.1;0.4;241.4;50.07;69;3183.3
15-03-02;10:45;32.4;292.9;0.4;240.4;50.05;68;3183.3
15-03-02;10:48;32.5;291.9;0.5;241.4;50.06;117;3183.3
15-03-02;10:51;32.5;296.0;0.7;241.4;50.05;148;3183.3
15-03-02;10:54;32.7;309.5;0.8;240.4;50.06;198;3183.4
15-03-02;10:57;32.9;307.0;0.7;241.4;50.03;139;3183.4
15-03-02;11:00;32.5;299.2;0.5;240.4;50.00;107;3183.4
15-03-02;11:03;32.5;300.8;0.5;241.4;50.01;103;3183.4
15-03-02;11:06;32.4;287.9;0.5;240.4;49.99;92;3183.4
15-03-02;11:09;32.6;302.3;0.6;241.4;50.04;137;3183.4
15-03-02;11:12;32.5;301.7;0.6;241.4;50.06;142;3183.4
15-03-02;11:15;32.5;304.1;0.8;241.4;50.03;167;3183.4
15-03-02;11:18;32.7;308.6;0.8;241.4;50.06;170;3183.4
15-03-02;11:21;32.7;303.3;0.7;241.4;50.04;156;3183.4
15-03-02;11:24;32.7;298.2;0.5;241.4;50.02;125;3183.4
15-03-02;11:27;32.5;301.7;0.4;240.4;50.09;93;3183.4
15-03-02;11:30;32.4;292.0;0.3;240.4;50.04;63;3183.4
15-03-02;11:33;32.4;274.6;0.1;241.4;50.03;30;3183.4
15-03-02;11:36;32.2;279.1;0.1;240.4;50.04;31;3183.4
15-03-02;11:39;32.3;274.3;0.2;240.4;50.05;44;3183.4
15-03-02;11:42;32.4;298.5;0.4;240.4;50.06;72;3183.4
15-03-02;11:45;32.5;291.2;0.3;239.5;50.06;66;3183.4
15-03-02;11:48;32.5;285.6;0.3;240.4;50.06;53;3183.5
15-03-02;11:51;32.4;281.1;0.2;240.4;50.07;45;3183.5
15-03-02;11:54;32.4;281.2;0.2;240.4;50.03;40;3183.5
15-03-02;11:57;32.5;288.1;0.2;240.4;50.06;44;3183.5
15-03-02;12:00;32.5;287.9;0.4;240.4;50.04;67;3183.5
15-03-02;12:03;32.6;286.6;0.4;245.3;50.04;62;3183.5
15-03-02;12:06;32.5;274.5;0.3;243.4;50.05;52;3183.5
15-03-02;12:09;32.5;283.4;0.3;245.3;50.06;53;3183.5
15-03-02;12:12;32.6;266.6;0.2;245.3;50.07;33;3183.5
15-03-02;12:15;32.6;272.1;0.1;245.3;50.08;21;3183.5
15-03-02;12:18;32.5;261.6;0.1;245.3;50.09;15;3183.5
15-03-02;12:21;32.5;279.1;0.1;245.3;50.06;19;3183.5
15-03-02;12:24;32.4;264.8;0.1;244.3;50.00;23;3183.5
15-03-02;12:27;32.5;256.3;0.1;244.3;50.06;16;3183.5
15-03-02;12:30;32.5;259.5;0.1;244.3;50.03;21;3183.5
15-03-02;12:33;32.5;268.6;0.1;244.3;50.02;20;3183.5
15-03-02;12:36;32.6;259.4;0.1;247.3;50.05;21;3183.5
15-03-02;12:39;32.5;265.5;0.1;245.3;50.03;24;3183.5
15-03-02;12:42;32.5;265.2;0.1;244.3;50.06;21;3183.5
15-03-02;12:45;32.4;253.7;0.1;244.3;50.04;21;3183.5
15-03-02;12:48;32.5;274.8;0.1;244.3;50.05;27;3183.5
15-03-02;12:51;32.4;274.3;0.2;245.3;50.06;37;3183.5
15-03-02;12:54;32.5;275.6;0.2;245.3;50.06;47;3183.5
15-03-02;12:57;32.5;284.0;0.3;245.3;50.06;55;3183.5
15-03-02;13:00;32.6;285.7;0.3;245.3;50.11;53;3183.5
15-03-02;13:03;32.5;283.4;0.4;245.3;50.06;61;3183.5
15-03-02;13:06;32.6;292.5;0.4;245.3;50.07;75;3183.5
15-03-02;13:09;32.7;300.7;0.5;244.3;50.04;106;3183.5
15-03-02;13:12;32.9;303.8;0.5;245.3;50.03;103;3183.5
15-03-02;13:15;33.0;296.9;0.4;245.3;50.02;80;3183.5
15-03-02;13:18;32.9;290.7;0.2;245.3;50.05;47;3183.5
15-03-02;13:21;32.7;276.5;0.1;244.3;50.05;25;3183.5
15-03-02;13:24;32.4;271.1;0.1;246.3;50.05;22;3183.5
15-03-02;13:27;32.7;287.9;0.8;245.3;50.07;201;3183.5
15-03-02;13:30;33.0;306.2;0.8;245.3;50.06;196;3183.5
15-03-02;13:33;33.1;296.4;0.6;246.3;50.06;130;3183.5
15-03-02;13:36;33.5;307.9;0.8;245.3;50.07;200;3183.6
15-03-02;13:39;33.4;297.6;1.2;245.3;50.07;299;3183.6
15-03-02;13:42;33.9;290.6;2.7;246.3;50.09;660;3183.6
15-03-02;13:45;33.8;300.4;1.1;246.3;50.06;252;3183.6
15-03-02;13:48;33.8;306.2;1.1;246.3;50.08;236;3183.6
15-03-02;13:51;34.0;308.4;1.1;246.3;50.07;279;3183.6
15-03-02;13:54;34.0;308.0;1.0;247.3;50.04;252;3183.6
15-03-02;13:57;34.1;306.5;0.9;246.3;50.08;212;3183.7
15-03-02;14:00;34.4;273.9;2.1;247.3;50.03;503;3183.7
15-03-02;14:03;34.4;323.1;1.6;246.3;50.03;396;3183.7
15-03-02;14:06;34.4;298.6;0.7;245.3;50.02;171;3183.7
15-03-02;14:09;34.2;269.9;0.7;245.3;50.02;160;3183.7
15-03-02;14:12;34.2;293.8;0.3;245.3;50.02;56;3183.7
15-03-02;14:15;33.9;274.9;0.2;245.3;50.03;42;3183.7
