data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-03-02;14:18;34.0;286.8;0.2;245.3;50.05;51;3183.7
15-03-02;14:21;33.8;284.9;0.2;244.3;50.04;46;3183.7
15-03-02;14:24;33.8;265.8;0.1;244.3;50.05;23;3183.7
15-03-02;14:27;33.5;262.3;0.1;245.3;50.04;16;3183.7
15-03-02;14:30;33.7;282.5;0.1;245.3;50.03;27;3183.7
15-03-02;14:33;33.5;267.0;0.2;246.3;50.05;40;3183.7
15-03-02;14:36;33.5;264.4;0.0;246.3;50.05;12;3183.7
15-03-02;14:39;33.5;245.8;0.0;246.3;50.05;6;3183.7
15-03-02;14:42;33.3;231.1;0.0;245.3;50.05;0;3183.7
15-03-02;14:45;33.2;238.9;0.0;244.3;50.11;3;3183.7
15-03-02;14:48;33.3;259.5;0.1;244.3;50.07;16;3183.7
15-03-02;14:51;33.3;259.7;0.2;244.3;50.07;38;3183.7
15-03-02;14:54;33.5;295.1;0.8;246.3;50.08;180;3183.7
15-03-02;14:57;33.5;292.6;1.4;246.3;50.09;328;3183.8
15-03-02;15:00;34.0;275.5;1.7;247.3;50.08;386;3183.8
15-03-02;15:03;34.1;281.9;0.9;247.3;50.09;215;3183.8
15-03-02;15:06;34.0;282.8;0.5;246.3;50.05;116;3183.8
15-03-02;15:09;33.9;292.0;0.2;246.3;50.06;46;3183.8
15-03-02;15:12;33.5;269.0;0.1;246.3;50.05;16;3183.8
15-03-02;15:15;33.4;274.6;0.0;247.3;50.02;0;3183.8
15-03-02;15:18;33.2;165.3;0.0;245.3;50.03;0;3183.8
15-03-02;15:21;33.1;318.4;0.0;246.3;50.04;0;3183.8
15-03-02;15:24;33.0;327.5;0.0;246.3;50.04;0;3183.8
15-03-02;15:27;33.0;329.8;0.0;245.3;50.02;0;3183.8
15-03-02;15:30;32.9;327.6;0.0;246.3;50.04;0;3183.8
15-03-02;15:33;32.7;332.8;0.0;247.3;50.03;0;3183.8
15-03-02;15:36;32.6;325.3;0.0;247.3;50.07;0;3183.8
15-03-02;15:39;32.5;307.1;0.0;246.3;50.05;0;3183.8
15-03-02;15:42;32.5;280.5;0.0;247.3;50.02;0;3183.8
15-03-02;15:45;32.4;272.1;0.0;247.3;50.04;0;3183.8
15-03-02;15:48;32.4;291.9;0.0;247.3;50.06;0;3183.8
15-03-02;15:51;32.3;302.4;0.0;247.3;50.06;0;3183.8
15-03-02;16:00;32.2;282.5;0.1;247.3;50.00;21;3183.8
15-03-02;16:03;32.3;281.5;0.1;248.2;50.04;21;3183.8
15-03-02;16:06;32.3;267.9;0.1;247.3;50.06;20;3183.8
15-03-02;16:09;32.2;273.4;0.1;247.3;50.08;17;3183.8
15-03-02;16:12;32.0;268.2;0.1;247.3;50.06;17;3183.8
15-03-02;16:15;32.3;271.5;0.1;247.3;50.04;16;3183.8
15-03-02;16:18;32.3;263.9;0.0;247.3;50.03;10;3183.8
15-03-02;16:21;32.2;264.1;0.0;247.3;50.03;2;3183.8
15-03-02;16:24;32.2;269.8;0.0;246.3;50.05;3;3183.8
15-03-02;16:27;32.2;239.3;0.0;247.3;50.06;2;3183.8
15-03-02;16:30;32.2;247.1;0.0;247.3;50.02;2;3183.8
15-03-02;16:33;32.0;235.1;0.0;247.3;50.02;4;3183.8
15-03-02;16:36;32.4;241.2;0.8;248.2;50.02;171;3183.8
15-03-02;16:39;32.5;303.6;0.9;248.2;50.04;204;3183.8
15-03-02;16:42;33.0;295.6;1.0;248.2;50.03;195;3183.8
15-03-02;16:45;32.9;298.2;0.8;248.2;50.03;172;3183.8
15-03-02;16:48;33.0;298.0;0.7;248.2;50.03;150;3183.9
15-03-02;16:51;33.0;258.2;0.3;248.2;50.06;58;3183.9
15-03-02;16:54;32.6;280.9;0.2;248.2;50.00;36;3183.9
15-03-02;16:57;32.6;272.1;0.2;247.3;50.04;34;3183.9
15-03-02;17:00;32.6;270.9;0.1;247.3;50.06;28;3183.9
15-03-02;17:03;32.6;275.3;0.0;247.3;50.06;12;3183.9
15-03-02;17:06;32.6;260.1;0.0;248.2;50.06;1;3183.9
15-03-02;17:09;32.4;201.7;0.0;247.3;50.04;0;3183.9
15-03-02;17:12;32.4;270.8;0.0;248.2;50.06;0;3183.9
15-03-02;17:15;32.3;249.4;0.0;247.3;50.07;0;3183.9
15-03-02;17:18;32.3;212.2;0.1;247.3;50.09;0;3183.9
15-03-02;17:21;32.2;158.7;0.0;247.3;50.04;0;3183.9
15-03-02;17:24;32.2;122.6;0.0;247.3;50.05;0;3183.9
15-03-03;06:36;26.8;279.0;0.0;245.3;50.02;2;3183.9
15-03-03;06:39;27.5;279.4;0.0;244.3;50.08;4;3183.9
15-03-03;06:42;27.9;269.5;0.0;244.3;49.97;5;3183.9
15-03-03;06:45;27.9;273.0;0.0;243.4;50.06;12;3183.9
15-03-03;06:48;28.3;274.0;0.1;244.3;50.02;18;3183.9
15-03-03;06:51;28.6;279.9;0.1;246.3;50.01;27;3183.9
15-03-03;06:54;28.6;284.9;0.1;246.3;50.01;30;3183.9
15-03-03;06:57;29.4;289.4;0.1;245.3;50.04;24;3183.9
15-03-03;07:00;29.4;272.4;0.1;245.3;50.06;17;3183.9
15-03-03;07:03;29.7;282.2;0.1;245.3;50.02;20;3183.9
15-03-03;07:06;29.7;274.0;0.1;244.3;50.03;23;3183.9
15-03-03;07:09;30.1;286.8;0.1;243.4;50.02;29;3183.9
15-03-03;07:12;30.2;282.2;0.2;244.3;50.02;34;3183.9
15-03-03;07:15;30.4;279.6;0.2;244.3;50.02;43;3183.9
15-03-03;07:18;30.8;303.0;0.5;245.3;50.01;107;3183.9
15-03-03;07:21;30.8;306.7;0.6;244.3;50.02;135;3183.9
15-03-03;07:24;30.8;306.8;0.7;243.4;50.02;148;3183.9
15-03-03;07:27;31.1;308.2;0.7;244.3;50.04;165;3183.9
15-03-03;07:30;31.5;310.8;0.8;245.3;50.05;171;3183.9
15-03-03;07:33;31.5;304.5;0.8;244.3;50.02;182;3183.9
15-03-03;07:36;31.5;301.3;0.8;244.3;50.03;191;3183.9
15-03-03;07:39;31.8;303.0;0.8;244.3;50.03;194;3183.9
15-03-03;07:42;31.9;310.1;1.0;243.4;50.02;218;3184.0
15-03-03;07:45;32.2;306.7;1.0;243.4;50.05;226;3184.0
15-03-03;07:48;32.3;303.3;1.0;244.3;50.02;232;3184.0
15-03-03;07:51;32.5;304.9;1.1;243.4;50.04;255;3184.0
15-03-03;07:54;32.5;306.8;1.2;243.4;50.00;283;3184.0
15-03-03;07:57;32.6;307.1;1.2;246.3;50.05;302;3184.0
15-03-03;08:00;32.6;307.6;1.3;246.3;50.01;320;3184.0
15-03-03;08:03;33.0;307.9;1.4;246.3;50.03;331;3184.0
15-03-03;08:06;33.0;305.5;1.4;246.3;50.04;344;3184.1
15-03-03;08:09;33.3;306.2;1.5;247.3;50.07;359;3184.1
15-03-03;08:12;33.3;304.6;1.5;246.3;50.05;368;3184.1
15-03-03;08:15;33.7;296.7;1.5;247.3;50.03;385;3184.1
15-03-03;08:18;33.7;301.4;1.8;247.3;50.02;427;3184.1
15-03-03;08:21;34.1;310.6;2.0;247.3;49.98;459;3184.2
15-03-03;08:24;34.1;314.3;1.0;246.3;50.04;252;3184.2
15-03-03;08:27;33.9;312.1;1.0;247.3;50.04;228;3184.2
15-03-03;08:30;33.8;299.8;0.8;245.3;50.05;178;3184.2
15-03-03;08:33;33.7;307.4;0.8;245.3;50.01;159;3184.2
15-03-03;08:36;33.8;299.2;0.5;245.3;50.07;96;3184.2
15-03-03;08:39;33.7;297.8;0.5;244.3;50.06;113;3184.2
15-03-03;08:42;34.0;300.5;0.5;245.3;50.11;124;3184.2
15-03-03;08:45;33.7;307.0;0.5;245.3;50.06;121;3184.2
15-03-03;08:48;33.9;307.0;0.7;245.3;50.04;146;3184.2
15-03-03;08:51;33.9;306.2;0.7;245.3;50.05;149;3184.2
15-03-03;08:54;33.5;302.7;0.5;245.3;50.04;93;3184.2
15-03-03;08:57;33.4;295.3;0.4;245.3;50.07;86;3184.3
15-03-03;09:00;33.5;299.7;0.4;244.3;50.06;77;3184.3
15-03-03;09:03;33.3;300.1;0.3;245.3;50.06;74;3184.3
15-03-03;09:06;33.2;290.1;0.2;244.3;50.06;44;3184.3
15-03-03;09:09;33.0;293.7;0.2;244.3;50.05;46;3184.3
15-03-03;09:12;32.6;287.6;0.3;245.3;50.06;62;3184.3
15-03-03;09:15;32.7;301.6;0.4;245.3;50.06;72;3184.3
15-03-03;09:18;32.9;289.1;0.4;246.3;50.08;70;3184.3
15-03-03;09:21;32.5;306.0;0.4;244.3;50.07;85;3184.3
15-03-03;09:24;32.6;300.8;0.4;244.3;50.07;84;3184.3
15-03-03;09:27;32.7;295.0;0.5;244.3;50.08;100;3184.3
15-03-03;09:30;32.7;306.8;0.5;244.3;50.02;123;3184.3
15-03-03;09:33;32.7;311.4;0.6;245.3;50.07;134;3184.3
15-03-03;09:36;32.7;304.5;0.6;244.3;50.07;118;3184.3
15-03-03;09:39;32.9;307.3;0.5;245.3;50.08;114;3184.3
15-03-03;09:42;43.0;298.3;0.4;245.3;50.08;90;3184.3
15-03-03;09:45;32.9;302.3;0.4;245.3;50.06;95;3184.3
15-03-03;09:48;32.7;301.1;0.4;244.3;50.05;65;3184.3
15-03-03;09:51;32.7;282.7;0.3;245.3;50.07;56;3184.3
15-03-03;09:54;32.9;292.6;0.3;245.3;50.06;47;3184.3
15-03-03;09:57;32.7;273.3;0.2;245.3;50.06;37;3184.3
15-03-03;10:00;32.7;262.2;0.2;245.3;50.04;42;3184.3
15-03-03;10:03;32.9;286.8;0.2;245.3;50.02;48;3184.3
15-03-03;10:06;32.9;279.7;0.1;246.3;50.05;26;3184.3
15-03-03;10:09;32.7;296.7;0.2;245.3;50.06;43;3184.3
15-03-03;10:12;32.6;284.7;0.2;245.3;50.06;42;3184.3
15-03-03;10:15;32.9;280.5;0.2;245.3;50.06;32;3184.3
15-03-03;10:18;32.6;282.1;0.2;245.3;50.08;36;3184.3
15-03-03;10:21;32.6;279.3;0.1;244.3;50.06;32;3184.3
15-03-03;10:24;32.6;293.5;0.1;244.3;50.02;32;3184.3
15-03-03;10:27;32.7;290.0;0.4;245.3;50.04;76;3184.4
15-03-03;10:30;33.0;304.8;0.4;245.3;50.02;70;3184.4
15-03-03;10:33;33.0;287.6;0.3;244.3;50.04;58;3184.4
15-03-03;10:36;32.9;293.9;0.4;245.3;50.02;61;3184.4
15-03-03;10:39;32.9;299.4;0.5;245.3;50.04;118;3184.4
15-03-03;10:42;33.0;309.9;0.7;244.3;50.05;132;3184.4
15-03-03;10:45;33.1;300.0;0.5;244.3;50.06;89;3184.4
15-03-03;10:48;33.3;255.7;1.0;245.3;50.04;230;3184.4
15-03-03;10:51;33.3;300.1;0.9;245.3;50.03;217;3184.4
15-03-03;10:54;33.5;306.4;0.9;244.3;50.03;218;3184.4
15-03-03;10:57;33.7;309.8;0.7;245.3;50.02;164;3184.4
15-03-03;11:00;33.4;295.4;0.5;245.3;50.01;91;3184.4
15-03-03;11:03;33.5;309.6;0.6;245.3;50.01;133;3184.4
15-03-03;11:06;33.8;311.4;0.8;245.3;50.02;171;3184.4
15-03-03;11:09;33.7;313.3;0.7;245.3;50.02;156;3184.4
15-03-03;11:12;33.9;308.4;0.7;245.3;50.05;144;3184.5
15-03-03;11:15;33.9;306.8;1.0;245.3;50.03;248;3184.5
15-03-03;11:18;34.0;301.4;2.2;246.3;50.04;532;3184.5
15-03-03;11:21;34.9;301.7;3.4;247.3;50.01;836;3184.5
15-03-03;11:24;35.2;297.8;2.1;245.3;50.04;516;3184.6
15-03-03;11:27;35.2;307.7;1.0;245.3;50.03;244;3184.6
15-03-03;11:30;34.9;285.2;0.8;245.3;50.04;194;3184.6
15-03-03;11:33;34.7;300.8;0.5;244.3;50.02;93;3184.6
15-03-03;11:36;34.5;287.1;0.2;244.3;50.03;49;3184.6
15-03-03;11:39;34.2;277.7;0.2;244.3;49.98;34;3184.6
15-03-03;11:42;34.2;273.9;0.1;243.4;50.03;31;3184.6
15-03-03;11:45;33.9;272.4;0.1;244.3;50.02;31;3184.6
15-03-03;11:48;34.0;277.0;0.3;244.3;50.03;53;3184.6
15-03-03;11:51;34.0;295.3;0.4;245.3;50.07;78;3184.6
15-03-03;11:54;34.0;299.7;0.4;245.3;50.02;79;3184.6
15-03-03;11:57;34.1;294.7;0.5;244.3;50.05;108;3184.6
15-03-03;12:00;34.1;313.0;0.6;244.3;50.01;144;3184.6
15-03-03;12:03;34.0;307.0;0.5;244.3;50.02;105;3184.6
15-03-03;12:06;33.9;292.9;0.4;243.4;50.02;66;3184.6
15-03-03;12:09;33.8;288.7;0.3;244.3;50.04;52;3184.7
15-03-03;12:12;33.4;284.4;0.2;243.4;50.01;39;3184.7
15-03-03;12:15;33.5;282.8;0.2;244.3;50.05;42;3184.7
15-03-03;12:18;33.4;298.5;0.4;243.4;50.06;66;3184.7
15-03-03;12:21;33.5;302.1;0.5;244.3;50.12;121;3184.7
15-03-03;12:24;33.7;307.0;0.5;244.3;50.06;115;3184.7
15-03-03;12:27;33.9;305.4;0.6;244.3;50.05;119;3184.7
15-03-03;12:30;33.9;314.6;0.7;244.3;50.04;139;3184.7
15-03-03;12:33;33.8;317.8;0.8;244.3;50.02;191;3184.7
15-03-03;12:36;33.9;309.2;0.8;245.3;50.04;202;3184.7
15-03-03;12:39;34.0;309.6;0.7;245.3;50.02;168;3184.7
15-03-03;12:42;33.9;300.0;0.6;244.3;50.06;135;3184.7
15-03-03;12:45;33.8;300.2;0.5;244.3;50.05;110;3184.7
15-03-03;12:48;33.5;301.0;0.5;244.3;50.04;102;3184.7
15-03-03;12:51;33.3;298.2;0.4;245.3;50.06;80;3184.7
15-03-03;12:54;33.4;285.4;0.1;244.3;50.04;34;3184.7
15-03-03;12:57;33.1;297.3;0.3;243.4;50.08;60;3184.7
15-03-03;13:00;33.4;306.0;0.8;243.4;50.07;196;3184.7
15-03-03;13:03;33.2;321.3;1.0;244.3;50.03;213;3184.8
15-03-03;13:06;33.4;318.3;1.0;245.3;50.06;234;3184.8
15-03-03;13:09;33.3;302.9;0.8;244.3;50.09;164;3184.8
15-03-03;13:12;33.2;301.7;0.5;243.4;50.04;108;3184.8
15-03-03;13:15;33.2;301.6;0.4;244.3;50.05;91;3184.8
15-03-03;13:18;33.0;302.1;0.4;245.3;50.03;94;3184.8
15-03-03;13:21;33.1;305.4;0.6;244.3;50.06;141;3184.8
15-03-03;13:24;33.4;293.2;0.9;244.3;50.04;201;3184.8
15-03-03;13:27;33.3;279.6;0.8;244.3;50.06;202;3184.8
15-03-03;13:30;33.7;4.5;3.3;246.3;50.04;696;3184.8
15-03-03;13:33;33.9;298.6;1.0;245.3;50.03;232;3184.8
15-03-03;13:36;34.0;304.6;0.9;244.3;50.03;202;3184.9
15-03-03;13:39;33.7;309.6;0.6;245.3;50.04;137;3184.9
15-03-03;13:42;33.7;296.9;0.5;244.3;50.04;100;3184.9
15-03-03;13:45;50.0;296.6;0.4;245.3;50.03;79;3184.9
15-03-03;13:48;33.7;317.2;1.0;246.3;50.05;239;3184.9
15-03-03;13:51;34.1;260.5;1.0;246.3;50.05;223;3184.9
15-03-03;13:54;34.5;266.3;1.6;246.3;50.04;377;3184.9
15-03-03;13:57;34.4;302.4;0.7;245.3;50.06;163;3184.9
15-03-03;14:00;34.1;298.2;0.6;247.3;50.05;130;3184.9
15-03-03;14:03;34.2;293.5;0.3;245.3;50.04;48;3185.0
15-03-03;14:06;33.8;272.4;0.1;245.3;50.06;16;3185.0
15-03-03;14:09;33.5;240.5;0.0;245.3;50.06;0;3185.0
15-03-03;14:12;33.4;255.9;0.0;245.3;50.06;0;3185.0
15-03-03;14:15;33.3;292.5;0.0;245.3;50.03;0;3185.0
15-03-03;14:18;33.2;264.6;0.0;245.3;50.06;0;3185.0
15-03-03;14:21;33.1;294.1;0.0;246.3;50.08;0;3185.0
15-03-03;14:24;33.0;337.7;0.0;245.3;50.06;0;3185.0
15-03-03;14:27;33.8;323.7;4.8;248.2;50.06;1182;3185.0
15-03-03;14:30;35.0;295.6;1.4;246.3;50.06;340;3185.0
15-03-03;14:33;34.5;317.8;1.1;246.3;50.02;254;3185.1
15-03-03;14:36;34.0;301.0;0.5;245.3;50.03;106;3185.1
15-03-03;14:39;34.1;300.4;0.5;247.3;50.04;107;3185.1
15-03-03;14:42;34.1;295.0;0.4;245.3;50.06;65;3185.1
15-03-03;14:45;34.0;285.4;0.2;246.3;50.04;48;3185.1
15-03-03;14:48;50.0;275.8;0.2;246.3;50.07;36;3185.1
15-03-03;14:51;33.7;281.1;0.1;246.3;50.06;23;3185.1
15-03-03;14:54;33.5;270.2;0.2;246.3;50.03;32;3185.1
15-03-03;14:57;33.5;285.7;0.1;247.3;50.05;26;3185.1
15-03-03;15:00;33.4;280.0;0.0;248.2;50.08;0;3185.1
15-03-03;15:03;33.2;197.4;0.0;247.3;50.07;0;3185.1
15-03-03;15:06;33.1;222.0;0.0;246.3;50.08;0;3185.1
15-03-03;15:09;33.0;290.4;0.0;246.3;50.07;0;3185.1
15-03-03;15:12;32.9;332.0;0.0;246.3;50.06;0;3185.1
15-03-03;15:15;32.9;329.7;0.0;246.3;50.05;0;3185.1
15-03-03;15:18;32.7;309.2;0.0;246.3;50.04;0;3185.1
15-03-03;15:21;32.6;334.1;0.0;245.3;50.03;0;3185.1
15-03-03;15:24;32.5;338.9;0.0;246.3;50.02;0;3185.1
15-03-03;15:27;32.5;351.5;0.0;247.3;50.01;3;3185.1
15-03-03;15:30;32.5;365.3;0.0;247.3;50.02;4;3185.1
15-03-03;15:33;32.4;347.7;0.0;246.3;50.01;3;3185.1
15-03-03;15:36;32.4;342.0;0.0;246.3;50.04;0;3185.1
15-03-03;15:39;32.3;338.5;0.0;246.3;50.04;0;3185.1
15-03-03;15:42;32.2;334.8;0.0;247.3;50.02;0;3185.1
15-03-03;15:45;32.0;327.2;0.0;247.3;50.03;0;3185.1
15-03-03;15:48;32.0;314.2;0.0;247.3;50.05;0;3185.1
15-03-03;15:51;31.9;235.1;0.0;246.3;50.04;0;3185.1
15-03-03;15:54;31.9;272.0;0.0;247.3;50.03;0;3185.1
15-03-03;15:57;31.9;216.3;0.0;246.3;50.05;0;3185.1
15-03-03;16:00;31.8;148.0;0.0;246.3;50.02;0;3185.1
15-03-03;16:03;31.8;116.6;0.0;247.3;50.04;0;3185.1
15-03-03;16:06;31.8;179.1;0.0;247.3;50.05;0;3185.1
15-03-03;16:09;31.7;126.2;0.0;247.3;50.04;0;3185.1
15-03-03;16:30;31.4;270.5;0.1;247.3;50.03;30;3185.1
15-03-03;16:33;31.6;284.0;0.1;248.2;50.06;29;3185.1
15-03-03;16:36;31.4;292.2;0.2;246.3;50.01;35;3185.1
15-03-03;16:39;31.4;286.9;0.1;247.3;50.01;25;3185.1
15-03-03;16:42;31.4;273.6;0.0;247.3;50.04;14;3185.1
15-03-03;16:45;31.4;268.0;0.0;246.3;50.03;4;3185.1
15-03-03;16:48;31.2;266.4;0.0;247.3;50.01;0;3185.1
15-03-03;16:51;31.2;147.3;0.0;247.3;50.02;0;3185.1
15-03-04;08:33;28.6;246.6;0.0;244.3;50.02;6;3185.1
15-03-04;08:36;29.4;263.9;0.1;245.3;50.03;31;3185.1
15-03-04;08:39;30.2;291.6;0.4;245.3;50.05;79;3185.1
15-03-04;08:42;30.2;290.0;0.1;245.3;50.04;31;3185.1
15-03-04;08:45;30.2;269.3;0.1;245.3;50.01;20;3185.1
15-03-04;08:48;30.1;270.1;0.0;245.3;50.01;6;3185.1
15-03-04;08:51;30.1;272.4;0.1;245.3;50.05;21;3185.1
15-03-04;08:54;30.3;277.7;0.2;244.3;50.04;43;3185.1
15-03-04;08:57;30.4;283.1;0.1;245.3;50.03;34;3185.1
15-03-04;09:00;30.3;285.7;0.2;244.3;50.01;36;3185.1
15-03-04;09:03;30.4;294.2;0.2;244.3;50.03;43;3185.1
15-03-04;09:06;30.5;302.9;0.4;244.3;50.02;91;3185.1
15-03-04;09:09;30.7;309.2;0.5;245.3;50.03;98;3185.1
15-03-04;09:12;30.7;308.2;0.5;244.3;49.99;120;3185.1
15-03-04;09:15;31.1;305.4;0.4;245.3;50.04;83;3185.1
15-03-04;09:18;31.0;291.2;0.4;244.3;50.04;61;3185.1
15-03-04;09:21;31.1;294.8;0.3;244.3;50.05;51;3185.1
15-03-04;09:24;31.1;287.9;0.2;243.4;50.05;45;3185.1
15-03-04;09:27;31.1;279.3;0.2;243.4;50.06;37;3185.1
15-03-04;09:30;31.4;292.3;0.2;244.3;50.04;46;3185.1
15-03-04;09:33;31.2;288.7;0.4;244.3;50.04;64;3185.1
15-03-04;09:36;31.6;295.4;0.6;244.3;50.00;84;3185.1
15-03-04;09:39;31.7;303.5;0.4;244.3;50.06;84;3185.1
15-03-04;09:42;31.8;309.0;0.5;244.3;50.07;102;3185.1
15-03-04;09:45;31.6;306.8;0.5;245.3;50.06;94;3185.2
15-03-04;09:48;31.9;308.2;0.6;245.3;50.07;118;3185.2
15-03-04;09:51;32.0;311.4;0.5;244.3;50.07;116;3185.2
15-03-04;09:54;32.0;308.2;0.6;245.3;50.07;141;3185.2
15-03-04;09:57;32.4;314.5;0.7;245.3;50.10;156;3185.2
15-03-04;10:00;32.3;308.9;0.7;246.3;50.07;147;3185.2
15-03-04;10:03;32.3;309.2;0.7;244.3;49.99;128;3185.2
15-03-04;10:06;32.3;313.3;0.5;243.4;50.06;121;3185.2
15-03-04;10:09;32.2;291.0;0.5;244.3;50.04;92;3185.2
15-03-04;10:12;32.2;291.2;0.4;244.3;50.05;77;3185.2
15-03-04;10:15;32.0;299.1;0.4;244.3;50.05;78;3185.2
15-03-04;10:18;32.0;301.7;0.4;244.3;50.05;74;3185.2
15-03-04;10:21;32.0;302.3;0.5;245.3;50.03;86;3185.2
15-03-04;10:24;32.2;303.5;0.5;245.3;50.04;105;3185.2
15-03-04;10:27;32.0;311.4;0.7;244.3;50.05;156;3185.2
15-03-04;10:30;32.3;304.5;1.0;245.3;50.03;235;3185.2
15-03-04;10:33;32.3;294.5;1.5;245.3;50.05;357;3185.3
15-03-04;10:36;32.7;321.5;1.4;245.3;50.04;336;3185.3
15-03-04;10:39;33.1;313.1;1.7;245.3;50.05;415;3185.3
15-03-04;10:42;33.1;308.6;1.7;246.3;50.06;396;3185.3
15-03-04;10:45;33.1;283.5;2.2;245.3;50.07;561;3185.3
15-03-04;10:48;33.5;313.7;1.5;245.3;50.09;382;3185.4
15-03-04;10:51;33.5;322.8;1.6;38.6;50.06;384;3185.4
15-03-04;10:54;34.1;293.7;3.6;247.3;50.08;872;3185.4
15-03-04;10:57;34.4;301.3;1.7;247.3;50.08;402;3185.4
15-03-04;11:00;34.4;309.8;1.5;245.3;50.05;370;3185.5
15-03-04;11:03;34.4;293.8;3.3;246.3;50.05;848;3185.5
15-03-04;11:06;34.8;290.0;2.7;246.3;50.07;703;3185.5
15-03-04;11:09;35.4;277.2;3.7;247.3;50.06;921;3185.6
15-03-04;11:12;36.0;288.2;4.9;248.2;50.06;1217;3185.6
15-03-04;11:15;36.5;277.5;5.6;249.2;50.06;1363;3185.7
15-03-04;11:18;36.8;273.4;1.5;246.3;50.04;367;3185.7
15-03-04;11:21;36.3;289.5;1.0;245.3;50.05;227;3185.8
15-03-04;11:24;35.9;307.0;1.1;245.3;50.03;271;3185.8
15-03-04;11:27;36.2;307.3;0.9;245.3;50.04;224;3185.8
15-03-04;11:30;35.7;309.5;1.2;246.3;50.03;276;3185.8
15-03-04;11:33;36.2;301.6;3.8;247.3;50.07;950;3185.8
15-03-04;11:36;35.9;308.9;0.9;245.3;50.04;217;3185.9
15-03-04;11:39;35.7;308.6;1.1;245.3;50.06;271;3185.9
15-03-04;11:42;35.9;313.7;1.5;246.3;50.04;351;3185.9
15-03-04;11:45;36.7;319.7;1.6;246.3;50.07;397;3185.9
15-03-04;11:48;36.5;310.1;4.0;247.3;50.03;818;3186.0
15-03-04;11:51;36.1;310.1;0.8;245.3;50.06;188;3186.0
15-03-04;11:54;35.9;279.4;1.0;245.3;50.09;224;3186.0
15-03-04;11:57;35.5;300.0;0.7;245.3;50.03;169;3186.0
15-03-04;12:00;35.4;314.0;1.1;245.3;50.04;265;3186.0
15-03-04;12:03;35.7;262.9;1.1;245.3;50.06;258;3186.0
15-03-04;12:06;35.5;311.1;0.6;244.3;50.02;141;3186.0
15-03-04;12:09;35.2;316.4;0.7;244.3;50.03;168;3186.0
15-03-04;12:12;35.2;307.9;0.7;245.3;50.06;181;3186.1
15-03-04;12:15;35.3;309.0;0.9;245.3;50.03;210;3186.1
15-03-04;12:18;35.2;311.5;0.8;244.3;50.09;187;3186.1
15-03-04;12:21;35.2;303.2;0.6;244.3;50.06;133;3186.1
15-03-04;12:24;35.0;302.1;0.5;244.3;50.05;117;3186.1
15-03-04;12:27;34.9;313.0;1.0;246.3;50.05;235;3186.1
15-03-04;12:30;35.0;310.2;1.0;245.3;50.04;239;3186.1
15-03-04;12:33;35.7;272.1;1.8;246.3;50.01;444;3186.1
15-03-04;12:36;35.6;315.0;1.2;246.3;50.04;315;3186.2
15-03-04;12:39;35.6;309.3;1.2;245.3;50.04;310;3186.2
15-03-04;12:42;35.5;304.2;0.8;245.3;50.05;196;3186.2
15-03-04;12:45;35.3;313.3;1.0;244.3;50.04;232;3186.2
15-03-04;12:48;35.6;318.7;2.1;245.3;50.06;500;3186.2
15-03-04;12:51;35.9;311.1;2.4;245.3;50.03;688;3186.2
15-03-04;12:54;35.9;281.2;3.9;247.3;50.02;1336;3186.3
15-03-04;12:57;35.9;321.9;2.5;246.3;50.05;663;3186.3
15-03-04;13:00;36.8;325.3;5.4;247.3;50.01;1318;3186.3
15-03-04;13:03;36.7;313.6;1.7;247.3;50.06;434;3186.4
15-03-04;13:06;36.4;290.1;1.3;245.3;50.04;382;3186.4
15-03-04;13:09;36.4;4.8;1.3;246.3;50.06;317;3186.4
15-03-04;13:12;50.0;306.7;1.7;245.3;50.00;369;3186.4
15-03-04;13:15;36.5;306.1;1.2;245.3;50.02;287;3186.5
15-03-04;13:18;36.5;280.8;5.8;248.2;50.04;1440;3186.5
15-03-04;13:21;37.9;286.9;5.4;247.3;50.05;1332;3186.5
15-03-04;13:24;37.8;272.4;1.3;245.3;50.05;324;3186.6
15-03-04;13:27;37.2;304.2;1.3;245.3;50.05;303;3186.6
15-03-04;13:30;37.2;273.1;1.5;245.3;50.03;358;3186.6
15-03-04;13:33;37.6;307.3;1.3;245.3;50.04;317;3186.7
15-03-04;13:36;37.4;297.2;2.9;246.3;50.02;852;3186.7
15-03-04;13:39;37.0;304.2;0.7;245.3;50.06;166;3186.7
15-03-04;13:42;36.8;300.0;0.7;246.3;50.06;155;3186.7
15-03-04;13:45;36.2;308.4;0.7;244.3;50.06;154;3186.7
15-03-04;13:48;35.7;314.7;0.7;244.3;50.05;169;3186.7
15-03-04;13:51;35.6;312.0;0.8;245.3;50.04;179;3186.7
15-03-04;13:54;35.6;309.2;0.7;244.3;50.08;162;3186.7
15-03-04;13:57;35.6;312.5;0.7;245.3;50.08;144;3186.8
15-03-04;14:00;35.4;307.6;0.6;246.3;50.08;126;3186.8
15-03-04;14:03;35.4;302.1;0.6;245.3;50.03;123;3186.8
15-03-04;14:06;35.4;311.1;0.7;247.3;50.03;168;3186.8
15-03-04;14:09;35.2;301.9;0.7;246.3;50.03;148;3186.8
15-03-04;14:12;35.4;308.7;0.9;247.3;50.01;182;3186.8
15-03-04;14:15;35.3;309.9;1.1;247.3;50.04;277;3186.8
15-03-04;14:18;35.5;314.5;1.2;247.3;50.04;286;3186.8
15-03-04;14:21;35.5;292.6;4.7;249.2;50.04;1168;3186.8
15-03-04;14:24;36.8;300.5;5.2;249.2;50.03;1308;3186.9
15-03-04;14:27;36.4;318.4;3.6;249.2;50.03;909;3186.9
15-03-04;14:30;37.5;267.6;4.4;248.2;50.00;1110;3187.0
15-03-04;14:33;37.2;259.2;3.3;247.3;49.97;793;3187.0
15-03-04;14:36;37.2;292.3;1.2;247.3;50.01;281;3187.1
15-03-04;14:39;37.0;279.3;1.1;246.3;50.03;263;3187.1
15-03-04;14:42;36.9;299.1;1.2;247.3;50.04;269;3187.1
15-03-04;14:45;36.8;312.4;2.3;247.3;50.05;643;3187.1
15-03-04;14:48;37.2;310.8;3.8;247.3;50.05;951;3187.2
15-03-04;14:51;37.8;300.5;3.9;247.3;50.05;966;3187.2
15-03-04;14:54;38.0;293.1;3.0;248.2;50.06;757;3187.2
15-03-04;14:57;38.3;295.3;4.1;249.2;50.06;1017;3187.3
15-03-04;15:00;38.5;303.2;4.0;249.2;50.07;995;3187.3
15-03-04;15:03;38.3;306.5;1.7;248.2;50.04;407;3187.4
15-03-04;15:06;37.9;294.4;1.3;248.2;50.04;315;3187.4
15-03-04;15:09;38.0;283.4;3.7;249.2;50.01;937;3187.4
15-03-04;15:12;37.9;300.2;1.2;248.2;50.07;302;3187.4
15-03-04;15:15;37.5;308.6;1.0;247.3;50.04;231;3187.5
15-03-04;15:18;37.0;306.1;0.6;247.3;50.03;144;3187.5
15-03-04;15:21;37.1;311.4;0.8;247.3;50.02;178;3187.5
15-03-04;15:24;37.1;254.2;2.8;248.2;50.02;687;3187.5
15-03-04;15:27;37.8;300.8;2.6;249.2;50.03;646;3187.5
15-03-04;15:30;37.4;296.1;1.8;248.2;50.03;439;3187.6
15-03-04;15:33;37.4;294.1;1.8;249.2;50.02;452;3187.6
15-03-04;15:36;37.5;296.7;2.5;249.2;50.01;632;3187.6
15-03-04;15:39;37.5;274.8;1.8;248.2;50.03;444;3187.6
15-03-04;15:42;37.8;296.3;2.5;247.3;50.04;614;3187.7
15-03-04;15:45;37.7;302.4;2.5;247.3;50.03;596;3187.7
15-03-04;15:48;37.8;302.4;2.4;247.3;50.03;599;3187.7
15-03-04;15:51;37.7;301.0;2.4;247.3;50.01;581;3187.7
15-03-04;15:54;37.7;310.5;1.9;247.3;50.04;470;3187.8
15-03-04;15:57;37.7;301.3;1.1;246.3;50.06;263;3187.8
15-03-04;16:00;36.9;307.1;0.8;246.3;50.03;206;3187.8
15-03-04;16:03;36.7;311.2;1.1;247.3;50.04;284;3187.8
15-03-04;16:06;36.5;283.1;1.2;246.3;50.06;285;3187.8
15-03-04;16:09;36.3;280.6;0.3;246.3;50.03;61;3187.8
15-03-04;16:12;35.9;261.6;0.7;246.3;50.01;158;3187.9
15-03-04;16:15;35.6;279.1;0.3;245.3;50.04;62;3187.9
15-03-04;16:18;35.4;307.0;0.5;246.3;50.02;92;3187.9
15-03-04;16:21;35.5;302.9;1.6;247.3;50.00;375;3187.9
15-03-04;16:24;35.4;292.5;0.4;247.3;50.02;74;3187.9
15-03-04;16:27;35.2;281.1;0.2;247.3;50.02;33;3187.9
15-03-04;16:30;35.2;291.3;0.6;247.3;50.06;137;3187.9
15-03-04;16:33;35.4;301.0;1.0;248.2;50.03;234;3187.9
15-03-04;16:36;35.0;286.2;0.2;247.3;50.01;35;3187.9
15-03-04;16:39;35.0;292.8;0.9;247.3;50.03;199;3187.9
15-03-04;16:42;35.2;295.1;0.8;247.3;50.02;181;3187.9
15-03-04;16:45;35.3;301.0;0.7;247.3;49.98;156;3187.9
15-03-04;16:48;34.9;297.5;0.6;248.2;50.00;125;3188.0
15-03-04;16:51;34.9;297.9;0.4;247.3;50.00;69;3188.0
15-03-04;16:54;34.6;289.5;0.1;248.2;50.01;22;3188.0
15-03-04;16:57;34.5;272.9;0.1;247.3;50.01;14;3188.0
15-03-04;17:00;34.4;259.7;0.0;248.2;50.05;4;3188.0
15-03-04;17:03;34.1;194.2;0.0;248.2;50.08;0;3188.0
15-03-04;17:06;33.9;148.6;0.0;247.3;50.05;0;3188.0
15-03-04;17:09;33.8;118.3;0.0;247.3;50.07;0;3188.0
15-03-04;17:12;33.7;185.4;0.0;247.3;50.07;0;3188.0
15-03-04;17:15;33.5;235.1;0.0;247.3;50.06;0;3188.0
15-03-04;17:18;33.4;204.9;0.0;247.3;50.06;0;3188.0
15-03-04;17:21;33.3;169.7;0.0;247.3;50.03;0;3188.0
15-03-04;17:24;33.2;131.1;0.0;247.3;50.02;0;3188.0
15-03-05;06:42;26.8;278.4;0.1;245.3;50.02;15;3188.0
15-03-05;06:45;27.2;270.9;0.1;246.3;50.03;20;3188.0
15-03-05;06:48;27.9;258.2;0.1;245.3;50.01;21;3188.0
15-03-05;06:51;28.3;269.3;0.1;244.3;50.02;21;3188.0
15-03-05;06:54;27.9;286.3;0.1;244.3;50.02;27;3188.0
15-03-05;06:57;29.0;278.1;0.2;244.3;50.01;40;3188.0
15-03-05;07:00;29.0;285.2;0.2;242.4;50.08;33;3188.0
15-03-05;07:03;29.4;283.0;0.2;245.3;50.09;34;3188.0
15-03-05;07:06;29.7;295.8;0.2;244.3;50.04;42;3188.0
15-03-05;07:09;29.7;290.3;0.2;244.3;50.03;45;3188.0
15-03-05;07:12;30.2;283.7;0.2;243.4;50.03;48;3188.0
15-03-05;07:15;30.2;294.7;0.3;243.4;50.02;55;3188.0
15-03-05;07:18;30.3;293.4;0.4;246.3;50.01;66;3188.0
15-03-05;07:21;30.5;297.6;0.4;246.3;50.02;83;3188.0
15-03-05;07:24;30.8;289.3;0.5;246.3;49.99;90;3188.0
15-03-05;07:27;30.7;301.4;0.5;246.3;50.03;102;3188.0
15-03-05;07:30;31.1;283.5;0.4;247.3;50.03;92;3188.0
15-03-05;07:33;31.1;295.8;0.4;247.3;50.01;71;3188.0
15-03-05;07:36;31.1;294.8;0.5;247.3;49.97;71;3188.0
15-03-05;07:39;31.1;291.6;0.4;246.3;50.03;63;3188.0
15-03-05;07:42;31.4;297.6;0.4;246.3;50.03;58;3188.0
15-03-05;07:45;31.2;295.0;0.4;247.3;50.02;71;3188.0
15-03-05;07:48;31.2;307.1;0.4;248.2;50.06;91;3188.0
15-03-05;07:51;31.7;300.1;0.4;247.3;49.98;96;3188.0
15-03-05;07:54;31.7;302.9;0.5;247.3;50.02;99;3188.0
15-03-05;07:57;31.8;302.1;0.5;247.3;50.06;102;3188.0
15-03-05;08:00;31.7;298.8;0.4;246.3;50.03;91;3188.0
15-03-05;08:03;31.9;298.0;0.4;246.3;50.07;81;3188.0
15-03-05;08:06;31.9;294.2;0.4;246.3;50.03;74;3188.0
15-03-05;08:09;31.9;291.7;0.4;246.3;50.03;68;3188.1
15-03-05;08:12;31.9;300.1;0.5;245.3;50.01;96;3188.1
15-03-05;08:15;32.0;298.0;0.5;246.3;50.02;103;3188.1
15-03-05;08:18;32.2;299.1;0.5;246.3;50.03;101;3188.1
15-03-05;08:21;32.3;300.2;0.5;246.3;50.03;113;3188.1
15-03-05;08:24;32.5;301.9;0.5;246.3;50.04;116;3188.1
15-03-05;08:27;32.4;302.9;0.5;246.3;50.03;118;3188.1
15-03-05;08:30;32.4;293.7;0.6;245.3;50.02;114;3188.1
15-03-05;08:33;32.4;302.0;0.6;246.3;50.01;132;3188.1
15-03-05;08:36;32.5;308.2;0.7;246.3;50.05;167;3188.1
15-03-05;08:39;32.7;312.7;0.8;245.3;50.05;190;3188.1
15-03-05;08:42;32.9;308.6;0.8;246.3;50.05;173;3188.1
15-03-05;08:45;33.0;302.6;0.7;247.3;50.03;149;3188.1
15-03-05;08:48;32.9;303.3;0.5;246.3;50.04;106;3188.1
15-03-05;08:51;33.0;305.2;1.4;247.3;50.02;327;3188.1
15-03-05;08:54;33.2;317.5;2.8;246.3;50.04;683;3188.2
15-03-05;08:57;33.4;309.8;1.4;246.3;50.03;323;3188.2
15-03-05;09:00;33.5;298.5;2.9;247.3;50.00;700;3188.2
15-03-05;09:03;33.9;289.0;2.8;247.3;50.04;686;3188.3
15-03-05;09:06;33.5;306.0;1.2;247.3;50.00;265;3188.3
15-03-05;09:09;33.3;303.8;0.7;247.3;50.07;161;3188.3
15-03-05;09:12;33.1;298.8;0.5;245.3;50.05;118;3188.3
15-03-05;09:15;33.2;305.1;0.6;245.3;50.02;115;3188.3
15-03-05;09:18;32.9;301.4;0.6;246.3;50.02;119;3188.3
15-03-05;09:21;33.1;311.5;0.5;247.3;50.02;118;3188.3
15-03-05;09:24;32.9;314.3;0.8;246.3;50.04;175;3188.3
15-03-05;09:27;32.9;304.8;0.8;244.3;50.00;159;3188.3
15-03-05;09:30;32.7;297.6;0.4;245.3;50.03;88;3188.3
15-03-05;09:33;32.5;310.4;0.6;246.3;50.04;135;3188.3
15-03-05;09:36;32.7;315.2;0.9;246.3;50.04;199;3188.3
15-03-05;09:39;32.9;253.7;2.4;247.3;50.03;591;3188.4
15-03-05;09:42;32.7;301.0;1.1;245.3;50.04;271;3188.4
15-03-05;09:45;33.3;305.7;2.3;247.3;50.03;549;3188.4
15-03-05;09:48;33.4;303.0;1.1;246.3;50.06;274;3188.4
15-03-05;09:51;33.1;295.6;1.4;246.3;50.03;341;3188.4
15-03-05;09:54;33.2;297.0;0.8;245.3;50.04;185;3188.5
15-03-05;09:57;33.0;306.0;1.1;246.3;50.02;260;3188.5
15-03-05;10:00;33.3;278.0;1.3;246.3;50.00;312;3188.5
15-03-05;10:03;33.3;303.8;1.1;247.3;50.02;289;3188.5
15-03-05;10:06;33.7;315.3;1.6;247.3;50.03;376;3188.5
15-03-05;10:09;34.1;329.7;2.4;248.2;50.06;642;3188.5
15-03-05;10:12;34.2;321.8;2.5;248.2;50.04;642;3188.6
15-03-05;10:15;34.6;316.4;2.7;248.2;50.00;641;3188.6
15-03-05;10:18;34.5;298.0;0.9;245.3;50.05;228;3188.6
15-03-05;10:21;34.2;315.3;1.0;245.3;50.02;226;3188.6
15-03-05;10:24;34.2;311.1;0.8;245.3;50.08;166;3188.6
15-03-05;10:27;34.2;292.9;0.6;244.3;49.98;99;3188.6
15-03-05;10:30;34.0;295.7;0.4;246.3;50.07;85;3188.6
15-03-05;10:33;34.0;301.7;0.5;245.3;50.02;88;3188.6
15-03-05;10:36;33.9;294.4;0.4;245.3;50.03;67;3188.7
15-03-05;10:39;33.8;282.5;0.3;244.3;50.04;49;3188.7
15-03-05;10:42;33.7;290.7;0.3;243.4;50.00;62;3188.7
15-03-05;10:45;33.7;290.4;0.4;243.4;49.98;64;3188.7
15-03-05;10:48;33.5;290.7;0.3;244.3;50.08;52;3188.7
15-03-05;10:51;33.5;285.6;0.2;244.3;50.07;46;3188.7
15-03-05;10:54;33.5;289.3;0.4;244.3;50.02;52;3188.7
15-03-05;10:57;33.5;289.3;0.4;245.3;50.07;86;3188.7
15-03-05;11:00;33.7;308.6;0.6;245.3;50.02;139;3188.7
15-03-05;11:03;33.5;307.7;0.8;245.3;50.02;185;3188.7
15-03-05;11:06;33.8;308.2;0.6;245.3;50.00;131;3188.7
15-03-05;11:09;33.7;303.0;0.6;245.3;50.03;115;3188.7
15-03-05;11:12;33.7;305.5;0.5;244.3;50.02;86;3188.7
15-03-05;11:15;33.5;279.6;0.2;245.3;50.02;40;3188.7
15-03-05;11:18;33.4;285.7;0.2;245.3;50.04;32;3188.7
15-03-05;11:21;33.2;301.1;0.3;245.3;50.02;53;3188.7
15-03-05;11:24;33.3;285.9;0.3;244.3;50.04;55;3188.7
15-03-05;11:27;33.4;264.9;0.7;244.3;50.03;151;3188.7
15-03-05;11:30;33.9;165.2;1.5;245.3;50.05;367;3188.7
15-03-05;11:33;34.2;251.6;2.1;245.3;50.03;537;3188.8
15-03-05;11:36;34.7;299.7;3.5;247.3;50.03;866;3188.8
15-03-05;11:39;35.2;294.1;2.2;246.3;50.03;548;3188.8
15-03-05;11:42;34.9;302.3;1.8;246.3;50.01;445;3188.9
15-03-05;11:45;35.0;304.1;1.8;246.3;50.04;418;3188.9
15-03-05;11:48;35.0;309.8;1.1;244.3;50.04;269;3188.9
15-03-05;11:51;35.0;304.6;1.4;245.3;50.05;326;3188.9
15-03-05;11:54;35.2;313.6;1.3;244.3;50.05;319;3188.9
15-03-05;11:57;34.9;307.4;1.1;244.3;50.04;249;3189.0
15-03-05;12:00;35.2;288.8;1.5;244.3;50.01;346;3189.0
15-03-05;12:03;35.3;316.8;1.7;244.3;49.96;411;3189.0
15-03-05;12:06;35.2;313.4;1.1;244.3;50.03;240;3189.0
15-03-05;12:09;35.0;309.8;1.0;244.3;50.02;216;3189.0
15-03-05;12:12;35.2;315.0;1.0;244.3;50.02;235;3189.0
15-03-05;12:15;34.6;300.2;0.6;245.3;50.01;135;3189.0
15-03-05;12:18;34.9;305.4;0.7;243.4;50.03;144;3189.0
15-03-05;12:21;34.7;307.6;0.7;244.3;50.06;151;3189.0
15-03-05;12:24;34.7;303.2;0.8;246.3;50.05;184;3189.1
15-03-05;12:27;34.9;303.5;0.9;243.4;50.03;223;3189.1
15-03-05;12:30;34.8;305.2;0.9;244.3;49.97;184;3189.1
15-03-05;12:33;34.7;304.1;0.5;244.3;50.02;124;3189.1
15-03-05;12:36;34.5;288.2;0.3;244.3;50.04;52;3189.1
15-03-05;12:39;34.5;269.8;0.1;244.3;50.04;18;3189.1
15-03-05;12:42;34.1;297.8;0.3;243.4;50.05;57;3189.1
15-03-05;12:45;34.4;293.4;0.4;243.4;50.05;60;3189.1
15-03-05;12:48;34.1;276.4;0.2;244.3;50.07;35;3189.1
15-03-05;12:51;34.0;275.0;0.1;242.4;50.05;13;3189.1
15-03-05;12:54;33.9;204.0;0.0;244.3;50.05;0;3189.1
15-03-05;12:57;33.7;261.6;0.0;243.4;50.06;0;3189.1
15-03-05;13:00;33.5;306.1;0.0;244.3;49.99;0;3189.1
15-03-05;13:03;33.4;319.1;0.0;243.4;50.02;0;3189.1
15-03-05;13:06;33.3;323.2;0.0;243.4;50.04;0;3189.1
15-03-05;13:09;33.2;319.7;0.0;243.4;50.02;0;3189.1
15-03-05;13:12;33.1;324.7;0.0;243.4;50.00;0;3189.1
15-03-05;13:15;33.0;333.5;0.0;245.3;50.01;0;3189.1
15-03-05;13:18;32.9;337.2;0.0;245.3;50.04;0;3189.1
15-03-05;13:21;32.7;334.1;0.0;244.3;50.06;0;3189.1
15-03-05;13:24;32.7;337.5;0.0;245.3;50.04;0;3189.1
15-03-05;13:27;32.6;336.7;0.0;245.3;50.02;0;3189.1
15-03-05;13:30;32.5;335.7;0.0;245.3;50.01;0;3189.1
15-03-05;13:33;32.4;336.7;0.0;243.4;50.00;0;3189.1
15-03-05;13:39;42.5;283.7;0.3;245.3;50.05;61;3189.1
15-03-05;13:42;32.7;303.6;0.5;246.3;50.06;104;3189.1
15-03-05;13:45;32.7;301.9;0.5;245.3;50.03;111;3189.1
15-03-05;13:48;32.9;305.2;0.9;246.3;50.05;204;3189.1
15-03-05;13:51;33.0;308.4;1.2;247.3;50.07;295;3189.1
15-03-05;13:54;33.5;303.3;3.4;247.3;50.04;810;3189.1
15-03-05;13:57;34.2;303.2;4.7;248.2;50.06;1171;3189.2
15-03-05;14:00;34.5;285.4;2.8;247.3;50.02;679;3189.2
15-03-05;14:03;34.6;276.8;1.0;245.3;50.06;236;3189.3
15-03-05;14:06;34.2;282.2;0.6;246.3;50.06;129;3189.3
15-03-05;14:09;34.0;291.2;0.6;245.3;50.07;143;3189.3
15-03-05;14:12;34.4;259.5;0.7;245.3;50.04;157;3189.3
15-03-05;14:15;34.1;272.1;0.9;245.3;50.04;200;3189.3
15-03-05;14:18;34.0;298.2;0.7;245.3;50.04;170;3189.3
15-03-05;14:21;34.5;273.6;1.2;245.3;50.08;294;3189.3
15-03-05;14:24;34.8;305.1;2.3;246.3;49.99;552;3189.4
15-03-05;14:27;34.9;297.0;1.2;246.3;50.05;291;3189.4
15-03-05;14:30;34.7;285.7;0.9;245.3;50.03;204;3189.4
15-03-05;14:33;34.6;299.8;0.7;245.3;50.05;163;3189.4
15-03-05;14:36;34.5;291.0;0.4;245.3;50.05;78;3189.4
15-03-05;14:39;34.4;289.1;0.4;245.3;50.06;76;3189.4
15-03-05;14:42;34.5;295.0;0.4;247.3;50.02;73;3189.4
15-03-05;14:45;34.4;309.0;0.5;245.3;50.02;124;3189.4
15-03-05;14:48;34.2;298.8;0.7;245.3;50.02;146;3189.4
15-03-05;14:51;34.4;301.4;0.5;245.3;50.02;129;3189.5
15-03-05;14:54;34.4;302.9;0.5;246.3;50.03;102;3189.5
15-03-05;14:57;34.2;297.5;0.4;246.3;50.05;78;3189.5
15-03-05;15:00;34.2;289.3;0.4;245.3;50.04;68;3189.5
15-03-05;15:03;34.2;297.8;0.3;246.3;50.04;67;3189.5
15-03-05;15:06;34.1;291.0;0.4;245.3;50.06;74;3189.5
15-03-05;15:09;34.2;297.6;0.4;246.3;50.10;88;3189.5
15-03-05;15:12;34.2;297.5;0.7;247.3;50.04;134;3189.5
15-03-05;15:15;34.1;301.3;0.5;246.3;50.04;91;3189.5
15-03-05;15:18;34.1;288.1;0.4;246.3;50.05;68;3189.5
15-03-05;15:21;34.0;284.9;0.2;245.3;50.03;35;3189.5
15-03-05;15:24;33.8;274.5;0.1;246.3;50.04;18;3189.5
15-03-05;15:27;33.8;277.5;0.1;245.3;50.04;20;3189.5
15-03-05;15:30;33.8;278.6;0.3;246.3;50.05;47;3189.5
15-03-05;15:33;33.7;289.0;0.2;245.3;50.06;47;3189.5
15-03-05;15:36;33.7;291.3;0.4;246.3;50.03;59;3189.5
15-03-05;15:39;33.9;287.6;0.3;247.3;50.03;49;3189.5
15-03-05;15:42;33.7;294.4;0.2;247.3;50.02;35;3189.5
15-03-05;15:45;33.7;275.8;0.1;246.3;50.07;24;3189.5
15-03-05;15:48;33.5;262.6;0.1;247.3;50.04;20;3189.5
15-03-05;15:51;33.5;287.1;0.1;246.3;50.03;32;3189.5
15-03-05;15:54;33.5;289.1;0.2;247.3;50.10;42;3189.5
15-03-05;15:57;33.4;275.5;0.2;247.3;50.04;48;3189.5
15-03-05;16:00;33.5;289.3;0.3;246.3;50.02;50;3189.5
15-03-05;16:03;33.4;278.6;0.1;247.3;50.06;30;3189.5
15-03-05;16:06;33.5;273.7;0.1;248.2;50.07;13;3189.5
15-03-05;16:09;33.3;262.3;0.0;247.3;50.07;3;3189.5
15-03-05;16:12;33.1;256.3;0.0;248.2;50.06;0;3189.5
15-03-05;16:15;33.1;251.6;0.0;246.3;50.07;0;3189.5
15-03-05;16:18;33.0;244.6;0.0;246.3;50.08;0;3189.5
15-03-05;16:21;32.9;295.8;0.0;245.3;50.05;0;3189.5
15-03-05;16:24;32.7;283.7;0.0;245.3;50.04;0;3189.5
15-03-05;16:27;32.7;263.9;0.0;245.3;50.06;0;3189.5
15-03-05;16:30;32.6;246.0;0.0;245.3;50.06;0;3189.5
15-03-05;16:33;32.5;211.5;0.0;245.3;50.03;0;3189.5
15-03-05;16:36;32.5;193.5;0.0;244.3;50.03;0;3189.5
15-03-05;16:39;32.4;191.8;0.0;245.3;50.02;0;3189.5
15-03-05;16:42;32.4;209.6;0.0;245.3;50.01;0;3189.5
15-03-05;16:45;32.3;225.2;0.0;246.3;50.00;0;3189.5
15-03-05;16:48;32.2;228.6;0.0;245.3;50.02;0;3189.5
15-03-05;16:51;32.2;218.8;0.0;246.3;50.03;0;3189.5
15-03-06;07:09;27.5;285.6;0.0;246.3;50.06;13;3189.5
15-03-06;07:12;28.3;268.9;0.1;246.3;50.06;18;3189.5
15-03-06;07:15;28.6;280.0;0.1;247.3;50.04;20;3189.5
15-03-06;07:18;28.3;270.8;0.1;247.3;50.02;18;3189.5
15-03-06;07:21;29.0;276.8;0.1;246.3;50.04;17;3189.5
15-03-06;07:24;29.0;264.2;0.1;247.3;50.04;25;3189.5
15-03-06;07:27;29.7;280.3;0.2;246.3;50.03;46;3189.5
15-03-06;07:30;30.1;290.4;0.1;246.3;50.08;31;3189.5
15-03-06;07:33;30.1;278.1;0.1;246.3;50.03;18;3189.5
15-03-06;07:36;30.2;262.7;0.0;246.3;50.05;7;3189.5
15-03-06;07:39;30.2;260.8;0.0;246.3;50.04;7;3189.5
15-03-06;07:42;30.3;274.6;0.1;246.3;50.06;19;3189.5
15-03-06;07:45;30.4;281.8;0.1;246.3;50.06;26;3189.5
15-03-06;07:48;30.5;275.8;0.1;247.3;50.07;27;3189.5
15-03-06;07:51;30.4;289.5;0.1;246.3;50.05;23;3189.5
15-03-06;07:54;30.5;280.8;0.1;245.3;50.06;24;3189.5
15-03-06;07:57;30.7;280.6;0.1;245.3;50.04;30;3189.5
15-03-06;08:00;30.7;285.4;0.1;247.3;50.03;24;3189.5
15-03-06;08:03;30.8;289.5;0.1;245.3;50.04;26;3189.5
15-03-06;08:06;30.9;288.4;0.1;245.3;50.06;23;3189.5
15-03-06;08:09;31.0;283.7;0.2;245.3;50.05;44;3189.5
15-03-06;08:12;31.1;304.2;0.3;245.3;50.05;58;3189.5
15-03-06;08:15;31.1;298.6;0.4;248.2;50.06;68;3189.6
15-03-06;08:18;31.5;295.1;0.4;247.3;50.05;73;3189.6
15-03-06;08:21;31.4;300.4;0.4;245.3;50.10;68;3189.6
15-03-06;08:24;31.4;305.4;0.4;246.3;50.06;67;3189.6
15-03-06;08:27;31.5;303.0;0.4;246.3;50.06;74;3189.6
15-03-06;08:30;31.7;294.5;0.4;245.3;50.04;66;3189.6
15-03-06;08:33;31.8;301.4;0.4;246.3;50.04;71;3189.6
15-03-06;08:36;31.8;301.7;0.4;245.3;50.03;65;3189.6
15-03-06;08:39;31.7;297.3;0.4;245.3;50.06;69;3189.6
15-03-06;08:42;31.6;296.7;0.4;245.3;50.05;71;3189.6
15-03-06;08:45;31.8;305.8;0.4;245.3;50.06;84;3189.6
15-03-06;08:48;31.9;302.1;0.5;245.3;50.07;91;3189.6
15-03-06;08:51;32.0;303.8;0.5;245.3;50.04;88;3189.6
15-03-06;08:54;32.0;310.8;0.5;245.3;50.04;84;3189.6
15-03-06;08:57;32.0;298.5;0.4;246.3;50.05;69;3189.6
15-03-06;09:00;32.2;287.1;0.4;244.3;50.02;75;3189.6
15-03-06;09:03;31.9;300.1;0.4;244.3;50.06;89;3189.6
15-03-06;09:06;31.9;310.4;0.5;245.3;50.06;96;3189.6
15-03-06;09:09;32.0;302.9;0.4;244.3;50.09;85;3189.6
15-03-06;09:12;31.9;298.9;0.4;245.3;50.05;90;3189.6
15-03-06;09:15;32.0;304.1;0.5;246.3;50.05;95;3189.6
15-03-06;09:18;32.2;298.6;0.4;244.3;50.06;94;3189.6
15-03-06;09:21;32.0;304.6;0.5;244.3;50.06;103;3189.6
15-03-06;09:24;32.2;306.1;0.4;246.3;50.05;90;3189.6
15-03-06;09:27;32.3;308.3;0.5;244.3;50.07;107;3189.6
15-03-06;09:30;32.5;303.6;0.5;244.3;50.05;111;3189.7
15-03-06;09:33;32.4;303.2;0.6;244.3;50.06;111;3189.7
15-03-06;09:36;32.3;302.4;0.4;245.3;50.05;92;3189.7
15-03-06;09:39;32.5;306.5;0.4;245.3;50.12;87;3189.7
15-03-06;09:42;32.6;295.8;0.4;244.3;50.09;97;3189.7
15-03-06;09:45;32.5;303.9;0.5;246.3;50.08;98;3189.7
15-03-06;09:48;32.5;308.2;0.5;245.3;50.09;116;3189.7
15-03-06;09:51;32.4;305.4;0.6;246.3;50.10;122;3189.7
15-03-06;09:54;32.6;311.4;0.7;245.3;50.06;122;3189.7
15-03-06;09:57;32.9;307.7;0.5;245.3;50.08;123;3189.7
15-03-06;10:00;32.9;305.2;0.6;245.3;50.05;123;3189.7
15-03-06;10:03;32.7;307.9;0.5;245.3;50.04;112;3189.7
15-03-06;10:06;32.9;303.8;0.5;245.3;50.06;99;3189.7
15-03-06;10:09;32.9;306.7;0.4;38.6;50.08;89;3189.7
15-03-06;10:12;32.9;302.4;0.4;246.3;50.07;88;3189.7
15-03-06;10:15;32.7;306.2;0.4;245.3;50.07;89;3189.7
15-03-06;10:18;32.9;303.9;0.4;245.3;50.06;105;3189.7
15-03-06;10:21;32.9;302.1;0.5;245.3;50.07;110;3189.7
15-03-06;10:24;32.9;315.6;0.5;245.3;50.07;109;3189.7
15-03-06;10:27;32.9;309.0;0.5;245.3;50.00;96;3189.8
15-03-06;10:30;32.9;296.9;0.4;245.3;50.05;93;3189.8
15-03-06;10:33;33.1;306.2;0.5;244.3;50.05;95;3189.8
15-03-06;10:36;32.9;303.0;0.5;245.3;50.04;94;3189.8
15-03-06;10:39;33.1;307.3;0.5;245.3;50.07;105;3189.8
15-03-06;10:42;33.1;310.1;0.5;244.3;50.06;118;3189.8
15-03-06;10:45;33.1;298.3;0.5;245.3;50.07;93;3189.8
15-03-06;10:48;33.2;306.2;0.5;245.3;50.06;84;3189.8
15-03-06;10:51;33.1;308.3;0.4;244.3;50.06;81;3189.8
15-03-06;10:54;33.0;293.4;0.5;245.3;50.06;89;3189.8
15-03-06;10:57;33.0;304.2;0.5;245.3;50.05;98;3189.8
15-03-06;11:00;33.0;308.3;0.4;244.3;50.04;92;3189.8
15-03-06;11:03;33.1;292.8;0.5;244.3;50.03;78;3189.8
15-03-06;11:06;33.2;288.2;0.4;245.3;50.05;77;3189.8
15-03-06;11:09;33.3;294.4;0.4;244.3;50.03;77;3189.8
15-03-06;11:12;32.9;288.4;0.3;244.3;50.04;68;3189.8
15-03-06;11:15;33.0;298.8;0.4;244.3;50.05;73;3189.8
15-03-06;11:18;33.0;297.0;0.4;246.3;50.04;88;3189.8
15-03-06;11:21;33.1;298.5;0.4;245.3;50.09;84;3189.8
15-03-06;11:24;33.1;295.1;0.4;244.3;50.03;69;3189.8
15-03-06;11:27;33.0;301.6;0.4;244.3;50.04;68;3189.8
15-03-06;11:30;33.0;297.6;0.4;245.3;50.01;85;3189.8
15-03-06;11:33;33.1;305.4;0.4;244.3;50.01;78;3189.8
15-03-06;11:36;33.1;301.1;0.4;245.3;50.03;76;3189.8
15-03-06;11:39;33.1;301.7;0.4;245.3;50.03;85;3189.9
15-03-06;11:42;33.2;305.2;0.5;245.3;50.04;93;3189.9
15-03-06;11:45;33.1;300.2;0.4;245.3;50.02;88;3189.9
15-03-06;11:48;33.2;303.8;0.4;245.3;50.05;82;3189.9
15-03-06;11:51;33.3;297.5;0.3;245.3;50.07;76;3189.9
15-03-06;11:54;33.1;290.6;0.4;245.3;50.06;73;3189.9
15-03-06;11:57;33.1;291.3;0.4;245.3;50.05;74;3189.9
15-03-06;12:00;33.1;303.0;0.4;245.3;50.03;78;3189.9
15-03-06;12:03;33.2;311.5;0.4;244.3;50.00;82;3189.9
15-03-06;12:06;33.1;301.0;0.4;244.3;50.01;85;3189.9
15-03-06;12:09;33.2;306.8;0.5;243.4;50.05;101;3189.9
15-03-06;12:12;33.3;304.1;0.5;245.3;50.03;109;3189.9
15-03-06;12:15;33.2;305.7;0.5;245.3;50.07;102;3189.9
15-03-06;12:18;33.2;307.3;0.4;243.4;50.08;94;3189.9
15-03-06;12:27;33.4;310.8;0.7;245.3;50.09;151;3189.9
15-03-06;12:30;33.3;308.0;0.5;246.3;50.06;119;3189.9
15-03-06;12:33;33.2;299.5;0.5;246.3;50.04;108;3189.9
15-03-06;12:36;33.4;302.1;0.4;245.3;50.07;89;3189.9
15-03-06;12:39;33.4;307.6;0.7;245.3;50.07;146;3189.9
15-03-06;12:42;33.4;313.9;0.7;245.3;50.06;157;3190.0
15-03-06;12:45;33.7;314.0;0.8;246.3;50.07;194;3190.0
15-03-06;12:48;33.5;304.8;0.7;245.3;50.07;153;3190.0
15-03-06;12:51;33.7;311.2;1.0;246.3;50.06;233;3190.0
15-03-06;12:54;34.0;318.8;1.3;245.3;50.06;330;3190.0
15-03-06;12:57;34.8;311.5;5.4;248.2;50.08;1273;3190.0
15-03-06;13:00;34.7;315.6;1.2;245.3;50.10;312;3190.1
15-03-06;13:03;34.5;307.1;0.9;245.3;50.02;218;3190.1
15-03-06;13:06;34.5;318.3;1.1;246.3;50.06;258;3190.1
15-03-06;13:09;34.7;288.7;4.1;247.3;50.08;895;3190.1
15-03-06;13:12;35.5;241.9;4.8;247.3;50.08;1211;3190.2
15-03-06;13:15;35.4;305.1;1.2;244.3;50.04;285;3190.2
15-03-06;13:18;35.3;284.9;4.7;247.3;50.08;1155;3190.2
15-03-06;13:21;35.4;296.4;1.1;245.3;50.05;288;3190.2
15-03-06;13:24;35.3;306.7;1.4;245.3;50.00;329;3190.3
15-03-06;13:27;35.3;314.3;1.5;245.3;50.04;383;3190.3
15-03-06;13:30;35.4;308.0;1.2;245.3;50.05;291;3190.3
15-03-06;13:33;35.5;313.0;1.6;246.3;50.04;413;3190.3
15-03-06;13:36;35.6;287.6;1.0;246.3;50.05;220;3190.3
15-03-06;13:39;35.5;298.9;3.6;247.3;50.04;919;3190.3
15-03-06;13:42;35.5;303.6;1.1;246.3;50.04;275;3190.4
15-03-06;13:45;35.6;317.1;2.1;247.3;50.04;555;3190.4
15-03-06;13:48;36.3;295.7;3.5;248.2;50.07;880;3190.4
15-03-06;13:51;36.3;312.0;1.6;247.3;50.07;394;3190.4
15-03-06;13:54;36.8;297.9;3.1;248.2;50.08;771;3190.5
15-03-06;13:57;36.7;295.7;1.2;246.3;50.08;303;3190.5
15-03-06;14:00;36.1;302.1;1.0;246.3;50.03;237;3190.5
15-03-06;14:03;36.0;289.3;1.3;246.3;50.03;318;3190.5
15-03-06;14:06;36.0;302.9;0.9;246.3;50.05;214;3190.6
15-03-06;14:09;36.0;296.7;0.9;245.3;50.08;209;3190.6
15-03-06;14:12;35.9;280.9;0.8;246.3;50.05;204;3190.6
15-03-06;14:15;36.0;293.9;2.5;246.3;50.04;623;3190.6
15-03-06;14:18;36.8;296.4;3.7;247.3;50.04;894;3190.6
15-03-06;14:21;36.5;241.8;2.7;247.3;50.06;641;3190.7
15-03-06;14:24;36.4;295.1;1.0;245.3;50.04;221;3190.7
15-03-06;14:27;36.2;299.2;0.8;245.3;50.06;184;3190.7
15-03-06;14:30;35.9;303.0;1.0;246.3;50.05;219;3190.7
15-03-06;14:33;36.0;308.7;1.0;246.3;50.05;217;3190.7
15-03-06;14:36;35.7;301.4;0.8;246.3;50.04;191;3190.7
15-03-06;14:39;35.9;290.1;1.4;247.3;50.06;322;3190.7
15-03-06;14:42;35.6;297.9;0.6;246.3;50.04;128;3190.8
15-03-06;14:45;35.4;298.0;0.6;246.3;50.06;128;3190.8
15-03-06;14:48;35.5;302.3;0.7;246.3;50.04;150;3190.8
15-03-06;14:51;35.4;301.9;0.5;246.3;50.07;109;3190.8
15-03-06;14:54;35.3;306.5;0.6;247.3;50.07;123;3190.8
15-03-06;14:57;35.5;309.3;0.9;247.3;50.09;208;3190.8
15-03-06;15:00;35.3;309.0;0.8;246.3;50.01;186;3190.8
15-03-06;15:03;35.3;297.0;1.1;247.3;50.00;249;3190.8
15-03-06;15:06;35.3;302.3;0.7;246.3;50.02;156;3190.8
15-03-06;15:09;34.9;298.2;0.5;246.3;50.01;115;3190.8
15-03-06;15:12;35.4;296.0;2.0;245.3;50.03;484;3190.8
15-03-06;15:15;35.5;246.9;2.0;247.3;50.05;513;3190.9
15-03-06;15:18;35.7;303.2;2.2;247.3;50.06;536;3190.9
15-03-06;15:21;36.0;311.4;1.6;247.3;50.05;404;3190.9
15-03-06;15:24;35.9;275.2;1.0;246.3;50.04;236;3190.9
15-03-06;15:27;35.9;301.1;1.1;246.3;50.02;272;3190.9
15-03-06;15:30;35.9;282.1;2.2;247.3;50.03;532;3191.0
15-03-06;15:33;36.2;307.4;2.1;248.2;50.03;525;3191.0
15-03-06;15:36;36.1;304.9;1.5;247.3;50.04;353;3191.0
15-03-06;15:39;35.9;293.5;1.0;247.3;50.03;224;3191.0
15-03-06;15:42;36.0;290.9;2.0;247.3;50.03;486;3191.0
15-03-06;15:45;36.2;299.5;2.3;248.2;50.04;547;3191.1
15-03-06;15:48;36.5;297.6;2.2;248.2;50.04;558;3191.1
15-03-06;15:51;36.5;298.6;2.1;248.2;50.05;503;3191.1
15-03-06;15:54;36.3;281.8;1.4;248.2;50.05;349;3191.1
15-03-06;15:57;36.3;288.4;0.7;247.3;50.06;134;3191.2
15-03-06;16:00;35.7;275.2;0.5;247.3;50.05;87;3191.2
15-03-06;16:03;35.5;293.8;0.4;247.3;50.08;71;3191.2
15-03-06;16:06;35.5;284.9;0.5;247.3;50.09;118;3191.2
15-03-06;16:09;35.5;288.1;0.4;248.2;50.05;86;3191.2
15-03-06;16:12;35.5;304.3;1.1;248.2;50.03;254;3191.2
15-03-06;16:15;35.7;310.2;1.0;248.2;50.05;246;3191.2
15-03-06;16:18;35.5;280.9;1.0;248.2;50.05;240;3191.2
15-03-06;16:21;35.5;279.7;0.7;247.3;50.03;147;3191.2
15-03-06;16:24;35.5;297.9;1.0;249.2;50.02;225;3191.2
15-03-06;16:27;35.6;1.8;1.1;247.3;50.03;277;3191.2
15-03-06;16:30;35.3;287.6;0.2;248.2;50.04;46;3191.2
15-03-06;16:33;35.0;278.0;0.1;246.3;50.05;29;3191.2
15-03-06;16:36;34.9;261.0;0.1;247.3;50.06;22;3191.2
15-03-06;16:39;34.7;268.2;0.1;246.3;50.03;17;3191.2
15-03-06;16:42;34.7;271.4;0.1;246.3;50.04;19;3191.2
15-03-06;16:45;34.5;265.1;0.0;246.3;50.04;10;3191.2
15-03-06;16:48;34.2;264.4;0.0;246.3;50.03;6;3191.2
15-03-06;16:51;34.2;249.7;0.0;246.3;50.05;6;3191.2
15-03-06;16:54;34.0;255.9;0.0;246.3;50.05;5;3191.2
15-03-06;16:57;34.0;204.9;0.0;246.3;50.05;0;3191.2
15-03-06;17:00;33.8;194.9;0.0;247.3;50.07;0;3191.2
15-03-06;17:03;33.7;263.8;0.0;247.3;50.07;0;3191.2
15-03-06;17:06;33.5;273.6;0.0;248.2;50.05;0;3191.2
15-03-06;17:09;33.3;249.7;0.0;246.3;50.05;0;3191.2
15-03-06;17:12;33.3;221.9;0.0;247.3;50.04;0;3191.2
15-03-06;17:15;33.2;201.7;0.0;247.3;50.05;0;3191.2
15-03-06;17:18;33.1;188.2;0.0;247.3;50.01;0;3191.2
15-03-06;17:21;33.0;167.2;0.0;246.3;50.00;0;3191.2
15-03-06;17:24;32.9;140.6;0.0;247.3;50.00;0;3191.2
15-03-06;17:27;32.7;118.3;0.0;247.3;50.01;0;3191.2
15-03-07;07:09;27.9;277.5;0.1;246.3;50.04;15;3191.3
15-03-07;07:12;28.3;266.6;0.1;246.3;50.05;18;3191.3
15-03-07;07:15;28.3;267.4;0.1;247.3;49.97;19;3191.3
15-03-07;07:18;29.4;277.1;0.1;247.3;50.02;20;3191.3
15-03-07;07:21;29.0;280.2;0.1;247.3;50.02;19;3191.3
15-03-07;07:24;29.7;275.8;0.1;246.3;50.03;20;3191.3
15-03-07;07:27;29.4;271.7;0.1;246.3;50.02;18;3191.3
15-03-07;07:30;29.7;260.7;0.1;247.3;50.05;19;3191.3
15-03-07;07:33;30.2;271.1;0.1;248.2;50.01;23;3191.3
15-03-07;07:36;30.2;277.0;0.2;248.2;50.02;31;3191.3
15-03-07;07:39;30.2;285.6;0.2;246.3;50.05;37;3191.3
15-03-07;07:42;30.4;282.8;0.1;245.3;50.03;32;3191.3
15-03-07;07:45;30.4;275.3;0.1;244.3;50.00;26;3191.3
15-03-07;07:48;30.5;271.5;0.1;244.3;50.00;26;3191.3
15-03-07;07:51;30.7;265.5;0.2;244.3;50.03;40;3191.3
15-03-07;07:54;30.7;282.1;0.4;244.3;50.06;63;3191.3
15-03-07;07:57;30.9;294.4;0.4;244.3;50.00;63;3191.3
15-03-07;08:00;31.0;295.0;0.4;245.3;50.04;72;3191.3
15-03-07;08:03;31.0;293.2;0.3;243.4;50.03;71;3191.3
15-03-07;08:06;31.2;294.2;0.3;243.4;50.06;52;3191.3
15-03-07;08:09;31.2;278.3;0.2;243.4;50.04;36;3191.3
15-03-07;08:12;31.1;273.1;0.1;245.3;50.02;21;3191.3
15-03-07;08:15;31.2;279.9;0.1;247.3;50.03;26;3191.3
15-03-07;08:18;31.5;288.5;0.3;247.3;50.03;58;3191.3
15-03-07;08:21;31.5;298.9;0.5;246.3;50.02;98;3191.3
15-03-07;08:24;31.5;302.4;0.5;247.3;50.08;128;3191.3
15-03-07;08:27;31.8;313.1;0.7;246.3;50.08;154;3191.3
15-03-07;08:30;31.8;313.6;0.7;246.3;50.03;160;3191.3
15-03-07;08:33;31.9;305.4;0.7;245.3;50.01;165;3191.3
15-03-07;08:36;32.3;310.5;0.7;246.3;50.01;153;3191.3
15-03-07;08:39;32.3;307.9;0.7;246.3;50.02;171;3191.3
15-03-07;08:42;32.3;309.0;0.8;246.3;50.02;188;3191.3
15-03-07;08:45;32.3;306.0;0.7;246.3;50.03;154;3191.4
15-03-07;08:48;32.4;295.3;0.5;247.3;50.04;103;3191.4
15-03-07;08:51;32.4;292.5;0.5;247.3;50.04;97;3191.4
15-03-07;08:54;32.3;293.2;0.5;247.3;50.05;120;3191.4
15-03-07;08:57;32.6;306.5;0.6;247.3;50.02;144;3191.4
15-03-07;09:00;32.7;309.3;0.7;247.3;50.03;168;3191.4
15-03-07;09:03;32.9;309.9;0.8;247.3;50.03;183;3191.4
15-03-07;09:06;32.9;306.5;0.8;247.3;50.04;182;3191.4
15-03-07;09:09;33.0;303.6;0.7;247.3;50.05;167;3191.4
15-03-07;09:12;33.0;312.7;0.7;247.3;50.04;168;3191.4
15-03-07;09:15;33.0;301.0;0.7;247.3;50.05;148;3191.4
15-03-07;09:18;33.0;297.0;0.6;246.3;50.05;128;3191.4
15-03-07;09:21;33.1;297.3;0.6;246.3;50.03;121;3191.4
15-03-07;09:24;33.2;303.2;0.5;247.3;50.02;115;3191.4
15-03-07;09:27;33.1;300.0;0.5;246.3;50.02;118;3191.5
15-03-07;09:30;33.2;307.1;0.6;246.3;50.05;127;3191.5
15-03-07;09:33;33.2;307.9;0.6;246.3;50.04;140;3191.5
15-03-07;09:36;33.1;314.0;0.7;246.3;50.04;175;3191.5
15-03-07;09:39;33.4;305.7;0.8;247.3;50.02;187;3191.5
15-03-07;09:42;33.4;310.4;0.8;246.3;50.08;198;3191.5
15-03-07;09:45;33.3;306.1;1.0;246.3;50.10;243;3191.5
15-03-07;09:48;33.7;308.6;1.3;247.3;50.06;327;3191.5
15-03-07;09:51;33.9;293.1;1.8;247.3;50.06;456;3191.5
15-03-07;09:54;33.9;309.9;1.7;247.3;50.07;410;3191.6
15-03-07;09:57;34.1;311.4;2.0;247.3;50.06;477;3191.6
15-03-07;10:00;34.4;299.8;1.8;248.2;49.99;450;3191.6
15-03-07;10:03;34.2;303.2;1.6;246.3;50.02;391;3191.6
15-03-07;10:06;34.4;294.1;1.8;247.3;50.02;455;3191.6
15-03-07;10:09;34.6;302.6;1.8;248.2;50.04;447;3191.7
15-03-07;10:12;34.4;306.4;1.3;247.3;50.04;332;3191.7
15-03-07;10:15;34.7;301.3;1.4;247.3;50.03;329;3191.7
15-03-07;10:18;34.6;290.3;0.0;247.3;50.04;392;3191.7
15-03-07;10:21;34.8;302.6;1.4;246.3;50.06;355;3191.7
15-03-07;10:24;34.7;297.3;1.1;246.3;50.06;248;3191.8
15-03-07;10:27;34.5;299.8;0.7;246.3;50.07;154;3191.8
15-03-07;10:30;34.4;294.8;0.5;245.3;50.04;99;3191.8
15-03-07;10:33;34.2;291.6;0.4;245.3;50.03;82;3191.8
