data;czas;temp;pvvolt;gridc;gridv;gridf;watt;energy1
15-03-07;10:36;34.0;301.3;0.5;245.3;50.03;108;3191.8
15-03-07;10:39;34.0;296.4;0.5;246.3;50.06;99;3191.8
15-03-07;10:42;34.0;295.1;0.5;245.3;50.08;103;3191.8
15-03-07;10:45;34.0;299.5;0.5;247.3;50.08;93;3191.8
15-03-07;10:48;34.1;299.8;0.5;245.3;50.08;100;3191.8
15-03-07;10:51;34.0;290.9;0.5;245.3;50.06;96;3191.8
15-03-07;10:54;33.9;290.7;0.4;245.3;50.06;102;3191.8
15-03-07;10:57;34.0;303.6;0.5;245.3;50.06;117;3191.8
15-03-07;11:00;34.0;288.7;0.4;245.3;50.02;82;3191.8
15-03-07;11:03;33.8;286.0;0.4;245.3;50.02;80;3191.8
15-03-07;11:06;33.7;293.9;0.4;246.3;50.03;78;3191.8
15-03-07;11:09;33.7;294.1;0.4;245.3;50.02;86;3191.8
15-03-07;11:12;33.8;305.5;0.5;245.3;50.03;110;3191.8
15-03-07;11:15;33.5;303.6;0.6;246.3;50.00;129;3191.8
15-03-07;11:18;33.8;310.4;0.7;245.3;50.02;143;3191.9
15-03-07;11:21;33.7;307.4;0.6;246.3;50.05;142;3191.9
15-03-07;11:24;33.8;298.0;0.7;245.3;50.07;127;3191.9
15-03-07;11:27;33.8;299.1;0.7;246.3;50.04;144;3191.9
15-03-07;11:30;33.8;304.2;0.8;245.3;50.05;165;3191.9
15-03-07;11:33;33.7;303.9;0.6;245.3;50.03;131;3191.9
15-03-07;11:36;33.9;300.5;0.5;245.3;50.06;111;3191.9
15-03-07;11:39;33.9;291.6;0.4;245.3;50.06;105;3191.9
15-03-07;11:42;33.8;305.1;0.5;245.3;50.03;100;3191.9
15-03-07;11:45;33.8;299.2;0.5;245.3;50.03;105;3191.9
15-03-07;11:48;33.8;307.9;0.7;245.3;50.03;169;3191.9
15-03-07;11:51;33.9;305.7;0.8;246.3;50.01;198;3191.9
15-03-07;11:54;33.8;301.1;0.8;246.3;50.03;204;3191.9
15-03-07;11:57;34.1;315.0;1.2;246.3;50.04;296;3191.9
15-03-07;12:00;34.1;308.3;1.3;245.3;50.02;311;3192.0
15-03-07;12:03;34.1;306.7;1.5;246.3;50.05;381;3192.0
15-03-07;12:06;34.5;300.7;1.8;246.3;50.06;439;3192.0
15-03-07;12:09;34.7;300.8;1.1;246.3;50.10;258;3192.0
15-03-07;12:12;34.4;303.8;0.9;246.3;50.07;221;3192.0
15-03-07;12:15;34.5;300.8;0.9;246.3;50.04;198;3192.0
15-03-07;12:18;34.5;307.9;0.8;246.3;50.01;153;3192.1
15-03-07;12:21;34.2;298.6;0.6;247.3;50.08;136;3192.1
15-03-07;12:24;34.1;297.3;0.6;245.3;50.02;134;3192.1
15-03-07;12:27;34.2;303.6;0.7;246.3;50.02;148;3192.1
15-03-07;12:30;34.2;303.0;0.6;245.3;50.04;143;3192.1
15-03-07;12:33;34.1;295.0;0.7;245.3;49.99;142;3192.1
15-03-07;12:36;34.2;310.8;0.7;246.3;50.01;152;3192.1
15-03-07;12:39;34.2;306.0;0.7;246.3;50.02;152;3192.1
15-03-07;12:42;34.1;302.4;0.6;246.3;50.03;135;3192.1
15-03-07;12:45;34.4;306.0;0.6;246.3;50.00;132;3192.1
15-03-07;12:48;34.4;302.1;0.5;246.3;50.07;130;3192.1
15-03-07;12:51;34.1;292.3;0.5;246.3;50.05;104;3192.1
15-03-07;12:54;34.1;295.4;0.5;246.3;50.07;101;3192.1
15-03-07;12:57;34.1;296.7;0.5;246.3;50.05;113;3192.1
15-03-07;13:00;34.0;298.6;0.6;246.3;50.05;141;3192.1
15-03-07;13:03;34.2;300.8;0.7;247.3;50.03;141;3192.2
15-03-07;13:06;34.1;296.4;0.6;247.3;50.03;138;3192.2
15-03-07;13:09;34.1;299.4;0.7;246.3;50.02;148;3192.2
15-03-07;13:12;34.1;297.8;0.8;247.3;50.01;162;3192.2
15-03-07;13:15;34.2;305.4;0.9;247.3;50.04;190;3192.2
15-03-07;13:18;34.1;310.2;0.9;247.3;50.05;198;3192.2
15-03-07;13:21;34.4;303.5;1.0;247.3;50.08;226;3192.2
15-03-07;13:24;34.4;307.9;1.0;247.3;50.03;251;3192.2
15-03-07;13:27;34.7;305.1;1.3;247.3;50.03;322;3192.2
15-03-07;13:30;34.8;304.8;1.4;247.3;50.03;334;3192.2
15-03-07;13:33;34.8;307.7;1.4;247.3;50.04;346;3192.3
15-03-07;13:36;34.7;308.3;1.5;247.3;50.00;342;3192.3
15-03-07;13:39;34.8;306.8;1.6;247.3;50.04;402;3192.3
15-03-07;13:42;34.9;293.1;1.8;247.3;50.03;453;3192.3
15-03-07;13:45;35.2;295.4;1.4;247.3;50.04;340;3192.3
15-03-07;13:48;35.0;298.3;1.5;248.2;50.05;350;3192.4
15-03-07;13:51;34.9;293.5;1.1;247.3;50.05;261;3192.4
15-03-07;13:54;35.0;297.8;0.9;248.2;50.06;228;3192.4
15-03-07;13:57;34.7;299.5;0.9;247.3;50.07;201;3192.4
15-03-07;14:00;34.8;302.9;1.0;248.2;50.04;219;3192.4
15-03-07;14:03;35.2;305.4;1.4;250.2;50.06;339;3192.4
15-03-07;14:06;35.3;305.7;1.2;251.1;50.02;300;3192.4
15-03-07;14:09;35.4;256.7;4.2;250.2;50.05;1043;3192.5
15-03-07;14:12;35.4;298.6;1.1;246.3;50.02;286;3192.5
15-03-07;14:15;35.3;301.0;1.2;248.2;50.01;282;3192.5
15-03-07;14:18;35.5;288.2;1.1;247.3;50.03;254;3192.5
15-03-07;14:21;35.5;293.5;0.8;248.2;50.06;199;3192.5
15-03-07;14:24;35.3;300.1;1.7;248.2;50.04;426;3192.5
15-03-07;14:27;35.7;236.4;1.7;248.2;50.04;392;3192.6
15-03-07;14:30;35.4;292.0;0.9;248.2;50.01;208;3192.6
15-03-07;14:33;35.4;302.3;1.0;248.2;50.04;249;3192.6
15-03-07;14:36;35.4;299.4;1.0;248.2;50.03;232;3192.6
15-03-07;14:39;35.5;282.4;4.4;250.2;50.06;1078;3192.6
15-03-07;14:42;36.7;281.3;4.2;250.2;50.06;1063;3192.7
15-03-07;14:45;36.8;260.0;0.8;248.2;50.02;179;3192.7
15-03-07;14:48;36.1;279.9;0.5;248.2;50.04;123;3192.7
15-03-07;14:51;35.9;285.6;0.5;248.2;50.02;111;3192.7
15-03-07;14:54;35.6;288.1;0.7;248.2;50.04;153;3192.7
15-03-07;14:57;35.6;293.2;0.8;247.3;50.00;182;3192.8
15-03-07;15:00;35.5;299.4;0.8;248.2;50.06;178;3192.8
15-03-07;15:03;35.3;299.7;0.6;247.3;50.06;132;3192.8
15-03-07;15:06;35.3;292.2;0.4;247.3;50.04;72;3192.8
15-03-07;15:09;35.0;278.4;0.1;247.3;50.03;35;3192.8
15-03-07;15:12;35.0;264.9;0.1;247.3;50.07;22;3192.8
15-03-07;15:15;34.7;260.3;0.1;246.3;50.02;27;3192.8
15-03-07;15:18;34.8;274.0;0.2;247.3;50.00;44;3192.8
15-03-07;15:21;34.4;292.9;0.4;246.3;50.05;76;3192.8
15-03-07;15:24;34.6;297.3;0.5;247.3;50.06;138;3192.8
15-03-07;15:27;34.7;303.6;0.7;248.2;50.03;172;3192.8
15-03-07;15:30;50.0;296.9;3.0;249.2;50.03;734;3192.8
15-03-07;15:33;35.5;296.7;1.4;248.2;50.03;357;3192.9
15-03-07;15:36;35.7;293.9;0.7;248.2;50.05;418;3192.9
15-03-07;15:39;35.3;295.1;0.7;249.2;50.06;155;3192.9
15-03-07;15:42;35.0;276.5;0.5;247.3;50.05;118;3192.9
15-03-07;15:45;35.2;287.1;0.4;248.2;50.04;89;3192.9
15-03-07;15:48;34.7;290.0;0.4;248.2;50.03;72;3192.9
15-03-07;15:51;34.7;282.2;0.4;248.2;50.04;62;3192.9
15-03-07;15:54;34.4;279.4;0.4;247.3;49.98;53;3192.9
15-03-07;15:57;34.4;280.9;0.6;247.3;50.03;131;3192.9
15-03-07;16:00;34.4;298.5;0.4;247.3;50.10;78;3192.9
15-03-07;16:03;34.4;285.4;0.3;248.2;50.07;53;3192.9
15-03-07;16:06;34.0;270.8;0.2;247.3;50.06;39;3192.9
15-03-07;16:09;34.2;275.8;0.1;247.3;50.06;25;3192.9
15-03-07;16:12;34.0;267.0;0.1;247.3;50.04;13;3192.9
15-03-07;16:15;33.9;264.6;0.0;247.3;50.04;5;3192.9
15-03-07;16:18;33.8;268.5;0.0;247.3;50.01;2;3192.9
15-03-07;16:21;33.7;265.8;0.0;247.3;50.01;3;3192.9
15-03-07;16:24;33.5;266.0;0.0;247.3;50.00;4;3192.9
15-03-07;16:27;33.5;241.5;0.0;247.3;50.03;4;3192.9
15-03-07;16:30;33.4;243.8;0.0;247.3;50.03;3;3192.9
15-03-07;16:33;33.3;252.6;0.0;247.3;50.02;1;3192.9
15-03-07;16:36;33.2;190.7;0.0;247.3;50.01;1;3192.9
15-03-07;16:39;33.1;205.2;0.0;247.3;50.02;1;3192.9
15-03-07;16:42;33.0;216.5;0.0;248.2;50.01;1;3192.9
15-03-07;16:45;33.0;200.2;0.0;247.3;50.03;1;3192.9
15-03-07;16:48;32.9;219.1;0.0;247.3;50.02;1;3192.9
15-03-07;16:51;32.9;237.0;0.0;247.3;50.02;2;3192.9
15-03-07;16:54;32.7;255.7;0.0;247.3;50.06;2;3192.9
15-03-07;16:57;32.7;224.4;0.0;247.3;50.04;3;3192.9
15-03-07;17:00;32.7;229.8;0.0;246.3;50.06;6;3192.9
15-03-07;17:03;32.6;245.5;0.0;247.3;50.08;8;3192.9
15-03-07;17:06;32.7;262.6;0.0;246.3;50.04;5;3192.9
15-03-07;17:09;32.5;189.6;0.0;247.3;50.06;0;3192.9
15-03-07;17:12;32.4;120.7;0.0;246.3;50.08;0;3192.9
15-03-07;17:15;32.3;144.7;0.0;248.2;50.07;0;3192.9
15-03-07;17:18;32.2;211.8;0.0;247.3;50.01;0;3192.9
15-03-07;17:21;32.2;194.5;0.0;247.3;50.02;0;3192.9
15-03-07;17:24;32.0;148.6;0.0;247.3;50.04;0;3192.9
15-03-07;17:27;32.0;112.5;0.0;247.3;50.02;0;3192.9
15-03-08;06:45;26.8;264.9;0.1;245.3;50.05;17;3192.9
15-03-08;06:48;27.9;268.0;0.1;245.3;50.05;22;3192.9
15-03-08;06:51;28.3;281.5;0.1;246.3;50.04;28;3192.9
15-03-08;06:54;28.6;283.3;0.2;245.3;50.03;34;3192.9
15-03-08;06:57;29.0;280.5;0.2;245.3;50.08;33;3192.9
15-03-08;07:00;29.0;277.5;0.1;245.3;50.06;27;3192.9
15-03-08;07:03;29.7;265.8;0.2;244.3;50.05;43;3192.9
15-03-08;07:06;30.1;291.2;0.4;244.3;50.07;83;3192.9
15-03-08;07:09;30.3;301.4;0.4;244.3;50.01;98;3193.0
15-03-08;07:12;30.5;300.2;0.6;245.3;50.07;117;3193.0
15-03-08;07:15;30.5;300.2;0.6;244.3;50.03;133;3193.0
15-03-08;07:18;30.8;308.4;0.6;244.3;50.06;143;3193.0
15-03-08;07:21;31.0;298.6;0.7;244.3;50.04;161;3193.0
15-03-08;07:24;31.1;302.3;0.8;244.3;50.06;174;3193.0
15-03-08;07:27;31.2;306.4;0.8;245.3;50.04;195;3193.0
15-03-08;07:30;31.5;306.4;0.9;245.3;50.02;212;3193.0
15-03-08;07:33;31.9;308.6;1.0;246.3;50.06;230;3193.0
15-03-08;07:36;31.9;307.1;1.0;245.3;50.04;247;3193.0
15-03-08;07:39;31.9;304.3;1.1;246.3;50.03;268;3193.0
15-03-08;07:42;32.3;304.2;1.2;246.3;50.05;299;3193.1
15-03-08;07:45;32.5;300.2;1.4;246.3;50.02;323;3193.1
15-03-08;07:48;32.5;302.1;1.4;246.3;50.05;349;3193.1
15-03-08;07:51;32.7;303.0;1.5;245.3;50.04;368;3193.1
15-03-08;07:54;32.9;299.7;1.5;245.3;50.08;382;3193.1
15-03-08;07:57;33.3;299.5;1.6;244.3;50.06;388;3193.1
15-03-08;08:00;33.2;297.2;1.7;245.3;50.06;407;3193.2
15-03-08;08:03;33.7;301.1;1.6;246.3;50.06;396;3193.2
15-03-08;08:06;33.5;301.7;1.7;244.3;50.04;411;3193.2
15-03-08;08:09;33.7;292.8;1.8;246.3;50.05;429;3193.2
15-03-08;08:12;33.8;301.1;1.8;246.3;50.04;451;3193.2
15-03-08;08:15;33.9;300.5;1.2;245.3;50.05;318;3193.3
15-03-08;08:18;34.2;296.0;1.5;244.3;50.04;395;3193.3
15-03-08;08:21;34.0;302.0;1.2;245.3;50.05;287;3193.3
15-03-08;08:24;34.4;298.9;1.7;245.3;50.04;396;3193.3
15-03-08;08:27;34.4;300.0;2.0;245.3;50.05;498;3193.3
15-03-08;08:30;34.6;296.4;2.3;245.3;50.06;547;3193.4
15-03-08;08:33;35.0;296.9;2.4;245.3;50.07;563;3193.4
15-03-08;08:36;34.9;295.8;2.3;246.3;50.06;584;3193.4
15-03-08;08:39;35.3;297.6;2.4;247.3;50.05;600;3193.5
15-03-08;08:42;35.4;295.4;2.5;246.3;50.04;609;3193.5
15-03-08;08:45;35.4;294.1;2.6;247.3;50.06;623;3193.5
15-03-08;08:48;35.7;288.7;2.6;244.3;50.06;638;3193.5
15-03-08;08:51;36.1;293.1;2.7;245.3;50.06;660;3193.6
15-03-08;08:54;35.9;291.2;2.8;245.3;50.07;674;3193.6
15-03-08;08:57;36.4;291.6;2.8;245.3;50.05;685;3193.6
15-03-08;09:00;36.5;288.7;2.8;245.3;50.04;701;3193.7
15-03-08;09:03;36.5;291.6;2.9;246.3;50.07;716;3193.7
15-03-08;09:06;36.7;292.9;2.9;246.3;50.07;730;3193.8
15-03-08;09:09;36.8;286.2;3.0;246.3;50.05;750;3193.8
15-03-08;09:12;37.1;287.9;3.1;24.5;50.08;761;3193.8
15-03-08;09:15;37.1;286.5;3.2;247.3;50.06;774;3193.9
15-03-08;09:18;37.4;283.0;3.3;245.3;50.03;800;3193.9
15-03-08;09:21;37.4;282.2;2.9;245.3;50.05;718;3193.9
15-03-08;09:24;37.4;283.7;3.0;246.3;50.04;728;3194.0
15-03-08;09:27;37.6;265.2;3.4;245.3;50.05;827;3194.0
15-03-08;09:30;37.6;278.7;3.0;245.3;50.00;750;3194.0
15-03-08;09:33;37.5;277.7;3.0;246.3;50.02;727;3194.1
15-03-08;09:36;37.7;296.1;3.3;246.3;50.03;809;3194.1
15-03-08;09:39;37.7;296.7;3.4;246.3;50.02;831;3194.2
15-03-08;09:42;38.2;288.7;3.8;246.3;50.04;918;3194.2
15-03-08;09:45;38.3;281.8;3.7;245.3;50.04;912;3194.2
15-03-08;09:48;38.5;283.4;3.5;247.3;50.08;852;3194.3
15-03-08;09:51;38.5;283.4;3.7;246.3;50.05;920;3194.3
15-03-08;09:54;38.7;276.4;4.0;247.3;50.07;960;3194.4
15-03-08;09:57;38.9;279.4;3.9;247.3;50.05;988;3194.4
15-03-08;10:00;39.1;278.6;3.8;247.3;50.03;931;3194.5
15-03-08;10:03;39.3;263.2;3.5;246.3;50.05;878;3194.5
15-03-08;10:06;39.2;279.0;3.4;246.3;50.09;836;3194.6
15-03-08;10:09;39.4;282.7;4.0;247.3;50.04;1000;3194.6
15-03-08;10:12;39.4;272.6;4.0;246.3;50.07;975;3194.7
15-03-08;10:15;39.4;277.8;3.7;247.3;50.11;915;3194.7
15-03-08;10:18;39.5;280.0;3.7;247.3;50.07;905;3194.8
15-03-08;10:21;39.4;269.0;2.8;247.3;50.06;684;3194.8
15-03-08;10:24;39.2;289.3;3.1;246.3;50.00;755;3194.8
15-03-08;10:27;39.4;290.7;3.4;247.3;50.07;836;3194.9
15-03-08;10:30;39.3;289.5;4.1;247.3;50.06;1020;3194.9
15-03-08;10:33;39.9;279.6;4.6;248.2;50.05;1131;3195.0
15-03-08;10:36;40.1;279.7;4.5;247.3;50.08;1098;3195.0
15-03-08;10:39;40.2;281.5;4.3;246.3;50.07;1065;3195.1
15-03-08;10:42;40.4;281.6;5.0;247.3;50.07;1216;3195.1
15-03-08;10:45;40.9;277.4;5.1;248.2;50.06;1260;3195.2
15-03-08;10:48;41.0;262.6;4.6;248.2;50.08;1122;3195.3
15-03-08;10:51;40.8;270.1;2.7;246.3;50.06;662;3195.3
15-03-08;10:54;40.4;289.3;2.8;246.3;50.07;710;3195.3
15-03-08;10:57;40.2;280.2;3.0;246.3;50.07;712;3195.4
15-03-08;11:00;40.4;284.3;4.2;247.3;50.06;1009;3195.4
15-03-08;11:03;40.5;289.5;3.7;246.3;49.99;901;3195.5
15-03-08;11:06;40.6;278.4;3.8;246.3;50.02;950;3195.5
15-03-08;11:09;40.6;279.4;3.5;246.3;50.04;864;3195.6
15-03-08;11:12;40.4;273.7;3.9;246.3;50.03;954;3195.6
15-03-08;11:15;40.5;279.0;4.0;246.3;50.03;983;3195.6
15-03-08;11:18;40.7;261.0;3.5;246.3;50.03;883;3195.7
15-03-08;11:21;40.7;281.3;3.8;247.3;49.98;942;3195.7
15-03-08;11:24;40.8;268.2;4.5;247.3;50.05;1093;3195.8
15-03-08;11:27;40.7;252.8;4.4;247.3;50.06;1070;3195.8
15-03-08;11:30;41.3;256.6;4.6;247.3;50.06;1127;3195.9
15-03-08;11:33;41.3;271.5;4.4;247.3;50.09;1095;3195.9
15-03-08;11:36;41.2;276.2;4.0;247.3;50.06;996;3196.0
15-03-08;11:39;41.3;275.5;3.2;247.3;50.07;759;3196.0
15-03-08;11:42;40.8;274.5;2.8;246.3;50.06;702;3196.1
15-03-08;11:45;40.4;284.6;2.6;246.3;50.07;650;3196.1
15-03-08;11:48;40.6;292.0;3.6;246.3;50.04;891;3196.1
15-03-08;11:51;40.6;285.7;3.0;246.3;50.06;739;3196.2
15-03-08;11:54;40.5;292.2;3.0;246.3;50.05;732;3196.2
15-03-08;11:57;40.2;288.1;3.1;247.3;50.04;739;3196.3
15-03-08;12:00;40.2;282.8;2.9;244.3;49.99;724;3196.3
15-03-08;12:03;40.2;288.2;3.3;246.3;50.01;802;3196.3
15-03-08;12:06;40.5;285.4;3.5;246.3;50.04;854;3196.4
15-03-08;12:09;40.6;293.1;4.8;247.3;50.01;1173;3196.4
15-03-08;12:12;41.0;267.4;4.7;247.3;50.05;1153;3196.5
15-03-08;12:15;41.4;268.2;5.4;247.3;50.05;1312;3196.5
15-03-08;12:18;41.5;274.2;5.2;248.2;50.05;1305;3196.6
15-03-08;12:21;41.9;258.6;5.1;248.2;50.06;1246;3196.7
15-03-08;12:24;42.3;272.9;5.5;247.3;50.04;1345;3196.7
15-03-08;12:27;42.0;273.1;3.8;245.3;50.05;948;3196.8
15-03-08;12:30;42.2;268.2;4.6;247.3;50.05;1116;3196.8
15-03-08;12:33;42.2;275.8;4.0;247.3;50.02;960;3196.9
15-03-08;12:36;42.0;265.8;4.5;248.2;50.07;1106;3197.0
15-03-08;12:39;42.3;267.7;4.2;246.3;50.05;1031;3197.0
15-03-08;12:42;42.4;267.6;4.3;246.3;50.08;1064;3197.1
15-03-08;12:45;42.2;266.6;4.1;246.3;50.05;1003;3197.1
15-03-08;12:48;42.0;269.5;4.1;246.3;50.01;976;3197.2
15-03-08;12:51;42.0;276.1;4.1;246.3;50.07;1031;3197.2
15-03-08;12:54;42.3;273.9;4.2;246.3;50.06;1038;3197.3
15-03-08;12:57;42.1;277.5;4.3;246.3;50.07;1058;3197.3
15-03-08;13:00;42.0;268.7;2.8;246.3;50.06;683;3197.4
15-03-08;13:03;41.5;275.5;3.5;246.3;50.05;841;3197.4
15-03-08;13:06;41.5;272.3;3.2;247.3;50.07;782;3197.4
15-03-08;13:09;41.4;277.2;3.6;247.3;50.05;877;3197.5
15-03-08;13:12;41.5;252.2;4.1;247.3;50.05;993;3197.5
15-03-08;13:15;41.5;289.3;3.7;247.3;50.00;893;3197.6
15-03-08;13:18;41.7;280.6;4.8;248.2;50.06;1201;3197.6
15-03-08;13:21;42.0;276.5;4.2;247.3;50.07;1025;3197.7
15-03-08;13:24;41.6;276.7;3.9;247.3;50.10;924;3197.7
15-03-08;13:27;41.6;275.3;3.2;247.3;50.08;777;3197.8
15-03-08;13:30;41.6;280.0;3.1;247.3;50.06;749;3197.8
15-03-08;13:33;41.4;279.1;3.3;246.3;50.06;823;3197.8
15-03-08;13:36;41.3;280.2;2.7;246.3;50.09;651;3197.9
15-03-08;13:39;41.0;283.7;2.5;246.3;50.08;598;3197.9
15-03-08;13:42;40.7;287.9;2.2;246.3;50.09;534;3197.9
15-03-08;13:45;40.4;289.7;1.9;246.3;50.07;458;3198.0
15-03-08;13:48;40.1;292.8;1.8;246.3;50.08;452;3198.0
15-03-08;13:51;39.8;292.3;2.0;245.3;50.08;486;3198.0
15-03-08;13:54;39.8;292.0;1.9;247.3;50.07;480;3198.0
15-03-08;13:57;39.7;287.2;2.1;247.3;50.07;504;3198.1
15-03-08;14:00;39.7;290.7;2.4;247.3;50.03;590;3198.1
15-03-08;14:03;39.5;287.6;2.3;248.2;50.02;583;3198.1
15-03-08;14:06;39.4;290.3;2.0;248.2;50.05;506;3198.1
15-03-08;14:09;39.2;289.8;1.9;247.3;50.03;463;3198.2
15-03-08;14:12;39.2;293.1;1.6;247.3;50.05;402;3198.2
15-03-08;14:15;38.7;291.6;1.5;247.3;50.04;377;3198.2
15-03-08;14:18;38.6;292.0;1.6;246.3;50.05;368;3198.2
15-03-08;14:21;38.5;291.2;1.5;245.3;50.07;358;3198.2
15-03-08;14:24;38.3;291.7;1.4;245.3;50.10;354;3198.3
15-03-08;14:27;38.4;295.3;1.4;245.3;50.07;345;3198.3
15-03-08;14:30;38.2;296.0;1.4;245.3;50.07;340;3198.3
15-03-08;14:33;38.2;292.6;1.2;246.3;50.06;303;3198.3
15-03-08;14:36;38.0;294.7;1.2;245.3;50.06;275;3198.3
15-03-08;14:39;37.7;294.4;1.1;246.3;50.03;253;3198.3
15-03-08;14:42;37.5;296.4;1.2;245.3;49.99;242;3198.4
15-03-08;14:45;37.4;293.1;1.0;245.3;50.06;238;3198.4
15-03-08;14:48;37.2;296.0;1.0;246.3;50.05;236;3198.4
15-03-08;14:51;37.1;298.6;0.9;246.3;50.07;225;3198.4
15-03-08;14:54;37.1;293.8;0.9;246.3;50.07;217;3198.4
15-03-08;14:57;36.9;295.1;0.9;246.3;50.04;213;3198.4
15-03-08;15:00;36.9;292.6;1.1;246.3;50.00;208;3198.4
15-03-08;15:03;36.9;297.3;0.8;246.3;50.04;202;3198.4
15-03-08;15:06;36.5;296.1;0.9;246.3;50.04;194;3198.4
15-03-08;15:09;36.5;295.0;0.8;247.3;50.03;185;3198.5
15-03-08;15:12;36.4;294.5;0.8;246.3;50.04;178;3198.5
15-03-08;15:15;36.4;297.5;0.7;246.3;50.02;169;3198.5
15-03-08;15:18;36.4;294.5;0.7;245.3;50.06;163;3198.5
15-03-08;15:21;36.2;290.1;0.7;245.3;50.03;157;3198.5
15-03-08;15:24;36.1;294.5;0.7;246.3;50.04;152;3198.5
15-03-08;15:27;36.0;289.5;0.7;246.3;50.08;142;3198.5
15-03-08;15:30;36.1;295.3;0.6;246.3;50.05;131;3198.5
15-03-08;15:33;35.9;293.4;0.6;245.3;50.08;123;3198.5
15-03-08;15:36;35.6;287.8;0.6;246.3;50.06;114;3198.5
15-03-08;15:39;36.0;282.5;0.5;245.3;50.03;105;3198.5
15-03-08;15:42;35.5;282.7;0.5;247.3;50.02;93;3198.5
15-03-08;15:45;35.5;283.3;0.4;245.3;50.01;84;3198.5
15-03-08;15:48;35.3;285.3;0.4;247.3;50.05;79;3198.5
15-03-08;15:51;35.3;289.7;0.4;246.3;50.02;80;3198.5
15-03-08;15:54;35.2;287.5;0.4;245.3;50.03;85;3198.5
15-03-08;15:57;35.2;276.8;0.4;246.3;50.05;82;3198.6
15-03-08;16:00;35.2;283.7;0.4;247.3;50.08;81;3198.6
15-03-08;16:03;35.0;290.6;0.4;247.3;50.07;81;3198.6
15-03-08;16:06;34.9;282.1;0.4;246.3;50.06;81;3198.6
15-03-08;16:09;34.9;287.8;0.4;245.3;50.06;74;3198.6
15-03-08;16:12;34.9;277.4;0.4;244.3;50.08;73;3198.6
15-03-08;16:15;34.7;281.8;0.3;245.3;50.03;67;3198.6
15-03-08;16:18;34.8;277.1;0.3;244.3;50.05;56;3198.6
15-03-08;16:21;34.5;276.5;0.3;244.3;50.05;51;3198.6
15-03-08;16:24;34.5;276.7;0.2;245.3;50.00;45;3198.6
15-03-08;16:27;34.5;275.2;0.2;243.4;50.00;37;3198.6
15-03-08;16:30;34.5;267.1;0.2;244.3;50.03;32;3198.6
15-03-08;16:33;34.4;265.2;0.1;244.3;50.04;28;3198.6
15-03-08;16:36;34.4;254.2;0.1;245.3;50.04;24;3198.6
15-03-08;16:39;34.1;263.5;0.1;244.3;50.03;20;3198.6
15-03-08;16:42;34.2;258.9;0.1;245.3;50.02;16;3198.6
15-03-08;16:45;33.9;254.5;0.1;244.3;50.02;14;3198.6
15-03-08;16:48;33.9;263.0;0.0;244.3;50.03;11;3198.6
15-03-08;16:51;33.8;246.8;0.0;242.4;50.01;7;3198.6
15-03-08;16:54;33.8;249.9;0.0;244.3;50.01;5;3198.6
15-03-08;16:57;33.7;243.1;0.0;244.3;49.99;4;3198.6
15-03-08;17:00;33.5;238.7;0.0;243.4;50.05;1;3198.6
15-03-08;17:03;33.4;212.2;0.0;243.4;50.09;0;3198.6
15-03-08;17:06;33.3;201.4;0.0;242.4;50.01;0;3198.6
15-03-08;17:09;33.3;172.5;0.0;242.4;50.10;0;3198.6
15-03-08;17:12;33.1;104.4;0.0;243.4;50.10;0;3198.6
15-03-08;17:15;33.1;162.3;0.0;244.3;50.12;0;3198.6
15-03-08;17:18;33.0;231.0;0.0;243.4;50.10;0;3198.6
15-03-08;17:21;33.0;209.1;0.0;244.3;50.07;0;3198.6
15-03-08;17:24;32.9;175.3;0.0;243.4;50.08;0;3198.6
15-03-08;17:27;32.7;155.2;0.0;245.3;50.06;0;3198.6
15-03-08;17:30;32.6;141.2;0.0;243.4;50.07;0;3198.6
15-03-08;17:33;32.6;131.6;0.0;244.3;50.06;0;3198.6
15-03-09;06:57;29.7;272.0;0.0;245.3;50.04;17;3198.6
15-03-09;07:00;29.0;276.5;0.1;242.4;50.07;19;3198.6
15-03-09;07:03;29.7;275.9;0.1;243.4;50.10;23;3198.6
15-03-09;07:06;29.7;261.7;0.1;243.4;50.07;27;3198.6
15-03-09;07:09;30.1;274.8;0.2;244.3;50.06;32;3198.6
15-03-09;07:12;30.1;276.8;0.2;245.3;50.07;38;3198.6
15-03-09;07:15;30.3;275.6;0.2;246.3;50.04;43;3198.6
15-03-09;07:18;30.4;287.6;0.3;246.3;50.02;48;3198.6
15-03-09;07:21;30.5;285.2;0.3;245.3;50.02;58;3198.6
15-03-09;07:24;30.5;290.0;0.4;244.3;50.04;67;3198.6
15-03-09;07:27;30.9;296.4;0.4;244.3;50.03;78;3198.6
15-03-09;07:30;31.0;295.8;0.4;243.4;50.06;87;3198.6
15-03-09;07:33;31.1;298.8;0.5;243.4;50.03;97;3198.6
15-03-09;07:36;31.4;295.7;0.5;243.4;50.00;99;3198.6
15-03-09;07:39;31.4;307.6;0.5;243.4;50.05;117;3198.6
15-03-09;07:42;31.5;306.4;0.5;246.3;50.02;117;3198.6
15-03-09;07:45;31.6;303.8;0.6;246.3;50.06;126;3198.6
15-03-09;07:48;31.7;4.8;0.6;246.3;50.03;123;3198.7
15-03-09;07:51;31.8;301.6;0.6;247.3;50.06;131;3198.7
15-03-09;07:54;32.2;301.4;0.6;246.3;50.02;137;3198.7
15-03-09;07:57;32.2;302.0;0.7;245.3;50.04;147;3198.7
15-03-09;08:00;32.3;308.3;0.7;246.3;50.04;149;3198.7
15-03-09;08:03;32.4;300.4;0.7;246.3;50.03;153;3198.7
15-03-09;08:06;32.4;306.5;0.7;246.3;50.03;162;3198.7
15-03-09;08:09;32.5;304.6;0.8;246.3;50.05;178;3198.7
15-03-09;08:12;32.9;305.7;0.8;245.3;50.04;198;3198.7
15-03-09;08:15;32.7;302.4;0.9;245.3;50.06;215;3198.7
15-03-09;08:18;32.9;307.7;0.9;245.3;50.03;220;3198.7
15-03-09;08:21;33.3;306.0;1.0;245.3;50.04;235;3198.7
15-03-09;08:24;33.2;303.9;1.1;245.3;50.05;239;3198.8
15-03-09;08:27;33.2;302.0;1.2;247.3;50.06;288;3198.8
15-03-09;08:30;33.4;305.2;1.0;245.3;50.04;232;3198.8
15-03-09;08:33;33.3;302.9;1.0;245.3;50.03;234;3198.8
15-03-09;08:36;33.4;299.7;1.0;246.3;50.04;242;3198.8
15-03-09;08:39;33.8;307.4;1.1;246.3;50.03;257;3198.8
15-03-09;08:42;33.7;303.3;1.1;245.3;50.05;272;3198.8
15-03-09;08:45;33.9;301.1;1.4;246.3;50.02;318;3198.8
15-03-09;08:48;33.8;304.6;1.3;245.3;50.03;307;3198.9
15-03-09;08:51;33.8;302.4;1.3;245.3;50.04;308;3198.9
15-03-09;08:54;34.0;301.7;1.5;244.3;50.08;362;3198.9
15-03-09;08:57;34.0;302.3;1.5;245.3;50.05;352;3198.9
15-03-09;09:00;34.0;304.8;1.5;245.3;50.04;367;3198.9
15-03-09;09:03;34.1;304.8;1.5;245.3;50.04;369;3198.9
15-03-09;09:06;34.1;302.7;1.7;245.3;50.05;393;3199.0
15-03-09;09:09;34.1;303.5;1.3;245.3;50.05;300;3199.0
15-03-09;09:12;34.2;307.9;1.3;246.3;50.05;315;3199.0
15-03-09;09:15;34.4;303.8;1.8;245.3;50.04;434;3199.0
15-03-09;09:18;34.6;288.7;2.3;245.3;50.05;565;3199.0
15-03-09;09:21;34.8;296.7;3.8;247.3;50.05;901;3199.1
15-03-09;09:24;35.5;289.5;4.4;247.3;50.05;1096;3199.1
15-03-09;09:27;35.9;280.2;4.4;247.3;50.05;1094;3199.2
15-03-09;09:30;36.3;283.0;4.3;247.3;50.05;1041;3199.2
15-03-09;09:33;36.4;287.9;3.1;246.3;50.07;755;3199.3
15-03-09;09:36;36.2;296.0;2.4;246.3;50.08;602;3199.3
15-03-09;09:39;36.2;298.3;2.1;247.3;50.05;525;3199.3
15-03-09;09:42;36.1;300.2;2.0;247.3;50.05;486;3199.4
15-03-09;09:45;36.1;301.3;1.8;246.3;50.10;433;3199.4
15-03-09;09:48;36.2;295.8;2.1;246.3;50.05;526;3199.4
15-03-09;09:51;36.2;301.4;3.4;247.3;50.03;815;3199.4
15-03-09;09:54;37.0;288.7;4.1;247.3;50.06;1022;3199.5
15-03-09;09:57;37.4;277.8;4.2;247.3;50.08;1028;3199.5
15-03-09;10:00;37.8;283.8;4.1;248.2;50.01;1023;3199.6
15-03-09;10:03;37.8;285.0;4.1;247.3;50.01;1029;3199.6
15-03-09;10:06;37.9;277.2;4.2;249.2;50.05;1037;3199.7
15-03-09;10:09;38.3;279.6;4.2;248.2;50.02;1044;3199.7
15-03-09;10:12;38.5;276.8;4.3;248.2;50.05;1059;3199.8
15-03-09;10:15;38.6;283.3;4.3;248.2;50.01;1069;3199.9
15-03-09;10:18;39.1;280.6;4.4;248.2;50.03;1093;3199.9
15-03-09;10:21;39.2;277.2;4.4;248.2;50.06;1100;3200.0
15-03-09;10:24;39.3;275.8;4.5;248.2;50.07;1120;3200.0
15-03-09;10:27;39.7;275.5;4.7;247.3;50.07;1135;3200.1
15-03-09;10:30;39.7;272.6;4.7;247.3;50.01;1148;3200.1
15-03-09;10:33;40.2;274.6;4.7;248.2;50.09;1161;3200.2
15-03-09;10:36;40.1;273.9;5.0;248.2;50.02;1229;3200.2
15-03-09;10:39;40.1;268.5;3.8;247.3;50.04;935;3200.3
15-03-09;10:42;40.0;282.4;3.2;247.3;50.04;785;3200.3
15-03-09;10:45;39.7;286.6;2.5;246.3;50.04;603;3200.4
15-03-09;10:48;39.3;292.0;1.8;246.3;50.05;441;3200.4
15-03-09;10:51;38.9;302.0;1.5;246.3;50.06;379;3200.4
15-03-09;10:54;38.5;305.4;1.4;246.3;50.05;345;3200.4
15-03-09;10:57;38.3;308.2;1.4;245.3;50.04;358;3200.5
15-03-09;11:00;38.0;298.9;1.4;246.3;50.03;352;3200.5
15-03-09;11:03;37.9;300.8;1.4;246.3;50.03;348;3200.5
15-03-09;11:06;37.9;301.1;1.4;244.3;50.03;343;3200.5
15-03-09;11:09;37.5;304.5;1.5;246.3;50.07;357;3200.5
15-03-09;11:12;37.5;303.6;1.5;245.3;50.03;371;3200.5
15-03-09;11:15;37.4;301.0;1.7;246.3;50.03;409;3200.6
15-03-09;11:18;37.4;300.2;1.9;246.3;50.05;458;3200.6
15-03-09;11:21;37.4;289.1;2.3;246.3;50.04;580;3200.6
15-03-09;11:24;37.6;269.8;2.8;246.3;50.03;675;3200.6
15-03-09;11:27;37.8;292.5;3.4;247.3;50.04;844;3200.7
15-03-09;11:30;38.0;275.3;3.5;247.3;50.04;848;3200.7
15-03-09;11:33;38.0;292.6;2.4;246.3;50.06;601;3200.8
15-03-09;11:36;37.8;295.1;2.5;246.3;50.05;604;3200.8
15-03-09;11:39;38.2;299.4;3.2;246.3;50.05;767;3200.8
15-03-09;11:42;38.6;270.7;5.5;247.3;50.04;1356;3200.9
15-03-09;11:45;39.4;264.9;6.0;248.2;50.03;1469;3200.9
15-03-09;11:48;40.0;264.1;6.0;248.2;50.05;1480;3201.0
15-03-09;11:51;40.5;265.5;5.7;248.2;50.05;1417;3201.1
15-03-09;11:54;40.7;263.0;5.7;248.2;50.03;1402;3201.2
15-03-09;11:57;41.0;260.3;5.5;248.2;50.04;1360;3201.2
15-03-09;12:00;41.5;261.3;5.4;247.3;50.00;1335;3201.3
15-03-09;12:03;41.5;261.7;5.4;247.3;50.02;1349;3201.4
15-03-09;12:06;41.6;262.3;4.3;247.3;50.05;1039;3201.4
15-03-09;12:09;41.9;273.7;5.1;247.3;50.07;1259;3201.5
15-03-09;12:12;41.9;265.1;3.9;247.3;50.08;992;3201.5
15-03-09;12:15;42.1;247.2;4.4;247.3;50.06;1090;3201.6
15-03-09;12:18;41.7;268.2;5.0;247.3;50.07;1233;3201.7
15-03-09;12:21;42.3;269.6;5.4;248.2;50.05;1334;3201.7
15-03-09;12:24;42.1;273.0;3.9;247.3;50.07;934;3201.8
15-03-09;12:27;41.5;273.6;2.7;246.3;50.05;677;3201.8
15-03-09;12:30;40.9;264.5;2.3;246.3;50.02;580;3201.8
15-03-09;12:33;41.0;256.4;4.1;247.3;50.03;1003;3201.9
15-03-09;12:36;40.9;286.0;3.3;246.3;50.07;794;3201.9
15-03-09;12:39;41.0;279.4;3.1;247.3;50.04;733;3202.0
15-03-09;12:42;41.0;260.7;3.4;247.3;50.05;830;3202.0
15-03-09;12:45;41.0;268.6;3.4;245.3;50.05;846;3202.1
15-03-09;12:48;40.9;9.3;3.1;246.3;50.06;739;3202.1
15-03-09;12:51;40.4;277.1;2.5;246.3;50.04;611;3202.1
15-03-09;12:54;40.2;286.6;3.4;246.3;50.04;820;3202.2
15-03-09;12:57;40.5;270.5;4.4;247.3;50.06;1062;3202.2
15-03-09;13:00;40.9;274.9;5.0;247.3;50.03;1217;3202.3
15-03-09;13:03;41.0;273.1;4.6;247.3;50.05;1145;3202.3
15-03-09;13:06;41.2;271.7;4.7;247.3;50.05;1150;3202.4
15-03-09;13:09;41.4;267.0;4.8;248.2;50.04;1198;3202.4
15-03-09;13:12;41.4;262.5;4.7;247.3;50.05;1167;3202.5
15-03-09;13:15;41.7;270.4;4.6;247.3;50.03;1137;3202.6
15-03-09;13:18;41.7;262.0;4.4;247.3;50.04;1104;3202.6
15-03-09;13:21;41.7;266.3;4.6;248.2;50.06;1137;3202.7
15-03-09;13:24;41.9;265.2;4.6;247.3;50.06;1119;3202.7
15-03-09;13:27;41.9;263.2;4.5;248.2;50.06;1132;3202.8
15-03-09;13:30;41.9;267.1;4.5;248.2;50.03;1125;3202.8
15-03-09;13:33;41.9;268.3;4.4;247.3;50.04;1115;3202.9
15-03-09;13:36;42.0;268.7;4.6;247.3;50.03;1119;3202.9
15-03-09;13:39;42.0;268.3;4.5;248.2;50.07;1112;3203.0
15-03-09;13:42;42.1;268.9;4.5;248.2;50.10;1114;3203.1
15-03-09;13:45;42.1;275.6;4.4;248.2;50.05;1100;3203.1
15-03-09;13:48;42.1;264.9;4.4;248.2;50.05;1089;3203.2
15-03-09;13:51;42.0;269.0;4.3;247.3;50.05;1069;3203.2
15-03-09;13:54;42.0;265.2;4.3;249.2;50.08;1078;3203.3
15-03-09;13:57;42.0;265.7;4.3;248.2;50.04;1056;3203.3
15-03-09;14:00;41.9;268.2;4.2;249.2;50.03;1057;3203.4
15-03-09;14:03;42.1;270.2;4.3;248.2;50.04;1046;3203.4
15-03-09;14:06;42.0;265.4;4.2;248.2;50.04;1031;3203.5
15-03-09;14:09;42.1;267.7;4.2;248.2;49.98;1028;3203.5
15-03-09;14:12;41.9;268.3;4.0;248.2;50.02;1001;3203.6
15-03-09;14:15;41.6;271.2;4.1;247.3;50.04;992;3203.6
15-03-09;14:18;42.0;267.1;4.1;248.2;50.06;997;3203.7
15-03-09;14:21;41.7;264.8;4.0;248.2;50.04;988;3203.7
15-03-09;14:24;41.7;266.7;4.0;247.3;50.07;976;3203.8
15-03-09;14:27;41.6;264.6;3.9;248.2;50.06;956;3203.8
15-03-09;14:30;41.6;263.3;3.9;250.2;50.07;939;3203.9
15-03-09;14:33;41.5;269.0;3.8;248.2;50.05;926;3203.9
15-03-09;14:36;41.5;261.6;3.7;247.3;50.02;911;3204.0
15-03-09;14:39;41.4;270.8;3.7;249.2;50.05;916;3204.0
15-03-09;14:42;41.2;268.7;3.6;249.2;50.06;894;3204.1
15-03-09;14:45;41.2;267.3;3.6;250.2;50.06;886;3204.1
15-03-09;14:48;40.9;271.1;3.4;249.2;50.05;869;3204.2
15-03-09;14:51;40.9;269.8;3.5;249.2;50.01;857;3204.2
15-03-09;14:54;40.9;272.7;3.3;250.2;50.06;841;3204.2
15-03-09;14:57;40.8;275.2;3.4;249.2;50.07;842;3204.3
15-03-09;15:00;40.9;273.6;3.3;250.2;50.07;834;3204.3
15-03-09;15:03;40.8;270.1;3.3;249.2;50.04;817;3204.4
15-03-09;15:06;40.6;277.2;3.3;249.2;50.05;814;3204.4
15-03-09;15:09;40.8;275.6;3.2;249.2;50.06;792;3204.4
15-03-09;15:12;40.5;275.5;3.1;249.2;50.03;783;3204.5
15-03-09;15:15;40.2;271.4;3.1;249.2;50.04;775;3204.5
15-03-09;15:18;40.4;272.4;2.8;249.2;50.06;704;3204.6
15-03-09;15:21;40.1;279.7;3.1;249.2;50.06;775;3204.6
15-03-09;15:24;40.1;280.0;3.0;250.2;50.02;743;3204.6
15-03-09;15:27;39.9;275.5;2.9;249.2;50.05;716;3204.7
15-03-09;15:30;39.8;278.4;2.8;250.2;50.04;690;3204.7
15-03-09;15:33;39.8;277.1;2.7;250.2;50.04;685;3204.7
15-03-09;15:36;39.5;285.3;2.7;250.2;50.04;658;3204.8
15-03-09;15:39;39.4;283.8;2.7;250.2;49.99;638;3204.8
15-03-09;15:42;39.3;277.5;2.5;249.2;50.04;620;3204.8
15-03-09;15:45;39.1;279.7;2.4;249.2;50.04;596;3204.9
15-03-09;15:48;39.0;281.5;2.4;250.2;50.06;574;3204.9
15-03-09;15:51;38.9;281.6;2.3;249.2;50.04;561;3204.9
15-03-09;15:54;38.7;281.5;2.2;249.2;50.05;539;3204.9
15-03-09;15:57;38.7;284.1;2.1;248.2;50.08;515;3205.0
15-03-09;16:00;38.6;284.6;2.0;249.2;50.06;494;3205.0
15-03-09;16:03;38.3;284.1;2.0;250.2;50.05;476;3205.0
15-03-09;16:06;38.3;284.9;1.9;247.3;50.05;458;3205.0
15-03-09;16:09;38.2;279.0;1.8;246.3;50.04;432;3205.1
15-03-09;16:12;37.9;284.4;1.7;245.3;50.05;417;3205.1
15-03-09;16:15;38.0;282.1;1.6;245.3;50.06;404;3205.1
15-03-09;16:18;37.7;281.1;1.6;245.3;50.06;380;3205.1
15-03-09;16:21;37.6;283.8;1.5;246.3;50.04;378;3205.1
15-03-09;16:24;37.5;279.4;1.2;245.3;50.01;292;3205.2
15-03-09;16:27;36.9;266.3;0.8;245.3;50.03;166;3205.2
15-03-09;16:30;37.0;286.8;1.4;245.3;50.03;332;3205.2
15-03-09;16:33;36.9;283.3;0.4;245.3;50.02;76;3205.2
15-03-09;16:36;36.5;274.8;0.5;243.4;49.97;102;3205.2
15-03-09;16:39;36.4;283.7;0.4;245.3;50.02;98;3205.2
15-03-09;16:42;35.9;258.6;0.1;243.4;50.01;27;3205.2
15-03-09;16:45;35.6;261.0;0.1;245.3;50.01;18;3205.2
15-03-09;16:48;35.6;260.8;0.1;244.3;50.03;15;3205.2
15-03-09;16:51;35.4;267.3;0.1;244.3;50.04;12;3205.2
15-03-09;16:54;35.2;253.1;0.0;244.3;50.06;10;3205.2
15-03-09;16:57;34.9;258.5;0.0;244.3;50.07;9;3205.2
15-03-09;17:00;34.7;249.4;0.0;244.3;50.09;7;3205.2
15-03-09;17:03;34.7;254.0;0.0;244.3;50.08;4;3205.2
15-03-09;17:06;34.5;253.5;0.0;244.3;50.08;2;3205.2
15-03-09;17:09;34.4;190.4;0.0;244.3;50.08;0;3205.2
15-03-09;17:12;34.1;110.1;0.0;244.3;50.08;0;3205.2
15-03-09;17:15;34.0;156.2;0.0;244.3;50.05;0;3205.2
15-03-09;17:18;33.9;225.2;0.0;244.3;50.07;0;3205.2
15-03-09;17:21;33.8;234.0;0.0;244.3;50.06;0;3205.2
15-03-09;17:24;33.7;204.0;0.0;244.3;50.04;0;3205.2
15-03-09;17:27;33.5;180.4;0.0;244.3;50.05;0;3205.2
15-03-09;17:30;33.4;164.5;0.0;244.3;50.07;0;3205.2
15-03-09;17:33;33.3;148.8;0.0;244.3;50.05;0;3205.2
15-03-09;17:36;33.2;127.5;0.0;244.3;50.02;0;3205.2
15-03-10;06:18;27.5;276.5;0.0;244.3;50.03;5;3205.2
15-03-10;06:21;28.3;264.6;0.0;244.3;50.01;9;3205.2
15-03-10;06:24;28.3;262.6;0.0;244.3;50.03;11;3205.2
15-03-10;06:27;28.6;264.6;0.1;244.3;50.02;14;3205.2
15-03-10;06:30;29.0;278.6;0.1;243.4;50.02;16;3205.2
15-03-10;06:33;29.4;277.5;0.1;245.3;50.06;18;3205.2
15-03-10;06:36;29.4;272.3;0.1;246.3;50.01;19;3205.2
15-03-10;06:39;29.7;279.1;0.1;246.3;50.03;23;3205.2
15-03-10;06:42;30.2;273.1;0.1;245.3;49.97;26;3205.2
15-03-10;06:45;30.3;271.1;0.1;245.3;50.02;29;3205.2
15-03-10;06:48;30.3;272.9;0.1;244.3;49.98;33;3205.2
15-03-10;06:51;30.5;292.0;0.2;245.3;50.03;39;3205.2
15-03-10;06:54;30.5;288.4;0.2;244.3;50.00;47;3205.2
15-03-10;06:57;30.7;294.1;0.3;244.3;50.05;55;3205.2
15-03-10;07:00;30.8;283.8;0.4;246.3;50.08;66;3205.2
15-03-10;07:03;30.9;298.2;0.5;246.3;50.02;79;3205.2
15-03-10;07:06;31.0;292.2;0.4;246.3;50.04;91;3205.2
15-03-10;07:09;31.1;293.8;0.5;245.3;50.04;104;3205.2
15-03-10;07:12;31.4;300.7;0.5;245.3;50.04;118;3205.3
15-03-10;07:15;31.5;302.4;0.6;245.3;50.02;132;3205.3
15-03-10;07:18;31.5;302.4;0.7;244.3;50.03;147;3205.3
15-03-10;07:21;31.8;299.4;0.8;246.3;49.97;163;3205.3
15-03-10;07:24;31.8;296.6;0.8;245.3;50.08;177;3205.3
15-03-10;07:27;32.0;301.3;0.8;245.3;50.05;192;3205.3
15-03-10;07:30;32.0;298.9;1.0;245.3;50.03;210;3205.3
15-03-10;07:33;32.3;296.3;0.9;245.3;50.07;224;3205.3
15-03-10;07:36;32.5;298.0;1.0;245.3;50.05;243;3205.3
15-03-10;07:39;32.6;299.1;1.1;245.3;50.03;260;3205.3
15-03-10;07:42;32.9;296.6;1.2;245.3;50.03;278;3205.4
15-03-10;07:45;33.1;298.6;1.2;245.3;50.02;298;3205.4
15-03-10;07:48;33.2;298.9;1.3;245.3;50.03;312;3205.4
15-03-10;07:51;33.2;305.4;1.3;246.3;50.07;328;3205.4
15-03-10;07:54;33.5;293.7;1.5;245.3;50.03;348;3205.4
15-03-10;07:57;33.7;298.5;1.5;244.3;50.08;359;3205.4
15-03-10;08:00;33.8;294.2;1.6;245.3;50.02;378;3205.4
15-03-10;08:03;34.0;296.0;1.6;245.3;50.02;393;3205.5
15-03-10;08:06;34.0;296.6;1.7;245.3;50.02;390;3205.5
15-03-10;08:09;34.0;293.8;1.6;244.3;50.03;376;3205.5
15-03-10;08:12;34.5;291.3;1.7;245.3;50.04;415;3205.5
15-03-10;08:15;34.5;297.5;1.9;245.3;50.04;444;3205.5
15-03-10;08:18;34.6;293.5;1.7;245.3;50.03;401;3205.6
15-03-10;08:21;34.6;297.2;1.7;246.3;50.10;398;3205.6
15-03-10;08:24;34.7;294.2;1.5;244.3;50.03;376;3205.6
15-03-10;08:27;35.0;283.1;1.9;244.3;50.04;456;3205.6
15-03-10;08:30;35.2;290.1;2.3;245.3;50.05;550;3205.7
15-03-10;08:33;35.3;293.7;2.3;244.3;50.04;546;3205.7
15-03-10;08:36;35.5;296.1;2.1;244.3;50.05;524;3205.7
15-03-10;08:39;35.6;295.1;2.3;244.3;50.02;554;3205.7
15-03-10;08:42;35.7;294.5;2.4;247.3;50.04;607;3205.8
15-03-10;08:45;36.1;284.3;2.6;248.2;50.03;640;3205.8
15-03-10;08:48;36.2;290.0;2.7;248.2;50.04;654;3205.8
15-03-10;08:51;36.2;281.9;2.7;247.3;50.02;653;3205.9
15-03-10;08:54;36.2;285.6;2.7;248.2;50.06;683;3205.9
15-03-10;08:57;36.4;285.3;2.7;247.3;50.03;678;3205.9
15-03-10;09:00;36.3;282.5;2.8;247.3;50.00;695;3206.0
15-03-10;09:03;36.7;278.7;2.8;247.3;50.01;717;3206.0
15-03-10;09:06;36.4;280.8;2.3;247.3;50.01;591;3206.0
15-03-10;09:09;36.3;283.4;2.8;248.2;50.02;692;3206.1
15-03-10;09:12;36.5;285.9;2.5;247.3;50.03;640;3206.1
15-03-10;09:15;36.3;280.6;1.8;246.3;50.01;463;3206.1
15-03-10;09:18;36.3;278.4;1.9;246.3;50.09;464;3206.1
15-03-10;09:21;35.9;282.4;1.1;247.3;50.10;248;3206.2
15-03-10;09:24;35.6;293.7;1.2;246.3;50.04;287;3206.2
15-03-10;09:27;35.9;289.7;2.1;247.3;50.06;510;3206.2
15-03-10;09:30;36.3;282.2;2.7;247.3;50.04;659;3206.2
15-03-10;09:33;36.1;285.3;2.2;248.2;50.03;546;3206.3
15-03-10;09:36;36.3;287.5;2.3;248.2;50.05;566;3206.3
15-03-10;09:39;36.0;286.2;1.5;247.3;50.05;374;3206.3
15-03-10;09:42;35.9;282.7;1.6;246.3;50.05;390;3206.3
15-03-10;09:45;35.7;288.5;2.0;247.3;50.09;499;3206.3
15-03-10;09:48;36.1;289.7;2.2;247.3;50.06;530;3206.4
15-03-10;09:51;35.9;281.1;2.0;247.3;50.04;488;3206.4
15-03-10;09:54;36.1;289.7;2.2;247.3;50.06;537;3206.4
15-03-10;09:57;36.1;294.8;2.2;248.2;50.06;544;3206.5
15-03-10;10:00;36.1;284.4;2.3;248.2;50.01;572;3206.5
15-03-10;10:03;36.1;285.4;2.1;248.2;50.01;495;3206.5
15-03-10;10:06;36.0;289.0;1.7;248.2;50.04;412;3206.5
15-03-10;10:09;35.9;283.8;1.7;247.3;50.04;425;3206.5
15-03-10;10:12;35.9;280.0;1.7;249.2;50.05;411;3206.6
15-03-10;10:15;35.9;283.8;1.4;247.3;50.05;349;3206.6
15-03-10;10:18;35.9;288.7;1.5;247.3;50.05;368;3206.6
15-03-10;10:21;35.7;288.2;1.5;246.3;50.03;360;3206.6
15-03-10;10:24;35.9;293.1;2.3;247.3;50.04;554;3206.6
15-03-10;10:27;36.3;288.5;3.6;248.2;50.07;896;3206.7
15-03-10;10:30;36.9;279.3;3.8;249.2;50.01;963;3206.7
15-03-10;10:33;37.0;278.7;4.3;248.2;50.00;1044;3206.8
15-03-10;10:36;37.4;268.9;4.3;247.3;50.05;1055;3206.8
15-03-10;10:39;37.7;269.2;4.1;248.2;50.02;1011;3206.9
15-03-10;10:42;37.8;264.5;4.0;246.3;50.05;973;3206.9
15-03-10;10:45;38.0;268.3;4.1;246.3;50.03;1002;3207.0
15-03-10;10:48;38.2;262.0;4.2;247.3;50.03;1030;3207.0
15-03-10;10:51;38.5;260.3;4.4;247.3;50.04;1081;3207.1
15-03-10;10:54;38.7;266.1;4.4;248.2;50.05;1071;3207.1
15-03-10;10:57;38.6;262.3;4.4;248.2;50.04;1110;3207.2
15-03-10;11:00;39.1;260.0;4.5;247.3;50.01;1099;3207.2
15-03-10;11:03;39.2;260.1;4.6;248.2;50.00;1115;3207.3
15-03-10;11:06;39.3;257.0;4.6;248.2;50.02;1102;3207.4
15-03-10;11:09;39.4;262.9;4.5;248.2;50.03;1103;3207.4
15-03-10;11:12;39.7;254.5;4.4;248.2;50.03;1098;3207.5
15-03-10;11:15;39.9;261.6;4.4;247.3;50.02;1105;3207.5
15-03-10;11:18;40.0;256.9;4.4;248.2;50.05;1111;3207.6
15-03-10;11:21;40.1;263.3;4.4;248.2;50.03;1095;3207.6
15-03-10;11:24;40.2;260.4;4.5;248.2;50.03;1094;3207.7
15-03-10;11:27;40.2;263.5;4.3;247.3;50.04;1076;3207.7
15-03-10;11:30;40.7;259.8;4.5;247.3;50.03;1092;3207.8
15-03-10;11:33;40.5;261.9;4.4;247.3;50.04;1082;3207.9
15-03-10;11:36;40.7;263.0;4.6;247.3;50.01;1113;3207.9
15-03-10;11:39;40.9;259.1;4.6;247.3;50.05;1140;3208.0
15-03-10;11:42;40.9;263.3;4.6;247.3;50.05;1120;3208.0
15-03-10;11:45;40.8;255.7;4.5;248.2;50.04;1115;3208.1
15-03-10;11:48;41.0;263.8;4.5;248.2;50.03;1114;3208.1
15-03-10;11:51;41.2;257.0;4.5;249.2;50.05;1112;3208.2
15-03-10;11:54;41.3;256.9;4.5;247.3;50.07;1100;3208.2
15-03-10;11:57;41.0;256.6;4.4;248.2;50.06;1094;3208.3
15-03-10;12:00;41.4;258.6;4.5;247.3;50.01;1104;3208.4
15-03-10;12:03;41.3;255.1;4.5;247.3;50.05;1101;3208.4
15-03-10;12:06;41.4;253.4;4.5;247.3;50.07;1119;3208.5
15-03-10;12:09;41.6;258.1;4.6;247.3;50.10;1126;3208.5
15-03-10;12:12;41.6;261.3;4.5;248.2;50.07;1128;3208.6
15-03-10;12:15;41.9;259.4;4.5;248.2;50.07;1119;3208.6
15-03-10;12:18;41.9;258.9;4.5;248.2;50.07;1117;3208.7
15-03-10;12:21;41.7;254.8;4.5;248.2;50.06;1102;3208.7
15-03-10;12:24;41.7;255.1;4.5;248.2;50.04;1100;3208.8
15-03-10;12:27;41.9;256.4;4.4;248.2;50.06;1103;3208.9
15-03-10;12:30;41.9;255.4;4.5;248.2;50.03;1098;3208.9
15-03-10;12:33;41.9;255.9;4.4;247.3;50.01;1102;3209.0
15-03-10;12:36;42.0;257.8;4.4;248.2;50.04;1100;3209.0
15-03-10;12:39;41.7;255.1;4.5;249.2;50.05;1099;3209.1
15-03-10;12:42;42.1;251.5;4.3;248.2;50.06;1089;3209.1
15-03-10;12:45;42.0;261.4;4.5;248.2;50.07;1088;3209.2
15-03-10;12:48;42.1;255.9;4.4;249.2;50.07;1095;3209.2
15-03-10;12:51;42.1;253.7;4.5;248.2;50.05;1096;3209.3
15-03-10;12:54;42.1;256.6;4.4;250.2;50.07;1087;3209.3
15-03-10;12:57;42.1;250.7;4.4;247.3;50.06;1088;3209.4
15-03-10;13:00;42.4;258.8;4.4;248.2;50.04;1092;3209.5
15-03-10;13:03;42.0;258.9;4.4;247.3;50.04;1088;3209.5
15-03-10;13:06;42.1;256.3;4.4;247.3;50.06;1093;3209.6
15-03-10;13:09;42.2;259.1;4.5;247.3;50.06;1088;3209.6
15-03-10;13:12;42.3;256.3;4.4;247.3;50.0;1084;3209.7
15-03-10;13:15;42.2;262.6;4.4;249.2;50.05;1087;3209.7
15-03-10;13:18;42.1;260.3;4.4;247.3;50.05;1078;3209.8
15-03-10;13:21;42.3;260.4;4.4;246.3;50.00;1060;3209.8
15-03-10;13:24;42.3;256.6;4.4;247.3;50.02;1061;3209.9
15-03-10;13:27;42.0;252.6;4.2;246.3;50.07;1051;3209.9
15-03-10;13:30;42.1;252.9;4.3;248.2;50.01;1049;3210.0
15-03-10;13:33;42.0;253.2;4.2;248.2;50.02;1038;3210.0
15-03-10;13:36;42.3;256.4;4.1;248.2;50.02;1022;3210.1
15-03-10;13:39;42.3;256.2;4.0;247.3;50.04;1009;3210.1
15-03-10;13:42;42.3;258.3;4.1;248.2;50.09;1005;3210.2
15-03-10;13:45;41.9;256.2;4.0;248.2;50.04;998;3210.2
15-03-10;13:48;42.0;259.4;4.0;247.3;50.05;996;3210.3
15-03-10;13:51;42.0;257.2;4.0;246.3;50.05;991;3210.3
15-03-10;13:54;41.9;258.6;3.9;247.3;50.04;980;3210.4
15-03-10;13:57;42.0;255.3;4.0;248.2;50.06;975;3210.4
15-03-10;14:00;42.1;262.0;3.9;248.2;50.03;956;3210.5
15-03-10;14:03;41.7;256.7;3.8;249.2;50.02;953;3210.5
15-03-10;14:06;41.7;257.2;3.7;248.2;50.04;935;3210.6
15-03-10;14:09;41.7;261.1;3.8;248.2;50.07;941;3210.6
15-03-10;14:12;41.7;255.6;3.8;248.2;50.04;936;3210.7
15-03-10;14:15;41.7;263.3;3.9;248.2;49.98;932;3210.7
15-03-10;14:18;41.6;258.6;3.8;249.2;50.04;934;3210.8
15-03-10;14:21;41.6;261.7;3.8;248.2;50.03;927;3210.8
15-03-10;14:24;41.5;260.7;3.8;249.2;50.02;929;3210.9
15-03-10;14:27;41.4;264.6;3.5;248.2;50.03;896;3210.9
15-03-10;14:30;41.3;262.0;3.1;248.2;50.02;751;3210.9
15-03-10;14:33;41.2;265.4;3.0;248.2;50.03;737;3211.0
15-03-10;14:36;40.8;267.1;2.8;248.2;50.03;695;3211.0
15-03-10;14:39;40.5;266.7;2.0;247.3;50.03;468;3211.0
15-03-10;14:42;40.1;271.4;2.0;248.2;50.05;479;3211.1
15-03-10;14:45;39.8;280.0;2.0;248.2;50.04;498;3211.1
15-03-10;14:48;39.7;269.6;2.0;248.2;50.05;481;3211.1
15-03-10;14:51;39.4;272.3;2.5;249.2;50.07;612;3211.1
15-03-10;14:54;39.5;279.4;2.3;249.2;50.07;571;3211.2
15-03-10;14:57;39.2;277.1;1.5;249.2;50.06;379;3211.2
15-03-10;15:00;39.0;273.9;1.3;249.2;50.04;338;3211.2
15-03-10;15:03;38.6;278.9;1.2;248.2;50.04;285;3211.2
15-03-10;15:06;38.3;279.3;1.0;248.2;50.03;238;3211.2
15-03-10;15:09;38.0;276.1;0.9;248.2;50.07;203;3211.3
15-03-10;15:12;37.8;280.9;1.0;248.2;50.03;219;3211.3
15-03-10;15:15;37.7;281.5;0.8;249.2;50.03;210;3211.3
15-03-10;15:18;37.4;280.3;0.9;247.3;50.04;201;3211.3
15-03-10;15:21;37.1;284.4;1.0;247.3;50.03;208;3211.3
15-03-10;15:24;36.9;286.3;1.0;247.3;50.01;215;3211.3
15-03-10;15:27;37.0;289.1;1.0;246.3;50.01;233;3211.3
15-03-10;15:30;37.0;288.5;1.1;247.3;50.02;250;3211.3
15-03-10;15:33;36.8;288.8;1.1;247.3;50.03;248;3211.3
15-03-10;15:36;36.7;287.2;0.9;247.3;50.04;217;3211.4
15-03-10;15:39;36.4;288.7;0.9;247.3;50.02;218;3211.4
15-03-10;15:42;36.4;285.6;0.9;247.3;50.04;213;3211.4
15-03-10;15:45;36.2;286.5;0.8;247.3;50.04;192;3211.4
15-03-10;15:48;36.2;285.4;0.8;247.3;50.04;197;3211.4
15-03-10;15:51;36.1;287.2;0.9;247.3;50.04;202;3211.4
15-03-10;15:54;36.1;289.8;0.8;247.3;50.06;195;3211.4
15-03-10;15:57;36.0;283.5;0.9;248.2;50.01;203;3211.4
15-03-10;16:00;35.6;289.7;0.8;248.2;50.06;194;3211.4
15-03-10;16:03;35.7;285.7;0.9;248.2;50.07;204;3211.4
15-03-10;16:06;35.6;286.5;1.0;247.3;50.05;239;3211.5
15-03-10;16:09;35.7;284.7;0.8;247.3;50.06;186;3211.5
15-03-10;16:12;35.5;281.6;0.7;248.2;50.03;161;3211.5
15-03-10;16:15;35.4;292.0;1.0;248.2;50.04;226;3211.5
15-03-10;16:18;35.4;282.4;0.7;247.3;50.11;151;3211.5
15-03-10;16:21;35.2;279.7;0.4;248.2;50.00;98;3211.5
15-03-10;16:24;35.0;277.5;0.4;248.2;50.01;80;3211.5
15-03-10;16:27;34.9;272.1;0.4;247.3;50.04;70;3211.5
15-03-10;16:30;34.8;272.6;0.4;247.3;50.06;63;3211.5
15-03-10;16:33;34.8;277.5;0.3;247.3;50.02;57;3211.5
15-03-10;16:36;34.6;273.0;0.3;247.3;50.04;49;3211.5
15-03-10;16:39;34.4;273.1;0.3;248.2;50.02;45;3211.5
15-03-10;16:42;34.2;460.1;0.2;247.3;50.03;47;3211.5
15-03-10;16:45;34.2;272.9;0.2;247.3;50.03;46;3211.5
15-03-10;16:48;34.2;271.1;0.2;247.3;50.04;44;3211.5
15-03-10;16:51;34.1;277.0;0.2;248.2;50.03;48;3211.5
15-03-10;16:54;34.1;271.8;0.3;247.3;50.03;50;3211.5
15-03-10;16:57;34.0;269.0;0.2;247.3;50.02;45;3211.5
15-03-10;17:00;33.8;268.7;0.1;247.3;50.07;29;3211.5
15-03-10;17:03;33.9;259.4;0.1;247.3;50.09;23;3211.5
15-03-10;17:06;33.7;262.6;0.1;248.2;50.08;35;3211.5
15-03-10;17:09;33.7;266.4;0.1;248.2;50.06;20;3211.5
15-03-10;17:12;33.5;268.0;0.0;248.2;50.07;12;3211.5
15-03-10;17:15;33.5;254.7;0.0;247.3;50.03;7;3211.5
15-03-10;17:18;33.5;241.2;0.0;248.2;50.06;3;3211.5
15-03-10;17:21;33.3;180.0;0.0;247.3;50.03;0;3211.5
15-03-10;17:24;33.2;154.1;0.0;248.2;50.02;0;3211.5
15-03-11;06:42;27.9;284.0;0.1;244.3;50.01;14;3211.5
15-03-11;06:45;28.6;281.9;0.1;244.3;50.02;22;3211.5
15-03-11;06:48;28.6;279.7;0.1;244.3;50.01;28;3211.5
15-03-11;06:51;29.4;281.5;0.1;243.4;49.99;33;3211.5
15-03-11;06:54;29.7;282.7;0.2;244.3;50.03;37;3211.5
15-03-11;06:57;30.1;292.5;0.2;242.4;50.03;42;3211.6
15-03-11;07:00;30.1;289.8;0.2;243.4;50.02;46;3211.6
15-03-11;07:03;30.3;287.8;0.3;243.4;50.05;52;3211.6
15-03-11;07:06;30.4;297.9;0.3;243.4;50.05;58;3211.6
15-03-11;07:09;30.7;286.2;0.4;244.3;50.02;66;3211.6
15-03-11;07:12;31.0;303.2;0.4;244.3;50.01;74;3211.6
15-03-11;07:15;31.0;302.9;0.4;243.4;50.04;84;3211.6
15-03-11;07:18;31.0;301.4;0.5;243.4;50.01;87;3211.6
15-03-11;07:21;31.2;298.2;0.5;243.4;50.04;96;3211.6
15-03-11;07:24;31.4;297.0;0.5;242.4;50.03;102;3211.6
15-03-11;07:27;31.6;297.2;0.5;243.4;50.01;110;3211.6
15-03-11;07:30;31.7;305.1;0.6;244.3;50.01;128;3211.6
15-03-11;07:33;31.7;301.7;0.6;243.4;50.01;137;3211.6
15-03-11;07:36;31.8;298.5;0.7;246.3;50.03;148;3211.6
15-03-11;07:39;32.2;310.8;0.7;247.3;50.04;163;3211.6
15-03-11;07:42;32.0;308.0;0.7;247.3;50.09;176;3211.6
15-03-11;07:45;32.2;314.7;0.8;246.3;50.03;174;3211.6
15-03-11;07:48;32.6;299.1;0.7;246.3;50.01;153;3211.6
15-03-11;07:51;32.4;302.7;0.7;246.3;50.02;140;3211.6
15-03-11;07:54;32.6;303.3;0.6;246.3;50.09;132;3211.7
15-03-11;07:57;32.5;306.2;0.5;247.3;50.01;104;3211.7
15-03-11;08:00;32.4;295.4;0.5;246.3;50.04;97;3211.7
15-03-11;08:03;32.7;298.5;0.4;246.3;50.04;81;3211.7
15-03-11;08:06;32.6;300.8;0.4;246.3;50.03;79;3211.7
15-03-11;08:09;32.6;294.7;0.4;246.3;50.03;82;3211.7
15-03-11;08:12;33.0;303.0;0.5;246.3;50.02;98;3211.7
15-03-11;08:15;32.7;305.5;0.5;246.3;50.01;113;3211.7
15-03-11;08:18;32.9;301.1;0.5;246.3;50.02;118;3211.7
15-03-11;08:21;33.0;303.8;0.5;246.3;50.01;111;3211.7
15-03-11;08:24;33.1;305.5;0.5;246.3;50.01;102;3211.7
15-03-11;08:27;33.1;297.8;0.5;246.3;50.04;103;3211.7
15-03-11;08:30;33.1;303.8;0.5;246.3;50.03;94;3211.7
15-03-11;08:33;33.2;302.7;0.4;246.3;50.04;84;3211.7
15-03-11;08:36;33.0;296.7;0.4;245.3;50.03;88;3211.7
15-03-11;08:39;33.1;301.0;0.4;246.3;50.05;85;3211.7
15-03-11;08:42;33.2;301.6;0.5;246.3;50.03;95;3211.7
15-03-11;08:45;33.2;297.3;0.6;244.3;49.98;100;3211.7
15-03-11;08:48;33.3;297.2;0.5;245.3;50.03;109;3211.7
15-03-11;08:51;33.1;297.5;0.5;245.3;50.05;102;3211.7
15-03-11;08:54;33.1;300.7;0.5;246.3;50.05;108;3211.8
15-03-11;08:57;33.0;304.1;0.5;244.3;50.07;106;3211.8
15-03-11;09:00;33.0;304.6;0.5;245.3;50.00;95;3211.8
15-03-11;09:03;32.9;293.9;0.4;245.3;50.03;81;3211.8
15-03-11;09:06;32.9;291.2;0.3;245.3;50.03;65;3211.8
15-03-11;09:09;32.6;286.8;0.3;245.3;50.06;53;3211.8
15-03-11;09:12;32.5;283.5;0.2;244.3;50.05;48;3211.8
15-03-11;09:15;32.5;289.5;0.2;245.3;50.00;42;3211.8
15-03-11;09:18;32.5;289.8;0.3;246.3;50.03;48;3211.8
15-03-11;09:21;32.4;284.7;0.2;245.3;50.05;45;3211.8
15-03-11;09:24;32.2;277.4;0.2;245.3;50.02;42;3211.8
15-03-11;09:27;32.3;286.6;0.2;244.3;50.10;46;3211.8
15-03-11;09:30;32.4;288.4;0.3;245.3;50.04;57;3211.8
15-03-11;09:33;32.4;288.1;0.4;244.3;50.02;58;3211.8
15-03-11;09:36;32.6;290.3;0.5;245.3;50.00;68;3211.8
15-03-11;09:39;32.5;291.9;0.0;244.3;50.06;67;3211.8
15-03-11;09:42;32.7;290.9;0.4;245.3;50.07;87;3211.8
15-03-11;09:45;32.9;305.2;0.5;245.3;50.02;106;3211.8
15-03-11;09:48;32.7;307.1;0.7;245.3;50.03;126;3211.8
15-03-11;09:51;33.0;293.2;0.5;245.3;50.05;115;3211.8
15-03-11;09:54;32.9;304.1;0.5;245.3;50.05;111;3211.8
15-03-11;09:57;33.2;302.4;0.5;246.3;50.05;110;3211.8
15-03-11;10:00;32.9;296.1;0.5;245.3;50.01;113;3211.8
15-03-11;10:03;33.2;296.1;0.5;246.3;50.00;123;3211.8
15-03-11;10:06;33.1;296.4;0.6;247.3;50.01;130;3211.8
15-03-11;10:09;33.3;315.6;0.8;245.3;50.01;170;3211.9
15-03-11;10:12;33.3;315.2;1.0;245.3;50.04;232;3211.9
15-03-11;10:15;33.8;306.8;1.0;246.3;50.04;234;3211.9
15-03-11;10:18;33.7;310.6;1.1;247.3;50.06;251;3211.9
15-03-11;10:21;33.8;314.3;1.1;246.3;50.05;263;3211.9
15-03-11;10:24;34.0;305.8;0.8;245.3;50.04;185;3211.9
15-03-11;10:27;33.8;306.7;0.7;246.3;50.07;157;3211.9
15-03-11;10:30;34.0;302.4;0.7;245.3;50.01;148;3211.9
15-03-11;10:33;33.9;300.7;0.6;245.3;50.01;113;3211.9
15-03-11;10:36;33.9;299.1;0.4;245.3;50.04;93;3211.9
15-03-11;10:39;33.9;297.8;0.4;245.3;50.03;82;3211.9
15-03-11;10:42;33.9;295.0;0.4;246.3;50.03;82;3212.0
15-03-11;10:45;33.8;297.9;0.4;245.3;50.04;87;3212.0
15-03-11;10:48;33.9;292.5;0.6;245.3;50.05;120;3212.0
15-03-11;10:51;33.8;302.0;0.5;246.3;50.05;107;3212.0
15-03-11;10:54;33.7;290.3;0.4;246.3;50.05;80;3212.0
15-03-11;10:57;33.8;292.3;0.4;246.3;50.09;74;3212.0
15-03-11;11:00;33.9;295.7;0.4;246.3;50.00;77;3212.0
15-03-11;11:03;33.8;294.8;0.4;246.3;49.99;84;3212.0
15-03-11;11:06;34.0;291.3;0.5;246.3;50.03;101;3212.0
15-03-11;11:09;33.8;303.3;0.5;246.3;50.04;120;3212.0
15-03-11;11:12;34.1;294.5;0.5;246.3;50.02;113;3212.0
15-03-11;11:15;33.9;296.9;0.7;246.3;50.01;159;3212.0
15-03-11;11:18;34.2;4.8;1.0;247.3;50.04;229;3212.0
15-03-11;11:21;34.2;308.3;0.8;245.3;50.02;180;3212.0
15-03-11;11:24;34.4;298.8;0.8;244.3;50.04;166;3212.0
15-03-11;11:27;34.2;302.3;0.7;246.3;50.03;157;3212.0
15-03-11;11:30;34.0;295.3;0.6;245.3;50.07;131;3212.1
15-03-11;11:33;34.2;307.0;0.9;246.3;50.05;204;3212.1
15-03-11;11:36;34.4;310.8;0.8;246.3;50.02;185;3212.1
15-03-11;11:39;34.5;312.7;1.0;246.3;50.01;244;3212.1
15-03-11;11:42;34.5;306.4;1.1;247.3;50.04;256;3212.1
15-03-11;11:45;34.7;303.0;1.1;246.3;50.02;266;3212.1
15-03-11;11:48;34.6;300.4;1.5;246.3;50.07;341;3212.1
15-03-11;11:51;35.0;304.9;1.6;246.3;50.03;356;3212.1
15-03-11;11:54;35.2;307.3;1.8;246.3;50.05;415;3212.2
15-03-11;11:57;35.0;287.9;1.7;246.3;50.02;385;3212.2
15-03-11;12:00;35.4;303.9;1.5;245.3;50.05;368;3212.2
15-03-11;12:03;35.5;300.4;1.4;245.3;50.07;352;3212.2
15-03-11;12:06;35.5;302.3;1.7;246.3;50.07;414;3212.2
15-03-11;12:09;35.6;295.8;1.2;246.3;50.07;283;3212.3
15-03-11;12:12;35.4;307.1;0.8;245.3;50.08;209;3212.3
15-03-11;12:15;35.3;303.2;0.7;244.3;50.06;171;3212.3
15-03-11;12:18;35.4;296.7;0.5;245.3;50.09;115;3212.3
15-03-11;12:21;35.0;293.1;0.5;245.3;50.09;109;3212.3
15-03-11;12:24;35.0;297.5;0.6;245.3;50.05;141;3212.3
15-03-11;12:27;35.0;306.1;0.8;244.3;50.05;171;3212.3
